Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:23:20.1065,172.8,73.3,42.75,42.42,18.1,20.73,2,731.1,11.2,24,43,42.5
2020-09-21 06:23:20.3568,172.8,73.3,42.75,42.42,18,20.72,61,734,726.4,0,43,42.5
2020-09-21 06:23:20.6097,172.8,73.3,42.75,42.42,18,20.72,62,425,425,0,43,42.5
2020-09-21 06:23:20.8625,172.8,73.3,42.75,42.42,18,20.73,64,14.3,14.6,0,43,42.5
2020-09-21 06:23:21.1154,172.8,73.3,42.75,42.42,18.1,20.72,3,731.6,10.6,23,43,42.5
2020-09-21 06:23:21.3682,172.8,73.4,42.75,42.48,18,20.72,4,731.1,11.2,23,43,42.5
2020-09-21 06:23:21.6207,172.8,73.4,42.75,42.48,17.9,20.72,65,7960,8010,0,43,42.5
2020-09-21 06:23:21.8733,172.8,73.4,42.75,42.48,17.9,20.72,66,5210,5210,0,43,42.5
2020-09-21 06:23:22.1258,172.8,73.4,42.75,42.48,18,20.73,1,731.6,10.6,23.5,43,42.5
2020-09-21 06:23:22.3784,172.8,73.4,42.75,42.48,18.1,20.72,2,731.1,11.2,24,43,42.5
2020-09-21 06:23:22.6313,172.8,73.4,42.75,42.48,18,20.72,65,7960,8020,0,43,42.5
2020-09-21 06:23:22.8842,172.8,73.4,42.75,42.48,18,20.72,51,3.74,3.72,0,43,42.5
2020-09-21 06:23:23.1372,172.8,73.4,42.75,42.48,18.1,20.73,63,50,50,0,43,42.5
2020-09-21 06:23:23.3901,172.8,73.4,42.75,42.48,18.1,20.72,67,25.3,25.4,0,43,42.5
2020-09-21 06:23:23.6427,172.8,73.4,42.75,42.48,18,20.72,52,3.74,3.72,0,43,42.5
2020-09-21 06:23:23.8953,172.8,73.4,42.75,42.48,18,20.71,6,7960,25.4,3.7,43,42.5
2020-09-21 06:23:24.1479,172.8,73.5,42.75,42.53,18,20.73,7,8020,25.4,3.7,43,42.5
2020-09-21 06:23:24.4006,172.8,73.5,42.75,42.53,18,20.73,1,731.6,10.6,23.5,43,42.5
2020-09-21 06:23:24.6532,172.8,73.5,42.75,42.53,18,20.73,2,731.1,11.2,24,43,42.5
2020-09-21 06:23:24.9057,172.8,73.5,42.75,42.53,18,20.72,61,734.1,726.5,0,43,42.5
2020-09-21 06:23:25.1583,172.8,73.5,42.75,42.53,18,20.73,62,425,425,0,43,42.5
2020-09-21 06:23:25.4109,172.8,73.5,42.75,42.53,18.1,20.72,64,14.3,14.6,0,43,42.5
2020-09-21 06:23:25.6636,172.8,73.5,42.75,42.53,18.1,20.72,3,731.6,10.6,23,43,42.5
2020-09-21 06:23:25.9165,172.8,73.5,42.75,42.53,18,20.72,4,731.1,11.2,23,43,42.5
2020-09-21 06:23:26.1694,172.8,73.5,42.75,42.53,18,20.72,65,7950,8010,0,43,42.5
2020-09-21 06:23:26.4223,172.8,73.5,42.75,42.53,18,20.73,66,5210,5210,0,43,42.5
2020-09-21 06:23:26.6752,172.8,73.5,42.75,42.53,18,20.72,1,731.6,10.6,23.5,43,42.5
2020-09-21 06:23:26.9227,172.8,73.5,42.75,42.53,18,20.73,2,731.1,11.2,24,43,42.5
2020-09-21 06:23:27.1702,172.8,73.5,42.75,42.53,18,20.72,65,7960,8020,0,43,42.5
2020-09-21 06:23:27.4178,172.8,73.5,42.75,42.53,18.1,20.72,51,3.74,3.72,0,43,42.5
2020-09-21 06:23:27.6656,172.8,73.5,42.75,42.53,18.1,20.72,63,50,50,0,43,42.5
2020-09-21 06:23:27.9185,172.8,73.5,42.75,42.53,18,20.72,67,25.4,25.4,0,43,42.5
2020-09-21 06:23:28.1714,172.8,73.5,42.75,42.53,18,20.74,52,3.74,3.72,0,43,42.5
2020-09-21 06:23:28.4242,172.8,73.5,42.75,42.53,18,20.72,6,7960,25.3,3.7,43,42.5
2020-09-21 06:23:28.6771,172.8,73.5,42.75,42.53,18,20.72,7,8020,25.4,3.7,43,42.5
2020-09-21 06:23:28.9246,172.8,73.5,42.75,42.53,17.9,20.72,1,731.6,10.6,23.5,43,42.5
2020-09-21 06:23:29.1720,172.8,73.5,42.75,42.53,17.9,20.72,2,731.2,11.2,24,43,42.5
2020-09-21 06:23:29.4195,172.8,73.5,42.75,42.53,18,20.72,61,734.1,726.5,0,43,42.5
2020-09-21 06:23:29.6669,172.8,73.5,42.75,42.53,18.1,20.72,62,425,425,0,43,42.5
2020-09-21 06:23:29.9145,172.8,73.5,42.75,42.53,18.1,20.72,64,14.4,14.6,0,43,42.5
2020-09-21 06:23:30.1621,172.8,73.5,43,42.53,18,20.72,3,731.6,10.6,23,43,42.5
2020-09-21 06:23:30.4098,172.8,73.5,43,42.53,18,20.72,4,731.2,11.2,23,43,42.5
2020-09-21 06:23:30.6574,172.8,73.5,43,42.53,18,20.72,65,7960,8010,0,43,42.5
2020-09-21 06:23:30.9080,172.8,73.5,43,42.53,18,20.73,66,5210,5210,0,43,42.5
2020-09-21 06:23:31.1608,172.8,73.5,43,42.53,17.9,20.73,1,731.6,10.6,23.5,43,42.5
2020-09-21 06:23:31.4136,172.8,73.5,43,42.53,17.9,20.65,2,731.2,11.2,24,43,42.5
2020-09-21 06:23:31.6664,172.8,73.5,43,42.53,18,20.72,65,7950,8000,0,43,42.5
2020-09-21 06:23:31.9192,172.8,73.5,43,42.53,18,20.72,51,3.74,3.72,0,43,42.5
2020-09-21 06:23:32.1721,172.8,73.5,43,42.53,18,20.72,63,50,50,0,43,42.5
2020-09-21 06:23:32.4250,172.8,73.5,43,42.53,18,20.72,67,25.3,25.4,0,43,42.5
2020-09-21 06:23:32.6778,172.8,73.5,43,42.53,18,20.72,52,3.74,3.72,0,43,42.5
2020-09-21 06:23:32.9307,172.8,73.5,43,42.53,18.1,20.72,6,7960,25.4,3.7,43,42.5
2020-09-21 06:23:33.1815,172.8,73.5,43,42.53,18,20.72,7,8000,25.4,3.7,43,42.5
2020-09-21 06:23:33.4319,172.8,73.5,43,42.53,17.9,20.72,1,731.6,10.6,23.5,43,42.5
2020-09-21 06:23:33.6822,172.8,73.5,43,42.53,17.9,20.72,2,731.2,11.2,24,43,42.5
2020-09-21 06:23:33.9326,172.8,73.5,43,42.53,18,20.73,61,734.1,726.5,0,43,42.5
2020-09-21 06:23:34.1803,172.8,73.5,43,42.53,18,20.72,62,425,425,0,43,42.5
2020-09-21 06:23:34.4275,172.8,73.5,43,42.53,18,20.73,64,14.3,14.6,0,43,42.5
2020-09-21 06:23:34.6746,172.8,73.5,43,42.53,18,20.72,3,731.6,10.6,23,43,42.5
2020-09-21 06:23:34.9217,172.8,73.5,43,42.53,18.1,20.71,4,731.2,11.2,23,43,43
2020-09-21 06:23:35.1689,172.8,73.5,43,42.53,18,20.72,65,7960,7990,0,43,43
2020-09-21 06:23:35.4219,172.8,73.5,43,42.53,18,20.72,66,5210,5210,0,43,43
2020-09-21 06:23:35.6748,172.8,73.5,43,42.53,18,20.72,1,731.7,10.6,23.5,43,43
2020-09-21 06:23:35.9278,172.8,73.5,43,42.53,18,20.71,2,731.2,11.2,24,43,43
2020-09-21 06:23:36.1807,172.8,73.5,43,42.53,18,20.72,65,7960,7990,0,43,43
2020-09-21 06:23:36.4318,172.8,73.5,43,42.53,17.9,20.73,51,3.74,3.72,0,43,43
2020-09-21 06:23:36.6828,172.8,73.5,43,42.53,18,20.72,63,50,50,0,43,43
2020-09-21 06:23:36.9339,172.8,73.5,43,42.53,18.1,20.56,67,25.4,25.4,0,43,43
2020-09-21 06:23:37.1849,172.8,73.5,43,42.53,18,20.73,52,3.74,3.72,0,43,43
2020-09-21 06:23:37.4359,172.8,73.5,43,42.53,18,20.72,6,7960,25.4,3.7,43,43
2020-09-21 06:23:37.6868,172.8,73.5,43,42.53,18,20.72,7,7990,25.4,3.7,43,43
2020-09-21 06:23:37.9377,172.8,73.5,43,42.53,18,20.72,1,731.7,10.6,23.5,43,43
2020-09-21 06:23:38.1886,172.8,73.5,43,42.53,18,20.72,2,731.2,11.2,24,43,43
2020-09-21 06:23:38.4385,172.8,73.5,43,42.53,17.9,20.64,61,734.3,726.5,0,43,43
2020-09-21 06:23:38.6876,172.8,73.5,43,42.53,17.9,20.72,62,425,425,0,43,43
2020-09-21 06:23:38.9367,172.8,73.5,43,42.53,18.1,20.73,64,14.3,14.6,0,43,43
2020-09-21 06:23:39.1858,172.8,73.5,43,42.53,18.1,20.72,3,731.7,10.6,23,43,43
2020-09-21 06:23:39.4337,172.8,73.5,43,42.53,18,20.72,4,731.2,11.2,23,43,43
2020-09-21 06:23:39.6810,172.8,73.5,43,42.53,18,20.72,65,7960,7990,0,43,43
2020-09-21 06:23:39.9283,172.8,73.5,43,42.53,18,20.73,66,5210,5210,0,43,43
2020-09-21 06:23:40.1755,172.8,73.5,43,42.53,18.1,20.73,1,731.7,10.6,23.5,43,43
2020-09-21 06:23:40.4262,172.8,73.5,43,42.53,17.9,20.73,2,731.2,11.2,24,43,43
2020-09-21 06:23:40.6790,172.8,73.5,43,42.53,17.9,20.72,65,7960,7980,0,43,43
2020-09-21 06:23:40.9318,172.8,73.5,43,42.53,18,20.72,51,3.74,3.72,0,43,43
2020-09-21 06:23:41.1847,172.8,73.5,43,42.53,18,20.73,63,50,50,0,43,43
2020-09-21 06:23:41.4345,172.8,73.5,43,42.53,18,20.73,67,25.4,25.4,0,43,43
2020-09-21 06:23:41.6820,172.8,73.5,43,42.53,18,20.72,52,3.74,3.72,0,43,43
2020-09-21 06:23:41.9295,172.8,73.5,43,42.53,18,20.72,6,7960,25.4,3.7,43,43
2020-09-21 06:23:42.1771,172.8,73.5,43,42.53,18.1,20.72,7,7980,25.4,3.7,43,43
2020-09-21 06:23:42.4277,172.8,73.5,43,42.53,18.1,20.73,1,731.6,10.6,23.5,43,43
2020-09-21 06:23:42.6804,172.8,73.5,43,42.53,17.9,20.73,2,731.2,11.2,24,43,43
2020-09-21 06:23:42.9331,172.8,73.5,43,42.53,17.9,20.73,61,734,726.5,0,43,43
2020-09-21 06:23:43.1859,172.8,73.5,43,42.53,18,20.72,62,425,425,0,43,43
2020-09-21 06:23:43.4386,172.8,73.5,43,42.53,18,20.72,64,14.4,14.6,0,43,43
2020-09-21 06:23:43.6916,172.8,73.5,43,42.53,18,20.73,3,731.6,10.6,23,43,43
2020-09-21 06:23:43.9446,172.8,73.5,43,42.53,18,20.72,4,731.2,11.2,23,43,43
2020-09-21 06:23:44.1976,172.8,73.5,43,42.53,18,20.72,65,7970,7980,0,43,43
2020-09-21 06:23:44.4506,172.8,73.5,43,42.53,18.1,20.72,66,5210,5210,0,43,43
2020-09-21 06:23:44.7036,172.8,73.5,43,42.53,18,20.73,1,731.6,10.6,23.5,43,43
2020-09-21 06:23:44.9565,172.8,73.5,43,42.53,18,20.72,2,731.2,11.2,24,43,43
2020-09-21 06:23:45.2094,172.8,73.5,43,42.53,18,20.74,65,7970,7980,0,43,43
2020-09-21 06:23:45.4623,172.8,73.5,43,42.53,18,20.72,51,3.74,3.72,0,43,43
2020-09-21 06:23:45.7109,172.8,73.5,43,42.53,18,20.73,63,50,50,0,43,43
2020-09-21 06:23:45.9586,172.8,73.5,43,42.53,18,20.72,67,25.4,25.4,0,43,43
2020-09-21 06:23:46.2062,172.8,73.5,43,42.53,18,20.72,52,3.74,3.72,0,43,43
2020-09-21 06:23:46.4539,172.8,73.5,43,42.53,18.1,20.72,6,7970,25.4,3.7,43,43
2020-09-21 06:23:46.7058,172.8,73.5,43,42.53,18.1,20.73,7,7980,25.4,3.7,43,43
2020-09-21 06:23:46.9587,172.8,73.5,43,42.53,18,20.73,1,731.6,10.6,23.5,43,43
2020-09-21 06:23:47.2115,172.8,73.5,43,42.53,18,20.72,2,731.2,11.2,24,43,43
2020-09-21 06:23:47.4644,172.8,73.5,43,42.53,18,20.72,61,734.1,726.6,0,43,43
2020-09-21 06:23:47.7132,172.8,73.5,43,42.53,18,20.72,62,425,425,0,43,43
2020-09-21 06:23:47.9608,172.8,73.5,43,42.53,17.9,20.72,64,14.4,14.6,0,43,43
2020-09-21 06:23:48.2084,172.8,73.5,43,42.53,17.9,20.72,3,731.6,10.6,23,43,43
2020-09-21 06:23:48.4561,172.8,73.5,43,42.53,18.1,20.72,4,731.2,11.2,23,43,43
2020-09-21 06:23:48.7036,172.8,73.5,43,42.53,18.1,20.73,65,7970,7980,0,43,43
2020-09-21 06:23:48.9511,172.8,73.5,43,42.53,18,20.73,66,5220,5210,0,43,43
2020-09-21 06:23:49.1986,172.8,73.5,43,42.53,18,20.72,1,731.7,10.6,23.5,43,43
2020-09-21 06:23:49.4462,172.8,73.5,43,42.53,18,20.72,2,731.3,11.2,24,43,43
2020-09-21 06:23:49.6936,172.8,73.5,43,42.53,18,20.72,65,7970,7980,0,43,43
2020-09-21 06:23:49.9410,172.8,73.5,43,42.53,17.9,20.72,51,3.74,3.72,0,43,43
2020-09-21 06:23:50.1884,172.8,73.5,43,42.53,17.9,20.72,63,50,50,0,43,43
2020-09-21 06:23:50.4358,172.8,73.5,43,42.53,17.9,20.72,67,25.4,25.4,0,43,43
2020-09-21 06:23:50.6854,172.8,73.5,43,42.53,18.1,20.72,52,3.74,3.72,0,43,43
2020-09-21 06:23:50.9382,172.8,73.5,43,42.53,18,20.73,6,7970,25.4,3.7,43,43
2020-09-21 06:23:51.1909,172.8,73.5,43,42.53,18,20.73,7,7980,25.4,3.7,43,43
2020-09-21 06:23:51.4436,172.8,73.5,43,42.53,18,20.72,1,731.7,10.6,23.5,43,43
2020-09-21 06:23:51.6945,172.8,73.5,43,42.53,18.1,20.72,2,731.3,11.2,24,43,43
2020-09-21 06:23:51.9421,172.8,73.5,43,42.53,18,20.72,61,734.1,726.5,0,43,43
2020-09-21 06:23:52.1898,172.8,73.5,43,42.53,17.9,20.72,62,425,425,0,43,43
2020-09-21 06:23:52.4375,172.8,73.5,43,42.53,17.9,20.72,64,14.4,14.6,0,43,43
2020-09-21 06:23:52.6851,172.8,73.5,43,42.53,18,20.72,3,731.7,10.6,23,43,43
2020-09-21 06:23:52.9325,172.8,73.5,43,42.53,18,20.76,4,731.3,11.2,23,43,43
2020-09-21 06:23:53.1798,172.8,73.5,43,42.53,18,20.72,65,7980,7980,0,43,43
2020-09-21 06:23:53.4271,172.8,73.5,43,42.53,18,20.73,66,5220,5220,0,43,43
2020-09-21 06:23:53.6745,172.8,73.5,43,42.53,18,20.52,1,731.7,10.6,23.5,43,43
2020-09-21 06:23:53.9271,172.8,73.5,43,42.53,18.1,20.52,2,731.3,11.2,24,43,43
2020-09-21 06:23:54.1797,172.8,73.5,43,42.53,18,20.52,65,7980,7990,0,43,43
2020-09-21 06:23:54.4324,172.8,73.5,43,42.53,18,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:23:54.6851,172.8,73.5,43,42.53,18,20.52,63,50,50,0,43,43
2020-09-21 06:23:54.9379,172.8,73.5,43,42.53,18,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:23:55.1907,172.8,73.5,43,42.53,18,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:23:55.4435,172.8,73.6,43,42.59,18,20.52,6,7980,25.4,3.7,43,43
2020-09-21 06:23:55.6963,172.8,73.6,43,42.59,18,20.52,7,7980,25.4,3.7,43,43
2020-09-21 06:23:55.9438,172.8,73.6,43,42.59,18.1,20.52,1,731.7,10.6,23.5,43,43
2020-09-21 06:23:56.1912,172.8,73.8,43,42.71,18.1,20.53,2,731.3,11.2,24,43,43
2020-09-21 06:23:56.4387,172.8,73.8,43,42.71,18,20.52,61,734.3,726.6,0,43,43
2020-09-21 06:23:56.6861,172.8,73.8,43,42.71,18,20.52,62,425,425,0,43,43
2020-09-21 06:23:56.9336,172.8,73.8,43,42.71,18,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:23:57.1811,172.8,73.8,43,42.71,18,20.53,3,731.7,10.6,23,43,43
2020-09-21 06:23:57.4285,172.8,73.8,43,42.71,18,20.52,4,731.2,11.2,23,43,43
2020-09-21 06:23:57.6760,172.8,73.8,43,42.71,18,20.52,65,7980,7980,0,43,43
2020-09-21 06:23:57.9234,172.8,73.8,43,42.71,18.1,20.52,66,5220,5220,0,43,43
2020-09-21 06:23:58.1705,172.8,73.8,43,42.71,18.1,20.52,1,731.7,10.6,23.5,43,43
2020-09-21 06:23:58.4176,172.8,73.8,43,42.71,18,20.52,2,731.2,11.2,24,43,43
2020-09-21 06:23:58.6646,172.8,73.8,43,42.71,18,20.52,65,7980,7990,0,43,43
2020-09-21 06:23:58.9117,172.8,73.8,43,42.71,18,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:23:59.1588,172.8,73.8,43,42.71,18,20.53,63,50,50,0,43,43
2020-09-21 06:23:59.4059,172.8,73.8,43,42.71,18,20.54,67,25.4,25.4,0,43,43
2020-09-21 06:23:59.6529,172.8,73.8,43,42.71,17.9,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:23:59.9000,172.8,73.8,43,42.71,18,20.52,6,7990,25.4,3.7,43,43
2020-09-21 06:24:00.1494,172.8,73.8,43,42.71,18.1,20.52,7,7990,25.4,3.7,43,43
2020-09-21 06:24:00.4020,172.8,73.8,43,42.71,18.1,20.52,1,731.7,10.6,23.5,43,43
2020-09-21 06:24:00.6547,172.8,73.8,43,42.71,18,20.52,2,731.2,11.2,24,43,43
2020-09-21 06:24:00.9073,172.8,73.8,43,42.71,18,20.52,61,734.2,726.7,0,43,43
2020-09-21 06:24:01.1600,172.8,73.8,43,42.71,18.1,20.52,62,425,425,0,43,43
2020-09-21 06:24:01.4128,172.8,73.8,43,42.71,18,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:24:01.6656,172.8,73.8,43,42.71,18,20.52,3,731.7,10.6,23,43,43
2020-09-21 06:24:01.9184,172.8,73.8,43,42.71,17.9,20.51,4,731.2,11.2,23,43,43
2020-09-21 06:24:02.1711,172.8,73.8,43,42.71,18,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:02.4236,172.8,73.8,43,42.71,18.1,20.52,66,5210,5220,0,43,43
2020-09-21 06:24:02.6761,172.8,73.8,43,42.71,18,20.52,1,731.7,10.6,23.5,43,43
2020-09-21 06:24:02.9287,172.8,73.8,43,42.71,18,20.52,2,731.2,11.2,24,43,43
2020-09-21 06:24:03.1813,172.8,73.8,43,42.71,18.1,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:03.4340,172.8,73.8,43,42.71,18.1,20.53,51,3.74,3.72,0,43,43
2020-09-21 06:24:03.6866,172.8,73.8,43,42.71,18,20.52,63,50,50,0,43,43
2020-09-21 06:24:03.9393,172.8,73.8,43,42.71,18,20.51,67,25.4,25.4,0,43,43
2020-09-21 06:24:04.1920,172.8,73.8,43,42.71,18,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:24:04.4436,172.8,73.8,43,42.71,18,20.52,6,7990,25.4,3.7,43,43
2020-09-21 06:24:04.6952,172.8,73.8,43,42.71,18,20.52,7,7990,25.4,3.7,43,43
2020-09-21 06:24:04.9468,172.8,73.8,43,42.71,18,20.52,1,731.8,10.8,23.5,43,43
2020-09-21 06:24:05.1984,172.8,73.8,43,42.71,18,20.53,2,731.4,11.2,24,43,43
2020-09-21 06:24:05.4475,172.8,73.8,43,42.71,18.1,20.52,61,734.2,726.6,0,43,43
2020-09-21 06:24:05.6950,172.8,73.8,43,42.71,18.1,20.52,62,425,425,0,43,43
2020-09-21 06:24:05.9426,172.8,73.8,43,42.71,18,20.53,64,14.4,14.6,0,43,43
2020-09-21 06:24:06.1902,172.8,73.8,43,42.71,18,20.52,3,731.8,10.8,23,43,43
2020-09-21 06:24:06.4376,172.8,73.8,43,42.71,18,20.51,4,731.4,11.2,23,43,43
2020-09-21 06:24:06.6851,172.8,73.8,43,42.71,18,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:06.9325,172.8,73.8,43,42.71,18,20.52,66,5220,5220,0,43,43
2020-09-21 06:24:07.1799,172.8,73.8,43,42.71,18,20.49,1,731.8,10.8,23.5,43,43
2020-09-21 06:24:07.4304,172.8,73.8,43,42.71,18,20.52,2,731.4,11.2,24,43,43
2020-09-21 06:24:07.6831,172.8,73.8,43,42.71,18.1,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:07.9358,172.8,73.8,43,42.71,18,20.53,51,3.74,3.72,0,43,43
2020-09-21 06:24:08.1885,172.8,73.8,43,42.71,18,20.52,63,50,50,0,43,43
2020-09-21 06:24:08.4401,172.8,73.8,43,42.71,18,20.51,67,25.4,25.4,0,43,43
2020-09-21 06:24:08.6875,172.8,73.8,43,42.71,18,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:24:08.9349,172.8,73.8,43,42.71,18,20.52,6,7990,25.4,3.7,43,43
2020-09-21 06:24:09.1822,172.8,73.8,43,42.71,17.9,20.52,7,7990,25.4,3.7,43,43
2020-09-21 06:24:09.4300,172.8,73.8,43,42.71,18,20.52,1,731.8,10.8,23.5,43,43
2020-09-21 06:24:09.6792,172.8,73.8,43,42.71,18.1,20.53,2,731.4,11.2,24,43,43
2020-09-21 06:24:09.9284,172.8,73.8,43,42.71,18,20.52,61,734.4,726.6,0,43,43
2020-09-21 06:24:10.1776,172.8,73.8,43,42.71,18,20.52,62,425,425,0,43,43
2020-09-21 06:24:10.4274,172.8,73.8,43,42.71,18,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:24:10.6801,172.8,73.8,43,42.71,18.1,20.51,3,731.8,10.8,23,43,43
2020-09-21 06:24:10.9329,172.8,73.8,43,42.71,18,20.52,4,731.4,11.2,23,43,43
2020-09-21 06:24:11.1856,172.8,73.8,43,42.71,17.9,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:11.4384,172.8,73.8,43,42.71,17.9,20.52,66,5220,5220,0,43,43
2020-09-21 06:24:11.6890,172.8,73.8,43,42.71,18,20.52,1,731.8,10.8,23.5,43,43
2020-09-21 06:24:11.9367,172.8,73.8,43,42.71,18,20.52,2,731.3,11.2,24,43,43
2020-09-21 06:24:12.1843,172.8,73.8,43,42.71,18,20.53,65,7990,7990,0,43,43
2020-09-21 06:24:12.4319,172.8,73.8,43,42.71,18,20.53,51,3.74,3.72,0,43,43
2020-09-21 06:24:12.6819,172.8,73.8,43,42.71,18.1,20.52,63,50,50,0,43,43
2020-09-21 06:24:12.9347,172.8,73.8,43,42.71,18.1,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:24:13.1875,172.8,73.8,43,42.71,18,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:24:13.4403,172.8,73.8,43,42.71,17.9,20.52,6,7990,25.4,3.7,43,43
2020-09-21 06:24:13.6909,172.8,73.8,43,42.71,18,20.5,7,7990,25.4,3.7,43,43
2020-09-21 06:24:13.9384,172.8,73.8,43,42.71,18.1,20.52,1,731.8,10.8,23.5,43,43
2020-09-21 06:24:14.1860,172.8,73.8,43,42.71,18,20.52,2,731.3,11.2,24,43,43
2020-09-21 06:24:14.4335,172.8,73.8,43,42.71,18,20.52,61,734.4,726.6,0,43,43
2020-09-21 06:24:14.6811,172.8,73.8,43,42.71,18.1,20.52,62,425,425,0,43,43
2020-09-21 06:24:14.9316,172.8,73.8,43,42.71,18.1,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:24:15.1820,172.8,73.8,43,42.71,18,20.52,3,731.8,10.8,23,43,43
2020-09-21 06:24:15.4324,172.8,73.8,43,42.71,17.9,20.52,4,731.3,11.2,23,43,43
2020-09-21 06:24:15.6829,172.8,73.8,43,42.71,18,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:15.9356,172.8,73.8,43,42.71,18,20.52,66,5220,5220,0,43,43
2020-09-21 06:24:16.1884,172.8,73.8,43,42.71,18,20.51,1,731.8,10.8,23.5,43,43
2020-09-21 06:24:16.4412,172.8,73.8,43,42.71,18,20.52,2,731.3,11.2,24,43,43
2020-09-21 06:24:16.6940,172.8,73.8,43,42.71,18,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:16.9414,172.8,73.8,43,42.71,18.1,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:24:17.1888,172.8,73.8,43,42.71,18.1,20.51,63,50,50,0,43,43
2020-09-21 06:24:17.4363,172.8,73.8,43,42.71,18,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:24:17.6837,172.8,73.8,43,42.71,18,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:24:17.9308,172.8,73.8,43,42.71,18.1,20.52,6,7990,25.4,3.7,43,43
2020-09-21 06:24:18.1780,172.8,73.8,43,42.71,18,20.52,7,7990,25.4,3.7,43,43
2020-09-21 06:24:18.4252,172.8,73.8,43,42.71,17.9,20.52,1,731.8,10.8,23.5,43,43
2020-09-21 06:24:18.6723,172.8,73.8,43,42.71,18,20.52,2,731.6,11.2,24,43,43
2020-09-21 06:24:18.9195,172.8,73.8,43,42.71,18.1,20.52,61,734.3,726.6,0,43,43
2020-09-21 06:24:19.1669,172.8,73.8,43,42.71,18.1,20.53,62,425,425,0,43,43
2020-09-21 06:24:19.4142,172.8,73.8,43,42.71,18,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:24:19.6616,172.8,73.8,43,42.71,18,20.52,3,731.8,10.8,23,43,43
2020-09-21 06:24:19.9089,172.8,73.8,43,42.71,18,20.52,4,731.6,11.2,23,43,43
2020-09-21 06:24:20.1563,172.8,73.8,43,42.71,18,20.51,65,7990,7990,0,43,43
2020-09-21 06:24:20.4036,172.8,73.8,43,42.71,17.9,20.52,66,5220,5220,0,43,43
2020-09-21 06:24:20.6510,172.8,73.8,43,42.71,17.9,20.52,1,731.8,10.8,23.5,43,43
2020-09-21 06:24:20.8983,172.8,73.8,43,42.71,18,20.52,2,731.6,11.2,24,43,43
2020-09-21 06:24:21.1457,172.8,73.8,43,42.71,18.1,20.52,65,7980,7980,0,43,43
2020-09-21 06:24:21.3929,172.8,73.8,43,42.71,18.1,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:24:21.6402,172.8,73.8,43,42.71,18,20.53,63,50,50,0,43,43
2020-09-21 06:24:21.8875,172.8,73.8,43,42.71,18,20.53,67,25.4,25.4,0,43,43
2020-09-21 06:24:22.1368,172.8,73.8,43,42.71,18.1,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:24:22.3893,172.8,73.8,43,42.71,18,20.52,6,7990,25.4,3.7,43,43
2020-09-21 06:24:22.6419,172.8,73.8,43,42.71,17.9,20.52,7,7980,25.4,3.7,43,43
2020-09-21 06:24:22.8945,172.8,73.8,43,42.71,17.9,20.52,1,731.8,10.8,23.5,43,43
2020-09-21 06:24:23.1453,172.8,73.8,43,42.71,18,20.52,2,731.6,11.2,24,43,43
2020-09-21 06:24:23.3926,172.8,73.8,43,42.71,18,20.54,61,734.3,726.7,0,43,43
2020-09-21 06:24:23.6399,172.8,73.8,43,42.71,18,20.52,62,425,425,0,43,43
2020-09-21 06:24:23.8872,172.8,73.8,43,42.71,18,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:24:24.1345,172.8,73.8,43,42.71,18.1,20.52,3,731.8,10.8,23,43,43
2020-09-21 06:24:24.3834,172.8,73.8,43,42.71,18,20.52,4,731.6,11.2,23,43,43
2020-09-21 06:24:24.6324,172.8,73.8,43,42.71,17.9,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:24.8813,172.8,73.8,43,42.71,18,20.52,66,5210,5210,0,43,43
2020-09-21 06:24:25.1302,172.8,73.8,43,42.71,18.1,20.52,1,731.8,10.8,23.5,43,43
2020-09-21 06:24:25.3776,172.8,73.8,43,42.71,18.1,20.52,2,731.6,11.2,24,43,43
2020-09-21 06:24:25.6250,172.8,73.8,43,42.71,18,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:25.8724,172.8,73.8,43,42.71,18,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:24:26.1198,172.8,73.8,43,42.71,18.1,20.52,63,50,50,0,43,43
2020-09-21 06:24:26.3672,172.8,73.8,43,42.71,18.1,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:24:26.6150,172.8,73.8,43,42.71,18,20.54,52,3.74,3.72,0,43,43
2020-09-21 06:24:26.8627,172.8,73.8,43,42.71,18,20.52,6,7990,25.4,3.7,43,43
2020-09-21 06:24:27.1104,172.8,73.8,43,42.71,18,20.52,7,7990,25.4,3.7,43,43
2020-09-21 06:24:27.3582,172.8,73.8,43,42.71,18,20.52,1,731.9,10.8,23.5,43,43
2020-09-21 06:24:27.6055,172.8,73.8,43,42.71,18,20.52,2,731.4,11.2,24,43,43
2020-09-21 06:24:27.8528,172.8,73.8,43,42.71,18,20.52,61,734.3,726.6,0,43,43
2020-09-21 06:24:28.1001,172.8,73.8,43,42.71,18.1,20.52,62,425,425,0,43,43
2020-09-21 06:24:28.3474,172.8,73.8,43,42.71,18.1,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:24:28.5949,172.8,73.8,43,42.71,18.1,20.53,3,731.9,10.8,23,43,43
2020-09-21 06:24:28.8424,172.8,73.8,43,42.71,18,20.52,4,731.4,11.2,23,43,43
2020-09-21 06:24:29.0900,172.8,73.8,43,42.71,18,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:29.3376,172.8,73.8,43,42.71,18,20.52,66,5210,5210,0,43,43
2020-09-21 06:24:29.5853,172.8,73.8,43,42.71,18,20.52,1,731.9,10.8,23.5,43,43
2020-09-21 06:24:29.8377,172.8,73.8,43,42.71,17.9,20.54,2,731.4,11.2,24,43,43
2020-09-21 06:24:30.0901,172.8,73.8,43,42.71,18,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:30.3425,172.8,73.8,43,42.71,18.1,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:24:30.5950,172.8,73.8,43,42.71,18,20.52,63,50,50,0,43,43
2020-09-21 06:24:30.8474,172.8,73.8,43,42.71,18,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:24:31.0998,172.8,73.8,43,42.71,18,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:24:31.3522,172.8,73.8,43,42.71,18,20.52,6,7990,25.4,3.7,43,43
2020-09-21 06:24:31.6047,172.8,73.8,43,42.71,18,20.52,7,7990,25.4,3.7,43,43
2020-09-21 06:24:31.8571,172.8,73.8,43,42.71,17.9,20.52,1,731.9,10.8,23.5,43,43
2020-09-21 06:24:32.1096,172.8,73.8,43,42.71,18,20.52,2,731.4,11.2,24,43,43
2020-09-21 06:24:32.3621,172.8,73.8,43,42.71,18,20.52,61,734.4,726.8,0,43,43
2020-09-21 06:24:32.6145,172.8,73.8,43,42.71,18.1,20.52,62,425,425,0,43,43
2020-09-21 06:24:32.8670,172.8,73.8,43,42.71,18,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:24:33.1195,172.8,73.8,43,42.71,18,20.52,3,732,10.8,23,43,43
2020-09-21 06:24:33.3720,172.8,73.8,43,42.71,18,20.52,4,731.5,11.2,23,43,43
2020-09-21 06:24:33.6244,172.8,73.8,43,42.71,18.1,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:33.8769,172.8,73.8,43,42.71,18,20.52,66,5210,5210,0,43,43
2020-09-21 06:24:34.1272,172.8,73.8,43,42.71,17.9,20.52,1,732,10.8,23.5,43,43
2020-09-21 06:24:34.3746,172.8,73.8,43,42.71,18,20.52,2,731.5,11.2,24,43,43
2020-09-21 06:24:34.6220,172.8,73.8,43,42.71,18.1,20.52,65,7990,7980,0,43,43
2020-09-21 06:24:34.8694,172.8,73.8,43,42.71,18,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:24:35.1168,172.8,73.8,43,42.71,18,20.52,63,50,50,0,43,43
2020-09-21 06:24:35.3642,172.8,73.8,43,42.71,18,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:24:35.6116,172.8,73.8,43,42.71,18.1,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:24:35.8590,172.8,73.8,43,42.71,18.1,20.52,6,7990,25.4,3.7,43,43
2020-09-21 06:24:36.1063,172.8,73.8,43,42.71,18,20.52,7,7990,25.4,3.7,43,43
2020-09-21 06:24:36.3536,172.8,73.8,43,42.71,18,20.51,1,732,10.8,23.5,43,43
2020-09-21 06:24:36.6010,172.8,73.8,43,42.71,18,20.52,2,731.5,11.2,24,43,43
2020-09-21 06:24:36.8483,172.8,73.8,43,42.71,18,20.52,61,734.4,726.9,0,43,43
2020-09-21 06:24:37.0957,172.8,73.8,43,42.71,18,20.52,62,425,425,0,43,43
2020-09-21 06:24:37.3481,172.8,73.8,43,42.71,18,20.53,64,14.4,14.6,0,43,43
2020-09-21 06:24:37.6005,172.8,73.8,43,42.71,18.1,20.52,3,732,10.8,23,43,43
2020-09-21 06:24:37.8529,172.8,73.8,43,42.71,18.1,20.52,4,731.5,11.2,23,43,43
2020-09-21 06:24:38.1053,172.8,73.8,43,42.71,18,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:38.3544,172.8,73.8,43,42.71,18,20.53,66,5210,5210,0,43,43
2020-09-21 06:24:38.6017,172.8,73.8,43,42.71,18,20.52,1,732,10.8,23.5,43,43
2020-09-21 06:24:38.8489,172.8,73.8,43,42.71,18,20.53,2,731.5,11.2,24,43,43
2020-09-21 06:24:39.0961,172.8,73.8,43,42.71,18,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:39.3433,172.8,73.8,43,42.71,18,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:24:39.5905,172.8,73.8,43,42.71,18,20.52,63,50,50,0,43,43
2020-09-21 06:24:39.8377,172.8,73.8,43,42.71,18.1,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:24:40.0849,172.8,73.8,43,42.71,18.1,20.53,52,3.74,3.72,0,43,43
2020-09-21 06:24:40.3327,172.8,73.8,43,42.71,18,20.53,6,7990,25.4,3.7,43,43
2020-09-21 06:24:40.5831,172.8,73.8,43,42.71,18,20.52,7,7990,25.4,3.7,43,43
2020-09-21 06:24:40.8336,172.8,73.8,43,42.71,18,20.52,1,732,10.6,23.5,43,43
2020-09-21 06:24:41.0841,172.8,73.8,43,42.71,18,20.52,2,731.5,11.2,24,43,43
2020-09-21 06:24:41.3345,172.8,73.8,43,42.71,18,20.52,61,734.4,726.9,0,43,43
2020-09-21 06:24:41.5850,172.8,73.8,43,42.71,18,20.51,62,425,425,0,43,43
2020-09-21 06:24:41.8354,172.8,73.8,43,42.71,18,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:24:42.0859,172.8,73.9,43,42.77,18.1,20.52,3,732,10.6,23,43,43
2020-09-21 06:24:42.3357,172.8,73.9,43,42.77,18,20.54,4,731.5,11.2,23,43,43
2020-09-21 06:24:42.5833,172.8,73.9,43,42.77,18,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:42.8308,172.8,73.9,43,42.77,18,20.52,66,5210,5210,0,43,43
2020-09-21 06:24:43.0784,172.8,73.9,43,42.77,18.1,20.52,1,732,10.6,23.5,43,43
2020-09-21 06:24:43.3260,172.8,73.9,43,42.77,17.9,20.52,2,731.5,11.2,24,43,43
2020-09-21 06:24:43.5775,172.8,73.9,43,42.77,17.9,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:43.8299,172.8,73.9,43,42.77,18,20.53,51,3.74,3.72,0,43,43
2020-09-21 06:24:44.0824,172.8,73.9,43,42.77,18.1,20.52,63,50,50,0,43,43
2020-09-21 06:24:44.3348,172.8,73.9,43,42.77,18.1,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:24:44.5873,172.8,73.9,43,42.77,18,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:24:44.8398,172.8,73.9,43,42.77,18,20.52,6,7980,25.4,3.7,43,43
2020-09-21 06:24:45.0923,172.8,73.9,43,42.77,18.1,20.52,7,7990,25.4,3.7,43,43
2020-09-21 06:24:45.3448,172.8,73.9,43,42.77,18.1,20.53,1,732,10.6,23.5,43,43
2020-09-21 06:24:45.5973,172.8,73.9,43,42.77,17.9,20.52,2,731.5,11.2,24,43,43
2020-09-21 06:24:45.8498,172.8,73.9,43,42.77,17.9,20.52,61,734.5,726.9,0,43,43
2020-09-21 06:24:46.1023,172.8,73.9,43,42.77,18,20.52,62,425,425,0,43,43
2020-09-21 06:24:46.3548,172.8,73.9,43,42.77,18.1,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:24:46.6070,172.8,73.9,43,42.77,18,20.52,3,732,10.6,23,43,43
2020-09-21 06:24:46.8542,172.8,73.9,43,42.77,18.1,20.52,4,731.5,11.2,23,43,43
2020-09-21 06:24:47.1014,172.8,73.9,43,42.77,18.1,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:47.3487,172.8,73.9,43,42.77,18.1,20.52,66,5210,5210,0,43,43
2020-09-21 06:24:47.5959,172.8,73.9,43,42.77,18,20.52,1,731.9,10.6,23.5,43,43
2020-09-21 06:24:47.8431,172.8,73.9,43,42.77,18,20.52,2,731.5,11.2,24,43,43
2020-09-21 06:24:48.0903,172.8,73.9,43,42.77,18,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:48.3374,172.8,73.9,43,42.77,18,20.48,51,3.74,3.72,0,43,43
2020-09-21 06:24:48.5846,172.8,73.9,43,42.77,18,20.52,63,50,50,0,43,43
2020-09-21 06:24:48.8317,172.8,73.9,43,42.77,18,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:24:49.0788,172.8,73.9,43,42.77,18.1,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:24:49.3259,172.8,73.9,43,42.77,18.1,20.52,6,7990,25.4,3.7,43,43
2020-09-21 06:24:49.5731,172.8,73.9,43,42.77,18,20.52,7,7990,25.4,3.7,43,43
2020-09-21 06:24:49.8257,172.8,73.9,43,42.77,18,20.52,1,731.9,10.6,23.5,43,43
2020-09-21 06:24:50.0782,172.8,73.9,43,42.77,18,20.53,2,731.5,11.2,24,43,43
2020-09-21 06:24:50.3307,172.8,73.9,43,42.77,18,20.53,61,734.5,726.9,0,43,43
2020-09-21 06:24:50.5832,172.8,73.9,43,42.77,18,20.52,62,425,425,0,43,43
2020-09-21 06:24:50.8357,172.8,73.9,43,42.77,18,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:24:51.0881,172.8,73.9,43,42.77,18,20.52,3,731.9,10.6,23,43,43
2020-09-21 06:24:51.3405,172.8,73.9,43,42.77,18.1,20.52,4,731.5,11.2,23,43,43
2020-09-21 06:24:51.5929,172.8,73.9,43,42.77,18,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:51.8454,172.8,73.9,43,42.77,18,20.52,66,5220,5210,0,43,43
2020-09-21 06:24:52.0979,172.8,73.9,43,42.77,18,20.52,1,731.9,10.6,23.5,43,43
2020-09-21 06:24:52.3503,172.8,73.9,43,42.77,18.1,20.53,2,731.5,11.2,24,43,43
2020-09-21 06:24:52.6028,172.8,73.9,43,42.77,18,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:52.8550,172.8,73.9,43,42.77,17.9,20.51,51,3.74,3.72,0,43,43
2020-09-21 06:24:53.1062,172.8,73.9,43,42.77,18,20.53,63,50,50,0,43,43
2020-09-21 06:24:53.3573,172.8,73.9,43,42.77,18,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:24:53.6085,172.8,73.9,43,42.77,18.1,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:24:53.8597,172.8,73.9,43,42.77,18,20.52,6,7980,25.4,3.7,43,43
2020-09-21 06:24:54.1119,172.8,73.9,43,42.77,18,20.52,7,7980,25.4,3.7,43,43
2020-09-21 06:24:54.3644,172.8,73.9,43,42.77,18.1,20.52,1,731.9,10.6,23.5,43,43
2020-09-21 06:24:54.6170,172.8,73.9,43,42.77,18.1,20.52,2,731.6,11.2,24,43,43
2020-09-21 06:24:54.8695,172.8,73.9,43,42.77,18,20.52,61,734.5,727,0,43,43
2020-09-21 06:24:55.1222,172.8,73.9,43,42.77,17.9,20.52,62,425,425,0,43,43
2020-09-21 06:24:55.3749,172.8,73.9,43,42.77,18,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:24:55.6276,172.8,73.9,43,42.77,18.1,20.52,3,732,10.6,23,43,43
2020-09-21 06:24:55.8804,172.8,73.9,43,42.77,18,20.52,4,731.6,11.2,23,43,43
2020-09-21 06:24:56.1285,172.8,73.9,43,42.77,18,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:56.3759,172.8,73.9,43,42.77,18.1,20.52,66,5220,5220,0,43,43
2020-09-21 06:24:56.6233,172.8,73.9,43,42.77,18.1,20.52,1,732,10.6,23.5,43,43
2020-09-21 06:24:56.8707,172.8,73.9,43,42.77,18,20.52,2,731.6,11.2,24,43,43
2020-09-21 06:24:57.1223,172.8,73.9,43,42.77,17.9,20.52,65,7990,7990,0,43,43
2020-09-21 06:24:57.3748,172.8,73.9,43,42.77,18,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:24:57.6274,172.8,73.9,43,42.77,18,20.52,63,50,50,0,43,43
2020-09-21 06:24:57.8799,172.8,73.9,43,42.77,18,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:24:58.1302,172.8,73.9,43,42.77,18,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:24:58.3776,172.8,73.9,43,42.77,18.1,20.52,6,7980,25.4,3.7,43,43
2020-09-21 06:24:58.6250,172.8,73.9,43,42.77,18.1,20.52,7,7990,25.4,3.7,43,43
2020-09-21 06:24:58.8723,172.8,73.9,43,42.77,18,20.52,1,732,10.6,23.5,43,43
2020-09-21 06:24:59.1222,172.8,73.9,43,42.77,18,20.52,2,731.6,11.2,24,43,43
2020-09-21 06:24:59.3748,172.8,73.9,43,42.77,18,20.52,61,734.6,727,0,43,43
2020-09-21 06:24:59.6274,172.8,73.9,43,42.77,18,20.52,62,425,425,0,43,43
2020-09-21 06:24:59.8801,172.8,73.9,43,42.77,18,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:25:00.1305,172.8,73.9,43,42.77,18,20.52,3,732,10.6,23,43,43
2020-09-21 06:25:00.3779,172.8,73.9,43,42.77,18,20.52,4,731.6,11.2,23,43,43
2020-09-21 06:25:00.6253,172.8,73.9,43,42.77,18.1,20.52,65,7990,7980,0,43,43
2020-09-21 06:25:00.8727,172.8,73.9,43,42.77,18,20.53,66,5220,5220,0,43,43
2020-09-21 06:25:01.1225,172.8,73.9,43,42.77,18,20.52,1,732,10.6,23.5,43,43
2020-09-21 06:25:01.3750,172.8,73.9,43,42.77,18,20.52,2,731.6,11.2,24,43,43
2020-09-21 06:25:01.6275,172.8,73.9,43,42.77,18,20.52,65,7990,7980,0,43,43
2020-09-21 06:25:01.8800,172.8,73.9,43,42.77,17.9,20.51,51,3.74,3.72,0,43,43
2020-09-21 06:25:02.1323,172.8,73.9,43,42.77,17.9,20.52,63,50,50,0,43,43
2020-09-21 06:25:02.3845,172.8,73.9,43,42.77,18,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:25:02.6366,172.8,73.9,43,42.77,18,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:25:02.8887,172.8,73.9,43,42.77,18.1,20.52,6,7990,25.4,3.7,43,43
2020-09-21 06:25:03.1408,172.8,73.9,43,42.77,18,20.52,7,7990,25.4,3.7,43,43
2020-09-21 06:25:03.3929,172.8,73.9,43,42.77,18,20.52,1,732.1,10.8,23.5,43,43
2020-09-21 06:25:03.6449,172.8,73.9,43,42.77,18,20.52,2,731.5,11.2,24,43,43
2020-09-21 06:25:03.8969,172.8,73.9,43,42.77,18.1,20.51,61,734.5,727,0,43,43
2020-09-21 06:25:04.1487,172.8,73.9,43,42.77,18,20.52,62,425,425,0,43,43
2020-09-21 06:25:04.3961,172.8,73.9,43,42.77,17.9,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:25:04.6436,172.8,73.9,43,42.77,18,20.53,3,732.1,10.8,23,43,43
2020-09-21 06:25:04.8911,172.8,73.9,43,42.77,18.1,20.52,4,731.5,11.2,23,43,43
2020-09-21 06:25:05.1386,172.8,73.9,43,42.77,18,20.51,65,7990,7990,0,43,43
2020-09-21 06:25:05.3883,172.8,73.9,43,42.77,18,20.51,66,5220,5220,0,43,43
2020-09-21 06:25:05.6381,172.8,73.9,43,42.77,18.1,20.52,1,732.1,10.8,23.5,43,43
2020-09-21 06:25:05.8878,172.8,73.9,43,42.77,18.1,20.51,2,731.5,11.2,24,43,43
2020-09-21 06:25:06.1375,172.8,73.9,43,42.77,18.1,20.52,65,7990,7990,0,43,43
2020-09-21 06:25:06.3890,172.8,73.9,43,42.77,18,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:25:06.6415,172.8,73.9,43,42.77,17.9,20.52,63,50,50,0,43,43
2020-09-21 06:25:06.8941,172.8,73.9,43,42.77,18,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:25:07.1466,172.8,73.9,43,42.77,18,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:25:07.3987,172.8,73.9,43,42.77,18,20.52,6,7990,25.4,3.7,43,43
2020-09-21 06:25:07.6492,172.8,73.9,43,42.77,18,20.52,7,7990,25.4,3.7,43,43
2020-09-21 06:25:07.8997,172.8,73.9,43,42.77,18.1,20.52,1,732.1,10.8,23.5,43,43
2020-09-21 06:25:08.1501,172.8,73.9,43,42.77,18.1,20.52,2,731.5,11.2,24,43,43
2020-09-21 06:25:08.4006,172.8,73.9,43,42.77,18,20.52,61,734.6,727,0,43,43
2020-09-21 06:25:08.6512,172.8,73.9,43,42.77,17.9,20.52,62,425,425,0,43,43
2020-09-21 06:25:08.9018,172.8,73.9,43,42.77,18,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:25:09.1524,172.8,73.9,43,42.77,18,20.52,3,732,10.8,23,43,43
2020-09-21 06:25:09.4030,172.8,73.9,43,42.77,18,20.52,4,731.5,11.2,23,43,43
2020-09-21 06:25:09.6509,172.8,73.9,43,42.77,18,20.52,65,7980,7980,0,43,43
2020-09-21 06:25:09.8982,172.8,73.9,43,42.77,18,20.52,66,5210,5210,0,43,43
2020-09-21 06:25:10.1456,172.8,73.9,43,42.77,18.1,20.52,1,732,10.8,23.5,43,43
2020-09-21 06:25:10.3930,172.8,73.9,43,42.77,18,20.52,2,731.5,11.2,24,43,43
2020-09-21 06:25:10.6403,172.8,73.9,43,42.77,18,20.52,65,7990,7990,0,43,43
2020-09-21 06:25:10.8876,172.8,73.9,43,42.77,18,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:25:11.1349,172.8,73.9,43,42.77,18.1,20.52,63,50,50,0,43,43
2020-09-21 06:25:11.3822,172.8,73.9,43,42.77,17.9,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:25:11.6296,172.8,73.9,43,42.77,17.9,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:25:11.8770,172.8,73.9,43,42.77,18,20.52,6,7990,25.4,3.7,43,43
2020-09-21 06:25:12.1245,172.8,73.9,43,42.77,18.1,20.52,7,7990,25.4,3.7,43,43
2020-09-21 06:25:12.3719,172.8,73.9,43,42.77,18,20.52,1,732,10.8,23.5,43,43
2020-09-21 06:25:12.6194,172.8,73.9,43,42.77,18,20.52,2,731.5,11.2,24,43,43
2020-09-21 06:25:12.8667,172.8,73.9,43,42.77,18,20.51,61,734.6,726.9,0,43,43
2020-09-21 06:25:13.1141,172.8,73.9,43,42.77,18.1,20.53,62,425,425,0,43,43
2020-09-21 06:25:13.3614,172.8,73.9,43,42.77,18.1,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:25:13.6088,172.8,73.9,43,42.77,18,20.52,3,732,10.8,23,43,43
2020-09-21 06:25:13.8612,172.8,73.9,43,42.77,18,20.52,4,731.5,11.2,23,43,43
2020-09-21 06:25:14.1136,172.8,73.9,43,42.77,18.1,20.52,65,7980,7980,0,43,43
2020-09-21 06:25:14.3661,172.8,73.9,43,42.77,18.1,20.52,66,5210,5210,0,43,43
2020-09-21 06:25:14.6185,172.8,73.9,43,42.77,18,20.52,1,732,10.8,23.5,43,43
2020-09-21 06:25:14.8710,172.8,73.9,43,42.77,18,20.52,2,731.5,11.2,24,43,43
2020-09-21 06:25:15.1234,172.8,73.9,43,42.77,18.1,20.52,65,7980,7980,0,43,43
2020-09-21 06:25:15.3759,172.8,73.9,43,42.77,18.1,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:25:15.6284,172.8,73.9,43,42.77,18,20.53,63,50,50,0,43,43
2020-09-21 06:25:15.8777,172.8,73.9,43,42.77,18,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:25:16.1252,172.8,73.9,43,42.77,18,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:25:16.3726,172.8,73.9,43,42.77,18,20.52,6,7980,25.4,3.7,43,43
2020-09-21 06:25:16.6200,172.8,73.9,43,42.77,18,20.52,7,7970,25.4,3.7,43,43
2020-09-21 06:25:16.8674,172.8,73.9,43,42.77,18,20.51,1,732.2,10.8,23.5,43,43
2020-09-21 06:25:17.1164,172.8,74,43,42.82,18,20.52,2,731.7,11.2,24,43,43
2020-09-21 06:25:17.3658,172.8,74,43,42.82,18.1,20.52,61,734.6,727,0,43,43
2020-09-21 06:25:17.6151,172.8,74,43,42.82,18.1,20.52,62,425,425,0,43,43
2020-09-21 06:25:17.8645,172.8,74,43,42.82,18,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:25:18.1122,172.8,74,43,42.82,18,20.52,3,732.2,10.8,23,43,43
2020-09-21 06:25:18.3596,172.8,74,43,42.82,18,20.52,4,731.7,11.2,23,43,43
2020-09-21 06:25:18.6069,172.8,74,43,42.82,18,20.52,65,7980,7980,0,43,43
2020-09-21 06:25:18.8542,172.8,74,43,42.82,18,20.52,66,5210,5200,0,43,43
2020-09-21 06:25:19.1015,172.8,74,43,42.82,18,20.52,1,732.2,10.8,23.5,43,43
2020-09-21 06:25:19.3488,172.8,74,43,42.82,18,20.52,2,731.7,11.2,24,43,43
2020-09-21 06:25:19.5961,172.8,74,43,42.82,18.1,20.52,65,7980,7980,0,43,43
2020-09-21 06:25:19.8435,172.8,74,43,42.82,18,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:25:20.0907,172.8,74,43,42.82,18,20.52,63,50,50,0,43,43
2020-09-21 06:25:20.3380,172.8,74,43,42.82,18,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:25:20.5852,172.8,74,43,42.82,18,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:25:20.8325,172.8,74,43,42.82,17.9,20.52,6,7980,25.4,3.7,43,43
2020-09-21 06:25:21.0820,172.8,74,43,42.82,17.9,20.53,7,7980,25.4,3.7,43,43
2020-09-21 06:25:21.3326,172.8,74,43,42.82,18,20.52,1,732.2,10.8,23.5,43,43
2020-09-21 06:25:21.5831,172.8,74,43,42.82,18.1,20.52,2,731.7,11.2,24,43,43
2020-09-21 06:25:21.8337,172.8,74,43,42.82,18,20.53,61,734.6,726.9,0,43,43
2020-09-21 06:25:22.0850,172.8,74,43,42.82,18,20.52,62,425,425,0,43,43
2020-09-21 06:25:22.3376,172.8,74,43,42.82,18,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:25:22.5901,172.8,74,43,42.82,18.1,20.52,3,732.2,10.8,23,43,43
2020-09-21 06:25:22.8426,172.8,74,43,42.82,18,20.52,4,731.7,11.2,23,43,43
2020-09-21 06:25:23.0951,172.8,74.1,43,42.88,17.9,20.51,65,7980,7980,0,43,43
2020-09-21 06:25:23.3476,172.8,74.1,43,42.88,18,20.52,66,5210,5210,0,43,43
2020-09-21 06:25:23.6001,172.8,74.1,43,42.88,18,20.52,1,732.2,10.8,23.5,43,43
2020-09-21 06:25:23.8526,172.8,74.1,43,42.88,18.1,20.52,2,731.6,11.2,24,43,43
2020-09-21 06:25:24.1052,172.8,74.1,43,42.88,18,20.52,65,7980,7980,0,43,43
2020-09-21 06:25:24.3577,172.8,74.1,43,42.88,18,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:25:24.6102,172.8,74.1,43,42.88,18.1,20.53,63,50,50,0,43,43
2020-09-21 06:25:24.8628,172.8,74.1,43,42.88,18.1,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:25:25.1153,172.8,74.1,43,42.88,18,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:25:25.3679,172.8,74.1,43,42.88,18,20.52,6,7980,25.4,3.7,43,43
2020-09-21 06:25:25.6204,172.8,74.1,43,42.88,18,20.52,7,7980,25.4,3.7,43,43
2020-09-21 06:25:25.8729,172.8,74.1,43,42.88,18,20.53,1,732.2,10.6,23.5,43,43
2020-09-21 06:25:26.1232,172.8,74.1,43,42.88,18,20.52,2,731.6,11.2,24,43,43
2020-09-21 06:25:26.3705,172.8,74.1,43,42.88,18,20.52,61,734.9,727,0,43,43
2020-09-21 06:25:26.6179,172.8,74.1,43,42.88,18.1,20.52,62,425,425,0,43,43
2020-09-21 06:25:26.8652,172.8,74.1,43,42.88,18.1,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:25:27.1125,172.8,74.1,43,42.88,18.1,20.52,3,732.2,10.6,23,43,43
2020-09-21 06:25:27.3599,172.8,74.1,43,42.88,18,20.52,4,731.6,11.2,23,43,43
2020-09-21 06:25:27.6072,172.8,74.1,43,42.88,18,20.53,65,7980,7980,0,43,43
2020-09-21 06:25:27.8546,172.8,74.1,43,42.88,18,20.52,66,5200,5200,0,43,43
2020-09-21 06:25:28.1019,172.8,74.1,43,42.88,18,20.51,1,732.2,10.6,23.5,43,43
2020-09-21 06:25:28.3544,172.8,74.1,43,42.88,18,20.52,2,731.6,11.2,24,43,43
2020-09-21 06:25:28.6069,172.8,74.1,43,42.88,18,20.52,65,7980,7980,0,43,43
2020-09-21 06:25:28.8594,172.8,74.1,43,42.88,18.1,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:25:29.1118,172.8,74.1,43,42.88,18.1,20.52,63,50,50,0,43,43
2020-09-21 06:25:29.3644,172.8,74.1,43,42.88,18,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:25:29.6169,172.8,74.1,43,42.88,18,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:25:29.8694,172.8,74.1,43,42.88,18,20.52,6,7980,25.4,3.7,43,43
2020-09-21 06:25:30.1220,172.8,74.1,43,42.88,18,20.52,7,7980,25.4,3.7,43,43
2020-09-21 06:25:30.3728,172.8,74.1,43,42.88,17.9,20.52,1,732.2,10.6,23.5,43,43
2020-09-21 06:25:30.6226,172.8,74.1,43,42.88,18,20.53,2,731.6,11.2,24,43,43
2020-09-21 06:25:30.8724,172.8,74.1,43,42.88,18,20.52,61,734.6,727,0,43,43
2020-09-21 06:25:31.1222,172.8,74.1,43,42.88,18.1,20.52,62,425,425,0,43,43
2020-09-21 06:25:31.3714,172.8,74.1,43,42.88,18,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:25:31.6186,172.8,74.1,43,42.88,18,20.52,3,732.2,10.6,23,43,43
2020-09-21 06:25:31.8658,172.8,74.1,43,42.88,18,20.52,4,731.9,11.2,23,43,43
2020-09-21 06:25:32.1130,172.8,74.1,43,42.88,18.1,20.52,65,7980,7980,0,43,43
2020-09-21 06:25:32.3602,172.8,74.1,43,42.88,17.9,20.52,66,5210,5210,0,43,43
2020-09-21 06:25:32.6118,172.8,74.1,43,42.88,17.9,20.52,1,732.2,10.6,23.5,43,43
2020-09-21 06:25:32.8643,172.8,74.1,43,42.88,18,20.52,2,731.9,11.2,24,43,43
2020-09-21 06:25:33.1168,172.8,74.1,43,42.88,18.1,20.52,65,7980,7980,0,43,43
2020-09-21 06:25:33.3694,172.8,74.1,43,42.88,18,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:25:33.6179,172.8,74.1,43,42.88,18,20.52,63,50,50,0,43,43
2020-09-21 06:25:33.8652,172.8,74.1,43,42.88,18.1,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:25:34.1126,172.8,74.1,43,42.88,18.1,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:25:34.3599,172.8,74.1,43,42.88,18,20.52,6,7970,25.4,3.7,43,43
2020-09-21 06:25:34.6101,172.8,74.1,43,42.88,17.9,20.52,7,7970,25.4,3.7,43,43
2020-09-21 06:25:34.8608,172.8,74.1,43,42.88,18,20.52,1,732.2,10.6,23.5,43,43
2020-09-21 06:25:35.1115,172.8,74.1,43,42.88,18,20.52,2,731.9,11.2,24,43,43
2020-09-21 06:25:35.3623,172.8,74.1,43,42.88,18,20.52,61,734.7,727,0,43,43
2020-09-21 06:25:35.6144,172.8,74.1,43,42.88,18,20.52,62,425,425,0,43,43
2020-09-21 06:25:35.8669,172.8,74.1,43,42.88,18.1,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:25:36.1195,172.8,74.1,43,42.88,18.1,20.52,3,732.2,10.6,23,43,43
2020-09-21 06:25:36.3720,172.8,74.1,43,42.88,18.1,20.53,4,731.9,11.2,23,43,43
2020-09-21 06:25:36.6223,172.8,74.1,43,42.88,18,20.53,65,7970,7970,0,43,43
2020-09-21 06:25:36.8697,172.8,74.1,43,42.88,18,20.52,66,5210,5210,0,43,43
2020-09-21 06:25:37.1171,172.8,74.1,43,42.88,18,20.52,1,732.2,10.6,23.5,43,43
2020-09-21 06:25:37.3645,172.8,74.1,43,42.88,18,20.52,2,731.9,11.2,24,43,43
2020-09-21 06:25:37.6118,172.8,74.1,43,42.88,18,20.52,65,7970,7970,0,43,43
2020-09-21 06:25:37.8592,172.8,74.1,43,42.88,18,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:25:38.1065,172.8,74.1,43,42.88,18.1,20.52,63,50,50,0,43,43
2020-09-21 06:25:38.3538,172.8,74.1,43,42.88,18.1,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:25:38.6011,172.8,74.1,43,42.88,18,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:25:38.8513,172.8,74.1,43,42.88,18,20.52,6,7980,25.4,3.7,43,43
2020-09-21 06:25:39.1038,172.8,74.1,43,42.88,18,20.52,7,7980,25.4,3.7,43,43
2020-09-21 06:25:39.3562,172.8,74.1,43,42.88,18,20.52,1,732.3,10.8,23.5,43,43
2020-09-21 06:25:39.6087,172.8,74.1,43,42.88,17.9,20.52,2,731.8,11.2,24,43,43
2020-09-21 06:25:39.8611,172.8,74.1,43,42.88,17.9,20.52,61,734.7,727.1,0,43,43
2020-09-21 06:25:40.1119,172.8,74.1,43,42.88,18,20.53,62,425,425,0,43,43
2020-09-21 06:25:40.3624,172.8,74.1,43,42.88,18.1,20.53,64,14.4,14.6,0,43,43
2020-09-21 06:25:40.6129,172.8,74.1,43,42.88,18,20.52,3,732.3,10.8,23,43,43
2020-09-21 06:25:40.8634,172.8,74.1,43,42.88,18,20.52,4,731.8,11.2,23,43,43
2020-09-21 06:25:41.1142,172.8,74.1,43.25,42.88,18,20.52,65,7980,7980,0,43,43
2020-09-21 06:25:41.3655,172.8,74.1,43.25,42.88,18.1,20.52,66,5210,5220,0,43,43
2020-09-21 06:25:41.6167,172.8,74.1,43.25,42.88,17.9,20.52,1,732.3,10.8,23.5,43,43
2020-09-21 06:25:41.8680,172.8,74.1,43.25,42.88,17.9,20.52,2,731.8,11.2,24,43,43
2020-09-21 06:25:42.1175,172.8,74.1,43.25,42.88,18,20.51,65,7970,7980,0,43,43
2020-09-21 06:25:42.3649,172.8,74.1,43.25,42.88,18.1,20.52,51,3.74,3.72,0,43,43
2020-09-21 06:25:42.6123,172.8,74.1,43.25,42.88,18.1,20.52,63,50,50,0,43,43
2020-09-21 06:25:42.8596,172.8,74.1,43.25,42.88,18,20.52,67,25.4,25.4,0,43,43
2020-09-21 06:25:43.1093,172.8,74.1,43.25,42.88,18.1,20.52,52,3.74,3.72,0,43,43
2020-09-21 06:25:43.3618,172.8,74.1,43.25,42.88,18.1,20.52,6,7960,25.4,3.7,43,43
2020-09-21 06:25:43.6143,172.8,74.1,43.25,42.88,18,20.51,7,7970,25.4,3.7,43,43
2020-09-21 06:25:43.8668,172.8,74.1,43.25,42.88,18,20.52,1,732.3,10.8,23.5,43,43
2020-09-21 06:25:44.1173,172.8,74.1,43.25,42.88,17.9,20.52,2,731.8,11.2,24,43,43
2020-09-21 06:25:44.3646,172.8,74.1,43.25,42.88,18,20.52,61,734.6,727.2,0,43,43
2020-09-21 06:25:44.6119,172.8,74.1,43.25,42.88,18,20.52,62,425,425,0,43,43
2020-09-21 06:25:44.8593,172.8,74.1,43.25,42.88,18,20.52,64,14.4,14.6,0,43,43
2020-09-21 06:25:45.1067,172.8,74.1,43.25,42.88,18,20.52,3,732.3,10.8,23,43,43
2020-09-21 06:25:45.3570,172.8,74.1,43.25,42.88,18.1,20.51,4,731.8,11.2,23,43.5,43
2020-09-21 06:25:45.6072,172.8,74.1,43.25,42.88,18,20.52,65,7950,7970,0,43.5,43
2020-09-21 06:25:45.8574,172.8,74.1,43.25,42.88,18,20.52,66,5210,5210,0,43.5,43
2020-09-21 06:25:46.1076,172.8,74.1,43.25,42.88,17.9,20.52,1,732.2,10.6,23.5,43.5,43
2020-09-21 06:25:46.3600,172.8,74.1,43.25,42.88,18,20.52,2,731.8,11.2,24,43.5,43
2020-09-21 06:25:46.6125,172.8,74.1,43.25,42.88,18,20.52,65,7950,7970,0,43.5,43
2020-09-21 06:25:46.8649,172.8,74.1,43.25,42.88,18,20.52,51,3.74,3.72,0,43.5,43
2020-09-21 06:25:47.1174,172.8,74.1,43.25,42.88,18,20.52,63,50,50,0,43.5,43
2020-09-21 06:25:47.3656,172.8,74.1,43.25,42.88,18,20.52,67,25.4,25.4,0,43.5,43
2020-09-21 06:25:47.6128,172.8,74.1,43.25,42.88,18.1,20.52,52,3.74,3.72,0,43.5,43
2020-09-21 06:25:47.8600,172.8,74.1,43.25,42.88,18,20.51,6,7940,25.4,3.7,43.5,43
2020-09-21 06:25:48.1072,172.8,74.1,43.25,42.88,18,20.52,7,7980,25.4,3.7,43.5,43
2020-09-21 06:25:48.3589,172.8,74.1,43.25,42.88,18,20.52,1,732.2,10.6,23.5,43.5,43
2020-09-21 06:25:48.6114,172.8,74.1,43.25,42.88,18,20.52,2,731.8,11.2,24,43.5,43
2020-09-21 06:25:48.8639,172.8,74.1,43.25,42.88,17.9,20.52,61,734.7,727.2,0,43.5,43
2020-09-21 06:25:49.1164,172.8,74.1,43.25,42.88,17.9,20.52,62,425,425,0,43.5,43
2020-09-21 06:25:49.3678,172.8,74.1,43.25,42.88,18,20.52,64,14.4,14.6,0,43.5,43
2020-09-21 06:25:49.6186,172.8,74.1,43.25,42.88,18,20.52,3,732.2,10.6,23,43.5,43
2020-09-21 06:25:49.8693,172.8,74.1,43.25,42.88,18,20.52,4,731.8,11.2,23,43.5,43
2020-09-21 06:25:50.1201,172.8,74.1,43.25,42.88,18,20.52,65,7950,7980,0,43.5,43
2020-09-21 06:25:50.3701,172.8,74.1,43.25,42.88,18,20.52,66,5210,5210,0,43.5,43
2020-09-21 06:25:50.6178,172.8,74.1,43.25,42.88,18.1,20.52,1,732.2,10.6,23.5,43.5,43
2020-09-21 06:25:50.8654,172.8,74.1,43.25,42.88,18,20.52,2,731.8,11.2,24,43.5,43
2020-09-21 06:25:51.1130,172.8,74.1,43.25,42.88,17.9,20.52,65,7950,7990,0,43.5,43
2020-09-21 06:25:51.3619,172.8,74.1,43.25,42.88,17.9,20.52,51,3.74,3.72,0,43.5,43
2020-09-21 06:25:51.6144,172.8,74.1,43.25,42.88,18,20.52,63,50,50,0,43.5,43
2020-09-21 06:25:51.8669,172.8,74.1,43.25,42.88,18,20.52,67,25.4,25.4,0,43.5,43
2020-09-21 06:25:52.1195,172.8,74.1,43.25,42.88,18,20.52,52,3.74,3.72,0,43.5,43
2020-09-21 06:25:52.3718,172.8,74.1,43.25,42.88,18,20.52,6,7950,25.4,3.7,43.5,43
2020-09-21 06:25:52.6231,172.8,74.1,43.25,42.88,18.1,20.5,7,7990,25.4,3.7,43.5,43
2020-09-21 06:25:52.8745,172.8,74.1,43.25,42.88,18.1,20.53,1,732.4,10.6,23.5,43.5,43
2020-09-21 06:25:53.1258,172.8,74.1,43.25,42.88,18,20.52,2,731.9,11.2,24,43.5,43
2020-09-21 06:25:53.3772,172.8,74.1,43.25,42.88,18,20.52,61,734.8,727.2,0,43.5,43
2020-09-21 06:25:53.6295,172.8,74.1,43.25,42.88,18,20.52,62,425,425,0,43.5,43
2020-09-21 06:25:53.8820,172.8,74.1,43.25,42.88,18,20.52,64,14.3,14.6,0,43.5,43
2020-09-21 06:25:54.1346,172.8,74.1,43.25,42.88,18,20.52,3,732.4,10.6,23,43.5,43
