Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:25:54.3871,172.8,74.1,43.25,42.88,18,20.52,4,731.9,11.2,23,43.5,43
2020-09-21 06:25:54.6396,172.8,74.1,43.25,42.88,18.1,20.52,65,7950,7990,0,43.5,43
2020-09-21 06:25:54.8921,172.8,74.1,43.25,42.88,18.1,20.52,66,5210,5210,0,43.5,43
2020-09-21 06:25:55.1447,172.8,74.1,43.25,42.88,18,20.52,1,732.4,10.6,23.5,43.5,43
2020-09-21 06:25:55.3972,172.8,74.1,43.25,42.88,18,20.52,2,731.9,11.2,24,43.5,43
2020-09-21 06:25:55.6496,172.8,74.1,43.25,42.88,18,20.52,65,7950,7990,0,43.5,43
2020-09-21 06:25:55.8969,172.8,74.1,43.25,42.88,18,20.51,51,3.74,3.72,0,43.5,43
2020-09-21 06:25:56.1443,172.8,74.1,43.25,42.88,18,20.52,63,50,50,0,43.5,43
2020-09-21 06:25:56.3916,172.8,74.1,43.25,42.88,17.9,20.52,67,25.4,25.4,0,43.5,43
2020-09-21 06:25:56.6391,172.8,74.1,43.25,42.88,18,20.52,52,3.74,3.72,0,43.5,43
2020-09-21 06:25:56.8910,172.8,74.1,43.25,42.88,18.1,20.52,6,7950,25.4,3.7,43.5,43
2020-09-21 06:25:57.1429,172.8,74.1,43.25,42.88,18,20.52,7,7990,25.4,3.7,43.5,43
2020-09-21 06:25:57.3947,172.8,74.1,43.25,42.88,18,20.52,1,732.4,10.6,23.5,43.5,43
2020-09-21 06:25:57.6466,172.8,74.1,43.25,42.88,18,20.52,2,731.9,11.2,24,43.5,43
2020-09-21 06:25:57.8987,172.8,74.1,43.25,42.88,18.1,20.54,61,734.8,727.1,0,43.5,43
2020-09-21 06:25:58.1510,172.8,74.1,43.25,42.88,18,20.52,62,425,425,0,43.5,43
2020-09-21 06:25:58.4032,172.8,74.1,43.25,42.88,17.9,20.52,64,14.3,14.6,0,43.5,43
2020-09-21 06:25:58.6555,172.8,74.1,43.25,42.88,17.9,20.52,3,732.4,10.6,23,43.5,43
2020-09-21 06:25:58.9044,172.8,74.1,43.25,42.88,18,20.52,4,731.9,11.2,23,43.5,43
2020-09-21 06:25:59.1516,172.8,74.1,43.25,42.88,18,20.52,65,7950,8000,0,43.5,43
2020-09-21 06:25:59.3988,172.8,74.1,43.25,42.88,18,20.52,66,5220,5210,0,43.5,43
2020-09-21 06:25:59.6460,172.8,74.1,43.25,42.88,18,20.52,1,732.4,10.6,23.5,43.5,43
2020-09-21 06:25:59.8938,172.8,74.1,43.25,42.88,18.1,20.52,2,731.9,11.2,24,43.5,43
2020-09-21 06:26:00.1438,172.8,74.2,43.25,42.94,18,20.52,65,7950,8000,0,43.5,43
2020-09-21 06:26:00.3937,172.8,74.2,43.25,42.94,17.9,20.52,51,3.74,3.72,0,43.5,43
2020-09-21 06:26:00.6437,172.8,74.2,43.25,42.94,18,20.52,63,50,50,0,43.5,43
2020-09-21 06:26:00.8932,172.8,74.2,43.25,42.94,18,20.52,67,25.4,25.4,0,43.5,43
2020-09-21 06:26:01.1406,172.8,74.2,43.25,42.94,18,20.53,52,3.74,3.72,0,43.5,43
2020-09-21 06:26:01.3880,172.8,74.2,43.25,42.94,18,20.52,6,7950,25.4,3.7,43.5,43
2020-09-21 06:26:01.6354,172.8,74.2,43.25,42.94,18,20.52,7,8000,25.4,3.7,43.5,43
2020-09-21 06:26:01.8837,172.8,74.2,43.25,42.94,18.1,20.52,1,732.3,10.6,23.5,43.5,43
2020-09-21 06:26:02.1362,172.8,74.2,43.25,42.94,18.1,20.52,2,731.8,11.2,24,43.5,43
2020-09-21 06:26:02.3887,172.8,74.2,43.25,42.94,18,20.52,61,734.9,727.3,0,43.5,43
2020-09-21 06:26:02.6413,172.8,74.2,43.25,42.94,18,20.52,62,425,425,0,43.5,43
2020-09-21 06:26:02.8930,172.8,74.2,43.25,42.94,18,20.52,64,14.4,14.6,0,43.5,43
2020-09-21 06:26:03.1403,172.8,74.2,43.25,42.94,18,20.53,3,732.3,10.6,23,43.5,43
2020-09-21 06:26:03.3875,172.8,74.2,43.25,42.94,18,20.53,4,731.8,11.2,23,43.5,43
2020-09-21 06:26:03.6348,172.8,74.2,43.25,42.94,18,20.51,65,7950,8000,0,43.5,43
2020-09-21 06:26:03.8820,172.8,74.2,43.25,42.94,18.1,20.52,66,5210,5210,0,43.5,43
2020-09-21 06:26:04.1293,172.8,74.2,43.25,42.94,18.1,20.52,1,732.3,10.6,23.5,43.5,43
2020-09-21 06:26:04.3767,172.8,74.2,43.25,42.94,18,20.52,2,731.8,11.2,24,43.5,43
2020-09-21 06:26:04.6240,172.8,74.2,43.25,42.94,18,20.52,65,7950,8000,0,43.5,43
2020-09-21 06:26:04.8713,172.8,74.2,43.25,42.94,18,20.52,51,3.74,3.72,0,43.5,43
2020-09-21 06:26:05.1189,172.8,74.2,43.25,42.94,18,20.52,63,50,50,0,43.5,43
2020-09-21 06:26:05.3668,172.8,74.2,43.25,42.94,18,20.53,67,25.4,25.4,0,43.5,43
2020-09-21 06:26:05.6147,172.8,74.2,43.25,42.94,17.9,20.52,52,3.74,3.72,0,43.5,43
2020-09-21 06:26:05.8626,172.8,74.2,43.25,42.94,17.9,20.52,6,7950,25.4,3.7,43.5,43
2020-09-21 06:26:06.1107,172.8,74.2,43.25,42.94,18.1,20.51,7,8010,25.4,3.7,43.5,43
2020-09-21 06:26:06.3632,172.8,74.2,43.25,42.94,18,20.52,1,732.3,10.6,23.5,43.5,43
2020-09-21 06:26:06.6158,172.8,74.2,43.25,42.94,18,20.52,2,731.8,11.2,24,43.5,43
2020-09-21 06:26:06.8683,172.8,74.2,43.25,42.94,18,20.52,61,734.9,727.3,0,43.5,43
2020-09-21 06:26:07.1209,172.8,74.2,43.25,42.94,18,20.52,62,425,425,0,43.5,43
2020-09-21 06:26:07.3734,172.8,74.2,43.25,42.94,18,20.5,64,14.3,14.6,0,43.5,43
2020-09-21 06:26:07.6260,172.8,74.2,43.25,42.94,17.9,20.51,3,732.4,10.6,23,43.5,43
2020-09-21 06:26:07.8785,172.8,74.2,43.25,42.94,17.9,20.52,4,732,11.2,23,43.5,43
2020-09-21 06:26:08.1310,172.8,74.2,43.25,42.94,18,20.51,65,7950,8010,0,43.5,43
2020-09-21 06:26:08.3836,172.8,74.2,43.25,42.94,18,20.52,66,5210,5210,0,43.5,43
2020-09-21 06:26:08.6361,172.8,74.2,43.25,42.94,18,20.55,1,732.4,10.6,23.5,43.5,43
2020-09-21 06:26:08.8886,172.8,74.2,43.25,42.94,18,20.52,2,732,11.2,24,43.5,43
2020-09-21 06:26:09.1409,172.8,74.2,43.25,42.94,18,20.52,65,7960,8010,0,43.5,43
2020-09-21 06:26:09.3880,172.8,74.2,43.25,42.94,18.1,20.52,51,3.74,3.72,0,43.5,43
2020-09-21 06:26:09.6351,172.8,74.2,43.25,42.94,18,20.52,63,50,50,0,43.5,43
2020-09-21 06:26:09.8822,172.8,74.2,43.25,42.94,18,20.51,67,25.4,25.4,0,43.5,43
2020-09-21 06:26:10.1293,172.8,74.2,43.25,42.94,18,20.52,52,3.74,3.72,0,43.5,43
2020-09-21 06:26:10.3764,172.8,74.2,43.25,42.94,18,20.52,6,7960,25.4,3.7,43.5,43
2020-09-21 06:26:10.6237,172.8,74.2,43.25,42.94,18,20.52,7,8010,25.4,3.7,43.5,43
2020-09-21 06:26:10.8709,172.8,74.2,43.25,42.94,18,20.52,1,732.4,10.6,23.5,43.5,43
2020-09-21 06:26:11.1181,172.8,74.2,43.25,42.94,18.1,20.52,2,732,11.2,24,43.5,43
2020-09-21 06:26:11.3661,172.8,74.2,43.25,42.94,18.1,20.52,61,734.8,727.3,0,43.5,43
2020-09-21 06:26:11.6153,172.8,74.2,43.25,42.94,18.1,20.52,62,425,425,0,43.5,43
2020-09-21 06:26:11.8644,172.8,74.2,43.25,42.94,18,20.52,64,14.4,14.6,0,43.5,43
2020-09-21 06:26:12.1135,172.8,74.2,43.25,42.94,18,20.52,3,732.4,10.6,23,43.5,43
2020-09-21 06:26:12.3622,172.8,74.2,43.25,42.94,18,20.52,4,732,11.2,23,43.5,43
2020-09-21 06:26:12.6095,172.8,74.2,43.25,42.94,18,20.52,65,7960,8010,0,43.5,43
2020-09-21 06:26:12.8568,172.8,74.2,43.25,42.94,17.9,20.52,66,5230,5230,0,43.5,43
2020-09-21 06:26:13.1041,172.8,74.2,43.25,42.94,17.9,20.52,1,732.4,10.6,23.5,43.5,43
2020-09-21 06:26:13.3514,172.8,74.3,43.25,43,18.1,20.53,2,732,11.2,24,43.5,43
2020-09-21 06:26:13.6031,172.8,74.3,43.25,43,18.1,20.52,65,7960,8020,0,43.5,43
2020-09-21 06:26:13.8555,172.8,74.3,43.25,43,18,20.52,51,3.74,3.72,0,43.5,43
2020-09-21 06:26:14.1079,172.8,74.3,43.25,43,18,20.52,63,50,50,0,43.5,43
2020-09-21 06:26:14.3604,172.8,74.3,43.25,43,18.1,20.52,67,25.4,25.4,0,43.5,43
2020-09-21 06:26:14.6115,172.8,74.3,43.25,43,18,20.52,52,3.74,3.72,0,43.5,43
2020-09-21 06:26:14.8623,172.8,74.3,43.25,43,18,20.52,6,7960,25.4,3.7,43.5,43
2020-09-21 06:26:15.1132,172.8,74.3,43.25,43,17.9,20.52,7,8020,25.4,3.7,43.5,43
2020-09-21 06:26:15.3640,172.8,74.3,43.25,43,18,20.52,1,732.5,10.6,23.5,43.5,43
2020-09-21 06:26:15.6162,172.8,74.3,43.25,43,18.1,20.53,2,732,11.2,24,43.5,43
2020-09-21 06:26:15.8686,172.8,74.3,43.25,43,18,20.52,61,735,727.2,0,43.5,43
2020-09-21 06:26:16.1211,172.8,74.3,43.25,43,18,20.52,62,425,425,0,43.5,43
2020-09-21 06:26:16.3736,172.8,74.3,43.25,43,18.1,20.52,64,14.4,14.7,0,43.5,43
2020-09-21 06:26:16.6238,172.8,74.3,43.25,43,18.1,20.52,3,732.5,10.6,23,43.5,43
2020-09-21 06:26:16.8711,172.8,74.3,43.25,43,18,20.51,4,732,11.2,23,43.5,43
2020-09-21 06:26:17.1185,172.8,74.3,43.25,43,17.9,20.52,65,7960,8020,0,43.5,43
2020-09-21 06:26:17.3658,172.8,74.3,43.25,43,18,20.52,66,5220,5220,0,43.5,43
2020-09-21 06:26:17.6156,172.8,74.3,43.25,43,18,20.52,1,732.5,10.6,23.5,43.5,43
2020-09-21 06:26:17.8681,172.8,74.3,43.25,43,18,20.52,2,732,11.2,24,43.5,43
2020-09-21 06:26:18.1205,172.8,74.3,43.25,43,18,20.52,65,7960,8020,0,43.5,43
2020-09-21 06:26:18.3730,172.8,74.3,43.25,43,18,20.5,51,3.74,3.72,0,43.5,43
2020-09-21 06:26:18.6255,172.8,74.3,43.25,43,18.1,20.52,63,50,50,0,43.5,43
2020-09-21 06:26:18.8780,172.8,74.3,43.25,43,18.1,20.52,67,25.4,25.4,0,43.5,43
2020-09-21 06:26:19.1306,172.8,74.3,43.25,43,18,20.52,52,3.74,3.72,0,43.5,43
2020-09-21 06:26:19.3831,172.8,74.3,43.25,43,18,20.53,6,7960,25.4,3.7,43.5,43
2020-09-21 06:26:19.6347,172.8,74.3,43.25,43,18,20.52,7,8020,25.4,3.7,43.5,43
2020-09-21 06:26:19.8851,172.8,74.3,43.25,43,18,20.51,1,732.5,10.6,23.5,43.5,43
2020-09-21 06:26:20.1355,172.8,74.3,43.25,43,18,20.52,2,732,11.2,24,43.5,43
2020-09-21 06:26:20.3858,172.8,74.3,43.25,43,18,20.52,61,735,727.4,0,43.5,43
2020-09-21 06:26:20.6367,172.8,74.3,43.25,43,18.1,20.52,62,425,425,0,43.5,43
2020-09-21 06:26:20.8881,172.8,74.3,43.25,43,18.1,20.52,64,14.3,14.6,0,43.5,43
2020-09-21 06:26:21.1396,172.8,74.3,43.25,43,18,20.52,3,732.5,10.6,23,43.5,43
2020-09-21 06:26:21.3911,172.8,74.3,43.25,43,18,20.52,4,732,11.2,23,43.5,43
2020-09-21 06:26:21.6425,172.8,74.3,43.25,43,18.1,20.51,65,7960,8020,0,43.5,43
2020-09-21 06:26:21.8914,172.8,74.3,43.25,43,18,20.52,66,5220,5220,0,43.5,43
2020-09-21 06:26:22.1387,172.8,74.3,43.25,43,18,20.52,1,732.5,10.8,23.5,43.5,43
2020-09-21 06:26:22.3860,172.8,74.3,43.25,43,17.9,20.51,2,732,11.2,24,43.5,43
2020-09-21 06:26:22.6333,172.8,74.3,43.25,43,18,20.52,65,7960,8020,0,43.5,43
2020-09-21 06:26:22.8806,172.8,74.3,43.25,43,18.1,20.53,51,3.74,3.72,0,43.5,43
2020-09-21 06:26:23.1278,172.8,74.3,43.25,43,18,20.52,63,50,50,0,43.5,43
2020-09-21 06:26:23.3750,172.8,74.3,43.25,43,18,20.52,67,25.4,25.4,0,43.5,43
2020-09-21 06:26:23.6222,172.8,74.3,43.25,43,18,20.52,52,3.74,3.72,0,43.5,43
2020-09-21 06:26:23.8694,172.8,74.3,43.25,43,18.1,20.52,6,7960,25.4,3.7,43.5,43
2020-09-21 06:26:24.1166,172.8,74.3,43.25,43,18,20.53,7,8020,25.4,3.7,43.5,43
2020-09-21 06:26:24.3638,172.8,74.3,43.25,43,17.9,20.52,1,732.5,10.8,23.5,43.5,43
2020-09-21 06:26:24.6110,172.8,74.3,43.25,43,17.9,20.52,2,732,11.2,24,43.5,43
2020-09-21 06:26:24.8582,172.8,74.3,43.25,43,18,20.52,61,735,727.4,0,43.5,43
2020-09-21 06:26:25.1054,172.8,74.3,43.25,43,18,20.52,62,425,425,0,43.5,43
2020-09-21 06:26:25.3527,172.8,74.3,43.25,43,18,20.52,64,14.4,14.6,0,43.5,43
2020-09-21 06:26:25.5999,172.8,74.3,43.25,43,18,20.52,3,732.5,10.8,23,43.5,43
2020-09-21 06:26:25.8471,172.8,74.3,43.25,43,18.1,20.52,4,732,11.2,23,43.5,43
2020-09-21 06:26:26.0944,172.8,74.3,43.25,43,18.1,20.52,65,7960,8020,0,43.5,43
2020-09-21 06:26:26.3417,172.8,74.3,43.25,43,18,20.52,66,5220,5220,0,43.5,43
2020-09-21 06:26:26.5890,172.8,74.3,43.25,43,18,20.52,1,732.5,10.8,23.5,43.5,43
2020-09-21 06:26:26.8363,172.8,74.3,43.25,43,18,20.52,2,732,11.2,24,43.5,43
2020-09-21 06:26:27.0879,172.8,74.3,43.25,43,18,20.52,65,7960,8020,0,43.5,43
2020-09-21 06:26:27.3404,172.8,74.3,43.25,43,18,20.52,51,3.74,3.72,0,43.5,43
2020-09-21 06:26:27.5929,172.8,74.3,43.25,43,18,20.52,63,50,50,0,43.5,43
2020-09-21 06:26:27.8453,172.8,74.3,43.25,43,18,20.52,67,25.4,25.4,0,43.5,43
2020-09-21 06:26:28.0978,172.8,74.3,43.25,43,18.1,20.52,52,3.74,3.72,0,43.5,43
2020-09-21 06:26:28.3501,172.8,74.3,43.25,43,18.1,20.52,6,7960,25.4,3.7,43.5,43
2020-09-21 06:26:28.6025,172.8,74.3,43.25,43,18,20.52,7,8020,25.4,3.7,43.5,43
2020-09-21 06:26:28.8549,172.8,74.3,43.25,43,18,20.52,1,732.5,10.8,23.5,43.5,43
2020-09-21 06:26:29.1071,172.8,74.3,43.25,43,18,20.52,2,732,11.2,24,43.5,43
2020-09-21 06:26:29.3544,172.8,74.3,43.25,43,18,20.53,61,735,727.4,0,43.5,43
2020-09-21 06:26:29.6016,172.8,74.3,43.25,43,17.9,20.53,62,425,425,0,43.5,43
2020-09-21 06:26:29.8489,172.8,74.3,43.25,43,18,20.52,64,14.4,14.7,0,43.5,43
2020-09-21 06:26:30.0966,172.8,74.3,43.25,43,18.1,20.52,3,732.5,10.8,23,43.5,43
2020-09-21 06:26:30.3491,172.8,74.3,43.25,43,18.1,20.52,4,732,11.2,23,43.5,43
2020-09-21 06:26:30.6017,172.8,74.3,43.25,43,18,20.52,65,7960,8020,0,43.5,43
2020-09-21 06:26:30.8542,172.8,74.3,43.25,43,18,20.52,66,5220,5220,0,43.5,43
2020-09-21 06:26:31.1067,172.8,74.3,43.25,43,18.1,20.52,1,732.5,10.8,23.5,43.5,43
2020-09-21 06:26:31.3592,172.8,74.3,43.25,43,18,20.52,2,732,11.2,24,43.5,43
2020-09-21 06:26:31.6116,172.8,74.3,43.25,43,18,20.52,65,7960,8020,0,43.5,43
2020-09-21 06:26:31.8641,172.8,74.3,43.25,43,17.9,20.53,51,3.74,3.72,0,43.5,43
2020-09-21 06:26:32.1165,172.8,74.3,43.25,43,18.1,20.52,63,50,50,0,43.5,43
2020-09-21 06:26:32.3688,172.8,74.3,43.25,43,18,20.52,67,25.4,25.4,0,43.5,43
2020-09-21 06:26:32.6210,172.8,74.3,43.25,43,18,20.51,52,3.74,3.72,0,43.5,43
2020-09-21 06:26:32.8732,172.8,74.3,43.25,43,18,20.53,6,7960,25.4,3.7,43.5,43
2020-09-21 06:26:33.1255,172.8,74.3,43.25,43,18.1,20.52,7,8020,25.4,3.7,43.5,43
2020-09-21 06:26:33.3778,172.8,74.3,43.25,43,18,20.25,1,732.5,10.8,23.5,43.5,43
2020-09-21 06:26:33.6303,172.8,74.3,43.25,43,18,20.52,2,732,11.2,24,43.5,43
2020-09-21 06:26:33.8829,172.8,74.3,43.25,43,18,20.52,61,735,727.5,0,43.5,43
2020-09-21 06:26:34.1354,172.8,74.3,43.25,43,18,20.51,62,425,425,0,43.5,43
2020-09-21 06:26:34.3866,172.8,74.3,43.25,43,18,20.54,64,14.4,14.6,0,43.5,43
2020-09-21 06:26:34.6340,172.8,74.3,43.25,43,18,20.55,3,732.5,10.8,23,43.5,43
2020-09-21 06:26:34.8814,172.8,74.3,43.25,43,18,20.53,4,732,11.2,23,43.5,43
2020-09-21 06:26:35.1288,172.8,74.3,43.25,43,18,20.52,65,7960,8010,0,43.5,43
2020-09-21 06:26:35.3777,172.8,74.3,43.25,43,18.1,20.51,66,5230,5230,0,43.5,43
2020-09-21 06:26:35.6301,172.8,74.3,43.25,43,18,20.52,1,732.5,10.8,23.5,43.5,43
2020-09-21 06:26:35.8826,172.8,74.3,43.25,43,18,20.52,2,732,11.2,24,43.5,43
2020-09-21 06:26:36.1351,172.8,74.4,43.5,43.06,18,20.52,65,7950,8010,0,43.5,43
2020-09-21 06:26:36.3876,172.8,74.4,43.5,43.06,18,20.52,51,3.74,3.72,0,43.5,43.5
2020-09-21 06:26:36.6402,172.8,74.4,43.5,43.06,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:26:36.8927,172.8,74.4,43.5,43.06,18,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:26:37.1452,172.8,74.4,43.5,43.06,18,20.51,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:26:37.3977,172.8,74.4,43.5,43.06,18.1,20.52,6,7950,25.4,3.7,43.5,43.5
2020-09-21 06:26:37.6480,172.8,74.4,43.5,43.06,18.1,20.52,7,8000,25.4,3.7,43.5,43.5
2020-09-21 06:26:37.8954,172.8,74.4,43.5,43.06,18,20.52,1,732.6,10.6,23.5,43.5,43.5
2020-09-21 06:26:38.1428,172.8,74.4,43.5,43.06,18,20.52,2,732.1,11.2,24,43.5,43.5
2020-09-21 06:26:38.3902,172.8,74.4,43.5,43.06,18,20.51,61,735,727.4,0,43.5,43.5
2020-09-21 06:26:38.6397,172.8,74.4,43.5,43.06,18,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:26:38.8922,172.8,74.4,43.5,43.06,17.9,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:26:39.1447,172.8,74.4,43.5,43.06,17.9,20.52,3,732.6,10.6,23,43.5,43.5
2020-09-21 06:26:39.3973,172.8,74.4,43.5,43.06,18,20.52,4,732.1,11.2,23,43.5,43.5
2020-09-21 06:26:39.6479,172.8,74.4,43.5,43.06,18.1,20.52,65,7960,8010,0,43.5,43.5
2020-09-21 06:26:39.8952,172.8,74.4,43.5,43.06,18,20.52,66,5230,5220,0,43.5,43.5
2020-09-21 06:26:40.1426,172.8,74.4,43.5,43.06,18,20.52,1,732.6,10.6,23.5,43.5,43.5
2020-09-21 06:26:40.3900,172.8,74.4,43.5,43.06,18.1,20.52,2,732.1,11.2,24,43.5,43.5
2020-09-21 06:26:40.6374,172.8,74.4,43.5,43.06,18.1,20.51,65,7960,8000,0,43.5,43.5
2020-09-21 06:26:40.8865,172.8,74.4,43.5,43.06,18,20.52,51,3.74,3.72,0,43.5,43.5
2020-09-21 06:26:41.1357,172.8,74.4,43.5,43.06,17.9,20.5,63,50,50,0,43.5,43.5
2020-09-21 06:26:41.3848,172.8,74.4,43.5,43.06,17.9,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:26:41.6340,172.8,74.4,43.5,43.06,18,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:26:41.8834,172.8,74.4,43.5,43.06,18,20.52,6,7960,25.4,3.7,43.5,43.5
2020-09-21 06:26:42.1328,172.8,74.4,43.5,43.06,18,20.52,7,8000,25.4,3.7,43.5,43.5
2020-09-21 06:26:42.3822,172.8,74.4,43.5,43.06,18,20.52,1,732.6,10.6,23.5,43.5,43.5
2020-09-21 06:26:42.6317,172.8,74.4,43.5,43.06,18.1,20.52,2,732.1,11.2,24,43.5,43.5
2020-09-21 06:26:42.8791,172.8,74.4,43.5,43.06,18,20.52,61,735,727.4,0,43.5,43.5
2020-09-21 06:26:43.1264,172.8,74.4,43.5,43.06,18,20.5,62,425,425,0,43.5,43.5
2020-09-21 06:26:43.3738,172.8,74.4,43.5,43.06,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:26:43.6211,172.8,74.4,43.5,43.06,18,20.54,3,732.6,10.6,23,43.5,43.5
2020-09-21 06:26:43.8716,172.8,74.4,43.5,43.06,18,20.52,4,732.2,11.2,23,43.5,43.5
2020-09-21 06:26:44.1242,172.8,74.4,43.5,43.06,18,20.52,65,7970,7990,0,43.5,43.5
2020-09-21 06:26:44.3767,172.8,74.4,43.5,43.06,18,20.52,66,5220,5220,0,43.5,43.5
2020-09-21 06:26:44.6292,172.8,74.4,43.5,43.06,18.1,20.52,1,732.6,10.6,23.5,43.5,43.5
2020-09-21 06:26:44.8817,172.8,74.4,43.5,43.06,18,20.51,2,732.2,11.2,24,43.5,43.5
2020-09-21 06:26:45.1342,172.8,74.4,43.5,43.06,18,20.52,65,7970,7990,0,43.5,43.5
2020-09-21 06:26:45.3867,172.8,74.4,43.5,43.06,18,20.52,51,3.74,3.72,0,43.5,43.5
2020-09-21 06:26:45.6392,172.8,74.4,43.5,43.06,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:26:45.8886,172.8,74.4,43.5,43.06,18,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:26:46.1359,172.8,74.4,43.5,43.06,17.9,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:26:46.3832,172.8,74.4,43.5,43.06,18,20.46,6,7970,25.4,3.7,43.5,43.5
2020-09-21 06:26:46.6305,172.8,74.4,43.5,43.06,18,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:26:46.8779,172.8,74.4,43.5,43.06,18.1,20.54,1,732.6,10.6,23.5,43.5,43.5
2020-09-21 06:26:47.1295,172.8,74.4,43.5,43.06,18,20.52,2,732.2,11.2,24,43.5,43.5
2020-09-21 06:26:47.3821,172.8,74.4,43.5,43.06,18,20.52,61,735.2,727.5,0,43.5,43.5
2020-09-21 06:26:47.6346,172.8,74.4,43.5,43.06,18.1,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:26:47.8871,172.8,74.4,43.5,43.06,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:26:48.1397,172.8,74.4,43.5,43.06,17.9,20.52,3,732.6,10.6,23,43.5,43.5
2020-09-21 06:26:48.3922,172.8,74.4,43.5,43.06,18,20.52,4,732.2,11.2,23,43.5,43.5
2020-09-21 06:26:48.6447,172.8,74.4,43.5,43.06,18,20.52,65,7980,7990,0,43.5,43.5
2020-09-21 06:26:48.8973,172.8,74.4,43.5,43.06,18.1,20.52,66,5220,5220,0,43.5,43.5
2020-09-21 06:26:49.1496,172.8,74.5,43.5,43.11,18,20.52,1,732.6,10.6,23.5,43.5,43.5
2020-09-21 06:26:49.3968,172.8,74.5,43.5,43.11,18,20.52,2,732.2,11.2,24,43.5,43.5
2020-09-21 06:26:49.6440,172.8,74.5,43.5,43.11,18.1,20.52,65,7970,7990,0,43.5,43.5
2020-09-21 06:26:49.8912,172.8,74.5,43.5,43.11,18.1,20.53,51,3.74,3.72,0,43.5,43.5
2020-09-21 06:26:50.1384,172.8,74.5,43.5,43.11,18,20.54,63,50,50,0,43.5,43.5
2020-09-21 06:26:50.3856,172.8,74.5,43.5,43.11,17.9,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:26:50.6328,172.8,74.5,43.5,43.11,18.1,20.53,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:26:50.8800,172.8,74.5,43.5,43.11,18,20.52,6,7970,25.4,3.7,43.5,43.5
2020-09-21 06:26:51.1315,172.8,74.5,43.5,43.11,18,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:26:51.3840,172.8,74.5,43.5,43.11,18,20.52,1,732.6,10.6,23.5,43.5,43.5
2020-09-21 06:26:51.6365,172.8,74.5,43.5,43.11,18,20.52,2,732.1,11.2,24,43.5,43.5
2020-09-21 06:26:51.8891,172.8,74.5,43.5,43.11,18.1,20.52,61,735,727.5,0,43.5,43.5
2020-09-21 06:26:52.1416,172.8,74.5,43.5,43.11,18,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:26:52.3890,172.8,74.5,43.5,43.11,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:26:52.6365,172.8,74.5,43.5,43.11,18,20.52,3,732.6,10.6,23,43.5,43.5
2020-09-21 06:26:52.8840,172.8,74.5,43.5,43.11,18,20.52,4,732.1,11.2,23,43.5,43.5
2020-09-21 06:26:53.1314,172.8,74.5,43.5,43.11,18,20.52,65,7980,7990,0,43.5,43.5
2020-09-21 06:26:53.3821,172.8,74.5,43.5,43.11,18,20.51,66,5220,5220,0,43.5,43.5
2020-09-21 06:26:53.6346,172.8,74.5,43.5,43.11,18,20.52,1,732.6,10.6,23.5,43.5,43.5
2020-09-21 06:26:53.8871,172.8,74.5,43.5,43.11,18.1,20.52,2,732.1,11.2,24,43.5,43.5
2020-09-21 06:26:54.1397,172.8,74.5,43.5,43.11,18,20.52,65,7980,7990,0,43.5,43.5
2020-09-21 06:26:54.3911,172.8,74.5,43.5,43.11,18,20.52,51,3.74,3.72,0,43.5,43.5
2020-09-21 06:26:54.6391,172.8,74.5,43.5,43.11,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:26:54.8871,172.8,74.5,43.5,43.11,18.1,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:26:55.1352,172.8,74.5,43.5,43.11,18,20.51,52,3.74,3.72,0,43.5,43.5
2020-09-21 06:26:55.3832,172.8,74.5,43.5,43.11,18,20.52,6,7980,25.4,3.7,43.5,43.5
2020-09-21 06:26:55.6306,172.8,74.5,43.5,43.11,18,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:26:55.8778,172.8,74.5,43.5,43.11,18.1,20.52,1,732.6,10.6,23.5,43.5,43.5
2020-09-21 06:26:56.1251,172.8,74.5,43.5,43.11,18.1,20.52,2,732.1,11.2,24,43.5,43.5
2020-09-21 06:26:56.3723,172.8,74.5,43.5,43.11,18,20.52,61,735.2,727.6,0,43.5,43.5
2020-09-21 06:26:56.6195,172.8,74.5,43.5,43.11,18,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:26:56.8667,172.8,74.5,43.5,43.11,18.1,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:26:57.1139,172.8,74.5,43.5,43.11,18,20.52,3,732.6,10.6,23,43.5,43.5
2020-09-21 06:26:57.3611,172.8,74.5,43.5,43.11,18,20.52,4,732.1,11.2,23,43.5,43.5
2020-09-21 06:26:57.6087,172.8,74.5,43.5,43.11,18,20.52,65,7980,7990,0,43.5,43.5
2020-09-21 06:26:57.8570,172.8,74.5,43.5,43.11,18.1,20.51,66,5220,5220,0,43.5,43.5
2020-09-21 06:26:58.1052,172.8,74.5,43.5,43.11,18,20.52,1,732.7,10.6,23.5,43.5,43.5
2020-09-21 06:26:58.3535,172.8,74.5,43.5,43.11,18,20.53,2,732.1,11.2,24,43.5,43.5
2020-09-21 06:26:58.6033,172.8,74.5,43.5,43.11,18,20.52,65,7980,7990,0,43.5,43.5
2020-09-21 06:26:58.8558,172.8,74.5,43.5,43.11,18.1,20.52,51,3.74,3.72,0,43.5,43.5
2020-09-21 06:26:59.1083,172.8,74.5,43.5,43.11,18.1,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:26:59.3607,172.8,74.5,43.5,43.11,18.1,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:26:59.6115,172.8,74.5,43.5,43.11,18,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:26:59.8589,172.8,74.5,43.5,43.11,18,20.52,6,7980,25.4,3.7,43.5,43.5
2020-09-21 06:27:00.1062,172.8,74.5,43.5,43.11,18,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:00.3536,172.8,74.5,43.5,43.11,18,20.52,1,732.7,10.6,23.5,43.5,43.5
2020-09-21 06:27:00.6012,172.8,74.5,43.5,43.11,18,20.52,2,732.1,11.2,24,43.5,43.5
2020-09-21 06:27:00.8536,172.8,74.5,43.5,43.11,18,20.52,61,735.1,727.5,0,43.5,43.5
2020-09-21 06:27:01.1061,172.8,74.5,43.5,43.11,18.1,20.51,62,425,425,0,43.5,43.5
2020-09-21 06:27:01.3586,172.8,74.5,43.5,43.11,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:27:01.6111,172.8,74.5,43.5,43.11,18,20.52,3,732.7,10.6,23,43.5,43.5
2020-09-21 06:27:01.8636,172.8,74.5,43.5,43.11,18,20.52,4,732.1,11.2,23,43.5,43.5
2020-09-21 06:27:02.1161,172.8,74.5,43.5,43.11,18,20.52,65,7980,7990,0,43.5,43.5
2020-09-21 06:27:02.3687,172.8,74.5,43.5,43.11,18,20.52,66,5220,5220,0,43.5,43.5
2020-09-21 06:27:02.6212,172.8,74.5,43.5,43.11,18,20.52,1,732.7,10.6,23.5,43.5,43.5
2020-09-21 06:27:02.8737,172.8,74.5,43.5,43.11,18.1,20.53,2,732.1,11.2,24,43.5,43.5
2020-09-21 06:27:03.1262,172.8,74.5,43.5,43.11,18.1,20.52,65,7980,7990,0,43.5,43.5
2020-09-21 06:27:03.3788,172.8,74.5,43.5,43.11,18,20.52,51,3.74,3.72,0,43.5,43.5
2020-09-21 06:27:03.6313,172.8,74.5,43.5,43.11,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:27:03.8828,172.8,74.5,43.5,43.11,18,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:27:04.1310,172.8,74.5,43.5,43.11,18,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:27:04.3793,172.8,74.5,43.5,43.11,18,20.52,6,7980,25.4,3.7,43.5,43.5
2020-09-21 06:27:04.6275,172.8,74.5,43.5,43.11,17.9,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:04.8755,172.8,74.5,43.5,43.11,18.1,20.52,1,732.7,10.6,23.5,43.5,43.5
2020-09-21 06:27:05.1227,172.8,74.5,43.5,43.11,18.1,20.52,2,732.1,11.2,24,43.5,43.5
2020-09-21 06:27:05.3699,172.8,74.5,43.5,43.11,18,20.52,61,735.2,727.6,0,43.5,43.5
2020-09-21 06:27:05.6172,172.8,74.5,43.5,43.11,18,20.53,62,425,425,0,43.5,43.5
2020-09-21 06:27:05.8650,172.8,74.5,43.5,43.11,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:27:06.1146,172.8,74.5,43.5,43.11,18.1,20.54,3,732.7,10.8,23,43.5,43.5
2020-09-21 06:27:06.3642,172.8,74.5,43.5,43.11,18,20.52,4,732.2,11.2,23,43.5,43.5
2020-09-21 06:27:06.6137,172.8,74.5,43.5,43.11,18,20.51,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:06.8633,172.8,74.5,43.5,43.11,18,20.52,66,5230,5230,0,43.5,43.5
2020-09-21 06:27:07.1153,172.8,74.5,43.5,43.11,18.1,20.52,1,732.7,10.8,23.5,43.5,43.5
2020-09-21 06:27:07.3678,172.8,74.5,43.5,43.11,18.1,20.53,2,732.2,11.2,24,43.5,43.5
2020-09-21 06:27:07.6202,172.8,74.5,43.5,43.11,18,20.51,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:07.8727,172.8,74.5,43.5,43.11,18,20.52,51,3.74,3.72,0,43.5,43.5
2020-09-21 06:27:08.1208,172.8,74.5,43.5,43.11,18.1,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:27:08.3681,172.8,74.5,43.5,43.11,18.1,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:27:08.6155,172.8,74.5,43.5,43.11,18,20.53,52,3.74,3.72,0,43.5,43.5
2020-09-21 06:27:08.8628,172.8,74.5,43.5,43.11,17.9,20.52,6,7980,25.4,3.7,43.5,43.5
2020-09-21 06:27:09.1102,172.8,74.5,43.5,43.11,18,20.53,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:09.3575,172.8,74.5,43.5,43.11,18,20.51,1,732.7,10.8,23.5,43.5,43.5
2020-09-21 06:27:09.6048,172.8,74.5,43.5,43.11,18,20.52,2,732.2,11.2,24,43.5,43.5
2020-09-21 06:27:09.8521,172.8,74.5,43.5,43.11,18,20.53,61,735.2,727.6,0,43.5,43.5
2020-09-21 06:27:10.0998,172.8,74.5,43.5,43.11,18,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:27:10.3480,172.8,74.5,43.5,43.11,18.1,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:27:10.5962,172.8,74.5,43.5,43.11,18,20.52,3,732.7,10.8,23,43.5,43.5
2020-09-21 06:27:10.8444,172.8,74.5,43.5,43.11,18,20.52,4,732.2,11.2,23,43.5,43.5
2020-09-21 06:27:11.0928,172.8,74.5,43.5,43.11,18,20.52,65,7980,7990,0,43.5,43.5
2020-09-21 06:27:11.3453,172.8,74.5,43.5,43.11,18,20.52,66,5220,5220,0,43.5,43.5
2020-09-21 06:27:11.5978,172.8,74.5,43.5,43.11,17.9,20.52,1,732.7,10.8,23.5,43.5,43.5
2020-09-21 06:27:11.8503,172.8,74.5,43.5,43.11,18,20.51,2,732.2,11.2,24,43.5,43.5
2020-09-21 06:27:12.1027,172.8,74.5,43.5,43.11,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:12.3552,172.8,74.5,43.5,43.11,18.1,20.52,51,3.74,3.72,0,43.5,43.5
2020-09-21 06:27:12.6076,172.8,74.5,43.5,43.11,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:27:12.8600,172.8,74.5,43.5,43.11,18,20.53,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:27:13.1125,172.8,74.5,43.5,43.11,18,20.51,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:27:13.3597,172.8,74.5,43.5,43.11,18.1,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:13.6070,172.8,74.5,43.5,43.11,18,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:13.8542,172.8,74.5,43.5,43.11,17.9,20.53,1,732.7,10.8,23.5,43.5,43.5
2020-09-21 06:27:14.1014,172.8,74.5,43.5,43.11,17.9,20.52,2,732.3,11.2,24,43.5,43.5
2020-09-21 06:27:14.3499,172.8,74.5,43.5,43.11,18.1,20.52,61,735.1,727.5,0,43.5,43.5
2020-09-21 06:27:14.6024,172.8,74.5,43.5,43.11,18.1,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:27:14.8549,172.8,74.5,43.5,43.11,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:27:15.1073,172.8,74.5,43.5,43.11,18,20.54,3,732.7,10.8,23,43.5,43.5
2020-09-21 06:27:15.3598,172.8,74.5,43.5,43.11,18.1,20.52,4,732.3,11.2,23,43.5,43.5
2020-09-21 06:27:15.6123,172.8,74.5,43.5,43.11,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:15.8648,172.8,74.5,43.5,43.11,18,20.53,66,5220,5220,0,43.5,43.5
2020-09-21 06:27:16.1174,172.8,74.5,43.5,43.11,18,20.52,1,732.7,10.8,23.5,43.5,43.5
2020-09-21 06:27:16.3699,172.8,74.5,43.5,43.11,18.1,20.51,2,732.3,11.2,24,43.5,43.5
2020-09-21 06:27:16.6202,172.8,74.5,43.5,43.11,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:16.8675,172.8,74.5,43.5,43.11,18,20.52,51,3.74,3.72,0,43.5,43.5
2020-09-21 06:27:17.1148,172.8,74.6,43.5,43.17,18.1,20.51,63,50,50,0,43.5,43.5
2020-09-21 06:27:17.3622,172.8,74.6,43.5,43.17,18.1,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:27:17.6095,172.8,74.6,43.5,43.17,18,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:27:17.8568,172.8,74.6,43.5,43.17,18,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:18.1041,172.8,74.6,43.5,43.17,17.9,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:18.3514,172.8,74.6,43.5,43.17,18.1,20.52,1,732.7,10.8,23.5,43.5,43.5
2020-09-21 06:27:18.5987,172.8,74.6,43.5,43.17,18,20.52,2,732.3,11.2,24,43.5,43.5
2020-09-21 06:27:18.8509,172.8,74.6,43.5,43.17,18,20.52,61,735.3,727.6,0,43.5,43.5
2020-09-21 06:27:19.1034,172.8,74.6,43.5,43.17,18,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:27:19.3558,172.8,74.6,43.5,43.17,18.1,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:27:19.6083,172.8,74.6,43.5,43.17,18,20.53,3,732.7,10.8,23,43.5,43.5
2020-09-21 06:27:19.8608,172.8,74.6,43.5,43.17,18,20.52,4,732.3,11.2,23,43.5,43.5
2020-09-21 06:27:20.1133,172.8,74.6,43.5,43.17,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:20.3658,172.8,74.6,43.5,43.17,18,20.51,66,5220,5230,0,43.5,43.5
2020-09-21 06:27:20.6183,172.8,74.6,43.5,43.17,18,20.52,1,732.8,10.6,23.5,43.5,43.5
2020-09-21 06:27:20.8708,172.8,74.6,43.5,43.17,18,20.51,2,732.2,11.2,24,43.5,43.5
2020-09-21 06:27:21.1233,172.8,74.6,43.5,43.17,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:21.3758,172.8,74.6,43.5,43.17,18,20.52,51,3.74,3.72,0,43.5,43.5
2020-09-21 06:27:21.6284,172.8,74.6,43.5,43.17,18.1,20.53,63,50,50,0,43.5,43.5
2020-09-21 06:27:21.8775,172.8,74.6,43.5,43.17,18,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:27:22.1249,172.8,74.6,43.5,43.17,18,20.52,52,3.74,3.72,0,43.5,43.5
2020-09-21 06:27:22.3724,172.8,74.6,43.5,43.17,18,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:22.6199,172.8,74.6,43.5,43.17,18.1,20.53,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:22.8672,172.8,74.6,43.5,43.17,18,20.5,1,732.8,10.6,23.5,43.5,43.5
2020-09-21 06:27:23.1144,172.8,74.6,43.5,43.17,17.9,20.52,2,732.2,11.2,24,43.5,43.5
2020-09-21 06:27:23.3616,172.8,74.6,43.5,43.17,18,20.52,61,735.2,727.7,0,43.5,43.5
2020-09-21 06:27:23.6088,172.8,74.6,43.5,43.17,18.1,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:27:23.8566,172.8,74.6,43.5,43.17,18.1,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:27:24.1066,172.8,74.6,43.5,43.17,18.1,20.52,3,732.8,10.6,23,43.5,43.5
2020-09-21 06:27:24.3566,172.8,74.6,43.5,43.17,18,20.54,4,732.2,11.2,23,43.5,43.5
2020-09-21 06:27:24.6066,172.8,74.6,43.5,43.17,18.1,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:24.8566,172.8,74.6,43.5,43.17,18.1,20.52,66,5220,5230,0,43.5,43.5
2020-09-21 06:27:25.1087,172.8,74.6,43.5,43.17,17.9,20.51,1,732.8,10.6,23.5,43.5,43.5
2020-09-21 06:27:25.3612,172.8,74.6,43.5,43.17,18,20.52,2,732.2,11.2,24,43.5,43.5
2020-09-21 06:27:25.6137,172.8,74.6,43.5,43.17,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:25.8662,172.8,74.6,43.5,43.17,18,20.52,51,3.74,3.72,0,43.5,43.5
2020-09-21 06:27:26.1186,172.8,74.6,43.5,43.17,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:27:26.3711,172.8,74.6,43.5,43.17,18,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:27:26.6235,172.8,74.6,43.5,43.17,18.1,20.52,52,3.74,3.72,0,43.5,43.5
2020-09-21 06:27:26.8760,172.8,74.6,43.5,43.17,18.1,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:27.1285,172.8,74.6,43.5,43.17,18,20.52,7,7980,25.4,3.7,43.5,43.5
2020-09-21 06:27:27.3809,172.8,74.6,43.5,43.17,18,20.52,1,732.9,10.6,23.5,43.5,43.5
2020-09-21 06:27:27.6334,172.8,74.6,43.5,43.17,18,20.52,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:27:27.8858,172.8,74.6,43.5,43.17,18,20.52,61,735.3,727.6,0,43.5,43.5
2020-09-21 06:27:28.1359,172.8,74.6,43.5,43.17,18,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:27:28.3832,172.8,74.6,43.5,43.17,18,20.53,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:27:28.6305,172.8,74.6,43.5,43.17,18,20.52,3,732.9,10.6,23,43.5,43.5
2020-09-21 06:27:28.8778,172.8,74.6,43.5,43.17,18.1,20.52,4,732.4,11.2,23,43.5,43.5
2020-09-21 06:27:29.1251,172.8,74.6,43.5,43.17,18.1,20.51,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:29.3724,172.8,74.6,43.5,43.17,18,20.52,66,5240,5240,0,43.5,43.5
2020-09-21 06:27:29.6196,172.8,74.6,43.5,43.17,18,20.52,1,732.9,10.6,23.5,43.5,43.5
2020-09-21 06:27:29.8668,172.8,74.6,43.5,43.17,18.1,20.52,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:27:30.1140,172.8,74.6,43.5,43.17,17.9,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:30.3613,172.8,74.6,43.5,43.17,17.9,20.52,51,3.74,3.72,0,43.5,43.5
2020-09-21 06:27:30.6087,172.8,74.6,43.5,43.17,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:27:30.8560,172.8,74.6,43.5,43.17,18.1,20.53,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:27:31.1034,172.8,74.6,43.5,43.17,18.1,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:27:31.3555,172.8,74.6,43.5,43.17,18,20.52,6,7980,25.4,3.7,43.5,43.5
2020-09-21 06:27:31.6080,172.8,74.6,43.5,43.17,18,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:31.8606,172.8,74.6,43.5,43.17,18.1,20.52,1,732.9,10.6,23.5,43.5,43.5
2020-09-21 06:27:32.1131,172.8,74.6,43.5,43.17,18.1,20.52,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:27:32.3656,172.8,74.6,43.5,43.17,17.9,20.52,61,735.4,727.7,0,43.5,43.5
2020-09-21 06:27:32.6181,172.8,74.6,43.5,43.17,17.9,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:27:32.8706,172.8,74.6,43.5,43.17,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:27:33.1231,172.8,74.6,43.5,43.17,18.1,20.52,3,732.9,10.6,23,43.5,43.5
2020-09-21 06:27:33.3756,172.8,74.6,43.5,43.17,18,20.52,4,732.4,11.2,23,43.5,43.5
2020-09-21 06:27:33.6281,172.8,74.6,43.5,43.17,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:33.8806,172.8,74.6,43.5,43.17,18.1,20.52,66,5230,5230,0,43.5,43.5
2020-09-21 06:27:34.1331,172.8,74.6,43.5,43.17,18,20.52,1,732.9,10.6,23.5,43.5,43.5
2020-09-21 06:27:34.3855,172.8,74.6,43.5,43.17,17.9,20.52,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:27:34.6328,172.8,74.6,43.5,43.17,17.9,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:34.8801,172.8,74.6,43.5,43.17,18,20.52,51,3.74,3.72,0,43.5,43.5
2020-09-21 06:27:35.1273,172.8,74.6,43.5,43.17,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:27:35.3746,172.8,74.6,43.5,43.17,18,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:27:35.6263,172.8,74.6,43.5,43.17,18,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:27:35.8787,172.8,74.6,43.5,43.17,18.1,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:36.1311,172.8,74.6,43.5,43.17,18.1,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:36.3835,172.8,74.6,43.5,43.17,18,20.52,1,732.9,10.8,23.5,43.5,43.5
2020-09-21 06:27:36.6360,172.8,74.6,43.5,43.17,18,20.52,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:27:36.8885,172.8,74.6,43.5,43.17,18,20.54,61,735.3,727.7,0,43.5,43.5
2020-09-21 06:27:37.1411,172.8,74.6,43.5,43.17,18,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:27:37.3936,172.8,74.6,43.5,43.17,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:27:37.6459,172.8,74.6,43.5,43.17,18,20.54,3,732.9,10.8,23,43.5,43.5
2020-09-21 06:27:37.8933,172.8,74.6,43.5,43.17,18,20.51,4,732.4,11.2,23,43.5,43.5
2020-09-21 06:27:38.1408,172.8,74.6,43.5,43.17,18.1,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:38.3883,172.8,74.6,43.5,43.17,18.1,20.52,66,5220,5220,0,43.5,43.5
2020-09-21 06:27:38.6358,172.8,74.6,43.5,43.17,18,20.52,1,732.9,10.8,23.5,43.5,43.5
2020-09-21 06:27:38.8832,172.8,74.6,43.5,43.17,18,20.52,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:27:39.1307,172.8,74.6,43.5,43.17,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:39.3782,172.8,74.7,43.5,43.23,18,20.52,51,3.74,3.72,0,43.5,43.5
2020-09-21 06:27:39.6259,172.8,74.7,43.5,43.23,17.9,20.51,63,50,50,0,43.5,43.5
2020-09-21 06:27:39.8784,172.8,74.7,43.5,43.23,18,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:27:40.1309,172.8,74.7,43.5,43.23,18,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:27:40.3834,172.8,74.7,43.5,43.23,18.1,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:40.6359,172.8,74.7,43.5,43.23,18,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:40.8832,172.8,74.7,43.5,43.23,18,20.52,1,732.9,10.8,23.5,43.5,43.5
2020-09-21 06:27:41.1304,172.8,74.7,43.5,43.23,18.1,20.52,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:27:41.3777,172.8,74.7,43.5,43.23,18.1,20.52,61,735.3,727.7,0,43.5,43.5
2020-09-21 06:27:41.6249,172.8,74.7,43.5,43.23,18,20.51,62,425,425,0,43.5,43.5
2020-09-21 06:27:41.8722,172.8,74.7,43.5,43.23,17.9,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:27:42.1196,172.8,74.7,43.5,43.23,18,20.5,3,732.9,10.6,23,43.5,43.5
2020-09-21 06:27:42.3670,172.8,74.7,43.5,43.23,18.1,20.54,4,732.4,11.2,23,43.5,43.5
2020-09-21 06:27:42.6144,172.8,74.7,43.5,43.23,18,20.52,65,7980,7980,0,43.5,43.5
2020-09-21 06:27:42.8627,172.8,74.7,43.5,43.23,18,20.52,66,5220,5220,0,43.5,43.5
2020-09-21 06:27:43.1136,172.8,74.7,43.5,43.23,18,20.52,1,732.9,10.6,23.5,43.5,43.5
2020-09-21 06:27:43.3646,172.8,74.7,43.5,43.23,18.1,20.51,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:27:43.6156,172.8,74.7,43.5,43.23,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:43.8669,172.8,74.7,43.5,43.23,18,20.52,51,3.75,3.72,0,43.5,43.5
2020-09-21 06:27:44.1193,172.8,74.7,43.5,43.23,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:27:44.3718,172.8,74.7,43.5,43.23,18,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:27:44.6242,172.8,74.7,43.5,43.23,18,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:27:44.8767,172.8,74.7,43.5,43.23,18,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:45.1249,172.8,74.7,43.5,43.23,18,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:45.3723,172.8,74.7,43.5,43.23,18.1,20.52,1,732.9,10.6,23.5,43.5,43.5
2020-09-21 06:27:45.6197,172.8,74.7,43.5,43.23,18.1,20.54,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:27:45.8671,172.8,74.7,43.5,43.23,18,20.52,61,735.4,727.8,0,43.5,43.5
2020-09-21 06:27:46.1143,172.8,74.7,43.5,43.23,18,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:27:46.3615,172.8,74.7,43.5,43.23,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:27:46.6088,172.8,74.7,43.5,43.23,18,20.52,3,732.9,10.6,23,43.5,43.5
2020-09-21 06:27:46.8560,172.8,74.7,43.5,43.23,18,20.52,4,732.4,11.2,23,43.5,43.5
2020-09-21 06:27:47.1075,172.8,74.7,43.5,43.23,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:47.3600,172.8,74.7,43.5,43.23,18,20.52,66,5220,5220,0,43.5,43.5
2020-09-21 06:27:47.6125,172.8,74.7,43.5,43.23,18.1,20.52,1,732.9,10.6,23.5,43.5,43.5
2020-09-21 06:27:47.8650,172.8,74.7,43.5,43.23,18,20.52,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:27:48.1146,172.8,74.7,43.5,43.23,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:48.3633,172.8,74.7,43.5,43.23,18,20.52,51,3.75,3.72,0,43.5,43.5
2020-09-21 06:27:48.6120,172.8,74.7,43.5,43.23,18.1,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:27:48.8607,172.8,74.7,43.5,43.23,17.9,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:27:49.1111,172.8,74.7,43.5,43.23,17.9,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:27:49.3636,172.8,74.7,43.5,43.23,18,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:49.6161,172.8,74.7,43.5,43.23,18.1,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:49.8686,172.8,74.7,43.5,43.23,18,20.5,1,733,10.6,23.5,43.5,43.5
2020-09-21 06:27:50.1189,172.8,74.7,43.5,43.23,18,20.52,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:27:50.3662,172.8,74.7,43.5,43.23,18,20.52,61,735.3,727.7,0,43.5,43.5
2020-09-21 06:27:50.6135,172.8,74.7,43.5,43.23,18.1,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:27:50.8608,172.8,74.7,43.5,43.23,18,20.58,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:27:51.1081,172.8,74.7,43.5,43.23,17.9,20.52,3,733,10.6,23,43.5,43.5
2020-09-21 06:27:51.3553,172.8,74.7,43.5,43.23,17.9,20.52,4,732.4,11.2,23,43.5,43.5
2020-09-21 06:27:51.6026,172.8,74.7,43.5,43.23,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:51.8498,172.8,74.7,43.5,43.23,18.1,20.52,66,5220,5230,0,43.5,43.5
2020-09-21 06:27:52.0970,172.8,74.7,43.5,43.23,18,20.52,1,733,10.6,23.5,43.5,43.5
2020-09-21 06:27:52.3476,172.8,74.7,43.5,43.23,18,20.52,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:27:52.6000,172.8,74.7,43.5,43.23,18.1,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:52.8524,172.8,74.7,43.5,43.23,18.1,20.52,51,3.75,3.72,0,43.5,43.5
2020-09-21 06:27:53.1048,172.8,74.7,43.5,43.23,18,20.53,63,50,50,0,43.5,43.5
2020-09-21 06:27:53.3541,172.8,74.7,43.5,43.23,18,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:27:53.6013,172.8,74.7,43.5,43.23,18,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:27:53.8485,172.8,74.7,43.5,43.23,18,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:54.0957,172.8,74.7,43.5,43.23,18,20.53,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:54.3462,172.8,74.7,43.5,43.23,18,20.52,1,733,10.6,23.5,43.5,43.5
2020-09-21 06:27:54.5986,172.8,74.7,43.5,43.23,18.1,20.52,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:27:54.8510,172.8,74.7,43.5,43.23,18.1,20.53,61,735.4,727.8,0,43.5,43.5
2020-09-21 06:27:55.1034,172.8,74.7,43.5,43.23,18,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:27:55.3545,172.8,74.7,43.5,43.23,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:27:55.6018,172.8,74.7,43.5,43.23,18,20.52,3,733,10.6,23,43.5,43.5
2020-09-21 06:27:55.8491,172.8,74.7,43.5,43.23,18,20.52,4,732.4,11.2,23,43.5,43.5
2020-09-21 06:27:56.0964,172.8,74.8,43.5,43.29,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:56.3437,172.8,74.8,43.5,43.29,17.9,20.52,66,5220,5220,0,43.5,43.5
2020-09-21 06:27:56.5954,172.8,74.8,43.5,43.29,18,20.53,1,733,10.8,23.5,43.5,43.5
2020-09-21 06:27:56.8480,172.8,74.8,43.5,43.29,18.1,20.53,2,732.5,11.2,24,43.5,43.5
2020-09-21 06:27:57.1005,172.8,74.8,43.5,43.29,18.1,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:27:57.3530,172.8,74.8,43.5,43.29,18,20.53,51,3.75,3.73,0,43.5,43.5
2020-09-21 06:27:57.6055,172.8,74.8,43.5,43.29,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:27:57.8579,172.8,74.8,43.5,43.29,18,20.53,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:27:58.1103,172.8,74.8,43.5,43.29,17.9,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:27:58.3626,172.8,74.8,43.5,43.29,17.9,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:58.6140,172.8,74.8,43.5,43.29,18,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:27:58.8651,172.8,74.8,43.5,43.29,18,20.52,1,733,10.8,23.5,43.5,43.5
2020-09-21 06:27:59.1163,172.8,74.8,43.5,43.29,18.1,20.52,2,732.5,11.2,24,43.5,43.5
2020-09-21 06:27:59.3674,172.8,74.8,43.5,43.29,18,20.52,61,735.5,727.7,0,43.5,43.5
2020-09-21 06:27:59.6197,172.8,74.8,43.5,43.29,18,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:27:59.8722,172.8,74.8,43.5,43.29,18.1,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:28:00.1247,172.8,74.8,43.5,43.29,18.1,20.52,3,733,10.8,23,43.5,43.5
2020-09-21 06:28:00.3771,172.8,74.8,43.5,43.29,17.9,20.52,4,732.5,11.2,23,43.5,43.5
2020-09-21 06:28:00.6251,172.8,74.8,43.5,43.29,17.9,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:00.8724,172.8,74.8,43.5,43.29,18,20.52,66,5210,5220,0,43.5,43.5
2020-09-21 06:28:01.1197,172.8,74.8,43.5,43.29,18.1,20.52,1,733,10.8,23.5,43.5,43.5
2020-09-21 06:28:01.3670,172.8,74.8,43.5,43.29,18,20.53,2,732.5,11.2,24,43.5,43.5
2020-09-21 06:28:01.6167,172.8,74.8,43.5,43.29,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:01.8692,172.8,74.8,43.5,43.29,18.1,20.52,51,3.75,3.73,0,43.5,43.5
2020-09-21 06:28:02.1217,172.8,74.8,43.5,43.29,18.1,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:28:02.3743,172.8,74.8,43.5,43.29,18,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:28:02.6268,172.8,74.8,43.5,43.29,18,20.53,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:28:02.8793,172.8,74.8,43.5,43.29,18,20.53,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:03.1318,172.8,74.8,43.5,43.29,18,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:03.3843,172.8,74.8,43.5,43.29,18,20.52,1,733,10.8,23.5,43.5,43.5
2020-09-21 06:28:03.6368,172.8,74.8,43.5,43.29,18,20.52,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:28:03.8892,172.8,74.8,43.5,43.29,18,20.52,61,735.4,727.8,0,43.5,43.5
2020-09-21 06:28:04.1416,172.8,74.8,43.5,43.29,18.1,20.54,62,425,425,0,43.5,43.5
2020-09-21 06:28:04.3939,172.8,74.8,43.5,43.29,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:28:04.6463,172.8,74.8,43.5,43.29,18,20.52,3,733,10.8,23,43.5,43.5
2020-09-21 06:28:04.8986,172.8,74.8,43.5,43.29,18,20.52,4,732.4,11.2,23,43.5,43.5
2020-09-21 06:28:05.1468,172.8,74.8,43.5,43.29,18.1,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:05.3942,172.8,74.8,43.5,43.29,18,20.52,66,5220,5220,0,43.5,43.5
2020-09-21 06:28:05.6416,172.8,74.8,43.5,43.29,18,20.52,1,733,10.8,23.5,43.5,43.5
2020-09-21 06:28:05.8891,172.8,74.8,43.5,43.29,18,20.52,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:28:06.1388,172.8,74.8,43.5,43.29,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:06.3914,172.8,74.8,43.5,43.29,18.1,20.52,51,3.75,3.73,0,43.5,43.5
2020-09-21 06:28:06.6439,172.8,74.8,43.5,43.29,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:28:06.8964,172.8,74.8,43.5,43.29,18,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:28:07.1478,172.8,74.8,43.5,43.29,18,20.51,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:28:07.3976,172.8,74.8,43.5,43.29,18,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:07.6474,172.8,74.8,43.5,43.29,17.9,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:07.8972,172.8,74.8,43.5,43.29,17.9,20.52,1,733,10.8,23.5,43.5,43.5
2020-09-21 06:28:08.1468,172.8,74.8,43.5,43.29,18,20.52,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:28:08.3942,172.8,74.8,43.5,43.29,18.1,20.52,61,735.5,727.8,0,43.5,43.5
2020-09-21 06:28:08.6415,172.8,74.8,43.5,43.29,18,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:28:08.8888,172.8,74.8,43.5,43.29,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:28:09.1362,172.8,74.8,43.5,43.29,18.1,20.52,3,733,10.8,23,43.5,43.5
2020-09-21 06:28:09.3869,172.8,74.8,43.5,43.29,18.1,20.52,4,732.4,11.2,23,43.5,43.5
2020-09-21 06:28:09.6394,172.8,74.8,43.5,43.29,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:09.8919,172.8,74.8,43.5,43.29,17.9,20.52,66,5220,5220,0,43.5,43.5
2020-09-21 06:28:10.1445,172.8,74.8,43.5,43.29,18,20.52,1,733,10.8,23.5,43.5,43.5
2020-09-21 06:28:10.3939,172.8,74.8,43.5,43.29,18.1,20.52,2,732.4,11.2,24,43.5,43.5
2020-09-21 06:28:10.6412,172.8,74.8,43.5,43.29,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:10.8886,172.8,74.8,43.5,43.29,18,20.52,51,3.75,3.73,0,43.5,43.5
2020-09-21 06:28:11.1360,172.8,74.8,43.5,43.29,18.1,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:28:11.3834,172.8,74.8,43.5,43.29,18.1,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:28:11.6308,172.8,74.8,43.5,43.29,18,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:28:11.8782,172.8,74.8,43.5,43.29,18,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:12.1256,172.8,74.8,43.5,43.29,18,20.53,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:12.3730,172.8,74.8,43.5,43.29,18,20.52,1,733,10.6,23.5,43.5,43.5
2020-09-21 06:28:12.6203,172.8,74.8,43.5,43.29,18,20.52,2,732.5,11.2,24,43.5,43.5
2020-09-21 06:28:12.8676,172.8,74.8,43.5,43.29,18,20.52,61,735.6,727.9,0,43.5,43.5
2020-09-21 06:28:13.1150,172.8,74.8,43.5,43.29,18.1,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:28:13.3623,172.8,74.8,43.5,43.29,18.1,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:28:13.6128,172.8,74.8,43.5,43.29,18.1,20.52,3,733,10.6,23,43.5,43.5
2020-09-21 06:28:13.8639,172.8,74.8,43.5,43.29,18,20.52,4,732.5,11.2,23,43.5,43.5
2020-09-21 06:28:14.1150,172.8,74.8,43.5,43.29,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:14.3661,172.8,74.8,43.5,43.29,18.1,20.51,66,5220,5220,0,43.5,43.5
2020-09-21 06:28:14.6184,172.8,74.8,43.5,43.29,18,20.54,1,733,10.6,23.5,43.5,43.5
2020-09-21 06:28:14.8709,172.8,74.8,43.5,43.29,17.9,20.52,2,732.5,11.2,24,43.5,43.5
2020-09-21 06:28:15.1234,172.8,74.8,43.5,43.29,17.9,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:15.3759,172.8,74.8,43.5,43.29,18,20.52,51,3.75,3.73,0,43.5,43.5
2020-09-21 06:28:15.6281,172.8,74.8,43.5,43.29,18.1,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:28:15.8803,172.8,74.8,43.5,43.29,18,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:28:16.1324,172.8,74.9,43.5,43.34,18,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:28:16.3845,172.8,74.9,43.5,43.34,18.1,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:16.6368,172.8,74.9,43.5,43.34,18.1,20.5,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:16.8894,172.8,74.9,43.5,43.34,18,20.52,1,733,10.6,23.5,43.5,43.5
2020-09-21 06:28:17.1419,172.8,74.9,43.5,43.34,17.9,20.52,2,732.5,11.2,24,43.5,43.5
2020-09-21 06:28:17.3945,172.8,74.9,43.5,43.34,18,20.52,61,735.5,727.9,0,43.5,43.5
2020-09-21 06:28:17.6468,172.8,74.9,43.5,43.34,18.1,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:28:17.8988,172.8,74.9,43.5,43.34,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:28:18.1508,172.8,74.9,43.5,43.34,18,20.52,3,733,10.8,23,43.5,43.5
2020-09-21 06:28:18.4027,172.8,74.9,43.5,43.34,18,20.52,4,732.7,11.2,23,43.5,43.5
2020-09-21 06:28:18.6545,172.8,74.9,43.5,43.34,18.1,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:18.9019,172.8,74.9,43.5,43.34,18.1,20.52,66,5220,5220,0,43.5,43.5
2020-09-21 06:28:19.1493,172.8,74.9,43.5,43.34,17.9,20.52,1,733,10.8,23.5,43.5,43.5
2020-09-21 06:28:19.3968,172.8,74.9,43.5,43.34,18,20.51,2,732.7,11.2,24,43.5,43.5
2020-09-21 06:28:19.6443,172.8,74.9,43.5,43.34,18,20.53,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:19.8932,172.8,74.9,43.5,43.34,18,20.52,51,3.75,3.73,0,43.5,43.5
