Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:28:20.1421,172.8,74.9,43.5,43.34,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:28:20.3911,172.8,74.9,43.5,43.34,18,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:28:20.6400,172.8,74.9,43.5,43.34,18.1,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:28:20.8873,172.8,74.9,43.5,43.34,18.1,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:21.1346,172.8,74.9,43.5,43.34,18,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:21.3819,172.8,74.9,43.5,43.34,18,20.53,1,733,10.8,23.5,43.5,43.5
2020-09-21 06:28:21.6291,172.8,74.9,43.5,43.34,18,20.53,2,732.7,11.2,24,43.5,43.5
2020-09-21 06:28:21.8772,172.8,74.9,43.5,43.34,18,20.51,61,735.5,727.9,0,43.5,43.5
2020-09-21 06:28:22.1275,172.8,74.9,43.5,43.34,17.9,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:28:22.3778,172.8,74.9,43.5,43.34,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:28:22.6281,172.8,74.9,43.5,43.34,18.1,20.52,3,733,10.8,23,43.5,43.5
2020-09-21 06:28:22.8783,172.8,74.9,43.5,43.34,18.1,20.52,4,732.7,11.2,23,43.5,43.5
2020-09-21 06:28:23.1261,172.8,74.9,43.5,43.34,18,20.53,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:23.3734,172.8,74.9,43.5,43.34,18,20.52,66,5220,5210,0,43.5,43.5
2020-09-21 06:28:23.6208,172.8,74.9,43.5,43.34,18,20.52,1,733,10.8,23.5,43.5,43.5
2020-09-21 06:28:23.8681,172.8,74.9,43.5,43.34,18,20.52,2,732.7,11.2,24,43.5,43.5
2020-09-21 06:28:24.1192,172.8,74.9,43.5,43.34,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:24.3709,172.8,74.9,43.5,43.34,17.9,20.54,51,3.75,3.73,0,43.5,43.5
2020-09-21 06:28:24.6226,172.8,74.9,43.5,43.34,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:28:24.8743,172.8,74.9,43.5,43.34,18.1,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:28:25.1240,172.8,74.9,43.5,43.34,18,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:28:25.3712,172.8,74.9,43.5,43.34,18,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:25.6185,172.8,74.9,43.5,43.34,18,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:25.8657,172.8,74.9,43.5,43.34,18.1,20.52,1,733.1,10.6,23.5,43.5,43.5
2020-09-21 06:28:26.1130,172.8,74.9,43.5,43.34,18,20.52,2,732.6,11.2,24,43.5,43.5
2020-09-21 06:28:26.3603,172.8,74.9,43.5,43.34,17.9,20.52,61,735.6,727.9,0,43.5,43.5
2020-09-21 06:28:26.6075,172.8,74.9,43.5,43.34,17.9,20.51,62,425,425,0,43.5,43.5
2020-09-21 06:28:26.8548,172.8,74.9,43.5,43.34,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:28:27.1024,172.8,74.9,43.5,43.34,18.1,20.52,3,733.1,10.6,23,43.5,43.5
2020-09-21 06:28:27.3549,172.8,74.9,43.5,43.34,18,20.52,4,732.6,11.2,23,43.5,43.5
2020-09-21 06:28:27.6075,172.8,74.9,43.5,43.34,18,20.53,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:27.8600,172.8,74.9,43.5,43.34,18.1,20.52,66,5220,5220,0,43.5,43.5
2020-09-21 06:28:28.1125,172.8,74.9,43.5,43.34,18.1,20.52,1,733.1,10.6,23.5,43.5,43.5
2020-09-21 06:28:28.3644,172.8,74.9,43.5,43.34,18,20.52,2,732.6,11.2,24,43.5,43.5
2020-09-21 06:28:28.6162,172.8,74.9,43.5,43.34,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:28.8681,172.8,74.9,43.5,43.34,18,20.52,51,3.75,3.73,0,43.5,43.5
2020-09-21 06:28:29.1199,172.8,74.9,43.5,43.34,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:28:29.3682,172.8,74.9,43.5,43.34,18,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:28:29.6166,172.8,74.9,43.5,43.34,18,20.51,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:28:29.8649,172.8,74.9,43.5,43.34,18.1,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:30.1133,172.8,74.9,43.5,43.34,18.1,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:30.3644,172.8,74.9,43.5,43.34,18.1,20.52,1,733.1,10.6,23.5,43.5,43.5
2020-09-21 06:28:30.6169,172.8,74.9,43.5,43.34,18,20.52,2,732.6,11.2,24,43.5,43.5
2020-09-21 06:28:30.8695,172.8,74.9,43.5,43.34,18,20.52,61,735.6,728,0,43.5,43.5
2020-09-21 06:28:31.1220,172.8,74.9,43.5,43.34,18,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:28:31.3739,172.8,74.9,43.5,43.34,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:28:31.6240,172.8,74.9,43.5,43.34,18,20.51,3,733.1,10.6,23,43.5,43.5
2020-09-21 06:28:31.8740,172.8,74.9,43.5,43.34,18.1,20.52,4,732.6,11.2,23,43.5,43.5
2020-09-21 06:28:32.1241,172.8,74.9,43.5,43.34,18.1,20.52,65,8000,7990,0,43.5,43.5
2020-09-21 06:28:32.3742,172.8,74.9,43.5,43.34,18,20.52,66,5220,5220,0,43.5,43.5
2020-09-21 06:28:32.6252,172.8,74.9,43.5,43.34,18,20.52,1,733.1,10.8,23.5,43.5,43.5
2020-09-21 06:28:32.8763,172.8,74.9,43.5,43.34,18,20.53,2,732.6,11.2,24,43.5,43.5
2020-09-21 06:28:33.1274,172.8,74.9,43.5,43.34,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:33.3785,172.8,74.9,43.5,43.34,18,20.52,51,3.75,3.73,0,43.5,43.5
2020-09-21 06:28:33.6279,172.8,74.9,43.5,43.34,17.9,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:28:33.8752,172.8,74.9,43.5,43.34,18,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:28:34.1225,172.8,75,43.5,43.4,18,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:28:34.3698,172.8,75,43.5,43.4,18.1,20.51,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:34.6195,172.8,75,43.5,43.4,18,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:34.8720,172.8,75,43.5,43.4,18,20.51,1,733.1,10.8,23.5,43.5,43.5
2020-09-21 06:28:35.1246,172.8,75,43.5,43.4,18.1,20.52,2,732.6,11.2,24,43.5,43.5
2020-09-21 06:28:35.3771,172.8,75,43.5,43.4,18,20.52,61,735.6,727.9,0,43.5,43.5
2020-09-21 06:28:35.6275,172.8,75,43.5,43.4,18,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:28:35.8748,172.8,75,43.5,43.4,17.9,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:28:36.1222,172.8,75,43.5,43.4,18,20.52,3,733.1,10.8,23,43.5,43.5
2020-09-21 06:28:36.3696,172.8,75,43.5,43.4,18,20.52,4,732.6,11.2,23,43.5,43.5
2020-09-21 06:28:36.6191,172.8,75,43.5,43.4,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:36.8711,172.8,75,43.5,43.4,18,20.52,66,5220,5210,0,43.5,43.5
2020-09-21 06:28:37.1232,172.8,75,43.5,43.4,18.1,20.52,1,733.1,10.8,23.5,43.5,43.5
2020-09-21 06:28:37.3752,172.8,75,43.5,43.4,18.1,20.52,2,732.6,11.2,24,43.5,43.5
2020-09-21 06:28:37.6274,172.8,75,43.5,43.4,18.1,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:37.8799,172.8,75,43.5,43.4,18,20.52,51,3.75,3.73,0,43.5,43.5
2020-09-21 06:28:38.1324,172.8,75,43.5,43.4,18,20.53,63,50,50,0,43.5,43.5
2020-09-21 06:28:38.3850,172.8,75,43.5,43.4,18,20.53,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:28:38.6375,172.8,75,43.5,43.4,18,20.53,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:28:38.8883,172.8,75,43.5,43.4,18,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:39.1381,172.8,75,43.5,43.4,18,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:39.3880,172.8,75,43.5,43.4,18.1,20.52,1,733.1,10.8,23.5,43.5,43.5
2020-09-21 06:28:39.6379,172.8,75,43.5,43.4,18.1,20.52,2,732.6,11.2,24,43.5,43.5
2020-09-21 06:28:39.8882,172.8,75,43.5,43.4,18,20.52,61,735.7,728,0,43.5,43.5
2020-09-21 06:28:40.1397,172.8,75,43.5,43.4,18,20.54,62,425,425,0,43.5,43.5
2020-09-21 06:28:40.3913,172.8,75,43.5,43.4,18.1,20.51,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:28:40.6428,172.8,75,43.5,43.4,18,20.52,3,733.1,10.8,23,43.5,43.5
2020-09-21 06:28:40.8941,172.8,75,43.5,43.4,17.9,20.52,4,732.6,11.2,23,43.5,43.5
2020-09-21 06:28:41.1448,172.8,75,43.5,43.4,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:41.3955,172.8,75,43.5,43.4,18.1,20.52,66,5220,5220,0,43.5,43.5
2020-09-21 06:28:41.6462,172.8,75,43.5,43.4,18.1,20.52,1,733.1,10.8,23.5,43.5,43.5
2020-09-21 06:28:41.8968,172.8,75,43.5,43.4,18,20.52,2,732.6,11.2,24,43.5,43.5
2020-09-21 06:28:42.1459,172.8,75,43.5,43.4,18,20.52,65,8000,7980,0,43.5,43.5
2020-09-21 06:28:42.3947,172.8,75,43.5,43.4,18.1,20.52,51,3.75,3.73,0,43.5,43.5
2020-09-21 06:28:42.6435,172.8,75,43.5,43.4,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:28:42.8923,172.8,75,43.5,43.4,17.9,20.53,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:28:43.1399,172.8,75,43.5,43.4,17.9,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:28:43.3874,172.8,75,43.5,43.4,18,20.53,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:43.6348,172.8,75,43.5,43.4,18,20.52,7,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:43.8822,172.8,75,43.5,43.4,18,20.51,1,733.1,10.8,23.5,43.5,43.5
2020-09-21 06:28:44.1296,172.8,75,43.5,43.4,18,20.52,2,732.6,11.2,24,43.5,43.5
2020-09-21 06:28:44.3770,172.8,75,43.5,43.4,18,20.52,61,735.6,728,0,43.5,43.5
2020-09-21 06:28:44.6244,172.8,75,43.5,43.4,18.1,20.51,62,425,425,0,43.5,43.5
2020-09-21 06:28:44.8718,172.8,75,43.5,43.4,18,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:28:45.1218,172.8,75,43.5,43.4,18,20.52,3,733.1,10.8,23,43.5,43.5
2020-09-21 06:28:45.3724,172.8,75,43.5,43.4,17.9,20.51,4,732.6,11.2,23,43.5,43.5
2020-09-21 06:28:45.6230,172.8,75,43.5,43.4,18,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:45.8736,172.8,75,43.5,43.4,18,20.52,66,5220,5220,0,43.5,43.5
2020-09-21 06:28:46.1250,172.8,75,43.5,43.4,18,20.52,1,733.1,10.8,23.5,43.5,43.5
2020-09-21 06:28:46.3775,172.8,75,43.5,43.4,18,20.52,2,732.6,11.2,24,43.5,43.5
2020-09-21 06:28:46.6300,172.8,75,43.5,43.4,18.1,20.52,65,7990,7990,0,43.5,43.5
2020-09-21 06:28:46.8825,172.8,75,43.5,43.4,18.1,20.52,51,3.75,3.73,0,43.5,43.5
2020-09-21 06:28:47.1329,172.8,75,43.75,43.4,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:28:47.3802,172.8,75,43.75,43.4,18,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:28:47.6276,172.8,75,43.75,43.4,18,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:28:47.8750,172.8,75,43.75,43.4,18,20.51,6,7980,25.4,3.7,43.5,43.5
2020-09-21 06:28:48.1226,172.8,75,43.75,43.4,18,20.52,7,7990,25.3,3.7,43.5,43.5
2020-09-21 06:28:48.3751,172.8,75,43.75,43.4,18,20.52,1,733.3,10.6,23.5,43.5,43.5
2020-09-21 06:28:48.6276,172.8,75,43.75,43.4,18.1,20.52,2,732.7,11.2,24,43.5,43.5
2020-09-21 06:28:48.8802,172.8,75,43.75,43.4,18.1,20.52,61,735.6,728,0,43.5,43.5
2020-09-21 06:28:49.1326,172.8,75,43.75,43.4,18,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:28:49.3812,172.8,75,43.75,43.4,18,20.51,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:28:49.6299,172.8,75,43.75,43.4,18,20.52,3,733.3,10.6,23,43.5,43.5
2020-09-21 06:28:49.8785,172.8,75,43.75,43.4,18,20.5,4,732.7,11.2,23,43.5,43.5
2020-09-21 06:28:50.1272,172.8,75,43.75,43.4,18,20.52,65,7980,7990,0,43.5,43.5
2020-09-21 06:28:50.3784,172.8,75,43.75,43.4,17.9,20.52,66,5220,5220,0,43.5,43.5
2020-09-21 06:28:50.6309,172.8,75,43.75,43.4,18,20.52,1,733.3,10.6,23.5,43.5,43.5
2020-09-21 06:28:50.8834,172.8,75,43.75,43.4,18.1,20.52,2,732.7,11.2,24,43.5,43.5
2020-09-21 06:28:51.1359,172.8,75,43.75,43.4,18,20.52,65,7970,7990,0,43.5,43.5
2020-09-21 06:28:51.3852,172.8,75,43.75,43.4,18,20.52,51,3.75,3.73,0,43.5,43.5
2020-09-21 06:28:51.6326,172.8,75,43.75,43.4,18,20.52,63,50,50,0,43.5,43.5
2020-09-21 06:28:51.8800,172.8,75,43.75,43.4,18.1,20.52,67,25.4,25.4,0,43.5,43.5
2020-09-21 06:28:52.1274,172.8,75,43.75,43.4,18,20.52,52,3.75,3.72,0,43.5,43.5
2020-09-21 06:28:52.3762,172.8,75,43.75,43.4,18,20.52,6,7990,25.4,3.7,43.5,43.5
2020-09-21 06:28:52.6260,172.8,75,43.75,43.4,17.9,20.52,7,7970,25.4,3.7,43.5,43.5
2020-09-21 06:28:52.8758,172.8,75,43.75,43.4,18,20.52,1,733.3,10.6,23.5,43.5,43.5
2020-09-21 06:28:53.1256,172.8,75,43.75,43.4,18,20.52,2,732.7,11.2,24,43.5,43.5
2020-09-21 06:28:53.3740,172.8,75,43.75,43.4,18,20.52,61,735.8,728,0,43.5,43.5
2020-09-21 06:28:53.6213,172.8,75,43.75,43.4,18,20.52,62,425,425,0,43.5,43.5
2020-09-21 06:28:53.8687,172.8,75,43.75,43.4,18.1,20.52,64,14.4,14.6,0,43.5,43.5
2020-09-21 06:28:54.1161,172.8,75,43.75,43.4,18,20.52,3,733.2,10.6,23,44,43.5
2020-09-21 06:28:54.3647,172.8,75,43.75,43.4,17.9,20.52,4,732.8,11.2,23,44,43.5
2020-09-21 06:28:54.6172,172.8,75,43.75,43.4,17.9,20.52,65,7960,7990,0,44,43.5
2020-09-21 06:28:54.8696,172.8,75,43.75,43.4,18,20.52,66,5220,5220,0,44,43.5
2020-09-21 06:28:55.1221,172.8,75,43.75,43.4,18,20.52,1,733.2,10.6,23.5,44,43.5
2020-09-21 06:28:55.3745,172.8,75,43.75,43.4,18,20.52,2,732.8,11.2,24,44,43.5
2020-09-21 06:28:55.6270,172.8,75,43.75,43.4,18,20.53,65,7960,8000,0,44,43.5
2020-09-21 06:28:55.8796,172.8,75,43.75,43.4,18.1,20.52,51,3.75,3.73,0,44,43.5
2020-09-21 06:28:56.1321,172.8,75,43.75,43.4,18.1,20.52,63,50,50,0,44,43.5
2020-09-21 06:28:56.3846,172.8,75,43.75,43.4,18,20.52,67,25.4,25.3,0,44,43.5
2020-09-21 06:28:56.6327,172.8,75,43.75,43.4,18,20.52,52,3.75,3.73,0,44,43.5
2020-09-21 06:28:56.8801,172.8,75,43.75,43.4,18,20.52,6,7960,25.4,3.7,44,43.5
2020-09-21 06:28:57.1274,172.8,75,43.75,43.4,18,20.53,7,7990,25.3,3.7,44,43.5
2020-09-21 06:28:57.3747,172.8,75,43.75,43.4,18,20.51,1,733.2,10.6,23.5,44,43.5
2020-09-21 06:28:57.6229,172.8,75,43.75,43.4,18,20.52,2,732.8,11.2,24,44,43.5
2020-09-21 06:28:57.8720,172.8,75,43.75,43.4,18,20.52,61,735.7,728,0,44,43.5
2020-09-21 06:28:58.1212,172.8,75,43.75,43.4,18.1,20.52,62,425,425,0,44,43.5
2020-09-21 06:28:58.3703,172.8,75,43.75,43.4,18,20.52,64,14.4,14.6,0,44,43.5
2020-09-21 06:28:58.6209,172.8,75,43.75,43.4,18,20.52,3,733.2,10.6,23,44,43.5
2020-09-21 06:28:58.8734,172.8,75,43.75,43.4,18,20.52,4,732.8,11.2,23,44,43.5
2020-09-21 06:28:59.1260,172.8,75,43.75,43.4,18,20.52,65,7960,8000,0,44,43.5
2020-09-21 06:28:59.3785,172.8,75,43.75,43.4,17.9,20.52,66,5220,5220,0,44,43.5
2020-09-21 06:28:59.6290,172.8,75,43.75,43.4,17.9,20.51,1,733.2,10.6,23.5,44,43.5
2020-09-21 06:28:59.8764,172.8,75,43.75,43.4,18.1,20.52,2,732.8,11.2,24,44,43.5
2020-09-21 06:29:00.1237,172.8,75,43.75,43.4,18.1,20.52,65,7980,7990,0,44,43.5
2020-09-21 06:29:00.3711,172.8,75,43.75,43.4,18.1,20.52,51,3.75,3.73,0,44,43.5
2020-09-21 06:29:00.6188,172.8,75,43.75,43.4,18,20.52,63,50,50,0,44,43.5
2020-09-21 06:29:00.8713,172.8,75,43.75,43.4,18,20.52,67,25.4,25.3,0,44,43.5
2020-09-21 06:29:01.1238,172.8,75,43.75,43.4,18,20.52,52,3.75,3.73,0,44,43.5
2020-09-21 06:29:01.3763,172.8,75,43.75,43.4,18,20.52,6,7980,25.3,3.7,44,43.5
2020-09-21 06:29:01.6288,172.8,75,43.75,43.4,17.9,20.52,7,7980,25.3,3.7,44,43.5
2020-09-21 06:29:01.8813,172.8,75,43.75,43.4,17.9,20.52,1,733.3,10.6,23.5,44,43.5
2020-09-21 06:29:02.1338,172.8,75,43.75,43.4,18.1,20.52,2,732.8,11.2,24,44,43.5
2020-09-21 06:29:02.3864,172.8,75,43.75,43.4,18,20.52,61,735.8,728,0,44,43.5
2020-09-21 06:29:02.6389,172.8,75,43.75,43.4,18,20.52,62,425,425,0,44,43.5
2020-09-21 06:29:02.8909,172.8,75,43.75,43.4,18,20.52,64,14.4,14.6,0,44,43.5
2020-09-21 06:29:03.1425,172.8,75,43.75,43.4,18.1,20.52,3,733.3,10.6,23,44,43.5
2020-09-21 06:29:03.3941,172.8,75,43.75,43.4,18,20.52,4,732.8,11.2,23,44,43.5
2020-09-21 06:29:03.6458,172.8,75,43.75,43.4,17.9,20.52,65,7980,7980,0,44,43.5
2020-09-21 06:29:03.8980,172.8,75,43.75,43.4,17.9,20.52,66,5220,5220,0,44,43.5
2020-09-21 06:29:04.1506,172.8,75.1,43.75,43.46,18,20.52,1,733.3,10.6,23.5,44,43.5
2020-09-21 06:29:04.4031,172.8,75.1,43.75,43.46,18,20.52,2,732.8,11.2,24,44,43.5
2020-09-21 06:29:04.6556,172.8,75.1,43.75,43.46,18,20.51,65,7960,8010,0,44,43.5
2020-09-21 06:29:04.9062,172.8,75.1,43.75,43.46,18,20.52,51,3.75,3.73,0,44,43.5
2020-09-21 06:29:05.1556,172.8,75.1,43.75,43.46,18.1,20.52,63,50,50,0,44,43.5
2020-09-21 06:29:05.4051,172.8,75.1,43.75,43.46,18.1,20.52,67,25.4,25.3,0,44,43.5
2020-09-21 06:29:05.6546,172.8,75.1,43.75,43.46,18,20.52,52,3.75,3.72,0,44,43.5
2020-09-21 06:29:05.9040,172.8,75.1,43.75,43.46,17.9,20.54,6,7960,25.3,3.7,44,43.5
2020-09-21 06:29:06.1538,172.8,75.1,43.75,43.46,18,20.52,7,8000,25.3,3.7,44,43.5
2020-09-21 06:29:06.4036,172.8,75.1,43.75,43.46,18,20.52,1,733.3,10.6,23.5,44,43.5
2020-09-21 06:29:06.6534,172.8,75.1,43.75,43.46,18,20.52,2,732.8,11.2,24,44,43.5
2020-09-21 06:29:06.9032,172.8,75.1,43.75,43.46,18,20.52,61,735.9,728.1,0,44,43.5
2020-09-21 06:29:07.1509,172.8,75.1,43.75,43.46,18.1,20.49,62,425,425,0,44,43.5
2020-09-21 06:29:07.3983,172.8,75.1,43.75,43.46,18.1,20.52,64,14.4,14.6,0,44,43.5
2020-09-21 06:29:07.6457,172.8,75.1,43.75,43.46,18,20.51,3,733.3,10.6,23,44,43.5
2020-09-21 06:29:07.8930,172.8,75.1,43.75,43.46,18,20.53,4,732.8,11.2,23,44,43.5
2020-09-21 06:29:08.1404,172.8,75.1,43.75,43.46,18,20.52,65,7980,7990,0,44,43.5
2020-09-21 06:29:08.3878,172.8,75.1,43.75,43.46,18,20.52,66,5220,5220,0,44,43.5
2020-09-21 06:29:08.6352,172.8,75.1,43.75,43.46,18,20.52,1,733.3,10.6,23.5,44,43.5
2020-09-21 06:29:08.8826,172.8,75.1,43.75,43.46,17.9,20.52,2,732.9,11.2,24,44,43.5
2020-09-21 06:29:09.1325,172.8,75.1,43.75,43.46,18.1,20.52,65,7960,8010,0,44,43.5
2020-09-21 06:29:09.3850,172.8,75.1,43.75,43.46,18.1,20.52,51,3.75,3.73,0,44,43.5
2020-09-21 06:29:09.6375,172.8,75.1,43.75,43.46,18,20.52,63,50,50,0,44,43.5
2020-09-21 06:29:09.8900,172.8,75.1,43.75,43.46,18,20.52,67,25.3,25.3,0,44,43.5
2020-09-21 06:29:10.1422,172.8,75.1,43.75,43.46,18,20.52,52,3.75,3.72,0,44,43.5
2020-09-21 06:29:10.3895,172.8,75.1,43.75,43.46,18.1,20.53,6,7980,25.3,3.7,44,43.5
2020-09-21 06:29:10.6367,172.8,75.1,43.75,43.46,18,20.52,7,7990,25.3,3.7,44,43.5
2020-09-21 06:29:10.8840,172.8,75.1,43.75,43.46,17.9,20.52,1,733.3,10.6,23.5,44,43.5
2020-09-21 06:29:11.1313,172.8,75.1,43.75,43.46,17.9,20.52,2,732.9,11.2,24,44,43.5
2020-09-21 06:29:11.3787,172.8,75.1,43.75,43.46,18,20.51,61,735.7,728.1,0,44,43.5
2020-09-21 06:29:11.6264,172.8,75.1,43.75,43.46,18,20.52,62,425,425,0,44,43.5
2020-09-21 06:29:11.8741,172.8,75.1,43.75,43.46,18,20.52,64,14.4,14.6,0,44,43.5
2020-09-21 06:29:12.1218,172.8,75.1,43.75,43.46,18,20.52,3,733.3,10.6,23,44,43.5
2020-09-21 06:29:12.3695,172.8,75.1,43.75,43.46,18.1,20.53,4,732.9,11.2,23,44,43.5
2020-09-21 06:29:12.6195,172.8,75.1,43.75,43.46,18,20.52,65,7960,8010,0,44,43.5
2020-09-21 06:29:12.8697,172.8,75.1,43.75,43.46,18,20.52,66,5230,5230,0,44,43.5
2020-09-21 06:29:13.1200,172.8,75.1,43.75,43.46,17.9,20.52,1,733.3,10.6,23.5,44,43.5
2020-09-21 06:29:13.3702,172.8,75.1,43.75,43.46,18,20.52,2,732.9,11.2,24,44,43.5
2020-09-21 06:29:13.6194,172.8,75.1,43.75,43.46,18.1,20.52,65,7960,8020,0,44,43.5
2020-09-21 06:29:13.8684,172.8,75.1,43.75,43.46,18,20.51,51,3.75,3.73,0,44,43.5
2020-09-21 06:29:14.1173,172.8,75.1,43.75,43.46,18,20.52,63,50,50,0,44,43.5
2020-09-21 06:29:14.3663,172.8,75.1,43.75,43.46,18,20.52,67,25.3,25.3,0,44,43.5
2020-09-21 06:29:14.6138,172.8,75.1,43.75,43.46,18.1,20.52,52,3.75,3.72,0,44,43.5
2020-09-21 06:29:14.8611,172.8,75.1,43.75,43.46,18.1,20.5,6,7980,25.3,3.7,44,43.5
2020-09-21 06:29:15.1084,172.8,75.2,43.75,43.52,17.9,20.52,7,7990,25.3,3.7,44,43.5
2020-09-21 06:29:15.3557,172.8,75.2,43.75,43.52,18,20.52,1,733.3,10.6,23.5,44,43.5
2020-09-21 06:29:15.6072,172.8,75.2,43.75,43.52,18,20.52,2,732.9,11.2,24,44,43.5
2020-09-21 06:29:15.8597,172.8,75.2,43.75,43.52,18,20.51,61,735.8,728.1,0,44,43.5
2020-09-21 06:29:16.1121,172.8,75.2,43.75,43.52,18,20.52,62,425,425,0,44,43.5
2020-09-21 06:29:16.3646,172.8,75.2,43.75,43.52,18,20.51,64,14.4,14.6,0,44,43.5
2020-09-21 06:29:16.6170,172.8,75.2,43.75,43.52,18.1,20.52,3,733.5,10.6,23,44,43.5
2020-09-21 06:29:16.8695,172.8,75.2,43.75,43.52,18.1,20.52,4,733,11.2,23,44,43.5
2020-09-21 06:29:17.1219,172.8,75.2,43.75,43.52,18,20.52,65,7980,8000,0,44,43.5
2020-09-21 06:29:17.3744,172.8,75.2,43.75,43.52,18,20.52,66,5230,5220,0,44,43.5
2020-09-21 06:29:17.6264,172.8,75.2,43.75,43.52,18.1,20.52,1,733.5,10.6,23.5,44,43.5
2020-09-21 06:29:17.8735,172.8,75.2,43.75,43.52,18,20.52,2,733,11.2,24,44,43.5
2020-09-21 06:29:18.1206,172.8,75.2,43.75,43.52,17.9,20.53,65,7990,8000,0,44,43.5
2020-09-21 06:29:18.3677,172.8,75.2,43.75,43.52,18,20.52,51,3.75,3.73,0,44,43.5
2020-09-21 06:29:18.6148,172.8,75.2,43.75,43.52,18.1,20.52,63,50,50,0,44,43.5
2020-09-21 06:29:18.8646,172.8,75.2,43.75,43.52,18.1,20.52,67,25.3,25.3,0,44,43.5
2020-09-21 06:29:19.1156,172.8,75.2,43.75,43.52,18,20.52,52,3.75,3.73,0,44,43.5
2020-09-21 06:29:19.3666,172.8,75.2,43.75,43.52,18,20.52,6,7990,25.3,3.7,44,43.5
2020-09-21 06:29:19.6176,172.8,75.2,43.75,43.52,18.1,20.52,7,8000,25.3,3.7,44,43.5
2020-09-21 06:29:19.8690,172.8,75.2,43.75,43.52,18,20.52,1,733.5,10.6,23.5,44,43.5
2020-09-21 06:29:20.1215,172.8,75.2,43.75,43.52,18,20.53,2,733,11.2,24,44,43.5
2020-09-21 06:29:20.3740,172.8,75.2,43.75,43.52,17.9,20.52,61,735.8,728.2,0,44,43.5
2020-09-21 06:29:20.6265,172.8,75.2,43.75,43.52,18,20.52,62,425,425,0,44,43.5
2020-09-21 06:29:20.8790,172.8,75.2,43.75,43.52,18.1,20.52,64,14.4,14.6,0,44,43.5
2020-09-21 06:29:21.1313,172.8,75.2,43.75,43.52,18,20.52,3,733.5,10.6,23,44,43.5
2020-09-21 06:29:21.3837,172.8,75.2,43.75,43.52,18,20.53,4,733,11.2,23,44,43.5
2020-09-21 06:29:21.6360,172.8,75.2,43.75,43.52,18,20.52,65,7980,7990,0,44,43.5
2020-09-21 06:29:21.8867,172.8,75.2,43.75,43.52,18.1,20.52,66,5230,5230,0,44,43.5
2020-09-21 06:29:22.1339,172.8,75.2,43.75,43.52,18,20.52,1,733.5,10.6,23.5,44,43.5
2020-09-21 06:29:22.3811,172.8,75.2,43.75,43.52,18,20.52,2,733,11.2,24,44,43.5
2020-09-21 06:29:22.6283,172.8,75.2,43.75,43.52,17.9,20.51,65,7980,7990,0,44,43.5
2020-09-21 06:29:22.8756,172.8,75.2,43.75,43.52,18,20.52,51,3.75,3.73,0,44,43.5
2020-09-21 06:29:23.1229,172.8,75.2,43.75,43.52,18,20.54,63,50,50,0,44,43.5
2020-09-21 06:29:23.3703,172.8,75.2,43.75,43.52,18,20.5,67,25.3,25.3,0,44,43.5
2020-09-21 06:29:23.6177,172.8,75.2,43.75,43.52,18,20.52,52,3.75,3.72,0,44,43.5
2020-09-21 06:29:23.8662,172.8,75.2,43.75,43.52,18.1,20.52,6,7980,25.3,3.7,44,43.5
2020-09-21 06:29:24.1172,172.8,75.2,43.75,43.52,18.1,20.52,7,8000,25.3,3.7,44,43.5
2020-09-21 06:29:24.3681,172.8,75.2,43.75,43.52,18,20.52,1,733.4,10.6,23.5,44,43.5
2020-09-21 06:29:24.6191,172.8,75.2,43.75,43.52,18,20.51,2,733,11.2,24,44,43.5
2020-09-21 06:29:24.8704,172.8,75.2,43.75,43.52,18,20.52,61,735.8,728.2,0,44,43.5
2020-09-21 06:29:25.1230,172.8,75.2,43.75,43.52,18,20.52,62,425,425,0,44,43.5
2020-09-21 06:29:25.3755,172.8,75.2,43.75,43.52,18,20.52,64,14.4,14.6,0,44,43.5
2020-09-21 06:29:25.6280,172.8,75.2,43.75,43.52,18,20.52,3,733.4,10.6,23,44,43.5
2020-09-21 06:29:25.8805,172.8,75.2,43.75,43.52,18,20.52,4,733,11.2,23,44,43.5
2020-09-21 06:29:26.1327,172.8,75.2,43.75,43.52,18.1,20.52,65,7980,8000,0,44,43.5
2020-09-21 06:29:26.3849,172.8,75.2,43.75,43.52,18.1,20.5,66,5220,5220,0,44,43.5
2020-09-21 06:29:26.6371,172.8,75.2,43.75,43.52,18,20.52,1,733.4,10.6,23.5,44,43.5
2020-09-21 06:29:26.8893,172.8,75.2,43.75,43.52,18,20.53,2,733,11.2,24,44,43.5
2020-09-21 06:29:27.1392,172.8,75.2,43.75,43.52,18,20.52,65,7990,8000,0,44,43.5
2020-09-21 06:29:27.3865,172.8,75.2,43.75,43.52,18,20.52,51,3.75,3.73,0,44,43.5
2020-09-21 06:29:27.6339,172.8,75.2,43.75,43.52,17.9,20.52,63,50,50,0,44,43.5
2020-09-21 06:29:27.8813,172.8,75.2,43.75,43.52,18,20.53,67,25.3,25.3,0,44,43.5
2020-09-21 06:29:28.1286,172.8,75.2,43.75,43.52,18.1,20.52,52,3.75,3.72,0,44,43.5
2020-09-21 06:29:28.3759,172.8,75.2,43.75,43.52,18.1,20.51,6,7990,25.3,3.7,44,43.5
2020-09-21 06:29:28.6232,172.8,75.2,43.75,43.52,18,20.52,7,8000,25.3,3.7,44,43.5
2020-09-21 06:29:28.8705,172.8,75.2,43.75,43.52,18,20.52,1,733.4,10.6,23.5,44,43.5
2020-09-21 06:29:29.1177,172.8,75.2,43.75,43.52,18.1,20.52,2,733,11.2,24,44,43.5
2020-09-21 06:29:29.3682,172.8,75.2,43.75,43.52,18,20.52,61,735.9,728.3,0,44,43.5
2020-09-21 06:29:29.6207,172.8,75.2,43.75,43.52,18,20.52,62,425,425,0,44,43.5
2020-09-21 06:29:29.8732,172.8,75.2,43.75,43.52,17.9,20.52,64,14.4,14.6,0,44,43.5
2020-09-21 06:29:30.1256,172.8,75.2,43.75,43.52,18,20.51,3,733.4,10.6,23,44,43.5
2020-09-21 06:29:30.3767,172.8,75.2,44,43.52,18.1,20.52,4,733,11.2,23,44,43.5
2020-09-21 06:29:30.6240,172.8,75.2,44,43.52,18,20.52,65,7980,7990,0,44,44
2020-09-21 06:29:30.8713,172.8,75.2,44,43.52,18,20.52,66,5220,5220,0,44,44
2020-09-21 06:29:31.1187,172.8,75.2,44,43.52,18,20.52,1,733.5,10.6,23.5,44,44
2020-09-21 06:29:31.3660,172.8,75.2,44,43.52,18,20.52,2,732.8,11.2,24,44,44
2020-09-21 06:29:31.6166,172.8,75.2,44,43.52,18,20.52,65,7980,7990,0,44,44
2020-09-21 06:29:31.8672,172.8,75.2,44,43.52,17.9,20.52,51,3.75,3.73,0,44,44
2020-09-21 06:29:32.1179,172.8,75.2,44,43.52,18,20.52,63,50,50,0,44,44
2020-09-21 06:29:32.3685,172.8,75.2,44,43.52,18,20.52,67,25.3,25.3,0,44,44
2020-09-21 06:29:32.6208,172.8,75.2,44,43.52,18,20.52,52,3.75,3.72,0,44,44
2020-09-21 06:29:32.8734,172.8,75.2,44,43.52,18,20.51,6,7980,25.3,3.7,44,44
2020-09-21 06:29:33.1261,172.8,75.2,44,43.52,18,20.52,7,7980,25.3,3.7,44,44
2020-09-21 06:29:33.3787,172.8,75.2,44,43.52,18.1,20.52,1,733.5,10.6,23.5,44,44
2020-09-21 06:29:33.6288,172.8,75.2,44,43.52,18.1,20.53,2,732.8,11.2,24,44,44
2020-09-21 06:29:33.8762,172.8,75.2,44,43.52,18,20.52,61,735.9,728.3,0,44,44
2020-09-21 06:29:34.1236,172.8,75.2,44,43.52,17.9,20.54,62,425,425,0,44,44
2020-09-21 06:29:34.3710,172.8,75.2,44,43.52,18,20.52,64,14.4,14.6,0,44,44
2020-09-21 06:29:34.6187,172.8,75.2,44,43.52,18,20.52,3,733.5,10.6,23,44,44
2020-09-21 06:29:34.8712,172.8,75.2,44,43.52,17.9,20.53,4,732.8,11.2,23,44,44
2020-09-21 06:29:35.1237,172.8,75.2,44,43.52,18,20.53,65,7980,7970,0,44,44
2020-09-21 06:29:35.3761,172.8,75.2,44,43.52,18,20.52,66,5220,5220,0,44,44
2020-09-21 06:29:35.6286,172.8,75.2,44,43.52,18.1,20.52,1,733.5,10.6,23.5,44,44
2020-09-21 06:29:35.8782,172.8,75.2,44,43.52,18,20.52,2,732.8,11.2,24,44,44
2020-09-21 06:29:36.1277,172.8,75.2,44,43.52,18,20.52,65,7990,7980,0,44,44
2020-09-21 06:29:36.3773,172.8,75.2,44,43.52,18,20.52,51,3.75,3.73,0,44,44
2020-09-21 06:29:36.6269,172.8,75.2,44,43.52,18,20.52,63,50,50,0,44,44
2020-09-21 06:29:36.8794,172.8,75.2,44,43.52,17.9,20.52,67,25.3,25.3,0,44,44
2020-09-21 06:29:37.1319,172.8,75.2,44,43.52,17.9,20.52,52,3.75,3.72,0,44,44
2020-09-21 06:29:37.3844,172.8,75.2,44,43.52,18,20.53,6,7990,25.3,3.7,44,44
2020-09-21 06:29:37.6369,172.8,75.2,44,43.52,18.1,20.52,7,7970,25.3,3.7,44,44
2020-09-21 06:29:37.8896,172.8,75.2,44,43.52,18,20.52,1,733.4,10.6,23.5,44,44
2020-09-21 06:29:38.1423,172.8,75.2,44,43.52,18,20.72,2,733,11,24,44,44
2020-09-21 06:29:38.3950,172.8,75.2,44,43.52,18.1,20.72,61,735.9,728.3,0,44,44
2020-09-21 06:29:38.6478,172.8,75.2,44,43.52,18.1,20.72,62,425,425,0,44,44
2020-09-21 06:29:38.8969,172.8,75.2,44,43.52,18,20.73,64,14.4,14.6,0,44,44
2020-09-21 06:29:39.1442,172.8,75.2,44,43.52,17.9,20.72,3,733.4,10.6,23,44,44
2020-09-21 06:29:39.3914,172.8,75.2,44,43.52,17.9,20.72,4,733,11,23,44,44
2020-09-21 06:29:39.6386,172.8,75.2,44,43.52,18,20.72,65,7990,7970,0,44,44
2020-09-21 06:29:39.8858,172.8,75.2,44,43.52,18,20.72,66,5220,5210,0,44,44
2020-09-21 06:29:40.1330,172.8,75.2,44,43.52,18,20.73,1,733.4,10.6,23.5,44,44
2020-09-21 06:29:40.3802,172.8,75.2,44,43.52,18,20.72,2,733,11,24,44,44
2020-09-21 06:29:40.6275,172.8,75.2,44,43.52,18.1,20.72,65,7990,7970,0,44,44
2020-09-21 06:29:40.8747,172.8,75.2,44,43.52,18,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:29:41.1220,172.8,75.2,44,43.52,18,20.72,63,50,50,0,44,44
2020-09-21 06:29:41.3693,172.8,75.2,44,43.52,17.9,20.73,67,25.3,25.3,0,44,44
2020-09-21 06:29:41.6166,172.8,75.2,44,43.52,18,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:29:41.8639,172.8,75.2,44,43.52,18,20.72,6,8000,25.3,3.7,44,44
2020-09-21 06:29:42.1112,172.8,75.3,44,43.58,18,20.72,7,7970,25.3,3.7,44,44
2020-09-21 06:29:42.3585,172.8,75.3,44,43.58,18,20.72,1,733.4,10.6,23.5,44,44
2020-09-21 06:29:42.6058,172.8,75.3,44,43.58,18.1,20.72,2,733,11,24,44,44
2020-09-21 06:29:42.8541,172.8,75.3,44,43.58,18.1,20.72,61,735.8,728.2,0,44,44
2020-09-21 06:29:43.1069,172.8,75.3,44,43.58,18,20.72,62,425,425,0,44,44
2020-09-21 06:29:43.3597,172.8,75.3,44,43.58,18,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:29:43.6126,172.8,75.3,44,43.58,18,20.73,3,733.4,10.6,23,44,44
2020-09-21 06:29:43.8654,172.8,75.3,44,43.58,18,20.72,4,733,11,23,44,44
2020-09-21 06:29:44.1127,172.8,75.3,44,43.58,18,20.73,65,8000,7970,0,44,44
2020-09-21 06:29:44.3601,172.8,75.3,44,43.58,18,20.72,66,5220,5220,0,44,44
2020-09-21 06:29:44.6074,172.8,75.3,44,43.58,18,20.72,1,733.4,10.6,23.5,44,44
2020-09-21 06:29:44.8547,172.8,75.3,44,43.58,18.1,20.72,2,733,11,24,44,44
2020-09-21 06:29:45.1024,172.8,75.3,44,43.58,18.1,20.72,65,8000,7970,0,44,44
2020-09-21 06:29:45.3502,172.8,75.3,44,43.58,18,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:29:45.5979,172.8,75.3,44,43.58,18,20.72,63,50,50,0,44,44
2020-09-21 06:29:45.8456,172.8,75.3,44,43.58,18.1,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:29:46.0977,172.8,75.3,44,43.58,18,20.73,52,3.75,3.73,0,44,44
2020-09-21 06:29:46.3504,172.8,75.3,44,43.58,17.9,20.72,6,8000,25.3,3.7,44,44
2020-09-21 06:29:46.6031,172.8,75.3,44,43.58,18,20.72,7,7970,25.3,3.7,44,44
2020-09-21 06:29:46.8558,172.8,75.3,44,43.58,18.1,20.72,1,733.5,10.6,23.5,44,44
2020-09-21 06:29:47.1086,172.8,75.3,44,43.58,18,20.72,2,733,11,24,44,44
2020-09-21 06:29:47.3613,172.8,75.3,44,43.58,18,20.72,61,736,728.2,0,44,44
2020-09-21 06:29:47.6141,172.8,75.3,44,43.58,18,20.72,62,425,425,0,44,44
2020-09-21 06:29:47.8669,172.8,75.3,44,43.58,18.1,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:29:48.1196,172.8,75.3,44,43.58,18.1,20.72,3,733.5,10.6,23,44,44
2020-09-21 06:29:48.3724,172.8,75.3,44,43.58,18,20.72,4,733,11,23,44,44
2020-09-21 06:29:48.6251,172.8,75.3,44,43.58,17.9,20.73,65,8000,7970,0,44,44
2020-09-21 06:29:48.8779,172.8,75.3,44,43.58,17.9,20.73,66,5220,5220,0,44,44
2020-09-21 06:29:49.1289,172.8,75.3,44,43.58,18,20.72,1,733.5,10.6,23.5,44,44
2020-09-21 06:29:49.3781,172.8,75.3,44,43.58,18,20.72,2,733,11,24,44,44
2020-09-21 06:29:49.6273,172.8,75.3,44,43.58,18,20.72,65,8000,7970,0,44,44
2020-09-21 06:29:49.8764,172.8,75.3,44,43.58,18,20.73,51,3.75,3.73,0,44,44
2020-09-21 06:29:50.1246,172.8,75.3,44,43.58,18.1,20.73,63,50,50,0,44,44
2020-09-21 06:29:50.3719,172.8,75.3,44,43.58,18,20.71,67,25.3,25.3,0,44,44
2020-09-21 06:29:50.6191,172.8,75.3,44,43.58,18,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:29:50.8663,172.8,75.3,44,43.58,18,20.71,6,8000,25.3,3.7,44,44
2020-09-21 06:29:51.1159,172.8,75.3,44,43.58,18,20.72,7,7960,25.3,3.7,44,44
2020-09-21 06:29:51.3680,172.8,75.3,44,43.58,18,20.72,1,733.5,10.6,23.5,44,44
2020-09-21 06:29:51.6201,172.8,75.3,44,43.58,18,20.72,2,733,11,24,44,44
2020-09-21 06:29:51.8722,172.8,75.3,44,43.58,18,20.73,61,736,728.3,0,44,44
2020-09-21 06:29:52.1244,172.8,75.4,44,43.63,18,20.73,62,425,425,0,44,44
2020-09-21 06:29:52.3769,172.8,75.4,44,43.63,18.1,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:29:52.6295,172.8,75.4,44,43.63,18,20.72,3,733.5,10.8,23,44,44
2020-09-21 06:29:52.8820,172.8,75.4,44,43.63,18,20.72,4,733.1,11,23,44,44
2020-09-21 06:29:53.1345,172.8,75.4,44,43.63,18,20.72,65,8010,7970,0,44,44
2020-09-21 06:29:53.3839,172.8,75.4,44,43.63,18.1,20.72,66,5210,5220,0,44,44
2020-09-21 06:29:53.6332,172.8,75.4,44,43.63,17.9,20.72,1,733.5,10.8,23.5,44,44
2020-09-21 06:29:53.8826,172.8,75.4,44,43.63,17.9,20.72,2,733.1,11,24,44,44
2020-09-21 06:29:54.1321,172.8,75.4,44,43.63,18.1,20.73,65,8010,7970,0,44,44
2020-09-21 06:29:54.3846,172.8,75.4,44,43.63,18.1,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:29:54.6371,172.8,75.4,44,43.63,18,20.7,63,50,50,0,44,44
2020-09-21 06:29:54.8897,172.8,75.4,44,43.63,18,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:29:55.1422,172.8,75.4,44,43.63,18.1,20.72,52,3.75,3.72,0,44,44
2020-09-21 06:29:55.3950,172.8,75.4,44,43.63,18,20.72,6,8010,25.3,3.7,44,44
2020-09-21 06:29:55.6478,172.8,75.4,44,43.63,17.9,20.72,7,7960,25.3,3.7,44,44
2020-09-21 06:29:55.9006,172.8,75.4,44,43.63,18,20.73,1,733.5,10.8,23.5,44,44
2020-09-21 06:29:56.1534,172.8,75.4,44,43.63,18,20.73,2,733.1,11,24,44,44
2020-09-21 06:29:56.4025,172.8,75.4,44,43.63,18.1,20.72,61,735.9,728.2,0,44,44
2020-09-21 06:29:56.6498,172.8,75.4,44,43.63,18,20.73,62,425,425,0,44,44
2020-09-21 06:29:56.8971,172.8,75.4,44,43.63,18,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:29:57.1444,172.8,75.4,44,43.63,18.1,20.72,3,733.5,10.8,23,44,44
2020-09-21 06:29:57.3917,172.8,75.4,44,43.63,18,20.72,4,733.1,11,23,44,44
2020-09-21 06:29:57.6436,172.8,75.4,44,43.63,17.9,20.72,65,8010,7970,0,44,44
2020-09-21 06:29:57.8961,172.8,75.4,44,43.63,17.9,20.72,66,5220,5220,0,44,44
2020-09-21 06:29:58.1487,172.8,75.4,44,43.63,18.1,20.72,1,733.5,10.8,23.5,44,44
2020-09-21 06:29:58.4013,172.8,75.4,44,43.63,18.1,20.72,2,733.1,11,24,44,44
2020-09-21 06:29:58.6539,172.8,75.4,44,43.63,18,20.72,65,8010,7960,0,44,44
2020-09-21 06:29:58.9065,172.8,75.4,44,43.63,18,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:29:59.1591,172.8,75.4,44,43.63,18,20.71,63,50,50,0,44,44
2020-09-21 06:29:59.4118,172.8,75.4,44,43.63,18.1,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:29:59.6644,172.8,75.4,44,43.63,18,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:29:59.9170,172.8,75.4,44,43.63,17.9,20.72,6,8010,25.3,3.7,44,44
2020-09-21 06:30:00.1697,172.8,75.4,44,43.63,17.9,20.73,7,7970,25.3,3.8,44,44
2020-09-21 06:30:00.4223,172.8,75.4,44,43.63,18,20.72,1,733.5,10.8,23.5,44,44
2020-09-21 06:30:00.6750,172.8,75.4,44,43.63,18,20.73,2,733.1,11,24,44,44
2020-09-21 06:30:00.9277,172.8,75.4,44,43.63,18,20.72,61,736,728.3,0,44,44
2020-09-21 06:30:01.1805,172.8,75.4,44,43.63,18,20.73,62,425,425,0,44,44
2020-09-21 06:30:01.4333,172.8,75.4,44,43.63,18.1,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:30:01.6861,172.8,75.4,44,43.63,18,20.72,3,733.5,10.8,23,44,44
2020-09-21 06:30:01.9353,172.8,75.4,44,43.63,18,20.72,4,733.1,11,23,44,44
2020-09-21 06:30:02.1829,172.8,75.4,44,43.63,18,20.72,65,8010,7970,0,44,44
2020-09-21 06:30:02.4304,172.8,75.4,44,43.63,18,20.71,66,5220,5220,0,44,44
2020-09-21 06:30:02.6779,172.8,75.4,44,43.63,18,20.73,1,733.5,10.8,23.5,44,44
2020-09-21 06:30:02.9261,172.8,75.4,44,43.63,18,20.72,2,733.1,11,24,44,44
2020-09-21 06:30:03.1760,172.8,75.4,44,43.63,18,20.72,65,8010,7970,0,44,44
2020-09-21 06:30:03.4259,172.8,75.4,44,43.63,18.1,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:30:03.6757,172.8,75.4,44,43.63,18.1,20.72,63,50,50,0,44,44
2020-09-21 06:30:03.9256,172.8,75.4,44,43.63,18,20.73,67,25.3,25.3,0,44,44
2020-09-21 06:30:04.1735,172.8,75.4,44,43.63,18,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:30:04.4210,172.8,75.4,44,43.63,18.1,20.72,6,8010,25.3,3.7,44,44
2020-09-21 06:30:04.6685,172.8,75.4,44,43.63,18,20.72,7,7960,25.3,3.8,44,44
2020-09-21 06:30:04.9160,172.8,75.4,44,43.63,18,20.72,1,733.5,10.8,23.5,44,44
2020-09-21 06:30:05.1633,172.8,75.4,44,43.63,17.9,20.72,2,733.1,11,24,44,44
2020-09-21 06:30:05.4105,172.8,75.4,44,43.63,18,20.72,61,736,728.3,0,44,44
2020-09-21 06:30:05.6578,172.8,75.4,44,43.63,18.1,20.72,62,425,425,0,44,44
2020-09-21 06:30:05.9050,172.8,75.4,44,43.63,18,20.73,64,14.4,14.6,0,44,44
2020-09-21 06:30:06.1555,172.8,75.4,44,43.63,18,20.73,3,733.5,10.8,23,44,44
2020-09-21 06:30:06.4082,172.8,75.4,44,43.63,18.1,20.72,4,733.1,11,23,44,44
2020-09-21 06:30:06.6608,172.8,75.4,44,43.63,18,20.72,65,8010,7970,0,44,44
2020-09-21 06:30:06.9134,172.8,75.4,44,43.63,18,20.72,66,5220,5220,0,44,44
2020-09-21 06:30:07.1660,172.8,75.4,44,43.63,17.9,20.72,1,733.6,10.6,23.5,44,44
2020-09-21 06:30:07.4186,172.8,75.4,44,43.63,17.9,20.72,2,733.1,11,24,44,44
2020-09-21 06:30:07.6712,172.8,75.4,44,43.63,18,20.72,65,8010,7970,0,44,44
2020-09-21 06:30:07.9238,172.8,75.4,44,43.63,18,20.73,51,3.75,3.73,0,44,44
2020-09-21 06:30:08.1761,172.8,75.4,44,43.63,18,20.71,63,50,50,0,44,44
2020-09-21 06:30:08.4235,172.8,75.4,44,43.63,18,20.73,67,25.3,25.3,0,44,44
2020-09-21 06:30:08.6709,172.8,75.4,44,43.63,18.1,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:30:08.9183,172.8,75.4,44,43.63,18.1,20.73,6,8010,25.3,3.7,44,44
2020-09-21 06:30:09.1658,172.8,75.4,44,43.63,18,20.72,7,7970,25.3,3.7,44,44
2020-09-21 06:30:09.4147,172.8,75.4,44,43.63,18,20.73,1,733.6,10.6,23.5,44,44
2020-09-21 06:30:09.6675,172.8,75.4,44,43.63,18,20.72,2,733.1,11,24,44,44
2020-09-21 06:30:09.9203,172.8,75.4,44,43.63,18,20.73,61,736.1,728.5,0,44,44
2020-09-21 06:30:10.1731,172.8,75.4,44,43.63,18,20.72,62,425,425,0,44,44
2020-09-21 06:30:10.4259,172.8,75.4,44,43.63,18,20.72,64,14.5,14.6,0,44,44
2020-09-21 06:30:10.6740,172.8,75.4,44,43.63,18.1,20.72,3,733.6,10.6,23,44,44
2020-09-21 06:30:10.9215,172.8,75.4,44,43.63,18.1,20.72,4,733.1,11,23,44,44
2020-09-21 06:30:11.1690,172.8,75.4,44,43.63,18,20.72,65,8010,7960,0,44,44
2020-09-21 06:30:11.4164,172.8,75.4,44,43.63,18,20.71,66,5220,5220,0,44,44
2020-09-21 06:30:11.6639,172.8,75.4,44,43.63,18,20.73,1,733.6,10.6,23.5,44,44
2020-09-21 06:30:11.9113,172.8,75.4,44,43.63,18.1,20.72,2,733.1,11,24,44,44
2020-09-21 06:30:12.1588,172.8,75.4,44,43.63,18,20.73,65,8010,7960,0,44,44
2020-09-21 06:30:12.4063,172.8,75.4,44,43.63,18,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:30:12.6537,172.8,75.4,44,43.63,18,20.72,63,50,50,0,44,44
2020-09-21 06:30:12.9047,172.8,75.4,44,43.63,18.1,20.73,67,25.3,25.3,0,44,44
2020-09-21 06:30:13.1573,172.8,75.4,44,43.63,18.1,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:30:13.4098,172.8,75.4,44,43.63,18,20.72,6,8010,25.3,3.7,44,44
2020-09-21 06:30:13.6624,172.8,75.4,44,43.63,18,20.72,7,7970,25.3,3.7,44,44
2020-09-21 06:30:13.9150,172.8,75.4,44,43.63,18.1,20.72,1,733.6,10.6,23.5,44,44
2020-09-21 06:30:14.1677,172.8,75.4,44,43.63,18,20.73,2,733,11.2,24,44,44
2020-09-21 06:30:14.4205,172.8,75.4,44,43.63,18,20.72,61,736.2,728.5,0,44,44
2020-09-21 06:30:14.6732,172.8,75.4,44,43.63,18,20.72,62,425,425,0,44,44
2020-09-21 06:30:14.9259,172.8,75.4,44,43.63,18.1,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:30:15.1788,172.8,75.4,44,43.63,18.1,20.72,3,733.6,10.8,23,44,44
2020-09-21 06:30:15.4318,172.8,75.4,44,43.63,18,20.73,4,733,11.2,23,44,44
2020-09-21 06:30:15.6848,172.8,75.4,44,43.63,18,20.72,65,8010,7970,0,44,44
2020-09-21 06:30:15.9378,172.8,75.4,44,43.63,18.1,20.72,66,5210,5210,0,44,44
2020-09-21 06:30:16.1859,172.8,75.4,44,43.63,18.1,20.72,1,733.6,10.8,23.5,44,44
2020-09-21 06:30:16.4332,172.8,75.4,44,43.63,18,20.73,2,733,11.2,24,44,44
2020-09-21 06:30:16.6806,172.8,75.4,44,43.63,17.9,20.72,65,8010,7970,0,44,44
2020-09-21 06:30:16.9279,172.8,75.4,44,43.63,18,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:30:17.1753,172.8,75.4,44,43.63,18,20.72,63,50,50,0,44,44
2020-09-21 06:30:17.4226,172.8,75.4,44,43.63,18,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:30:17.6699,172.8,75.4,44,43.63,18,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:30:17.9172,172.8,75.4,44,43.63,18,20.72,6,8010,25.3,3.7,44,44
2020-09-21 06:30:18.1661,172.8,75.4,44,43.63,18.1,20.73,7,7970,25.3,3.7,44,44
2020-09-21 06:30:18.4152,172.8,75.4,44,43.63,18,20.72,1,733.6,10.8,23.5,44,44
2020-09-21 06:30:18.6644,172.8,75.4,44,43.63,18,20.72,2,733,11.2,24,44,44
2020-09-21 06:30:18.9136,172.8,75.4,44,43.63,18,20.72,61,736,728.4,0,44,44
2020-09-21 06:30:19.1644,172.8,75.4,44,43.63,18,20.73,62,425,425,0,44,44
2020-09-21 06:30:19.4171,172.8,75.4,44,43.63,18,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:30:19.6699,172.8,75.4,44,43.63,18,20.72,3,733.6,10.8,23,44,44
2020-09-21 06:30:19.9226,172.8,75.4,44,43.63,18,20.72,4,733,11.2,23,44,44
2020-09-21 06:30:20.1748,172.8,75.4,44,43.63,18.1,20.72,65,8010,7970,0,44,44
2020-09-21 06:30:20.4222,172.8,75.4,44,43.63,18.1,20.71,66,5210,5210,0,44,44
2020-09-21 06:30:20.6696,172.8,75.4,44,43.63,18,20.72,1,733.6,10.8,23.5,44,44
2020-09-21 06:30:20.9170,172.8,75.4,44,43.63,18,20.72,2,733,11.2,24,44,44
2020-09-21 06:30:21.1652,172.8,75.4,44,43.63,18,20.72,65,8010,7960,0,44,44
2020-09-21 06:30:21.4180,172.8,75.4,44,43.63,18,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:30:21.6708,172.8,75.4,44,43.63,17.9,20.72,63,50,50,0,44,44
2020-09-21 06:30:21.9236,172.8,75.4,44,43.63,18,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:30:22.1764,172.8,75.4,44,43.63,18.1,20.71,52,3.75,3.73,0,44,44
2020-09-21 06:30:22.4291,172.8,75.4,44,43.63,18.1,20.73,6,8010,25.3,3.7,44,44
2020-09-21 06:30:22.6818,172.8,75.4,44,43.63,18,20.73,7,7960,25.3,3.7,44,44
2020-09-21 06:30:22.9344,172.8,75.4,44,43.63,18,20.72,1,733.6,10.8,23.5,44,44
2020-09-21 06:30:23.1871,172.8,75.4,44,43.63,18.1,20.72,2,733.1,11.1,24,44,44
2020-09-21 06:30:23.4362,172.8,75.4,44,43.63,18.1,20.72,61,736,728.5,0,44,44
2020-09-21 06:30:23.6835,172.8,75.4,44,43.63,18,20.72,62,425,425,0,44,44
2020-09-21 06:30:23.9309,172.8,75.4,44,43.63,18,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:30:24.1782,172.8,75.4,44,43.63,18,20.72,3,733.6,10.8,23,44,44
2020-09-21 06:30:24.4255,172.8,75.4,44,43.63,18.1,20.72,4,733.1,11.1,23,44,44
2020-09-21 06:30:24.6727,172.8,75.4,44,43.63,18,20.72,65,8010,7960,0,44,44
2020-09-21 06:30:24.9200,172.8,75.4,44,43.63,18,20.72,66,5220,5210,0,44,44
2020-09-21 06:30:25.1672,172.8,75.4,44,43.63,18,20.72,1,733.6,10.8,23.5,44,44
2020-09-21 06:30:25.4151,172.8,75.4,44,43.63,18.1,20.7,2,733.1,11.1,24,44,44
2020-09-21 06:30:25.6650,172.8,75.4,44,43.63,18,20.73,65,8010,7960,0,44,44
2020-09-21 06:30:25.9148,172.8,75.4,44,43.63,18,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:30:26.1646,172.8,75.4,44,43.63,17.9,20.72,63,50,50,0,44,44
2020-09-21 06:30:26.4151,172.8,75.4,44,43.63,18,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:30:26.6678,172.8,75.4,44,43.63,18,20.7,52,3.75,3.73,0,44,44
2020-09-21 06:30:26.9205,172.8,75.4,44,43.63,18,20.73,6,8010,25.3,3.7,44,44
2020-09-21 06:30:27.1732,172.8,75.4,44,43.63,18,20.73,7,7960,25.3,3.7,44,44
2020-09-21 06:30:27.4249,172.8,75.4,44,43.63,18.1,20.73,1,733.6,10.8,23.5,44,44
2020-09-21 06:30:27.6724,172.8,75.4,44,43.63,18.1,20.72,2,733.1,11.1,24,44,44
2020-09-21 06:30:27.9198,172.8,75.4,44,43.63,18,20.72,61,736.2,728.5,0,44,44
2020-09-21 06:30:28.1673,172.8,75.4,44,43.63,18,20.72,62,425,425,0,44,44
2020-09-21 06:30:28.4148,172.8,75.4,44,43.63,18,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:30:28.6622,172.8,75.4,44,43.63,18.1,20.73,3,733.7,10.8,23,44,44
2020-09-21 06:30:28.9096,172.8,75.4,44,43.63,17.9,20.72,4,733.2,11,23,44,44
2020-09-21 06:30:29.1570,172.8,75.4,44,43.63,18,20.72,65,8010,7960,0,44,44
2020-09-21 06:30:29.4044,172.8,75.4,44,43.63,18,20.72,66,5210,5210,0,44,44
2020-09-21 06:30:29.6518,172.8,75.4,44,43.63,18.1,20.73,1,733.7,10.8,23.5,44,44
2020-09-21 06:30:29.8992,172.8,75.4,44,43.63,18,20.72,2,733.2,11,24,44,44
2020-09-21 06:30:30.1467,172.8,75.5,44,43.69,18,20.72,65,8010,7970,0,44,44
2020-09-21 06:30:30.3941,172.8,75.5,44,43.69,18,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:30:30.6415,172.8,75.5,44,43.69,18.1,20.73,63,50,50,0,44,44
2020-09-21 06:30:30.8889,172.8,75.5,44,43.69,18,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:30:31.1363,172.8,75.5,44,43.69,17.9,20.73,52,3.75,3.73,0,44,44
2020-09-21 06:30:31.3838,172.8,75.5,44,43.69,18,20.72,6,8020,25.3,3.7,44,44
2020-09-21 06:30:31.6311,172.8,75.5,44,43.69,18.1,20.72,7,7970,25.3,3.7,44,44
2020-09-21 06:30:31.8784,172.8,75.5,44,43.69,18.1,20.73,1,733.7,10.8,23.5,44,44
2020-09-21 06:30:32.1257,172.8,75.5,44,43.69,18,20.72,2,733.2,11,24,44,44
2020-09-21 06:30:32.3730,172.8,75.5,44,43.69,18,20.72,61,736.2,728.5,0,44,44
2020-09-21 06:30:32.6208,172.8,75.5,44,43.69,18.1,20.72,62,425,425,0,44,44
2020-09-21 06:30:32.8736,172.8,75.5,44,43.69,18.1,20.73,64,14.4,14.5,0,44,44
2020-09-21 06:30:33.1263,172.8,75.5,44,43.69,18,20.73,3,733.7,10.8,23,44,44
2020-09-21 06:30:33.3791,172.8,75.5,44,43.69,18,20.72,4,733.2,11,23,44,44
2020-09-21 06:30:33.6319,172.8,75.5,44,43.69,18,20.72,65,8010,7970,0,44,44
2020-09-21 06:30:33.8847,172.8,75.5,44,43.69,18,20.72,66,5210,5210,0,44,44
2020-09-21 06:30:34.1375,172.8,75.5,44,43.69,18,20.72,1,733.7,10.8,23.5,44,44
2020-09-21 06:30:34.3903,172.8,75.5,44,43.69,18,20.73,2,733.2,11,24,44,44
2020-09-21 06:30:34.6431,172.8,75.5,44,43.69,18.1,20.72,65,7990,7990,0,44,44
2020-09-21 06:30:34.8959,172.8,75.5,44,43.69,18.1,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:30:35.1485,172.8,75.7,44,43.81,18,20.72,63,50,50,0,44,44
2020-09-21 06:30:35.4011,172.8,75.7,44,43.81,18,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:30:35.6537,172.8,75.7,44,43.81,18,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:30:35.9064,172.8,75.7,44,43.81,18,20.72,6,7990,25.3,3.7,44,44
2020-09-21 06:30:36.1591,172.8,75.7,44,43.81,18,20.72,7,7990,25.3,3.8,44,44
2020-09-21 06:30:36.4118,172.8,75.7,44,43.81,18,20.72,1,733.8,10.6,23.5,44,44
2020-09-21 06:30:36.6645,172.8,75.7,44,43.81,18,20.72,2,733.3,11.2,24,44,44
2020-09-21 06:30:36.9172,172.8,75.7,44,43.81,18.1,20.72,61,736.1,728.5,0,44,44
2020-09-21 06:30:37.1699,172.8,75.7,44,43.81,18,20.72,62,425,425,0,44,44
2020-09-21 06:30:37.4226,172.8,75.7,44,43.81,18,20.72,64,14.4,14.5,0,44,44
2020-09-21 06:30:37.6753,172.8,75.7,44,43.81,18,20.73,3,733.8,10.6,23,44,44
2020-09-21 06:30:37.9280,172.8,75.7,44,43.81,18,20.72,4,733.3,11.2,23,44,44
2020-09-21 06:30:38.1758,172.8,75.7,44,43.81,18,20.72,65,8010,7960,0,44,44
2020-09-21 06:30:38.4233,172.8,75.7,44,43.81,17.9,20.73,66,5210,5210,0,44,44
2020-09-21 06:30:38.6708,172.8,75.7,44,43.81,18,20.73,1,733.8,10.6,23.5,44,44
2020-09-21 06:30:38.9184,172.8,75.7,44,43.81,18,20.73,2,733.3,11.2,24,44,44
2020-09-21 06:30:39.1675,172.8,75.7,44,43.81,18.1,20.72,65,8020,7970,0,44,44
2020-09-21 06:30:39.4170,172.8,75.7,44,43.81,18,20.73,51,3.75,3.73,0,44,44
2020-09-21 06:30:39.6664,172.8,75.7,44,43.81,18,20.73,63,50,50,0,44,44
2020-09-21 06:30:39.9158,172.8,75.7,44,43.81,18,20.73,67,25.3,25.3,0,44,44
2020-09-21 06:30:40.1633,172.8,75.7,44,43.81,18,20.73,52,3.75,3.73,0,44,44
2020-09-21 06:30:40.4104,172.8,75.7,44,43.81,18,20.72,6,8010,25.3,3.7,44,44
2020-09-21 06:30:40.6575,172.8,75.7,44,43.81,17.9,20.72,7,7960,25.3,3.8,44,44
2020-09-21 06:30:40.9046,172.8,75.7,44,43.81,18,20.72,1,733.8,10.6,23.5,44,44
2020-09-21 06:30:41.1544,172.8,75.7,44,43.81,18.1,20.72,2,733.3,11.2,24,44,44
2020-09-21 06:30:41.4069,172.8,75.7,44,43.81,18.1,20.73,61,736.2,728.5,0,44,44
2020-09-21 06:30:41.6595,172.8,75.7,44,43.81,18,20.73,62,425,425,0,44,44
2020-09-21 06:30:41.9121,172.8,75.7,44,43.81,18,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:30:42.1643,172.8,75.7,44,43.81,18.1,20.72,3,733.8,10.6,23,44,44
2020-09-21 06:30:42.4159,172.8,75.7,44,43.81,18,20.72,4,733.3,11.2,23,44,44
2020-09-21 06:30:42.6675,172.8,75.7,44,43.81,17.9,20.72,65,7990,7990,0,44,44
2020-09-21 06:30:42.9191,172.8,75.7,44,43.81,18,20.72,66,5210,5210,0,44,44
2020-09-21 06:30:43.1707,172.8,75.7,44,43.81,18.1,20.73,1,733.7,10.6,23.5,44,44
2020-09-21 06:30:43.4220,172.8,75.7,44,43.81,18,20.72,2,733.3,11.2,24,44,44
2020-09-21 06:30:43.6734,172.8,75.7,44,43.81,18,20.72,65,7990,7990,0,44,44
2020-09-21 06:30:43.9247,172.8,75.7,44,43.81,18,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:30:44.1757,172.8,75.7,44,43.81,18.1,20.72,63,50,50,0,44,44
2020-09-21 06:30:44.4230,172.8,75.7,44,43.81,18.1,20.73,67,25.3,25.3,0,44,44
2020-09-21 06:30:44.6702,172.8,75.7,44,43.81,18,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:30:44.9175,172.8,75.7,44,43.81,17.9,20.72,6,8010,25.3,3.7,44,44
2020-09-21 06:30:45.1650,172.8,75.7,44,43.81,18,20.71,7,7970,25.3,3.8,44,44
2020-09-21 06:30:45.4133,172.8,75.7,44,43.81,18,20.72,1,733.7,10.6,23.5,44,44
2020-09-21 06:30:45.6617,172.8,75.7,44,43.81,18,20.72,2,733.3,11.2,24,44,44
2020-09-21 06:30:45.9101,172.8,75.7,44,43.81,18,20.72,61,736.2,728.5,0,44,44
2020-09-21 06:30:46.1588,172.8,75.7,44,43.81,18.1,20.71,62,425,425,0,44,44
2020-09-21 06:30:46.4115,172.8,75.7,44,43.81,18.1,20.71,64,14.4,14.6,0,44,44
2020-09-21 06:30:46.6642,172.8,75.7,44,43.81,18,20.72,3,733.7,10.6,23,44,44
2020-09-21 06:30:46.9169,172.8,75.7,44,43.81,18,20.72,4,733.3,11.2,23,44,44
2020-09-21 06:30:47.1696,172.8,75.7,44,43.81,18,20.72,65,8000,7980,0,44,44
2020-09-21 06:30:47.4223,172.8,75.7,44,43.81,18,20.73,66,5210,5220,0,44,44
2020-09-21 06:30:47.6750,172.8,75.7,44,43.81,18,20.73,1,733.7,10.6,23.5,44,44
2020-09-21 06:30:47.9276,172.8,75.7,44,43.81,18,20.73,2,733.3,11.2,24,44,44
2020-09-21 06:30:48.1803,172.8,75.7,44,43.81,18,20.72,65,8010,7970,0,44,44
2020-09-21 06:30:48.4309,172.8,75.7,44,43.81,18.1,20.73,51,3.75,3.73,0,44,44
2020-09-21 06:30:48.6805,172.8,75.7,44,43.81,18,20.72,63,50,50,0,44,44
2020-09-21 06:30:48.9300,172.8,75.7,44,43.81,18,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:30:49.1796,172.8,75.7,44,43.81,18,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:30:49.4292,172.8,75.7,44,43.81,18.1,20.72,6,7990,25.3,3.7,44,44
2020-09-21 06:30:49.6769,172.8,75.7,44,43.81,18,20.72,7,7990,25.3,3.8,44,44
2020-09-21 06:30:49.9244,172.8,75.7,44,43.81,17.9,20.72,1,733.7,10.6,23.5,44,44
2020-09-21 06:30:50.1720,172.8,75.7,44,43.81,18,20.72,2,733.3,11.2,24,44,44
2020-09-21 06:30:50.4195,172.8,75.7,44,43.81,18.1,20.72,61,736.2,728.5,0,44,44
2020-09-21 06:30:50.6684,172.8,75.7,44,43.81,18.1,20.72,62,425,425,0,44,44
2020-09-21 06:30:50.9187,172.8,75.7,44,43.81,18,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:30:51.1690,172.8,75.7,44,43.81,18,20.73,3,733.8,10.8,23,44,44
2020-09-21 06:30:51.4193,172.8,75.7,44,43.81,18.1,20.72,4,733.3,11,23,44,44
2020-09-21 06:30:51.6707,172.8,75.7,44,43.81,18,20.73,65,7990,7990,0,44,44
2020-09-21 06:30:51.9233,172.8,75.7,44,43.81,18,20.72,66,5220,5220,0,44,44
