Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:30:52.1760,172.8,75.7,44,43.81,17.9,20.72,1,733.8,10.8,23.5,44,44
2020-09-21 06:30:52.4286,172.8,75.7,44,43.81,18,20.73,2,733.3,11,24,44,44
2020-09-21 06:30:52.6809,172.8,75.7,44,43.81,18.1,20.73,65,7990,7990,0,44,44
2020-09-21 06:30:52.9289,172.8,75.7,44,43.81,18,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:30:53.1769,172.8,75.7,44,43.81,18,20.72,63,50,50,0,44,44
2020-09-21 06:30:53.4248,172.8,75.7,44,43.81,18.1,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:30:53.6731,172.8,75.7,44,43.81,18.1,20.73,52,3.75,3.73,0,44,44
2020-09-21 06:30:53.9237,172.8,75.7,44,43.81,18,20.72,6,7990,25.3,3.7,44,44
2020-09-21 06:30:54.1744,172.8,75.7,44,43.81,17.9,20.72,7,7990,25.3,3.8,44,44
2020-09-21 06:30:54.4250,172.8,75.7,44,43.81,17.9,20.72,1,733.8,10.8,23.5,44,44
2020-09-21 06:30:54.6758,172.8,75.7,44,43.81,18.1,20.73,2,733.3,11,24,44,44
2020-09-21 06:30:54.9284,172.8,75.7,44,43.81,18,20.73,61,736.3,728.7,0,44,44
2020-09-21 06:30:55.1811,172.8,75.7,44,43.81,18,20.72,62,425,425,0,44,44
2020-09-21 06:30:55.4338,172.8,75.7,44,43.81,18,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:30:55.6859,172.8,75.7,44,43.81,18.1,20.72,3,733.8,10.8,23,44,44
2020-09-21 06:30:55.9335,172.8,75.7,44,43.81,18,20.72,4,733.3,11,23,44,44
2020-09-21 06:30:56.1810,172.8,75.7,44,43.81,18,20.72,65,8010,7980,0,44,44
2020-09-21 06:30:56.4285,172.8,75.7,44,43.81,17.9,20.72,66,5210,5210,0,44,44
2020-09-21 06:30:56.6761,172.8,75.7,44,43.81,18,20.72,1,733.8,10.8,23.5,44,44
2020-09-21 06:30:56.9250,172.8,75.7,44,43.81,18,20.72,2,733.3,11,24,44,44
2020-09-21 06:30:57.1777,172.8,75.7,44,43.81,18,20.72,65,7990,7990,0,44,44
2020-09-21 06:30:57.4303,172.8,75.7,44,43.81,18,20.73,51,3.75,3.73,0,44,44
2020-09-21 06:30:57.6830,172.8,75.7,44,43.81,18.1,20.72,63,50,50,0,44,44
2020-09-21 06:30:57.9356,172.8,75.7,44,43.81,18.1,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:30:58.1838,172.8,75.7,44,43.81,18,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:30:58.4314,172.8,75.7,44,43.81,18,20.72,6,7990,25.3,3.7,44,44
2020-09-21 06:30:58.6790,172.8,75.7,44,43.81,18,20.72,7,7990,25.3,3.8,44,44
2020-09-21 06:30:58.9266,172.8,75.7,44,43.81,18,20.72,1,733.8,10.8,23.5,44,44
2020-09-21 06:30:59.1741,172.8,75.7,44,43.81,17.9,20.72,2,733.3,11.2,24,44,44
2020-09-21 06:30:59.4217,172.8,75.7,44,43.81,18,20.73,61,736.3,728.6,0,44,44
2020-09-21 06:30:59.6692,172.8,75.7,44,43.81,18,20.72,62,425,425,0,44,44
2020-09-21 06:30:59.9168,172.8,75.7,44,43.81,18.1,20.7,64,14.4,14.6,0,44,44
2020-09-21 06:31:00.1690,172.8,75.7,44,43.81,18.1,20.72,3,733.8,10.8,23,44,44
2020-09-21 06:31:00.4220,172.8,75.7,44,43.81,18,20.72,4,733.3,11.2,23,44,44
2020-09-21 06:31:00.6749,172.8,75.7,44,43.81,18,20.72,65,7990,7990,0,44,44
2020-09-21 06:31:00.9279,172.8,75.7,44,43.81,18.1,20.72,66,5210,5210,0,44,44
2020-09-21 06:31:01.1807,172.8,75.7,44,43.81,18,20.72,1,733.8,10.8,23.5,44,44
2020-09-21 06:31:01.4334,172.8,75.7,44,43.81,17.9,20.72,2,733.3,11.2,24,44,44
2020-09-21 06:31:01.6862,172.8,75.7,44,43.81,18,20.73,65,7990,7990,0,44,44
2020-09-21 06:31:01.9389,172.8,75.7,44,43.81,18.1,20.73,51,3.75,3.73,0,44,44
2020-09-21 06:31:02.1917,172.8,75.7,44,43.81,18.1,20.73,63,50,50,0,44,44
2020-09-21 06:31:02.4445,172.8,75.7,44,43.81,18,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:31:02.6973,172.8,75.7,44,43.81,18,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:31:02.9501,172.8,75.7,44,43.81,18.1,20.72,6,7990,25.3,3.7,44,44
2020-09-21 06:31:03.2029,172.8,75.7,44,43.81,18,20.72,7,8000,25.3,3.8,44,44
2020-09-21 06:31:03.4504,172.8,75.7,44,43.81,18,20.72,1,733.8,10.8,23.5,44,44
2020-09-21 06:31:03.6980,172.8,75.7,44,43.81,17.9,20.74,2,733.3,11.2,24,44,44
2020-09-21 06:31:03.9455,172.8,75.7,44,43.81,18.1,20.73,61,736.3,728.8,0,44,44
2020-09-21 06:31:04.1930,172.8,75.7,44,43.81,18,20.72,62,425,425,0,44,44
2020-09-21 06:31:04.4406,172.8,75.7,44,43.81,18,20.73,64,14.4,14.6,0,44,44
2020-09-21 06:31:04.6881,172.8,75.7,44,43.81,18,20.72,3,733.8,10.8,23,44,44
2020-09-21 06:31:04.9356,172.8,75.7,44,43.81,18.1,20.72,4,733.3,11.2,23,44,44
2020-09-21 06:31:05.1831,172.8,75.7,44,43.81,18,20.72,65,8000,7990,0,44,44
2020-09-21 06:31:05.4307,172.8,75.7,44,43.81,18,20.72,66,5210,5210,0,44,44
2020-09-21 06:31:05.6782,172.8,75.7,44,43.81,18,20.73,1,733.8,10.6,23.5,44,44
2020-09-21 06:31:05.9258,172.8,75.7,44,43.81,18,20.73,2,733.4,11.2,24,44,44
2020-09-21 06:31:06.1734,172.8,75.7,44,43.81,18,20.72,65,7990,7990,0,44,44
2020-09-21 06:31:06.4224,172.8,75.7,44,43.81,18,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:31:06.6752,172.8,75.7,44,43.81,18,20.72,63,50,50,0,44,44
2020-09-21 06:31:06.9280,172.8,75.7,44,43.81,18,20.71,67,25.3,25.3,0,44,44
2020-09-21 06:31:07.1807,172.8,75.8,44,43.87,18.1,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:31:07.4335,172.8,75.8,44,43.87,18,20.72,6,7990,25.3,3.7,44,44
2020-09-21 06:31:07.6862,172.8,75.8,44,43.87,18,20.72,7,7990,25.3,3.8,44,44
2020-09-21 06:31:07.9390,172.8,75.8,44,43.87,18,20.72,1,733.8,10.6,23.5,44,44
2020-09-21 06:31:08.1917,172.8,75.9,44,43.92,18,20.72,2,733.4,11.2,24,44,44
2020-09-21 06:31:08.4431,172.8,75.9,44,43.92,18,20.73,61,736.3,728.7,0,44,44
2020-09-21 06:31:08.6914,172.8,75.9,44,43.92,18,20.72,62,425,425,0,44,44
2020-09-21 06:31:08.9396,172.8,75.9,44,43.92,18,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:31:09.1878,172.8,75.9,44,43.92,18.1,20.72,3,733.8,10.6,23,44,44
2020-09-21 06:31:09.4360,172.8,75.9,44,43.92,18.1,20.72,4,733.4,11.2,23,44,44
2020-09-21 06:31:09.6840,172.8,75.9,44,43.92,18,20.73,65,7990,7990,0,44,44
2020-09-21 06:31:09.9315,172.8,75.9,44,43.92,18,20.72,66,5210,5210,0,44,44
2020-09-21 06:31:10.1791,172.8,75.9,44,43.92,18,20.72,1,733.8,10.6,23.5,44,44
2020-09-21 06:31:10.4267,172.8,75.9,44,43.92,18,20.73,2,733.4,11.2,24,44,44
2020-09-21 06:31:10.6744,172.8,75.9,44,43.92,17.9,20.72,65,7990,7990,0,44,44
2020-09-21 06:31:10.9224,172.8,75.9,44,43.92,18,20.71,51,3.75,3.73,0,44,44
2020-09-21 06:31:11.1704,172.8,75.9,44,43.92,18.1,20.72,63,50,50,0,44,44
2020-09-21 06:31:11.4183,172.8,75.9,44,43.92,18.1,20.7,67,25.3,25.3,0,44,44
2020-09-21 06:31:11.6681,172.8,75.9,44,43.92,18,20.74,52,3.75,3.73,0,44,44
2020-09-21 06:31:11.9208,172.8,75.9,44,43.92,18,20.72,6,7990,25.3,3.7,44,44
2020-09-21 06:31:12.1735,172.8,75.9,44,43.92,18.1,20.73,7,7990,25.3,3.8,44,44
2020-09-21 06:31:12.4262,172.8,75.9,44,43.92,18.1,20.72,1,733.9,10.6,23.5,44,44
2020-09-21 06:31:12.6789,172.8,75.9,44,43.92,18,20.72,2,733.4,11.2,24,44,44
2020-09-21 06:31:12.9281,172.8,75.9,44,43.92,17.9,20.73,61,736.4,728.7,0,44,44
2020-09-21 06:31:13.1757,172.8,75.9,44,43.92,18,20.72,62,425,425,0,44,44
2020-09-21 06:31:13.4232,172.8,75.9,44,43.92,18.1,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:31:13.6707,172.8,75.9,44,43.92,18,20.73,3,733.9,10.6,23,44,44
2020-09-21 06:31:13.9182,172.8,75.9,44,43.92,18,20.71,4,733.4,11.2,23,44,44
2020-09-21 06:31:14.1655,172.8,75.9,44,43.92,18,20.72,65,7990,7990,0,44,44
2020-09-21 06:31:14.4129,172.8,75.9,44,43.92,18.1,20.72,66,5210,5210,0,44,44
2020-09-21 06:31:14.6602,172.8,75.9,44,43.92,18.1,20.72,1,733.9,10.6,23.5,44,44
2020-09-21 06:31:14.9076,172.8,75.9,44,43.92,18,20.72,2,733.4,11.2,24,44,44
2020-09-21 06:31:15.1551,172.8,75.9,44,43.92,18,20.72,65,7980,7980,0,44,44
2020-09-21 06:31:15.4025,172.8,75.9,44,43.92,18,20.71,51,3.75,3.73,0,44,44
2020-09-21 06:31:15.6500,172.8,75.9,44,43.92,18,20.72,63,50,50,0,44,44
2020-09-21 06:31:15.8984,172.8,75.9,44,43.92,18,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:31:16.1504,172.8,75.9,44,43.92,18,20.73,52,3.75,3.73,0,44,44
2020-09-21 06:31:16.4023,172.8,75.9,44,43.92,18.1,20.72,6,7980,25.3,3.7,44,44
2020-09-21 06:31:16.6543,172.8,75.9,44,43.92,18.1,20.72,7,7980,25.3,3.8,44,44
2020-09-21 06:31:16.9062,172.8,75.9,44,43.92,18,20.73,1,733.9,10.6,23.5,44,44
2020-09-21 06:31:17.1586,172.8,75.9,44,43.92,18,20.71,2,733.4,11.2,24,44,44
2020-09-21 06:31:17.4114,172.8,75.9,44,43.92,18,20.72,61,736.3,728.8,0,44,44
2020-09-21 06:31:17.6643,172.8,75.9,44,43.92,18,20.73,62,425,425,0,44,44
2020-09-21 06:31:17.9171,172.8,75.9,44,43.92,18,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:31:18.1699,172.8,75.9,44,43.92,18,20.72,3,733.9,10.6,23,44,44
2020-09-21 06:31:18.4228,172.8,75.9,44,43.92,18,20.73,4,733.4,11.2,23,44,44
2020-09-21 06:31:18.6756,172.8,75.9,44,43.92,18.1,20.72,65,7980,7980,0,44,44
2020-09-21 06:31:18.9285,172.8,75.9,44,43.92,18.1,20.72,66,5210,5210,0,44,44
2020-09-21 06:31:19.1775,172.8,75.9,44,43.92,18,20.72,1,733.9,10.6,23.5,44,44
2020-09-21 06:31:19.4257,172.8,75.9,44,43.92,18,20.72,2,733.4,11.2,24,44,44
2020-09-21 06:31:19.6739,172.8,75.9,44,43.92,18,20.72,65,7980,7980,0,44,44
2020-09-21 06:31:19.9220,172.8,75.9,44,43.92,18,20.74,51,3.75,3.73,0,44,44
2020-09-21 06:31:20.1703,172.8,75.9,44,43.92,17.9,20.72,63,50,50,0,44,44
2020-09-21 06:31:20.4192,172.8,75.9,44,43.92,18,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:31:20.6680,172.8,75.9,44,43.92,18.1,20.73,52,3.75,3.73,0,44,44
2020-09-21 06:31:20.9169,172.8,75.9,44,43.92,18.1,20.73,6,7990,25.3,3.7,44,44
2020-09-21 06:31:21.1661,172.8,75.9,44,43.92,18,20.73,7,7980,25.3,3.8,44,44
2020-09-21 06:31:21.4190,172.8,75.9,44,43.92,18,20.72,1,733.9,10.6,23.5,44,44
2020-09-21 06:31:21.6719,172.8,75.9,44,43.92,18.1,20.72,2,733.5,11.2,24,44,44
2020-09-21 06:31:21.9249,172.8,75.9,44,43.92,18,20.72,61,736.4,728.8,0,44,44
2020-09-21 06:31:22.1778,172.8,75.9,44,43.92,18,20.72,62,425,425,0,44,44
2020-09-21 06:31:22.4280,172.8,75.9,44,43.92,17.9,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:31:22.6782,172.8,75.9,44,43.92,18.1,20.72,3,733.9,10.6,23,44,44
2020-09-21 06:31:22.9284,172.8,75.9,44,43.92,18.1,20.72,4,733.5,11.2,23,44,44
2020-09-21 06:31:23.1786,172.8,75.9,44,43.92,18,20.72,65,7990,7990,0,44,44
2020-09-21 06:31:23.4293,172.8,75.9,44,43.92,18,20.72,66,5210,5210,0,44,44
2020-09-21 06:31:23.6803,172.8,75.9,44,43.92,18,20.72,1,733.9,10.6,23.5,44,44
2020-09-21 06:31:23.9314,172.8,75.9,44,43.92,18.1,20.72,2,733.5,11.2,24,44,44
2020-09-21 06:31:24.1824,172.8,75.9,44,43.92,18,20.72,65,7980,7980,0,44,44
2020-09-21 06:31:24.4310,172.8,75.9,44,43.92,17.9,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:31:24.6784,172.8,75.9,44,43.92,17.9,20.72,63,50,50,0,44,44
2020-09-21 06:31:24.9259,172.8,75.9,44,43.92,18,20.73,67,25.3,25.3,0,44,44
2020-09-21 06:31:25.1733,172.8,75.9,44,43.92,18,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:31:25.4208,172.8,75.9,44,43.92,18,20.72,6,7980,25.3,3.7,44,44
2020-09-21 06:31:25.6682,172.8,75.9,44,43.92,18,20.72,7,7990,25.3,3.8,44,44
2020-09-21 06:31:25.9157,172.8,75.9,44,43.92,18.1,20.73,1,733.9,10.6,23.5,44,44
2020-09-21 06:31:26.1632,172.8,75.9,44,43.92,18,20.73,2,733.5,11.2,24,44,44
2020-09-21 06:31:26.4120,172.8,75.9,44,43.92,18,20.72,61,736.4,728.8,0,44,44
2020-09-21 06:31:26.6646,172.8,75.9,44,43.92,18,20.72,62,425,425,0,44,44
2020-09-21 06:31:26.9172,172.8,75.9,44,43.92,18,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:31:27.1698,172.8,75.9,44,43.92,18,20.72,3,733.9,10.6,23,44,44
2020-09-21 06:31:27.4224,172.8,75.9,44,43.92,18,20.72,4,733.4,11.2,23,44,44
2020-09-21 06:31:27.6752,172.8,75.9,44,43.92,18,20.72,65,7980,7980,0,44,44
2020-09-21 06:31:27.9281,172.8,75.9,44,43.92,18.1,20.72,66,5210,5210,0,44,44
2020-09-21 06:31:28.1809,172.8,75.9,44,43.92,18.1,20.71,1,733.9,10.6,23.5,44,44
2020-09-21 06:31:28.4337,172.8,75.9,44,43.92,18,20.72,2,733.4,11.2,24,44,44
2020-09-21 06:31:28.6823,172.8,75.9,44,43.92,18,20.73,65,7990,7980,0,44,44
2020-09-21 06:31:28.9306,172.8,75.9,44,43.92,18,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:31:29.1789,172.8,75.9,44,43.92,18.1,20.73,63,50,50,0,44,44
2020-09-21 06:31:29.4272,172.8,75.9,44,43.92,18,20.73,67,25.3,25.3,0,44,44
2020-09-21 06:31:29.6768,172.8,75.9,44,43.92,18,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:31:29.9279,172.8,75.9,44,43.92,18,20.72,6,7980,25.3,3.7,44,44
2020-09-21 06:31:30.1790,172.8,75.9,44,43.92,18.1,20.73,7,7980,25.3,3.8,44,44
2020-09-21 06:31:30.4301,172.8,75.9,44,43.92,18.1,20.72,1,733.9,10.6,23.5,44,44
2020-09-21 06:31:30.6820,172.8,75.9,44,43.92,18,20.72,2,733.4,11.2,24,44,44
2020-09-21 06:31:30.9349,172.8,75.9,44,43.92,18.1,20.72,61,736.4,728.7,0,44,44
2020-09-21 06:31:31.1878,172.8,75.9,44,43.92,18.1,20.71,62,425,425,0,44,44
2020-09-21 06:31:31.4407,172.8,75.9,44,43.92,18,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:31:31.6917,172.8,75.9,44,43.92,17.9,20.72,3,733.9,10.6,23,44,44
2020-09-21 06:31:31.9407,172.8,75.9,44,43.92,17.9,20.73,4,733.4,11.2,23,44,44
2020-09-21 06:31:32.1897,172.8,75.9,44,43.92,18.1,20.73,65,7980,7980,0,44,44
2020-09-21 06:31:32.4387,172.8,75.9,44,43.92,18.1,20.72,66,5210,5210,0,44,44
2020-09-21 06:31:32.6881,172.8,75.9,44,43.92,18,20.73,1,733.9,10.6,23.5,44,44
2020-09-21 06:31:32.9410,172.8,75.9,44,43.92,18,20.72,2,733.4,11.2,24,44,44
2020-09-21 06:31:33.1939,172.8,75.9,44,43.92,18.1,20.72,65,7980,7980,0,44,44
2020-09-21 06:31:33.4469,172.8,75.9,44,43.92,18,20.73,51,3.75,3.73,0,44,44
2020-09-21 06:31:33.6998,172.8,75.9,44,43.92,18,20.72,63,50,50,0,44,44
2020-09-21 06:31:33.9526,172.8,75.9,44,43.92,17.9,20.73,67,25.3,25.3,0,44,44
2020-09-21 06:31:34.2054,172.8,75.9,44,43.92,18,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:31:34.4582,172.8,75.9,44,43.92,18,20.72,6,7980,25.3,3.7,44,44
2020-09-21 06:31:34.7105,172.8,75.9,44,43.92,18,20.72,7,7980,25.3,3.8,44,44
2020-09-21 06:31:34.9581,172.8,75.9,44,43.92,18,20.72,1,734,10.6,23.5,44,44
2020-09-21 06:31:35.2057,172.8,75.9,44,43.92,18,20.72,2,733.5,11.2,24,44,44
2020-09-21 06:31:35.4533,172.8,75.9,44,43.92,18,20.72,61,736.4,728.8,0,44,44
2020-09-21 06:31:35.7013,172.8,75.9,44,43.92,18,20.73,62,425,425,0,44,44
2020-09-21 06:31:35.9541,172.8,75.9,44,43.92,18,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:31:36.2069,172.8,75.9,44,43.92,18,20.72,3,734,10.6,23,44,44
2020-09-21 06:31:36.4597,172.8,75.9,44,43.92,18,20.72,4,733.5,11.2,23,44,44
2020-09-21 06:31:36.7126,172.8,75.9,44,43.92,18,20.72,65,7980,7980,0,44,44
2020-09-21 06:31:36.9654,172.8,75.9,44,43.92,18,20.73,66,5220,5210,0,44,44
2020-09-21 06:31:37.2183,172.8,75.9,44,43.92,18,20.72,1,734,10.6,23.5,44,44
2020-09-21 06:31:37.4711,172.8,75.9,44,43.92,18.1,20.72,2,733.5,11.2,24,44,44
2020-09-21 06:31:37.7235,172.8,75.9,44,43.92,18.1,20.72,65,7980,7980,0,44,44
2020-09-21 06:31:37.9710,172.8,75.9,44,43.92,18,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:31:38.2185,172.8,75.9,44,43.92,18,20.72,63,50,50,0,44,44
2020-09-21 06:31:38.4660,172.8,75.9,44,43.92,18,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:31:38.7138,172.8,75.9,44,43.92,18,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:31:38.9651,172.8,75.9,44,43.92,18,20.72,6,7990,25.3,3.7,44,44
2020-09-21 06:31:39.2164,172.8,75.9,44,43.92,18,20.72,7,7990,25.3,3.8,44,44
2020-09-21 06:31:39.4677,172.8,75.9,44,43.92,18.1,20.72,1,734,10.6,23.5,44,44
2020-09-21 06:31:39.7190,172.8,75.9,44,43.92,18.1,20.72,2,733.5,11.2,24,44,44
2020-09-21 06:31:39.9677,172.8,75.9,44,43.92,18,20.72,61,736.5,728.9,0,44,44
2020-09-21 06:31:40.2154,172.8,75.9,44,43.92,18,20.72,62,425,425,0,44,44
2020-09-21 06:31:40.4630,172.8,75.9,44,43.92,18,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:31:40.7106,172.8,75.9,44,43.92,18,20.73,3,734,10.6,23,44,44
2020-09-21 06:31:40.9583,172.8,75.9,44,43.92,18,20.72,4,733.5,11.2,23,44,44
2020-09-21 06:31:41.2059,172.8,75.9,44,43.92,18,20.72,65,7990,7990,0,44,44
2020-09-21 06:31:41.4535,172.8,75.9,44,43.92,18.1,20.72,66,5210,5210,0,44,44
2020-09-21 06:31:41.7012,172.8,75.9,44,43.92,18.1,20.72,1,734,10.8,23.5,44,44
2020-09-21 06:31:41.9488,172.8,75.9,44,43.92,18,20.74,2,733.5,11.2,24,44,44
2020-09-21 06:31:42.1963,172.8,75.9,44,43.92,18,20.72,65,7990,7990,0,44,44
2020-09-21 06:31:42.4439,172.8,75.9,44,43.92,18.1,20.72,51,3.75,3.73,0,44,44
2020-09-21 06:31:42.6914,172.8,75.9,44,43.92,18,20.73,63,50,50,0,44,44
2020-09-21 06:31:42.9390,172.8,75.9,44,43.92,17.9,20.73,67,25.3,25.3,0,44,44
2020-09-21 06:31:43.1866,172.8,75.9,44,43.92,17.9,20.73,52,3.75,3.73,0,44,44
2020-09-21 06:31:43.4342,172.8,75.9,44,43.92,18,20.72,6,7990,25.3,3.7,44,44
2020-09-21 06:31:43.6817,172.8,75.9,44,43.92,18.1,20.73,7,7990,25.3,3.8,44,44
2020-09-21 06:31:43.9293,172.8,75.9,44,43.92,18,20.73,1,734,10.8,23.5,44,44
2020-09-21 06:31:44.1779,172.8,75.9,44,43.92,18,20.73,2,733.5,11.2,24,44,44
2020-09-21 06:31:44.4267,172.8,75.9,44,43.92,18.1,20.72,61,736.4,728.9,0,44,44
2020-09-21 06:31:44.6755,172.8,75.9,44,43.92,18,20.73,62,425,425,0,44,44
2020-09-21 06:31:44.9243,172.8,75.9,44,43.92,18,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:31:45.1750,172.8,75.9,44,43.92,17.9,20.71,3,734,10.8,23,44,44
2020-09-21 06:31:45.4277,172.8,75.9,44,43.92,18,20.72,4,733.5,11.2,23,44,44
2020-09-21 06:31:45.6803,172.8,75.9,44,43.92,18.1,20.72,65,7980,7980,0,44,44
2020-09-21 06:31:45.9330,172.8,75.9,44,43.92,18,20.72,66,5220,5220,0,44,44
2020-09-21 06:31:46.1856,172.8,75.9,44,43.92,18,20.73,1,734,10.8,23.5,44,44
2020-09-21 06:31:46.4383,172.8,75.9,44,43.92,18.1,20.72,2,733.5,11.2,24,44,44
2020-09-21 06:31:46.6911,172.8,75.9,44,43.92,18.1,20.72,65,7980,7980,0,44,44
2020-09-21 06:31:46.9439,172.8,75.9,44,43.92,18.1,20.73,51,3.75,3.73,0,44,44
2020-09-21 06:31:47.1967,172.8,75.9,44,43.92,18,20.74,63,50,50,0,44,44
2020-09-21 06:31:47.4480,172.8,75.9,44,43.92,18,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:31:47.6956,172.8,75.9,44,43.92,18,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:31:47.9432,172.8,75.9,44,43.92,18,20.72,6,7980,25.3,3.7,44,44
2020-09-21 06:31:48.1909,172.8,75.9,44,43.92,18,20.73,7,7980,25.3,3.8,44,44
2020-09-21 06:31:48.4385,172.8,75.9,44,43.92,18.1,20.73,1,734,10.8,23.5,44,44
2020-09-21 06:31:48.6860,172.8,75.9,44,43.92,18.1,20.72,2,733.5,11.2,24,44,44
2020-09-21 06:31:48.9336,172.8,75.9,44,43.92,18.1,20.72,61,736.5,728.9,0,44,44
2020-09-21 06:31:49.1811,172.8,75.9,44,43.92,18,20.72,62,425,425,0,44,44
2020-09-21 06:31:49.4286,172.8,75.9,44,43.92,18,20.72,64,14.4,14.6,0,44,44
2020-09-21 06:31:49.6761,172.8,75.9,44,43.92,18,20.72,3,734,10.6,23,44,44
2020-09-21 06:31:49.9237,172.8,75.9,44,43.92,18,20.72,4,733.5,11.2,23,44,44
2020-09-21 06:31:50.1712,172.8,75.9,44,43.92,18,20.72,65,7980,7970,0,44,44
2020-09-21 06:31:50.4187,172.8,75.9,44,43.92,18,20.75,66,5220,5210,0,44,44
2020-09-21 06:31:50.6706,172.8,75.9,44,43.92,18.1,20.72,1,734,10.6,23.5,44,44
2020-09-21 06:31:50.9235,172.8,75.9,44,43.92,18.1,20.73,2,733.5,11.2,24,44,44
2020-09-21 06:31:51.1763,172.8,75.9,44.25,43.92,18,20.72,65,7980,7980,0,44,44
2020-09-21 06:31:51.4292,172.8,75.9,44.25,43.92,18,20.73,51,3.75,3.73,0,44,44
2020-09-21 06:31:51.6820,172.8,75.9,44.25,43.92,18,20.72,63,50,50,0,44,44
2020-09-21 06:31:51.9349,172.8,75.9,44.25,43.92,18,20.72,67,25.3,25.3,0,44,44
2020-09-21 06:31:52.1877,172.8,75.9,44.25,43.92,18,20.72,52,3.75,3.73,0,44,44
2020-09-21 06:31:52.4405,172.8,75.9,44.25,43.92,18,20.71,6,7970,25.3,3.7,44,44
2020-09-21 06:31:52.6920,172.8,75.9,44.25,43.92,18.1,20.72,7,7980,25.3,3.8,44,44
2020-09-21 06:31:52.9422,172.8,75.9,44.25,43.92,18,20.73,1,734,10.6,23.5,44,44
2020-09-21 06:31:53.1925,172.8,75.9,44.25,43.92,18,20.73,2,733.5,11.2,24,44,44
2020-09-21 06:31:53.4428,172.8,75.9,44.25,43.92,18,20.72,61,736.5,728.9,0,44,44
2020-09-21 06:31:53.6915,172.8,75.9,44.25,43.92,18,20.72,62,425,425,0,44,44
2020-09-21 06:31:53.9390,172.8,75.9,44.25,43.92,18,20.69,64,14.3,14.6,0,44,44
2020-09-21 06:31:54.1866,172.8,76,44.25,43.98,17.9,20.73,3,734,10.6,23,44,44
2020-09-21 06:31:54.4341,172.8,76,44.25,43.98,17.9,20.72,4,733.5,11.2,23,44,44
2020-09-21 06:31:54.6816,172.8,76,44.25,43.98,18,20.72,65,7970,7980,0,44,44
2020-09-21 06:31:54.9291,172.8,76,44.25,43.98,18.1,20.73,66,5220,5220,0,44,44
2020-09-21 06:31:55.1766,172.8,76,44.25,43.98,18,20.73,1,734,10.6,23.5,44,44
2020-09-21 06:31:55.4242,172.8,76,44.25,43.98,18,20.73,2,733.5,11.2,24,44,44
2020-09-21 06:31:55.6718,172.8,76,44.25,43.98,18,20.71,65,7960,7980,0,44.5,44
2020-09-21 06:31:55.9209,172.8,76,44.25,43.98,18.1,20.73,51,3.75,3.73,0,44.5,44
2020-09-21 06:31:56.1699,172.8,76,44.25,43.98,17.9,20.72,63,50,50,0,44.5,44
2020-09-21 06:31:56.4189,172.8,76,44.25,43.98,17.9,20.72,67,25.3,25.3,0,44.5,44
2020-09-21 06:31:56.6680,172.8,76,44.25,43.98,18,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 06:31:56.9179,172.8,76,44.25,43.98,18.1,20.72,6,7960,25.3,3.7,44.5,44
2020-09-21 06:31:57.1682,172.8,76,44.25,43.98,18.1,20.72,7,7990,25.3,3.8,44.5,44
2020-09-21 06:31:57.4186,172.8,76,44.25,43.98,18,20.72,1,734,10.6,23.5,44.5,44
2020-09-21 06:31:57.6689,172.8,76,44.25,43.98,18,20.74,2,733.6,11.2,24,44.5,44
2020-09-21 06:31:57.9203,172.8,76,44.25,43.98,18.1,20.72,61,736.4,729,0,44.5,44
2020-09-21 06:31:58.1722,172.8,76,44.25,43.98,18.1,20.72,62,425,425,0,44.5,44
2020-09-21 06:31:58.4240,172.8,76,44.25,43.98,18,20.72,64,14.3,14.6,0,44.5,44
2020-09-21 06:31:58.6759,172.8,76,44.25,43.98,17.9,20.72,3,734,10.6,23,44.5,44
2020-09-21 06:31:58.9249,172.8,76,44.25,43.98,18,20.72,4,733.6,11.2,23,44.5,44
2020-09-21 06:31:59.1724,172.8,76,44.25,43.98,18,20.73,65,7950,7980,0,44.5,44
2020-09-21 06:31:59.4199,172.8,76,44.25,43.98,18,20.72,66,5220,5210,0,44.5,44
2020-09-21 06:31:59.6674,172.8,76,44.25,43.98,18,20.73,1,734,10.6,23.5,44.5,44
2020-09-21 06:31:59.9164,172.8,76,44.25,43.98,18.1,20.72,2,733.6,11.2,24,44.5,44
2020-09-21 06:32:00.1691,172.8,76,44.25,43.98,18.1,20.72,65,7950,7990,0,44.5,44
2020-09-21 06:32:00.4217,172.8,76,44.25,43.98,18,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 06:32:00.6744,172.8,76,44.25,43.98,18,20.79,63,50,50,0,44.5,44
2020-09-21 06:32:00.9271,172.8,76,44.25,43.98,18,20.71,67,25.3,25.3,0,44.5,44
2020-09-21 06:32:01.1798,172.8,76,44.25,43.98,18,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 06:32:01.4326,172.8,76,44.25,43.98,18,20.72,6,7950,25.3,3.7,44.5,44
2020-09-21 06:32:01.6854,172.8,76,44.25,43.98,18,20.72,7,7990,25.3,3.8,44.5,44
2020-09-21 06:32:01.9381,172.8,76,44.25,43.98,18,20.73,1,734,10.6,23.5,44.5,44
2020-09-21 06:32:02.1863,172.8,76,44.25,43.98,18.1,20.72,2,733.6,11.2,24,44.5,44
2020-09-21 06:32:02.4339,172.8,76,44.25,43.98,18,20.73,61,736.6,728.9,0,44.5,44
2020-09-21 06:32:02.6815,172.8,76,44.25,43.98,18,20.73,62,425,425,0,44.5,44
2020-09-21 06:32:02.9291,172.8,76,44.25,43.98,18,20.72,64,14.4,14.6,0,44.5,44
2020-09-21 06:32:03.1767,172.8,76,44.25,43.98,18,20.72,3,734.1,10.6,23,44.5,44
2020-09-21 06:32:03.4242,172.8,76,44.25,43.98,18,20.72,4,733.8,11,23,44.5,44
2020-09-21 06:32:03.6718,172.8,76,44.25,43.98,17.9,20.7,65,7950,8000,0,44.5,44
2020-09-21 06:32:03.9194,172.8,76,44.25,43.98,18,20.72,66,5200,5200,0,44.5,44
2020-09-21 06:32:04.1674,172.8,76,44.25,43.98,18,20.73,1,734.1,10.6,23.5,44.5,44
2020-09-21 06:32:04.4199,172.8,76,44.25,43.98,18,20.72,2,733.8,11,24,44.5,44
2020-09-21 06:32:04.6723,172.8,76,44.25,43.98,18,20.72,65,7950,8000,0,44.5,44
2020-09-21 06:32:04.9248,172.8,76,44.25,43.98,18,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 06:32:05.1771,172.8,76,44.25,43.98,18,20.73,63,50,50,0,44.5,44
2020-09-21 06:32:05.4249,172.8,76,44.25,43.98,18.1,20.72,67,25.3,25.3,0,44.5,44
2020-09-21 06:32:05.6726,172.8,76,44.25,43.98,17.9,20.71,52,3.75,3.73,0,44.5,44
2020-09-21 06:32:05.9204,172.8,76,44.25,43.98,17.9,20.72,6,7950,25.3,3.7,44.5,44
2020-09-21 06:32:06.1681,172.8,76,44.25,43.98,18,20.73,7,8000,25.3,3.8,44.5,44
2020-09-21 06:32:06.4193,172.8,76,44.25,43.98,18,20.72,1,734.1,10.6,23.5,44.5,44
2020-09-21 06:32:06.6719,172.8,76,44.25,43.98,18.1,20.73,2,733.8,11,24,44.5,44
2020-09-21 06:32:06.9246,172.8,76,44.25,43.98,18,20.72,61,736.6,728.9,0,44.5,44
2020-09-21 06:32:07.1772,172.8,76,44.25,43.98,18,20.73,62,425,425,0,44.5,44
2020-09-21 06:32:07.4273,172.8,76,44.25,43.98,18.1,20.72,64,14.4,14.6,0,44.5,44
2020-09-21 06:32:07.6760,172.8,76,44.25,43.98,18.1,20.72,3,734.1,10.6,23,44.5,44
2020-09-21 06:32:07.9248,172.8,76,44.25,43.98,17.9,20.73,4,733.8,11,23,44.5,44
2020-09-21 06:32:08.1735,172.8,76,44.25,43.98,17.9,20.72,65,7950,8000,0,44.5,44
2020-09-21 06:32:08.4249,172.8,76,44.25,43.98,18,20.73,66,5210,5210,0,44.5,44
2020-09-21 06:32:08.6777,172.8,76,44.25,43.98,18,20.73,1,734.1,10.6,23.5,44.5,44
2020-09-21 06:32:08.9304,172.8,76,44.25,43.98,18,20.72,2,733.8,11,24,44.5,44
2020-09-21 06:32:09.1831,172.8,76,44.25,43.98,18,20.72,65,7950,8000,0,44.5,44
2020-09-21 06:32:09.4344,172.8,76,44.25,43.98,18.1,20.72,51,3.75,3.73,0,44.5,44
2020-09-21 06:32:09.6820,172.8,76,44.25,43.98,18.1,20.72,63,50,50,0,44.5,44
2020-09-21 06:32:09.9296,172.8,76,44.25,43.98,18,20.73,67,25.3,25.3,0,44.5,44
2020-09-21 06:32:10.1773,172.8,76,44.25,43.98,17.9,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 06:32:10.4249,172.8,76,44.25,43.98,18,20.72,6,7960,25.3,3.7,44.5,44
2020-09-21 06:32:10.6728,172.8,76,44.25,43.98,18,20.72,7,8010,25.3,3.8,44.5,44
2020-09-21 06:32:10.9208,172.8,76,44.25,43.98,18,20.73,1,734.2,10.6,23.5,44.5,44
2020-09-21 06:32:11.1688,172.8,76,44.25,43.98,18,20.72,2,733.8,11.2,24,44.5,44
2020-09-21 06:32:11.4167,172.8,76,44.25,43.98,18,20.73,61,736.6,729,0,44.5,44
2020-09-21 06:32:11.6668,172.8,76,44.25,43.98,18.1,20.73,62,425,425,0,44.5,44
2020-09-21 06:32:11.9171,172.8,76,44.25,43.98,18,20.72,64,14.4,14.6,0,44.5,44
2020-09-21 06:32:12.1674,172.8,76,44.25,43.98,18,20.72,3,734.2,10.6,23,44.5,44
2020-09-21 06:32:12.4177,172.8,76,44.25,43.98,18,20.72,4,733.8,11.2,23,44.5,44
2020-09-21 06:32:12.6700,172.8,76,44.25,43.98,18,20.72,65,7960,8010,0,44.5,44
2020-09-21 06:32:12.9228,172.8,76,44.25,43.98,17.9,20.72,66,5220,5220,0,44.5,44
2020-09-21 06:32:13.1755,172.8,76,44.25,43.98,17.9,20.72,1,734.2,10.6,23.5,44.5,44
2020-09-21 06:32:13.4282,172.8,76,44.25,43.98,18,20.73,2,733.8,11.2,24,44.5,44
2020-09-21 06:32:13.6809,172.8,76,44.25,43.98,18.1,20.72,65,7960,8010,0,44.5,44
2020-09-21 06:32:13.9335,172.8,76,44.25,43.98,18,20.73,51,3.75,3.73,0,44.5,44
2020-09-21 06:32:14.1862,172.8,76,44.25,43.98,18,20.72,63,50,50,0,44.5,44
2020-09-21 06:32:14.4389,172.8,76,44.25,43.98,18,20.72,67,25.3,25.3,0,44.5,44
2020-09-21 06:32:14.6915,172.8,76,44.25,43.98,18,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 06:32:14.9442,172.8,76,44.25,43.98,18,20.72,6,7960,25.3,3.7,44.5,44
2020-09-21 06:32:15.1969,172.8,76,44.25,43.98,17.9,20.72,7,8010,25.3,3.8,44.5,44
2020-09-21 06:32:15.4495,172.8,76,44.25,43.98,18,20.73,1,734.2,10.6,23.5,44.5,44
2020-09-21 06:32:15.7023,172.8,76,44.25,43.98,18,20.73,2,733.8,11.2,24,44.5,44
2020-09-21 06:32:15.9553,172.8,76,44.25,43.98,18.1,20.72,61,736.6,729,0,44.5,44
2020-09-21 06:32:16.2082,172.8,76,44.25,43.98,18,20.73,62,425,425,0,44.5,44
2020-09-21 06:32:16.4612,172.8,76,44.25,43.98,18,20.72,64,14.3,14.6,0,44.5,44
2020-09-21 06:32:16.7112,172.8,76,44.25,43.98,18,20.73,3,734.2,10.6,23,44.5,44
2020-09-21 06:32:16.9588,172.8,76,44.25,43.98,18.1,20.72,4,733.8,11.2,23,44.5,44
2020-09-21 06:32:17.2063,172.8,76,44.25,43.98,18,20.72,65,7960,8020,0,44.5,44
2020-09-21 06:32:17.4539,172.8,76,44.25,43.98,17.9,20.72,66,5220,5220,0,44.5,44
2020-09-21 06:32:17.7015,172.8,76,44.25,43.98,18,20.72,1,734.1,10.6,23.5,44.5,44
2020-09-21 06:32:17.9490,172.8,76,44.25,43.98,18.1,20.72,2,733.8,11.2,24,44.5,44
2020-09-21 06:32:18.1966,172.8,76,44.25,43.98,18,20.74,65,7960,8020,0,44.5,44
2020-09-21 06:32:18.4442,172.8,76,44.25,43.98,18,20.73,51,3.75,3.73,0,44.5,44
2020-09-21 06:32:18.6917,172.8,76,44.25,43.98,18.1,20.72,63,50,50,0,44.5,44
2020-09-21 06:32:18.9393,172.8,76,44.25,43.98,18.1,20.73,67,25.3,25.3,0,44.5,44
2020-09-21 06:32:19.1868,172.8,76,44.25,43.98,18,20.73,52,3.75,3.73,0,44.5,44
2020-09-21 06:32:19.4343,172.8,76,44.25,43.98,18,20.72,6,7960,25.3,3.7,44.5,44
2020-09-21 06:32:19.6818,172.8,76,44.25,43.98,18,20.72,7,8010,25.3,3.8,44.5,44
2020-09-21 06:32:19.9294,172.8,76,44.25,43.98,18.1,20.72,1,734.1,10.6,23.5,44.5,44
2020-09-21 06:32:20.1769,172.8,76,44.5,43.98,18,20.73,2,733.8,11.2,24,44.5,44
2020-09-21 06:32:20.4244,172.8,76,44.5,43.98,18,20.72,61,736.7,729,0,44.5,44
2020-09-21 06:32:20.6719,172.8,76,44.5,43.98,18,20.73,62,425,425,0,44.5,44
2020-09-21 06:32:20.9194,172.8,76,44.5,43.98,18.1,20.72,64,14.4,14.6,0,44.5,44
2020-09-21 06:32:21.1668,172.8,76,44.5,43.98,18,20.72,3,734.1,10.6,23,44.5,44
2020-09-21 06:32:21.4142,172.8,76,44.5,43.98,18,20.72,4,733.8,11.2,23,44.5,44
2020-09-21 06:32:21.6617,172.8,76,44.5,43.98,17.9,20.73,65,7960,8010,0,44.5,44
2020-09-21 06:32:21.9123,172.8,76,44.5,43.98,18,20.72,66,5220,5230,0,44.5,44
2020-09-21 06:32:22.1650,172.8,76,44.5,43.98,18,20.72,1,734.1,10.6,23.5,44.5,44
2020-09-21 06:32:22.4178,172.8,76,44.5,43.98,18,20.72,2,733.8,11.2,24,44.5,44
2020-09-21 06:32:22.6705,172.8,76,44.5,43.98,18,20.74,65,7960,8010,0,44.5,44
2020-09-21 06:32:22.9224,172.8,76,44.5,43.98,18,20.73,51,3.75,3.73,0,44.5,44
2020-09-21 06:32:23.1723,172.8,76,44.5,43.98,18,20.72,63,50,50,0,44.5,44
2020-09-21 06:32:23.4222,172.8,76,44.5,43.98,18,20.72,67,25.3,25.3,0,44.5,44
2020-09-21 06:32:23.6722,172.8,76,44.5,43.98,18,20.72,52,3.75,3.73,0,44.5,44
2020-09-21 06:32:23.9221,172.8,76,44.5,43.98,18,20.73,6,7970,25.3,3.7,44.5,44
2020-09-21 06:32:24.1699,172.8,76,44.5,43.98,18,20.72,7,8000,25.3,3.8,44.5,44
2020-09-21 06:32:24.4174,172.8,76,44.5,43.98,18,20.72,1,734.1,10.6,23.5,44.5,44
2020-09-21 06:32:24.6650,172.8,76,44.5,43.98,18,20.73,2,733.8,11.2,24,44.5,44
2020-09-21 06:32:24.9125,172.8,76,44.5,43.98,18,20.72,61,736.6,728.9,0,44.5,44.5
2020-09-21 06:32:25.1646,172.8,76,44.5,43.98,18.1,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:32:25.4173,172.8,76,44.5,43.98,18.1,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:32:25.6700,172.8,76,44.5,43.98,18,20.72,3,734.3,10.6,23,44.5,44.5
2020-09-21 06:32:25.9227,172.8,76,44.5,43.98,18,20.72,4,733.7,11.2,23,44.5,44.5
2020-09-21 06:32:26.1754,172.8,76.1,44.5,44.04,18,20.71,65,7970,8000,0,44.5,44.5
2020-09-21 06:32:26.4281,172.8,76.1,44.5,44.04,18,20.73,66,5220,5230,0,44.5,44.5
2020-09-21 06:32:26.6809,172.8,76.1,44.5,44.04,17.9,20.72,1,734.3,10.6,23.5,44.5,44.5
2020-09-21 06:32:26.9336,172.8,76.1,44.5,44.04,18,20.72,2,733.7,11.2,24,44.5,44.5
2020-09-21 06:32:27.1850,172.8,76.1,44.5,44.04,18.1,20.72,65,7970,8000,0,44.5,44.5
2020-09-21 06:32:27.4362,172.8,76.1,44.5,44.04,18.1,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 06:32:27.6874,172.8,76.1,44.5,44.04,18,20.73,63,50,50,0,44.5,44.5
2020-09-21 06:32:27.9386,172.8,76.1,44.5,44.04,18,20.72,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:32:28.1883,172.8,76.1,44.5,44.04,18,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:32:28.4379,172.8,76.1,44.5,44.04,18,20.72,6,7970,25.3,3.7,44.5,44.5
2020-09-21 06:32:28.6875,172.8,76.1,44.5,44.04,18,20.72,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:32:28.9371,172.8,76.1,44.5,44.04,17.9,20.72,1,734.3,10.6,23.5,44.5,44.5
2020-09-21 06:32:29.1882,172.8,76.1,44.5,44.04,18,20.73,2,733.7,11.2,24,44.5,44.5
2020-09-21 06:32:29.4410,172.8,76.1,44.5,44.04,18.1,20.72,61,736.7,729.1,0,44.5,44.5
2020-09-21 06:32:29.6937,172.8,76.1,44.5,44.04,18,20.73,62,425,425,0,44.5,44.5
2020-09-21 06:32:29.9464,172.8,76.1,44.5,44.04,18,20.73,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:32:30.1972,172.8,76.1,44.5,44.04,18,20.72,3,734.3,10.6,23,44.5,44.5
2020-09-21 06:32:30.4459,172.8,76.1,44.5,44.04,18.1,20.72,4,733.7,11.2,23,44.5,44.5
2020-09-21 06:32:30.6946,172.8,76.1,44.5,44.04,18,20.72,65,7980,8000,0,44.5,44.5
2020-09-21 06:32:30.9433,172.8,76.1,44.5,44.04,17.9,20.73,66,5220,5220,0,44.5,44.5
2020-09-21 06:32:31.1919,172.8,76.1,44.5,44.04,17.9,20.71,1,734.3,10.6,23.5,44.5,44.5
2020-09-21 06:32:31.4394,172.8,76.1,44.5,44.04,18,20.72,2,733.7,11.2,24,44.5,44.5
2020-09-21 06:32:31.6869,172.8,76.1,44.5,44.04,18,20.73,65,7980,7990,0,44.5,44.5
2020-09-21 06:32:31.9345,172.8,76.1,44.5,44.04,18,20.73,51,3.75,3.73,0,44.5,44.5
2020-09-21 06:32:32.1820,172.8,76.1,44.5,44.04,18,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:32:32.4332,172.8,76.1,44.5,44.04,18,20.72,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:32:32.6859,172.8,76.1,44.5,44.04,18,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:32:32.9385,172.8,76.1,44.5,44.04,18,20.73,6,7980,25.3,3.7,44.5,44.5
2020-09-21 06:32:33.1912,172.8,76.2,44.5,44.1,17.9,20.71,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:32:33.4440,172.8,76.2,44.5,44.1,17.9,20.72,1,734.3,10.6,23.5,44.5,44.5
2020-09-21 06:32:33.6968,172.8,76.2,44.5,44.1,18,20.72,2,733.8,11.2,24,44.5,44.5
2020-09-21 06:32:33.9496,172.8,76.2,44.5,44.1,18,20.72,61,736.7,729.1,0,44.5,44.5
2020-09-21 06:32:34.2023,172.8,76.2,44.5,44.1,18,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:32:34.4551,172.8,76.2,44.5,44.1,18,20.73,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:32:34.7080,172.8,76.2,44.5,44.1,18.1,20.72,3,734.3,10.6,23,44.5,44.5
2020-09-21 06:32:34.9608,172.8,76.2,44.5,44.1,18,20.72,4,733.8,11.2,23,44.5,44.5
2020-09-21 06:32:35.2136,172.8,76.2,44.5,44.1,17.9,20.72,65,7980,7990,0,44.5,44.5
2020-09-21 06:32:35.4627,172.8,76.2,44.5,44.1,18,20.72,66,5220,5220,0,44.5,44.5
2020-09-21 06:32:35.7103,172.8,76.2,44.5,44.1,18,20.72,1,734.3,10.6,23.5,44.5,44.5
2020-09-21 06:32:35.9579,172.8,76.2,44.5,44.1,18,20.72,2,733.8,11.2,24,44.5,44.5
2020-09-21 06:32:36.2055,172.8,76.2,44.5,44.1,18,20.72,65,7980,7990,0,44.5,44.5
2020-09-21 06:32:36.4530,172.8,76.2,44.5,44.1,18,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 06:32:36.7006,172.8,76.2,44.5,44.1,18.1,20.73,63,50,50,0,44.5,44.5
2020-09-21 06:32:36.9481,172.8,76.2,44.5,44.1,18,20.73,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:32:37.1956,172.8,76.2,44.5,44.1,18,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:32:37.4432,172.8,76.2,44.5,44.1,18,20.73,6,7980,25.3,3.7,44.5,44.5
2020-09-21 06:32:37.6908,172.8,76.2,44.5,44.1,18,20.72,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:32:37.9384,172.8,76.2,44.5,44.1,18,20.72,1,734.3,10.6,23.5,44.5,44.5
2020-09-21 06:32:38.1860,172.8,76.2,44.5,44.1,18,20.74,2,733.8,11.2,24,44.5,44.5
2020-09-21 06:32:38.4336,172.8,76.2,44.5,44.1,18,20.72,61,736.7,729,0,44.5,44.5
2020-09-21 06:32:38.6846,172.8,76.2,44.5,44.1,18.1,20.73,62,425,425,0,44.5,44.5
2020-09-21 06:32:38.9359,172.8,76.2,44.5,44.1,18.1,20.73,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:32:39.1873,172.8,76.2,44.5,44.1,18,20.72,3,734.2,10.6,23,44.5,44.5
2020-09-21 06:32:39.4387,172.8,76.2,44.5,44.1,18,20.72,4,733.8,11.1,23,44.5,44.5
2020-09-21 06:32:39.6912,172.8,76.2,44.5,44.1,18.1,20.73,65,7980,7990,0,44.5,44.5
2020-09-21 06:32:39.9439,172.8,76.2,44.5,44.1,18,20.73,66,5220,5220,0,44.5,44.5
2020-09-21 06:32:40.1966,172.8,76.2,44.5,44.1,17.9,20.73,1,734.2,10.6,23.5,44.5,44.5
2020-09-21 06:32:40.4493,172.8,76.2,44.5,44.1,17.9,20.73,2,733.8,11.1,24,44.5,44.5
2020-09-21 06:32:40.6975,172.8,76.2,44.5,44.1,18.1,20.72,65,7980,7990,0,44.5,44.5
2020-09-21 06:32:40.9451,172.8,76.2,44.5,44.1,18.1,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 06:32:41.1927,172.8,76.2,44.5,44.1,18,20.73,63,50,50,0,44.5,44.5
2020-09-21 06:32:41.4402,172.8,76.2,44.5,44.1,18,20.72,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:32:41.6878,172.8,76.2,44.5,44.1,18,20.73,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:32:41.9353,172.8,76.2,44.5,44.1,18,20.73,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:32:42.1828,172.8,76.2,44.5,44.1,18,20.72,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:32:42.4303,172.8,76.2,44.5,44.1,17.9,20.73,1,734.2,10.6,23.5,44.5,44.5
2020-09-21 06:32:42.6810,172.8,76.2,44.5,44.1,17.9,20.72,2,733.8,11.1,24,44.5,44.5
2020-09-21 06:32:42.9322,172.8,76.2,44.5,44.1,18.1,20.72,61,736.7,729.2,0,44.5,44.5
2020-09-21 06:32:43.1834,172.8,76.2,44.5,44.1,18,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:32:43.4345,172.8,76.2,44.5,44.1,18,20.73,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:32:43.6828,172.8,76.2,44.5,44.1,18,20.72,3,734.2,10.6,23,44.5,44.5
2020-09-21 06:32:43.9304,172.8,76.2,44.5,44.1,18.1,20.72,4,733.8,11.1,23,44.5,44.5
2020-09-21 06:32:44.1779,172.8,76.2,44.5,44.1,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:32:44.4255,172.8,76.2,44.5,44.1,17.9,20.72,66,5220,5220,0,44.5,44.5
2020-09-21 06:32:44.6731,172.8,76.2,44.5,44.1,17.9,20.72,1,734.2,10.6,23.5,44.5,44.5
2020-09-21 06:32:44.9208,172.8,76.2,44.5,44.1,18,20.72,2,733.8,11.1,24,44.5,44.5
2020-09-21 06:32:45.1685,172.8,76.2,44.5,44.1,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:32:45.4162,172.8,76.2,44.5,44.1,18,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 06:32:45.6647,172.8,76.2,44.5,44.1,18,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:32:45.9175,172.8,76.2,44.5,44.1,18.1,20.73,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:32:46.1702,172.8,76.2,44.5,44.1,18.1,20.73,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:32:46.4230,172.8,76.2,44.5,44.1,18,20.73,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:32:46.6757,172.8,76.2,44.5,44.1,17.9,20.73,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:32:46.9286,172.8,76.2,44.5,44.1,18,20.72,1,734.3,10.6,23.5,44.5,44.5
2020-09-21 06:32:47.1814,172.8,76.2,44.5,44.1,18,20.73,2,733.8,11.2,24,44.5,44.5
2020-09-21 06:32:47.4342,172.8,76.2,44.5,44.1,18,20.72,61,736.9,729.1,0,44.5,44.5
2020-09-21 06:32:47.6870,172.8,76.2,44.5,44.1,18,20.73,62,425,425,0,44.5,44.5
2020-09-21 06:32:47.9362,172.8,76.2,44.5,44.1,18.1,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:32:48.1837,172.8,76.2,44.5,44.1,18.1,20.72,3,734.3,10.6,23,44.5,44.5
2020-09-21 06:32:48.4313,172.8,76.2,44.5,44.1,18,20.73,4,733.8,11.2,23,44.5,44.5
2020-09-21 06:32:48.6788,172.8,76.2,44.5,44.1,18,20.73,65,7990,7990,0,44.5,44.5
2020-09-21 06:32:48.9278,172.8,76.2,44.5,44.1,18,20.73,66,5220,5220,0,44.5,44.5
2020-09-21 06:32:49.1799,172.8,76.2,44.5,44.1,18,20.72,1,734.3,10.6,23.5,44.5,44.5
2020-09-21 06:32:49.4320,172.8,76.2,44.5,44.1,18,20.73,2,733.8,11.2,24,44.5,44.5
2020-09-21 06:32:49.6841,172.8,76.2,44.5,44.1,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:32:49.9361,172.8,76.2,44.5,44.1,18.1,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 06:32:50.1879,172.8,76.2,44.5,44.1,18.1,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:32:50.4396,172.8,76.2,44.5,44.1,18,20.73,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:32:50.6914,172.8,76.2,44.5,44.1,18,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:32:50.9431,172.8,76.2,44.5,44.1,18,20.73,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:32:51.1911,172.8,76.2,44.5,44.1,18,20.72,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:32:51.4386,172.8,76.2,44.5,44.1,18,20.74,1,734.3,10.6,23.5,44.5,44.5
2020-09-21 06:32:51.6862,172.8,76.2,44.5,44.1,17.9,20.72,2,733.8,11.2,24,44.5,44.5
2020-09-21 06:32:51.9337,172.8,76.2,44.5,44.1,18,20.73,61,736.8,729.2,0,44.5,44.5
2020-09-21 06:32:52.1818,172.8,76.2,44.5,44.1,18,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:32:52.4346,172.8,76.2,44.5,44.1,18,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:32:52.6874,172.8,76.2,44.5,44.1,18,20.72,3,734.3,10.6,23,44.5,44.5
2020-09-21 06:32:52.9403,172.8,76.2,44.5,44.1,18,20.72,4,733.8,11.2,23,44.5,44.5
2020-09-21 06:32:53.1931,172.8,76.2,44.5,44.1,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:32:53.4456,172.8,76.2,44.5,44.1,18,20.72,66,5220,5220,0,44.5,44.5
2020-09-21 06:32:53.6973,172.8,76.2,44.5,44.1,17.9,20.72,1,734.3,10.6,23.5,44.5,44.5
2020-09-21 06:32:53.9491,172.8,76.2,44.5,44.1,17.9,20.72,2,733.8,11.2,24,44.5,44.5
2020-09-21 06:32:54.2008,172.8,76.2,44.5,44.1,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:32:54.4525,172.8,76.2,44.5,44.1,18.1,20.73,51,3.76,3.73,0,44.5,44.5
2020-09-21 06:32:54.7052,172.8,76.2,44.5,44.1,18,20.73,63,50,50,0,44.5,44.5
2020-09-21 06:32:54.9580,172.8,76.2,44.5,44.1,18,20.72,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:32:55.2108,172.8,76.2,44.5,44.1,18.1,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:32:55.4636,172.8,76.2,44.5,44.1,18.1,20.72,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:32:55.7164,172.8,76.2,44.5,44.1,18,20.72,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:32:55.9693,172.8,76.2,44.5,44.1,17.9,20.72,1,734.3,10.8,23.5,44.5,44.5
2020-09-21 06:32:56.2222,172.8,76.2,44.5,44.1,18,20.72,2,733.8,11,24,44.5,44.5
2020-09-21 06:32:56.4750,172.8,76.2,44.5,44.1,18.1,20.72,61,736.8,729.2,0,44.5,44.5
2020-09-21 06:32:56.7251,172.8,76.2,44.5,44.1,18,20.74,62,425,425,0,44.5,44.5
2020-09-21 06:32:56.9747,172.8,76.2,44.5,44.1,18,20.81,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:32:57.2243,172.8,76.2,44.5,44.1,18,20.72,3,734.3,10.8,23,44.5,44.5
2020-09-21 06:32:57.4739,172.8,76.2,44.5,44.1,18.1,20.72,4,733.8,11,23,44.5,44.5
2020-09-21 06:32:57.7217,172.8,76.2,44.5,44.1,18.1,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:32:57.9692,172.8,76.2,44.5,44.1,18,20.72,66,5220,5220,0,44.5,44.5
2020-09-21 06:32:58.2168,172.8,76.2,44.5,44.1,18,20.72,1,734.3,10.8,23.5,44.5,44.5
2020-09-21 06:32:58.4643,172.8,76.2,44.5,44.1,18.1,20.73,2,733.8,11,24,44.5,44.5
2020-09-21 06:32:58.7123,172.8,76.2,44.5,44.1,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:32:58.9607,172.8,76.2,44.5,44.1,18,20.73,51,3.76,3.73,0,44.5,44.5
2020-09-21 06:32:59.2091,172.8,76.2,44.5,44.1,18,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:32:59.4575,172.8,76.2,44.5,44.1,18.1,20.72,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:32:59.7056,172.8,76.2,44.5,44.1,18,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:32:59.9532,172.8,76.2,44.5,44.1,18,20.7,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:33:00.2009,172.8,76.2,44.5,44.1,18,20.72,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:33:00.4485,172.8,76.2,44.5,44.1,18,20.72,1,734.3,10.8,23.5,44.5,44.5
2020-09-21 06:33:00.6962,172.8,76.2,44.5,44.1,18,20.72,2,733.8,11,24,44.5,44.5
2020-09-21 06:33:00.9438,172.8,76.2,44.5,44.1,18,20.72,61,736.8,729.2,0,44.5,44.5
2020-09-21 06:33:01.1914,172.8,76.2,44.5,44.1,18,20.74,62,425,425,0,44.5,44.5
2020-09-21 06:33:01.4390,172.8,76.2,44.5,44.1,18,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:33:01.6888,172.8,76.2,44.5,44.1,17.9,20.72,3,734.4,10.6,23,44.5,44.5
2020-09-21 06:33:01.9418,172.8,76.2,44.5,44.1,18,20.72,4,734,11,23,44.5,44.5
2020-09-21 06:33:02.1948,172.8,76.2,44.5,44.1,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:02.4477,172.8,76.2,44.5,44.1,18,20.72,66,5220,5220,0,44.5,44.5
2020-09-21 06:33:02.6987,172.8,76.2,44.5,44.1,18,20.72,1,734.4,10.6,23.5,44.5,44.5
2020-09-21 06:33:02.9463,172.8,76.2,44.5,44.1,18.1,20.73,2,734,11,24,44.5,44.5
2020-09-21 06:33:03.1939,172.8,76.2,44.5,44.1,18,20.68,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:03.4415,172.8,76.2,44.5,44.1,18,20.72,51,3.76,3.73,0,44.5,44.5
2020-09-21 06:33:03.6890,172.8,76.2,44.5,44.1,17.9,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:33:03.9383,172.8,76.2,44.5,44.1,18,20.72,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:33:04.1882,172.8,76.2,44.5,44.1,18,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:04.4381,172.8,76.2,44.5,44.1,18,20.72,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:33:04.6881,172.8,76.2,44.5,44.1,18,20.72,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:33:04.9380,172.8,76.2,44.5,44.1,18.1,20.73,1,734.4,10.6,23.5,44.5,44.5
2020-09-21 06:33:05.1858,172.8,76.2,44.5,44.1,18.1,20.72,2,734,11,24,44.5,44.5
2020-09-21 06:33:05.4333,172.8,76.2,44.5,44.1,18.1,20.73,61,736.8,729.2,0,44.5,44.5
2020-09-21 06:33:05.6808,172.8,76.2,44.5,44.1,18,20.73,62,425,425,0,44.5,44.5
2020-09-21 06:33:05.9284,172.8,76.2,44.5,44.1,18,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:33:06.1759,172.8,76.2,44.5,44.1,18,20.72,3,734.4,10.6,23,44.5,44.5
2020-09-21 06:33:06.4234,172.8,76.2,44.5,44.1,18,20.73,4,734,11,23,44.5,44.5
2020-09-21 06:33:06.6709,172.8,76.2,44.5,44.1,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:06.9198,172.8,76.2,44.5,44.1,18,20.72,66,5220,5220,0,44.5,44.5
2020-09-21 06:33:07.1719,172.8,76.2,44.5,44.1,18.1,20.72,1,734.4,10.6,23.5,44.5,44.5
2020-09-21 06:33:07.4240,172.8,76.2,44.5,44.1,18.1,20.72,2,734,11,24,44.5,44.5
2020-09-21 06:33:07.6761,172.8,76.2,44.5,44.1,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:07.9282,172.8,76.2,44.5,44.1,18,20.72,51,3.76,3.73,0,44.5,44.5
2020-09-21 06:33:08.1762,172.8,76.2,44.5,44.1,18,20.73,63,50,50,0,44.5,44.5
2020-09-21 06:33:08.4237,172.8,76.2,44.5,44.1,18,20.73,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:33:08.6713,172.8,76.2,44.5,44.1,18,20.73,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:08.9188,172.8,76.2,44.5,44.1,17.9,20.72,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:33:09.1669,172.8,76.2,44.5,44.1,18.1,20.72,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:33:09.4197,172.8,76.2,44.5,44.1,18.1,20.73,1,734.4,10.6,23.5,44.5,44.5
2020-09-21 06:33:09.6726,172.8,76.2,44.5,44.1,18,20.73,2,734,11.2,24,44.5,44.5
2020-09-21 06:33:09.9254,172.8,76.2,44.5,44.1,18,20.73,61,736.9,729.2,0,44.5,44.5
2020-09-21 06:33:10.1783,172.8,76.2,44.5,44.1,18.1,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:33:10.4309,172.8,76.2,44.5,44.1,18,20.73,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:33:10.6836,172.8,76.2,44.5,44.1,18,20.72,3,734.4,10.6,23,44.5,44.5
2020-09-21 06:33:10.9362,172.8,76.2,44.5,44.1,17.9,20.72,4,734,11.2,23,44.5,44.5
2020-09-21 06:33:11.1889,172.8,76.2,44.5,44.1,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:11.4395,172.8,76.2,44.5,44.1,18.1,20.72,66,5220,5220,0,44.5,44.5
2020-09-21 06:33:11.6888,172.8,76.2,44.5,44.1,18,20.73,1,734.4,10.6,23.5,44.5,44.5
2020-09-21 06:33:11.9381,172.8,76.2,44.5,44.1,18,20.72,2,734,11.2,24,44.5,44.5
2020-09-21 06:33:12.1874,172.8,76.3,44.5,44.16,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:12.4356,172.8,76.3,44.5,44.16,18.1,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:12.6832,172.8,76.3,44.5,44.16,18,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:33:12.9308,172.8,76.3,44.5,44.16,17.9,20.72,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:33:13.1784,172.8,76.3,44.5,44.16,17.9,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:13.4276,172.8,76.3,44.5,44.16,18,20.73,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:33:13.6802,172.8,76.3,44.5,44.16,18,20.73,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:33:13.9329,172.8,76.3,44.5,44.16,18,20.72,1,734.4,10.6,23.5,44.5,44.5
2020-09-21 06:33:14.1856,172.8,76.3,44.5,44.16,18,20.72,2,734,11.2,24,44.5,44.5
2020-09-21 06:33:14.4383,172.8,76.3,44.5,44.16,18.1,20.72,61,736.8,729.2,0,44.5,44.5
2020-09-21 06:33:14.6883,172.8,76.3,44.5,44.16,18.1,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:33:14.9359,172.8,76.3,44.5,44.16,18,20.73,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:33:15.1835,172.8,76.3,44.5,44.16,18,20.72,3,734.4,10.6,23,44.5,44.5
2020-09-21 06:33:15.4311,172.8,76.3,44.5,44.16,18,20.73,4,734,11.2,23,44.5,44.5
2020-09-21 06:33:15.6787,172.8,76.3,44.5,44.16,18,20.73,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:15.9284,172.8,76.3,44.5,44.16,18,20.71,66,5220,5220,0,44.5,44.5
2020-09-21 06:33:16.1790,172.8,76.3,44.5,44.16,18,20.73,1,734.4,10.8,23.5,44.5,44.5
2020-09-21 06:33:16.4297,172.8,76.3,44.5,44.16,18.1,20.72,2,734,11.2,24,44.5,44.5
2020-09-21 06:33:16.6803,172.8,76.3,44.5,44.16,18.1,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:16.9315,172.8,76.3,44.5,44.16,18.1,20.73,51,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:17.1843,172.8,76.3,44.5,44.16,18,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:33:17.4370,172.8,76.3,44.5,44.16,18,20.72,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:33:17.6897,172.8,76.3,44.5,44.16,18,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:17.9425,172.8,76.3,44.5,44.16,18,20.72,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:33:18.1952,172.8,76.3,44.5,44.16,18,20.71,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:33:18.4480,172.8,76.3,44.5,44.16,18,20.72,1,734.4,10.8,23.5,44.5,44.5
2020-09-21 06:33:18.7007,172.8,76.3,44.5,44.16,18.1,20.72,2,734,11.2,24,44.5,44.5
2020-09-21 06:33:18.9516,172.8,76.3,44.5,44.16,18.1,20.72,61,736.9,729.2,0,44.5,44.5
2020-09-21 06:33:19.1993,172.8,76.4,44.5,44.21,18,20.73,62,425,425,0,44.5,44.5
2020-09-21 06:33:19.4469,172.8,76.4,44.5,44.21,18,20.71,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:33:19.6945,172.8,76.4,44.5,44.21,18.1,20.72,3,734.4,10.8,23,44.5,44.5
2020-09-21 06:33:19.9421,172.8,76.4,44.5,44.21,18,20.72,4,734,11.2,23,44.5,44.5
2020-09-21 06:33:20.1897,172.8,76.4,44.5,44.21,17.9,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:20.4372,172.8,76.4,44.5,44.21,17.9,20.73,66,5230,5230,0,44.5,44.5
2020-09-21 06:33:20.6847,172.8,76.4,44.5,44.21,18,20.72,1,734.4,10.8,23.5,44.5,44.5
2020-09-21 06:33:20.9323,172.8,76.4,44.5,44.21,18.1,20.73,2,734,11.2,24,44.5,44.5
2020-09-21 06:33:21.1845,172.8,76.4,44.5,44.21,18,20.73,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:21.4373,172.8,76.4,44.5,44.21,18,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:21.6900,172.8,76.4,44.5,44.21,18.1,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:33:21.9428,172.8,76.4,44.5,44.21,18.1,20.72,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:33:22.1929,172.8,76.4,44.5,44.21,18,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:22.4404,172.8,76.4,44.5,44.21,17.9,20.72,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:33:22.6880,172.8,76.4,44.5,44.21,18,20.73,7,7990,25.3,3.8,44.5,44.5
