Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:33:22.9355,172.8,76.4,44.5,44.21,18,20.72,1,734.5,10.8,23.5,44.5,44.5
2020-09-21 06:33:23.1857,172.8,76.4,44.5,44.21,18,20.72,2,734,11.2,24,44.5,44.5
2020-09-21 06:33:23.4384,172.8,76.4,44.5,44.21,18,20.72,61,737,729.3,0,44.5,44.5
2020-09-21 06:33:23.6912,172.8,76.4,44.5,44.21,18,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:33:23.9439,172.8,76.4,44.5,44.21,18.1,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:33:24.1961,172.8,76.4,44.5,44.21,18.1,20.73,3,734.5,10.8,23,44.5,44.5
2020-09-21 06:33:24.4434,172.8,76.4,44.5,44.21,17.9,20.72,4,734,11.2,23,44.5,44.5
2020-09-21 06:33:24.6908,172.8,76.4,44.5,44.21,18,20.71,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:24.9381,172.8,76.4,44.5,44.21,18,20.73,66,5210,5220,0,44.5,44.5
2020-09-21 06:33:25.1855,172.8,76.4,44.5,44.21,18,20.72,1,734.5,10.8,23.5,44.5,44.5
2020-09-21 06:33:25.4383,172.8,76.4,44.5,44.21,18,20.72,2,734,11.2,24,44.5,44.5
2020-09-21 06:33:25.6911,172.8,76.4,44.5,44.21,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:25.9439,172.8,76.4,44.5,44.21,18.1,20.72,51,3.76,3.73,0,44.5,44.5
2020-09-21 06:33:26.1967,172.8,76.4,44.5,44.21,18.1,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:33:26.4495,172.8,76.4,44.5,44.21,18,20.73,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:33:26.7023,172.8,76.4,44.5,44.21,18,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:26.9552,172.8,76.4,44.5,44.21,18,20.72,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:33:27.2080,172.8,76.4,44.5,44.21,18,20.72,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:33:27.4571,172.8,76.4,44.5,44.21,18,20.72,1,734.5,10.8,23.5,44.5,44.5
2020-09-21 06:33:27.7047,172.8,76.4,44.5,44.21,18,20.73,2,734,11.2,24,44.5,44.5
2020-09-21 06:33:27.9522,172.8,76.4,44.5,44.21,18.1,20.72,61,736.9,729.2,0,44.5,44.5
2020-09-21 06:33:28.1997,172.8,76.4,44.5,44.21,18.1,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:33:28.4510,172.8,76.4,44.5,44.21,18.1,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:33:28.7037,172.8,76.4,44.5,44.21,18,20.72,3,734.5,10.8,23,44.5,44.5
2020-09-21 06:33:28.9565,172.8,76.4,44.5,44.21,18,20.73,4,734,11.2,23,44.5,44.5
2020-09-21 06:33:29.2092,172.8,76.4,44.5,44.21,18,20.73,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:29.4620,172.8,76.4,44.5,44.21,18,20.72,66,5210,5210,0,44.5,44.5
2020-09-21 06:33:29.7148,172.8,76.4,44.5,44.21,17.9,20.73,1,734.5,10.8,23.5,44.5,44.5
2020-09-21 06:33:29.9676,172.8,76.4,44.5,44.21,18,20.72,2,734,11.2,24,44.5,44.5
2020-09-21 06:33:30.2204,172.8,76.4,44.5,44.21,18.1,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:30.4694,172.8,76.4,44.5,44.21,18,20.73,51,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:30.7169,172.8,76.4,44.5,44.21,18,20.73,63,50,50,0,44.5,44.5
2020-09-21 06:33:30.9644,172.8,76.4,44.5,44.21,18,20.72,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:33:31.2120,172.8,76.4,44.5,44.21,18.1,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:31.4635,172.8,76.4,44.5,44.21,18,20.72,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:33:31.7164,172.8,76.4,44.5,44.21,17.9,20.73,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:33:31.9692,172.8,76.4,44.5,44.21,18,20.72,1,734.5,10.8,23.5,44.5,44.5
2020-09-21 06:33:32.2221,172.8,76.4,44.5,44.21,18,20.72,2,734.1,11.2,24,44.5,44.5
2020-09-21 06:33:32.4712,172.8,76.4,44.5,44.21,18,20.72,61,736.9,729.3,0,44.5,44.5
2020-09-21 06:33:32.7188,172.8,76.4,44.5,44.21,18,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:33:32.9665,172.8,76.4,44.5,44.21,18,20.75,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:33:33.2141,172.8,76.4,44.5,44.21,18.1,20.72,3,734.5,10.8,23,44.5,44.5
2020-09-21 06:33:33.4617,172.8,76.4,44.5,44.21,18.1,20.72,4,734.1,11.2,23,44.5,44.5
2020-09-21 06:33:33.7142,172.8,76.4,44.5,44.21,17.9,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:33.9671,172.8,76.4,44.5,44.21,17.9,20.72,66,5220,5220,0,44.5,44.5
2020-09-21 06:33:34.2200,172.8,76.4,44.5,44.21,18,20.72,1,734.5,10.8,23.5,44.5,44.5
2020-09-21 06:33:34.4730,172.8,76.4,44.5,44.21,18,20.72,2,734.1,11.2,24,44.5,44.5
2020-09-21 06:33:34.7212,172.8,76.4,44.5,44.21,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:34.9688,172.8,76.4,44.5,44.21,18,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:35.2164,172.8,76.4,44.5,44.21,18.1,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:33:35.4640,172.8,76.4,44.5,44.21,18.1,20.72,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:33:35.7116,172.8,76.4,44.5,44.21,18,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:35.9592,172.8,76.4,44.5,44.21,18,20.72,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:33:36.2068,172.8,76.4,44.5,44.21,18,20.73,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:33:36.4544,172.8,76.4,44.5,44.21,18,20.72,1,734.5,10.8,23.5,44.5,44.5
2020-09-21 06:33:36.7041,172.8,76.4,44.5,44.21,18,20.73,2,734.1,11.2,24,44.5,44.5
2020-09-21 06:33:36.9544,172.8,76.4,44.5,44.21,18,20.73,61,737,729.3,0,44.5,44.5
2020-09-21 06:33:37.2046,172.8,76.4,44.5,44.21,18.1,20.73,62,425,425,0,44.5,44.5
2020-09-21 06:33:37.4548,172.8,76.4,44.5,44.21,18.1,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:33:37.7030,172.8,76.4,44.5,44.21,18.1,20.72,3,734.5,10.6,23,44.5,44.5
2020-09-21 06:33:37.9506,172.8,76.4,44.5,44.21,18,20.72,4,734,11,23,44.5,44.5
2020-09-21 06:33:38.1981,172.8,76.4,44.5,44.21,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:38.4456,172.8,76.4,44.5,44.21,18,20.72,66,5220,5220,0,44.5,44.5
2020-09-21 06:33:38.6935,172.8,76.4,44.5,44.21,18,20.72,1,734.5,10.6,23.5,44.5,44.5
2020-09-21 06:33:38.9440,172.8,76.4,44.5,44.21,18,20.72,2,734,11,24,44.5,44.5
2020-09-21 06:33:39.1945,172.8,76.4,44.5,44.21,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:39.4449,172.8,76.4,44.5,44.21,18.1,20.73,51,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:39.6952,172.8,76.4,44.5,44.21,18.1,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:33:39.9428,172.8,76.4,44.5,44.21,18,20.73,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:33:40.1903,172.8,76.4,44.5,44.21,18,20.73,52,3.76,3.73,0,44.5,44.5
2020-09-21 06:33:40.4379,172.8,76.4,44.5,44.21,18,20.73,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:33:40.6854,172.8,76.4,44.5,44.21,18,20.72,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:33:40.9366,172.8,76.4,44.5,44.21,17.9,20.7,1,734.5,10.6,23.5,44.5,44.5
2020-09-21 06:33:41.1893,172.8,76.4,44.5,44.21,17.9,20.72,2,734,11,24,44.5,44.5
2020-09-21 06:33:41.4421,172.8,76.4,44.5,44.21,18,20.72,61,737,729.3,0,44.5,44.5
2020-09-21 06:33:41.6948,172.8,76.4,44.5,44.21,18.1,20.73,62,425,425,0,44.5,44.5
2020-09-21 06:33:41.9466,172.8,76.4,44.5,44.21,18,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:33:42.1965,172.8,76.5,44.5,44.27,18,20.72,3,734.5,10.6,23,44.5,44.5
2020-09-21 06:33:42.4465,172.8,76.5,44.5,44.27,18,20.72,4,734,11,23,44.5,44.5
2020-09-21 06:33:42.6964,172.8,76.5,44.5,44.27,18.1,20.72,65,8000,7990,0,44.5,44.5
2020-09-21 06:33:42.9463,172.8,76.5,44.5,44.27,18,20.72,66,5220,5220,0,44.5,44.5
2020-09-21 06:33:43.1941,172.8,76.5,44.5,44.27,17.9,20.72,1,734.5,10.6,23.5,44.5,44.5
2020-09-21 06:33:43.4417,172.8,76.5,44.5,44.27,18,20.73,2,734,11,24,44.5,44.5
2020-09-21 06:33:43.6892,172.8,76.5,44.5,44.27,18.1,20.72,65,8000,7990,0,44.5,44.5
2020-09-21 06:33:43.9368,172.8,76.5,44.5,44.27,18.1,20.72,51,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:44.1844,172.8,76.5,44.5,44.27,18,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:33:44.4319,172.8,76.5,44.5,44.27,18,20.73,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:33:44.6794,172.8,76.5,44.5,44.27,18.1,20.72,52,3.76,3.73,0,44.5,44.5
2020-09-21 06:33:44.9270,172.8,76.5,44.5,44.27,18,20.72,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:33:45.1789,172.8,76.5,44.5,44.27,18,20.72,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:33:45.4317,172.8,76.5,44.5,44.27,18,20.71,1,734.5,10.8,23.5,44.5,44.5
2020-09-21 06:33:45.6844,172.8,76.5,44.5,44.27,18,20.72,2,734.2,11.2,24,44.5,44.5
2020-09-21 06:33:45.9372,172.8,76.5,44.5,44.27,18,20.73,61,737,729.4,0,44.5,44.5
2020-09-21 06:33:46.1872,172.8,76.5,44.5,44.27,18,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:33:46.4348,172.8,76.5,44.5,44.27,18,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:33:46.6823,172.8,76.5,44.5,44.27,18.1,20.72,3,734.5,10.8,23,44.5,44.5
2020-09-21 06:33:46.9298,172.8,76.5,44.5,44.27,18.1,20.73,4,734.2,11.2,23,44.5,44.5
2020-09-21 06:33:47.1774,172.8,76.5,44.5,44.27,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:47.4249,172.8,76.5,44.5,44.27,18,20.73,66,5220,5220,0,44.5,44.5
2020-09-21 06:33:47.6724,172.8,76.5,44.5,44.27,18,20.72,1,734.5,10.8,23.5,44.5,44.5
2020-09-21 06:33:47.9199,172.8,76.5,44.5,44.27,18,20.72,2,734.2,11.2,24,44.5,44.5
2020-09-21 06:33:48.1678,172.8,76.5,44.5,44.27,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:48.4206,172.8,76.5,44.5,44.27,18,20.72,51,3.76,3.74,0,44.5,44.5
2020-09-21 06:33:48.6733,172.8,76.5,44.5,44.27,18,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:33:48.9261,172.8,76.5,44.5,44.27,18.1,20.72,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:33:49.1788,172.8,76.5,44.5,44.27,18,20.72,52,3.76,3.73,0,44.5,44.5
2020-09-21 06:33:49.4315,172.8,76.5,44.5,44.27,18,20.73,6,8000,25.3,3.7,44.5,44.5
2020-09-21 06:33:49.6843,172.8,76.5,44.5,44.27,18,20.72,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:33:49.9370,172.8,76.5,44.5,44.27,18,20.72,1,734.5,10.8,23.5,44.5,44.5
2020-09-21 06:33:50.1897,172.8,76.5,44.5,44.27,17.9,20.72,2,734.2,11.2,24,44.5,44.5
2020-09-21 06:33:50.4424,172.8,76.5,44.5,44.27,17.9,20.72,61,737.1,729.5,0,44.5,44.5
2020-09-21 06:33:50.6951,172.8,76.5,44.5,44.27,18,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:33:50.9478,172.8,76.5,44.5,44.27,18.1,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:33:51.2005,172.8,76.5,44.5,44.27,18.1,20.72,3,734.5,10.8,23,44.5,44.5
2020-09-21 06:33:51.4533,172.8,76.5,44.5,44.27,18,20.72,4,734.2,11.2,23,44.5,44.5
2020-09-21 06:33:51.7060,172.8,76.5,44.5,44.27,18,20.72,65,8000,8000,0,44.5,44.5
2020-09-21 06:33:51.9588,172.8,76.5,44.5,44.27,18.1,20.76,66,5210,5210,0,44.5,44.5
2020-09-21 06:33:52.2116,172.8,76.5,44.5,44.27,18.1,20.72,1,734.6,10.8,23.5,44.5,44.5
2020-09-21 06:33:52.4628,172.8,76.5,44.5,44.27,17.9,20.72,2,734.1,11.1,24,44.5,44.5
2020-09-21 06:33:52.7104,172.8,76.5,44.5,44.27,17.9,20.72,65,8000,7990,0,44.5,44.5
2020-09-21 06:33:52.9580,172.8,76.5,44.5,44.27,18,20.73,51,3.75,3.74,0,44.5,44.5
2020-09-21 06:33:53.2056,172.8,76.5,44.5,44.27,18.1,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:33:53.4532,172.8,76.5,44.5,44.27,18,20.72,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:33:53.7008,172.8,76.5,44.5,44.27,18,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:53.9484,172.8,76.5,44.5,44.27,18.1,20.73,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:33:54.1960,172.8,76.5,44.5,44.27,18.1,20.73,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:33:54.4451,172.8,76.5,44.5,44.27,18.1,20.73,1,734.6,10.8,23.5,44.5,44.5
2020-09-21 06:33:54.6980,172.8,76.5,44.5,44.27,17.9,20.72,2,734.1,11.1,24,44.5,44.5
2020-09-21 06:33:54.9508,172.8,76.5,44.5,44.27,18,20.72,61,737.1,729.5,0,44.5,44.5
2020-09-21 06:33:55.2037,172.8,76.5,44.5,44.27,18.1,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:33:55.4561,172.8,76.5,44.5,44.27,18,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:33:55.7071,172.8,76.5,44.5,44.27,18,20.72,3,734.6,10.8,23,44.5,44.5
2020-09-21 06:33:55.9582,172.8,76.5,44.5,44.27,18.1,20.73,4,734.1,11.1,23,44.5,44.5
2020-09-21 06:33:56.2092,172.8,76.5,44.5,44.27,18.1,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:56.4592,172.8,76.5,44.5,44.27,18.1,20.73,66,5210,5210,0,44.5,44.5
2020-09-21 06:33:56.7069,172.8,76.5,44.5,44.27,18,20.73,1,734.6,10.8,23.5,44.5,44.5
2020-09-21 06:33:56.9546,172.8,76.5,44.5,44.27,18,20.72,2,734.1,11.1,24,44.5,44.5
2020-09-21 06:33:57.2022,172.8,76.5,44.5,44.27,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:33:57.4516,172.8,76.5,44.5,44.27,18,20.72,51,3.75,3.74,0,44.5,44.5
2020-09-21 06:33:57.7044,172.8,76.5,44.5,44.27,18,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:33:57.9571,172.8,76.5,44.5,44.27,18,20.72,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:33:58.2099,172.8,76.6,44.5,44.33,18.1,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:33:58.4612,172.8,76.6,44.5,44.33,18.1,20.73,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:33:58.7088,172.8,76.6,44.5,44.33,18.1,20.72,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:33:58.9565,172.8,76.6,44.5,44.33,18,20.72,1,734.6,10.8,23.5,44.5,44.5
2020-09-21 06:33:59.2041,172.8,76.6,44.5,44.33,18,20.72,2,734.2,11,24,44.5,44.5
2020-09-21 06:33:59.4518,172.8,76.6,44.5,44.33,18,20.72,61,737,729.5,0,44.5,44.5
2020-09-21 06:33:59.7006,172.8,76.6,44.5,44.33,18,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:33:59.9494,172.8,76.6,44.5,44.33,17.9,20.73,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:34:00.1983,172.8,76.6,44.5,44.33,18,20.72,3,734.5,10.6,23,44.5,44.5
2020-09-21 06:34:00.4472,172.8,76.6,44.5,44.33,18,20.73,4,734.2,11,23,44.5,44.5
2020-09-21 06:34:00.6994,172.8,76.6,44.5,44.33,18.1,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:00.9521,172.8,76.6,44.5,44.33,18,20.74,66,5220,5210,0,44.5,44.5
2020-09-21 06:34:01.2049,172.8,76.6,44.5,44.33,18,20.72,1,734.5,10.6,23.5,44.5,44.5
2020-09-21 06:34:01.4576,172.8,76.6,44.5,44.33,18,20.74,2,734.2,11,24,44.5,44.5
2020-09-21 06:34:01.7058,172.8,76.6,44.5,44.33,18,20.72,65,8000,7990,0,44.5,44.5
2020-09-21 06:34:01.9531,172.8,76.6,44.5,44.33,17.9,20.72,51,3.76,3.73,0,44.5,44.5
2020-09-21 06:34:02.2004,172.8,76.6,44.5,44.33,17.9,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:34:02.4477,172.8,76.6,44.5,44.33,18,20.72,67,25.2,25.3,0,44.5,44.5
2020-09-21 06:34:02.6969,172.8,76.6,44.5,44.33,18.1,20.72,52,3.75,3.73,0,44.5,44.5
2020-09-21 06:34:02.9478,172.8,76.6,44.5,44.33,18,20.72,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:34:03.1988,172.8,76.6,44.5,44.33,18,20.72,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:34:03.4498,172.8,76.6,44.5,44.33,18,20.72,1,734.5,10.6,23.5,44.5,44.5
2020-09-21 06:34:03.7006,172.8,76.6,44.5,44.33,18.1,20.72,2,734.2,11,24,44.5,44.5
2020-09-21 06:34:03.9504,172.8,76.6,44.5,44.33,18,20.72,61,737.1,729.5,0,44.5,44.5
2020-09-21 06:34:04.2001,172.8,76.6,44.5,44.33,17.9,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:34:04.4499,172.8,76.6,44.5,44.33,18,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:34:04.6997,172.8,76.6,44.5,44.33,18.1,20.72,3,734.5,10.6,23,44.5,44.5
2020-09-21 06:34:04.9497,172.8,76.6,44.5,44.33,18,20.72,4,734.2,11,23,44.5,44.5
2020-09-21 06:34:05.1997,172.8,76.6,44.5,44.33,18,20.73,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:05.4497,172.8,76.6,44.5,44.33,18,20.72,66,5220,5220,0,44.5,44.5
2020-09-21 06:34:05.6997,172.8,76.6,44.5,44.33,18.1,20.72,1,734.5,10.6,23.5,44.5,44.5
2020-09-21 06:34:05.9478,172.8,76.6,44.5,44.33,18.1,20.71,2,734.2,11,24,44.5,44.5
2020-09-21 06:34:06.1950,172.8,76.6,44.5,44.33,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:06.4423,172.8,76.6,44.5,44.33,18,20.72,51,3.76,3.74,0,44.5,44.5
2020-09-21 06:34:06.6895,172.8,76.6,44.5,44.33,18,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:34:06.9406,172.8,76.6,44.5,44.33,18,20.72,67,25.2,25.3,0,44.5,44.5
2020-09-21 06:34:07.1933,172.8,76.6,44.5,44.33,18,20.72,52,3.76,3.73,0,44.5,44.5
2020-09-21 06:34:07.4460,172.8,76.6,44.5,44.33,18,20.72,6,7990,25.2,3.7,44.5,44.5
2020-09-21 06:34:07.6987,172.8,76.6,44.5,44.33,18.1,20.74,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:34:07.9481,172.8,76.6,44.5,44.33,18.1,20.72,1,734.6,10.6,23.5,44.5,44.5
2020-09-21 06:34:08.1958,172.8,76.6,44.5,44.33,18,20.72,2,734.3,11,24,44.5,44.5
2020-09-21 06:34:08.4435,172.8,76.6,44.5,44.33,18,20.73,61,737.2,729.6,0,44.5,44.5
2020-09-21 06:34:08.6912,172.8,76.6,44.5,44.33,18,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:34:08.9389,172.8,76.6,44.5,44.33,18,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:34:09.1864,172.8,76.6,44.5,44.33,18,20.74,3,734.6,10.6,23,44.5,44.5
2020-09-21 06:34:09.4340,172.8,76.6,44.5,44.33,18,20.72,4,734.3,11,23,44.5,44.5
2020-09-21 06:34:09.6816,172.8,76.6,44.5,44.33,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:09.9292,172.8,76.6,44.5,44.33,18.1,20.73,66,5210,5210,0,44.5,44.5
2020-09-21 06:34:10.1768,172.8,76.6,44.5,44.33,18,20.73,1,734.6,10.6,23.5,44.5,44.5
2020-09-21 06:34:10.4243,172.8,76.6,44.5,44.33,18,20.7,2,734.3,11,24,44.5,44.5
2020-09-21 06:34:10.6719,172.8,76.6,44.5,44.33,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:10.9194,172.8,76.6,44.5,44.33,18,20.73,51,3.76,3.74,0,44.5,44.5
2020-09-21 06:34:11.1716,172.8,76.6,44.5,44.33,17.9,20.73,63,50,50,0,44.5,44.5
2020-09-21 06:34:11.4243,172.8,76.6,44.5,44.33,17.9,20.72,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:34:11.6770,172.8,76.6,44.5,44.33,18,20.71,52,3.76,3.73,0,44.5,44.5
2020-09-21 06:34:11.9297,172.8,76.6,44.5,44.33,18.1,20.72,6,7990,25.3,3.7,44.5,44.5
2020-09-21 06:34:12.1789,172.8,76.6,44.5,44.33,18,20.73,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:34:12.4276,172.8,76.6,44.5,44.33,18,20.73,1,734.6,10.6,23.5,44.5,44.5
2020-09-21 06:34:12.6763,172.8,76.6,44.5,44.33,18,20.71,2,734.3,11,24,44.5,44.5
2020-09-21 06:34:12.9250,172.8,76.6,44.5,44.33,18.1,20.73,61,737,729.5,0,44.5,44.5
2020-09-21 06:34:13.1727,172.8,76.6,44.5,44.33,18,20.73,62,425,425,0,44.5,44.5
2020-09-21 06:34:13.4204,172.8,76.6,44.5,44.33,17.9,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:34:13.6681,172.8,76.6,44.5,44.33,17.9,20.73,3,734.7,10.6,23,44.5,44.5
2020-09-21 06:34:13.9157,172.8,76.6,44.5,44.33,18.1,20.72,4,734.2,11.1,23,44.5,44.5
2020-09-21 06:34:14.1678,172.8,76.6,44.5,44.33,18.1,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:14.4204,172.8,76.6,44.5,44.33,18,20.72,66,5210,5210,0,44.5,44.5
2020-09-21 06:34:14.6731,172.8,76.6,44.5,44.33,18,20.72,1,734.7,10.6,23.5,44.5,44.5
2020-09-21 06:34:14.9257,172.8,76.6,44.5,44.33,18.1,20.72,2,734.2,11.1,24,44.5,44.5
2020-09-21 06:34:15.1785,172.8,76.6,44.5,44.33,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:15.4313,172.8,76.6,44.5,44.33,18,20.72,51,3.76,3.74,0,44.5,44.5
2020-09-21 06:34:15.6841,172.8,76.6,44.5,44.33,18,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:34:15.9369,172.8,76.6,44.5,44.33,18,20.72,67,25.3,25.3,0,44.5,44.5
2020-09-21 06:34:16.1879,172.8,76.6,44.5,44.33,18.1,20.72,52,3.76,3.73,0,44.5,44.5
2020-09-21 06:34:16.4374,172.8,76.6,44.5,44.33,18,20.72,6,7990,25.2,3.7,44.5,44.5
2020-09-21 06:34:16.6869,172.8,76.6,44.5,44.33,18,20.72,7,7990,25.2,3.8,44.5,44.5
2020-09-21 06:34:16.9363,172.8,76.6,44.5,44.33,18.1,20.73,1,734.7,10.6,23.5,44.5,44.5
2020-09-21 06:34:17.1874,172.8,76.6,44.5,44.33,18.1,20.72,2,734.2,11.1,24,44.5,44.5
2020-09-21 06:34:17.4402,172.8,76.6,44.5,44.33,18,20.72,61,737.1,729.5,0,44.5,44.5
2020-09-21 06:34:17.6929,172.8,76.6,44.5,44.33,18,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:34:17.9457,172.8,76.6,44.5,44.33,17.9,20.71,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:34:18.1958,172.8,76.6,44.5,44.33,18,20.71,3,734.7,10.6,23,44.5,44.5
2020-09-21 06:34:18.4434,172.8,76.6,44.5,44.33,18,20.73,4,734.2,11.1,23,44.5,44.5
2020-09-21 06:34:18.6910,172.8,76.6,44.5,44.33,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:18.9386,172.8,76.6,44.5,44.33,18,20.72,66,5220,5220,0,44.5,44.5
2020-09-21 06:34:19.1862,172.8,76.6,44.5,44.33,18.1,20.72,1,734.7,10.6,23.5,44.5,44.5
2020-09-21 06:34:19.4389,172.8,76.6,44.5,44.33,18.1,20.73,2,734.2,11.1,24,44.5,44.5
2020-09-21 06:34:19.6917,172.8,76.6,44.5,44.33,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:19.9445,172.8,76.6,44.5,44.33,18,20.73,51,3.76,3.74,0,44.5,44.5
2020-09-21 06:34:20.1973,172.8,76.6,44.5,44.33,18,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:34:20.4450,172.8,76.6,44.5,44.33,18,20.72,67,25.2,25.3,0,44.5,44.5
2020-09-21 06:34:20.6926,172.8,76.6,44.5,44.33,18,20.74,52,3.76,3.73,0,44.5,44.5
2020-09-21 06:34:20.9401,172.8,76.6,44.5,44.33,18,20.72,6,7990,25.2,3.7,44.5,44.5
2020-09-21 06:34:21.1877,172.8,76.6,44.5,44.33,18,20.72,7,7990,25.2,3.8,44.5,44.5
2020-09-21 06:34:21.4353,172.8,76.6,44.5,44.33,18.1,20.72,1,734.7,10.6,23.5,44.5,44.5
2020-09-21 06:34:21.6829,172.8,76.6,44.5,44.33,18,20.72,2,734.3,11.2,24,44.5,44.5
2020-09-21 06:34:21.9305,172.8,76.6,44.5,44.33,18,20.72,61,737.2,729.5,0,44.5,44.5
2020-09-21 06:34:22.1781,172.8,76.6,44.5,44.33,18,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:34:22.4292,172.8,76.6,44.5,44.33,18.1,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:34:22.6819,172.8,76.6,44.5,44.33,18,20.72,3,734.7,10.6,23,44.5,44.5
2020-09-21 06:34:22.9345,172.8,76.6,44.5,44.33,17.9,20.72,4,734.3,11.2,23,44.5,44.5
2020-09-21 06:34:23.1872,172.8,76.6,44.5,44.33,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:23.4365,172.8,76.6,44.5,44.33,18.1,20.72,66,5230,5230,0,44.5,44.5
2020-09-21 06:34:23.6840,172.8,76.6,44.5,44.33,18.1,20.72,1,734.7,10.6,23.5,44.5,44.5
2020-09-21 06:34:23.9316,172.8,76.6,44.5,44.33,18,20.74,2,734.3,11.2,24,44.5,44.5
2020-09-21 06:34:24.1792,172.8,76.6,44.5,44.33,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:24.4267,172.8,76.6,44.5,44.33,18.1,20.72,51,3.76,3.74,0,44.5,44.5
2020-09-21 06:34:24.6743,172.8,76.6,44.5,44.33,18.1,20.73,63,50,50,0,44.5,44.5
2020-09-21 06:34:24.9219,172.8,76.6,44.5,44.33,18,20.72,67,25.2,25.2,0,44.5,44.5
2020-09-21 06:34:25.1694,172.8,76.6,44.5,44.33,17.9,20.72,52,3.76,3.73,0,44.5,44.5
2020-09-21 06:34:25.4205,172.8,76.6,44.5,44.33,18,20.72,6,7990,25.2,3.7,44.5,44.5
2020-09-21 06:34:25.6734,172.8,76.6,44.5,44.33,18.1,20.72,7,7990,25.2,3.8,44.5,44.5
2020-09-21 06:34:25.9262,172.8,76.6,44.5,44.33,18,20.72,1,734.7,10.6,23.5,44.5,44.5
2020-09-21 06:34:26.1791,172.8,76.6,44.5,44.33,18,20.72,2,734.3,11.2,24,44.5,44.5
2020-09-21 06:34:26.4317,172.8,76.6,44.5,44.33,18.1,20.72,61,737.2,729.5,0,44.5,44.5
2020-09-21 06:34:26.6841,172.8,76.6,44.5,44.33,18.1,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:34:26.9366,172.8,76.6,44.5,44.33,18,20.73,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:34:27.1890,172.8,76.6,44.5,44.33,18,20.72,3,734.7,10.6,23,44.5,44.5
2020-09-21 06:34:27.4380,172.8,76.6,44.5,44.33,18,20.72,4,734.3,11.2,23,44.5,44.5
2020-09-21 06:34:27.6853,172.8,76.6,44.5,44.33,18,20.73,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:27.9326,172.8,76.6,44.5,44.33,18,20.73,66,5220,5230,0,44.5,44.5
2020-09-21 06:34:28.1799,172.8,76.6,44.5,44.33,18,20.72,1,734.7,10.6,23.5,44.5,44.5
2020-09-21 06:34:28.4289,172.8,76.6,44.5,44.33,18,20.72,2,734.4,11.1,24,44.5,44.5
2020-09-21 06:34:28.6817,172.8,76.6,44.5,44.33,18.1,20.73,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:28.9345,172.8,76.6,44.5,44.33,18.1,20.73,51,3.76,3.74,0,44.5,44.5
2020-09-21 06:34:29.1872,172.8,76.6,44.5,44.33,18,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:34:29.4400,172.8,76.6,44.5,44.33,18,20.72,67,25.2,25.2,0,44.5,44.5
2020-09-21 06:34:29.6927,172.8,76.6,44.5,44.33,18,20.72,52,3.76,3.74,0,44.5,44.5
2020-09-21 06:34:29.9454,172.8,76.6,44.5,44.33,18,20.72,6,7990,25.2,3.7,44.5,44.5
2020-09-21 06:34:30.1981,172.8,76.6,44.5,44.33,18,20.73,7,7990,25.2,3.8,44.5,44.5
2020-09-21 06:34:30.4508,172.8,76.6,44.5,44.33,18,20.72,1,734.7,10.6,23.5,44.5,44.5
2020-09-21 06:34:30.7036,172.8,76.6,44.5,44.33,18,20.72,2,734.4,11.1,24,44.5,44.5
2020-09-21 06:34:30.9565,172.8,76.6,44.5,44.33,18.1,20.73,61,737.2,729.5,0,44.5,44.5
2020-09-21 06:34:31.2093,172.8,76.6,44.5,44.33,18,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:34:31.4621,172.8,76.6,44.5,44.33,18,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:34:31.7100,172.8,76.6,44.5,44.33,18,20.74,3,734.7,10.6,23,44.5,44.5
2020-09-21 06:34:31.9576,172.8,76.6,44.5,44.33,18,20.72,4,734.4,11.1,23,44.5,44.5
2020-09-21 06:34:32.2052,172.8,76.7,44.5,44.39,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:32.4528,172.8,76.7,44.5,44.39,18,20.73,66,5220,5220,0,44.5,44.5
2020-09-21 06:34:32.7004,172.8,76.7,44.5,44.39,18,20.73,1,734.7,10.6,23.5,44.5,44.5
2020-09-21 06:34:32.9480,172.8,76.7,44.5,44.39,18.1,20.73,2,734.4,11.1,24,44.5,44.5
2020-09-21 06:34:33.1956,172.8,76.7,44.5,44.39,18,20.92,65,8000,8000,0,44.5,44.5
2020-09-21 06:34:33.4432,172.8,76.7,44.5,44.39,18,20.72,51,3.76,3.74,0,44.5,44.5
2020-09-21 06:34:33.6914,172.8,76.7,44.5,44.39,18,20.73,63,50,50,0,44.5,44.5
2020-09-21 06:34:33.9443,172.8,76.7,44.5,44.39,18.1,20.72,67,25.2,25.2,0,44.5,44.5
2020-09-21 06:34:34.1971,172.8,76.7,44.5,44.39,18,20.72,52,3.76,3.74,0,44.5,44.5
2020-09-21 06:34:34.4500,172.8,76.7,44.5,44.39,18,20.72,6,7990,25.2,3.7,44.5,44.5
2020-09-21 06:34:34.7029,172.8,76.7,44.5,44.39,18,20.72,7,7990,25.3,3.8,44.5,44.5
2020-09-21 06:34:34.9520,172.8,76.7,44.5,44.39,18.1,20.71,1,734.7,10.6,23.5,44.5,44.5
2020-09-21 06:34:35.1996,172.8,76.7,44.5,44.39,18.1,20.72,2,734.4,11.1,24,44.5,44.5
2020-09-21 06:34:35.4472,172.8,76.7,44.5,44.39,18,20.73,61,737.3,729.6,0,44.5,44.5
2020-09-21 06:34:35.6948,172.8,76.7,44.5,44.39,18,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:34:35.9424,172.8,76.7,44.5,44.39,18.1,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:34:36.1900,172.8,76.7,44.5,44.39,18,20.73,3,734.7,10.8,23,44.5,44.5
2020-09-21 06:34:36.4376,172.8,76.7,44.5,44.39,17.9,20.72,4,734.4,11,23,44.5,44.5
2020-09-21 06:34:36.6852,172.8,76.7,44.5,44.39,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:36.9326,172.8,76.7,44.5,44.39,18.1,20.72,66,5220,5220,0,44.5,44.5
2020-09-21 06:34:37.1800,172.8,76.7,44.5,44.39,18.1,20.72,1,734.7,10.8,23.5,44.5,44.5
2020-09-21 06:34:37.4273,172.8,76.7,44.5,44.39,18,20.72,2,734.4,11,24,44.5,44.5
2020-09-21 06:34:37.6746,172.8,76.7,44.5,44.39,18,20.73,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:37.9220,172.8,76.7,44.5,44.39,18.1,20.72,51,3.76,3.74,0,44.5,44.5
2020-09-21 06:34:38.1694,172.8,76.7,44.5,44.39,18,20.71,63,50,50,0,44.5,44.5
2020-09-21 06:34:38.4167,172.8,76.7,44.5,44.39,17.9,20.73,67,25.2,25.2,0,44.5,44.5
2020-09-21 06:34:38.6641,172.8,76.7,44.5,44.39,17.9,20.72,52,3.76,3.73,0,44.5,44.5
2020-09-21 06:34:38.9115,172.8,76.7,44.5,44.39,18.1,20.72,6,7990,25.2,3.7,44.5,44.5
2020-09-21 06:34:39.1637,172.8,76.7,44.5,44.39,18,20.73,7,7990,25.2,3.8,44.5,44.5
2020-09-21 06:34:39.4165,172.8,76.7,44.5,44.39,18,20.72,1,734.7,10.8,23.5,44.5,44.5
2020-09-21 06:34:39.6692,172.8,76.7,44.5,44.39,18,20.72,2,734.4,11,24,44.5,44.5
2020-09-21 06:34:39.9220,172.8,76.7,44.5,44.39,18.1,20.72,61,737.2,729.7,0,44.5,44.5
2020-09-21 06:34:40.1747,172.8,76.7,44.5,44.39,18,20.72,62,425,425,0,44.5,44.5
2020-09-21 06:34:40.4275,172.8,76.7,44.5,44.39,18,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:34:40.6803,172.8,76.7,44.5,44.39,17.9,20.73,3,734.7,10.8,23,44.5,44.5
2020-09-21 06:34:40.9331,172.8,76.7,44.5,44.39,18,20.72,4,734.4,11,23,44.5,44.5
2020-09-21 06:34:41.1852,172.8,76.7,44.5,44.39,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:41.4327,172.8,76.7,44.5,44.39,18,20.74,66,5220,5220,0,44.5,44.5
2020-09-21 06:34:41.6802,172.8,76.7,44.5,44.39,18,20.72,1,734.7,10.8,23.5,44.5,44.5
2020-09-21 06:34:41.9277,172.8,76.7,44.5,44.39,18,20.72,2,734.4,11,24,44.5,44.5
2020-09-21 06:34:42.1751,172.8,76.7,44.5,44.39,18.1,20.71,65,8000,7990,0,44.5,44.5
2020-09-21 06:34:42.4224,172.8,76.7,44.5,44.39,18,20.72,51,3.76,3.74,0,44.5,44.5
2020-09-21 06:34:42.6696,172.8,76.7,44.5,44.39,18,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:34:42.9168,172.8,76.7,44.5,44.39,18,20.72,67,25.2,25.2,0,44.5,44.5
2020-09-21 06:34:43.1643,172.8,76.8,44.5,44.44,18,20.72,52,3.76,3.73,0,44.5,44.5
2020-09-21 06:34:43.4143,172.8,76.8,44.5,44.44,18,20.73,6,8000,25.2,3.7,44.5,44.5
2020-09-21 06:34:43.6643,172.8,76.8,44.5,44.44,18,20.73,7,7990,25.2,3.8,44.5,44.5
2020-09-21 06:34:43.9143,172.8,76.8,44.5,44.44,18,20.73,1,734.8,10.6,23.5,44.5,44.5
2020-09-21 06:34:44.1643,172.8,76.8,44.5,44.44,18.1,20.73,2,734.5,11.1,24,44.5,44.5
2020-09-21 06:34:44.4132,172.8,76.8,44.5,44.44,18.1,20.72,61,737.3,729.6,0,44.5,44.5
2020-09-21 06:34:44.6618,172.8,76.8,44.5,44.44,18,20.71,62,425,425,0,44.5,44.5
2020-09-21 06:34:44.9103,172.8,76.8,44.5,44.44,18,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:34:45.1589,172.8,76.8,44.5,44.44,18,20.73,3,734.8,10.6,23,44.5,44.5
2020-09-21 06:34:45.4075,172.8,76.8,44.5,44.44,18,20.72,4,734.5,11.1,23,44.5,44.5
2020-09-21 06:34:45.6563,172.8,76.8,44.5,44.44,17.9,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:45.9050,172.8,76.8,44.5,44.44,18,20.72,66,5210,5210,0,44.5,44.5
2020-09-21 06:34:46.1537,172.8,76.8,44.5,44.44,18.1,20.72,1,734.8,10.6,23.5,44.5,44.5
2020-09-21 06:34:46.4034,172.8,76.8,44.5,44.44,18.1,20.72,2,734.5,11.1,24,44.5,44.5
2020-09-21 06:34:46.6534,172.8,76.8,44.5,44.44,18,20.72,65,8000,8000,0,44.5,44.5
2020-09-21 06:34:46.9034,172.8,76.8,44.5,44.44,18,20.72,51,3.76,3.74,0,44.5,44.5
2020-09-21 06:34:47.1534,172.8,76.8,44.5,44.44,18.1,20.71,63,50,50,0,44.5,44.5
2020-09-21 06:34:47.4053,172.8,76.8,44.5,44.44,18.1,20.73,67,25.2,25.2,0,44.5,44.5
2020-09-21 06:34:47.6581,172.8,76.8,44.5,44.44,18,20.72,52,3.76,3.73,0,44.5,44.5
2020-09-21 06:34:47.9109,172.8,76.8,44.5,44.44,17.9,20.72,6,7990,25.2,3.7,44.5,44.5
2020-09-21 06:34:48.1636,172.8,76.8,44.5,44.44,17.9,20.72,7,7990,25.2,3.8,44.5,44.5
2020-09-21 06:34:48.4164,172.8,76.8,44.5,44.44,18.1,20.72,1,734.8,10.6,23.5,44.5,44.5
2020-09-21 06:34:48.6692,172.8,76.8,44.5,44.44,18,20.72,2,734.5,11.1,24,44.5,44.5
2020-09-21 06:34:48.9219,172.8,76.8,44.5,44.44,18,20.72,61,737.4,729.7,0,44.5,44.5
2020-09-21 06:34:49.1746,172.8,76.8,44.5,44.44,18,20.73,62,425,425,0,44.5,44.5
2020-09-21 06:34:49.4274,172.8,76.8,44.5,44.44,18.1,20.72,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:34:49.6750,172.8,76.8,44.5,44.44,18,20.73,3,734.8,10.6,23,44.5,44.5
2020-09-21 06:34:49.9222,172.8,76.8,44.5,44.44,18,20.72,4,734.5,11.1,23,44.5,44.5
2020-09-21 06:34:50.1693,172.8,76.8,44.5,44.44,17.9,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:50.4165,172.8,76.8,44.5,44.44,18,20.73,66,5210,5210,0,44.5,44.5
2020-09-21 06:34:50.6637,172.8,76.8,44.5,44.44,18,20.72,1,734.9,10.6,23.5,44.5,44.5
2020-09-21 06:34:50.9109,172.8,76.8,44.5,44.44,18,20.72,2,734.3,11.1,24,44.5,44.5
2020-09-21 06:34:51.1581,172.8,76.8,44.5,44.44,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:51.4053,172.8,76.8,44.5,44.44,18.1,20.72,51,3.76,3.74,0,44.5,44.5
2020-09-21 06:34:51.6552,172.8,76.8,44.5,44.44,18.1,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:34:51.9079,172.8,76.8,44.5,44.44,18,20.72,67,25.2,25.2,0,44.5,44.5
2020-09-21 06:34:52.1607,172.8,76.8,44.5,44.44,18,20.73,52,3.76,3.73,0,44.5,44.5
2020-09-21 06:34:52.4135,172.8,76.8,44.5,44.44,18,20.72,6,7990,25.2,3.7,44.5,44.5
2020-09-21 06:34:52.6662,172.8,76.8,44.5,44.44,18,20.73,7,7990,25.2,3.8,44.5,44.5
2020-09-21 06:34:52.9190,172.8,76.8,44.5,44.44,18,20.72,1,734.9,10.6,23.5,44.5,44.5
2020-09-21 06:34:53.1717,172.8,76.8,44.5,44.44,18,20.72,2,734.3,11.1,24,44.5,44.5
2020-09-21 06:34:53.4244,172.8,76.8,44.5,44.44,18,20.72,61,737.2,729.6,0,44.5,44.5
2020-09-21 06:34:53.6747,172.8,76.8,44.5,44.44,18.1,20.71,62,425,425,0,44.5,44.5
2020-09-21 06:34:53.9222,172.8,76.8,44.5,44.44,18.1,20.73,64,14.4,14.6,0,44.5,44.5
2020-09-21 06:34:54.1698,172.8,76.8,44.75,44.44,18,20.73,3,734.9,10.6,23,44.5,44.5
2020-09-21 06:34:54.4173,172.8,76.8,44.75,44.44,18,20.73,4,734.3,11.1,23,44.5,44.5
2020-09-21 06:34:54.6651,172.8,76.8,44.75,44.44,18,20.72,65,7990,7990,0,44.5,44.5
2020-09-21 06:34:54.9148,172.8,76.8,44.75,44.44,18,20.72,66,5210,5210,0,44.5,44.5
2020-09-21 06:34:55.1646,172.8,76.8,44.75,44.44,17.9,20.73,1,734.9,10.6,23.5,44.5,44.5
2020-09-21 06:34:55.4143,172.8,76.8,44.75,44.44,18,20.72,2,734.3,11.1,24,44.5,44.5
2020-09-21 06:34:55.6640,172.8,76.8,44.75,44.44,18.1,20.72,65,7980,7990,0,44.5,44.5
2020-09-21 06:34:55.9120,172.8,76.8,44.75,44.44,18.1,20.72,51,3.76,3.74,0,44.5,44.5
2020-09-21 06:34:56.1593,172.8,76.8,44.75,44.44,18,20.72,63,50,50,0,44.5,44.5
2020-09-21 06:34:56.4066,172.8,76.8,44.75,44.44,18,20.72,67,25.2,25.2,0,44.5,44.5
2020-09-21 06:34:56.6539,172.8,76.8,44.75,44.44,18.1,20.72,52,3.76,3.73,0,44.5,44.5
2020-09-21 06:34:56.9029,172.8,76.8,44.75,44.44,18,20.75,6,7980,25.2,3.7,44.5,44.5
2020-09-21 06:34:57.1555,172.8,76.8,44.75,44.44,17.9,20.72,7,7990,25.2,3.8,45,44.5
2020-09-21 06:34:57.4082,172.8,76.8,44.75,44.44,17.9,20.72,1,734.8,10.6,23.5,45,44.5
2020-09-21 06:34:57.6608,172.8,76.8,44.75,44.44,18,20.72,2,734.4,11.2,24,45,44.5
2020-09-21 06:34:57.9119,172.8,76.8,44.75,44.44,18.1,20.72,61,737.3,729.7,0,45,44.5
2020-09-21 06:34:58.1593,172.8,76.8,44.75,44.44,18,20.72,62,425,425,0,45,44.5
2020-09-21 06:34:58.4066,172.8,76.8,44.75,44.44,18,20.73,64,14.4,14.6,0,45,44.5
2020-09-21 06:34:58.6540,172.8,76.8,44.75,44.44,18,20.72,3,734.8,10.6,23,45,44.5
2020-09-21 06:34:58.9013,172.8,76.8,44.75,44.44,18,20.72,4,734.4,11.2,23,45,44.5
2020-09-21 06:34:59.1508,172.8,76.9,44.75,44.5,18,20.72,65,7970,7990,0,45,44.5
2020-09-21 06:34:59.4005,172.8,76.9,44.75,44.5,17.9,20.72,66,5210,5210,0,45,44.5
2020-09-21 06:34:59.6502,172.8,76.9,44.75,44.5,17.9,20.72,1,734.8,10.6,23.5,45,44.5
2020-09-21 06:34:59.9000,172.8,76.9,44.75,44.5,18,20.72,2,734.4,11.2,24,45,44.5
2020-09-21 06:35:00.1497,172.8,76.9,44.75,44.5,18,20.72,65,7970,7990,0,45,44.5
2020-09-21 06:35:00.3994,172.8,76.9,44.75,44.5,18,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 06:35:00.6491,172.8,76.9,44.75,44.5,18,20.72,63,50,50,0,45,44.5
2020-09-21 06:35:00.8988,172.8,76.9,44.75,44.5,18.1,20.73,67,25.2,25.2,0,45,44.5
2020-09-21 06:35:01.1511,172.8,76.9,44.75,44.5,18,20.73,52,3.76,3.73,0,45,44.5
2020-09-21 06:35:01.4036,172.8,76.9,44.75,44.5,17.9,20.72,6,7970,25.2,3.7,45,44.5
2020-09-21 06:35:01.6562,172.8,76.9,44.75,44.5,17.9,20.73,7,7990,25.2,3.8,45,44.5
2020-09-21 06:35:01.9088,172.8,76.9,44.75,44.5,18,20.73,1,734.8,10.6,23.5,45,44.5
2020-09-21 06:35:02.1615,172.8,76.9,44.75,44.5,18,20.72,2,734.4,11.2,24,45,44.5
2020-09-21 06:35:02.4143,172.8,76.9,44.75,44.5,18,20.72,61,737.4,729.6,0,45,44.5
2020-09-21 06:35:02.6672,172.8,76.9,44.75,44.5,18,20.72,62,425,425,0,45,44.5
2020-09-21 06:35:02.9201,172.8,76.9,44.75,44.5,18,20.72,64,14.4,14.6,0,45,44.5
2020-09-21 06:35:03.1729,172.8,76.9,44.75,44.5,18.1,20.72,3,734.8,10.6,23,45,44.5
2020-09-21 06:35:03.4256,172.8,76.9,44.75,44.5,18,20.72,4,734.4,11.2,23,45,44.5
2020-09-21 06:35:03.6782,172.8,76.9,44.75,44.5,17.9,20.72,65,7970,8000,0,45,44.5
2020-09-21 06:35:03.9309,172.8,76.9,44.75,44.5,18,20.73,66,5200,5210,0,45,44.5
2020-09-21 06:35:04.1835,172.8,76.9,44.75,44.5,18,20.71,1,734.8,10.6,23.5,45,44.5
2020-09-21 06:35:04.4363,172.8,76.9,44.75,44.5,18,20.72,2,734.4,11.2,24,45,44.5
2020-09-21 06:35:04.6890,172.8,76.9,44.75,44.5,18,20.72,65,7960,8000,0,45,44.5
2020-09-21 06:35:04.9418,172.8,76.9,44.75,44.5,18,20.73,51,3.76,3.74,0,45,44.5
2020-09-21 06:35:05.1946,172.8,76.9,44.75,44.5,18.1,20.72,63,50,50,0,45,44.5
2020-09-21 06:35:05.4436,172.8,76.9,44.75,44.5,18.1,20.72,67,25.2,25.2,0,45,44.5
2020-09-21 06:35:05.6915,172.8,76.9,44.75,44.5,18,20.73,52,3.76,3.73,0,45,44.5
2020-09-21 06:35:05.9393,172.8,76.9,44.75,44.5,18,20.72,6,7960,25.2,3.7,45,44.5
2020-09-21 06:35:06.1871,172.8,76.9,44.75,44.5,18,20.72,7,8000,25.2,3.8,45,44.5
2020-09-21 06:35:06.4373,172.8,76.9,44.75,44.5,18,20.73,1,734.9,10.6,23.5,45,44.5
2020-09-21 06:35:06.6881,172.8,76.9,44.75,44.5,18,20.73,2,734.5,11.2,24,45,44.5
2020-09-21 06:35:06.9388,172.8,76.9,44.75,44.5,17.9,20.72,61,737.4,729.7,0,45,44.5
2020-09-21 06:35:07.1896,172.8,76.9,44.75,44.5,18.1,20.72,62,425,425,0,45,44.5
2020-09-21 06:35:07.4376,172.8,76.9,44.75,44.5,18.1,20.72,64,14.3,14.6,0,45,44.5
2020-09-21 06:35:07.6848,172.8,76.9,44.75,44.5,18,20.72,3,734.9,10.6,23,45,44.5
2020-09-21 06:35:07.9320,172.8,76.9,44.75,44.5,18,20.72,4,734.5,11.2,23,45,44.5
2020-09-21 06:35:08.1792,172.8,76.9,44.75,44.5,18.1,20.72,65,7960,8000,0,45,44.5
2020-09-21 06:35:08.4264,172.8,76.9,44.75,44.5,18,20.73,66,5210,5210,0,45,44.5
2020-09-21 06:35:08.6736,172.8,76.9,44.75,44.5,17.9,20.74,1,734.9,10.6,23.5,45,44.5
2020-09-21 06:35:08.9208,172.8,76.9,44.75,44.5,17.9,20.72,2,734.5,11.2,24,45,44.5
2020-09-21 06:35:09.1680,172.8,76.9,44.75,44.5,18,20.72,65,7960,8000,0,45,44.5
2020-09-21 06:35:09.4190,172.8,76.9,44.75,44.5,18,20.72,51,3.76,3.74,0,45,44.5
2020-09-21 06:35:09.6717,172.8,76.9,44.75,44.5,18,20.72,63,50,50,0,45,44.5
2020-09-21 06:35:09.9244,172.8,76.9,44.75,44.5,18,20.72,67,25.2,25.2,0,45,44.5
2020-09-21 06:35:10.1771,172.8,76.9,45,44.5,18,20.72,52,3.76,3.73,0,45,44.5
2020-09-21 06:35:10.4282,172.8,76.9,45,44.5,18.1,20.72,6,7960,25.2,3.7,45,44.5
2020-09-21 06:35:10.6756,172.8,76.9,45,44.5,18,20.72,7,8010,25.2,3.8,45,44.5
2020-09-21 06:35:10.9231,172.8,76.9,45,44.5,17.9,20.72,1,734.9,10.6,23.5,45,44.5
2020-09-21 06:35:11.1706,172.8,76.9,45,44.5,17.9,20.72,2,734.5,11.2,24,45,44.5
2020-09-21 06:35:11.4199,172.8,76.9,45,44.5,18,20.72,61,737.3,729.8,0,45,44.5
2020-09-21 06:35:11.6726,172.8,76.9,45,44.5,18,20.72,62,425,425,0,45,44.5
2020-09-21 06:35:11.9252,172.8,76.9,45,44.5,18,20.72,64,14.3,14.6,0,45,45
2020-09-21 06:35:12.1779,172.8,76.9,45,44.5,18,20.72,3,734.9,10.6,23,45,45
2020-09-21 06:35:12.4296,172.8,76.9,45,44.5,18.1,20.73,4,734.5,11.2,23,45,45
2020-09-21 06:35:12.6794,172.8,76.9,45,44.5,18.1,20.72,65,7960,8000,0,45,45
2020-09-21 06:35:12.9292,172.8,76.9,45,44.5,18,20.72,66,5210,5200,0,45,45
2020-09-21 06:35:13.1790,172.8,76.9,45,44.5,17.9,20.73,1,734.9,10.6,23.5,45,45
2020-09-21 06:35:13.4288,172.8,76.9,45,44.5,18,20.72,2,734.5,11.2,24,45,45
2020-09-21 06:35:13.6814,172.8,76.9,45,44.5,18,20.72,65,7960,8000,0,45,45
2020-09-21 06:35:13.9341,172.8,76.9,45,44.5,18,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:35:14.1867,172.8,76.9,45,44.5,18,20.72,63,50,50,0,45,45
2020-09-21 06:35:14.4394,172.8,76.9,45,44.5,18,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:35:14.6866,172.8,76.9,45,44.5,18.1,20.73,52,3.76,3.73,0,45,45
2020-09-21 06:35:14.9337,172.8,76.9,45,44.5,18.1,20.72,6,7970,25.2,3.7,45,45
2020-09-21 06:35:15.1808,172.8,76.9,45,44.5,18,20.72,7,8000,25.2,3.8,45,45
2020-09-21 06:35:15.4280,172.8,76.9,45,44.5,18,20.73,1,734.9,10.6,23.5,45,45
2020-09-21 06:35:15.6751,172.8,76.9,45,44.5,18,20.72,2,734.5,11.2,24,45,45
2020-09-21 06:35:15.9222,172.8,76.9,45,44.5,18,20.72,61,737.4,729.8,0,45,45
2020-09-21 06:35:16.1694,172.8,76.9,45,44.5,17.9,20.73,62,425,425,0,45,45
2020-09-21 06:35:16.4165,172.8,76.9,45,44.5,18,20.73,64,14.4,14.6,0,45,45
2020-09-21 06:35:16.6636,172.8,76.9,45,44.5,18.1,20.72,3,734.9,10.6,23,45,45
2020-09-21 06:35:16.9108,172.8,76.9,45,44.5,18,20.72,4,734.5,11.2,23,45,45
2020-09-21 06:35:17.1579,172.8,76.9,45,44.5,18,20.72,65,7970,7990,0,45,45
2020-09-21 06:35:17.4050,172.8,76.9,45,44.5,18,20.72,66,5200,5200,0,45,45
2020-09-21 06:35:17.6521,172.8,76.9,45,44.5,18,20.71,1,734.9,10.6,23.5,45,45
2020-09-21 06:35:17.8992,172.8,76.9,45,44.5,17.9,20.73,2,734.5,11.2,24,45,45
2020-09-21 06:35:18.1463,172.8,76.9,45,44.5,17.9,20.72,65,7970,7990,0,45,45
2020-09-21 06:35:18.3935,172.8,76.9,45,44.5,17.9,20.73,51,3.76,3.74,0,45,45
2020-09-21 06:35:18.6413,172.8,76.9,45,44.5,18.1,20.72,63,50,50,0,45,45
2020-09-21 06:35:18.8940,172.8,76.9,45,44.5,18,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:35:19.1467,172.8,76.9,45,44.5,18,20.73,52,3.76,3.74,0,45,45
2020-09-21 06:35:19.3995,172.8,76.9,45,44.5,18,20.72,6,7970,25.2,3.7,45,45
2020-09-21 06:35:19.6522,172.8,76.9,45,44.5,18,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:35:19.9052,172.8,76.9,45,44.5,18,20.72,1,735,10.6,23.5,45,45
2020-09-21 06:35:20.1582,172.8,76.9,45,44.5,17.9,20.72,2,734.6,11,24,45,45
2020-09-21 06:35:20.4112,172.8,76.9,45,44.5,17.9,20.72,61,737.5,729.8,0,45,45
2020-09-21 06:35:20.6635,172.8,76.9,45,44.5,17.9,20.72,62,425,425,0,45,45
2020-09-21 06:35:20.9108,172.8,76.9,45,44.5,18.1,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:35:21.1581,172.8,76.9,45,44.5,18,20.72,3,735,10.6,23,45,45
2020-09-21 06:35:21.4054,172.8,76.9,45,44.5,18,20.72,4,734.6,11,23,45,45
2020-09-21 06:35:21.6536,172.8,76.9,45,44.5,18,20.72,65,7980,7990,0,45,45
2020-09-21 06:35:21.9062,172.8,76.9,45,44.5,18.1,20.72,66,5200,5210,0,45,45
2020-09-21 06:35:22.1588,172.8,76.9,45,44.5,18,20.73,1,735,10.6,23.5,45,45
2020-09-21 06:35:22.4114,172.8,76.9,45,44.5,17.9,20.73,2,734.6,11,24,45,45
2020-09-21 06:35:22.6640,172.8,76.9,45,44.5,17.9,20.72,65,7980,7990,0,45,45
2020-09-21 06:35:22.9128,172.8,76.9,45,44.5,18,20.73,51,3.76,3.74,0,45,45
2020-09-21 06:35:23.1602,172.8,77,45,44.56,18,20.71,63,50,50,0,45,45
2020-09-21 06:35:23.4076,172.8,77,45,44.56,18,20.73,67,25.2,25.2,0,45,45
2020-09-21 06:35:23.6549,172.8,77,45,44.56,18,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:35:23.9022,172.8,77,45,44.56,18.1,20.73,6,7980,25.2,3.7,45,45
2020-09-21 06:35:24.1495,172.8,77,45,44.56,18.1,20.74,7,7990,25.2,3.8,45,45
2020-09-21 06:35:24.3968,172.8,77,45,44.56,18,20.72,1,735,10.6,23.5,45,45
2020-09-21 06:35:24.6441,172.8,77,45,44.56,17.9,20.72,2,734.6,11,24,45,45
2020-09-21 06:35:24.8921,172.8,77,45,44.56,18,20.72,61,737.5,729.8,0,45,45
2020-09-21 06:35:25.1417,172.8,77,45,44.56,18,20.72,62,425,425,0,45,45
2020-09-21 06:35:25.3912,172.8,77,45,44.56,18,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:35:25.6407,172.8,77,45,44.56,18,20.72,3,735,10.6,23,45,45
2020-09-21 06:35:25.8896,172.8,77,45,44.56,18.1,20.73,4,734.6,11,23,45,45
2020-09-21 06:35:26.1369,172.8,77,45,44.56,18.1,20.72,65,7980,7990,0,45,45
2020-09-21 06:35:26.3841,172.8,77,45,44.56,18,20.72,66,5210,5210,0,45,45
2020-09-21 06:35:26.6314,172.8,77,45,44.56,18,20.72,1,735,10.6,23.5,45,45
2020-09-21 06:35:26.8786,172.8,77,45,44.56,18,20.72,2,734.5,11,24,45,45
2020-09-21 06:35:27.1257,172.8,77,45,44.56,18,20.72,65,7980,7990,0,45,45
2020-09-21 06:35:27.3729,172.8,77,45,44.56,18,20.74,51,3.76,3.74,0,45,45
2020-09-21 06:35:27.6200,172.8,77,45,44.56,18,20.73,63,50,50,0,45,45
2020-09-21 06:35:27.8671,172.8,77,45,44.56,17.9,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:35:28.1189,172.8,77,45,44.56,18.1,20.74,52,3.76,3.73,0,45,45
2020-09-21 06:35:28.3714,172.8,77,45,44.56,18.1,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:35:28.6239,172.8,77,45,44.56,18,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:35:28.8764,172.8,77,45,44.56,18,20.72,1,735,10.6,23.5,45,45
2020-09-21 06:35:29.1290,172.8,77,45,44.56,18,20.72,2,734.5,11,24,45,45
2020-09-21 06:35:29.3816,172.8,77,45,44.56,18,20.73,61,737.4,729.8,0,45,45
2020-09-21 06:35:29.6343,172.8,77,45,44.56,17.9,20.72,62,425,425,0,45,45
2020-09-21 06:35:29.8869,172.8,77,45,44.56,17.9,20.73,64,14.4,14.6,0,45,45
2020-09-21 06:35:30.1396,172.8,77,45,44.56,18,20.72,3,735,10.6,23,45,45
2020-09-21 06:35:30.3922,172.8,77,45,44.56,18.1,20.73,4,734.5,11,23,45,45
2020-09-21 06:35:30.6449,172.8,77,45,44.56,18,20.73,65,7980,7990,0,45,45
2020-09-21 06:35:30.8975,172.8,77,45,44.56,18,20.72,66,5210,5210,0,45,45
2020-09-21 06:35:31.1503,172.8,77,45,44.56,18,20.72,1,735,10.6,23.5,45,45
2020-09-21 06:35:31.4032,172.8,77,45,44.56,18.1,20.72,2,734.5,11,24,45,45
2020-09-21 06:35:31.6561,172.8,77,45,44.56,18,20.73,65,7980,7990,0,45,45
2020-09-21 06:35:31.9090,172.8,77,45,44.56,17.9,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:35:32.1612,172.8,77,45,44.56,17.9,20.72,63,50,50,0,45,45
2020-09-21 06:35:32.4127,172.8,77,45,44.56,18,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:35:32.6642,172.8,77,45,44.56,18.1,20.72,52,3.76,3.73,0,45,45
2020-09-21 06:35:32.9157,172.8,77,45,44.56,18,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:35:33.1680,172.8,77,45,44.56,18,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:35:33.4210,172.8,77,45,44.56,18.1,20.72,1,735,10.6,23.5,45,45
2020-09-21 06:35:33.6739,172.8,77,45,44.56,18.1,20.72,2,734.5,11,24,45,45
2020-09-21 06:35:33.9269,172.8,77,45,44.56,17.9,20.74,61,737.5,729.9,0,45,45
2020-09-21 06:35:34.1799,172.8,77,45,44.56,17.9,20.72,62,425,425,0,45,45
2020-09-21 06:35:34.4328,172.8,77,45,44.56,18,20.71,64,14.4,14.6,0,45,45
2020-09-21 06:35:34.6855,172.8,77,45,44.56,18,20.73,3,735,10.6,23,45,45
2020-09-21 06:35:34.9383,172.8,77,45,44.56,18,20.87,4,734.5,11,23,45,45
2020-09-21 06:35:35.1911,172.8,77,45,44.56,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:35:35.4421,172.8,77,45,44.56,18.1,20.73,66,5210,5210,0,45,45
2020-09-21 06:35:35.6897,172.8,77,45,44.56,18.1,20.72,1,735,10.6,23.5,45,45
2020-09-21 06:35:35.9372,172.8,77,45,44.56,18,20.72,2,734.5,11,24,45,45
2020-09-21 06:35:36.1848,172.8,77,45,44.56,18,20.73,65,7990,7990,0,45,45
2020-09-21 06:35:36.4323,172.8,77,45,44.56,18,20.73,51,3.76,3.74,0,45,45
2020-09-21 06:35:36.6799,172.8,77,45,44.56,18,20.72,63,50,50,0,45,45
2020-09-21 06:35:36.9275,172.8,77,45,44.56,18,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:35:37.1751,172.8,77,45,44.56,18,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:35:37.4226,172.8,77,45,44.56,18,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:35:37.6755,172.8,77,45,44.56,18.1,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:35:37.9284,172.8,77,45,44.56,18.1,20.72,1,735,10.6,23.5,45,45
2020-09-21 06:35:38.1814,172.8,77,45,44.56,18,20.72,2,734.5,11,24,45,45
2020-09-21 06:35:38.4343,172.8,77,45,44.56,18,20.71,61,737.5,729.9,0,45,45
2020-09-21 06:35:38.6832,172.8,77,45,44.56,18,20.74,62,425,425,0,45,45
2020-09-21 06:35:38.9319,172.8,77,45,44.56,18,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:35:39.1806,172.8,77,45,44.56,18,20.72,3,735,10.6,23,45,45
2020-09-21 06:35:39.4292,172.8,77,45,44.56,18,20.72,4,734.5,11,23,45,45
2020-09-21 06:35:39.6779,172.8,77,45,44.56,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:35:39.9266,172.8,77,45,44.56,18.1,20.72,66,5200,5210,0,45,45
2020-09-21 06:35:40.1753,172.8,77,45,44.56,18,20.72,1,735,10.6,23.5,45,45
2020-09-21 06:35:40.4240,172.8,77,45,44.56,18,20.71,2,734.5,11,24,45,45
2020-09-21 06:35:40.6748,172.8,77,45,44.56,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:35:40.9276,172.8,77,45,44.56,18.1,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:35:41.1804,172.8,77,45,44.56,18,20.72,63,50,50,0,45,45
2020-09-21 06:35:41.4332,172.8,77,45,44.56,17.9,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:35:41.6840,172.8,77,45,44.56,18,20.73,52,3.76,3.73,0,45,45
2020-09-21 06:35:41.9327,172.8,77,45,44.56,18.1,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:35:42.1814,172.8,77,45,44.56,18.1,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:35:42.4301,172.8,77,45,44.56,18,20.73,1,735,10.6,23.5,45,45
2020-09-21 06:35:42.6794,172.8,77,45,44.56,18,20.72,2,734.6,11,24,45,45
2020-09-21 06:35:42.9325,172.8,77,45,44.56,18.1,20.72,61,737.6,729.9,0,45,45
2020-09-21 06:35:43.1856,172.8,77,45,44.56,18,20.72,62,425,425,0,45,45
2020-09-21 06:35:43.4387,172.8,77,45,44.56,17.9,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:35:43.6915,172.8,77,45,44.56,17.9,20.72,3,735,10.6,23,45,45
2020-09-21 06:35:43.9415,172.8,77,45,44.56,18,20.73,4,734.6,11,23,45,45
2020-09-21 06:35:44.1915,172.8,77,45,44.56,18.1,20.72,65,7990,7990,0,45,45
2020-09-21 06:35:44.4416,172.8,77,45,44.56,18,20.73,66,5210,5210,0,45,45
2020-09-21 06:35:44.6916,172.8,77,45,44.56,18,20.72,1,735,10.6,23.5,45,45
2020-09-21 06:35:44.9398,172.8,77,45,44.56,18.1,20.72,2,734.6,11,24,45,45
2020-09-21 06:35:45.1873,172.8,77,45,44.56,18.1,20.73,65,7990,7990,0,45,45
2020-09-21 06:35:45.4349,172.8,77,45,44.56,18,20.73,51,3.76,3.74,0,45,45
2020-09-21 06:35:45.6824,172.8,77,45,44.56,17.9,20.72,63,50,50,0,45,45
2020-09-21 06:35:45.9299,172.8,77,45,44.56,18,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:35:46.1774,172.8,77,45,44.56,18,20.71,52,3.76,3.73,0,45,45
2020-09-21 06:35:46.4249,172.8,77,45,44.56,18,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:35:46.6724,172.8,77,45,44.56,18,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:35:46.9204,172.8,77,45,44.56,18.1,20.72,1,735,10.6,23.5,45,45
2020-09-21 06:35:47.1693,172.8,77,45,44.56,18.1,20.72,2,734.6,11,24,45,45
2020-09-21 06:35:47.4183,172.8,77,45,44.56,18.1,20.73,61,737.6,729.9,0,45,45
2020-09-21 06:35:47.6673,172.8,77,45,44.56,18,20.72,62,425,425,0,45,45
2020-09-21 06:35:47.9163,172.8,77,45,44.56,18,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:35:48.1687,172.8,77,45,44.56,18,20.72,3,735,10.6,23,45,45
2020-09-21 06:35:48.4214,172.8,77,45,44.56,18,20.72,4,734.7,11,23,45,45
2020-09-21 06:35:48.6742,172.8,77,45,44.56,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:35:48.9269,172.8,77,45,44.56,18,20.72,66,5210,5210,0,45,45
2020-09-21 06:35:49.1747,172.8,77,45,44.56,18,20.72,1,735,10.6,23.5,45,45
2020-09-21 06:35:49.4219,172.8,77,45,44.56,18.1,20.71,2,734.7,11,24,45,45
2020-09-21 06:35:49.6691,172.8,77,45,44.56,18,20.73,65,7990,7990,0,45,45
2020-09-21 06:35:49.9164,172.8,77,45,44.56,18,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:35:50.1643,172.8,77,45,44.56,18,20.73,63,50,50,0,45,45
2020-09-21 06:35:50.4170,172.8,77,45,44.56,18,20.73,67,25.2,25.2,0,45,45
2020-09-21 06:35:50.6697,172.8,77,45,44.56,17.9,20.73,52,3.76,3.74,0,45,45
2020-09-21 06:35:50.9224,172.8,77,45,44.56,17.9,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:35:51.1751,172.8,77.1,45,44.62,18,20.73,7,7990,25.2,3.8,45,45
2020-09-21 06:35:51.4238,172.8,77.1,45,44.62,18.1,20.72,1,735,10.6,23.5,45,45
