Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:35:51.6710,172.8,77.1,45,44.62,18,20.73,2,734.7,11,24,45,45
2020-09-21 06:35:51.9182,172.8,77.1,45,44.62,18,20.73,61,737.6,729.9,0,45,45
2020-09-21 06:35:52.1654,172.8,77.1,45,44.62,18,20.72,62,425,425,0,45,45
2020-09-21 06:35:52.4135,172.8,77.1,45,44.62,18.1,20.73,64,14.4,14.6,0,45,45
2020-09-21 06:35:52.6619,172.8,77.1,45,44.62,18.1,20.72,3,735,10.6,23,45,45
2020-09-21 06:35:52.9102,172.8,77.1,45,44.62,17.9,20.72,4,734.7,11,23,45,45
2020-09-21 06:35:53.1586,172.8,77.1,45,44.62,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:35:53.4063,172.8,77.1,45,44.62,18.1,20.72,66,5210,5210,0,45,45
2020-09-21 06:35:53.6538,172.8,77.1,45,44.62,18.1,20.72,1,735,10.6,23.5,45,45
2020-09-21 06:35:53.9013,172.8,77.1,45,44.62,18,20.72,2,734.7,11,24,45,45
2020-09-21 06:35:54.1488,172.8,77.1,45,44.62,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:35:54.3998,172.8,77.1,45,44.62,18.1,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:35:54.6523,172.8,77.1,45,44.62,18.1,20.73,63,50,50,0,45,45
2020-09-21 06:35:54.9048,172.8,77.1,45,44.62,18,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:35:55.1574,172.8,77.1,45,44.62,17.9,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:35:55.4101,172.8,77.1,45,44.62,18,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:35:55.6630,172.8,77.1,45,44.62,18.1,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:35:55.9158,172.8,77.1,45,44.62,18,20.72,1,735.1,10.6,23.5,45,45
2020-09-21 06:35:56.1687,172.8,77.1,45,44.62,18,20.73,2,734.7,11,24,45,45
2020-09-21 06:35:56.4214,172.8,77.1,45,44.62,18,20.72,61,737.6,729.9,0,45,45
2020-09-21 06:35:56.6741,172.8,77.1,45,44.62,18.1,20.72,62,425,425,0,45,45
2020-09-21 06:35:56.9268,172.8,77.1,45,44.62,18,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:35:57.1795,172.8,77.1,45,44.62,18,20.72,3,735.1,10.6,23,45,45
2020-09-21 06:35:57.4323,172.8,77.1,45,44.62,18,20.72,4,734.7,11,23,45,45
2020-09-21 06:35:57.6850,172.8,77.1,45,44.62,18.1,20.72,65,7990,7990,0,45,45
2020-09-21 06:35:57.9377,172.8,77.1,45,44.62,18,20.72,66,5210,5200,0,45,45
2020-09-21 06:35:58.1905,172.8,77.1,45,44.62,18,20.72,1,735.1,10.6,23.5,45,45
2020-09-21 06:35:58.4432,172.8,77.1,45,44.62,18,20.72,2,734.7,11,24,45,45
2020-09-21 06:35:58.6960,172.8,77.1,45,44.62,18.1,20.72,65,7990,7990,0,45,45
2020-09-21 06:35:58.9488,172.8,77.1,45,44.62,18,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:35:59.2015,172.8,77.1,45,44.62,18,20.7,63,50,50,0,45,45
2020-09-21 06:35:59.4543,172.8,77.1,45,44.62,17.9,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:35:59.7022,172.8,77.1,45,44.62,18,20.72,52,3.76,3.73,0,45,45
2020-09-21 06:35:59.9498,172.8,77.1,45,44.62,18,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:36:00.1973,172.8,77.1,45,44.62,18,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:36:00.4448,172.8,77.1,45,44.62,18,20.72,1,735.1,10.6,23.5,45,45
2020-09-21 06:36:00.6951,172.8,77.1,45,44.62,18,20.73,2,734.7,11,24,45,45
2020-09-21 06:36:00.9480,172.8,77.1,45,44.62,18.1,20.72,61,737.6,730,0,45,45
2020-09-21 06:36:01.2009,172.8,77.1,45,44.62,18,20.72,62,425,425,0,45,45
2020-09-21 06:36:01.4538,172.8,77.1,45,44.62,18,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:36:01.7067,172.8,77.1,45,44.62,18,20.72,3,735.1,10.6,23,45,45
2020-09-21 06:36:01.9595,172.8,77.1,45,44.62,18,20.73,4,734.7,11,23,45,45
2020-09-21 06:36:02.2123,172.8,77.1,45,44.62,18,20.73,65,7990,7990,0,45,45
2020-09-21 06:36:02.4650,172.8,77.1,45,44.62,18,20.72,66,5210,5210,0,45,45
2020-09-21 06:36:02.7151,172.8,77.1,45,44.62,18,20.72,1,735.1,10.6,23.5,45,45
2020-09-21 06:36:02.9627,172.8,77.1,45,44.62,18.1,20.72,2,734.7,11,24,45,45
2020-09-21 06:36:03.2104,172.8,77.1,45,44.62,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:03.4580,172.8,77.1,45,44.62,18,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:36:03.7056,172.8,77.1,45,44.62,18,20.73,63,50,50,0,45,45
2020-09-21 06:36:03.9533,172.8,77.1,45,44.62,18.1,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:36:04.2009,172.8,77.1,45,44.62,18,20.72,52,3.76,3.73,0,45,45
2020-09-21 06:36:04.4485,172.8,77.1,45,44.62,17.9,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:36:04.6964,172.8,77.1,45,44.62,18,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:36:04.9445,172.8,77.1,45,44.62,18,20.73,1,735.1,10.6,23.5,45,45
2020-09-21 06:36:05.1926,172.8,77.1,45,44.62,18.1,20.72,2,734.7,11,24,45,45
2020-09-21 06:36:05.4408,172.8,77.1,45,44.62,18,20.72,61,737.7,730,0,45,45
2020-09-21 06:36:05.6888,172.8,77.1,45,44.62,18,20.7,62,425,425,0,45,45
2020-09-21 06:36:05.9363,172.8,77.1,45,44.62,18.1,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:36:06.1839,172.8,77.1,45,44.62,18.1,20.69,3,735.1,10.6,23,45,45
2020-09-21 06:36:06.4314,172.8,77.1,45,44.62,18,20.72,4,734.7,11,23,45,45
2020-09-21 06:36:06.6794,172.8,77.1,45,44.62,17.9,20.72,65,8000,7990,0,45,45
2020-09-21 06:36:06.9322,172.8,77.1,45,44.62,18,20.72,66,5210,5210,0,45,45
2020-09-21 06:36:07.1850,172.8,77.1,45,44.62,18.1,20.72,1,735.1,10.6,23.5,45,45
2020-09-21 06:36:07.4378,172.8,77.1,45,44.62,18,20.73,2,734.7,11,24,45,45
2020-09-21 06:36:07.6906,172.8,77.1,45,44.62,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:07.9434,172.8,77.1,45,44.62,18.1,20.73,51,3.76,3.74,0,45,45
2020-09-21 06:36:08.1963,172.8,77.2,45,44.68,18.1,20.72,63,50,50,0,45,45
2020-09-21 06:36:08.4492,172.8,77.2,45,44.68,18.1,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:36:08.7021,172.8,77.2,45,44.68,18,20.72,52,3.76,3.73,0,45,45
2020-09-21 06:36:08.9515,172.8,77.2,45,44.68,17.9,20.73,6,7990,25.2,3.7,45,45
2020-09-21 06:36:09.1991,172.8,77.2,45,44.68,18.1,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:36:09.4467,172.8,77.2,45,44.68,18,20.72,1,735.1,10.6,23.5,45,45
2020-09-21 06:36:09.6944,172.8,77.2,45,44.68,18,20.72,2,734.7,11,24,45,45
2020-09-21 06:36:09.9427,172.8,77.2,45,44.68,18,20.72,61,737.7,729.9,0,45,45
2020-09-21 06:36:10.1928,172.8,77.2,45,44.68,18,20.72,62,425,425,0,45,45
2020-09-21 06:36:10.4428,172.8,77.2,45,44.68,18.1,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:36:10.6928,172.8,77.2,45,44.68,18,20.72,3,735.2,10.6,23,45,45
2020-09-21 06:36:10.9428,172.8,77.2,45,44.68,18,20.73,4,734.7,11,23,45,45
2020-09-21 06:36:11.1905,172.8,77.2,45,44.68,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:11.4381,172.8,77.2,45,44.68,18,20.72,66,5200,5210,0,45,45
2020-09-21 06:36:11.6857,172.8,77.2,45,44.68,18,20.72,1,735.2,10.6,23.5,45,45
2020-09-21 06:36:11.9333,172.8,77.2,45,44.68,18,20.72,2,734.7,11,24,45,45
2020-09-21 06:36:12.1807,172.8,77.2,45,44.68,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:12.4280,172.8,77.2,45,44.68,18.1,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:36:12.6752,172.8,77.2,45,44.68,18,20.72,63,50,50,0,45,45
2020-09-21 06:36:12.9225,172.8,77.2,45,44.68,18,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:36:13.1697,172.8,77.2,45,44.68,18,20.73,52,3.76,3.74,0,45,45
2020-09-21 06:36:13.4171,172.8,77.2,45,44.68,18,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:36:13.6645,172.8,77.2,45,44.68,18,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:36:13.9119,172.8,77.2,45,44.68,17.9,20.72,1,735.2,10.6,23.5,45,45
2020-09-21 06:36:14.1593,172.8,77.2,45,44.68,18,20.73,2,734.7,11,24,45,45
2020-09-21 06:36:14.4123,172.8,77.2,45,44.68,18,20.72,61,737.6,730,0,45,45
2020-09-21 06:36:14.6653,172.8,77.2,45,44.68,18.1,20.71,62,425,425,0,45,45
2020-09-21 06:36:14.9182,172.8,77.2,45,44.68,18.1,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:36:15.1712,172.8,77.2,45,44.68,18,20.72,3,735.2,10.6,23,45,45
2020-09-21 06:36:15.4189,172.8,77.2,45,44.68,18,20.72,4,734.7,11,23,45,45
2020-09-21 06:36:15.6664,172.8,77.2,45,44.68,18.1,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:15.9139,172.8,77.2,45,44.68,18,20.72,66,5200,5200,0,45,45
2020-09-21 06:36:16.1614,172.8,77.2,45,44.68,17.9,20.72,1,735.2,10.6,23.5,45,45
2020-09-21 06:36:16.4088,172.8,77.2,45,44.68,18,20.73,2,734.7,11,24,45,45
2020-09-21 06:36:16.6562,172.8,77.2,45,44.68,18.1,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:16.9037,172.8,77.2,45,44.68,18.1,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:36:17.1511,172.8,77.3,45,44.73,18,20.72,63,50,50,0,45,45
2020-09-21 06:36:17.4024,172.8,77.3,45,44.73,18,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:36:17.6551,172.8,77.3,45,44.73,18.1,20.73,52,3.76,3.74,0,45,45
2020-09-21 06:36:17.9079,172.8,77.3,45,44.73,18,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:36:18.1606,172.8,77.3,45,44.73,17.9,20.73,7,7990,25.2,3.8,45,45
2020-09-21 06:36:18.4096,172.8,77.3,45,44.73,17.9,20.73,1,735.2,10.6,23.5,45,45
2020-09-21 06:36:18.6570,172.8,77.3,45,44.73,18,20.72,2,734.7,11.1,24,45,45
2020-09-21 06:36:18.9043,172.8,77.3,45,44.73,18,20.73,61,737.7,730.1,0,45,45
2020-09-21 06:36:19.1516,172.8,77.3,45,44.73,18,20.71,62,425,425,0,45,45
2020-09-21 06:36:19.4000,172.8,77.3,45,44.73,18,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:36:19.6504,172.8,77.3,45,44.73,18.1,20.73,3,735.2,10.6,23,45,45
2020-09-21 06:36:19.9007,172.8,77.3,45,44.73,18.1,20.72,4,734.7,11.1,23,45,45
2020-09-21 06:36:20.1511,172.8,77.3,45,44.73,18,20.73,65,7990,7990,0,45,45
2020-09-21 06:36:20.4021,172.8,77.3,45,44.73,18,20.72,66,5210,5210,0,45,45
2020-09-21 06:36:20.6547,172.8,77.3,45,44.73,17.9,20.72,1,735.2,10.6,23.5,45,45
2020-09-21 06:36:20.9073,172.8,77.3,45,44.73,18,20.73,2,734.7,11.1,24,45,45
2020-09-21 06:36:21.1599,172.8,77.3,45,44.73,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:21.4109,172.8,77.3,45,44.73,18,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:36:21.6581,172.8,77.3,45,44.73,18,20.72,63,50,50,0,45,45
2020-09-21 06:36:21.9053,172.8,77.3,45,44.73,18.1,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:36:22.1525,172.8,77.3,45,44.73,18,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:36:22.4012,172.8,77.3,45,44.73,18,20.73,6,7990,25.2,3.7,45,45
2020-09-21 06:36:22.6531,172.8,77.3,45,44.73,18,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:36:22.9050,172.8,77.3,45,44.73,18,20.72,1,735.2,10.6,23.5,45,45
2020-09-21 06:36:23.1569,172.8,77.3,45,44.73,18,20.72,2,734.7,11.1,24,45,45
2020-09-21 06:36:23.4088,172.8,77.3,45,44.73,18,20.72,61,737.7,730,0,45,45
2020-09-21 06:36:23.6589,172.8,77.3,45,44.73,18,20.72,62,425,425,0,45,45
2020-09-21 06:36:23.9089,172.8,77.3,45,44.73,18.1,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:36:24.1589,172.8,77.3,45,44.73,18.1,20.72,3,735.2,10.6,23,45,45
2020-09-21 06:36:24.4089,172.8,77.3,45,44.73,18,20.72,4,734.7,11.1,23,45,45
2020-09-21 06:36:24.6575,172.8,77.3,45,44.73,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:24.9049,172.8,77.3,45,44.73,18,20.72,66,5200,5210,0,45,45
2020-09-21 06:36:25.1523,172.8,77.3,45,44.73,18,20.72,1,735.2,10.6,23.5,45,45
2020-09-21 06:36:25.3998,172.8,77.3,45,44.73,17.9,20.75,2,734.8,11,24,45,45
2020-09-21 06:36:25.6499,172.8,77.3,45,44.73,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:25.9025,172.8,77.3,45,44.73,18.1,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:36:26.1551,172.8,77.3,45,44.73,18.1,20.72,63,50,50,0,45,45
2020-09-21 06:36:26.4077,172.8,77.3,45,44.73,18.1,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:36:26.6578,172.8,77.3,45,44.73,18,20.72,52,3.76,3.73,0,45,45
2020-09-21 06:36:26.9053,172.8,77.3,45,44.73,18.1,20.72,6,8000,25.2,3.7,45,45
2020-09-21 06:36:27.1528,172.8,77.3,45,44.73,18.1,20.74,7,7990,25.2,3.8,45,45
2020-09-21 06:36:27.4002,172.8,77.3,45,44.73,18,20.72,1,735.2,10.6,23.5,45,45
2020-09-21 06:36:27.6484,172.8,77.3,45,44.73,17.9,20.72,2,734.8,11,24,45,45
2020-09-21 06:36:27.9009,172.8,77.3,45,44.73,18,20.72,61,737.7,730.1,0,45,45
2020-09-21 06:36:28.1535,172.8,77.3,45,44.73,18.1,20.72,62,425,425,0,45,45
2020-09-21 06:36:28.4060,172.8,77.3,45,44.73,18.1,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:36:28.6585,172.8,77.3,45,44.73,18,20.72,3,735.2,10.6,23,45,45
2020-09-21 06:36:28.9115,172.8,77.3,45,44.73,18,20.72,4,734.8,11,23,45,45
2020-09-21 06:36:29.1644,172.8,77.3,45,44.73,18.1,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:29.4173,172.8,77.3,45,44.73,18,20.72,66,5210,5210,0,45,45
2020-09-21 06:36:29.6702,172.8,77.3,45,44.73,18,20.72,1,735.2,10.6,23.5,45,45
2020-09-21 06:36:29.9229,172.8,77.3,45,44.73,17.9,20.72,2,734.8,11,24,45,45
2020-09-21 06:36:30.1755,172.8,77.3,45,44.73,18.1,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:30.4282,172.8,77.3,45,44.73,18.1,20.73,51,3.76,3.74,0,45,45
2020-09-21 06:36:30.6808,172.8,77.3,45,44.73,18,20.72,63,50,50,0,45,45
2020-09-21 06:36:30.9337,172.8,77.3,45,44.73,18,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:36:31.1868,172.8,77.3,45,44.73,18,20.72,52,3.76,3.73,0,45,45
2020-09-21 06:36:31.4398,172.8,77.3,45,44.73,18.1,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:36:31.6929,172.8,77.3,45,44.73,18,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:36:31.9450,172.8,77.3,45,44.73,17.9,20.72,1,735.3,10.6,23.5,45,45
2020-09-21 06:36:32.1967,172.8,77.3,45,44.73,17.9,20.72,2,734.8,11,24,45,45
2020-09-21 06:36:32.4485,172.8,77.3,45,44.73,18,20.72,61,737.7,730.1,0,45,45
2020-09-21 06:36:32.7002,172.8,77.3,45,44.73,18,20.72,62,425,425,0,45,45
2020-09-21 06:36:32.9506,172.8,77.3,45,44.73,18,20.74,64,14.4,14.6,0,45,45
2020-09-21 06:36:33.1981,172.8,77.3,45,44.73,18,20.72,3,735.3,10.6,23,45,45
2020-09-21 06:36:33.4457,172.8,77.3,45,44.73,18.1,20.73,4,734.8,11,23,45,45
2020-09-21 06:36:33.6933,172.8,77.3,45,44.73,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:33.9409,172.8,77.3,45,44.73,18,20.73,66,5210,5210,0,45,45
2020-09-21 06:36:34.1885,172.8,77.3,45,44.73,18,20.72,1,735.3,10.6,23.5,45,45
2020-09-21 06:36:34.4360,172.8,77.3,45,44.73,18,20.72,2,734.8,11,24,45,45
2020-09-21 06:36:34.6836,172.8,77.3,45,44.73,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:34.9310,172.8,77.3,45,44.73,18,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:36:35.1784,172.8,77.3,45,44.73,18,20.72,63,50,50,0,45,45
2020-09-21 06:36:35.4257,172.8,77.3,45,44.73,18.1,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:36:35.6731,172.8,77.3,45,44.73,18.1,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:36:35.9218,172.8,77.3,45,44.73,18,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:36:36.1745,172.8,77.3,45,44.73,18,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:36:36.4273,172.8,77.3,45,44.73,18,20.72,1,735.3,10.6,23.5,45,45
2020-09-21 06:36:36.6800,172.8,77.3,45,44.73,18,20.72,2,734.8,11,24,45,45
2020-09-21 06:36:36.9327,172.8,77.3,45,44.73,18,20.72,61,737.9,730.2,0,45,45
2020-09-21 06:36:37.1854,172.8,77.3,45,44.73,18,20.72,62,425,425,0,45,45
2020-09-21 06:36:37.4381,172.8,77.3,45,44.73,18,20.73,64,14.4,14.6,0,45,45
2020-09-21 06:36:37.6908,172.8,77.3,45,44.73,18.1,20.73,3,735.3,10.6,23,45,45
2020-09-21 06:36:37.9434,172.8,77.3,45,44.73,18,20.72,4,734.8,11,23,45,45
2020-09-21 06:36:38.1954,172.8,77.3,45,44.73,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:38.4430,172.8,77.3,45,44.73,18,20.72,66,5210,5210,0,45,45
2020-09-21 06:36:38.6905,172.8,77.3,45,44.73,18.1,20.72,1,735.3,10.6,23.5,45,45
2020-09-21 06:36:38.9381,172.8,77.3,45,44.73,18,20.72,2,734.8,11,24,45,45
2020-09-21 06:36:39.1857,172.8,77.3,45,44.73,17.9,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:39.4331,172.8,77.3,45,44.73,17.9,20.73,51,3.76,3.74,0,45,45
2020-09-21 06:36:39.6806,172.8,77.3,45,44.73,18.1,20.72,63,50,50,0,45,45
2020-09-21 06:36:39.9280,172.8,77.3,45,44.73,18.1,20.7,67,25.2,25.2,0,45,45
2020-09-21 06:36:40.1754,172.8,77.3,45,44.73,18,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:36:40.4237,172.8,77.3,45,44.73,18,20.73,6,7990,25.2,3.7,45,45
2020-09-21 06:36:40.6723,172.8,77.3,45,44.73,18.1,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:36:40.9209,172.8,77.3,45,44.73,18.1,20.72,1,735.2,10.6,23.5,45,45
2020-09-21 06:36:41.1696,172.8,77.3,45,44.73,18,20.72,2,734.9,11,24,45,45
2020-09-21 06:36:41.4208,172.8,77.3,45,44.73,17.9,20.72,61,737.8,730.1,0,45,45
2020-09-21 06:36:41.6734,172.8,77.3,45,44.73,18,20.72,62,425,425,0,45,45
2020-09-21 06:36:41.9260,172.8,77.3,45,44.73,18,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:36:42.1787,172.8,77.3,45,44.73,18,20.72,3,735.2,10.6,23,45,45
2020-09-21 06:36:42.4313,172.8,77.3,45,44.73,18,20.72,4,734.9,11,23,45,45
2020-09-21 06:36:42.6840,172.8,77.3,45,44.73,18,20.71,65,7980,7990,0,45,45
2020-09-21 06:36:42.9367,172.8,77.3,45,44.73,18.1,20.72,66,5220,5220,0,45,45
2020-09-21 06:36:43.1894,172.8,77.3,45,44.73,18,20.72,1,735.2,10.6,23.5,45,45
2020-09-21 06:36:43.4386,172.8,77.3,45,44.73,18,20.72,2,734.9,11,24,45,45
2020-09-21 06:36:43.6861,172.8,77.3,45,44.73,17.9,20.72,65,7980,7980,0,45,45
2020-09-21 06:36:43.9336,172.8,77.3,45,44.73,18,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:36:44.1810,172.8,77.3,45,44.73,18,20.72,63,50,50,0,45,45
2020-09-21 06:36:44.4303,172.8,77.3,45,44.73,18,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:36:44.6829,172.8,77.3,45,44.73,18,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:36:44.9356,172.8,77.3,45,44.73,18.1,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:36:45.1882,172.8,77.3,45,44.73,18.1,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:36:45.4410,172.8,77.3,45,44.73,18,20.73,1,735.2,10.6,23.5,45,45
2020-09-21 06:36:45.6939,172.8,77.3,45,44.73,18,20.72,2,734.9,11,24,45,45
2020-09-21 06:36:45.9468,172.8,77.3,45,44.73,18,20.71,61,737.7,730.2,0,45,45
2020-09-21 06:36:46.1997,172.8,77.3,45,44.73,18,20.72,62,425,425,0,45,45
2020-09-21 06:36:46.4526,172.8,77.3,45,44.73,18,20.73,64,14.4,14.6,0,45,45
2020-09-21 06:36:46.7003,172.8,77.3,45,44.73,18,20.72,3,735.4,10.6,23,45,45
2020-09-21 06:36:46.9477,172.8,77.3,45,44.73,18,20.72,4,735,11,23,45,45
2020-09-21 06:36:47.1951,172.8,77.3,45,44.73,18.1,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:47.4424,172.8,77.3,45,44.73,18.1,20.72,66,5220,5220,0,45,45
2020-09-21 06:36:47.6897,172.8,77.3,45,44.73,18,20.72,1,735.4,10.6,23.5,45,45
2020-09-21 06:36:47.9370,172.8,77.3,45,44.73,18,20.72,2,735,11,24,45,45
2020-09-21 06:36:48.1843,172.8,77.4,45,44.79,18.1,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:48.4316,172.8,77.4,45,44.79,18,20.73,51,3.76,3.74,0,45,45
2020-09-21 06:36:48.6789,172.8,77.4,45,44.79,17.9,20.72,63,50,50,0,45,45
2020-09-21 06:36:48.9263,172.8,77.4,45,44.79,18,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:36:49.1736,172.8,77.4,45,44.79,18.1,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:36:49.4210,172.8,77.4,45,44.79,18.1,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:36:49.6722,172.8,77.4,45,44.79,18,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:36:49.9250,172.8,77.4,45,44.79,18,20.72,1,735.4,10.6,23.5,45,45
2020-09-21 06:36:50.1777,172.8,77.4,45,44.79,18.1,20.72,2,735,11,24,45,45
2020-09-21 06:36:50.4305,172.8,77.4,45,44.79,18,20.74,61,737.8,730.2,0,45,45
2020-09-21 06:36:50.6802,172.8,77.4,45,44.79,17.9,20.72,62,425,425,0,45,45
2020-09-21 06:36:50.9275,172.8,77.4,45,44.79,17.9,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:36:51.1747,172.8,77.4,45,44.79,18,20.72,3,735.4,10.6,23,45,45
2020-09-21 06:36:51.4219,172.8,77.4,45,44.79,18.1,20.72,4,735,11,23,45,45
2020-09-21 06:36:51.6691,172.8,77.4,45,44.79,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:51.9204,172.8,77.4,45,44.79,18,20.72,66,5210,5210,0,45,45
2020-09-21 06:36:52.1731,172.8,77.4,45,44.79,18,20.73,1,735.4,10.6,23.5,45,45
2020-09-21 06:36:52.4259,172.8,77.4,45,44.79,18,20.72,2,735,11,24,45,45
2020-09-21 06:36:52.6786,172.8,77.4,45,44.79,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:52.9276,172.8,77.4,45,44.79,17.9,20.73,51,3.76,3.74,0,45,45
2020-09-21 06:36:53.1749,172.8,77.4,45,44.79,18,20.73,63,50,50,0,45,45
2020-09-21 06:36:53.4221,172.8,77.4,45,44.79,18,20.73,67,25.2,25.2,0,45,45
2020-09-21 06:36:53.6694,172.8,77.4,45,44.79,18,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:36:53.9167,172.8,77.4,45,44.79,18,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:36:54.1642,172.8,77.4,45,44.79,18,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:36:54.4116,172.8,77.4,45,44.79,18.1,20.72,1,735.4,10.6,23.5,45,45
2020-09-21 06:36:54.6591,172.8,77.4,45,44.79,18,20.72,2,735,11,24,45,45
2020-09-21 06:36:54.9081,172.8,77.4,45,44.79,17.9,20.74,61,737.9,730.2,0,45,45
2020-09-21 06:36:55.1607,172.8,77.4,45,44.79,17.9,20.72,62,425,425,0,45,45
2020-09-21 06:36:55.4132,172.8,77.4,45,44.79,18,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:36:55.6658,172.8,77.4,45,44.79,18,20.72,3,735.4,10.6,23,45,45
2020-09-21 06:36:55.9184,172.8,77.4,45,44.79,18,20.72,4,735,11,23,45,45
2020-09-21 06:36:56.1706,172.8,77.4,45,44.79,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:56.4228,172.8,77.4,45,44.79,18.1,20.72,66,5220,5220,0,45,45
2020-09-21 06:36:56.6750,172.8,77.4,45,44.79,18.1,20.72,1,735.4,10.6,23.5,45,45
2020-09-21 06:36:56.9272,172.8,77.4,45,44.79,18,20.72,2,735,11,24,45,45
2020-09-21 06:36:57.1796,172.8,77.4,45,44.79,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:36:57.4324,172.8,77.4,45,44.79,18,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:36:57.6852,172.8,77.4,45,44.79,18,20.72,63,50,50,0,45,45
2020-09-21 06:36:57.9379,172.8,77.4,45,44.79,18,20.73,67,25.2,25.2,0,45,45
2020-09-21 06:36:58.1885,172.8,77.4,45,44.79,18,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:36:58.4359,172.8,77.4,45,44.79,18.1,20.73,6,7990,25.2,3.7,45,45
2020-09-21 06:36:58.6833,172.8,77.4,45,44.79,18.1,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:36:58.9307,172.8,77.4,45,44.79,18.1,20.72,1,735.4,10.6,23.5,45,45
2020-09-21 06:36:59.1781,172.8,77.4,45,44.79,18,20.72,2,735,11,24,45,45
2020-09-21 06:36:59.4256,172.8,77.4,45,44.79,18,20.71,61,737.9,730.3,0,45,45
2020-09-21 06:36:59.6731,172.8,77.4,45,44.79,18,20.73,62,425,425,0,45,45
2020-09-21 06:36:59.9206,172.8,77.4,45,44.79,18,20.73,64,14.4,14.6,0,45,45
2020-09-21 06:37:00.1688,172.8,77.4,45,44.79,17.9,20.73,3,735.4,10.6,23,45,45
2020-09-21 06:37:00.4216,172.8,77.4,45,44.79,18,20.73,4,735,11,23,45,45
2020-09-21 06:37:00.6744,172.8,77.4,45,44.79,18.1,20.72,65,7990,7990,0,45,45
2020-09-21 06:37:00.9272,172.8,77.4,45,44.79,18.1,20.72,66,5220,5220,0,45,45
2020-09-21 06:37:01.1796,172.8,77.4,45,44.79,18,20.72,1,735.3,10.6,23.5,45,45
2020-09-21 06:37:01.4284,172.8,77.4,45,44.79,18,20.72,2,734.9,11.2,24,45,45
2020-09-21 06:37:01.6771,172.8,77.4,45,44.79,18.1,20.72,65,7980,7980,0,45,45
2020-09-21 06:37:01.9259,172.8,77.4,45,44.79,18,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:37:02.1747,172.8,77.4,45,44.79,17.9,20.73,63,50,50,0,45,45
2020-09-21 06:37:02.4247,172.8,77.4,45,44.79,17.9,20.73,67,25.2,25.2,0,45,45
2020-09-21 06:37:02.6774,172.8,77.4,45,44.79,18,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:37:02.9300,172.8,77.4,45,44.79,18.1,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:37:03.1827,172.8,77.4,45,44.79,18,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:37:03.4337,172.8,77.4,45,44.79,18,20.72,1,735.3,10.6,23.5,45,45
2020-09-21 06:37:03.6811,172.8,77.4,45,44.79,18,20.72,2,734.9,11.2,24,45,45
2020-09-21 06:37:03.9285,172.8,77.4,45,44.79,18,20.72,61,737.8,730.3,0,45,45
2020-09-21 06:37:04.1760,172.8,77.4,45,44.79,17.9,20.72,62,425,425,0,45,45
2020-09-21 06:37:04.4234,172.8,77.4,45,44.79,17.9,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:37:04.6707,172.8,77.4,45,44.79,17.9,20.73,3,735.3,10.6,23,45,45
2020-09-21 06:37:04.9181,172.8,77.4,45,44.79,18.1,20.72,4,734.9,11.2,23,45,45
2020-09-21 06:37:05.1655,172.8,77.4,45,44.79,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:37:05.4128,172.8,77.4,45,44.79,18,20.72,66,5220,5220,0,45,45
2020-09-21 06:37:05.6602,172.8,77.4,45,44.79,18,20.72,1,735.3,10.6,23.5,45,45
2020-09-21 06:37:05.9075,172.8,77.4,45,44.79,18.1,20.73,2,734.9,11.2,24,45,45
2020-09-21 06:37:06.1548,172.8,77.4,45,44.79,18.1,20.72,65,7980,7980,0,45,45
2020-09-21 06:37:06.4022,172.8,77.4,45,44.79,17.9,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:37:06.6495,172.8,77.4,45,44.79,17.9,20.72,63,50,50,0,45,45
2020-09-21 06:37:06.8968,172.8,77.4,45,44.79,18,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:37:07.1441,172.8,77.4,45,44.79,18.1,20.73,52,3.76,3.74,0,45,45
2020-09-21 06:37:07.3914,172.8,77.4,45,44.79,18,20.73,6,7980,25.2,3.7,45,45
2020-09-21 06:37:07.6416,172.8,77.4,45,44.79,18,20.72,7,7980,25.2,3.8,45,45
2020-09-21 06:37:07.8942,172.8,77.4,45,44.79,18.1,20.72,1,735.5,10.6,23.5,45,45
2020-09-21 06:37:08.1468,172.8,77.4,45,44.79,18.1,20.73,2,735,11,24,45,45
2020-09-21 06:37:08.3994,172.8,77.4,45,44.79,18,20.72,61,737.8,730.3,0,45,45
2020-09-21 06:37:08.6501,172.8,77.4,45,44.79,17.9,20.73,62,425,425,0,45,45
2020-09-21 06:37:08.8988,172.8,77.4,45,44.79,18,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:37:09.1475,172.8,77.4,45,44.79,18.1,20.73,3,735.5,10.6,23,45,45
2020-09-21 06:37:09.3962,172.8,77.4,45,44.79,18,20.72,4,735,11,23,45,45
2020-09-21 06:37:09.6442,172.8,77.4,45,44.79,18,20.72,65,7980,7980,0,45,45
2020-09-21 06:37:09.8916,172.8,77.4,45,44.79,18.1,20.72,66,5210,5210,0,45,45
2020-09-21 06:37:10.1390,172.8,77.4,45,44.79,18.1,20.73,1,735.5,10.6,23.5,45,45
2020-09-21 06:37:10.3864,172.8,77.4,45,44.79,18.1,20.72,2,735,11,24,45,45
2020-09-21 06:37:10.6337,172.8,77.4,45,44.79,18,20.72,65,7980,7980,0,45,45
2020-09-21 06:37:10.8811,172.8,77.4,45,44.79,17.9,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:37:11.1285,172.8,77.5,45,44.85,18,20.75,63,50,50,0,45,45
2020-09-21 06:37:11.3758,172.8,77.5,45,44.85,18,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:37:11.6232,172.8,77.5,45,44.85,18,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:37:11.8705,172.8,77.5,45,44.85,18,20.72,6,7980,25.2,3.7,45,45
2020-09-21 06:37:12.1179,172.8,77.5,45,44.85,18.1,20.73,7,7980,25.2,3.8,45,45
2020-09-21 06:37:12.3653,172.8,77.5,45,44.85,18.1,20.72,1,735.5,10.6,23.5,45,45
2020-09-21 06:37:12.6126,172.8,77.5,45,44.85,18,20.73,2,735,11,24,45,45
2020-09-21 06:37:12.8617,172.8,77.5,45,44.85,18,20.72,61,737.9,730.2,0,45,45
2020-09-21 06:37:13.1141,172.8,77.5,45,44.85,18,20.73,62,425,425,0,45,45
2020-09-21 06:37:13.3666,172.8,77.5,45,44.85,18,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:37:13.6190,172.8,77.5,45,44.85,18,20.72,3,735.5,10.6,23,45,45
2020-09-21 06:37:13.8700,172.8,77.5,45,44.85,18,20.73,4,735,11,23,45,45
2020-09-21 06:37:14.1173,172.8,77.5,45,44.85,18,20.72,65,7980,7980,0,45,45
2020-09-21 06:37:14.3646,172.8,77.5,45,44.85,18.1,20.72,66,5210,5210,0,45,45
2020-09-21 06:37:14.6119,172.8,77.5,45,44.85,18.1,20.72,1,735.5,10.6,23.5,45,45
2020-09-21 06:37:14.8592,172.8,77.5,45,44.85,18,20.72,2,735,11,24,45,45
2020-09-21 06:37:15.1096,172.8,77.5,45,44.85,18,20.72,65,7970,7970,0,45,45
2020-09-21 06:37:15.3625,172.8,77.5,45,44.85,18,20.73,51,3.76,3.74,0,45,45
2020-09-21 06:37:15.6155,172.8,77.5,45,44.85,18,20.72,63,50,50,0,45,45
2020-09-21 06:37:15.8684,172.8,77.5,45,44.85,17.9,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:37:16.1212,172.8,77.5,45,44.85,18,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:37:16.3737,172.8,77.5,45,44.85,18,20.72,6,7970,25.2,3.7,45,45
2020-09-21 06:37:16.6262,172.8,77.5,45,44.85,18.1,20.72,7,7980,25.2,3.8,45,45
2020-09-21 06:37:16.8787,172.8,77.5,45,44.85,18,20.72,1,735.4,10.6,23.5,45,45
2020-09-21 06:37:17.1313,172.8,77.5,45,44.85,18,20.73,2,735,11,24,45,45
2020-09-21 06:37:17.3839,172.8,77.5,45,44.85,18,20.73,61,737.9,730.3,0,45,45
2020-09-21 06:37:17.6365,172.8,77.5,45,44.85,18.1,20.72,62,425,425,0,45,45
2020-09-21 06:37:17.8891,172.8,77.5,45,44.85,18,20.73,64,14.4,14.6,0,45,45
2020-09-21 06:37:18.1417,172.8,77.5,45,44.85,17.9,20.72,3,735.4,10.6,23,45,45
2020-09-21 06:37:18.3943,172.8,77.5,45,44.85,18,20.72,4,735,11,23,45,45
2020-09-21 06:37:18.6469,172.8,77.5,45,44.85,18.1,20.72,65,7980,7980,0,45,45
2020-09-21 06:37:18.8995,172.8,77.5,45,44.85,18.1,20.72,66,5210,5210,0,45,45
2020-09-21 06:37:19.1522,172.8,77.5,45,44.85,18,20.72,1,735.4,10.6,23.5,45,45
2020-09-21 06:37:19.4048,172.8,77.5,45,44.85,18,20.72,2,735,11,24,45,45
2020-09-21 06:37:19.6575,172.8,77.5,45,44.85,18.1,20.73,65,7980,7980,0,45,45
2020-09-21 06:37:19.9102,172.8,77.5,45,44.85,18,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:37:20.1628,172.8,77.5,45,44.85,17.9,20.72,63,50,50,0,45,45
2020-09-21 06:37:20.4155,172.8,77.5,45,44.85,18,20.73,67,25.2,25.2,0,45,45
2020-09-21 06:37:20.6683,172.8,77.5,45,44.85,18.1,20.73,52,3.76,3.74,0,45,45
2020-09-21 06:37:20.9210,172.8,77.5,45,44.85,18.1,20.73,6,7980,25.2,3.7,45,45
2020-09-21 06:37:21.1738,172.8,77.5,45,44.85,18,20.72,7,7980,25.2,3.8,45,45
2020-09-21 06:37:21.4265,172.8,77.5,45,44.85,18,20.72,1,735.4,10.6,23.5,45,45
2020-09-21 06:37:21.6793,172.8,77.5,45,44.85,18.1,20.72,2,735,11,24,45,45
2020-09-21 06:37:21.9320,172.8,77.5,45,44.85,18.1,20.72,61,737.9,730.2,0,45,45
2020-09-21 06:37:22.1847,172.8,77.5,45,44.85,18,20.73,62,425,425,0,45,45
2020-09-21 06:37:22.4352,172.8,77.5,45,44.85,17.9,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:37:22.6827,172.8,77.5,45,44.85,18,20.72,3,735.5,10.6,23,45,45
2020-09-21 06:37:22.9303,172.8,77.5,45,44.85,18,20.73,4,735,11,23,45,45
2020-09-21 06:37:23.1778,172.8,77.5,45,44.85,18,20.73,65,7980,7980,0,45,45
2020-09-21 06:37:23.4254,172.8,77.5,45,44.85,18,20.72,66,5210,5200,0,45,45
2020-09-21 06:37:23.6779,172.8,77.5,45,44.85,18,20.73,1,735.5,10.6,23.5,45,45
2020-09-21 06:37:23.9307,172.8,77.5,45,44.85,18.1,20.72,2,735,11,24,45,45
2020-09-21 06:37:24.1835,172.8,77.5,45,44.85,18,20.72,65,7980,7980,0,45,45
2020-09-21 06:37:24.4363,172.8,77.5,45,44.85,18,20.73,51,3.76,3.74,0,45,45
2020-09-21 06:37:24.6883,172.8,77.5,45,44.85,17.9,20.72,63,50,50,0,45,45
2020-09-21 06:37:24.9356,172.8,77.5,45,44.85,18,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:37:25.1829,172.8,77.5,45,44.85,18,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:37:25.4302,172.8,77.5,45,44.85,18,20.74,6,7980,25.2,3.7,45,45
2020-09-21 06:37:25.6782,172.8,77.5,45,44.85,18,20.73,7,7980,25.2,3.8,45,45
2020-09-21 06:37:25.9309,172.8,77.5,45,44.85,18,20.73,1,735.5,10.6,23.5,45,45
2020-09-21 06:37:26.1836,172.8,77.5,45,44.85,18.1,20.72,2,735,11,24,45,45
2020-09-21 06:37:26.4363,172.8,77.5,45,44.85,18,20.72,61,738,730.3,0,45,45
2020-09-21 06:37:26.6890,172.8,77.5,45,44.85,18,20.73,62,425,425,0,45,45
2020-09-21 06:37:26.9417,172.8,77.5,45,44.85,18,20.73,64,14.4,14.6,0,45,45
2020-09-21 06:37:27.1944,172.8,77.5,45,44.85,18,20.72,3,735.5,10.6,23,45,45
2020-09-21 06:37:27.4471,172.8,77.5,45,44.85,18,20.72,4,735,11,23,45,45
2020-09-21 06:37:27.6998,172.8,77.5,45,44.85,18,20.73,65,7980,7990,0,45,45
2020-09-21 06:37:27.9508,172.8,77.5,45,44.85,18,20.73,66,5210,5210,0,45,45
2020-09-21 06:37:28.1984,172.8,77.5,45,44.85,18.1,20.72,1,735.5,10.6,23.5,45,45
2020-09-21 06:37:28.4460,172.8,77.5,45,44.85,18.1,20.72,2,735,11,24,45,45
2020-09-21 06:37:28.6936,172.8,77.5,45,44.85,18,20.74,65,7980,7980,0,45,45
2020-09-21 06:37:28.9424,172.8,77.5,45,44.85,18,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:37:29.1931,172.8,77.5,45,44.85,18,20.72,63,50,50,0,45,45
2020-09-21 06:37:29.4438,172.8,77.5,45,44.85,18,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:37:29.6945,172.8,77.5,45,44.85,18,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:37:29.9441,172.8,77.5,45,44.85,18,20.72,6,7980,25.2,3.7,45,45
2020-09-21 06:37:30.1915,172.8,77.5,45,44.85,18.1,20.73,7,7980,25.2,3.8,45,45
2020-09-21 06:37:30.4390,172.8,77.5,45,44.85,18.1,20.72,1,735.5,10.6,23.5,45,45
2020-09-21 06:37:30.6864,172.8,77.5,45,44.85,18.1,20.72,2,735.2,11.1,24,45,45
2020-09-21 06:37:30.9339,172.8,77.5,45,44.85,18,20.72,61,738.1,730.4,0,45,45
2020-09-21 06:37:31.1813,172.8,77.5,45,44.85,18,20.72,62,425,425,0,45,45
2020-09-21 06:37:31.4288,172.8,77.5,45,44.85,18.1,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:37:31.6763,172.8,77.5,45,44.85,18,20.72,3,735.5,10.6,23,45,45
2020-09-21 06:37:31.9238,172.8,77.5,45,44.85,17.9,20.72,4,735.2,11.1,23,45,45
2020-09-21 06:37:32.1713,172.8,77.5,45,44.85,18.1,20.72,65,7980,7980,0,45,45
2020-09-21 06:37:32.4187,172.8,77.5,45,44.85,18.1,20.72,66,5210,5210,0,45,45
2020-09-21 06:37:32.6662,172.8,77.5,45,44.85,18.1,20.72,1,735.5,10.6,23.5,45,45
2020-09-21 06:37:32.9137,172.8,77.5,45,44.85,18,20.73,2,735.2,11.1,24,45,45
2020-09-21 06:37:33.1611,172.8,77.7,45,44.97,18,20.7,65,7980,7980,0,45,45
2020-09-21 06:37:33.4085,172.8,77.7,45,44.97,18.1,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:37:33.6559,172.8,77.7,45,44.97,18,20.73,63,50,50,0,45,45
2020-09-21 06:37:33.9033,172.8,77.7,45,44.97,17.9,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:37:34.1554,172.8,77.7,45,44.97,17.9,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:37:34.4080,172.8,77.8,45,45.02,18.1,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:37:34.6606,172.8,77.8,45,45.02,18.1,20.72,7,7980,25.2,3.8,45,45
2020-09-21 06:37:34.9132,172.8,77.8,45,45.02,18,20.72,1,735.5,10.6,23.5,45,45
2020-09-21 06:37:35.1614,172.8,77.8,45,45.02,18,20.73,2,735.2,11.1,24,45,45
2020-09-21 06:37:35.4089,172.8,77.8,45,45.02,18,20.72,61,738,730.4,0,45,45
2020-09-21 06:37:35.6564,172.8,77.8,45,45.02,18.1,20.72,62,425,425,0,45,45
2020-09-21 06:37:35.9039,172.8,77.8,45,45.02,18,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:37:36.1513,172.8,77.8,45,45.02,17.9,20.72,3,735.5,10.6,23,45,45
2020-09-21 06:37:36.3988,172.8,77.8,45,45.02,18,20.72,4,735.2,11.1,23,45,45
2020-09-21 06:37:36.6462,172.8,77.8,45,45.02,18,20.72,65,7980,7980,0,45,45
2020-09-21 06:37:36.8936,172.8,77.8,45,45.02,18,20.72,66,5210,5220,0,45,45
2020-09-21 06:37:37.1453,172.8,77.8,45,45.02,18,20.72,1,735.6,10.6,23.5,45,45
2020-09-21 06:37:37.3979,172.8,77.8,45,45.02,18,20.73,2,735.1,11,24,45,45
2020-09-21 06:37:37.6505,172.8,77.8,45,45.02,18.1,20.72,65,7990,7990,0,45,45
2020-09-21 06:37:37.9031,172.8,77.8,45,45.02,18,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:37:38.1558,172.8,77.8,45,45.02,17.9,20.73,63,50,50,0,45,45
2020-09-21 06:37:38.4085,172.8,77.8,45,45.02,17.9,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:37:38.6612,172.8,77.8,45,45.02,18,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:37:38.9140,172.8,77.8,45,45.02,18,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:37:39.1665,172.8,77.8,45,45.02,18,20.72,7,8000,25.2,3.8,45,45
2020-09-21 06:37:39.4179,172.8,77.8,45,45.02,18,20.72,1,735.6,10.6,23.5,45,45
2020-09-21 06:37:39.6693,172.8,77.8,45,45.02,18.1,20.72,2,735.1,11,24,45,45
2020-09-21 06:37:39.9208,172.8,77.8,45,45.02,18.1,20.72,61,738,730.4,0,45,45
2020-09-21 06:37:40.1714,172.8,77.8,45,45.02,17.9,20.72,62,425,425,0,45,45
2020-09-21 06:37:40.4186,172.8,77.8,45,45.02,17.9,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:37:40.6659,172.8,77.8,45,45.02,18,20.72,3,735.6,10.6,23,45,45
2020-09-21 06:37:40.9131,172.8,77.8,45,45.02,18.1,20.72,4,735.1,11,23,45,45
2020-09-21 06:37:41.1607,172.8,77.8,45,45.02,18,20.72,65,7990,7990,0,45,45
2020-09-21 06:37:41.4106,172.8,77.8,45,45.02,18,20.72,66,5220,5220,0,45,45
2020-09-21 06:37:41.6604,172.8,77.8,45,45.02,18.1,20.72,1,735.6,10.6,23.5,45,45
2020-09-21 06:37:41.9102,172.8,77.8,45,45.02,18.1,20.72,2,735.1,11,24,45,45
2020-09-21 06:37:42.1602,172.8,77.8,45,45.02,18,20.7,65,7990,7990,0,45,45
2020-09-21 06:37:42.4120,172.8,77.8,45,45.02,17.9,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:37:42.6637,172.8,77.8,45,45.02,18,20.72,63,50,50,0,45,45
2020-09-21 06:37:42.9154,172.8,77.8,45,45.02,18,20.73,67,25.2,25.2,0,45,45
2020-09-21 06:37:43.1672,172.8,77.8,45,45.02,18,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:37:43.4158,172.8,77.8,45,45.02,18,20.72,6,7990,25.2,3.7,45,45
2020-09-21 06:37:43.6632,172.8,77.8,45,45.02,18.1,20.72,7,7990,25.2,3.8,45,45
2020-09-21 06:37:43.9107,172.8,77.8,45,45.02,18.1,20.72,1,735.6,10.6,23.5,45,45
2020-09-21 06:37:44.1581,172.8,77.8,45,45.02,18.1,20.72,2,735.1,11,24,45,45
2020-09-21 06:37:44.4073,172.8,77.8,45,45.02,18,20.72,61,738.1,730.4,0,45,45
2020-09-21 06:37:44.6599,172.8,77.8,45,45.02,18,20.73,62,425,425,0,45,45
2020-09-21 06:37:44.9124,172.8,77.8,45,45.02,18,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:37:45.1650,172.8,77.8,45,45.02,18,20.72,3,735.6,10.6,23,45,45
2020-09-21 06:37:45.4176,172.8,77.8,45,45.02,18,20.72,4,735.1,11,23,45,45
2020-09-21 06:37:45.6702,172.8,77.8,45,45.02,18,20.72,65,7980,7980,0,45,45
2020-09-21 06:37:45.9228,172.8,77.8,45,45.02,18.1,20.73,66,5220,5220,0,45,45
2020-09-21 06:37:46.1754,172.8,77.8,45,45.02,18.1,20.72,1,735.6,10.6,23.5,45,45
2020-09-21 06:37:46.4280,172.8,77.8,45,45.02,18,20.72,2,735.1,11,24,45,45
2020-09-21 06:37:46.6758,172.8,77.8,45,45.02,18,20.72,65,7980,7980,0,45,45
2020-09-21 06:37:46.9233,172.8,77.8,45,45.02,18,20.73,51,3.76,3.74,0,45,45
2020-09-21 06:37:47.1709,172.8,77.8,45,45.02,18,20.72,63,50,50,0,45,45
2020-09-21 06:37:47.4184,172.8,77.8,45,45.02,18,20.72,67,25.2,25.2,0,45,45
2020-09-21 06:37:47.6711,172.8,77.8,45,45.02,18,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:37:47.9238,172.8,77.8,45,45.02,18,20.72,6,7980,25.2,3.7,45,45
2020-09-21 06:37:48.1765,172.8,77.8,45,45.02,18.1,20.72,7,7980,25.2,3.8,45,45
2020-09-21 06:37:48.4293,172.8,77.8,45,45.02,18.1,20.72,1,735.6,10.6,23.5,45,45
2020-09-21 06:37:48.6819,172.8,77.8,45,45.02,18,20.74,2,735.1,11,24,45,45
2020-09-21 06:37:48.9346,172.8,77.8,45,45.02,18,20.72,61,738.1,730.4,0,45,45
2020-09-21 06:37:49.1873,172.8,77.8,45,45.02,18,20.72,62,425,425,0,45,45
2020-09-21 06:37:49.4400,172.8,77.8,45,45.02,18,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:37:49.6927,172.8,77.8,45,45.02,17.9,20.72,3,735.6,10.6,23,45,45
2020-09-21 06:37:49.9454,172.8,77.8,45,45.02,18,20.72,4,735.1,11,23,45,45
2020-09-21 06:37:50.1981,172.8,77.8,45,45.02,18,20.72,65,7980,7980,0,45,45
2020-09-21 06:37:50.4508,172.8,77.8,45,45.02,18.1,20.72,66,5220,5220,0,45,45
2020-09-21 06:37:50.7006,172.8,77.8,45,45.02,18,20.72,1,735.6,10.6,23.5,45,45
2020-09-21 06:37:50.9482,172.8,77.8,45,45.02,18,20.72,2,735.1,11,24,45,45
2020-09-21 06:37:51.1957,172.8,77.8,45,45.02,18,20.72,65,7980,7980,0,45,45
2020-09-21 06:37:51.4432,172.8,77.8,45,45.02,18.1,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:37:51.6939,172.8,77.8,45,45.02,18,20.72,63,50,50,0,45,45
2020-09-21 06:37:51.9467,172.8,77.8,45,45.02,17.9,20.71,67,25.2,25.2,0,45,45
2020-09-21 06:37:52.1995,172.8,77.8,45,45.02,18,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:37:52.4523,172.8,77.8,45,45.02,18.1,20.73,6,7980,25.2,3.7,45,45
2020-09-21 06:37:52.7023,172.8,77.8,45,45.02,18.1,20.74,7,7980,25.2,3.8,45,45
2020-09-21 06:37:52.9499,172.8,77.8,45,45.02,18,20.73,1,735.6,10.6,23.5,45,45
2020-09-21 06:37:53.1975,172.8,77.8,45,45.02,18,20.71,2,735.1,11,24,45,45
2020-09-21 06:37:53.4450,172.8,77.8,45,45.02,18.1,20.72,61,738,730.4,0,45,45
2020-09-21 06:37:53.6945,172.8,77.8,45,45.02,18.1,20.72,62,425,425,0,45,45
2020-09-21 06:37:53.9455,172.8,77.8,45,45.02,18,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:37:54.1965,172.8,77.8,45,45.02,18,20.73,3,735.6,10.6,23,45,45
2020-09-21 06:37:54.4475,172.8,77.8,45,45.02,18.1,20.72,4,735.1,11,23,45,45
2020-09-21 06:37:54.6980,172.8,77.8,45,45.02,18.1,20.73,65,7980,7980,0,45,45
2020-09-21 06:37:54.9456,172.8,77.8,45,45.02,18,20.73,66,5220,5210,0,45,45
2020-09-21 06:37:55.1932,172.8,77.8,45,45.02,18,20.73,1,735.6,10.6,23.5,45,45
2020-09-21 06:37:55.4408,172.8,77.8,45,45.02,18.1,20.72,2,735.1,11,24,45,45
2020-09-21 06:37:55.6891,172.8,77.8,45,45.02,18.1,20.73,65,7980,7980,0,45,45
2020-09-21 06:37:55.9414,172.8,77.8,45,45.02,18,20.72,51,3.76,3.74,0,45,45
2020-09-21 06:37:56.1937,172.8,77.8,45,45.02,17.9,20.72,63,50,50,0,45,45
2020-09-21 06:37:56.4460,172.8,77.8,45,45.02,17.9,20.73,67,25.2,25.2,0,45,45
2020-09-21 06:37:56.6983,172.8,77.8,45,45.02,18.1,20.72,52,3.76,3.74,0,45,45
2020-09-21 06:37:56.9511,172.8,77.8,45,45.02,18.1,20.72,6,7980,25.2,3.7,45,45
2020-09-21 06:37:57.2038,172.8,77.8,45.25,45.02,18,20.72,7,7980,25.2,3.8,45,45
2020-09-21 06:37:57.4565,172.8,77.8,45.25,45.02,18,20.73,1,735.6,10.6,23.5,45,45
2020-09-21 06:37:57.7093,172.8,77.8,45.25,45.02,18.1,20.72,2,735.1,11,24,45,45
2020-09-21 06:37:57.9620,172.8,77.8,45.25,45.02,18,20.72,61,738.1,730.5,0,45,45
2020-09-21 06:37:58.2148,172.8,77.8,45.25,45.02,18,20.73,62,425,425,0,45,45
2020-09-21 06:37:58.4676,172.8,77.8,45.25,45.02,17.9,20.72,64,14.4,14.6,0,45,45
2020-09-21 06:37:58.7203,172.8,77.8,45.25,45.02,18,20.72,3,735.6,10.6,23,45.5,45
2020-09-21 06:37:58.9713,172.8,77.8,45.25,45.02,18,20.73,4,735.1,11,23,45.5,45
2020-09-21 06:37:59.2190,172.8,77.8,45.25,45.02,18,20.72,65,7970,7980,0,45.5,45
2020-09-21 06:37:59.4666,172.8,77.8,45.25,45.02,18,20.72,66,5220,5220,0,45.5,45
2020-09-21 06:37:59.7142,172.8,77.8,45.25,45.02,18,20.72,1,735.6,10.6,23.5,45.5,45
2020-09-21 06:37:59.9618,172.8,77.8,45.25,45.02,18.1,20.73,2,735.1,11,24,45.5,45
2020-09-21 06:38:00.2094,172.8,77.8,45.25,45.02,18,20.72,65,7970,7980,0,45.5,45
2020-09-21 06:38:00.4570,172.8,77.8,45.25,45.02,17.9,20.72,51,3.76,3.74,0,45.5,45
2020-09-21 06:38:00.7046,172.8,77.8,45.25,45.02,18,20.74,63,50,50,0,45.5,45
2020-09-21 06:38:00.9522,172.8,77.8,45.25,45.02,18,20.73,67,25.2,25.2,0,45.5,45
2020-09-21 06:38:01.2014,172.8,77.8,45.25,45.02,18,20.73,52,3.76,3.74,0,45.5,45
2020-09-21 06:38:01.4506,172.8,77.8,45.25,45.02,18,20.72,6,7960,25.2,3.7,45.5,45
2020-09-21 06:38:01.6998,172.8,77.8,45.25,45.02,18,20.73,7,7990,25.2,3.8,45.5,45
2020-09-21 06:38:01.9490,172.8,77.8,45.25,45.02,18.1,20.72,1,735.6,10.6,23.5,45.5,45
2020-09-21 06:38:02.1966,172.8,77.8,45.5,45.02,18.1,20.72,2,735.1,11,24,45.5,45
2020-09-21 06:38:02.4442,172.8,77.8,45.5,45.02,18,20.72,61,738.2,730.5,0,45.5,45
2020-09-21 06:38:02.6919,172.8,77.8,45.5,45.02,18,20.72,62,425,425,0,45.5,45
2020-09-21 06:38:02.9395,172.8,77.8,45.5,45.02,18,20.72,64,14.4,14.6,0,45.5,45
2020-09-21 06:38:03.1901,172.8,77.8,45.5,45.02,18,20.72,3,735.6,10.6,23,45.5,45
2020-09-21 06:38:03.4410,172.8,77.8,45.5,45.02,18,20.72,4,735.1,11,23,45.5,45
2020-09-21 06:38:03.6918,172.8,77.8,45.5,45.02,18,20.73,65,7960,7980,0,45.5,45
2020-09-21 06:38:03.9427,172.8,77.8,45.5,45.02,18,20.74,66,5220,5220,0,45.5,45
2020-09-21 06:38:04.1905,172.8,77.8,45.5,45.02,18.1,20.72,1,735.6,10.6,23.5,45.5,45
2020-09-21 06:38:04.4380,172.8,77.8,45.5,45.02,18.1,20.73,2,735.1,11,24,45.5,45
2020-09-21 06:38:04.6856,172.8,77.8,45.5,45.02,18,20.72,65,7960,7980,0,45.5,45
2020-09-21 06:38:04.9331,172.8,77.8,45.5,45.02,18,20.72,51,3.76,3.74,0,45.5,45
2020-09-21 06:38:05.1854,172.8,77.8,45.5,45.02,18,20.73,63,50,50,0,45.5,45
2020-09-21 06:38:05.4382,172.8,77.8,45.5,45.02,18,20.73,67,25.2,25.2,0,45.5,45
2020-09-21 06:38:05.6909,172.8,77.8,45.5,45.02,17.9,20.72,52,3.76,3.74,0,45.5,45
2020-09-21 06:38:05.9437,172.8,77.8,45.5,45.02,18,20.72,6,7960,25.2,3.7,45.5,45
2020-09-21 06:38:06.1945,172.8,77.8,45.5,45.02,18.1,20.72,7,7980,25.2,3.8,45.5,45.5
2020-09-21 06:38:06.4435,172.8,77.8,45.5,45.02,18.1,20.73,1,735.7,10.6,23.5,45.5,45.5
2020-09-21 06:38:06.6926,172.8,77.8,45.5,45.02,18,20.73,2,735.2,11,24,45.5,45.5
2020-09-21 06:38:06.9417,172.8,77.8,45.5,45.02,18,20.73,61,738.2,730.5,0,45.5,45.5
2020-09-21 06:38:07.1899,172.8,77.8,45.5,45.02,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:38:07.4373,172.8,77.8,45.5,45.02,18,20.72,64,14.3,14.6,0,45.5,45.5
2020-09-21 06:38:07.6847,172.8,77.8,45.5,45.02,18,20.72,3,735.7,10.6,23,45.5,45.5
2020-09-21 06:38:07.9322,172.8,77.8,45.5,45.02,17.9,20.72,4,735.2,11,23,45.5,45.5
2020-09-21 06:38:08.1804,172.8,77.8,45.5,45.02,18,20.72,65,7960,7970,0,45.5,45.5
2020-09-21 06:38:08.4331,172.8,77.8,45.5,45.02,18.1,20.72,66,5220,5220,0,45.5,45.5
2020-09-21 06:38:08.6859,172.8,77.8,45.5,45.02,18,20.72,1,735.7,10.6,23.5,45.5,45.5
2020-09-21 06:38:08.9386,172.8,77.8,45.5,45.02,18,20.72,2,735.2,11,24,45.5,45.5
2020-09-21 06:38:09.1908,172.8,77.8,45.5,45.02,18,20.73,65,7970,7980,0,45.5,45.5
2020-09-21 06:38:09.4384,172.8,77.8,45.5,45.02,18,20.73,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:09.6859,172.8,77.8,45.5,45.02,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:38:09.9334,172.8,77.8,45.5,45.02,17.9,20.73,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:38:10.1809,172.8,77.8,45.5,45.02,17.9,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:10.4287,172.8,77.8,45.5,45.02,18,20.72,6,7970,25.2,3.7,45.5,45.5
2020-09-21 06:38:10.6767,172.8,77.8,45.5,45.02,18,20.72,7,7980,25.2,3.8,45.5,45.5
2020-09-21 06:38:10.9246,172.8,77.8,45.5,45.02,18,20.72,1,735.7,10.6,23.5,45.5,45.5
2020-09-21 06:38:11.1725,172.8,77.8,45.5,45.02,18,20.72,2,735.2,11,24,45.5,45.5
2020-09-21 06:38:11.4204,172.8,77.8,45.5,45.02,18,20.72,61,738.2,730.5,0,45.5,45.5
2020-09-21 06:38:11.6684,172.8,77.8,45.5,45.02,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:38:11.9163,172.8,77.8,45.5,45.02,17.9,20.73,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:38:12.1650,172.8,77.8,45.5,45.02,17.9,20.68,3,735.7,10.6,23,45.5,45.5
2020-09-21 06:38:12.4179,172.8,77.8,45.5,45.02,17.9,20.72,4,735.2,11,23,45.5,45.5
2020-09-21 06:38:12.6708,172.8,77.8,45.5,45.02,18,20.72,65,7970,7980,0,45.5,45.5
2020-09-21 06:38:12.9237,172.8,77.8,45.5,45.02,18,20.73,66,5220,5220,0,45.5,45.5
2020-09-21 06:38:13.1765,172.8,77.9,45.5,45.08,18,20.72,1,735.7,10.6,23.5,45.5,45.5
2020-09-21 06:38:13.4254,172.8,77.9,45.5,45.08,18,20.72,2,735.3,11,24,45.5,45.5
2020-09-21 06:38:13.6730,172.8,77.9,45.5,45.08,18,20.73,65,7980,7980,0,45.5,45.5
2020-09-21 06:38:13.9205,172.8,77.9,45.5,45.08,18.1,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:14.1680,172.8,77.9,45.5,45.08,17.9,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:38:14.4156,172.8,77.9,45.5,45.08,17.9,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:38:14.6681,172.8,77.9,45.5,45.08,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:14.9209,172.8,77.9,45.5,45.08,18,20.72,6,7980,25.2,3.7,45.5,45.5
2020-09-21 06:38:15.1736,172.8,77.9,45.5,45.08,18,20.72,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:38:15.4264,172.8,77.9,45.5,45.08,18,20.72,1,735.7,10.6,23.5,45.5,45.5
2020-09-21 06:38:15.6743,172.8,77.9,45.5,45.08,18.1,20.73,2,735.3,11,24,45.5,45.5
2020-09-21 06:38:15.9218,172.8,77.9,45.5,45.08,18,20.73,61,738.2,730.6,0,45.5,45.5
2020-09-21 06:38:16.1694,172.8,77.9,45.5,45.08,18,20.7,62,425,425,0,45.5,45.5
2020-09-21 06:38:16.4169,172.8,77.9,45.5,45.08,17.9,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:38:16.6644,172.8,77.9,45.5,45.08,18,20.72,3,735.7,10.6,23,45.5,45.5
2020-09-21 06:38:16.9118,172.8,77.9,45.5,45.08,18,20.73,4,735.3,11,23,45.5,45.5
2020-09-21 06:38:17.1593,172.8,77.9,45.5,45.08,18,20.72,65,7980,7980,0,45.5,45.5
2020-09-21 06:38:17.4068,172.8,77.9,45.5,45.08,18,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:38:17.6543,172.8,77.9,45.5,45.08,18.1,20.72,1,735.7,10.6,23.5,45.5,45.5
2020-09-21 06:38:17.9066,172.8,77.9,45.5,45.08,18.1,20.71,2,735.3,11,24,45.5,45.5
2020-09-21 06:38:18.1589,172.8,77.9,45.5,45.08,18,20.72,65,7980,7990,0,45.5,45.5
2020-09-21 06:38:18.4112,172.8,77.9,45.5,45.08,17.9,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:18.6636,172.8,77.9,45.5,45.08,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:38:18.9122,172.8,77.9,45.5,45.08,18.1,20.71,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:38:19.1597,172.8,77.9,45.5,45.08,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:19.4071,172.8,77.9,45.5,45.08,18,20.73,6,7980,25.2,3.7,45.5,45.5
2020-09-21 06:38:19.6545,172.8,77.9,45.5,45.08,18,20.72,7,7980,25.2,3.8,45.5,45.5
2020-09-21 06:38:19.9019,172.8,77.9,45.5,45.08,18.1,20.72,1,735.7,10.6,23.5,45.5,45.5
2020-09-21 06:38:20.1492,172.8,77.9,45.5,45.08,18,20.72,2,735.3,11,24,45.5,45.5
2020-09-21 06:38:20.3965,172.8,77.9,45.5,45.08,18,20.73,61,738.2,730.5,0,45.5,45.5
2020-09-21 06:38:20.6438,172.8,77.9,45.5,45.08,17.9,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:38:20.8912,172.8,77.9,45.5,45.08,18,20.74,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:38:21.1416,172.8,77.9,45.5,45.08,18,20.72,3,735.7,10.6,23,45.5,45.5
2020-09-21 06:38:21.3944,172.8,77.9,45.5,45.08,18,20.72,4,735.4,11.1,23,45.5,45.5
2020-09-21 06:38:21.6473,172.8,77.9,45.5,45.08,18,20.72,65,7980,7990,0,45.5,45.5
2020-09-21 06:38:21.9001,172.8,77.9,45.5,45.08,18,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:38:22.1529,172.8,77.9,45.5,45.08,18.1,20.72,1,735.7,10.6,23.5,45.5,45.5
2020-09-21 06:38:22.4057,172.8,77.9,45.5,45.08,18,20.72,2,735.4,11.1,24,45.5,45.5
2020-09-21 06:38:22.6585,172.8,77.9,45.5,45.08,17.9,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:38:22.9113,172.8,77.9,45.5,45.08,17.9,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:23.1641,172.8,77.9,45.5,45.08,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:38:23.4167,172.8,77.9,45.5,45.08,18,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:38:23.6694,172.8,77.9,45.5,45.08,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:23.9220,172.8,77.9,45.5,45.08,18,20.72,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:38:24.1739,172.8,77.9,45.5,45.08,18.1,20.7,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:38:24.4214,172.8,77.9,45.5,45.08,18,20.72,1,735.7,10.6,23.5,45.5,45.5
2020-09-21 06:38:24.6689,172.8,77.9,45.5,45.08,18,20.72,2,735.4,11.1,24,45.5,45.5
2020-09-21 06:38:24.9165,172.8,77.9,45.5,45.08,18,20.72,61,738.2,730.6,0,45.5,45.5
2020-09-21 06:38:25.1648,172.8,77.9,45.5,45.08,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:38:25.4177,172.8,77.9,45.5,45.08,18,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:38:25.6706,172.8,77.9,45.5,45.08,18,20.72,3,735.7,10.6,23,45.5,45.5
