Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:38:25.9235,172.8,77.9,45.5,45.08,18,20.72,4,735.4,11.1,23,45.5,45.5
2020-09-21 06:38:26.1758,172.8,77.9,45.5,45.08,18.1,20.73,65,7990,7990,0,45.5,45.5
2020-09-21 06:38:26.4234,172.8,77.9,45.5,45.08,18.1,20.72,66,5210,5220,0,45.5,45.5
2020-09-21 06:38:26.6709,172.8,77.9,45.5,45.08,18,20.72,1,735.7,10.6,23.5,45.5,45.5
2020-09-21 06:38:26.9184,172.8,77.9,45.5,45.08,18,20.72,2,735.4,11.1,24,45.5,45.5
2020-09-21 06:38:27.1660,172.8,77.9,45.5,45.08,18,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:38:27.4173,172.8,77.9,45.5,45.08,18,20.7,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:27.6700,172.8,77.9,45.5,45.08,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:38:27.9227,172.8,77.9,45.5,45.08,18,20.73,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:38:28.1754,172.8,77.9,45.5,45.08,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:28.4280,172.8,77.9,45.5,45.08,18.1,20.73,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:38:28.6807,172.8,77.9,45.5,45.08,18.1,20.72,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:38:28.9334,172.8,77.9,45.5,45.08,18,20.72,1,735.7,10.6,23.5,45.5,45.5
2020-09-21 06:38:29.1860,172.8,77.9,45.5,45.08,18,20.72,2,735.3,11,24,45.5,45.5
2020-09-21 06:38:29.4387,172.8,77.9,45.5,45.08,18,20.73,61,738.2,730.6,0,45.5,45.5
2020-09-21 06:38:29.6914,172.8,77.9,45.5,45.08,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:38:29.9440,172.8,77.9,45.5,45.08,17.9,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:38:30.1967,172.8,77.9,45.5,45.08,18,20.73,3,735.7,10.6,23,45.5,45.5
2020-09-21 06:38:30.4494,172.8,77.9,45.5,45.08,18.1,20.72,4,735.3,11,23,45.5,45.5
2020-09-21 06:38:30.6992,172.8,77.9,45.5,45.08,18.1,20.73,65,7990,7990,0,45.5,45.5
2020-09-21 06:38:30.9468,172.8,77.9,45.5,45.08,18,20.72,66,5220,5220,0,45.5,45.5
2020-09-21 06:38:31.1944,172.8,77.9,45.5,45.08,18,20.72,1,735.7,10.6,23.5,45.5,45.5
2020-09-21 06:38:31.4419,172.8,77.9,45.5,45.08,18,20.72,2,735.3,11,24,45.5,45.5
2020-09-21 06:38:31.6895,172.8,77.9,45.5,45.08,18,20.73,65,7990,7990,0,45.5,45.5
2020-09-21 06:38:31.9423,172.8,77.9,45.5,45.08,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:32.1951,172.8,77.9,45.5,45.08,17.9,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:38:32.4479,172.8,77.9,45.5,45.08,18,20.73,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:38:32.7007,172.8,77.9,45.5,45.08,18.1,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:32.9494,172.8,77.9,45.5,45.08,18,20.72,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:38:33.1980,172.8,77.9,45.5,45.08,18,20.72,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:38:33.4467,172.8,77.9,45.5,45.08,18,20.72,1,735.7,10.6,23.5,45.5,45.5
2020-09-21 06:38:33.6953,172.8,77.9,45.5,45.08,18.1,20.72,2,735.3,11,24,45.5,45.5
2020-09-21 06:38:33.9428,172.8,77.9,45.5,45.08,18,20.72,61,738.2,730.6,0,45.5,45.5
2020-09-21 06:38:34.1903,172.8,77.9,45.5,45.08,17.9,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:38:34.4378,172.8,77.9,45.5,45.08,17.9,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:38:34.6853,172.8,77.9,45.5,45.08,18,20.72,3,735.7,10.6,23,45.5,45.5
2020-09-21 06:38:34.9380,172.8,77.9,45.5,45.08,18.1,20.72,4,735.3,11,23,45.5,45.5
2020-09-21 06:38:35.1906,172.8,77.9,45.5,45.08,18,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:38:35.4433,172.8,77.9,45.5,45.08,18,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:38:35.6960,172.8,77.9,45.5,45.08,18,20.72,1,735.8,10.6,23.5,45.5,45.5
2020-09-21 06:38:35.9488,172.8,77.9,45.5,45.08,18.1,20.72,2,735.4,11,24,45.5,45.5
2020-09-21 06:38:36.2016,172.8,77.9,45.5,45.08,18,20.73,65,7990,7990,0,45.5,45.5
2020-09-21 06:38:36.4545,172.8,77.9,45.5,45.08,17.9,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:36.7073,172.8,77.9,45.5,45.08,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:38:36.9601,172.8,77.9,45.5,45.08,18.1,20.73,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:38:37.2129,172.8,77.9,45.5,45.08,18.1,20.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:37.4656,172.8,77.9,45.5,45.08,18,20.73,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:38:37.7184,172.8,77.9,45.5,45.08,18,20.72,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:38:37.9694,172.8,77.9,45.5,45.08,18.1,20.72,1,735.8,10.6,23.5,45.5,45.5
2020-09-21 06:38:38.2169,172.8,77.9,45.5,45.08,18.1,20.72,2,735.4,11,24,45.5,45.5
2020-09-21 06:38:38.4645,172.8,77.9,45.5,45.08,17.9,20.72,61,738.3,730.6,0,45.5,45.5
2020-09-21 06:38:38.7121,172.8,77.9,45.5,45.08,17.9,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:38:38.9607,172.8,77.9,45.5,45.08,18,20.73,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:38:39.2111,172.8,77.9,45.5,45.08,18,20.73,3,735.8,10.6,23,45.5,45.5
2020-09-21 06:38:39.4615,172.8,77.9,45.5,45.08,18,20.72,4,735.4,11,23,45.5,45.5
2020-09-21 06:38:39.7119,172.8,77.9,45.5,45.08,18,20.72,65,8000,8000,0,45.5,45.5
2020-09-21 06:38:39.9612,172.8,77.9,45.5,45.08,18.1,20.73,66,5210,5210,0,45.5,45.5
2020-09-21 06:38:40.2088,172.8,77.9,45.5,45.08,18.1,20.72,1,735.8,10.6,23.5,45.5,45.5
2020-09-21 06:38:40.4563,172.8,77.9,45.5,45.08,18,20.72,2,735.4,11,24,45.5,45.5
2020-09-21 06:38:40.7039,172.8,77.9,45.5,45.08,18,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:38:40.9527,172.8,77.9,45.5,45.08,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:41.2037,172.8,77.9,45.5,45.08,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:38:41.4547,172.8,77.9,45.5,45.08,18,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:38:41.7057,172.8,77.9,45.5,45.08,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:41.9556,172.8,77.9,45.5,45.08,18,20.72,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:38:42.2032,172.8,77.9,45.5,45.08,18.1,20.72,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:38:42.4508,172.8,77.9,45.5,45.08,18.1,20.72,1,735.8,10.6,23.5,45.5,45.5
2020-09-21 06:38:42.6984,172.8,77.9,45.5,45.08,18,20.71,2,735.3,11,24,45.5,45.5
2020-09-21 06:38:42.9460,172.8,77.9,45.5,45.08,18,20.72,61,738.3,730.7,0,45.5,45.5
2020-09-21 06:38:43.1935,172.8,77.9,45.5,45.08,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:38:43.4410,172.8,77.9,45.5,45.08,18,20.73,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:38:43.6885,172.8,77.9,45.5,45.08,18,20.72,3,735.8,10.6,23,45.5,45.5
2020-09-21 06:38:43.9363,172.8,77.9,45.5,45.08,18,20.72,4,735.3,11,23,45.5,45.5
2020-09-21 06:38:44.1845,172.8,77.9,45.5,45.08,18,20.73,65,7990,7990,0,45.5,45.5
2020-09-21 06:38:44.4327,172.8,77.9,45.5,45.08,18.1,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:38:44.6809,172.8,77.9,45.5,45.08,18,20.72,1,735.8,10.6,23.5,45.5,45.5
2020-09-21 06:38:44.9289,172.8,77.9,45.5,45.08,18,20.72,2,735.3,11,24,45.5,45.5
2020-09-21 06:38:45.1765,172.8,77.9,45.5,45.08,18,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:38:45.4240,172.8,77.9,45.5,45.08,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:45.6715,172.8,77.9,45.5,45.08,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:38:45.9191,172.8,77.9,45.5,45.08,18,20.75,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:38:46.1715,172.8,77.9,45.5,45.08,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:46.4242,172.8,77.9,45.5,45.08,18,20.72,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:38:46.6768,172.8,77.9,45.5,45.08,18,20.72,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:38:46.9295,172.8,77.9,45.5,45.08,18,20.73,1,735.8,10.6,23.5,45.5,45.5
2020-09-21 06:38:47.1822,172.8,77.9,45.5,45.08,18,20.73,2,735.3,11,24,45.5,45.5
2020-09-21 06:38:47.4349,172.8,77.9,45.5,45.08,18,20.72,61,738.2,730.7,0,45.5,45.5
2020-09-21 06:38:47.6876,172.8,77.9,45.5,45.08,18.1,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:38:47.9403,172.8,77.9,45.5,45.08,18,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:38:48.1888,172.8,77.9,45.5,45.08,18,20.73,3,735.8,10.6,23,45.5,45.5
2020-09-21 06:38:48.4363,172.8,77.9,45.5,45.08,18,20.72,4,735.3,11,23,45.5,45.5
2020-09-21 06:38:48.6839,172.8,77.9,45.5,45.08,18.1,20.72,65,8000,7990,0,45.5,45.5
2020-09-21 06:38:48.9314,172.8,77.9,45.5,45.08,18.1,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:38:49.1814,172.8,77.9,45.5,45.08,18,20.72,1,735.8,10.6,23.5,45.5,45.5
2020-09-21 06:38:49.4333,172.8,77.9,45.5,45.08,18,20.72,2,735.3,11,24,45.5,45.5
2020-09-21 06:38:49.6852,172.8,77.9,45.5,45.08,18,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:38:49.9371,172.8,77.9,45.5,45.08,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:50.1886,172.8,77.9,45.5,45.08,17.9,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:38:50.4380,172.8,77.9,45.5,45.08,18,20.73,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:38:50.6874,172.8,77.9,45.5,45.08,18.1,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:50.9368,172.8,77.9,45.5,45.08,18.1,20.72,6,8000,25.2,3.7,45.5,45.5
2020-09-21 06:38:51.1867,172.8,77.9,45.5,45.08,18,20.73,7,8000,25.2,3.8,45.5,45.5
2020-09-21 06:38:51.4394,172.8,77.9,45.5,45.08,18,20.73,1,735.9,10.6,23.5,45.5,45.5
2020-09-21 06:38:51.6921,172.8,77.9,45.5,45.08,18.1,20.72,2,735.5,11,24,45.5,45.5
2020-09-21 06:38:51.9448,172.8,77.9,45.5,45.08,18.1,20.72,61,738.3,730.7,0,45.5,45.5
2020-09-21 06:38:52.1974,172.8,78,45.5,45.14,18,20.73,62,425,425,0,45.5,45.5
2020-09-21 06:38:52.4502,172.8,78,45.5,45.14,17.9,20.73,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:38:52.7030,172.8,78,45.5,45.14,18,20.72,3,735.9,10.6,23,45.5,45.5
2020-09-21 06:38:52.9557,172.8,78,45.5,45.14,18.1,20.72,4,735.5,11,23,45.5,45.5
2020-09-21 06:38:53.2085,172.8,78,45.5,45.14,18.1,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:38:53.4613,172.8,78,45.5,45.14,18,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:38:53.7140,172.8,78,45.5,45.14,18,20.7,1,735.9,10.6,23.5,45.5,45.5
2020-09-21 06:38:53.9668,172.8,78,45.5,45.14,18.1,20.73,2,735.5,11,24,45.5,45.5
2020-09-21 06:38:54.2194,172.8,78,45.5,45.14,18,20.72,65,8000,8000,0,45.5,45.5
2020-09-21 06:38:54.4669,172.8,78,45.5,45.14,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:54.7145,172.8,78,45.5,45.14,17.9,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:38:54.9620,172.8,78,45.5,45.14,18.1,20.73,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:38:55.2095,172.8,78,45.5,45.14,18,20.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:55.4571,172.8,78,45.5,45.14,18,20.72,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:38:55.7047,172.8,78,45.5,45.14,18,20.73,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:38:55.9523,172.8,78,45.5,45.14,18,20.72,1,735.9,10.6,23.5,45.5,45.5
2020-09-21 06:38:56.1999,172.8,78,45.5,45.14,18.1,20.72,2,735.5,11,24,45.5,45.5
2020-09-21 06:38:56.4475,172.8,78,45.5,45.14,18,20.72,61,738.4,730.7,0,45.5,45.5
2020-09-21 06:38:56.6951,172.8,78,45.5,45.14,17.9,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:38:56.9428,172.8,78,45.5,45.14,17.9,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:38:57.1904,172.8,78,45.5,45.14,18,20.72,3,735.9,10.6,23,45.5,45.5
2020-09-21 06:38:57.4397,172.8,78,45.5,45.14,18,20.72,4,735.4,11,23,45.5,45.5
2020-09-21 06:38:57.6924,172.8,78,45.5,45.14,18,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:38:57.9451,172.8,78,45.5,45.14,18,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:38:58.1978,172.8,78,45.5,45.14,18.1,20.73,1,735.9,10.6,23.5,45.5,45.5
2020-09-21 06:38:58.4505,172.8,78,45.5,45.14,18,20.72,2,735.4,11,24,45.5,45.5
2020-09-21 06:38:58.7033,172.8,78,45.5,45.14,18,20.73,65,7990,7990,0,45.5,45.5
2020-09-21 06:38:58.9560,172.8,78,45.5,45.14,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:59.2088,172.8,78.1,45.5,45.2,18,20.73,63,50,50,0,45.5,45.5
2020-09-21 06:38:59.4616,172.8,78.1,45.5,45.2,18.1,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:38:59.7093,172.8,78.1,45.5,45.2,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:38:59.9569,172.8,78.1,45.5,45.2,18,20.72,6,8000,25.2,3.7,45.5,45.5
2020-09-21 06:39:00.2044,172.8,78.1,45.5,45.2,18.1,20.72,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:39:00.4520,172.8,78.1,45.5,45.2,18.1,20.72,1,735.9,10.6,23.5,45.5,45.5
2020-09-21 06:39:00.6995,172.8,78.1,45.5,45.2,18,20.73,2,735.4,11,24,45.5,45.5
2020-09-21 06:39:00.9470,172.8,78.1,45.5,45.2,17.9,20.73,61,738.4,730.7,0,45.5,45.5
2020-09-21 06:39:01.1946,172.8,78.1,45.5,45.2,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:39:01.4421,172.8,78.1,45.5,45.2,18,20.73,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:39:01.6918,172.8,78.1,45.5,45.2,18,20.72,3,735.9,10.6,23,45.5,45.5
2020-09-21 06:39:01.9445,172.8,78.1,45.5,45.2,18,20.72,4,735.4,11,23,45.5,45.5
2020-09-21 06:39:02.1973,172.8,78.1,45.5,45.2,18.1,20.72,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:02.4501,172.8,78.1,45.5,45.2,18.1,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:39:02.7009,172.8,78.1,45.5,45.2,18.1,20.72,1,735.9,10.6,23.5,45.5,45.5
2020-09-21 06:39:02.9485,172.8,78.1,45.5,45.2,18,20.72,2,735.4,11,24,45.5,45.5
2020-09-21 06:39:03.1960,172.8,78.1,45.5,45.2,18,20.73,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:03.4435,172.8,78.1,45.5,45.2,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:03.6911,172.8,78.1,45.5,45.2,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:39:03.9387,172.8,78.1,45.5,45.2,18,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:39:04.1862,172.8,78.1,45.5,45.2,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:04.4338,172.8,78.1,45.5,45.2,18.1,20.72,6,8000,25.2,3.7,45.5,45.5
2020-09-21 06:39:04.6820,172.8,78.1,45.5,45.2,18.1,20.72,7,8000,25.2,3.8,45.5,45.5
2020-09-21 06:39:04.9349,172.8,78.1,45.5,45.2,18,20.73,1,735.9,10.6,23.5,45.5,45.5
2020-09-21 06:39:05.1877,172.8,78.1,45.5,45.2,18,20.73,2,735.5,11.1,24,45.5,45.5
2020-09-21 06:39:05.4406,172.8,78.1,45.5,45.2,18,20.72,61,738.3,730.7,0,45.5,45.5
2020-09-21 06:39:05.6934,172.8,78.1,45.5,45.2,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:39:05.9462,172.8,78.1,45.5,45.2,18,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:39:06.1990,172.8,78.1,45.5,45.2,18,20.72,3,735.9,10.6,23,45.5,45.5
2020-09-21 06:39:06.4519,172.8,78.1,45.5,45.2,18,20.72,4,735.5,11.1,23,45.5,45.5
2020-09-21 06:39:06.7047,172.8,78.1,45.5,45.2,18.1,20.72,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:06.9523,172.8,78.1,45.5,45.2,18.1,20.73,66,5210,5210,0,45.5,45.5
2020-09-21 06:39:07.2000,172.8,78.1,45.5,45.2,18,20.72,1,735.9,10.6,23.5,45.5,45.5
2020-09-21 06:39:07.4476,172.8,78.1,45.5,45.2,18,20.72,2,735.5,11.1,24,45.5,45.5
2020-09-21 06:39:07.6953,172.8,78.1,45.5,45.2,18.1,20.72,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:07.9428,172.8,78.1,45.5,45.2,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:08.1904,172.8,78.1,45.5,45.2,17.9,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:39:08.4379,172.8,78.1,45.5,45.2,18,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:39:08.6855,172.8,78.1,45.5,45.2,18,20.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:08.9343,172.8,78.1,45.5,45.2,18.1,20.72,6,8000,25.2,3.7,45.5,45.5
2020-09-21 06:39:09.1852,172.8,78.1,45.5,45.2,18,20.73,7,8000,25.2,3.8,45.5,45.5
2020-09-21 06:39:09.4361,172.8,78.1,45.5,45.2,18,20.72,1,735.9,10.6,23.5,45.5,45.5
2020-09-21 06:39:09.6871,172.8,78.1,45.5,45.2,18,20.73,2,735.5,11.1,24,45.5,45.5
2020-09-21 06:39:09.9383,172.8,78.1,45.5,45.2,18,20.72,61,738.3,730.8,0,45.5,45.5
2020-09-21 06:39:10.1902,172.8,78.1,45.5,45.2,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:39:10.4421,172.8,78.1,45.5,45.2,18,20.72,64,14.4,14.7,0,45.5,45.5
2020-09-21 06:39:10.6940,172.8,78.1,45.5,45.2,18,20.72,3,735.9,10.6,23,45.5,45.5
2020-09-21 06:39:10.9459,172.8,78.1,45.5,45.2,18.1,20.73,4,735.5,11.1,23,45.5,45.5
2020-09-21 06:39:11.1962,172.8,78.1,45.5,45.2,18,20.73,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:11.4464,172.8,78.1,45.5,45.2,18,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:39:11.6967,172.8,78.1,45.5,45.2,18,20.72,1,736,10.6,23.5,45.5,45.5
2020-09-21 06:39:11.9469,172.8,78.1,45.5,45.2,18.1,20.73,2,735.5,11.1,24,45.5,45.5
2020-09-21 06:39:12.1945,172.8,78.1,45.5,45.2,18,20.72,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:12.4420,172.8,78.1,45.5,45.2,17.9,20.73,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:12.6895,172.8,78.1,45.5,45.2,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:39:12.9371,172.8,78.1,45.5,45.2,18.1,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:39:13.1895,172.8,78.1,45.5,45.2,18.1,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:13.4422,172.8,78.1,45.5,45.2,18,20.72,6,8000,25.2,3.7,45.5,45.5
2020-09-21 06:39:13.6948,172.8,78.1,45.5,45.2,18,20.72,7,8000,25.2,3.8,45.5,45.5
2020-09-21 06:39:13.9475,172.8,78.1,45.5,45.2,18.1,20.72,1,736,10.6,23.5,45.5,45.5
2020-09-21 06:39:14.2002,172.8,78.1,45.5,45.2,18,20.72,2,735.5,11.1,24,45.5,45.5
2020-09-21 06:39:14.4530,172.8,78.1,45.5,45.2,18,20.72,61,738.4,730.8,0,45.5,45.5
2020-09-21 06:39:14.7058,172.8,78.1,45.5,45.2,18,20.73,62,425,425,0,45.5,45.5
2020-09-21 06:39:14.9586,172.8,78.1,45.5,45.2,18.1,20.71,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:39:15.2114,172.8,78.1,45.5,45.2,18.1,20.72,3,736,10.6,23,45.5,45.5
2020-09-21 06:39:15.4642,172.8,78.1,45.5,45.2,18,20.72,4,735.5,11.1,23,45.5,45.5
2020-09-21 06:39:15.7171,172.8,78.1,45.5,45.2,18,20.72,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:15.9699,172.8,78.1,45.5,45.2,18,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:39:16.2228,172.8,78.1,45.5,45.2,18,20.71,1,736,10.6,23.5,45.5,45.5
2020-09-21 06:39:16.4717,172.8,78.1,45.5,45.2,18,20.72,2,735.5,11.1,24,45.5,45.5
2020-09-21 06:39:16.7193,172.8,78.1,45.5,45.2,17.9,20.73,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:16.9669,172.8,78.1,45.5,45.2,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:17.2145,172.8,78.1,45.5,45.2,18.1,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:39:17.4626,172.8,78.1,45.5,45.2,18.1,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:39:17.7110,172.8,78.1,45.5,45.2,18,20.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:17.9593,172.8,78.1,45.5,45.2,18,20.73,6,8000,25.2,3.7,45.5,45.5
2020-09-21 06:39:18.2077,172.8,78.1,45.5,45.2,18.1,20.72,7,8000,25.2,3.8,45.5,45.5
2020-09-21 06:39:18.4592,172.8,78.1,45.5,45.2,18,20.73,1,736,10.6,23.5,45.5,45.5
2020-09-21 06:39:18.7121,172.8,78.1,45.5,45.2,18,20.72,2,735.5,11.1,24,45.5,45.5
2020-09-21 06:39:18.9650,172.8,78.1,45.5,45.2,17.9,20.72,61,738.4,730.8,0,45.5,45.5
2020-09-21 06:39:19.2178,172.8,78.1,45.5,45.2,18.1,20.73,62,425,425,0,45.5,45.5
2020-09-21 06:39:19.4688,172.8,78.1,45.5,45.2,18.1,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:39:19.7164,172.8,78.1,45.5,45.2,18,20.72,3,736,10.6,23,45.5,45.5
2020-09-21 06:39:19.9641,172.8,78.1,45.5,45.2,18,20.72,4,735.4,11.1,23,45.5,45.5
2020-09-21 06:39:20.2117,172.8,78.1,45.5,45.2,18,20.72,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:20.4593,172.8,78.1,45.5,45.2,18.1,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:39:20.7070,172.8,78.1,45.5,45.2,18,20.76,1,736,10.6,23.5,45.5,45.5
2020-09-21 06:39:20.9547,172.8,78.1,45.5,45.2,17.9,20.71,2,735.4,11.1,24,45.5,45.5
2020-09-21 06:39:21.2023,172.8,78.1,45.5,45.2,17.9,20.7,65,7990,7990,0,45.5,45.5
2020-09-21 06:39:21.4500,172.8,78.1,45.5,45.2,18,20.73,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:21.6976,172.8,78.1,45.5,45.2,18,20.73,63,50,50,0,45.5,45.5
2020-09-21 06:39:21.9452,172.8,78.1,45.5,45.2,18,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:39:22.1927,172.8,78.1,45.5,45.2,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:22.4403,172.8,78.1,45.5,45.2,18.1,20.72,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:39:22.6893,172.8,78.1,45.5,45.2,18.1,20.72,7,8000,25.2,3.8,45.5,45.5
2020-09-21 06:39:22.9396,172.8,78.1,45.5,45.2,17.9,20.72,1,736,10.6,23.5,45.5,45.5
2020-09-21 06:39:23.1898,172.8,78.1,45.5,45.2,17.9,20.72,2,735.4,11.1,24,45.5,45.5
2020-09-21 06:39:23.4401,172.8,78.1,45.5,45.2,18,20.72,61,738.5,730.8,0,45.5,45.5
2020-09-21 06:39:23.6911,172.8,78.1,45.5,45.2,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:39:23.9429,172.8,78.1,45.5,45.2,18,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:39:24.1947,172.8,78.1,45.5,45.2,18,20.72,3,736,10.6,23,45.5,45.5
2020-09-21 06:39:24.4464,172.8,78.1,45.5,45.2,18,20.72,4,735.4,11.1,23,45.5,45.5
2020-09-21 06:39:24.6962,172.8,78.1,45.5,45.2,18.1,20.73,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:24.9438,172.8,78.1,45.5,45.2,18.1,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:39:25.1914,172.8,78.1,45.5,45.2,17.9,20.72,1,736,10.6,23.5,45.5,45.5
2020-09-21 06:39:25.4391,172.8,78.1,45.5,45.2,18,20.73,2,735.4,11.1,24,45.5,45.5
2020-09-21 06:39:25.6867,172.8,78.1,45.5,45.2,18,20.72,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:25.9342,172.8,78.1,45.5,45.2,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:26.1817,172.8,78.1,45.5,45.2,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:39:26.4292,172.8,78.1,45.5,45.2,18,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:39:26.6774,172.8,78.1,45.5,45.2,18.1,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:26.9301,172.8,78.1,45.5,45.2,18.1,20.72,6,8000,25.2,3.7,45.5,45.5
2020-09-21 06:39:27.1828,172.8,78.1,45.5,45.2,18,20.73,7,8000,25.2,3.8,45.5,45.5
2020-09-21 06:39:27.4355,172.8,78.1,45.5,45.2,18,20.72,1,736,10.6,23.5,45.5,45.5
2020-09-21 06:39:27.6881,172.8,78.1,45.5,45.2,18,20.73,2,735.7,11.1,24,45.5,45.5
2020-09-21 06:39:27.9400,172.8,78.1,45.5,45.2,18,20.72,61,738.4,730.8,0,45.5,45.5
2020-09-21 06:39:28.1919,172.8,78.1,45.5,45.2,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:39:28.4438,172.8,78.1,45.5,45.2,18,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:39:28.6957,172.8,78.1,45.5,45.2,18.1,20.72,3,736,10.6,23,45.5,45.5
2020-09-21 06:39:28.9432,172.8,78.1,45.5,45.2,18.1,20.73,4,735.7,11.1,23,45.5,45.5
2020-09-21 06:39:29.1908,172.8,78.1,45.5,45.2,18,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:39:29.4384,172.8,78.1,45.5,45.2,18,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:39:29.6859,172.8,78.1,45.5,45.2,18,20.73,1,736,10.6,23.5,45.5,45.5
2020-09-21 06:39:29.9335,172.8,78.1,45.5,45.2,18,20.72,2,735.7,11.1,24,45.5,45.5
2020-09-21 06:39:30.1810,172.8,78.1,45.5,45.2,18,20.73,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:30.4286,172.8,78.1,45.5,45.2,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:30.6761,172.8,78.1,45.5,45.2,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:39:30.9237,172.8,78.1,45.5,45.2,18.1,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:39:31.1712,172.8,78.1,45.5,45.2,18.1,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:31.4187,172.8,78.1,45.5,45.2,18,20.73,6,8000,25.2,3.7,45.5,45.5
2020-09-21 06:39:31.6663,172.8,78.1,45.5,45.2,18,20.72,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:39:31.9150,172.8,78.1,45.5,45.2,18,20.73,1,736,10.6,23.5,45.5,45.5
2020-09-21 06:39:32.1642,172.8,78.1,45.5,45.2,18,20.72,2,735.7,11.1,24,45.5,45.5
2020-09-21 06:39:32.4133,172.8,78.1,45.5,45.2,18,20.72,61,738.5,730.8,0,45.5,45.5
2020-09-21 06:39:32.6625,172.8,78.1,45.5,45.2,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:39:32.9118,172.8,78.1,45.5,45.2,18,20.73,64,14.5,14.6,0,45.5,45.5
2020-09-21 06:39:33.1612,172.8,78.1,45.5,45.2,18.1,20.72,3,735.9,10.6,23,45.5,45.5
2020-09-21 06:39:33.4106,172.8,78.1,45.5,45.2,18,20.72,4,735.6,11.1,23,45.5,45.5
2020-09-21 06:39:33.6600,172.8,78.1,45.5,45.2,18,20.72,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:33.9106,172.8,78.1,45.5,45.2,18,20.72,66,5220,5220,0,45.5,45.5
2020-09-21 06:39:34.1635,172.8,78.1,45.5,45.2,18,20.72,1,735.9,10.6,23.5,45.5,45.5
2020-09-21 06:39:34.4164,172.8,78.1,45.5,45.2,18,20.73,2,735.6,11.1,24,45.5,45.5
2020-09-21 06:39:34.6692,172.8,78.1,45.5,45.2,18,20.73,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:34.9220,172.8,78.1,45.5,45.2,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:35.1747,172.8,78.1,45.5,45.2,18.1,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:39:35.4274,172.8,78.1,45.5,45.2,18.1,20.65,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:39:35.6801,172.8,78.1,45.5,45.2,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:35.9316,172.8,78.1,45.5,45.2,18,20.72,6,8000,25.2,3.7,45.5,45.5
2020-09-21 06:39:36.1811,172.8,78.1,45.5,45.2,18,20.72,7,8000,25.2,3.8,45.5,45.5
2020-09-21 06:39:36.4306,172.8,78.1,45.5,45.2,18,20.73,1,735.9,10.6,23.5,45.5,45.5
2020-09-21 06:39:36.6801,172.8,78.1,45.5,45.2,18,20.73,2,735.6,11.1,24,45.5,45.5
2020-09-21 06:39:36.9296,172.8,78.1,45.5,45.2,18,20.72,61,738.5,730.9,0,45.5,45.5
2020-09-21 06:39:37.1775,172.8,78.1,45.5,45.2,18.1,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:39:37.4253,172.8,78.1,45.5,45.2,18.1,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:39:37.6730,172.8,78.1,45.5,45.2,18.1,20.72,3,735.9,10.6,23,45.5,45.5
2020-09-21 06:39:37.9208,172.8,78.1,45.5,45.2,18,20.72,4,735.6,11.1,23,45.5,45.5
2020-09-21 06:39:38.1696,172.8,78.2,45.5,45.25,18.1,20.72,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:38.4184,172.8,78.2,45.5,45.25,18,20.72,66,5220,5230,0,45.5,45.5
2020-09-21 06:39:38.6672,172.8,78.2,45.5,45.25,18,20.72,1,735.9,10.6,23.5,45.5,45.5
2020-09-21 06:39:38.9160,172.8,78.2,45.5,45.25,18,20.72,2,735.6,11.1,24,45.5,45.5
2020-09-21 06:39:39.1655,172.8,78.2,45.5,45.25,18.1,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:39:39.4182,172.8,78.2,45.5,45.25,18.1,20.73,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:39.6709,172.8,78.2,45.5,45.25,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:39:39.9236,172.8,78.2,45.5,45.25,18,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:39:40.1763,172.8,78.2,45.5,45.25,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:40.4294,172.8,78.2,45.5,45.25,18.1,20.73,6,8000,25.2,3.7,45.5,45.5
2020-09-21 06:39:40.6824,172.8,78.2,45.5,45.25,18,20.73,7,8000,25.2,3.8,45.5,45.5
2020-09-21 06:39:40.9355,172.8,78.2,45.5,45.25,17.9,20.73,1,736.1,10.6,23.5,45.5,45.5
2020-09-21 06:39:41.1876,172.8,78.2,45.5,45.25,17.9,20.73,2,735.5,11.2,24,45.5,45.5
2020-09-21 06:39:41.4351,172.8,78.2,45.5,45.25,18.1,20.72,61,738.5,730.9,0,45.5,45.5
2020-09-21 06:39:41.6827,172.8,78.2,45.5,45.25,18.1,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:39:41.9302,172.8,78.2,45.5,45.25,18,20.73,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:39:42.1777,172.8,78.2,45.5,45.25,18,20.72,3,736.1,10.6,23,45.5,45.5
2020-09-21 06:39:42.4304,172.8,78.2,45.5,45.25,18,20.72,4,735.5,11.2,23,45.5,45.5
2020-09-21 06:39:42.6831,172.8,78.2,45.5,45.25,18.1,20.72,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:42.9358,172.8,78.2,45.5,45.25,18,20.72,66,5220,5220,0,45.5,45.5
2020-09-21 06:39:43.1885,172.8,78.2,45.5,45.25,17.9,20.72,1,736.1,10.6,23.5,45.5,45.5
2020-09-21 06:39:43.4412,172.8,78.2,45.5,45.25,18,20.73,2,735.5,11.2,24,45.5,45.5
2020-09-21 06:39:43.6939,172.8,78.2,45.5,45.25,18.1,20.72,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:43.9466,172.8,78.2,45.5,45.25,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:44.1993,172.8,78.2,45.5,45.25,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:39:44.4501,172.8,78.2,45.5,45.25,18,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:39:44.6977,172.8,78.2,45.5,45.25,18.1,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:44.9452,172.8,78.2,45.5,45.25,18.1,20.72,6,8000,25.2,3.7,45.5,45.5
2020-09-21 06:39:45.1927,172.8,78.2,45.5,45.25,18,20.72,7,8000,25.2,3.8,45.5,45.5
2020-09-21 06:39:45.4403,172.8,78.2,45.5,45.25,17.9,20.72,1,736.1,10.6,23.5,45.5,45.5
2020-09-21 06:39:45.6907,172.8,78.2,45.5,45.25,18,20.71,2,735.5,11.2,24,45.5,45.5
2020-09-21 06:39:45.9435,172.8,78.2,45.5,45.25,18.1,20.72,61,738.5,730.9,0,45.5,45.5
2020-09-21 06:39:46.1963,172.8,78.2,45.5,45.25,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:39:46.4492,172.8,78.2,45.5,45.25,18,20.73,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:39:46.6993,172.8,78.2,45.5,45.25,18.1,20.72,3,736.1,10.6,23,45.5,45.5
2020-09-21 06:39:46.9468,172.8,78.2,45.5,45.25,18.1,20.72,4,735.5,11.2,23,45.5,45.5
2020-09-21 06:39:47.1943,172.8,78.2,45.5,45.25,18,20.72,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:47.4419,172.8,78.2,45.5,45.25,18,20.72,66,5220,5220,0,45.5,45.5
2020-09-21 06:39:47.6923,172.8,78.2,45.5,45.25,18,20.72,1,736,10.6,23.5,45.5,45.5
2020-09-21 06:39:47.9451,172.8,78.2,45.5,45.25,18,20.72,2,735.7,11.1,24,45.5,45.5
2020-09-21 06:39:48.1978,172.8,78.2,45.5,45.25,18,20.64,65,8000,7990,0,45.5,45.5
2020-09-21 06:39:48.4505,172.8,78.2,45.5,45.25,18,20.73,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:48.7025,172.8,78.2,45.5,45.25,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:39:48.9540,172.8,78.2,45.5,45.25,18.1,20.7,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:39:49.2054,172.8,78.2,45.5,45.25,18.1,20.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:49.4569,172.8,78.2,45.5,45.25,18,20.72,6,8000,25.2,3.7,45.5,45.5
2020-09-21 06:39:49.7061,172.8,78.2,45.5,45.25,18,20.73,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:39:49.9537,172.8,78.2,45.5,45.25,18,20.72,1,736,10.6,23.5,45.5,45.5
2020-09-21 06:39:50.2013,172.8,78.2,45.5,45.25,18,20.72,2,735.7,11.1,24,45.5,45.5
2020-09-21 06:39:50.4488,172.8,78.2,45.5,45.25,18,20.72,61,738.6,730.8,0,45.5,45.5
2020-09-21 06:39:50.6964,172.8,78.2,45.5,45.25,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:39:50.9439,172.8,78.2,45.5,45.25,18.1,20.73,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:39:51.1914,172.8,78.2,45.5,45.25,18.1,20.72,3,736,10.6,23,45.5,45.5
2020-09-21 06:39:51.4390,172.8,78.2,45.5,45.25,18,20.72,4,735.7,11.1,23,45.5,45.5
2020-09-21 06:39:51.6865,172.8,78.2,45.5,45.25,18,20.72,65,8000,8000,0,45.5,45.5
2020-09-21 06:39:51.9341,172.8,78.2,45.5,45.25,18,20.72,66,5220,5220,0,45.5,45.5
2020-09-21 06:39:52.1817,172.8,78.3,45.5,45.31,18,20.72,1,736,10.6,23.5,45.5,45.5
2020-09-21 06:39:52.4292,172.8,78.3,45.5,45.31,18,20.72,2,735.7,11.1,24,45.5,45.5
2020-09-21 06:39:52.6774,172.8,78.3,45.5,45.31,17.9,20.73,65,7990,7990,0,45.5,45.5
2020-09-21 06:39:52.9303,172.8,78.3,45.5,45.31,18,20.73,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:53.1831,172.8,78.3,45.5,45.31,18.1,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:39:53.4359,172.8,78.3,45.5,45.31,18.1,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:39:53.6888,172.8,78.3,45.5,45.31,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:53.9375,172.8,78.3,45.5,45.31,18,20.72,6,8000,25.2,3.7,45.5,45.5
2020-09-21 06:39:54.1849,172.8,78.3,45.5,45.31,18,20.7,7,8000,25.2,3.8,45.5,45.5
2020-09-21 06:39:54.4324,172.8,78.3,45.5,45.31,18,20.73,1,736,10.6,23.5,45.5,45.5
2020-09-21 06:39:54.6798,172.8,78.3,45.5,45.31,17.9,20.72,2,735.7,11.1,24,45.5,45.5
2020-09-21 06:39:54.9273,172.8,78.3,45.5,45.31,17.9,20.72,61,738.6,730.9,0,45.5,45.5
2020-09-21 06:39:55.1748,172.8,78.3,45.5,45.31,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:39:55.4224,172.8,78.3,45.5,45.31,18.1,20.73,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:39:55.6699,172.8,78.3,45.5,45.31,18,20.72,3,736.1,10.6,23,45.5,45.5
2020-09-21 06:39:55.9189,172.8,78.3,45.5,45.31,18,20.72,4,735.6,11.2,23,45.5,45.5
2020-09-21 06:39:56.1703,172.8,78.3,45.5,45.31,18,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:39:56.4217,172.8,78.3,45.5,45.31,18.1,20.73,66,5210,5220,0,45.5,45.5
2020-09-21 06:39:56.6731,172.8,78.3,45.5,45.31,18,20.72,1,736.1,10.6,23.5,45.5,45.5
2020-09-21 06:39:56.9245,172.8,78.3,45.5,45.31,17.9,20.73,2,735.6,11.2,24,45.5,45.5
2020-09-21 06:39:57.1737,172.8,78.3,45.5,45.31,18,20.73,65,7990,7990,0,45.5,45.5
2020-09-21 06:39:57.4212,172.8,78.3,45.5,45.31,18.1,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:57.6687,172.8,78.3,45.5,45.31,18.1,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:39:57.9162,172.8,78.3,45.5,45.31,18,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:39:58.1638,172.8,78.3,45.5,45.31,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:39:58.4113,172.8,78.3,45.5,45.31,18.1,20.72,6,8000,25.2,3.7,45.5,45.5
2020-09-21 06:39:58.6588,172.8,78.3,45.5,45.31,18.1,20.72,7,8000,25.2,3.8,45.5,45.5
2020-09-21 06:39:58.9063,172.8,78.3,45.5,45.31,17.9,20.72,1,736.1,10.6,23.5,45.5,45.5
2020-09-21 06:39:59.1537,172.8,78.3,45.5,45.31,17.9,20.72,2,735.6,11.2,24,45.5,45.5
2020-09-21 06:39:59.4009,172.8,78.3,45.5,45.31,18,20.73,61,738.6,730.9,0,45.5,45.5
2020-09-21 06:39:59.6481,172.8,78.3,45.5,45.31,18.1,20.73,62,425,425,0,45.5,45.5
2020-09-21 06:39:59.8954,172.8,78.3,45.5,45.31,18,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:40:00.1426,172.8,78.3,45.5,45.31,18,20.72,3,736.1,10.6,23,45.5,45.5
2020-09-21 06:40:00.3899,172.8,78.3,45.5,45.31,18.1,20.72,4,735.6,11.2,23,45.5,45.5
2020-09-21 06:40:00.6372,172.8,78.3,45.5,45.31,18.1,20.73,65,8000,7990,0,45.5,45.5
2020-09-21 06:40:00.8845,172.8,78.3,45.5,45.31,18,20.72,66,5220,5210,0,45.5,45.5
2020-09-21 06:40:01.1318,172.8,78.3,45.5,45.31,18,20.73,1,736.1,10.6,23.5,45.5,45.5
2020-09-21 06:40:01.3830,172.8,78.3,45.5,45.31,18,20.72,2,735.6,11.2,24,45.5,45.5
2020-09-21 06:40:01.6355,172.8,78.3,45.5,45.31,18.1,20.72,65,8000,7990,0,45.5,45.5
2020-09-21 06:40:01.8881,172.8,78.3,45.5,45.31,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:02.1406,172.8,78.3,45.5,45.31,18,20.73,63,50,50,0,45.5,45.5
2020-09-21 06:40:02.3931,172.8,78.3,45.5,45.31,18.1,20.73,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:40:02.6456,172.8,78.3,45.5,45.31,18.1,20.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:02.8981,172.8,78.3,45.5,45.31,18,20.72,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:40:03.1506,172.8,78.3,45.5,45.31,18,20.72,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:40:03.4018,172.8,78.3,45.5,45.31,17.9,20.72,1,736.2,10.6,23.5,45.5,45.5
2020-09-21 06:40:03.6507,172.8,78.3,45.5,45.31,18,20.72,2,735.6,11.2,24,45.5,45.5
2020-09-21 06:40:03.8996,172.8,78.3,45.5,45.31,18,20.72,61,738.8,730.9,0,45.5,45.5
2020-09-21 06:40:04.1485,172.8,78.3,45.5,45.31,18,20.73,62,425,425,0,45.5,45.5
2020-09-21 06:40:04.3974,172.8,78.3,45.5,45.31,18,20.73,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:40:04.6446,172.8,78.3,45.5,45.31,18.1,20.72,3,736.2,10.6,23,45.5,45.5
2020-09-21 06:40:04.8918,172.8,78.3,45.5,45.31,18,20.72,4,735.6,11.2,23,45.5,45.5
2020-09-21 06:40:05.1390,172.8,78.3,45.5,45.31,18,20.73,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:05.3862,172.8,78.3,45.5,45.31,17.9,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:40:05.6386,172.8,78.3,45.5,45.31,18,20.72,1,736.2,10.6,23.5,45.5,45.5
2020-09-21 06:40:05.8912,172.8,78.3,45.5,45.31,18,20.72,2,735.6,11.2,24,45.5,45.5
2020-09-21 06:40:06.1437,172.8,78.3,45.5,45.31,18,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:06.3962,172.8,78.3,45.5,45.31,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:06.6439,172.8,78.3,45.5,45.31,18.1,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:40:06.8914,172.8,78.3,45.5,45.31,18.1,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:40:07.1388,172.8,78.3,45.5,45.31,18,20.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:07.3862,172.8,78.3,45.5,45.31,18,20.72,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:40:07.6336,172.8,78.3,45.5,45.31,18,20.72,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:40:07.8809,172.8,78.3,45.5,45.31,18,20.73,1,736.2,10.6,23.5,45.5,45.5
2020-09-21 06:40:08.1282,172.8,78.3,45.5,45.31,18,20.72,2,735.6,11.2,24,45.5,45.5
2020-09-21 06:40:08.3755,172.8,78.3,45.5,45.31,18,20.71,61,738.7,730.9,0,45.5,45.5
2020-09-21 06:40:08.6255,172.8,78.3,45.5,45.31,18.1,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:40:08.8780,172.8,78.3,45.5,45.31,18.1,20.73,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:40:09.1305,172.8,78.3,45.5,45.31,18.1,20.72,3,736.2,10.6,23,45.5,45.5
2020-09-21 06:40:09.3831,172.8,78.3,45.5,45.31,18,20.72,4,735.6,11.2,23,45.5,45.5
2020-09-21 06:40:09.6352,172.8,78.3,45.5,45.31,18,20.73,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:09.8869,172.8,78.3,45.5,45.31,18,20.72,66,5200,5210,0,45.5,45.5
2020-09-21 06:40:10.1386,172.8,78.4,45.5,45.37,18,20.72,1,736.1,10.6,23.5,45.5,45.5
2020-09-21 06:40:10.3903,172.8,78.4,45.5,45.37,18,20.72,2,735.8,11,24,45.5,45.5
2020-09-21 06:40:10.6420,172.8,78.4,45.5,45.37,18,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:10.8904,172.8,78.4,45.5,45.37,18.1,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:11.1378,172.8,78.4,45.5,45.37,18.1,20.74,63,50,50,0,45.5,45.5
2020-09-21 06:40:11.3852,172.8,78.4,45.5,45.37,18.1,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:40:11.6326,172.8,78.4,45.5,45.37,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:11.8841,172.8,78.4,45.5,45.37,18,20.73,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:40:12.1366,172.8,78.4,45.5,45.37,18,20.74,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:40:12.3891,172.8,78.4,45.5,45.37,18,20.72,1,736.1,10.6,23.5,45.5,45.5
2020-09-21 06:40:12.6416,172.8,78.4,45.5,45.37,18,20.72,2,735.8,11,24,45.5,45.5
2020-09-21 06:40:12.8941,172.8,78.4,45.5,45.37,18.1,20.74,61,738.7,731,0,45.5,45.5
2020-09-21 06:40:13.1467,172.8,78.4,45.5,45.37,18.1,20.73,62,425,425,0,45.5,45.5
2020-09-21 06:40:13.3992,172.8,78.4,45.5,45.37,18.1,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:40:13.6517,172.8,78.4,45.5,45.37,18,20.72,3,736.1,10.6,23,45.5,45.5
2020-09-21 06:40:13.9022,172.8,78.4,45.5,45.37,18,20.72,4,735.8,11,23,45.5,45.5
2020-09-21 06:40:14.1522,172.8,78.4,45.5,45.37,18.1,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:14.4021,172.8,78.4,45.5,45.37,18,20.72,66,5200,5200,0,45.5,45.5
2020-09-21 06:40:14.6521,172.8,78.4,45.5,45.37,17.9,20.72,1,736.1,10.6,23.5,45.5,45.5
2020-09-21 06:40:14.9000,172.8,78.4,45.5,45.37,17.9,20.72,2,735.8,11,24,45.5,45.5
2020-09-21 06:40:15.1473,172.8,78.4,45.5,45.37,18.1,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:15.3947,172.8,78.4,45.5,45.37,18.1,20.71,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:15.6420,172.8,78.4,45.5,45.37,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:40:15.8893,172.8,78.4,45.5,45.37,18,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:40:16.1366,172.8,78.4,45.5,45.37,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:16.3839,172.8,78.4,45.5,45.37,18,20.72,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:40:16.6312,172.8,78.4,45.5,45.37,17.9,20.72,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:40:16.8802,172.8,78.4,45.5,45.37,17.9,20.72,1,736.1,10.6,23.5,45.5,45.5
2020-09-21 06:40:17.1327,172.8,78.4,45.5,45.37,18,20.73,2,735.8,11.2,24,45.5,45.5
2020-09-21 06:40:17.3853,172.8,78.4,45.5,45.37,18,20.72,61,738.6,731,0,45.5,45.5
2020-09-21 06:40:17.6378,172.8,78.4,45.5,45.37,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:40:17.8894,172.8,78.4,45.5,45.37,18,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:40:18.1390,172.8,78.4,45.5,45.37,18,20.72,3,736.1,10.6,23,45.5,45.5
2020-09-21 06:40:18.3885,172.8,78.4,45.5,45.37,18.1,20.72,4,735.8,11.2,23,45.5,45.5
2020-09-21 06:40:18.6380,172.8,78.4,45.5,45.37,18,20.72,65,8000,7990,0,45.5,45.5
2020-09-21 06:40:18.8877,172.8,78.4,45.5,45.37,17.9,20.73,66,5210,5210,0,45.5,45.5
2020-09-21 06:40:19.1379,172.8,78.4,45.5,45.37,17.9,20.72,1,736.1,10.6,23.5,45.5,45.5
2020-09-21 06:40:19.3880,172.8,78.4,45.5,45.37,18,20.72,2,735.8,11.2,24,45.5,45.5
2020-09-21 06:40:19.6381,172.8,78.4,45.5,45.37,18.1,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:19.8890,172.8,78.4,45.5,45.37,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:20.1416,172.8,78.4,45.5,45.37,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:40:20.3941,172.8,78.4,45.5,45.37,18.1,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:40:20.6467,172.8,78.4,45.5,45.37,18.1,20.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:20.8993,172.8,78.4,45.5,45.37,18,20.72,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:40:21.1506,172.8,78.4,45.5,45.37,17.9,20.73,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:40:21.4019,172.8,78.4,45.5,45.37,17.9,20.72,1,736.1,10.6,23.5,45.5,45.5
2020-09-21 06:40:21.6531,172.8,78.4,45.5,45.37,18.1,20.72,2,735.8,11.2,24,45.5,45.5
2020-09-21 06:40:21.9044,172.8,78.4,45.5,45.37,18,20.72,61,738.7,731,0,45.5,45.5
2020-09-21 06:40:22.1556,172.8,78.4,45.5,45.37,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:40:22.4067,172.8,78.4,45.5,45.37,18.1,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:40:22.6578,172.8,78.4,45.5,45.37,18.1,20.72,3,736.1,10.6,23,45.5,45.5
2020-09-21 06:40:22.9090,172.8,78.4,45.5,45.37,18.1,20.72,4,735.8,11.2,23,45.5,45.5
2020-09-21 06:40:23.1580,172.8,78.5,45.5,45.43,18,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:23.4054,172.8,78.5,45.5,45.43,18,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:40:23.6527,172.8,78.5,45.5,45.43,18,20.72,1,736.1,10.6,23.5,45.5,45.5
2020-09-21 06:40:23.9001,172.8,78.5,45.5,45.43,18,20.67,2,735.8,11.2,24,45.5,45.5
2020-09-21 06:40:24.1474,172.8,78.5,45.5,45.43,18,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:24.3946,172.8,78.5,45.5,45.43,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:24.6419,172.8,78.5,45.5,45.43,18.1,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:40:24.8891,172.8,78.5,45.5,45.43,18.1,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:40:25.1364,172.8,78.5,45.5,45.43,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:25.3836,172.8,78.5,45.5,45.43,18,20.72,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:40:25.6309,172.8,78.5,45.5,45.43,18,20.72,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:40:25.8781,172.8,78.5,45.5,45.43,18,20.72,1,736.2,10.6,23.5,45.5,45.5
2020-09-21 06:40:26.1253,172.8,78.5,45.5,45.43,18,20.72,2,735.8,11.1,24,45.5,45.5
2020-09-21 06:40:26.3728,172.8,78.5,45.5,45.43,18,20.73,61,738.7,731.1,0,45.5,45.5
2020-09-21 06:40:26.6202,172.8,78.5,45.5,45.43,18,20.73,62,425,425,0,45.5,45.5
2020-09-21 06:40:26.8677,172.8,78.5,45.5,45.43,18.1,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:40:27.1151,172.8,78.5,45.5,45.43,18,20.73,3,736.2,10.6,23,45.5,45.5
2020-09-21 06:40:27.3644,172.8,78.5,45.5,45.43,18,20.72,4,735.8,11.1,23,45.5,45.5
2020-09-21 06:40:27.6169,172.8,78.5,45.5,45.43,18,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:27.8694,172.8,78.5,45.5,45.43,18,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:40:28.1220,172.8,78.5,45.5,45.43,18,20.72,1,736.2,10.6,23.5,45.5,45.5
2020-09-21 06:40:28.3728,172.8,78.5,45.5,45.43,18,20.72,2,735.8,11.1,24,45.5,45.5
2020-09-21 06:40:28.6200,172.8,78.5,45.5,45.43,18,20.72,65,8000,8000,0,45.5,45.5
2020-09-21 06:40:28.8673,172.8,78.5,45.5,45.43,18.1,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:29.1145,172.8,78.5,45.5,45.43,18.1,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:40:29.3625,172.8,78.5,45.5,45.43,18,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:40:29.6119,172.8,78.5,45.5,45.43,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:29.8612,172.8,78.5,45.5,45.43,18,20.72,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:40:30.1105,172.8,78.5,45.5,45.43,18,20.72,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:40:30.3592,172.8,78.5,45.5,45.43,18,20.73,1,736.2,10.6,23.5,45.5,45.5
2020-09-21 06:40:30.6063,172.8,78.5,45.5,45.43,18,20.72,2,735.8,11.1,24,45.5,45.5
2020-09-21 06:40:30.8534,172.8,78.5,45.5,45.43,18.1,20.72,61,738.8,731.1,0,45.5,45.5
2020-09-21 06:40:31.1004,172.8,78.5,45.5,45.43,18.1,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:40:31.3491,172.8,78.5,45.5,45.43,18.1,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:40:31.6015,172.8,78.5,45.5,45.43,18,20.72,3,736.2,10.6,23,45.5,45.5
2020-09-21 06:40:31.8538,172.8,78.5,45.5,45.43,18,20.72,4,735.9,11.1,23,45.5,45.5
2020-09-21 06:40:32.1061,172.8,78.5,45.5,45.43,18,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:32.3572,172.8,78.5,45.5,45.43,18,20.72,66,5210,5210,0,45.5,45.5
2020-09-21 06:40:32.6048,172.8,78.5,45.5,45.43,18,20.72,1,736.2,10.6,23.5,45.5,45.5
2020-09-21 06:40:32.8524,172.8,78.5,45.5,45.43,18.1,20.72,2,735.9,11.1,24,45.5,45.5
2020-09-21 06:40:33.1000,172.8,78.5,45.5,45.43,18.1,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:33.3477,172.8,78.5,45.5,45.43,18.1,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:33.5999,172.8,78.5,45.5,45.43,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:40:33.8523,172.8,78.5,45.5,45.43,18,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:40:34.1046,172.8,78.5,45.5,45.43,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:34.3570,172.8,78.5,45.5,45.43,18,20.7,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:40:34.6095,172.8,78.5,45.5,45.43,18,20.72,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:40:34.8620,172.8,78.5,45.5,45.43,18,20.73,1,736.2,10.6,23.5,45.5,45.5
2020-09-21 06:40:35.1145,172.8,78.5,45.5,45.43,18.1,20.72,2,735.9,11.1,24,45.5,45.5
2020-09-21 06:40:35.3670,172.8,78.5,45.5,45.43,18.1,20.73,61,738.8,731.1,0,45.5,45.5
2020-09-21 06:40:35.6194,172.8,78.5,45.5,45.43,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:40:35.8718,172.8,78.5,45.5,45.43,18,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:40:36.1242,172.8,78.5,45.5,45.43,18,20.73,3,736.2,10.6,23,45.5,45.5
2020-09-21 06:40:36.3766,172.8,78.5,45.5,45.43,18,20.72,4,735.9,11.1,23,45.5,45.5
2020-09-21 06:40:36.6261,172.8,78.5,45.5,45.43,17.9,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:36.8734,172.8,78.5,45.5,45.43,18,20.72,66,5200,5200,0,45.5,45.5
2020-09-21 06:40:37.1206,172.8,78.5,45.5,45.43,18.1,20.72,1,736.2,10.6,23.5,45.5,45.5
2020-09-21 06:40:37.3679,172.8,78.5,45.5,45.43,18.1,20.72,2,735.9,11.1,24,45.5,45.5
2020-09-21 06:40:37.6182,172.8,78.5,45.5,45.43,18,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:37.8707,172.8,78.5,45.5,45.43,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:38.1233,172.8,78.5,45.5,45.43,18,20.73,63,50,50,0,45.5,45.5
2020-09-21 06:40:38.3759,172.8,78.5,45.5,45.43,18,20.74,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:40:38.6282,172.8,78.5,45.5,45.43,17.9,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:38.8798,172.8,78.5,45.5,45.43,17.9,20.72,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:40:39.1313,172.8,78.5,45.5,45.43,18,20.73,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:40:39.3828,172.8,78.5,45.5,45.43,18,20.72,1,736.3,10.6,23.5,45.5,45.5
2020-09-21 06:40:39.6336,172.8,78.5,45.5,45.43,18.1,20.72,2,735.8,11.2,24,45.5,45.5
2020-09-21 06:40:39.8808,172.8,78.5,45.5,45.43,18,20.72,61,738.8,731.1,0,45.5,45.5
2020-09-21 06:40:40.1281,172.8,78.5,45.5,45.43,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:40:40.3754,172.8,78.5,45.5,45.43,18.1,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:40:40.6226,172.8,78.5,45.5,45.43,18,20.72,3,736.3,10.6,23,45.5,45.5
2020-09-21 06:40:40.8718,172.8,78.5,45.5,45.43,17.9,20.72,4,735.8,11.2,23,45.5,45.5
2020-09-21 06:40:41.1242,172.8,78.5,45.5,45.43,18,20.71,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:41.3766,172.8,78.5,45.5,45.43,18,20.72,66,5200,5200,0,45.5,45.5
2020-09-21 06:40:41.6290,172.8,78.5,45.5,45.43,18.1,20.72,1,736.3,10.6,23.5,45.5,45.5
2020-09-21 06:40:41.8815,172.8,78.5,45.5,45.43,18,20.72,2,735.8,11.2,24,45.5,45.5
2020-09-21 06:40:42.1339,172.8,78.5,45.5,45.43,18,20.72,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:42.3864,172.8,78.5,45.5,45.43,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:42.6388,172.8,78.5,45.5,45.43,18.1,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:40:42.8913,172.8,78.5,45.5,45.43,18,20.73,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:40:43.1437,172.8,78.5,45.5,45.43,17.9,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:43.3963,172.8,78.5,45.5,45.43,18,20.72,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:40:43.6488,172.8,78.5,45.5,45.43,18.1,20.73,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:40:43.9014,172.8,78.5,45.5,45.43,18.1,20.72,1,736.3,10.6,23.5,45.5,45.5
2020-09-21 06:40:44.1539,172.8,78.5,45.5,45.43,18,20.72,2,735.8,11.2,24,45.5,45.5
2020-09-21 06:40:44.4065,172.8,78.5,45.5,45.43,18,20.72,61,738.8,731.1,0,45.5,45.5
2020-09-21 06:40:44.6590,172.8,78.5,45.5,45.43,18.1,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:40:44.9116,172.8,78.5,45.5,45.43,18.1,20.74,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:40:45.1614,172.8,78.5,45.5,45.43,18,20.72,3,736.3,10.6,23,45.5,45.5
2020-09-21 06:40:45.4092,172.8,78.5,45.5,45.43,17.9,20.72,4,735.8,11.2,23,45.5,45.5
2020-09-21 06:40:45.6569,172.8,78.5,45.5,45.43,18,20.72,65,8000,7990,0,45.5,45.5
2020-09-21 06:40:45.9046,172.8,78.5,45.5,45.43,18.1,20.72,66,5190,5200,0,45.5,45.5
2020-09-21 06:40:46.1524,172.8,78.5,45.5,45.43,18,20.72,1,736.3,10.6,23.5,45.5,45.5
2020-09-21 06:40:46.3999,172.8,78.5,45.5,45.43,18,20.72,2,735.9,11,24,45.5,45.5
2020-09-21 06:40:46.6473,172.8,78.5,45.5,45.43,18.1,20.73,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:46.8947,172.8,78.5,45.5,45.43,18.1,20.73,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:47.1421,172.8,78.5,45.5,45.43,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:40:47.3932,172.8,78.5,45.5,45.43,18,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:40:47.6457,172.8,78.5,45.5,45.43,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:47.8983,172.8,78.5,45.5,45.43,18,20.73,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:40:48.1508,172.8,78.5,45.5,45.43,18,20.72,7,7990,25.2,3.8,45.5,45.5
2020-09-21 06:40:48.3996,172.8,78.5,45.5,45.43,18,20.72,1,736.3,10.6,23.5,45.5,45.5
2020-09-21 06:40:48.6468,172.8,78.5,45.5,45.43,18,20.72,2,735.9,11,24,45.5,45.5
2020-09-21 06:40:48.8939,172.8,78.5,45.5,45.43,18.1,20.72,61,738.8,731.2,0,45.5,45.5
2020-09-21 06:40:49.1411,172.8,78.5,45.5,45.43,18.1,20.73,62,425,425,0,45.5,45.5
2020-09-21 06:40:49.3903,172.8,78.5,45.5,45.43,18,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:40:49.6428,172.8,78.5,45.5,45.43,17.9,20.72,3,736.3,10.6,23,45.5,45.5
2020-09-21 06:40:49.8953,172.8,78.5,45.5,45.43,18,20.72,4,735.9,11,23,45.5,45.5
2020-09-21 06:40:50.1478,172.8,78.5,45.5,45.43,18,20.71,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:50.4003,172.8,78.5,45.5,45.43,18,20.71,66,5190,5190,0,45.5,45.5
2020-09-21 06:40:50.6478,172.8,78.5,45.5,45.43,18,20.72,1,736.3,10.6,23.5,45.5,45.5
2020-09-21 06:40:50.8952,172.8,78.5,45.5,45.43,18.1,20.72,2,735.9,11,24,45.5,45.5
