Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:40:51.1426,172.8,78.5,45.5,45.43,18,20.73,65,8000,7990,0,45.5,45.5
2020-09-21 06:40:51.3900,172.8,78.5,45.5,45.43,18,20.73,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:51.6403,172.8,78.5,45.5,45.43,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:40:51.8928,172.8,78.5,45.5,45.43,18,20.72,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:40:52.1453,172.8,78.5,45.5,45.43,18,20.73,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:52.3978,172.8,78.5,45.5,45.43,18,20.73,6,7990,25.2,3.7,45.5,45.5
2020-09-21 06:40:52.6487,172.8,78.5,45.5,45.43,18,20.72,7,8000,25.2,3.8,45.5,45.5
2020-09-21 06:40:52.8981,172.8,78.5,45.5,45.43,18,20.73,1,736.3,10.6,23.5,45.5,45.5
2020-09-21 06:40:53.1475,172.8,78.5,45.5,45.43,18.1,20.73,2,736,11,24,45.5,45.5
2020-09-21 06:40:53.3970,172.8,78.5,45.5,45.43,18.1,20.73,61,738.8,731.1,0,45.5,45.5
2020-09-21 06:40:53.6452,172.8,78.5,45.5,45.43,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:40:53.8926,172.8,78.5,45.5,45.43,18,20.73,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:40:54.1399,172.8,78.5,45.75,45.43,18,20.72,3,736.2,10.6,23,45.5,45.5
2020-09-21 06:40:54.3873,172.8,78.5,45.75,45.43,18,20.72,4,736,11,23,45.5,45.5
2020-09-21 06:40:54.6346,172.8,78.5,45.75,45.43,18,20.74,65,7990,7990,0,45.5,45.5
2020-09-21 06:40:54.8819,172.8,78.5,45.75,45.43,18,20.73,66,5200,5190,0,45.5,45.5
2020-09-21 06:40:55.1292,172.8,78.5,45.75,45.43,18.1,20.73,1,736.2,10.6,23.5,45.5,45.5
2020-09-21 06:40:55.3765,172.8,78.5,45.75,45.43,18.1,20.72,2,736,11,24,45.5,45.5
2020-09-21 06:40:55.6246,172.8,78.5,45.75,45.43,18.1,20.72,65,8000,7990,0,45.5,45.5
2020-09-21 06:40:55.8771,172.8,78.5,45.75,45.43,18,20.72,51,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:56.1297,172.8,78.5,45.75,45.43,18,20.72,63,50,50,0,45.5,45.5
2020-09-21 06:40:56.3822,172.8,78.5,45.75,45.43,18,20.73,67,25.2,25.2,0,45.5,45.5
2020-09-21 06:40:56.6343,172.8,78.5,45.75,45.43,18,20.72,52,3.76,3.74,0,45.5,45.5
2020-09-21 06:40:56.8815,172.8,78.5,45.75,45.43,18,20.72,6,8000,25.2,3.7,45.5,45.5
2020-09-21 06:40:57.1287,172.8,78.5,45.75,45.43,18.1,20.72,7,7980,25.2,3.8,45.5,45.5
2020-09-21 06:40:57.3758,172.8,78.5,45.75,45.43,18.1,20.72,1,736.2,10.6,23.5,45.5,45.5
2020-09-21 06:40:57.6230,172.8,78.5,45.75,45.43,18.1,20.72,2,736,11,24,45.5,45.5
2020-09-21 06:40:57.8756,172.8,78.5,45.75,45.43,18,20.72,61,738.9,731.2,0,45.5,45.5
2020-09-21 06:40:58.1281,172.8,78.5,45.75,45.43,18,20.72,62,425,425,0,45.5,45.5
2020-09-21 06:40:58.3806,172.8,78.5,45.75,45.43,18,20.72,64,14.4,14.6,0,45.5,45.5
2020-09-21 06:40:58.6332,172.8,78.5,45.75,45.43,18,20.71,3,736.2,10.6,23,45.5,45.5
2020-09-21 06:40:58.8856,172.8,78.5,45.75,45.43,18,20.72,4,736,11,23,45.5,45.5
2020-09-21 06:40:59.1381,172.8,78.5,45.75,45.43,18,20.72,65,8000,7970,0,45.5,45.5
2020-09-21 06:40:59.3906,172.8,78.5,45.75,45.43,18.1,20.72,66,5200,5200,0,45.5,45.5
2020-09-21 06:40:59.6430,172.8,78.5,45.75,45.43,18.1,20.72,1,736.2,10.6,23.5,45.5,45.5
2020-09-21 06:40:59.8956,172.8,78.5,45.75,45.43,18,20.72,2,736,11,24,45.5,45.5
2020-09-21 06:41:00.1481,172.8,78.5,46,45.43,18,20.73,65,8000,7970,0,46,45.5
2020-09-21 06:41:00.4007,172.8,78.5,46,45.43,18,20.72,51,3.76,3.74,0,46,46
2020-09-21 06:41:00.6532,172.8,78.5,46,45.43,18,20.72,63,50,50,0,46,46
2020-09-21 06:41:00.9015,172.8,78.5,46,45.43,17.9,20.72,67,25.2,25.2,0,46,46
2020-09-21 06:41:01.1486,172.8,78.5,46,45.43,18,20.72,52,3.76,3.74,0,46,46
2020-09-21 06:41:01.3957,172.8,78.5,46,45.43,18,20.72,6,7990,25.2,3.7,46,46
2020-09-21 06:41:01.6428,172.8,78.5,46,45.43,18.1,20.72,7,7970,25.2,3.8,46,46
2020-09-21 06:41:01.8920,172.8,78.5,46,45.43,18,20.72,1,736.4,10.6,23.5,46,46
2020-09-21 06:41:02.1446,172.8,78.5,46,45.43,18,20.72,2,736,11,24,46,46
2020-09-21 06:41:02.3971,172.8,78.5,46,45.43,18,20.72,61,739,731.2,0,46,46
2020-09-21 06:41:02.6496,172.8,78.5,46,45.43,18,20.72,62,425,425,0,46,46
2020-09-21 06:41:02.9004,172.8,78.5,46,45.43,17.9,20.72,64,14.4,14.6,0,46,46
2020-09-21 06:41:03.1478,172.8,78.6,46,45.49,17.9,20.72,3,736.4,10.6,23,46,46
2020-09-21 06:41:03.3951,172.8,78.6,46,45.49,17.9,20.72,4,736,11,23,46,46
2020-09-21 06:41:03.6425,172.8,78.6,46,45.49,18,20.72,65,7990,7970,0,46,46
2020-09-21 06:41:03.8918,172.8,78.6,46,45.49,18,20.73,66,5200,5200,0,46,46
2020-09-21 06:41:04.1443,172.8,78.6,46,45.49,18,20.72,1,736.4,10.6,23.5,46,46
2020-09-21 06:41:04.3969,172.8,78.6,46,45.49,18,20.72,2,736,11,24,46,46
2020-09-21 06:41:04.6494,172.8,78.6,46,45.49,18,20.73,65,7990,7970,0,46,46
2020-09-21 06:41:04.9019,172.8,78.6,46,45.49,18,20.72,51,3.76,3.74,0,46,46
2020-09-21 06:41:05.1541,172.8,78.6,46,45.49,17.9,20.71,63,50,50,0,46,46
2020-09-21 06:41:05.4060,172.8,78.6,46,45.49,17.9,20.72,67,25.2,25.2,0,46,46
2020-09-21 06:41:05.6580,172.8,78.6,46,45.49,18,20.72,52,3.76,3.74,0,46,46
2020-09-21 06:41:05.9099,172.8,78.6,46,45.49,18.1,20.72,6,7990,25.2,3.7,46,46
2020-09-21 06:41:06.1619,172.8,78.6,46,45.49,18,20.72,7,7980,25.2,3.8,46,46
2020-09-21 06:41:06.4145,172.8,78.6,46,45.49,18,20.72,1,736.4,10.6,23.5,46,46
2020-09-21 06:41:06.6670,172.8,78.6,46,45.49,18,20.72,2,736,11,24,46,46
2020-09-21 06:41:06.9196,172.8,78.6,46,45.49,18.1,20.72,61,738.9,731.2,0,46,46
2020-09-21 06:41:07.1721,172.8,78.6,46,45.49,18,20.72,62,425,425,0,46,46
2020-09-21 06:41:07.4194,172.8,78.6,46,45.49,17.9,20.72,64,14.4,14.6,0,46,46
2020-09-21 06:41:07.6667,172.8,78.6,46,45.49,17.9,20.73,3,736.4,10.6,23,46,46
2020-09-21 06:41:07.9140,172.8,78.6,46,45.49,18,20.73,4,735.9,11,23,46,46
2020-09-21 06:41:08.1613,172.8,78.6,46,45.49,18,20.72,65,7990,7980,0,46,46
2020-09-21 06:41:08.4088,172.8,78.6,46,45.49,18,20.72,66,5200,5200,0,46,46
2020-09-21 06:41:08.6562,172.8,78.6,46,45.49,18,20.72,1,736.4,10.6,23.5,46,46
2020-09-21 06:41:08.9037,172.8,78.6,46,45.49,18.1,20.72,2,735.9,11,24,46,46
2020-09-21 06:41:09.1511,172.8,78.6,46,45.49,18,20.73,65,7990,7980,0,46,46
2020-09-21 06:41:09.3985,172.8,78.6,46,45.49,18,20.72,51,3.76,3.74,0,46,46
2020-09-21 06:41:09.6459,172.8,78.6,46,45.49,17.9,20.72,63,50,50,0,46,46
2020-09-21 06:41:09.8933,172.8,78.6,46,45.49,18,20.72,67,25.2,25.2,0,46,46
2020-09-21 06:41:10.1407,172.8,78.6,46,45.49,18,20.72,52,3.76,3.74,0,46,46
2020-09-21 06:41:10.3881,172.8,78.6,46,45.49,18,20.71,6,7990,25.2,3.7,46,46
2020-09-21 06:41:10.6405,172.8,78.6,46,45.49,18,20.72,7,7980,25.2,3.8,46,46
2020-09-21 06:41:10.8930,172.8,78.6,46,45.49,18.1,20.72,1,736.4,10.6,23.5,46,46
2020-09-21 06:41:11.1456,172.8,78.7,46,45.54,18.1,20.72,2,735.9,11,24,46,46
2020-09-21 06:41:11.3981,172.8,78.7,46,45.54,18,20.72,61,739,731.3,0,46,46
2020-09-21 06:41:11.6457,172.8,78.7,46,45.54,18,20.71,62,425,425,0,46,46
2020-09-21 06:41:11.8930,172.8,78.7,46,45.54,17.9,20.72,64,14.4,14.6,0,46,46
2020-09-21 06:41:12.1402,172.8,78.7,46,45.54,18,20.72,3,736.4,10.6,23,46,46
2020-09-21 06:41:12.3875,172.8,78.7,46,45.54,18,20.72,4,735.9,11,23,46,46
2020-09-21 06:41:12.6348,172.8,78.7,46,45.54,18,20.73,65,7990,7980,0,46,46
2020-09-21 06:41:12.8820,172.8,78.7,46,45.54,18,20.72,66,5210,5200,0,46,46
2020-09-21 06:41:13.1292,172.8,78.7,46,45.54,18.1,20.73,1,736.4,10.6,23.5,46,46
2020-09-21 06:41:13.3765,172.8,78.7,46,45.54,18.1,20.72,2,735.9,11,24,46,46
2020-09-21 06:41:13.6251,172.8,78.7,46,45.54,18,20.72,65,7990,7980,0,46,46
2020-09-21 06:41:13.8749,172.8,78.7,46,45.54,17.9,20.73,51,3.76,3.74,0,46,46
2020-09-21 06:41:14.1247,172.8,78.7,46,45.54,18,20.72,63,50,50,0,46,46
2020-09-21 06:41:14.3745,172.8,78.7,46,45.54,18,20.72,67,25.2,25.2,0,46,46
2020-09-21 06:41:14.6240,172.8,78.7,46,45.54,18,20.72,52,3.76,3.74,0,46,46
2020-09-21 06:41:14.8722,172.8,78.7,46,45.54,18,20.72,6,7990,25.2,3.7,46,46
2020-09-21 06:41:15.1204,172.8,78.7,46,45.54,18,20.72,7,7980,25.2,3.8,46,46
2020-09-21 06:41:15.3686,172.8,78.7,46,45.54,18.1,20.72,1,736.5,10.6,23.5,46,46
2020-09-21 06:41:15.6168,172.8,78.7,46,45.54,18,20.74,2,735.9,11,24,46,46
2020-09-21 06:41:15.8692,172.8,78.7,46,45.54,18,20.73,61,739,731.3,0,46,46
2020-09-21 06:41:16.1216,172.8,78.7,46,45.54,17.9,20.72,62,425,425,0,46,46
2020-09-21 06:41:16.3740,172.8,78.7,46,45.54,18,20.72,64,14.4,14.6,0,46,46
2020-09-21 06:41:16.6265,172.8,78.7,46,45.54,18,20.72,3,736.5,10.6,23,46,46
2020-09-21 06:41:16.8789,172.8,78.7,46,45.54,18,20.72,4,735.9,11,23,46,46
2020-09-21 06:41:17.1314,172.8,78.7,46,45.54,18,20.72,65,7990,7980,0,46,46
2020-09-21 06:41:17.3839,172.8,78.7,46,45.54,18.1,20.72,66,5200,5200,0,46,46
2020-09-21 06:41:17.6364,172.8,78.7,46,45.54,18.1,20.73,1,736.5,10.6,23.5,46,46
2020-09-21 06:41:17.8888,172.8,78.7,46,45.54,18.1,20.73,2,735.9,11,24,46,46
2020-09-21 06:41:18.1411,172.8,78.7,46,45.54,18,20.72,65,7990,7980,0,46,46
2020-09-21 06:41:18.3934,172.8,78.7,46,45.54,18,20.72,51,3.76,3.74,0,46,46
2020-09-21 06:41:18.6457,172.8,78.7,46,45.54,18,20.72,63,50,50,0,46,46
2020-09-21 06:41:18.8961,172.8,78.7,46,45.54,18,20.72,67,25.2,25.2,0,46,46
2020-09-21 06:41:19.1434,172.8,78.7,46,45.54,18,20.72,52,3.76,3.74,0,46,46
2020-09-21 06:41:19.3906,172.8,78.7,46,45.54,18,20.73,6,7990,25.2,3.7,46,46
2020-09-21 06:41:19.6379,172.8,78.7,46,45.54,18.1,20.71,7,7990,25.2,3.8,46,46
2020-09-21 06:41:19.8852,172.8,78.7,46,45.54,18,20.72,1,736.5,10.6,23.5,46,46
2020-09-21 06:41:20.1324,172.8,78.7,46,45.54,18,20.72,2,735.9,11,24,46,46
2020-09-21 06:41:20.3797,172.8,78.7,46,45.54,18,20.72,61,739,731.3,0,46,46
2020-09-21 06:41:20.6270,172.8,78.7,46,45.54,18,20.72,62,425,425,0,46,46
2020-09-21 06:41:20.8742,172.8,78.7,46,45.54,18,20.72,64,14.4,14.6,0,46,46
2020-09-21 06:41:21.1215,172.8,78.7,46,45.54,17.9,20.73,3,736.5,10.6,23,46,46
2020-09-21 06:41:21.3688,172.8,78.7,46,45.54,17.9,20.72,4,735.9,11,23,46,46
2020-09-21 06:41:21.6160,172.8,78.7,46,45.54,18.1,20.72,65,7990,7990,0,46,46
2020-09-21 06:41:21.8633,172.8,78.7,46,45.54,18.1,20.72,66,5200,5200,0,46,46
2020-09-21 06:41:22.1157,172.8,78.7,46,45.54,18,20.72,1,736.5,10.6,23.5,46,46
2020-09-21 06:41:22.3682,172.8,78.7,46,45.54,18,20.73,2,736,11,24,46,46
2020-09-21 06:41:22.6206,172.8,78.7,46,45.54,18,20.72,65,7990,7990,0,46,46
2020-09-21 06:41:22.8731,172.8,78.7,46,45.54,18,20.73,51,3.76,3.74,0,46,46
2020-09-21 06:41:23.1255,172.8,78.7,46,45.54,18,20.73,63,50,50,0,46,46
2020-09-21 06:41:23.3780,172.8,78.7,46,45.54,17.9,20.72,67,25.2,25.2,0,46,46
2020-09-21 06:41:23.6305,172.8,78.7,46,45.54,17.9,20.72,52,3.76,3.74,0,46,46
2020-09-21 06:41:23.8830,172.8,78.7,46,45.54,18.1,20.73,6,7990,25.2,3.7,46,46
2020-09-21 06:41:24.1355,172.8,78.7,46,45.54,18,20.72,7,7990,25.2,3.8,46,46
2020-09-21 06:41:24.3880,172.8,78.7,46,45.54,18,20.72,1,736.5,10.6,23.5,46,46
2020-09-21 06:41:24.6405,172.8,78.7,46,45.54,18,20.73,2,736,11,24,46,46
2020-09-21 06:41:24.8930,172.8,78.7,46,45.54,18,20.73,61,738.9,731.2,0,46,46
2020-09-21 06:41:25.1455,172.8,78.7,46,45.54,18,20.72,62,425,425,0,46,46
2020-09-21 06:41:25.3969,172.8,78.7,46,45.54,17.9,20.72,64,14.4,14.6,0,46,46
2020-09-21 06:41:25.6480,172.8,78.7,46,45.54,17.9,20.72,3,736.5,10.6,23,46,46
2020-09-21 06:41:25.8991,172.8,78.7,46,45.54,18,20.73,4,736,11,23,46,46
2020-09-21 06:41:26.1502,172.8,78.7,46,45.54,18.1,20.72,65,7990,7990,0,46,46
2020-09-21 06:41:26.3995,172.8,78.7,46,45.54,18,20.72,66,5210,5210,0,46,46
2020-09-21 06:41:26.6483,172.8,78.7,46,45.54,18,20.75,1,736.5,10.6,23.5,46,46
2020-09-21 06:41:26.8971,172.8,78.7,46,45.54,18,20.72,2,736,11,24,46,46
2020-09-21 06:41:27.1459,172.8,78.8,46,45.6,18.1,20.72,65,7990,7990,0,46,46
2020-09-21 06:41:27.3961,172.8,78.8,46,45.6,17.9,20.73,51,3.76,3.74,0,46,46
2020-09-21 06:41:27.6467,172.8,78.8,46,45.6,17.9,20.72,63,50,50,0,46,46
2020-09-21 06:41:27.8972,172.8,78.8,46,45.6,18,20.72,67,25.2,25.2,0,46,46
2020-09-21 06:41:28.1478,172.8,78.8,46,45.6,18.1,20.72,52,3.76,3.74,0,46,46
2020-09-21 06:41:28.3971,172.8,78.8,46,45.6,18.1,20.72,6,7990,25.2,3.7,46,46
2020-09-21 06:41:28.6444,172.8,78.8,46,45.6,18,20.72,7,7990,25.2,3.8,46,46
2020-09-21 06:41:28.8917,172.8,78.8,46,45.6,18,20.73,1,736.5,10.6,23.5,46,46
2020-09-21 06:41:29.1390,172.8,78.8,46,45.6,18.1,20.73,2,736,11,24,46,46
2020-09-21 06:41:29.3862,172.8,78.8,46,45.6,18.1,20.72,61,739.1,731.4,0,46,46
2020-09-21 06:41:29.6388,172.8,78.8,46,45.6,18,20.72,62,425,425,0,46,46
2020-09-21 06:41:29.8913,172.8,78.8,46,45.6,17.9,20.75,64,14.4,14.6,0,46,46
2020-09-21 06:41:30.1439,172.8,78.8,46,45.6,18,20.72,3,736.5,10.6,23,46,46
2020-09-21 06:41:30.3965,172.8,78.8,46,45.6,18.1,20.72,4,736,11,23,46,46
2020-09-21 06:41:30.6441,172.8,78.8,46,45.6,18,20.72,65,7990,7990,0,46,46
2020-09-21 06:41:30.8915,172.8,78.8,46,45.6,18,20.72,66,5210,5210,0,46,46
2020-09-21 06:41:31.1389,172.8,78.8,46,45.6,18.1,20.72,1,736.5,10.6,23.5,46,46
2020-09-21 06:41:31.3863,172.8,78.8,46,45.6,18.1,20.72,2,736,11,24,46,46
2020-09-21 06:41:31.6388,172.8,78.8,46,45.6,18,20.73,65,7990,7990,0,46,46
2020-09-21 06:41:31.8913,172.8,78.8,46,45.6,17.9,20.72,51,3.76,3.74,0,46,46
2020-09-21 06:41:32.1438,172.8,78.8,46,45.6,18,20.72,63,50,50,0,46,46
2020-09-21 06:41:32.3963,172.8,78.8,46,45.6,18.1,20.72,67,25.2,25.2,0,46,46
2020-09-21 06:41:32.6447,172.8,78.8,46,45.6,18,20.72,52,3.76,3.74,0,46,46
2020-09-21 06:41:32.8920,172.8,78.8,46,45.6,18,20.72,6,7990,25.2,3.7,46,46
2020-09-21 06:41:33.1394,172.8,78.8,46,45.6,18,20.72,7,7990,25.2,3.8,46,46
2020-09-21 06:41:33.3867,172.8,78.8,46,45.6,18.1,20.72,1,736.5,10.6,23.5,46,46
2020-09-21 06:41:33.6341,172.8,78.8,46,45.6,18,20.72,2,736,11,24,46,46
2020-09-21 06:41:33.8814,172.8,78.8,46,45.6,18,20.73,61,739.1,731.4,0,46,46
2020-09-21 06:41:34.1288,172.8,78.8,46,45.6,17.9,20.72,62,425,425,0,46,46
2020-09-21 06:41:34.3761,172.8,78.8,46,45.6,18,20.72,64,14.4,14.6,0,46,46
2020-09-21 06:41:34.6234,172.8,78.8,46,45.6,18,20.72,3,736.5,10.6,23,46,46
2020-09-21 06:41:34.8748,172.8,78.8,46,45.6,18,20.72,4,736,11,23,46,46
2020-09-21 06:41:35.1273,172.8,78.8,46,45.6,18,20.73,65,7990,7990,0,46,46
2020-09-21 06:41:35.3798,172.8,78.8,46,45.6,18,20.94,66,5210,5210,0,46,46
2020-09-21 06:41:35.6324,172.8,78.8,46,45.6,18.1,20.73,1,736.5,10.6,23.5,46,46
2020-09-21 06:41:35.8829,172.8,78.8,46,45.6,18,20.72,2,736,11,24,46,46
2020-09-21 06:41:36.1301,172.8,78.8,46,45.6,18,20.72,65,7990,7990,0,46,46
2020-09-21 06:41:36.3773,172.8,78.8,46,45.6,17.9,20.72,51,3.76,3.74,0,46,46
2020-09-21 06:41:36.6245,172.8,78.8,46,45.6,18,20.72,63,50,50,0,46,46
2020-09-21 06:41:36.8718,172.8,78.8,46,45.6,18,20.72,67,25.2,25.2,0,46,46
2020-09-21 06:41:37.1191,172.8,78.8,46,45.6,18,20.74,52,3.77,3.74,0,46,46
2020-09-21 06:41:37.3664,172.8,78.8,46,45.6,18,20.73,6,7990,25.2,3.7,46,46
2020-09-21 06:41:37.6137,172.8,78.8,46,45.6,18.1,20.72,7,7990,25.2,3.8,46,46
2020-09-21 06:41:37.8627,172.8,78.8,46,45.6,18,20.73,1,736.5,10.6,23.5,46,46
2020-09-21 06:41:38.1151,172.8,78.8,46,45.6,18,20.72,2,736.3,11,24,46,46
2020-09-21 06:41:38.3675,172.8,78.8,46,45.6,18,20.72,61,739,731.5,0,46,46
2020-09-21 06:41:38.6199,172.8,78.8,46,45.6,18,20.73,62,425,425,0,46,46
2020-09-21 06:41:38.8723,172.8,78.8,46,45.6,18,20.73,64,14.4,14.6,0,46,46
2020-09-21 06:41:39.1248,172.8,78.8,46,45.6,18,20.72,3,736.5,10.6,23,46,46
2020-09-21 06:41:39.3773,172.8,78.8,46,45.6,18,20.73,4,736.3,11,23,46,46
2020-09-21 06:41:39.6298,172.8,78.8,46,45.6,18,20.73,65,8000,8000,0,46,46
2020-09-21 06:41:39.8823,172.8,78.8,46,45.6,18.1,20.72,66,5200,5200,0,46,46
2020-09-21 06:41:40.1329,172.8,78.8,46,45.6,18,20.73,1,736.5,10.6,23.5,46,46
2020-09-21 06:41:40.3830,172.8,78.8,46,45.6,18,20.72,2,736.3,11,24,46,46
2020-09-21 06:41:40.6331,172.8,78.8,46,45.6,18,20.72,65,7990,7990,0,46,46
2020-09-21 06:41:40.8832,172.8,78.8,46,45.6,18,20.72,51,3.76,3.74,0,46,46
2020-09-21 06:41:41.1354,172.8,78.8,46,45.6,18,20.73,63,50,50,0,46,46
2020-09-21 06:41:41.3879,172.8,78.8,46,45.6,18,20.73,67,25.2,25.2,0,46,46
2020-09-21 06:41:41.6405,172.8,78.8,46,45.6,18.1,20.72,52,3.77,3.74,0,46,46
2020-09-21 06:41:41.8930,172.8,78.8,46,45.6,18.1,20.73,6,8000,25.2,3.7,46,46
2020-09-21 06:41:42.1455,172.8,78.8,46,45.6,18.1,20.71,7,7990,25.2,3.8,46,46
2020-09-21 06:41:42.3981,172.8,78.8,46,45.6,18,20.72,1,736.5,10.6,23.5,46,46
2020-09-21 06:41:42.6506,172.8,78.8,46,45.6,18,20.72,2,736.3,11,24,46,46
2020-09-21 06:41:42.9031,172.8,78.8,46,45.6,18,20.72,61,739,731.4,0,46,46
2020-09-21 06:41:43.1547,172.8,78.8,46,45.6,18,20.72,62,425,425,0,46,46
2020-09-21 06:41:43.4020,172.8,78.8,46,45.6,18,20.72,64,14.4,14.6,0,46,46
2020-09-21 06:41:43.6493,172.8,78.8,46,45.6,18,20.72,3,736.5,10.6,23,46,46
2020-09-21 06:41:43.8966,172.8,78.8,46,45.6,18.1,20.72,4,736.3,11,23,46,46
2020-09-21 06:41:44.1445,172.8,78.8,46,45.6,18.1,20.72,65,8000,8000,0,46,46
2020-09-21 06:41:44.3943,172.8,78.8,46,45.6,18,20.72,66,5220,5210,0,46,46
2020-09-21 06:41:44.6442,172.8,78.8,46,45.6,18,20.72,1,736.5,10.6,23.5,46,46
2020-09-21 06:41:44.8941,172.8,78.8,46,45.6,18,20.72,2,736.3,11,24,46,46
2020-09-21 06:41:45.1445,172.8,78.8,46,45.6,18,20.72,65,8000,8000,0,46,46
2020-09-21 06:41:45.3970,172.8,78.8,46,45.6,18,20.74,51,3.76,3.74,0,46,46
2020-09-21 06:41:45.6495,172.8,78.8,46,45.6,18,20.72,63,50,50,0,46,46
2020-09-21 06:41:45.9020,172.8,78.8,46,45.6,18,20.72,67,25.2,25.2,0,46,46
2020-09-21 06:41:46.1535,172.8,78.8,46,45.6,18.1,20.72,52,3.77,3.74,0,46,46
2020-09-21 06:41:46.4009,172.8,78.8,46,45.6,18,20.72,6,7990,25.2,3.7,46,46
2020-09-21 06:41:46.6483,172.8,78.8,46,45.6,18,20.72,7,8000,25.2,3.8,46,46
2020-09-21 06:41:46.8957,172.8,78.8,46,45.6,18,20.73,1,736.5,10.6,23.5,46,46
2020-09-21 06:41:47.1431,172.8,78.8,46,45.6,18,20.72,2,736.3,11,24,46,46
2020-09-21 06:41:47.3902,172.8,78.8,46,45.6,18,20.72,61,739.1,731.5,0,46,46
2020-09-21 06:41:47.6372,172.8,78.8,46,45.6,17.9,20.72,62,425,425,0,46,46
2020-09-21 06:41:47.8843,172.8,78.8,46,45.6,18,20.72,64,14.4,14.6,0,46,46
2020-09-21 06:41:48.1314,172.8,78.9,46,45.66,18,20.72,3,736.5,10.6,23,46,46
2020-09-21 06:41:48.3809,172.8,78.9,46,45.66,18.1,20.72,4,736.3,11,23,46,46
2020-09-21 06:41:48.6310,172.8,78.9,46,45.66,18,20.72,65,7990,7990,0,46,46
2020-09-21 06:41:48.8812,172.8,78.9,46,45.66,18,20.72,66,5210,5210,0,46,46
2020-09-21 06:41:49.1314,172.8,78.9,46,45.66,18,20.72,1,736.5,10.6,23.5,46,46
2020-09-21 06:41:49.3808,172.8,78.9,46,45.66,18.1,20.72,2,736.3,11,24,46,46
2020-09-21 06:41:49.6290,172.8,78.9,46,45.66,18,20.72,65,7990,7990,0,46,46
2020-09-21 06:41:49.8773,172.8,78.9,46,45.66,17.9,20.72,51,3.76,3.74,0,46,46
2020-09-21 06:41:50.1255,172.8,78.9,46,45.66,18,20.73,63,50,50,0,46,46
2020-09-21 06:41:50.3734,172.8,78.9,46,45.66,18.1,20.72,67,25.2,25.2,0,46,46
2020-09-21 06:41:50.6207,172.8,78.9,46,45.66,18.1,20.72,52,3.77,3.74,0,46,46
2020-09-21 06:41:50.8680,172.8,78.9,46,45.66,18,20.72,6,8000,25.2,3.7,46,46
2020-09-21 06:41:51.1154,172.8,78.9,46,45.66,18,20.73,7,7990,25.2,3.8,46,46
2020-09-21 06:41:51.3627,172.8,78.9,46,45.66,18.1,20.72,1,736.6,10.6,23.5,46,46
2020-09-21 06:41:51.6130,172.8,78.9,46,45.66,18,20.73,2,736.2,11,24,46,46
2020-09-21 06:41:51.8654,172.8,78.9,46,45.66,17.9,20.72,61,739.2,731.4,0,46,46
2020-09-21 06:41:52.1179,172.8,78.9,46,45.66,18,20.72,62,425,425,0,46,46
2020-09-21 06:41:52.3703,172.8,78.9,46,45.66,18,20.73,64,14.4,14.6,0,46,46
2020-09-21 06:41:52.6227,172.8,78.9,46,45.66,18.1,20.72,3,736.6,10.6,23,46,46
2020-09-21 06:41:52.8751,172.8,78.9,46,45.66,18.1,20.72,4,736.2,11,23,46,46
2020-09-21 06:41:53.1276,172.8,78.9,46,45.66,18,20.73,65,7990,7990,0,46,46
2020-09-21 06:41:53.3800,172.8,78.9,46,45.66,18,20.72,66,5210,5210,0,46,46
2020-09-21 06:41:53.6322,172.8,78.9,46,45.66,18.1,20.73,1,736.6,10.6,23.5,46,46
2020-09-21 06:41:53.8841,172.8,78.9,46,45.66,18,20.72,2,736.2,11,24,46,46
2020-09-21 06:41:54.1361,172.8,78.9,46,45.66,17.9,20.72,65,7990,7990,0,46,46
2020-09-21 06:41:54.3881,172.8,78.9,46,45.66,18,20.71,51,3.76,3.74,0,46,46
2020-09-21 06:41:54.6372,172.8,78.9,46,45.66,18.1,20.73,63,50,50,0,46,46
2020-09-21 06:41:54.8846,172.8,78.9,46,45.66,18.1,20.72,67,25.2,25.2,0,46,46
2020-09-21 06:41:55.1319,172.8,78.9,46,45.66,18,20.72,52,3.77,3.74,0,46,46
2020-09-21 06:41:55.3793,172.8,78.9,46,45.66,18,20.72,6,7990,25.2,3.7,46,46
2020-09-21 06:41:55.6266,172.8,78.9,46,45.66,18.1,20.72,7,7990,25.2,3.8,46,46
2020-09-21 06:41:55.8740,172.8,78.9,46,45.66,18,20.73,1,736.6,10.6,23.5,46,46
2020-09-21 06:41:56.1213,172.8,78.9,46,45.66,18,20.72,2,736.2,11,24,46,46
2020-09-21 06:41:56.3686,172.8,78.9,46,45.66,17.9,20.72,61,739.2,731.6,0,46,46
2020-09-21 06:41:56.6169,172.8,78.9,46,45.66,18.1,20.72,62,425,425,0,46,46
2020-09-21 06:41:56.8694,172.8,78.9,46,45.66,18.1,20.72,64,14.4,14.6,0,46,46
2020-09-21 06:41:57.1218,172.8,78.9,46,45.66,18,20.72,3,736.6,10.6,23,46,46
2020-09-21 06:41:57.3742,172.8,78.9,46,45.66,18,20.72,4,736.2,11,23,46,46
2020-09-21 06:41:57.6266,172.8,78.9,46,45.66,18,20.72,65,7990,7990,0,46,46
2020-09-21 06:41:57.8791,172.8,78.9,46,45.66,18.1,20.73,66,5210,5210,0,46,46
2020-09-21 06:41:58.1315,172.8,78.9,46,45.66,18,20.72,1,736.6,10.6,23.5,46,46
2020-09-21 06:41:58.3840,172.8,78.9,46,45.66,17.9,20.72,2,736.2,11,24,46,46
2020-09-21 06:41:58.6364,172.8,78.9,46,45.66,17.9,20.72,65,8000,7990,0,46,46
2020-09-21 06:41:58.8889,172.8,78.9,46,45.66,18,20.72,51,3.76,3.74,0,46,46
2020-09-21 06:41:59.1414,172.8,78.9,46,45.66,18,20.72,63,50,50,0,46,46
2020-09-21 06:41:59.3939,172.8,78.9,46,45.66,18,20.73,67,25.2,25.2,0,46,46
2020-09-21 06:41:59.6464,172.8,78.9,46,45.66,18,20.73,52,3.77,3.74,0,46,46
2020-09-21 06:41:59.8989,172.8,78.9,46,45.66,18.1,20.72,6,8000,25.2,3.7,46,46
2020-09-21 06:42:00.1514,172.8,78.9,46,45.66,18,20.73,7,7990,25.2,3.8,46,46
2020-09-21 06:42:00.4039,172.8,78.9,46,45.66,18,20.72,1,736.5,10.6,23.5,46,46
2020-09-21 06:42:00.6565,172.8,78.9,46,45.66,18,20.72,2,736.3,11.1,24,46,46
2020-09-21 06:42:00.9090,172.8,78.9,46,45.66,18,20.72,61,739.1,731.5,0,46,46
2020-09-21 06:42:01.1594,172.8,78.9,46,45.66,18.1,20.72,62,425,425,0,46,46
2020-09-21 06:42:01.4068,172.8,78.9,46,45.66,18,20.72,64,14.4,14.6,0,46,46
2020-09-21 06:42:01.6543,172.8,78.9,46,45.66,18,20.72,3,736.5,10.6,23,46,46
2020-09-21 06:42:01.9017,172.8,78.9,46,45.66,18,20.73,4,736.3,11.1,23,46,46
2020-09-21 06:42:02.1491,172.8,78.9,46,45.66,18.1,20.72,65,7990,7990,0,46,46
2020-09-21 06:42:02.3963,172.8,78.9,46,45.66,18.1,20.72,66,5210,5210,0,46,46
2020-09-21 06:42:02.6434,172.8,78.9,46,45.66,18,20.72,1,736.5,10.6,23.5,46,46
2020-09-21 06:42:02.8906,172.8,78.9,46,45.66,18,20.72,2,736.3,11.1,24,46,46
2020-09-21 06:42:03.1378,172.8,78.9,46,45.66,18,20.72,65,7990,7990,0,46,46
2020-09-21 06:42:03.3849,172.8,78.9,46,45.66,18,20.72,51,3.76,3.74,0,46,46
2020-09-21 06:42:03.6321,172.8,78.9,46,45.66,18,20.72,63,50,50,0,46,46
2020-09-21 06:42:03.8793,172.8,78.9,46,45.66,18,20.71,67,25.2,25.2,0,46,46
2020-09-21 06:42:04.1264,172.8,78.9,46,45.66,18.1,20.72,52,3.77,3.74,0,46,46
2020-09-21 06:42:04.3737,172.8,78.9,46,45.66,18.1,20.72,6,8000,25.2,3.7,46,46
2020-09-21 06:42:04.6210,172.8,78.9,46,45.66,18,20.72,7,8000,25.2,3.8,46,46
2020-09-21 06:42:04.8683,172.8,78.9,46,45.66,18,20.72,1,736.5,10.6,23.5,46,46
2020-09-21 06:42:05.1157,172.8,78.9,46,45.66,18,20.72,2,736.3,11.1,24,46,46
2020-09-21 06:42:05.3648,172.8,78.9,46,45.66,18,20.73,61,739.1,731.6,0,46,46
2020-09-21 06:42:05.6174,172.8,78.9,46,45.66,18,20.73,62,425,425,0,46,46
2020-09-21 06:42:05.8699,172.8,78.9,46,45.66,18,20.73,64,14.4,14.6,0,46,46
2020-09-21 06:42:06.1224,172.8,78.9,46,45.66,18.1,20.73,3,736.7,10.6,23,46,46
2020-09-21 06:42:06.3750,172.8,78.9,46,45.66,18.1,20.72,4,736.2,11,23,46,46
2020-09-21 06:42:06.6274,172.8,78.9,46,45.66,18,20.73,65,8000,8000,0,46,46
2020-09-21 06:42:06.8799,172.8,78.9,46,45.66,18,20.72,66,5210,5210,0,46,46
2020-09-21 06:42:07.1324,172.8,78.9,46,45.66,18,20.73,1,736.7,10.6,23.5,46,46
2020-09-21 06:42:07.3849,172.8,78.9,46,45.66,18,20.72,2,736.2,11,24,46,46
2020-09-21 06:42:07.6374,172.8,78.9,46,45.66,18,20.72,65,8000,8000,0,46,46
2020-09-21 06:42:07.8899,172.8,78.9,46,45.66,18,20.73,51,3.76,3.74,0,46,46
2020-09-21 06:42:08.1425,172.8,78.9,46,45.66,18,20.72,63,50,50,0,46,46
2020-09-21 06:42:08.3950,172.8,78.9,46,45.66,18.1,20.72,67,25.2,25.2,0,46,46
2020-09-21 06:42:08.6475,172.8,78.9,46,45.66,18.1,20.72,52,3.76,3.74,0,46,46
2020-09-21 06:42:08.9001,172.8,78.9,46,45.66,18,20.72,6,7990,25.2,3.7,46,46
2020-09-21 06:42:09.1526,172.8,78.9,46,45.66,18,20.72,7,7990,25.2,3.8,46,46
2020-09-21 06:42:09.4052,172.8,78.9,46,45.66,18,20.72,1,736.7,10.6,23.5,46,46
2020-09-21 06:42:09.6577,172.8,78.9,46,45.66,18,20.72,2,736.2,11,24,46,46
2020-09-21 06:42:09.9102,172.8,78.9,46,45.66,18,20.73,61,739.2,731.5,0,46,46
2020-09-21 06:42:10.1628,172.8,78.9,46,45.66,18,20.73,62,425,425,0,46,46
2020-09-21 06:42:10.4153,172.8,78.9,46,45.66,18,20.73,64,14.4,14.6,0,46,46
2020-09-21 06:42:10.6651,172.8,78.9,46,45.66,18.1,20.72,3,736.7,10.6,23,46,46
2020-09-21 06:42:10.9127,172.8,78.9,46,45.66,18,20.72,4,736.2,11,23,46,46
2020-09-21 06:42:11.1604,172.8,78.9,46,45.66,18,20.73,65,7990,7990,0,46,46
2020-09-21 06:42:11.4081,172.8,78.9,46,45.66,18,20.72,66,5210,5210,0,46,46
2020-09-21 06:42:11.6566,172.8,78.9,46,45.66,18,20.72,1,736.7,10.6,23.5,46,46
2020-09-21 06:42:11.9085,172.8,78.9,46,45.66,18,20.72,2,736.2,11,24,46,46
2020-09-21 06:42:12.1604,172.8,78.9,46,45.66,18,20.72,65,7990,7990,0,46,46
2020-09-21 06:42:12.4123,172.8,78.9,46,45.66,18,20.73,51,3.76,3.74,0,46,46
2020-09-21 06:42:12.6642,172.8,78.9,46,45.66,18.1,20.72,63,50,50,0,46,46
2020-09-21 06:42:12.9126,172.8,78.9,46,45.66,18.1,20.73,67,25.2,25.2,0,46,46
2020-09-21 06:42:13.1599,172.8,78.9,46,45.66,18,20.73,52,3.77,3.74,0,46,46
2020-09-21 06:42:13.4073,172.8,78.9,46,45.66,18,20.72,6,7990,25.2,3.7,46,46
2020-09-21 06:42:13.6547,172.8,78.9,46,45.66,18,20.73,7,7990,25.2,3.8,46,46
2020-09-21 06:42:13.9021,172.8,78.9,46,45.66,18,20.72,1,736.6,10.6,23.5,46,46
2020-09-21 06:42:14.1495,172.8,78.9,46,45.66,18,20.72,2,736.2,11,24,46,46
2020-09-21 06:42:14.3969,172.8,78.9,46,45.66,18,20.72,61,739.3,731.5,0,46,46
2020-09-21 06:42:14.6443,172.8,78.9,46,45.66,18,20.73,62,425,425,0,46,46
2020-09-21 06:42:14.8955,172.8,78.9,46,45.66,18.1,20.72,64,14.4,14.6,0,46,46
2020-09-21 06:42:15.1481,172.8,78.9,46,45.66,18.1,20.72,3,736.6,10.6,23,46,46
2020-09-21 06:42:15.4006,172.8,78.9,46,45.66,18,20.72,4,736.2,11,23,46,46
2020-09-21 06:42:15.6532,172.8,78.9,46,45.66,18,20.72,65,8000,8000,0,46,46
2020-09-21 06:42:15.9021,172.8,78.9,46,45.66,18,20.73,66,5210,5210,0,46,46
2020-09-21 06:42:16.1495,172.8,78.9,46,45.66,18,20.73,1,736.6,10.6,23.5,46,46
2020-09-21 06:42:16.3969,172.8,78.9,46,45.66,18,20.72,2,736.2,11,24,46,46
2020-09-21 06:42:16.6443,172.8,78.9,46,45.66,18,20.72,65,8000,7990,0,46,46
2020-09-21 06:42:16.8920,172.8,78.9,46,45.66,18.1,20.74,51,3.76,3.74,0,46,46
2020-09-21 06:42:17.1401,172.8,78.9,46,45.66,18.1,20.73,63,50,50,0,46,46
2020-09-21 06:42:17.3883,172.8,78.9,46,45.66,18,20.73,67,25.2,25.2,0,46,46
2020-09-21 06:42:17.6364,172.8,78.9,46,45.66,18,20.72,52,3.77,3.74,0,46,46
2020-09-21 06:42:17.8860,172.8,78.9,46,45.66,18,20.72,6,7990,25.2,3.7,46,46
2020-09-21 06:42:18.1385,172.8,78.9,46,45.66,18,20.72,7,7990,25.2,3.8,46,46
2020-09-21 06:42:18.3910,172.8,78.9,46,45.66,18,20.73,1,736.6,10.6,23.5,46,46
2020-09-21 06:42:18.6434,172.8,78.9,46,45.66,18,20.72,2,736.2,11,24,46,46
2020-09-21 06:42:18.8959,172.8,78.9,46,45.66,18.1,20.72,61,739.2,731.5,0,46,46
2020-09-21 06:42:19.1484,172.8,78.9,46,45.66,18.1,20.72,62,425,425,0,46,46
2020-09-21 06:42:19.4009,172.8,78.9,46,45.66,18.1,20.72,64,14.4,14.6,0,46,46
2020-09-21 06:42:19.6534,172.8,78.9,46,45.66,18,20.72,3,736.6,10.6,23,46,46
2020-09-21 06:42:19.9059,172.8,78.9,46,45.66,18,20.72,4,736.2,11,23,46,46
2020-09-21 06:42:20.1554,172.8,78.9,46,45.66,18.1,20.72,65,7990,7990,0,46,46
2020-09-21 06:42:20.4029,172.8,78.9,46,45.66,18,20.73,66,5210,5220,0,46,46
2020-09-21 06:42:20.6503,172.8,78.9,46,45.66,18,20.72,1,736.8,10.6,23.5,46,46
2020-09-21 06:42:20.8978,172.8,78.9,46,45.66,18,20.71,2,736.3,11,24,46,46
2020-09-21 06:42:21.1452,172.8,78.9,46,45.66,18.1,20.72,65,7990,7990,0,46,46
2020-09-21 06:42:21.3926,172.8,78.9,46,45.66,18.1,20.72,51,3.77,3.74,0,46,46
2020-09-21 06:42:21.6399,172.8,78.9,46,45.66,18,20.72,63,50,50,0,46,46
2020-09-21 06:42:21.8873,172.8,78.9,46,45.66,18,20.73,67,25.2,25.2,0,46,46
2020-09-21 06:42:22.1346,172.8,78.9,46,45.66,18,20.72,52,3.77,3.74,0,46,46
2020-09-21 06:42:22.3820,172.8,78.9,46,45.66,18,20.72,6,8000,25.2,3.7,46,46
2020-09-21 06:42:22.6294,172.8,78.9,46,45.66,18,20.73,7,7990,25.2,3.8,46,46
2020-09-21 06:42:22.8767,172.8,78.9,46,45.66,17.9,20.72,1,736.8,10.6,23.5,46,46
2020-09-21 06:42:23.1241,172.8,78.9,46,45.66,18,20.72,2,736.3,11,24,46,46
2020-09-21 06:42:23.3755,172.8,78.9,46,45.66,18,20.72,61,739.1,731.5,0,46,46
2020-09-21 06:42:23.6283,172.8,78.9,46,45.66,18.1,20.72,62,425,425,0,46,46
2020-09-21 06:42:23.8811,172.8,78.9,46,45.66,18,20.72,64,14.4,14.6,0,46,46
2020-09-21 06:42:24.1339,172.8,78.9,46,45.66,18,20.73,3,736.8,10.6,23,46,46
2020-09-21 06:42:24.3827,172.8,78.9,46,45.66,18,20.72,4,736.3,11,23,46,46
2020-09-21 06:42:24.6298,172.8,78.9,46,45.66,18,20.72,65,8000,7990,0,46,46
2020-09-21 06:42:24.8770,172.8,78.9,46,45.66,17.9,20.72,66,5210,5210,0,46,46
2020-09-21 06:42:25.1241,172.8,78.9,46,45.66,17.9,20.72,1,736.8,10.6,23.5,46,46
2020-09-21 06:42:25.3735,172.8,78.9,46,45.66,18,20.72,2,736.3,11,24,46,46
2020-09-21 06:42:25.6237,172.8,78.9,46,45.66,18.1,20.72,65,8000,8000,0,46,46
2020-09-21 06:42:25.8739,172.8,78.9,46,45.66,18,20.72,51,3.77,3.74,0,46,46
2020-09-21 06:42:26.1241,172.8,78.9,46,45.66,18,20.73,63,50,50,0,46,46
2020-09-21 06:42:26.3743,172.8,78.9,46,45.66,18,20.72,67,25.2,25.2,0,46,46
2020-09-21 06:42:26.6272,172.8,78.9,46,45.66,18.1,20.72,52,3.77,3.74,0,46,46
2020-09-21 06:42:26.8800,172.8,78.9,46,45.66,18,20.72,6,7990,25.2,3.7,46,46
2020-09-21 06:42:27.1329,172.8,78.9,46,45.66,17.9,20.73,7,8000,25.2,3.8,46,46
2020-09-21 06:42:27.3857,172.8,78.9,46,45.66,18,20.72,1,736.8,10.6,23.5,46,46
2020-09-21 06:42:27.6382,172.8,78.9,46,45.66,18.1,20.72,2,736.3,11,24,46,46
2020-09-21 06:42:27.8907,172.8,78.9,46,45.66,18.1,20.72,61,739.2,731.5,0,46,46
2020-09-21 06:42:28.1432,172.8,79,46,45.72,18,20.72,62,425,425,0,46,46
2020-09-21 06:42:28.3956,172.8,79,46,45.72,18,20.73,64,14.4,14.6,0,46,46
2020-09-21 06:42:28.6482,172.8,79,46,45.72,18.1,20.72,3,736.8,10.6,23,46,46
2020-09-21 06:42:28.9009,172.8,79,46,45.72,18,20.72,4,736.3,11,23,46,46
2020-09-21 06:42:29.1536,172.8,79,46,45.72,18,20.72,65,7990,7990,0,46,46
2020-09-21 06:42:29.4063,172.8,79,46,45.72,17.9,20.72,66,5200,5200,0,46,46
2020-09-21 06:42:29.6589,172.8,79,46,45.72,18,20.73,1,736.8,10.6,23.5,46,46
2020-09-21 06:42:29.9114,172.8,79,46,45.72,18.1,20.72,2,736.3,11,24,46,46
2020-09-21 06:42:30.1640,172.8,79,46,45.72,18.1,20.71,65,7990,8000,0,46,46
2020-09-21 06:42:30.4165,172.8,79,46,45.72,18,20.72,51,3.77,3.74,0,46,46
2020-09-21 06:42:30.6687,172.8,79,46,45.72,18.1,20.71,63,50,50,0,46,46
2020-09-21 06:42:30.9196,172.8,79,46,45.72,18.1,20.72,67,25.2,25.2,0,46,46
2020-09-21 06:42:31.1705,172.8,79.1,46,45.78,18,20.72,52,3.76,3.74,0,46,46
2020-09-21 06:42:31.4213,172.8,79.1,46,45.78,18,20.73,6,8000,25.2,3.7,46,46
2020-09-21 06:42:31.6725,172.8,79.1,46,45.78,18,20.72,7,8000,25.2,3.8,46,46
2020-09-21 06:42:31.9253,172.8,79.1,46,45.78,18,20.72,1,736.8,10.6,23.5,46,46
2020-09-21 06:42:32.1780,172.8,79.1,46,45.78,18.1,20.72,2,736.3,11,24,46,46
2020-09-21 06:42:32.4308,172.8,79.1,46,45.78,18,20.72,61,739.3,731.5,0,46,46
2020-09-21 06:42:32.6835,172.8,79.1,46,45.78,18,20.72,62,425,425,0,46,46
2020-09-21 06:42:32.9362,172.8,79.1,46,45.78,18.1,20.72,64,14.4,14.6,0,46,46
2020-09-21 06:42:33.1889,172.8,79.1,46,45.78,18.1,20.73,3,736.8,10.6,23,46,46
2020-09-21 06:42:33.4416,172.8,79.1,46,45.78,18,20.73,4,736.3,11,23,46,46
2020-09-21 06:42:33.6943,172.8,79.1,46,45.78,18,20.72,65,7990,7990,0,46,46
2020-09-21 06:42:33.9447,172.8,79.1,46,45.78,17.9,20.72,66,5200,5200,0,46,46
2020-09-21 06:42:34.1945,172.8,79.1,46,45.78,18.1,20.72,1,736.8,10.6,23.5,46,46
2020-09-21 06:42:34.4443,172.8,79.1,46,45.78,18,20.73,2,736.3,11,24,46,46
2020-09-21 06:42:34.6941,172.8,79.1,46,45.78,18,20.72,65,7990,7990,0,46,46
2020-09-21 06:42:34.9438,172.8,79.1,46,45.78,18,20.52,51,3.76,3.74,0,46,46
2020-09-21 06:42:35.1935,172.8,79.1,46,45.78,18.1,20.52,63,50,50,0,46,46
2020-09-21 06:42:35.4431,172.8,79.1,46,45.78,18.1,20.52,67,25.2,25.2,0,46,46
2020-09-21 06:42:35.6928,172.8,79.1,46,45.78,18,20.52,52,3.77,3.74,0,46,46
2020-09-21 06:42:35.9425,172.8,79.1,46,45.78,18,20.53,6,7990,25.2,3.7,46,46
2020-09-21 06:42:36.1951,172.8,79.1,46,45.78,18,20.52,7,8000,25.2,3.8,46,46
2020-09-21 06:42:36.4478,172.8,79.1,46,45.78,18,20.52,1,736.7,10.6,23.5,46,46
2020-09-21 06:42:36.7004,172.8,79.1,46,45.78,18,20.52,2,736.4,11,24,46,46
2020-09-21 06:42:36.9531,172.8,79.1,46,45.78,18,20.52,61,739.2,731.5,0,46,46
2020-09-21 06:42:37.2018,172.8,79.1,46,45.78,18,20.53,62,425,425,0,46,46
2020-09-21 06:42:37.4503,172.8,79.1,46,45.78,18.1,20.52,64,14.4,14.6,0,46,46
2020-09-21 06:42:37.6989,172.8,79.1,46,45.78,18,20.52,3,736.7,10.6,23,46,46
2020-09-21 06:42:37.9475,172.8,79.1,46,45.78,18,20.52,4,736.4,11,23,46,46
2020-09-21 06:42:38.1950,172.8,79.1,46,45.78,18,20.52,65,8000,8000,0,46,46
2020-09-21 06:42:38.4425,172.8,79.1,46,45.78,18,20.52,66,5190,5200,0,46,46
2020-09-21 06:42:38.6900,172.8,79.1,46,45.78,18,20.54,1,736.7,10.6,23.5,46,46
2020-09-21 06:42:38.9375,172.8,79.1,46,45.78,18,20.52,2,736.4,11,24,46,46
2020-09-21 06:42:39.1851,172.8,79.1,46,45.78,18,20.52,65,8000,8000,0,46,46
2020-09-21 06:42:39.4326,172.8,79.1,46,45.78,18,20.52,51,3.76,3.74,0,46,46
2020-09-21 06:42:39.6801,172.8,79.1,46,45.78,18.1,20.52,63,50,50,0,46,46
2020-09-21 06:42:39.9277,172.8,79.1,46,45.78,18.1,20.52,67,25.2,25.2,0,46,46
2020-09-21 06:42:40.1801,172.8,79.1,46,45.78,18,20.52,52,3.77,3.74,0,46,46
2020-09-21 06:42:40.4327,172.8,79.1,46,45.78,18,20.52,6,8000,25.2,3.7,46,46
2020-09-21 06:42:40.6854,172.8,79.1,46,45.78,18,20.52,7,8000,25.2,3.8,46,46
2020-09-21 06:42:40.9380,172.8,79.1,46,45.78,18,20.52,1,736.7,10.6,23.5,46,46
2020-09-21 06:42:41.1886,172.8,79.1,46,45.78,18,20.52,2,736.4,11,24,46,46
2020-09-21 06:42:41.4390,172.8,79.1,46,45.78,18,20.53,61,739.4,731.5,0,46,46
2020-09-21 06:42:41.6894,172.8,79.1,46,45.78,18.1,20.52,62,425,425,0,46,46
2020-09-21 06:42:41.9397,172.8,79.1,46,45.78,18.1,20.52,64,14.4,14.6,0,46,46
2020-09-21 06:42:42.1889,172.8,79.1,46,45.78,18,20.52,3,736.8,10.6,23,46,46
2020-09-21 06:42:42.4381,172.8,79.1,46,45.78,18,20.52,4,736.4,11,23,46,46
2020-09-21 06:42:42.6872,172.8,79.1,46,45.78,18,20.53,65,8000,8000,0,46,46
2020-09-21 06:42:42.9363,172.8,79.1,46,45.78,18,20.52,66,5190,5200,0,46,46
2020-09-21 06:42:43.1852,172.8,79.1,46,45.78,18,20.52,1,736.8,10.6,23.5,46,46
2020-09-21 06:42:43.4329,172.8,79.1,46,45.78,18,20.52,2,736.4,11,24,46,46
2020-09-21 06:42:43.6806,172.8,79.1,46,45.78,18.1,20.27,65,8000,8000,0,46,46
2020-09-21 06:42:43.9283,172.8,79.1,46,45.78,18.1,20.48,51,3.76,3.75,0,46,46
2020-09-21 06:42:44.1769,172.8,79.1,46,45.78,18.1,20.52,63,50,50,0,46,46
2020-09-21 06:42:44.4296,172.8,79.1,46,45.78,18,20.52,67,25.2,25.2,0,46,46
2020-09-21 06:42:44.6823,172.8,79.1,46,45.78,18,20.52,52,3.77,3.74,0,46,46
2020-09-21 06:42:44.9350,172.8,79.1,46,45.78,18,20.52,6,8000,25.2,3.7,46,46
2020-09-21 06:42:45.1870,172.8,79.2,46,45.83,18,20.52,7,7990,25.2,3.8,46,46
2020-09-21 06:42:45.4345,172.8,79.2,46,45.83,18,20.52,1,736.8,10.6,23.5,46,46
2020-09-21 06:42:45.6821,172.8,79.2,46,45.83,18,20.52,2,736.4,11,24,46,46
2020-09-21 06:42:45.9297,172.8,79.2,46,45.83,18.1,20.53,61,739.3,731.7,0,46,46
2020-09-21 06:42:46.1782,172.8,79.2,46,45.83,18.1,20.52,62,425,425,0,46,46
2020-09-21 06:42:46.4309,172.8,79.2,46,45.83,18,20.52,64,14.4,14.6,0,46,46
2020-09-21 06:42:46.6836,172.8,79.2,46,45.83,18,20.52,3,736.8,10.6,23,46,46
2020-09-21 06:42:46.9364,172.8,79.2,46,45.83,18,20.52,4,736.4,11,23,46,46
2020-09-21 06:42:47.1891,172.8,79.2,46,45.83,18,20.51,65,8000,8000,0,46,46
2020-09-21 06:42:47.4418,172.8,79.2,46,45.83,18,20.52,66,5200,5200,0,46,46
2020-09-21 06:42:47.6945,172.8,79.2,46,45.83,18,20.52,1,736.8,10.6,23.5,46,46
2020-09-21 06:42:47.9471,172.8,79.2,46,45.83,18,20.52,2,736.4,11,24,46,46
2020-09-21 06:42:48.1998,172.8,79.2,46,45.83,18.1,20.52,65,7990,7990,0,46,46
2020-09-21 06:42:48.4472,172.8,79.2,46,45.83,18,20.53,51,3.76,3.75,0,46,46
2020-09-21 06:42:48.6945,172.8,79.2,46,45.83,18,20.52,63,50,50,0,46,46
2020-09-21 06:42:48.9419,172.8,79.2,46,45.83,18,20.52,67,25.2,25.2,0,46,46
2020-09-21 06:42:49.1892,172.8,79.2,46,45.83,18,20.52,52,3.77,3.75,0,46,46
2020-09-21 06:42:49.4367,172.8,79.2,46,45.83,18,20.52,6,8000,25.2,3.7,46,46
2020-09-21 06:42:49.6843,172.8,79.2,46,45.83,18,20.52,7,7990,25.2,3.8,46,46
2020-09-21 06:42:49.9318,172.8,79.2,46,45.83,18,20.52,1,736.7,10.6,23.5,46,46
2020-09-21 06:42:50.1793,172.8,79.2,46,45.83,18.1,20.52,2,736.5,11,24,46,46
2020-09-21 06:42:50.4309,172.8,79.2,46,45.83,18.1,20.52,61,739.3,731.6,0,46,46
2020-09-21 06:42:50.6836,172.8,79.2,46,45.83,18,20.52,62,425,425,0,46,46
2020-09-21 06:42:50.9362,172.8,79.2,46,45.83,18,20.52,64,14.4,14.6,0,46,46
2020-09-21 06:42:51.1889,172.8,79.2,46,45.83,18,20.51,3,736.7,10.6,23,46,46
2020-09-21 06:42:51.4375,172.8,79.2,46,45.83,18,20.52,4,736.5,11,23,46,46
2020-09-21 06:42:51.6847,172.8,79.2,46,45.83,18,20.53,65,8000,8000,0,46,46
2020-09-21 06:42:51.9320,172.8,79.2,46,45.83,18,20.52,66,5200,5200,0,46,46
2020-09-21 06:42:52.1793,172.8,79.2,46,45.83,18.1,20.52,1,736.7,10.6,23.5,46,46
2020-09-21 06:42:52.4287,172.8,79.2,46,45.83,18.1,20.52,2,736.5,11,24,46,46
2020-09-21 06:42:52.6814,172.8,79.2,46,45.83,18.1,20.52,65,8000,8000,0,46,46
2020-09-21 06:42:52.9340,172.8,79.2,46,45.83,18,20.52,51,3.77,3.75,0,46,46
2020-09-21 06:42:53.1867,172.8,79.2,46,45.83,18,20.52,63,50,50,0,46,46
2020-09-21 06:42:53.4394,172.8,79.2,46,45.83,18,20.52,67,25.2,25.2,0,46,46
2020-09-21 06:42:53.6921,172.8,79.2,46,45.83,18,20.51,52,3.77,3.75,0,46,46
2020-09-21 06:42:53.9449,172.8,79.2,46,45.83,18,20.53,6,8000,25.2,3.7,46,46
2020-09-21 06:42:54.1977,172.8,79.2,46,45.83,18,20.52,7,8000,25.2,3.8,46,46
2020-09-21 06:42:54.4484,172.8,79.2,46,45.83,18.1,20.52,1,736.7,10.6,23.5,46,46
2020-09-21 06:42:54.6960,172.8,79.2,46,45.83,18.1,20.52,2,736.5,11,24,46,46
2020-09-21 06:42:54.9435,172.8,79.2,46,45.83,18,20.51,61,739.4,731.6,0,46,46
2020-09-21 06:42:55.1910,172.8,79.2,46,45.83,18,20.51,62,425,425,0,46,46
2020-09-21 06:42:55.4386,172.8,79.2,46,45.83,18,20.52,64,14.4,14.6,0,46,46
2020-09-21 06:42:55.6878,172.8,79.2,46,45.83,18,20.52,3,736.7,10.6,23,46,46
2020-09-21 06:42:55.9382,172.8,79.2,46,45.83,18,20.52,4,736.5,11,23,46,46
2020-09-21 06:42:56.1886,172.8,79.2,46,45.83,17.9,20.52,65,8000,8000,0,46,46
2020-09-21 06:42:56.4390,172.8,79.2,46,45.83,18.1,20.52,66,5200,5200,0,46,46
2020-09-21 06:42:56.6888,172.8,79.2,46,45.83,18.1,20.52,1,736.7,10.6,23.5,46,46
2020-09-21 06:42:56.9363,172.8,79.2,46,45.83,18.1,20.54,2,736.5,11,24,46,46
2020-09-21 06:42:57.1838,172.8,79.2,46,45.83,18,20.52,65,8000,8000,0,46,46
2020-09-21 06:42:57.4313,172.8,79.2,46,45.83,18,20.52,51,3.76,3.75,0,46,46
2020-09-21 06:42:57.6788,172.8,79.2,46,45.83,18.1,20.52,63,50,50,0,46,46
2020-09-21 06:42:57.9262,172.8,79.2,46,45.83,18,20.52,67,25.2,25.2,0,46,46
2020-09-21 06:42:58.1736,172.8,79.2,46,45.83,17.9,20.51,52,3.77,3.74,0,46,46
2020-09-21 06:42:58.4210,172.8,79.2,46,45.83,18,20.52,6,8000,25.2,3.7,46,46
2020-09-21 06:42:58.6684,172.8,79.2,46,45.83,18.1,20.52,7,8000,25.2,3.8,46,46
2020-09-21 06:42:58.9210,172.8,79.2,46,45.83,18.1,20.52,1,736.7,10.6,23.5,46,46
2020-09-21 06:42:59.1738,172.8,79.2,46,45.83,18,20.52,2,736.5,11,24,46,46
2020-09-21 06:42:59.4266,172.8,79.2,46,45.83,18,20.52,61,739.4,731.7,0,46,46
2020-09-21 06:42:59.6794,172.8,79.2,46,45.83,18,20.52,62,425,425,0,46,46
2020-09-21 06:42:59.9280,172.8,79.2,46,45.83,18,20.52,64,14.4,14.6,0,46,46
2020-09-21 06:43:00.1754,172.8,79.2,46,45.83,18,20.52,3,736.7,10.6,23,46,46
2020-09-21 06:43:00.4229,172.8,79.2,46,45.83,17.9,20.52,4,736.5,11,23,46,46
2020-09-21 06:43:00.6704,172.8,79.2,46,45.83,18,20.5,65,8000,8000,0,46,46
2020-09-21 06:43:00.9200,172.8,79.2,46,45.83,18.1,20.52,66,5200,5200,0,46,46
2020-09-21 06:43:01.1728,172.8,79.2,46,45.83,18,20.52,1,736.7,10.6,23.5,46,46
2020-09-21 06:43:01.4256,172.8,79.2,46,45.83,18,20.52,2,736.5,11,24,46,46
2020-09-21 06:43:01.6784,172.8,79.2,46,45.83,18,20.52,65,8000,8000,0,46,46
2020-09-21 06:43:01.9311,172.8,79.2,46,45.83,18.1,20.52,51,3.76,3.75,0,46,46
2020-09-21 06:43:02.1838,172.8,79.2,46,45.83,18,20.52,63,50,50,0,46,46
2020-09-21 06:43:02.4365,172.8,79.2,46,45.83,17.9,20.52,67,25.2,25.2,0,46,46
2020-09-21 06:43:02.6892,172.8,79.2,46,45.83,18,20.53,52,3.77,3.74,0,46,46
2020-09-21 06:43:02.9419,172.8,79.2,46,45.83,18.1,20.51,6,8000,25.2,3.7,46,46
2020-09-21 06:43:03.1900,172.8,79.2,46,45.83,18.1,20.52,7,8000,25.2,3.8,46,46
2020-09-21 06:43:03.4381,172.8,79.2,46,45.83,18,20.52,1,736.7,10.6,23.5,46,46
2020-09-21 06:43:03.6862,172.8,79.2,46,45.83,18,20.52,2,736.5,11,24,46,46
2020-09-21 06:43:03.9343,172.8,79.2,46,45.83,18,20.52,61,739.3,731.7,0,46,46
2020-09-21 06:43:04.1849,172.8,79.2,46,45.83,18.1,20.52,62,425,425,0,46,46
2020-09-21 06:43:04.4372,172.8,79.2,46,45.83,17.9,20.52,64,14.4,14.6,0,46,46
2020-09-21 06:43:04.6895,172.8,79.2,46,45.83,17.9,20.51,3,736.8,10.6,23,46,46
2020-09-21 06:43:04.9418,172.8,79.2,46,45.83,18,20.52,4,736.6,11,23,46,46
2020-09-21 06:43:05.1914,172.8,79.2,46,45.83,18.1,20.51,65,8000,8000,0,46,46
2020-09-21 06:43:05.4389,172.8,79.2,46,45.83,18.1,20.52,66,5200,5200,0,46,46
2020-09-21 06:43:05.6864,172.8,79.2,46,45.83,18,20.52,1,736.8,10.6,23.5,46,46
2020-09-21 06:43:05.9339,172.8,79.2,46,45.83,18,20.5,2,736.6,11,24,46,46
2020-09-21 06:43:06.1815,172.8,79.2,46,45.83,18.1,20.51,65,8000,8000,0,46,46
2020-09-21 06:43:06.4290,172.8,79.2,46,45.83,18,20.51,51,3.76,3.75,0,46,46
2020-09-21 06:43:06.6765,172.8,79.2,46,45.83,18,20.52,63,50,50,0,46,46
2020-09-21 06:43:06.9240,172.8,79.2,46,45.83,18,20.52,67,25.2,25.2,0,46,46
2020-09-21 06:43:07.1725,172.8,79.2,46,45.83,18.1,20.52,52,3.77,3.74,0,46,46
2020-09-21 06:43:07.4252,172.8,79.2,46,45.83,18.1,20.52,6,8000,25.2,3.7,46,46
2020-09-21 06:43:07.6779,172.8,79.2,46,45.83,18,20.52,7,8000,25.2,3.8,46,46
2020-09-21 06:43:07.9306,172.8,79.2,46,45.83,18,20.52,1,736.8,10.6,23.5,46,46
2020-09-21 06:43:08.1829,172.8,79.2,46,45.83,18.1,20.52,2,736.6,11,24,46,46
2020-09-21 06:43:08.4324,172.8,79.2,46,45.83,18,20.52,61,739.4,731.8,0,46,46
2020-09-21 06:43:08.6819,172.8,79.2,46,45.83,18,20.52,62,425,425,0,46,46
2020-09-21 06:43:08.9314,172.8,79.2,46,45.83,17.9,20.53,64,14.4,14.6,0,46,46
2020-09-21 06:43:09.1809,172.8,79.2,46,45.83,18.1,20.53,3,736.8,10.6,23,46,46
2020-09-21 06:43:09.4305,172.8,79.2,46,45.83,18.1,20.52,4,736.6,11,23,46,46
2020-09-21 06:43:09.6800,172.8,79.2,46,45.83,18.1,20.52,65,8000,8000,0,46,46
2020-09-21 06:43:09.9295,172.8,79.2,46,45.83,18,20.52,66,5210,5200,0,46,46
2020-09-21 06:43:10.1778,172.8,79.2,46,45.83,18.1,20.52,1,736.8,10.6,23.5,46,46
2020-09-21 06:43:10.4253,172.8,79.2,46,45.83,18.1,20.53,2,736.6,11,24,46,46
2020-09-21 06:43:10.6729,172.8,79.2,46,45.83,18,20.52,65,8000,8000,0,46,46
2020-09-21 06:43:10.9204,172.8,79.2,46,45.83,17.9,20.52,51,3.77,3.75,0,46,46
2020-09-21 06:43:11.1679,172.8,79.2,46,45.83,17.9,20.52,63,50,50,0,46,46
2020-09-21 06:43:11.4154,172.8,79.2,46,45.83,18.1,20.52,67,25.2,25.2,0,46,46
2020-09-21 06:43:11.6629,172.8,79.2,46,45.83,18.1,20.52,52,3.77,3.74,0,46,46
2020-09-21 06:43:11.9105,172.8,79.2,46,45.83,18,20.52,6,8000,25.2,3.7,46,46
2020-09-21 06:43:12.1580,172.8,79.2,46,45.83,18,20.52,7,8000,25.2,3.8,46,46
2020-09-21 06:43:12.4055,172.8,79.2,46,45.83,18,20.52,1,737,10.6,23.5,46,46
2020-09-21 06:43:12.6530,172.8,79.2,46,45.83,18,20.52,2,736.5,11,24,46,46
2020-09-21 06:43:12.9006,172.8,79.2,46,45.83,17.9,20.52,61,739.5,731.8,0,46,46
2020-09-21 06:43:13.1481,172.8,79.2,46,45.83,17.9,20.53,62,425,425,0,46,46
2020-09-21 06:43:13.3996,172.8,79.2,46,45.83,18,20.52,64,14.4,14.6,0,46,46
2020-09-21 06:43:13.6522,172.8,79.2,46,45.83,18.1,20.52,3,737,10.6,23,46,46
2020-09-21 06:43:13.9047,172.8,79.2,46,45.83,18.1,20.52,4,736.5,11,23,46,46
2020-09-21 06:43:14.1572,172.8,79.3,46,45.89,18,20.53,65,7990,7990,0,46,46
2020-09-21 06:43:14.4098,172.8,79.3,46,45.89,18,20.53,66,5200,5200,0,46,46
2020-09-21 06:43:14.6624,172.8,79.3,46,45.89,18.1,20.52,1,737,10.6,23.5,46,46
2020-09-21 06:43:14.9150,172.8,79.3,46,45.89,18,20.52,2,736.5,11,24,46,46
2020-09-21 06:43:15.1677,172.8,79.3,46,45.89,17.9,20.52,65,7980,7980,0,46,46
2020-09-21 06:43:15.4203,172.8,79.3,46,45.89,17.9,20.52,51,3.77,3.75,0,46,46
2020-09-21 06:43:15.6704,172.8,79.3,46,45.89,18,20.52,63,50,50,0,46,46
2020-09-21 06:43:15.9187,172.8,79.3,46,45.89,18.1,20.52,67,25.2,25.2,0,46,46
2020-09-21 06:43:16.1669,172.8,79.3,46,45.89,18,20.52,52,3.77,3.74,0,46,46
2020-09-21 06:43:16.4152,172.8,79.3,46,45.89,18,20.52,6,7990,25.2,3.7,46,46
2020-09-21 06:43:16.6663,172.8,79.3,46,45.89,18.1,20.51,7,7980,25.2,3.8,46,46
2020-09-21 06:43:16.9192,172.8,79.3,46,45.89,18.1,20.53,1,737,10.6,23.5,46,46
2020-09-21 06:43:17.1721,172.8,79.3,46,45.89,18,20.52,2,736.5,11,24,46,46
2020-09-21 06:43:17.4249,172.8,79.3,46,45.89,17.9,20.53,61,739.6,731.8,0,46,46
2020-09-21 06:43:17.6746,172.8,79.3,46,45.89,18.1,20.52,62,425,425,0,46,46
2020-09-21 06:43:17.9221,172.8,79.3,46,45.89,18.1,20.52,64,14.4,14.6,0,46,46
2020-09-21 06:43:18.1697,172.8,79.3,46,45.89,18,20.52,3,736.9,10.6,23,46,46
2020-09-21 06:43:18.4172,172.8,79.3,46,45.89,18,20.52,4,736.6,11,23,46,46
2020-09-21 06:43:18.6647,172.8,79.3,46,45.89,18,20.51,65,7990,7990,0,46,46
2020-09-21 06:43:18.9163,172.8,79.3,46,45.89,18.1,20.52,66,5190,5200,0,46,46
2020-09-21 06:43:19.1689,172.8,79.3,46,45.89,18,20.52,1,736.9,10.6,23.5,46,46
2020-09-21 06:43:19.4216,172.8,79.3,46,45.89,17.9,20.52,2,736.6,11,24,46,46
2020-09-21 06:43:19.6742,172.8,79.3,46,45.89,18,20.52,65,7990,7990,0,46,46
2020-09-21 06:43:19.9269,172.8,79.3,46,45.89,18.1,20.52,51,3.77,3.75,0,46,46
2020-09-21 06:43:20.1798,172.8,79.3,46,45.89,18.1,20.52,63,50,50,0,46,46
2020-09-21 06:43:20.4326,172.8,79.3,46,45.89,18,20.53,67,25.2,25.2,0,46,46
2020-09-21 06:43:20.6854,172.8,79.3,46,45.89,18,20.52,52,3.77,3.75,0,46,46
2020-09-21 06:43:20.9382,172.8,79.3,46,45.89,18.1,20.52,6,7990,25.2,3.7,46,46
2020-09-21 06:43:21.1910,172.8,79.3,46,45.89,18.1,20.52,7,7990,25.2,3.8,46,46
2020-09-21 06:43:21.4438,172.8,79.3,46,45.89,18,20.52,1,736.9,10.6,23.5,46,46
2020-09-21 06:43:21.6966,172.8,79.3,46,45.89,17.9,20.52,2,736.6,11,24,46,46
2020-09-21 06:43:21.9493,172.8,79.3,46,45.89,18,20.52,61,739.4,731.8,0,46,46
2020-09-21 06:43:22.1969,172.8,79.3,46,45.89,18.1,20.52,62,425,425,0,46,46
2020-09-21 06:43:22.4444,172.8,79.3,46,45.89,18.1,20.52,64,14.4,14.6,0,46,46
2020-09-21 06:43:22.6919,172.8,79.3,46,45.89,18,20.52,3,736.9,10.6,23,46,46
2020-09-21 06:43:22.9394,172.8,79.3,46,45.89,18,20.52,4,736.6,11,23,46,46
2020-09-21 06:43:23.1867,172.8,79.3,46,45.89,18.1,20.53,65,7990,7990,0,46,46
2020-09-21 06:43:23.4339,172.8,79.3,46,45.89,18,20.51,66,5200,5200,0,46,46
2020-09-21 06:43:23.6811,172.8,79.3,46,45.89,17.9,20.52,1,736.9,10.6,23.5,46,46
2020-09-21 06:43:23.9283,172.8,79.3,46,45.89,17.9,20.52,2,736.6,11,24,46,46
2020-09-21 06:43:24.1759,172.8,79.3,46,45.89,18.1,20.52,65,7990,7990,0,46,46
2020-09-21 06:43:24.4237,172.8,79.3,46,45.89,18.1,20.52,51,3.77,3.75,0,46,46
2020-09-21 06:43:24.6716,172.8,79.3,46,45.89,18,20.51,63,50,50,0,46,46
2020-09-21 06:43:24.9194,172.8,79.3,46,45.89,18,20.51,67,25.2,25.2,0,46,46
2020-09-21 06:43:25.1676,172.8,79.3,46,45.89,18,20.52,52,3.77,3.75,0,46,46
2020-09-21 06:43:25.4169,172.8,79.3,46,45.89,18,20.52,6,7990,25.2,3.7,46,46
2020-09-21 06:43:25.6662,172.8,79.3,46,45.89,18,20.52,7,7990,25.2,3.8,46,46
2020-09-21 06:43:25.9155,172.8,79.3,46,45.89,17.9,20.52,1,737,10.6,23.5,46,46
2020-09-21 06:43:26.1648,172.8,79.3,46,45.89,17.9,20.52,2,736.6,11,24,46,46
2020-09-21 06:43:26.4169,172.8,79.3,46,45.89,18,20.52,61,739.6,731.8,0,46,46
2020-09-21 06:43:26.6698,172.8,79.3,46,45.89,18,20.52,62,425,425,0,46,46
