Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:43:26.9227,172.8,79.3,46,45.89,18,20.52,64,14.4,14.6,0,46,46
2020-09-21 06:43:27.1756,172.8,79.3,46,45.89,18,20.52,3,737,10.6,23,46,46
2020-09-21 06:43:27.4283,172.8,79.3,46,45.89,18.1,20.52,4,736.6,11,23,46,46
2020-09-21 06:43:27.6809,172.8,79.3,46,45.89,18,20.52,65,7990,7990,0,46,46
2020-09-21 06:43:27.9336,172.8,79.3,46,45.89,17.9,20.52,66,5200,5200,0,46,46
2020-09-21 06:43:28.1862,172.8,79.3,46,45.89,17.9,20.52,1,737,10.6,23.5,46,46
2020-09-21 06:43:28.4389,172.8,79.3,46,45.89,18,20.52,2,736.6,11,24,46,46
2020-09-21 06:43:28.6915,172.8,79.3,46,45.89,18.1,20.52,65,7990,7990,0,46,46
2020-09-21 06:43:28.9442,172.8,79.3,46,45.89,18,20.52,51,3.77,3.75,0,46,46
2020-09-21 06:43:29.1968,172.8,79.3,46,45.89,18,20.51,63,50,50,0,46,46
2020-09-21 06:43:29.4455,172.8,79.3,46,45.89,18.1,20.52,67,25.2,25.2,0,46,46
2020-09-21 06:43:29.6930,172.8,79.3,46,45.89,18.1,20.52,52,3.77,3.74,0,46,46
2020-09-21 06:43:29.9406,172.8,79.3,46,45.89,18.1,20.52,6,7990,25.2,3.7,46,46
2020-09-21 06:43:30.1881,172.8,79.3,46,45.89,17.9,20.52,7,7990,25.2,3.8,46,46
2020-09-21 06:43:30.4357,172.8,79.3,46,45.89,17.9,20.53,1,737,10.6,23.5,46,46
2020-09-21 06:43:30.6848,172.8,79.3,46,45.89,18.1,20.52,2,736.6,11,24,46,46
2020-09-21 06:43:30.9339,172.8,79.3,46,45.89,18,20.52,61,739.4,731.8,0,46,46
2020-09-21 06:43:31.1830,172.8,79.3,46,45.89,18,20.54,62,425,425,0,46,46
2020-09-21 06:43:31.4320,172.8,79.3,46,45.89,18,20.52,64,14.4,14.6,0,46,46
2020-09-21 06:43:31.6802,172.8,79.3,46,45.89,18.1,20.52,3,737,10.6,23,46,46
2020-09-21 06:43:31.9277,172.8,79.3,46,45.89,18.1,20.52,4,736.6,11,23,46,46
2020-09-21 06:43:32.1752,172.8,79.3,46,45.89,18,20.52,65,7990,7990,0,46,46
2020-09-21 06:43:32.4227,172.8,79.3,46,45.89,17.9,20.56,66,5210,5210,0,46,46
2020-09-21 06:43:32.6733,172.8,79.3,46,45.89,18,20.52,1,737,10.6,23.5,46,46
2020-09-21 06:43:32.9260,172.8,79.3,46,45.89,18,20.52,2,736.5,11,24,46,46
2020-09-21 06:43:33.1787,172.8,79.3,46,45.89,18,20.53,65,7990,7990,0,46,46
2020-09-21 06:43:33.4314,172.8,79.3,46,45.89,18,20.53,51,3.77,3.74,0,46,46
2020-09-21 06:43:33.6813,172.8,79.3,46,45.89,18.1,20.52,63,50,50,0,46,46
2020-09-21 06:43:33.9288,172.8,79.3,46,45.89,18.1,20.52,67,25.2,25.2,0,46,46
2020-09-21 06:43:34.1763,172.8,79.3,46,45.89,18,20.52,52,3.77,3.74,0,46,46
2020-09-21 06:43:34.4239,172.8,79.3,46,45.89,18,20.52,6,7990,25.2,3.7,46,46
2020-09-21 06:43:34.6713,172.8,79.3,46,45.89,18,20.54,7,7990,25.2,3.8,46,46
2020-09-21 06:43:34.9187,172.8,79.3,46,45.89,18,20.52,1,737.1,10.6,23.5,46,46
2020-09-21 06:43:35.1661,172.8,79.3,46,45.89,18,20.49,2,736.5,11,24,46,46
2020-09-21 06:43:35.4135,172.8,79.3,46,45.89,18,20.52,61,739.6,731.9,0,46,46
2020-09-21 06:43:35.6628,172.8,79.3,46,45.89,18,20.52,62,425,425,0,46,46
2020-09-21 06:43:35.9137,172.8,79.3,46,45.89,18.1,20.51,64,14.4,14.6,0,46,46
2020-09-21 06:43:36.1646,172.8,79.3,46,45.89,18.1,20.52,3,737.1,10.6,23,46,46
2020-09-21 06:43:36.4155,172.8,79.3,46,45.89,18,20.52,4,736.5,11,23,46,46
2020-09-21 06:43:36.6673,172.8,79.3,46,45.89,18,20.53,65,7990,7980,0,46,46
2020-09-21 06:43:36.9199,172.8,79.3,46,45.89,17.9,20.52,66,5200,5210,0,46,46
2020-09-21 06:43:37.1725,172.8,79.3,46,45.89,18,20.51,1,737.1,10.6,23.5,46,46
2020-09-21 06:43:37.4251,172.8,79.3,46,45.89,18,20.52,2,736.5,11,24,46,46
2020-09-21 06:43:37.6777,172.8,79.3,46,45.89,18,20.51,65,7990,7990,0,46,46
2020-09-21 06:43:37.9304,172.8,79.3,46,45.89,18,20.52,51,3.77,3.74,0,46,46
2020-09-21 06:43:38.1830,172.8,79.3,46,45.89,18.1,20.52,63,50,50,0,46,46
2020-09-21 06:43:38.4356,172.8,79.3,46,45.89,18,20.52,67,25.2,25.2,0,46,46
2020-09-21 06:43:38.6883,172.8,79.3,46,45.89,18,20.52,52,3.77,3.74,0,46,46
2020-09-21 06:43:38.9410,172.8,79.3,46,45.89,17.9,20.52,6,7990,25.2,3.7,46,46
2020-09-21 06:43:39.1937,172.8,79.3,46,45.89,18,20.52,7,7980,25.2,3.8,46,46
2020-09-21 06:43:39.4465,172.8,79.3,46,45.89,18,20.52,1,737.1,10.6,23.5,46,46
2020-09-21 06:43:39.6993,172.8,79.3,46,45.89,18,20.52,2,736.5,11,24,46,46
2020-09-21 06:43:39.9514,172.8,79.3,46,45.89,18,20.51,61,739.6,731.9,0,46,46
2020-09-21 06:43:40.2026,172.8,79.3,46,45.89,18.1,20.52,62,425,425,0,46,46
2020-09-21 06:43:40.4538,172.8,79.3,46,45.89,18.1,20.54,64,14.4,14.6,0,46,46
2020-09-21 06:43:40.7049,172.8,79.3,46,45.89,18,20.52,3,737.1,10.6,23,46,46
2020-09-21 06:43:40.9561,172.8,79.3,46,45.89,17.9,20.52,4,736.7,11,23,46,46
2020-09-21 06:43:41.2038,172.8,79.3,46,45.89,18,20.52,65,7990,7990,0,46,46
2020-09-21 06:43:41.4514,172.8,79.3,46,45.89,18,20.52,66,5210,5210,0,46,46
2020-09-21 06:43:41.6989,172.8,79.3,46,45.89,18,20.52,1,737.1,10.6,23.5,46,46
2020-09-21 06:43:41.9465,172.8,79.3,46,45.89,18,20.53,2,736.7,11,24,46,46
2020-09-21 06:43:42.1941,172.8,79.3,46,45.89,18,20.53,65,7990,7990,0,46,46
2020-09-21 06:43:42.4416,172.8,79.3,46,45.89,18.1,20.52,51,3.77,3.75,0,46,46
2020-09-21 06:43:42.6892,172.8,79.3,46,45.89,18.1,20.52,63,50,50,0,46,46
2020-09-21 06:43:42.9367,172.8,79.3,46,45.89,18,20.52,67,25.2,25.2,0,46,46
2020-09-21 06:43:43.1853,172.8,79.3,46,45.89,17.9,20.52,52,3.77,3.75,0,46,46
2020-09-21 06:43:43.4339,172.8,79.3,46,45.89,18,20.52,6,7990,25.2,3.7,46,46
2020-09-21 06:43:43.6826,172.8,79.3,46,45.89,18.1,20.51,7,8000,25.2,3.8,46,46
2020-09-21 06:43:43.9312,172.8,79.3,46,45.89,18,20.53,1,737.1,10.6,23.5,46,46
2020-09-21 06:43:44.1806,172.8,79.3,46,45.89,18,20.52,2,736.7,11,24,46,46
2020-09-21 06:43:44.4333,172.8,79.3,46,45.89,18.1,20.51,61,739.5,731.9,0,46,46
2020-09-21 06:43:44.6860,172.8,79.3,46,45.89,18.1,20.53,62,425,425,0,46,46
2020-09-21 06:43:44.9387,172.8,79.3,46,45.89,18.1,20.52,64,14.4,14.6,0,46,46
2020-09-21 06:43:45.1904,172.8,79.3,46,45.89,18,20.52,3,737.1,10.6,23,46,46
2020-09-21 06:43:45.4378,172.8,79.3,46,45.89,18,20.52,4,736.7,11,23,46,46
2020-09-21 06:43:45.6852,172.8,79.3,46,45.89,18.1,20.51,65,7990,7990,0,46,46
2020-09-21 06:43:45.9326,172.8,79.3,46,45.89,18,20.52,66,5210,5210,0,46,46
2020-09-21 06:43:46.1800,172.8,79.3,46.25,45.89,18,20.53,1,737.1,10.6,23.5,46,46
2020-09-21 06:43:46.4289,172.8,79.3,46.25,45.89,18,20.52,2,736.7,11,24,46,46
2020-09-21 06:43:46.6781,172.8,79.3,46.25,45.89,18.1,20.52,65,7980,7980,0,46,46
2020-09-21 06:43:46.9273,172.8,79.3,46.25,45.89,18.1,20.54,51,3.77,3.75,0,46,46
2020-09-21 06:43:47.1766,172.8,79.3,46.25,45.89,18,20.52,63,50,50,0,46,46
2020-09-21 06:43:47.4284,172.8,79.3,46.25,45.89,18,20.52,67,25.2,25.2,0,46,46.5
2020-09-21 06:43:47.6811,172.8,79.3,46.25,45.89,18,20.52,52,3.77,3.74,0,46,46.5
2020-09-21 06:43:47.9337,172.8,79.3,46.25,45.89,18,20.52,6,7980,25.2,3.7,46,46.5
2020-09-21 06:43:48.1864,172.8,79.3,46.25,45.89,18,20.52,7,7970,25.2,3.8,46,46.5
2020-09-21 06:43:48.4391,172.8,79.3,46.25,45.89,18,20.52,1,737,10.6,23.5,46,46.5
2020-09-21 06:43:48.6917,172.8,79.3,46.25,45.89,18.1,20.52,2,736.6,11,24,46,46.5
2020-09-21 06:43:48.9444,172.8,79.3,46.25,45.89,18.1,20.52,61,739.5,731.8,0,46,46.5
2020-09-21 06:43:49.1971,172.8,79.3,46.25,45.89,18,20.52,62,425,425,0,46,46.5
2020-09-21 06:43:49.4498,172.8,79.3,46.25,45.89,18,20.52,64,14.4,14.6,0,46,46.5
2020-09-21 06:43:49.6984,172.8,79.3,46.25,45.89,17.9,20.52,3,737,10.6,23,46,46.5
2020-09-21 06:43:49.9459,172.8,79.3,46.25,45.89,18,20.51,4,736.6,11,23,46,46.5
2020-09-21 06:43:50.1935,172.8,79.3,46.25,45.89,18,20.5,65,7990,7970,0,46,46.5
2020-09-21 06:43:50.4411,172.8,79.3,46.25,45.89,18,20.52,66,5210,5210,0,46,46.5
2020-09-21 06:43:50.6886,172.8,79.3,46.25,45.89,18,20.51,1,737,10.6,23.5,46,46.5
2020-09-21 06:43:50.9362,172.8,79.3,46.25,45.89,18,20.51,2,736.6,11,24,46,46.5
2020-09-21 06:43:51.1837,172.8,79.3,46.25,45.89,18.1,20.52,65,7990,7970,0,46,46.5
2020-09-21 06:43:51.4312,172.8,79.3,46.25,45.89,18,20.52,51,3.77,3.75,0,46,46.5
2020-09-21 06:43:51.6830,172.8,79.3,46.25,45.89,18,20.52,63,50,50,0,46,46.5
2020-09-21 06:43:51.9356,172.8,79.3,46.25,45.89,18,20.52,67,25.2,25.2,0,46,46.5
2020-09-21 06:43:52.1883,172.8,79.4,46.25,45.95,18,20.52,52,3.77,3.74,0,46,46.5
2020-09-21 06:43:52.4410,172.8,79.4,46.25,45.95,18,20.52,6,7990,25.2,3.7,46,46.5
2020-09-21 06:43:52.6935,172.8,79.4,46.25,45.95,18,20.52,7,7960,25.2,3.8,46,46.5
2020-09-21 06:43:52.9455,172.8,79.4,46.25,45.95,18,20.52,1,737,10.6,23.5,46,46.5
2020-09-21 06:43:53.1974,172.8,79.5,46.25,46.01,18.1,20.52,2,736.6,11,24,46,46.5
2020-09-21 06:43:53.4494,172.8,79.5,46.25,46.01,18.1,20.49,61,739.6,731.9,0,46,46.5
2020-09-21 06:43:53.7015,172.8,79.5,46.25,46.01,18,20.52,62,425,425,0,46,46.5
2020-09-21 06:43:53.9543,172.8,79.5,46.25,46.01,17.9,20.52,64,14.4,14.6,0,46,46.5
2020-09-21 06:43:54.2071,172.8,79.5,46.25,46.01,18,20.52,3,737,10.6,23,46,46.5
2020-09-21 06:43:54.4599,172.8,79.5,46.25,46.01,18,20.52,4,736.6,11,23,46,46.5
2020-09-21 06:43:54.7112,172.8,79.5,46.25,46.01,18,20.52,65,7990,7960,0,46,46.5
2020-09-21 06:43:54.9587,172.8,79.5,46.25,46.01,18,20.51,66,5210,5210,0,46,46.5
2020-09-21 06:43:55.2062,172.8,79.5,46.25,46.01,18,20.52,1,737.1,10.6,23.5,46,46.5
2020-09-21 06:43:55.4537,172.8,79.5,46.25,46.01,18.1,20.52,2,736.6,11,24,46,46.5
2020-09-21 06:43:55.7013,172.8,79.5,46.25,46.01,18.1,20.52,65,7990,7960,0,46,46.5
2020-09-21 06:43:55.9488,172.8,79.5,46.25,46.01,18,20.52,51,3.77,3.75,0,46,46.5
2020-09-21 06:43:56.1963,172.8,79.5,46.25,46.01,18,20.52,63,50,50,0,46,46.5
2020-09-21 06:43:56.4439,172.8,79.5,46.25,46.01,18,20.52,67,25.2,25.2,0,46,46.5
2020-09-21 06:43:56.6918,172.8,79.5,46.25,46.01,18,20.54,52,3.77,3.75,0,46,46.5
2020-09-21 06:43:56.9413,172.8,79.5,46.25,46.01,18,20.52,6,8000,25.2,3.7,46,46.5
2020-09-21 06:43:57.1907,172.8,79.5,46.25,46.01,18,20.52,7,7950,25.2,3.8,46,46.5
2020-09-21 06:43:57.4402,172.8,79.5,46.25,46.01,18.1,20.52,1,737.1,10.6,23.5,46,46.5
2020-09-21 06:43:57.6896,172.8,79.5,46.25,46.01,18.1,20.52,2,736.6,11,24,46,46.5
2020-09-21 06:43:57.9418,172.8,79.5,46.25,46.01,18,20.52,61,739.7,732,0,46,46.5
2020-09-21 06:43:58.1946,172.8,79.5,46.25,46.01,18,20.52,62,425,425,0,46,46.5
2020-09-21 06:43:58.4474,172.8,79.5,46.25,46.01,18,20.51,64,14.4,14.5,0,46,46.5
2020-09-21 06:43:58.7002,172.8,79.5,46.25,46.01,18,20.52,3,737.1,10.6,23,46,46.5
2020-09-21 06:43:58.9489,172.8,79.5,46.25,46.01,18,20.52,4,736.6,11,23,46,46.5
2020-09-21 06:43:59.1965,172.8,79.5,46.25,46.01,17.9,20.52,65,8000,7950,0,46,46.5
2020-09-21 06:43:59.4441,172.8,79.5,46.25,46.01,18,20.53,66,5210,5210,0,46,46.5
2020-09-21 06:43:59.6917,172.8,79.5,46.25,46.01,18.1,20.52,1,737.1,10.6,23.5,46,46.5
2020-09-21 06:43:59.9434,172.8,79.5,46.25,46.01,18.1,20.51,2,736.6,11,24,46,46.5
2020-09-21 06:44:00.1962,172.8,79.5,46.25,46.01,18,20.52,65,8000,7950,0,46,46.5
2020-09-21 06:44:00.4489,172.8,79.5,46.25,46.01,18,20.52,51,3.77,3.75,0,46,46.5
2020-09-21 06:44:00.7017,172.8,79.5,46.25,46.01,18,20.52,63,50,50,0,46,46.5
2020-09-21 06:44:00.9518,172.8,79.5,46.25,46.01,18,20.52,67,25.2,25.2,0,46,46.5
2020-09-21 06:44:01.2010,172.8,79.5,46.25,46.01,18,20.52,52,3.77,3.75,0,46,46.5
2020-09-21 06:44:01.4503,172.8,79.5,46.25,46.01,18,20.52,6,8000,25.2,3.7,46,46.5
2020-09-21 06:44:01.6995,172.8,79.5,46.25,46.01,18.1,20.52,7,7950,25.2,3.8,46,46.5
2020-09-21 06:44:01.9516,172.8,79.5,46.25,46.01,18.1,20.52,1,737.1,10.6,23.5,46,46.5
2020-09-21 06:44:02.2046,172.8,79.5,46.25,46.01,18.1,20.52,2,736.8,11,24,46,46.5
2020-09-21 06:44:02.4575,172.8,79.5,46.25,46.01,18,20.52,61,739.7,732,0,46,46.5
2020-09-21 06:44:02.7104,172.8,79.5,46.25,46.01,18,20.52,62,425,425,0,46,46.5
2020-09-21 06:44:02.9633,172.8,79.5,46.25,46.01,18,20.52,64,14.4,14.6,0,46,46.5
2020-09-21 06:44:03.2161,172.8,79.6,46.5,46.06,18,20.56,3,737.1,10.6,23,46,46.5
2020-09-21 06:44:03.4689,172.8,79.6,46.5,46.06,17.9,20.51,4,736.8,11,23,46,46.5
2020-09-21 06:44:03.7218,172.8,79.6,46.5,46.06,18,20.52,65,8000,7950,0,46,46.5
2020-09-21 06:44:03.9724,172.8,79.6,46.5,46.06,18,20.52,66,5210,5210,0,46,46.5
2020-09-21 06:44:04.2199,172.8,79.6,46.5,46.06,18.1,20.52,1,737.1,10.6,23.5,46,46.5
2020-09-21 06:44:04.4675,172.8,79.6,46.5,46.06,18,20.52,2,736.8,11,24,46,46.5
2020-09-21 06:44:04.7150,172.8,79.6,46.5,46.06,18,20.52,65,7990,7950,0,46,46.5
2020-09-21 06:44:04.9625,172.8,79.6,46.5,46.06,18,20.52,51,3.77,3.75,0,46,46.5
2020-09-21 06:44:05.2101,172.8,79.6,46.5,46.06,18,20.52,63,50,50,0,46,46.5
2020-09-21 06:44:05.4577,172.8,79.6,46.5,46.06,18,20.52,67,25.2,25.2,0,46,46.5
2020-09-21 06:44:05.7052,172.8,79.6,46.5,46.06,17.9,20.52,52,3.77,3.75,0,46,46.5
2020-09-21 06:44:05.9528,172.8,79.6,46.5,46.06,18,20.52,6,7990,25.2,3.7,46,46.5
2020-09-21 06:44:06.2053,172.8,79.6,46.5,46.06,18,20.52,7,7950,25.2,3.8,46,46.5
2020-09-21 06:44:06.4579,172.8,79.6,46.5,46.06,18,20.52,1,737.1,10.6,23.5,46,46.5
2020-09-21 06:44:06.7105,172.8,79.6,46.5,46.06,18,20.52,2,736.8,11,24,46,46.5
2020-09-21 06:44:06.9631,172.8,79.6,46.5,46.06,18,20.52,61,739.6,732,0,46,46.5
2020-09-21 06:44:07.2128,172.8,79.6,46.5,46.06,18,20.52,62,425,425,0,46,46.5
2020-09-21 06:44:07.4604,172.8,79.6,46.5,46.06,18,20.52,64,14.4,14.6,0,46,46.5
2020-09-21 06:44:07.7081,172.8,79.6,46.5,46.06,17.9,20.54,3,737.1,10.6,23,46,46.5
2020-09-21 06:44:07.9557,172.8,79.6,46.5,46.06,18,20.52,4,736.8,11,23,46,46.5
2020-09-21 06:44:08.2033,172.8,79.6,46.5,46.06,18,20.52,65,7990,7960,0,46,46.5
2020-09-21 06:44:08.4509,172.8,79.6,46.5,46.06,18.1,20.52,66,5200,5190,0,46,46.5
2020-09-21 06:44:08.6985,172.8,79.6,46.5,46.06,18,20.52,1,737.1,10.6,23.5,46,46.5
2020-09-21 06:44:08.9461,172.8,79.6,46.5,46.06,18,20.52,2,736.8,11,24,46,46.5
2020-09-21 06:44:09.1937,172.8,79.6,46.5,46.06,18,20.52,65,7990,7960,0,46.5,46.5
2020-09-21 06:44:09.4412,172.8,79.6,46.5,46.06,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:09.6888,172.8,79.6,46.5,46.06,18,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:44:09.9363,172.8,79.6,46.5,46.06,17.9,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:44:10.1838,172.8,79.6,46.5,46.06,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:10.4355,172.8,79.6,46.5,46.06,18,20.52,6,7990,25.2,3.7,46.5,46.5
2020-09-21 06:44:10.6881,172.8,79.6,46.5,46.06,18.1,20.51,7,7960,25.2,3.8,46.5,46.5
2020-09-21 06:44:10.9408,172.8,79.6,46.5,46.06,18,20.51,1,737.1,10.6,23.5,46.5,46.5
2020-09-21 06:44:11.1934,172.8,79.6,46.5,46.06,18,20.52,2,736.6,11,24,46.5,46.5
2020-09-21 06:44:11.4422,172.8,79.6,46.5,46.06,18,20.52,61,739.7,732.1,0,46.5,46.5
2020-09-21 06:44:11.6897,172.8,79.6,46.5,46.06,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:44:11.9372,172.8,79.6,46.5,46.06,18,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:44:12.1847,172.8,79.6,46.5,46.06,17.9,20.53,3,737.1,10.6,23,46.5,46.5
2020-09-21 06:44:12.4323,172.8,79.6,46.5,46.06,18,20.52,4,736.6,11,23,46.5,46.5
2020-09-21 06:44:12.6799,172.8,79.6,46.5,46.06,18.1,20.53,65,7990,7970,0,46.5,46.5
2020-09-21 06:44:12.9274,172.8,79.6,46.5,46.06,18,20.52,66,5210,5210,0,46.5,46.5
2020-09-21 06:44:13.1750,172.8,79.6,46.5,46.06,18,20.52,1,737.1,10.6,23.5,46.5,46.5
2020-09-21 06:44:13.4265,172.8,79.6,46.5,46.06,18,20.53,2,736.6,11,24,46.5,46.5
2020-09-21 06:44:13.6793,172.8,79.6,46.5,46.06,18,20.53,65,7990,7970,0,46.5,46.5
2020-09-21 06:44:13.9320,172.8,79.6,46.5,46.06,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:14.1848,172.8,79.6,46.5,46.06,17.9,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:44:14.4376,172.8,79.6,46.5,46.06,17.9,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:44:14.6877,172.8,79.6,46.5,46.06,18.1,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:14.9378,172.8,79.6,46.5,46.06,18.1,20.52,6,7990,25.2,3.7,46.5,46.5
2020-09-21 06:44:15.1879,172.8,79.6,46.5,46.06,18,20.52,7,7980,25.2,3.8,46.5,46.5
2020-09-21 06:44:15.4380,172.8,79.6,46.5,46.06,18,20.53,1,737.1,10.6,23.5,46.5,46.5
2020-09-21 06:44:15.6855,172.8,79.6,46.5,46.06,18,20.52,2,736.6,11,24,46.5,46.5
2020-09-21 06:44:15.9330,172.8,79.6,46.5,46.06,18,20.52,61,739.6,732.1,0,46.5,46.5
2020-09-21 06:44:16.1806,172.8,79.6,46.5,46.06,17.9,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:44:16.4281,172.8,79.6,46.5,46.06,17.9,20.52,64,14.4,14.5,0,46.5,46.5
2020-09-21 06:44:16.6787,172.8,79.6,46.5,46.06,18,20.52,3,737.2,10.6,23,46.5,46.5
2020-09-21 06:44:16.9314,172.8,79.6,46.5,46.06,18.1,20.52,4,736.9,11,23,46.5,46.5
2020-09-21 06:44:17.1840,172.8,79.6,46.5,46.06,18,20.52,65,7990,7980,0,46.5,46.5
2020-09-21 06:44:17.4367,172.8,79.6,46.5,46.06,18,20.52,66,5210,5200,0,46.5,46.5
2020-09-21 06:44:17.6894,172.8,79.6,46.5,46.06,18,20.51,1,737.2,10.6,23.5,46.5,46.5
2020-09-21 06:44:17.9421,172.8,79.6,46.5,46.06,18,20.52,2,736.9,11,24,46.5,46.5
2020-09-21 06:44:18.1948,172.8,79.6,46.5,46.06,18,20.52,65,7990,7980,0,46.5,46.5
2020-09-21 06:44:18.4476,172.8,79.6,46.5,46.06,17.9,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:18.7003,172.8,79.6,46.5,46.06,18,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:44:18.9531,172.8,79.6,46.5,46.06,18,20.53,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:44:19.2059,172.8,79.6,46.5,46.06,18.1,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:19.4588,172.8,79.6,46.5,46.06,18,20.52,6,7990,25.2,3.7,46.5,46.5
2020-09-21 06:44:19.7116,172.8,79.6,46.5,46.06,18,20.52,7,7980,25.2,3.8,46.5,46.5
2020-09-21 06:44:19.9644,172.8,79.6,46.5,46.06,18,20.52,1,737.2,10.6,23.5,46.5,46.5
2020-09-21 06:44:20.2172,172.8,79.6,46.5,46.06,18,20.52,2,736.9,11,24,46.5,46.5
2020-09-21 06:44:20.4700,172.8,79.6,46.5,46.06,18,20.52,61,739.7,732,0,46.5,46.5
2020-09-21 06:44:20.7228,172.8,79.6,46.5,46.06,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:44:20.9756,172.8,79.6,46.5,46.06,18,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:44:21.2284,172.8,79.6,46.5,46.06,18.1,20.54,3,737.2,10.6,23,46.5,46.5
2020-09-21 06:44:21.4813,172.8,79.6,46.5,46.06,18,20.52,4,736.9,11,23,46.5,46.5
2020-09-21 06:44:21.7341,172.8,79.6,46.5,46.06,18,20.52,65,8000,7990,0,46.5,46.5
2020-09-21 06:44:21.9837,172.8,79.6,46.5,46.06,18,20.52,66,5190,5190,0,46.5,46.5
2020-09-21 06:44:22.2312,172.8,79.6,46.5,46.06,18,20.54,1,737.2,10.6,23.5,46.5,46.5
2020-09-21 06:44:22.4787,172.8,79.6,46.5,46.06,18,20.52,2,736.9,11,24,46.5,46.5
2020-09-21 06:44:22.7262,172.8,79.6,46.5,46.06,18,20.52,65,8000,7990,0,46.5,46.5
2020-09-21 06:44:22.9738,172.8,79.6,46.5,46.06,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:23.2215,172.8,79.6,46.5,46.06,18.1,20.51,63,50,50,0,46.5,46.5
2020-09-21 06:44:23.4692,172.8,79.6,46.5,46.06,18.1,20.5,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:44:23.7169,172.8,79.6,46.5,46.06,18.1,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:23.9646,172.8,79.6,46.5,46.06,18,20.52,6,8000,25.2,3.7,46.5,46.5
2020-09-21 06:44:24.2174,172.8,79.6,46.5,46.06,18,20.52,7,7990,25.2,3.8,46.5,46.5
2020-09-21 06:44:24.4703,172.8,79.6,46.5,46.06,18,20.52,1,737.3,10.6,23.5,46.5,46.5
2020-09-21 06:44:24.7231,172.8,79.6,46.5,46.06,18,20.52,2,736.8,11,24,46.5,46.5
2020-09-21 06:44:24.9759,172.8,79.6,46.5,46.06,18,20.52,61,739.7,732,0,46.5,46.5
2020-09-21 06:44:25.2256,172.8,79.6,46.5,46.06,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:44:25.4733,172.8,79.6,46.5,46.06,18.1,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:44:25.7209,172.8,79.6,46.5,46.06,18.1,20.52,3,737.3,10.6,23,46.5,46.5
2020-09-21 06:44:25.9685,172.8,79.6,46.5,46.06,18,20.52,4,736.8,11,23,46.5,46.5
2020-09-21 06:44:26.2184,172.8,79.6,46.5,46.06,18,20.52,65,8000,7990,0,46.5,46.5
2020-09-21 06:44:26.4697,172.8,79.6,46.5,46.06,18,20.52,66,5200,5200,0,46.5,46.5
2020-09-21 06:44:26.7210,172.8,79.6,46.5,46.06,18,20.51,1,737.3,10.6,23.5,46.5,46.5
2020-09-21 06:44:26.9723,172.8,79.6,46.5,46.06,18,20.52,2,736.8,11,24,46.5,46.5
2020-09-21 06:44:27.2239,172.8,79.6,46.5,46.06,18,20.52,65,8000,7990,0,46.5,46.5
2020-09-21 06:44:27.4767,172.8,79.6,46.5,46.06,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:27.7294,172.8,79.6,46.5,46.06,18.1,20.53,63,50,50,0,46.5,46.5
2020-09-21 06:44:27.9822,172.8,79.6,46.5,46.06,18.1,20.54,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:44:28.2338,172.8,79.6,46.5,46.06,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:28.4814,172.8,79.6,46.5,46.06,18,20.52,6,8000,25.2,3.7,46.5,46.5
2020-09-21 06:44:28.7290,172.8,79.6,46.5,46.06,18,20.52,7,7990,25.2,3.8,46.5,46.5
2020-09-21 06:44:28.9766,172.8,79.6,46.5,46.06,18,20.52,1,737.3,10.6,23.5,46.5,46.5
2020-09-21 06:44:29.2243,172.8,79.6,46.5,46.06,17.9,20.52,2,736.8,11,24,46.5,46.5
2020-09-21 06:44:29.4718,172.8,79.6,46.5,46.06,18,20.52,61,739.8,732.1,0,46.5,46.5
2020-09-21 06:44:29.7194,172.8,79.6,46.5,46.06,18.1,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:44:29.9669,172.8,79.6,46.5,46.06,18.1,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:44:30.2145,172.8,79.6,46.5,46.06,18,20.52,3,737.3,10.6,23,46.5,46.5
2020-09-21 06:44:30.4620,172.8,79.6,46.5,46.06,18,20.52,4,736.8,11,23,46.5,46.5
2020-09-21 06:44:30.7096,172.8,79.6,46.5,46.06,18,20.57,65,8000,8000,0,46.5,46.5
2020-09-21 06:44:30.9571,172.8,79.6,46.5,46.06,18,20.52,66,5200,5200,0,46.5,46.5
2020-09-21 06:44:31.2047,172.8,79.6,46.5,46.06,18,20.52,1,737.2,10.6,23.5,46.5,46.5
2020-09-21 06:44:31.4542,172.8,79.6,46.5,46.06,17.9,20.52,2,736.8,11,24,46.5,46.5
2020-09-21 06:44:31.7070,172.8,79.6,46.5,46.06,18,20.52,65,8000,7990,0,46.5,46.5
2020-09-21 06:44:31.9598,172.8,79.6,46.5,46.06,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:32.2126,172.8,79.6,46.5,46.06,18,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:44:32.4636,172.8,79.6,46.5,46.06,18,20.51,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:44:32.7112,172.8,79.6,46.5,46.06,18,20.52,52,3.77,3.74,0,46.5,46.5
2020-09-21 06:44:32.9588,172.8,79.6,46.5,46.06,18,20.52,6,8000,25.2,3.7,46.5,46.5
2020-09-21 06:44:33.2063,172.8,79.6,46.5,46.06,18,20.52,7,8000,25.2,3.8,46.5,46.5
2020-09-21 06:44:33.4539,172.8,79.6,46.5,46.06,18,20.52,1,737.2,10.6,23.5,46.5,46.5
2020-09-21 06:44:33.7014,172.8,79.6,46.5,46.06,18,20.52,2,736.8,11,24,46.5,46.5
2020-09-21 06:44:33.9490,172.8,79.6,46.5,46.06,18,20.52,61,739.8,732.1,0,46.5,46.5
2020-09-21 06:44:34.1965,172.8,79.6,46.5,46.06,18.1,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:44:34.4441,172.8,79.6,46.5,46.06,18.1,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:44:34.6969,172.8,79.6,46.5,46.06,18,20.52,3,737.2,10.6,23,46.5,46.5
2020-09-21 06:44:34.9497,172.8,79.6,46.5,46.06,18,20.52,4,736.8,11,23,46.5,46.5
2020-09-21 06:44:35.2025,172.8,79.6,46.5,46.06,18,20.52,65,7990,7990,0,46.5,46.5
2020-09-21 06:44:35.4554,172.8,79.6,46.5,46.06,18,20.52,66,5200,5210,0,46.5,46.5
2020-09-21 06:44:35.7067,172.8,79.6,46.5,46.06,18,20.54,1,737.2,10.6,23.5,46.5,46.5
2020-09-21 06:44:35.9580,172.8,79.6,46.5,46.06,18,20.52,2,736.8,11,24,46.5,46.5
2020-09-21 06:44:36.2092,172.8,79.6,46.5,46.06,18,20.53,65,8000,8000,0,46.5,46.5
2020-09-21 06:44:36.4605,172.8,79.6,46.5,46.06,18.1,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:36.7095,172.8,79.6,46.5,46.06,18,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:44:36.9570,172.8,79.6,46.5,46.06,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:44:37.2046,172.8,79.6,46.5,46.06,18,20.52,52,3.77,3.74,0,46.5,46.5
2020-09-21 06:44:37.4521,172.8,79.6,46.5,46.06,18,20.52,6,8000,25.2,3.7,46.5,46.5
2020-09-21 06:44:37.7007,172.8,79.6,46.5,46.06,18,20.53,7,7990,25.2,3.8,46.5,46.5
2020-09-21 06:44:37.9536,172.8,79.6,46.5,46.06,18,20.52,1,737.2,10.6,23.5,46.5,46.5
2020-09-21 06:44:38.2065,172.8,79.6,46.5,46.06,18,20.52,2,736.8,11,24,46.5,46.5
2020-09-21 06:44:38.4595,172.8,79.6,46.5,46.06,18.1,20.52,61,739.8,732.1,0,46.5,46.5
2020-09-21 06:44:38.7124,172.8,79.6,46.5,46.06,18.1,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:44:38.9652,172.8,79.6,46.5,46.06,18.1,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:44:39.2180,172.8,79.6,46.5,46.06,18,20.52,3,737.2,10.6,23,46.5,46.5
2020-09-21 06:44:39.4708,172.8,79.6,46.5,46.06,18,20.52,4,736.8,11,23,46.5,46.5
2020-09-21 06:44:39.7236,172.8,79.6,46.5,46.06,18,20.52,65,8000,8000,0,46.5,46.5
2020-09-21 06:44:39.9719,172.8,79.6,46.5,46.06,18,20.52,66,5200,5210,0,46.5,46.5
2020-09-21 06:44:40.2195,172.8,79.8,46.5,46.18,18,20.52,1,737.2,10.6,23.5,46.5,46.5
2020-09-21 06:44:40.4671,172.8,79.8,46.5,46.18,18,20.53,2,736.8,11,24,46.5,46.5
2020-09-21 06:44:40.7146,172.8,79.8,46.5,46.18,18.1,20.52,65,8000,8000,0,46.5,46.5
2020-09-21 06:44:40.9621,172.8,79.8,46.5,46.18,18.1,20.51,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:41.2095,172.8,79.8,46.5,46.18,18,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:44:41.4569,172.8,79.8,46.5,46.18,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:44:41.7043,172.8,79.8,46.5,46.18,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:41.9539,172.8,79.8,46.5,46.18,18,20.53,6,8000,25.2,3.7,46.5,46.5
2020-09-21 06:44:42.2066,172.8,79.8,46.5,46.18,18,20.52,7,7990,25.2,3.8,46.5,46.5
2020-09-21 06:44:42.4593,172.8,79.8,46.5,46.18,18,20.52,1,737.2,10.6,23.5,46.5,46.5
2020-09-21 06:44:42.7120,172.8,79.8,46.5,46.18,18.1,20.52,2,736.8,11,24,46.5,46.5
2020-09-21 06:44:42.9646,172.8,79.8,46.5,46.18,18.1,20.52,61,739.8,732.1,0,46.5,46.5
2020-09-21 06:44:43.2122,172.8,79.8,46.5,46.18,18.1,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:44:43.4598,172.8,79.8,46.5,46.18,18,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:44:43.7073,172.8,79.8,46.5,46.18,18,20.52,3,737.2,10.6,23,46.5,46.5
2020-09-21 06:44:43.9549,172.8,79.8,46.5,46.18,18,20.52,4,736.8,11,23,46.5,46.5
2020-09-21 06:44:44.2025,172.8,79.8,46.5,46.18,18,20.51,65,8000,8000,0,46.5,46.5
2020-09-21 06:44:44.4502,172.8,79.8,46.5,46.18,18,20.52,66,5210,5210,0,46.5,46.5
2020-09-21 06:44:44.6978,172.8,79.8,46.5,46.18,18,20.52,1,737.2,10.6,23.5,46.5,46.5
2020-09-21 06:44:44.9454,172.8,79.8,46.5,46.18,18.1,20.51,2,736.8,11,24,46.5,46.5
2020-09-21 06:44:45.1952,172.8,79.8,46.5,46.18,18.1,20.52,65,8000,8000,0,46.5,46.5
2020-09-21 06:44:45.4450,172.8,79.8,46.5,46.18,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:45.6948,172.8,79.8,46.5,46.18,18,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:44:45.9447,172.8,79.8,46.5,46.18,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:44:46.1962,172.8,79.8,46.5,46.18,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:46.4487,172.8,79.8,46.5,46.18,18,20.52,6,8000,25.2,3.7,46.5,46.5
2020-09-21 06:44:46.7013,172.8,79.8,46.5,46.18,18,20.52,7,8000,25.2,3.8,46.5,46.5
2020-09-21 06:44:46.9538,172.8,79.8,46.5,46.18,18,20.53,1,737.2,10.6,23.5,46.5,46.5
2020-09-21 06:44:47.2065,172.8,79.8,46.5,46.18,18.1,20.52,2,736.8,11,24,46.5,46.5
2020-09-21 06:44:47.4593,172.8,79.8,46.5,46.18,18.1,20.54,61,739.8,732.1,0,46.5,46.5
2020-09-21 06:44:47.7121,172.8,79.8,46.5,46.18,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:44:47.9648,172.8,79.8,46.5,46.18,18,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:44:48.2165,172.8,79.8,46.5,46.18,18,20.52,3,737.2,10.6,23,46.5,46.5
2020-09-21 06:44:48.4642,172.8,79.8,46.5,46.18,18,20.51,4,736.8,11,23,46.5,46.5
2020-09-21 06:44:48.7118,172.8,79.8,46.5,46.18,18,20.52,65,8000,8000,0,46.5,46.5
2020-09-21 06:44:48.9595,172.8,79.8,46.5,46.18,18,20.52,66,5210,5200,0,46.5,46.5
2020-09-21 06:44:49.2071,172.8,79.8,46.5,46.18,18,20.52,1,737.2,10.6,23.5,46.5,46.5
2020-09-21 06:44:49.4547,172.8,79.8,46.5,46.18,18.1,20.51,2,736.8,11,24,46.5,46.5
2020-09-21 06:44:49.7023,172.8,79.8,46.5,46.18,18,20.52,65,8000,8000,0,46.5,46.5
2020-09-21 06:44:49.9499,172.8,79.8,46.5,46.18,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:50.1975,172.8,79.8,46.5,46.18,18,20.51,63,50,50,0,46.5,46.5
2020-09-21 06:44:50.4470,172.8,79.8,46.5,46.18,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:44:50.6993,172.8,79.8,46.5,46.18,18,20.5,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:50.9516,172.8,79.8,46.5,46.18,18,20.52,6,8000,25.2,3.7,46.5,46.5
2020-09-21 06:44:51.2038,172.8,79.8,46.5,46.18,18,20.52,7,7980,25.2,3.8,46.5,46.5
2020-09-21 06:44:51.4544,172.8,79.8,46.5,46.18,18.1,20.52,1,737.2,10.6,23.5,46.5,46.5
2020-09-21 06:44:51.7018,172.8,79.8,46.5,46.18,18.1,20.52,2,736.8,11,24,46.5,46.5
2020-09-21 06:44:51.9492,172.8,79.8,46.5,46.18,18,20.52,61,739.9,732.1,0,46.5,46.5
2020-09-21 06:44:52.1967,172.8,79.8,46.5,46.18,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:44:52.4441,172.8,79.8,46.5,46.18,18,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:44:52.6916,172.8,79.8,46.5,46.18,18,20.53,3,737.3,10.6,23,46.5,46.5
2020-09-21 06:44:52.9391,172.8,79.8,46.5,46.18,18,20.52,4,737,11.1,23,46.5,46.5
2020-09-21 06:44:53.1866,172.8,79.8,46.5,46.18,18,20.52,65,8000,8000,0,46.5,46.5
2020-09-21 06:44:53.4341,172.8,79.8,46.5,46.18,18,20.52,66,5200,5200,0,46.5,46.5
2020-09-21 06:44:53.6815,172.8,79.8,46.5,46.18,18.1,20.52,1,737.3,10.6,23.5,46.5,46.5
2020-09-21 06:44:53.9290,172.8,79.8,46.5,46.18,18.1,20.52,2,737,11.1,24,46.5,46.5
2020-09-21 06:44:54.1764,172.8,79.8,46.5,46.18,18,20.52,65,8000,8000,0,46.5,46.5
2020-09-21 06:44:54.4239,172.8,79.8,46.5,46.18,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:54.6712,172.8,79.8,46.5,46.18,18,20.38,63,50,50,0,46.5,46.5
2020-09-21 06:44:54.9184,172.8,79.8,46.5,46.18,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:44:55.1655,172.8,79.8,46.5,46.18,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:55.4127,172.8,79.8,46.5,46.18,18,20.52,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:44:55.6599,172.8,79.8,46.5,46.18,18.1,20.52,7,7970,25.2,3.8,46.5,46.5
2020-09-21 06:44:55.9081,172.8,79.8,46.5,46.18,18.1,20.52,1,737.3,10.6,23.5,46.5,46.5
2020-09-21 06:44:56.1566,172.8,79.8,46.5,46.18,18.1,20.53,2,737,11.1,24,46.5,46.5
2020-09-21 06:44:56.4051,172.8,79.8,46.5,46.18,18,20.52,61,740,732.2,0,46.5,46.5
2020-09-21 06:44:56.6536,172.8,79.8,46.5,46.18,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:44:56.9038,172.8,79.8,46.5,46.18,18,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:44:57.1566,172.8,79.8,46.5,46.18,18,20.52,3,737.3,10.6,23,46.5,46.5
2020-09-21 06:44:57.4094,172.8,79.8,46.5,46.18,18,20.52,4,737,11.1,23,46.5,46.5
2020-09-21 06:44:57.6622,172.8,79.8,46.5,46.18,18,20.52,65,8000,8000,0,46.5,46.5
2020-09-21 06:44:57.9150,172.8,79.8,46.5,46.18,18.1,20.52,66,5210,5210,0,46.5,46.5
2020-09-21 06:44:58.1675,172.8,79.8,46.5,46.18,18.1,20.52,1,737.3,10.6,23.5,46.5,46.5
2020-09-21 06:44:58.4200,172.8,79.8,46.5,46.18,18,20.52,2,737,11.1,24,46.5,46.5
2020-09-21 06:44:58.6725,172.8,79.8,46.5,46.18,18,20.51,65,8000,8000,0,46.5,46.5
2020-09-21 06:44:58.9250,172.8,79.8,46.5,46.18,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:59.1776,172.8,79.8,46.5,46.18,18,20.53,63,50,50,0,46.5,46.5
2020-09-21 06:44:59.4304,172.8,79.8,46.5,46.18,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:44:59.6831,172.8,79.8,46.5,46.18,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:44:59.9358,172.8,79.8,46.5,46.18,18,20.52,6,8000,25.2,3.7,46.5,46.5
2020-09-21 06:45:00.1878,172.8,79.8,46.5,46.18,18.1,20.52,7,8000,25.2,3.8,46.5,46.5
2020-09-21 06:45:00.4394,172.8,79.8,46.5,46.18,18.1,20.52,1,737.4,10.6,23.5,46.5,46.5
2020-09-21 06:45:00.6910,172.8,79.8,46.5,46.18,18,20.52,2,737,11,24,46.5,46.5
2020-09-21 06:45:00.9426,172.8,79.8,46.5,46.18,18,20.51,61,739.9,732.2,0,46.5,46.5
2020-09-21 06:45:01.1950,172.8,79.8,46.5,46.18,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:45:01.4477,172.8,79.8,46.5,46.18,18,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:45:01.7004,172.8,79.8,46.5,46.18,18,20.52,3,737.4,10.6,23,46.5,46.5
2020-09-21 06:45:01.9531,172.8,79.8,46.5,46.18,18,20.52,4,737,11,23,46.5,46.5
2020-09-21 06:45:02.2059,172.8,79.8,46.5,46.18,18,20.52,65,8000,8000,0,46.5,46.5
2020-09-21 06:45:02.4586,172.8,79.8,46.5,46.18,18.1,20.52,66,5220,5220,0,46.5,46.5
2020-09-21 06:45:02.7113,172.8,79.8,46.5,46.18,18,20.52,1,737.4,10.6,23.5,46.5,46.5
2020-09-21 06:45:02.9640,172.8,79.8,46.5,46.18,18,20.52,2,737,11,24,46.5,46.5
2020-09-21 06:45:03.2168,172.8,79.8,46.5,46.18,18,20.53,65,8000,8000,0,46.5,46.5
2020-09-21 06:45:03.4696,172.8,79.8,46.5,46.18,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:03.7225,172.8,79.8,46.5,46.18,18,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:45:03.9753,172.8,79.8,46.5,46.18,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:45:04.2269,172.8,79.8,46.5,46.18,18,20.51,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:04.4747,172.8,79.8,46.5,46.18,18.1,20.52,6,8000,25.2,3.7,46.5,46.5
2020-09-21 06:45:04.7224,172.8,79.8,46.5,46.18,18.1,20.51,7,8000,25.2,3.8,46.5,46.5
2020-09-21 06:45:04.9701,172.8,79.8,46.5,46.18,18,20.52,1,737.4,10.6,23.5,46.5,46.5
2020-09-21 06:45:05.2178,172.8,79.8,46.5,46.18,18,20.52,2,737,11,24,46.5,46.5
2020-09-21 06:45:05.4654,172.8,79.8,46.5,46.18,18,20.52,61,739.9,732.3,0,46.5,46.5
2020-09-21 06:45:05.7130,172.8,79.8,46.5,46.18,18.1,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:45:05.9607,172.8,79.8,46.5,46.18,18,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:45:06.2083,172.8,79.8,46.5,46.18,18,20.52,3,737.4,10.6,23,46.5,46.5
2020-09-21 06:45:06.4599,172.8,79.8,46.5,46.18,18,20.52,4,737,11,23,46.5,46.5
2020-09-21 06:45:06.7126,172.8,79.8,46.5,46.18,18.1,20.51,65,7990,7990,0,46.5,46.5
2020-09-21 06:45:06.9654,172.8,79.8,46.5,46.18,18.1,20.52,66,5220,5220,0,46.5,46.5
2020-09-21 06:45:07.2182,172.8,79.8,46.5,46.18,18,20.52,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:07.4670,172.8,79.8,46.5,46.18,18,20.52,2,737,11,24,46.5,46.5
2020-09-21 06:45:07.7144,172.8,79.8,46.5,46.18,18,20.52,65,7990,7990,0,46.5,46.5
2020-09-21 06:45:07.9618,172.8,79.8,46.5,46.18,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:08.2093,172.8,79.8,46.5,46.18,18,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:45:08.4568,172.8,79.8,46.5,46.18,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:45:08.7045,172.8,79.8,46.5,46.18,18.1,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:08.9521,172.8,79.8,46.5,46.18,18.1,20.52,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:45:09.1997,172.8,79.8,46.5,46.18,18.1,20.52,7,7970,25.2,3.8,46.5,46.5
2020-09-21 06:45:09.4473,172.8,79.8,46.5,46.18,18,20.52,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:09.6949,172.8,79.8,46.5,46.18,18,20.52,2,737,11,24,46.5,46.5
2020-09-21 06:45:09.9425,172.8,79.8,46.5,46.18,18,20.52,61,739.8,732.3,0,46.5,46.5
2020-09-21 06:45:10.1901,172.8,79.8,46.5,46.18,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:45:10.4413,172.8,79.8,46.5,46.18,17.9,20.53,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:45:10.6940,172.8,79.8,46.5,46.18,18,20.52,3,737.5,10.6,23,46.5,46.5
2020-09-21 06:45:10.9468,172.8,79.8,46.5,46.18,18.1,20.52,4,737,11,23,46.5,46.5
2020-09-21 06:45:11.1995,172.8,79.8,46.5,46.18,18.1,20.52,65,8000,8000,0,46.5,46.5
2020-09-21 06:45:11.4521,172.8,79.8,46.5,46.18,18.1,20.52,66,5220,5220,0,46.5,46.5
2020-09-21 06:45:11.6997,172.8,79.8,46.5,46.18,18,20.52,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:11.9473,172.8,79.8,46.5,46.18,18,20.52,2,737,11,24,46.5,46.5
2020-09-21 06:45:12.1949,172.8,79.8,46.5,46.18,18,20.52,65,8000,8000,0,46.5,46.5
2020-09-21 06:45:12.4424,172.8,79.8,46.5,46.18,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:12.6908,172.8,79.8,46.5,46.18,18,20.53,63,50,50,0,46.5,46.5
2020-09-21 06:45:12.9391,172.8,79.8,46.5,46.18,18,20.53,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:45:13.1874,172.8,79.8,46.5,46.18,18.1,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:13.4357,172.8,79.8,46.5,46.18,18.1,20.52,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:45:13.6832,172.8,79.8,46.5,46.18,18,20.53,7,7980,25.2,3.8,46.5,46.5
2020-09-21 06:45:13.9307,172.8,79.8,46.5,46.18,18,20.52,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:14.1782,172.8,79.8,46.5,46.18,18,20.52,2,737,11,24,46.5,46.5
2020-09-21 06:45:14.4257,172.8,79.8,46.5,46.18,18,20.52,61,739.9,732.2,0,46.5,46.5
2020-09-21 06:45:14.6749,172.8,79.8,46.5,46.18,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:45:14.9252,172.8,79.8,46.5,46.18,18,20.53,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:45:15.1755,172.8,79.8,46.5,46.18,18,20.52,3,737.4,10.6,23,46.5,46.5
2020-09-21 06:45:15.4258,172.8,79.8,46.5,46.18,18.1,20.52,4,737,11,23,46.5,46.5
2020-09-21 06:45:15.6745,172.8,79.8,46.5,46.18,18,20.51,65,8020,7980,0,46.5,46.5
2020-09-21 06:45:15.9218,172.8,79.8,46.5,46.18,18,20.51,66,5210,5210,0,46.5,46.5
2020-09-21 06:45:16.1692,172.8,79.8,46.5,46.18,18,20.51,1,737.4,10.6,23.5,46.5,46.5
2020-09-21 06:45:16.4166,172.8,79.8,46.5,46.18,18,20.51,2,737,11,24,46.5,46.5
2020-09-21 06:45:16.6648,172.8,79.8,46.5,46.18,18,20.52,65,8020,7980,0,46.5,46.5
2020-09-21 06:45:16.9157,172.8,79.8,46.5,46.18,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:17.1665,172.8,79.8,46.5,46.18,18,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:45:17.4174,172.8,79.8,46.5,46.18,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:45:17.6683,172.8,79.8,46.5,46.18,18.1,20.53,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:17.9176,172.8,79.8,46.5,46.18,18,20.52,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:45:18.1649,172.8,79.9,46.5,46.24,18,20.52,7,7970,25.2,3.8,46.5,46.5
2020-09-21 06:45:18.4122,172.8,79.9,46.5,46.24,18,20.52,1,737.4,10.6,23.5,46.5,46.5
2020-09-21 06:45:18.6595,172.8,79.9,46.5,46.24,18,20.52,2,737,11,24,46.5,46.5
2020-09-21 06:45:18.9091,172.8,79.9,46.5,46.24,18,20.52,61,739.9,732.3,0,46.5,46.5
2020-09-21 06:45:19.1618,172.8,79.9,46.5,46.24,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:45:19.4145,172.8,79.9,46.5,46.24,18,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:45:19.6671,172.8,79.9,46.5,46.24,18.1,20.52,3,737.4,10.6,23,46.5,46.5
2020-09-21 06:45:19.9198,172.8,79.9,46.5,46.24,18.1,20.53,4,737,11,23,46.5,46.5
2020-09-21 06:45:20.1727,172.8,79.9,46.5,46.24,18,20.52,65,8010,7990,0,46.5,46.5
2020-09-21 06:45:20.4255,172.8,79.9,46.5,46.24,18,20.52,66,5210,5210,0,46.5,46.5
2020-09-21 06:45:20.6783,172.8,79.9,46.5,46.24,18,20.52,1,737.4,10.6,23.5,46.5,46.5
2020-09-21 06:45:20.9289,172.8,79.9,46.5,46.24,18.1,20.52,2,737,11,24,46.5,46.5
2020-09-21 06:45:21.1765,172.8,79.9,46.5,46.24,18,20.52,65,8000,8000,0,46.5,46.5
2020-09-21 06:45:21.4240,172.8,79.9,46.5,46.24,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:21.6715,172.8,79.9,46.5,46.24,18,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:45:21.9212,172.8,79.9,46.5,46.24,18.1,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:45:22.1739,172.8,80,46.5,46.3,18.1,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:22.4267,172.8,80,46.5,46.3,18,20.52,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:45:22.6794,172.8,80,46.5,46.3,18,20.52,7,7980,25.2,3.8,46.5,46.5
2020-09-21 06:45:22.9322,172.8,80,46.5,46.3,18,20.52,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:23.1851,172.8,80,46.5,46.3,18,20.52,2,737.1,11,24,46.5,46.5
2020-09-21 06:45:23.4380,172.8,80,46.5,46.3,18,20.51,61,740,732.4,0,46.5,46.5
2020-09-21 06:45:23.6908,172.8,80,46.5,46.3,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:45:23.9437,172.8,80,46.5,46.3,18,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:45:24.1954,172.8,80,46.5,46.3,18.1,20.52,3,737.5,10.6,23,46.5,46.5
2020-09-21 06:45:24.4429,172.8,80,46.5,46.3,18,20.52,4,737.1,11,23,46.5,46.5
2020-09-21 06:45:24.6905,172.8,80,46.5,46.3,18,20.52,65,8000,8000,0,46.5,46.5
2020-09-21 06:45:24.9380,172.8,80,46.5,46.3,18,20.52,66,5210,5210,0,46.5,46.5
2020-09-21 06:45:25.1856,172.8,80,46.5,46.3,18,20.52,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:25.4331,172.8,80,46.5,46.3,18,20.52,2,737.1,11,24,46.5,46.5
2020-09-21 06:45:25.6806,172.8,80,46.5,46.3,18,20.52,65,8020,7970,0,46.5,46.5
2020-09-21 06:45:25.9282,172.8,80,46.5,46.3,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:26.1757,172.8,80,46.5,46.3,18.1,20.51,63,50,50,0,46.5,46.5
2020-09-21 06:45:26.4254,172.8,80,46.5,46.3,18.1,20.53,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:45:26.6781,172.8,80,46.5,46.3,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:26.9309,172.8,80,46.5,46.3,18,20.52,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:45:27.1836,172.8,80,46.5,46.3,18,20.52,7,7970,25.2,3.8,46.5,46.5
2020-09-21 06:45:27.4363,172.8,80,46.5,46.3,18,20.52,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:27.6889,172.8,80,46.5,46.3,18,20.52,2,737.1,11,24,46.5,46.5
2020-09-21 06:45:27.9416,172.8,80,46.5,46.3,18,20.52,61,740,732.3,0,46.5,46.5
2020-09-21 06:45:28.1942,172.8,80,46.5,46.3,18,20.51,62,425,425,0,46.5,46.5
2020-09-21 06:45:28.4469,172.8,80,46.5,46.3,18.1,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:45:28.6983,172.8,80,46.5,46.3,18.1,20.53,3,737.5,10.6,23,46.5,46.5
2020-09-21 06:45:28.9490,172.8,80,46.5,46.3,18,20.52,4,737.1,11,23,46.5,46.5
2020-09-21 06:45:29.1996,172.8,80,46.5,46.3,18,20.52,65,8020,7980,0,46.5,46.5
2020-09-21 06:45:29.4503,172.8,80,46.5,46.3,18,20.52,66,5200,5200,0,46.5,46.5
2020-09-21 06:45:29.7003,172.8,80,46.5,46.3,18,20.52,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:29.9480,172.8,80,46.5,46.3,18,20.53,2,736.9,11,24,46.5,46.5
2020-09-21 06:45:30.1956,172.8,80,46.5,46.3,18,20.52,65,8020,7970,0,46.5,46.5
2020-09-21 06:45:30.4432,172.8,80,46.5,46.3,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:30.6908,172.8,80,46.5,46.3,18.1,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:45:30.9435,172.8,80,46.5,46.3,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:45:31.1962,172.8,80,46.5,46.3,18,20.53,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:31.4488,172.8,80,46.5,46.3,18,20.5,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:45:31.7015,172.8,80,46.5,46.3,18,20.52,7,7970,25.2,3.8,46.5,46.5
2020-09-21 06:45:31.9543,172.8,80,46.5,46.3,18,20.52,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:32.2071,172.8,80,46.5,46.3,18,20.51,2,736.9,11,24,46.5,46.5
2020-09-21 06:45:32.4599,172.8,80,46.5,46.3,18,20.52,61,740,732.4,0,46.5,46.5
2020-09-21 06:45:32.7127,172.8,80,46.5,46.3,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:45:32.9655,172.8,80,46.5,46.3,18.1,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:45:33.2184,172.8,80,46.5,46.3,18,20.52,3,737.5,10.6,23,46.5,46.5
2020-09-21 06:45:33.4713,172.8,80,46.5,46.3,18,20.52,4,736.9,11,23,46.5,46.5
2020-09-21 06:45:33.7241,172.8,80,46.5,46.3,18,20.52,65,8020,7970,0,46.5,46.5
2020-09-21 06:45:33.9748,172.8,80,46.5,46.3,18,20.52,66,5200,5210,0,46.5,46.5
2020-09-21 06:45:34.2224,172.8,80,46.5,46.3,18,20.52,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:34.4701,172.8,80,46.5,46.3,18,20.53,2,736.9,11,24,46.5,46.5
2020-09-21 06:45:34.7177,172.8,80,46.5,46.3,18,20.54,65,8020,7970,0,46.5,46.5
2020-09-21 06:45:34.9653,172.8,80,46.5,46.3,18.1,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:35.2130,172.8,80,46.5,46.3,18.1,20.51,63,50,50,0,46.5,46.5
2020-09-21 06:45:35.4606,172.8,80,46.5,46.3,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:45:35.7083,172.8,80,46.5,46.3,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:35.9559,172.8,80,46.5,46.3,18,20.52,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:45:36.2036,172.8,80,46.5,46.3,18,20.52,7,7980,25.2,3.8,46.5,46.5
2020-09-21 06:45:36.4512,172.8,80,46.5,46.3,18,20.52,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:36.6988,172.8,80,46.5,46.3,18,20.52,2,737.1,11,24,46.5,46.5
2020-09-21 06:45:36.9496,172.8,80,46.5,46.3,18.1,20.53,61,740.1,732.4,0,46.5,46.5
2020-09-21 06:45:37.2024,172.8,80,46.5,46.3,18.1,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:45:37.4551,172.8,80,46.5,46.3,18.1,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:45:37.7079,172.8,80,46.5,46.3,18,20.52,3,737.5,10.6,23,46.5,46.5
2020-09-21 06:45:37.9606,172.8,80,46.5,46.3,18,20.52,4,737.1,11,23,46.5,46.5
2020-09-21 06:45:38.2134,172.8,80,46.5,46.3,18,20.52,65,8020,7970,0,46.5,46.5
2020-09-21 06:45:38.4662,172.8,80,46.5,46.3,18,20.52,66,5200,5200,0,46.5,46.5
2020-09-21 06:45:38.7190,172.8,80,46.5,46.3,18,20.53,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:38.9717,172.8,80,46.5,46.3,18.1,20.52,2,737.1,11,24,46.5,46.5
2020-09-21 06:45:39.2200,172.8,80,46.5,46.3,18.1,20.52,65,8020,7970,0,46.5,46.5
2020-09-21 06:45:39.4676,172.8,80,46.5,46.3,18.1,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:39.7151,172.8,80,46.5,46.3,18,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:45:39.9626,172.8,80,46.5,46.3,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:45:40.2107,172.8,80,46.5,46.3,18,20.55,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:40.4591,172.8,80,46.5,46.3,18,20.52,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:45:40.7076,172.8,80,46.5,46.3,18,20.53,7,7970,25.2,3.8,46.5,46.5
2020-09-21 06:45:40.9560,172.8,80,46.5,46.3,18,20.52,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:41.2039,172.8,80,46.5,46.3,18.1,20.52,2,737.1,11,24,46.5,46.5
2020-09-21 06:45:41.4514,172.8,80,46.5,46.3,18.1,20.52,61,740,732.3,0,46.5,46.5
2020-09-21 06:45:41.6990,172.8,80,46.5,46.3,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:45:41.9465,172.8,80,46.5,46.3,18,20.52,64,14.5,14.6,0,46.5,46.5
2020-09-21 06:45:42.1969,172.8,80,46.5,46.3,18,20.54,3,737.5,10.6,23,46.5,46.5
2020-09-21 06:45:42.4496,172.8,80,46.5,46.3,18,20.52,4,737.1,11,23,46.5,46.5
2020-09-21 06:45:42.7024,172.8,80,46.5,46.3,18,20.52,65,8020,7980,0,46.5,46.5
2020-09-21 06:45:42.9551,172.8,80,46.5,46.3,18,20.52,66,5190,5190,0,46.5,46.5
2020-09-21 06:45:43.2052,172.8,80,46.5,46.3,18,20.52,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:43.4527,172.8,80,46.5,46.3,18.1,20.52,2,737.1,11,24,46.5,46.5
2020-09-21 06:45:43.7003,172.8,80,46.5,46.3,18.1,20.52,65,8020,7980,0,46.5,46.5
2020-09-21 06:45:43.9478,172.8,80,46.5,46.3,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:44.1954,172.8,80,46.5,46.3,18,20.53,63,50,50,0,46.5,46.5
2020-09-21 06:45:44.4429,172.8,80,46.5,46.3,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:45:44.6905,172.8,80,46.5,46.3,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:44.9380,172.8,80,46.5,46.3,18,20.52,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:45:45.1855,172.8,80,46.5,46.3,18,20.52,7,7980,25.2,3.8,46.5,46.5
2020-09-21 06:45:45.4373,172.8,80,46.5,46.3,18,20.51,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:45.6899,172.8,80,46.5,46.3,18.1,20.52,2,737.1,11,24,46.5,46.5
2020-09-21 06:45:45.9426,172.8,80,46.5,46.3,18,20.53,61,740,732.4,0,46.5,46.5
2020-09-21 06:45:46.1953,172.8,80,46.5,46.3,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:45:46.4440,172.8,80,46.5,46.3,18,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:45:46.6915,172.8,80,46.5,46.3,18,20.52,3,737.5,10.6,23,46.5,46.5
2020-09-21 06:45:46.9390,172.8,80,46.5,46.3,18,20.52,4,737.1,11,23,46.5,46.5
2020-09-21 06:45:47.1866,172.8,80,46.5,46.3,18,20.52,65,8020,7970,0,46.5,46.5
2020-09-21 06:45:47.4341,172.8,80,46.5,46.3,18,20.51,66,5190,5190,0,46.5,46.5
2020-09-21 06:45:47.6816,172.8,80,46.5,46.3,18.1,20.52,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:47.9292,172.8,80,46.5,46.3,18.1,20.52,2,737.1,11,24,46.5,46.5
2020-09-21 06:45:48.1767,172.8,80,46.5,46.3,18,20.52,65,8020,7980,0,46.5,46.5
2020-09-21 06:45:48.4251,172.8,80,46.5,46.3,18,20.55,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:48.6748,172.8,80,46.5,46.3,18,20.53,63,50,50,0,46.5,46.5
2020-09-21 06:45:48.9245,172.8,80,46.5,46.3,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:45:49.1742,172.8,80,46.5,46.3,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:49.4251,172.8,80,46.5,46.3,18,20.52,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:45:49.6781,172.8,80,46.5,46.3,18,20.52,7,7980,25.2,3.8,46.5,46.5
2020-09-21 06:45:49.9311,172.8,80,46.5,46.3,18.1,20.52,1,737.5,10.6,23.5,46.5,46.5
2020-09-21 06:45:50.1841,172.8,80,46.5,46.3,18.1,20.53,2,737.1,11,24,46.5,46.5
2020-09-21 06:45:50.4350,172.8,80,46.5,46.3,18,20.52,61,740.2,732.5,0,46.5,46.5
2020-09-21 06:45:50.6825,172.8,80,46.5,46.3,18,20.51,62,425,425,0,46.5,46.5
2020-09-21 06:45:50.9300,172.8,80,46.5,46.3,18,20.51,64,14.5,14.6,0,46.5,46.5
2020-09-21 06:45:51.1776,172.8,80,46.5,46.3,18,20.52,3,737.6,10.6,23,46.5,46.5
2020-09-21 06:45:51.4252,172.8,80,46.5,46.3,18,20.52,4,737.3,11,23,46.5,46.5
2020-09-21 06:45:51.6729,172.8,80,46.5,46.3,18,20.52,65,8020,7980,0,46.5,46.5
2020-09-21 06:45:51.9205,172.8,80,46.5,46.3,18.1,20.52,66,5190,5190,0,46.5,46.5
2020-09-21 06:45:52.1682,172.8,80,46.5,46.3,18.1,20.51,1,737.6,10.6,23.5,46.5,46.5
2020-09-21 06:45:52.4161,172.8,80,46.5,46.3,18,20.52,2,737.3,11,24,46.5,46.5
2020-09-21 06:45:52.6686,172.8,80,46.5,46.3,17.9,20.52,65,8020,7980,0,46.5,46.5
2020-09-21 06:45:52.9212,172.8,80,46.5,46.3,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:53.1738,172.8,80,46.5,46.3,18,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:45:53.4264,172.8,80,46.5,46.3,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:45:53.6793,172.8,80,46.5,46.3,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:53.9323,172.8,80,46.5,46.3,18.1,20.5,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:45:54.1853,172.8,80,46.5,46.3,18.1,20.52,7,7980,25.2,3.8,46.5,46.5
2020-09-21 06:45:54.4382,172.8,80,46.5,46.3,18.1,20.53,1,737.6,10.6,23.5,46.5,46.5
2020-09-21 06:45:54.6909,172.8,80,46.5,46.3,18,20.52,2,737.3,11,24,46.5,46.5
2020-09-21 06:45:54.9437,172.8,80,46.5,46.3,17.9,20.52,61,740.1,732.5,0,46.5,46.5
