Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:45:55.1964,172.8,80,46.5,46.3,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:45:55.4492,172.8,80,46.5,46.3,18.1,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:45:55.6987,172.8,80,46.5,46.3,18,20.52,3,737.6,10.6,23,46.5,46.5
2020-09-21 06:45:55.9462,172.8,80,46.5,46.3,18,20.51,4,737.3,11,23,46.5,46.5
2020-09-21 06:45:56.1937,172.8,80,46.5,46.3,18,20.54,65,8020,7970,0,46.5,46.5
2020-09-21 06:45:56.4413,172.8,80,46.5,46.3,18.1,20.52,66,5190,5190,0,46.5,46.5
2020-09-21 06:45:56.6904,172.8,80,46.5,46.3,18,20.52,1,737.6,10.6,23.5,46.5,46.5
2020-09-21 06:45:56.9404,172.8,80,46.5,46.3,18,20.52,2,737.3,11,24,46.5,46.5
2020-09-21 06:45:57.1904,172.8,80,46.5,46.3,17.9,20.52,65,8020,7970,0,46.5,46.5
2020-09-21 06:45:57.4403,172.8,80,46.5,46.3,18.1,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:57.6917,172.8,80,46.5,46.3,18.1,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:45:57.9441,172.8,80,46.5,46.3,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:45:58.1965,172.8,80,46.5,46.3,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:45:58.4488,172.8,80,46.5,46.3,18,20.52,6,8020,25.2,3.8,46.5,46.5
2020-09-21 06:45:58.7012,172.8,80,46.5,46.3,18.1,20.52,7,7970,25.2,3.8,46.5,46.5
2020-09-21 06:45:58.9497,172.8,80,46.5,46.3,18,20.52,1,737.6,10.6,23.5,46.5,46.5
2020-09-21 06:45:59.1973,172.8,80,46.5,46.3,17.9,20.52,2,737.1,11,24,46.5,46.5
2020-09-21 06:45:59.4449,172.8,80,46.5,46.3,17.9,20.52,61,740.1,732.5,0,46.5,46.5
2020-09-21 06:45:59.6925,172.8,80,46.5,46.3,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:45:59.9400,172.8,80,46.5,46.3,18,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:46:00.1875,172.8,80,46.5,46.3,18,20.52,3,737.6,10.6,23,46.5,46.5
2020-09-21 06:46:00.4351,172.8,80,46.5,46.3,18,20.53,4,737.1,11,23,46.5,46.5
2020-09-21 06:46:00.6826,172.8,80,46.5,46.3,18.1,20.52,65,8020,7970,0,46.5,46.5
2020-09-21 06:46:00.9317,172.8,80,46.5,46.3,18.1,20.52,66,5190,5190,0,46.5,46.5
2020-09-21 06:46:01.1813,172.8,80,46.5,46.3,18,20.52,1,737.6,10.6,23.5,46.5,46.5
2020-09-21 06:46:01.4308,172.8,80,46.5,46.3,17.9,20.5,2,737.1,11,24,46.5,46.5
2020-09-21 06:46:01.6804,172.8,80,46.5,46.3,18,20.52,65,8020,7970,0,46.5,46.5
2020-09-21 06:46:01.9322,172.8,80,46.5,46.3,18,20.53,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:02.1849,172.8,80,46.5,46.3,18,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:46:02.4375,172.8,80,46.5,46.3,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:46:02.6902,172.8,80,46.5,46.3,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:02.9390,172.8,80,46.5,46.3,18.1,20.52,6,8020,25.2,3.8,46.5,46.5
2020-09-21 06:46:03.1866,172.8,80,46.5,46.3,18.1,20.52,7,7970,25.2,3.8,46.5,46.5
2020-09-21 06:46:03.4341,172.8,80,46.5,46.3,18,20.51,1,737.6,10.6,23.5,46.5,46.5
2020-09-21 06:46:03.6816,172.8,80,46.5,46.3,17.9,20.52,2,737.1,11,24,46.5,46.5
2020-09-21 06:46:03.9292,172.8,80,46.5,46.3,18,20.56,61,740.1,732.4,0,46.5,46.5
2020-09-21 06:46:04.1767,172.8,80,46.5,46.3,18.1,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:46:04.4242,172.8,80,46.5,46.3,18,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:46:04.6718,172.8,80,46.5,46.3,18,20.52,3,737.6,10.6,23,46.5,46.5
2020-09-21 06:46:04.9193,172.8,80,46.5,46.3,18.1,20.52,4,737.1,11,23,46.5,46.5
2020-09-21 06:46:05.1678,172.8,80.1,46.5,46.35,18.1,20.52,65,8020,7970,0,46.5,46.5
2020-09-21 06:46:05.4163,172.8,80.1,46.5,46.35,18.1,20.52,66,5200,5200,0,46.5,46.5
2020-09-21 06:46:05.6647,172.8,80.1,46.5,46.35,17.9,20.52,1,737.6,10.6,23.5,46.5,46.5
2020-09-21 06:46:05.9132,172.8,80.1,46.5,46.35,18,20.52,2,737.1,11,24,46.5,46.5
2020-09-21 06:46:06.1617,172.8,80.1,46.5,46.35,18,20.52,65,8020,7970,0,46.5,46.5
2020-09-21 06:46:06.4102,172.8,80.1,46.5,46.35,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:06.6586,172.8,80.1,46.5,46.35,18,20.53,63,50,50,0,46.5,46.5
2020-09-21 06:46:06.9088,172.8,80.1,46.5,46.35,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:46:07.1614,172.8,80.1,46.5,46.35,18.1,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:07.4140,172.8,80.1,46.5,46.35,18.1,20.52,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:46:07.6666,172.8,80.1,46.5,46.35,18.1,20.52,7,7970,25.2,3.8,46.5,46.5
2020-09-21 06:46:07.9193,172.8,80.1,46.5,46.35,17.9,20.52,1,737.6,10.6,23.5,46.5,46.5
2020-09-21 06:46:08.1721,172.8,80.1,46.5,46.35,18,20.52,2,737.1,11,24,46.5,46.5
2020-09-21 06:46:08.4249,172.8,80.1,46.5,46.35,18.1,20.53,61,740.1,732.5,0,46.5,46.5
2020-09-21 06:46:08.6777,172.8,80.1,46.5,46.35,18,20.53,62,425,425,0,46.5,46.5
2020-09-21 06:46:08.9305,172.8,80.1,46.5,46.35,18,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:46:09.1821,172.8,80.1,46.5,46.35,18,20.52,3,737.6,10.6,23,46.5,46.5
2020-09-21 06:46:09.4296,172.8,80.1,46.5,46.35,18.1,20.52,4,737.1,11,23,46.5,46.5
2020-09-21 06:46:09.6772,172.8,80.1,46.5,46.35,18.1,20.52,65,8020,7980,0,46.5,46.5
2020-09-21 06:46:09.9247,172.8,80.1,46.5,46.35,18,20.52,66,5190,5190,0,46.5,46.5
2020-09-21 06:46:10.1723,172.8,80.1,46.5,46.35,17.9,20.52,1,737.6,10.6,23.5,46.5,46.5
2020-09-21 06:46:10.4203,172.8,80.1,46.5,46.35,18,20.52,2,737.1,11,24,46.5,46.5
2020-09-21 06:46:10.6682,172.8,80.1,46.5,46.35,18.1,20.52,65,8020,7980,0,46.5,46.5
2020-09-21 06:46:10.9162,172.8,80.1,46.5,46.35,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:11.1642,172.8,80.1,46.5,46.35,18,20.53,63,50,50,0,46.5,46.5
2020-09-21 06:46:11.4161,172.8,80.1,46.5,46.35,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:46:11.6688,172.8,80.1,46.5,46.35,18.1,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:11.9215,172.8,80.1,46.5,46.35,18,20.51,6,8030,25.2,3.7,46.5,46.5
2020-09-21 06:46:12.1742,172.8,80.1,46.5,46.35,18,20.52,7,7980,25.2,3.8,46.5,46.5
2020-09-21 06:46:12.4238,172.8,80.1,46.5,46.35,17.9,20.52,1,737.6,10.6,23.5,46.5,46.5
2020-09-21 06:46:12.6727,172.8,80.1,46.5,46.35,18.1,20.52,2,737.2,11,24,46.5,46.5
2020-09-21 06:46:12.9216,172.8,80.1,46.5,46.35,18.1,20.52,61,740.2,732.5,0,46.5,46.5
2020-09-21 06:46:13.1705,172.8,80.1,46.5,46.35,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:46:13.4210,172.8,80.1,46.5,46.35,18,20.52,64,14.5,14.6,0,46.5,46.5
2020-09-21 06:46:13.6739,172.8,80.1,46.5,46.35,18,20.51,3,737.6,10.6,23,46.5,46.5
2020-09-21 06:46:13.9267,172.8,80.1,46.5,46.35,18.1,20.53,4,737.2,11,23,46.5,46.5
2020-09-21 06:46:14.1795,172.8,80.1,46.5,46.35,18,20.52,65,8020,7970,0,46.5,46.5
2020-09-21 06:46:14.4323,172.8,80.1,46.5,46.35,17.9,20.52,66,5190,5190,0,46.5,46.5
2020-09-21 06:46:14.6835,172.8,80.1,46.5,46.35,17.9,20.52,1,737.6,10.6,23.5,46.5,46.5
2020-09-21 06:46:14.9348,172.8,80.1,46.5,46.35,18,20.51,2,737.2,11,24,46.5,46.5
2020-09-21 06:46:15.1861,172.8,80.1,46.5,46.35,18,20.52,65,8020,7980,0,46.5,46.5
2020-09-21 06:46:15.4374,172.8,80.1,46.5,46.35,18,20.51,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:15.6879,172.8,80.1,46.5,46.35,18,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:46:15.9380,172.8,80.1,46.5,46.35,18.1,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:46:16.1880,172.8,80.1,46.5,46.35,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:16.4381,172.8,80.1,46.5,46.35,18,20.52,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:46:16.6864,172.8,80.1,46.5,46.35,17.9,20.52,7,7970,25.2,3.8,46.5,46.5
2020-09-21 06:46:16.9338,172.8,80.1,46.5,46.35,17.9,20.52,1,737.6,10.6,23.5,46.5,46.5
2020-09-21 06:46:17.1812,172.8,80.1,46.5,46.35,18.1,20.52,2,737.2,11,24,46.5,46.5
2020-09-21 06:46:17.4286,172.8,80.1,46.5,46.35,18,20.52,61,740.2,732.5,0,46.5,46.5
2020-09-21 06:46:17.6794,172.8,80.1,46.5,46.35,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:46:17.9320,172.8,80.1,46.5,46.35,18,20.53,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:46:18.1847,172.8,80.1,46.5,46.35,18.1,20.52,3,737.6,10.6,23,46.5,46.5
2020-09-21 06:46:18.4373,172.8,80.1,46.5,46.35,18.1,20.52,4,737.2,11,23,46.5,46.5
2020-09-21 06:46:18.6902,172.8,80.1,46.5,46.35,17.9,20.52,65,8020,7970,0,46.5,46.5
2020-09-21 06:46:18.9431,172.8,80.1,46.5,46.35,17.9,20.52,66,5190,5190,0,46.5,46.5
2020-09-21 06:46:19.1960,172.8,80.1,46.5,46.35,18,20.52,1,737.6,10.6,23.5,46.5,46.5
2020-09-21 06:46:19.4489,172.8,80.1,46.5,46.35,18.1,20.43,2,737.2,11,24,46.5,46.5
2020-09-21 06:46:19.6983,172.8,80.1,46.5,46.35,18,20.51,65,8020,7980,0,46.5,46.5
2020-09-21 06:46:19.9458,172.8,80.1,46.5,46.35,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:20.1932,172.8,80.1,46.5,46.35,18,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:46:20.4406,172.8,80.1,46.5,46.35,18.1,20.53,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:46:20.6880,172.8,80.1,46.5,46.35,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:20.9356,172.8,80.1,46.5,46.35,17.9,20.52,6,8020,25.2,3.8,46.5,46.5
2020-09-21 06:46:21.1831,172.8,80.1,46.5,46.35,17.9,20.52,7,7970,25.2,3.8,46.5,46.5
2020-09-21 06:46:21.4307,172.8,80.1,46.5,46.35,18,20.52,1,737.8,10.6,23.5,46.5,46.5
2020-09-21 06:46:21.6783,172.8,80.1,46.5,46.35,18.1,20.52,2,737.2,11,24,46.5,46.5
2020-09-21 06:46:21.9300,172.8,80.1,46.5,46.35,18,20.52,61,740.3,732.5,0,46.5,46.5
2020-09-21 06:46:22.1827,172.8,80.1,46.5,46.35,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:46:22.4354,172.8,80.1,46.5,46.35,18,20.5,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:46:22.6880,172.8,80.1,46.5,46.35,18.1,20.52,3,737.8,10.6,23,46.5,46.5
2020-09-21 06:46:22.9407,172.8,80.1,46.5,46.35,18,20.52,4,737.2,11,23,46.5,46.5
2020-09-21 06:46:23.1934,172.8,80.1,46.5,46.35,17.9,20.52,65,8020,7970,0,46.5,46.5
2020-09-21 06:46:23.4462,172.8,80.1,46.5,46.35,18,20.52,66,5190,5200,0,46.5,46.5
2020-09-21 06:46:23.6989,172.8,80.1,46.5,46.35,18.1,20.52,1,737.8,10.6,23.5,46.5,46.5
2020-09-21 06:46:23.9508,172.8,80.1,46.5,46.35,18.1,20.52,2,737.2,11,24,46.5,46.5
2020-09-21 06:46:24.2017,172.8,80.1,46.5,46.35,18,20.52,65,8020,7980,0,46.5,46.5
2020-09-21 06:46:24.4525,172.8,80.1,46.5,46.35,18,20.4,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:24.7034,172.8,80.1,46.5,46.35,18.1,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:46:24.9542,172.8,80.1,46.5,46.35,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:46:25.2018,172.8,80.1,46.5,46.35,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:25.4494,172.8,80.1,46.5,46.35,17.9,20.52,6,8020,25.2,3.8,46.5,46.5
2020-09-21 06:46:25.6970,172.8,80.1,46.5,46.35,18,20.52,7,7980,25.2,3.8,46.5,46.5
2020-09-21 06:46:25.9446,172.8,80.1,46.5,46.35,18.1,20.52,1,737.8,10.6,23.5,46.5,46.5
2020-09-21 06:46:26.1975,172.8,80.1,46.5,46.35,18.1,20.52,2,737.2,11,24,46.5,46.5
2020-09-21 06:46:26.4504,172.8,80.1,46.5,46.35,18,20.52,61,740.3,732.5,0,46.5,46.5
2020-09-21 06:46:26.7033,172.8,80.1,46.5,46.35,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:46:26.9562,172.8,80.1,46.5,46.35,18.1,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:46:27.2058,172.8,80.1,46.5,46.35,18,20.52,3,737.8,10.6,23,46.5,46.5
2020-09-21 06:46:27.4533,172.8,80.1,46.5,46.35,17.9,20.52,4,737.2,11,23,46.5,46.5
2020-09-21 06:46:27.7009,172.8,80.1,46.5,46.35,17.9,20.51,65,8020,7970,0,46.5,46.5
2020-09-21 06:46:27.9485,172.8,80.1,46.5,46.35,18,20.52,66,5190,5190,0,46.5,46.5
2020-09-21 06:46:28.1960,172.8,80.1,46.5,46.35,18.1,20.52,1,737.8,10.6,23.5,46.5,46.5
2020-09-21 06:46:28.4435,172.8,80.1,46.5,46.35,18,20.52,2,737.2,11,24,46.5,46.5
2020-09-21 06:46:28.6911,172.8,80.1,46.5,46.35,18,20.52,65,8020,7970,0,46.5,46.5
2020-09-21 06:46:28.9386,172.8,80.1,46.5,46.35,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:29.1861,172.8,80.1,46.5,46.35,18.1,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:46:29.4379,172.8,80.1,46.5,46.35,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:46:29.6907,172.8,80.1,46.5,46.35,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:29.9435,172.8,80.1,46.5,46.35,18,20.52,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:46:30.1962,172.8,80.1,46.5,46.35,18,20.52,7,7970,25.2,3.8,46.5,46.5
2020-09-21 06:46:30.4491,172.8,80.1,46.5,46.35,18.1,20.53,1,737.8,10.6,23.5,46.5,46.5
2020-09-21 06:46:30.7021,172.8,80.1,46.5,46.35,18,20.52,2,737.2,11,24,46.5,46.5
2020-09-21 06:46:30.9550,172.8,80.1,46.5,46.35,18,20.52,61,740.2,732.6,0,46.5,46.5
2020-09-21 06:46:31.2080,172.8,80.1,46.5,46.35,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:46:31.4609,172.8,80.1,46.5,46.35,18,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:46:31.7136,172.8,80.1,46.5,46.35,18,20.52,3,737.8,10.6,23,46.5,46.5
2020-09-21 06:46:31.9664,172.8,80.1,46.5,46.35,17.9,20.52,4,737.2,11,23,46.5,46.5
2020-09-21 06:46:32.2191,172.8,80.1,46.5,46.35,18,20.52,65,8020,7970,0,46.5,46.5
2020-09-21 06:46:32.4718,172.8,80.1,46.5,46.35,18,20.52,66,5190,5190,0,46.5,46.5
2020-09-21 06:46:32.7195,172.8,80.1,46.5,46.35,18.1,20.52,1,737.8,10.6,23.5,46.5,46.5
2020-09-21 06:46:32.9671,172.8,80.1,46.5,46.35,18,20.52,2,737.2,11,24,46.5,46.5
2020-09-21 06:46:33.2148,172.8,80.1,46.5,46.35,18,20.52,65,8020,7980,0,46.5,46.5
2020-09-21 06:46:33.4628,172.8,80.1,46.5,46.35,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:33.7156,172.8,80.1,46.5,46.35,18.1,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:46:33.9684,172.8,80.1,46.5,46.35,17.9,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:46:34.2211,172.8,80.2,46.5,46.41,17.9,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:34.4739,172.8,80.2,46.5,46.41,18,20.52,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:46:34.7214,172.8,80.2,46.5,46.41,18.1,20.53,7,7980,25.2,3.8,46.5,46.5
2020-09-21 06:46:34.9689,172.8,80.2,46.5,46.41,18,20.52,1,737.7,10.6,23.5,46.5,46.5
2020-09-21 06:46:35.2164,172.8,80.2,46.5,46.41,18,20.52,2,737.2,11,24,46.5,46.5
2020-09-21 06:46:35.4639,172.8,80.2,46.5,46.41,18,20.52,61,740.3,732.6,0,46.5,46.5
2020-09-21 06:46:35.7115,172.8,80.2,46.5,46.41,18.1,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:46:35.9592,172.8,80.2,46.5,46.41,18.1,20.52,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:46:36.2068,172.8,80.2,46.5,46.41,17.9,20.52,3,737.7,10.6,23,46.5,46.5
2020-09-21 06:46:36.4545,172.8,80.2,46.5,46.41,18,20.52,4,737.2,11,23,46.5,46.5
2020-09-21 06:46:36.7032,172.8,80.2,46.5,46.41,18.1,20.52,65,8000,8000,0,46.5,46.5
2020-09-21 06:46:36.9560,172.8,80.2,46.5,46.41,18.1,20.52,66,5180,5190,0,46.5,46.5
2020-09-21 06:46:37.2087,172.8,80.2,46.5,46.41,18.1,20.52,1,737.7,10.6,23.5,46.5,46.5
2020-09-21 06:46:37.4614,172.8,80.2,46.5,46.41,18,20.52,2,737.2,11,24,46.5,46.5
2020-09-21 06:46:37.7132,172.8,80.2,46.5,46.41,18,20.52,65,8020,7980,0,46.5,46.5
2020-09-21 06:46:37.9607,172.8,80.2,46.5,46.41,18,20.52,51,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:38.2083,172.8,80.2,46.5,46.41,18,20.52,63,50,50,0,46.5,46.5
2020-09-21 06:46:38.4558,172.8,80.2,46.5,46.41,18,20.52,67,25.2,25.2,0,46.5,46.5
2020-09-21 06:46:38.7046,172.8,80.2,46.5,46.41,18,20.52,52,3.77,3.75,0,46.5,46.5
2020-09-21 06:46:38.9574,172.8,80.2,46.5,46.41,18.1,20.52,6,8020,25.2,3.7,46.5,46.5
2020-09-21 06:46:39.2102,172.8,80.2,46.5,46.41,18.1,20.54,7,7980,25.2,3.8,46.5,46.5
2020-09-21 06:46:39.4630,172.8,80.2,46.5,46.41,18.1,20.52,1,737.7,10.6,23.5,46.5,46.5
2020-09-21 06:46:39.7158,172.8,80.2,46.5,46.41,18,20.52,2,737.2,11,24,46.5,46.5
2020-09-21 06:46:39.9644,172.8,80.2,46.5,46.41,18,20.53,61,740.3,732.7,0,46.5,46.5
2020-09-21 06:46:40.2120,172.8,80.3,46.75,46.47,18,20.52,62,425,425,0,46.5,46.5
2020-09-21 06:46:40.4597,172.8,80.3,46.75,46.47,17.9,20.53,64,14.4,14.6,0,46.5,46.5
2020-09-21 06:46:40.7074,172.8,80.3,46.75,46.47,18,20.53,3,737.7,10.6,23,46.5,46.5
2020-09-21 06:46:40.9591,172.8,80.3,46.75,46.47,18.1,20.52,4,737.2,11,23,46.5,46.5
2020-09-21 06:46:41.2114,172.8,80.3,46.75,46.47,18.1,20.51,65,8030,7970,0,46.5,46.5
2020-09-21 06:46:41.4638,172.8,80.3,46.75,46.47,18.1,20.53,66,5190,5180,0,46.5,46.5
2020-09-21 06:46:41.7161,172.8,80.3,46.75,46.47,18,20.52,1,737.8,10.6,23.5,46.5,47
2020-09-21 06:46:41.9690,172.8,80.3,46.75,46.47,18,20.52,2,737.3,11,24,46.5,47
2020-09-21 06:46:42.2221,172.8,80.3,46.75,46.47,18,20.52,65,8020,7970,0,46.5,47
2020-09-21 06:46:42.4752,172.8,80.3,46.75,46.47,18,20.52,51,3.77,3.75,0,46.5,47
2020-09-21 06:46:42.7282,172.8,80.3,46.75,46.47,17.9,20.52,63,50,50,0,46.5,47
2020-09-21 06:46:42.9768,172.8,80.3,46.75,46.47,17.9,20.52,67,25.2,25.2,0,46.5,47
2020-09-21 06:46:43.2243,172.8,80.4,46.75,46.53,18.1,20.52,52,3.77,3.75,0,46.5,47
2020-09-21 06:46:43.4719,172.8,80.4,46.75,46.53,18.1,20.52,6,8000,25.2,3.7,46.5,47
2020-09-21 06:46:43.7194,172.8,80.4,46.75,46.53,18,20.29,7,7990,25.2,3.8,46.5,47
2020-09-21 06:46:43.9714,172.8,80.4,46.75,46.53,18,20.52,1,737.8,10.6,23.5,46.5,47
2020-09-21 06:46:44.2244,172.8,80.4,46.75,46.53,18,20.52,2,737.3,11,24,46.5,47
2020-09-21 06:46:44.4774,172.8,80.4,46.75,46.53,18,20.52,61,740.3,732.7,0,46.5,47
2020-09-21 06:46:44.7303,172.8,80.4,46.75,46.53,18,20.52,62,425,425,0,46.5,47
2020-09-21 06:46:44.9809,172.8,80.4,46.75,46.53,17.9,20.52,64,14.5,14.6,0,46.5,47
2020-09-21 06:46:45.2285,172.8,80.4,46.75,46.53,18,20.53,3,737.8,10.6,23,46.5,47
2020-09-21 06:46:45.4761,172.8,80.4,46.75,46.53,18,20.52,4,737.3,11,23,46.5,47
2020-09-21 06:46:45.7237,172.8,80.4,46.75,46.53,18.1,20.52,65,8030,7960,0,46.5,47
2020-09-21 06:46:45.9713,172.8,80.4,46.75,46.53,18,20.52,66,5190,5190,0,46.5,47
2020-09-21 06:46:46.2221,172.8,80.4,46.75,46.53,18,20.52,1,737.8,10.6,23.5,46.5,47
2020-09-21 06:46:46.4750,172.8,80.4,46.75,46.53,18,20.52,2,737.3,11,24,46.5,47
2020-09-21 06:46:46.7278,172.8,80.4,46.75,46.53,18,20.51,65,8030,7960,0,46.5,47
2020-09-21 06:46:46.9806,172.8,80.4,46.75,46.53,17.9,20.52,51,3.77,3.75,0,46.5,47
2020-09-21 06:46:47.2304,172.8,80.4,46.75,46.53,18,20.52,63,50,50,0,46.5,47
2020-09-21 06:46:47.4781,172.8,80.4,46.75,46.53,18,20.52,67,25.2,25.2,0,46.5,47
2020-09-21 06:46:47.7257,172.8,80.4,46.75,46.53,18.1,20.52,52,3.77,3.75,0,46.5,47
2020-09-21 06:46:47.9733,172.8,80.4,46.75,46.53,18.1,20.52,6,8040,25.2,3.7,46.5,47
2020-09-21 06:46:48.2209,172.8,80.4,46.75,46.53,18,20.45,7,7950,25.2,3.8,46.5,47
2020-09-21 06:46:48.4684,172.8,80.4,46.75,46.53,18,20.52,1,737.8,10.6,23.5,46.5,47
2020-09-21 06:46:48.7159,172.8,80.4,46.75,46.53,18,20.52,2,737.3,11,24,46.5,47
2020-09-21 06:46:48.9634,172.8,80.4,46.75,46.53,18,20.52,61,740.3,732.7,0,46.5,47
2020-09-21 06:46:49.2140,172.8,80.4,46.75,46.53,18,20.52,62,425,425,0,46.5,47
2020-09-21 06:46:49.4667,172.8,80.4,46.75,46.53,18,20.52,64,14.4,14.5,0,46.5,47
2020-09-21 06:46:49.7195,172.8,80.4,46.75,46.53,18,20.52,3,737.8,10.6,23,46.5,47
2020-09-21 06:46:49.9722,172.8,80.4,46.75,46.53,18.1,20.52,4,737.3,11,23,46.5,47
2020-09-21 06:46:50.2250,172.8,80.4,46.75,46.53,18,20.52,65,8030,7950,0,46.5,47
2020-09-21 06:46:50.4779,172.8,80.4,46.75,46.53,18,20.52,66,5200,5190,0,46.5,47
2020-09-21 06:46:50.7307,172.8,80.4,46.75,46.53,18,20.52,1,737.8,10.6,23.5,46.5,47
2020-09-21 06:46:50.9835,172.8,80.4,46.75,46.53,18,20.52,2,737.3,11,24,46.5,47
2020-09-21 06:46:51.2352,172.8,80.4,46.75,46.53,18,20.52,65,8040,7950,0,46.5,47
2020-09-21 06:46:51.4830,172.8,80.4,46.75,46.53,18,20.52,51,3.77,3.75,0,46.5,47
2020-09-21 06:46:51.7307,172.8,80.4,46.75,46.53,18,20.52,63,50,50,0,46.5,47
2020-09-21 06:46:51.9784,172.8,80.4,46.75,46.53,18.1,20.52,67,25.2,25.2,0,46.5,47
2020-09-21 06:46:52.2261,172.8,80.4,46.75,46.53,18.1,20.51,52,3.77,3.75,0,46.5,47
2020-09-21 06:46:52.4739,172.8,80.4,46.75,46.53,18,20.52,6,8010,25.2,3.8,46.5,47
2020-09-21 06:46:52.7216,172.8,80.4,46.75,46.53,18,20.52,7,7970,25.2,3.8,46.5,47
2020-09-21 06:46:52.9694,172.8,80.4,46.75,46.53,18,20.52,1,737.8,10.6,23.5,46.5,47
2020-09-21 06:46:53.2171,172.8,80.4,46.75,46.53,18,20.52,2,737.3,11,24,46.5,47
2020-09-21 06:46:53.4648,172.8,80.4,46.75,46.53,18,20.52,61,740.3,732.7,0,46.5,47
2020-09-21 06:46:53.7124,172.8,80.4,46.75,46.53,18,20.52,62,425,425,0,46.5,47
2020-09-21 06:46:53.9599,172.8,80.4,46.75,46.53,18,20.52,64,14.5,14.6,0,46.5,47
2020-09-21 06:46:54.2075,172.8,80.4,46.75,46.53,18.1,20.52,3,737.8,10.6,23,46.5,47
2020-09-21 06:46:54.4551,172.8,80.4,46.75,46.53,18.1,20.52,4,737.3,11,23,46.5,47
2020-09-21 06:46:54.7027,172.8,80.4,46.75,46.53,18,20.52,65,8040,7950,0,46.5,47
2020-09-21 06:46:54.9503,172.8,80.4,46.75,46.53,18,20.52,66,5190,5190,0,46.5,47
2020-09-21 06:46:55.1980,172.8,80.4,46.75,46.53,18,20.52,1,737.8,10.6,23.5,46.5,47
2020-09-21 06:46:55.4456,172.8,80.4,46.75,46.53,18,20.52,2,737.3,11,24,46.5,47
2020-09-21 06:46:55.6931,172.8,80.4,46.75,46.53,18,20.52,65,8020,7970,0,46.5,47
2020-09-21 06:46:55.9406,172.8,80.4,46.75,46.53,18,20.53,51,3.77,3.75,0,46.5,47
2020-09-21 06:46:56.1882,172.8,80.4,46.75,46.53,18.1,20.52,63,50,50,0,46.5,47
2020-09-21 06:46:56.4357,172.8,80.4,46.75,46.53,18.1,20.52,67,25.2,25.2,0,46.5,47
2020-09-21 06:46:56.6833,172.8,80.4,46.75,46.53,18,20.54,52,3.77,3.75,0,46.5,47
2020-09-21 06:46:56.9308,172.8,80.4,46.75,46.53,18,20.53,6,8020,25.2,3.8,46.5,47
2020-09-21 06:46:57.1783,172.8,80.4,46.75,46.53,18,20.52,7,7960,25.2,3.8,46.5,47
2020-09-21 06:46:57.4258,172.8,80.4,46.75,46.53,18,20.52,1,737.9,10.6,23.5,46.5,47
2020-09-21 06:46:57.6750,172.8,80.4,46.75,46.53,18,20.52,2,737.5,11,24,46.5,47
2020-09-21 06:46:57.9253,172.8,80.4,46.75,46.53,18,20.52,61,740.4,732.7,0,46.5,47
2020-09-21 06:46:58.1757,172.8,80.4,46.75,46.53,18,20.52,62,425,425,0,46.5,47
2020-09-21 06:46:58.4260,172.8,80.4,46.75,46.53,18.1,20.52,64,14.5,14.5,0,46.5,47
2020-09-21 06:46:58.6746,172.8,80.4,46.75,46.53,18.1,20.53,3,737.9,10.6,23,46.5,47
2020-09-21 06:46:58.9218,172.8,80.4,46.75,46.53,18,20.52,4,737.5,11,23,46.5,47
2020-09-21 06:46:59.1690,172.8,80.4,46.75,46.53,18,20.52,65,8040,7940,0,46.5,47
2020-09-21 06:46:59.4162,172.8,80.4,46.75,46.53,18,20.52,66,5190,5200,0,46.5,47
2020-09-21 06:46:59.6646,172.8,80.4,46.75,46.53,18,20.52,1,737.9,10.6,23.5,46.5,47
2020-09-21 06:46:59.9173,172.8,80.4,46.75,46.53,18,20.52,2,737.5,11,24,46.5,47
2020-09-21 06:47:00.1699,172.8,80.4,46.75,46.53,18,20.52,65,8020,7960,0,46.5,47
2020-09-21 06:47:00.4226,172.8,80.4,46.75,46.53,18,20.52,51,3.77,3.75,0,46.5,47
2020-09-21 06:47:00.6753,172.8,80.4,46.75,46.53,18.1,20.52,63,50,50,0,46.5,47
2020-09-21 06:47:00.9281,172.8,80.4,46.75,46.53,18,20.52,67,25.2,25.2,0,46.5,47
2020-09-21 06:47:01.1810,172.8,80.4,46.75,46.53,18,20.52,52,3.77,3.75,0,46.5,47
2020-09-21 06:47:01.4338,172.8,80.4,46.75,46.53,17.9,20.51,6,8020,25.2,3.8,46.5,47
2020-09-21 06:47:01.6866,172.8,80.4,46.75,46.53,18,20.52,7,7960,25.2,3.8,46.5,47
2020-09-21 06:47:01.9349,172.8,80.4,46.75,46.53,18,20.52,1,737.9,10.6,23.5,46.5,47
2020-09-21 06:47:02.1822,172.8,80.4,46.75,46.53,18,20.52,2,737.5,11,24,46.5,47
2020-09-21 06:47:02.4296,172.8,80.4,46.75,46.53,18,20.52,61,740.5,732.7,0,46.5,47
2020-09-21 06:47:02.6769,172.8,80.4,46.75,46.53,18,20.52,62,425,425,0,46.5,47
2020-09-21 06:47:02.9289,172.8,80.4,46.75,46.53,18.1,20.52,64,14.4,14.6,0,46.5,47
2020-09-21 06:47:03.1816,172.8,80.4,46.75,46.53,18,20.52,3,737.9,10.6,23,46.5,47
2020-09-21 06:47:03.4342,172.8,80.4,46.75,46.53,17.9,20.52,4,737.5,11,23,46.5,47
2020-09-21 06:47:03.6869,172.8,80.4,46.75,46.53,17.9,20.52,65,8020,7970,0,46.5,47
2020-09-21 06:47:03.9396,172.8,80.4,46.75,46.53,18,20.52,66,5200,5200,0,46.5,47
2020-09-21 06:47:04.1924,172.8,80.4,46.75,46.53,18,20.52,1,737.9,10.6,23.5,46.5,47
2020-09-21 06:47:04.4451,172.8,80.4,46.75,46.53,18,20.52,2,737.5,11,24,46.5,47
2020-09-21 06:47:04.6978,172.8,80.4,46.75,46.53,18,20.52,65,8050,7950,0,46.5,47
2020-09-21 06:47:04.9462,172.8,80.4,46.75,46.53,18.1,20.52,51,3.77,3.75,0,46.5,47
2020-09-21 06:47:05.1935,172.8,80.4,46.75,46.53,18.1,20.49,63,50,50,0,46.5,47
2020-09-21 06:47:05.4408,172.8,80.4,46.75,46.53,18,20.53,67,25.2,25.2,0,46.5,47
2020-09-21 06:47:05.6882,172.8,80.4,46.75,46.53,17.9,20.52,52,3.77,3.75,0,46.5,47
2020-09-21 06:47:05.9378,172.8,80.4,46.75,46.53,18,20.52,6,8040,25.2,3.8,46.5,47
2020-09-21 06:47:06.1905,172.8,80.4,46.75,46.53,18,20.52,7,7940,25.2,3.8,46.5,47
2020-09-21 06:47:06.4432,172.8,80.4,46.75,46.53,18,20.53,1,737.9,10.6,23.5,46.5,47
2020-09-21 06:47:06.6959,172.8,80.4,46.75,46.53,18,20.52,2,737.5,11,24,46.5,47
2020-09-21 06:47:06.9471,172.8,80.4,46.75,46.53,18,20.51,61,740.4,732.8,0,46.5,47
2020-09-21 06:47:07.1957,172.8,80.4,47,46.53,18.1,20.54,62,425,425,0,46.5,47
2020-09-21 06:47:07.4444,172.8,80.4,47,46.53,18.1,20.52,64,14.5,14.6,0,46.5,47
2020-09-21 06:47:07.6931,172.8,80.4,47,46.53,17.9,20.52,3,737.9,10.6,23,46.5,47
2020-09-21 06:47:07.9435,172.8,80.4,47,46.53,17.9,20.52,4,737.5,11,23,46.5,47
2020-09-21 06:47:08.1962,172.8,80.4,47,46.53,18,20.52,65,8020,7960,0,46.5,47
2020-09-21 06:47:08.4490,172.8,80.4,47,46.53,18,20.51,66,5190,5200,0,46.5,47
2020-09-21 06:47:08.7017,172.8,80.4,47,46.53,18,20.52,1,737.9,10.6,23.5,46.5,47
2020-09-21 06:47:08.9544,172.8,80.4,47,46.53,18,20.52,2,737.5,11,24,46.5,47
2020-09-21 06:47:09.2073,172.8,80.4,47,46.53,18,20.52,65,8010,7970,0,46.5,47
2020-09-21 06:47:09.4601,172.8,80.4,47,46.53,18.1,20.52,51,3.77,3.75,0,46.5,47
2020-09-21 06:47:09.7130,172.8,80.4,47,46.53,18,20.52,63,50,50,0,46.5,47
2020-09-21 06:47:09.9658,172.8,80.4,47,46.53,18,20.52,67,25.2,25.2,0,46.5,47
2020-09-21 06:47:10.2187,172.8,80.4,47,46.53,17.9,20.52,52,3.77,3.75,0,46.5,47
2020-09-21 06:47:10.4716,172.8,80.4,47,46.53,18,20.54,6,8010,25.2,3.8,46.5,47
2020-09-21 06:47:10.7245,172.8,80.4,47,46.53,18,20.52,7,7970,25.2,3.8,47,47
2020-09-21 06:47:10.9774,172.8,80.4,47,46.53,18,20.52,1,738,10.6,23.5,47,47
2020-09-21 06:47:11.2270,172.8,80.4,47,46.53,18,20.52,2,737.5,11,24,47,47
2020-09-21 06:47:11.4746,172.8,80.4,47,46.53,18.1,20.53,61,740.4,732.8,0,47,47
2020-09-21 06:47:11.7223,172.8,80.4,47,46.53,18.1,20.52,62,425,425,0,47,47
2020-09-21 06:47:11.9699,172.8,80.4,47,46.53,18,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:47:12.2175,172.8,80.4,47,46.53,17.9,20.52,3,738,10.6,23,47,47
2020-09-21 06:47:12.4651,172.8,80.4,47,46.53,17.9,20.54,4,737.5,11,23,47,47
2020-09-21 06:47:12.7127,172.8,80.4,47,46.53,18,20.53,65,8030,7950,0,47,47
2020-09-21 06:47:12.9604,172.8,80.4,47,46.53,18,20.52,66,5200,5200,0,47,47
2020-09-21 06:47:13.2080,172.8,80.4,47,46.53,18,20.53,1,738,10.6,23.5,47,47
2020-09-21 06:47:13.4556,172.8,80.4,47,46.53,18,20.53,2,737.5,11,24,47,47
2020-09-21 06:47:13.7032,172.8,80.4,47,46.53,18.1,20.52,65,8000,7980,0,47,47
2020-09-21 06:47:13.9508,172.8,80.4,47,46.53,18.1,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:47:14.1984,172.8,80.4,47,46.53,18,20.52,63,50,50,0,47,47
2020-09-21 06:47:14.4471,172.8,80.4,47,46.53,17.9,20.51,67,25.2,25.2,0,47,47
2020-09-21 06:47:14.6973,172.8,80.4,47,46.53,17.9,20.52,52,3.77,3.75,0,47,47
2020-09-21 06:47:14.9474,172.8,80.4,47,46.53,18,20.53,6,8000,25.2,3.8,47,47
2020-09-21 06:47:15.1975,172.8,80.4,47,46.53,18,20.52,7,7980,25.2,3.8,47,47
2020-09-21 06:47:15.4475,172.8,80.4,47,46.53,18,20.52,1,738,10.6,23.5,47,47
2020-09-21 06:47:15.6971,172.8,80.4,47,46.53,18,20.52,2,737.5,11,24,47,47
2020-09-21 06:47:15.9468,172.8,80.4,47,46.53,18.1,20.52,61,740.4,732.7,0,47,47
2020-09-21 06:47:16.1965,172.8,80.4,47,46.53,18,20.52,62,425,425,0,47,47
2020-09-21 06:47:16.4474,172.8,80.4,47,46.53,17.9,20.53,64,14.4,14.6,0,47,47
2020-09-21 06:47:16.7000,172.8,80.4,47,46.53,17.9,20.52,3,738,10.6,23,47,47
2020-09-21 06:47:16.9527,172.8,80.4,47,46.53,18,20.52,4,737.5,11,23,47,47
2020-09-21 06:47:17.2054,172.8,80.4,47,46.53,18,20.52,65,8000,7980,0,47,47
2020-09-21 06:47:17.4575,172.8,80.4,47,46.53,18,20.51,66,5190,5190,0,47,47
2020-09-21 06:47:17.7089,172.8,80.4,47,46.53,18,20.51,1,738,10.6,23.5,47,47
2020-09-21 06:47:17.9602,172.8,80.4,47,46.53,18,20.52,2,737.5,11,24,47,47
2020-09-21 06:47:18.2115,172.8,80.4,47,46.53,18.1,20.52,65,8010,7980,0,47,47
2020-09-21 06:47:18.4620,172.8,80.4,47,46.53,18,20.53,51,3.77,3.75,0,47,47
2020-09-21 06:47:18.7096,172.8,80.4,47,46.53,17.9,20.52,63,50,50,0,47,47
2020-09-21 06:47:18.9572,172.8,80.4,47,46.53,17.9,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:47:19.2048,172.8,80.4,47,46.53,18,20.52,52,3.77,3.75,0,47,47
2020-09-21 06:47:19.4523,172.8,80.4,47,46.53,18,20.52,6,8000,25.2,3.8,47,47
2020-09-21 06:47:19.6997,172.8,80.4,47,46.53,18,20.52,7,7980,25.2,3.8,47,47
2020-09-21 06:47:19.9471,172.8,80.4,47,46.53,18,20.52,1,737.9,10.6,23.5,47,47
2020-09-21 06:47:20.1945,172.8,80.4,47,46.53,18.1,20.52,2,737.5,11,24,47,47
2020-09-21 06:47:20.4427,172.8,80.4,47,46.53,18.1,20.51,61,740.4,732.8,0,47,47
2020-09-21 06:47:20.6940,172.8,80.4,47,46.53,17.9,20.52,62,425,425,0,47,47
2020-09-21 06:47:20.9453,172.8,80.4,47,46.53,17.9,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:47:21.1965,172.8,80.4,47,46.53,18,20.52,3,737.9,10.6,23,47,47
2020-09-21 06:47:21.4477,172.8,80.4,47,46.53,18,20.52,4,737.5,11,23,47,47
2020-09-21 06:47:21.6952,172.8,80.4,47,46.53,18,20.52,65,8010,7990,0,47,47
2020-09-21 06:47:21.9426,172.8,80.4,47,46.53,18,20.52,66,5190,5190,0,47,47
2020-09-21 06:47:22.1901,172.8,80.4,47,46.53,18,20.52,1,737.9,10.6,23.5,47,47
2020-09-21 06:47:22.4376,172.8,80.4,47,46.53,18.1,20.52,2,737.5,11,24,47,47
2020-09-21 06:47:22.6847,172.8,80.4,47,46.53,18.1,20.52,65,8000,7990,0,47,47
2020-09-21 06:47:22.9319,172.8,80.4,47,46.53,18,20.51,51,3.77,3.75,0,47,47
2020-09-21 06:47:23.1790,172.8,80.4,47,46.53,17.9,20.53,63,50,50,0,47,47
2020-09-21 06:47:23.4262,172.8,80.4,47,46.53,18,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:47:23.6749,172.8,80.4,47,46.53,18.1,20.52,52,3.77,3.75,0,47,47
2020-09-21 06:47:23.9244,172.8,80.4,47,46.53,18,20.53,6,8000,25.2,3.8,47,47
2020-09-21 06:47:24.1739,172.8,80.4,47,46.53,18,20.52,7,7980,25.2,3.8,47,47
2020-09-21 06:47:24.4235,172.8,80.4,47,46.53,18,20.52,1,737.9,10.6,23.5,47,47
2020-09-21 06:47:24.6718,172.8,80.4,47,46.53,18.1,20.52,2,737.5,11,24,47,47
2020-09-21 06:47:24.9193,172.8,80.4,47,46.53,18,20.52,61,740.5,732.8,0,47,47
2020-09-21 06:47:25.1668,172.8,80.4,47,46.53,17.9,20.52,62,425,425,0,47,47
2020-09-21 06:47:25.4143,172.8,80.4,47,46.53,18,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:47:25.6617,172.8,80.4,47,46.53,18,20.52,3,738,10.6,23,47,47
2020-09-21 06:47:25.9091,172.8,80.4,47,46.53,18.1,20.52,4,737.5,11,23,47,47
2020-09-21 06:47:26.1566,172.8,80.4,47,46.53,18,20.52,65,8000,7990,0,47,47
2020-09-21 06:47:26.4040,172.8,80.4,47,46.53,18,20.53,66,5190,5190,0,47,47
2020-09-21 06:47:26.6524,172.8,80.4,47,46.53,18.1,20.52,1,738,10.6,23.5,47,47
2020-09-21 06:47:26.9051,172.8,80.4,47,46.53,18,20.53,2,737.5,11,24,47,47
2020-09-21 06:47:27.1578,172.8,80.4,47,46.53,17.9,20.52,65,8000,7990,0,47,47
2020-09-21 06:47:27.4105,172.8,80.4,47,46.53,17.9,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:47:27.6632,172.8,80.4,47,46.53,18.1,20.52,63,50,50,0,47,47
2020-09-21 06:47:27.9130,172.8,80.4,47,46.53,18.1,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:47:28.1623,172.8,80.4,47,46.53,18,20.52,52,3.77,3.75,0,47,47
2020-09-21 06:47:28.4116,172.8,80.4,47,46.53,18,20.52,6,8000,25.2,3.8,47,47
2020-09-21 06:47:28.6608,172.8,80.4,47,46.53,18,20.52,7,7990,25.2,3.8,47,47
2020-09-21 06:47:28.9132,172.8,80.4,47,46.53,18.1,20.52,1,738,10.6,23.5,47,47
2020-09-21 06:47:29.1662,172.8,80.4,47,46.53,18,20.52,2,737.5,11,24,47,47
2020-09-21 06:47:29.4192,172.8,80.4,47,46.53,17.9,20.51,61,740.5,732.9,0,47,47
2020-09-21 06:47:29.6722,172.8,80.4,47,46.53,17.9,20.52,62,425,425,0,47,47
2020-09-21 06:47:29.9206,172.8,80.4,47,46.53,18.1,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:47:30.1679,172.8,80.4,47,46.53,18.1,20.52,3,738,10.6,23,47,47
2020-09-21 06:47:30.4152,172.8,80.4,47,46.53,18,20.52,4,737.5,11,23,47,47
2020-09-21 06:47:30.6625,172.8,80.4,47,46.53,18,20.52,65,8000,7990,0,47,47
2020-09-21 06:47:30.9098,172.8,80.4,47,46.53,18,20.52,66,5190,5190,0,47,47
2020-09-21 06:47:31.1571,172.8,80.5,47,46.59,18,20.52,1,738,10.6,23.5,47,47
2020-09-21 06:47:31.4044,172.8,80.5,47,46.59,18,20.52,2,737.5,11,24,47,47
2020-09-21 06:47:31.6518,172.8,80.5,47,46.59,17.9,20.51,65,7990,7990,0,47,47
2020-09-21 06:47:31.8991,172.8,80.5,47,46.59,17.9,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:47:32.1464,172.8,80.5,47,46.59,18,20.52,63,50,50,0,47,47
2020-09-21 06:47:32.3937,172.8,80.5,47,46.59,18.1,20.51,67,25.2,25.2,0,47,47
2020-09-21 06:47:32.6410,172.8,80.5,47,46.59,18,20.51,52,3.78,3.75,0,47,47
2020-09-21 06:47:32.8883,172.8,80.5,47,46.59,18,20.52,6,8000,25.2,3.8,47,47
2020-09-21 06:47:33.1356,172.8,80.5,47,46.59,18,20.52,7,7990,25.2,3.8,47,47
2020-09-21 06:47:33.3830,172.8,80.5,47,46.59,18,20.52,1,738,10.6,23.5,47,47
2020-09-21 06:47:33.6303,172.8,80.5,47,46.59,17.9,20.52,2,737.7,11.1,24,47,47
2020-09-21 06:47:33.8776,172.8,80.5,47,46.59,17.9,20.52,61,740.5,733,0,47,47
2020-09-21 06:47:34.1283,172.8,80.5,47,46.59,18,20.52,62,425,425,0,47,47
2020-09-21 06:47:34.3808,172.8,80.5,47,46.59,18.1,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:47:34.6334,172.8,80.5,47,46.59,18,20.53,3,738,10.6,23,47,47
2020-09-21 06:47:34.8860,172.8,80.5,47,46.59,18,20.52,4,737.7,11.1,23,47,47
2020-09-21 06:47:35.1385,172.8,80.5,47,46.59,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:47:35.3911,172.8,80.5,47,46.59,18,20.52,66,5190,5190,0,47,47
2020-09-21 06:47:35.6437,172.8,80.5,47,46.59,18,20.52,1,738,10.6,23.5,47,47
2020-09-21 06:47:35.8963,172.8,80.5,47,46.59,17.9,20.51,2,737.7,11.1,24,47,47
2020-09-21 06:47:36.1489,172.8,80.5,47,46.59,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:47:36.4015,172.8,80.5,47,46.59,18,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:47:36.6541,172.8,80.5,47,46.59,18.1,20.52,63,50,50,0,47,47
2020-09-21 06:47:36.9067,172.8,80.5,47,46.59,18,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:47:37.1593,172.8,80.5,47,46.59,18,20.52,52,3.78,3.75,0,47,47
2020-09-21 06:47:37.4120,172.8,80.5,47,46.59,18,20.52,6,8000,25.2,3.8,47,47
2020-09-21 06:47:37.6648,172.8,80.5,47,46.59,18.1,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:47:37.9176,172.8,80.5,47,46.59,18,20.53,1,738,10.6,23.5,47,47
2020-09-21 06:47:38.1704,172.8,80.5,47,46.59,17.9,20.52,2,737.7,11.1,24,47,47
2020-09-21 06:47:38.4230,172.8,80.5,47,46.59,18,20.52,61,740.6,732.9,0,47,47
2020-09-21 06:47:38.6757,172.8,80.5,47,46.59,18,20.53,62,425,425,0,47,47
2020-09-21 06:47:38.9283,172.8,80.5,47,46.59,18.1,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:47:39.1810,172.8,80.5,47,46.59,18,20.51,3,738,10.6,23,47,47
2020-09-21 06:47:39.4337,172.8,80.5,47,46.59,18,20.52,4,737.7,11.1,23,47,47
2020-09-21 06:47:39.6864,172.8,80.5,47,46.59,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:47:39.9391,172.8,80.5,47,46.59,18,20.52,66,5190,5190,0,47,47
2020-09-21 06:47:40.1918,172.8,80.5,47,46.59,18,20.52,1,738,10.6,23.5,47,47
2020-09-21 06:47:40.4442,172.8,80.5,47,46.59,17.9,20.52,2,737.6,11,24,47,47
2020-09-21 06:47:40.6965,172.8,80.5,47,46.59,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:47:40.9489,172.8,80.5,47,46.59,18.1,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:47:41.2012,172.8,80.5,47,46.59,18.1,20.51,63,50,50,0,47,47
2020-09-21 06:47:41.4515,172.8,80.5,47,46.59,18,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:47:41.6991,172.8,80.5,47,46.59,18,20.52,52,3.77,3.75,0,47,47
2020-09-21 06:47:41.9467,172.8,80.5,47,46.59,18,20.52,6,8000,25.2,3.8,47,47
2020-09-21 06:47:42.1943,172.8,80.5,47,46.59,18,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:47:42.4419,172.8,80.5,47,46.59,18,20.52,1,738,10.6,23.5,47,47
2020-09-21 06:47:42.6894,172.8,80.5,47,46.59,17.9,20.52,2,737.6,11,24,47,47
2020-09-21 06:47:42.9370,172.8,80.5,47,46.59,18,20.52,61,740.6,732.9,0,47,47
2020-09-21 06:47:43.1845,172.8,80.5,47,46.59,18.1,20.53,62,425,425,0,47,47
2020-09-21 06:47:43.4320,172.8,80.5,47,46.59,18.1,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:47:43.6848,172.8,80.5,47,46.59,18,20.52,3,738,10.6,23,47,47
2020-09-21 06:47:43.9376,172.8,80.5,47,46.59,18,20.52,4,737.6,11,23,47,47
2020-09-21 06:47:44.1904,172.8,80.5,47,46.59,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:47:44.4432,172.8,80.5,47,46.59,18,20.52,66,5190,5190,0,47,47
2020-09-21 06:47:44.6959,172.8,80.5,47,46.59,18,20.52,1,738,10.6,23.5,47,47
2020-09-21 06:47:44.9486,172.8,80.5,47,46.59,18,20.52,2,737.6,11,24,47,47
2020-09-21 06:47:45.2013,172.8,80.5,47,46.59,18.1,20.52,65,8000,8000,0,47,47
2020-09-21 06:47:45.4540,172.8,80.5,47,46.59,18.1,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:47:45.7017,172.8,80.5,47,46.59,18,20.52,63,50,50,0,47,47
2020-09-21 06:47:45.9493,172.8,80.5,47,46.59,18,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:47:46.1969,172.8,80.5,47,46.59,18,20.52,52,3.77,3.75,0,47,47
2020-09-21 06:47:46.4445,172.8,80.5,47,46.59,18,20.54,6,8000,25.2,3.8,47,47
2020-09-21 06:47:46.6953,172.8,80.5,47,46.59,17.9,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:47:46.9480,172.8,80.5,47,46.59,17.9,20.53,1,738,10.6,23.5,47,47
2020-09-21 06:47:47.2007,172.8,80.5,47,46.59,18,20.52,2,737.6,11,24,47,47
2020-09-21 06:47:47.4535,172.8,80.5,47,46.59,18.1,20.53,61,740.5,732.9,0,47,47
2020-09-21 06:47:47.7049,172.8,80.5,47,46.59,18,20.51,62,425,425,0,47,47
2020-09-21 06:47:47.9525,172.8,80.5,47,46.59,18,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:47:48.2001,172.8,80.5,47,46.59,18,20.52,3,738,10.6,23,47,47
2020-09-21 06:47:48.4477,172.8,80.5,47,46.59,18,20.52,4,737.6,11,23,47,47
2020-09-21 06:47:48.6953,172.8,80.5,47,46.59,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:47:48.9440,172.8,80.5,47,46.59,17.9,20.52,66,5190,5190,0,47,47
2020-09-21 06:47:49.1928,172.8,80.5,47,46.59,17.9,20.52,1,738,10.6,23.5,47,47
2020-09-21 06:47:49.4417,172.8,80.5,47,46.59,18,20.52,2,737.6,11,24,47,47
2020-09-21 06:47:49.6906,172.8,80.5,47,46.59,18.1,20.52,65,8000,8000,0,47,47
2020-09-21 06:47:49.9393,172.8,80.5,47,46.59,18,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:47:50.1878,172.8,80.5,47,46.59,18,20.52,63,50,50,0,47,47
2020-09-21 06:47:50.4363,172.8,80.5,47,46.59,18,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:47:50.6848,172.8,80.5,47,46.59,18,20.52,52,3.77,3.75,0,47,47
2020-09-21 06:47:50.9351,172.8,80.5,47,46.59,18,20.53,6,8000,25.2,3.8,47,47
2020-09-21 06:47:51.1878,172.8,80.5,47,46.59,17.9,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:47:51.4405,172.8,80.5,47,46.59,18,20.52,1,738,10.6,23.5,47,47
2020-09-21 06:47:51.6932,172.8,80.5,47,46.59,18,20.52,2,737.6,11,24,47,47
2020-09-21 06:47:51.9459,172.8,80.5,47,46.59,18.1,20.52,61,740.6,732.9,0,47,47
2020-09-21 06:47:52.1986,172.8,80.5,47,46.59,18.1,20.53,62,425,425,0,47,47
2020-09-21 06:47:52.4513,172.8,80.5,47,46.59,18,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:47:52.7040,172.8,80.5,47,46.59,18,20.52,3,738,10.6,23,47,47
2020-09-21 06:47:52.9567,172.8,80.5,47,46.59,18.1,20.53,4,737.6,11,23,47,47
2020-09-21 06:47:53.2079,172.8,80.5,47,46.59,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:47:53.4581,172.8,80.5,47,46.59,17.9,20.52,66,5190,5190,0,47,47
2020-09-21 06:47:53.7083,172.8,80.5,47,46.59,18,20.52,1,738,10.6,23.5,47,47
2020-09-21 06:47:53.9586,172.8,80.5,47,46.59,18.1,20.52,2,737.6,11,24,47,47
2020-09-21 06:47:54.2088,172.8,80.5,47,46.59,18.1,20.51,65,8000,8000,0,47,47
2020-09-21 06:47:54.4591,172.8,80.5,47,46.59,18,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:47:54.7093,172.8,80.5,47,46.59,18,20.52,63,50,50,0,47,47
2020-09-21 06:47:54.9596,172.8,80.5,47,46.59,18,20.53,67,25.2,25.2,0,47,47
2020-09-21 06:47:55.2081,172.8,80.6,47,46.64,18,20.52,52,3.77,3.75,0,47,47
2020-09-21 06:47:55.4556,172.8,80.6,47,46.64,18,20.52,6,8000,25.2,3.8,47,47
2020-09-21 06:47:55.7032,172.8,80.6,47,46.64,18,20.53,7,8000,25.2,3.8,47,47
2020-09-21 06:47:55.9507,172.8,80.6,47,46.64,18.1,20.52,1,738.1,10.6,23.5,47,47
2020-09-21 06:47:56.1982,172.8,80.6,47,46.64,18.1,20.52,2,737.7,11,24,47,47
2020-09-21 06:47:56.4458,172.8,80.6,47,46.64,18.1,20.52,61,740.6,732.9,0,47,47
2020-09-21 06:47:56.6934,172.8,80.6,47,46.64,18,20.52,62,425,425,0,47,47
2020-09-21 06:47:56.9409,172.8,80.6,47,46.64,18,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:47:57.1896,172.8,80.6,47,46.64,18,20.52,3,738.1,10.6,23,47,47
2020-09-21 06:47:57.4425,172.8,80.6,47,46.64,18,20.51,4,737.7,11,23,47,47
2020-09-21 06:47:57.6954,172.8,80.6,47,46.64,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:47:57.9482,172.8,80.6,47,46.64,18,20.52,66,5180,5180,0,47,47
2020-09-21 06:47:58.2011,172.8,80.7,47,46.7,18.1,20.53,1,738.1,10.6,23.5,47,47
2020-09-21 06:47:58.4537,172.8,80.7,47,46.7,18.1,20.52,2,737.7,11,24,47,47
2020-09-21 06:47:58.7058,172.8,80.7,47,46.7,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:47:58.9579,172.8,80.7,47,46.7,18,20.53,51,3.77,3.75,0,47,47
2020-09-21 06:47:59.2100,172.8,80.7,47,46.7,18,20.52,63,50,50,0,47,47
2020-09-21 06:47:59.4624,172.8,80.7,47,46.7,18,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:47:59.7151,172.8,80.7,47,46.7,18,20.52,52,3.77,3.75,0,47,47
2020-09-21 06:47:59.9679,172.8,80.7,47,46.7,18,20.51,6,8000,25.2,3.8,47,47
2020-09-21 06:48:00.2206,172.8,80.7,47,46.7,18,20.51,7,8000,25.2,3.8,47,47
2020-09-21 06:48:00.4733,172.8,80.7,47,46.7,18.1,20.52,1,738.1,10.6,23.5,47,47
2020-09-21 06:48:00.7261,172.8,80.7,47,46.7,18.1,20.52,2,737.7,11,24,47,47
2020-09-21 06:48:00.9788,172.8,80.7,47,46.7,18,20.52,61,740.6,733,0,47,47
2020-09-21 06:48:01.2316,172.8,80.7,47,46.7,18,20.52,62,425,425,0,47,47
2020-09-21 06:48:01.4801,172.8,80.7,47,46.7,18,20.55,64,14.4,14.6,0,47,47
2020-09-21 06:48:01.7277,172.8,80.7,47,46.7,18,20.52,3,738,10.6,23,47,47
2020-09-21 06:48:01.9754,172.8,80.7,47,46.7,18,20.52,4,737.7,11,23,47,47
2020-09-21 06:48:02.2231,172.8,80.7,47,46.7,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:02.4708,172.8,80.7,47,46.7,18,20.52,66,5180,5180,0,47,47
2020-09-21 06:48:02.7184,172.8,80.7,47,46.7,18.1,20.52,1,738,10.6,23.5,47,47
2020-09-21 06:48:02.9661,172.8,80.7,47,46.7,18.1,20.53,2,737.7,11,24,47,47
2020-09-21 06:48:03.2137,172.8,80.7,47,46.7,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:03.4613,172.8,80.7,47,46.7,18,20.51,51,3.77,3.75,0,47,47
2020-09-21 06:48:03.7124,172.8,80.7,47,46.7,18,20.52,63,50,50,0,47,47
2020-09-21 06:48:03.9653,172.8,80.7,47,46.7,18,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:48:04.2182,172.8,80.7,47,46.7,18,20.52,52,3.77,3.75,0,47,47
2020-09-21 06:48:04.4711,172.8,80.7,47,46.7,18,20.52,6,8000,25.2,3.8,47,47
2020-09-21 06:48:04.7226,172.8,80.7,47,46.7,18,20.51,7,8000,25.2,3.8,47,47
2020-09-21 06:48:04.9701,172.8,80.7,47,46.7,18.1,20.52,1,738,10.6,23.5,47,47
2020-09-21 06:48:05.2175,172.8,80.7,47,46.7,18,20.52,2,737.7,11,24,47,47
2020-09-21 06:48:05.4649,172.8,80.7,47,46.7,18,20.52,61,740.6,733,0,47,47
2020-09-21 06:48:05.7124,172.8,80.7,47,46.7,18,20.52,62,425,425,0,47,47
2020-09-21 06:48:05.9598,172.8,80.7,47,46.7,18,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:48:06.2073,172.8,80.7,47,46.7,18,20.52,3,738,10.6,23,47,47
2020-09-21 06:48:06.4547,172.8,80.7,47,46.7,18,20.52,4,737.7,11,23,47,47
2020-09-21 06:48:06.7022,172.8,80.7,47,46.7,18,20.53,65,8000,8000,0,47,47
2020-09-21 06:48:06.9497,172.8,80.7,47,46.7,18.1,20.52,66,5190,5190,0,47,47
2020-09-21 06:48:07.1973,172.8,80.7,47,46.7,18.1,20.52,1,738,10.6,23.5,47,47
2020-09-21 06:48:07.4449,172.8,80.7,47,46.7,18,20.52,2,737.7,11,24,47,47
2020-09-21 06:48:07.6925,172.8,80.7,47,46.7,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:07.9400,172.8,80.7,47,46.7,18,20.54,51,3.77,3.75,0,47,47
2020-09-21 06:48:08.1875,172.8,80.7,47,46.7,18,20.51,63,50,50,0,47,47
2020-09-21 06:48:08.4351,172.8,80.7,47,46.7,18,20.53,67,25.2,25.2,0,47,47
2020-09-21 06:48:08.6826,172.8,80.7,47,46.7,18,20.52,52,3.78,3.75,0,47,47
2020-09-21 06:48:08.9342,172.8,80.7,47,46.7,18,20.52,6,8000,25.2,3.8,47,47
2020-09-21 06:48:09.1869,172.8,80.8,47,46.76,18.1,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:48:09.4395,172.8,80.8,47,46.76,18.1,20.52,1,738.1,10.6,23.5,47,47
2020-09-21 06:48:09.6922,172.8,80.8,47,46.76,18,20.52,2,737.8,11,24,47,47
2020-09-21 06:48:09.9425,172.8,80.8,47,46.76,18,20.51,61,740.8,733.1,0,47,47
2020-09-21 06:48:10.1901,172.8,80.8,47,46.76,18,20.52,62,425,425,0,47,47
2020-09-21 06:48:10.4376,172.8,80.8,47,46.76,18,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:48:10.6851,172.8,80.8,47,46.76,18,20.52,3,738.1,10.6,23,47,47
2020-09-21 06:48:10.9327,172.8,80.8,47,46.76,18,20.52,4,737.8,11,23,47,47
2020-09-21 06:48:11.1802,172.8,80.8,47,46.76,18.1,20.5,65,8000,8000,0,47,47
2020-09-21 06:48:11.4277,172.8,80.8,47,46.76,18.1,20.52,66,5190,5190,0,47,47
2020-09-21 06:48:11.6753,172.8,80.8,47,46.76,18.1,20.52,1,738.1,10.6,23.5,47,47
2020-09-21 06:48:11.9228,172.8,80.8,47,46.76,18,20.52,2,737.8,11,24,47,47
2020-09-21 06:48:12.1755,172.8,80.8,47,46.76,18,20.51,65,8000,8000,0,47,47
2020-09-21 06:48:12.4282,172.8,80.8,47,46.76,18,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:48:12.6810,172.8,80.8,47,46.76,18,20.52,63,50,50,0,47,47
2020-09-21 06:48:12.9337,172.8,80.8,47,46.76,18,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:48:13.1864,172.8,80.8,47,46.76,18,20.51,52,3.78,3.75,0,47,47
2020-09-21 06:48:13.4391,172.8,80.8,47,46.76,18.1,20.53,6,8000,25.2,3.8,47,47
2020-09-21 06:48:13.6918,172.8,80.8,47,46.76,18.1,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:48:13.9445,172.8,80.8,47,46.76,18,20.61,1,738.1,10.6,23.5,47,47
2020-09-21 06:48:14.1972,172.8,80.8,47,46.76,18,20.52,2,737.8,11,24,47,47
2020-09-21 06:48:14.4499,172.8,80.8,47,46.76,18,20.51,61,740.7,733,0,47,47
2020-09-21 06:48:14.7026,172.8,80.8,47,46.76,18,20.52,62,425,425,0,47,47
2020-09-21 06:48:14.9553,172.8,80.8,47,46.76,18,20.51,64,14.4,14.6,0,47,47
2020-09-21 06:48:15.2080,172.8,80.8,47,46.76,18,20.52,3,738.1,10.6,23,47,47
2020-09-21 06:48:15.4601,172.8,80.8,47,46.76,18,20.51,4,737.8,11,23,47,47
2020-09-21 06:48:15.7122,172.8,80.8,47,46.76,18.1,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:15.9642,172.8,80.8,47,46.76,18,20.52,66,5190,5190,0,47,47
2020-09-21 06:48:16.2162,172.8,80.8,47,46.76,18,20.53,1,738.1,10.6,23.5,47,47
2020-09-21 06:48:16.4681,172.8,80.8,47,46.76,18,20.52,2,737.7,11,24,47,47
2020-09-21 06:48:16.7154,172.8,80.8,47,46.76,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:16.9628,172.8,80.8,47,46.76,18,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:48:17.2102,172.8,80.8,47,46.76,18,20.52,63,50,50,0,47,47
2020-09-21 06:48:17.4576,172.8,80.8,47,46.76,18,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:48:17.7050,172.8,80.8,47,46.76,18,20.52,52,3.78,3.75,0,47,47
2020-09-21 06:48:17.9524,172.8,80.8,47,46.76,18.1,20.52,6,8000,25.2,3.8,47,47
2020-09-21 06:48:18.1998,172.8,80.8,47,46.76,18,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:48:18.4471,172.8,80.8,47,46.76,18,20.52,1,738.1,10.6,23.5,47,47
2020-09-21 06:48:18.6946,172.8,80.8,47,46.76,18,20.53,2,737.7,11,24,47,47
2020-09-21 06:48:18.9422,172.8,80.8,47,46.76,18,20.52,61,740.7,733.1,0,47,47
2020-09-21 06:48:19.1898,172.8,80.8,47,46.76,18,20.52,62,425,425,0,47,47
2020-09-21 06:48:19.4374,172.8,80.8,47,46.76,18,20.5,64,14.4,14.6,0,47,47
2020-09-21 06:48:19.6880,172.8,80.8,47,46.76,18,20.52,3,738.1,10.6,23,47,47
2020-09-21 06:48:19.9406,172.8,80.8,47,46.76,18.1,20.52,4,737.7,11,23,47,47
2020-09-21 06:48:20.1932,172.8,80.8,47,46.76,18.1,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:20.4458,172.8,80.8,47,46.76,18,20.52,66,5190,5190,0,47,47
2020-09-21 06:48:20.6973,172.8,80.8,47,46.76,18,20.52,1,738.1,10.6,23.5,47,47
2020-09-21 06:48:20.9449,172.8,80.8,47,46.76,18,20.52,2,737.7,11,24,47,47
2020-09-21 06:48:21.1924,172.8,80.8,47,46.76,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:21.4400,172.8,80.8,47,46.76,18,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:48:21.6878,172.8,80.8,47,46.76,18,20.52,63,50,50,0,47,47
2020-09-21 06:48:21.9362,172.8,80.8,47,46.76,18,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:48:22.1847,172.8,80.8,47,46.76,18.1,20.52,52,3.78,3.75,0,47,47
2020-09-21 06:48:22.4331,172.8,80.8,47,46.76,18.1,20.51,6,8000,25.2,3.8,47,47
2020-09-21 06:48:22.6813,172.8,80.8,47,46.76,18,20.51,7,8000,25.2,3.8,47,47
2020-09-21 06:48:22.9288,172.8,80.8,47,46.76,18,20.52,1,738.1,10.6,23.5,47,47
2020-09-21 06:48:23.1764,172.8,80.8,47,46.76,18,20.52,2,737.7,11,24,47,47
2020-09-21 06:48:23.4239,172.8,80.8,47,46.76,18,20.51,61,740.8,733.1,0,47,47
2020-09-21 06:48:23.6725,172.8,80.8,47,46.76,18,20.52,62,425,425,0,47,47
2020-09-21 06:48:23.9253,172.8,80.8,47,46.76,18,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:48:24.1780,172.8,80.8,47,46.76,18.1,20.53,3,738.2,10.6,23,47,47
2020-09-21 06:48:24.4308,172.8,80.8,47,46.76,18.1,20.52,4,737.8,11,23,47,47
2020-09-21 06:48:24.6835,172.8,80.8,47,46.76,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:24.9363,172.8,80.8,47,46.76,17.9,20.51,66,5190,5190,0,47,47
2020-09-21 06:48:25.1890,172.8,80.8,47,46.76,18,20.52,1,738.2,10.6,23.5,47,47
2020-09-21 06:48:25.4418,172.8,80.8,47,46.76,18.1,20.52,2,737.8,11,24,47,47
2020-09-21 06:48:25.6946,172.8,80.8,47,46.76,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:25.9429,172.8,80.8,47,46.76,18,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:48:26.1904,172.8,80.8,47,46.76,18,20.52,63,50,50,0,47,47
2020-09-21 06:48:26.4380,172.8,80.8,47,46.76,18.1,20.52,67,25.2,25.2,0,47,47
