Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:48:26.6855,172.8,80.8,47,46.76,18,20.52,52,3.78,3.75,0,47,47
2020-09-21 06:48:26.9370,172.8,80.8,47,46.76,18,20.52,6,8000,25.2,3.8,47,47
2020-09-21 06:48:27.1892,172.8,80.8,47,46.76,18,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:48:27.4414,172.8,80.8,47,46.76,18.1,20.52,1,738.2,10.6,23.5,47,47
2020-09-21 06:48:27.6936,172.8,80.8,47,46.76,18.1,20.52,2,737.8,11,24,47,47
2020-09-21 06:48:27.9460,172.8,80.8,47,46.76,18,20.51,61,740.8,733,0,47,47
2020-09-21 06:48:28.1987,172.8,80.8,47,46.76,18,20.52,62,425,425,0,47,47
2020-09-21 06:48:28.4514,172.8,80.8,47,46.76,18.1,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:48:28.7041,172.8,80.8,47,46.76,18.1,20.52,3,738.2,10.6,23,47,47
2020-09-21 06:48:28.9568,172.8,80.8,47,46.76,18,20.52,4,737.8,11,23,47,47
2020-09-21 06:48:29.2094,172.8,80.8,47,46.76,17.9,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:29.4621,172.8,80.8,47,46.76,17.9,20.52,66,5180,5190,0,47,47
2020-09-21 06:48:29.7148,172.8,80.8,47,46.76,18.1,20.52,1,738.2,10.6,23.5,47,47
2020-09-21 06:48:29.9653,172.8,80.8,47,46.76,18,20.52,2,737.8,11,24,47,47
2020-09-21 06:48:30.2129,172.8,80.8,47,46.76,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:30.4605,172.8,80.8,47,46.76,18,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:48:30.7081,172.8,80.8,47,46.76,18.1,20.51,63,50,50,0,47,47
2020-09-21 06:48:30.9556,172.8,80.8,47,46.76,18,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:48:31.2031,172.8,80.8,47,46.76,18,20.52,52,3.77,3.75,0,47,47
2020-09-21 06:48:31.4506,172.8,80.8,47,46.76,17.9,20.5,6,8000,25.2,3.8,47,47
2020-09-21 06:48:31.6980,172.8,80.8,47,46.76,18,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:48:31.9457,172.8,80.8,47,46.76,18.1,20.51,1,738.2,10.6,23.5,47,47
2020-09-21 06:48:32.1985,172.8,80.8,47,46.76,18,20.52,2,737.8,11,24,47,47
2020-09-21 06:48:32.4512,172.8,80.8,47,46.76,18,20.52,61,740.7,733.1,0,47,47
2020-09-21 06:48:32.7040,172.8,80.8,47,46.76,18,20.52,62,425,425,0,47,47
2020-09-21 06:48:32.9567,172.8,80.8,47,46.76,18.1,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:48:33.2064,172.8,80.8,47,46.76,18,20.52,3,738.2,10.6,23,47,47
2020-09-21 06:48:33.4561,172.8,80.8,47,46.76,17.9,20.52,4,737.8,11,23,47,47
2020-09-21 06:48:33.7058,172.8,80.8,47,46.76,17.9,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:33.9555,172.8,80.8,47,46.76,18,20.52,66,5190,5190,0,47,47
2020-09-21 06:48:34.2038,172.8,80.8,47,46.76,18.1,20.53,1,738.2,10.6,23.5,47,47
2020-09-21 06:48:34.4513,172.8,80.8,47,46.76,18,20.51,2,737.8,11,24,47,47
2020-09-21 06:48:34.6988,172.8,80.8,47,46.76,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:34.9464,172.8,80.8,47,46.76,18,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:48:35.1939,172.8,80.8,47,46.76,18.1,20.54,63,50,50,0,47,47
2020-09-21 06:48:35.4414,172.8,80.8,47,46.76,18,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:48:35.6890,172.8,80.8,47,46.76,17.9,20.52,52,3.77,3.75,0,47,47
2020-09-21 06:48:35.9365,172.8,80.8,47,46.76,18,20.52,6,8000,25.2,3.8,47,47
2020-09-21 06:48:36.1871,172.8,80.8,47,46.76,18,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:48:36.4397,172.8,80.8,47,46.76,18.1,20.52,1,738.2,10.6,23.5,47,47
2020-09-21 06:48:36.6924,172.8,80.8,47,46.76,18,20.52,2,737.8,11,24,47,47
2020-09-21 06:48:36.9451,172.8,80.8,47,46.76,18,20.52,61,740.8,733.1,0,47,47
2020-09-21 06:48:37.1948,172.8,80.8,47,46.76,18.1,20.52,62,425,425,0,47,47
2020-09-21 06:48:37.4421,172.8,80.8,47,46.76,18.1,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:48:37.6894,172.8,80.8,47,46.76,18,20.52,3,738.4,10.6,23,47,47
2020-09-21 06:48:37.9367,172.8,80.8,47,46.76,17.9,20.52,4,737.8,11,23,47,47
2020-09-21 06:48:38.1840,172.8,80.8,47,46.76,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:38.4314,172.8,80.8,47,46.76,18.1,20.52,66,5190,5200,0,47,47
2020-09-21 06:48:38.6788,172.8,80.8,47,46.76,18.1,20.52,1,738.4,10.6,23.5,47,47
2020-09-21 06:48:38.9262,172.8,80.8,47,46.76,18,20.52,2,737.8,11,24,47,47
2020-09-21 06:48:39.1736,172.8,80.8,47,46.76,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:39.4233,172.8,80.8,47,46.76,18.1,20.52,51,3.78,3.75,0,47,47
2020-09-21 06:48:39.6761,172.8,80.8,47,46.76,18,20.52,63,50,50,0,47,47
2020-09-21 06:48:39.9288,172.8,80.8,47,46.76,18,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:48:40.1815,172.8,80.8,47,46.76,18,20.52,52,3.78,3.75,0,47,47
2020-09-21 06:48:40.4343,172.8,80.8,47,46.76,18,20.52,6,8000,25.2,3.8,47,47
2020-09-21 06:48:40.6871,172.8,80.8,47,46.76,18.1,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:48:40.9400,172.8,80.8,47,46.76,18.1,20.52,1,738.4,10.6,23.5,47,47
2020-09-21 06:48:41.1928,172.8,80.8,47,46.76,18,20.52,2,737.8,11,24,47,47
2020-09-21 06:48:41.4456,172.8,80.8,47,46.76,18.1,20.52,61,740.9,733.2,0,47,47
2020-09-21 06:48:41.6984,172.8,80.8,47,46.76,18,20.49,62,425,425,0,47,47
2020-09-21 06:48:41.9512,172.8,80.8,47,46.76,18,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:48:42.2040,172.8,80.8,47,46.76,17.9,20.52,3,738.4,10.6,23,47,47
2020-09-21 06:48:42.4566,172.8,80.8,47,46.76,18,20.53,4,737.8,11,23,47,47
2020-09-21 06:48:42.7042,172.8,80.8,47,46.76,18.1,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:42.9517,172.8,80.8,47,46.76,18.1,20.52,66,5190,5190,0,47,47
2020-09-21 06:48:43.1993,172.8,80.8,47,46.76,18,20.52,1,738.4,10.6,23.5,47,47
2020-09-21 06:48:43.4469,172.8,80.8,47,46.76,18,20.52,2,737.8,11,24,47,47
2020-09-21 06:48:43.6944,172.8,80.8,47,46.76,18.1,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:43.9420,172.8,80.8,47,46.76,18,20.52,51,3.78,3.75,0,47,47
2020-09-21 06:48:44.1895,172.8,80.8,47,46.76,17.9,20.52,63,50,50,0,47,47
2020-09-21 06:48:44.4370,172.8,80.8,47,46.76,17.9,20.53,67,25.2,25.2,0,47,47
2020-09-21 06:48:44.6845,172.8,80.8,47,46.76,18.1,20.52,52,3.78,3.75,0,47,47
2020-09-21 06:48:44.9320,172.8,80.8,47,46.76,18.1,20.51,6,8000,25.2,3.8,47,47
2020-09-21 06:48:45.1796,172.8,80.8,47,46.76,18,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:48:45.4271,172.8,80.8,47,46.76,18,20.52,1,738.5,10.6,23.5,47,47
2020-09-21 06:48:45.6800,172.8,80.8,47,46.76,18,20.51,2,737.9,11,24,47,47
2020-09-21 06:48:45.9329,172.8,80.8,47,46.76,18,20.52,61,740.8,733.2,0,47,47
2020-09-21 06:48:46.1858,172.8,80.8,47,46.76,17.9,20.53,62,425,425,0,47,47
2020-09-21 06:48:46.4387,172.8,80.8,47,46.76,17.9,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:48:46.6881,172.8,80.8,47,46.76,18,20.52,3,738.5,10.6,23,47,47
2020-09-21 06:48:46.9355,172.8,80.8,47,46.76,18.1,20.52,4,737.9,11,23,47,47
2020-09-21 06:48:47.1830,172.8,80.8,47,46.76,18.1,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:47.4304,172.8,80.8,47,46.76,18,20.52,66,5190,5190,0,47,47
2020-09-21 06:48:47.6806,172.8,80.8,47,46.76,18,20.52,1,738.5,10.6,23.5,47,47
2020-09-21 06:48:47.9322,172.8,80.8,47,46.76,18,20.52,2,737.9,11,24,47,47
2020-09-21 06:48:48.1838,172.8,80.8,47,46.76,18,20.53,65,8000,8000,0,47,47
2020-09-21 06:48:48.4354,172.8,80.8,47,46.76,18,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:48:48.6877,172.8,80.8,47,46.76,18,20.52,63,50,50,0,47,47
2020-09-21 06:48:48.9405,172.8,80.8,47,46.76,18,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:48:49.1933,172.8,80.8,47,46.76,18.1,20.52,52,3.78,3.75,0,47,47
2020-09-21 06:48:49.4462,172.8,80.8,47,46.76,18,20.53,6,8000,25.2,3.8,47,47
2020-09-21 06:48:49.6956,172.8,80.8,47,46.76,18,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:48:49.9430,172.8,80.8,47,46.76,18,20.53,1,738.5,10.6,23.5,47,47
2020-09-21 06:48:50.1903,172.8,80.8,47,46.76,18,20.52,2,737.9,11,24,47,47
2020-09-21 06:48:50.4376,172.8,80.8,47,46.76,18,20.52,61,740.9,733.2,0,47,47
2020-09-21 06:48:50.6850,172.8,80.8,47,46.76,18,20.52,62,425,425,0,47,47
2020-09-21 06:48:50.9324,172.8,80.8,47,46.76,18,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:48:51.1799,172.8,80.8,47,46.76,18.1,20.52,3,738.5,10.6,23,47,47
2020-09-21 06:48:51.4273,172.8,80.8,47,46.76,18.1,20.52,4,737.9,11,23,47,47
2020-09-21 06:48:51.6748,172.8,80.8,47,46.76,18,20.53,65,8000,8000,0,47,47
2020-09-21 06:48:51.9234,172.8,80.8,47,46.76,18,20.51,66,5190,5190,0,47,47
2020-09-21 06:48:52.1721,172.8,80.8,47,46.76,18,20.53,1,738.5,10.6,23.5,47,47
2020-09-21 06:48:52.4208,172.8,80.8,47,46.76,18,20.51,2,737.8,11,24,47,47
2020-09-21 06:48:52.6695,172.8,80.8,47,46.76,18,20.53,65,8000,8000,0,47,47
2020-09-21 06:48:52.9171,172.8,80.8,47,46.76,18,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:48:53.1645,172.8,80.8,47,46.76,18,20.52,63,50,50,0,47,47
2020-09-21 06:48:53.4119,172.8,80.8,47,46.76,18.1,20.53,67,25.2,25.2,0,47,47
2020-09-21 06:48:53.6593,172.8,80.8,47,46.76,18.1,20.52,52,3.78,3.75,0,47,47
2020-09-21 06:48:53.9067,172.8,80.8,47,46.76,18,20.52,6,8000,25.2,3.8,47,47
2020-09-21 06:48:54.1541,172.8,80.8,47,46.76,18,20.51,7,8000,25.2,3.8,47,47
2020-09-21 06:48:54.4015,172.8,80.8,47,46.76,18,20.52,1,738.5,10.6,23.5,47,47
2020-09-21 06:48:54.6488,172.8,80.8,47,46.76,18,20.52,2,737.8,11,24,47,47
2020-09-21 06:48:54.8962,172.8,80.8,47,46.76,18,20.52,61,741,733.3,0,47,47
2020-09-21 06:48:55.1436,172.8,80.8,47,46.76,18,20.52,62,425,425,0,47,47
2020-09-21 06:48:55.3911,172.8,80.8,47,46.76,18,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:48:55.6385,172.8,80.8,47,46.76,18.1,20.52,3,738.5,10.6,23,47,47
2020-09-21 06:48:55.8888,172.8,80.8,47,46.76,18.1,20.52,4,737.8,11,23,47,47
2020-09-21 06:48:56.1413,172.8,80.8,47,46.76,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:48:56.3938,172.8,80.8,47,46.76,18,20.52,66,5200,5200,0,47,47
2020-09-21 06:48:56.6463,172.8,80.8,47,46.76,18,20.52,1,738.5,10.6,23.5,47,47
2020-09-21 06:48:56.8989,172.8,80.8,47,46.76,18,20.52,2,737.8,11,24,47,47
2020-09-21 06:48:57.1514,172.8,80.9,47,46.82,18,20.51,65,8000,8000,0,47,47
2020-09-21 06:48:57.4039,172.8,80.9,47,46.82,18,20.53,51,3.77,3.75,0,47,47
2020-09-21 06:48:57.6564,172.8,80.9,47,46.82,18.1,20.52,63,50,50,0,47,47
2020-09-21 06:48:57.9090,172.8,80.9,47,46.82,18.1,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:48:58.1582,172.8,80.9,47,46.82,18,20.52,52,3.78,3.75,0,47,47
2020-09-21 06:48:58.4056,172.8,80.9,47,46.82,18,20.53,6,8000,25.2,3.8,47,47
2020-09-21 06:48:58.6530,172.8,80.9,47,46.82,18,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:48:58.9004,172.8,80.9,47,46.82,18,20.52,1,738.5,10.6,23.5,47,47
2020-09-21 06:48:59.1478,172.8,80.9,47,46.82,18,20.52,2,737.8,11,24,47,47
2020-09-21 06:48:59.3979,172.8,80.9,47,46.82,18,20.51,61,741,733.2,0,47,47
2020-09-21 06:48:59.6484,172.8,80.9,47,46.82,18,20.54,62,425,425,0,47,47
2020-09-21 06:48:59.8989,172.8,80.9,47,46.82,18.1,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:49:00.1495,172.8,80.9,47,46.82,18.1,20.52,3,738.3,10.6,23,47,47
2020-09-21 06:49:00.4008,172.8,80.9,47,46.82,18,20.53,4,737.9,11,23,47,47
2020-09-21 06:49:00.6523,172.8,80.9,47,46.82,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:49:00.9038,172.8,80.9,47,46.82,18,20.52,66,5200,5200,0,47,47
2020-09-21 06:49:01.1553,172.8,80.9,47,46.82,18,20.52,1,738.3,10.6,23.5,47,47
2020-09-21 06:49:01.4034,172.8,80.9,47,46.82,18,20.52,2,737.9,11,24,47,47
2020-09-21 06:49:01.6508,172.8,80.9,47,46.82,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:49:01.8982,172.8,80.9,47,46.82,18,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:49:02.1456,172.8,80.9,47,46.82,18.1,20.53,63,50,50,0,47,47
2020-09-21 06:49:02.3930,172.8,80.9,47,46.82,18,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:49:02.6403,172.8,80.9,47,46.82,18,20.52,52,3.78,3.75,0,47,47
2020-09-21 06:49:02.8877,172.8,80.9,47,46.82,18,20.52,6,8000,25.2,3.8,47,47
2020-09-21 06:49:03.1350,172.8,80.9,47,46.82,18,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:49:03.3865,172.8,80.9,47,46.82,18,20.52,1,738.3,10.6,23.5,47,47
2020-09-21 06:49:03.6390,172.8,80.9,47,46.82,18,20.52,2,737.9,11,24,47,47
2020-09-21 06:49:03.8915,172.8,80.9,47,46.82,18,20.52,61,740.8,733.2,0,47,47
2020-09-21 06:49:04.1440,172.8,80.9,47,46.82,18.1,20.52,62,425,425,0,47,47
2020-09-21 06:49:04.3959,172.8,80.9,47,46.82,18,20.53,64,14.4,14.6,0,47,47
2020-09-21 06:49:04.6477,172.8,80.9,47,46.82,18,20.52,3,738.3,10.6,23,47,47
2020-09-21 06:49:04.8994,172.8,80.9,47,46.82,17.9,20.52,4,737.9,11,23,47,47
2020-09-21 06:49:05.1511,172.8,80.9,47,46.82,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:49:05.3994,172.8,80.9,47,46.82,18.1,20.52,66,5190,5190,0,47,47
2020-09-21 06:49:05.6468,172.8,80.9,47,46.82,18,20.52,1,738.3,10.6,23.5,47,47
2020-09-21 06:49:05.8942,172.8,80.9,47,46.82,18,20.52,2,737.9,11,24,47,47
2020-09-21 06:49:06.1417,172.8,80.9,47,46.82,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:49:06.3890,172.8,80.9,47,46.82,18.1,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:49:06.6363,172.8,80.9,47,46.82,18.1,20.51,63,50,50,0,47,47
2020-09-21 06:49:06.8836,172.8,80.9,47,46.82,17.9,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:49:07.1310,172.8,80.9,47,46.82,17.9,20.52,52,3.77,3.75,0,47,47
2020-09-21 06:49:07.3783,172.8,80.9,47,46.82,18,20.53,6,8010,25.2,3.8,47,47
2020-09-21 06:49:07.6307,172.8,80.9,47,46.82,18.1,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:49:07.8832,172.8,80.9,47,46.82,18,20.52,1,738.4,10.6,23.5,47,47
2020-09-21 06:49:08.1356,172.8,80.9,47,46.82,18,20.52,2,738,11,24,47,47
2020-09-21 06:49:08.3880,172.8,80.9,47,46.82,18.1,20.52,61,740.9,733.2,0,47,47
2020-09-21 06:49:08.6405,172.8,80.9,47,46.82,18.1,20.53,62,425,425,0,47,47
2020-09-21 06:49:08.8930,172.8,80.9,47,46.82,18.1,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:49:09.1454,172.8,80.9,47,46.82,17.9,20.52,3,738.4,10.6,23,47,47
2020-09-21 06:49:09.3979,172.8,80.9,47,46.82,17.9,20.52,4,738,11,23,47,47
2020-09-21 06:49:09.6451,172.8,80.9,47,46.82,18,20.53,65,8010,8000,0,47,47
2020-09-21 06:49:09.8924,172.8,80.9,47,46.82,18.1,20.52,66,5190,5190,0,47,47
2020-09-21 06:49:10.1396,172.8,80.9,47,46.82,18,20.52,1,738.4,10.6,23.5,47,47
2020-09-21 06:49:10.3869,172.8,80.9,47,46.82,18,20.52,2,738,11,24,47,47
2020-09-21 06:49:10.6356,172.8,80.9,47,46.82,18.1,20.52,65,8010,8000,0,47,47
2020-09-21 06:49:10.8843,172.8,80.9,47,46.82,18.1,20.52,51,3.78,3.75,0,47,47
2020-09-21 06:49:11.1330,172.8,80.9,47,46.82,18,20.52,63,50,50,0,47,47
2020-09-21 06:49:11.3816,172.8,80.9,47,46.82,17.9,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:49:11.6308,172.8,80.9,47,46.82,18,20.52,52,3.77,3.75,0,47,47
2020-09-21 06:49:11.8803,172.8,80.9,47,46.82,18.1,20.52,6,8000,25.2,3.8,47,47
2020-09-21 06:49:12.1297,172.8,80.9,47,46.82,18,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:49:12.3792,172.8,80.9,47,46.82,18,20.52,1,738.4,10.6,23.5,47,47
2020-09-21 06:49:12.6290,172.8,80.9,47,46.82,18,20.52,2,738,11,24,47,47
2020-09-21 06:49:12.8799,172.8,80.9,47,46.82,18,20.52,61,740.9,733.2,0,47,47
2020-09-21 06:49:13.1308,172.8,80.9,47,46.82,18.1,20.53,62,425,425,0,47,47
2020-09-21 06:49:13.3817,172.8,80.9,47,46.82,18,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:49:13.6330,172.8,80.9,47,46.82,17.9,20.52,3,738.4,10.6,23,47,47
2020-09-21 06:49:13.8855,172.8,80.9,47,46.82,18.1,20.52,4,738,11,23,47,47
2020-09-21 06:49:14.1379,172.8,80.9,47,46.82,18.1,20.52,65,8000,7990,0,47,47
2020-09-21 06:49:14.3904,172.8,80.9,47,46.82,18,20.54,66,5190,5190,0,47,47
2020-09-21 06:49:14.6429,172.8,80.9,47,46.82,18,20.52,1,738.5,10.6,23.5,47,47
2020-09-21 06:49:14.8911,172.8,80.9,47,46.82,18,20.51,2,738,11,24,47,47
2020-09-21 06:49:15.1386,172.8,80.9,47,46.82,18.1,20.51,65,7990,7990,0,47,47
2020-09-21 06:49:15.3861,172.8,80.9,47,46.82,18,20.51,51,3.77,3.75,0,47,47
2020-09-21 06:49:15.6335,172.8,80.9,47,46.82,17.9,20.52,63,50,50,0,47,47
2020-09-21 06:49:15.8821,172.8,80.9,47,46.82,17.9,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:49:16.1346,172.8,81,47,46.87,18.1,20.52,52,3.78,3.75,0,47,47
2020-09-21 06:49:16.3871,172.8,81,47,46.87,18.1,20.52,6,7990,25.2,3.8,47,47
2020-09-21 06:49:16.6396,172.8,81,47,46.87,18,20.52,7,7990,25.2,3.8,47,47
2020-09-21 06:49:16.8916,172.8,81,47,46.87,18,20.52,1,738.5,10.6,23.5,47,47
2020-09-21 06:49:17.1411,172.8,81.1,47,46.93,18,20.52,2,738,11,24,47,47
2020-09-21 06:49:17.3905,172.8,81.1,47,46.93,18.1,20.52,61,740.9,733.3,0,47,47
2020-09-21 06:49:17.6399,172.8,81.1,47,46.93,18,20.49,62,425,425,0,47,47
2020-09-21 06:49:17.8893,172.8,81.1,47,46.93,17.9,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:49:18.1366,172.8,81.1,47,46.93,17.9,20.52,3,738.5,10.6,23,47,47
2020-09-21 06:49:18.3839,172.8,81.1,47,46.93,18,20.52,4,738,11,23,47,47
2020-09-21 06:49:18.6312,172.8,81.1,47,46.93,18,20.52,65,7990,7990,0,47,47
2020-09-21 06:49:18.8785,172.8,81.1,47,46.93,18,20.52,66,5190,5180,0,47,47
2020-09-21 06:49:19.1257,172.8,81.1,47,46.93,18,20.52,1,738.5,10.6,23.5,47,47
2020-09-21 06:49:19.3729,172.8,81.1,47,46.93,18.1,20.52,2,738,11,24,47,47
2020-09-21 06:49:19.6201,172.8,81.1,47,46.93,18,20.52,65,8000,8000,0,47,47
2020-09-21 06:49:19.8673,172.8,81.1,47,46.93,18,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:49:20.1149,172.8,81.1,47,46.93,17.9,20.52,63,50,50,0,47,47
2020-09-21 06:49:20.3627,172.8,81.1,47,46.93,18,20.53,67,25.2,25.2,0,47,47
2020-09-21 06:49:20.6105,172.8,81.1,47,46.93,18.1,20.52,52,3.78,3.75,0,47,47
2020-09-21 06:49:20.8583,172.8,81.1,47,46.93,18,20.51,6,8000,25.2,3.8,47,47
2020-09-21 06:49:21.1087,172.8,81.1,47,46.93,18,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:49:21.3612,172.8,81.1,47,46.93,18,20.51,1,738.5,10.6,23.5,47,47
2020-09-21 06:49:21.6138,172.8,81.1,47,46.93,18.1,20.52,2,737.9,11,24,47,47
2020-09-21 06:49:21.8663,172.8,81.1,47,46.93,18.1,20.53,61,740.9,733.3,0,47,47
2020-09-21 06:49:22.1188,172.8,81.1,47,46.93,17.9,20.5,62,425,425,0,47,47
2020-09-21 06:49:22.3712,172.8,81.1,47,46.93,18,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:49:22.6236,172.8,81.1,47,46.93,18,20.52,3,738.5,10.6,23,47,47
2020-09-21 06:49:22.8760,172.8,81.1,47,46.93,18.1,20.52,4,737.9,11,23,47,47
2020-09-21 06:49:23.1284,172.8,81.1,47,46.93,18,20.52,65,7990,8000,0,47,47
2020-09-21 06:49:23.3809,172.8,81.1,47,46.93,18,20.52,66,5190,5190,0,47,47
2020-09-21 06:49:23.6335,172.8,81.1,47,46.93,18,20.52,1,738.5,10.6,23.5,47,47
2020-09-21 06:49:23.8860,172.8,81.1,47,46.93,18.1,20.52,2,737.9,11,24,47,47
2020-09-21 06:49:24.1386,172.8,81.1,47,46.93,18,20.52,65,8000,7990,0,47,47
2020-09-21 06:49:24.3911,172.8,81.1,47,46.93,17.9,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:49:24.6436,172.8,81.1,47,46.93,18,20.52,63,50,50,0,47,47
2020-09-21 06:49:24.8960,172.8,81.1,47,46.93,18.1,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:49:25.1485,172.8,81.1,47,46.93,18.1,20.52,52,3.77,3.75,0,47,47
2020-09-21 06:49:25.4009,172.8,81.1,47,46.93,18.1,20.52,6,7990,25.2,3.8,47,47
2020-09-21 06:49:25.6535,172.8,81.1,47,46.93,18,20.52,7,7990,25.2,3.8,47,47
2020-09-21 06:49:25.9060,172.8,81.1,47,46.93,18,20.52,1,738.5,10.6,23.5,47,47
2020-09-21 06:49:26.1585,172.8,81.1,47,46.93,18.1,20.52,2,737.9,11,24,47,47
2020-09-21 06:49:26.4111,172.8,81.1,47,46.93,18,20.52,61,741,733.3,0,47,47
2020-09-21 06:49:26.6600,172.8,81.1,47,46.93,18,20.51,62,425,425,0,47,47
2020-09-21 06:49:26.9074,172.8,81.1,47,46.93,18,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:49:27.1547,172.8,81.1,47,46.93,18.1,20.53,3,738.5,10.6,23,47,47
2020-09-21 06:49:27.4021,172.8,81.1,47,46.93,18.1,20.52,4,737.9,11,23,47,47
2020-09-21 06:49:27.6495,172.8,81.1,47,46.93,18.1,20.52,65,8000,8000,0,47,47
2020-09-21 06:49:27.8968,172.8,81.1,47,46.93,18,20.52,66,5180,5180,0,47,47
2020-09-21 06:49:28.1442,172.8,81.1,47,46.93,18,20.53,1,738.5,10.6,23.5,47,47
2020-09-21 06:49:28.3916,172.8,81.1,47,46.93,18,20.52,2,737.9,11,24,47,47
2020-09-21 06:49:28.6390,172.8,81.1,47,46.93,18,20.52,65,7990,7990,0,47,47
2020-09-21 06:49:28.8863,172.8,81.1,47,46.93,18,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:49:29.1336,172.8,81.1,47,46.93,18,20.52,63,50,50,0,47,47
2020-09-21 06:49:29.3809,172.8,81.1,47,46.93,18.1,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:49:29.6282,172.8,81.1,47,46.93,18.1,20.52,52,3.78,3.75,0,47,47
2020-09-21 06:49:29.8767,172.8,81.1,47,46.93,18,20.52,6,7990,25.2,3.8,47,47
2020-09-21 06:49:30.1269,172.8,81.1,47,46.93,18,20.52,7,8000,25.2,3.8,47,47
2020-09-21 06:49:30.3770,172.8,81.1,47,46.93,18,20.52,1,738.5,10.6,23.5,47,47
2020-09-21 06:49:30.6272,172.8,81.1,47,46.93,18,20.52,2,738,11,24,47,47
2020-09-21 06:49:30.8783,172.8,81.1,47,46.93,18,20.52,61,741,733.3,0,47,47
2020-09-21 06:49:31.1308,172.8,81.1,47,46.93,18,20.51,62,425,425,0,47,47
2020-09-21 06:49:31.3832,172.8,81.1,47,46.93,18.1,20.52,64,14.4,14.6,0,47,47
2020-09-21 06:49:31.6357,172.8,81.1,47,46.93,18.1,20.52,3,738.5,10.6,23,47,47
2020-09-21 06:49:31.8882,172.8,81.1,47,46.93,18.1,20.52,4,738,11,23,47,47
2020-09-21 06:49:32.1407,172.8,81.1,47,46.93,18,20.52,65,7990,7990,0,47,47
2020-09-21 06:49:32.3933,172.8,81.1,47,46.93,18,20.52,66,5190,5190,0,47,47
2020-09-21 06:49:32.6458,172.8,81.1,47,46.93,18,20.52,1,738.5,10.6,23.5,47,47
2020-09-21 06:49:32.8960,172.8,81.1,47,46.93,18,20.52,2,738,11,24,47,47
2020-09-21 06:49:33.1433,172.8,81.1,47,46.93,18,20.52,65,7990,7990,0,47,47
2020-09-21 06:49:33.3906,172.8,81.1,47,46.93,18,20.52,51,3.77,3.75,0,47,47
2020-09-21 06:49:33.6379,172.8,81.1,47,46.93,18,20.51,63,50,50,0,47,47
2020-09-21 06:49:33.8876,172.8,81.2,47,46.99,18.1,20.52,67,25.2,25.2,0,47,47
2020-09-21 06:49:34.1401,172.8,81.2,47,46.99,18,20.52,52,3.78,3.75,0,47,47
2020-09-21 06:49:34.3927,172.8,81.2,47,46.99,18,20.52,6,7990,25.2,3.8,47,47
2020-09-21 06:49:34.6452,172.8,81.2,47,46.99,18,20.52,7,7990,25.2,3.8,47,47
2020-09-21 06:49:34.8956,172.8,81.2,47,46.99,18,20.51,1,738.5,10.6,23.5,47,47
2020-09-21 06:49:35.1429,172.8,81.2,47.25,46.99,18,20.52,2,738,11,24,47,47
2020-09-21 06:49:35.3902,172.8,81.2,47.25,46.99,18,20.52,61,741.1,733.4,0,47,47
2020-09-21 06:49:35.6375,172.8,81.2,47.25,46.99,18,20.53,62,425,425,0,47,47
2020-09-21 06:49:35.8872,172.8,81.2,47.25,46.99,18,20.52,64,14.4,14.6,0,47,47.5
2020-09-21 06:49:36.1398,172.8,81.2,47.25,46.99,18,20.52,3,738.5,10.6,23,47,47.5
2020-09-21 06:49:36.3923,172.8,81.2,47.25,46.99,18,20.52,4,738.2,11,23,47,47.5
2020-09-21 06:49:36.6449,172.8,81.2,47.25,46.99,18,20.52,65,7990,7980,0,47,47.5
2020-09-21 06:49:36.8974,172.8,81.2,47.25,46.99,18,20.51,66,5180,5190,0,47,47.5
2020-09-21 06:49:37.1499,172.8,81.2,47.25,46.99,18,20.52,1,738.5,10.6,23.5,47,47.5
2020-09-21 06:49:37.4025,172.8,81.2,47.25,46.99,18,20.52,2,738.2,11,24,47,47.5
2020-09-21 06:49:37.6550,172.8,81.2,47.25,46.99,18,20.52,65,7990,7980,0,47,47.5
2020-09-21 06:49:37.9072,172.8,81.2,47.25,46.99,18,20.52,51,3.77,3.75,0,47,47.5
2020-09-21 06:49:38.1546,172.8,81.2,47.25,46.99,18.1,20.52,63,50,50,0,47,47.5
2020-09-21 06:49:38.4019,172.8,81.2,47.25,46.99,18,20.52,67,25.2,25.2,0,47,47.5
2020-09-21 06:49:38.6493,172.8,81.2,47.25,46.99,18,20.52,52,3.78,3.75,0,47,47.5
2020-09-21 06:49:38.8970,172.8,81.2,47.25,46.99,17.9,20.52,6,8000,25.2,3.8,47,47.5
2020-09-21 06:49:39.1495,172.8,81.2,47.25,46.99,18,20.52,7,7980,25.2,3.8,47,47.5
2020-09-21 06:49:39.4021,172.8,81.2,47.25,46.99,18,20.52,1,738.5,10.6,23.5,47,47.5
2020-09-21 06:49:39.6546,172.8,81.2,47.25,46.99,18,20.52,2,738.2,11,24,47,47.5
2020-09-21 06:49:39.9071,172.8,81.2,47.25,46.99,18,20.52,61,741,733.3,0,47,47.5
2020-09-21 06:49:40.1597,172.8,81.2,47.25,46.99,18,20.53,62,425,425,0,47,47.5
2020-09-21 06:49:40.4122,172.8,81.2,47.25,46.99,18.1,20.52,64,14.4,14.6,0,47,47.5
2020-09-21 06:49:40.6648,172.8,81.2,47.25,46.99,18.1,20.52,3,738.5,10.6,23,47,47.5
2020-09-21 06:49:40.9173,172.8,81.2,47.25,46.99,17.9,20.52,4,738.2,11,23,47,47.5
2020-09-21 06:49:41.1665,172.8,81.2,47.25,46.99,17.9,20.52,65,8000,7970,0,47,47.5
2020-09-21 06:49:41.4140,172.8,81.2,47.25,46.99,18,20.52,66,5180,5180,0,47,47.5
2020-09-21 06:49:41.6615,172.8,81.2,47.25,46.99,18.1,20.52,1,738.5,10.6,23.5,47,47.5
2020-09-21 06:49:41.9090,172.8,81.2,47.25,46.99,18,20.52,2,738.2,11,24,47,47.5
2020-09-21 06:49:42.1563,172.8,81.2,47.25,46.99,18,20.52,65,8000,7970,0,47,47.5
2020-09-21 06:49:42.4036,172.8,81.2,47.25,46.99,18.1,20.52,51,3.77,3.75,0,47,47.5
2020-09-21 06:49:42.6508,172.8,81.2,47.25,46.99,18.1,20.52,63,50,50,0,47,47.5
2020-09-21 06:49:42.8981,172.8,81.2,47.25,46.99,18,20.52,67,25.2,25.2,0,47,47.5
2020-09-21 06:49:43.1488,172.8,81.2,47.25,46.99,17.9,20.52,52,3.78,3.75,0,47,47.5
2020-09-21 06:49:43.4013,172.8,81.2,47.25,46.99,17.9,20.52,6,8010,25.2,3.8,47,47.5
2020-09-21 06:49:43.6539,172.8,81.2,47.25,46.99,18,20.52,7,7980,25.2,3.8,47,47.5
2020-09-21 06:49:43.9064,172.8,81.2,47.25,46.99,18,20.52,1,738.8,10.6,23.5,47,47.5
2020-09-21 06:49:44.1576,172.8,81.2,47.25,46.99,18,20.52,2,738,11,24,47,47.5
2020-09-21 06:49:44.4050,172.8,81.2,47.25,46.99,18,20.52,61,741.1,733.4,0,47,47.5
2020-09-21 06:49:44.6523,172.8,81.2,47.25,46.99,18.1,20.53,62,425,425,0,47,47.5
2020-09-21 06:49:44.8997,172.8,81.2,47.25,46.99,18.1,20.52,64,14.4,14.6,0,47,47.5
2020-09-21 06:49:45.1486,172.8,81.2,47.25,46.99,18,20.51,3,738.8,10.6,23,47,47.5
2020-09-21 06:49:45.4011,172.8,81.2,47.25,46.99,18,20.52,4,738,11,23,47,47.5
2020-09-21 06:49:45.6537,172.8,81.2,47.25,46.99,18.1,20.52,65,8010,7970,0,47,47.5
2020-09-21 06:49:45.9062,172.8,81.2,47.25,46.99,18,20.53,66,5180,5180,0,47,47.5
2020-09-21 06:49:46.1574,172.8,81.2,47.25,46.99,18,20.52,1,738.8,10.6,23.5,47,47.5
2020-09-21 06:49:46.4048,172.8,81.2,47.25,46.99,18,20.51,2,738,11,24,47,47.5
2020-09-21 06:49:46.6523,172.8,81.2,47.25,46.99,18.1,20.52,65,8020,7980,0,47,47.5
2020-09-21 06:49:46.8997,172.8,81.2,47.25,46.99,18.1,20.52,51,3.78,3.76,0,47,47.5
2020-09-21 06:49:47.1471,172.8,81.2,47.25,46.99,18,20.53,63,50,50,0,47,47.5
2020-09-21 06:49:47.3989,172.8,81.2,47.25,46.99,17.9,20.52,67,25.2,25.2,0,47,47.5
2020-09-21 06:49:47.6514,172.8,81.2,47.25,46.99,17.9,20.52,52,3.78,3.75,0,47,47.5
2020-09-21 06:49:47.9040,172.8,81.2,47.25,46.99,18.1,20.52,6,8020,25.2,3.8,47,47.5
2020-09-21 06:49:48.1565,172.8,81.2,47.25,46.99,18.1,20.52,7,7970,25.2,3.8,47,47.5
2020-09-21 06:49:48.4048,172.8,81.2,47.25,46.99,18,20.52,1,738.8,10.6,23.5,47,47.5
2020-09-21 06:49:48.6520,172.8,81.2,47.25,46.99,18,20.52,2,738,11,24,47,47.5
2020-09-21 06:49:48.8993,172.8,81.2,47.25,46.99,18.1,20.52,61,740.9,733.3,0,47,47.5
2020-09-21 06:49:49.1465,172.8,81.2,47.25,46.99,18,20.52,62,425,425,0,47,47.5
2020-09-21 06:49:49.3963,172.8,81.2,47.25,46.99,17.9,20.52,64,14.4,14.6,0,47,47.5
2020-09-21 06:49:49.6466,172.8,81.2,47.25,46.99,17.9,20.52,3,738.8,10.6,23,47,47.5
2020-09-21 06:49:49.8969,172.8,81.2,47.25,46.99,17.9,20.52,4,738,11,23,47,47.5
2020-09-21 06:49:50.1471,172.8,81.2,47.25,46.99,18.1,20.43,65,8010,7960,0,47,47.5
2020-09-21 06:49:50.3984,172.8,81.2,47.25,46.99,18.1,20.54,66,5180,5180,0,47,47.5
2020-09-21 06:49:50.6510,172.8,81.2,47.25,46.99,18,20.52,1,738.6,10.6,23.5,47,47.5
2020-09-21 06:49:50.9035,172.8,81.2,47.25,46.99,18,20.52,2,738.2,11,24,47,47.5
2020-09-21 06:49:51.1560,172.8,81.2,47.25,46.99,18,20.52,65,8010,7960,0,47,47.5
2020-09-21 06:49:51.4061,172.8,81.2,47.25,46.99,18,20.52,51,3.78,3.76,0,47,47.5
2020-09-21 06:49:51.6533,172.8,81.2,47.25,46.99,17.9,20.52,63,50,50,0,47,47.5
2020-09-21 06:49:51.9006,172.8,81.2,47.25,46.99,17.9,20.52,67,25.2,25.2,0,47,47.5
2020-09-21 06:49:52.1479,172.8,81.2,47.25,46.99,18,20.52,52,3.78,3.75,0,47,47.5
2020-09-21 06:49:52.3952,172.8,81.2,47.25,46.99,18.1,20.52,6,8010,25.2,3.8,47,47.5
2020-09-21 06:49:52.6426,172.8,81.2,47.25,46.99,18,20.52,7,7960,25.2,3.8,47,47.5
2020-09-21 06:49:52.8900,172.8,81.2,47.25,46.99,18,20.52,1,738.6,10.6,23.5,47,47.5
2020-09-21 06:49:53.1373,172.8,81.2,47.25,46.99,18,20.52,2,738.2,11,24,47,47.5
2020-09-21 06:49:53.3850,172.8,81.2,47.25,46.99,18,20.52,61,741,733.4,0,47,47.5
2020-09-21 06:49:53.6376,172.8,81.2,47.25,46.99,18,20.52,62,425,425,0,47,47.5
2020-09-21 06:49:53.8901,172.8,81.2,47.25,46.99,17.9,20.52,64,14.4,14.6,0,47,47.5
2020-09-21 06:49:54.1426,172.8,81.2,47.25,46.99,17.9,20.52,3,738.6,10.6,23,47,47.5
2020-09-21 06:49:54.3951,172.8,81.2,47.25,46.99,18,20.52,4,738.2,11,23,47,47.5
2020-09-21 06:49:54.6477,172.8,81.2,47.25,46.99,18.1,20.52,65,8010,7960,0,47,47.5
2020-09-21 06:49:54.9002,172.8,81.2,47.25,46.99,18,20.52,66,5180,5180,0,47,47.5
2020-09-21 06:49:55.1528,172.8,81.2,47.25,46.99,18,20.52,1,738.6,10.6,23.5,47,47.5
2020-09-21 06:49:55.4053,172.8,81.2,47.25,46.99,18,20.5,2,738.2,11,24,47,47.5
2020-09-21 06:49:55.6578,172.8,81.2,47.25,46.99,18,20.52,65,8010,7960,0,47,47.5
2020-09-21 06:49:55.9103,172.8,81.2,47.25,46.99,17.9,20.52,51,3.78,3.76,0,47,47.5
2020-09-21 06:49:56.1628,172.8,81.2,47.25,46.99,17.9,20.52,63,50,50,0,47,47.5
2020-09-21 06:49:56.4154,172.8,81.2,47.25,46.99,18,20.52,67,25.2,25.2,0,47,47.5
2020-09-21 06:49:56.6679,172.8,81.2,47.25,46.99,18.1,20.52,52,3.78,3.75,0,47,47.5
2020-09-21 06:49:56.9205,172.8,81.2,47.25,46.99,18.1,20.53,6,8010,25.2,3.8,47,47.5
2020-09-21 06:49:57.1730,172.8,81.2,47.25,46.99,18,20.52,7,7960,25.2,3.8,47,47.5
2020-09-21 06:49:57.4256,172.8,81.2,47.25,46.99,18,20.52,1,738.6,10.6,23.5,47,47.5
2020-09-21 06:49:57.6753,172.8,81.2,47.25,46.99,18,20.53,2,738.2,11,24,47,47.5
2020-09-21 06:49:57.9236,172.8,81.2,47.25,46.99,18,20.52,61,741.1,733.5,0,47,47.5
2020-09-21 06:49:58.1718,172.8,81.2,47.25,46.99,18,20.52,62,425,425,0,47,47.5
2020-09-21 06:49:58.4201,172.8,81.2,47.25,46.99,18,20.52,64,14.4,14.5,0,47,47.5
2020-09-21 06:49:58.6677,172.8,81.2,47.25,46.99,18,20.52,3,738.5,10.6,23,47,47.5
2020-09-21 06:49:58.9151,172.8,81.2,47.25,46.99,18.1,20.52,4,738.2,11,23,47,47.5
2020-09-21 06:49:59.1624,172.8,81.2,47.25,46.99,18.1,20.52,65,8020,7960,0,47,47.5
2020-09-21 06:49:59.4097,172.8,81.2,47.25,46.99,18,20.52,66,5180,5180,0,47,47.5
2020-09-21 06:49:59.6571,172.8,81.2,47.25,46.99,18,20.51,1,738.5,10.6,23.5,47,47.5
2020-09-21 06:49:59.9043,172.8,81.2,47.25,46.99,18,20.52,2,738.2,11,24,47,47.5
2020-09-21 06:50:00.1515,172.8,81.2,47.25,46.99,18,20.52,65,8020,7960,0,47,47.5
2020-09-21 06:50:00.3987,172.8,81.2,47.25,46.99,18,20.52,51,3.77,3.76,0,47,47.5
2020-09-21 06:50:00.6460,172.8,81.2,47.25,46.99,18,20.52,63,50,50,0,47,47.5
2020-09-21 06:50:00.8932,172.8,81.2,47.25,46.99,18.1,20.52,67,25.2,25.2,0,47,47.5
2020-09-21 06:50:01.1405,172.8,81.2,47.25,46.99,18.1,20.52,52,3.78,3.75,0,47,47.5
2020-09-21 06:50:01.3878,172.8,81.2,47.25,46.99,18.1,20.52,6,8010,25.2,3.8,47,47.5
2020-09-21 06:50:01.6351,172.8,81.2,47.25,46.99,18,20.51,7,7960,25.2,3.8,47,47.5
2020-09-21 06:50:01.8845,172.8,81.2,47.25,46.99,18,20.52,1,738.5,10.6,23.5,47,47.5
2020-09-21 06:50:02.1371,172.8,81.2,47.25,46.99,18,20.52,2,738.2,11,24,47,47.5
2020-09-21 06:50:02.3896,172.8,81.2,47.25,46.99,18,20.52,61,741.2,733.5,0,47,47.5
2020-09-21 06:50:02.6422,172.8,81.2,47.25,46.99,18,20.52,62,425,425,0,47,47.5
2020-09-21 06:50:02.8947,172.8,81.2,47.25,46.99,18,20.52,64,14.4,14.6,0,47,47.5
2020-09-21 06:50:03.1472,172.8,81.2,47.25,46.99,18.1,20.52,3,738.5,10.6,23,47,47.5
2020-09-21 06:50:03.3996,172.8,81.2,47.25,46.99,18.1,20.52,4,738.2,11,23,47,47.5
2020-09-21 06:50:03.6521,172.8,81.2,47.25,46.99,18.1,20.52,65,8010,7960,0,47,47.5
2020-09-21 06:50:03.9045,172.8,81.2,47.25,46.99,18,20.52,66,5180,5180,0,47,47.5
2020-09-21 06:50:04.1550,172.8,81.2,47.25,46.99,18,20.52,1,738.5,10.6,23.5,47,47.5
2020-09-21 06:50:04.4056,172.8,81.2,47.25,46.99,18,20.5,2,738.2,11,24,47,47.5
2020-09-21 06:50:04.6561,172.8,81.2,47.25,46.99,18,20.52,65,8020,7960,0,47,47.5
2020-09-21 06:50:04.9065,172.8,81.2,47.25,46.99,18,20.51,51,3.78,3.76,0,47,47.5
2020-09-21 06:50:05.1538,172.8,81.2,47.25,46.99,18,20.52,63,50,50,0,47,47.5
2020-09-21 06:50:05.4012,172.8,81.2,47.25,46.99,18.1,20.5,67,25.2,25.2,0,47,47.5
2020-09-21 06:50:05.6486,172.8,81.2,47.25,46.99,18.1,20.5,52,3.78,3.75,0,47,47.5
2020-09-21 06:50:05.8959,172.8,81.2,47.25,46.99,18,20.52,6,8020,25.2,3.8,47,47.5
2020-09-21 06:50:06.1467,172.8,81.2,47.25,46.99,18,20.52,7,7960,25.2,3.8,47,47.5
2020-09-21 06:50:06.3992,172.8,81.2,47.25,46.99,18,20.53,1,738.7,10.6,23.5,47,47.5
2020-09-21 06:50:06.6517,172.8,81.2,47.25,46.99,18,20.52,2,738.1,11,24,47,47.5
2020-09-21 06:50:06.9043,172.8,81.2,47.25,46.99,18,20.52,61,741.2,733.4,0,47,47.5
2020-09-21 06:50:07.1536,172.8,81.2,47.25,46.99,18,20.52,62,425,425,0,47,47.5
2020-09-21 06:50:07.4008,172.8,81.2,47.25,46.99,18,20.52,64,14.5,14.6,0,47,47.5
2020-09-21 06:50:07.6480,172.8,81.2,47.25,46.99,18.1,20.52,3,738.7,10.6,23,47,47.5
2020-09-21 06:50:07.8952,172.8,81.2,47.25,46.99,18,20.52,4,738.1,11,23,47,47.5
2020-09-21 06:50:08.1458,172.8,81.2,47.25,46.99,18,20.52,65,8020,7960,0,47,47.5
2020-09-21 06:50:08.3984,172.8,81.2,47.25,46.99,17.9,20.52,66,5180,5180,0,47,47.5
2020-09-21 06:50:08.6509,172.8,81.2,47.25,46.99,18,20.53,1,738.7,10.6,23.5,47,47.5
2020-09-21 06:50:08.9035,172.8,81.2,47.25,46.99,18,20.54,2,738.1,11,24,47,47.5
2020-09-21 06:50:09.1560,172.8,81.2,47.25,46.99,18,20.52,65,8020,7960,0,47,47.5
2020-09-21 06:50:09.4085,172.8,81.2,47.25,46.99,18,20.52,51,3.78,3.76,0,47,47.5
2020-09-21 06:50:09.6611,172.8,81.2,47.25,46.99,18,20.52,63,50,50,0,47,47.5
2020-09-21 06:50:09.9136,172.8,81.2,47.25,46.99,18.1,20.52,67,25.2,25.2,0,47,47.5
2020-09-21 06:50:10.1648,172.8,81.2,47.5,46.99,18,20.52,52,3.78,3.75,0,47,47.5
2020-09-21 06:50:10.4121,172.8,81.2,47.5,46.99,18,20.53,6,8020,25.2,3.8,47,47.5
2020-09-21 06:50:10.6594,172.8,81.2,47.5,46.99,17.9,20.52,7,7960,25.2,3.8,47,47.5
2020-09-21 06:50:10.9067,172.8,81.2,47.5,46.99,18,20.52,1,738.7,10.6,23.5,47,47.5
2020-09-21 06:50:11.1539,172.8,81.2,47.5,46.99,18,20.52,2,738.1,11,24,47,47.5
2020-09-21 06:50:11.4013,172.8,81.2,47.5,46.99,18,20.52,61,741.1,733.4,0,47,47.5
2020-09-21 06:50:11.6486,172.8,81.2,47.5,46.99,18,20.52,62,425,425,0,47,47.5
2020-09-21 06:50:11.8960,172.8,81.2,47.5,46.99,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:50:12.1433,172.8,81.2,47.5,46.99,18.1,20.52,3,738.7,10.6,23,47.5,47.5
2020-09-21 06:50:12.3949,172.8,81.2,47.5,46.99,17.9,20.52,4,738.2,11,23,47.5,47.5
2020-09-21 06:50:12.6474,172.8,81.2,47.5,46.99,17.9,20.52,65,8000,7960,0,47.5,47.5
2020-09-21 06:50:12.8999,172.8,81.2,47.5,46.99,17.9,20.53,66,5180,5180,0,47.5,47.5
2020-09-21 06:50:13.1525,172.8,81.2,47.5,46.99,18,20.52,1,738.7,10.6,23.5,47.5,47.5
2020-09-21 06:50:13.4050,172.8,81.2,47.5,46.99,18.1,20.53,2,738.2,11,24,47.5,47.5
2020-09-21 06:50:13.6575,172.8,81.2,47.5,46.99,18,20.52,65,8000,7960,0,47.5,47.5
2020-09-21 06:50:13.9100,172.8,81.2,47.5,46.99,18,20.52,51,3.77,3.76,0,47.5,47.5
2020-09-21 06:50:14.1625,172.8,81.2,47.5,46.99,18,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:50:14.4107,172.8,81.2,47.5,46.99,18.1,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:50:14.6580,172.8,81.2,47.5,46.99,17.9,20.52,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:50:14.9053,172.8,81.2,47.5,46.99,17.9,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:50:15.1526,172.8,81.2,47.5,46.99,18,20.52,7,7970,25.2,3.8,47.5,47.5
2020-09-21 06:50:15.3999,172.8,81.2,47.5,46.99,18,20.62,1,738.7,10.6,23.5,47.5,47.5
2020-09-21 06:50:15.6471,172.8,81.2,47.5,46.99,18.1,20.52,2,738.2,11,24,47.5,47.5
2020-09-21 06:50:15.8943,172.8,81.2,47.5,46.99,18,20.52,61,741.2,733.5,0,47.5,47.5
2020-09-21 06:50:16.1415,172.8,81.2,47.5,46.99,18,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:50:16.3888,172.8,81.2,47.5,46.99,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:50:16.6361,172.8,81.2,47.5,46.99,18.1,20.52,3,738.7,10.6,23,47.5,47.5
2020-09-21 06:50:16.8834,172.8,81.2,47.5,46.99,18,20.52,4,738.2,11,23,47.5,47.5
2020-09-21 06:50:17.1307,172.8,81.2,47.5,46.99,17.9,20.53,65,8000,7970,0,47.5,47.5
2020-09-21 06:50:17.3804,172.8,81.2,47.5,46.99,18,20.52,66,5180,5180,0,47.5,47.5
2020-09-21 06:50:17.6328,172.8,81.2,47.5,46.99,18,20.52,1,738.7,10.6,23.5,47.5,47.5
2020-09-21 06:50:17.8853,172.8,81.2,47.5,46.99,18,20.52,2,738.2,11,24,47.5,47.5
2020-09-21 06:50:18.1377,172.8,81.2,47.5,46.99,18,20.52,65,8000,7970,0,47.5,47.5
2020-09-21 06:50:18.3902,172.8,81.2,47.5,46.99,18,20.52,51,3.77,3.76,0,47.5,47.5
2020-09-21 06:50:18.6426,172.8,81.2,47.5,46.99,18,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:50:18.8951,172.8,81.2,47.5,46.99,18,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:50:19.1476,172.8,81.2,47.5,46.99,17.9,20.52,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:50:19.4000,172.8,81.2,47.5,46.99,18,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:50:19.6526,172.8,81.2,47.5,46.99,18,20.52,7,7980,25.2,3.8,47.5,47.5
2020-09-21 06:50:19.9051,172.8,81.2,47.5,46.99,18.1,20.52,1,738.8,10.6,23.5,47.5,47.5
2020-09-21 06:50:20.1576,172.8,81.2,47.5,46.99,18,20.52,2,738.2,11,24,47.5,47.5
2020-09-21 06:50:20.4101,172.8,81.2,47.5,46.99,18,20.52,61,741.2,733.4,0,47.5,47.5
2020-09-21 06:50:20.6627,172.8,81.2,47.5,46.99,18,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:50:20.9152,172.8,81.2,47.5,46.99,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:50:21.1677,172.8,81.2,47.5,46.99,18,20.52,3,738.8,10.6,23,47.5,47.5
2020-09-21 06:50:21.4199,172.8,81.2,47.5,46.99,17.9,20.52,4,738.2,11,23,47.5,47.5
2020-09-21 06:50:21.6674,172.8,81.2,47.5,46.99,18,20.51,65,8000,7980,0,47.5,47.5
2020-09-21 06:50:21.9148,172.8,81.2,47.5,46.99,18.1,20.52,66,5180,5180,0,47.5,47.5
2020-09-21 06:50:22.1622,172.8,81.2,47.5,46.99,18.1,20.53,1,738.8,10.6,23.5,47.5,47.5
2020-09-21 06:50:22.4097,172.8,81.2,47.5,46.99,18,20.52,2,738.2,11,24,47.5,47.5
2020-09-21 06:50:22.6570,172.8,81.2,47.5,46.99,18,20.52,65,8010,7990,0,47.5,47.5
2020-09-21 06:50:22.9044,172.8,81.3,47.5,47.05,18,20.51,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:50:23.1517,172.8,81.3,47.5,47.05,18,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:50:23.3991,172.8,81.3,47.5,47.05,18,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:50:23.6464,172.8,81.3,47.5,47.05,18,20.52,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:50:23.8937,172.8,81.3,47.5,47.05,18,20.52,6,8010,25.2,3.8,47.5,47.5
2020-09-21 06:50:24.1410,172.8,81.3,47.5,47.05,18.1,20.52,7,7990,25.2,3.8,47.5,47.5
2020-09-21 06:50:24.3884,172.8,81.3,47.5,47.05,18.1,20.52,1,738.8,10.6,23.5,47.5,47.5
2020-09-21 06:50:24.6357,172.8,81.3,47.5,47.05,18,20.52,2,738.2,11,24,47.5,47.5
2020-09-21 06:50:24.8830,172.8,81.3,47.5,47.05,18,20.52,61,741.3,733.6,0,47.5,47.5
2020-09-21 06:50:25.1303,172.8,81.3,47.5,47.05,18,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:50:25.3776,172.8,81.3,47.5,47.05,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:50:25.6249,172.8,81.3,47.5,47.05,18,20.52,3,738.8,10.6,23,47.5,47.5
2020-09-21 06:50:25.8721,172.8,81.3,47.5,47.05,18,20.52,4,738.2,11,23,47.5,47.5
2020-09-21 06:50:26.1193,172.8,81.3,47.5,47.05,18,20.52,65,8000,7990,0,47.5,47.5
2020-09-21 06:50:26.3666,172.8,81.3,47.5,47.05,18.1,20.53,66,5180,5180,0,47.5,47.5
2020-09-21 06:50:26.6168,172.8,81.3,47.5,47.05,18,20.52,1,738.8,10.6,23.5,47.5,47.5
2020-09-21 06:50:26.8694,172.8,81.3,47.5,47.05,18,20.52,2,738.3,11,24,47.5,47.5
2020-09-21 06:50:27.1219,172.8,81.3,47.5,47.05,17.9,20.7,65,8000,7990,0,47.5,47.5
2020-09-21 06:50:27.3744,172.8,81.3,47.5,47.05,18,20.54,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:50:27.6255,172.8,81.3,47.5,47.05,18,20.53,63,50,50,0,47.5,47.5
2020-09-21 06:50:27.8727,172.8,81.3,47.5,47.05,18,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:50:28.1199,172.8,81.3,47.5,47.05,18,20.52,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:50:28.3670,172.8,81.3,47.5,47.05,18,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:50:28.6158,172.8,81.3,47.5,47.05,18,20.52,7,7990,25.2,3.8,47.5,47.5
2020-09-21 06:50:28.8683,172.8,81.3,47.5,47.05,18,20.52,1,738.8,10.6,23.5,47.5,47.5
2020-09-21 06:50:29.1208,172.8,81.3,47.5,47.05,17.9,20.52,2,738.3,11,24,47.5,47.5
2020-09-21 06:50:29.3733,172.8,81.3,47.5,47.05,17.9,20.52,61,741.3,733.7,0,47.5,47.5
2020-09-21 06:50:29.6258,172.8,81.3,47.5,47.05,18,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:50:29.8757,172.8,81.3,47.5,47.05,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:50:30.1256,172.8,81.3,47.5,47.05,18,20.51,3,738.8,10.6,23,47.5,47.5
2020-09-21 06:50:30.3754,172.8,81.3,47.5,47.05,18,20.52,4,738.3,11,23,47.5,47.5
2020-09-21 06:50:30.6254,172.8,81.3,47.5,47.05,18,20.53,65,8000,7990,0,47.5,47.5
2020-09-21 06:50:30.8780,172.8,81.3,47.5,47.05,18.1,20.52,66,5190,5190,0,47.5,47.5
2020-09-21 06:50:31.1305,172.8,81.3,47.5,47.05,17.9,20.52,1,738.8,10.6,23.5,47.5,47.5
2020-09-21 06:50:31.3831,172.8,81.3,47.5,47.05,17.9,20.52,2,738.3,11,24,47.5,47.5
2020-09-21 06:50:31.6357,172.8,81.3,47.5,47.05,18,20.52,65,8000,7990,0,47.5,47.5
2020-09-21 06:50:31.8882,172.8,81.3,47.5,47.05,18.1,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:50:32.1408,172.8,81.3,47.5,47.05,18,20.51,63,50,50,0,47.5,47.5
2020-09-21 06:50:32.3933,172.8,81.3,47.5,47.05,18,20.51,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:50:32.6459,172.8,81.3,47.5,47.05,18,20.52,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:50:32.8984,172.8,81.3,47.5,47.05,18.1,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:50:33.1509,172.8,81.3,47.5,47.05,18.1,20.53,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:50:33.4034,172.8,81.3,47.5,47.05,17.9,20.52,1,738.8,10.6,23.5,47.5,47.5
2020-09-21 06:50:33.6560,172.8,81.3,47.5,47.05,17.9,20.53,2,738.3,11,24,47.5,47.5
2020-09-21 06:50:33.9060,172.8,81.3,47.5,47.05,18,20.52,61,741.3,733.6,0,47.5,47.5
2020-09-21 06:50:34.1531,172.8,81.3,47.5,47.05,18.1,20.51,62,425,425,0,47.5,47.5
2020-09-21 06:50:34.4002,172.8,81.3,47.5,47.05,18.1,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:50:34.6474,172.8,81.3,47.5,47.05,18,20.53,3,738.7,10.6,23,47.5,47.5
2020-09-21 06:50:34.8945,172.8,81.3,47.5,47.05,18,20.52,4,738.3,11.1,23,47.5,47.5
2020-09-21 06:50:35.1415,172.8,81.4,47.5,47.11,18.1,20.52,65,8000,7990,0,47.5,47.5
2020-09-21 06:50:35.3886,172.8,81.4,47.5,47.11,18.1,20.52,66,5180,5180,0,47.5,47.5
2020-09-21 06:50:35.6357,172.8,81.4,47.5,47.11,18.1,20.5,1,738.7,10.6,23.5,47.5,47.5
2020-09-21 06:50:35.8850,172.8,81.4,47.5,47.11,17.9,20.52,2,738.3,11.1,24,47.5,47.5
2020-09-21 06:50:36.1375,172.8,81.4,47.5,47.11,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:50:36.3901,172.8,81.4,47.5,47.11,18.1,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:50:36.6426,172.8,81.4,47.5,47.11,18.1,20.53,63,50,50,0,47.5,47.5
2020-09-21 06:50:36.8937,172.8,81.5,47.5,47.16,18,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:50:37.1425,172.8,81.5,47.5,47.16,18,20.52,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:50:37.3912,172.8,81.5,47.5,47.16,18.1,20.44,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:50:37.6400,172.8,81.5,47.5,47.16,18,20.52,7,8000,25.3,3.8,47.5,47.5
2020-09-21 06:50:37.8903,172.8,81.5,47.5,47.16,17.9,20.52,1,738.7,10.6,23.5,47.5,47.5
2020-09-21 06:50:38.1428,172.8,81.5,47.5,47.16,18,20.52,2,738.3,11.1,24,47.5,47.5
2020-09-21 06:50:38.3953,172.8,81.5,47.5,47.16,18,20.52,61,741.2,733.5,0,47.5,47.5
2020-09-21 06:50:38.6478,172.8,81.5,47.5,47.16,18.1,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:50:38.9000,172.8,81.5,47.5,47.16,18,20.51,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:50:39.1473,172.8,81.5,47.5,47.16,18,20.52,3,738.7,10.6,23,47.5,47.5
2020-09-21 06:50:39.3946,172.8,81.5,47.5,47.16,18,20.52,4,738.3,11.1,23,47.5,47.5
2020-09-21 06:50:39.6419,172.8,81.5,47.5,47.16,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:50:39.8892,172.8,81.5,47.5,47.16,18,20.52,66,5180,5180,0,47.5,47.5
2020-09-21 06:50:40.1364,172.8,81.5,47.5,47.16,18,20.52,1,738.7,10.6,23.5,47.5,47.5
2020-09-21 06:50:40.3836,172.8,81.5,47.5,47.16,18,20.52,2,738.3,11.1,24,47.5,47.5
2020-09-21 06:50:40.6309,172.8,81.5,47.5,47.16,18.1,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:50:40.8781,172.8,81.5,47.5,47.16,18.1,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:50:41.1253,172.8,81.5,47.5,47.16,18,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:50:41.3771,172.8,81.5,47.5,47.16,18,20.53,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:50:41.6295,172.8,81.5,47.5,47.16,18,20.52,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:50:41.8820,172.8,81.5,47.5,47.16,18,20.52,6,8010,25.2,3.8,47.5,47.5
2020-09-21 06:50:42.1344,172.8,81.5,47.5,47.16,18,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:50:42.3869,172.8,81.5,47.5,47.16,18,20.52,1,738.8,10.6,23.5,47.5,47.5
2020-09-21 06:50:42.6394,172.8,81.5,47.5,47.16,18,20.53,2,738.3,11,24,47.5,47.5
2020-09-21 06:50:42.8918,172.8,81.5,47.5,47.16,18.1,20.52,61,741.3,733.6,0,47.5,47.5
2020-09-21 06:50:43.1443,172.8,81.5,47.5,47.16,18,20.51,62,425,425,0,47.5,47.5
2020-09-21 06:50:43.3922,172.8,81.5,47.5,47.16,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:50:43.6394,172.8,81.5,47.5,47.16,18,20.52,3,738.8,10.6,23,47.5,47.5
2020-09-21 06:50:43.8866,172.8,81.5,47.5,47.16,18,20.52,4,738.3,11,23,47.5,47.5
2020-09-21 06:50:44.1338,172.8,81.5,47.5,47.16,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:50:44.3834,172.8,81.5,47.5,47.16,18,20.52,66,5180,5180,0,47.5,47.5
2020-09-21 06:50:44.6359,172.8,81.5,47.5,47.16,18,20.53,1,738.8,10.6,23.5,47.5,47.5
2020-09-21 06:50:44.8884,172.8,81.5,47.5,47.16,18,20.52,2,738.3,11,24,47.5,47.5
2020-09-21 06:50:45.1409,172.8,81.5,47.5,47.16,18.1,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:50:45.3912,172.8,81.5,47.5,47.16,18,20.53,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:50:45.6383,172.8,81.5,47.5,47.16,18,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:50:45.8855,172.8,81.5,47.5,47.16,18,20.51,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:50:46.1327,172.8,81.5,47.5,47.16,18,20.53,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:50:46.3800,172.8,81.5,47.5,47.16,18,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:50:46.6273,172.8,81.5,47.5,47.16,18,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:50:46.8746,172.8,81.5,47.5,47.16,18,20.52,1,738.8,10.6,23.5,47.5,47.5
2020-09-21 06:50:47.1218,172.8,81.5,47.5,47.16,18.1,20.52,2,738.3,11,24,47.5,47.5
2020-09-21 06:50:47.3691,172.8,81.5,47.5,47.16,18.1,20.52,61,741.3,733.7,0,47.5,47.5
2020-09-21 06:50:47.6164,172.8,81.5,47.5,47.16,18,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:50:47.8637,172.8,81.5,47.5,47.16,18,20.51,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:50:48.1110,172.8,81.5,47.5,47.16,17.9,20.52,3,738.9,10.6,23,47.5,47.5
2020-09-21 06:50:48.3582,172.8,81.5,47.5,47.16,18,20.52,4,738.4,11,23,47.5,47.5
2020-09-21 06:50:48.6090,172.8,81.5,47.5,47.16,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:50:48.8616,172.8,81.5,47.5,47.16,18,20.52,66,5180,5180,0,47.5,47.5
2020-09-21 06:50:49.1141,172.8,81.5,47.5,47.16,18,20.52,1,738.9,10.6,23.5,47.5,47.5
2020-09-21 06:50:49.3666,172.8,81.5,47.5,47.16,18.1,20.52,2,738.4,11,24,47.5,47.5
2020-09-21 06:50:49.6192,172.8,81.5,47.5,47.16,18.1,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:50:49.8717,172.8,81.5,47.5,47.16,18,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:50:50.1242,172.8,81.5,47.5,47.16,17.9,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:50:50.3768,172.8,81.5,47.5,47.16,18,20.52,67,25.2,25.3,0,47.5,47.5
2020-09-21 06:50:50.6293,172.8,81.5,47.5,47.16,18,20.52,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:50:50.8818,172.8,81.5,47.5,47.16,18,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:50:51.1343,172.8,81.5,47.5,47.16,18,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:50:51.3868,172.8,81.5,47.5,47.16,18,20.51,1,738.9,10.6,23.5,47.5,47.5
2020-09-21 06:50:51.6375,172.8,81.5,47.5,47.16,18.1,20.52,2,738.4,11,24,47.5,47.5
2020-09-21 06:50:51.8851,172.8,81.5,47.5,47.16,18,20.52,61,741.3,733.7,0,47.5,47.5
2020-09-21 06:50:52.1327,172.8,81.5,47.5,47.16,17.9,20.51,62,425,425,0,47.5,47.5
2020-09-21 06:50:52.3802,172.8,81.5,47.5,47.16,18,20.54,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:50:52.6297,172.8,81.5,47.5,47.16,18,20.57,3,738.9,10.6,23,47.5,47.5
2020-09-21 06:50:52.8822,172.8,81.5,47.5,47.16,18.1,20.53,4,738.4,11,23,47.5,47.5
2020-09-21 06:50:53.1348,172.8,81.5,47.5,47.16,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:50:53.3873,172.8,81.5,47.5,47.16,18,20.52,66,5180,5170,0,47.5,47.5
2020-09-21 06:50:53.6398,172.8,81.5,47.5,47.16,18.1,20.54,1,738.9,10.6,23.5,47.5,47.5
2020-09-21 06:50:53.8923,172.8,81.5,47.5,47.16,18.1,20.52,2,738.4,11,24,47.5,47.5
2020-09-21 06:50:54.1448,172.8,81.5,47.5,47.16,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:50:54.3972,172.8,81.5,47.5,47.16,18,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:50:54.6497,172.8,81.5,47.5,47.16,18,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:50:54.9023,172.8,81.5,47.5,47.16,18.1,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:50:55.1548,172.8,81.5,47.5,47.16,18,20.52,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:50:55.4073,172.8,81.5,47.5,47.16,18,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:50:55.6599,172.8,81.5,47.5,47.16,18,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:50:55.9124,172.8,81.5,47.5,47.16,18.1,20.52,1,738.8,10.6,23.5,47.5,47.5
2020-09-21 06:50:56.1650,172.8,81.5,47.5,47.16,18,20.52,2,738.4,11.1,24,47.5,47.5
2020-09-21 06:50:56.4175,172.8,81.5,47.5,47.16,17.9,20.5,61,741.4,733.7,0,47.5,47.5
2020-09-21 06:50:56.6687,172.8,81.5,47.5,47.16,18,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:50:56.9159,172.8,81.5,47.5,47.16,18.1,20.52,64,14.4,14.6,0,47.5,47.5
