Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:50:57.1631,172.8,81.5,47.5,47.16,18.1,20.53,3,738.8,10.6,23,47.5,47.5
2020-09-21 06:50:57.4103,172.8,81.5,47.5,47.16,18.1,20.52,4,738.4,11.1,23,47.5,47.5
2020-09-21 06:50:57.6575,172.8,81.5,47.5,47.16,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:50:57.9052,172.8,81.5,47.5,47.16,18.1,20.52,66,5170,5170,0,47.5,47.5
2020-09-21 06:50:58.1530,172.8,81.5,47.5,47.16,18,20.52,1,738.8,10.6,23.5,47.5,47.5
2020-09-21 06:50:58.4008,172.8,81.5,47.5,47.16,18,20.53,2,738.4,11.1,24,47.5,47.5
2020-09-21 06:50:58.6486,172.8,81.5,47.5,47.16,17.9,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:50:58.8960,172.8,81.5,47.5,47.16,17.9,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:50:59.1433,172.8,81.6,47.5,47.22,18.1,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:50:59.3906,172.8,81.6,47.5,47.22,18.1,20.51,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:50:59.6379,172.8,81.6,47.5,47.22,18,20.52,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:50:59.8852,172.8,81.6,47.5,47.22,18,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:00.1323,172.8,81.6,47.5,47.22,18,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:00.3794,172.8,81.6,47.5,47.22,18,20.52,1,738.8,10.6,23.5,47.5,47.5
2020-09-21 06:51:00.6265,172.8,81.6,47.5,47.22,18,20.52,2,738.4,11.1,24,47.5,47.5
2020-09-21 06:51:00.8735,172.8,81.6,47.5,47.22,17.9,20.53,61,741.3,733.7,0,47.5,47.5
2020-09-21 06:51:01.1242,172.8,81.6,47.5,47.22,18,20.51,62,425,425,0,47.5,47.5
2020-09-21 06:51:01.3766,172.8,81.6,47.5,47.22,18.1,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:51:01.6290,172.8,81.6,47.5,47.22,18,20.52,3,738.8,10.6,23,47.5,47.5
2020-09-21 06:51:01.8814,172.8,81.6,47.5,47.22,18,20.53,4,738.4,11.1,23,47.5,47.5
2020-09-21 06:51:02.1338,172.8,81.6,47.5,47.22,18,20.51,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:02.3863,172.8,81.6,47.5,47.22,18,20.52,66,5160,5160,0,47.5,47.5
2020-09-21 06:51:02.6387,172.8,81.6,47.5,47.22,18,20.52,1,738.8,10.6,23.5,47.5,47.5
2020-09-21 06:51:02.8912,172.8,81.6,47.5,47.22,18,20.53,2,738.4,11.1,24,47.5,47.5
2020-09-21 06:51:03.1422,172.8,81.6,47.5,47.22,18,20.51,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:03.3895,172.8,81.6,47.5,47.22,18,20.51,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:03.6367,172.8,81.6,47.5,47.22,18.1,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:51:03.8840,172.8,81.6,47.5,47.22,18,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:51:04.1328,172.8,81.6,47.5,47.22,18,20.52,52,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:04.3853,172.8,81.6,47.5,47.22,18,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:04.6378,172.8,81.6,47.5,47.22,18,20.52,7,8010,25.2,3.8,47.5,47.5
2020-09-21 06:51:04.8903,172.8,81.6,47.5,47.22,18,20.52,1,739,10.6,23.5,47.5,47.5
2020-09-21 06:51:05.1415,172.8,81.6,47.5,47.22,18,20.52,2,738.6,11,24,47.5,47.5
2020-09-21 06:51:05.3888,172.8,81.6,47.5,47.22,18,20.52,61,741.3,733.7,0,47.5,47.5
2020-09-21 06:51:05.6362,172.8,81.6,47.5,47.22,18.1,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:51:05.8835,172.8,81.6,47.5,47.22,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:51:06.1309,172.8,81.6,47.5,47.22,18,20.52,3,739,10.6,23,47.5,47.5
2020-09-21 06:51:06.3783,172.8,81.6,47.5,47.22,18,20.52,4,738.6,11,23,47.5,47.5
2020-09-21 06:51:06.6256,172.8,81.6,47.5,47.22,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:06.8730,172.8,81.6,47.5,47.22,18,20.52,66,5160,5170,0,47.5,47.5
2020-09-21 06:51:07.1203,172.8,81.6,47.5,47.22,18,20.52,1,739,10.6,23.5,47.5,47.5
2020-09-21 06:51:07.3701,172.8,81.6,47.5,47.22,18,20.52,2,738.6,11,24,47.5,47.5
2020-09-21 06:51:07.6226,172.8,81.6,47.5,47.22,18.1,20.52,65,8010,8010,0,47.5,47.5
2020-09-21 06:51:07.8750,172.8,81.6,47.5,47.22,18.1,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:08.1275,172.8,81.6,47.5,47.22,18.1,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:51:08.3783,172.8,81.6,47.5,47.22,17.9,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:51:08.6266,172.8,81.6,47.5,47.22,17.9,20.53,52,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:08.8750,172.8,81.6,47.5,47.22,18,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:09.1234,172.8,81.6,47.5,47.22,18.1,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:09.3720,172.8,81.6,47.5,47.22,18,20.52,1,739,10.6,23.5,47.5,47.5
2020-09-21 06:51:09.6226,172.8,81.6,47.5,47.22,18,20.52,2,738.6,11,24,47.5,47.5
2020-09-21 06:51:09.8733,172.8,81.6,47.5,47.22,18.1,20.52,61,741.4,733.8,0,47.5,47.5
2020-09-21 06:51:10.1240,172.8,81.6,47.5,47.22,18.1,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:51:10.3747,172.8,81.6,47.5,47.22,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:51:10.6272,172.8,81.6,47.5,47.22,17.9,20.52,3,738.9,10.6,23,47.5,47.5
2020-09-21 06:51:10.8797,172.8,81.6,47.5,47.22,18,20.52,4,738.5,11,23,47.5,47.5
2020-09-21 06:51:11.1322,172.8,81.6,47.5,47.22,18.1,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:11.3847,172.8,81.6,47.5,47.22,18.1,20.53,66,5160,5160,0,47.5,47.5
2020-09-21 06:51:11.6372,172.8,81.6,47.5,47.22,18,20.52,1,738.9,10.6,23.5,47.5,47.5
2020-09-21 06:51:11.8898,172.8,81.6,47.5,47.22,18,20.52,2,738.5,11,24,47.5,47.5
2020-09-21 06:51:12.1423,172.8,81.6,47.5,47.22,18.1,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:12.3949,172.8,81.6,47.5,47.22,18.1,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:12.6474,172.8,81.6,47.5,47.22,18,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:51:12.8999,172.8,81.6,47.5,47.22,17.9,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:51:13.1525,172.8,81.6,47.5,47.22,18,20.52,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:51:13.4050,172.8,81.6,47.5,47.22,18.1,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:13.6576,172.8,81.6,47.5,47.22,18,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:13.9101,172.8,81.6,47.5,47.22,18,20.52,1,738.9,10.6,23.5,47.5,47.5
2020-09-21 06:51:14.1627,172.8,81.6,47.5,47.22,18,20.52,2,738.5,11,24,47.5,47.5
2020-09-21 06:51:14.4152,172.8,81.6,47.5,47.22,18.1,20.52,61,741.3,733.8,0,47.5,47.5
2020-09-21 06:51:14.6678,172.8,81.6,47.5,47.22,18,20.53,62,425,425,0,47.5,47.5
2020-09-21 06:51:14.9203,172.8,81.6,47.5,47.22,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:51:15.1729,172.8,81.6,47.5,47.22,17.9,20.52,3,738.9,10.6,23,47.5,47.5
2020-09-21 06:51:15.4254,172.8,81.6,47.5,47.22,18,20.52,4,738.5,11,23,47.5,47.5
2020-09-21 06:51:15.6780,172.8,81.6,47.5,47.22,18.1,20.52,65,8010,8010,0,47.5,47.5
2020-09-21 06:51:15.9281,172.8,81.6,47.5,47.22,18.1,20.52,66,5170,5170,0,47.5,47.5
2020-09-21 06:51:16.1754,172.8,81.6,47.5,47.22,18,20.52,1,738.9,10.6,23.5,47.5,47.5
2020-09-21 06:51:16.4227,172.8,81.6,47.5,47.22,18,20.52,2,738.5,11,24,47.5,47.5
2020-09-21 06:51:16.6700,172.8,81.6,47.5,47.22,18.1,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:16.9189,172.8,81.6,47.5,47.22,18,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:17.1693,172.8,81.6,47.5,47.22,17.9,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:51:17.4197,172.8,81.6,47.5,47.22,17.9,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:51:17.6701,172.8,81.6,47.5,47.22,18.1,20.52,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:51:17.9191,172.8,81.6,47.5,47.22,18.1,20.51,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:18.1664,172.8,81.6,47.5,47.22,18,20.52,7,8010,25.2,3.8,47.5,47.5
2020-09-21 06:51:18.4137,172.8,81.6,47.5,47.22,18,20.52,1,739,10.6,23.5,47.5,47.5
2020-09-21 06:51:18.6610,172.8,81.6,47.5,47.22,18,20.52,2,738.4,11,24,47.5,47.5
2020-09-21 06:51:18.9084,172.8,81.6,47.5,47.22,18,20.52,61,741.4,733.8,0,47.5,47.5
2020-09-21 06:51:19.1557,172.8,81.6,47.5,47.22,18,20.51,62,425,425,0,47.5,47.5
2020-09-21 06:51:19.4031,172.8,81.6,47.5,47.22,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:51:19.6504,172.8,81.6,47.5,47.22,18,20.52,3,739,10.6,23,47.5,47.5
2020-09-21 06:51:19.8978,172.8,81.6,47.5,47.22,18.1,20.52,4,738.4,11,23,47.5,47.5
2020-09-21 06:51:20.1486,172.8,81.6,47.5,47.22,18.1,20.53,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:20.4011,172.8,81.6,47.5,47.22,18,20.52,66,5170,5170,0,47.5,47.5
2020-09-21 06:51:20.6537,172.8,81.6,47.5,47.22,18,20.53,1,739,10.6,23.5,47.5,47.5
2020-09-21 06:51:20.9062,172.8,81.6,47.5,47.22,18,20.53,2,738.4,11,24,47.5,47.5
2020-09-21 06:51:21.1588,172.8,81.6,47.5,47.22,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:21.4113,172.8,81.6,47.5,47.22,18,20.51,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:21.6639,172.8,81.6,47.5,47.22,17.9,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:51:21.9164,172.8,81.6,47.5,47.22,18,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:51:22.1675,172.8,81.6,47.5,47.22,18.1,20.52,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:51:22.4145,172.8,81.6,47.5,47.22,18.1,20.53,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:22.6616,172.8,81.6,47.5,47.22,18,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:22.9087,172.8,81.6,47.5,47.22,18,20.52,1,739,10.6,23.5,47.5,47.5
2020-09-21 06:51:23.1558,172.8,81.6,47.5,47.22,18,20.52,2,738.4,11,24,47.5,47.5
2020-09-21 06:51:23.4041,172.8,81.6,47.5,47.22,18,20.52,61,741.5,733.8,0,47.5,47.5
2020-09-21 06:51:23.6523,172.8,81.6,47.5,47.22,18,20.55,62,425,425,0,47.5,47.5
2020-09-21 06:51:23.9006,172.8,81.6,47.5,47.22,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:51:24.1489,172.8,81.6,47.5,47.22,18.1,20.52,3,739,10.6,23,47.5,47.5
2020-09-21 06:51:24.3964,172.8,81.6,47.5,47.22,18.1,20.52,4,738.4,11,23,47.5,47.5
2020-09-21 06:51:24.6438,172.8,81.6,47.5,47.22,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:24.8911,172.8,81.6,47.5,47.22,18,20.52,66,5170,5170,0,47.5,47.5
2020-09-21 06:51:25.1385,172.8,81.6,47.5,47.22,18,20.52,1,739.1,10.6,23.5,47.5,47.5
2020-09-21 06:51:25.3858,172.8,81.6,47.5,47.22,18,20.52,2,738.5,11,24,47.5,47.5
2020-09-21 06:51:25.6331,172.8,81.6,47.5,47.22,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:25.8803,172.8,81.6,47.5,47.22,18,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:26.1276,172.8,81.6,47.5,47.22,18,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:51:26.3749,172.8,81.6,47.5,47.22,18.1,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:51:26.6221,172.8,81.6,47.5,47.22,18.1,20.52,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:51:26.8694,172.8,81.6,47.5,47.22,18.1,20.53,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:27.1167,172.8,81.6,47.5,47.22,17.9,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:27.3641,172.8,81.6,47.5,47.22,17.9,20.52,1,739.1,10.6,23.5,47.5,47.5
2020-09-21 06:51:27.6165,172.8,81.6,47.5,47.22,18,20.52,2,738.5,11,24,47.5,47.5
2020-09-21 06:51:27.8690,172.8,81.6,47.5,47.22,18,20.52,61,741.5,733.9,0,47.5,47.5
2020-09-21 06:51:28.1214,172.8,81.6,47.5,47.22,18,20.51,62,425,425,0,47.5,47.5
2020-09-21 06:51:28.3738,172.8,81.6,47.5,47.22,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:51:28.6263,172.8,81.6,47.5,47.22,18.1,20.51,3,739.1,10.6,23,47.5,47.5
2020-09-21 06:51:28.8788,172.8,81.6,47.5,47.22,18.1,20.54,4,738.5,11,23,47.5,47.5
2020-09-21 06:51:29.1312,172.8,81.6,47.5,47.22,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:29.3837,172.8,81.6,47.5,47.22,17.9,20.52,66,5170,5170,0,47.5,47.5
2020-09-21 06:51:29.6362,172.8,81.6,47.5,47.22,18,20.52,1,739.1,10.6,23.5,47.5,47.5
2020-09-21 06:51:29.8886,172.8,81.6,47.5,47.22,18.1,20.52,2,738.5,11,24,47.5,47.5
2020-09-21 06:51:30.1411,172.8,81.6,47.5,47.22,18.1,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:30.3934,172.8,81.6,47.5,47.22,18,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:30.6421,172.8,81.6,47.5,47.22,18,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:51:30.8909,172.8,81.6,47.5,47.22,18.1,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:51:31.1397,172.8,81.6,47.5,47.22,18,20.52,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:51:31.3884,172.8,81.6,47.5,47.22,18,20.51,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:31.6356,172.8,81.6,47.5,47.22,18,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:31.8828,172.8,81.6,47.5,47.22,18.1,20.52,1,739.1,10.6,23.5,47.5,47.5
2020-09-21 06:51:32.1299,172.8,81.6,47.5,47.22,18.1,20.52,2,738.6,11,24,47.5,47.5
2020-09-21 06:51:32.3771,172.8,81.6,47.5,47.22,18.1,20.52,61,741.6,733.9,0,47.5,47.5
2020-09-21 06:51:32.6279,172.8,81.6,47.5,47.22,18,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:51:32.8804,172.8,81.6,47.5,47.22,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:51:33.1330,172.8,81.6,47.5,47.22,18.1,20.52,3,739.1,10.6,23,47.5,47.5
2020-09-21 06:51:33.3855,172.8,81.6,47.5,47.22,18,20.53,4,738.6,11,23,47.5,47.5
2020-09-21 06:51:33.6381,172.8,81.6,47.5,47.22,17.9,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:33.8906,172.8,81.6,47.5,47.22,18,20.52,66,5170,5170,0,47.5,47.5
2020-09-21 06:51:34.1431,172.8,81.6,47.5,47.22,18.1,20.55,1,739.1,10.6,23.5,47.5,47.5
2020-09-21 06:51:34.3957,172.8,81.6,47.5,47.22,18.1,20.52,2,738.6,11,24,47.5,47.5
2020-09-21 06:51:34.6467,172.8,81.6,47.5,47.22,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:34.8941,172.8,81.6,47.5,47.22,18,20.53,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:35.1415,172.8,81.6,47.5,47.22,18,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:51:35.3889,172.8,81.6,47.5,47.22,18,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:51:35.6363,172.8,81.6,47.5,47.22,18,20.52,52,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:35.8881,172.8,81.6,47.5,47.22,17.9,20.52,6,8010,25.2,3.8,47.5,47.5
2020-09-21 06:51:36.1407,172.8,81.6,47.5,47.22,18,20.51,7,8010,25.2,3.8,47.5,47.5
2020-09-21 06:51:36.3932,172.8,81.6,47.5,47.22,18.1,20.52,1,739.1,10.6,23.5,47.5,47.5
2020-09-21 06:51:36.6457,172.8,81.6,47.5,47.22,18.1,20.52,2,738.6,11,24,47.5,47.5
2020-09-21 06:51:36.8940,172.8,81.6,47.5,47.22,18,20.51,61,741.6,733.8,0,47.5,47.5
2020-09-21 06:51:37.1414,172.8,81.6,47.5,47.22,18,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:51:37.3888,172.8,81.6,47.5,47.22,18,20.53,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:51:37.6362,172.8,81.6,47.5,47.22,18,20.52,3,739.1,10.6,23,47.5,47.5
2020-09-21 06:51:37.8835,172.8,81.6,47.5,47.22,18,20.52,4,738.6,11,23,47.5,47.5
2020-09-21 06:51:38.1309,172.8,81.6,47.5,47.22,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:38.3782,172.8,81.6,47.5,47.22,18,20.52,66,5170,5170,0,47.5,47.5
2020-09-21 06:51:38.6255,172.8,81.6,47.5,47.22,18.1,20.52,1,739.1,10.6,23.5,47.5,47.5
2020-09-21 06:51:38.8771,172.8,81.6,47.5,47.22,18.1,20.52,2,738.6,11,24,47.5,47.5
2020-09-21 06:51:39.1297,172.8,81.6,47.5,47.22,18,20.52,65,8000,8010,0,47.5,47.5
2020-09-21 06:51:39.3822,172.8,81.6,47.5,47.22,17.9,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:39.6347,172.8,81.6,47.5,47.22,18,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:51:39.8841,172.8,81.6,47.5,47.22,18,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:51:40.1315,172.8,81.6,47.5,47.22,18,20.52,52,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:40.3788,172.8,81.6,47.5,47.22,18,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:40.6262,172.8,81.6,47.5,47.22,18,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:40.8744,172.8,81.6,47.5,47.22,18.1,20.52,1,739,10.6,23.5,47.5,47.5
2020-09-21 06:51:41.1235,172.8,81.6,47.5,47.22,18,20.52,2,738.6,11,24,47.5,47.5
2020-09-21 06:51:41.3727,172.8,81.6,47.5,47.22,17.9,20.52,61,741.6,733.9,0,47.5,47.5
2020-09-21 06:51:41.6218,172.8,81.6,47.5,47.22,17.9,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:51:41.8710,172.8,81.6,47.5,47.22,18,20.51,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:51:42.1223,172.8,81.6,47.5,47.22,18,20.52,3,739,10.6,23,47.5,47.5
2020-09-21 06:51:42.3747,172.8,81.6,47.5,47.22,18,20.52,4,738.6,11,23,47.5,47.5
2020-09-21 06:51:42.6271,172.8,81.6,47.5,47.22,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:42.8795,172.8,81.6,47.5,47.22,18.1,20.52,66,5160,5160,0,47.5,47.5
2020-09-21 06:51:43.1320,172.8,81.6,47.5,47.22,18.1,20.52,1,739,10.6,23.5,47.5,47.5
2020-09-21 06:51:43.3845,172.8,81.6,47.5,47.22,18,20.52,2,738.6,11,24,47.5,47.5
2020-09-21 06:51:43.6370,172.8,81.6,47.5,47.22,17.9,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:43.8895,172.8,81.6,47.5,47.22,18,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:44.1420,172.8,81.6,47.5,47.22,18.1,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:51:44.3946,172.8,81.6,47.5,47.22,18.1,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:51:44.6471,172.8,81.6,47.5,47.22,18,20.52,52,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:44.8996,172.8,81.6,47.5,47.22,18,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:45.1501,172.8,81.6,47.5,47.22,18.1,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:45.3996,172.8,81.6,47.5,47.22,18.1,20.52,1,739,10.6,23.5,47.5,47.5
2020-09-21 06:51:45.6491,172.8,81.6,47.5,47.22,17.9,20.52,2,738.6,11,24,47.5,47.5
2020-09-21 06:51:45.8987,172.8,81.6,47.5,47.22,17.9,20.52,61,741.6,733.8,0,47.5,47.5
2020-09-21 06:51:46.1481,172.8,81.6,47.5,47.22,18,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:51:46.3974,172.8,81.6,47.5,47.22,18.1,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:51:46.6467,172.8,81.6,47.5,47.22,18,20.52,3,739.1,10.6,23,47.5,47.5
2020-09-21 06:51:46.8960,172.8,81.6,47.5,47.22,18,20.52,4,738.6,11,23,47.5,47.5
2020-09-21 06:51:47.1453,172.8,81.6,47.5,47.22,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:47.3978,172.8,81.6,47.5,47.22,18.1,20.52,66,5160,5170,0,47.5,47.5
2020-09-21 06:51:47.6503,172.8,81.6,47.5,47.22,18,20.52,1,739.1,10.6,23.5,47.5,47.5
2020-09-21 06:51:47.9028,172.8,81.6,47.5,47.22,18,20.52,2,738.6,11,24,47.5,47.5
2020-09-21 06:51:48.1552,172.8,81.6,47.5,47.22,18,20.51,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:48.4025,172.8,81.6,47.5,47.22,18,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:48.6498,172.8,81.6,47.5,47.22,18.1,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:51:48.8971,172.8,81.6,47.5,47.22,18.1,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:51:49.1443,172.8,81.8,47.5,47.34,18,20.52,52,3.78,3.75,0,47.5,47.5
2020-09-21 06:51:49.3962,172.8,81.8,47.5,47.34,18,20.51,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:49.6487,172.8,81.8,47.5,47.34,18.1,20.51,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:49.9013,172.8,81.8,47.5,47.34,18,20.51,1,739.1,10.6,23.5,47.5,47.5
2020-09-21 06:51:50.1538,172.8,81.8,47.5,47.34,18,20.52,2,738.6,11,24,47.5,47.5
2020-09-21 06:51:50.4021,172.8,81.8,47.5,47.34,18,20.52,61,741.6,733.9,0,47.5,47.5
2020-09-21 06:51:50.6494,172.8,81.8,47.5,47.34,18.1,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:51:50.8967,172.8,81.8,47.5,47.34,18.1,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:51:51.1441,172.8,81.8,47.5,47.34,18,20.52,3,739.1,10.6,23,47.5,47.5
2020-09-21 06:51:51.3914,172.8,81.8,47.5,47.34,18,20.52,4,738.6,11,23,47.5,47.5
2020-09-21 06:51:51.6387,172.8,81.8,47.5,47.34,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:51.8860,172.8,81.8,47.5,47.34,18,20.52,66,5160,5170,0,47.5,47.5
2020-09-21 06:51:52.1333,172.8,81.8,47.5,47.34,18,20.5,1,739.1,10.6,23.5,47.5,47.5
2020-09-21 06:51:52.3810,172.8,81.8,47.5,47.34,17.9,20.52,2,738.6,11,24,47.5,47.5
2020-09-21 06:51:52.6334,172.8,81.8,47.5,47.34,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:52.8859,172.8,81.8,47.5,47.34,18.1,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:53.1383,172.8,81.8,47.5,47.34,18.1,20.53,63,50,50,0,47.5,47.5
2020-09-21 06:51:53.3907,172.8,81.8,47.5,47.34,18,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:51:53.6433,172.8,81.8,47.5,47.34,18,20.52,52,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:53.8958,172.8,82,47.5,47.45,18,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:54.1483,172.8,82,47.5,47.45,18,20.51,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:54.4009,172.8,82,47.5,47.45,18,20.53,1,739,10.6,23.5,47.5,47.5
2020-09-21 06:51:54.6534,172.8,82,47.5,47.45,18,20.52,2,738.7,11,24,47.5,47.5
2020-09-21 06:51:54.9059,172.8,82,47.5,47.45,18,20.52,61,741.6,733.8,0,47.5,47.5
2020-09-21 06:51:55.1584,172.8,82,47.5,47.45,18.1,20.54,62,425,425,0,47.5,47.5
2020-09-21 06:51:55.4109,172.8,82,47.5,47.45,18.1,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:51:55.6634,172.8,82,47.5,47.45,18,20.52,3,739,10.6,23,47.5,47.5
2020-09-21 06:51:55.9159,172.8,82,47.5,47.45,18,20.52,4,738.7,11,23,47.5,47.5
2020-09-21 06:51:56.1684,172.8,82,47.5,47.45,17.9,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:56.4209,172.8,82,47.5,47.45,18,20.53,66,5160,5160,0,47.5,47.5
2020-09-21 06:51:56.6720,172.8,82,47.5,47.45,18,20.52,1,739,10.6,23.5,47.5,47.5
2020-09-21 06:51:56.9195,172.8,82,47.5,47.45,18,20.52,2,738.7,11,24,47.5,47.5
2020-09-21 06:51:57.1670,172.8,82,47.5,47.45,18,20.53,65,8000,8000,0,47.5,47.5
2020-09-21 06:51:57.4144,172.8,82,47.5,47.45,18.1,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:57.6619,172.8,82,47.5,47.45,18,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:51:57.9092,172.8,82,47.5,47.45,18,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:51:58.1565,172.8,82,47.5,47.45,17.9,20.52,52,3.78,3.76,0,47.5,47.5
2020-09-21 06:51:58.4037,172.8,82,47.5,47.45,18,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:58.6510,172.8,82,47.5,47.45,18,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:51:58.8983,172.8,82,47.5,47.45,18,20.52,1,739,10.6,23.5,47.5,47.5
2020-09-21 06:51:59.1457,172.8,82,47.5,47.45,18,20.52,2,738.7,11,24,47.5,47.5
2020-09-21 06:51:59.3931,172.8,82,47.5,47.45,18,20.52,61,741.6,734,0,47.5,47.5
2020-09-21 06:51:59.6405,172.8,82,47.5,47.45,18.1,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:51:59.8878,172.8,82,47.5,47.45,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:52:00.1352,172.8,82,47.5,47.45,17.9,20.52,3,739,10.6,23,47.5,47.5
2020-09-21 06:52:00.3825,172.8,82,47.5,47.45,17.9,20.52,4,738.7,11,23,47.5,47.5
2020-09-21 06:52:00.6299,172.8,82,47.5,47.45,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:52:00.8792,172.8,82,47.5,47.45,18.1,20.51,66,5160,5160,0,47.5,47.5
2020-09-21 06:52:01.1317,172.8,82,47.5,47.45,18,20.52,1,739.2,10.6,23.5,47.5,47.5
2020-09-21 06:52:01.3842,172.8,82,47.5,47.45,18,20.51,2,738.7,11,24,47.5,47.5
2020-09-21 06:52:01.6367,172.8,82,47.5,47.45,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:52:01.8878,172.8,82,47.5,47.45,18.1,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:52:02.1360,172.8,82,47.5,47.45,17.9,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:52:02.3842,172.8,82,47.5,47.45,17.9,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:52:02.6325,172.8,82,47.5,47.45,18,20.52,52,3.78,3.76,0,47.5,47.5
2020-09-21 06:52:02.8823,172.8,82,47.5,47.45,18.1,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:52:03.1348,172.8,82,47.5,47.45,18.1,20.53,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:52:03.3873,172.8,82,47.5,47.45,18,20.51,1,739.2,10.6,23.5,47.5,47.5
2020-09-21 06:52:03.6398,172.8,82,47.5,47.45,18,20.52,2,738.7,11,24,47.5,47.5
2020-09-21 06:52:03.8919,172.8,82,47.5,47.45,18,20.52,61,741.6,733.9,0,47.5,47.5
2020-09-21 06:52:04.1392,172.8,82,47.5,47.45,18.1,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:52:04.3866,172.8,82,47.5,47.45,17.9,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:52:04.6339,172.8,82,47.5,47.45,17.9,20.52,3,739.2,10.6,23,47.5,47.5
2020-09-21 06:52:04.8812,172.8,82,47.5,47.45,18,20.52,4,738.7,11,23,47.5,47.5
2020-09-21 06:52:05.1286,172.8,82,47.5,47.45,18.1,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:52:05.3760,172.8,82,47.5,47.45,18.1,20.52,66,5160,5170,0,47.5,47.5
2020-09-21 06:52:05.6233,172.8,82,47.5,47.45,18,20.52,1,739.2,10.6,23.5,47.5,47.5
2020-09-21 06:52:05.8707,172.8,82,47.5,47.45,18,20.52,2,738.7,11,24,47.5,47.5
2020-09-21 06:52:06.1213,172.8,82,47.5,47.45,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:52:06.3737,172.8,82,47.5,47.45,18,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:52:06.6262,172.8,82,47.5,47.45,18,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:52:06.8786,172.8,82,47.5,47.45,18,20.53,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:52:07.1311,172.8,82,47.5,47.45,18,20.52,52,3.78,3.76,0,47.5,47.5
2020-09-21 06:52:07.3835,172.8,82,47.5,47.45,18.1,20.52,6,8010,25.2,3.8,47.5,47.5
2020-09-21 06:52:07.6359,172.8,82,47.5,47.45,18.1,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:52:07.8884,172.8,82,47.5,47.45,18,20.53,1,739.2,10.6,23.5,47.5,47.5
2020-09-21 06:52:08.1391,172.8,82,47.5,47.45,18,20.52,2,738.7,11,24,47.5,47.5
2020-09-21 06:52:08.3888,172.8,82,47.5,47.45,18,20.52,61,741.6,733.9,0,47.5,47.5
2020-09-21 06:52:08.6384,172.8,82,47.5,47.45,18,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:52:08.8881,172.8,82,47.5,47.45,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:52:09.1362,172.8,82,47.5,47.45,18,20.52,3,739.2,10.6,23,47.5,47.5
2020-09-21 06:52:09.3834,172.8,82,47.5,47.45,18.1,20.51,4,738.7,11,23,47.5,47.5
2020-09-21 06:52:09.6306,172.8,82,47.5,47.45,18.1,20.51,65,8000,8000,0,47.5,47.5
2020-09-21 06:52:09.8778,172.8,82,47.5,47.45,18,20.53,66,5170,5170,0,47.5,47.5
2020-09-21 06:52:10.1251,172.8,82,47.5,47.45,18,20.52,1,739.2,10.6,23.5,47.5,47.5
2020-09-21 06:52:10.3723,172.8,82,47.5,47.45,17.9,20.51,2,738.7,11,24,47.5,47.5
2020-09-21 06:52:10.6196,172.8,82,47.5,47.45,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:52:10.8669,172.8,82,47.5,47.45,18,20.53,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:52:11.1142,172.8,82,47.5,47.45,18,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:52:11.3622,172.8,82,47.5,47.45,18,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:52:11.6108,172.8,82,47.5,47.45,18.1,20.52,52,3.78,3.76,0,47.5,47.5
2020-09-21 06:52:11.8595,172.8,82,47.5,47.45,18.1,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:52:12.1082,172.8,82,47.5,47.45,18,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:52:12.3569,172.8,82,47.5,47.45,18,20.52,1,739.2,10.6,23.5,47.5,47.5
2020-09-21 06:52:12.6056,172.8,82,47.5,47.45,18,20.52,2,738.7,11,24,47.5,47.5
2020-09-21 06:52:12.8543,172.8,82,47.5,47.45,18.1,20.52,61,741.7,734.1,0,47.5,47.5
2020-09-21 06:52:13.1030,172.8,82,47.5,47.45,18,20.51,62,425,425,0,47.5,47.5
2020-09-21 06:52:13.3535,172.8,82,47.5,47.45,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:52:13.6059,172.8,82,47.5,47.45,18,20.52,3,739.2,10.6,23,47.5,47.5
2020-09-21 06:52:13.8583,172.8,82,47.5,47.45,18.1,20.52,4,738.7,11,23,47.5,47.5
2020-09-21 06:52:14.1108,172.8,82,47.5,47.45,18.1,20.52,65,8010,8000,0,47.5,47.5
2020-09-21 06:52:14.3632,172.8,82,47.5,47.45,18,20.52,66,5170,5170,0,47.5,47.5
2020-09-21 06:52:14.6158,172.8,82,47.5,47.45,17.9,20.52,1,739.2,10.6,23.5,47.5,47.5
2020-09-21 06:52:14.8683,172.8,82,47.5,47.45,18,20.52,2,738.7,11,24,47.5,47.5
2020-09-21 06:52:15.1209,172.8,82,47.5,47.45,18.1,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:52:15.3734,172.8,82,47.5,47.45,18.1,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:52:15.6259,172.8,82,47.5,47.45,18,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:52:15.8783,172.8,82,47.5,47.45,18,20.53,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:52:16.1308,172.8,82,47.5,47.45,18,20.53,52,3.78,3.76,0,47.5,47.5
2020-09-21 06:52:16.3833,172.8,82,47.5,47.45,18.1,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:52:16.6358,172.8,82,47.5,47.45,17.9,20.51,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:52:16.8883,172.8,82,47.5,47.45,18,20.52,1,739.2,10.6,23.5,47.5,47.5
2020-09-21 06:52:17.1408,172.8,82,47.5,47.45,18,20.52,2,738.8,11,24,47.5,47.5
2020-09-21 06:52:17.3933,172.8,82,47.5,47.45,18.1,20.52,61,741.7,734,0,47.5,47.5
2020-09-21 06:52:17.6422,172.8,82,47.5,47.45,18,20.25,62,425,425,0,47.5,47.5
2020-09-21 06:52:17.8894,172.8,82,47.5,47.45,18,20.51,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:52:18.1367,172.8,82,47.5,47.45,18,20.52,3,739.2,10.6,23,47.5,47.5
2020-09-21 06:52:18.3839,172.8,82,47.5,47.45,18,20.52,4,738.8,11,23,47.5,47.5
2020-09-21 06:52:18.6326,172.8,82,47.5,47.45,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:52:18.8851,172.8,82,47.5,47.45,18,20.51,66,5180,5170,0,47.5,47.5
2020-09-21 06:52:19.1376,172.8,82,47.5,47.45,18,20.51,1,739.2,10.6,23.5,47.5,47.5
2020-09-21 06:52:19.3901,172.8,82,47.5,47.45,18.1,20.52,2,738.8,11,24,47.5,47.5
2020-09-21 06:52:19.6426,172.8,82,47.5,47.45,18.1,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:52:19.8950,172.8,82,47.5,47.45,18,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:52:20.1475,172.8,82,47.5,47.45,17.9,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:52:20.4000,172.8,82,47.5,47.45,18,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:52:20.6525,172.8,82,47.5,47.45,18,20.52,52,3.78,3.76,0,47.5,47.5
2020-09-21 06:52:20.9036,172.8,82,47.5,47.45,18,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:52:21.1545,172.8,82,47.5,47.45,18,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:52:21.4053,172.8,82,47.5,47.45,18,20.52,1,739.2,10.6,23.5,47.5,47.5
2020-09-21 06:52:21.6562,172.8,82,47.5,47.45,18.1,20.52,2,738.8,11,24,47.5,47.5
2020-09-21 06:52:21.9086,172.8,82,47.5,47.45,18.1,20.52,61,741.7,734.1,0,47.5,47.5
2020-09-21 06:52:22.1612,172.8,82,47.5,47.45,18,20.52,62,425,425,0,47.5,47.5
2020-09-21 06:52:22.4137,172.8,82,47.5,47.45,17.9,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:52:22.6662,172.8,82,47.5,47.45,18,20.52,3,739.2,10.6,23,47.5,47.5
2020-09-21 06:52:22.9171,172.8,82,47.5,47.45,18,20.52,4,738.8,11,23,47.5,47.5
2020-09-21 06:52:23.1679,172.8,82,47.5,47.45,18,20.51,65,8000,8000,0,47.5,47.5
2020-09-21 06:52:23.4187,172.8,82,47.5,47.45,18,20.51,66,5180,5170,0,47.5,47.5
2020-09-21 06:52:23.6694,172.8,82,47.5,47.45,18,20.51,1,739.4,10.6,23.5,47.5,47.5
2020-09-21 06:52:23.9169,172.8,82,47.5,47.45,18,20.53,2,738.8,11,24,47.5,47.5
2020-09-21 06:52:24.1644,172.8,82,47.5,47.45,17.9,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:52:24.4118,172.8,82,47.5,47.45,17.9,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:52:24.6593,172.8,82,47.5,47.45,18,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:52:24.9066,172.8,82,47.5,47.45,18.1,20.52,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:52:25.1539,172.8,82,47.5,47.45,18.1,20.52,52,3.78,3.76,0,47.5,47.5
2020-09-21 06:52:25.4012,172.8,82,47.5,47.45,18,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:52:25.6485,172.8,82,47.5,47.45,18,20.52,7,8000,25.2,3.8,47.5,47.5
2020-09-21 06:52:25.8958,172.8,82,47.5,47.45,18,20.53,1,739.4,10.6,23.5,47.5,47.5
2020-09-21 06:52:26.1431,172.8,82,47.5,47.45,18,20.52,2,738.8,11,24,47.5,47.5
2020-09-21 06:52:26.3904,172.8,82,47.5,47.45,18,20.52,61,741.7,734.1,0,47.5,47.5
2020-09-21 06:52:26.6377,172.8,82,47.5,47.45,18,20.53,62,425,425,0,47.5,47.5
2020-09-21 06:52:26.8854,172.8,82,47.5,47.45,18,20.52,64,14.4,14.6,0,47.5,47.5
2020-09-21 06:52:27.1370,172.8,82,47.5,47.45,18.1,20.52,3,739.4,10.6,23,47.5,47.5
2020-09-21 06:52:27.3887,172.8,82,47.5,47.45,18.1,20.52,4,738.8,11,23,47.5,47.5
2020-09-21 06:52:27.6404,172.8,82,47.5,47.45,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:52:27.8920,172.8,82,47.5,47.45,18,20.52,66,5170,5170,0,47.5,47.5
2020-09-21 06:52:28.1446,172.8,82,47.5,47.45,18,20.52,1,739.4,10.6,23.5,47.5,47.5
2020-09-21 06:52:28.3971,172.8,82,47.5,47.45,18.1,20.52,2,738.8,11,24,47.5,47.5
2020-09-21 06:52:28.6496,172.8,82,47.5,47.45,18,20.52,65,8000,8000,0,47.5,47.5
2020-09-21 06:52:28.9022,172.8,82,47.5,47.45,18,20.52,51,3.78,3.76,0,47.5,47.5
2020-09-21 06:52:29.1520,172.8,82,47.5,47.45,18.1,20.52,63,50,50,0,47.5,47.5
2020-09-21 06:52:29.4004,172.8,82,47.5,47.45,18.1,20.51,67,25.2,25.2,0,47.5,47.5
2020-09-21 06:52:29.6488,172.8,82,47.5,47.45,18.1,20.53,52,3.78,3.76,0,47.5,47.5
2020-09-21 06:52:29.8973,172.8,82,47.5,47.45,18,20.52,6,8000,25.2,3.8,47.5,47.5
2020-09-21 06:52:30.1452,172.8,82,47.75,47.45,18,20.52,7,8000,25.2,3.8,47.5,48
2020-09-21 06:52:30.3929,172.8,82,47.75,47.45,18,20.52,1,739.3,10.6,23.5,47.5,48
2020-09-21 06:52:30.6406,172.8,82,47.75,47.45,18.1,20.52,2,738.8,11,24,47.5,48
2020-09-21 06:52:30.8883,172.8,82,47.75,47.45,18,20.52,61,741.7,734.1,0,47.5,48
2020-09-21 06:52:31.1357,172.8,82,47.75,47.45,18,20.52,62,425,425,0,47.5,48
2020-09-21 06:52:31.3830,172.8,82,47.75,47.45,18.1,20.52,64,14.4,14.6,0,47.5,48
2020-09-21 06:52:31.6302,172.8,82,47.75,47.45,18.1,20.52,3,739.3,10.6,23,47.5,48
2020-09-21 06:52:31.8775,172.8,82,47.75,47.45,18,20.52,4,738.8,11,23,47.5,48
2020-09-21 06:52:32.1247,172.8,82,47.75,47.45,17.9,20.52,65,8000,7990,0,47.5,48
2020-09-21 06:52:32.3764,172.8,82,47.75,47.45,17.9,20.51,66,5170,5170,0,47.5,48
2020-09-21 06:52:32.6288,172.8,82,47.75,47.45,18.1,20.52,1,739.3,10.6,23.5,47.5,48
2020-09-21 06:52:32.8812,172.8,82,47.75,47.45,18.1,20.51,2,738.8,11,24,47.5,48
2020-09-21 06:52:33.1336,172.8,82,47.75,47.45,18,20.52,65,8000,7990,0,47.5,48
2020-09-21 06:52:33.3858,172.8,82,47.75,47.45,18,20.52,51,3.78,3.76,0,47.5,48
2020-09-21 06:52:33.6379,172.8,82,47.75,47.45,18.1,20.52,63,50,50,0,47.5,48
2020-09-21 06:52:33.8900,172.8,82,47.75,47.45,18.1,20.52,67,25.2,25.2,0,47.5,48
2020-09-21 06:52:34.1422,172.8,82,47.75,47.45,18,20.52,52,3.78,3.75,0,47.5,48
2020-09-21 06:52:34.3901,172.8,82,47.75,47.45,17.9,20.52,6,7990,25.2,3.8,47.5,48
2020-09-21 06:52:34.6374,172.8,82,47.75,47.45,18,20.52,7,7970,25.2,3.8,47.5,48
2020-09-21 06:52:34.8848,172.8,82,47.75,47.45,18.1,20.52,1,739.3,10.6,23.5,47.5,48
2020-09-21 06:52:35.1321,172.8,82,47.75,47.45,18.1,20.53,2,738.8,11,24,47.5,48
2020-09-21 06:52:35.3794,172.8,82,47.75,47.45,18,20.51,61,741.9,734.1,0,47.5,48
2020-09-21 06:52:35.6267,172.8,82,47.75,47.45,18,20.52,62,425,425,0,47.5,48
2020-09-21 06:52:35.8740,172.8,82,47.75,47.45,18,20.53,64,14.4,14.6,0,47.5,48
2020-09-21 06:52:36.1213,172.8,82,47.75,47.45,18,20.52,3,739.3,10.6,23,47.5,48
2020-09-21 06:52:36.3707,172.8,82,47.75,47.45,18,20.52,4,738.8,11,23,47.5,48
2020-09-21 06:52:36.6231,172.8,82,47.75,47.45,18,20.51,65,8010,7980,0,47.5,48
2020-09-21 06:52:36.8755,172.8,82,47.75,47.45,17.9,20.53,66,5170,5170,0,47.5,48
2020-09-21 06:52:37.1280,172.8,82,47.75,47.45,18.1,20.52,1,739.3,10.6,23.5,47.5,48
2020-09-21 06:52:37.3804,172.8,82,47.75,47.45,18,20.52,2,738.8,11,24,47.5,48
2020-09-21 06:52:37.6329,172.8,82,47.75,47.45,18,20.52,65,8010,7980,0,47.5,48
2020-09-21 06:52:37.8854,172.8,82,47.75,47.45,18,20.52,51,3.78,3.76,0,47.5,48
2020-09-21 06:52:38.1380,172.8,82,47.75,47.45,18,20.52,63,50,50,0,47.5,48
2020-09-21 06:52:38.3905,172.8,82,47.75,47.45,18,20.52,67,25.2,25.2,0,47.5,48
2020-09-21 06:52:38.6397,172.8,82,47.75,47.45,18,20.52,52,3.78,3.76,0,47.5,48
2020-09-21 06:52:38.8872,172.8,82,47.75,47.45,18,20.51,6,8020,25.2,3.8,47.5,48
2020-09-21 06:52:39.1348,172.8,82,47.75,47.45,18,20.51,7,7980,25.2,3.8,47.5,48
2020-09-21 06:52:39.3824,172.8,82,47.75,47.45,18.1,20.51,1,739.3,10.6,23.5,47.5,48
2020-09-21 06:52:39.6333,172.8,82,47.75,47.45,18,20.52,2,738.8,11,24,47.5,48
2020-09-21 06:52:39.8858,172.8,82,47.75,47.45,17.9,20.51,61,741.9,734.2,0,47.5,48
2020-09-21 06:52:40.1384,172.8,82,47.75,47.45,17.9,20.51,62,425,425,0,47.5,48
2020-09-21 06:52:40.3909,172.8,82,47.75,47.45,18,20.52,64,14.4,14.6,0,47.5,48
2020-09-21 06:52:40.6434,172.8,82,47.75,47.45,18,20.52,3,739.3,10.6,23,47.5,48
2020-09-21 06:52:40.8959,172.8,82,47.75,47.45,18,20.52,4,738.8,11,23,47.5,48
2020-09-21 06:52:41.1485,172.8,82,47.75,47.45,18,20.52,65,8020,7980,0,47.5,48
2020-09-21 06:52:41.4010,172.8,82,47.75,47.45,18,20.52,66,5160,5160,0,47.5,48
2020-09-21 06:52:41.6520,172.8,82,47.75,47.45,18,20.52,1,739.3,10.6,23.5,47.5,48
2020-09-21 06:52:41.8993,172.8,82,47.75,47.45,18,20.52,2,738.8,11,24,47.5,48
2020-09-21 06:52:42.1466,172.8,82,47.75,47.45,17.9,20.52,65,8020,7980,0,47.5,48
2020-09-21 06:52:42.3939,172.8,82,47.75,47.45,17.9,20.52,51,3.78,3.76,0,47.5,48
2020-09-21 06:52:42.6419,172.8,82,47.75,47.45,18,20.52,63,50,50,0,47.5,48
2020-09-21 06:52:42.8912,172.8,82,47.75,47.45,18.1,20.52,67,25.2,25.2,0,47.5,48
2020-09-21 06:52:43.1404,172.8,82,47.75,47.45,18,20.52,52,3.78,3.76,0,47.5,48
2020-09-21 06:52:43.3897,172.8,82,47.75,47.45,18,20.52,6,8020,25.2,3.8,47.5,48
2020-09-21 06:52:43.6398,172.8,82,47.75,47.45,18,20.52,7,7970,25.2,3.8,47.5,48
2020-09-21 06:52:43.8923,172.8,82,47.75,47.45,18.1,20.52,1,739.3,10.6,23.5,47.5,48
2020-09-21 06:52:44.1448,172.8,82,47.75,47.45,17.9,20.52,2,738.8,11,24,47.5,48
2020-09-21 06:52:44.3973,172.8,82,47.75,47.45,17.9,20.52,61,741.7,734.2,0,47.5,48
2020-09-21 06:52:44.6483,172.8,82,47.75,47.45,18,20.52,62,425,425,0,47.5,48
2020-09-21 06:52:44.8957,172.8,82,47.75,47.45,18.1,20.52,64,14.4,14.6,0,47.5,48
2020-09-21 06:52:45.1430,172.8,82,47.75,47.45,18,20.52,3,739.4,10.6,23,47.5,48
2020-09-21 06:52:45.3903,172.8,82,47.75,47.45,18,20.52,4,738.9,11,23,47.5,48
2020-09-21 06:52:45.6377,172.8,82,47.75,47.45,18,20.52,65,8020,7980,0,47.5,48
2020-09-21 06:52:45.8902,172.8,82,47.75,47.45,18,20.52,66,5170,5170,0,47.5,48
2020-09-21 06:52:46.1427,172.8,82,47.75,47.45,18,20.52,1,739.4,10.6,23.5,47.5,48
2020-09-21 06:52:46.3952,172.8,82,47.75,47.45,17.9,20.52,2,738.9,11,24,47.5,48
2020-09-21 06:52:46.6477,172.8,82,47.75,47.45,18,20.52,65,8030,7970,0,47.5,48
2020-09-21 06:52:46.8952,172.8,82,47.75,47.45,18,20.52,51,3.78,3.76,0,47.5,48
2020-09-21 06:52:47.1425,172.8,82,47.75,47.45,18.1,20.52,63,50,50,0,47.5,48
2020-09-21 06:52:47.3898,172.8,82,47.75,47.45,18.1,20.52,67,25.2,25.2,0,47.5,48
2020-09-21 06:52:47.6371,172.8,82,47.75,47.45,18,20.52,52,3.78,3.76,0,47.5,48
2020-09-21 06:52:47.8891,172.8,82,47.75,47.45,18,20.52,6,8030,25.2,3.8,47.5,48
2020-09-21 06:52:48.1416,172.8,82,47.75,47.45,18,20.52,7,7970,25.2,3.8,47.5,48
2020-09-21 06:52:48.3941,172.8,82,47.75,47.45,18,20.52,1,739.4,10.6,23.5,47.5,48
2020-09-21 06:52:48.6466,172.8,82,47.75,47.45,18,20.52,2,738.9,11,24,47.5,48
2020-09-21 06:52:48.8981,172.8,82,47.75,47.45,18,20.53,61,741.8,734.1,0,47.5,48
2020-09-21 06:52:49.1493,172.8,82,47.75,47.45,18.1,20.52,62,425,425,0,47.5,48
2020-09-21 06:52:49.4005,172.8,82,47.75,47.45,18.1,20.52,64,14.4,14.6,0,47.5,48
2020-09-21 06:52:49.6517,172.8,82,47.75,47.45,18,20.52,3,739.4,10.6,23,47.5,48
2020-09-21 06:52:49.8995,172.8,82,47.75,47.45,17.9,20.52,4,738.9,11,23,47.5,48
2020-09-21 06:52:50.1469,172.8,82,47.75,47.45,17.9,20.52,65,8030,7970,0,47.5,48
2020-09-21 06:52:50.3943,172.8,82,47.75,47.45,18,20.52,66,5180,5180,0,47.5,48
2020-09-21 06:52:50.6417,172.8,82,47.75,47.45,18.1,20.52,1,739.4,10.6,23.5,47.5,48
2020-09-21 06:52:50.8912,172.8,82,47.75,47.45,18,20.51,2,738.9,11,24,47.5,48
2020-09-21 06:52:51.1437,172.8,82,47.75,47.45,18,20.52,65,8030,7970,0,47.5,48
2020-09-21 06:52:51.3962,172.8,82,47.75,47.45,18.1,20.52,51,3.78,3.76,0,47.5,48
2020-09-21 06:52:51.6487,172.8,82,47.75,47.45,18.1,20.52,63,50,50,0,47.5,48
2020-09-21 06:52:51.8993,172.8,82,47.75,47.45,18,20.52,67,25.2,25.2,0,47.5,48
2020-09-21 06:52:52.1466,172.8,82,47.75,47.45,17.9,20.52,52,3.78,3.76,0,47.5,48
2020-09-21 06:52:52.3940,172.8,82,47.75,47.45,18,20.52,6,8030,25.2,3.8,47.5,48
2020-09-21 06:52:52.6413,172.8,82,47.75,47.45,18.1,20.52,7,7970,25.2,3.8,47.5,48
2020-09-21 06:52:52.8889,172.8,82,47.75,47.45,18.1,20.53,1,739.4,10.6,23.5,47.5,48
2020-09-21 06:52:53.1387,172.8,82,47.75,47.45,18,20.52,2,738.9,11,24,47.5,48
2020-09-21 06:52:53.3885,172.8,82,47.75,47.45,18,20.51,61,741.8,734.2,0,47.5,48
2020-09-21 06:52:53.6383,172.8,82,47.75,47.45,18,20.52,62,425,425,0,47.5,48
2020-09-21 06:52:53.8881,172.8,82,47.75,47.45,18,20.52,64,14.5,14.6,0,47.5,48
2020-09-21 06:52:54.1379,172.8,82,47.75,47.45,18,20.52,3,739.4,10.6,23,47.5,48
2020-09-21 06:52:54.3877,172.8,82,47.75,47.45,18,20.52,4,738.9,11,23,47.5,48
2020-09-21 06:52:54.6375,172.8,82,47.75,47.45,18,20.52,65,8030,7970,0,47.5,48
2020-09-21 06:52:54.8875,172.8,82,47.75,47.45,18.1,20.52,66,5170,5170,0,47.5,48
2020-09-21 06:52:55.1401,172.8,82,47.75,47.45,18.1,20.52,1,739.4,10.6,23.5,47.5,48
2020-09-21 06:52:55.3926,172.8,82,47.75,47.45,18,20.52,2,738.9,11,24,47.5,48
2020-09-21 06:52:55.6452,172.8,82,47.75,47.45,18,20.52,65,8030,7970,0,47.5,48
2020-09-21 06:52:55.8977,172.8,82,47.75,47.45,18,20.52,51,3.78,3.76,0,47.5,48
2020-09-21 06:52:56.1502,172.8,82,47.75,47.45,18,20.52,63,50,50,0,47.5,48
2020-09-21 06:52:56.4028,172.8,82,47.75,47.45,18,20.52,67,25.2,25.2,0,47.5,48
2020-09-21 06:52:56.6553,172.8,82,47.75,47.45,18,20.53,52,3.78,3.76,0,47.5,48
2020-09-21 06:52:56.9078,172.8,82,47.75,47.45,18.1,20.52,6,8030,25.2,3.8,47.5,48
2020-09-21 06:52:57.1604,172.8,82,47.75,47.45,18.1,20.52,7,7980,25.2,3.8,47.5,48
2020-09-21 06:52:57.4129,172.8,82,47.75,47.45,18.1,20.52,1,739.4,10.6,23.5,47.5,48
2020-09-21 06:52:57.6655,172.8,82,47.75,47.45,18,20.52,2,738.9,11,24,47.5,48
2020-09-21 06:52:57.9180,172.8,82,47.75,47.45,18,20.52,61,741.9,734.2,0,47.5,48
2020-09-21 06:52:58.1677,172.8,82,47.75,47.45,18,20.52,62,425,425,0,47.5,48
2020-09-21 06:52:58.4162,172.8,82,47.75,47.45,18,20.52,64,14.5,14.6,0,47.5,48
2020-09-21 06:52:58.6646,172.8,82,47.75,47.45,18,20.53,3,739.4,10.6,23,47.5,48
2020-09-21 06:52:58.9131,172.8,82,47.75,47.45,18,20.52,4,738.9,11,23,47.5,48
2020-09-21 06:52:59.1620,172.8,82,47.75,47.45,18.1,20.52,65,8030,7970,0,47.5,48
2020-09-21 06:52:59.4120,172.8,82,47.75,47.45,18.1,20.52,66,5170,5170,0,47.5,48
2020-09-21 06:52:59.6621,172.8,82,47.75,47.45,18,20.52,1,739.5,10.6,23.5,47.5,48
2020-09-21 06:52:59.9122,172.8,82,47.75,47.45,18,20.53,2,738.9,11,24,47.5,48
2020-09-21 06:53:00.1622,172.8,82,47.75,47.45,17.9,20.52,65,8030,7970,0,47.5,48
2020-09-21 06:53:00.4115,172.8,82,47.75,47.45,18,20.52,51,3.78,3.76,0,47.5,48
2020-09-21 06:53:00.6606,172.8,82,47.75,47.45,18.1,20.52,63,50,50,0,47.5,48
2020-09-21 06:53:00.9097,172.8,82,47.75,47.45,18,20.52,67,25.2,25.2,0,47.5,48
2020-09-21 06:53:01.1588,172.8,82,47.75,47.45,18,20.52,52,3.78,3.76,0,47.5,48
2020-09-21 06:53:01.4096,172.8,82,47.75,47.45,18,20.52,6,8030,25.2,3.8,47.5,48
2020-09-21 06:53:01.6621,172.8,82,47.75,47.45,18.1,20.52,7,7980,25.2,3.8,47.5,48
2020-09-21 06:53:01.9147,172.8,82,47.75,47.45,18,20.52,1,739.5,10.6,23.5,47.5,48
2020-09-21 06:53:02.1672,172.8,82,47.75,47.45,17.9,20.52,2,738.9,11,24,47.5,48
2020-09-21 06:53:02.4189,172.8,82,47.75,47.45,18,20.52,61,741.9,734.3,0,47.5,48
2020-09-21 06:53:02.6695,172.8,82,47.75,47.45,18.1,20.52,62,425,425,0,47.5,48
2020-09-21 06:53:02.9202,172.8,82,47.75,47.45,18.1,20.52,64,14.4,14.6,0,47.5,48
2020-09-21 06:53:03.1709,172.8,82,47.75,47.45,18,20.51,3,739.5,10.6,23,47.5,48
2020-09-21 06:53:03.4200,172.8,82,47.75,47.45,18,20.51,4,738.9,11,23,47.5,48
2020-09-21 06:53:03.6674,172.8,82,47.75,47.45,18,20.52,65,8030,7970,0,47.5,48
2020-09-21 06:53:03.9149,172.8,82,47.75,47.45,18,20.52,66,5170,5170,0,47.5,48
2020-09-21 06:53:04.1624,172.8,82,47.75,47.45,17.9,20.52,1,739.5,10.6,23.5,47.5,48
2020-09-21 06:53:04.4123,172.8,82,47.75,47.45,18,20.53,2,738.9,11,24,47.5,48
2020-09-21 06:53:04.6649,172.8,82,47.75,47.45,18,20.52,65,8030,7980,0,47.5,48
2020-09-21 06:53:04.9174,172.8,82,47.75,47.45,18.1,20.52,51,3.78,3.76,0,47.5,48
2020-09-21 06:53:05.1700,172.8,82,47.75,47.45,18.1,20.52,63,50,50,0,47.5,48
2020-09-21 06:53:05.4225,172.8,82,47.75,47.45,18,20.52,67,25.2,25.2,0,47.5,48
2020-09-21 06:53:05.6738,172.8,82,47.75,47.45,18,20.52,52,3.78,3.76,0,47.5,48
2020-09-21 06:53:05.9245,172.8,82,47.75,47.45,18,20.52,6,8040,25.2,3.8,47.5,48
2020-09-21 06:53:06.1753,172.8,82,47.75,47.45,18,20.52,7,7970,25.2,3.8,47.5,48
2020-09-21 06:53:06.4260,172.8,82,47.75,47.45,18,20.52,1,739.5,10.6,23.5,47.5,48
2020-09-21 06:53:06.6767,172.8,82,47.75,47.45,18,20.52,2,739,11,24,47.5,48
2020-09-21 06:53:06.9274,172.8,82,47.75,47.45,18,20.52,61,741.9,734.2,0,47.5,48
2020-09-21 06:53:07.1782,172.8,82,47.75,47.45,18.1,20.52,62,425,425,0,47.5,48
2020-09-21 06:53:07.4289,172.8,82,47.75,47.45,18.1,20.52,64,14.5,14.6,0,47.5,48
2020-09-21 06:53:07.6796,172.8,82,47.75,47.45,18,20.52,3,739.5,10.6,23,47.5,48
2020-09-21 06:53:07.9304,172.8,82,47.75,47.45,18,20.52,4,739,11,23,47.5,48
2020-09-21 06:53:08.1811,172.8,82,47.75,47.45,18,20.52,65,8030,7970,0,47.5,48
2020-09-21 06:53:08.4315,172.8,82,47.75,47.45,18,20.52,66,5170,5170,0,47.5,48
2020-09-21 06:53:08.6790,172.8,82,47.75,47.45,18,20.52,1,739.5,10.6,23.5,47.5,48
2020-09-21 06:53:08.9265,172.8,82,47.75,47.45,18,20.52,2,739,11,24,47.5,48
2020-09-21 06:53:09.1740,172.8,82,47.75,47.45,18,20.52,65,8030,7970,0,47.5,48
2020-09-21 06:53:09.4216,172.8,82,47.75,47.45,18.1,20.52,51,3.78,3.76,0,47.5,48
2020-09-21 06:53:09.6718,172.8,82,47.75,47.45,18.1,20.52,63,50,50,0,47.5,48
2020-09-21 06:53:09.9233,172.8,82,47.75,47.45,18,20.52,67,25.2,25.2,0,47.5,48
2020-09-21 06:53:10.1748,172.8,82,47.75,47.45,17.9,20.52,52,3.78,3.76,0,47.5,48
2020-09-21 06:53:10.4263,172.8,82,47.75,47.45,18,20.52,6,8030,25.2,3.8,47.5,48
2020-09-21 06:53:10.6759,172.8,82,47.75,47.45,18.1,20.52,7,7970,25.2,3.8,47.5,48
2020-09-21 06:53:10.9246,172.8,82,47.75,47.45,18,20.52,1,739.5,10.6,23.5,47.5,48
2020-09-21 06:53:11.1733,172.8,82,47.75,47.45,18,20.53,2,739,11,24,47.5,48
2020-09-21 06:53:11.4220,172.8,82,47.75,47.45,18,20.52,61,741.9,734.2,0,47.5,48
2020-09-21 06:53:11.6698,172.8,82,47.75,47.45,18.1,20.52,62,425,425,0,47.5,48
2020-09-21 06:53:11.9172,172.8,82,47.75,47.45,18.1,20.52,64,14.4,14.6,0,47.5,48
2020-09-21 06:53:12.1647,172.8,82,47.75,47.45,17.9,20.53,3,739.5,10.6,23,47.5,48
2020-09-21 06:53:12.4121,172.8,82,47.75,47.45,17.9,20.52,4,739,11,23,47.5,48
2020-09-21 06:53:12.6606,172.8,82,47.75,47.45,18,20.52,65,8030,7970,0,47.5,48
2020-09-21 06:53:12.9117,172.8,82,47.75,47.45,18.1,20.52,66,5170,5170,0,47.5,48
2020-09-21 06:53:13.1627,172.8,82.1,48,47.51,18.1,20.52,1,739.5,10.6,23.5,47.5,48
2020-09-21 06:53:13.4138,172.8,82.1,48,47.51,18,20.52,2,739,11,24,47.5,48
2020-09-21 06:53:13.6639,172.8,82.1,48,47.51,18,20.52,65,8030,7970,0,48,48
2020-09-21 06:53:13.9112,172.8,82.1,48,47.51,18,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:53:14.1586,172.8,82.1,48,47.51,18,20.52,63,50,50,0,48,48
2020-09-21 06:53:14.4059,172.8,82.1,48,47.51,17.9,20.5,67,25.2,25.2,0,48,48
2020-09-21 06:53:14.6532,172.8,82.1,48,47.51,18,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:53:14.9036,172.8,82.1,48,47.51,18.1,20.52,6,8020,25.2,3.8,48,48
2020-09-21 06:53:15.1543,172.8,82.2,48,47.57,18.1,20.52,7,7970,25.2,3.8,48,48
2020-09-21 06:53:15.4050,172.8,82.2,48,47.57,18.1,20.52,1,739.4,10.6,23.5,48,48
2020-09-21 06:53:15.6558,172.8,82.2,48,47.57,17.9,20.52,2,738.9,11,24,48,48
2020-09-21 06:53:15.9069,172.8,82.2,48,47.57,18,20.52,61,741.9,734.3,0,48,48
2020-09-21 06:53:16.1584,172.8,82.2,48,47.57,18,20.52,62,425,425,0,48,48
2020-09-21 06:53:16.4099,172.8,82.2,48,47.57,18,20.52,64,14.5,14.6,0,48,48
2020-09-21 06:53:16.6615,172.8,82.2,48,47.57,18,20.52,3,739.4,10.6,23,48,48
2020-09-21 06:53:16.9110,172.8,82.2,48,47.57,18,20.52,4,738.9,11,23,48,48
2020-09-21 06:53:17.1584,172.8,82.2,48,47.57,18.1,20.52,65,8020,7980,0,48,48
2020-09-21 06:53:17.4058,172.8,82.2,48,47.57,18.1,20.52,66,5170,5170,0,48,48
2020-09-21 06:53:17.6532,172.8,82.2,48,47.57,18,20.51,1,739.4,10.6,23.5,48,48
2020-09-21 06:53:17.9006,172.8,82.2,48,47.57,17.9,20.52,2,738.9,11,24,48,48
2020-09-21 06:53:18.1480,172.8,82.2,48,47.57,17.9,20.52,65,8020,7980,0,48,48
2020-09-21 06:53:18.3954,172.8,82.2,48,47.57,18,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:53:18.6427,172.8,82.2,48,47.57,18,20.52,63,50,50,0,48,48
2020-09-21 06:53:18.8901,172.8,82.2,48,47.57,18,20.52,67,25.2,25.2,0,48,48
2020-09-21 06:53:19.1374,172.8,82.2,48,47.57,18,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:53:19.3846,172.8,82.2,48,47.57,18.1,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:53:19.6319,172.8,82.2,48,47.57,18,20.51,7,7980,25.2,3.8,48,48
2020-09-21 06:53:19.8791,172.8,82.2,48,47.57,18,20.52,1,739.4,10.6,23.5,48,48
2020-09-21 06:53:20.1297,172.8,82.3,48,47.63,17.9,20.52,2,738.9,11,24,48,48
2020-09-21 06:53:20.3822,172.8,82.3,48,47.63,18,20.52,61,741.9,734.3,0,48,48
2020-09-21 06:53:20.6346,172.8,82.3,48,47.63,18.1,20.52,62,425,425,0,48,48
2020-09-21 06:53:20.8871,172.8,82.3,48,47.63,18,20.52,64,14.4,14.6,0,48,48
2020-09-21 06:53:21.1396,172.8,82.3,48,47.63,18,20.53,3,739.5,10.6,23,48,48
2020-09-21 06:53:21.3921,172.8,82.3,48,47.63,18,20.52,4,739,11,23,48,48
2020-09-21 06:53:21.6445,172.8,82.3,48,47.63,18.1,20.55,65,8010,7990,0,48,48
2020-09-21 06:53:21.8970,172.8,82.3,48,47.63,18,20.52,66,5160,5170,0,48,48
2020-09-21 06:53:22.1495,172.8,82.3,48,47.63,17.9,20.52,1,739.5,10.6,23.5,48,48
2020-09-21 06:53:22.4020,172.8,82.3,48,47.63,17.9,20.52,2,739,11,24,48,48
2020-09-21 06:53:22.6545,172.8,82.3,48,47.63,18,20.52,65,8010,7990,0,48,48
2020-09-21 06:53:22.9070,172.8,82.3,48,47.63,18.1,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:53:23.1595,172.8,82.3,48,47.63,18,20.52,63,50,50,0,48,48
2020-09-21 06:53:23.4107,172.8,82.3,48,47.63,18,20.52,67,25.2,25.2,0,48,48
2020-09-21 06:53:23.6618,172.8,82.3,48,47.63,18,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:53:23.9130,172.8,82.3,48,47.63,18,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:53:24.1640,172.8,82.3,48,47.63,18,20.52,7,7990,25.2,3.8,48,48
2020-09-21 06:53:24.4114,172.8,82.3,48,47.63,18,20.52,1,739.5,10.6,23.5,48,48
2020-09-21 06:53:24.6589,172.8,82.3,48,47.63,18,20.52,2,739,11,24,48,48
2020-09-21 06:53:24.9063,172.8,82.3,48,47.63,18,20.52,61,741.9,734.2,0,48,48
2020-09-21 06:53:25.1541,172.8,82.3,48,47.63,18.1,20.52,62,425,425,0,48,48
