Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:53:25.4064,172.8,82.3,48,47.63,18,20.52,64,14.4,14.6,0,48,48
2020-09-21 06:53:25.6587,172.8,82.3,48,47.63,18,20.52,3,739.5,10.6,23,48,48
2020-09-21 06:53:25.9110,172.8,82.3,48,47.63,18,20.52,4,739,11,23,48,48
2020-09-21 06:53:26.1633,172.8,82.3,48,47.63,18,20.52,65,8010,7990,0,48,48
2020-09-21 06:53:26.4113,172.8,82.3,48,47.63,18,20.51,66,5160,5160,0,48,48
2020-09-21 06:53:26.6588,172.8,82.3,48,47.63,18,20.52,1,739.5,10.6,23.5,48,48
2020-09-21 06:53:26.9063,172.8,82.3,48,47.63,18,20.51,2,739,11,24,48,48
2020-09-21 06:53:27.1537,172.8,82.3,48,47.63,18,20.52,65,8010,8000,0,48,48
2020-09-21 06:53:27.4037,172.8,82.3,48,47.63,18.1,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:53:27.6539,172.8,82.3,48,47.63,18,20.52,63,50,50,0,48,48
2020-09-21 06:53:27.9040,172.8,82.3,48,47.63,17.9,20.51,67,25.2,25.2,0,48,48
2020-09-21 06:53:28.1542,172.8,82.3,48,47.63,17.9,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:53:28.4046,172.8,82.3,48,47.63,18.1,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:53:28.6549,172.8,82.3,48,47.63,18,20.53,7,8000,25.2,3.8,48,48
2020-09-21 06:53:28.9053,172.8,82.3,48,47.63,18,20.52,1,739.5,10.6,23.5,48,48
2020-09-21 06:53:29.1557,172.8,82.3,48,47.63,18,20.53,2,739,11,24,48,48
2020-09-21 06:53:29.4034,172.8,82.3,48,47.63,18,20.51,61,741.9,734.4,0,48,48
2020-09-21 06:53:29.6506,172.8,82.3,48,47.63,18,20.52,62,425,425,0,48,48
2020-09-21 06:53:29.8979,172.8,82.3,48,47.63,18,20.52,64,14.4,14.6,0,48,48
2020-09-21 06:53:30.1452,172.8,82.3,48,47.63,17.9,20.52,3,739.5,10.6,23,48,48
2020-09-21 06:53:30.3970,172.8,82.3,48,47.63,18,20.51,4,739,11,23,48,48
2020-09-21 06:53:30.6495,172.8,82.3,48,47.63,18.1,20.52,65,8010,7990,0,48,48
2020-09-21 06:53:30.9020,172.8,82.3,48,47.63,18,20.52,66,5170,5170,0,48,48
2020-09-21 06:53:31.1545,172.8,82.3,48,47.63,18,20.52,1,739.5,10.6,23.5,48,48
2020-09-21 06:53:31.4070,172.8,82.3,48,47.63,18,20.52,2,739,11,24,48,48
2020-09-21 06:53:31.6595,172.8,82.3,48,47.63,18,20.52,65,8000,7990,0,48,48
2020-09-21 06:53:31.9120,172.8,82.3,48,47.63,18,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:53:32.1646,172.8,82.3,48,47.63,17.9,20.52,63,50,50,0,48,48
2020-09-21 06:53:32.4166,172.8,82.3,48,47.63,18,20.52,67,25.2,25.2,0,48,48
2020-09-21 06:53:32.6638,172.8,82.3,48,47.63,18,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:53:32.9111,172.8,82.3,48,47.63,18.1,20.52,6,8000,25.2,3.8,48,48
2020-09-21 06:53:33.1584,172.8,82.3,48,47.63,18.1,20.53,7,8000,25.2,3.8,48,48
2020-09-21 06:53:33.4056,172.8,82.3,48,47.63,18,20.51,1,739.5,10.6,23.5,48,48
2020-09-21 06:53:33.6530,172.8,82.3,48,47.63,18,20.52,2,739,11,24,48,48
2020-09-21 06:53:33.9004,172.8,82.3,48,47.63,18,20.52,61,741.9,734.4,0,48,48
2020-09-21 06:53:34.1478,172.8,82.3,48,47.63,18,20.52,62,425,425,0,48,48
2020-09-21 06:53:34.3951,172.8,82.3,48,47.63,18,20.52,64,14.4,14.6,0,48,48
2020-09-21 06:53:34.6425,172.8,82.3,48,47.63,18,20.52,3,739.5,10.6,23,48,48
2020-09-21 06:53:34.8898,172.8,82.3,48,47.63,18.1,20.52,4,739,11,23,48,48
2020-09-21 06:53:35.1371,172.8,82.3,48,47.63,18.1,20.52,65,8010,8000,0,48,48
2020-09-21 06:53:35.3844,172.8,82.3,48,47.63,18,20.52,66,5170,5170,0,48,48
2020-09-21 06:53:35.6323,172.8,82.3,48,47.63,17.9,20.52,1,739.5,10.6,23.5,48,48
2020-09-21 06:53:35.8801,172.8,82.3,48,47.63,17.9,20.52,2,739.2,11,24,48,48
2020-09-21 06:53:36.1279,172.8,82.3,48,47.63,18,20.53,65,8010,8000,0,48,48
2020-09-21 06:53:36.3757,172.8,82.3,48,47.63,18.1,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:53:36.6282,172.8,82.3,48,47.63,18,20.52,63,50,50,0,48,48
2020-09-21 06:53:36.8808,172.8,82.3,48,47.63,18,20.52,67,25.2,25.2,0,48,48
2020-09-21 06:53:37.1333,172.8,82.3,48,47.63,18.1,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:53:37.3858,172.8,82.3,48,47.63,18.1,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:53:37.6383,172.8,82.3,48,47.63,18,20.53,7,8010,25.2,3.8,48,48
2020-09-21 06:53:37.8908,172.8,82.3,48,47.63,17.9,20.53,1,739.5,10.6,23.5,48,48
2020-09-21 06:53:38.1433,172.8,82.3,48,47.63,18,20.52,2,739.2,11,24,48,48
2020-09-21 06:53:38.3958,172.8,82.3,48,47.63,18.1,20.52,61,742,734.3,0,48,48
2020-09-21 06:53:38.6467,172.8,82.3,48,47.63,18.1,20.52,62,425,425,0,48,48
2020-09-21 06:53:38.8941,172.8,82.3,48,47.63,18,20.52,64,14.5,14.7,0,48,48
2020-09-21 06:53:39.1415,172.8,82.3,48,47.63,18,20.52,3,739.5,10.6,23,48,48
2020-09-21 06:53:39.3889,172.8,82.3,48,47.63,18.1,20.49,4,739.2,11,23,48,48
2020-09-21 06:53:39.6362,172.8,82.3,48,47.63,18,20.52,65,8010,8010,0,48,48
2020-09-21 06:53:39.8867,172.8,82.3,48,47.63,18,20.51,66,5170,5170,0,48,48
2020-09-21 06:53:40.1375,172.8,82.3,48,47.63,18,20.52,1,739.5,10.6,23.5,48,48
2020-09-21 06:53:40.3883,172.8,82.3,48,47.63,18,20.52,2,739.2,11,24,48,48
2020-09-21 06:53:40.6390,172.8,82.3,48,47.63,18.1,20.52,65,8010,8010,0,48,48
2020-09-21 06:53:40.8907,172.8,82.3,48,47.63,18.1,20.53,51,3.78,3.76,0,48,48
2020-09-21 06:53:41.1432,172.8,82.3,48,47.63,18,20.52,63,50,50,0,48,48
2020-09-21 06:53:41.3957,172.8,82.3,48,47.63,18,20.51,67,25.2,25.3,0,48,48
2020-09-21 06:53:41.6482,172.8,82.3,48,47.63,18,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:53:41.8981,172.8,82.3,48,47.63,18,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:53:42.1454,172.8,82.3,48,47.63,18,20.52,7,8010,25.3,3.8,48,48
2020-09-21 06:53:42.3926,172.8,82.3,48,47.63,18,20.52,1,739.5,10.6,23.5,48,48
2020-09-21 06:53:42.6398,172.8,82.3,48,47.63,18.1,20.52,2,739.1,11,24,48,48
2020-09-21 06:53:42.8872,172.8,82.3,48,47.63,18.1,20.52,61,742,734.4,0,48,48
2020-09-21 06:53:43.1347,172.8,82.3,48,47.63,18.1,20.52,62,425,425,0,48,48
2020-09-21 06:53:43.3822,172.8,82.3,48,47.63,18,20.52,64,14.4,14.6,0,48,48
2020-09-21 06:53:43.6296,172.8,82.3,48,47.63,17.9,20.52,3,739.7,10.6,23,48,48
2020-09-21 06:53:43.8777,172.8,82.3,48,47.63,18,20.52,4,739.1,11,23,48,48
2020-09-21 06:53:44.1302,172.8,82.3,48,47.63,18,20.52,65,8000,8000,0,48,48
2020-09-21 06:53:44.3827,172.8,82.3,48,47.63,18,20.52,66,5170,5170,0,48,48
2020-09-21 06:53:44.6352,172.8,82.3,48,47.63,18,20.54,1,739.7,10.6,23.5,48,48
2020-09-21 06:53:44.8877,172.8,82.3,48,47.63,18.1,20.52,2,739.1,11,24,48,48
2020-09-21 06:53:45.1402,172.8,82.3,48,47.63,18.1,20.52,65,8010,8010,0,48,48
2020-09-21 06:53:45.3926,172.8,82.3,48,47.63,18.1,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:53:45.6451,172.8,82.3,48,47.63,18,20.52,63,50,50,0,48,48
2020-09-21 06:53:45.8974,172.8,82.3,48,47.63,18,20.52,67,25.2,25.2,0,48,48
2020-09-21 06:53:46.1484,172.8,82.3,48,47.63,18,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:53:46.3995,172.8,82.3,48,47.63,18.1,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:53:46.6506,172.8,82.3,48,47.63,18,20.52,7,8010,25.3,3.8,48,48
2020-09-21 06:53:46.9017,172.8,82.3,48,47.63,18,20.52,1,739.7,10.6,23.5,48,48
2020-09-21 06:53:47.1537,172.8,82.3,48,47.63,18,20.52,2,739.1,11,24,48,48
2020-09-21 06:53:47.4061,172.8,82.3,48,47.63,18.1,20.52,61,741.9,734.4,0,48,48
2020-09-21 06:53:47.6585,172.8,82.3,48,47.63,18,20.52,62,425,425,0,48,48
2020-09-21 06:53:47.9109,172.8,82.3,48,47.63,17.9,20.5,64,14.4,14.6,0,48,48
2020-09-21 06:53:48.1598,172.8,82.3,48,47.63,18,20.52,3,739.7,10.6,23,48,48
2020-09-21 06:53:48.4071,172.8,82.3,48,47.63,18.1,20.52,4,739.1,11,23,48,48
2020-09-21 06:53:48.6545,172.8,82.3,48,47.63,18.1,20.53,65,8010,8010,0,48,48
2020-09-21 06:53:48.9018,172.8,82.3,48,47.63,18,20.52,66,5170,5170,0,48,48
2020-09-21 06:53:49.1491,172.8,82.4,48,47.69,18,20.52,1,739.7,10.6,23.5,48,48
2020-09-21 06:53:49.3964,172.8,82.4,48,47.69,18.1,20.52,2,739.1,11,24,48,48
2020-09-21 06:53:49.6436,172.8,82.4,48,47.69,18,20.52,65,8010,8010,0,48,48
2020-09-21 06:53:49.8908,172.8,82.4,48,47.69,17.9,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:53:50.1381,172.8,82.4,48,47.69,18,20.52,63,50,50,0,48,48
2020-09-21 06:53:50.3853,172.8,82.4,48,47.69,18,20.52,67,25.2,25.2,0,48,48
2020-09-21 06:53:50.6325,172.8,82.4,48,47.69,18.1,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:53:50.8797,172.8,82.4,48,47.69,18.1,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:53:51.1269,172.8,82.4,48,47.69,18,20.52,7,8010,25.3,3.8,48,48
2020-09-21 06:53:51.3744,172.8,82.4,48,47.69,18,20.52,1,739.7,10.6,23.5,48,48
2020-09-21 06:53:51.6241,172.8,82.4,48,47.69,18,20.44,2,739.1,11,24,48,48
2020-09-21 06:53:51.8738,172.8,82.4,48,47.69,18,20.52,61,742.1,734.5,0,48,48
2020-09-21 06:53:52.1235,172.8,82.4,48,47.69,18,20.52,62,425,425,0,48,48
2020-09-21 06:53:52.3733,172.8,82.4,48,47.69,18,20.52,64,14.4,14.6,0,48,48
2020-09-21 06:53:52.6238,172.8,82.4,48,47.69,18,20.53,3,739.7,10.6,23,48,48
2020-09-21 06:53:52.8743,172.8,82.4,48,47.69,18.1,20.52,4,739.1,11,23,48,48
2020-09-21 06:53:53.1248,172.8,82.4,48,47.69,18,20.52,65,8010,8010,0,48,48
2020-09-21 06:53:53.3751,172.8,82.4,48,47.69,18,20.53,66,5180,5180,0,48,48
2020-09-21 06:53:53.6224,172.8,82.4,48,47.69,17.9,20.52,1,739.7,10.6,23.5,48,48
2020-09-21 06:53:53.8697,172.8,82.4,48,47.69,18,20.52,2,739.1,11,24,48,48
2020-09-21 06:53:54.1170,172.8,82.4,48,47.69,18.1,20.52,65,8010,8010,0,48,48
2020-09-21 06:53:54.3643,172.8,82.4,48,47.69,18,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:53:54.6152,172.8,82.4,48,47.69,18,20.53,63,50,50,0,48,48
2020-09-21 06:53:54.8676,172.8,82.4,48,47.69,18,20.53,67,25.2,25.2,0,48,48
2020-09-21 06:53:55.1200,172.8,82.4,48,47.69,18.1,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:53:55.3724,172.8,82.4,48,47.69,18,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:53:55.6250,172.8,82.4,48,47.69,17.9,20.52,7,8000,25.3,3.8,48,48
2020-09-21 06:53:55.8777,172.8,82.4,48,47.69,18,20.52,1,739.7,10.6,23.5,48,48
2020-09-21 06:53:56.1304,172.8,82.4,48,47.69,18,20.51,2,739.1,11,24,48,48
2020-09-21 06:53:56.3830,172.8,82.4,48,47.69,18.1,20.52,61,742.1,734.4,0,48,48
2020-09-21 06:53:56.6357,172.8,82.4,48,47.69,18,20.52,62,425,425,0,48,48
2020-09-21 06:53:56.8830,172.8,82.4,48,47.69,18,20.52,64,14.5,14.7,0,48,48
2020-09-21 06:53:57.1303,172.8,82.4,48,47.69,18,20.52,3,739.6,10.6,23,48,48
2020-09-21 06:53:57.3776,172.8,82.4,48,47.69,18,20.52,4,739.1,11,23,48,48
2020-09-21 06:53:57.6249,172.8,82.4,48,47.69,18,20.52,65,8010,8010,0,48,48
2020-09-21 06:53:57.8770,172.8,82.4,48,47.69,17.9,20.53,66,5170,5170,0,48,48
2020-09-21 06:53:58.1297,172.8,82.4,48,47.69,18,20.52,1,739.6,10.6,23.5,48,48
2020-09-21 06:53:58.3824,172.8,82.4,48,47.69,18,20.52,2,739.1,11,24,48,48
2020-09-21 06:53:58.6350,172.8,82.4,48,47.69,18.1,20.52,65,8020,8010,0,48,48
2020-09-21 06:53:58.8872,172.8,82.4,48,47.69,18,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:53:59.1394,172.8,82.4,48,47.69,18,20.52,63,50,50,0,48,48
2020-09-21 06:53:59.3915,172.8,82.4,48,47.69,18,20.53,67,25.2,25.3,0,48,48
2020-09-21 06:53:59.6437,172.8,82.4,48,47.69,18,20.51,52,3.78,3.76,0,48,48
2020-09-21 06:53:59.8954,172.8,82.4,48,47.69,18,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:54:00.1467,172.8,82.4,48,47.69,18,20.52,7,8010,25.3,3.8,48,48
2020-09-21 06:54:00.3980,172.8,82.4,48,47.69,18,20.52,1,739.6,10.6,23.5,48,48
2020-09-21 06:54:00.6493,172.8,82.4,48,47.69,18.1,20.52,2,739.1,11,24,48,48
2020-09-21 06:54:00.9007,172.8,82.4,48,47.69,18.1,20.53,61,742,734.5,0,48,48
2020-09-21 06:54:01.1536,172.8,82.4,48,47.69,18,20.52,62,425,425,0,48,48
2020-09-21 06:54:01.4066,172.8,82.4,48,47.69,18,20.52,64,14.5,14.7,0,48,48
2020-09-21 06:54:01.6595,172.8,82.4,48,47.69,18,20.52,3,739.6,10.6,23,48,48
2020-09-21 06:54:01.9118,172.8,82.4,48,47.69,18,20.52,4,739.1,11,23,48,48
2020-09-21 06:54:02.1591,172.8,82.4,48,47.69,18,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:02.4064,172.8,82.4,48,47.69,18,20.52,66,5170,5170,0,48,48
2020-09-21 06:54:02.6537,172.8,82.4,48,47.69,18,20.51,1,739.6,10.6,23.5,48,48
2020-09-21 06:54:02.9017,172.8,82.4,48,47.69,18.1,20.52,2,739.1,11,24,48,48
2020-09-21 06:54:03.1538,172.8,82.4,48,47.69,18.1,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:03.4059,172.8,82.4,48,47.69,18,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:54:03.6580,172.8,82.4,48,47.69,17.9,20.52,63,50,50,0,48,48
2020-09-21 06:54:03.9101,172.8,82.4,48,47.69,18,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:54:04.1608,172.8,82.4,48,47.69,18.1,20.53,52,3.78,3.76,0,48,48
2020-09-21 06:54:04.4108,172.8,82.4,48,47.69,18.1,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:54:04.6607,172.8,82.4,48,47.69,18,20.52,7,8010,25.3,3.8,48,48
2020-09-21 06:54:04.9107,172.8,82.4,48,47.69,18,20.52,1,739.6,10.6,23.5,48,48
2020-09-21 06:54:05.1626,172.8,82.4,48,47.69,18.1,20.52,2,739.2,11,24,48,48
2020-09-21 06:54:05.4152,172.8,82.4,48,47.69,18,20.52,61,742,734.5,0,48,48
2020-09-21 06:54:05.6678,172.8,82.4,48,47.69,18,20.52,62,425,425,0,48,48
2020-09-21 06:54:05.9204,172.8,82.4,48,47.69,17.9,20.53,64,14.5,14.7,0,48,48
2020-09-21 06:54:06.1731,172.8,82.4,48,47.69,18,20.52,3,739.6,10.6,23,48,48
2020-09-21 06:54:06.4258,172.8,82.4,48,47.69,18.1,20.52,4,739.2,11,23,48,48
2020-09-21 06:54:06.6785,172.8,82.4,48,47.69,18.1,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:06.9312,172.8,82.4,48,47.69,18,20.52,66,5180,5170,0,48,48
2020-09-21 06:54:07.1801,172.8,82.4,48,47.69,18,20.5,1,739.6,10.6,23.5,48,48
2020-09-21 06:54:07.4276,172.8,82.4,48,47.69,18.1,20.52,2,739.2,11,24,48,48
2020-09-21 06:54:07.6751,172.8,82.4,48,47.69,18,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:07.9225,172.8,82.4,48,47.69,17.9,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:54:08.1740,172.8,82.4,48,47.69,18,20.52,63,50,50,0,48,48
2020-09-21 06:54:08.4266,172.8,82.4,48,47.69,18.1,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:54:08.6793,172.8,82.4,48,47.69,18.1,20.51,52,3.78,3.76,0,48,48
2020-09-21 06:54:08.9319,172.8,82.4,48,47.69,18.1,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:54:09.1846,172.8,82.4,48,47.69,18,20.52,7,8010,25.3,3.8,48,48
2020-09-21 06:54:09.4372,172.8,82.4,48,47.69,18,20.52,1,739.6,10.6,23.5,48,48
2020-09-21 06:54:09.6899,172.8,82.4,48,47.69,18,20.52,2,739.2,11,24,48,48
2020-09-21 06:54:09.9425,172.8,82.4,48,47.69,18,20.52,61,742.1,734.5,0,48,48
2020-09-21 06:54:10.1947,172.8,82.4,48,47.69,18,20.52,62,425,425,0,48,48
2020-09-21 06:54:10.4466,172.8,82.4,48,47.69,18,20.52,64,14.4,14.6,0,48,48
2020-09-21 06:54:10.6986,172.8,82.4,48,47.69,18.1,20.52,3,739.6,10.6,23,48,48
2020-09-21 06:54:10.9505,172.8,82.4,48,47.69,18.1,20.52,4,739.2,11,23,48,48
2020-09-21 06:54:11.2009,172.8,82.4,48,47.69,18,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:11.4506,172.8,82.4,48,47.69,18,20.52,66,5170,5170,0,48,48
2020-09-21 06:54:11.7004,172.8,82.4,48,47.69,18,20.52,1,739.7,10.6,23.5,48,48
2020-09-21 06:54:11.9501,172.8,82.4,48,47.69,18,20.52,2,739.3,11,24,48,48
2020-09-21 06:54:12.1998,172.8,82.4,48,47.69,18,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:12.4522,172.8,82.4,48,47.69,18,20.53,51,3.78,3.76,0,48,48
2020-09-21 06:54:12.7049,172.8,82.4,48,47.69,18,20.52,63,50,50,0,48,48
2020-09-21 06:54:12.9575,172.8,82.4,48,47.69,18.1,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:54:13.2102,172.8,82.4,48,47.69,18.1,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:54:13.4584,172.8,82.4,48,47.69,18,20.53,6,8010,25.2,3.8,48,48
2020-09-21 06:54:13.7060,172.8,82.4,48,47.69,17.9,20.52,7,8010,25.3,3.8,48,48
2020-09-21 06:54:13.9536,172.8,82.4,48,47.69,17.9,20.52,1,739.7,10.6,23.5,48,48
2020-09-21 06:54:14.2012,172.8,82.4,48,47.69,18.1,20.52,2,739.3,11,24,48,48
2020-09-21 06:54:14.4501,172.8,82.4,48,47.69,18,20.52,61,742.1,734.5,0,48,48
2020-09-21 06:54:14.7000,172.8,82.4,48,47.69,18,20.52,62,425,425,0,48,48
2020-09-21 06:54:14.9500,172.8,82.4,48,47.69,18,20.52,64,14.5,14.7,0,48,48
2020-09-21 06:54:15.2000,172.8,82.4,48,47.69,18.1,20.52,3,739.7,10.6,23,48,48
2020-09-21 06:54:15.4502,172.8,82.4,48,47.69,18.1,20.52,4,739.3,11,23,48,48
2020-09-21 06:54:15.7030,172.8,82.4,48,47.69,17.9,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:15.9557,172.8,82.4,48,47.69,17.9,20.51,66,5180,5180,0,48,48
2020-09-21 06:54:16.2085,172.8,82.4,48,47.69,18,20.52,1,739.7,10.6,23.5,48,48
2020-09-21 06:54:16.4612,172.8,82.4,48,47.69,18.1,20.52,2,739.3,11,24,48,48
2020-09-21 06:54:16.7133,172.8,82.4,48,47.69,18.1,20.54,65,8010,8010,0,48,48
2020-09-21 06:54:16.9651,172.8,82.4,48,47.69,18,20.53,51,3.78,3.76,0,48,48
2020-09-21 06:54:17.2169,172.8,82.4,48,47.69,18,20.52,63,50,50,0,48,48
2020-09-21 06:54:17.4686,172.8,82.4,48,47.69,18.1,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:54:17.7199,172.8,82.4,48,47.69,18,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:54:17.9699,172.8,82.4,48,47.69,17.9,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:54:18.2199,172.8,82.4,48,47.69,18,20.53,7,8010,25.3,3.8,48,48
2020-09-21 06:54:18.4699,172.8,82.4,48,47.69,18,20.52,1,739.7,10.6,23.5,48,48
2020-09-21 06:54:18.7199,172.8,82.4,48,47.69,18.1,20.52,2,739.3,11,24,48,48
2020-09-21 06:54:18.9674,172.8,82.4,48,47.69,18,20.52,61,742.2,734.5,0,48,48
2020-09-21 06:54:19.2148,172.8,82.4,48,47.69,18,20.52,62,425,425,0,48,48
2020-09-21 06:54:19.4623,172.8,82.4,48,47.69,18,20.52,64,14.5,14.7,0,48,48
2020-09-21 06:54:19.7097,172.8,82.4,48,47.69,18.1,20.52,3,739.7,10.6,23,48,48
2020-09-21 06:54:19.9572,172.8,82.4,48,47.69,18,20.54,4,739.2,11,23,48,48
2020-09-21 06:54:20.2046,172.8,82.4,48,47.69,17.9,20.52,65,8010,8000,0,48,48
2020-09-21 06:54:20.4521,172.8,82.4,48,47.69,18,20.52,66,5180,5180,0,48,48
2020-09-21 06:54:20.6995,172.8,82.4,48,47.69,18.1,20.52,1,739.7,10.6,23.5,48,48
2020-09-21 06:54:20.9496,172.8,82.4,48,47.69,18.1,20.52,2,739.2,11,24,48,48
2020-09-21 06:54:21.2023,172.8,82.4,48,47.69,18,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:21.4549,172.8,82.4,48,47.69,18,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:54:21.7076,172.8,82.4,48,47.69,18,20.52,63,50,50,0,48,48
2020-09-21 06:54:21.9601,172.8,82.4,48,47.69,18,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:54:22.2126,172.8,82.4,48,47.69,18,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:54:22.4650,172.8,82.4,48,47.69,18,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:54:22.7174,172.8,82.4,48,47.69,18,20.52,7,8010,25.3,3.8,48,48
2020-09-21 06:54:22.9674,172.8,82.4,48,47.69,18.1,20.52,1,739.7,10.6,23.5,48,48
2020-09-21 06:54:23.2149,172.8,82.4,48,47.69,18.1,20.52,2,739.2,11,24,48,48
2020-09-21 06:54:23.4625,172.8,82.4,48,47.69,18,20.53,61,742.2,734.5,0,48,48
2020-09-21 06:54:23.7101,172.8,82.4,48,47.69,18,20.52,62,425,425,0,48,48
2020-09-21 06:54:23.9598,172.8,82.4,48,47.69,18,20.52,64,14.5,14.7,0,48,48
2020-09-21 06:54:24.2125,172.8,82.4,48,47.69,18,20.52,3,739.7,10.6,23,48,48
2020-09-21 06:54:24.4652,172.8,82.4,48,47.69,18,20.55,4,739.2,11,23,48,48
2020-09-21 06:54:24.7180,172.8,82.4,48,47.69,18,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:24.9702,172.8,82.4,48,47.69,18.1,20.52,66,5170,5170,0,48,48
2020-09-21 06:54:25.2178,172.8,82.4,48,47.69,18.1,20.51,1,739.7,10.6,23.5,48,48
2020-09-21 06:54:25.4655,172.8,82.4,48,47.69,18.1,20.52,2,739.2,11,24,48,48
2020-09-21 06:54:25.7131,172.8,82.4,48,47.69,18,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:25.9613,172.8,82.4,48,47.69,17.9,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:54:26.2140,172.8,82.4,48,47.69,18,20.52,63,50,50,0,48,48
2020-09-21 06:54:26.4667,172.8,82.4,48,47.69,18.1,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:54:26.7194,172.8,82.4,48,47.69,18,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:54:26.9721,172.8,82.4,48,47.69,18,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:54:27.2212,172.8,82.4,48,47.69,18.1,20.52,7,8010,25.3,3.8,48,48
2020-09-21 06:54:27.4688,172.8,82.4,48,47.69,18.1,20.52,1,739.9,10.6,23.5,48,48
2020-09-21 06:54:27.7163,172.8,82.4,48,47.69,18,20.52,2,739.3,11,24,48,48
2020-09-21 06:54:27.9639,172.8,82.4,48,47.69,17.9,20.52,61,742.2,734.5,0,48,48
2020-09-21 06:54:28.2115,172.8,82.4,48,47.69,18,20.52,62,425,425,0,48,48
2020-09-21 06:54:28.4591,172.8,82.4,48,47.69,18.1,20.52,64,14.4,14.6,0,48,48
2020-09-21 06:54:28.7067,172.8,82.4,48,47.69,18,20.52,3,739.9,10.6,23,48,48
2020-09-21 06:54:28.9544,172.8,82.4,48,47.69,18,20.54,4,739.3,11,23,48,48
2020-09-21 06:54:29.2020,172.8,82.4,48,47.69,18,20.52,65,8000,8000,0,48,48
2020-09-21 06:54:29.4496,172.8,82.4,48,47.69,18.1,20.52,66,5170,5170,0,48,48
2020-09-21 06:54:29.6972,172.8,82.4,48,47.69,18.1,20.52,1,739.9,10.6,23.5,48,48
2020-09-21 06:54:29.9448,172.8,82.4,48,47.69,18,20.52,2,739.3,11,24,48,48
2020-09-21 06:54:30.1951,172.8,82.4,48,47.69,17.9,20.52,65,8010,8000,0,48,48
2020-09-21 06:54:30.4471,172.8,82.4,48,47.69,18,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:54:30.6992,172.8,82.4,48,47.69,18.1,20.52,63,50,50,0,48,48
2020-09-21 06:54:30.9512,172.8,82.4,48,47.69,18.1,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:54:31.2032,172.8,82.5,48,47.74,18,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:54:31.4550,172.8,82.5,48,47.74,18,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:54:31.7068,172.8,82.5,48,47.74,18.1,20.52,7,8010,25.3,3.8,48,48
2020-09-21 06:54:31.9587,172.8,82.5,48,47.74,18,20.53,1,739.9,10.6,23.5,48,48
2020-09-21 06:54:32.2108,172.8,82.5,48,47.74,18,20.52,2,739.3,11,24,48,48
2020-09-21 06:54:32.4636,172.8,82.5,48,47.74,17.9,20.52,61,742.3,734.6,0,48,48
2020-09-21 06:54:32.7165,172.8,82.5,48,47.74,18,20.52,62,425,425,0,48,48
2020-09-21 06:54:32.9693,172.8,82.5,48,47.74,18.1,20.51,64,14.4,14.6,0,48,48
2020-09-21 06:54:33.2204,172.8,82.5,48,47.74,18.1,20.52,3,739.9,10.6,23,48,48
2020-09-21 06:54:33.4680,172.8,82.5,48,47.74,18,20.51,4,739.3,11,23,48,48
2020-09-21 06:54:33.7156,172.8,82.5,48,47.74,18,20.51,65,8010,8010,0,48,48
2020-09-21 06:54:33.9632,172.8,82.5,48,47.74,18,20.52,66,5170,5170,0,48,48
2020-09-21 06:54:34.2107,172.8,82.5,48,47.74,18,20.52,1,739.8,10.6,23.5,48,48
2020-09-21 06:54:34.4582,172.8,82.5,48,47.74,18,20.52,2,739.3,11,24,48,48
2020-09-21 06:54:34.7058,172.8,82.5,48,47.74,18,20.52,65,8000,8010,0,48,48
2020-09-21 06:54:34.9533,172.8,82.5,48,47.74,18,20.53,51,3.78,3.76,0,48,48
2020-09-21 06:54:35.2008,172.8,82.5,48,47.74,18.1,20.52,63,50,50,0,48,48
2020-09-21 06:54:35.4484,172.8,82.5,48,47.74,18.1,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:54:35.6960,172.8,82.5,48,47.74,18,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:54:35.9436,172.8,82.5,48,47.74,17.9,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:54:36.1912,172.8,82.5,48,47.74,18,20.52,7,8010,25.3,3.8,48,48
2020-09-21 06:54:36.4386,172.8,82.5,48,47.74,18,20.52,1,739.8,10.6,23.5,48,48
2020-09-21 06:54:36.6861,172.8,82.5,48,47.74,18,20.52,2,739.3,11,24,48,48
2020-09-21 06:54:36.9335,172.8,82.5,48,47.74,18,20.52,61,742.3,734.6,0,48,48
2020-09-21 06:54:37.1810,172.8,82.5,48,47.74,18,20.51,62,425,425,0,48,48
2020-09-21 06:54:37.4311,172.8,82.5,48,47.74,18.1,20.52,64,14.4,14.6,0,48,48
2020-09-21 06:54:37.6839,172.8,82.5,48,47.74,18,20.52,3,739.8,10.6,23,48,48
2020-09-21 06:54:37.9367,172.8,82.5,48,47.74,17.9,20.51,4,739.3,11,23,48,48
2020-09-21 06:54:38.1894,172.8,82.5,48,47.74,18,20.53,65,8010,8010,0,48,48
2020-09-21 06:54:38.4404,172.8,82.5,48,47.74,18,20.52,66,5170,5170,0,48,48
2020-09-21 06:54:38.6891,172.8,82.5,48,47.74,18,20.52,1,739.8,10.6,23.5,48,48
2020-09-21 06:54:38.9379,172.8,82.5,48,47.74,18,20.52,2,739.3,11,24,48,48
2020-09-21 06:54:39.1866,172.8,82.5,48,47.74,18,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:39.4353,172.8,82.5,48,47.74,18.1,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:54:39.6841,172.8,82.5,48,47.74,18.1,20.52,63,50,50,0,48,48
2020-09-21 06:54:39.9328,172.8,82.5,48,47.74,17.9,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:54:40.1816,172.8,82.5,48,47.74,18,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:54:40.4303,172.8,82.5,48,47.74,18,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:54:40.6818,172.8,82.5,48,47.74,18.1,20.52,7,8010,25.3,3.8,48,48
2020-09-21 06:54:40.9345,172.8,82.6,48,47.8,18.1,20.53,1,739.8,10.6,23.5,48,48
2020-09-21 06:54:41.1871,172.8,82.6,48,47.8,18,20.52,2,739.4,11,24,48,48
2020-09-21 06:54:41.4398,172.8,82.6,48,47.8,18,20.52,61,742.3,734.7,0,48,48
2020-09-21 06:54:41.6890,172.8,82.6,48,47.8,18,20.52,62,425,425,0,48,48
2020-09-21 06:54:41.9365,172.8,82.6,48,47.8,18,20.52,64,14.4,14.6,0,48,48
2020-09-21 06:54:42.1841,172.8,82.7,48,47.86,18,20.53,3,739.8,10.6,23,48,48
2020-09-21 06:54:42.4316,172.8,82.7,48,47.86,18,20.52,4,739.4,11,23,48,48
2020-09-21 06:54:42.6827,172.8,82.7,48,47.86,18.1,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:42.9355,172.8,82.7,48,47.86,18.1,20.52,66,5170,5170,0,48,48
2020-09-21 06:54:43.1882,172.8,82.7,48,47.86,18,20.52,1,739.8,10.6,23.5,48,48
2020-09-21 06:54:43.4410,172.8,82.7,48,47.86,18,20.52,2,739.4,11,24,48,48
2020-09-21 06:54:43.6936,172.8,82.7,48,47.86,18,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:43.9463,172.8,82.7,48,47.86,18,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:54:44.1990,172.8,82.7,48,47.86,18.1,20.52,63,50,50,0,48,48
2020-09-21 06:54:44.4516,172.8,82.7,48,47.86,18,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:54:44.7015,172.8,82.7,48,47.86,18,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:54:44.9503,172.8,82.7,48,47.86,18.1,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:54:45.1990,172.8,82.7,48,47.86,18.1,20.52,7,8010,25.3,3.8,48,48
2020-09-21 06:54:45.4477,172.8,82.7,48,47.86,18,20.52,1,739.8,10.6,23.5,48,48
2020-09-21 06:54:45.6974,172.8,82.7,48,47.86,17.9,20.52,2,739.4,11,24,48,48
2020-09-21 06:54:45.9494,172.8,82.7,48,47.86,18,20.52,61,742.2,734.6,0,48,48
2020-09-21 06:54:46.2014,172.8,82.7,48,47.86,18.1,20.52,62,425,425,0,48,48
2020-09-21 06:54:46.4534,172.8,82.7,48,47.86,18,20.52,64,14.4,14.6,0,48,48
2020-09-21 06:54:46.7041,172.8,82.7,48,47.86,18,20.52,3,739.8,10.6,23,48,48
2020-09-21 06:54:46.9516,172.8,82.7,48,47.86,18,20.52,4,739.4,11,23,48,48
2020-09-21 06:54:47.1992,172.8,82.7,48,47.86,18.1,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:47.4467,172.8,82.7,48,47.86,18,20.52,66,5160,5160,0,48,48
2020-09-21 06:54:47.6942,172.8,82.7,48,47.86,17.9,20.52,1,739.8,10.6,23.5,48,48
2020-09-21 06:54:47.9464,172.8,82.7,48,47.86,18,20.52,2,739.4,11,24,48,48
2020-09-21 06:54:48.1991,172.8,82.7,48,47.86,18.1,20.52,65,8020,8010,0,48,48
2020-09-21 06:54:48.4518,172.8,82.7,48,47.86,18.1,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:54:48.7045,172.8,82.7,48,47.86,18.1,20.51,63,50,50,0,48,48
2020-09-21 06:54:48.9573,172.8,82.7,48,47.86,18,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:54:49.2100,172.8,82.7,48,47.86,18,20.53,52,3.78,3.76,0,48,48
2020-09-21 06:54:49.4628,172.8,82.7,48,47.86,18,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:54:49.7155,172.8,82.7,48,47.86,18,20.52,7,8010,25.3,3.8,48,48
2020-09-21 06:54:49.9654,172.8,82.7,48,47.86,18,20.52,1,739.9,10.6,23.5,48,48
2020-09-21 06:54:50.2130,172.8,82.7,48,47.86,18,20.52,2,739.4,11,24,48,48
2020-09-21 06:54:50.4606,172.8,82.7,48,47.86,18.1,20.52,61,742.1,734.6,0,48,48
2020-09-21 06:54:50.7082,172.8,82.7,48,47.86,18.1,20.52,62,425,425,0,48,48
2020-09-21 06:54:50.9558,172.8,82.7,48,47.86,18,20.52,64,14.5,14.7,0,48,48
2020-09-21 06:54:51.2034,172.8,82.7,48,47.86,18,20.53,3,739.9,10.6,23,48,48
2020-09-21 06:54:51.4510,172.8,82.7,48,47.86,18,20.52,4,739.4,11,23,48,48
2020-09-21 06:54:51.6985,172.8,82.7,48,47.86,18,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:51.9461,172.8,82.7,48,47.86,18,20.52,66,5150,5150,0,48,48
2020-09-21 06:54:52.1988,172.8,82.7,48,47.86,18,20.53,1,739.9,10.6,23.5,48,48
2020-09-21 06:54:52.4514,172.8,82.7,48,47.86,18.1,20.5,2,739.4,11,24,48,48
2020-09-21 06:54:52.7041,172.8,82.7,48,47.86,18.1,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:52.9567,172.8,82.7,48,47.86,18.1,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:54:53.2045,172.8,82.7,48,47.86,18,20.52,63,50,50,0,48,48
2020-09-21 06:54:53.4520,172.8,82.7,48,47.86,17.9,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:54:53.6995,172.8,82.7,48,47.86,18,20.54,52,3.78,3.76,0,48,48
2020-09-21 06:54:53.9471,172.8,82.7,48,47.86,18.1,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:54:54.1946,172.8,82.7,48,47.86,18,20.51,7,8020,25.3,3.8,48,48
2020-09-21 06:54:54.4422,172.8,82.7,48,47.86,18,20.52,1,739.9,10.6,23.5,48,48
2020-09-21 06:54:54.6897,172.8,82.7,48,47.86,18.1,20.53,2,739.4,11,24,48,48
2020-09-21 06:54:54.9372,172.8,82.7,48,47.86,18.1,20.53,61,742.2,734.6,0,48,48
2020-09-21 06:54:55.1863,172.8,82.7,48,47.86,18,20.52,62,425,425,0,48,48
2020-09-21 06:54:55.4387,172.8,82.7,48,47.86,18,20.4,64,14.5,14.7,0,48,48
2020-09-21 06:54:55.6911,172.8,82.7,48,47.86,17.9,20.52,3,739.9,10.6,23,48,48
2020-09-21 06:54:55.9435,172.8,82.7,48,47.86,18.1,20.52,4,739.5,11,23,48,48
2020-09-21 06:54:56.1955,172.8,82.7,48,47.86,18.1,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:56.4465,172.8,82.7,48,47.86,18.1,20.51,66,5160,5150,0,48,48
2020-09-21 06:54:56.6975,172.8,82.7,48,47.86,18,20.52,1,739.9,10.6,23.5,48,48
2020-09-21 06:54:56.9485,172.8,82.7,48,47.86,18,20.52,2,739.5,11,24,48,48
2020-09-21 06:54:57.1995,172.8,82.7,48,47.86,18.1,20.52,65,8010,8010,0,48,48
2020-09-21 06:54:57.4474,172.8,82.7,48,47.86,17.9,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:54:57.6949,172.8,82.7,48,47.86,18,20.52,63,50,50,0,48,48
2020-09-21 06:54:57.9425,172.8,82.7,48,47.86,18,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:54:58.1900,172.8,82.7,48,47.86,18.1,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:54:58.4402,172.8,82.7,48,47.86,18.1,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:54:58.6931,172.8,82.7,48,47.86,18,20.52,7,8010,25.3,3.8,48,48
2020-09-21 06:54:58.9459,172.8,82.7,48,47.86,18,20.52,1,739.9,10.6,23.5,48,48
2020-09-21 06:54:59.1987,172.8,82.7,48,47.86,18,20.52,2,739.5,11,24,48,48
2020-09-21 06:54:59.4512,172.8,82.7,48,47.86,18,20.52,61,742.3,734.6,0,48,48
2020-09-21 06:54:59.7034,172.8,82.7,48,47.86,18,20.52,62,425,425,0,48,48
2020-09-21 06:54:59.9555,172.8,82.7,48,47.86,18,20.52,64,14.5,14.7,0,48,48
2020-09-21 06:55:00.2077,172.8,82.7,48,47.86,18,20.52,3,739.9,10.6,23,48,48
2020-09-21 06:55:00.4593,172.8,82.7,48,47.86,18.1,20.52,4,739.5,11,23,48,48
2020-09-21 06:55:00.7070,172.8,82.7,48,47.86,18.1,20.53,65,8010,8010,0,48,48
2020-09-21 06:55:00.9546,172.8,82.7,48,47.86,18,20.52,66,5160,5150,0,48,48
2020-09-21 06:55:01.2022,172.8,82.7,48,47.86,18,20.52,1,739.9,10.6,23.5,48,48
2020-09-21 06:55:01.4505,172.8,82.7,48,47.86,18,20.52,2,739.5,11,24,48,48
2020-09-21 06:55:01.7032,172.8,82.7,48,47.86,18,20.52,65,8010,8010,0,48,48
2020-09-21 06:55:01.9560,172.8,82.7,48,47.86,18,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:55:02.2087,172.8,82.7,48,47.86,18,20.52,63,50,50,0,48,48
2020-09-21 06:55:02.4615,172.8,82.7,48,47.86,18,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:55:02.7143,172.8,82.7,48,47.86,18.1,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:55:02.9672,172.8,82.7,48,47.86,18,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:55:03.2201,172.8,82.7,48,47.86,18,20.52,7,8010,25.3,3.8,48,48
2020-09-21 06:55:03.4730,172.8,82.7,48,47.86,17.9,20.55,1,739.9,10.6,23.5,48,48
2020-09-21 06:55:03.7238,172.8,82.7,48,47.86,18,20.52,2,739.4,11,24,48,48
2020-09-21 06:55:03.9738,172.8,82.7,48,47.86,18.1,20.52,61,742.3,734.8,0,48,48
2020-09-21 06:55:04.2237,172.8,82.7,48,47.86,18,20.52,62,425,425,0,48,48
2020-09-21 06:55:04.4737,172.8,82.7,48,47.86,18,20.52,64,14.5,14.7,0,48,48
2020-09-21 06:55:04.7239,172.8,82.7,48,47.86,18,20.52,3,739.9,10.6,23,48,48
2020-09-21 06:55:04.9747,172.8,82.7,48,47.86,18.1,20.52,4,739.4,11,23,48,48
2020-09-21 06:55:05.2255,172.8,82.7,48,47.86,18.1,20.52,65,8010,8010,0,48,48
2020-09-21 06:55:05.4763,172.8,82.7,48,47.86,18,20.52,66,5160,5160,0,48,48
2020-09-21 06:55:05.7271,172.8,82.7,48,47.86,17.9,20.51,1,739.9,10.6,23.5,48,48
2020-09-21 06:55:05.9798,172.8,82.7,48,47.86,18,20.52,2,739.4,11,24,48,48
2020-09-21 06:55:06.2326,172.8,82.7,48,47.86,18.1,20.52,65,8010,8010,0,48,48
2020-09-21 06:55:06.4854,172.8,82.7,48,47.86,18,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:55:06.7382,172.8,82.7,48,47.86,18,20.53,63,50,50,0,48,48
2020-09-21 06:55:06.9883,172.8,82.7,48,47.86,18,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:55:07.2358,172.8,82.7,48,47.86,18.1,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:55:07.4834,172.8,82.7,48,47.86,18,20.52,6,8020,25.2,3.8,48,48
2020-09-21 06:55:07.7309,172.8,82.7,48,47.86,18,20.51,7,8020,25.3,3.8,48,48
2020-09-21 06:55:07.9785,172.8,82.7,48,47.86,18,20.52,1,739.9,10.6,23.5,48,48
2020-09-21 06:55:08.2260,172.8,82.7,48,47.86,18,20.52,2,739.4,11,24,48,48
2020-09-21 06:55:08.4736,172.8,82.7,48,47.86,18.1,20.52,61,742.4,734.7,0,48,48
2020-09-21 06:55:08.7211,172.8,82.7,48,47.86,18.1,20.52,62,425,425,0,48,48
2020-09-21 06:55:08.9692,172.8,82.7,48,47.86,18,20.52,64,14.5,14.7,0,48,48
2020-09-21 06:55:09.2216,172.8,82.7,48,47.86,18,20.51,3,739.9,10.6,23,48,48
2020-09-21 06:55:09.4739,172.8,82.7,48,47.86,18,20.52,4,739.4,11,23,48,48
2020-09-21 06:55:09.7263,172.8,82.7,48,47.86,18,20.52,65,8020,8020,0,48,48
2020-09-21 06:55:09.9784,172.8,82.7,48,47.86,18,20.52,66,5160,5160,0,48,48
2020-09-21 06:55:10.2260,172.8,82.7,48,47.86,18,20.53,1,739.9,10.6,23.5,48,48
2020-09-21 06:55:10.4735,172.8,82.7,48,47.86,18.1,20.51,2,739.4,11,24,48,48
2020-09-21 06:55:10.7211,172.8,82.7,48,47.86,18.1,20.52,65,8020,8020,0,48,48
2020-09-21 06:55:10.9687,172.8,82.7,48,47.86,18.1,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:55:11.2163,172.8,82.7,48,47.86,18,20.52,63,50,50,0,48,48
2020-09-21 06:55:11.4639,172.8,82.7,48,47.86,18,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:55:11.7115,172.8,82.7,48,47.86,18,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:55:11.9592,172.8,82.7,48,47.86,18,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:55:12.2068,172.8,82.7,48,47.86,18,20.52,7,8020,25.3,3.8,48,48
2020-09-21 06:55:12.4544,172.8,82.7,48,47.86,18,20.52,1,739.9,10.6,23.5,48,48
2020-09-21 06:55:12.7020,172.8,82.7,48,47.86,18,20.52,2,739.4,11,24,48,48
2020-09-21 06:55:12.9497,172.8,82.7,48,47.86,18.1,20.52,61,742.4,734.7,0,48,48
2020-09-21 06:55:13.1972,172.8,82.7,48,47.86,18,20.52,62,425,425,0,48,48
2020-09-21 06:55:13.4447,172.8,82.7,48,47.86,18,20.52,64,14.5,14.7,0,48,48
2020-09-21 06:55:13.6923,172.8,82.7,48,47.86,18,20.53,3,739.9,10.6,23,48,48
2020-09-21 06:55:13.9398,172.8,82.7,48,47.86,18.1,20.52,4,739.4,11,23,48,48
2020-09-21 06:55:14.1915,172.8,82.7,48,47.86,18.1,20.52,65,8010,8010,0,48,48
2020-09-21 06:55:14.4442,172.8,82.7,48,47.86,18.1,20.52,66,5150,5150,0,48,48
2020-09-21 06:55:14.6969,172.8,82.7,48,47.86,18,20.52,1,739.9,10.6,23.5,48,48
2020-09-21 06:55:14.9495,172.8,82.8,48,47.92,18.1,20.53,2,739.4,11,24,48,48
2020-09-21 06:55:15.2010,172.8,82.8,48,47.92,18.1,20.52,65,8000,8000,0,48,48
2020-09-21 06:55:15.4521,172.8,82.8,48,47.92,18,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:55:15.7033,172.8,82.8,48,47.92,18,20.52,63,50,50,0,48,48
2020-09-21 06:55:15.9544,172.8,82.8,48,47.92,18.1,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:55:16.2044,172.8,82.8,48,47.92,18.1,20.53,52,3.78,3.76,0,48,48
2020-09-21 06:55:16.4519,172.8,82.8,48,47.92,18.1,20.53,6,8000,25.2,3.8,48,48
2020-09-21 06:55:16.6994,172.8,82.8,48,47.92,18,20.52,7,8000,25.3,3.8,48,48
2020-09-21 06:55:16.9470,172.8,82.8,48,47.92,18,20.52,1,739.9,10.6,23.5,48,48
2020-09-21 06:55:17.1945,172.8,82.8,48,47.92,18,20.52,2,739.4,11,24,48,48
2020-09-21 06:55:17.4468,172.8,82.8,48,47.92,18.1,20.52,61,742.3,734.8,0,48,48
2020-09-21 06:55:17.6996,172.8,82.8,48,47.92,18,20.52,62,425,425,0,48,48
2020-09-21 06:55:17.9523,172.8,82.8,48,47.92,18,20.52,64,14.5,14.7,0,48,48
2020-09-21 06:55:18.2051,172.8,82.8,48,47.92,18.1,20.49,3,739.9,10.6,23,48,48
2020-09-21 06:55:18.4533,172.8,82.8,48,47.92,18.1,20.52,4,739.4,11,23,48,48
2020-09-21 06:55:18.7009,172.8,82.8,48,47.92,18,20.52,65,8000,8000,0,48,48
2020-09-21 06:55:18.9484,172.8,82.8,48,47.92,18,20.52,66,5150,5150,0,48,48
2020-09-21 06:55:19.1959,172.8,82.8,48,47.92,17.9,20.52,1,739.9,10.6,23.5,48,48
2020-09-21 06:55:19.4457,172.8,82.8,48,47.92,18.1,20.52,2,739.4,11,24,48,48
2020-09-21 06:55:19.6958,172.8,82.8,48,47.92,18,20.52,65,8010,8000,0,48,48
2020-09-21 06:55:19.9459,172.8,82.8,48,47.92,18,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:55:20.1960,172.8,82.8,48,47.92,18,20.52,63,50,50,0,48,48
2020-09-21 06:55:20.4474,172.8,82.8,48,47.92,18.1,20.51,67,25.2,25.3,0,48,48
2020-09-21 06:55:20.7001,172.8,82.8,48,47.92,18.1,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:55:20.9528,172.8,82.8,48,47.92,18,20.52,6,8010,25.2,3.8,48,48
2020-09-21 06:55:21.2054,172.8,82.8,48,47.92,17.9,20.52,7,8000,25.3,3.8,48,48
2020-09-21 06:55:21.4555,172.8,82.8,48,47.92,17.9,20.51,1,739.9,10.6,23.5,48,48
2020-09-21 06:55:21.7030,172.8,82.8,48,47.92,18.1,20.52,2,739.4,11,24,48,48
2020-09-21 06:55:21.9505,172.8,82.8,48,47.92,18.1,20.52,61,742.4,734.7,0,48,48
2020-09-21 06:55:22.1981,172.8,82.8,48,47.92,18,20.52,62,425,425,0,48,48
2020-09-21 06:55:22.4456,172.8,82.8,48,47.92,18,20.52,64,14.5,14.7,0,48,48
2020-09-21 06:55:22.6932,172.8,82.8,48,47.92,18.1,20.52,3,739.9,10.6,23,48,48
2020-09-21 06:55:22.9407,172.8,82.8,48,47.92,18,20.52,4,739.4,11,23,48,48
2020-09-21 06:55:23.1883,172.8,82.8,48,47.92,18,20.51,65,8010,8010,0,48,48
2020-09-21 06:55:23.4365,172.8,82.8,48,47.92,17.9,20.52,66,5150,5150,0,48,48
2020-09-21 06:55:23.6891,172.8,82.8,48,47.92,18,20.52,1,739.9,10.6,23.5,48,48
2020-09-21 06:55:23.9417,172.8,82.8,48,47.92,18.1,20.52,2,739.4,11,24,48,48
2020-09-21 06:55:24.1943,172.8,82.8,48,47.92,18.1,20.52,65,8000,8000,0,48,48
2020-09-21 06:55:24.4470,172.8,82.8,48,47.92,18.1,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:55:24.6996,172.8,82.8,48,47.92,18,20.53,63,50,50,0,48,48
2020-09-21 06:55:24.9522,172.8,82.8,48,47.92,18,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:55:25.2049,172.8,82.8,48,47.92,18,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:55:25.4575,172.8,82.8,48,47.92,18,20.53,6,8000,25.2,3.8,48,48
2020-09-21 06:55:25.7103,172.8,82.8,48,47.92,18,20.52,7,8000,25.3,3.8,48,48
2020-09-21 06:55:25.9632,172.8,82.8,48,47.92,18,20.51,1,740,10.6,23.5,48,48
2020-09-21 06:55:26.2160,172.8,82.8,48.25,47.92,18.1,20.52,2,739.5,11,24,48,48
2020-09-21 06:55:26.4689,172.8,82.8,48.25,47.92,18,20.52,61,742.4,734.8,0,48,48
2020-09-21 06:55:26.7201,172.8,82.8,48.25,47.92,18,20.52,62,425,425,0,48,48
2020-09-21 06:55:26.9678,172.8,82.8,48.25,47.92,18,20.52,64,14.5,14.7,0,48,48
2020-09-21 06:55:27.2154,172.8,82.8,48.25,47.92,18,20.52,3,740,10.6,23,48,48
2020-09-21 06:55:27.4630,172.8,82.8,48.25,47.92,18,20.52,4,739.5,11,23,48,48
2020-09-21 06:55:27.7111,172.8,82.8,48.25,47.92,18,20.52,65,8010,8000,0,48,48
2020-09-21 06:55:27.9601,172.8,82.8,48.25,47.92,18,20.53,66,5150,5150,0,48,48
2020-09-21 06:55:28.2090,172.8,82.8,48.25,47.92,18,20.52,1,740,10.6,23.5,48,48
2020-09-21 06:55:28.4580,172.8,82.8,48.25,47.92,18.1,20.52,2,739.5,11,24,48,48
2020-09-21 06:55:28.7065,172.8,82.8,48.25,47.92,18,20.52,65,8010,8000,0,48,48
2020-09-21 06:55:28.9541,172.8,82.8,48.25,47.92,17.9,20.52,51,3.78,3.76,0,48,48
2020-09-21 06:55:29.2017,172.8,82.8,48.25,47.92,18,20.52,63,50,50,0,48,48
2020-09-21 06:55:29.4493,172.8,82.8,48.25,47.92,18,20.52,67,25.2,25.3,0,48,48
2020-09-21 06:55:29.6969,172.8,82.8,48.25,47.92,18.1,20.52,52,3.78,3.76,0,48,48
2020-09-21 06:55:29.9445,172.8,82.8,48.25,47.92,18,20.52,6,8010,25.3,3.8,48,48
2020-09-21 06:55:30.1920,172.8,82.8,48.25,47.92,18,20.53,7,7990,25.3,3.8,48,48
2020-09-21 06:55:30.4396,172.8,82.8,48.25,47.92,18,20.51,1,740,10.6,23.5,48,48
2020-09-21 06:55:30.6871,172.8,82.8,48.25,47.92,18.1,20.52,2,739.5,11,24,48,48
2020-09-21 06:55:30.9346,172.8,82.8,48.25,47.92,17.9,20.52,61,742.4,734.8,0,48,48
2020-09-21 06:55:31.1821,172.8,82.8,48.25,47.92,17.9,20.52,62,425,425,0,48,48
2020-09-21 06:55:31.4296,172.8,82.8,48.25,47.92,18,20.52,64,14.5,14.7,0,48,48
2020-09-21 06:55:31.6771,172.8,82.8,48.25,47.92,18,20.52,3,740,10.6,23,48,48.5
2020-09-21 06:55:31.9289,172.8,82.8,48.25,47.92,18.1,20.52,4,739.6,11,23,48,48.5
2020-09-21 06:55:32.1815,172.8,82.8,48.25,47.92,18,20.52,65,8010,7980,0,48,48.5
2020-09-21 06:55:32.4342,172.8,82.8,48.25,47.92,18,20.52,66,5150,5150,0,48,48.5
2020-09-21 06:55:32.6869,172.8,82.8,48.25,47.92,18,20.52,1,740,10.6,23.5,48,48.5
2020-09-21 06:55:32.9388,172.8,82.8,48.25,47.92,18,20.56,2,739.6,11,24,48,48.5
2020-09-21 06:55:33.1905,172.8,82.8,48.25,47.92,18,20.52,65,8020,7980,0,48,48.5
2020-09-21 06:55:33.4422,172.8,82.8,48.25,47.92,18,20.52,51,3.78,3.76,0,48,48.5
2020-09-21 06:55:33.6939,172.8,82.8,48.25,47.92,18,20.51,63,50,50,0,48,48.5
2020-09-21 06:55:33.9467,172.8,82.8,48.25,47.92,18.1,20.52,67,25.3,25.3,0,48,48.5
2020-09-21 06:55:34.1996,172.8,82.8,48.25,47.92,18.1,20.52,52,3.78,3.76,0,48,48.5
2020-09-21 06:55:34.4526,172.8,82.8,48.25,47.92,18.1,20.52,6,8010,25.3,3.8,48,48.5
2020-09-21 06:55:34.7056,172.8,82.8,48.25,47.92,18,20.53,7,7980,25.3,3.8,48,48.5
2020-09-21 06:55:34.9558,172.8,82.8,48.25,47.92,18,20.52,1,740,10.6,23.5,48,48.5
2020-09-21 06:55:35.2033,172.8,82.8,48.25,47.92,18,20.52,2,739.6,11,24,48,48.5
2020-09-21 06:55:35.4509,172.8,82.8,48.25,47.92,18,20.52,61,742.5,734.7,0,48,48.5
2020-09-21 06:55:35.6984,172.8,82.8,48.25,47.92,18,20.52,62,425,425,0,48,48.5
2020-09-21 06:55:35.9465,172.8,82.8,48.25,47.92,18,20.52,64,14.5,14.6,0,48,48.5
2020-09-21 06:55:36.1992,172.8,82.8,48.25,47.92,18.1,20.51,3,740,10.6,23,48,48.5
2020-09-21 06:55:36.4519,172.8,82.8,48.25,47.92,18.1,20.52,4,739.6,11,23,48,48.5
2020-09-21 06:55:36.7046,172.8,82.8,48.25,47.92,18,20.52,65,8020,7980,0,48,48.5
2020-09-21 06:55:36.9572,172.8,82.8,48.25,47.92,17.9,20.52,66,5150,5150,0,48,48.5
2020-09-21 06:55:37.2088,172.8,82.8,48.25,47.92,18,20.52,1,740,10.6,23.5,48,48.5
2020-09-21 06:55:37.4603,172.8,82.8,48.25,47.92,18,20.52,2,739.6,11,24,48,48.5
2020-09-21 06:55:37.7119,172.8,82.8,48.25,47.92,18.1,20.52,65,8010,7970,0,48,48.5
2020-09-21 06:55:37.9630,172.8,82.8,48.25,47.92,18,20.52,51,3.78,3.76,0,48,48.5
2020-09-21 06:55:38.2105,172.8,82.8,48.25,47.92,18,20.51,63,50,50,0,48,48.5
2020-09-21 06:55:38.4580,172.8,82.8,48.25,47.92,18.1,20.52,67,25.3,25.3,0,48,48.5
2020-09-21 06:55:38.7056,172.8,82.8,48.25,47.92,18.1,20.52,52,3.78,3.76,0,48,48.5
2020-09-21 06:55:38.9531,172.8,82.8,48.25,47.92,18,20.52,6,8010,25.3,3.8,48,48.5
2020-09-21 06:55:39.2059,172.8,82.8,48.25,47.92,18,20.52,7,7970,25.3,3.8,48,48.5
2020-09-21 06:55:39.4588,172.8,82.8,48.25,47.92,18,20.52,1,740.1,10.6,23.5,48,48.5
2020-09-21 06:55:39.7116,172.8,82.8,48.25,47.92,18.1,20.52,2,739.6,11,24,48,48.5
2020-09-21 06:55:39.9644,172.8,82.8,48.25,47.92,18,20.53,61,742.5,734.8,0,48,48.5
2020-09-21 06:55:40.2136,172.8,82.8,48.25,47.92,18,20.53,62,425,425,0,48,48.5
2020-09-21 06:55:40.4613,172.8,82.8,48.25,47.92,18,20.52,64,14.5,14.6,0,48,48.5
2020-09-21 06:55:40.7089,172.8,82.8,48.25,47.92,18,20.52,3,740.1,10.6,23,48,48.5
2020-09-21 06:55:40.9565,172.8,82.8,48.25,47.92,18,20.52,4,739.6,11,23,48,48.5
2020-09-21 06:55:41.2078,172.8,82.8,48.25,47.92,18,20.52,65,8020,7970,0,48,48.5
2020-09-21 06:55:41.4605,172.8,82.8,48.25,47.92,18,20.52,66,5170,5170,0,48,48.5
2020-09-21 06:55:41.7132,172.8,82.8,48.25,47.92,18,20.52,1,740.1,10.6,23.5,48,48.5
2020-09-21 06:55:41.9659,172.8,82.8,48.25,47.92,18.1,20.52,2,739.6,11,24,48,48.5
2020-09-21 06:55:42.2180,172.8,82.8,48.25,47.92,18,20.52,65,8020,7970,0,48,48.5
2020-09-21 06:55:42.4688,172.8,82.8,48.25,47.92,17.9,20.52,51,3.78,3.76,0,48,48.5
2020-09-21 06:55:42.7197,172.8,82.8,48.25,47.92,18,20.53,63,50,50,0,48,48.5
2020-09-21 06:55:42.9705,172.8,82.8,48.25,47.92,18.1,20.53,67,25.3,25.3,0,48,48.5
2020-09-21 06:55:43.2214,172.8,82.8,48.25,47.92,18.1,20.51,52,3.78,3.76,0,48,48.5
2020-09-21 06:55:43.4706,172.8,82.8,48.25,47.92,18,20.52,6,8020,25.3,3.8,48,48.5
2020-09-21 06:55:43.7182,172.8,82.8,48.25,47.92,18.1,20.52,7,7980,25.3,3.8,48,48.5
2020-09-21 06:55:43.9659,172.8,82.8,48.25,47.92,18.1,20.52,1,740.1,10.6,23.5,48,48.5
2020-09-21 06:55:44.2135,172.8,82.8,48.25,47.92,18,20.52,2,739.6,11,24,48,48.5
2020-09-21 06:55:44.4611,172.8,82.8,48.25,47.92,17.9,20.52,61,742.6,734.9,0,48,48.5
2020-09-21 06:55:44.7087,172.8,82.8,48.25,47.92,17.9,20.52,62,425,425,0,48,48.5
2020-09-21 06:55:44.9563,172.8,82.8,48.25,47.92,18.1,20.52,64,14.5,14.6,0,48,48.5
2020-09-21 06:55:45.2038,172.8,82.8,48.25,47.92,18.1,20.53,3,740.1,10.6,23,48,48.5
2020-09-21 06:55:45.4514,172.8,82.8,48.25,47.92,18.1,20.52,4,739.6,11,23,48,48.5
2020-09-21 06:55:45.6989,172.8,82.8,48.25,47.92,18,20.52,65,8020,7970,0,48,48.5
2020-09-21 06:55:45.9465,172.8,82.8,48.25,47.92,18,20.51,66,5170,5160,0,48,48.5
2020-09-21 06:55:46.1940,172.8,82.8,48.25,47.92,18,20.52,1,740.1,10.6,23.5,48,48.5
2020-09-21 06:55:46.4415,172.8,82.8,48.25,47.92,18,20.51,2,739.6,11,24,48,48.5
2020-09-21 06:55:46.6891,172.8,82.8,48.25,47.92,18,20.52,65,8030,7970,0,48,48.5
2020-09-21 06:55:46.9366,172.8,82.8,48.25,47.92,18,20.52,51,3.78,3.76,0,48,48.5
2020-09-21 06:55:47.1841,172.8,82.8,48.25,47.92,18.1,20.52,63,50,50,0,48,48.5
2020-09-21 06:55:47.4317,172.8,82.8,48.25,47.92,18.1,20.52,67,25.3,25.3,0,48,48.5
2020-09-21 06:55:47.6843,172.8,82.8,48.25,47.92,18,20.52,52,3.78,3.76,0,48,48.5
2020-09-21 06:55:47.9370,172.8,82.8,48.25,47.92,18,20.52,6,8030,25.3,3.8,48,48.5
2020-09-21 06:55:48.1896,172.8,82.8,48.25,47.92,17.9,20.52,7,7980,25.3,3.8,48,48.5
2020-09-21 06:55:48.4422,172.8,82.8,48.25,47.92,18.1,20.51,1,740.1,10.6,23.5,48,48.5
2020-09-21 06:55:48.6900,172.8,82.8,48.25,47.92,18,20.52,2,739.6,11,24,48,48.5
2020-09-21 06:55:48.9375,172.8,82.8,48.25,47.92,18,20.52,61,742.7,734.8,0,48,48.5
2020-09-21 06:55:49.1850,172.8,82.8,48.25,47.92,18,20.51,62,425,425,0,48,48.5
2020-09-21 06:55:49.4326,172.8,82.8,48.25,47.92,18.1,20.52,64,14.5,14.6,0,48,48.5
2020-09-21 06:55:49.6852,172.8,82.8,48.25,47.92,18,20.52,3,740.1,10.6,23,48,48.5
2020-09-21 06:55:49.9379,172.8,82.8,48.25,47.92,18,20.52,4,739.6,11,23,48,48.5
2020-09-21 06:55:50.1905,172.8,82.9,48.25,47.97,17.9,20.52,65,8040,7980,0,48,48.5
2020-09-21 06:55:50.4431,172.8,82.9,48.25,47.97,18,20.53,66,5170,5170,0,48,48.5
2020-09-21 06:55:50.6959,172.8,82.9,48.25,47.97,18.1,20.52,1,740.1,10.6,23.5,48,48.5
2020-09-21 06:55:50.9486,172.8,82.9,48.25,47.97,18.1,20.52,2,739.6,11,24,48,48.5
2020-09-21 06:55:51.2013,172.8,82.9,48.25,47.97,18,20.52,65,8030,7980,0,48,48.5
2020-09-21 06:55:51.4541,172.8,82.9,48.25,47.97,18,20.52,51,3.78,3.76,0,48,48.5
2020-09-21 06:55:51.7031,172.8,82.9,48.25,47.97,18,20.52,63,50,50,0,48,48.5
2020-09-21 06:55:51.9507,172.8,82.9,48.25,47.97,18,20.52,67,25.3,25.3,0,48,48.5
2020-09-21 06:55:52.1982,172.8,82.9,48.25,47.97,18,20.51,52,3.78,3.76,0,48,48.5
2020-09-21 06:55:52.4457,172.8,82.9,48.25,47.97,18,20.51,6,8040,25.3,3.8,48,48.5
2020-09-21 06:55:52.6933,172.8,82.9,48.25,47.97,18,20.52,7,7980,25.3,3.8,48,48.5
2020-09-21 06:55:52.9408,172.8,82.9,48.25,47.97,18.1,20.52,1,740.1,10.6,23.5,48,48.5
2020-09-21 06:55:53.1883,172.8,82.9,48.25,47.97,18.1,20.52,2,739.6,11,24,48,48.5
2020-09-21 06:55:53.4359,172.8,82.9,48.25,47.97,18,20.52,61,742.6,734.9,0,48,48.5
2020-09-21 06:55:53.6872,172.8,82.9,48.25,47.97,18,20.51,62,425,425,0,48,48.5
2020-09-21 06:55:53.9402,172.8,82.9,48.25,47.97,18,20.52,64,14.5,14.6,0,48,48.5
2020-09-21 06:55:54.1931,172.8,82.9,48.25,47.97,18,20.52,3,740.2,10.6,23,48,48.5
2020-09-21 06:55:54.4461,172.8,82.9,48.25,47.97,18,20.52,4,739.7,11,23,48,48.5
2020-09-21 06:55:54.6990,172.8,82.9,48.25,47.97,18,20.52,65,8030,7970,0,48,48.5
2020-09-21 06:55:54.9468,172.8,82.9,48.25,47.97,18,20.52,66,5160,5150,0,48,48.5
2020-09-21 06:55:55.1941,172.8,82.9,48.25,47.97,18.1,20.52,1,740.2,10.6,23.5,48,48.5
2020-09-21 06:55:55.4414,172.8,82.9,48.25,47.97,18.1,20.52,2,739.7,11,24,48,48.5
2020-09-21 06:55:55.6887,172.8,82.9,48.25,47.97,18,20.52,65,8030,7970,0,48,48.5
2020-09-21 06:55:55.9360,172.8,82.9,48.25,47.97,17.9,20.52,51,3.78,3.76,0,48,48.5
2020-09-21 06:55:56.1835,172.8,82.9,48.25,47.97,18,20.52,63,50,50,0,48,48.5
2020-09-21 06:55:56.4310,172.8,82.9,48.25,47.97,18.1,20.52,67,25.3,25.3,0,48,48.5
2020-09-21 06:55:56.6785,172.8,82.9,48.25,47.97,18,20.53,52,3.78,3.76,0,48,48.5
2020-09-21 06:55:56.9259,172.8,82.9,48.25,47.97,18,20.53,6,8030,25.3,3.8,48,48.5
2020-09-21 06:55:57.1733,172.8,82.9,48.25,47.97,18,20.52,7,7970,25.3,3.8,48,48.5
2020-09-21 06:55:57.4208,172.8,82.9,48.25,47.97,18.1,20.52,1,740.2,10.6,23.5,48,48.5
2020-09-21 06:55:57.6682,172.8,82.9,48.25,47.97,17.9,20.52,2,739.7,11,24,48,48.5
2020-09-21 06:55:57.9157,172.8,82.9,48.25,47.97,17.9,20.52,61,742.6,735,0,48,48.5
2020-09-21 06:55:58.1673,172.8,82.9,48.25,47.97,18,20.52,62,425,425,0,48,48.5
2020-09-21 06:55:58.4199,172.8,82.9,48.25,47.97,18,20.52,64,14.5,14.6,0,48,48.5
2020-09-21 06:55:58.6725,172.8,82.9,48.25,47.97,18.1,20.52,3,740.2,10.6,23,48,48.5
2020-09-21 06:55:58.9250,172.8,82.9,48.25,47.97,18,20.52,4,739.7,11,23,48,48.5
2020-09-21 06:55:59.1768,172.8,82.9,48.25,47.97,18,20.52,65,8030,7970,0,48,48.5
2020-09-21 06:55:59.4283,172.8,82.9,48.25,47.97,18,20.52,66,5150,5150,0,48,48.5
