Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:55:59.6798,172.8,82.9,48.25,47.97,18,20.52,1,740.2,10.6,23.5,48,48.5
2020-09-21 06:55:59.9313,172.8,82.9,48.25,47.97,18,20.52,2,739.7,11,24,48,48.5
2020-09-21 06:56:00.1794,172.8,82.9,48.25,47.97,18,20.52,65,8030,7970,0,48,48.5
2020-09-21 06:56:00.4268,172.8,82.9,48.25,47.97,18,20.52,51,3.78,3.76,0,48,48.5
2020-09-21 06:56:00.6742,172.8,82.9,48.25,47.97,18.1,20.53,63,50,50,0,48,48.5
2020-09-21 06:56:00.9216,172.8,82.9,48.25,47.97,18.1,20.52,67,25.3,25.3,0,48,48.5
2020-09-21 06:56:01.1735,172.8,82.9,48.25,47.97,18,20.52,52,3.78,3.76,0,48,48.5
2020-09-21 06:56:01.4262,172.8,82.9,48.25,47.97,17.9,20.52,6,8030,25.3,3.8,48,48.5
2020-09-21 06:56:01.6790,172.8,82.9,48.25,47.97,17.9,20.52,7,7970,25.3,3.8,48,48.5
2020-09-21 06:56:01.9318,172.8,82.9,48.25,47.97,18.1,20.52,1,740.2,10.6,23.5,48,48.5
2020-09-21 06:56:02.1845,172.8,82.9,48.5,47.97,18,20.52,2,739.7,11,24,48,48.5
2020-09-21 06:56:02.4371,172.8,82.9,48.5,47.97,18,20.52,61,742.7,734.8,0,48,48.5
2020-09-21 06:56:02.6898,172.8,82.9,48.5,47.97,18,20.52,62,425,425,0,48,48.5
2020-09-21 06:56:02.9425,172.8,82.9,48.5,47.97,18.1,20.52,64,14.5,14.7,0,48,48.5
2020-09-21 06:56:03.1931,172.8,82.9,48.5,47.97,18.1,20.51,3,740.2,10.6,23,48,48.5
2020-09-21 06:56:03.4433,172.8,82.9,48.5,47.97,17.9,20.53,4,739.7,11,23,48,48.5
2020-09-21 06:56:03.6935,172.8,82.9,48.5,47.97,17.9,20.52,65,8020,7970,0,48,48.5
2020-09-21 06:56:03.9437,172.8,82.9,48.5,47.97,18,20.52,66,5150,5150,0,48,48.5
2020-09-21 06:56:04.1914,172.8,83,48.5,48.03,18.1,20.52,1,740.2,10.6,23.5,48,48.5
2020-09-21 06:56:04.4386,172.8,83,48.5,48.03,18.1,20.52,2,739.7,11,24,48,48.5
2020-09-21 06:56:04.6858,172.8,83,48.5,48.03,18,20.52,65,8020,7970,0,48,48.5
2020-09-21 06:56:04.9330,172.8,83,48.5,48.03,18,20.53,51,3.78,3.76,0,48,48.5
2020-09-21 06:56:05.1841,172.8,83,48.5,48.03,18,20.52,63,50,50,0,48,48.5
2020-09-21 06:56:05.4367,172.8,83,48.5,48.03,18,20.51,67,25.3,25.3,0,48,48.5
2020-09-21 06:56:05.6893,172.8,83,48.5,48.03,18,20.51,52,3.78,3.76,0,48,48.5
2020-09-21 06:56:05.9419,172.8,83,48.5,48.03,18,20.52,6,8010,25.3,3.8,48,48.5
2020-09-21 06:56:06.1946,172.8,83,48.5,48.03,18,20.52,7,7980,25.3,3.8,48,48.5
2020-09-21 06:56:06.4473,172.8,83,48.5,48.03,18.1,20.51,1,740.2,10.6,23.5,48,48.5
2020-09-21 06:56:06.7001,172.8,83,48.5,48.03,18.1,20.51,2,739.7,11,24,48,48.5
2020-09-21 06:56:06.9528,172.8,83.1,48.5,48.09,18,20.52,61,742.7,735,0,48,48.5
2020-09-21 06:56:07.2056,172.8,83.1,48.5,48.09,17.9,20.52,62,425,425,0,48,48.5
2020-09-21 06:56:07.4534,172.8,83.1,48.5,48.09,18,20.52,64,14.5,14.6,0,48,48.5
2020-09-21 06:56:07.7009,172.8,83.1,48.5,48.09,18,20.52,3,740.2,10.6,23,48.5,48.5
2020-09-21 06:56:07.9483,172.8,83.1,48.5,48.09,18,20.52,4,739.6,11,23,48.5,48.5
2020-09-21 06:56:08.1957,172.8,83.1,48.5,48.09,18,20.52,65,8010,7980,0,48.5,48.5
2020-09-21 06:56:08.4448,172.8,83.1,48.5,48.09,18,20.52,66,5150,5140,0,48.5,48.5
2020-09-21 06:56:08.6939,172.8,83.1,48.5,48.09,18.1,20.52,1,740.2,10.6,23.5,48.5,48.5
2020-09-21 06:56:08.9430,172.8,83.1,48.5,48.09,18,20.52,2,739.6,11,24,48.5,48.5
2020-09-21 06:56:09.1922,172.8,83.1,48.5,48.09,17.9,20.53,65,8010,7980,0,48.5,48.5
2020-09-21 06:56:09.4397,172.8,83.1,48.5,48.09,17.9,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:09.6870,172.8,83.1,48.5,48.09,18,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:56:09.9343,172.8,83.1,48.5,48.09,18.1,20.53,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:56:10.1817,172.8,83.1,48.5,48.09,18,20.52,52,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:10.4291,172.8,83.1,48.5,48.09,18,20.52,6,8000,25.3,3.8,48.5,48.5
2020-09-21 06:56:10.6765,172.8,83.1,48.5,48.09,18,20.52,7,7980,25.3,3.8,48.5,48.5
2020-09-21 06:56:10.9240,172.8,83.1,48.5,48.09,18.1,20.52,1,740.2,10.6,23.5,48.5,48.5
2020-09-21 06:56:11.1714,172.8,83.1,48.5,48.09,18,20.52,2,739.6,11,24,48.5,48.5
2020-09-21 06:56:11.4187,172.8,83.1,48.5,48.09,18,20.52,61,742.7,735,0,48.5,48.5
2020-09-21 06:56:11.6660,172.8,83.1,48.5,48.09,18,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:56:11.9133,172.8,83.1,48.5,48.09,18.1,20.53,64,14.5,14.6,0,48.5,48.5
2020-09-21 06:56:12.1606,172.8,83.1,48.5,48.09,18.1,20.52,3,740.2,10.6,23,48.5,48.5
2020-09-21 06:56:12.4079,172.8,83.1,48.5,48.09,18,20.52,4,739.6,11,23,48.5,48.5
2020-09-21 06:56:12.6551,172.8,83.1,48.5,48.09,18,20.51,65,8000,7980,0,48.5,48.5
2020-09-21 06:56:12.9024,172.8,83.1,48.5,48.09,18,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 06:56:13.1497,172.8,83.1,48.5,48.09,18,20.52,1,740.2,10.6,23.5,48.5,48.5
2020-09-21 06:56:13.3995,172.8,83.1,48.5,48.09,18,20.57,2,739.6,11,24,48.5,48.5
2020-09-21 06:56:13.6521,172.8,83.1,48.5,48.09,18,20.52,65,8000,7980,0,48.5,48.5
2020-09-21 06:56:13.9048,172.8,83.1,48.5,48.09,18,20.53,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:14.1574,172.8,83.1,48.5,48.09,18.1,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:56:14.4100,172.8,83.1,48.5,48.09,18.1,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:56:14.6626,172.8,83.1,48.5,48.09,18,20.53,52,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:14.9152,172.8,83.1,48.5,48.09,18,20.52,6,8000,25.3,3.8,48.5,48.5
2020-09-21 06:56:15.1678,172.8,83.1,48.5,48.09,17.9,20.52,7,7980,25.3,3.8,48.5,48.5
2020-09-21 06:56:15.4204,172.8,83.1,48.5,48.09,18,20.52,1,740.3,10.6,23.5,48.5,48.5
2020-09-21 06:56:15.6730,172.8,83.1,48.5,48.09,18,20.52,2,739.8,11,24,48.5,48.5
2020-09-21 06:56:15.9257,172.8,83.1,48.5,48.09,18,20.54,61,742.7,735,0,48.5,48.5
2020-09-21 06:56:16.1783,172.8,83.1,48.5,48.09,18,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:56:16.4310,172.8,83.1,48.5,48.09,18.1,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:56:16.6838,172.8,83.1,48.5,48.09,18,20.52,3,740.3,10.6,23,48.5,48.5
2020-09-21 06:56:16.9367,172.8,83.1,48.5,48.09,18,20.52,4,739.8,11,23,48.5,48.5
2020-09-21 06:56:17.1895,172.8,83.1,48.5,48.09,17.9,20.51,65,8000,7990,0,48.5,48.5
2020-09-21 06:56:17.4423,172.8,83.1,48.5,48.09,17.9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 06:56:17.6950,172.8,83.1,48.5,48.09,18.1,20.52,1,740.3,10.6,23.5,48.5,48.5
2020-09-21 06:56:17.9477,172.8,83.1,48.5,48.09,18,20.52,2,739.8,11,24,48.5,48.5
2020-09-21 06:56:18.2004,172.8,83.1,48.5,48.09,18,20.52,65,8010,8000,0,48.5,48.5
2020-09-21 06:56:18.4529,172.8,83.1,48.5,48.09,18,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:18.7025,172.8,83.1,48.5,48.09,18.1,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:56:18.9521,172.8,83.1,48.5,48.09,18,20.53,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:56:19.2017,172.8,83.1,48.5,48.09,18,20.52,52,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:19.4512,172.8,83.1,48.5,48.09,17.9,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:56:19.7008,172.8,83.1,48.5,48.09,18,20.52,7,8000,25.3,3.8,48.5,48.5
2020-09-21 06:56:19.9504,172.8,83.1,48.5,48.09,18.1,20.52,1,740.3,10.6,23.5,48.5,48.5
2020-09-21 06:56:20.2000,172.8,83.1,48.5,48.09,18.1,20.52,2,739.8,11,24,48.5,48.5
2020-09-21 06:56:20.4495,172.8,83.1,48.5,48.09,18,20.53,61,742.7,735,0,48.5,48.5
2020-09-21 06:56:20.7014,172.8,83.1,48.5,48.09,18,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:56:20.9541,172.8,83.1,48.5,48.09,18,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:56:21.2069,172.8,83.1,48.5,48.09,18,20.52,3,740.3,10.6,23,48.5,48.5
2020-09-21 06:56:21.4596,172.8,83.1,48.5,48.09,18,20.52,4,739.8,11,23,48.5,48.5
2020-09-21 06:56:21.7124,172.8,83.1,48.5,48.09,18,20.53,65,8010,8000,0,48.5,48.5
2020-09-21 06:56:21.9652,172.8,83.1,48.5,48.09,18,20.52,66,5150,5140,0,48.5,48.5
2020-09-21 06:56:22.2179,172.8,83.1,48.5,48.09,18.1,20.52,1,740.3,10.6,23.5,48.5,48.5
2020-09-21 06:56:22.4707,172.8,83.1,48.5,48.09,18.1,20.52,2,739.8,11,24,48.5,48.5
2020-09-21 06:56:22.7235,172.8,83.1,48.5,48.09,18,20.52,65,8010,8000,0,48.5,48.5
2020-09-21 06:56:22.9715,172.8,83.1,48.5,48.09,18,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:23.2191,172.8,83.1,48.5,48.09,17.9,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:56:23.4667,172.8,83.1,48.5,48.09,18.1,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:56:23.7143,172.8,83.1,48.5,48.09,18,20.5,52,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:23.9625,172.8,83.1,48.5,48.09,18,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:56:24.2153,172.8,83.1,48.5,48.09,18,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:56:24.4680,172.8,83.1,48.5,48.09,18.1,20.52,1,740.3,10.6,23.5,48.5,48.5
2020-09-21 06:56:24.7207,172.8,83.1,48.5,48.09,18,20.52,2,739.8,11,24,48.5,48.5
2020-09-21 06:56:24.9734,172.8,83.1,48.5,48.09,18,20.52,61,742.8,735.1,0,48.5,48.5
2020-09-21 06:56:25.2224,172.8,83.1,48.5,48.09,17.9,20.51,62,425,425,0,48.5,48.5
2020-09-21 06:56:25.4699,172.8,83.1,48.5,48.09,18,20.53,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:56:25.7174,172.8,83.1,48.5,48.09,18.1,20.51,3,740.3,10.6,23,48.5,48.5
2020-09-21 06:56:25.9649,172.8,83.1,48.5,48.09,18,20.52,4,739.8,11,23,48.5,48.5
2020-09-21 06:56:26.2125,172.8,83.1,48.5,48.09,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:56:26.4601,172.8,83.1,48.5,48.09,18,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 06:56:26.7077,172.8,83.1,48.5,48.09,18,20.52,1,740.3,10.6,23.5,48.5,48.5
2020-09-21 06:56:26.9552,172.8,83.1,48.5,48.09,18,20.52,2,739.8,11,24,48.5,48.5
2020-09-21 06:56:27.2028,172.8,83.1,48.5,48.09,18,20.52,65,8010,8000,0,48.5,48.5
2020-09-21 06:56:27.4504,172.8,83.1,48.5,48.09,18,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:27.6979,172.8,83.1,48.5,48.09,18,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:56:27.9455,172.8,83.1,48.5,48.09,18.1,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:56:28.1930,172.8,83.1,48.5,48.09,18,20.52,52,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:28.4451,172.8,83.1,48.5,48.09,18,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:56:28.6979,172.8,83.1,48.5,48.09,18,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:56:28.9507,172.8,83.1,48.5,48.09,18,20.55,1,740.3,10.6,23.5,48.5,48.5
2020-09-21 06:56:29.2036,172.8,83.1,48.5,48.09,18,20.52,2,739.8,11,24,48.5,48.5
2020-09-21 06:56:29.4520,172.8,83.1,48.5,48.09,18,20.53,61,742.7,734.9,0,48.5,48.5
2020-09-21 06:56:29.6995,172.8,83.1,48.5,48.09,18,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:56:29.9470,172.8,83.1,48.5,48.09,18.1,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:56:30.1945,172.8,83.1,48.5,48.09,18.1,20.51,3,740.3,10.6,23,48.5,48.5
2020-09-21 06:56:30.4467,172.8,83.1,48.5,48.09,18,20.52,4,739.8,11,23,48.5,48.5
2020-09-21 06:56:30.6995,172.8,83.1,48.5,48.09,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:56:30.9523,172.8,83.1,48.5,48.09,17.9,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 06:56:31.2051,172.8,83.1,48.5,48.09,18,20.52,1,740.3,10.6,23.5,48.5,48.5
2020-09-21 06:56:31.4580,172.8,83.1,48.5,48.09,18.1,20.52,2,739.8,11,24,48.5,48.5
2020-09-21 06:56:31.7108,172.8,83.1,48.5,48.09,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:56:31.9636,172.8,83.1,48.5,48.09,18,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:32.2164,172.8,83.1,48.5,48.09,18.1,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:56:32.4671,172.8,83.1,48.5,48.09,18.1,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:56:32.7176,172.8,83.1,48.5,48.09,18,20.52,52,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:32.9680,172.8,83.1,48.5,48.09,17.9,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:56:33.2184,172.8,83.1,48.5,48.09,18,20.52,7,8000,25.3,3.8,48.5,48.5
2020-09-21 06:56:33.4684,172.8,83.1,48.5,48.09,18.1,20.52,1,740.3,10.6,23.5,48.5,48.5
2020-09-21 06:56:33.7159,172.8,83.1,48.5,48.09,18.1,20.53,2,739.8,11,24,48.5,48.5
2020-09-21 06:56:33.9635,172.8,83.1,48.5,48.09,18,20.52,61,742.8,735,0,48.5,48.5
2020-09-21 06:56:34.2110,172.8,83.1,48.5,48.09,18,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:56:34.4586,172.8,83.1,48.5,48.09,18,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:56:34.7074,172.8,83.1,48.5,48.09,18,20.51,3,740.3,10.6,23,48.5,48.5
2020-09-21 06:56:34.9561,172.8,83.1,48.5,48.09,18,20.53,4,739.8,11,23,48.5,48.5
2020-09-21 06:56:35.2048,172.8,83.1,48.5,48.09,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:56:35.4539,172.8,83.1,48.5,48.09,18.1,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 06:56:35.7067,172.8,83.1,48.5,48.09,18.1,20.52,1,740.3,10.6,23.5,48.5,48.5
2020-09-21 06:56:35.9596,172.8,83.1,48.5,48.09,18.1,20.52,2,739.8,11,24,48.5,48.5
2020-09-21 06:56:36.2124,172.8,83.1,48.5,48.09,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:56:36.4652,172.8,83.1,48.5,48.09,18,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:36.7171,172.8,83.1,48.5,48.09,18,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:56:36.9690,172.8,83.1,48.5,48.09,18,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:56:37.2209,172.8,83.1,48.5,48.09,18,20.53,52,3.79,3.76,0,48.5,48.5
2020-09-21 06:56:37.4729,172.8,83.1,48.5,48.09,18,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:56:37.7236,172.8,83.1,48.5,48.09,18.1,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:56:37.9738,172.8,83.1,48.5,48.09,18.1,20.52,1,740.3,10.6,23.5,48.5,48.5
2020-09-21 06:56:38.2240,172.8,83.1,48.5,48.09,18.1,20.52,2,739.9,11,24,48.5,48.5
2020-09-21 06:56:38.4742,172.8,83.1,48.5,48.09,17.9,20.52,61,742.8,735.2,0,48.5,48.5
2020-09-21 06:56:38.7224,172.8,83.1,48.5,48.09,17.9,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:56:38.9700,172.8,83.1,48.5,48.09,18,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:56:39.2176,172.8,83.1,48.5,48.09,18.1,20.52,3,740.3,10.6,23,48.5,48.5
2020-09-21 06:56:39.4652,172.8,83.1,48.5,48.09,18,20.52,4,739.9,11,23,48.5,48.5
2020-09-21 06:56:39.7133,172.8,83.1,48.5,48.09,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:56:39.9615,172.8,83.1,48.5,48.09,18.1,20.53,66,5140,5140,0,48.5,48.5
2020-09-21 06:56:40.2097,172.8,83.2,48.5,48.15,18.1,20.54,1,740.3,10.6,23.5,48.5,48.5
2020-09-21 06:56:40.4579,172.8,83.2,48.5,48.15,18,20.52,2,739.9,11,24,48.5,48.5
2020-09-21 06:56:40.7067,172.8,83.2,48.5,48.15,17.9,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:56:40.9564,172.8,83.2,48.5,48.15,18,20.53,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:41.2062,172.8,83.2,48.5,48.15,18.1,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:56:41.4560,172.8,83.2,48.5,48.15,18.1,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:56:41.7057,172.8,83.2,48.5,48.15,18,20.52,52,3.79,3.76,0,48.5,48.5
2020-09-21 06:56:41.9582,172.8,83.2,48.5,48.15,18,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:56:42.2109,172.8,83.2,48.5,48.15,18.1,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:56:42.4636,172.8,83.2,48.5,48.15,18.1,20.52,1,740.3,10.6,23.5,48.5,48.5
2020-09-21 06:56:42.7163,172.8,83.2,48.5,48.15,18,20.52,2,739.9,11,24,48.5,48.5
2020-09-21 06:56:42.9692,172.8,83.2,48.5,48.15,18,20.52,61,742.8,735.1,0,48.5,48.5
2020-09-21 06:56:43.2220,172.8,83.2,48.5,48.15,18,20.55,62,425,425,0,48.5,48.5
2020-09-21 06:56:43.4748,172.8,83.2,48.5,48.15,18.1,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:56:43.7276,172.8,83.2,48.5,48.15,18.1,20.52,3,740.3,10.6,23,48.5,48.5
2020-09-21 06:56:43.9757,172.8,83.2,48.5,48.15,18.1,20.51,4,739.9,11,23,48.5,48.5
2020-09-21 06:56:44.2234,172.8,83.2,48.5,48.15,18,20.53,65,8010,8010,0,48.5,48.5
2020-09-21 06:56:44.4710,172.8,83.2,48.5,48.15,18,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 06:56:44.7187,172.8,83.2,48.5,48.15,18,20.5,1,740.3,10.6,23.5,48.5,48.5
2020-09-21 06:56:44.9663,172.8,83.2,48.5,48.15,18,20.51,2,739.9,11,24,48.5,48.5
2020-09-21 06:56:45.2138,172.8,83.2,48.5,48.15,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:56:45.4613,172.8,83.2,48.5,48.15,18,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:45.7088,172.8,83.2,48.5,48.15,18.1,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:56:45.9601,172.8,83.2,48.5,48.15,18.1,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:56:46.2118,172.8,83.2,48.5,48.15,18,20.52,52,3.79,3.76,0,48.5,48.5
2020-09-21 06:56:46.4635,172.8,83.2,48.5,48.15,17.9,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:56:46.7152,172.8,83.2,48.5,48.15,18,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:56:46.9669,172.8,83.2,48.5,48.15,18.1,20.52,1,740.3,10.6,23.5,48.5,48.5
2020-09-21 06:56:47.2186,172.8,83.2,48.5,48.15,18.1,20.52,2,739.9,11,24,48.5,48.5
2020-09-21 06:56:47.4703,172.8,83.2,48.5,48.15,18,20.52,61,742.9,735.1,0,48.5,48.5
2020-09-21 06:56:47.7220,172.8,83.2,48.5,48.15,18,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:56:47.9715,172.8,83.2,48.5,48.15,18.1,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:56:48.2191,172.8,83.2,48.5,48.15,18.1,20.52,3,740.3,10.6,23,48.5,48.5
2020-09-21 06:56:48.4667,172.8,83.2,48.5,48.15,18,20.52,4,739.9,11,23,48.5,48.5
2020-09-21 06:56:48.7143,172.8,83.2,48.5,48.15,17.9,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:56:48.9626,172.8,83.2,48.5,48.15,18,20.53,66,5140,5150,0,48.5,48.5
2020-09-21 06:56:49.2154,172.8,83.2,48.5,48.15,18.1,20.52,1,740.3,10.6,23.5,48.5,48.5
2020-09-21 06:56:49.4682,172.8,83.2,48.5,48.15,18.1,20.52,2,739.9,11,24,48.5,48.5
2020-09-21 06:56:49.7211,172.8,83.2,48.5,48.15,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:56:49.9735,172.8,83.2,48.5,48.15,18,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:50.2211,172.8,83.2,48.5,48.15,18.1,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:56:50.4687,172.8,83.2,48.5,48.15,18,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:56:50.7164,172.8,83.2,48.5,48.15,17.9,20.52,52,3.79,3.76,0,48.5,48.5
2020-09-21 06:56:50.9640,172.8,83.2,48.5,48.15,17.9,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:56:51.2116,172.8,83.2,48.5,48.15,18,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:56:51.4591,172.8,83.2,48.5,48.15,18.1,20.52,1,740.4,10.6,23.5,48.5,48.5
2020-09-21 06:56:51.7067,172.8,83.2,48.5,48.15,18.1,20.52,2,739.9,11,24,48.5,48.5
2020-09-21 06:56:51.9543,172.8,83.2,48.5,48.15,18,20.52,61,742.8,735.2,0,48.5,48.5
2020-09-21 06:56:52.2019,172.8,83.2,48.5,48.15,18,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:56:52.4494,172.8,83.2,48.5,48.15,18,20.52,64,14.4,14.6,0,48.5,48.5
2020-09-21 06:56:52.6969,172.8,83.2,48.5,48.15,18,20.52,3,740.4,10.6,23,48.5,48.5
2020-09-21 06:56:52.9445,172.8,83.2,48.5,48.15,18,20.52,4,739.9,11,23,48.5,48.5
2020-09-21 06:56:53.1920,172.8,83.2,48.5,48.15,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:56:53.4395,172.8,83.2,48.5,48.15,18,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 06:56:53.6870,172.8,83.2,48.5,48.15,18.1,20.52,1,740.4,10.6,23.5,48.5,48.5
2020-09-21 06:56:53.9345,172.8,83.2,48.5,48.15,18,20.52,2,739.9,11,24,48.5,48.5
2020-09-21 06:56:54.1821,172.8,83.2,48.5,48.15,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:56:54.4296,172.8,83.2,48.5,48.15,18,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:54.6772,172.8,83.2,48.5,48.15,18,20.53,63,50,50,0,48.5,48.5
2020-09-21 06:56:54.9248,172.8,83.2,48.5,48.15,18,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:56:55.1723,172.8,83.2,48.5,48.15,18,20.52,52,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:55.4218,172.8,83.2,48.5,48.15,18,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:56:55.6728,172.8,83.2,48.5,48.15,18,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:56:55.9238,172.8,83.2,48.5,48.15,18.1,20.52,1,740.4,10.6,23.5,48.5,48.5
2020-09-21 06:56:56.1748,172.8,83.2,48.5,48.15,18,20.52,2,739.9,11,24,48.5,48.5
2020-09-21 06:56:56.4266,172.8,83.2,48.5,48.15,18,20.53,61,742.8,735.2,0,48.5,48.5
2020-09-21 06:56:56.6792,172.8,83.2,48.5,48.15,17.9,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:56:56.9318,172.8,83.2,48.5,48.15,18,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:56:57.1844,172.8,83.2,48.5,48.15,18.1,20.52,3,740.4,10.6,23,48.5,48.5
2020-09-21 06:56:57.4370,172.8,83.2,48.5,48.15,18,20.52,4,739.9,11,23,48.5,48.5
2020-09-21 06:56:57.6896,172.8,83.2,48.5,48.15,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:56:57.9423,172.8,83.2,48.5,48.15,18,20.52,66,5160,5160,0,48.5,48.5
2020-09-21 06:56:58.1949,172.8,83.2,48.5,48.15,18.1,20.52,1,740.4,10.6,23.5,48.5,48.5
2020-09-21 06:56:58.4476,172.8,83.2,48.5,48.15,18,20.52,2,739.9,11,24,48.5,48.5
2020-09-21 06:56:58.7002,172.8,83.2,48.5,48.15,17.9,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:56:58.9529,172.8,83.2,48.5,48.15,18,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:59.2055,172.8,83.2,48.5,48.15,18.1,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:56:59.4582,172.8,83.2,48.5,48.15,18.1,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:56:59.7100,172.8,83.2,48.5,48.15,18,20.52,52,3.78,3.76,0,48.5,48.5
2020-09-21 06:56:59.9601,172.8,83.2,48.5,48.15,18,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:00.2101,172.8,83.2,48.5,48.15,18,20.52,7,8000,25.3,3.8,48.5,48.5
2020-09-21 06:57:00.4601,172.8,83.2,48.5,48.15,18,20.53,1,740.4,10.6,23.5,48.5,48.5
2020-09-21 06:57:00.7101,172.8,83.2,48.5,48.15,18,20.52,2,740,11,24,48.5,48.5
2020-09-21 06:57:00.9602,172.8,83.2,48.5,48.15,18,20.52,61,743,735.3,0,48.5,48.5
2020-09-21 06:57:01.2102,172.8,83.2,48.5,48.15,18,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:57:01.4602,172.8,83.2,48.5,48.15,18.1,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:57:01.7111,172.8,83.2,48.5,48.15,18.1,20.52,3,740.4,10.6,23,48.5,48.5
2020-09-21 06:57:01.9638,172.8,83.2,48.5,48.15,18,20.52,4,740,11,23,48.5,48.5
2020-09-21 06:57:02.2165,172.8,83.2,48.5,48.15,18,20.53,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:02.4692,172.8,83.2,48.5,48.15,18,20.52,66,5160,5160,0,48.5,48.5
2020-09-21 06:57:02.7219,172.8,83.2,48.5,48.15,18,20.52,1,740.4,10.6,23.5,48.5,48.5
2020-09-21 06:57:02.9698,172.8,83.2,48.5,48.15,18,20.52,2,740,11,24,48.5,48.5
2020-09-21 06:57:03.2173,172.8,83.2,48.5,48.15,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:03.4648,172.8,83.2,48.5,48.15,18,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:03.7123,172.8,83.2,48.5,48.15,18.1,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:57:03.9604,172.8,83.2,48.5,48.15,18.1,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:57:04.2086,172.8,83.2,48.5,48.15,18,20.52,52,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:04.4567,172.8,83.2,48.5,48.15,17.9,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:04.7048,172.8,83.2,48.5,48.15,18,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:04.9524,172.8,83.2,48.5,48.15,18.1,20.52,1,740.4,10.6,23.5,48.5,48.5
2020-09-21 06:57:05.1999,172.8,83.2,48.5,48.15,18,20.53,2,740,11,24,48.5,48.5
2020-09-21 06:57:05.4475,172.8,83.2,48.5,48.15,18,20.52,61,742.9,735.2,0,48.5,48.5
2020-09-21 06:57:05.6950,172.8,83.2,48.5,48.15,18,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:57:05.9425,172.8,83.2,48.5,48.15,18.1,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:57:06.1901,172.8,83.2,48.5,48.15,18,20.52,3,740.4,10.6,23,48.5,48.5
2020-09-21 06:57:06.4376,172.8,83.2,48.5,48.15,18,20.52,4,739.9,11,23,48.5,48.5
2020-09-21 06:57:06.6851,172.8,83.2,48.5,48.15,17.9,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:06.9370,172.8,83.2,48.5,48.15,18,20.52,66,5150,5160,0,48.5,48.5
2020-09-21 06:57:07.1897,172.8,83.2,48.5,48.15,18.1,20.53,1,740.4,10.6,23.5,48.5,48.5
2020-09-21 06:57:07.4423,172.8,83.2,48.5,48.15,18.1,20.52,2,739.9,11,24,48.5,48.5
2020-09-21 06:57:07.6950,172.8,83.2,48.5,48.15,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:07.9449,172.8,83.2,48.5,48.15,18,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:08.1924,172.8,83.2,48.5,48.15,18.1,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:57:08.4400,172.8,83.2,48.5,48.15,18,20.3,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:57:08.6875,172.8,83.2,48.5,48.15,18,20.52,52,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:08.9380,172.8,83.3,48.5,48.21,18,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:09.1907,172.8,83.3,48.5,48.21,18.1,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:09.4434,172.8,83.3,48.5,48.21,18.1,20.52,1,740.4,10.6,23.5,48.5,48.5
2020-09-21 06:57:09.6962,172.8,83.3,48.5,48.21,18,20.54,2,739.9,11,24,48.5,48.5
2020-09-21 06:57:09.9461,172.8,83.3,48.5,48.21,18,20.52,61,742.9,735.2,0,48.5,48.5
2020-09-21 06:57:10.1936,172.8,83.3,48.5,48.21,18,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:57:10.4412,172.8,83.3,48.5,48.21,18,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:57:10.6887,172.8,83.3,48.5,48.21,18,20.52,3,740.4,10.6,23,48.5,48.5
2020-09-21 06:57:10.9362,172.8,83.3,48.5,48.21,18,20.52,4,739.9,11,23,48.5,48.5
2020-09-21 06:57:11.1875,172.8,83.3,48.5,48.21,18.1,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:11.4401,172.8,83.3,48.5,48.21,18.1,20.52,66,5160,5160,0,48.5,48.5
2020-09-21 06:57:11.6927,172.8,83.3,48.5,48.21,18.1,20.52,1,740.4,10.6,23.5,48.5,48.5
2020-09-21 06:57:11.9454,172.8,83.3,48.5,48.21,18,20.52,2,739.9,11,24,48.5,48.5
2020-09-21 06:57:12.1968,172.8,83.3,48.5,48.21,18,20.51,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:12.4476,172.8,83.3,48.5,48.21,18,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:12.6984,172.8,83.3,48.5,48.21,18.1,20.54,63,50,50,0,48.5,48.5
2020-09-21 06:57:12.9492,172.8,83.3,48.5,48.21,18,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:57:13.1989,172.8,83.3,48.5,48.21,18,20.53,52,3.79,3.76,0,48.5,48.5
2020-09-21 06:57:13.4465,172.8,83.3,48.5,48.21,18.1,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:13.6940,172.8,83.3,48.5,48.21,18.1,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:13.9416,172.8,83.3,48.5,48.21,18,20.53,1,740.5,10.6,23.5,48.5,48.5
2020-09-21 06:57:14.1891,172.8,83.3,48.5,48.21,17.9,20.52,2,740,11,24,48.5,48.5
2020-09-21 06:57:14.4393,172.8,83.3,48.5,48.21,18,20.51,61,743,735.4,0,48.5,48.5
2020-09-21 06:57:14.6920,172.8,83.3,48.5,48.21,18.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:57:14.9446,172.8,83.3,48.5,48.21,18.1,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:57:15.1972,172.8,83.3,48.5,48.21,18,20.52,3,740.5,10.6,23,48.5,48.5
2020-09-21 06:57:15.4498,172.8,83.3,48.5,48.21,18,20.52,4,740,11,23,48.5,48.5
2020-09-21 06:57:15.7025,172.8,83.3,48.5,48.21,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:15.9552,172.8,83.3,48.5,48.21,18,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 06:57:16.2078,172.8,83.3,48.5,48.21,18,20.52,1,740.5,10.6,23.5,48.5,48.5
2020-09-21 06:57:16.4605,172.8,83.3,48.5,48.21,18,20.52,2,740,11,24,48.5,48.5
2020-09-21 06:57:16.7133,172.8,83.3,48.5,48.21,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:16.9660,172.8,83.3,48.5,48.21,18.1,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:17.2188,172.8,83.3,48.5,48.21,18.1,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:57:17.4716,172.8,83.3,48.5,48.21,18,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:57:17.7191,172.8,83.3,48.5,48.21,18,20.52,52,3.79,3.76,0,48.5,48.5
2020-09-21 06:57:17.9666,172.8,83.3,48.5,48.21,18,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:18.2142,172.8,83.3,48.5,48.21,18,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:18.4617,172.8,83.3,48.5,48.21,18,20.5,1,740.5,10.6,23.5,48.5,48.5
2020-09-21 06:57:18.7096,172.8,83.3,48.5,48.21,18,20.52,2,740,11,24,48.5,48.5
2020-09-21 06:57:18.9575,172.8,83.3,48.5,48.21,18,20.52,61,742.9,735.2,0,48.5,48.5
2020-09-21 06:57:19.2054,172.8,83.3,48.5,48.21,18.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:57:19.4533,172.8,83.3,48.5,48.21,18,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:57:19.7028,172.8,83.3,48.5,48.21,18,20.52,3,740.5,10.6,23,48.5,48.5
2020-09-21 06:57:19.9555,172.8,83.3,48.5,48.21,17.9,20.53,4,740,11,23,48.5,48.5
2020-09-21 06:57:20.2082,172.8,83.3,48.5,48.21,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:20.4609,172.8,83.3,48.5,48.21,18.1,20.51,66,5160,5160,0,48.5,48.5
2020-09-21 06:57:20.7121,172.8,83.3,48.5,48.21,18,20.53,1,740.5,10.6,23.5,48.5,48.5
2020-09-21 06:57:20.9597,172.8,83.3,48.5,48.21,18,20.52,2,739.9,11,24,48.5,48.5
2020-09-21 06:57:21.2073,172.8,83.3,48.5,48.21,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:21.4549,172.8,83.3,48.5,48.21,18.1,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:21.7025,172.8,83.3,48.5,48.21,18,20.5,63,50,50,0,48.5,48.5
2020-09-21 06:57:21.9507,172.8,83.3,48.5,48.21,17.9,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:57:22.1990,172.8,83.3,48.5,48.21,17.9,20.52,52,3.79,3.76,0,48.5,48.5
2020-09-21 06:57:22.4473,172.8,83.3,48.5,48.21,18,20.52,6,8000,25.3,3.8,48.5,48.5
2020-09-21 06:57:22.6956,172.8,83.3,48.5,48.21,18.1,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:22.9432,172.8,83.3,48.5,48.21,18,20.53,1,740.5,10.6,23.5,48.5,48.5
2020-09-21 06:57:23.1907,172.8,83.3,48.5,48.21,18,20.52,2,739.9,11,24,48.5,48.5
2020-09-21 06:57:23.4382,172.8,83.3,48.5,48.21,18,20.52,61,742.9,735.4,0,48.5,48.5
2020-09-21 06:57:23.6858,172.8,83.3,48.5,48.21,18,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:57:23.9377,172.8,83.3,48.5,48.21,18,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:57:24.1903,172.8,83.3,48.5,48.21,18,20.52,3,740.5,10.6,23,48.5,48.5
2020-09-21 06:57:24.4429,172.8,83.3,48.5,48.21,18,20.51,4,739.9,11,23,48.5,48.5
2020-09-21 06:57:24.6955,172.8,83.3,48.5,48.21,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:24.9440,172.8,83.3,48.5,48.21,18.1,20.52,66,5160,5160,0,48.5,48.5
2020-09-21 06:57:25.1915,172.8,83.4,48.5,48.26,18,20.52,1,740.5,10.6,23.5,48.5,48.5
2020-09-21 06:57:25.4390,172.8,83.4,48.5,48.26,18,20.52,2,739.9,11,24,48.5,48.5
2020-09-21 06:57:25.6866,172.8,83.4,48.5,48.26,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:25.9368,172.8,83.4,48.5,48.26,18,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:26.1895,172.8,83.4,48.5,48.26,18,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:57:26.4421,172.8,83.4,48.5,48.26,18,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:57:26.6948,172.8,83.4,48.5,48.26,18,20.51,52,3.79,3.76,0,48.5,48.5
2020-09-21 06:57:26.9449,172.8,83.4,48.5,48.26,18.1,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:27.1925,172.8,83.4,48.5,48.26,18.1,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:27.4400,172.8,83.4,48.5,48.26,18,20.52,1,740.5,10.6,23.5,48.5,48.5
2020-09-21 06:57:27.6875,172.8,83.4,48.5,48.26,18,20.52,2,739.9,11,24,48.5,48.5
2020-09-21 06:57:27.9360,172.8,83.4,48.5,48.26,18,20.52,61,743,735.4,0,48.5,48.5
2020-09-21 06:57:28.1854,172.8,83.4,48.5,48.26,18,20.54,62,425,425,0,48.5,48.5
2020-09-21 06:57:28.4348,172.8,83.4,48.5,48.26,18.1,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:57:28.6841,172.8,83.4,48.5,48.26,18,20.52,3,740.6,10.6,23,48.5,48.5
2020-09-21 06:57:28.9340,172.8,83.4,48.5,48.26,18,20.52,4,740.1,11,23,48.5,48.5
2020-09-21 06:57:29.1867,172.8,83.4,48.5,48.26,18.1,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:29.4394,172.8,83.4,48.5,48.26,18.1,20.52,66,5160,5160,0,48.5,48.5
2020-09-21 06:57:29.6921,172.8,83.4,48.5,48.26,18,20.52,1,740.6,10.6,23.5,48.5,48.5
2020-09-21 06:57:29.9448,172.8,83.4,48.5,48.26,17.9,20.52,2,740.1,11,24,48.5,48.5
2020-09-21 06:57:30.1977,172.8,83.4,48.5,48.26,18,20.53,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:30.4505,172.8,83.4,48.5,48.26,18.1,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:30.7034,172.8,83.4,48.5,48.26,18.1,20.53,63,50,50,0,48.5,48.5
2020-09-21 06:57:30.9555,172.8,83.4,48.5,48.26,18,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:57:31.2030,172.8,83.4,48.5,48.26,18,20.52,52,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:31.4505,172.8,83.4,48.5,48.26,18.1,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:31.6980,172.8,83.4,48.5,48.26,18,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:31.9455,172.8,83.4,48.5,48.26,18,20.52,1,740.6,10.6,23.5,48.5,48.5
2020-09-21 06:57:32.1968,172.8,83.4,48.5,48.26,18,20.51,2,740.1,11,24,48.5,48.5
2020-09-21 06:57:32.4494,172.8,83.4,48.5,48.26,18,20.52,61,743,735.4,0,48.5,48.5
2020-09-21 06:57:32.7020,172.8,83.4,48.5,48.26,18.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:57:32.9547,172.8,83.4,48.5,48.26,18.1,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:57:33.2038,172.8,83.5,48.5,48.32,18.1,20.52,3,740.6,10.6,23,48.5,48.5
2020-09-21 06:57:33.4513,172.8,83.5,48.5,48.32,18,20.52,4,740.1,11,23,48.5,48.5
2020-09-21 06:57:33.6989,172.8,83.5,48.5,48.32,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:33.9464,172.8,83.5,48.5,48.32,18,20.52,66,5160,5160,0,48.5,48.5
2020-09-21 06:57:34.1978,172.8,83.5,48.5,48.32,18,20.52,1,740.6,10.6,23.5,48.5,48.5
2020-09-21 06:57:34.4506,172.8,83.5,48.5,48.32,18,20.52,2,740.1,11,24,48.5,48.5
2020-09-21 06:57:34.7034,172.8,83.5,48.5,48.32,18.1,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:34.9562,172.8,83.5,48.5,48.32,18.1,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:35.2077,172.8,83.5,48.5,48.32,18.1,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:57:35.4584,172.8,83.5,48.5,48.32,18,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:57:35.7092,172.8,83.5,48.5,48.32,18,20.52,52,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:35.9600,172.8,83.5,48.5,48.32,18,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:36.2121,172.8,83.5,48.5,48.32,18,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:36.4648,172.8,83.5,48.5,48.32,18,20.52,1,740.5,10.6,23.5,48.5,48.5
2020-09-21 06:57:36.7175,172.8,83.5,48.5,48.32,18,20.52,2,740.1,11,24,48.5,48.5
2020-09-21 06:57:36.9703,172.8,83.5,48.5,48.32,18.1,20.52,61,743,735.2,0,48.5,48.5
2020-09-21 06:57:37.2230,172.8,83.5,48.5,48.32,18.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:57:37.4735,172.8,83.5,48.5,48.32,18.1,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:57:37.7239,172.8,83.5,48.5,48.32,18,20.52,3,740.5,10.6,23,48.5,48.5
2020-09-21 06:57:37.9743,172.8,83.5,48.5,48.32,17.9,20.52,4,740.1,11,23,48.5,48.5
2020-09-21 06:57:38.2247,172.8,83.5,48.5,48.32,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:38.4752,172.8,83.5,48.5,48.32,18.1,20.51,66,5160,5160,0,48.5,48.5
2020-09-21 06:57:38.7257,172.8,83.5,48.5,48.32,18,20.52,1,740.5,10.6,23.5,48.5,48.5
2020-09-21 06:57:38.9763,172.8,83.5,48.5,48.32,18,20.52,2,740.1,11,24,48.5,48.5
2020-09-21 06:57:39.2268,172.8,83.5,48.5,48.32,18,20.53,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:39.4758,172.8,83.5,48.5,48.32,18.1,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:39.7234,172.8,83.5,48.5,48.32,18,20.53,63,50,50,0,48.5,48.5
2020-09-21 06:57:39.9709,172.8,83.5,48.5,48.32,17.9,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:57:40.2185,172.8,83.5,48.5,48.32,17.9,20.52,52,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:40.4689,172.8,83.5,48.5,48.32,18.1,20.51,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:40.7216,172.8,83.5,48.5,48.32,18.1,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:40.9744,172.8,83.5,48.5,48.32,18,20.52,1,740.5,10.6,23.5,48.5,48.5
2020-09-21 06:57:41.2272,172.8,83.5,48.5,48.32,18,20.52,2,740.1,11,24,48.5,48.5
2020-09-21 06:57:41.4773,172.8,83.5,48.5,48.32,18,20.52,61,743,735.4,0,48.5,48.5
2020-09-21 06:57:41.7249,172.8,83.5,48.5,48.32,18,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:57:41.9724,172.8,83.5,48.5,48.32,18,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:57:42.2199,172.8,83.5,48.5,48.32,18,20.52,3,740.6,10.6,23,48.5,48.5
2020-09-21 06:57:42.4675,172.8,83.5,48.5,48.32,18,20.52,4,740.1,11,23,48.5,48.5
2020-09-21 06:57:42.7152,172.8,83.5,48.5,48.32,18.1,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:42.9630,172.8,83.5,48.5,48.32,18.1,20.52,66,5160,5160,0,48.5,48.5
2020-09-21 06:57:43.2107,172.8,83.5,48.5,48.32,18,20.52,1,740.6,10.6,23.5,48.5,48.5
2020-09-21 06:57:43.4585,172.8,83.5,48.5,48.32,18,20.52,2,740.1,11,24,48.5,48.5
2020-09-21 06:57:43.7060,172.8,83.5,48.5,48.32,17.9,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:43.9536,172.8,83.5,48.5,48.32,18.1,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:44.2011,172.8,83.5,48.5,48.32,18,20.51,63,50,50,0,48.5,48.5
2020-09-21 06:57:44.4487,172.8,83.5,48.5,48.32,18,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:57:44.6962,172.8,83.5,48.5,48.32,18,20.51,52,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:44.9437,172.8,83.5,48.5,48.32,18.1,20.53,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:45.1912,172.8,83.5,48.5,48.32,18.1,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:45.4387,172.8,83.5,48.5,48.32,18,20.52,1,740.6,10.6,23.5,48.5,48.5
2020-09-21 06:57:45.6867,172.8,83.5,48.5,48.32,17.9,20.52,2,740.1,11,24,48.5,48.5
2020-09-21 06:57:45.9348,172.8,83.5,48.5,48.32,18,20.52,61,743.1,735.5,0,48.5,48.5
2020-09-21 06:57:46.1830,172.8,83.5,48.5,48.32,18.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:57:46.4311,172.8,83.5,48.5,48.32,18.1,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:57:46.6805,172.8,83.5,48.5,48.32,18,20.52,3,740.6,10.6,23,48.5,48.5
2020-09-21 06:57:46.9323,172.8,83.5,48.5,48.32,18,20.53,4,740.1,11,23,48.5,48.5
2020-09-21 06:57:47.1841,172.8,83.5,48.5,48.32,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:47.4360,172.8,83.5,48.5,48.32,18,20.52,66,5160,5160,0,48.5,48.5
2020-09-21 06:57:47.6881,172.8,83.5,48.5,48.32,17.9,20.52,1,740.6,10.6,23.5,48.5,48.5
2020-09-21 06:57:47.9408,172.8,83.5,48.5,48.32,18,20.52,2,740.1,11,24,48.5,48.5
2020-09-21 06:57:48.1936,172.8,83.5,48.5,48.32,18,20.53,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:48.4463,172.8,83.5,48.5,48.32,18.1,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:48.6990,172.8,83.5,48.5,48.32,18.1,20.51,63,50,50,0,48.5,48.5
2020-09-21 06:57:48.9518,172.8,83.5,48.5,48.32,18,20.53,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:57:49.2045,172.8,83.5,48.5,48.32,18,20.52,52,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:49.4572,172.8,83.5,48.5,48.32,18,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:49.7099,172.8,83.5,48.5,48.32,18,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:49.9583,172.8,83.5,48.5,48.32,18,20.52,1,740.6,10.6,23.5,48.5,48.5
2020-09-21 06:57:50.2068,172.8,83.5,48.5,48.32,18,20.52,2,740.2,11,24,48.5,48.5
2020-09-21 06:57:50.4552,172.8,83.5,48.5,48.32,18,20.52,61,743,735.3,0,48.5,48.5
2020-09-21 06:57:50.7036,172.8,83.5,48.5,48.32,18.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:57:50.9512,172.8,83.5,48.5,48.32,18,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:57:51.1988,172.8,83.5,48.5,48.32,17.9,20.52,3,740.6,10.6,23,48.5,48.5
2020-09-21 06:57:51.4463,172.8,83.5,48.5,48.32,17.9,20.53,4,740.2,11,23,48.5,48.5
2020-09-21 06:57:51.6938,172.8,83.5,48.5,48.32,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:51.9442,172.8,83.5,48.5,48.32,18,20.52,66,5160,5160,0,48.5,48.5
2020-09-21 06:57:52.1970,172.8,83.5,48.5,48.32,18,20.52,1,740.6,10.6,23.5,48.5,48.5
2020-09-21 06:57:52.4497,172.8,83.5,48.5,48.32,18,20.52,2,740.2,11,24,48.5,48.5
2020-09-21 06:57:52.7025,172.8,83.5,48.5,48.32,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:52.9553,172.8,83.5,48.5,48.32,18.1,20.52,51,3.79,3.76,0,48.5,48.5
2020-09-21 06:57:53.2080,172.8,83.5,48.5,48.32,18,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:57:53.4608,172.8,83.5,48.5,48.32,17.9,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:57:53.7135,172.8,83.5,48.5,48.32,18,20.52,52,3.79,3.76,0,48.5,48.5
2020-09-21 06:57:53.9653,172.8,83.5,48.5,48.32,18.1,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:54.2129,172.8,83.5,48.5,48.32,18.1,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:54.4605,172.8,83.5,48.5,48.32,18,20.52,1,740.6,10.6,23.5,48.5,48.5
2020-09-21 06:57:54.7081,172.8,83.5,48.5,48.32,18,20.52,2,740.2,11,24,48.5,48.5
2020-09-21 06:57:54.9557,172.8,83.5,48.5,48.32,18,20.53,61,743,735.5,0,48.5,48.5
2020-09-21 06:57:55.2085,172.8,83.5,48.5,48.32,18,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:57:55.4612,172.8,83.5,48.5,48.32,18,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:57:55.7140,172.8,83.5,48.5,48.32,18,20.53,3,740.6,10.6,23,48.5,48.5
2020-09-21 06:57:55.9667,172.8,83.5,48.5,48.32,18,20.52,4,740.2,11,23,48.5,48.5
2020-09-21 06:57:56.2145,172.8,83.5,48.5,48.32,18.1,20.53,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:56.4620,172.8,83.5,48.5,48.32,18.1,20.52,66,5160,5160,0,48.5,48.5
2020-09-21 06:57:56.7095,172.8,83.5,48.5,48.32,18,20.52,1,740.6,10.6,23.5,48.5,48.5
2020-09-21 06:57:56.9570,172.8,83.5,48.5,48.32,18,20.52,2,740.1,11,24,48.5,48.5
2020-09-21 06:57:57.2046,172.8,83.5,48.5,48.32,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:57:57.4521,172.8,83.5,48.5,48.32,18,20.52,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:57:57.6997,172.8,83.5,48.5,48.32,18,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:57:57.9473,172.8,83.5,48.5,48.32,18,20.54,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:57:58.1948,172.8,83.5,48.5,48.32,18,20.52,52,3.79,3.76,0,48.5,48.5
2020-09-21 06:57:58.4424,172.8,83.5,48.5,48.32,18.1,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:58.6899,172.8,83.5,48.5,48.32,18.1,20.53,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:57:58.9375,172.8,83.5,48.5,48.32,18,20.52,1,740.6,10.6,23.5,48.5,48.5
2020-09-21 06:57:59.1888,172.8,83.5,48.5,48.32,17.9,20.52,2,740.1,11,24,48.5,48.5
2020-09-21 06:57:59.4415,172.8,83.5,48.5,48.32,18,20.52,61,743,735.5,0,48.5,48.5
2020-09-21 06:57:59.6943,172.8,83.5,48.5,48.32,18.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:57:59.9470,172.8,83.5,48.5,48.32,18,20.52,64,14.4,14.6,0,48.5,48.5
2020-09-21 06:58:00.1998,172.8,83.5,48.5,48.32,18,20.52,3,740.6,10.6,23,48.5,48.5
2020-09-21 06:58:00.4525,172.8,83.5,48.5,48.32,18,20.52,4,740.1,11,23,48.5,48.5
2020-09-21 06:58:00.7052,172.8,83.5,48.5,48.32,18.1,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:58:00.9579,172.8,83.5,48.5,48.32,18.1,20.52,66,5160,5170,0,48.5,48.5
2020-09-21 06:58:01.2106,172.8,83.5,48.5,48.32,18,20.52,1,740.6,10.6,23.5,48.5,48.5
2020-09-21 06:58:01.4611,172.8,83.5,48.5,48.32,18,20.52,2,740.1,11,24,48.5,48.5
2020-09-21 06:58:01.7115,172.8,83.5,48.5,48.32,18,20.52,65,8010,8000,0,48.5,48.5
2020-09-21 06:58:01.9620,172.8,83.5,48.5,48.32,18.1,20.53,51,3.78,3.76,0,48.5,48.5
2020-09-21 06:58:02.2124,172.8,83.5,48.5,48.32,18.1,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:58:02.4602,172.8,83.5,48.5,48.32,18,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:58:02.7077,172.8,83.5,48.5,48.32,18,20.52,52,3.79,3.76,0,48.5,48.5
2020-09-21 06:58:02.9553,172.8,83.5,48.5,48.32,18,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:58:03.2028,172.8,83.5,48.5,48.32,18,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:58:03.4504,172.8,83.5,48.5,48.32,18,20.52,1,740.6,10.6,23.5,48.5,48.5
2020-09-21 06:58:03.6979,172.8,83.5,48.5,48.32,18,20.52,2,740.1,11,24,48.5,48.5
2020-09-21 06:58:03.9454,172.8,83.5,48.5,48.32,18.1,20.55,61,743.1,735.4,0,48.5,48.5
2020-09-21 06:58:04.1929,172.8,83.5,48.5,48.32,18.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:58:04.4412,172.8,83.5,48.5,48.32,18,20.52,64,14.4,14.6,0,48.5,48.5
2020-09-21 06:58:04.6939,172.8,83.5,48.5,48.32,18,20.52,3,740.7,10.6,23,48.5,48.5
2020-09-21 06:58:04.9467,172.8,83.6,48.5,48.38,18,20.52,4,740.2,11,23,48.5,48.5
2020-09-21 06:58:05.1994,172.8,83.6,48.5,48.38,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:58:05.4522,172.8,83.6,48.5,48.38,18,20.52,66,5160,5160,0,48.5,48.5
2020-09-21 06:58:05.7016,172.8,83.6,48.5,48.38,18,20.52,1,740.7,10.6,23.5,48.5,48.5
2020-09-21 06:58:05.9497,172.8,83.6,48.5,48.38,18.1,20.53,2,740.2,11,24,48.5,48.5
2020-09-21 06:58:06.1979,172.8,83.6,48.5,48.38,18.1,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:58:06.4461,172.8,83.6,48.5,48.38,18.1,20.52,51,3.79,3.76,0,48.5,48.5
2020-09-21 06:58:06.6938,172.8,83.6,48.5,48.38,18,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:58:06.9413,172.8,83.6,48.5,48.38,17.9,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:58:07.1888,172.8,83.6,48.5,48.38,18,20.52,52,3.79,3.76,0,48.5,48.5
2020-09-21 06:58:07.4363,172.8,83.6,48.5,48.38,18.1,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:58:07.6878,172.8,83.6,48.5,48.38,18.1,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:58:07.9407,172.8,83.6,48.5,48.38,18,20.52,1,740.7,10.6,23.5,48.5,48.5
2020-09-21 06:58:08.1936,172.8,83.6,48.5,48.38,18,20.52,2,740.2,11,24,48.5,48.5
2020-09-21 06:58:08.4464,172.8,83.6,48.5,48.38,18.1,20.52,61,743.1,735.5,0,48.5,48.5
2020-09-21 06:58:08.6993,172.8,83.6,48.5,48.38,18,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:58:08.9522,172.8,83.6,48.5,48.38,18,20.52,64,14.5,14.7,0,48.5,48.5
2020-09-21 06:58:09.2051,172.8,83.6,48.5,48.38,17.9,20.52,3,740.7,10.6,23,48.5,48.5
2020-09-21 06:58:09.4579,172.8,83.6,48.5,48.38,18,20.52,4,740.2,11,23,48.5,48.5
2020-09-21 06:58:09.7107,172.8,83.6,48.5,48.38,18.1,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:58:09.9634,172.8,83.6,48.5,48.38,18.1,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 06:58:10.2162,172.8,83.6,48.5,48.38,18.1,20.53,1,740.7,10.6,23.5,48.5,48.5
2020-09-21 06:58:10.4689,172.8,83.6,48.5,48.38,18,20.52,2,740.2,11,24,48.5,48.5
2020-09-21 06:58:10.7216,172.8,83.6,48.5,48.38,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:58:10.9744,172.8,83.6,48.5,48.38,18,20.52,51,3.79,3.76,0,48.5,48.5
2020-09-21 06:58:11.2272,172.8,83.6,48.5,48.38,18,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:58:11.4800,172.8,83.6,48.5,48.38,18,20.53,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:58:11.7328,172.8,83.6,48.5,48.38,18,20.53,52,3.79,3.76,0,48.5,48.5
2020-09-21 06:58:11.9806,172.8,83.6,48.5,48.38,18.1,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:58:12.2282,172.8,83.6,48.5,48.38,18.1,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:58:12.4757,172.8,83.6,48.5,48.38,18,20.52,1,740.7,10.6,23.5,48.5,48.5
2020-09-21 06:58:12.7233,172.8,83.6,48.5,48.38,18,20.51,2,740.3,11,24,48.5,48.5
2020-09-21 06:58:12.9745,172.8,83.6,48.5,48.38,17.9,20.52,61,743.1,735.5,0,48.5,48.5
2020-09-21 06:58:13.2258,172.8,83.6,48.5,48.38,18,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:58:13.4771,172.8,83.6,48.5,48.38,18,20.52,64,14.4,14.6,0,48.5,48.5
2020-09-21 06:58:13.7283,172.8,83.6,48.5,48.38,18,20.52,3,740.7,10.6,23,48.5,48.5
2020-09-21 06:58:13.9763,172.8,83.6,48.5,48.38,18,20.52,4,740.3,11,23,48.5,48.5
2020-09-21 06:58:14.2239,172.8,83.6,48.5,48.38,18.1,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:58:14.4715,172.8,83.6,48.5,48.38,18,20.52,66,5140,5140,0,48.5,48.5
2020-09-21 06:58:14.7191,172.8,83.6,48.5,48.38,18,20.52,1,740.7,10.6,23.5,48.5,48.5
2020-09-21 06:58:14.9668,172.8,83.6,48.5,48.38,17.9,20.52,2,740.3,11,24,48.5,48.5
2020-09-21 06:58:15.2144,172.8,83.6,48.5,48.38,18,20.53,65,8010,8010,0,48.5,48.5
2020-09-21 06:58:15.4620,172.8,83.6,48.5,48.38,18.1,20.52,51,3.79,3.76,0,48.5,48.5
2020-09-21 06:58:15.7096,172.8,83.6,48.5,48.38,18.1,20.53,63,50,50,0,48.5,48.5
2020-09-21 06:58:15.9573,172.8,83.6,48.5,48.38,18,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:58:16.2048,172.8,83.6,48.5,48.38,18,20.52,52,3.79,3.76,0,48.5,48.5
2020-09-21 06:58:16.4523,172.8,83.6,48.5,48.38,18,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:58:16.6998,172.8,83.6,48.5,48.38,18,20.53,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:58:16.9473,172.8,83.6,48.5,48.38,17.9,20.52,1,740.7,10.6,23.5,48.5,48.5
2020-09-21 06:58:17.1949,172.8,83.6,48.5,48.38,17.9,20.52,2,740.3,11,24,48.5,48.5
2020-09-21 06:58:17.4424,172.8,83.6,48.5,48.38,18,20.52,61,743.1,735.4,0,48.5,48.5
2020-09-21 06:58:17.6900,172.8,83.6,48.5,48.38,18.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:58:17.9375,172.8,83.6,48.5,48.38,18,20.52,64,14.4,14.6,0,48.5,48.5
2020-09-21 06:58:18.1883,172.8,83.6,48.5,48.38,18,20.52,3,740.7,10.6,23,48.5,48.5
2020-09-21 06:58:18.4391,172.8,83.6,48.5,48.38,18,20.53,4,740.3,11,23,48.5,48.5
2020-09-21 06:58:18.6898,172.8,83.6,48.5,48.38,18,20.52,65,8010,8010,0,48.5,48.5
2020-09-21 06:58:18.9406,172.8,83.6,48.5,48.38,18,20.53,66,5140,5150,0,48.5,48.5
2020-09-21 06:58:19.1932,172.8,83.6,48.5,48.38,18,20.52,1,740.7,10.6,23.5,48.5,48.5
2020-09-21 06:58:19.4458,172.8,83.6,48.5,48.38,18,20.52,2,740.3,11,24,48.5,48.5
2020-09-21 06:58:19.6984,172.8,83.6,48.5,48.38,18.1,20.53,65,8010,8010,0,48.5,48.5
2020-09-21 06:58:19.9511,172.8,83.6,48.5,48.38,18.1,20.53,51,3.79,3.76,0,48.5,48.5
2020-09-21 06:58:20.1990,172.8,83.6,48.5,48.38,18,20.53,63,50,50,0,48.5,48.5
2020-09-21 06:58:20.4467,172.8,83.6,48.5,48.38,17.9,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:58:20.6945,172.8,83.6,48.5,48.38,18,20.53,52,3.79,3.76,0,48.5,48.5
2020-09-21 06:58:20.9423,172.8,83.6,48.5,48.38,18,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:58:21.1917,172.8,83.6,48.75,48.38,18,20.52,7,8010,25.3,3.8,48.5,48.5
2020-09-21 06:58:21.4443,172.8,83.6,48.75,48.38,18,20.52,1,740.7,10.6,23.5,48.5,48.5
2020-09-21 06:58:21.6969,172.8,83.6,48.75,48.38,18,20.52,2,740.3,11,24,48.5,48.5
2020-09-21 06:58:21.9495,172.8,83.6,48.75,48.38,18,20.52,61,743.2,735.5,0,48.5,48.5
2020-09-21 06:58:22.2022,172.8,83.6,48.75,48.38,18.1,20.52,62,425,425,0,48.5,48.5
2020-09-21 06:58:22.4549,172.8,83.6,48.75,48.38,17.9,20.52,64,14.5,14.6,0,48.5,48.5
2020-09-21 06:58:22.7077,172.8,83.6,48.75,48.38,18,20.52,3,740.7,10.6,23,48.5,48.5
2020-09-21 06:58:22.9604,172.8,83.6,48.75,48.38,18,20.52,4,740.3,11,23,48.5,48.5
2020-09-21 06:58:23.2132,172.8,83.6,48.75,48.38,18.1,20.52,65,8010,8000,0,48.5,48.5
2020-09-21 06:58:23.4660,172.8,83.6,48.75,48.38,18,20.52,66,5150,5150,0,48.5,48.5
2020-09-21 06:58:23.7188,172.8,83.6,48.75,48.38,18,20.52,1,740.7,10.6,23.5,48.5,48.5
2020-09-21 06:58:23.9717,172.8,83.6,48.75,48.38,18,20.52,2,740.3,11,24,48.5,48.5
2020-09-21 06:58:24.2245,172.8,83.6,48.75,48.38,18,20.52,65,8010,8000,0,48.5,48.5
2020-09-21 06:58:24.4773,172.8,83.6,48.75,48.38,18,20.52,51,3.79,3.76,0,48.5,48.5
