Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 06:58:24.7302,172.8,83.6,48.75,48.38,17.9,20.52,63,50,50,0,48.5,48.5
2020-09-21 06:58:24.9830,172.8,83.6,48.75,48.38,18,20.52,67,25.3,25.3,0,48.5,48.5
2020-09-21 06:58:25.2359,172.8,83.6,48.75,48.38,18,20.52,52,3.79,3.76,0,48.5,48.5
2020-09-21 06:58:25.4844,172.8,83.6,48.75,48.38,18.1,20.52,6,8010,25.3,3.8,48.5,48.5
2020-09-21 06:58:25.7320,172.8,83.6,48.75,48.38,18,20.53,7,7990,25.3,3.8,48.5,48.5
2020-09-21 06:58:25.9796,172.8,83.6,48.75,48.38,18,20.51,1,740.8,10.6,23.5,48.5,49
2020-09-21 06:58:26.2272,172.8,83.6,48.75,48.38,17.9,20.52,2,740.3,11,24,48.5,49
2020-09-21 06:58:26.4748,172.8,83.6,48.75,48.38,18,20.52,61,743.1,735.7,0,48.5,49
2020-09-21 06:58:26.7225,172.8,83.6,48.75,48.38,18,20.52,62,425,425,0,48.5,49
2020-09-21 06:58:26.9701,172.8,83.6,48.75,48.38,18,20.52,64,14.5,14.6,0,48.5,49
2020-09-21 06:58:27.2177,172.8,83.6,48.75,48.38,18,20.52,3,740.8,10.6,23,48.5,49
2020-09-21 06:58:27.4656,172.8,83.6,48.75,48.38,18,20.52,4,740.3,11,23,48.5,49
2020-09-21 06:58:27.7146,172.8,83.6,48.75,48.38,18.1,20.52,65,8020,7990,0,48.5,49
2020-09-21 06:58:27.9637,172.8,83.6,48.75,48.38,18,20.52,66,5150,5160,0,48.5,49
2020-09-21 06:58:28.2128,172.8,83.6,48.75,48.38,17.9,20.52,1,740.8,10.6,23.5,48.5,49
2020-09-21 06:58:28.4623,172.8,83.6,48.75,48.38,17.9,20.52,2,740.3,11,24,48.5,49
2020-09-21 06:58:28.7152,172.8,83.6,48.75,48.38,18.1,20.52,65,8020,7990,0,48.5,49
2020-09-21 06:58:28.9681,172.8,83.6,48.75,48.38,18.1,20.53,51,3.78,3.76,0,48.5,49
2020-09-21 06:58:29.2210,172.8,83.8,48.75,48.5,18,20.52,63,50,50,0,48.5,49
2020-09-21 06:58:29.4739,172.8,83.8,48.75,48.5,18,20.52,67,25.3,25.3,0,48.5,49
2020-09-21 06:58:29.7268,172.8,83.8,48.75,48.5,18,20.52,52,3.79,3.76,0,48.5,49
2020-09-21 06:58:29.9796,172.8,83.8,48.75,48.5,18,20.52,6,8020,25.3,3.8,48.5,49
2020-09-21 06:58:30.2324,172.8,83.8,48.75,48.5,18,20.52,7,7990,25.3,3.8,48.5,49
2020-09-21 06:58:30.4853,172.8,83.8,48.75,48.5,17.9,20.52,1,740.8,10.6,23.5,48.5,49
2020-09-21 06:58:30.7363,172.8,83.8,48.75,48.5,18,20.52,2,740.3,11,24,48.5,49
2020-09-21 06:58:30.9838,172.8,83.8,48.75,48.5,18.1,20.52,61,743.2,735.5,0,48.5,49
2020-09-21 06:58:31.2313,172.8,83.8,48.75,48.5,18.1,20.52,62,425,425,0,48.5,49
2020-09-21 06:58:31.4789,172.8,83.8,48.75,48.5,18,20.52,64,14.5,14.6,0,48.5,49
2020-09-21 06:58:31.7264,172.8,83.8,48.75,48.5,18,20.52,3,740.8,10.6,23,48.5,49
2020-09-21 06:58:31.9740,172.8,83.8,48.75,48.5,18,20.53,4,740.3,11,23,48.5,49
2020-09-21 06:58:32.2216,172.8,83.8,48.75,48.5,18,20.52,65,8020,7980,0,48.5,49
2020-09-21 06:58:32.4692,172.8,83.8,48.75,48.5,18,20.51,66,5140,5140,0,48.5,49
2020-09-21 06:58:32.7168,172.8,83.8,48.75,48.5,18,20.52,1,740.8,10.6,23.5,48.5,49
2020-09-21 06:58:32.9644,172.8,83.8,48.75,48.5,18.1,20.52,2,740.3,11,24,48.5,49
2020-09-21 06:58:33.2120,172.8,83.8,48.75,48.5,18,20.52,65,8020,7980,0,48.5,49
2020-09-21 06:58:33.4596,172.8,83.8,48.75,48.5,18.1,20.52,51,3.79,3.76,0,48.5,49
2020-09-21 06:58:33.7072,172.8,83.8,48.75,48.5,18.1,20.52,63,50,50,0,48.5,49
2020-09-21 06:58:33.9548,172.8,83.8,48.75,48.5,17.9,20.53,67,25.3,25.3,0,48.5,49
2020-09-21 06:58:34.2024,172.8,83.8,48.75,48.5,18,20.52,52,3.79,3.76,0,48.5,49
2020-09-21 06:58:34.4500,172.8,83.8,48.75,48.5,18,20.52,6,8020,25.3,3.8,48.5,49
2020-09-21 06:58:34.6994,172.8,83.8,48.75,48.5,18,20.52,7,7980,25.3,3.8,48.5,49
2020-09-21 06:58:34.9524,172.8,83.8,48.75,48.5,18,20.52,1,740.7,10.6,23.5,48.5,49
2020-09-21 06:58:35.2054,172.8,83.8,48.75,48.5,18.1,20.52,2,740.4,11,24,48.5,49
2020-09-21 06:58:35.4583,172.8,83.8,48.75,48.5,18.1,20.52,61,743.1,735.5,0,48.5,49
2020-09-21 06:58:35.7113,172.8,83.8,48.75,48.5,18,20.51,62,425,425,0,48.5,49
2020-09-21 06:58:35.9592,172.8,83.8,48.75,48.5,18,20.52,64,14.5,14.6,0,48.5,49
2020-09-21 06:58:36.2067,172.8,83.8,48.75,48.5,17.9,20.52,3,740.7,10.6,23,48.5,49
2020-09-21 06:58:36.4543,172.8,83.8,48.75,48.5,18,20.52,4,740.4,11,23,48.5,49
2020-09-21 06:58:36.7019,172.8,83.8,48.75,48.5,18.1,20.52,65,8030,7980,0,48.5,49
2020-09-21 06:58:36.9495,172.8,83.8,48.75,48.5,18,20.52,66,5140,5130,0,48.5,49
2020-09-21 06:58:37.1970,172.8,83.8,48.75,48.5,18,20.52,1,740.7,10.6,23.5,48.5,49
2020-09-21 06:58:37.4445,172.8,83.8,48.75,48.5,18,20.52,2,740.4,11,24,48.5,49
2020-09-21 06:58:37.6920,172.8,83.8,48.75,48.5,18.1,20.67,65,8030,7980,0,48.5,49
2020-09-21 06:58:37.9443,172.8,83.8,48.75,48.5,18,20.52,51,3.79,3.76,0,48.5,49
2020-09-21 06:58:38.1970,172.8,83.8,48.75,48.5,17.9,20.52,63,50,50,0,48.5,49
2020-09-21 06:58:38.4497,172.8,83.8,48.75,48.5,17.9,20.53,67,25.3,25.3,0,48.5,49
2020-09-21 06:58:38.7024,172.8,83.8,48.75,48.5,18,20.52,52,3.79,3.76,0,48.5,49
2020-09-21 06:58:38.9507,172.8,83.8,48.75,48.5,18.1,20.52,6,8040,25.3,3.8,48.5,49
2020-09-21 06:58:39.1982,172.8,83.8,48.75,48.5,18.1,20.53,7,7990,25.3,3.8,48.5,49
2020-09-21 06:58:39.4457,172.8,83.8,48.75,48.5,18,20.52,1,740.7,10.6,23.5,48.5,49
2020-09-21 06:58:39.6933,172.8,83.8,48.75,48.5,18,20.52,2,740.4,11,24,48.5,49
2020-09-21 06:58:39.9456,172.8,83.8,48.75,48.5,18,20.52,61,743.2,735.7,0,48.5,49
2020-09-21 06:58:40.1984,172.8,83.8,48.75,48.5,18,20.53,62,425,425,0,48.5,49
2020-09-21 06:58:40.4512,172.8,83.8,48.75,48.5,18,20.52,64,14.5,14.6,0,48.5,49
2020-09-21 06:58:40.7040,172.8,83.8,48.75,48.5,18,20.52,3,740.8,10.6,23,48.5,49
2020-09-21 06:58:40.9560,172.8,83.8,48.75,48.5,18.1,20.52,4,740.3,11,23,48.5,49
2020-09-21 06:58:41.2035,172.8,83.8,48.75,48.5,18.1,20.52,65,8040,7990,0,48.5,49
2020-09-21 06:58:41.4511,172.8,83.8,48.75,48.5,18,20.54,66,5130,5130,0,48.5,49
2020-09-21 06:58:41.6986,172.8,83.8,48.75,48.5,18,20.52,1,740.8,10.6,23.5,48.5,49
2020-09-21 06:58:41.9468,172.8,83.8,48.75,48.5,18.1,20.52,2,740.3,11,24,48.5,49
2020-09-21 06:58:42.1995,172.8,83.8,48.75,48.5,18,20.52,65,8040,7980,0,48.5,49
2020-09-21 06:58:42.4521,172.8,83.8,48.75,48.5,18,20.52,51,3.79,3.76,0,48.5,49
2020-09-21 06:58:42.7048,172.8,83.8,48.75,48.5,18,20.52,63,50,50,0,48.5,49
2020-09-21 06:58:42.9574,172.8,83.8,48.75,48.5,18,20.51,67,25.3,25.3,0,48.5,49
2020-09-21 06:58:43.2063,172.8,83.8,48.75,48.5,18.1,20.52,52,3.79,3.76,0,48.5,49
2020-09-21 06:58:43.4538,172.8,83.8,48.75,48.5,18,20.52,6,8040,25.3,3.8,48.5,49
2020-09-21 06:58:43.7013,172.8,83.8,48.75,48.5,17.9,20.52,7,7980,25.3,3.8,48.5,49
2020-09-21 06:58:43.9488,172.8,83.8,48.75,48.5,17.9,20.52,1,740.8,10.6,23.5,48.5,49
2020-09-21 06:58:44.2001,172.8,83.8,48.75,48.5,18.1,20.52,2,740.3,11,24,48.5,49
2020-09-21 06:58:44.4528,172.8,83.8,48.75,48.5,18.1,20.54,61,743.2,735.6,0,48.5,49
2020-09-21 06:58:44.7055,172.8,83.8,48.75,48.5,18.1,20.52,62,425,425,0,48.5,49
2020-09-21 06:58:44.9582,172.8,83.8,48.75,48.5,18,20.52,64,14.5,14.6,0,48.5,49
2020-09-21 06:58:45.2109,172.8,83.8,48.75,48.5,18,20.52,3,740.8,10.6,23,48.5,49
2020-09-21 06:58:45.4636,172.8,83.8,48.75,48.5,18,20.52,4,740.3,11,23,48.5,49
2020-09-21 06:58:45.7163,172.8,83.8,48.75,48.5,18,20.52,65,8040,7980,0,48.5,49
2020-09-21 06:58:45.9690,172.8,83.8,48.75,48.5,18,20.52,66,5140,5140,0,48.5,49
2020-09-21 06:58:46.2210,172.8,83.8,48.75,48.5,18,20.53,1,740.8,10.6,23.5,48.5,49
2020-09-21 06:58:46.4719,172.8,83.8,48.75,48.5,18,20.52,2,740.3,11,24,48.5,49
2020-09-21 06:58:46.7229,172.8,83.8,48.75,48.5,18.1,20.52,65,8040,7980,0,48.5,49
2020-09-21 06:58:46.9738,172.8,83.8,48.75,48.5,18,20.52,51,3.79,3.76,0,48.5,49
2020-09-21 06:58:47.2236,172.8,83.9,48.75,48.55,18,20.52,63,50,50,0,48.5,49
2020-09-21 06:58:47.4711,172.8,83.9,48.75,48.55,18,20.52,67,25.3,25.3,0,48.5,49
2020-09-21 06:58:47.7187,172.8,83.9,48.75,48.55,18,20.52,52,3.79,3.76,0,48.5,49
2020-09-21 06:58:47.9662,172.8,83.9,48.75,48.55,18,20.52,6,8040,25.3,3.8,48.5,49
2020-09-21 06:58:48.2138,172.8,83.9,48.75,48.55,18,20.52,7,7980,25.3,3.8,48.5,49
2020-09-21 06:58:48.4614,172.8,83.9,48.75,48.55,18,20.54,1,740.9,10.6,23.5,48.5,49
2020-09-21 06:58:48.7089,172.8,83.9,48.75,48.55,18.1,20.52,2,740.4,11,24,48.5,49
2020-09-21 06:58:48.9565,172.8,83.9,48.75,48.55,18.1,20.52,61,743.2,735.7,0,48.5,49
2020-09-21 06:58:49.2050,172.8,83.9,48.75,48.55,17.9,20.52,62,425,425,0,48.5,49
2020-09-21 06:58:49.4554,172.8,83.9,48.75,48.55,17.9,20.52,64,14.5,14.6,0,48.5,49
2020-09-21 06:58:49.7059,172.8,83.9,48.75,48.55,17.9,20.52,3,740.9,10.6,23,48.5,49
2020-09-21 06:58:49.9564,172.8,83.9,48.75,48.55,18,20.52,4,740.4,11,23,48.5,49
2020-09-21 06:58:50.2060,172.8,83.9,48.75,48.55,18,20.53,65,8040,7980,0,48.5,49
2020-09-21 06:58:50.4535,172.8,83.9,48.75,48.55,18,20.52,66,5150,5140,0,48.5,49
2020-09-21 06:58:50.7010,172.8,83.9,48.75,48.55,18,20.51,1,740.9,10.6,23.5,48.5,49
2020-09-21 06:58:50.9485,172.8,83.9,48.75,48.55,18,20.52,2,740.4,11,24,48.5,49
2020-09-21 06:58:51.1961,172.8,83.9,48.75,48.55,18,20.52,65,8040,7980,0,48.5,49
2020-09-21 06:58:51.4464,172.8,83.9,48.75,48.55,17.9,20.52,51,3.79,3.77,0,48.5,49
2020-09-21 06:58:51.6990,172.8,83.9,48.75,48.55,18,20.52,63,50,50,0,48.5,49
2020-09-21 06:58:51.9517,172.8,83.9,48.75,48.55,18,20.52,67,25.3,25.3,0,48.5,49
2020-09-21 06:58:52.2043,172.8,83.9,49,48.55,18.1,20.52,52,3.79,3.76,0,48.5,49
2020-09-21 06:58:52.4544,172.8,83.9,49,48.55,18,20.52,6,8040,25.3,3.8,48.5,49
2020-09-21 06:58:52.7019,172.8,83.9,49,48.55,18,20.52,7,7980,25.3,3.8,48.5,49
2020-09-21 06:58:52.9495,172.8,83.9,49,48.55,18,20.52,1,740.9,10.6,23.5,48.5,49
2020-09-21 06:58:53.1970,172.8,83.9,49,48.55,18,20.52,2,740.4,11,24,48.5,49
2020-09-21 06:58:53.4446,172.8,83.9,49,48.55,18,20.52,61,743.2,735.7,0,48.5,49
2020-09-21 06:58:53.6921,172.8,83.9,49,48.55,18,20.52,62,425,425,0,48.5,49
2020-09-21 06:58:53.9397,172.8,83.9,49,48.55,18,20.52,64,14.5,14.6,0,48.5,49
2020-09-21 06:58:54.1873,172.8,83.9,49,48.55,18.1,20.52,3,740.9,10.6,23,48.5,49
2020-09-21 06:58:54.4348,172.8,83.9,49,48.55,18.1,20.52,4,740.4,11,23,48.5,49
2020-09-21 06:58:54.6824,172.8,83.9,49,48.55,18,20.52,65,8030,7980,0,48.5,49
2020-09-21 06:58:54.9299,172.8,83.9,49,48.55,17.9,20.51,66,5150,5150,0,49,49
2020-09-21 06:58:55.1775,172.8,83.9,49,48.55,18,20.52,1,740.9,10.6,23.5,49,49
2020-09-21 06:58:55.4258,172.8,83.9,49,48.55,18,20.51,2,740.4,11,24,49,49
2020-09-21 06:58:55.6787,172.8,83.9,49,48.55,18,20.52,65,8030,7990,0,49,49
2020-09-21 06:58:55.9316,172.8,83.9,49,48.55,18,20.52,51,3.79,3.76,0,49,49
2020-09-21 06:58:56.1844,172.8,83.9,49,48.55,18,20.52,63,50,50,0,49,49
2020-09-21 06:58:56.4373,172.8,83.9,49,48.55,18.1,20.52,67,25.3,25.3,0,49,49
2020-09-21 06:58:56.6902,172.8,83.9,49,48.55,18.1,20.52,52,3.79,3.76,0,49,49
2020-09-21 06:58:56.9431,172.8,83.9,49,48.55,17.9,20.52,6,8020,25.3,3.8,49,49
2020-09-21 06:58:57.1960,172.8,83.9,49,48.55,17.9,20.51,7,7990,25.3,3.8,49,49
2020-09-21 06:58:57.4489,172.8,83.9,49,48.55,18,20.52,1,740.9,10.6,23.5,49,49
2020-09-21 06:58:57.6999,172.8,83.9,49,48.55,18.1,20.52,2,740.4,11,24,49,49
2020-09-21 06:58:57.9475,172.8,83.9,49,48.55,18.1,20.52,61,743.2,735.6,0,49,49
2020-09-21 06:58:58.1950,172.8,83.9,49,48.55,18,20.52,62,425,425,0,49,49
2020-09-21 06:58:58.4426,172.8,83.9,49,48.55,18,20.52,64,14.5,14.6,0,49,49
2020-09-21 06:58:58.6921,172.8,83.9,49,48.55,18.1,20.52,3,740.9,10.6,23,49,49
2020-09-21 06:58:58.9445,172.8,83.9,49,48.55,18,20.53,4,740.4,11,23,49,49
2020-09-21 06:58:59.1970,172.8,84,49,48.61,18,20.52,65,8020,7990,0,49,49
2020-09-21 06:58:59.4494,172.8,84,49,48.61,18,20.52,66,5150,5150,0,49,49
2020-09-21 06:58:59.7020,172.8,84,49,48.61,18.1,20.52,1,740.9,10.6,23.5,49,49
2020-09-21 06:58:59.9547,172.8,84,49,48.61,18.1,20.52,2,740.4,11,24,49,49
2020-09-21 06:59:00.2075,172.8,84,49,48.61,18.1,20.52,65,8020,7990,0,49,49
2020-09-21 06:59:00.4603,172.8,84,49,48.61,18,20.52,51,3.79,3.76,0,49,49
2020-09-21 06:59:00.7112,172.8,84,49,48.61,18,20.52,63,50,50,0,49,49
2020-09-21 06:59:00.9588,172.8,84,49,48.61,18,20.51,67,25.3,25.3,0,49,49
2020-09-21 06:59:01.2063,172.8,84,49,48.61,18,20.52,52,3.79,3.76,0,49,49
2020-09-21 06:59:01.4539,172.8,84,49,48.61,18,20.53,6,8020,25.3,3.8,49,49
2020-09-21 06:59:01.7014,172.8,84,49,48.61,18,20.52,7,8000,25.3,3.8,49,49
2020-09-21 06:59:01.9489,172.8,84,49,48.61,18.1,20.52,1,740.9,10.6,23.5,49,49
2020-09-21 06:59:02.1965,172.8,84,49,48.61,18.1,20.51,2,740.3,11,24,49,49
2020-09-21 06:59:02.4440,172.8,84,49,48.61,18,20.52,61,743.4,735.7,0,49,49
2020-09-21 06:59:02.6916,172.8,84,49,48.61,17.9,20.52,62,425,425,0,49,49
2020-09-21 06:59:02.9417,172.8,84,49,48.61,18,20.52,64,14.5,14.6,0,49,49
2020-09-21 06:59:03.1945,172.8,84,49,48.61,18,20.52,3,741,10.6,23,49,49
2020-09-21 06:59:03.4472,172.8,84,49,48.61,18,20.52,4,740.3,11,23,49,49
2020-09-21 06:59:03.7000,172.8,84,49,48.61,18,20.52,65,8020,8000,0,49,49
2020-09-21 06:59:03.9521,172.8,84,49,48.61,18,20.52,66,5150,5150,0,49,49
2020-09-21 06:59:04.2035,172.8,84,49,48.61,18.1,20.52,1,741,10.6,23.5,49,49
2020-09-21 06:59:04.4549,172.8,84,49,48.61,18.1,20.52,2,740.3,11,24,49,49
2020-09-21 06:59:04.7063,172.8,84,49,48.61,17.9,20.52,65,8020,8000,0,49,49
2020-09-21 06:59:04.9573,172.8,84,49,48.61,17.9,20.54,51,3.79,3.77,0,49,49
2020-09-21 06:59:05.2078,172.8,84,49,48.61,18,20.52,63,50,50,0,49,49
2020-09-21 06:59:05.4584,172.8,84,49,48.61,18.1,20.52,67,25.3,25.3,0,49,49
2020-09-21 06:59:05.7089,172.8,84,49,48.61,18,20.52,52,3.79,3.76,0,49,49
2020-09-21 06:59:05.9579,172.8,84,49,48.61,18,20.52,6,8010,25.3,3.8,49,49
2020-09-21 06:59:06.2055,172.8,84,49,48.61,18,20.52,7,8000,25.3,3.8,49,49
2020-09-21 06:59:06.4531,172.8,84,49,48.61,18,20.52,1,741,10.6,23.5,49,49
2020-09-21 06:59:06.7007,172.8,84,49,48.61,18,20.52,2,740.3,11,24,49,49
2020-09-21 06:59:06.9511,172.8,84,49,48.61,18,20.52,61,743.4,735.9,0,49,49
2020-09-21 06:59:07.2039,172.8,84,49,48.61,17.9,20.52,62,425,425,0,49,49
2020-09-21 06:59:07.4567,172.8,84,49,48.61,18,20.52,64,14.5,14.6,0,49,49
2020-09-21 06:59:07.7095,172.8,84,49,48.61,18.1,20.52,3,741,10.6,23,49,49
2020-09-21 06:59:07.9622,172.8,84,49,48.61,18.1,20.52,4,740.3,11,23,49,49
2020-09-21 06:59:08.2149,172.8,84,49,48.61,18,20.52,65,8010,8000,0,49,49
2020-09-21 06:59:08.4676,172.8,84,49,48.61,18,20.52,66,5150,5150,0,49,49
2020-09-21 06:59:08.7203,172.8,84,49,48.61,18,20.52,1,741,10.6,23.5,49,49
2020-09-21 06:59:08.9731,172.8,84,49,48.61,18,20.54,2,740.3,11,24,49,49
2020-09-21 06:59:09.2259,172.8,84,49,48.61,18,20.52,65,8010,8000,0,49,49
2020-09-21 06:59:09.4787,172.8,84,49,48.61,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 06:59:09.7315,172.8,84,49,48.61,18.1,20.52,63,50,50,0,49,49
2020-09-21 06:59:09.9836,172.8,84,49,48.61,18.1,20.53,67,25.3,25.3,0,49,49
2020-09-21 06:59:10.2310,172.8,84,49,48.61,18,20.52,52,3.79,3.76,0,49,49
2020-09-21 06:59:10.4784,172.8,84,49,48.61,18,20.52,6,8010,25.3,3.8,49,49
2020-09-21 06:59:10.7258,172.8,84,49,48.61,17.9,20.52,7,8000,25.3,3.8,49,49
2020-09-21 06:59:10.9732,172.8,84,49,48.61,18,20.52,1,741,10.6,23.5,49,49
2020-09-21 06:59:11.2207,172.8,84,49,48.61,18,20.52,2,740.5,11,24,49,49
2020-09-21 06:59:11.4683,172.8,84,49,48.61,18,20.52,61,743.3,735.7,0,49,49
2020-09-21 06:59:11.7158,172.8,84,49,48.61,18,20.52,62,425,425,0,49,49
2020-09-21 06:59:11.9633,172.8,84,49,48.61,18,20.52,64,14.5,14.6,0,49,49
2020-09-21 06:59:12.2108,172.8,84,49,48.61,18.1,20.52,3,741,10.6,23,49,49
2020-09-21 06:59:12.4584,172.8,84,49,48.61,18,20.52,4,740.5,11,23,49,49
2020-09-21 06:59:12.7059,172.8,84,49,48.61,17.9,20.53,65,8020,8010,0,49,49
2020-09-21 06:59:12.9534,172.8,84,49,48.61,17.9,20.52,66,5150,5160,0,49,49
2020-09-21 06:59:13.2008,172.8,84,49,48.61,18,20.52,1,741,10.6,23.5,49,49
2020-09-21 06:59:13.4481,172.8,84,49,48.61,18.1,20.52,2,740.5,11,24,49,49
2020-09-21 06:59:13.6954,172.8,84,49,48.61,18,20.52,65,8020,8010,0,49,49
2020-09-21 06:59:13.9427,172.8,84,49,48.61,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 06:59:14.1900,172.8,84,49,48.61,18,20.52,63,50,50,0,49,49
2020-09-21 06:59:14.4373,172.8,84,49,48.61,18,20.52,67,25.3,25.3,0,49,49
2020-09-21 06:59:14.6846,172.8,84,49,48.61,18,20.52,52,3.79,3.76,0,49,49
2020-09-21 06:59:14.9319,172.8,84,49,48.61,17.9,20.53,6,8010,25.3,3.8,49,49
2020-09-21 06:59:15.1811,172.8,84,49,48.61,17.9,20.52,7,8010,25.3,3.8,49,49
2020-09-21 06:59:15.4338,172.8,84,49,48.61,18.1,20.52,1,741,10.6,23.5,49,49
2020-09-21 06:59:15.6865,172.8,84,49,48.61,18.1,20.52,2,740.5,11,24,49,49
2020-09-21 06:59:15.9391,172.8,84,49,48.61,18,20.52,61,743.4,735.7,0,49,49
2020-09-21 06:59:16.1907,172.8,84,49,48.61,18,20.52,62,425,425,0,49,49
2020-09-21 06:59:16.4399,172.8,84,49,48.61,18,20.52,64,14.5,14.7,0,49,49
2020-09-21 06:59:16.6891,172.8,84,49,48.61,18,20.52,3,741,10.6,23,49,49
2020-09-21 06:59:16.9383,172.8,84,49,48.61,18,20.52,4,740.5,11,23,49,49
2020-09-21 06:59:17.1869,172.8,84,49,48.61,18,20.52,65,8010,8010,0,49,49
2020-09-21 06:59:17.4344,172.8,84,49,48.61,18,20.52,66,5150,5150,0,49,49
2020-09-21 06:59:17.6819,172.8,84,49,48.61,18.1,20.52,1,741,10.6,23.5,49,49
2020-09-21 06:59:17.9294,172.8,84,49,48.61,18.1,20.52,2,740.5,11,24,49,49
2020-09-21 06:59:18.1770,172.8,84,49,48.61,18,20.52,65,8020,8010,0,49,49
2020-09-21 06:59:18.4293,172.8,84,49,48.61,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 06:59:18.6819,172.8,84,49,48.61,18,20.52,63,50,50,0,49,49
2020-09-21 06:59:18.9346,172.8,84,49,48.61,18,20.52,67,25.3,25.3,0,49,49
2020-09-21 06:59:19.1872,172.8,84,49,48.61,18,20.52,52,3.79,3.76,0,49,49
2020-09-21 06:59:19.4378,172.8,84,49,48.61,18,20.52,6,8010,25.3,3.8,49,49
2020-09-21 06:59:19.6872,172.8,84,49,48.61,18,20.53,7,8010,25.3,3.8,49,49
2020-09-21 06:59:19.9365,172.8,84,49,48.61,18.1,20.52,1,741,10.6,23.5,49,49
2020-09-21 06:59:20.1859,172.8,84,49,48.61,18.1,20.5,2,740.5,11,24,49,49
2020-09-21 06:59:20.4374,172.8,84,49,48.61,18,20.52,61,743.4,735.8,0,49,49
2020-09-21 06:59:20.6901,172.8,84,49,48.61,17.9,20.52,62,425,425,0,49,49
2020-09-21 06:59:20.9428,172.8,84,49,48.61,18,20.52,64,14.5,14.7,0,49,49
2020-09-21 06:59:21.1955,172.8,84,49,48.61,18,20.52,3,741,10.6,23,49,49
2020-09-21 06:59:21.4482,172.8,84,49,48.61,18,20.52,4,740.5,11,23,49,49
2020-09-21 06:59:21.7009,172.8,84,49,48.61,18,20.51,65,8020,8010,0,49,49
2020-09-21 06:59:21.9536,172.8,84,49,48.61,18,20.52,66,5140,5140,0,49,49
2020-09-21 06:59:22.2063,172.8,84,49,48.61,18.1,20.52,1,741,10.6,23.5,49,49
2020-09-21 06:59:22.4590,172.8,84,49,48.61,18.1,20.52,2,740.5,11,24,49,49
2020-09-21 06:59:22.7074,172.8,84,49,48.61,17.9,20.52,65,8020,8010,0,49,49
2020-09-21 06:59:22.9549,172.8,84,49,48.61,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 06:59:23.2023,172.8,84,49,48.61,18,20.52,63,50,50,0,49,49
2020-09-21 06:59:23.4497,172.8,84,49,48.61,18.1,20.52,67,25.3,25.3,0,49,49
2020-09-21 06:59:23.6969,172.8,84,49,48.61,18.1,20.52,52,3.79,3.76,0,49,49
2020-09-21 06:59:23.9441,172.8,84,49,48.61,18,20.52,6,8010,25.3,3.8,49,49
2020-09-21 06:59:24.1912,172.8,84,49,48.61,18,20.52,7,8010,25.3,3.8,49,49
2020-09-21 06:59:24.4384,172.8,84,49,48.61,18,20.52,1,741,10.6,23.5,49,49
2020-09-21 06:59:24.6856,172.8,84,49,48.61,18,20.5,2,740.6,11,24,49,49
2020-09-21 06:59:24.9329,172.8,84,49,48.61,18,20.52,61,743.5,735.8,0,49,49
2020-09-21 06:59:25.1802,172.8,84,49,48.61,18,20.52,62,425,425,0,49,49
2020-09-21 06:59:25.4276,172.8,84,49,48.61,18.1,20.53,64,14.5,14.7,0,49,49
2020-09-21 06:59:25.6749,172.8,84,49,48.61,18.1,20.52,3,741,10.6,23,49,49
2020-09-21 06:59:25.9229,172.8,84,49,48.61,18.1,20.52,4,740.6,11,23,49,49
2020-09-21 06:59:26.1710,172.8,84,49,48.61,18,20.53,65,8010,8010,0,49,49
2020-09-21 06:59:26.4190,172.8,84,49,48.61,18,20.52,66,5140,5150,0,49,49
2020-09-21 06:59:26.6671,172.8,84,49,48.61,18,20.53,1,741,10.6,23.5,49,49
2020-09-21 06:59:26.9148,172.8,84,49,48.61,18,20.52,2,740.6,11,24,49,49
2020-09-21 06:59:27.1622,172.8,84,49,48.61,18,20.52,65,8010,8010,0,49,49
2020-09-21 06:59:27.4096,172.8,84,49,48.61,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 06:59:27.6570,172.8,84,49,48.61,18.1,20.52,63,50,50,0,49,49
2020-09-21 06:59:27.9043,172.8,84,49,48.61,18.1,20.53,67,25.3,25.2,0,49,49
2020-09-21 06:59:28.1517,172.8,84,49,48.61,18,20.52,52,3.79,3.76,0,49,49
2020-09-21 06:59:28.3991,172.8,84,49,48.61,18,20.53,6,8010,25.3,3.8,49,49
2020-09-21 06:59:28.6465,172.8,84,49,48.61,18,20.52,7,8010,25.3,3.8,49,49
2020-09-21 06:59:28.8946,172.8,84,49,48.61,18,20.53,1,741,10.6,23.5,49,49
2020-09-21 06:59:29.1472,172.8,84,49,48.61,18,20.52,2,740.6,11,24,49,49
2020-09-21 06:59:29.3997,172.8,84,49,48.61,18,20.53,61,743.5,735.8,0,49,49
2020-09-21 06:59:29.6522,172.8,84,49,48.61,18,20.52,62,425,425,0,49,49
2020-09-21 06:59:29.9048,172.8,84,49,48.61,18.1,20.5,64,14.5,14.7,0,49,49
2020-09-21 06:59:30.1573,172.8,84,49,48.61,18.1,20.52,3,741,10.6,23,49,49
2020-09-21 06:59:30.4099,172.8,84,49,48.61,18,20.52,4,740.6,11,23,49,49
2020-09-21 06:59:30.6624,172.8,84,49,48.61,18,20.52,65,8020,8010,0,49,49
2020-09-21 06:59:30.9149,172.8,84,49,48.61,18,20.52,66,5150,5160,0,49,49
2020-09-21 06:59:31.1635,172.8,84,49,48.61,18.1,20.52,1,741.1,10.6,23.5,49,49
2020-09-21 06:59:31.4109,172.8,84,49,48.61,18.1,20.52,2,740.6,11,24,49,49
2020-09-21 06:59:31.6583,172.8,84,49,48.61,18,20.52,65,8010,8010,0,49,49
2020-09-21 06:59:31.9058,172.8,84,49,48.61,18,20.52,51,3.79,3.76,0,49,49
2020-09-21 06:59:32.1532,172.8,84,49,48.61,18,20.52,63,50,50,0,49,49
2020-09-21 06:59:32.4006,172.8,84,49,48.61,18,20.52,67,25.3,25.2,0,49,49
2020-09-21 06:59:32.6480,172.8,84,49,48.61,18,20.52,52,3.79,3.76,0,49,49
2020-09-21 06:59:32.8954,172.8,84,49,48.61,17.9,20.52,6,8010,25.3,3.8,49,49
2020-09-21 06:59:33.1428,172.8,84,49,48.61,18,20.52,7,8010,25.3,3.8,49,49
2020-09-21 06:59:33.3900,172.8,84,49,48.61,18.1,20.52,1,741.1,10.6,23.5,49,49
2020-09-21 06:59:33.6372,172.8,84,49,48.61,18.1,20.53,2,740.6,11,24,49,49
2020-09-21 06:59:33.8844,172.8,84,49,48.61,18,20.52,61,743.5,735.8,0,49,49
2020-09-21 06:59:34.1316,172.8,84,49,48.61,18,20.51,62,425,425,0,49,49
2020-09-21 06:59:34.3838,172.8,84,49,48.61,18,20.52,64,14.5,14.7,0,49,49
2020-09-21 06:59:34.6363,172.8,84,49,48.61,18,20.52,3,741.1,10.6,23,49,49
2020-09-21 06:59:34.8888,172.8,84,49,48.61,18,20.52,4,740.6,11,23,49,49
2020-09-21 06:59:35.1412,172.8,84,49,48.61,18,20.52,65,8010,8010,0,49,49
2020-09-21 06:59:35.3938,172.8,84,49,48.61,18,20.52,66,5150,5150,0,49,49
2020-09-21 06:59:35.6464,172.8,84,49,48.61,18.1,20.52,1,741.1,10.6,23.5,49,49
2020-09-21 06:59:35.8990,172.8,84,49,48.61,18.1,20.52,2,740.6,11,24,49,49
2020-09-21 06:59:36.1516,172.8,84,49,48.61,18,20.52,65,8020,8010,0,49,49
2020-09-21 06:59:36.4043,172.8,84,49,48.61,18,20.52,51,3.79,3.76,0,49,49
2020-09-21 06:59:36.6571,172.8,84,49,48.61,18,20.52,63,50,50,0,49,49
2020-09-21 06:59:36.9098,172.8,84,49,48.61,18.1,20.52,67,25.2,25.2,0,49,49
2020-09-21 06:59:37.1626,172.8,84,49,48.61,18,20.52,52,3.79,3.76,0,49,49
2020-09-21 06:59:37.4146,172.8,84,49,48.61,18,20.52,6,8010,25.2,3.8,49,49
2020-09-21 06:59:37.6621,172.8,84,49,48.61,18,20.52,7,8020,25.2,3.8,49,49
2020-09-21 06:59:37.9095,172.8,84,49,48.61,18.1,20.52,1,741.1,10.6,23.5,49,49
2020-09-21 06:59:38.1569,172.8,84,49,48.61,18,20.52,2,740.6,11,24,49,49
2020-09-21 06:59:38.4045,172.8,84,49,48.61,18,20.52,61,743.5,735.9,0,49,49
2020-09-21 06:59:38.6528,172.8,84,49,48.61,18,20.52,62,425,425,0,49,49
2020-09-21 06:59:38.9010,172.8,84,49,48.61,18,20.52,64,14.5,14.7,0,49,49
2020-09-21 06:59:39.1493,172.8,84,49,48.61,18.1,20.52,3,741.1,10.6,23,49,49
2020-09-21 06:59:39.3975,172.8,84,49,48.61,18,20.53,4,740.7,11,23,49,49
2020-09-21 06:59:39.6486,172.8,84,49,48.61,18,20.52,65,8010,8010,0,49,49
2020-09-21 06:59:39.9007,172.8,84,49,48.61,18,20.52,66,5150,5150,0,49,49
2020-09-21 06:59:40.1527,172.8,84,49,48.61,18.1,20.52,1,741.1,10.6,23.5,49,49
2020-09-21 06:59:40.4048,172.8,84,49,48.61,18,20.52,2,740.7,11,24,49,49
2020-09-21 06:59:40.6572,172.8,84,49,48.61,18,20.52,65,8010,8010,0,49,49
2020-09-21 06:59:40.9097,172.8,84,49,48.61,17.9,20.49,51,3.79,3.76,0,49,49
2020-09-21 06:59:41.1622,172.8,84,49,48.61,18,20.52,63,50,50,0,49,49
2020-09-21 06:59:41.4147,172.8,84,49,48.61,18.1,20.5,67,25.2,25.2,0,49,49
2020-09-21 06:59:41.6673,172.8,84,49,48.61,18,20.52,52,3.79,3.76,0,49,49
2020-09-21 06:59:41.9198,172.8,84,49,48.61,18,20.52,6,8020,25.2,3.8,49,49
2020-09-21 06:59:42.1723,172.8,84,49,48.61,18,20.52,7,8020,25.2,3.8,49,49
2020-09-21 06:59:42.4248,172.8,84,49,48.61,18,20.52,1,741.1,10.6,23.5,49,49
2020-09-21 06:59:42.6756,172.8,84,49,48.61,18,20.52,2,740.7,11,24,49,49
2020-09-21 06:59:42.9230,172.8,84,49,48.61,18,20.52,61,743.5,735.9,0,49,49
2020-09-21 06:59:43.1704,172.8,84,49,48.61,18,20.52,62,425,425,0,49,49
2020-09-21 06:59:43.4178,172.8,84,49,48.61,18,20.52,64,14.5,14.7,0,49,49
2020-09-21 06:59:43.6652,172.8,84,49,48.61,18.1,20.52,3,741.1,10.6,23,49,49
2020-09-21 06:59:43.9154,172.8,84,49,48.61,18,20.52,4,740.7,11,23,49,49
2020-09-21 06:59:44.1679,172.8,84,49,48.61,18,20.52,65,8020,8020,0,49,49
2020-09-21 06:59:44.4204,172.8,84,49,48.61,18,20.52,66,5160,5160,0,49,49
2020-09-21 06:59:44.6729,172.8,84,49,48.61,18,20.52,1,741.1,10.6,23.5,49,49
2020-09-21 06:59:44.9246,172.8,84,49,48.61,18,20.52,2,740.7,11,24,49,49
2020-09-21 06:59:45.1716,172.8,84,49,48.61,18,20.52,65,8010,8010,0,49,49
2020-09-21 06:59:45.4187,172.8,84,49,48.61,18,20.52,51,3.79,3.76,0,49,49
2020-09-21 06:59:45.6658,172.8,84,49,48.61,18.1,20.52,63,50,50,0,49,49
2020-09-21 06:59:45.9129,172.8,84,49,48.61,18,20.52,67,25.2,25.2,0,49,49
2020-09-21 06:59:46.1603,172.8,84,49,48.61,17.9,20.52,52,3.79,3.76,0,49,49
2020-09-21 06:59:46.4077,172.8,84,49,48.61,18,20.52,6,8010,25.2,3.8,49,49
2020-09-21 06:59:46.6551,172.8,84,49,48.61,18,20.52,7,8010,25.2,3.8,49,49
2020-09-21 06:59:46.9026,172.8,84,49,48.61,18.1,20.52,1,741.1,10.6,23.5,49,49
2020-09-21 06:59:47.1499,172.8,84,49,48.61,18,20.52,2,740.6,11,24,49,49
2020-09-21 06:59:47.3972,172.8,84,49,48.61,18,20.52,61,743.5,735.9,0,49,49
2020-09-21 06:59:47.6445,172.8,84,49,48.61,18,20.52,62,425,425,0,49,49
2020-09-21 06:59:47.8919,172.8,84,49,48.61,18.1,20.52,64,14.5,14.7,0,49,49
2020-09-21 06:59:48.1392,172.8,84.1,49,48.67,18,20.52,3,741.1,10.6,23,49,49
2020-09-21 06:59:48.3915,172.8,84.1,49,48.67,18,20.52,4,740.6,11,23,49,49
2020-09-21 06:59:48.6440,172.8,84.1,49,48.67,18,20.52,65,8010,8010,0,49,49
2020-09-21 06:59:48.8966,172.8,84.1,49,48.67,18,20.52,66,5160,5150,0,49,49
2020-09-21 06:59:49.1491,172.8,84.1,49,48.67,18.1,20.52,1,741.1,10.6,23.5,49,49
2020-09-21 06:59:49.4019,172.8,84.1,49,48.67,18,20.53,2,740.6,11,24,49,49
2020-09-21 06:59:49.6548,172.8,84.1,49,48.67,18,20.52,65,8020,8020,0,49,49
2020-09-21 06:59:49.9076,172.8,84.1,49,48.67,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 06:59:50.1604,172.8,84.1,49,48.67,18,20.53,63,50,50,0,49,49
2020-09-21 06:59:50.4132,172.8,84.1,49,48.67,18,20.52,67,25.2,25.2,0,49,49
2020-09-21 06:59:50.6659,172.8,84.1,49,48.67,18,20.52,52,3.79,3.76,0,49,49
2020-09-21 06:59:50.9186,172.8,84.1,49,48.67,18,20.52,6,8020,25.2,3.8,49,49
2020-09-21 06:59:51.1713,172.8,84.1,49,48.67,18.1,20.52,7,8020,25.2,3.8,49,49
2020-09-21 06:59:51.4197,172.8,84.1,49,48.67,18.1,20.52,1,741.1,10.6,23.5,49,49
2020-09-21 06:59:51.6681,172.8,84.1,49,48.67,18.1,20.52,2,740.6,11,24,49,49
2020-09-21 06:59:51.9165,172.8,84.1,49,48.67,18,20.52,61,743.5,735.9,0,49,49
2020-09-21 06:59:52.1649,172.8,84.1,49,48.67,18,20.52,62,425,425,0,49,49
2020-09-21 06:59:52.4143,172.8,84.1,49,48.67,18.1,20.53,64,14.5,14.7,0,49,49
2020-09-21 06:59:52.6638,172.8,84.1,49,48.67,18,20.52,3,741.1,10.6,23,49,49
2020-09-21 06:59:52.9134,172.8,84.1,49,48.67,18,20.52,4,740.7,11,23,49,49
2020-09-21 06:59:53.1629,172.8,84.1,49,48.67,18,20.52,65,8010,8010,0,49,49
2020-09-21 06:59:53.4152,172.8,84.1,49,48.67,18.1,20.52,66,5150,5150,0,49,49
2020-09-21 06:59:53.6677,172.8,84.1,49,48.67,18.1,20.52,1,741,10.6,23.5,49,49
2020-09-21 06:59:53.9202,172.8,84.1,49,48.67,18,20.52,2,740.7,11,24,49,49
2020-09-21 06:59:54.1727,172.8,84.1,49,48.67,17.9,20.52,65,8010,8010,0,49,49
2020-09-21 06:59:54.4247,172.8,84.1,49,48.67,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 06:59:54.6767,172.8,84.1,49,48.67,18.1,20.52,63,50,50,0,49,49
2020-09-21 06:59:54.9286,172.8,84.1,49,48.67,18,20.52,67,25.2,25.2,0,49,49
2020-09-21 06:59:55.1806,172.8,84.1,49,48.67,18,20.53,52,3.79,3.76,0,49,49
2020-09-21 06:59:55.4325,172.8,84.1,49,48.67,18,20.52,6,8010,25.2,3.8,49,49
2020-09-21 06:59:55.6845,172.8,84.1,49,48.67,18.1,20.52,7,8020,25.2,3.8,49,49
2020-09-21 06:59:55.9364,172.8,84.1,49,48.67,18,20.52,1,741,10.6,23.5,49,49
2020-09-21 06:59:56.1884,172.8,84.1,49,48.67,18,20.52,2,740.7,11,24,49,49
2020-09-21 06:59:56.4396,172.8,84.1,49,48.67,18,20.52,61,743.5,735.9,0,49,49
2020-09-21 06:59:56.6867,172.8,84.1,49,48.67,18.1,20.52,62,425,425,0,49,49
2020-09-21 06:59:56.9339,172.8,84.1,49,48.67,18.1,20.52,64,14.5,14.7,0,49,49
2020-09-21 06:59:57.1811,172.8,84.1,49,48.67,18.1,20.52,3,741,10.6,23,49,49
2020-09-21 06:59:57.4286,172.8,84.1,49,48.67,18,20.52,4,740.7,11,23,49,49
2020-09-21 06:59:57.6777,172.8,84.1,49,48.67,18,20.52,65,8010,8010,0,49,49
2020-09-21 06:59:57.9268,172.8,84.1,49,48.67,18.1,20.52,66,5150,5160,0,49,49
2020-09-21 06:59:58.1760,172.8,84.1,49,48.67,18,20.52,1,741,10.6,23.5,49,49
2020-09-21 06:59:58.4251,172.8,84.1,49,48.67,18,20.52,2,740.7,11,24,49,49
2020-09-21 06:59:58.6729,172.8,84.1,49,48.67,18,20.52,65,8010,8010,0,49,49
2020-09-21 06:59:58.9202,172.8,84.1,49,48.67,18.1,20.52,51,3.79,3.77,0,49,49
2020-09-21 06:59:59.1674,172.8,84.1,49,48.67,18.1,20.52,63,50,50,0,49,49
2020-09-21 06:59:59.4147,172.8,84.1,49,48.67,18.1,20.52,67,25.2,25.2,0,49,49
2020-09-21 06:59:59.6628,172.8,84.1,49,48.67,18,20.54,52,3.79,3.76,0,49,49
2020-09-21 06:59:59.9113,172.8,84.1,49,48.67,18,20.52,6,8010,25.2,3.8,49,49
2020-09-21 07:00:00.1598,172.8,84.1,49,48.67,18,20.52,7,8010,25.2,3.8,49,49
2020-09-21 07:00:00.4083,172.8,84.1,49,48.67,18,20.52,1,741.2,10.6,23.5,49,49
2020-09-21 07:00:00.6591,172.8,84.1,49,48.67,18,20.53,2,740.7,11,24,49,49
2020-09-21 07:00:00.9117,172.8,84.1,49,48.67,18,20.52,61,743.5,735.9,0,49,49
2020-09-21 07:00:01.1642,172.8,84.1,49,48.67,18.1,20.52,62,425,425,0,49,49
2020-09-21 07:00:01.4167,172.8,84.1,49,48.67,18.1,20.52,64,14.5,14.7,0,49,49
2020-09-21 07:00:01.6693,172.8,84.1,49,48.67,18,20.66,3,741.2,10.6,23,49,49
2020-09-21 07:00:01.9221,172.8,84.1,49,48.67,17.9,20.52,4,740.7,11,23,49,49
2020-09-21 07:00:02.1749,172.8,84.1,49,48.67,17.9,20.52,65,8010,8010,0,49,49
2020-09-21 07:00:02.4278,172.8,84.1,49,48.67,18.1,20.52,66,5160,5160,0,49,49
2020-09-21 07:00:02.6806,172.8,84.1,49,48.67,18,20.52,1,741.2,10.6,23.5,49,49
2020-09-21 07:00:02.9283,172.8,84.1,49,48.67,18,20.52,2,740.7,11,24,49,49
2020-09-21 07:00:03.1757,172.8,84.1,49,48.67,18,20.52,65,8020,8020,0,49,49
2020-09-21 07:00:03.4231,172.8,84.1,49,48.67,18.1,20.52,51,3.79,3.77,0,49,49
2020-09-21 07:00:03.6705,172.8,84.1,49,48.67,18.1,20.52,63,50,50,0,49,49
2020-09-21 07:00:03.9179,172.8,84.1,49,48.67,18,20.52,67,25.2,25.2,0,49,49
2020-09-21 07:00:04.1652,172.8,84.1,49,48.67,17.9,20.53,52,3.79,3.76,0,49,49
2020-09-21 07:00:04.4125,172.8,84.1,49,48.67,17.9,20.52,6,8010,25.2,3.8,49,49
2020-09-21 07:00:04.6598,172.8,84.1,49,48.67,18.1,20.52,7,8010,25.2,3.8,49,49
2020-09-21 07:00:04.9099,172.8,84.1,49,48.67,18.1,20.52,1,741.2,10.6,23.5,49,49
2020-09-21 07:00:05.1625,172.8,84.1,49,48.67,18,20.54,2,740.7,11,24,49,49
2020-09-21 07:00:05.4152,172.8,84.1,49,48.67,18,20.52,61,743.6,735.9,0,49,49
2020-09-21 07:00:05.6678,172.8,84.1,49,48.67,18,20.52,62,425,425,0,49,49
2020-09-21 07:00:05.9180,172.8,84.1,49,48.67,18,20.52,64,14.5,14.7,0,49,49
2020-09-21 07:00:06.1653,172.8,84.1,49,48.67,17.9,20.52,3,741.2,10.6,23,49,49
2020-09-21 07:00:06.4126,172.8,84.1,49,48.67,17.9,20.52,4,740.7,11,23,49,49
2020-09-21 07:00:06.6600,172.8,84.1,49,48.67,18,20.52,65,8020,8010,0,49,49
2020-09-21 07:00:06.9073,172.8,84.1,49,48.67,18.1,20.52,66,5150,5150,0,49,49
2020-09-21 07:00:07.1546,172.8,84.1,49,48.67,18.1,20.52,1,741.2,10.6,23.5,49,49
2020-09-21 07:00:07.4019,172.8,84.1,49,48.67,18,20.52,2,740.7,11,24,49,49
2020-09-21 07:00:07.6492,172.8,84.1,49,48.67,18,20.51,65,8010,8010,0,49,49
2020-09-21 07:00:07.8989,172.8,84.1,49,48.67,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 07:00:08.1514,172.8,84.1,49,48.67,18,20.52,63,50,50,0,49,49
2020-09-21 07:00:08.4038,172.8,84.1,49,48.67,18,20.51,67,25.2,25.2,0,49,49
2020-09-21 07:00:08.6563,172.8,84.1,49,48.67,18,20.52,52,3.79,3.76,0,49,49
2020-09-21 07:00:08.9089,172.8,84.1,49,48.67,18.1,20.53,6,8020,25.2,3.8,49,49
2020-09-21 07:00:09.1615,172.8,84.2,49,48.73,18.1,20.51,7,8020,25.2,3.8,49,49
2020-09-21 07:00:09.4142,172.8,84.2,49,48.73,18,20.53,1,741.2,10.6,23.5,49,49
2020-09-21 07:00:09.6668,172.8,84.2,49,48.73,18,20.51,2,740.8,11,24,49,49
2020-09-21 07:00:09.9186,172.8,84.2,49,48.73,18,20.52,61,743.6,736,0,49,49
2020-09-21 07:00:10.1659,172.8,84.2,49,48.73,18,20.52,62,425,425,0,49,49
2020-09-21 07:00:10.4131,172.8,84.2,49,48.73,18,20.52,64,14.5,14.7,0,49,49
2020-09-21 07:00:10.6603,172.8,84.2,49,48.73,18,20.51,3,741.2,10.6,23,49,49
2020-09-21 07:00:10.9076,172.8,84.2,49,48.73,18,20.52,4,740.8,11,23,49,49
2020-09-21 07:00:11.1588,172.8,84.2,49,48.73,18.1,20.51,65,8020,8020,0,49,49
2020-09-21 07:00:11.4113,172.8,84.2,49,48.73,18.1,20.52,66,5140,5150,0,49,49
2020-09-21 07:00:11.6639,172.8,84.2,49,48.73,18,20.52,1,741.2,10.6,23.5,49,49
2020-09-21 07:00:11.9165,172.8,84.2,49,48.73,17.9,20.52,2,740.8,11,24,49,49
2020-09-21 07:00:12.1691,172.8,84.2,49,48.73,18,20.52,65,8020,8020,0,49,49
2020-09-21 07:00:12.4221,172.8,84.2,49,48.73,18.1,20.52,51,3.79,3.77,0,49,49
2020-09-21 07:00:12.6750,172.8,84.2,49,48.73,18.1,20.52,63,50,50,0,49,49
2020-09-21 07:00:12.9280,172.8,84.2,49,48.73,18,20.51,67,25.2,25.2,0,49,49
2020-09-21 07:00:13.1809,172.8,84.2,49,48.73,18,20.53,52,3.79,3.76,0,49,49
2020-09-21 07:00:13.4338,172.8,84.2,49,48.73,18.1,20.52,6,8020,25.2,3.8,49,49
2020-09-21 07:00:13.6866,172.8,84.2,49,48.73,18.1,20.52,7,8020,25.2,3.8,49,49
2020-09-21 07:00:13.9395,172.8,84.2,49,48.73,18,20.52,1,741.2,10.6,23.5,49,49
2020-09-21 07:00:14.1924,172.8,84.2,49,48.73,17.9,20.52,2,740.8,11,24,49,49
2020-09-21 07:00:14.4451,172.8,84.2,49,48.73,18,20.52,61,743.6,736,0,49,49
2020-09-21 07:00:14.6979,172.8,84.2,49,48.73,18.1,20.52,62,425,425,0,49,49
2020-09-21 07:00:14.9507,172.8,84.2,49,48.73,18.1,20.52,64,14.5,14.7,0,49,49
2020-09-21 07:00:15.2035,172.8,84.2,49,48.73,18.1,20.52,3,741.1,10.6,23,49,49
2020-09-21 07:00:15.4564,172.8,84.2,49,48.73,18,20.52,4,740.7,11,23,49,49
2020-09-21 07:00:15.7092,172.8,84.2,49,48.73,18.1,20.53,65,8020,8020,0,49,49
2020-09-21 07:00:15.9621,172.8,84.2,49,48.73,18,20.52,66,5150,5150,0,49,49
2020-09-21 07:00:16.2149,172.8,84.2,49,48.73,18,20.52,1,741.1,10.6,23.5,49,49
2020-09-21 07:00:16.4626,172.8,84.2,49,48.73,18,20.52,2,740.7,11,24,49,49
2020-09-21 07:00:16.7100,172.8,84.2,49,48.73,18,20.52,65,8020,8020,0,49,49
2020-09-21 07:00:16.9575,172.8,84.2,49,48.73,18.1,20.52,51,3.79,3.77,0,49,49
2020-09-21 07:00:17.2049,172.8,84.2,49,48.73,18.1,20.52,63,50,50,0,49,49
2020-09-21 07:00:17.4524,172.8,84.2,49,48.73,18,20.54,67,25.2,25.2,0,49,49
2020-09-21 07:00:17.6998,172.8,84.2,49,48.73,18,20.52,52,3.79,3.76,0,49,49
2020-09-21 07:00:17.9473,172.8,84.2,49,48.73,18,20.52,6,8020,25.2,3.8,49,49
2020-09-21 07:00:18.1948,172.8,84.2,49,48.73,18,20.52,7,8020,25.2,3.8,49,49
2020-09-21 07:00:18.4422,172.8,84.2,49,48.73,18,20.5,1,741.1,10.6,23.5,49,49
2020-09-21 07:00:18.6896,172.8,84.2,49,48.73,18,20.52,2,740.7,11,24,49,49
2020-09-21 07:00:18.9370,172.8,84.2,49,48.73,18.1,20.52,61,743.6,736.1,0,49,49
2020-09-21 07:00:19.1844,172.8,84.2,49,48.73,18.1,20.52,62,425,425,0,49,49
2020-09-21 07:00:19.4318,172.8,84.2,49,48.73,18.1,20.52,64,14.5,14.7,0,49,49
2020-09-21 07:00:19.6792,172.8,84.2,49,48.73,18,20.52,3,741.1,10.6,23,49,49
2020-09-21 07:00:19.9266,172.8,84.2,49,48.73,18,20.52,4,740.7,11,23,49,49
2020-09-21 07:00:20.1740,172.8,84.2,49,48.73,18,20.52,65,8020,8020,0,49,49
2020-09-21 07:00:20.4265,172.8,84.2,49,48.73,18,20.52,66,5150,5150,0,49,49
2020-09-21 07:00:20.6791,172.8,84.2,49,48.73,18,20.52,1,741.1,10.6,23.5,49,49
2020-09-21 07:00:20.9317,172.8,84.2,49,48.73,18,20.52,2,740.7,11,24,49,49
2020-09-21 07:00:21.1844,172.8,84.2,49,48.73,18.1,20.52,65,8020,8020,0,49,49
2020-09-21 07:00:21.4322,172.8,84.2,49,48.73,18.1,20.52,51,3.79,3.77,0,49,49
2020-09-21 07:00:21.6795,172.8,84.2,49,48.73,18,20.52,63,50,50,0,49,49
2020-09-21 07:00:21.9269,172.8,84.2,49,48.73,17.9,20.52,67,25.2,25.2,0,49,49
2020-09-21 07:00:22.1742,172.8,84.2,49,48.73,17.9,20.52,52,3.79,3.77,0,49,49
2020-09-21 07:00:22.4216,172.8,84.2,49,48.73,18.1,20.52,6,8020,25.2,3.8,49,49
2020-09-21 07:00:22.6689,172.8,84.2,49,48.73,18.1,20.52,7,8010,25.2,3.8,49,49
2020-09-21 07:00:22.9163,172.8,84.2,49,48.73,18,20.53,1,741.3,10.6,23.5,49,49
2020-09-21 07:00:23.1636,172.8,84.2,49,48.73,18,20.52,2,740.9,11,24,49,49
2020-09-21 07:00:23.4138,172.8,84.2,49,48.73,18.1,20.52,61,743.6,736.1,0,49,49
2020-09-21 07:00:23.6664,172.8,84.2,49,48.73,18,20.52,62,425,425,0,49,49
2020-09-21 07:00:23.9189,172.8,84.2,49,48.73,17.9,20.52,64,14.5,14.7,0,49,49
2020-09-21 07:00:24.1714,172.8,84.2,49,48.73,17.9,20.52,3,741.3,10.6,23,49,49
2020-09-21 07:00:24.4241,172.8,84.2,49,48.73,18,20.49,4,740.9,11,23,49,49
2020-09-21 07:00:24.6769,172.8,84.2,49,48.73,18.1,20.53,65,8010,8010,0,49,49
2020-09-21 07:00:24.9298,172.8,84.2,49,48.73,18.1,20.52,66,5160,5150,0,49,49
2020-09-21 07:00:25.1826,172.8,84.3,49,48.78,18,20.52,1,741.3,10.6,23.5,49,49
2020-09-21 07:00:25.4346,172.8,84.3,49,48.78,18,20.52,2,740.9,11,24,49,49
2020-09-21 07:00:25.6820,172.8,84.3,49,48.78,18,20.52,65,8010,8010,0,49,49
2020-09-21 07:00:25.9295,172.8,84.3,49,48.78,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 07:00:26.1769,172.8,84.3,49,48.78,18,20.52,63,50,50,0,49,49
2020-09-21 07:00:26.4256,172.8,84.3,49,48.78,18,20.51,67,25.2,25.2,0,49,49
2020-09-21 07:00:26.6785,172.8,84.3,49,48.78,18,20.52,52,3.79,3.77,0,49,49
2020-09-21 07:00:26.9314,172.8,84.3,49,48.78,18.1,20.52,6,8010,25.2,3.8,49,49
2020-09-21 07:00:27.1844,172.8,84.3,49,48.78,18.1,20.51,7,8010,25.2,3.8,49,49
2020-09-21 07:00:27.4364,172.8,84.3,49,48.78,18,20.53,1,741.3,10.6,23.5,49,49
2020-09-21 07:00:27.6839,172.8,84.3,49,48.78,18,20.52,2,740.9,11,24,49,49
2020-09-21 07:00:27.9314,172.8,84.3,49,48.78,18,20.52,61,743.5,736.1,0,49,49
2020-09-21 07:00:28.1788,172.8,84.3,49,48.78,18,20.52,62,425,425,0,49,49
2020-09-21 07:00:28.4263,172.8,84.3,49,48.78,18,20.52,64,14.5,14.7,0,49,49
2020-09-21 07:00:28.6789,172.8,84.3,49,48.78,18,20.52,3,741.3,10.6,23,49,49
2020-09-21 07:00:28.9315,172.8,84.3,49,48.78,18,20.52,4,740.9,11,23,49,49
2020-09-21 07:00:29.1840,172.8,84.3,49,48.78,18.1,20.52,65,8020,8020,0,49,49
2020-09-21 07:00:29.4366,172.8,84.3,49,48.78,18,20.52,66,5150,5150,0,49,49
2020-09-21 07:00:29.6842,172.8,84.3,49,48.78,18,20.52,1,741.2,10.6,23.5,49,49
2020-09-21 07:00:29.9316,172.8,84.3,49,48.78,18,20.52,2,740.8,11,24,49,49
2020-09-21 07:00:30.1789,172.8,84.3,49,48.78,18,20.52,65,8010,8010,0,49,49
2020-09-21 07:00:30.4263,172.8,84.3,49,48.78,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 07:00:30.6735,172.8,84.3,49,48.78,18,20.53,63,50,50,0,49,49
2020-09-21 07:00:30.9207,172.8,84.3,49,48.78,18,20.5,67,25.2,25.2,0,49,49
2020-09-21 07:00:31.1679,172.8,84.3,49,48.78,18.1,20.52,52,3.79,3.76,0,49,49
2020-09-21 07:00:31.4152,172.8,84.3,49,48.78,18.1,20.52,6,8010,25.2,3.8,49,49
2020-09-21 07:00:31.6623,172.8,84.3,49,48.78,18,20.52,7,8010,25.2,3.8,49,49
2020-09-21 07:00:31.9094,172.8,84.3,49,48.78,17.9,20.52,1,741.2,10.6,23.5,49,49
2020-09-21 07:00:32.1566,172.8,84.3,49,48.78,18,20.52,2,740.8,11,24,49,49
2020-09-21 07:00:32.4037,172.8,84.3,49,48.78,18,20.52,61,743.6,736.1,0,49,49
2020-09-21 07:00:32.6510,172.8,84.3,49,48.78,18.1,20.52,62,425,425,0,49,49
2020-09-21 07:00:32.8983,172.8,84.3,49,48.78,18,20.5,64,14.5,14.7,0,49,49
2020-09-21 07:00:33.1456,172.8,84.3,49,48.78,18,20.52,3,741.2,10.6,23,49,49
2020-09-21 07:00:33.3929,172.8,84.3,49,48.78,18.1,20.52,4,740.8,11,23,49,49
2020-09-21 07:00:33.6420,172.8,84.3,49,48.78,18,20.52,65,8010,8010,0,49,49
2020-09-21 07:00:33.8945,172.8,84.3,49,48.78,17.9,20.52,66,5160,5160,0,49,49
2020-09-21 07:00:34.1470,172.8,84.3,49,48.78,18,20.52,1,741.2,10.6,23.5,49,49
2020-09-21 07:00:34.3995,172.8,84.3,49,48.78,18.1,20.52,2,740.8,11,24,49,49
2020-09-21 07:00:34.6520,172.8,84.3,49,48.78,18.1,20.52,65,8020,8020,0,49,49
2020-09-21 07:00:34.9045,172.8,84.3,49,48.78,18.1,20.52,51,3.79,3.77,0,49,49
2020-09-21 07:00:35.1571,172.8,84.3,49,48.78,18,20.51,63,50,50,0,49,49
2020-09-21 07:00:35.4096,172.8,84.3,49,48.78,18,20.52,67,25.2,25.2,0,49,49
2020-09-21 07:00:35.6619,172.8,84.3,49,48.78,18.1,20.52,52,3.79,3.76,0,49,49
2020-09-21 07:00:35.9099,172.8,84.3,49,48.78,18,20.52,6,8010,25.2,3.8,49,49
2020-09-21 07:00:36.1579,172.8,84.3,49,48.78,18,20.52,7,8010,25.2,3.8,49,49
2020-09-21 07:00:36.4059,172.8,84.3,49,48.78,18,20.52,1,741.4,10.6,23.5,49,49
2020-09-21 07:00:36.6539,172.8,84.3,49,48.78,18.1,20.53,2,740.9,11,24,49,49
2020-09-21 07:00:36.9061,172.8,84.3,49,48.78,18.1,20.52,61,743.5,736.1,0,49,49
2020-09-21 07:00:37.1586,172.8,84.3,49,48.78,18.1,20.52,62,425,425,0,49,49
2020-09-21 07:00:37.4111,172.8,84.3,49,48.78,18,20.52,64,14.5,14.7,0,49,49
2020-09-21 07:00:37.6636,172.8,84.3,49,48.78,18,20.52,3,741.4,10.6,23,49,49
2020-09-21 07:00:37.9161,172.8,84.3,49,48.78,18,20.52,4,740.9,11,23,49,49
2020-09-21 07:00:38.1686,172.8,84.3,49,48.78,18,20.51,65,8020,8010,0,49,49
2020-09-21 07:00:38.4211,172.8,84.3,49,48.78,18,20.52,66,5150,5150,0,49,49
2020-09-21 07:00:38.6737,172.8,84.3,49,48.78,18,20.52,1,741.4,10.6,23.5,49,49
2020-09-21 07:00:38.9259,172.8,84.3,49,48.78,18.1,20.53,2,740.9,11,24,49,49
2020-09-21 07:00:39.1765,172.8,84.3,49,48.78,18.1,20.52,65,8020,8020,0,49,49
2020-09-21 07:00:39.4272,172.8,84.3,49,48.78,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 07:00:39.6778,172.8,84.3,49,48.78,18,20.52,63,50,50,0,49,49
2020-09-21 07:00:39.9279,172.8,84.3,49,48.78,18,20.52,67,25.2,25.2,0,49,49
2020-09-21 07:00:40.1752,172.8,84.3,49,48.78,18.1,20.53,52,3.79,3.77,0,49,49
2020-09-21 07:00:40.4225,172.8,84.3,49,48.78,18.1,20.51,6,8020,25.2,3.8,49,49
2020-09-21 07:00:40.6697,172.8,84.3,49,48.78,18,20.52,7,8010,25.2,3.8,49,49
2020-09-21 07:00:40.9170,172.8,84.3,49,48.78,18,20.51,1,741.4,10.6,23.5,49,49
2020-09-21 07:00:41.1642,172.8,84.3,49,48.78,18.1,20.52,2,740.9,11,24,49,49
2020-09-21 07:00:41.4115,172.8,84.3,49,48.78,18.1,20.52,61,743.7,736.2,0,49,49
2020-09-21 07:00:41.6588,172.8,84.3,49,48.78,18,20.52,62,425,425,0,49,49
2020-09-21 07:00:41.9061,172.8,84.3,49,48.78,17.9,20.52,64,14.5,14.7,0,49,49
2020-09-21 07:00:42.1572,172.8,84.3,49,48.78,18,20.5,3,741.4,10.6,23,49,49
2020-09-21 07:00:42.4098,172.8,84.3,49,48.78,18.1,20.52,4,740.9,11,23,49,49
2020-09-21 07:00:42.6625,172.8,84.3,49,48.78,18.1,20.52,65,8020,8020,0,49,49
2020-09-21 07:00:42.9151,172.8,84.3,49,48.78,18,20.53,66,5150,5140,0,49,49
2020-09-21 07:00:43.1677,172.8,84.3,49,48.78,18,20.52,1,741.4,10.6,23.5,49,49
2020-09-21 07:00:43.4203,172.8,84.3,49,48.78,18.1,20.52,2,740.9,11,24,49,49
2020-09-21 07:00:43.6728,172.8,84.3,49,48.78,18,20.52,65,8010,8010,0,49,49
2020-09-21 07:00:43.9253,172.8,84.3,49,48.78,17.9,20.58,51,3.79,3.77,0,49,49
2020-09-21 07:00:44.1778,172.8,84.3,49,48.78,18,20.5,63,50,50,0,49,49
2020-09-21 07:00:44.4252,172.8,84.3,49,48.78,18.1,20.52,67,25.2,25.2,0,49,49
2020-09-21 07:00:44.6726,172.8,84.3,49,48.78,18.1,20.51,52,3.79,3.77,0,49,49
2020-09-21 07:00:44.9199,172.8,84.3,49,48.78,18.1,20.52,6,8020,25.2,3.8,49,49
2020-09-21 07:00:45.1673,172.8,84.3,49,48.78,18,20.52,7,8020,25.2,3.8,49,49
2020-09-21 07:00:45.4146,172.8,84.3,49,48.78,18,20.52,1,741.4,10.6,24,49,49
2020-09-21 07:00:45.6619,172.8,84.3,49,48.78,18,20.52,2,741,11,24,49,49
2020-09-21 07:00:45.9092,172.8,84.3,49,48.78,18,20.52,61,743.7,736.1,0,49,49
2020-09-21 07:00:46.1566,172.8,84.3,49,48.78,18,20.52,62,425,425,0,49,49
2020-09-21 07:00:46.4037,172.8,84.3,49,48.78,18,20.53,64,14.5,14.7,0,49,49
2020-09-21 07:00:46.6508,172.8,84.3,49,48.78,18,20.52,3,741.4,10.6,23,49,49
2020-09-21 07:00:46.8980,172.8,84.3,49,48.78,18.1,20.51,4,741,11,23,49,49
2020-09-21 07:00:47.1451,172.8,84.3,49,48.78,18.1,20.54,65,8010,8010,0,49,49
2020-09-21 07:00:47.3923,172.8,84.3,49,48.78,18,20.52,66,5150,5150,0,49,49
2020-09-21 07:00:47.6396,172.8,84.3,49,48.78,17.9,20.52,1,741.4,10.6,24,49,49
2020-09-21 07:00:47.8868,172.8,84.3,49,48.78,18,20.51,2,741,11,24,49,49
2020-09-21 07:00:48.1341,172.8,84.3,49,48.78,18,20.54,65,8010,8010,0,49,49
2020-09-21 07:00:48.3840,172.8,84.3,49,48.78,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 07:00:48.6364,172.8,84.3,49,48.78,18,20.52,63,50,50,0,49,49
2020-09-21 07:00:48.8889,172.8,84.3,49,48.78,18.1,20.52,67,25.2,25.2,0,49,49
2020-09-21 07:00:49.1413,172.8,84.3,49,48.78,18.1,20.52,52,3.79,3.77,0,49,49
2020-09-21 07:00:49.3938,172.8,84.3,49,48.78,18,20.52,6,8020,25.2,3.8,49,49
2020-09-21 07:00:49.6463,172.8,84.3,49,48.78,17.9,20.53,7,8010,25.2,3.8,49,49
2020-09-21 07:00:49.8987,172.8,84.3,49,48.78,18,20.52,1,741.4,10.6,24,49,49
2020-09-21 07:00:50.1512,172.8,84.3,49,48.78,18.1,20.52,2,741,11,24,49,49
2020-09-21 07:00:50.4019,172.8,84.3,49,48.78,18.1,20.52,61,743.9,736.2,0,49,49
2020-09-21 07:00:50.6508,172.8,84.3,49,48.78,18,20.52,62,425,425,0,49,49
2020-09-21 07:00:50.8997,172.8,84.3,49,48.78,18,20.52,64,14.5,14.7,0,49,49
2020-09-21 07:00:51.1487,172.8,84.3,49,48.78,18,20.52,3,741.5,10.6,23,49,49
2020-09-21 07:00:51.3973,172.8,84.3,49,48.78,18,20.52,4,740.9,11,23,49,49
2020-09-21 07:00:51.6447,172.8,84.3,49,48.78,18,20.52,65,8010,8010,0,49,49
2020-09-21 07:00:51.8921,172.8,84.3,49,48.78,18,20.5,66,5150,5150,0,49,49
2020-09-21 07:00:52.1394,172.8,84.3,49,48.78,18,20.52,1,741.5,10.6,24,49,49
2020-09-21 07:00:52.3876,172.8,84.3,49,48.78,18.1,20.52,2,740.9,11,24,49,49
2020-09-21 07:00:52.6401,172.8,84.3,49,48.78,18,20.52,65,8020,8020,0,49,49
2020-09-21 07:00:52.8927,172.8,84.3,49,48.78,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 07:00:53.1452,172.8,84.3,49,48.78,18,20.52,63,50,50,0,49,49
2020-09-21 07:00:53.3978,172.8,84.3,49,48.78,18,20.52,67,25.2,25.2,0,49,49
2020-09-21 07:00:53.6502,172.8,84.3,49,48.78,18,20.52,52,3.79,3.77,0,49,49
2020-09-21 07:00:53.9027,172.8,84.3,49,48.78,18,20.52,6,8020,25.2,3.8,49,49
2020-09-21 07:00:54.1552,172.8,84.3,49,48.78,18,20.51,7,8010,25.2,3.8,49,49
2020-09-21 07:00:54.4077,172.8,84.3,49,48.78,18,20.52,1,741.5,10.6,24,49,49
2020-09-21 07:00:54.6562,172.8,84.3,49,48.78,18.1,20.52,2,740.9,11,24,49,49
2020-09-21 07:00:54.9033,172.8,84.3,49,48.78,18,20.52,61,743.8,736.2,0,49,49
2020-09-21 07:00:55.1505,172.8,84.3,49,48.78,18,20.52,62,425,425,0,49,49
2020-09-21 07:00:55.3977,172.8,84.3,49,48.78,17.9,20.52,64,14.5,14.7,0,49,49
2020-09-21 07:00:55.6468,172.8,84.3,49,48.78,18,20.52,3,741.5,10.6,23,49,49
2020-09-21 07:00:55.8993,172.8,84.3,49,48.78,18.1,20.53,4,740.9,11,23,49,49
2020-09-21 07:00:56.1519,172.8,84.4,49,48.84,18,20.53,65,8010,8020,0,49,49
2020-09-21 07:00:56.4044,172.8,84.4,49,48.84,18,20.52,66,5150,5150,0,49,49
2020-09-21 07:00:56.6569,172.8,84.4,49,48.84,18.1,20.53,1,741.5,10.6,24,49,49
2020-09-21 07:00:56.9095,172.8,84.4,49,48.84,18.1,20.52,2,740.9,11,24,49,49
2020-09-21 07:00:57.1620,172.8,84.4,49,48.84,18.1,20.52,65,8020,8020,0,49,49
2020-09-21 07:00:57.4145,172.8,84.4,49,48.84,17.9,20.52,51,3.79,3.77,0,49,49
2020-09-21 07:00:57.6670,172.8,84.4,49,48.84,18,20.52,63,50,50,0,49,49
2020-09-21 07:00:57.9145,172.8,84.4,49,48.84,18.1,20.5,67,25.2,25.2,0,49,49
2020-09-21 07:00:58.1617,172.8,84.4,49,48.84,18.1,20.52,52,3.79,3.77,0,49,49
2020-09-21 07:00:58.4090,172.8,84.4,49,48.84,18,20.52,6,8020,25.2,3.8,49,49
2020-09-21 07:00:58.6562,172.8,84.4,49,48.84,18,20.52,7,8020,25.2,3.8,49,49
2020-09-21 07:00:58.9065,172.8,84.4,49,48.84,18.1,20.52,1,741.4,10.6,23.5,49,49
2020-09-21 07:00:59.1590,172.8,84.4,49,48.84,18.1,20.52,2,741,11,24,49,49
2020-09-21 07:00:59.4115,172.8,84.4,49,48.84,18,20.52,61,743.7,736.2,0,49,49
2020-09-21 07:00:59.6640,172.8,84.4,49,48.84,18,20.52,62,425,425,0,49,49
2020-09-21 07:00:59.9138,172.8,84.4,49,48.84,18,20.51,64,14.5,14.7,0,49,49
2020-09-21 07:01:00.1610,172.8,84.4,49,48.84,18.1,20.52,3,741.4,10.6,23,49,49
2020-09-21 07:01:00.4083,172.8,84.4,49,48.84,18.1,20.52,4,741,11,23,49,49
