Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:01:00.6555,172.8,84.4,49,48.84,18,20.52,65,8020,8020,0,49,49
2020-09-21 07:01:00.9028,172.8,84.4,49,48.84,18,20.52,66,5160,5160,0,49,49
2020-09-21 07:01:01.1501,172.8,84.4,49,48.84,18,20.52,1,741.4,10.6,23.5,49,49
2020-09-21 07:01:01.3975,172.8,84.4,49,48.84,18,20.52,2,741,11,24,49,49
2020-09-21 07:01:01.6448,172.8,84.4,49,48.84,18,20.52,65,8020,8020,0,49,49
2020-09-21 07:01:01.8922,172.8,84.4,49,48.84,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 07:01:02.1432,172.8,84.4,49,48.84,18.1,20.52,63,50,50,0,49,49
2020-09-21 07:01:02.3956,172.8,84.4,49,48.84,18.1,20.52,67,25.2,25.2,0,49,49
2020-09-21 07:01:02.6481,172.8,84.4,49,48.84,18.1,20.52,52,3.79,3.77,0,49,49
2020-09-21 07:01:02.9006,172.8,84.4,49,48.84,18,20.52,6,8020,25.2,3.8,49,49
2020-09-21 07:01:03.1530,172.8,84.4,49,48.84,18,20.52,7,8020,25.2,3.8,49,49
2020-09-21 07:01:03.4056,172.8,84.4,49,48.84,18,20.52,1,741.4,10.6,23.5,49,49
2020-09-21 07:01:03.6581,172.8,84.4,49,48.84,18,20.53,2,741,11,24,49,49
2020-09-21 07:01:03.9106,172.8,84.4,49,48.84,18,20.51,61,743.8,736.2,0,49,49
2020-09-21 07:01:04.1632,172.8,84.4,49,48.84,18,20.52,62,425,425,0,49,49
2020-09-21 07:01:04.4106,172.8,84.4,49,48.84,18.1,20.53,64,14.5,14.7,0,49,49
2020-09-21 07:01:04.6580,172.8,84.4,49,48.84,18.1,20.53,3,741.4,10.6,23,49,49
2020-09-21 07:01:04.9054,172.8,84.4,49,48.84,18,20.52,4,741,11,23,49,49
2020-09-21 07:01:05.1530,172.8,84.4,49,48.84,18,20.52,65,8020,8020,0,49,49
2020-09-21 07:01:05.4055,172.8,84.4,49,48.84,18,20.51,66,5150,5160,0,49,49
2020-09-21 07:01:05.6580,172.8,84.4,49,48.84,18.1,20.52,1,741.5,10.6,23.5,49,49
2020-09-21 07:01:05.9105,172.8,84.4,49,48.84,18.1,20.53,2,741,11,24,49,49
2020-09-21 07:01:06.1630,172.8,84.4,49,48.84,18,20.52,65,8020,8020,0,49,49
2020-09-21 07:01:06.4105,172.8,84.4,49,48.84,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 07:01:06.6579,172.8,84.4,49,48.84,18.1,20.52,63,50,50,0,49,49
2020-09-21 07:01:06.9052,172.8,84.4,49,48.84,18.1,20.52,67,25.2,25.2,0,49,49
2020-09-21 07:01:07.1526,172.8,84.5,49,48.9,18,20.52,52,3.79,3.77,0,49,49
2020-09-21 07:01:07.4049,172.8,84.5,49,48.9,17.9,20.52,6,8020,25.2,3.8,49,49
2020-09-21 07:01:07.6574,172.8,84.5,49,48.9,18,20.52,7,8020,25.2,3.8,49,49
2020-09-21 07:01:07.9099,172.8,84.5,49,48.9,18.1,20.52,1,741.5,10.6,23.5,49,49
2020-09-21 07:01:08.1624,172.8,84.5,49,48.9,18.1,20.51,2,741,11,24,49,49
2020-09-21 07:01:08.4120,172.8,84.5,49,48.9,18.1,20.52,61,743.8,736.2,0,49,49
2020-09-21 07:01:08.6593,172.8,84.5,49,48.9,18,20.51,62,425,425,0,49,49
2020-09-21 07:01:08.9067,172.8,84.5,49,48.9,18,20.52,64,14.6,14.8,0,49,49
2020-09-21 07:01:09.1540,172.8,84.5,49,48.9,18,20.51,3,741.5,10.6,23,49,49
2020-09-21 07:01:09.4044,172.8,84.5,49,48.9,18,20.52,4,741,11,23,49,49
2020-09-21 07:01:09.6569,172.8,84.5,49,48.9,18,20.52,65,8020,8020,0,49,49
2020-09-21 07:01:09.9095,172.8,84.5,49,48.9,18,20.53,66,5150,5150,0,49,49
2020-09-21 07:01:10.1620,172.8,84.5,49,48.9,18.1,20.52,1,741.5,10.6,23.5,49,49
2020-09-21 07:01:10.4116,172.8,84.5,49,48.9,18.1,20.52,2,741,11,24,49,49
2020-09-21 07:01:10.6590,172.8,84.5,49,48.9,18,20.52,65,8020,8020,0,49,49
2020-09-21 07:01:10.9064,172.8,84.5,49,48.9,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 07:01:11.1538,172.8,84.5,49,48.9,18,20.51,63,50,50,0,49,49
2020-09-21 07:01:11.4020,172.8,84.5,49,48.9,18.1,20.52,67,25.2,25.2,0,49,49
2020-09-21 07:01:11.6545,172.8,84.5,49,48.9,18,20.52,52,3.79,3.77,0,49,49
2020-09-21 07:01:11.9070,172.8,84.5,49,48.9,18,20.53,6,8020,25.2,3.8,49,49
2020-09-21 07:01:12.1595,172.8,84.5,49,48.9,18,20.53,7,8020,25.2,3.8,49,49
2020-09-21 07:01:12.4120,172.8,84.5,49,48.9,18.1,20.51,1,741.5,10.6,23.5,49,49
2020-09-21 07:01:12.6625,172.8,84.5,49,48.9,18,20.53,2,741,11,24,49,49
2020-09-21 07:01:12.9124,172.8,84.5,49,48.9,17.9,20.52,61,743.7,736.2,0,49,49
2020-09-21 07:01:13.1622,172.8,84.5,49,48.9,17.9,20.52,62,425,425,0,49,49
2020-09-21 07:01:13.4121,172.8,84.5,49,48.9,18.1,20.52,64,14.5,14.7,0,49,49
2020-09-21 07:01:13.6599,172.8,84.5,49,48.9,18.1,20.52,3,741.4,10.6,23,49,49
2020-09-21 07:01:13.9072,172.8,84.5,49,48.9,18,20.52,4,741,11,23,49,49
2020-09-21 07:01:14.1544,172.8,84.5,49,48.9,18,20.51,65,8020,8020,0,49,49
2020-09-21 07:01:14.4017,172.8,84.5,49,48.9,18,20.51,66,5150,5150,0,49,49
2020-09-21 07:01:14.6503,172.8,84.5,49,48.9,18,20.52,1,741.4,10.6,24,49,49
2020-09-21 07:01:14.9012,172.8,84.5,49,48.9,18,20.52,2,741,11,24,49,49
2020-09-21 07:01:15.1521,172.8,84.5,49,48.9,17.9,20.52,65,8020,8010,0,49,49
2020-09-21 07:01:15.4030,172.8,84.5,49,48.9,18,20.52,51,3.79,3.77,0,49,49
2020-09-21 07:01:15.6539,172.8,84.5,49,48.9,18.1,20.51,63,50,50,0,49,49
2020-09-21 07:01:15.9050,172.8,84.5,49,48.9,18.1,20.52,67,25.2,25.2,0,49,49
2020-09-21 07:01:16.1561,172.8,84.5,49,48.9,18,20.52,52,3.79,3.77,0,49,49
2020-09-21 07:01:16.4072,172.8,84.5,49,48.9,18,20.52,6,8020,25.2,3.8,49,49
2020-09-21 07:01:16.6583,172.8,84.5,49,48.9,18,20.52,7,8020,25.2,3.8,49,49
2020-09-21 07:01:16.9077,172.8,84.5,49.25,48.9,18,20.52,1,741.4,10.6,24,49,49
2020-09-21 07:01:17.1570,172.8,84.5,49.25,48.9,18,20.52,2,741,11,24,49,49
2020-09-21 07:01:17.4064,172.8,84.5,49.25,48.9,18,20.5,61,743.9,736.4,0,49,49
2020-09-21 07:01:17.6557,172.8,84.5,49.25,48.9,18,20.52,62,425,425,0,49,49
2020-09-21 07:01:17.9060,172.8,84.5,49.25,48.9,18.1,20.52,64,14.5,14.7,0,49,49
2020-09-21 07:01:18.1570,172.8,84.5,49.25,48.9,18.1,20.52,3,741.4,10.6,23,49,49
2020-09-21 07:01:18.4080,172.8,84.5,49.25,48.9,18,20.51,4,741,11,23,49,49
2020-09-21 07:01:18.6591,172.8,84.5,49.25,48.9,18,20.52,65,8020,8010,0,49,49
2020-09-21 07:01:18.9110,172.8,84.5,49.25,48.9,18,20.52,66,5140,5150,0,49,49
2020-09-21 07:01:19.1635,172.8,84.5,49.25,48.9,18,20.52,1,741.4,10.6,24,49,49
2020-09-21 07:01:19.4161,172.8,84.5,49.25,48.9,18,20.51,2,741,11,24,49,49
2020-09-21 07:01:19.6687,172.8,84.5,49.25,48.9,18,20.52,65,8020,8010,0,49,49
2020-09-21 07:01:19.9184,172.8,84.5,49.25,48.9,18,20.51,51,3.79,3.77,0,49,49
2020-09-21 07:01:20.1658,172.8,84.5,49.25,48.9,18.1,20.52,63,50,50,0,49,49.5
2020-09-21 07:01:20.4132,172.8,84.5,49.25,48.9,18.1,20.52,67,25.2,25.2,0,49,49.5
2020-09-21 07:01:20.6606,172.8,84.5,49.25,48.9,18,20.52,52,3.79,3.77,0,49,49.5
2020-09-21 07:01:20.9079,172.8,84.5,49.25,48.9,17.9,20.52,6,8020,25.2,3.8,49,49.5
2020-09-21 07:01:21.1552,172.8,84.5,49.25,48.9,18,20.52,7,8000,25.2,3.8,49,49.5
2020-09-21 07:01:21.4024,172.8,84.5,49.25,48.9,18,20.52,1,741.5,10.6,24,49,49.5
2020-09-21 07:01:21.6497,172.8,84.5,49.25,48.9,18,20.52,2,741.1,11,24,49,49.5
2020-09-21 07:01:21.8982,172.8,84.5,49.25,48.9,18,20.52,61,743.9,736.2,0,49,49.5
2020-09-21 07:01:22.1479,172.8,84.5,49.25,48.9,18,20.52,62,425,425,0,49,49.5
2020-09-21 07:01:22.3975,172.8,84.5,49.25,48.9,18.1,20.52,64,14.5,14.7,0,49,49.5
2020-09-21 07:01:22.6472,172.8,84.5,49.25,48.9,18.1,20.52,3,741.5,10.6,23,49,49.5
2020-09-21 07:01:22.8968,172.8,84.5,49.25,48.9,18,20.52,4,741.1,11,23,49,49.5
2020-09-21 07:01:23.1486,172.8,84.5,49.25,48.9,18,20.52,65,8020,7990,0,49,49.5
2020-09-21 07:01:23.4012,172.8,84.5,49.25,48.9,18,20.52,66,5140,5140,0,49,49.5
2020-09-21 07:01:23.6537,172.8,84.5,49.25,48.9,18.1,20.53,1,741.5,10.6,24,49,49.5
2020-09-21 07:01:23.9062,172.8,84.5,49.25,48.9,18.1,20.52,2,741.1,11,24,49,49.5
2020-09-21 07:01:24.1569,172.8,84.5,49.25,48.9,18,20.52,65,8020,7990,0,49,49.5
2020-09-21 07:01:24.4042,172.8,84.5,49.25,48.9,18,20.52,51,3.79,3.77,0,49,49.5
2020-09-21 07:01:24.6515,172.8,84.5,49.25,48.9,18,20.52,63,50,50,0,49,49.5
2020-09-21 07:01:24.8988,172.8,84.5,49.25,48.9,18,20.52,67,25.2,25.2,0,49,49.5
2020-09-21 07:01:25.1461,172.8,84.5,49.25,48.9,18,20.51,52,3.79,3.77,0,49,49.5
2020-09-21 07:01:25.3934,172.8,84.5,49.25,48.9,18,20.52,6,8020,25.2,3.8,49,49.5
2020-09-21 07:01:25.6407,172.8,84.5,49.25,48.9,18,20.52,7,7980,25.2,3.8,49,49.5
2020-09-21 07:01:25.8879,172.8,84.5,49.25,48.9,18.1,20.52,1,741.5,10.6,24,49,49.5
2020-09-21 07:01:26.1352,172.8,84.5,49.25,48.9,18.1,20.52,2,741.1,11,24,49,49.5
2020-09-21 07:01:26.3824,172.8,84.5,49.25,48.9,18,20.52,61,743.9,736.3,0,49,49.5
2020-09-21 07:01:26.6297,172.8,84.5,49.25,48.9,17.9,20.52,62,425,425,0,49,49.5
2020-09-21 07:01:26.8769,172.8,84.5,49.25,48.9,18,20.52,64,14.6,14.7,0,49,49.5
2020-09-21 07:01:27.1241,172.8,84.5,49.25,48.9,18,20.52,3,741.5,10.6,23,49,49.5
2020-09-21 07:01:27.3759,172.8,84.5,49.25,48.9,18,20.52,4,741,11,23,49,49.5
2020-09-21 07:01:27.6283,172.8,84.5,49.25,48.9,18,20.52,65,8020,7980,0,49,49.5
2020-09-21 07:01:27.8807,172.8,84.5,49.25,48.9,18.1,20.52,66,5130,5130,0,49,49.5
2020-09-21 07:01:28.1331,172.8,84.5,49.25,48.9,18.1,20.52,1,741.5,10.6,24,49,49.5
2020-09-21 07:01:28.3827,172.8,84.5,49.25,48.9,18,20.52,2,741,11,24,49,49.5
2020-09-21 07:01:28.6300,172.8,84.5,49.25,48.9,18,20.52,65,8020,7980,0,49,49.5
2020-09-21 07:01:28.8773,172.8,84.5,49.25,48.9,17.9,20.53,51,3.79,3.77,0,49,49.5
2020-09-21 07:01:29.1246,172.8,84.5,49.25,48.9,18,20.52,63,50,50,0,49,49.5
2020-09-21 07:01:29.3727,172.8,84.5,49.25,48.9,18.1,20.52,67,25.2,25.2,0,49,49.5
2020-09-21 07:01:29.6251,172.8,84.5,49.25,48.9,18,20.52,52,3.79,3.77,0,49,49.5
2020-09-21 07:01:29.8775,172.8,84.5,49.25,48.9,18,20.52,6,8030,25.2,3.8,49,49.5
2020-09-21 07:01:30.1299,172.8,84.5,49.25,48.9,18.1,20.54,7,7980,25.2,3.8,49,49.5
2020-09-21 07:01:30.3824,172.8,84.5,49.25,48.9,18.1,20.53,1,741.5,10.6,24,49,49.5
2020-09-21 07:01:30.6348,172.8,84.5,49.25,48.9,18,20.52,2,741,11,24,49,49.5
2020-09-21 07:01:30.8873,172.8,84.5,49.25,48.9,18,20.52,61,743.9,736.3,0,49,49.5
2020-09-21 07:01:31.1397,172.8,84.6,49.25,48.96,18,20.52,62,425,425,0,49,49.5
2020-09-21 07:01:31.3921,172.8,84.6,49.25,48.96,18.1,20.52,64,14.5,14.7,0,49,49.5
2020-09-21 07:01:31.6448,172.8,84.6,49.25,48.96,18.1,20.52,3,741.5,10.6,23,49,49.5
2020-09-21 07:01:31.8975,172.8,84.6,49.25,48.96,18,20.52,4,741,11,23,49,49.5
2020-09-21 07:01:32.1502,172.8,84.6,49.25,48.96,18,20.52,65,8030,7980,0,49,49.5
2020-09-21 07:01:32.4029,172.8,84.6,49.25,48.96,18,20.52,66,5140,5140,0,49,49.5
2020-09-21 07:01:32.6513,172.8,84.6,49.25,48.96,18,20.51,1,741.5,10.6,24,49,49.5
2020-09-21 07:01:32.8987,172.8,84.6,49.25,48.96,18,20.53,2,741,11,24,49,49.5
2020-09-21 07:01:33.1460,172.8,84.6,49.25,48.96,17.9,20.52,65,8050,7960,0,49,49.5
2020-09-21 07:01:33.3934,172.8,84.6,49.25,48.96,18,20.54,51,3.79,3.77,0,49,49.5
2020-09-21 07:01:33.6448,172.8,84.6,49.25,48.96,18.1,20.52,63,50,50,0,49,49.5
2020-09-21 07:01:33.8975,172.8,84.6,49.25,48.96,18.1,20.52,67,25.2,25.2,0,49,49.5
2020-09-21 07:01:34.1501,172.8,84.6,49.25,48.96,18,20.52,52,3.79,3.77,0,49,49.5
2020-09-21 07:01:34.4028,172.8,84.6,49.25,48.96,18,20.52,6,8050,25.2,3.8,49,49.5
2020-09-21 07:01:34.6555,172.8,84.6,49.25,48.96,18,20.52,7,7960,25.2,3.8,49,49.5
2020-09-21 07:01:34.9083,172.8,84.6,49.25,48.96,18,20.52,1,741.6,10.6,24,49,49.5
2020-09-21 07:01:35.1610,172.8,84.6,49.25,48.96,18,20.52,2,741,11,24,49,49.5
2020-09-21 07:01:35.4138,172.8,84.6,49.25,48.96,18,20.52,61,744,736.3,0,49,49.5
2020-09-21 07:01:35.6663,172.8,84.6,49.25,48.96,18,20.52,62,425,425,0,49,49.5
2020-09-21 07:01:35.9183,172.8,84.6,49.25,48.96,18.1,20.52,64,14.5,14.7,0,49,49.5
2020-09-21 07:01:36.1703,172.8,84.6,49.25,48.96,18.1,20.52,3,741.6,10.6,23,49,49.5
2020-09-21 07:01:36.4223,172.8,84.6,49.25,48.96,18,20.53,4,741,11,23,49,49.5
2020-09-21 07:01:36.6736,172.8,84.6,49.25,48.96,17.9,20.52,65,8030,7980,0,49,49.5
2020-09-21 07:01:36.9236,172.8,84.6,49.25,48.96,17.9,20.52,66,5140,5140,0,49,49.5
2020-09-21 07:01:37.1736,172.8,84.6,49.25,48.96,18.1,20.52,1,741.6,10.6,24,49,49.5
2020-09-21 07:01:37.4237,172.8,84.6,49.25,48.96,18,20.51,2,741,11,24,49,49.5
2020-09-21 07:01:37.6726,172.8,84.6,49.25,48.96,18,20.52,65,8030,7980,0,49,49.5
2020-09-21 07:01:37.9197,172.8,84.6,49.25,48.96,18,20.52,51,3.79,3.77,0,49,49.5
2020-09-21 07:01:38.1667,172.8,84.6,49.25,48.96,18.1,20.52,63,50,50,0,49,49.5
2020-09-21 07:01:38.4137,172.8,84.6,49.25,48.96,18,20.52,67,25.2,25.2,0,49,49.5
2020-09-21 07:01:38.6608,172.8,84.6,49.25,48.96,18,20.52,52,3.79,3.77,0,49,49.5
2020-09-21 07:01:38.9110,172.8,84.6,49.25,48.96,17.9,20.52,6,8050,25.2,3.8,49,49.5
2020-09-21 07:01:39.1636,172.8,84.6,49.25,48.96,18,20.52,7,7960,25.2,3.8,49,49.5
2020-09-21 07:01:39.4163,172.8,84.6,49.25,48.96,18.1,20.52,1,741.6,10.6,24,49,49.5
2020-09-21 07:01:39.6689,172.8,84.6,49.25,48.96,18.1,20.48,2,741,11,24,49,49.5
2020-09-21 07:01:39.9214,172.8,84.6,49.25,48.96,18,20.52,61,743.9,736.4,0,49,49.5
2020-09-21 07:01:40.1738,172.8,84.6,49.25,48.96,18,20.52,62,425,425,0,49,49.5
2020-09-21 07:01:40.4261,172.8,84.6,49.25,48.96,18,20.52,64,14.6,14.6,0,49,49.5
2020-09-21 07:01:40.6785,172.8,84.6,49.25,48.96,18,20.53,3,741.6,10.6,23,49,49.5
2020-09-21 07:01:40.9308,172.8,84.6,49.25,48.96,18,20.52,4,741,11,23,49,49.5
2020-09-21 07:01:41.1825,172.8,84.6,49.25,48.96,18,20.52,65,8040,7980,0,49,49.5
2020-09-21 07:01:41.4343,172.8,84.6,49.25,48.96,18,20.51,66,5130,5130,0,49,49.5
2020-09-21 07:01:41.6860,172.8,84.6,49.25,48.96,18.1,20.52,1,741.6,10.6,24,49,49.5
2020-09-21 07:01:41.9377,172.8,84.6,49.25,48.96,18,20.52,2,741.2,11,24,49,49.5
2020-09-21 07:01:42.1888,172.8,84.6,49.25,48.96,18,20.52,65,8060,7960,0,49,49.5
2020-09-21 07:01:42.4397,172.8,84.6,49.25,48.96,18,20.52,51,3.79,3.77,0,49,49.5
2020-09-21 07:01:42.6906,172.8,84.6,49.25,48.96,18,20.52,63,50,50,0,49,49.5
2020-09-21 07:01:42.9415,172.8,84.6,49.25,48.96,18,20.52,67,25.2,25.2,0,49,49.5
2020-09-21 07:01:43.1895,172.8,84.6,49.5,48.96,18,20.52,52,3.79,3.77,0,49,49.5
2020-09-21 07:01:43.4367,172.8,84.6,49.5,48.96,18,20.52,6,8040,25.2,3.8,49,49.5
2020-09-21 07:01:43.6840,172.8,84.6,49.5,48.96,18,20.52,7,7980,25.2,3.8,49,49.5
2020-09-21 07:01:43.9312,172.8,84.6,49.5,48.96,18.1,20.52,1,741.6,10.6,24,49,49.5
2020-09-21 07:01:44.1795,172.8,84.6,49.5,48.96,18,20.52,2,741.2,11,24,49,49.5
2020-09-21 07:01:44.4281,172.8,84.6,49.5,48.96,17.9,20.51,61,743.9,736.4,0,49,49.5
2020-09-21 07:01:44.6767,172.8,84.6,49.5,48.96,17.9,20.52,62,425,425,0,49,49.5
2020-09-21 07:01:44.9253,172.8,84.6,49.5,48.96,18,20.52,64,14.6,14.7,0,49,49.5
2020-09-21 07:01:45.1739,172.8,84.6,49.5,48.96,18,20.52,3,741.6,10.6,23,49,49.5
2020-09-21 07:01:45.4225,172.8,84.6,49.5,48.96,18,20.52,4,741.2,11,23,49,49.5
2020-09-21 07:01:45.6711,172.8,84.6,49.5,48.96,18,20.52,65,8020,7980,0,49,49.5
2020-09-21 07:01:45.9197,172.8,84.6,49.5,48.96,18,20.52,66,5140,5140,0,49,49.5
2020-09-21 07:01:46.1673,172.8,84.6,49.5,48.96,18.1,20.52,1,741.6,10.6,24,49,49.5
2020-09-21 07:01:46.4147,172.8,84.6,49.5,48.96,18,20.52,2,741.2,11,24,49,49.5
2020-09-21 07:01:46.6620,172.8,84.6,49.5,48.96,17.9,20.53,65,8040,7960,0,49,49.5
2020-09-21 07:01:46.9094,172.8,84.6,49.5,48.96,17.9,20.52,51,3.79,3.77,0,49,49.5
2020-09-21 07:01:47.1606,172.8,84.6,49.5,48.96,18,20.52,63,50,50,0,49,49.5
2020-09-21 07:01:47.4131,172.8,84.6,49.5,48.96,18.1,20.52,67,25.2,25.2,0,49,49.5
2020-09-21 07:01:47.6656,172.8,84.6,49.5,48.96,18,20.51,52,3.79,3.77,0,49,49.5
2020-09-21 07:01:47.9181,172.8,84.6,49.5,48.96,18,20.53,6,8020,25.2,3.8,49,49.5
2020-09-21 07:01:48.1687,172.8,84.6,49.5,48.96,18,20.52,7,7980,25.2,3.8,49,49.5
2020-09-21 07:01:48.4162,172.8,84.6,49.5,48.96,18,20.52,1,741.6,10.6,24,49,49.5
2020-09-21 07:01:48.6636,172.8,84.6,49.5,48.96,17.9,20.51,2,741.2,11,24,49,49.5
2020-09-21 07:01:48.9111,172.8,84.6,49.5,48.96,17.9,20.52,61,744,736.4,0,49,49.5
2020-09-21 07:01:49.1585,172.8,84.6,49.5,48.96,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:01:49.4058,172.8,84.6,49.5,48.96,18,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:01:49.6530,172.8,84.6,49.5,48.96,18.1,20.51,3,741.7,10.6,23,49.5,49.5
2020-09-21 07:01:49.9003,172.8,84.6,49.5,48.96,18,20.52,4,741.1,11,23,49.5,49.5
2020-09-21 07:01:50.1476,172.8,84.6,49.5,48.96,18,20.52,65,8030,7960,0,49.5,49.5
2020-09-21 07:01:50.3961,172.8,84.6,49.5,48.96,18,20.52,66,5140,5140,0,49.5,49.5
2020-09-21 07:01:50.6447,172.8,84.6,49.5,48.96,18,20.52,1,741.7,10.6,24,49.5,49.5
2020-09-21 07:01:50.8932,172.8,84.6,49.5,48.96,18,20.52,2,741.1,11,24,49.5,49.5
2020-09-21 07:01:51.1418,172.8,84.7,49.5,49.02,18,20.51,65,8030,7960,0,49.5,49.5
2020-09-21 07:01:51.3914,172.8,84.7,49.5,49.02,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:01:51.6419,172.8,84.7,49.5,49.02,18.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:01:51.8923,172.8,84.7,49.5,49.02,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:01:52.1427,172.8,84.7,49.5,49.02,18.1,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:01:52.3926,172.8,84.7,49.5,49.02,17.9,20.52,6,8010,25.2,3.8,49.5,49.5
2020-09-21 07:01:52.6398,172.8,84.7,49.5,49.02,18,20.52,7,7990,25.2,3.8,49.5,49.5
2020-09-21 07:01:52.8870,172.8,84.7,49.5,49.02,18,20.52,1,741.7,10.6,24,49.5,49.5
2020-09-21 07:01:53.1342,172.8,84.7,49.5,49.02,18.1,20.52,2,741.1,11,24,49.5,49.5
2020-09-21 07:01:53.3814,172.8,84.7,49.5,49.02,18,20.52,61,744,736.3,0,49.5,49.5
2020-09-21 07:01:53.6327,172.8,84.7,49.5,49.02,18,20.51,62,425,425,0,49.5,49.5
2020-09-21 07:01:53.8851,172.8,84.7,49.5,49.02,18.1,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:01:54.1376,172.8,84.7,49.5,49.02,18.1,20.52,3,741.7,10.6,23,49.5,49.5
2020-09-21 07:01:54.3901,172.8,84.7,49.5,49.02,18,20.52,4,741.1,11,23,49.5,49.5
2020-09-21 07:01:54.6406,172.8,84.7,49.5,49.02,17.9,20.52,65,8040,7970,0,49.5,49.5
2020-09-21 07:01:54.8879,172.8,84.7,49.5,49.02,18,20.52,66,5140,5140,0,49.5,49.5
2020-09-21 07:01:55.1352,172.8,84.7,49.5,49.02,18,20.52,1,741.7,10.6,24,49.5,49.5
2020-09-21 07:01:55.3826,172.8,84.7,49.5,49.02,18.1,20.52,2,741.1,11,24,49.5,49.5
2020-09-21 07:01:55.6319,172.8,84.7,49.5,49.02,18,20.52,65,8040,7980,0,49.5,49.5
2020-09-21 07:01:55.8848,172.8,84.7,49.5,49.02,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:01:56.1377,172.8,84.7,49.5,49.02,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:01:56.3906,172.8,84.7,49.5,49.02,18,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:01:56.6434,172.8,84.7,49.5,49.02,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:01:56.8942,172.8,84.7,49.5,49.02,18,20.51,6,8040,25.2,3.8,49.5,49.5
2020-09-21 07:01:57.1434,172.8,84.7,49.5,49.02,18.1,20.52,7,7990,25.2,3.8,49.5,49.5
2020-09-21 07:01:57.3926,172.8,84.7,49.5,49.02,18.1,20.52,1,741.7,10.6,24,49.5,49.5
2020-09-21 07:01:57.6419,172.8,84.7,49.5,49.02,18,20.52,2,741.2,11,24,49.5,49.5
2020-09-21 07:01:57.8898,172.8,84.7,49.5,49.02,18,20.52,61,744.1,736.4,0,49.5,49.5
2020-09-21 07:01:58.1371,172.8,84.7,49.5,49.02,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:01:58.3843,172.8,84.7,49.5,49.02,18,20.54,64,14.6,14.7,0,49.5,49.5
2020-09-21 07:01:58.6315,172.8,84.7,49.5,49.02,18,20.52,3,741.7,10.6,23,49.5,49.5
2020-09-21 07:01:58.8819,172.8,84.7,49.5,49.02,18,20.52,4,741.2,11,23,49.5,49.5
2020-09-21 07:01:59.1347,172.8,84.7,49.5,49.02,18,20.51,65,8050,7990,0,49.5,49.5
2020-09-21 07:01:59.3875,172.8,84.7,49.5,49.02,18.1,20.52,66,5130,5130,0,49.5,49.5
2020-09-21 07:01:59.6403,172.8,84.7,49.5,49.02,18.1,20.51,1,741.7,10.6,24,49.5,49.5
2020-09-21 07:01:59.8930,172.8,84.7,49.5,49.02,18,20.52,2,741.2,11,24,49.5,49.5
2020-09-21 07:02:00.1455,172.8,84.7,49.5,49.02,18,20.52,65,8040,7980,0,49.5,49.5
2020-09-21 07:02:00.3979,172.8,84.7,49.5,49.02,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:00.6504,172.8,84.7,49.5,49.02,18.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:02:00.9028,172.8,84.7,49.5,49.02,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:02:01.1513,172.8,84.7,49.5,49.02,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:01.3986,172.8,84.7,49.5,49.02,18,20.52,6,8030,25.2,3.8,49.5,49.5
2020-09-21 07:02:01.6458,172.8,84.7,49.5,49.02,18.1,20.53,7,7980,25.2,3.8,49.5,49.5
2020-09-21 07:02:01.8931,172.8,84.7,49.5,49.02,18.1,20.52,1,741.7,10.6,24,49.5,49.5
2020-09-21 07:02:02.1424,172.8,84.7,49.5,49.02,18,20.52,2,741.2,11,24,49.5,49.5
2020-09-21 07:02:02.3950,172.8,84.7,49.5,49.02,17.9,20.52,61,744,736.4,0,49.5,49.5
2020-09-21 07:02:02.6476,172.8,84.7,49.5,49.02,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:02:02.9002,172.8,84.7,49.5,49.02,18.1,20.52,64,14.6,14.7,0,49.5,49.5
2020-09-21 07:02:03.1527,172.8,84.7,49.5,49.02,18.1,20.52,3,741.7,10.6,23,49.5,49.5
2020-09-21 07:02:03.4053,172.8,84.7,49.5,49.02,18.1,20.52,4,741.2,11,23,49.5,49.5
2020-09-21 07:02:03.6579,172.8,84.7,49.5,49.02,18,20.52,65,8030,7980,0,49.5,49.5
2020-09-21 07:02:03.9105,172.8,84.7,49.5,49.02,18,20.52,66,5130,5130,0,49.5,49.5
2020-09-21 07:02:04.1611,172.8,84.7,49.5,49.02,18,20.52,1,741.7,10.6,24,49.5,49.5
2020-09-21 07:02:04.4086,172.8,84.7,49.5,49.02,18,20.52,2,741.2,11,24,49.5,49.5
2020-09-21 07:02:04.6560,172.8,84.7,49.5,49.02,18,20.53,65,8030,7980,0,49.5,49.5
2020-09-21 07:02:04.9035,172.8,84.7,49.5,49.02,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:05.1509,172.8,84.7,49.5,49.02,18.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:02:05.4025,172.8,84.7,49.5,49.02,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:02:05.6541,172.8,84.7,49.5,49.02,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:05.9056,172.8,84.7,49.5,49.02,18,20.52,6,8030,25.2,3.8,49.5,49.5
2020-09-21 07:02:06.1572,172.8,84.7,49.5,49.02,17.9,20.52,7,7990,25.2,3.8,49.5,49.5
2020-09-21 07:02:06.4048,172.8,84.7,49.5,49.02,18,20.53,1,741.7,10.6,24,49.5,49.5
2020-09-21 07:02:06.6522,172.8,84.7,49.5,49.02,18,20.52,2,741.2,11,24,49.5,49.5
2020-09-21 07:02:06.8996,172.8,84.7,49.5,49.02,18,20.51,61,744.1,736.5,0,49.5,49.5
2020-09-21 07:02:07.1470,172.8,84.7,49.5,49.02,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:02:07.3942,172.8,84.7,49.5,49.02,18.1,20.51,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:02:07.6415,172.8,84.7,49.5,49.02,18.1,20.51,3,741.7,10.6,23,49.5,49.5
2020-09-21 07:02:07.8888,172.8,84.7,49.5,49.02,18,20.52,4,741.2,11,23,49.5,49.5
2020-09-21 07:02:08.1360,172.8,84.7,49.5,49.02,17.9,20.51,65,8030,7980,0,49.5,49.5
2020-09-21 07:02:08.3862,172.8,84.7,49.5,49.02,18,20.52,66,5130,5130,0,49.5,49.5
2020-09-21 07:02:08.6387,172.8,84.7,49.5,49.02,18.1,20.51,1,741.7,10.6,24,49.5,49.5
2020-09-21 07:02:08.8911,172.8,84.7,49.5,49.02,18.1,20.52,2,741.2,11,24,49.5,49.5
2020-09-21 07:02:09.1436,172.8,84.7,49.5,49.02,18,20.52,65,8030,7980,0,49.5,49.5
2020-09-21 07:02:09.3960,172.8,84.7,49.5,49.02,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:09.6485,172.8,84.7,49.5,49.02,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:02:09.9010,172.8,84.7,49.5,49.02,18,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:02:10.1535,172.8,84.7,49.5,49.02,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:10.4060,172.8,84.7,49.5,49.02,18,20.52,6,8030,25.2,3.8,49.5,49.5
2020-09-21 07:02:10.6588,172.8,84.7,49.5,49.02,18,20.52,7,7980,25.2,3.8,49.5,49.5
2020-09-21 07:02:10.9115,172.8,84.7,49.5,49.02,18.1,20.52,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:11.1643,172.8,84.7,49.5,49.02,18,20.52,2,741.2,11,24,49.5,49.5
2020-09-21 07:02:11.4170,172.8,84.7,49.5,49.02,18,20.53,61,744,736.4,0,49.5,49.5
2020-09-21 07:02:11.6657,172.8,84.7,49.5,49.02,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:02:11.9144,172.8,84.7,49.5,49.02,18,20.52,64,14.6,14.7,0,49.5,49.5
2020-09-21 07:02:12.1631,172.8,84.7,49.5,49.02,18,20.52,3,741.8,10.6,23,49.5,49.5
2020-09-21 07:02:12.4117,172.8,84.7,49.5,49.02,18,20.52,4,741.2,11,23,49.5,49.5
2020-09-21 07:02:12.6594,172.8,84.7,49.5,49.02,18,20.52,65,8030,7980,0,49.5,49.5
2020-09-21 07:02:12.9068,172.8,84.7,49.5,49.02,18,20.52,66,5130,5130,0,49.5,49.5
2020-09-21 07:02:13.1542,172.8,84.7,49.5,49.02,18.1,20.52,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:13.4016,172.8,84.7,49.5,49.02,18.1,20.54,2,741.2,11,24,49.5,49.5
2020-09-21 07:02:13.6506,172.8,84.7,49.5,49.02,18,20.52,65,8030,7990,0,49.5,49.5
2020-09-21 07:02:13.9022,172.8,84.7,49.5,49.02,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:14.1538,172.8,84.7,49.5,49.02,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:02:14.4054,172.8,84.7,49.5,49.02,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:02:14.6570,172.8,84.7,49.5,49.02,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:14.9077,172.8,84.7,49.5,49.02,18,20.52,6,8030,25.2,3.8,49.5,49.5
2020-09-21 07:02:15.1583,172.8,84.7,49.5,49.02,18,20.52,7,7980,25.2,3.8,49.5,49.5
2020-09-21 07:02:15.4089,172.8,84.7,49.5,49.02,18.1,20.51,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:15.6595,172.8,84.7,49.5,49.02,18,20.53,2,741.2,11,24,49.5,49.5
2020-09-21 07:02:15.9120,172.8,84.7,49.5,49.02,17.9,20.53,61,744,736.6,0,49.5,49.5
2020-09-21 07:02:16.1647,172.8,84.7,49.5,49.02,17.9,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:02:16.4173,172.8,84.7,49.5,49.02,18,20.52,64,14.6,14.7,0,49.5,49.5
2020-09-21 07:02:16.6699,172.8,84.7,49.5,49.02,18.1,20.52,3,741.8,10.6,23,49.5,49.5
2020-09-21 07:02:16.9226,172.8,84.7,49.5,49.02,18,20.52,4,741.2,11,23,49.5,49.5
2020-09-21 07:02:17.1752,172.8,84.7,49.5,49.02,18,20.52,65,8030,7980,0,49.5,49.5
2020-09-21 07:02:17.4279,172.8,84.7,49.5,49.02,18,20.53,66,5130,5130,0,49.5,49.5
2020-09-21 07:02:17.6805,172.8,84.7,49.5,49.02,18.1,20.52,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:17.9331,172.8,84.7,49.5,49.02,18,20.52,2,741.2,11,24,49.5,49.5
2020-09-21 07:02:18.1858,172.8,84.7,49.5,49.02,18,20.52,65,8030,7980,0,49.5,49.5
2020-09-21 07:02:18.4384,172.8,84.7,49.5,49.02,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:18.6911,172.8,84.7,49.5,49.02,18.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:02:18.9408,172.8,84.7,49.5,49.02,18.1,20.53,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:02:19.1882,172.8,84.7,49.5,49.02,18,20.53,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:19.4357,172.8,84.7,49.5,49.02,18,20.53,6,8030,25.2,3.8,49.5,49.5
2020-09-21 07:02:19.6831,172.8,84.7,49.5,49.02,18,20.52,7,7980,25.2,3.8,49.5,49.5
2020-09-21 07:02:19.9308,172.8,84.7,49.5,49.02,18,20.52,1,741.7,10.6,24,49.5,49.5
2020-09-21 07:02:20.1787,172.8,84.7,49.5,49.02,18,20.52,2,741.3,11,24,49.5,49.5
2020-09-21 07:02:20.4266,172.8,84.7,49.5,49.02,18,20.52,61,744.3,736.5,0,49.5,49.5
2020-09-21 07:02:20.6744,172.8,84.7,49.5,49.02,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:02:20.9225,172.8,84.7,49.5,49.02,18.1,20.53,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:02:21.1706,172.8,84.7,49.5,49.02,18.1,20.52,3,741.7,10.6,23,49.5,49.5
2020-09-21 07:02:21.4188,172.8,84.7,49.5,49.02,18,20.51,4,741.3,11,23,49.5,49.5
2020-09-21 07:02:21.6670,172.8,84.7,49.5,49.02,17.9,20.52,65,8030,7990,0,49.5,49.5
2020-09-21 07:02:21.9150,172.8,84.7,49.5,49.02,18,20.52,66,5120,5130,0,49.5,49.5
2020-09-21 07:02:22.1623,172.8,84.8,49.5,49.07,18.1,20.52,1,741.7,10.6,24,49.5,49.5
2020-09-21 07:02:22.4096,172.8,84.8,49.5,49.07,18.1,20.52,2,741.3,11,24,49.5,49.5
2020-09-21 07:02:22.6569,172.8,84.8,49.5,49.07,18,20.52,65,8030,7990,0,49.5,49.5
2020-09-21 07:02:22.9042,172.8,84.8,49.5,49.07,18,20.53,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:23.1514,172.8,84.8,49.5,49.07,18.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:02:23.3986,172.8,84.8,49.5,49.07,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:02:23.6458,172.8,84.8,49.5,49.07,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:23.8936,172.8,84.8,49.5,49.07,17.9,20.52,6,8030,25.2,3.8,49.5,49.5
2020-09-21 07:02:24.1461,172.8,84.8,49.5,49.07,18,20.51,7,7990,25.2,3.8,49.5,49.5
2020-09-21 07:02:24.3987,172.8,84.8,49.5,49.07,18.1,20.52,1,741.7,10.6,24,49.5,49.5
2020-09-21 07:02:24.6513,172.8,84.8,49.5,49.07,18.1,20.52,2,741.3,11,24,49.5,49.5
2020-09-21 07:02:24.9039,172.8,84.8,49.5,49.07,18,20.52,61,744.2,736.5,0,49.5,49.5
2020-09-21 07:02:25.1525,172.8,84.8,49.5,49.07,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:02:25.3999,172.8,84.8,49.5,49.07,18,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:02:25.6473,172.8,84.8,49.5,49.07,18,20.52,3,741.8,10.6,23,49.5,49.5
2020-09-21 07:02:25.8946,172.8,84.8,49.5,49.07,18,20.52,4,741.3,11,23,49.5,49.5
2020-09-21 07:02:26.1441,172.8,84.8,49.5,49.07,18,20.52,65,8040,7990,0,49.5,49.5
2020-09-21 07:02:26.3969,172.8,84.8,49.5,49.07,18.1,20.52,66,5120,5120,0,49.5,49.5
2020-09-21 07:02:26.6497,172.8,84.8,49.5,49.07,18.1,20.51,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:26.9025,172.8,84.8,49.5,49.07,18.1,20.52,2,741.3,11,24,49.5,49.5
2020-09-21 07:02:27.1554,172.8,84.9,49.5,49.13,18,20.52,65,8040,8000,0,49.5,49.5
2020-09-21 07:02:27.4043,172.8,84.9,49.5,49.13,18,20.53,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:27.6531,172.8,84.9,49.5,49.13,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:02:27.9019,172.8,84.9,49.5,49.13,18,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:02:28.1508,172.8,84.9,49.5,49.13,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:28.4019,172.8,84.9,49.5,49.13,18,20.52,6,8040,25.2,3.8,49.5,49.5
2020-09-21 07:02:28.6546,172.8,84.9,49.5,49.13,18.1,20.53,7,8000,25.2,3.8,49.5,49.5
2020-09-21 07:02:28.9073,172.8,84.9,49.5,49.13,18.1,20.52,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:29.1600,172.8,84.9,49.5,49.13,18.1,20.52,2,741.3,11,24,49.5,49.5
2020-09-21 07:02:29.4096,172.8,84.9,49.5,49.13,18,20.52,61,744.2,736.5,0,49.5,49.5
2020-09-21 07:02:29.6569,172.8,84.9,49.5,49.13,17.9,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:02:29.9042,172.8,84.9,49.5,49.13,18,20.52,64,14.6,14.7,0,49.5,49.5
2020-09-21 07:02:30.1515,172.8,84.9,49.5,49.13,18.1,20.52,3,741.8,10.6,23,49.5,49.5
2020-09-21 07:02:30.3997,172.8,84.9,49.5,49.13,18.1,20.52,4,741.3,11,23,49.5,49.5
2020-09-21 07:02:30.6522,172.8,84.9,49.5,49.13,18,20.52,65,8050,8000,0,49.5,49.5
2020-09-21 07:02:30.9047,172.8,84.9,49.5,49.13,18,20.51,66,5130,5120,0,49.5,49.5
2020-09-21 07:02:31.1572,172.8,84.9,49.5,49.13,18,20.52,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:31.4097,172.8,84.9,49.5,49.13,18,20.52,2,741.3,11,24,49.5,49.5
2020-09-21 07:02:31.6582,172.8,84.9,49.5,49.13,18,20.55,65,8040,8000,0,49.5,49.5
2020-09-21 07:02:31.9056,172.8,84.9,49.5,49.13,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:32.1529,172.8,84.9,49.5,49.13,18.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:02:32.4003,172.8,84.9,49.5,49.13,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:02:32.6486,172.8,84.9,49.5,49.13,18.1,20.53,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:32.8983,172.8,84.9,49.5,49.13,18,20.51,6,8040,25.2,3.8,49.5,49.5
2020-09-21 07:02:33.1480,172.8,84.9,49.5,49.13,18,20.52,7,8000,25.2,3.8,49.5,49.5
2020-09-21 07:02:33.3978,172.8,84.9,49.5,49.13,18,20.52,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:33.6484,172.8,84.9,49.5,49.13,18,20.52,2,741.3,11,24,49.5,49.5
2020-09-21 07:02:33.9009,172.8,84.9,49.5,49.13,18,20.52,61,744.2,736.5,0,49.5,49.5
2020-09-21 07:02:34.1534,172.8,84.9,49.5,49.13,18,20.53,62,425,425,0,49.5,49.5
2020-09-21 07:02:34.4058,172.8,84.9,49.5,49.13,18.1,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:02:34.6568,172.8,84.9,49.5,49.13,18.1,20.52,3,741.8,10.6,23,49.5,49.5
2020-09-21 07:02:34.9048,172.8,84.9,49.5,49.13,18,20.51,4,741.3,11,23,49.5,49.5
2020-09-21 07:02:35.1528,172.8,84.9,49.5,49.13,18,20.52,65,8040,8000,0,49.5,49.5
2020-09-21 07:02:35.4008,172.8,84.9,49.5,49.13,17.9,20.51,66,5130,5130,0,49.5,49.5
2020-09-21 07:02:35.6487,172.8,84.9,49.5,49.13,18.1,20.52,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:35.8961,172.8,84.9,49.5,49.13,18.1,20.52,2,741.3,11,24,49.5,49.5
2020-09-21 07:02:36.1434,172.8,84.9,49.5,49.13,18,20.52,65,8040,8000,0,49.5,49.5
2020-09-21 07:02:36.3907,172.8,84.9,49.5,49.13,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:36.6380,172.8,84.9,49.5,49.13,18.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:02:36.8905,172.8,84.9,49.5,49.13,18.1,20.55,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:02:37.1434,172.8,84.9,49.5,49.13,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:37.3963,172.8,84.9,49.5,49.13,17.9,20.52,6,8050,25.2,3.8,49.5,49.5
2020-09-21 07:02:37.6492,172.8,84.9,49.5,49.13,18,20.52,7,8000,25.2,3.8,49.5,49.5
2020-09-21 07:02:37.9017,172.8,84.9,49.5,49.13,18.1,20.52,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:38.1542,172.8,84.9,49.5,49.13,18.1,20.52,2,741.3,11,24,49.5,49.5
2020-09-21 07:02:38.4067,172.8,84.9,49.5,49.13,18.1,20.52,61,744.2,736.6,0,49.5,49.5
2020-09-21 07:02:38.6592,172.8,84.9,49.5,49.13,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:02:38.9088,172.8,84.9,49.5,49.13,18,20.53,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:02:39.1562,172.8,84.9,49.5,49.13,18,20.52,3,741.8,10.6,23,49.5,49.5
2020-09-21 07:02:39.4036,172.8,84.9,49.5,49.13,18,20.52,4,741.3,11,23,49.5,49.5
2020-09-21 07:02:39.6510,172.8,84.9,49.5,49.13,18,20.52,65,8050,8000,0,49.5,49.5
2020-09-21 07:02:39.9012,172.8,84.9,49.5,49.13,18,20.52,66,5120,5120,0,49.5,49.5
2020-09-21 07:02:40.1530,172.8,84.9,49.5,49.13,18,20.52,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:40.4049,172.8,84.9,49.5,49.13,18.1,20.51,2,741.4,11,24,49.5,49.5
2020-09-21 07:02:40.6568,172.8,84.9,49.5,49.13,18,20.52,65,8050,8000,0,49.5,49.5
2020-09-21 07:02:40.9089,172.8,84.9,49.5,49.13,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:41.1616,172.8,84.9,49.5,49.13,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:02:41.4143,172.8,84.9,49.5,49.13,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:02:41.6670,172.8,84.9,49.5,49.13,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:41.9197,172.8,84.9,49.5,49.13,18,20.52,6,8040,25.2,3.8,49.5,49.5
2020-09-21 07:02:42.1678,172.8,84.9,49.5,49.13,18,20.52,7,8000,25.2,3.8,49.5,49.5
2020-09-21 07:02:42.4158,172.8,84.9,49.5,49.13,18.1,20.52,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:42.6639,172.8,84.9,49.5,49.13,18.1,20.52,2,741.4,11,24,49.5,49.5
2020-09-21 07:02:42.9119,172.8,84.9,49.5,49.13,18,20.52,61,744.2,736.6,0,49.5,49.5
2020-09-21 07:02:43.1594,172.8,84.9,49.5,49.13,17.9,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:02:43.4068,172.8,84.9,49.5,49.13,17.9,20.53,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:02:43.6542,172.8,84.9,49.5,49.13,18,20.52,3,741.8,10.6,23,49.5,49.5
2020-09-21 07:02:43.9016,172.8,84.9,49.5,49.13,18.1,20.52,4,741.4,11,23,49.5,49.5
2020-09-21 07:02:44.1531,172.8,84.9,49.5,49.13,18.1,20.52,65,8050,8000,0,49.5,49.5
2020-09-21 07:02:44.4058,172.8,84.9,49.5,49.13,18,20.52,66,5120,5110,0,49.5,49.5
2020-09-21 07:02:44.6586,172.8,84.9,49.5,49.13,18.1,20.52,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:44.9113,172.8,84.9,49.5,49.13,18.1,20.5,2,741.4,11,24,49.5,49.5
2020-09-21 07:02:45.1639,172.8,84.9,49.5,49.13,18,20.53,65,8050,8000,0,49.5,49.5
2020-09-21 07:02:45.4164,172.8,84.9,49.5,49.13,18,20.53,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:45.6690,172.8,84.9,49.5,49.13,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:02:45.9215,172.8,84.9,49.5,49.13,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:02:46.1740,172.8,84.9,49.5,49.13,18.1,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:46.4266,172.8,84.9,49.5,49.13,18,20.52,6,8050,25.2,3.8,49.5,49.5
2020-09-21 07:02:46.6793,172.8,84.9,49.5,49.13,18,20.52,7,8000,25.2,3.8,49.5,49.5
2020-09-21 07:02:46.9319,172.8,84.9,49.5,49.13,18,20.5,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:47.1845,172.8,84.9,49.5,49.13,18,20.52,2,741.3,11,24,49.5,49.5
2020-09-21 07:02:47.4319,172.8,84.9,49.5,49.13,18,20.52,61,744.1,736.7,0,49.5,49.5
2020-09-21 07:02:47.6791,172.8,84.9,49.5,49.13,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:02:47.9264,172.8,84.9,49.5,49.13,18,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:02:48.1736,172.8,84.9,49.5,49.13,18.1,20.52,3,741.8,10.6,23,49.5,49.5
2020-09-21 07:02:48.4210,172.8,84.9,49.5,49.13,18.1,20.52,4,741.3,11,23,49.5,49.5
2020-09-21 07:02:48.6684,172.8,84.9,49.5,49.13,18,20.52,65,8050,8000,0,49.5,49.5
2020-09-21 07:02:48.9158,172.8,84.9,49.5,49.13,18,20.53,66,5110,5120,0,49.5,49.5
2020-09-21 07:02:49.1632,172.8,84.9,49.5,49.13,18,20.52,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:49.4107,172.8,84.9,49.5,49.13,18.1,20.52,2,741.3,11,24,49.5,49.5
2020-09-21 07:02:49.6581,172.8,84.9,49.5,49.13,18,20.52,65,8050,8000,0,49.5,49.5
2020-09-21 07:02:49.9055,172.8,84.9,49.5,49.13,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:50.1529,172.8,84.9,49.5,49.13,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:02:50.4053,172.8,84.9,49.5,49.13,18.1,20.54,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:02:50.6578,172.8,84.9,49.5,49.13,18.1,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:50.9102,172.8,84.9,49.5,49.13,17.9,20.52,6,8050,25.2,3.8,49.5,49.5
2020-09-21 07:02:51.1627,172.8,84.9,49.5,49.13,17.9,20.52,7,8000,25.2,3.8,49.5,49.5
2020-09-21 07:02:51.4132,172.8,84.9,49.5,49.13,18,20.52,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:51.6609,172.8,84.9,49.5,49.13,18.1,20.52,2,741.3,11,24,49.5,49.5
2020-09-21 07:02:51.9086,172.8,84.9,49.5,49.13,18.1,20.53,61,744.2,736.7,0,49.5,49.5
2020-09-21 07:02:52.1563,172.8,84.9,49.5,49.13,18,20.53,62,425,425,0,49.5,49.5
2020-09-21 07:02:52.4048,172.8,84.9,49.5,49.13,18,20.53,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:02:52.6573,172.8,84.9,49.5,49.13,18,20.52,3,741.8,10.6,23,49.5,49.5
2020-09-21 07:02:52.9098,172.8,84.9,49.5,49.13,18,20.51,4,741.3,11,23,49.5,49.5
2020-09-21 07:02:53.1624,172.8,85,49.5,49.19,18,20.53,65,8050,8000,0,49.5,49.5
2020-09-21 07:02:53.4149,172.8,85,49.5,49.19,18,20.52,66,5120,5110,0,49.5,49.5
2020-09-21 07:02:53.6675,172.8,85,49.5,49.19,18.1,20.51,1,741.8,10.6,24,49.5,49.5
2020-09-21 07:02:53.9201,172.8,85,49.5,49.19,18.1,20.52,2,741.3,11,24,49.5,49.5
2020-09-21 07:02:54.1727,172.8,85,49.5,49.19,18.1,20.52,65,8050,8000,0,49.5,49.5
2020-09-21 07:02:54.4253,172.8,85,49.5,49.19,18,20.53,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:54.6775,172.8,85,49.5,49.19,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:02:54.9291,172.8,85,49.5,49.19,18,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:02:55.1807,172.8,85,49.5,49.19,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:55.4323,172.8,85,49.5,49.19,18,20.52,6,8050,25.2,3.8,49.5,49.5
2020-09-21 07:02:55.6838,172.8,85,49.5,49.19,18,20.52,7,8000,25.2,3.8,49.5,49.5
2020-09-21 07:02:55.9362,172.8,85,49.5,49.19,18.1,20.52,1,741.9,10.6,24,49.5,49.5
2020-09-21 07:02:56.1891,172.8,85,49.5,49.19,18.1,20.52,2,741.3,11,24,49.5,49.5
2020-09-21 07:02:56.4420,172.8,85,49.5,49.19,18.1,20.54,61,744.2,736.7,0,49.5,49.5
2020-09-21 07:02:56.6948,172.8,85,49.5,49.19,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:02:56.9477,172.8,85,49.5,49.19,18,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:02:57.2003,172.8,85,49.5,49.19,18.1,20.52,3,741.9,10.6,23,49.5,49.5
2020-09-21 07:02:57.4529,172.8,85,49.5,49.19,18.1,20.52,4,741.3,11,23,49.5,49.5
2020-09-21 07:02:57.7056,172.8,85,49.5,49.19,18,20.52,65,8050,8000,0,49.5,49.5
2020-09-21 07:02:57.9582,172.8,85,49.5,49.19,18,20.52,66,5110,5110,0,49.5,49.5
2020-09-21 07:02:58.2110,172.8,85,49.5,49.19,18,20.52,1,741.9,10.6,24,49.5,49.5
2020-09-21 07:02:58.4639,172.8,85,49.5,49.19,18,20.51,2,741.3,11,24,49.5,49.5
2020-09-21 07:02:58.7167,172.8,85,49.5,49.19,18,20.52,65,8050,8010,0,49.5,49.5
2020-09-21 07:02:58.9696,172.8,85,49.5,49.19,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:59.2181,172.8,85,49.5,49.19,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:02:59.4657,172.8,85,49.5,49.19,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:02:59.7133,172.8,85,49.5,49.19,18.1,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:02:59.9609,172.8,85,49.5,49.19,18.1,20.52,6,8050,25.2,3.8,49.5,49.5
2020-09-21 07:03:00.2124,172.8,85,49.5,49.19,18,20.52,7,8000,25.2,3.8,49.5,49.5
2020-09-21 07:03:00.4651,172.8,85,49.5,49.19,18,20.52,1,741.9,10.6,24,49.5,49.5
2020-09-21 07:03:00.7178,172.8,85,49.5,49.19,18,20.52,2,741.3,11,24,49.5,49.5
2020-09-21 07:03:00.9705,172.8,85,49.5,49.19,18,20.51,61,744.3,736.8,0,49.5,49.5
2020-09-21 07:03:01.2225,172.8,85,49.5,49.19,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:03:01.4734,172.8,85,49.5,49.19,18.1,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:03:01.7243,172.8,85,49.5,49.19,18.1,20.52,3,742,10.6,23,49.5,49.5
2020-09-21 07:03:01.9752,172.8,85,49.5,49.19,18.1,20.52,4,741.4,11,23,49.5,49.5
2020-09-21 07:03:02.2262,172.8,85,49.5,49.19,18,20.52,65,8050,8000,0,49.5,49.5
2020-09-21 07:03:02.4735,172.8,85,49.5,49.19,18,20.52,66,5110,5110,0,49.5,49.5
2020-09-21 07:03:02.7208,172.8,85,49.5,49.19,18,20.52,1,742,10.6,24,49.5,49.5
2020-09-21 07:03:02.9681,172.8,85,49.5,49.19,18.1,20.53,2,741.4,11,24,49.5,49.5
2020-09-21 07:03:03.2154,172.8,85,49.5,49.19,18,20.48,65,8050,8000,0,49.5,49.5
2020-09-21 07:03:03.4627,172.8,85,49.5,49.19,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:03.7100,172.8,85,49.5,49.19,18.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:03:03.9574,172.8,85,49.5,49.19,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:03:04.2047,172.8,85,49.5,49.19,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:04.4552,172.8,85,49.5,49.19,18,20.53,6,8050,25.2,3.8,49.5,49.5
2020-09-21 07:03:04.7080,172.8,85,49.5,49.19,17.9,20.52,7,8000,25.2,3.8,49.5,49.5
2020-09-21 07:03:04.9608,172.8,85,49.5,49.19,18.1,20.52,1,742,10.6,24,49.5,49.5
2020-09-21 07:03:05.2137,172.8,85,49.5,49.19,18.1,20.53,2,741.4,11,24,49.5,49.5
2020-09-21 07:03:05.4662,172.8,85,49.5,49.19,18,20.52,61,744.3,736.7,0,49.5,49.5
2020-09-21 07:03:05.7172,172.8,85,49.5,49.19,18.1,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:03:05.9682,172.8,85,49.5,49.19,18,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:03:06.2193,172.8,85,49.5,49.19,18,20.52,3,742,10.6,23,49.5,49.5
2020-09-21 07:03:06.4703,172.8,85,49.5,49.19,18,20.5,4,741.4,11,23,49.5,49.5
2020-09-21 07:03:06.7186,172.8,85,49.5,49.19,18,20.52,65,8050,8000,0,49.5,49.5
2020-09-21 07:03:06.9661,172.8,85,49.5,49.19,18,20.52,66,5110,5100,0,49.5,49.5
2020-09-21 07:03:07.2136,172.8,85,49.5,49.19,18.1,20.52,1,742,10.6,24,49.5,49.5
2020-09-21 07:03:07.4611,172.8,85,49.5,49.19,18.1,20.52,2,741.4,11,24,49.5,49.5
2020-09-21 07:03:07.7086,172.8,85,49.5,49.19,18,20.52,65,8050,8000,0,49.5,49.5
2020-09-21 07:03:07.9562,172.8,85,49.5,49.19,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:08.2038,172.8,85,49.5,49.19,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:03:08.4513,172.8,85,49.5,49.19,18,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:03:08.6989,172.8,85,49.5,49.19,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:08.9465,172.8,85,49.5,49.19,18,20.52,6,8050,25.2,3.8,49.5,49.5
2020-09-21 07:03:09.1940,172.8,85,49.5,49.19,18,20.52,7,8000,25.2,3.8,49.5,49.5
2020-09-21 07:03:09.4416,172.8,85,49.5,49.19,18.1,20.52,1,742,10.6,24,49.5,49.5
2020-09-21 07:03:09.6899,172.8,85,49.5,49.19,18.1,20.52,2,741.5,11,24,49.5,49.5
2020-09-21 07:03:09.9385,172.8,85,49.5,49.19,18,20.5,61,744.3,736.8,0,49.5,49.5
2020-09-21 07:03:10.1871,172.8,85,49.5,49.19,17.9,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:03:10.4357,172.8,85,49.5,49.19,18,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:03:10.6870,172.8,85,49.5,49.19,18.1,20.52,3,742,10.6,23,49.5,49.5
2020-09-21 07:03:10.9397,172.8,85,49.5,49.19,18,20.52,4,741.5,11,23,49.5,49.5
2020-09-21 07:03:11.1924,172.8,85,49.5,49.19,18,20.52,65,8030,8030,0,49.5,49.5
2020-09-21 07:03:11.4450,172.8,85,49.5,49.19,18,20.52,66,5100,5100,0,49.5,49.5
2020-09-21 07:03:11.6977,172.8,85,49.5,49.19,18,20.53,1,742,10.6,24,49.5,49.5
2020-09-21 07:03:11.9463,172.8,85,49.5,49.19,18,20.52,2,741.5,11,24,49.5,49.5
2020-09-21 07:03:12.1949,172.8,85,49.5,49.19,17.9,20.52,65,8050,8000,0,49.5,49.5
2020-09-21 07:03:12.4435,172.8,85,49.5,49.19,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:12.6920,172.8,85,49.5,49.19,18,20.51,63,50,50,0,49.5,49.5
2020-09-21 07:03:12.9431,172.8,85,49.5,49.19,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:03:13.1960,172.8,85,49.5,49.19,18.1,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:13.4489,172.8,85,49.5,49.19,18,20.52,6,8050,25.2,3.8,49.5,49.5
2020-09-21 07:03:13.7018,172.8,85,49.5,49.19,18,20.52,7,8000,25.2,3.8,49.5,49.5
2020-09-21 07:03:13.9546,172.8,85,49.5,49.19,18,20.51,1,742,10.6,24,49.5,49.5
2020-09-21 07:03:14.2073,172.8,85,49.5,49.19,18,20.52,2,741.5,11,24,49.5,49.5
2020-09-21 07:03:14.4600,172.8,85,49.5,49.19,18,20.52,61,744.4,736.8,0,49.5,49.5
2020-09-21 07:03:14.7128,172.8,85,49.5,49.19,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:03:14.9655,172.8,85,49.5,49.19,18,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:03:15.2182,172.8,85,49.5,49.19,18.1,20.52,3,742,10.6,23,49.5,49.5
2020-09-21 07:03:15.4710,172.8,85,49.5,49.19,18,20.52,4,741.5,11,23,49.5,49.5
2020-09-21 07:03:15.7237,172.8,85,49.5,49.19,18,20.52,65,8040,8000,0,49.5,49.5
2020-09-21 07:03:15.9754,172.8,85,49.5,49.19,18,20.52,66,5100,5100,0,49.5,49.5
2020-09-21 07:03:16.2230,172.8,85,49.5,49.19,18,20.52,1,742,10.6,24,49.5,49.5
2020-09-21 07:03:16.4706,172.8,85,49.5,49.19,18,20.52,2,741.5,11,24,49.5,49.5
2020-09-21 07:03:16.7182,172.8,85,49.5,49.19,18,20.52,65,8050,8000,0,49.5,49.5
2020-09-21 07:03:16.9661,172.8,85.1,49.5,49.25,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:17.2157,172.8,85.1,49.5,49.25,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:03:17.4653,172.8,85.1,49.5,49.25,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:03:17.7149,172.8,85.1,49.5,49.25,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:17.9650,172.8,85.1,49.5,49.25,17.9,20.52,6,8050,25.2,3.8,49.5,49.5
2020-09-21 07:03:18.2179,172.8,85.1,49.5,49.25,17.9,20.52,7,8000,25.2,3.8,49.5,49.5
2020-09-21 07:03:18.4708,172.8,85.1,49.5,49.25,18.1,20.52,1,742,10.6,24,49.5,49.5
2020-09-21 07:03:18.7237,172.8,85.1,49.5,49.25,18.1,20.52,2,741.5,11,24,49.5,49.5
2020-09-21 07:03:18.9766,172.8,85.1,49.5,49.25,18,20.53,61,744.3,736.8,0,49.5,49.5
2020-09-21 07:03:19.2254,172.8,85.1,49.5,49.25,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:03:19.4730,172.8,85.1,49.5,49.25,18,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:03:19.7206,172.8,85.1,49.5,49.25,18.1,20.52,3,742,10.6,23,49.5,49.5
2020-09-21 07:03:19.9682,172.8,85.1,49.5,49.25,18,20.52,4,741.5,11,23,49.5,49.5
2020-09-21 07:03:20.2157,172.8,85.1,49.5,49.25,18,20.52,65,8030,8020,0,49.5,49.5
2020-09-21 07:03:20.4632,172.8,85.1,49.5,49.25,18,20.52,66,5100,5100,0,49.5,49.5
2020-09-21 07:03:20.7108,172.8,85.1,49.5,49.25,18.1,20.52,1,742,10.6,24,49.5,49.5
2020-09-21 07:03:20.9583,172.8,85.1,49.5,49.25,18.1,20.51,2,741.5,11,24,49.5,49.5
2020-09-21 07:03:21.2077,172.8,85.1,49.5,49.25,18,20.53,65,8050,8010,0,49.5,49.5
2020-09-21 07:03:21.4606,172.8,85.1,49.5,49.25,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:21.7134,172.8,85.1,49.5,49.25,18,20.53,63,50,50,0,49.5,49.5
2020-09-21 07:03:21.9663,172.8,85.1,49.5,49.25,18,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:03:22.2176,172.8,85.1,49.5,49.25,18,20.53,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:22.4652,172.8,85.1,49.5,49.25,18,20.52,6,8050,25.2,3.8,49.5,49.5
2020-09-21 07:03:22.7128,172.8,85.1,49.5,49.25,18,20.52,7,8000,25.2,3.8,49.5,49.5
2020-09-21 07:03:22.9604,172.8,85.1,49.5,49.25,18.1,20.52,1,742,10.6,24,49.5,49.5
2020-09-21 07:03:23.2080,172.8,85.1,49.5,49.25,18.1,20.52,2,741.5,11,24,49.5,49.5
2020-09-21 07:03:23.4606,172.8,85.1,49.5,49.25,18.1,20.52,61,744.4,736.8,0,49.5,49.5
2020-09-21 07:03:23.7133,172.8,85.1,49.5,49.25,17.9,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:03:23.9660,172.8,85.1,49.5,49.25,17.9,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:03:24.2187,172.8,85.1,49.5,49.25,18,20.52,3,742,10.6,23,49.5,49.5
2020-09-21 07:03:24.4684,172.8,85.1,49.5,49.25,18.1,20.51,4,741.6,11,23,49.5,49.5
2020-09-21 07:03:24.7159,172.8,85.1,49.5,49.25,18,20.52,65,8040,8000,0,49.5,49.5
2020-09-21 07:03:24.9634,172.8,85.1,49.5,49.25,18,20.52,66,5100,5100,0,49.5,49.5
2020-09-21 07:03:25.2109,172.8,85.1,49.5,49.25,18.1,20.52,1,742,10.6,24,49.5,49.5
2020-09-21 07:03:25.4585,172.8,85.1,49.5,49.25,18.1,20.52,2,741.6,11,24,49.5,49.5
2020-09-21 07:03:25.7060,172.8,85.1,49.5,49.25,18,20.52,65,8050,8000,0,49.5,49.5
2020-09-21 07:03:25.9536,172.8,85.1,49.5,49.25,17.9,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:26.2011,172.8,85.1,49.5,49.25,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:03:26.4494,172.8,85.1,49.5,49.25,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:03:26.7021,172.8,85.1,49.5,49.25,18.1,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:26.9548,172.8,85.1,49.5,49.25,18.1,20.52,6,8050,25.2,3.8,49.5,49.5
2020-09-21 07:03:27.2075,172.8,85.1,49.5,49.25,18,20.52,7,8000,25.2,3.8,49.5,49.5
2020-09-21 07:03:27.4602,172.8,85.1,49.5,49.25,18,20.52,1,742,10.6,24,49.5,49.5
2020-09-21 07:03:27.7088,172.8,85.1,49.5,49.25,18,20.52,2,741.6,11,24,49.5,49.5
2020-09-21 07:03:27.9564,172.8,85.1,49.5,49.25,18,20.52,61,744.4,736.8,0,49.5,49.5
2020-09-21 07:03:28.2039,172.8,85.1,49.5,49.25,18,20.53,62,425,425,0,49.5,49.5
2020-09-21 07:03:28.4514,172.8,85.1,49.5,49.25,18,20.52,64,14.5,14.7,0,49.5,49.5
