Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:03:28.6990,172.8,85.1,49.5,49.25,18.1,20.52,3,742,10.6,23,49.5,49.5
2020-09-21 07:03:28.9465,172.8,85.1,49.5,49.25,18.1,20.52,4,741.6,11,23,49.5,49.5
2020-09-21 07:03:29.1940,172.8,85.1,49.5,49.25,18,20.52,65,8020,8020,0,49.5,49.5
2020-09-21 07:03:29.4416,172.8,85.1,49.5,49.25,18,20.52,66,5110,5110,0,49.5,49.5
2020-09-21 07:03:29.6891,172.8,85.1,49.5,49.25,18,20.51,1,742,10.6,24,49.5,49.5
2020-09-21 07:03:29.9366,172.8,85.1,49.5,49.25,18.1,20.52,2,741.6,11,24,49.5,49.5
2020-09-21 07:03:30.1841,172.8,85.1,49.5,49.25,18,20.52,65,8040,8000,0,49.5,49.5
2020-09-21 07:03:30.4316,172.8,85.1,49.5,49.25,18,20.53,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:30.6810,172.8,85.1,49.5,49.25,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:03:30.9337,172.8,85.1,49.5,49.25,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:03:31.1863,172.8,85.1,49.5,49.25,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:31.4389,172.8,85.1,49.5,49.25,18,20.52,6,8020,25.2,3.8,49.5,49.5
2020-09-21 07:03:31.6916,172.8,85.1,49.5,49.25,18,20.51,7,8020,25.2,3.8,49.5,49.5
2020-09-21 07:03:31.9445,172.8,85.1,49.5,49.25,18,20.52,1,742.1,10.6,24,49.5,49.5
2020-09-21 07:03:32.1973,172.8,85.1,49.5,49.25,18.1,20.52,2,741.6,11,24,49.5,49.5
2020-09-21 07:03:32.4501,172.8,85.1,49.5,49.25,18.1,20.52,61,744.3,736.8,0,49.5,49.5
2020-09-21 07:03:32.7010,172.8,85.1,49.5,49.25,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:03:32.9485,172.8,85.1,49.5,49.25,18,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:03:33.1961,172.8,85.1,49.5,49.25,18.1,20.52,3,742.1,10.6,23,49.5,49.5
2020-09-21 07:03:33.4436,172.8,85.1,49.5,49.25,18,20.52,4,741.6,11,23,49.5,49.5
2020-09-21 07:03:33.6931,172.8,85.1,49.5,49.25,18,20.52,65,8020,8020,0,49.5,49.5
2020-09-21 07:03:33.9457,172.8,85.1,49.5,49.25,18,20.52,66,5110,5110,0,49.5,49.5
2020-09-21 07:03:34.1984,172.8,85.1,49.5,49.25,18.1,20.52,1,742.1,10.6,24,49.5,49.5
2020-09-21 07:03:34.4510,172.8,85.1,49.5,49.25,18.1,20.52,2,741.6,11,24,49.5,49.5
2020-09-21 07:03:34.7036,172.8,85.1,49.5,49.25,18,20.52,65,8020,8020,0,49.5,49.5
2020-09-21 07:03:34.9563,172.8,85.1,49.5,49.25,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:35.2091,172.8,85.1,49.5,49.25,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:03:35.4618,172.8,85.1,49.5,49.25,18,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:03:35.7146,172.8,85.1,49.5,49.25,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:35.9621,172.8,85.1,49.5,49.25,18,20.52,6,8030,25.2,3.8,49.5,49.5
2020-09-21 07:03:36.2097,172.8,85.1,49.5,49.25,18,20.52,7,8020,25.2,3.8,49.5,49.5
2020-09-21 07:03:36.4572,172.8,85.1,49.5,49.25,18.1,20.52,1,742.1,10.6,24,49.5,49.5
2020-09-21 07:03:36.7047,172.8,85.1,49.5,49.25,18.1,20.52,2,741.6,11,24,49.5,49.5
2020-09-21 07:03:36.9553,172.8,85.1,49.5,49.25,18,20.52,61,744.4,736.9,0,49.5,49.5
2020-09-21 07:03:37.2080,172.8,85.1,49.5,49.25,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:03:37.4608,172.8,85.1,49.5,49.25,17.9,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:03:37.7135,172.8,85.1,49.5,49.25,18.1,20.52,3,742.1,10.6,23,49.5,49.5
2020-09-21 07:03:37.9663,172.8,85.1,49.5,49.25,18,20.54,4,741.6,11,23,49.5,49.5
2020-09-21 07:03:38.2190,172.8,85.1,49.5,49.25,18,20.52,65,8040,8000,0,49.5,49.5
2020-09-21 07:03:38.4717,172.8,85.1,49.5,49.25,18,20.52,66,5120,5110,0,49.5,49.5
2020-09-21 07:03:38.7244,172.8,85.1,49.5,49.25,18,20.52,1,742.1,10.6,24,49.5,49.5
2020-09-21 07:03:38.9771,172.8,85.1,49.5,49.25,18.1,20.52,2,741.6,11,24,49.5,49.5
2020-09-21 07:03:39.2299,172.8,85.1,49.5,49.25,18,20.52,65,8050,8000,0,49.5,49.5
2020-09-21 07:03:39.4826,172.8,85.1,49.5,49.25,17.9,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:39.7354,172.8,85.1,49.5,49.25,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:03:39.9849,172.8,85.1,49.5,49.25,18.1,20.5,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:03:40.2326,172.8,85.1,49.5,49.25,18.1,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:40.4802,172.8,85.1,49.5,49.25,18,20.52,6,8040,25.2,3.8,49.5,49.5
2020-09-21 07:03:40.7279,172.8,85.1,49.5,49.25,18,20.52,7,8000,25.2,3.8,49.5,49.5
2020-09-21 07:03:40.9755,172.8,85.1,49.5,49.25,18,20.52,1,742.1,10.6,24,49.5,49.5
2020-09-21 07:03:41.2231,172.8,85.1,49.5,49.25,18,20.52,2,741.6,11,24,49.5,49.5
2020-09-21 07:03:41.4707,172.8,85.1,49.5,49.25,18,20.52,61,744.5,736.9,0,49.5,49.5
2020-09-21 07:03:41.7183,172.8,85.1,49.5,49.25,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:03:41.9658,172.8,85.1,49.5,49.25,18,20.53,64,14.6,14.7,0,49.5,49.5
2020-09-21 07:03:42.2133,172.8,85.1,49.5,49.25,18.1,20.52,3,742.1,10.6,23,49.5,49.5
2020-09-21 07:03:42.4608,172.8,85.1,49.5,49.25,18.1,20.52,4,741.6,11,23,49.5,49.5
2020-09-21 07:03:42.7082,172.8,85.1,49.5,49.25,18,20.54,65,8020,8020,0,49.5,49.5
2020-09-21 07:03:42.9557,172.8,85.1,49.5,49.25,18,20.52,66,5110,5110,0,49.5,49.5
2020-09-21 07:03:43.2072,172.8,85.1,49.5,49.25,18,20.52,1,742.1,10.6,24,49.5,49.5
2020-09-21 07:03:43.4598,172.8,85.1,49.5,49.25,18.1,20.53,2,741.6,11,24,49.5,49.5
2020-09-21 07:03:43.7125,172.8,85.1,49.5,49.25,18,20.52,65,8040,8000,0,49.5,49.5
2020-09-21 07:03:43.9651,172.8,85.1,49.5,49.25,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:44.2142,172.8,85.1,49.5,49.25,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:03:44.4621,172.8,85.1,49.5,49.25,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:03:44.7099,172.8,85.1,49.5,49.25,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:44.9578,172.8,85.1,49.5,49.25,17.9,20.52,6,8020,25.2,3.8,49.5,49.5
2020-09-21 07:03:45.2083,172.8,85.1,49.5,49.25,18,20.52,7,8020,25.2,3.8,49.5,49.5
2020-09-21 07:03:45.4597,172.8,85.1,49.5,49.25,18.1,20.52,1,742.1,10.6,24,49.5,49.5
2020-09-21 07:03:45.7110,172.8,85.1,49.5,49.25,18,20.52,2,741.6,11,24,49.5,49.5
2020-09-21 07:03:45.9623,172.8,85.1,49.5,49.25,18,20.52,61,744.5,736.9,0,49.5,49.5
2020-09-21 07:03:46.2141,172.8,85.1,49.5,49.25,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:03:46.4665,172.8,85.1,49.5,49.25,18,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:03:46.7189,172.8,85.1,49.5,49.25,18,20.52,3,742.1,10.6,23,49.5,49.5
2020-09-21 07:03:46.9714,172.8,85.3,49.5,49.36,18,20.52,4,741.6,11,23,49.5,49.5
2020-09-21 07:03:47.2218,172.8,85.3,49.5,49.36,18,20.54,65,8020,8020,0,49.5,49.5
2020-09-21 07:03:47.4695,172.8,85.3,49.5,49.36,18.1,20.52,66,5110,5110,0,49.5,49.5
2020-09-21 07:03:47.7171,172.8,85.3,49.5,49.36,18.1,20.52,1,742.1,10.6,24,49.5,49.5
2020-09-21 07:03:47.9647,172.8,85.3,49.5,49.36,18,20.53,2,741.6,11,24,49.5,49.5
2020-09-21 07:03:48.2143,172.8,85.3,49.5,49.36,18,20.52,65,8020,8020,0,49.5,49.5
2020-09-21 07:03:48.4671,172.8,85.3,49.5,49.36,17.9,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:48.7199,172.8,85.3,49.5,49.36,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:03:48.9727,172.8,85.3,49.5,49.36,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:03:49.2254,172.8,85.3,49.5,49.36,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:49.4783,172.8,85.3,49.5,49.36,18,20.52,6,8020,25.2,3.8,49.5,49.5
2020-09-21 07:03:49.7311,172.8,85.3,49.5,49.36,18.1,20.52,7,8030,25.2,3.8,49.5,49.5
2020-09-21 07:03:49.9840,172.8,85.3,49.5,49.36,18.1,20.52,1,742.1,10.6,24,49.5,49.5
2020-09-21 07:03:50.2368,172.8,85.3,49.5,49.36,18,20.52,2,741.6,11,24,49.5,49.5
2020-09-21 07:03:50.4845,172.8,85.3,49.5,49.36,17.9,20.53,61,744.5,736.9,0,49.5,49.5
2020-09-21 07:03:50.7322,172.8,85.3,49.5,49.36,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:03:50.9798,172.8,85.3,49.5,49.36,18.1,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:03:51.2275,172.8,85.3,49.5,49.36,18.1,20.52,3,742.1,10.6,23,49.5,49.5
2020-09-21 07:03:51.4803,172.8,85.3,49.5,49.36,18,20.52,4,741.6,11,23,49.5,49.5
2020-09-21 07:03:51.7331,172.8,85.3,49.5,49.36,18,20.53,65,8030,8030,0,49.5,49.5
2020-09-21 07:03:51.9860,172.8,85.3,49.5,49.36,18,20.5,66,5110,5120,0,49.5,49.5
2020-09-21 07:03:52.2389,172.8,85.3,49.5,49.36,18.1,20.52,1,742.1,10.6,24,49.5,49.5
2020-09-21 07:03:52.4866,172.8,85.3,49.5,49.36,18,20.52,2,741.6,11,24,49.5,49.5
2020-09-21 07:03:52.7342,172.8,85.3,49.5,49.36,18,20.52,65,8020,8020,0,49.5,49.5
2020-09-21 07:03:52.9817,172.8,85.3,49.5,49.36,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:53.2293,172.8,85.3,49.5,49.36,18.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:03:53.4778,172.8,85.3,49.5,49.36,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:03:53.7303,172.8,85.3,49.5,49.36,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:53.9828,172.8,85.3,49.5,49.36,18,20.53,6,8040,25.2,3.8,49.5,49.5
2020-09-21 07:03:54.2354,172.8,85.3,49.5,49.36,18,20.52,7,8000,25.2,3.8,49.5,49.5
2020-09-21 07:03:54.4879,172.8,85.3,49.5,49.36,18,20.52,1,742.2,10.6,24,49.5,49.5
2020-09-21 07:03:54.7365,172.8,85.3,49.5,49.36,18,20.52,2,741.6,11,24,49.5,49.5
2020-09-21 07:03:54.9841,172.8,85.3,49.5,49.36,18,20.52,61,744.6,736.9,0,49.5,49.5
2020-09-21 07:03:55.2317,172.8,85.3,49.5,49.36,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:03:55.4793,172.8,85.3,49.5,49.36,18.1,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:03:55.7268,172.8,85.3,49.5,49.36,18.1,20.52,3,742.2,10.6,23,49.5,49.5
2020-09-21 07:03:55.9744,172.8,85.3,49.5,49.36,18,20.54,4,741.6,11,23,49.5,49.5
2020-09-21 07:03:56.2219,172.8,85.3,49.5,49.36,18,20.53,65,8020,8020,0,49.5,49.5
2020-09-21 07:03:56.4694,172.8,85.3,49.5,49.36,18,20.52,66,5110,5110,0,49.5,49.5
2020-09-21 07:03:56.7190,172.8,85.3,49.5,49.36,18.1,20.52,1,742.2,10.6,24,49.5,49.5
2020-09-21 07:03:56.9719,172.8,85.3,49.5,49.36,18.1,20.52,2,741.6,11,24,49.5,49.5
2020-09-21 07:03:57.2247,172.8,85.3,49.5,49.36,18,20.52,65,8020,8020,0,49.5,49.5
2020-09-21 07:03:57.4776,172.8,85.3,49.5,49.36,18,20.51,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:57.7305,172.8,85.3,49.5,49.36,18.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:03:57.9834,172.8,85.3,49.5,49.36,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:03:58.2363,172.8,85.3,49.5,49.36,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:03:58.4892,172.8,85.3,49.5,49.36,18,20.52,6,8030,25.2,3.8,49.5,49.5
2020-09-21 07:03:58.7421,172.8,85.3,49.5,49.36,18,20.52,7,8020,25.2,3.8,49.5,49.5
2020-09-21 07:03:58.9949,172.8,85.3,49.5,49.36,18.1,20.52,1,742.2,10.6,24,49.5,49.5
2020-09-21 07:03:59.2478,172.8,85.3,49.5,49.36,18.1,20.52,2,741.6,11,24,49.5,49.5
2020-09-21 07:03:59.5006,172.8,85.3,49.5,49.36,18,20.52,61,744.6,736.9,0,49.5,49.5
2020-09-21 07:03:59.7535,172.8,85.3,49.5,49.36,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:04:00.0010,172.8,85.3,49.5,49.36,18,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:04:00.2485,172.8,85.3,49.5,49.36,18,20.52,3,742.2,10.6,23,49.5,49.5
2020-09-21 07:04:00.4961,172.8,85.3,49.5,49.36,18,20.52,4,741.7,11,23,49.5,49.5
2020-09-21 07:04:00.7438,172.8,85.3,49.5,49.36,18,20.52,65,8030,8030,0,49.5,49.5
2020-09-21 07:04:00.9969,172.8,85.3,49.5,49.36,18.1,20.52,66,5110,5110,0,49.5,49.5
2020-09-21 07:04:01.2500,172.8,85.3,49.5,49.36,18.1,20.53,1,742.2,10.6,24,49.5,49.5
2020-09-21 07:04:01.5030,172.8,85.3,49.5,49.36,18.1,20.52,2,741.7,11,24,49.5,49.5
2020-09-21 07:04:01.7561,172.8,85.3,49.5,49.36,18,20.52,65,8020,8020,0,49.5,49.5
2020-09-21 07:04:02.0037,172.8,85.3,49.5,49.36,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:04:02.2514,172.8,85.3,49.5,49.36,18,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:04:02.4990,172.8,85.3,49.5,49.36,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:04:02.7467,172.8,85.3,49.5,49.36,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:04:02.9953,172.8,85.3,49.5,49.36,18,20.52,6,8020,25.2,3.8,49.5,49.5
2020-09-21 07:04:03.2481,172.8,85.3,49.5,49.36,18.1,20.5,7,8020,25.2,3.8,49.5,49.5
2020-09-21 07:04:03.5009,172.8,85.3,49.5,49.36,18.1,20.52,1,742.2,10.6,24,49.5,49.5
2020-09-21 07:04:03.7538,172.8,85.3,49.5,49.36,18,20.52,2,741.7,11,24,49.5,49.5
2020-09-21 07:04:04.0066,172.8,85.3,49.5,49.36,18,20.52,61,744.5,736.9,0,49.5,49.5
2020-09-21 07:04:04.2554,172.8,85.3,49.5,49.36,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:04:04.5031,172.8,85.3,49.5,49.36,18.1,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:04:04.7508,172.8,85.3,49.5,49.36,18.1,20.52,3,742.2,10.6,23,49.5,49.5
2020-09-21 07:04:04.9984,172.8,85.3,49.5,49.36,18,20.52,4,741.7,11,23,49.5,49.5
2020-09-21 07:04:05.2461,172.8,85.3,49.5,49.36,18,20.51,65,8020,8020,0,49.5,49.5
2020-09-21 07:04:05.4938,172.8,85.3,49.5,49.36,18.1,20.52,66,5110,5100,0,49.5,49.5
2020-09-21 07:04:05.7415,172.8,85.3,49.5,49.36,18,20.52,1,742.2,10.6,24,49.5,49.5
2020-09-21 07:04:05.9892,172.8,85.3,49.5,49.36,18,20.52,2,741.7,11,24,49.5,49.5
2020-09-21 07:04:06.2369,172.8,85.3,49.5,49.36,18,20.52,65,8020,8020,0,49.5,49.5
2020-09-21 07:04:06.4845,172.8,85.3,49.5,49.36,18,20.52,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:04:06.7321,172.8,85.3,49.5,49.36,18.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:04:06.9798,172.8,85.3,49.5,49.36,18.1,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:04:07.2290,172.8,85.3,49.5,49.36,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:04:07.4819,172.8,85.3,49.5,49.36,18,20.52,6,8030,25.2,3.8,49.5,49.5
2020-09-21 07:04:07.7348,172.8,85.3,49.5,49.36,18,20.52,7,8020,25.2,3.8,49.5,49.5
2020-09-21 07:04:07.9876,172.8,85.3,49.5,49.36,18,20.53,1,742.3,10.6,24,49.5,49.5
2020-09-21 07:04:08.2405,172.8,85.3,49.5,49.36,18,20.53,2,741.8,11,24,49.5,49.5
2020-09-21 07:04:08.4881,172.8,85.3,49.5,49.36,18,20.52,61,744.6,736.9,0,49.5,49.5
2020-09-21 07:04:08.7357,172.8,85.3,49.5,49.36,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:04:08.9833,172.8,85.3,49.5,49.36,18.1,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:04:09.2309,172.8,85.3,49.5,49.36,18.1,20.52,3,742.3,10.6,23,49.5,49.5
2020-09-21 07:04:09.4784,172.8,85.3,49.5,49.36,18,20.48,4,741.8,11,23,49.5,49.5
2020-09-21 07:04:09.7259,172.8,85.3,49.5,49.36,17.9,20.52,65,8020,8020,0,49.5,49.5
2020-09-21 07:04:09.9734,172.8,85.3,49.5,49.36,17.9,20.52,66,5110,5110,0,49.5,49.5
2020-09-21 07:04:10.2209,172.8,85.3,49.5,49.36,18.1,20.52,1,742.3,10.6,24,49.5,49.5
2020-09-21 07:04:10.4687,172.8,85.3,49.5,49.36,18.1,20.53,2,741.8,11,24,49.5,49.5
2020-09-21 07:04:10.7174,172.8,85.3,49.5,49.36,18,20.52,65,8030,8030,0,49.5,49.5
2020-09-21 07:04:10.9662,172.8,85.3,49.5,49.36,18,20.51,51,3.79,3.77,0,49.5,49.5
2020-09-21 07:04:11.2150,172.8,85.3,49.5,49.36,18.1,20.52,63,50,50,0,49.5,49.5
2020-09-21 07:04:11.4638,172.8,85.3,49.5,49.36,18,20.52,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:04:11.7127,172.8,85.3,49.5,49.36,18,20.52,52,3.79,3.77,0,49.5,49.5
2020-09-21 07:04:11.9615,172.8,85.3,49.5,49.36,17.9,20.52,6,8020,25.2,3.8,49.5,49.5
2020-09-21 07:04:12.2104,172.8,85.3,49.5,49.36,18,20.53,7,8020,25.2,3.8,49.5,49.5
2020-09-21 07:04:12.4593,172.8,85.3,49.5,49.36,18.1,20.52,1,742.3,10.6,24,49.5,49.5
2020-09-21 07:04:12.7113,172.8,85.3,49.5,49.36,18.1,20.52,2,741.8,11,24,49.5,49.5
2020-09-21 07:04:12.9639,172.8,85.3,49.5,49.36,18,20.52,61,744.5,737,0,49.5,49.5
2020-09-21 07:04:13.2166,172.8,85.3,49.5,49.36,18,20.52,62,425,425,0,49.5,49.5
2020-09-21 07:04:13.4693,172.8,85.3,49.5,49.36,18,20.52,64,14.5,14.7,0,49.5,49.5
2020-09-21 07:04:13.7221,172.8,85.3,49.5,49.36,18,20.52,3,742.3,10.6,23,49.5,49.5
2020-09-21 07:04:13.9750,172.8,85.3,49.75,49.36,18,20.52,4,741.8,11,23,49.5,49.5
2020-09-21 07:04:14.2279,172.8,85.3,49.75,49.36,18,20.54,65,8020,8020,0,49.5,49.5
2020-09-21 07:04:14.4808,172.8,85.3,49.75,49.36,18,20.51,66,5110,5110,0,49.5,50
2020-09-21 07:04:14.7292,172.8,85.3,49.75,49.36,18.1,20.52,1,742.2,10.6,24,49.5,50
2020-09-21 07:04:14.9767,172.8,85.3,49.75,49.36,18,20.52,2,741.7,11,24,49.5,50
2020-09-21 07:04:15.2242,172.8,85.4,49.75,49.42,18,20.52,65,8020,8020,0,49.5,50
2020-09-21 07:04:15.4717,172.8,85.4,49.75,49.42,17.9,20.52,51,3.79,3.77,0,49.5,50
2020-09-21 07:04:15.7213,172.8,85.4,49.75,49.42,18,20.53,63,50,50,0,49.5,50
2020-09-21 07:04:15.9740,172.8,85.4,49.75,49.42,18,20.53,67,25.2,25.2,0,49.5,50
2020-09-21 07:04:16.2268,172.8,85.4,49.75,49.42,18,20.51,52,3.79,3.77,0,49.5,50
2020-09-21 07:04:16.4796,172.8,85.4,49.75,49.42,18,20.52,6,8030,25.2,3.8,49.5,50
2020-09-21 07:04:16.7324,172.8,85.4,49.75,49.42,18.1,20.52,7,8010,25.2,3.8,49.5,50
2020-09-21 07:04:16.9852,172.8,85.4,49.75,49.42,18.1,20.52,1,742.2,10.6,24,49.5,50
2020-09-21 07:04:17.2380,172.8,85.4,49.75,49.42,18,20.52,2,741.7,11,24,49.5,50
2020-09-21 07:04:17.4908,172.8,85.4,49.75,49.42,17.9,20.52,61,744.6,737,0,49.5,50
2020-09-21 07:04:17.7436,172.8,85.4,49.75,49.42,18,20.52,62,425,425,0,49.5,50
2020-09-21 07:04:17.9913,172.8,85.4,49.75,49.42,18,20.52,64,14.5,14.7,0,49.5,50
2020-09-21 07:04:18.2390,172.8,85.4,49.75,49.42,18.1,20.52,3,742.2,10.6,23,49.5,50
2020-09-21 07:04:18.4867,172.8,85.4,49.75,49.42,18,20.52,4,741.7,11,23,49.5,50
2020-09-21 07:04:18.7344,172.8,85.4,49.75,49.42,18,20.52,65,8030,8010,0,49.5,50
2020-09-21 07:04:18.9820,172.8,85.4,49.75,49.42,18,20.52,66,5120,5120,0,49.5,50
2020-09-21 07:04:19.2295,172.8,85.4,49.75,49.42,18.1,20.52,1,742.2,10.6,24,49.5,50
2020-09-21 07:04:19.4771,172.8,85.4,49.75,49.42,18,20.52,2,741.7,11,24,49.5,50
2020-09-21 07:04:19.7246,172.8,85.4,49.75,49.42,17.9,20.52,65,8030,8000,0,49.5,50
2020-09-21 07:04:19.9745,172.8,85.4,49.75,49.42,18,20.51,51,3.79,3.77,0,49.5,50
2020-09-21 07:04:20.2264,172.8,85.4,49.75,49.42,18.1,20.52,63,50,50,0,49.5,50
2020-09-21 07:04:20.4783,172.8,85.4,49.75,49.42,18.1,20.52,67,25.2,25.2,0,49.5,50
2020-09-21 07:04:20.7302,172.8,85.4,49.75,49.42,18,20.52,52,3.79,3.77,0,49.5,50
2020-09-21 07:04:20.9808,172.8,85.4,49.75,49.42,18,20.52,6,8030,25.2,3.8,49.5,50
2020-09-21 07:04:21.2300,172.8,85.4,49.75,49.42,18,20.52,7,8000,25.2,3.8,49.5,50
2020-09-21 07:04:21.4792,172.8,85.4,49.75,49.42,18,20.52,1,742.2,10.6,24,49.5,50
2020-09-21 07:04:21.7285,172.8,85.4,49.75,49.42,18,20.52,2,741.8,11,24,49.5,50
2020-09-21 07:04:21.9796,172.8,85.4,49.75,49.42,18,20.52,61,744.6,737,0,49.5,50
2020-09-21 07:04:22.2324,172.8,85.4,49.75,49.42,18,20.51,62,425,425,0,49.5,50
2020-09-21 07:04:22.4852,172.8,85.4,49.75,49.42,18.1,20.52,64,14.5,14.7,0,49.5,50
2020-09-21 07:04:22.7379,172.8,85.4,49.75,49.42,18.1,20.52,3,742.2,10.6,23,49.5,50
2020-09-21 07:04:22.9907,172.8,85.4,49.75,49.42,18,20.52,4,741.8,11,23,49.5,50
2020-09-21 07:04:23.2382,172.8,85.4,49.75,49.42,17.9,20.52,65,8040,8000,0,49.5,50
2020-09-21 07:04:23.4858,172.8,85.4,49.75,49.42,18,20.53,66,5110,5110,0,49.5,50
2020-09-21 07:04:23.7333,172.8,85.4,49.75,49.42,18.1,20.52,1,742.2,10.6,24,49.5,50
2020-09-21 07:04:23.9808,172.8,85.4,49.75,49.42,18,20.52,2,741.8,11,24,49.5,50
2020-09-21 07:04:24.2284,172.8,85.4,49.75,49.42,18,20.52,65,8040,8000,0,49.5,50
2020-09-21 07:04:24.4760,172.8,85.4,49.75,49.42,18,20.52,51,3.79,3.77,0,49.5,50
2020-09-21 07:04:24.7236,172.8,85.4,49.75,49.42,18.1,20.52,63,50,50,0,49.5,50
2020-09-21 07:04:24.9712,172.8,85.4,49.75,49.42,18,20.52,67,25.2,25.2,0,49.5,50
2020-09-21 07:04:25.2188,172.8,85.4,49.75,49.42,18,20.52,52,3.8,3.77,0,49.5,50
2020-09-21 07:04:25.4663,172.8,85.4,49.75,49.42,17.9,20.53,6,8040,25.2,3.8,49.5,50
2020-09-21 07:04:25.7138,172.8,85.4,49.75,49.42,18,20.52,7,8000,25.2,3.8,49.5,50
2020-09-21 07:04:25.9613,172.8,85.4,49.75,49.42,18.1,20.52,1,742.2,10.6,24,49.5,50
2020-09-21 07:04:26.2122,172.8,85.4,49.75,49.42,18.1,20.52,2,741.8,11,24,49.5,50
2020-09-21 07:04:26.4642,172.8,85.4,49.75,49.42,18,20.51,61,744.6,737,0,49.5,50
2020-09-21 07:04:26.7161,172.8,85.4,49.75,49.42,18,20.53,62,425,425,0,49.5,50
2020-09-21 07:04:26.9681,172.8,85.4,49.75,49.42,18,20.52,64,14.5,14.7,0,49.5,50
2020-09-21 07:04:27.2183,172.8,85.4,49.75,49.42,18,20.52,3,742.2,10.6,23,49.5,50
2020-09-21 07:04:27.4658,172.8,85.4,49.75,49.42,18,20.52,4,741.8,11,23,49.5,50
2020-09-21 07:04:27.7134,172.8,85.4,49.75,49.42,18,20.52,65,8040,8000,0,49.5,50
2020-09-21 07:04:27.9609,172.8,85.4,49.75,49.42,18.1,20.52,66,5110,5110,0,49.5,50
2020-09-21 07:04:28.2084,172.8,85.4,49.75,49.42,18.1,20.52,1,742.2,10.6,24,49.5,50
2020-09-21 07:04:28.4559,172.8,85.4,49.75,49.42,18.1,20.52,2,741.8,11,24,49.5,50
2020-09-21 07:04:28.7034,172.8,85.4,49.75,49.42,18,20.52,65,8050,8000,0,49.5,50
2020-09-21 07:04:28.9509,172.8,85.4,49.75,49.42,18,20.52,51,3.79,3.77,0,49.5,50
2020-09-21 07:04:29.1984,172.8,85.4,49.75,49.42,18,20.52,63,50,50,0,49.5,50
2020-09-21 07:04:29.4472,172.8,85.4,49.75,49.42,18,20.52,67,25.2,25.2,0,49.5,50
2020-09-21 07:04:29.6961,172.8,85.4,49.75,49.42,18,20.53,52,3.79,3.77,0,49.5,50
2020-09-21 07:04:29.9450,172.8,85.4,49.75,49.42,18,20.52,6,8050,25.2,3.8,49.5,50
2020-09-21 07:04:30.1938,172.8,85.4,49.75,49.42,18,20.52,7,8000,25.2,3.8,49.5,50
2020-09-21 07:04:30.4465,172.8,85.4,49.75,49.42,18.1,20.53,1,742.3,10.6,24,49.5,50
2020-09-21 07:04:30.6993,172.8,85.4,49.75,49.42,18,20.52,2,741.8,11,24,49.5,50
2020-09-21 07:04:30.9521,172.8,85.4,49.75,49.42,18,20.53,61,744.6,737,0,49.5,50
2020-09-21 07:04:31.2049,172.8,85.4,49.75,49.42,18,20.52,62,425,425,0,49.5,50
2020-09-21 07:04:31.4577,172.8,85.4,49.75,49.42,18.1,20.52,64,14.6,14.7,0,49.5,50
2020-09-21 07:04:31.7106,172.8,85.4,49.75,49.42,18.1,20.52,3,742.3,10.6,23,49.5,50
2020-09-21 07:04:31.9634,172.8,85.4,49.75,49.42,18,20.52,4,741.8,11,23,49.5,50
2020-09-21 07:04:32.2163,172.8,85.4,49.75,49.42,18,20.52,65,8050,8000,0,49.5,50
2020-09-21 07:04:32.4682,172.8,85.4,49.75,49.42,18.1,20.51,66,5110,5110,0,49.5,50
2020-09-21 07:04:32.7196,172.8,85.4,49.75,49.42,18.1,20.52,1,742.3,10.6,24,49.5,50
2020-09-21 07:04:32.9709,172.8,85.4,49.75,49.42,18,20.52,2,741.8,11,24,49.5,50
2020-09-21 07:04:33.2223,172.8,85.4,50,49.42,17.9,20.51,65,8050,8000,0,49.5,50
2020-09-21 07:04:33.4739,172.8,85.4,50,49.42,17.9,20.52,51,3.79,3.77,0,49.5,50
2020-09-21 07:04:33.7267,172.8,85.4,50,49.42,18.1,20.52,63,50,50,0,49.5,50
2020-09-21 07:04:33.9795,172.8,85.4,50,49.42,18.1,20.52,67,25.2,25.2,0,49.5,50
2020-09-21 07:04:34.2322,172.8,85.4,50,49.42,18,20.52,52,3.79,3.77,0,49.5,50
2020-09-21 07:04:34.4850,172.8,85.4,50,49.42,18,20.52,6,8050,25.2,3.8,49.5,50
2020-09-21 07:04:34.7336,172.8,85.4,50,49.42,18,20.51,7,8000,25.2,3.8,49.5,50
2020-09-21 07:04:34.9811,172.8,85.4,50,49.42,18,20.52,1,742.3,10.6,24,49.5,50
2020-09-21 07:04:35.2286,172.8,85.4,50,49.42,18,20.52,2,741.8,11,24,49.5,50
2020-09-21 07:04:35.4762,172.8,85.4,50,49.42,18,20.52,61,744.6,736.9,0,49.5,50
2020-09-21 07:04:35.7237,172.8,85.4,50,49.42,18,20.53,62,425,425,0,49.5,50
2020-09-21 07:04:35.9713,172.8,85.4,50,49.42,18.1,20.52,64,14.6,14.7,0,49.5,50
2020-09-21 07:04:36.2189,172.8,85.4,50,49.42,18.1,20.52,3,742.3,10.6,23,50,50
2020-09-21 07:04:36.4664,172.8,85.4,50,49.42,18,20.52,4,741.9,11,23,50,50
2020-09-21 07:04:36.7140,172.8,85.4,50,49.42,17.9,20.52,65,8040,8000,0,50,50
2020-09-21 07:04:36.9616,172.8,85.4,50,49.42,17.9,20.52,66,5100,5100,0,50,50
2020-09-21 07:04:37.2091,172.8,85.4,50,49.42,18,20.52,1,742.3,10.6,24,50,50
2020-09-21 07:04:37.4567,172.8,85.4,50,49.42,18,20.52,2,741.9,11,24,50,50
2020-09-21 07:04:37.7043,172.8,85.4,50,49.42,18,20.52,65,8040,8000,0,50,50
2020-09-21 07:04:37.9518,172.8,85.4,50,49.42,18,20.52,51,3.79,3.77,0,50,50
2020-09-21 07:04:38.1993,172.8,85.4,50,49.42,18.1,20.52,63,50,50,0,50,50
2020-09-21 07:04:38.4468,172.8,85.4,50,49.42,18,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:04:38.6964,172.8,85.4,50,49.42,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:04:38.9490,172.8,85.4,50,49.42,17.9,20.52,6,8040,25.2,3.8,50,50
2020-09-21 07:04:39.2016,172.8,85.4,50,49.42,18,20.51,7,8010,25.2,3.8,50,50
2020-09-21 07:04:39.4543,172.8,85.4,50,49.42,18.1,20.53,1,742.3,10.6,24,50,50
2020-09-21 07:04:39.7069,172.8,85.4,50,49.42,18,20.55,2,741.9,11,24,50,50
2020-09-21 07:04:39.9597,172.8,85.4,50,49.42,18,20.52,61,744.8,737.1,0,50,50
2020-09-21 07:04:40.2125,172.8,85.4,50,49.42,18,20.52,62,425,425,0,50,50
2020-09-21 07:04:40.4652,172.8,85.4,50,49.42,18.1,20.52,64,14.6,14.8,0,50,50
2020-09-21 07:04:40.7180,172.8,85.4,50,49.42,18,20.52,3,742.3,10.6,23,50,50
2020-09-21 07:04:40.9656,172.8,85.4,50,49.42,17.9,20.52,4,741.9,11,23,50,50
2020-09-21 07:04:41.2131,172.8,85.4,50,49.42,18,20.52,65,8030,8010,0,50,50
2020-09-21 07:04:41.4607,172.8,85.4,50,49.42,18,20.52,66,5100,5090,0,50,50
2020-09-21 07:04:41.7082,172.8,85.4,50,49.42,18.1,20.53,1,742.3,10.6,24,50,50
2020-09-21 07:04:41.9557,172.8,85.4,50,49.42,18,20.52,2,741.9,11,24,50,50
2020-09-21 07:04:42.2032,172.8,85.4,50,49.42,18,20.52,65,8030,8010,0,50,50
2020-09-21 07:04:42.4507,172.8,85.4,50,49.42,18,20.52,51,3.79,3.77,0,50,50
2020-09-21 07:04:42.6983,172.8,85.4,50,49.42,18,20.52,63,50,50,0,50,50
2020-09-21 07:04:42.9461,172.8,85.5,50,49.48,18,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:04:43.1950,172.8,85.5,50,49.48,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:04:43.4440,172.8,85.5,50,49.48,18,20.52,6,8030,25.2,3.8,50,50
2020-09-21 07:04:43.6929,172.8,85.5,50,49.48,18.1,20.52,7,8020,25.2,3.8,50,50
2020-09-21 07:04:43.9419,172.8,85.5,50,49.48,18.1,20.53,1,742.3,10.6,24,50,50
2020-09-21 07:04:44.1907,172.8,85.5,50,49.48,18,20.52,2,742,11,24,50,50
2020-09-21 07:04:44.4396,172.8,85.5,50,49.48,17.9,20.53,61,744.7,737,0,50,50
2020-09-21 07:04:44.6885,172.8,85.5,50,49.48,17.9,20.53,62,425,425,0,50,50
2020-09-21 07:04:44.9373,172.8,85.5,50,49.48,18,20.52,64,14.5,14.7,0,50,50
2020-09-21 07:04:45.1892,172.8,85.5,50,49.48,18,20.52,3,742.3,10.6,23,50,50
2020-09-21 07:04:45.4418,172.8,85.5,50,49.48,18,20.52,4,742,11,23,50,50
2020-09-21 07:04:45.6945,172.8,85.5,50,49.48,18,20.53,65,8040,8020,0,50,50
2020-09-21 07:04:45.9471,172.8,85.5,50,49.48,18.1,20.52,66,5090,5090,0,50,50
2020-09-21 07:04:46.1959,172.8,85.5,50,49.48,18.1,20.52,1,742.3,10.6,24,50,50
2020-09-21 07:04:46.4434,172.8,85.5,50,49.48,17.9,20.52,2,742,11,24,50,50
2020-09-21 07:04:46.6909,172.8,85.5,50,49.48,17.9,20.52,65,8030,8020,0,50,50
2020-09-21 07:04:46.9384,172.8,85.5,50,49.48,18,20.52,51,3.79,3.77,0,50,50
2020-09-21 07:04:47.1900,172.8,85.5,50,49.48,18,20.52,63,50,50,0,50,50
2020-09-21 07:04:47.4426,172.8,85.5,50,49.48,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:04:47.6953,172.8,85.5,50,49.48,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:04:47.9479,172.8,85.5,50,49.48,18,20.52,6,8030,25.2,3.8,50,50
2020-09-21 07:04:48.2007,172.8,85.5,50,49.48,18,20.53,7,8020,25.2,3.8,50,50
2020-09-21 07:04:48.4537,172.8,85.5,50,49.48,18.1,20.52,1,742.3,10.6,24,50,50
2020-09-21 07:04:48.7066,172.8,85.5,50,49.48,18,20.52,2,742,11,24,50,50
2020-09-21 07:04:48.9596,172.8,85.5,50,49.48,18,20.52,61,744.8,737.2,0,50,50
2020-09-21 07:04:49.2126,172.8,85.5,50,49.48,18,20.52,62,425,425,0,50,50
2020-09-21 07:04:49.4654,172.8,85.5,50,49.48,18.1,20.52,64,14.6,14.8,0,50,50
2020-09-21 07:04:49.7182,172.8,85.5,50,49.48,18.1,20.53,3,742.3,10.6,23,50,50
2020-09-21 07:04:49.9710,172.8,85.5,50,49.48,18,20.52,4,742,11,23,50,50
2020-09-21 07:04:50.2239,172.8,85.5,50,49.48,18,20.52,65,8030,8020,0,50,50
2020-09-21 07:04:50.4735,172.8,85.5,50,49.48,18,20.52,66,5090,5090,0,50,50
2020-09-21 07:04:50.7211,172.8,85.5,50,49.48,18,20.52,1,742.4,10.6,24,50,50
2020-09-21 07:04:50.9686,172.8,85.5,50,49.48,18,20.52,2,741.8,11,24,50,50
2020-09-21 07:04:51.2161,172.8,85.5,50,49.48,18,20.52,65,8030,8030,0,50,50
2020-09-21 07:04:51.4645,172.8,85.5,50,49.48,18,20.52,51,3.79,3.77,0,50,50
2020-09-21 07:04:51.7141,172.8,85.5,50,49.48,18.1,20.52,63,50,50,0,50,50
2020-09-21 07:04:51.9636,172.8,85.5,50,49.48,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:04:52.2132,172.8,85.5,50,49.48,18,20.52,52,3.79,3.77,0,50,50
2020-09-21 07:04:52.4620,172.8,85.5,50,49.48,18,20.52,6,8030,25.2,3.8,50,50
2020-09-21 07:04:52.7096,172.8,85.5,50,49.48,18,20.52,7,8020,25.2,3.8,50,50
2020-09-21 07:04:52.9571,172.8,85.5,50,49.48,18.1,20.53,1,742.4,10.6,24,50,50
2020-09-21 07:04:53.2047,172.8,85.5,50,49.48,18,20.52,2,741.8,11,24,50,50
2020-09-21 07:04:53.4522,172.8,85.5,50,49.48,18,20.52,61,744.7,737.1,0,50,50
2020-09-21 07:04:53.6998,172.8,85.5,50,49.48,18,20.52,62,425,425,0,50,50
2020-09-21 07:04:53.9474,172.8,85.5,50,49.48,18.1,20.52,64,14.6,14.8,0,50,50
2020-09-21 07:04:54.1949,172.8,85.5,50,49.48,18,20.52,3,742.4,10.6,23,50,50
2020-09-21 07:04:54.4425,172.8,85.5,50,49.48,17.9,20.52,4,741.8,11,23,50,50
2020-09-21 07:04:54.6920,172.8,85.5,50,49.48,18,20.52,65,8030,8030,0,50,50
2020-09-21 07:04:54.9447,172.8,85.5,50,49.48,18.1,20.52,66,5090,5100,0,50,50
2020-09-21 07:04:55.1973,172.8,85.5,50,49.48,18.1,20.52,1,742.4,10.6,24,50,50
2020-09-21 07:04:55.4500,172.8,85.5,50,49.48,18.1,20.52,2,741.8,11,24,50,50
2020-09-21 07:04:55.7027,172.8,85.5,50,49.48,18,20.52,65,8040,8030,0,50,50
2020-09-21 07:04:55.9554,172.8,85.5,50,49.48,18,20.52,51,3.79,3.77,0,50,50
2020-09-21 07:04:56.2081,172.8,85.5,50,49.48,18,20.54,63,50,50,0,50,50
2020-09-21 07:04:56.4608,172.8,85.5,50,49.48,18,20.53,67,25.2,25.2,0,50,50
2020-09-21 07:04:56.7135,172.8,85.5,50,49.48,18,20.52,52,3.79,3.77,0,50,50
2020-09-21 07:04:56.9610,172.8,85.5,50,49.48,18,20.52,6,8030,25.2,3.8,50,50
2020-09-21 07:04:57.2086,172.8,85.5,50,49.48,18.1,20.52,7,8030,25.2,3.8,50,50
2020-09-21 07:04:57.4561,172.8,85.5,50,49.48,18.1,20.52,1,742.4,10.6,24,50,50
2020-09-21 07:04:57.7036,172.8,85.5,50,49.48,18.1,20.52,2,741.8,11,24,50,50
2020-09-21 07:04:57.9512,172.8,85.5,50,49.48,18,20.52,61,744.7,737.2,0,50,50
2020-09-21 07:04:58.1987,172.8,85.5,50,49.48,18,20.53,62,425,425,0,50,50
2020-09-21 07:04:58.4462,172.8,85.5,50,49.48,18,20.52,64,14.5,14.7,0,50,50
2020-09-21 07:04:58.6938,172.8,85.5,50,49.48,18,20.52,3,742.4,10.6,23,50,50
2020-09-21 07:04:58.9415,172.8,85.5,50,49.48,18,20.52,4,742,11,23,50,50
2020-09-21 07:04:59.1893,172.8,85.5,50,49.48,18,20.52,65,8030,8030,0,50,50
2020-09-21 07:04:59.4370,172.8,85.5,50,49.48,18.1,20.52,66,5100,5100,0,50,50
2020-09-21 07:04:59.6848,172.8,85.5,50,49.48,18.1,20.52,1,742.4,10.6,24,50,50
2020-09-21 07:04:59.9373,172.8,85.5,50,49.48,18,20.52,2,742,11,24,50,50
2020-09-21 07:05:00.1901,172.8,85.5,50,49.48,17.9,20.52,65,8030,8030,0,50,50
2020-09-21 07:05:00.4429,172.8,85.5,50,49.48,18,20.52,51,3.79,3.77,0,50,50
2020-09-21 07:05:00.6957,172.8,85.5,50,49.48,18.1,20.53,63,50,50,0,50,50
2020-09-21 07:05:00.9457,172.8,85.5,50,49.48,18.1,20.53,67,25.2,25.2,0,50,50
2020-09-21 07:05:01.1951,172.8,85.5,50,49.48,18,20.53,52,3.8,3.77,0,50,50
2020-09-21 07:05:01.4444,172.8,85.5,50,49.48,18,20.52,6,8030,25.2,3.8,50,50
2020-09-21 07:05:01.6938,172.8,85.5,50,49.48,18.1,20.52,7,8030,25.2,3.8,50,50
2020-09-21 07:05:01.9451,172.8,85.5,50,49.48,18,20.52,1,742.4,10.6,24,50,50
2020-09-21 07:05:02.1977,172.8,85.5,50,49.48,18,20.52,2,742,11,24,50,50
2020-09-21 07:05:02.4504,172.8,85.5,50,49.48,18,20.52,61,744.7,737.1,0,50,50
2020-09-21 07:05:02.7030,172.8,85.5,50,49.48,18,20.52,62,425,425,0,50,50
2020-09-21 07:05:02.9546,172.8,85.5,50,49.48,18.1,20.52,64,14.6,14.8,0,50,50
2020-09-21 07:05:03.2021,172.8,85.5,50,49.48,18,20.52,3,742.4,10.6,23,50,50
2020-09-21 07:05:03.4497,172.8,85.5,50,49.48,18,20.5,4,742,11,23,50,50
2020-09-21 07:05:03.6972,172.8,85.5,50,49.48,18,20.53,65,8040,8030,0,50,50
2020-09-21 07:05:03.9447,172.8,85.5,50,49.48,18,20.51,66,5090,5100,0,50,50
2020-09-21 07:05:04.1963,172.8,85.5,50,49.48,18,20.52,1,742.4,10.6,24,50,50
2020-09-21 07:05:04.4489,172.8,85.5,50,49.48,18,20.52,2,742,11,24,50,50
2020-09-21 07:05:04.7016,172.8,85.5,50,49.48,18,20.52,65,8030,8030,0,50,50
2020-09-21 07:05:04.9542,172.8,85.5,50,49.48,18.1,20.52,51,3.79,3.77,0,50,50
2020-09-21 07:05:05.2029,172.8,85.5,50,49.48,18.1,20.52,63,50,50,0,50,50
2020-09-21 07:05:05.4505,172.8,85.5,50,49.48,18,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:05:05.6980,172.8,85.5,50,49.48,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:05:05.9456,172.8,85.5,50,49.48,18,20.52,6,8030,25.2,3.8,50,50
2020-09-21 07:05:06.1951,172.8,85.6,50,49.54,18,20.52,7,8030,25.2,3.8,50,50
2020-09-21 07:05:06.4474,172.8,85.6,50,49.54,18.1,20.52,1,742.5,10.6,24,50,50
2020-09-21 07:05:06.6997,172.8,85.6,50,49.54,18,20.5,2,742,11,24,50,50
2020-09-21 07:05:06.9521,172.8,85.6,50,49.54,18,20.52,61,744.7,737.1,0,50,50
2020-09-21 07:05:07.2027,172.8,85.6,50,49.54,18,20.52,62,425,425,0,50,50
2020-09-21 07:05:07.4503,172.8,85.6,50,49.54,18,20.52,64,14.6,14.8,0,50,50
2020-09-21 07:05:07.6978,172.8,85.6,50,49.54,18,20.52,3,742.5,10.6,23,50,50
2020-09-21 07:05:07.9454,172.8,85.6,50,49.54,18,20.53,4,742,11,23,50,50
2020-09-21 07:05:08.1951,172.8,85.6,50,49.54,18,20.51,65,8030,8030,0,50,50
2020-09-21 07:05:08.4481,172.8,85.6,50,49.54,18.1,20.52,66,5100,5100,0,50,50
2020-09-21 07:05:08.7011,172.8,85.6,50,49.54,18.1,20.52,1,742.5,10.6,24,50,50
2020-09-21 07:05:08.9541,172.8,85.6,50,49.54,18,20.52,2,742,11,24,50,50
2020-09-21 07:05:09.2070,172.8,85.6,50,49.54,18,20.52,65,8030,8030,0,50,50
2020-09-21 07:05:09.4597,172.8,85.6,50,49.54,18,20.52,51,3.79,3.77,0,50,50
2020-09-21 07:05:09.7125,172.8,85.6,50,49.54,18,20.52,63,50,50,0,50,50
2020-09-21 07:05:09.9653,172.8,85.6,50,49.54,18,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:05:10.2181,172.8,85.6,50,49.54,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:05:10.4657,172.8,85.6,50,49.54,18,20.52,6,8030,25.2,3.8,50,50
2020-09-21 07:05:10.7132,172.8,85.6,50,49.54,18.1,20.51,7,8030,25.2,3.8,50,50
2020-09-21 07:05:10.9608,172.8,85.6,50,49.54,18,20.52,1,742.5,10.6,24,50,50
2020-09-21 07:05:11.2084,172.8,85.6,50,49.54,18,20.51,2,742,11,24,50,50
2020-09-21 07:05:11.4559,172.8,85.6,50,49.54,18,20.52,61,744.8,737.2,0,50,50
2020-09-21 07:05:11.7034,172.8,85.6,50,49.54,18,20.52,62,425,425,0,50,50
2020-09-21 07:05:11.9509,172.8,85.6,50,49.54,18.1,20.52,64,14.6,14.8,0,50,50
2020-09-21 07:05:12.1984,172.8,85.6,50,49.54,18.1,20.52,3,742.5,10.6,23,50,50
2020-09-21 07:05:12.4459,172.8,85.6,50,49.54,18,20.53,4,741.9,11,23,50,50
2020-09-21 07:05:12.6934,172.8,85.6,50,49.54,18,20.54,65,8030,8030,0,50,50
2020-09-21 07:05:12.9410,172.8,85.6,50,49.54,18.1,20.52,66,5100,5100,0,50,50
2020-09-21 07:05:13.1885,172.8,85.8,50,49.65,18.1,20.52,1,742.4,10.6,24,50,50
2020-09-21 07:05:13.4360,172.8,85.8,50,49.65,17.9,20.52,2,741.9,11,24,50,50
2020-09-21 07:05:13.6835,172.8,85.8,50,49.65,18,20.53,65,8030,8030,0,50,50
2020-09-21 07:05:13.9310,172.8,85.8,50,49.65,18.1,20.52,51,3.8,3.77,0,50,50
2020-09-21 07:05:14.1785,172.8,85.8,50,49.65,18.1,20.52,63,50,50,0,50,50
2020-09-21 07:05:14.4260,172.8,85.8,50,49.65,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:05:14.6777,172.8,85.8,50,49.65,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:05:14.9305,172.8,85.8,50,49.65,18,20.52,6,8030,25.2,3.8,50,50
2020-09-21 07:05:15.1832,172.8,85.8,50,49.65,18,20.52,7,8030,25.2,3.8,50,50
2020-09-21 07:05:15.4360,172.8,85.8,50,49.65,18.1,20.52,1,742.4,10.6,24,50,50
2020-09-21 07:05:15.6880,172.8,85.8,50,49.65,18,20.52,2,741.9,11,24,50,50
2020-09-21 07:05:15.9396,172.8,85.8,50,49.65,18,20.52,61,744.8,737.2,0,50,50
2020-09-21 07:05:16.1913,172.8,85.8,50,49.65,18,20.52,62,425,425,0,50,50
2020-09-21 07:05:16.4430,172.8,85.8,50,49.65,18.1,20.52,64,14.6,14.8,0,50,50
2020-09-21 07:05:16.6922,172.8,85.8,50,49.65,18.1,20.52,3,742.4,10.6,23,50,50
2020-09-21 07:05:16.9407,172.8,85.8,50,49.65,18,20.52,4,741.9,11,23,50,50
2020-09-21 07:05:17.1892,172.8,85.8,50,49.65,17.9,20.51,65,8030,8030,0,50,50
2020-09-21 07:05:17.4377,172.8,85.8,50,49.65,18,20.52,66,5100,5110,0,50,50
2020-09-21 07:05:17.6879,172.8,85.8,50,49.65,18.1,20.52,1,742.4,10.6,24,50,50
2020-09-21 07:05:17.9406,172.8,85.8,50,49.65,18,20.52,2,741.9,11,24,50,50
2020-09-21 07:05:18.1934,172.8,85.8,50,49.65,18,20.52,65,8030,8030,0,50,50
2020-09-21 07:05:18.4461,172.8,85.8,50,49.65,18.1,20.52,51,3.8,3.77,0,50,50
2020-09-21 07:05:18.6988,172.8,85.8,50,49.65,18.1,20.53,63,50,50,0,50,50
2020-09-21 07:05:18.9463,172.8,85.8,50,49.65,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:05:19.1938,172.8,85.8,50,49.65,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:05:19.4414,172.8,85.8,50,49.65,18,20.52,6,8030,25.2,3.8,50,50
2020-09-21 07:05:19.6889,172.8,85.8,50,49.65,18.1,20.53,7,8030,25.2,3.8,50,50
2020-09-21 07:05:19.9395,172.8,85.8,50,49.65,18.1,20.51,1,742.5,10.6,24,50,50
2020-09-21 07:05:20.1922,172.8,85.8,50,49.65,18.1,20.53,2,742.1,11,24,50,50
2020-09-21 07:05:20.4448,172.8,85.8,50,49.65,18,20.52,61,744.8,737.2,0,50,50
2020-09-21 07:05:20.6974,172.8,85.8,50,49.65,18,20.52,62,425,425,0,50,50
2020-09-21 07:05:20.9498,172.8,85.8,50,49.65,18.1,20.52,64,14.6,14.8,0,50,50
2020-09-21 07:05:21.2013,172.8,85.8,50,49.65,18,20.52,3,742.5,10.6,23,50,50
2020-09-21 07:05:21.4528,172.8,85.8,50,49.65,18,20.53,4,742.1,11,23,50,50
2020-09-21 07:05:21.7043,172.8,85.8,50,49.65,18,20.52,65,8030,8030,0,50,50
2020-09-21 07:05:21.9553,172.8,85.8,50,49.65,18.1,20.51,66,5100,5100,0,50,50
2020-09-21 07:05:22.2052,172.8,85.8,50,49.65,18.1,20.52,1,742.5,10.6,24,50,50
2020-09-21 07:05:22.4550,172.8,85.8,50,49.65,18.1,20.51,2,742.1,11,24,50,50
2020-09-21 07:05:22.7048,172.8,85.8,50,49.65,18,20.53,65,8030,8030,0,50,50
2020-09-21 07:05:22.9540,172.8,85.8,50,49.65,18,20.52,51,3.79,3.78,0,50,50
2020-09-21 07:05:23.2016,172.8,85.8,50,49.65,18,20.52,63,50,50,0,50,50
2020-09-21 07:05:23.4491,172.8,85.8,50,49.65,18,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:05:23.6966,172.8,85.8,50,49.65,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:05:23.9442,172.8,85.8,50,49.65,18,20.51,6,8030,25.2,3.8,50,50
2020-09-21 07:05:24.1928,172.8,85.8,50,49.65,18.1,20.52,7,8030,25.2,3.8,50,50
2020-09-21 07:05:24.4418,172.8,85.8,50,49.65,18.1,20.53,1,742.5,10.6,24,50,50
2020-09-21 07:05:24.6907,172.8,85.8,50,49.65,18.1,20.52,2,742.1,11,24,50,50
2020-09-21 07:05:24.9396,172.8,85.8,50,49.65,18,20.52,61,744.9,737.3,0,50,50
2020-09-21 07:05:25.1914,172.8,85.8,50,49.65,18,20.52,62,425,425,0,50,50
2020-09-21 07:05:25.4441,172.8,85.8,50,49.65,18.1,20.52,64,14.5,14.7,0,50,50
2020-09-21 07:05:25.6968,172.8,85.8,50,49.65,18.1,20.51,3,742.5,10.6,23,50,50
2020-09-21 07:05:25.9496,172.8,85.8,50,49.65,18,20.51,4,742.1,11,23,50,50
2020-09-21 07:05:26.2023,172.8,85.8,50,49.65,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:05:26.4530,172.8,85.8,50,49.65,18.1,20.52,66,5100,5100,0,50,50
2020-09-21 07:05:26.7037,172.8,85.8,50,49.65,18.1,20.52,1,742.5,10.6,24,50,50
2020-09-21 07:05:26.9543,172.8,85.8,50,49.65,18,20.52,2,742.1,11,24,50,50
2020-09-21 07:05:27.2050,172.8,85.8,50,49.65,17.9,20.52,65,8040,8030,0,50,50
2020-09-21 07:05:27.4555,172.8,85.8,50,49.65,18,20.52,51,3.79,3.78,0,50,50
2020-09-21 07:05:27.7059,172.8,85.8,50,49.65,18.1,20.52,63,50,50,0,50,50
2020-09-21 07:05:27.9563,172.8,85.8,50,49.65,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:05:28.2068,172.8,85.8,50,49.65,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:05:28.4595,172.8,85.8,50,49.65,18,20.52,6,8030,25.2,3.8,50,50
2020-09-21 07:05:28.7122,172.8,85.8,50,49.65,18,20.52,7,8030,25.2,3.8,50,50
2020-09-21 07:05:28.9650,172.8,85.8,50,49.65,18,20.52,1,742.5,10.6,24,50,50
2020-09-21 07:05:29.2177,172.8,85.8,50,49.65,18,20.52,2,742,11,24,50,50
2020-09-21 07:05:29.4706,172.8,85.8,50,49.65,18,20.52,61,744.9,737.3,0,50,50
2020-09-21 07:05:29.7235,172.8,85.8,50,49.65,18,20.52,62,425,425,0,50,50
2020-09-21 07:05:29.9763,172.8,85.8,50,49.65,18.1,20.52,64,14.6,14.8,0,50,50
2020-09-21 07:05:30.2292,172.8,85.8,50,49.65,18.1,20.52,3,742.5,10.6,23,50,50
2020-09-21 07:05:30.4768,172.8,85.8,50,49.65,18,20.52,4,742,11,23,50,50
2020-09-21 07:05:30.7245,172.8,85.8,50,49.65,18,20.52,65,8030,8030,0,50,50
2020-09-21 07:05:30.9721,172.8,85.8,50,49.65,17.9,20.52,66,5100,5100,0,50,50
2020-09-21 07:05:31.2197,172.8,85.8,50,49.65,18.1,20.52,1,742.5,10.6,24,50,50
2020-09-21 07:05:31.4675,172.8,85.8,50,49.65,18,20.52,2,742,11,24,50,50
2020-09-21 07:05:31.7163,172.8,85.8,50,49.65,18,20.52,65,8030,8030,0,50,50
2020-09-21 07:05:31.9651,172.8,85.8,50,49.65,18,20.52,51,3.79,3.78,0,50,50
2020-09-21 07:05:32.2139,172.8,85.8,50,49.65,18.1,20.51,63,50,50,0,50,50
2020-09-21 07:05:32.4633,172.8,85.8,50,49.65,18,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:05:32.7156,172.8,85.8,50,49.65,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:05:32.9680,172.8,85.8,50,49.65,17.9,20.53,6,8030,25.2,3.8,50,50
2020-09-21 07:05:33.2204,172.8,85.8,50,49.65,18,20.52,7,8030,25.2,3.8,50,50
2020-09-21 07:05:33.4721,172.8,85.8,50,49.65,18.1,20.52,1,742.5,10.6,24,50,50
2020-09-21 07:05:33.7196,172.8,85.8,50,49.65,18.1,20.52,2,742,11,24,50,50
2020-09-21 07:05:33.9672,172.8,85.8,50,49.65,18,20.52,61,744.8,737.3,0,50,50
2020-09-21 07:05:34.2147,172.8,85.8,50,49.65,18,20.52,62,425,425,0,50,50
2020-09-21 07:05:34.4623,172.8,85.8,50,49.65,18,20.52,64,14.6,14.8,0,50,50
2020-09-21 07:05:34.7098,172.8,85.8,50,49.65,18,20.52,3,742.5,10.6,23,50,50
2020-09-21 07:05:34.9573,172.8,85.8,50,49.65,18,20.52,4,742.1,11,23,50,50
2020-09-21 07:05:35.2049,172.8,85.8,50,49.65,18,20.52,65,8030,8030,0,50,50
2020-09-21 07:05:35.4524,172.8,85.8,50,49.65,18,20.52,66,5100,5100,0,50,50
2020-09-21 07:05:35.6997,172.8,85.8,50,49.65,18.1,20.52,1,742.5,10.6,24,50,50
2020-09-21 07:05:35.9471,172.8,85.8,50,49.65,18.1,20.52,2,742.1,11,24,50,50
2020-09-21 07:05:36.1944,172.8,85.8,50,49.65,18,20.52,65,8030,8030,0,50,50
2020-09-21 07:05:36.4418,172.8,85.8,50,49.65,18,20.52,51,3.79,3.77,0,50,50
2020-09-21 07:05:36.6940,172.8,85.8,50,49.65,18,20.52,63,50,50,0,50,50
2020-09-21 07:05:36.9467,172.8,85.9,50,49.71,18,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:05:37.1994,172.8,85.9,50,49.71,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:05:37.4521,172.8,85.9,50,49.71,18,20.5,6,8030,25.2,3.8,50,50
2020-09-21 07:05:37.7048,172.8,85.9,50,49.71,18,20.52,7,8030,25.2,3.8,50,50
2020-09-21 07:05:37.9576,172.8,85.9,50,49.71,18.1,20.52,1,742.5,10.6,24,50,50
2020-09-21 07:05:38.2103,172.8,85.9,50,49.71,18,20.52,2,742.1,11,24,50,50
2020-09-21 07:05:38.4630,172.8,85.9,50,49.71,18,20.53,61,744.9,737.4,0,50,50
2020-09-21 07:05:38.7117,172.8,85.9,50,49.71,17.9,20.52,62,425,425,0,50,50
2020-09-21 07:05:38.9592,172.8,85.9,50,49.71,18,20.52,64,14.6,14.8,0,50,50
2020-09-21 07:05:39.2068,172.8,85.9,50,49.71,18.1,20.52,3,742.5,10.6,23,50,50
2020-09-21 07:05:39.4543,172.8,85.9,50,49.71,18,20.53,4,742.1,11,23,50,50
2020-09-21 07:05:39.7047,172.8,85.9,50,49.71,18,20.52,65,8030,8030,0,50,50
2020-09-21 07:05:39.9556,172.8,85.9,50,49.71,18,20.52,66,5100,5100,0,50,50
2020-09-21 07:05:40.2065,172.8,85.9,50,49.71,18.1,20.51,1,742.5,10.6,24,50,50
2020-09-21 07:05:40.4574,172.8,85.9,50,49.71,18,20.52,2,742.1,11,24,50,50
2020-09-21 07:05:40.7082,172.8,85.9,50,49.71,17.9,20.52,65,8030,8030,0,50,50
2020-09-21 07:05:40.9558,172.8,85.9,50,49.71,18,20.52,51,3.79,3.77,0,50,50
2020-09-21 07:05:41.2033,172.8,85.9,50,49.71,18.1,20.52,63,50,50,0,50,50
2020-09-21 07:05:41.4508,172.8,85.9,50,49.71,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:05:41.6984,172.8,85.9,50,49.71,18,20.52,52,3.79,3.77,0,50,50
2020-09-21 07:05:41.9511,172.8,85.9,50,49.71,18,20.51,6,8040,25.2,3.8,50,50
2020-09-21 07:05:42.2039,172.8,85.9,50,49.71,18,20.52,7,8030,25.2,3.8,50,50
2020-09-21 07:05:42.4566,172.8,85.9,50,49.71,18,20.52,1,742.6,10.6,24,50,50
2020-09-21 07:05:42.7094,172.8,85.9,50,49.71,18,20.51,2,742,11,24,50,50
2020-09-21 07:05:42.9588,172.8,85.9,50,49.71,18,20.52,61,744.9,737.3,0,50,50
2020-09-21 07:05:43.2081,172.8,85.9,50,49.71,18,20.52,62,425,425,0,50,50
2020-09-21 07:05:43.4574,172.8,85.9,50,49.71,18.1,20.52,64,14.6,14.8,0,50,50
2020-09-21 07:05:43.7067,172.8,85.9,50,49.71,18.1,20.52,3,742.6,10.6,23,50,50
2020-09-21 07:05:43.9581,172.8,85.9,50,49.71,18,20.52,4,742,11,23,50,50
2020-09-21 07:05:44.2109,172.8,85.9,50,49.71,17.9,20.52,65,8040,8040,0,50,50
2020-09-21 07:05:44.4636,172.8,85.9,50,49.71,18,20.52,66,5090,5100,0,50,50
2020-09-21 07:05:44.7164,172.8,85.9,50,49.71,18.1,20.52,1,742.6,10.6,24,50,50
2020-09-21 07:05:44.9692,172.8,85.9,50,49.71,18.1,20.52,2,742,11,24,50,50
2020-09-21 07:05:45.2222,172.8,85.9,50,49.71,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:05:45.4751,172.8,85.9,50,49.71,18,20.52,51,3.8,3.77,0,50,50
2020-09-21 07:05:45.7280,172.8,85.9,50,49.71,18.1,20.52,63,50,50,0,50,50
2020-09-21 07:05:45.9797,172.8,85.9,50,49.71,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:05:46.2273,172.8,85.9,50,49.71,18,20.52,52,3.79,3.77,0,50,50
2020-09-21 07:05:46.4749,172.8,85.9,50,49.71,18,20.52,6,8030,25.2,3.8,50,50
2020-09-21 07:05:46.7226,172.8,85.9,50,49.71,18,20.51,7,8040,25.2,3.8,50,50
2020-09-21 07:05:46.9702,172.8,85.9,50,49.71,18.1,20.52,1,742.6,10.6,24,50,50
2020-09-21 07:05:47.2220,172.8,85.9,50,49.71,18.1,20.52,2,742,11,24,50,50
2020-09-21 07:05:47.4748,172.8,85.9,50,49.71,18,20.51,61,744.9,737.3,0,50,50
2020-09-21 07:05:47.7275,172.8,85.9,50,49.71,18,20.52,62,425,425,0,50,50
2020-09-21 07:05:47.9803,172.8,85.9,50,49.71,18,20.52,64,14.6,14.8,0,50,50
2020-09-21 07:05:48.2330,172.8,85.9,50,49.71,18.1,20.52,3,742.6,10.6,23,50,50
2020-09-21 07:05:48.4858,172.8,85.9,50,49.71,18,20.52,4,742,11,23,50,50
2020-09-21 07:05:48.7386,172.8,85.9,50,49.71,18,20.52,65,8030,8030,0,50,50
2020-09-21 07:05:48.9913,172.8,85.9,50,49.71,18.1,20.52,66,5090,5090,0,50,50
2020-09-21 07:05:49.2400,172.8,85.9,50,49.71,18.1,20.52,1,742.6,10.6,24,50,50
2020-09-21 07:05:49.4875,172.8,85.9,50,49.71,18.1,20.52,2,742.2,11,24,50,50
2020-09-21 07:05:49.7351,172.8,85.9,50,49.71,17.9,20.52,65,8040,8030,0,50,50
2020-09-21 07:05:49.9827,172.8,85.9,50,49.71,17.9,20.53,51,3.79,3.78,0,50,50
2020-09-21 07:05:50.2302,172.8,85.9,50,49.71,18,20.52,63,50,50,0,50,50
2020-09-21 07:05:50.4778,172.8,85.9,50,49.71,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:05:50.7254,172.8,85.9,50,49.71,18.1,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:05:50.9730,172.8,85.9,50,49.71,18,20.52,6,8040,25.2,3.8,50,50
2020-09-21 07:05:51.2205,172.8,85.9,50,49.71,18,20.51,7,8040,25.2,3.8,50,50
2020-09-21 07:05:51.4681,172.8,85.9,50,49.71,18.1,20.52,1,742.6,10.6,24,50,50
2020-09-21 07:05:51.7156,172.8,85.9,50,49.71,18,20.52,2,742.2,11,24,50,50
2020-09-21 07:05:51.9631,172.8,85.9,50,49.71,18,20.52,61,745,737.4,0,50,50
2020-09-21 07:05:52.2107,172.8,85.9,50,49.71,18,20.52,62,425,425,0,50,50
2020-09-21 07:05:52.4602,172.8,85.9,50,49.71,18.1,20.53,64,14.6,14.8,0,50,50
2020-09-21 07:05:52.7099,172.8,85.9,50,49.71,18.1,20.52,3,742.6,10.6,23,50,50
2020-09-21 07:05:52.9595,172.8,85.9,50,49.71,18.1,20.52,4,742.2,11,23,50,50
2020-09-21 07:05:53.2092,172.8,85.9,50,49.71,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:05:53.4617,172.8,85.9,50,49.71,18,20.52,66,5090,5090,0,50,50
2020-09-21 07:05:53.7144,172.8,85.9,50,49.71,18,20.52,1,742.6,10.6,24,50,50
2020-09-21 07:05:53.9672,172.8,85.9,50,49.71,18,20.52,2,742.2,11,24,50,50
2020-09-21 07:05:54.2199,172.8,85.9,50,49.71,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:05:54.4726,172.8,85.9,50,49.71,18,20.53,51,3.79,3.78,0,50,50
2020-09-21 07:05:54.7254,172.8,85.9,50,49.71,18.1,20.52,63,50,50,0,50,50
2020-09-21 07:05:54.9781,172.8,85.9,50,49.71,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:05:55.2308,172.8,85.9,50,49.71,18.1,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:05:55.4825,172.8,85.9,50,49.71,18,20.52,6,8040,25.2,3.8,50,50
2020-09-21 07:05:55.7301,172.8,85.9,50,49.71,18,20.52,7,8040,25.2,3.8,50,50
2020-09-21 07:05:55.9777,172.8,85.9,50,49.71,18.1,20.52,1,742.6,10.6,24,50,50
2020-09-21 07:05:56.2253,172.8,85.9,50,49.71,18.1,20.52,2,742.2,11,24,50,50
2020-09-21 07:05:56.4729,172.8,85.9,50,49.71,18,20.52,61,745,737.3,0,50,50
2020-09-21 07:05:56.7204,172.8,85.9,50,49.71,18,20.52,62,425,425,0,50,50
2020-09-21 07:05:56.9680,172.8,85.9,50,49.71,18.1,20.52,64,14.6,14.8,0,50,50
2020-09-21 07:05:57.2156,172.8,85.9,50,49.71,18.1,20.52,3,742.6,10.6,23,50,50
2020-09-21 07:05:57.4632,172.8,85.9,50,49.71,18,20.52,4,742.2,11,23,50,50
2020-09-21 07:05:57.7107,172.8,85.9,50,49.71,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:05:57.9583,172.8,85.9,50,49.71,18,20.52,66,5090,5090,0,50,50
2020-09-21 07:05:58.2058,172.8,85.9,50,49.71,18.1,20.52,1,742.6,10.6,24,50,50
2020-09-21 07:05:58.4534,172.8,85.9,50,49.71,18.1,20.52,2,742.2,11,24,50,50
2020-09-21 07:05:58.7052,172.8,85.9,50,49.71,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:05:58.9580,172.8,85.9,50,49.71,18,20.52,51,3.79,3.78,0,50,50
2020-09-21 07:05:59.2107,172.8,85.9,50,49.71,18,20.52,63,50,50,0,50,50
2020-09-21 07:05:59.4635,172.8,85.9,50,49.71,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:05:59.7122,172.8,85.9,50,49.71,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:05:59.9597,172.8,85.9,50,49.71,18,20.52,6,8040,25.2,3.8,50,50
2020-09-21 07:06:00.2073,172.8,85.9,50,49.71,18.1,20.52,7,8040,25.2,3.8,50,50
2020-09-21 07:06:00.4548,172.8,85.9,50,49.71,18.1,20.52,1,742.6,10.6,24,50,50
