Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:06:00.7045,172.8,85.9,50,49.71,18.1,20.52,2,742.2,11,24,50,50
2020-09-21 07:06:00.9573,172.8,85.9,50,49.71,17.9,20.54,61,745,737.4,0,50,50
2020-09-21 07:06:01.2100,172.8,85.9,50,49.71,17.9,20.53,62,425,425,0,50,50
2020-09-21 07:06:01.4628,172.8,85.9,50,49.71,18.1,20.52,64,14.6,14.8,0,50,50
2020-09-21 07:06:01.7151,172.8,85.9,50,49.71,18.1,20.52,3,742.6,10.6,23,50,50
2020-09-21 07:06:01.9664,172.8,85.9,50,49.71,18,20.52,4,742.2,11,23,50,50
2020-09-21 07:06:02.2178,172.8,85.9,50,49.71,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:06:02.4692,172.8,85.9,50,49.71,18,20.52,66,5080,5080,0,50,50
2020-09-21 07:06:02.7206,172.8,85.9,50,49.71,18.1,20.52,1,742.6,10.6,24,50,50
2020-09-21 07:06:02.9682,172.8,85.9,50,49.71,18,20.51,2,742.2,11,24,50,50
2020-09-21 07:06:03.2158,172.8,85.9,50,49.71,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:06:03.4634,172.8,85.9,50,49.71,18,20.52,51,3.8,3.78,0,50,50
2020-09-21 07:06:03.7110,172.8,85.9,50,49.71,18.1,20.52,63,50,50,0,50,50
2020-09-21 07:06:03.9637,172.8,85.9,50,49.71,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:06:04.2164,172.8,85.9,50,49.71,18.1,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:06:04.4690,172.8,85.9,50,49.71,18,20.52,6,8040,25.2,3.8,50,50
2020-09-21 07:06:04.7217,172.8,85.9,50,49.71,18,20.52,7,8040,25.2,3.8,50,50
2020-09-21 07:06:04.9713,172.8,85.9,50,49.71,18,20.52,1,742.7,10.6,24,50,50
2020-09-21 07:06:05.2189,172.8,85.9,50,49.71,18,20.52,2,742.2,11,24,50,50
2020-09-21 07:06:05.4664,172.8,85.9,50,49.71,18,20.52,61,745,737.3,0,50,50
2020-09-21 07:06:05.7140,172.8,85.9,50,49.71,18,20.52,62,425,425,0,50,50
2020-09-21 07:06:05.9616,172.8,85.9,50,49.71,18.1,20.52,64,14.5,14.8,0,50,50
2020-09-21 07:06:06.2091,172.8,85.9,50,49.71,18.1,20.52,3,742.7,10.6,23,50,50
2020-09-21 07:06:06.4566,172.8,85.9,50,49.71,18,20.52,4,742.2,11,23,50,50
2020-09-21 07:06:06.7042,172.8,85.9,50,49.71,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:06:06.9517,172.8,85.9,50,49.71,18,20.52,66,5080,5080,0,50,50
2020-09-21 07:06:07.2029,172.8,85.9,50,49.71,18.1,20.52,1,742.7,10.6,24,50,50
2020-09-21 07:06:07.4549,172.8,85.9,50,49.71,18.1,20.52,2,742.2,11,24,50,50
2020-09-21 07:06:07.7070,172.8,85.9,50,49.71,18,20.51,65,8040,8040,0,50,50
2020-09-21 07:06:07.9591,172.8,85.9,50,49.71,18,20.52,51,3.8,3.78,0,50,50
2020-09-21 07:06:08.2104,172.8,85.9,50,49.71,18,20.52,63,50,50,0,50,50
2020-09-21 07:06:08.4616,172.8,85.9,50,49.71,18,20.53,67,25.2,25.2,0,50,50
2020-09-21 07:06:08.7128,172.8,85.9,50,49.71,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:06:08.9640,172.8,85.9,50,49.71,17.9,20.52,6,8040,25.2,3.8,50,50
2020-09-21 07:06:09.2122,172.8,85.9,50,49.71,18,20.53,7,8040,25.2,3.8,50,50
2020-09-21 07:06:09.4597,172.8,85.9,50,49.71,18,20.52,1,742.7,10.6,24,50,50
2020-09-21 07:06:09.7073,172.8,85.9,50,49.71,18.1,20.52,2,742.2,11,24,50,50
2020-09-21 07:06:09.9548,172.8,85.9,50,49.71,18,20.52,61,745,737.4,0,50,50
2020-09-21 07:06:10.2052,172.8,86,50,49.77,18,20.52,62,425,425,0,50,50
2020-09-21 07:06:10.4562,172.8,86,50,49.77,18,20.52,64,14.5,14.7,0,50,50
2020-09-21 07:06:10.7073,172.8,86,50,49.77,18,20.52,3,742.7,10.6,23,50,50
2020-09-21 07:06:10.9583,172.8,86,50,49.77,18,20.52,4,742.2,11,23,50,50
2020-09-21 07:06:11.2093,172.8,86,50,49.77,18,20.52,65,8030,8030,0,50,50
2020-09-21 07:06:11.4604,172.8,86,50,49.77,18,20.51,66,5070,5070,0,50,50
2020-09-21 07:06:11.7114,172.8,86,50,49.77,18.1,20.52,1,742.7,10.6,24,50,50
2020-09-21 07:06:11.9624,172.8,86,50,49.77,18,20.52,2,742.2,11,24,50,50
2020-09-21 07:06:12.2142,172.8,86,50,49.77,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:06:12.4670,172.8,86,50,49.77,17.9,20.5,51,3.79,3.78,0,50,50
2020-09-21 07:06:12.7197,172.8,86,50,49.77,18,20.52,63,50,50,0,50,50
2020-09-21 07:06:12.9725,172.8,86,50,49.77,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:06:13.2252,172.8,86,50,49.77,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:06:13.4727,172.8,86,50,49.77,18,20.51,6,8040,25.2,3.8,50,50
2020-09-21 07:06:13.7203,172.8,86,50,49.77,18,20.52,7,8040,25.2,3.8,50,50
2020-09-21 07:06:13.9678,172.8,86,50,49.77,18.1,20.53,1,742.7,10.6,24,50,50
2020-09-21 07:06:14.2153,172.8,86,50,49.77,18.1,20.52,2,742.2,11,24,50,50
2020-09-21 07:06:14.4643,172.8,86,50,49.77,17.9,20.52,61,745,737.5,0,50,50
2020-09-21 07:06:14.7133,172.8,86,50,49.77,17.9,20.52,62,425,425,0,50,50
2020-09-21 07:06:14.9622,172.8,86,50,49.77,18,20.52,64,14.5,14.7,0,50,50
2020-09-21 07:06:15.2112,172.8,86,50,49.77,18.1,20.52,3,742.7,10.6,23,50,50
2020-09-21 07:06:15.4602,172.8,86,50,49.77,18.1,20.52,4,742.2,11,23,50,50
2020-09-21 07:06:15.7092,172.8,86,50,49.77,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:06:15.9581,172.8,86,50,49.77,18,20.52,66,5070,5070,0,50,50
2020-09-21 07:06:16.2071,172.8,86,50,49.77,18,20.52,1,742.7,10.6,24,50,50
2020-09-21 07:06:16.4598,172.8,86,50,49.77,18,20.52,2,742.2,11,24,50,50
2020-09-21 07:06:16.7124,172.8,86,50,49.77,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:06:16.9651,172.8,86,50,49.77,18,20.52,51,3.79,3.78,0,50,50
2020-09-21 07:06:17.2178,172.8,86,50,49.77,18.1,20.52,63,50,50,0,50,50
2020-09-21 07:06:17.4698,172.8,86,50,49.77,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:06:17.7191,172.8,86,50,49.77,18.1,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:06:17.9683,172.8,86,50,49.77,18,20.52,6,8040,25.2,3.8,50,50
2020-09-21 07:06:18.2176,172.8,86,50,49.77,18,20.52,7,8040,25.2,3.8,50,50
2020-09-21 07:06:18.4676,172.8,86,50,49.77,18,20.53,1,742.7,10.6,24,50,50
2020-09-21 07:06:18.7204,172.8,86,50,49.77,18.1,20.52,2,742.3,11,24,50,50
2020-09-21 07:06:18.9731,172.8,86,50,49.77,18,20.52,61,745.1,737.3,0,50,50
2020-09-21 07:06:19.2259,172.8,86,50,49.77,18,20.52,62,425,425,0,50,50
2020-09-21 07:06:19.4787,172.8,86,50,49.77,18.1,20.52,64,14.5,14.7,0,50,50
2020-09-21 07:06:19.7272,172.8,86,50,49.77,18.1,20.52,3,742.7,10.6,23,50,50
2020-09-21 07:06:19.9747,172.8,86,50,49.77,18,20.52,4,742.3,11,23,50,50
2020-09-21 07:06:20.2222,172.8,86,50,49.77,18,20.51,65,8040,8030,0,50,50
2020-09-21 07:06:20.4698,172.8,86,50,49.77,18,20.51,66,5070,5060,0,50,50
2020-09-21 07:06:20.7173,172.8,86,50,49.77,18.1,20.52,1,742.7,10.6,24,50,50
2020-09-21 07:06:20.9648,172.8,86,50,49.77,18.1,20.52,2,742.3,11,24,50,50
2020-09-21 07:06:21.2124,172.8,86,50,49.77,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:06:21.4599,172.8,86,50,49.77,18,20.52,51,3.79,3.78,0,50,50
2020-09-21 07:06:21.7075,172.8,86,50,49.77,18,20.52,63,50,50,0,50,50
2020-09-21 07:06:21.9550,172.8,86,50,49.77,18,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:06:22.2026,172.8,86,50,49.77,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:06:22.4501,172.8,86,50,49.77,18,20.53,6,8040,25.2,3.8,50,50
2020-09-21 07:06:22.6996,172.8,86,50,49.77,18.1,20.52,7,8040,25.2,3.8,50,50
2020-09-21 07:06:22.9522,172.8,86,50,49.77,18.1,20.52,1,742.7,10.6,24,50,50
2020-09-21 07:06:23.2048,172.8,86,50,49.77,18.1,20.52,2,742.3,11,24,50,50
2020-09-21 07:06:23.4574,172.8,86,50,49.77,18,20.52,61,745.1,737.4,0,50,50
2020-09-21 07:06:23.7084,172.8,86,50,49.77,18,20.52,62,425,425,0,50,50
2020-09-21 07:06:23.9559,172.8,86,50,49.77,18,20.52,64,14.5,14.7,0,50,50
2020-09-21 07:06:24.2034,172.8,86,50,49.77,18,20.52,3,742.7,10.6,23,50,50
2020-09-21 07:06:24.4510,172.8,86,50,49.77,18,20.52,4,742.3,11,23,50,50
2020-09-21 07:06:24.6985,172.8,86,50,49.77,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:06:24.9461,172.8,86,50,49.77,18.1,20.52,66,5060,5060,0,50,50
2020-09-21 07:06:25.1938,172.8,86,50,49.77,18.1,20.53,1,742.7,10.6,24,50,50
2020-09-21 07:06:25.4415,172.8,86,50,49.77,18.1,20.52,2,742.4,11,24,50,50
2020-09-21 07:06:25.6892,172.8,86,50,49.77,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:06:25.9371,172.8,86,50,49.77,18,20.52,51,3.8,3.78,0,50,50
2020-09-21 07:06:26.1853,172.8,86,50,49.77,18.1,20.52,63,50,50,0,50,50
2020-09-21 07:06:26.4335,172.8,86,50,49.77,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:06:26.6816,172.8,86,50,49.77,18.1,20.52,52,3.8,3.78,0,50,50
2020-09-21 07:06:26.9322,172.8,86,50,49.77,18,20.52,6,8040,25.2,3.8,50,50
2020-09-21 07:06:27.1849,172.8,86,50,49.77,18,20.52,7,8040,25.2,3.8,50,50
2020-09-21 07:06:27.4376,172.8,86,50,49.77,18.1,20.52,1,742.7,10.6,24,50,50
2020-09-21 07:06:27.6903,172.8,86,50,49.77,18,20.52,2,742.4,11,24,50,50
2020-09-21 07:06:27.9430,172.8,86,50,49.77,18,20.51,61,745.1,737.4,0,50,50
2020-09-21 07:06:28.1957,172.8,86,50,49.77,18,20.52,62,425,425,0,50,50
2020-09-21 07:06:28.4483,172.8,86,50,49.77,18.1,20.52,64,14.5,14.7,0,50,50
2020-09-21 07:06:28.7010,172.8,86,50,49.77,18.1,20.52,3,742.7,10.6,23,50,50
2020-09-21 07:06:28.9537,172.8,86,50,49.77,18,20.52,4,742.4,11,23,50,50
2020-09-21 07:06:29.2063,172.8,86,50,49.77,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:06:29.4590,172.8,86,50,49.77,18,20.52,66,5070,5070,0,50,50
2020-09-21 07:06:29.7117,172.8,86,50,49.77,18,20.52,1,742.7,10.6,24,50,50
2020-09-21 07:06:29.9643,172.8,86,50,49.77,18,20.52,2,742.4,11,24,50,50
2020-09-21 07:06:30.2147,172.8,86,50,49.77,18,20.53,65,8040,8040,0,50,50
2020-09-21 07:06:30.4646,172.8,86,50,49.77,18,20.52,51,3.8,3.78,0,50,50
2020-09-21 07:06:30.7145,172.8,86,50,49.77,18.1,20.52,63,50,50,0,50,50
2020-09-21 07:06:30.9644,172.8,86,50,49.77,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:06:31.2123,172.8,86,50,49.77,18,20.52,52,3.8,3.78,0,50,50
2020-09-21 07:06:31.4599,172.8,86,50,49.77,18,20.52,6,8040,25.2,3.8,50,50
2020-09-21 07:06:31.7075,172.8,86,50,49.77,17.9,20.51,7,8040,25.2,3.8,50,50
2020-09-21 07:06:31.9550,172.8,86,50,49.77,18.1,20.51,1,742.7,10.6,24,50,50
2020-09-21 07:06:32.2026,172.8,86,50,49.77,18.1,20.52,2,742.4,11,24,50,50
2020-09-21 07:06:32.4501,172.8,86,50,49.77,18,20.52,61,745,737.5,0,50,50
2020-09-21 07:06:32.6976,172.8,86,50,49.77,18,20.52,62,425,425,0,50,50
2020-09-21 07:06:32.9451,172.8,86,50,49.77,18.1,20.51,64,14.6,14.8,0,50,50
2020-09-21 07:06:33.1934,172.8,86,50,49.77,18,20.52,3,742.8,10.6,23,50,50
2020-09-21 07:06:33.4431,172.8,86,50,49.77,18,20.53,4,742.3,11,23,50,50
2020-09-21 07:06:33.6927,172.8,86,50,49.77,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:06:33.9424,172.8,86,50,49.77,18,20.52,66,5080,5080,0,50,50
2020-09-21 07:06:34.1931,172.8,86,50,49.77,18.1,20.52,1,742.8,10.6,24,50,50
2020-09-21 07:06:34.4457,172.8,86,50,49.77,18.1,20.52,2,742.3,11,24,50,50
2020-09-21 07:06:34.6983,172.8,86,50,49.77,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:06:34.9509,172.8,86,50,49.77,18,20.52,51,3.8,3.78,0,50,50
2020-09-21 07:06:35.2024,172.8,86,50,49.77,18,20.52,63,50,50,0,50,50
2020-09-21 07:06:35.4515,172.8,86,50,49.77,18,20.53,67,25.2,25.2,0,50,50
2020-09-21 07:06:35.7007,172.8,86,50,49.77,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:06:35.9499,172.8,86,50,49.77,18,20.51,6,8040,25.2,3.8,50,50
2020-09-21 07:06:36.1990,172.8,86,50,49.77,18,20.52,7,8040,25.2,3.8,50,50
2020-09-21 07:06:36.4465,172.8,86,50,49.77,18.1,20.52,1,742.8,10.6,24,50,50
2020-09-21 07:06:36.6941,172.8,86,50,49.77,18,20.52,2,742.3,11,24,50,50
2020-09-21 07:06:36.9416,172.8,86,50,49.77,18,20.52,61,745.1,737.6,0,50,50
2020-09-21 07:06:37.1891,172.8,86,50,49.77,17.9,20.52,62,425,425,0,50,50
2020-09-21 07:06:37.4419,172.8,86,50,49.77,18,20.53,64,14.6,14.8,0,50,50
2020-09-21 07:06:37.6946,172.8,86,50,49.77,18.1,20.53,3,742.8,10.6,23,50,50
2020-09-21 07:06:37.9474,172.8,86.1,50,49.83,18,20.52,4,742.3,11,23,50,50
2020-09-21 07:06:38.2001,172.8,86.1,50,49.83,18,20.52,65,8040,8040,0,50,50
2020-09-21 07:06:38.4529,172.8,86.1,50,49.83,18,20.52,66,5080,5080,0,50,50
2020-09-21 07:06:38.7055,172.8,86.1,50,49.83,18.1,20.52,1,742.8,10.6,24,50,50
2020-09-21 07:06:38.9582,172.8,86.1,50,49.83,18,20.53,2,742.3,11,24,50,50
2020-09-21 07:06:39.2109,172.8,86.1,50,49.83,17.9,20.52,65,8040,8040,0,50,50
2020-09-21 07:06:39.4631,172.8,86.1,50,49.83,17.9,20.52,51,3.8,3.78,0,50,50
2020-09-21 07:06:39.7135,172.8,86.1,50,49.83,18,20.52,63,50,50,0,50,50
2020-09-21 07:06:39.9640,172.8,86.1,50,49.83,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:06:40.2145,172.8,86.1,50,49.83,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:06:40.4650,172.8,86.1,50,49.83,18,20.52,6,8040,25.2,3.8,50,50
2020-09-21 07:06:40.7177,172.8,86.1,50,49.83,18,20.52,7,8040,25.2,3.8,50,50
2020-09-21 07:06:40.9704,172.8,86.1,50,49.83,18,20.52,1,742.8,10.6,24,50,50
2020-09-21 07:06:41.2232,172.8,86.1,50,49.83,18,20.51,2,742.4,11,24,50,50
2020-09-21 07:06:41.4759,172.8,86.1,50,49.83,18,20.52,61,745.2,737.4,0,50,50
2020-09-21 07:06:41.7256,172.8,86.1,50,49.83,18,20.53,62,425,425,0,50,50
2020-09-21 07:06:41.9754,172.8,86.1,50,49.83,18.1,20.52,64,14.6,14.8,0,50,50
2020-09-21 07:06:42.2252,172.8,86.1,50,49.83,18.2,20.52,3,742.8,10.6,23,50,50
2020-09-21 07:06:42.4749,172.8,86.1,50,49.83,18.1,20.52,4,742.4,11,23,50,50
2020-09-21 07:06:42.7229,172.8,86.1,50,49.83,18,20.52,65,8030,8030,0,50,50
2020-09-21 07:06:42.9704,172.8,86.1,50,49.83,18,20.53,66,5110,5110,0,50,50
2020-09-21 07:06:43.2179,172.8,86.1,50,49.83,18,20.52,1,742.8,10.6,24,50,50
2020-09-21 07:06:43.4654,172.8,86.1,50,49.83,18.1,20.52,2,742.4,11,24,50,50
2020-09-21 07:06:43.7130,172.8,86.1,50,49.83,18,20.51,65,8020,8030,0,50,50
2020-09-21 07:06:43.9605,172.8,86.1,50,49.83,18,20.52,51,3.79,3.78,0,50,50
2020-09-21 07:06:44.2080,172.8,86.1,50,49.83,18.1,20.52,63,50,50,0,50,50
2020-09-21 07:06:44.4555,172.8,86.1,50,49.83,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:06:44.7031,172.8,86.1,50,49.83,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:06:44.9558,172.8,86.1,50,49.83,17.9,20.52,6,8020,25.2,3.8,50,50
2020-09-21 07:06:45.2084,172.8,86.1,50,49.83,18,20.52,7,8020,25.2,3.8,50,50
2020-09-21 07:06:45.4611,172.8,86.1,50,49.83,18,20.52,1,742.8,10.6,24,50,50
2020-09-21 07:06:45.7138,172.8,86.1,50,49.83,18.1,20.52,2,742.4,11,24,50,50
2020-09-21 07:06:45.9631,172.8,86.1,50,49.83,18,20.52,61,745.2,737.6,0,50,50
2020-09-21 07:06:46.2124,172.8,86.1,50,49.83,18,20.52,62,425,425,0,50,50
2020-09-21 07:06:46.4616,172.8,86.1,50,49.83,18,20.52,64,14.5,14.7,0,50,50
2020-09-21 07:06:46.7109,172.8,86.1,50,49.83,18.1,20.52,3,742.8,10.6,23,50,50
2020-09-21 07:06:46.9591,172.8,86.1,50,49.83,18,20.52,4,742.3,11,23,50,50
2020-09-21 07:06:47.2070,172.8,86.1,50,49.83,18,20.51,65,8020,8020,0,50,50
2020-09-21 07:06:47.4549,172.8,86.1,50,49.83,18,20.52,66,5140,5140,0,50,50
2020-09-21 07:06:47.7028,172.8,86.1,50,49.83,18.1,20.51,1,742.8,10.6,24,50,50
2020-09-21 07:06:47.9504,172.8,86.1,50,49.83,18.1,20.52,2,742.3,11,24,50,50
2020-09-21 07:06:48.1980,172.8,86.1,50,49.83,18,20.52,65,8020,8020,0,50,50
2020-09-21 07:06:48.4455,172.8,86.1,50,49.83,18,20.71,51,3.8,3.78,0,50,50
2020-09-21 07:06:48.6931,172.8,86.1,50,49.83,18,20.53,63,50,50,0,50,50
2020-09-21 07:06:48.9438,172.8,86.1,50,49.83,18,20.51,67,25.2,25.2,0,50,50
2020-09-21 07:06:49.1966,172.8,86.1,50,49.83,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:06:49.4494,172.8,86.1,50,49.83,18,20.52,6,8020,25.2,3.8,50,50
2020-09-21 07:06:49.7022,172.8,86.1,50,49.83,18.1,20.52,7,8020,25.2,3.8,50,50
2020-09-21 07:06:49.9520,172.8,86.1,50,49.83,18.1,20.52,1,742.8,10.6,24,50,50
2020-09-21 07:06:50.1995,172.8,86.1,50,49.83,18.1,20.52,2,742.3,11,24,50,50
2020-09-21 07:06:50.4471,172.8,86.1,50,49.83,18,20.52,61,745.2,737.7,0,50,50
2020-09-21 07:06:50.6946,172.8,86.1,50,49.83,17.9,20.53,62,425,425,0,50,50
2020-09-21 07:06:50.9430,172.8,86.1,50,49.83,18,20.5,64,14.5,14.7,0,50,50
2020-09-21 07:06:51.1946,172.8,86.1,50,49.83,18.1,20.52,3,742.8,10.6,23,50,50
2020-09-21 07:06:51.4462,172.8,86.1,50,49.83,18.1,20.52,4,742.3,11,23,50,50
2020-09-21 07:06:51.6977,172.8,86.1,50,49.83,18,20.52,65,8020,8020,0,50,50
2020-09-21 07:06:51.9495,172.8,86.1,50,49.83,18,20.52,66,5140,5140,0,50,50
2020-09-21 07:06:52.2021,172.8,86.1,50,49.83,18.1,20.52,1,742.8,10.6,24,50,50
2020-09-21 07:06:52.4547,172.8,86.1,50,49.83,18.1,20.52,2,742.3,11,24,50,50
2020-09-21 07:06:52.7073,172.8,86.1,50,49.83,18,20.52,65,8020,8020,0,50,50
2020-09-21 07:06:52.9591,172.8,86.1,50,49.83,18,20.53,51,3.8,3.78,0,50,50
2020-09-21 07:06:53.2079,172.8,86.1,50,49.83,18.1,20.52,63,50,50,0,50,50
2020-09-21 07:06:53.4567,172.8,86.1,50,49.83,18.1,20.53,67,25.2,25.2,0,50,50
2020-09-21 07:06:53.7055,172.8,86.1,50,49.83,18.1,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:06:53.9545,172.8,86.1,50,49.83,18,20.52,6,8020,25.2,3.8,50,50
2020-09-21 07:06:54.2042,172.8,86.1,50,49.83,18,20.5,7,8020,25.2,3.8,50,50
2020-09-21 07:06:54.4539,172.8,86.1,50,49.83,18,20.52,1,742.8,10.6,24,50,50
2020-09-21 07:06:54.7036,172.8,86.1,50,49.83,18,20.52,2,742.4,11,24,50,50
2020-09-21 07:06:54.9533,172.8,86.1,50,49.83,18,20.52,61,745.2,737.7,0,50,50
2020-09-21 07:06:55.2012,172.8,86.1,50,49.83,18,20.52,62,425,425,0,50,50
2020-09-21 07:06:55.4488,172.8,86.1,50,49.83,18,20.52,64,14.5,14.7,0,50,50
2020-09-21 07:06:55.6963,172.8,86.1,50,49.83,18.1,20.52,3,742.8,10.6,23,50,50
2020-09-21 07:06:55.9438,172.8,86.1,50,49.83,18.1,20.52,4,742.4,11,23,50,50
2020-09-21 07:06:56.1955,172.8,86.1,50,49.83,18,20.53,65,8020,8010,0,50,50
2020-09-21 07:06:56.4481,172.8,86.1,50,49.83,18,20.52,66,5140,5140,0,50,50
2020-09-21 07:06:56.7008,172.8,86.1,50,49.83,18,20.52,1,742.8,10.6,24,50,50
2020-09-21 07:06:56.9535,172.8,86.1,50,49.83,18.1,20.52,2,742.4,11,24,50,50
2020-09-21 07:06:57.2040,172.8,86.1,50,49.83,18,20.52,65,8010,8020,0,50,50
2020-09-21 07:06:57.4515,172.8,86.1,50,49.83,18,20.5,51,3.8,3.78,0,50,50
2020-09-21 07:06:57.6990,172.8,86.1,50,49.83,18.1,20.52,63,50,50,0,50,50
2020-09-21 07:06:57.9466,172.8,86.1,50,49.83,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:06:58.1957,172.8,86.1,50,49.83,18,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:06:58.4468,172.8,86.1,50,49.83,17.9,20.52,6,8020,25.2,3.8,50,50
2020-09-21 07:06:58.6979,172.8,86.1,50,49.83,18,20.52,7,8020,25.2,3.8,50,50
2020-09-21 07:06:58.9490,172.8,86.1,50,49.83,18.1,20.52,1,742.8,10.6,24,50,50
2020-09-21 07:06:59.2001,172.8,86.1,50,49.83,18.1,20.52,2,742.4,11,24,50,50
2020-09-21 07:06:59.4498,172.8,86.1,50,49.83,18.1,20.5,61,745.3,737.6,0,50,50
2020-09-21 07:06:59.6995,172.8,86.1,50,49.83,18,20.52,62,425,425,0,50,50
2020-09-21 07:06:59.9492,172.8,86.2,50,49.88,18,20.52,64,14.5,14.7,0,50,50
2020-09-21 07:07:00.1988,172.8,86.2,50,49.88,18,20.52,3,742.8,10.6,23,50,50
2020-09-21 07:07:00.4463,172.8,86.2,50,49.88,18,20.52,4,742.4,11,23,50,50
2020-09-21 07:07:00.6939,172.8,86.2,50,49.88,18,20.52,65,8020,8020,0,50,50
2020-09-21 07:07:00.9414,172.8,86.2,50,49.88,18,20.52,66,5140,5140,0,50,50
2020-09-21 07:07:01.1889,172.8,86.2,50,49.88,18.1,20.52,1,743,10.6,24,50,50
2020-09-21 07:07:01.4405,172.8,86.2,50,49.88,18.1,20.5,2,742.5,11,24,50,50
2020-09-21 07:07:01.6931,172.8,86.2,50,49.88,18,20.53,65,8020,8010,0,50,50
2020-09-21 07:07:01.9457,172.8,86.2,50,49.88,18,20.52,51,3.8,3.78,0,50,50
2020-09-21 07:07:02.1983,172.8,86.2,50,49.88,18,20.52,63,50,50,0,50,50
2020-09-21 07:07:02.4510,172.8,86.2,50,49.88,18.1,20.52,67,25.2,25.2,0,50,50
2020-09-21 07:07:02.7037,172.8,86.2,50,49.88,18.1,20.52,52,3.8,3.77,0,50,50
2020-09-21 07:07:02.9564,172.8,86.2,50,49.88,18,20.52,6,8010,25.2,3.8,50,50
2020-09-21 07:07:03.2090,172.8,86.2,50,49.88,18,20.52,7,8020,25.2,3.8,50,50
2020-09-21 07:07:03.4613,172.8,86.2,50,49.88,18.1,20.52,1,743,10.6,24,50,50
2020-09-21 07:07:03.7124,172.8,86.2,50,49.88,18.1,20.52,2,742.5,11,24,50,50
2020-09-21 07:07:03.9634,172.8,86.2,50,49.88,18,20.52,61,745.3,737.7,0,50,50
2020-09-21 07:07:04.2144,172.8,86.2,50,49.88,17.9,20.52,62,425,425,0,50,50
2020-09-21 07:07:04.4655,172.8,86.2,50,49.88,18,20.52,64,14.5,14.7,0,50,50
2020-09-21 07:07:04.7180,172.8,86.2,50,49.88,18.1,20.54,3,743,10.6,23,50,50
2020-09-21 07:07:04.9710,172.8,86.2,50,49.88,18.1,20.52,4,742.5,11,23,50,50
2020-09-21 07:07:05.2239,172.8,86.2,50,49.88,18,20.52,65,8020,8020,0,50,50
2020-09-21 07:07:05.4768,172.8,86.2,50,49.88,18,20.32,66,5140,5140,0,50,50
2020-09-21 07:07:05.7254,172.8,86.2,50,49.88,18,20.32,1,743,10.6,24,50,50
2020-09-21 07:07:05.9730,172.8,86.2,50,49.88,18,20.33,2,742.5,11,24,50,50
2020-09-21 07:07:06.2206,172.8,86.2,50,49.88,18,20.32,65,8010,8010,0,50,50
2020-09-21 07:07:06.4682,172.8,86.2,50,49.88,18,20.32,51,3.8,3.78,0,50,50
2020-09-21 07:07:06.7158,172.8,86.2,50,49.88,18,20.33,63,50,50,0,50,50
2020-09-21 07:07:06.9633,172.8,86.2,50,49.88,18.1,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:07:07.2109,172.8,86.2,50,49.88,18.1,20.32,52,3.8,3.77,0,50,50
2020-09-21 07:07:07.4584,172.8,86.2,50,49.88,18,20.32,6,8010,25.2,3.8,50,50
2020-09-21 07:07:07.7068,172.8,86.2,50,49.88,18,20.32,7,8010,25.2,3.8,50,50
2020-09-21 07:07:07.9584,172.8,86.2,50,49.88,18,20.33,1,743,10.6,24,50,50
2020-09-21 07:07:08.2100,172.8,86.2,50,49.88,18.1,20.32,2,742.5,11,24,50,50
2020-09-21 07:07:08.4616,172.8,86.2,50,49.88,18,20.32,61,745.3,737.7,0,50,50
2020-09-21 07:07:08.7134,172.8,86.2,50,49.88,18,20.33,62,425,425,0,50,50
2020-09-21 07:07:08.9662,172.8,86.2,50,49.88,18,20.3,64,14.5,14.7,0,50,50
2020-09-21 07:07:09.2190,172.8,86.2,50,49.88,18.1,20.32,3,742.9,10.6,23,50,50
2020-09-21 07:07:09.4717,172.8,86.2,50,49.88,18,20.32,4,742.5,11,23,50,50
2020-09-21 07:07:09.7245,172.8,86.2,50,49.88,18,20.32,65,8020,8010,0,50,50
2020-09-21 07:07:09.9774,172.8,86.2,50,49.88,17.9,20.33,66,5140,5140,0,50,50
2020-09-21 07:07:10.2302,172.8,86.2,50,49.88,18,20.32,1,742.9,10.6,24,50,50
2020-09-21 07:07:10.4830,172.8,86.2,50,49.88,18.1,20.33,2,742.5,11,24,50,50
2020-09-21 07:07:10.7346,172.8,86.2,50,49.88,18.1,20.32,65,8020,8020,0,50,50
2020-09-21 07:07:10.9821,172.8,86.2,50,49.88,18,20.32,51,3.8,3.78,0,50,50
2020-09-21 07:07:11.2297,172.8,86.2,50.25,49.88,18,20.32,63,50,50,0,50,50
2020-09-21 07:07:11.4772,172.8,86.2,50.25,49.88,18,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:07:11.7248,172.8,86.2,50.25,49.88,18,20.32,52,3.8,3.77,0,50,50
2020-09-21 07:07:11.9723,172.8,86.2,50.25,49.88,18,20.33,6,8020,25.2,3.8,50,50
2020-09-21 07:07:12.2200,172.8,86.2,50.25,49.88,18,20.32,7,8010,25.2,3.8,50,50
2020-09-21 07:07:12.4676,172.8,86.2,50.25,49.88,18,20.32,1,742.9,10.6,24,50,50
2020-09-21 07:07:12.7152,172.8,86.2,50.25,49.88,18.1,20.32,2,742.5,11,24,50,50
2020-09-21 07:07:12.9628,172.8,86.2,50.25,49.88,18,20.31,61,745.3,737.7,0,50,50
2020-09-21 07:07:13.2103,172.8,86.2,50.25,49.88,17.9,20.32,62,425,425,0,50,50
2020-09-21 07:07:13.4579,172.8,86.2,50.25,49.88,17.9,20.32,64,14.5,14.7,0,50,50
2020-09-21 07:07:13.7054,172.8,86.2,50.25,49.88,18,20.32,3,742.9,10.6,23,50,50
2020-09-21 07:07:13.9531,172.8,86.2,50.25,49.88,18,20.32,4,742.5,11,23,50,50
2020-09-21 07:07:14.2010,172.8,86.2,50.25,49.88,18,20.32,65,8020,8000,0,50,50
2020-09-21 07:07:14.4489,172.8,86.2,50.25,49.88,18,20.33,66,5130,5130,0,50,50
2020-09-21 07:07:14.6968,172.8,86.2,50.25,49.88,18.1,20.32,1,742.9,10.6,24,50,50
2020-09-21 07:07:14.9448,172.8,86.2,50.25,49.88,18,20.32,2,742.5,11,24,50,50
2020-09-21 07:07:15.1929,172.8,86.2,50.25,49.88,17.9,20.32,65,8020,8000,0,50,50
2020-09-21 07:07:15.4411,172.8,86.2,50.25,49.88,18,20.33,51,3.8,3.78,0,50,50
2020-09-21 07:07:15.6893,172.8,86.2,50.25,49.88,18,20.32,63,50,50,0,50,50
2020-09-21 07:07:15.9377,172.8,86.2,50.25,49.88,18.1,20.33,67,25.2,25.2,0,50,50.5
2020-09-21 07:07:16.1869,172.8,86.2,50.25,49.88,18,20.33,52,3.8,3.77,0,50,50.5
2020-09-21 07:07:16.4361,172.8,86.2,50.25,49.88,18,20.32,6,8020,25.2,3.8,50,50.5
2020-09-21 07:07:16.6854,172.8,86.2,50.25,49.88,18,20.32,7,7990,25.2,3.8,50,50.5
2020-09-21 07:07:16.9346,172.8,86.2,50.25,49.88,18,20.32,1,742.8,10.6,24,50,50.5
2020-09-21 07:07:17.1866,172.8,86.2,50.25,49.88,18,20.33,2,742.5,11,24,50,50.5
2020-09-21 07:07:17.4391,172.8,86.2,50.25,49.88,18,20.32,61,745.3,737.7,0,50,50.5
2020-09-21 07:07:17.6917,172.8,86.2,50.25,49.88,18,20.31,62,425,425,0,50,50.5
2020-09-21 07:07:17.9443,172.8,86.2,50.25,49.88,18,20.32,64,14.5,14.7,0,50,50.5
2020-09-21 07:07:18.1934,172.8,86.2,50.25,49.88,18.1,20.32,3,742.8,10.6,23,50,50.5
2020-09-21 07:07:18.4417,172.8,86.2,50.25,49.88,18,20.32,4,742.5,11,23,50,50.5
2020-09-21 07:07:18.6900,172.8,86.2,50.25,49.88,18,20.32,65,8030,8000,0,50,50.5
2020-09-21 07:07:18.9383,172.8,86.2,50.25,49.88,17.9,20.32,66,5130,5130,0,50,50.5
2020-09-21 07:07:19.1884,172.8,86.2,50.25,49.88,18,20.32,1,742.8,10.6,24,50,50.5
2020-09-21 07:07:19.4411,172.8,86.2,50.25,49.88,18,20.33,2,742.5,11,24,50,50.5
2020-09-21 07:07:19.6937,172.8,86.2,50.25,49.88,18,20.32,65,8030,8000,0,50,50.5
2020-09-21 07:07:19.9463,172.8,86.2,50.25,49.88,18,20.32,51,3.8,3.78,0,50,50.5
2020-09-21 07:07:20.1990,172.8,86.2,50.25,49.88,18.1,20.32,63,50,50,0,50,50.5
2020-09-21 07:07:20.4519,172.8,86.2,50.25,49.88,18.1,20.33,67,25.2,25.2,0,50,50.5
2020-09-21 07:07:20.7048,172.8,86.2,50.25,49.88,18,20.33,52,3.8,3.77,0,50,50.5
2020-09-21 07:07:20.9576,172.8,86.2,50.25,49.88,17.9,20.32,6,8030,25.2,3.8,50,50.5
2020-09-21 07:07:21.2104,172.8,86.2,50.25,49.88,17.9,20.32,7,7990,25.2,3.8,50,50.5
2020-09-21 07:07:21.4631,172.8,86.2,50.25,49.88,18.1,20.33,1,742.8,10.6,24,50,50.5
2020-09-21 07:07:21.7158,172.8,86.2,50.25,49.88,18.1,20.33,2,742.5,11,24,50,50.5
2020-09-21 07:07:21.9685,172.8,86.2,50.25,49.88,18,20.33,61,745.3,737.7,0,50,50.5
2020-09-21 07:07:22.2190,172.8,86.2,50.25,49.88,18,20.32,62,425,425,0,50,50.5
2020-09-21 07:07:22.4666,172.8,86.2,50.25,49.88,18,20.33,64,14.5,14.7,0,50,50.5
2020-09-21 07:07:22.7141,172.8,86.2,50.25,49.88,18,20.33,3,742.8,10.6,23,50,50.5
2020-09-21 07:07:22.9616,172.8,86.2,50.25,49.88,18,20.32,4,742.5,11,23,50,50.5
2020-09-21 07:07:23.2114,172.8,86.2,50.25,49.88,17.9,20.33,65,8030,7990,0,50,50.5
2020-09-21 07:07:23.4641,172.8,86.2,50.25,49.88,18,20.33,66,5130,5130,0,50,50.5
2020-09-21 07:07:23.7169,172.8,86.2,50.25,49.88,18.1,20.32,1,743,10.6,24,50,50.5
2020-09-21 07:07:23.9697,172.8,86.2,50.25,49.88,18.1,20.32,2,742.5,11,24,50,50.5
2020-09-21 07:07:24.2225,172.8,86.2,50.25,49.88,18.1,20.33,65,8040,7990,0,50,50.5
2020-09-21 07:07:24.4755,172.8,86.2,50.25,49.88,18,20.32,51,3.8,3.78,0,50,50.5
2020-09-21 07:07:24.7285,172.8,86.2,50.25,49.88,18,20.33,63,50,50,0,50,50.5
2020-09-21 07:07:24.9815,172.8,86.2,50.25,49.88,18,20.15,67,25.2,25.2,0,50,50.5
2020-09-21 07:07:25.2345,172.8,86.2,50.5,49.88,18,20.32,52,3.8,3.77,0,50,50.5
2020-09-21 07:07:25.4874,172.8,86.2,50.5,49.88,18,20.32,6,8030,25.2,3.8,50,50.5
2020-09-21 07:07:25.7402,172.8,86.2,50.5,49.88,18,20.32,7,7990,25.2,3.8,50,50.5
2020-09-21 07:07:25.9929,172.8,86.2,50.5,49.88,18.1,20.32,1,743,10.6,24,50,50.5
2020-09-21 07:07:26.2457,172.8,86.2,50.5,49.88,18.1,20.32,2,742.5,11,24,50,50.5
2020-09-21 07:07:26.4985,172.8,86.2,50.5,49.88,18,20.33,61,745.2,737.8,0,50,50.5
2020-09-21 07:07:26.7515,172.8,86.2,50.5,49.88,17.9,20.32,62,425,425,0,50,50.5
2020-09-21 07:07:27.0045,172.8,86.2,50.5,49.88,17.9,20.32,64,14.5,14.6,0,50,50.5
2020-09-21 07:07:27.2575,172.8,86.2,50.5,49.88,18,20.34,3,743,10.6,23,50,50.5
2020-09-21 07:07:27.5105,172.8,86.2,50.5,49.88,18.1,20.33,4,742.5,11,23,50,50.5
2020-09-21 07:07:27.7613,172.8,86.2,50.5,49.88,18,20.32,65,8030,7990,0,50,50.5
2020-09-21 07:07:28.0090,172.8,86.2,50.5,49.88,18,20.32,66,5130,5130,0,50,50.5
2020-09-21 07:07:28.2567,172.8,86.2,50.5,49.88,18,20.33,1,743,10.6,24,50,50.5
2020-09-21 07:07:28.5044,172.8,86.2,50.5,49.88,18,20.33,2,742.5,11,24,50,50.5
2020-09-21 07:07:28.7520,172.8,86.2,50.5,49.88,18,20.33,65,8020,7990,0,50,50.5
2020-09-21 07:07:28.9997,172.8,86.2,50.5,49.88,17.9,20.32,51,3.8,3.78,0,50,50.5
2020-09-21 07:07:29.2474,172.8,86.2,50.5,49.88,18,20.32,63,50,50,0,50,50.5
2020-09-21 07:07:29.4951,172.8,86.2,50.5,49.88,18.1,20.33,67,25.2,25.2,0,50,50.5
2020-09-21 07:07:29.7427,172.8,86.2,50.5,49.88,18.1,20.32,52,3.8,3.77,0,50,50.5
2020-09-21 07:07:29.9902,172.8,86.2,50.5,49.88,18,20.32,6,8020,25.2,3.8,50,50.5
2020-09-21 07:07:30.2378,172.8,86.2,50.5,49.88,18,20.32,7,7990,25.2,3.8,50.5,50.5
2020-09-21 07:07:30.4853,172.8,86.2,50.5,49.88,18,20.32,1,743,10.6,24,50.5,50.5
2020-09-21 07:07:30.7328,172.8,86.2,50.5,49.88,18,20.33,2,742.5,11,24,50.5,50.5
2020-09-21 07:07:30.9804,172.8,86.2,50.5,49.88,18,20.33,61,745.4,737.8,0,50.5,50.5
2020-09-21 07:07:31.2280,172.8,86.2,50.5,49.88,18,20.32,62,425,425,0,50.5,50.5
2020-09-21 07:07:31.4755,172.8,86.2,50.5,49.88,18,20.32,64,14.5,14.7,0,50.5,50.5
2020-09-21 07:07:31.7231,172.8,86.2,50.5,49.88,18.1,20.32,3,743,10.6,23,50.5,50.5
2020-09-21 07:07:31.9706,172.8,86.2,50.5,49.88,18.1,20.32,4,742.5,11,23,50.5,50.5
2020-09-21 07:07:32.2182,172.8,86.2,50.5,49.88,18,20.32,65,8020,7990,0,50.5,50.5
2020-09-21 07:07:32.4657,172.8,86.2,50.5,49.88,17.9,20.32,66,5130,5130,0,50.5,50.5
2020-09-21 07:07:32.7132,172.8,86.2,50.5,49.88,18,20.32,1,743,10.6,24,50.5,50.5
2020-09-21 07:07:32.9625,172.8,86.2,50.5,49.88,18.1,20.33,2,742.5,11,24,50.5,50.5
2020-09-21 07:07:33.2127,172.8,86.2,50.5,49.88,18,20.32,65,8010,7990,0,50.5,50.5
2020-09-21 07:07:33.4630,172.8,86.2,50.5,49.88,18,20.32,51,3.8,3.78,0,50.5,50.5
2020-09-21 07:07:33.7132,172.8,86.2,50.5,49.88,18,20.32,63,50,50,0,50.5,50.5
2020-09-21 07:07:33.9641,172.8,86.2,50.5,49.88,18.1,20.32,67,25.2,25.2,0,50.5,50.5
2020-09-21 07:07:34.2168,172.8,86.2,50.5,49.88,18,20.32,52,3.8,3.77,0,50.5,50.5
2020-09-21 07:07:34.4696,172.8,86.2,50.5,49.88,17.9,20.32,6,8010,25.2,3.8,50.5,50.5
2020-09-21 07:07:34.7224,172.8,86.2,50.5,49.88,17.9,20.33,7,7990,25.2,3.8,50.5,50.5
2020-09-21 07:07:34.9746,172.8,86.2,50.5,49.88,18.1,20.33,1,743,10.6,24,50.5,50.5
2020-09-21 07:07:35.2248,172.8,86.2,50.5,49.88,18.1,20.33,2,742.5,11,24,50.5,50.5
2020-09-21 07:07:35.4751,172.8,86.2,50.5,49.88,18.1,20.33,61,745.3,737.7,0,50.5,50.5
2020-09-21 07:07:35.7253,172.8,86.2,50.5,49.88,18,20.33,62,425,425,0,50.5,50.5
2020-09-21 07:07:35.9749,172.8,86.2,50.5,49.88,18,20.32,64,14.5,14.7,0,50.5,50.5
2020-09-21 07:07:36.2222,172.8,86.3,50.5,49.94,18,20.33,3,743,10.6,23,50.5,50.5
2020-09-21 07:07:36.4695,172.8,86.3,50.5,49.94,18,20.32,4,742.5,11,23,50.5,50.5
2020-09-21 07:07:36.7168,172.8,86.3,50.5,49.94,18,20.32,65,8010,7990,0,50.5,50.5
2020-09-21 07:07:36.9642,172.8,86.3,50.5,49.94,18,20.32,66,5120,5120,0,50.5,50.5
2020-09-21 07:07:37.2117,172.8,86.3,50.5,49.94,18,20.33,1,743,10.6,24,50.5,50.5
2020-09-21 07:07:37.4592,172.8,86.3,50.5,49.94,18.1,20.32,2,742.5,11,24,50.5,50.5
2020-09-21 07:07:37.7068,172.8,86.3,50.5,49.94,18,20.32,65,8010,8000,0,50.5,50.5
2020-09-21 07:07:37.9543,172.8,86.3,50.5,49.94,18,20.32,51,3.8,3.78,0,50.5,50.5
2020-09-21 07:07:38.2018,172.8,86.3,50.5,49.94,17.9,20.32,63,50,50,0,50.5,50.5
2020-09-21 07:07:38.4494,172.8,86.3,50.5,49.94,18,20.31,67,25.2,25.2,0,50.5,50.5
2020-09-21 07:07:38.6969,172.8,86.3,50.5,49.94,18,20.32,52,3.8,3.78,0,50.5,50.5
2020-09-21 07:07:38.9444,172.8,86.3,50.5,49.94,18,20.33,6,8010,25.2,3.8,50.5,50.5
2020-09-21 07:07:39.1958,172.8,86.3,50.5,49.94,18,20.32,7,8000,25.2,3.8,50.5,50.5
2020-09-21 07:07:39.4485,172.8,86.3,50.5,49.94,18,20.33,1,743,10.6,24,50.5,50.5
2020-09-21 07:07:39.7012,172.8,86.3,50.5,49.94,18.1,20.32,2,742.6,11,24,50.5,50.5
2020-09-21 07:07:39.9539,172.8,86.3,50.5,49.94,18,20.32,61,745.4,737.8,0,50.5,50.5
2020-09-21 07:07:40.2067,172.8,86.3,50.5,49.94,17.9,20.32,62,425,425,0,50.5,50.5
2020-09-21 07:07:40.4594,172.8,86.3,50.5,49.94,17.9,20.32,64,14.5,14.7,0,50.5,50.5
2020-09-21 07:07:40.7121,172.8,86.3,50.5,49.94,18,20.32,3,743,10.6,23,50.5,50.5
2020-09-21 07:07:40.9648,172.8,86.3,50.5,49.94,18.1,20.33,4,742.6,11,23,50.5,50.5
2020-09-21 07:07:41.2175,172.8,86.3,50.5,49.94,18,20.33,65,8010,8000,0,50.5,50.5
2020-09-21 07:07:41.4675,172.8,86.3,50.5,49.94,18,20.33,66,5120,5120,0,50.5,50.5
2020-09-21 07:07:41.7175,172.8,86.3,50.5,49.94,18,20.32,1,743,10.6,24,50.5,50.5
2020-09-21 07:07:41.9676,172.8,86.3,50.5,49.94,18,20.32,2,742.6,11,24,50.5,50.5
2020-09-21 07:07:42.2177,172.8,86.3,50.5,49.94,18,20.32,65,8010,8000,0,50.5,50.5
2020-09-21 07:07:42.4704,172.8,86.3,50.5,49.94,18,20.32,51,3.8,3.78,0,50.5,50.5
2020-09-21 07:07:42.7232,172.8,86.3,50.5,49.94,18,20.32,63,50,50,0,50.5,50.5
2020-09-21 07:07:42.9759,172.8,86.3,50.5,49.94,18,20.32,67,25.2,25.2,0,50.5,50.5
2020-09-21 07:07:43.2287,172.8,86.3,50.5,49.94,18.1,20.33,52,3.8,3.78,0,50.5,50.5
2020-09-21 07:07:43.4814,172.8,86.3,50.5,49.94,18,20.33,6,8010,25.2,3.8,50.5,50.5
2020-09-21 07:07:43.7342,172.8,86.3,50.5,49.94,18,20.33,7,8010,25.2,3.8,50.5,50.5
2020-09-21 07:07:43.9869,172.8,86.3,50.5,49.94,18,20.32,1,743,10.6,24,50.5,50.5
2020-09-21 07:07:44.2397,172.8,86.3,50.5,49.94,18,20.33,2,742.6,11,24,50.5,50.5
2020-09-21 07:07:44.4913,172.8,86.3,50.5,49.94,18,20.33,61,745.4,737.9,0,50.5,50.5
2020-09-21 07:07:44.7390,172.8,86.3,50.5,49.94,18,20.32,62,425,425,0,50.5,50.5
2020-09-21 07:07:44.9867,172.8,86.3,50.5,49.94,18,20.32,64,14.5,14.7,0,50.5,50.5
2020-09-21 07:07:45.2344,172.8,86.3,50.5,49.94,18.1,20.32,3,743.1,10.5,23,50.5,50.5
2020-09-21 07:07:45.4830,172.8,86.3,50.5,49.94,18.1,20.32,4,742.6,11,23,50.5,50.5
2020-09-21 07:07:45.7350,172.8,86.3,50.5,49.94,18,20.32,65,8010,8000,0,50.5,50.5
2020-09-21 07:07:45.9870,172.8,86.4,50.5,50,17.9,20.32,66,5110,5110,0,50.5,50.5
2020-09-21 07:07:46.2389,172.8,86.4,50.5,50,17.5,20.32,1,743.1,10.5,24,50.5,50.5
2020-09-21 07:07:46.4909,172.8,86.4,50.5,50,-15.7,20.33,2,742.6,11,24,50.5,50.5
2020-09-21 07:07:46.7393,172.8,86.4,50.5,50,-18.3,20.32,65,-9920,-9930,0,50.5,50.5
2020-09-21 07:07:46.9870,172.8,86.4,50.5,50,-18.3,20.32,51,3.8,3.78,0,50.5,50.5
2020-09-21 07:07:47.2346,172.8,86.4,50.5,50,-18.2,20.33,63,50,50,0,50.5,50.5
2020-09-21 07:07:47.4822,172.8,86.4,50.5,50,-18.2,20.32,67,25.2,25.2,0,50.5,50.5
2020-09-21 07:07:47.7321,172.8,86.4,50.5,50,-18.1,20.32,52,3.8,3.78,0,50.5,50.5
2020-09-21 07:07:47.9850,172.8,86.4,50.5,50,-18.1,20.32,6,-9790,25.2,3.8,50.5,50.5
2020-09-21 07:07:48.2379,172.8,86.4,50.5,50,-18.2,20.33,7,-9780,25.2,3.8,50.5,50.5
2020-09-21 07:07:48.4908,172.8,86.4,50.5,50,-18.1,20.32,1,743.1,10.5,24,50.5,50.5
2020-09-21 07:07:48.7416,172.8,86.4,50.5,50,-18,20.32,2,742.6,11,24,50.5,50.5
2020-09-21 07:07:48.9893,172.8,86.4,50.5,50,-18,20.32,61,743.6,736.1,0,50.5,50.5
2020-09-21 07:07:49.2369,172.8,86.3,50.5,49.94,-18,20.32,62,425,425,0,50.5,50.5
2020-09-21 07:07:49.4845,172.8,86.3,50.5,49.94,-18,20.34,64,16.1,16.3,0,50.5,50.5
2020-09-21 07:07:49.7321,172.8,86.3,50.5,49.94,-18,20.32,3,743.1,10.5,23,50.5,50.5
2020-09-21 07:07:49.9796,172.8,86.3,50.5,49.94,-18,20.32,4,742.6,11,23,50.5,50.5
2020-09-21 07:07:50.2272,172.8,86.3,50.5,49.94,-18,20.33,65,-9740,-9750,0,50.5,50.5
2020-09-21 07:07:50.4747,172.8,86.3,50.5,49.94,-18,20.32,66,4990,4990,0,50.5,50.5
2020-09-21 07:07:50.7242,172.8,86.3,50.5,49.94,-18,20.32,1,743.1,10.5,24,50.5,50.5
2020-09-21 07:07:50.9769,172.8,86.3,50.5,49.94,-17.9,20.32,2,742.6,11,24,50.5,50.5
2020-09-21 07:07:51.2296,172.8,86.3,50.5,49.94,-17.9,20.32,65,-9740,-9750,0,50.5,50.5
2020-09-21 07:07:51.4824,172.8,86.3,50.5,49.94,-18.1,20.33,51,3.8,3.78,0,50.5,50.5
2020-09-21 07:07:51.7351,172.8,86.3,50.5,49.94,-18,20.32,63,50,50,0,50.5,50.5
2020-09-21 07:07:51.9880,172.8,86.3,50.5,49.94,-18,20.32,67,25.2,25.2,0,50.5,50.5
2020-09-21 07:07:52.2408,172.8,86.3,50.5,49.94,-17.9,20.32,52,3.79,3.77,0,50.5,50.5
2020-09-21 07:07:52.4937,172.8,86.3,50.5,49.94,-18,20.33,6,-9750,25.2,3.8,50.5,50.5
2020-09-21 07:07:52.7465,172.8,86.3,50.5,49.94,-18,20.33,7,-9750,25.2,3.8,50.5,50.5
2020-09-21 07:07:52.9941,172.8,86.3,50.5,49.94,-17.9,20.32,1,741.3,-12.5,24,50.5,50.5
2020-09-21 07:07:53.2418,172.8,86.3,50.5,49.94,-17.9,20.33,2,740.8,-12.2,24,50.5,50.5
2020-09-21 07:07:53.4895,172.8,86.3,50.5,49.94,-18,20.32,61,743.5,736,0,50.5,50.5
2020-09-21 07:07:53.7372,172.8,86.3,50.5,49.94,-18.1,20.33,62,425,425,0,50.5,50.5
2020-09-21 07:07:53.9875,172.8,86.3,50.5,49.94,-18,20.32,64,16,16.2,0,50.5,50.5
2020-09-21 07:07:54.2379,172.8,86.3,50.5,49.94,-17.9,20.32,3,741.3,-12.5,23,50.5,50.5
2020-09-21 07:07:54.4882,172.8,86.3,50.5,49.94,-17.9,20.33,4,740.8,-12.2,23,50.5,50.5
2020-09-21 07:07:54.7386,172.8,86.3,50.5,49.94,-17.9,20.3,65,-9760,-9760,0,50.5,50.5
2020-09-21 07:07:54.9872,172.8,86.3,50.5,49.94,-18,20.32,66,5040,5040,0,50.5,50.5
2020-09-21 07:07:55.2348,172.8,86.3,50.5,49.94,-18,20.32,1,741.3,-12.5,24,50.5,50.5
2020-09-21 07:07:55.4825,172.8,86.3,50.5,49.94,-18,20.32,2,740.8,-12.2,24,50.5,50.5
2020-09-21 07:07:55.7301,172.8,86.3,50.5,49.94,-18,20.33,65,-9750,-9760,0,50.5,50.5
2020-09-21 07:07:55.9789,172.8,86.3,50.5,49.94,-18,20.32,51,3.79,3.77,0,50.5,50.5
2020-09-21 07:07:56.2317,172.8,86.3,50.5,49.94,-18,20.32,63,50,50,0,50.5,50.5
2020-09-21 07:07:56.4846,172.8,86.3,50.5,49.94,-17.9,20.33,67,25.2,25.2,0,50.5,50.5
2020-09-21 07:07:56.7374,172.8,86.3,50.5,49.94,-17.9,20.32,52,3.79,3.77,0,50.5,50.5
2020-09-21 07:07:56.9893,172.8,86.3,50.5,49.94,-18,20.33,6,-9750,25.2,3.8,50.5,50.5
2020-09-21 07:07:57.2373,172.8,86.3,50.5,49.94,-18,20.33,7,-9760,25.2,3.8,50.5,50.5
2020-09-21 07:07:57.4852,172.8,86.3,50.5,49.94,-18,20.32,1,741.3,-12.5,24,50.5,50.5
2020-09-21 07:07:57.7331,172.8,86.3,50.5,49.94,-18,20.33,2,740.8,-12.2,24,50.5,50.5
2020-09-21 07:07:57.9810,172.8,86.3,50.5,49.94,-18,20.34,61,743.3,735.7,0,50.5,50.5
2020-09-21 07:07:58.2285,172.8,86.3,50.5,49.94,-18,20.32,62,425,425,0,50.5,50.5
2020-09-21 07:07:58.4761,172.8,86.3,50.5,49.94,-18,20.33,64,16,16.2,0,50.5,50.5
2020-09-21 07:07:58.7237,172.8,86.3,50.5,49.94,-17.9,20.32,3,741.3,-12.5,23,50.5,50.5
2020-09-21 07:07:58.9712,172.8,86.3,50.5,49.94,-17.9,20.32,4,740.8,-12.2,23,50.5,50.5
2020-09-21 07:07:59.2188,172.8,86.2,50.5,49.88,-18,20.32,65,-9750,-9750,0,50.5,50.5
2020-09-21 07:07:59.4664,172.8,86.2,50.5,49.88,-18.1,20.32,66,5040,5040,0,50.5,50.5
2020-09-21 07:07:59.7140,172.8,86.2,50.5,49.88,-18,20.32,1,741,-12.5,24,50.5,50.5
2020-09-21 07:07:59.9624,172.8,86.2,50.5,49.88,-17.9,20.32,2,740.5,-12.2,24,50.5,50.5
2020-09-21 07:08:00.2152,172.8,86.2,50.5,49.88,-18,20.32,65,-9750,-9750,0,50.5,50.5
2020-09-21 07:08:00.4680,172.8,86.2,50.5,49.88,-18,20.32,51,3.79,3.77,0,50.5,50.5
2020-09-21 07:08:00.7207,172.8,86.2,50.5,49.88,-18,20.32,63,50,50,0,50.5,50.5
2020-09-21 07:08:00.9735,172.8,86.2,50.5,49.88,-17.9,20.32,67,25.2,25.2,0,50.5,50.5
2020-09-21 07:08:01.2262,172.8,86.2,50.5,49.88,-18,20.32,52,3.79,3.76,0,50.5,50.5
2020-09-21 07:08:01.4789,172.8,86.2,50.5,49.88,-18.1,20.33,6,-9750,25.2,3.8,50.5,50.5
2020-09-21 07:08:01.7316,172.8,86.2,50.5,49.88,-18.1,20.33,7,-9750,25.2,3.8,50.5,50.5
2020-09-21 07:08:01.9835,172.8,86.2,50.5,49.88,-17.9,20.32,1,741,-12.5,24,50.5,50.5
2020-09-21 07:08:02.2310,172.8,86.2,50.5,49.88,-17.9,20.32,2,740.5,-12.2,24,50.5,50.5
2020-09-21 07:08:02.4786,172.8,86.2,50.5,49.88,-18,20.32,61,743.2,735.6,0,50.5,50.5
2020-09-21 07:08:02.7261,172.8,86.2,50.5,49.88,-18,20.33,62,425,425,0,50.5,50.5
2020-09-21 07:08:02.9737,172.8,86.2,50.5,49.88,-18,20.32,64,16.1,16.3,0,50.5,50.5
2020-09-21 07:08:03.2213,172.8,86.2,50.5,49.88,-18,20.33,3,741,-12.5,23,50.5,50.5
2020-09-21 07:08:03.4689,172.8,86.2,50.5,49.88,-18,20.32,4,740.5,-12.2,23,50.5,50.5
2020-09-21 07:08:03.7164,172.8,86.2,50.5,49.88,-18,20.32,65,-9740,-9750,0,50.5,50.5
2020-09-21 07:08:03.9640,172.8,86.2,50.5,49.88,-18,20.32,66,5040,5040,0,50.5,50.5
2020-09-21 07:08:04.2156,172.8,86.2,50.5,49.88,-18,20.32,1,741,-12.5,24,50.5,50.5
2020-09-21 07:08:04.4683,172.8,86.2,50.5,49.88,-17.9,20.43,2,740.5,-12.2,24,50.5,50.5
2020-09-21 07:08:04.7210,172.8,86.2,50.5,49.88,-18,20.32,65,-9750,-9750,0,50.5,50.5
2020-09-21 07:08:04.9737,172.8,86.2,50.5,49.88,-18,20.32,51,3.79,3.77,0,50.5,50.5
2020-09-21 07:08:05.2243,172.8,86.2,50.5,49.88,-18.1,20.32,63,50,50,0,50.5,50.5
2020-09-21 07:08:05.4719,172.8,86.2,50.5,49.88,-18,20.33,67,25.2,25.2,0,50.5,50.5
2020-09-21 07:08:05.7194,172.8,86.2,50.5,49.88,-18,20.32,52,3.79,3.76,0,50.5,50.5
2020-09-21 07:08:05.9670,172.8,86.2,50.5,49.88,-18,20.33,6,-9750,25.2,3.8,50.5,50.5
2020-09-21 07:08:06.2147,172.8,86.2,50.5,49.88,-18,20.32,7,-9740,25.2,3.8,50.5,50.5
2020-09-21 07:08:06.4674,172.8,86.2,50.5,49.88,-18,20.32,1,741,-12.5,24,50.5,50.5
2020-09-21 07:08:06.7201,172.8,86.2,50.5,49.88,-17.9,20.32,2,740.3,-12.2,24,50.5,50.5
2020-09-21 07:08:06.9727,172.8,86.2,50.5,49.88,-18,20.33,61,743,735.5,0,50.5,50.5
2020-09-21 07:08:07.2254,172.8,86.2,50.5,49.88,-18.1,20.32,62,425,425,0,50.5,50.5
2020-09-21 07:08:07.4731,172.8,86.2,50.5,49.88,-18,20.32,64,16,16.3,0,50.5,50.5
2020-09-21 07:08:07.7206,172.8,86.2,50.5,49.88,-18,20.32,3,740.8,-12.5,23,50.5,50.5
2020-09-21 07:08:07.9682,172.8,86.2,50.5,49.88,-17.9,20.32,4,740.3,-12.2,23,50.5,50.5
2020-09-21 07:08:08.2158,172.8,86.2,50.5,49.88,-18,20.32,65,-9750,-9750,0,50.5,50.5
2020-09-21 07:08:08.4637,172.8,86.2,50.5,49.88,-18,20.33,66,5040,5040,0,50.5,50.5
2020-09-21 07:08:08.7118,172.8,86.2,50.5,49.88,-18,20.32,1,740.8,-12.5,24,50.5,50.5
2020-09-21 07:08:08.9599,172.8,86.2,50.5,49.88,-18,20.31,2,740.3,-12.2,24,50.5,50.5
2020-09-21 07:08:09.2080,172.8,86.2,50.25,49.88,-18,20.32,65,-9760,-9760,0,50.5,50.5
2020-09-21 07:08:09.4572,172.8,86.2,50.25,49.88,-18,20.32,51,3.79,3.76,0,50.5,50.5
2020-09-21 07:08:09.7100,172.8,86.2,50.25,49.88,-18,20.32,63,50,50,0,50.5,50.5
2020-09-21 07:08:09.9628,172.8,86.2,50.25,49.88,-17.9,20.32,67,25.2,25.2,0,50.5,50.5
2020-09-21 07:08:10.2156,172.8,86.2,50.25,49.88,-17.9,20.33,52,3.79,3.76,0,50.5,50.5
2020-09-21 07:08:10.4684,172.8,86.2,50.25,49.88,-18,20.32,6,-9750,25.2,3.8,50.5,50.5
2020-09-21 07:08:10.7168,172.8,86.2,50.25,49.88,-18,20.33,7,-9760,25.2,3.8,50.5,50.5
2020-09-21 07:08:10.9643,172.8,86.2,50.25,49.88,-18,20.32,1,740.8,-12.5,24,50.5,50.5
2020-09-21 07:08:11.2119,172.8,86.2,50.25,49.88,-18,20.33,2,740.3,-12.2,24,50.5,50.5
2020-09-21 07:08:11.4594,172.8,86.2,50.25,49.88,-18,20.32,61,742.9,735.3,0,50.5,50.5
2020-09-21 07:08:11.7071,172.8,86.2,50.25,49.88,-18,20.32,62,425,425,0,50.5,50.5
2020-09-21 07:08:11.9598,172.8,86.2,50.25,49.88,-18,20.32,64,16,16.2,0,50.5,50.5
2020-09-21 07:08:12.2126,172.8,86.2,50.25,49.88,-17.9,20.33,3,740.8,-12.5,23,50.5,50.5
2020-09-21 07:08:12.4653,172.8,86.2,50.25,49.88,-18,20.32,4,740.3,-12.2,23,50.5,50.5
2020-09-21 07:08:12.7181,172.8,86.2,50.25,49.88,-18,20.32,65,-9740,-9760,0,50.5,50.5
2020-09-21 07:08:12.9710,172.8,86.2,50.25,49.88,-18.1,20.33,66,5050,5050,0,50.5,50.5
2020-09-21 07:08:13.2240,172.8,86.2,50.25,49.88,-18,20.32,1,740.8,-12.5,24,50.5,50.5
2020-09-21 07:08:13.4769,172.8,86.2,50.25,49.88,-17.9,20.32,2,740.3,-12.2,24,50.5,50.5
2020-09-21 07:08:13.7299,172.8,86.2,50.25,49.88,-18,20.32,65,-9740,-9760,0,50.5,50.5
2020-09-21 07:08:13.9816,172.8,86.2,50.25,49.88,-18,20.33,51,3.79,3.76,0,50,50.5
2020-09-21 07:08:14.2291,172.8,86.2,50.25,49.88,-17.9,20.32,63,50,50,0,50,50.5
2020-09-21 07:08:14.4766,172.8,86.2,50.25,49.88,-17.9,20.33,67,25.2,25.2,0,50,50.5
2020-09-21 07:08:14.7241,172.8,86.2,50.25,49.88,-18,20.32,52,3.79,3.76,0,50,50.5
2020-09-21 07:08:14.9717,172.8,86.2,50.25,49.88,-18,20.32,6,-9740,25.2,3.8,50,50.5
2020-09-21 07:08:15.2214,172.8,86.2,50.25,49.88,-18,20.33,7,-9760,25.2,3.8,50,50.5
2020-09-21 07:08:15.4742,172.8,86.2,50.25,49.88,-17.9,20.33,1,740.6,-12.5,24,50,50.5
2020-09-21 07:08:15.7270,172.8,86.2,50.25,49.88,-17.9,20.33,2,740.2,-12.2,24,50,50.5
2020-09-21 07:08:15.9797,172.8,86.2,50.25,49.88,-18,20.32,61,742.8,735.2,0,50,50.5
2020-09-21 07:08:16.2323,172.8,86.2,50.25,49.88,-18,20.32,62,425,425,0,50,50.5
2020-09-21 07:08:16.4799,172.8,86.2,50.25,49.88,-18,20.33,64,16,16.3,0,50,50.5
2020-09-21 07:08:16.7276,172.8,86.2,50.25,49.88,-18,20.32,3,740.6,-12.5,23,50,50.5
2020-09-21 07:08:16.9752,172.8,86.2,50.25,49.88,-18,20.32,4,740.2,-12.2,23,50,50.5
2020-09-21 07:08:17.2228,172.8,86.2,50.25,49.88,-18,20.32,65,-9740,-9770,0,50,50.5
2020-09-21 07:08:17.4704,172.8,86.2,50.25,49.88,-18,20.33,66,5040,5040,0,50,50.5
2020-09-21 07:08:17.7179,172.8,86.2,50.25,49.88,-17.9,20.32,1,740.6,-12.5,24,50,50.5
2020-09-21 07:08:17.9655,172.8,86.2,50.25,49.88,-17.9,20.32,2,740.2,-12.2,24,50,50.5
2020-09-21 07:08:18.2130,172.8,86.2,50.25,49.88,-18,20.32,65,-9730,-9770,0,50,50.5
2020-09-21 07:08:18.4606,172.8,86.2,50.25,49.88,-18.1,20.32,51,3.79,3.76,0,50,50.5
2020-09-21 07:08:18.7081,172.8,86.2,50.25,49.88,-18,20.32,63,50,50,0,50,50.5
2020-09-21 07:08:18.9556,172.8,86.2,50.25,49.88,-17.9,20.32,67,25.2,25.2,0,50,50.5
2020-09-21 07:08:19.2031,172.8,86.2,50.25,49.88,-17.9,20.32,52,3.79,3.76,0,50,50.5
2020-09-21 07:08:19.4506,172.8,86.2,50.25,49.88,-18,20.33,6,-9730,25.2,3.8,50,50.5
2020-09-21 07:08:19.6982,172.8,86.2,50.25,49.88,-17.9,20.33,7,-9770,25.2,3.8,50,50.5
2020-09-21 07:08:19.9457,172.8,86.2,50.25,49.88,-17.9,20.33,1,740.6,-12.5,24,50,50.5
2020-09-21 07:08:20.1932,172.8,86.2,50.25,49.88,-18,20.32,2,740.2,-12.2,24,50,50.5
2020-09-21 07:08:20.4407,172.8,86.2,50.25,49.88,-18,20.32,61,742.7,735.2,0,50,50.5
2020-09-21 07:08:20.6882,172.8,86.2,50.25,49.88,-18,20.33,62,425,425,0,50,50.5
2020-09-21 07:08:20.9355,172.8,86.2,50.25,49.88,-18,20.34,64,16.1,16.3,0,50,50.5
2020-09-21 07:08:21.1827,172.8,86.2,50.25,49.88,-17.9,20.32,3,740.5,-12.5,23,50,50.5
2020-09-21 07:08:21.4300,172.8,86.2,50.25,49.88,-17.9,20.32,4,739.9,-12.2,23,50,50.5
2020-09-21 07:08:21.6794,172.8,86.2,50.25,49.88,-18,20.32,65,-9730,-9770,0,50,50.5
2020-09-21 07:08:21.9321,172.8,86.2,50.25,49.88,-18,20.32,66,5040,5040,0,50,50.5
2020-09-21 07:08:22.1847,172.8,86.2,50.25,49.88,-17.9,20.32,1,740.5,-12.5,24,50,50.5
2020-09-21 07:08:22.4374,172.8,86.2,50.25,49.88,-18,20.33,2,739.9,-12.2,24,50,50.5
2020-09-21 07:08:22.6888,172.8,86.2,50.25,49.88,-18,20.33,65,-9730,-9770,0,50,50.5
2020-09-21 07:08:22.9380,172.8,86.2,50,49.88,-18,20.35,51,3.78,3.76,0,50,50.5
2020-09-21 07:08:23.1871,172.8,86.2,50,49.88,-17.9,20.33,63,50,50,0,50,50.5
2020-09-21 07:08:23.4363,172.8,86.2,50,49.88,-17.9,20.33,67,25.2,25.2,0,50,50.5
2020-09-21 07:08:23.6856,172.8,86.2,50,49.88,-17.9,20.32,52,3.79,3.76,0,50,50.5
2020-09-21 07:08:23.9383,172.8,86.2,50,49.88,-18,20.32,6,-9720,25.2,3.8,50,50.5
2020-09-21 07:08:24.1910,172.8,86.2,50,49.88,-18,20.32,7,-9770,25.2,3.8,50,50.5
2020-09-21 07:08:24.4437,172.8,86.2,50,49.88,-17.9,20.32,1,740.5,-12.5,24,50,50.5
2020-09-21 07:08:24.6963,172.8,86.2,50,49.88,-17.9,20.33,2,739.9,-12.2,24,50,50.5
2020-09-21 07:08:24.9464,172.8,86.2,50,49.88,-18,20.32,61,742.6,735,0,50,50.5
2020-09-21 07:08:25.1964,172.8,86.2,50,49.88,-17.9,20.32,62,425,425,0,50,50.5
2020-09-21 07:08:25.4465,172.8,86.2,50,49.88,-17.9,20.33,64,16.1,16.3,0,50,50.5
2020-09-21 07:08:25.6965,172.8,86.2,50,49.88,-18,20.33,3,740.5,-12.5,23,50,50.5
2020-09-21 07:08:25.9482,172.8,86.2,50,49.88,-18,20.32,4,739.9,-12.2,23,50,50.5
2020-09-21 07:08:26.2009,172.8,86.2,50,49.88,-18.1,20.31,65,-9730,-9760,0,50,50.5
2020-09-21 07:08:26.4535,172.8,86.2,50,49.88,-17.9,20.33,66,5040,5040,0,50,50.5
2020-09-21 07:08:26.7062,172.8,86.2,50,49.88,-17.9,20.43,1,740.5,-12.5,24,50,50.5
2020-09-21 07:08:26.9567,172.8,86.2,50,49.88,-17.9,20.33,2,739.9,-12.2,24,50,50.5
2020-09-21 07:08:27.2060,172.8,86.2,50,49.88,-17.9,20.33,65,-9730,-9760,0,50,50.5
2020-09-21 07:08:27.4553,172.8,86.2,50,49.88,-17.9,20.32,51,3.78,3.76,0,50,50.5
2020-09-21 07:08:27.7046,172.8,86.2,50,49.88,-17.9,20.32,63,50,50,0,50,50.5
2020-09-21 07:08:27.9528,172.8,86.2,50,49.88,-18,20.33,67,25.2,25.2,0,50,50.5
2020-09-21 07:08:28.2003,172.8,86.2,50,49.88,-18,20.27,52,3.79,3.76,0,50,50.5
2020-09-21 07:08:28.4479,172.8,86.2,50,49.88,-18,20.32,6,-9730,25.2,3.8,50,50
2020-09-21 07:08:28.6954,172.8,86.2,50,49.88,-17.9,20.33,7,-9760,25.2,3.8,50,50
2020-09-21 07:08:28.9432,172.8,86.2,50,49.88,-17.9,20.32,1,740.3,-12.5,24,50,50
2020-09-21 07:08:29.1911,172.8,86.2,50,49.88,-17.9,20.32,2,739.8,-12.2,24,50,50
2020-09-21 07:08:29.4390,172.8,86.2,50,49.88,-18,20.32,61,742.6,735.1,0,50,50
2020-09-21 07:08:29.6869,172.8,86.2,50,49.88,-18,20.32,62,425,425,0,50,50
2020-09-21 07:08:29.9376,172.8,86.2,50,49.88,-17.9,20.33,64,16.1,16.3,0,50,50
2020-09-21 07:08:30.1904,172.8,86.2,50,49.88,-18,20.32,3,740.3,-12.5,23,50,50
2020-09-21 07:08:30.4432,172.8,86.2,50,49.88,-18,20.32,4,739.8,-12.2,23,50,50
2020-09-21 07:08:30.6960,172.8,86.2,50,49.88,-18,20.32,65,-9740,-9760,0,50,50
2020-09-21 07:08:30.9470,172.8,86.2,50,49.88,-17.9,20.32,66,5040,5040,0,50,50
2020-09-21 07:08:31.1966,172.8,86.2,50,49.88,-17.9,20.33,1,740.3,-12.5,24,50,50
2020-09-21 07:08:31.4462,172.8,86.2,50,49.88,-18,20.32,2,739.8,-12.2,24,50,50
2020-09-21 07:08:31.6958,172.8,86.2,50,49.88,-18.1,20.32,65,-9740,-9760,0,50,50
