Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:08:31.9441,172.8,86.2,50,49.88,-18,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:08:32.1916,172.8,86.2,50,49.88,-17.9,20.32,63,50,50,0,50,50
2020-09-21 07:08:32.4391,172.8,86.2,50,49.88,-17.9,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:08:32.6866,172.8,86.2,50,49.88,-18,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:08:32.9341,172.8,86.2,50,49.88,-17.9,20.33,6,-9740,25.2,3.8,50,50
2020-09-21 07:08:33.1857,172.8,86.2,50,49.88,-18,20.33,7,-9750,25.2,3.8,50,50
2020-09-21 07:08:33.4383,172.8,86.2,50,49.88,-18,20.33,1,740.3,-12.5,24,50,50
2020-09-21 07:08:33.6909,172.8,86.2,50,49.88,-18,20.32,2,739.8,-12.2,24,50,50
2020-09-21 07:08:33.9434,172.8,86.2,50,49.88,-18,20.33,61,742.5,735,0,50,50
2020-09-21 07:08:34.1961,172.8,86.1,50,49.83,-18,20.32,62,425,425,0,50,50
2020-09-21 07:08:34.4487,172.8,86.1,50,49.83,-17.9,20.33,64,16,16.3,0,50,50
2020-09-21 07:08:34.7014,172.8,86.1,50,49.83,-18,20.32,3,740.3,-12.5,23,50,50
2020-09-21 07:08:34.9540,172.8,86.1,50,49.83,-18,20.32,4,739.8,-12.2,23,50,50
2020-09-21 07:08:35.2025,172.8,86.1,50,49.83,-18,20.32,65,-9730,-9740,0,50,50
2020-09-21 07:08:35.4500,172.8,86.1,50,49.83,-18,20.34,66,5040,5040,0,50,50
2020-09-21 07:08:35.6975,172.8,86.1,50,49.83,-18,20.32,1,740.2,-12.5,24,50,50
2020-09-21 07:08:35.9451,172.8,86.1,50,49.83,-18,20.32,2,739.7,-12.2,24,50,50
2020-09-21 07:08:36.1925,172.8,86.1,50,49.83,-18,20.33,65,-9730,-9740,0,50,50
2020-09-21 07:08:36.4398,172.8,86.1,50,49.83,-17.9,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:08:36.6871,172.8,86.1,50,49.83,-17.9,20.32,63,50,50,0,50,50
2020-09-21 07:08:36.9343,172.8,86.1,50,49.83,-18,20.33,67,25.2,25.2,0,50,50
2020-09-21 07:08:37.1816,172.8,86.1,50,49.83,-18,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:08:37.4287,172.8,86.1,50,49.83,-18.1,20.34,6,-9730,25.2,3.8,50,50
2020-09-21 07:08:37.6758,172.8,86.1,50,49.83,-17.9,20.32,7,-9740,25.2,3.8,50,50
2020-09-21 07:08:37.9229,172.8,86.1,50,49.83,-18,20.33,1,740.2,-12.5,24,50,50
2020-09-21 07:08:38.1702,172.8,86.1,50,49.83,-18,20.33,2,739.7,-12.2,24,50,50
2020-09-21 07:08:38.4227,172.8,86.1,50,49.83,-18,20.32,61,742.4,734.9,0,50,50
2020-09-21 07:08:38.6753,172.8,86.1,50,49.83,-17.9,20.3,62,425,425,0,50,50
2020-09-21 07:08:38.9278,172.8,86.1,50,49.83,-17.9,20.32,64,16,16.3,0,50,50
2020-09-21 07:08:39.1804,172.8,86.1,50,49.83,-18.1,20.32,3,740.2,-12.5,23,50,50
2020-09-21 07:08:39.4296,172.8,86.1,50,49.83,-18,20.32,4,739.7,-12.2,23,50,50
2020-09-21 07:08:39.6770,172.8,86.1,50,49.83,-18,20.33,65,-9730,-9740,0,50,50
2020-09-21 07:08:39.9244,172.8,86.1,50,49.83,-17.9,20.32,66,5040,5040,0,50,50
2020-09-21 07:08:40.1718,172.8,86.1,50,49.83,-18,20.32,1,740.2,-12.5,24,50,50
2020-09-21 07:08:40.4192,172.8,86.1,50,49.83,-18,20.32,2,739.7,-12.2,24,50,50
2020-09-21 07:08:40.6666,172.8,86.1,50,49.83,-18,20.34,65,-9730,-9740,0,50,50
2020-09-21 07:08:40.9140,172.8,86.1,50,49.83,-17.9,20.33,51,3.78,3.76,0,50,50
2020-09-21 07:08:41.1614,172.8,86.1,50,49.83,-17.9,20.32,63,50,50,0,50,50
2020-09-21 07:08:41.4088,172.8,86.1,50,49.83,-18,20.33,67,25.2,25.2,0,50,50
2020-09-21 07:08:41.6561,172.8,86.1,50,49.83,-18,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:08:41.9032,172.8,86.1,50,49.83,-17.9,20.32,6,-9730,25.2,3.8,50,50
2020-09-21 07:08:42.1504,172.8,86.1,50,49.83,-17.9,20.32,7,-9740,25.2,3.8,50,50
2020-09-21 07:08:42.3976,172.8,86.1,50,49.83,-17.9,20.32,1,740.2,-12.5,24,50,50
2020-09-21 07:08:42.6448,172.8,86.1,50,49.83,-18,20.32,2,739.7,-12.2,24,50,50
2020-09-21 07:08:42.8921,172.8,86.1,50,49.83,-18,20.32,61,742.5,734.9,0,50,50
2020-09-21 07:08:43.1393,172.8,86.1,50,49.83,-18,20.33,62,425,425,0,50,50
2020-09-21 07:08:43.3865,172.8,86.1,50,49.83,-17.9,20.32,64,16,16.3,0,50,50
2020-09-21 07:08:43.6377,172.8,86.1,50,49.83,-18,20.33,3,740.1,-12.5,23,50,50
2020-09-21 07:08:43.8902,172.8,86.1,50,49.83,-18,20.32,4,739.6,-12.2,23,50,50
2020-09-21 07:08:44.1428,172.8,86.1,50,49.83,-18,20.33,65,-9730,-9740,0,50,50
2020-09-21 07:08:44.3953,172.8,86.1,50,49.83,-17.9,20.32,66,5040,5040,0,50,50
2020-09-21 07:08:44.6478,172.8,86.1,50,49.83,-18,20.33,1,740.1,-12.5,24,50,50
2020-09-21 07:08:44.9003,172.8,86.1,50,49.83,-18.1,20.32,2,739.6,-12.2,24,50,50
2020-09-21 07:08:45.1529,172.8,86.1,50,49.83,-18,20.32,65,-9730,-9740,0,50,50
2020-09-21 07:08:45.4054,172.8,86.1,50,49.83,-17.9,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:08:45.6548,172.8,86.1,50,49.83,-17.9,20.33,63,50,50,0,50,50
2020-09-21 07:08:45.9021,172.8,86.1,50,49.83,-18,20.33,67,25.2,25.2,0,50,50
2020-09-21 07:08:46.1494,172.8,86.1,50,49.83,-18,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:08:46.3968,172.8,86.1,50,49.83,-18,20.33,6,-9730,25.2,3.8,50,50
2020-09-21 07:08:46.6464,172.8,86.1,50,49.83,-18,20.16,7,-9740,25.2,3.8,50,50
2020-09-21 07:08:46.8972,172.8,86.1,50,49.83,-18,20.33,1,740.1,-12.5,24,50,50
2020-09-21 07:08:47.1481,172.8,86.1,50,49.83,-18,20.32,2,739.6,-12.2,24,50,50
2020-09-21 07:08:47.3989,172.8,86.1,50,49.83,-17.9,20.32,61,742.3,734.8,0,50,50
2020-09-21 07:08:47.6505,172.8,86.1,50,49.83,-17.9,20.33,62,425,425,0,50,50
2020-09-21 07:08:47.9029,172.8,86.1,50,49.83,-17.9,20.32,64,16,16.2,0,50,50
2020-09-21 07:08:48.1554,172.8,86.1,50,49.83,-18,20.33,3,740.1,-12.5,23,50,50
2020-09-21 07:08:48.4079,172.8,86.1,50,49.83,-18,20.33,4,739.6,-12.2,23,50,50
2020-09-21 07:08:48.6604,172.8,86.1,50,49.83,-18,20.32,65,-9750,-9750,0,50,50
2020-09-21 07:08:48.9129,172.8,86.1,50,49.83,-18,20.32,66,5100,5100,0,50,50
2020-09-21 07:08:49.1655,172.8,86.1,50,49.83,-18,20.33,1,740.1,-12.5,24,50,50
2020-09-21 07:08:49.4180,172.8,86.1,50,49.83,-18,20.31,2,739.6,-12.2,24,50,50
2020-09-21 07:08:49.6705,172.8,86.1,50,49.83,-17.9,20.33,65,-9750,-9750,0,50,50
2020-09-21 07:08:49.9218,172.8,86.1,50,49.83,-17.9,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:08:50.1692,172.8,86.1,50,49.83,-17.9,20.32,63,50,50,0,50,50
2020-09-21 07:08:50.4165,172.8,86.1,50,49.83,-18,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:08:50.6638,172.8,86.1,50,49.83,-18,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:08:50.9112,172.8,86.1,50,49.83,-17.9,20.32,6,-9750,25.2,3.8,50,50
2020-09-21 07:08:51.1586,172.8,86.1,50,49.83,-17.9,20.32,7,-9750,25.2,3.8,50,50
2020-09-21 07:08:51.4061,172.8,86.1,50,49.83,-18,20.32,1,740,-12.5,24,50,50
2020-09-21 07:08:51.6536,172.8,86.1,50,49.83,-18,20.32,2,739.6,-12.2,24,50,50
2020-09-21 07:08:51.9011,172.8,86.1,50,49.83,-17.9,20.33,61,742.4,734.7,0,50,50
2020-09-21 07:08:52.1484,172.8,86.1,50,49.83,-17.9,20.33,62,425,425,0,50,50
2020-09-21 07:08:52.3957,172.8,86.1,50,49.83,-18,20.32,64,16,16.2,0,50,50
2020-09-21 07:08:52.6429,172.8,86.1,50,49.83,-18.1,20.32,3,740,-12.5,23,50,50
2020-09-21 07:08:52.8902,172.8,86.1,50,49.83,-18,20.32,4,739.6,-12.2,23,50,50
2020-09-21 07:08:53.1385,172.8,86.1,50,49.83,-17.9,20.32,65,-9760,-9760,0,50,50
2020-09-21 07:08:53.3883,172.8,86.1,50,49.83,-17.9,20.3,66,5100,5100,0,50,50
2020-09-21 07:08:53.6381,172.8,86.1,50,49.83,-17.9,20.32,1,740,-12.5,24,50,50
2020-09-21 07:08:53.8879,172.8,86.1,50,49.83,-18,20.32,2,739.6,-12.2,24,50,50
2020-09-21 07:08:54.1378,172.8,86.1,50,49.83,-18,20.32,65,-9760,-9760,0,50,50
2020-09-21 07:08:54.3902,172.8,86.1,50,49.83,-18,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:08:54.6427,172.8,86.1,50,49.83,-18,20.32,63,50,50,0,50,50
2020-09-21 07:08:54.8952,172.8,86.1,50,49.83,-18,20.33,67,25.2,25.2,0,50,50
2020-09-21 07:08:55.1475,172.8,86.1,50,49.83,-18,20.33,52,3.78,3.76,0,50,50
2020-09-21 07:08:55.3961,172.8,86.1,50,49.83,-17.9,20.33,6,-9750,25.2,3.8,50,50
2020-09-21 07:08:55.6446,172.8,86.1,50,49.83,-17.9,20.32,7,-9760,25.2,3.8,50,50
2020-09-21 07:08:55.8932,172.8,86.1,50,49.83,-18,20.32,1,740,-12.5,24,50,50
2020-09-21 07:08:56.1416,172.8,86.1,50,49.83,-18,20.33,2,739.6,-12.2,24,50,50
2020-09-21 07:08:56.3887,172.8,86.1,50,49.83,-18,20.33,61,742.2,734.7,0,50,50
2020-09-21 07:08:56.6357,172.8,86.1,50,49.83,-18,20.32,62,425,425,0,50,50
2020-09-21 07:08:56.8827,172.8,86.1,50,49.83,-18,20.33,64,16,16.2,0,50,50
2020-09-21 07:08:57.1299,172.8,86.1,50,49.83,-18,20.33,3,740,-12.5,23,50,50
2020-09-21 07:08:57.3824,172.8,86.1,50,49.83,-18,20.33,4,739.5,-12.2,23,50,50
2020-09-21 07:08:57.6349,172.8,86.1,50,49.83,-17.9,20.32,65,-9750,-9750,0,50,50
2020-09-21 07:08:57.8873,172.8,86,50,49.77,-18,20.32,66,5100,5100,0,50,50
2020-09-21 07:08:58.1398,172.8,86,50,49.77,-18,20.32,1,739.9,-12.5,24,50,50
2020-09-21 07:08:58.3923,172.8,86,50,49.77,-18.1,20.33,2,739.5,-12.2,24,50,50
2020-09-21 07:08:58.6448,172.8,86,50,49.77,-18,20.3,65,-9750,-9760,0,50,50
2020-09-21 07:08:58.8974,172.8,86,50,49.77,-17.9,20.34,51,3.78,3.76,0,50,50
2020-09-21 07:08:59.1499,172.8,86,50,49.77,-17.9,20.32,63,50,50,0,50,50
2020-09-21 07:08:59.4024,172.8,86,50,49.77,-18,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:08:59.6549,172.8,86,50,49.77,-18,20.33,52,3.78,3.76,0,50,50
2020-09-21 07:08:59.9074,172.8,86,50,49.77,-17.9,20.33,6,-9760,25.2,3.8,50,50
2020-09-21 07:09:00.1599,172.8,86,50,49.77,-18,20.32,7,-9760,25.2,3.8,50,50
2020-09-21 07:09:00.4104,172.8,86,50,49.77,-18,20.32,1,739.9,-12.5,24,50,50
2020-09-21 07:09:00.6596,172.8,86,50,49.77,-18,20.33,2,739.5,-12.2,24,50,50
2020-09-21 07:09:00.9089,172.8,86,50,49.77,-17.9,20.32,61,742.2,734.7,0,50,50
2020-09-21 07:09:01.1581,172.8,86,50,49.77,-17.9,20.32,62,425,425,0,50,50
2020-09-21 07:09:01.4083,172.8,86,50,49.77,-18,20.32,64,16,16.2,0,50,50
2020-09-21 07:09:01.6589,172.8,86,50,49.77,-18.1,20.32,3,739.9,-12.5,23,50,50
2020-09-21 07:09:01.9096,172.8,86,50,49.77,-18,20.32,4,739.5,-12.2,23,50,50
2020-09-21 07:09:02.1603,172.8,86,50,49.77,-18,20.32,65,-9760,-9760,0,50,50
2020-09-21 07:09:02.4108,172.8,86,50,49.77,-18,20.32,66,5100,5100,0,50,50
2020-09-21 07:09:02.6605,172.8,86,50,49.77,-18,20.33,1,739.9,-12.5,24,50,50
2020-09-21 07:09:02.9103,172.8,86,50,49.77,-18,20.32,2,739.5,-12.2,24,50,50
2020-09-21 07:09:03.1600,172.8,86,50,49.77,-17.9,20.33,65,-9750,-9750,0,50,50
2020-09-21 07:09:03.4104,172.8,86,50,49.77,-18,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:09:03.6629,172.8,86,50,49.77,-18.1,20.32,63,50,50,0,50,50
2020-09-21 07:09:03.9154,172.8,86,50,49.77,-18,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:09:04.1679,172.8,86,50,49.77,-17.9,20.33,52,3.78,3.76,0,50,50
2020-09-21 07:09:04.4205,172.8,86,50,49.77,-18,20.32,6,-9760,25.2,3.8,50,50
2020-09-21 07:09:04.6678,172.8,86,50,49.77,-18,20.32,7,-9750,25.2,3.8,50,50
2020-09-21 07:09:04.9152,172.8,86,50,49.77,-18,20.32,1,739.8,-12.5,24,50,50
2020-09-21 07:09:05.1626,172.8,86,50,49.77,-18,20.32,2,739.4,-12.2,24,50,50
2020-09-21 07:09:05.4102,172.8,86,50,49.77,-17.9,20.33,61,742.1,734.6,0,50,50
2020-09-21 07:09:05.6627,172.8,86,50,49.77,-18,20.32,62,425,425,0,50,50
2020-09-21 07:09:05.9153,172.8,86,50,49.77,-18,20.32,64,16,16.2,0,50,50
2020-09-21 07:09:06.1678,172.8,86,50,49.77,-18,20.32,3,739.8,-12.5,23,50,50
2020-09-21 07:09:06.4204,172.8,86,50,49.77,-17.9,20.32,4,739.4,-12.2,23,50,50
2020-09-21 07:09:06.6704,172.8,86,50,49.77,-18,20.33,65,-9760,-9760,0,50,50
2020-09-21 07:09:06.9205,172.8,86,50,49.77,-18,20.32,66,5100,5100,0,50,50
2020-09-21 07:09:07.1706,172.8,86,50,49.77,-18,20.32,1,739.8,-12.5,24,50,50
2020-09-21 07:09:07.4206,172.8,86,50,49.77,-18,20.32,2,739.4,-12.2,24,50,50
2020-09-21 07:09:07.6727,172.8,86,50,49.77,-18,20.32,65,-9760,-9760,0,50,50
2020-09-21 07:09:07.9253,172.8,86,50,49.77,-18,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:09:08.1778,172.8,86,50,49.77,-18,20.33,63,50,50,0,50,50
2020-09-21 07:09:08.4304,172.8,86,50,49.77,-18,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:09:08.6829,172.8,86,50,49.77,-17.9,20.33,52,3.78,3.76,0,50,50
2020-09-21 07:09:08.9355,172.8,86,50,49.77,-17.9,20.32,6,-9750,25.2,3.8,50,50
2020-09-21 07:09:09.1880,172.8,86,50,49.77,-18.1,20.32,7,-9760,25.2,3.8,50,50
2020-09-21 07:09:09.4406,172.8,86,50,49.77,-18.1,20.32,1,739.8,-12.5,24,50,50
2020-09-21 07:09:09.6908,172.8,86,50,49.77,-18,20.32,2,739.4,-12.2,24,50,50
2020-09-21 07:09:09.9383,172.8,86,50,49.77,-17.9,20.32,61,742.1,734.6,0,50,50
2020-09-21 07:09:10.1857,172.8,86,50,49.77,-18,20.32,62,425,425,0,50,50
2020-09-21 07:09:10.4331,172.8,86,50,49.77,-18,20.32,64,16,16.2,0,50,50
2020-09-21 07:09:10.6804,172.8,86,50,49.77,-18,20.32,3,739.8,-12.5,23,50,50
2020-09-21 07:09:10.9276,172.8,86,50,49.77,-17.9,20.32,4,739.4,-12.2,23,50,50
2020-09-21 07:09:11.1748,172.8,86,50,49.77,-18,20.32,65,-9750,-9750,0,50,50
2020-09-21 07:09:11.4220,172.8,86,50,49.77,-18.1,20.32,66,5100,5100,0,50,50
2020-09-21 07:09:11.6695,172.8,86,50,49.77,-18,20.32,1,739.8,-12.5,24,50,50
2020-09-21 07:09:11.9220,172.8,86,50,49.77,-17.9,20.32,2,739.4,-12.2,24,50,50
2020-09-21 07:09:12.1745,172.8,86,50,49.77,-17.9,20.32,65,-9760,-9760,0,50,50
2020-09-21 07:09:12.4270,172.8,86,50,49.77,-17.9,20.33,51,3.78,3.76,0,50,50
2020-09-21 07:09:12.6796,172.8,86,50,49.77,-18,20.32,63,50,50,0,50,50
2020-09-21 07:09:12.9309,172.8,86,50,49.77,-18,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:09:13.1783,172.8,86,50,49.77,-18,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:09:13.4257,172.8,86,50,49.77,-18,20.33,6,-9760,25.2,3.8,50,50
2020-09-21 07:09:13.6731,172.8,86,50,49.77,-18,20.32,7,-9760,25.2,3.8,50,50
2020-09-21 07:09:13.9205,172.8,86,50,49.77,-18,20.32,1,739.8,-12.5,24,50,50
2020-09-21 07:09:14.1722,172.8,86,50,49.77,-17.9,20.33,2,739.3,-12.2,24,50,50
2020-09-21 07:09:14.4247,172.8,86,50,49.77,-17.9,20.32,61,742.1,734.5,0,50,50
2020-09-21 07:09:14.6772,172.8,86,50,49.77,-18,20.32,62,425,425,0,50,50
2020-09-21 07:09:14.9297,172.8,86,50,49.77,-18.1,20.32,64,16,16.2,0,50,50
2020-09-21 07:09:15.1823,172.8,86,50,49.77,-18,20.32,3,739.8,-12.5,23,50,50
2020-09-21 07:09:15.4348,172.8,86,50,49.77,-18,20.32,4,739.3,-12.2,23,50,50
2020-09-21 07:09:15.6874,172.8,86,50,49.77,-18,20.32,65,-9760,-9760,0,50,50
2020-09-21 07:09:15.9399,172.8,86,50,49.77,-18,20.32,66,5100,5100,0,50,50
2020-09-21 07:09:16.1908,172.8,86,50,49.77,-18,20.32,1,739.8,-12.5,24,50,50
2020-09-21 07:09:16.4396,172.8,86,50,49.77,-17.9,20.32,2,739.3,-12.2,24,50,50
2020-09-21 07:09:16.6883,172.8,86,50,49.77,-18,20.33,65,-9750,-9750,0,50,50
2020-09-21 07:09:16.9370,172.8,86,50,49.77,-18,20.34,51,3.78,3.76,0,50,50
2020-09-21 07:09:17.1852,172.8,86,50,49.77,-18.1,20.33,63,50,50,0,50,50
2020-09-21 07:09:17.4326,172.8,86,50,49.77,-18,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:09:17.6800,172.8,86,50,49.77,-17.9,20.33,52,3.78,3.76,0,50,50
2020-09-21 07:09:17.9274,172.8,86,50,49.77,-17.9,20.33,6,-9760,25.2,3.8,50,50
2020-09-21 07:09:18.1772,172.8,86,50,49.77,-18,20.32,7,-9750,25.2,3.8,50,50
2020-09-21 07:09:18.4297,172.8,86,50,49.77,-18,20.33,1,739.8,-12.5,24,50,50
2020-09-21 07:09:18.6823,172.8,86,50,49.77,-18,20.32,2,739.3,-12.2,24,50,50
2020-09-21 07:09:18.9348,172.8,86,50,49.77,-18,20.33,61,742.1,734.5,0,50,50
2020-09-21 07:09:19.1851,172.8,86,50,49.77,-18,20.32,62,425,425,0,50,50
2020-09-21 07:09:19.4324,172.8,86,50,49.77,-18,20.32,64,16,16.2,0,50,50
2020-09-21 07:09:19.6796,172.8,86,50,49.77,-17.9,20.33,3,739.7,-12.5,23,50,50
2020-09-21 07:09:19.9269,172.8,86,50,49.77,-17.9,20.32,4,739.2,-12.2,23,50,50
2020-09-21 07:09:20.1743,172.8,86,50,49.77,-17.9,20.33,65,-9750,-9750,0,50,50
2020-09-21 07:09:20.4269,172.8,86,50,49.77,-18,20.32,66,5100,5100,0,50,50
2020-09-21 07:09:20.6794,172.8,86,50,49.77,-18,20.32,1,739.7,-12.5,24,50,50
2020-09-21 07:09:20.9319,172.8,86,50,49.77,-18,20.33,2,739.2,-12.2,24,50,50
2020-09-21 07:09:21.1845,172.8,86,50,49.77,-18,20.33,65,-9760,-9760,0,50,50
2020-09-21 07:09:21.4337,172.8,86,50,49.77,-18,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:09:21.6810,172.8,86,50,49.77,-18,20.32,63,50,50,0,50,50
2020-09-21 07:09:21.9283,172.8,86,50,49.77,-18,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:09:22.1757,172.8,86,50,49.77,-17.9,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:09:22.4244,172.8,86,50,49.77,-18,20.32,6,-9750,25.2,3.8,50,50
2020-09-21 07:09:22.6738,172.8,86,50,49.77,-18.1,20.32,7,-9760,25.2,3.8,50,50
2020-09-21 07:09:22.9233,172.8,86,50,49.77,-18.1,20.32,1,739.7,-12.5,24,50,50
2020-09-21 07:09:23.1728,172.8,86,50,49.77,-17.9,20.32,2,739.2,-12.2,24,50,50
2020-09-21 07:09:23.4229,172.8,86,50,49.77,-18,20.32,61,742,734.4,0,50,50
2020-09-21 07:09:23.6755,172.8,86,50,49.77,-18,20.32,62,425,425,0,50,50
2020-09-21 07:09:23.9280,172.8,86,50,49.77,-18,20.32,64,16,16.2,0,50,50
2020-09-21 07:09:24.1806,172.8,86,50,49.77,-18,20.33,3,739.7,-12.5,23,50,50
2020-09-21 07:09:24.4319,172.8,86,50,49.77,-17.9,20.33,4,739.2,-12.2,23,50,50
2020-09-21 07:09:24.6791,172.8,86,50,49.77,-18,20.32,65,-9750,-9760,0,50,50
2020-09-21 07:09:24.9263,172.8,86,50,49.77,-18.1,20.33,66,5100,5100,0,50,50
2020-09-21 07:09:25.1735,172.8,86,50,49.77,-18,20.32,1,739.7,-12.5,24,50,50
2020-09-21 07:09:25.4213,172.8,86,50,49.77,-17.9,20.33,2,739.2,-12.2,24,50,50
2020-09-21 07:09:25.6706,172.8,86,50,49.77,-17.9,20.32,65,-9750,-9750,0,50,50
2020-09-21 07:09:25.9200,172.8,86,50,49.77,-18,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:09:26.1693,172.8,86,50,49.77,-18,20.32,63,50,50,0,50,50
2020-09-21 07:09:26.4187,172.8,86,50,49.77,-18,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:09:26.6659,172.8,86,50,49.77,-18,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:09:26.9131,172.8,86,50,49.77,-18,20.31,6,-9760,25.2,3.8,50,50
2020-09-21 07:09:27.1603,172.8,85.9,50,49.71,-18,20.32,7,-9750,25.2,3.8,50,50
2020-09-21 07:09:27.4075,172.8,85.9,50,49.71,-17.9,20.32,1,739.5,-12.5,24,50,50
2020-09-21 07:09:27.6571,172.8,85.9,50,49.71,-18,20.32,2,739.2,-12.2,24,50,50
2020-09-21 07:09:27.9095,172.8,85.9,50,49.71,-18,20.32,61,742,734.4,0,50,50
2020-09-21 07:09:28.1620,172.8,85.9,50,49.71,-18,20.32,62,425,425,0,50,50
2020-09-21 07:09:28.4145,172.8,85.9,50,49.71,-18,20.32,64,16,16.2,0,50,50
2020-09-21 07:09:28.6670,172.8,85.9,50,49.71,-17.9,20.32,3,739.5,-12.5,23,50,50
2020-09-21 07:09:28.9195,172.8,85.9,50,49.71,-18,20.32,4,739.2,-12.2,23,50,50
2020-09-21 07:09:29.1720,172.8,85.9,50,49.71,-18,20.32,65,-9760,-9760,0,50,50
2020-09-21 07:09:29.4246,172.8,85.9,50,49.71,-18,20.33,66,5110,5110,0,50,50
2020-09-21 07:09:29.6771,172.8,85.9,50,49.71,-18,20.32,1,739.5,-12.5,24,50,50
2020-09-21 07:09:29.9263,172.8,85.9,50,49.71,-18.1,20.32,2,739.2,-12.2,24,50,50
2020-09-21 07:09:30.1737,172.8,85.9,50,49.71,-18,20.33,65,-9760,-9760,0,50,50
2020-09-21 07:09:30.4212,172.8,85.9,50,49.71,-18,20.33,51,3.78,3.76,0,50,50
2020-09-21 07:09:30.6686,172.8,85.9,50,49.71,-17.9,20.32,63,50,50,0,50,50
2020-09-21 07:09:30.9160,172.8,85.9,50,49.71,-18,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:09:31.1644,172.8,85.9,50,49.71,-18,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:09:31.4130,172.8,85.9,50,49.71,-18,20.32,6,-9760,25.2,3.8,50,50
2020-09-21 07:09:31.6616,172.8,85.9,50,49.71,-18,20.32,7,-9750,25.2,3.8,50,50
2020-09-21 07:09:31.9102,172.8,85.9,50,49.71,-18,20.32,1,739.5,-12.5,24,50,50
2020-09-21 07:09:32.1578,172.8,85.9,50,49.71,-18,20.32,2,739.2,-12.2,24,50,50
2020-09-21 07:09:32.4051,172.8,85.9,50,49.71,-18,20.32,61,741.9,734.3,0,50,50
2020-09-21 07:09:32.6525,172.8,85.9,50,49.71,-18,20.32,62,425,425,0,50,50
2020-09-21 07:09:32.8998,172.8,85.9,50,49.71,-17.9,20.33,64,16,16.2,0,50,50
2020-09-21 07:09:33.1472,172.8,85.9,50,49.71,-17.9,20.33,3,739.5,-12.5,23,50,50
2020-09-21 07:09:33.3945,172.8,85.9,50,49.71,-18.1,20.33,4,739.2,-12.2,23,50,50
2020-09-21 07:09:33.6419,172.8,85.9,50,49.71,-18.1,20.33,65,-9760,-9760,0,50,50
2020-09-21 07:09:33.8892,172.8,85.9,50,49.71,-18,20.32,66,5110,5110,0,50,50
2020-09-21 07:09:34.1365,172.8,85.9,50,49.71,-17.9,20.32,1,739.5,-12.5,24,50,50
2020-09-21 07:09:34.3837,172.8,85.9,50,49.71,-17.9,20.32,2,739.1,-12.2,24,50,50
2020-09-21 07:09:34.6310,172.8,85.9,50,49.71,-18,20.33,65,-9760,-9760,0,50,50
2020-09-21 07:09:34.8782,172.8,85.9,50,49.71,-17.9,20.33,51,3.78,3.76,0,50,50
2020-09-21 07:09:35.1255,172.8,85.9,50,49.71,-17.9,20.32,63,50,50,0,50,50
2020-09-21 07:09:35.3742,172.8,85.9,50,49.71,-18,20.33,67,25.2,25.2,0,50,50
2020-09-21 07:09:35.6229,172.8,85.9,50,49.71,-18.1,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:09:35.8716,172.8,85.9,50,49.71,-18,20.32,6,-9760,25.2,3.8,50,50
2020-09-21 07:09:36.1203,172.8,85.9,50,49.71,-17.9,20.32,7,-9760,25.2,3.8,50,50
2020-09-21 07:09:36.3690,172.8,85.9,50,49.71,-17.9,20.32,1,739.5,-12.5,24,50,50
2020-09-21 07:09:36.6177,172.8,85.9,50,49.71,-17.9,20.32,2,739.1,-12.2,24,50,50
2020-09-21 07:09:36.8664,172.8,85.9,50,49.71,-18,20.32,61,741.9,734.2,0,50,50
2020-09-21 07:09:37.1151,172.8,85.9,50,49.71,-18,20.32,62,425,425,0,50,50
2020-09-21 07:09:37.3663,172.8,85.9,50,49.71,-18,20.32,64,16,16.2,0,50,50
2020-09-21 07:09:37.6188,172.8,85.9,50,49.71,-18,20.32,3,739.5,-12.5,23,50,50
2020-09-21 07:09:37.8713,172.8,85.9,50,49.71,-18,20.32,4,739.1,-12.2,23,50,50
2020-09-21 07:09:38.1238,172.8,85.9,50,49.71,-18,20.33,65,-9760,-9760,0,50,50
2020-09-21 07:09:38.3751,172.8,85.9,50,49.71,-17.9,20.32,66,5110,5110,0,50,50
2020-09-21 07:09:38.6222,172.8,85.9,50,49.71,-17.9,20.33,1,739.5,-12.5,24,50,50
2020-09-21 07:09:38.8694,172.8,85.9,50,49.71,-18,20.32,2,739.1,-12.2,24,50,50
2020-09-21 07:09:39.1166,172.8,85.9,50,49.71,-18.1,20.33,65,-9760,-9760,0,50,50
2020-09-21 07:09:39.3638,172.8,85.9,50,49.71,-18,20.31,51,3.78,3.76,0,50,50
2020-09-21 07:09:39.6154,172.8,85.9,50,49.71,-17.9,20.32,63,50,50,0,50,50
2020-09-21 07:09:39.8679,172.8,85.9,50,49.71,-18,20.33,67,25.2,25.2,0,50,50
2020-09-21 07:09:40.1203,172.8,85.9,50,49.71,-18,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:09:40.3728,172.8,85.9,50,49.71,-18,20.32,6,-9760,25.2,3.8,50,50
2020-09-21 07:09:40.6253,172.8,85.9,50,49.71,-17.9,20.32,7,-9750,25.2,3.8,50,50
2020-09-21 07:09:40.8777,172.8,85.9,50,49.71,-17.9,20.33,1,739.5,-12.5,24,50,50
2020-09-21 07:09:41.1301,172.8,85.9,50,49.71,-18,20.32,2,739,-12.2,24,50,50
2020-09-21 07:09:41.3826,172.8,85.9,50,49.71,-18,20.32,61,741.8,734.3,0,50,50
2020-09-21 07:09:41.6350,172.8,85.9,50,49.71,-17.9,20.32,62,425,425,0,50,50
2020-09-21 07:09:41.8875,172.8,85.9,50,49.71,-17.9,20.32,64,15.9,16.2,0,50,50
2020-09-21 07:09:42.1400,172.8,85.9,50,49.71,-17.9,20.33,3,739.5,-12.5,23,50,50
2020-09-21 07:09:42.3925,172.8,85.9,50,49.71,-18,20.32,4,739,-12.2,23,50,50
2020-09-21 07:09:42.6450,172.8,85.9,50,49.71,-18,20.32,65,-9760,-9760,0,50,50
2020-09-21 07:09:42.8976,172.8,85.9,50,49.71,-18,20.32,66,5110,5110,0,50,50
2020-09-21 07:09:43.1501,172.8,85.9,50,49.71,-18,20.32,1,739.5,-12.5,24,50,50
2020-09-21 07:09:43.4027,172.8,85.9,50,49.71,-18,20.32,2,739,-12.2,24,50,50
2020-09-21 07:09:43.6552,172.8,85.9,50,49.71,-18,20.32,65,-9760,-9760,0,50,50
2020-09-21 07:09:43.9078,172.8,85.9,50,49.71,-17.9,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:09:44.1603,172.8,85.9,50,49.71,-17.9,20.32,63,50,50,0,50,50
2020-09-21 07:09:44.4128,172.8,85.9,50,49.71,-18,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:09:44.6642,172.8,85.9,50,49.71,-18,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:09:44.9149,172.8,85.9,50,49.71,-18,20.32,6,-9760,25.2,3.8,50,50
2020-09-21 07:09:45.1655,172.8,85.9,50,49.71,-17.9,20.32,7,-9760,25.2,3.8,50,50
2020-09-21 07:09:45.4162,172.8,85.9,50,49.71,-18,20.34,1,739.5,-12.5,24,50,50
2020-09-21 07:09:45.6654,172.8,85.9,50,49.71,-18,20.32,2,739,-12.2,24,50,50
2020-09-21 07:09:45.9127,172.8,85.9,50,49.71,-18,20.32,61,741.8,734.2,0,50,50
2020-09-21 07:09:46.1601,172.8,85.9,50,49.71,-17.9,20.32,62,425,425,0,50,50
2020-09-21 07:09:46.4074,172.8,85.9,50,49.71,-17.9,20.32,64,16,16.2,0,50,50
2020-09-21 07:09:46.6550,172.8,85.9,50,49.71,-18,20.32,3,739.5,-12.5,23,50,50
2020-09-21 07:09:46.9075,172.8,85.9,50,49.71,-18.1,20.32,4,739,-12.2,23,50,50
2020-09-21 07:09:47.1601,172.8,85.9,50,49.71,-18.1,20.33,65,-9760,-9760,0,50,50
2020-09-21 07:09:47.4126,172.8,85.9,50,49.71,-17.9,20.32,66,5110,5110,0,50,50
2020-09-21 07:09:47.6651,172.8,85.9,50,49.71,-17.9,20.32,1,739.5,-12.5,24,50,50
2020-09-21 07:09:47.9176,172.8,85.9,50,49.71,-18,20.32,2,739,-12.2,24,50,50
2020-09-21 07:09:48.1700,172.8,85.9,50,49.71,-18,20.32,65,-9760,-9760,0,50,50
2020-09-21 07:09:48.4224,172.8,85.9,50,49.71,-18,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:09:48.6748,172.8,85.9,50,49.71,-18,20.32,63,50,50,0,50,50
2020-09-21 07:09:48.9268,172.8,85.9,50,49.71,-18,20.33,67,25.2,25.2,0,50,50
2020-09-21 07:09:49.1786,172.8,85.9,50,49.71,-18,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:09:49.4304,172.8,85.9,50,49.71,-18,20.33,6,-9750,25.2,3.8,50,50
2020-09-21 07:09:49.6821,172.8,85.9,50,49.71,-17.9,20.32,7,-9750,25.2,3.8,50,50
2020-09-21 07:09:49.9312,172.8,85.9,50,49.71,-18,20.32,1,739.3,-12.5,24,50,50
2020-09-21 07:09:50.1792,172.8,85.9,50,49.71,-18,20.32,2,738.9,-12.2,24,50,50
2020-09-21 07:09:50.4271,172.8,85.9,50,49.71,-18.1,20.3,61,741.8,734.2,0,50,50
2020-09-21 07:09:50.6751,172.8,85.9,50,49.71,-18,20.32,62,425,425,0,50,50
2020-09-21 07:09:50.9229,172.8,85.9,50,49.71,-18,20.32,64,16,16.2,0,50,50
2020-09-21 07:09:51.1703,172.8,85.9,50,49.71,-18,20.32,3,739.3,-12.5,23,50,50
2020-09-21 07:09:51.4176,172.8,85.9,50,49.71,-18,20.33,4,738.9,-12.2,23,50,50
2020-09-21 07:09:51.6650,172.8,85.9,50,49.71,-18,20.32,65,-9760,-9760,0,50,50
2020-09-21 07:09:51.9124,172.8,85.8,50,49.65,-17.9,20.32,66,5110,5110,0,50,50
2020-09-21 07:09:52.1595,172.8,85.8,50,49.65,-18,20.33,1,739.3,-12.5,24,50,50
2020-09-21 07:09:52.4066,172.8,85.8,50,49.65,-18.1,20.32,2,738.9,-12.2,24,50,50
2020-09-21 07:09:52.6537,172.8,85.8,50,49.65,-18.1,20.32,65,-9750,-9750,0,50,50
2020-09-21 07:09:52.9008,172.8,85.8,50,49.65,-18,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:09:53.1500,172.8,85.8,50,49.65,-17.9,20.32,63,50,50,0,50,50
2020-09-21 07:09:53.3993,172.8,85.8,50,49.65,-18,20.33,67,25.2,25.2,0,50,50
2020-09-21 07:09:53.6487,172.8,85.8,50,49.65,-18,20.35,52,3.78,3.76,0,50,50
2020-09-21 07:09:53.8980,172.8,85.8,50,49.65,-18,20.33,6,-9760,25.2,3.8,50,50
2020-09-21 07:09:54.1469,172.8,85.8,50,49.65,-18,20.32,7,-9750,25.2,3.8,50,50
2020-09-21 07:09:54.3955,172.8,85.8,50,49.65,-18,20.33,1,739.3,-12.5,24,50,50
2020-09-21 07:09:54.6441,172.8,85.8,50,49.65,-18,20.33,2,738.9,-12.2,24,50,50
2020-09-21 07:09:54.8927,172.8,85.8,50,49.65,-18,20.3,61,741.6,734.1,0,50,50
2020-09-21 07:09:55.1431,172.8,85.8,50,49.65,-17.9,20.32,62,425,425,0,50,50
2020-09-21 07:09:55.3956,172.8,85.8,50,49.65,-18,20.33,64,16,16.2,0,50,50
2020-09-21 07:09:55.6481,172.8,85.8,50,49.65,-18,20.32,3,739.3,-12.5,23,50,50
2020-09-21 07:09:55.9006,172.8,85.8,50,49.65,-18,20.33,4,738.8,-12.2,23,50,50
2020-09-21 07:09:56.1509,172.8,85.8,50,49.65,-18,20.32,65,-9760,-9760,0,50,50
2020-09-21 07:09:56.3980,172.8,85.8,50,49.65,-18,20.33,66,5110,5110,0,50,50
2020-09-21 07:09:56.6452,172.8,85.8,50,49.65,-18,20.32,1,739.3,-12.5,24,50,50
2020-09-21 07:09:56.8924,172.8,85.8,50,49.65,-18,20.33,2,738.8,-12.2,24,50,50
2020-09-21 07:09:57.1395,172.8,85.8,50,49.65,-18,20.33,65,-9760,-9760,0,50,50
2020-09-21 07:09:57.3868,172.8,85.8,50,49.65,-17.9,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:09:57.6341,172.8,85.8,50,49.65,-18.1,20.34,63,50,50,0,50,50
2020-09-21 07:09:57.8813,172.8,85.8,50,49.65,-18.1,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:09:58.1286,172.8,85.8,50,49.65,-18,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:09:58.3799,172.8,85.8,50,49.65,-18,20.32,6,-9760,25.2,3.8,50,50
2020-09-21 07:09:58.6312,172.8,85.8,50,49.65,-17.9,20.32,7,-9760,25.2,3.8,50,50
2020-09-21 07:09:58.8824,172.8,85.8,50,49.65,-18,20.32,1,739.3,-12.5,24,50,50
2020-09-21 07:09:59.1337,172.8,85.8,50,49.65,-18,20.32,2,738.8,-12.2,24,50,50
2020-09-21 07:09:59.3861,172.8,85.8,50,49.65,-18,20.33,61,741.6,734.1,0,50,50
2020-09-21 07:09:59.6386,172.8,85.8,50,49.65,-18,20.32,62,425,425,0,50,50
2020-09-21 07:09:59.8911,172.8,85.8,50,49.65,-18,20.33,64,15.9,16.2,0,50,50
2020-09-21 07:10:00.1435,172.8,85.8,50,49.65,-18,20.32,3,739.3,-12.5,23,50,50
2020-09-21 07:10:00.3961,172.8,85.8,50,49.65,-18,20.32,4,738.8,-12.2,23,50,50
2020-09-21 07:10:00.6486,172.8,85.8,50,49.65,-17.9,20.32,65,-9760,-9760,0,50,50
2020-09-21 07:10:00.9011,172.8,85.8,50,49.65,-17.9,20.32,66,5110,5110,0,50,50
2020-09-21 07:10:01.1536,172.8,85.8,50,49.65,-18,20.32,1,739.3,-12.5,24,50,50
2020-09-21 07:10:01.4062,172.8,85.8,50,49.65,-18.1,20.32,2,738.8,-12.2,24,50,50
2020-09-21 07:10:01.6587,172.8,85.8,50,49.65,-18,20.32,65,-9760,-9760,0,50,50
2020-09-21 07:10:01.9112,172.8,85.8,50,49.65,-18,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:10:02.1635,172.8,85.8,50,49.65,-18,20.32,63,50,50,0,50,50
2020-09-21 07:10:02.4109,172.8,85.8,50,49.65,-18,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:10:02.6583,172.8,85.8,50,49.65,-18,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:10:02.9057,172.8,85.8,50,49.65,-17.9,20.34,6,-9750,25.2,3.8,50,50
2020-09-21 07:10:03.1531,172.8,85.8,50,49.65,-17.9,20.32,7,-9750,25.2,3.8,50,50
2020-09-21 07:10:03.4004,172.8,85.8,50,49.65,-18.1,20.32,1,739.2,-12.5,24,50,50
2020-09-21 07:10:03.6478,172.8,85.8,50,49.65,-18,20.32,2,738.8,-12.2,24,50,50
2020-09-21 07:10:03.8951,172.8,85.8,50,49.65,-18,20.32,61,741.6,734,0,50,50
2020-09-21 07:10:04.1425,172.8,85.8,50,49.65,-17.9,20.32,62,425,425,0,50,50
2020-09-21 07:10:04.3911,172.8,85.8,50,49.65,-18,20.32,64,16,16.2,0,50,50
2020-09-21 07:10:04.6436,172.8,85.8,50,49.65,-18,20.32,3,739.2,-12.5,23,50,50
2020-09-21 07:10:04.8961,172.8,85.8,50,49.65,-18,20.32,4,738.8,-12.2,23,50,50
2020-09-21 07:10:05.1486,172.8,85.8,50,49.65,-18,20.32,65,-9750,-9750,0,50,50
2020-09-21 07:10:05.4001,172.8,85.8,50,49.65,-18,20.32,66,5110,5110,0,50,50
2020-09-21 07:10:05.6474,172.8,85.8,50,49.65,-18,20.32,1,739.2,-12.5,24,50,50
2020-09-21 07:10:05.8947,172.8,85.8,50,49.65,-18,20.33,2,738.8,-12.2,24,50,50
2020-09-21 07:10:06.1420,172.8,85.8,50,49.65,-17.9,20.33,65,-9750,-9750,0,50,50
2020-09-21 07:10:06.3906,172.8,85.8,50,49.65,-17.9,20.33,51,3.78,3.76,0,50,50
2020-09-21 07:10:06.6432,172.8,85.8,50,49.65,-18.1,20.33,63,50,50,0,50,50
2020-09-21 07:10:06.8957,172.8,85.8,50,49.65,-18.1,20.21,67,25.2,25.2,0,50,50
2020-09-21 07:10:07.1482,172.8,85.8,50,49.65,-18,20.33,52,3.78,3.76,0,50,50
2020-09-21 07:10:07.3997,172.8,85.8,50,49.65,-17.9,20.32,6,-9750,25.2,3.8,50,50
2020-09-21 07:10:07.6470,172.8,85.8,50,49.65,-18,20.32,7,-9750,25.2,3.8,50,50
2020-09-21 07:10:07.8943,172.8,85.8,50,49.65,-18,20.34,1,739.2,-12.5,24,50,50
2020-09-21 07:10:08.1416,172.8,85.8,50,49.65,-18,20.33,2,738.8,-12.2,24,50,50
2020-09-21 07:10:08.3901,172.8,85.8,50,49.65,-17.9,20.33,61,741.4,734.1,0,50,50
2020-09-21 07:10:08.6425,172.8,85.8,50,49.65,-18,20.32,62,425,425,0,50,50
2020-09-21 07:10:08.8949,172.8,85.8,50,49.65,-18.1,20.33,64,16,16.2,0,50,50
2020-09-21 07:10:09.1473,172.8,85.8,50,49.65,-18,20.32,3,739.2,-12.5,23,50,50
2020-09-21 07:10:09.3998,172.8,85.8,50,49.65,-17.9,20.32,4,738.8,-12.2,23,50,50
2020-09-21 07:10:09.6523,172.8,85.8,50,49.65,-17.9,20.33,65,-9760,-9760,0,50,50
2020-09-21 07:10:09.9048,172.8,85.8,50,49.65,-17.9,20.33,66,5110,5110,0,50,50
2020-09-21 07:10:10.1573,172.8,85.8,50,49.65,-18.1,20.32,1,739.1,-12.5,24,50,50
2020-09-21 07:10:10.4098,172.8,85.8,50,49.65,-18,20.33,2,738.7,-12.2,24,50,50
2020-09-21 07:10:10.6571,172.8,85.8,50,49.65,-17.9,20.32,65,-9750,-9760,0,50,50
2020-09-21 07:10:10.9045,172.8,85.8,50,49.65,-18,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:10:11.1518,172.8,85.8,50,49.65,-18,20.32,63,50,50,0,50,50
2020-09-21 07:10:11.3991,172.8,85.8,50,49.65,-17.9,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:10:11.6488,172.8,85.8,50,49.65,-17.9,20.32,52,3.78,3.75,0,50,50
2020-09-21 07:10:11.9013,172.8,85.8,50,49.65,-17.9,20.32,6,-9760,25.2,3.8,50,50
2020-09-21 07:10:12.1539,172.8,85.8,50,49.65,-18,20.31,7,-9760,25.2,3.8,50,50
2020-09-21 07:10:12.4064,172.8,85.8,50,49.65,-18.1,20.32,1,739.1,-12.5,24,50,50
2020-09-21 07:10:12.6567,172.8,85.8,50,49.65,-17.9,20.33,2,738.7,-12.2,24,50,50
2020-09-21 07:10:12.9039,172.8,85.8,50,49.65,-17.9,20.31,61,741.5,734,0,50,50
2020-09-21 07:10:13.1511,172.8,85.8,50,49.65,-17.9,20.32,62,425,425,0,50,50
2020-09-21 07:10:13.3983,172.8,85.8,50,49.65,-18,20.32,64,16,16.2,0,50,50
2020-09-21 07:10:13.6455,172.8,85.8,50,49.65,-18,20.33,3,739.1,-12.5,23,50,50
2020-09-21 07:10:13.8928,172.8,85.8,50,49.65,-17.9,20.32,4,738.7,-12.2,23,50,50
2020-09-21 07:10:14.1401,172.8,85.8,50,49.65,-18,20.32,65,-9760,-9760,0,50,50
2020-09-21 07:10:14.3874,172.8,85.8,50,49.65,-18,20.32,66,5110,5110,0,50,50
2020-09-21 07:10:14.6347,172.8,85.8,50,49.65,-18,20.32,1,739.1,-12.5,24,50,50
2020-09-21 07:10:14.8846,172.8,85.8,50,49.65,-17.9,20.33,2,738.7,-12.2,24,50,50
2020-09-21 07:10:15.1345,172.8,85.6,50,49.54,-17.9,20.34,65,-9750,-9750,0,50,50
2020-09-21 07:10:15.3843,172.8,85.6,50,49.54,-18,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:10:15.6342,172.8,85.6,50,49.54,-18.1,20.32,63,50,50,0,50,50
2020-09-21 07:10:15.8816,172.8,85.6,50,49.54,-18,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:10:16.1289,172.8,85.6,50,49.54,-17.9,20.32,52,3.78,3.75,0,50,50
2020-09-21 07:10:16.3762,172.8,85.6,50,49.54,-18,20.32,6,-9750,25.2,3.8,50,50
2020-09-21 07:10:16.6234,172.8,85.6,50,49.54,-18,20.33,7,-9760,25.2,3.8,50,50
2020-09-21 07:10:16.8740,172.8,85.6,50,49.54,-18,20.32,1,739.1,-12.5,24,50,50
2020-09-21 07:10:17.1265,172.8,85.6,50,49.54,-17.9,20.33,2,738.7,-12.2,24,50,50
2020-09-21 07:10:17.3789,172.8,85.6,50,49.54,-18,20.32,61,741.4,733.9,0,50,50
2020-09-21 07:10:17.6313,172.8,85.6,50,49.54,-18,20.32,62,425,425,0,50,50
2020-09-21 07:10:17.8837,172.8,85.6,50,49.54,-18.1,20.32,64,16,16.2,0,50,50
2020-09-21 07:10:18.1361,172.8,85.6,50,49.54,-18,20.32,3,739,-12.5,23,50,50
2020-09-21 07:10:18.3885,172.8,85.6,50,49.54,-17.9,20.32,4,738.6,-12.2,23,50,50
2020-09-21 07:10:18.6410,172.8,85.6,50,49.54,-17.9,20.32,65,-9750,-9750,0,50,50
2020-09-21 07:10:18.8934,172.8,85.6,50,49.54,-18,20.33,66,5120,5110,0,50,50
2020-09-21 07:10:19.1458,172.8,85.6,50,49.54,-18,20.33,1,739,-12.5,24,50,50
2020-09-21 07:10:19.3982,172.8,85.6,50,49.54,-18,20.33,2,738.6,-12.2,24,50,50
2020-09-21 07:10:19.6507,172.8,85.6,50,49.54,-18,20.32,65,-9750,-9750,0,50,50
2020-09-21 07:10:19.9031,172.8,85.6,50,49.54,-18,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:10:20.1556,172.8,85.6,50,49.54,-18,20.33,63,50,50,0,50,50
2020-09-21 07:10:20.4080,172.8,85.6,50,49.54,-18,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:10:20.6604,172.8,85.6,50,49.54,-17.9,20.3,52,3.78,3.75,0,50,50
2020-09-21 07:10:20.9126,172.8,85.6,50,49.54,-17.9,20.32,6,-9750,25.2,3.8,50,50
2020-09-21 07:10:21.1638,172.8,85.6,50,49.54,-18,20.32,7,-9750,25.2,3.8,50,50
2020-09-21 07:10:21.4151,172.8,85.6,50,49.54,-18,20.33,1,739,-12.5,24,50,50
2020-09-21 07:10:21.6664,172.8,85.6,50,49.54,-17.9,20.3,2,738.6,-12.2,24,50,50
2020-09-21 07:10:21.9176,172.8,85.6,50,49.54,-18,20.33,61,741.4,733.9,0,50,50
2020-09-21 07:10:22.1655,172.8,85.6,50,49.54,-18,20.32,62,425,425,0,50,50
2020-09-21 07:10:22.4128,172.8,85.6,50,49.54,-18,20.32,64,16,16.2,0,50,50
2020-09-21 07:10:22.6601,172.8,85.6,50,49.54,-18,20.33,3,739,-12.5,23,50,50
2020-09-21 07:10:22.9075,172.8,85.6,50,49.54,-17.9,20.32,4,738.6,-12.2,23,50,50
2020-09-21 07:10:23.1571,172.8,85.6,50,49.54,-18,20.32,65,-9750,-9750,0,50,50
2020-09-21 07:10:23.4096,172.8,85.6,50,49.54,-18.1,20.32,66,5110,5110,0,50,50
2020-09-21 07:10:23.6621,172.8,85.6,50,49.54,-18.1,20.32,1,739,-12.5,24,50,50
2020-09-21 07:10:23.9147,172.8,85.6,50,49.54,-18,20.32,2,738.6,-12.2,24,50,50
2020-09-21 07:10:24.1671,172.8,85.6,50,49.54,-17.9,20.32,65,-9750,-9750,0,50,50
2020-09-21 07:10:24.4179,172.8,85.6,50,49.54,-18,20.33,51,3.78,3.76,0,50,50
2020-09-21 07:10:24.6686,172.8,85.6,50,49.54,-18,20.33,63,50,50,0,50,50
2020-09-21 07:10:24.9194,172.8,85.6,50,49.54,-18,20.33,67,25.2,25.2,0,50,50
2020-09-21 07:10:25.1698,172.8,85.5,50,49.48,-18,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:10:25.4172,172.8,85.5,50,49.48,-18,20.32,6,-9750,25.2,3.8,50,50
2020-09-21 07:10:25.6646,172.8,85.5,50,49.48,-18,20.33,7,-9750,25.2,3.8,50,50
2020-09-21 07:10:25.9120,172.8,85.5,50,49.48,-18,20.32,1,739,-12.5,24,50,50
2020-09-21 07:10:26.1599,172.8,85.5,50,49.48,-18,20.32,2,738.6,-12.2,24,50,50
2020-09-21 07:10:26.4126,172.8,85.5,50,49.48,-17.9,20.32,61,741.4,733.9,0,50,50
2020-09-21 07:10:26.6653,172.8,85.5,50,49.48,-18,20.3,62,425,425,0,50,50
2020-09-21 07:10:26.9179,172.8,85.5,50,49.48,-18,20.3,64,16,16.2,0,50,50
2020-09-21 07:10:27.1706,172.8,85.5,50,49.48,-18,20.32,3,739,-12.5,23,50,50
2020-09-21 07:10:27.4179,172.8,85.5,50,49.48,-18,20.32,4,738.6,-12.2,23,50,50
2020-09-21 07:10:27.6652,172.8,85.5,50,49.48,-18,20.32,65,-9750,-9750,0,50,50
2020-09-21 07:10:27.9125,172.8,85.5,50,49.48,-18,20.32,66,5110,5110,0,50,50
2020-09-21 07:10:28.1599,172.8,85.5,50,49.48,-18,20.32,1,739,-12.5,24,50,50
2020-09-21 07:10:28.4072,172.8,85.5,50,49.48,-17.9,20.32,2,738.6,-12.2,24,50,50
2020-09-21 07:10:28.6546,172.8,85.5,50,49.48,-17.9,20.33,65,-9750,-9750,0,50,50
2020-09-21 07:10:28.9019,172.8,85.5,50,49.48,-18,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:10:29.1492,172.8,85.5,50,49.48,-18.1,20.32,63,50,50,0,50,50
2020-09-21 07:10:29.3966,172.8,85.5,50,49.48,-18.1,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:10:29.6439,172.8,85.5,50,49.48,-17.9,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:10:29.8913,172.8,85.5,50,49.48,-17.9,20.32,6,-9750,25.2,3.8,50,50
2020-09-21 07:10:30.1386,172.8,85.5,50,49.48,-18,20.32,7,-9750,25.2,3.8,50,50
2020-09-21 07:10:30.3891,172.8,85.5,50,49.48,-18,20.33,1,739,-12.5,24,50,50
2020-09-21 07:10:30.6415,172.8,85.5,50,49.48,-18,20.32,2,738.6,-12.2,24,50,50
2020-09-21 07:10:30.8938,172.8,85.5,50,49.48,-18,20.33,61,741.3,733.9,0,50,50
2020-09-21 07:10:31.1462,172.8,85.5,50,49.48,-18,20.33,62,425,425,0,50,50
2020-09-21 07:10:31.3987,172.8,85.5,50,49.48,-18,20.32,64,16,16.2,0,50,50
2020-09-21 07:10:31.6511,172.8,85.5,50,49.48,-18,20.33,3,739,-12.5,23,50,50
2020-09-21 07:10:31.9036,172.8,85.5,50,49.48,-17.9,20.32,4,738.6,-12.2,23,50,50
2020-09-21 07:10:32.1561,172.8,85.5,50,49.48,-17.9,20.32,65,-9750,-9750,0,50,50
2020-09-21 07:10:32.4052,172.8,85.5,50,49.48,-18,20.32,66,5110,5110,0,50,50
2020-09-21 07:10:32.6523,172.8,85.5,50,49.48,-18.1,20.32,1,738.9,-12.5,24,50,50
2020-09-21 07:10:32.8993,172.8,85.5,50,49.48,-18,20.32,2,738.6,-12.2,24,50,50
2020-09-21 07:10:33.1463,172.8,85.5,50,49.48,-18,20.32,65,-9750,-9750,0,50,50
2020-09-21 07:10:33.3969,172.8,85.5,50,49.48,-18,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:10:33.6493,172.8,85.5,50,49.48,-18,20.32,63,50,50,0,50,50
2020-09-21 07:10:33.9018,172.8,85.5,50,49.48,-17.9,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:10:34.1543,172.8,85.5,50,49.48,-17.9,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:10:34.4037,172.8,85.5,50,49.48,-17.9,20.32,6,-9760,25.2,3.8,50,50
2020-09-21 07:10:34.6509,172.8,85.5,50,49.48,-18.1,20.33,7,-9750,25.2,3.8,50,50
2020-09-21 07:10:34.8982,172.8,85.5,50,49.48,-18.1,20.32,1,738.9,-12.5,24,50,50
2020-09-21 07:10:35.1455,172.8,85.5,50,49.48,-18,20.32,2,738.6,-12.2,24,50,50
2020-09-21 07:10:35.3927,172.8,85.5,50,49.48,-17.9,20.32,61,741.2,733.7,0,50,50
2020-09-21 07:10:35.6401,172.8,85.5,50,49.48,-18,20.32,62,425,425,0,50,50
2020-09-21 07:10:35.8874,172.8,85.5,50,49.48,-18,20.32,64,16,16.2,0,50,50
2020-09-21 07:10:36.1347,172.8,85.5,50,49.48,-18,20.32,3,738.9,-12.5,23,50,50
2020-09-21 07:10:36.3820,172.8,85.5,50,49.48,-18,20.32,4,738.6,-12.2,23,50,50
2020-09-21 07:10:36.6335,172.8,85.5,50,49.48,-18,20.33,65,-9760,-9760,0,50,50
2020-09-21 07:10:36.8860,172.8,85.5,50,49.48,-18,20.33,66,5110,5110,0,50,50
2020-09-21 07:10:37.1385,172.8,85.5,50,49.48,-17.9,20.32,1,738.9,-12.5,24,50,50
2020-09-21 07:10:37.3910,172.8,85.5,50,49.48,-17.9,20.32,2,738.6,-12.2,24,50,50
2020-09-21 07:10:37.6435,172.8,85.5,50,49.48,-17.9,20.32,65,-9750,-9750,0,50,50
2020-09-21 07:10:37.8960,172.8,85.5,50,49.48,-18.1,20.34,51,3.78,3.76,0,50,50
2020-09-21 07:10:38.1485,172.8,85.5,50,49.48,-18.1,20.33,63,50,50,0,50,50
2020-09-21 07:10:38.4010,172.8,85.5,50,49.48,-17.9,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:10:38.6535,172.8,85.5,50,49.48,-17.9,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:10:38.9060,172.8,85.5,50,49.48,-18,20.32,6,-9750,25.2,3.8,50,50
2020-09-21 07:10:39.1585,172.8,85.5,50,49.48,-18,20.32,7,-9760,25.2,3.8,50,50
2020-09-21 07:10:39.4109,172.8,85.5,50,49.48,-17.9,20.32,1,738.9,-12.5,24,50,50
2020-09-21 07:10:39.6593,172.8,85.5,50,49.48,-17.9,20.32,2,738.5,-12.2,24,50,50
2020-09-21 07:10:39.9067,172.8,85.5,50,49.48,-18,20.33,61,741.3,733.7,0,50,50
2020-09-21 07:10:40.1540,172.8,85.5,50,49.48,-18.1,20.33,62,425,425,0,50,50
2020-09-21 07:10:40.4014,172.8,85.5,50,49.48,-18,20.32,64,16,16.2,0,50,50
2020-09-21 07:10:40.6488,172.8,85.5,50,49.48,-17.9,20.32,3,738.9,-12.5,23,50,50
2020-09-21 07:10:40.8961,172.8,85.5,50,49.48,-17.9,20.32,4,738.5,-12.2,23,50,50
2020-09-21 07:10:41.1434,172.8,85.5,50,49.48,-18,20.32,65,-9750,-9750,0,50,50
2020-09-21 07:10:41.3907,172.8,85.5,50,49.48,-18,20.32,66,5120,5120,0,50,50
2020-09-21 07:10:41.6383,172.8,85.5,50,49.48,-18,20.33,1,738.9,-12.5,24,50,50
2020-09-21 07:10:41.8908,172.8,85.5,50,49.48,-18,20.32,2,738.5,-12.2,24,50,50
2020-09-21 07:10:42.1433,172.8,85.5,50,49.48,-18,20.32,65,-9760,-9760,0,50,50
2020-09-21 07:10:42.3958,172.8,85.5,50,49.48,-18,20.32,51,3.78,3.76,0,50,50
2020-09-21 07:10:42.6483,172.8,85.5,50,49.48,-18,20.32,63,50,50,0,50,50
2020-09-21 07:10:42.9009,172.8,85.5,50,49.48,-17.9,20.32,67,25.2,25.2,0,50,50
2020-09-21 07:10:43.1534,172.8,85.5,50,49.48,-17.9,20.32,52,3.78,3.76,0,50,50
2020-09-21 07:10:43.4059,172.8,85.5,50,49.48,-18,20.32,6,-9750,25.2,3.8,50,50
2020-09-21 07:10:43.6584,172.8,85.5,50,49.48,-18.1,20.32,7,-9750,25.2,3.8,50,50
2020-09-21 07:10:43.9072,172.8,85.5,50,49.48,-18,20.32,1,738.9,-12.5,24,50,50
2020-09-21 07:10:44.1545,172.8,85.5,50,49.48,-17.9,20.32,2,738.5,-12.2,24,50,50
2020-09-21 07:10:44.4018,172.8,85.5,50,49.48,-18,20.32,61,741.1,733.6,0,50,50
2020-09-21 07:10:44.6490,172.8,85.5,50,49.48,-18,20.32,62,425,425,0,50,50
2020-09-21 07:10:44.9001,172.8,85.5,50,49.48,-18,20.33,64,16,16.2,0,50,50
2020-09-21 07:10:45.1526,172.8,85.5,49.75,49.48,-17.9,20.32,3,738.9,-12.5,23,50,50
2020-09-21 07:10:45.4050,172.8,85.5,49.75,49.48,-17.9,20.32,4,738.5,-12.2,23,50,50
2020-09-21 07:10:45.6575,172.8,85.5,49.75,49.48,-18,20.32,65,-9750,-9750,0,50,50
2020-09-21 07:10:45.9089,172.8,85.5,49.75,49.48,-18.1,20.32,66,5110,5110,0,50,50
2020-09-21 07:10:46.1598,172.8,85.5,49.75,49.48,-18,20.32,1,738.9,-12.5,24,50,50
2020-09-21 07:10:46.4106,172.8,85.5,49.75,49.48,-17.9,20.32,2,738.4,-12.2,24,49.5,50
2020-09-21 07:10:46.6615,172.8,85.5,49.75,49.48,-17.9,20.33,65,-9740,-9750,0,49.5,50
2020-09-21 07:10:46.9108,172.8,85.5,49.75,49.48,-18,20.32,51,3.78,3.76,0,49.5,50
2020-09-21 07:10:47.1593,172.8,85.5,49.75,49.48,-18,20.33,63,50,50,0,49.5,50
2020-09-21 07:10:47.4078,172.8,85.5,49.75,49.48,-18,20.32,67,25.2,25.2,0,49.5,50
2020-09-21 07:10:47.6563,172.8,85.5,49.75,49.48,-18,20.32,52,3.78,3.75,0,49.5,50
2020-09-21 07:10:47.9048,172.8,85.5,49.75,49.48,-18,20.32,6,-9740,25.2,3.8,49.5,50
2020-09-21 07:10:48.1568,172.8,85.5,49.75,49.48,-18,20.32,7,-9750,25.2,3.8,49.5,50
2020-09-21 07:10:48.4093,172.8,85.5,49.75,49.48,-17.9,20.33,1,738.8,-12.5,24,49.5,50
2020-09-21 07:10:48.6618,172.8,85.5,49.75,49.48,-17.9,20.32,2,738.4,-12.2,24,49.5,50
2020-09-21 07:10:48.9144,172.8,85.5,49.75,49.48,-17.9,20.33,61,741.2,733.7,0,49.5,50
2020-09-21 07:10:49.1626,172.8,85.5,49.75,49.48,-18,20.32,62,425,425,0,49.5,50
2020-09-21 07:10:49.4101,172.8,85.5,49.75,49.48,-18,20.32,64,16,16.2,0,49.5,50
2020-09-21 07:10:49.6575,172.8,85.5,49.75,49.48,-17.9,20.32,3,738.8,-12.5,23,49.5,50
2020-09-21 07:10:49.9049,172.8,85.5,49.75,49.48,-17.9,20.32,4,738.4,-12.2,23,49.5,50
2020-09-21 07:10:50.1567,172.8,85.5,49.75,49.48,-18,20.32,65,-9740,-9760,0,49.5,50
2020-09-21 07:10:50.4091,172.8,85.5,49.75,49.48,-18,20.32,66,5110,5110,0,49.5,50
2020-09-21 07:10:50.6616,172.8,85.5,49.75,49.48,-17.9,20.32,1,738.8,-12.5,24,49.5,50
2020-09-21 07:10:50.9141,172.8,85.5,49.75,49.48,-18,20.32,2,738.4,-12.2,24,49.5,50
2020-09-21 07:10:51.1637,172.8,85.5,49.75,49.48,-18,20.32,65,-9730,-9760,0,49.5,50
2020-09-21 07:10:51.4128,172.8,85.5,49.75,49.48,-18,20.32,51,3.78,3.76,0,49.5,50
2020-09-21 07:10:51.6619,172.8,85.5,49.75,49.48,-18,20.32,63,50,50,0,49.5,50
2020-09-21 07:10:51.9110,172.8,85.5,49.75,49.48,-17.9,20.32,67,25.2,25.2,0,49.5,50
2020-09-21 07:10:52.1594,172.8,85.5,49.75,49.48,-17.9,20.32,52,3.78,3.75,0,49.5,50
2020-09-21 07:10:52.4067,172.8,85.5,49.75,49.48,-18,20.32,6,-9730,25.2,3.8,49.5,50
2020-09-21 07:10:52.6540,172.8,85.5,49.75,49.48,-18,20.33,7,-9760,25.2,3.8,49.5,50
2020-09-21 07:10:52.9014,172.8,85.5,49.75,49.48,-18,20.32,1,738.8,-12.5,24,49.5,50
2020-09-21 07:10:53.1509,172.8,85.5,49.75,49.48,-18,20.32,2,738.4,-12.2,24,49.5,50
2020-09-21 07:10:53.4034,172.8,85.5,49.75,49.48,-18,20.32,61,741.2,733.6,0,49.5,50
2020-09-21 07:10:53.6558,172.8,85.5,49.75,49.48,-18,20.33,62,425,425,0,49.5,50
2020-09-21 07:10:53.9083,172.8,85.5,49.75,49.48,-18,20.33,64,16,16.2,0,49.5,50
2020-09-21 07:10:54.1608,172.8,85.4,49.75,49.42,-17.9,20.32,3,738.7,-12.6,23,49.5,50
2020-09-21 07:10:54.4135,172.8,85.4,49.75,49.42,-18,20.33,4,738.3,-12.2,23,49.5,50
2020-09-21 07:10:54.6662,172.8,85.4,49.75,49.42,-18,20.32,65,-9720,-9760,0,49.5,50
2020-09-21 07:10:54.9189,172.8,85.4,49.75,49.42,-18.1,20.33,66,5110,5110,0,49.5,50
2020-09-21 07:10:55.1716,172.8,85.4,49.75,49.42,-18,20.33,1,738.7,-12.6,24,49.5,50
2020-09-21 07:10:55.4243,172.8,85.4,49.75,49.42,-17.9,20.32,2,738.3,-12.2,24,49.5,50
2020-09-21 07:10:55.6769,172.8,85.4,49.75,49.42,-18,20.32,65,-9730,-9770,0,49.5,50
2020-09-21 07:10:55.9296,172.8,85.4,49.75,49.42,-18,20.32,51,3.78,3.76,0,49.5,50
2020-09-21 07:10:56.1823,172.8,85.4,49.75,49.42,-18,20.34,63,50,50,0,49.5,50
2020-09-21 07:10:56.4349,172.8,85.4,49.75,49.42,-18,20.33,67,25.2,25.2,0,49.5,50
2020-09-21 07:10:56.6875,172.8,85.4,49.75,49.42,-18,20.33,52,3.78,3.75,0,49.5,50
2020-09-21 07:10:56.9400,172.8,85.4,49.75,49.42,-18,20.32,6,-9730,25.2,3.8,49.5,50
2020-09-21 07:10:57.1924,172.8,85.4,49.75,49.42,-18,20.32,7,-9770,25.2,3.8,49.5,50
2020-09-21 07:10:57.4398,172.8,85.4,49.75,49.42,-17.9,20.3,1,738.7,-12.6,24,49.5,50
2020-09-21 07:10:57.6872,172.8,85.4,49.75,49.42,-17.9,20.32,2,738.3,-12.2,24,49.5,50
2020-09-21 07:10:57.9347,172.8,85.4,49.75,49.42,-18,20.32,61,741.2,733.5,0,49.5,50
2020-09-21 07:10:58.1821,172.8,85.4,49.75,49.42,-18,20.33,62,425,425,0,49.5,50
2020-09-21 07:10:58.4330,172.8,85.4,49.75,49.42,-18.1,20.33,64,15.9,16.2,0,49.5,50
2020-09-21 07:10:58.6858,172.8,85.4,49.75,49.42,-18,20.32,3,738.7,-12.6,23,49.5,50
2020-09-21 07:10:58.9386,172.8,85.4,49.75,49.42,-18,20.32,4,738.3,-12.2,23,49.5,50
2020-09-21 07:10:59.1915,172.8,85.4,49.75,49.42,-18,20.32,65,-9730,-9770,0,49.5,50
2020-09-21 07:10:59.4441,172.8,85.4,49.75,49.42,-18,20.33,66,5110,5110,0,49.5,50
2020-09-21 07:10:59.6967,172.8,85.4,49.75,49.42,-18,20.32,1,738.7,-12.6,24,49.5,50
2020-09-21 07:10:59.9493,172.8,85.4,49.75,49.42,-18,20.32,2,738.3,-12.2,24,49.5,50
2020-09-21 07:11:00.2019,172.8,85.4,49.75,49.42,-18.1,20.31,65,-9720,-9770,0,49.5,50
2020-09-21 07:11:00.4545,172.8,85.4,49.75,49.42,-18.1,20.32,51,3.78,3.76,0,49.5,50
2020-09-21 07:11:00.7073,172.8,85.4,49.75,49.42,-18,20.33,63,50,50,0,49.5,50
2020-09-21 07:11:00.9601,172.8,85.4,49.75,49.42,-17.9,20.32,67,25.2,25.2,0,49.5,50
2020-09-21 07:11:01.2130,172.8,85.4,49.75,49.42,-18,20.44,52,3.78,3.75,0,49.5,50
2020-09-21 07:11:01.4658,172.8,85.4,49.75,49.42,-18,20.32,6,-9730,25.2,3.8,49.5,50
2020-09-21 07:11:01.7146,172.8,85.4,49.75,49.42,-18,20.32,7,-9770,25.2,3.8,49.5,50
2020-09-21 07:11:01.9626,172.8,85.4,49.75,49.42,-18,20.32,1,738.7,-12.5,24,49.5,50
2020-09-21 07:11:02.2106,172.8,85.4,49.75,49.42,-18,20.31,2,738.2,-12.2,24,49.5,50
2020-09-21 07:11:02.4586,172.8,85.4,49.75,49.42,-18,20.33,61,741.1,733.6,0,49.5,50
2020-09-21 07:11:02.7062,172.8,85.4,49.75,49.42,-18,20.32,62,425,425,0,49.5,50
2020-09-21 07:11:02.9538,172.8,85.4,49.75,49.42,-18,20.32,64,16,16.3,0,49.5,50
2020-09-21 07:11:03.2013,172.8,85.4,49.75,49.42,-17.9,20.33,3,738.7,-12.5,23,49.5,50
2020-09-21 07:11:03.4489,172.8,85.4,49.75,49.42,-18,20.32,4,738.2,-12.2,23,49.5,50
2020-09-21 07:11:03.6964,172.8,85.4,49.75,49.42,-18,20.32,65,-9720,-9770,0,49.5,50
2020-09-21 07:11:03.9438,172.8,85.4,49.75,49.42,-18,20.32,66,5120,5110,0,49.5,50
2020-09-21 07:11:04.1912,172.8,85.4,49.75,49.42,-18,20.31,1,738.7,-12.5,24,49.5,50
