Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:11:04.4387,172.8,85.4,49.75,49.42,-17.9,20.32,2,738.2,-12.2,24,49.5,50
2020-09-21 07:11:04.6861,172.8,85.4,49.75,49.42,-18,20.32,65,-9730,-9770,0,49.5,50
2020-09-21 07:11:04.9388,172.8,85.4,49.75,49.42,-18,20.33,51,3.78,3.76,0,49.5,50
2020-09-21 07:11:05.1915,172.8,85.4,49.75,49.42,-18,20.33,63,50,50,0,49.5,50
2020-09-21 07:11:05.4443,172.8,85.4,49.75,49.42,-18,20.32,67,25.2,25.2,0,49.5,50
2020-09-21 07:11:05.6970,172.8,85.4,49.75,49.42,-18,20.32,52,3.78,3.75,0,49.5,50
2020-09-21 07:11:05.9462,172.8,85.4,49.75,49.42,-18,20.32,6,-9730,25.2,3.8,49.5,50
2020-09-21 07:11:06.1935,172.8,85.4,49.75,49.42,-17.9,20.32,7,-9780,25.2,3.8,49.5,50
2020-09-21 07:11:06.4408,172.8,85.4,49.75,49.42,-17.9,20.33,1,738.7,-12.5,24,49.5,50
2020-09-21 07:11:06.6881,172.8,85.4,49.75,49.42,-18,20.33,2,738.2,-12.2,24,49.5,50
2020-09-21 07:11:06.9367,172.8,85.4,49.75,49.42,-18,20.33,61,741.1,733.5,0,49.5,50
2020-09-21 07:11:07.1893,172.8,85.4,49.75,49.42,-18.1,20.33,62,425,425,0,49.5,50
2020-09-21 07:11:07.4419,172.8,85.4,49.75,49.42,-18,20.32,64,16,16.3,0,49.5,50
2020-09-21 07:11:07.6945,172.8,85.4,49.75,49.42,-18,20.22,3,738.7,-12.5,23,49.5,50
2020-09-21 07:11:07.9460,172.8,85.4,49.75,49.42,-18,20.33,4,738.2,-12.2,23,49.5,50
2020-09-21 07:11:08.1934,172.8,85.4,49.75,49.42,-18,20.33,65,-9730,-9780,0,49.5,50
2020-09-21 07:11:08.4407,172.8,85.4,49.75,49.42,-17.9,20.33,66,5110,5110,0,49.5,50
2020-09-21 07:11:08.6880,172.8,85.4,49.75,49.42,-17.9,20.33,1,738.7,-12.5,24,49.5,50
2020-09-21 07:11:08.9354,172.8,85.4,49.75,49.42,-18,20.32,2,738.2,-12.2,24,49.5,50
2020-09-21 07:11:09.1853,172.8,85.3,49.75,49.36,-18.1,20.32,65,-9720,-9780,0,49.5,50
2020-09-21 07:11:09.4382,172.8,85.3,49.75,49.36,-18,20.32,51,3.78,3.76,0,49.5,50
2020-09-21 07:11:09.6910,172.8,85.3,49.75,49.36,-18,20.32,63,50,50,0,49.5,50
2020-09-21 07:11:09.9439,172.8,85.3,49.75,49.36,-17.9,20.33,67,25.2,25.2,0,49.5,50
2020-09-21 07:11:10.1964,172.8,85.3,49.75,49.36,-17.9,20.33,52,3.78,3.75,0,49.5,50
2020-09-21 07:11:10.4439,172.8,85.3,49.75,49.36,-18,20.32,6,-9720,25.2,3.8,49.5,50
2020-09-21 07:11:10.6914,172.8,85.3,49.75,49.36,-18,20.32,7,-9780,25.2,3.8,49.5,50
2020-09-21 07:11:10.9388,172.8,85.3,49.75,49.36,-18,20.32,1,738.7,-12.5,24,49.5,50
2020-09-21 07:11:11.1869,172.8,85.3,49.5,49.36,-18,20.32,2,738.2,-12.2,24,49.5,50
2020-09-21 07:11:11.4397,172.8,85.3,49.5,49.36,-18,20.32,61,741,733.5,0,49.5,50
2020-09-21 07:11:11.6924,172.8,85.3,49.5,49.36,-18,20.33,62,425,425,0,49.5,50
2020-09-21 07:11:11.9452,172.8,85.3,49.5,49.36,-17.9,20.32,64,16,16.3,0,49.5,50
2020-09-21 07:11:12.1980,172.8,85.3,49.5,49.36,-17.9,20.33,3,738.7,-12.5,23,49.5,50
2020-09-21 07:11:12.4509,172.8,85.3,49.5,49.36,-17.9,20.32,4,738.2,-12.2,23,49.5,50
2020-09-21 07:11:12.7037,172.8,85.3,49.5,49.36,-18,20.32,65,-9730,-9780,0,49.5,50
2020-09-21 07:11:12.9566,172.8,85.3,49.5,49.36,-18.1,20.32,66,5110,5110,0,49.5,50
2020-09-21 07:11:13.2089,172.8,85.3,49.5,49.36,-18,20.32,1,738.7,-12.5,24,49.5,50
2020-09-21 07:11:13.4564,172.8,85.3,49.5,49.36,-17.9,20.32,2,738.2,-12.2,24,49.5,50
2020-09-21 07:11:13.7040,172.8,85.3,49.5,49.36,-17.9,20.32,65,-9720,-9770,0,49.5,50
2020-09-21 07:11:13.9515,172.8,85.3,49.5,49.36,-18,20.34,51,3.78,3.76,0,49.5,50
2020-09-21 07:11:14.1994,172.8,85.3,49.5,49.36,-18,20.32,63,50,50,0,49.5,50
2020-09-21 07:11:14.4521,172.8,85.3,49.5,49.36,-17.9,20.32,67,25.2,25.2,0,49.5,50
2020-09-21 07:11:14.7047,172.8,85.3,49.5,49.36,-18,20.33,52,3.78,3.75,0,49.5,50
2020-09-21 07:11:14.9574,172.8,85.3,49.5,49.36,-18,20.32,6,-9730,25.2,3.8,49.5,50
2020-09-21 07:11:15.2099,172.8,85.3,49.5,49.36,-18,20.32,7,-9770,25.2,3.8,49.5,50
2020-09-21 07:11:15.4573,172.8,85.3,49.5,49.36,-17.9,20.32,1,738.6,-12.5,24,49.5,50
2020-09-21 07:11:15.7046,172.8,85.3,49.5,49.36,-17.9,20.32,2,738.1,-12.2,24,49.5,49.5
2020-09-21 07:11:15.9520,172.8,85.3,49.5,49.36,-17.9,20.33,61,741,733.4,0,49.5,49.5
2020-09-21 07:11:16.1994,172.8,85.3,49.5,49.36,-18,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:11:16.4503,172.8,85.3,49.5,49.36,-18,20.32,64,15.9,16.2,0,49.5,49.5
2020-09-21 07:11:16.7030,172.8,85.3,49.5,49.36,-18,20.32,3,738.6,-12.5,23,49.5,49.5
2020-09-21 07:11:16.9558,172.8,85.3,49.5,49.36,-17.9,20.32,4,738.1,-12.2,23,49.5,49.5
2020-09-21 07:11:17.2085,172.8,85.3,49.5,49.36,-18,20.32,65,-9730,-9760,0,49.5,49.5
2020-09-21 07:11:17.4612,172.8,85.3,49.5,49.36,-17.9,20.32,66,5110,5110,0,49.5,49.5
2020-09-21 07:11:17.7139,172.8,85.3,49.5,49.36,-17.9,20.32,1,738.6,-12.5,24,49.5,49.5
2020-09-21 07:11:17.9665,172.8,85.3,49.5,49.36,-17.9,20.32,2,738.1,-12.2,24,49.5,49.5
2020-09-21 07:11:18.2192,172.8,85.3,49.5,49.36,-18,20.32,65,-9740,-9760,0,49.5,49.5
2020-09-21 07:11:18.4719,172.8,85.3,49.5,49.36,-18,20.33,51,3.77,3.76,0,49.5,49.5
2020-09-21 07:11:18.7246,172.8,85.3,49.5,49.36,-18,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:11:18.9773,172.8,85.3,49.5,49.36,-17.9,20.32,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:11:19.2300,172.8,85.3,49.5,49.36,-17.9,20.32,52,3.78,3.75,0,49.5,49.5
2020-09-21 07:11:19.4827,172.8,85.3,49.5,49.36,-18,20.33,6,-9730,25.2,3.8,49.5,49.5
2020-09-21 07:11:19.7307,172.8,85.3,49.5,49.36,-18,20.33,7,-9760,25.2,3.8,49.5,49.5
2020-09-21 07:11:19.9780,172.8,85.3,49.5,49.36,-18,20.32,1,738.6,-12.5,24,49.5,49.5
2020-09-21 07:11:20.2254,172.8,85.3,49.5,49.36,-18,20.33,2,738.1,-12.2,24,49.5,49.5
2020-09-21 07:11:20.4728,172.8,85.3,49.5,49.36,-18,20.32,61,741,733.4,0,49.5,49.5
2020-09-21 07:11:20.7234,172.8,85.3,49.5,49.36,-17.9,20.33,62,425,425,0,49.5,49.5
2020-09-21 07:11:20.9759,172.8,85.3,49.5,49.36,-17.9,20.32,64,16,16.2,0,49.5,49.5
2020-09-21 07:11:21.2284,172.8,85.3,49.5,49.36,-17.9,20.32,3,738.6,-12.5,23,49.5,49.5
2020-09-21 07:11:21.4809,172.8,85.3,49.5,49.36,-18,20.33,4,738.1,-12.2,23,49.5,49.5
2020-09-21 07:11:21.7303,172.8,85.3,49.5,49.36,-18.1,20.33,65,-9740,-9760,0,49.5,49.5
2020-09-21 07:11:21.9775,172.8,85.3,49.5,49.36,-18,20.33,66,5110,5110,0,49.5,49.5
2020-09-21 07:11:22.2246,172.8,85.3,49.5,49.36,-17.9,20.33,1,738.6,-12.5,24,49.5,49.5
2020-09-21 07:11:22.4718,172.8,85.3,49.5,49.36,-17.9,20.33,2,738.1,-12.2,24,49.5,49.5
2020-09-21 07:11:22.7192,172.8,85.3,49.5,49.36,-17.9,20.32,65,-9740,-9750,0,49.5,49.5
2020-09-21 07:11:22.9701,172.8,85.3,49.5,49.36,-18,20.32,51,3.77,3.76,0,49.5,49.5
2020-09-21 07:11:23.2210,172.8,85.3,49.5,49.36,-17.9,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:11:23.4719,172.8,85.3,49.5,49.36,-18,20.32,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:11:23.7229,172.8,85.3,49.5,49.36,-18,20.32,52,3.78,3.75,0,49.5,49.5
2020-09-21 07:11:23.9747,172.8,85.3,49.5,49.36,-18,20.32,6,-9740,25.2,3.8,49.5,49.5
2020-09-21 07:11:24.2271,172.8,85.3,49.5,49.36,-17.9,20.33,7,-9760,25.2,3.8,49.5,49.5
2020-09-21 07:11:24.4795,172.8,85.3,49.5,49.36,-17.9,20.33,1,738.6,-12.5,24,49.5,49.5
2020-09-21 07:11:24.7319,172.8,85.3,49.5,49.36,-17.9,20.32,2,738.1,-12.2,24,49.5,49.5
2020-09-21 07:11:24.9829,172.8,85.3,49.5,49.36,-18,20.32,61,741,733.4,0,49.5,49.5
2020-09-21 07:11:25.2301,172.8,85.3,49.5,49.36,-18,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:11:25.4774,172.8,85.3,49.5,49.36,-18,20.33,64,16,16.2,0,49.5,49.5
2020-09-21 07:11:25.7246,172.8,85.3,49.5,49.36,-17.9,20.33,3,738.6,-12.5,23,49.5,49.5
2020-09-21 07:11:25.9719,172.8,85.3,49.5,49.36,-17.9,20.32,4,738.1,-12.2,23,49.5,49.5
2020-09-21 07:11:26.2194,172.8,85.3,49.5,49.36,-18,20.32,65,-9740,-9760,0,49.5,49.5
2020-09-21 07:11:26.4670,172.8,85.3,49.5,49.36,-17.9,20.32,66,5120,5110,0,49.5,49.5
2020-09-21 07:11:26.7145,172.8,85.3,49.5,49.36,-17.9,20.33,1,738.6,-12.5,24,49.5,49.5
2020-09-21 07:11:26.9621,172.8,85.3,49.5,49.36,-18,20.32,2,738.1,-12.2,24,49.5,49.5
2020-09-21 07:11:27.2097,172.8,85.2,49.5,49.31,-18,20.32,65,-9740,-9750,0,49.5,49.5
2020-09-21 07:11:27.4572,172.8,85.2,49.5,49.31,-17.9,20.32,51,3.77,3.76,0,49.5,49.5
2020-09-21 07:11:27.7048,172.8,85.2,49.5,49.31,-17.9,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:11:27.9523,172.8,85.2,49.5,49.31,-17.9,20.32,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:11:28.2022,172.8,85.2,49.5,49.31,-18,20.31,52,3.78,3.75,0,49.5,49.5
2020-09-21 07:11:28.4552,172.8,85.2,49.5,49.31,-18,20.32,6,-9740,25.2,3.8,49.5,49.5
2020-09-21 07:11:28.7082,172.8,85.2,49.5,49.31,-18,20.33,7,-9750,25.2,3.8,49.5,49.5
2020-09-21 07:11:28.9612,172.8,85.2,49.5,49.31,-18,20.32,1,738.6,-12.5,24,49.5,49.5
2020-09-21 07:11:29.2140,172.8,85.2,49.5,49.31,-18,20.32,2,738.1,-12.2,24,49.5,49.5
2020-09-21 07:11:29.4667,172.8,85.2,49.5,49.31,-18,20.32,61,740.9,733.3,0,49.5,49.5
2020-09-21 07:11:29.7194,172.8,85.2,49.5,49.31,-17.9,20.33,62,425,425,0,49.5,49.5
2020-09-21 07:11:29.9720,172.8,85.2,49.5,49.31,-17.9,20.32,64,16,16.2,0,49.5,49.5
2020-09-21 07:11:30.2225,172.8,85.2,49.5,49.31,-18,20.33,3,738.5,-12.6,23,49.5,49.5
2020-09-21 07:11:30.4700,172.8,85.2,49.5,49.31,-18.1,20.32,4,738,-12.2,23,49.5,49.5
2020-09-21 07:11:30.7176,172.8,85.2,49.5,49.31,-18,20.34,65,-9750,-9760,0,49.5,49.5
2020-09-21 07:11:30.9651,172.8,85.2,49.5,49.31,-17.9,20.33,66,5120,5120,0,49.5,49.5
2020-09-21 07:11:31.2125,172.8,85.2,49.5,49.31,-17.9,20.32,1,738.5,-12.6,24,49.5,49.5
2020-09-21 07:11:31.4596,172.8,85.2,49.5,49.31,-18,20.32,2,738,-12.2,24,49.5,49.5
2020-09-21 07:11:31.7067,172.8,85.2,49.5,49.31,-18,20.32,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:11:31.9539,172.8,85.2,49.5,49.31,-18,20.32,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:11:32.2030,172.8,85.2,49.5,49.31,-18,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:11:32.4546,172.8,85.2,49.5,49.31,-18,20.32,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:11:32.7062,172.8,85.2,49.5,49.31,-18,20.32,52,3.78,3.75,0,49.5,49.5
2020-09-21 07:11:32.9578,172.8,85.2,49.5,49.31,-17.9,20.33,6,-9750,25.2,3.8,49.5,49.5
2020-09-21 07:11:33.2092,172.8,85.2,49.5,49.31,-17.9,20.32,7,-9750,25.2,3.8,49.5,49.5
2020-09-21 07:11:33.4567,172.8,85.2,49.5,49.31,-18,20.33,1,738.5,-12.6,24,49.5,49.5
2020-09-21 07:11:33.7043,172.8,85.2,49.5,49.31,-18,20.32,2,738,-12.2,24,49.5,49.5
2020-09-21 07:11:33.9518,172.8,85.2,49.5,49.31,-18.1,20.34,61,740.9,733.3,0,49.5,49.5
2020-09-21 07:11:34.1997,172.8,85.2,49.5,49.31,-17.9,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:11:34.4525,172.8,85.2,49.5,49.31,-17.9,20.32,64,16,16.2,0,49.5,49.5
2020-09-21 07:11:34.7053,172.8,85.2,49.5,49.31,-17.9,20.32,3,738.5,-12.6,23,49.5,49.5
2020-09-21 07:11:34.9581,172.8,85.2,49.5,49.31,-18,20.32,4,738,-12.2,23,49.5,49.5
2020-09-21 07:11:35.2108,172.8,85.2,49.5,49.31,-18,20.32,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:11:35.4602,172.8,85.2,49.5,49.31,-18,20.33,66,5120,5120,0,49.5,49.5
2020-09-21 07:11:35.7077,172.8,85.2,49.5,49.31,-18,20.33,1,738.5,-12.6,24,49.5,49.5
2020-09-21 07:11:35.9552,172.8,85.2,49.5,49.31,-18,20.31,2,738,-12.2,24,49.5,49.5
2020-09-21 07:11:36.2027,172.8,85.2,49.5,49.31,-18,20.32,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:11:36.4524,172.8,85.2,49.5,49.31,-17.9,20.32,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:11:36.7031,172.8,85.2,49.5,49.31,-17.9,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:11:36.9538,172.8,85.2,49.5,49.31,-18,20.32,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:11:37.2046,172.8,85.2,49.5,49.31,-18,20.33,52,3.78,3.75,0,49.5,49.5
2020-09-21 07:11:37.4531,172.8,85.2,49.5,49.31,-18,20.32,6,-9750,25.2,3.8,49.5,49.5
2020-09-21 07:11:37.7003,172.8,85.2,49.5,49.31,-17.9,20.32,7,-9760,25.2,3.8,49.5,49.5
2020-09-21 07:11:37.9475,172.8,85.2,49.5,49.31,-17.9,20.32,1,738.4,-12.5,24,49.5,49.5
2020-09-21 07:11:38.1947,172.8,85.2,49.5,49.31,-18,20.32,2,738,-12.2,24,49.5,49.5
2020-09-21 07:11:38.4453,172.8,85.2,49.5,49.31,-18,20.32,61,740.8,733.3,0,49.5,49.5
2020-09-21 07:11:38.6979,172.8,85.2,49.5,49.31,-17.9,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:11:38.9505,172.8,85.2,49.5,49.31,-18,20.32,64,16,16.2,0,49.5,49.5
2020-09-21 07:11:39.2032,172.8,85.2,49.5,49.31,-18,20.32,3,738.4,-12.5,23,49.5,49.5
2020-09-21 07:11:39.4558,172.8,85.2,49.5,49.31,-18,20.32,4,738,-12.2,23,49.5,49.5
2020-09-21 07:11:39.7040,172.8,85.2,49.5,49.31,-18,20.32,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:11:39.9514,172.8,85.2,49.5,49.31,-17.9,20.32,66,5130,5130,0,49.5,49.5
2020-09-21 07:11:40.1988,172.8,85.2,49.5,49.31,-17.9,20.33,1,738.4,-12.5,24,49.5,49.5
2020-09-21 07:11:40.4462,172.8,85.2,49.5,49.31,-18,20.33,2,738,-12.2,24,49.5,49.5
2020-09-21 07:11:40.6961,172.8,85.2,49.5,49.31,-18,20.32,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:11:40.9489,172.8,85.2,49.5,49.31,-18,20.32,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:11:41.2017,172.8,85.2,49.5,49.31,-17.9,20.33,63,50,50,0,49.5,49.5
2020-09-21 07:11:41.4545,172.8,85.2,49.5,49.31,-18,20.32,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:11:41.7073,172.8,85.2,49.5,49.31,-18,20.32,52,3.78,3.75,0,49.5,49.5
2020-09-21 07:11:41.9600,172.8,85.2,49.5,49.31,-18,20.33,6,-9750,25.3,3.8,49.5,49.5
2020-09-21 07:11:42.2127,172.8,85.2,49.5,49.31,-17.9,20.33,7,-9750,25.2,3.8,49.5,49.5
2020-09-21 07:11:42.4653,172.8,85.2,49.5,49.31,-18,20.32,1,738.4,-12.5,24,49.5,49.5
2020-09-21 07:11:42.7178,172.8,85.2,49.5,49.31,-18.1,20.32,2,738,-12.2,24,49.5,49.5
2020-09-21 07:11:42.9701,172.8,85.2,49.5,49.31,-18.1,20.33,61,740.9,733.3,0,49.5,49.5
2020-09-21 07:11:43.2224,172.8,85.2,49.5,49.31,-18,20.35,62,425,425,0,49.5,49.5
2020-09-21 07:11:43.4747,172.8,85.2,49.5,49.31,-17.9,20.32,64,16,16.2,0,49.5,49.5
2020-09-21 07:11:43.7270,172.8,85.2,49.5,49.31,-17.9,20.3,3,738.4,-12.5,23,49.5,49.5
2020-09-21 07:11:43.9798,172.8,85.2,49.5,49.31,-18,20.32,4,738,-12.2,23,49.5,49.5
2020-09-21 07:11:44.2325,172.8,85.2,49.5,49.31,-18,20.3,65,-9750,-9760,0,49.5,49.5
2020-09-21 07:11:44.4853,172.8,85.2,49.5,49.31,-18,20.32,66,5130,5130,0,49.5,49.5
2020-09-21 07:11:44.7380,172.8,85.2,49.5,49.31,-18,20.32,1,738.5,-12.6,24,49.5,49.5
2020-09-21 07:11:44.9855,172.8,85.2,49.5,49.31,-18,20.32,2,737.9,-12.2,24,49.5,49.5
2020-09-21 07:11:45.2331,172.8,85.2,49.5,49.31,-18,20.32,65,-9750,-9760,0,49.5,49.5
2020-09-21 07:11:45.4806,172.8,85.2,49.5,49.31,-18,20.32,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:11:45.7281,172.8,85.2,49.5,49.31,-17.9,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:11:45.9757,172.8,85.2,49.5,49.31,-18,20.33,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:11:46.2232,172.8,85.2,49.5,49.31,-18,20.33,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:11:46.4707,172.8,85.2,49.5,49.31,-18.1,20.33,6,-9750,25.2,3.8,49.5,49.5
2020-09-21 07:11:46.7183,172.8,85.2,49.5,49.31,-18,20.32,7,-9760,25.2,3.8,49.5,49.5
2020-09-21 07:11:46.9658,172.8,85.2,49.5,49.31,-17.9,20.32,1,738.5,-12.6,24,49.5,49.5
2020-09-21 07:11:47.2133,172.8,85.2,49.5,49.31,-18,20.33,2,737.9,-12.2,24,49.5,49.5
2020-09-21 07:11:47.4608,172.8,85.2,49.5,49.31,-18,20.32,61,740.8,733.2,0,49.5,49.5
2020-09-21 07:11:47.7084,172.8,85.2,49.5,49.31,-18,20.33,62,425,425,0,49.5,49.5
2020-09-21 07:11:47.9559,172.8,85.2,49.5,49.31,-18,20.33,64,16,16.2,0,49.5,49.5
2020-09-21 07:11:48.2038,172.8,85.2,49.5,49.31,-18,20.32,3,738.5,-12.6,23,49.5,49.5
2020-09-21 07:11:48.4567,172.8,85.2,49.5,49.31,-18,20.32,4,737.9,-12.2,23,49.5,49.5
2020-09-21 07:11:48.7096,172.8,85.2,49.5,49.31,-18,20.32,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:11:48.9626,172.8,85.2,49.5,49.31,-18,20.32,66,5140,5130,0,49.5,49.5
2020-09-21 07:11:49.2155,172.8,85.2,49.5,49.31,-17.9,20.33,1,738.5,-12.6,24,49.5,49.5
2020-09-21 07:11:49.4649,172.8,85.2,49.5,49.31,-18,20.33,2,737.9,-12.2,24,49.5,49.5
2020-09-21 07:11:49.7125,172.8,85.2,49.5,49.31,-18,20.32,65,-9760,-9760,0,49.5,49.5
2020-09-21 07:11:49.9600,172.8,85.2,49.5,49.31,-18,20.32,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:11:50.2076,172.8,85.1,49.5,49.25,-18,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:11:50.4555,172.8,85.1,49.5,49.25,-18,20.33,67,25.2,25.2,0,49.5,49.5
2020-09-21 07:11:50.7036,172.8,85.1,49.5,49.25,-18,20.32,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:11:50.9518,172.8,85.1,49.5,49.25,-18,20.33,6,-9750,25.2,3.8,49.5,49.5
2020-09-21 07:11:51.1999,172.8,85.1,49.5,49.25,-18,20.32,7,-9750,25.2,3.8,49.5,49.5
2020-09-21 07:11:51.4491,172.8,85.1,49.5,49.25,-18,20.32,1,738.5,-12.6,24,49.5,49.5
2020-09-21 07:11:51.7013,172.8,85.1,49.5,49.25,-18,20.33,2,737.9,-12.2,24,49.5,49.5
2020-09-21 07:11:51.9536,172.8,85.1,49.5,49.25,-18.1,20.32,61,740.7,733.1,0,49.5,49.5
2020-09-21 07:11:52.2058,172.8,85.1,49.5,49.25,-18,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:11:52.4581,172.8,85.1,49.5,49.25,-17.9,20.32,64,16,16.2,0,49.5,49.5
2020-09-21 07:11:52.7108,172.8,85.1,49.5,49.25,-17.9,20.32,3,738.3,-12.6,23,49.5,49.5
2020-09-21 07:11:52.9634,172.8,85.1,49.5,49.25,-18,20.32,4,737.9,-12.2,23,49.5,49.5
2020-09-21 07:11:53.2161,172.8,85.1,49.5,49.25,-18,20.32,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:11:53.4687,172.8,85.1,49.5,49.25,-18,20.34,66,5130,5130,0,49.5,49.5
2020-09-21 07:11:53.7217,172.8,85.1,49.5,49.25,-18,20.33,1,738.3,-12.6,24,49.5,49.5
2020-09-21 07:11:53.9746,172.8,85.1,49.5,49.25,-18,20.33,2,737.9,-12.2,24,49.5,49.5
2020-09-21 07:11:54.2276,172.8,85.1,49.5,49.25,-18,20.32,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:11:54.4806,172.8,85.1,49.5,49.25,-18,20.32,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:11:54.7287,172.8,85.1,49.5,49.25,-17.9,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:11:54.9762,172.8,85.1,49.5,49.25,-18,20.32,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:11:55.2237,172.8,85.1,49.5,49.25,-18.1,20.32,52,3.78,3.75,0,49.5,49.5
2020-09-21 07:11:55.4711,172.8,85.1,49.5,49.25,-18.1,20.32,6,-9750,25.3,3.8,49.5,49.5
2020-09-21 07:11:55.7186,172.8,85.1,49.5,49.25,-18,20.32,7,-9750,25.2,3.8,49.5,49.5
2020-09-21 07:11:55.9661,172.8,85.1,49.5,49.25,-17.9,20.32,1,738.3,-12.6,24,49.5,49.5
2020-09-21 07:11:56.2137,172.8,85.1,49.5,49.25,-18,20.32,2,737.9,-12.2,24,49.5,49.5
2020-09-21 07:11:56.4612,172.8,85.1,49.5,49.25,-18,20.33,61,740.7,733.1,0,49.5,49.5
2020-09-21 07:11:56.7087,172.8,85.1,49.5,49.25,-18,20.33,62,425,425,0,49.5,49.5
2020-09-21 07:11:56.9561,172.8,85.1,49.5,49.25,-18,20.33,64,16,16.2,0,49.5,49.5
2020-09-21 07:11:57.2036,172.8,85.1,49.5,49.25,-18,20.32,3,738.3,-12.6,23,49.5,49.5
2020-09-21 07:11:57.4510,172.8,85.1,49.5,49.25,-18,20.33,4,737.9,-12.2,23,49.5,49.5
2020-09-21 07:11:57.7005,172.8,85.1,49.5,49.25,-17.9,20.32,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:11:57.9534,172.8,85.1,49.5,49.25,-17.9,20.32,66,5130,5130,0,49.5,49.5
2020-09-21 07:11:58.2062,172.8,85.1,49.5,49.25,-18,20.32,1,738.3,-12.6,24,49.5,49.5
2020-09-21 07:11:58.4590,172.8,85.1,49.5,49.25,-18.1,20.32,2,737.9,-12.2,24,49.5,49.5
2020-09-21 07:11:58.7100,172.8,85.1,49.5,49.25,-18.1,20.33,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:11:58.9575,172.8,85.1,49.5,49.25,-18,20.32,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:11:59.2051,172.8,85.1,49.5,49.25,-17.9,20.33,63,50,50,0,49.5,49.5
2020-09-21 07:11:59.4526,172.8,85.1,49.5,49.25,-18,20.33,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:11:59.7001,172.8,85.1,49.5,49.25,-18,20.33,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:11:59.9475,172.8,85.1,49.5,49.25,-18,20.32,6,-9750,25.3,3.8,49.5,49.5
2020-09-21 07:12:00.1948,172.8,85.1,49.5,49.25,-17.9,20.32,7,-9750,25.2,3.8,49.5,49.5
2020-09-21 07:12:00.4422,172.8,85.1,49.5,49.25,-18,20.33,1,738.2,-12.6,24,49.5,49.5
2020-09-21 07:12:00.6896,172.8,85.1,49.5,49.25,-18,20.32,2,737.8,-12.2,24,49.5,49.5
2020-09-21 07:12:00.9370,172.8,85.1,49.5,49.25,-18,20.32,61,740.7,733.1,0,49.5,49.5
2020-09-21 07:12:01.1844,172.8,85.1,49.5,49.25,-18,20.33,62,425,425,0,49.5,49.5
2020-09-21 07:12:01.4318,172.8,85.1,49.5,49.25,-17.9,20.33,64,16,16.3,0,49.5,49.5
2020-09-21 07:12:01.6796,172.8,85.1,49.5,49.25,-18,20.32,3,738.2,-12.6,23,49.5,49.5
2020-09-21 07:12:01.9322,172.8,85.1,49.5,49.25,-18,20.32,4,737.8,-12.2,23,49.5,49.5
2020-09-21 07:12:02.1848,172.8,85.1,49.5,49.25,-18,20.32,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:12:02.4374,172.8,85.1,49.5,49.25,-18,20.32,66,5120,5120,0,49.5,49.5
2020-09-21 07:12:02.6900,172.8,85.1,49.5,49.25,-17.9,20.33,1,738.2,-12.6,24,49.5,49.5
2020-09-21 07:12:02.9426,172.8,85.1,49.5,49.25,-18,20.32,2,737.8,-12.2,24,49.5,49.5
2020-09-21 07:12:03.1953,172.8,85.1,49.5,49.25,-18,20.32,65,-9760,-9760,0,49.5,49.5
2020-09-21 07:12:03.4479,172.8,85.1,49.5,49.25,-17.9,20.32,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:03.7005,172.8,85.1,49.5,49.25,-17.9,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:12:03.9525,172.8,85.1,49.5,49.25,-18,20.33,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:12:04.2042,172.8,85.1,49.5,49.25,-18.1,20.32,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:04.4558,172.8,85.1,49.5,49.25,-18,20.32,6,-9750,25.2,3.8,49.5,49.5
2020-09-21 07:12:04.7075,172.8,85.1,49.5,49.25,-17.9,20.32,7,-9760,25.2,3.8,49.5,49.5
2020-09-21 07:12:04.9600,172.8,85.1,49.5,49.25,-17.9,20.32,1,738.2,-12.6,24,49.5,49.5
2020-09-21 07:12:05.2129,172.8,85.1,49.5,49.25,-17.9,20.32,2,737.8,-12.2,24,49.5,49.5
2020-09-21 07:12:05.4657,172.8,85.1,49.5,49.25,-18,20.32,61,740.7,733,0,49.5,49.5
2020-09-21 07:12:05.7186,172.8,85.1,49.5,49.25,-18,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:12:05.9676,172.8,85.1,49.5,49.25,-18,20.32,64,16,16.2,0,49.5,49.5
2020-09-21 07:12:06.2149,172.8,85.1,49.5,49.25,-18,20.32,3,738.2,-12.6,23,49.5,49.5
2020-09-21 07:12:06.4622,172.8,85.1,49.5,49.25,-18,20.32,4,737.7,-12.3,23,49.5,49.5
2020-09-21 07:12:06.7095,172.8,85.1,49.5,49.25,-18,20.32,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:12:06.9568,172.8,85.1,49.5,49.25,-17.9,20.32,66,5120,5120,0,49.5,49.5
2020-09-21 07:12:07.2043,172.8,85.1,49.5,49.25,-17.9,20.33,1,738.2,-12.6,24,49.5,49.5
2020-09-21 07:12:07.4518,172.8,85.1,49.5,49.25,-18,20.32,2,737.7,-12.3,24,49.5,49.5
2020-09-21 07:12:07.6993,172.8,85.1,49.5,49.25,-18.1,20.32,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:12:07.9468,172.8,85.1,49.5,49.25,-18,20.33,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:08.1945,172.8,85.1,49.5,49.25,-18,20.33,63,50,50,0,49.5,49.5
2020-09-21 07:12:08.4423,172.8,85.1,49.5,49.25,-17.9,20.33,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:12:08.6901,172.8,85.1,49.5,49.25,-18,20.32,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:08.9378,172.8,85.1,49.5,49.25,-18,20.32,6,-9750,25.3,3.8,49.5,49.5
2020-09-21 07:12:09.1895,172.8,85.1,49.5,49.25,-18,20.32,7,-9750,25.2,3.8,49.5,49.5
2020-09-21 07:12:09.4421,172.8,85.1,49.5,49.25,-18,20.32,1,738.2,-12.6,24,49.5,49.5
2020-09-21 07:12:09.6947,172.8,85.1,49.5,49.25,-18,20.32,2,737.7,-12.3,24,49.5,49.5
2020-09-21 07:12:09.9473,172.8,85.1,49.5,49.25,-18,20.33,61,740.6,733,0,49.5,49.5
2020-09-21 07:12:10.1976,172.8,85.1,49.5,49.25,-18,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:12:10.4451,172.8,85.1,49.5,49.25,-17.9,20.32,64,16,16.3,0,49.5,49.5
2020-09-21 07:12:10.6926,172.8,85.1,49.5,49.25,-17.9,20.36,3,738.2,-12.6,23,49.5,49.5
2020-09-21 07:12:10.9401,172.8,85.1,49.5,49.25,-18,20.33,4,737.7,-12.3,23,49.5,49.5
2020-09-21 07:12:11.1880,172.8,85.1,49.5,49.25,-18.1,20.33,65,-9760,-9760,0,49.5,49.5
2020-09-21 07:12:11.4408,172.8,85.1,49.5,49.25,-18.1,20.32,66,5120,5120,0,49.5,49.5
2020-09-21 07:12:11.6935,172.8,85.1,49.5,49.25,-17.9,20.33,1,738.2,-12.6,24,49.5,49.5
2020-09-21 07:12:11.9463,172.8,85.1,49.5,49.25,-17.9,20.32,2,737.7,-12.3,24,49.5,49.5
2020-09-21 07:12:12.1991,172.8,85.1,49.5,49.25,-18,20.31,65,-9760,-9760,0,49.5,49.5
2020-09-21 07:12:12.4518,172.8,85.1,49.5,49.25,-18,20.32,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:12.7046,172.8,85.1,49.5,49.25,-18,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:12:12.9573,172.8,85.1,49.5,49.25,-18,20.33,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:12:13.2101,172.8,85.1,49.5,49.25,-18,20.33,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:13.4593,172.8,85.1,49.5,49.25,-18,20.32,6,-9750,25.3,3.8,49.5,49.5
2020-09-21 07:12:13.7067,172.8,85.1,49.5,49.25,-18,20.33,7,-9750,25.2,3.8,49.5,49.5
2020-09-21 07:12:13.9542,172.8,85.1,49.5,49.25,-17.9,20.32,1,738.1,-12.6,24,49.5,49.5
2020-09-21 07:12:14.2016,172.8,85.1,49.5,49.25,-17.9,20.32,2,737.7,-12.2,24,49.5,49.5
2020-09-21 07:12:14.4524,172.8,85.1,49.5,49.25,-18.1,20.33,61,740.6,733,0,49.5,49.5
2020-09-21 07:12:14.7053,172.8,85.1,49.5,49.25,-18.1,20.31,62,425,425,0,49.5,49.5
2020-09-21 07:12:14.9582,172.8,85.1,49.5,49.25,-17.9,20.33,64,16,16.3,0,49.5,49.5
2020-09-21 07:12:15.2112,172.8,85.1,49.5,49.25,-17.9,20.32,3,738.1,-12.6,23,49.5,49.5
2020-09-21 07:12:15.4626,172.8,85.1,49.5,49.25,-18,20.33,4,737.7,-12.2,23,49.5,49.5
2020-09-21 07:12:15.7100,172.8,85.1,49.5,49.25,-18,20.33,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:12:15.9573,172.8,85.1,49.5,49.25,-18,20.33,66,5120,5120,0,49.5,49.5
2020-09-21 07:12:16.2047,172.8,85.1,49.5,49.25,-18,20.32,1,738.1,-12.6,24,49.5,49.5
2020-09-21 07:12:16.4520,172.8,85.1,49.5,49.25,-18,20.32,2,737.7,-12.2,24,49.5,49.5
2020-09-21 07:12:16.7040,172.8,85.1,49.5,49.25,-18,20.33,65,-9760,-9760,0,49.5,49.5
2020-09-21 07:12:16.9568,172.8,85.1,49.5,49.25,-17.9,20.33,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:17.2096,172.8,85.1,49.5,49.25,-17.9,20.33,63,50,50,0,49.5,49.5
2020-09-21 07:12:17.4623,172.8,85.1,49.5,49.25,-17.9,20.32,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:12:17.7150,172.8,85.1,49.5,49.25,-18,20.32,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:17.9675,172.8,85.1,49.5,49.25,-18.1,20.33,6,-9750,25.3,3.8,49.5,49.5
2020-09-21 07:12:18.2200,172.8,85.1,49.5,49.25,-18,20.32,7,-9760,25.2,3.8,49.5,49.5
2020-09-21 07:12:18.4725,172.8,85.1,49.5,49.25,-18,20.32,1,738.1,-12.6,24,49.5,49.5
2020-09-21 07:12:18.7250,172.8,85.1,49.5,49.25,-18,20.33,2,737.7,-12.2,24,49.5,49.5
2020-09-21 07:12:18.9777,172.8,85.1,49.5,49.25,-18,20.32,61,740.5,732.9,0,49.5,49.5
2020-09-21 07:12:19.2304,172.8,85.1,49.5,49.25,-18,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:12:19.4831,172.8,85.1,49.5,49.25,-17.9,20.32,64,16,16.2,0,49.5,49.5
2020-09-21 07:12:19.7352,172.8,85.1,49.5,49.25,-18,20.32,3,738.1,-12.6,23,49.5,49.5
2020-09-21 07:12:19.9829,172.8,85.1,49.5,49.25,-18.1,20.32,4,737.7,-12.2,23,49.5,49.5
2020-09-21 07:12:20.2306,172.8,85,49.5,49.19,-18,20.33,65,-9750,-9760,0,49.5,49.5
2020-09-21 07:12:20.4782,172.8,85,49.5,49.19,-17.9,20.33,66,5110,5110,0,49.5,49.5
2020-09-21 07:12:20.7259,172.8,85,49.5,49.19,-17.9,20.32,1,738.1,-12.6,24,49.5,49.5
2020-09-21 07:12:20.9735,172.8,85,49.5,49.19,-17.9,20.32,2,737.6,-12.2,24,49.5,49.5
2020-09-21 07:12:21.2211,172.8,85,49.5,49.19,-18,20.33,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:12:21.4686,172.8,85,49.5,49.19,-18,20.33,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:21.7162,172.8,85,49.5,49.19,-18,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:12:21.9638,172.8,85,49.5,49.19,-18,20.32,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:12:22.2113,172.8,85,49.5,49.19,-18,20.32,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:22.4588,172.8,85,49.5,49.19,-18,20.32,6,-9760,25.3,3.8,49.5,49.5
2020-09-21 07:12:22.7064,172.8,85,49.5,49.19,-17.9,20.33,7,-9750,25.2,3.8,49.5,49.5
2020-09-21 07:12:22.9539,172.8,85,49.5,49.19,-18,20.33,1,738.1,-12.6,24,49.5,49.5
2020-09-21 07:12:23.2014,172.8,85,49.5,49.19,-18.1,20.32,2,737.6,-12.2,24,49.5,49.5
2020-09-21 07:12:23.4490,172.8,85,49.5,49.19,-18,20.32,61,740.5,732.9,0,49.5,49.5
2020-09-21 07:12:23.6965,172.8,85,49.5,49.19,-17.9,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:12:23.9475,172.8,85,49.5,49.19,-17.9,20.32,64,16,16.2,0,49.5,49.5
2020-09-21 07:12:24.2004,172.8,85,49.5,49.19,-18,20.32,3,738.1,-12.6,23,49.5,49.5
2020-09-21 07:12:24.4532,172.8,85,49.5,49.19,-18,20.32,4,737.6,-12.2,23,49.5,49.5
2020-09-21 07:12:24.7061,172.8,85,49.5,49.19,-18,20.33,65,-9760,-9760,0,49.5,49.5
2020-09-21 07:12:24.9589,172.8,85,49.5,49.19,-18,20.33,66,5110,5110,0,49.5,49.5
2020-09-21 07:12:25.2117,172.8,85,49.5,49.19,-18,20.33,1,738.1,-12.6,24,49.5,49.5
2020-09-21 07:12:25.4644,172.8,85,49.5,49.19,-18,20.32,2,737.6,-12.2,24,49.5,49.5
2020-09-21 07:12:25.7172,172.8,85,49.5,49.19,-18,20.32,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:12:25.9700,172.8,84.9,49.5,49.13,-17.9,20.33,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:26.2228,172.8,84.9,49.5,49.13,-17.9,20.33,63,50,50,0,49.5,49.5
2020-09-21 07:12:26.4756,172.8,84.9,49.5,49.13,-18,20.32,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:12:26.7284,172.8,84.9,49.5,49.13,-18.1,20.33,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:26.9775,172.8,84.9,49.5,49.13,-18,20.33,6,-9760,25.3,3.8,49.5,49.5
2020-09-21 07:12:27.2250,172.8,84.9,49.5,49.13,-17.9,20.32,7,-9760,25.2,3.8,49.5,49.5
2020-09-21 07:12:27.4726,172.8,84.9,49.5,49.13,-17.9,20.33,1,738.1,-12.6,24,49.5,49.5
2020-09-21 07:12:27.7201,172.8,84.9,49.5,49.13,-18,20.33,2,737.6,-12.2,24,49.5,49.5
2020-09-21 07:12:27.9677,172.8,84.9,49.5,49.13,-18,20.32,61,740.6,732.8,0,49.5,49.5
2020-09-21 07:12:28.2152,172.8,84.9,49.5,49.13,-18,20.33,62,425,425,0,49.5,49.5
2020-09-21 07:12:28.4628,172.8,84.9,49.5,49.13,-18,20.32,64,16,16.2,0,49.5,49.5
2020-09-21 07:12:28.7103,172.8,84.9,49.5,49.13,-18,20.32,3,738,-12.6,23,49.5,49.5
2020-09-21 07:12:28.9611,172.8,84.9,49.5,49.13,-18,20.32,4,737.6,-12.3,23,49.5,49.5
2020-09-21 07:12:29.2137,172.8,84.9,49.5,49.13,-18,20.32,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:12:29.4664,172.8,84.9,49.5,49.13,-17.9,20.32,66,5110,5110,0,49.5,49.5
2020-09-21 07:12:29.7191,172.8,84.9,49.5,49.13,-17.9,20.32,1,738,-12.6,24,49.5,49.5
2020-09-21 07:12:29.9717,172.8,84.9,49.5,49.13,-18,20.33,2,737.6,-12.3,24,49.5,49.5
2020-09-21 07:12:30.2200,172.8,84.9,49.5,49.13,-18.1,20.32,65,-9760,-9760,0,49.5,49.5
2020-09-21 07:12:30.4676,172.8,84.9,49.5,49.13,-18,20.32,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:30.7152,172.8,84.9,49.5,49.13,-17.9,20.33,63,50,50,0,49.5,49.5
2020-09-21 07:12:30.9627,172.8,84.9,49.5,49.13,-18,20.33,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:12:31.2134,172.8,84.9,49.5,49.13,-18,20.32,52,3.78,3.75,0,49.5,49.5
2020-09-21 07:12:31.4644,172.8,84.9,49.5,49.13,-18,20.31,6,-9750,25.3,3.8,49.5,49.5
2020-09-21 07:12:31.7155,172.8,84.9,49.5,49.13,-17.9,20.32,7,-9750,25.2,3.8,49.5,49.5
2020-09-21 07:12:31.9665,172.8,84.9,49.5,49.13,-18,20.32,1,738,-12.6,24,49.5,49.5
2020-09-21 07:12:32.2148,172.8,84.9,49.5,49.13,-18,20.32,2,737.6,-12.3,24,49.5,49.5
2020-09-21 07:12:32.4626,172.8,84.9,49.5,49.13,-17.9,20.32,61,740.4,732.8,0,49.5,49.5
2020-09-21 07:12:32.7104,172.8,84.9,49.5,49.13,-17.9,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:12:32.9583,172.8,84.9,49.5,49.13,-18,20.32,64,16,16.2,0,49.5,49.5
2020-09-21 07:12:33.2060,172.8,84.9,49.5,49.13,-18.1,20.32,3,738,-12.6,23,49.5,49.5
2020-09-21 07:12:33.4535,172.8,84.9,49.5,49.13,-18,20.32,4,737.6,-12.3,23,49.5,49.5
2020-09-21 07:12:33.7011,172.8,84.9,49.5,49.13,-17.9,20.32,65,-9780,-9730,0,49.5,49.5
2020-09-21 07:12:33.9486,172.8,84.9,49.5,49.13,-17.9,20.31,66,5110,5110,0,49.5,49.5
2020-09-21 07:12:34.1963,172.8,84.9,49.5,49.13,-18,20.32,1,738,-12.6,24,49.5,49.5
2020-09-21 07:12:34.4446,172.8,84.9,49.5,49.13,-18,20.32,2,737.6,-12.3,24,49.5,49.5
2020-09-21 07:12:34.6928,172.8,84.9,49.5,49.13,-18,20.32,65,-9760,-9760,0,49.5,49.5
2020-09-21 07:12:34.9411,172.8,84.9,49.5,49.13,-18,20.33,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:35.1901,172.8,84.9,49.5,49.13,-18,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:12:35.4427,172.8,84.9,49.5,49.13,-18,20.32,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:12:35.6953,172.8,84.9,49.5,49.13,-17.9,20.33,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:35.9479,172.8,84.9,49.5,49.13,-17.9,20.31,6,-9750,25.3,3.8,49.5,49.5
2020-09-21 07:12:36.2005,172.8,84.9,49.5,49.13,-18,20.33,7,-9760,25.2,3.8,49.5,49.5
2020-09-21 07:12:36.4534,172.8,84.9,49.5,49.13,-18,20.32,1,738,-12.6,24,49.5,49.5
2020-09-21 07:12:36.7062,172.8,84.9,49.5,49.13,-18.1,20.32,2,737.5,-12.2,24,49.5,49.5
2020-09-21 07:12:36.9591,172.8,84.9,49.5,49.13,-17.9,20.32,61,740.2,732.8,0,49.5,49.5
2020-09-21 07:12:37.2115,172.8,84.9,49.5,49.13,-17.9,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:12:37.4591,172.8,84.9,49.5,49.13,-18,20.32,64,16,16.2,0,49.5,49.5
2020-09-21 07:12:37.7066,172.8,84.9,49.5,49.13,-18,20.32,3,738,-12.6,23,49.5,49.5
2020-09-21 07:12:37.9542,172.8,84.8,49.5,49.07,-17.9,20.33,4,737.5,-12.2,23,49.5,49.5
2020-09-21 07:12:38.2021,172.8,84.8,49.5,49.07,-18,20.33,65,-9780,-9730,0,49.5,49.5
2020-09-21 07:12:38.4547,172.8,84.8,49.5,49.07,-18,20.32,66,5110,5110,0,49.5,49.5
2020-09-21 07:12:38.7073,172.8,84.8,49.5,49.07,-18,20.32,1,738,-12.6,24,49.5,49.5
2020-09-21 07:12:38.9599,172.8,84.8,49.5,49.07,-18,20.32,2,737.5,-12.2,24,49.5,49.5
2020-09-21 07:12:39.2126,172.8,84.8,49.5,49.07,-17.9,20.33,65,-9770,-9740,0,49.5,49.5
2020-09-21 07:12:39.4655,172.8,84.8,49.5,49.07,-17.9,20.33,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:39.7185,172.8,84.8,49.5,49.07,-18,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:12:39.9715,172.8,84.8,49.5,49.07,-18,20.32,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:12:40.2245,172.8,84.8,49.5,49.07,-18.1,20.33,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:40.4752,172.8,84.8,49.5,49.07,-17.9,20.33,6,-9760,25.3,3.8,49.5,49.5
2020-09-21 07:12:40.7227,172.8,84.8,49.5,49.07,-18,20.32,7,-9760,25.2,3.8,49.5,49.5
2020-09-21 07:12:40.9702,172.8,84.8,49.5,49.07,-18,20.33,1,738,-12.6,24,49.5,49.5
2020-09-21 07:12:41.2177,172.8,84.8,49.5,49.07,-18,20.33,2,737.5,-12.2,24,49.5,49.5
2020-09-21 07:12:41.4676,172.8,84.8,49.5,49.07,-18,20.32,61,740.3,732.8,0,49.5,49.5
2020-09-21 07:12:41.7204,172.8,84.8,49.5,49.07,-18,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:12:41.9732,172.8,84.8,49.5,49.07,-18.1,20.32,64,16,16.2,0,49.5,49.5
2020-09-21 07:12:42.2259,172.8,84.8,49.5,49.07,-18,20.32,3,738,-12.6,23,49.5,49.5
2020-09-21 07:12:42.4787,172.8,84.8,49.5,49.07,-18,20.33,4,737.5,-12.2,23,49.5,49.5
2020-09-21 07:12:42.7263,172.8,84.8,49.5,49.07,-17.9,20.32,65,-9760,-9760,0,49.5,49.5
2020-09-21 07:12:42.9739,172.8,84.8,49.5,49.07,-18,20.32,66,5110,5110,0,49.5,49.5
2020-09-21 07:12:43.2215,172.8,84.8,49.5,49.07,-18,20.31,1,737.9,-12.6,24,49.5,49.5
2020-09-21 07:12:43.4691,172.8,84.8,49.5,49.07,-18,20.33,2,737.5,-12.2,24,49.5,49.5
2020-09-21 07:12:43.7212,172.8,84.8,49.5,49.07,-18,20.32,65,-9780,-9730,0,49.5,49.5
2020-09-21 07:12:43.9739,172.8,84.8,49.5,49.07,-18,20.32,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:44.2266,172.8,84.8,49.5,49.07,-18,20.35,63,50,50,0,49.5,49.5
2020-09-21 07:12:44.4793,172.8,84.8,49.5,49.07,-18,20.32,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:12:44.7296,172.8,84.8,49.5,49.07,-18,20.32,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:44.9771,172.8,84.8,49.5,49.07,-17.9,20.33,6,-9760,25.3,3.8,49.5,49.5
2020-09-21 07:12:45.2247,172.8,84.8,49.5,49.07,-18,20.32,7,-9760,25.2,3.8,49.5,49.5
2020-09-21 07:12:45.4722,172.8,84.8,49.5,49.07,-18.1,20.32,1,737.9,-12.6,24,49.5,49.5
2020-09-21 07:12:45.7222,172.8,84.8,49.5,49.07,-18.1,20.32,2,737.5,-12.2,24,49.5,49.5
2020-09-21 07:12:45.9749,172.8,84.8,49.5,49.07,-18,20.32,61,740.3,732.7,0,49.5,49.5
2020-09-21 07:12:46.2276,172.8,84.8,49.5,49.07,-17.9,20.33,62,425,425,0,49.5,49.5
2020-09-21 07:12:46.4803,172.8,84.8,49.5,49.07,-18,20.33,64,16,16.2,0,49.5,49.5
2020-09-21 07:12:46.7330,172.8,84.8,49.5,49.07,-18,20.32,3,737.9,-12.6,23,49.5,49.5
2020-09-21 07:12:46.9858,172.8,84.8,49.5,49.07,-18,20.32,4,737.5,-12.2,23,49.5,49.5
2020-09-21 07:12:47.2386,172.8,84.8,49.5,49.07,-18,20.32,65,-9770,-9740,0,49.5,49.5
2020-09-21 07:12:47.4915,172.8,84.8,49.5,49.07,-18,20.32,66,5120,5120,0,49.5,49.5
2020-09-21 07:12:47.7443,172.8,84.8,49.5,49.07,-18,20.32,1,737.9,-12.6,24,49.5,49.5
2020-09-21 07:12:47.9936,172.8,84.8,49.5,49.07,-18,20.32,2,737.5,-12.2,24,49.5,49.5
2020-09-21 07:12:48.2411,172.8,84.8,49.5,49.07,-18,20.34,65,-9790,-9730,0,49.5,49.5
2020-09-21 07:12:48.4886,172.8,84.8,49.5,49.07,-18,20.32,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:48.7362,172.8,84.8,49.5,49.07,-18,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:12:48.9837,172.8,84.8,49.5,49.07,-18.1,20.33,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:12:49.2312,172.8,84.8,49.5,49.07,-18,20.33,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:49.4788,172.8,84.8,49.5,49.07,-17.9,20.32,6,-9760,25.3,3.8,49.5,49.5
2020-09-21 07:12:49.7263,172.8,84.8,49.5,49.07,-18,20.32,7,-9760,25.2,3.8,49.5,49.5
2020-09-21 07:12:49.9738,172.8,84.8,49.5,49.07,-18,20.32,1,737.8,-12.6,24,49.5,49.5
2020-09-21 07:12:50.2214,172.8,84.8,49.5,49.07,-18,20.32,2,737.5,-12.2,24,49.5,49.5
2020-09-21 07:12:50.4689,172.8,84.8,49.5,49.07,-18,20.33,61,740.2,732.7,0,49.5,49.5
2020-09-21 07:12:50.7164,172.8,84.8,49.5,49.07,-18,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:12:50.9639,172.8,84.8,49.5,49.07,-18,20.31,64,16,16.2,0,49.5,49.5
2020-09-21 07:12:51.2114,172.8,84.8,49.5,49.07,-18,20.42,3,737.8,-12.6,23,49.5,49.5
2020-09-21 07:12:51.4590,172.8,84.8,49.5,49.07,-17.9,20.32,4,737.5,-12.2,23,49.5,49.5
2020-09-21 07:12:51.7065,172.8,84.8,49.5,49.07,-18,20.33,65,-9750,-9750,0,49.5,49.5
2020-09-21 07:12:51.9551,172.8,84.8,49.5,49.07,-18.1,20.32,66,5120,5120,0,49.5,49.5
2020-09-21 07:12:52.2079,172.8,84.8,49.5,49.07,-18.1,20.34,1,737.8,-12.6,24,49.5,49.5
2020-09-21 07:12:52.4608,172.8,84.8,49.5,49.07,-18,20.32,2,737.5,-12.2,24,49.5,49.5
2020-09-21 07:12:52.7136,172.8,84.8,49.5,49.07,-17.9,20.32,65,-9750,-9760,0,49.5,49.5
2020-09-21 07:12:52.9657,172.8,84.8,49.5,49.07,-17.9,20.33,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:53.2132,172.8,84.8,49.5,49.07,-18,20.33,63,50,50,0,49.5,49.5
2020-09-21 07:12:53.4607,172.8,84.8,49.5,49.07,-18,20.33,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:12:53.7083,172.8,84.8,49.5,49.07,-18,20.33,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:53.9558,172.8,84.8,49.5,49.07,-18,20.33,6,-9790,25.3,3.8,49.5,49.5
2020-09-21 07:12:54.2073,172.8,84.8,49.5,49.07,-18,20.31,7,-9730,25.2,3.8,49.5,49.5
2020-09-21 07:12:54.4594,172.8,84.8,49.5,49.07,-18,20.32,1,737.8,-12.6,24,49.5,49.5
2020-09-21 07:12:54.7116,172.8,84.8,49.5,49.07,-18,20.32,2,737.5,-12.2,24,49.5,49.5
2020-09-21 07:12:54.9637,172.8,84.8,49.5,49.07,-17.9,20.32,61,740.2,732.7,0,49.5,49.5
2020-09-21 07:12:55.2148,172.8,84.8,49.5,49.07,-18,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:12:55.4649,172.8,84.8,49.5,49.07,-18,20.32,64,16.1,16.2,0,49.5,49.5
2020-09-21 07:12:55.7150,172.8,84.8,49.5,49.07,-18.1,20.32,3,737.8,-12.6,23,49.5,49.5
2020-09-21 07:12:55.9652,172.8,84.8,49.5,49.07,-18,20.33,4,737.5,-12.2,23,49.5,49.5
2020-09-21 07:12:56.2153,172.8,84.8,49.5,49.07,-17.9,20.34,65,-9790,-9730,0,49.5,49.5
2020-09-21 07:12:56.4666,172.8,84.8,49.5,49.07,-18,20.33,66,5120,5120,0,49.5,49.5
2020-09-21 07:12:56.7179,172.8,84.8,49.5,49.07,-18,20.31,1,737.8,-12.6,24,49.5,49.5
2020-09-21 07:12:56.9692,172.8,84.8,49.5,49.07,-18,20.33,2,737.5,-12.2,24,49.5,49.5
2020-09-21 07:12:57.2201,172.8,84.8,49.5,49.07,-18,20.32,65,-9780,-9730,0,49.5,49.5
2020-09-21 07:12:57.4679,172.8,84.8,49.5,49.07,-18,20.32,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:57.7156,172.8,84.8,49.5,49.07,-18,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:12:57.9633,172.8,84.8,49.5,49.07,-18,20.32,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:12:58.2113,172.8,84.8,49.5,49.07,-17.9,20.34,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:12:58.4622,172.8,84.8,49.5,49.07,-18,20.33,6,-9780,25.3,3.8,49.5,49.5
2020-09-21 07:12:58.7130,172.8,84.8,49.5,49.07,-18,20.33,7,-9730,25.2,3.8,49.5,49.5
2020-09-21 07:12:58.9639,172.8,84.8,49.5,49.07,-18.1,20.32,1,737.8,-12.6,24,49.5,49.5
2020-09-21 07:12:59.2147,172.8,84.8,49.5,49.07,-18,20.32,2,737.4,-12.2,24,49.5,49.5
2020-09-21 07:12:59.4674,172.8,84.8,49.5,49.07,-17.9,20.33,61,740.2,732.6,0,49.5,49.5
2020-09-21 07:12:59.7201,172.8,84.8,49.5,49.07,-18,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:12:59.9728,172.8,84.8,49.5,49.07,-18,20.32,64,16.1,16.2,0,49.5,49.5
2020-09-21 07:13:00.2255,172.8,84.8,49.5,49.07,-18,20.32,3,737.8,-12.6,23,49.5,49.5
2020-09-21 07:13:00.4783,172.8,84.8,49.5,49.07,-18,20.32,4,737.4,-12.2,23,49.5,49.5
2020-09-21 07:13:00.7311,172.8,84.8,49.5,49.07,-18,20.32,65,-9780,-9730,0,49.5,49.5
2020-09-21 07:13:00.9839,172.8,84.8,49.5,49.07,-18,20.33,66,5120,5120,0,49.5,49.5
2020-09-21 07:13:01.2367,172.8,84.8,49.5,49.07,-18,20.32,1,737.8,-12.6,24,49.5,49.5
2020-09-21 07:13:01.4860,172.8,84.8,49.5,49.07,-18,20.32,2,737.4,-12.2,24,49.5,49.5
2020-09-21 07:13:01.7336,172.8,84.8,49.5,49.07,-17.9,20.32,65,-9780,-9730,0,49.5,49.5
2020-09-21 07:13:01.9812,172.8,84.8,49.5,49.07,-18,20.32,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:13:02.2288,172.8,84.8,49.5,49.07,-18,20.34,63,50,50,0,49.5,49.5
2020-09-21 07:13:02.4764,172.8,84.8,49.5,49.07,-18.1,20.32,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:13:02.7240,172.8,84.8,49.5,49.07,-18,20.33,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:13:02.9716,172.8,84.8,49.5,49.07,-17.9,20.33,6,-9780,25.3,3.8,49.5,49.5
2020-09-21 07:13:03.2192,172.8,84.8,49.5,49.07,-18,20.32,7,-9730,25.2,3.8,49.5,49.5
2020-09-21 07:13:03.4701,172.8,84.8,49.5,49.07,-18,20.32,1,737.8,-12.6,24,49.5,49.5
2020-09-21 07:13:03.7228,172.8,84.8,49.5,49.07,-18,20.32,2,737.4,-12.2,24,49.5,49.5
2020-09-21 07:13:03.9756,172.8,84.8,49.5,49.07,-18,20.32,61,740.1,732.7,0,49.5,49.5
2020-09-21 07:13:04.2284,172.8,84.8,49.5,49.07,-18,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:13:04.4812,172.8,84.8,49.5,49.07,-18,20.32,64,16.1,16.2,0,49.5,49.5
2020-09-21 07:13:04.7339,172.8,84.8,49.5,49.07,-18,20.33,3,737.7,-12.6,23,49.5,49.5
2020-09-21 07:13:04.9867,172.8,84.8,49.5,49.07,-18,20.32,4,737.3,-12.2,23,49.5,49.5
2020-09-21 07:13:05.2395,172.8,84.8,49.5,49.07,-17.9,20.33,65,-9780,-9720,0,49.5,49.5
2020-09-21 07:13:05.4923,172.8,84.8,49.5,49.07,-18,20.33,66,5120,5120,0,49.5,49.5
2020-09-21 07:13:05.7450,172.8,84.8,49.5,49.07,-18,20.32,1,737.7,-12.6,24,49.5,49.5
2020-09-21 07:13:05.9978,172.8,84.8,49.5,49.07,-18.1,20.33,2,737.3,-12.2,24,49.5,49.5
2020-09-21 07:13:06.2506,172.8,84.8,49.5,49.07,-18,20.32,65,-9790,-9730,0,49.5,49.5
2020-09-21 07:13:06.5034,172.8,84.8,49.5,49.07,-17.9,20.32,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:13:06.7519,172.8,84.8,49.5,49.07,-18,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:13:06.9998,172.8,84.8,49.5,49.07,-18,20.32,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:13:07.2476,172.8,84.8,49.5,49.07,-18,20.32,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:13:07.4955,172.8,84.8,49.5,49.07,-18,20.32,6,-9780,25.3,3.8,49.5,49.5
2020-09-21 07:13:07.7434,172.8,84.8,49.5,49.07,-18,20.33,7,-9730,25.2,3.8,49.5,49.5
2020-09-21 07:13:07.9913,172.8,84.8,49.5,49.07,-18,20.32,1,737.7,-12.6,24,49.5,49.5
2020-09-21 07:13:08.2391,172.8,84.8,49.5,49.07,-18,20.32,2,737.3,-12.2,24,49.5,49.5
2020-09-21 07:13:08.4870,172.8,84.8,49.5,49.07,-18,20.33,61,740.1,732.5,0,49.5,49.5
2020-09-21 07:13:08.7346,172.8,84.8,49.5,49.07,-17.9,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:13:08.9821,172.8,84.8,49.5,49.07,-18,20.34,64,16,16.2,0,49.5,49.5
2020-09-21 07:13:09.2296,172.8,84.8,49.5,49.07,-18,20.33,3,737.7,-12.6,23,49.5,49.5
2020-09-21 07:13:09.4772,172.8,84.8,49.5,49.07,-18.1,20.33,4,737.3,-12.2,23,49.5,49.5
2020-09-21 07:13:09.7247,172.8,84.8,49.5,49.07,-18,20.32,65,-9780,-9730,0,49.5,49.5
2020-09-21 07:13:09.9723,172.8,84.8,49.5,49.07,-18,20.32,66,5110,5110,0,49.5,49.5
2020-09-21 07:13:10.2200,172.8,84.8,49.5,49.07,-18,20.32,1,737.7,-12.6,24,49.5,49.5
2020-09-21 07:13:10.4676,172.8,84.8,49.5,49.07,-18,20.33,2,737.3,-12.2,24,49.5,49.5
2020-09-21 07:13:10.7174,172.8,84.8,49.5,49.07,-17.9,20.32,65,-9780,-9720,0,49.5,49.5
2020-09-21 07:13:10.9701,172.8,84.8,49.5,49.07,-17.9,20.33,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:13:11.2229,172.8,84.8,49.5,49.07,-18.1,20.42,63,50,50,0,49.5,49.5
2020-09-21 07:13:11.4756,172.8,84.8,49.5,49.07,-18.1,20.32,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:13:11.7263,172.8,84.8,49.5,49.07,-18,20.32,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:13:11.9738,172.8,84.8,49.5,49.07,-17.9,20.32,6,-9780,25.3,3.8,49.5,49.5
2020-09-21 07:13:12.2214,172.8,84.8,49.5,49.07,-18,20.32,7,-9720,25.2,3.8,49.5,49.5
2020-09-21 07:13:12.4689,172.8,84.8,49.5,49.07,-18,20.32,1,737.7,-12.6,24,49.5,49.5
2020-09-21 07:13:12.7176,172.8,84.8,49.5,49.07,-18,20.34,2,737.3,-12.2,24,49.5,49.5
2020-09-21 07:13:12.9703,172.8,84.8,49.5,49.07,-18,20.32,61,740.2,732.6,0,49.5,49.5
2020-09-21 07:13:13.2230,172.8,84.8,49.5,49.07,-18,20.32,62,425,425,0,49.5,49.5
2020-09-21 07:13:13.4757,172.8,84.8,49.5,49.07,-18,20.33,64,16,16.2,0,49.5,49.5
2020-09-21 07:13:13.7284,172.8,84.8,49.5,49.07,-18,20.32,3,737.7,-12.6,23,49.5,49.5
2020-09-21 07:13:13.9759,172.8,84.8,49.5,49.07,-18,20.32,4,737.3,-12.2,23,49.5,49.5
2020-09-21 07:13:14.2234,172.8,84.7,49.5,49.02,-17.9,20.32,65,-9780,-9730,0,49.5,49.5
2020-09-21 07:13:14.4709,172.8,84.7,49.5,49.02,-18,20.32,66,5110,5110,0,49.5,49.5
2020-09-21 07:13:14.7184,172.8,84.7,49.5,49.02,-18,20.32,1,737.7,-12.6,24,49.5,49.5
2020-09-21 07:13:14.9674,172.8,84.7,49.5,49.02,-18,20.32,2,737.3,-12.2,24,49.5,49.5
2020-09-21 07:13:15.2170,172.8,84.7,49.5,49.02,-17.9,20.32,65,-9780,-9730,0,49.5,49.5
2020-09-21 07:13:15.4666,172.8,84.7,49.5,49.02,-17.9,20.32,51,3.77,3.75,0,49.5,49.5
2020-09-21 07:13:15.7162,172.8,84.7,49.5,49.02,-18,20.32,63,50,50,0,49.5,49.5
2020-09-21 07:13:15.9652,172.8,84.7,49.25,49.02,-18,20.32,67,25.3,25.2,0,49.5,49.5
2020-09-21 07:13:16.2125,172.8,84.7,49.25,49.02,-18,20.32,52,3.77,3.75,0,49.5,49.5
2020-09-21 07:13:16.4598,172.8,84.7,49.25,49.02,-18,20.32,6,-9780,25.3,3.8,49.5,49.5
2020-09-21 07:13:16.7071,172.8,84.7,49.25,49.02,-18,20.32,7,-9730,25.2,3.8,49.5,49.5
2020-09-21 07:13:16.9544,172.8,84.7,49.25,49.02,-18,20.32,1,737.7,-12.6,24,49.5,49.5
2020-09-21 07:13:17.2017,172.8,84.7,49.25,49.02,-18,20.32,2,737.3,-12.2,24,49.5,49.5
2020-09-21 07:13:17.4490,172.8,84.7,49.25,49.02,-17.9,20.32,61,740,732.6,0,49.5,49.5
2020-09-21 07:13:17.6963,172.8,84.7,49.25,49.02,-17.9,20.33,62,425,425,0,49.5,49.5
2020-09-21 07:13:17.9436,172.8,84.7,49.25,49.02,-18.1,20.32,64,16,16.2,0,49.5,49.5
2020-09-21 07:13:18.1953,172.8,84.7,49.25,49.02,-18,20.32,3,737.7,-12.6,23,49.5,49.5
2020-09-21 07:13:18.4479,172.8,84.7,49.25,49.02,-18,20.32,4,737.3,-12.2,23,49.5,49.5
2020-09-21 07:13:18.7005,172.8,84.7,49.25,49.02,-17.9,20.32,65,-9770,-9730,0,49,49.5
2020-09-21 07:13:18.9531,172.8,84.7,49.25,49.02,-17.9,20.32,66,5110,5110,0,49,49.5
2020-09-21 07:13:19.2058,172.8,84.7,49.25,49.02,-18,20.32,1,737.6,-12.6,24,49,49.5
2020-09-21 07:13:19.4584,172.8,84.7,49.25,49.02,-18,20.33,2,737.2,-12.2,24,49,49.5
2020-09-21 07:13:19.7110,172.8,84.7,49.25,49.02,-18,20.32,65,-9770,-9730,0,49,49.5
2020-09-21 07:13:19.9637,172.8,84.7,49.25,49.02,-18,20.32,51,3.77,3.75,0,49,49.5
2020-09-21 07:13:20.2144,172.8,84.7,49.25,49.02,-18,20.32,63,50,50,0,49,49.5
2020-09-21 07:13:20.4630,172.8,84.7,49.25,49.02,-18,20.32,67,25.3,25.2,0,49,49.5
2020-09-21 07:13:20.7117,172.8,84.7,49.25,49.02,-18,20.33,52,3.77,3.75,0,49,49.5
2020-09-21 07:13:20.9603,172.8,84.7,49.25,49.02,-17.9,20.32,6,-9760,25.3,3.7,49,49.5
2020-09-21 07:13:21.2082,172.8,84.7,49.25,49.02,-17.9,20.33,7,-9730,25.2,3.8,49,49.5
2020-09-21 07:13:21.4554,172.8,84.7,49.25,49.02,-18,20.32,1,737.6,-12.6,24,49,49.5
2020-09-21 07:13:21.7026,172.8,84.7,49.25,49.02,-18,20.32,2,737.2,-12.2,24,49,49.5
2020-09-21 07:13:21.9497,172.8,84.7,49.25,49.02,-18,20.33,61,740,732.5,0,49,49.5
2020-09-21 07:13:22.1973,172.8,84.7,49.25,49.02,-17.9,20.32,62,425,425,0,49,49.5
2020-09-21 07:13:22.4500,172.8,84.7,49.25,49.02,-17.9,20.33,64,16,16.2,0,49,49.5
2020-09-21 07:13:22.7026,172.8,84.7,49.25,49.02,-18,20.34,3,737.6,-12.6,23,49,49.5
2020-09-21 07:13:22.9553,172.8,84.7,49.25,49.02,-18,20.32,4,737.2,-12.2,23,49,49.5
2020-09-21 07:13:23.2079,172.8,84.7,49.25,49.02,-18,20.33,65,-9750,-9730,0,49,49.5
2020-09-21 07:13:23.4607,172.8,84.7,49.25,49.02,-18,20.32,66,5110,5110,0,49,49.5
2020-09-21 07:13:23.7134,172.8,84.7,49.25,49.02,-18,20.32,1,737.6,-12.6,24,49,49.5
2020-09-21 07:13:23.9662,172.8,84.7,49.25,49.02,-18,20.32,2,737.2,-12.2,24,49,49.5
2020-09-21 07:13:24.2189,172.8,84.7,49.25,49.02,-17.9,20.33,65,-9750,-9730,0,49,49.5
2020-09-21 07:13:24.4681,172.8,84.7,49.25,49.02,-17.9,20.32,51,3.77,3.75,0,49,49.5
2020-09-21 07:13:24.7155,172.8,84.7,49.25,49.02,-17.9,20.32,63,50,50,0,49,49.5
2020-09-21 07:13:24.9629,172.8,84.7,49.25,49.02,-18.1,20.32,67,25.3,25.2,0,49,49.5
2020-09-21 07:13:25.2103,172.8,84.7,49.25,49.02,-18,20.32,52,3.77,3.75,0,49,49.5
2020-09-21 07:13:25.4617,172.8,84.7,49.25,49.02,-17.9,20.33,6,-9750,25.3,3.7,49,49.5
2020-09-21 07:13:25.7145,172.8,84.7,49.25,49.02,-17.9,20.33,7,-9730,25.2,3.8,49,49.5
2020-09-21 07:13:25.9673,172.8,84.7,49.25,49.02,-18,20.33,1,737.7,-12.6,24,49,49.5
2020-09-21 07:13:26.2202,172.8,84.7,49.25,49.02,-18,20.32,2,737.2,-12.2,24,49,49.5
2020-09-21 07:13:26.4730,172.8,84.7,49.25,49.02,-18,20.32,61,740,732.5,0,49,49.5
2020-09-21 07:13:26.7259,172.8,84.7,49.25,49.02,-18,20.32,62,425,425,0,49,49.5
