Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:13:26.9787,172.8,84.7,49.25,49.02,-18,20.32,64,16,16.2,0,49,49.5
2020-09-21 07:13:27.2316,172.8,84.7,49.25,49.02,-18,20.32,3,737.7,-12.6,23,49,49.5
2020-09-21 07:13:27.4844,172.8,84.7,49.25,49.02,-18,20.32,4,737.2,-12.2,23,49,49.5
2020-09-21 07:13:27.7371,172.8,84.7,49.25,49.02,-17.9,20.33,65,-9760,-9740,0,49,49.5
2020-09-21 07:13:27.9899,172.8,84.7,49.25,49.02,-17.9,20.32,66,5120,5120,0,49,49.5
2020-09-21 07:13:28.2427,172.8,84.7,49.25,49.02,-17.9,20.32,1,737.7,-12.6,24,49,49.5
2020-09-21 07:13:28.4954,172.8,84.7,49.25,49.02,-18.1,20.32,2,737.2,-12.2,24,49,49.5
2020-09-21 07:13:28.7430,172.8,84.7,49.25,49.02,-18,20.33,65,-9730,-9770,0,49,49.5
2020-09-21 07:13:28.9905,172.8,84.7,49.25,49.02,-17.9,20.32,51,3.77,3.75,0,49,49.5
2020-09-21 07:13:29.2381,172.8,84.7,49.25,49.02,-17.9,20.32,63,50,50,0,49,49.5
2020-09-21 07:13:29.4856,172.8,84.7,49.25,49.02,-18,20.35,67,25.3,25.2,0,49,49.5
2020-09-21 07:13:29.7331,172.8,84.7,49.25,49.02,-18,20.32,52,3.77,3.75,0,49,49.5
2020-09-21 07:13:29.9807,172.8,84.7,49.25,49.02,-18,20.33,6,-9750,25.3,3.7,49,49.5
2020-09-21 07:13:30.2282,172.8,84.7,49.25,49.02,-18,20.32,7,-9750,25.2,3.8,49,49.5
2020-09-21 07:13:30.4757,172.8,84.7,49.25,49.02,-18,20.32,1,737.7,-12.6,24,49,49.5
2020-09-21 07:13:30.7279,172.8,84.7,49.25,49.02,-18,20.33,2,737.2,-12.2,24,49,49.5
2020-09-21 07:13:30.9807,172.8,84.7,49.25,49.02,-17.9,20.33,61,740,732.4,0,49,49.5
2020-09-21 07:13:31.2335,172.8,84.7,49.25,49.02,-17.9,20.32,62,425,425,0,49,49.5
2020-09-21 07:13:31.4864,172.8,84.7,49.25,49.02,-17.9,20.32,64,16,16.2,0,49,49.5
2020-09-21 07:13:31.7367,172.8,84.7,49.25,49.02,-18.1,20.32,3,737.7,-12.6,23,49,49.5
2020-09-21 07:13:31.9843,172.8,84.7,49.25,49.02,-18,20.33,4,737.2,-12.2,23,49,49.5
2020-09-21 07:13:32.2318,172.8,84.7,49.25,49.02,-18,20.32,65,-9750,-9740,0,49,49.5
2020-09-21 07:13:32.4794,172.8,84.7,49.25,49.02,-17.9,20.32,66,5110,5110,0,49,49.5
2020-09-21 07:13:32.7270,172.8,84.7,49.25,49.02,-17.9,20.33,1,737.7,-12.6,24,49,49.5
2020-09-21 07:13:32.9746,172.8,84.7,49.25,49.02,-18,20.32,2,737.2,-12.2,24,49,49.5
2020-09-21 07:13:33.2222,172.8,84.7,49.25,49.02,-18,20.32,65,-9750,-9750,0,49,49.5
2020-09-21 07:13:33.4698,172.8,84.7,49.25,49.02,-18,20.32,51,3.77,3.75,0,49,49.5
2020-09-21 07:13:33.7178,172.8,84.7,49.25,49.02,-18,20.32,63,50,50,0,49,49.5
2020-09-21 07:13:33.9707,172.8,84.7,49.25,49.02,-18,20.32,67,25.3,25.2,0,49,49.5
2020-09-21 07:13:34.2236,172.8,84.7,49.25,49.02,-17.9,20.32,52,3.77,3.75,0,49,49.5
2020-09-21 07:13:34.4765,172.8,84.7,49.25,49.02,-17.9,20.32,6,-9720,25.3,3.8,49,49.5
2020-09-21 07:13:34.7293,172.8,84.7,49.25,49.02,-17.9,20.33,7,-9780,25.2,3.8,49,49.5
2020-09-21 07:13:34.9792,172.8,84.7,49.25,49.02,-18.1,20.32,1,737.5,-12.6,24,49,49.5
2020-09-21 07:13:35.2275,172.8,84.7,49.25,49.02,-18,20.32,2,737.1,-12.2,24,49,49.5
2020-09-21 07:13:35.4758,172.8,84.7,49.25,49.02,-18,20.33,61,739.9,732.4,0,49,49.5
2020-09-21 07:13:35.7241,172.8,84.7,49.25,49.02,-17.9,20.32,62,425,425,0,49,49.5
2020-09-21 07:13:35.9722,172.8,84.7,49.25,49.02,-17.9,20.32,64,16,16.2,0,49,49.5
2020-09-21 07:13:36.2194,172.8,84.7,49.25,49.02,-18,20.34,3,737.5,-12.6,23,49,49.5
2020-09-21 07:13:36.4666,172.8,84.7,49.25,49.02,-18,20.32,4,737.1,-12.2,23,49,49.5
2020-09-21 07:13:36.7138,172.8,84.7,49.25,49.02,-18,20.32,65,-9750,-9740,0,49,49.5
2020-09-21 07:13:36.9623,172.8,84.7,49.25,49.02,-18,20.33,66,5120,5120,0,49,49.5
2020-09-21 07:13:37.2150,172.8,84.7,49.25,49.02,-18,20.32,1,737.5,-12.6,24,49,49.5
2020-09-21 07:13:37.4677,172.8,84.7,49.25,49.02,-18,20.32,2,737.1,-12.2,24,49,49.5
2020-09-21 07:13:37.7204,172.8,84.7,49.25,49.02,-17.9,20.32,65,-9750,-9750,0,49,49.5
2020-09-21 07:13:37.9727,172.8,84.7,49.25,49.02,-17.9,20.32,51,3.77,3.75,0,49,49.5
2020-09-21 07:13:38.2233,172.8,84.7,49.25,49.02,-17.9,20.32,63,50,50,0,49,49.5
2020-09-21 07:13:38.4740,172.8,84.7,49.25,49.02,-18.1,20.33,67,25.3,25.2,0,49,49.5
2020-09-21 07:13:38.7246,172.8,84.7,49.25,49.02,-18.1,20.33,52,3.77,3.75,0,49,49.5
2020-09-21 07:13:38.9745,172.8,84.7,49.25,49.02,-18,20.33,6,-9750,25.3,3.8,49,49.5
2020-09-21 07:13:39.2219,172.8,84.7,49.25,49.02,-17.9,20.33,7,-9750,25.2,3.8,49,49.5
2020-09-21 07:13:39.4693,172.8,84.7,49.25,49.02,-17.9,20.33,1,737.5,-12.6,24,49,49.5
2020-09-21 07:13:39.7167,172.8,84.7,49.25,49.02,-18,20.33,2,737.1,-12.2,24,49,49.5
2020-09-21 07:13:39.9641,172.8,84.7,49.25,49.02,-18,20.33,61,740,732.4,0,49,49.5
2020-09-21 07:13:40.2116,172.8,84.7,49.25,49.02,-17.9,20.31,62,425,425,0,49,49.5
2020-09-21 07:13:40.4592,172.8,84.7,49.25,49.02,-18,20.32,64,16,16.2,0,49,49.5
2020-09-21 07:13:40.7067,172.8,84.7,49.25,49.02,-18,20.32,3,737.5,-12.6,23,49,49.5
2020-09-21 07:13:40.9542,172.8,84.7,49.25,49.02,-18,20.32,4,737.1,-12.2,23,49,49.5
2020-09-21 07:13:41.2042,172.8,84.7,49.25,49.02,-17.9,20.32,65,-9760,-9760,0,49,49.5
2020-09-21 07:13:41.4568,172.8,84.7,49.25,49.02,-17.9,20.32,66,5110,5110,0,49,49.5
2020-09-21 07:13:41.7095,172.8,84.7,49.25,49.02,-17.9,20.32,1,737.5,-12.6,24,49,49.5
2020-09-21 07:13:41.9621,172.8,84.6,49.25,48.96,-18,20.32,2,737.1,-12.2,24,49,49.5
2020-09-21 07:13:42.2148,172.8,84.6,49.25,48.96,-18.1,20.33,65,-9760,-9760,0,49,49.5
2020-09-21 07:13:42.4674,172.8,84.6,49.25,48.96,-18,20.33,51,3.77,3.75,0,49,49.5
2020-09-21 07:13:42.7201,172.8,84.6,49.25,48.96,-17.9,20.32,63,50,50,0,49,49.5
2020-09-21 07:13:42.9728,172.8,84.6,49.25,48.96,-18,20.32,67,25.3,25.2,0,49,49.5
2020-09-21 07:13:43.2232,172.8,84.6,49.25,48.96,-18,20.32,52,3.77,3.75,0,49,49.5
2020-09-21 07:13:43.4713,172.8,84.6,49.25,48.96,-18,20.32,6,-9770,25.3,3.7,49,49.5
2020-09-21 07:13:43.7193,172.8,84.6,49.25,48.96,-18,20.32,7,-9770,25.2,3.8,49,49.5
2020-09-21 07:13:43.9674,172.8,84.6,49.25,48.96,-18,20.31,1,737.5,-12.6,24,49,49.5
2020-09-21 07:13:44.2152,172.8,84.6,49.25,48.96,-18,20.32,2,737.1,-12.2,24,49,49.5
2020-09-21 07:13:44.4627,172.8,84.6,49.25,48.96,-18,20.33,61,739.9,732.3,0,49,49.5
2020-09-21 07:13:44.7103,172.8,84.6,49.25,48.96,-17.9,20.33,62,425,425,0,49,49.5
2020-09-21 07:13:44.9578,172.8,84.6,49.25,48.96,-17.9,20.32,64,16,16.3,0,49,49.5
2020-09-21 07:13:45.2054,172.8,84.5,49.25,48.9,-18,20.32,3,737.5,-12.6,23,49,49.5
2020-09-21 07:13:45.4528,172.8,84.5,49.25,48.9,-18.1,20.31,4,737.1,-12.2,23,49,49.5
2020-09-21 07:13:45.7003,172.8,84.5,49.25,48.9,-18,20.32,65,-9760,-9770,0,49,49.5
2020-09-21 07:13:45.9477,172.8,84.5,49.25,48.9,-17.9,20.32,66,5120,5120,0,49,49.5
2020-09-21 07:13:46.1956,172.8,84.5,49.25,48.9,-18,20.32,1,737.5,-12.6,24,49,49.5
2020-09-21 07:13:46.4483,172.8,84.5,49.25,48.9,-18,20.32,2,737.1,-12.2,24,49,49.5
2020-09-21 07:13:46.7009,172.8,84.5,49.25,48.9,-18,20.32,65,-9760,-9760,0,49,49.5
2020-09-21 07:13:46.9536,172.8,84.5,49.25,48.9,-17.9,20.32,51,3.77,3.75,0,49,49.5
2020-09-21 07:13:47.2061,172.8,84.4,49.25,48.84,-18,20.32,63,50,50,0,49,49.5
2020-09-21 07:13:47.4564,172.8,84.4,49.25,48.84,-18.1,20.33,67,25.3,25.2,0,49,49.5
2020-09-21 07:13:47.7066,172.8,84.4,49.25,48.84,-18,20.32,52,3.77,3.75,0,49,49.5
2020-09-21 07:13:47.9568,172.8,84.4,49.25,48.84,-17.9,20.33,6,-9760,25.3,3.7,49,49.5
2020-09-21 07:13:48.2071,172.8,84.4,49.25,48.84,-17.9,20.32,7,-9760,25.2,3.8,49,49.5
2020-09-21 07:13:48.4598,172.8,84.4,49.25,48.84,-17.9,20.32,1,737.5,-12.6,24,49,49.5
2020-09-21 07:13:48.7125,172.8,84.4,49.25,48.84,-18,20.32,2,737,-12.3,24,49,49.5
2020-09-21 07:13:48.9652,172.8,84.4,49.25,48.84,-18,20.32,61,739.9,732.3,0,49,49.5
2020-09-21 07:13:49.2179,172.8,84.4,49.25,48.84,-18,20.33,62,425,425,0,49,49.5
2020-09-21 07:13:49.4706,172.8,84.4,49.25,48.84,-17.9,20.32,64,16,16.3,0,49,49.5
2020-09-21 07:13:49.7233,172.8,84.4,49.25,48.84,-18,20.32,3,737.5,-12.6,23,49,49.5
2020-09-21 07:13:49.9760,172.8,84.4,49.25,48.84,-18,20.32,4,737,-12.3,23,49,49.5
2020-09-21 07:13:50.2287,172.8,84.4,49.25,48.84,-17.9,20.32,65,-9740,-9780,0,49,49.5
2020-09-21 07:13:50.4779,172.8,84.4,49.25,48.84,-17.9,20.33,66,5120,5120,0,49,49.5
2020-09-21 07:13:50.7255,172.8,84.4,49.25,48.84,-18,20.32,1,737.5,-12.6,24,49,49.5
2020-09-21 07:13:50.9731,172.8,84.4,49.25,48.84,-18,20.33,2,737,-12.3,24,49,49.5
2020-09-21 07:13:51.2207,172.8,84.4,49.25,48.84,-18,20.32,65,-9740,-9770,0,49,49.5
2020-09-21 07:13:51.4682,172.8,84.4,49.25,48.84,-17.9,20.32,51,3.77,3.75,0,49,49.5
2020-09-21 07:13:51.7157,172.8,84.4,49.25,48.84,-17.9,20.32,63,50,50,0,49,49.5
2020-09-21 07:13:51.9632,172.8,84.4,49.25,48.84,-17.9,20.36,67,25.3,25.2,0,49,49.5
2020-09-21 07:13:52.2107,172.8,84.4,49.25,48.84,-18,20.33,52,3.77,3.75,0,49,49.5
2020-09-21 07:13:52.4582,172.8,84.4,49.25,48.84,-18,20.32,6,-9730,25.3,3.7,49,49.5
2020-09-21 07:13:52.7057,172.8,84.4,49.25,48.84,-18,20.32,7,-9790,25.2,3.8,49,49.5
2020-09-21 07:13:52.9533,172.8,84.4,49.25,48.84,-18,20.32,1,737.5,-12.6,24,49,49.5
2020-09-21 07:13:53.2008,172.8,84.4,49.25,48.84,-18,20.32,2,737,-12.3,24,49,49.5
2020-09-21 07:13:53.4484,172.8,84.4,49.25,48.84,-18,20.33,61,739.7,732.2,0,49,49.5
2020-09-21 07:13:53.7003,172.8,84.4,49.25,48.84,-17.9,20.33,62,425,425,0,49,49.5
2020-09-21 07:13:53.9529,172.8,84.4,49.25,48.84,-17.9,20.33,64,16,16.2,0,49,49.5
2020-09-21 07:13:54.2056,172.8,84.4,49.25,48.84,-18,20.33,3,737.5,-12.6,23,49,49.5
2020-09-21 07:13:54.4583,172.8,84.4,49.25,48.84,-18.1,20.32,4,737,-12.3,23,49,49.5
2020-09-21 07:13:54.7084,172.8,84.4,49.25,48.84,-18,20.32,65,-9760,-9760,0,49,49.5
2020-09-21 07:13:54.9558,172.8,84.4,49.25,48.84,-17.9,20.33,66,5110,5110,0,49,49.5
2020-09-21 07:13:55.2032,172.8,84.4,49,48.84,-17.9,20.32,1,737.5,-12.6,24,49,49.5
2020-09-21 07:13:55.4506,172.8,84.4,49,48.84,-18,20.33,2,737,-12.2,24,49,49
2020-09-21 07:13:55.6979,172.8,84.4,49,48.84,-18,20.32,65,-9760,-9760,0,49,49
2020-09-21 07:13:55.9454,172.8,84.4,49,48.84,-18,20.33,51,3.77,3.75,0,49,49
2020-09-21 07:13:56.1929,172.8,84.4,49,48.84,-18,20.32,63,50,50,0,49,49
2020-09-21 07:13:56.4404,172.8,84.4,49,48.84,-18,20.32,67,25.3,25.2,0,49,49
2020-09-21 07:13:56.6879,172.8,84.4,49,48.84,-18,20.33,52,3.77,3.75,0,49,49
2020-09-21 07:13:56.9351,172.8,84.4,49,48.84,-17.9,20.32,6,-9730,25.2,3.7,49,49
2020-09-21 07:13:57.1824,172.8,84.4,49,48.84,-17.9,20.32,7,-9780,25.2,3.8,49,49
2020-09-21 07:13:57.4297,172.8,84.4,49,48.84,-17.9,20.32,1,737.5,-12.6,24,49,49
2020-09-21 07:13:57.6769,172.8,84.4,49,48.84,-18,20.32,2,737,-12.2,24,49,49
2020-09-21 07:13:57.9242,172.8,84.4,49,48.84,-18.1,20.32,61,739.8,732.3,0,49,49
2020-09-21 07:13:58.1714,172.8,84.4,49,48.84,-18,20.32,62,425,425,0,49,49
2020-09-21 07:13:58.4187,172.8,84.4,49,48.84,-17.9,20.32,64,16,16.3,0,49,49
2020-09-21 07:13:58.6660,172.8,84.4,49,48.84,-17.9,20.33,3,737.5,-12.6,23,49,49
2020-09-21 07:13:58.9170,172.8,84.4,49,48.84,-18,20.33,4,737,-12.2,23,49,49
2020-09-21 07:13:59.1698,172.8,84.4,49,48.84,-18,20.32,65,-9740,-9780,0,49,49
2020-09-21 07:13:59.4225,172.8,84.4,49,48.84,-18,20.32,66,5120,5120,0,49,49
2020-09-21 07:13:59.6753,172.8,84.4,49,48.84,-18,20.32,1,737.5,-12.6,24,49,49
2020-09-21 07:13:59.9280,172.8,84.4,49,48.84,-18,20.32,2,737,-12.2,24,49,49
2020-09-21 07:14:00.1806,172.8,84.4,49,48.84,-18,20.32,65,-9740,-9780,0,49,49
2020-09-21 07:14:00.4333,172.8,84.4,49,48.84,-17.9,20.32,51,3.77,3.75,0,49,49
2020-09-21 07:14:00.6860,172.8,84.4,49,48.84,-17.9,20.32,63,50,50,0,49,49
2020-09-21 07:14:00.9350,172.8,84.4,49,48.84,-17.9,20.3,67,25.3,25.2,0,49,49
2020-09-21 07:14:01.1823,172.8,84.4,49,48.84,-18,20.32,52,3.77,3.75,0,49,49
2020-09-21 07:14:01.4297,172.8,84.4,49,48.84,-18,20.32,6,-9770,25.3,3.7,49,49
2020-09-21 07:14:01.6770,172.8,84.4,49,48.84,-17.9,20.31,7,-9740,25.2,3.8,49,49
2020-09-21 07:14:01.9282,172.8,84.4,49,48.84,-17.9,20.33,1,737.5,-12.6,24,49,49
2020-09-21 07:14:02.1808,172.8,84.4,49,48.84,-17.9,20.33,2,737,-12.2,24,49,49
2020-09-21 07:14:02.4335,172.8,84.4,49,48.84,-18,20.32,61,739.8,732.3,0,49,49
2020-09-21 07:14:02.6861,172.8,84.4,49,48.84,-17.9,20.32,62,425,425,0,49,49
2020-09-21 07:14:02.9387,172.8,84.4,49,48.84,-18,20.32,64,16,16.3,0,49,49
2020-09-21 07:14:03.1914,172.8,84.4,49,48.84,-18,20.33,3,737.4,-12.6,23,49,49
2020-09-21 07:14:03.4440,172.8,84.4,49,48.84,-18,20.32,4,736.9,-12.3,23,49,49
2020-09-21 07:14:03.6966,172.8,84.4,49,48.84,-17.9,20.31,65,-9740,-9770,0,49,49
2020-09-21 07:14:03.9493,172.8,84.4,49,48.84,-17.9,20.32,66,5120,5120,0,49,49
2020-09-21 07:14:04.2020,172.8,84.4,49,48.84,-18,20.32,1,737.4,-12.6,24,49,49
2020-09-21 07:14:04.4547,172.8,84.4,49,48.84,-18,20.32,2,736.9,-12.3,24,49,49
2020-09-21 07:14:04.7073,172.8,84.4,49,48.84,-18.1,20.33,65,-9750,-9770,0,49,49
2020-09-21 07:14:04.9600,172.8,84.4,49,48.84,-17.9,20.33,51,3.77,3.75,0,49,49
2020-09-21 07:14:05.2086,172.8,84.4,49,48.84,-17.9,20.32,63,50,50,0,49,49
2020-09-21 07:14:05.4566,172.8,84.4,49,48.84,-18,20.32,67,25.3,25.2,0,49,49
2020-09-21 07:14:05.7045,172.8,84.4,49,48.84,-18,20.33,52,3.77,3.75,0,49,49
2020-09-21 07:14:05.9525,172.8,84.4,49,48.84,-18,20.31,6,-9740,25.3,3.7,49,49
2020-09-21 07:14:06.2001,172.8,84.4,49,48.84,-18,20.33,7,-9760,25.2,3.8,49,49
2020-09-21 07:14:06.4476,172.8,84.4,49,48.84,-18,20.32,1,737.4,-12.6,24,49,49
2020-09-21 07:14:06.6951,172.8,84.4,49,48.84,-18,20.33,2,736.9,-12.3,24,49,49
2020-09-21 07:14:06.9426,172.8,84.4,49,48.84,-17.9,20.32,61,739.7,732.1,0,49,49
2020-09-21 07:14:07.1901,172.8,84.4,49,48.84,-17.9,20.32,62,425,425,0,49,49
2020-09-21 07:14:07.4376,172.8,84.4,49,48.84,-18,20.32,64,16,16.3,0,49,49
2020-09-21 07:14:07.6851,172.8,84.4,49,48.84,-18,20.32,3,737.4,-12.6,23,49,49
2020-09-21 07:14:07.9325,172.8,84.4,49,48.84,-18.1,20.31,4,736.9,-12.3,23,49,49
2020-09-21 07:14:08.1798,172.8,84.4,49,48.84,-18,20.32,65,-9730,-9750,0,49,49
2020-09-21 07:14:08.4269,172.8,84.4,49,48.84,-17.9,20.32,66,5120,5120,0,49,49
2020-09-21 07:14:08.6741,172.8,84.4,49,48.84,-17.9,20.33,1,737.4,-12.6,24,49,49
2020-09-21 07:14:08.9213,172.8,84.4,49,48.84,-18,20.33,2,736.9,-12.3,24,49,49
2020-09-21 07:14:09.1728,172.8,84.4,49,48.84,-18,20.32,65,-9740,-9750,0,49,49
2020-09-21 07:14:09.4255,172.8,84.4,49,48.84,-17.9,20.32,51,3.77,3.75,0,49,49
2020-09-21 07:14:09.6782,172.8,84.4,49,48.84,-18,20.32,63,50,50,0,49,49
2020-09-21 07:14:09.9309,172.8,84.4,49,48.84,-18,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:14:10.1801,172.8,84.4,49,48.84,-18,20.32,52,3.77,3.75,0,49,49
2020-09-21 07:14:10.4282,172.8,84.4,49,48.84,-17.9,20.32,6,-9740,25.3,3.7,49,49
2020-09-21 07:14:10.6762,172.8,84.4,49,48.84,-17.9,20.32,7,-9750,25.2,3.8,49,49
2020-09-21 07:14:10.9243,172.8,84.4,49,48.84,-17.9,20.33,1,737.4,-12.6,24,49,49
2020-09-21 07:14:11.1745,172.8,84.4,49,48.84,-18,20.33,2,736.9,-12.3,24,49,49
2020-09-21 07:14:11.4271,172.8,84.4,49,48.84,-18,20.33,61,739.7,732.2,0,49,49
2020-09-21 07:14:11.6797,172.8,84.4,49,48.84,-17.9,20.33,62,425,425,0,49,49
2020-09-21 07:14:11.9323,172.8,84.4,49,48.84,-17.9,20.32,64,16,16.2,0,49,49
2020-09-21 07:14:12.1825,172.8,84.4,49,48.84,-18,20.33,3,737.4,-12.6,23,49,49
2020-09-21 07:14:12.4299,172.8,84.4,49,48.84,-18,20.32,4,736.9,-12.3,23,49,49
2020-09-21 07:14:12.6773,172.8,84.4,49,48.84,-17.9,20.31,65,-9750,-9760,0,49,49
2020-09-21 07:14:12.9247,172.8,84.4,49,48.84,-18,20.32,66,5120,5120,0,49,49
2020-09-21 07:14:13.1725,172.8,84.4,49,48.84,-18,20.32,1,737.4,-12.6,24,49,49
2020-09-21 07:14:13.4254,172.8,84.4,49,48.84,-18,20.33,2,736.9,-12.3,24,49,49
2020-09-21 07:14:13.6783,172.8,84.4,49,48.84,-18,20.33,65,-9750,-9760,0,49,49
2020-09-21 07:14:13.9311,172.8,84.4,49,48.84,-17.9,20.33,51,3.77,3.75,0,49,49
2020-09-21 07:14:14.1840,172.8,84.4,49,48.84,-17.9,20.32,63,50,50,0,49,49
2020-09-21 07:14:14.4363,172.8,84.4,49,48.84,-18,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:14:14.6887,172.8,84.4,49,48.84,-18,20.33,52,3.77,3.75,0,49,49
2020-09-21 07:14:14.9410,172.8,84.4,49,48.84,-17.9,20.33,6,-9760,25.2,3.7,49,49
2020-09-21 07:14:15.1933,172.8,84.4,49,48.84,-17.9,20.32,7,-9760,25.2,3.8,49,49
2020-09-21 07:14:15.4460,172.8,84.4,49,48.84,-18,20.33,1,737.4,-12.6,24,49,49
2020-09-21 07:14:15.6989,172.8,84.4,49,48.84,-18,20.32,2,736.9,-12.3,24,49,49
2020-09-21 07:14:15.9517,172.8,84.4,49,48.84,-18,20.33,61,739.7,732.2,0,49,49
2020-09-21 07:14:16.2045,172.8,84.4,49,48.84,-17.9,20.32,62,425,425,0,49,49
2020-09-21 07:14:16.4564,172.8,84.4,49,48.84,-18,20.32,64,16,16.2,0,49,49
2020-09-21 07:14:16.7061,172.8,84.4,49,48.84,-18,20.32,3,737.4,-12.6,23,49,49
2020-09-21 07:14:16.9557,172.8,84.4,49,48.84,-18,20.33,4,736.8,-12.3,23,49,49
2020-09-21 07:14:17.2054,172.8,84.4,49,48.84,-18,20.32,65,-9760,-9770,0,49,49
2020-09-21 07:14:17.4550,172.8,84.4,49,48.84,-17.9,20.32,66,5120,5120,0,49,49
2020-09-21 07:14:17.7028,172.8,84.4,49,48.84,-18,20.32,1,737.2,-12.6,24,49,49
2020-09-21 07:14:17.9503,172.8,84.4,49,48.84,-18,20.31,2,736.8,-12.3,24,49,49
2020-09-21 07:14:18.1979,172.8,84.4,49,48.84,-18,20.32,65,-9760,-9770,0,49,49
2020-09-21 07:14:18.4454,172.8,84.4,49,48.84,-17.9,20.32,51,3.77,3.75,0,49,49
2020-09-21 07:14:18.6954,172.8,84.4,49,48.84,-18,20.32,63,50,50,0,49,49
2020-09-21 07:14:18.9480,172.8,84.4,49,48.84,-18,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:14:19.2006,172.8,84.4,49,48.84,-18,20.32,52,3.77,3.74,0,49,49
2020-09-21 07:14:19.4532,172.8,84.4,49,48.84,-17.9,20.32,6,-9760,25.2,3.7,49,49
2020-09-21 07:14:19.7053,172.8,84.4,49,48.84,-18,20.32,7,-9770,25.2,3.8,49,49
2020-09-21 07:14:19.9528,172.8,84.4,49,48.84,-18,20.33,1,737.2,-12.6,24,49,49
2020-09-21 07:14:20.2003,172.8,84.4,49,48.84,-18.1,20.32,2,736.8,-12.3,24,49,49
2020-09-21 07:14:20.4479,172.8,84.4,49,48.84,-18,20.32,61,739.6,732.1,0,49,49
2020-09-21 07:14:20.6954,172.8,84.4,49,48.84,-17.9,20.32,62,425,425,0,49,49
2020-09-21 07:14:20.9429,172.8,84.4,49,48.84,-17.9,20.32,64,16,16.3,0,49,49
2020-09-21 07:14:21.1903,172.8,84.4,49,48.84,-18,20.33,3,737.2,-12.6,23,49,49
2020-09-21 07:14:21.4378,172.8,84.4,49,48.84,-18,20.32,4,736.8,-12.3,23,49,49
2020-09-21 07:14:21.6853,172.8,84.4,49,48.84,-18,20.32,65,-9760,-9760,0,49,49
2020-09-21 07:14:21.9360,172.8,84.4,49,48.84,-18,20.32,66,5120,5120,0,49,49
2020-09-21 07:14:22.1883,172.8,84.4,49,48.84,-18,20.32,1,737.2,-12.6,24,49,49
2020-09-21 07:14:22.4405,172.8,84.4,49,48.84,-18,20.32,2,736.8,-12.3,24,49,49
2020-09-21 07:14:22.6928,172.8,84.4,49,48.84,-18,20.32,65,-9760,-9770,0,49,49
2020-09-21 07:14:22.9436,172.8,84.4,49,48.84,-17.9,20.32,51,3.77,3.75,0,49,49
2020-09-21 07:14:23.1910,172.8,84.4,49,48.84,-18,20.32,63,50,50,0,49,49
2020-09-21 07:14:23.4385,172.8,84.4,49,48.84,-18.1,20.33,67,25.2,25.2,0,49,49
2020-09-21 07:14:23.6859,172.8,84.4,49,48.84,-18.1,20.33,52,3.77,3.74,0,49,49
2020-09-21 07:14:23.9349,172.8,84.4,49,48.84,-18,20.32,6,-9760,25.2,3.7,49,49
2020-09-21 07:14:24.1878,172.8,84.4,49,48.84,-17.9,20.32,7,-9760,25.2,3.8,49,49
2020-09-21 07:14:24.4406,172.8,84.4,49,48.84,-18,20.32,1,737.2,-12.6,24,49,49
2020-09-21 07:14:24.6934,172.8,84.4,49,48.84,-18,20.31,2,736.8,-12.3,24,49,49
2020-09-21 07:14:24.9462,172.8,84.4,49,48.84,-18,20.32,61,739.6,732.2,0,49,49
2020-09-21 07:14:25.1942,172.8,84.4,49,48.84,-18,20.31,62,425,425,0,49,49
2020-09-21 07:14:25.4414,172.8,84.4,49,48.84,-18,20.33,64,16.1,16.3,0,49,49
2020-09-21 07:14:25.6886,172.8,84.4,49,48.84,-18,20.32,3,737.2,-12.6,23,49,49
2020-09-21 07:14:25.9358,172.8,84.4,49,48.84,-18,20.32,4,736.8,-12.3,23,49,49
2020-09-21 07:14:26.1833,172.8,84.4,49,48.84,-17.9,20.32,65,-9760,-9760,0,49,49
2020-09-21 07:14:26.4307,172.8,84.4,49,48.84,-18,20.32,66,5120,5120,0,49,49
2020-09-21 07:14:26.6781,172.8,84.4,49,48.84,-18.1,20.32,1,737.2,-12.6,24,49,49
2020-09-21 07:14:26.9255,172.8,84.4,49,48.84,-18.1,20.32,2,736.8,-12.3,24,49,49
2020-09-21 07:14:27.1770,172.8,84.4,49,48.84,-18,20.32,65,-9760,-9760,0,49,49
2020-09-21 07:14:27.4292,172.8,84.4,49,48.84,-17.9,20.33,51,3.77,3.75,0,49,49
2020-09-21 07:14:27.6813,172.8,84.4,49,48.84,-18,20.33,63,50,50,0,49,49
2020-09-21 07:14:27.9334,172.8,84.4,49,48.84,-18,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:14:28.1844,172.8,84.4,49,48.84,-18,20.33,52,3.77,3.75,0,49,49
2020-09-21 07:14:28.4340,172.8,84.4,49,48.84,-18,20.32,6,-9760,25.2,3.7,49,49
2020-09-21 07:14:28.6837,172.8,84.4,49,48.84,-18,20.32,7,-9760,25.2,3.8,49,49
2020-09-21 07:14:28.9334,172.8,84.4,49,48.84,-18,20.32,1,737.2,-12.6,24,49,49
2020-09-21 07:14:29.1845,172.8,84.4,49,48.84,-18,20.32,2,736.8,-12.3,24,49,49
2020-09-21 07:14:29.4370,172.8,84.4,49,48.84,-18,20.32,61,739.5,732.1,0,49,49
2020-09-21 07:14:29.6896,172.8,84.4,49,48.84,-17.9,20.32,62,425,425,0,49,49
2020-09-21 07:14:29.9421,172.8,84.4,49,48.84,-18,20.32,64,16,16.3,0,49,49
2020-09-21 07:14:30.1942,172.8,84.4,49,48.84,-18,20.32,3,737.2,-12.6,23,49,49
2020-09-21 07:14:30.4416,172.8,84.4,49,48.84,-18.1,20.33,4,736.8,-12.3,23,49,49
2020-09-21 07:14:30.6890,172.8,84.4,49,48.84,-18,20.32,65,-9760,-9760,0,49,49
2020-09-21 07:14:30.9364,172.8,84.4,49,48.84,-17.9,20.33,66,5110,5110,0,49,49
2020-09-21 07:14:31.1838,172.8,84.4,49,48.84,-18,20.32,1,737.2,-12.6,24,49,49
2020-09-21 07:14:31.4310,172.8,84.4,49,48.84,-18,20.32,2,736.8,-12.3,24,49,49
2020-09-21 07:14:31.6782,172.8,84.4,49,48.84,-18,20.32,65,-9760,-9760,0,49,49
2020-09-21 07:14:31.9254,172.8,84.4,49,48.84,-17.9,20.33,51,3.77,3.75,0,49,49
2020-09-21 07:14:32.1726,172.8,84.4,49,48.84,-18,20.32,63,50,50,0,49,49
2020-09-21 07:14:32.4199,172.8,84.4,49,48.84,-18,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:14:32.6672,172.8,84.4,49,48.84,-18,20.32,52,3.77,3.75,0,49,49
2020-09-21 07:14:32.9146,172.8,84.4,49,48.84,-18,20.33,6,-9770,25.2,3.7,49,49
2020-09-21 07:14:33.1620,172.8,84.4,49,48.84,-17.9,20.32,7,-9770,25.2,3.8,49,49
2020-09-21 07:14:33.4114,172.8,84.4,49,48.84,-18,20.32,1,737.1,-12.6,24,49,49
2020-09-21 07:14:33.6622,172.8,84.4,49,48.84,-18,20.33,2,736.7,-12.3,24,49,49
2020-09-21 07:14:33.9131,172.8,84.4,49,48.84,-18.1,20.33,61,739.5,732,0,49,49
2020-09-21 07:14:34.1640,172.8,84.4,49,48.84,-18,20.32,62,425,425,0,49,49
2020-09-21 07:14:34.4128,172.8,84.4,49,48.84,-18,20.33,64,16.1,16.3,0,49,49
2020-09-21 07:14:34.6600,172.8,84.4,49,48.84,-18,20.33,3,737.1,-12.6,23,49,49
2020-09-21 07:14:34.9072,172.8,84.4,49,48.84,-18,20.32,4,736.7,-12.3,23,49,49
2020-09-21 07:14:35.1544,172.8,84.4,49,48.84,-18,20.34,65,-9770,-9770,0,49,49
2020-09-21 07:14:35.4017,172.8,84.4,49,48.84,-17.9,20.32,66,5110,5110,0,49,49
2020-09-21 07:14:35.6489,172.8,84.4,49,48.84,-18,20.32,1,737.1,-12.6,24,49,49
2020-09-21 07:14:35.8962,172.8,84.4,49,48.84,-18,20.32,2,736.7,-12.3,24,49,49
2020-09-21 07:14:36.1435,172.8,84.4,49,48.84,-18,20.32,65,-9760,-9760,0,49,49
2020-09-21 07:14:36.3936,172.8,84.4,49,48.84,-17.9,20.32,51,3.77,3.75,0,49,49
2020-09-21 07:14:36.6462,172.8,84.4,49,48.84,-18,20.33,63,50,50,0,49,49
2020-09-21 07:14:36.8989,172.8,84.4,49,48.84,-18,20.34,67,25.2,25.2,0,49,49
2020-09-21 07:14:37.1515,172.8,84.3,49,48.78,-18,20.33,52,3.77,3.75,0,49,49
2020-09-21 07:14:37.4042,172.8,84.3,49,48.78,-18,20.32,6,-9760,25.2,3.7,49,49
2020-09-21 07:14:37.6521,172.8,84.3,49,48.78,-17.9,20.33,7,-9770,25.2,3.8,49,49
2020-09-21 07:14:37.8994,172.8,84.3,49,48.78,-18,20.32,1,737.1,-12.6,24,49,49
2020-09-21 07:14:38.1467,172.8,84.3,49,48.78,-18,20.32,2,736.7,-12.3,24,49,49
2020-09-21 07:14:38.3939,172.8,84.3,49,48.78,-18,20.35,61,739.6,732,0,49,49
2020-09-21 07:14:38.6460,172.8,84.3,49,48.78,-17.9,20.32,62,425,425,0,49,49
2020-09-21 07:14:38.8984,172.8,84.3,49,48.78,-18,20.32,64,16.1,16.3,0,49,49
2020-09-21 07:14:39.1508,172.8,84.3,49,48.78,-18,20.32,3,737.1,-12.6,23,49,49
2020-09-21 07:14:39.4032,172.8,84.3,49,48.78,-18,20.32,4,736.7,-12.3,23,49,49
2020-09-21 07:14:39.6532,172.8,84.3,49,48.78,-17.9,20.32,65,-9760,-9760,0,49,49
2020-09-21 07:14:39.9005,172.8,84.3,49,48.78,-17.9,20.32,66,5110,5110,0,49,49
2020-09-21 07:14:40.1479,172.8,84.3,49,48.78,-18,20.33,1,737.1,-12.6,24,49,49
2020-09-21 07:14:40.3952,172.8,84.3,49,48.78,-18,20.33,2,736.7,-12.3,24,49,49
2020-09-21 07:14:40.6426,172.8,84.3,49,48.78,-18,20.32,65,-9770,-9770,0,49,49
2020-09-21 07:14:40.8898,172.8,84.3,49,48.78,-18,20.32,51,3.77,3.75,0,49,49
2020-09-21 07:14:41.1371,172.8,84.3,49,48.78,-18,20.32,63,50,50,0,49,49
2020-09-21 07:14:41.3844,172.8,84.3,49,48.78,-18,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:14:41.6316,172.8,84.3,49,48.78,-18,20.31,52,3.77,3.75,0,49,49
2020-09-21 07:14:41.8788,172.8,84.3,49,48.78,-17.9,20.33,6,-9760,25.2,3.7,49,49
2020-09-21 07:14:42.1260,172.8,84.3,49,48.78,-17.9,20.32,7,-9760,25.2,3.8,49,49
2020-09-21 07:14:42.3732,172.8,84.3,49,48.78,-18.1,20.32,1,737.1,-12.6,24,49,49
2020-09-21 07:14:42.6205,172.8,84.3,49,48.78,-18.1,20.33,2,736.7,-12.3,24,49,49
2020-09-21 07:14:42.8731,172.8,84.3,49,48.78,-18,20.32,61,739.4,731.9,0,49,49
2020-09-21 07:14:43.1256,172.8,84.3,49,48.78,-17.9,20.32,62,425,425,0,49,49
2020-09-21 07:14:43.3781,172.8,84.3,49,48.78,-17.9,20.32,64,16,16.2,0,49,49
2020-09-21 07:14:43.6307,172.8,84.3,49,48.78,-18,20.36,3,737.1,-12.6,23,49,49
2020-09-21 07:14:43.8780,172.8,84.3,49,48.78,-18,20.32,4,736.7,-12.3,23,49,49
2020-09-21 07:14:44.1252,172.8,84.3,49,48.78,-18,20.33,65,-9750,-9750,0,49,49
2020-09-21 07:14:44.3724,172.8,84.3,49,48.78,-18,20.32,66,5120,5120,0,49,49
2020-09-21 07:14:44.6196,172.8,84.3,49,48.78,-18,20.32,1,737.1,-12.6,24,49,49
2020-09-21 07:14:44.8704,172.8,84.3,49,48.78,-18,20.32,2,736.7,-12.3,24,49,49
2020-09-21 07:14:45.1229,172.8,84.3,49,48.78,-18,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:14:45.3753,172.8,84.3,49,48.78,-17.9,20.33,51,3.77,3.75,0,49,49
2020-09-21 07:14:45.6278,172.8,84.3,49,48.78,-17.9,20.32,63,50,50,0,49,49
2020-09-21 07:14:45.8802,172.8,84.3,49,48.78,-18,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:14:46.1327,172.8,84.3,49,48.78,-18,20.32,52,3.77,3.74,0,49,49
2020-09-21 07:14:46.3852,172.8,84.3,49,48.78,-17.9,20.32,6,-9750,25.2,3.7,49,49
2020-09-21 07:14:46.6377,172.8,84.3,49,48.78,-17.9,20.32,7,-9750,25.2,3.8,49,49
2020-09-21 07:14:46.8902,172.8,84.3,49,48.78,-18,20.32,1,737.1,-12.6,24,49,49
2020-09-21 07:14:47.1427,172.8,84.3,49,48.78,-18,20.32,2,736.6,-12.3,24,49,49
2020-09-21 07:14:47.3952,172.8,84.3,49,48.78,-18,20.33,61,739.5,732.1,0,49,49
2020-09-21 07:14:47.6478,172.8,84.3,49,48.78,-18,20.32,62,425,425,0,49,49
2020-09-21 07:14:47.9003,172.8,84.3,49,48.78,-18,20.32,64,16,16.2,0,49,49
2020-09-21 07:14:48.1531,172.8,84.3,49,48.78,-18,20.33,3,737.1,-12.6,23,49,49
2020-09-21 07:14:48.4060,172.8,84.3,49,48.78,-18,20.32,4,736.6,-12.3,23,49,49
2020-09-21 07:14:48.6589,172.8,84.3,49,48.78,-17.9,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:14:48.9118,172.8,84.3,49,48.78,-17.9,20.34,66,5110,5110,0,49,49
2020-09-21 07:14:49.1646,172.8,84.3,49,48.78,-18.1,20.32,1,737.1,-12.6,24,49,49
2020-09-21 07:14:49.4171,172.8,84.3,49,48.78,-18.1,20.32,2,736.6,-12.3,24,49,49
2020-09-21 07:14:49.6696,172.8,84.3,49,48.78,-18,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:14:49.9221,172.8,84.3,49,48.78,-17.9,20.32,51,3.77,3.75,0,49,49
2020-09-21 07:14:50.1745,172.8,84.3,49,48.78,-18,20.33,63,50,50,0,49,49
2020-09-21 07:14:50.4260,172.8,84.3,49,48.78,-18,20.33,67,25.2,25.2,0,49,49
2020-09-21 07:14:50.6776,172.8,84.3,49,48.78,-18,20.32,52,3.77,3.74,0,49,49
2020-09-21 07:14:50.9291,172.8,84.3,49,48.78,-18,20.32,6,-9750,25.2,3.7,49,49
2020-09-21 07:14:51.1806,172.8,84.3,49,48.78,-18,20.32,7,-9750,25.2,3.8,49,49
2020-09-21 07:14:51.4322,172.8,84.3,49,48.78,-18,20.32,1,737.1,-12.6,24,49,49
2020-09-21 07:14:51.6840,172.8,84.3,49,48.78,-18,20.32,2,736.6,-12.3,24,49,49
2020-09-21 07:14:51.9357,172.8,84.3,49,48.78,-17.9,20.33,61,739.4,731.9,0,49,49
2020-09-21 07:14:52.1875,172.8,84.3,49,48.78,-17.9,20.32,62,425,425,0,49,49
2020-09-21 07:14:52.4380,172.8,84.3,49,48.78,-18,20.33,64,16.1,16.3,0,49,49
2020-09-21 07:14:52.6855,172.8,84.3,49,48.78,-18.1,20.31,3,737.1,-12.6,23,49,49
2020-09-21 07:14:52.9330,172.8,84.3,49,48.78,-18,20.32,4,736.6,-12.3,23,49,49
2020-09-21 07:14:53.1805,172.8,84.3,49,48.78,-17.9,20.33,65,-9750,-9750,0,49,49
2020-09-21 07:14:53.4296,172.8,84.3,49,48.78,-17.9,20.32,66,5120,5120,0,49,49
2020-09-21 07:14:53.6821,172.8,84.3,49,48.78,-18,20.32,1,737,-12.6,24,49,49
2020-09-21 07:14:53.9347,172.8,84.3,49,48.78,-18,20.32,2,736.6,-12.3,24,49,49
2020-09-21 07:14:54.1872,172.8,84.3,49,48.78,-18,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:14:54.4397,172.8,84.3,49,48.78,-18,20.32,51,3.77,3.75,0,49,49
2020-09-21 07:14:54.6877,172.8,84.3,49,48.78,-18,20.33,63,50,50,0,49,49
2020-09-21 07:14:54.9351,172.8,84.3,49,48.78,-18,20.33,67,25.2,25.2,0,49,49
2020-09-21 07:14:55.1825,172.8,84.3,49,48.78,-18,20.32,52,3.77,3.75,0,49,49
2020-09-21 07:14:55.4298,172.8,84.3,49,48.78,-17.9,20.32,6,-9750,25.2,3.7,49,49
2020-09-21 07:14:55.6811,172.8,84.3,49,48.78,-17.9,20.33,7,-9750,25.2,3.8,49,49
2020-09-21 07:14:55.9327,172.8,84.3,49,48.78,-18.1,20.32,1,737,-12.6,24,49,49
2020-09-21 07:14:56.1843,172.8,84.3,49,48.78,-18,20.32,2,736.6,-12.3,24,49,49
2020-09-21 07:14:56.4359,172.8,84.3,49,48.78,-17.9,20.33,61,739.4,731.9,0,49,49
2020-09-21 07:14:56.6838,172.8,84.3,49,48.78,-17.9,20.32,62,425,425,0,49,49
2020-09-21 07:14:56.9313,172.8,84.3,49,48.78,-18,20.32,64,16,16.2,0,49,49
2020-09-21 07:14:57.1788,172.8,84.2,49,48.73,-18,20.33,3,737,-12.6,23,49,49
2020-09-21 07:14:57.4262,172.8,84.2,49,48.73,-17.9,20.33,4,736.6,-12.3,23,49,49
2020-09-21 07:14:57.6782,172.8,84.2,49,48.73,-17.9,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:14:57.9307,172.8,84.2,49,48.73,-18,20.32,66,5120,5120,0,49,49
2020-09-21 07:14:58.1832,172.8,84.1,49,48.67,-18,20.32,1,737,-12.6,24,49,49
2020-09-21 07:14:58.4358,172.8,84.1,49,48.67,-18,20.32,2,736.6,-12.3,24,49,49
2020-09-21 07:14:58.6882,172.8,84.1,49,48.67,-17.9,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:14:58.9405,172.8,84.1,49,48.67,-17.9,20.32,51,3.77,3.75,0,49,49
2020-09-21 07:14:59.1929,172.8,84.1,49,48.67,-18.1,20.32,63,50,50,0,49,49
2020-09-21 07:14:59.4452,172.8,84.1,49,48.67,-18,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:14:59.6957,172.8,84.1,49,48.67,-18,20.32,52,3.77,3.75,0,49,49
2020-09-21 07:14:59.9444,172.8,84.1,49,48.67,-17.9,20.32,6,-9750,25.2,3.7,49,49
2020-09-21 07:15:00.1932,172.8,84.1,49,48.67,-18,20.3,7,-9750,25.2,3.8,49,49
2020-09-21 07:15:00.4420,172.8,84.1,49,48.67,-18,20.32,1,737,-12.6,24,49,49
2020-09-21 07:15:00.6899,172.8,84.1,49,48.67,-17.9,20.33,2,736.6,-12.3,24,49,49
2020-09-21 07:15:00.9372,172.8,84.1,49,48.67,-17.9,20.32,61,739.3,731.9,0,49,49
2020-09-21 07:15:01.1845,172.8,84.1,49,48.67,-18,20.33,62,425,425,0,49,49
2020-09-21 07:15:01.4319,172.8,84.1,49,48.67,-18,20.32,64,16,16.2,0,49,49
2020-09-21 07:15:01.6811,172.8,84.1,49,48.67,-18,20.32,3,737,-12.6,23,49,49
2020-09-21 07:15:01.9324,172.8,84.1,49,48.67,-17.9,20.32,4,736.6,-12.3,23,49,49
2020-09-21 07:15:02.1837,172.8,84.1,49,48.67,-17.9,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:02.4350,172.8,84.1,49,48.67,-18,20.33,66,5120,5120,0,49,49
2020-09-21 07:15:02.6861,172.8,84.1,49,48.67,-18,20.32,1,737,-12.6,24,49,49
2020-09-21 07:15:02.9368,172.8,84.1,49,48.67,-18,20.33,2,736.6,-12.3,24,49,49
2020-09-21 07:15:03.1876,172.8,84.1,49,48.67,-18,20.33,65,-9760,-9760,0,49,49
2020-09-21 07:15:03.4384,172.8,84.1,49,48.67,-18,20.33,51,3.76,3.75,0,49,49
2020-09-21 07:15:03.6889,172.8,84.1,49,48.67,-18,20.32,63,50,50,0,49,49
2020-09-21 07:15:03.9362,172.8,84.1,49,48.67,-18,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:15:04.1834,172.8,84.1,49,48.67,-17.9,20.33,52,3.77,3.75,0,49,49
2020-09-21 07:15:04.4307,172.8,84.1,49,48.67,-17.9,20.32,6,-9750,25.2,3.7,49,49
2020-09-21 07:15:04.6780,172.8,84.1,49,48.67,-18.1,20.32,7,-9750,25.2,3.8,49,49
2020-09-21 07:15:04.9254,172.8,84.1,49,48.67,-18,20.32,1,737,-12.6,24,49,49
2020-09-21 07:15:05.1727,172.8,84.1,49,48.67,-17.9,20.34,2,736.6,-12.3,24,49,49
2020-09-21 07:15:05.4201,172.8,84.1,49,48.67,-17.9,20.32,61,739.3,731.8,0,49,49
2020-09-21 07:15:05.6675,172.8,84.1,49,48.67,-17.9,20.32,62,425,425,0,49,49
2020-09-21 07:15:05.9148,172.8,84.1,49,48.67,-18,20.32,64,16,16.2,0,49,49
2020-09-21 07:15:06.1622,172.8,84.1,49,48.67,-18,20.32,3,737,-12.6,23,49,49
2020-09-21 07:15:06.4096,172.8,84.1,49,48.67,-18,20.33,4,736.6,-12.3,23,49,49
2020-09-21 07:15:06.6569,172.8,84.1,49,48.67,-17.9,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:06.9042,172.8,84.1,49,48.67,-18,20.32,66,5120,5120,0,49,49
2020-09-21 07:15:07.1514,172.8,84.1,49,48.67,-18,20.33,1,737,-12.6,24,49,49
2020-09-21 07:15:07.3985,172.8,84.1,49,48.67,-17.9,20.32,2,736.6,-12.3,24,49,49
2020-09-21 07:15:07.6457,172.8,84.1,49,48.67,-17.9,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:07.8942,172.8,84.1,49,48.67,-18,20.32,51,3.77,3.75,0,49,49
2020-09-21 07:15:08.1466,172.8,84,49,48.61,-18.1,20.31,63,50,50,0,49,49
2020-09-21 07:15:08.3989,172.8,84,49,48.61,-18,20.3,67,25.2,25.2,0,49,49
2020-09-21 07:15:08.6513,172.8,84,49,48.61,-17.9,20.32,52,3.77,3.74,0,49,49
2020-09-21 07:15:08.9027,172.8,84,49,48.61,-17.9,20.33,6,-9750,25.2,3.7,49,49
2020-09-21 07:15:09.1499,172.8,84,49,48.61,-17.9,20.32,7,-9750,25.2,3.8,49,49
2020-09-21 07:15:09.3972,172.8,84,49,48.61,-18,20.33,1,736.9,-12.6,24,49,49
2020-09-21 07:15:09.6445,172.8,84,49,48.61,-18,20.32,2,736.5,-12.3,24,49,49
2020-09-21 07:15:09.8917,172.8,84,49,48.61,-18,20.32,61,739.2,731.8,0,49,49
2020-09-21 07:15:10.1426,172.8,84,49,48.61,-18,20.33,62,425,425,0,49,49
2020-09-21 07:15:10.3939,172.8,84,49,48.61,-18,20.33,64,16,16.2,0,49,49
2020-09-21 07:15:10.6452,172.8,84,49,48.61,-18,20.32,3,736.9,-12.6,23,49,49
2020-09-21 07:15:10.8966,172.8,84,49,48.61,-17.9,20.32,4,736.5,-12.3,23,49,49
2020-09-21 07:15:11.1489,172.8,84,49,48.61,-17.9,20.32,65,-9760,-9760,0,49,49
2020-09-21 07:15:11.4014,172.8,84,49,48.61,-18,20.33,66,5110,5110,0,49,49
2020-09-21 07:15:11.6540,172.8,84,49,48.61,-18.1,20.32,1,736.9,-12.6,24,49,49
2020-09-21 07:15:11.9065,172.8,84,49,48.61,-18,20.32,2,736.5,-12.3,24,49,49
2020-09-21 07:15:12.1544,172.8,84,49,48.61,-17.9,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:12.4015,172.8,84,49,48.61,-17.9,20.32,51,3.77,3.75,0,49,49
2020-09-21 07:15:12.6486,172.8,84,49,48.61,-18,20.32,63,50,50,0,49,49
2020-09-21 07:15:12.8958,172.8,84,49,48.61,-18,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:15:13.1476,172.8,84,49,48.61,-18,20.32,52,3.77,3.74,0,49,49
2020-09-21 07:15:13.4000,172.8,84,49,48.61,-18,20.32,6,-9750,25.2,3.7,49,49
2020-09-21 07:15:13.6525,172.8,84,49,48.61,-18,20.33,7,-9750,25.2,3.8,49,49
2020-09-21 07:15:13.9049,172.8,84,49,48.61,-18,20.32,1,736.9,-12.6,24,49,49
2020-09-21 07:15:14.1574,172.8,84,49,48.61,-18,20.33,2,736.5,-12.3,24,49,49
2020-09-21 07:15:14.4099,172.8,84,49,48.61,-17.9,20.33,61,739.2,731.6,0,49,49
2020-09-21 07:15:14.6625,172.8,84,49,48.61,-17.9,20.32,62,425,425,0,49,49
2020-09-21 07:15:14.9150,172.8,84,49,48.61,-18,20.32,64,16.1,16.3,0,49,49
2020-09-21 07:15:15.1630,172.8,84,49,48.61,-18,20.32,3,736.9,-12.6,23,49,49
2020-09-21 07:15:15.4103,172.8,84,49,48.61,-18,20.33,4,736.5,-12.2,23,49,49
2020-09-21 07:15:15.6576,172.8,84,49,48.61,-17.9,20.34,65,-9750,-9750,0,49,49
2020-09-21 07:15:15.9050,172.8,84,49,48.61,-17.9,20.32,66,5110,5110,0,49,49
2020-09-21 07:15:16.1569,172.8,84,49,48.61,-18,20.33,1,736.9,-12.6,24,49,49
2020-09-21 07:15:16.4095,172.8,84,49,48.61,-18,20.33,2,736.5,-12.2,24,49,49
2020-09-21 07:15:16.6620,172.8,84,49,48.61,-18,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:16.9146,172.8,84,49,48.61,-18,20.32,51,3.76,3.75,0,49,49
2020-09-21 07:15:17.1671,172.8,84,49,48.61,-18,20.33,63,50,50,0,49,49
2020-09-21 07:15:17.4196,172.8,84,49,48.61,-18,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:15:17.6722,172.8,84,49,48.61,-18,20.33,52,3.77,3.74,0,49,49
2020-09-21 07:15:17.9247,172.8,84,49,48.61,-17.9,20.32,6,-9750,25.2,3.7,49,49
2020-09-21 07:15:18.1770,172.8,84,49,48.61,-17.9,20.32,7,-9750,25.2,3.8,49,49
2020-09-21 07:15:18.4291,172.8,84,49,48.61,-18,20.32,1,736.9,-12.6,24,49,49
2020-09-21 07:15:18.6812,172.8,84,49,48.61,-18,20.33,2,736.5,-12.2,24,49,49
2020-09-21 07:15:18.9333,172.8,84,49,48.61,-18,20.32,61,739.3,731.7,0,49,49
2020-09-21 07:15:19.1836,172.8,84,49,48.61,-17.9,20.33,62,425,425,0,49,49
2020-09-21 07:15:19.4325,172.8,84,49,48.61,-17.9,20.32,64,16,16.2,0,49,49
2020-09-21 07:15:19.6814,172.8,84,49,48.61,-18,20.32,3,736.9,-12.6,23,49,49
2020-09-21 07:15:19.9303,172.8,84,49,48.61,-18,20.32,4,736.5,-12.2,23,49,49
2020-09-21 07:15:20.1802,172.8,84,49,48.61,-18,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:20.4311,172.8,84,49,48.61,-18,20.32,66,5110,5110,0,49,49
2020-09-21 07:15:20.6820,172.8,84,49,48.61,-18,20.33,1,736.9,-12.6,24,49,49
2020-09-21 07:15:20.9330,172.8,84,49,48.61,-18,20.32,2,736.5,-12.2,24,49,49
2020-09-21 07:15:21.1839,172.8,84,49,48.61,-18,20.33,65,-9750,-9760,0,49,49
2020-09-21 07:15:21.4353,172.8,84,49,48.61,-17.9,20.32,51,3.76,3.75,0,49,49
2020-09-21 07:15:21.6869,172.8,84,49,48.61,-17.9,20.32,63,50,50,0,49,49
2020-09-21 07:15:21.9386,172.8,84,49,48.61,-17.9,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:15:22.1902,172.8,84,49,48.61,-18,20.32,52,3.77,3.74,0,49,49
2020-09-21 07:15:22.4405,172.8,84,49,48.61,-18,20.32,6,-9750,25.2,3.7,49,49
2020-09-21 07:15:22.6877,172.8,84,49,48.61,-17.9,20.32,7,-9750,25.2,3.8,49,49
2020-09-21 07:15:22.9349,172.8,84,49,48.61,-17.9,20.32,1,737,-12.6,24,49,49
2020-09-21 07:15:23.1821,172.8,84,49,48.61,-18,20.32,2,736.4,-12.3,24,49,49
2020-09-21 07:15:23.4304,172.8,84,49,48.61,-18,20.32,61,739.3,731.7,0,49,49
2020-09-21 07:15:23.6809,172.8,84,49,48.61,-18,20.32,62,425,425,0,49,49
2020-09-21 07:15:23.9314,172.8,84,49,48.61,-18,20.32,64,16,16.3,0,49,49
2020-09-21 07:15:24.1819,172.8,84,49,48.61,-18,20.32,3,737,-12.6,23,49,49
2020-09-21 07:15:24.4325,172.8,84,49,48.61,-18,20.33,4,736.4,-12.3,23,49,49
2020-09-21 07:15:24.6815,172.8,84,49,48.61,-17.9,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:24.9289,172.8,84,49,48.61,-17.9,20.32,66,5100,5100,0,49,49
2020-09-21 07:15:25.1764,172.8,84,49,48.61,-18,20.32,1,737,-12.6,24,49,49
2020-09-21 07:15:25.4238,172.8,84,49,48.61,-18,20.34,2,736.4,-12.3,24,49,49
2020-09-21 07:15:25.6714,172.8,84,49,48.61,-18,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:25.9191,172.8,84,49,48.61,-18,20.33,51,3.77,3.75,0,49,49
2020-09-21 07:15:26.1668,172.8,84,49,48.61,-17.9,20.32,63,50,50,0,49,49
2020-09-21 07:15:26.4146,172.8,84,49,48.61,-17.9,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:15:26.6627,172.8,84,49,48.61,-18,20.31,52,3.77,3.74,0,49,49
2020-09-21 07:15:26.9145,172.8,84,49,48.61,-18,20.32,6,-9750,25.2,3.7,49,49
2020-09-21 07:15:27.1663,172.8,84,49,48.61,-18,20.33,7,-9750,25.2,3.8,49,49
2020-09-21 07:15:27.4181,172.8,84,49,48.61,-18,20.31,1,737,-12.6,24,49,49
2020-09-21 07:15:27.6699,172.8,84,49,48.61,-18,20.32,2,736.4,-12.3,24,49,49
2020-09-21 07:15:27.9187,172.8,84,49,48.61,-18,20.32,61,739.2,731.6,0,49,49
2020-09-21 07:15:28.1660,172.8,84,49,48.61,-17.9,20.32,62,425,425,0,49,49
2020-09-21 07:15:28.4134,172.8,84,49,48.61,-17.9,20.33,64,16,16.3,0,49,49
2020-09-21 07:15:28.6607,172.8,84,49,48.61,-18,20.32,3,737,-12.6,23,49,49
2020-09-21 07:15:28.9081,172.8,84,49,48.61,-18.1,20.32,4,736.4,-12.3,23,49,49
2020-09-21 07:15:29.1551,172.8,84,49,48.61,-18,20.33,65,-9750,-9750,0,49,49
2020-09-21 07:15:29.4022,172.8,84,49,48.61,-17.9,20.31,66,5100,5100,0,49,49
2020-09-21 07:15:29.6493,172.8,84,49,48.61,-17.9,20.32,1,736.8,-12.6,24,49,49
2020-09-21 07:15:29.8963,172.8,84,49,48.61,-18,20.32,2,736.4,-12.3,24,49,49
2020-09-21 07:15:30.1435,172.8,84,49,48.61,-18,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:30.3908,172.8,84,49,48.61,-18,20.32,51,3.76,3.75,0,49,49
2020-09-21 07:15:30.6380,172.8,84,49,48.61,-18,20.33,63,50,50,0,49,49
2020-09-21 07:15:30.8852,172.8,84,49,48.61,-18,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:15:31.1324,172.8,84,49,48.61,-18,20.32,52,3.77,3.74,0,49,49
2020-09-21 07:15:31.3796,172.8,84,49,48.61,-18,20.33,6,-9750,25.2,3.7,49,49
2020-09-21 07:15:31.6268,172.8,84,49,48.61,-17.9,20.32,7,-9750,25.2,3.8,49,49
2020-09-21 07:15:31.8740,172.8,84,49,48.61,-17.9,20.32,1,736.8,-12.6,24,49,49
2020-09-21 07:15:32.1238,172.8,84,49,48.61,-18,20.33,2,736.4,-12.3,24,49,49
2020-09-21 07:15:32.3763,172.8,84,49,48.61,-18.1,20.32,61,739.2,731.7,0,49,49
2020-09-21 07:15:32.6288,172.8,84,49,48.61,-18,20.32,62,425,425,0,49,49
2020-09-21 07:15:32.8813,172.8,84,49,48.61,-17.9,20.32,64,16,16.3,0,49,49
2020-09-21 07:15:33.1338,172.8,84,49,48.61,-17.9,20.32,3,736.8,-12.6,23,49,49
2020-09-21 07:15:33.3863,172.8,84,49,48.61,-18,20.34,4,736.4,-12.3,23,49,49
2020-09-21 07:15:33.6388,172.8,84,49,48.61,-18,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:33.8914,172.8,84,49,48.61,-17.9,20.32,66,5110,5100,0,49,49
2020-09-21 07:15:34.1433,172.8,84,49,48.61,-18,20.33,1,736.8,-12.6,24,49,49
2020-09-21 07:15:34.3906,172.8,84,49,48.61,-18,20.32,2,736.4,-12.3,24,49,49
2020-09-21 07:15:34.6379,172.8,84,49,48.61,-18,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:34.8851,172.8,84,49,48.61,-17.9,20.32,51,3.76,3.75,0,49,49
2020-09-21 07:15:35.1326,172.8,84,49,48.61,-17.9,20.32,63,50,50,0,49,49
2020-09-21 07:15:35.3821,172.8,84,49,48.61,-17.9,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:15:35.6315,172.8,84,49,48.61,-18,20.32,52,3.77,3.74,0,49,49
2020-09-21 07:15:35.8810,172.8,84,49,48.61,-18.1,20.32,6,-9750,25.2,3.7,49,49
2020-09-21 07:15:36.1306,172.8,84,49,48.61,-18,20.33,7,-9750,25.2,3.8,49,49
2020-09-21 07:15:36.3831,172.8,84,49,48.61,-17.9,20.33,1,736.8,-12.6,24,49,49
2020-09-21 07:15:36.6355,172.8,84,49,48.61,-17.9,20.32,2,736.4,-12.3,24,49,49
2020-09-21 07:15:36.8880,172.8,84,49,48.61,-18,20.32,61,739.2,731.6,0,49,49
2020-09-21 07:15:37.1404,172.8,84,49,48.61,-18,20.32,62,425,425,0,49,49
2020-09-21 07:15:37.3929,172.8,84,49,48.61,-17.9,20.33,64,16,16.2,0,49,49
2020-09-21 07:15:37.6453,172.8,84,49,48.61,-18,20.33,3,736.7,-12.6,23,49,49
2020-09-21 07:15:37.8978,172.8,84,49,48.61,-18,20.33,4,736.3,-12.3,23,49,49
2020-09-21 07:15:38.1502,172.8,84,49,48.61,-18,20.33,65,-9750,-9750,0,49,49
2020-09-21 07:15:38.4008,172.8,84,49,48.61,-17.9,20.32,66,5110,5110,0,49,49
2020-09-21 07:15:38.6506,172.8,84,49,48.61,-17.9,20.32,1,736.7,-12.6,24,49,49
2020-09-21 07:15:38.9004,172.8,84,49,48.61,-18,20.32,2,736.3,-12.3,24,49,49
2020-09-21 07:15:39.1502,172.8,84,49,48.61,-18,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:39.3992,172.8,84,49,48.61,-18,20.33,51,3.76,3.75,0,49,49
2020-09-21 07:15:39.6463,172.8,84,49,48.61,-17.9,20.33,63,50,50,0,49,49
2020-09-21 07:15:39.8934,172.8,84,49,48.61,-17.9,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:15:40.1405,172.8,84,49,48.61,-18,20.32,52,3.76,3.74,0,49,49
2020-09-21 07:15:40.3892,172.8,84,49,48.61,-18,20.34,6,-9750,25.2,3.7,49,49
2020-09-21 07:15:40.6417,172.8,84,49,48.61,-18,20.32,7,-9750,25.2,3.8,49,49
2020-09-21 07:15:40.8942,172.8,84,49,48.61,-18,20.32,1,736.7,-12.6,24,49,49
2020-09-21 07:15:41.1467,172.8,84,49,48.61,-18,20.32,2,736.3,-12.3,24,49,49
2020-09-21 07:15:41.3992,172.8,84,49,48.61,-18,20.32,61,739.2,731.6,0,49,49
2020-09-21 07:15:41.6517,172.8,84,49,48.61,-17.9,20.32,62,425,425,0,49,49
2020-09-21 07:15:41.9041,172.8,84,49,48.61,-17.9,20.32,64,16,16.2,0,49,49
2020-09-21 07:15:42.1566,172.8,84,49,48.61,-17.9,20.32,3,736.7,-12.6,23,49,49
2020-09-21 07:15:42.4091,172.8,84,49,48.61,-18,20.32,4,736.3,-12.3,23,49,49
2020-09-21 07:15:42.6611,172.8,84,49,48.61,-18.1,20.32,65,-9760,-9760,0,49,49
2020-09-21 07:15:42.9085,172.8,84,49,48.61,-18,20.32,66,5120,5120,0,49,49
2020-09-21 07:15:43.1558,172.8,84,49,48.61,-17.9,20.32,1,736.7,-12.6,24,49,49
2020-09-21 07:15:43.4032,172.8,84,49,48.61,-17.9,20.32,2,736.3,-12.3,24,49,49
2020-09-21 07:15:43.6505,172.8,84,49,48.61,-18,20.33,65,-9750,-9750,0,49,49
2020-09-21 07:15:43.8979,172.8,84,49,48.61,-18,20.33,51,3.76,3.75,0,49,49
2020-09-21 07:15:44.1452,172.8,84,49,48.61,-18,20.32,63,50,50,0,49,49
2020-09-21 07:15:44.3926,172.8,84,49,48.61,-18,20.33,67,25.2,25.2,0,49,49
2020-09-21 07:15:44.6410,172.8,84,49,48.61,-18,20.32,52,3.76,3.74,0,49,49
2020-09-21 07:15:44.8936,172.8,84,49,48.61,-18,20.32,6,-9760,25.2,3.7,49,49
2020-09-21 07:15:45.1461,172.8,84,49,48.61,-17.9,20.33,7,-9760,25.2,3.8,49,49
2020-09-21 07:15:45.3986,172.8,84,49,48.61,-17.9,20.33,1,736.7,-12.6,24,49,49
2020-09-21 07:15:45.6509,172.8,84,49,48.61,-18,20.32,2,736.3,-12.3,24,49,49
2020-09-21 07:15:45.9012,172.8,84,49,48.61,-18.1,20.32,61,739.1,731.7,0,49,49
2020-09-21 07:15:46.1514,172.8,84,49,48.61,-18.1,20.32,62,425,425,0,49,49
2020-09-21 07:15:46.4016,172.8,84,49,48.61,-17.9,20.32,64,16,16.2,0,49,49
2020-09-21 07:15:46.6516,172.8,84,49,48.61,-17.9,20.33,3,736.7,-12.6,23,49,49
2020-09-21 07:15:46.8988,172.8,84,49,48.61,-18,20.32,4,736.3,-12.3,23,49,49
2020-09-21 07:15:47.1459,172.8,84,49,48.61,-18,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:47.3931,172.8,84,49,48.61,-18,20.32,66,5120,5110,0,49,49
2020-09-21 07:15:47.6402,172.8,84,49,48.61,-17.9,20.32,1,736.7,-12.6,24,49,49
2020-09-21 07:15:47.8875,172.8,84,49,48.61,-18,20.32,2,736.3,-12.3,24,49,49
2020-09-21 07:15:48.1348,172.8,84,49,48.61,-18,20.32,65,-9760,-9760,0,49,49
2020-09-21 07:15:48.3821,172.8,84,49,48.61,-18,20.32,51,3.76,3.75,0,49,49
2020-09-21 07:15:48.6294,172.8,84,49,48.61,-17.9,20.32,63,50,50,0,49,49
2020-09-21 07:15:48.8798,172.8,84,49,48.61,-17.9,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:15:49.1315,172.8,84,49,48.61,-18,20.33,52,3.76,3.74,0,49,49
2020-09-21 07:15:49.3832,172.8,84,49,48.61,-18,20.32,6,-9750,25.2,3.7,49,49
2020-09-21 07:15:49.6349,172.8,84,49,48.61,-18.1,20.32,7,-9750,25.2,3.8,49,49
2020-09-21 07:15:49.8869,172.8,84,49,48.61,-17.9,20.32,1,736.7,-12.6,24,49,49
2020-09-21 07:15:50.1394,172.8,84,49,48.61,-17.9,20.32,2,736.3,-12.3,24,49,49
2020-09-21 07:15:50.3919,172.8,84,49,48.61,-18,20.32,61,739.1,731.5,0,49,49
2020-09-21 07:15:50.6443,172.8,84,49,48.61,-18,20.32,62,425,425,0,49,49
2020-09-21 07:15:50.8968,172.8,84,49,48.61,-18,20.32,64,16,16.2,0,49,49
2020-09-21 07:15:51.1494,172.8,84,49,48.61,-18,20.33,3,736.7,-12.6,23,49,49
2020-09-21 07:15:51.4019,172.8,84,49,48.61,-18,20.32,4,736.2,-12.2,23,49,49
2020-09-21 07:15:51.6544,172.8,84,49,48.61,-18,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:51.9060,172.8,84,49,48.61,-18,20.33,66,5110,5110,0,49,49
2020-09-21 07:15:52.1555,172.8,84,49,48.61,-17.9,20.32,1,736.7,-12.6,24,49,49
2020-09-21 07:15:52.4050,172.8,84,49,48.61,-17.9,20.33,2,736.2,-12.2,24,49,49
2020-09-21 07:15:52.6546,172.8,84,49,48.61,-18,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:52.9034,172.8,84,49,48.61,-18.1,20.33,51,3.76,3.74,0,49,49
2020-09-21 07:15:53.1506,172.8,84,49,48.61,-18.1,20.33,63,50,50,0,49,49
2020-09-21 07:15:53.3977,172.8,84,49,48.61,-18,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:15:53.6449,172.8,84,49,48.61,-17.9,20.32,52,3.76,3.74,0,49,49
2020-09-21 07:15:53.8921,172.8,84,49,48.61,-18,20.32,6,-9750,25.2,3.7,49,49
2020-09-21 07:15:54.1441,172.8,84,49,48.61,-18,20.32,7,-9750,25.2,3.8,49,49
2020-09-21 07:15:54.3966,172.8,84,49,48.61,-18,20.32,1,736.7,-12.6,24,49,49
2020-09-21 07:15:54.6491,172.8,84,49,48.61,-18,20.32,2,736.2,-12.2,24,49,49
2020-09-21 07:15:54.9015,172.8,84,49,48.61,-18,20.32,61,739,731.6,0,49,49
2020-09-21 07:15:55.1541,172.8,84,49,48.61,-18,20.33,62,425,425,0,49,49
2020-09-21 07:15:55.4066,172.8,84,49,48.61,-18,20.32,64,16,16.3,0,49,49
2020-09-21 07:15:55.6591,172.8,84,49,48.61,-17.9,20.32,3,736.7,-12.6,23,49,49
2020-09-21 07:15:55.9117,172.8,84,49,48.61,-17.9,20.31,4,736.2,-12.2,23,49,49
2020-09-21 07:15:56.1642,172.8,84,49,48.61,-18,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:56.4168,172.8,84,49,48.61,-18,20.32,66,5120,5120,0,49,49
2020-09-21 07:15:56.6693,172.8,84,49,48.61,-18.1,20.33,1,736.7,-12.6,24,49,49
2020-09-21 07:15:56.9219,172.8,84,49,48.61,-18,20.32,2,736.2,-12.2,24,49,49
2020-09-21 07:15:57.1696,172.8,84,49,48.61,-17.9,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:15:57.4167,172.8,84,49,48.61,-18,20.32,51,3.76,3.74,0,49,49
2020-09-21 07:15:57.6638,172.8,84,49,48.61,-18,20.32,63,50,50,0,49,49
2020-09-21 07:15:57.9109,172.8,84,49,48.61,-18,20.33,67,25.2,25.2,0,49,49
2020-09-21 07:15:58.1581,172.8,84,49,48.61,-17.9,20.32,52,3.76,3.74,0,49,49
2020-09-21 07:15:58.4054,172.8,84,49,48.61,-18,20.32,6,-9750,25.2,3.7,49,49
2020-09-21 07:15:58.6526,172.8,84,49,48.61,-18,20.32,7,-9760,25.2,3.8,49,49
2020-09-21 07:15:58.8998,172.8,84,49,48.61,-18,20.38,1,736.6,-12.6,24,49,49
