Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:15:59.1515,172.8,84,49,48.61,-17.9,20.33,2,736.2,-12.2,24,49,49
2020-09-21 07:15:59.4039,172.8,84,49,48.61,-17.9,20.32,61,739,731.5,0,49,49
2020-09-21 07:15:59.6564,172.8,84,49,48.61,-18,20.32,62,425,425,0,49,49
2020-09-21 07:15:59.9088,172.8,84,49,48.61,-18.1,20.33,64,16,16.2,0,49,49
2020-09-21 07:16:00.1613,172.8,84,49,48.61,-18.1,20.32,3,736.6,-12.6,23,49,49
2020-09-21 07:16:00.4138,172.8,84,49,48.61,-17.9,20.32,4,736.2,-12.2,23,49,49
2020-09-21 07:16:00.6663,172.8,84,49,48.61,-18,20.32,65,-9750,-9760,0,49,49
2020-09-21 07:16:00.9188,172.8,84,49,48.61,-18,20.32,66,5120,5110,0,49,49
2020-09-21 07:16:01.1708,172.8,84,49,48.61,-18,20.32,1,736.6,-12.6,24,49,49
2020-09-21 07:16:01.4181,172.8,84,49,48.61,-18,20.32,2,736.2,-12.2,24,49,49
2020-09-21 07:16:01.6654,172.8,84,49,48.61,-18,20.32,65,-9750,-9760,0,49,49
2020-09-21 07:16:01.9127,172.8,84,49,48.61,-18,20.3,51,3.76,3.74,0,49,49
2020-09-21 07:16:02.1600,172.8,84,49,48.61,-18,20.32,63,50,50,0,49,49
2020-09-21 07:16:02.4074,172.8,84,49,48.61,-18,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:16:02.6547,172.8,84,49,48.61,-17.9,20.32,52,3.76,3.74,0,49,49
2020-09-21 07:16:02.9021,172.8,84,49,48.61,-18,20.33,6,-9750,25.2,3.7,49,49
2020-09-21 07:16:03.1495,172.8,84,49,48.61,-18.1,20.32,7,-9760,25.2,3.8,49,49
2020-09-21 07:16:03.4003,172.8,84,49,48.61,-18.1,20.33,1,736.6,-12.6,24,49,49
2020-09-21 07:16:03.6528,172.8,84,49,48.61,-17.9,20.33,2,736.2,-12.2,24,49,49
2020-09-21 07:16:03.9053,172.8,84,49,48.61,-17.9,20.32,61,738.9,731.4,0,49,49
2020-09-21 07:16:04.1578,172.8,84,49,48.61,-18,20.32,62,425,425,0,49,49
2020-09-21 07:16:04.4103,172.8,84,49,48.61,-18,20.32,64,16,16.2,0,49,49
2020-09-21 07:16:04.6628,172.8,84,49,48.61,-18,20.32,3,736.6,-12.6,23,49,49
2020-09-21 07:16:04.9152,172.8,84,49,48.61,-18,20.32,4,736.2,-12.2,23,49,49
2020-09-21 07:16:05.1677,172.8,84,49,48.61,-18,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:16:05.4168,172.8,84,49,48.61,-18,20.32,66,5120,5110,0,49,49
2020-09-21 07:16:05.6642,172.8,84,49,48.61,-18,20.33,1,736.6,-12.6,24,49,49
2020-09-21 07:16:05.9116,172.8,84,49,48.61,-17.9,20.32,2,736.2,-12.3,24,49,49
2020-09-21 07:16:06.1590,172.8,84,49,48.61,-18,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:16:06.4063,172.8,84,49,48.61,-18,20.32,51,3.76,3.75,0,49,49
2020-09-21 07:16:06.6535,172.8,84,49,48.61,-18,20.32,63,50,50,0,49,49
2020-09-21 07:16:06.9007,172.8,84,49,48.61,-18.1,20.32,67,25.2,25.2,0,49,49
2020-09-21 07:16:07.1479,172.8,83.8,49,48.5,-17.9,20.33,52,3.76,3.74,0,49,49
2020-09-21 07:16:07.3952,172.8,83.8,49,48.5,-17.9,20.32,6,-9750,25.2,3.7,49,49
2020-09-21 07:16:07.6470,172.8,83.8,49,48.5,-18,20.32,7,-9750,25.2,3.8,49,49
2020-09-21 07:16:07.8994,172.8,83.8,49,48.5,-18,20.31,1,736.6,-12.6,24,49,49
2020-09-21 07:16:08.1518,172.8,83.8,49,48.5,-18,20.32,2,736.2,-12.3,24,49,49
2020-09-21 07:16:08.4042,172.8,83.8,49,48.5,-18,20.32,61,739,731.5,0,49,49
2020-09-21 07:16:08.6567,172.8,83.8,49,48.5,-18,20.32,62,425,425,0,49,49
2020-09-21 07:16:08.9091,172.8,83.8,49,48.5,-18,20.31,64,16,16.3,0,49,49
2020-09-21 07:16:09.1616,172.8,83.8,49,48.5,-18,20.32,3,736.6,-12.6,23,49,49
2020-09-21 07:16:09.4140,172.8,83.8,49,48.5,-17.9,20.32,4,736.2,-12.3,23,49,49
2020-09-21 07:16:09.6639,172.8,83.8,49,48.5,-17.9,20.32,65,-9750,-9750,0,49,49
2020-09-21 07:16:09.9111,172.8,83.8,48.75,48.5,-18,20.32,66,5110,5110,0,49,49
2020-09-21 07:16:10.1583,172.8,83.8,48.75,48.5,-18.1,20.32,1,736.6,-12.6,24,49,49
2020-09-21 07:16:10.4055,172.8,83.8,48.75,48.5,-18.1,20.33,2,736.2,-12.3,24,49,49
2020-09-21 07:16:10.6554,172.8,83.8,48.75,48.5,-17.9,20.33,65,-9750,-9750,0,49,49
2020-09-21 07:16:10.9079,172.8,83.8,48.75,48.5,-17.9,20.3,51,3.76,3.75,0,49,49
2020-09-21 07:16:11.1604,172.8,83.8,48.75,48.5,-18,20.33,63,50,50,0,49,49
2020-09-21 07:16:11.4129,172.8,83.8,48.75,48.5,-18,20.33,67,25.2,25.2,0,49,49
2020-09-21 07:16:11.6630,172.8,83.8,48.75,48.5,-18,20.32,52,3.76,3.74,0,49,49
2020-09-21 07:16:11.9103,172.8,83.8,48.75,48.5,-18,20.33,6,-9740,25.2,3.7,49,49
2020-09-21 07:16:12.1576,172.8,83.8,48.75,48.5,-18,20.33,7,-9760,25.2,3.8,49,49
2020-09-21 07:16:12.4048,172.8,83.8,48.75,48.5,-18,20.32,1,736.6,-12.6,24,49,49
2020-09-21 07:16:12.6547,172.8,83.8,48.75,48.5,-18,20.32,2,736.2,-12.3,24,49,49
2020-09-21 07:16:12.9072,172.8,83.8,48.75,48.5,-17.9,20.32,61,738.9,731.4,0,49,49
2020-09-21 07:16:13.1596,172.8,83.8,48.75,48.5,-18,20.32,62,425,425,0,48.5,49
2020-09-21 07:16:13.4121,172.8,83.8,48.75,48.5,-18,20.32,64,16,16.2,0,48.5,49
2020-09-21 07:16:13.6623,172.8,83.8,48.75,48.5,-18.1,20.33,3,736.5,-12.6,23,48.5,49
2020-09-21 07:16:13.9096,172.8,83.8,48.75,48.5,-18,20.32,4,736.1,-12.3,23,48.5,49
2020-09-21 07:16:14.1570,172.8,83.8,48.75,48.5,-17.9,20.32,65,-9730,-9750,0,48.5,49
2020-09-21 07:16:14.4043,172.8,83.8,48.75,48.5,-17.9,20.32,66,5110,5110,0,48.5,49
2020-09-21 07:16:14.6532,172.8,83.8,48.75,48.5,-17.9,20.32,1,736.5,-12.6,24,48.5,49
2020-09-21 07:16:14.9035,172.8,83.8,48.75,48.5,-18,20.32,2,736.1,-12.3,24,48.5,49
2020-09-21 07:16:15.1538,172.8,83.8,48.75,48.5,-18,20.32,65,-9730,-9760,0,48.5,49
2020-09-21 07:16:15.4041,172.8,83.8,48.75,48.5,-18,20.32,51,3.76,3.74,0,48.5,49
2020-09-21 07:16:15.6547,172.8,83.8,48.75,48.5,-18,20.32,63,50,50,0,48.5,49
2020-09-21 07:16:15.9072,172.8,83.8,48.75,48.5,-18,20.32,67,25.2,25.2,0,48.5,49
2020-09-21 07:16:16.1598,172.8,83.8,48.75,48.5,-18,20.32,52,3.76,3.74,0,48.5,49
2020-09-21 07:16:16.4123,172.8,83.8,48.75,48.5,-17.9,20.33,6,-9730,25.2,3.7,48.5,49
2020-09-21 07:16:16.6649,172.8,83.8,48.75,48.5,-18,20.33,7,-9760,25.2,3.8,48.5,49
2020-09-21 07:16:16.9174,172.8,83.8,48.75,48.5,-18,20.33,1,736.5,-12.6,24,48.5,49
2020-09-21 07:16:17.1699,172.8,83.8,48.75,48.5,-18.1,20.32,2,736.1,-12.3,24,48.5,49
2020-09-21 07:16:17.4224,172.8,83.8,48.75,48.5,-17.9,20.32,61,738.9,731.4,0,48.5,49
2020-09-21 07:16:17.6742,172.8,83.8,48.75,48.5,-17.9,20.31,62,425,425,0,48.5,49
2020-09-21 07:16:17.9216,172.8,83.8,48.75,48.5,-17.9,20.32,64,16,16.2,0,48.5,49
2020-09-21 07:16:18.1689,172.8,83.8,48.75,48.5,-18,20.35,3,736.5,-12.6,23,48.5,49
2020-09-21 07:16:18.4163,172.8,83.8,48.75,48.5,-18,20.32,4,736.1,-12.3,23,48.5,49
2020-09-21 07:16:18.6636,172.8,83.8,48.75,48.5,-18,20.32,65,-9730,-9770,0,48.5,49
2020-09-21 07:16:18.9110,172.8,83.8,48.75,48.5,-18,20.33,66,5110,5110,0,48.5,49
2020-09-21 07:16:19.1582,172.8,83.8,48.75,48.5,-18,20.33,1,736.5,-12.6,24,48.5,49
2020-09-21 07:16:19.4054,172.8,83.8,48.75,48.5,-18,20.32,2,736.1,-12.3,24,48.5,49
2020-09-21 07:16:19.6526,172.8,83.8,48.75,48.5,-17.9,20.32,65,-9730,-9770,0,48.5,49
2020-09-21 07:16:19.9012,172.8,83.8,48.75,48.5,-17.9,20.33,51,3.76,3.74,0,48.5,49
2020-09-21 07:16:20.1538,172.8,83.8,48.75,48.5,-18,20.32,63,50,50,0,48.5,49
2020-09-21 07:16:20.4063,172.8,83.8,48.75,48.5,-18.1,20.32,67,25.2,25.2,0,48.5,49
2020-09-21 07:16:20.6588,172.8,83.8,48.75,48.5,-18,20.33,52,3.76,3.74,0,48.5,49
2020-09-21 07:16:20.9113,172.8,83.8,48.75,48.5,-17.9,20.33,6,-9730,25.2,3.7,48.5,49
2020-09-21 07:16:21.1638,172.8,83.8,48.75,48.5,-17.9,20.32,7,-9770,25.2,3.8,48.5,49
2020-09-21 07:16:21.4163,172.8,83.8,48.75,48.5,-18,20.32,1,736.5,-12.6,24,48.5,49
2020-09-21 07:16:21.6688,172.8,83.8,48.75,48.5,-18,20.32,2,736.1,-12.2,24,48.5,49
2020-09-21 07:16:21.9213,172.8,83.8,48.75,48.5,-18,20.32,61,738.8,731.4,0,48.5,49
2020-09-21 07:16:22.1691,172.8,83.8,48.75,48.5,-17.9,20.32,62,425,425,0,48.5,49
2020-09-21 07:16:22.4164,172.8,83.8,48.75,48.5,-18,20.32,64,16,16.2,0,48.5,49
2020-09-21 07:16:22.6636,172.8,83.8,48.75,48.5,-18,20.32,3,736.5,-12.6,23,48.5,49
2020-09-21 07:16:22.9109,172.8,83.8,48.75,48.5,-18,20.32,4,736.1,-12.2,23,48.5,49
2020-09-21 07:16:23.1589,172.8,83.8,48.75,48.5,-17.9,20.32,65,-9720,-9770,0,48.5,49
2020-09-21 07:16:23.4078,172.8,83.8,48.75,48.5,-17.9,20.32,66,5110,5110,0,48.5,49
2020-09-21 07:16:23.6566,172.8,83.8,48.75,48.5,-18,20.32,1,736.5,-12.6,24,48.5,49
2020-09-21 07:16:23.9054,172.8,83.8,48.75,48.5,-18,20.32,2,736.1,-12.2,24,48.5,49
2020-09-21 07:16:24.1542,172.8,83.8,48.75,48.5,-18,20.33,65,-9720,-9770,0,48.5,49
2020-09-21 07:16:24.4030,172.8,83.8,48.75,48.5,-17.9,20.33,51,3.76,3.74,0,48.5,49
2020-09-21 07:16:24.6519,172.8,83.8,48.75,48.5,-17.9,20.33,63,50,50,0,48.5,49
2020-09-21 07:16:24.9007,172.8,83.8,48.75,48.5,-18,20.33,67,25.2,25.2,0,48.5,49
2020-09-21 07:16:25.1493,172.8,83.8,48.75,48.5,-18,20.32,52,3.76,3.74,0,48.5,49
2020-09-21 07:16:25.3966,172.8,83.8,48.75,48.5,-18,20.33,6,-9720,25.2,3.7,48.5,49
2020-09-21 07:16:25.6438,172.8,83.8,48.75,48.5,-17.9,20.33,7,-9770,25.2,3.8,48.5,49
2020-09-21 07:16:25.8910,172.8,83.8,48.75,48.5,-18,20.32,1,736.5,-12.6,24,48.5,49
2020-09-21 07:16:26.1387,172.8,83.8,48.75,48.5,-18,20.32,2,736.1,-12.2,24,48.5,49
2020-09-21 07:16:26.3912,172.8,83.8,48.75,48.5,-18,20.32,61,738.8,731.3,0,48.5,49
2020-09-21 07:16:26.6438,172.8,83.8,48.75,48.5,-17.9,20.33,62,425,425,0,48.5,49
2020-09-21 07:16:26.8963,172.8,83.8,48.75,48.5,-18,20.32,64,16,16.3,0,48.5,49
2020-09-21 07:16:27.1488,172.8,83.8,48.75,48.5,-18,20.33,3,736.5,-12.6,23,48.5,49
2020-09-21 07:16:27.4013,172.8,83.8,48.75,48.5,-18,20.32,4,736.1,-12.2,23,48.5,49
2020-09-21 07:16:27.6539,172.8,83.8,48.75,48.5,-18,20.32,65,-9730,-9780,0,48.5,49
2020-09-21 07:16:27.9064,172.8,83.8,48.75,48.5,-17.9,20.32,66,5100,5100,0,48.5,49
2020-09-21 07:16:28.1589,172.8,83.8,48.75,48.5,-18,20.32,1,736.5,-12.6,24,48.5,49
2020-09-21 07:16:28.4115,172.8,83.8,48.75,48.5,-18,20.32,2,736,-12.2,24,48.5,49
2020-09-21 07:16:28.6640,172.8,83.8,48.75,48.5,-18,20.32,65,-9720,-9770,0,48.5,49
2020-09-21 07:16:28.9165,172.8,83.8,48.75,48.5,-18,20.32,51,3.76,3.74,0,48.5,49
2020-09-21 07:16:29.1691,172.8,83.8,48.75,48.5,-18,20.32,63,50,50,0,48.5,49
2020-09-21 07:16:29.4164,172.8,83.8,48.75,48.5,-18,20.32,67,25.2,25.2,0,48.5,49
2020-09-21 07:16:29.6638,172.8,83.8,48.75,48.5,-18,20.32,52,3.76,3.74,0,48.5,49
2020-09-21 07:16:29.9111,172.8,83.8,48.75,48.5,-18,20.32,6,-9720,25.2,3.7,48.5,49
2020-09-21 07:16:30.1585,172.8,83.8,48.75,48.5,-17.9,20.32,7,-9770,25.2,3.8,48.5,49
2020-09-21 07:16:30.4074,172.8,83.8,48.75,48.5,-18,20.32,1,736.5,-12.6,24,48.5,49
2020-09-21 07:16:30.6600,172.8,83.8,48.75,48.5,-18.1,20.32,2,736,-12.2,24,48.5,49
2020-09-21 07:16:30.9125,172.8,83.8,48.75,48.5,-18,20.33,61,738.8,731.2,0,48.5,49
2020-09-21 07:16:31.1650,172.8,83.6,48.75,48.38,-17.9,20.33,62,425,425,0,48.5,49
2020-09-21 07:16:31.4163,172.8,83.6,48.75,48.38,-17.9,20.32,64,16,16.3,0,48.5,49
2020-09-21 07:16:31.6644,172.8,83.6,48.75,48.38,-17.9,20.33,3,736.5,-12.6,23,48.5,49
2020-09-21 07:16:31.9124,172.8,83.6,48.75,48.38,-18,20.32,4,736,-12.2,23,48.5,49
2020-09-21 07:16:32.1604,172.8,83.6,48.75,48.38,-18,20.32,65,-9720,-9770,0,48.5,49
2020-09-21 07:16:32.4084,172.8,83.6,48.75,48.38,-17.9,20.32,66,5100,5100,0,48.5,49
2020-09-21 07:16:32.6605,172.8,83.6,48.75,48.38,-18,20.32,1,736.5,-12.6,24,48.5,49
2020-09-21 07:16:32.9130,172.8,83.6,48.75,48.38,-18,20.32,2,736,-12.2,24,48.5,49
2020-09-21 07:16:33.1655,172.8,83.6,48.75,48.38,-18,20.32,65,-9720,-9770,0,48.5,49
2020-09-21 07:16:33.4180,172.8,83.6,48.75,48.38,-17.9,20.32,51,3.76,3.74,0,48.5,49
2020-09-21 07:16:33.6705,172.8,83.6,48.75,48.38,-18,20.33,63,50,50,0,48.5,49
2020-09-21 07:16:33.9230,172.8,83.6,48.75,48.38,-18,20.32,67,25.2,25.2,0,48.5,49
2020-09-21 07:16:34.1755,172.8,83.6,48.75,48.38,-18,20.33,52,3.76,3.74,0,48.5,49
2020-09-21 07:16:34.4280,172.8,83.6,48.75,48.38,-18,20.33,6,-9720,25.2,3.7,48.5,49
2020-09-21 07:16:34.6757,172.8,83.6,48.75,48.38,-17.9,20.32,7,-9770,25.2,3.8,48.5,49
2020-09-21 07:16:34.9229,172.8,83.6,48.75,48.38,-17.9,20.35,1,736.4,-12.6,24,48.5,49
2020-09-21 07:16:35.1702,172.8,83.6,48.75,48.38,-18,20.32,2,736,-12.2,24,48.5,49
2020-09-21 07:16:35.4174,172.8,83.6,48.75,48.38,-18.1,20.32,61,738.8,731.3,0,48.5,49
2020-09-21 07:16:35.6651,172.8,83.6,48.75,48.38,-18,20.32,62,425,425,0,48.5,49
2020-09-21 07:16:35.9162,172.8,83.6,48.75,48.38,-17.9,20.33,64,16,16.3,0,48.5,49
2020-09-21 07:16:36.1674,172.8,83.6,48.75,48.38,-18,20.32,3,736.4,-12.6,23,48.5,49
2020-09-21 07:16:36.4185,172.8,83.6,48.75,48.38,-18,20.33,4,736,-12.2,23,48.5,49
2020-09-21 07:16:36.6696,172.8,83.6,48.75,48.38,-18,20.32,65,-9710,-9770,0,48.5,49
2020-09-21 07:16:36.9206,172.8,83.6,48.75,48.38,-17.9,20.32,66,5100,5100,0,48.5,49
2020-09-21 07:16:37.1716,172.8,83.6,48.75,48.38,-18,20.32,1,736.4,-12.6,24,48.5,49
2020-09-21 07:16:37.4225,172.8,83.6,48.75,48.38,-18,20.32,2,736,-12.2,24,48.5,49
2020-09-21 07:16:37.6734,172.8,83.6,48.75,48.38,-18,20.32,65,-9710,-9770,0,48.5,49
2020-09-21 07:16:37.9213,172.8,83.6,48.75,48.38,-18,20.32,51,3.76,3.74,0,48.5,49
2020-09-21 07:16:38.1684,172.8,83.6,48.5,48.38,-17.9,20.33,63,50,50,0,48.5,49
2020-09-21 07:16:38.4156,172.8,83.6,48.5,48.38,-17.9,20.32,67,25.2,25.2,0,48.5,49
2020-09-21 07:16:38.6628,172.8,83.6,48.5,48.38,-18,20.32,52,3.76,3.74,0,48.5,49
2020-09-21 07:16:38.9138,172.8,83.6,48.5,48.38,-18,20.32,6,-9720,25.2,3.7,48.5,49
2020-09-21 07:16:39.1662,172.8,83.6,48.5,48.38,-18,20.33,7,-9770,25.2,3.8,48.5,49
2020-09-21 07:16:39.4187,172.8,83.6,48.5,48.38,-17.9,20.32,1,736.4,-12.6,24,48.5,49
2020-09-21 07:16:39.6712,172.8,83.6,48.5,48.38,-17.9,20.32,2,736,-12.2,24,48.5,49
2020-09-21 07:16:39.9237,172.8,83.6,48.5,48.38,-18,20.33,61,738.8,731.2,0,48.5,49
2020-09-21 07:16:40.1762,172.8,83.6,48.5,48.38,-18,20.32,62,425,425,0,48.5,49
2020-09-21 07:16:40.4287,172.8,83.6,48.5,48.38,-17.9,20.33,64,16,16.3,0,48.5,49
2020-09-21 07:16:40.6813,172.8,83.6,48.5,48.38,-18,20.32,3,736.4,-12.6,23,48.5,49
2020-09-21 07:16:40.9338,172.8,83.6,48.5,48.38,-18,20.32,4,736,-12.2,23,48.5,49
2020-09-21 07:16:41.1849,172.8,83.6,48.5,48.38,-18,20.32,65,-9720,-9760,0,48.5,49
2020-09-21 07:16:41.4345,172.8,83.6,48.5,48.38,-18,20.33,66,5100,5100,0,48.5,49
2020-09-21 07:16:41.6841,172.8,83.6,48.5,48.38,-17.9,20.32,1,736.4,-12.6,24,48.5,49
2020-09-21 07:16:41.9338,172.8,83.6,48.5,48.38,-17.9,20.32,2,736,-12.2,24,48.5,49
2020-09-21 07:16:42.1822,172.8,83.6,48.5,48.38,-18,20.31,65,-9720,-9760,0,48.5,48.5
2020-09-21 07:16:42.4297,172.8,83.6,48.5,48.38,-18,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:16:42.6771,172.8,83.6,48.5,48.38,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:16:42.9246,172.8,83.6,48.5,48.38,-17.9,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:16:43.1741,172.8,83.6,48.5,48.38,-17.9,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:16:43.4255,172.8,83.6,48.5,48.38,-17.9,20.34,6,-9720,25.2,3.7,48.5,48.5
2020-09-21 07:16:43.6770,172.8,83.6,48.5,48.38,-17.9,20.32,7,-9760,25.2,3.8,48.5,48.5
2020-09-21 07:16:43.9285,172.8,83.6,48.5,48.38,-17.9,20.32,1,736.3,-12.6,24,48.5,48.5
2020-09-21 07:16:44.1780,172.8,83.6,48.5,48.38,-18,20.33,2,735.9,-12.2,24,48.5,48.5
2020-09-21 07:16:44.4252,172.8,83.6,48.5,48.38,-18,20.32,61,738.8,731.2,0,48.5,48.5
2020-09-21 07:16:44.6725,172.8,83.6,48.5,48.38,-18,20.33,62,425,425,0,48.5,48.5
2020-09-21 07:16:44.9198,172.8,83.6,48.5,48.38,-18,20.32,64,16,16.3,0,48.5,48.5
2020-09-21 07:16:45.1671,172.8,83.6,48.5,48.38,-17.9,20.32,3,736.3,-12.6,23,48.5,48.5
2020-09-21 07:16:45.4144,172.8,83.6,48.5,48.38,-18,20.32,4,735.9,-12.2,23,48.5,48.5
2020-09-21 07:16:45.6618,172.8,83.6,48.5,48.38,-18,20.33,65,-9730,-9750,0,48.5,48.5
2020-09-21 07:16:45.9091,172.8,83.6,48.5,48.38,-18,20.32,66,5110,5100,0,48.5,48.5
2020-09-21 07:16:46.1565,172.8,83.6,48.5,48.38,-18,20.33,1,736.3,-12.6,24,48.5,48.5
2020-09-21 07:16:46.4038,172.8,83.6,48.5,48.38,-17.9,20.32,2,735.9,-12.2,24,48.5,48.5
2020-09-21 07:16:46.6511,172.8,83.6,48.5,48.38,-18,20.32,65,-9730,-9750,0,48.5,48.5
2020-09-21 07:16:46.8984,172.8,83.6,48.5,48.38,-18,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:16:47.1462,172.8,83.6,48.5,48.38,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:16:47.3973,172.8,83.6,48.5,48.38,-18,20.33,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:16:47.6485,172.8,83.6,48.5,48.38,-18,20.33,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:16:47.8997,172.8,83.6,48.5,48.38,-18,20.33,6,-9730,25.2,3.7,48.5,48.5
2020-09-21 07:16:48.1506,172.8,83.6,48.5,48.38,-18,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:16:48.3979,172.8,83.6,48.5,48.38,-17.9,20.31,1,736.3,-12.6,24,48.5,48.5
2020-09-21 07:16:48.6452,172.8,83.6,48.5,48.38,-17.9,20.32,2,735.9,-12.2,24,48.5,48.5
2020-09-21 07:16:48.8925,172.8,83.6,48.5,48.38,-17.9,20.33,61,738.7,731.2,0,48.5,48.5
2020-09-21 07:16:49.1403,172.8,83.6,48.5,48.38,-18,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:16:49.3927,172.8,83.6,48.5,48.38,-18,20.32,64,16,16.3,0,48.5,48.5
2020-09-21 07:16:49.6452,172.8,83.6,48.5,48.38,-18,20.32,3,736.4,-12.6,23,48.5,48.5
2020-09-21 07:16:49.8977,172.8,83.6,48.5,48.38,-17.9,20.33,4,735.8,-12.3,23,48.5,48.5
2020-09-21 07:16:50.1501,172.8,83.6,48.5,48.38,-17.9,20.33,65,-9730,-9750,0,48.5,48.5
2020-09-21 07:16:50.4026,172.8,83.6,48.5,48.38,-18,20.32,66,5120,5110,0,48.5,48.5
2020-09-21 07:16:50.6551,172.8,83.6,48.5,48.38,-18,20.32,1,736.4,-12.6,24,48.5,48.5
2020-09-21 07:16:50.9075,172.8,83.6,48.5,48.38,-18,20.32,2,735.8,-12.3,24,48.5,48.5
2020-09-21 07:16:51.1600,172.8,83.6,48.5,48.38,-18,20.32,65,-9730,-9750,0,48.5,48.5
2020-09-21 07:16:51.4120,172.8,83.6,48.5,48.38,-18,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:16:51.6639,172.8,83.6,48.5,48.38,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:16:51.9159,172.8,83.6,48.5,48.38,-18,20.24,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:16:52.1678,172.8,83.6,48.5,48.38,-17.9,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:16:52.4192,172.8,83.6,48.5,48.38,-18,20.32,6,-9740,25.2,3.7,48.5,48.5
2020-09-21 07:16:52.6706,172.8,83.6,48.5,48.38,-18,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:16:52.9221,172.8,83.6,48.5,48.38,-18.1,20.31,1,736.4,-12.6,24,48.5,48.5
2020-09-21 07:16:53.1735,172.8,83.6,48.5,48.38,-17.9,20.32,2,735.8,-12.3,24,48.5,48.5
2020-09-21 07:16:53.4219,172.8,83.6,48.5,48.38,-17.9,20.33,61,738.7,731.2,0,48.5,48.5
2020-09-21 07:16:53.6692,172.8,83.6,48.5,48.38,-18,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:16:53.9164,172.8,83.6,48.5,48.38,-18,20.32,64,16.1,16.3,0,48.5,48.5
2020-09-21 07:16:54.1636,172.8,83.6,48.5,48.38,-18,20.32,3,736.4,-12.6,23,48.5,48.5
2020-09-21 07:16:54.4146,172.8,83.6,48.5,48.38,-18,20.32,4,735.8,-12.3,23,48.5,48.5
2020-09-21 07:16:54.6671,172.8,83.6,48.5,48.38,-18,20.32,65,-9740,-9750,0,48.5,48.5
2020-09-21 07:16:54.9196,172.8,83.6,48.5,48.38,-18,20.32,66,5110,5110,0,48.5,48.5
2020-09-21 07:16:55.1721,172.8,83.6,48.5,48.38,-17.9,20.32,1,736.4,-12.6,24,48.5,48.5
2020-09-21 07:16:55.4212,172.8,83.6,48.5,48.38,-18,20.33,2,735.8,-12.3,24,48.5,48.5
2020-09-21 07:16:55.6685,172.8,83.6,48.5,48.38,-18.1,20.32,65,-9740,-9750,0,48.5,48.5
2020-09-21 07:16:55.9158,172.8,83.6,48.5,48.38,-18,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:16:56.1631,172.8,83.6,48.5,48.38,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:16:56.4105,172.8,83.6,48.5,48.38,-17.9,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:16:56.6578,172.8,83.6,48.5,48.38,-18,20.33,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:16:56.9052,172.8,83.6,48.5,48.38,-18,20.32,6,-9740,25.2,3.7,48.5,48.5
2020-09-21 07:16:57.1525,172.8,83.6,48.5,48.38,-18,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:16:57.3999,172.8,83.6,48.5,48.38,-18,20.31,1,736.2,-12.6,24,48.5,48.5
2020-09-21 07:16:57.6473,172.8,83.6,48.5,48.38,-18,20.32,2,735.8,-12.3,24,48.5,48.5
2020-09-21 07:16:57.8946,172.8,83.6,48.5,48.38,-18,20.32,61,738.7,731.1,0,48.5,48.5
2020-09-21 07:16:58.1420,172.8,83.6,48.5,48.38,-18,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:16:58.3903,172.8,83.6,48.5,48.38,-17.9,20.33,64,16,16.3,0,48.5,48.5
2020-09-21 07:16:58.6408,172.8,83.6,48.5,48.38,-18,20.32,3,736.2,-12.6,23,48.5,48.5
2020-09-21 07:16:58.8913,172.8,83.6,48.5,48.38,-18,20.32,4,735.8,-12.3,23,48.5,48.5
2020-09-21 07:16:59.1418,172.8,83.6,48.5,48.38,-18.1,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:16:59.3929,172.8,83.6,48.5,48.38,-18,20.33,66,5120,5120,0,48.5,48.5
2020-09-21 07:16:59.6454,172.8,83.6,48.5,48.38,-17.9,20.32,1,736.2,-12.6,24,48.5,48.5
2020-09-21 07:16:59.8979,172.8,83.6,48.5,48.38,-17.9,20.32,2,735.8,-12.3,24,48.5,48.5
2020-09-21 07:17:00.1504,172.8,83.6,48.5,48.38,-18,20.33,65,-9730,-9740,0,48.5,48.5
2020-09-21 07:17:00.4029,172.8,83.6,48.5,48.38,-18,20.33,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:00.6554,172.8,83.6,48.5,48.38,-18,20.33,63,50,50,0,48.5,48.5
2020-09-21 07:17:00.9079,172.8,83.6,48.5,48.38,-18,20.33,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:17:01.1604,172.8,83.6,48.5,48.38,-18,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:01.4128,172.8,83.6,48.5,48.38,-18,20.32,6,-9740,25.2,3.7,48.5,48.5
2020-09-21 07:17:01.6654,172.8,83.6,48.5,48.38,-18,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:17:01.9179,172.8,83.6,48.5,48.38,-17.9,20.32,1,736.2,-12.6,24,48.5,48.5
2020-09-21 07:17:02.1704,172.8,83.6,48.5,48.38,-18,20.32,2,735.8,-12.3,24,48.5,48.5
2020-09-21 07:17:02.4230,172.8,83.6,48.5,48.38,-18,20.32,61,738.7,731.1,0,48.5,48.5
2020-09-21 07:17:02.6754,172.8,83.6,48.5,48.38,-18,20.34,62,425,425,0,48.5,48.5
2020-09-21 07:17:02.9278,172.8,83.6,48.5,48.38,-18,20.32,64,16,16.3,0,48.5,48.5
2020-09-21 07:17:03.1802,172.8,83.6,48.5,48.38,-17.9,20.33,3,736.2,-12.6,23,48.5,48.5
2020-09-21 07:17:03.4326,172.8,83.6,48.5,48.38,-17.9,20.32,4,735.8,-12.3,23,48.5,48.5
2020-09-21 07:17:03.6845,172.8,83.6,48.5,48.38,-18,20.32,65,-9740,-9750,0,48.5,48.5
2020-09-21 07:17:03.9360,172.8,83.6,48.5,48.38,-18,20.32,66,5110,5100,0,48.5,48.5
2020-09-21 07:17:04.1875,172.8,83.6,48.5,48.38,-18,20.32,1,736.2,-12.6,24,48.5,48.5
2020-09-21 07:17:04.4390,172.8,83.6,48.5,48.38,-17.9,20.32,2,735.8,-12.2,24,48.5,48.5
2020-09-21 07:17:04.6881,172.8,83.6,48.5,48.38,-18,20.32,65,-9740,-9750,0,48.5,48.5
2020-09-21 07:17:04.9352,172.8,83.6,48.5,48.38,-18,20.33,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:05.1824,172.8,83.6,48.5,48.38,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:17:05.4295,172.8,83.6,48.5,48.38,-18,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:17:05.6798,172.8,83.6,48.5,48.38,-18,20.34,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:05.9323,172.8,83.6,48.5,48.38,-18,20.32,6,-9740,25.2,3.7,48.5,48.5
2020-09-21 07:17:06.1849,172.8,83.6,48.5,48.38,-18,20.33,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:17:06.4374,172.8,83.6,48.5,48.38,-17.9,20.32,1,736.2,-12.6,24,48.5,48.5
2020-09-21 07:17:06.6893,172.8,83.6,48.5,48.38,-17.9,20.33,2,735.8,-12.2,24,48.5,48.5
2020-09-21 07:17:06.9367,172.8,83.6,48.5,48.38,-18,20.32,61,738.7,731.1,0,48.5,48.5
2020-09-21 07:17:07.1841,172.8,83.6,48.5,48.38,-18,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:17:07.4315,172.8,83.6,48.5,48.38,-18.1,20.32,64,16,16.3,0,48.5,48.5
2020-09-21 07:17:07.6789,172.8,83.6,48.5,48.38,-18,20.32,3,736.2,-12.6,23,48.5,48.5
2020-09-21 07:17:07.9262,172.8,83.6,48.5,48.38,-17.9,20.33,4,735.8,-12.2,23,48.5,48.5
2020-09-21 07:17:08.1735,172.8,83.6,48.5,48.38,-18,20.32,65,-9740,-9740,0,48.5,48.5
2020-09-21 07:17:08.4208,172.8,83.6,48.5,48.38,-18,20.32,66,5100,5100,0,48.5,48.5
2020-09-21 07:17:08.6681,172.8,83.6,48.5,48.38,-18,20.32,1,736.2,-12.6,24,48.5,48.5
2020-09-21 07:17:08.9154,172.8,83.6,48.5,48.38,-18,20.33,2,735.8,-12.2,24,48.5,48.5
2020-09-21 07:17:09.1628,172.8,83.6,48.5,48.38,-18,20.32,65,-9740,-9750,0,48.5,48.5
2020-09-21 07:17:09.4101,172.8,83.6,48.5,48.38,-18,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:09.6575,172.8,83.6,48.5,48.38,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:17:09.9085,172.8,83.6,48.5,48.38,-17.9,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:17:10.1610,172.8,83.6,48.5,48.38,-17.9,20.33,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:10.4136,172.8,83.6,48.5,48.38,-18,20.32,6,-9740,25.2,3.7,48.5,48.5
2020-09-21 07:17:10.6661,172.8,83.6,48.5,48.38,-18.1,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:17:10.9186,172.8,83.6,48.5,48.38,-18,20.32,1,736.2,-12.6,24,48.5,48.5
2020-09-21 07:17:11.1712,172.8,83.6,48.5,48.38,-17.9,20.32,2,735.7,-12.2,24,48.5,48.5
2020-09-21 07:17:11.4237,172.8,83.6,48.5,48.38,-17.9,20.33,61,738.8,731.1,0,48.5,48.5
2020-09-21 07:17:11.6762,172.8,83.6,48.5,48.38,-18,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:17:11.9287,172.8,83.6,48.5,48.38,-18,20.32,64,16,16.2,0,48.5,48.5
2020-09-21 07:17:12.1771,172.8,83.6,48.5,48.38,-18,20.32,3,736.2,-12.6,23,48.5,48.5
2020-09-21 07:17:12.4251,172.8,83.6,48.5,48.38,-18,20.32,4,735.7,-12.2,23,48.5,48.5
2020-09-21 07:17:12.6731,172.8,83.6,48.5,48.38,-18,20.32,65,-9740,-9750,0,48.5,48.5
2020-09-21 07:17:12.9211,172.8,83.6,48.5,48.38,-18,20.31,66,5100,5100,0,48.5,48.5
2020-09-21 07:17:13.1686,172.8,83.6,48.5,48.38,-18,20.32,1,736.2,-12.6,24,48.5,48.5
2020-09-21 07:17:13.4158,172.8,83.6,48.5,48.38,-17.9,20.32,2,735.7,-12.2,24,48.5,48.5
2020-09-21 07:17:13.6630,172.8,83.6,48.5,48.38,-18,20.32,65,-9740,-9750,0,48.5,48.5
2020-09-21 07:17:13.9102,172.8,83.6,48.5,48.38,-18,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:14.1575,172.8,83.6,48.5,48.38,-18.1,20.34,63,50,50,0,48.5,48.5
2020-09-21 07:17:14.4048,172.8,83.6,48.5,48.38,-18,20.33,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:17:14.6522,172.8,83.6,48.5,48.38,-17.9,20.33,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:14.8995,172.8,83.6,48.5,48.38,-18,20.32,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:17:15.1469,172.8,83.6,48.5,48.38,-18,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:17:15.3978,172.8,83.6,48.5,48.38,-18,20.32,1,736.2,-12.6,24,48.5,48.5
2020-09-21 07:17:15.6503,172.8,83.6,48.5,48.38,-18,20.33,2,735.7,-12.2,24,48.5,48.5
2020-09-21 07:17:15.9027,172.8,83.5,48.5,48.32,-18,20.32,61,738.5,731.1,0,48.5,48.5
2020-09-21 07:17:16.1551,172.8,83.5,48.5,48.32,-18,20.31,62,425,425,0,48.5,48.5
2020-09-21 07:17:16.4059,172.8,83.5,48.5,48.32,-18,20.33,64,16,16.2,0,48.5,48.5
2020-09-21 07:17:16.6533,172.8,83.5,48.5,48.32,-17.9,20.33,3,736.2,-12.6,23,48.5,48.5
2020-09-21 07:17:16.9008,172.8,83.5,48.5,48.32,-17.9,20.32,4,735.7,-12.2,23,48.5,48.5
2020-09-21 07:17:17.1482,172.8,83.5,48.5,48.32,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:17:17.3974,172.8,83.5,48.5,48.32,-18,20.33,66,5090,5090,0,48.5,48.5
2020-09-21 07:17:17.6500,172.8,83.5,48.5,48.32,-18.1,20.33,1,736.2,-12.6,24,48.5,48.5
2020-09-21 07:17:17.9025,172.8,83.5,48.5,48.32,-18,20.32,2,735.7,-12.2,24,48.5,48.5
2020-09-21 07:17:18.1550,172.8,83.5,48.5,48.32,-17.9,20.31,65,-9740,-9750,0,48.5,48.5
2020-09-21 07:17:18.4075,172.8,83.5,48.5,48.32,-18,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:18.6574,172.8,83.5,48.5,48.32,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:17:18.9073,172.8,83.5,48.5,48.32,-18,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:17:19.1572,172.8,83.5,48.5,48.32,-18,20.33,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:19.4071,172.8,83.5,48.5,48.32,-18,20.32,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:17:19.6556,172.8,83.5,48.5,48.32,-18,20.33,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:17:19.9029,172.8,83.5,48.5,48.32,-18,20.32,1,736.1,-12.6,24,48.5,48.5
2020-09-21 07:17:20.1502,172.8,83.5,48.5,48.32,-17.9,20.32,2,735.8,-12.3,24,48.5,48.5
2020-09-21 07:17:20.3975,172.8,83.5,48.5,48.32,-18,20.32,61,738.5,731.1,0,48.5,48.5
2020-09-21 07:17:20.6475,172.8,83.5,48.5,48.32,-18.1,20.33,62,425,425,0,48.5,48.5
2020-09-21 07:17:20.9000,172.8,83.5,48.5,48.32,-18.1,20.33,64,16,16.3,0,48.5,48.5
2020-09-21 07:17:21.1526,172.8,83.5,48.5,48.32,-18,20.32,3,736.1,-12.6,23,48.5,48.5
2020-09-21 07:17:21.4051,172.8,83.5,48.5,48.32,-17.9,20.32,4,735.8,-12.3,23,48.5,48.5
2020-09-21 07:17:21.6577,172.8,83.5,48.5,48.32,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:17:21.9101,172.8,83.5,48.5,48.32,-18,20.32,66,5090,5090,0,48.5,48.5
2020-09-21 07:17:22.1626,172.8,83.5,48.5,48.32,-18,20.33,1,736.1,-12.6,24,48.5,48.5
2020-09-21 07:17:22.4150,172.8,83.5,48.5,48.32,-18,20.32,2,735.8,-12.3,24,48.5,48.5
2020-09-21 07:17:22.6675,172.8,83.5,48.5,48.32,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:17:22.9170,172.8,83.5,48.5,48.32,-18,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:23.1653,172.8,83.4,48.5,48.26,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:17:23.4137,172.8,83.4,48.5,48.26,-18,20.34,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:17:23.6620,172.8,83.4,48.5,48.26,-17.9,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:23.9096,172.8,83.4,48.5,48.26,-18,20.32,6,-9740,25.2,3.7,48.5,48.5
2020-09-21 07:17:24.1570,172.8,83.4,48.5,48.26,-18.1,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:17:24.4043,172.8,83.4,48.5,48.26,-18,20.32,1,736.1,-12.6,24,48.5,48.5
2020-09-21 07:17:24.6516,172.8,83.4,48.5,48.26,-18,20.33,2,735.8,-12.3,24,48.5,48.5
2020-09-21 07:17:24.9026,172.8,83.4,48.5,48.26,-17.9,20.33,61,738.4,730.9,0,48.5,48.5
2020-09-21 07:17:25.1551,172.8,83.4,48.5,48.26,-17.9,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:17:25.4076,172.8,83.4,48.5,48.26,-18,20.32,64,16.1,16.3,0,48.5,48.5
2020-09-21 07:17:25.6601,172.8,83.4,48.5,48.26,-18,20.33,3,736,-12.6,23,48.5,48.5
2020-09-21 07:17:25.9125,172.8,83.4,48.5,48.26,-18,20.32,4,735.6,-12.3,23,48.5,48.5
2020-09-21 07:17:26.1650,172.8,83.4,48.5,48.26,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:17:26.4175,172.8,83.4,48.5,48.26,-18,20.32,66,5090,5090,0,48.5,48.5
2020-09-21 07:17:26.6700,172.8,83.4,48.5,48.26,-18,20.33,1,736,-12.6,24,48.5,48.5
2020-09-21 07:17:26.9208,172.8,83.4,48.5,48.26,-18,20.32,2,735.6,-12.3,24,48.5,48.5
2020-09-21 07:17:27.1682,172.8,83.4,48.5,48.26,-17.9,20.33,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:17:27.4156,172.8,83.4,48.5,48.26,-18,20.33,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:27.6630,172.8,83.4,48.5,48.26,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:17:27.9104,172.8,83.4,48.5,48.26,-18.1,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:17:28.1620,172.8,83.4,48.5,48.26,-18,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:28.4142,172.8,83.4,48.5,48.26,-17.9,20.33,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:17:28.6663,172.8,83.4,48.5,48.26,-17.9,20.32,7,-9740,25.2,3.8,48.5,48.5
2020-09-21 07:17:28.9184,172.8,83.4,48.5,48.26,-18,20.34,1,736,-12.6,24,48.5,48.5
2020-09-21 07:17:29.1681,172.8,83.4,48.5,48.26,-18,20.32,2,735.6,-12.3,24,48.5,48.5
2020-09-21 07:17:29.4153,172.8,83.4,48.5,48.26,-18,20.32,61,738.5,731.1,0,48.5,48.5
2020-09-21 07:17:29.6626,172.8,83.4,48.5,48.26,-17.9,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:17:29.9099,172.8,83.3,48.5,48.21,-18,20.32,64,16,16.3,0,48.5,48.5
2020-09-21 07:17:30.1581,172.8,83.3,48.5,48.21,-18,20.32,3,736,-12.6,23,48.5,48.5
2020-09-21 07:17:30.4072,172.8,83.3,48.5,48.21,-18,20.32,4,735.6,-12.3,23,48.5,48.5
2020-09-21 07:17:30.6562,172.8,83.3,48.5,48.21,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:17:30.9053,172.8,83.3,48.5,48.21,-18,20.33,66,5090,5090,0,48.5,48.5
2020-09-21 07:17:31.1561,172.8,83.3,48.5,48.21,-18.1,20.32,1,736,-12.6,24,48.5,48.5
2020-09-21 07:17:31.4086,172.8,83.3,48.5,48.21,-18,20.32,2,735.6,-12.3,24,48.5,48.5
2020-09-21 07:17:31.6611,172.8,83.3,48.5,48.21,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:17:31.9137,172.8,83.3,48.5,48.21,-17.9,20.33,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:32.1635,172.8,83.3,48.5,48.21,-17.9,20.33,63,50,50,0,48.5,48.5
2020-09-21 07:17:32.4105,172.8,83.3,48.5,48.21,-18,20.33,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:17:32.6576,172.8,83.3,48.5,48.21,-18,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:32.9046,172.8,83.3,48.5,48.21,-18,20.32,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:17:33.1523,172.8,83.3,48.5,48.21,-17.9,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:17:33.4048,172.8,83.3,48.5,48.21,-18,20.32,1,736,-12.6,24,48.5,48.5
2020-09-21 07:17:33.6573,172.8,83.3,48.5,48.21,-18,20.33,2,735.7,-12.2,24,48.5,48.5
2020-09-21 07:17:33.9098,172.8,83.3,48.5,48.21,-18,20.33,61,738.5,730.9,0,48.5,48.5
2020-09-21 07:17:34.1623,172.8,83.3,48.5,48.21,-17.9,20.33,62,425,425,0,48.5,48.5
2020-09-21 07:17:34.4143,172.8,83.3,48.5,48.21,-18,20.32,64,16,16.2,0,48.5,48.5
2020-09-21 07:17:34.6662,172.8,83.3,48.5,48.21,-18,20.33,3,736,-12.6,23,48.5,48.5
2020-09-21 07:17:34.9181,172.8,83.3,48.5,48.21,-18,20.33,4,735.7,-12.2,23,48.5,48.5
2020-09-21 07:17:35.1701,172.8,83.3,48.5,48.21,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:17:35.4187,172.8,83.3,48.5,48.21,-17.9,20.32,66,5090,5090,0,48.5,48.5
2020-09-21 07:17:35.6661,172.8,83.3,48.5,48.21,-17.9,20.32,1,736,-12.6,24,48.5,48.5
2020-09-21 07:17:35.9135,172.8,83.3,48.5,48.21,-18,20.32,2,735.7,-12.2,24,48.5,48.5
2020-09-21 07:17:36.1609,172.8,83.3,48.5,48.21,-18.1,20.33,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:17:36.4099,172.8,83.3,48.5,48.21,-18,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:36.6624,172.8,83.3,48.5,48.21,-17.9,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:17:36.9148,172.8,83.3,48.5,48.21,-18,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:17:37.1673,172.8,83.3,48.5,48.21,-18,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:37.4183,172.8,83.3,48.5,48.21,-18,20.32,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:17:37.6657,172.8,83.3,48.5,48.21,-18,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:17:37.9130,172.8,83.3,48.5,48.21,-18,20.32,1,736,-12.6,24,48.5,48.5
2020-09-21 07:17:38.1603,172.8,83.3,48.5,48.21,-18,20.32,2,735.7,-12.2,24,48.5,48.5
2020-09-21 07:17:38.4077,172.8,83.3,48.5,48.21,-18.1,20.32,61,738.5,730.9,0,48.5,48.5
2020-09-21 07:17:38.6550,172.8,83.3,48.5,48.21,-18,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:17:38.9023,172.8,83.3,48.5,48.21,-17.9,20.33,64,16,16.2,0,48.5,48.5
2020-09-21 07:17:39.1496,172.8,83.3,48.5,48.21,-17.9,20.32,3,736,-12.6,23,48.5,48.5
2020-09-21 07:17:39.3969,172.8,83.3,48.5,48.21,-18,20.32,4,735.7,-12.2,23,48.5,48.5
2020-09-21 07:17:39.6442,172.8,83.3,48.5,48.21,-18.1,20.32,65,-9740,-9740,0,48.5,48.5
2020-09-21 07:17:39.8915,172.8,83.3,48.5,48.21,-18,20.32,66,5100,5100,0,48.5,48.5
2020-09-21 07:17:40.1388,172.8,83.3,48.5,48.21,-18,20.33,1,735.9,-12.6,24,48.5,48.5
2020-09-21 07:17:40.3861,172.8,83.3,48.5,48.21,-17.9,20.32,2,735.6,-12.2,24,48.5,48.5
2020-09-21 07:17:40.6366,172.8,83.3,48.5,48.21,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:17:40.8877,172.8,83.3,48.5,48.21,-18,20.33,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:41.1389,172.8,83.3,48.5,48.21,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:17:41.3900,172.8,83.3,48.5,48.21,-18,20.31,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:17:41.6391,172.8,83.3,48.5,48.21,-18,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:41.8864,172.8,83.3,48.5,48.21,-18,20.33,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:17:42.1337,172.8,83.3,48.5,48.21,-18,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:17:42.3810,172.8,83.3,48.5,48.21,-17.9,20.33,1,735.9,-12.6,24,48.5,48.5
2020-09-21 07:17:42.6283,172.8,83.3,48.5,48.21,-18,20.33,2,735.6,-12.2,24,48.5,48.5
2020-09-21 07:17:42.8754,172.8,83.3,48.5,48.21,-18.1,20.33,61,738.4,730.9,0,48.5,48.5
2020-09-21 07:17:43.1224,172.8,83.3,48.5,48.21,-18,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:17:43.3695,172.8,83.3,48.5,48.21,-18,20.32,64,16,16.2,0,48.5,48.5
2020-09-21 07:17:43.6165,172.8,83.3,48.5,48.21,-17.9,20.33,3,735.9,-12.6,23,48.5,48.5
2020-09-21 07:17:43.8674,172.8,83.3,48.5,48.21,-18,20.33,4,735.6,-12.2,23,48.5,48.5
2020-09-21 07:17:44.1200,172.8,83.3,48.5,48.21,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:17:44.3725,172.8,83.3,48.5,48.21,-18,20.32,66,5090,5090,0,48.5,48.5
2020-09-21 07:17:44.6250,172.8,83.3,48.5,48.21,-18,20.33,1,735.9,-12.6,24,48.5,48.5
2020-09-21 07:17:44.8775,172.8,83.3,48.5,48.21,-18,20.34,2,735.6,-12.2,24,48.5,48.5
2020-09-21 07:17:45.1298,172.8,83.3,48.5,48.21,-18,20.32,65,-9740,-9740,0,48.5,48.5
2020-09-21 07:17:45.3822,172.8,83.3,48.5,48.21,-18,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:45.6346,172.8,83.3,48.5,48.21,-17.9,20.33,63,50,50,0,48.5,48.5
2020-09-21 07:17:45.8870,172.8,83.3,48.5,48.21,-18,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:17:46.1394,172.8,83.3,48.5,48.21,-18,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:46.3918,172.8,83.3,48.5,48.21,-18,20.32,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:17:46.6442,172.8,83.3,48.5,48.21,-17.9,20.32,7,-9740,25.2,3.8,48.5,48.5
2020-09-21 07:17:46.8966,172.8,83.3,48.5,48.21,-17.9,20.32,1,735.9,-12.6,24,48.5,48.5
2020-09-21 07:17:47.1442,172.8,83.3,48.5,48.21,-18,20.33,2,735.6,-12.2,24,48.5,48.5
2020-09-21 07:17:47.3914,172.8,83.3,48.5,48.21,-18.1,20.32,61,738.4,730.9,0,48.5,48.5
2020-09-21 07:17:47.6385,172.8,83.3,48.5,48.21,-18,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:17:47.8857,172.8,83.3,48.5,48.21,-17.9,20.32,64,16,16.2,0,48.5,48.5
2020-09-21 07:17:48.1379,172.8,83.3,48.5,48.21,-18,20.32,3,736,-12.6,23,48.5,48.5
2020-09-21 07:17:48.3903,172.8,83.3,48.5,48.21,-18,20.32,4,735.5,-12.2,23,48.5,48.5
2020-09-21 07:17:48.6427,172.8,83.3,48.5,48.21,-18,20.32,65,-9740,-9740,0,48.5,48.5
2020-09-21 07:17:48.8952,172.8,83.3,48.5,48.21,-18,20.32,66,5080,5080,0,48.5,48.5
2020-09-21 07:17:49.1477,172.8,83.3,48.5,48.21,-18,20.32,1,736,-12.6,24,48.5,48.5
2020-09-21 07:17:49.4002,172.8,83.3,48.5,48.21,-18,20.33,2,735.5,-12.2,24,48.5,48.5
2020-09-21 07:17:49.6528,172.8,83.3,48.5,48.21,-18,20.33,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:17:49.9053,172.8,83.3,48.5,48.21,-17.9,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:50.1572,172.8,83.3,48.5,48.21,-17.9,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:17:50.4046,172.8,83.3,48.5,48.21,-18,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:17:50.6519,172.8,83.3,48.5,48.21,-18,20.33,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:50.8993,172.8,83.3,48.5,48.21,-18.1,20.32,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:17:51.1473,172.8,83.3,48.5,48.21,-18,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:17:51.3997,172.8,83.3,48.5,48.21,-17.9,20.33,1,736,-12.6,24,48.5,48.5
2020-09-21 07:17:51.6522,172.8,83.3,48.5,48.21,-18,20.32,2,735.5,-12.2,24,48.5,48.5
2020-09-21 07:17:51.9046,172.8,83.3,48.5,48.21,-18,20.32,61,738.4,730.9,0,48.5,48.5
2020-09-21 07:17:52.1567,172.8,83.3,48.5,48.21,-18,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:17:52.4039,172.8,83.3,48.5,48.21,-18,20.33,64,16,16.2,0,48.5,48.5
2020-09-21 07:17:52.6512,172.8,83.3,48.5,48.21,-18,20.32,3,736,-12.6,23,48.5,48.5
2020-09-21 07:17:52.8985,172.8,83.3,48.5,48.21,-18,20.33,4,735.5,-12.2,23,48.5,48.5
2020-09-21 07:17:53.1458,172.8,83.3,48.5,48.21,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:17:53.3930,172.8,83.3,48.5,48.21,-18,20.32,66,5090,5090,0,48.5,48.5
2020-09-21 07:17:53.6403,172.8,83.3,48.5,48.21,-17.9,20.31,1,736,-12.6,24,48.5,48.5
2020-09-21 07:17:53.8875,172.8,83.3,48.5,48.21,-18,20.32,2,735.5,-12.2,24,48.5,48.5
2020-09-21 07:17:54.1348,172.8,83.2,48.5,48.15,-18.1,20.33,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:17:54.3857,172.8,83.2,48.5,48.15,-18.1,20.33,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:54.6381,172.8,83.2,48.5,48.15,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:17:54.8905,172.8,83.2,48.5,48.15,-17.9,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:17:55.1428,172.8,83.2,48.5,48.15,-18,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:55.3953,172.8,83.2,48.5,48.15,-18,20.32,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:17:55.6477,172.8,83.2,48.5,48.15,-18,20.31,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:17:55.9002,172.8,83.2,48.5,48.15,-18,20.32,1,736,-12.6,24,48.5,48.5
2020-09-21 07:17:56.1526,172.8,83.2,48.5,48.15,-18,20.32,2,735.5,-12.2,24,48.5,48.5
2020-09-21 07:17:56.4049,172.8,83.2,48.5,48.15,-18,20.24,61,738.3,730.7,0,48.5,48.5
2020-09-21 07:17:56.6570,172.8,83.2,48.5,48.15,-18,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:17:56.9092,172.8,83.2,48.5,48.15,-18,20.33,64,16,16.2,0,48.5,48.5
2020-09-21 07:17:57.1613,172.8,83.2,48.5,48.15,-17.9,20.32,3,736,-12.6,23,48.5,48.5
2020-09-21 07:17:57.4100,172.8,83.2,48.5,48.15,-18,20.33,4,735.5,-12.2,23,48.5,48.5
2020-09-21 07:17:57.6573,172.8,83.2,48.5,48.15,-18.1,20.33,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:17:57.9046,172.8,83.2,48.5,48.15,-18,20.33,66,5090,5090,0,48.5,48.5
2020-09-21 07:17:58.1519,172.8,83.2,48.5,48.15,-17.9,20.32,1,736,-12.6,24,48.5,48.5
2020-09-21 07:17:58.4003,172.8,83.2,48.5,48.15,-17.9,20.33,2,735.5,-12.2,24,48.5,48.5
2020-09-21 07:17:58.6514,172.8,83.2,48.5,48.15,-18,20.33,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:17:58.9024,172.8,83.2,48.5,48.15,-18,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:59.1534,172.8,83.2,48.5,48.15,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:17:59.4049,172.8,83.2,48.5,48.15,-18,20.33,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:17:59.6574,172.8,83.2,48.5,48.15,-18,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:17:59.9099,172.8,83.2,48.5,48.15,-18,20.33,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:18:00.1624,172.8,83.2,48.5,48.15,-18,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:18:00.4134,172.8,83.2,48.5,48.15,-17.9,20.32,1,736,-12.6,24,48.5,48.5
2020-09-21 07:18:00.6607,172.8,83.2,48.5,48.15,-17.9,20.32,2,735.5,-12.2,24,48.5,48.5
2020-09-21 07:18:00.9080,172.8,83.2,48.5,48.15,-18,20.33,61,738.3,730.8,0,48.5,48.5
2020-09-21 07:18:01.1553,172.8,83.2,48.5,48.15,-18.1,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:18:01.4026,172.8,83.2,48.5,48.15,-18,20.32,64,16,16.2,0,48.5,48.5
2020-09-21 07:18:01.6499,172.8,83.2,48.5,48.15,-17.9,20.32,3,736,-12.6,23,48.5,48.5
2020-09-21 07:18:01.8972,172.8,83.2,48.5,48.15,-17.9,20.33,4,735.5,-12.2,23,48.5,48.5
2020-09-21 07:18:02.1444,172.8,83.2,48.5,48.15,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:02.3917,172.8,83.2,48.5,48.15,-18,20.33,66,5100,5100,0,48.5,48.5
2020-09-21 07:18:02.6437,172.8,83.2,48.5,48.15,-18,20.32,1,735.8,-12.6,24,48.5,48.5
2020-09-21 07:18:02.8962,172.8,83.2,48.5,48.15,-17.9,20.32,2,735.5,-12.2,24,48.5,48.5
2020-09-21 07:18:03.1487,172.8,83.2,48.5,48.15,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:03.4012,172.8,83.2,48.5,48.15,-18,20.33,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:03.6510,172.8,83.2,48.5,48.15,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:18:03.8981,172.8,83.2,48.5,48.15,-17.9,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:18:04.1453,172.8,83.2,48.5,48.15,-18,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:04.3924,172.8,83.2,48.5,48.15,-18,20.33,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:18:04.6396,172.8,83.2,48.5,48.15,-18,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:18:04.8905,172.8,83.2,48.5,48.15,-18,20.33,1,735.8,-12.6,24,48.5,48.5
2020-09-21 07:18:05.1429,172.8,83.2,48.5,48.15,-17.9,20.32,2,735.5,-12.2,24,48.5,48.5
2020-09-21 07:18:05.3954,172.8,83.2,48.5,48.15,-17.9,20.32,61,738.3,730.8,0,48.5,48.5
2020-09-21 07:18:05.6478,172.8,83.2,48.5,48.15,-18,20.33,62,425,425,0,48.5,48.5
2020-09-21 07:18:05.8995,172.8,83.2,48.5,48.15,-18.1,20.32,64,16,16.2,0,48.5,48.5
2020-09-21 07:18:06.1509,172.8,83.2,48.5,48.15,-18,20.32,3,735.8,-12.6,23,48.5,48.5
2020-09-21 07:18:06.4022,172.8,83.2,48.5,48.15,-17.9,20.32,4,735.5,-12.2,23,48.5,48.5
2020-09-21 07:18:06.6535,172.8,83.2,48.5,48.15,-17.9,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:06.9056,172.8,83.2,48.5,48.15,-18,20.33,66,5100,5090,0,48.5,48.5
2020-09-21 07:18:07.1580,172.8,83.2,48.5,48.15,-18,20.32,1,735.8,-12.6,24,48.5,48.5
2020-09-21 07:18:07.4105,172.8,83.2,48.5,48.15,-18,20.33,2,735.5,-12.2,24,48.5,48.5
2020-09-21 07:18:07.6629,172.8,83.2,48.5,48.15,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:07.9153,172.8,83.2,48.5,48.15,-18,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:08.1631,172.8,83.2,48.5,48.15,-18,20.33,63,50,50,0,48.5,48.5
2020-09-21 07:18:08.4104,172.8,83.2,48.5,48.15,-17.9,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:18:08.6577,172.8,83.2,48.5,48.15,-17.9,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:08.9050,172.8,83.2,48.5,48.15,-18,20.32,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:18:09.1550,172.8,83.2,48.5,48.15,-18,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:18:09.4074,172.8,83.2,48.5,48.15,-18.1,20.33,1,735.8,-12.6,24,48.5,48.5
2020-09-21 07:18:09.6599,172.8,83.2,48.5,48.15,-17.9,20.32,2,735.4,-12.3,24,48.5,48.5
2020-09-21 07:18:09.9123,172.8,83.2,48.5,48.15,-17.9,20.33,61,738.2,730.7,0,48.5,48.5
2020-09-21 07:18:10.1647,172.8,83.2,48.5,48.15,-18,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:18:10.4171,172.8,83.2,48.5,48.15,-18,20.32,64,16,16.2,0,48.5,48.5
2020-09-21 07:18:10.6696,172.8,83.2,48.5,48.15,-18,20.32,3,735.8,-12.6,23,48.5,48.5
2020-09-21 07:18:10.9220,172.8,83.2,48.5,48.15,-18,20.32,4,735.4,-12.3,23,48.5,48.5
2020-09-21 07:18:11.1718,172.8,83.2,48.5,48.15,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:11.4192,172.8,83.2,48.5,48.15,-18,20.31,66,5100,5100,0,48.5,48.5
2020-09-21 07:18:11.6666,172.8,83.2,48.5,48.15,-18,20.33,1,735.8,-12.6,24,48.5,48.5
2020-09-21 07:18:11.9140,172.8,83.2,48.5,48.15,-18,20.33,2,735.4,-12.3,24,48.5,48.5
2020-09-21 07:18:12.1642,172.8,83.2,48.5,48.15,-17.9,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:12.4166,172.8,83.2,48.5,48.15,-18,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:12.6691,172.8,83.2,48.5,48.15,-18.1,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:18:12.9216,172.8,83.2,48.5,48.15,-18.1,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:18:13.1738,172.8,83.2,48.5,48.15,-17.9,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:13.4235,172.8,83.2,48.5,48.15,-17.9,20.32,6,-9740,25.2,3.7,48.5,48.5
2020-09-21 07:18:13.6732,172.8,83.2,48.5,48.15,-17.9,20.33,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:18:13.9229,172.8,83.2,48.5,48.15,-18,20.33,1,735.8,-12.6,24,48.5,48.5
2020-09-21 07:18:14.1727,172.8,83.2,48.5,48.15,-18,20.32,2,735.4,-12.3,24,48.5,48.5
2020-09-21 07:18:14.4244,172.8,83.2,48.5,48.15,-18,20.33,61,738.1,730.7,0,48.5,48.5
2020-09-21 07:18:14.6769,172.8,83.2,48.5,48.15,-18,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:18:14.9295,172.8,83.2,48.5,48.15,-18,20.32,64,16,16.2,0,48.5,48.5
2020-09-21 07:18:15.1820,172.8,83.2,48.5,48.15,-18,20.33,3,735.8,-12.6,23,48.5,48.5
2020-09-21 07:18:15.4345,172.8,83.2,48.5,48.15,-18,20.32,4,735.4,-12.3,23,48.5,48.5
2020-09-21 07:18:15.6870,172.8,83.2,48.5,48.15,-17.9,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:15.9396,172.8,83.2,48.5,48.15,-18,20.33,66,5100,5100,0,48.5,48.5
2020-09-21 07:18:16.1921,172.8,83.2,48.5,48.15,-18.1,20.31,1,735.8,-12.6,24,48.5,48.5
2020-09-21 07:18:16.4446,172.8,83.2,48.5,48.15,-18,20.32,2,735.4,-12.3,24,48.5,48.5
2020-09-21 07:18:16.6971,172.8,83.2,48.5,48.15,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:16.9496,172.8,83.2,48.5,48.15,-17.9,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:17.2022,172.8,83.2,48.5,48.15,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:18:17.4510,172.8,83.2,48.5,48.15,-18,20.33,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:18:17.6984,172.8,83.2,48.5,48.15,-18,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:17.9458,172.8,83.2,48.5,48.15,-18,20.32,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:18:18.1932,172.8,83.2,48.5,48.15,-17.9,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:18:18.4406,172.8,83.2,48.5,48.15,-18,20.32,1,735.7,-12.6,24,48.5,48.5
2020-09-21 07:18:18.6904,172.8,83.2,48.5,48.15,-18,20.33,2,735.4,-12.3,24,48.5,48.5
2020-09-21 07:18:18.9405,172.8,83.2,48.5,48.15,-18,20.32,61,738.2,730.7,0,48.5,48.5
2020-09-21 07:18:19.1906,172.8,83.2,48.5,48.15,-17.9,20.33,62,425,425,0,48.5,48.5
2020-09-21 07:18:19.4408,172.8,83.2,48.5,48.15,-18,20.33,64,16,16.2,0,48.5,48.5
2020-09-21 07:18:19.6914,172.8,83.2,48.5,48.15,-18,20.32,3,735.7,-12.6,23,48.5,48.5
2020-09-21 07:18:19.9422,172.8,83.2,48.5,48.15,-18.1,20.34,4,735.4,-12.3,23,48.5,48.5
2020-09-21 07:18:20.1930,172.8,83.2,48.5,48.15,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:20.4437,172.8,83.2,48.5,48.15,-17.9,20.32,66,5090,5090,0,48.5,48.5
2020-09-21 07:18:20.6916,172.8,83.2,48.5,48.15,-18,20.32,1,735.7,-12.6,24,48.5,48.5
2020-09-21 07:18:20.9390,172.8,83.2,48.5,48.15,-18,20.32,2,735.4,-12.3,24,48.5,48.5
2020-09-21 07:18:21.1863,172.8,83.2,48.5,48.15,-18,20.33,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:21.4337,172.8,83.2,48.5,48.15,-17.9,20.33,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:21.6811,172.8,83.2,48.5,48.15,-17.9,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:18:21.9284,172.8,83.2,48.5,48.15,-18,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:18:22.1757,172.8,83.2,48.5,48.15,-18,20.33,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:22.4230,172.8,83.2,48.5,48.15,-18,20.33,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:18:22.6728,172.8,83.2,48.5,48.15,-17.9,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:18:22.9253,172.8,83.2,48.5,48.15,-18,20.32,1,735.7,-12.6,24,48.5,48.5
