Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:18:23.1779,172.8,83.2,48.5,48.15,-18,20.32,2,735.4,-12.3,24,48.5,48.5
2020-09-21 07:18:23.4304,172.8,83.2,48.5,48.15,-18,20.3,61,738.2,730.6,0,48.5,48.5
2020-09-21 07:18:23.6819,172.8,83.2,48.5,48.15,-17.9,20.33,62,425,425,0,48.5,48.5
2020-09-21 07:18:23.9322,172.8,83.2,48.5,48.15,-17.9,20.32,64,16.1,16.3,0,48.5,48.5
2020-09-21 07:18:24.1826,172.8,83.2,48.5,48.15,-18,20.32,3,735.8,-12.6,23,48.5,48.5
2020-09-21 07:18:24.4329,172.8,83.2,48.5,48.15,-18,20.33,4,735.3,-12.3,23,48.5,48.5
2020-09-21 07:18:24.6839,172.8,83.2,48.5,48.15,-18.1,20.32,65,-9740,-9750,0,48.5,48.5
2020-09-21 07:18:24.9356,172.8,83.2,48.5,48.15,-17.9,20.33,66,5090,5080,0,48.5,48.5
2020-09-21 07:18:25.1873,172.8,83.2,48.5,48.15,-17.9,20.32,1,735.8,-12.6,24,48.5,48.5
2020-09-21 07:18:25.4390,172.8,83.2,48.5,48.15,-18,20.34,2,735.3,-12.3,24,48.5,48.5
2020-09-21 07:18:25.6907,172.8,83.2,48.5,48.15,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:25.9394,172.8,83.2,48.5,48.15,-18,20.31,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:26.1869,172.8,83.1,48.5,48.09,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:18:26.4343,172.8,83.1,48.5,48.09,-18,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:18:26.6818,172.8,83.1,48.5,48.09,-18,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:26.9291,172.8,83.1,48.5,48.09,-18,20.32,6,-9740,25.2,3.7,48.5,48.5
2020-09-21 07:18:27.1762,172.8,83.1,48.5,48.09,-17.9,20.33,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:18:27.4234,172.8,83.1,48.5,48.09,-17.9,20.32,1,735.8,-12.6,24,48.5,48.5
2020-09-21 07:18:27.6706,172.8,83.1,48.5,48.09,-18,20.32,2,735.3,-12.3,24,48.5,48.5
2020-09-21 07:18:27.9178,172.8,83.1,48.5,48.09,-18,20.32,61,738.2,730.7,0,48.5,48.5
2020-09-21 07:18:28.1699,172.8,83.1,48.5,48.09,-18.1,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:18:28.4224,172.8,83.1,48.5,48.09,-17.9,20.32,64,16,16.3,0,48.5,48.5
2020-09-21 07:18:28.6749,172.8,83.1,48.5,48.09,-17.9,20.32,3,735.8,-12.6,23,48.5,48.5
2020-09-21 07:18:28.9274,172.8,83.1,48.5,48.09,-17.9,20.33,4,735.3,-12.3,23,48.5,48.5
2020-09-21 07:18:29.1778,172.8,83.1,48.5,48.09,-18,20.32,65,-9740,-9740,0,48.5,48.5
2020-09-21 07:18:29.4278,172.8,83.1,48.5,48.09,-18,20.33,66,5080,5080,0,48.5,48.5
2020-09-21 07:18:29.6778,172.8,83.1,48.5,48.09,-18,20.33,1,735.8,-12.6,24,48.5,48.5
2020-09-21 07:18:29.9278,172.8,83.1,48.5,48.09,-18,20.32,2,735.3,-12.3,24,48.5,48.5
2020-09-21 07:18:30.1759,172.8,83.1,48.5,48.09,-18,20.33,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:30.4239,172.8,83.1,48.5,48.09,-18,20.33,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:30.6718,172.8,83.1,48.5,48.09,-18,20.33,63,50,50,0,48.5,48.5
2020-09-21 07:18:30.9197,172.8,83.1,48.5,48.09,-17.9,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:18:31.1674,172.8,83.1,48.5,48.09,-18,20.33,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:31.4151,172.8,83.1,48.5,48.09,-18.1,20.32,6,-9740,25.2,3.7,48.5,48.5
2020-09-21 07:18:31.6627,172.8,83.1,48.5,48.09,-18,20.33,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:18:31.9104,172.8,83.1,48.5,48.09,-17.9,20.32,1,735.8,-12.6,24,48.5,48.5
2020-09-21 07:18:32.1579,172.8,83.1,48.5,48.09,-17.9,20.32,2,735.3,-12.3,24,48.5,48.5
2020-09-21 07:18:32.4053,172.8,83.1,48.5,48.09,-18,20.31,61,738.2,730.6,0,48.5,48.5
2020-09-21 07:18:32.6526,172.8,83.1,48.5,48.09,-18,20.33,62,425,425,0,48.5,48.5
2020-09-21 07:18:32.9000,172.8,83.1,48.5,48.09,-18,20.32,64,16,16.3,0,48.5,48.5
2020-09-21 07:18:33.1488,172.8,83.1,48.5,48.09,-18,20.33,3,735.8,-12.6,23,48.5,48.5
2020-09-21 07:18:33.3990,172.8,83.1,48.5,48.09,-18,20.32,4,735.3,-12.3,23,48.5,48.5
2020-09-21 07:18:33.6493,172.8,83.1,48.5,48.09,-18,20.33,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:33.8995,172.8,83.1,48.5,48.09,-18,20.34,66,5080,5080,0,48.5,48.5
2020-09-21 07:18:34.1484,172.8,83.1,48.5,48.09,-18,20.32,1,735.8,-12.6,24,48.5,48.5
2020-09-21 07:18:34.3957,172.8,83.1,48.5,48.09,-18,20.33,2,735.3,-12.3,24,48.5,48.5
2020-09-21 07:18:34.6430,172.8,83.1,48.5,48.09,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:34.8902,172.8,83.1,48.5,48.09,-18,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:35.1382,172.8,83.1,48.5,48.09,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:18:35.3906,172.8,83.1,48.5,48.09,-17.9,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:18:35.6430,172.8,83.1,48.5,48.09,-17.9,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:35.8954,172.8,83.1,48.5,48.09,-18,20.32,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:18:36.1474,172.8,83.1,48.5,48.09,-18,20.32,7,-9740,25.2,3.8,48.5,48.5
2020-09-21 07:18:36.3946,172.8,83.1,48.5,48.09,-18,20.32,1,735.8,-12.6,24,48.5,48.5
2020-09-21 07:18:36.6419,172.8,83.1,48.5,48.09,-17.9,20.33,2,735.3,-12.3,24,48.5,48.5
2020-09-21 07:18:36.8892,172.8,83.1,48.5,48.09,-17.9,20.33,61,738.1,730.5,0,48.5,48.5
2020-09-21 07:18:37.1364,172.8,83.1,48.5,48.09,-18,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:18:37.3875,172.8,83.1,48.5,48.09,-18,20.33,64,16.1,16.3,0,48.5,48.5
2020-09-21 07:18:37.6401,172.8,83.1,48.5,48.09,-18,20.33,3,735.8,-12.6,23,48.5,48.5
2020-09-21 07:18:37.8926,172.8,83.1,48.5,48.09,-18,20.33,4,735.3,-12.3,23,48.5,48.5
2020-09-21 07:18:38.1451,172.8,83.1,48.5,48.09,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:38.3977,172.8,83.1,48.5,48.09,-18,20.33,66,5080,5080,0,48.5,48.5
2020-09-21 07:18:38.6502,172.8,83.1,48.5,48.09,-18,20.32,1,735.7,-12.6,24,48.5,48.5
2020-09-21 07:18:38.9027,172.8,83.1,48.5,48.09,-17.9,20.32,2,735.3,-12.3,24,48.5,48.5
2020-09-21 07:18:39.1553,172.8,83.1,48.5,48.09,-17.9,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:39.4078,172.8,83.1,48.5,48.09,-18,20.33,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:39.6603,172.8,83.1,48.5,48.09,-18.1,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:18:39.9128,172.8,83.1,48.5,48.09,-17.9,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:18:40.1653,172.8,83.1,48.5,48.09,-17.9,20.33,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:40.4178,172.8,83.1,48.5,48.09,-17.9,20.32,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:18:40.6655,172.8,83.1,48.5,48.09,-18,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:18:40.9127,172.8,83.1,48.5,48.09,-18,20.32,1,735.7,-12.6,24,48.5,48.5
2020-09-21 07:18:41.1600,172.8,83.1,48.5,48.09,-18,20.32,2,735.3,-12.3,24,48.5,48.5
2020-09-21 07:18:41.4073,172.8,83.1,48.5,48.09,-18,20.32,61,738,730.5,0,48.5,48.5
2020-09-21 07:18:41.6546,172.8,83.1,48.5,48.09,-18,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:18:41.9020,172.8,83.1,48.5,48.09,-18,20.32,64,16,16.3,0,48.5,48.5
2020-09-21 07:18:42.1494,172.8,83.1,48.5,48.09,-18,20.33,3,735.7,-12.6,23,48.5,48.5
2020-09-21 07:18:42.3967,172.8,83.1,48.5,48.09,-17.9,20.32,4,735.3,-12.3,23,48.5,48.5
2020-09-21 07:18:42.6441,172.8,83.1,48.5,48.09,-18,20.33,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:42.8914,172.8,83.1,48.5,48.09,-18,20.32,66,5090,5080,0,48.5,48.5
2020-09-21 07:18:43.1388,172.8,83.1,48.5,48.09,-18,20.32,1,735.7,-12.6,24,48.5,48.5
2020-09-21 07:18:43.3861,172.8,83.1,48.5,48.09,-18,20.33,2,735.3,-12.3,24,48.5,48.5
2020-09-21 07:18:43.6363,172.8,83.1,48.5,48.09,-17.9,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:43.8888,172.8,83.1,48.5,48.09,-17.9,20.34,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:44.1414,172.8,83.1,48.5,48.09,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:18:44.3939,172.8,83.1,48.5,48.09,-18.1,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:18:44.6464,172.8,83.1,48.5,48.09,-18,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:44.8989,172.8,82.9,48.5,47.97,-17.9,20.33,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:18:45.1515,172.8,82.9,48.5,47.97,-18,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:18:45.4040,172.8,82.9,48.5,47.97,-18,20.32,1,735.7,-12.6,24,48.5,48.5
2020-09-21 07:18:45.6565,172.8,82.9,48.5,47.97,-18,20.32,2,735.2,-12.2,24,48.5,48.5
2020-09-21 07:18:45.9090,172.8,82.9,48.5,47.97,-18,20.32,61,737.9,730.6,0,48.5,48.5
2020-09-21 07:18:46.1614,172.8,82.9,48.5,47.97,-18,20.33,62,425,425,0,48.5,48.5
2020-09-21 07:18:46.4139,172.8,82.9,48.5,47.97,-18,20.32,64,16,16.2,0,48.5,48.5
2020-09-21 07:18:46.6663,172.8,82.9,48.5,47.97,-18,20.32,3,735.7,-12.6,23,48.5,48.5
2020-09-21 07:18:46.9159,172.8,82.9,48.5,47.97,-17.9,20.33,4,735.2,-12.2,23,48.5,48.5
2020-09-21 07:18:47.1643,172.8,82.9,48.5,47.97,-18,20.34,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:47.4128,172.8,82.9,48.5,47.97,-18,20.32,66,5090,5090,0,48.5,48.5
2020-09-21 07:18:47.6612,172.8,82.9,48.5,47.97,-18,20.32,1,735.7,-12.6,24,48.5,48.5
2020-09-21 07:18:47.9093,172.8,82.9,48.5,47.97,-17.9,20.32,2,735.2,-12.2,24,48.5,48.5
2020-09-21 07:18:48.1565,172.8,82.9,48.5,47.97,-17.9,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:48.4037,172.8,82.9,48.5,47.97,-17.9,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:48.6508,172.8,82.9,48.5,47.97,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:18:48.8996,172.8,82.9,48.5,47.97,-18,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:18:49.1522,172.8,82.9,48.5,47.97,-18,20.33,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:49.4047,172.8,82.9,48.5,47.97,-17.9,20.33,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:18:49.6572,172.8,82.9,48.5,47.97,-18,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:18:49.9084,172.8,82.9,48.5,47.97,-18,20.32,1,735.7,-12.6,24,48.5,48.5
2020-09-21 07:18:50.1557,172.8,82.9,48.5,47.97,-17.9,20.32,2,735.2,-12.2,24,48.5,48.5
2020-09-21 07:18:50.4031,172.8,82.9,48.5,47.97,-17.9,20.33,61,738,730.6,0,48.5,48.5
2020-09-21 07:18:50.6504,172.8,82.9,48.5,47.97,-18,20.33,62,425,425,0,48.5,48.5
2020-09-21 07:18:50.8977,172.8,82.9,48.5,47.97,-18,20.32,64,16,16.3,0,48.5,48.5
2020-09-21 07:18:51.1449,172.8,82.9,48.5,47.97,-18,20.33,3,735.7,-12.6,23,48.5,48.5
2020-09-21 07:18:51.3921,172.8,82.9,48.5,47.97,-17.9,20.32,4,735.2,-12.2,23,48.5,48.5
2020-09-21 07:18:51.6393,172.8,82.9,48.5,47.97,-17.9,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:51.8866,172.8,82.9,48.5,47.97,-17.9,20.32,66,5090,5090,0,48.5,48.5
2020-09-21 07:18:52.1382,172.8,82.9,48.5,47.97,-18,20.32,1,735.7,-12.6,24,48.5,48.5
2020-09-21 07:18:52.3905,172.8,82.9,48.5,47.97,-18,20.32,2,735.2,-12.2,24,48.5,48.5
2020-09-21 07:18:52.6427,172.8,82.9,48.5,47.97,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:52.8950,172.8,82.9,48.5,47.97,-17.9,20.33,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:53.1475,172.8,82.9,48.5,47.97,-17.9,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:18:53.4000,172.8,82.9,48.5,47.97,-18,20.33,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:18:53.6525,172.8,82.9,48.5,47.97,-18,20.33,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:53.9050,172.8,82.9,48.5,47.97,-18,20.32,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:18:54.1564,172.8,82.9,48.5,47.97,-18,20.33,7,-9740,25.2,3.8,48.5,48.5
2020-09-21 07:18:54.4069,172.8,82.9,48.5,47.97,-18,20.32,1,735.6,-12.6,24,48.5,48.5
2020-09-21 07:18:54.6574,172.8,82.9,48.5,47.97,-18,20.32,2,735.1,-12.3,24,48.5,48.5
2020-09-21 07:18:54.9079,172.8,82.9,48.5,47.97,-17.9,20.33,61,738,730.5,0,48.5,48.5
2020-09-21 07:18:55.1595,172.8,82.9,48.5,47.97,-17.9,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:18:55.4121,172.8,82.9,48.5,47.97,-17.9,20.33,64,16.1,16.3,0,48.5,48.5
2020-09-21 07:18:55.6646,172.8,82.9,48.5,47.97,-18,20.33,3,735.6,-12.6,23,48.5,48.5
2020-09-21 07:18:55.9171,172.8,82.9,48.5,47.97,-18.1,20.32,4,735.1,-12.3,23,48.5,48.5
2020-09-21 07:18:56.1682,172.8,82.9,48.5,47.97,-18,20.33,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:56.4178,172.8,82.9,48.5,47.97,-17.9,20.32,66,5090,5090,0,48.5,48.5
2020-09-21 07:18:56.6675,172.8,82.9,48.5,47.97,-17.9,20.32,1,735.6,-12.6,24,48.5,48.5
2020-09-21 07:18:56.9172,172.8,82.9,48.5,47.97,-18,20.33,2,735.1,-12.3,24,48.5,48.5
2020-09-21 07:18:57.1669,172.8,82.9,48.5,47.97,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:18:57.4166,172.8,82.9,48.5,47.97,-18,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:57.6664,172.8,82.9,48.5,47.97,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:18:57.9161,172.8,82.9,48.5,47.97,-18,20.33,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:18:58.1646,172.8,82.9,48.5,47.97,-18,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:18:58.4119,172.8,82.9,48.5,47.97,-18,20.33,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:18:58.6592,172.8,82.9,48.5,47.97,-17.9,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:18:58.9065,172.8,82.9,48.5,47.97,-17.9,20.32,1,735.6,-12.6,24,48.5,48.5
2020-09-21 07:18:59.1545,172.8,82.9,48.5,47.97,-18,20.32,2,735.1,-12.3,24,48.5,48.5
2020-09-21 07:18:59.4069,172.8,82.9,48.5,47.97,-18,20.31,61,738,730.5,0,48.5,48.5
2020-09-21 07:18:59.6594,172.8,82.9,48.5,47.97,-18,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:18:59.9119,172.8,82.9,48.5,47.97,-17.9,20.33,64,16,16.2,0,48.5,48.5
2020-09-21 07:19:00.1639,172.8,82.9,48.5,47.97,-17.9,20.32,3,735.5,-12.6,23,48.5,48.5
2020-09-21 07:19:00.4113,172.8,82.9,48.5,47.97,-18,20.31,4,735.1,-12.3,23,48.5,48.5
2020-09-21 07:19:00.6587,172.8,82.9,48.5,47.97,-18,20.32,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:19:00.9061,172.8,82.9,48.5,47.97,-18,20.32,66,5080,5080,0,48.5,48.5
2020-09-21 07:19:01.1534,172.8,82.9,48.5,47.97,-18,20.32,1,735.5,-12.6,24,48.5,48.5
2020-09-21 07:19:01.4006,172.8,82.9,48.5,47.97,-18,20.32,2,735.1,-12.3,24,48.5,48.5
2020-09-21 07:19:01.6478,172.8,82.9,48.5,47.97,-18,20.32,65,-9740,-9740,0,48.5,48.5
2020-09-21 07:19:01.8950,172.8,82.9,48.5,47.97,-18,20.33,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:19:02.1422,172.8,82.9,48.5,47.97,-17.9,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:19:02.3915,172.8,82.9,48.5,47.97,-17.9,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:19:02.6407,172.8,82.9,48.5,47.97,-18,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:19:02.8899,172.8,82.9,48.5,47.97,-18,20.33,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:19:03.1391,172.8,82.9,48.5,47.97,-18,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:19:03.3907,172.8,82.9,48.5,47.97,-17.9,20.33,1,735.5,-12.6,24,48.5,48.5
2020-09-21 07:19:03.6432,172.8,82.9,48.5,47.97,-17.9,20.32,2,735.1,-12.3,24,48.5,48.5
2020-09-21 07:19:03.8957,172.8,82.9,48.5,47.97,-18,20.33,61,737.9,730.5,0,48.5,48.5
2020-09-21 07:19:04.1482,172.8,82.9,48.5,47.97,-18.1,20.32,62,425,425,0,48.5,48.5
2020-09-21 07:19:04.4007,172.8,82.9,48.5,47.97,-18,20.32,64,16,16.3,0,48.5,48.5
2020-09-21 07:19:04.6531,172.8,82.9,48.5,47.97,-17.9,20.32,3,735.5,-12.6,23,48.5,48.5
2020-09-21 07:19:04.9056,172.8,82.9,48.5,47.97,-17.9,20.33,4,735.1,-12.3,23,48.5,48.5
2020-09-21 07:19:05.1581,172.8,82.9,48.5,47.97,-18,20.33,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:19:05.4105,172.8,82.9,48.5,47.97,-18,20.31,66,5080,5080,0,48.5,48.5
2020-09-21 07:19:05.6631,172.8,82.9,48.5,47.97,-18,20.32,1,735.5,-12.6,24,48.5,48.5
2020-09-21 07:19:05.9156,172.8,82.9,48.5,47.97,-18,20.32,2,735.1,-12.3,24,48.5,48.5
2020-09-21 07:19:06.1681,172.8,82.9,48.5,47.97,-18,20.33,65,-9750,-9750,0,48.5,48.5
2020-09-21 07:19:06.4206,172.8,82.9,48.5,47.97,-18,20.33,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:19:06.6710,172.8,82.9,48.5,47.97,-17.9,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:19:06.9196,172.8,82.9,48.5,47.97,-17.9,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:19:07.1682,172.8,82.9,48.5,47.97,-17.9,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:19:07.4167,172.8,82.9,48.5,47.97,-18.1,20.31,6,-9750,25.2,3.7,48.5,48.5
2020-09-21 07:19:07.6659,172.8,82.9,48.5,47.97,-18,20.33,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:19:07.9185,172.8,82.9,48.25,47.97,-18,20.34,1,735.5,-12.6,24,48.5,48.5
2020-09-21 07:19:08.1711,172.8,82.9,48.25,47.97,-17.9,20.32,2,735,-12.3,24,48.5,48.5
2020-09-21 07:19:08.4238,172.8,82.9,48.25,47.97,-17.9,20.33,61,737.8,730.4,0,48.5,48.5
2020-09-21 07:19:08.6764,172.8,82.9,48.25,47.97,-18,20.33,62,425,425,0,48.5,48.5
2020-09-21 07:19:08.9252,172.8,82.9,48.25,47.97,-18,20.33,64,16,16.3,0,48.5,48.5
2020-09-21 07:19:09.1726,172.8,82.9,48.25,47.97,-18,20.33,3,735.5,-12.6,23,48.5,48.5
2020-09-21 07:19:09.4200,172.8,82.9,48.25,47.97,-18,20.32,4,735,-12.3,23,48.5,48.5
2020-09-21 07:19:09.6674,172.8,82.9,48.25,47.97,-18,20.32,65,-9740,-9750,0,48.5,48.5
2020-09-21 07:19:09.9146,172.8,82.9,48.25,47.97,-18,20.31,66,5090,5080,0,48.5,48.5
2020-09-21 07:19:10.1617,172.8,82.9,48.25,47.97,-18,20.33,1,735.5,-12.6,24,48.5,48.5
2020-09-21 07:19:10.4088,172.8,82.9,48.25,47.97,-17.9,20.32,2,735,-12.3,24,48.5,48.5
2020-09-21 07:19:10.6560,172.8,82.9,48.25,47.97,-17.9,20.33,65,-9740,-9750,0,48.5,48.5
2020-09-21 07:19:10.9031,172.8,82.9,48.25,47.97,-18,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 07:19:11.1503,172.8,82.9,48.25,47.97,-18,20.32,63,50,50,0,48.5,48.5
2020-09-21 07:19:11.3975,172.8,82.9,48.25,47.97,-18,20.32,67,25.2,25.2,0,48.5,48.5
2020-09-21 07:19:11.6447,172.8,82.9,48.25,47.97,-17.9,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 07:19:11.8953,172.8,82.9,48.25,47.97,-18,20.32,6,-9730,25.2,3.7,48.5,48.5
2020-09-21 07:19:12.1477,172.8,82.9,48.25,47.97,-18.1,20.32,7,-9750,25.2,3.8,48.5,48.5
2020-09-21 07:19:12.4002,172.8,82.9,48.25,47.97,-18,20.32,1,735.5,-12.6,24,48.5,48.5
2020-09-21 07:19:12.6526,172.8,82.9,48.25,47.97,-17.9,20.33,2,735,-12.3,24,48.5,48.5
2020-09-21 07:19:12.9051,172.8,82.9,48.25,47.97,-17.9,20.33,61,738,730.4,0,48.5,48.5
2020-09-21 07:19:13.1576,172.8,82.9,48.25,47.97,-17.9,20.33,62,425,425,0,48.5,48.5
2020-09-21 07:19:13.4102,172.8,82.9,48.25,47.97,-18,20.32,64,16,16.2,0,48.5,48.5
2020-09-21 07:19:13.6627,172.8,82.9,48.25,47.97,-18,20.31,3,735.5,-12.6,23,48.5,48.5
2020-09-21 07:19:13.9135,172.8,82.9,48.25,47.97,-17.9,20.32,4,735,-12.3,23,48.5,48.5
2020-09-21 07:19:14.1607,172.8,82.9,48.25,47.97,-18,20.32,65,-9720,-9750,0,48.5,48.5
2020-09-21 07:19:14.4080,172.8,82.9,48.25,47.97,-18,20.32,66,5080,5080,0,48.5,48.5
2020-09-21 07:19:14.6553,172.8,82.9,48.25,47.97,-18,20.32,1,735.4,-12.6,24,48,48.5
2020-09-21 07:19:14.9025,172.8,82.9,48.25,47.97,-17.9,20.33,2,735.1,-12.2,24,48,48.5
2020-09-21 07:19:15.1498,172.8,82.9,48.25,47.97,-17.9,20.32,65,-9730,-9760,0,48,48.5
2020-09-21 07:19:15.3972,172.8,82.9,48.25,47.97,-18,20.33,51,3.76,3.74,0,48,48.5
2020-09-21 07:19:15.6445,172.8,82.9,48.25,47.97,-18,20.32,63,50,50,0,48,48.5
2020-09-21 07:19:15.8919,172.8,82.8,48.25,47.92,-18,20.32,67,25.2,25.2,0,48,48.5
2020-09-21 07:19:16.1437,172.8,82.8,48.25,47.92,-18,20.33,52,3.76,3.74,0,48,48.5
2020-09-21 07:19:16.3962,172.8,82.8,48.25,47.92,-17.9,20.33,6,-9720,25.2,3.7,48,48.5
2020-09-21 07:19:16.6487,172.8,82.8,48.25,47.92,-18,20.32,7,-9750,25.2,3.8,48,48.5
2020-09-21 07:19:16.9013,172.8,82.8,48.25,47.92,-18,20.32,1,735.4,-12.6,24,48,48.5
2020-09-21 07:19:17.1538,172.8,82.8,48.25,47.92,-18,20.32,2,735.1,-12.2,24,48,48.5
2020-09-21 07:19:17.4063,172.8,82.8,48.25,47.92,-18,20.32,61,737.8,730.4,0,48,48.5
2020-09-21 07:19:17.6588,172.8,82.8,48.25,47.92,-18,20.32,62,425,425,0,48,48.5
2020-09-21 07:19:17.9112,172.8,82.8,48.25,47.92,-18,20.34,64,16,16.3,0,48,48.5
2020-09-21 07:19:18.1638,172.8,82.8,48.25,47.92,-18,20.32,3,735.4,-12.6,23,48,48.5
2020-09-21 07:19:18.4163,172.8,82.8,48.25,47.92,-18,20.32,4,735.1,-12.2,23,48,48.5
2020-09-21 07:19:18.6688,172.8,82.8,48.25,47.92,-17.9,20.33,65,-9720,-9760,0,48,48.5
2020-09-21 07:19:18.9213,172.8,82.8,48.25,47.92,-18,20.32,66,5090,5090,0,48,48.5
2020-09-21 07:19:19.1726,172.8,82.8,48.25,47.92,-18,20.32,1,735.4,-12.6,24,48,48.5
2020-09-21 07:19:19.4228,172.8,82.8,48.25,47.92,-18,20.32,2,735.1,-12.2,24,48,48.5
2020-09-21 07:19:19.6729,172.8,82.8,48.25,47.92,-18,20.32,65,-9720,-9760,0,48,48.5
2020-09-21 07:19:19.9231,172.8,82.8,48.25,47.92,-17.9,20.32,51,3.76,3.74,0,48,48.5
2020-09-21 07:19:20.1726,172.8,82.8,48,47.92,-17.9,20.33,63,50,50,0,48,48.5
2020-09-21 07:19:20.4215,172.8,82.8,48,47.92,-18,20.31,67,25.2,25.2,0,48,48.5
2020-09-21 07:19:20.6703,172.8,82.8,48,47.92,-18,20.33,52,3.76,3.74,0,48,48.5
2020-09-21 07:19:20.9192,172.8,82.8,48,47.92,-18,20.32,6,-9720,25.2,3.7,48,48.5
2020-09-21 07:19:21.1676,172.8,82.8,48,47.92,-17.9,20.32,7,-9760,25.2,3.8,48,48.5
2020-09-21 07:19:21.4157,172.8,82.8,48,47.92,-17.9,20.32,1,735.4,-12.6,24,48,48.5
2020-09-21 07:19:21.6637,172.8,82.8,48,47.92,-18,20.33,2,735.1,-12.2,24,48,48.5
2020-09-21 07:19:21.9117,172.8,82.8,48,47.92,-17.9,20.33,61,737.7,730.4,0,48,48
2020-09-21 07:19:22.1594,172.8,82.8,48,47.92,-18,20.33,62,425,425,0,48,48
2020-09-21 07:19:22.4068,172.8,82.8,48,47.92,-18,20.33,64,16,16.2,0,48,48
2020-09-21 07:19:22.6541,172.8,82.8,48,47.92,-18,20.33,3,735.5,-12.6,23,48,48
2020-09-21 07:19:22.9015,172.8,82.8,48,47.92,-18,20.33,4,735,-12.2,23,48,48
2020-09-21 07:19:23.1495,172.8,82.8,48,47.92,-17.9,20.33,65,-9720,-9750,0,48,48
2020-09-21 07:19:23.4019,172.8,82.8,48,47.92,-17.9,20.3,66,5100,5100,0,48,48
2020-09-21 07:19:23.6542,172.8,82.8,48,47.92,-18,20.32,1,735.5,-12.6,24,48,48
2020-09-21 07:19:23.9065,172.8,82.8,48,47.92,-18,20.32,2,735,-12.2,24,48,48
2020-09-21 07:19:24.1589,172.8,82.8,48,47.92,-18,20.33,65,-9730,-9760,0,48,48
2020-09-21 07:19:24.4113,172.8,82.8,48,47.92,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:19:24.6638,172.8,82.8,48,47.92,-17.9,20.33,63,50,50,0,48,48
2020-09-21 07:19:24.9163,172.8,82.8,48,47.92,-17.9,20.33,67,25.2,25.1,0,48,48
2020-09-21 07:19:25.1686,172.8,82.8,48,47.92,-17.9,20.32,52,3.76,3.74,0,48,48
2020-09-21 07:19:25.4193,172.8,82.8,48,47.92,-18,20.32,6,-9730,25.2,3.7,48,48
2020-09-21 07:19:25.6701,172.8,82.8,48,47.92,-18,20.32,7,-9750,25.1,3.8,48,48
2020-09-21 07:19:25.9209,172.8,82.8,48,47.92,-17.9,20.32,1,735.5,-12.6,24,48,48
2020-09-21 07:19:26.1719,172.8,82.8,48,47.92,-17.9,20.32,2,735,-12.2,24,48,48
2020-09-21 07:19:26.4244,172.8,82.8,48,47.92,-18,20.32,61,737.9,730.3,0,48,48
2020-09-21 07:19:26.6769,172.8,82.8,48,47.92,-17.9,20.33,62,425,425,0,48,48
2020-09-21 07:19:26.9294,172.8,82.8,48,47.92,-17.9,20.32,64,16,16.3,0,48,48
2020-09-21 07:19:27.1819,172.8,82.8,48,47.92,-18,20.32,3,735.5,-12.6,23,48,48
2020-09-21 07:19:27.4306,172.8,82.8,48,47.92,-18,20.32,4,735,-12.2,23,48,48
2020-09-21 07:19:27.6779,172.8,82.8,48,47.92,-18,20.33,65,-9730,-9750,0,48,48
2020-09-21 07:19:27.9252,172.8,82.8,48,47.92,-18,20.32,66,5100,5100,0,48,48
2020-09-21 07:19:28.1725,172.8,82.8,48,47.92,-17.9,20.32,1,735.5,-12.6,24,48,48
2020-09-21 07:19:28.4198,172.8,82.8,48,47.92,-18,20.32,2,735,-12.2,24,48,48
2020-09-21 07:19:28.6670,172.8,82.8,48,47.92,-18,20.32,65,-9730,-9750,0,48,48
2020-09-21 07:19:28.9142,172.8,82.8,48,47.92,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:19:29.1615,172.8,82.8,48,47.92,-18,20.32,63,50,50,0,48,48
2020-09-21 07:19:29.4087,172.8,82.8,48,47.92,-17.9,20.32,67,25.1,25.1,0,48,48
2020-09-21 07:19:29.6560,172.8,82.8,48,47.92,-17.9,20.32,52,3.76,3.74,0,48,48
2020-09-21 07:19:29.9034,172.8,82.8,48,47.92,-18,20.33,6,-9730,25.1,3.7,48,48
2020-09-21 07:19:30.1507,172.8,82.8,48,47.92,-18,20.32,7,-9750,25.1,3.8,48,48
2020-09-21 07:19:30.4009,172.8,82.8,48,47.92,-17.9,20.33,1,735.5,-12.5,24,48,48
2020-09-21 07:19:30.6534,172.8,82.8,48,47.92,-18,20.32,2,734.9,-12.2,24,48,48
2020-09-21 07:19:30.9059,172.8,82.8,48,47.92,-18,20.32,61,737.8,730.2,0,48,48
2020-09-21 07:19:31.1584,172.8,82.8,48,47.92,-18,20.32,62,425,425,0,48,48
2020-09-21 07:19:31.4109,172.8,82.8,48,47.92,-17.9,20.33,64,16,16.2,0,48,48
2020-09-21 07:19:31.6635,172.8,82.8,48,47.92,-18,20.33,3,735.5,-12.5,23,48,48
2020-09-21 07:19:31.9161,172.8,82.8,48,47.92,-18,20.32,4,734.9,-12.2,23,48,48
2020-09-21 07:19:32.1687,172.8,82.8,48,47.92,-18,20.32,65,-9730,-9740,0,48,48
2020-09-21 07:19:32.4196,172.8,82.8,48,47.92,-18,20.32,66,5100,5100,0,48,48
2020-09-21 07:19:32.6670,172.8,82.8,48,47.92,-17.9,20.33,1,735.5,-12.5,24,48,48
2020-09-21 07:19:32.9144,172.8,82.8,48,47.92,-17.9,20.32,2,734.9,-12.2,24,48,48
2020-09-21 07:19:33.1618,172.8,82.8,48,47.92,-18,20.32,65,-9730,-9740,0,48,48
2020-09-21 07:19:33.4092,172.8,82.8,48,47.92,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:19:33.6614,172.8,82.8,48,47.92,-18,20.33,63,50,50,0,48,48
2020-09-21 07:19:33.9140,172.8,82.8,48,47.92,-17.9,20.32,67,25.1,25.1,0,48,48
2020-09-21 07:19:34.1666,172.8,82.8,48,47.92,-17.9,20.33,52,3.76,3.74,0,48,48
2020-09-21 07:19:34.4192,172.8,82.8,48,47.92,-18,20.33,6,-9740,25.1,3.7,48,48
2020-09-21 07:19:34.6718,172.8,82.8,48,47.92,-18,20.32,7,-9750,25.1,3.8,48,48
2020-09-21 07:19:34.9243,172.8,82.7,48,47.86,-17.9,20.32,1,735.5,-12.5,24,48,48
2020-09-21 07:19:35.1768,172.8,82.7,48,47.86,-18,20.32,2,734.9,-12.2,24,48,48
2020-09-21 07:19:35.4293,172.8,82.7,48,47.86,-18,20.33,61,737.8,730.3,0,48,48
2020-09-21 07:19:35.6819,172.8,82.7,48,47.86,-18,20.32,62,425,425,0,48,48
2020-09-21 07:19:35.9344,172.8,82.7,48,47.86,-17.9,20.32,64,16,16.2,0,48,48
2020-09-21 07:19:36.1869,172.8,82.7,48,47.86,-17.9,20.32,3,735.5,-12.5,23,48,48
2020-09-21 07:19:36.4395,172.8,82.7,48,47.86,-17.9,20.32,4,734.9,-12.2,23,48,48
2020-09-21 07:19:36.6913,172.8,82.7,48,47.86,-18,20.32,65,-9740,-9750,0,48,48
2020-09-21 07:19:36.9387,172.8,82.7,48,47.86,-18.1,20.32,66,5100,5100,0,48,48
2020-09-21 07:19:37.1862,172.8,82.7,48,47.86,-18,20.33,1,735.4,-12.6,24,48,48
2020-09-21 07:19:37.4336,172.8,82.7,48,47.86,-17.9,20.33,2,734.9,-12.2,24,48,48
2020-09-21 07:19:37.6818,172.8,82.7,48,47.86,-17.9,20.32,65,-9730,-9740,0,48,48
2020-09-21 07:19:37.9344,172.8,82.7,48,47.86,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:19:38.1870,172.8,82.7,48,47.86,-18,20.32,63,50,50,0,48,48
2020-09-21 07:19:38.4396,172.8,82.7,48,47.86,-18,20.32,67,25.1,25.1,0,48,48
2020-09-21 07:19:38.6922,172.8,82.7,48,47.86,-18,20.29,52,3.76,3.74,0,48,48
2020-09-21 07:19:38.9411,172.8,82.7,48,47.86,-18,20.32,6,-9740,25.1,3.7,48,48
2020-09-21 07:19:39.1885,172.8,82.7,48,47.86,-18,20.32,7,-9740,25.1,3.8,48,48
2020-09-21 07:19:39.4359,172.8,82.7,48,47.86,-17.9,20.32,1,735.4,-12.6,24,48,48
2020-09-21 07:19:39.6833,172.8,82.7,48,47.86,-17.9,20.32,2,734.9,-12.2,24,48,48
2020-09-21 07:19:39.9326,172.8,82.7,48,47.86,-18,20.3,61,737.7,730.3,0,48,48
2020-09-21 07:19:40.1855,172.8,82.7,48,47.86,-18,20.32,62,425,425,0,48,48
2020-09-21 07:19:40.4384,172.8,82.7,48,47.86,-18,20.33,64,16,16.2,0,48,48
2020-09-21 07:19:40.6914,172.8,82.7,48,47.86,-17.9,20.32,3,735.4,-12.6,23,48,48
2020-09-21 07:19:40.9426,172.8,82.7,48,47.86,-17.9,20.32,4,734.9,-12.2,23,48,48
2020-09-21 07:19:41.1901,172.8,82.7,48,47.86,-17.9,20.32,65,-9740,-9750,0,48,48
2020-09-21 07:19:41.4376,172.8,82.7,48,47.86,-18,20.41,66,5100,5100,0,48,48
2020-09-21 07:19:41.6850,172.8,82.7,48,47.86,-18,20.32,1,735.4,-12.6,24,48,48
2020-09-21 07:19:41.9343,172.8,82.7,48,47.86,-17.9,20.33,2,734.9,-12.2,24,48,48
2020-09-21 07:19:42.1872,172.8,82.7,48,47.86,-17.9,20.32,65,-9740,-9750,0,48,48
2020-09-21 07:19:42.4401,172.8,82.7,48,47.86,-17.9,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:19:42.6930,172.8,82.7,48,47.86,-18,20.32,63,50,50,0,48,48
2020-09-21 07:19:42.9459,172.8,82.7,48,47.86,-18,20.32,67,25.1,25.1,0,48,48
2020-09-21 07:19:43.1960,172.8,82.7,48,47.86,-18,20.33,52,3.76,3.74,0,48,48
2020-09-21 07:19:43.4462,172.8,82.7,48,47.86,-18,20.33,6,-9750,25.1,3.7,48,48
2020-09-21 07:19:43.6964,172.8,82.7,48,47.86,-18,20.31,7,-9760,25.1,3.8,48,48
2020-09-21 07:19:43.9466,172.8,82.7,48,47.86,-18,20.33,1,735.3,-12.6,24,48,48
2020-09-21 07:19:44.1940,172.8,82.7,48,47.86,-17.9,20.32,2,734.9,-12.2,24,48,48
2020-09-21 07:19:44.4414,172.8,82.7,48,47.86,-17.9,20.31,61,737.6,730.2,0,48,48
2020-09-21 07:19:44.6888,172.8,82.7,48,47.86,-17.9,20.3,62,425,425,0,48,48
2020-09-21 07:19:44.9362,172.8,82.7,48,47.86,-18,20.32,64,16,16.3,0,48,48
2020-09-21 07:19:45.1836,172.8,82.7,48,47.86,-18.1,20.33,3,735.3,-12.6,23,48,48
2020-09-21 07:19:45.4309,172.8,82.7,48,47.86,-18,20.33,4,734.9,-12.2,23,48,48
2020-09-21 07:19:45.6782,172.8,82.7,48,47.86,-17.9,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:19:45.9255,172.8,82.7,48,47.86,-17.9,20.32,66,5100,5100,0,48,48
2020-09-21 07:19:46.1756,172.8,82.7,48,47.86,-18,20.32,1,735.3,-12.6,24,48,48
2020-09-21 07:19:46.4281,172.8,82.7,48,47.86,-18,20.32,2,734.9,-12.2,24,48,48
2020-09-21 07:19:46.6806,172.8,82.7,48,47.86,-18,20.33,65,-9750,-9760,0,48,48
2020-09-21 07:19:46.9331,172.8,82.7,48,47.86,-17.9,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:19:47.1856,172.8,82.7,48,47.86,-18,20.32,63,50,50,0,48,48
2020-09-21 07:19:47.4381,172.8,82.7,48,47.86,-18,20.32,67,25.1,25.1,0,48,48
2020-09-21 07:19:47.6907,172.8,82.7,48,47.86,-17.9,20.32,52,3.76,3.74,0,48,48
2020-09-21 07:19:47.9432,172.8,82.7,48,47.86,-17.9,20.32,6,-9750,25.1,3.7,48,48
2020-09-21 07:19:48.1950,172.8,82.7,48,47.86,-18,20.32,7,-9760,25.1,3.8,48,48
2020-09-21 07:19:48.4425,172.8,82.7,48,47.86,-18.1,20.32,1,735.3,-12.6,24,48,48
2020-09-21 07:19:48.6899,172.8,82.7,48,47.86,-18,20.33,2,734.9,-12.2,24,48,48
2020-09-21 07:19:48.9373,172.8,82.7,48,47.86,-17.9,20.33,61,737.7,730.1,0,48,48
2020-09-21 07:19:49.1853,172.8,82.7,48,47.86,-17.9,20.34,62,425,425,0,48,48
2020-09-21 07:19:49.4371,172.8,82.7,48,47.86,-17.9,20.33,64,16,16.3,0,48,48
2020-09-21 07:19:49.6889,172.8,82.7,48,47.86,-18,20.32,3,735.3,-12.6,23,48,48
2020-09-21 07:19:49.9406,172.8,82.7,48,47.86,-18.1,20.32,4,734.9,-12.2,23,48,48
2020-09-21 07:19:50.1924,172.8,82.7,48,47.86,-18,20.32,65,-9750,-9760,0,48,48
2020-09-21 07:19:50.4450,172.8,82.7,48,47.86,-17.9,20.32,66,5110,5110,0,48,48
2020-09-21 07:19:50.6975,172.8,82.7,48,47.86,-17.9,20.32,1,735.2,-12.6,24,48,48
2020-09-21 07:19:50.9501,172.8,82.7,48,47.86,-18,20.33,2,734.8,-12.3,24,48,48
2020-09-21 07:19:51.2026,172.8,82.7,48,47.86,-18,20.32,65,-9760,-9760,0,48,48
2020-09-21 07:19:51.4518,172.8,82.7,48,47.86,-18,20.33,51,3.76,3.74,0,48,48
2020-09-21 07:19:51.7010,172.8,82.7,48,47.86,-18,20.32,63,50,50,0,48,48
2020-09-21 07:19:51.9503,172.8,82.7,48,47.86,-18,20.33,67,25.1,25.1,0,48,48
2020-09-21 07:19:52.1995,172.8,82.7,48,47.86,-18,20.32,52,3.76,3.74,0,48,48
2020-09-21 07:19:52.4475,172.8,82.7,48,47.86,-17.9,20.31,6,-9760,25.1,3.7,48,48
2020-09-21 07:19:52.6950,172.8,82.7,48,47.86,-17.9,20.32,7,-9750,25.1,3.8,48,48
2020-09-21 07:19:52.9425,172.8,82.7,48,47.86,-18,20.32,1,735.2,-12.6,24,48,48
2020-09-21 07:19:53.1900,172.8,82.7,48,47.86,-18.1,20.32,2,734.8,-12.3,24,48,48
2020-09-21 07:19:53.4393,172.8,82.7,48,47.86,-18,20.33,61,737.7,730.2,0,48,48
2020-09-21 07:19:53.6921,172.8,82.7,48,47.86,-17.9,20.34,62,425,425,0,48,48
2020-09-21 07:19:53.9448,172.8,82.7,48,47.86,-17.9,20.32,64,16.1,16.3,0,48,48
2020-09-21 07:19:54.1975,172.8,82.7,48,47.86,-17.9,20.33,3,735.2,-12.6,23,48,48
2020-09-21 07:19:54.4503,172.8,82.7,48,47.86,-18,20.33,4,734.8,-12.3,23,48,48
2020-09-21 07:19:54.7030,172.8,82.7,48,47.86,-18,20.32,65,-9760,-9760,0,48,48
2020-09-21 07:19:54.9558,172.8,82.7,48,47.86,-18,20.3,66,5110,5110,0,48,48
2020-09-21 07:19:55.2085,172.8,82.7,48,47.86,-18,20.32,1,735.2,-12.6,24,48,48
2020-09-21 07:19:55.4613,172.8,82.7,48,47.86,-18,20.32,2,734.8,-12.3,24,48,48
2020-09-21 07:19:55.7142,172.8,82.7,48,47.86,-18,20.32,65,-9760,-9760,0,48,48
2020-09-21 07:19:55.9670,172.8,82.7,48,47.86,-17.9,20.33,51,3.76,3.74,0,48,48
2020-09-21 07:19:56.2199,172.8,82.7,48,47.86,-17.9,20.33,63,50,50,0,48,48
2020-09-21 07:19:56.4692,172.8,82.7,48,47.86,-18,20.33,67,25.1,25.2,0,48,48
2020-09-21 07:19:56.7167,172.8,82.7,48,47.86,-18.1,20.32,52,3.76,3.74,0,48,48
2020-09-21 07:19:56.9642,172.8,82.7,48,47.86,-18,20.33,6,-9750,25.1,3.7,48,48
2020-09-21 07:19:57.2116,172.8,82.7,48,47.86,-17.9,20.32,7,-9760,25.1,3.8,48,48
2020-09-21 07:19:57.4591,172.8,82.7,48,47.86,-17.9,20.32,1,735.2,-12.6,24,48,48
2020-09-21 07:19:57.7063,172.8,82.7,48,47.86,-17.9,20.32,2,734.8,-12.3,24,48,48
2020-09-21 07:19:57.9535,172.8,82.7,48,47.86,-18,20.32,61,737.7,730.2,0,48,48
2020-09-21 07:19:58.2007,172.8,82.7,48,47.86,-18,20.32,62,425,425,0,48,48
2020-09-21 07:19:58.4479,172.8,82.7,48,47.86,-18,20.32,64,16.1,16.3,0,48,48
2020-09-21 07:19:58.6953,172.8,82.7,48,47.86,-17.9,20.32,3,735.2,-12.6,23,48,48
2020-09-21 07:19:58.9427,172.8,82.7,48,47.86,-17.9,20.32,4,734.9,-12.3,23,48,48
2020-09-21 07:19:59.1901,172.8,82.7,48,47.86,-18,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:19:59.4375,172.8,82.7,48,47.86,-18,20.33,66,5120,5120,0,48,48
2020-09-21 07:19:59.6854,172.8,82.7,48,47.86,-18,20.32,1,735.2,-12.6,24,48,48
2020-09-21 07:19:59.9337,172.8,82.7,48,47.86,-18,20.32,2,734.9,-12.3,24,48,48
2020-09-21 07:20:00.1820,172.8,82.6,48,47.8,-18,20.33,65,-9760,-9760,0,48,48
2020-09-21 07:20:00.4302,172.8,82.6,48,47.8,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:20:00.6785,172.8,82.6,48,47.8,-17.9,20.31,63,50,50,0,48,48
2020-09-21 07:20:00.9262,172.8,82.6,48,47.8,-17.9,20.32,67,25.1,25.1,0,48,48
2020-09-21 07:20:01.1736,172.8,82.6,48,47.8,-18,20.32,52,3.76,3.74,0,48,48
2020-09-21 07:20:01.4210,172.8,82.6,48,47.8,-18,20.32,6,-9760,25.1,3.7,48,48
2020-09-21 07:20:01.6684,172.8,82.6,48,47.8,-18,20.32,7,-9760,25.1,3.8,48,48
2020-09-21 07:20:01.9181,172.8,82.6,48,47.8,-17.9,20.32,1,735.2,-12.6,24,48,48
2020-09-21 07:20:02.1687,172.8,82.6,48,47.8,-17.9,20.32,2,734.9,-12.3,24,48,48
2020-09-21 07:20:02.4193,172.8,82.6,48,47.8,-17.9,20.33,61,737.6,730.1,0,48,48
2020-09-21 07:20:02.6700,172.8,82.6,48,47.8,-18,20.33,62,425,425,0,48,48
2020-09-21 07:20:02.9216,172.8,82.6,48,47.8,-18,20.32,64,16.1,16.3,0,48,48
2020-09-21 07:20:03.1736,172.8,82.6,48,47.8,-18,20.32,3,735.2,-12.6,23,48,48
2020-09-21 07:20:03.4257,172.8,82.6,48,47.8,-17.9,20.33,4,734.9,-12.3,23,48,48
2020-09-21 07:20:03.6778,172.8,82.6,48,47.8,-18,20.32,65,-9760,-9760,0,48,48
2020-09-21 07:20:03.9267,172.8,82.6,48,47.8,-18,20.32,66,5110,5110,0,48,48
2020-09-21 07:20:04.1741,172.8,82.6,48,47.8,-18,20.33,1,735.2,-12.6,24,48,48
2020-09-21 07:20:04.4215,172.8,82.6,48,47.8,-17.9,20.32,2,734.9,-12.3,24,48,48
2020-09-21 07:20:04.6689,172.8,82.6,48,47.8,-18,20.32,65,-9760,-9760,0,48,48
2020-09-21 07:20:04.9200,172.8,82.6,48,47.8,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:20:05.1725,172.8,82.6,48,47.8,-18,20.33,63,50,50,0,48,48
2020-09-21 07:20:05.4250,172.8,82.6,48,47.8,-17.9,20.33,67,25.1,25.1,0,48,48
2020-09-21 07:20:05.6775,172.8,82.6,48,47.8,-17.9,20.33,52,3.76,3.74,0,48,48
2020-09-21 07:20:05.9264,172.8,82.6,48,47.8,-17.9,20.32,6,-9760,25.1,3.7,48,48
2020-09-21 07:20:06.1734,172.8,82.6,48,47.8,-18.1,20.32,7,-9760,25.1,3.8,48,48
2020-09-21 07:20:06.4205,172.8,82.6,48,47.8,-18,20.32,1,735.2,-12.6,24,48,48
2020-09-21 07:20:06.6675,172.8,82.6,48,47.8,-17.9,20.33,2,734.8,-12.3,24,48,48
2020-09-21 07:20:06.9184,172.8,82.6,48,47.8,-17.9,20.32,61,737.6,730.1,0,48,48
2020-09-21 07:20:07.1709,172.8,82.5,48,47.74,-17.9,20.33,62,425,425,0,48,48
2020-09-21 07:20:07.4233,172.8,82.5,48,47.74,-18,20.33,64,16,16.3,0,48,48
2020-09-21 07:20:07.6758,172.8,82.5,48,47.74,-18,20.32,3,735.2,-12.6,23,48,48
2020-09-21 07:20:07.9250,172.8,82.5,48,47.74,-18,20.32,4,734.8,-12.3,23,48,48
2020-09-21 07:20:08.1724,172.8,82.5,48,47.74,-18,20.32,65,-9760,-9760,0,48,48
2020-09-21 07:20:08.4197,172.8,82.5,48,47.74,-18,20.32,66,5110,5110,0,48,48
2020-09-21 07:20:08.6671,172.8,82.5,48,47.74,-18,20.31,1,735.2,-12.6,24,48,48
2020-09-21 07:20:08.9145,172.8,82.5,48,47.74,-18,20.32,2,734.8,-12.3,24,48,48
2020-09-21 07:20:09.1619,172.8,82.5,48,47.74,-17.9,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:20:09.4092,172.8,82.5,48,47.74,-18.1,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:20:09.6566,172.8,82.5,48,47.74,-18,20.35,63,50,50,0,48,48
2020-09-21 07:20:09.9057,172.8,82.5,48,47.74,-18,20.32,67,25.1,25.2,0,48,48
2020-09-21 07:20:10.1582,172.8,82.5,48,47.74,-17.9,20.32,52,3.76,3.74,0,48,48
2020-09-21 07:20:10.4107,172.8,82.5,48,47.74,-17.9,20.33,6,-9750,25.1,3.7,48,48
2020-09-21 07:20:10.6632,172.8,82.5,48,47.74,-18,20.32,7,-9750,25.1,3.8,48,48
2020-09-21 07:20:10.9157,172.8,82.5,48,47.74,-18,20.33,1,735.2,-12.6,24,48,48
2020-09-21 07:20:11.1634,172.8,82.5,48,47.74,-18,20.33,2,734.8,-12.3,24,48,48
2020-09-21 07:20:11.4106,172.8,82.5,48,47.74,-18,20.32,61,737.5,730.1,0,48,48
2020-09-21 07:20:11.6579,172.8,82.5,48,47.74,-17.9,20.32,62,425,425,0,48,48
2020-09-21 07:20:11.9052,172.8,82.5,48,47.74,-18,20.33,64,16,16.3,0,48,48
2020-09-21 07:20:12.1574,172.8,82.5,48,47.74,-18,20.32,3,735.2,-12.6,23,48,48
2020-09-21 07:20:12.4099,172.8,82.5,48,47.74,-18,20.33,4,734.8,-12.3,23,48,48
2020-09-21 07:20:12.6624,172.8,82.5,48,47.74,-18,20.33,65,-9750,-9750,0,48,48
2020-09-21 07:20:12.9150,172.8,82.5,48,47.74,-18,20.31,66,5110,5110,0,48,48
2020-09-21 07:20:13.1646,172.8,82.5,48,47.74,-18,20.33,1,735.2,-12.6,24,48,48
2020-09-21 07:20:13.4119,172.8,82.5,48,47.74,-18,20.32,2,734.7,-12.3,24,48,48
2020-09-21 07:20:13.6591,172.8,82.5,48,47.74,-17.9,20.32,65,-9760,-9760,0,48,48
2020-09-21 07:20:13.9064,172.8,82.5,48,47.74,-17.9,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:20:14.1536,172.8,82.5,48,47.74,-18,20.32,63,50,50,0,48,48
2020-09-21 07:20:14.4009,172.8,82.5,48,47.74,-18,20.32,67,25.1,25.2,0,48,48
2020-09-21 07:20:14.6482,172.8,82.5,48,47.74,-18,20.33,52,3.76,3.74,0,48,48
2020-09-21 07:20:14.8954,172.8,82.5,48,47.74,-17.9,20.32,6,-9760,25.1,3.7,48,48
2020-09-21 07:20:15.1455,172.8,82.5,48,47.74,-17.9,20.32,7,-9760,25.2,3.8,48,48
2020-09-21 07:20:15.3979,172.8,82.5,48,47.74,-18,20.33,1,735.2,-12.6,24,48,48
2020-09-21 07:20:15.6504,172.8,82.5,48,47.74,-18,20.32,2,734.7,-12.3,24,48,48
2020-09-21 07:20:15.9028,172.8,82.5,48,47.74,-18,20.33,61,737.5,730.1,0,48,48
2020-09-21 07:20:16.1548,172.8,82.5,48,47.74,-17.9,20.31,62,425,425,0,48,48
2020-09-21 07:20:16.4034,172.8,82.5,48,47.74,-18,20.32,64,16.1,16.3,0,48,48
2020-09-21 07:20:16.6521,172.8,82.5,48,47.74,-18,20.32,3,735.2,-12.6,23,48,48
2020-09-21 07:20:16.9008,172.8,82.5,48,47.74,-18,20.32,4,734.7,-12.3,23,48,48
2020-09-21 07:20:17.1493,172.8,82.5,48,47.74,-18,20.32,65,-9760,-9760,0,48,48
2020-09-21 07:20:17.3975,172.8,82.5,48,47.74,-18,20.33,66,5110,5110,0,48,48
2020-09-21 07:20:17.6456,172.8,82.5,48,47.74,-18,20.32,1,735.2,-12.6,24,48,48
2020-09-21 07:20:17.8938,172.8,82.5,48,47.74,-18,20.32,2,734.7,-12.3,24,48,48
2020-09-21 07:20:18.1419,172.8,82.5,48,47.74,-18,20.32,65,-9760,-9760,0,48,48
2020-09-21 07:20:18.3933,172.8,82.5,48,47.74,-17.9,20.33,51,3.76,3.74,0,48,48
2020-09-21 07:20:18.6458,172.8,82.5,48,47.74,-18,20.32,63,50,50,0,48,48
2020-09-21 07:20:18.8982,172.8,82.5,48,47.74,-18,20.32,67,25.1,25.1,0,48,48
2020-09-21 07:20:19.1507,172.8,82.5,48,47.74,-18.1,20.32,52,3.76,3.74,0,48,48
2020-09-21 07:20:19.4031,172.8,82.5,48,47.74,-18,20.32,6,-9760,25.1,3.7,48,48
2020-09-21 07:20:19.6556,172.8,82.5,48,47.74,-17.9,20.33,7,-9760,25.2,3.8,48,48
2020-09-21 07:20:19.9082,172.8,82.5,48,47.74,-17.9,20.32,1,735.1,-12.6,24,48,48
2020-09-21 07:20:20.1607,172.8,82.5,48,47.74,-18,20.32,2,734.8,-12.3,24,48,48
2020-09-21 07:20:20.4130,172.8,82.5,48,47.74,-18,20.32,61,737.6,730.2,0,48,48
2020-09-21 07:20:20.6603,172.8,82.5,48,47.74,-18,20.32,62,425,425,0,48,48
2020-09-21 07:20:20.9077,172.8,82.5,48,47.74,-18,20.32,64,16,16.3,0,48,48
2020-09-21 07:20:21.1550,172.8,82.5,48,47.74,-18,20.31,3,735.1,-12.6,23,48,48
2020-09-21 07:20:21.4024,172.8,82.5,48,47.74,-18,20.32,4,734.8,-12.3,23,48,48
2020-09-21 07:20:21.6497,172.8,82.5,48,47.74,-18,20.32,65,-9760,-9760,0,48,48
2020-09-21 07:20:21.8970,172.8,82.5,48,47.74,-17.9,20.32,66,5120,5120,0,48,48
2020-09-21 07:20:22.1443,172.8,82.5,48,47.74,-18,20.32,1,735.1,-12.6,24,48,48
2020-09-21 07:20:22.3918,172.8,82.5,48,47.74,-18.1,20.33,2,734.8,-12.3,24,48,48
2020-09-21 07:20:22.6443,172.8,82.5,48,47.74,-18,20.31,65,-9760,-9760,0,48,48
2020-09-21 07:20:22.8967,172.8,82.5,48,47.74,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:20:23.1491,172.8,82.5,48,47.74,-17.9,20.32,63,50,50,0,48,48
2020-09-21 07:20:23.4016,172.8,82.5,48,47.74,-18,20.32,67,25.1,25.1,0,48,48
2020-09-21 07:20:23.6492,172.8,82.5,48,47.74,-18,20.32,52,3.76,3.74,0,48,48
2020-09-21 07:20:23.8964,172.8,82.5,48,47.74,-18.1,20.33,6,-9760,25.1,3.7,48,48
2020-09-21 07:20:24.1437,172.8,82.5,48,47.74,-18,20.32,7,-9760,25.2,3.8,48,48
2020-09-21 07:20:24.3910,172.8,82.5,48,47.74,-17.9,20.32,1,735.1,-12.6,24,48,48
2020-09-21 07:20:24.6385,172.8,82.5,48,47.74,-18,20.34,2,734.8,-12.3,24,48,48
2020-09-21 07:20:24.8861,172.8,82.5,48,47.74,-18,20.32,61,737.6,730,0,48,48
2020-09-21 07:20:25.1337,172.8,82.5,48,47.74,-18,20.33,62,425,425,0,48,48
2020-09-21 07:20:25.3813,172.8,82.5,48,47.74,-18,20.33,64,16,16.2,0,48,48
2020-09-21 07:20:25.6296,172.8,82.5,48,47.74,-18,20.32,3,735.1,-12.6,23,48,48
2020-09-21 07:20:25.8821,172.8,82.5,48,47.74,-18,20.32,4,734.8,-12.3,23,48,48
2020-09-21 07:20:26.1345,172.8,82.5,48,47.74,-18,20.33,65,-9760,-9760,0,48,48
2020-09-21 07:20:26.3870,172.8,82.5,48,47.74,-18,20.32,66,5120,5120,0,48,48
2020-09-21 07:20:26.6394,172.8,82.5,48,47.74,-17.9,20.33,1,735.1,-12.6,24,48,48
2020-09-21 07:20:26.8919,172.8,82.5,48,47.74,-18,20.32,2,734.8,-12.3,24,48,48
2020-09-21 07:20:27.1444,172.8,82.5,48,47.74,-18.1,20.32,65,-9760,-9760,0,48,48
2020-09-21 07:20:27.3969,172.8,82.5,48,47.74,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:20:27.6493,172.8,82.5,48,47.74,-18,20.32,63,50,50,0,48,48
2020-09-21 07:20:27.8992,172.8,82.5,48,47.74,-17.9,20.3,67,25.1,25.2,0,48,48
2020-09-21 07:20:28.1490,172.8,82.5,48,47.74,-18,20.32,52,3.76,3.73,0,48,48
2020-09-21 07:20:28.3988,172.8,82.5,48,47.74,-18,20.32,6,-9760,25.1,3.7,48,48
2020-09-21 07:20:28.6486,172.8,82.5,48,47.74,-18.1,20.32,7,-9770,25.2,3.8,48,48
2020-09-21 07:20:28.9004,172.8,82.5,48,47.74,-18,20.32,1,735.1,-12.6,24,48,48
2020-09-21 07:20:29.1529,172.8,82.5,48,47.74,-17.9,20.33,2,734.6,-12.3,24,48,48
2020-09-21 07:20:29.4053,172.8,82.5,48,47.74,-18,20.33,61,737.5,730,0,48,48
2020-09-21 07:20:29.6578,172.8,82.5,48,47.74,-18,20.33,62,425,425,0,48,48
2020-09-21 07:20:29.9103,172.8,82.5,48,47.74,-18,20.33,64,16,16.3,0,48,48
2020-09-21 07:20:30.1628,172.8,82.5,48,47.74,-18,20.32,3,735.1,-12.6,23,48,48
2020-09-21 07:20:30.4153,172.8,82.5,48,47.74,-18,20.32,4,734.6,-12.3,23,48,48
2020-09-21 07:20:30.6678,172.8,82.5,48,47.74,-18,20.32,65,-9760,-9760,0,48,48
2020-09-21 07:20:30.9204,172.8,82.5,48,47.74,-18,20.33,66,5110,5110,0,48,48
2020-09-21 07:20:31.1703,172.8,82.5,48,47.74,-18,20.33,1,735.1,-12.6,24,48,48
2020-09-21 07:20:31.4201,172.8,82.5,48,47.74,-17.9,20.33,2,734.6,-12.3,24,48,48
2020-09-21 07:20:31.6700,172.8,82.5,48,47.74,-18,20.32,65,-9760,-9760,0,48,48
2020-09-21 07:20:31.9198,172.8,82.5,48,47.74,-18.1,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:20:32.1724,172.8,82.5,48,47.74,-18.1,20.33,63,50,50,0,48,48
2020-09-21 07:20:32.4249,172.8,82.5,48,47.74,-18,20.32,67,25.1,25.1,0,48,48
2020-09-21 07:20:32.6774,172.8,82.5,48,47.74,-17.9,20.32,52,3.76,3.73,0,48,48
2020-09-21 07:20:32.9300,172.8,82.5,48,47.74,-17.9,20.32,6,-9760,25.1,3.7,48,48
2020-09-21 07:20:33.1786,172.8,82.5,48,47.74,-18,20.32,7,-9760,25.2,3.8,48,48
2020-09-21 07:20:33.4269,172.8,82.5,48,47.74,-18,20.32,1,735.1,-12.6,24,48,48
2020-09-21 07:20:33.6753,172.8,82.5,48,47.74,-18,20.33,2,734.6,-12.3,24,48,48
2020-09-21 07:20:33.9237,172.8,82.5,48,47.74,-17.9,20.33,61,737.3,730,0,48,48
2020-09-21 07:20:34.1708,172.8,82.5,48,47.74,-18,20.32,62,425,425,0,48,48
2020-09-21 07:20:34.4180,172.8,82.5,48,47.74,-18,20.35,64,16,16.2,0,48,48
2020-09-21 07:20:34.6651,172.8,82.5,48,47.74,-18,20.32,3,735,-12.6,23,48,48
2020-09-21 07:20:34.9123,172.8,82.5,48,47.74,-18,20.32,4,734.7,-12.3,23,48,48
2020-09-21 07:20:35.1596,172.8,82.5,48,47.74,-18,20.33,65,-9760,-9760,0,48,48
2020-09-21 07:20:35.4069,172.8,82.5,48,47.74,-18,20.31,66,5120,5120,0,48,48
2020-09-21 07:20:35.6543,172.8,82.5,48,47.74,-18,20.32,1,735,-12.6,24,48,48
2020-09-21 07:20:35.9016,172.8,82.5,48,47.74,-17.9,20.32,2,734.7,-12.3,24,48,48
2020-09-21 07:20:36.1507,172.8,82.5,48,47.74,-17.9,20.32,65,-9760,-9760,0,48,48
2020-09-21 07:20:36.4014,172.8,82.5,48,47.74,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:20:36.6520,172.8,82.5,48,47.74,-18,20.32,63,50,50,0,48,48
2020-09-21 07:20:36.9027,172.8,82.5,48,47.74,-18.1,20.32,67,25.1,25.2,0,48,48
2020-09-21 07:20:37.1543,172.8,82.5,48,47.74,-17.9,20.33,52,3.76,3.74,0,48,48
2020-09-21 07:20:37.4068,172.8,82.5,48,47.74,-17.9,20.32,6,-9760,25.1,3.7,48,48
2020-09-21 07:20:37.6593,172.8,82.5,48,47.74,-17.9,20.33,7,-9760,25.2,3.8,48,48
2020-09-21 07:20:37.9118,172.8,82.5,48,47.74,-18,20.32,1,735,-12.6,24,48,48
2020-09-21 07:20:38.1643,172.8,82.4,48,47.69,-18,20.32,2,734.7,-12.3,24,48,48
2020-09-21 07:20:38.4168,172.8,82.4,48,47.69,-17.9,20.33,61,737.4,729.9,0,48,48
2020-09-21 07:20:38.6692,172.8,82.4,48,47.69,-18,20.32,62,425,425,0,48,48
2020-09-21 07:20:38.9216,172.8,82.4,48,47.69,-18,20.32,64,16,16.2,0,48,48
2020-09-21 07:20:39.1741,172.8,82.4,48,47.69,-18,20.32,3,735,-12.6,23,48,48
2020-09-21 07:20:39.4266,172.8,82.4,48,47.69,-18,20.33,4,734.7,-12.3,23,48,48
2020-09-21 07:20:39.6791,172.8,82.4,48,47.69,-18,20.31,65,-9760,-9760,0,48,48
2020-09-21 07:20:39.9317,172.8,82.4,48,47.69,-18,20.32,66,5120,5120,0,48,48
2020-09-21 07:20:40.1834,172.8,82.4,48,47.69,-18,20.32,1,735,-12.6,24,48,48
2020-09-21 07:20:40.4306,172.8,82.4,48,47.69,-17.9,20.33,2,734.7,-12.3,24,48,48
2020-09-21 07:20:40.6779,172.8,82.4,48,47.69,-17.9,20.33,65,-9760,-9760,0,48,48
2020-09-21 07:20:40.9252,172.8,82.4,48,47.69,-18,20.33,51,3.76,3.74,0,48,48
2020-09-21 07:20:41.1724,172.8,82.4,48,47.69,-18,20.32,63,50,50,0,48,48
2020-09-21 07:20:41.4196,172.8,82.4,48,47.69,-18,20.32,67,25.1,25.2,0,48,48
2020-09-21 07:20:41.6668,172.8,82.4,48,47.69,-18,20.33,52,3.76,3.74,0,48,48
2020-09-21 07:20:41.9140,172.8,82.4,48,47.69,-17.9,20.32,6,-9760,25.1,3.7,48,48
2020-09-21 07:20:42.1611,172.8,82.4,48,47.69,-17.9,20.32,7,-9760,25.2,3.8,48,48
2020-09-21 07:20:42.4113,172.8,82.4,48,47.69,-18,20.32,1,735,-12.6,24,48,48
2020-09-21 07:20:42.6626,172.8,82.4,48,47.69,-18.1,20.33,2,734.6,-12.3,24,48,48
2020-09-21 07:20:42.9140,172.8,82.4,48,47.69,-18,20.32,61,737.4,730,0,48,48
2020-09-21 07:20:43.1654,172.8,82.4,48,47.69,-17.9,20.32,62,425,425,0,48,48
2020-09-21 07:20:43.4142,172.8,82.4,48,47.69,-17.9,20.33,64,16,16.2,0,48,48
2020-09-21 07:20:43.6615,172.8,82.4,48,47.69,-18,20.32,3,735,-12.6,23,48,48
2020-09-21 07:20:43.9089,172.8,82.3,48,47.63,-18,20.32,4,734.6,-12.3,23,48,48
2020-09-21 07:20:44.1562,172.8,82.3,48,47.63,-18,20.33,65,-9750,-9750,0,48,48
2020-09-21 07:20:44.4071,172.8,82.3,48,47.63,-18,20.33,66,5130,5130,0,48,48
2020-09-21 07:20:44.6596,172.8,82.3,48,47.63,-18,20.32,1,735,-12.6,24,48,48
2020-09-21 07:20:44.9121,172.8,82.3,48,47.63,-18,20.32,2,734.6,-12.3,24,48,48
2020-09-21 07:20:45.1646,172.8,82.3,48,47.63,-18,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:20:45.4173,172.8,82.3,48,47.63,-17.9,20.31,51,3.76,3.74,0,48,48
2020-09-21 07:20:45.6700,172.8,82.3,48,47.63,-17.9,20.32,63,50,50,0,48,48
2020-09-21 07:20:45.9227,172.8,82.3,48,47.63,-18,20.32,67,25.1,25.2,0,48,48
2020-09-21 07:20:46.1755,172.8,82.3,48,47.63,-18.1,20.33,52,3.76,3.74,0,48,48
2020-09-21 07:20:46.4246,172.8,82.3,48,47.63,-18,20.33,6,-9750,25.1,3.7,48,48
2020-09-21 07:20:46.6719,172.8,82.3,48,47.63,-17.9,20.34,7,-9750,25.2,3.8,48,48
2020-09-21 07:20:46.9193,172.8,82.3,48,47.63,-17.9,20.33,1,735,-12.6,24,48,48
2020-09-21 07:20:47.1666,172.8,82.3,48,47.63,-17.9,20.32,2,734.6,-12.3,24,48,48
2020-09-21 07:20:47.4143,172.8,82.3,48,47.63,-18,20.32,61,737.4,729.9,0,48,48
2020-09-21 07:20:47.6625,172.8,82.3,48,47.63,-18,20.34,62,425,425,0,48,48
2020-09-21 07:20:47.9106,172.8,82.3,48,47.63,-18,20.33,64,16,16.2,0,48,48
2020-09-21 07:20:48.1588,172.8,82.3,48,47.63,-18,20.32,3,735,-12.6,23,48,48
2020-09-21 07:20:48.4070,172.8,82.3,48,47.63,-18,20.33,4,734.6,-12.3,23,48,48
2020-09-21 07:20:48.6593,172.8,82.3,48,47.63,-18,20.33,65,-9750,-9750,0,48,48
2020-09-21 07:20:48.9118,172.8,82.3,48,47.63,-18,20.33,66,5130,5130,0,48,48
2020-09-21 07:20:49.1643,172.8,82.3,48,47.63,-17.9,20.32,1,735,-12.6,24,48,48
2020-09-21 07:20:49.4168,172.8,82.3,48,47.63,-18,20.32,2,734.5,-12.2,24,48,48
2020-09-21 07:20:49.6696,172.8,82.3,48,47.63,-18,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:20:49.9224,172.8,82.3,48,47.63,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:20:50.1752,172.8,82.3,48,47.63,-17.9,20.32,63,50,50,0,48,48
2020-09-21 07:20:50.4280,172.8,82.3,48,47.63,-17.9,20.33,67,25.1,25.2,0,48,48
2020-09-21 07:20:50.6778,172.8,82.3,48,47.63,-17.9,20.32,52,3.76,3.73,0,48,48
2020-09-21 07:20:50.9252,172.8,82.3,48,47.63,-18.1,20.32,6,-9750,25.1,3.7,48,48
2020-09-21 07:20:51.1726,172.8,82.3,48,47.63,-18.1,20.32,7,-9750,25.2,3.8,48,48
2020-09-21 07:20:51.4200,172.8,82.3,48,47.63,-18,20.33,1,735,-12.6,24,48,48
