Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:20:51.6673,172.8,82.3,48,47.63,-17.9,20.32,2,734.5,-12.2,24,48,48
2020-09-21 07:20:51.9147,172.8,82.3,48,47.63,-17.9,20.32,61,737.3,729.8,0,48,48
2020-09-21 07:20:52.1620,172.8,82.3,48,47.63,-18,20.32,62,425,425,0,48,48
2020-09-21 07:20:52.4094,172.8,82.3,48,47.63,-18,20.33,64,16,16.3,0,48,48
2020-09-21 07:20:52.6567,172.8,82.3,48,47.63,-18,20.32,3,735,-12.6,23,48,48
2020-09-21 07:20:52.9074,172.8,82.3,48,47.63,-18,20.33,4,734.5,-12.2,23,48,48
2020-09-21 07:20:53.1581,172.8,82.3,48,47.63,-18,20.31,65,-9750,-9750,0,48,48
2020-09-21 07:20:53.4088,172.8,82.3,48,47.63,-18,20.33,66,5130,5130,0,48,48
2020-09-21 07:20:53.6595,172.8,82.3,48,47.63,-17.9,20.33,1,735,-12.6,24,48,48
2020-09-21 07:20:53.9077,172.8,82.3,48,47.63,-17.9,20.32,2,734.5,-12.2,24,48,48
2020-09-21 07:20:54.1550,172.8,82.3,48,47.63,-18,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:20:54.4024,172.8,82.3,48,47.63,-18.1,20.34,51,3.76,3.74,0,48,48
2020-09-21 07:20:54.6497,172.8,82.3,48,47.63,-18,20.33,63,50,50,0,48,48
2020-09-21 07:20:54.8971,172.8,82.3,48,47.63,-17.9,20.32,67,25.1,25.2,0,48,48
2020-09-21 07:20:55.1444,172.8,82.3,48,47.63,-17.9,20.33,52,3.76,3.73,0,48,48
2020-09-21 07:20:55.3917,172.8,82.3,48,47.63,-18,20.32,6,-9750,25.1,3.7,48,48
2020-09-21 07:20:55.6390,172.8,82.3,48,47.63,-18.1,20.32,7,-9750,25.2,3.8,48,48
2020-09-21 07:20:55.8879,172.8,82.3,48,47.63,-18.1,20.32,1,735,-12.6,24,48,48
2020-09-21 07:20:56.1407,172.8,82.3,48,47.63,-18,20.32,2,734.5,-12.2,24,48,48
2020-09-21 07:20:56.3935,172.8,82.3,48,47.63,-17.9,20.33,61,737.3,729.8,0,48,48
2020-09-21 07:20:56.6462,172.8,82.3,48,47.63,-18,20.32,62,425,425,0,48,48
2020-09-21 07:20:56.8989,172.8,82.3,48,47.63,-18,20.33,64,16,16.2,0,48,48
2020-09-21 07:20:57.1514,172.8,82.3,48,47.63,-18,20.32,3,735,-12.6,23,48,48
2020-09-21 07:20:57.4038,172.8,82.3,48,47.63,-18,20.34,4,734.5,-12.2,23,48,48
2020-09-21 07:20:57.6563,172.8,82.3,48,47.63,-18,20.33,65,-9750,-9750,0,48,48
2020-09-21 07:20:57.9087,172.8,82.3,48,47.63,-18,20.33,66,5130,5130,0,48,48
2020-09-21 07:20:58.1612,172.8,82.3,48,47.63,-18,20.32,1,735,-12.6,24,48,48
2020-09-21 07:20:58.4136,172.8,82.3,48,47.63,-18,20.33,2,734.5,-12.2,24,48,48
2020-09-21 07:20:58.6660,172.8,82.3,48,47.63,-17.9,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:20:58.9185,172.8,82.3,48,47.63,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:20:59.1712,172.8,82.3,48,47.63,-18.1,20.32,63,50,50,0,48,48
2020-09-21 07:20:59.4238,172.8,82.3,48,47.63,-18,20.32,67,25.1,25.2,0,48,48
2020-09-21 07:20:59.6765,172.8,82.3,48,47.63,-17.9,20.32,52,3.76,3.73,0,48,48
2020-09-21 07:20:59.9291,172.8,82.3,48,47.63,-17.9,20.32,6,-9750,25.1,3.7,48,48
2020-09-21 07:21:00.1785,172.8,82.3,48,47.63,-18,20.32,7,-9750,25.2,3.8,48,48
2020-09-21 07:21:00.4278,172.8,82.3,48,47.63,-18,20.33,1,735,-12.6,24,48,48
2020-09-21 07:21:00.6772,172.8,82.3,48,47.63,-18,20.32,2,734.5,-12.2,24,48,48
2020-09-21 07:21:00.9266,172.8,82.3,48,47.63,-18,20.33,61,737.2,729.8,0,48,48
2020-09-21 07:21:01.1790,172.8,82.3,48,47.63,-17.9,20.32,62,425,425,0,48,48
2020-09-21 07:21:01.4315,172.8,82.3,48,47.63,-18,20.32,64,16,16.2,0,48,48
2020-09-21 07:21:01.6840,172.8,82.3,48,47.63,-18,20.32,3,735,-12.6,23,48,48
2020-09-21 07:21:01.9366,172.8,82.3,48,47.63,-18,20.32,4,734.5,-12.2,23,48,48
2020-09-21 07:21:02.1842,172.8,82.3,48,47.63,-18,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:21:02.4315,172.8,82.3,48,47.63,-18,20.33,66,5130,5130,0,48,48
2020-09-21 07:21:02.6788,172.8,82.3,48,47.63,-18,20.33,1,735,-12.6,24,48,48
2020-09-21 07:21:02.9260,172.8,82.3,48,47.63,-18,20.33,2,734.5,-12.2,24,48,48
2020-09-21 07:21:03.1783,172.8,82.3,48,47.63,-18,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:21:03.4308,172.8,82.3,48,47.63,-17.9,20.33,51,3.76,3.74,0,48,48
2020-09-21 07:21:03.6834,172.8,82.3,48,47.63,-18,20.32,63,50,50,0,48,48
2020-09-21 07:21:03.9359,172.8,82.3,48,47.63,-18,20.32,67,25.1,25.2,0,48,48
2020-09-21 07:21:04.1884,172.8,82.3,48,47.63,-18.1,20.32,52,3.76,3.73,0,48,48
2020-09-21 07:21:04.4409,172.8,82.3,48,47.63,-18,20.32,6,-9750,25.1,3.7,48,48
2020-09-21 07:21:04.6935,172.8,82.3,48,47.63,-17.9,20.32,7,-9750,25.2,3.8,48,48
2020-09-21 07:21:04.9460,172.8,82.3,48,47.63,-17.9,20.33,1,735,-12.6,24,48,48
2020-09-21 07:21:05.1960,172.8,82.3,48,47.63,-18,20.32,2,734.5,-12.3,24,48,48
2020-09-21 07:21:05.4439,172.8,82.3,48,47.63,-18,20.32,61,737.2,729.8,0,48,48
2020-09-21 07:21:05.6918,172.8,82.3,48,47.63,-18,20.32,62,425,425,0,48,48
2020-09-21 07:21:05.9397,172.8,82.3,48,47.63,-18,20.32,64,16,16.2,0,48,48
2020-09-21 07:21:06.1905,172.8,82.3,48,47.63,-18,20.33,3,735,-12.6,23,48,48
2020-09-21 07:21:06.4434,172.8,82.3,48,47.63,-18,20.32,4,734.5,-12.3,23,48,48
2020-09-21 07:21:06.6962,172.8,82.3,48,47.63,-18,20.33,65,-9750,-9750,0,48,48
2020-09-21 07:21:06.9490,172.8,82.3,48,47.63,-18,20.33,66,5130,5130,0,48,48
2020-09-21 07:21:07.2019,172.8,82.3,48,47.63,-18,20.32,1,735,-12.6,24,48,48
2020-09-21 07:21:07.4493,172.8,82.3,48,47.63,-18,20.32,2,734.5,-12.3,24,48,48
2020-09-21 07:21:07.6968,172.8,82.3,48,47.63,-18,20.33,65,-9750,-9750,0,48,48
2020-09-21 07:21:07.9442,172.8,82.3,48,47.63,-18,20.33,51,3.76,3.74,0,48,48
2020-09-21 07:21:08.1916,172.8,82.3,48,47.63,-17.9,20.32,63,50,50,0,48,48
2020-09-21 07:21:08.4387,172.8,82.3,48,47.63,-18,20.32,67,25.1,25.2,0,48,48
2020-09-21 07:21:08.6858,172.8,82.3,48,47.63,-18,20.32,52,3.76,3.73,0,48,48
2020-09-21 07:21:08.9329,172.8,82.3,48,47.63,-18.1,20.32,6,-9750,25.1,3.7,48,48
2020-09-21 07:21:09.1799,172.8,82.3,48,47.63,-18,20.33,7,-9750,25.2,3.8,48,48
2020-09-21 07:21:09.4299,172.8,82.3,48,47.63,-17.9,20.34,1,735,-12.6,24,48,48
2020-09-21 07:21:09.6808,172.8,82.3,48,47.63,-17.9,20.33,2,734.5,-12.3,24,48,48
2020-09-21 07:21:09.9317,172.8,82.3,48,47.63,-18,20.32,61,737.3,729.8,0,48,48
2020-09-21 07:21:10.1827,172.8,82.3,48,47.63,-18,20.32,62,425,425,0,48,48
2020-09-21 07:21:10.4333,172.8,82.3,48,47.63,-18,20.32,64,16.1,16.3,0,48,48
2020-09-21 07:21:10.6835,172.8,82.3,48,47.63,-18,20.32,3,734.8,-12.6,23,48,48
2020-09-21 07:21:10.9337,172.8,82.3,48,47.63,-18,20.32,4,734.5,-12.2,23,48,48
2020-09-21 07:21:11.1839,172.8,82.3,48,47.63,-18,20.33,65,-9750,-9750,0,48,48
2020-09-21 07:21:11.4330,172.8,82.3,48,47.63,-18,20.32,66,5120,5120,0,48,48
2020-09-21 07:21:11.6803,172.8,82.3,48,47.63,-17.9,20.32,1,734.8,-12.6,24,48,48
2020-09-21 07:21:11.9276,172.8,82.3,48,47.63,-18,20.32,2,734.5,-12.2,24,48,48
2020-09-21 07:21:12.1749,172.8,82.3,48,47.63,-18.1,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:21:12.4222,172.8,82.3,48,47.63,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:21:12.6720,172.8,82.3,48,47.63,-18,20.32,63,50,50,0,48,48
2020-09-21 07:21:12.9220,172.8,82.3,48,47.63,-17.9,20.33,67,25.1,25.1,0,48,48
2020-09-21 07:21:13.1719,172.8,82.3,48,47.63,-17.9,20.32,52,3.76,3.73,0,48,48
2020-09-21 07:21:13.4219,172.8,82.3,48,47.63,-18,20.32,6,-9750,25.1,3.7,48,48
2020-09-21 07:21:13.6732,172.8,82.3,48,47.63,-18,20.33,7,-9750,25.2,3.8,48,48
2020-09-21 07:21:13.9257,172.8,82.3,48,47.63,-18.1,20.32,1,734.8,-12.6,24,48,48
2020-09-21 07:21:14.1782,172.8,82.3,48,47.63,-17.9,20.32,2,734.5,-12.2,24,48,48
2020-09-21 07:21:14.4307,172.8,82.3,48,47.63,-17.9,20.33,61,737.2,729.7,0,48,48
2020-09-21 07:21:14.6831,172.8,82.3,48,47.63,-18,20.32,62,425,425,0,48,48
2020-09-21 07:21:14.9354,172.8,82.3,48,47.63,-18,20.32,64,16,16.3,0,48,48
2020-09-21 07:21:15.1877,172.8,82.2,48,47.57,-18,20.32,3,734.8,-12.6,23,48,48
2020-09-21 07:21:15.4400,172.8,82.2,48,47.57,-18,20.32,4,734.5,-12.2,23,48,48
2020-09-21 07:21:15.6903,172.8,82.2,48,47.57,-18,20.33,65,-9750,-9750,0,48,48
2020-09-21 07:21:15.9376,172.8,82.2,48,47.57,-18,20.32,66,5120,5120,0,48,48
2020-09-21 07:21:16.1850,172.8,82.2,48,47.57,-18,20.32,1,734.8,-12.6,24,48,48
2020-09-21 07:21:16.4323,172.8,82.2,48,47.57,-17.9,20.32,2,734.5,-12.2,24,48,48
2020-09-21 07:21:16.6796,172.8,82.2,48,47.57,-17.9,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:21:16.9269,172.8,82.2,48,47.57,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:21:17.1742,172.8,82.2,48,47.57,-18.1,20.3,63,50,50,0,48,48
2020-09-21 07:21:17.4215,172.8,82.2,48,47.57,-18.1,20.32,67,25.1,25.2,0,48,48
2020-09-21 07:21:17.6687,172.8,82.2,48,47.57,-17.9,20.32,52,3.76,3.73,0,48,48
2020-09-21 07:21:17.9205,172.8,82.2,48,47.57,-17.9,20.33,6,-9750,25.1,3.7,48,48
2020-09-21 07:21:18.1724,172.8,82.2,48,47.57,-17.9,20.32,7,-9750,25.1,3.8,48,48
2020-09-21 07:21:18.4244,172.8,82.2,48,47.57,-18,20.32,1,734.9,-12.6,24,48,48
2020-09-21 07:21:18.6764,172.8,82.2,48,47.57,-18,20.33,2,734.4,-12.3,24,48,48
2020-09-21 07:21:18.9268,172.8,82.2,48,47.57,-18,20.32,61,737.1,729.7,0,48,48
2020-09-21 07:21:19.1742,172.8,82.2,48,47.57,-17.9,20.33,62,425,425,0,48,48
2020-09-21 07:21:19.4216,172.8,82.2,48,47.57,-18,20.32,64,16,16.3,0,48,48
2020-09-21 07:21:19.6690,172.8,82.2,48,47.57,-18,20.33,3,734.9,-12.6,23,48,48
2020-09-21 07:21:19.9175,172.8,82.2,48,47.57,-18,20.32,4,734.4,-12.3,23,48,48
2020-09-21 07:21:20.1683,172.8,82.2,48,47.57,-18,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:21:20.4191,172.8,82.2,48,47.57,-18,20.32,66,5120,5120,0,48,48
2020-09-21 07:21:20.6698,172.8,82.2,48,47.57,-18,20.32,1,734.9,-12.6,24,48,48
2020-09-21 07:21:20.9206,172.8,82.2,48,47.57,-18,20.33,2,734.4,-12.3,24,48,48
2020-09-21 07:21:21.1680,172.8,82.2,48,47.57,-17.9,20.33,65,-9750,-9750,0,48,48
2020-09-21 07:21:21.4153,172.8,82.2,48,47.57,-17.9,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:21:21.6625,172.8,82.2,48,47.57,-18,20.33,63,50,50,0,48,48
2020-09-21 07:21:21.9098,172.8,82.2,48,47.57,-18,20.32,67,25.1,25.1,0,48,48
2020-09-21 07:21:22.1571,172.8,82.2,48,47.57,-18,20.32,52,3.76,3.73,0,48,48
2020-09-21 07:21:22.4044,172.8,82.2,48,47.57,-17.9,20.32,6,-9750,25.1,3.7,48,48
2020-09-21 07:21:22.6516,172.8,82.2,48,47.57,-17.9,20.32,7,-9750,25.1,3.8,48,48
2020-09-21 07:21:22.8989,172.8,82.2,48,47.57,-17.9,20.32,1,734.9,-12.6,24,48,48
2020-09-21 07:21:23.1491,172.8,82.2,48,47.57,-18,20.32,2,734.4,-12.3,24,48,48
2020-09-21 07:21:23.4016,172.8,82.2,48,47.57,-18.1,20.32,61,737.1,729.7,0,48,48
2020-09-21 07:21:23.6541,172.8,82.2,48,47.57,-18,20.31,62,425,425,0,48,48
2020-09-21 07:21:23.9067,172.8,82.2,48,47.57,-17.9,20.33,64,16,16.3,0,48,48
2020-09-21 07:21:24.1591,172.8,82.2,48,47.57,-18,20.33,3,734.9,-12.6,23,48,48
2020-09-21 07:21:24.4116,172.8,82.2,48,47.57,-18,20.31,4,734.4,-12.3,23,48,48
2020-09-21 07:21:24.6640,172.8,82.2,48,47.57,-18,20.33,65,-9750,-9750,0,48,48
2020-09-21 07:21:24.9164,172.8,82.2,48,47.57,-17.9,20.32,66,5120,5110,0,48,48
2020-09-21 07:21:25.1689,172.8,82.2,48,47.57,-18,20.32,1,734.8,-12.6,24,48,48
2020-09-21 07:21:25.4214,172.8,82.2,48,47.57,-18,20.32,2,734.3,-12.3,24,48,48
2020-09-21 07:21:25.6740,172.8,82.2,48,47.57,-18,20.32,65,-9740,-9740,0,48,48
2020-09-21 07:21:25.9265,172.8,82.2,48,47.57,-17.9,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:21:26.1781,172.8,82.2,48,47.57,-17.9,20.32,63,50,50,0,48,48
2020-09-21 07:21:26.4254,172.8,82.2,48,47.57,-17.9,20.32,67,25.1,25.1,0,48,48
2020-09-21 07:21:26.6727,172.8,82.2,48,47.57,-18,20.33,52,3.76,3.73,0,48,48
2020-09-21 07:21:26.9200,172.8,82.2,48,47.57,-18,20.33,6,-9750,25.1,3.7,48,48
2020-09-21 07:21:27.1672,172.8,82.2,48,47.57,-17.9,20.32,7,-9750,25.1,3.8,48,48
2020-09-21 07:21:27.4164,172.8,82.2,48,47.57,-17.9,20.32,1,734.8,-12.6,24,48,48
2020-09-21 07:21:27.6689,172.8,82.2,48,47.57,-17.9,20.33,2,734.3,-12.3,24,48,48
2020-09-21 07:21:27.9214,172.8,82.2,48,47.57,-18,20.33,61,737.2,729.7,0,48,48
2020-09-21 07:21:28.1739,172.8,82.2,48,47.57,-18,20.32,62,425,425,0,48,48
2020-09-21 07:21:28.4263,172.8,82.2,48,47.57,-18,20.32,64,16,16.2,0,48,48
2020-09-21 07:21:28.6789,172.8,82.2,48,47.57,-18,20.32,3,734.8,-12.6,23,48,48
2020-09-21 07:21:28.9314,172.8,82.2,48,47.57,-18,20.32,4,734.3,-12.3,23,48,48
2020-09-21 07:21:29.1840,172.8,82.1,48,47.51,-18,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:21:29.4365,172.8,82.1,48,47.51,-18,20.32,66,5120,5120,0,48,48
2020-09-21 07:21:29.6861,172.8,82.1,48,47.51,-17.9,20.33,1,734.8,-12.6,24,48,48
2020-09-21 07:21:29.9335,172.8,82.1,48,47.51,-18,20.32,2,734.3,-12.3,24,48,48
2020-09-21 07:21:30.1808,172.8,82.1,48,47.51,-18,20.32,65,-9740,-9750,0,48,48
2020-09-21 07:21:30.4281,172.8,82.1,48,47.51,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:21:30.6754,172.8,82.1,48,47.51,-17.9,20.32,63,50,50,0,48,48
2020-09-21 07:21:30.9226,172.8,82.1,48,47.51,-17.9,20.32,67,25.1,25.1,0,48,48
2020-09-21 07:21:31.1698,172.8,82.1,48,47.51,-18,20.33,52,3.76,3.73,0,48,48
2020-09-21 07:21:31.4171,172.8,82.1,48,47.51,-18.1,20.33,6,-9750,25.1,3.7,48,48
2020-09-21 07:21:31.6652,172.8,82.1,48,47.51,-18.1,20.32,7,-9750,25.1,3.8,48,48
2020-09-21 07:21:31.9181,172.8,82.1,48,47.51,-18,20.32,1,734.8,-12.6,24,48,48
2020-09-21 07:21:32.1709,172.8,82.1,48,47.51,-17.9,20.32,2,734.3,-12.3,24,48,48
2020-09-21 07:21:32.4237,172.8,82.1,48,47.51,-17.9,20.33,61,737.2,729.7,0,48,48
2020-09-21 07:21:32.6765,172.8,82.1,48,47.51,-18,20.33,62,425,425,0,48,48
2020-09-21 07:21:32.9251,172.8,82.1,48,47.51,-18,20.32,64,16,16.2,0,48,48
2020-09-21 07:21:33.1722,172.8,82.1,48,47.51,-18,20.33,3,734.8,-12.6,23,48,48
2020-09-21 07:21:33.4194,172.8,82.1,48,47.51,-18,20.32,4,734.3,-12.3,23,48,48
2020-09-21 07:21:33.6665,172.8,82.1,48,47.51,-18,20.3,65,-9750,-9750,0,48,48
2020-09-21 07:21:33.9137,172.8,82.1,48,47.51,-18,20.33,66,5120,5120,0,48,48
2020-09-21 07:21:34.1661,172.8,82.1,48,47.51,-18,20.33,1,734.8,-12.6,23.5,48,48
2020-09-21 07:21:34.4186,172.8,82.1,48,47.51,-17.9,20.32,2,734.3,-12.3,24,48,48
2020-09-21 07:21:34.6711,172.8,82.1,48,47.51,-18,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:21:34.9236,172.8,82.1,48,47.51,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:21:35.1711,172.8,82.1,48,47.51,-18,20.32,63,50,50,0,48,48
2020-09-21 07:21:35.4185,172.8,82.1,48,47.51,-18,20.32,67,25.1,25.1,0,48,48
2020-09-21 07:21:35.6658,172.8,82.1,48,47.51,-17.9,20.31,52,3.76,3.73,0,48,48
2020-09-21 07:21:35.9131,172.8,82.1,48,47.51,-18,20.32,6,-9750,25.1,3.7,48,48
2020-09-21 07:21:36.1608,172.8,82.1,48,47.51,-18.1,20.32,7,-9750,25.1,3.8,48,48
2020-09-21 07:21:36.4085,172.8,82.1,48,47.51,-18,20.33,1,734.8,-12.6,23.5,48,48
2020-09-21 07:21:36.6562,172.8,82.1,48,47.51,-18,20.32,2,734.3,-12.3,24,48,48
2020-09-21 07:21:36.9038,172.8,82.1,48,47.51,-17.9,20.32,61,737.1,729.5,0,48,48
2020-09-21 07:21:37.1512,172.8,82.1,48,47.51,-18,20.31,62,425,425,0,48,48
2020-09-21 07:21:37.3985,172.8,82.1,48,47.51,-18,20.33,64,16,16.2,0,48,48
2020-09-21 07:21:37.6458,172.8,82.1,48,47.51,-18,20.32,3,734.8,-12.6,23,48,48
2020-09-21 07:21:37.8932,172.8,82.1,48,47.51,-18,20.32,4,734.3,-12.3,23,48,48
2020-09-21 07:21:38.1454,172.8,82.1,48,47.51,-18,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:21:38.3982,172.8,82.1,48,47.51,-18,20.32,66,5120,5120,0,48,48
2020-09-21 07:21:38.6509,172.8,82.1,48,47.51,-18,20.32,1,734.8,-12.6,23.5,48,48
2020-09-21 07:21:38.9036,172.8,82.1,48,47.51,-17.9,20.31,2,734.3,-12.3,24,48,48
2020-09-21 07:21:39.1534,172.8,82.1,48,47.51,-17.9,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:21:39.4007,172.8,82.1,48,47.51,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:21:39.6480,172.8,82.1,48,47.51,-18.1,20.33,63,50,50,0,48,48
2020-09-21 07:21:39.8953,172.8,82.1,48,47.51,-18,20.33,67,25.1,25.1,0,48,48
2020-09-21 07:21:40.1457,172.8,82.1,48,47.51,-18,20.33,52,3.75,3.73,0,48,48
2020-09-21 07:21:40.3983,172.8,82.1,48,47.51,-17.9,20.33,6,-9750,25.1,3.7,48,48
2020-09-21 07:21:40.6508,172.8,82.1,48,47.51,-18,20.32,7,-9750,25.1,3.8,48,48
2020-09-21 07:21:40.9033,172.8,82.1,48,47.51,-18,20.32,1,734.8,-12.6,23.5,48,48
2020-09-21 07:21:41.1561,172.8,82.1,48,47.51,-18.1,20.32,2,734.3,-12.2,24,48,48
2020-09-21 07:21:41.4090,172.8,82.1,48,47.51,-18,20.32,61,737.1,729.6,0,48,48
2020-09-21 07:21:41.6620,172.8,82.1,48,47.51,-17.9,20.33,62,425,425,0,48,48
2020-09-21 07:21:41.9149,172.8,82.1,48,47.51,-18,20.32,64,16,16.2,0,48,48
2020-09-21 07:21:42.1676,172.8,82.1,48,47.51,-18,20.33,3,734.8,-12.6,23,48,48
2020-09-21 07:21:42.4202,172.8,82.1,48,47.51,-18,20.3,4,734.3,-12.2,23,48,48
2020-09-21 07:21:42.6727,172.8,82.1,48,47.51,-18,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:21:42.9253,172.8,82.1,48,47.51,-18,20.32,66,5130,5130,0,48,48
2020-09-21 07:21:43.1778,172.8,82.1,48,47.51,-18,20.32,1,734.8,-12.6,23.5,48,48
2020-09-21 07:21:43.4306,172.8,82.1,48,47.51,-18,20.32,2,734.3,-12.2,24,48,48
2020-09-21 07:21:43.6834,172.8,82.1,48,47.51,-17.9,20.32,65,-9740,-9740,0,48,48
2020-09-21 07:21:43.9362,172.8,82.1,48,47.51,-17.9,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:21:44.1890,172.8,82.1,48,47.51,-18,20.32,63,50,50,0,48,48
2020-09-21 07:21:44.4418,172.8,82.1,48,47.51,-18,20.35,67,25.1,25.1,0,48,48
2020-09-21 07:21:44.6947,172.8,82.1,48,47.51,-18,20.32,52,3.75,3.73,0,48,48
2020-09-21 07:21:44.9476,172.8,82.1,48,47.51,-18,20.32,6,-9750,25.1,3.7,48,48
2020-09-21 07:21:45.2004,172.8,82.1,48,47.51,-17.9,20.32,7,-9750,25.1,3.8,48,48
2020-09-21 07:21:45.4479,172.8,82.1,48,47.51,-18,20.33,1,734.8,-12.6,23.5,48,48
2020-09-21 07:21:45.6954,172.8,82.1,48,47.51,-18,20.32,2,734.3,-12.2,24,48,48
2020-09-21 07:21:45.9428,172.8,82.1,48,47.51,-18,20.32,61,737.1,729.7,0,48,48
2020-09-21 07:21:46.1903,172.8,82.1,48,47.51,-18,20.32,62,425,425,0,48,48
2020-09-21 07:21:46.4378,172.8,82.1,48,47.51,-17.9,20.33,64,16,16.2,0,48,48
2020-09-21 07:21:46.6853,172.8,82.1,48,47.51,-17.9,20.33,3,734.8,-12.6,23,48,48
2020-09-21 07:21:46.9327,172.8,82.1,48,47.51,-18,20.32,4,734.3,-12.2,23,48,48
2020-09-21 07:21:47.1802,172.8,82.1,48,47.51,-18,20.33,65,-9750,-9750,0,48,48
2020-09-21 07:21:47.4277,172.8,82.1,48,47.51,-18,20.32,66,5120,5120,0,48,48
2020-09-21 07:21:47.6750,172.8,82.1,48,47.51,-18,20.35,1,734.6,-12.6,23.5,48,48
2020-09-21 07:21:47.9224,172.8,82.1,48,47.51,-18,20.32,2,734.2,-12.3,24,48,48
2020-09-21 07:21:48.1698,172.8,82.1,48,47.51,-18,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:21:48.4171,172.8,82.1,48,47.51,-18,20.32,51,3.75,3.74,0,48,48
2020-09-21 07:21:48.6674,172.8,82.1,48,47.51,-17.9,20.32,63,50,50,0,48,48
2020-09-21 07:21:48.9200,172.8,82.1,48,47.51,-18,20.32,67,25.1,25.1,0,48,48
2020-09-21 07:21:49.1726,172.8,82.1,48,47.51,-18.1,20.32,52,3.76,3.73,0,48,48
2020-09-21 07:21:49.4252,172.8,82.1,48,47.51,-18.1,20.32,6,-9750,25.1,3.7,48,48
2020-09-21 07:21:49.6775,172.8,82.1,48,47.51,-18,20.31,7,-9750,25.1,3.8,48,48
2020-09-21 07:21:49.9295,172.8,82.1,48,47.51,-17.9,20.33,1,734.6,-12.6,23.5,48,48
2020-09-21 07:21:50.1816,172.8,82.1,48,47.51,-17.9,20.33,2,734.2,-12.3,24,48,48
2020-09-21 07:21:50.4336,172.8,82.1,48,47.51,-18,20.32,61,737.2,729.6,0,48,48
2020-09-21 07:21:50.6849,172.8,82.1,48,47.51,-18,20.32,62,425,425,0,48,48
2020-09-21 07:21:50.9323,172.8,82.1,48,47.51,-18,20.32,64,16,16.2,0,48,48
2020-09-21 07:21:51.1796,172.8,82.1,48,47.51,-17.9,20.32,3,734.6,-12.6,23,48,48
2020-09-21 07:21:51.4270,172.8,82.1,48,47.51,-17.9,20.33,4,734.2,-12.3,23,48,48
2020-09-21 07:21:51.6744,172.8,82.1,48,47.51,-18,20.33,65,-9750,-9750,0,48,48
2020-09-21 07:21:51.9258,172.8,82.1,48,47.51,-18,20.32,66,5120,5120,0,48,48
2020-09-21 07:21:52.1784,172.8,82.1,48,47.51,-18,20.32,1,734.6,-12.6,23.5,48,48
2020-09-21 07:21:52.4311,172.8,82.1,48,47.51,-18,20.32,2,734.2,-12.3,24,48,48
2020-09-21 07:21:52.6838,172.8,82.1,48,47.51,-18,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:21:52.9365,172.8,82.1,48,47.51,-18,20.33,51,3.75,3.74,0,48,48
2020-09-21 07:21:53.1892,172.8,82.1,48,47.51,-17.9,20.33,63,50,50,0,48,48
2020-09-21 07:21:53.4418,172.8,82.1,48,47.51,-17.9,20.33,67,25.1,25.1,0,48,48
2020-09-21 07:21:53.6945,172.8,82.1,48,47.51,-18,20.33,52,3.76,3.73,0,48,48
2020-09-21 07:21:53.9472,172.8,82.1,48,47.51,-18,20.32,6,-9750,25.1,3.7,48,48
2020-09-21 07:21:54.1999,172.8,82,48,47.45,-18.1,20.32,7,-9750,25.1,3.8,48,48
2020-09-21 07:21:54.4526,172.8,82,48,47.45,-17.9,20.33,1,734.7,-12.6,23.5,48,48
2020-09-21 07:21:54.7053,172.8,82,48,47.45,-17.9,20.3,2,734.1,-12.3,24,48,48
2020-09-21 07:21:54.9579,172.8,82,48,47.45,-17.9,20.33,61,737,729.6,0,48,48
2020-09-21 07:21:55.2055,172.8,82,48,47.45,-18,20.33,62,425,425,0,48,48
2020-09-21 07:21:55.4528,172.8,82,48,47.45,-18.1,20.33,64,16,16.2,0,48,48
2020-09-21 07:21:55.7001,172.8,82,48,47.45,-18,20.32,3,734.7,-12.6,23,48,48
2020-09-21 07:21:55.9474,172.8,82,48,47.45,-17.9,20.33,4,734.1,-12.3,23,48,48
2020-09-21 07:21:56.1947,172.8,82,48,47.45,-18,20.33,65,-9740,-9740,0,48,48
2020-09-21 07:21:56.4420,172.8,82,48,47.45,-18,20.32,66,5120,5110,0,48,48
2020-09-21 07:21:56.6892,172.8,82,48,47.45,-17.9,20.32,1,734.7,-12.6,23.5,48,48
2020-09-21 07:21:56.9365,172.8,82,48,47.45,-18,20.32,2,734.1,-12.3,24,48,48
2020-09-21 07:21:57.1865,172.8,82,48,47.45,-18,20.33,65,-9750,-9750,0,48,48
2020-09-21 07:21:57.4390,172.8,82,48,47.45,-18,20.32,51,3.76,3.74,0,48,48
2020-09-21 07:21:57.6916,172.8,82,48,47.45,-18,20.33,63,50,50,0,48,48
2020-09-21 07:21:57.9441,172.8,82,48,47.45,-18,20.33,67,25.1,25.1,0,48,48
2020-09-21 07:21:58.1958,172.8,82,48,47.45,-17.9,20.32,52,3.75,3.73,0,48,48
2020-09-21 07:21:58.4431,172.8,82,48,47.45,-17.9,20.33,6,-9750,25.1,3.7,48,48
2020-09-21 07:21:58.6904,172.8,82,48,47.45,-18,20.32,7,-9750,25.1,3.8,48,48
2020-09-21 07:21:58.9377,172.8,82,48,47.45,-18.1,20.32,1,734.7,-12.6,23.5,48,48
2020-09-21 07:21:59.1859,172.8,82,48,47.45,-18,20.32,2,734.1,-12.3,24,48,48
2020-09-21 07:21:59.4386,172.8,82,48,47.45,-17.9,20.32,61,736.8,729.5,0,48,48
2020-09-21 07:21:59.6913,172.8,82,48,47.45,-17.9,20.33,62,425,425,0,48,48
2020-09-21 07:21:59.9441,172.8,82,48,47.45,-17.9,20.32,64,16,16.3,0,48,48
2020-09-21 07:22:00.1968,172.8,81.9,48,47.4,-18,20.32,3,734.7,-12.6,23,48,48
2020-09-21 07:22:00.4495,172.8,81.9,48,47.4,-18,20.32,4,734.1,-12.3,23,48,48
2020-09-21 07:22:00.7023,172.8,81.9,48,47.4,-18,20.32,65,-9750,-9750,0,48,48
2020-09-21 07:22:00.9551,172.8,81.9,48,47.4,-18,20.33,66,5110,5110,0,48,48
2020-09-21 07:22:01.2079,172.8,81.9,47.75,47.4,-18,20.33,1,734.7,-12.6,23.5,48,48
2020-09-21 07:22:01.4564,172.8,81.9,47.75,47.4,-18,20.33,2,734.1,-12.3,24,48,48
2020-09-21 07:22:01.7040,172.8,81.9,47.75,47.4,-17.9,20.32,65,-9740,-9740,0,48,47.5
2020-09-21 07:22:01.9515,172.8,81.9,47.75,47.4,-17.9,20.32,51,3.76,3.74,0,48,47.5
2020-09-21 07:22:02.1990,172.8,81.9,47.75,47.4,-18,20.32,63,50,50,0,48,47.5
2020-09-21 07:22:02.4465,172.8,81.9,47.75,47.4,-18,20.33,67,25.1,25.1,0,48,47.5
2020-09-21 07:22:02.6939,172.8,81.9,47.75,47.4,-17.9,20.33,52,3.75,3.73,0,48,47.5
2020-09-21 07:22:02.9412,172.8,81.9,47.75,47.4,-17.9,20.32,6,-9740,25.1,3.7,48,47.5
2020-09-21 07:22:03.1886,172.8,81.9,47.75,47.4,-17.9,20.32,7,-9730,25.1,3.8,48,47.5
2020-09-21 07:22:03.4360,172.8,81.9,47.75,47.4,-18,20.33,1,734.7,-12.6,23.5,48,47.5
2020-09-21 07:22:03.6883,172.8,81.9,47.75,47.4,-18.1,20.33,2,734.1,-12.3,24,48,47.5
2020-09-21 07:22:03.9409,172.8,81.9,47.75,47.4,-18,20.32,61,737,729.6,0,48,47.5
2020-09-21 07:22:04.1935,172.8,81.9,47.5,47.4,-17.9,20.32,62,425,425,0,48,47.5
2020-09-21 07:22:04.4461,172.8,81.9,47.5,47.4,-17.9,20.32,64,16.1,16.3,0,48,47.5
2020-09-21 07:22:04.6941,172.8,81.9,47.5,47.4,-18,20.32,3,734.7,-12.6,23,48,47.5
2020-09-21 07:22:04.9415,172.8,81.9,47.5,47.4,-18,20.32,4,734.1,-12.3,23,48,47.5
2020-09-21 07:22:05.1889,172.8,81.9,47.5,47.4,-18,20.32,65,-9750,-9730,0,48,47.5
2020-09-21 07:22:05.4363,172.8,81.9,47.5,47.4,-17.9,20.32,66,5100,5100,0,48,47.5
2020-09-21 07:22:05.6837,172.8,81.9,47.5,47.4,-17.9,20.32,1,734.7,-12.6,23.5,48,47.5
2020-09-21 07:22:05.9310,172.8,81.9,47.5,47.4,-17.9,20.32,2,734.1,-12.3,24,48,47.5
2020-09-21 07:22:06.1782,172.8,81.9,47.5,47.4,-17.9,20.32,65,-9740,-9730,0,48,47.5
2020-09-21 07:22:06.4254,172.8,81.9,47.5,47.4,-17.9,20.32,51,3.76,3.74,0,48,47.5
2020-09-21 07:22:06.6733,172.8,81.9,47.5,47.4,-18,20.32,63,50,50,0,48,47.5
2020-09-21 07:22:06.9258,172.8,81.9,47.5,47.4,-18,20.32,67,25.1,25.1,0,48,47.5
2020-09-21 07:22:07.1783,172.8,81.9,47.5,47.4,-18,20.32,52,3.75,3.73,0,48,47.5
2020-09-21 07:22:07.4308,172.8,81.9,47.5,47.4,-17.9,20.33,6,-9740,25.1,3.7,48,47.5
2020-09-21 07:22:07.6833,172.8,81.9,47.5,47.4,-17.9,20.32,7,-9730,25.1,3.8,48,47.5
2020-09-21 07:22:07.9348,172.8,81.9,47.5,47.4,-17.9,20.32,1,734.7,-12.6,23.5,48,47.5
2020-09-21 07:22:08.1864,172.8,81.9,47.5,47.4,-18,20.32,2,734.1,-12.3,24,48,47.5
2020-09-21 07:22:08.4379,172.8,81.9,47.5,47.4,-18,20.32,61,736.9,729.5,0,48,47.5
2020-09-21 07:22:08.6895,172.8,81.9,47.5,47.4,-18,20.32,62,425,425,0,48,47.5
2020-09-21 07:22:08.9369,172.8,81.9,47.5,47.4,-17.9,20.32,64,16,16.2,0,47.5,47.5
2020-09-21 07:22:09.1843,172.8,81.9,47.5,47.4,-17.9,20.33,3,734.6,-12.6,23,47.5,47.5
2020-09-21 07:22:09.4317,172.8,81.9,47.5,47.4,-17.9,20.32,4,734.1,-12.3,23,47.5,47.5
2020-09-21 07:22:09.6791,172.8,81.9,47.5,47.4,-18,20.32,65,-9740,-9730,0,47.5,47.5
2020-09-21 07:22:09.9289,172.8,81.9,47.5,47.4,-18,20.32,66,5100,5100,0,47.5,47.5
2020-09-21 07:22:10.1788,172.8,81.9,47.5,47.4,-18,20.32,1,734.6,-12.6,23.5,47.5,47.5
2020-09-21 07:22:10.4286,172.8,81.9,47.5,47.4,-17.9,20.33,2,734.1,-12.3,24,47.5,47.5
2020-09-21 07:22:10.6784,172.8,81.9,47.5,47.4,-18,20.32,65,-9740,-9730,0,47.5,47.5
2020-09-21 07:22:10.9292,172.8,81.9,47.5,47.4,-17.9,20.33,51,3.76,3.74,0,47.5,47.5
2020-09-21 07:22:11.1817,172.8,81.9,47.5,47.4,-17.9,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:22:11.4343,172.8,81.9,47.5,47.4,-18,20.32,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:22:11.6868,172.8,81.9,47.5,47.4,-18,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:22:11.9393,172.8,81.9,47.5,47.4,-17.9,20.32,6,-9730,25.1,3.7,47.5,47.5
2020-09-21 07:22:12.1878,172.8,81.9,47.5,47.4,-17.9,20.3,7,-9730,25.1,3.8,47.5,47.5
2020-09-21 07:22:12.4360,172.8,81.9,47.5,47.4,-17.9,20.32,1,734.6,-12.6,23.5,47.5,47.5
2020-09-21 07:22:12.6843,172.8,81.9,47.5,47.4,-18,20.32,2,734.1,-12.3,24,47.5,47.5
2020-09-21 07:22:12.9325,172.8,81.9,47.5,47.4,-18,20.33,61,736.9,729.5,0,47.5,47.5
2020-09-21 07:22:13.1831,172.8,81.9,47.5,47.4,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:22:13.4357,172.8,81.9,47.5,47.4,-17.9,20.32,64,16,16.2,0,47.5,47.5
2020-09-21 07:22:13.6882,172.8,81.9,47.5,47.4,-17.9,20.33,3,734.6,-12.6,23,47.5,47.5
2020-09-21 07:22:13.9407,172.8,81.9,47.5,47.4,-17.9,20.32,4,734.1,-12.3,23,47.5,47.5
2020-09-21 07:22:14.1905,172.8,81.9,47.5,47.4,-18,20.34,65,-9740,-9730,0,47.5,47.5
2020-09-21 07:22:14.4377,172.8,81.9,47.5,47.4,-18,20.33,66,5090,5090,0,47.5,47.5
2020-09-21 07:22:14.6850,172.8,81.9,47.5,47.4,-18,20.32,1,734.6,-12.6,23.5,47.5,47.5
2020-09-21 07:22:14.9323,172.8,81.9,47.5,47.4,-17.9,20.32,2,734.1,-12.3,24,47.5,47.5
2020-09-21 07:22:15.1827,172.8,81.9,47.5,47.4,-18,20.33,65,-9740,-9730,0,47.5,47.5
2020-09-21 07:22:15.4353,172.8,81.9,47.5,47.4,-18,20.33,51,3.76,3.74,0,47.5,47.5
2020-09-21 07:22:15.6880,172.8,81.9,47.5,47.4,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:22:15.9407,172.8,81.9,47.5,47.4,-17.9,20.33,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:22:16.1926,172.8,81.9,47.5,47.4,-18,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:22:16.4400,172.8,81.9,47.5,47.4,-18,20.33,6,-9740,25.1,3.7,47.5,47.5
2020-09-21 07:22:16.6875,172.8,81.9,47.5,47.4,-18,20.33,7,-9730,25.1,3.8,47.5,47.5
2020-09-21 07:22:16.9349,172.8,81.9,47.5,47.4,-17.9,20.34,1,734.5,-12.6,23.5,47.5,47.5
2020-09-21 07:22:17.1823,172.8,81.9,47.5,47.4,-17.9,20.32,2,734.1,-12.3,24,47.5,47.5
2020-09-21 07:22:17.4349,172.8,81.9,47.5,47.4,-17.9,20.35,61,736.8,729.4,0,47.5,47.5
2020-09-21 07:22:17.6874,172.8,81.9,47.5,47.4,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:22:17.9399,172.8,81.9,47.5,47.4,-18,20.32,64,16,16.2,0,47.5,47.5
2020-09-21 07:22:18.1924,172.8,81.9,47.5,47.4,-18,20.33,3,734.5,-12.6,23,47.5,47.5
2020-09-21 07:22:18.4435,172.8,81.9,47.5,47.4,-17.9,20.33,4,734.1,-12.3,23,47.5,47.5
2020-09-21 07:22:18.6946,172.8,81.9,47.5,47.4,-17.9,20.32,65,-9740,-9740,0,47.5,47.5
2020-09-21 07:22:18.9457,172.8,81.9,47.5,47.4,-17.9,20.32,66,5100,5100,0,47.5,47.5
2020-09-21 07:22:19.1968,172.8,81.9,47.5,47.4,-18,20.32,1,734.5,-12.6,23.5,47.5,47.5
2020-09-21 07:22:19.4491,172.8,81.9,47.5,47.4,-18,20.32,2,734.1,-12.3,24,47.5,47.5
2020-09-21 07:22:19.7017,172.8,81.9,47.5,47.4,-17.9,20.32,65,-9740,-9740,0,47.5,47.5
2020-09-21 07:22:19.9544,172.8,81.9,47.5,47.4,-18,20.32,51,3.76,3.74,0,47.5,47.5
2020-09-21 07:22:20.2070,172.8,81.9,47.5,47.4,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:22:20.4582,172.8,81.9,47.5,47.4,-18,20.32,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:22:20.7068,172.8,81.9,47.5,47.4,-17.9,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:22:20.9554,172.8,81.9,47.5,47.4,-18,20.32,6,-9740,25.1,3.7,47.5,47.5
2020-09-21 07:22:21.2040,172.8,81.9,47.5,47.4,-18,20.32,7,-9740,25.1,3.8,47.5,47.5
2020-09-21 07:22:21.4526,172.8,81.9,47.5,47.4,-18,20.33,1,734.5,-12.6,23.5,47.5,47.5
2020-09-21 07:22:21.7051,172.8,81.9,47.5,47.4,-18,20.32,2,734.1,-12.3,24,47.5,47.5
2020-09-21 07:22:21.9578,172.8,81.9,47.5,47.4,-17.9,20.32,61,736.9,729.4,0,47.5,47.5
2020-09-21 07:22:22.2106,172.8,81.9,47.5,47.4,-17.9,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:22:22.4633,172.8,81.9,47.5,47.4,-18,20.32,64,16,16.2,0,47.5,47.5
2020-09-21 07:22:22.7159,172.8,81.9,47.5,47.4,-18.1,20.33,3,734.5,-12.6,23,47.5,47.5
2020-09-21 07:22:22.9685,172.8,81.9,47.5,47.4,-18,20.33,4,734.1,-12.3,23,47.5,47.5
2020-09-21 07:22:23.2212,172.8,81.9,47.5,47.4,-17.9,20.32,65,-9740,-9740,0,47.5,47.5
2020-09-21 07:22:23.4738,172.8,81.9,47.5,47.4,-17.9,20.32,66,5100,5100,0,47.5,47.5
2020-09-21 07:22:23.7236,172.8,81.9,47.5,47.4,-18,20.32,1,734.4,-12.6,23.5,47.5,47.5
2020-09-21 07:22:23.9711,172.8,81.9,47.5,47.4,-18,20.32,2,734.1,-12.3,24,47.5,47.5
2020-09-21 07:22:24.2187,172.8,81.9,47.5,47.4,-18,20.32,65,-9740,-9740,0,47.5,47.5
2020-09-21 07:22:24.4662,172.8,81.9,47.5,47.4,-17.9,20.32,51,3.75,3.74,0,47.5,47.5
2020-09-21 07:22:24.7166,172.8,81.9,47.5,47.4,-17.9,20.33,63,50,50,0,47.5,47.5
2020-09-21 07:22:24.9693,172.8,81.9,47.5,47.4,-18,20.33,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:22:25.2219,172.8,81.9,47.5,47.4,-18,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:22:25.4745,172.8,81.9,47.5,47.4,-18,20.33,6,-9740,25.1,3.7,47.5,47.5
2020-09-21 07:22:25.7245,172.8,81.9,47.5,47.4,-18,20.32,7,-9740,25.1,3.8,47.5,47.5
2020-09-21 07:22:25.9720,172.8,81.9,47.5,47.4,-18,20.32,1,734.4,-12.6,23.5,47.5,47.5
2020-09-21 07:22:26.2196,172.8,81.9,47.5,47.4,-17.9,20.32,2,734.1,-12.3,24,47.5,47.5
2020-09-21 07:22:26.4671,172.8,81.9,47.5,47.4,-17.9,20.33,61,736.8,729.4,0,47.5,47.5
2020-09-21 07:22:26.7147,172.8,81.9,47.5,47.4,-17.9,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:22:26.9622,172.8,81.9,47.5,47.4,-18,20.33,64,16,16.3,0,47.5,47.5
2020-09-21 07:22:27.2098,172.8,81.9,47.5,47.4,-18.1,20.32,3,734.4,-12.6,23,47.5,47.5
2020-09-21 07:22:27.4573,172.8,81.9,47.5,47.4,-17.9,20.33,4,734.1,-12.3,23,47.5,47.5
2020-09-21 07:22:27.7049,172.8,81.9,47.5,47.4,-17.9,20.33,65,-9740,-9740,0,47.5,47.5
2020-09-21 07:22:27.9529,172.8,81.9,47.5,47.4,-17.9,20.32,66,5090,5090,0,47.5,47.5
2020-09-21 07:22:28.2011,172.8,81.9,47.5,47.4,-18,20.32,1,734.4,-12.6,23.5,47.5,47.5
2020-09-21 07:22:28.4493,172.8,81.9,47.5,47.4,-18,20.33,2,734.1,-12.3,24,47.5,47.5
2020-09-21 07:22:28.6975,172.8,81.9,47.5,47.4,-18,20.33,65,-9740,-9740,0,47.5,47.5
2020-09-21 07:22:28.9489,172.8,81.9,47.5,47.4,-17.9,20.33,51,3.75,3.74,0,47.5,47.5
2020-09-21 07:22:29.2016,172.8,81.9,47.5,47.4,-17.9,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:22:29.4543,172.8,81.9,47.5,47.4,-18,20.32,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:22:29.7069,172.8,81.9,47.5,47.4,-18,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:22:29.9596,172.8,81.9,47.5,47.4,-18,20.33,6,-9740,25.1,3.7,47.5,47.5
2020-09-21 07:22:30.2124,172.8,81.9,47.5,47.4,-17.9,20.32,7,-9740,25.1,3.8,47.5,47.5
2020-09-21 07:22:30.4651,172.8,81.9,47.5,47.4,-18,20.32,1,734.5,-12.6,23.5,47.5,47.5
2020-09-21 07:22:30.7178,172.8,81.9,47.5,47.4,-18,20.32,2,734,-12.3,24,47.5,47.5
2020-09-21 07:22:30.9667,172.8,81.9,47.5,47.4,-18,20.33,61,736.8,729.3,0,47.5,47.5
2020-09-21 07:22:31.2143,172.8,81.9,47.5,47.4,-17.9,20.33,62,425,425,0,47.5,47.5
2020-09-21 07:22:31.4618,172.8,81.9,47.5,47.4,-17.9,20.32,64,16,16.2,0,47.5,47.5
2020-09-21 07:22:31.7093,172.8,81.9,47.5,47.4,-17.9,20.32,3,734.5,-12.6,23,47.5,47.5
2020-09-21 07:22:31.9608,172.8,81.9,47.5,47.4,-18,20.33,4,734,-12.3,23,47.5,47.5
2020-09-21 07:22:32.2134,172.8,81.9,47.5,47.4,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:22:32.4661,172.8,81.9,47.5,47.4,-17.9,20.32,66,5090,5090,0,47.5,47.5
2020-09-21 07:22:32.7187,172.8,81.9,47.5,47.4,-17.9,20.33,1,734.5,-12.6,23.5,47.5,47.5
2020-09-21 07:22:32.9715,172.8,81.9,47.5,47.4,-18,20.32,2,734,-12.3,24,47.5,47.5
2020-09-21 07:22:33.2242,172.8,81.9,47.5,47.4,-18.1,20.33,65,-9740,-9740,0,47.5,47.5
2020-09-21 07:22:33.4770,172.8,81.9,47.5,47.4,-18,20.32,51,3.75,3.74,0,47.5,47.5
2020-09-21 07:22:33.7297,172.8,81.9,47.5,47.4,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:22:33.9795,172.8,81.9,47.5,47.4,-17.9,20.32,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:22:34.2282,172.8,81.9,47.5,47.4,-17.9,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:22:34.4770,172.8,81.9,47.5,47.4,-18,20.32,6,-9750,25.1,3.7,47.5,47.5
2020-09-21 07:22:34.7258,172.8,81.9,47.5,47.4,-18,20.32,7,-9740,25.1,3.8,47.5,47.5
2020-09-21 07:22:34.9760,172.8,81.9,47.5,47.4,-18,20.32,1,734.5,-12.6,23.5,47.5,47.5
2020-09-21 07:22:35.2287,172.8,81.9,47.5,47.4,-18,20.32,2,734,-12.3,24,47.5,47.5
2020-09-21 07:22:35.4815,172.8,81.9,47.5,47.4,-18,20.33,61,736.8,729.3,0,47.5,47.5
2020-09-21 07:22:35.7343,172.8,81.9,47.5,47.4,-17.9,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:22:35.9863,172.8,81.9,47.5,47.4,-17.9,20.33,64,16,16.2,0,47.5,47.5
2020-09-21 07:22:36.2369,172.8,81.9,47.5,47.4,-17.9,20.32,3,734.5,-12.6,23,47.5,47.5
2020-09-21 07:22:36.4875,172.8,81.9,47.5,47.4,-18,20.32,4,734,-12.3,23,47.5,47.5
2020-09-21 07:22:36.7381,172.8,81.9,47.5,47.4,-18,20.32,65,-9740,-9740,0,47.5,47.5
2020-09-21 07:22:36.9876,172.8,81.9,47.5,47.4,-17.9,20.32,66,5090,5090,0,47.5,47.5
2020-09-21 07:22:37.2352,172.8,81.9,47.5,47.4,-17.9,20.32,1,734.5,-12.6,23.5,47.5,47.5
2020-09-21 07:22:37.4828,172.8,81.9,47.5,47.4,-17.9,20.32,2,734,-12.3,24,47.5,47.5
2020-09-21 07:22:37.7305,172.8,81.9,47.5,47.4,-18,20.34,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:22:37.9781,172.8,81.9,47.5,47.4,-18.1,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:22:38.2257,172.8,81.9,47.5,47.4,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:22:38.4733,172.8,81.9,47.5,47.4,-17.9,20.33,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:22:38.7209,172.8,81.9,47.5,47.4,-17.9,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:22:38.9685,172.8,81.9,47.5,47.4,-18,20.32,6,-9740,25.1,3.7,47.5,47.5
2020-09-21 07:22:39.2158,172.8,81.9,47.5,47.4,-18,20.32,7,-9740,25.1,3.8,47.5,47.5
2020-09-21 07:22:39.4631,172.8,81.9,47.5,47.4,-18,20.32,1,734.5,-12.6,23.5,47.5,47.5
2020-09-21 07:22:39.7103,172.8,81.9,47.5,47.4,-18,20.32,2,734,-12.3,24,47.5,47.5
2020-09-21 07:22:39.9576,172.8,81.9,47.5,47.4,-18,20.32,61,736.7,729.4,0,47.5,47.5
2020-09-21 07:22:40.2096,172.8,81.9,47.5,47.4,-18,20.33,62,425,425,0,47.5,47.5
2020-09-21 07:22:40.4623,172.8,81.9,47.5,47.4,-18,20.32,64,16,16.2,0,47.5,47.5
2020-09-21 07:22:40.7149,172.8,81.9,47.5,47.4,-17.9,20.33,3,734.5,-12.6,23,47.5,47.5
2020-09-21 07:22:40.9676,172.8,81.9,47.5,47.4,-17.9,20.31,4,734,-12.3,23,47.5,47.5
2020-09-21 07:22:41.2203,172.8,81.9,47.5,47.4,-18,20.32,65,-9740,-9740,0,47.5,47.5
2020-09-21 07:22:41.4730,172.8,81.9,47.5,47.4,-18,20.32,66,5090,5090,0,47.5,47.5
2020-09-21 07:22:41.7257,172.8,81.9,47.5,47.4,-18,20.32,1,734.5,-12.6,23.5,47.5,47.5
2020-09-21 07:22:41.9784,172.8,81.9,47.5,47.4,-17.9,20.31,2,734,-12.3,24,47.5,47.5
2020-09-21 07:22:42.2311,172.8,81.9,47.5,47.4,-17.9,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:22:42.4838,172.8,81.9,47.5,47.4,-18,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:22:42.7366,172.8,81.9,47.5,47.4,-18.1,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:22:42.9893,172.8,81.9,47.5,47.4,-18,20.33,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:22:43.2421,172.8,81.9,47.5,47.4,-17.9,20.33,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:22:43.4909,172.8,81.9,47.5,47.4,-17.9,20.32,6,-9740,25.1,3.7,47.5,47.5
2020-09-21 07:22:43.7385,172.8,81.9,47.5,47.4,-18,20.32,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:22:43.9861,172.8,81.9,47.5,47.4,-18,20.32,1,734.5,-12.6,23.5,47.5,47.5
2020-09-21 07:22:44.2337,172.8,81.9,47.5,47.4,-18,20.32,2,734,-12.3,24,47.5,47.5
2020-09-21 07:22:44.4833,172.8,81.9,47.5,47.4,-18,20.33,61,736.7,729.4,0,47.5,47.5
2020-09-21 07:22:44.7362,172.8,81.9,47.5,47.4,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:22:44.9891,172.8,81.9,47.5,47.4,-18,20.33,64,16,16.2,0,47.5,47.5
2020-09-21 07:22:45.2420,172.8,81.9,47.5,47.4,-18,20.31,3,734.4,-12.6,23,47.5,47.5
2020-09-21 07:22:45.4933,172.8,81.9,47.5,47.4,-18,20.32,4,733.9,-12.3,23,47.5,47.5
2020-09-21 07:22:45.7409,172.8,81.9,47.5,47.4,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:22:45.9886,172.8,81.9,47.5,47.4,-18,20.33,66,5090,5090,0,47.5,47.5
2020-09-21 07:22:46.2362,172.8,81.9,47.5,47.4,-18,20.32,1,734.4,-12.6,23.5,47.5,47.5
2020-09-21 07:22:46.4838,172.8,81.9,47.5,47.4,-18,20.32,2,733.9,-12.3,24,47.5,47.5
2020-09-21 07:22:46.7364,172.8,81.9,47.5,47.4,-17.9,20.32,65,-9740,-9740,0,47.5,47.5
2020-09-21 07:22:46.9892,172.8,81.9,47.5,47.4,-17.9,20.33,51,3.76,3.73,0,47.5,47.5
2020-09-21 07:22:47.2419,172.8,81.9,47.5,47.4,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:22:47.4947,172.8,81.9,47.5,47.4,-18.1,20.32,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:22:47.7447,172.8,81.9,47.5,47.4,-18,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:22:47.9926,172.8,81.9,47.5,47.4,-17.9,20.33,6,-9750,25.1,3.7,47.5,47.5
2020-09-21 07:22:48.2405,172.8,81.9,47.5,47.4,-17.9,20.32,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:22:48.4883,172.8,81.9,47.5,47.4,-18,20.32,1,734.4,-12.6,23.5,47.5,47.5
2020-09-21 07:22:48.7362,172.8,81.9,47.5,47.4,-18,20.32,2,733.9,-12.3,24,47.5,47.5
2020-09-21 07:22:48.9841,172.8,81.9,47.5,47.4,-18,20.32,61,736.7,729.3,0,47.5,47.5
2020-09-21 07:22:49.2319,172.8,81.9,47.5,47.4,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:22:49.4798,172.8,81.9,47.5,47.4,-18,20.32,64,16,16.3,0,47.5,47.5
2020-09-21 07:22:49.7304,172.8,81.9,47.5,47.4,-18,20.33,3,734.4,-12.6,23,47.5,47.5
2020-09-21 07:22:49.9831,172.8,81.9,47.5,47.4,-18,20.32,4,733.9,-12.3,23,47.5,47.5
2020-09-21 07:22:50.2358,172.8,81.9,47.5,47.4,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:22:50.4885,172.8,81.9,47.5,47.4,-17.9,20.32,66,5090,5090,0,47.5,47.5
2020-09-21 07:22:50.7403,172.8,81.9,47.5,47.4,-18,20.32,1,734.4,-12.6,23.5,47.5,47.5
2020-09-21 07:22:50.9879,172.8,81.9,47.5,47.4,-18,20.32,2,733.9,-12.3,24,47.5,47.5
2020-09-21 07:22:51.2355,172.8,81.8,47.5,47.34,-18,20.32,65,-9740,-9740,0,47.5,47.5
2020-09-21 07:22:51.4831,172.8,81.8,47.5,47.34,-18,20.32,51,3.76,3.73,0,47.5,47.5
2020-09-21 07:22:51.7307,172.8,81.8,47.5,47.34,-17.9,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:22:51.9782,172.8,81.8,47.5,47.34,-18,20.32,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:22:52.2257,172.8,81.8,47.5,47.34,-18.1,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:22:52.4731,172.8,81.8,47.5,47.34,-18.1,20.33,6,-9740,25.1,3.7,47.5,47.5
2020-09-21 07:22:52.7206,172.8,81.8,47.5,47.34,-17.9,20.33,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:22:52.9686,172.8,81.8,47.5,47.34,-17.9,20.32,1,734.4,-12.6,23.5,47.5,47.5
2020-09-21 07:22:53.2175,172.8,81.8,47.5,47.34,-17.9,20.32,2,733.9,-12.3,24,47.5,47.5
2020-09-21 07:22:53.4665,172.8,81.8,47.5,47.34,-18,20.32,61,736.8,729.3,0,47.5,47.5
2020-09-21 07:22:53.7155,172.8,81.8,47.5,47.34,-18,20.33,62,425,425,0,47.5,47.5
2020-09-21 07:22:53.9644,172.8,81.8,47.5,47.34,-18,20.33,64,16,16.2,0,47.5,47.5
2020-09-21 07:22:54.2134,172.8,81.8,47.5,47.34,-18,20.32,3,734.4,-12.6,23,47.5,47.5
2020-09-21 07:22:54.4623,172.8,81.8,47.5,47.34,-18,20.33,4,733.9,-12.3,23,47.5,47.5
2020-09-21 07:22:54.7113,172.8,81.8,47.5,47.34,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:22:54.9602,172.8,81.8,47.5,47.34,-18,20.33,66,5090,5090,0,47.5,47.5
2020-09-21 07:22:55.2131,172.8,81.8,47.5,47.34,-18,20.32,1,734.4,-12.6,23.5,47.5,47.5
2020-09-21 07:22:55.4659,172.8,81.8,47.5,47.34,-18,20.33,2,733.9,-12.3,24,47.5,47.5
2020-09-21 07:22:55.7187,172.8,81.8,47.5,47.34,-18,20.33,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:22:55.9716,172.8,81.8,47.5,47.34,-18,20.32,51,3.75,3.74,0,47.5,47.5
2020-09-21 07:22:56.2242,172.8,81.8,47.5,47.34,-17.9,20.33,63,50,50,0,47.5,47.5
2020-09-21 07:22:56.4769,172.8,81.8,47.5,47.34,-17.9,20.32,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:22:56.7296,172.8,81.8,47.5,47.34,-18,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:22:56.9822,172.8,81.8,47.5,47.34,-18.1,20.34,6,-9750,25.1,3.7,47.5,47.5
2020-09-21 07:22:57.2299,172.8,81.8,47.5,47.34,-18,20.32,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:22:57.4775,172.8,81.8,47.5,47.34,-17.9,20.33,1,734.4,-12.6,23.5,47.5,47.5
2020-09-21 07:22:57.7250,172.8,81.8,47.5,47.34,-17.9,20.32,2,733.9,-12.3,24,47.5,47.5
2020-09-21 07:22:57.9725,172.8,81.8,47.5,47.34,-17.9,20.32,61,736.7,729.2,0,47.5,47.5
2020-09-21 07:22:58.2200,172.8,81.8,47.5,47.34,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:22:58.4676,172.8,81.8,47.5,47.34,-18.1,20.32,64,16.1,16.3,0,47.5,47.5
2020-09-21 07:22:58.7151,172.8,81.8,47.5,47.34,-18,20.32,3,734.4,-12.6,23,47.5,47.5
2020-09-21 07:22:58.9626,172.8,81.8,47.5,47.34,-17.9,20.32,4,733.9,-12.3,23,47.5,47.5
2020-09-21 07:22:59.2108,172.8,81.8,47.5,47.34,-17.9,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:22:59.4637,172.8,81.8,47.5,47.34,-18,20.32,66,5090,5090,0,47.5,47.5
2020-09-21 07:22:59.7165,172.8,81.8,47.5,47.34,-18,20.32,1,734.3,-12.6,23.5,47.5,47.5
2020-09-21 07:22:59.9694,172.8,81.8,47.5,47.34,-18,20.32,2,733.8,-12.3,24,47.5,47.5
2020-09-21 07:23:00.2219,172.8,81.8,47.5,47.34,-18,20.32,65,-9740,-9740,0,47.5,47.5
2020-09-21 07:23:00.4706,172.8,81.8,47.5,47.34,-18,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:00.7193,172.8,81.8,47.5,47.34,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:23:00.9680,172.8,81.8,47.5,47.34,-17.9,20.32,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:23:01.2172,172.8,81.8,47.5,47.34,-17.9,20.33,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:01.4699,172.8,81.8,47.5,47.34,-18,20.33,6,-9740,25.1,3.7,47.5,47.5
2020-09-21 07:23:01.7225,172.8,81.8,47.5,47.34,-18,20.33,7,-9740,25.1,3.8,47.5,47.5
2020-09-21 07:23:01.9752,172.8,81.8,47.5,47.34,-18,20.32,1,734.3,-12.6,23.5,47.5,47.5
2020-09-21 07:23:02.2278,172.8,81.8,47.5,47.34,-17.9,20.32,2,733.8,-12.3,24,47.5,47.5
2020-09-21 07:23:02.4806,172.8,81.8,47.5,47.34,-17.9,20.32,61,736.6,729.2,0,47.5,47.5
2020-09-21 07:23:02.7333,172.8,81.8,47.5,47.34,-17.9,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:23:02.9860,172.8,81.7,47.5,47.28,-18.1,20.34,64,16,16.2,0,47.5,47.5
2020-09-21 07:23:03.2388,172.8,81.7,47.5,47.28,-18,20.32,3,734.3,-12.6,23,47.5,47.5
2020-09-21 07:23:03.4896,172.8,81.7,47.5,47.28,-17.9,20.32,4,733.8,-12.3,23,47.5,47.5
2020-09-21 07:23:03.7372,172.8,81.7,47.5,47.28,-17.9,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:03.9848,172.8,81.7,47.5,47.28,-17.9,20.33,66,5090,5090,0,47.5,47.5
2020-09-21 07:23:04.2323,172.8,81.7,47.5,47.28,-18,20.33,1,734.3,-12.6,23.5,47.5,47.5
2020-09-21 07:23:04.4799,172.8,81.7,47.5,47.28,-18,20.32,2,733.8,-12.3,24,47.5,47.5
2020-09-21 07:23:04.7326,172.8,81.7,47.5,47.28,-18,20.32,65,-9740,-9740,0,47.5,47.5
2020-09-21 07:23:04.9853,172.8,81.7,47.5,47.28,-18,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:05.2380,172.8,81.7,47.5,47.28,-18,20.31,63,50,50,0,47.5,47.5
2020-09-21 07:23:05.4907,172.8,81.7,47.5,47.28,-17.9,20.32,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:23:05.7384,172.8,81.7,47.5,47.28,-18,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:05.9859,172.8,81.7,47.5,47.28,-17.9,20.32,6,-9750,25.1,3.7,47.5,47.5
2020-09-21 07:23:06.2335,172.8,81.7,47.5,47.28,-18,20.32,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:23:06.4810,172.8,81.7,47.5,47.28,-18,20.33,1,734.3,-12.6,23.5,47.5,47.5
2020-09-21 07:23:06.7336,172.8,81.7,47.5,47.28,-18,20.32,2,733.8,-12.3,24,47.5,47.5
2020-09-21 07:23:06.9865,172.8,81.7,47.5,47.28,-17.9,20.32,61,736.5,729.1,0,47.5,47.5
2020-09-21 07:23:07.2393,172.8,81.7,47.5,47.28,-17.9,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:23:07.4921,172.8,81.7,47.5,47.28,-18,20.32,64,16.1,16.3,0,47.5,47.5
2020-09-21 07:23:07.7439,172.8,81.7,47.5,47.28,-18.1,20.32,3,734.1,-12.6,23,47.5,47.5
2020-09-21 07:23:07.9949,172.8,81.7,47.5,47.28,-18,20.33,4,733.8,-12.3,23,47.5,47.5
2020-09-21 07:23:08.2459,172.8,81.7,47.5,47.28,-17.9,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:08.4969,172.8,81.7,47.5,47.28,-17.9,20.33,66,5100,5100,0,47.5,47.5
2020-09-21 07:23:08.7459,172.8,81.7,47.5,47.28,-18,20.32,1,734.1,-12.6,23.5,47.5,47.5
2020-09-21 07:23:08.9935,172.8,81.7,47.5,47.28,-18,20.32,2,733.8,-12.3,24,47.5,47.5
2020-09-21 07:23:09.2410,172.8,81.7,47.5,47.28,-18,20.33,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:09.4885,172.8,81.7,47.5,47.28,-17.9,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:09.7374,172.8,81.7,47.5,47.28,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:23:09.9873,172.8,81.7,47.5,47.28,-18,20.33,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:23:10.2372,172.8,81.7,47.5,47.28,-18,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:10.4871,172.8,81.7,47.5,47.28,-18,20.32,6,-9750,25.1,3.7,47.5,47.5
2020-09-21 07:23:10.7366,172.8,81.7,47.5,47.28,-17.9,20.33,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:23:10.9842,172.8,81.7,47.5,47.28,-18,20.32,1,734.1,-12.6,23.5,47.5,47.5
2020-09-21 07:23:11.2318,172.8,81.7,47.5,47.28,-18,20.32,2,733.8,-12.3,24,47.5,47.5
2020-09-21 07:23:11.4793,172.8,81.7,47.5,47.28,-18,20.33,61,736.6,729.2,0,47.5,47.5
2020-09-21 07:23:11.7269,172.8,81.7,47.5,47.28,-17.9,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:23:11.9784,172.8,81.7,47.5,47.28,-18,20.32,64,16.1,16.3,0,47.5,47.5
2020-09-21 07:23:12.2311,172.8,81.7,47.5,47.28,-18.1,20.32,3,734.1,-12.6,23,47.5,47.5
2020-09-21 07:23:12.4838,172.8,81.7,47.5,47.28,-18.1,20.31,4,733.8,-12.3,23,47.5,47.5
2020-09-21 07:23:12.7366,172.8,81.7,47.5,47.28,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:12.9856,172.8,81.7,47.5,47.28,-18,20.32,66,5100,5100,0,47.5,47.5
2020-09-21 07:23:13.2332,172.8,81.7,47.5,47.28,-17.9,20.32,1,734.1,-12.6,23.5,47.5,47.5
2020-09-21 07:23:13.4808,172.8,81.7,47.5,47.28,-18,20.32,2,733.8,-12.3,24,47.5,47.5
2020-09-21 07:23:13.7285,172.8,81.7,47.5,47.28,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:13.9800,172.8,81.7,47.5,47.28,-18,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:14.2327,172.8,81.7,47.5,47.28,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:23:14.4854,172.8,81.7,47.5,47.28,-18,20.32,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:23:14.7381,172.8,81.7,47.5,47.28,-18,20.34,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:14.9909,172.8,81.7,47.5,47.28,-18,20.32,6,-9750,25.1,3.7,47.5,47.5
2020-09-21 07:23:15.2437,172.8,81.7,47.5,47.28,-18,20.32,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:23:15.4965,172.8,81.7,47.5,47.28,-18,20.32,1,734.3,-12.6,23.5,47.5,47.5
2020-09-21 07:23:15.7493,172.8,81.7,47.5,47.28,-18,20.32,2,733.7,-12.3,24,47.5,47.5
2020-09-21 07:23:16.0022,172.8,81.7,47.5,47.28,-18,20.32,61,736.6,729.1,0,47.5,47.5
2020-09-21 07:23:16.2520,172.8,81.7,47.5,47.28,-18,20.33,62,425,425,0,47.5,47.5
2020-09-21 07:23:16.4995,172.8,81.7,47.5,47.28,-18,20.32,64,16.1,16.3,0,47.5,47.5
2020-09-21 07:23:16.7471,172.8,81.7,47.5,47.28,-17.9,20.33,3,734.3,-12.6,23,47.5,47.5
2020-09-21 07:23:16.9947,172.8,81.7,47.5,47.28,-18,20.32,4,733.7,-12.3,23,47.5,47.5
2020-09-21 07:23:17.2423,172.8,81.7,47.5,47.28,-18.1,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:17.4899,172.8,81.7,47.5,47.28,-18.1,20.33,66,5100,5100,0,47.5,47.5
2020-09-21 07:23:17.7374,172.8,81.7,47.5,47.28,-18,20.32,1,734.3,-12.6,23.5,47.5,47.5
2020-09-21 07:23:17.9850,172.8,81.7,47.5,47.28,-17.9,20.32,2,733.7,-12.3,24,47.5,47.5
2020-09-21 07:23:18.2353,172.8,81.7,47.5,47.28,-17.9,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:18.4881,172.8,81.7,47.5,47.28,-18,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:18.7410,172.8,81.7,47.5,47.28,-18,20.33,63,50,50,0,47.5,47.5
2020-09-21 07:23:18.9938,172.8,81.7,47.5,47.28,-18,20.32,67,25.1,25.1,0,47.5,47.5
