Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:23:19.2457,172.8,81.7,47.5,47.28,-17.9,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:19.4930,172.8,81.7,47.5,47.28,-18,20.33,6,-9750,25.1,3.7,47.5,47.5
2020-09-21 07:23:19.7404,172.8,81.7,47.5,47.28,-18,20.32,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:23:19.9877,172.8,81.7,47.5,47.28,-18,20.31,1,734.3,-12.6,23.5,47.5,47.5
2020-09-21 07:23:20.2351,172.8,81.7,47.5,47.28,-18,20.32,2,733.7,-12.3,24,47.5,47.5
2020-09-21 07:23:20.4827,172.8,81.7,47.5,47.28,-18,20.32,61,736.6,729.1,0,47.5,47.5
2020-09-21 07:23:20.7303,172.8,81.7,47.5,47.28,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:23:20.9779,172.8,81.7,47.5,47.28,-18,20.33,64,16,16.3,0,47.5,47.5
2020-09-21 07:23:21.2264,172.8,81.5,47.5,47.16,-17.9,20.32,3,734.3,-12.6,23,47.5,47.5
2020-09-21 07:23:21.4791,172.8,81.5,47.5,47.16,-17.9,20.32,4,733.7,-12.3,23,47.5,47.5
2020-09-21 07:23:21.7318,172.8,81.5,47.5,47.16,-18,20.33,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:21.9845,172.8,81.5,47.5,47.16,-18,20.32,66,5110,5100,0,47.5,47.5
2020-09-21 07:23:22.2372,172.8,81.5,47.5,47.16,-18,20.33,1,734.1,-12.6,23.5,47.5,47.5
2020-09-21 07:23:22.4847,172.8,81.5,47.5,47.16,-18,20.33,2,733.6,-12.3,24,47.5,47.5
2020-09-21 07:23:22.7323,172.8,81.5,47.5,47.16,-17.9,20.33,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:22.9799,172.8,81.5,47.5,47.16,-17.9,20.33,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:23.2275,172.8,81.5,47.5,47.16,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:23:23.4790,172.8,81.5,47.5,47.16,-18,20.34,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:23:23.7318,172.8,81.5,47.5,47.16,-18,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:23.9845,172.8,81.5,47.5,47.16,-17.9,20.33,6,-9750,25.1,3.7,47.5,47.5
2020-09-21 07:23:24.2372,172.8,81.5,47.5,47.16,-17.9,20.33,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:23:24.4880,172.8,81.5,47.5,47.16,-18,20.32,1,734.1,-12.6,23.5,47.5,47.5
2020-09-21 07:23:24.7356,172.8,81.5,47.5,47.16,-18,20.33,2,733.6,-12.3,24,47.5,47.5
2020-09-21 07:23:24.9832,172.8,81.5,47.5,47.16,-18,20.32,61,736.5,729.1,0,47.5,47.5
2020-09-21 07:23:25.2309,172.8,81.5,47.5,47.16,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:23:25.4785,172.8,81.5,47.5,47.16,-18,20.32,64,16,16.2,0,47.5,47.5
2020-09-21 07:23:25.7311,172.8,81.5,47.5,47.16,-18,20.33,3,734.1,-12.6,23,47.5,47.5
2020-09-21 07:23:25.9838,172.8,81.5,47.5,47.16,-18,20.32,4,733.6,-12.3,23,47.5,47.5
2020-09-21 07:23:26.2366,172.8,81.5,47.5,47.16,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:26.4893,172.8,81.5,47.5,47.16,-18,20.32,66,5110,5110,0,47.5,47.5
2020-09-21 07:23:26.7381,172.8,81.5,47.5,47.16,-18,20.32,1,734.1,-12.6,23.5,47.5,47.5
2020-09-21 07:23:26.9866,172.8,81.5,47.5,47.16,-18,20.32,2,733.6,-12.3,24,47.5,47.5
2020-09-21 07:23:27.2351,172.8,81.5,47.5,47.16,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:27.4837,172.8,81.5,47.5,47.16,-17.9,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:27.7313,172.8,81.5,47.5,47.16,-17.9,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:23:27.9789,172.8,81.5,47.5,47.16,-17.9,20.32,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:23:28.2265,172.8,81.5,47.5,47.16,-18.1,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:28.4741,172.8,81.5,47.5,47.16,-18,20.32,6,-9750,25.1,3.7,47.5,47.5
2020-09-21 07:23:28.7216,172.8,81.5,47.5,47.16,-18,20.32,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:23:28.9692,172.8,81.5,47.5,47.16,-17.9,20.32,1,734.1,-12.6,23.5,47.5,47.5
2020-09-21 07:23:29.2168,172.8,81.5,47.5,47.16,-17.9,20.34,2,733.6,-12.3,24,47.5,47.5
2020-09-21 07:23:29.4644,172.8,81.5,47.5,47.16,-18,20.32,61,736.5,729.1,0,47.5,47.5
2020-09-21 07:23:29.7166,172.8,81.5,47.5,47.16,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:23:29.9693,172.8,81.5,47.5,47.16,-18,20.32,64,16,16.2,0,47.5,47.5
2020-09-21 07:23:30.2220,172.8,81.5,47.5,47.16,-18,20.32,3,734.1,-12.6,23,47.5,47.5
2020-09-21 07:23:30.4747,172.8,81.5,47.5,47.16,-17.9,20.33,4,733.6,-12.3,23,47.5,47.5
2020-09-21 07:23:30.7256,172.8,81.5,47.5,47.16,-18,20.33,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:30.9739,172.8,81.5,47.5,47.16,-18,20.33,66,5100,5100,0,47.5,47.5
2020-09-21 07:23:31.2223,172.8,81.5,47.5,47.16,-18,20.32,1,734.1,-12.6,23.5,47.5,47.5
2020-09-21 07:23:31.4707,172.8,81.5,47.5,47.16,-18,20.32,2,733.6,-12.3,24,47.5,47.5
2020-09-21 07:23:31.7189,172.8,81.5,47.5,47.16,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:31.9664,172.8,81.5,47.5,47.16,-18,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:32.2139,172.8,81.5,47.5,47.16,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:23:32.4614,172.8,81.5,47.5,47.16,-17.9,20.33,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:23:32.7089,172.8,81.5,47.5,47.16,-18,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:32.9592,172.8,81.5,47.5,47.16,-18.1,20.33,6,-9750,25.1,3.7,47.5,47.5
2020-09-21 07:23:33.2104,172.8,81.5,47.5,47.16,-18,20.31,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:23:33.4615,172.8,81.5,47.5,47.16,-18,20.32,1,734.1,-12.6,23.5,47.5,47.5
2020-09-21 07:23:33.7126,172.8,81.5,47.5,47.16,-17.9,20.3,2,733.6,-12.3,24,47.5,47.5
2020-09-21 07:23:33.9612,172.8,81.5,47.5,47.16,-18,20.32,61,736.5,729,0,47.5,47.5
2020-09-21 07:23:34.2087,172.8,81.5,47.5,47.16,-18.1,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:23:34.4562,172.8,81.5,47.5,47.16,-18,20.32,64,16,16.2,0,47.5,47.5
2020-09-21 07:23:34.7038,172.8,81.5,47.5,47.16,-18,20.32,3,734.1,-12.6,23,47.5,47.5
2020-09-21 07:23:34.9538,172.8,81.5,47.5,47.16,-18,20.23,4,733.6,-12.3,23,47.5,47.5
2020-09-21 07:23:35.2047,172.8,81.5,47.5,47.16,-17.9,20.33,65,-9740,-9740,0,47.5,47.5
2020-09-21 07:23:35.4557,172.8,81.5,47.5,47.16,-18,20.32,66,5100,5100,0,47.5,47.5
2020-09-21 07:23:35.7066,172.8,81.5,47.5,47.16,-18,20.32,1,734.1,-12.6,23.5,47.5,47.5
2020-09-21 07:23:35.9582,172.8,81.5,47.5,47.16,-18,20.32,2,733.6,-12.3,24,47.5,47.5
2020-09-21 07:23:36.2109,172.8,81.5,47.5,47.16,-18,20.33,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:36.4636,172.8,81.5,47.5,47.16,-17.9,20.33,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:36.7162,172.8,81.5,47.5,47.16,-18,20.33,63,50,50,0,47.5,47.5
2020-09-21 07:23:36.9679,172.8,81.5,47.5,47.16,-18,20.32,67,25.1,25.1,0,47.5,47.5
2020-09-21 07:23:37.2179,172.8,81.5,47.5,47.16,-18,20.33,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:37.4678,172.8,81.5,47.5,47.16,-18,20.32,6,-9750,25.1,3.7,47.5,47.5
2020-09-21 07:23:37.7178,172.8,81.5,47.5,47.16,-18,20.33,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:23:37.9678,172.8,81.5,47.5,47.16,-18,20.32,1,734,-12.6,23.5,47.5,47.5
2020-09-21 07:23:38.2205,172.8,81.5,47.5,47.16,-18,20.33,2,733.6,-12.3,24,47.5,47.5
2020-09-21 07:23:38.4733,172.8,81.5,47.5,47.16,-17.9,20.32,61,736.4,729.1,0,47.5,47.5
2020-09-21 07:23:38.7262,172.8,81.5,47.5,47.16,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:23:38.9790,172.8,81.5,47.5,47.16,-18,20.32,64,16,16.3,0,47.5,47.5
2020-09-21 07:23:39.2309,172.8,81.5,47.5,47.16,-18.1,20.32,3,734,-12.6,23,47.5,47.5
2020-09-21 07:23:39.4780,172.8,81.5,47.5,47.16,-18,20.32,4,733.6,-12.3,23,47.5,47.5
2020-09-21 07:23:39.7252,172.8,81.5,47.5,47.16,-17.9,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:39.9724,172.8,81.5,47.5,47.16,-17.9,20.32,66,5100,5100,0,47.5,47.5
2020-09-21 07:23:40.2196,172.8,81.5,47.5,47.16,-18,20.32,1,734,-12.6,23.5,47.5,47.5
2020-09-21 07:23:40.4669,172.8,81.5,47.5,47.16,-18,20.32,2,733.6,-12.3,24,47.5,47.5
2020-09-21 07:23:40.7143,172.8,81.5,47.5,47.16,-18.1,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:40.9617,172.8,81.5,47.5,47.16,-17.9,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:41.2091,172.8,81.5,47.5,47.16,-17.9,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:23:41.4598,172.8,81.5,47.5,47.16,-18,20.32,67,25.2,25.1,0,47.5,47.5
2020-09-21 07:23:41.7118,172.8,81.5,47.5,47.16,-18,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:41.9639,172.8,81.5,47.5,47.16,-18,20.32,6,-9750,25.2,3.7,47.5,47.5
2020-09-21 07:23:42.2159,172.8,81.5,47.5,47.16,-18,20.32,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:23:42.4648,172.8,81.5,47.5,47.16,-18,20.32,1,734,-12.6,23.5,47.5,47.5
2020-09-21 07:23:42.7123,172.8,81.5,47.5,47.16,-18,20.32,2,733.6,-12.3,24,47.5,47.5
2020-09-21 07:23:42.9599,172.8,81.5,47.5,47.16,-18,20.32,61,736.4,728.9,0,47.5,47.5
2020-09-21 07:23:43.2074,172.8,81.5,47.5,47.16,-17.9,20.33,62,425,425,0,47.5,47.5
2020-09-21 07:23:43.4586,172.8,81.5,47.5,47.16,-17.9,20.34,64,16,16.2,0,47.5,47.5
2020-09-21 07:23:43.7113,172.8,81.5,47.5,47.16,-18,20.32,3,734.1,-12.6,23,47.5,47.5
2020-09-21 07:23:43.9639,172.8,81.5,47.5,47.16,-18,20.33,4,733.6,-12.3,23,47.5,47.5
2020-09-21 07:23:44.2166,172.8,81.5,47.5,47.16,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:44.4693,172.8,81.5,47.5,47.16,-17.9,20.32,66,5110,5110,0,47.5,47.5
2020-09-21 07:23:44.7220,172.8,81.5,47.5,47.16,-17.9,20.33,1,734.1,-12.6,23.5,47.5,47.5
2020-09-21 07:23:44.9747,172.8,81.5,47.5,47.16,-18,20.32,2,733.6,-12.3,24,47.5,47.5
2020-09-21 07:23:45.2274,172.8,81.4,47.5,47.11,-18.1,20.33,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:45.4801,172.8,81.4,47.5,47.11,-18,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:45.7299,172.8,81.4,47.5,47.11,-17.9,20.33,63,50,50,0,47.5,47.5
2020-09-21 07:23:45.9774,172.8,81.4,47.5,47.11,-17.9,20.32,67,25.2,25.1,0,47.5,47.5
2020-09-21 07:23:46.2249,172.8,81.4,47.5,47.11,-17.9,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:46.4725,172.8,81.4,47.5,47.11,-18,20.32,6,-9750,25.2,3.7,47.5,47.5
2020-09-21 07:23:46.7220,172.8,81.4,47.5,47.11,-18,20.32,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:23:46.9728,172.8,81.4,47.5,47.11,-18,20.32,1,734.1,-12.6,23.5,47.5,47.5
2020-09-21 07:23:47.2236,172.8,81.4,47.5,47.11,-18,20.32,2,733.6,-12.3,24,47.5,47.5
2020-09-21 07:23:47.4744,172.8,81.4,47.5,47.11,-18,20.32,61,736.4,728.9,0,47.5,47.5
2020-09-21 07:23:47.7234,172.8,81.4,47.5,47.11,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:23:47.9710,172.8,81.4,47.5,47.11,-18,20.32,64,16,16.2,0,47.5,47.5
2020-09-21 07:23:48.2185,172.8,81.4,47.5,47.11,-18,20.33,3,734.1,-12.6,23,47.5,47.5
2020-09-21 07:23:48.4661,172.8,81.4,47.5,47.11,-18,20.32,4,733.6,-12.3,23,47.5,47.5
2020-09-21 07:23:48.7146,172.8,81.4,47.5,47.11,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:48.9676,172.8,81.4,47.5,47.11,-18,20.32,66,5110,5110,0,47.5,47.5
2020-09-21 07:23:49.2206,172.8,81.4,47.5,47.11,-17.9,20.32,1,734.1,-12.6,23.5,47.5,47.5
2020-09-21 07:23:49.4735,172.8,81.4,47.5,47.11,-17.9,20.32,2,733.6,-12.3,24,47.5,47.5
2020-09-21 07:23:49.7265,172.8,81.4,47.5,47.11,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:49.9794,172.8,81.4,47.5,47.11,-18,20.33,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:50.2323,172.8,81.4,47.5,47.11,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:23:50.4852,172.8,81.4,47.5,47.11,-17.9,20.32,67,25.2,25.1,0,47.5,47.5
2020-09-21 07:23:50.7381,172.8,81.4,47.5,47.11,-17.9,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:50.9887,172.8,81.4,47.5,47.11,-17.9,20.32,6,-9750,25.1,3.7,47.5,47.5
2020-09-21 07:23:51.2388,172.8,81.4,47.5,47.11,-18.1,20.32,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:23:51.4889,172.8,81.4,47.5,47.11,-18,20.32,1,734,-12.6,23.5,47.5,47.5
2020-09-21 07:23:51.7390,172.8,81.4,47.5,47.11,-17.9,20.32,2,733.6,-12.3,24,47.5,47.5
2020-09-21 07:23:51.9871,172.8,81.4,47.5,47.11,-17.9,20.32,61,736.4,728.8,0,47.5,47.5
2020-09-21 07:23:52.2347,172.8,81.4,47.5,47.11,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:23:52.4822,172.8,81.4,47.5,47.11,-18,20.32,64,16,16.2,0,47.5,47.5
2020-09-21 07:23:52.7298,172.8,81.4,47.5,47.11,-18,20.33,3,734,-12.6,23,47.5,47.5
2020-09-21 07:23:52.9793,172.8,81.4,47.5,47.11,-18,20.33,4,733.6,-12.3,23,47.5,47.5
2020-09-21 07:23:53.2321,172.8,81.4,47.5,47.11,-18,20.36,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:53.4848,172.8,81.4,47.5,47.11,-18,20.33,66,5110,5110,0,47.5,47.5
2020-09-21 07:23:53.7376,172.8,81.4,47.5,47.11,-18,20.33,1,734,-12.6,23.5,47.5,47.5
2020-09-21 07:23:53.9904,172.8,81.4,47.5,47.11,-18,20.32,2,733.6,-12.3,24,47.5,47.5
2020-09-21 07:23:54.2386,172.8,81.4,47.5,47.11,-17.9,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:54.4866,172.8,81.4,47.5,47.11,-18,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:54.7346,172.8,81.4,47.5,47.11,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:23:54.9827,172.8,81.4,47.5,47.11,-18,20.33,67,25.2,25.1,0,47.5,47.5
2020-09-21 07:23:55.2353,172.8,81.4,47.5,47.11,-18,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:55.4880,172.8,81.4,47.5,47.11,-17.9,20.32,6,-9750,25.2,3.7,47.5,47.5
2020-09-21 07:23:55.7407,172.8,81.4,47.5,47.11,-18,20.32,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:23:55.9934,172.8,81.4,47.5,47.11,-18.1,20.33,1,734,-12.6,23.5,47.5,47.5
2020-09-21 07:23:56.2412,172.8,81.4,47.5,47.11,-18,20.32,2,733.6,-12.3,24,47.5,47.5
2020-09-21 07:23:56.4887,172.8,81.4,47.5,47.11,-18,20.34,61,736.3,728.8,0,47.5,47.5
2020-09-21 07:23:56.7362,172.8,81.4,47.5,47.11,-17.9,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:23:56.9836,172.8,81.4,47.5,47.11,-18,20.32,64,16,16.3,0,47.5,47.5
2020-09-21 07:23:57.2312,172.8,81.4,47.5,47.11,-18,20.32,3,734,-12.6,23,47.5,47.5
2020-09-21 07:23:57.4787,172.8,81.4,47.5,47.11,-18.1,20.32,4,733.6,-12.3,23,47.5,47.5
2020-09-21 07:23:57.7263,172.8,81.4,47.5,47.11,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:57.9738,172.8,81.4,47.5,47.11,-17.9,20.32,66,5100,5100,0,47.5,47.5
2020-09-21 07:23:58.2241,172.8,81.4,47.5,47.11,-18,20.33,1,734,-12.6,23.5,47.5,47.5
2020-09-21 07:23:58.4768,172.8,81.4,47.5,47.11,-18,20.32,2,733.5,-12.3,24,47.5,47.5
2020-09-21 07:23:58.7295,172.8,81.4,47.5,47.11,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:23:58.9821,172.8,81.4,47.5,47.11,-18,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:59.2348,172.8,81.4,47.5,47.11,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:23:59.4833,172.8,81.4,47.5,47.11,-18,20.32,67,25.2,25.1,0,47.5,47.5
2020-09-21 07:23:59.7306,172.8,81.4,47.5,47.11,-18,20.34,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:23:59.9779,172.8,81.4,47.5,47.11,-18,20.33,6,-9750,25.2,3.7,47.5,47.5
2020-09-21 07:24:00.2251,172.8,81.4,47.5,47.11,-17.9,20.32,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:24:00.4724,172.8,81.4,47.5,47.11,-18,20.32,1,734,-12.6,23.5,47.5,47.5
2020-09-21 07:24:00.7197,172.8,81.4,47.5,47.11,-18.1,20.33,2,733.5,-12.3,24,47.5,47.5
2020-09-21 07:24:00.9670,172.8,81.4,47.5,47.11,-18.1,20.32,61,736.4,729,0,47.5,47.5
2020-09-21 07:24:01.2143,172.8,81.4,47.5,47.11,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:24:01.4616,172.8,81.4,47.5,47.11,-17.9,20.32,64,16,16.2,0,47.5,47.5
2020-09-21 07:24:01.7088,172.8,81.4,47.5,47.11,-17.9,20.32,3,734,-12.6,23,47.5,47.5
2020-09-21 07:24:01.9561,172.8,81.4,47.5,47.11,-18,20.32,4,733.5,-12.3,23,47.5,47.5
2020-09-21 07:24:02.2033,172.8,81.4,47.5,47.11,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:24:02.4511,172.8,81.4,47.5,47.11,-18,20.32,66,5110,5110,0,47.5,47.5
2020-09-21 07:24:02.6992,172.8,81.4,47.5,47.11,-17.9,20.32,1,734,-12.6,23.5,47.5,47.5
2020-09-21 07:24:02.9472,172.8,81.4,47.5,47.11,-17.9,20.32,2,733.5,-12.3,24,47.5,47.5
2020-09-21 07:24:03.1953,172.8,81.4,47.5,47.11,-18,20.33,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:24:03.4445,172.8,81.4,47.5,47.11,-18,20.33,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:03.6957,172.8,81.4,47.5,47.11,-18,20.33,63,50,50,0,47.5,47.5
2020-09-21 07:24:03.9468,172.8,81.4,47.5,47.11,-18,20.32,67,25.2,25.1,0,47.5,47.5
2020-09-21 07:24:04.1980,172.8,81.4,47.5,47.11,-18,20.33,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:04.4479,172.8,81.4,47.5,47.11,-18,20.33,6,-9750,25.2,3.7,47.5,47.5
2020-09-21 07:24:04.6953,172.8,81.4,47.5,47.11,-18,20.33,7,-9740,25.1,3.8,47.5,47.5
2020-09-21 07:24:04.9427,172.8,81.4,47.5,47.11,-17.9,20.34,1,733.8,-12.6,23.5,47.5,47.5
2020-09-21 07:24:05.1902,172.8,81.4,47.5,47.11,-17.9,20.32,2,733.5,-12.3,24,47.5,47.5
2020-09-21 07:24:05.4376,172.8,81.4,47.5,47.11,-18,20.32,61,736.3,729,0,47.5,47.5
2020-09-21 07:24:05.6900,172.8,81.4,47.5,47.11,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:24:05.9425,172.8,81.4,47.5,47.11,-18,20.32,64,16.1,16.3,0,47.5,47.5
2020-09-21 07:24:06.1951,172.8,81.4,47.5,47.11,-17.9,20.32,3,733.8,-12.6,23,47.5,47.5
2020-09-21 07:24:06.4476,172.8,81.4,47.5,47.11,-17.9,20.32,4,733.5,-12.3,23,47.5,47.5
2020-09-21 07:24:06.6953,172.8,81.4,47.5,47.11,-17.9,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:24:06.9427,172.8,81.4,47.5,47.11,-18,20.33,66,5100,5100,0,47.5,47.5
2020-09-21 07:24:07.1901,172.8,81.4,47.5,47.11,-18.1,20.33,1,733.8,-12.6,23.5,47.5,47.5
2020-09-21 07:24:07.4375,172.8,81.4,47.5,47.11,-18,20.32,2,733.5,-12.3,24,47.5,47.5
2020-09-21 07:24:07.6849,172.8,81.4,47.5,47.11,-17.9,20.33,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:24:07.9323,172.8,81.4,47.5,47.11,-17.9,20.33,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:08.1797,172.8,81.4,47.5,47.11,-18,20.33,63,50,50,0,47.5,47.5
2020-09-21 07:24:08.4271,172.8,81.4,47.5,47.11,-18,20.32,67,25.2,25.1,0,47.5,47.5
2020-09-21 07:24:08.6774,172.8,81.4,47.5,47.11,-18,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:08.9300,172.8,81.4,47.5,47.11,-18,20.33,6,-9750,25.2,3.7,47.5,47.5
2020-09-21 07:24:09.1825,172.8,81.4,47.5,47.11,-18,20.32,7,-9740,25.1,3.8,47.5,47.5
2020-09-21 07:24:09.4350,172.8,81.4,47.5,47.11,-17.9,20.33,1,733.8,-12.6,23.5,47.5,47.5
2020-09-21 07:24:09.6849,172.8,81.4,47.5,47.11,-18,20.32,2,733.5,-12.3,24,47.5,47.5
2020-09-21 07:24:09.9323,172.8,81.4,47.5,47.11,-17.9,20.32,61,736.2,728.8,0,47.5,47.5
2020-09-21 07:24:10.1797,172.8,81.4,47.5,47.11,-17.9,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:24:10.4271,172.8,81.4,47.5,47.11,-18,20.32,64,16.1,16.3,0,47.5,47.5
2020-09-21 07:24:10.6746,172.8,81.4,47.5,47.11,-18,20.33,3,733.8,-12.6,23,47.5,47.5
2020-09-21 07:24:10.9219,172.8,81.4,47.5,47.11,-18,20.32,4,733.5,-12.3,23,47.5,47.5
2020-09-21 07:24:11.1693,172.8,81.4,47.5,47.11,-17.9,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:24:11.4167,172.8,81.4,47.5,47.11,-17.9,20.33,66,5100,5100,0,47.5,47.5
2020-09-21 07:24:11.6647,172.8,81.4,47.5,47.11,-18,20.32,1,733.8,-12.6,23.5,47.5,47.5
2020-09-21 07:24:11.9172,172.8,81.2,47.5,46.99,-18.1,20.32,2,733.5,-12.3,24,47.5,47.5
2020-09-21 07:24:12.1696,172.8,81.2,47.5,46.99,-18,20.33,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:24:12.4221,172.8,81.2,47.5,46.99,-18,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:12.6745,172.8,81.2,47.5,46.99,-17.9,20.33,63,50,50,0,47.5,47.5
2020-09-21 07:24:12.9270,172.8,81.2,47.5,46.99,-17.9,20.32,67,25.2,25.1,0,47.5,47.5
2020-09-21 07:24:13.1795,172.8,81.2,47.5,46.99,-18,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:13.4320,172.8,81.2,47.5,46.99,-18,20.32,6,-9740,25.2,3.7,47.5,47.5
2020-09-21 07:24:13.6846,172.8,81.2,47.5,46.99,-18,20.32,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:24:13.9328,172.8,81.2,47.5,46.99,-17.9,20.32,1,734,-12.6,23.5,47.5,47.5
2020-09-21 07:24:14.1801,172.8,81.2,47.5,46.99,-18,20.33,2,733.5,-12.3,24,47.5,47.5
2020-09-21 07:24:14.4274,172.8,81.2,47.5,46.99,-18,20.33,61,736.3,728.8,0,47.5,47.5
2020-09-21 07:24:14.6746,172.8,81.2,47.5,46.99,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:24:14.9239,172.8,81.2,47.5,46.99,-18,20.33,64,16.1,16.3,0,47.5,47.5
2020-09-21 07:24:15.1764,172.8,81.2,47.5,46.99,-18,20.33,3,734,-12.6,23,47.5,47.5
2020-09-21 07:24:15.4289,172.8,81.2,47.5,46.99,-18,20.32,4,733.5,-12.3,23,47.5,47.5
2020-09-21 07:24:15.6814,172.8,81.2,47.5,46.99,-18,20.32,65,-9750,-9740,0,47.5,47.5
2020-09-21 07:24:15.9338,172.8,81.2,47.5,46.99,-17.9,20.33,66,5100,5100,0,47.5,47.5
2020-09-21 07:24:16.1836,172.8,81.2,47.5,46.99,-17.9,20.33,1,734,-12.6,23.5,47.5,47.5
2020-09-21 07:24:16.4333,172.8,81.2,47.5,46.99,-18.1,20.32,2,733.5,-12.3,24,47.5,47.5
2020-09-21 07:24:16.6829,172.8,81.2,47.5,46.99,-18,20.32,65,-9780,-9720,0,47.5,47.5
2020-09-21 07:24:16.9326,172.8,81.2,47.5,46.99,-18,20.33,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:17.1819,172.8,81.2,47.5,46.99,-17.9,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:24:17.4308,172.8,81.2,47.5,46.99,-17.9,20.32,67,25.2,25.1,0,47.5,47.5
2020-09-21 07:24:17.6798,172.8,81.2,47.5,46.99,-18,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:17.9287,172.8,81.2,47.5,46.99,-18,20.33,6,-9750,25.2,3.7,47.5,47.5
2020-09-21 07:24:18.1797,172.8,81.2,47.5,46.99,-18.1,20.32,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:24:18.4322,172.8,81.2,47.5,46.99,-18,20.32,1,734,-12.6,23.5,47.5,47.5
2020-09-21 07:24:18.6848,172.8,81.2,47.5,46.99,-17.9,20.32,2,733.5,-12.3,24,47.5,47.5
2020-09-21 07:24:18.9373,172.8,81.2,47.5,46.99,-18,20.33,61,736.1,728.8,0,47.5,47.5
2020-09-21 07:24:19.1870,172.8,81.2,47.5,46.99,-18,20.33,62,425,425,0,47.5,47.5
2020-09-21 07:24:19.4344,172.8,81.2,47.5,46.99,-18,20.32,64,16.1,16.3,0,47.5,47.5
2020-09-21 07:24:19.6818,172.8,81.2,47.5,46.99,-18,20.34,3,733.9,-12.6,23,47.5,47.5
2020-09-21 07:24:19.9292,172.8,81.2,47.5,46.99,-18,20.32,4,733.4,-12.3,23,47.5,47.5
2020-09-21 07:24:20.1766,172.8,81.2,47.5,46.99,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:24:20.4239,172.8,81.2,47.5,46.99,-18,20.33,66,5090,5090,0,47.5,47.5
2020-09-21 07:24:20.6712,172.8,81.2,47.5,46.99,-18,20.33,1,733.9,-12.6,23.5,47.5,47.5
2020-09-21 07:24:20.9185,172.8,81.2,47.5,46.99,-18,20.33,2,733.4,-12.3,24,47.5,47.5
2020-09-21 07:24:21.1687,172.8,81.2,47.5,46.99,-18,20.34,65,-9740,-9740,0,47.5,47.5
2020-09-21 07:24:21.4212,172.8,81.2,47.5,46.99,-18,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:21.6738,172.8,81.2,47.5,46.99,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:24:21.9263,172.8,81.2,47.5,46.99,-18,20.33,67,25.2,25.1,0,47.5,47.5
2020-09-21 07:24:22.1788,172.8,81.2,47.5,46.99,-17.9,20.33,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:22.4314,172.8,81.2,47.5,46.99,-18,20.34,6,-9750,25.2,3.7,47.5,47.5
2020-09-21 07:24:22.6839,172.8,81.2,47.5,46.99,-18,20.32,7,-9740,25.1,3.8,47.5,47.5
2020-09-21 07:24:22.9365,172.8,81.2,47.5,46.99,-18.1,20.32,1,733.9,-12.6,23.5,47.5,47.5
2020-09-21 07:24:23.1890,172.8,81.2,47.5,46.99,-18,20.32,2,733.4,-12.3,24,47.5,47.5
2020-09-21 07:24:23.4416,172.8,81.2,47.5,46.99,-18,20.33,61,736.2,728.7,0,47.5,47.5
2020-09-21 07:24:23.6941,172.8,81.2,47.5,46.99,-17.9,20.34,62,425,425,0,47.5,47.5
2020-09-21 07:24:23.9466,172.8,81.2,47.5,46.99,-18,20.32,64,16.1,16.3,0,47.5,47.5
2020-09-21 07:24:24.1985,172.8,81.2,47.5,46.99,-18,20.32,3,733.9,-12.6,23,47.5,47.5
2020-09-21 07:24:24.4499,172.8,81.2,47.5,46.99,-18,20.32,4,733.4,-12.3,23,47.5,47.5
2020-09-21 07:24:24.7012,172.8,81.2,47.5,46.99,-18,20.32,65,-9740,-9750,0,47.5,47.5
2020-09-21 07:24:24.9526,172.8,81.2,47.5,46.99,-18,20.32,66,5100,5100,0,47.5,47.5
2020-09-21 07:24:25.2040,172.8,81.2,47.5,46.99,-18,20.32,1,733.9,-12.6,23.5,47.5,47.5
2020-09-21 07:24:25.4523,172.8,81.2,47.5,46.99,-18,20.32,2,733.4,-12.3,24,47.5,47.5
2020-09-21 07:24:25.6996,172.8,81.2,47.5,46.99,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:24:25.9470,172.8,81.2,47.5,46.99,-17.9,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:26.1944,172.8,81.2,47.5,46.99,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:24:26.4455,172.8,81.2,47.5,46.99,-18,20.31,67,25.2,25.1,0,47.5,47.5
2020-09-21 07:24:26.6977,172.8,81.2,47.5,46.99,-18,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:26.9499,172.8,81.2,47.5,46.99,-18,20.32,6,-9750,25.2,3.7,47.5,47.5
2020-09-21 07:24:27.2021,172.8,81.2,47.5,46.99,-17.9,20.33,7,-9740,25.1,3.7,47.5,47.5
2020-09-21 07:24:27.4509,172.8,81.2,47.5,46.99,-18,20.32,1,733.9,-12.6,23.5,47.5,47.5
2020-09-21 07:24:27.6983,172.8,81.2,47.5,46.99,-18,20.32,2,733.4,-12.3,24,47.5,47.5
2020-09-21 07:24:27.9458,172.8,81.2,47.5,46.99,-18.1,20.32,61,736.2,728.7,0,47.5,47.5
2020-09-21 07:24:28.1933,172.8,81.2,47.5,46.99,-17.9,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:24:28.4407,172.8,81.2,47.5,46.99,-17.9,20.33,64,16,16.3,0,47.5,47.5
2020-09-21 07:24:28.6881,172.8,81.2,47.5,46.99,-17.9,20.32,3,733.9,-12.6,23,47.5,47.5
2020-09-21 07:24:28.9356,172.8,81.2,47.5,46.99,-18,20.32,4,733.4,-12.3,23,47.5,47.5
2020-09-21 07:24:29.1830,172.8,81.2,47.5,46.99,-18.1,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:24:29.4304,172.8,81.2,47.5,46.99,-18,20.32,66,5090,5090,0,47.5,47.5
2020-09-21 07:24:29.6778,172.8,81.2,47.5,46.99,-17.9,20.32,1,733.9,-12.6,23.5,47.5,47.5
2020-09-21 07:24:29.9252,172.8,81.2,47.5,46.99,-17.9,20.32,2,733.4,-12.3,24,47.5,47.5
2020-09-21 07:24:30.1726,172.8,81.2,47.5,46.99,-18,20.33,65,-9750,-9740,0,47.5,47.5
2020-09-21 07:24:30.4235,172.8,81.2,47.5,46.99,-18,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:30.6760,172.8,81.2,47.5,46.99,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:24:30.9285,172.8,81.2,47.5,46.99,-18,20.32,67,25.2,25.1,0,47.5,47.5
2020-09-21 07:24:31.1811,172.8,81.2,47.5,46.99,-18,20.33,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:31.4336,172.8,81.2,47.5,46.99,-18,20.33,6,-9750,25.2,3.7,47.5,47.5
2020-09-21 07:24:31.6811,172.8,81.2,47.5,46.99,-18,20.32,7,-9750,25.1,3.7,47.5,47.5
2020-09-21 07:24:31.9285,172.8,81.2,47.5,46.99,-17.9,20.32,1,733.9,-12.6,23.5,47.5,47.5
2020-09-21 07:24:32.1759,172.8,81.2,47.5,46.99,-18,20.33,2,733.4,-12.3,24,47.5,47.5
2020-09-21 07:24:32.4233,172.8,81.2,47.5,46.99,-18,20.32,61,736.1,728.7,0,47.5,47.5
2020-09-21 07:24:32.6707,172.8,81.2,47.5,46.99,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:24:32.9181,172.8,81.2,47.5,46.99,-18,20.32,64,16.1,16.3,0,47.5,47.5
2020-09-21 07:24:33.1655,172.8,81.2,47.5,46.99,-17.9,20.33,3,733.9,-12.6,23,47.5,47.5
2020-09-21 07:24:33.4128,172.8,81.2,47.5,46.99,-17.9,20.33,4,733.4,-12.3,23,47.5,47.5
2020-09-21 07:24:33.6611,172.8,81.2,47.5,46.99,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:24:33.9135,172.8,81.2,47.5,46.99,-18,20.32,66,5090,5090,0,47.5,47.5
2020-09-21 07:24:34.1660,172.8,81.2,47.5,46.99,-18,20.32,1,733.8,-12.6,23.5,47.5,47.5
2020-09-21 07:24:34.4184,172.8,81.2,47.5,46.99,-17.9,20.32,2,733.3,-12.3,24,47.5,47.5
2020-09-21 07:24:34.6708,172.8,81.2,47.5,46.99,-17.9,20.33,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:24:34.9234,172.8,81.2,47.5,46.99,-18,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:35.1759,172.8,81.2,47.5,46.99,-18,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:24:35.4284,172.8,81.2,47.5,46.99,-18,20.32,67,25.2,25.1,0,47.5,47.5
2020-09-21 07:24:35.6810,172.8,81.2,47.5,46.99,-17.9,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:35.9335,172.8,81.2,47.5,46.99,-18,20.32,6,-9750,25.2,3.7,47.5,47.5
2020-09-21 07:24:36.1860,172.8,81.2,47.5,46.99,-18,20.32,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:24:36.4385,172.8,81.2,47.5,46.99,-18,20.33,1,733.8,-12.6,23.5,47.5,47.5
2020-09-21 07:24:36.6911,172.8,81.2,47.5,46.99,-18,20.32,2,733.3,-12.3,24,47.5,47.5
2020-09-21 07:24:36.9392,172.8,81.2,47.5,46.99,-18,20.32,61,736.1,728.7,0,47.5,47.5
2020-09-21 07:24:37.1864,172.8,81.2,47.5,46.99,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:24:37.4336,172.8,81.2,47.5,46.99,-18,20.32,64,16.1,16.2,0,47.5,47.5
2020-09-21 07:24:37.6807,172.8,81.2,47.5,46.99,-17.9,20.32,3,733.8,-12.6,23,47.5,47.5
2020-09-21 07:24:37.9280,172.8,81.2,47.5,46.99,-18,20.33,4,733.3,-12.3,23,47.5,47.5
2020-09-21 07:24:38.1754,172.8,81.2,47.5,46.99,-18,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:24:38.4228,172.8,81.2,47.5,46.99,-18,20.34,66,5090,5090,0,47.5,47.5
2020-09-21 07:24:38.6702,172.8,81.2,47.5,46.99,-18,20.32,1,733.8,-12.6,23.5,47.5,47.5
2020-09-21 07:24:38.9176,172.8,81.2,47.5,46.99,-17.9,20.32,2,733.3,-12.3,24,47.5,47.5
2020-09-21 07:24:39.1699,172.8,81.2,47.5,46.99,-17.9,20.32,65,-9750,-9750,0,47.5,47.5
2020-09-21 07:24:39.4224,172.8,81.2,47.5,46.99,-18,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:39.6749,172.8,81.2,47.5,46.99,-18.1,20.33,63,50,50,0,47.5,47.5
2020-09-21 07:24:39.9274,172.8,81.2,47.5,46.99,-18,20.32,67,25.2,25.1,0,47.5,47.5
2020-09-21 07:24:40.1750,172.8,81.2,47.5,46.99,-17.9,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:40.4223,172.8,81.2,47.5,46.99,-18,20.33,6,-9740,25.2,3.7,47.5,47.5
2020-09-21 07:24:40.6696,172.8,81.2,47.5,46.99,-18,20.33,7,-9750,25.1,3.8,47.5,47.5
2020-09-21 07:24:40.9169,172.8,81.1,47.5,46.93,-18,20.32,1,733.8,-12.6,23.5,47.5,47.5
2020-09-21 07:24:41.1643,172.8,81.1,47.5,46.93,-18,20.33,2,733.3,-12.3,24,47.5,47.5
2020-09-21 07:24:41.4116,172.8,81.1,47.5,46.93,-17.9,20.33,61,736.1,728.7,0,47.5,47.5
2020-09-21 07:24:41.6590,172.8,81.1,47.5,46.93,-17.9,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:24:41.9064,172.8,81.1,47.25,46.93,-18,20.33,64,16.1,16.2,0,47.5,47.5
2020-09-21 07:24:42.1565,172.8,81.1,47.25,46.93,-18,20.33,3,733.6,-12.6,23,47.5,47.5
2020-09-21 07:24:42.4090,172.8,81.1,47.25,46.93,-18,20.32,4,733.3,-12.3,23,47.5,47.5
2020-09-21 07:24:42.6614,172.8,81.1,47.25,46.93,-18,20.32,65,-9770,-9720,0,47.5,47.5
2020-09-21 07:24:42.9139,172.8,81.1,47.25,46.93,-18,20.33,66,5100,5100,0,47.5,47.5
2020-09-21 07:24:43.1664,172.8,81.1,47.25,46.93,-18,20.33,1,733.6,-12.6,23.5,47.5,47.5
2020-09-21 07:24:43.4188,172.8,81.1,47.25,46.93,-18,20.33,2,733.3,-12.3,24,47.5,47.5
2020-09-21 07:24:43.6713,172.8,81.1,47.25,46.93,-17.9,20.3,65,-9750,-9740,0,47.5,47.5
2020-09-21 07:24:43.9238,172.8,81.1,47.25,46.93,-18,20.33,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:44.1763,172.8,81.1,47.25,46.93,-18.1,20.32,63,50,50,0,47.5,47.5
2020-09-21 07:24:44.4288,172.8,81.1,47.25,46.93,-18,20.33,67,25.2,25.1,0,47.5,47.5
2020-09-21 07:24:44.6813,172.8,81.1,47.25,46.93,-18,20.33,52,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:44.9337,172.8,81.1,47.25,46.93,-17.9,20.32,6,-9750,25.2,3.7,47.5,47.5
2020-09-21 07:24:45.1862,172.8,81.1,47.25,46.93,-17.9,20.33,7,-9730,25.1,3.8,47.5,47.5
2020-09-21 07:24:45.4388,172.8,81.1,47.25,46.93,-18,20.33,1,733.6,-12.6,23.5,47.5,47.5
2020-09-21 07:24:45.6913,172.8,81.1,47.25,46.93,-18,20.32,2,733.3,-12.3,24,47.5,47.5
2020-09-21 07:24:45.9438,172.8,81.1,47.25,46.93,-18,20.32,61,736.1,728.7,0,47.5,47.5
2020-09-21 07:24:46.1963,172.8,81.1,47.25,46.93,-18,20.32,62,425,425,0,47.5,47.5
2020-09-21 07:24:46.4449,172.8,81.1,47.25,46.93,-17.9,20.32,64,16,16.2,0,47.5,47.5
2020-09-21 07:24:46.6924,172.8,81.1,47.25,46.93,-17.9,20.32,3,733.6,-12.6,23,47.5,47.5
2020-09-21 07:24:46.9399,172.8,81.1,47.25,46.93,-18,20.32,4,733.3,-12.3,23,47.5,47.5
2020-09-21 07:24:47.1874,172.8,81.1,47.25,46.93,-18,20.32,65,-9780,-9700,0,47.5,47.5
2020-09-21 07:24:47.4348,172.8,81.1,47.25,46.93,-17.9,20.33,66,5100,5100,0,47.5,47.5
2020-09-21 07:24:47.6821,172.8,81.1,47.25,46.93,-18,20.31,1,733.6,-12.6,23.5,47.5,47.5
2020-09-21 07:24:47.9294,172.8,81.1,47.25,46.93,-18,20.33,2,733.3,-12.3,24,47.5,47.5
2020-09-21 07:24:48.1767,172.8,81.1,47.25,46.93,-18,20.33,65,-9750,-9720,0,47.5,47.5
2020-09-21 07:24:48.4258,172.8,81.1,47.25,46.93,-17.9,20.33,51,3.75,3.73,0,47.5,47.5
2020-09-21 07:24:48.6783,172.8,81.1,47.25,46.93,-17.9,20.33,63,50,50,0,47.5,47
2020-09-21 07:24:48.9308,172.8,81.1,47.25,46.93,-18,20.33,67,25.2,25.1,0,47.5,47
2020-09-21 07:24:49.1834,172.8,81.1,47.25,46.93,-18,20.32,52,3.75,3.73,0,47.5,47
2020-09-21 07:24:49.4359,172.8,81.1,47.25,46.93,-18,20.32,6,-9790,25.2,3.7,47.5,47
2020-09-21 07:24:49.6885,172.8,81.1,47.25,46.93,-18,20.32,7,-9700,25.1,3.8,47.5,47
2020-09-21 07:24:49.9410,172.8,81.1,47.25,46.93,-17.9,20.33,1,733.7,-12.6,23.5,47.5,47
2020-09-21 07:24:50.1936,172.8,81.1,47.25,46.93,-17.9,20.32,2,733.2,-12.3,24,47.5,47
2020-09-21 07:24:50.4454,172.8,81.1,47.25,46.93,-18,20.32,61,736.1,728.7,0,47.5,47
2020-09-21 07:24:50.6959,172.8,81.1,47.25,46.93,-18.1,20.32,62,425,425,0,47.5,47
2020-09-21 07:24:50.9464,172.8,81.1,47.25,46.93,-18,20.32,64,16.1,16.2,0,47.5,47
2020-09-21 07:24:51.1969,172.8,81.1,47.25,46.93,-17.9,20.32,3,733.7,-12.6,23,47.5,47
2020-09-21 07:24:51.4474,172.8,81.1,47.25,46.93,-17.9,20.32,4,733.2,-12.3,23,47.5,47
2020-09-21 07:24:51.6949,172.8,81.1,47.25,46.93,-17.9,20.32,65,-9780,-9690,0,47.5,47
2020-09-21 07:24:51.9424,172.8,81.1,47.25,46.93,-18,20.32,66,5100,5100,0,47.5,47
2020-09-21 07:24:52.1899,172.8,81.1,47.25,46.93,-18,20.32,1,733.7,-12.6,23.5,47.5,47
2020-09-21 07:24:52.4374,172.8,81.1,47.25,46.93,-18,20.33,2,733.2,-12.3,24,47.5,47
2020-09-21 07:24:52.6899,172.8,81.1,47.25,46.93,-17.9,20.3,65,-9790,-9690,0,47.5,47
2020-09-21 07:24:52.9425,172.8,81.1,47.25,46.93,-18,20.32,51,3.75,3.73,0,47.5,47
2020-09-21 07:24:53.1950,172.8,81.1,47.25,46.93,-18,20.32,63,50,50,0,47.5,47
2020-09-21 07:24:53.4476,172.8,81.1,47.25,46.93,-17.9,20.32,67,25.2,25.1,0,47.5,47
2020-09-21 07:24:53.6952,172.8,81.1,47.25,46.93,-18,20.33,52,3.75,3.73,0,47.5,47
2020-09-21 07:24:53.9425,172.8,81.1,47.25,46.93,-18,20.32,6,-9780,25.2,3.7,47.5,47
2020-09-21 07:24:54.1899,172.8,81.1,47.25,46.93,-18,20.33,7,-9720,25.1,3.8,47.5,47
2020-09-21 07:24:54.4373,172.8,81.1,47.25,46.93,-17.9,20.34,1,733.7,-12.6,23.5,47.5,47
2020-09-21 07:24:54.6847,172.8,81.1,47.25,46.93,-17.9,20.32,2,733.2,-12.3,24,47.5,47
2020-09-21 07:24:54.9321,172.8,81.1,47.25,46.93,-17.9,20.32,61,735.9,728.7,0,47.5,47
2020-09-21 07:24:55.1795,172.8,81.1,47.25,46.93,-18,20.33,62,425,425,0,47.5,47
2020-09-21 07:24:55.4269,172.8,81.1,47.25,46.93,-18,20.32,64,16.1,16.2,0,47.5,47
2020-09-21 07:24:55.6753,172.8,81.1,47.25,46.93,-18,20.32,3,733.7,-12.6,23,47.5,47
2020-09-21 07:24:55.9278,172.8,81.1,47.25,46.93,-17.9,20.33,4,733.2,-12.2,23,47.5,47
2020-09-21 07:24:56.1804,172.8,81.1,47.25,46.93,-17.9,20.33,65,-9790,-9690,0,47.5,47
2020-09-21 07:24:56.4329,172.8,81.1,47.25,46.93,-17.9,20.33,66,5100,5100,0,47.5,47
2020-09-21 07:24:56.6854,172.8,81.1,47.25,46.93,-18.1,20.33,1,733.7,-12.6,23.5,47.5,47
2020-09-21 07:24:56.9380,172.8,81.1,47.25,46.93,-18,20.34,2,733.2,-12.2,24,47.5,47
2020-09-21 07:24:57.1905,172.8,81.1,47.25,46.93,-17.9,20.32,65,-9790,-9690,0,47.5,47
2020-09-21 07:24:57.4431,172.8,81.1,47.25,46.93,-17.9,20.32,51,3.75,3.73,0,47.5,47
2020-09-21 07:24:57.6956,172.8,81.1,47.25,46.93,-18,20.32,63,50,50,0,47.5,47
2020-09-21 07:24:57.9463,172.8,81.1,47,46.93,-18,20.33,67,25.2,25.1,0,47.5,47
2020-09-21 07:24:58.1941,172.8,81.1,47,46.93,-18,20.32,52,3.75,3.73,0,47.5,47
2020-09-21 07:24:58.4419,172.8,81.1,47,46.93,-18,20.32,6,-9790,25.2,3.7,47.5,47
2020-09-21 07:24:58.6896,172.8,81.1,47,46.93,-18,20.33,7,-9690,25.1,3.7,47.5,47
2020-09-21 07:24:58.9374,172.8,81.1,47,46.93,-18,20.32,1,733.7,-12.6,23.5,47.5,47
2020-09-21 07:24:59.1894,172.8,81.1,47,46.93,-18,20.33,2,733.2,-12.2,24,47.5,47
2020-09-21 07:24:59.4414,172.8,81.1,47,46.93,-17.9,20.32,61,736,728.7,0,47.5,47
2020-09-21 07:24:59.6934,172.8,81.1,47,46.93,-17.9,20.32,62,425,425,0,47.5,47
2020-09-21 07:24:59.9454,172.8,81.1,47,46.93,-18,20.32,64,16.1,16.2,0,47.5,47
2020-09-21 07:25:00.1932,172.8,81,47,46.87,-18,20.32,3,733.7,-12.6,23,47.5,47
2020-09-21 07:25:00.4406,172.8,81,47,46.87,-18,20.33,4,733.2,-12.2,23,47.5,47
2020-09-21 07:25:00.6881,172.8,81,47,46.87,-17.9,20.32,65,-9780,-9690,0,47.5,47
2020-09-21 07:25:00.9356,172.8,81,47,46.87,-17.9,20.32,66,5100,5100,0,47.5,47
2020-09-21 07:25:01.1860,172.8,81,47,46.87,-17.9,20.32,1,733.7,-12.6,23.5,47.5,47
2020-09-21 07:25:01.4385,172.8,81,47,46.87,-18.1,20.35,2,733.2,-12.2,24,47.5,47
2020-09-21 07:25:01.6910,172.8,81,47,46.87,-18,20.32,65,-9780,-9690,0,47.5,47
2020-09-21 07:25:01.9435,172.8,81,47,46.87,-18,20.32,51,3.75,3.73,0,47.5,47
2020-09-21 07:25:02.1932,172.8,81,47,46.87,-17.9,20.32,63,50,50,0,47.5,47
2020-09-21 07:25:02.4405,172.8,81,47,46.87,-17.9,20.32,67,25.2,25.1,0,47.5,47
2020-09-21 07:25:02.6878,172.8,81,47,46.87,-18,20.33,52,3.75,3.73,0,47.5,47
2020-09-21 07:25:02.9350,172.8,81,47,46.87,-18,20.32,6,-9780,25.2,3.7,47.5,47
2020-09-21 07:25:03.1854,172.8,81,47,46.87,-17.9,20.33,7,-9690,25.1,3.8,47,47
2020-09-21 07:25:03.4379,172.8,81,47,46.87,-18,20.32,1,733.5,-12.6,23.5,47,47
2020-09-21 07:25:03.6904,172.8,81,47,46.87,-18,20.32,2,733.1,-12.3,24,47,47
2020-09-21 07:25:03.9430,172.8,81,47,46.87,-17.9,20.33,61,735.9,728.6,0,47,47
2020-09-21 07:25:04.1955,172.8,81,47,46.87,-17.9,20.32,62,425,425,0,47,47
2020-09-21 07:25:04.4481,172.8,81,47,46.87,-18,20.32,64,16.1,16.2,0,47,47
2020-09-21 07:25:04.7006,172.8,81,47,46.87,-18,20.33,3,733.5,-12.6,23,47,47
2020-09-21 07:25:04.9532,172.8,81,47,46.87,-18,20.33,4,733.1,-12.3,23,47,47
2020-09-21 07:25:05.2057,172.8,81,47,46.87,-17.9,20.32,65,-9780,-9700,0,47,47
2020-09-21 07:25:05.4562,172.8,81,47,46.87,-17.9,20.33,66,5090,5090,0,47,47
2020-09-21 07:25:05.7066,172.8,81,47,46.87,-17.9,20.32,1,733.5,-12.6,23.5,47,47
2020-09-21 07:25:05.9571,172.8,81,47,46.87,-18,20.3,2,733.1,-12.3,24,47,47
2020-09-21 07:25:06.2075,172.8,81,47,46.87,-18.1,20.32,65,-9780,-9700,0,47,47
2020-09-21 07:25:06.4555,172.8,81,47,46.87,-18,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:25:06.7028,172.8,81,47,46.87,-17.9,20.32,63,50,50,0,47,47
2020-09-21 07:25:06.9501,172.8,81,47,46.87,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:25:07.1974,172.8,81,47,46.87,-18,20.32,52,3.75,3.73,0,47,47
2020-09-21 07:25:07.4464,172.8,81,47,46.87,-18,20.32,6,-9770,25.2,3.7,47,47
2020-09-21 07:25:07.6958,172.8,81,47,46.87,-18,20.32,7,-9700,25.1,3.8,47,47
2020-09-21 07:25:07.9453,172.8,81,47,46.87,-17.9,20.32,1,733.5,-12.6,23.5,47,47
2020-09-21 07:25:08.1947,172.8,81,47,46.87,-17.9,20.32,2,733.1,-12.3,24,47,47
2020-09-21 07:25:08.4465,172.8,81,47,46.87,-18,20.33,61,736,728.5,0,47,47
2020-09-21 07:25:08.6990,172.8,81,47,46.87,-18,20.32,62,425,425,0,47,47
2020-09-21 07:25:08.9516,172.8,81,47,46.87,-18,20.32,64,16.1,16.2,0,47,47
2020-09-21 07:25:09.2041,172.8,81,47,46.87,-18,20.33,3,733.5,-12.6,23,47,47
2020-09-21 07:25:09.4547,172.8,81,47,46.87,-18,20.32,4,733.1,-12.3,23,47,47
2020-09-21 07:25:09.7022,172.8,81,47,46.87,-18,20.33,65,-9770,-9700,0,47,47
2020-09-21 07:25:09.9497,172.8,81,47,46.87,-17.9,20.32,66,5100,5100,0,47,47
2020-09-21 07:25:10.1972,172.8,81,47,46.87,-17.9,20.32,1,733.6,-12.6,23.5,47,47
2020-09-21 07:25:10.4447,172.8,81,47,46.87,-18,20.34,2,733.1,-12.3,24,47,47
2020-09-21 07:25:10.6973,172.8,81,47,46.87,-18,20.32,65,-9780,-9710,0,47,47
2020-09-21 07:25:10.9498,172.8,81,47,46.87,-18,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:25:11.2024,172.8,81,47,46.87,-18,20.32,63,50,50,0,47,47
2020-09-21 07:25:11.4549,172.8,81,47,46.87,-17.9,20.33,67,25.2,25.1,0,47,47
2020-09-21 07:25:11.7026,172.8,81,47,46.87,-17.9,20.32,52,3.75,3.73,0,47,47
2020-09-21 07:25:11.9501,172.8,81,47,46.87,-18,20.33,6,-9770,25.2,3.7,47,47
2020-09-21 07:25:12.1976,172.8,81,47,46.87,-18,20.32,7,-9710,25.1,3.7,47,47
2020-09-21 07:25:12.4450,172.8,81,47,46.87,-18,20.33,1,733.6,-12.6,23.5,47,47
2020-09-21 07:25:12.6925,172.8,81,47,46.87,-17.9,20.33,2,733.1,-12.3,24,47,47
2020-09-21 07:25:12.9399,172.8,81,47,46.87,-18,20.32,61,736,728.5,0,47,47
2020-09-21 07:25:13.1874,172.8,81,47,46.87,-18,20.32,62,425,425,0,47,47
2020-09-21 07:25:13.4348,172.8,81,47,46.87,-18,20.32,64,16.1,16.2,0,47,47
2020-09-21 07:25:13.6829,172.8,81,47,46.87,-18,20.33,3,733.6,-12.6,23,47,47
2020-09-21 07:25:13.9339,172.8,81,47,46.87,-18,20.32,4,733.1,-12.3,23,47,47
2020-09-21 07:25:14.1848,172.8,81,47,46.87,-18,20.32,65,-9770,-9710,0,47,47
2020-09-21 07:25:14.4358,172.8,81,47,46.87,-18,20.32,66,5100,5100,0,47,47
2020-09-21 07:25:14.6861,172.8,81,47,46.87,-18,20.32,1,733.6,-12.6,23.5,47,47
2020-09-21 07:25:14.9336,172.8,81,47,46.87,-17.9,20.33,2,733.1,-12.3,24,47,47
2020-09-21 07:25:15.1810,172.8,81,47,46.87,-18,20.32,65,-9770,-9710,0,47,47
2020-09-21 07:25:15.4284,172.8,81,47,46.87,-18,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:25:15.6758,172.8,81,47,46.87,-18,20.33,63,50,50,0,47,47
2020-09-21 07:25:15.9272,172.8,81,47,46.87,-17.9,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:25:16.1797,172.8,81,47,46.87,-17.9,20.34,52,3.75,3.73,0,47,47
2020-09-21 07:25:16.4322,172.8,81,47,46.87,-18,20.33,6,-9770,25.2,3.7,47,47
2020-09-21 07:25:16.6847,172.8,81,47,46.87,-18.1,20.33,7,-9710,25.1,3.7,47,47
2020-09-21 07:25:16.9361,172.8,81,47,46.87,-18.1,20.33,1,733.6,-12.6,23.5,47,47
2020-09-21 07:25:17.1858,172.8,81,47,46.87,-17.9,20.32,2,733.1,-12.3,24,47,47
2020-09-21 07:25:17.4355,172.8,81,47,46.87,-17.9,20.32,61,735.9,728.5,0,47,47
2020-09-21 07:25:17.6852,172.8,81,47,46.87,-18,20.32,62,425,425,0,47,47
2020-09-21 07:25:17.9349,172.8,81,47,46.87,-18,20.32,64,16.1,16.2,0,47,47
2020-09-21 07:25:18.1875,172.8,81,47,46.87,-18,20.32,3,733.5,-12.6,23,47,47
2020-09-21 07:25:18.4400,172.8,81,47,46.87,-17.9,20.32,4,733.1,-12.3,23,47,47
2020-09-21 07:25:18.6926,172.8,81,47,46.87,-17.9,20.32,65,-9770,-9710,0,47,47
2020-09-21 07:25:18.9452,172.8,81,47,46.87,-18,20.32,66,5100,5100,0,47,47
2020-09-21 07:25:19.1926,172.8,81,47,46.87,-18,20.33,1,733.5,-12.6,23.5,47,47
2020-09-21 07:25:19.4401,172.8,81,47,46.87,-18,20.31,2,733.1,-12.3,24,47,47
2020-09-21 07:25:19.6875,172.8,81,47,46.87,-18,20.33,65,-9770,-9710,0,47,47
2020-09-21 07:25:19.9350,172.8,81,47,46.87,-18,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:25:20.1826,172.8,81,47,46.87,-18,20.32,63,50,50,0,47,47
2020-09-21 07:25:20.4302,172.8,81,47,46.87,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:25:20.6779,172.8,81,47,46.87,-17.9,20.32,52,3.75,3.73,0,47,47
2020-09-21 07:25:20.9256,172.8,81,47,46.87,-17.9,20.32,6,-9770,25.2,3.7,47,47
2020-09-21 07:25:21.1730,172.8,81,47,46.87,-18,20.32,7,-9710,25.1,3.7,47,47
2020-09-21 07:25:21.4204,172.8,81,47,46.87,-18,20.33,1,733.5,-12.6,23.5,47,47
2020-09-21 07:25:21.6677,172.8,81,47,46.87,-18,20.33,2,733.1,-12.3,24,47,47
2020-09-21 07:25:21.9150,172.8,80.9,47,46.82,-18,20.32,61,735.9,728.5,0,47,47
2020-09-21 07:25:22.1633,172.8,80.9,47,46.82,-17.9,20.31,62,425,425,0,47,47
2020-09-21 07:25:22.4158,172.8,80.9,47,46.82,-17.9,20.32,64,16.1,16.2,0,47,47
2020-09-21 07:25:22.6684,172.8,80.9,47,46.82,-18,20.32,3,733.5,-12.6,23,47,47
2020-09-21 07:25:22.9209,172.8,80.9,47,46.82,-18.1,20.33,4,733.1,-12.3,23,47,47
2020-09-21 07:25:23.1734,172.8,80.9,47,46.82,-18,20.32,65,-9770,-9710,0,47,47
2020-09-21 07:25:23.4259,172.8,80.9,47,46.82,-17.9,20.31,66,5110,5110,0,47,47
2020-09-21 07:25:23.6785,172.8,80.9,47,46.82,-17.9,20.32,1,733.5,-12.6,23.5,47,47
2020-09-21 07:25:23.9310,172.8,80.9,47,46.82,-18,20.32,2,733.1,-12.3,24,47,47
2020-09-21 07:25:24.1826,172.8,80.9,47,46.82,-18,20.32,65,-9770,-9710,0,47,47
2020-09-21 07:25:24.4301,172.8,80.9,47,46.82,-18,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:25:24.6777,172.8,80.9,47,46.82,-18,20.32,63,50,50,0,47,47
2020-09-21 07:25:24.9252,172.8,80.9,47,46.82,-18,20.33,67,25.2,25.1,0,47,47
2020-09-21 07:25:25.1727,172.8,80.9,47,46.82,-18,20.32,52,3.75,3.73,0,47,47
2020-09-21 07:25:25.4253,172.8,80.9,47,46.82,-17.9,20.32,6,-9770,25.2,3.7,47,47
2020-09-21 07:25:25.6778,172.8,80.9,47,46.82,-17.9,20.32,7,-9720,25.1,3.7,47,47
2020-09-21 07:25:25.9304,172.8,80.9,47,46.82,-18,20.32,1,733.5,-12.6,23.5,47,47
2020-09-21 07:25:26.1830,172.8,80.9,47,46.82,-18,20.32,2,733.1,-12.2,24,47,47
2020-09-21 07:25:26.4355,172.8,80.9,47,46.82,-18,20.33,61,735.9,728.4,0,47,47
2020-09-21 07:25:26.6881,172.8,80.9,47,46.82,-17.9,20.32,62,425,425,0,47,47
2020-09-21 07:25:26.9406,172.8,80.9,47,46.82,-17.9,20.32,64,16.1,16.3,0,47,47
2020-09-21 07:25:27.1932,172.8,80.9,47,46.82,-17.9,20.32,3,733.5,-12.6,23,47,47
2020-09-21 07:25:27.4417,172.8,80.9,47,46.82,-18,20.32,4,733.1,-12.2,23,47,47
2020-09-21 07:25:27.6892,172.8,80.9,47,46.82,-18,20.31,65,-9770,-9720,0,47,47
2020-09-21 07:25:27.9366,172.8,80.9,47,46.82,-18,20.32,66,5110,5110,0,47,47
2020-09-21 07:25:28.1840,172.8,80.9,47,46.82,-17.9,20.32,1,733.5,-12.6,23.5,47,47
2020-09-21 07:25:28.4313,172.8,80.9,47,46.82,-17.9,20.32,2,733.1,-12.2,24,47,47
2020-09-21 07:25:28.6784,172.8,80.9,47,46.82,-18,20.33,65,-9770,-9710,0,47,47
2020-09-21 07:25:28.9255,172.8,80.9,47,46.82,-18,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:25:29.1727,172.8,80.9,47,46.82,-18,20.34,63,50,50,0,47,47
2020-09-21 07:25:29.4217,172.8,80.9,47,46.82,-17.9,20.33,67,25.2,25.1,0,47,47
2020-09-21 07:25:29.6742,172.8,80.9,47,46.82,-18,20.32,52,3.75,3.73,0,47,47
2020-09-21 07:25:29.9268,172.8,80.9,47,46.82,-18,20.32,6,-9780,25.2,3.7,47,47
2020-09-21 07:25:30.1794,172.8,80.9,47,46.82,-18,20.33,7,-9720,25.1,3.7,47,47
2020-09-21 07:25:30.4319,172.8,80.9,47,46.82,-17.9,20.32,1,733.5,-12.6,23.5,47,47
2020-09-21 07:25:30.6844,172.8,80.9,47,46.82,-18,20.32,2,733.1,-12.2,24,47,47
2020-09-21 07:25:30.9369,172.8,80.9,47,46.82,-18,20.32,61,735.8,728.5,0,47,47
2020-09-21 07:25:31.1894,172.8,80.9,47,46.82,-18,20.33,62,425,425,0,47,47
2020-09-21 07:25:31.4419,172.8,80.9,47,46.82,-18,20.32,64,16.1,16.3,0,47,47
2020-09-21 07:25:31.6894,172.8,80.9,47,46.82,-17.9,20.32,3,733.5,-12.6,23,47,47
2020-09-21 07:25:31.9368,172.8,80.9,47,46.82,-18,20.32,4,733.1,-12.2,23,47,47
2020-09-21 07:25:32.1841,172.8,80.9,47,46.82,-18.1,20.33,65,-9770,-9720,0,47,47
2020-09-21 07:25:32.4315,172.8,80.9,47,46.82,-18,20.32,66,5110,5110,0,47,47
2020-09-21 07:25:32.6789,172.8,80.9,47,46.82,-18,20.32,1,733.4,-12.6,23.5,47,47
2020-09-21 07:25:32.9261,172.8,80.9,47,46.82,-17.9,20.32,2,733,-12.3,24,47,47
2020-09-21 07:25:33.1734,172.8,80.8,47,46.76,-17.9,20.33,65,-9770,-9710,0,47,47
2020-09-21 07:25:33.4207,172.8,80.8,47,46.76,-18,20.33,51,3.75,3.73,0,47,47
2020-09-21 07:25:33.6687,172.8,80.8,47,46.76,-18.1,20.32,63,50,50,0,47,47
2020-09-21 07:25:33.9210,172.8,80.8,47,46.76,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:25:34.1734,172.8,80.8,47,46.76,-18,20.32,52,3.75,3.73,0,47,47
2020-09-21 07:25:34.4258,172.8,80.8,47,46.76,-18,20.33,6,-9770,25.2,3.7,47,47
2020-09-21 07:25:34.6781,172.8,80.8,47,46.76,-18,20.32,7,-9710,25.1,3.7,47,47
2020-09-21 07:25:34.9307,172.8,80.8,47,46.76,-18,20.33,1,733.4,-12.6,23.5,47,47
2020-09-21 07:25:35.1832,172.8,80.8,47,46.76,-18,20.32,2,733,-12.3,24,47,47
2020-09-21 07:25:35.4357,172.8,80.8,47,46.76,-18,20.32,61,735.7,728.3,0,47,47
2020-09-21 07:25:35.6883,172.8,80.8,47,46.76,-18,20.33,62,425,425,0,47,47
2020-09-21 07:25:35.9367,172.8,80.8,47,46.76,-18,20.32,64,16.1,16.2,0,47,47
2020-09-21 07:25:36.1841,172.8,80.8,47,46.76,-18,20.32,3,733.4,-12.6,23,47,47
2020-09-21 07:25:36.4314,172.8,80.8,47,46.76,-17.9,20.33,4,733,-12.3,23,47,47
2020-09-21 07:25:36.6788,172.8,80.8,47,46.76,-17.9,20.33,65,-9770,-9710,0,47,47
2020-09-21 07:25:36.9302,172.8,80.8,47,46.76,-18.1,20.32,66,5100,5100,0,47,47
2020-09-21 07:25:37.1827,172.8,80.8,47,46.76,-18,20.32,1,733.4,-12.6,23.5,47,47
2020-09-21 07:25:37.4352,172.8,80.8,47,46.76,-18,20.32,2,733,-12.3,24,47,47
2020-09-21 07:25:37.6878,172.8,80.8,47,46.76,-18,20.32,65,-9770,-9720,0,47,47
2020-09-21 07:25:37.9371,172.8,80.8,47,46.76,-17.9,20.33,51,3.75,3.73,0,47,47
2020-09-21 07:25:38.1845,172.8,80.8,47,46.76,-17.9,20.32,63,50,50,0,47,47
2020-09-21 07:25:38.4319,172.8,80.8,47,46.76,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:25:38.6792,172.8,80.8,47,46.76,-18.1,20.33,52,3.75,3.73,0,47,47
2020-09-21 07:25:38.9293,172.8,80.8,47,46.76,-18,20.32,6,-9780,25.2,3.7,47,47
2020-09-21 07:25:39.1808,172.8,80.8,47,46.76,-17.9,20.32,7,-9720,25.1,3.7,47,47
2020-09-21 07:25:39.4324,172.8,80.8,47,46.76,-17.9,20.33,1,733.4,-12.6,23.5,47,47
2020-09-21 07:25:39.6839,172.8,80.8,47,46.76,-18,20.32,2,733,-12.3,24,47,47
2020-09-21 07:25:39.9337,172.8,80.8,47,46.76,-18,20.32,61,735.8,728.5,0,47,47
2020-09-21 07:25:40.1810,172.8,80.8,47,46.76,-18,20.34,62,425,425,0,47,47
2020-09-21 07:25:40.4283,172.8,80.8,47,46.76,-17.9,20.32,64,16.1,16.2,0,47,47
2020-09-21 07:25:40.6756,172.8,80.8,47,46.76,-18,20.3,3,733.4,-12.6,23,47,47
2020-09-21 07:25:40.9229,172.8,80.8,47,46.76,-18,20.32,4,733,-12.3,23,47,47
2020-09-21 07:25:41.1754,172.8,80.8,47,46.76,-18,20.33,65,-9770,-9720,0,47,47
2020-09-21 07:25:41.4279,172.8,80.8,47,46.76,-18,20.32,66,5100,5100,0,47,47
2020-09-21 07:25:41.6804,172.8,80.8,47,46.76,-18,20.32,1,733.4,-12.6,23.5,47,47
2020-09-21 07:25:41.9329,172.8,80.8,47,46.76,-18,20.33,2,733,-12.3,24,47,47
2020-09-21 07:25:42.1803,172.8,80.8,47,46.76,-18,20.32,65,-9770,-9720,0,47,47
2020-09-21 07:25:42.4274,172.8,80.8,47,46.76,-17.9,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:25:42.6746,172.8,80.8,47,46.76,-17.9,20.32,63,50,50,0,47,47
2020-09-21 07:25:42.9217,172.8,80.8,47,46.76,-18,20.33,67,25.2,25.1,0,47,47
2020-09-21 07:25:43.1714,172.8,80.8,47,46.76,-18,20.32,52,3.75,3.73,0,47,47
2020-09-21 07:25:43.4212,172.8,80.8,47,46.76,-18.1,20.32,6,-9780,25.2,3.7,47,47
2020-09-21 07:25:43.6710,172.8,80.8,47,46.76,-17.9,20.32,7,-9720,25.1,3.7,47,47
2020-09-21 07:25:43.9207,172.8,80.8,47,46.76,-17.9,20.34,1,733.4,-12.6,23.5,47,47
2020-09-21 07:25:44.1681,172.8,80.8,47,46.76,-17.9,20.32,2,733,-12.3,24,47,47
