Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:25:44.4154,172.8,80.8,47,46.76,-18,20.32,61,735.7,728.4,0,47,47
2020-09-21 07:25:44.6626,172.8,80.8,47,46.76,-18.1,20.32,62,425,425,0,47,47
2020-09-21 07:25:44.9098,172.8,80.8,47,46.76,-18,20.33,64,16.1,16.2,0,47,47
2020-09-21 07:25:45.1602,172.8,80.8,47,46.76,-17.9,20.31,3,733.4,-12.6,23,47,47
2020-09-21 07:25:45.4126,172.8,80.8,47,46.76,-17.9,20.32,4,733,-12.3,23,47,47
2020-09-21 07:25:45.6650,172.8,80.8,47,46.76,-17.9,20.33,65,-9770,-9710,0,47,47
2020-09-21 07:25:45.9175,172.8,80.8,47,46.76,-18,20.32,66,5100,5100,0,47,47
2020-09-21 07:25:46.1670,172.8,80.8,47,46.76,-18,20.32,1,733.4,-12.6,23.5,47,47
2020-09-21 07:25:46.4142,172.8,80.8,47,46.76,-18,20.32,2,733,-12.3,24,47,47
2020-09-21 07:25:46.6614,172.8,80.8,47,46.76,-18,20.33,65,-9740,-9750,0,47,47
2020-09-21 07:25:46.9086,172.8,80.8,47,46.76,-18,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:25:47.1558,172.8,80.8,47,46.76,-18,20.32,63,50,50,0,47,47
2020-09-21 07:25:47.4073,172.8,80.8,47,46.76,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:25:47.6599,172.8,80.8,47,46.76,-17.9,20.32,52,3.75,3.73,0,47,47
2020-09-21 07:25:47.9124,172.8,80.8,47,46.76,-18,20.32,6,-9740,25.2,3.7,47,47
2020-09-21 07:25:48.1650,172.8,80.8,47,46.76,-18,20.32,7,-9720,25.1,3.7,47,47
2020-09-21 07:25:48.4175,172.8,80.8,47,46.76,-18,20.35,1,733.2,-12.6,23.5,47,47
2020-09-21 07:25:48.6700,172.8,80.8,47,46.76,-17.9,20.32,2,732.9,-12.3,24,47,47
2020-09-21 07:25:48.9225,172.8,80.8,47,46.76,-17.9,20.32,61,735.7,728.4,0,47,47
2020-09-21 07:25:49.1751,172.8,80.8,47,46.76,-17.9,20.32,62,425,425,0,47,47
2020-09-21 07:25:49.4276,172.8,80.8,47,46.76,-18.1,20.33,64,16.1,16.2,0,47,47
2020-09-21 07:25:49.6801,172.8,80.8,47,46.76,-18,20.32,3,733.2,-12.6,23,47,47
2020-09-21 07:25:49.9326,172.8,80.8,47,46.76,-18,20.33,4,732.9,-12.3,23,47,47
2020-09-21 07:25:50.1852,172.8,80.8,47,46.76,-17.9,20.32,65,-9780,-9730,0,47,47
2020-09-21 07:25:50.4372,172.8,80.8,47,46.76,-17.9,20.32,66,5100,5100,0,47,47
2020-09-21 07:25:50.6884,172.8,80.8,47,46.76,-18,20.32,1,733.2,-12.6,23.5,47,47
2020-09-21 07:25:50.9396,172.8,80.8,47,46.76,-18,20.32,2,732.9,-12.3,24,47,47
2020-09-21 07:25:51.1908,172.8,80.8,47,46.76,-18,20.32,65,-9780,-9730,0,47,47
2020-09-21 07:25:51.4409,172.8,80.8,47,46.76,-17.9,20.33,51,3.75,3.73,0,47,47
2020-09-21 07:25:51.6893,172.8,80.8,47,46.76,-17.9,20.32,63,50,50,0,47,47
2020-09-21 07:25:51.9378,172.8,80.8,47,46.76,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:25:52.1862,172.8,80.8,47,46.76,-18,20.32,52,3.75,3.73,0,47,47
2020-09-21 07:25:52.4346,172.8,80.8,47,46.76,-18,20.32,6,-9790,25.2,3.7,47,47
2020-09-21 07:25:52.6820,172.8,80.8,47,46.76,-18,20.33,7,-9730,25.1,3.7,47,47
2020-09-21 07:25:52.9294,172.8,80.8,47,46.76,-18,20.31,1,733.2,-12.6,23.5,47,47
2020-09-21 07:25:53.1768,172.8,80.8,47,46.76,-18,20.33,2,732.9,-12.3,24,47,47
2020-09-21 07:25:53.4242,172.8,80.8,47,46.76,-18,20.32,61,735.7,728.3,0,47,47
2020-09-21 07:25:53.6765,172.8,80.8,47,46.76,-17.9,20.33,62,425,425,0,47,47
2020-09-21 07:25:53.9291,172.8,80.8,47,46.76,-18,20.32,64,16.1,16.3,0,47,47
2020-09-21 07:25:54.1817,172.8,80.8,47,46.76,-18,20.33,3,733.4,-12.8,23,47,47
2020-09-21 07:25:54.4342,172.8,80.8,47,46.76,-18,20.32,4,732.9,-12.3,23,47,47
2020-09-21 07:25:54.6857,172.8,80.8,47,46.76,-17.9,20.32,65,-9780,-9730,0,47,47
2020-09-21 07:25:54.9332,172.8,80.8,47,46.76,-17.9,20.32,66,5100,5100,0,47,47
2020-09-21 07:25:55.1806,172.8,80.8,47,46.76,-18,20.32,1,733.4,-12.8,23.5,47,47
2020-09-21 07:25:55.4280,172.8,80.8,47,46.76,-18.1,20.32,2,732.9,-12.3,24,47,47
2020-09-21 07:25:55.6767,172.8,80.8,47,46.76,-18,20.32,65,-9780,-9730,0,47,47
2020-09-21 07:25:55.9292,172.8,80.8,47,46.76,-18,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:25:56.1817,172.8,80.8,47,46.76,-17.9,20.34,63,50,50,0,47,47
2020-09-21 07:25:56.4342,172.8,80.8,47,46.76,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:25:56.6857,172.8,80.8,47,46.76,-18,20.32,52,3.75,3.72,0,47,47
2020-09-21 07:25:56.9331,172.8,80.8,47,46.76,-18,20.32,6,-9780,25.2,3.7,47,47
2020-09-21 07:25:57.1805,172.8,80.8,47,46.76,-18,20.32,7,-9730,25.1,3.7,47,47
2020-09-21 07:25:57.4279,172.8,80.8,47,46.76,-17.9,20.31,1,733.4,-12.8,23.5,47,47
2020-09-21 07:25:57.6753,172.8,80.8,47,46.76,-18,20.32,2,732.9,-12.3,24,47,47
2020-09-21 07:25:57.9225,172.8,80.8,47,46.76,-18,20.33,61,735.7,728.3,0,47,47
2020-09-21 07:25:58.1697,172.8,80.8,47,46.76,-18,20.32,62,425,425,0,47,47
2020-09-21 07:25:58.4169,172.8,80.8,47,46.76,-18,20.33,64,16.1,16.3,0,47,47
2020-09-21 07:25:58.6649,172.8,80.8,47,46.76,-18,20.33,3,733.4,-12.8,23,47,47
2020-09-21 07:25:58.9174,172.8,80.8,47,46.76,-18,20.32,4,732.9,-12.3,23,47,47
2020-09-21 07:25:59.1699,172.8,80.8,47,46.76,-18,20.32,65,-9780,-9730,0,47,47
2020-09-21 07:25:59.4224,172.8,80.8,47,46.76,-18,20.32,66,5100,5100,0,47,47
2020-09-21 07:25:59.6748,172.8,80.8,47,46.76,-17.9,20.33,1,733.4,-12.8,23.5,47,47
2020-09-21 07:25:59.9273,172.8,80.8,47,46.76,-18,20.33,2,732.9,-12.3,24,47,47
2020-09-21 07:26:00.1799,172.8,80.8,47,46.76,-18,20.32,65,-9780,-9730,0,47,47
2020-09-21 07:26:00.4324,172.8,80.8,47,46.76,-18,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:26:00.6849,172.8,80.8,47,46.76,-18,20.33,63,50,50,0,47,47
2020-09-21 07:26:00.9334,172.8,80.8,47,46.76,-17.9,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:26:01.1808,172.8,80.8,47,46.76,-17.9,20.33,52,3.75,3.72,0,47,47
2020-09-21 07:26:01.4283,172.8,80.8,47,46.76,-18,20.32,6,-9750,25.2,3.7,47,47
2020-09-21 07:26:01.6757,172.8,80.8,47,46.76,-18,20.32,7,-9760,25.1,3.7,47,47
2020-09-21 07:26:01.9274,172.8,80.8,47,46.76,-18.1,20.31,1,733.3,-12.8,23.5,47,47
2020-09-21 07:26:02.1799,172.8,80.7,47,46.7,-17.9,20.32,2,732.8,-12.3,24,47,47
2020-09-21 07:26:02.4325,172.8,80.7,47,46.7,-17.9,20.32,61,735.7,728.2,0,47,47
2020-09-21 07:26:02.6850,172.8,80.7,47,46.7,-17.9,20.32,62,425,425,0,47,47
2020-09-21 07:26:02.9376,172.8,80.7,47,46.7,-18,20.33,64,16.1,16.3,0,47,47
2020-09-21 07:26:03.1901,172.8,80.7,47,46.7,-18,20.32,3,733.3,-12.8,23,47,47
2020-09-21 07:26:03.4426,172.8,80.7,47,46.7,-18,20.33,4,732.8,-12.3,23,47,47
2020-09-21 07:26:03.6952,172.8,80.7,47,46.7,-18,20.33,65,-9750,-9760,0,47,47
2020-09-21 07:26:03.9477,172.8,80.7,47,46.7,-18,20.32,66,5090,5090,0,47,47
2020-09-21 07:26:04.2003,172.8,80.7,47,46.7,-18,20.32,1,733.3,-12.8,23.5,47,47
2020-09-21 07:26:04.4528,172.8,80.7,47,46.7,-17.9,20.32,2,732.8,-12.3,24,47,47
2020-09-21 07:26:04.7053,172.8,80.7,47,46.7,-17.9,20.33,65,-9760,-9760,0,47,47
2020-09-21 07:26:04.9579,172.8,80.7,47,46.7,-18,20.33,51,3.75,3.73,0,47,47
2020-09-21 07:26:05.2051,172.8,80.7,47,46.7,-18,20.32,63,50,50,0,47,47
2020-09-21 07:26:05.4523,172.8,80.7,47,46.7,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:26:05.6995,172.8,80.7,47,46.7,-17.9,20.33,52,3.75,3.72,0,47,47
2020-09-21 07:26:05.9467,172.8,80.7,47,46.7,-17.9,20.32,6,-9750,25.2,3.7,47,47
2020-09-21 07:26:06.1939,172.8,80.7,47,46.7,-17.9,20.32,7,-9750,25.1,3.7,47,47
2020-09-21 07:26:06.4411,172.8,80.7,47,46.7,-18,20.31,1,733.3,-12.8,23.5,47,47
2020-09-21 07:26:06.6884,172.8,80.7,47,46.7,-18,20.32,2,732.8,-12.3,24,47,47
2020-09-21 07:26:06.9356,172.8,80.7,47,46.7,-17.9,20.32,61,735.7,728.3,0,47,47
2020-09-21 07:26:07.1838,172.8,80.7,47,46.7,-17.9,20.32,62,425,425,0,47,47
2020-09-21 07:26:07.4363,172.8,80.7,47,46.7,-17.9,20.32,64,16.1,16.3,0,47,47
2020-09-21 07:26:07.6888,172.8,80.7,47,46.7,-18,20.33,3,733.3,-12.8,23,47,47
2020-09-21 07:26:07.9414,172.8,80.7,47,46.7,-18.1,20.32,4,732.8,-12.3,23,47,47
2020-09-21 07:26:08.1939,172.8,80.7,47,46.7,-18,20.32,65,-9750,-9760,0,47,47
2020-09-21 07:26:08.4436,172.8,80.7,47,46.7,-17.9,20.32,66,5090,5080,0,47,47
2020-09-21 07:26:08.6925,172.8,80.7,47,46.7,-17.9,20.32,1,733.2,-12.6,23.5,47,47
2020-09-21 07:26:08.9415,172.8,80.7,47,46.7,-18,20.32,2,732.8,-12.3,24,47,47
2020-09-21 07:26:09.1904,172.8,80.7,47,46.7,-18,20.33,65,-9760,-9750,0,47,47
2020-09-21 07:26:09.4408,172.8,80.7,47,46.7,-18,20.33,51,3.75,3.73,0,47,47
2020-09-21 07:26:09.6933,172.8,80.7,47,46.7,-18,20.33,63,50,50,0,47,47
2020-09-21 07:26:09.9458,172.8,80.7,47,46.7,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:26:10.1983,172.8,80.7,47,46.7,-18,20.32,52,3.75,3.72,0,47,47
2020-09-21 07:26:10.4509,172.8,80.7,47,46.7,-17.9,20.32,6,-9780,25.2,3.7,47,47
2020-09-21 07:26:10.7027,172.8,80.7,47,46.7,-17.9,20.32,7,-9730,25.1,3.7,47,47
2020-09-21 07:26:10.9546,172.8,80.7,47,46.7,-18,20.34,1,733.2,-12.6,23.5,47,47
2020-09-21 07:26:11.2064,172.8,80.7,47,46.7,-18,20.32,2,732.8,-12.3,24,47,47
2020-09-21 07:26:11.4583,172.8,80.7,47,46.7,-18,20.32,61,735.6,728.1,0,47,47
2020-09-21 07:26:11.7075,172.8,80.7,47,46.7,-17.9,20.33,62,425,425,0,47,47
2020-09-21 07:26:11.9550,172.8,80.7,47,46.7,-17.9,20.33,64,16.1,16.3,0,47,47
2020-09-21 07:26:12.2025,172.8,80.7,47,46.7,-18,20.31,3,733.2,-12.6,23,47,47
2020-09-21 07:26:12.4500,172.8,80.7,47,46.7,-18.1,20.32,4,732.8,-12.3,23,47,47
2020-09-21 07:26:12.6975,172.8,80.7,47,46.7,-18,20.32,65,-9780,-9730,0,47,47
2020-09-21 07:26:12.9450,172.8,80.7,47,46.7,-17.9,20.32,66,5080,5080,0,47,47
2020-09-21 07:26:13.1925,172.8,80.7,47,46.7,-17.9,20.32,1,733.2,-12.6,23.5,47,47
2020-09-21 07:26:13.4400,172.8,80.7,47,46.7,-17.9,20.32,2,732.8,-12.3,24,47,47
2020-09-21 07:26:13.6875,172.8,80.7,47,46.7,-18,20.32,65,-9750,-9750,0,47,47
2020-09-21 07:26:13.9349,172.8,80.6,47,46.64,-18.1,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:26:14.1824,172.8,80.6,47,46.64,-18,20.32,63,50,50,0,47,47
2020-09-21 07:26:14.4299,172.8,80.6,47,46.64,-18,20.33,67,25.2,25.1,0,47,47
2020-09-21 07:26:14.6784,172.8,80.6,47,46.64,-18,20.33,52,3.75,3.72,0,47,47
2020-09-21 07:26:14.9310,172.8,80.6,47,46.64,-18,20.33,6,-9740,25.2,3.7,47,47
2020-09-21 07:26:15.1835,172.8,80.6,47,46.64,-18,20.32,7,-9750,25.1,3.7,47,47
2020-09-21 07:26:15.4361,172.8,80.6,47,46.64,-18,20.33,1,733.2,-12.6,23.5,47,47
2020-09-21 07:26:15.6878,172.8,80.6,47,46.64,-18,20.32,2,732.8,-12.3,24,47,47
2020-09-21 07:26:15.9352,172.8,80.6,47,46.64,-18,20.32,61,735.6,728.2,0,47,47
2020-09-21 07:26:16.1826,172.8,80.6,47,46.64,-18,20.32,62,425,425,0,47,47
2020-09-21 07:26:16.4301,172.8,80.6,47,46.64,-17.9,20.33,64,16.1,16.3,0,47,47
2020-09-21 07:26:16.6785,172.8,80.6,47,46.64,-17.9,20.35,3,733.1,-12.6,23,47,47
2020-09-21 07:26:16.9311,172.8,80.6,47,46.64,-17.9,20.32,4,732.8,-12.3,23,47,47
2020-09-21 07:26:17.1836,172.8,80.6,47,46.64,-18,20.32,65,-9740,-9740,0,47,47
2020-09-21 07:26:17.4362,172.8,80.6,47,46.64,-18.1,20.32,66,5090,5080,0,47,47
2020-09-21 07:26:17.6888,172.8,80.6,47,46.64,-18,20.32,1,733.1,-12.6,23.5,47,47
2020-09-21 07:26:17.9371,172.8,80.6,47,46.64,-17.9,20.32,2,732.8,-12.3,24,47,47
2020-09-21 07:26:18.1844,172.8,80.6,47,46.64,-18,20.32,65,-9740,-9740,0,47,47
2020-09-21 07:26:18.4316,172.8,80.6,47,46.64,-18,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:26:18.6789,172.8,80.6,47,46.64,-18.1,20.32,63,50,50,0,47,47
2020-09-21 07:26:18.9262,172.8,80.6,47,46.64,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:26:19.1736,172.8,80.6,47,46.64,-17.9,20.33,52,3.75,3.73,0,47,47
2020-09-21 07:26:19.4210,172.8,80.6,47,46.64,-17.9,20.33,6,-9770,25.2,3.7,47,47
2020-09-21 07:26:19.6683,172.8,80.6,47,46.64,-18,20.32,7,-9710,25.1,3.7,47,47
2020-09-21 07:26:19.9197,172.8,80.6,47,46.64,-18,20.32,1,733.1,-12.6,23.5,47,47
2020-09-21 07:26:20.1722,172.8,80.6,47,46.64,-18,20.33,2,732.8,-12.3,24,47,47
2020-09-21 07:26:20.4247,172.8,80.6,47,46.64,-17.9,20.32,61,735.6,728.2,0,47,47
2020-09-21 07:26:20.6772,172.8,80.6,47,46.64,-17.9,20.32,62,425,425,0,47,47
2020-09-21 07:26:20.9297,172.8,80.6,47,46.64,-18,20.32,64,16.1,16.3,0,47,47
2020-09-21 07:26:21.1822,172.8,80.6,47,46.64,-18,20.32,3,733.1,-12.6,23,47,47
2020-09-21 07:26:21.4348,172.8,80.6,47,46.64,-18,20.33,4,732.8,-12.3,23,47,47
2020-09-21 07:26:21.6873,172.8,80.6,47,46.64,-18,20.32,65,-9750,-9750,0,47,47
2020-09-21 07:26:21.9398,172.8,80.6,47,46.64,-18,20.32,66,5080,5080,0,47,47
2020-09-21 07:26:22.1924,172.8,80.6,47,46.64,-18,20.32,1,733.1,-12.6,23.5,47,47
2020-09-21 07:26:22.4449,172.8,80.6,47,46.64,-18,20.32,2,732.8,-12.3,24,47,47
2020-09-21 07:26:22.6974,172.8,80.6,47,46.64,-17.9,20.37,65,-9750,-9750,0,47,47
2020-09-21 07:26:22.9497,172.8,80.6,47,46.64,-18,20.33,51,3.75,3.73,0,47,47
2020-09-21 07:26:23.2016,172.8,80.6,47,46.64,-18.1,20.33,63,50,50,0,47,47
2020-09-21 07:26:23.4535,172.8,80.6,47,46.64,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:26:23.7054,172.8,80.6,47,46.64,-18,20.32,52,3.75,3.72,0,47,47
2020-09-21 07:26:23.9554,172.8,80.6,47,46.64,-17.9,20.32,6,-9760,25.2,3.7,47,47
2020-09-21 07:26:24.2026,172.8,80.6,47,46.64,-17.9,20.33,7,-9750,25.1,3.7,47,47
2020-09-21 07:26:24.4498,172.8,80.6,47,46.64,-18,20.33,1,733.1,-12.6,23.5,47,47
2020-09-21 07:26:24.6970,172.8,80.6,47,46.64,-18.1,20.33,2,732.7,-12.3,24,47,47
2020-09-21 07:26:24.9441,172.8,80.6,47,46.64,-18.1,20.33,61,735.5,728.1,0,47,47
2020-09-21 07:26:25.1916,172.8,80.6,47,46.64,-17.9,20.33,62,425,425,0,47,47
2020-09-21 07:26:25.4390,172.8,80.6,47,46.64,-17.9,20.32,64,16.1,16.3,0,47,47
2020-09-21 07:26:25.6865,172.8,80.6,47,46.64,-18,20.32,3,733.1,-12.6,23,47,47
2020-09-21 07:26:25.9339,172.8,80.6,47,46.64,-18,20.33,4,732.7,-12.3,23,47,47
2020-09-21 07:26:26.1862,172.8,80.6,47,46.64,-18,20.32,65,-9750,-9750,0,47,47
2020-09-21 07:26:26.4387,172.8,80.6,47,46.64,-18,20.33,66,5080,5080,0,47,47
2020-09-21 07:26:26.6913,172.8,80.6,47,46.64,-18,20.32,1,733.1,-12.6,23.5,47,47
2020-09-21 07:26:26.9438,172.8,80.6,47,46.64,-18,20.32,2,732.7,-12.3,24,47,47
2020-09-21 07:26:27.1932,172.8,80.6,47,46.64,-18,20.32,65,-9760,-9760,0,47,47
2020-09-21 07:26:27.4405,172.8,80.6,47,46.64,-17.9,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:26:27.6877,172.8,80.6,47,46.64,-18,20.32,63,50,50,0,47,47
2020-09-21 07:26:27.9350,172.8,80.6,47,46.64,-18,20.33,67,25.2,25.1,0,47,47
2020-09-21 07:26:28.1828,172.8,80.6,47,46.64,-18,20.32,52,3.75,3.72,0,47,47
2020-09-21 07:26:28.4332,172.8,80.6,47,46.64,-18,20.32,6,-9750,25.2,3.7,47,47
2020-09-21 07:26:28.6836,172.8,80.6,47,46.64,-17.9,20.32,7,-9750,25.1,3.7,47,47
2020-09-21 07:26:28.9340,172.8,80.6,47,46.64,-17.9,20.33,1,733.1,-12.6,23.5,47,47
2020-09-21 07:26:29.1843,172.8,80.6,47,46.64,-17.9,20.34,2,732.7,-12.3,24,47,47
2020-09-21 07:26:29.4322,172.8,80.6,47,46.64,-18,20.32,61,735.5,728.1,0,47,47
2020-09-21 07:26:29.6795,172.8,80.6,47,46.64,-18,20.32,62,425,425,0,47,47
2020-09-21 07:26:29.9268,172.8,80.6,47,46.64,-18,20.33,64,16.1,16.3,0,47,47
2020-09-21 07:26:30.1740,172.8,80.6,47,46.64,-17.9,20.32,3,733.1,-12.6,23,47,47
2020-09-21 07:26:30.4252,172.8,80.6,47,46.64,-18,20.33,4,732.6,-12.3,23,47,47
2020-09-21 07:26:30.6773,172.8,80.6,47,46.64,-18,20.32,65,-9750,-9750,0,47,47
2020-09-21 07:26:30.9294,172.8,80.5,47,46.59,-18,20.32,66,5090,5090,0,47,47
2020-09-21 07:26:31.1814,172.8,80.5,47,46.59,-18,20.32,1,733.1,-12.6,23.5,47,47
2020-09-21 07:26:31.4335,172.8,80.5,47,46.59,-17.9,20.33,2,732.6,-12.3,24,47,47
2020-09-21 07:26:31.6831,172.8,80.5,47,46.59,-17.9,20.33,65,-9750,-9750,0,47,47
2020-09-21 07:26:31.9327,172.8,80.5,47,46.59,-18,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:26:32.1823,172.8,80.5,47,46.59,-18,20.32,63,50,50,0,47,47
2020-09-21 07:26:32.4318,172.8,80.5,47,46.59,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:26:32.6791,172.8,80.5,47,46.59,-18,20.33,52,3.75,3.72,0,47,47
2020-09-21 07:26:32.9264,172.8,80.5,47,46.59,-18,20.32,6,-9760,25.2,3.7,47,47
2020-09-21 07:26:33.1737,172.8,80.5,47,46.59,-18,20.32,7,-9760,25.1,3.7,47,47
2020-09-21 07:26:33.4209,172.8,80.5,47,46.59,-18,20.32,1,733.1,-12.6,23.5,47,47
2020-09-21 07:26:33.6682,172.8,80.5,47,46.59,-17.9,20.33,2,732.6,-12.3,24,47,47
2020-09-21 07:26:33.9155,172.8,80.5,47,46.59,-17.9,20.32,61,735.5,728.2,0,47,47
2020-09-21 07:26:34.1628,172.8,80.5,47,46.59,-18,20.32,62,425,425,0,47,47
2020-09-21 07:26:34.4100,172.8,80.5,47,46.59,-18,20.33,64,16.1,16.3,0,47,47
2020-09-21 07:26:34.6622,172.8,80.5,47,46.59,-18,20.31,3,733.1,-12.6,23,47,47
2020-09-21 07:26:34.9147,172.8,80.5,47,46.59,-17.9,20.31,4,732.6,-12.3,23,47,47
2020-09-21 07:26:35.1671,172.8,80.5,47,46.59,-17.9,20.33,65,-9750,-9760,0,47,47
2020-09-21 07:26:35.4195,172.8,80.5,47,46.59,-18,20.32,66,5090,5090,0,47,47
2020-09-21 07:26:35.6689,172.8,80.5,47,46.59,-18.1,20.32,1,733.1,-12.6,23.5,47,47
2020-09-21 07:26:35.9163,172.8,80.5,47,46.59,-18,20.32,2,732.6,-12.3,24,47,47
2020-09-21 07:26:36.1637,172.8,80.5,47,46.59,-17.9,20.35,65,-9750,-9750,0,47,47
2020-09-21 07:26:36.4110,172.8,80.5,47,46.59,-17.9,20.33,51,3.75,3.73,0,47,47
2020-09-21 07:26:36.6615,172.8,80.5,47,46.59,-17.9,20.32,63,50,50,0,47,47
2020-09-21 07:26:36.9139,172.8,80.5,47,46.59,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:26:37.1664,172.8,80.5,47,46.59,-18.1,20.32,52,3.75,3.72,0,47,47
2020-09-21 07:26:37.4189,172.8,80.5,47,46.59,-18,20.32,6,-9750,25.2,3.7,47,47
2020-09-21 07:26:37.6703,172.8,80.5,47,46.59,-17.9,20.32,7,-9750,25.1,3.7,47,47
2020-09-21 07:26:37.9176,172.8,80.5,47,46.59,-18,20.32,1,733,-12.6,23.5,47,47
2020-09-21 07:26:38.1649,172.8,80.5,47,46.59,-18,20.32,2,732.6,-12.3,24,47,47
2020-09-21 07:26:38.4122,172.8,80.5,47,46.59,-18,20.32,61,735.3,728,0,47,47
2020-09-21 07:26:38.6606,172.8,80.5,47,46.59,-18,20.32,62,425,425,0,47,47
2020-09-21 07:26:38.9131,172.8,80.5,47,46.59,-17.9,20.32,64,16.1,16.3,0,47,47
2020-09-21 07:26:39.1656,172.8,80.5,47,46.59,-18,20.32,3,733,-12.6,23,47,47
2020-09-21 07:26:39.4182,172.8,80.5,47,46.59,-18,20.32,4,732.6,-12.3,23,47,47
2020-09-21 07:26:39.6698,172.8,80.5,47,46.59,-17.9,20.33,65,-9750,-9750,0,47,47
2020-09-21 07:26:39.9171,172.8,80.5,47,46.59,-17.9,20.33,66,5090,5090,0,47,47
2020-09-21 07:26:40.1644,172.8,80.5,47,46.59,-18,20.32,1,733,-12.6,23.5,47,47
2020-09-21 07:26:40.4117,172.8,80.5,47,46.59,-18.1,20.32,2,732.6,-12.3,24,47,47
2020-09-21 07:26:40.6590,172.8,80.5,47,46.59,-18,20.32,65,-9760,-9760,0,47,47
2020-09-21 07:26:40.9115,172.8,80.5,47,46.59,-18,20.33,51,3.75,3.73,0,47,47
2020-09-21 07:26:41.1640,172.8,80.5,47,46.59,-17.9,20.32,63,50,50,0,47,47
2020-09-21 07:26:41.4166,172.8,80.5,47,46.59,-17.9,20.33,67,25.2,25.1,0,47,47
2020-09-21 07:26:41.6691,172.8,80.5,47,46.59,-18,20.33,52,3.75,3.72,0,47,47
2020-09-21 07:26:41.9195,172.8,80.5,47,46.59,-18.1,20.32,6,-9760,25.2,3.7,47,47
2020-09-21 07:26:42.1698,172.8,80.5,47,46.59,-18,20.33,7,-9750,25.1,3.7,47,47
2020-09-21 07:26:42.4201,172.8,80.5,47,46.59,-18,20.33,1,733,-12.6,23.5,47,47
2020-09-21 07:26:42.6705,172.8,80.5,47,46.59,-17.9,20.32,2,732.6,-12.3,24,47,47
2020-09-21 07:26:42.9209,172.8,80.5,47,46.59,-18,20.28,61,735.5,728.1,0,47,47
2020-09-21 07:26:43.1714,172.8,80.5,47,46.59,-18,20.32,62,425,425,0,47,47
2020-09-21 07:26:43.4219,172.8,80.5,47,46.59,-18,20.32,64,16.1,16.3,0,47,47
2020-09-21 07:26:43.6724,172.8,80.5,47,46.59,-18,20.32,3,733,-12.6,23,47,47
2020-09-21 07:26:43.9204,172.8,80.5,47,46.59,-17.9,20.32,4,732.6,-12.3,23,47,47
2020-09-21 07:26:44.1678,172.8,80.5,47,46.59,-18,20.32,65,-9750,-9750,0,47,47
2020-09-21 07:26:44.4152,172.8,80.5,47,46.59,-18,20.32,66,5090,5090,0,47,47
2020-09-21 07:26:44.6625,172.8,80.5,47,46.59,-18,20.32,1,733.1,-12.6,23.5,47,47
2020-09-21 07:26:44.9140,172.8,80.5,47,46.59,-18,20.32,2,732.7,-12.3,24,47,47
2020-09-21 07:26:45.1665,172.8,80.5,47,46.59,-18,20.33,65,-9750,-9760,0,47,47
2020-09-21 07:26:45.4190,172.8,80.5,47,46.59,-18,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:26:45.6715,172.8,80.5,47,46.59,-18,20.32,63,50,50,0,47,47
2020-09-21 07:26:45.9240,172.8,80.5,47,46.59,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:26:46.1764,172.8,80.5,47,46.59,-17.9,20.33,52,3.75,3.72,0,47,47
2020-09-21 07:26:46.4289,172.8,80.5,47,46.59,-18,20.33,6,-9750,25.2,3.7,47,47
2020-09-21 07:26:46.6814,172.8,80.5,47,46.59,-18,20.32,7,-9750,25.1,3.7,47,47
2020-09-21 07:26:46.9339,172.8,80.5,47,46.59,-18.1,20.32,1,733.1,-12.6,23.5,47,47
2020-09-21 07:26:47.1865,172.8,80.5,47,46.59,-18,20.32,2,732.7,-12.3,24,47,47
2020-09-21 07:26:47.4391,172.8,80.5,47,46.59,-17.9,20.32,61,735.3,728,0,47,47
2020-09-21 07:26:47.6916,172.8,80.5,47,46.59,-18,20.32,62,425,425,0,47,47
2020-09-21 07:26:47.9442,172.8,80.5,47,46.59,-18,20.33,64,16.1,16.3,0,47,47
2020-09-21 07:26:48.1914,172.8,80.5,47,46.59,-18,20.31,3,733.1,-12.6,23,47,47
2020-09-21 07:26:48.4386,172.8,80.5,47,46.59,-17.9,20.33,4,732.7,-12.3,23,47,47
2020-09-21 07:26:48.6857,172.8,80.5,47,46.59,-18,20.32,65,-9750,-9750,0,47,47
2020-09-21 07:26:48.9329,172.8,80.5,47,46.59,-18,20.32,66,5090,5090,0,47,47
2020-09-21 07:26:49.1802,172.8,80.5,47,46.59,-18,20.32,1,733.1,-12.6,23.5,47,47
2020-09-21 07:26:49.4276,172.8,80.5,47,46.59,-18,20.31,2,732.7,-12.3,24,47,47
2020-09-21 07:26:49.6749,172.8,80.5,47,46.59,-18,20.32,65,-9750,-9750,0,47,47
2020-09-21 07:26:49.9223,172.8,80.5,47,46.59,-18,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:26:50.1696,172.8,80.5,47,46.59,-18,20.32,63,50,50,0,47,47
2020-09-21 07:26:50.4168,172.8,80.5,47,46.59,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:26:50.6640,172.8,80.5,47,46.59,-18,20.33,52,3.75,3.72,0,47,47
2020-09-21 07:26:50.9112,172.8,80.5,47,46.59,-18,20.32,6,-9740,25.2,3.7,47,47
2020-09-21 07:26:51.1584,172.8,80.5,47,46.59,-18,20.32,7,-9740,25.1,3.7,47,47
2020-09-21 07:26:51.4098,172.8,80.5,47,46.59,-18,20.32,1,733.1,-12.6,23.5,47,47
2020-09-21 07:26:51.6623,172.8,80.5,47,46.59,-18,20.32,2,732.7,-12.3,24,47,47
2020-09-21 07:26:51.9149,172.8,80.5,47,46.59,-17.9,20.34,61,735.4,728,0,47,47
2020-09-21 07:26:52.1674,172.8,80.5,47,46.59,-17.9,20.33,62,425,425,0,47,47
2020-09-21 07:26:52.4199,172.8,80.5,47,46.59,-18,20.32,64,16,16.3,0,47,47
2020-09-21 07:26:52.6723,172.8,80.5,47,46.59,-18.1,20.32,3,733,-12.6,23,47,47
2020-09-21 07:26:52.9248,172.8,80.4,47,46.53,-18,20.32,4,732.5,-12.3,23,47,47
2020-09-21 07:26:53.1772,172.8,80.4,47,46.53,-17.9,20.32,65,-9740,-9740,0,47,47
2020-09-21 07:26:53.4297,172.8,80.4,47,46.53,-17.9,20.32,66,5090,5090,0,47,47
2020-09-21 07:26:53.6822,172.8,80.4,47,46.53,-17.9,20.32,1,733,-12.6,23.5,47,47
2020-09-21 07:26:53.9347,172.8,80.4,47,46.53,-18,20.32,2,732.5,-12.3,24,47,47
2020-09-21 07:26:54.1872,172.8,80.4,47,46.53,-18,20.32,65,-9740,-9740,0,47,47
2020-09-21 07:26:54.4372,172.8,80.4,47,46.53,-17.9,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:26:54.6846,172.8,80.4,47,46.53,-17.9,20.32,63,50,50,0,47,47
2020-09-21 07:26:54.9319,172.8,80.4,47,46.53,-18,20.33,67,25.2,25.1,0,47,47
2020-09-21 07:26:55.1792,172.8,80.4,47,46.53,-18,20.32,52,3.75,3.72,0,47,47
2020-09-21 07:26:55.4293,172.8,80.4,47,46.53,-18,20.33,6,-9740,25.2,3.7,47,47
2020-09-21 07:26:55.6819,172.8,80.4,47,46.53,-18,20.32,7,-9740,25.1,3.7,47,47
2020-09-21 07:26:55.9345,172.8,80.4,47,46.53,-18,20.32,1,733,-12.6,23.5,47,47
2020-09-21 07:26:56.1871,172.8,80.4,47,46.53,-18,20.32,2,732.5,-12.3,24,47,47
2020-09-21 07:26:56.4397,172.8,80.4,47,46.53,-18,20.33,61,735.4,727.9,0,47,47
2020-09-21 07:26:56.6870,172.8,80.4,47,46.53,-18,20.32,62,425,425,0,47,47
2020-09-21 07:26:56.9343,172.8,80.4,47,46.53,-18,20.32,64,16,16.3,0,47,47
2020-09-21 07:26:57.1817,172.8,80.4,47,46.53,-18,20.32,3,733,-12.6,23,47,47
2020-09-21 07:26:57.4290,172.8,80.4,47,46.53,-18,20.33,4,732.5,-12.3,23,47,47
2020-09-21 07:26:57.6818,172.8,80.4,47,46.53,-18,20.33,65,-9740,-9740,0,47,47
2020-09-21 07:26:57.9345,172.8,80.4,47,46.53,-18,20.33,66,5090,5090,0,47,47
2020-09-21 07:26:58.1872,172.8,80.4,47,46.53,-17.9,20.32,1,733,-12.6,23.5,47,47
2020-09-21 07:26:58.4400,172.8,80.4,47,46.53,-17.9,20.33,2,732.5,-12.3,24,47,47
2020-09-21 07:26:58.6925,172.8,80.4,47,46.53,-18,20.31,65,-9740,-9740,0,47,47
2020-09-21 07:26:58.9450,172.8,80.4,47,46.53,-18.1,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:26:59.1975,172.8,80.4,47,46.53,-18,20.32,63,50,50,0,47,47
2020-09-21 07:26:59.4501,172.8,80.4,47,46.53,-17.9,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:26:59.7027,172.8,80.4,47,46.53,-17.9,20.32,52,3.75,3.72,0,47,47
2020-09-21 07:26:59.9554,172.8,80.4,47,46.53,-18,20.32,6,-9740,25.2,3.7,47,47
2020-09-21 07:27:00.2081,172.8,80.4,47,46.53,-18.1,20.32,7,-9740,25.1,3.7,47,47
2020-09-21 07:27:00.4608,172.8,80.4,47,46.53,-18.1,20.32,1,733,-12.6,23.5,47,47
2020-09-21 07:27:00.7125,172.8,80.4,47,46.53,-17.9,20.32,2,732.6,-12.3,24,47,47
2020-09-21 07:27:00.9601,172.8,80.4,47,46.53,-17.9,20.32,61,735.3,727.8,0,47,47
2020-09-21 07:27:01.2076,172.8,80.4,47,46.53,-18,20.32,62,425,425,0,47,47
2020-09-21 07:27:01.4551,172.8,80.4,47,46.53,-18,20.32,64,16.1,16.3,0,47,47
2020-09-21 07:27:01.7026,172.8,80.4,47,46.53,-18,20.32,3,733,-12.6,23,47,47
2020-09-21 07:27:01.9501,172.8,80.4,47,46.53,-18,20.3,4,732.6,-12.3,23,47,47
2020-09-21 07:27:02.1975,172.8,80.4,47,46.53,-18,20.32,65,-9740,-9740,0,47,47
2020-09-21 07:27:02.4450,172.8,80.4,47,46.53,-18,20.32,66,5100,5100,0,47,47
2020-09-21 07:27:02.6924,172.8,80.4,47,46.53,-18,20.33,1,733,-12.6,23.5,47,47
2020-09-21 07:27:02.9453,172.8,80.4,47,46.53,-18,20.33,2,732.6,-12.3,24,47,47
2020-09-21 07:27:03.1982,172.8,80.4,47,46.53,-17.9,20.33,65,-9740,-9740,0,47,47
2020-09-21 07:27:03.4511,172.8,80.4,47,46.53,-18,20.33,51,3.75,3.73,0,47,47
2020-09-21 07:27:03.7040,172.8,80.4,47,46.53,-18,20.32,63,50,50,0,47,47
2020-09-21 07:27:03.9546,172.8,80.4,47,46.53,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:27:04.2020,172.8,80.4,47,46.53,-18,20.32,52,3.75,3.72,0,47,47
2020-09-21 07:27:04.4493,172.8,80.4,47,46.53,-17.9,20.32,6,-9740,25.2,3.7,47,47
2020-09-21 07:27:04.6967,172.8,80.4,47,46.53,-18,20.32,7,-9740,25.1,3.7,47,47
2020-09-21 07:27:04.9440,172.8,80.4,47,46.53,-18.1,20.33,1,733,-12.6,23.5,47,47
2020-09-21 07:27:05.1913,172.8,80.4,47,46.53,-18.1,20.32,2,732.6,-12.3,24,47,47
2020-09-21 07:27:05.4386,172.8,80.4,47,46.53,-18,20.32,61,735.4,728,0,47,47
2020-09-21 07:27:05.6859,172.8,80.4,47,46.53,-17.9,20.32,62,425,425,0,47,47
2020-09-21 07:27:05.9333,172.8,80.4,47,46.53,-17.9,20.33,64,16.1,16.3,0,47,47
2020-09-21 07:27:06.1860,172.8,80.4,47,46.53,-18,20.33,3,733,-12.6,23,47,47
2020-09-21 07:27:06.4388,172.8,80.4,47,46.53,-18.1,20.32,4,732.4,-12.3,23,47,47
2020-09-21 07:27:06.6916,172.8,80.4,47,46.53,-18.1,20.32,65,-9740,-9740,0,47,47
2020-09-21 07:27:06.9444,172.8,80.4,47,46.53,-17.9,20.32,66,5100,5100,0,47,47
2020-09-21 07:27:07.1933,172.8,80.4,47,46.53,-17.9,20.32,1,733,-12.6,23.5,47,47
2020-09-21 07:27:07.4420,172.8,80.4,47,46.53,-18,20.32,2,732.4,-12.3,24,47,47
2020-09-21 07:27:07.6907,172.8,80.4,47,46.53,-18,20.33,65,-9740,-9740,0,47,47
2020-09-21 07:27:07.9395,172.8,80.4,47,46.53,-18,20.32,51,3.74,3.72,0,47,47
2020-09-21 07:27:08.1919,172.8,80.4,47,46.53,-18,20.32,63,50,50,0,47,47
2020-09-21 07:27:08.4443,172.8,80.4,47,46.53,-18,20.32,67,25.2,25.1,0,47,47
2020-09-21 07:27:08.6967,172.8,80.4,47,46.53,-18,20.32,52,3.75,3.72,0,47,47
2020-09-21 07:27:08.9492,172.8,80.4,47,46.53,-18,20.34,6,-9740,25.2,3.7,47,47
2020-09-21 07:27:09.2017,172.8,80.4,47,46.53,-17.9,20.33,7,-9740,25.1,3.7,47,47
2020-09-21 07:27:09.4543,172.8,80.4,47,46.53,-18,20.32,1,733,-12.6,23.5,47,47
2020-09-21 07:27:09.7069,172.8,80.4,47,46.53,-18,20.33,2,732.4,-12.3,24,47,47
2020-09-21 07:27:09.9594,172.8,80.4,47,46.53,-18,20.32,61,735.3,727.9,0,47,47
2020-09-21 07:27:10.2122,172.8,80.4,47,46.53,-18,20.32,62,425,425,0,47,47
2020-09-21 07:27:10.4649,172.8,80.4,47,46.53,-17.9,20.33,64,16.1,16.3,0,47,47
2020-09-21 07:27:10.7176,172.8,80.4,47,46.53,-17.9,20.33,3,733,-12.6,23,47,47
2020-09-21 07:27:10.9704,172.8,80.4,47,46.53,-18,20.32,4,732.4,-12.3,23,47,47
2020-09-21 07:27:11.2198,172.8,80.4,47,46.53,-18.1,20.33,65,-9740,-9740,0,47,47
2020-09-21 07:27:11.4672,172.8,80.4,47,46.53,-18,20.32,66,5100,5100,0,47,47
2020-09-21 07:27:11.7145,172.8,80.4,47,46.53,-17.9,20.32,1,733,-12.6,23.5,47,47
2020-09-21 07:27:11.9619,172.8,80.4,47,46.53,-17.9,20.33,2,732.4,-12.3,24,47,47
2020-09-21 07:27:12.2093,172.8,80.4,47,46.53,-18,20.33,65,-9740,-9740,0,47,47
2020-09-21 07:27:12.4568,172.8,80.4,47,46.53,-18,20.33,51,3.74,3.72,0,47,47
2020-09-21 07:27:12.7043,172.8,80.4,47,46.53,-18,20.32,63,50,50,0,47,47
2020-09-21 07:27:12.9518,172.8,80.4,47,46.53,-17.9,20.33,67,25.2,25.1,0,47,47
2020-09-21 07:27:13.1993,172.8,80.4,47,46.53,-17.9,20.32,52,3.75,3.72,0,47,47
2020-09-21 07:27:13.4468,172.8,80.4,47,46.53,-18,20.32,6,-9740,25.2,3.7,47,47
2020-09-21 07:27:13.6942,172.8,80.4,47,46.53,-18,20.32,7,-9740,25.1,3.7,47,47
2020-09-21 07:27:13.9417,172.8,80.4,47,46.53,-18,20.34,1,732.7,-12.6,23.5,47,47
2020-09-21 07:27:14.1891,172.8,80.4,47,46.53,-18,20.32,2,732.4,-12.3,24,47,47
2020-09-21 07:27:14.4386,172.8,80.4,47,46.53,-18,20.33,61,735.2,727.9,0,47,47
2020-09-21 07:27:14.6912,172.8,80.4,47,46.53,-18,20.32,62,425,425,0,47,47
2020-09-21 07:27:14.9437,172.8,80.4,47,46.53,-18,20.32,64,16.1,16.3,0,47,47
2020-09-21 07:27:15.1963,172.8,80.4,47,46.53,-18,20.33,3,732.7,-12.6,23,47,47
2020-09-21 07:27:15.4474,172.8,80.4,47,46.53,-17.9,20.33,4,732.4,-12.3,23,47,47
2020-09-21 07:27:15.6961,172.8,80.4,47,46.53,-18,20.32,65,-9740,-9740,0,47,47
2020-09-21 07:27:15.9448,172.8,80.4,47,46.53,-18,20.33,66,5100,5100,0,47,47
2020-09-21 07:27:16.1935,172.8,80.4,47,46.53,-18.1,20.32,1,732.7,-12.6,23.5,47,47
2020-09-21 07:27:16.4439,172.8,80.4,47,46.53,-18,20.33,2,732.4,-12.3,24,47,47
2020-09-21 07:27:16.6965,172.8,80.4,47,46.53,-17.9,20.32,65,-9740,-9740,0,47,47
2020-09-21 07:27:16.9491,172.8,80.4,47,46.53,-17.9,20.32,51,3.74,3.73,0,47,47
2020-09-21 07:27:17.2017,172.8,80.4,47,46.53,-18,20.32,63,50,50,0,47,47
2020-09-21 07:27:17.4543,172.8,80.4,47,46.53,-18.1,20.33,67,25.1,25.1,0,47,47
2020-09-21 07:27:17.7019,172.8,80.4,47,46.53,-18,20.33,52,3.75,3.72,0,47,47
2020-09-21 07:27:17.9494,172.8,80.4,47,46.53,-17.9,20.32,6,-9740,25.2,3.7,47,47
2020-09-21 07:27:18.1969,172.8,80.4,47,46.53,-17.9,20.32,7,-9740,25.1,3.7,47,47
2020-09-21 07:27:18.4444,172.8,80.4,47,46.53,-17.9,20.32,1,732.7,-12.6,23.5,47,47
2020-09-21 07:27:18.6945,172.8,80.4,47,46.53,-18,20.32,2,732.4,-12.3,24,47,47
2020-09-21 07:27:18.9464,172.8,80.4,47,46.53,-18,20.31,61,735.2,727.9,0,47,47
2020-09-21 07:27:19.1983,172.8,80.4,47,46.53,-18,20.32,62,425,425,0,47,47
2020-09-21 07:27:19.4502,172.8,80.4,47,46.53,-17.9,20.32,64,16,16.3,0,47,47
2020-09-21 07:27:19.7024,172.8,80.4,47,46.53,-17.9,20.34,3,732.7,-12.6,23,47,47
2020-09-21 07:27:19.9550,172.8,80.4,47,46.53,-18,20.32,4,732.4,-12.3,23,47,47
2020-09-21 07:27:20.2075,172.8,80.4,47,46.53,-18,20.32,65,-9740,-9740,0,47,47
2020-09-21 07:27:20.4601,172.8,80.4,47,46.53,-18,20.33,66,5090,5090,0,47,47
2020-09-21 07:27:20.7128,172.8,80.4,47,46.53,-18,20.33,1,732.7,-12.6,23.5,47,47
2020-09-21 07:27:20.9655,172.8,80.4,47,46.53,-18,20.32,2,732.4,-12.3,24,47,47
2020-09-21 07:27:21.2182,172.8,80.4,47,46.53,-17.9,20.32,65,-9740,-9740,0,47,47
2020-09-21 07:27:21.4709,172.8,80.4,47,46.53,-17.9,20.32,51,3.75,3.73,0,47,47
2020-09-21 07:27:21.7236,172.8,80.4,47,46.53,-17.9,20.32,63,50,50,0,47,47
2020-09-21 07:27:21.9764,172.8,80.3,47,46.47,-18.1,20.32,67,25.1,25.1,0,47,47
2020-09-21 07:27:22.2292,172.8,80.3,47,46.47,-18,20.34,52,3.75,3.72,0,47,47
2020-09-21 07:27:22.4821,172.8,80.3,47,46.47,-18,20.32,6,-9750,25.1,3.7,47,47
2020-09-21 07:27:22.7349,172.8,80.3,47,46.47,-17.9,20.32,7,-9740,25.1,3.7,47,47
2020-09-21 07:27:22.9833,172.8,80.3,47,46.47,-17.9,20.32,1,732.8,-12.6,23.5,47,47
2020-09-21 07:27:23.2308,172.8,80.3,46.75,46.47,-18,20.32,2,732.5,-12.3,24,47,47
2020-09-21 07:27:23.4782,172.8,80.3,46.75,46.47,-18.1,20.32,61,735.2,727.8,0,47,47
2020-09-21 07:27:23.7257,172.8,80.3,46.75,46.47,-18,20.32,62,425,425,0,47,47
2020-09-21 07:27:23.9732,172.8,80.3,46.75,46.47,-17.9,20.32,64,16.1,16.3,0,47,47
2020-09-21 07:27:24.2261,172.8,80.3,46.75,46.47,-17.9,20.32,3,732.8,-12.6,23,47,47
2020-09-21 07:27:24.4790,172.8,80.3,46.75,46.47,-18,20.33,4,732.5,-12.3,23,47,47
2020-09-21 07:27:24.7320,172.8,80.3,46.75,46.47,-18,20.33,65,-9750,-9740,0,47,47
2020-09-21 07:27:24.9849,172.8,80.3,46.75,46.47,-18,20.33,66,5100,5100,0,47,47
2020-09-21 07:27:25.2326,172.8,80.3,46.75,46.47,-17.9,20.32,1,732.8,-12.6,23.5,47,47
2020-09-21 07:27:25.4802,172.8,80.3,46.75,46.47,-17.9,20.33,2,732.5,-12.3,24,47,47
2020-09-21 07:27:25.7278,172.8,80.3,46.75,46.47,-18,20.32,65,-9740,-9730,0,47,47
2020-09-21 07:27:25.9754,172.8,80.3,46.75,46.47,-18,20.33,51,3.75,3.73,0,47,47
2020-09-21 07:27:26.2245,172.8,80.3,46.75,46.47,-18,20.32,63,50,50,0,47,47
2020-09-21 07:27:26.4748,172.8,80.3,46.75,46.47,-18,20.32,67,25.1,25.1,0,47,47
2020-09-21 07:27:26.7250,172.8,80.3,46.75,46.47,-18,20.32,52,3.75,3.72,0,47,47
2020-09-21 07:27:26.9752,172.8,80.3,46.75,46.47,-18,20.32,6,-9750,25.2,3.7,47,47
2020-09-21 07:27:27.2238,172.8,80.3,46.75,46.47,-18,20.32,7,-9730,25.1,3.7,47,47
2020-09-21 07:27:27.4711,172.8,80.3,46.75,46.47,-17.9,20.32,1,732.8,-12.6,23.5,47,47
2020-09-21 07:27:27.7185,172.8,80.3,46.75,46.47,-18,20.32,2,732.5,-12.3,24,47,47
2020-09-21 07:27:27.9659,172.8,80.3,46.75,46.47,-18,20.32,61,735.2,727.9,0,47,47
2020-09-21 07:27:28.2163,172.8,80.3,46.75,46.47,-18,20.33,62,425,425,0,47,47
2020-09-21 07:27:28.4690,172.8,80.3,46.75,46.47,-18,20.32,64,16.1,16.3,0,47,46.5
2020-09-21 07:27:28.7217,172.8,80.3,46.75,46.47,-17.9,20.32,3,732.8,-12.6,23,47,46.5
2020-09-21 07:27:28.9745,172.8,80.2,46.75,46.41,-17.9,20.32,4,732.3,-12.3,23,47,46.5
2020-09-21 07:27:29.2273,172.8,80.2,46.75,46.41,-18,20.34,65,-9750,-9720,0,47,46.5
2020-09-21 07:27:29.4802,172.8,80.2,46.75,46.41,-18,20.32,66,5090,5090,0,47,46.5
2020-09-21 07:27:29.7331,172.8,80.2,46.75,46.41,-18,20.32,1,732.8,-12.6,23.5,47,46.5
2020-09-21 07:27:29.9860,172.8,80.2,46.75,46.41,-17.9,20.32,2,732.3,-12.3,24,47,46.5
2020-09-21 07:27:30.2389,172.8,80.2,46.75,46.41,-17.9,20.33,65,-9750,-9720,0,47,46.5
2020-09-21 07:27:30.4917,172.8,80.2,46.75,46.41,-18,20.3,51,3.74,3.72,0,47,46.5
2020-09-21 07:27:30.7445,172.8,80.2,46.75,46.41,-18,20.33,63,50,50,0,47,46.5
2020-09-21 07:27:30.9973,172.8,80.2,46.75,46.41,-17.9,20.32,67,25.1,25.1,0,47,46.5
2020-09-21 07:27:31.2501,172.8,80.2,46.75,46.41,-17.9,20.32,52,3.75,3.72,0,47,46.5
2020-09-21 07:27:31.4987,172.8,80.2,46.75,46.41,-17.9,20.33,6,-9750,25.2,3.7,47,46.5
2020-09-21 07:27:31.7464,172.8,80.2,46.75,46.41,-18,20.32,7,-9720,25.1,3.7,47,46.5
2020-09-21 07:27:31.9940,172.8,80.2,46.75,46.41,-18,20.32,1,732.8,-12.6,23.5,47,46.5
2020-09-21 07:27:32.2416,172.8,80.2,46.75,46.41,-18,20.33,2,732.3,-12.3,24,47,46.5
2020-09-21 07:27:32.4892,172.8,80.2,46.75,46.41,-17.9,20.33,61,735.1,727.8,0,47,46.5
2020-09-21 07:27:32.7369,172.8,80.2,46.75,46.41,-17.9,20.32,62,425,425,0,47,46.5
2020-09-21 07:27:32.9845,172.8,80.2,46.75,46.41,-18,20.32,64,16.1,16.2,0,47,46.5
2020-09-21 07:27:33.2321,172.8,80.2,46.75,46.41,-17.9,20.32,3,732.8,-12.6,23,47,46.5
2020-09-21 07:27:33.4797,172.8,80.2,46.75,46.41,-17.9,20.32,4,732.3,-12.3,23,47,46.5
2020-09-21 07:27:33.7271,172.8,80.2,46.75,46.41,-18,20.33,65,-9750,-9710,0,47,46.5
2020-09-21 07:27:33.9745,172.8,80.2,46.75,46.41,-18,20.32,66,5090,5090,0,47,46.5
2020-09-21 07:27:34.2220,172.8,80.2,46.75,46.41,-18,20.32,1,732.8,-12.6,23.5,47,46.5
2020-09-21 07:27:34.4694,172.8,80.2,46.75,46.41,-17.9,20.33,2,732.3,-12.3,24,47,46.5
2020-09-21 07:27:34.7216,172.8,80.2,46.75,46.41,-17.9,20.33,65,-9750,-9710,0,47,46.5
2020-09-21 07:27:34.9738,172.8,80.2,46.75,46.41,-18,20.32,51,3.74,3.72,0,47,46.5
2020-09-21 07:27:35.2260,172.8,80.2,46.75,46.41,-18,20.32,63,50,50,0,47,46.5
2020-09-21 07:27:35.4782,172.8,80.2,46.75,46.41,-18,20.32,67,25.2,25.1,0,47,46.5
2020-09-21 07:27:35.7275,172.8,80.2,46.75,46.41,-17.9,20.32,52,3.75,3.72,0,47,46.5
2020-09-21 07:27:35.9750,172.8,80.2,46.75,46.41,-17.9,20.33,6,-9760,25.1,3.7,47,46.5
2020-09-21 07:27:36.2225,172.8,80.2,46.75,46.41,-17.9,20.31,7,-9710,25.1,3.7,47,46.5
2020-09-21 07:27:36.4701,172.8,80.2,46.75,46.41,-18,20.32,1,732.8,-12.6,23.5,47,46.5
2020-09-21 07:27:36.7176,172.8,80.2,46.75,46.41,-18,20.32,2,732.3,-12.3,24,47,46.5
2020-09-21 07:27:36.9649,172.8,80.2,46.75,46.41,-18,20.32,61,735.1,727.7,0,47,46.5
2020-09-21 07:27:37.2122,172.8,80.2,46.75,46.41,-17.9,20.32,62,425,425,0,47,46.5
2020-09-21 07:27:37.4595,172.8,80.2,46.75,46.41,-17.9,20.32,64,16.1,16.2,0,47,46.5
2020-09-21 07:27:37.7077,172.8,80.2,46.75,46.41,-17.9,20.33,3,732.8,-12.6,23,47,46.5
2020-09-21 07:27:37.9606,172.8,80.2,46.75,46.41,-18,20.32,4,732.3,-12.3,23,47,46.5
2020-09-21 07:27:38.2134,172.8,80.2,46.75,46.41,-18,20.32,65,-9760,-9720,0,47,46.5
2020-09-21 07:27:38.4662,172.8,80.2,46.75,46.41,-17.9,20.32,66,5090,5080,0,47,46.5
2020-09-21 07:27:38.7190,172.8,80.2,46.75,46.41,-17.9,20.32,1,732.8,-12.6,23.5,47,46.5
2020-09-21 07:27:38.9675,172.8,80.2,46.75,46.41,-18,20.32,2,732.3,-12.3,24,47,46.5
2020-09-21 07:27:39.2150,172.8,80.2,46.75,46.41,-18,20.31,65,-9760,-9710,0,47,46.5
2020-09-21 07:27:39.4625,172.8,80.2,46.75,46.41,-17.9,20.32,51,3.74,3.72,0,47,46.5
2020-09-21 07:27:39.7100,172.8,80.2,46.75,46.41,-17.9,20.33,63,50,50,0,47,46.5
2020-09-21 07:27:39.9613,172.8,80.2,46.75,46.41,-18,20.32,67,25.1,25.1,0,47,46.5
2020-09-21 07:27:40.2134,172.8,80.1,46.75,46.35,-18,20.34,52,3.75,3.72,0,47,46.5
2020-09-21 07:27:40.4656,172.8,80.1,46.75,46.35,-18,20.32,6,-9770,25.1,3.7,47,46.5
2020-09-21 07:27:40.7178,172.8,80.1,46.75,46.35,-17.9,20.32,7,-9710,25.1,3.7,47,46.5
2020-09-21 07:27:40.9689,172.8,80.1,46.75,46.35,-18,20.32,1,732.8,-12.6,23.5,47,46.5
2020-09-21 07:27:41.2186,172.8,80.1,46.75,46.35,-18,20.32,2,732.3,-12.3,24,47,46.5
2020-09-21 07:27:41.4682,172.8,80.1,46.75,46.35,-18,20.32,61,735.1,727.6,0,47,46.5
2020-09-21 07:27:41.7179,172.8,80.1,46.75,46.35,-18,20.33,62,425,425,0,47,46.5
2020-09-21 07:27:41.9665,172.8,80.1,46.75,46.35,-17.9,20.32,64,16.1,16.2,0,47,46.5
2020-09-21 07:27:42.2138,172.8,80.1,46.75,46.35,-17.9,20.32,3,732.8,-12.6,23,47,46.5
2020-09-21 07:27:42.4611,172.8,80.1,46.75,46.35,-18,20.33,4,732.3,-12.3,23,47,46.5
2020-09-21 07:27:42.7084,172.8,80.1,46.75,46.35,-18.1,20.31,65,-9760,-9710,0,47,46.5
2020-09-21 07:27:42.9557,172.8,80.1,46.75,46.35,-18,20.32,66,5090,5090,0,47,46.5
2020-09-21 07:27:43.2083,172.8,80.1,46.75,46.35,-17.9,20.32,1,732.7,-12.6,23.5,47,46.5
2020-09-21 07:27:43.4610,172.8,80.1,46.75,46.35,-17.9,20.32,2,732.3,-12.3,24,47,46.5
2020-09-21 07:27:43.7136,172.8,80.1,46.75,46.35,-18,20.33,65,-9770,-9710,0,47,46.5
2020-09-21 07:27:43.9662,172.8,80.1,46.75,46.35,-18,20.32,51,3.74,3.72,0,47,46.5
2020-09-21 07:27:44.2189,172.8,80.1,46.75,46.35,-18,20.32,63,50,50,0,47,46.5
2020-09-21 07:27:44.4717,172.8,80.1,46.75,46.35,-18,20.32,67,25.1,25.1,0,47,46.5
2020-09-21 07:27:44.7245,172.8,80.1,46.75,46.35,-17.9,20.32,52,3.75,3.72,0,47,46.5
2020-09-21 07:27:44.9773,172.8,80.1,46.75,46.35,-18,20.32,6,-9770,25.1,3.7,47,46.5
2020-09-21 07:27:45.2269,172.8,80.1,46.75,46.35,-18,20.33,7,-9710,25.1,3.7,47,46.5
2020-09-21 07:27:45.4744,172.8,80.1,46.75,46.35,-18,20.32,1,732.7,-12.6,23.5,47,46.5
2020-09-21 07:27:45.7219,172.8,80.1,46.75,46.35,-18,20.33,2,732.3,-12.3,24,47,46.5
2020-09-21 07:27:45.9695,172.8,80.1,46.75,46.35,-18,20.32,61,735.1,727.8,0,47,46.5
2020-09-21 07:27:46.2195,172.8,80.1,46.75,46.35,-18,20.32,62,425,425,0,47,46.5
2020-09-21 07:27:46.4709,172.8,80.1,46.75,46.35,-18,20.32,64,16.1,16.3,0,47,46.5
2020-09-21 07:27:46.7223,172.8,80.1,46.75,46.35,-18,20.33,3,732.7,-12.6,23,47,46.5
2020-09-21 07:27:46.9737,172.8,80.1,46.75,46.35,-18,20.33,4,732.3,-12.3,23,47,46.5
2020-09-21 07:27:47.2252,172.8,80.1,46.75,46.35,-18,20.31,65,-9770,-9720,0,47,46.5
2020-09-21 07:27:47.4733,172.8,80.1,46.75,46.35,-18,20.32,66,5090,5090,0,47,46.5
2020-09-21 07:27:47.7208,172.8,80.1,46.75,46.35,-18,20.33,1,732.7,-12.6,23.5,47,46.5
2020-09-21 07:27:47.9682,172.8,80.1,46.75,46.35,-18,20.33,2,732.3,-12.3,24,47,46.5
2020-09-21 07:27:48.2157,172.8,80.1,46.75,46.35,-17.9,20.32,65,-9760,-9710,0,47,46.5
2020-09-21 07:27:48.4677,172.8,80.1,46.75,46.35,-18,20.32,51,3.74,3.72,0,47,46.5
2020-09-21 07:27:48.7205,172.8,80.1,46.75,46.35,-18.1,20.32,63,50,50,0,47,46.5
2020-09-21 07:27:48.9733,172.8,80.1,46.75,46.35,-18,20.32,67,25.1,25.1,0,47,46.5
2020-09-21 07:27:49.2261,172.8,80.1,46.75,46.35,-18,20.32,52,3.75,3.72,0,47,46.5
2020-09-21 07:27:49.4750,172.8,80.1,46.75,46.35,-17.9,20.33,6,-9770,25.1,3.7,47,46.5
2020-09-21 07:27:49.7229,172.8,80.1,46.75,46.35,-17.9,20.32,7,-9710,25.1,3.7,47,46.5
2020-09-21 07:27:49.9708,172.8,80.1,46.75,46.35,-18,20.32,1,732.6,-12.6,23.5,47,46.5
2020-09-21 07:27:50.2187,172.8,80.1,46.75,46.35,-18.1,20.32,2,732.2,-12.3,24,47,46.5
2020-09-21 07:27:50.4706,172.8,80.1,46.75,46.35,-17.9,20.33,61,735.1,727.7,0,47,46.5
2020-09-21 07:27:50.7232,172.8,80.1,46.75,46.35,-17.9,20.32,62,425,425,0,47,46.5
2020-09-21 07:27:50.9759,172.8,80.1,46.75,46.35,-17.9,20.32,64,16.1,16.3,0,47,46.5
2020-09-21 07:27:51.2285,172.8,80.1,46.75,46.35,-18,20.32,3,732.6,-12.6,23,47,46.5
2020-09-21 07:27:51.4812,172.8,80.1,46.75,46.35,-18,20.33,4,732.2,-12.3,23,47,46.5
2020-09-21 07:27:51.7338,172.8,80.1,46.5,46.35,-18,20.32,65,-9770,-9720,0,47,46.5
2020-09-21 07:27:51.9865,172.8,80.1,46.5,46.35,-18,20.32,66,5090,5090,0,47,46.5
2020-09-21 07:27:52.2392,172.8,80.1,46.5,46.35,-18,20.33,1,732.6,-12.6,23.5,47,46.5
2020-09-21 07:27:52.4918,172.8,80.1,46.5,46.35,-18,20.32,2,732.2,-12.3,24,47,46.5
2020-09-21 07:27:52.7412,172.8,80.1,46.5,46.35,-18,20.32,65,-9770,-9710,0,47,46.5
2020-09-21 07:27:52.9907,172.8,80.1,46.5,46.35,-17.9,20.32,51,3.74,3.72,0,47,46.5
2020-09-21 07:27:53.2401,172.8,80.1,46.5,46.35,-18,20.32,63,50,50,0,47,46.5
2020-09-21 07:27:53.4895,172.8,80.1,46.5,46.35,-18,20.32,67,25.1,25.1,0,47,46.5
2020-09-21 07:27:53.7387,172.8,80.1,46.5,46.35,-18,20.32,52,3.75,3.72,0,47,46.5
2020-09-21 07:27:53.9879,172.8,80.1,46.5,46.35,-17.9,20.32,6,-9760,25.1,3.7,47,46.5
2020-09-21 07:27:54.2370,172.8,80.1,46.5,46.35,-17.9,20.32,7,-9720,25.1,3.7,47,46.5
2020-09-21 07:27:54.4864,172.8,80.1,46.5,46.35,-17.9,20.32,1,732.6,-12.6,23.5,47,46.5
2020-09-21 07:27:54.7392,172.8,80.1,46.5,46.35,-18,20.3,2,732.2,-12.3,24,47,46.5
2020-09-21 07:27:54.9919,172.8,80.1,46.5,46.35,-18,20.32,61,735.1,727.7,0,47,46.5
2020-09-21 07:27:55.2447,172.8,80.1,46.5,46.35,-17.9,20.32,62,425,425,0,47,46.5
2020-09-21 07:27:55.4974,172.8,80.1,46.5,46.35,-17.9,20.32,64,16.1,16.2,0,47,46.5
2020-09-21 07:27:55.7503,172.8,80.1,46.5,46.35,-17.9,20.33,3,732.6,-12.6,23,47,46.5
2020-09-21 07:27:56.0032,172.8,80.1,46.5,46.35,-17.9,20.32,4,732.2,-12.3,23,47,46.5
2020-09-21 07:27:56.2561,172.8,80.1,46.5,46.35,-18.1,20.32,65,-9750,-9720,0,47,46.5
2020-09-21 07:27:56.5090,172.8,80.1,46.5,46.35,-18,20.32,66,5100,5100,0,47,46.5
2020-09-21 07:27:56.7573,172.8,80.1,46.5,46.35,-17.9,20.32,1,732.6,-12.6,23.5,47,46.5
2020-09-21 07:27:57.0049,172.8,80.1,46.5,46.35,-17.9,20.33,2,732.2,-12.3,24,47,46.5
2020-09-21 07:27:57.2525,172.8,80.1,46.5,46.35,-17.9,20.32,65,-9750,-9720,0,46.5,46.5
2020-09-21 07:27:57.5002,172.8,80.1,46.5,46.35,-18,20.32,51,3.75,3.72,0,46.5,46.5
2020-09-21 07:27:57.7478,172.8,80.1,46.5,46.35,-18,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:27:57.9953,172.8,80.1,46.5,46.35,-17.9,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:27:58.2429,172.8,80.1,46.5,46.35,-17.9,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:27:58.4905,172.8,80.1,46.5,46.35,-18,20.33,6,-9750,25.1,3.7,46.5,46.5
2020-09-21 07:27:58.7381,172.8,80.1,46.5,46.35,-18,20.33,7,-9710,25.1,3.7,46.5,46.5
2020-09-21 07:27:58.9856,172.8,80.1,46.5,46.35,-17.9,20.33,1,732.7,-12.6,23.5,46.5,46.5
2020-09-21 07:27:59.2332,172.8,80.1,46.5,46.35,-17.9,20.33,2,732.2,-12.3,24,46.5,46.5
2020-09-21 07:27:59.4807,172.8,80.1,46.5,46.35,-18,20.32,61,735,727.6,0,46.5,46.5
2020-09-21 07:27:59.7283,172.8,80.1,46.5,46.35,-18,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:27:59.9800,172.8,80.1,46.5,46.35,-18,20.33,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:28:00.2328,172.8,80.1,46.5,46.35,-17.9,20.33,3,732.7,-12.6,23,46.5,46.5
2020-09-21 07:28:00.4856,172.8,80.1,46.5,46.35,-17.9,20.32,4,732.2,-12.3,23,46.5,46.5
2020-09-21 07:28:00.7384,172.8,80.1,46.5,46.35,-17.9,20.33,65,-9750,-9720,0,46.5,46.5
2020-09-21 07:28:00.9895,172.8,80.1,46.5,46.35,-18,20.32,66,5100,5100,0,46.5,46.5
2020-09-21 07:28:01.2384,172.8,80.1,46.5,46.35,-18,20.33,1,732.7,-12.6,23.5,46.5,46.5
2020-09-21 07:28:01.4873,172.8,80.1,46.5,46.35,-17.9,20.32,2,732.2,-12.3,24,46.5,46.5
2020-09-21 07:28:01.7362,172.8,80.1,46.5,46.35,-17.8,20.32,65,-9750,-9720,0,46.5,46.5
2020-09-21 07:28:01.9850,172.8,80.1,46.5,46.35,-18,20.32,51,3.75,3.72,0,46.5,46.5
2020-09-21 07:28:02.2326,172.8,80.1,46.5,46.35,-18.1,20.33,63,50,50,0,46.5,46.5
2020-09-21 07:28:02.4801,172.8,80.1,46.5,46.35,-18,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:28:02.7276,172.8,80.1,46.5,46.35,-17.9,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:02.9752,172.8,80.1,46.5,46.35,-17.9,20.33,6,-9750,25.1,3.7,46.5,46.5
2020-09-21 07:28:03.2279,172.8,80.1,46.5,46.35,-18,20.32,7,-9730,25.1,3.7,46.5,46.5
2020-09-21 07:28:03.4807,172.8,80.1,46.5,46.35,-18,20.33,1,732.7,-12.6,23.5,46.5,46.5
2020-09-21 07:28:03.7334,172.8,80.1,46.5,46.35,-18,20.32,2,732.2,-12.3,24,46.5,46.5
2020-09-21 07:28:03.9861,172.8,80.1,46.5,46.35,-18,20.32,61,735,727.6,0,46.5,46.5
2020-09-21 07:28:04.2388,172.8,80.1,46.5,46.35,-17.9,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:28:04.4915,172.8,80.1,46.5,46.35,-18,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:28:04.7443,172.8,80.1,46.5,46.35,-18,20.32,3,732.5,-12.6,23,46.5,46.5
2020-09-21 07:28:04.9970,172.8,80.1,46.5,46.35,-18,20.32,4,732.1,-12.3,23,46.5,46.5
2020-09-21 07:28:05.2497,172.8,80.1,46.5,46.35,-18,20.32,65,-9750,-9740,0,46.5,46.5
2020-09-21 07:28:05.5024,172.8,80.1,46.5,46.35,-18,20.34,66,5110,5110,0,46.5,46.5
2020-09-21 07:28:05.7552,172.8,80.1,46.5,46.35,-18,20.33,1,732.5,-12.6,23.5,46.5,46.5
2020-09-21 07:28:06.0079,172.8,80.1,46.5,46.35,-18,20.32,2,732.1,-12.3,24,46.5,46.5
2020-09-21 07:28:06.2606,172.8,80.1,46.5,46.35,-17.9,20.32,65,-9750,-9730,0,46.5,46.5
2020-09-21 07:28:06.5091,172.8,80.1,46.5,46.35,-17.9,20.33,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:06.7567,172.8,80.1,46.5,46.35,-18,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:28:07.0042,172.8,80.1,46.5,46.35,-18,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:28:07.2518,172.8,80.1,46.5,46.35,-18,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:07.4993,172.8,80.1,46.5,46.35,-18,20.33,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:07.7469,172.8,80.1,46.5,46.35,-17.9,20.32,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:07.9944,172.8,80.1,46.5,46.35,-17.9,20.34,1,732.5,-12.6,23.5,46.5,46.5
2020-09-21 07:28:08.2420,172.8,80.1,46.5,46.35,-18,20.32,2,732.1,-12.3,24,46.5,46.5
2020-09-21 07:28:08.4902,172.8,80.1,46.5,46.35,-18.1,20.33,61,735,727.6,0,46.5,46.5
2020-09-21 07:28:08.7392,172.8,80.1,46.5,46.35,-18,20.33,62,425,425,0,46.5,46.5
2020-09-21 07:28:08.9882,172.8,80.1,46.5,46.35,-17.9,20.33,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:28:09.2372,172.8,80.1,46.5,46.35,-17.9,20.33,3,732.5,-12.6,23,46.5,46.5
2020-09-21 07:28:09.4877,172.8,80.1,46.5,46.35,-18,20.32,4,732.1,-12.3,23,46.5,46.5
2020-09-21 07:28:09.7406,172.8,80.1,46.5,46.35,-18,20.32,65,-9740,-9730,0,46.5,46.5
2020-09-21 07:28:09.9935,172.8,80.1,46.5,46.35,-18,20.33,66,5100,5100,0,46.5,46.5
2020-09-21 07:28:10.2464,172.8,80.1,46.5,46.35,-17.9,20.32,1,732.5,-12.6,23.5,46.5,46.5
2020-09-21 07:28:10.4992,172.8,80.1,46.5,46.35,-17.9,20.33,2,732.1,-12.3,24,46.5,46.5
2020-09-21 07:28:10.7519,172.8,80.1,46.5,46.35,-17.9,20.3,65,-9740,-9730,0,46.5,46.5
2020-09-21 07:28:11.0047,172.8,80.1,46.5,46.35,-18,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:11.2574,172.8,80.1,46.5,46.35,-18,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:28:11.5081,172.8,80.1,46.5,46.35,-18,20.33,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:28:11.7556,172.8,80.1,46.5,46.35,-18,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:12.0031,172.8,80.1,46.5,46.35,-18,20.32,6,-9750,25.1,3.7,46.5,46.5
2020-09-21 07:28:12.2507,172.8,80.1,46.5,46.35,-18,20.32,7,-9730,25.1,3.7,46.5,46.5
2020-09-21 07:28:12.4982,172.8,80.1,46.5,46.35,-18,20.31,1,732.6,-12.6,23.5,46.5,46.5
2020-09-21 07:28:12.7458,172.8,80.1,46.5,46.35,-17.9,20.33,2,732.2,-12.3,24,46.5,46.5
2020-09-21 07:28:12.9935,172.8,80.1,46.5,46.35,-18,20.33,61,734.9,727.6,0,46.5,46.5
2020-09-21 07:28:13.2411,172.8,80.1,46.5,46.35,-18,20.33,62,425,425,0,46.5,46.5
2020-09-21 07:28:13.4888,172.8,80.1,46.5,46.35,-18,20.32,64,16.1,16.3,0,46.5,46.5
