Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:28:13.7363,172.8,80.1,46.5,46.35,-17.9,20.3,3,732.6,-12.6,23,46.5,46.5
2020-09-21 07:28:13.9839,172.8,80,46.5,46.3,-17.9,20.32,4,732.2,-12.3,23,46.5,46.5
2020-09-21 07:28:14.2314,172.8,80,46.5,46.3,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:14.4790,172.8,80,46.5,46.3,-18,20.33,66,5100,5100,0,46.5,46.5
2020-09-21 07:28:14.7265,172.8,80,46.5,46.3,-18,20.32,1,732.6,-12.6,23.5,46.5,46.5
2020-09-21 07:28:14.9741,172.8,80,46.5,46.3,-17.9,20.32,2,732.2,-12.3,24,46.5,46.5
2020-09-21 07:28:15.2216,172.8,80,46.5,46.3,-17.8,20.32,65,-9740,-9730,0,46.5,46.5
2020-09-21 07:28:15.4691,172.8,80,46.5,46.3,-17.9,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:15.7192,172.8,80,46.5,46.3,-18,20.33,63,50,50,0,46.5,46.5
2020-09-21 07:28:15.9712,172.8,80,46.5,46.3,-18,20.33,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:28:16.2231,172.8,80,46.5,46.3,-18,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:16.4751,172.8,80,46.5,46.3,-17.9,20.33,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:16.7275,172.8,80,46.5,46.3,-17.9,20.33,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:16.9804,172.8,80,46.5,46.3,-18,20.33,1,732.6,-12.6,23.5,46.5,46.5
2020-09-21 07:28:17.2332,172.8,80,46.5,46.3,-18.1,20.32,2,732.2,-12.3,24,46.5,46.5
2020-09-21 07:28:17.4860,172.8,80,46.5,46.3,-18,20.32,61,734.8,727.6,0,46.5,46.5
2020-09-21 07:28:17.7359,172.8,80,46.5,46.3,-17.9,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:28:17.9834,172.8,80,46.5,46.3,-17.9,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:28:18.2309,172.8,80,46.5,46.3,-18,20.32,3,732.6,-12.6,23,46.5,46.5
2020-09-21 07:28:18.4784,172.8,80,46.5,46.3,-18,20.32,4,732.2,-12.3,23,46.5,46.5
2020-09-21 07:28:18.7271,172.8,80,46.5,46.3,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:18.9799,172.8,80,46.5,46.3,-18,20.33,66,5100,5100,0,46.5,46.5
2020-09-21 07:28:19.2327,172.8,80,46.5,46.3,-18,20.32,1,732.6,-12.6,23.5,46.5,46.5
2020-09-21 07:28:19.4855,172.8,80,46.5,46.3,-18,20.32,2,732.1,-12.3,24,46.5,46.5
2020-09-21 07:28:19.7378,172.8,80,46.5,46.3,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:19.9879,172.8,80,46.5,46.3,-17.9,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:20.2379,172.8,80,46.5,46.3,-18,20.33,63,50,50,0,46.5,46.5
2020-09-21 07:28:20.4879,172.8,80,46.5,46.3,-18,20.31,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:28:20.7380,172.8,80,46.5,46.3,-18,20.33,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:20.9886,172.8,80,46.5,46.3,-18,20.33,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:21.2392,172.8,80,46.5,46.3,-17.9,20.33,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:21.4898,172.8,80,46.5,46.3,-17.9,20.32,1,732.6,-12.6,23.5,46.5,46.5
2020-09-21 07:28:21.7404,172.8,80,46.5,46.3,-18,20.33,2,732.1,-12.3,24,46.5,46.5
2020-09-21 07:28:21.9928,172.8,80,46.5,46.3,-18,20.33,61,734.9,727.5,0,46.5,46.5
2020-09-21 07:28:22.2456,172.8,80,46.5,46.3,-18,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:28:22.4984,172.8,80,46.5,46.3,-17.9,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:28:22.7512,172.8,80,46.5,46.3,-18,20.33,3,732.6,-12.6,23,46.5,46.5
2020-09-21 07:28:22.9998,172.8,80,46.5,46.3,-18,20.36,4,732.1,-12.3,23,46.5,46.5
2020-09-21 07:28:23.2474,172.8,80,46.5,46.3,-18.1,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:23.4951,172.8,80,46.5,46.3,-18,20.33,66,5100,5100,0,46.5,46.5
2020-09-21 07:28:23.7427,172.8,80,46.5,46.3,-17.9,20.32,1,732.6,-12.6,23.5,46.5,46.5
2020-09-21 07:28:23.9926,172.8,80,46.5,46.3,-18,20.33,2,732.1,-12.3,24,46.5,46.5
2020-09-21 07:28:24.2455,172.8,80,46.5,46.3,-18,20.32,65,-9750,-9740,0,46.5,46.5
2020-09-21 07:28:24.4985,172.8,80,46.5,46.3,-18.1,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:24.7514,172.8,80,46.5,46.3,-18,20.33,63,50,50,0,46.5,46.5
2020-09-21 07:28:25.0044,172.8,80,46.5,46.3,-17.9,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:28:25.2572,172.8,80,46.5,46.3,-18,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:25.5100,172.8,80,46.5,46.3,-18,20.32,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:25.7629,172.8,80,46.5,46.3,-18,20.33,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:26.0136,172.8,80,46.5,46.3,-18,20.32,1,732.6,-12.6,23.5,46.5,46.5
2020-09-21 07:28:26.2611,172.8,80,46.5,46.3,-18,20.31,2,732.1,-12.3,24,46.5,46.5
2020-09-21 07:28:26.5086,172.8,80,46.5,46.3,-18,20.32,61,734.9,727.4,0,46.5,46.5
2020-09-21 07:28:26.7562,172.8,80,46.5,46.3,-18,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:28:27.0037,172.8,80,46.5,46.3,-18,20.33,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:28:27.2512,172.8,80,46.5,46.3,-17.9,20.32,3,732.6,-12.6,23,46.5,46.5
2020-09-21 07:28:27.4987,172.8,80,46.5,46.3,-18,20.31,4,732.1,-12.5,23,46.5,46.5
2020-09-21 07:28:27.7463,172.8,80,46.5,46.3,-18,20.32,65,-9750,-9750,0,46.5,46.5
2020-09-21 07:28:27.9938,172.8,80,46.5,46.3,-18,20.32,66,5100,5090,0,46.5,46.5
2020-09-21 07:28:28.2413,172.8,80,46.5,46.3,-18,20.32,1,732.6,-12.6,23.5,46.5,46.5
2020-09-21 07:28:28.4889,172.8,80,46.5,46.3,-17.9,20.33,2,732.1,-12.5,24,46.5,46.5
2020-09-21 07:28:28.7364,172.8,80,46.5,46.3,-17.9,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:28.9840,172.8,80,46.5,46.3,-18,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:29.2364,172.8,80,46.5,46.3,-18.1,20.33,63,50,50,0,46.5,46.5
2020-09-21 07:28:29.4887,172.8,80,46.5,46.3,-18,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:28:29.7410,172.8,80,46.5,46.3,-17.9,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:29.9933,172.8,80,46.5,46.3,-17.9,20.31,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:30.2461,172.8,80,46.5,46.3,-18,20.32,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:30.4989,172.8,80,46.5,46.3,-18,20.33,1,732.6,-12.6,23.5,46.5,46.5
2020-09-21 07:28:30.7517,172.8,80,46.5,46.3,-18,20.32,2,732.1,-12.5,24,46.5,46.5
2020-09-21 07:28:31.0044,172.8,80,46.5,46.3,-17.9,20.32,61,734.8,727.4,0,46.5,46.5
2020-09-21 07:28:31.2520,172.8,80,46.5,46.3,-17.9,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:28:31.4996,172.8,80,46.5,46.3,-17.9,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:28:31.7473,172.8,80,46.5,46.3,-18,20.32,3,732.6,-12.6,23,46.5,46.5
2020-09-21 07:28:31.9949,172.8,80,46.5,46.3,-18,20.34,4,732.1,-12.5,23,46.5,46.5
2020-09-21 07:28:32.2425,172.8,80,46.5,46.3,-18,20.32,65,-9740,-9750,0,46.5,46.5
2020-09-21 07:28:32.4901,172.8,80,46.5,46.3,-17.9,20.32,66,5100,5100,0,46.5,46.5
2020-09-21 07:28:32.7378,172.8,80,46.5,46.3,-17.9,20.32,1,732.6,-12.6,23.5,46.5,46.5
2020-09-21 07:28:32.9854,172.8,80,46.5,46.3,-18,20.32,2,732.1,-12.5,24,46.5,46.5
2020-09-21 07:28:33.2372,172.8,80,46.5,46.3,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:33.4892,172.8,80,46.5,46.3,-18,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:33.7412,172.8,80,46.5,46.3,-18,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:28:33.9932,172.8,80,46.5,46.3,-18,20.34,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:28:34.2459,172.8,80,46.5,46.3,-18,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:34.4987,172.8,80,46.5,46.3,-17.9,20.32,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:34.7515,172.8,80,46.5,46.3,-17.9,20.33,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:35.0042,172.8,80,46.5,46.3,-17.9,20.32,1,732.5,-12.6,23.5,46.5,46.5
2020-09-21 07:28:35.2570,172.8,80,46.5,46.3,-18,20.32,2,732,-12.5,24,46.5,46.5
2020-09-21 07:28:35.5056,172.8,80,46.5,46.3,-18,20.32,61,734.9,727.4,0,46.5,46.5
2020-09-21 07:28:35.7532,172.8,80,46.5,46.3,-18,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:28:36.0008,172.8,80,46.5,46.3,-17.9,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:28:36.2485,172.8,80,46.5,46.3,-17.9,20.32,3,732.5,-12.6,23,46.5,46.5
2020-09-21 07:28:36.4960,172.8,80,46.5,46.3,-18.1,20.32,4,732,-12.5,23,46.5,46.5
2020-09-21 07:28:36.7436,172.8,80,46.5,46.3,-18.1,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:36.9911,172.8,80,46.5,46.3,-18,20.32,66,5100,5090,0,46.5,46.5
2020-09-21 07:28:37.2387,172.8,80,46.5,46.3,-17.9,20.32,1,732.5,-12.6,23.5,46.5,46.5
2020-09-21 07:28:37.4882,172.8,80,46.5,46.3,-17.9,20.33,2,732,-12.5,24,46.5,46.5
2020-09-21 07:28:37.7409,172.8,80,46.5,46.3,-18,20.31,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:37.9935,172.8,80,46.5,46.3,-18.1,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:38.2462,172.8,80,46.5,46.3,-18,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:28:38.4980,172.8,80,46.5,46.3,-18,20.33,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:28:38.7481,172.8,80,46.5,46.3,-17.9,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:38.9981,172.8,80,46.5,46.3,-18,20.32,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:39.2481,172.8,80,46.5,46.3,-18,20.32,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:39.4982,172.8,80,46.5,46.3,-18,20.32,1,732.5,-12.6,23.5,46.5,46.5
2020-09-21 07:28:39.7482,172.8,80,46.5,46.3,-18,20.32,2,732,-12.5,24,46.5,46.5
2020-09-21 07:28:39.9982,172.8,80,46.5,46.3,-17.9,20.33,61,734.8,727.4,0,46.5,46.5
2020-09-21 07:28:40.2483,172.8,80,46.5,46.3,-18,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:28:40.4983,172.8,80,46.5,46.3,-18,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:28:40.7483,172.8,80,46.5,46.3,-18,20.32,3,732.5,-12.6,23,46.5,46.5
2020-09-21 07:28:40.9984,172.8,80,46.5,46.3,-18,20.33,4,732,-12.3,23,46.5,46.5
2020-09-21 07:28:41.2484,172.8,80,46.5,46.3,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:41.4996,172.8,80,46.5,46.3,-18,20.33,66,5100,5100,0,46.5,46.5
2020-09-21 07:28:41.7525,172.8,80,46.5,46.3,-18,20.32,1,732.5,-12.6,23.5,46.5,46.5
2020-09-21 07:28:42.0053,172.8,79.9,46.5,46.24,-18,20.32,2,732,-12.3,24,46.5,46.5
2020-09-21 07:28:42.2582,172.8,79.9,46.5,46.24,-17.9,20.33,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:42.5110,172.8,79.9,46.5,46.24,-18,20.33,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:42.7587,172.8,79.9,46.5,46.24,-18,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:28:43.0063,172.8,79.9,46.5,46.24,-18,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:28:43.2540,172.8,79.9,46.5,46.24,-18,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:43.5020,172.8,79.9,46.5,46.24,-17.9,20.33,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:43.7540,172.8,79.9,46.5,46.24,-17.9,20.32,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:44.0060,172.8,79.9,46.5,46.24,-18,20.33,1,732.5,-12.6,23.5,46.5,46.5
2020-09-21 07:28:44.2581,172.8,79.9,46.5,46.24,-18.1,20.32,2,732,-12.3,24,46.5,46.5
2020-09-21 07:28:44.5100,172.8,79.9,46.5,46.24,-18,20.33,61,734.8,727.4,0,46.5,46.5
2020-09-21 07:28:44.7577,172.8,79.9,46.5,46.24,-17.9,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:28:45.0054,172.8,79.9,46.5,46.24,-17.9,20.33,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:28:45.2531,172.8,79.9,46.5,46.24,-18,20.31,3,732.5,-12.6,23,46.5,46.5
2020-09-21 07:28:45.5008,172.8,79.9,46.5,46.24,-18,20.32,4,732,-12.3,23,46.5,46.5
2020-09-21 07:28:45.7483,172.8,79.9,46.5,46.24,-18.1,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:45.9959,172.8,79.9,46.5,46.24,-17.9,20.32,66,5100,5100,0,46.5,46.5
2020-09-21 07:28:46.2434,172.8,79.9,46.5,46.24,-17.9,20.33,1,732.5,-12.6,23.5,46.5,46.5
2020-09-21 07:28:46.4911,172.8,79.9,46.5,46.24,-17.9,20.32,2,732,-12.3,24,46.5,46.5
2020-09-21 07:28:46.7416,172.8,79.9,46.5,46.24,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:46.9922,172.8,79.9,46.5,46.24,-18,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:47.2428,172.8,79.9,46.5,46.24,-18,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:28:47.4934,172.8,79.9,46.5,46.24,-18,20.33,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:28:47.7421,172.8,79.9,46.5,46.24,-18,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:47.9896,172.8,79.9,46.5,46.24,-18,20.33,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:48.2372,172.8,79.9,46.5,46.24,-18,20.32,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:48.4847,172.8,79.9,46.5,46.24,-17.9,20.36,1,732.3,-12.6,23.5,46.5,46.5
2020-09-21 07:28:48.7322,172.8,79.9,46.5,46.24,-18,20.33,2,731.9,-12.3,24,46.5,46.5
2020-09-21 07:28:48.9798,172.8,79.8,46.5,46.18,-18,20.32,61,734.7,727.3,0,46.5,46.5
2020-09-21 07:28:49.2273,172.8,79.8,46.5,46.18,-18,20.33,62,425,425,0,46.5,46.5
2020-09-21 07:28:49.4749,172.8,79.8,46.5,46.18,-17.9,20.33,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:28:49.7224,172.8,79.8,46.5,46.18,-17.9,20.33,3,732.3,-12.6,23,46.5,46.5
2020-09-21 07:28:49.9700,172.8,79.8,46.5,46.18,-18,20.32,4,731.9,-12.3,23,46.5,46.5
2020-09-21 07:28:50.2175,172.8,79.8,46.5,46.18,-18,20.33,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:50.4650,172.8,79.8,46.5,46.18,-18,20.32,66,5090,5090,0,46.5,46.5
2020-09-21 07:28:50.7123,172.8,79.8,46.5,46.18,-17.9,20.32,1,732.3,-12.6,23.5,46.5,46.5
2020-09-21 07:28:50.9596,172.8,79.8,46.5,46.18,-17.9,20.32,2,731.9,-12.3,24,46.5,46.5
2020-09-21 07:28:51.2069,172.8,79.8,46.5,46.18,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:51.4542,172.8,79.8,46.5,46.18,-18.1,20.33,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:51.7030,172.8,79.8,46.5,46.18,-18,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:28:51.9528,172.8,79.8,46.5,46.18,-18,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:28:52.2026,172.8,79.8,46.5,46.18,-17.9,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:52.4523,172.8,79.8,46.5,46.18,-17.9,20.32,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:52.7007,172.8,79.8,46.5,46.18,-18,20.33,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:52.9481,172.8,79.8,46.5,46.18,-18,20.32,1,732.3,-12.6,23.5,46.5,46.5
2020-09-21 07:28:53.1955,172.8,79.8,46.5,46.18,-18,20.33,2,731.9,-12.3,24,46.5,46.5
2020-09-21 07:28:53.4428,172.8,79.8,46.5,46.18,-17.9,20.33,61,734.7,727.4,0,46.5,46.5
2020-09-21 07:28:53.6914,172.8,79.8,46.5,46.18,-18,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:28:53.9440,172.8,79.8,46.5,46.18,-18,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:28:54.1966,172.8,79.8,46.5,46.18,-18,20.33,3,732.3,-12.6,23,46.5,46.5
2020-09-21 07:28:54.4492,172.8,79.8,46.5,46.18,-18,20.38,4,731.9,-12.3,23,46.5,46.5
2020-09-21 07:28:54.7018,172.8,79.8,46.5,46.18,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:54.9544,172.8,79.8,46.5,46.18,-18,20.32,66,5090,5090,0,46.5,46.5
2020-09-21 07:28:55.2071,172.8,79.8,46.5,46.18,-18,20.32,1,732.3,-12.6,23.5,46.5,46.5
2020-09-21 07:28:55.4597,172.8,79.8,46.5,46.18,-17.9,20.35,2,731.9,-12.3,24,46.5,46.5
2020-09-21 07:28:55.7124,172.8,79.8,46.5,46.18,-17.9,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:55.9651,172.8,79.8,46.5,46.18,-18,20.33,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:56.2177,172.8,79.8,46.5,46.18,-18,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:28:56.4703,172.8,79.8,46.5,46.18,-18,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:28:56.7230,172.8,79.8,46.5,46.18,-17.9,20.33,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:28:56.9731,172.8,79.8,46.5,46.18,-17.9,20.33,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:57.2205,172.8,79.8,46.5,46.18,-18,20.32,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:28:57.4678,172.8,79.8,46.5,46.18,-18,20.33,1,732.3,-12.6,23.5,46.5,46.5
2020-09-21 07:28:57.7151,172.8,79.8,46.5,46.18,-18,20.32,2,731.9,-12.5,24,46.5,46.5
2020-09-21 07:28:57.9625,172.8,79.8,46.5,46.18,-18,20.33,61,734.7,727.3,0,46.5,46.5
2020-09-21 07:28:58.2101,172.8,79.8,46.5,46.18,-17.9,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:28:58.4576,172.8,79.8,46.5,46.18,-18,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:28:58.7052,172.8,79.8,46.5,46.18,-18,20.31,3,732.3,-12.6,23,46.5,46.5
2020-09-21 07:28:58.9529,172.8,79.8,46.5,46.18,-18.1,20.32,4,731.9,-12.5,23,46.5,46.5
2020-09-21 07:28:59.2057,172.8,79.8,46.5,46.18,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:28:59.4585,172.8,79.8,46.5,46.18,-17.9,20.33,66,5090,5090,0,46.5,46.5
2020-09-21 07:28:59.7113,172.8,79.8,46.5,46.18,-18,20.33,1,732.3,-12.6,23.5,46.5,46.5
2020-09-21 07:28:59.9641,172.8,79.8,46.5,46.18,-18,20.33,2,731.9,-12.5,24,46.5,46.5
2020-09-21 07:29:00.2113,172.8,79.8,46.5,46.18,-18.1,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:00.4584,172.8,79.8,46.5,46.18,-17.9,20.33,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:00.7055,172.8,79.8,46.5,46.18,-18,20.33,63,50,50,0,46.5,46.5
2020-09-21 07:29:00.9528,172.8,79.8,46.5,46.18,-18,20.33,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:29:01.2054,172.8,79.8,46.5,46.18,-18,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:01.4580,172.8,79.8,46.5,46.18,-18,20.32,6,-9730,25.1,3.7,46.5,46.5
2020-09-21 07:29:01.7106,172.8,79.8,46.5,46.18,-18,20.33,7,-9730,25.1,3.7,46.5,46.5
2020-09-21 07:29:01.9632,172.8,79.8,46.5,46.18,-18,20.31,1,732.3,-12.6,23.5,46.5,46.5
2020-09-21 07:29:02.2137,172.8,79.8,46.5,46.18,-18,20.32,2,731.9,-12.5,24,46.5,46.5
2020-09-21 07:29:02.4642,172.8,79.8,46.5,46.18,-18,20.32,61,734.8,727.3,0,46.5,46.5
2020-09-21 07:29:02.7146,172.8,79.8,46.5,46.18,-18,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:29:02.9651,172.8,79.8,46.5,46.18,-17.9,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:29:03.2169,172.8,79.8,46.5,46.18,-18,20.34,3,732.4,-12.6,23,46.5,46.5
2020-09-21 07:29:03.4695,172.8,79.8,46.5,46.18,-18,20.32,4,731.8,-12.3,23,46.5,46.5
2020-09-21 07:29:03.7221,172.8,79.8,46.5,46.18,-18,20.32,65,-9730,-9740,0,46.5,46.5
2020-09-21 07:29:03.9747,172.8,79.8,46.5,46.18,-18,20.33,66,5080,5080,0,46.5,46.5
2020-09-21 07:29:04.2274,172.8,79.8,46.5,46.18,-17.9,20.32,1,732.4,-12.6,23.5,46.5,46.5
2020-09-21 07:29:04.4800,172.8,79.8,46.5,46.18,-17.9,20.32,2,731.8,-12.3,24,46.5,46.5
2020-09-21 07:29:04.7327,172.8,79.8,46.5,46.18,-18,20.32,65,-9730,-9730,0,46.5,46.5
2020-09-21 07:29:04.9853,172.8,79.8,46.5,46.18,-18.1,20.33,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:05.2380,172.8,79.8,46.5,46.18,-17.9,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:29:05.4864,172.8,79.8,46.5,46.18,-17.9,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:29:05.7340,172.8,79.8,46.5,46.18,-17.9,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:05.9815,172.8,79.8,46.5,46.18,-18,20.32,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:06.2290,172.8,79.8,46.5,46.18,-18,20.33,7,-9730,25.1,3.7,46.5,46.5
2020-09-21 07:29:06.4769,172.8,79.8,46.5,46.18,-18,20.31,1,732.4,-12.6,23.5,46.5,46.5
2020-09-21 07:29:06.7253,172.8,79.8,46.5,46.18,-17.9,20.32,2,731.8,-12.3,24,46.5,46.5
2020-09-21 07:29:06.9737,172.8,79.8,46.5,46.18,-17.9,20.33,61,734.6,727.3,0,46.5,46.5
2020-09-21 07:29:07.2221,172.8,79.8,46.5,46.18,-17.9,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:29:07.4715,172.8,79.8,46.5,46.18,-18,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:29:07.7227,172.8,79.8,46.5,46.18,-18,20.3,3,732.4,-12.6,23,46.5,46.5
2020-09-21 07:29:07.9739,172.8,79.8,46.5,46.18,-17.9,20.33,4,731.8,-12.3,23,46.5,46.5
2020-09-21 07:29:08.2251,172.8,79.8,46.5,46.18,-17.9,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:08.4768,172.8,79.8,46.5,46.18,-18,20.32,66,5080,5080,0,46.5,46.5
2020-09-21 07:29:08.7294,172.8,79.8,46.5,46.18,-18,20.33,1,732.4,-12.6,23.5,46.5,46.5
2020-09-21 07:29:08.9821,172.8,79.8,46.5,46.18,-18,20.32,2,731.8,-12.3,24,46.5,46.5
2020-09-21 07:29:09.2347,172.8,79.8,46.5,46.18,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:09.4854,172.8,79.8,46.5,46.18,-18,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:09.7330,172.8,79.8,46.5,46.18,-18,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:29:09.9806,172.8,79.8,46.5,46.18,-17.9,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:29:10.2282,172.8,79.8,46.5,46.18,-17.9,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:10.4758,172.8,79.8,46.5,46.18,-17.9,20.32,6,-9730,25.1,3.7,46.5,46.5
2020-09-21 07:29:10.7285,172.8,79.8,46.5,46.18,-18,20.33,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:10.9812,172.8,79.8,46.5,46.18,-18,20.31,1,732.3,-12.6,23.5,46.5,46.5
2020-09-21 07:29:11.2338,172.8,79.8,46.5,46.18,-18,20.32,2,731.9,-12.5,24,46.5,46.5
2020-09-21 07:29:11.4865,172.8,79.8,46.5,46.18,-17.9,20.32,61,734.6,727.3,0,46.5,46.5
2020-09-21 07:29:11.7393,172.8,79.8,46.5,46.18,-17.9,20.33,62,425,425,0,46.5,46.5
2020-09-21 07:29:11.9921,172.8,79.8,46.5,46.18,-18,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:29:12.2448,172.8,79.8,46.5,46.18,-18.1,20.32,3,732.3,-12.6,23,46.5,46.5
2020-09-21 07:29:12.4976,172.8,79.8,46.5,46.18,-18,20.32,4,731.9,-12.5,23,46.5,46.5
2020-09-21 07:29:12.7490,172.8,79.8,46.5,46.18,-17.9,20.33,65,-9730,-9730,0,46.5,46.5
2020-09-21 07:29:12.9995,172.8,79.8,46.5,46.18,-17.9,20.33,66,5080,5080,0,46.5,46.5
2020-09-21 07:29:13.2500,172.8,79.8,46.5,46.18,-18,20.32,1,732.3,-12.6,23.5,46.5,46.5
2020-09-21 07:29:13.5005,172.8,79.8,46.5,46.18,-18,20.33,2,731.9,-12.5,24,46.5,46.5
2020-09-21 07:29:13.7491,172.8,79.8,46.5,46.18,-18.1,20.33,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:13.9967,172.8,79.8,46.5,46.18,-17.9,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:14.2443,172.8,79.8,46.5,46.18,-17.9,20.33,63,50,50,0,46.5,46.5
2020-09-21 07:29:14.4918,172.8,79.8,46.5,46.18,-18,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:29:14.7394,172.8,79.8,46.5,46.18,-18,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:14.9870,172.8,79.8,46.5,46.18,-18,20.33,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:15.2345,172.8,79.8,46.5,46.18,-18,20.33,7,-9730,25.1,3.7,46.5,46.5
2020-09-21 07:29:15.4821,172.8,79.8,46.5,46.18,-18,20.34,1,732.3,-12.6,23.5,46.5,46.5
2020-09-21 07:29:15.7327,172.8,79.8,46.5,46.18,-18,20.32,2,731.9,-12.5,24,46.5,46.5
2020-09-21 07:29:15.9855,172.8,79.8,46.5,46.18,-18,20.32,61,734.7,727.2,0,46.5,46.5
2020-09-21 07:29:16.2382,172.8,79.8,46.5,46.18,-18,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:29:16.4910,172.8,79.8,46.5,46.18,-17.9,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:29:16.7410,172.8,79.8,46.5,46.18,-18,20.32,3,732.3,-12.6,23,46.5,46.5
2020-09-21 07:29:16.9886,172.8,79.8,46.5,46.18,-18,20.31,4,731.9,-12.5,23,46.5,46.5
2020-09-21 07:29:17.2361,172.8,79.8,46.5,46.18,-18,20.33,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:17.4837,172.8,79.8,46.5,46.18,-17.9,20.32,66,5090,5090,0,46.5,46.5
2020-09-21 07:29:17.7312,172.8,79.8,46.5,46.18,-18,20.33,1,732.1,-12.6,23.5,46.5,46.5
2020-09-21 07:29:17.9788,172.8,79.8,46.5,46.18,-18.1,20.33,2,731.7,-12.3,24,46.5,46.5
2020-09-21 07:29:18.2262,172.8,79.8,46.5,46.18,-18.1,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:18.4737,172.8,79.8,46.5,46.18,-18,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:18.7212,172.8,79.8,46.5,46.18,-17.9,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:29:18.9687,172.8,79.8,46.5,46.18,-17.9,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:29:19.2163,172.8,79.8,46.5,46.18,-18,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:19.4638,172.8,79.8,46.5,46.18,-18,20.33,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:19.7113,172.8,79.8,46.5,46.18,-18,20.32,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:19.9588,172.8,79.8,46.5,46.18,-18,20.33,1,732.1,-12.6,23.5,46.5,46.5
2020-09-21 07:29:20.2063,172.8,79.8,46.5,46.18,-17.9,20.33,2,731.7,-12.3,24,46.5,46.5
2020-09-21 07:29:20.4538,172.8,79.8,46.5,46.18,-17.9,20.3,61,734.7,727.2,0,46.5,46.5
2020-09-21 07:29:20.7013,172.8,79.8,46.5,46.18,-18,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:29:20.9488,172.8,79.8,46.5,46.18,-18,20.31,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:29:21.2018,172.8,79.8,46.5,46.18,-18,20.31,3,732.1,-12.6,23,46.5,46.5
2020-09-21 07:29:21.4548,172.8,79.8,46.5,46.18,-17.9,20.32,4,731.7,-12.3,23,46.5,46.5
2020-09-21 07:29:21.7079,172.8,79.8,46.5,46.18,-18,20.33,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:21.9609,172.8,79.8,46.5,46.18,-18,20.32,66,5080,5080,0,46.5,46.5
2020-09-21 07:29:22.2086,172.8,79.8,46.5,46.18,-18,20.33,1,732.1,-12.6,23.5,46.5,46.5
2020-09-21 07:29:22.4561,172.8,79.8,46.5,46.18,-18,20.33,2,731.7,-12.3,24,46.5,46.5
2020-09-21 07:29:22.7035,172.8,79.8,46.5,46.18,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:22.9509,172.8,79.8,46.5,46.18,-18,20.33,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:23.1984,172.8,79.8,46.5,46.18,-18,20.33,63,50,50,0,46.5,46.5
2020-09-21 07:29:23.4459,172.8,79.8,46.5,46.18,-18,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:29:23.6933,172.8,79.8,46.5,46.18,-17.9,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:23.9408,172.8,79.8,46.5,46.18,-18,20.32,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:24.1913,172.8,79.8,46.5,46.18,-18,20.32,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:24.4439,172.8,79.8,46.5,46.18,-18,20.33,1,732.2,-12.6,23.5,46.5,46.5
2020-09-21 07:29:24.6965,172.8,79.8,46.5,46.18,-17.9,20.32,2,731.7,-12.3,24,46.5,46.5
2020-09-21 07:29:24.9491,172.8,79.8,46.5,46.18,-17.9,20.32,61,734.5,727.2,0,46.5,46.5
2020-09-21 07:29:25.2017,172.8,79.8,46.5,46.18,-17.9,20.33,62,425,425,0,46.5,46.5
2020-09-21 07:29:25.4543,172.8,79.8,46.5,46.18,-18,20.33,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:29:25.7070,172.8,79.8,46.5,46.18,-18,20.32,3,732.2,-12.6,23,46.5,46.5
2020-09-21 07:29:25.9596,172.8,79.8,46.5,46.18,-18,20.32,4,731.7,-12.3,23,46.5,46.5
2020-09-21 07:29:26.2110,172.8,79.8,46.5,46.18,-17.9,20.32,65,-9730,-9730,0,46.5,46.5
2020-09-21 07:29:26.4585,172.8,79.8,46.5,46.18,-17.9,20.32,66,5080,5080,0,46.5,46.5
2020-09-21 07:29:26.7060,172.8,79.8,46.5,46.18,-18,20.32,1,732.2,-12.6,23.5,46.5,46.5
2020-09-21 07:29:26.9535,172.8,79.8,46.5,46.18,-18,20.33,2,731.7,-12.3,24,46.5,46.5
2020-09-21 07:29:27.2011,172.8,79.8,46.5,46.18,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:27.4486,172.8,79.8,46.5,46.18,-17.9,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:27.6961,172.8,79.8,46.5,46.18,-17.9,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:29:27.9436,172.8,79.8,46.5,46.18,-18,20.33,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:29:28.1911,172.8,79.8,46.5,46.18,-18,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:28.4387,172.8,79.8,46.5,46.18,-18,20.32,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:28.6862,172.8,79.8,46.5,46.18,-18,20.33,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:28.9337,172.8,79.8,46.5,46.18,-18,20.32,1,732.2,-12.6,23.5,46.5,46.5
2020-09-21 07:29:29.1812,172.8,79.8,46.5,46.18,-18,20.32,2,731.7,-12.3,24,46.5,46.5
2020-09-21 07:29:29.4329,172.8,79.8,46.5,46.18,-18,20.33,61,734.5,727.1,0,46.5,46.5
2020-09-21 07:29:29.6855,172.8,79.8,46.5,46.18,-17.9,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:29:29.9381,172.8,79.8,46.5,46.18,-17.9,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:29:30.1908,172.8,79.8,46.5,46.18,-18,20.33,3,732.2,-12.6,23,46.5,46.5
2020-09-21 07:29:30.4433,172.8,79.8,46.5,46.18,-18,20.32,4,731.7,-12.3,23,46.5,46.5
2020-09-21 07:29:30.6958,172.8,79.8,46.5,46.18,-18,20.33,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:30.9484,172.8,79.8,46.5,46.18,-17.9,20.32,66,5080,5080,0,46.5,46.5
2020-09-21 07:29:31.2009,172.8,79.8,46.5,46.18,-17.9,20.33,1,732.2,-12.6,23.5,46.5,46.5
2020-09-21 07:29:31.4537,172.8,79.8,46.5,46.18,-17.9,20.33,2,731.7,-12.3,24,46.5,46.5
2020-09-21 07:29:31.7066,172.8,79.8,46.5,46.18,-18,20.33,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:31.9594,172.8,79.8,46.5,46.18,-18,20.33,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:32.2122,172.8,79.8,46.5,46.18,-17.9,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:29:32.4603,172.8,79.8,46.5,46.18,-17.9,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:29:32.7076,172.8,79.8,46.5,46.18,-17.9,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:32.9549,172.8,79.8,46.5,46.18,-18.1,20.32,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:33.2023,172.8,79.8,46.5,46.18,-18.1,20.32,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:33.4496,172.8,79.8,46.5,46.18,-18,20.32,1,732.2,-12.6,23.5,46.5,46.5
2020-09-21 07:29:33.6970,172.8,79.8,46.5,46.18,-17.9,20.33,2,731.7,-12.5,24,46.5,46.5
2020-09-21 07:29:33.9443,172.8,79.7,46.5,46.12,-17.9,20.32,61,734.5,727.1,0,46.5,46.5
2020-09-21 07:29:34.1917,172.8,79.7,46.5,46.12,-18,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:29:34.4395,172.8,79.7,46.5,46.12,-18,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:29:34.6879,172.8,79.7,46.5,46.12,-18,20.32,3,732.2,-12.6,23,46.5,46.5
2020-09-21 07:29:34.9362,172.8,79.7,46.5,46.12,-18,20.32,4,731.7,-12.5,23,46.5,46.5
2020-09-21 07:29:35.1846,172.8,79.7,46.5,46.12,-17.9,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:35.4331,172.8,79.7,46.5,46.12,-18,20.33,66,5090,5080,0,46.5,46.5
2020-09-21 07:29:35.6857,172.8,79.7,46.5,46.12,-18,20.31,1,732.2,-12.6,23.5,46.5,46.5
2020-09-21 07:29:35.9382,172.8,79.7,46.5,46.12,-18,20.32,2,731.7,-12.5,24,46.5,46.5
2020-09-21 07:29:36.1908,172.8,79.7,46.5,46.12,-18,20.33,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:36.4433,172.8,79.7,46.5,46.12,-18,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:36.6908,172.8,79.7,46.5,46.12,-18,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:29:36.9382,172.8,79.7,46.5,46.12,-18,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:29:37.1856,172.8,79.7,46.5,46.12,-18,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:37.4331,172.8,79.7,46.5,46.12,-18,20.32,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:37.6804,172.8,79.7,46.5,46.12,-18,20.32,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:37.9276,172.8,79.7,46.5,46.12,-18,20.32,1,732.2,-12.6,23.5,46.5,46.5
2020-09-21 07:29:38.1749,172.8,79.7,46.5,46.12,-18,20.32,2,731.7,-12.5,24,46.5,46.5
2020-09-21 07:29:38.4222,172.8,79.7,46.5,46.12,-18,20.32,61,734.5,727.1,0,46.5,46.5
2020-09-21 07:29:38.6717,172.8,79.7,46.5,46.12,-17.9,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:29:38.9211,172.8,79.7,46.5,46.12,-18,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:29:39.1706,172.8,79.7,46.5,46.12,-18,20.32,3,732.1,-12.6,23,46.5,46.5
2020-09-21 07:29:39.4200,172.8,79.7,46.5,46.12,-18,20.33,4,731.8,-12.5,23,46.5,46.5
2020-09-21 07:29:39.6724,172.8,79.7,46.5,46.12,-17.9,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:39.9249,172.8,79.7,46.5,46.12,-17.9,20.33,66,5090,5090,0,46.5,46.5
2020-09-21 07:29:40.1774,172.8,79.7,46.5,46.12,-18,20.33,1,732.1,-12.6,23.5,46.5,46.5
2020-09-21 07:29:40.4299,172.8,79.7,46.5,46.12,-18,20.32,2,731.8,-12.5,24,46.5,46.5
2020-09-21 07:29:40.6820,172.8,79.7,46.5,46.12,-18.1,20.32,65,-9730,-9740,0,46.5,46.5
2020-09-21 07:29:40.9337,172.8,79.7,46.5,46.12,-17.9,20.33,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:41.1855,172.8,79.7,46.5,46.12,-17.9,20.33,63,50,50,0,46.5,46.5
2020-09-21 07:29:41.4373,172.8,79.7,46.5,46.12,-17.9,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:29:41.6862,172.8,79.7,46.5,46.12,-18,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:41.9336,172.8,79.7,46.5,46.12,-18,20.32,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:42.1810,172.8,79.7,46.5,46.12,-18,20.32,7,-9730,25.1,3.7,46.5,46.5
2020-09-21 07:29:42.4284,172.8,79.7,46.5,46.12,-17.9,20.32,1,732.1,-12.6,23.5,46.5,46.5
2020-09-21 07:29:42.6790,172.8,79.7,46.5,46.12,-17.9,20.33,2,731.8,-12.5,24,46.5,46.5
2020-09-21 07:29:42.9316,172.8,79.7,46.5,46.12,-18,20.33,61,734.5,727.1,0,46.5,46.5
2020-09-21 07:29:43.1841,172.8,79.7,46.5,46.12,-18,20.33,62,425,425,0,46.5,46.5
2020-09-21 07:29:43.4366,172.8,79.7,46.5,46.12,-18,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:29:43.6861,172.8,79.7,46.5,46.12,-18,20.33,3,732.1,-12.6,23,46.5,46.5
2020-09-21 07:29:43.9336,172.8,79.7,46.5,46.12,-18,20.32,4,731.8,-12.5,23,46.5,46.5
2020-09-21 07:29:44.1810,172.8,79.7,46.5,46.12,-18,20.33,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:44.4284,172.8,79.7,46.5,46.12,-17.9,20.32,66,5080,5080,0,46.5,46.5
2020-09-21 07:29:44.6758,172.8,79.7,46.5,46.12,-17.9,20.31,1,732.1,-12.6,23.5,46.5,46.5
2020-09-21 07:29:44.9232,172.8,79.7,46.5,46.12,-18,20.33,2,731.8,-12.5,24,46.5,46.5
2020-09-21 07:29:45.1706,172.8,79.7,46.5,46.12,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:45.4180,172.8,79.7,46.5,46.12,-18,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:45.6653,172.8,79.7,46.5,46.12,-18,20.34,63,50,50,0,46.5,46.5
2020-09-21 07:29:45.9166,172.8,79.7,46.5,46.12,-17.9,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:29:46.1690,172.8,79.7,46.5,46.12,-17.9,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:46.4215,172.8,79.7,46.5,46.12,-18,20.33,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:46.6739,172.8,79.7,46.5,46.12,-18,20.31,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:46.9264,172.8,79.7,46.5,46.12,-18,20.32,1,732,-12.6,23.5,46.5,46.5
2020-09-21 07:29:47.1789,172.8,79.7,46.5,46.12,-17.9,20.32,2,731.6,-12.3,24,46.5,46.5
2020-09-21 07:29:47.4315,172.8,79.7,46.5,46.12,-17.9,20.32,61,734.4,727.1,0,46.5,46.5
2020-09-21 07:29:47.6840,172.8,79.7,46.5,46.12,-17.9,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:29:47.9325,172.8,79.7,46.5,46.12,-18.1,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:29:48.1798,172.8,79.7,46.5,46.12,-18,20.33,3,732,-12.6,23,46.5,46.5
2020-09-21 07:29:48.4272,172.8,79.7,46.5,46.12,-17.9,20.32,4,731.6,-12.3,23,46.5,46.5
2020-09-21 07:29:48.6745,172.8,79.7,46.5,46.12,-17.9,20.33,65,-9730,-9730,0,46.5,46.5
2020-09-21 07:29:48.9262,172.8,79.7,46.5,46.12,-18,20.32,66,5070,5070,0,46.5,46.5
2020-09-21 07:29:49.1790,172.8,79.7,46.5,46.12,-18,20.33,1,732,-12.6,23.5,46.5,46.5
2020-09-21 07:29:49.4318,172.8,79.7,46.5,46.12,-18,20.33,2,731.6,-12.3,24,46.5,46.5
2020-09-21 07:29:49.6846,172.8,79.7,46.5,46.12,-18,20.33,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:49.9332,172.8,79.7,46.5,46.12,-17.9,20.33,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:50.1806,172.8,79.7,46.5,46.12,-18,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:29:50.4280,172.8,79.7,46.5,46.12,-18,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:29:50.6754,172.8,79.7,46.5,46.12,-18,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:50.9271,172.8,79.7,46.5,46.12,-18,20.33,6,-9730,25.1,3.7,46.5,46.5
2020-09-21 07:29:51.1799,172.8,79.7,46.5,46.12,-18,20.32,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:51.4326,172.8,79.7,46.5,46.12,-18,20.32,1,732,-12.6,23.5,46.5,46.5
2020-09-21 07:29:51.6853,172.8,79.7,46.5,46.12,-18,20.33,2,731.6,-12.3,24,46.5,46.5
2020-09-21 07:29:51.9378,172.8,79.7,46.5,46.12,-18,20.33,61,734.3,727,0,46.5,46.5
2020-09-21 07:29:52.1853,172.8,79.7,46.5,46.12,-17.9,20.33,62,425,425,0,46.5,46.5
2020-09-21 07:29:52.4327,172.8,79.7,46.5,46.12,-18,20.33,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:29:52.6802,172.8,79.7,46.5,46.12,-18,20.31,3,732,-12.6,23,46.5,46.5
2020-09-21 07:29:52.9278,172.8,79.7,46.5,46.12,-18,20.32,4,731.6,-12.3,23,46.5,46.5
2020-09-21 07:29:53.1783,172.8,79.7,46.5,46.12,-17.9,20.32,65,-9730,-9730,0,46.5,46.5
2020-09-21 07:29:53.4288,172.8,79.7,46.5,46.12,-17.9,20.32,66,5060,5060,0,46.5,46.5
2020-09-21 07:29:53.6793,172.8,79.7,46.5,46.12,-18,20.33,1,732.1,-12.6,23.5,46.5,46.5
2020-09-21 07:29:53.9299,172.8,79.7,46.5,46.12,-18,20.32,2,731.6,-12.3,24,46.5,46.5
2020-09-21 07:29:54.1824,172.8,79.7,46.5,46.12,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:54.4349,172.8,79.7,46.5,46.12,-18,20.33,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:54.6874,172.8,79.7,46.5,46.12,-17.9,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:29:54.9397,172.8,79.7,46.5,46.12,-18,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:29:55.1871,172.8,79.7,46.5,46.12,-18,20.33,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:55.4345,172.8,79.7,46.5,46.12,-18.1,20.33,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:55.6819,172.8,79.7,46.5,46.12,-18,20.32,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:29:55.9294,172.8,79.7,46.5,46.12,-17.9,20.32,1,732.1,-12.6,23.5,46.5,46.5
2020-09-21 07:29:56.1779,172.8,79.7,46.5,46.12,-17.9,20.33,2,731.6,-12.3,24,46.5,46.5
2020-09-21 07:29:56.4305,172.8,79.7,46.5,46.12,-18,20.31,61,734.4,727,0,46.5,46.5
2020-09-21 07:29:56.6831,172.8,79.7,46.5,46.12,-18,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:29:56.9357,172.8,79.5,46.5,46.01,-18,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:29:57.1882,172.8,79.5,46.5,46.01,-17.9,20.32,3,732.1,-12.6,23,46.5,46.5
2020-09-21 07:29:57.4365,172.8,79.5,46.5,46.01,-18,20.3,4,731.6,-12.3,23,46.5,46.5
2020-09-21 07:29:57.6839,172.8,79.5,46.5,46.01,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:57.9313,172.8,79.5,46.5,46.01,-18,20.32,66,5070,5070,0,46.5,46.5
2020-09-21 07:29:58.1788,172.8,79.5,46.5,46.01,-18,20.33,1,732.1,-12.6,23.5,46.5,46.5
2020-09-21 07:29:58.4306,172.8,79.5,46.5,46.01,-18,20.32,2,731.6,-12.3,24,46.5,46.5
2020-09-21 07:29:58.6831,172.8,79.5,46.5,46.01,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:29:58.9357,172.8,79.5,46.5,46.01,-18,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:59.1882,172.8,79.4,46.5,45.95,-18,20.32,63,50,50,0,46.5,46.5
2020-09-21 07:29:59.4363,172.8,79.4,46.5,45.95,-17.9,20.33,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:29:59.6836,172.8,79.4,46.5,45.95,-17.9,20.33,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:29:59.9309,172.8,79.4,46.5,45.95,-18,20.31,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:30:00.1781,172.8,79.4,46.5,45.95,-18,20.32,7,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:30:00.4260,172.8,79.4,46.5,45.95,-18,20.32,1,732.1,-12.6,23.5,46.5,46.5
2020-09-21 07:30:00.6741,172.8,79.4,46.5,45.95,-17.9,20.32,2,731.6,-12.3,24,46.5,46.5
2020-09-21 07:30:00.9221,172.8,79.4,46.5,45.95,-17.9,20.32,61,734.3,727,0,46.5,46.5
2020-09-21 07:30:01.1701,172.8,79.4,46.5,45.95,-18,20.31,62,425,425,0,46.5,46.5
2020-09-21 07:30:01.4197,172.8,79.4,46.5,45.95,-18,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:30:01.6715,172.8,79.4,46.5,45.95,-18,20.33,3,732,-12.6,23,46.5,46.5
2020-09-21 07:30:01.9233,172.8,79.3,46.25,45.89,-17.9,20.33,4,731.6,-12.3,23,46.5,46.5
2020-09-21 07:30:02.1750,172.8,79.3,46.25,45.89,-17.9,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:30:02.4265,172.8,79.3,46.25,45.89,-17.9,20.32,66,5070,5070,0,46.5,46.5
2020-09-21 07:30:02.6774,172.8,79.3,46.25,45.89,-18,20.33,1,732,-12.6,23.5,46.5,46.5
2020-09-21 07:30:02.9284,172.8,79.3,46.25,45.89,-18.1,20.32,2,731.6,-12.3,24,46.5,46.5
2020-09-21 07:30:03.1794,172.8,79.3,46.25,45.89,-18,20.32,65,-9740,-9740,0,46.5,46.5
2020-09-21 07:30:03.4310,172.8,79.3,46.25,45.89,-17.9,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:30:03.6835,172.8,79.3,46.25,45.89,-17.9,20.33,63,50,50,0,46.5,46.5
2020-09-21 07:30:03.9360,172.8,79.3,46.25,45.89,-17.9,20.32,67,25.1,25.1,0,46.5,46.5
2020-09-21 07:30:04.1885,172.8,79.3,46.25,45.89,-18,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 07:30:04.4388,172.8,79.3,46.25,45.89,-18,20.32,6,-9740,25.1,3.7,46.5,46.5
2020-09-21 07:30:04.6862,172.8,79.3,46.25,45.89,-18,20.33,7,-9730,25.1,3.7,46.5,46.5
2020-09-21 07:30:04.9336,172.8,79.3,46.25,45.89,-17.9,20.32,1,732,-12.6,23.5,46.5,46.5
2020-09-21 07:30:05.1810,172.8,79.3,46.25,45.89,-18,20.32,2,731.6,-12.3,24,46.5,46.5
2020-09-21 07:30:05.4283,172.8,79.3,46.25,45.89,-18,20.32,61,734.2,727,0,46.5,46.5
2020-09-21 07:30:05.6757,172.8,79.3,46.25,45.89,-17.9,20.32,62,425,425,0,46.5,46.5
2020-09-21 07:30:05.9231,172.8,79.3,46.25,45.89,-17.9,20.32,64,16.1,16.3,0,46.5,46.5
2020-09-21 07:30:06.1705,172.8,79.3,46.25,45.89,-18,20.33,3,732,-12.6,23,46.5,46.5
2020-09-21 07:30:06.4179,172.8,79.3,46.25,45.89,-18,20.33,4,731.6,-12.3,23,46.5,46.5
2020-09-21 07:30:06.6652,172.8,79.3,46.25,45.89,-18,20.32,65,-9740,-9720,0,46.5,46.5
2020-09-21 07:30:06.9125,172.8,79.3,46.25,45.89,-17.9,20.33,66,5070,5070,0,46.5,46.5
2020-09-21 07:30:07.1598,172.8,79.3,46.25,45.89,-17.9,20.32,1,732,-12.6,23.5,46.5,46.5
2020-09-21 07:30:07.4070,172.8,79.3,46.25,45.89,-18,20.32,2,731.6,-12.3,24,46.5,46.5
2020-09-21 07:30:07.6574,172.8,79.3,46.25,45.89,-18,20.32,65,-9740,-9720,0,46.5,46.5
2020-09-21 07:30:07.9094,172.8,79.3,46.25,45.89,-17.9,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 07:30:08.1615,172.8,79.3,46.25,45.89,-17.9,20.31,63,50,50,0,46.5,46
2020-09-21 07:30:08.4135,172.8,79.3,46.25,45.89,-17.9,20.32,67,25.1,25.1,0,46.5,46
2020-09-21 07:30:08.6656,172.8,79.3,46.25,45.89,-18,20.32,52,3.74,3.72,0,46.5,46
2020-09-21 07:30:08.9137,172.8,79.3,46.25,45.89,-18,20.32,6,-9740,25.1,3.7,46.5,46
2020-09-21 07:30:09.1609,172.8,79.3,46.25,45.89,-18,20.32,7,-9710,25.1,3.7,46.5,46
2020-09-21 07:30:09.4082,172.8,79.3,46.25,45.89,-17.9,20.32,1,732,-12.6,23.5,46.5,46
2020-09-21 07:30:09.6554,172.8,79.3,46.25,45.89,-17.9,20.32,2,731.5,-12.3,24,46.5,46
2020-09-21 07:30:09.9072,172.8,79.3,46.25,45.89,-18,20.32,61,734.3,727,0,46.5,46
2020-09-21 07:30:10.1598,172.8,79.3,46.25,45.89,-18.1,20.33,62,425,425,0,46.5,46
2020-09-21 07:30:10.4124,172.8,79.3,46.25,45.89,-18,20.32,64,16.1,16.3,0,46.5,46
2020-09-21 07:30:10.6650,172.8,79.3,46.25,45.89,-17.9,20.32,3,732,-12.6,23,46.5,46
2020-09-21 07:30:10.9175,172.8,79.3,46.25,45.89,-17.9,20.32,4,731.5,-12.3,23,46.5,46
2020-09-21 07:30:11.1700,172.8,79.3,46.25,45.89,-18,20.33,65,-9750,-9710,0,46.5,46
2020-09-21 07:30:11.4225,172.8,79.3,46.25,45.89,-18,20.32,66,5070,5070,0,46.5,46
2020-09-21 07:30:11.6750,172.8,79.3,46.25,45.89,-18,20.33,1,732,-12.6,23.5,46.5,46
2020-09-21 07:30:11.9274,172.8,79.3,46.25,45.89,-17.9,20.32,2,731.5,-12.3,24,46.5,46
2020-09-21 07:30:12.1763,172.8,79.3,46.25,45.89,-17.9,20.32,65,-9750,-9710,0,46.5,46
2020-09-21 07:30:12.4253,172.8,79.3,46.25,45.89,-18,20.32,51,3.74,3.72,0,46.5,46
2020-09-21 07:30:12.6742,172.8,79.3,46.25,45.89,-18,20.32,63,50,50,0,46.5,46
2020-09-21 07:30:12.9230,172.8,79.3,46.25,45.89,-18,20.32,67,25.1,25.1,0,46.5,46
2020-09-21 07:30:13.1704,172.8,79.3,46.25,45.89,-18,20.32,52,3.74,3.72,0,46.5,46
2020-09-21 07:30:13.4177,172.8,79.3,46.25,45.89,-18,20.32,6,-9750,25.1,3.7,46.5,46
2020-09-21 07:30:13.6651,172.8,79.3,46.25,45.89,-18,20.33,7,-9710,25.1,3.7,46.5,46
2020-09-21 07:30:13.9124,172.8,79.3,46.25,45.89,-17.9,20.32,1,732,-12.6,23.5,46.5,46
2020-09-21 07:30:14.1629,172.8,79.3,46.25,45.89,-17.9,20.32,2,731.5,-12.3,24,46.5,46
2020-09-21 07:30:14.4154,172.8,79.3,46.25,45.89,-18,20.32,61,734.2,727,0,46.5,46
2020-09-21 07:30:14.6678,172.8,79.3,46.25,45.89,-18,20.32,62,425,425,0,46.5,46
2020-09-21 07:30:14.9203,172.8,79.3,46.25,45.89,-18,20.32,64,16.1,16.3,0,46.5,46
2020-09-21 07:30:15.1728,172.8,79.3,46.25,45.89,-18,20.32,3,731.8,-12.6,23,46.5,46
2020-09-21 07:30:15.4253,172.8,79.3,46.25,45.89,-17.9,20.32,4,731.4,-12.3,23,46.5,46
2020-09-21 07:30:15.6778,172.8,79.3,46.25,45.89,-17.9,20.32,65,-9750,-9710,0,46.5,46
2020-09-21 07:30:15.9304,172.8,79.3,46.25,45.89,-18,20.32,66,5070,5070,0,46.5,46
2020-09-21 07:30:16.1808,172.8,79.3,46.25,45.89,-18,20.32,1,731.8,-12.6,23.5,46.5,46
2020-09-21 07:30:16.4300,172.8,79.3,46.25,45.89,-18,20.31,2,731.4,-12.3,24,46.5,46
2020-09-21 07:30:16.6791,172.8,79.3,46.25,45.89,-17.9,20.32,65,-9760,-9710,0,46.5,46
2020-09-21 07:30:16.9282,172.8,79.3,46.25,45.89,-17.9,20.33,51,3.74,3.72,0,46.5,46
2020-09-21 07:30:17.1795,172.8,79.3,46.25,45.89,-17.9,20.32,63,50,50,0,46.5,46
2020-09-21 07:30:17.4320,172.8,79.3,46.25,45.89,-18,20.32,67,25.1,25.1,0,46.5,46
2020-09-21 07:30:17.6846,172.8,79.3,46.25,45.89,-18,20.33,52,3.74,3.72,0,46.5,46
2020-09-21 07:30:17.9371,172.8,79.3,46.25,45.89,-17.9,20.32,6,-9760,25.1,3.7,46.5,46
2020-09-21 07:30:18.1897,172.8,79.3,46.25,45.89,-17.9,20.32,7,-9710,25.1,3.7,46.5,46
2020-09-21 07:30:18.4422,172.8,79.3,46.25,45.89,-17.9,20.32,1,731.8,-12.6,23.5,46.5,46
2020-09-21 07:30:18.6947,172.8,79.3,46.25,45.89,-17.9,20.32,2,731.4,-12.3,24,46.5,46
2020-09-21 07:30:18.9473,172.8,79.3,46.25,45.89,-18,20.32,61,734.3,726.9,0,46.5,46
2020-09-21 07:30:19.1985,172.8,79.3,46.25,45.89,-18,20.32,62,425,425,0,46.5,46
2020-09-21 07:30:19.4459,172.8,79.3,46.25,45.89,-17.9,20.33,64,16.1,16.2,0,46.5,46
2020-09-21 07:30:19.6933,172.8,79.3,46.25,45.89,-17.9,20.32,3,731.8,-12.6,23,46.5,46
2020-09-21 07:30:19.9407,172.8,79.3,46.25,45.89,-18,20.32,4,731.4,-12.3,23,46.5,46
2020-09-21 07:30:20.1881,172.8,79.3,46.25,45.89,-18,20.33,65,-9760,-9710,0,46.5,46
2020-09-21 07:30:20.4398,172.8,79.3,46.25,45.89,-18,20.32,66,5070,5070,0,46.5,46
2020-09-21 07:30:20.6923,172.8,79.3,46.25,45.89,-18,20.33,1,731.8,-12.6,23.5,46.5,46
2020-09-21 07:30:20.9448,172.8,79.3,46.25,45.89,-18,20.32,2,731.4,-12.3,24,46.5,46
2020-09-21 07:30:21.1973,172.8,79.3,46.25,45.89,-18,20.31,65,-9760,-9710,0,46.5,46
2020-09-21 07:30:21.4476,172.8,79.3,46.25,45.89,-18,20.32,51,3.74,3.72,0,46.5,46
2020-09-21 07:30:21.6951,172.8,79.3,46.25,45.89,-17.9,20.32,63,50,50,0,46.5,46
2020-09-21 07:30:21.9425,172.8,79.3,46.25,45.89,-17.9,20.32,67,25.1,25.1,0,46.5,46
2020-09-21 07:30:22.1900,172.8,79.3,46.25,45.89,-18,20.33,52,3.74,3.72,0,46.5,46
2020-09-21 07:30:22.4393,172.8,79.3,46.25,45.89,-18,20.32,6,-9760,25.1,3.7,46.5,46
2020-09-21 07:30:22.6913,172.8,79.3,46.25,45.89,-18,20.33,7,-9710,25.1,3.7,46.5,46
2020-09-21 07:30:22.9432,172.8,79.3,46.25,45.89,-17.9,20.32,1,732,-12.6,23.5,46.5,46
2020-09-21 07:30:23.1952,172.8,79.3,46.25,45.89,-17.9,20.32,2,731.5,-12.3,24,46.5,46
2020-09-21 07:30:23.4471,172.8,79.3,46.25,45.89,-17.9,20.32,61,734.2,726.9,0,46.5,46
2020-09-21 07:30:23.6985,172.8,79.3,46.25,45.89,-18.1,20.31,62,425,425,0,46.5,46
2020-09-21 07:30:23.9500,172.8,79.3,46.25,45.89,-18,20.32,64,16.1,16.3,0,46.5,46
2020-09-21 07:30:24.2014,172.8,79.3,46.25,45.89,-17.9,20.32,3,732,-12.6,23,46.5,46
2020-09-21 07:30:24.4529,172.8,79.3,46.25,45.89,-17.9,20.32,4,731.5,-12.3,23,46.5,46
2020-09-21 07:30:24.7018,172.8,79.3,46.25,45.89,-18,20.3,65,-9770,-9710,0,46.5,46
2020-09-21 07:30:24.9492,172.8,79.3,46.25,45.89,-18,20.32,66,5080,5080,0,46.5,46
2020-09-21 07:30:25.1966,172.8,79.3,46.25,45.89,-18,20.32,1,732,-12.6,23.5,46.5,46
2020-09-21 07:30:25.4440,172.8,79.3,46.25,45.89,-17.9,20.32,2,731.5,-12.3,24,46.5,46
2020-09-21 07:30:25.6914,172.8,79.3,46.25,45.89,-17.9,20.32,65,-9760,-9710,0,46.5,46
2020-09-21 07:30:25.9388,172.8,79.3,46.25,45.89,-18,20.31,51,3.74,3.72,0,46.5,46
2020-09-21 07:30:26.1861,172.8,79.3,46.25,45.89,-18,20.33,63,50,50,0,46.5,46
2020-09-21 07:30:26.4334,172.8,79.3,46.25,45.89,-18,20.32,67,25.1,25.1,0,46.5,46
2020-09-21 07:30:26.6818,172.8,79.3,46.25,45.89,-18,20.32,52,3.74,3.72,0,46.5,46
2020-09-21 07:30:26.9343,172.8,79.3,46.25,45.89,-17.9,20.32,6,-9760,25.1,3.7,46.5,46
2020-09-21 07:30:27.1868,172.8,79.3,46.25,45.89,-18,20.32,7,-9700,25.1,3.7,46.5,46
2020-09-21 07:30:27.4392,172.8,79.3,46.25,45.89,-18,20.32,1,732,-12.6,23.5,46.5,46
2020-09-21 07:30:27.6917,172.8,79.3,46.25,45.89,-18,20.32,2,731.5,-12.3,24,46.5,46
2020-09-21 07:30:27.9399,172.8,79.3,46.25,45.89,-18,20.32,61,734.2,726.9,0,46.5,46
2020-09-21 07:30:28.1871,172.8,79.3,46.25,45.89,-18,20.32,62,425,425,0,46.5,46
2020-09-21 07:30:28.4344,172.8,79.3,46.25,45.89,-18,20.33,64,16.1,16.3,0,46.5,46
2020-09-21 07:30:28.6817,172.8,79.3,46.25,45.89,-18,20.32,3,732,-12.6,23,46.5,46
2020-09-21 07:30:28.9290,172.8,79.3,46.25,45.89,-17.9,20.32,4,731.5,-12.3,23,46.5,46
2020-09-21 07:30:29.1763,172.8,79.3,46.25,45.89,-18,20.32,65,-9760,-9700,0,46.5,46
2020-09-21 07:30:29.4236,172.8,79.3,46.25,45.89,-18,20.33,66,5070,5070,0,46.5,46
2020-09-21 07:30:29.6709,172.8,79.3,46.25,45.89,-18,20.32,1,732,-12.6,23.5,46.5,46
2020-09-21 07:30:29.9224,172.8,79.3,46.25,45.89,-18,20.33,2,731.4,-12.3,24,46.5,46
2020-09-21 07:30:30.1749,172.8,79.3,46.25,45.89,-18,20.32,65,-9760,-9710,0,46.5,46
2020-09-21 07:30:30.4274,172.8,79.3,46.25,45.89,-17.9,20.33,51,3.74,3.72,0,46.5,46
2020-09-21 07:30:30.6799,172.8,79.3,46.25,45.89,-18,20.32,63,50,50,0,46.5,46
2020-09-21 07:30:30.9301,172.8,79.3,46.25,45.89,-18.1,20.33,67,25.1,25.1,0,46.5,46
2020-09-21 07:30:31.1774,172.8,79.3,46.25,45.89,-18,20.32,52,3.74,3.72,0,46.5,46
2020-09-21 07:30:31.4246,172.8,79.3,46.25,45.89,-17.9,20.32,6,-9760,25.1,3.7,46.5,46
2020-09-21 07:30:31.6719,172.8,79.3,46.25,45.89,-17.9,20.33,7,-9710,25.1,3.7,46.5,46
2020-09-21 07:30:31.9191,172.8,79.3,46.25,45.89,-18,20.33,1,731.9,-12.6,23.5,46.5,46
2020-09-21 07:30:32.1665,172.8,79.3,46.25,45.89,-18,20.32,2,731.4,-12.3,24,46.5,46
2020-09-21 07:30:32.4138,172.8,79.3,46.25,45.89,-18.1,20.32,61,734.2,726.9,0,46.5,46
2020-09-21 07:30:32.6611,172.8,79.3,46.25,45.89,-17.9,20.32,62,425,425,0,46.5,46
2020-09-21 07:30:32.9084,172.8,79.3,46.25,45.89,-17.9,20.33,64,16.1,16.2,0,46.5,46
2020-09-21 07:30:33.1590,172.8,79.3,46.25,45.89,-17.9,20.32,3,731.9,-12.6,23,46.5,46
2020-09-21 07:30:33.4115,172.8,79.3,46.25,45.89,-18,20.33,4,731.4,-12.3,23,46.5,46
2020-09-21 07:30:33.6640,172.8,79.3,46.25,45.89,-18,20.32,65,-9760,-9710,0,46.5,46
2020-09-21 07:30:33.9165,172.8,79.3,46.25,45.89,-18,20.32,66,5080,5080,0,46.5,46
2020-09-21 07:30:34.1690,172.8,79.3,46.25,45.89,-17.9,20.33,1,731.9,-12.6,23.5,46.5,46
2020-09-21 07:30:34.4214,172.8,79.3,46.25,45.89,-17.9,20.33,2,731.4,-12.3,24,46.5,46
2020-09-21 07:30:34.6739,172.8,79.3,46.25,45.89,-18,20.33,65,-9770,-9710,0,46.5,46
2020-09-21 07:30:34.9263,172.8,79.3,46.25,45.89,-18,20.32,51,3.74,3.72,0,46.5,46
2020-09-21 07:30:35.1787,172.8,79.3,46.25,45.89,-18,20.32,63,50,50,0,46.5,46
2020-09-21 07:30:35.4269,172.8,79.3,46.25,45.89,-18,20.32,67,25.1,25.1,0,46.5,46
2020-09-21 07:30:35.6742,172.8,79.3,46.25,45.89,-18,20.33,52,3.74,3.72,0,46.5,46
2020-09-21 07:30:35.9214,172.8,79.3,46.25,45.89,-18,20.33,6,-9770,25.1,3.7,46.5,46
2020-09-21 07:30:36.1687,172.8,79.3,46.25,45.89,-17.9,20.32,7,-9700,25.1,3.7,46.5,46
