Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:30:36.4183,172.8,79.3,46.25,45.89,-17.9,20.32,1,731.9,-12.6,23.5,46.5,46
2020-09-21 07:30:36.6708,172.8,79.3,46.25,45.89,-18,20.33,2,731.4,-12.3,24,46.5,46
2020-09-21 07:30:36.9234,172.8,79.3,46.25,45.89,-18,20.32,61,734.2,726.8,0,46.5,46
2020-09-21 07:30:37.1759,172.8,79.3,46.25,45.89,-18,20.32,62,425,425,0,46.5,46
2020-09-21 07:30:37.4284,172.8,79.3,46.25,45.89,-17.9,20.33,64,16.1,16.3,0,46.5,46
2020-09-21 07:30:37.6810,172.8,79.3,46.25,45.89,-17.9,20.32,3,731.8,-12.6,23,46.5,46
2020-09-21 07:30:37.9335,172.8,79.3,46.25,45.89,-17.9,20.32,4,731.3,-12.3,23,46.5,46
2020-09-21 07:30:38.1860,172.8,79.3,46.25,45.89,-18,20.32,65,-9770,-9710,0,46.5,46
2020-09-21 07:30:38.4384,172.8,79.3,46.25,45.89,-18,20.32,66,5080,5080,0,46.5,46
2020-09-21 07:30:38.6858,172.8,79.3,46.25,45.89,-18,20.32,1,731.8,-12.6,23.5,46.5,46
2020-09-21 07:30:38.9332,172.8,79.3,46,45.89,-17.9,20.32,2,731.3,-12.3,24,46.5,46
2020-09-21 07:30:39.1806,172.8,79.3,46,45.89,-17.9,20.32,65,-9760,-9700,0,46.5,46
2020-09-21 07:30:39.4281,172.8,79.3,46,45.89,-17.9,20.32,51,3.74,3.72,0,46.5,46
2020-09-21 07:30:39.6757,172.8,79.3,46,45.89,-18.1,20.32,63,50,50,0,46.5,46
2020-09-21 07:30:39.9233,172.8,79.3,46,45.89,-18,20.32,67,25.1,25.1,0,46.5,46
2020-09-21 07:30:40.1709,172.8,79.3,46,45.89,-17.9,20.33,52,3.74,3.72,0,46.5,46
2020-09-21 07:30:40.4186,172.8,79.3,46,45.89,-17.9,20.33,6,-9760,25.1,3.7,46.5,46
2020-09-21 07:30:40.6691,172.8,79.3,46,45.89,-17.9,20.32,7,-9710,25.1,3.7,46.5,46
2020-09-21 07:30:40.9196,172.8,79.3,46,45.89,-18,20.32,1,731.8,-12.6,23.5,46.5,46
2020-09-21 07:30:41.1701,172.8,79.3,46,45.89,-18,20.33,2,731.3,-12.3,24,46.5,46
2020-09-21 07:30:41.4206,172.8,79.3,46,45.89,-18,20.32,61,734.1,726.9,0,46.5,46
2020-09-21 07:30:41.6734,172.8,79.3,46,45.89,-17.9,20.32,62,425,425,0,46.5,46
2020-09-21 07:30:41.9263,172.8,79.3,46,45.89,-18,20.33,64,16.1,16.3,0,46.5,46
2020-09-21 07:30:42.1792,172.8,79.3,46,45.89,-18,20.32,3,731.8,-12.6,23,46.5,46
2020-09-21 07:30:42.4320,172.8,79.3,46,45.89,-18,20.32,4,731.3,-12.3,23,46.5,46
2020-09-21 07:30:42.6847,172.8,79.3,46,45.89,-18,20.33,65,-9750,-9710,0,46.5,46
2020-09-21 07:30:42.9373,172.8,79.3,46,45.89,-17.9,20.32,66,5090,5090,0,46.5,46
2020-09-21 07:30:43.1899,172.8,79.3,46,45.89,-18,20.32,1,731.8,-12.6,23.5,46.5,46
2020-09-21 07:30:43.4426,172.8,79.3,46,45.89,-18,20.32,2,731.3,-12.3,24,46.5,46
2020-09-21 07:30:43.6952,172.8,79.3,46,45.89,-17.9,20.32,65,-9750,-9720,0,46.5,46
2020-09-21 07:30:43.9479,172.8,79.3,46,45.89,-17.9,20.33,51,3.74,3.72,0,46.5,46
2020-09-21 07:30:44.2005,172.8,79.3,46,45.89,-18,20.32,63,50,50,0,46,46
2020-09-21 07:30:44.4531,172.8,79.3,46,45.89,-18,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:30:44.7024,172.8,79.3,46,45.89,-18,20.33,52,3.74,3.72,0,46,46
2020-09-21 07:30:44.9497,172.8,79.3,46,45.89,-17.9,20.32,6,-9740,25.1,3.7,46,46
2020-09-21 07:30:45.1970,172.8,79.3,46,45.89,-17.9,20.32,7,-9710,25.1,3.7,46,46
2020-09-21 07:30:45.4443,172.8,79.3,46,45.89,-18,20.33,1,731.7,-12.6,23.5,46,46
2020-09-21 07:30:45.6929,172.8,79.3,46,45.89,-18,20.32,2,731.3,-12.3,24,46,46
2020-09-21 07:30:45.9454,172.8,79.3,46,45.89,-18,20.32,61,734.1,726.8,0,46,46
2020-09-21 07:30:46.1979,172.8,79.3,46,45.89,-17.9,20.32,62,425,425,0,46,46
2020-09-21 07:30:46.4504,172.8,79.3,46,45.89,-17.9,20.33,64,16.1,16.3,0,46,46
2020-09-21 07:30:46.7030,172.8,79.3,46,45.89,-18,20.33,3,731.7,-12.6,23,46,46
2020-09-21 07:30:46.9557,172.8,79.3,46,45.89,-18,20.32,4,731.3,-12.3,23,46,46
2020-09-21 07:30:47.2084,172.8,79.3,46,45.89,-18.1,20.32,65,-9740,-9720,0,46,46
2020-09-21 07:30:47.4610,172.8,79.3,46,45.89,-18,20.33,66,5090,5090,0,46,46
2020-09-21 07:30:47.7137,172.8,79.3,46,45.89,-17.9,20.33,1,731.7,-12.6,23.5,46,46
2020-09-21 07:30:47.9664,172.8,79.3,46,45.89,-17.9,20.32,2,731.3,-12.3,24,46,46
2020-09-21 07:30:48.2192,172.8,79.3,46,45.89,-18,20.33,65,-9740,-9710,0,46,46
2020-09-21 07:30:48.4719,172.8,79.3,46,45.89,-18,20.33,51,3.74,3.72,0,46,46
2020-09-21 07:30:48.7247,172.8,79.3,46,45.89,-18,20.32,63,50,50,0,46,46
2020-09-21 07:30:48.9728,172.8,79.3,46,45.89,-17.9,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:30:49.2202,172.8,79.3,46,45.89,-17.9,20.32,52,3.74,3.72,0,46,46
2020-09-21 07:30:49.4675,172.8,79.3,46,45.89,-17.9,20.32,6,-9740,25.1,3.7,46,46
2020-09-21 07:30:49.7148,172.8,79.3,46,45.89,-18,20.32,7,-9720,25.1,3.7,46,46
2020-09-21 07:30:49.9623,172.8,79.3,46,45.89,-18,20.32,1,731.7,-12.6,23.5,46,46
2020-09-21 07:30:50.2098,172.8,79.3,46,45.89,-17.9,20.32,2,731.3,-12.3,24,46,46
2020-09-21 07:30:50.4573,172.8,79.3,46,45.89,-17.9,20.32,61,734.2,726.7,0,46,46
2020-09-21 07:30:50.7049,172.8,79.3,46,45.89,-18,20.32,62,425,425,0,46,46
2020-09-21 07:30:50.9548,172.8,79.3,46,45.89,-18,20.32,64,16.1,16.3,0,46,46
2020-09-21 07:30:51.2063,172.8,79.3,46,45.89,-17.9,20.32,3,731.7,-12.6,23,46,46
2020-09-21 07:30:51.4578,172.8,79.3,46,45.89,-18,20.32,4,731.3,-12.3,23,46,46
2020-09-21 07:30:51.7093,172.8,79.3,46,45.89,-18,20.31,65,-9740,-9730,0,46,46
2020-09-21 07:30:51.9599,172.8,79.3,46,45.89,-18,20.32,66,5090,5090,0,46,46
2020-09-21 07:30:52.2095,172.8,79.3,46,45.89,-17.9,20.33,1,731.7,-12.6,23.5,46,46
2020-09-21 07:30:52.4590,172.8,79.3,46,45.89,-17.9,20.33,2,731.3,-12.3,24,46,46
2020-09-21 07:30:52.7086,172.8,79.3,46,45.89,-17.9,20.33,65,-9740,-9720,0,46,46
2020-09-21 07:30:52.9583,172.8,79.3,46,45.89,-18,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:30:53.2110,172.8,79.3,46,45.89,-18,20.33,63,50,50,0,46,46
2020-09-21 07:30:53.4637,172.8,79.3,46,45.89,-18,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:30:53.7164,172.8,79.3,46,45.89,-17.9,20.33,52,3.74,3.72,0,46,46
2020-09-21 07:30:53.9692,172.8,79.3,46,45.89,-17.9,20.33,6,-9740,25.1,3.7,46,46
2020-09-21 07:30:54.2218,172.8,79.3,46,45.89,-17.9,20.33,7,-9730,25.1,3.7,46,46
2020-09-21 07:30:54.4744,172.8,79.3,46,45.89,-18,20.33,1,731.7,-12.6,23.5,46,46
2020-09-21 07:30:54.7270,172.8,79.3,46,45.89,-18,20.32,2,731.3,-12.3,24,46,46
2020-09-21 07:30:54.9796,172.8,79.2,46,45.83,-17.9,20.33,61,734,726.7,0,46,46
2020-09-21 07:30:55.2291,172.8,79.2,46,45.83,-17.9,20.33,62,425,425,0,46,46
2020-09-21 07:30:55.4766,172.8,79.2,46,45.83,-17.9,20.32,64,16.1,16.3,0,46,46
2020-09-21 07:30:55.7242,172.8,79.2,46,45.83,-18,20.33,3,731.7,-12.6,23,46,46
2020-09-21 07:30:55.9717,172.8,79.2,46,45.83,-18,20.32,4,731.3,-12.3,23,46,46
2020-09-21 07:30:56.2227,172.8,79.2,46,45.83,-18,20.32,65,-9730,-9730,0,46,46
2020-09-21 07:30:56.4754,172.8,79.2,46,45.83,-17.9,20.33,66,5090,5090,0,46,46
2020-09-21 07:30:56.7282,172.8,79.2,46,45.83,-17.9,20.32,1,731.7,-12.6,23.5,46,46
2020-09-21 07:30:56.9809,172.8,79.2,46,45.83,-18,20.32,2,731.3,-12.3,24,46,46
2020-09-21 07:30:57.2301,172.8,79.2,46,45.83,-18,20.33,65,-9740,-9730,0,46,46
2020-09-21 07:30:57.4774,172.8,79.2,46,45.83,-18,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:30:57.7246,172.8,79.2,46,45.83,-17.9,20.32,63,50,50,0,46,46
2020-09-21 07:30:57.9718,172.8,79.2,46,45.83,-17.9,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:30:58.2192,172.8,79.2,46,45.83,-17.9,20.32,52,3.74,3.72,0,46,46
2020-09-21 07:30:58.4668,172.8,79.2,46,45.83,-18,20.33,6,-9730,25.1,3.7,46,46
2020-09-21 07:30:58.7143,172.8,79.2,46,45.83,-18,20.32,7,-9730,25.1,3.7,46,46
2020-09-21 07:30:58.9619,172.8,79.2,46,45.83,-18,20.32,1,731.7,-12.6,23.5,46,46
2020-09-21 07:30:59.2098,172.8,79.2,46,45.83,-18,20.32,2,731.2,-12.3,24,46,46
2020-09-21 07:30:59.4578,172.8,79.2,46,45.83,-18,20.32,61,734.1,726.7,0,46,46
2020-09-21 07:30:59.7059,172.8,79.2,46,45.83,-18,20.32,62,425,425,0,46,46
2020-09-21 07:30:59.9540,172.8,79.2,46,45.83,-17.9,20.32,64,16.1,16.3,0,46,46
2020-09-21 07:31:00.2021,172.8,79.2,46,45.83,-18,20.32,3,731.7,-12.6,23,46,46
2020-09-21 07:31:00.4498,172.8,79.2,46,45.83,-18,20.32,4,731.2,-12.3,23,46,46
2020-09-21 07:31:00.6976,172.8,79.2,46,45.83,-18,20.33,65,-9740,-9730,0,46,46
2020-09-21 07:31:00.9454,172.8,79.2,46,45.83,-17.9,20.32,66,5090,5090,0,46,46
2020-09-21 07:31:01.1932,172.8,79.2,46,45.83,-17.9,20.32,1,731.7,-12.6,23.5,46,46
2020-09-21 07:31:01.4407,172.8,79.2,46,45.83,-17.9,20.32,2,731.2,-12.3,24,46,46
2020-09-21 07:31:01.6878,172.8,79.2,46,45.83,-18,20.32,65,-9740,-9730,0,46,46
2020-09-21 07:31:01.9349,172.8,79.2,46,45.83,-18,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:31:02.1821,172.8,79.2,46,45.83,-18,20.33,63,50,50,0,46,46
2020-09-21 07:31:02.4292,172.8,79.2,46,45.83,-17.9,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:31:02.6765,172.8,79.2,46,45.83,-17.9,20.32,52,3.74,3.72,0,46,46
2020-09-21 07:31:02.9238,172.8,79.2,46,45.83,-18,20.33,6,-9740,25.1,3.7,46,46
2020-09-21 07:31:03.1711,172.8,79.2,46,45.83,-18,20.32,7,-9730,25.1,3.7,46,46
2020-09-21 07:31:03.4184,172.8,79.2,46,45.83,-18,20.32,1,731.7,-12.6,23.5,46,46
2020-09-21 07:31:03.6656,172.8,79.2,46,45.83,-17.9,20.34,2,731.2,-12.3,24,46,46
2020-09-21 07:31:03.9127,172.8,79.2,46,45.83,-17.9,20.32,61,734.1,726.7,0,46,46
2020-09-21 07:31:04.1599,172.8,79.2,46,45.83,-18,20.33,62,425,425,0,46,46
2020-09-21 07:31:04.4070,172.8,79.2,46,45.83,-18,20.33,64,16.1,16.3,0,46,46
2020-09-21 07:31:04.6542,172.8,79.2,46,45.83,-18,20.33,3,731.7,-12.6,23,46,46
2020-09-21 07:31:04.9014,172.8,79.2,46,45.83,-17.9,20.34,4,731.2,-12.3,23,46,46
2020-09-21 07:31:05.1487,172.8,79.2,46,45.83,-17.9,20.33,65,-9740,-9730,0,46,46
2020-09-21 07:31:05.3959,172.8,79.2,46,45.83,-18,20.32,66,5090,5090,0,46,46
2020-09-21 07:31:05.6445,172.8,79.2,46,45.83,-18,20.33,1,731.7,-12.6,23.5,46,46
2020-09-21 07:31:05.8973,172.8,79.2,46,45.83,-18,20.45,2,731.2,-12.3,24,46,46
2020-09-21 07:31:06.1500,172.8,79.2,46,45.83,-18,20.32,65,-9740,-9740,0,46,46
2020-09-21 07:31:06.4028,172.8,79.2,46,45.83,-18,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:31:06.6555,172.8,79.2,46,45.83,-18,20.32,63,50,50,0,46,46
2020-09-21 07:31:06.9080,172.8,79.2,46,45.83,-17.9,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:31:07.1605,172.8,79.2,46,45.83,-18,20.32,52,3.74,3.72,0,46,46
2020-09-21 07:31:07.4130,172.8,79.2,46,45.83,-18,20.32,6,-9740,25.1,3.7,46,46
2020-09-21 07:31:07.6656,172.8,79.2,46,45.83,-18,20.32,7,-9740,25.1,3.7,46,46
2020-09-21 07:31:07.9182,172.8,79.2,46,45.83,-18,20.32,1,731.6,-12.6,23.5,46,46
2020-09-21 07:31:08.1708,172.8,79.1,46,45.78,-17.9,20.32,2,731.2,-12.5,24,46,46
2020-09-21 07:31:08.4234,172.8,79.1,46,45.78,-17.9,20.33,61,733.9,726.7,0,46,46
2020-09-21 07:31:08.6760,172.8,79.1,46,45.78,-18,20.33,62,425,425,0,46,46
2020-09-21 07:31:08.9286,172.8,79.1,46,45.78,-18,20.32,64,16.1,16.3,0,46,46
2020-09-21 07:31:09.1813,172.8,79.1,46,45.78,-18,20.33,3,731.6,-12.6,23,46,46
2020-09-21 07:31:09.4339,172.8,79.1,46,45.78,-17.9,20.33,4,731.2,-12.5,23,46,46
2020-09-21 07:31:09.6865,172.8,79.1,46,45.78,-17.9,20.33,65,-9740,-9740,0,46,46
2020-09-21 07:31:09.9380,172.8,79.1,46,45.78,-17.9,20.32,66,5090,5090,0,46,46
2020-09-21 07:31:10.1892,172.8,79.1,46,45.78,-18,20.32,1,731.6,-12.6,23.5,46,46
2020-09-21 07:31:10.4404,172.8,79.1,46,45.78,-18,20.32,2,731.2,-12.5,24,46,46
2020-09-21 07:31:10.6917,172.8,79.1,46,45.78,-18,20.34,65,-9740,-9740,0,46,46
2020-09-21 07:31:10.9441,172.8,79.1,46,45.78,-17.9,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:31:11.1966,172.8,79,46,45.72,-17.9,20.32,63,50,50,0,46,46
2020-09-21 07:31:11.4492,172.8,79,46,45.72,-17.9,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:31:11.7018,172.8,79,46,45.72,-18.1,20.32,52,3.74,3.72,0,46,46
2020-09-21 07:31:11.9499,172.8,79,46,45.72,-18,20.32,6,-9740,25.1,3.7,46,46
2020-09-21 07:31:12.1971,172.8,79,46,45.72,-17.9,20.33,7,-9740,25.1,3.7,46,46
2020-09-21 07:31:12.4444,172.8,79,46,45.72,-17.9,20.33,1,731.6,-12.6,23.5,46,46
2020-09-21 07:31:12.6917,172.8,79,46,45.72,-18,20.32,2,731.2,-12.5,24,46,46
2020-09-21 07:31:12.9390,172.8,79,46,45.72,-18,20.32,61,734,726.7,0,46,46
2020-09-21 07:31:13.1863,172.8,79,46,45.72,-18,20.34,62,425,425,0,46,46
2020-09-21 07:31:13.4336,172.8,79,46,45.72,-17.9,20.32,64,16.1,16.3,0,46,46
2020-09-21 07:31:13.6810,172.8,79,46,45.72,-17.9,20.32,3,731.7,-12.6,23,46,46
2020-09-21 07:31:13.9282,172.8,79,46,45.72,-18,20.33,4,731.1,-12.5,23,46,46
2020-09-21 07:31:14.1753,172.8,79,46,45.72,-18,20.33,65,-9740,-9730,0,46,46
2020-09-21 07:31:14.4223,172.8,79,46,45.72,-18,20.31,66,5090,5090,0,46,46
2020-09-21 07:31:14.6694,172.8,79,46,45.72,-18,20.33,1,731.7,-12.6,23.5,46,46
2020-09-21 07:31:14.9167,172.8,79,46,45.72,-18,20.33,2,731.1,-12.5,24,46,46
2020-09-21 07:31:15.1692,172.8,79,46,45.72,-18,20.33,65,-9740,-9740,0,46,46
2020-09-21 07:31:15.4217,172.8,79,46,45.72,-18,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:31:15.6742,172.8,79,46,45.72,-18,20.32,63,50,50,0,46,46
2020-09-21 07:31:15.9267,172.8,79,46,45.72,-17.9,20.33,67,25.1,25.1,0,46,46
2020-09-21 07:31:16.1770,172.8,79,46,45.72,-18,20.32,52,3.74,3.72,0,46,46
2020-09-21 07:31:16.4259,172.8,79,46,45.72,-18,20.32,6,-9740,25.1,3.7,46,46
2020-09-21 07:31:16.6748,172.8,79,46,45.72,-18,20.33,7,-9730,25.1,3.7,46,46
2020-09-21 07:31:16.9237,172.8,79,46,45.72,-17.9,20.33,1,731.7,-12.6,23.5,46,46
2020-09-21 07:31:17.1735,172.8,79,46,45.72,-17.9,20.33,2,731.1,-12.5,24,46,46
2020-09-21 07:31:17.4261,172.8,79,46,45.72,-18,20.32,61,733.9,726.6,0,46,46
2020-09-21 07:31:17.6786,172.8,79,46,45.72,-18.1,20.32,62,425,425,0,46,46
2020-09-21 07:31:17.9311,172.8,79,46,45.72,-18,20.32,64,16.1,16.3,0,46,46
2020-09-21 07:31:18.1836,172.8,79,46,45.72,-18,20.33,3,731.7,-12.6,23,46,46
2020-09-21 07:31:18.4363,172.8,79,46,45.72,-17.9,20.32,4,731.1,-12.5,23,46,46
2020-09-21 07:31:18.6889,172.8,79,46,45.72,-17.9,20.31,65,-9740,-9730,0,46,46
2020-09-21 07:31:18.9416,172.8,79,46,45.72,-18,20.33,66,5080,5080,0,46,46
2020-09-21 07:31:19.1943,172.8,79,46,45.72,-18,20.32,1,731.7,-12.6,23.5,46,46
2020-09-21 07:31:19.4467,172.8,79,46,45.72,-18,20.32,2,731.1,-12.5,24,46,46
2020-09-21 07:31:19.6991,172.8,79,46,45.72,-17.9,20.32,65,-9740,-9740,0,46,46
2020-09-21 07:31:19.9516,172.8,79,46,45.72,-18,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:31:20.2040,172.8,79,46,45.72,-18,20.32,63,50,50,0,46,46
2020-09-21 07:31:20.4568,172.8,79,46,45.72,-18.1,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:31:20.7096,172.8,79,46,45.72,-17.9,20.32,52,3.74,3.72,0,46,46
2020-09-21 07:31:20.9623,172.8,78.9,46,45.66,-17.9,20.32,6,-9740,25.1,3.7,46,46
2020-09-21 07:31:21.2149,172.8,78.9,46,45.66,-17.9,20.3,7,-9740,25.1,3.7,46,46
2020-09-21 07:31:21.4624,172.8,78.9,46,45.66,-18,20.32,1,731.6,-12.6,23.5,46,46
2020-09-21 07:31:21.7099,172.8,78.9,46,45.66,-18,20.33,2,731.1,-12.3,24,46,46
2020-09-21 07:31:21.9575,172.8,78.9,46,45.66,-18,20.32,61,733.8,726.6,0,46,46
2020-09-21 07:31:22.2050,172.8,78.9,46,45.66,-17.9,20.33,62,425,425,0,46,46
2020-09-21 07:31:22.4542,172.8,78.9,46,45.66,-18,20.32,64,16.1,16.3,0,46,46
2020-09-21 07:31:22.7038,172.8,78.9,46,45.66,-18,20.33,3,731.6,-12.6,23,46,46
2020-09-21 07:31:22.9533,172.8,78.9,46,45.66,-18,20.32,4,731.1,-12.3,23,46,46
2020-09-21 07:31:23.2029,172.8,78.9,46,45.66,-18,20.33,65,-9740,-9740,0,46,46
2020-09-21 07:31:23.4505,172.8,78.9,46,45.66,-18,20.32,66,5080,5080,0,46,46
2020-09-21 07:31:23.6977,172.8,78.9,46,45.66,-18,20.34,1,731.6,-12.6,23.5,46,46
2020-09-21 07:31:23.9449,172.8,78.9,46,45.66,-18,20.32,2,731.1,-12.3,24,46,46
2020-09-21 07:31:24.1920,172.8,78.9,46,45.66,-17.9,20.33,65,-9740,-9740,0,46,46
2020-09-21 07:31:24.4393,172.8,78.9,46,45.66,-17.9,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:31:24.6867,172.8,78.9,46,45.66,-18,20.32,63,50,50,0,46,46
2020-09-21 07:31:24.9341,172.8,78.9,46,45.66,-18,20.35,67,25.1,25.1,0,46,46
2020-09-21 07:31:25.1814,172.8,78.9,46,45.66,-18,20.32,52,3.74,3.72,0,46,46
2020-09-21 07:31:25.4309,172.8,78.9,46,45.66,-17.9,20.32,6,-9730,25.1,3.7,46,46
2020-09-21 07:31:25.6834,172.8,78.9,46,45.66,-17.9,20.32,7,-9740,25.1,3.7,46,46
2020-09-21 07:31:25.9360,172.8,78.9,46,45.66,-18,20.33,1,731.6,-12.6,23.5,46,46
2020-09-21 07:31:26.1885,172.8,78.9,46,45.66,-18,20.34,2,731.1,-12.3,24,46,46
2020-09-21 07:31:26.4409,172.8,78.9,46,45.66,-18,20.33,61,733.9,726.6,0,46,46
2020-09-21 07:31:26.6883,172.8,78.9,46,45.66,-17.9,20.32,62,425,425,0,46,46
2020-09-21 07:31:26.9357,172.8,78.9,46,45.66,-17.9,20.32,64,16.1,16.3,0,46,46
2020-09-21 07:31:27.1832,172.8,78.9,46,45.66,-17.9,20.33,3,731.6,-12.6,23,46,46
2020-09-21 07:31:27.4309,172.8,78.9,46,45.66,-18.1,20.32,4,731.1,-12.3,23,46,46
2020-09-21 07:31:27.6836,172.8,78.9,46,45.66,-18,20.32,65,-9740,-9740,0,46,46
2020-09-21 07:31:27.9363,172.8,78.9,46,45.66,-18,20.32,66,5080,5080,0,46,46
2020-09-21 07:31:28.1890,172.8,78.9,46,45.66,-17.9,20.32,1,731.5,-12.6,23.5,46,46
2020-09-21 07:31:28.4417,172.8,78.9,46,45.66,-17.9,20.32,2,731.1,-12.3,24,46,46
2020-09-21 07:31:28.6943,172.8,78.9,46,45.66,-18,20.32,65,-9740,-9740,0,46,46
2020-09-21 07:31:28.9469,172.8,78.9,46,45.66,-18.1,20.33,51,3.74,3.72,0,46,46
2020-09-21 07:31:29.1995,172.8,78.9,46,45.66,-18,20.32,63,50,50,0,46,46
2020-09-21 07:31:29.4521,172.8,78.9,46,45.66,-17.9,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:31:29.7032,172.8,78.9,46,45.66,-17.9,20.33,52,3.74,3.72,0,46,46
2020-09-21 07:31:29.9507,172.8,78.9,46,45.66,-18,20.32,6,-9740,25.1,3.7,46,46
2020-09-21 07:31:30.1981,172.8,78.9,46,45.66,-18,20.32,7,-9730,25.1,3.7,46,46
2020-09-21 07:31:30.4456,172.8,78.9,46,45.66,-18,20.32,1,731.5,-12.6,23.5,46,46
2020-09-21 07:31:30.6947,172.8,78.9,46,45.66,-18,20.32,2,731.1,-12.3,24,46,46
2020-09-21 07:31:30.9473,172.8,78.9,46,45.66,-18,20.32,61,733.9,726.5,0,46,46
2020-09-21 07:31:31.1999,172.8,78.9,46,45.66,-18,20.32,62,425,425,0,46,46
2020-09-21 07:31:31.4525,172.8,78.9,46,45.66,-18,20.32,64,16.1,16.3,0,46,46
2020-09-21 07:31:31.7051,172.8,78.9,46,45.66,-18,20.32,3,731.5,-12.6,23,46,46
2020-09-21 07:31:31.9577,172.8,78.9,46,45.66,-17.9,20.32,4,731.1,-12.3,23,46,46
2020-09-21 07:31:32.2103,172.8,78.9,46,45.66,-18,20.32,65,-9730,-9730,0,46,46
2020-09-21 07:31:32.4628,172.8,78.9,46,45.66,-18,20.32,66,5080,5080,0,46,46
2020-09-21 07:31:32.7141,172.8,78.9,46,45.66,-18,20.33,1,731.5,-12.6,23.5,46,46
2020-09-21 07:31:32.9614,172.8,78.9,46,45.66,-18,20.32,2,731.1,-12.3,24,46,46
2020-09-21 07:31:33.2087,172.8,78.9,46,45.66,-17.9,20.31,65,-9730,-9730,0,46,46
2020-09-21 07:31:33.4560,172.8,78.9,46,45.66,-18,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:31:33.7033,172.8,78.9,46,45.66,-18,20.33,63,50,50,0,46,46
2020-09-21 07:31:33.9531,172.8,78.9,46,45.66,-18,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:31:34.2059,172.8,78.9,46,45.66,-17.9,20.32,52,3.74,3.72,0,46,46
2020-09-21 07:31:34.4587,172.8,78.9,46,45.66,-17.9,20.33,6,-9730,25.1,3.7,46,46
2020-09-21 07:31:34.7114,172.8,78.9,46,45.66,-17.9,20.32,7,-9740,25.1,3.7,46,46
2020-09-21 07:31:34.9642,172.8,78.9,46,45.66,-18,20.32,1,731.5,-12.6,23.5,46,46
2020-09-21 07:31:35.2171,172.8,78.9,46,45.66,-18.1,20.32,2,731,-12.3,24,46,46
2020-09-21 07:31:35.4699,172.8,78.9,46,45.66,-18,20.32,61,733.8,726.5,0,46,46
2020-09-21 07:31:35.7227,172.8,78.9,46,45.66,-17.9,20.32,62,425,425,0,46,46
2020-09-21 07:31:35.9755,172.8,78.9,46,45.66,-17.9,20.32,64,16.1,16.3,0,46,46
2020-09-21 07:31:36.2283,172.8,78.9,46,45.66,-18,20.33,3,731.5,-12.6,23,46,46
2020-09-21 07:31:36.4811,172.8,78.9,46,45.66,-18,20.32,4,731,-12.3,23,46,46
2020-09-21 07:31:36.7339,172.8,78.9,46,45.66,-18,20.32,65,-9740,-9740,0,46,46
2020-09-21 07:31:36.9846,172.8,78.9,46,45.66,-17.9,20.33,66,5080,5080,0,46,46
2020-09-21 07:31:37.2333,172.8,78.9,46,45.66,-17.9,20.32,1,731.5,-12.6,23.5,46,46
2020-09-21 07:31:37.4820,172.8,78.9,46,45.66,-17.9,20.32,2,731,-12.3,24,46,46
2020-09-21 07:31:37.7307,172.8,78.9,46,45.66,-18,20.32,65,-9740,-9730,0,46,46
2020-09-21 07:31:37.9816,172.8,78.9,46,45.66,-18,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:31:38.2344,172.8,78.9,46,45.66,-18,20.32,63,50,50,0,46,46
2020-09-21 07:31:38.4872,172.8,78.9,46,45.66,-17.9,20.31,67,25.1,25.1,0,46,46
2020-09-21 07:31:38.7400,172.8,78.9,46,45.66,-18,20.33,52,3.74,3.72,0,46,46
2020-09-21 07:31:38.9928,172.8,78.9,46,45.66,-18,20.32,6,-9740,25.1,3.7,46,46
2020-09-21 07:31:39.2458,172.8,78.9,46,45.66,-18,20.32,7,-9730,25.1,3.7,46,46
2020-09-21 07:31:39.4987,172.8,78.9,46,45.66,-18,20.32,1,731.5,-12.6,23.5,46,46
2020-09-21 07:31:39.7517,172.8,78.9,46,45.66,-18,20.34,2,731,-12.3,24,46,46
2020-09-21 07:31:40.0043,172.8,78.9,46,45.66,-18,20.32,61,733.8,726.5,0,46,46
2020-09-21 07:31:40.2519,172.8,78.9,46,45.66,-18,20.33,62,425,425,0,46,46
2020-09-21 07:31:40.4994,172.8,78.9,46,45.66,-18,20.33,64,16.1,16.3,0,46,46
2020-09-21 07:31:40.7470,172.8,78.9,46,45.66,-17.9,20.32,3,731.5,-12.6,23,46,46
2020-09-21 07:31:40.9947,172.8,78.9,46,45.66,-18,20.34,4,731,-12.3,23,46,46
2020-09-21 07:31:41.2438,172.8,78.9,46,45.66,-18,20.32,65,-9740,-9740,0,46,46
2020-09-21 07:31:41.4930,172.8,78.9,46,45.66,-18,20.33,66,5080,5080,0,46,46
2020-09-21 07:31:41.7422,172.8,78.9,46,45.66,-17.9,20.33,1,731.5,-12.6,23.5,46,46
2020-09-21 07:31:41.9914,172.8,78.9,46,45.66,-17.9,20.32,2,731,-12.3,24,46,46
2020-09-21 07:31:42.2442,172.8,78.9,46,45.66,-17.9,20.32,65,-9740,-9730,0,46,46
2020-09-21 07:31:42.4969,172.8,78.9,46,45.66,-18,20.31,51,3.74,3.72,0,46,46
2020-09-21 07:31:42.7496,172.8,78.9,46,45.66,-18,20.32,63,50,50,0,46,46
2020-09-21 07:31:43.0023,172.8,78.9,46,45.66,-18,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:31:43.2551,172.8,78.9,46,45.66,-17.9,20.33,52,3.74,3.72,0,46,46
2020-09-21 07:31:43.5079,172.8,78.9,46,45.66,-17.9,20.33,6,-9740,25.1,3.7,46,46
2020-09-21 07:31:43.7606,172.8,78.9,46,45.66,-17.9,20.32,7,-9740,25.1,3.7,46,46
2020-09-21 07:31:44.0134,172.8,78.9,46,45.66,-18.1,20.32,1,731.5,-12.6,23.5,46,46
2020-09-21 07:31:44.2648,172.8,78.9,46,45.66,-18,20.33,2,731,-12.5,24,46,46
2020-09-21 07:31:44.5122,172.8,78.9,46,45.66,-17.9,20.33,61,733.8,726.4,0,46,46
2020-09-21 07:31:44.7596,172.8,78.9,46,45.66,-17.9,20.32,62,425,425,0,46,46
2020-09-21 07:31:45.0070,172.8,78.9,46,45.66,-17.9,20.32,64,16.1,16.3,0,46,46
2020-09-21 07:31:45.2544,172.8,78.9,46,45.66,-18,20.33,3,731.5,-12.6,23,46,46
2020-09-21 07:31:45.5018,172.8,78.9,46,45.66,-18,20.32,4,731,-12.5,23,46,46
2020-09-21 07:31:45.7492,172.8,78.9,46,45.66,-17.9,20.32,65,-9740,-9740,0,46,46
2020-09-21 07:31:45.9966,172.8,78.9,46,45.66,-17.9,20.32,66,5070,5070,0,46,46
2020-09-21 07:31:46.2441,172.8,78.9,46,45.66,-18,20.32,1,731.5,-12.6,23.5,46,46
2020-09-21 07:31:46.4916,172.8,78.9,46,45.66,-18,20.33,2,731,-12.5,24,46,46
2020-09-21 07:31:46.7391,172.8,78.9,46,45.66,-18,20.33,65,-9740,-9740,0,46,46
2020-09-21 07:31:46.9867,172.8,78.9,46,45.66,-18,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:31:47.2342,172.8,78.9,46,45.66,-18,20.32,63,50,50,0,46,46
2020-09-21 07:31:47.4816,172.8,78.9,46,45.66,-18,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:31:47.7289,172.8,78.9,46,45.66,-18,20.33,52,3.74,3.72,0,46,46
2020-09-21 07:31:47.9763,172.8,78.9,46,45.66,-17.9,20.31,6,-9730,25.1,3.7,46,46
2020-09-21 07:31:48.2236,172.8,78.9,46,45.66,-17.9,20.32,7,-9740,25.1,3.7,46,46
2020-09-21 07:31:48.4711,172.8,78.9,46,45.66,-18,20.32,1,731.5,-12.6,23.5,46,46
2020-09-21 07:31:48.7185,172.8,78.9,46,45.66,-18,20.32,2,731,-12.5,24,46,46
2020-09-21 07:31:48.9660,172.8,78.9,46,45.66,-18,20.32,61,733.7,726.4,0,46,46
2020-09-21 07:31:49.2134,172.8,78.9,46,45.66,-17.9,20.34,62,425,425,0,46,46
2020-09-21 07:31:49.4648,172.8,78.9,46,45.66,-17.9,20.32,64,16.1,16.3,0,46,46
2020-09-21 07:31:49.7175,172.8,78.9,46,45.66,-18,20.33,3,731.5,-12.6,23,46,46
2020-09-21 07:31:49.9701,172.8,78.9,46,45.66,-18.1,20.32,4,731,-12.3,23,46,46
2020-09-21 07:31:50.2228,172.8,78.9,46,45.66,-18,20.33,65,-9740,-9740,0,46,46
2020-09-21 07:31:50.4730,172.8,78.9,46,45.66,-18,20.32,66,5070,5070,0,46,46
2020-09-21 07:31:50.7203,172.8,78.9,46,45.66,-17.9,20.33,1,731.5,-12.6,23.5,46,46
2020-09-21 07:31:50.9677,172.8,78.9,46,45.66,-17.9,20.32,2,731,-12.3,24,46,46
2020-09-21 07:31:51.2151,172.8,78.9,46,45.66,-18,20.32,65,-9730,-9730,0,46,46
2020-09-21 07:31:51.4624,172.8,78.9,46,45.66,-18.1,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:31:51.7097,172.8,78.9,46,45.66,-18,20.33,63,50,50,0,46,46
2020-09-21 07:31:51.9569,172.8,78.9,46,45.66,-17.9,20.33,67,25.1,25.1,0,46,46
2020-09-21 07:31:52.2042,172.8,78.9,46,45.66,-17.9,20.32,52,3.74,3.71,0,46,46
2020-09-21 07:31:52.4539,172.8,78.9,46,45.66,-18,20.33,6,-9740,25.1,3.7,46,46
2020-09-21 07:31:52.7065,172.8,78.9,46,45.66,-18,20.33,7,-9740,25.1,3.7,46,46
2020-09-21 07:31:52.9590,172.8,78.9,46,45.66,-18,20.32,1,731.5,-12.6,23.5,46,46
2020-09-21 07:31:53.2116,172.8,78.9,46,45.66,-17.9,20.32,2,731,-12.3,24,46,46
2020-09-21 07:31:53.4642,172.8,78.9,46,45.66,-17.9,20.32,61,733.7,726.4,0,46,46
2020-09-21 07:31:53.7168,172.8,78.9,46,45.66,-18,20.33,62,425,425,0,46,46
2020-09-21 07:31:53.9695,172.8,78.9,46,45.66,-18,20.32,64,16.1,16.3,0,46,46
2020-09-21 07:31:54.2221,172.8,78.9,46,45.66,-18,20.34,3,731.5,-12.6,23,46,46
2020-09-21 07:31:54.4748,172.8,78.9,46,45.66,-18,20.32,4,731,-12.3,23,46,46
2020-09-21 07:31:54.7254,172.8,78.9,46,45.66,-18,20.33,65,-9750,-9750,0,46,46
2020-09-21 07:31:54.9749,172.8,78.9,46,45.66,-18,20.33,66,5060,5060,0,46,46
2020-09-21 07:31:55.2245,172.8,78.9,46,45.66,-18,20.32,1,731.5,-12.6,23.5,46,46
2020-09-21 07:31:55.4740,172.8,78.9,46,45.66,-17.9,20.33,2,731,-12.3,24,46,46
2020-09-21 07:31:55.7221,172.8,78.9,46,45.66,-18,20.33,65,-9750,-9750,0,46,46
2020-09-21 07:31:55.9694,172.8,78.9,46,45.66,-18,20.31,51,3.74,3.72,0,46,46
2020-09-21 07:31:56.2167,172.8,78.9,46,45.66,-18,20.32,63,50,50,0,46,46
2020-09-21 07:31:56.4640,172.8,78.9,46,45.66,-18,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:31:56.7115,172.8,78.9,46,45.66,-17.9,20.32,52,3.74,3.71,0,46,46
2020-09-21 07:31:56.9592,172.8,78.9,46,45.66,-17.9,20.33,6,-9750,25.1,3.7,46,46
2020-09-21 07:31:57.2069,172.8,78.9,46,45.66,-18,20.32,7,-9750,25.1,3.7,46,46
2020-09-21 07:31:57.4545,172.8,78.9,46,45.66,-18.1,20.33,1,731.3,-12.6,23.5,46,46
2020-09-21 07:31:57.7052,172.8,78.9,46,45.66,-18,20.32,2,730.9,-12.5,24,46,46
2020-09-21 07:31:57.9578,172.8,78.9,46,45.66,-17.9,20.32,61,733.8,726.5,0,46,46
2020-09-21 07:31:58.2104,172.8,78.9,46,45.66,-17.9,20.32,62,425,425,0,46,46
2020-09-21 07:31:58.4631,172.8,78.9,46,45.66,-17.9,20.33,64,16.1,16.3,0,46,46
2020-09-21 07:31:58.7137,172.8,78.9,46,45.66,-18,20.32,3,731.3,-12.6,23,46,46
2020-09-21 07:31:58.9625,172.8,78.9,46,45.66,-18,20.32,4,730.9,-12.5,23,46,46
2020-09-21 07:31:59.2114,172.8,78.9,46,45.66,-18,20.33,65,-9740,-9740,0,46,46
2020-09-21 07:31:59.4603,172.8,78.9,46,45.66,-17.9,20.32,66,5060,5060,0,46,46
2020-09-21 07:31:59.7093,172.8,78.9,46,45.66,-17.9,20.32,1,731.3,-12.6,23.5,46,46
2020-09-21 07:31:59.9584,172.8,78.9,46,45.66,-17.9,20.32,2,730.9,-12.5,24,46,46
2020-09-21 07:32:00.2076,172.8,78.9,46,45.66,-18,20.32,65,-9740,-9740,0,46,46
2020-09-21 07:32:00.4567,172.8,78.9,46,45.66,-18,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:32:00.7058,172.8,78.9,46,45.66,-18,20.33,63,50,50,0,46,46
2020-09-21 07:32:00.9535,172.8,78.9,46,45.66,-17.9,20.33,67,25.1,25.1,0,46,46
2020-09-21 07:32:01.2009,172.8,78.9,46,45.66,-18,20.33,52,3.74,3.72,0,46,46
2020-09-21 07:32:01.4483,172.8,78.9,46,45.66,-18,20.32,6,-9740,25.1,3.7,46,46
2020-09-21 07:32:01.6957,172.8,78.9,46,45.66,-18,20.32,7,-9740,25.1,3.7,46,46
2020-09-21 07:32:01.9430,172.8,78.9,46,45.66,-18,20.32,1,731.3,-12.6,23.5,46,46
2020-09-21 07:32:02.1903,172.8,78.9,46,45.66,-18,20.33,2,730.9,-12.5,24,46,46
2020-09-21 07:32:02.4376,172.8,78.9,46,45.66,-18,20.32,61,733.8,726.4,0,46,46
2020-09-21 07:32:02.6849,172.8,78.9,46,45.66,-18,20.33,62,425,425,0,46,46
2020-09-21 07:32:02.9364,172.8,78.9,46,45.66,-17.9,20.32,64,16.1,16.3,0,46,46
2020-09-21 07:32:03.1890,172.8,78.9,46,45.66,-17.9,20.34,3,731.3,-12.6,23,46,46
2020-09-21 07:32:03.4417,172.8,78.9,46,45.66,-18,20.32,4,730.9,-12.5,23,46,46
2020-09-21 07:32:03.6943,172.8,78.9,46,45.66,-18,20.32,65,-9750,-9750,0,46,46
2020-09-21 07:32:03.9469,172.8,78.9,46,45.66,-18,20.32,66,5060,5060,0,46,46
2020-09-21 07:32:04.1995,172.8,78.9,46,45.66,-17.9,20.32,1,731.4,-12.6,23.5,46,46
2020-09-21 07:32:04.4521,172.8,78.9,46,45.66,-17.9,20.33,2,730.8,-12.5,24,46,46
2020-09-21 07:32:04.7047,172.8,78.9,46,45.66,-17.9,20.33,65,-9740,-9740,0,46,46
2020-09-21 07:32:04.9573,172.8,78.9,46,45.66,-18.1,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:32:05.2099,172.8,78.9,46,45.66,-18,20.32,63,50,50,0,46,46
2020-09-21 07:32:05.4625,172.8,78.9,46,45.66,-17.9,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:32:05.7152,172.8,78.9,46,45.66,-17.9,20.31,52,3.74,3.72,0,46,46
2020-09-21 07:32:05.9675,172.8,78.9,46,45.66,-18,20.33,6,-9740,25.1,3.7,46,46
2020-09-21 07:32:06.2149,172.8,78.9,46,45.66,-18,20.32,7,-9740,25.1,3.7,46,46
2020-09-21 07:32:06.4624,172.8,78.9,46,45.66,-18.1,20.32,1,731.4,-12.6,23.5,46,46
2020-09-21 07:32:06.7098,172.8,78.9,46,45.66,-18,20.32,2,730.8,-12.5,24,46,46
2020-09-21 07:32:06.9573,172.8,78.9,46,45.66,-17.9,20.32,61,733.7,726.3,0,46,46
2020-09-21 07:32:07.2063,172.8,78.9,46,45.66,-18,20.33,62,425,425,0,46,46
2020-09-21 07:32:07.4561,172.8,78.9,46,45.66,-18,20.33,64,16.1,16.3,0,46,46
2020-09-21 07:32:07.7060,172.8,78.9,46,45.66,-18,20.32,3,731.4,-12.6,23,46,46
2020-09-21 07:32:07.9559,172.8,78.9,46,45.66,-18,20.32,4,730.8,-12.5,23,46,46
2020-09-21 07:32:08.2064,172.8,78.9,46,45.66,-18,20.32,65,-9740,-9740,0,46,46
2020-09-21 07:32:08.4587,172.8,78.9,46,45.66,-18,20.33,66,5060,5060,0,46,46
2020-09-21 07:32:08.7110,172.8,78.9,46,45.66,-18,20.32,1,731.4,-12.6,23.5,46,46
2020-09-21 07:32:08.9633,172.8,78.9,46,45.66,-18,20.32,2,730.8,-12.5,24,46,46
2020-09-21 07:32:09.2156,172.8,78.9,46,45.66,-17.9,20.33,65,-9750,-9750,0,46,46
2020-09-21 07:32:09.4684,172.8,78.9,46,45.66,-18,20.31,51,3.74,3.72,0,46,46
2020-09-21 07:32:09.7211,172.8,78.9,46,45.66,-18,20.32,63,50,50,0,46,46
2020-09-21 07:32:09.9739,172.8,78.9,46,45.66,-18,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:32:10.2267,172.8,78.9,46,45.66,-18,20.32,52,3.74,3.72,0,46,46
2020-09-21 07:32:10.4748,172.8,78.9,46,45.66,-17.9,20.32,6,-9740,25.1,3.7,46,46
2020-09-21 07:32:10.7224,172.8,78.9,46,45.66,-18,20.33,7,-9750,25.1,3.7,46,46
2020-09-21 07:32:10.9700,172.8,78.9,46,45.66,-18,20.32,1,731.4,-12.6,23.5,46,46
2020-09-21 07:32:11.2175,172.8,78.9,46,45.66,-18,20.33,2,730.8,-12.5,24,46,46
2020-09-21 07:32:11.4649,172.8,78.9,46,45.66,-17.9,20.32,61,733.6,726.3,0,46,46
2020-09-21 07:32:11.7123,172.8,78.9,46,45.66,-18,20.32,62,425,425,0,46,46
2020-09-21 07:32:11.9596,172.8,78.9,46,45.66,-18,20.34,64,16.1,16.3,0,46,46
2020-09-21 07:32:12.2070,172.8,78.9,46,45.66,-18.1,20.33,3,731.2,-12.6,23,46,46
2020-09-21 07:32:12.4588,172.8,78.9,46,45.66,-18,20.33,4,730.9,-12.5,23,46,46
2020-09-21 07:32:12.7116,172.8,78.9,46,45.66,-17.9,20.33,65,-9740,-9740,0,46,46
2020-09-21 07:32:12.9644,172.8,78.9,46,45.66,-17.9,20.33,66,5070,5070,0,46,46
2020-09-21 07:32:13.2172,172.8,78.9,46,45.66,-18,20.32,1,731.2,-12.6,23.5,46,46
2020-09-21 07:32:13.4701,172.8,78.9,46,45.66,-18.1,20.33,2,730.9,-12.5,24,46,46
2020-09-21 07:32:13.7229,172.8,78.9,46,45.66,-18,20.32,65,-9750,-9750,0,46,46
2020-09-21 07:32:13.9758,172.8,78.8,46,45.6,-17.9,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:32:14.2287,172.8,78.8,46,45.6,-17.9,20.32,63,50,50,0,46,46
2020-09-21 07:32:14.4815,172.8,78.8,46,45.6,-18,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:32:14.7344,172.8,78.8,46,45.6,-18,20.32,52,3.74,3.72,0,46,46
2020-09-21 07:32:14.9872,172.8,78.8,46,45.6,-18,20.33,6,-9740,25.1,3.7,46,46
2020-09-21 07:32:15.2401,172.8,78.8,46,45.6,-18,20.32,7,-9750,25.1,3.7,46,46
2020-09-21 07:32:15.4929,172.8,78.8,46,45.6,-17.9,20.32,1,731.2,-12.6,23.5,46,46
2020-09-21 07:32:15.7457,172.8,78.8,46,45.6,-18,20.32,2,730.9,-12.5,24,46,46
2020-09-21 07:32:15.9984,172.8,78.8,46,45.6,-18,20.32,61,733.6,726.3,0,46,46
2020-09-21 07:32:16.2512,172.8,78.8,46,45.6,-18,20.33,62,425,425,0,46,46
2020-09-21 07:32:16.5040,172.8,78.8,46,45.6,-18,20.33,64,16.2,16.4,0,46,46
2020-09-21 07:32:16.7533,172.8,78.8,46,45.6,-18,20.32,3,731.2,-12.6,23,46,46
2020-09-21 07:32:17.0007,172.8,78.8,46,45.6,-18,20.32,4,730.9,-12.5,23,46,46
2020-09-21 07:32:17.2482,172.8,78.7,46,45.54,-17.9,20.33,65,-9750,-9750,0,46,46
2020-09-21 07:32:17.4957,172.8,78.7,46,45.54,-17.9,20.32,66,5070,5070,0,46,46
2020-09-21 07:32:17.7432,172.8,78.7,46,45.54,-17.9,20.32,1,731.2,-12.6,23.5,46,46
2020-09-21 07:32:17.9908,172.8,78.7,46,45.54,-18,20.33,2,730.9,-12.5,24,46,46
2020-09-21 07:32:18.2384,172.8,78.7,46,45.54,-18,20.32,65,-9750,-9750,0,46,46
2020-09-21 07:32:18.4859,172.8,78.7,46,45.54,-18,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:32:18.7335,172.8,78.7,46,45.54,-17.9,20.32,63,50,50,0,46,46
2020-09-21 07:32:18.9811,172.8,78.7,46,45.54,-17.9,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:32:19.2287,172.8,78.7,46,45.54,-17.9,20.32,52,3.74,3.71,0,46,46
2020-09-21 07:32:19.4763,172.8,78.7,46,45.54,-18.1,20.33,6,-9750,25.1,3.7,46,46
2020-09-21 07:32:19.7250,172.8,78.7,46,45.54,-18,20.33,7,-9750,25.1,3.7,46,46
2020-09-21 07:32:19.9747,172.8,78.7,46,45.54,-17.9,20.32,1,731.2,-12.6,23.5,46,46
2020-09-21 07:32:20.2243,172.8,78.7,46,45.54,-17.9,20.33,2,730.7,-12.3,24,46,46
2020-09-21 07:32:20.4739,172.8,78.7,46,45.54,-17.9,20.33,61,733.5,726.3,0,46,46
2020-09-21 07:32:20.7244,172.8,78.7,46,45.54,-18.1,20.32,62,425,425,0,46,46
2020-09-21 07:32:20.9773,172.8,78.7,46,45.54,-18.1,20.32,64,16.1,16.4,0,46,46
2020-09-21 07:32:21.2301,172.8,78.7,46,45.54,-18,20.33,3,731.2,-12.6,23,46,46
2020-09-21 07:32:21.4830,172.8,78.7,46,45.54,-17.9,20.32,4,730.7,-12.3,23,46,46
2020-09-21 07:32:21.7345,172.8,78.7,46,45.54,-17.9,20.32,65,-9740,-9740,0,46,46
2020-09-21 07:32:21.9821,172.8,78.7,46,45.54,-18,20.33,66,5070,5070,0,46,46
2020-09-21 07:32:22.2296,172.8,78.7,46,45.54,-18,20.32,1,731.2,-12.6,23.5,46,46
2020-09-21 07:32:22.4772,172.8,78.7,46,45.54,-18,20.33,2,730.7,-12.3,24,46,46
2020-09-21 07:32:22.7263,172.8,78.7,46,45.54,-18,20.31,65,-9740,-9740,0,46,46
2020-09-21 07:32:22.9790,172.8,78.7,46,45.54,-18,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:32:23.2316,172.8,78.7,46,45.54,-18,20.32,63,50,50,0,46,46
2020-09-21 07:32:23.4843,172.8,78.7,46,45.54,-18,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:32:23.7370,172.8,78.7,46,45.54,-18,20.32,52,3.74,3.71,0,46,46
2020-09-21 07:32:23.9899,172.8,78.7,46,45.54,-18,20.32,6,-9740,25.1,3.7,46,46
2020-09-21 07:32:24.2427,172.8,78.6,46,45.49,-18,20.32,7,-9740,25.1,3.7,46,46
2020-09-21 07:32:24.4955,172.8,78.6,46,45.49,-18,20.33,1,731.2,-12.6,23.5,46,46
2020-09-21 07:32:24.7483,172.8,78.6,46,45.49,-18,20.32,2,730.7,-12.3,24,46,46
2020-09-21 07:32:24.9958,172.8,78.6,46,45.49,-17.9,20.33,61,733.5,726.3,0,46,46
2020-09-21 07:32:25.2434,172.8,78.6,46,45.49,-17.9,20.32,62,425,425,0,46,46
2020-09-21 07:32:25.4909,172.8,78.6,46,45.49,-18.1,20.32,64,16.1,16.3,0,46,46
2020-09-21 07:32:25.7385,172.8,78.6,46,45.49,-18,20.32,3,731.2,-12.6,23,46,46
2020-09-21 07:32:25.9861,172.8,78.6,46,45.49,-18,20.32,4,730.7,-12.3,23,46,46
2020-09-21 07:32:26.2337,172.8,78.6,46,45.49,-17.9,20.33,65,-9730,-9730,0,46,46
2020-09-21 07:32:26.4813,172.8,78.6,46,45.49,-17.9,20.31,66,5060,5060,0,46,46
2020-09-21 07:32:26.7290,172.8,78.6,46,45.49,-18,20.32,1,731.1,-12.6,23.5,46,46
2020-09-21 07:32:26.9776,172.8,78.6,46,45.49,-18,20.32,2,730.7,-12.3,24,46,46
2020-09-21 07:32:27.2265,172.8,78.6,46,45.49,-18,20.32,65,-9750,-9750,0,46,46
2020-09-21 07:32:27.4753,172.8,78.6,46,45.49,-18,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:32:27.7241,172.8,78.6,46,45.49,-17.9,20.33,63,50,50,0,46,46
2020-09-21 07:32:27.9724,172.8,78.6,46,45.49,-17.9,20.33,67,25.1,25.1,0,46,46
2020-09-21 07:32:28.2206,172.8,78.6,46,45.49,-18,20.33,52,3.74,3.71,0,46,46
2020-09-21 07:32:28.4688,172.8,78.6,46,45.49,-18,20.32,6,-9750,25.1,3.7,46,46
2020-09-21 07:32:28.7170,172.8,78.6,46,45.49,-18,20.33,7,-9750,25.1,3.7,46,46
2020-09-21 07:32:28.9649,172.8,78.6,46,45.49,-17.9,20.32,1,731.1,-12.6,23.5,46,46
2020-09-21 07:32:29.2123,172.8,78.6,46,45.49,-18,20.33,2,730.7,-12.3,24,46,46
2020-09-21 07:32:29.4597,172.8,78.6,46,45.49,-18,20.33,61,733.6,726.4,0,46,46
2020-09-21 07:32:29.7072,172.8,78.6,46,45.49,-18,20.34,62,425,425,0,46,46
2020-09-21 07:32:29.9558,172.8,78.6,46,45.49,-18,20.33,64,16.2,16.4,0,46,46
2020-09-21 07:32:30.2059,172.8,78.6,46,45.49,-18,20.33,3,731.1,-12.6,23,46,46
2020-09-21 07:32:30.4560,172.8,78.6,46,45.49,-18,20.32,4,730.7,-12.3,23,46,46
2020-09-21 07:32:30.7061,172.8,78.6,46,45.49,-18,20.32,65,-9750,-9750,0,46,46
2020-09-21 07:32:30.9561,172.8,78.6,46,45.49,-17.9,20.33,66,5050,5050,0,46,46
2020-09-21 07:32:31.2061,172.8,78.6,46,45.49,-18,20.32,1,731.1,-12.6,23.5,46,46
2020-09-21 07:32:31.4561,172.8,78.6,46,45.49,-18,20.32,2,730.7,-12.3,24,46,46
2020-09-21 07:32:31.7061,172.8,78.6,46,45.49,-18,20.32,65,-9750,-9750,0,46,46
2020-09-21 07:32:31.9571,172.8,78.6,46,45.49,-17.9,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:32:32.2098,172.8,78.6,46,45.49,-17.9,20.32,63,50,50,0,46,46
2020-09-21 07:32:32.4625,172.8,78.6,46,45.49,-18,20.32,67,25.1,25.1,0,46,46
2020-09-21 07:32:32.7152,172.8,78.6,46,45.49,-18,20.32,52,3.74,3.71,0,46,46
2020-09-21 07:32:32.9659,172.8,78.6,46,45.49,-18,20.32,6,-9750,25.1,3.7,46,46
2020-09-21 07:32:33.2134,172.8,78.6,46,45.49,-17.9,20.32,7,-9750,25.1,3.7,46,46
2020-09-21 07:32:33.4609,172.8,78.6,46,45.49,-17.9,20.32,1,731.2,-12.6,23.5,46,46
2020-09-21 07:32:33.7085,172.8,78.6,46,45.49,-18,20.33,2,730.7,-12.5,24,46,46
2020-09-21 07:32:33.9560,172.8,78.6,46,45.49,-18,20.33,61,733.5,726.2,0,46,46
2020-09-21 07:32:34.2068,172.8,78.6,46,45.49,-18.1,20.33,62,425,425,0,46,46
2020-09-21 07:32:34.4593,172.8,78.6,46,45.49,-17.9,20.33,64,16.1,16.3,0,46,46
2020-09-21 07:32:34.7120,172.8,78.6,46,45.49,-17.9,20.32,3,731.2,-12.6,23,46,46
2020-09-21 07:32:34.9646,172.8,78.6,46,45.49,-18,20.32,4,730.7,-12.5,23,46,46
2020-09-21 07:32:35.2172,172.8,78.6,46,45.49,-18,20.32,65,-9750,-9750,0,46,46
2020-09-21 07:32:35.4700,172.8,78.6,46,45.49,-18,20.33,66,5050,5050,0,46,46
2020-09-21 07:32:35.7228,172.8,78.6,46,45.49,-17.9,20.32,1,731.2,-12.6,23.5,46,46
2020-09-21 07:32:35.9756,172.8,78.6,46,45.49,-17.9,20.32,2,730.7,-12.5,24,46,46
2020-09-21 07:32:36.2284,172.8,78.6,46,45.49,-17.9,20.32,65,-9740,-9740,0,46,46
2020-09-21 07:32:36.4768,172.8,78.6,46,45.49,-18,20.32,51,3.74,3.72,0,46,46
2020-09-21 07:32:36.7243,172.8,78.6,46,45.49,-18,20.33,63,50,50,0,46,46
2020-09-21 07:32:36.9719,172.8,78.6,46,45.49,-18,20.33,67,25.1,25.1,0,46,46
2020-09-21 07:32:37.2194,172.8,78.6,46,45.49,-18,20.32,52,3.74,3.71,0,46,46
2020-09-21 07:32:37.4670,172.8,78.6,46,45.49,-18,20.32,6,-9750,25.1,3.7,46,46
2020-09-21 07:32:37.7145,172.8,78.6,46,45.49,-18,20.33,7,-9750,25.1,3.7,46,46
2020-09-21 07:32:37.9620,172.8,78.6,46,45.49,-18,20.32,1,731.2,-12.6,23.5,46,46
2020-09-21 07:32:38.2095,172.8,78.6,46,45.49,-17.9,20.33,2,730.7,-12.5,24,46,46
2020-09-21 07:32:38.4592,172.8,78.6,46,45.49,-18,20.33,61,733.5,726.2,0,46,46
2020-09-21 07:32:38.7118,172.8,78.6,46,45.49,-18,20.32,62,425,425,0,46,46
2020-09-21 07:32:38.9644,172.8,78.6,46,45.49,-18,20.33,64,16.2,16.4,0,46,46
2020-09-21 07:32:39.2170,172.8,78.6,46,45.49,-17.9,20.32,3,731.2,-12.6,23,46,46
2020-09-21 07:32:39.4697,172.8,78.6,46,45.49,-17.9,20.32,4,730.7,-12.5,23,46,46
2020-09-21 07:32:39.7224,172.8,78.6,46,45.49,-18,20.32,65,-9750,-9750,0,46,46
2020-09-21 07:32:39.9751,172.8,78.6,45.75,45.49,-18,20.33,66,5040,5040,0,46,46
2020-09-21 07:32:40.2278,172.8,78.6,45.75,45.49,-18,20.32,1,731.2,-12.6,23.5,46,46
2020-09-21 07:32:40.4806,172.8,78.6,45.75,45.49,-17.9,20.33,2,730.7,-12.5,24,46,46
2020-09-21 07:32:40.7332,172.8,78.6,45.75,45.49,-17.9,20.33,65,-9750,-9750,0,46,45.5
2020-09-21 07:32:40.9859,172.8,78.5,45.75,45.43,-17.9,20.32,51,3.74,3.72,0,46,45.5
2020-09-21 07:32:41.2386,172.8,78.5,45.75,45.43,-18.1,20.32,63,50,50,0,46,45.5
2020-09-21 07:32:41.4909,172.8,78.5,45.75,45.43,-18.1,20.33,67,25.1,25.1,0,46,45.5
2020-09-21 07:32:41.7425,172.8,78.5,45.75,45.43,-18,20.34,52,3.74,3.71,0,46,45.5
2020-09-21 07:32:41.9941,172.8,78.5,45.75,45.43,-17.9,20.32,6,-9750,25.1,3.7,46,45.5
2020-09-21 07:32:42.2457,172.8,78.5,45.75,45.43,-17.9,20.32,7,-9740,25.1,3.7,46,45.5
2020-09-21 07:32:42.4974,172.8,78.5,45.75,45.43,-18,20.32,1,731.2,-12.6,23.5,46,45.5
2020-09-21 07:32:42.7502,172.8,78.5,45.75,45.43,-18,20.32,2,730.8,-12.3,24,46,45.5
2020-09-21 07:32:43.0031,172.8,78.5,45.75,45.43,-18,20.32,61,733.4,726.1,0,46,45.5
2020-09-21 07:32:43.2559,172.8,78.5,45.75,45.43,-18,20.32,62,425,425,0,46,45.5
2020-09-21 07:32:43.5084,172.8,78.5,45.75,45.43,-17.9,20.33,64,16.1,16.3,0,46,45.5
2020-09-21 07:32:43.7559,172.8,78.5,45.75,45.43,-18,20.32,3,731.2,-12.6,23,46,45.5
2020-09-21 07:32:44.0035,172.8,78.5,45.75,45.43,-18,20.32,4,730.8,-12.3,23,46,45.5
2020-09-21 07:32:44.2510,172.8,78.5,45.75,45.43,-18,20.32,65,-9750,-9730,0,46,45.5
2020-09-21 07:32:44.4986,172.8,78.5,45.75,45.43,-18,20.32,66,5050,5050,0,46,45.5
2020-09-21 07:32:44.7461,172.8,78.5,45.75,45.43,-18,20.32,1,731.2,-12.6,23.5,46,45.5
2020-09-21 07:32:44.9937,172.8,78.5,45.75,45.43,-18,20.32,2,730.8,-12.3,24,46,45.5
2020-09-21 07:32:45.2412,172.8,78.5,45.75,45.43,-18,20.33,65,-9760,-9730,0,46,45.5
2020-09-21 07:32:45.4888,172.8,78.5,45.75,45.43,-17.9,20.32,51,3.74,3.72,0,46,45.5
2020-09-21 07:32:45.7388,172.8,78.5,45.75,45.43,-17.9,20.32,63,50,50,0,46,45.5
2020-09-21 07:32:45.9887,172.8,78.5,45.75,45.43,-18,20.33,67,25.1,25.1,0,46,45.5
2020-09-21 07:32:46.2387,172.8,78.5,45.75,45.43,-18,20.33,52,3.74,3.71,0,46,45.5
2020-09-21 07:32:46.4887,172.8,78.5,45.75,45.43,-18,20.32,6,-9760,25.1,3.7,46,45.5
2020-09-21 07:32:46.7415,172.8,78.5,45.75,45.43,-17.9,20.32,7,-9730,25.1,3.7,46,45.5
2020-09-21 07:32:46.9943,172.8,78.5,45.75,45.43,-17.9,20.32,1,731.2,-12.6,23.5,46,45.5
2020-09-21 07:32:47.2471,172.8,78.5,45.75,45.43,-18,20.33,2,730.8,-12.3,24,46,45.5
2020-09-21 07:32:47.5000,172.8,78.5,45.75,45.43,-18,20.32,61,733.5,726.2,0,46,45.5
2020-09-21 07:32:47.7494,172.8,78.5,45.75,45.43,-18,20.32,62,425,425,0,46,45.5
2020-09-21 07:32:47.9971,172.8,78.5,45.75,45.43,-17.9,20.31,64,16.2,16.3,0,46,45.5
2020-09-21 07:32:48.2447,172.8,78.5,45.75,45.43,-17.9,20.32,3,731.1,-12.6,23,46,45.5
2020-09-21 07:32:48.4923,172.8,78.5,45.75,45.43,-17.9,20.32,4,730.7,-12.3,23,46,45.5
2020-09-21 07:32:48.7398,172.8,78.5,45.75,45.43,-18,20.32,65,-9760,-9730,0,46,45.5
2020-09-21 07:32:48.9873,172.8,78.5,45.75,45.43,-18,20.32,66,5050,5050,0,46,45.5
2020-09-21 07:32:49.2347,172.8,78.5,45.75,45.43,-18,20.32,1,731.1,-12.6,23.5,46,45.5
2020-09-21 07:32:49.4821,172.8,78.5,45.75,45.43,-17.9,20.32,2,730.7,-12.3,24,46,45.5
2020-09-21 07:32:49.7296,172.8,78.5,45.75,45.43,-17.9,20.33,65,-9760,-9720,0,46,45.5
2020-09-21 07:32:49.9771,172.8,78.5,45.75,45.43,-18,20.32,51,3.74,3.72,0,46,45.5
2020-09-21 07:32:50.2246,172.8,78.5,45.75,45.43,-18,20.32,63,50,50,0,46,45.5
2020-09-21 07:32:50.4722,172.8,78.5,45.75,45.43,-17.9,20.33,67,25.1,25.1,0,46,45.5
2020-09-21 07:32:50.7202,172.8,78.5,45.75,45.43,-17.9,20.33,52,3.74,3.71,0,46,45.5
2020-09-21 07:32:50.9699,172.8,78.5,45.75,45.43,-18,20.33,6,-9770,25.1,3.7,46,45.5
2020-09-21 07:32:51.2197,172.8,78.5,45.75,45.43,-18,20.32,7,-9720,25.1,3.7,46,45.5
2020-09-21 07:32:51.4694,172.8,78.5,45.75,45.43,-18,20.32,1,731.1,-12.6,23.5,46,45.5
2020-09-21 07:32:51.7192,172.8,78.5,45.75,45.43,-18,20.33,2,730.7,-12.3,24,46,45.5
2020-09-21 07:32:51.9679,172.8,78.5,45.75,45.43,-18,20.33,61,733.4,726.1,0,46,45.5
2020-09-21 07:32:52.2165,172.8,78.5,45.75,45.43,-18,20.32,62,425,425,0,46,45.5
2020-09-21 07:32:52.4651,172.8,78.5,45.75,45.43,-18,20.33,64,16.1,16.3,0,46,45.5
2020-09-21 07:32:52.7137,172.8,78.5,45.75,45.43,-17.9,20.33,3,731.1,-12.6,23,46,45.5
2020-09-21 07:32:52.9613,172.8,78.5,45.75,45.43,-18,20.32,4,730.7,-12.3,23,46,45.5
2020-09-21 07:32:53.2087,172.8,78.5,45.75,45.43,-18,20.33,65,-9760,-9720,0,46,45.5
2020-09-21 07:32:53.4562,172.8,78.5,45.75,45.43,-18,20.32,66,5050,5050,0,46,45.5
2020-09-21 07:32:53.7037,172.8,78.5,45.75,45.43,-17.9,20.32,1,731.1,-12.6,23.5,46,45.5
2020-09-21 07:32:53.9524,172.8,78.5,45.75,45.43,-17.9,20.32,2,730.7,-12.3,24,46,45.5
2020-09-21 07:32:54.2028,172.8,78.5,45.75,45.43,-17.9,20.34,65,-9750,-9710,0,46,45.5
2020-09-21 07:32:54.4531,172.8,78.5,45.75,45.43,-18,20.32,51,3.74,3.72,0,46,45.5
2020-09-21 07:32:54.7034,172.8,78.5,45.75,45.43,-18.1,20.32,63,50,50,0,46,45.5
2020-09-21 07:32:54.9538,172.8,78.5,45.75,45.43,-17.9,20.32,67,25.1,25.1,0,46,45.5
2020-09-21 07:32:55.2041,172.8,78.5,45.75,45.43,-17.9,20.33,52,3.74,3.71,0,46,45.5
2020-09-21 07:32:55.4544,172.8,78.5,45.75,45.43,-17.9,20.32,6,-9760,25.1,3.7,46,45.5
2020-09-21 07:32:55.7047,172.8,78.5,45.75,45.43,-17.9,20.33,7,-9710,25.1,3.7,46,45.5
2020-09-21 07:32:55.9551,172.8,78.5,45.75,45.43,-18.1,20.32,1,731.1,-12.6,23.5,46,45.5
2020-09-21 07:32:56.2045,172.8,78.5,45.75,45.43,-18,20.32,2,730.6,-12.3,24,46,45.5
2020-09-21 07:32:56.4534,172.8,78.5,45.75,45.43,-17.9,20.32,61,733.3,726,0,46,45.5
2020-09-21 07:32:56.7023,172.8,78.5,45.75,45.43,-17.9,20.3,62,425,425,0,46,45.5
2020-09-21 07:32:56.9512,172.8,78.5,45.75,45.43,-17.9,20.32,64,16.1,16.3,0,46,45.5
2020-09-21 07:32:57.2007,172.8,78.5,45.75,45.43,-18,20.32,3,731.1,-12.6,23,46,45.5
2020-09-21 07:32:57.4519,172.8,78.5,45.75,45.43,-18,20.32,4,730.6,-12.3,23,46,45.5
2020-09-21 07:32:57.7031,172.8,78.5,45.75,45.43,-17.9,20.33,65,-9760,-9710,0,46,45.5
2020-09-21 07:32:57.9543,172.8,78.5,45.75,45.43,-17.9,20.32,66,5050,5050,0,46,45.5
2020-09-21 07:32:58.2046,172.8,78.5,45.75,45.43,-17.9,20.33,1,731.1,-12.6,23.5,46,45.5
2020-09-21 07:32:58.4518,172.8,78.5,45.75,45.43,-18,20.32,2,730.6,-12.3,24,46,45.5
2020-09-21 07:32:58.6989,172.8,78.5,45.75,45.43,-18,20.32,65,-9760,-9710,0,46,45.5
2020-09-21 07:32:58.9461,172.8,78.5,45.75,45.43,-18,20.33,51,3.74,3.72,0,46,45.5
2020-09-21 07:32:59.1932,172.8,78.5,45.75,45.43,-17.9,20.33,63,50,50,0,46,45.5
2020-09-21 07:32:59.4405,172.8,78.5,45.75,45.43,-18,20.32,67,25.1,25.1,0,46,45.5
2020-09-21 07:32:59.6877,172.8,78.5,45.75,45.43,-17.9,20.32,52,3.74,3.71,0,46,45.5
2020-09-21 07:32:59.9349,172.8,78.5,45.75,45.43,-17.9,20.33,6,-9760,25.1,3.7,46,45.5
2020-09-21 07:33:00.1822,172.8,78.5,45.75,45.43,-17.9,20.33,7,-9710,25.1,3.7,46,45.5
2020-09-21 07:33:00.4344,172.8,78.5,45.75,45.43,-18,20.32,1,731.1,-12.6,23.5,46,45.5
2020-09-21 07:33:00.6870,172.8,78.5,45.75,45.43,-18,20.32,2,730.6,-12.3,24,46,45.5
2020-09-21 07:33:00.9395,172.8,78.5,45.75,45.43,-18,20.33,61,733.4,726,0,46,45.5
2020-09-21 07:33:01.1920,172.8,78.5,45.75,45.43,-17.9,20.33,62,425,425,0,46,45.5
2020-09-21 07:33:01.4400,172.8,78.5,45.75,45.43,-17.9,20.34,64,16.1,16.3,0,46,45.5
2020-09-21 07:33:01.6874,172.8,78.5,45.75,45.43,-18,20.32,3,731.1,-12.6,23,46,45.5
2020-09-21 07:33:01.9348,172.8,78.5,45.75,45.43,-18,20.32,4,730.6,-12.3,23,46,45.5
2020-09-21 07:33:02.1822,172.8,78.5,45.75,45.43,-18,20.32,65,-9760,-9710,0,46,45.5
2020-09-21 07:33:02.4309,172.8,78.5,45.75,45.43,-17.9,20.32,66,5050,5050,0,46,45.5
2020-09-21 07:33:02.6812,172.8,78.5,45.75,45.43,-17.9,20.32,1,731,-12.6,23.5,46,45.5
2020-09-21 07:33:02.9314,172.8,78.5,45.75,45.43,-18,20.32,2,730.6,-12.3,24,46,45.5
2020-09-21 07:33:03.1817,172.8,78.5,45.75,45.43,-18.1,20.33,65,-9760,-9710,0,46,45.5
2020-09-21 07:33:03.4321,172.8,78.5,45.75,45.43,-18,20.32,51,3.74,3.72,0,46,45.5
2020-09-21 07:33:03.6846,172.8,78.5,45.75,45.43,-18,20.33,63,50,50,0,46,45.5
2020-09-21 07:33:03.9371,172.8,78.5,45.75,45.43,-17.9,20.34,67,25.1,25.1,0,46,45.5
2020-09-21 07:33:04.1896,172.8,78.5,45.75,45.43,-18,20.32,52,3.74,3.71,0,46,45.5
2020-09-21 07:33:04.4418,172.8,78.5,45.75,45.43,-18,20.33,6,-9760,25.1,3.7,46,45.5
2020-09-21 07:33:04.6892,172.8,78.5,45.75,45.43,-18,20.32,7,-9700,25.1,3.7,46,45.5
2020-09-21 07:33:04.9365,172.8,78.5,45.75,45.43,-18,20.33,1,731,-12.6,23.5,46,45.5
2020-09-21 07:33:05.1839,172.8,78.5,45.75,45.43,-17.9,20.31,2,730.6,-12.3,24,46,45.5
2020-09-21 07:33:05.4319,172.8,78.5,45.75,45.43,-17.9,20.33,61,733.3,726,0,46,45.5
2020-09-21 07:33:05.6844,172.8,78.5,45.75,45.43,-18,20.33,62,425,425,0,46,45.5
2020-09-21 07:33:05.9369,172.8,78.5,45.75,45.43,-18,20.33,64,16.1,16.3,0,46,45.5
2020-09-21 07:33:06.1894,172.8,78.5,45.75,45.43,-18,20.33,3,731,-12.6,23,46,45.5
2020-09-21 07:33:06.4417,172.8,78.5,45.75,45.43,-17.9,20.32,4,730.6,-12.3,23,46,45.5
2020-09-21 07:33:06.6922,172.8,78.5,45.75,45.43,-18,20.33,65,-9760,-9710,0,46,45.5
