Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:33:06.9427,172.8,78.5,45.5,45.43,-18,20.32,66,5050,5050,0,46,45.5
2020-09-21 07:33:07.1932,172.8,78.5,45.5,45.43,-18,20.32,1,731,-12.6,23.5,46,45.5
2020-09-21 07:33:07.4437,172.8,78.5,45.5,45.43,-18,20.33,2,730.6,-12.3,24,46,45.5
2020-09-21 07:33:07.6942,172.8,78.5,45.5,45.43,-18,20.32,65,-9760,-9710,0,46,45.5
2020-09-21 07:33:07.9447,172.8,78.5,45.5,45.43,-18,20.33,51,3.74,3.72,0,46,45.5
2020-09-21 07:33:08.1952,172.8,78.5,45.5,45.43,-18,20.33,63,50,50,0,46,45.5
2020-09-21 07:33:08.4457,172.8,78.5,45.5,45.43,-18,20.32,67,25.1,25.1,0,46,45.5
2020-09-21 07:33:08.6954,172.8,78.5,45.5,45.43,-17.9,20.32,52,3.74,3.71,0,46,45.5
2020-09-21 07:33:08.9428,172.8,78.5,45.5,45.43,-18,20.33,6,-9750,25.1,3.7,46,45.5
2020-09-21 07:33:09.1902,172.8,78.5,45.5,45.43,-18,20.32,7,-9710,25.1,3.7,46,45.5
2020-09-21 07:33:09.4376,172.8,78.5,45.5,45.43,-18,20.32,1,731,-12.6,23.5,45.5,45.5
2020-09-21 07:33:09.6850,172.8,78.5,45.5,45.43,-18,20.33,2,730.5,-12.3,24,45.5,45.5
2020-09-21 07:33:09.9355,172.8,78.5,45.5,45.43,-17.9,20.32,61,733.3,726.1,0,45.5,45.5
2020-09-21 07:33:10.1865,172.8,78.5,45.5,45.43,-17.9,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:33:10.4376,172.8,78.5,45.5,45.43,-18,20.33,64,16.1,16.3,0,45.5,45.5
2020-09-21 07:33:10.6886,172.8,78.5,45.5,45.43,-18,20.32,3,731,-12.6,23,45.5,45.5
2020-09-21 07:33:10.9367,172.8,78.5,45.5,45.43,-17.9,20.32,4,730.5,-12.3,23,45.5,45.5
2020-09-21 07:33:11.1841,172.8,78.5,45.5,45.43,-17.9,20.32,65,-9750,-9710,0,45.5,45.5
2020-09-21 07:33:11.4314,172.8,78.5,45.5,45.43,-17.9,20.33,66,5050,5050,0,45.5,45.5
2020-09-21 07:33:11.6788,172.8,78.5,45.5,45.43,-17.9,20.32,1,731,-12.6,23.5,45.5,45.5
2020-09-21 07:33:11.9304,172.8,78.5,45.5,45.43,-18,20.32,2,730.5,-12.3,24,45.5,45.5
2020-09-21 07:33:12.1828,172.8,78.5,45.5,45.43,-18,20.32,65,-9750,-9720,0,45.5,45.5
2020-09-21 07:33:12.4353,172.8,78.5,45.5,45.43,-17.9,20.32,51,3.74,3.72,0,45.5,45.5
2020-09-21 07:33:12.6878,172.8,78.5,45.5,45.43,-17.9,20.33,63,50,50,0,45.5,45.5
2020-09-21 07:33:12.9403,172.8,78.5,45.5,45.43,-17.9,20.32,67,25.1,25.1,0,45.5,45.5
2020-09-21 07:33:13.1928,172.8,78.5,45.5,45.43,-18,20.32,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:33:13.4453,172.8,78.5,45.5,45.43,-18,20.31,6,-9740,25.1,3.7,45.5,45.5
2020-09-21 07:33:13.6979,172.8,78.5,45.5,45.43,-18,20.32,7,-9720,25.1,3.7,45.5,45.5
2020-09-21 07:33:13.9482,172.8,78.5,45.5,45.43,-17.9,20.33,1,731,-12.6,23.5,45.5,45.5
2020-09-21 07:33:14.1956,172.8,78.5,45.5,45.43,-17.9,20.32,2,730.5,-12.3,24,45.5,45.5
2020-09-21 07:33:14.4430,172.8,78.5,45.5,45.43,-18,20.32,61,733.4,726.1,0,45.5,45.5
2020-09-21 07:33:14.6903,172.8,78.5,45.5,45.43,-18,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:33:14.9377,172.8,78.5,45.5,45.43,-18,20.32,64,16.1,16.3,0,45.5,45.5
2020-09-21 07:33:15.1851,172.8,78.5,45.5,45.43,-18,20.32,3,731,-12.6,23,45.5,45.5
2020-09-21 07:33:15.4324,172.8,78.5,45.5,45.43,-18,20.32,4,730.5,-12.3,23,45.5,45.5
2020-09-21 07:33:15.6798,172.8,78.5,45.5,45.43,-17.9,20.32,65,-9740,-9720,0,45.5,45.5
2020-09-21 07:33:15.9275,172.8,78.5,45.5,45.43,-17.9,20.32,66,5040,5040,0,45.5,45.5
2020-09-21 07:33:16.1799,172.8,78.5,45.5,45.43,-17.9,20.33,1,731,-12.6,23.5,45.5,45.5
2020-09-21 07:33:16.4324,172.8,78.5,45.5,45.43,-18,20.33,2,730.5,-12.3,24,45.5,45.5
2020-09-21 07:33:16.6849,172.8,78.5,45.5,45.43,-18,20.32,65,-9740,-9720,0,45.5,45.5
2020-09-21 07:33:16.9373,172.8,78.5,45.5,45.43,-17.9,20.33,51,3.74,3.72,0,45.5,45.5
2020-09-21 07:33:17.1899,172.8,78.5,45.5,45.43,-17.9,20.3,63,50,50,0,45.5,45.5
2020-09-21 07:33:17.4424,172.8,78.5,45.5,45.43,-17.9,20.32,67,25.1,25.1,0,45.5,45.5
2020-09-21 07:33:17.6949,172.8,78.5,45.5,45.43,-17.9,20.32,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:33:17.9475,172.8,78.5,45.5,45.43,-18,20.33,6,-9740,25.1,3.7,45.5,45.5
2020-09-21 07:33:18.1971,172.8,78.5,45.5,45.43,-18,20.32,7,-9720,25.1,3.7,45.5,45.5
2020-09-21 07:33:18.4453,172.8,78.5,45.5,45.43,-17.9,20.31,1,730.8,-12.6,23.5,45.5,45.5
2020-09-21 07:33:18.6935,172.8,78.5,45.5,45.43,-17.9,20.32,2,730.5,-12.3,24,45.5,45.5
2020-09-21 07:33:18.9417,172.8,78.5,45.5,45.43,-17.9,20.33,61,733.3,726.1,0,45.5,45.5
2020-09-21 07:33:19.1927,172.8,78.5,45.5,45.43,-18,20.33,62,425,425,0,45.5,45.5
2020-09-21 07:33:19.4453,172.8,78.5,45.5,45.43,-18,20.32,64,16.1,16.3,0,45.5,45.5
2020-09-21 07:33:19.6978,172.8,78.5,45.5,45.43,-18,20.32,3,730.8,-12.6,23,45.5,45.5
2020-09-21 07:33:19.9504,172.8,78.5,45.5,45.43,-17.9,20.32,4,730.5,-12.3,23,45.5,45.5
2020-09-21 07:33:20.1998,172.8,78.5,45.5,45.43,-17.9,20.32,65,-9740,-9720,0,45.5,45.5
2020-09-21 07:33:20.4472,172.8,78.5,45.5,45.43,-18,20.32,66,5040,5040,0,45.5,45.5
2020-09-21 07:33:20.6947,172.8,78.5,45.5,45.43,-18,20.32,1,730.8,-12.6,23.5,45.5,45.5
2020-09-21 07:33:20.9421,172.8,78.5,45.5,45.43,-18,20.32,2,730.5,-12.3,24,45.5,45.5
2020-09-21 07:33:21.1909,172.8,78.5,45.5,45.43,-17.9,20.33,65,-9740,-9720,0,45.5,45.5
2020-09-21 07:33:21.4434,172.8,78.5,45.5,45.43,-17.9,20.32,51,3.74,3.72,0,45.5,45.5
2020-09-21 07:33:21.6959,172.8,78.5,45.5,45.43,-18,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:33:21.9485,172.8,78.5,45.5,45.43,-18,20.33,67,25.1,25.1,0,45.5,45.5
2020-09-21 07:33:22.2004,172.8,78.5,45.5,45.43,-17.9,20.33,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:33:22.4499,172.8,78.5,45.5,45.43,-18,20.33,6,-9740,25.1,3.7,45.5,45.5
2020-09-21 07:33:22.6994,172.8,78.5,45.5,45.43,-18,20.33,7,-9730,25.1,3.7,45.5,45.5
2020-09-21 07:33:22.9489,172.8,78.5,45.5,45.43,-18,20.32,1,730.8,-12.6,23.5,45.5,45.5
2020-09-21 07:33:23.1984,172.8,78.5,45.5,45.43,-18,20.33,2,730.5,-12.3,24,45.5,45.5
2020-09-21 07:33:23.4469,172.8,78.5,45.5,45.43,-17.9,20.32,61,733.2,726.1,0,45.5,45.5
2020-09-21 07:33:23.6942,172.8,78.5,45.5,45.43,-18,20.33,62,425,425,0,45.5,45.5
2020-09-21 07:33:23.9415,172.8,78.5,45.5,45.43,-18,20.33,64,16.1,16.3,0,45.5,45.5
2020-09-21 07:33:24.1888,172.8,78.5,45.5,45.43,-18,20.32,3,730.8,-12.6,23,45.5,45.5
2020-09-21 07:33:24.4361,172.8,78.5,45.5,45.43,-17.9,20.32,4,730.4,-12.3,23,45.5,45.5
2020-09-21 07:33:24.6834,172.8,78.5,45.5,45.43,-17.9,20.33,65,-9740,-9730,0,45.5,45.5
2020-09-21 07:33:24.9307,172.8,78.5,45.5,45.43,-17.9,20.33,66,5040,5040,0,45.5,45.5
2020-09-21 07:33:25.1780,172.8,78.5,45.5,45.43,-18,20.32,1,730.8,-12.6,23.5,45.5,45.5
2020-09-21 07:33:25.4254,172.8,78.5,45.5,45.43,-18,20.32,2,730.4,-12.3,24,45.5,45.5
2020-09-21 07:33:25.6759,172.8,78.5,45.5,45.43,-18,20.33,65,-9740,-9730,0,45.5,45.5
2020-09-21 07:33:25.9263,172.8,78.4,45.5,45.37,-17.9,20.32,51,3.74,3.72,0,45.5,45.5
2020-09-21 07:33:26.1767,172.8,78.4,45.5,45.37,-17.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:33:26.4272,172.8,78.4,45.5,45.37,-18,20.33,67,25.1,25.1,0,45.5,45.5
2020-09-21 07:33:26.6797,172.8,78.4,45.5,45.37,-18,20.32,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:33:26.9323,172.8,78.4,45.5,45.37,-18,20.32,6,-9730,25.1,3.7,45.5,45.5
2020-09-21 07:33:27.1848,172.8,78.4,45.5,45.37,-17.9,20.32,7,-9730,25.1,3.7,45.5,45.5
2020-09-21 07:33:27.4374,172.8,78.4,45.5,45.37,-17.9,20.32,1,730.8,-12.6,23.5,45.5,45.5
2020-09-21 07:33:27.6848,172.8,78.4,45.5,45.37,-17.9,20.32,2,730.4,-12.3,24,45.5,45.5
2020-09-21 07:33:27.9321,172.8,78.4,45.5,45.37,-18,20.31,61,733.2,726,0,45.5,45.5
2020-09-21 07:33:28.1795,172.8,78.4,45.5,45.37,-18,20.33,62,425,425,0,45.5,45.5
2020-09-21 07:33:28.4269,172.8,78.4,45.5,45.37,-18,20.32,64,16.1,16.3,0,45.5,45.5
2020-09-21 07:33:28.6755,172.8,78.4,45.5,45.37,-17.9,20.32,3,730.8,-12.6,23,45.5,45.5
2020-09-21 07:33:28.9281,172.8,78.4,45.5,45.37,-17.9,20.33,4,730.4,-12.3,23,45.5,45.5
2020-09-21 07:33:29.1806,172.8,78.4,45.5,45.37,-18,20.31,65,-9740,-9730,0,45.5,45.5
2020-09-21 07:33:29.4331,172.8,78.4,45.5,45.37,-18,20.32,66,5040,5040,0,45.5,45.5
2020-09-21 07:33:29.6856,172.8,78.4,45.5,45.37,-18,20.33,1,730.8,-12.6,23.5,45.5,45.5
2020-09-21 07:33:29.9382,172.8,78.4,45.5,45.37,-18,20.32,2,730.4,-12.3,24,45.5,45.5
2020-09-21 07:33:30.1907,172.8,78.4,45.5,45.37,-18,20.32,65,-9740,-9730,0,45.5,45.5
2020-09-21 07:33:30.4432,172.8,78.4,45.5,45.37,-18,20.31,51,3.74,3.72,0,45.5,45.5
2020-09-21 07:33:30.6958,172.8,78.4,45.5,45.37,-17.9,20.33,63,50,50,0,45.5,45.5
2020-09-21 07:33:30.9438,172.8,78.4,45.5,45.37,-17.9,20.32,67,25.1,25.1,0,45.5,45.5
2020-09-21 07:33:31.1911,172.8,78.4,45.5,45.37,-18,20.31,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:33:31.4384,172.8,78.4,45.5,45.37,-18,20.32,6,-9740,25.1,3.7,45.5,45.5
2020-09-21 07:33:31.6857,172.8,78.4,45.5,45.37,-18,20.32,7,-9730,25.1,3.7,45.5,45.5
2020-09-21 07:33:31.9369,172.8,78.4,45.5,45.37,-17.9,20.32,1,730.7,-12.6,23.5,45.5,45.5
2020-09-21 07:33:32.1886,172.8,78.4,45.5,45.37,-17.9,20.33,2,730.3,-12.3,24,45.5,45.5
2020-09-21 07:33:32.4403,172.8,78.4,45.5,45.37,-18,20.32,61,733.2,726,0,45.5,45.5
2020-09-21 07:33:32.6919,172.8,78.4,45.5,45.37,-18,20.33,62,425,425,0,45.5,45.5
2020-09-21 07:33:32.9398,172.8,78.4,45.5,45.37,-18,20.32,64,16.1,16.3,0,45.5,45.5
2020-09-21 07:33:33.1871,172.8,78.4,45.5,45.37,-18,20.33,3,730.7,-12.6,23,45.5,45.5
2020-09-21 07:33:33.4344,172.8,78.4,45.5,45.37,-17.9,20.32,4,730.3,-12.3,23,45.5,45.5
2020-09-21 07:33:33.6817,172.8,78.4,45.5,45.37,-17.9,20.32,65,-9740,-9730,0,45.5,45.5
2020-09-21 07:33:33.9290,172.8,78.3,45.5,45.31,-18,20.32,66,5040,5040,0,45.5,45.5
2020-09-21 07:33:34.1763,172.8,78.3,45.5,45.31,-18.1,20.32,1,730.7,-12.6,23.5,45.5,45.5
2020-09-21 07:33:34.4236,172.8,78.3,45.5,45.31,-18,20.32,2,730.3,-12.3,24,45.5,45.5
2020-09-21 07:33:34.6709,172.8,78.3,45.5,45.31,-17.9,20.32,65,-9730,-9730,0,45.5,45.5
2020-09-21 07:33:34.9183,172.8,78.3,45.5,45.31,-17.9,20.32,51,3.73,3.72,0,45.5,45.5
2020-09-21 07:33:35.1655,172.8,78.3,45.5,45.31,-18,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:33:35.4128,172.8,78.3,45.5,45.31,-18.1,20.33,67,25.1,25.1,0,45.5,45.5
2020-09-21 07:33:35.6600,172.8,78.3,45.5,45.31,-18,20.33,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:33:35.9072,172.8,78.3,45.5,45.31,-17.9,20.32,6,-9740,25.1,3.7,45.5,45.5
2020-09-21 07:33:36.1579,172.8,78.3,45.5,45.31,-17.9,20.33,7,-9740,25.1,3.7,45.5,45.5
2020-09-21 07:33:36.4103,172.8,78.3,45.5,45.31,-18,20.32,1,730.7,-12.6,23.5,45.5,45.5
2020-09-21 07:33:36.6628,172.8,78.3,45.5,45.31,-18,20.33,2,730.3,-12.3,24,45.5,45.5
2020-09-21 07:33:36.9152,172.8,78.3,45.5,45.31,-18,20.32,61,733.2,726,0,45.5,45.5
2020-09-21 07:33:37.1677,172.8,78.3,45.5,45.31,-17.9,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:33:37.4202,172.8,78.3,45.5,45.31,-18,20.32,64,16,16.3,0,45.5,45.5
2020-09-21 07:33:37.6728,172.8,78.3,45.5,45.31,-18,20.32,3,730.7,-12.6,23,45.5,45.5
2020-09-21 07:33:37.9253,172.8,78.2,45.5,45.25,-18,20.32,4,730.3,-12.3,23,45.5,45.5
2020-09-21 07:33:38.1744,172.8,78.2,45.5,45.25,-18,20.33,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:33:38.4217,172.8,78.2,45.5,45.25,-18,20.32,66,5100,5100,0,45.5,45.5
2020-09-21 07:33:38.6690,172.8,78.2,45.5,45.25,-18,20.32,1,730.7,-12.6,23.5,45.5,45.5
2020-09-21 07:33:38.9162,172.8,78.2,45.5,45.25,-18,20.32,2,730.3,-12.5,24,45.5,45.5
2020-09-21 07:33:39.1661,172.8,78.2,45.5,45.25,-17.9,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:33:39.4173,172.8,78.2,45.5,45.25,-18,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:33:39.6685,172.8,78.2,45.5,45.25,-18,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:33:39.9197,172.8,78.2,45.5,45.25,-18,20.33,67,25.1,25.1,0,45.5,45.5
2020-09-21 07:33:40.1685,172.8,78.2,45.5,45.25,-18,20.33,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:33:40.4158,172.8,78.2,45.5,45.25,-17.9,20.33,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:33:40.6631,172.8,78.2,45.5,45.25,-17.9,20.32,7,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:33:40.9104,172.8,78.2,45.5,45.25,-18,20.32,1,730.7,-12.6,23.5,45.5,45.5
2020-09-21 07:33:41.1601,172.8,78.2,45.5,45.25,-18.1,20.32,2,730.3,-12.5,24,45.5,45.5
2020-09-21 07:33:41.4112,172.8,78.2,45.5,45.25,-18,20.33,61,733.2,725.9,0,45.5,45.5
2020-09-21 07:33:41.6623,172.8,78.2,45.5,45.25,-17.9,20.33,62,425,425,0,45.5,45.5
2020-09-21 07:33:41.9135,172.8,78.2,45.5,45.25,-17.9,20.32,64,16,16.3,0,45.5,45.5
2020-09-21 07:33:42.1652,172.8,78.2,45.5,45.25,-18,20.33,3,730.7,-12.6,23,45.5,45.5
2020-09-21 07:33:42.4174,172.8,78.2,45.5,45.25,-18,20.32,4,730.3,-12.5,23,45.5,45.5
2020-09-21 07:33:42.6696,172.8,78.2,45.5,45.25,-18.1,20.33,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:33:42.9217,172.8,78.2,45.5,45.25,-17.9,20.33,66,5110,5110,0,45.5,45.5
2020-09-21 07:33:43.1739,172.8,78.2,45.5,45.25,-17.9,20.26,1,730.7,-12.6,23.5,45.5,45.5
2020-09-21 07:33:43.4214,172.8,78.2,45.5,45.25,-18,20.33,2,730.3,-12.5,24,45.5,45.5
2020-09-21 07:33:43.6689,172.8,78.2,45.5,45.25,-18,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:33:43.9164,172.8,78.2,45.5,45.25,-18,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:33:44.1639,172.8,78.2,45.5,45.25,-17.9,20.33,63,50,50,0,45.5,45.5
2020-09-21 07:33:44.4156,172.8,78.2,45.5,45.25,-17.9,20.32,67,25.1,25.1,0,45.5,45.5
2020-09-21 07:33:44.6681,172.8,78.2,45.5,45.25,-18,20.33,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:33:44.9205,172.8,78.2,45.5,45.25,-18,20.33,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:33:45.1730,172.8,78.2,45.5,45.25,-18,20.32,7,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:33:45.4255,172.8,78.2,45.5,45.25,-18,20.32,1,730.7,-12.6,23.5,45.5,45.5
2020-09-21 07:33:45.6781,172.8,78.2,45.5,45.25,-18,20.32,2,730.3,-12.5,24,45.5,45.5
2020-09-21 07:33:45.9307,172.8,78.2,45.5,45.25,-18,20.34,61,733.2,725.8,0,45.5,45.5
2020-09-21 07:33:46.1832,172.8,78.2,45.5,45.25,-18,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:33:46.4341,172.8,78.2,45.5,45.25,-17.9,20.32,64,16,16.3,0,45.5,45.5
2020-09-21 07:33:46.6830,172.8,78.2,45.5,45.25,-18,20.32,3,730.7,-12.6,23,45.5,45.5
2020-09-21 07:33:46.9319,172.8,78.2,45.5,45.25,-18,20.33,4,730.3,-12.5,23,45.5,45.5
2020-09-21 07:33:47.1808,172.8,78.2,45.5,45.25,-18,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:33:47.4300,172.8,78.2,45.5,45.25,-17.9,20.33,66,5110,5110,0,45.5,45.5
2020-09-21 07:33:47.6825,172.8,78.2,45.5,45.25,-17.9,20.32,1,730.7,-12.6,23.5,45.5,45.5
2020-09-21 07:33:47.9350,172.8,78.2,45.5,45.25,-17.9,20.32,2,730.3,-12.5,24,45.5,45.5
2020-09-21 07:33:48.1876,172.8,78.2,45.5,45.25,-18,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:33:48.4401,172.8,78.2,45.5,45.25,-18.1,20.34,51,3.73,3.72,0,45.5,45.5
2020-09-21 07:33:48.6926,172.8,78.2,45.5,45.25,-18,20.33,63,50,50,0,45.5,45.5
2020-09-21 07:33:48.9452,172.8,78.2,45.5,45.25,-17.9,20.32,67,25.1,25.1,0,45.5,45.5
2020-09-21 07:33:49.1977,172.8,78.2,45.5,45.25,-17.9,20.32,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:33:49.4502,172.8,78.2,45.5,45.25,-17.9,20.33,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:33:49.7025,172.8,78.2,45.5,45.25,-18,20.32,7,-9740,25.1,3.7,45.5,45.5
2020-09-21 07:33:49.9542,172.8,78.2,45.5,45.25,-18.1,20.32,1,730.7,-12.6,23.5,45.5,45.5
2020-09-21 07:33:50.2059,172.8,78.2,45.5,45.25,-17.9,20.32,2,730.3,-12.5,24,45.5,45.5
2020-09-21 07:33:50.4576,172.8,78.2,45.5,45.25,-17.9,20.32,61,733.1,725.9,0,45.5,45.5
2020-09-21 07:33:50.7082,172.8,78.2,45.5,45.25,-17.9,20.33,62,425,425,0,45.5,45.5
2020-09-21 07:33:50.9556,172.8,78.2,45.5,45.25,-18,20.33,64,16,16.3,0,45.5,45.5
2020-09-21 07:33:51.2030,172.8,78.2,45.5,45.25,-18,20.32,3,730.7,-12.6,23,45.5,45.5
2020-09-21 07:33:51.4504,172.8,78.2,45.5,45.25,-18,20.33,4,730.3,-12.5,23,45.5,45.5
2020-09-21 07:33:51.6977,172.8,78.2,45.5,45.25,-17.9,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:33:51.9451,172.8,78.2,45.5,45.25,-17.9,20.33,66,5110,5110,0,45.5,45.5
2020-09-21 07:33:52.1925,172.8,78.2,45.5,45.25,-18,20.32,1,730.7,-12.6,23.5,45.5,45.5
2020-09-21 07:33:52.4398,172.8,78.2,45.5,45.25,-18,20.32,2,730.3,-12.5,24,45.5,45.5
2020-09-21 07:33:52.6872,172.8,78.2,45.5,45.25,-18,20.33,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:33:52.9344,172.8,78.2,45.5,45.25,-18,20.32,51,3.73,3.72,0,45.5,45.5
2020-09-21 07:33:53.1815,172.8,78.2,45.5,45.25,-18,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:33:53.4287,172.8,78.2,45.5,45.25,-18,20.33,67,25.1,25.1,0,45.5,45.5
2020-09-21 07:33:53.6759,172.8,78.2,45.5,45.25,-18,20.32,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:33:53.9277,172.8,78.2,45.5,45.25,-18,20.32,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:33:54.1798,172.8,78.2,45.5,45.25,-18,20.32,7,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:33:54.4319,172.8,78.2,45.5,45.25,-18,20.32,1,730.7,-12.6,23.5,45.5,45.5
2020-09-21 07:33:54.6840,172.8,78.2,45.5,45.25,-18,20.32,2,730.3,-12.3,24,45.5,45.5
2020-09-21 07:33:54.9365,172.8,78.2,45.5,45.25,-18,20.32,61,733.1,725.8,0,45.5,45.5
2020-09-21 07:33:55.1891,172.8,78.2,45.5,45.25,-17.9,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:33:55.4416,172.8,78.2,45.5,45.25,-17.9,20.33,64,16.1,16.3,0,45.5,45.5
2020-09-21 07:33:55.6941,172.8,78.2,45.5,45.25,-18,20.33,3,730.7,-12.6,23,45.5,45.5
2020-09-21 07:33:55.9451,172.8,78.2,45.5,45.25,-18,20.32,4,730.3,-12.3,23,45.5,45.5
2020-09-21 07:33:56.1958,172.8,78.2,45.5,45.25,-18,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:33:56.4466,172.8,78.2,45.5,45.25,-18,20.33,66,5120,5120,0,45.5,45.5
2020-09-21 07:33:56.6974,172.8,78.2,45.5,45.25,-17.9,20.32,1,730.7,-12.6,23.5,45.5,45.5
2020-09-21 07:33:56.9488,172.8,78.2,45.5,45.25,-17.9,20.33,2,730.3,-12.3,24,45.5,45.5
2020-09-21 07:33:57.2003,172.8,78.2,45.5,45.25,-17.9,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:33:57.4518,172.8,78.2,45.5,45.25,-18,20.32,51,3.73,3.72,0,45.5,45.5
2020-09-21 07:33:57.7033,172.8,78.2,45.5,45.25,-18,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:33:57.9512,172.8,78.2,45.5,45.25,-18,20.32,67,25.1,25.1,0,45.5,45.5
2020-09-21 07:33:58.1987,172.8,78.2,45.5,45.25,-17.9,20.32,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:33:58.4461,172.8,78.2,45.5,45.25,-17.9,20.34,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:33:58.6936,172.8,78.2,45.5,45.25,-18,20.32,7,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:33:58.9410,172.8,78.2,45.5,45.25,-18.1,20.32,1,730.7,-12.6,23.5,45.5,45.5
2020-09-21 07:33:59.1884,172.8,78.2,45.5,45.25,-18,20.32,2,730.3,-12.3,24,45.5,45.5
2020-09-21 07:33:59.4359,172.8,78.2,45.5,45.25,-17.9,20.32,61,733.1,725.7,0,45.5,45.5
2020-09-21 07:33:59.6833,172.8,78.2,45.5,45.25,-17.9,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:33:59.9307,172.8,78.1,45.5,45.2,-18,20.32,64,16.1,16.3,0,45.5,45.5
2020-09-21 07:34:00.1780,172.8,78.1,45.5,45.2,-18,20.33,3,730.7,-12.6,23,45.5,45.5
2020-09-21 07:34:00.4254,172.8,78.1,45.5,45.2,-18,20.32,4,730.3,-12.3,23,45.5,45.5
2020-09-21 07:34:00.6728,172.8,78.1,45.5,45.2,-17.9,20.33,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:00.9201,172.8,78.1,45.5,45.2,-18,20.33,66,5120,5120,0,45.5,45.5
2020-09-21 07:34:01.1675,172.8,78.1,45.5,45.2,-18,20.32,1,730.7,-12.6,23.5,45.5,45.5
2020-09-21 07:34:01.4148,172.8,78.1,45.5,45.2,-18,20.33,2,730.3,-12.3,24,45.5,45.5
2020-09-21 07:34:01.6621,172.8,78.1,45.5,45.2,-18,20.33,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:01.9115,172.8,78.1,45.5,45.2,-18,20.32,51,3.73,3.72,0,45.5,45.5
2020-09-21 07:34:02.1640,172.8,78.1,45.5,45.2,-18,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:34:02.4164,172.8,78.1,45.5,45.2,-18,20.32,67,25.1,25.1,0,45.5,45.5
2020-09-21 07:34:02.6689,172.8,78.1,45.5,45.2,-18,20.32,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:34:02.9214,172.8,78.1,45.5,45.2,-17.9,20.32,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:34:03.1738,172.8,78.1,45.5,45.2,-18,20.33,7,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:34:03.4262,172.8,78.1,45.5,45.2,-18,20.33,1,730.7,-12.6,23.5,45.5,45.5
2020-09-21 07:34:03.6787,172.8,78.1,45.5,45.2,-18,20.32,2,730.3,-12.3,24,45.5,45.5
2020-09-21 07:34:03.9291,172.8,78.1,45.5,45.2,-18,20.33,61,733.1,725.7,0,45.5,45.5
2020-09-21 07:34:04.1763,172.8,78.1,45.5,45.2,-17.9,20.33,62,425,425,0,45.5,45.5
2020-09-21 07:34:04.4235,172.8,78.1,45.5,45.2,-17.9,20.32,64,16.1,16.3,0,45.5,45.5
2020-09-21 07:34:04.6708,172.8,78.1,45.5,45.2,-18,20.32,3,730.7,-12.6,23,45.5,45.5
2020-09-21 07:34:04.9183,172.8,78.1,45.5,45.2,-18,20.32,4,730.3,-12.3,23,45.5,45.5
2020-09-21 07:34:05.1693,172.8,78.1,45.5,45.2,-18,20.34,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:05.4203,172.8,78.1,45.5,45.2,-17.9,20.32,66,5120,5120,0,45.5,45.5
2020-09-21 07:34:05.6713,172.8,78.1,45.5,45.2,-17.9,20.32,1,730.7,-12.6,23.5,45.5,45.5
2020-09-21 07:34:05.9223,172.8,78.1,45.5,45.2,-17.9,20.32,2,730.3,-12.3,24,45.5,45.5
2020-09-21 07:34:06.1720,172.8,78.1,45.5,45.2,-18,20.33,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:06.4217,172.8,78.1,45.5,45.2,-18,20.33,51,3.73,3.72,0,45.5,45.5
2020-09-21 07:34:06.6714,172.8,78.1,45.5,45.2,-17.9,20.33,63,50,50,0,45.5,45.5
2020-09-21 07:34:06.9212,172.8,78.1,45.5,45.2,-17.9,20.32,67,25.1,25.1,0,45.5,45.5
2020-09-21 07:34:07.1692,172.8,78.1,45.5,45.2,-17.9,20.33,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:34:07.4163,172.8,78.1,45.5,45.2,-18,20.32,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:34:07.6635,172.8,78.1,45.5,45.2,-18,20.32,7,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:34:07.9107,172.8,78.1,45.5,45.2,-18,20.34,1,730.5,-12.6,23.5,45.5,45.5
2020-09-21 07:34:08.1593,172.8,78.1,45.5,45.2,-17.9,20.32,2,730.2,-12.5,24,45.5,45.5
2020-09-21 07:34:08.4119,172.8,78.1,45.5,45.2,-17.9,20.32,61,733,725.7,0,45.5,45.5
2020-09-21 07:34:08.6644,172.8,78.1,45.5,45.2,-18,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:34:08.9169,172.8,78.1,45.5,45.2,-18,20.33,64,16.1,16.3,0,45.5,45.5
2020-09-21 07:34:09.1694,172.8,78.1,45.5,45.2,-18,20.32,3,730.5,-12.6,23,45.5,45.5
2020-09-21 07:34:09.4220,172.8,78.1,45.5,45.2,-18,20.32,4,730.2,-12.5,23,45.5,45.5
2020-09-21 07:34:09.6745,172.8,78.1,45.5,45.2,-18,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:09.9270,172.8,78.1,45.5,45.2,-18,20.32,66,5120,5120,0,45.5,45.5
2020-09-21 07:34:10.1795,172.8,78.1,45.5,45.2,-18,20.32,1,730.5,-12.6,23.5,45.5,45.5
2020-09-21 07:34:10.4320,172.8,78.1,45.5,45.2,-17.9,20.34,2,730.2,-12.5,24,45.5,45.5
2020-09-21 07:34:10.6845,172.8,78.1,45.5,45.2,-18,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:10.9371,172.8,78.1,45.5,45.2,-18,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:34:11.1896,172.8,78.1,45.5,45.2,-18,20.33,63,50,50,0,45.5,45.5
2020-09-21 07:34:11.4383,172.8,78.1,45.5,45.2,-18,20.32,67,25.1,25.1,0,45.5,45.5
2020-09-21 07:34:11.6865,172.8,78.1,45.5,45.2,-17.9,20.32,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:34:11.9346,172.8,78.1,45.5,45.2,-18,20.32,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:34:12.1828,172.8,78.1,45.5,45.2,-18,20.32,7,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:34:12.4312,172.8,78.1,45.5,45.2,-18,20.33,1,730.5,-12.6,23.5,45.5,45.5
2020-09-21 07:34:12.6837,172.8,78.1,45.5,45.2,-18,20.32,2,730.2,-12.5,24,45.5,45.5
2020-09-21 07:34:12.9363,172.8,78.1,45.5,45.2,-17.9,20.34,61,733,725.7,0,45.5,45.5
2020-09-21 07:34:13.1888,172.8,78.1,45.5,45.2,-17.9,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:34:13.4413,172.8,78.1,45.5,45.2,-18,20.32,64,16.1,16.3,0,45.5,45.5
2020-09-21 07:34:13.6903,172.8,78.1,45.5,45.2,-18.1,20.32,3,730.5,-12.6,23,45.5,45.5
2020-09-21 07:34:13.9377,172.8,78.1,45.5,45.2,-18,20.32,4,730.2,-12.5,23,45.5,45.5
2020-09-21 07:34:14.1851,172.8,78.1,45.5,45.2,-17.9,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:14.4324,172.8,78.1,45.5,45.2,-17.9,20.32,66,5120,5120,0,45.5,45.5
2020-09-21 07:34:14.6797,172.8,78.1,45.5,45.2,-18,20.32,1,730.5,-12.6,23.5,45.5,45.5
2020-09-21 07:34:14.9269,172.8,78.1,45.5,45.2,-18,20.32,2,730.2,-12.5,24,45.5,45.5
2020-09-21 07:34:15.1742,172.8,78.1,45.5,45.2,-18.1,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:15.4214,172.8,78.1,45.5,45.2,-18,20.33,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:34:15.6687,172.8,78.1,45.5,45.2,-17.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:34:15.9160,172.8,78.1,45.5,45.2,-17.9,20.32,67,25.1,25.1,0,45.5,45.5
2020-09-21 07:34:16.1633,172.8,78.1,45.5,45.2,-18,20.33,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:34:16.4106,172.8,78.1,45.5,45.2,-18,20.32,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:34:16.6610,172.8,78.1,45.5,45.2,-17.9,20.33,7,-9750,25,3.7,45.5,45.5
2020-09-21 07:34:16.9131,172.8,78.1,45.5,45.2,-18,20.33,1,730.5,-12.6,23.5,45.5,45.5
2020-09-21 07:34:17.1653,172.8,78.1,45.5,45.2,-18,20.33,2,730.2,-12.3,24,45.5,45.5
2020-09-21 07:34:17.4175,172.8,78.1,45.5,45.2,-18,20.32,61,733,725.6,0,45.5,45.5
2020-09-21 07:34:17.6668,172.8,78.1,45.5,45.2,-18,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:34:17.9141,172.8,78.1,45.5,45.2,-18,20.32,64,16,16.3,0,45.5,45.5
2020-09-21 07:34:18.1614,172.8,78.1,45.5,45.2,-18,20.33,3,730.5,-12.6,23,45.5,45.5
2020-09-21 07:34:18.4087,172.8,78.1,45.5,45.2,-18,20.32,4,730.2,-12.3,23,45.5,45.5
2020-09-21 07:34:18.6560,172.8,78.1,45.5,45.2,-18,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:18.9078,172.8,78.1,45.5,45.2,-18,20.32,66,5120,5110,0,45.5,45.5
2020-09-21 07:34:19.1603,172.8,78.1,45.5,45.2,-17.9,20.32,1,730.5,-12.6,23.5,45.5,45.5
2020-09-21 07:34:19.4128,172.8,78.1,45.5,45.2,-18,20.33,2,730.2,-12.3,24,45.5,45.5
2020-09-21 07:34:19.6653,172.8,78.1,45.5,45.2,-18,20.33,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:19.9178,172.8,78.1,45.5,45.2,-18,20.33,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:34:20.1703,172.8,78.1,45.5,45.2,-18,20.33,63,50,50,0,45.5,45.5
2020-09-21 07:34:20.4228,172.8,78.1,45.5,45.2,-17.9,20.32,67,25.1,25,0,45.5,45.5
2020-09-21 07:34:20.6753,172.8,78.1,45.5,45.2,-17.9,20.32,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:34:20.9278,172.8,78.1,45.5,45.2,-18,20.32,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:34:21.1803,172.8,78.1,45.5,45.2,-18.1,20.32,7,-9750,25,3.7,45.5,45.5
2020-09-21 07:34:21.4329,172.8,78.1,45.5,45.2,-18,20.32,1,730.5,-12.6,23.5,45.5,45.5
2020-09-21 07:34:21.6854,172.8,78.1,45.5,45.2,-17.9,20.32,2,730.2,-12.3,24,45.5,45.5
2020-09-21 07:34:21.9361,172.8,78.1,45.5,45.2,-17.9,20.33,61,733,725.7,0,45.5,45.5
2020-09-21 07:34:22.1867,172.8,78.1,45.5,45.2,-18,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:34:22.4372,172.8,78.1,45.5,45.2,-18,20.33,64,16,16.3,0,45.5,45.5
2020-09-21 07:34:22.6877,172.8,78.1,45.5,45.2,-18,20.32,3,730.6,-12.6,23,45.5,45.5
2020-09-21 07:34:22.9366,172.8,78.1,45.5,45.2,-17.9,20.32,4,730.1,-12.5,23,45.5,45.5
2020-09-21 07:34:23.1844,172.8,78.1,45.5,45.2,-17.9,20.33,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:23.4321,172.8,78.1,45.5,45.2,-18,20.33,66,5120,5120,0,45.5,45.5
2020-09-21 07:34:23.6799,172.8,78.1,45.5,45.2,-18,20.32,1,730.6,-12.6,23.5,45.5,45.5
2020-09-21 07:34:23.9306,172.8,78.1,45.5,45.2,-18,20.3,2,730.1,-12.5,24,45.5,45.5
2020-09-21 07:34:24.1831,172.8,78.1,45.5,45.2,-17.9,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:24.4357,172.8,78.1,45.5,45.2,-17.9,20.32,51,3.74,3.72,0,45.5,45.5
2020-09-21 07:34:24.6882,172.8,78.1,45.5,45.2,-18,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:34:24.9404,172.8,78.1,45.5,45.2,-18,20.32,67,25.1,25,0,45.5,45.5
2020-09-21 07:34:25.1891,172.8,78.1,45.5,45.2,-18,20.35,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:34:25.4379,172.8,78.1,45.5,45.2,-17.9,20.32,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:34:25.6867,172.8,78.1,45.5,45.2,-18,20.33,7,-9750,25,3.7,45.5,45.5
2020-09-21 07:34:25.9354,172.8,78.1,45.5,45.2,-18,20.32,1,730.6,-12.6,23.5,45.5,45.5
2020-09-21 07:34:26.1851,172.8,78.1,45.5,45.2,-18,20.33,2,730.1,-12.5,24,45.5,45.5
2020-09-21 07:34:26.4352,172.8,78.1,45.5,45.2,-18,20.33,61,732.9,725.7,0,45.5,45.5
2020-09-21 07:34:26.6853,172.8,78.1,45.5,45.2,-18,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:34:26.9354,172.8,78.1,45.5,45.2,-18,20.32,64,16,16.3,0,45.5,45.5
2020-09-21 07:34:27.1861,172.8,78.1,45.5,45.2,-18,20.32,3,730.6,-12.6,23,45.5,45.5
2020-09-21 07:34:27.4386,172.8,78.1,45.5,45.2,-18,20.32,4,730.1,-12.5,23,45.5,45.5
2020-09-21 07:34:27.6911,172.8,78.1,45.5,45.2,-17.9,20.32,65,-9750,-9760,0,45.5,45.5
2020-09-21 07:34:27.9436,172.8,78.1,45.5,45.2,-17.9,20.33,66,5130,5130,0,45.5,45.5
2020-09-21 07:34:28.1956,172.8,78.1,45.5,45.2,-18,20.32,1,730.6,-12.6,23.5,45.5,45.5
2020-09-21 07:34:28.4463,172.8,78.1,45.5,45.2,-18,20.32,2,730.1,-12.5,24,45.5,45.5
2020-09-21 07:34:28.6971,172.8,78.1,45.5,45.2,-18,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:28.9478,172.8,78.1,45.5,45.2,-17.9,20.32,51,3.74,3.72,0,45.5,45.5
2020-09-21 07:34:29.1986,172.8,78.1,45.5,45.2,-17.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:34:29.4509,172.8,78.1,45.5,45.2,-18,20.32,67,25.1,25,0,45.5,45.5
2020-09-21 07:34:29.7034,172.8,78.1,45.5,45.2,-18.1,20.33,52,3.73,3.71,0,45.5,45.5
2020-09-21 07:34:29.9559,172.8,78.1,45.5,45.2,-18,20.33,6,-9760,25.1,3.7,45.5,45.5
2020-09-21 07:34:30.2085,172.8,78.1,45.5,45.2,-17.9,20.32,7,-9750,25,3.7,45.5,45.5
2020-09-21 07:34:30.4564,172.8,78.1,45.5,45.2,-17.9,20.32,1,730.5,-12.6,23.5,45.5,45.5
2020-09-21 07:34:30.7036,172.8,78.1,45.5,45.2,-18,20.33,2,730,-12.5,24,45.5,45.5
2020-09-21 07:34:30.9509,172.8,78.1,45.5,45.2,-18,20.33,61,732.9,725.7,0,45.5,45.5
2020-09-21 07:34:31.1982,172.8,78.1,45.5,45.2,-18.1,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:34:31.4453,172.8,78.1,45.5,45.2,-18,20.32,64,16,16.3,0,45.5,45.5
2020-09-21 07:34:31.6924,172.8,78.1,45.5,45.2,-17.9,20.33,3,730.5,-12.6,23,45.5,45.5
2020-09-21 07:34:31.9396,172.8,78.1,45.5,45.2,-18,20.32,4,730,-12.5,23,45.5,45.5
2020-09-21 07:34:32.1867,172.8,78.1,45.5,45.2,-18,20.32,65,-9760,-9760,0,45.5,45.5
2020-09-21 07:34:32.4339,172.8,78.1,45.5,45.2,-18,20.32,66,5140,5140,0,45.5,45.5
2020-09-21 07:34:32.6813,172.8,78.1,45.5,45.2,-18,20.32,1,730.5,-12.6,23.5,45.5,45.5
2020-09-21 07:34:32.9286,172.8,78.1,45.5,45.2,-17.9,20.32,2,730,-12.5,24,45.5,45.5
2020-09-21 07:34:33.1760,172.8,78.1,45.5,45.2,-17.9,20.32,65,-9760,-9760,0,45.5,45.5
2020-09-21 07:34:33.4233,172.8,78.1,45.5,45.2,-18,20.32,51,3.73,3.72,0,45.5,45.5
2020-09-21 07:34:33.6741,172.8,78.1,45.5,45.2,-18,20.33,63,50,50,0,45.5,45.5
2020-09-21 07:34:33.9265,172.8,78.1,45.5,45.2,-18,20.32,67,25.1,25,0,45.5,45.5
2020-09-21 07:34:34.1789,172.8,78.1,45.5,45.2,-18,20.32,52,3.73,3.71,0,45.5,45.5
2020-09-21 07:34:34.4314,172.8,78.1,45.5,45.2,-18,20.32,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:34:34.6838,172.8,78.1,45.5,45.2,-18,20.32,7,-9760,25,3.7,45.5,45.5
2020-09-21 07:34:34.9364,172.8,78.1,45.5,45.2,-18,20.32,1,730.5,-12.6,23.5,45.5,45.5
2020-09-21 07:34:35.1889,172.8,78,45.5,45.14,-17.9,20.32,2,730,-12.5,24,45.5,45.5
2020-09-21 07:34:35.4414,172.8,78,45.5,45.14,-18,20.32,61,733,725.7,0,45.5,45.5
2020-09-21 07:34:35.6939,172.8,78,45.5,45.14,-18,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:34:35.9417,172.8,78,45.5,45.14,-18,20.33,64,16,16.2,0,45.5,45.5
2020-09-21 07:34:36.1887,172.8,78,45.5,45.14,-18,20.32,3,730.5,-12.6,23,45.5,45.5
2020-09-21 07:34:36.4357,172.8,78,45.5,45.14,-17.9,20.32,4,730,-12.5,23,45.5,45.5
2020-09-21 07:34:36.6827,172.8,78,45.5,45.14,-18,20.33,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:36.9305,172.8,78,45.5,45.14,-18,20.32,66,5140,5140,0,45.5,45.5
2020-09-21 07:34:37.1791,172.8,78,45.5,45.14,-18,20.32,1,730.5,-12.6,23.5,45.5,45.5
2020-09-21 07:34:37.4278,172.8,78,45.5,45.14,-17.9,20.32,2,730,-12.3,24,45.5,45.5
2020-09-21 07:34:37.6764,172.8,78,45.5,45.14,-17.9,20.32,65,-9760,-9760,0,45.5,45.5
2020-09-21 07:34:37.9250,172.8,78,45.5,45.14,-18,20.3,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:34:38.1736,172.8,78,45.5,45.14,-18,20.33,63,50,50,0,45.5,45.5
2020-09-21 07:34:38.4223,172.8,78,45.5,45.14,-18.1,20.33,67,25.1,25,0,45.5,45.5
2020-09-21 07:34:38.6709,172.8,78,45.5,45.14,-17.9,20.32,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:34:38.9210,172.8,78,45.5,45.14,-17.9,20.32,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:34:39.1727,172.8,78,45.5,45.14,-17.9,20.32,7,-9750,25,3.7,45.5,45.5
2020-09-21 07:34:39.4245,172.8,78,45.5,45.14,-18,20.33,1,730.5,-12.6,23.5,45.5,45.5
2020-09-21 07:34:39.6762,172.8,78,45.5,45.14,-18,20.32,2,730,-12.3,24,45.5,45.5
2020-09-21 07:34:39.9279,172.8,78,45.5,45.14,-17.9,20.32,61,732.9,725.6,0,45.5,45.5
2020-09-21 07:34:40.1767,172.8,78,45.5,45.14,-17.9,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:34:40.4240,172.8,78,45.5,45.14,-17.9,20.33,64,16,16.3,0,45.5,45.5
2020-09-21 07:34:40.6713,172.8,78,45.5,45.14,-18,20.33,3,730.5,-12.6,23,45.5,45.5
2020-09-21 07:34:40.9186,172.8,78,45.5,45.14,-18,20.33,4,730,-12.3,23,45.5,45.5
2020-09-21 07:34:41.1673,172.8,78,45.5,45.14,-18,20.32,65,-9760,-9760,0,45.5,45.5
2020-09-21 07:34:41.4199,172.8,78,45.5,45.14,-17.9,20.32,66,5140,5140,0,45.5,45.5
2020-09-21 07:34:41.6724,172.8,78,45.5,45.14,-17.9,20.32,1,730.5,-12.6,23.5,45.5,45.5
2020-09-21 07:34:41.9249,172.8,78,45.5,45.14,-18,20.32,2,730,-12.3,24,45.5,45.5
2020-09-21 07:34:42.1774,172.8,78,45.5,45.14,-18,20.32,65,-9760,-9760,0,45.5,45.5
2020-09-21 07:34:42.4298,172.8,78,45.5,45.14,-18,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:34:42.6823,172.8,78,45.5,45.14,-18,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:34:42.9347,172.8,78,45.5,45.14,-18,20.32,67,25.1,25,0,45.5,45.5
2020-09-21 07:34:43.1871,172.8,78,45.5,45.14,-18,20.33,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:34:43.4397,172.8,78,45.5,45.14,-18,20.32,6,-9760,25.1,3.7,45.5,45.5
2020-09-21 07:34:43.6922,172.8,78,45.5,45.14,-18,20.32,7,-9750,25,3.7,45.5,45.5
2020-09-21 07:34:43.9447,172.8,78,45.5,45.14,-17.9,20.32,1,730.4,-12.6,23.5,45.5,45.5
2020-09-21 07:34:44.1957,172.8,78,45.5,45.14,-18,20.32,2,730,-12.5,24,45.5,45.5
2020-09-21 07:34:44.4430,172.8,78,45.5,45.14,-18,20.33,61,732.9,725.6,0,45.5,45.5
2020-09-21 07:34:44.6903,172.8,78,45.5,45.14,-18,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:34:44.9376,172.8,78,45.5,45.14,-17.9,20.33,64,16,16.2,0,45.5,45.5
2020-09-21 07:34:45.1853,172.8,78,45.5,45.14,-17.9,20.32,3,730.4,-12.6,23,45.5,45.5
2020-09-21 07:34:45.4344,172.8,78,45.5,45.14,-18.1,20.33,4,730,-12.5,23,45.5,45.5
2020-09-21 07:34:45.6834,172.8,78,45.5,45.14,-18,20.33,65,-9760,-9760,0,45.5,45.5
2020-09-21 07:34:45.9324,172.8,78,45.5,45.14,-18,20.33,66,5140,5140,0,45.5,45.5
2020-09-21 07:34:46.1818,172.8,78,45.5,45.14,-17.9,20.33,1,730.4,-12.6,23.5,45.5,45.5
2020-09-21 07:34:46.4322,172.8,78,45.5,45.14,-17.9,20.33,2,730,-12.5,24,45.5,45.5
2020-09-21 07:34:46.6827,172.8,78,45.5,45.14,-18,20.32,65,-9760,-9760,0,45.5,45.5
2020-09-21 07:34:46.9331,172.8,78,45.5,45.14,-18.1,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:34:47.1836,172.8,78,45.5,45.14,-18,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:34:47.4326,172.8,78,45.5,45.14,-18,20.34,67,25.1,25,0,45.5,45.5
2020-09-21 07:34:47.6815,172.8,78,45.5,45.14,-17.9,20.33,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:34:47.9304,172.8,78,45.5,45.14,-18,20.32,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:34:48.1793,172.8,78,45.5,45.14,-18.1,20.32,7,-9760,25,3.7,45.5,45.5
2020-09-21 07:34:48.4295,172.8,78,45.5,45.14,-18,20.33,1,730.4,-12.6,23.5,45.5,45.5
2020-09-21 07:34:48.6813,172.8,78,45.5,45.14,-17.9,20.32,2,730,-12.5,24,45.5,45.5
2020-09-21 07:34:48.9330,172.8,78,45.5,45.14,-17.9,20.32,61,732.8,725.5,0,45.5,45.5
2020-09-21 07:34:49.1848,172.8,78,45.5,45.14,-18,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:34:49.4345,172.8,78,45.5,45.14,-18,20.32,64,16,16.3,0,45.5,45.5
2020-09-21 07:34:49.6818,172.8,78,45.5,45.14,-18.1,20.33,3,730.4,-12.6,23,45.5,45.5
2020-09-21 07:34:49.9291,172.8,78,45.5,45.14,-17.9,20.32,4,730,-12.5,23,45.5,45.5
2020-09-21 07:34:50.1764,172.8,78,45.5,45.14,-17.9,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:50.4237,172.8,78,45.5,45.14,-18,20.33,66,5140,5140,0,45.5,45.5
2020-09-21 07:34:50.6710,172.8,78,45.5,45.14,-18,20.32,1,730.4,-12.6,23.5,45.5,45.5
2020-09-21 07:34:50.9183,172.8,78,45.5,45.14,-18,20.32,2,730,-12.5,24,45.5,45.5
2020-09-21 07:34:51.1656,172.8,77.9,45.5,45.08,-18,20.33,65,-9760,-9760,0,45.5,45.5
2020-09-21 07:34:51.4129,172.8,77.9,45.5,45.08,-18,20.33,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:34:51.6602,172.8,77.9,45.5,45.08,-18,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:34:51.9075,172.8,77.9,45.5,45.08,-18,20.32,67,25.1,25,0,45.5,45.5
2020-09-21 07:34:52.1547,172.8,77.9,45.5,45.08,-18,20.33,52,3.73,3.71,0,45.5,45.5
2020-09-21 07:34:52.4020,172.8,77.9,45.5,45.08,-18,20.33,6,-9760,25.1,3.7,45.5,45.5
2020-09-21 07:34:52.6545,172.8,77.9,45.5,45.08,-18,20.32,7,-9760,25,3.7,45.5,45.5
2020-09-21 07:34:52.9071,172.8,77.9,45.5,45.08,-18,20.32,1,730.5,-12.6,23.5,45.5,45.5
2020-09-21 07:34:53.1596,172.8,77.9,45.5,45.08,-17.9,20.32,2,730,-12.3,24,45.5,45.5
2020-09-21 07:34:53.4121,172.8,77.9,45.5,45.08,-17.9,20.33,61,732.8,725.5,0,45.5,45.5
2020-09-21 07:34:53.6642,172.8,77.9,45.5,45.08,-18,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:34:53.9161,172.8,77.9,45.5,45.08,-18,20.33,64,16,16.3,0,45.5,45.5
2020-09-21 07:34:54.1679,172.8,77.8,45.5,45.02,-18,20.32,3,730.5,-12.6,23,45.5,45.5
2020-09-21 07:34:54.4198,172.8,77.8,45.5,45.02,-17.9,20.33,4,730,-12.3,23,45.5,45.5
2020-09-21 07:34:54.6718,172.8,77.8,45.5,45.02,-17.9,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:54.9243,172.8,77.8,45.5,45.02,-18,20.32,66,5140,5140,0,45.5,45.5
2020-09-21 07:34:55.1767,172.8,77.8,45.5,45.02,-18,20.32,1,730.5,-12.6,23.5,45.5,45.5
2020-09-21 07:34:55.4292,172.8,77.8,45.5,45.02,-18,20.32,2,730,-12.3,24,45.5,45.5
2020-09-21 07:34:55.6800,172.8,77.8,45.5,45.02,-18,20.33,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:55.9273,172.8,77.8,45.5,45.02,-17.9,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:34:56.1745,172.8,77.8,45.5,45.02,-17.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:34:56.4217,172.8,77.8,45.5,45.02,-18,20.33,67,25.1,25,0,45.5,45.5
2020-09-21 07:34:56.6708,172.8,77.8,45.5,45.02,-18.1,20.32,52,3.73,3.71,0,45.5,45.5
2020-09-21 07:34:56.9233,172.8,77.8,45.5,45.02,-18,20.32,6,-9760,25.1,3.7,45.5,45.5
2020-09-21 07:34:57.1757,172.8,77.8,45.5,45.02,-17.9,20.33,7,-9750,25,3.7,45.5,45.5
2020-09-21 07:34:57.4282,172.8,77.8,45.5,45.02,-17.9,20.33,1,730.5,-12.6,23.5,45.5,45.5
2020-09-21 07:34:57.6807,172.8,77.8,45.5,45.02,-17.9,20.32,2,730,-12.3,24,45.5,45.5
2020-09-21 07:34:57.9331,172.8,77.8,45.5,45.02,-18,20.32,61,732.9,725.6,0,45.5,45.5
2020-09-21 07:34:58.1856,172.8,77.8,45.5,45.02,-18,20.3,62,425,425,0,45.5,45.5
2020-09-21 07:34:58.4381,172.8,77.8,45.5,45.02,-17.9,20.33,64,16,16.2,0,45.5,45.5
2020-09-21 07:34:58.6906,172.8,77.8,45.5,45.02,-17.9,20.32,3,730.3,-12.6,23,45.5,45.5
2020-09-21 07:34:58.9431,172.8,77.8,45.5,45.02,-17.9,20.33,4,729.9,-12.3,23,45.5,45.5
2020-09-21 07:34:59.1956,172.8,77.8,45.5,45.02,-18,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:34:59.4481,172.8,77.8,45.5,45.02,-18,20.32,66,5130,5130,0,45.5,45.5
2020-09-21 07:34:59.7006,172.8,77.8,45.5,45.02,-18,20.32,1,730.3,-12.6,23.5,45.5,45.5
2020-09-21 07:34:59.9484,172.8,77.8,45.5,45.02,-18,20.32,2,729.9,-12.3,24,45.5,45.5
2020-09-21 07:35:00.1955,172.8,77.8,45.5,45.02,-18,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:35:00.4427,172.8,77.8,45.5,45.02,-18,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:35:00.6898,172.8,77.8,45.5,45.02,-18,20.33,63,50,50,0,45.5,45.5
2020-09-21 07:35:00.9370,172.8,77.8,45.5,45.02,-18,20.32,67,25.1,25,0,45.5,45.5
2020-09-21 07:35:01.1842,172.8,77.8,45.5,45.02,-18,20.32,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:35:01.4314,172.8,77.8,45.5,45.02,-18,20.32,6,-9760,25.1,3.7,45.5,45.5
2020-09-21 07:35:01.6786,172.8,77.8,45.5,45.02,-18,20.33,7,-9750,25,3.7,45.5,45.5
2020-09-21 07:35:01.9282,172.8,77.8,45.5,45.02,-18,20.33,1,730.3,-12.6,23.5,45.5,45.5
2020-09-21 07:35:02.1802,172.8,77.8,45.5,45.02,-17.9,20.32,2,729.9,-12.3,24,45.5,45.5
2020-09-21 07:35:02.4323,172.8,77.8,45.5,45.02,-18,20.32,61,732.7,725.6,0,45.5,45.5
2020-09-21 07:35:02.6843,172.8,77.8,45.5,45.02,-18,20.33,62,425,425,0,45.5,45.5
2020-09-21 07:35:02.9360,172.8,77.8,45.5,45.02,-18,20.32,64,16,16.2,0,45.5,45.5
2020-09-21 07:35:03.1833,172.8,77.8,45.5,45.02,-18,20.32,3,730.3,-12.6,23,45.5,45.5
2020-09-21 07:35:03.4307,172.8,77.8,45.5,45.02,-17.9,20.32,4,729.9,-12.3,23,45.5,45.5
2020-09-21 07:35:03.6780,172.8,77.8,45.5,45.02,-18,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:35:03.9253,172.8,77.8,45.5,45.02,-18.1,20.31,66,5130,5130,0,45.5,45.5
2020-09-21 07:35:04.1766,172.8,77.8,45.5,45.02,-18,20.33,1,730.3,-12.6,23.5,45.5,45.5
2020-09-21 07:35:04.4280,172.8,77.8,45.5,45.02,-18,20.32,2,729.9,-12.3,24,45.5,45.5
2020-09-21 07:35:04.6793,172.8,77.8,45.5,45.02,-17.9,20.33,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:35:04.9306,172.8,77.8,45.5,45.02,-18,20.33,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:35:05.1795,172.8,77.8,45.5,45.02,-18.1,20.33,63,50,50,0,45.5,45.5
2020-09-21 07:35:05.4268,172.8,77.8,45.5,45.02,-18.1,20.32,67,25.1,25,0,45.5,45.5
2020-09-21 07:35:05.6740,172.8,77.8,45.5,45.02,-18,20.32,52,3.73,3.71,0,45.5,45.5
2020-09-21 07:35:05.9213,172.8,77.8,45.5,45.02,-17.9,20.32,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:35:06.1685,172.8,77.8,45.5,45.02,-17.9,20.32,7,-9750,25,3.7,45.5,45.5
2020-09-21 07:35:06.4156,172.8,77.8,45.5,45.02,-18,20.33,1,730.3,-12.6,23.5,45.5,45.5
2020-09-21 07:35:06.6628,172.8,77.8,45.5,45.02,-18.1,20.32,2,729.9,-12.3,24,45.5,45.5
2020-09-21 07:35:06.9099,172.8,77.8,45.5,45.02,-17.9,20.32,61,732.7,725.5,0,45.5,45.5
2020-09-21 07:35:07.1585,172.8,77.8,45.5,45.02,-17.9,20.33,62,425,425,0,45.5,45.5
2020-09-21 07:35:07.4109,172.8,77.8,45.5,45.02,-18,20.32,64,16.1,16.3,0,45.5,45.5
2020-09-21 07:35:07.6633,172.8,77.8,45.5,45.02,-18,20.32,3,730.3,-12.6,23,45.5,45.5
2020-09-21 07:35:07.9158,172.8,77.8,45.5,45.02,-18,20.32,4,729.9,-12.3,23,45.5,45.5
2020-09-21 07:35:08.1682,172.8,77.8,45.5,45.02,-17.9,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:35:08.4162,172.8,77.8,45.5,45.02,-17.9,20.33,66,5130,5130,0,45.5,45.5
2020-09-21 07:35:08.6635,172.8,77.8,45.5,45.02,-17.9,20.32,1,730.3,-12.6,23.5,45.5,45.5
2020-09-21 07:35:08.9109,172.8,77.8,45.5,45.02,-18,20.32,2,729.9,-12.3,24,45.5,45.5
2020-09-21 07:35:09.1582,172.8,77.8,45.5,45.02,-18,20.33,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:35:09.4102,172.8,77.8,45.5,45.02,-18,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:35:09.6627,172.8,77.8,45.5,45.02,-18,20.31,63,50,50,0,45.5,45.5
2020-09-21 07:35:09.9152,172.8,77.8,45.5,45.02,-18,20.32,67,25.1,25,0,45.5,45.5
2020-09-21 07:35:10.1678,172.8,77.8,45.5,45.02,-18,20.32,52,3.73,3.71,0,45.5,45.5
2020-09-21 07:35:10.4203,172.8,77.8,45.5,45.02,-18,20.33,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:35:10.6728,172.8,77.8,45.5,45.02,-18,20.32,7,-9750,25,3.7,45.5,45.5
2020-09-21 07:35:10.9252,172.8,77.8,45.5,45.02,-18,20.33,1,730.3,-12.6,23.5,45.5,45.5
2020-09-21 07:35:11.1777,172.8,77.8,45.5,45.02,-18,20.32,2,729.9,-12.3,24,45.5,45.5
2020-09-21 07:35:11.4277,172.8,77.8,45.5,45.02,-18,20.32,61,732.8,725.5,0,45.5,45.5
2020-09-21 07:35:11.6751,172.8,77.8,45.5,45.02,-18,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:35:11.9225,172.8,77.8,45.5,45.02,-17.9,20.32,64,16,16.2,0,45.5,45.5
2020-09-21 07:35:12.1699,172.8,77.8,45.5,45.02,-17.9,20.34,3,730.3,-12.6,23,45.5,45.5
2020-09-21 07:35:12.4197,172.8,77.8,45.5,45.02,-18,20.33,4,729.9,-12.3,23,45.5,45.5
2020-09-21 07:35:12.6722,172.8,77.8,45.5,45.02,-18,20.32,65,-9760,-9760,0,45.5,45.5
2020-09-21 07:35:12.9246,172.8,77.8,45.5,45.02,-18,20.33,66,5130,5130,0,45.5,45.5
2020-09-21 07:35:13.1771,172.8,77.8,45.5,45.02,-17.9,20.32,1,730.3,-12.6,23.5,45.5,45.5
2020-09-21 07:35:13.4295,172.8,77.8,45.5,45.02,-17.9,20.32,2,729.9,-12.5,24,45.5,45.5
2020-09-21 07:35:13.6820,172.8,77.8,45.5,45.02,-17.9,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:35:13.9345,172.8,77.8,45.5,45.02,-18.1,20.33,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:35:14.1870,172.8,77.8,45.5,45.02,-18,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:35:14.4395,172.8,77.8,45.5,45.02,-18,20.32,67,25.1,25,0,45.5,45.5
2020-09-21 07:35:14.6920,172.8,77.8,45.5,45.02,-17.9,20.32,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:35:14.9445,172.8,77.8,45.5,45.02,-17.9,20.32,6,-9760,25.1,3.7,45.5,45.5
2020-09-21 07:35:15.1970,172.8,77.8,45.5,45.02,-18.1,20.32,7,-9750,25,3.7,45.5,45.5
2020-09-21 07:35:15.4491,172.8,77.8,45.5,45.02,-18,20.33,1,730.3,-12.6,23.5,45.5,45.5
2020-09-21 07:35:15.6964,172.8,77.8,45.5,45.02,-18,20.32,2,729.9,-12.5,24,45.5,45.5
2020-09-21 07:35:15.9438,172.8,77.8,45.5,45.02,-17.9,20.32,61,732.7,725.4,0,45.5,45.5
2020-09-21 07:35:16.1911,172.8,77.8,45.5,45.02,-18,20.33,62,425,425,0,45.5,45.5
2020-09-21 07:35:16.4387,172.8,77.8,45.5,45.02,-18,20.32,64,16,16.2,0,45.5,45.5
2020-09-21 07:35:16.6882,172.8,77.8,45.5,45.02,-18.1,20.32,3,730.3,-12.6,23,45.5,45.5
2020-09-21 07:35:16.9377,172.8,77.8,45.5,45.02,-18,20.33,4,729.9,-12.5,23,45.5,45.5
2020-09-21 07:35:17.1873,172.8,77.8,45.5,45.02,-17.9,20.32,65,-9760,-9760,0,45.5,45.5
2020-09-21 07:35:17.4368,172.8,77.8,45.5,45.02,-17.9,20.32,66,5140,5140,0,45.5,45.5
2020-09-21 07:35:17.6858,172.8,77.8,45.5,45.02,-18,20.33,1,730.3,-12.6,23.5,45.5,45.5
2020-09-21 07:35:17.9336,172.8,77.8,45.5,45.02,-18,20.33,2,729.9,-12.5,24,45.5,45.5
2020-09-21 07:35:18.1814,172.8,77.8,45.5,45.02,-18,20.32,65,-9760,-9760,0,45.5,45.5
2020-09-21 07:35:18.4292,172.8,77.8,45.5,45.02,-18,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:35:18.6769,172.8,77.8,45.5,45.02,-18,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:35:18.9241,172.8,77.8,45.5,45.02,-18,20.32,67,25.1,25,0,45.5,45.5
2020-09-21 07:35:19.1714,172.8,77.8,45.5,45.02,-18,20.33,52,3.74,3.71,0,45.5,45.5
2020-09-21 07:35:19.4187,172.8,77.8,45.5,45.02,-18,20.33,6,-9760,25.1,3.7,45.5,45.5
2020-09-21 07:35:19.6660,172.8,77.8,45.5,45.02,-18,20.32,7,-9760,25,3.7,45.5,45.5
2020-09-21 07:35:19.9178,172.8,77.8,45.5,45.02,-18,20.33,1,730.3,-12.6,23.5,45.5,45.5
2020-09-21 07:35:20.1704,172.8,77.8,45.5,45.02,-18,20.32,2,729.9,-12.5,24,45.5,45.5
2020-09-21 07:35:20.4229,172.8,77.8,45.5,45.02,-18,20.32,61,732.7,725.4,0,45.5,45.5
2020-09-21 07:35:20.6754,172.8,77.8,45.5,45.02,-18,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:35:20.9243,172.8,77.8,45.5,45.02,-18,20.32,64,16,16.2,0,45.5,45.5
2020-09-21 07:35:21.1725,172.8,77.8,45.5,45.02,-18,20.32,3,730.2,-12.6,23,45.5,45.5
2020-09-21 07:35:21.4207,172.8,77.8,45.5,45.02,-18,20.32,4,729.7,-12.5,23,45.5,45.5
2020-09-21 07:35:21.6689,172.8,77.8,45.5,45.02,-18,20.32,65,-9760,-9750,0,45.5,45.5
2020-09-21 07:35:21.9208,172.8,77.8,45.5,45.02,-17.9,20.33,66,5150,5140,0,45.5,45.5
2020-09-21 07:35:22.1732,172.8,77.8,45.5,45.02,-17.9,20.31,1,730.2,-12.6,23.5,45.5,45.5
2020-09-21 07:35:22.4257,172.8,77.8,45.5,45.02,-18,20.33,2,729.7,-12.5,24,45.5,45.5
2020-09-21 07:35:22.6782,172.8,77.8,45.5,45.02,-18,20.32,65,-9760,-9760,0,45.5,45.5
2020-09-21 07:35:22.9263,172.8,77.8,45.5,45.02,-18,20.33,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:35:23.1737,172.8,77.8,45.5,45.02,-17.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:35:23.4210,172.8,77.8,45.5,45.02,-17.9,20.33,67,25.1,25,0,45.5,45.5
2020-09-21 07:35:23.6683,172.8,77.8,45.5,45.02,-18,20.32,52,3.73,3.71,0,45.5,45.5
2020-09-21 07:35:23.9202,172.8,77.8,45.5,45.02,-18,20.33,6,-9760,25.1,3.7,45.5,45.5
2020-09-21 07:35:24.1727,172.8,77.8,45.5,45.02,-18.1,20.33,7,-9750,25,3.7,45.5,45.5
2020-09-21 07:35:24.4253,172.8,77.8,45.5,45.02,-17.9,20.33,1,730.2,-12.6,23.5,45.5,45.5
2020-09-21 07:35:24.6778,172.8,77.8,45.5,45.02,-17.9,20.32,2,729.7,-12.5,24,45.5,45.5
2020-09-21 07:35:24.9289,172.8,77.8,45.5,45.02,-17.9,20.34,61,732.6,725.4,0,45.5,45.5
2020-09-21 07:35:25.1797,172.8,77.8,45.5,45.02,-18,20.33,62,425,425,0,45.5,45.5
2020-09-21 07:35:25.4305,172.8,77.8,45.5,45.02,-18.1,20.32,64,16,16.3,0,45.5,45.5
2020-09-21 07:35:25.6813,172.8,77.8,45.5,45.02,-18,20.32,3,730.2,-12.6,23,45.5,45.5
2020-09-21 07:35:25.9303,172.8,77.8,45.5,45.02,-17.9,20.33,4,729.7,-12.5,23,45.5,45.5
2020-09-21 07:35:26.1774,172.8,77.8,45.5,45.02,-17.9,20.3,65,-9760,-9760,0,45.5,45.5
2020-09-21 07:35:26.4245,172.8,77.8,45.5,45.02,-18,20.33,66,5150,5150,0,45.5,45.5
2020-09-21 07:35:26.6717,172.8,77.8,45.5,45.02,-18.1,20.32,1,730.2,-12.6,23.5,45.5,45.5
2020-09-21 07:35:26.9193,172.8,77.8,45.5,45.02,-18,20.32,2,729.7,-12.5,24,45.5,45.5
2020-09-21 07:35:27.1717,172.8,77.8,45.5,45.02,-17.9,20.32,65,-9750,-9750,0,45.5,45.5
2020-09-21 07:35:27.4241,172.8,77.8,45.5,45.02,-17.9,20.33,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:35:27.6766,172.8,77.8,45.5,45.02,-18,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:35:27.9290,172.8,77.8,45.25,45.02,-18,20.32,67,25.1,25,0,45.5,45.5
2020-09-21 07:35:28.1818,172.8,77.8,45.25,45.02,-18,20.33,52,3.73,3.71,0,45.5,45.5
2020-09-21 07:35:28.4345,172.8,77.8,45.25,45.02,-18,20.33,6,-9750,25.1,3.7,45.5,45.5
2020-09-21 07:35:28.6873,172.8,77.8,45.25,45.02,-17.9,20.32,7,-9750,25,3.7,45.5,45.5
2020-09-21 07:35:28.9400,172.8,77.8,45.25,45.02,-18,20.33,1,730.1,-12.6,23.5,45.5,45.5
2020-09-21 07:35:29.1928,172.8,77.8,45.25,45.02,-18,20.32,2,729.8,-12.3,24,45.5,45.5
2020-09-21 07:35:29.4455,172.8,77.8,45.25,45.02,-18,20.33,61,732.6,725.3,0,45.5,45.5
