Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:35:29.6982,172.8,77.8,45.25,45.02,-18,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:35:29.9505,172.8,77.8,45.25,45.02,-18,20.32,64,16.1,16.3,0,45.5,45.5
2020-09-21 07:35:30.1978,172.8,77.8,45.25,45.02,-18,20.32,3,730.1,-12.6,23,45.5,45.5
2020-09-21 07:35:30.4451,172.8,77.8,45.25,45.02,-17.9,20.32,4,729.8,-12.3,23,45.5,45.5
2020-09-21 07:35:30.6925,172.8,77.8,45.25,45.02,-17.9,20.33,65,-9760,-9740,0,45.5,45.5
2020-09-21 07:35:30.9398,172.8,77.8,45.25,45.02,-17.9,20.32,66,5150,5150,0,45.5,45.5
2020-09-21 07:35:31.1906,172.8,77.8,45.25,45.02,-18,20.33,1,730.1,-12.6,23.5,45.5,45.5
2020-09-21 07:35:31.4431,172.8,77.8,45.25,45.02,-18,20.33,2,729.8,-12.3,24,45.5,45.5
2020-09-21 07:35:31.6956,172.8,77.8,45.25,45.02,-18,20.33,65,-9760,-9740,0,45.5,45.5
2020-09-21 07:35:31.9482,172.8,77.8,45.25,45.02,-17.9,20.28,51,3.73,3.71,0,45.5,45.5
2020-09-21 07:35:32.2008,172.8,77.8,45.25,45.02,-17.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 07:35:32.4536,172.8,77.8,45.25,45.02,-18,20.33,67,25.1,25,0,45.5,45.5
2020-09-21 07:35:32.7063,172.8,77.8,45.25,45.02,-18,20.32,52,3.73,3.71,0,45.5,45.5
2020-09-21 07:35:32.9590,172.8,77.8,45.25,45.02,-18,20.32,6,-9760,25.1,3.7,45.5,45.5
2020-09-21 07:35:33.2117,172.8,77.8,45.25,45.02,-17.9,20.32,7,-9740,25,3.7,45.5,45.5
2020-09-21 07:35:33.4644,172.8,77.8,45.25,45.02,-17.9,20.32,1,730.1,-12.6,23.5,45.5,45.5
2020-09-21 07:35:33.7170,172.8,77.8,45.25,45.02,-18,20.32,2,729.8,-12.3,24,45.5,45.5
2020-09-21 07:35:33.9696,172.8,77.8,45,45.02,-18.1,20.32,61,732.7,725.4,0,45.5,45.5
2020-09-21 07:35:34.2222,172.8,77.8,45,45.02,-18,20.32,62,425,425,0,45.5,45.5
2020-09-21 07:35:34.4707,172.8,77.8,45,45.02,-17.9,20.32,64,16,16.2,0,45.5,45.5
2020-09-21 07:35:34.7193,172.8,77.8,45,45.02,-17.9,20.32,3,730.1,-12.6,23,45,45.5
2020-09-21 07:35:34.9678,172.8,77.8,45,45.02,-17.9,20.33,4,729.6,-12.3,23,45,45
2020-09-21 07:35:35.2163,172.8,77.8,45,45.02,-18,20.32,65,-9750,-9730,0,45,45
2020-09-21 07:35:35.4684,172.8,77.8,45,45.02,-18,20.32,66,5150,5150,0,45,45
2020-09-21 07:35:35.7210,172.8,77.8,45,45.02,-18,20.33,1,730.1,-12.6,23.5,45,45
2020-09-21 07:35:35.9737,172.8,77.8,45,45.02,-17.9,20.32,2,729.6,-12.3,24,45,45
2020-09-21 07:35:36.2263,172.8,77.8,45,45.02,-17.9,20.32,65,-9760,-9730,0,45,45
2020-09-21 07:35:36.4789,172.8,77.8,45,45.02,-17.9,20.33,51,3.73,3.71,0,45,45
2020-09-21 07:35:36.7316,172.8,77.8,45,45.02,-18,20.33,63,50,50,0,45,45
2020-09-21 07:35:36.9843,172.8,77.8,45,45.02,-18,20.32,67,25.1,25,0,45,45
2020-09-21 07:35:37.2370,172.8,77.8,45,45.02,-17.9,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:35:37.4897,172.8,77.8,45,45.02,-17.9,20.32,6,-9750,25.1,3.7,45,45
2020-09-21 07:35:37.7424,172.8,77.8,45,45.02,-18,20.33,7,-9730,25,3.7,45,45
2020-09-21 07:35:37.9950,172.8,77.8,45,45.02,-18,20.33,1,730.1,-12.6,23.5,45,45
2020-09-21 07:35:38.2477,172.8,77.8,45,45.02,-17.9,20.33,2,729.6,-12.3,24,45,45
2020-09-21 07:35:38.5004,172.8,77.8,45,45.02,-17.9,20.33,61,732.6,725.3,0,45,45
2020-09-21 07:35:38.7531,172.8,77.8,45,45.02,-18,20.32,62,425,425,0,45,45
2020-09-21 07:35:39.0058,172.8,77.8,45,45.02,-17.9,20.32,64,16,16.2,0,45,45
2020-09-21 07:35:39.2585,172.8,77.8,45,45.02,-17.9,20.32,3,730.1,-12.6,23,45,45
2020-09-21 07:35:39.5105,172.8,77.8,45,45.02,-18,20.32,4,729.6,-12.3,23,45,45
2020-09-21 07:35:39.7624,172.8,77.8,45,45.02,-18,20.31,65,-9750,-9740,0,45,45
2020-09-21 07:35:40.0144,172.8,77.8,45,45.02,-18,20.32,66,5150,5150,0,45,45
2020-09-21 07:35:40.2663,172.8,77.8,45,45.02,-18,20.33,1,730.1,-12.6,23.5,45,45
2020-09-21 07:35:40.5160,172.8,77.8,45,45.02,-17.9,20.32,2,729.6,-12.3,24,45,45
2020-09-21 07:35:40.7634,172.8,77.8,45,45.02,-17.9,20.33,65,-9740,-9730,0,45,45
2020-09-21 07:35:41.0109,172.8,77.8,45,45.02,-18,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:35:41.2583,172.8,77.8,45,45.02,-18,20.33,63,50,50,0,45,45
2020-09-21 07:35:41.5057,172.8,77.8,45,45.02,-18,20.32,67,25.1,25,0,45,45
2020-09-21 07:35:41.7532,172.8,77.8,45,45.02,-17.9,20.33,52,3.73,3.71,0,45,45
2020-09-21 07:35:42.0006,172.8,77.8,45,45.02,-17.9,20.33,6,-9750,25.1,3.7,45,45
2020-09-21 07:35:42.2480,172.8,77.8,45,45.02,-17.9,20.33,7,-9730,25,3.7,45,45
2020-09-21 07:35:42.4953,172.8,77.8,45,45.02,-18,20.32,1,730.1,-12.6,23.5,45,45
2020-09-21 07:35:42.7424,172.8,77.8,45,45.02,-18,20.32,2,729.6,-12.5,24,45,45
2020-09-21 07:35:42.9895,172.8,77.7,45,44.97,-17.9,20.33,61,732.6,725.2,0,45,45
2020-09-21 07:35:43.2366,172.8,77.7,45,44.97,-17.9,20.32,62,425,425,0,45,45
2020-09-21 07:35:43.4837,172.8,77.7,45,44.97,-17.9,20.33,64,16,16.2,0,45,45
2020-09-21 07:35:43.7310,172.8,77.7,45,44.97,-17.9,20.32,3,730.1,-12.6,23,45,45
2020-09-21 07:35:43.9783,172.8,77.7,45,44.97,-18,20.33,4,729.6,-12.5,23,45,45
2020-09-21 07:35:44.2257,172.8,77.7,45,44.97,-18,20.33,65,-9750,-9740,0,45,45
2020-09-21 07:35:44.4730,172.8,77.7,45,44.97,-17.9,20.32,66,5150,5150,0,45,45
2020-09-21 07:35:44.7204,172.8,77.7,45,44.97,-17.9,20.33,1,730.1,-12.6,23.5,45,45
2020-09-21 07:35:44.9678,172.8,77.7,45,44.97,-17.9,20.32,2,729.6,-12.5,24,45,45
2020-09-21 07:35:45.2152,172.8,77.7,45,44.97,-18,20.32,65,-9750,-9740,0,45,45
2020-09-21 07:35:45.4627,172.8,77.7,45,44.97,-18,20.33,51,3.73,3.71,0,45,45
2020-09-21 07:35:45.7101,172.8,77.7,45,44.97,-17.9,20.32,63,50,50,0,45,45
2020-09-21 07:35:45.9575,172.8,77.7,45,44.97,-17.9,20.32,67,25.1,25,0,45,45
2020-09-21 07:35:46.2049,172.8,77.7,45,44.97,-17.9,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:35:46.4523,172.8,77.7,45,44.97,-18,20.32,6,-9750,25.1,3.7,45,45
2020-09-21 07:35:46.6998,172.8,77.7,45,44.97,-18,20.33,7,-9740,25,3.7,45,45
2020-09-21 07:35:46.9471,172.8,77.7,45,44.97,-18,20.32,1,730.1,-12.6,23.5,45,45
2020-09-21 07:35:47.1943,172.8,77.7,45,44.97,-17.9,20.32,2,729.6,-12.5,24,45,45
2020-09-21 07:35:47.4416,172.8,77.7,45,44.97,-18,20.32,61,732.5,725.2,0,45,45
2020-09-21 07:35:47.6889,172.8,77.7,45,44.97,-18,20.32,62,425,425,0,45,45
2020-09-21 07:35:47.9370,172.8,77.7,45,44.97,-17.9,20.3,64,16.1,16.3,0,45,45
2020-09-21 07:35:48.1861,172.8,77.7,45,44.97,-18,20.32,3,730.1,-12.6,23,45,45
2020-09-21 07:35:48.4351,172.8,77.7,45,44.97,-18,20.32,4,729.6,-12.5,23,45,45
2020-09-21 07:35:48.6842,172.8,77.7,45,44.97,-18,20.32,65,-9750,-9740,0,45,45
2020-09-21 07:35:48.9348,172.8,77.7,45,44.97,-18,20.32,66,5150,5150,0,45,45
2020-09-21 07:35:49.1875,172.8,77.7,45,44.97,-17.9,20.3,1,730,-12.6,23.5,45,45
2020-09-21 07:35:49.4401,172.8,77.7,45,44.97,-17.9,20.32,2,729.6,-12.5,24,45,45
2020-09-21 07:35:49.6928,172.8,77.7,45,44.97,-18,20.32,65,-9750,-9740,0,45,45
2020-09-21 07:35:49.9431,172.8,77.7,45,44.97,-18,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:35:50.1904,172.8,77.7,45,44.97,-18,20.32,63,50,50,0,45,45
2020-09-21 07:35:50.4376,172.8,77.7,45,44.97,-17.9,20.33,67,25.1,25,0,45,45
2020-09-21 07:35:50.6849,172.8,77.7,45,44.97,-17.9,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:35:50.9346,172.8,77.7,45,44.97,-18,20.32,6,-9750,25.1,3.7,45,45
2020-09-21 07:35:51.1871,172.8,77.7,45,44.97,-18,20.33,7,-9750,25,3.7,45,45
2020-09-21 07:35:51.4397,172.8,77.7,45,44.97,-18,20.32,1,730,-12.6,23.5,45,45
2020-09-21 07:35:51.6922,172.8,77.7,45,44.97,-18,20.32,2,729.6,-12.5,24,45,45
2020-09-21 07:35:51.9443,172.8,77.7,45,44.97,-17.9,20.33,61,732.4,725.2,0,45,45
2020-09-21 07:35:52.1917,172.8,77.7,45,44.97,-17.9,20.32,62,425,425,0,45,45
2020-09-21 07:35:52.4390,172.8,77.7,45,44.97,-18,20.32,64,16.1,16.3,0,45,45
2020-09-21 07:35:52.6864,172.8,77.7,45,44.97,-18,20.32,3,730,-12.6,23,45,45
2020-09-21 07:35:52.9342,172.8,77.7,45,44.97,-18,20.33,4,729.6,-12.5,23,45,45
2020-09-21 07:35:53.1868,172.8,77.7,45,44.97,-17.9,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:35:53.4393,172.8,77.7,45,44.97,-17.9,20.32,66,5150,5150,0,45,45
2020-09-21 07:35:53.6918,172.8,77.7,45,44.97,-17.9,20.33,1,730,-12.6,23.5,45,45
2020-09-21 07:35:53.9443,172.8,77.7,45,44.97,-18,20.32,2,729.6,-12.5,24,45,45
2020-09-21 07:35:54.1953,172.8,77.7,45,44.97,-18.1,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:35:54.4457,172.8,77.7,45,44.97,-17.9,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:35:54.6960,172.8,77.7,45,44.97,-17.9,20.32,63,50,50,0,45,45
2020-09-21 07:35:54.9463,172.8,77.7,45,44.97,-17.9,20.32,67,25.1,25,0,45,45
2020-09-21 07:35:55.1957,172.8,77.7,45,44.97,-18,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:35:55.4430,172.8,77.7,45,44.97,-18,20.32,6,-9750,25.1,3.7,45,45
2020-09-21 07:35:55.6904,172.8,77.7,45,44.97,-18,20.33,7,-9750,25,3.7,45,45
2020-09-21 07:35:55.9377,172.8,77.7,45,44.97,-17.9,20.32,1,730,-12.6,23.5,45,45
2020-09-21 07:35:56.1850,172.8,77.7,45,44.97,-17.9,20.33,2,729.6,-12.5,24,45,45
2020-09-21 07:35:56.4323,172.8,77.7,45,44.97,-18,20.32,61,732.5,725.1,0,45,45
2020-09-21 07:35:56.6796,172.8,77.7,45,44.97,-18,20.33,62,425,425,0,45,45
2020-09-21 07:35:56.9270,172.8,77.7,45,44.97,-18,20.33,64,16,16.2,0,45,45
2020-09-21 07:35:57.1743,172.8,77.7,45,44.97,-18,20.32,3,730.1,-12.6,23,45,45
2020-09-21 07:35:57.4261,172.8,77.7,45,44.97,-18,20.32,4,729.5,-12.3,23,45,45
2020-09-21 07:35:57.6788,172.8,77.7,45,44.97,-18,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:35:57.9315,172.8,77.7,45,44.97,-18,20.33,66,5150,5150,0,45,45
2020-09-21 07:35:58.1842,172.8,77.7,45,44.97,-18,20.33,1,730.1,-12.6,23.5,45,45
2020-09-21 07:35:58.4371,172.8,77.7,45,44.97,-18,20.32,2,729.5,-12.3,24,45,45
2020-09-21 07:35:58.6901,172.8,77.7,45,44.97,-18,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:35:58.9431,172.8,77.7,45,44.97,-17.9,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:35:59.1961,172.8,77.7,45,44.97,-17.9,20.32,63,50,50,0,45,45
2020-09-21 07:35:59.4443,172.8,77.7,45,44.97,-18,20.33,67,25.1,25,0,45,45
2020-09-21 07:35:59.6916,172.8,77.7,45,44.97,-18,20.3,52,3.73,3.71,0,45,45
2020-09-21 07:35:59.9389,172.8,77.7,45,44.97,-18,20.32,6,-9760,25.1,3.7,45,45
2020-09-21 07:36:00.1862,172.8,77.7,45,44.97,-17.9,20.32,7,-9750,25,3.7,45,45
2020-09-21 07:36:00.4361,172.8,77.7,45,44.97,-17.9,20.32,1,730.1,-12.6,23.5,45,45
2020-09-21 07:36:00.6886,172.8,77.7,45,44.97,-18,20.32,2,729.5,-12.3,24,45,45
2020-09-21 07:36:00.9411,172.8,77.7,45,44.97,-18,20.32,61,732.6,725.2,0,45,45
2020-09-21 07:36:01.1937,172.8,77.7,45,44.97,-18,20.33,62,425,425,0,45,45
2020-09-21 07:36:01.4463,172.8,77.7,45,44.97,-17.9,20.33,64,16,16.2,0,45,45
2020-09-21 07:36:01.6989,172.8,77.7,45,44.97,-17.9,20.33,3,730.1,-12.6,23,45,45
2020-09-21 07:36:01.9516,172.8,77.7,45,44.97,-18,20.32,4,729.5,-12.3,23,45,45
2020-09-21 07:36:02.2043,172.8,77.7,45,44.97,-18.1,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:36:02.4569,172.8,77.7,45,44.97,-18,20.32,66,5150,5140,0,45,45
2020-09-21 07:36:02.7096,172.8,77.7,45,44.97,-18,20.33,1,730.1,-12.6,23.5,45,45
2020-09-21 07:36:02.9622,172.8,77.7,45,44.97,-17.9,20.33,2,729.5,-12.3,24,45,45
2020-09-21 07:36:03.2148,172.8,77.7,45,44.97,-18,20.33,65,-9750,-9750,0,45,45
2020-09-21 07:36:03.4674,172.8,77.7,45,44.97,-18,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:36:03.7201,172.8,77.7,45,44.97,-18.1,20.32,63,50,50,0,45,45
2020-09-21 07:36:03.9729,172.8,77.5,45,44.85,-18,20.32,67,25.1,25,0,45,45
2020-09-21 07:36:04.2256,172.8,77.5,45,44.85,-17.9,20.33,52,3.73,3.71,0,45,45
2020-09-21 07:36:04.4782,172.8,77.5,45,44.85,-17.9,20.33,6,-9750,25.1,3.7,45,45
2020-09-21 07:36:04.7293,172.8,77.5,45,44.85,-18,20.33,7,-9750,25,3.7,45,45
2020-09-21 07:36:04.9803,172.8,77.5,45,44.85,-18,20.33,1,730,-12.8,23.5,45,45
2020-09-21 07:36:05.2314,172.8,77.5,45,44.85,-18,20.32,2,729.5,-12.3,24,45,45
2020-09-21 07:36:05.4823,172.8,77.5,45,44.85,-18,20.32,61,732.4,725.2,0,45,45
2020-09-21 07:36:05.7323,172.8,77.5,45,44.85,-17.9,20.33,62,425,425,0,45,45
2020-09-21 07:36:05.9822,172.8,77.5,45,44.85,-18,20.32,64,16,16.2,0,45,45
2020-09-21 07:36:06.2322,172.8,77.5,45,44.85,-18,20.32,3,730,-12.8,23,45,45
2020-09-21 07:36:06.4819,172.8,77.5,45,44.85,-18,20.32,4,729.5,-12.3,23,45,45
2020-09-21 07:36:06.7304,172.8,77.5,45,44.85,-18,20.33,65,-9750,-9750,0,45,45
2020-09-21 07:36:06.9790,172.8,77.5,45,44.85,-18,20.32,66,5150,5150,0,45,45
2020-09-21 07:36:07.2276,172.8,77.5,45,44.85,-18,20.32,1,730,-12.8,23.5,45,45
2020-09-21 07:36:07.4761,172.8,77.5,45,44.85,-18,20.32,2,729.5,-12.3,24,45,45
2020-09-21 07:36:07.7260,172.8,77.5,45,44.85,-18,20.33,65,-9750,-9750,0,45,45
2020-09-21 07:36:07.9764,172.8,77.5,45,44.85,-18,20.34,51,3.73,3.71,0,45,45
2020-09-21 07:36:08.2267,172.8,77.5,45,44.85,-18,20.32,63,50,50,0,45,45
2020-09-21 07:36:08.4771,172.8,77.5,45,44.85,-18,20.32,67,25.1,25,0,45,45
2020-09-21 07:36:08.7274,172.8,77.5,45,44.85,-18,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:36:08.9777,172.8,77.5,45,44.85,-17.9,20.32,6,-9750,25.1,3.7,45,45
2020-09-21 07:36:09.2279,172.8,77.5,45,44.85,-18,20.32,7,-9750,25,3.7,45,45
2020-09-21 07:36:09.4781,172.8,77.5,45,44.85,-18,20.33,1,730,-12.8,23.5,45,45
2020-09-21 07:36:09.7301,172.8,77.5,45,44.85,-18,20.33,2,729.5,-12.3,24,45,45
2020-09-21 07:36:09.9828,172.8,77.5,45,44.85,-18,20.32,61,732.4,725.1,0,45,45
2020-09-21 07:36:10.2355,172.8,77.5,45,44.85,-17.9,20.33,62,425,425,0,45,45
2020-09-21 07:36:10.4882,172.8,77.5,45,44.85,-17.9,20.32,64,16.1,16.3,0,45,45
2020-09-21 07:36:10.7394,172.8,77.5,45,44.85,-18,20.32,3,730,-12.8,23,45,45
2020-09-21 07:36:10.9900,172.8,77.5,45,44.85,-18,20.33,4,729.5,-12.3,23,45,45
2020-09-21 07:36:11.2406,172.8,77.5,45,44.85,-18,20.32,65,-9760,-9760,0,45,45
2020-09-21 07:36:11.4912,172.8,77.5,45,44.85,-17.9,20.32,66,5150,5140,0,45,45
2020-09-21 07:36:11.7418,172.8,77.5,45,44.85,-17.9,20.32,1,729.9,-12.6,23.5,45,45
2020-09-21 07:36:11.9896,172.8,77.5,45,44.85,-18,20.32,2,729.4,-12.5,24,45,45
2020-09-21 07:36:12.2372,172.8,77.5,45,44.85,-18,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:36:12.4847,172.8,77.5,45,44.85,-18,20.33,51,3.73,3.71,0,45,45
2020-09-21 07:36:12.7322,172.8,77.5,45,44.85,-17.9,20.33,63,50,50,0,45,45
2020-09-21 07:36:12.9844,172.8,77.5,45,44.85,-17.9,20.32,67,25,25,0,45,45
2020-09-21 07:36:13.2371,172.8,77.4,45,44.79,-17.9,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:36:13.4898,172.8,77.4,45,44.79,-18,20.33,6,-9750,25.1,3.7,45,45
2020-09-21 07:36:13.7425,172.8,77.4,45,44.79,-18,20.32,7,-9750,25,3.7,45,45
2020-09-21 07:36:13.9953,172.8,77.4,45,44.79,-18,20.32,1,729.9,-12.6,23.5,45,45
2020-09-21 07:36:14.2480,172.8,77.4,45,44.79,-17.9,20.32,2,729.4,-12.5,24,45,45
2020-09-21 07:36:14.5007,172.8,77.4,45,44.79,-17.9,20.32,61,732.3,725.1,0,45,45
2020-09-21 07:36:14.7535,172.8,77.4,45,44.79,-18,20.33,62,425,425,0,45,45
2020-09-21 07:36:15.0062,172.8,77.4,45,44.79,-18,20.33,64,16,16.3,0,45,45
2020-09-21 07:36:15.2590,172.8,77.4,45,44.79,-18,20.32,3,729.9,-12.6,23,45,45
2020-09-21 07:36:15.5117,172.8,77.4,45,44.79,-17.9,20.32,4,729.4,-12.5,23,45,45
2020-09-21 07:36:15.7644,172.8,77.4,45,44.79,-17.9,20.33,65,-9750,-9750,0,45,45
2020-09-21 07:36:16.0127,172.8,77.4,45,44.79,-18,20.32,66,5140,5140,0,45,45
2020-09-21 07:36:16.2603,172.8,77.4,45,44.79,-18,20.31,1,729.9,-12.6,23.5,45,45
2020-09-21 07:36:16.5079,172.8,77.4,45,44.79,-18,20.32,2,729.4,-12.5,24,45,45
2020-09-21 07:36:16.7554,172.8,77.4,45,44.79,-17.9,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:36:17.0030,172.8,77.4,45,44.79,-18,20.34,51,3.73,3.71,0,45,45
2020-09-21 07:36:17.2505,172.8,77.4,45,44.79,-18,20.33,63,50,50,0,45,45
2020-09-21 07:36:17.4981,172.8,77.4,45,44.79,-18,20.33,67,25.1,25,0,45,45
2020-09-21 07:36:17.7456,172.8,77.4,45,44.79,-18,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:36:17.9936,172.8,77.4,45,44.79,-18,20.32,6,-9750,25.1,3.7,45,45
2020-09-21 07:36:18.2465,172.8,77.4,45,44.79,-18,20.32,7,-9750,25,3.7,45,45
2020-09-21 07:36:18.4993,172.8,77.4,45,44.79,-18,20.32,1,729.9,-12.6,23.5,45,45
2020-09-21 07:36:18.7522,172.8,77.4,45,44.79,-18,20.32,2,729.5,-12.3,24,45,45
2020-09-21 07:36:19.0048,172.8,77.4,45,44.79,-17.9,20.32,61,732.2,725,0,45,45
2020-09-21 07:36:19.2523,172.8,77.4,45,44.79,-18,20.32,62,425,425,0,45,45
2020-09-21 07:36:19.4998,172.8,77.4,45,44.79,-18,20.33,64,16.1,16.3,0,45,45
2020-09-21 07:36:19.7474,172.8,77.4,45,44.79,-18,20.33,3,729.9,-12.6,23,45,45
2020-09-21 07:36:19.9949,172.8,77.4,45,44.79,-17.9,20.32,4,729.5,-12.3,23,45,45
2020-09-21 07:36:20.2460,172.8,77.4,45,44.79,-17.9,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:36:20.4988,172.8,77.4,45,44.79,-18,20.32,66,5130,5130,0,45,45
2020-09-21 07:36:20.7515,172.8,77.4,45,44.79,-18,20.33,1,729.9,-12.6,23.5,45,45
2020-09-21 07:36:21.0043,172.8,77.4,45,44.79,-18,20.32,2,729.5,-12.3,24,45,45
2020-09-21 07:36:21.2547,172.8,77.4,45,44.79,-17.9,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:36:21.5037,172.8,77.4,45,44.79,-17.9,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:36:21.7528,172.8,77.4,45,44.79,-18,20.32,63,50,50,0,45,45
2020-09-21 07:36:22.0019,172.8,77.4,45,44.79,-18.1,20.32,67,25,25,0,45,45
2020-09-21 07:36:22.2505,172.8,77.4,45,44.79,-18,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:36:22.4980,172.8,77.4,45,44.79,-18,20.33,6,-9750,25,3.7,45,45
2020-09-21 07:36:22.7456,172.8,77.4,45,44.79,-17.9,20.31,7,-9750,25,3.7,45,45
2020-09-21 07:36:22.9931,172.8,77.4,45,44.79,-17.9,20.33,1,729.9,-12.6,23.5,45,45
2020-09-21 07:36:23.2407,172.8,77.4,45,44.79,-18,20.33,2,729.5,-12.3,24,45,45
2020-09-21 07:36:23.4882,172.8,77.4,45,44.79,-18.1,20.33,61,732.3,725.1,0,45,45
2020-09-21 07:36:23.7357,172.8,77.4,45,44.79,-18,20.32,62,425,425,0,45,45
2020-09-21 07:36:23.9833,172.8,77.4,45,44.79,-17.9,20.34,64,16.1,16.3,0,45,45
2020-09-21 07:36:24.2320,172.8,77.4,45,44.79,-17.9,20.33,3,729.9,-12.6,23,45,45
2020-09-21 07:36:24.4847,172.8,77.4,45,44.79,-17.9,20.32,4,729.5,-12.3,23,45,45
2020-09-21 07:36:24.7374,172.8,77.4,45,44.79,-18,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:36:24.9902,172.8,77.4,45,44.79,-18,20.33,66,5140,5140,0,45,45
2020-09-21 07:36:25.2419,172.8,77.4,45,44.79,-17.9,20.32,1,729.9,-12.6,23.5,45,45
2020-09-21 07:36:25.4894,172.8,77.4,45,44.79,-17.9,20.32,2,729.5,-12.3,24,45,45
2020-09-21 07:36:25.7369,172.8,77.4,45,44.79,-17.9,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:36:25.9844,172.8,77.4,45,44.79,-18,20.33,51,3.73,3.71,0,45,45
2020-09-21 07:36:26.2324,172.8,77.4,45,44.79,-18,20.33,63,50,50,0,45,45
2020-09-21 07:36:26.4815,172.8,77.4,45,44.79,-18,20.32,67,25,25,0,45,45
2020-09-21 07:36:26.7307,172.8,77.4,45,44.79,-17.9,20.33,52,3.73,3.71,0,45,45
2020-09-21 07:36:26.9799,172.8,77.4,45,44.79,-17.9,20.33,6,-9760,25,3.7,45,45
2020-09-21 07:36:27.2290,172.8,77.4,45,44.79,-18,20.32,7,-9750,25,3.7,45,45
2020-09-21 07:36:27.4774,172.8,77.4,45,44.79,-18,20.32,1,729.8,-12.6,23.5,45,45
2020-09-21 07:36:27.7250,172.8,77.4,45,44.79,-18,20.33,2,729.4,-12.5,24,45,45
2020-09-21 07:36:27.9725,172.8,77.4,45,44.79,-18,20.33,61,732.3,724.9,0,45,45
2020-09-21 07:36:28.2200,172.8,77.4,45,44.79,-18,20.32,62,425,425,0,45,45
2020-09-21 07:36:28.4691,172.8,77.4,45,44.79,-18,20.34,64,16,16.2,0,45,45
2020-09-21 07:36:28.7198,172.8,77.4,45,44.79,-18,20.32,3,729.8,-12.6,23,45,45
2020-09-21 07:36:28.9704,172.8,77.4,45,44.79,-18,20.32,4,729.4,-12.5,23,45,45
2020-09-21 07:36:29.2211,172.8,77.4,45,44.79,-18,20.33,65,-9750,-9760,0,45,45
2020-09-21 07:36:29.4715,172.8,77.4,45,44.79,-18,20.31,66,5140,5140,0,45,45
2020-09-21 07:36:29.7190,172.8,77.4,45,44.79,-18,20.32,1,729.8,-12.6,23.5,45,45
2020-09-21 07:36:29.9666,172.8,77.4,45,44.79,-17.9,20.32,2,729.4,-12.5,24,45,45
2020-09-21 07:36:30.2141,172.8,77.4,45,44.79,-17.9,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:36:30.4618,172.8,77.4,45,44.79,-18,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:36:30.7111,172.8,77.4,45,44.79,-18,20.34,63,50,50,0,45,45
2020-09-21 07:36:30.9605,172.8,77.4,45,44.79,-18,20.32,67,25,25,0,45,45
2020-09-21 07:36:31.2098,172.8,77.4,45,44.79,-17.9,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:36:31.4591,172.8,77.4,45,44.79,-17.9,20.33,6,-9760,25.1,3.7,45,45
2020-09-21 07:36:31.7107,172.8,77.4,45,44.79,-18,20.32,7,-9760,25,3.7,45,45
2020-09-21 07:36:31.9633,172.8,77.4,45,44.79,-18,20.33,1,729.8,-12.6,23.5,45,45
2020-09-21 07:36:32.2160,172.8,77.4,45,44.79,-18,20.33,2,729.4,-12.5,24,45,45
2020-09-21 07:36:32.4686,172.8,77.4,45,44.79,-17.9,20.33,61,732.3,725,0,45,45
2020-09-21 07:36:32.7213,172.8,77.4,45,44.79,-17.9,20.33,62,425,425,0,45,45
2020-09-21 07:36:32.9740,172.8,77.4,45,44.79,-18,20.34,64,16,16.3,0,45,45
2020-09-21 07:36:33.2267,172.8,77.4,45,44.79,-18,20.32,3,729.7,-12.6,23,45,45
2020-09-21 07:36:33.4794,172.8,77.4,45,44.79,-18,20.33,4,729.3,-12.3,23,45,45
2020-09-21 07:36:33.7321,172.8,77.4,45,44.79,-17.9,20.33,65,-9750,-9750,0,45,45
2020-09-21 07:36:33.9848,172.8,77.4,45,44.79,-17.9,20.32,66,5140,5140,0,45,45
2020-09-21 07:36:34.2376,172.8,77.4,45,44.79,-18,20.32,1,729.7,-12.6,23.5,45,45
2020-09-21 07:36:34.4903,172.8,77.4,45,44.79,-18.1,20.32,2,729.3,-12.3,24,45,45
2020-09-21 07:36:34.7394,172.8,77.4,45,44.79,-18,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:36:34.9870,172.8,77.4,45,44.79,-17.9,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:36:35.2345,172.8,77.4,45,44.79,-17.9,20.32,63,50,50,0,45,45
2020-09-21 07:36:35.4821,172.8,77.4,45,44.79,-18,20.32,67,25.1,25,0,45,45
2020-09-21 07:36:35.7306,172.8,77.4,45,44.79,-18,20.33,52,3.73,3.71,0,45,45
2020-09-21 07:36:35.9816,172.8,77.4,45,44.79,-18.1,20.32,6,-9750,25,3.7,45,45
2020-09-21 07:36:36.2326,172.8,77.4,45,44.79,-18,20.33,7,-9750,25,3.7,45,45
2020-09-21 07:36:36.4835,172.8,77.4,45,44.79,-17.9,20.32,1,729.7,-12.6,23.5,45,45
2020-09-21 07:36:36.7345,172.8,77.4,45,44.79,-18,20.32,2,729.3,-12.3,24,45,45
2020-09-21 07:36:36.9824,172.8,77.3,45,44.73,-18,20.32,61,732.3,725,0,45,45
2020-09-21 07:36:37.2299,172.8,77.3,45,44.73,-18,20.32,62,425,425,0,45,45
2020-09-21 07:36:37.4774,172.8,77.3,45,44.73,-18,20.32,64,16,16.3,0,45,45
2020-09-21 07:36:37.7249,172.8,77.3,45,44.73,-17.9,20.33,3,729.7,-12.6,23,45,45
2020-09-21 07:36:37.9725,172.8,77.3,45,44.73,-18,20.33,4,729.3,-12.3,23,45,45
2020-09-21 07:36:38.2200,172.8,77.3,45,44.73,-18,20.33,65,-9750,-9750,0,45,45
2020-09-21 07:36:38.4675,172.8,77.3,45,44.73,-18,20.32,66,5150,5150,0,45,45
2020-09-21 07:36:38.7150,172.8,77.3,45,44.73,-18,20.33,1,729.7,-12.6,23.5,45,45
2020-09-21 07:36:38.9669,172.8,77.3,45,44.73,-18,20.33,2,729.3,-12.3,24,45,45
2020-09-21 07:36:39.2195,172.8,77.3,45,44.73,-18,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:36:39.4721,172.8,77.3,45,44.73,-18,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:36:39.7247,172.8,77.3,45,44.73,-18,20.32,63,50,50,0,45,45
2020-09-21 07:36:39.9732,172.8,77.3,45,44.73,-18,20.32,67,25,25,0,45,45
2020-09-21 07:36:40.2207,172.8,77.3,45,44.73,-18,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:36:40.4682,172.8,77.3,45,44.73,-18,20.33,6,-9750,25,3.7,45,45
2020-09-21 07:36:40.7158,172.8,77.3,45,44.73,-18,20.32,7,-9750,25,3.7,45,45
2020-09-21 07:36:40.9677,172.8,77.3,45,44.73,-17.9,20.32,1,729.7,-12.6,23.5,45,45
2020-09-21 07:36:41.2204,172.8,77.3,45,44.73,-17.9,20.33,2,729.4,-12.5,24,45,45
2020-09-21 07:36:41.4731,172.8,77.3,45,44.73,-18,20.32,61,732.2,725,0,45,45
2020-09-21 07:36:41.7258,172.8,77.3,45,44.73,-18,20.32,62,425,425,0,45,45
2020-09-21 07:36:41.9760,172.8,77.3,45,44.73,-18,20.32,64,16.1,16.3,0,45,45
2020-09-21 07:36:42.2235,172.8,77.3,45,44.73,-17.9,20.32,3,729.7,-12.6,23,45,45
2020-09-21 07:36:42.4711,172.8,77.3,45,44.73,-17.9,20.33,4,729.4,-12.5,23,45,45
2020-09-21 07:36:42.7186,172.8,77.3,45,44.73,-18,20.33,65,-9750,-9760,0,45,45
2020-09-21 07:36:42.9687,172.8,77.3,45,44.73,-18,20.32,66,5150,5140,0,45,45
2020-09-21 07:36:43.2213,172.8,77.3,45,44.73,-18,20.32,1,729.7,-12.6,23.5,45,45
2020-09-21 07:36:43.4740,172.8,77.3,45,44.73,-17.9,20.33,2,729.4,-12.5,24,45,45
2020-09-21 07:36:43.7266,172.8,77.3,45,44.73,-17.9,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:36:43.9793,172.8,77.3,45,44.73,-17.9,20.33,51,3.73,3.71,0,45,45
2020-09-21 07:36:44.2320,172.8,77.3,45,44.73,-18,20.32,63,50,50,0,45,45
2020-09-21 07:36:44.4847,172.8,77.3,45,44.73,-18.1,20.32,67,25,25,0,45,45
2020-09-21 07:36:44.7374,172.8,77.3,45,44.73,-18,20.33,52,3.73,3.71,0,45,45
2020-09-21 07:36:44.9901,172.8,77.3,45,44.73,-17.9,20.32,6,-9750,25,3.7,45,45
2020-09-21 07:36:45.2412,172.8,77.3,45,44.73,-17.9,20.32,7,-9750,25,3.7,45,45
2020-09-21 07:36:45.4916,172.8,77.3,45,44.73,-18,20.32,1,729.7,-12.6,23.5,45,45
2020-09-21 07:36:45.7419,172.8,77.3,45,44.73,-18.1,20.31,2,729.4,-12.5,24,45,45
2020-09-21 07:36:45.9923,172.8,77.3,45,44.73,-18,20.33,61,732.2,724.9,0,45,45
2020-09-21 07:36:46.2444,172.8,77.3,45,44.73,-18,20.33,62,425,425,0,45,45
2020-09-21 07:36:46.4972,172.8,77.3,45,44.73,-17.9,20.33,64,16,16.2,0,45,45
2020-09-21 07:36:46.7500,172.8,77.3,45,44.73,-18,20.32,3,729.7,-12.6,23,45,45
2020-09-21 07:36:47.0028,172.8,77.3,45,44.73,-18,20.32,4,729.4,-12.5,23,45,45
2020-09-21 07:36:47.2540,172.8,77.3,45,44.73,-18,20.32,65,-9750,-9760,0,45,45
2020-09-21 07:36:47.5015,172.8,77.3,45,44.73,-17.9,20.33,66,5150,5150,0,45,45
2020-09-21 07:36:47.7490,172.8,77.3,45,44.73,-17.9,20.33,1,729.6,-12.6,23.5,45,45
2020-09-21 07:36:47.9966,172.8,77.3,45,44.73,-18,20.32,2,729.3,-12.3,24,45,45
2020-09-21 07:36:48.2441,172.8,77.3,45,44.73,-18,20.32,65,-9760,-9760,0,45,45
2020-09-21 07:36:48.4942,172.8,77.3,45,44.73,-18,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:36:48.7470,172.8,77.3,45,44.73,-18,20.32,63,50,50,0,45,45
2020-09-21 07:36:48.9997,172.8,77.3,45,44.73,-18,20.32,67,25,25,0,45,45
2020-09-21 07:36:49.2525,172.8,77.3,45,44.73,-18,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:36:49.5047,172.8,77.3,45,44.73,-18,20.33,6,-9750,25,3.7,45,45
2020-09-21 07:36:49.7522,172.8,77.3,45,44.73,-18,20.32,7,-9760,25,3.7,45,45
2020-09-21 07:36:49.9998,172.8,77.3,45,44.73,-18,20.32,1,729.6,-12.6,23.5,45,45
2020-09-21 07:36:50.2474,172.8,77.3,45,44.73,-18,20.32,2,729.3,-12.3,24,45,45
2020-09-21 07:36:50.4949,172.8,77.3,45,44.73,-18,20.32,61,732.2,724.9,0,45,45
2020-09-21 07:36:50.7425,172.8,77.3,45,44.73,-18,20.33,62,425,425,0,45,45
2020-09-21 07:36:50.9901,172.8,77.3,45,44.73,-17.9,20.32,64,16,16.2,0,45,45
2020-09-21 07:36:51.2376,172.8,77.3,45,44.73,-18,20.32,3,729.6,-12.6,23,45,45
2020-09-21 07:36:51.4852,172.8,77.3,45,44.73,-18,20.32,4,729.3,-12.3,23,45,45
2020-09-21 07:36:51.7328,172.8,77.3,45,44.73,-18,20.33,65,-9750,-9750,0,45,45
2020-09-21 07:36:51.9803,172.8,77.3,45,44.73,-18,20.32,66,5150,5150,0,45,45
2020-09-21 07:36:52.2278,172.8,77.2,45,44.68,-17.9,20.32,1,729.6,-12.6,23.5,45,45
2020-09-21 07:36:52.4754,172.8,77.2,45,44.68,-18,20.33,2,729.3,-12.3,24,45,45
2020-09-21 07:36:52.7261,172.8,77.2,45,44.68,-18,20.32,65,-9760,-9760,0,45,45
2020-09-21 07:36:52.9787,172.8,77.2,45,44.68,-18,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:36:53.2314,172.8,77.2,45,44.68,-18,20.32,63,50,50,0,45,45
2020-09-21 07:36:53.4841,172.8,77.2,45,44.68,-17.9,20.32,67,25,25,0,45,45
2020-09-21 07:36:53.7338,172.8,77.2,45,44.68,-17.9,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:36:53.9814,172.8,77.2,45,44.68,-18,20.32,6,-9760,25.1,3.7,45,45
2020-09-21 07:36:54.2289,172.8,77.2,45,44.68,-18.1,20.32,7,-9760,25,3.7,45,45
2020-09-21 07:36:54.4764,172.8,77.2,45,44.68,-18,20.32,1,729.6,-12.6,23.5,45,45
2020-09-21 07:36:54.7254,172.8,77.2,45,44.68,-17.9,20.34,2,729.3,-12.5,24,45,45
2020-09-21 07:36:54.9781,172.8,77.2,45,44.68,-17.9,20.34,61,732,724.8,0,45,45
2020-09-21 07:36:55.2307,172.8,77.2,45,44.68,-18,20.32,62,425,425,0,45,45
2020-09-21 07:36:55.4833,172.8,77.2,45,44.68,-18,20.32,64,16,16.3,0,45,45
2020-09-21 07:36:55.7347,172.8,77.2,45,44.68,-18,20.32,3,729.6,-12.6,23,45,45
2020-09-21 07:36:55.9822,172.8,77.2,45,44.68,-17.9,20.3,4,729.3,-12.5,23,45,45
2020-09-21 07:36:56.2298,172.8,77.2,45,44.68,-17.9,20.32,65,-9780,-9720,0,45,45
2020-09-21 07:36:56.4773,172.8,77.2,45,44.68,-18,20.32,66,5150,5150,0,45,45
2020-09-21 07:36:56.7249,172.8,77.2,45,44.68,-18,20.32,1,729.6,-12.6,23.5,45,45
2020-09-21 07:36:56.9749,172.8,77.2,45,44.68,-18,20.32,2,729.3,-12.5,24,45,45
2020-09-21 07:36:57.2253,172.8,77.2,45,44.68,-18,20.33,65,-9750,-9750,0,45,45
2020-09-21 07:36:57.4756,172.8,77.2,45,44.68,-17.9,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:36:57.7259,172.8,77.2,45,44.68,-18,20.33,63,50,50,0,45,45
2020-09-21 07:36:57.9775,172.8,77.2,45,44.68,-18,20.32,67,25,25,0,45,45
2020-09-21 07:36:58.2294,172.8,77.2,45,44.68,-18,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:36:58.4812,172.8,77.2,45,44.68,-17.9,20.33,6,-9750,25,3.7,45,45
2020-09-21 07:36:58.7330,172.8,77.2,45,44.68,-17.9,20.32,7,-9750,25,3.7,45,45
2020-09-21 07:36:58.9827,172.8,77.2,45,44.68,-18,20.33,1,729.6,-12.6,23.5,45,45
2020-09-21 07:36:59.2302,172.8,77.2,45,44.68,-18,20.32,2,729.3,-12.5,24,45,45
2020-09-21 07:36:59.4778,172.8,77.2,45,44.68,-18,20.32,61,731.9,724.8,0,45,45
2020-09-21 07:36:59.7253,172.8,77.2,45,44.68,-18,20.32,62,425,425,0,45,45
2020-09-21 07:36:59.9754,172.8,77.2,45,44.68,-18,20.32,64,16,16.2,0,45,45
2020-09-21 07:37:00.2281,172.8,77.2,45,44.68,-18,20.32,3,729.6,-12.6,23,45,45
2020-09-21 07:37:00.4809,172.8,77.2,45,44.68,-18,20.32,4,729.3,-12.5,23,45,45
2020-09-21 07:37:00.7336,172.8,77.2,45,44.68,-18,20.32,65,-9750,-9760,0,45,45
2020-09-21 07:37:00.9848,172.8,77.2,45,44.68,-17.9,20.32,66,5150,5150,0,45,45
2020-09-21 07:37:01.2340,172.8,77.2,45,44.68,-18,20.32,1,729.6,-12.6,23.5,45,45
2020-09-21 07:37:01.4832,172.8,77.2,45,44.68,-18,20.32,2,729.3,-12.5,24,45,45
2020-09-21 07:37:01.7324,172.8,77.2,45,44.68,-18,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:37:01.9817,172.8,77.2,45,44.68,-17.9,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:37:02.2324,172.8,77.2,45,44.68,-17.9,20.32,63,50,50,0,45,45
2020-09-21 07:37:02.4830,172.8,77.2,45,44.68,-18,20.32,67,25,25,0,45,45
2020-09-21 07:37:02.7337,172.8,77.2,45,44.68,-18,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:37:02.9843,172.8,77.2,45,44.68,-18,20.32,6,-9780,25,3.7,45,45
2020-09-21 07:37:03.2370,172.8,77.2,45,44.68,-18,20.32,7,-9750,25,3.7,45,45
2020-09-21 07:37:03.4897,172.8,77.2,45,44.68,-17.9,20.33,1,729.6,-12.8,23.5,45,45
2020-09-21 07:37:03.7423,172.8,77.2,45,44.68,-18,20.33,2,729.2,-12.5,24,45,45
2020-09-21 07:37:03.9950,172.8,77.2,45,44.68,-18,20.33,61,732.1,724.9,0,45,45
2020-09-21 07:37:04.2441,172.8,77.2,45,44.68,-18,20.33,62,425,425,0,45,45
2020-09-21 07:37:04.4917,172.8,77.2,45,44.68,-18,20.32,64,16,16.2,0,45,45
2020-09-21 07:37:04.7393,172.8,77.2,45,44.68,-17.9,20.31,3,729.6,-12.8,23,45,45
2020-09-21 07:37:04.9869,172.8,77.2,45,44.68,-18,20.32,4,729.2,-12.5,23,45,45
2020-09-21 07:37:05.2366,172.8,77.2,45,44.68,-18,20.33,65,-9760,-9760,0,45,45
2020-09-21 07:37:05.4870,172.8,77.2,45,44.68,-18.1,20.32,66,5150,5150,0,45,45
2020-09-21 07:37:05.7374,172.8,77.2,45,44.68,-18,20.33,1,729.6,-12.8,23.5,45,45
2020-09-21 07:37:05.9878,172.8,77.2,45,44.68,-17.9,20.33,2,729.2,-12.5,24,45,45
2020-09-21 07:37:06.2389,172.8,77.2,45,44.68,-17.9,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:37:06.4917,172.8,77.2,45,44.68,-18,20.33,51,3.73,3.71,0,45,45
2020-09-21 07:37:06.7444,172.8,77.2,45,44.68,-18,20.33,63,50,50,0,45,45
2020-09-21 07:37:06.9972,172.8,77.2,45,44.68,-18.1,20.33,67,25,25,0,45,45
2020-09-21 07:37:07.2494,172.8,77.2,45,44.68,-18,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:37:07.5003,172.8,77.2,45,44.68,-17.9,20.32,6,-9750,25,3.7,45,45
2020-09-21 07:37:07.7512,172.8,77.2,45,44.68,-18,20.32,7,-9750,25,3.7,45,45
2020-09-21 07:37:08.0020,172.8,77.2,45,44.68,-18,20.33,1,729.6,-12.8,23.5,45,45
2020-09-21 07:37:08.2529,172.8,77.2,45,44.68,-18,20.33,2,729.2,-12.5,24,45,45
2020-09-21 07:37:08.5009,172.8,77.2,45,44.68,-17.9,20.32,61,732.1,724.8,0,45,45
2020-09-21 07:37:08.7485,172.8,77.2,45,44.68,-17.9,20.32,62,425,425,0,45,45
2020-09-21 07:37:08.9962,172.8,77.2,45,44.68,-17.9,20.33,64,16,16.2,0,45,45
2020-09-21 07:37:09.2438,172.8,77.2,45,44.68,-18,20.34,3,729.6,-12.6,23,45,45
2020-09-21 07:37:09.4914,172.8,77.2,45,44.68,-18,20.32,4,729.1,-12.3,23,45,45
2020-09-21 07:37:09.7390,172.8,77.2,45,44.68,-18,20.32,65,-9780,-9730,0,45,45
2020-09-21 07:37:09.9866,172.8,77.2,45,44.68,-17.9,20.33,66,5160,5160,0,45,45
2020-09-21 07:37:10.2343,172.8,77.2,45,44.68,-17.9,20.32,1,729.6,-12.6,23.5,45,45
2020-09-21 07:37:10.4864,172.8,77.2,45,44.68,-17.9,20.32,2,729.1,-12.3,24,45,45
2020-09-21 07:37:10.7390,172.8,77.2,45,44.68,-18,20.33,65,-9760,-9750,0,45,45
2020-09-21 07:37:10.9917,172.8,77.2,45,44.68,-18,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:37:11.2443,172.8,77.2,45,44.68,-18,20.32,63,50,50,0,45,45
2020-09-21 07:37:11.4944,172.8,77.2,45,44.68,-18,20.33,67,25,25,0,45,45
2020-09-21 07:37:11.7420,172.8,77.2,45,44.68,-18,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:37:11.9895,172.8,77.2,45,44.68,-18,20.32,6,-9760,25,3.7,45,45
2020-09-21 07:37:12.2371,172.8,77.2,45,44.68,-18,20.32,7,-9730,25,3.7,45,45
2020-09-21 07:37:12.4851,172.8,77.2,45,44.68,-18,20.32,1,729.6,-12.6,23.5,45,45
2020-09-21 07:37:12.7378,172.8,77.2,45,44.68,-18,20.31,2,729.1,-12.3,24,45,45
2020-09-21 07:37:12.9904,172.8,77.2,45,44.68,-18,20.33,61,732.1,724.8,0,45,45
2020-09-21 07:37:13.2431,172.8,77.2,45,44.68,-18,20.32,62,425,425,0,45,45
2020-09-21 07:37:13.4954,172.8,77.2,45,44.68,-17.9,20.32,64,16,16.2,0,45,45
2020-09-21 07:37:13.7430,172.8,77.2,45,44.68,-17.9,20.32,3,729.6,-12.6,23,45,45
2020-09-21 07:37:13.9905,172.8,77.2,45,44.68,-18,20.32,4,729.1,-12.3,23,45,45
2020-09-21 07:37:14.2381,172.8,77.2,45,44.68,-18,20.32,65,-9760,-9760,0,45,45
2020-09-21 07:37:14.4856,172.8,77.2,45,44.68,-18,20.32,66,5160,5160,0,45,45
2020-09-21 07:37:14.7331,172.8,77.2,45,44.68,-18,20.32,1,729.6,-12.6,23.5,45,45
2020-09-21 07:37:14.9807,172.8,77.2,45,44.68,-17.9,20.33,2,729.1,-12.3,24,45,45
2020-09-21 07:37:15.2282,172.8,77.2,45,44.68,-17.9,20.33,65,-9780,-9730,0,45,45
2020-09-21 07:37:15.4758,172.8,77.2,45,44.68,-18,20.33,51,3.73,3.71,0,45,45
2020-09-21 07:37:15.7233,172.8,77.2,45,44.68,-18.1,20.32,63,50,50,0,45,45
2020-09-21 07:37:15.9708,172.8,77.2,45,44.68,-18,20.32,67,25,25,0,45,45
2020-09-21 07:37:16.2184,172.8,77.2,45,44.68,-17.9,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:37:16.4659,172.8,77.2,45,44.68,-17.9,20.32,6,-9750,25,3.7,45,45
2020-09-21 07:37:16.7160,172.8,77.2,45,44.68,-18,20.33,7,-9760,25,3.7,45,45
2020-09-21 07:37:16.9674,172.8,77.1,45,44.62,-18.1,20.32,1,729.4,-12.8,23.5,45,45
2020-09-21 07:37:17.2189,172.8,77.1,45,44.62,-18,20.32,2,729.2,-12.5,24,45,45
2020-09-21 07:37:17.4703,172.8,77.1,45,44.62,-17.9,20.34,61,732,724.7,0,45,45
2020-09-21 07:37:17.7193,172.8,77.1,45,44.62,-17.9,20.33,62,425,425,0,45,45
2020-09-21 07:37:17.9668,172.8,77.1,45,44.62,-18,20.32,64,16.1,16.2,0,45,45
2020-09-21 07:37:18.2144,172.8,77.1,45,44.62,-18,20.33,3,729.4,-12.8,23,45,45
2020-09-21 07:37:18.4619,172.8,77.1,45,44.62,-18,20.33,4,729.2,-12.5,23,45,45
2020-09-21 07:37:18.7094,172.8,77.1,45,44.62,-17.9,20.33,65,-9780,-9730,0,45,45
2020-09-21 07:37:18.9615,172.8,77.1,45,44.62,-17.9,20.32,66,5160,5160,0,45,45
2020-09-21 07:37:19.2141,172.8,77.1,45,44.62,-18,20.32,1,729.4,-12.8,23.5,45,45
2020-09-21 07:37:19.4668,172.8,77.1,45,44.62,-18,20.32,2,729.2,-12.5,24,45,45
2020-09-21 07:37:19.7195,172.8,77.1,45,44.62,-18.1,20.33,65,-9760,-9760,0,45,45
2020-09-21 07:37:19.9695,172.8,77.1,45,44.62,-18,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:37:20.2171,172.8,77.1,45,44.62,-17.9,20.33,63,50,50,0,45,45
2020-09-21 07:37:20.4646,172.8,77.1,45,44.62,-17.9,20.32,67,25,25,0,45,45
2020-09-21 07:37:20.7121,172.8,77.1,45,44.62,-18,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:37:20.9625,172.8,77.1,45,44.62,-18,20.33,6,-9780,25,3.7,45,45
2020-09-21 07:37:21.2151,172.8,77.1,45,44.62,-18,20.32,7,-9720,25,3.7,45,45
2020-09-21 07:37:21.4678,172.8,77.1,45,44.62,-18,20.32,1,729.4,-12.8,23.5,45,45
2020-09-21 07:37:21.7205,172.8,77.1,45,44.62,-17.9,20.32,2,729.2,-12.5,24,45,45
2020-09-21 07:37:21.9707,172.8,77.1,45,44.62,-18,20.32,61,732,724.7,0,45,45
2020-09-21 07:37:22.2182,172.8,77.1,45,44.62,-18,20.33,62,425,425,0,45,45
2020-09-21 07:37:22.4657,172.8,77.1,45,44.62,-18,20.32,64,16.1,16.3,0,45,45
2020-09-21 07:37:22.7133,172.8,77.1,45,44.62,-18,20.32,3,729.4,-12.8,23,45,45
2020-09-21 07:37:22.9608,172.8,77.1,45,44.62,-18,20.32,4,729.2,-12.5,23,45,45
2020-09-21 07:37:23.2119,172.8,77.1,45,44.62,-18,20.32,65,-9790,-9730,0,45,45
2020-09-21 07:37:23.4645,172.8,77.1,45,44.62,-18,20.32,66,5150,5150,0,45,45
2020-09-21 07:37:23.7171,172.8,77.1,45,44.62,-18,20.33,1,729.5,-12.8,23.5,45,45
2020-09-21 07:37:23.9697,172.8,77.1,45,44.62,-18,20.32,2,729.1,-12.3,24,45,45
2020-09-21 07:37:24.2191,172.8,77.1,45,44.62,-18,20.32,65,-9780,-9720,0,45,45
2020-09-21 07:37:24.4668,172.8,77.1,45,44.62,-18,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:37:24.7146,172.8,77.1,45,44.62,-17.9,20.32,63,50,50,0,45,45
2020-09-21 07:37:24.9623,172.8,77.1,45,44.62,-18,20.32,67,25,25,0,45,45
2020-09-21 07:37:25.2101,172.8,77.1,45,44.62,-18,20.33,52,3.73,3.71,0,45,45
2020-09-21 07:37:25.4622,172.8,77.1,45,44.62,-18,20.33,6,-9760,25,3.7,45,45
2020-09-21 07:37:25.7149,172.8,77.1,45,44.62,-17.9,20.33,7,-9750,25,3.7,45,45
2020-09-21 07:37:25.9675,172.8,77.1,45,44.62,-17.9,20.32,1,729.5,-12.8,23.5,45,45
2020-09-21 07:37:26.2202,172.8,77.1,45,44.62,-18,20.34,2,729.1,-12.3,24,45,45
2020-09-21 07:37:26.4729,172.8,77.1,45,44.62,-18,20.33,61,732,724.7,0,45,45
2020-09-21 07:37:26.7256,172.8,77.1,45,44.62,-18,20.32,62,425,425,0,45,45
2020-09-21 07:37:26.9783,172.8,77.1,45,44.62,-17.9,20.33,64,16.1,16.2,0,45,45
2020-09-21 07:37:27.2310,172.8,77.1,45,44.62,-17.9,20.32,3,729.5,-12.8,23,45,45
2020-09-21 07:37:27.4811,172.8,77.1,45,44.62,-17.9,20.33,4,729.1,-12.3,23,45,45
2020-09-21 07:37:27.7286,172.8,77.1,45,44.62,-18,20.32,65,-9780,-9730,0,45,45
2020-09-21 07:37:27.9762,172.8,77.1,45,44.62,-18,20.33,66,5150,5150,0,45,45
2020-09-21 07:37:28.2237,172.8,77.1,45,44.62,-18,20.32,1,729.5,-12.8,23.5,45,45
2020-09-21 07:37:28.4712,172.8,77.1,45,44.62,-17.9,20.4,2,729.1,-12.3,24,45,45
2020-09-21 07:37:28.7214,172.8,77.1,45,44.62,-17.9,20.32,65,-9750,-9750,0,45,45
2020-09-21 07:37:28.9729,172.8,77.1,45,44.62,-18,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:37:29.2243,172.8,77.1,45,44.62,-18.1,20.33,63,50,50,0,45,45
2020-09-21 07:37:29.4757,172.8,77.1,45,44.62,-18,20.32,67,25,25,0,45,45
2020-09-21 07:37:29.7280,172.8,77.1,45,44.62,-17.9,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:37:29.9808,172.8,77.1,45,44.62,-17.9,20.32,6,-9780,25,3.7,45,45
2020-09-21 07:37:30.2336,172.8,77.1,45,44.62,-18,20.32,7,-9730,25,3.7,45,45
2020-09-21 07:37:30.4865,172.8,77.1,45,44.62,-18.1,20.33,1,729.5,-12.8,23.5,45,45
2020-09-21 07:37:30.7393,172.8,77.1,45,44.62,-18.1,20.32,2,729.1,-12.3,24,45,45
2020-09-21 07:37:30.9874,172.8,77.1,45,44.62,-18,20.32,61,731.9,724.7,0,45,45
2020-09-21 07:37:31.2350,172.8,77.1,45,44.62,-17.9,20.32,62,425,425,0,45,45
2020-09-21 07:37:31.4826,172.8,77.1,45,44.62,-18,20.32,64,16.1,16.2,0,45,45
2020-09-21 07:37:31.7302,172.8,77.1,45,44.62,-18,20.32,3,729.5,-12.6,23,45,45
2020-09-21 07:37:31.9777,172.8,77,45,44.56,-18,20.33,4,729,-12.3,23,45,45
2020-09-21 07:37:32.2253,172.8,77,45,44.56,-18,20.32,65,-9780,-9720,0,45,45
2020-09-21 07:37:32.4728,172.8,77,45,44.56,-17.9,20.34,66,5160,5160,0,45,45
2020-09-21 07:37:32.7203,172.8,77,45,44.56,-17.9,20.32,1,729.5,-12.6,23.5,45,45
2020-09-21 07:37:32.9678,172.8,77,45,44.56,-18,20.32,2,729,-12.3,24,45,45
2020-09-21 07:37:33.2153,172.8,77,45,44.56,-18,20.32,65,-9780,-9730,0,45,45
2020-09-21 07:37:33.4628,172.8,77,45,44.56,-17.9,20.33,51,3.73,3.71,0,45,45
2020-09-21 07:37:33.7103,172.8,77,45,44.56,-18,20.34,63,50,50,0,45,45
2020-09-21 07:37:33.9624,172.8,77,45,44.56,-18,20.33,67,25,25,0,45,45
2020-09-21 07:37:34.2150,172.8,77,45,44.56,-18,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:37:34.4675,172.8,77,45,44.56,-18,20.33,6,-9780,25,3.7,45,45
2020-09-21 07:37:34.7201,172.8,77,45,44.56,-18,20.33,7,-9730,25,3.7,45,45
2020-09-21 07:37:34.9723,172.8,77,45,44.56,-18,20.31,1,729.5,-12.6,23.5,45,45
2020-09-21 07:37:35.2209,172.8,77,45,44.56,-18,20.33,2,729,-12.3,24,45,45
2020-09-21 07:37:35.4695,172.8,77,45,44.56,-18,20.32,61,731.9,724.6,0,45,45
2020-09-21 07:37:35.7182,172.8,77,45,44.56,-18,20.34,62,425,425,0,45,45
2020-09-21 07:37:35.9668,172.8,77,45,44.56,-18,20.32,64,16.1,16.2,0,45,45
2020-09-21 07:37:36.2153,172.8,77,45,44.56,-18,20.33,3,729.5,-12.6,23,45,45
2020-09-21 07:37:36.4637,172.8,77,45,44.56,-18,20.32,4,729,-12.3,23,45,45
2020-09-21 07:37:36.7122,172.8,77,45,44.56,-18,20.32,65,-9780,-9720,0,45,45
2020-09-21 07:37:36.9609,172.8,77,45,44.56,-17.9,20.31,66,5160,5160,0,45,45
2020-09-21 07:37:37.2105,172.8,77,45,44.56,-17.9,20.32,1,729.5,-12.6,23.5,45,45
2020-09-21 07:37:37.4602,172.8,77,45,44.56,-18,20.32,2,729,-12.3,24,45,45
2020-09-21 07:37:37.7098,172.8,77,45,44.56,-18,20.33,65,-9790,-9730,0,45,45
2020-09-21 07:37:37.9597,172.8,77,45,44.56,-18,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:37:38.2123,172.8,77,45,44.56,-17.9,20.32,63,50,50,0,45,45
2020-09-21 07:37:38.4649,172.8,77,45,44.56,-17.9,20.33,67,25,25,0,45,45
2020-09-21 07:37:38.7175,172.8,77,45,44.56,-18,20.33,52,3.73,3.71,0,45,45
2020-09-21 07:37:38.9701,172.8,77,45,44.56,-18.1,20.33,6,-9790,25,3.7,45,45
2020-09-21 07:37:39.2229,172.8,77,45,44.56,-18,20.32,7,-9730,25,3.7,45,45
2020-09-21 07:37:39.4757,172.8,77,45,44.56,-17.9,20.33,1,729.3,-12.8,23.5,45,45
2020-09-21 07:37:39.7286,172.8,77,45,44.56,-17.9,20.32,2,729,-12.3,24,45,45
2020-09-21 07:37:39.9814,172.8,77,45,44.56,-18,20.33,61,731.9,724.7,0,45,45
2020-09-21 07:37:40.2313,172.8,77,45,44.56,-18.1,20.32,62,425,425,0,45,45
2020-09-21 07:37:40.4799,172.8,77,45,44.56,-18,20.31,64,16.1,16.2,0,45,45
2020-09-21 07:37:40.7286,172.8,77,45,44.56,-17.9,20.32,3,729.3,-12.8,23,45,45
2020-09-21 07:37:40.9773,172.8,77,45,44.56,-17.9,20.32,4,729,-12.3,23,45,45
2020-09-21 07:37:41.2256,172.8,77,45,44.56,-17.9,20.32,65,-9790,-9730,0,45,45
2020-09-21 07:37:41.4731,172.8,77,45,44.56,-18,20.32,66,5160,5160,0,45,45
2020-09-21 07:37:41.7206,172.8,77,45,44.56,-18,20.33,1,729.3,-12.8,23.5,45,45
2020-09-21 07:37:41.9682,172.8,77,45,44.56,-18,20.33,2,729,-12.3,24,45,45
2020-09-21 07:37:42.2172,172.8,77,45,44.56,-17.9,20.33,65,-9780,-9730,0,45,45
2020-09-21 07:37:42.4698,172.8,77,45,44.56,-17.9,20.33,51,3.73,3.71,0,45,45
2020-09-21 07:37:42.7225,172.8,77,45,44.56,-18,20.33,63,50,50,0,45,45
2020-09-21 07:37:42.9752,172.8,77,45,44.56,-18,20.32,67,25,25,0,45,45
2020-09-21 07:37:43.2278,172.8,77,45,44.56,-18,20.33,52,3.73,3.71,0,45,45
2020-09-21 07:37:43.4805,172.8,77,45,44.56,-17.9,20.32,6,-9780,25,3.7,45,45
2020-09-21 07:37:43.7331,172.8,77,45,44.56,-17.9,20.33,7,-9720,25,3.7,45,45
2020-09-21 07:37:43.9858,172.8,77,45,44.56,-18,20.33,1,729.3,-12.8,23.5,45,45
2020-09-21 07:37:44.2373,172.8,77,45,44.56,-18,20.32,2,729,-12.3,24,45,45
2020-09-21 07:37:44.4861,172.8,77,45,44.56,-18,20.33,61,731.9,724.6,0,45,45
2020-09-21 07:37:44.7350,172.8,77,45,44.56,-17.9,20.32,62,425,425,0,45,45
2020-09-21 07:37:44.9838,172.8,77,45,44.56,-18,20.32,64,16.1,16.2,0,45,45
2020-09-21 07:37:45.2326,172.8,77,45,44.56,-18,20.31,3,729.3,-12.8,23,45,45
2020-09-21 07:37:45.4808,172.8,77,45,44.56,-18,20.33,4,729,-12.3,23,45,45
2020-09-21 07:37:45.7283,172.8,77,45,44.56,-18,20.33,65,-9780,-9730,0,45,45
2020-09-21 07:37:45.9758,172.8,77,45,44.56,-18,20.32,66,5150,5150,0,45,45
2020-09-21 07:37:46.2234,172.8,77,45,44.56,-18,20.33,1,729.3,-12.8,23.5,45,45
2020-09-21 07:37:46.4709,172.8,77,45,44.56,-18,20.33,2,728.9,-12.3,24,45,45
2020-09-21 07:37:46.7184,172.8,77,45,44.56,-18,20.33,65,-9780,-9730,0,45,45
2020-09-21 07:37:46.9659,172.8,77,45,44.56,-18,20.33,51,3.73,3.71,0,45,45
2020-09-21 07:37:47.2135,172.8,77,45,44.56,-18,20.32,63,50,50,0,45,45
2020-09-21 07:37:47.4610,172.8,77,45,44.56,-18,20.32,67,25,25,0,45,45
2020-09-21 07:37:47.7136,172.8,77,45,44.56,-18,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:37:47.9662,172.8,77,45,44.56,-18,20.32,6,-9790,25,3.7,45,45
2020-09-21 07:37:48.2189,172.8,77,45,44.56,-17.9,20.33,7,-9730,25,3.7,45,45
2020-09-21 07:37:48.4715,172.8,77,45,44.56,-18,20.33,1,729.3,-12.8,23.5,45,45
2020-09-21 07:37:48.7201,172.8,77,45,44.56,-18,20.33,2,728.9,-12.3,24,45,45
2020-09-21 07:37:48.9685,172.8,77,45,44.56,-18,20.32,61,731.8,724.5,0,45,45
2020-09-21 07:37:49.2169,172.8,77,45,44.56,-18,20.32,62,425,425,0,45,45
2020-09-21 07:37:49.4653,172.8,77,45,44.56,-17.9,20.33,64,16.1,16.2,0,45,45
2020-09-21 07:37:49.7169,172.8,77,45,44.56,-17.9,20.32,3,729.3,-12.8,23,45,45
2020-09-21 07:37:49.9698,172.8,77,45,44.56,-18,20.32,4,728.9,-12.3,23,45,45
2020-09-21 07:37:50.2226,172.8,77,45,44.56,-18.1,20.32,65,-9790,-9730,0,45,45
2020-09-21 07:37:50.4754,172.8,77,45,44.56,-18,20.32,66,5150,5150,0,45,45
2020-09-21 07:37:50.7267,172.8,77,45,44.56,-18,20.33,1,729.3,-12.8,23.5,45,45
2020-09-21 07:37:50.9742,172.8,77,45,44.56,-17.9,20.32,2,728.9,-12.3,24,45,45
2020-09-21 07:37:51.2217,172.8,77,45,44.56,-18,20.32,65,-9790,-9730,0,45,45
2020-09-21 07:37:51.4693,172.8,77,45,44.56,-18,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:37:51.7168,172.8,77,45,44.56,-18.1,20.32,63,50,50,0,45,45
2020-09-21 07:37:51.9652,172.8,77,45,44.56,-17.9,20.32,67,25,25,0,45,45
2020-09-21 07:37:52.2137,172.8,77,45,44.56,-17.9,20.32,52,3.73,3.71,0,45,45
2020-09-21 07:37:52.4622,172.8,77,45,44.56,-17.9,20.32,6,-9790,25,3.7,45,45
2020-09-21 07:37:52.7106,172.8,77,45,44.56,-18,20.32,7,-9730,25,3.7,45,45
2020-09-21 07:37:52.9609,172.8,77,45,44.56,-18.1,20.33,1,729.4,-12.8,23.5,45,45
2020-09-21 07:37:53.2115,172.8,77,45,44.56,-18,20.32,2,728.9,-12.3,24,45,45
2020-09-21 07:37:53.4620,172.8,77,45,44.56,-17.9,20.32,61,731.8,724.5,0,45,45
2020-09-21 07:37:53.7126,172.8,77,45,44.56,-17.9,20.32,62,425,425,0,45,45
2020-09-21 07:37:53.9634,172.8,77,45,44.56,-18,20.32,64,16.1,16.2,0,45,45
2020-09-21 07:37:54.2159,172.8,77,45,44.56,-18,20.32,3,729.4,-12.8,23,45,45
2020-09-21 07:37:54.4685,172.8,77,45,44.56,-18,20.32,4,728.9,-12.3,23,45,45
2020-09-21 07:37:54.7211,172.8,77,45,44.56,-17.9,20.32,65,-9790,-9730,0,45,45
2020-09-21 07:37:54.9737,172.8,76.9,45,44.5,-17.9,20.33,66,5150,5150,0,45,45
2020-09-21 07:37:55.2263,172.8,76.9,45,44.5,-18,20.33,1,729.4,-12.8,23.5,45,45
2020-09-21 07:37:55.4790,172.8,76.9,45,44.5,-18,20.33,2,728.9,-12.3,24,45,45
2020-09-21 07:37:55.7317,172.8,76.9,45,44.5,-18,20.32,65,-9790,-9730,0,45,45
2020-09-21 07:37:55.9844,172.8,76.9,45,44.5,-18,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:37:56.2370,172.8,76.9,45,44.5,-17.9,20.32,63,50,50,0,45,45
2020-09-21 07:37:56.4897,172.8,76.9,45,44.5,-18,20.32,67,25,25,0,45,45
2020-09-21 07:37:56.7424,172.8,76.9,45,44.5,-18,20.32,52,3.73,3.7,0,45,45
2020-09-21 07:37:56.9951,172.8,76.9,45,44.5,-18,20.32,6,-9780,25,3.7,45,45
2020-09-21 07:37:57.2478,172.8,76.9,45,44.5,-18,20.32,7,-9730,25,3.7,45,45
2020-09-21 07:37:57.4967,172.8,76.9,45,44.5,-18,20.32,1,729.4,-12.8,23.5,45,45
2020-09-21 07:37:57.7456,172.8,76.9,45,44.5,-18,20.32,2,728.9,-12.3,24,45,45
2020-09-21 07:37:57.9945,172.8,76.9,45,44.5,-18,20.32,61,731.7,724.5,0,45,45
2020-09-21 07:37:58.2434,172.8,76.9,45,44.5,-18,20.32,62,425,425,0,45,45
2020-09-21 07:37:58.4958,172.8,76.9,45,44.5,-18,20.32,64,16,16.2,0,45,45
2020-09-21 07:37:58.7486,172.8,76.9,45,44.5,-18,20.32,3,729.4,-12.8,23,45,45
2020-09-21 07:37:59.0014,172.8,76.8,45,44.44,-18,20.32,4,728.9,-12.3,23,45,45
2020-09-21 07:37:59.2542,172.8,76.8,45,44.44,-18,20.33,65,-9790,-9730,0,45,45
2020-09-21 07:37:59.5023,172.8,76.8,45,44.44,-17.9,20.32,66,5140,5140,0,45,45
2020-09-21 07:37:59.7499,172.8,76.8,45,44.44,-17.9,20.32,1,729.4,-12.8,23.5,45,45
2020-09-21 07:37:59.9974,172.8,76.8,45,44.44,-18,20.33,2,728.8,-12.3,24,45,45
2020-09-21 07:38:00.2450,172.8,76.8,44.75,44.44,-18,20.33,65,-9780,-9730,0,45,45
2020-09-21 07:38:00.4953,172.8,76.8,44.75,44.44,-18,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:38:00.7481,172.8,76.8,44.75,44.44,-18,20.32,63,50,50,0,45,45
2020-09-21 07:38:01.0010,172.8,76.8,44.75,44.44,-17.9,20.33,67,25,25,0,45,45
2020-09-21 07:38:01.2539,172.8,76.8,44.75,44.44,-17.9,20.32,52,3.73,3.7,0,45,45
2020-09-21 07:38:01.5068,172.8,76.8,44.75,44.44,-18,20.32,6,-9780,25,3.7,45,45
2020-09-21 07:38:01.7596,172.8,76.8,44.75,44.44,-18,20.32,7,-9740,25,3.7,45,45
2020-09-21 07:38:02.0125,172.8,76.8,44.75,44.44,-17.9,20.32,1,729.2,-12.8,23.5,45,45
2020-09-21 07:38:02.2653,172.8,76.8,44.75,44.44,-17.9,20.34,2,728.8,-12.3,24,45,45
2020-09-21 07:38:02.5176,172.8,76.8,44.75,44.44,-17.9,20.32,61,731.8,724.5,0,45,45
2020-09-21 07:38:02.7651,172.8,76.8,44.75,44.44,-18,20.32,62,425,425,0,45,45
