Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:38:03.0126,172.8,76.8,44.75,44.44,-18,20.33,64,16.1,16.2,0,45,45
2020-09-21 07:38:03.2602,172.8,76.8,44.75,44.44,-18,20.33,3,729.2,-12.8,23,45,45
2020-09-21 07:38:03.5077,172.8,76.8,44.75,44.44,-17.9,20.32,4,728.8,-12.3,23,45,45
2020-09-21 07:38:03.7552,172.8,76.8,44.75,44.44,-17.9,20.32,65,-9780,-9740,0,45,45
2020-09-21 07:38:04.0027,172.8,76.8,44.75,44.44,-18,20.32,66,5140,5140,0,45,45
2020-09-21 07:38:04.2503,172.8,76.8,44.75,44.44,-18.1,20.32,1,729.2,-12.8,23.5,45,45
2020-09-21 07:38:04.4978,172.8,76.8,44.75,44.44,-18,20.33,2,728.8,-12.3,24,45,45
2020-09-21 07:38:04.7453,172.8,76.8,44.75,44.44,-17.9,20.35,65,-9780,-9740,0,45,45
2020-09-21 07:38:04.9929,172.8,76.8,44.75,44.44,-17.9,20.32,51,3.73,3.71,0,45,45
2020-09-21 07:38:05.2404,172.8,76.8,44.75,44.44,-18,20.3,63,50,50,0,45,45
2020-09-21 07:38:05.4880,172.8,76.8,44.75,44.44,-18,20.32,67,25,25,0,45,45
2020-09-21 07:38:05.7406,172.8,76.8,44.75,44.44,-17.9,20.33,52,3.73,3.7,0,45,45
2020-09-21 07:38:05.9934,172.8,76.8,44.75,44.44,-17.9,20.32,6,-9770,25,3.7,45,45
2020-09-21 07:38:06.2462,172.8,76.8,44.75,44.44,-17.9,20.33,7,-9740,25,3.7,45,45
2020-09-21 07:38:06.4990,172.8,76.8,44.75,44.44,-18,20.33,1,729.2,-12.8,23.5,45,45
2020-09-21 07:38:06.7516,172.8,76.8,44.75,44.44,-18,20.32,2,728.8,-12.3,24,45,45
2020-09-21 07:38:07.0038,172.8,76.8,44.75,44.44,-17.9,20.33,61,731.7,724.4,0,45,45
2020-09-21 07:38:07.2561,172.8,76.8,44.75,44.44,-17.9,20.32,62,425,425,0,44.5,45
2020-09-21 07:38:07.5083,172.8,76.8,44.75,44.44,-17.9,20.33,64,16,16.2,0,44.5,45
2020-09-21 07:38:07.7605,172.8,76.8,44.75,44.44,-18,20.33,3,729.2,-12.8,23,44.5,45
2020-09-21 07:38:08.0085,172.8,76.8,44.75,44.44,-18,20.32,4,728.8,-12.3,23,44.5,45
2020-09-21 07:38:08.2561,172.8,76.8,44.75,44.44,-18,20.32,65,-9770,-9750,0,44.5,45
2020-09-21 07:38:08.5036,172.8,76.8,44.75,44.44,-17.9,20.3,66,5140,5140,0,44.5,45
2020-09-21 07:38:08.7512,172.8,76.8,44.75,44.44,-17.9,20.32,1,729.2,-12.8,23.5,44.5,45
2020-09-21 07:38:09.0035,172.8,76.8,44.75,44.44,-18,20.32,2,728.8,-12.3,24,44.5,45
2020-09-21 07:38:09.2563,172.8,76.8,44.75,44.44,-18,20.32,65,-9770,-9750,0,44.5,45
2020-09-21 07:38:09.5091,172.8,76.8,44.75,44.44,-17.9,20.32,51,3.73,3.71,0,44.5,45
2020-09-21 07:38:09.7619,172.8,76.8,44.75,44.44,-18,20.32,63,50,50,0,44.5,45
2020-09-21 07:38:10.0101,172.8,76.8,44.75,44.44,-18,20.32,67,25,25,0,44.5,45
2020-09-21 07:38:10.2576,172.8,76.8,44.75,44.44,-17.9,20.33,52,3.73,3.7,0,44.5,45
2020-09-21 07:38:10.5051,172.8,76.8,44.75,44.44,-17.9,20.32,6,-9740,25,3.7,44.5,45
2020-09-21 07:38:10.7526,172.8,76.8,44.75,44.44,-18,20.33,7,-9780,25,3.7,44.5,45
2020-09-21 07:38:11.0002,172.8,76.8,44.75,44.44,-18,20.32,1,729.2,-12.8,23.5,44.5,45
2020-09-21 07:38:11.2477,172.8,76.8,44.75,44.44,-18,20.32,2,728.8,-12.3,24,44.5,45
2020-09-21 07:38:11.4952,172.8,76.8,44.75,44.44,-17.9,20.33,61,731.7,724.4,0,44.5,45
2020-09-21 07:38:11.7427,172.8,76.8,44.75,44.44,-17.9,20.32,62,425,425,0,44.5,45
2020-09-21 07:38:11.9902,172.8,76.8,44.75,44.44,-17.9,20.33,64,16,16.2,0,44.5,45
2020-09-21 07:38:12.2378,172.8,76.8,44.75,44.44,-18,20.33,3,729.2,-12.8,23,44.5,45
2020-09-21 07:38:12.4853,172.8,76.8,44.75,44.44,-18,20.33,4,728.8,-12.3,23,44.5,45
2020-09-21 07:38:12.7328,172.8,76.8,44.75,44.44,-17.9,20.32,65,-9730,-9780,0,44.5,45
2020-09-21 07:38:12.9803,172.8,76.8,44.75,44.44,-17.9,20.32,66,5140,5140,0,44.5,45
2020-09-21 07:38:13.2278,172.8,76.8,44.75,44.44,-17.9,20.32,1,729.2,-12.8,23.5,44.5,45
2020-09-21 07:38:13.4753,172.8,76.8,44.75,44.44,-18,20.32,2,728.8,-12.3,24,44.5,45
2020-09-21 07:38:13.7229,172.8,76.8,44.75,44.44,-18,20.32,65,-9760,-9750,0,44.5,45
2020-09-21 07:38:13.9709,172.8,76.8,44.75,44.44,-18,20.32,51,3.73,3.71,0,44.5,45
2020-09-21 07:38:14.2236,172.8,76.8,44.75,44.44,-17.9,20.32,63,50,50,0,44.5,45
2020-09-21 07:38:14.4762,172.8,76.8,44.75,44.44,-17.9,20.32,67,25,25,0,44.5,45
2020-09-21 07:38:14.7288,172.8,76.8,44.75,44.44,-18,20.32,52,3.73,3.7,0,44.5,45
2020-09-21 07:38:14.9811,172.8,76.8,44.75,44.44,-18,20.32,6,-9750,25,3.7,44.5,45
2020-09-21 07:38:15.2287,172.8,76.8,44.75,44.44,-18,20.32,7,-9760,25,3.7,44.5,45
2020-09-21 07:38:15.4762,172.8,76.8,44.75,44.44,-17.9,20.32,1,729.2,-12.8,23.5,44.5,45
2020-09-21 07:38:15.7238,172.8,76.8,44.75,44.44,-17.9,20.32,2,728.8,-12.5,24,44.5,45
2020-09-21 07:38:15.9713,172.8,76.8,44.75,44.44,-18,20.32,61,731.7,724.4,0,44.5,45
2020-09-21 07:38:16.2188,172.8,76.8,44.75,44.44,-18,20.32,62,425,425,0,44.5,45
2020-09-21 07:38:16.4664,172.8,76.8,44.75,44.44,-18,20.31,64,16,16.3,0,44.5,45
2020-09-21 07:38:16.7139,172.8,76.8,44.75,44.44,-17.9,20.32,3,729.2,-12.8,23,44.5,45
2020-09-21 07:38:16.9614,172.8,76.8,44.5,44.44,-17.9,20.32,4,728.8,-12.5,23,44.5,45
2020-09-21 07:38:17.2117,172.8,76.8,44.5,44.44,-18,20.32,65,-9760,-9760,0,44.5,45
2020-09-21 07:38:17.4631,172.8,76.8,44.5,44.44,-18,20.32,66,5140,5140,0,44.5,45
2020-09-21 07:38:17.7145,172.8,76.8,44.5,44.44,-18.1,20.33,1,729.2,-12.8,23.5,44.5,45
2020-09-21 07:38:17.9659,172.8,76.8,44.5,44.44,-18,20.32,2,728.8,-12.5,24,44.5,45
2020-09-21 07:38:18.2173,172.8,76.8,44.5,44.44,-17.9,20.32,65,-9730,-9780,0,44.5,45
2020-09-21 07:38:18.4699,172.8,76.8,44.5,44.44,-17.9,20.32,51,3.73,3.71,0,44.5,45
2020-09-21 07:38:18.7225,172.8,76.8,44.5,44.44,-18,20.32,63,50,50,0,44.5,45
2020-09-21 07:38:18.9751,172.8,76.8,44.5,44.44,-18,20.32,67,25,25,0,44.5,45
2020-09-21 07:38:19.2278,172.8,76.8,44.5,44.44,-18,20.32,52,3.73,3.7,0,44.5,45
2020-09-21 07:38:19.4773,172.8,76.8,44.5,44.44,-17.9,20.33,6,-9770,25,3.7,44.5,45
2020-09-21 07:38:19.7249,172.8,76.8,44.5,44.44,-17.9,20.32,7,-9740,25,3.7,44.5,45
2020-09-21 07:38:19.9724,172.8,76.8,44.5,44.44,-18,20.32,1,729.2,-12.8,23.5,44.5,45
2020-09-21 07:38:20.2199,172.8,76.8,44.5,44.44,-18,20.32,2,728.8,-12.5,24,44.5,45
2020-09-21 07:38:20.4708,172.8,76.8,44.5,44.44,-18,20.32,61,731.7,724.4,0,44.5,45
2020-09-21 07:38:20.7237,172.8,76.8,44.5,44.44,-17.9,20.32,62,425,425,0,44.5,45
2020-09-21 07:38:20.9766,172.8,76.8,44.5,44.44,-17.9,20.32,64,16,16.3,0,44.5,45
2020-09-21 07:38:21.2295,172.8,76.8,44.5,44.44,-17.9,20.33,3,729.2,-12.8,23,44.5,45
2020-09-21 07:38:21.4824,172.8,76.8,44.5,44.44,-17.9,20.33,4,728.8,-12.5,23,44.5,45
2020-09-21 07:38:21.7351,172.8,76.8,44.5,44.44,-18,20.32,65,-9770,-9750,0,44.5,45
2020-09-21 07:38:21.9879,172.8,76.8,44.5,44.44,-18,20.32,66,5140,5140,0,44.5,44.5
2020-09-21 07:38:22.2406,172.8,76.8,44.5,44.44,-18,20.32,1,729.2,-12.8,23.5,44.5,44.5
2020-09-21 07:38:22.4928,172.8,76.8,44.5,44.44,-18,20.33,2,728.7,-12.3,24,44.5,44.5
2020-09-21 07:38:22.7403,172.8,76.8,44.5,44.44,-17.9,20.33,65,-9740,-9770,0,44.5,44.5
2020-09-21 07:38:22.9879,172.8,76.8,44.5,44.44,-17.9,20.32,51,3.73,3.71,0,44.5,44.5
2020-09-21 07:38:23.2354,172.8,76.8,44.5,44.44,-18,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:38:23.4830,172.8,76.8,44.5,44.44,-18,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:38:23.7305,172.8,76.8,44.5,44.44,-18,20.33,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:38:23.9780,172.8,76.8,44.5,44.44,-17.9,20.32,6,-9770,25,3.7,44.5,44.5
2020-09-21 07:38:24.2255,172.8,76.8,44.5,44.44,-17.9,20.32,7,-9770,25,3.7,44.5,44.5
2020-09-21 07:38:24.4731,172.8,76.8,44.5,44.44,-17.9,20.32,1,729.2,-12.8,23.5,44.5,44.5
2020-09-21 07:38:24.7206,172.8,76.8,44.5,44.44,-18,20.33,2,728.7,-12.3,24,44.5,44.5
2020-09-21 07:38:24.9681,172.8,76.8,44.5,44.44,-17.9,20.33,61,731.7,724.3,0,44.5,44.5
2020-09-21 07:38:25.2156,172.8,76.8,44.5,44.44,-17.9,20.32,62,425,425,0,44.5,44.5
2020-09-21 07:38:25.4631,172.8,76.8,44.5,44.44,-17.9,20.32,64,16,16.3,0,44.5,44.5
2020-09-21 07:38:25.7107,172.8,76.8,44.5,44.44,-17.9,20.32,3,729.2,-12.8,23,44.5,44.5
2020-09-21 07:38:25.9582,172.8,76.8,44.5,44.44,-18,20.33,4,728.7,-12.3,23,44.5,44.5
2020-09-21 07:38:26.2057,172.8,76.8,44.5,44.44,-18,20.33,65,-9770,-9740,0,44.5,44.5
2020-09-21 07:38:26.4532,172.8,76.8,44.5,44.44,-17.9,20.32,66,5140,5140,0,44.5,44.5
2020-09-21 07:38:26.7019,172.8,76.8,44.5,44.44,-17.9,20.33,1,729.2,-12.8,23.5,44.5,44.5
2020-09-21 07:38:26.9532,172.8,76.8,44.5,44.44,-17.9,20.32,2,728.7,-12.3,24,44.5,44.5
2020-09-21 07:38:27.2045,172.8,76.8,44.5,44.44,-18,20.33,65,-9760,-9770,0,44.5,44.5
2020-09-21 07:38:27.4557,172.8,76.8,44.5,44.44,-18,20.32,51,3.73,3.71,0,44.5,44.5
2020-09-21 07:38:27.7074,172.8,76.8,44.5,44.44,-18,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:38:27.9599,172.8,76.8,44.5,44.44,-17.9,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:38:28.2125,172.8,76.8,44.5,44.44,-17.9,20.32,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:38:28.4651,172.8,76.8,44.5,44.44,-18,20.32,6,-9740,25,3.7,44.5,44.5
2020-09-21 07:38:28.7177,172.8,76.8,44.5,44.44,-18.1,20.33,7,-9760,25,3.7,44.5,44.5
2020-09-21 07:38:28.9703,172.8,76.8,44.5,44.44,-18,20.33,1,729.1,-12.8,23.5,44.5,44.5
2020-09-21 07:38:29.2229,172.8,76.8,44.5,44.44,-17.9,20.32,2,728.8,-12.3,24,44.5,44.5
2020-09-21 07:38:29.4756,172.8,76.8,44.5,44.44,-17.9,20.32,61,731.6,724.3,0,44.5,44.5
2020-09-21 07:38:29.7282,172.8,76.8,44.5,44.44,-18,20.32,62,425,425,0,44.5,44.5
2020-09-21 07:38:29.9806,172.8,76.7,44.5,44.39,-18,20.32,64,16,16.2,0,44.5,44.5
2020-09-21 07:38:30.2327,172.8,76.7,44.5,44.39,-18,20.32,3,729.1,-12.8,23,44.5,44.5
2020-09-21 07:38:30.4849,172.8,76.7,44.5,44.39,-17.9,20.33,4,728.8,-12.3,23,44.5,44.5
2020-09-21 07:38:30.7371,172.8,76.7,44.5,44.39,-17.9,20.32,65,-9740,-9760,0,44.5,44.5
2020-09-21 07:38:30.9882,172.8,76.7,44.5,44.39,-17.9,20.32,66,5140,5140,0,44.5,44.5
2020-09-21 07:38:31.2358,172.8,76.7,44.5,44.39,-18,20.32,1,729.1,-12.8,23.5,44.5,44.5
2020-09-21 07:38:31.4833,172.8,76.7,44.5,44.39,-18,20.32,2,728.8,-12.3,24,44.5,44.5
2020-09-21 07:38:31.7308,172.8,76.7,44.5,44.39,-18,20.32,65,-9770,-9730,0,44.5,44.5
2020-09-21 07:38:31.9784,172.8,76.7,44.5,44.39,-17.9,20.32,51,3.72,3.71,0,44.5,44.5
2020-09-21 07:38:32.2259,172.8,76.7,44.5,44.39,-17.9,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:38:32.4734,172.8,76.7,44.5,44.39,-18,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:38:32.7209,172.8,76.7,44.5,44.39,-18,20.32,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:38:32.9685,172.8,76.7,44.5,44.39,-18,20.32,6,-9750,25,3.7,44.5,44.5
2020-09-21 07:38:33.2196,172.8,76.7,44.5,44.39,-17.9,20.33,7,-9760,25,3.7,44.5,44.5
2020-09-21 07:38:33.4723,172.8,76.7,44.5,44.39,-17.9,20.33,1,729.1,-12.8,23.5,44.5,44.5
2020-09-21 07:38:33.7250,172.8,76.7,44.5,44.39,-17.9,20.32,2,728.8,-12.3,24,44.5,44.5
2020-09-21 07:38:33.9776,172.8,76.7,44.5,44.39,-17.9,20.32,61,731.6,724.3,0,44.5,44.5
2020-09-21 07:38:34.2303,172.8,76.7,44.5,44.39,-18,20.32,62,425,425,0,44.5,44.5
2020-09-21 07:38:34.4830,172.8,76.7,44.5,44.39,-18,20.33,64,16,16.3,0,44.5,44.5
2020-09-21 07:38:34.7357,172.8,76.7,44.5,44.39,-18,20.32,3,729.1,-12.8,23,44.5,44.5
2020-09-21 07:38:34.9884,172.8,76.7,44.5,44.39,-18,20.32,4,728.8,-12.3,23,44.5,44.5
2020-09-21 07:38:35.2375,172.8,76.7,44.5,44.39,-18,20.32,65,-9790,-9750,0,44.5,44.5
2020-09-21 07:38:35.4851,172.8,76.7,44.5,44.39,-18,20.32,66,5150,5150,0,44.5,44.5
2020-09-21 07:38:35.7326,172.8,76.7,44.5,44.39,-18,20.32,1,729.1,-12.8,23.5,44.5,44.5
2020-09-21 07:38:35.9802,172.8,76.7,44.5,44.39,-18,20.33,2,728.8,-12.3,24,44.5,44.5
2020-09-21 07:38:36.2289,172.8,76.7,44.5,44.39,-18,20.32,65,-9760,-9770,0,44.5,44.5
2020-09-21 07:38:36.4781,172.8,76.7,44.5,44.39,-17.9,20.32,51,3.72,3.71,0,44.5,44.5
2020-09-21 07:38:36.7273,172.8,76.7,44.5,44.39,-17.9,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:38:36.9765,172.8,76.7,44.5,44.39,-18,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:38:37.2272,172.8,76.7,44.5,44.39,-18,20.33,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:38:37.4801,172.8,76.7,44.5,44.39,-18,20.32,6,-9770,25,3.7,44.5,44.5
2020-09-21 07:38:37.7329,172.8,76.7,44.5,44.39,-18,20.33,7,-9770,25,3.7,44.5,44.5
2020-09-21 07:38:37.9858,172.8,76.7,44.5,44.39,-17.9,20.32,1,729,-12.6,23.5,44.5,44.5
2020-09-21 07:38:38.2370,172.8,76.7,44.5,44.39,-17.9,20.32,2,728.6,-12.3,24,44.5,44.5
2020-09-21 07:38:38.4845,172.8,76.7,44.5,44.39,-18,20.32,61,731.6,724.3,0,44.5,44.5
2020-09-21 07:38:38.7321,172.8,76.7,44.5,44.39,-18,20.33,62,425,425,0,44.5,44.5
2020-09-21 07:38:38.9796,172.8,76.7,44.5,44.39,-18,20.32,64,16,16.3,0,44.5,44.5
2020-09-21 07:38:39.2272,172.8,76.7,44.5,44.39,-17.9,20.33,3,729,-12.6,23,44.5,44.5
2020-09-21 07:38:39.4793,172.8,76.7,44.5,44.39,-17.9,20.33,4,728.6,-12.3,23,44.5,44.5
2020-09-21 07:38:39.7320,172.8,76.7,44.5,44.39,-17.9,20.32,65,-9760,-9760,0,44.5,44.5
2020-09-21 07:38:39.9847,172.8,76.7,44.5,44.39,-18.1,20.32,66,5160,5160,0,44.5,44.5
2020-09-21 07:38:40.2373,172.8,76.7,44.5,44.39,-18,20.32,1,729,-12.6,23.5,44.5,44.5
2020-09-21 07:38:40.4873,172.8,76.7,44.5,44.39,-17.9,20.32,2,728.6,-12.3,24,44.5,44.5
2020-09-21 07:38:40.7346,172.8,76.7,44.5,44.39,-17.9,20.32,65,-9770,-9770,0,44.5,44.5
2020-09-21 07:38:40.9820,172.8,76.7,44.5,44.39,-17.9,20.33,51,3.72,3.71,0,44.5,44.5
2020-09-21 07:38:41.2294,172.8,76.7,44.5,44.39,-18.1,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:38:41.4768,172.8,76.7,44.5,44.39,-18,20.33,67,25,25,0,44.5,44.5
2020-09-21 07:38:41.7241,172.8,76.7,44.5,44.39,-18,20.31,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:38:41.9714,172.8,76.7,44.5,44.39,-17.9,20.32,6,-9760,25,3.7,44.5,44.5
2020-09-21 07:38:42.2187,172.8,76.7,44.5,44.39,-17.9,20.32,7,-9770,25,3.7,44.5,44.5
2020-09-21 07:38:42.4660,172.8,76.7,44.5,44.39,-18,20.33,1,729,-12.6,23.5,44.5,44.5
2020-09-21 07:38:42.7152,172.8,76.7,44.5,44.39,-18.1,20.33,2,728.6,-12.3,24,44.5,44.5
2020-09-21 07:38:42.9652,172.8,76.7,44.5,44.39,-18,20.32,61,731.4,724.2,0,44.5,44.5
2020-09-21 07:38:43.2151,172.8,76.7,44.5,44.39,-17.9,20.33,62,425,425,0,44.5,44.5
2020-09-21 07:38:43.4651,172.8,76.7,44.5,44.39,-17.9,20.33,64,16,16.3,0,44.5,44.5
2020-09-21 07:38:43.7139,172.8,76.7,44.5,44.39,-18,20.33,3,729,-12.6,23,44.5,44.5
2020-09-21 07:38:43.9621,172.8,76.7,44.5,44.39,-18,20.32,4,728.7,-12.3,23,44.5,44.5
2020-09-21 07:38:44.2102,172.8,76.7,44.5,44.39,-18.1,20.32,65,-9770,-9770,0,44.5,44.5
2020-09-21 07:38:44.4584,172.8,76.7,44.5,44.39,-18,20.32,66,5160,5160,0,44.5,44.5
2020-09-21 07:38:44.7059,172.8,76.7,44.5,44.39,-17.9,20.33,1,729,-12.6,23.5,44.5,44.5
2020-09-21 07:38:44.9532,172.8,76.7,44.5,44.39,-18,20.33,2,728.7,-12.3,24,44.5,44.5
2020-09-21 07:38:45.2004,172.8,76.7,44.5,44.39,-18,20.32,65,-9760,-9760,0,44.5,44.5
2020-09-21 07:38:45.4476,172.8,76.7,44.5,44.39,-18,20.32,51,3.73,3.71,0,44.5,44.5
2020-09-21 07:38:45.6948,172.8,76.7,44.5,44.39,-18,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:38:45.9469,172.8,76.7,44.5,44.39,-17.9,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:38:46.1995,172.8,76.7,44.5,44.39,-18,20.32,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:38:46.4520,172.8,76.7,44.5,44.39,-18,20.32,6,-9760,25,3.7,44.5,44.5
2020-09-21 07:38:46.7046,172.8,76.7,44.5,44.39,-18,20.32,7,-9770,25,3.7,44.5,44.5
2020-09-21 07:38:46.9527,172.8,76.7,44.5,44.39,-18,20.32,1,729,-12.6,23.5,44.5,44.5
2020-09-21 07:38:47.2001,172.8,76.7,44.5,44.39,-18,20.32,2,728.7,-12.3,24,44.5,44.5
2020-09-21 07:38:47.4474,172.8,76.7,44.5,44.39,-17.9,20.32,61,731.6,724.1,0,44.5,44.5
2020-09-21 07:38:47.6948,172.8,76.7,44.5,44.39,-18,20.32,62,425,425,0,44.5,44.5
2020-09-21 07:38:47.9441,172.8,76.7,44.5,44.39,-18,20.32,64,16.1,16.3,0,44.5,44.5
2020-09-21 07:38:48.1936,172.8,76.7,44.5,44.39,-18,20.32,3,729,-12.6,23,44.5,44.5
2020-09-21 07:38:48.4431,172.8,76.7,44.5,44.39,-18,20.32,4,728.7,-12.3,23,44.5,44.5
2020-09-21 07:38:48.6927,172.8,76.7,44.5,44.39,-18,20.32,65,-9770,-9770,0,44.5,44.5
2020-09-21 07:38:48.9440,172.8,76.7,44.5,44.39,-18,20.32,66,5160,5150,0,44.5,44.5
2020-09-21 07:38:49.1970,172.8,76.7,44.5,44.39,-18,20.32,1,729,-12.6,23.5,44.5,44.5
2020-09-21 07:38:49.4500,172.8,76.7,44.5,44.39,-18,20.33,2,728.7,-12.3,24,44.5,44.5
2020-09-21 07:38:49.7030,172.8,76.7,44.5,44.39,-18,20.32,65,-9770,-9770,0,44.5,44.5
2020-09-21 07:38:49.9557,172.8,76.7,44.5,44.39,-18,20.32,51,3.73,3.71,0,44.5,44.5
2020-09-21 07:38:50.2084,172.8,76.6,44.5,44.33,-18,20.33,63,50,50,0,44.5,44.5
2020-09-21 07:38:50.4610,172.8,76.6,44.5,44.33,-17.9,20.33,67,25,25,0,44.5,44.5
2020-09-21 07:38:50.7136,172.8,76.6,44.5,44.33,-17.9,20.32,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:38:50.9633,172.8,76.6,44.5,44.33,-18,20.33,6,-9770,25,3.7,44.5,44.5
2020-09-21 07:38:51.2107,172.8,76.6,44.5,44.33,-18,20.32,7,-9770,25,3.7,44.5,44.5
2020-09-21 07:38:51.4581,172.8,76.6,44.5,44.33,-18,20.32,1,729,-12.6,23.5,44.5,44.5
2020-09-21 07:38:51.7055,172.8,76.6,44.5,44.33,-17.9,20.33,2,728.5,-12.3,24,44.5,44.5
2020-09-21 07:38:51.9536,172.8,76.6,44.5,44.33,-17.9,20.32,61,731.4,724.2,0,44.5,44.5
2020-09-21 07:38:52.2064,172.8,76.6,44.5,44.33,-18,20.32,62,425,425,0,44.5,44.5
2020-09-21 07:38:52.4592,172.8,76.6,44.5,44.33,-18.1,20.31,64,16.1,16.3,0,44.5,44.5
2020-09-21 07:38:52.7120,172.8,76.6,44.5,44.33,-18,20.32,3,729,-12.6,23,44.5,44.5
2020-09-21 07:38:52.9643,172.8,76.6,44.5,44.33,-17.9,20.33,4,728.5,-12.3,23,44.5,44.5
2020-09-21 07:38:53.2117,172.8,76.6,44.5,44.33,-17.9,20.32,65,-9770,-9770,0,44.5,44.5
2020-09-21 07:38:53.4591,172.8,76.6,44.5,44.33,-17.9,20.32,66,5150,5150,0,44.5,44.5
2020-09-21 07:38:53.7065,172.8,76.6,44.5,44.33,-18,20.32,1,729,-12.6,23.5,44.5,44.5
2020-09-21 07:38:53.9539,172.8,76.6,44.5,44.33,-18,20.35,2,728.5,-12.3,24,44.5,44.5
2020-09-21 07:38:54.2013,172.8,76.6,44.5,44.33,-18,20.33,65,-9770,-9770,0,44.5,44.5
2020-09-21 07:38:54.4487,172.8,76.6,44.5,44.33,-17.9,20.32,51,3.73,3.71,0,44.5,44.5
2020-09-21 07:38:54.6961,172.8,76.6,44.5,44.33,-17.9,20.33,63,50,50,0,44.5,44.5
2020-09-21 07:38:54.9435,172.8,76.6,44.5,44.33,-18,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:38:55.1946,172.8,76.6,44.5,44.33,-18.1,20.33,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:38:55.4473,172.8,76.6,44.5,44.33,-18,20.32,6,-9760,25,3.7,44.5,44.5
2020-09-21 07:38:55.6999,172.8,76.6,44.5,44.33,-17.9,20.32,7,-9770,25,3.7,44.5,44.5
2020-09-21 07:38:55.9526,172.8,76.6,44.5,44.33,-17.9,20.32,1,729,-12.6,23.5,44.5,44.5
2020-09-21 07:38:56.2052,172.8,76.6,44.5,44.33,-18,20.32,2,728.5,-12.3,24,44.5,44.5
2020-09-21 07:38:56.4578,172.8,76.6,44.5,44.33,-18,20.33,61,731.5,724.2,0,44.5,44.5
2020-09-21 07:38:56.7104,172.8,76.6,44.5,44.33,-18,20.32,62,425,425,0,44.5,44.5
2020-09-21 07:38:56.9630,172.8,76.6,44.5,44.33,-18,20.32,64,16.1,16.3,0,44.5,44.5
2020-09-21 07:38:57.2156,172.8,76.6,44.5,44.33,-17.9,20.32,3,729,-12.6,23,44.5,44.5
2020-09-21 07:38:57.4682,172.8,76.6,44.5,44.33,-18,20.32,4,728.5,-12.3,23,44.5,44.5
2020-09-21 07:38:57.7208,172.8,76.6,44.5,44.33,-18,20.32,65,-9760,-9760,0,44.5,44.5
2020-09-21 07:38:57.9734,172.8,76.6,44.5,44.33,-18,20.33,66,5140,5140,0,44.5,44.5
2020-09-21 07:38:58.2243,172.8,76.6,44.5,44.33,-18,20.33,1,728.9,-12.8,23.5,44.5,44.5
2020-09-21 07:38:58.4717,172.8,76.6,44.5,44.33,-17.9,20.32,2,728.5,-12.3,24,44.5,44.5
2020-09-21 07:38:58.7191,172.8,76.6,44.5,44.33,-17.9,20.32,65,-9760,-9760,0,44.5,44.5
2020-09-21 07:38:58.9665,172.8,76.6,44.5,44.33,-18,20.32,51,3.72,3.71,0,44.5,44.5
2020-09-21 07:38:59.2140,172.8,76.6,44.5,44.33,-18,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:38:59.4662,172.8,76.6,44.5,44.33,-18,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:38:59.7189,172.8,76.6,44.5,44.33,-17.9,20.33,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:38:59.9717,172.8,76.6,44.5,44.33,-17.9,20.32,6,-9760,25,3.7,44.5,44.5
2020-09-21 07:39:00.2244,172.8,76.6,44.5,44.33,-18,20.33,7,-9760,25,3.7,44.5,44.5
2020-09-21 07:39:00.4744,172.8,76.6,44.5,44.33,-18,20.33,1,728.9,-12.8,23.5,44.5,44.5
2020-09-21 07:39:00.7219,172.8,76.6,44.5,44.33,-18,20.32,2,728.5,-12.3,24,44.5,44.5
2020-09-21 07:39:00.9694,172.8,76.6,44.5,44.33,-18,20.32,61,731.4,724.1,0,44.5,44.5
2020-09-21 07:39:01.2169,172.8,76.6,44.5,44.33,-17.9,20.32,62,425,425,0,44.5,44.5
2020-09-21 07:39:01.4642,172.8,76.6,44.5,44.33,-18,20.32,64,16.1,16.3,0,44.5,44.5
2020-09-21 07:39:01.7114,172.8,76.6,44.5,44.33,-18,20.32,3,728.9,-12.8,23,44.5,44.5
2020-09-21 07:39:01.9586,172.8,76.6,44.5,44.33,-18,20.32,4,728.5,-12.3,23,44.5,44.5
2020-09-21 07:39:02.2058,172.8,76.6,44.5,44.33,-18,20.32,65,-9760,-9760,0,44.5,44.5
2020-09-21 07:39:02.4556,172.8,76.6,44.5,44.33,-18,20.32,66,5140,5140,0,44.5,44.5
2020-09-21 07:39:02.7083,172.8,76.6,44.5,44.33,-18,20.32,1,728.9,-12.8,23.5,44.5,44.5
2020-09-21 07:39:02.9610,172.8,76.6,44.5,44.33,-18,20.32,2,728.5,-12.3,24,44.5,44.5
2020-09-21 07:39:03.2137,172.8,76.6,44.5,44.33,-18,20.34,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:39:03.4640,172.8,76.6,44.5,44.33,-18,20.35,51,3.72,3.71,0,44.5,44.5
2020-09-21 07:39:03.7115,172.8,76.6,44.5,44.33,-18,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:39:03.9590,172.8,76.6,44.5,44.33,-18,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:39:04.2065,172.8,76.6,44.5,44.33,-18,20.32,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:39:04.4540,172.8,76.6,44.5,44.33,-17.9,20.33,6,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:04.7050,172.8,76.6,44.5,44.33,-18,20.32,7,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:04.9576,172.8,76.6,44.5,44.33,-18,20.32,1,728.9,-12.8,23.5,44.5,44.5
2020-09-21 07:39:05.2102,172.8,76.6,44.5,44.33,-18,20.32,2,728.5,-12.3,24,44.5,44.5
2020-09-21 07:39:05.4627,172.8,76.6,44.5,44.33,-17.9,20.25,61,731.4,724.2,0,44.5,44.5
2020-09-21 07:39:05.7118,172.8,76.6,44.5,44.33,-18,20.33,62,425,425,0,44.5,44.5
2020-09-21 07:39:05.9591,172.8,76.6,44.5,44.33,-18,20.32,64,16.1,16.3,0,44.5,44.5
2020-09-21 07:39:06.2064,172.8,76.6,44.5,44.33,-18,20.32,3,728.8,-12.6,23,44.5,44.5
2020-09-21 07:39:06.4537,172.8,76.6,44.5,44.33,-18,20.32,4,728.4,-12.3,23,44.5,44.5
2020-09-21 07:39:06.7027,172.8,76.6,44.5,44.33,-17.9,20.32,65,-9750,-9760,0,44.5,44.5
2020-09-21 07:39:06.9553,172.8,76.5,44.5,44.27,-17.9,20.32,66,5140,5140,0,44.5,44.5
2020-09-21 07:39:07.2078,172.8,76.5,44.5,44.27,-18,20.32,1,728.8,-12.6,23.5,44.5,44.5
2020-09-21 07:39:07.4604,172.8,76.5,44.5,44.27,-18,20.33,2,728.4,-12.3,24,44.5,44.5
2020-09-21 07:39:07.7115,172.8,76.5,44.5,44.27,-17.9,20.32,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:39:07.9589,172.8,76.5,44.5,44.27,-17.9,20.33,51,3.72,3.71,0,44.5,44.5
2020-09-21 07:39:08.2062,172.8,76.5,44.5,44.27,-17.9,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:39:08.4535,172.8,76.5,44.5,44.27,-18.1,20.33,67,25,25,0,44.5,44.5
2020-09-21 07:39:08.7008,172.8,76.5,44.5,44.27,-18,20.32,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:39:08.9482,172.8,76.5,44.5,44.27,-18,20.32,6,-9760,25,3.7,44.5,44.5
2020-09-21 07:39:09.1956,172.8,76.5,44.5,44.27,-17.9,20.32,7,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:09.4430,172.8,76.5,44.5,44.27,-17.9,20.33,1,728.8,-12.6,23.5,44.5,44.5
2020-09-21 07:39:09.6904,172.8,76.5,44.5,44.27,-18,20.32,2,728.4,-12.3,24,44.5,44.5
2020-09-21 07:39:09.9378,172.8,76.5,44.5,44.27,-18.1,20.32,61,731.3,724.1,0,44.5,44.5
2020-09-21 07:39:10.1851,172.8,76.5,44.5,44.27,-18,20.32,62,425,425,0,44.5,44.5
2020-09-21 07:39:10.4325,172.8,76.5,44.5,44.27,-18,20.32,64,16,16.2,0,44.5,44.5
2020-09-21 07:39:10.6798,172.8,76.5,44.5,44.27,-17.9,20.32,3,728.8,-12.6,23,44.5,44.5
2020-09-21 07:39:10.9276,172.8,76.5,44.5,44.27,-18,20.32,4,728.4,-12.3,23,44.5,44.5
2020-09-21 07:39:11.1753,172.8,76.5,44.5,44.27,-18,20.36,65,-9760,-9760,0,44.5,44.5
2020-09-21 07:39:11.4231,172.8,76.5,44.5,44.27,-18,20.32,66,5150,5150,0,44.5,44.5
2020-09-21 07:39:11.6709,172.8,76.5,44.5,44.27,-18,20.32,1,728.8,-12.6,23.5,44.5,44.5
2020-09-21 07:39:11.9181,172.8,76.5,44.5,44.27,-17.9,20.33,2,728.4,-12.3,24,44.5,44.5
2020-09-21 07:39:12.1653,172.8,76.5,44.5,44.27,-18,20.32,65,-9760,-9750,0,44.5,44.5
2020-09-21 07:39:12.4124,172.8,76.5,44.5,44.27,-18,20.33,51,3.72,3.71,0,44.5,44.5
2020-09-21 07:39:12.6596,172.8,76.5,44.5,44.27,-18.1,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:39:12.9116,172.8,76.5,44.5,44.27,-18,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:39:13.1644,172.8,76.4,44.5,44.21,-17.9,20.32,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:39:13.4171,172.8,76.4,44.5,44.21,-17.9,20.33,6,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:13.6698,172.8,76.4,44.5,44.21,-18,20.34,7,-9760,25,3.7,44.5,44.5
2020-09-21 07:39:13.9224,172.8,76.4,44.5,44.21,-18,20.32,1,728.9,-12.6,23.5,44.5,44.5
2020-09-21 07:39:14.1750,172.8,76.4,44.5,44.21,-18,20.32,2,728.4,-12.3,24,44.5,44.5
2020-09-21 07:39:14.4275,172.8,76.4,44.5,44.21,-17.9,20.32,61,731.3,724.1,0,44.5,44.5
2020-09-21 07:39:14.6801,172.8,76.4,44.5,44.21,-17.9,20.33,62,425,425,0,44.5,44.5
2020-09-21 07:39:14.9328,172.8,76.4,44.5,44.21,-18,20.32,64,16,16.2,0,44.5,44.5
2020-09-21 07:39:15.1856,172.8,76.4,44.5,44.21,-18,20.32,3,728.9,-12.6,23,44.5,44.5
2020-09-21 07:39:15.4383,172.8,76.4,44.5,44.21,-18,20.32,4,728.4,-12.3,23,44.5,44.5
2020-09-21 07:39:15.6911,172.8,76.4,44.5,44.21,-17.9,20.33,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:39:15.9437,172.8,76.4,44.5,44.21,-18,20.32,66,5150,5150,0,44.5,44.5
2020-09-21 07:39:16.1963,172.8,76.4,44.5,44.21,-18,20.32,1,728.9,-12.6,23.5,44.5,44.5
2020-09-21 07:39:16.4488,172.8,76.4,44.5,44.21,-18,20.32,2,728.4,-12.3,24,44.5,44.5
2020-09-21 07:39:16.7014,172.8,76.4,44.5,44.21,-18,20.33,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:39:16.9539,172.8,76.4,44.5,44.21,-18,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 07:39:17.2065,172.8,76.4,44.5,44.21,-17.9,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:39:17.4590,172.8,76.4,44.5,44.21,-18,20.33,67,25,25,0,44.5,44.5
2020-09-21 07:39:17.7116,172.8,76.4,44.5,44.21,-18,20.32,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:39:17.9641,172.8,76.4,44.5,44.21,-18,20.33,6,-9760,25,3.7,44.5,44.5
2020-09-21 07:39:18.2168,172.8,76.4,44.5,44.21,-18,20.32,7,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:18.4695,172.8,76.4,44.5,44.21,-18,20.32,1,728.9,-12.6,23.5,44.5,44.5
2020-09-21 07:39:18.7222,172.8,76.4,44.5,44.21,-18,20.33,2,728.4,-12.3,24,44.5,44.5
2020-09-21 07:39:18.9749,172.8,76.4,44.5,44.21,-18,20.32,61,731.4,724,0,44.5,44.5
2020-09-21 07:39:19.2270,172.8,76.4,44.5,44.21,-18,20.32,62,425,425,0,44.5,44.5
2020-09-21 07:39:19.4789,172.8,76.4,44.5,44.21,-18,20.33,64,16,16.3,0,44.5,44.5
2020-09-21 07:39:19.7308,172.8,76.4,44.5,44.21,-18,20.32,3,728.8,-12.6,23,44.5,44.5
2020-09-21 07:39:19.9827,172.8,76.4,44.5,44.21,-18,20.36,4,728.3,-12.3,23,44.5,44.5
2020-09-21 07:39:20.2350,172.8,76.4,44.5,44.21,-18,20.32,65,-9760,-9760,0,44.5,44.5
2020-09-21 07:39:20.4879,172.8,76.4,44.5,44.21,-18,20.32,66,5150,5150,0,44.5,44.5
2020-09-21 07:39:20.7408,172.8,76.4,44.5,44.21,-18,20.32,1,728.8,-12.6,23.5,44.5,44.5
2020-09-21 07:39:20.9938,172.8,76.4,44.5,44.21,-18,20.33,2,728.3,-12.3,24,44.5,44.5
2020-09-21 07:39:21.2467,172.8,76.4,44.5,44.21,-18,20.32,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:39:21.4996,172.8,76.4,44.5,44.21,-18,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 07:39:21.7526,172.8,76.4,44.5,44.21,-17.9,20.33,63,50,50,0,44.5,44.5
2020-09-21 07:39:22.0055,172.8,76.4,44.5,44.21,-18,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:39:22.2567,172.8,76.4,44.5,44.21,-18,20.32,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:39:22.5043,172.8,76.4,44.5,44.21,-18,20.34,6,-9760,25,3.7,44.5,44.5
2020-09-21 07:39:22.7519,172.8,76.4,44.5,44.21,-18,20.32,7,-9760,25,3.7,44.5,44.5
2020-09-21 07:39:22.9995,172.8,76.4,44.5,44.21,-17.9,20.32,1,728.8,-12.6,23.5,44.5,44.5
2020-09-21 07:39:23.2470,172.8,76.4,44.5,44.21,-17.9,20.32,2,728.3,-12.3,24,44.5,44.5
2020-09-21 07:39:23.4982,172.8,76.4,44.5,44.21,-18,20.32,61,731.3,724,0,44.5,44.5
2020-09-21 07:39:23.7493,172.8,76.4,44.5,44.21,-18,20.31,62,425,425,0,44.5,44.5
2020-09-21 07:39:24.0004,172.8,76.4,44.5,44.21,-18,20.32,64,16,16.2,0,44.5,44.5
2020-09-21 07:39:24.2515,172.8,76.4,44.5,44.21,-17.9,20.33,3,728.8,-12.6,23,44.5,44.5
2020-09-21 07:39:24.4997,172.8,76.4,44.5,44.21,-17.9,20.33,4,728.3,-12.3,23,44.5,44.5
2020-09-21 07:39:24.7477,172.8,76.4,44.5,44.21,-18,20.33,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:39:24.9957,172.8,76.4,44.5,44.21,-18.1,20.32,66,5150,5150,0,44.5,44.5
2020-09-21 07:39:25.2437,172.8,76.4,44.5,44.21,-18,20.32,1,728.8,-12.6,23.5,44.5,44.5
2020-09-21 07:39:25.4921,172.8,76.4,44.5,44.21,-18,20.32,2,728.3,-12.3,24,44.5,44.5
2020-09-21 07:39:25.7406,172.8,76.4,44.5,44.21,-17.9,20.32,65,-9760,-9750,0,44.5,44.5
2020-09-21 07:39:25.9891,172.8,76.4,44.5,44.21,-18,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 07:39:26.2376,172.8,76.4,44.5,44.21,-18,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:39:26.4898,172.8,76.4,44.5,44.21,-18.1,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:39:26.7426,172.8,76.4,44.5,44.21,-18,20.32,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:39:26.9954,172.8,76.4,44.5,44.21,-17.9,20.32,6,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:27.2481,172.8,76.4,44.5,44.21,-17.9,20.32,7,-9760,25,3.7,44.5,44.5
2020-09-21 07:39:27.5009,172.8,76.4,44.5,44.21,-18,20.32,1,728.7,-12.6,23.5,44.5,44.5
2020-09-21 07:39:27.7538,172.8,76.4,44.5,44.21,-18.1,20.32,2,728.5,-12.5,24,44.5,44.5
2020-09-21 07:39:28.0066,172.8,76.4,44.5,44.21,-18,20.32,61,731.3,724.1,0,44.5,44.5
2020-09-21 07:39:28.2594,172.8,76.4,44.5,44.21,-17.9,20.33,62,425,425,0,44.5,44.5
2020-09-21 07:39:28.5111,172.8,76.4,44.5,44.21,-17.9,20.32,64,16.1,16.3,0,44.5,44.5
2020-09-21 07:39:28.7587,172.8,76.4,44.5,44.21,-18,20.32,3,728.7,-12.6,23,44.5,44.5
2020-09-21 07:39:29.0064,172.8,76.4,44.5,44.21,-18,20.32,4,728.5,-12.5,23,44.5,44.5
2020-09-21 07:39:29.2540,172.8,76.4,44.5,44.21,-18,20.32,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:39:29.5029,172.8,76.4,44.5,44.21,-17.9,20.32,66,5140,5140,0,44.5,44.5
2020-09-21 07:39:29.7557,172.8,76.4,44.5,44.21,-17.9,20.32,1,728.7,-12.6,23.5,44.5,44.5
2020-09-21 07:39:30.0085,172.8,76.4,44.5,44.21,-17.9,20.32,2,728.5,-12.5,24,44.5,44.5
2020-09-21 07:39:30.2612,172.8,76.4,44.5,44.21,-18,20.32,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:39:30.5140,172.8,76.4,44.5,44.21,-18,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 07:39:30.7668,172.8,76.4,44.5,44.21,-17.9,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:39:31.0195,172.8,76.4,44.5,44.21,-17.9,20.33,67,25,25,0,44.5,44.5
2020-09-21 07:39:31.2723,172.8,76.4,44.5,44.21,-17.9,20.32,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:39:31.5245,172.8,76.4,44.5,44.21,-18,20.33,6,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:31.7728,172.8,76.4,44.5,44.21,-18,20.33,7,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:32.0211,172.8,76.4,44.5,44.21,-18,20.32,1,728.7,-12.6,23.5,44.5,44.5
2020-09-21 07:39:32.2694,172.8,76.4,44.5,44.21,-17.9,20.33,2,728.5,-12.5,24,44.5,44.5
2020-09-21 07:39:32.5177,172.8,76.4,44.5,44.21,-17.9,20.32,61,731.2,723.9,0,44.5,44.5
2020-09-21 07:39:32.7652,172.8,76.4,44.5,44.21,-18,20.32,62,425,425,0,44.5,44.5
2020-09-21 07:39:33.0127,172.8,76.4,44.5,44.21,-18,20.32,64,16,16.2,0,44.5,44.5
2020-09-21 07:39:33.2603,172.8,76.4,44.5,44.21,-18,20.33,3,728.7,-12.6,23,44.5,44.5
2020-09-21 07:39:33.5078,172.8,76.4,44.5,44.21,-18,20.32,4,728.5,-12.5,23,44.5,44.5
2020-09-21 07:39:33.7554,172.8,76.4,44.5,44.21,-17.9,20.32,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:39:34.0030,172.8,76.4,44.5,44.21,-18,20.33,66,5140,5140,0,44.5,44.5
2020-09-21 07:39:34.2507,172.8,76.4,44.5,44.21,-18,20.35,1,728.7,-12.6,23.5,44.5,44.5
2020-09-21 07:39:34.4983,172.8,76.4,44.5,44.21,-18,20.32,2,728.3,-12.3,24,44.5,44.5
2020-09-21 07:39:34.7459,172.8,76.4,44.5,44.21,-18,20.32,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:39:34.9935,172.8,76.4,44.5,44.21,-18,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 07:39:35.2411,172.8,76.4,44.5,44.21,-18,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:39:35.4887,172.8,76.4,44.5,44.21,-18,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:39:35.7380,172.8,76.4,44.5,44.21,-18,20.32,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:39:35.9881,172.8,76.4,44.5,44.21,-18,20.32,6,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:36.2383,172.8,76.4,44.5,44.21,-18,20.32,7,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:36.4885,172.8,76.4,44.5,44.21,-18,20.32,1,728.7,-12.6,23.5,44.5,44.5
2020-09-21 07:39:36.7378,172.8,76.4,44.5,44.21,-18,20.33,2,728.3,-12.3,24,44.5,44.5
2020-09-21 07:39:36.9853,172.8,76.4,44.5,44.21,-17.9,20.33,61,731.2,723.9,0,44.5,44.5
2020-09-21 07:39:37.2329,172.8,76.4,44.5,44.21,-17.9,20.32,62,425,425,0,44.5,44.5
2020-09-21 07:39:37.4804,172.8,76.4,44.5,44.21,-18,20.34,64,16,16.2,0,44.5,44.5
2020-09-21 07:39:37.7279,172.8,76.4,44.5,44.21,-18,20.32,3,728.7,-12.6,23,44.5,44.5
2020-09-21 07:39:37.9754,172.8,76.4,44.5,44.21,-18,20.33,4,728.3,-12.3,23,44.5,44.5
2020-09-21 07:39:38.2229,172.8,76.4,44.5,44.21,-18,20.32,65,-9760,-9760,0,44.5,44.5
2020-09-21 07:39:38.4705,172.8,76.4,44.5,44.21,-17.9,20.32,66,5140,5140,0,44.5,44.5
2020-09-21 07:39:38.7199,172.8,76.4,44.5,44.21,-18,20.32,1,728.7,-12.6,23.5,44.5,44.5
2020-09-21 07:39:38.9701,172.8,76.4,44.5,44.21,-18,20.32,2,728.3,-12.3,24,44.5,44.5
2020-09-21 07:39:39.2203,172.8,76.4,44.5,44.21,-18,20.35,65,-9760,-9760,0,44.5,44.5
2020-09-21 07:39:39.4705,172.8,76.4,44.5,44.21,-18,20.33,51,3.72,3.7,0,44.5,44.5
2020-09-21 07:39:39.7215,172.8,76.4,44.5,44.21,-17.9,20.33,63,50,50,0,44.5,44.5
2020-09-21 07:39:39.9741,172.8,76.4,44.5,44.21,-18,20.34,67,25,25,0,44.5,44.5
2020-09-21 07:39:40.2268,172.8,76.4,44.5,44.21,-18,20.32,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:39:40.4794,172.8,76.4,44.5,44.21,-18,20.32,6,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:40.7321,172.8,76.4,44.5,44.21,-18,20.32,7,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:40.9848,172.8,76.4,44.5,44.21,-17.9,20.33,1,728.7,-12.6,23.5,44.5,44.5
2020-09-21 07:39:41.2376,172.8,76.4,44.5,44.21,-17.9,20.32,2,728.3,-12.3,24,44.5,44.5
2020-09-21 07:39:41.4904,172.8,76.4,44.5,44.21,-18,20.32,61,731.3,723.9,0,44.5,44.5
2020-09-21 07:39:41.7414,172.8,76.4,44.5,44.21,-18.1,20.32,62,425,425,0,44.5,44.5
2020-09-21 07:39:41.9890,172.8,76.4,44.5,44.21,-18,20.32,64,16.1,16.3,0,44.5,44.5
2020-09-21 07:39:42.2366,172.8,76.4,44.5,44.21,-17.9,20.32,3,728.6,-12.6,23,44.5,44.5
2020-09-21 07:39:42.4841,172.8,76.4,44.5,44.21,-17.9,20.32,4,728.3,-12.3,23,44.5,44.5
2020-09-21 07:39:42.7332,172.8,76.4,44.5,44.21,-18,20.32,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:39:42.9853,172.8,76.4,44.5,44.21,-18.1,20.33,66,5150,5150,0,44.5,44.5
2020-09-21 07:39:43.2374,172.8,76.3,44.5,44.16,-18,20.33,1,728.6,-12.6,23.5,44.5,44.5
2020-09-21 07:39:43.4895,172.8,76.3,44.5,44.16,-17.9,20.32,2,728.3,-12.3,24,44.5,44.5
2020-09-21 07:39:43.7417,172.8,76.3,44.5,44.16,-17.9,20.33,65,-9750,-9760,0,44.5,44.5
2020-09-21 07:39:43.9915,172.8,76.3,44.5,44.16,-17.9,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 07:39:44.2412,172.8,76.3,44.5,44.16,-18.1,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:39:44.4909,172.8,76.3,44.5,44.16,-18,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:39:44.7406,172.8,76.3,44.5,44.16,-17.9,20.32,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:39:44.9932,172.8,76.3,44.5,44.16,-17.9,20.32,6,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:45.2459,172.8,76.3,44.5,44.16,-17.9,20.33,7,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:45.4986,172.8,76.3,44.5,44.16,-18.1,20.32,1,728.6,-12.6,23.5,44.5,44.5
2020-09-21 07:39:45.7514,172.8,76.3,44.5,44.16,-18,20.32,2,728.3,-12.3,24,44.5,44.5
2020-09-21 07:39:46.0013,172.8,76.3,44.5,44.16,-18,20.32,61,731.1,723.8,0,44.5,44.5
2020-09-21 07:39:46.2486,172.8,76.3,44.5,44.16,-17.9,20.32,62,425,425,0,44.5,44.5
2020-09-21 07:39:46.4959,172.8,76.3,44.5,44.16,-17.9,20.32,64,16,16.3,0,44.5,44.5
2020-09-21 07:39:46.7433,172.8,76.3,44.5,44.16,-18,20.33,3,728.6,-12.6,23,44.5,44.5
2020-09-21 07:39:46.9937,172.8,76.3,44.5,44.16,-18.1,20.08,4,728.3,-12.3,23,44.5,44.5
2020-09-21 07:39:47.2464,172.8,76.3,44.5,44.16,-18,20.32,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:39:47.4992,172.8,76.3,44.5,44.16,-17.9,20.32,66,5150,5150,0,44.5,44.5
2020-09-21 07:39:47.7520,172.8,76.3,44.5,44.16,-17.9,20.32,1,728.6,-12.6,23.5,44.5,44.5
2020-09-21 07:39:48.0026,172.8,76.3,44.5,44.16,-18,20.32,2,728.3,-12.3,24,44.5,44.5
2020-09-21 07:39:48.2502,172.8,76.3,44.5,44.16,-18,20.32,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:39:48.4977,172.8,76.3,44.5,44.16,-18,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 07:39:48.7453,172.8,76.3,44.5,44.16,-18,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:39:48.9928,172.8,76.3,44.5,44.16,-17.9,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:39:49.2403,172.8,76.3,44.5,44.16,-18,20.33,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:39:49.4877,172.8,76.3,44.5,44.16,-18,20.32,6,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:49.7352,172.8,76.3,44.5,44.16,-18,20.32,7,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:49.9827,172.8,76.3,44.5,44.16,-18,20.32,1,728.6,-12.6,23.5,44.5,44.5
2020-09-21 07:39:50.2339,172.8,76.3,44.5,44.16,-17.9,20.33,2,728.2,-12.3,24,44.5,44.5
2020-09-21 07:39:50.4866,172.8,76.3,44.5,44.16,-18,20.32,61,731.2,723.8,0,44.5,44.5
2020-09-21 07:39:50.7393,172.8,76.3,44.5,44.16,-18,20.32,62,425,425,0,44.5,44.5
2020-09-21 07:39:50.9920,172.8,76.3,44.5,44.16,-18,20.32,64,16.1,16.3,0,44.5,44.5
2020-09-21 07:39:51.2411,172.8,76.3,44.5,44.16,-17.9,20.32,3,728.6,-12.6,23,44.5,44.5
2020-09-21 07:39:51.4886,172.8,76.3,44.5,44.16,-18,20.32,4,728.2,-12.3,23,44.5,44.5
2020-09-21 07:39:51.7360,172.8,76.3,44.5,44.16,-18,20.31,65,-9760,-9760,0,44.5,44.5
2020-09-21 07:39:51.9834,172.8,76.3,44.5,44.16,-18,20.32,66,5150,5150,0,44.5,44.5
2020-09-21 07:39:52.2314,172.8,76.3,44.5,44.16,-18,20.32,1,728.6,-12.6,23.5,44.5,44.5
2020-09-21 07:39:52.4795,172.8,76.3,44.5,44.16,-18,20.32,2,728.2,-12.3,24,44.5,44.5
2020-09-21 07:39:52.7277,172.8,76.3,44.5,44.16,-18,20.32,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:39:52.9758,172.8,76.3,44.5,44.16,-18,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 07:39:53.2270,172.8,76.3,44.5,44.16,-18,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:39:53.4797,172.8,76.3,44.5,44.16,-18,20.33,67,25,25,0,44.5,44.5
2020-09-21 07:39:53.7324,172.8,76.3,44.5,44.16,-18,20.32,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:39:53.9851,172.8,76.3,44.5,44.16,-18,20.32,6,-9760,25,3.7,44.5,44.5
2020-09-21 07:39:54.2344,172.8,76.3,44.5,44.16,-18,20.33,7,-9760,25,3.7,44.5,44.5
2020-09-21 07:39:54.4819,172.8,76.3,44.5,44.16,-18,20.32,1,728.6,-12.6,23.5,44.5,44.5
2020-09-21 07:39:54.7295,172.8,76.3,44.5,44.16,-18,20.32,2,728.2,-12.3,24,44.5,44.5
2020-09-21 07:39:54.9770,172.8,76.3,44.5,44.16,-17.9,20.32,61,731.1,723.9,0,44.5,44.5
2020-09-21 07:39:55.2249,172.8,76.3,44.5,44.16,-18,20.32,62,425,425,0,44.5,44.5
2020-09-21 07:39:55.4728,172.8,76.3,44.5,44.16,-18,20.32,64,16,16.3,0,44.5,44.5
2020-09-21 07:39:55.7207,172.8,76.3,44.5,44.16,-18,20.33,3,728.6,-12.6,23,44.5,44.5
2020-09-21 07:39:55.9686,172.8,76.3,44.5,44.16,-18,20.32,4,728.2,-12.3,23,44.5,44.5
2020-09-21 07:39:56.2198,172.8,76.3,44.5,44.16,-17.9,20.32,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:39:56.4726,172.8,76.3,44.5,44.16,-18,20.32,66,5150,5150,0,44.5,44.5
2020-09-21 07:39:56.7254,172.8,76.3,44.5,44.16,-18.1,20.32,1,728.6,-12.6,23.5,44.5,44.5
2020-09-21 07:39:56.9783,172.8,76.3,44.5,44.16,-18,20.32,2,728.1,-12.3,24,44.5,44.5
2020-09-21 07:39:57.2311,172.8,76.3,44.5,44.16,-17.9,20.32,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:39:57.4839,172.8,76.3,44.5,44.16,-17.9,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 07:39:57.7367,172.8,76.3,44.5,44.16,-17.9,20.33,63,50,50,0,44.5,44.5
2020-09-21 07:39:57.9895,172.8,76.3,44.5,44.16,-18,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:39:58.2423,172.8,76.3,44.5,44.16,-18,20.32,52,3.72,3.7,0,44.5,44.5
2020-09-21 07:39:58.4951,172.8,76.3,44.5,44.16,-18,20.32,6,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:58.7478,172.8,76.3,44.5,44.16,-17.9,20.32,7,-9750,25,3.7,44.5,44.5
2020-09-21 07:39:59.0006,172.8,76.3,44.5,44.16,-17.9,20.32,1,728.6,-12.6,23.5,44.5,44.5
2020-09-21 07:39:59.2502,172.8,76.3,44.5,44.16,-18,20.32,2,728.1,-12.3,24,44.5,44.5
2020-09-21 07:39:59.4977,172.8,76.3,44.5,44.16,-18.1,20.32,61,731.1,723.8,0,44.5,44.5
2020-09-21 07:39:59.7453,172.8,76.3,44.5,44.16,-18,20.33,62,425,425,0,44.5,44.5
2020-09-21 07:39:59.9929,172.8,76.3,44.5,44.16,-17.9,20.33,64,16,16.2,0,44.5,44.5
2020-09-21 07:40:00.2414,172.8,76.3,44.5,44.16,-17.9,20.33,3,728.6,-12.6,23,44.5,44.5
2020-09-21 07:40:00.4917,172.8,76.3,44.5,44.16,-18,20.33,4,728.1,-12.3,23,44.5,44.5
2020-09-21 07:40:00.7421,172.8,76.3,44.5,44.16,-18,20.34,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:40:00.9925,172.8,76.3,44.5,44.16,-18,20.32,66,5140,5140,0,44.5,44.5
2020-09-21 07:40:01.2429,172.8,76.3,44.5,44.16,-18,20.32,1,728.6,-12.6,23.5,44.5,44.5
2020-09-21 07:40:01.4926,172.8,76.3,44.5,44.16,-17.9,20.33,2,728.1,-12.3,24,44.5,44.5
2020-09-21 07:40:01.7417,172.8,76.3,44.5,44.16,-17.9,20.33,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:40:01.9908,172.8,76.3,44.5,44.16,-18,20.3,51,3.72,3.7,0,44.5,44.5
2020-09-21 07:40:02.2400,172.8,76.3,44.5,44.16,-18.1,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:40:02.4911,172.8,76.3,44.5,44.16,-18,20.33,67,25,25,0,44.5,44.5
2020-09-21 07:40:02.7440,172.8,76.3,44.5,44.16,-17.9,20.32,52,3.72,3.7,0,44.5,44.5
2020-09-21 07:40:02.9968,172.8,76.3,44.5,44.16,-17.9,20.32,6,-9750,25,3.7,44.5,44.5
2020-09-21 07:40:03.2497,172.8,76.3,44.5,44.16,-18,20.32,7,-9750,25,3.7,44.5,44.5
2020-09-21 07:40:03.5025,172.8,76.3,44.5,44.16,-18,20.32,1,728.6,-12.6,23.5,44.5,44.5
2020-09-21 07:40:03.7552,172.8,76.3,44.5,44.16,-18.1,20.32,2,728.2,-12.3,24,44.5,44.5
2020-09-21 07:40:04.0079,172.8,76.3,44.5,44.16,-17.9,20.32,61,731.1,723.8,0,44.5,44.5
2020-09-21 07:40:04.2606,172.8,76.3,44.5,44.16,-17.9,20.32,62,425,425,0,44.5,44.5
2020-09-21 07:40:04.5105,172.8,76.3,44.5,44.16,-18,20.32,64,16,16.3,0,44.5,44.5
2020-09-21 07:40:04.7581,172.8,76.3,44.5,44.16,-18,20.33,3,728.6,-12.6,23,44.5,44.5
2020-09-21 07:40:05.0057,172.8,76.3,44.5,44.16,-18,20.32,4,728.2,-12.3,23,44.5,44.5
2020-09-21 07:40:05.2534,172.8,76.3,44.5,44.16,-17.9,20.33,65,-9750,-9760,0,44.5,44.5
2020-09-21 07:40:05.5008,172.8,76.3,44.5,44.16,-17.9,20.33,66,5140,5130,0,44.5,44.5
2020-09-21 07:40:05.7482,172.8,76.3,44.5,44.16,-17.9,20.32,1,728.6,-12.6,23.5,44.5,44.5
2020-09-21 07:40:05.9956,172.8,76.3,44.5,44.16,-18,20.31,2,728.2,-12.3,24,44.5,44.5
2020-09-21 07:40:06.2429,172.8,76.3,44.5,44.16,-18,20.32,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:40:06.4903,172.8,76.3,44.5,44.16,-18,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 07:40:06.7376,172.8,76.3,44.5,44.16,-17.9,20.33,63,50,50,0,44.5,44.5
2020-09-21 07:40:06.9850,172.8,76.3,44.5,44.16,-17.9,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:40:07.2323,172.8,76.3,44.5,44.16,-18,20.32,52,3.73,3.7,0,44.5,44.5
2020-09-21 07:40:07.4797,172.8,76.3,44.5,44.16,-18,20.32,6,-9750,25,3.7,44.5,44.5
2020-09-21 07:40:07.7273,172.8,76.3,44.5,44.16,-18,20.33,7,-9760,25,3.7,44.5,44.5
2020-09-21 07:40:07.9748,172.8,76.2,44.5,44.1,-17.9,20.32,1,728.6,-12.6,23.5,44.5,44.5
2020-09-21 07:40:08.2224,172.8,76.2,44.5,44.1,-17.9,20.32,2,728.2,-12.3,24,44.5,44.5
2020-09-21 07:40:08.4699,172.8,76.2,44.5,44.1,-18,20.49,61,731.1,723.8,0,44.5,44.5
2020-09-21 07:40:08.7175,172.8,76.2,44.5,44.1,-18,20.33,62,425,425,0,44.5,44.5
2020-09-21 07:40:08.9650,172.8,76.2,44.5,44.1,-18,20.33,64,16,16.2,0,44.5,44.5
2020-09-21 07:40:09.2126,172.8,76.2,44.5,44.1,-17.9,20.32,3,728.6,-12.6,23,44.5,44.5
2020-09-21 07:40:09.4601,172.8,76.2,44.5,44.1,-18,20.32,4,728.2,-12.3,23,44.5,44.5
2020-09-21 07:40:09.7076,172.8,76.2,44.5,44.1,-18,20.33,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:40:09.9549,172.8,76.2,44.5,44.1,-18,20.33,66,5140,5140,0,44.5,44.5
2020-09-21 07:40:10.2023,172.8,76.2,44.5,44.1,-18,20.32,1,728.6,-12.6,23.5,44.5,44.5
2020-09-21 07:40:10.4497,172.8,76.2,44.5,44.1,-18,20.33,2,728.2,-12.3,24,44.5,44.5
2020-09-21 07:40:10.7006,172.8,76.2,44.5,44.1,-18,20.33,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:40:10.9531,172.8,76.2,44.5,44.1,-18,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 07:40:11.2057,172.8,76.2,44.5,44.1,-18,20.33,63,50,50,0,44.5,44.5
2020-09-21 07:40:11.4582,172.8,76.2,44.5,44.1,-18,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:40:11.7107,172.8,76.2,44.5,44.1,-18,20.32,52,3.72,3.7,0,44.5,44.5
2020-09-21 07:40:11.9581,172.8,76.2,44.5,44.1,-18,20.32,6,-9750,25,3.7,44.5,44.5
2020-09-21 07:40:12.2055,172.8,76.2,44.5,44.1,-18,20.32,7,-9760,25,3.7,44.5,44.5
2020-09-21 07:40:12.4528,172.8,76.2,44.5,44.1,-17.9,20.33,1,728.5,-12.6,23.5,44.5,44.5
2020-09-21 07:40:12.7004,172.8,76.2,44.5,44.1,-17.9,20.32,2,728.1,-12.5,24,44.5,44.5
2020-09-21 07:40:12.9530,172.8,76.2,44.5,44.1,-18,20.33,61,731,723.8,0,44.5,44.5
2020-09-21 07:40:13.2055,172.8,76.2,44.5,44.1,-18,20.33,62,425,425,0,44.5,44.5
2020-09-21 07:40:13.4581,172.8,76.2,44.5,44.1,-18,20.33,64,16,16.2,0,44.5,44.5
2020-09-21 07:40:13.7106,172.8,76.2,44.5,44.1,-18,20.3,3,728.5,-12.6,23,44.5,44.5
2020-09-21 07:40:13.9584,172.8,76.2,44.5,44.1,-17.9,20.33,4,728.1,-12.5,23,44.5,44.5
2020-09-21 07:40:14.2058,172.8,76.2,44.5,44.1,-18,20.33,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:40:14.4532,172.8,76.2,44.5,44.1,-18,20.33,66,5150,5150,0,44.5,44.5
2020-09-21 07:40:14.7006,172.8,76.2,44.5,44.1,-18,20.33,1,728.5,-12.6,23.5,44.5,44.5
2020-09-21 07:40:14.9487,172.8,76.1,44.5,44.04,-17.9,20.32,2,728.1,-12.5,24,44.5,44.5
2020-09-21 07:40:15.1975,172.8,76.1,44.5,44.04,-17.9,20.33,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:40:15.4464,172.8,76.1,44.5,44.04,-18,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 07:40:15.6952,172.8,76.1,44.5,44.04,-18,20.33,63,50,50,0,44.5,44.5
2020-09-21 07:40:15.9438,172.8,76.1,44.5,44.04,-18,20.33,67,25,25,0,44.5,44.5
2020-09-21 07:40:16.1910,172.8,76.1,44.5,44.04,-17.9,20.33,52,3.72,3.7,0,44.5,44.5
2020-09-21 07:40:16.4382,172.8,76.1,44.5,44.04,-17.9,20.32,6,-9750,25,3.7,44.5,44.5
2020-09-21 07:40:16.6854,172.8,76.1,44.5,44.04,-18,20.33,7,-9760,25,3.7,44.5,44.5
2020-09-21 07:40:16.9326,172.8,76.1,44.5,44.04,-18.1,20.33,1,728.5,-12.6,23.5,44.5,44.5
2020-09-21 07:40:17.1805,172.8,76.1,44.5,44.04,-18,20.32,2,728.1,-12.5,24,44.5,44.5
2020-09-21 07:40:17.4285,172.8,76.1,44.5,44.04,-18,20.33,61,731,723.7,0,44.5,44.5
2020-09-21 07:40:17.6766,172.8,76.1,44.5,44.04,-17.9,20.33,62,425,425,0,44.5,44.5
2020-09-21 07:40:17.9247,172.8,76.1,44.5,44.04,-18,20.32,64,16,16.3,0,44.5,44.5
2020-09-21 07:40:18.1746,172.8,76.1,44.5,44.04,-18,20.32,3,728.5,-12.6,23,44.5,44.5
2020-09-21 07:40:18.4271,172.8,76.1,44.5,44.04,-18.1,20.32,4,728.1,-12.5,23,44.5,44.5
2020-09-21 07:40:18.6796,172.8,76.1,44.5,44.04,-17.9,20.32,65,-9760,-9760,0,44.5,44.5
2020-09-21 07:40:18.9321,172.8,76.1,44.5,44.04,-17.9,20.34,66,5150,5150,0,44.5,44.5
2020-09-21 07:40:19.1846,172.8,76.1,44.5,44.04,-17.9,20.32,1,728.5,-12.6,23.5,44.5,44.5
2020-09-21 07:40:19.4371,172.8,76.1,44.5,44.04,-18,20.31,2,728.1,-12.5,24,44.5,44.5
2020-09-21 07:40:19.6896,172.8,76.1,44.5,44.04,-18.1,20.32,65,-9750,-9750,0,44.5,44.5
2020-09-21 07:40:19.9421,172.8,76.1,44.5,44.04,-18,20.33,51,3.72,3.7,0,44.5,44.5
2020-09-21 07:40:20.1940,172.8,76.1,44.5,44.04,-17.9,20.3,63,50,50,0,44.5,44.5
2020-09-21 07:40:20.4445,172.8,76.1,44.5,44.04,-17.9,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:40:20.6951,172.8,76.1,44.5,44.04,-17.9,20.32,52,3.72,3.7,0,44.5,44.5
2020-09-21 07:40:20.9457,172.8,76.1,44.5,44.04,-18,20.32,6,-9760,25,3.7,44.5,44.5
2020-09-21 07:40:21.1967,172.8,76.1,44.5,44.04,-18,20.32,7,-9760,25,3.7,44.5,44.5
2020-09-21 07:40:21.4488,172.8,76.1,44.5,44.04,-17.9,20.32,1,728.5,-12.6,23.5,44.5,44.5
2020-09-21 07:40:21.7008,172.8,76.1,44.5,44.04,-17.9,20.32,2,728.1,-12.5,24,44.5,44.5
2020-09-21 07:40:21.9529,172.8,76.1,44.5,44.04,-17.9,20.32,61,731,723.7,0,44.5,44.5
2020-09-21 07:40:22.2050,172.8,76.1,44.5,44.04,-18.1,20.33,62,425,425,0,44.5,44.5
2020-09-21 07:40:22.4525,172.8,76.1,44.5,44.04,-18,20.33,64,16,16.2,0,44.5,44.5
2020-09-21 07:40:22.6998,172.8,76.1,44.5,44.04,-17.9,20.32,3,728.5,-12.6,23,44.5,44.5
2020-09-21 07:40:22.9470,172.8,76.1,44.5,44.04,-17.9,20.32,4,728.1,-12.5,23,44.5,44.5
2020-09-21 07:40:23.1942,172.8,76.1,44.5,44.04,-17.9,20.33,65,-9760,-9760,0,44.5,44.5
2020-09-21 07:40:23.4464,172.8,76.1,44.5,44.04,-18,20.31,66,5160,5150,0,44.5,44.5
2020-09-21 07:40:23.6989,172.8,76.1,44.5,44.04,-18.1,20.32,1,728.5,-12.6,23.5,44.5,44.5
2020-09-21 07:40:23.9514,172.8,76.1,44.5,44.04,-18,20.33,2,728.1,-12.5,24,44.5,44.5
2020-09-21 07:40:24.2039,172.8,76.1,44.5,44.04,-17.9,20.32,65,-9760,-9760,0,44.5,44.5
2020-09-21 07:40:24.4519,172.8,76.1,44.5,44.04,-18,20.33,51,3.72,3.7,0,44.5,44.5
2020-09-21 07:40:24.6993,172.8,76.1,44.5,44.04,-18,20.32,63,50,50,0,44.5,44.5
2020-09-21 07:40:24.9468,172.8,76.1,44.25,44.04,-18,20.32,67,25,25,0,44.5,44.5
2020-09-21 07:40:25.1942,172.8,76.1,44.25,44.04,-18,20.33,52,3.72,3.7,0,44,44.5
2020-09-21 07:40:25.4415,172.8,76.1,44.25,44.04,-17.9,20.32,6,-9750,25,3.7,44,44.5
