Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:40:25.6887,172.8,76.1,44.25,44.04,-18,20.32,7,-9760,25,3.7,44,44.5
2020-09-21 07:40:25.9359,172.8,76.1,44.25,44.04,-18,20.33,1,728.4,-12.6,23.5,44,44.5
2020-09-21 07:40:26.1831,172.8,76.1,44.25,44.04,-18,20.32,2,728,-12.3,24,44,44.5
2020-09-21 07:40:26.4303,172.8,76.1,44.25,44.04,-18,20.32,61,731,723.7,0,44,44.5
2020-09-21 07:40:26.6776,172.8,76.1,44.25,44.04,-17.9,20.32,62,425,425,0,44,44.5
2020-09-21 07:40:26.9248,172.8,76.1,44.25,44.04,-18,20.32,64,16,16.2,0,44,44.5
2020-09-21 07:40:27.1720,172.8,76.1,44.25,44.04,-18,20.32,3,728.4,-12.6,23,44,44.5
2020-09-21 07:40:27.4197,172.8,76.1,44.25,44.04,-18,20.32,4,728,-12.3,23,44,44.5
2020-09-21 07:40:27.6705,172.8,76.1,44.25,44.04,-18,20.32,65,-9740,-9760,0,44,44.5
2020-09-21 07:40:27.9213,172.8,76.1,44.25,44.04,-18,20.33,66,5160,5160,0,44,44.5
2020-09-21 07:40:28.1720,172.8,76.1,44.25,44.04,-18,20.32,1,728.4,-12.6,23.5,44,44.5
2020-09-21 07:40:28.4230,172.8,76.1,44.25,44.04,-18,20.32,2,728,-12.3,24,44,44.5
2020-09-21 07:40:28.6754,172.8,76.1,44.25,44.04,-18,20.32,65,-9740,-9760,0,44,44.5
2020-09-21 07:40:28.9279,172.8,76.1,44.25,44.04,-18,20.32,51,3.72,3.7,0,44,44.5
2020-09-21 07:40:29.1804,172.8,76.1,44.25,44.04,-18,20.32,63,50,50,0,44,44.5
2020-09-21 07:40:29.4328,172.8,76.1,44.25,44.04,-18,20.32,67,25,25,0,44,44.5
2020-09-21 07:40:29.6853,172.8,76.1,44.25,44.04,-18,20.32,52,3.72,3.7,0,44,44.5
2020-09-21 07:40:29.9377,172.8,76.1,44.25,44.04,-17.9,20.32,6,-9740,25,3.7,44,44.5
2020-09-21 07:40:30.1902,172.8,76.1,44.25,44.04,-18,20.32,7,-9760,25,3.7,44,44.5
2020-09-21 07:40:30.4427,172.8,76.1,44.25,44.04,-18,20.32,1,728.4,-12.6,23.5,44,44.5
2020-09-21 07:40:30.6914,172.8,76.1,44.25,44.04,-18,20.32,2,728,-12.3,24,44,44.5
2020-09-21 07:40:30.9387,172.8,76,44.25,43.98,-18,20.32,61,730.9,723.6,0,44,44.5
2020-09-21 07:40:31.1861,172.8,76,44.25,43.98,-17.9,20.32,62,425,425,0,44,44.5
2020-09-21 07:40:31.4334,172.8,76,44.25,43.98,-17.9,20.32,64,16,16.2,0,44,44.5
2020-09-21 07:40:31.6824,172.8,76,44.25,43.98,-18,20.32,3,728.4,-12.6,23,44,44.5
2020-09-21 07:40:31.9349,172.8,76,44.25,43.98,-18,20.32,4,728,-12.3,23,44,44.5
2020-09-21 07:40:32.1874,172.8,76,44.25,43.98,-18,20.32,65,-9730,-9760,0,44,44.5
2020-09-21 07:40:32.4399,172.8,76,44.25,43.98,-17.9,20.32,66,5170,5170,0,44,44.5
2020-09-21 07:40:32.6924,172.8,76,44.25,43.98,-17.9,20.33,1,728.3,-12.6,23.5,44,44.5
2020-09-21 07:40:32.9437,172.8,76,44.25,43.98,-18,20.33,2,728,-12.3,24,44,44.5
2020-09-21 07:40:33.1950,172.8,76,44.25,43.98,-18,20.33,65,-9730,-9770,0,44,44.5
2020-09-21 07:40:33.4462,172.8,76,44.25,43.98,-18,20.33,51,3.72,3.7,0,44,44.5
2020-09-21 07:40:33.6975,172.8,76,44.25,43.98,-17.9,20.32,63,50,50,0,44,44.5
2020-09-21 07:40:33.9492,172.8,76,44.25,43.98,-17.9,20.32,67,25,25,0,44,44.5
2020-09-21 07:40:34.2013,172.8,76,44.25,43.98,-17.9,20.33,52,3.72,3.7,0,44,44.5
2020-09-21 07:40:34.4535,172.8,76,44.25,43.98,-18,20.32,6,-9730,25,3.7,44,44.5
2020-09-21 07:40:34.7056,172.8,76,44.25,43.98,-18,20.32,7,-9770,25,3.7,44,44.5
2020-09-21 07:40:34.9578,172.8,76,44.25,43.98,-18,20.32,1,728.3,-12.6,23.5,44,44.5
2020-09-21 07:40:35.2064,172.8,76,44.25,43.98,-17.9,20.33,2,728,-12.3,24,44,44.5
2020-09-21 07:40:35.4536,172.8,76,44.25,43.98,-17.9,20.32,61,730.9,723.6,0,44,44.5
2020-09-21 07:40:35.7009,172.8,76,44.25,43.98,-18,20.32,62,425,425,0,44,44.5
2020-09-21 07:40:35.9481,172.8,76,44.25,43.98,-18,20.32,64,16,16.3,0,44,44.5
2020-09-21 07:40:36.1976,172.8,76,44.25,43.98,-18,20.32,3,728.3,-12.6,23,44,44.5
2020-09-21 07:40:36.4501,172.8,76,44.25,43.98,-17.9,20.32,4,728,-12.3,23,44,44.5
2020-09-21 07:40:36.7026,172.8,76,44.25,43.98,-17.9,20.33,65,-9720,-9770,0,44,44.5
2020-09-21 07:40:36.9551,172.8,76,44.25,43.98,-17.9,20.32,66,5180,5180,0,44,44.5
2020-09-21 07:40:37.2077,172.8,76,44.25,43.98,-18,20.33,1,728.3,-12.6,23.5,44,44.5
2020-09-21 07:40:37.4602,172.8,76,44.25,43.98,-18,20.33,2,728,-12.3,24,44,44.5
2020-09-21 07:40:37.7128,172.8,76,44.25,43.98,-17.9,20.32,65,-9730,-9770,0,44,44.5
2020-09-21 07:40:37.9653,172.8,76,44.25,43.98,-17.9,20.32,51,3.72,3.7,0,44,44.5
2020-09-21 07:40:38.2162,172.8,76,44.25,43.98,-18,20.33,63,50,50,0,44,44.5
2020-09-21 07:40:38.4637,172.8,76,44.25,43.98,-18,20.32,67,25,25,0,44,44.5
2020-09-21 07:40:38.7112,172.8,76,44.25,43.98,-18.1,20.32,52,3.72,3.7,0,44,44.5
2020-09-21 07:40:38.9587,172.8,76,44.25,43.98,-18,20.32,6,-9730,25,3.7,44,44.5
2020-09-21 07:40:39.2062,172.8,76,44.25,43.98,-17.9,20.32,7,-9770,25,3.7,44,44.5
2020-09-21 07:40:39.4536,172.8,76,44.25,43.98,-17.9,20.32,1,728.3,-12.6,23.5,44,44.5
2020-09-21 07:40:39.7010,172.8,76,44.25,43.98,-18,20.33,2,728,-12.5,24,44,44.5
2020-09-21 07:40:39.9484,172.8,76,44.25,43.98,-18,20.33,61,730.8,723.7,0,44,44.5
2020-09-21 07:40:40.1965,172.8,76,44.25,43.98,-18,20.32,62,425,425,0,44,44.5
2020-09-21 07:40:40.4465,172.8,76,44.25,43.98,-17.9,20.32,64,16,16.3,0,44,44.5
2020-09-21 07:40:40.6965,172.8,76,44.25,43.98,-17.9,20.32,3,728.3,-12.6,23,44,44.5
2020-09-21 07:40:40.9465,172.8,76,44.25,43.98,-17.9,20.32,4,728,-12.5,23,44,44.5
2020-09-21 07:40:41.1964,172.8,76,44.25,43.98,-18,20.33,65,-9720,-9770,0,44,44.5
2020-09-21 07:40:41.4440,172.8,76,44.25,43.98,-18,20.31,66,5180,5180,0,44,44.5
2020-09-21 07:40:41.6913,172.8,76,44.25,43.98,-18,20.32,1,728.3,-12.6,23.5,44,44.5
2020-09-21 07:40:41.9387,172.8,76,44.25,43.98,-17.9,20.32,2,728,-12.5,24,44,44.5
2020-09-21 07:40:42.1860,172.8,76,44.25,43.98,-17.9,20.32,65,-9730,-9770,0,44,44.5
2020-09-21 07:40:42.4334,172.8,76,44.25,43.98,-18,20.32,51,3.72,3.7,0,44,44.5
2020-09-21 07:40:42.6807,172.8,76,44.25,43.98,-18,20.31,63,50,50,0,44,44.5
2020-09-21 07:40:42.9281,172.8,76,44.25,43.98,-18,20.32,67,25,25,0,44,44.5
2020-09-21 07:40:43.1754,172.8,76,44.25,43.98,-17.9,20.32,52,3.72,3.7,0,44,44.5
2020-09-21 07:40:43.4235,172.8,76,44.25,43.98,-17.9,20.33,6,-9720,25,3.7,44,44.5
2020-09-21 07:40:43.6721,172.8,76,44.25,43.98,-18,20.32,7,-9780,25,3.7,44,44.5
2020-09-21 07:40:43.9208,172.8,76,44.25,43.98,-18,20.31,1,728.3,-12.6,23.5,44,44.5
2020-09-21 07:40:44.1695,172.8,76,44.25,43.98,-18,20.32,2,728,-12.5,24,44,44.5
2020-09-21 07:40:44.4180,172.8,76,44.25,43.98,-17.9,20.32,61,730.8,723.4,0,44,44.5
2020-09-21 07:40:44.6653,172.8,76,44.25,43.98,-17.9,20.32,62,425,425,0,44,44.5
2020-09-21 07:40:44.9126,172.8,76,44.25,43.98,-18,20.32,64,16,16.2,0,44,44.5
2020-09-21 07:40:45.1598,172.8,76,44.25,43.98,-18,20.32,3,728.3,-12.6,23,44,44.5
2020-09-21 07:40:45.4071,172.8,76,44.25,43.98,-18,20.32,4,728,-12.5,23,44,44.5
2020-09-21 07:40:45.6581,172.8,76,44.25,43.98,-18,20.32,65,-9720,-9780,0,44,44.5
2020-09-21 07:40:45.9104,172.8,76,44.25,43.98,-18,20.33,66,5180,5180,0,44,44.5
2020-09-21 07:40:46.1627,172.8,76,44.25,43.98,-18,20.32,1,728.3,-12.6,23.5,44,44.5
2020-09-21 07:40:46.4151,172.8,76,44.25,43.98,-18,20.34,2,728,-12.5,24,44,44.5
2020-09-21 07:40:46.6676,172.8,76,44.25,43.98,-18,20.32,65,-9720,-9780,0,44,44.5
2020-09-21 07:40:46.9201,172.8,76,44.25,43.98,-18,20.33,51,3.72,3.7,0,44,44.5
2020-09-21 07:40:47.1726,172.8,76,44.25,43.98,-18,20.33,63,50,50,0,44,44.5
2020-09-21 07:40:47.4252,172.8,76,44.25,43.98,-18,20.32,67,25,25,0,44,44.5
2020-09-21 07:40:47.6777,172.8,76,44.25,43.98,-18,20.32,52,3.72,3.7,0,44,44.5
2020-09-21 07:40:47.9302,172.8,76,44.25,43.98,-17.9,20.32,6,-9720,25,3.7,44,44.5
2020-09-21 07:40:48.1827,172.8,76,44.25,43.98,-17.9,20.32,7,-9770,25,3.7,44,44.5
2020-09-21 07:40:48.4353,172.8,76,44.25,43.98,-18,20.32,1,728.3,-12.6,23.5,44,44.5
2020-09-21 07:40:48.6878,172.8,76,44.25,43.98,-18,20.33,2,728,-12.5,24,44,44.5
2020-09-21 07:40:48.9403,172.8,76,44.25,43.98,-18,20.33,61,730.8,723.5,0,44,44.5
2020-09-21 07:40:49.1928,172.8,76,44.25,43.98,-17.9,20.33,62,425,425,0,44,44.5
2020-09-21 07:40:49.4452,172.8,76,44.25,43.98,-17.9,20.32,64,16,16.3,0,44,44.5
2020-09-21 07:40:49.6975,172.8,76,44.25,43.98,-18,20.33,3,728.3,-12.6,23,44,44.5
2020-09-21 07:40:49.9493,172.8,76,44.25,43.98,-18,20.32,4,728,-12.5,23,44,44.5
2020-09-21 07:40:50.2011,172.8,76,44.25,43.98,-17.9,20.32,65,-9720,-9780,0,44,44.5
2020-09-21 07:40:50.4529,172.8,76,44.25,43.98,-17.9,20.32,66,5170,5170,0,44,44.5
2020-09-21 07:40:50.7030,172.8,76,44.25,43.98,-17.9,20.32,1,728.3,-12.6,23.5,44,44.5
2020-09-21 07:40:50.9505,172.8,76,44.25,43.98,-17.9,20.33,2,728,-12.5,24,44,44.5
2020-09-21 07:40:51.1980,172.8,76,44.25,43.98,-18,20.32,65,-9730,-9780,0,44,44.5
2020-09-21 07:40:51.4454,172.8,76,44.25,43.98,-18,20.31,51,3.72,3.7,0,44,44.5
2020-09-21 07:40:51.6929,172.8,76,44.25,43.98,-18,20.32,63,50,50,0,44,44.5
2020-09-21 07:40:51.9451,172.8,76,44.25,43.98,-17.9,20.33,67,25,25,0,44,44.5
2020-09-21 07:40:52.1976,172.8,76,44.25,43.98,-18,20.32,52,3.72,3.7,0,44,44.5
2020-09-21 07:40:52.4502,172.8,76,44.25,43.98,-18,20.32,6,-9720,25,3.7,44,44.5
2020-09-21 07:40:52.7027,172.8,76,44.25,43.98,-18,20.3,7,-9780,25,3.7,44,44.5
2020-09-21 07:40:52.9509,172.8,76,44.25,43.98,-18,20.32,1,728.3,-12.6,23.5,44,44.5
2020-09-21 07:40:53.1981,172.8,76,44.25,43.98,-17.9,20.33,2,728,-12.5,24,44,44.5
2020-09-21 07:40:53.4454,172.8,76,44.25,43.98,-17.9,20.32,61,730.7,723.5,0,44,44.5
2020-09-21 07:40:53.6926,172.8,76,44.25,43.98,-18,20.33,62,425,425,0,44,44.5
2020-09-21 07:40:53.9398,172.8,76,44.25,43.98,-18.1,20.32,64,16,16.3,0,44,44.5
2020-09-21 07:40:54.1870,172.8,76,44.25,43.98,-18,20.32,3,728.2,-12.6,23,44,44.5
2020-09-21 07:40:54.4342,172.8,76,44.25,43.98,-17.9,20.32,4,727.8,-12.5,23,44,44.5
2020-09-21 07:40:54.6815,172.8,76,44.25,43.98,-17.9,20.33,65,-9720,-9770,0,44,44.5
2020-09-21 07:40:54.9287,172.8,75.9,44.25,43.92,-18,20.32,66,5170,5170,0,44,44.5
2020-09-21 07:40:55.1759,172.8,75.9,44.25,43.92,-18.1,20.33,1,728.2,-12.6,23.5,44,44.5
2020-09-21 07:40:55.4231,172.8,75.9,44.25,43.92,-18,20.33,2,727.8,-12.5,24,44,44.5
2020-09-21 07:40:55.6703,172.8,75.9,44.25,43.92,-17.9,20.32,65,-9720,-9780,0,44,44.5
2020-09-21 07:40:55.9176,172.8,75.9,44.25,43.92,-17.9,20.32,51,3.72,3.7,0,44,44.5
2020-09-21 07:40:56.1649,172.8,75.9,44.25,43.92,-17.9,20.32,63,50,50,0,44,44.5
2020-09-21 07:40:56.4123,172.8,75.9,44.25,43.92,-18,20.32,67,25,25,0,44,44.5
2020-09-21 07:40:56.6596,172.8,75.9,44.25,43.92,-18.1,20.33,52,3.72,3.7,0,44,44.5
2020-09-21 07:40:56.9070,172.8,75.9,44.25,43.92,-17.9,20.32,6,-9720,25,3.7,44,44.5
2020-09-21 07:40:57.1542,172.8,75.9,44.25,43.92,-17.9,20.32,7,-9780,25,3.7,44,44.5
2020-09-21 07:40:57.4014,172.8,75.9,44.25,43.92,-17.9,20.32,1,728.2,-12.6,23.5,44,44.5
2020-09-21 07:40:57.6487,172.8,75.9,44.25,43.92,-18,20.32,2,727.8,-12.5,24,44,44.5
2020-09-21 07:40:57.8964,172.8,75.9,44.25,43.92,-18.1,20.32,61,730.8,723.4,0,44,44.5
2020-09-21 07:40:58.1488,172.8,75.9,44.25,43.92,-18,20.33,62,425,425,0,44,44.5
2020-09-21 07:40:58.4012,172.8,75.9,44.25,43.92,-17.9,20.32,64,16,16.3,0,44,44.5
2020-09-21 07:40:58.6536,172.8,75.9,44.25,43.92,-17.9,20.33,3,728.2,-12.6,23,44,44.5
2020-09-21 07:40:58.9061,172.8,75.9,44.25,43.92,-18,20.32,4,727.8,-12.5,23,44,44.5
2020-09-21 07:40:59.1585,172.8,75.9,44.25,43.92,-18.1,20.32,65,-9720,-9780,0,44,44.5
2020-09-21 07:40:59.4109,172.8,75.9,44.25,43.92,-18,20.32,66,5180,5180,0,44,44.5
2020-09-21 07:40:59.6633,172.8,75.9,44.25,43.92,-17.9,20.32,1,728.2,-12.6,23.5,44,44.5
2020-09-21 07:40:59.9157,172.8,75.9,44.25,43.92,-17.9,20.32,2,727.8,-12.5,24,44,44.5
2020-09-21 07:41:00.1681,172.8,75.9,44.25,43.92,-17.9,20.33,65,-9720,-9780,0,44,44.5
2020-09-21 07:41:00.4206,172.8,75.9,44.25,43.92,-18.1,20.32,51,3.72,3.7,0,44,44.5
2020-09-21 07:41:00.6731,172.8,75.9,44.25,43.92,-18,20.32,63,50,50,0,44,44.5
2020-09-21 07:41:00.9256,172.8,75.9,44.25,43.92,-17.9,20.32,67,25,25,0,44,44.5
2020-09-21 07:41:01.1781,172.8,75.9,44.25,43.92,-17.9,20.32,52,3.72,3.7,0,44,44.5
2020-09-21 07:41:01.4306,172.8,75.9,44.25,43.92,-18,20.32,6,-9720,25,3.7,44,44.5
2020-09-21 07:41:01.6830,172.8,75.9,44.25,43.92,-18.1,20.32,7,-9780,25,3.7,44,44.5
2020-09-21 07:41:01.9355,172.8,75.9,44.25,43.92,-18,20.33,1,728.2,-12.6,23.5,44,44.5
2020-09-21 07:41:02.1862,172.8,75.9,44.25,43.92,-17.9,20.32,2,727.8,-12.5,24,44,44.5
2020-09-21 07:41:02.4334,172.8,75.9,44.25,43.92,-17.9,20.32,61,730.6,723.3,0,44,44.5
2020-09-21 07:41:02.6807,172.8,75.9,44.25,43.92,-18,20.32,62,425,425,0,44,44.5
2020-09-21 07:41:02.9280,172.8,75.9,44.25,43.92,-18,20.32,64,16,16.3,0,44,44.5
2020-09-21 07:41:03.1752,172.8,75.9,44.25,43.92,-18,20.32,3,728.2,-12.6,23,44,44.5
2020-09-21 07:41:03.4277,172.8,75.9,44.25,43.92,-18,20.33,4,727.8,-12.5,23,44,44.5
2020-09-21 07:41:03.6805,172.8,75.9,44.25,43.92,-17.9,20.31,65,-9730,-9780,0,44,44.5
2020-09-21 07:41:03.9333,172.8,75.9,44,43.92,-17.9,20.32,66,5170,5170,0,44,44.5
2020-09-21 07:41:04.1861,172.8,75.9,44,43.92,-18,20.32,1,728.2,-12.6,23.5,44,44.5
2020-09-21 07:41:04.4389,172.8,75.9,44,43.92,-18,20.32,2,727.8,-12.5,24,44,44.5
2020-09-21 07:41:04.6917,172.8,75.9,44,43.92,-18,20.33,65,-9720,-9780,0,44,44.5
2020-09-21 07:41:04.9445,172.8,75.9,44,43.92,-17.9,20.33,51,3.72,3.7,0,44,44.5
2020-09-21 07:41:05.1973,172.8,75.9,44,43.92,-17.9,20.13,63,50,50,0,44,44.5
2020-09-21 07:41:05.4494,172.8,75.9,44,43.92,-18,20.14,67,25,25,0,44,44.5
2020-09-21 07:41:05.7014,172.8,75.9,44,43.92,-18,20.12,52,3.72,3.7,0,44,44.5
2020-09-21 07:41:05.9535,172.8,75.9,44,43.92,-18,20.13,6,-9730,25,3.7,44,44.5
2020-09-21 07:41:06.2055,172.8,75.9,44,43.92,-17.9,20.13,7,-9770,25,3.7,44,44.5
2020-09-21 07:41:06.4528,172.8,75.9,44,43.92,-17.9,20.13,1,728.2,-12.6,23.5,44,44.5
2020-09-21 07:41:06.7001,172.8,75.9,44,43.92,-18,20.13,2,727.8,-12.5,24,44,44.5
2020-09-21 07:41:06.9473,172.8,75.9,44,43.92,-18,20.13,61,730.7,723.4,0,44,44.5
2020-09-21 07:41:07.1945,172.8,75.9,44,43.92,-18,20.13,62,425,425,0,44,44.5
2020-09-21 07:41:07.4446,172.8,75.9,44,43.92,-18,20.12,64,16,16.3,0,44,44.5
2020-09-21 07:41:07.6971,172.8,75.9,44,43.92,-18,20.13,3,728.2,-12.6,23,44,44.5
2020-09-21 07:41:07.9496,172.8,75.9,44,43.92,-17.9,20.13,4,727.8,-12.5,23,44,44.5
2020-09-21 07:41:08.2021,172.8,75.9,44,43.92,-18,20.13,65,-9720,-9760,0,44,44.5
2020-09-21 07:41:08.4539,172.8,75.9,44,43.92,-18,20.13,66,5180,5180,0,44,44.5
2020-09-21 07:41:08.7012,172.8,75.9,44,43.92,-17.9,20.12,1,728.1,-12.6,23.5,44,44.5
2020-09-21 07:41:08.9486,172.8,75.9,44,43.92,-18,20.13,2,727.7,-12.5,24,44,44
2020-09-21 07:41:09.1959,172.8,75.9,44,43.92,-18,20.14,65,-9730,-9760,0,44,44
2020-09-21 07:41:09.4433,172.8,75.9,44,43.92,-18,20.13,51,3.72,3.7,0,44,44
2020-09-21 07:41:09.6928,172.8,75.9,44,43.92,-18,20.13,63,50,50,0,44,44
2020-09-21 07:41:09.9431,172.8,75.9,44,43.92,-18,20.13,67,25,25,0,44,44
2020-09-21 07:41:10.1934,172.8,75.9,44,43.92,-18,20.13,52,3.72,3.7,0,44,44
2020-09-21 07:41:10.4436,172.8,75.9,44,43.92,-18,20.13,6,-9730,25,3.7,44,44
2020-09-21 07:41:10.6943,172.8,75.9,44,43.92,-17.9,20.13,7,-9760,25,3.7,44,44
2020-09-21 07:41:10.9451,172.8,75.9,44,43.92,-18,20.13,1,728.1,-12.6,23.5,44,44
2020-09-21 07:41:11.1960,172.8,75.9,44,43.92,-18,20.15,2,727.7,-12.5,24,44,44
2020-09-21 07:41:11.4468,172.8,75.9,44,43.92,-18,20.13,61,730.8,723.2,0,44,44
2020-09-21 07:41:11.6980,172.8,75.9,44,43.92,-17.9,20.13,62,425,425,0,44,44
2020-09-21 07:41:11.9500,172.8,75.9,44,43.92,-17.9,20.12,64,16,16.2,0,44,44
2020-09-21 07:41:12.2019,172.8,75.9,44,43.92,-17.9,20.13,3,728.1,-12.6,23,44,44
2020-09-21 07:41:12.4539,172.8,75.9,44,43.92,-18,20.12,4,727.7,-12.5,23,44,44
2020-09-21 07:41:12.7042,172.8,75.9,44,43.92,-18,20.12,65,-9730,-9760,0,44,44
2020-09-21 07:41:12.9516,172.8,75.9,44,43.92,-18,20.13,66,5180,5180,0,44,44
2020-09-21 07:41:13.1990,172.8,75.9,44,43.92,-17.9,20.13,1,728.1,-12.6,23.5,44,44
2020-09-21 07:41:13.4463,172.8,75.9,44,43.92,-17.9,20.13,2,727.7,-12.5,24,44,44
2020-09-21 07:41:13.6937,172.8,75.9,44,43.92,-18,20.12,65,-9740,-9760,0,44,44
2020-09-21 07:41:13.9459,172.8,75.9,44,43.92,-18,20.13,51,3.72,3.7,0,44,44
2020-09-21 07:41:14.1984,172.8,75.9,44,43.92,-18,20.13,63,50,50,0,44,44
2020-09-21 07:41:14.4509,172.8,75.9,44,43.92,-17.9,20.12,67,25,25,0,44,44
2020-09-21 07:41:14.7034,172.8,75.9,44,43.92,-17.9,20.13,52,3.72,3.7,0,44,44
2020-09-21 07:41:14.9515,172.8,75.9,44,43.92,-18,20.13,6,-9730,25,3.7,44,44
2020-09-21 07:41:15.1989,172.8,75.9,44,43.92,-18,20.13,7,-9760,25,3.7,44,44
2020-09-21 07:41:15.4464,172.8,75.9,44,43.92,-18,20.14,1,728.1,-12.6,23.5,44,44
2020-09-21 07:41:15.6938,172.8,75.9,44,43.92,-17.9,20.13,2,727.7,-12.5,24,44,44
2020-09-21 07:41:15.9411,172.8,75.9,44,43.92,-17.9,20.12,61,730.7,723.4,0,44,44
2020-09-21 07:41:16.1883,172.8,75.9,44,43.92,-18,20.13,62,425,425,0,44,44
2020-09-21 07:41:16.4354,172.8,75.9,44,43.92,-18,20.12,64,16,16.2,0,44,44
2020-09-21 07:41:16.6826,172.8,75.9,44,43.92,-18,20.16,3,728.1,-12.6,23,44,44
2020-09-21 07:41:16.9298,172.8,75.9,44,43.92,-17.9,20.12,4,727.7,-12.5,23,44,44
2020-09-21 07:41:17.1769,172.8,75.9,44,43.92,-17.9,20.13,65,-9740,-9750,0,44,44
2020-09-21 07:41:17.4240,172.8,75.9,44,43.92,-18,20.13,66,5170,5170,0,44,44
2020-09-21 07:41:17.6711,172.8,75.9,44,43.92,-18,20.13,1,728.1,-12.6,23.5,44,44
2020-09-21 07:41:17.9182,172.8,75.9,44,43.92,-18,20.12,2,727.7,-12.5,24,44,44
2020-09-21 07:41:18.1655,172.8,75.9,44,43.92,-18,20.12,65,-9740,-9750,0,44,44
2020-09-21 07:41:18.4127,172.8,75.9,44,43.92,-17.9,20.13,51,3.72,3.7,0,44,44
2020-09-21 07:41:18.6600,172.8,75.9,44,43.92,-18,20.13,63,50,50,0,44,44
2020-09-21 07:41:18.9073,172.8,75.9,44,43.92,-18,20.13,67,25,25,0,44,44
2020-09-21 07:41:19.1582,172.8,75.9,44,43.92,-18,20.13,52,3.72,3.7,0,44,44
2020-09-21 07:41:19.4107,172.8,75.9,44,43.92,-17.9,20.12,6,-9740,25,3.7,44,44
2020-09-21 07:41:19.6632,172.8,75.9,44,43.92,-17.9,20.12,7,-9750,25,3.7,44,44
2020-09-21 07:41:19.9158,172.8,75.9,44,43.92,-17.9,20.13,1,728.1,-12.6,23.5,44,44
2020-09-21 07:41:20.1682,172.8,75.9,44,43.92,-18,20.13,2,727.7,-12.5,24,44,44
2020-09-21 07:41:20.4207,172.8,75.9,44,43.92,-18.1,20.11,61,730.7,723.4,0,44,44
2020-09-21 07:41:20.6732,172.8,75.9,44,43.92,-17.9,20.12,62,425,425,0,44,44
2020-09-21 07:41:20.9256,172.8,75.9,44,43.92,-17.9,20.12,64,16,16.3,0,44,44
2020-09-21 07:41:21.1764,172.8,75.9,44,43.92,-17.9,20.13,3,728.1,-12.6,23,44,44
2020-09-21 07:41:21.4238,172.8,75.9,44,43.92,-18,20.13,4,727.7,-12.5,23,44,44
2020-09-21 07:41:21.6712,172.8,75.9,44,43.92,-18,20.13,65,-9740,-9760,0,44,44
2020-09-21 07:41:21.9186,172.8,75.8,44,43.87,-17.9,20.12,66,5170,5170,0,44,44
2020-09-21 07:41:22.1660,172.8,75.8,44,43.87,-17.9,20.13,1,728.1,-12.6,23.5,44,44
2020-09-21 07:41:22.4182,172.8,75.8,44,43.87,-17.9,20.13,2,727.7,-12.5,24,44,44
2020-09-21 07:41:22.6707,172.8,75.8,44,43.87,-18,20.12,65,-9740,-9750,0,44,44
2020-09-21 07:41:22.9232,172.8,75.8,44,43.87,-18,20.12,51,3.72,3.7,0,44,44
2020-09-21 07:41:23.1757,172.8,75.8,44,43.87,-17.9,20.13,63,50,50,0,44,44
2020-09-21 07:41:23.4262,172.8,75.8,44,43.87,-17.9,20.12,67,25,25,0,44,44
2020-09-21 07:41:23.6752,172.8,75.8,44,43.87,-17.9,20.12,52,3.72,3.7,0,44,44
2020-09-21 07:41:23.9241,172.8,75.8,44,43.87,-18,20.13,6,-9740,25,3.7,44,44
2020-09-21 07:41:24.1731,172.8,75.8,44,43.87,-18,20.13,7,-9750,25,3.7,44,44
2020-09-21 07:41:24.4210,172.8,75.8,44,43.87,-17.9,20.13,1,728.1,-12.6,23.5,44,44
2020-09-21 07:41:24.6682,172.8,75.8,44,43.87,-17.9,20.13,2,727.6,-12.5,24,44,44
2020-09-21 07:41:24.9155,172.8,75.8,44,43.87,-17.9,20.13,61,730.6,723.3,0,44,44
2020-09-21 07:41:25.1627,172.8,75.8,44,43.87,-18,20.13,62,425,425,0,44,44
2020-09-21 07:41:25.4127,172.8,75.8,44,43.87,-18,20.12,64,16,16.3,0,44,44
2020-09-21 07:41:25.6652,172.8,75.8,44,43.87,-18,20.13,3,728.1,-12.6,23,44,44
2020-09-21 07:41:25.9177,172.8,75.8,44,43.87,-17.9,20.13,4,727.6,-12.5,23,44,44
2020-09-21 07:41:26.1702,172.8,75.7,44,43.81,-17.9,20.13,65,-9750,-9750,0,44,44
2020-09-21 07:41:26.4208,172.8,75.7,44,43.81,-18,20.13,66,5180,5180,0,44,44
2020-09-21 07:41:26.6693,172.8,75.7,44,43.81,-18,20.13,1,728.1,-12.6,23.5,44,44
2020-09-21 07:41:26.9178,172.8,75.7,44,43.81,-18,20.12,2,727.6,-12.5,24,44,44
2020-09-21 07:41:27.1663,172.8,75.7,44,43.81,-17.9,20.12,65,-9740,-9750,0,44,44
2020-09-21 07:41:27.4146,172.8,75.7,44,43.81,-17.9,20.12,51,3.72,3.7,0,44,44
2020-09-21 07:41:27.6619,172.8,75.7,44,43.81,-18,20.13,63,50,50,0,44,44
2020-09-21 07:41:27.9092,172.8,75.7,44,43.81,-18,20.12,67,25,25,0,44,44
2020-09-21 07:41:28.1565,172.8,75.7,44,43.81,-18,20.12,52,3.72,3.7,0,44,44
2020-09-21 07:41:28.4038,172.8,75.7,44,43.81,-18,20.11,6,-9750,25,3.7,44,44
2020-09-21 07:41:28.6549,172.8,75.7,44,43.81,-18,20.13,7,-9760,25,3.7,44,44
2020-09-21 07:41:28.9074,172.8,75.7,44,43.81,-18,20.12,1,728.1,-12.6,23.5,44,44
2020-09-21 07:41:29.1598,172.8,75.7,44,43.81,-18,20.13,2,727.6,-12.5,24,44,44
2020-09-21 07:41:29.4122,172.8,75.7,44,43.81,-18,20.13,61,730.6,723.3,0,44,44
2020-09-21 07:41:29.6647,172.8,75.7,44,43.81,-18,20.13,62,425,425,0,44,44
2020-09-21 07:41:29.9172,172.8,75.7,44,43.81,-18,20.13,64,16,16.3,0,44,44
2020-09-21 07:41:30.1696,172.8,75.7,44,43.81,-18,20.13,3,728.1,-12.6,23,44,44
2020-09-21 07:41:30.4221,172.8,75.7,44,43.81,-18,20.12,4,727.6,-12.5,23,44,44
2020-09-21 07:41:30.6708,172.8,75.7,44,43.81,-18,20.12,65,-9750,-9760,0,44,44
2020-09-21 07:41:30.9181,172.8,75.7,44,43.81,-18,20.13,66,5180,5180,0,44,44
2020-09-21 07:41:31.1655,172.8,75.7,44,43.81,-18,20.11,1,728,-12.8,23.5,44,44
2020-09-21 07:41:31.4128,172.8,75.7,44,43.81,-18,20.13,2,727.6,-12.5,24,44,44
2020-09-21 07:41:31.6619,172.8,75.7,44,43.81,-18,20.13,65,-9750,-9760,0,44,44
2020-09-21 07:41:31.9143,172.8,75.7,44,43.81,-18,20.13,51,3.72,3.7,0,44,44
2020-09-21 07:41:32.1667,172.8,75.7,44,43.81,-18,20.14,63,50,50,0,44,44
2020-09-21 07:41:32.4191,172.8,75.7,44,43.81,-18,20.13,67,25,25,0,44,44
2020-09-21 07:41:32.6716,172.8,75.7,44,43.81,-18,20.12,52,3.72,3.7,0,44,44
2020-09-21 07:41:32.9192,172.8,75.7,44,43.81,-18,20.13,6,-9750,25,3.7,44,44
2020-09-21 07:41:33.1666,172.8,75.7,44,43.81,-17.9,20.13,7,-9760,25,3.7,44,44
2020-09-21 07:41:33.4139,172.8,75.7,44,43.81,-18,20.11,1,728,-12.8,23.5,44,44
2020-09-21 07:41:33.6612,172.8,75.7,44,43.81,-18,20.12,2,727.6,-12.5,24,44,44
2020-09-21 07:41:33.9110,172.8,75.7,44,43.81,-18,20.12,61,730.6,723.1,0,44,44
2020-09-21 07:41:34.1627,172.8,75.7,44,43.81,-18,20.13,62,425,425,0,44,44
2020-09-21 07:41:34.4144,172.8,75.7,44,43.81,-17.9,20.12,64,16,16.3,0,44,44
2020-09-21 07:41:34.6661,172.8,75.7,44,43.81,-17.9,20.13,3,728,-12.8,23,44,44
2020-09-21 07:41:34.9182,172.8,75.7,44,43.81,-18,20.13,4,727.6,-12.5,23,44,44
2020-09-21 07:41:35.1707,172.8,75.7,44,43.81,-18,20.13,65,-9750,-9750,0,44,44
2020-09-21 07:41:35.4231,172.8,75.7,44,43.81,-18,20.12,66,5180,5180,0,44,44
2020-09-21 07:41:35.6755,172.8,75.7,44,43.81,-17.9,20.13,1,728,-12.8,23.5,44,44
2020-09-21 07:41:35.9280,172.8,75.7,44,43.81,-17.9,20.13,2,727.6,-12.5,24,44,44
2020-09-21 07:41:36.1805,172.8,75.7,44,43.81,-18,20.13,65,-9750,-9760,0,44,44
2020-09-21 07:41:36.4331,172.8,75.7,44,43.81,-18,20.13,51,3.72,3.7,0,44,44
2020-09-21 07:41:36.6856,172.8,75.7,44,43.81,-18,20.13,63,50,50,0,44,44
2020-09-21 07:41:36.9375,172.8,75.7,44,43.81,-17.9,20.12,67,25,25,0,44,44
2020-09-21 07:41:37.1848,172.8,75.7,44,43.81,-17.9,20.13,52,3.72,3.7,0,44,44
2020-09-21 07:41:37.4321,172.8,75.7,44,43.81,-17.9,20.12,6,-9750,25,3.7,44,44
2020-09-21 07:41:37.6794,172.8,75.7,44,43.81,-18,20.12,7,-9750,25,3.7,44,44
2020-09-21 07:41:37.9267,172.8,75.7,44,43.81,-18,20.13,1,728,-12.6,23.5,44,44
2020-09-21 07:41:38.1778,172.8,75.7,44,43.81,-18,20.13,2,727.5,-12.5,24,44,44
2020-09-21 07:41:38.4303,172.8,75.7,44,43.81,-17.9,20.13,61,730.6,723.2,0,44,44
2020-09-21 07:41:38.6827,172.8,75.7,44,43.81,-17.9,20.13,62,425,425,0,44,44
2020-09-21 07:41:38.9352,172.8,75.7,44,43.81,-18,20.13,64,16,16.2,0,44,44
2020-09-21 07:41:39.1842,172.8,75.7,44,43.81,-18.1,20.13,3,728,-12.6,23,44,44
2020-09-21 07:41:39.4316,172.8,75.7,44,43.81,-18,20.13,4,727.5,-12.5,23,44,44
2020-09-21 07:41:39.6790,172.8,75.7,44,43.81,-17.9,20.13,65,-9750,-9750,0,44,44
2020-09-21 07:41:39.9264,172.8,75.7,44,43.81,-17.9,20.12,66,5180,5180,0,44,44
2020-09-21 07:41:40.1775,172.8,75.7,44,43.81,-18,20.13,1,728,-12.6,23.5,44,44
2020-09-21 07:41:40.4300,172.8,75.7,44,43.81,-18.1,20.12,2,727.5,-12.5,24,44,44
2020-09-21 07:41:40.6826,172.8,75.7,44,43.81,-18,20.12,65,-9750,-9750,0,44,44
2020-09-21 07:41:40.9351,172.8,75.7,44,43.81,-17.9,20.13,51,3.72,3.7,0,44,44
2020-09-21 07:41:41.1876,172.8,75.7,44,43.81,-17.9,20.13,63,50,50,0,44,44
2020-09-21 07:41:41.4401,172.8,75.7,44,43.81,-18,20.13,67,25,25,0,44,44
2020-09-21 07:41:41.6927,172.8,75.7,44,43.81,-18,20.13,52,3.72,3.7,0,44,44
2020-09-21 07:41:41.9452,172.8,75.7,44,43.81,-18,20.12,6,-9750,25,3.7,44,44
2020-09-21 07:41:42.1977,172.8,75.7,44,43.81,-18,20.12,7,-9760,25,3.7,44,44
2020-09-21 07:41:42.4475,172.8,75.7,44,43.81,-17.9,20.13,1,728,-12.6,23.5,44,44
2020-09-21 07:41:42.6949,172.8,75.7,44,43.81,-18,20.12,2,727.5,-12.5,24,44,44
2020-09-21 07:41:42.9423,172.8,75.7,44,43.81,-18,20.13,61,730.5,723.2,0,44,44
2020-09-21 07:41:43.1897,172.8,75.7,44,43.81,-18.1,20.12,62,425,425,0,44,44
2020-09-21 07:41:43.4371,172.8,75.7,44,43.81,-18,20.12,64,16,16.2,0,44,44
2020-09-21 07:41:43.6845,172.8,75.7,44,43.81,-17.9,20.13,3,728,-12.6,23,44,44
2020-09-21 07:41:43.9320,172.8,75.7,44,43.81,-17.9,20.14,4,727.5,-12.5,23,44,44
2020-09-21 07:41:44.1794,172.8,75.7,44,43.81,-18,20.12,65,-9760,-9760,0,44,44
2020-09-21 07:41:44.4267,172.8,75.7,44,43.81,-18,20.12,66,5170,5170,0,44,44
2020-09-21 07:41:44.6740,172.8,75.7,44,43.81,-18,20.13,1,728,-12.6,23.5,44,44
2020-09-21 07:41:44.9212,172.8,75.7,44,43.81,-17.9,20.13,2,727.5,-12.5,24,44,44
2020-09-21 07:41:45.1685,172.8,75.7,44,43.81,-17.9,20.12,65,-9750,-9750,0,44,44
2020-09-21 07:41:45.4160,172.8,75.7,44,43.81,-18,20.13,51,3.72,3.7,0,44,44
2020-09-21 07:41:45.6653,172.8,75.7,44,43.81,-18,20.12,63,50,50,0,44,44
2020-09-21 07:41:45.9146,172.8,75.7,44,43.81,-18,20.13,67,25,25,0,44,44
2020-09-21 07:41:46.1639,172.8,75.7,44,43.81,-17.9,20.13,52,3.72,3.7,0,44,44
2020-09-21 07:41:46.4132,172.8,75.7,44,43.81,-17.9,20.13,6,-9750,25,3.7,44,44
2020-09-21 07:41:46.6649,172.8,75.7,44,43.81,-17.9,20.12,7,-9750,25,3.7,44,44
2020-09-21 07:41:46.9174,172.8,75.7,44,43.81,-18,20.12,1,727.9,-12.8,23.5,44,44
2020-09-21 07:41:47.1700,172.8,75.7,44,43.81,-18,20.13,2,727.6,-12.5,24,44,44
2020-09-21 07:41:47.4225,172.8,75.7,44,43.81,-17.9,20.13,61,730.4,723.2,0,44,44
2020-09-21 07:41:47.6750,172.8,75.7,44,43.81,-17.9,20.13,62,425,425,0,44,44
2020-09-21 07:41:47.9275,172.8,75.7,44,43.81,-18,20.12,64,16,16.2,0,44,44
2020-09-21 07:41:48.1800,172.8,75.7,44,43.81,-18,20.12,3,727.9,-12.8,23,44,44
2020-09-21 07:41:48.4325,172.8,75.7,44,43.81,-18,20.12,4,727.6,-12.5,23,44,44
2020-09-21 07:41:48.6811,172.8,75.7,44,43.81,-17.9,20.13,65,-9750,-9750,0,44,44
2020-09-21 07:41:48.9284,172.8,75.7,44,43.81,-17.9,20.13,66,5180,5180,0,44,44
2020-09-21 07:41:49.1757,172.8,75.7,44,43.81,-18,20.13,1,727.9,-12.8,23.5,44,44
2020-09-21 07:41:49.4230,172.8,75.7,44,43.81,-18,20.12,2,727.6,-12.5,24,44,44
2020-09-21 07:41:49.6703,172.8,75.7,44,43.81,-18,20.13,65,-9750,-9750,0,44,44
2020-09-21 07:41:49.9176,172.8,75.7,44,43.81,-18,20.12,51,3.72,3.7,0,44,44
2020-09-21 07:41:50.1649,172.8,75.7,44,43.81,-17.9,20.13,63,50,50,0,44,44
2020-09-21 07:41:50.4122,172.8,75.7,44,43.81,-18,20.13,67,25,25,0,44,44
2020-09-21 07:41:50.6595,172.8,75.7,44,43.81,-18,20.12,52,3.72,3.7,0,44,44
2020-09-21 07:41:50.9067,172.8,75.7,44,43.81,-18,20.12,6,-9750,25,3.7,44,44
2020-09-21 07:41:51.1539,172.8,75.7,44,43.81,-18,20.13,7,-9760,25,3.7,44,44
2020-09-21 07:41:51.4011,172.8,75.7,44,43.81,-17.9,20.13,1,727.9,-12.8,23.5,44,44
2020-09-21 07:41:51.6484,172.8,75.7,44,43.81,-18,20.12,2,727.6,-12.5,24,44,44
2020-09-21 07:41:51.9006,172.8,75.7,44,43.81,-18,20.13,61,730.5,723.2,0,44,44
2020-09-21 07:41:52.1531,172.8,75.7,44,43.81,-18,20.12,62,425,425,0,44,44
2020-09-21 07:41:52.4056,172.8,75.7,44,43.81,-18,20.13,64,16,16.2,0,44,44
2020-09-21 07:41:52.6582,172.8,75.7,44,43.81,-18,20.12,3,727.9,-12.8,23,44,44
2020-09-21 07:41:52.9067,172.8,75.7,44,43.81,-18,20.12,4,727.4,-12.5,23,44,44
2020-09-21 07:41:53.1547,172.8,75.7,44,43.81,-18,20.13,65,-9750,-9750,0,44,44
2020-09-21 07:41:53.4027,172.8,75.7,44,43.81,-18,20.13,66,5180,5180,0,44,44
2020-09-21 07:41:53.6507,172.8,75.7,44,43.81,-18,20.12,1,727.9,-12.8,23.5,44,44
2020-09-21 07:41:53.9028,172.8,75.7,44,43.81,-18,20.13,2,727.4,-12.5,24,44,44
2020-09-21 07:41:54.1552,172.8,75.7,44,43.81,-18,20.12,65,-9760,-9760,0,44,44
2020-09-21 07:41:54.4076,172.8,75.7,44,43.81,-18,20.11,51,3.72,3.7,0,44,44
2020-09-21 07:41:54.6599,172.8,75.7,44,43.81,-18,20.12,63,50,50,0,44,44
2020-09-21 07:41:54.9117,172.8,75.7,44,43.81,-18,20.13,67,25,25,0,44,44
2020-09-21 07:41:55.1629,172.8,75.7,44,43.81,-18,20.12,52,3.72,3.7,0,44,44
2020-09-21 07:41:55.4141,172.8,75.7,44,43.81,-18,20.12,6,-9750,25,3.7,44,44
2020-09-21 07:41:55.6652,172.8,75.7,44,43.81,-18,20.11,7,-9750,25,3.7,44,44
2020-09-21 07:41:55.9162,172.8,75.7,44,43.81,-17.9,20.12,1,727.9,-12.8,23.5,44,44
2020-09-21 07:41:56.1659,172.8,75.7,44,43.81,-17.9,20.13,2,727.4,-12.5,24,44,44
2020-09-21 07:41:56.4156,172.8,75.7,44,43.81,-18,20.12,61,730.4,723.2,0,44,44
2020-09-21 07:41:56.6653,172.8,75.7,44,43.81,-18,20.13,62,425,425,0,44,44
2020-09-21 07:41:56.9150,172.8,75.7,44,43.81,-18,20.14,64,16,16.2,0,44,44
2020-09-21 07:41:57.1672,172.8,75.7,44,43.81,-17.9,20.12,3,727.9,-12.8,23,44,44
2020-09-21 07:41:57.4195,172.8,75.7,44,43.81,-18,20.12,4,727.4,-12.5,23,44,44
2020-09-21 07:41:57.6718,172.8,75.7,44,43.81,-18,20.13,65,-9750,-9750,0,44,44
2020-09-21 07:41:57.9241,172.8,75.7,44,43.81,-18,20.13,66,5180,5180,0,44,44
2020-09-21 07:41:58.1726,172.8,75.7,44,43.81,-18,20.13,1,727.9,-12.8,23.5,44,44
2020-09-21 07:41:58.4198,172.8,75.7,44,43.81,-17.9,20.14,2,727.4,-12.5,24,44,44
2020-09-21 07:41:58.6670,172.8,75.7,44,43.81,-17.9,20.13,65,-9750,-9750,0,44,44
2020-09-21 07:41:58.9142,172.8,75.7,44,43.81,-18,20.13,51,3.72,3.7,0,44,44
2020-09-21 07:41:59.1653,172.8,75.7,44,43.81,-18,20.13,63,50,50,0,44,44
2020-09-21 07:41:59.4178,172.8,75.7,44,43.81,-18,20.12,67,25,25,0,44,44
2020-09-21 07:41:59.6702,172.8,75.7,44,43.81,-17.9,20.13,52,3.72,3.7,0,44,44
2020-09-21 07:41:59.9227,172.8,75.7,44,43.81,-17.9,20.13,6,-9750,25,3.7,44,44
2020-09-21 07:42:00.1733,172.8,75.7,44,43.81,-18,20.13,7,-9750,25,3.7,44,44
2020-09-21 07:42:00.4205,172.8,75.7,44,43.81,-18,20.13,1,727.8,-12.8,23.5,44,44
2020-09-21 07:42:00.6676,172.8,75.7,44,43.81,-18,20.13,2,727.4,-12.3,24,44,44
2020-09-21 07:42:00.9148,172.8,75.7,44,43.81,-17.9,20.12,61,730.3,723.1,0,44,44
2020-09-21 07:42:01.1634,172.8,75.7,44,43.81,-17.9,20.14,62,425,425,0,44,44
2020-09-21 07:42:01.4142,172.8,75.7,44,43.81,-18,20.12,64,16,16.2,0,44,44
2020-09-21 07:42:01.6651,172.8,75.7,44,43.81,-18,20.12,3,727.8,-12.8,23,44,44
2020-09-21 07:42:01.9159,172.8,75.7,44,43.81,-18,20.12,4,727.4,-12.3,23,44,44
2020-09-21 07:42:02.1673,172.8,75.7,44,43.81,-17.9,20.13,65,-9750,-9750,0,44,44
2020-09-21 07:42:02.4197,172.8,75.7,44,43.81,-17.9,20.12,66,5180,5180,0,44,44
2020-09-21 07:42:02.6722,172.8,75.7,44,43.81,-18,20.13,1,727.8,-12.8,23.5,44,44
2020-09-21 07:42:02.9246,172.8,75.7,44,43.81,-18.1,20.12,2,727.4,-12.3,24,44,44
2020-09-21 07:42:03.1766,172.8,75.7,44,43.81,-18,20.12,65,-9760,-9760,0,44,44
2020-09-21 07:42:03.4278,172.8,75.7,44,43.81,-18,20.13,51,3.72,3.7,0,44,44
2020-09-21 07:42:03.6790,172.8,75.7,44,43.81,-17.9,20.13,63,50,50,0,44,44
2020-09-21 07:42:03.9301,172.8,75.7,44,43.81,-18,20.12,67,25,25,0,44,44
2020-09-21 07:42:04.1813,172.8,75.7,44,43.81,-18.1,20.12,52,3.72,3.7,0,44,44
2020-09-21 07:42:04.4331,172.8,75.7,44,43.81,-18,20.13,6,-9760,25,3.7,44,44
2020-09-21 07:42:04.6853,172.8,75.7,44,43.81,-18,20.12,7,-9760,25,3.7,44,44
2020-09-21 07:42:04.9376,172.8,75.7,44,43.81,-17.9,20.13,1,727.8,-12.8,23.5,44,44
2020-09-21 07:42:05.1898,172.8,75.7,44,43.81,-18,20.13,2,727.4,-12.3,24,44,44
2020-09-21 07:42:05.4415,172.8,75.7,44,43.81,-18,20.13,61,730.3,723.1,0,44,44
2020-09-21 07:42:05.6927,172.8,75.7,44,43.81,-18.1,20.13,62,425,425,0,44,44
2020-09-21 07:42:05.9439,172.8,75.5,44,43.69,-18,20.12,64,16,16.2,0,44,44
2020-09-21 07:42:06.1951,172.8,75.5,44,43.69,-17.9,20.14,3,727.8,-12.8,23,44,44
2020-09-21 07:42:06.4457,172.8,75.5,44,43.69,-17.9,20.13,4,727.4,-12.3,23,44,44
2020-09-21 07:42:06.6931,172.8,75.5,44,43.69,-18,20.13,65,-9750,-9750,0,44,44
2020-09-21 07:42:06.9405,172.8,75.5,44,43.69,-18,20.12,66,5180,5180,0,44,44
2020-09-21 07:42:07.1879,172.8,75.5,44,43.69,-18.1,20.13,1,727.9,-12.8,23.5,44,44
2020-09-21 07:42:07.4355,172.8,75.5,44,43.69,-17.9,20.12,2,727.3,-12.3,24,44,44
2020-09-21 07:42:07.6846,172.8,75.5,44,43.69,-17.9,20.13,65,-9760,-9760,0,44,44
2020-09-21 07:42:07.9336,172.8,75.5,44,43.69,-18,20.13,51,3.72,3.7,0,44,44
2020-09-21 07:42:08.1826,172.8,75.5,44,43.69,-18,20.13,63,50,50,0,44,44
2020-09-21 07:42:08.4321,172.8,75.5,44,43.69,-18.1,20.13,67,25,25,0,44,44
2020-09-21 07:42:08.6846,172.8,75.5,44,43.69,-17.9,20.12,52,3.72,3.7,0,44,44
2020-09-21 07:42:08.9371,172.8,75.5,44,43.69,-17.9,20.13,6,-9750,25,3.7,44,44
2020-09-21 07:42:09.1897,172.8,75.5,44,43.69,-18,20.13,7,-9750,25,3.7,44,44
2020-09-21 07:42:09.4416,172.8,75.5,44,43.69,-18,20.12,1,727.9,-12.8,23.5,44,44
2020-09-21 07:42:09.6887,172.8,75.5,44,43.69,-18,20.13,2,727.3,-12.3,24,44,44
2020-09-21 07:42:09.9359,172.8,75.5,44,43.69,-17.9,20.13,61,730.2,723,0,44,44
2020-09-21 07:42:10.1830,172.8,75.5,44,43.69,-17.9,20.13,62,425,425,0,44,44
2020-09-21 07:42:10.4305,172.8,75.5,44,43.69,-17.9,20.12,64,16,16.2,0,44,44
2020-09-21 07:42:10.6800,172.8,75.5,44,43.69,-18,20.13,3,727.9,-12.8,23,44,44
2020-09-21 07:42:10.9294,172.8,75.5,44,43.69,-18,20.13,4,727.3,-12.3,23,44,44
2020-09-21 07:42:11.1789,172.8,75.5,44,43.69,-18,20.13,65,-9760,-9760,0,44,44
2020-09-21 07:42:11.4283,172.8,75.5,44,43.69,-17.9,20.13,66,5180,5180,0,44,44
2020-09-21 07:42:11.6808,172.8,75.5,44,43.69,-17.9,20.13,1,727.9,-12.8,23.5,44,44
2020-09-21 07:42:11.9334,172.8,75.5,44,43.69,-18,20.13,2,727.3,-12.3,24,44,44
2020-09-21 07:42:12.1859,172.8,75.5,44,43.69,-18,20.12,65,-9760,-9760,0,44,44
2020-09-21 07:42:12.4384,172.8,75.5,44,43.69,-18,20.12,51,3.72,3.7,0,44,44
2020-09-21 07:42:12.6907,172.8,75.5,44,43.69,-17.9,20.13,63,50,50,0,44,44
2020-09-21 07:42:12.9430,172.8,75.5,44,43.69,-17.9,20.12,67,25,25,0,44,44
2020-09-21 07:42:13.1953,172.8,75.5,44,43.69,-18,20.12,52,3.72,3.7,0,44,44
2020-09-21 07:42:13.4476,172.8,75.5,44,43.69,-18,20.13,6,-9750,25,3.7,44,44
2020-09-21 07:42:13.6997,172.8,75.5,44,43.69,-18,20.12,7,-9750,25,3.7,44,44
2020-09-21 07:42:13.9518,172.8,75.5,44,43.69,-17.9,20.12,1,727.7,-12.8,23.5,44,44
2020-09-21 07:42:14.2039,172.8,75.5,44,43.69,-18,20.12,2,727.3,-12.3,24,44,44
2020-09-21 07:42:14.4560,172.8,75.5,44,43.69,-18,20.12,61,730.4,723,0,44,44
2020-09-21 07:42:14.7046,172.8,75.5,44,43.69,-18,20.13,62,425,425,0,44,44
2020-09-21 07:42:14.9520,172.8,75.5,44,43.69,-18,20.12,64,16,16.2,0,44,44
2020-09-21 07:42:15.1994,172.8,75.5,44,43.69,-18,20.12,3,727.7,-12.8,23,44,44
2020-09-21 07:42:15.4468,172.8,75.5,44,43.69,-18,20.12,4,727.3,-12.3,23,44,44
2020-09-21 07:42:15.6941,172.8,75.5,44,43.69,-18,20.13,65,-9760,-9750,0,44,44
2020-09-21 07:42:15.9415,172.8,75.5,44,43.69,-18,20.12,66,5180,5180,0,44,44
2020-09-21 07:42:16.1888,172.8,75.5,44,43.69,-18,20.12,1,727.7,-12.8,23.5,44,44
2020-09-21 07:42:16.4361,172.8,75.5,44,43.69,-18,20.12,2,727.3,-12.3,24,44,44
2020-09-21 07:42:16.6852,172.8,75.5,44,43.69,-17.9,20.13,65,-9750,-9750,0,44,44
2020-09-21 07:42:16.9350,172.8,75.5,44,43.69,-18,20.13,51,3.72,3.7,0,44,44
2020-09-21 07:42:17.1848,172.8,75.5,44,43.69,-18,20.12,63,50,50,0,44,44
2020-09-21 07:42:17.4346,172.8,75.5,44,43.69,-18,20.16,67,25,25,0,44,44
2020-09-21 07:42:17.6847,172.8,75.5,44,43.69,-18,20.11,52,3.72,3.7,0,44,44
2020-09-21 07:42:17.9349,172.8,75.5,44,43.69,-18,20.12,6,-9760,25,3.7,44,44
2020-09-21 07:42:18.1852,172.8,75.5,44,43.69,-18,20.12,7,-9750,25,3.7,44,44
2020-09-21 07:42:18.4355,172.8,75.5,44,43.69,-18,20.13,1,727.7,-12.8,23.5,44,44
2020-09-21 07:42:18.6867,172.8,75.5,44,43.69,-18,20.13,2,727.3,-12.3,24,44,44
2020-09-21 07:42:18.9394,172.8,75.5,44,43.69,-18,20.12,61,730.2,723,0,44,44
2020-09-21 07:42:19.1922,172.8,75.5,44,43.69,-18,20.12,62,425,425,0,44,44
2020-09-21 07:42:19.4450,172.8,75.5,44,43.69,-18,20.13,64,16,16.3,0,44,44
2020-09-21 07:42:19.6959,172.8,75.5,44,43.69,-18,20.13,3,727.7,-12.8,23,44,44
2020-09-21 07:42:19.9432,172.8,75.5,44,43.69,-18,20.13,4,727.3,-12.3,23,44,44
2020-09-21 07:42:20.1906,172.8,75.5,44,43.69,-18,20.14,65,-9750,-9750,0,44,44
2020-09-21 07:42:20.4380,172.8,75.5,44,43.69,-18,20.12,66,5170,5170,0,44,44
2020-09-21 07:42:20.6874,172.8,75.5,44,43.69,-18,20.12,1,727.7,-12.8,23.5,44,44
2020-09-21 07:42:20.9399,172.8,75.5,44,43.69,-18,20.12,2,727.3,-12.3,24,44,44
2020-09-21 07:42:21.1923,172.8,75.5,44,43.69,-17.9,20.13,65,-9760,-9760,0,44,44
2020-09-21 07:42:21.4448,172.8,75.5,44,43.69,-17.9,20.13,51,3.72,3.7,0,44,44
2020-09-21 07:42:21.6973,172.8,75.5,44,43.69,-18,20.12,63,50,50,0,44,44
2020-09-21 07:42:21.9476,172.8,75.5,44,43.69,-18,20.13,67,25,25,0,44,44
2020-09-21 07:42:22.1960,172.8,75.5,44,43.69,-18,20.12,52,3.72,3.7,0,44,44
2020-09-21 07:42:22.4445,172.8,75.5,44,43.69,-17.9,20.13,6,-9750,25,3.7,44,44
2020-09-21 07:42:22.6930,172.8,75.5,44,43.69,-17.9,20.12,7,-9760,25,3.7,44,44
2020-09-21 07:42:22.9438,172.8,75.5,44,43.69,-18,20.12,1,727.7,-12.8,23.5,44,44
2020-09-21 07:42:23.1963,172.8,75.5,44,43.69,-18,20.13,2,727.2,-12.3,24,44,44
2020-09-21 07:42:23.4489,172.8,75.5,44,43.69,-18,20.13,61,730.3,722.9,0,44,44
2020-09-21 07:42:23.7014,172.8,75.5,44,43.69,-17.9,20.12,62,425,425,0,44,44
2020-09-21 07:42:23.9539,172.8,75.5,44,43.69,-17.9,20.12,64,16,16.2,0,44,44
2020-09-21 07:42:24.2064,172.8,75.5,44,43.69,-17.9,20.13,3,727.7,-12.8,23,44,44
2020-09-21 07:42:24.4590,172.8,75.5,44,43.69,-18,20.12,4,727.2,-12.3,23,44,44
2020-09-21 07:42:24.7115,172.8,75.5,44,43.69,-18,20.12,65,-9760,-9760,0,44,44
2020-09-21 07:42:24.9609,172.8,75.5,44,43.69,-18,20.13,66,5180,5180,0,44,44
2020-09-21 07:42:25.2083,172.8,75.5,44,43.69,-17.9,20.13,1,727.7,-12.8,23.5,44,44
2020-09-21 07:42:25.4556,172.8,75.5,44,43.69,-17.9,20.13,2,727.2,-12.3,24,44,44
2020-09-21 07:42:25.7030,172.8,75.5,44,43.69,-18,20.13,65,-9750,-9750,0,44,44
2020-09-21 07:42:25.9503,172.8,75.5,44,43.69,-18,20.12,51,3.72,3.7,0,44,44
2020-09-21 07:42:26.1977,172.8,75.5,44,43.69,-18,20.13,63,50,50,0,44,44
2020-09-21 07:42:26.4450,172.8,75.5,44,43.69,-18,20.12,67,25,25,0,44,44
2020-09-21 07:42:26.6923,172.8,75.5,44,43.69,-17.9,20.12,52,3.72,3.7,0,44,44
2020-09-21 07:42:26.9423,172.8,75.5,44,43.69,-17.9,20.12,6,-9760,25,3.7,44,44
2020-09-21 07:42:27.1947,172.8,75.5,44,43.69,-18.1,20.13,7,-9750,25,3.7,44,44
2020-09-21 07:42:27.4472,172.8,75.5,44,43.69,-18,20.12,1,727.7,-12.8,23.5,44,44
2020-09-21 07:42:27.6997,172.8,75.5,44,43.69,-18,20.12,2,727.2,-12.3,24,44,44
2020-09-21 07:42:27.9521,172.8,75.5,44,43.69,-17.9,20.13,61,730.2,722.9,0,44,44
2020-09-21 07:42:28.2040,172.8,75.5,44,43.69,-18,20.13,62,425,425,0,44,44
2020-09-21 07:42:28.4558,172.8,75.5,44,43.69,-18.1,20.13,64,16,16.2,0,44,44
2020-09-21 07:42:28.7077,172.8,75.5,44,43.69,-18,20.13,3,727.7,-12.8,23,44,44
2020-09-21 07:42:28.9587,172.8,75.5,44,43.69,-18,20.13,4,727.2,-12.5,23,44,44
2020-09-21 07:42:29.2061,172.8,75.4,44,43.63,-17.9,20.13,65,-9760,-9760,0,44,44
2020-09-21 07:42:29.4535,172.8,75.4,44,43.63,-17.9,20.13,66,5180,5180,0,44,44
2020-09-21 07:42:29.7009,172.8,75.4,44,43.63,-18,20.12,1,727.7,-12.8,23.5,44,44
2020-09-21 07:42:29.9494,172.8,75.4,44,43.63,-18.1,20.13,2,727.2,-12.5,24,44,44
2020-09-21 07:42:30.2021,172.8,75.4,44,43.63,-18,20.13,65,-9750,-9760,0,44,44
2020-09-21 07:42:30.4548,172.8,75.4,44,43.63,-17.9,20.13,51,3.72,3.7,0,44,44
2020-09-21 07:42:30.7075,172.8,75.4,44,43.63,-17.9,20.12,63,50,50,0,44,44
2020-09-21 07:42:30.9602,172.8,75.4,44,43.63,-18,20.13,67,25,25,0,44,44
2020-09-21 07:42:31.2074,172.8,75.4,44,43.63,-18,20.13,52,3.72,3.7,0,44,44
2020-09-21 07:42:31.4546,172.8,75.4,44,43.63,-18,20.13,6,-9760,25,3.7,44,44
2020-09-21 07:42:31.7017,172.8,75.4,44,43.63,-17.9,20.13,7,-9760,25,3.7,44,44
2020-09-21 07:42:31.9489,172.8,75.4,44,43.63,-17.9,20.13,1,727.7,-12.8,23.5,44,44
2020-09-21 07:42:32.1980,172.8,75.4,44,43.63,-18,20.13,2,727.2,-12.5,24,44,44
2020-09-21 07:42:32.4508,172.8,75.4,44,43.63,-18,20.13,61,730.2,722.9,0,44,44
2020-09-21 07:42:32.7035,172.8,75.4,44,43.63,-18,20.12,62,425,425,0,44,44
2020-09-21 07:42:32.9563,172.8,75.4,44,43.63,-17.9,20.14,64,16,16.3,0,44,44
2020-09-21 07:42:33.2091,172.8,75.4,44,43.63,-17.9,20.13,3,727.7,-12.8,23,44,44
2020-09-21 07:42:33.4619,172.8,75.4,44,43.63,-17.9,20.12,4,727.2,-12.5,23,44,44
2020-09-21 07:42:33.7148,172.8,75.4,44,43.63,-18,20.13,65,-9760,-9760,0,44,44
2020-09-21 07:42:33.9676,172.8,75.4,44,43.63,-18,20.13,66,5190,5190,0,44,44
2020-09-21 07:42:34.2205,172.8,75.4,44,43.63,-17.9,20.13,1,727.7,-12.8,23.5,44,44
2020-09-21 07:42:34.4734,172.8,75.4,44,43.63,-17.9,20.13,2,727.2,-12.5,24,44,44
2020-09-21 07:42:34.7264,172.8,75.4,44,43.63,-18,20.13,65,-9760,-9760,0,44,44
2020-09-21 07:42:34.9794,172.8,75.4,44,43.63,-18.1,20.14,51,3.72,3.7,0,44,44
2020-09-21 07:42:35.2323,172.8,75.4,44,43.63,-18,20.13,63,50,50,0,44,44
2020-09-21 07:42:35.4800,172.8,75.4,44,43.63,-17.9,20.13,67,25,25,0,44,44
2020-09-21 07:42:35.7275,172.8,75.4,44,43.63,-17.9,20.13,52,3.72,3.7,0,44,44
2020-09-21 07:42:35.9750,172.8,75.4,44,43.63,-17.9,20.13,6,-9750,25,3.7,44,44
2020-09-21 07:42:36.2224,172.8,75.4,44,43.63,-18,20.14,7,-9760,25,3.7,44,44
2020-09-21 07:42:36.4697,172.8,75.4,44,43.63,-18,20.13,1,727.6,-12.8,23.5,44,44
2020-09-21 07:42:36.7170,172.8,75.4,44,43.63,-18,20.13,2,727.2,-12.3,24,44,44
2020-09-21 07:42:36.9642,172.8,75.4,44,43.63,-17.9,20.12,61,730.2,722.8,0,44,44
2020-09-21 07:42:37.2114,172.8,75.4,44,43.63,-17.9,20.12,62,425,425,0,44,44
2020-09-21 07:42:37.4617,172.8,75.4,44,43.63,-18,20.13,64,16,16.2,0,44,44
2020-09-21 07:42:37.7144,172.8,75.4,44,43.63,-18.1,20.12,3,727.6,-12.8,23,44,44
2020-09-21 07:42:37.9671,172.8,75.4,44,43.63,-18,20.12,4,727.2,-12.3,23,44,44
2020-09-21 07:42:38.2199,172.8,75.4,44,43.63,-18,20.13,65,-9750,-9750,0,44,44
2020-09-21 07:42:38.4718,172.8,75.4,44,43.63,-18,20.12,66,5180,5180,0,44,44
2020-09-21 07:42:38.7192,172.8,75.4,44,43.63,-18,20.13,1,727.6,-12.8,23.5,44,44
2020-09-21 07:42:38.9666,172.8,75.4,44,43.63,-18,20.13,2,727.2,-12.3,24,44,44
2020-09-21 07:42:39.2140,172.8,75.4,44,43.63,-18,20.13,65,-9750,-9760,0,44,44
2020-09-21 07:42:39.4614,172.8,75.4,44,43.63,-17.9,20.13,51,3.72,3.7,0,44,44
2020-09-21 07:42:39.7086,172.8,75.4,44,43.63,-18,20.14,63,50,50,0,44,44
2020-09-21 07:42:39.9559,172.8,75.4,44,43.63,-18,20.12,67,25,25,0,44,44
2020-09-21 07:42:40.2031,172.8,75.4,44,43.63,-18,20.13,52,3.72,3.7,0,44,44
2020-09-21 07:42:40.4504,172.8,75.4,44,43.63,-18,20.12,6,-9750,25,3.7,44,44
2020-09-21 07:42:40.7016,172.8,75.4,44,43.63,-17.9,20.13,7,-9750,25,3.7,44,44
2020-09-21 07:42:40.9541,172.8,75.4,44,43.63,-17.9,20.13,1,727.6,-12.8,23.5,44,44
2020-09-21 07:42:41.2067,172.8,75.4,44,43.63,-17.9,20.13,2,727.2,-12.3,24,44,44
2020-09-21 07:42:41.4592,172.8,75.4,44,43.63,-18,20.13,61,730.1,722.9,0,44,44
2020-09-21 07:42:41.7081,172.8,75.4,44,43.63,-18,20.13,62,425,425,0,44,44
2020-09-21 07:42:41.9555,172.8,75.4,44,43.63,-17.9,20.13,64,16,16.3,0,44,44
2020-09-21 07:42:42.2029,172.8,75.4,44,43.63,-17.9,20.12,3,727.6,-12.8,23,44,44
2020-09-21 07:42:42.4503,172.8,75.4,44,43.63,-18,20.12,4,727.2,-12.3,23,44,44
2020-09-21 07:42:42.6977,172.8,75.4,44,43.63,-18,20.13,65,-9760,-9760,0,44,44
2020-09-21 07:42:42.9449,172.8,75.3,44,43.58,-18,20.11,66,5170,5170,0,44,44
2020-09-21 07:42:43.1921,172.8,75.3,44,43.58,-18,20.13,1,727.6,-12.8,23.5,44,44
2020-09-21 07:42:43.4393,172.8,75.3,44,43.58,-17.9,20.12,2,727.1,-12.3,24,44,44
2020-09-21 07:42:43.6882,172.8,75.3,44,43.58,-17.9,20.13,65,-9750,-9750,0,44,44
2020-09-21 07:42:43.9411,172.8,75.3,44,43.58,-18,20.13,51,3.72,3.7,0,44,44
2020-09-21 07:42:44.1939,172.8,75.3,44,43.58,-18,20.11,63,50,50,0,44,44
2020-09-21 07:42:44.4467,172.8,75.3,44,43.58,-18,20.13,67,25,25,0,44,44
2020-09-21 07:42:44.6995,172.8,75.3,44,43.58,-18,20.12,52,3.72,3.7,0,44,44
2020-09-21 07:42:44.9469,172.8,75.3,44,43.58,-18,20.13,6,-9760,25,3.7,44,44
2020-09-21 07:42:45.1942,172.8,75.3,44,43.58,-18,20.12,7,-9760,25,3.7,44,44
2020-09-21 07:42:45.4416,172.8,75.3,44,43.58,-18,20.12,1,727.6,-12.8,23.5,44,44
2020-09-21 07:42:45.6892,172.8,75.3,44,43.58,-18,20.12,2,727.1,-12.3,24,44,44
2020-09-21 07:42:45.9418,172.8,75.3,44,43.58,-18,20.13,61,730,722.8,0,44,44
2020-09-21 07:42:46.1945,172.8,75.3,44,43.58,-18,20.13,62,425,425,0,44,44
2020-09-21 07:42:46.4471,172.8,75.3,44,43.58,-18,20.13,64,16,16.3,0,44,44
2020-09-21 07:42:46.6998,172.8,75.3,44,43.58,-18,20.13,3,727.6,-12.8,23,44,44
2020-09-21 07:42:46.9509,172.8,75.3,44,43.58,-18,20.12,4,727.1,-12.3,23,44,44
2020-09-21 07:42:47.2019,172.8,75.3,44,43.58,-18,20.13,65,-9760,-9760,0,44,44
2020-09-21 07:42:47.4529,172.8,75.3,44,43.58,-18,20.13,66,5170,5170,0,44,44
2020-09-21 07:42:47.7038,172.8,75.3,44,43.58,-18,20.13,1,727.6,-12.8,23.5,44,44
2020-09-21 07:42:47.9557,172.8,75.3,44,43.58,-18,20.12,2,727.1,-12.3,24,44,44
2020-09-21 07:42:48.2084,172.8,75.3,44,43.58,-18,20.12,65,-9760,-9760,0,44,44
2020-09-21 07:42:48.4610,172.8,75.3,44,43.58,-18,20.13,51,3.72,3.7,0,44,44
2020-09-21 07:42:48.7137,172.8,75.3,44,43.58,-18,20.13,63,50,50,0,44,44
2020-09-21 07:42:48.9663,172.8,75.3,43.75,43.58,-18,20.13,67,25,25,0,44,44
2020-09-21 07:42:49.2189,172.8,75.3,43.75,43.58,-18,20.13,52,3.72,3.7,0,44,44
2020-09-21 07:42:49.4716,172.8,75.3,43.75,43.58,-18,20.13,6,-9750,25,3.7,44,44
2020-09-21 07:42:49.7242,172.8,75.3,43.75,43.58,-17.9,20.12,7,-9760,25,3.7,44,44
2020-09-21 07:42:49.9768,172.8,75.3,43.75,43.58,-18,20.13,1,727.6,-12.8,23.5,44,44
2020-09-21 07:42:50.2294,172.8,75.3,43.75,43.58,-18,20.12,2,727.1,-12.3,24,44,44
2020-09-21 07:42:50.4821,172.8,75.3,43.75,43.58,-18,20.13,61,730.1,722.8,0,43.5,44
2020-09-21 07:42:50.7347,172.8,75.3,43.75,43.58,-18,20.12,62,425,425,0,43.5,44
2020-09-21 07:42:50.9873,172.8,75.3,43.75,43.58,-17.9,20.13,64,16,16.3,0,43.5,44
2020-09-21 07:42:51.2401,172.8,75.3,43.75,43.58,-18,20.13,3,727.5,-12.8,23,43.5,44
2020-09-21 07:42:51.4928,172.8,75.3,43.75,43.58,-18,20.12,4,727.1,-12.5,23,43.5,44
2020-09-21 07:42:51.7456,172.8,75.3,43.75,43.58,-18,20.13,65,-9740,-9760,0,43.5,44
2020-09-21 07:42:51.9984,172.8,75.3,43.75,43.58,-18,20.13,66,5180,5180,0,43.5,44
2020-09-21 07:42:52.2504,172.8,75.3,43.75,43.58,-17.9,20.12,1,727.5,-12.8,23.5,43.5,44
2020-09-21 07:42:52.5022,172.8,75.3,43.75,43.58,-18,20.12,2,727.1,-12.5,24,43.5,44
2020-09-21 07:42:52.7540,172.8,75.3,43.75,43.58,-18,20.12,65,-9750,-9770,0,43.5,44
2020-09-21 07:42:53.0058,172.8,75.3,43.75,43.58,-18,20.12,51,3.72,3.7,0,43.5,44
2020-09-21 07:42:53.2545,172.8,75.3,43.75,43.58,-17.9,20.12,63,50,50,0,43.5,44
2020-09-21 07:42:53.5021,172.8,75.3,43.75,43.58,-17.9,20.12,67,25,25,0,43.5,44
2020-09-21 07:42:53.7497,172.8,75.3,43.75,43.58,-18,20.13,52,3.72,3.69,0,43.5,44
2020-09-21 07:42:53.9973,172.8,75.3,43.75,43.58,-18,20.13,6,-9740,25,3.7,43.5,44
2020-09-21 07:42:54.2468,172.8,75.3,43.75,43.58,-18,20.13,7,-9760,25,3.7,43.5,44
2020-09-21 07:42:54.4996,172.8,75.3,43.75,43.58,-18,20.13,1,727.5,-12.8,23.5,43.5,44
2020-09-21 07:42:54.7523,172.8,75.3,43.75,43.58,-17.9,20.13,2,727.1,-12.5,24,43.5,44
2020-09-21 07:42:55.0051,172.8,75.3,43.75,43.58,-18,20.12,61,730,722.8,0,43.5,44
2020-09-21 07:42:55.2565,172.8,75.3,43.75,43.58,-18,20.12,62,425,425,0,43.5,44
2020-09-21 07:42:55.5051,172.8,75.3,43.75,43.58,-18,20.12,64,16,16.3,0,43.5,44
2020-09-21 07:42:55.7536,172.8,75.3,43.75,43.58,-17.9,20.13,3,727.5,-12.8,23,43.5,44
2020-09-21 07:42:56.0021,172.8,75.3,43.75,43.58,-17.9,20.13,4,727.1,-12.5,23,43.5,44
2020-09-21 07:42:56.2508,172.8,75.3,43.75,43.58,-17.9,20.13,65,-9730,-9770,0,43.5,44
2020-09-21 07:42:56.4998,172.8,75.3,43.75,43.58,-18,20.13,66,5180,5180,0,43.5,44
2020-09-21 07:42:56.7489,172.8,75.3,43.75,43.58,-18,20.13,1,727.5,-12.8,23.5,43.5,44
