Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:42:56.9979,172.8,75.3,43.75,43.58,-17.9,20.12,2,727.1,-12.5,24,43.5,44
2020-09-21 07:42:57.2482,172.8,75.3,43.75,43.58,-17.9,20.13,65,-9730,-9760,0,43.5,44
2020-09-21 07:42:57.5010,172.8,75.3,43.75,43.58,-17.9,20.12,51,3.72,3.7,0,43.5,44
2020-09-21 07:42:57.7537,172.8,75.3,43.75,43.58,-18,20.13,63,50,50,0,43.5,44
2020-09-21 07:42:58.0065,172.8,75.3,43.75,43.58,-18,20.13,67,25,25,0,43.5,44
2020-09-21 07:42:58.2592,172.8,75.3,43.75,43.58,-18,20.12,52,3.72,3.7,0,43.5,44
2020-09-21 07:42:58.5121,172.8,75.3,43.75,43.58,-17.9,20.13,6,-9730,25,3.7,43.5,44
2020-09-21 07:42:58.7649,172.8,75.3,43.75,43.58,-17.9,20.13,7,-9770,25,3.7,43.5,44
2020-09-21 07:42:59.0178,172.8,75.3,43.75,43.58,-18,20.12,1,727.5,-12.8,23.5,43.5,44
2020-09-21 07:42:59.2707,172.8,75.3,43.75,43.58,-18,20.13,2,727,-12.5,24,43.5,44
2020-09-21 07:42:59.5227,172.8,75.3,43.75,43.58,-18,20.13,61,730,722.7,0,43.5,44
2020-09-21 07:42:59.7702,172.8,75.3,43.75,43.58,-17.9,20.13,62,425,425,0,43.5,44
2020-09-21 07:43:00.0178,172.8,75.3,43.75,43.58,-17.9,20.13,64,16,16.3,0,43.5,44
2020-09-21 07:43:00.2653,172.8,75.3,43.75,43.58,-17.9,20.13,3,727.5,-12.8,23,43.5,44
2020-09-21 07:43:00.5129,172.8,75.3,43.75,43.58,-18,20.12,4,727,-12.5,23,43.5,44
2020-09-21 07:43:00.7604,172.8,75.3,43.75,43.58,-18,20.12,65,-9730,-9770,0,43.5,44
2020-09-21 07:43:01.0080,172.8,75.3,43.75,43.58,-17.9,20.13,66,5180,5180,0,43.5,44
2020-09-21 07:43:01.2555,172.8,75.3,43.75,43.58,-17.9,20.13,1,727.5,-12.8,23.5,43.5,44
2020-09-21 07:43:01.5031,172.8,75.3,43.75,43.58,-17.9,20.13,2,727,-12.5,24,43.5,44
2020-09-21 07:43:01.7520,172.8,75.3,43.75,43.58,-18,20.12,65,-9730,-9770,0,43.5,44
2020-09-21 07:43:02.0016,172.8,75.3,43.75,43.58,-18,20.13,51,3.72,3.7,0,43.5,44
2020-09-21 07:43:02.2511,172.8,75.3,43.75,43.58,-18,20.12,63,50,50,0,43.5,44
2020-09-21 07:43:02.5006,172.8,75.3,43.75,43.58,-17.9,20.12,67,25,25,0,43.5,44
2020-09-21 07:43:02.7524,172.8,75.3,43.75,43.58,-17.9,20.13,52,3.72,3.7,0,43.5,44
2020-09-21 07:43:03.0053,172.8,75.3,43.75,43.58,-18,20.13,6,-9730,25,3.7,43.5,44
2020-09-21 07:43:03.2583,172.8,75.3,43.75,43.58,-18.1,20.13,7,-9780,25,3.7,43.5,44
2020-09-21 07:43:03.5112,172.8,75.3,43.75,43.58,-18,20.13,1,727.5,-12.8,23.5,43.5,44
2020-09-21 07:43:03.7642,172.8,75.3,43.75,43.58,-17.9,20.13,2,727,-12.5,24,43.5,44
2020-09-21 07:43:04.0171,172.8,75.2,43.75,43.52,-18,20.13,61,729.9,722.7,0,43.5,44
2020-09-21 07:43:04.2700,172.8,75.2,43.75,43.52,-18,20.14,62,425,425,0,43.5,44
2020-09-21 07:43:04.5230,172.8,75.2,43.75,43.52,-18,20.12,64,16,16.3,0,43.5,44
2020-09-21 07:43:04.7759,172.8,75.2,43.75,43.52,-18,20.12,3,727.5,-12.8,23,43.5,44
2020-09-21 07:43:05.0282,172.8,75.2,43.75,43.52,-17.9,20.13,4,727,-12.5,23,43.5,44
2020-09-21 07:43:05.2804,172.8,75.2,43.75,43.52,-17.9,20.13,65,-9720,-9770,0,43.5,44
2020-09-21 07:43:05.5326,172.8,75.2,43.75,43.52,-18,20.12,66,5180,5180,0,43.5,44
2020-09-21 07:43:05.7849,172.8,75.2,43.75,43.52,-18,20.12,1,727.5,-12.8,23.5,43.5,44
2020-09-21 07:43:06.0346,172.8,75.2,43.75,43.52,-18,20.12,2,727,-12.5,24,43.5,44
2020-09-21 07:43:06.2821,172.8,75.2,43.75,43.52,-17.9,20.13,65,-9730,-9780,0,43.5,44
2020-09-21 07:43:06.5297,172.8,75.2,43.75,43.52,-17.9,20.12,51,3.72,3.7,0,43.5,44
2020-09-21 07:43:06.7773,172.8,75.2,43.75,43.52,-17.9,20.12,63,50,50,0,43.5,44
2020-09-21 07:43:07.0257,172.8,75.2,43.75,43.52,-18,20.13,67,25,25,0,43.5,44
2020-09-21 07:43:07.2786,172.8,75.2,43.75,43.52,-18.1,20.12,52,3.72,3.7,0,43.5,44
2020-09-21 07:43:07.5315,172.8,75.2,43.75,43.52,-17.9,20.12,6,-9730,25,3.7,43.5,44
2020-09-21 07:43:07.7844,172.8,75.2,43.75,43.52,-17.9,20.13,7,-9780,25,3.7,43.5,44
2020-09-21 07:43:08.0370,172.8,75.2,43.75,43.52,-17.9,20.13,1,727.5,-12.8,23.5,43.5,44
2020-09-21 07:43:08.2873,172.8,75.2,43.75,43.52,-18,20.13,2,727,-12.5,24,43.5,44
2020-09-21 07:43:08.5377,172.8,75.2,43.75,43.52,-18,20.12,61,729.9,722.7,0,43.5,44
2020-09-21 07:43:08.7880,172.8,75.2,43.75,43.52,-18,20.12,62,425,425,0,43.5,44
2020-09-21 07:43:09.0378,172.8,75.2,43.75,43.52,-17.9,20.13,64,16,16.3,0,43.5,44
2020-09-21 07:43:09.2854,172.8,75.2,43.75,43.52,-17.9,20.13,3,727.5,-12.8,23,43.5,44
2020-09-21 07:43:09.5329,172.8,75.2,43.75,43.52,-17.9,20.13,4,727,-12.5,23,43.5,44
2020-09-21 07:43:09.7804,172.8,75.2,43.75,43.52,-18,20.13,65,-9730,-9780,0,43.5,44
2020-09-21 07:43:10.0279,172.8,75.2,43.75,43.52,-17.9,20.13,66,5180,5180,0,43.5,44
2020-09-21 07:43:10.2755,172.8,75.2,43.75,43.52,-17.9,20.12,1,727.5,-12.8,23.5,43.5,44
2020-09-21 07:43:10.5230,172.8,75.2,43.75,43.52,-17.9,20.13,2,727,-12.5,24,43.5,44
2020-09-21 07:43:10.7705,172.8,75.2,43.75,43.52,-18,20.12,65,-9730,-9780,0,43.5,44
2020-09-21 07:43:11.0180,172.8,75.2,43.75,43.52,-18,20.13,51,3.72,3.7,0,43.5,44
2020-09-21 07:43:11.2657,172.8,75.2,43.75,43.52,-18,20.12,63,50,50,0,43.5,44
2020-09-21 07:43:11.5133,172.8,75.2,43.75,43.52,-17.9,20.13,67,25,25,0,43.5,44
2020-09-21 07:43:11.7610,172.8,75.2,43.75,43.52,-17.9,20.12,52,3.72,3.7,0,43.5,44
2020-09-21 07:43:12.0086,172.8,75.2,43.75,43.52,-18,20.13,6,-9730,25,3.7,43.5,44
2020-09-21 07:43:12.2599,172.8,75.2,43.75,43.52,-18,20.12,7,-9780,25,3.7,43.5,44
2020-09-21 07:43:12.5127,172.8,75.2,43.75,43.52,-18,20.13,1,727.4,-12.8,23.5,43.5,44
2020-09-21 07:43:12.7655,172.8,75.2,43.75,43.52,-17.9,20.13,2,727,-12.3,24,43.5,44
2020-09-21 07:43:13.0182,172.8,75.2,43.75,43.52,-17.9,20.13,61,730,722.6,0,43.5,44
2020-09-21 07:43:13.2692,172.8,75.2,43.75,43.52,-18,20.12,62,425,425,0,43.5,44
2020-09-21 07:43:13.5169,172.8,75.2,43.75,43.52,-18,20.13,64,16,16.3,0,43.5,44
2020-09-21 07:43:13.7645,172.8,75.2,43.75,43.52,-18,20.13,3,727.4,-12.8,23,43.5,44
2020-09-21 07:43:14.0122,172.8,75.2,43.75,43.52,-18,20.13,4,727,-12.3,23,43.5,44
2020-09-21 07:43:14.2599,172.8,75.2,43.75,43.52,-17.9,20.13,65,-9730,-9780,0,43.5,44
2020-09-21 07:43:14.5077,172.8,75.2,43.75,43.52,-18,20.13,66,5180,5180,0,43.5,44
2020-09-21 07:43:14.7556,172.8,75.2,43.75,43.52,-18,20.13,1,727.4,-12.8,23.5,43.5,44
2020-09-21 07:43:15.0034,172.8,75.2,43.75,43.52,-18,20.13,2,727,-12.3,24,43.5,44
2020-09-21 07:43:15.2513,172.8,75.2,43.75,43.52,-18,20.12,65,-9730,-9790,0,43.5,44
2020-09-21 07:43:15.5036,172.8,75.2,43.75,43.52,-17.9,20.13,51,3.72,3.7,0,43.5,44
2020-09-21 07:43:15.7563,172.8,75.2,43.75,43.52,-18,20.12,63,50,50,0,43.5,44
2020-09-21 07:43:16.0090,172.8,75.2,43.75,43.52,-18,20.12,67,25,25,0,43.5,44
2020-09-21 07:43:16.2617,172.8,75.2,43.75,43.52,-18,20.12,52,3.72,3.69,0,43.5,44
2020-09-21 07:43:16.5099,172.8,75.2,43.75,43.52,-18,20.13,6,-9730,25,3.7,43.5,44
2020-09-21 07:43:16.7576,172.8,75.2,43.75,43.52,-18,20.12,7,-9780,25,3.7,43.5,44
2020-09-21 07:43:17.0052,172.8,75.1,43.75,43.46,-18,20.12,1,727.4,-12.8,23.5,43.5,44
2020-09-21 07:43:17.2528,172.8,75.1,43.75,43.46,-18,20.13,2,727,-12.3,24,43.5,44
2020-09-21 07:43:17.5004,172.8,75.1,43.75,43.46,-18,20.13,61,729.9,722.7,0,43.5,44
2020-09-21 07:43:17.7480,172.8,75.1,43.75,43.46,-18,20.12,62,425,425,0,43.5,44
2020-09-21 07:43:17.9956,172.8,75.1,43.75,43.46,-18,20.13,64,16,16.3,0,43.5,44
2020-09-21 07:43:18.2432,172.8,75.1,43.75,43.46,-18,20.13,3,727.4,-12.8,23,43.5,44
2020-09-21 07:43:18.4953,172.8,75.1,43.75,43.46,-18,20.12,4,727,-12.3,23,43.5,44
2020-09-21 07:43:18.7481,172.8,75.1,43.75,43.46,-18,20.12,65,-9720,-9780,0,43.5,44
2020-09-21 07:43:19.0008,172.8,75.1,43.75,43.46,-18,20.12,66,5180,5180,0,43.5,44
2020-09-21 07:43:19.2535,172.8,75.1,43.75,43.46,-18,20.13,1,727.4,-12.8,23.5,43.5,44
2020-09-21 07:43:19.5034,172.8,75.1,43.75,43.46,-18,20.13,2,727,-12.3,24,43.5,44
2020-09-21 07:43:19.7510,172.8,75.1,43.75,43.46,-18,20.13,65,-9730,-9780,0,43.5,44
2020-09-21 07:43:19.9986,172.8,75.1,43.75,43.46,-18,20.13,51,3.72,3.7,0,43.5,44
2020-09-21 07:43:20.2462,172.8,75.1,43.75,43.46,-18,20.13,63,50,50,0,43.5,44
2020-09-21 07:43:20.4947,172.8,75.1,43.75,43.46,-18,20.13,67,25,25,0,43.5,44
2020-09-21 07:43:20.7441,172.8,75.1,43.75,43.46,-18,20.13,52,3.72,3.69,0,43.5,44
2020-09-21 07:43:20.9935,172.8,75.1,43.75,43.46,-18,20.12,6,-9720,25,3.7,43.5,44
2020-09-21 07:43:21.2428,172.8,75.1,43.75,43.46,-18,20.13,7,-9780,25,3.7,43.5,44
2020-09-21 07:43:21.4919,172.8,75.1,43.75,43.46,-18,20.13,1,727.4,-12.6,23.5,43.5,44
2020-09-21 07:43:21.7395,172.8,75.1,43.75,43.46,-18,20.13,2,727,-12.5,24,43.5,44
2020-09-21 07:43:21.9871,172.8,75.1,43.75,43.46,-18,20.13,61,729.8,722.7,0,43.5,44
2020-09-21 07:43:22.2347,172.8,75.1,43.75,43.46,-18,20.13,62,425,425,0,43.5,44
2020-09-21 07:43:22.4830,172.8,75.1,43.75,43.46,-18,20.13,64,16,16.3,0,43.5,44
2020-09-21 07:43:22.7357,172.8,75.1,43.75,43.46,-18,20.12,3,727.4,-12.6,23,43.5,44
2020-09-21 07:43:22.9883,172.8,75.1,43.75,43.46,-18,20.13,4,727,-12.5,23,43.5,44
2020-09-21 07:43:23.2410,172.8,75.1,43.75,43.46,-18,20.13,65,-9720,-9780,0,43.5,44
2020-09-21 07:43:23.4936,172.8,75.1,43.75,43.46,-18,20.12,66,5180,5180,0,43.5,44
2020-09-21 07:43:23.7465,172.8,75.1,43.75,43.46,-18,20.13,1,727.4,-12.6,23.5,43.5,44
2020-09-21 07:43:23.9994,172.8,75.1,43.75,43.46,-17.9,20.13,2,727,-12.5,24,43.5,44
2020-09-21 07:43:24.2523,172.8,75.1,43.75,43.46,-17.9,20.13,65,-9720,-9780,0,43.5,44
2020-09-21 07:43:24.5049,172.8,75.1,43.75,43.46,-18,20.12,51,3.72,3.7,0,43.5,44
2020-09-21 07:43:24.7525,172.8,75.1,43.75,43.46,-18,20.12,63,50,50,0,43.5,44
2020-09-21 07:43:25.0000,172.8,75.1,43.75,43.46,-18,20.13,67,25,25,0,43.5,44
2020-09-21 07:43:25.2475,172.8,75.1,43.75,43.46,-17.9,20.13,52,3.72,3.69,0,43.5,44
2020-09-21 07:43:25.4951,172.8,75.1,43.75,43.46,-17.9,20.13,6,-9720,25,3.7,43.5,44
2020-09-21 07:43:25.7443,172.8,75.1,43.75,43.46,-18,20.13,7,-9780,25,3.7,43.5,44
2020-09-21 07:43:25.9940,172.8,75.1,43.75,43.46,-18,20.13,1,727.4,-12.6,23.5,43.5,44
2020-09-21 07:43:26.2437,172.8,75.1,43.75,43.46,-18,20.13,2,727,-12.5,24,43.5,44
2020-09-21 07:43:26.4935,172.8,75.1,43.75,43.46,-18,20.13,61,729.9,722.5,0,43.5,44
2020-09-21 07:43:26.7416,172.8,75.1,43.75,43.46,-17.9,20.13,62,425,425,0,43.5,44
2020-09-21 07:43:26.9891,172.8,75.1,43.75,43.46,-18,20.13,64,16,16.3,0,43.5,44
2020-09-21 07:43:27.2366,172.8,75.1,43.75,43.46,-18,20.13,3,727.3,-12.8,23,43.5,44
2020-09-21 07:43:27.4842,172.8,75.1,43.75,43.46,-18,20.13,4,726.8,-12.5,23,43.5,44
2020-09-21 07:43:27.7353,172.8,75.1,43.75,43.46,-18,20.12,65,-9720,-9780,0,43.5,44
2020-09-21 07:43:27.9880,172.8,75.1,43.75,43.46,-18,20.13,66,5160,5160,0,43.5,44
2020-09-21 07:43:28.2407,172.8,75.1,43.75,43.46,-17.9,20.13,1,727.3,-12.8,23.5,43.5,44
2020-09-21 07:43:28.4934,172.8,75.1,43.75,43.46,-18,20.13,2,726.8,-12.5,24,43.5,44
2020-09-21 07:43:28.7463,172.8,75.1,43.75,43.46,-18,20.14,65,-9720,-9780,0,43.5,44
2020-09-21 07:43:28.9994,172.8,75.1,43.75,43.46,-18,20.13,51,3.72,3.7,0,43.5,44
2020-09-21 07:43:29.2524,172.8,75.1,43.75,43.46,-18,20.12,63,50,50,0,43.5,44
2020-09-21 07:43:29.5055,172.8,75.1,43.75,43.46,-17.9,20.13,67,25,25,0,43.5,44
2020-09-21 07:43:29.7585,172.8,75.1,43.75,43.46,-18,20.13,52,3.72,3.69,0,43.5,44
2020-09-21 07:43:30.0064,172.8,75.1,43.75,43.46,-18,20.12,6,-9720,25,3.7,43.5,44
2020-09-21 07:43:30.2541,172.8,75.1,43.75,43.46,-18,20.13,7,-9790,25,3.7,43.5,44
2020-09-21 07:43:30.5017,172.8,75.1,43.75,43.46,-18,20.12,1,727.3,-12.8,23.5,43.5,44
2020-09-21 07:43:30.7494,172.8,75.1,43.75,43.46,-17.9,20.12,2,726.8,-12.5,24,43.5,44
2020-09-21 07:43:30.9980,172.8,75.1,43.75,43.46,-17.9,20.13,61,729.8,722.5,0,43.5,44
2020-09-21 07:43:31.2474,172.8,75.1,43.75,43.46,-18,20.13,62,425,425,0,43.5,44
2020-09-21 07:43:31.4969,172.8,75.1,43.75,43.46,-18,20.12,64,16,16.3,0,43.5,44
2020-09-21 07:43:31.7463,172.8,75.1,43.75,43.46,-18,20.12,3,727.3,-12.8,23,43.5,44
2020-09-21 07:43:31.9958,172.8,75.1,43.75,43.46,-17.9,20.13,4,726.8,-12.5,23,43.5,44
2020-09-21 07:43:32.2452,172.8,75.1,43.75,43.46,-17.9,20.13,65,-9720,-9780,0,43.5,44
2020-09-21 07:43:32.4947,172.8,75.1,43.75,43.46,-18,20.13,66,5160,5160,0,43.5,44
2020-09-21 07:43:32.7441,172.8,75.1,43.75,43.46,-18,20.12,1,727.3,-12.8,23.5,43.5,44
2020-09-21 07:43:32.9936,172.8,75.1,43.75,43.46,-18,20.13,2,726.8,-12.5,24,43.5,44
2020-09-21 07:43:33.2430,172.8,75.1,43.75,43.46,-17.9,20.14,65,-9720,-9780,0,43.5,44
2020-09-21 07:43:33.4924,172.8,75.1,43.75,43.46,-17.9,20.13,51,3.72,3.7,0,43.5,44
2020-09-21 07:43:33.7419,172.8,75.1,43.75,43.46,-17.9,20.13,63,50,50,0,43.5,44
2020-09-21 07:43:33.9927,172.8,75.1,43.75,43.46,-18.1,20.12,67,25,25,0,43.5,44
2020-09-21 07:43:34.2455,172.8,75.1,43.75,43.46,-18,20.13,52,3.72,3.69,0,43.5,44
2020-09-21 07:43:34.4983,172.8,75.1,43.75,43.46,-18,20.13,6,-9720,25,3.7,43.5,44
2020-09-21 07:43:34.7511,172.8,75.1,43.75,43.46,-17.9,20.13,7,-9780,25,3.7,43.5,44
2020-09-21 07:43:35.0032,172.8,75.1,43.75,43.46,-17.9,20.13,1,727.3,-12.8,23.5,43.5,44
2020-09-21 07:43:35.2520,172.8,75.1,43.75,43.46,-18,20.13,2,726.9,-12.5,24,43.5,44
2020-09-21 07:43:35.5007,172.8,75.1,43.75,43.46,-18.1,20.13,61,729.8,722.5,0,43.5,44
2020-09-21 07:43:35.7494,172.8,75.1,43.75,43.46,-18,20.13,62,425,425,0,43.5,44
2020-09-21 07:43:35.9982,172.8,75.1,43.75,43.46,-17.9,20.13,64,16,16.3,0,43.5,44
2020-09-21 07:43:36.2460,172.8,75.1,43.75,43.46,-17.9,20.13,3,727.3,-12.8,23,43.5,44
2020-09-21 07:43:36.4936,172.8,75.1,43.75,43.46,-18,20.13,4,726.9,-12.5,23,43.5,44
2020-09-21 07:43:36.7412,172.8,75.1,43.75,43.46,-18.1,20.12,65,-9720,-9790,0,43.5,44
2020-09-21 07:43:36.9888,172.8,75.1,43.75,43.46,-18,20.12,66,5160,5160,0,43.5,44
2020-09-21 07:43:37.2363,172.8,75.1,43.75,43.46,-18,20.13,1,727.3,-12.8,23.5,43.5,44
2020-09-21 07:43:37.4839,172.8,75.1,43.75,43.46,-17.9,20.13,2,726.9,-12.5,24,43.5,44
2020-09-21 07:43:37.7314,172.8,75.1,43.75,43.46,-18,20.12,65,-9720,-9780,0,43.5,44
2020-09-21 07:43:37.9789,172.8,75.1,43.75,43.46,-18,20.13,51,3.72,3.7,0,43.5,44
2020-09-21 07:43:38.2269,172.8,75.1,43.75,43.46,-18.1,20.12,63,50,50,0,43.5,44
2020-09-21 07:43:38.4758,172.8,75.1,43.75,43.46,-18,20.13,67,25,25,0,43.5,44
2020-09-21 07:43:38.7248,172.8,75.1,43.75,43.46,-17.9,20.14,52,3.72,3.69,0,43.5,44
2020-09-21 07:43:38.9737,172.8,75.1,43.75,43.46,-17.9,20.13,6,-9730,25,3.7,43.5,44
2020-09-21 07:43:39.2237,172.8,75.1,43.75,43.46,-18,20.13,7,-9790,25,3.7,43.5,44
2020-09-21 07:43:39.4764,172.8,75.1,43.75,43.46,-18.1,20.12,1,727.3,-12.8,23.5,43.5,44
2020-09-21 07:43:39.7291,172.8,75.1,43.75,43.46,-18,20.13,2,726.9,-12.5,24,43.5,44
2020-09-21 07:43:39.9817,172.8,75.1,43.75,43.46,-17.9,20.13,61,729.8,722.4,0,43.5,44
2020-09-21 07:43:40.2343,172.8,75.1,43.75,43.46,-17.9,20.13,62,425,425,0,43.5,44
2020-09-21 07:43:40.4866,172.8,75.1,43.75,43.46,-18,20.13,64,16,16.3,0,43.5,44
2020-09-21 07:43:40.7389,172.8,75.1,43.75,43.46,-18,20.12,3,727.3,-12.8,23,43.5,44
2020-09-21 07:43:40.9912,172.8,75.1,43.75,43.46,-18.1,20.12,4,726.9,-12.5,23,43.5,44
2020-09-21 07:43:41.2435,172.8,75.1,43.75,43.46,-17.9,20.13,65,-9720,-9780,0,43.5,44
2020-09-21 07:43:41.4962,172.8,75.1,43.75,43.46,-17.9,20.13,66,5170,5170,0,43.5,44
2020-09-21 07:43:41.7489,172.8,75.1,43.75,43.46,-17.9,20.12,1,727.2,-12.8,23.5,43.5,44
2020-09-21 07:43:42.0016,172.8,75.1,43.75,43.46,-18,20.12,2,726.8,-12.5,24,43.5,44
2020-09-21 07:43:42.2543,172.8,75.1,43.75,43.46,-18,20.12,65,-9730,-9790,0,43.5,44
2020-09-21 07:43:42.5017,172.8,75.1,43.75,43.46,-17.9,20.12,51,3.72,3.7,0,43.5,44
2020-09-21 07:43:42.7489,172.8,75.1,43.75,43.46,-17.9,20.12,63,50,50,0,43.5,44
2020-09-21 07:43:42.9961,172.8,75.1,43.75,43.46,-17.9,20.12,67,25,25,0,43.5,44
2020-09-21 07:43:43.2433,172.8,75.1,43.75,43.46,-18,20.13,52,3.72,3.69,0,43.5,44
2020-09-21 07:43:43.4908,172.8,75.1,43.75,43.46,-18.1,20.13,6,-9720,25,3.7,43.5,44
2020-09-21 07:43:43.7383,172.8,75.1,43.75,43.46,-18,20.13,7,-9790,25,3.7,43.5,44
2020-09-21 07:43:43.9859,172.8,75.1,43.75,43.46,-17.9,20.14,1,727.2,-12.8,23.5,43.5,44
2020-09-21 07:43:44.2334,172.8,75.1,43.75,43.46,-17.9,20.12,2,726.8,-12.5,24,43.5,44
2020-09-21 07:43:44.4816,172.8,75.1,43.75,43.46,-18,20.12,61,729.8,722.5,0,43.5,44
2020-09-21 07:43:44.7327,172.8,75.1,43.75,43.46,-18,20.13,62,425,425,0,43.5,44
2020-09-21 07:43:44.9838,172.8,75.1,43.75,43.46,-18,20.13,64,16,16.3,0,43.5,44
2020-09-21 07:43:45.2349,172.8,75.1,43.75,43.46,-17.9,20.12,3,727.2,-12.8,23,43.5,44
2020-09-21 07:43:45.4862,172.8,75.1,43.75,43.46,-17.9,20.13,4,726.8,-12.5,23,43.5,44
2020-09-21 07:43:45.7392,172.8,75.1,43.75,43.46,-18,20.13,65,-9730,-9780,0,43.5,44
2020-09-21 07:43:45.9922,172.8,75.1,43.75,43.46,-18,20.13,66,5170,5170,0,43.5,44
2020-09-21 07:43:46.2452,172.8,75.1,43.75,43.46,-18,20.12,1,727.2,-12.8,23.5,43.5,44
2020-09-21 07:43:46.4974,172.8,75.1,43.75,43.46,-17.9,20.12,2,726.8,-12.5,24,43.5,44
2020-09-21 07:43:46.7449,172.8,75.1,43.75,43.46,-18,20.12,65,-9730,-9780,0,43.5,44
2020-09-21 07:43:46.9925,172.8,75.1,43.75,43.46,-18,20.12,51,3.72,3.7,0,43.5,44
2020-09-21 07:43:47.2400,172.8,75.1,43.75,43.46,-18,20.13,63,50,50,0,43.5,44
2020-09-21 07:43:47.4884,172.8,75.1,43.75,43.46,-18,20.13,67,25,25,0,43.5,44
2020-09-21 07:43:47.7411,172.8,75.1,43.75,43.46,-17.9,20.13,52,3.72,3.69,0,43.5,44
2020-09-21 07:43:47.9938,172.8,75.1,43.75,43.46,-18,20.14,6,-9720,25,3.7,43.5,44
2020-09-21 07:43:48.2464,172.8,75.1,43.75,43.46,-18,20.13,7,-9780,25,3.7,43.5,44
2020-09-21 07:43:48.4991,172.8,75.1,43.75,43.46,-18,20.13,1,727.2,-12.8,23.5,43.5,44
2020-09-21 07:43:48.7476,172.8,75.1,43.75,43.46,-18,20.13,2,726.7,-12.5,24,43.5,44
2020-09-21 07:43:48.9948,172.8,75.1,43.5,43.46,-17.9,20.1,61,729.8,722.4,0,43.5,44
2020-09-21 07:43:49.2420,172.8,75.1,43.5,43.46,-18,20.13,62,425,425,0,43.5,44
2020-09-21 07:43:49.4892,172.8,75.1,43.5,43.46,-18,20.13,64,16,16.3,0,43.5,44
2020-09-21 07:43:49.7409,172.8,75.1,43.5,43.46,-18,20.13,3,727.2,-12.8,23,43.5,44
2020-09-21 07:43:49.9937,172.8,75.1,43.5,43.46,-18,20.13,4,726.7,-12.5,23,43.5,44
2020-09-21 07:43:50.2464,172.8,75.1,43.5,43.46,-17.9,20.13,65,-9720,-9780,0,43.5,44
2020-09-21 07:43:50.4992,172.8,75.1,43.5,43.46,-17.9,20.12,66,5150,5150,0,43.5,44
2020-09-21 07:43:50.7519,172.8,75.1,43.5,43.46,-18,20.13,1,727.2,-12.8,23.5,43.5,44
2020-09-21 07:43:51.0047,172.8,75.1,43.5,43.46,-18,20.13,2,726.7,-12.5,24,43.5,44
2020-09-21 07:43:51.2574,172.8,75.1,43.5,43.46,-18,20.13,65,-9720,-9770,0,43.5,44
2020-09-21 07:43:51.5102,172.8,75.1,43.5,43.46,-17.9,20.14,51,3.72,3.7,0,43.5,44
2020-09-21 07:43:51.7629,172.8,75.1,43.5,43.46,-18,20.12,63,50,50,0,43.5,44
2020-09-21 07:43:52.0107,172.8,75.1,43.5,43.46,-18,20.12,67,25,25,0,43.5,44
2020-09-21 07:43:52.2582,172.8,75.1,43.5,43.46,-18,20.13,52,3.72,3.69,0,43.5,44
2020-09-21 07:43:52.5057,172.8,75.1,43.5,43.46,-18,20.12,6,-9730,25,3.7,43.5,44
2020-09-21 07:43:52.7533,172.8,75.1,43.5,43.46,-18,20.13,7,-9770,25,3.7,43.5,44
2020-09-21 07:43:53.0008,172.8,75.1,43.5,43.46,-18,20.13,1,727.2,-12.8,23.5,43.5,44
2020-09-21 07:43:53.2484,172.8,75.1,43.5,43.46,-17.9,20.12,2,726.7,-12.5,24,43.5,44
2020-09-21 07:43:53.4959,172.8,75.1,43.5,43.46,-17.9,20.12,61,729.7,722.4,0,43.5,44
2020-09-21 07:43:53.7434,172.8,75.1,43.5,43.46,-18,20.12,62,425,425,0,43.5,44
2020-09-21 07:43:53.9960,172.8,75.1,43.5,43.46,-18,20.13,64,16,16.3,0,43.5,44
2020-09-21 07:43:54.2488,172.8,75.1,43.5,43.46,-18,20.13,3,727.2,-12.8,23,43.5,44
2020-09-21 07:43:54.5015,172.8,75.1,43.5,43.46,-18,20.14,4,726.7,-12.5,23,43.5,44
2020-09-21 07:43:54.7543,172.8,75.1,43.5,43.46,-17.9,20.13,65,-9730,-9760,0,43.5,44
2020-09-21 07:43:55.0059,172.8,75.1,43.5,43.46,-17.9,20.12,66,5150,5150,0,43.5,44
2020-09-21 07:43:55.2565,172.8,75.1,43.5,43.46,-17.9,20.14,1,727.2,-12.8,23.5,43.5,44
2020-09-21 07:43:55.5072,172.8,75.1,43.5,43.46,-18,20.13,2,726.7,-12.5,24,43.5,44
2020-09-21 07:43:55.7579,172.8,75.1,43.5,43.46,-18,20.13,65,-9740,-9770,0,43.5,43.5
2020-09-21 07:43:56.0089,172.8,75.1,43.5,43.46,-18,20.13,51,3.72,3.7,0,43.5,43.5
2020-09-21 07:43:56.2618,172.8,75.1,43.5,43.46,-17.9,20.12,63,50,50,0,43.5,43.5
2020-09-21 07:43:56.5147,172.8,75.1,43.5,43.46,-17.9,20.13,67,25,25,0,43.5,43.5
2020-09-21 07:43:56.7676,172.8,75.1,43.5,43.46,-18,20.13,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:43:57.0196,172.8,75.1,43.5,43.46,-18,20.13,6,-9730,25,3.7,43.5,43.5
2020-09-21 07:43:57.2672,172.8,75.1,43.5,43.46,-18,20.13,7,-9760,25,3.7,43.5,43.5
2020-09-21 07:43:57.5149,172.8,75.1,43.5,43.46,-18,20.13,1,727.2,-12.8,23.5,43.5,43.5
2020-09-21 07:43:57.7625,172.8,75.1,43.5,43.46,-17.9,20.12,2,726.8,-12.3,24,43.5,43.5
2020-09-21 07:43:58.0101,172.8,75.1,43.5,43.46,-17.9,20.13,61,729.6,722.4,0,43.5,43.5
2020-09-21 07:43:58.2615,172.8,75.1,43.5,43.46,-18,20.13,62,425,425,0,43.5,43.5
2020-09-21 07:43:58.5141,172.8,75.1,43.5,43.46,-18,20.13,64,16,16.3,0,43.5,43.5
2020-09-21 07:43:58.7667,172.8,75.1,43.5,43.46,-18,20.12,3,727.2,-12.8,23,43.5,43.5
2020-09-21 07:43:59.0193,172.8,75.1,43.5,43.46,-17.9,20.12,4,726.8,-12.3,23,43.5,43.5
2020-09-21 07:43:59.2683,172.8,75.1,43.5,43.46,-17.9,20.13,65,-9730,-9750,0,43.5,43.5
2020-09-21 07:43:59.5158,172.8,75.1,43.5,43.46,-18,20.12,66,5150,5150,0,43.5,43.5
2020-09-21 07:43:59.7633,172.8,75.1,43.5,43.46,-18,20.13,1,727.2,-12.8,23.5,43.5,43.5
2020-09-21 07:44:00.0108,172.8,74.9,43.5,43.34,-18,20.13,2,726.8,-12.3,24,43.5,43.5
2020-09-21 07:44:00.2584,172.8,74.9,43.5,43.34,-17.9,20.12,65,-9740,-9760,0,43.5,43.5
2020-09-21 07:44:00.5059,172.8,74.9,43.5,43.34,-18,20.13,51,3.72,3.7,0,43.5,43.5
2020-09-21 07:44:00.7535,172.8,74.9,43.5,43.34,-18,20.12,63,50,50,0,43.5,43.5
2020-09-21 07:44:01.0010,172.8,74.9,43.5,43.34,-18,20.12,67,25,25,0,43.5,43.5
2020-09-21 07:44:01.2486,172.8,74.9,43.5,43.34,-18,20.12,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:01.4961,172.8,74.9,43.5,43.34,-18,20.13,6,-9740,25,3.7,43.5,43.5
2020-09-21 07:44:01.7437,172.8,74.9,43.5,43.34,-17.9,20.13,7,-9750,25,3.7,43.5,43.5
2020-09-21 07:44:01.9913,172.8,74.9,43.5,43.34,-18,20.13,1,727.2,-12.8,23.5,43.5,43.5
2020-09-21 07:44:02.2388,172.8,74.9,43.5,43.34,-18,20.12,2,726.8,-12.3,24,43.5,43.5
2020-09-21 07:44:02.4863,172.8,74.9,43.5,43.34,-18,20.13,61,729.6,722.3,0,43.5,43.5
2020-09-21 07:44:02.7339,172.8,74.9,43.5,43.34,-18,20.13,62,425,425,0,43.5,43.5
2020-09-21 07:44:02.9814,172.8,74.9,43.5,43.34,-17.9,20.12,64,16,16.2,0,43.5,43.5
2020-09-21 07:44:03.2289,172.8,74.9,43.5,43.34,-18,20.13,3,727.1,-12.8,23,43.5,43.5
2020-09-21 07:44:03.4763,172.8,74.9,43.5,43.34,-18,20.13,4,726.7,-12.3,23,43.5,43.5
2020-09-21 07:44:03.7237,172.8,74.9,43.5,43.34,-18,20.13,65,-9740,-9760,0,43.5,43.5
2020-09-21 07:44:03.9710,172.8,74.9,43.5,43.34,-18,20.03,66,5170,5170,0,43.5,43.5
2020-09-21 07:44:04.2184,172.8,74.9,43.5,43.34,-17.9,20.12,1,727.1,-12.8,23.5,43.5,43.5
2020-09-21 07:44:04.4688,172.8,74.9,43.5,43.34,-17.9,20.13,2,726.7,-12.3,24,43.5,43.5
2020-09-21 07:44:04.7216,172.8,74.9,43.5,43.34,-18,20.12,65,-9740,-9750,0,43.5,43.5
2020-09-21 07:44:04.9745,172.8,74.9,43.5,43.34,-18,20.13,51,3.72,3.7,0,43.5,43.5
2020-09-21 07:44:05.2273,172.8,74.9,43.5,43.34,-18,20.12,63,50,50,0,43.5,43.5
2020-09-21 07:44:05.4794,172.8,74.9,43.5,43.34,-17.9,20.13,67,25,25,0,43.5,43.5
2020-09-21 07:44:05.7281,172.8,74.9,43.5,43.34,-17.9,20.13,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:05.9767,172.8,74.9,43.5,43.34,-17.9,20.13,6,-9740,25,3.7,43.5,43.5
2020-09-21 07:44:06.2254,172.8,74.9,43.5,43.34,-18,20.13,7,-9750,25,3.7,43.5,43.5
2020-09-21 07:44:06.4741,172.8,74.9,43.5,43.34,-18,20.14,1,727.1,-12.8,23.5,43.5,43.5
2020-09-21 07:44:06.7259,172.8,74.9,43.5,43.34,-17.9,20.13,2,726.7,-12.3,24,43.5,43.5
2020-09-21 07:44:06.9787,172.8,74.9,43.5,43.34,-17.8,20.12,61,729.5,722.3,0,43.5,43.5
2020-09-21 07:44:07.2316,172.8,74.9,43.5,43.34,-17.9,20.13,62,425,425,0,43.5,43.5
2020-09-21 07:44:07.4844,172.8,74.9,43.5,43.34,-18,20.12,64,16,16.3,0,43.5,43.5
2020-09-21 07:44:07.7371,172.8,74.9,43.5,43.34,-18,20.12,3,727.1,-12.8,23,43.5,43.5
2020-09-21 07:44:07.9898,172.8,74.9,43.5,43.34,-18,20.12,4,726.7,-12.3,23,43.5,43.5
2020-09-21 07:44:08.2425,172.8,74.9,43.5,43.34,-17.9,20.13,65,-9760,-9770,0,43.5,43.5
2020-09-21 07:44:08.4952,172.8,74.9,43.5,43.34,-17.9,20.13,66,5170,5170,0,43.5,43.5
2020-09-21 07:44:08.7460,172.8,74.9,43.5,43.34,-18,20.12,1,727.1,-12.8,23.5,43.5,43.5
2020-09-21 07:44:08.9935,172.8,74.9,43.5,43.34,-18.1,20.12,2,726.7,-12.3,24,43.5,43.5
2020-09-21 07:44:09.2409,172.8,74.9,43.5,43.34,-18,20.12,65,-9760,-9770,0,43.5,43.5
2020-09-21 07:44:09.4884,172.8,74.9,43.5,43.34,-17.9,20.12,51,3.72,3.7,0,43.5,43.5
2020-09-21 07:44:09.7359,172.8,74.9,43.5,43.34,-17.9,20.13,63,50,50,0,43.5,43.5
2020-09-21 07:44:09.9884,172.8,74.9,43.5,43.34,-18,20.13,67,25,25,0,43.5,43.5
2020-09-21 07:44:10.2411,172.8,74.9,43.5,43.34,-18.1,20.13,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:10.4938,172.8,74.9,43.5,43.34,-18,20.12,6,-9760,25,3.7,43.5,43.5
2020-09-21 07:44:10.7465,172.8,74.9,43.5,43.34,-17.9,20.12,7,-9770,25,3.7,43.5,43.5
2020-09-21 07:44:10.9992,172.8,74.9,43.5,43.34,-17.9,20.13,1,727,-12.8,23.5,43.5,43.5
2020-09-21 07:44:11.2520,172.8,74.9,43.5,43.34,-18,20.12,2,726.6,-12.3,24,43.5,43.5
2020-09-21 07:44:11.5047,172.8,74.9,43.5,43.34,-18.1,20.12,61,729.6,722.3,0,43.5,43.5
2020-09-21 07:44:11.7575,172.8,74.9,43.5,43.34,-18,20.13,62,425,425,0,43.5,43.5
2020-09-21 07:44:12.0056,172.8,74.9,43.5,43.34,-18,20.12,64,16.1,16.3,0,43.5,43.5
2020-09-21 07:44:12.2527,172.8,74.9,43.5,43.34,-17.9,20.13,3,727,-12.8,23,43.5,43.5
2020-09-21 07:44:12.4997,172.8,74.9,43.5,43.34,-18,20.12,4,726.6,-12.3,23,43.5,43.5
2020-09-21 07:44:12.7468,172.8,74.9,43.5,43.34,-18,20.13,65,-9760,-9760,0,43.5,43.5
2020-09-21 07:44:12.9970,172.8,74.9,43.5,43.34,-18.1,20.12,66,5170,5170,0,43.5,43.5
2020-09-21 07:44:13.2497,172.8,74.9,43.5,43.34,-18,20.13,1,727,-12.8,23.5,43.5,43.5
2020-09-21 07:44:13.5024,172.8,74.9,43.5,43.34,-17.9,20.12,2,726.6,-12.3,24,43.5,43.5
2020-09-21 07:44:13.7552,172.8,74.9,43.5,43.34,-17.9,20.13,65,-9760,-9760,0,43.5,43.5
2020-09-21 07:44:14.0072,172.8,74.9,43.5,43.34,-18,20.13,51,3.72,3.7,0,43.5,43.5
2020-09-21 07:44:14.2584,172.8,74.9,43.5,43.34,-18,20.13,63,50,50,0,43.5,43.5
2020-09-21 07:44:14.5097,172.8,74.9,43.5,43.34,-18,20.13,67,25,25,0,43.5,43.5
2020-09-21 07:44:14.7610,172.8,74.9,43.5,43.34,-17.9,20.12,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:15.0117,172.8,74.9,43.5,43.34,-17.9,20.12,6,-9760,25,3.7,43.5,43.5
2020-09-21 07:44:15.2593,172.8,74.9,43.5,43.34,-18,20.12,7,-9760,25,3.7,43.5,43.5
2020-09-21 07:44:15.5068,172.8,74.9,43.5,43.34,-18.1,20.12,1,727,-12.8,23.5,43.5,43.5
2020-09-21 07:44:15.7544,172.8,74.9,43.5,43.34,-18,20.13,2,726.6,-12.3,24,43.5,43.5
2020-09-21 07:44:16.0020,172.8,74.9,43.5,43.34,-17.9,20.13,61,729.5,722.3,0,43.5,43.5
2020-09-21 07:44:16.2536,172.8,74.9,43.5,43.34,-17.9,20.13,62,425,425,0,43.5,43.5
2020-09-21 07:44:16.5064,172.8,74.9,43.5,43.34,-18,20.13,64,16.1,16.3,0,43.5,43.5
2020-09-21 07:44:16.7593,172.8,74.9,43.5,43.34,-18,20.13,3,727,-12.8,23,43.5,43.5
2020-09-21 07:44:17.0121,172.8,74.9,43.5,43.34,-18,20.09,4,726.6,-12.3,23,43.5,43.5
2020-09-21 07:44:17.2611,172.8,74.9,43.5,43.34,-17.9,20.13,65,-9760,-9770,0,43.5,43.5
2020-09-21 07:44:17.5086,172.8,74.9,43.5,43.34,-17.9,20.12,66,5180,5180,0,43.5,43.5
2020-09-21 07:44:17.7562,172.8,74.9,43.5,43.34,-17.9,20.13,1,727,-12.8,23.5,43.5,43.5
2020-09-21 07:44:18.0037,172.8,74.9,43.5,43.34,-18,20.13,2,726.6,-12.3,24,43.5,43.5
2020-09-21 07:44:18.2531,172.8,74.9,43.5,43.34,-18.1,20.12,65,-9760,-9760,0,43.5,43.5
2020-09-21 07:44:18.5058,172.8,74.9,43.5,43.34,-18,20.12,51,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:18.7585,172.8,74.9,43.5,43.34,-17.9,20.13,63,50,50,0,43.5,43.5
2020-09-21 07:44:19.0112,172.8,74.9,43.5,43.34,-17.9,20.12,67,25,25,0,43.5,43.5
2020-09-21 07:44:19.2639,172.8,74.9,43.5,43.34,-18,20.13,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:19.5116,172.8,74.9,43.5,43.34,-18.1,20.13,6,-9760,25,3.7,43.5,43.5
2020-09-21 07:44:19.7592,172.8,74.9,43.5,43.34,-18,20.13,7,-9770,25,3.7,43.5,43.5
2020-09-21 07:44:20.0069,172.8,74.9,43.5,43.34,-17.9,20.12,1,727,-12.8,23.5,43.5,43.5
2020-09-21 07:44:20.2545,172.8,74.8,43.5,43.29,-18,20.11,2,726.6,-12.3,24,43.5,43.5
2020-09-21 07:44:20.5018,172.8,74.8,43.5,43.29,-18,20.12,61,729.5,722.3,0,43.5,43.5
2020-09-21 07:44:20.7491,172.8,74.8,43.5,43.29,-18.1,20.12,62,425,425,0,43.5,43.5
2020-09-21 07:44:20.9964,172.8,74.8,43.5,43.29,-18,20.13,64,16.1,16.3,0,43.5,43.5
2020-09-21 07:44:21.2437,172.8,74.8,43.5,43.29,-17.9,20.12,3,727,-12.8,23,43.5,43.5
2020-09-21 07:44:21.4946,172.8,74.8,43.5,43.29,-18,20.15,4,726.6,-12.3,23,43.5,43.5
2020-09-21 07:44:21.7456,172.8,74.8,43.5,43.29,-18,20.13,65,-9760,-9760,0,43.5,43.5
2020-09-21 07:44:21.9967,172.8,74.8,43.5,43.29,-18,20.12,66,5180,5180,0,43.5,43.5
2020-09-21 07:44:22.2477,172.8,74.8,43.5,43.29,-18,20.12,1,727,-12.8,23.5,43.5,43.5
2020-09-21 07:44:22.5003,172.8,74.8,43.5,43.29,-17.9,20.13,2,726.6,-12.3,24,43.5,43.5
2020-09-21 07:44:22.7531,172.8,74.8,43.5,43.29,-17.9,20.13,65,-9760,-9760,0,43.5,43.5
2020-09-21 07:44:23.0058,172.8,74.8,43.5,43.29,-18,20.12,51,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:23.2585,172.8,74.8,43.5,43.29,-18,20.13,63,50,50,0,43.5,43.5
2020-09-21 07:44:23.5064,172.8,74.8,43.5,43.29,-18,20.12,67,25,25,0,43.5,43.5
2020-09-21 07:44:23.7539,172.8,74.8,43.5,43.29,-17.9,20.13,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:24.0014,172.8,74.8,43.5,43.29,-17.9,20.12,6,-9760,25,3.7,43.5,43.5
2020-09-21 07:44:24.2489,172.8,74.8,43.5,43.29,-18,20.13,7,-9760,25,3.7,43.5,43.5
2020-09-21 07:44:24.4965,172.8,74.8,43.5,43.29,-18,20.12,1,727,-12.8,23.5,43.5,43.5
2020-09-21 07:44:24.7441,172.8,74.8,43.5,43.29,-18,20.12,2,726.6,-12.3,24,43.5,43.5
2020-09-21 07:44:24.9917,172.8,74.8,43.5,43.29,-17.9,20.12,61,729.5,722.3,0,43.5,43.5
2020-09-21 07:44:25.2393,172.8,74.8,43.5,43.29,-17.9,20.13,62,425,425,0,43.5,43.5
2020-09-21 07:44:25.4888,172.8,74.8,43.5,43.29,-18,20.13,64,16.1,16.3,0,43.5,43.5
2020-09-21 07:44:25.7416,172.8,74.8,43.5,43.29,-18,20.12,3,726.9,-12.8,23,43.5,43.5
2020-09-21 07:44:25.9943,172.8,74.8,43.5,43.29,-18,20.13,4,726.5,-12.5,23,43.5,43.5
2020-09-21 07:44:26.2471,172.8,74.8,43.5,43.29,-17.9,20.12,65,-9760,-9760,0,43.5,43.5
2020-09-21 07:44:26.4999,172.8,74.8,43.5,43.29,-17.9,20.12,66,5180,5180,0,43.5,43.5
2020-09-21 07:44:26.7528,172.8,74.8,43.5,43.29,-18,20.13,1,726.9,-12.8,23.5,43.5,43.5
2020-09-21 07:44:27.0057,172.8,74.8,43.5,43.29,-18,20.33,2,726.5,-12.5,24,43.5,43.5
2020-09-21 07:44:27.2585,172.8,74.8,43.5,43.29,-18,20.32,65,-9760,-9760,0,43.5,43.5
2020-09-21 07:44:27.5114,172.8,74.8,43.5,43.29,-17.9,20.32,51,3.71,3.7,0,43.5,43.5
2020-09-21 07:44:27.7634,172.8,74.8,43.5,43.29,-17.9,20.32,63,50,50,0,43.5,43.5
2020-09-21 07:44:28.0153,172.8,74.8,43.5,43.29,-18,20.33,67,25,25,0,43.5,43.5
2020-09-21 07:44:28.2671,172.8,74.7,43.5,43.23,-18,20.32,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:28.5189,172.8,74.7,43.5,43.23,-18,20.32,6,-9760,25,3.7,43.5,43.5
2020-09-21 07:44:28.7672,172.8,74.7,43.5,43.23,-17.9,20.31,7,-9760,25,3.7,43.5,43.5
2020-09-21 07:44:29.0143,172.8,74.7,43.5,43.23,-17.9,20.32,1,726.9,-12.8,23.5,43.5,43.5
2020-09-21 07:44:29.2615,172.8,74.7,43.5,43.23,-18,20.32,2,726.5,-12.5,24,43.5,43.5
2020-09-21 07:44:29.5086,172.8,74.7,43.5,43.23,-18,20.33,61,729.4,722.1,0,43.5,43.5
2020-09-21 07:44:29.7601,172.8,74.7,43.5,43.23,-18,20.33,62,425,425,0,43.5,43.5
2020-09-21 07:44:30.0129,172.8,74.7,43.5,43.23,-18,20.3,64,16.1,16.3,0,43.5,43.5
2020-09-21 07:44:30.2656,172.8,74.7,43.5,43.23,-18,20.33,3,726.9,-12.8,23,43.5,43.5
2020-09-21 07:44:30.5184,172.8,74.7,43.5,43.23,-18,20.32,4,726.5,-12.5,23,43.5,43.5
2020-09-21 07:44:30.7674,172.8,74.7,43.5,43.23,-18,20.33,65,-9760,-9760,0,43.5,43.5
2020-09-21 07:44:31.0149,172.8,74.7,43.5,43.23,-18,20.33,66,5180,5180,0,43.5,43.5
2020-09-21 07:44:31.2624,172.8,74.7,43.5,43.23,-18,20.34,1,726.9,-12.8,23.5,43.5,43.5
2020-09-21 07:44:31.5100,172.8,74.7,43.5,43.23,-18,20.32,2,726.5,-12.5,24,43.5,43.5
2020-09-21 07:44:31.7616,172.8,74.7,43.5,43.23,-18,20.32,65,-9760,-9760,0,43.5,43.5
2020-09-21 07:44:32.0145,172.8,74.7,43.5,43.23,-18,20.32,51,3.71,3.7,0,43.5,43.5
2020-09-21 07:44:32.2674,172.8,74.7,43.5,43.23,-18,20.32,63,50,50,0,43.5,43.5
2020-09-21 07:44:32.5203,172.8,74.7,43.5,43.23,-18,20.32,67,25,25,0,43.5,43.5
2020-09-21 07:44:32.7732,172.8,74.7,43.5,43.23,-18,20.32,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:33.0211,172.8,74.7,43.5,43.23,-18,20.32,6,-9760,25,3.7,43.5,43.5
2020-09-21 07:44:33.2688,172.8,74.7,43.5,43.23,-18,20.32,7,-9760,25,3.7,43.5,43.5
2020-09-21 07:44:33.5165,172.8,74.7,43.5,43.23,-18,20.33,1,726.9,-12.8,23.5,43.5,43.5
2020-09-21 07:44:33.7642,172.8,74.7,43.5,43.23,-18,20.33,2,726.4,-12.5,24,43.5,43.5
2020-09-21 07:44:34.0118,172.8,74.7,43.5,43.23,-18,20.33,61,729.4,722.3,0,43.5,43.5
2020-09-21 07:44:34.2594,172.8,74.7,43.5,43.23,-18,20.33,62,425,425,0,43.5,43.5
2020-09-21 07:44:34.5069,172.8,74.7,43.5,43.23,-18,20.33,64,16.1,16.3,0,43.5,43.5
2020-09-21 07:44:34.7545,172.8,74.7,43.5,43.23,-18,20.33,3,726.9,-12.8,23,43.5,43.5
2020-09-21 07:44:35.0020,172.8,74.7,43.5,43.23,-18,20.32,4,726.4,-12.5,23,43.5,43.5
2020-09-21 07:44:35.2495,172.8,74.7,43.5,43.23,-18,20.32,65,-9760,-9760,0,43.5,43.5
2020-09-21 07:44:35.4970,172.8,74.7,43.5,43.23,-18,20.33,66,5180,5180,0,43.5,43.5
2020-09-21 07:44:35.7444,172.8,74.7,43.5,43.23,-18,20.32,1,726.9,-12.8,23.5,43.5,43.5
2020-09-21 07:44:35.9928,172.8,74.7,43.5,43.23,-18,20.32,2,726.4,-12.5,24,43.5,43.5
2020-09-21 07:44:36.2456,172.8,74.7,43.5,43.23,-18,20.33,65,-9750,-9750,0,43.5,43.5
2020-09-21 07:44:36.4984,172.8,74.7,43.5,43.23,-18,20.33,51,3.71,3.7,0,43.5,43.5
2020-09-21 07:44:36.7511,172.8,74.7,43.5,43.23,-18,20.32,63,50,50,0,43.5,43.5
2020-09-21 07:44:37.0039,172.8,74.7,43.5,43.23,-18,20.32,67,25,25,0,43.5,43.5
2020-09-21 07:44:37.2568,172.8,74.7,43.5,43.23,-18,20.33,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:37.5097,172.8,74.7,43.5,43.23,-18,20.32,6,-9750,25,3.7,43.5,43.5
2020-09-21 07:44:37.7626,172.8,74.7,43.5,43.23,-18,20.33,7,-9760,25,3.7,43.5,43.5
2020-09-21 07:44:38.0154,172.8,74.7,43.5,43.23,-18,20.32,1,726.9,-12.8,23.5,43.5,43.5
2020-09-21 07:44:38.2631,172.8,74.7,43.5,43.23,-18,20.33,2,726.4,-12.5,24,43.5,43.5
2020-09-21 07:44:38.5107,172.8,74.7,43.5,43.23,-17.9,20.33,61,729.4,722.1,0,43.5,43.5
2020-09-21 07:44:38.7583,172.8,74.7,43.5,43.23,-17.9,20.32,62,425,425,0,43.5,43.5
2020-09-21 07:44:39.0060,172.8,74.7,43.5,43.23,-18,20.32,64,16,16.3,0,43.5,43.5
2020-09-21 07:44:39.2535,172.8,74.7,43.5,43.23,-18,20.33,3,726.8,-12.8,23,43.5,43.5
2020-09-21 07:44:39.5010,172.8,74.7,43.5,43.23,-18,20.32,4,726.4,-12.5,23,43.5,43.5
2020-09-21 07:44:39.7486,172.8,74.7,43.5,43.23,-18,20.32,65,-9750,-9750,0,43.5,43.5
2020-09-21 07:44:39.9961,172.8,74.7,43.5,43.23,-17.9,20.33,66,5180,5180,0,43.5,43.5
2020-09-21 07:44:40.2436,172.8,74.7,43.5,43.23,-18,20.32,1,726.8,-12.8,23.5,43.5,43.5
2020-09-21 07:44:40.4911,172.8,74.7,43.5,43.23,-18,20.32,2,726.4,-12.5,24,43.5,43.5
2020-09-21 07:44:40.7386,172.8,74.7,43.5,43.23,-18,20.33,65,-9760,-9760,0,43.5,43.5
2020-09-21 07:44:40.9861,172.8,74.6,43.5,43.17,-17.9,20.33,51,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:41.2336,172.8,74.6,43.5,43.17,-17.9,20.32,63,50,50,0,43.5,43.5
2020-09-21 07:44:41.4810,172.8,74.6,43.5,43.17,-17.9,20.32,67,25,25,0,43.5,43.5
2020-09-21 07:44:41.7284,172.8,74.6,43.5,43.17,-18,20.32,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:41.9758,172.8,74.6,43.5,43.17,-18,20.33,6,-9760,25,3.7,43.5,43.5
2020-09-21 07:44:42.2232,172.8,74.6,43.5,43.17,-18,20.31,7,-9770,25,3.7,43.5,43.5
2020-09-21 07:44:42.4706,172.8,74.6,43.5,43.17,-17.9,20.32,1,726.8,-12.8,23.5,43.5,43.5
2020-09-21 07:44:42.7180,172.8,74.6,43.5,43.17,-17.9,20.32,2,726.4,-12.5,24,43.5,43.5
2020-09-21 07:44:42.9655,172.8,74.6,43.5,43.17,-18,20.32,61,729.4,722.1,0,43.5,43.5
2020-09-21 07:44:43.2129,172.8,74.6,43.5,43.17,-18,20.32,62,425,425,0,43.5,43.5
2020-09-21 07:44:43.4602,172.8,74.6,43.5,43.17,-18,20.3,64,16,16.2,0,43.5,43.5
2020-09-21 07:44:43.7075,172.8,74.6,43.5,43.17,-18,20.33,3,726.8,-12.8,23,43.5,43.5
2020-09-21 07:44:43.9548,172.8,74.6,43.5,43.17,-17.9,20.32,4,726.4,-12.5,23,43.5,43.5
2020-09-21 07:44:44.2020,172.8,74.6,43.5,43.17,-18,20.32,65,-9760,-9760,0,43.5,43.5
2020-09-21 07:44:44.4504,172.8,74.6,43.5,43.17,-18,20.33,66,5180,5180,0,43.5,43.5
2020-09-21 07:44:44.6989,172.8,74.6,43.5,43.17,-18,20.33,1,726.8,-12.8,23.5,43.5,43.5
2020-09-21 07:44:44.9474,172.8,74.6,43.5,43.17,-18,20.32,2,726.4,-12.5,24,43.5,43.5
2020-09-21 07:44:45.1959,172.8,74.6,43.5,43.17,-17.9,20.33,65,-9760,-9760,0,43.5,43.5
2020-09-21 07:44:45.4437,172.8,74.6,43.5,43.17,-18,20.32,51,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:45.6911,172.8,74.6,43.5,43.17,-18,20.33,63,50,50,0,43.5,43.5
2020-09-21 07:44:45.9385,172.8,74.6,43.5,43.17,-18,20.32,67,25,25,0,43.5,43.5
2020-09-21 07:44:46.1858,172.8,74.6,43.5,43.17,-18,20.32,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:46.4339,172.8,74.6,43.5,43.17,-17.9,20.31,6,-9770,25,3.7,43.5,43.5
2020-09-21 07:44:46.6858,172.8,74.6,43.5,43.17,-17.9,20.32,7,-9760,25,3.7,43.5,43.5
2020-09-21 07:44:46.9377,172.8,74.6,43.5,43.17,-18,20.33,1,726.8,-12.8,23.5,43.5,43.5
2020-09-21 07:44:47.1896,172.8,74.6,43.5,43.17,-18,20.32,2,726.4,-12.5,24,43.5,43.5
2020-09-21 07:44:47.4414,172.8,74.6,43.5,43.17,-18,20.32,61,729.3,722.1,0,43.5,43.5
2020-09-21 07:44:47.6927,172.8,74.6,43.5,43.17,-17.9,20.32,62,425,425,0,43.5,43.5
2020-09-21 07:44:47.9428,172.8,74.6,43.5,43.17,-17.9,20.32,64,16.1,16.3,0,43.5,43.5
2020-09-21 07:44:48.1929,172.8,74.6,43.5,43.17,-18,20.32,3,726.8,-12.8,23,43.5,43.5
2020-09-21 07:44:48.4431,172.8,74.6,43.5,43.17,-18,20.33,4,726.4,-12.5,23,43.5,43.5
2020-09-21 07:44:48.6932,172.8,74.6,43.5,43.17,-18,20.32,65,-9770,-9770,0,43.5,43.5
2020-09-21 07:44:48.9458,172.8,74.6,43.5,43.17,-17.9,20.32,66,5180,5180,0,43.5,43.5
2020-09-21 07:44:49.1985,172.8,74.6,43.5,43.17,-17.9,20.32,1,726.8,-12.8,23.5,43.5,43.5
2020-09-21 07:44:49.4512,172.8,74.6,43.5,43.17,-17.9,20.31,2,726.4,-12.5,24,43.5,43.5
2020-09-21 07:44:49.7039,172.8,74.6,43.5,43.17,-18,20.32,65,-9770,-9770,0,43.5,43.5
2020-09-21 07:44:49.9566,172.8,74.6,43.5,43.17,-18,20.33,51,3.72,3.7,0,43.5,43.5
2020-09-21 07:44:50.2093,172.8,74.6,43.5,43.17,-18,20.33,63,50,50,0,43.5,43.5
2020-09-21 07:44:50.4620,172.8,74.6,43.5,43.17,-17.9,20.34,67,25,25,0,43.5,43.5
2020-09-21 07:44:50.7148,172.8,74.6,43.5,43.17,-17.9,20.33,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:50.9622,172.8,74.6,43.5,43.17,-18,20.33,6,-9770,25,3.7,43.5,43.5
2020-09-21 07:44:51.2096,172.8,74.6,43.5,43.17,-18,20.32,7,-9770,25,3.7,43.5,43.5
2020-09-21 07:44:51.4569,172.8,74.6,43.5,43.17,-18,20.32,1,726.8,-12.8,23.5,43.5,43.5
2020-09-21 07:44:51.7043,172.8,74.6,43.5,43.17,-17.9,20.32,2,726.4,-12.5,24,43.5,43.5
2020-09-21 07:44:51.9516,172.8,74.6,43.5,43.17,-17.9,20.33,61,729.3,722,0,43.5,43.5
2020-09-21 07:44:52.1988,172.8,74.6,43.5,43.17,-17.9,20.32,62,425,425,0,43.5,43.5
2020-09-21 07:44:52.4460,172.8,74.6,43.5,43.17,-18.1,20.32,64,16.1,16.3,0,43.5,43.5
2020-09-21 07:44:52.6932,172.8,74.6,43.5,43.17,-18,20.33,3,726.8,-12.8,23,43.5,43.5
2020-09-21 07:44:52.9430,172.8,74.6,43.5,43.17,-17.9,20.32,4,726.4,-12.5,23,43.5,43.5
2020-09-21 07:44:53.1953,172.8,74.6,43.5,43.17,-17.9,20.33,65,-9760,-9770,0,43.5,43.5
2020-09-21 07:44:53.4475,172.8,74.6,43.5,43.17,-17.9,20.33,66,5180,5180,0,43.5,43.5
2020-09-21 07:44:53.6997,172.8,74.6,43.5,43.17,-18.1,20.32,1,726.8,-12.8,23.5,43.5,43.5
2020-09-21 07:44:53.9497,172.8,74.6,43.5,43.17,-18,20.32,2,726.4,-12.3,24,43.5,43.5
2020-09-21 07:44:54.1971,172.8,74.6,43.5,43.17,-18,20.32,65,-9770,-9770,0,43.5,43.5
2020-09-21 07:44:54.4445,172.8,74.6,43.5,43.17,-17.9,20.32,51,3.71,3.69,0,43.5,43.5
2020-09-21 07:44:54.6920,172.8,74.6,43.5,43.17,-18,20.32,63,50,50,0,43.5,43.5
2020-09-21 07:44:54.9394,172.8,74.6,43.5,43.17,-18.1,20.32,67,25,25,0,43.5,43.5
2020-09-21 07:44:55.1872,172.8,74.6,43.5,43.17,-18,20.32,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:55.4352,172.8,74.6,43.5,43.17,-18,20.33,6,-9770,25,3.7,43.5,43.5
2020-09-21 07:44:55.6831,172.8,74.6,43.5,43.17,-17.9,20.32,7,-9760,25,3.7,43.5,43.5
2020-09-21 07:44:55.9310,172.8,74.6,43.5,43.17,-18,20.32,1,726.8,-12.8,23.5,43.5,43.5
2020-09-21 07:44:56.1807,172.8,74.6,43.5,43.17,-18.1,20.34,2,726.4,-12.3,24,43.5,43.5
2020-09-21 07:44:56.4332,172.8,74.6,43.5,43.17,-18,20.33,61,729.3,722,0,43.5,43.5
2020-09-21 07:44:56.6857,172.8,74.6,43.5,43.17,-18,20.32,62,425,425,0,43.5,43.5
2020-09-21 07:44:56.9381,172.8,74.6,43.5,43.17,-17.9,20.31,64,16.1,16.3,0,43.5,43.5
2020-09-21 07:44:57.1907,172.8,74.6,43.5,43.17,-18,20.33,3,726.8,-12.8,23,43.5,43.5
2020-09-21 07:44:57.4432,172.8,74.6,43.5,43.17,-18,20.32,4,726.4,-12.3,23,43.5,43.5
2020-09-21 07:44:57.6957,172.8,74.6,43.5,43.17,-18.1,20.32,65,-9770,-9770,0,43.5,43.5
2020-09-21 07:44:57.9482,172.8,74.6,43.5,43.17,-18,20.32,66,5180,5180,0,43.5,43.5
2020-09-21 07:44:58.1988,172.8,74.6,43.5,43.17,-17.9,20.32,1,726.8,-12.8,23.5,43.5,43.5
2020-09-21 07:44:58.4461,172.8,74.6,43.5,43.17,-17.9,20.33,2,726.4,-12.3,24,43.5,43.5
2020-09-21 07:44:58.6934,172.8,74.6,43.5,43.17,-18,20.33,65,-9770,-9770,0,43.5,43.5
2020-09-21 07:44:58.9407,172.8,74.6,43.5,43.17,-18.1,20.33,51,3.71,3.69,0,43.5,43.5
2020-09-21 07:44:59.1880,172.8,74.6,43.5,43.17,-18.1,20.32,63,50,50,0,43.5,43.5
2020-09-21 07:44:59.4392,172.8,74.6,43.5,43.17,-17.9,20.33,67,25,25,0,43.5,43.5
2020-09-21 07:44:59.6904,172.8,74.6,43.5,43.17,-17.9,20.32,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:44:59.9416,172.8,74.6,43.5,43.17,-18,20.32,6,-9770,25,3.7,43.5,43.5
2020-09-21 07:45:00.1928,172.8,74.6,43.5,43.17,-18,20.32,7,-9770,25,3.7,43.5,43.5
2020-09-21 07:45:00.4417,172.8,74.6,43.5,43.17,-18,20.33,1,726.8,-12.8,23.5,43.5,43.5
2020-09-21 07:45:00.6891,172.8,74.6,43.5,43.17,-17.9,20.32,2,726.4,-12.3,24,43.5,43.5
2020-09-21 07:45:00.9365,172.8,74.6,43.5,43.17,-17.9,20.33,61,729.2,721.9,0,43.5,43.5
2020-09-21 07:45:01.1838,172.8,74.6,43.5,43.17,-18,20.32,62,425,425,0,43.5,43.5
2020-09-21 07:45:01.4342,172.8,74.6,43.5,43.17,-18,20.32,64,16.1,16.3,0,43.5,43.5
2020-09-21 07:45:01.6866,172.8,74.6,43.5,43.17,-18,20.31,3,726.8,-12.8,23,43.5,43.5
2020-09-21 07:45:01.9391,172.8,74.6,43.5,43.17,-17.9,20.32,4,726.3,-12.5,23,43.5,43.5
2020-09-21 07:45:02.1915,172.8,74.6,43.5,43.17,-17.9,20.32,65,-9770,-9770,0,43.5,43.5
2020-09-21 07:45:02.4440,172.8,74.6,43.5,43.17,-17.9,20.33,66,5170,5170,0,43.5,43.5
2020-09-21 07:45:02.6965,172.8,74.6,43.5,43.17,-18.1,20.32,1,726.8,-12.8,23.5,43.5,43.5
2020-09-21 07:45:02.9491,172.8,74.6,43.5,43.17,-18,20.33,2,726.3,-12.5,24,43.5,43.5
2020-09-21 07:45:03.2016,172.8,74.6,43.5,43.17,-17.9,20.32,65,-9760,-9760,0,43.5,43.5
2020-09-21 07:45:03.4541,172.8,74.6,43.5,43.17,-17.9,20.33,51,3.72,3.69,0,43.5,43.5
2020-09-21 07:45:03.7067,172.8,74.6,43.5,43.17,-18,20.33,63,50,50,0,43.5,43.5
2020-09-21 07:45:03.9592,172.8,74.6,43.5,43.17,-18.1,20.32,67,25,25,0,43.5,43.5
2020-09-21 07:45:04.2118,172.8,74.6,43.5,43.17,-18,20.32,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:45:04.4632,172.8,74.6,43.5,43.17,-18,20.33,6,-9770,25,3.7,43.5,43.5
2020-09-21 07:45:04.7107,172.8,74.6,43.5,43.17,-17.9,20.33,7,-9760,25,3.7,43.5,43.5
2020-09-21 07:45:04.9582,172.8,74.6,43.5,43.17,-18,20.32,1,726.8,-12.8,23.5,43.5,43.5
2020-09-21 07:45:05.2057,172.8,74.6,43.5,43.17,-18,20.33,2,726.3,-12.5,24,43.5,43.5
2020-09-21 07:45:05.4531,172.8,74.6,43.5,43.17,-18.1,20.33,61,729.2,722.1,0,43.5,43.5
2020-09-21 07:45:05.7042,172.8,74.6,43.5,43.17,-18,20.33,62,425,425,0,43.5,43.5
2020-09-21 07:45:05.9564,172.8,74.6,43.5,43.17,-17.9,20.32,64,16.1,16.3,0,43.5,43.5
2020-09-21 07:45:06.2086,172.8,74.6,43.5,43.17,-17.9,20.33,3,726.8,-12.8,23,43.5,43.5
2020-09-21 07:45:06.4608,172.8,74.6,43.5,43.17,-18,20.33,4,726.3,-12.5,23,43.5,43.5
2020-09-21 07:45:06.7094,172.8,74.6,43.5,43.17,-18.1,20.32,65,-9770,-9770,0,43.5,43.5
2020-09-21 07:45:06.9569,172.8,74.6,43.5,43.17,-18,20.32,66,5160,5160,0,43.5,43.5
2020-09-21 07:45:07.2043,172.8,74.6,43.5,43.17,-17.9,20.31,1,726.8,-12.8,23.5,43.5,43.5
2020-09-21 07:45:07.4517,172.8,74.6,43.5,43.17,-18,20.32,2,726.3,-12.5,24,43.5,43.5
2020-09-21 07:45:07.7007,172.8,74.6,43.5,43.17,-18,20.33,65,-9770,-9770,0,43.5,43.5
2020-09-21 07:45:07.9525,172.8,74.6,43.5,43.17,-18,20.32,51,3.72,3.69,0,43.5,43.5
2020-09-21 07:45:08.2042,172.8,74.6,43.5,43.17,-17.9,20.33,63,50,50,0,43.5,43.5
2020-09-21 07:45:08.4560,172.8,74.6,43.5,43.17,-17.9,20.32,67,25,25,0,43.5,43.5
2020-09-21 07:45:08.7077,172.8,74.6,43.5,43.17,-18,20.32,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:45:08.9552,172.8,74.6,43.5,43.17,-18,20.32,6,-9760,25,3.7,43.5,43.5
2020-09-21 07:45:09.2026,172.8,74.6,43.5,43.17,-18,20.32,7,-9760,25,3.7,43.5,43.5
2020-09-21 07:45:09.4501,172.8,74.6,43.5,43.17,-17.9,20.32,1,726.6,-12.8,23.5,43.5,43.5
2020-09-21 07:45:09.6975,172.8,74.6,43.5,43.17,-17.9,20.32,2,726.2,-12.5,24,43.5,43.5
2020-09-21 07:45:09.9448,172.8,74.6,43.25,43.17,-17.9,20.33,61,729.2,721.9,0,43.5,43.5
2020-09-21 07:45:10.1921,172.8,74.6,43.25,43.17,-18,20.32,62,425,425,0,43.5,43.5
2020-09-21 07:45:10.4395,172.8,74.6,43.25,43.17,-18,20.32,64,16,16.2,0,43.5,43.5
2020-09-21 07:45:10.6868,172.8,74.6,43.25,43.17,-17.9,20.32,3,726.6,-12.8,23,43.5,43.5
2020-09-21 07:45:10.9341,172.8,74.6,43.25,43.17,-17.9,20.32,4,726.2,-12.5,23,43.5,43.5
2020-09-21 07:45:11.1815,172.8,74.6,43.25,43.17,-17.9,20.32,65,-9750,-9750,0,43.5,43.5
2020-09-21 07:45:11.4289,172.8,74.6,43.25,43.17,-18,20.31,66,5170,5170,0,43.5,43.5
2020-09-21 07:45:11.6763,172.8,74.6,43.25,43.17,-18,20.32,1,726.6,-12.8,23.5,43.5,43.5
2020-09-21 07:45:11.9239,172.8,74.6,43.25,43.17,-18,20.33,2,726.2,-12.5,24,43.5,43.5
2020-09-21 07:45:12.1718,172.8,74.6,43.25,43.17,-17.9,20.32,65,-9750,-9760,0,43.5,43.5
2020-09-21 07:45:12.4197,172.8,74.6,43.25,43.17,-17.9,20.32,51,3.71,3.69,0,43.5,43.5
2020-09-21 07:45:12.6676,172.8,74.6,43.25,43.17,-17.9,20.33,63,50,50,0,43.5,43.5
2020-09-21 07:45:12.9178,172.8,74.6,43.25,43.17,-18,20.32,67,25,25,0,43.5,43.5
2020-09-21 07:45:13.1703,172.8,74.6,43.25,43.17,-18,20.32,52,3.72,3.69,0,43.5,43.5
2020-09-21 07:45:13.4228,172.8,74.6,43.25,43.17,-17.9,20.33,6,-9740,25,3.7,43.5,43.5
2020-09-21 07:45:13.6753,172.8,74.6,43.25,43.17,-17.9,20.32,7,-9760,25,3.7,43.5,43.5
2020-09-21 07:45:13.9254,172.8,74.6,43.25,43.17,-18,20.32,1,726.6,-12.8,23.5,43.5,43.5
2020-09-21 07:45:14.1725,172.8,74.6,43.25,43.17,-18,20.33,2,726.2,-12.5,24,43.5,43.5
2020-09-21 07:45:14.4197,172.8,74.6,43.25,43.17,-18,20.33,61,729.2,721.9,0,43.5,43.5
2020-09-21 07:45:14.6669,172.8,74.6,43.25,43.17,-18,20.32,62,425,425,0,43.5,43.5
2020-09-21 07:45:14.9167,172.8,74.6,43.25,43.17,-17.9,20.32,64,16,16.3,0,43.5,43.5
2020-09-21 07:45:15.1692,172.8,74.6,43.25,43.17,-18,20.32,3,726.6,-12.8,23,43.5,43.5
2020-09-21 07:45:15.4218,172.8,74.6,43.25,43.17,-18,20.33,4,726.2,-12.5,23,43.5,43.5
2020-09-21 07:45:15.6743,172.8,74.6,43.25,43.17,-18,20.32,65,-9730,-9760,0,43,43.5
2020-09-21 07:45:15.9245,172.8,74.6,43.25,43.17,-18,20.33,66,5170,5170,0,43,43.5
2020-09-21 07:45:16.1718,172.8,74.5,43.25,43.11,-17.9,20.32,1,726.5,-12.8,23.5,43,43.5
2020-09-21 07:45:16.4191,172.8,74.5,43.25,43.11,-17.9,20.32,2,726.2,-12.5,24,43,43.5
2020-09-21 07:45:16.6665,172.8,74.5,43.25,43.11,-18,20.32,65,-9730,-9760,0,43,43.5
2020-09-21 07:45:16.9163,172.8,74.5,43.25,43.11,-18,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 07:45:17.1688,172.8,74.5,43.25,43.11,-18,20.32,63,50,50,0,43,43.5
2020-09-21 07:45:17.4213,172.8,74.5,43.25,43.11,-17.9,20.32,67,25,25,0,43,43.5
2020-09-21 07:45:17.6738,172.8,74.5,43.25,43.11,-17.9,20.33,52,3.72,3.69,0,43,43.5
2020-09-21 07:45:17.9263,172.8,74.5,43.25,43.11,-18,20.32,6,-9730,25,3.7,43,43.5
2020-09-21 07:45:18.1788,172.8,74.5,43.25,43.11,-18,20.32,7,-9760,25,3.7,43,43.5
2020-09-21 07:45:18.4314,172.8,74.5,43.25,43.11,-18,20.32,1,726.5,-12.8,23.5,43,43.5
2020-09-21 07:45:18.6839,172.8,74.5,43.25,43.11,-17.9,20.32,2,726.2,-12.5,24,43,43.5
2020-09-21 07:45:18.9365,172.8,74.5,43.25,43.11,-17.9,20.33,61,729.2,721.8,0,43,43.5
2020-09-21 07:45:19.1891,172.8,74.5,43.25,43.11,-17.9,20.32,62,425,425,0,43,43.5
2020-09-21 07:45:19.4418,172.8,74.5,43.25,43.11,-18,20.33,64,16,16.3,0,43,43.5
2020-09-21 07:45:19.6944,172.8,74.5,43.25,43.11,-18,20.32,3,726.5,-12.8,23,43,43.5
2020-09-21 07:45:19.9471,172.8,74.5,43.25,43.11,-17.9,20.32,4,726.2,-12.5,23,43,43.5
