Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:45:20.1963,172.8,74.5,43.25,43.11,-17.9,20.33,65,-9730,-9770,0,43,43.5
2020-09-21 07:45:20.4444,172.8,74.5,43.25,43.11,-18,20.32,66,5170,5170,0,43,43.5
2020-09-21 07:45:20.6926,172.8,74.5,43.25,43.11,-18,20.32,1,726.5,-12.8,23.5,43,43.5
2020-09-21 07:45:20.9407,172.8,74.5,43.25,43.11,-18,20.33,2,726.2,-12.5,24,43,43.5
2020-09-21 07:45:21.1926,172.8,74.5,43.25,43.11,-17.9,20.32,65,-9730,-9770,0,43,43.5
2020-09-21 07:45:21.4453,172.8,74.5,43.25,43.11,-17.9,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 07:45:21.6980,172.8,74.5,43.25,43.11,-17.9,20.32,63,50,50,0,43,43.5
2020-09-21 07:45:21.9507,172.8,74.5,43.25,43.11,-18,20.33,67,25,25,0,43,43.5
2020-09-21 07:45:22.2034,172.8,74.5,43.25,43.11,-18,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 07:45:22.4561,172.8,74.5,43.25,43.11,-18,20.33,6,-9730,25,3.7,43,43.5
2020-09-21 07:45:22.7088,172.8,74.5,43.25,43.11,-17.9,20.32,7,-9780,25,3.7,43,43.5
2020-09-21 07:45:22.9615,172.8,74.5,43.25,43.11,-17.9,20.32,1,726.5,-12.8,23.5,43,43.5
2020-09-21 07:45:23.2141,172.8,74.5,43.25,43.11,-18,20.32,2,726.1,-12.5,24,43,43.5
2020-09-21 07:45:23.4669,172.8,74.5,43.25,43.11,-18,20.33,61,729,721.9,0,43,43.5
2020-09-21 07:45:23.7196,172.8,74.5,43.25,43.11,-18,20.32,62,425,425,0,43,43.5
2020-09-21 07:45:23.9724,172.8,74.5,43.25,43.11,-18,20.32,64,16,16.3,0,43,43.5
2020-09-21 07:45:24.2251,172.8,74.5,43.25,43.11,-18,20.34,3,726.5,-12.8,23,43,43.5
2020-09-21 07:45:24.4727,172.8,74.5,43.25,43.11,-18,20.3,4,726.1,-12.5,23,43,43.5
2020-09-21 07:45:24.7201,172.8,74.5,43.25,43.11,-18,20.33,65,-9720,-9770,0,43,43.5
2020-09-21 07:45:24.9675,172.8,74.5,43.25,43.11,-18,20.32,66,5180,5180,0,43,43.5
2020-09-21 07:45:25.2149,172.8,74.5,43.25,43.11,-18,20.32,1,726.5,-12.8,23.5,43,43.5
2020-09-21 07:45:25.4622,172.8,74.5,43.25,43.11,-18,20.32,2,726.1,-12.5,24,43,43.5
2020-09-21 07:45:25.7096,172.8,74.5,43.25,43.11,-18,20.33,65,-9720,-9770,0,43,43.5
2020-09-21 07:45:25.9570,172.8,74.5,43.25,43.11,-17.9,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 07:45:26.2044,172.8,74.5,43.25,43.11,-17.9,20.33,63,50,50,0,43,43.5
2020-09-21 07:45:26.4567,172.8,74.5,43.25,43.11,-18,20.32,67,25,25,0,43,43.5
2020-09-21 07:45:26.7094,172.8,74.5,43.25,43.11,-18,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 07:45:26.9620,172.8,74.5,43.25,43.11,-18,20.32,6,-9720,25,3.7,43,43.5
2020-09-21 07:45:27.2147,172.8,74.5,43.25,43.11,-18,20.32,7,-9770,25,3.7,43,43.5
2020-09-21 07:45:27.4673,172.8,74.5,43.25,43.11,-18,20.3,1,726.5,-12.8,23.5,43,43.5
2020-09-21 07:45:27.7199,172.8,74.5,43.25,43.11,-17.9,20.32,2,726.1,-12.5,24,43,43.5
2020-09-21 07:45:27.9724,172.8,74.5,43.25,43.11,-18,20.32,61,729.1,721.9,0,43,43.5
2020-09-21 07:45:28.2250,172.8,74.5,43.25,43.11,-18,20.32,62,425,425,0,43,43.5
2020-09-21 07:45:28.4776,172.8,74.5,43.25,43.11,-18,20.32,64,16,16.3,0,43,43.5
2020-09-21 07:45:28.7302,172.8,74.5,43.25,43.11,-17.9,20.32,3,726.5,-12.8,23,43,43.5
2020-09-21 07:45:28.9827,172.8,74.5,43.25,43.11,-18,20.32,4,726.1,-12.5,23,43,43.5
2020-09-21 07:45:29.2353,172.8,74.5,43.25,43.11,-18,20.32,65,-9730,-9780,0,43,43.5
2020-09-21 07:45:29.4880,172.8,74.5,43.25,43.11,-18,20.32,66,5160,5160,0,43,43.5
2020-09-21 07:45:29.7410,172.8,74.5,43.25,43.11,-18,20.32,1,726.5,-12.8,23.5,43,43.5
2020-09-21 07:45:29.9939,172.8,74.5,43.25,43.11,-17.9,20.32,2,726.1,-12.5,24,43,43.5
2020-09-21 07:45:30.2468,172.8,74.5,43.25,43.11,-18,20.33,65,-9720,-9780,0,43,43.5
2020-09-21 07:45:30.4997,172.8,74.5,43.25,43.11,-18,20.33,51,3.71,3.69,0,43,43.5
2020-09-21 07:45:30.7527,172.8,74.5,43.25,43.11,-18,20.32,63,50,50,0,43,43.5
2020-09-21 07:45:31.0056,172.8,74.5,43.25,43.11,-18,20.32,67,25,25,0,43,43.5
2020-09-21 07:45:31.2585,172.8,74.5,43.25,43.11,-17.9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 07:45:31.5115,172.8,74.5,43.25,43.11,-17.9,20.33,6,-9730,25,3.7,43,43.5
2020-09-21 07:45:31.7644,172.8,74.5,43.25,43.11,-18,20.32,7,-9780,25,3.7,43,43.5
2020-09-21 07:45:32.0173,172.8,74.5,43.25,43.11,-18,20.32,1,726.5,-12.8,23.5,43,43.5
2020-09-21 07:45:32.2703,172.8,74.5,43.25,43.11,-18,20.32,2,726.1,-12.5,24,43,43.5
2020-09-21 07:45:32.5222,172.8,74.5,43.25,43.11,-17.9,20.33,61,729.1,721.8,0,43,43.5
2020-09-21 07:45:32.7699,172.8,74.5,43.25,43.11,-17.9,20.32,62,425,425,0,43,43.5
2020-09-21 07:45:33.0176,172.8,74.5,43.25,43.11,-17.9,20.32,64,16,16.3,0,43,43.5
2020-09-21 07:45:33.2653,172.8,74.5,43.25,43.11,-18,20.32,3,726.5,-12.8,23,43,43.5
2020-09-21 07:45:33.5130,172.8,74.5,43.25,43.11,-18,20.32,4,726.1,-12.5,23,43,43.5
2020-09-21 07:45:33.7606,172.8,74.5,43.25,43.11,-17.9,20.31,65,-9730,-9780,0,43,43.5
2020-09-21 07:45:34.0082,172.8,74.5,43.25,43.11,-17.9,20.32,66,5160,5160,0,43,43.5
2020-09-21 07:45:34.2558,172.8,74.5,43.25,43.11,-18,20.31,1,726.5,-12.8,23.5,43,43.5
2020-09-21 07:45:34.5034,172.8,74.5,43.25,43.11,-18,20.32,2,726.1,-12.5,24,43,43.5
2020-09-21 07:45:34.7510,172.8,74.5,43.25,43.11,-18,20.32,65,-9730,-9780,0,43,43.5
2020-09-21 07:45:34.9986,172.8,74.5,43.25,43.11,-17.9,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 07:45:35.2462,172.8,74.5,43.25,43.11,-17.9,20.32,63,50,50,0,43,43.5
2020-09-21 07:45:35.4938,172.8,74.5,43.25,43.11,-18,20.33,67,25,25,0,43,43.5
2020-09-21 07:45:35.7414,172.8,74.5,43.25,43.11,-18,20.31,52,3.72,3.69,0,43,43.5
2020-09-21 07:45:35.9889,172.8,74.4,43.25,43.06,-18,20.33,6,-9720,25,3.7,43,43.5
2020-09-21 07:45:36.2365,172.8,74.4,43.25,43.06,-17.9,20.32,7,-9780,25,3.7,43,43.5
2020-09-21 07:45:36.4841,172.8,74.4,43.25,43.06,-17.9,20.32,1,726.5,-12.8,23.5,43,43.5
2020-09-21 07:45:36.7315,172.8,74.4,43.25,43.06,-17.9,20.34,2,726.1,-12.5,24,43,43.5
2020-09-21 07:45:36.9789,172.8,74.4,43.25,43.06,-18,20.32,61,729,721.8,0,43,43.5
2020-09-21 07:45:37.2263,172.8,74.4,43.25,43.06,-18,20.32,62,425,425,0,43,43.5
2020-09-21 07:45:37.4737,172.8,74.4,43.25,43.06,-18,20.32,64,16,16.3,0,43,43.5
2020-09-21 07:45:37.7211,172.8,74.4,43.25,43.06,-17.9,20.32,3,726.4,-12.8,23,43,43.5
2020-09-21 07:45:37.9738,172.8,74.3,43.25,43,-17.9,20.33,4,726,-12.5,23,43,43.5
2020-09-21 07:45:38.2267,172.8,74.3,43.25,43,-18,20.32,65,-9720,-9780,0,43,43.5
2020-09-21 07:45:38.4796,172.8,74.3,43.25,43,-18.1,20.32,66,5170,5170,0,43,43.5
2020-09-21 07:45:38.7324,172.8,74.3,43.25,43,-18,20.32,1,726.4,-12.8,23.5,43,43.5
2020-09-21 07:45:38.9849,172.8,74.3,43.25,43,-17.9,20.32,2,726,-12.5,24,43,43.5
2020-09-21 07:45:39.2371,172.8,74.3,43.25,43,-17.9,20.33,65,-9730,-9780,0,43,43.5
2020-09-21 07:45:39.4892,172.8,74.3,43.25,43,-18,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 07:45:39.7414,172.8,74.3,43.25,43,-18,20.32,63,50,50,0,43,43.5
2020-09-21 07:45:39.9936,172.8,74.3,43.25,43,-18,20.32,67,25,25,0,43,43.5
2020-09-21 07:45:40.2464,172.8,74.3,43.25,43,-18,20.31,52,3.72,3.69,0,43,43.5
2020-09-21 07:45:40.4991,172.8,74.3,43.25,43,-17.9,20.32,6,-9720,25,3.7,43,43.5
2020-09-21 07:45:40.7518,172.8,74.3,43.25,43,-17.9,20.32,7,-9780,25,3.7,43,43.5
2020-09-21 07:45:41.0045,172.8,74.3,43.25,43,-18,20.33,1,726.4,-12.8,23.5,43,43.5
2020-09-21 07:45:41.2542,172.8,74.3,43.25,43,-18.1,20.32,2,726,-12.5,24,43,43.5
2020-09-21 07:45:41.5029,172.8,74.3,43.25,43,-18,20.32,61,729.1,721.7,0,43,43.5
2020-09-21 07:45:41.7517,172.8,74.3,43.25,43,-17.9,20.33,62,425,425,0,43,43.5
2020-09-21 07:45:42.0004,172.8,74.3,43.25,43,-17.9,20.32,64,16,16.3,0,43,43.5
2020-09-21 07:45:42.2492,172.8,74.3,43.25,43,-18,20.33,3,726.4,-12.8,23,43,43.5
2020-09-21 07:45:42.4969,172.8,74.3,43.25,43,-18.1,20.33,4,726,-12.5,23,43,43.5
2020-09-21 07:45:42.7445,172.8,74.3,43.25,43,-18,20.32,65,-9730,-9780,0,43,43.5
2020-09-21 07:45:42.9921,172.8,74.3,43.25,43,-17.9,20.32,66,5160,5160,0,43,43.5
2020-09-21 07:45:43.2398,172.8,74.3,43.25,43,-17.9,20.33,1,726.4,-12.8,23.5,43,43.5
2020-09-21 07:45:43.4873,172.8,74.3,43.25,43,-18,20.33,2,726,-12.5,24,43,43.5
2020-09-21 07:45:43.7348,172.8,74.3,43.25,43,-18.1,20.32,65,-9730,-9780,0,43,43.5
2020-09-21 07:45:43.9824,172.8,74.3,43.25,43,-18,20.33,51,3.71,3.69,0,43,43.5
2020-09-21 07:45:44.2299,172.8,74.3,43.25,43,-17.9,20.32,63,50,50,0,43,43.5
2020-09-21 07:45:44.4773,172.8,74.3,43.25,43,-17.9,20.33,67,25,25,0,43,43.5
2020-09-21 07:45:44.7247,172.8,74.3,43.25,43,-18,20.33,52,3.72,3.69,0,43,43.5
2020-09-21 07:45:44.9720,172.8,74.3,43.25,43,-18,20.33,6,-9730,25,3.7,43,43.5
2020-09-21 07:45:45.2194,172.8,74.3,43.25,43,-18,20.32,7,-9790,25,3.7,43,43.5
2020-09-21 07:45:45.4699,172.8,74.3,43.25,43,-17.9,20.33,1,726.5,-12.8,23.5,43,43.5
2020-09-21 07:45:45.7227,172.8,74.3,43.25,43,-17.9,20.32,2,726.1,-12.5,24,43,43.5
2020-09-21 07:45:45.9754,172.8,74.3,43.25,43,-17.9,20.32,61,729,721.7,0,43,43.5
2020-09-21 07:45:46.2281,172.8,74.2,43.25,42.94,-18,20.32,62,425,425,0,43,43.5
2020-09-21 07:45:46.4809,172.8,74.2,43.25,42.94,-18,20.33,64,16,16.3,0,43,43.5
2020-09-21 07:45:46.7337,172.8,74.2,43.25,42.94,-18,20.32,3,726.5,-12.8,23,43,43.5
2020-09-21 07:45:46.9865,172.8,74.2,43.25,42.94,-17.9,20.32,4,726.1,-12.5,23,43,43.5
2020-09-21 07:45:47.2392,172.8,74.2,43.25,42.94,-17.9,20.32,65,-9730,-9790,0,43,43.5
2020-09-21 07:45:47.4909,172.8,74.2,43.25,42.94,-18,20.32,66,5170,5170,0,43,43.5
2020-09-21 07:45:47.7385,172.8,74.2,43.25,42.94,-18.1,20.32,1,726.5,-12.8,23.5,43,43.5
2020-09-21 07:45:47.9860,172.8,74.2,43.25,42.94,-18,20.33,2,726.1,-12.5,24,43,43.5
2020-09-21 07:45:48.2336,172.8,74.2,43.25,42.94,-17.9,20.32,65,-9730,-9790,0,43,43.5
2020-09-21 07:45:48.4821,172.8,74.2,43.25,42.94,-17.9,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 07:45:48.7351,172.8,74.2,43.25,42.94,-18,20.32,63,50,50,0,43,43.5
2020-09-21 07:45:48.9881,172.8,74.2,43.25,42.94,-18.1,20.32,67,25,25,0,43,43.5
2020-09-21 07:45:49.2410,172.8,74.2,43.25,42.94,-18,20.33,52,3.72,3.69,0,43,43.5
2020-09-21 07:45:49.4939,172.8,74.2,43.25,42.94,-18,20.33,6,-9720,25,3.7,43,43.5
2020-09-21 07:45:49.7466,172.8,74.2,43.25,42.94,-17.9,20.32,7,-9790,25,3.7,43,43.5
2020-09-21 07:45:49.9993,172.8,74.2,43.25,42.94,-18,20.32,1,726.5,-12.8,23.5,43,43.5
2020-09-21 07:45:50.2520,172.8,74.2,43.25,42.94,-18,20.32,2,726.1,-12.5,24,43,43.5
2020-09-21 07:45:50.5047,172.8,74.2,43.25,42.94,-18.1,20.32,61,729,721.8,0,43,43.5
2020-09-21 07:45:50.7575,172.8,74.2,43.25,42.94,-18,20.32,62,425,425,0,43,43.5
2020-09-21 07:45:51.0103,172.8,74.2,43.25,42.94,-17.9,20.32,64,16,16.3,0,43,43.5
2020-09-21 07:45:51.2631,172.8,74.2,43.25,42.94,-17.9,20.32,3,726.5,-12.8,23,43,43.5
2020-09-21 07:45:51.5159,172.8,74.2,43.25,42.94,-18,20.32,4,726.1,-12.5,23,43,43.5
2020-09-21 07:45:51.7646,172.8,74.2,43.25,42.94,-18,20.32,65,-9720,-9780,0,43,43.5
2020-09-21 07:45:52.0121,172.8,74.2,43.25,42.94,-18.1,20.33,66,5180,5180,0,43,43.5
2020-09-21 07:45:52.2597,172.8,74.2,43.25,42.94,-17.9,20.33,1,726.3,-12.8,23.5,43,43.5
2020-09-21 07:45:52.5072,172.8,74.2,43.25,42.94,-17.9,20.32,2,726,-12.5,24,43,43.5
2020-09-21 07:45:52.7583,172.8,74.2,43.25,42.94,-18,20.29,65,-9730,-9790,0,43,43.5
2020-09-21 07:45:53.0102,172.8,74.2,43.25,42.94,-18,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 07:45:53.2621,172.8,74.2,43.25,42.94,-18,20.32,63,50,50,0,43,43.5
2020-09-21 07:45:53.5140,172.8,74.2,43.25,42.94,-17.9,20.32,67,25,25,0,43,43.5
2020-09-21 07:45:53.7626,172.8,74.2,43.25,42.94,-17.9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 07:45:54.0102,172.8,74.2,43.25,42.94,-18,20.32,6,-9730,25,3.7,43,43.5
2020-09-21 07:45:54.2577,172.8,74.2,43.25,42.94,-18,20.32,7,-9780,25,3.7,43,43.5
2020-09-21 07:45:54.5053,172.8,74.2,43.25,42.94,-18,20.33,1,726.3,-12.8,23.5,43,43.5
2020-09-21 07:45:54.7538,172.8,74.2,43.25,42.94,-18,20.33,2,726,-12.5,24,43,43.5
2020-09-21 07:45:55.0040,172.8,74.2,43.25,42.94,-17.9,20.33,61,729,721.7,0,43,43.5
2020-09-21 07:45:55.2543,172.8,74.2,43.25,42.94,-18,20.32,62,425,425,0,43,43.5
2020-09-21 07:45:55.5045,172.8,74.2,43.25,42.94,-18,20.32,64,16,16.3,0,43,43.5
2020-09-21 07:45:55.7538,172.8,74.2,43.25,42.94,-18,20.31,3,726.3,-12.8,23,43,43.5
2020-09-21 07:45:56.0013,172.8,74.2,43.25,42.94,-18,20.32,4,726,-12.5,23,43,43.5
2020-09-21 07:45:56.2489,172.8,74.2,43.25,42.94,-17.9,20.32,65,-9720,-9790,0,43,43.5
2020-09-21 07:45:56.4965,172.8,74.2,43.25,42.94,-17.9,20.32,66,5190,5180,0,43,43.5
2020-09-21 07:45:56.7440,172.8,74.2,43.25,42.94,-18,20.32,1,726.3,-12.8,23.5,43,43.5
2020-09-21 07:45:56.9968,172.8,74.2,43.25,42.94,-18,20.33,2,726,-12.5,24,43,43.5
2020-09-21 07:45:57.2496,172.8,74.2,43.25,42.94,-18,20.32,65,-9720,-9780,0,43,43.5
2020-09-21 07:45:57.5024,172.8,74.2,43.25,42.94,-17.9,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 07:45:57.7552,172.8,74.2,43.25,42.94,-17.9,20.33,63,50,50,0,43,43.5
2020-09-21 07:45:58.0031,172.8,74.2,43.25,42.94,-18,20.32,67,25,25,0,43,43.5
2020-09-21 07:45:58.2507,172.8,74.2,43.25,42.94,-18,20.33,52,3.72,3.69,0,43,43.5
2020-09-21 07:45:58.4982,172.8,74.2,43.25,42.94,-18,20.32,6,-9730,25,3.7,43,43.5
2020-09-21 07:45:58.7458,172.8,74.2,43.25,42.94,-18,20.32,7,-9780,25,3.7,43,43.5
2020-09-21 07:45:58.9934,172.8,74.2,43.25,42.94,-18,20.33,1,726.4,-12.8,23.5,43,43.5
2020-09-21 07:45:59.2409,172.8,74.2,43.25,42.94,-18,20.33,2,726,-12.5,24,43,43.5
2020-09-21 07:45:59.4884,172.8,74.2,43.25,42.94,-18,20.33,61,728.9,721.6,0,43,43.5
2020-09-21 07:45:59.7359,172.8,74.2,43.25,42.94,-18,20.32,62,425,425,0,43,43.5
2020-09-21 07:45:59.9862,172.8,74.2,43.25,42.94,-18,20.32,64,16,16.3,0,43,43.5
2020-09-21 07:46:00.2388,172.8,74.2,43.25,42.94,-18,20.32,3,726.4,-12.8,23,43,43.5
2020-09-21 07:46:00.4914,172.8,74.2,43.25,42.94,-18,20.33,4,726,-12.5,23,43,43.5
2020-09-21 07:46:00.7439,172.8,74.2,43.25,42.94,-18,20.32,65,-9730,-9790,0,43,43.5
2020-09-21 07:46:00.9955,172.8,74.2,43.25,42.94,-18,20.32,66,5190,5190,0,43,43.5
2020-09-21 07:46:01.2462,172.8,74.2,43.25,42.94,-18,20.32,1,726.4,-12.8,23.5,43,43.5
2020-09-21 07:46:01.4969,172.8,74.2,43.25,42.94,-18,20.32,2,726,-12.5,24,43,43.5
2020-09-21 07:46:01.7476,172.8,74.2,43.25,42.94,-18,20.32,65,-9730,-9790,0,43,43.5
2020-09-21 07:46:01.9990,172.8,74.2,43.25,42.94,-18,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 07:46:02.2515,172.8,74.2,43.25,42.94,-18,20.32,63,50,50,0,43,43.5
2020-09-21 07:46:02.5040,172.8,74.2,43.25,42.94,-18,20.32,67,25,25,0,43,43.5
2020-09-21 07:46:02.7564,172.8,74.2,43.25,42.94,-18,20.32,52,3.71,3.69,0,43,43.5
2020-09-21 07:46:03.0087,172.8,74.2,43.25,42.94,-18,20.32,6,-9720,25,3.7,43,43.5
2020-09-21 07:46:03.2608,172.8,74.2,43.25,42.94,-18,20.33,7,-9780,25,3.7,43,43.5
2020-09-21 07:46:03.5129,172.8,74.2,43.25,42.94,-18,20.32,1,726.4,-12.8,23.5,43,43.5
2020-09-21 07:46:03.7649,172.8,74.2,43.25,42.94,-18,20.32,2,726,-12.5,24,43,43.5
2020-09-21 07:46:04.0171,172.8,74.2,43.25,42.94,-18,20.32,61,728.8,721.6,0,43,43.5
2020-09-21 07:46:04.2697,172.8,74.2,43.25,42.94,-18,20.33,62,425,425,0,43,43.5
2020-09-21 07:46:04.5223,172.8,74.2,43.25,42.94,-18,20.32,64,16,16.3,0,43,43.5
2020-09-21 07:46:04.7749,172.8,74.2,43.25,42.94,-18,20.32,3,726.4,-12.8,23,43,43.5
2020-09-21 07:46:05.0265,172.8,74.2,43.25,42.94,-18,20.32,4,726,-12.5,23,43,43.5
2020-09-21 07:46:05.2738,172.8,74.2,43.25,42.94,-18,20.32,65,-9720,-9790,0,43,43.5
2020-09-21 07:46:05.5211,172.8,74.2,43.25,42.94,-18,20.32,66,5190,5190,0,43,43.5
2020-09-21 07:46:05.7684,172.8,74.2,43.25,42.94,-18,20.32,1,726.4,-12.8,23.5,43,43.5
2020-09-21 07:46:06.0157,172.8,74.2,43.25,42.94,-18,20.32,2,726,-12.5,24,43,43.5
2020-09-21 07:46:06.2633,172.8,74.2,43.25,42.94,-17.9,20.32,65,-9720,-9780,0,43,43.5
2020-09-21 07:46:06.5109,172.8,74.2,43.25,42.94,-18,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 07:46:06.7584,172.8,74.2,43.25,42.94,-18,20.33,63,50,50,0,43,43.5
2020-09-21 07:46:07.0060,172.8,74.2,43.25,42.94,-18,20.32,67,25,25,0,43,43.5
2020-09-21 07:46:07.2546,172.8,74.2,43.25,42.94,-18,20.33,52,3.72,3.69,0,43,43.5
2020-09-21 07:46:07.5032,172.8,74.2,43.25,42.94,-17.9,20.32,6,-9720,25,3.7,43,43.5
2020-09-21 07:46:07.7518,172.8,74.2,43.25,42.94,-18,20.32,7,-9780,25,3.7,43,43.5
2020-09-21 07:46:08.0004,172.8,74.2,43.25,42.94,-18,20.32,1,726.3,-12.8,23.5,43,43.5
2020-09-21 07:46:08.2527,172.8,74.2,43.25,42.94,-18,20.32,2,725.8,-12.5,24,43,43.5
2020-09-21 07:46:08.5050,172.8,74.2,43.25,42.94,-18,20.32,61,728.9,721.6,0,43,43.5
2020-09-21 07:46:08.7574,172.8,74.2,43.25,42.94,-17.9,20.32,62,425,425,0,43,43.5
2020-09-21 07:46:09.0098,172.8,74.2,43.25,42.94,-17.9,20.32,64,16,16.3,0,43,43.5
2020-09-21 07:46:09.2603,172.8,74.2,43.25,42.94,-18,20.32,3,726.3,-12.8,23,43,43.5
2020-09-21 07:46:09.5078,172.8,74.2,43.25,42.94,-18.1,20.33,4,725.8,-12.5,23,43,43.5
2020-09-21 07:46:09.7554,172.8,74.2,43.25,42.94,-18,20.32,65,-9730,-9790,0,43,43.5
2020-09-21 07:46:10.0029,172.8,74.2,43.25,42.94,-17.9,20.32,66,5190,5190,0,43,43.5
2020-09-21 07:46:10.2504,172.8,74.2,43.25,42.94,-17.9,20.32,1,726.3,-12.8,23.5,43,43.5
2020-09-21 07:46:10.5032,172.8,74.2,43.25,42.94,-18,20.32,2,725.8,-12.5,24,43,43.5
2020-09-21 07:46:10.7560,172.8,74.2,43.25,42.94,-18,20.32,65,-9730,-9790,0,43,43.5
2020-09-21 07:46:11.0087,172.8,74.2,43.25,42.94,-18,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 07:46:11.2615,172.8,74.2,43.25,42.94,-17.9,20.32,63,50,50,0,43,43.5
2020-09-21 07:46:11.5093,172.8,74.2,43.25,42.94,-17.9,20.32,67,25,25,0,43,43.5
2020-09-21 07:46:11.7568,172.8,74.2,43.25,42.94,-17.9,20.32,52,3.72,3.69,0,43,43.5
2020-09-21 07:46:12.0044,172.8,74.2,43.25,42.94,-18.1,20.32,6,-9730,25,3.7,43,43.5
2020-09-21 07:46:12.2519,172.8,74.2,43.25,42.94,-18,20.33,7,-9790,25,3.7,43,43.5
2020-09-21 07:46:12.5045,172.8,74.2,43.25,42.94,-18,20.32,1,726.3,-12.8,23.5,43,43.5
2020-09-21 07:46:12.7573,172.8,74.2,43.25,42.94,-17.9,20.32,2,725.8,-12.5,24,43,43.5
2020-09-21 07:46:13.0100,172.8,74.2,43.25,42.94,-17.9,20.32,61,728.8,721.5,0,43,43.5
2020-09-21 07:46:13.2627,172.8,74.2,43.25,42.94,-18.1,20.33,62,425,425,0,43,43.5
2020-09-21 07:46:13.5123,172.8,74.2,43.25,42.94,-18.1,20.32,64,16,16.3,0,43,43.5
2020-09-21 07:46:13.7597,172.8,74.2,43.25,42.94,-18,20.32,3,726.3,-12.8,23,43,43.5
2020-09-21 07:46:14.0070,172.8,74.2,43.25,42.94,-17.9,20.32,4,725.8,-12.5,23,43,43.5
2020-09-21 07:46:14.2544,172.8,74.2,43.25,42.94,-17.9,20.32,65,-9720,-9780,0,43,43.5
2020-09-21 07:46:14.5017,172.8,74.2,43.25,42.94,-18,20.32,66,5190,5190,0,43,43.5
2020-09-21 07:46:14.7545,172.8,74.2,43.25,42.94,-18,20.32,1,726.3,-12.8,23.5,43,43.5
2020-09-21 07:46:15.0073,172.8,74.2,43.25,42.94,-18,20.32,2,725.8,-12.5,24,43,43.5
2020-09-21 07:46:15.2601,172.8,74.2,43.25,42.94,-18,20.32,65,-9730,-9790,0,43,43.5
2020-09-21 07:46:15.5129,172.8,74.2,43.25,42.94,-17.9,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 07:46:15.7616,172.8,74.2,43.25,42.94,-18,20.32,63,50,50,0,43,43.5
2020-09-21 07:46:16.0092,172.8,74.2,43.25,42.94,-18,20.32,67,25,25,0,43,43.5
2020-09-21 07:46:16.2567,172.8,74.2,43.25,42.94,-18.1,20.32,52,3.71,3.69,0,43,43.5
2020-09-21 07:46:16.5043,172.8,74.2,43.25,42.94,-18,20.31,6,-9720,25,3.7,43,43.5
2020-09-21 07:46:16.7518,172.8,74.2,43.25,42.94,-17.9,20.32,7,-9790,25,3.7,43,43.5
2020-09-21 07:46:16.9992,172.8,74.2,43.25,42.94,-17.9,20.32,1,726.3,-12.8,23.5,43,43.5
2020-09-21 07:46:17.2467,172.8,74.2,43.25,42.94,-18,20.32,2,725.8,-12.5,24,43,43.5
2020-09-21 07:46:17.4941,172.8,74.2,43.25,42.94,-18.1,20.32,61,728.8,721.5,0,43,43.5
2020-09-21 07:46:17.7442,172.8,74.2,43.25,42.94,-18,20.33,62,425,425,0,43,43.5
2020-09-21 07:46:17.9950,172.8,74.2,43.25,42.94,-17.9,20.32,64,16,16.3,0,43,43.5
2020-09-21 07:46:18.2459,172.8,74.2,43.25,42.94,-17.9,20.32,3,726.3,-12.8,23,43,43.5
2020-09-21 07:46:18.4967,172.8,74.2,43.25,42.94,-18,20.33,4,725.8,-12.5,23,43,43.5
2020-09-21 07:46:18.7461,172.8,74.2,43.25,42.94,-18,20.32,65,-9720,-9780,0,43,43.5
2020-09-21 07:46:18.9951,172.8,74.2,43.25,42.94,-18,20.33,66,5190,5190,0,43,43.5
2020-09-21 07:46:19.2441,172.8,74.2,43.25,42.94,-17.9,20.32,1,726.3,-12.8,23.5,43,43.5
2020-09-21 07:46:19.4930,172.8,74.2,43.25,42.94,-17.9,20.33,2,725.8,-12.5,24,43,43.5
2020-09-21 07:46:19.7435,172.8,74.2,43.25,42.94,-17.9,20.32,65,-9720,-9780,0,43,43.5
2020-09-21 07:46:19.9963,172.8,74.2,43.25,42.94,-18,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 07:46:20.2491,172.8,74.2,43.25,42.94,-18,20.32,63,50,50,0,43,43.5
2020-09-21 07:46:20.5019,172.8,74.2,43.25,42.94,-17.9,20.32,67,25,25,0,43,43.5
2020-09-21 07:46:20.7528,172.8,74.2,43.25,42.94,-17.9,20.34,52,3.71,3.69,0,43,43.5
2020-09-21 07:46:21.0003,172.8,74.2,43.25,42.94,-18,20.32,6,-9730,25,3.7,43,43.5
2020-09-21 07:46:21.2479,172.8,74.2,43.25,42.94,-18,20.32,7,-9780,25,3.7,43,43.5
2020-09-21 07:46:21.4954,172.8,74.2,43.25,42.94,-18,20.32,1,726.2,-12.8,23.5,43,43.5
2020-09-21 07:46:21.7430,172.8,74.2,43.25,42.94,-17.9,20.32,2,725.7,-12.5,24,43,43.5
2020-09-21 07:46:21.9905,172.8,74.2,43.25,42.94,-17.9,20.32,61,728.7,721.6,0,43,43.5
2020-09-21 07:46:22.2380,172.8,74.2,43.25,42.94,-17.9,20.33,62,425,425,0,43,43.5
2020-09-21 07:46:22.4856,172.8,74.2,43.25,42.94,-18,20.32,64,16,16.3,0,43,43.5
2020-09-21 07:46:22.7331,172.8,74.2,43.25,42.94,-18.1,20.32,3,726.2,-12.8,23,43,43.5
2020-09-21 07:46:22.9806,172.8,74.2,43.25,42.94,-18,20.32,4,725.7,-12.5,23,43,43.5
2020-09-21 07:46:23.2282,172.8,74.2,43.25,42.94,-17.9,20.32,65,-9720,-9790,0,43,43.5
2020-09-21 07:46:23.4757,172.8,74.2,43.25,42.94,-17.9,20.32,66,5190,5180,0,43,43.5
2020-09-21 07:46:23.7232,172.8,74.2,43.25,42.94,-18,20.33,1,726.2,-12.8,23.5,43,43.5
2020-09-21 07:46:23.9737,172.8,74.2,43.25,42.94,-18.1,20.32,2,725.7,-12.5,24,43,43.5
2020-09-21 07:46:24.2264,172.8,74.2,43.25,42.94,-18,20.33,65,-9720,-9780,0,43,43.5
2020-09-21 07:46:24.4790,172.8,74.2,43.25,42.94,-17.9,20.33,51,3.71,3.69,0,43,43.5
2020-09-21 07:46:24.7317,172.8,74.2,43.25,42.94,-17.9,20.32,63,50,50,0,43,43.5
2020-09-21 07:46:24.9843,172.8,74.2,43.25,42.94,-18,20.32,67,25,25,0,43,43.5
2020-09-21 07:46:25.2370,172.8,74.2,43.25,42.94,-18,20.33,52,3.71,3.69,0,43,43.5
2020-09-21 07:46:25.4896,172.8,74.2,43.25,42.94,-18,20.32,6,-9730,25,3.7,43,43.5
2020-09-21 07:46:25.7422,172.8,74.2,43.25,42.94,-18,20.33,7,-9790,25,3.7,43,43.5
2020-09-21 07:46:25.9919,172.8,74.2,43.25,42.94,-17.9,20.32,1,726.2,-12.8,23.5,43,43.5
2020-09-21 07:46:26.2395,172.8,74.2,43.25,42.94,-18,20.32,2,725.7,-12.5,24,43,43.5
2020-09-21 07:46:26.4871,172.8,74.2,43.25,42.94,-18,20.32,61,728.8,721.5,0,43,43.5
2020-09-21 07:46:26.7346,172.8,74.2,43.25,42.94,-18,20.32,62,425,425,0,43,43.5
2020-09-21 07:46:26.9831,172.8,74.2,43.25,42.94,-17.9,20.33,64,16,16.3,0,43,43.5
2020-09-21 07:46:27.2321,172.8,74.2,43.25,42.94,-17.9,20.33,3,726.2,-12.8,23,43,43.5
2020-09-21 07:46:27.4811,172.8,74.2,43.25,42.94,-18,20.32,4,725.7,-12.5,23,43,43.5
2020-09-21 07:46:27.7301,172.8,74.2,43.25,42.94,-18,20.32,65,-9730,-9790,0,43,43.5
2020-09-21 07:46:27.9811,172.8,74.2,43.25,42.94,-18,20.33,66,5180,5180,0,43,43.5
2020-09-21 07:46:28.2337,172.8,74.2,43.25,42.94,-17.9,20.32,1,726.2,-12.8,23.5,43,43.5
2020-09-21 07:46:28.4863,172.8,74.2,43.25,42.94,-18,20.38,2,725.8,-12.5,24,43,43.5
2020-09-21 07:46:28.7389,172.8,74.2,43.25,42.94,-17.9,20.34,65,-9730,-9780,0,43,43.5
2020-09-21 07:46:28.9916,172.8,74.2,43.25,42.94,-18,20.32,51,3.71,3.69,0,43,43.5
2020-09-21 07:46:29.2445,172.8,74.2,43.25,42.94,-18,20.32,63,50,50,0,43,43.5
2020-09-21 07:46:29.4973,172.8,74.2,43.25,42.94,-18,20.32,67,25,25,0,43,43.5
2020-09-21 07:46:29.7501,172.8,74.2,43.25,42.94,-17.9,20.33,52,3.71,3.69,0,43,43.5
2020-09-21 07:46:29.9999,172.8,74.2,43.25,42.94,-18,20.32,6,-9720,25,3.7,43,43.5
2020-09-21 07:46:30.2475,172.8,74.2,43.25,42.94,-18,20.33,7,-9790,25,3.7,43,43.5
2020-09-21 07:46:30.4951,172.8,74.2,43.25,42.94,-18,20.32,1,726.2,-12.8,23.5,43,43.5
2020-09-21 07:46:30.7426,172.8,74.2,43.25,42.94,-18,20.32,2,725.8,-12.5,24,43,43.5
2020-09-21 07:46:30.9911,172.8,74.2,43,42.94,-17.9,20.32,61,728.8,721.4,0,43,43.5
2020-09-21 07:46:31.2438,172.8,74.2,43,42.94,-18,20.32,62,425,425,0,43,43.5
2020-09-21 07:46:31.4966,172.8,74.2,43,42.94,-18,20.32,64,16,16.3,0,43,43.5
2020-09-21 07:46:31.7493,172.8,74.2,43,42.94,-18,20.32,3,726.2,-12.8,23,43,43.5
2020-09-21 07:46:32.0014,172.8,74.1,43,42.88,-18,20.32,4,725.8,-12.5,23,43,43.5
2020-09-21 07:46:32.2504,172.8,74.1,43,42.88,-18,20.33,65,-9720,-9780,0,43,43.5
2020-09-21 07:46:32.4993,172.8,74.1,43,42.88,-17.9,20.32,66,5180,5180,0,43,43.5
2020-09-21 07:46:32.7483,172.8,74.1,43,42.88,-18,20.32,1,726.2,-12.8,23.5,43,43.5
2020-09-21 07:46:32.9973,172.8,74.1,43,42.88,-18,20.32,2,725.8,-12.5,24,43,43.5
2020-09-21 07:46:33.2451,172.8,74.1,43,42.88,-18,20.32,65,-9730,-9780,0,43,43.5
2020-09-21 07:46:33.4926,172.8,74.1,43,42.88,-18,20.33,51,3.71,3.69,0,43,43.5
2020-09-21 07:46:33.7402,172.8,74.1,43,42.88,-18,20.33,63,50,50,0,43,43.5
2020-09-21 07:46:33.9877,172.8,74.1,43,42.88,-18,20.33,67,25,25,0,43,43.5
2020-09-21 07:46:34.2352,172.8,74.1,43,42.88,-18,20.33,52,3.71,3.69,0,43,43.5
2020-09-21 07:46:34.4828,172.8,74.1,43,42.88,-18,20.32,6,-9720,25,3.7,43,43.5
2020-09-21 07:46:34.7303,172.8,74.1,43,42.88,-18,20.32,7,-9770,25,3.7,43,43.5
2020-09-21 07:46:34.9778,172.8,74.1,43,42.88,-18,20.32,1,726.2,-12.8,23.5,43,43.5
2020-09-21 07:46:35.2254,172.8,74.1,43,42.88,-17.9,20.31,2,725.8,-12.5,24,43,43.5
2020-09-21 07:46:35.4729,172.8,74.1,43,42.88,-17.9,20.32,61,728.7,721.4,0,43,43
2020-09-21 07:46:35.7204,172.8,74.1,43,42.88,-18,20.32,62,425,425,0,43,43
2020-09-21 07:46:35.9680,172.8,74.1,43,42.88,-18,20.32,64,16,16.3,0,43,43
2020-09-21 07:46:36.2167,172.8,74.1,43,42.88,-18,20.32,3,726,-12.8,23,43,43
2020-09-21 07:46:36.4672,172.8,74.1,43,42.88,-17.9,20.32,4,725.7,-12.5,23,43,43
2020-09-21 07:46:36.7178,172.8,74.1,43,42.88,-17.9,20.32,65,-9730,-9760,0,43,43
2020-09-21 07:46:36.9684,172.8,74.1,43,42.88,-18,20.32,66,5180,5180,0,43,43
2020-09-21 07:46:37.2190,172.8,74.1,43,42.88,-18,20.32,1,726,-12.8,23.5,43,43
2020-09-21 07:46:37.4718,172.8,74.1,43,42.88,-18,20.33,2,725.7,-12.5,24,43,43
2020-09-21 07:46:37.7246,172.8,74.1,43,42.88,-17.9,20.32,65,-9730,-9760,0,43,43
2020-09-21 07:46:37.9774,172.8,74.1,43,42.88,-17.9,20.33,51,3.71,3.69,0,43,43
2020-09-21 07:46:38.2302,172.8,74.1,43,42.88,-18,20.32,63,50,50,0,43,43
2020-09-21 07:46:38.4790,172.8,74.1,43,42.88,-18,20.32,67,25,25,0,43,43
2020-09-21 07:46:38.7276,172.8,74.1,43,42.88,-17.9,20.32,52,3.71,3.69,0,43,43
2020-09-21 07:46:38.9763,172.8,74.1,43,42.88,-17.9,20.32,6,-9730,25,3.7,43,43
2020-09-21 07:46:39.2249,172.8,74.1,43,42.88,-17.9,20.32,7,-9760,25,3.7,43,43
2020-09-21 07:46:39.4754,172.8,74.1,43,42.88,-18,20.32,1,726,-12.8,23.5,43,43
2020-09-21 07:46:39.7273,172.8,74.1,43,42.88,-18,20.32,2,725.7,-12.5,24,43,43
2020-09-21 07:46:39.9792,172.8,74.1,43,42.88,-18,20.32,61,728.6,721.4,0,43,43
2020-09-21 07:46:40.2310,172.8,74.1,43,42.88,-17.9,20.32,62,425,425,0,43,43
2020-09-21 07:46:40.4831,172.8,74.1,43,42.88,-18,20.33,64,16,16.3,0,43,43
2020-09-21 07:46:40.7357,172.8,74.1,43,42.88,-18,20.32,3,726,-12.8,23,43,43
2020-09-21 07:46:40.9884,172.8,74.1,43,42.88,-18,20.32,4,725.7,-12.5,23,43,43
2020-09-21 07:46:41.2410,172.8,74.1,43,42.88,-17.9,20.32,65,-9730,-9760,0,43,43
2020-09-21 07:46:41.4936,172.8,74.1,43,42.88,-17.9,20.32,66,5180,5180,0,43,43
2020-09-21 07:46:41.7463,172.8,74.1,43,42.88,-18,20.32,1,726,-12.8,23.5,43,43
2020-09-21 07:46:41.9990,172.8,74.1,43,42.88,-18,20.34,2,725.7,-12.5,24,43,43
2020-09-21 07:46:42.2517,172.8,74.1,43,42.88,-18,20.32,65,-9740,-9750,0,43,43
2020-09-21 07:46:42.5044,172.8,74.1,43,42.88,-17.9,20.32,51,3.71,3.69,0,43,43
2020-09-21 07:46:42.7571,172.8,74.1,43,42.88,-17.9,20.32,63,50,50,0,43,43
2020-09-21 07:46:43.0098,172.8,74.1,43,42.88,-18,20.33,67,25,25,0,43,43
2020-09-21 07:46:43.2625,172.8,74.1,43,42.88,-18,20.33,52,3.71,3.69,0,43,43
2020-09-21 07:46:43.5152,172.8,74.1,43,42.88,-18,20.33,6,-9740,25,3.7,43,43
2020-09-21 07:46:43.7662,172.8,74.1,43,42.88,-17.9,20.33,7,-9750,25,3.7,43,43
2020-09-21 07:46:44.0167,172.8,74.1,43,42.88,-17.9,20.33,1,726.1,-12.8,23.5,43,43
2020-09-21 07:46:44.2673,172.8,74.1,43,42.88,-17.9,20.32,2,725.6,-12.5,24,43,43
2020-09-21 07:46:44.5179,172.8,74.1,43,42.88,-18,20.33,61,728.6,721.5,0,43,43
2020-09-21 07:46:44.7673,172.8,74.1,43,42.88,-18,20.32,62,425,425,0,43,43
2020-09-21 07:46:45.0148,172.8,74.1,43,42.88,-17.9,20.32,64,16,16.3,0,43,43
2020-09-21 07:46:45.2624,172.8,74.1,43,42.88,-17.9,20.32,3,726.1,-12.8,23,43,43
2020-09-21 07:46:45.5100,172.8,74.1,43,42.88,-17.9,20.32,4,725.6,-12.5,23,43,43
2020-09-21 07:46:45.7576,172.8,74.1,43,42.88,-18,20.33,65,-9740,-9750,0,43,43
2020-09-21 07:46:46.0052,172.8,74.1,43,42.88,-18,20.32,66,5180,5170,0,43,43
2020-09-21 07:46:46.2527,172.8,74.1,43,42.88,-17.9,20.31,1,726.1,-12.8,23.5,43,43
2020-09-21 07:46:46.5003,172.8,74.1,43,42.88,-17.9,20.33,2,725.6,-12.5,24,43,43
2020-09-21 07:46:46.7479,172.8,74.1,43,42.88,-18,20.33,65,-9740,-9750,0,43,43
2020-09-21 07:46:46.9966,172.8,74,43,42.82,-18,20.32,51,3.71,3.69,0,43,43
2020-09-21 07:46:47.2453,172.8,74,43,42.82,-18,20.32,63,50,50,0,43,43
2020-09-21 07:46:47.4940,172.8,74,43,42.82,-17.9,20.33,67,25,25,0,43,43
2020-09-21 07:46:47.7428,172.8,74,43,42.82,-17.9,20.32,52,3.71,3.69,0,43,43
2020-09-21 07:46:47.9923,172.8,74,43,42.82,-18,20.12,6,-9740,25,3.7,43,43
2020-09-21 07:46:48.2424,172.8,74,43,42.82,-18,20.13,7,-9750,25,3.7,43,43
2020-09-21 07:46:48.4925,172.8,74,43,42.82,-18,20.14,1,726.1,-12.8,23.5,43,43
2020-09-21 07:46:48.7426,172.8,74,43,42.82,-18,20.12,2,725.6,-12.5,24,43,43
2020-09-21 07:46:48.9913,172.8,74,43,42.82,-17.9,20.13,61,728.6,721.3,0,43,43
2020-09-21 07:46:49.2388,172.8,74,43,42.82,-18,20.13,62,425,425,0,43,43
2020-09-21 07:46:49.4864,172.8,74,43,42.82,-18.1,20.12,64,16,16.3,0,43,43
2020-09-21 07:46:49.7339,172.8,74,43,42.82,-18,20.13,3,726.1,-12.8,23,43,43
2020-09-21 07:46:49.9814,172.8,74,43,42.82,-18,20.13,4,725.6,-12.5,23,43,43
2020-09-21 07:46:50.2290,172.8,74,43,42.82,-17.9,20.12,65,-9750,-9760,0,43,43
2020-09-21 07:46:50.4765,172.8,74,43,42.82,-17.9,20.13,66,5170,5170,0,43,43
2020-09-21 07:46:50.7241,172.8,74,43,42.82,-18,20.13,1,726,-12.8,23.5,43,43
2020-09-21 07:46:50.9726,172.8,73.8,43,42.71,-18,20.12,2,725.6,-12.5,24,43,43
2020-09-21 07:46:51.2252,172.8,73.8,43,42.71,-18,20.12,65,-9750,-9750,0,43,43
2020-09-21 07:46:51.4778,172.8,73.8,43,42.71,-17.9,20.13,51,3.71,3.69,0,43,43
2020-09-21 07:46:51.7305,172.8,73.8,43,42.71,-17.9,20.13,63,50,50,0,43,43
2020-09-21 07:46:51.9824,172.8,73.8,43,42.71,-18,20.12,67,25,25,0,43,43
2020-09-21 07:46:52.2299,172.8,73.8,43,42.71,-18.1,20.12,52,3.71,3.69,0,43,43
2020-09-21 07:46:52.4774,172.8,73.8,43,42.71,-18,20.13,6,-9740,25,3.7,43,43
2020-09-21 07:46:52.7249,172.8,73.8,43,42.71,-17.9,20.13,7,-9750,25,3.7,43,43
2020-09-21 07:46:52.9725,172.8,73.8,43,42.71,-17.9,20.13,1,726,-12.8,23.5,43,43
2020-09-21 07:46:53.2229,172.8,73.8,43,42.71,-18,20.13,2,725.6,-12.5,24,43,43
2020-09-21 07:46:53.4741,172.8,73.8,43,42.71,-18.1,20.13,61,728.6,721.4,0,43,43
2020-09-21 07:46:53.7253,172.8,73.8,43,42.71,-18,20.12,62,425,425,0,43,43
2020-09-21 07:46:53.9765,172.8,73.8,43,42.71,-17.9,20.13,64,16,16.3,0,43,43
2020-09-21 07:46:54.2288,172.8,73.8,43,42.71,-17.9,20.13,3,726,-12.8,23,43,43
2020-09-21 07:46:54.4815,172.8,73.8,43,42.71,-17.9,20.12,4,725.6,-12.5,23,43,43
2020-09-21 07:46:54.7342,172.8,73.8,43,42.71,-18,20.13,65,-9740,-9750,0,43,43
2020-09-21 07:46:54.9869,172.8,73.8,43,42.71,-18,20.13,66,5180,5180,0,43,43
2020-09-21 07:46:55.2352,172.8,73.8,43,42.71,-18,20.13,1,726,-12.8,23.5,43,43
2020-09-21 07:46:55.4823,172.8,73.8,43,42.71,-17.9,20.13,2,725.6,-12.5,24,43,43
2020-09-21 07:46:55.7294,172.8,73.8,43,42.71,-17.9,20.12,65,-9750,-9750,0,43,43
2020-09-21 07:46:55.9765,172.8,73.8,43,42.71,-18,20.12,51,3.71,3.69,0,43,43
2020-09-21 07:46:56.2279,172.8,73.8,43,42.71,-18,20.12,63,50,50,0,43,43
2020-09-21 07:46:56.4806,172.8,73.8,43,42.71,-17.9,20.13,67,25,25,0,43,43
2020-09-21 07:46:56.7332,172.8,73.8,43,42.71,-17.9,20.13,52,3.71,3.69,0,43,43
2020-09-21 07:46:56.9859,172.8,73.8,43,42.71,-17.9,20.13,6,-9750,25,3.7,43,43
2020-09-21 07:46:57.2386,172.8,73.8,43,42.71,-18.1,20.12,7,-9760,25,3.7,43,43
2020-09-21 07:46:57.4914,172.8,73.8,43,42.71,-18.1,20.13,1,725.9,-12.8,23.5,43,43
2020-09-21 07:46:57.7441,172.8,73.8,43,42.71,-18,20.14,2,725.5,-12.5,24,43,43
2020-09-21 07:46:57.9968,172.8,73.8,43,42.71,-17.9,20.12,61,728.6,721.3,0,43,43
2020-09-21 07:46:58.2496,172.8,73.8,43,42.71,-17.9,20.13,62,425,425,0,43,43
2020-09-21 07:46:58.4972,172.8,73.8,43,42.71,-18,20.12,64,16.1,16.3,0,43,43
2020-09-21 07:46:58.7448,172.8,73.8,43,42.71,-18.1,20.13,3,725.9,-12.8,23,43,43
2020-09-21 07:46:58.9924,172.8,73.8,43,42.71,-18,20.13,4,725.5,-12.5,23,43,43
2020-09-21 07:46:59.2400,172.8,73.8,43,42.71,-17.9,20.12,65,-9740,-9750,0,43,43
2020-09-21 07:46:59.4927,172.8,73.8,43,42.71,-17.9,20.37,66,5180,5180,0,43,43
2020-09-21 07:46:59.7454,172.8,73.8,43,42.71,-18,20.13,1,725.9,-12.8,23.5,43,43
2020-09-21 07:46:59.9981,172.8,73.8,43,42.71,-18,20.12,2,725.5,-12.5,24,43,43
2020-09-21 07:47:00.2507,172.8,73.8,43,42.71,-18.1,20.13,65,-9750,-9750,0,43,43
2020-09-21 07:47:00.5002,172.8,73.8,43,42.71,-18,20.13,51,3.71,3.69,0,43,43
2020-09-21 07:47:00.7496,172.8,73.8,43,42.71,-17.9,20.1,63,50,50,0,43,43
2020-09-21 07:47:00.9990,172.8,73.8,43,42.71,-18,20.12,67,25,25,0,43,43
2020-09-21 07:47:01.2484,172.8,73.8,43,42.71,-18,20.13,52,3.71,3.69,0,43,43
2020-09-21 07:47:01.5008,172.8,73.8,43,42.71,-18.1,20.12,6,-9750,25,3.7,43,43
2020-09-21 07:47:01.7534,172.8,73.8,43,42.71,-18,20.13,7,-9750,25,3.7,43,43
2020-09-21 07:47:02.0059,172.8,73.8,43,42.71,-17.9,20.12,1,725.9,-12.8,23.5,43,43
2020-09-21 07:47:02.2584,172.8,73.8,43,42.71,-17.9,20.13,2,725.5,-12.5,24,43,43
2020-09-21 07:47:02.5111,172.8,73.8,43,42.71,-18,20.13,61,728.6,721.3,0,43,43
2020-09-21 07:47:02.7638,172.8,73.8,43,42.71,-18,20.13,62,425,425,0,43,43
2020-09-21 07:47:03.0165,172.8,73.8,43,42.71,-18.1,20.13,64,16,16.3,0,43,43
2020-09-21 07:47:03.2693,172.8,73.8,43,42.71,-17.9,20.12,3,725.9,-12.8,23,43,43
2020-09-21 07:47:03.5197,172.8,73.8,43,42.71,-17.9,20.12,4,725.5,-12.5,23,43,43
2020-09-21 07:47:03.7687,172.8,73.8,43,42.71,-18,20.12,65,-9750,-9750,0,43,43
2020-09-21 07:47:04.0176,172.8,73.8,43,42.71,-18,20.12,66,5170,5170,0,43,43
2020-09-21 07:47:04.2666,172.8,73.8,43,42.71,-17.9,20.13,1,725.9,-12.8,23.5,43,43
2020-09-21 07:47:04.5153,172.8,73.8,43,42.71,-17.9,20.12,2,725.5,-12.5,24,43,43
2020-09-21 07:47:04.7629,172.8,73.8,43,42.71,-17.9,20.12,65,-9750,-9750,0,43,43
2020-09-21 07:47:05.0105,172.8,73.8,43,42.71,-17.9,20.11,51,3.71,3.69,0,43,43
2020-09-21 07:47:05.2582,172.8,73.8,43,42.71,-18,20.13,63,50,50,0,43,43
2020-09-21 07:47:05.5058,172.8,73.8,43,42.71,-18,20.13,67,25,25,0,43,43
2020-09-21 07:47:05.7534,172.8,73.8,43,42.71,-17.9,20.12,52,3.71,3.69,0,43,43
2020-09-21 07:47:06.0009,172.8,73.8,43,42.71,-17.9,20.12,6,-9750,25,3.7,43,43
2020-09-21 07:47:06.2485,172.8,73.8,43,42.71,-18,20.13,7,-9750,25,3.7,43,43
2020-09-21 07:47:06.4968,172.8,73.8,43,42.71,-18,20.12,1,725.9,-12.8,23.5,43,43
2020-09-21 07:47:06.7495,172.8,73.8,43,42.71,-18.1,20.13,2,725.5,-12.5,24,43,43
2020-09-21 07:47:07.0022,172.8,73.8,43,42.71,-18,20.13,61,728.5,721.2,0,43,43
2020-09-21 07:47:07.2549,172.8,73.8,43,42.71,-17.9,20.12,62,425,425,0,43,43
2020-09-21 07:47:07.5076,172.8,73.8,43,42.71,-18,20.13,64,16,16.3,0,43,43
2020-09-21 07:47:07.7603,172.8,73.8,43,42.71,-18,20.13,3,725.9,-12.8,23,43,43
2020-09-21 07:47:08.0131,172.8,73.8,43,42.71,-18,20.13,4,725.5,-12.5,23,43,43
2020-09-21 07:47:08.2659,172.8,73.8,43,42.71,-18,20.13,65,-9750,-9750,0,43,43
2020-09-21 07:47:08.5186,172.8,73.8,43,42.71,-17.9,20.13,66,5170,5170,0,43,43
2020-09-21 07:47:08.7714,172.8,73.8,43,42.71,-17.9,20.12,1,725.9,-12.8,23.5,43,43
2020-09-21 07:47:09.0190,172.8,73.8,43,42.71,-18,20.13,2,725.5,-12.5,24,43,43
2020-09-21 07:47:09.2666,172.8,73.8,43,42.71,-18.1,20.12,65,-9750,-9750,0,43,43
2020-09-21 07:47:09.5141,172.8,73.8,43,42.71,-18,20.12,51,3.71,3.69,0,43,43
2020-09-21 07:47:09.7617,172.8,73.8,43,42.71,-17.9,20.13,63,50,50,0,43,43
2020-09-21 07:47:10.0093,172.8,73.8,43,42.71,-17.9,20.13,67,25,25,0,43,43
2020-09-21 07:47:10.2568,172.8,73.8,43,42.71,-18,20.13,52,3.71,3.69,0,43,43
2020-09-21 07:47:10.5043,172.8,73.8,43,42.71,-18,20.13,6,-9750,25,3.7,43,43
2020-09-21 07:47:10.7519,172.8,73.8,43,42.71,-18.1,20.13,7,-9760,25,3.7,43,43
2020-09-21 07:47:10.9994,172.8,73.8,43,42.71,-18,20.13,1,725.9,-12.8,23.5,43,43
2020-09-21 07:47:11.2470,172.8,73.8,43,42.71,-17.9,20.13,2,725.5,-12.5,24,43,43
2020-09-21 07:47:11.4945,172.8,73.8,43,42.71,-18,20.13,61,728.5,721.2,0,43,43
2020-09-21 07:47:11.7420,172.8,73.8,43,42.71,-18,20.13,62,425,425,0,43,43
2020-09-21 07:47:11.9896,172.8,73.8,43,42.71,-18,20.13,64,16,16.3,0,43,43
2020-09-21 07:47:12.2371,172.8,73.8,43,42.71,-17.9,20.13,3,725.8,-12.8,23,43,43
2020-09-21 07:47:12.4847,172.8,73.8,43,42.71,-17.9,20.13,4,725.5,-12.5,23,43,43
2020-09-21 07:47:12.7322,172.8,73.8,43,42.71,-17.9,20.12,65,-9750,-9750,0,43,43
2020-09-21 07:47:12.9798,172.8,73.8,43,42.71,-18,20.13,66,5170,5160,0,43,43
2020-09-21 07:47:13.2273,172.8,73.8,43,42.71,-18,20.12,1,725.8,-12.8,23.5,43,43
2020-09-21 07:47:13.4748,172.8,73.8,43,42.71,-17.9,20.13,2,725.5,-12.5,24,43,43
2020-09-21 07:47:13.7223,172.8,73.8,43,42.71,-17.9,20.12,65,-9740,-9750,0,43,43
2020-09-21 07:47:13.9709,172.8,73.8,43,42.71,-17.9,20.13,51,3.71,3.69,0,43,43
2020-09-21 07:47:14.2237,172.8,73.8,43,42.71,-18,20.13,63,50,50,0,43,43
2020-09-21 07:47:14.4766,172.8,73.8,43,42.71,-18,20.14,67,25,25,0,43,43
2020-09-21 07:47:14.7295,172.8,73.8,43,42.71,-17.9,20.12,52,3.71,3.69,0,43,43
2020-09-21 07:47:14.9823,172.8,73.8,43,42.71,-17.9,20.13,6,-9750,25,3.7,43,43
2020-09-21 07:47:15.2353,172.8,73.8,43,42.71,-18,20.13,7,-9750,25,3.7,43,43
2020-09-21 07:47:15.4882,172.8,73.8,43,42.71,-18,20.12,1,725.8,-12.8,23.5,43,43
2020-09-21 07:47:15.7411,172.8,73.8,43,42.71,-18,20.14,2,725.5,-12.5,24,43,43
2020-09-21 07:47:15.9940,172.8,73.8,43,42.71,-18,20.13,61,728.5,721.1,0,43,43
2020-09-21 07:47:16.2468,172.8,73.8,43,42.71,-17.9,20.13,62,425,425,0,43,43
2020-09-21 07:47:16.4996,172.8,73.8,43,42.71,-18,20.13,64,16,16.3,0,43,43
2020-09-21 07:47:16.7524,172.8,73.8,43,42.71,-17.9,20.13,3,725.8,-12.8,23,43,43
2020-09-21 07:47:17.0051,172.8,73.8,43,42.71,-18,20.13,4,725.5,-12.5,23,43,43
2020-09-21 07:47:17.2579,172.8,73.8,43,42.71,-18,20.12,65,-9750,-9750,0,43,43
2020-09-21 07:47:17.5107,172.8,73.8,43,42.71,-17.9,20.13,66,5170,5170,0,43,43
2020-09-21 07:47:17.7635,172.8,73.8,43,42.71,-17.9,20.13,1,725.8,-12.8,23.5,43,43
2020-09-21 07:47:18.0163,172.8,73.8,43,42.71,-18,20.12,2,725.5,-12.5,24,43,43
2020-09-21 07:47:18.2670,172.8,73.8,43,42.71,-18,20.12,65,-9750,-9750,0,43,43
2020-09-21 07:47:18.5146,172.8,73.8,43,42.71,-18,20.12,51,3.71,3.69,0,43,43
2020-09-21 07:47:18.7621,172.8,73.8,43,42.71,-18,20.11,63,50,50,0,43,43
2020-09-21 07:47:19.0097,172.8,73.8,43,42.71,-18,20.12,67,25,25,0,43,43
2020-09-21 07:47:19.2573,172.8,73.8,43,42.71,-17.9,20.13,52,3.71,3.69,0,43,43
2020-09-21 07:47:19.5048,172.8,73.8,43,42.71,-18,20.12,6,-9750,25,3.7,43,43
2020-09-21 07:47:19.7523,172.8,73.8,43,42.71,-18,20.12,7,-9750,25,3.7,43,43
2020-09-21 07:47:19.9998,172.8,73.8,43,42.71,-18,20.11,1,725.9,-12.8,23.5,43,43
2020-09-21 07:47:20.2473,172.8,73.8,43,42.71,-18,20.13,2,725.3,-12.5,24,43,43
2020-09-21 07:47:20.4998,172.8,73.8,43,42.71,-18,20.13,61,728.4,721.1,0,43,43
2020-09-21 07:47:20.7526,172.8,73.8,43,42.71,-18,20.13,62,425,425,0,43,43
2020-09-21 07:47:21.0054,172.8,73.8,43,42.71,-18,20.12,64,16,16.3,0,43,43
2020-09-21 07:47:21.2581,172.8,73.8,43,42.71,-18,20.13,3,725.9,-12.8,23,43,43
2020-09-21 07:47:21.5110,172.8,73.8,43,42.71,-17.9,20.13,4,725.3,-12.5,23,43,43
2020-09-21 07:47:21.7639,172.8,73.8,43,42.71,-18,20.13,65,-9750,-9750,0,43,43
2020-09-21 07:47:22.0167,172.8,73.8,43,42.71,-18,20.13,66,5170,5170,0,43,43
2020-09-21 07:47:22.2696,172.8,73.8,43,42.71,-18,20.13,1,725.9,-12.8,23.5,43,43
2020-09-21 07:47:22.5175,172.8,73.8,43,42.71,-18,20.13,2,725.3,-12.5,24,43,43
2020-09-21 07:47:22.7650,172.8,73.8,43,42.71,-17.9,20.13,65,-9750,-9760,0,43,43
2020-09-21 07:47:23.0126,172.8,73.8,43,42.71,-18,20.12,51,3.71,3.69,0,43,43
2020-09-21 07:47:23.2602,172.8,73.8,43,42.71,-18,20.13,63,50,50,0,43,43
2020-09-21 07:47:23.5078,172.8,73.8,43,42.71,-18,20.12,67,25,25,0,43,43
2020-09-21 07:47:23.7553,172.8,73.8,43,42.71,-18,20.13,52,3.71,3.69,0,43,43
2020-09-21 07:47:24.0028,172.8,73.8,43,42.71,-17.9,20.12,6,-9750,25,3.7,43,43
2020-09-21 07:47:24.2504,172.8,73.8,43,42.71,-17.9,20.14,7,-9750,25,3.7,43,43
2020-09-21 07:47:24.4979,172.8,73.8,43,42.71,-18,20.13,1,725.9,-12.8,23.5,43,43
2020-09-21 07:47:24.7455,172.8,73.8,43,42.71,-18,20.13,2,725.3,-12.5,24,43,43
2020-09-21 07:47:24.9931,172.8,73.8,43,42.71,-18,20.12,61,728.3,721.1,0,43,43
2020-09-21 07:47:25.2407,172.8,73.8,43,42.71,-18,20.13,62,425,425,0,43,43
2020-09-21 07:47:25.4882,172.8,73.8,43,42.71,-17.9,20.13,64,16,16.3,0,43,43
2020-09-21 07:47:25.7358,172.8,73.8,43,42.71,-18,20.13,3,725.9,-12.8,23,43,43
2020-09-21 07:47:25.9833,172.8,73.8,43,42.71,-18,20.12,4,725.3,-12.5,23,43,43
2020-09-21 07:47:26.2308,172.8,73.8,43,42.71,-18,20.13,65,-9750,-9750,0,43,43
2020-09-21 07:47:26.4784,172.8,73.8,43,42.71,-18,20.13,66,5170,5170,0,43,43
2020-09-21 07:47:26.7261,172.8,73.8,43,42.71,-18,20.12,1,725.8,-12.8,23.5,43,43
2020-09-21 07:47:26.9738,172.8,73.8,43,42.71,-17.9,20.13,2,725.3,-12.5,24,43,43
2020-09-21 07:47:27.2215,172.8,73.8,43,42.71,-18,20.12,65,-9750,-9750,0,43,43
2020-09-21 07:47:27.4692,172.8,73.8,43,42.71,-18,20.13,51,3.71,3.69,0,43,43
2020-09-21 07:47:27.7208,172.8,73.8,43,42.71,-18,20.13,63,50,50,0,43,43
2020-09-21 07:47:27.9735,172.8,73.8,43,42.71,-18,20.13,67,25,25,0,43,43
2020-09-21 07:47:28.2262,172.8,73.8,43,42.71,-18,20.13,52,3.71,3.69,0,43,43
2020-09-21 07:47:28.4789,172.8,73.8,43,42.71,-18,20.12,6,-9750,25,3.7,43,43
2020-09-21 07:47:28.7277,172.8,73.8,43,42.71,-18,20.13,7,-9750,25,3.7,43,43
2020-09-21 07:47:28.9752,172.8,73.8,43,42.71,-18,20.13,1,725.8,-12.8,23.5,43,43
2020-09-21 07:47:29.2227,172.8,73.8,43,42.71,-18,20.12,2,725.3,-12.5,24,43,43
2020-09-21 07:47:29.4702,172.8,73.8,43,42.71,-18,20.13,61,728.3,721,0,43,43
2020-09-21 07:47:29.7198,172.8,73.8,43,42.71,-18,20.13,62,425,425,0,43,43
2020-09-21 07:47:29.9700,172.8,73.8,43,42.71,-18,20.12,64,16.1,16.3,0,43,43
2020-09-21 07:47:30.2202,172.8,73.8,43,42.71,-18,20.12,3,725.8,-12.8,23,43,43
2020-09-21 07:47:30.4703,172.8,73.8,43,42.71,-18,20.12,4,725.3,-12.5,23,43,43
2020-09-21 07:47:30.7202,172.8,73.8,43,42.71,-18,20.12,65,-9750,-9750,0,43,43
2020-09-21 07:47:30.9699,172.8,73.8,42.75,42.71,-18,20.12,66,5180,5170,0,43,43
2020-09-21 07:47:31.2197,172.8,73.8,42.75,42.71,-18,20.12,1,725.8,-12.8,23.5,43,43
2020-09-21 07:47:31.4695,172.8,73.8,42.75,42.71,-18,20.13,2,725.3,-12.5,24,43,43
2020-09-21 07:47:31.7214,172.8,73.8,42.75,42.71,-18,20.13,65,-9750,-9750,0,43,43
2020-09-21 07:47:31.9740,172.8,73.8,42.75,42.71,-18,20.13,51,3.71,3.69,0,43,43
2020-09-21 07:47:32.2266,172.8,73.8,42.75,42.71,-18,20.12,63,50,50,0,43,43
2020-09-21 07:47:32.4792,172.8,73.8,42.75,42.71,-18,20.13,67,25,25,0,43,43
2020-09-21 07:47:32.7319,172.8,73.8,42.75,42.71,-18,20.13,52,3.71,3.69,0,43,43
2020-09-21 07:47:32.9848,172.8,73.8,42.75,42.71,-18,20.13,6,-9740,25,3.7,43,43
2020-09-21 07:47:33.2376,172.8,73.8,42.75,42.71,-17.9,20.13,7,-9750,25,3.7,43,43
2020-09-21 07:47:33.4905,172.8,73.8,42.75,42.71,-18,20.12,1,725.7,-12.8,23.5,42.5,43
2020-09-21 07:47:33.7422,172.8,73.8,42.75,42.71,-18,20.13,2,725.3,-12.5,24,42.5,43
2020-09-21 07:47:33.9924,172.8,73.8,42.75,42.71,-18,20.13,61,728.3,721.1,0,42.5,43
2020-09-21 07:47:34.2426,172.8,73.8,42.75,42.71,-18,20.13,62,425,425,0,42.5,43
2020-09-21 07:47:34.4928,172.8,73.8,42.75,42.71,-18,20.13,64,16.1,16.3,0,42.5,43
2020-09-21 07:47:34.7419,172.8,73.8,42.75,42.71,-17.9,20.13,3,725.7,-12.8,23,42.5,43
2020-09-21 07:47:34.9894,172.8,73.8,42.75,42.71,-18,20.13,4,725.3,-12.5,23,42.5,43
2020-09-21 07:47:35.2369,172.8,73.8,42.75,42.71,-18,20.13,65,-9740,-9760,0,42.5,43
2020-09-21 07:47:35.4844,172.8,73.8,42.75,42.71,-17.9,20.13,66,5180,5180,0,42.5,43
2020-09-21 07:47:35.7341,172.8,73.8,42.75,42.71,-18,20.13,1,725.7,-12.8,23.5,42.5,43
2020-09-21 07:47:35.9868,172.8,73.8,42.75,42.71,-18,20.13,2,725.3,-12.5,24,42.5,43
2020-09-21 07:47:36.2395,172.8,73.8,42.75,42.71,-18,20.13,65,-9730,-9760,0,42.5,43
2020-09-21 07:47:36.4922,172.8,73.8,42.75,42.71,-18,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 07:47:36.7449,172.8,73.8,42.75,42.71,-18,20.12,63,50,50,0,42.5,43
2020-09-21 07:47:36.9975,172.8,73.8,42.75,42.71,-18,20.14,67,25,25,0,42.5,43
2020-09-21 07:47:37.2502,172.8,73.8,42.75,42.71,-18,20.12,52,3.71,3.69,0,42.5,43
2020-09-21 07:47:37.5029,172.8,73.8,42.75,42.71,-18,20.12,6,-9730,25,3.7,42.5,43
2020-09-21 07:47:37.7554,172.8,73.8,42.75,42.71,-18,20.13,7,-9760,25,3.7,42.5,43
2020-09-21 07:47:38.0030,172.8,73.8,42.75,42.71,-17.9,20.13,1,725.7,-12.8,23.5,42.5,43
2020-09-21 07:47:38.2506,172.8,73.8,42.75,42.71,-18,20.14,2,725.3,-12.5,24,42.5,43
2020-09-21 07:47:38.4982,172.8,73.8,42.75,42.71,-18,20.13,61,728.4,720.9,0,42.5,43
2020-09-21 07:47:38.7462,172.8,73.8,42.75,42.71,-17.9,20.13,62,425,425,0,42.5,43
2020-09-21 07:47:38.9991,172.8,73.8,42.75,42.71,-18,20.12,64,16,16.3,0,42.5,43
2020-09-21 07:47:39.2520,172.8,73.8,42.75,42.71,-18,20.13,3,725.7,-12.8,23,42.5,43
2020-09-21 07:47:39.5049,172.8,73.8,42.75,42.71,-18,20.12,4,725.3,-12.5,23,42.5,43
2020-09-21 07:47:39.7578,172.8,73.8,42.75,42.71,-18,20.13,65,-9720,-9760,0,42.5,43
2020-09-21 07:47:40.0105,172.8,73.8,42.75,42.71,-18,20.12,66,5170,5170,0,42.5,43
2020-09-21 07:47:40.2633,172.8,73.8,42.75,42.71,-18,20.13,1,725.7,-12.8,23.5,42.5,43
2020-09-21 07:47:40.5160,172.8,73.8,42.75,42.71,-17.9,20.13,2,725.3,-12.5,24,42.5,43
2020-09-21 07:47:40.7687,172.8,73.8,42.75,42.71,-18,20.13,65,-9730,-9760,0,42.5,43
2020-09-21 07:47:41.0211,172.8,73.8,42.75,42.71,-17.9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 07:47:41.2735,172.8,73.8,42.75,42.71,-17.9,20.14,63,50,50,0,42.5,43
2020-09-21 07:47:41.5259,172.8,73.8,42.75,42.71,-18,20.12,67,25,25,0,42.5,43
2020-09-21 07:47:41.7783,172.8,73.8,42.75,42.71,-17.9,20.13,52,3.71,3.69,0,42.5,43
2020-09-21 07:47:42.0258,172.8,73.8,42.75,42.71,-18,20.13,6,-9720,25,3.7,42.5,43
2020-09-21 07:47:42.2734,172.8,73.8,42.75,42.71,-18,20.11,7,-9760,25,3.7,42.5,43
2020-09-21 07:47:42.5209,172.8,73.8,42.75,42.71,-18,20.12,1,725.7,-12.8,23.5,42.5,43
2020-09-21 07:47:42.7685,172.8,73.8,42.75,42.71,-17.9,20.12,2,725.2,-12.5,24,42.5,43
2020-09-21 07:47:43.0160,172.8,73.8,42.75,42.71,-17.9,20.13,61,728.2,721,0,42.5,43
2020-09-21 07:47:43.2636,172.8,73.8,42.75,42.71,-18,20.13,62,425,425,0,42.5,43
2020-09-21 07:47:43.5111,172.8,73.8,42.75,42.71,-18,20.13,64,16,16.3,0,42.5,43
2020-09-21 07:47:43.7587,172.8,73.8,42.75,42.71,-18,20.13,3,725.7,-12.8,23,42.5,43
2020-09-21 07:47:44.0069,172.8,73.8,42.75,42.71,-17.9,20.13,4,725.2,-12.5,23,42.5,43
2020-09-21 07:47:44.2555,172.8,73.8,42.75,42.71,-18,20.12,65,-9720,-9760,0,42.5,43
2020-09-21 07:47:44.5042,172.8,73.8,42.75,42.71,-18,20.12,66,5170,5170,0,42.5,43
2020-09-21 07:47:44.7528,172.8,73.8,42.75,42.71,-18,20.13,1,725.7,-12.8,23.5,42.5,43
2020-09-21 07:47:45.0016,172.8,73.8,42.75,42.71,-18,20.13,2,725.2,-12.5,24,42.5,43
2020-09-21 07:47:45.2508,172.8,73.8,42.75,42.71,-18,20.13,65,-9720,-9770,0,42.5,43
2020-09-21 07:47:45.5000,172.8,73.8,42.75,42.71,-17.9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 07:47:45.7492,172.8,73.8,42.75,42.71,-18,20.13,63,50,50,0,42.5,43
2020-09-21 07:47:45.9981,172.8,73.8,42.75,42.71,-18,20.12,67,25,25,0,42.5,43
2020-09-21 07:47:46.2456,172.8,73.8,42.75,42.71,-18,20.12,52,3.71,3.69,0,42.5,43
2020-09-21 07:47:46.4931,172.8,73.8,42.75,42.71,-17.9,20.13,6,-9720,25,3.7,42.5,43
2020-09-21 07:47:46.7406,172.8,73.8,42.75,42.71,-17.9,20.13,7,-9770,25,3.7,42.5,43
2020-09-21 07:47:46.9882,172.8,73.7,42.75,42.65,-18,20.12,1,725.7,-12.8,23.5,42.5,43
2020-09-21 07:47:47.2356,172.8,73.7,42.75,42.65,-18,20.12,2,725.2,-12.5,24,42.5,43
2020-09-21 07:47:47.4830,172.8,73.7,42.75,42.65,-18,20.13,61,728.3,720.9,0,42.5,43
2020-09-21 07:47:47.7304,172.8,73.7,42.75,42.65,-18,20.12,62,425,425,0,42.5,43
2020-09-21 07:47:47.9778,172.8,73.7,42.75,42.65,-17.9,20.13,64,16,16.3,0,42.5,43
