Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:47:48.2251,172.8,73.7,42.75,42.65,-18,20.12,3,725.7,-12.8,23,42.5,43
2020-09-21 07:47:48.4724,172.8,73.7,42.75,42.65,-18,20.11,4,725.2,-12.5,23,42.5,43
2020-09-21 07:47:48.7197,172.8,73.7,42.75,42.65,-18,20.14,65,-9720,-9770,0,42.5,43
2020-09-21 07:47:48.9670,172.8,73.7,42.75,42.65,-17.9,20.13,66,5160,5160,0,42.5,43
2020-09-21 07:47:49.2194,172.8,73.7,42.75,42.65,-17.9,20.13,1,725.7,-12.8,23.5,42.5,43
2020-09-21 07:47:49.4720,172.8,73.7,42.75,42.65,-17.9,20.13,2,725.2,-12.5,24,42.5,43
2020-09-21 07:47:49.7247,172.8,73.7,42.75,42.65,-18,20.13,65,-9720,-9770,0,42.5,43
2020-09-21 07:47:49.9773,172.8,73.7,42.75,42.65,-18,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 07:47:50.2258,172.8,73.7,42.75,42.65,-18,20.13,63,50,50,0,42.5,43
2020-09-21 07:47:50.4732,172.8,73.7,42.75,42.65,-18,20.13,67,25,25,0,42.5,43
2020-09-21 07:47:50.7206,172.8,73.7,42.75,42.65,-17.9,20.12,52,3.71,3.69,0,42.5,43
2020-09-21 07:47:50.9681,172.8,73.7,42.75,42.65,-18,20.13,6,-9720,25,3.7,42.5,43
2020-09-21 07:47:51.2176,172.8,73.7,42.75,42.65,-18,20.13,7,-9780,25,3.7,42.5,43
2020-09-21 07:47:51.4701,172.8,73.7,42.75,42.65,-18,20.13,1,725.7,-12.8,23.5,42.5,43
2020-09-21 07:47:51.7227,172.8,73.7,42.75,42.65,-18,20.13,2,725.2,-12.5,24,42.5,43
2020-09-21 07:47:51.9752,172.8,73.7,42.75,42.65,-17.9,20.14,61,728.2,721,0,42.5,43
2020-09-21 07:47:52.2278,172.8,73.7,42.75,42.65,-17.9,20.13,62,425,425,0,42.5,43
2020-09-21 07:47:52.4790,172.8,73.7,42.75,42.65,-18,20.12,64,16,16.3,0,42.5,43
2020-09-21 07:47:52.7303,172.8,73.7,42.75,42.65,-18,20.13,3,725.7,-12.8,23,42.5,43
2020-09-21 07:47:52.9815,172.8,73.7,42.75,42.65,-17.9,20.12,4,725.2,-12.5,23,42.5,43
2020-09-21 07:47:53.2327,172.8,73.7,42.75,42.65,-17.9,20.12,65,-9720,-9770,0,42.5,43
2020-09-21 07:47:53.4802,172.8,73.7,42.75,42.65,-18,20.13,66,5170,5170,0,42.5,43
2020-09-21 07:47:53.7277,172.8,73.7,42.75,42.65,-18,20.14,1,725.7,-12.8,23.5,42.5,43
2020-09-21 07:47:53.9751,172.8,73.7,42.75,42.65,-18,20.12,2,725.2,-12.5,24,42.5,43
2020-09-21 07:47:54.2226,172.8,73.7,42.75,42.65,-18,20.12,65,-9720,-9780,0,42.5,43
2020-09-21 07:47:54.4700,172.8,73.7,42.75,42.65,-17.9,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 07:47:54.7175,172.8,73.7,42.75,42.65,-18,20.12,63,50,50,0,42.5,43
2020-09-21 07:47:54.9649,172.8,73.7,42.75,42.65,-18,20.13,67,25,25,0,42.5,43
2020-09-21 07:47:55.2123,172.8,73.7,42.75,42.65,-18,20.12,52,3.71,3.69,0,42.5,43
2020-09-21 07:47:55.4603,172.8,73.7,42.75,42.65,-18,20.13,6,-9720,25,3.7,42.5,43
2020-09-21 07:47:55.7103,172.8,73.7,42.75,42.65,-17.9,20.13,7,-9770,25,3.7,42.5,43
2020-09-21 07:47:55.9604,172.8,73.7,42.75,42.65,-18,20.13,1,725.5,-12.8,23.5,42.5,43
2020-09-21 07:47:56.2104,172.8,73.7,42.75,42.65,-18,20.13,2,725.2,-12.5,24,42.5,43
2020-09-21 07:47:56.4605,172.8,73.7,42.75,42.65,-18,20.12,61,728.2,720.9,0,42.5,43
2020-09-21 07:47:56.7106,172.8,73.7,42.75,42.65,-18,20.1,62,425,425,0,42.5,43
2020-09-21 07:47:56.9606,172.8,73.5,42.75,42.53,-17.9,20.13,64,16,16.3,0,42.5,43
2020-09-21 07:47:57.2107,172.8,73.5,42.75,42.53,-17.9,20.13,3,725.5,-12.8,23,42.5,43
2020-09-21 07:47:57.4602,172.8,73.5,42.75,42.53,-18,20.15,4,725.2,-12.5,23,42.5,43
2020-09-21 07:47:57.7075,172.8,73.5,42.75,42.53,-18,20.13,65,-9720,-9770,0,42.5,43
2020-09-21 07:47:57.9548,172.8,73.5,42.75,42.53,-18,20.12,66,5170,5170,0,42.5,43
2020-09-21 07:47:58.2021,172.8,73.5,42.75,42.53,-17.9,20.14,1,725.5,-12.8,23.5,42.5,43
2020-09-21 07:47:58.4504,172.8,73.5,42.75,42.53,-17.9,20.13,2,725.2,-12.5,24,42.5,43
2020-09-21 07:47:58.7031,172.8,73.5,42.75,42.53,-18,20.12,65,-9710,-9770,0,42.5,43
2020-09-21 07:47:58.9558,172.8,73.5,42.75,42.53,-18,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 07:47:59.2085,172.8,73.5,42.75,42.53,-18,20.13,63,50,50,0,42.5,43
2020-09-21 07:47:59.4612,172.8,73.5,42.75,42.53,-17.9,20.13,67,25,25,0,42.5,43
2020-09-21 07:47:59.7137,172.8,73.5,42.75,42.53,-17.9,20.14,52,3.71,3.68,0,42.5,43
2020-09-21 07:47:59.9663,172.8,73.5,42.75,42.53,-18,20.12,6,-9720,25,3.7,42.5,43
2020-09-21 07:48:00.2188,172.8,73.5,42.75,42.53,-18,20.12,7,-9770,25,3.7,42.5,43
2020-09-21 07:48:00.4713,172.8,73.5,42.75,42.53,-18,20.12,1,725.5,-12.8,23.5,42.5,43
2020-09-21 07:48:00.7198,172.8,73.5,42.75,42.53,-18,20.13,2,725.2,-12.5,24,42.5,43
2020-09-21 07:48:00.9672,172.8,73.5,42.75,42.53,-17.9,20.12,61,728.1,720.9,0,42.5,43
2020-09-21 07:48:01.2146,172.8,73.5,42.75,42.53,-17.9,20.13,62,425,425,0,42.5,43
2020-09-21 07:48:01.4620,172.8,73.5,42.75,42.53,-17.9,20.12,64,16,16.3,0,42.5,43
2020-09-21 07:48:01.7115,172.8,73.5,42.75,42.53,-18,20.13,3,725.5,-12.8,23,42.5,43
2020-09-21 07:48:01.9642,172.8,73.5,42.75,42.53,-18,20.12,4,725.2,-12.5,23,42.5,43
2020-09-21 07:48:02.2168,172.8,73.5,42.75,42.53,-17.9,20.12,65,-9730,-9780,0,42.5,43
2020-09-21 07:48:02.4694,172.8,73.5,42.75,42.53,-17.9,20.13,66,5170,5170,0,42.5,43
2020-09-21 07:48:02.7203,172.8,73.5,42.75,42.53,-17.9,20.12,1,725.6,-12.8,23.5,42.5,43
2020-09-21 07:48:02.9682,172.8,73.5,42.75,42.53,-18,20.12,2,725.1,-12.5,24,42.5,43
2020-09-21 07:48:03.2162,172.8,73.5,42.75,42.53,-18,20.13,65,-9720,-9780,0,42.5,43
2020-09-21 07:48:03.4641,172.8,73.5,42.75,42.53,-18,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 07:48:03.7132,172.8,73.5,42.75,42.53,-17.9,20.13,63,50,50,0,42.5,43
2020-09-21 07:48:03.9643,172.8,73.5,42.75,42.53,-18,20.13,67,25,25,0,42.5,43
2020-09-21 07:48:04.2154,172.8,73.5,42.75,42.53,-18,20.13,52,3.71,3.68,0,42.5,43
2020-09-21 07:48:04.4665,172.8,73.5,42.75,42.53,-18.1,20.12,6,-9720,25,3.7,42.5,43
2020-09-21 07:48:04.7162,172.8,73.5,42.75,42.53,-18,20.13,7,-9780,25,3.7,42.5,43
2020-09-21 07:48:04.9634,172.8,73.5,42.75,42.53,-17.9,20.13,1,725.6,-12.8,23.5,42.5,43
2020-09-21 07:48:05.2107,172.8,73.5,42.75,42.53,-17.9,20.13,2,725.1,-12.5,24,42.5,43
2020-09-21 07:48:05.4580,172.8,73.5,42.75,42.53,-18.1,20.13,61,728.1,721,0,42.5,43
2020-09-21 07:48:05.7053,172.8,73.5,42.75,42.53,-18,20.12,62,425,425,0,42.5,43
2020-09-21 07:48:05.9525,172.8,73.4,42.75,42.48,-18,20.13,64,16,16.3,0,42.5,43
2020-09-21 07:48:06.1998,172.8,73.4,42.75,42.48,-17.9,20.13,3,725.6,-12.8,23,42.5,43
2020-09-21 07:48:06.4471,172.8,73.4,42.75,42.48,-17.9,20.13,4,725.1,-12.5,23,42.5,43
2020-09-21 07:48:06.6944,172.8,73.4,42.75,42.48,-18,20.13,65,-9720,-9780,0,42.5,43
2020-09-21 07:48:06.9417,172.8,73.4,42.75,42.48,-18,20.12,66,5180,5180,0,42.5,43
2020-09-21 07:48:07.1889,172.8,73.4,42.75,42.48,-18,20.13,1,725.6,-12.8,23.5,42.5,43
2020-09-21 07:48:07.4362,172.8,73.4,42.75,42.48,-17.9,20.13,2,725.1,-12.5,24,42.5,43
2020-09-21 07:48:07.6835,172.8,73.4,42.75,42.48,-17.9,20.13,65,-9720,-9780,0,42.5,43
2020-09-21 07:48:07.9308,172.8,73.4,42.75,42.48,-18,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 07:48:08.1781,172.8,73.4,42.75,42.48,-18,20.13,63,50,50,0,42.5,43
2020-09-21 07:48:08.4255,172.8,73.4,42.75,42.48,-18,20.13,67,25,25,0,42.5,43
2020-09-21 07:48:08.6728,172.8,73.4,42.75,42.48,-17.9,20.12,52,3.71,3.68,0,42.5,43
2020-09-21 07:48:08.9202,172.8,73.4,42.75,42.48,-17.9,20.12,6,-9720,25,3.7,42.5,43
2020-09-21 07:48:09.1675,172.8,73.4,42.75,42.48,-18,20.12,7,-9780,25,3.7,42.5,43
2020-09-21 07:48:09.4148,172.8,73.4,42.75,42.48,-18.1,20.12,1,725.6,-12.8,23.5,42.5,43
2020-09-21 07:48:09.6621,172.8,73.4,42.75,42.48,-18,20.12,2,725.1,-12.5,24,42.5,43
2020-09-21 07:48:09.9099,172.8,73.4,42.75,42.48,-17.9,20.19,61,728.1,720.8,0,42.5,43
2020-09-21 07:48:10.1623,172.8,73.4,42.75,42.48,-17.9,20.13,62,425,425,0,42.5,43
2020-09-21 07:48:10.4147,172.8,73.4,42.75,42.48,-17.9,20.13,64,16,16.3,0,42.5,43
2020-09-21 07:48:10.6671,172.8,73.4,42.75,42.48,-18,20.13,3,725.5,-12.8,23,42.5,43
2020-09-21 07:48:10.9195,172.8,73.4,42.75,42.48,-18,20.13,4,725.1,-12.5,23,42.5,43
2020-09-21 07:48:11.1722,172.8,73.4,42.75,42.48,-17.9,20.13,65,-9720,-9780,0,42.5,43
2020-09-21 07:48:11.4250,172.8,73.4,42.75,42.48,-17.9,20.13,66,5180,5170,0,42.5,43
2020-09-21 07:48:11.6777,172.8,73.4,42.75,42.48,-17.9,20.12,1,725.5,-12.8,23.5,42.5,43
2020-09-21 07:48:11.9305,172.8,73.4,42.75,42.48,-18.1,20.14,2,725.1,-12.5,24,42.5,43
2020-09-21 07:48:12.1831,172.8,73.4,42.75,42.48,-18,20.13,65,-9720,-9780,0,42.5,43
2020-09-21 07:48:12.4355,172.8,73.4,42.75,42.48,-18,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 07:48:12.6880,172.8,73.4,42.75,42.48,-17.9,20.13,63,50,50,0,42.5,43
2020-09-21 07:48:12.9404,172.8,73.4,42.75,42.48,-17.9,20.13,67,25,25,0,42.5,43
2020-09-21 07:48:13.1908,172.8,73.4,42.75,42.48,-18.1,20.13,52,3.71,3.68,0,42.5,43
2020-09-21 07:48:13.4382,172.8,73.4,42.75,42.48,-18,20.12,6,-9720,25,3.7,42.5,43
2020-09-21 07:48:13.6856,172.8,73.4,42.75,42.48,-18,20.13,7,-9780,25,3.7,42.5,43
2020-09-21 07:48:13.9330,172.8,73.4,42.75,42.48,-17.9,20.15,1,725.5,-12.8,23.5,42.5,43
2020-09-21 07:48:14.1826,172.8,73.4,42.75,42.48,-17.9,20.12,2,725.1,-12.5,24,42.5,43
2020-09-21 07:48:14.4351,172.8,73.4,42.75,42.48,-18.1,20.13,61,728.1,720.8,0,42.5,43
2020-09-21 07:48:14.6877,172.8,73.4,42.75,42.48,-18.1,20.13,62,425,425,0,42.5,43
2020-09-21 07:48:14.9402,172.8,73.4,42.75,42.48,-18,20.12,64,16,16.3,0,42.5,43
2020-09-21 07:48:15.1926,172.8,73.4,42.75,42.48,-17.9,20.14,3,725.5,-12.8,23,42.5,43
2020-09-21 07:48:15.4399,172.8,73.4,42.75,42.48,-17.9,20.13,4,725.1,-12.5,23,42.5,43
2020-09-21 07:48:15.6872,172.8,73.4,42.75,42.48,-18,20.13,65,-9730,-9790,0,42.5,43
2020-09-21 07:48:15.9345,172.8,73.4,42.75,42.48,-18.1,20.12,66,5180,5180,0,42.5,43
2020-09-21 07:48:16.1820,172.8,73.4,42.75,42.48,-18,20.12,1,725.5,-12.8,23.5,42.5,43
2020-09-21 07:48:16.4345,172.8,73.4,42.75,42.48,-18,20.13,2,725.1,-12.5,24,42.5,43
2020-09-21 07:48:16.6870,172.8,73.4,42.75,42.48,-17.9,20.12,65,-9730,-9790,0,42.5,43
2020-09-21 07:48:16.9394,172.8,73.4,42.75,42.48,-18,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 07:48:17.1919,172.8,73.4,42.75,42.48,-18.1,20.13,63,50,50,0,42.5,43
2020-09-21 07:48:17.4444,172.8,73.4,42.75,42.48,-18.1,20.13,67,25,25,0,42.5,43
2020-09-21 07:48:17.6970,172.8,73.4,42.75,42.48,-17.9,20.13,52,3.71,3.68,0,42.5,43
2020-09-21 07:48:17.9495,172.8,73.4,42.75,42.48,-17.9,20.13,6,-9720,25,3.7,42.5,43
2020-09-21 07:48:18.2020,172.8,73.4,42.75,42.48,-18,20.12,7,-9780,25,3.7,42.5,43
2020-09-21 07:48:18.4504,172.8,73.4,42.75,42.48,-18,20.13,1,725.4,-12.8,23.5,42.5,43
2020-09-21 07:48:18.6977,172.8,73.4,42.75,42.48,-18.1,20.13,2,725,-12.5,24,42.5,43
2020-09-21 07:48:18.9451,172.8,73.4,42.75,42.48,-17.9,20.13,61,728.1,720.7,0,42.5,43
2020-09-21 07:48:19.1925,172.8,73.4,42.75,42.48,-17.9,20.13,62,425,425,0,42.5,43
2020-09-21 07:48:19.4443,172.8,73.4,42.75,42.48,-18,20.13,64,16,16.3,0,42.5,43
2020-09-21 07:48:19.6968,172.8,73.4,42.75,42.48,-18,20.13,3,725.4,-12.8,23,42.5,43
2020-09-21 07:48:19.9493,172.8,73.4,42.75,42.48,-18,20.13,4,725,-12.5,23,42.5,43
2020-09-21 07:48:20.2018,172.8,73.4,42.75,42.48,-17.9,20.12,65,-9720,-9780,0,42.5,43
2020-09-21 07:48:20.4502,172.8,73.4,42.75,42.48,-17.9,20.14,66,5170,5170,0,42.5,43
2020-09-21 07:48:20.6976,172.8,73.4,42.75,42.48,-17.9,20.13,1,725.4,-12.8,23.5,42.5,43
2020-09-21 07:48:20.9449,172.8,73.4,42.75,42.48,-18,20.13,2,725,-12.5,24,42.5,43
2020-09-21 07:48:21.1923,172.8,73.4,42.75,42.48,-18,20.12,65,-9720,-9780,0,42.5,43
2020-09-21 07:48:21.4403,172.8,73.4,42.75,42.48,-18,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 07:48:21.6906,172.8,73.4,42.75,42.48,-17.9,20.12,63,50,50,0,42.5,43
2020-09-21 07:48:21.9409,172.8,73.4,42.75,42.48,-17.9,20.12,67,25,25,0,42.5,43
2020-09-21 07:48:22.1912,172.8,73.4,42.75,42.48,-18,20.12,52,3.71,3.68,0,42.5,43
2020-09-21 07:48:22.4410,172.8,73.4,42.75,42.48,-18.1,20.13,6,-9720,25,3.7,42.5,43
2020-09-21 07:48:22.6883,172.8,73.4,42.75,42.48,-18,20.12,7,-9790,25,3.7,42.5,43
2020-09-21 07:48:22.9356,172.8,73.4,42.75,42.48,-17.9,20.13,1,725.4,-12.8,23.5,42.5,43
2020-09-21 07:48:23.1829,172.8,73.4,42.75,42.48,-17.9,20.12,2,725,-12.5,24,42.5,43
2020-09-21 07:48:23.4309,172.8,73.4,42.75,42.48,-18,20.13,61,727.9,720.6,0,42.5,43
2020-09-21 07:48:23.6826,172.8,73.4,42.75,42.48,-18.1,20.13,62,425,425,0,42.5,43
2020-09-21 07:48:23.9343,172.8,73.4,42.75,42.48,-18,20.12,64,16,16.3,0,42.5,43
2020-09-21 07:48:24.1860,172.8,73.4,42.75,42.48,-17.9,20.13,3,725.3,-12.8,23,42.5,43
2020-09-21 07:48:24.4378,172.8,73.4,42.75,42.48,-17.9,20.13,4,725,-12.5,23,42.5,43
2020-09-21 07:48:24.6900,172.8,73.4,42.75,42.48,-18,20.13,65,-9720,-9780,0,42.5,43
2020-09-21 07:48:24.9423,172.8,73.4,42.75,42.48,-18.1,20.13,66,5170,5170,0,42.5,43
2020-09-21 07:48:25.1946,172.8,73.4,42.75,42.48,-18,20.13,1,725.3,-12.8,23.5,42.5,43
2020-09-21 07:48:25.4461,172.8,73.4,42.75,42.48,-18,20.13,2,725,-12.5,24,42.5,43
2020-09-21 07:48:25.6933,172.8,73.4,42.75,42.48,-17.9,20.13,65,-9720,-9780,0,42.5,43
2020-09-21 07:48:25.9406,172.8,73.4,42.75,42.48,-18,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 07:48:26.1878,172.8,73.4,42.75,42.48,-18.1,20.13,63,50,50,0,42.5,43
2020-09-21 07:48:26.4360,172.8,73.4,42.75,42.48,-18.1,20.12,67,25,25,0,42.5,43
2020-09-21 07:48:26.6885,172.8,73.4,42.75,42.48,-18,20.13,52,3.71,3.68,0,42.5,43
2020-09-21 07:48:26.9411,172.8,73.4,42.75,42.48,-17.9,20.12,6,-9720,25,3.7,42.5,43
2020-09-21 07:48:27.1936,172.8,73.4,42.75,42.48,-18,20.13,7,-9780,25,3.7,42.5,43
2020-09-21 07:48:27.4461,172.8,73.4,42.75,42.48,-18,20.13,1,725.3,-12.8,23.5,42.5,43
2020-09-21 07:48:27.6986,172.8,73.4,42.75,42.48,-18,20.13,2,725,-12.5,24,42.5,43
2020-09-21 07:48:27.9512,172.8,73.4,42.75,42.48,-17.9,20.13,61,728,720.7,0,42.5,43
2020-09-21 07:48:28.2037,172.8,73.4,42.75,42.48,-17.9,20.12,62,425,425,0,42.5,43
2020-09-21 07:48:28.4562,172.8,73.4,42.75,42.48,-18,20.13,64,16.1,16.3,0,42.5,43
2020-09-21 07:48:28.7046,172.8,73.4,42.75,42.48,-18,20.13,3,725.3,-12.8,23,42.5,43
2020-09-21 07:48:28.9520,172.8,73.4,42.75,42.48,-18.1,20.14,4,725,-12.5,23,42.5,43
2020-09-21 07:48:29.1993,172.8,73.4,42.75,42.48,-17.9,20.13,65,-9750,-9760,0,42.5,43
2020-09-21 07:48:29.4467,172.8,73.4,42.75,42.48,-17.9,20.13,66,5170,5170,0,42.5,43
2020-09-21 07:48:29.6962,172.8,73.4,42.75,42.48,-17.9,20.12,1,725.3,-12.8,23.5,42.5,43
2020-09-21 07:48:29.9487,172.8,73.4,42.75,42.48,-18,20.13,2,725,-12.5,24,42.5,43
2020-09-21 07:48:30.2013,172.8,73.4,42.75,42.48,-18.1,20.13,65,-9750,-9750,0,42.5,43
2020-09-21 07:48:30.4538,172.8,73.4,42.75,42.48,-18,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 07:48:30.7044,172.8,73.4,42.75,42.48,-17.9,20.14,63,50,50,0,42.5,43
2020-09-21 07:48:30.9518,172.8,73.4,42.75,42.48,-17.9,20.12,67,25,25,0,42.5,43
2020-09-21 07:48:31.1992,172.8,73.4,42.75,42.48,-18,20.13,52,3.71,3.68,0,42.5,43
2020-09-21 07:48:31.4467,172.8,73.4,42.75,42.48,-18,20.13,6,-9750,25,3.7,42.5,43
2020-09-21 07:48:31.6941,172.8,73.4,42.75,42.48,-18,20.13,7,-9750,25,3.7,42.5,43
2020-09-21 07:48:31.9457,172.8,73.4,42.75,42.48,-17.9,20.13,1,725.4,-12.8,23.5,42.5,43
2020-09-21 07:48:32.1982,172.8,73.4,42.75,42.48,-17.9,20.12,2,724.9,-12.5,24,42.5,43
2020-09-21 07:48:32.4507,172.8,73.4,42.75,42.48,-18.1,20.12,61,728,720.8,0,42.5,43
2020-09-21 07:48:32.7032,172.8,73.4,42.75,42.48,-18,20.13,62,425,425,0,42.5,43
2020-09-21 07:48:32.9525,172.8,73.4,42.75,42.48,-18,20.12,64,16.1,16.3,0,42.5,43
2020-09-21 07:48:33.2009,172.8,73.4,42.75,42.48,-17.9,20.13,3,725.4,-12.8,23,42.5,43
2020-09-21 07:48:33.4493,172.8,73.4,42.75,42.48,-17.9,20.12,4,724.9,-12.5,23,42.5,43
2020-09-21 07:48:33.6977,172.8,73.4,42.75,42.48,-18,20.13,65,-9750,-9760,0,42.5,43
2020-09-21 07:48:33.9494,172.8,73.4,42.75,42.48,-18,20.13,66,5170,5160,0,42.5,43
2020-09-21 07:48:34.2019,172.8,73.4,42.75,42.48,-18,20.13,1,725.4,-12.8,23.5,42.5,43
2020-09-21 07:48:34.4544,172.8,73.4,42.75,42.48,-17.9,20.13,2,724.9,-12.5,24,42.5,43
2020-09-21 07:48:34.7069,172.8,73.4,42.75,42.48,-17.9,20.13,65,-9750,-9750,0,42.5,43
2020-09-21 07:48:34.9594,172.8,73.4,42.75,42.48,-18,20.12,51,3.71,3.69,0,42.5,43
2020-09-21 07:48:35.2120,172.8,73.4,42.75,42.48,-18,20.13,63,50,50,0,42.5,43
2020-09-21 07:48:35.4645,172.8,73.4,42.75,42.48,-18.1,20.13,67,25,25,0,42.5,43
2020-09-21 07:48:35.7171,172.8,73.4,42.75,42.48,-18,20.13,52,3.71,3.68,0,42.5,43
2020-09-21 07:48:35.9664,172.8,73.4,42.75,42.48,-17.9,20.13,6,-9740,25,3.7,42.5,43
2020-09-21 07:48:36.2136,172.8,73.4,42.75,42.48,-18,20.12,7,-9750,25,3.7,42.5,43
2020-09-21 07:48:36.4608,172.8,73.4,42.75,42.48,-18.1,20.13,1,725.4,-12.8,23.5,42.5,43
2020-09-21 07:48:36.7080,172.8,73.4,42.75,42.48,-18.1,20.13,2,724.9,-12.5,24,42.5,43
2020-09-21 07:48:36.9586,172.8,73.4,42.75,42.48,-18,20.12,61,728,720.6,0,42.5,43
2020-09-21 07:48:37.2111,172.8,73.4,42.75,42.48,-17.9,20.13,62,425,425,0,42.5,43
2020-09-21 07:48:37.4636,172.8,73.4,42.75,42.48,-18,20.12,64,16,16.3,0,42.5,43
2020-09-21 07:48:37.7161,172.8,73.4,42.75,42.48,-18,20.13,3,725.4,-12.8,23,42.5,43
2020-09-21 07:48:37.9687,172.8,73.4,42.75,42.48,-18,20.13,4,724.9,-12.5,23,42.5,43
2020-09-21 07:48:38.2213,172.8,73.4,42.75,42.48,-18,20.13,65,-9750,-9750,0,42.5,43
2020-09-21 07:48:38.4738,172.8,73.4,42.75,42.48,-17.9,20.13,66,5160,5160,0,42.5,43
2020-09-21 07:48:38.7264,172.8,73.4,42.75,42.48,-18,20.13,1,725.4,-12.8,23.5,42.5,43
2020-09-21 07:48:38.9778,172.8,73.4,42.75,42.48,-18,20.12,2,724.8,-12.5,24,42.5,43
2020-09-21 07:48:39.2251,172.8,73.4,42.75,42.48,-18,20.13,65,-9750,-9760,0,42.5,43
2020-09-21 07:48:39.4724,172.8,73.4,42.75,42.48,-18,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 07:48:39.7197,172.8,73.4,42.75,42.48,-17.9,20.12,63,50,50,0,42.5,43
2020-09-21 07:48:39.9671,172.8,73.4,42.75,42.48,-17.9,20.13,67,25,25,0,42.5,43
2020-09-21 07:48:40.2144,172.8,73.4,42.75,42.48,-18,20.13,52,3.71,3.68,0,42.5,43
2020-09-21 07:48:40.4618,172.8,73.4,42.75,42.48,-18,20.12,6,-9750,25,3.7,42.5,43
2020-09-21 07:48:40.7092,172.8,73.4,42.75,42.48,-18,20.13,7,-9750,25,3.7,42.5,43
2020-09-21 07:48:40.9565,172.8,73.4,42.75,42.48,-17.9,20.13,1,725.2,-12.8,23.5,42.5,43
2020-09-21 07:48:41.2039,172.8,73.4,42.75,42.48,-17.9,20.13,2,724.8,-12.5,24,42.5,43
2020-09-21 07:48:41.4511,172.8,73.4,42.75,42.48,-18,20.13,61,727.9,720.6,0,42.5,43
2020-09-21 07:48:41.6984,172.8,73.4,42.75,42.48,-18,20.12,62,425,425,0,42.5,43
2020-09-21 07:48:41.9456,172.8,73.4,42.75,42.48,-18,20.12,64,16,16.2,0,42.5,43
2020-09-21 07:48:42.1930,172.8,73.4,42.75,42.48,-17.9,20.13,3,725.2,-12.8,23,42.5,43
2020-09-21 07:48:42.4403,172.8,73.4,42.75,42.48,-17.9,20.14,4,724.8,-12.5,23,42.5,43
2020-09-21 07:48:42.6877,172.8,73.4,42.75,42.48,-18,20.13,65,-9750,-9760,0,42.5,43
2020-09-21 07:48:42.9351,172.8,73.4,42.75,42.48,-18.1,20.13,66,5160,5160,0,42.5,43
2020-09-21 07:48:43.1841,172.8,73.4,42.75,42.48,-18,20.11,1,725.2,-12.8,23.5,42.5,43
2020-09-21 07:48:43.4366,172.8,73.4,42.75,42.48,-17.9,20.12,2,724.8,-12.5,24,42.5,43
2020-09-21 07:48:43.6892,172.8,73.4,42.75,42.48,-17.9,20.13,65,-9750,-9750,0,42.5,43
2020-09-21 07:48:43.9417,172.8,73.4,42.75,42.48,-18,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 07:48:44.1942,172.8,73.4,42.75,42.48,-18,20.13,63,50,50,0,42.5,43
2020-09-21 07:48:44.4467,172.8,73.4,42.75,42.48,-18,20.13,67,25,25,0,42.5,43
2020-09-21 07:48:44.6993,172.8,73.4,42.75,42.48,-18,20.12,52,3.71,3.68,0,42.5,43
2020-09-21 07:48:44.9518,172.8,73.4,42.75,42.48,-17.9,20.13,6,-9750,25,3.7,42.5,43
2020-09-21 07:48:45.2033,172.8,73.4,42.75,42.48,-18,20.12,7,-9750,25,3.7,42.5,43
2020-09-21 07:48:45.4506,172.8,73.4,42.75,42.48,-18,20.13,1,725.2,-12.8,23.5,42.5,43
2020-09-21 07:48:45.6980,172.8,73.4,42.75,42.48,-18,20.12,2,724.8,-12.5,24,42.5,43
2020-09-21 07:48:45.9454,172.8,73.4,42.75,42.48,-17.9,20.12,61,727.7,720.5,0,42.5,43
2020-09-21 07:48:46.1928,172.8,73.4,42.75,42.48,-18,20.15,62,425,425,0,42.5,43
2020-09-21 07:48:46.4402,172.8,73.4,42.75,42.48,-18,20.13,64,16.1,16.3,0,42.5,43
2020-09-21 07:48:46.6875,172.8,73.4,42.75,42.48,-18,20.12,3,725.2,-12.8,23,42.5,43
2020-09-21 07:48:46.9349,172.8,73.4,42.75,42.48,-18,20.13,4,724.8,-12.5,23,42.5,43
2020-09-21 07:48:47.1822,172.8,73.4,42.75,42.48,-18,20.13,65,-9750,-9760,0,42.5,43
2020-09-21 07:48:47.4347,172.8,73.4,42.75,42.48,-18,20.12,66,5160,5160,0,42.5,43
2020-09-21 07:48:47.6872,172.8,73.4,42.75,42.48,-18,20.13,1,725.2,-12.8,23.5,42.5,43
2020-09-21 07:48:47.9397,172.8,73.4,42.75,42.48,-18,20.13,2,724.8,-12.5,24,42.5,43
2020-09-21 07:48:48.1922,172.8,73.4,42.75,42.48,-18,20.13,65,-9750,-9750,0,42.5,43
2020-09-21 07:48:48.4446,172.8,73.4,42.75,42.48,-18,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 07:48:48.6971,172.8,73.4,42.75,42.48,-18,20.12,63,50,50,0,42.5,43
2020-09-21 07:48:48.9496,172.8,73.4,42.75,42.48,-17.9,20.13,67,25,25,0,42.5,43
2020-09-21 07:48:49.2021,172.8,73.4,42.75,42.48,-18,20.14,52,3.71,3.68,0,42.5,43
2020-09-21 07:48:49.4546,172.8,73.4,42.75,42.48,-18,20.13,6,-9750,25,3.7,42.5,43
2020-09-21 07:48:49.7071,172.8,73.4,42.75,42.48,-18,20.13,7,-9750,25,3.7,42.5,43
2020-09-21 07:48:49.9596,172.8,73.4,42.75,42.48,-17.9,20.13,1,725.2,-12.8,23.5,42.5,43
2020-09-21 07:48:50.2121,172.8,73.4,42.75,42.48,-18,20.13,2,724.8,-12.5,24,42.5,43
2020-09-21 07:48:50.4615,172.8,73.4,42.75,42.48,-18,20.12,61,727.8,720.5,0,42.5,43
2020-09-21 07:48:50.7089,172.8,73.4,42.75,42.48,-18,20.13,62,425,425,0,42.5,43
2020-09-21 07:48:50.9562,172.8,73.4,42.75,42.48,-17.9,20.13,64,16,16.2,0,42.5,43
2020-09-21 07:48:51.2036,172.8,73.4,42.75,42.48,-18,20.13,3,725.2,-12.8,23,42.5,43
2020-09-21 07:48:51.4509,172.8,73.4,42.75,42.48,-18,20.13,4,724.8,-12.5,23,42.5,43
2020-09-21 07:48:51.6983,172.8,73.4,42.75,42.48,-18,20.13,65,-9750,-9750,0,42.5,43
2020-09-21 07:48:51.9456,172.8,73.4,42.75,42.48,-18,20.12,66,5160,5150,0,42.5,43
2020-09-21 07:48:52.1930,172.8,73.4,42.75,42.48,-18,20.15,1,725.2,-12.8,23.5,42.5,43
2020-09-21 07:48:52.4403,172.8,73.4,42.75,42.48,-18,20.13,2,724.8,-12.5,24,42.5,43
2020-09-21 07:48:52.6877,172.8,73.4,42.75,42.48,-18,20.13,65,-9750,-9750,0,42.5,43
2020-09-21 07:48:52.9350,172.8,73.4,42.75,42.48,-18,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 07:48:53.1824,172.8,73.4,42.75,42.48,-18,20.13,63,50,50,0,42.5,43
2020-09-21 07:48:53.4297,172.8,73.4,42.75,42.48,-18,20.13,67,25,25,0,42.5,43
2020-09-21 07:48:53.6770,172.8,73.4,42.75,42.48,-18,20.13,52,3.71,3.68,0,42.5,43
2020-09-21 07:48:53.9243,172.8,73.4,42.75,42.48,-18,20.13,6,-9750,25,3.7,42.5,43
2020-09-21 07:48:54.1717,172.8,73.4,42.75,42.48,-18,20.13,7,-9750,25,3.7,42.5,43
2020-09-21 07:48:54.4190,172.8,73.4,42.75,42.48,-18,20.12,1,725.2,-12.8,23.5,42.5,43
2020-09-21 07:48:54.6662,172.8,73.4,42.75,42.48,-18,20.12,2,724.9,-12.5,24,42.5,43
2020-09-21 07:48:54.9135,172.8,73.4,42.75,42.48,-18,20.12,61,727.8,720.5,0,42.5,43
2020-09-21 07:48:55.1608,172.8,73.4,42.75,42.48,-18,20.12,62,425,425,0,42.5,43
2020-09-21 07:48:55.4080,172.8,73.4,42.75,42.48,-18,20.13,64,16.1,16.3,0,42.5,43
2020-09-21 07:48:55.6552,172.8,73.4,42.75,42.48,-18,20.12,3,725.2,-12.8,23,42.5,43
2020-09-21 07:48:55.9024,172.8,73.4,42.75,42.48,-17.9,20.12,4,724.9,-12.5,23,42.5,43
2020-09-21 07:48:56.1496,172.8,73.4,42.75,42.48,-18,20.13,65,-9750,-9760,0,42.5,43
2020-09-21 07:48:56.3968,172.8,73.4,42.75,42.48,-18,20.12,66,5160,5160,0,42.5,43
2020-09-21 07:48:56.6440,172.8,73.4,42.75,42.48,-18,20.13,1,725.2,-12.8,23.5,42.5,43
2020-09-21 07:48:56.8911,172.8,73.4,42.75,42.48,-18,20.13,2,724.9,-12.5,24,42.5,43
2020-09-21 07:48:57.1383,172.8,73.4,42.75,42.48,-18,20.13,65,-9760,-9760,0,42.5,43
2020-09-21 07:48:57.3854,172.8,73.4,42.75,42.48,-18,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 07:48:57.6347,172.8,73.4,42.75,42.48,-18,20.13,63,50,50,0,42.5,43
2020-09-21 07:48:57.8870,172.8,73.4,42.75,42.48,-18,20.13,67,25,25,0,42.5,43
2020-09-21 07:48:58.1394,172.8,73.4,42.75,42.48,-18,20.15,52,3.71,3.68,0,42.5,43
2020-09-21 07:48:58.3917,172.8,73.4,42.75,42.48,-18,20.13,6,-9750,25,3.7,42.5,43
2020-09-21 07:48:58.6440,172.8,73.4,42.75,42.48,-18,20.12,7,-9760,25,3.7,42.5,43
2020-09-21 07:48:58.8964,172.8,73.4,42.75,42.48,-18,20.12,1,725.2,-12.8,23.5,42.5,43
2020-09-21 07:48:59.1488,172.8,73.4,42.75,42.48,-18,20.12,2,724.9,-12.5,24,42.5,43
2020-09-21 07:48:59.4012,172.8,73.4,42.75,42.48,-18,20.12,61,727.8,720.6,0,42.5,43
2020-09-21 07:48:59.6536,172.8,73.4,42.75,42.48,-18,20.12,62,425,425,0,42.5,43
2020-09-21 07:48:59.9061,172.8,73.4,42.75,42.48,-18,20.13,64,16,16.3,0,42.5,43
2020-09-21 07:49:00.1585,172.8,73.4,42.75,42.48,-18,20.13,3,725.2,-12.8,23,42.5,43
2020-09-21 07:49:00.4109,172.8,73.4,42.75,42.48,-18,20.13,4,724.9,-12.5,23,42.5,43
2020-09-21 07:49:00.6633,172.8,73.4,42.75,42.48,-18,20.12,65,-9750,-9750,0,42.5,43
2020-09-21 07:49:00.9154,172.8,73.3,42.75,42.42,-18,20.12,66,5160,5160,0,42.5,43
2020-09-21 07:49:01.1676,172.8,73.3,42.75,42.42,-18,20.12,1,725.1,-12.8,23.5,42.5,43
2020-09-21 07:49:01.4197,172.8,73.3,42.75,42.42,-18,20.13,2,724.7,-12.5,24,42.5,43
2020-09-21 07:49:01.6719,172.8,73.3,42.75,42.42,-18,20.13,65,-9750,-9750,0,42.5,43
2020-09-21 07:49:01.9244,172.8,73.3,42.75,42.42,-18,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 07:49:02.1768,172.8,73.3,42.75,42.42,-17.9,20.13,63,50,50,0,42.5,43
2020-09-21 07:49:02.4293,172.8,73.3,42.75,42.42,-18,20.13,67,25,25,0,42.5,43
2020-09-21 07:49:02.6817,172.8,73.3,42.75,42.42,-18,20.13,52,3.71,3.68,0,42.5,43
2020-09-21 07:49:02.9291,172.8,73.3,42.75,42.42,-18,20.13,6,-9750,25,3.7,42.5,43
2020-09-21 07:49:03.1764,172.8,73.3,42.75,42.42,-18,20.12,7,-9750,25,3.7,42.5,43
2020-09-21 07:49:03.4237,172.8,73.3,42.75,42.42,-18,20.12,1,725.1,-12.8,23.5,42.5,43
2020-09-21 07:49:03.6711,172.8,73.3,42.75,42.42,-18,20.13,2,724.7,-12.5,24,42.5,43
2020-09-21 07:49:03.9195,172.8,73.3,42.75,42.42,-18,20.13,61,727.7,720.4,0,42.5,43
2020-09-21 07:49:04.1720,172.8,73.3,42.75,42.42,-18,20.13,62,425,425,0,42.5,43
2020-09-21 07:49:04.4245,172.8,73.3,42.75,42.42,-18,20.12,64,16,16.3,0,42.5,43
2020-09-21 07:49:04.6771,172.8,73.3,42.75,42.42,-18,20.12,3,725.1,-12.8,23,42.5,43
2020-09-21 07:49:04.9296,172.8,73.2,42.75,42.36,-18,20.13,4,724.7,-12.5,23,42.5,43
2020-09-21 07:49:05.1822,172.8,73.2,42.75,42.36,-18,20.13,65,-9750,-9750,0,42.5,43
2020-09-21 07:49:05.4349,172.8,73.2,42.75,42.36,-18,20.12,66,5160,5150,0,42.5,43
2020-09-21 07:49:05.6875,172.8,73.2,42.75,42.36,-18,20.13,1,725.1,-12.8,23.5,42.5,43
2020-09-21 07:49:05.9401,172.8,73.2,42.75,42.36,-17.9,20.12,2,724.7,-12.5,24,42.5,43
2020-09-21 07:49:06.1905,172.8,73.2,42.75,42.36,-17.9,20.12,65,-9750,-9750,0,42.5,43
2020-09-21 07:49:06.4403,172.8,73.2,42.75,42.36,-18,20.13,51,3.71,3.69,0,42.5,43
2020-09-21 07:49:06.6901,172.8,73.2,42.75,42.36,-18,20.12,63,50,50,0,42.5,43
2020-09-21 07:49:06.9399,172.8,73.2,42.75,42.36,-18,20.12,67,25,25,0,42.5,43
2020-09-21 07:49:07.1876,172.8,73.2,42.75,42.36,-17.9,20.13,52,3.71,3.68,0,42.5,43
2020-09-21 07:49:07.4349,172.8,73.2,42.75,42.36,-17.9,20.13,6,-9750,25,3.7,42.5,43
2020-09-21 07:49:07.6822,172.8,73.2,42.75,42.36,-18,20.13,7,-9750,25,3.7,42.5,43
2020-09-21 07:49:07.9295,172.8,73.2,42.75,42.36,-18,20.13,1,725,-12.8,23.5,42.5,43
2020-09-21 07:49:08.1768,172.8,73.2,42.75,42.36,-18,20.12,2,724.7,-12.5,24,42.5,43
2020-09-21 07:49:08.4296,172.8,73.2,42.75,42.36,-17.9,20.12,61,727.7,720.4,0,42.5,43
2020-09-21 07:49:08.6823,172.8,73.2,42.75,42.36,-18,20.13,62,425,425,0,42.5,43
2020-09-21 07:49:08.9351,172.8,73.2,42.75,42.36,-18,20.12,64,16.1,16.3,0,42.5,43
2020-09-21 07:49:09.1878,172.8,73.2,42.75,42.36,-18,20.13,3,725,-12.8,23,42.5,43
2020-09-21 07:49:09.4405,172.8,73.2,42.75,42.36,-18,20.12,4,724.7,-12.5,23,42.5,43
2020-09-21 07:49:09.6932,172.8,73.2,42.75,42.36,-17.9,20.11,65,-9750,-9750,0,42.5,43
2020-09-21 07:49:09.9459,172.8,73.2,42.75,42.36,-18,20.13,66,5150,5150,0,42.5,43
2020-09-21 07:49:10.1985,172.8,73.2,42.75,42.36,-18,20.13,1,725,-12.8,23.5,42.5,43
2020-09-21 07:49:10.4458,172.8,73.2,42.75,42.36,-18,20.12,2,724.7,-12.5,24,42.5,43
2020-09-21 07:49:10.6931,172.8,73.2,42.75,42.36,-18,20.13,65,-9750,-9750,0,42.5,43
2020-09-21 07:49:10.9404,172.8,73.2,42.5,42.36,-17.9,20.13,51,3.7,3.69,0,42.5,43
2020-09-21 07:49:11.1880,172.8,73.2,42.5,42.36,-18,20.13,63,50,50,0,42.5,43
2020-09-21 07:49:11.4407,172.8,73.2,42.5,42.36,-18,20.12,67,25,25,0,42.5,43
2020-09-21 07:49:11.6934,172.8,73.2,42.5,42.36,-18,20.12,52,3.71,3.68,0,42.5,43
2020-09-21 07:49:11.9461,172.8,73.2,42.5,42.36,-18,20.13,6,-9750,25,3.7,42.5,43
2020-09-21 07:49:12.1989,172.8,73.2,42.5,42.36,-18,20.12,7,-9750,25,3.7,42.5,43
2020-09-21 07:49:12.4473,172.8,73.2,42.5,42.36,-18,20.12,1,725,-12.8,23.5,42.5,43
2020-09-21 07:49:12.6947,172.8,73.2,42.5,42.36,-18,20.13,2,724.7,-12.5,24,42.5,43
2020-09-21 07:49:12.9421,172.8,73.2,42.5,42.36,-18,20.12,61,727.8,720.4,0,42.5,43
2020-09-21 07:49:13.1895,172.8,73.2,42.5,42.36,-18,20.13,62,425,425,0,42.5,43
2020-09-21 07:49:13.4414,172.8,73.2,42.5,42.36,-17.9,20.13,64,16.1,16.3,0,42.5,43
2020-09-21 07:49:13.6941,172.8,73.2,42.5,42.36,-17.9,20.12,3,725,-12.8,23,42.5,43
2020-09-21 07:49:13.9469,172.8,73.2,42.5,42.36,-18,20.13,4,724.7,-12.5,23,42.5,43
2020-09-21 07:49:14.1996,172.8,73.2,42.5,42.36,-18,20.12,65,-9750,-9740,0,42.5,43
2020-09-21 07:49:14.4522,172.8,73.2,42.5,42.36,-18,20.12,66,5150,5150,0,42.5,43
2020-09-21 07:49:14.7047,172.8,73.2,42.5,42.36,-17.9,20.13,1,725,-12.8,23.5,42.5,43
2020-09-21 07:49:14.9572,172.8,73.2,42.5,42.36,-17.9,20.12,2,724.7,-12.5,24,42.5,43
2020-09-21 07:49:15.2098,172.8,73.2,42.5,42.36,-17.9,20.13,65,-9750,-9740,0,42.5,43
2020-09-21 07:49:15.4620,172.8,73.2,42.5,42.36,-18,20.13,51,3.7,3.68,0,42.5,42.5
2020-09-21 07:49:15.7133,172.8,73.2,42.5,42.36,-18,20.13,63,50,50,0,42.5,42.5
2020-09-21 07:49:15.9647,172.8,73.2,42.5,42.36,-17.9,20.12,67,25,25,0,42.5,42.5
2020-09-21 07:49:16.2160,172.8,73.2,42.5,42.36,-17.9,20.13,52,3.71,3.68,0,42.5,42.5
2020-09-21 07:49:16.4673,172.8,73.2,42.5,42.36,-17.9,20.13,6,-9720,25,3.7,42.5,42.5
2020-09-21 07:49:16.7198,172.8,73.2,42.5,42.36,-18,20.12,7,-9760,25,3.7,42.5,42.5
2020-09-21 07:49:16.9726,172.8,73.2,42.5,42.36,-18,20.13,1,725,-12.8,23.5,42.5,42.5
2020-09-21 07:49:17.2253,172.8,73.2,42.5,42.36,-17.9,20.13,2,724.6,-12.5,24,42.5,42.5
2020-09-21 07:49:17.4781,172.8,73.2,42.5,42.36,-17.9,20.12,61,727.7,720.4,0,42.5,42.5
2020-09-21 07:49:17.7266,172.8,73.2,42.5,42.36,-17.9,20.13,62,425,425,0,42.5,42.5
2020-09-21 07:49:17.9740,172.8,73.2,42.5,42.36,-18,20.12,64,16,16.2,0,42.5,42.5
2020-09-21 07:49:18.2215,172.8,73.2,42.5,42.36,-18,20.12,3,725,-12.8,23,42.5,42.5
2020-09-21 07:49:18.4689,172.8,73.2,42.5,42.36,-18,20.12,4,724.6,-12.5,23,42.5,42.5
2020-09-21 07:49:18.7208,172.8,73.2,42.5,42.36,-17.9,20.13,65,-9760,-9730,0,42.5,42.5
2020-09-21 07:49:18.9734,172.8,73.2,42.5,42.36,-17.9,20.15,66,5160,5160,0,42.5,42.5
2020-09-21 07:49:19.2261,172.8,73.2,42.5,42.36,-17.9,20.13,1,725,-12.8,23.5,42.5,42.5
2020-09-21 07:49:19.4788,172.8,73.2,42.5,42.36,-18,20.12,2,724.6,-12.5,24,42.5,42.5
2020-09-21 07:49:19.7293,172.8,73.2,42.5,42.36,-18,20.12,65,-9760,-9730,0,42.5,42.5
2020-09-21 07:49:19.9768,172.8,73.1,42.5,42.3,-17.9,20.13,51,3.7,3.68,0,42.5,42.5
2020-09-21 07:49:20.2242,172.8,73.1,42.5,42.3,-17.9,20.13,63,50,50,0,42.5,42.5
2020-09-21 07:49:20.4716,172.8,73.1,42.5,42.3,-18,20.12,67,25,25,0,42.5,42.5
2020-09-21 07:49:20.7197,172.8,73.1,42.5,42.3,-18,20.13,52,3.71,3.68,0,42.5,42.5
2020-09-21 07:49:20.9688,172.8,73.1,42.5,42.3,-18,20.13,6,-9770,25,3.7,42.5,42.5
2020-09-21 07:49:21.2178,172.8,73.1,42.5,42.3,-18,20.12,7,-9730,25,3.7,42.5,42.5
2020-09-21 07:49:21.4669,172.8,73.1,42.5,42.3,-17.9,20.13,1,725,-12.8,23.5,42.5,42.5
2020-09-21 07:49:21.7159,172.8,73.1,42.5,42.3,-18,20.13,2,724.6,-12.5,24,42.5,42.5
2020-09-21 07:49:21.9631,172.8,73.1,42.5,42.3,-18,20.13,61,727.6,720.4,0,42.5,42.5
2020-09-21 07:49:22.2104,172.8,73.1,42.5,42.3,-18,20.12,62,425,425,0,42.5,42.5
2020-09-21 07:49:22.4576,172.8,73.1,42.5,42.3,-18,20.12,64,16.1,16.2,0,42.5,42.5
2020-09-21 07:49:22.7049,172.8,73.1,42.5,42.3,-17.9,20.12,3,725,-12.8,23,42.5,42.5
2020-09-21 07:49:22.9562,172.8,73.1,42.5,42.3,-18,20.12,4,724.5,-12.5,23,42.5,42.5
2020-09-21 07:49:23.2074,172.8,73.1,42.5,42.3,-18,20.23,65,-9770,-9730,0,42.5,42.5
2020-09-21 07:49:23.4587,172.8,73.1,42.5,42.3,-18,20.13,66,5160,5160,0,42.5,42.5
2020-09-21 07:49:23.7099,172.8,73.1,42.5,42.3,-18,20.13,1,725,-12.8,23.5,42.5,42.5
2020-09-21 07:49:23.9588,172.8,73.1,42.5,42.3,-17.9,20.13,2,724.5,-12.5,24,42.5,42.5
2020-09-21 07:49:24.2062,172.8,73.1,42.5,42.3,-17.9,20.13,65,-9770,-9730,0,42.5,42.5
2020-09-21 07:49:24.4536,172.8,73.1,42.5,42.3,-18,20.13,51,3.7,3.69,0,42.5,42.5
2020-09-21 07:49:24.7010,172.8,73.1,42.5,42.3,-18,20.13,63,50,50,0,42.5,42.5
2020-09-21 07:49:24.9483,172.8,73.1,42.5,42.3,-18,20.14,67,25,25,0,42.5,42.5
2020-09-21 07:49:25.1955,172.8,73.1,42.5,42.3,-17.9,20.13,52,3.71,3.68,0,42.5,42.5
2020-09-21 07:49:25.4427,172.8,73.1,42.5,42.3,-17.9,20.13,6,-9770,25,3.7,42.5,42.5
2020-09-21 07:49:25.6900,172.8,73.1,42.5,42.3,-18,20.13,7,-9730,25,3.7,42.5,42.5
2020-09-21 07:49:25.9373,172.8,73.1,42.5,42.3,-18,20.12,1,725,-12.8,23.5,42.5,42.5
2020-09-21 07:49:26.1851,172.8,73.1,42.5,42.3,-18,20.13,2,724.5,-12.5,24,42.5,42.5
2020-09-21 07:49:26.4329,172.8,73.1,42.5,42.3,-17.9,20.12,61,727.6,720.2,0,42.5,42.5
2020-09-21 07:49:26.6807,172.8,73.1,42.5,42.3,-17.9,20.12,62,425,425,0,42.5,42.5
2020-09-21 07:49:26.9293,172.8,73.1,42.5,42.3,-17.9,20.12,64,16.1,16.3,0,42.5,42.5
2020-09-21 07:49:27.1817,172.8,73.1,42.5,42.3,-18,20.13,3,725,-12.8,23,42.5,42.5
2020-09-21 07:49:27.4341,172.8,73.1,42.5,42.3,-18,20.13,4,724.5,-12.5,23,42.5,42.5
2020-09-21 07:49:27.6865,172.8,73.1,42.5,42.3,-17.9,20.12,65,-9780,-9730,0,42.5,42.5
2020-09-21 07:49:27.9382,172.8,73.1,42.5,42.3,-17.9,20.13,66,5160,5160,0,42.5,42.5
2020-09-21 07:49:28.1854,172.8,73.1,42.5,42.3,-17.9,20.13,1,725,-12.8,23.5,42.5,42.5
2020-09-21 07:49:28.4327,172.8,73.1,42.5,42.3,-18,20.12,2,724.5,-12.5,24,42.5,42.5
2020-09-21 07:49:28.6799,172.8,73.1,42.5,42.3,-18,20.12,65,-9780,-9730,0,42.5,42.5
2020-09-21 07:49:28.9280,172.8,73.1,42.5,42.3,-18,20.13,51,3.7,3.69,0,42.5,42.5
2020-09-21 07:49:29.1805,172.8,73.1,42.5,42.3,-17.9,20.13,63,50,50,0,42.5,42.5
2020-09-21 07:49:29.4329,172.8,73.1,42.5,42.3,-17.9,20.13,67,25,25,0,42.5,42.5
2020-09-21 07:49:29.6853,172.8,73.1,42.5,42.3,-18.1,20.12,52,3.71,3.68,0,42.5,42.5
2020-09-21 07:49:29.9378,172.8,73.1,42.5,42.3,-18,20.13,6,-9770,25,3.7,42.5,42.5
2020-09-21 07:49:30.1861,172.8,73.1,42.5,42.3,-18,20.12,7,-9730,25,3.7,42.5,42.5
2020-09-21 07:49:30.4334,172.8,73.1,42.5,42.3,-17.9,20.12,1,725,-12.8,23.5,42.5,42.5
2020-09-21 07:49:30.6808,172.8,73.1,42.5,42.3,-17.9,20.13,2,724.6,-12.5,24,42.5,42.5
2020-09-21 07:49:30.9281,172.8,73.1,42.5,42.3,-18,20.13,61,727.5,720.3,0,42.5,42.5
2020-09-21 07:49:31.1777,172.8,73.1,42.5,42.3,-18.1,20.12,62,425,425,0,42.5,42.5
2020-09-21 07:49:31.4301,172.8,73.1,42.5,42.3,-18,20.14,64,16.1,16.2,0,42.5,42.5
2020-09-21 07:49:31.6826,172.8,73.1,42.5,42.3,-17.9,20.13,3,725,-12.8,23,42.5,42.5
2020-09-21 07:49:31.9351,172.8,73.1,42.5,42.3,-17.9,20.13,4,724.6,-12.5,23,42.5,42.5
2020-09-21 07:49:32.1876,172.8,73.1,42.5,42.3,-18,20.13,65,-9770,-9730,0,42.5,42.5
2020-09-21 07:49:32.4401,172.8,73.1,42.5,42.3,-18.1,20.13,66,5150,5150,0,42.5,42.5
2020-09-21 07:49:32.6927,172.8,73.1,42.5,42.3,-18,20.12,1,725,-12.8,23.5,42.5,42.5
2020-09-21 07:49:32.9452,172.8,73.1,42.5,42.3,-17.9,20.13,2,724.6,-12.5,24,42.5,42.5
2020-09-21 07:49:33.1977,172.8,73.1,42.5,42.3,-17.9,20.13,65,-9770,-9720,0,42.5,42.5
2020-09-21 07:49:33.4502,172.8,73.1,42.5,42.3,-18,20.13,51,3.7,3.69,0,42.5,42.5
2020-09-21 07:49:33.7027,172.8,73.1,42.5,42.3,-18,20.12,63,50,50,0,42.5,42.5
2020-09-21 07:49:33.9551,172.8,73.1,42.5,42.3,-18,20.13,67,25,25,0,42.5,42.5
2020-09-21 07:49:34.2068,172.8,73.1,42.5,42.3,-18,20.08,52,3.71,3.68,0,42.5,42.5
2020-09-21 07:49:34.4574,172.8,73.1,42.5,42.3,-17.9,20.13,6,-9750,25,3.7,42.5,42.5
2020-09-21 07:49:34.7081,172.8,73.1,42.5,42.3,-17.9,20.13,7,-9750,25,3.7,42.5,42.5
2020-09-21 07:49:34.9587,172.8,73.1,42.5,42.3,-18,20.13,1,725,-12.8,23.5,42.5,42.5
2020-09-21 07:49:35.2092,172.8,73.1,42.5,42.3,-18,20.13,2,724.6,-12.5,24,42.5,42.5
2020-09-21 07:49:35.4567,172.8,73.1,42.5,42.3,-18,20.13,61,727.6,720.3,0,42.5,42.5
2020-09-21 07:49:35.7042,172.8,73.1,42.5,42.3,-17.9,20.13,62,425,425,0,42.5,42.5
2020-09-21 07:49:35.9517,172.8,73.1,42.5,42.3,-17.9,20.12,64,16.1,16.3,0,42.5,42.5
2020-09-21 07:49:36.1992,172.8,73.1,42.5,42.3,-18,20.12,3,725,-12.8,23,42.5,42.5
2020-09-21 07:49:36.4466,172.8,73.1,42.5,42.3,-18,20.13,4,724.6,-12.5,23,42.5,42.5
2020-09-21 07:49:36.6940,172.8,73.1,42.5,42.3,-18,20.13,65,-9780,-9730,0,42.5,42.5
2020-09-21 07:49:36.9413,172.8,73.1,42.5,42.3,-17.9,20.12,66,5140,5140,0,42.5,42.5
2020-09-21 07:49:37.1887,172.8,73.1,42.5,42.3,-17.9,20.13,1,724.9,-12.8,23.5,42.5,42.5
2020-09-21 07:49:37.4361,172.8,73.1,42.5,42.3,-18,20.13,2,724.5,-12.5,24,42.5,42.5
2020-09-21 07:49:37.6834,172.8,73.1,42.5,42.3,-18.1,20.12,65,-9750,-9760,0,42.5,42.5
2020-09-21 07:49:37.9308,172.8,73.1,42.5,42.3,-18,20.13,51,3.71,3.68,0,42.5,42.5
2020-09-21 07:49:38.1782,172.8,73.1,42.5,42.3,-17.9,20.13,63,50,50,0,42.5,42.5
2020-09-21 07:49:38.4255,172.8,73.1,42.5,42.3,-17.9,20.12,67,25,25,0,42.5,42.5
2020-09-21 07:49:38.6726,172.8,73.1,42.5,42.3,-18,20.12,52,3.71,3.68,0,42.5,42.5
2020-09-21 07:49:38.9198,172.8,73.1,42.5,42.3,-18.1,20.13,6,-9780,25,3.7,42.5,42.5
2020-09-21 07:49:39.1670,172.8,73.1,42.5,42.3,-18,20.13,7,-9750,25,3.7,42.5,42.5
2020-09-21 07:49:39.4141,172.8,73.1,42.5,42.3,-17.9,20.13,1,724.9,-12.8,23.5,42.5,42.5
2020-09-21 07:49:39.6656,172.8,73.1,42.5,42.3,-17.9,20.12,2,724.5,-12.5,24,42.5,42.5
2020-09-21 07:49:39.9181,172.8,73.1,42.5,42.3,-17.9,20.13,61,727.5,720.2,0,42.5,42.5
2020-09-21 07:49:40.1705,172.8,73.1,42.5,42.3,-18.1,20.13,62,425,425,0,42.5,42.5
2020-09-21 07:49:40.4230,172.8,73.1,42.5,42.3,-18,20.11,64,16.1,16.3,0,42.5,42.5
2020-09-21 07:49:40.6754,172.8,73.1,42.5,42.3,-17.9,20.12,3,724.9,-12.8,23,42.5,42.5
2020-09-21 07:49:40.9279,172.8,73.1,42.5,42.3,-17.9,20.13,4,724.5,-12.5,23,42.5,42.5
2020-09-21 07:49:41.1803,172.8,73.1,42.5,42.3,-17.9,20.13,65,-9770,-9720,0,42.5,42.5
2020-09-21 07:49:41.4327,172.8,73.1,42.5,42.3,-18.1,20.13,66,5140,5140,0,42.5,42.5
2020-09-21 07:49:41.6810,172.8,73.1,42.5,42.3,-18,20.12,1,724.9,-12.8,23.5,42.5,42.5
2020-09-21 07:49:41.9283,172.8,73.1,42.5,42.3,-18,20.13,2,724.5,-12.5,24,42.5,42.5
2020-09-21 07:49:42.1756,172.8,73.1,42.5,42.3,-17.9,20.13,65,-9770,-9720,0,42.5,42.5
2020-09-21 07:49:42.4229,172.8,73.1,42.5,42.3,-17.9,20.13,51,3.71,3.68,0,42.5,42.5
2020-09-21 07:49:42.6724,172.8,73.1,42.5,42.3,-18,20.13,63,50,50,0,42.5,42.5
2020-09-21 07:49:42.9249,172.8,73.1,42.5,42.3,-18.1,20.12,67,25,25,0,42.5,42.5
2020-09-21 07:49:43.1774,172.8,73.1,42.5,42.3,-18,20.12,52,3.71,3.68,0,42.5,42.5
2020-09-21 07:49:43.4298,172.8,73.1,42.5,42.3,-17.9,20.13,6,-9750,25,3.7,42.5,42.5
2020-09-21 07:49:43.6822,172.8,73.1,42.5,42.3,-17.9,20.12,7,-9750,25,3.7,42.5,42.5
2020-09-21 07:49:43.9295,172.8,73.1,42.5,42.3,-18,20.13,1,724.9,-12.8,23.5,42.5,42.5
2020-09-21 07:49:44.1769,172.8,73.1,42.5,42.3,-18.1,20.13,2,724.5,-12.5,24,42.5,42.5
2020-09-21 07:49:44.4242,172.8,73.1,42.5,42.3,-18,20.12,61,727.5,720.2,0,42.5,42.5
2020-09-21 07:49:44.6715,172.8,73.1,42.5,42.3,-17.9,20.13,62,425,425,0,42.5,42.5
2020-09-21 07:49:44.9198,172.8,73.1,42.5,42.3,-17.9,20.13,64,16,16.3,0,42.5,42.5
2020-09-21 07:49:45.1717,172.8,73.1,42.5,42.3,-18,20.13,3,724.9,-12.8,23,42.5,42.5
2020-09-21 07:49:45.4237,172.8,73.1,42.5,42.3,-18.1,20.13,4,724.4,-12.3,23,42.5,42.5
2020-09-21 07:49:45.6756,172.8,73.1,42.5,42.3,-18,20.13,65,-9750,-9750,0,42.5,42.5
2020-09-21 07:49:45.9268,172.8,73.1,42.5,42.3,-17.9,20.12,66,5150,5140,0,42.5,42.5
2020-09-21 07:49:46.1740,172.8,73.1,42.5,42.3,-17.9,20.13,1,724.9,-12.8,23.5,42.5,42.5
2020-09-21 07:49:46.4212,172.8,73.1,42.5,42.3,-17.9,20.13,2,724.4,-12.3,24,42.5,42.5
2020-09-21 07:49:46.6684,172.8,73.1,42.5,42.3,-18,20.13,65,-9750,-9750,0,42.5,42.5
2020-09-21 07:49:46.9155,172.8,73.1,42.5,42.3,-18,20.12,51,3.7,3.68,0,42.5,42.5
2020-09-21 07:49:47.1680,172.8,73.1,42.5,42.3,-17.9,20.13,63,50,50,0,42.5,42.5
2020-09-21 07:49:47.4204,172.8,73.1,42.5,42.3,-17.9,20.12,67,25,25,0,42.5,42.5
2020-09-21 07:49:47.6728,172.8,73.1,42.5,42.3,-18,20.12,52,3.71,3.68,0,42.5,42.5
2020-09-21 07:49:47.9253,172.8,73.1,42.5,42.3,-18,20.13,6,-9750,25,3.7,42.5,42.5
2020-09-21 07:49:48.1780,172.8,73.1,42.5,42.3,-18,20.13,7,-9750,25,3.7,42.5,42.5
2020-09-21 07:49:48.4308,172.8,73.1,42.5,42.3,-17.9,20.13,1,724.9,-12.8,23.5,42.5,42.5
2020-09-21 07:49:48.6836,172.8,73.1,42.5,42.3,-17.9,20.13,2,724.4,-12.3,24,42.5,42.5
2020-09-21 07:49:48.9364,172.8,73.1,42.5,42.3,-18,20.12,61,727.5,720.3,0,42.5,42.5
2020-09-21 07:49:49.1891,172.8,73.1,42.5,42.3,-18.1,20.13,62,425,425,0,42.5,42.5
2020-09-21 07:49:49.4416,172.8,73.1,42.5,42.3,-18,20.12,64,16.1,16.3,0,42.5,42.5
2020-09-21 07:49:49.6941,172.8,73.1,42.5,42.3,-17.9,20.13,3,724.9,-12.8,23,42.5,42.5
2020-09-21 07:49:49.9466,172.8,73.1,42.5,42.3,-17.9,20.12,4,724.4,-12.3,23,42.5,42.5
2020-09-21 07:49:50.1976,172.8,73.1,42.5,42.3,-17.9,20.13,65,-9750,-9750,0,42.5,42.5
2020-09-21 07:49:50.4469,172.8,73.1,42.5,42.3,-18.1,20.12,66,5140,5140,0,42.5,42.5
2020-09-21 07:49:50.6962,172.8,73.1,42.5,42.3,-18,20.12,1,724.9,-12.8,23.5,42.5,42.5
2020-09-21 07:49:50.9454,172.8,73.1,42.5,42.3,-18,20.12,2,724.4,-12.3,24,42.5,42.5
2020-09-21 07:49:51.1947,172.8,73.1,42.5,42.3,-17.9,20.13,65,-9750,-9750,0,42.5,42.5
2020-09-21 07:49:51.4440,172.8,73.1,42.5,42.3,-17.9,20.13,51,3.7,3.68,0,42.5,42.5
2020-09-21 07:49:51.6932,172.8,73.1,42.5,42.3,-18.1,20.12,63,50,50,0,42.5,42.5
2020-09-21 07:49:51.9425,172.8,73.1,42.5,42.3,-18,20.12,67,25,25,0,42.5,42.5
2020-09-21 07:49:52.1917,172.8,73.1,42.5,42.3,-18,20.14,52,3.71,3.68,0,42.5,42.5
2020-09-21 07:49:52.4408,172.8,73.1,42.5,42.3,-17.9,20.13,6,-9750,25,3.7,42.5,42.5
2020-09-21 07:49:52.6898,172.8,73.1,42.5,42.3,-18,20.12,7,-9750,25,3.7,42.5,42.5
2020-09-21 07:49:52.9389,172.8,73.1,42.5,42.3,-18,20.12,1,724.9,-12.8,23.5,42.5,42.5
2020-09-21 07:49:53.1880,172.8,73.1,42.5,42.3,-18.1,20.12,2,724.4,-12.5,24,42.5,42.5
2020-09-21 07:49:53.4405,172.8,73.1,42.5,42.3,-18,20.13,61,727.5,720.1,0,42.5,42.5
2020-09-21 07:49:53.6930,172.8,73.1,42.5,42.3,-18,20.13,62,425,425,0,42.5,42.5
2020-09-21 07:49:53.9454,172.8,73.1,42.5,42.3,-17.9,20.13,64,16.1,16.3,0,42.5,42.5
2020-09-21 07:49:54.1979,172.8,73.1,42.5,42.3,-18,20.13,3,724.9,-12.8,23,42.5,42.5
2020-09-21 07:49:54.4452,172.8,73.1,42.5,42.3,-18.1,20.13,4,724.4,-12.5,23,42.5,42.5
2020-09-21 07:49:54.6924,172.8,73.1,42.5,42.3,-18,20.13,65,-9750,-9760,0,42.5,42.5
2020-09-21 07:49:54.9397,172.8,73.1,42.5,42.3,-18,20.13,66,5140,5140,0,42.5,42.5
2020-09-21 07:49:55.1869,172.8,73.1,42.5,42.3,-17.9,20.13,1,724.9,-12.8,23.5,42.5,42.5
2020-09-21 07:49:55.4343,172.8,73.1,42.5,42.3,-17.9,20.12,2,724.4,-12.5,24,42.5,42.5
2020-09-21 07:49:55.6817,172.8,73.1,42.5,42.3,-18,20.12,65,-9750,-9750,0,42.5,42.5
2020-09-21 07:49:55.9290,172.8,73.1,42.5,42.3,-18,20.13,51,3.7,3.68,0,42.5,42.5
2020-09-21 07:49:56.1764,172.8,73.1,42.5,42.3,-17.9,20.12,63,50,50,0,42.5,42.5
2020-09-21 07:49:56.4236,172.8,73.1,42.5,42.3,-17.9,20.13,67,25,25,0,42.5,42.5
2020-09-21 07:49:56.6708,172.8,73.1,42.5,42.3,-18,20.12,52,3.71,3.68,0,42.5,42.5
2020-09-21 07:49:56.9180,172.8,73.1,42.5,42.3,-18,20.13,6,-9750,25,3.7,42.5,42.5
2020-09-21 07:49:57.1652,172.8,73.1,42.5,42.3,-18.1,20.13,7,-9760,25,3.7,42.5,42.5
2020-09-21 07:49:57.4136,172.8,73.1,42.5,42.3,-17.9,20.13,1,724.9,-12.8,23.5,42.5,42.5
2020-09-21 07:49:57.6628,172.8,73.1,42.5,42.3,-17.9,20.13,2,724.4,-12.5,24,42.5,42.5
2020-09-21 07:49:57.9120,172.8,73.1,42.5,42.3,-17.9,20.13,61,727.4,720.2,0,42.5,42.5
2020-09-21 07:49:58.1612,172.8,73.1,42.5,42.3,-18,20.13,62,425,425,0,42.5,42.5
2020-09-21 07:49:58.4109,172.8,73.1,42.5,42.3,-18,20.12,64,16,16.3,0,42.5,42.5
2020-09-21 07:49:58.6623,172.8,73.1,42.5,42.3,-17.9,20.13,3,724.8,-12.8,23,42.5,42.5
2020-09-21 07:49:58.9136,172.8,73.1,42.5,42.3,-17.9,20.13,4,724.4,-12.5,23,42.5,42.5
2020-09-21 07:49:59.1650,172.8,73.1,42.5,42.3,-17.9,20.13,65,-9750,-9750,0,42.5,42.5
2020-09-21 07:49:59.4164,172.8,73.1,42.5,42.3,-18,20.13,66,5150,5150,0,42.5,42.5
2020-09-21 07:49:59.6688,172.8,73.1,42.5,42.3,-18,20.13,1,724.8,-12.8,23.5,42.5,42.5
2020-09-21 07:49:59.9215,172.8,73.1,42.5,42.3,-18,20.12,2,724.4,-12.5,24,42.5,42.5
2020-09-21 07:50:00.1742,172.8,73.1,42.5,42.3,-17.9,20.12,65,-9750,-9750,0,42.5,42.5
2020-09-21 07:50:00.4269,172.8,73.1,42.5,42.3,-17.9,20.12,51,3.7,3.68,0,42.5,42.5
2020-09-21 07:50:00.6794,172.8,73.1,42.5,42.3,-17.9,20.13,63,50,50,0,42.5,42.5
2020-09-21 07:50:00.9319,172.8,73.1,42.5,42.3,-18.1,20.12,67,25,25,0,42.5,42.5
2020-09-21 07:50:01.1845,172.8,73.1,42.5,42.3,-18,20.12,52,3.71,3.68,0,42.5,42.5
2020-09-21 07:50:01.4370,172.8,73.1,42.5,42.3,-17.9,20.12,6,-9750,25,3.7,42.5,42.5
2020-09-21 07:50:01.6895,172.8,73.1,42.5,42.3,-17.9,20.11,7,-9750,25,3.7,42.5,42.5
2020-09-21 07:50:01.9420,172.8,73.1,42.5,42.3,-18,20.13,1,724.8,-12.8,23.5,42.5,42.5
2020-09-21 07:50:02.1945,172.8,73.1,42.5,42.3,-18.1,20.13,2,724.4,-12.5,24,42.5,42.5
2020-09-21 07:50:02.4470,172.8,73.1,42.5,42.3,-18,20.12,61,727.3,720,0,42.5,42.5
2020-09-21 07:50:02.6991,172.8,73.1,42.5,42.3,-18,20.13,62,425,425,0,42.5,42.5
2020-09-21 07:50:02.9506,172.8,73.1,42.5,42.3,-17.9,20.14,64,16,16.3,0,42.5,42.5
2020-09-21 07:50:03.2020,172.8,73.1,42.5,42.3,-18,20.13,3,724.8,-12.8,23,42.5,42.5
2020-09-21 07:50:03.4535,172.8,73.1,42.5,42.3,-18,20.14,4,724.4,-12.5,23,42.5,42.5
2020-09-21 07:50:03.7033,172.8,73.1,42.5,42.3,-18,20.13,65,-9750,-9750,0,42.5,42.5
2020-09-21 07:50:03.9507,172.8,73.1,42.5,42.3,-18,20.12,66,5140,5140,0,42.5,42.5
2020-09-21 07:50:04.1980,172.8,73.1,42.5,42.3,-17.9,20.13,1,724.8,-12.8,23.5,42.5,42.5
2020-09-21 07:50:04.4454,172.8,73.1,42.5,42.3,-17.9,20.13,2,724.4,-12.5,24,42.5,42.5
2020-09-21 07:50:04.6928,172.8,73.1,42.5,42.3,-18,20.12,65,-9750,-9750,0,42.5,42.5
2020-09-21 07:50:04.9401,172.8,73.1,42.5,42.3,-18.1,20.13,51,3.7,3.68,0,42.5,42.5
2020-09-21 07:50:05.1875,172.8,73.1,42.5,42.3,-18,20.13,63,50,50,0,42.5,42.5
2020-09-21 07:50:05.4349,172.8,73.1,42.5,42.3,-17.9,20.12,67,25,25,0,42.5,42.5
2020-09-21 07:50:05.6837,172.8,73.1,42.5,42.3,-17.9,20.13,52,3.71,3.68,0,42.5,42.5
2020-09-21 07:50:05.9346,172.8,72.9,42.5,42.19,-18,20.12,6,-9760,25,3.7,42.5,42.5
2020-09-21 07:50:06.1856,172.8,72.9,42.5,42.19,-18,20.12,7,-9760,25,3.7,42.5,42.5
2020-09-21 07:50:06.4365,172.8,72.9,42.5,42.19,-18,20.13,1,724.8,-12.8,23.5,42.5,42.5
2020-09-21 07:50:06.6875,172.8,72.9,42.5,42.19,-17.9,20.12,2,724.4,-12.5,24,42.5,42.5
2020-09-21 07:50:06.9400,172.8,72.9,42.5,42.19,-18,20.12,61,727.3,720.1,0,42.5,42.5
2020-09-21 07:50:07.1924,172.8,72.9,42.5,42.19,-18,20.12,62,425,425,0,42.5,42.5
2020-09-21 07:50:07.4449,172.8,72.9,42.5,42.19,-18.1,20.12,64,16.1,16.3,0,42.5,42.5
2020-09-21 07:50:07.6972,172.8,72.9,42.5,42.19,-17.9,20.13,3,724.8,-12.8,23,42.5,42.5
2020-09-21 07:50:07.9444,172.8,72.9,42.5,42.19,-17.9,20.13,4,724.4,-12.5,23,42.5,42.5
2020-09-21 07:50:08.1916,172.8,72.9,42.5,42.19,-17.9,20.1,65,-9750,-9750,0,42.5,42.5
2020-09-21 07:50:08.4387,172.8,72.9,42.5,42.19,-18,20.12,66,5140,5140,0,42.5,42.5
2020-09-21 07:50:08.6859,172.8,72.9,42.5,42.19,-18,20.13,1,724.8,-12.8,23.5,42.5,42.5
2020-09-21 07:50:08.9343,172.8,72.9,42.5,42.19,-18,20.12,2,724.4,-12.5,24,42.5,42.5
2020-09-21 07:50:09.1868,172.8,72.9,42.5,42.19,-17.9,20.13,65,-9750,-9750,0,42.5,42.5
2020-09-21 07:50:09.4392,172.8,72.9,42.5,42.19,-17.9,20.13,51,3.7,3.68,0,42.5,42.5
2020-09-21 07:50:09.6917,172.8,72.9,42.5,42.19,-18,20.13,63,50,50,0,42.5,42.5
2020-09-21 07:50:09.9442,172.8,72.9,42.5,42.19,-18,20.13,67,25,25,0,42.5,42.5
2020-09-21 07:50:10.1968,172.8,72.9,42.5,42.19,-18,20.13,52,3.71,3.68,0,42.5,42.5
2020-09-21 07:50:10.4493,172.8,72.9,42.5,42.19,-18,20.12,6,-9750,25,3.7,42.5,42.5
2020-09-21 07:50:10.7018,172.8,72.9,42.5,42.19,-17.9,20.12,7,-9750,25,3.7,42.5,42.5
2020-09-21 07:50:10.9532,172.8,72.9,42.25,42.19,-17.9,20.12,1,724.8,-12.8,23.5,42.5,42.5
2020-09-21 07:50:11.2005,172.8,72.9,42.25,42.19,-18,20.13,2,724.4,-12.5,24,42.5,42.5
2020-09-21 07:50:11.4478,172.8,72.9,42.25,42.19,-18,20.12,61,727.3,720.1,0,42.5,42.5
2020-09-21 07:50:11.6951,172.8,72.9,42.25,42.19,-18,20.12,62,425,425,0,42.5,42.5
