Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:50:11.9425,172.8,72.9,42.25,42.19,-17.9,20.13,64,16,16.3,0,42.5,42.5
2020-09-21 07:50:12.1940,172.8,72.9,42.25,42.19,-17.9,20.12,3,724.8,-12.8,23,42.5,42.5
2020-09-21 07:50:12.4466,172.8,72.9,42.25,42.19,-18,20.12,4,724.4,-12.5,23,42.5,42.5
2020-09-21 07:50:12.6991,172.8,72.9,42.25,42.19,-18,20.12,65,-9740,-9750,0,42.5,42.5
2020-09-21 07:50:12.9517,172.8,72.9,42.25,42.19,-18,20.12,66,5140,5130,0,42.5,42.5
2020-09-21 07:50:13.2042,172.8,72.9,42.25,42.19,-17.9,20.13,1,724.7,-12.8,23.5,42,42.5
2020-09-21 07:50:13.4568,172.8,72.9,42.25,42.19,-17.9,20.13,2,724.2,-12.5,24,42,42.5
2020-09-21 07:50:13.7094,172.8,72.9,42.25,42.19,-18,20.12,65,-9740,-9760,0,42,42.5
2020-09-21 07:50:13.9620,172.8,72.8,42.25,42.13,-18,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 07:50:14.2123,172.8,72.8,42.25,42.13,-17.9,20.13,63,50,50,0,42,42.5
2020-09-21 07:50:14.4620,172.8,72.8,42.25,42.13,-17.9,20.12,67,25,25,0,42,42.5
2020-09-21 07:50:14.7118,172.8,72.8,42.25,42.13,-17.9,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 07:50:14.9615,172.8,72.8,42.25,42.13,-18,20.12,6,-9740,25,3.7,42,42.5
2020-09-21 07:50:15.2103,172.8,72.8,42.25,42.13,-18,20.12,7,-9760,25,3.7,42,42.5
2020-09-21 07:50:15.4577,172.8,72.8,42.25,42.13,-18,20.12,1,724.7,-12.8,23.5,42,42.5
2020-09-21 07:50:15.7052,172.8,72.8,42.25,42.13,-18,20.13,2,724.2,-12.5,24,42,42.5
2020-09-21 07:50:15.9526,172.8,72.7,42.25,42.07,-17.9,20.13,61,727.3,720,0,42,42.5
2020-09-21 07:50:16.2022,172.8,72.7,42.25,42.07,-18,20.13,62,425,425,0,42,42.5
2020-09-21 07:50:16.4549,172.8,72.7,42.25,42.07,-18,20.13,64,16.1,16.3,0,42,42.5
2020-09-21 07:50:16.7077,172.8,72.7,42.25,42.07,-18,20.12,3,724.7,-12.8,23,42,42.5
2020-09-21 07:50:16.9604,172.8,72.7,42.25,42.07,-17.9,20.13,4,724.2,-12.5,23,42,42.5
2020-09-21 07:50:17.2130,172.8,72.7,42.25,42.07,-17.9,20.12,65,-9740,-9770,0,42,42.5
2020-09-21 07:50:17.4604,172.8,72.7,42.25,42.07,-18,20.13,66,5130,5130,0,42,42.5
2020-09-21 07:50:17.7078,172.8,72.7,42.25,42.07,-18,20.13,1,724.7,-12.8,23.5,42,42.5
2020-09-21 07:50:17.9552,172.8,72.7,42.25,42.07,-18,20.12,2,724.2,-12.5,24,42,42.5
2020-09-21 07:50:18.2026,172.8,72.7,42.25,42.07,-17.9,20.12,65,-9740,-9770,0,42,42.5
2020-09-21 07:50:18.4534,172.8,72.7,42.25,42.07,-17.9,20.12,51,3.7,3.68,0,42,42.5
2020-09-21 07:50:18.7062,172.8,72.7,42.25,42.07,-17.9,20.13,63,50,50,0,42,42.5
2020-09-21 07:50:18.9591,172.8,72.7,42.25,42.07,-18,20.12,67,25,25,0,42,42.5
2020-09-21 07:50:19.2119,172.8,72.7,42.25,42.07,-18,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 07:50:19.4615,172.8,72.7,42.25,42.07,-18,20.12,6,-9730,25,3.7,42,42.5
2020-09-21 07:50:19.7089,172.8,72.7,42.25,42.07,-17.9,20.14,7,-9760,25,3.7,42,42.5
2020-09-21 07:50:19.9562,172.8,72.7,42.25,42.07,-17.9,20.13,1,724.7,-12.8,23.5,42,42.5
2020-09-21 07:50:20.2035,172.8,72.7,42.25,42.07,-18,20.12,2,724.2,-12.5,24,42,42.5
2020-09-21 07:50:20.4540,172.8,72.7,42.25,42.07,-18,20.13,61,727.4,720,0,42,42.5
2020-09-21 07:50:20.7066,172.8,72.7,42.25,42.07,-18,20.13,62,425,425,0,42,42.5
2020-09-21 07:50:20.9591,172.8,72.7,42.25,42.07,-17.9,20.13,64,16.1,16.3,0,42,42.5
2020-09-21 07:50:21.2116,172.8,72.7,42.25,42.07,-17.9,20.12,3,724.6,-12.8,23,42,42.5
2020-09-21 07:50:21.4630,172.8,72.7,42.25,42.07,-18,20.13,4,724.2,-12.5,23,42,42.5
2020-09-21 07:50:21.7102,172.8,72.7,42.25,42.07,-18,20.12,65,-9730,-9770,0,42,42.5
2020-09-21 07:50:21.9574,172.8,72.7,42.25,42.07,-17.9,20.13,66,5120,5120,0,42,42.5
2020-09-21 07:50:22.2046,172.8,72.7,42.25,42.07,-17.9,20.13,1,724.6,-12.8,23.5,42,42.5
2020-09-21 07:50:22.4518,172.8,72.7,42.25,42.07,-17.9,20.12,2,724.2,-12.5,24,42,42.5
2020-09-21 07:50:22.7043,172.8,72.7,42.25,42.07,-18,20.12,65,-9730,-9770,0,42,42.5
2020-09-21 07:50:22.9568,172.8,72.7,42.25,42.07,-18,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 07:50:23.2093,172.8,72.7,42.25,42.07,-18,20.12,63,50,50,0,42,42.5
2020-09-21 07:50:23.4619,172.8,72.7,42.25,42.07,-17.9,20.13,67,25,25,0,42,42.5
2020-09-21 07:50:23.7095,172.8,72.7,42.25,42.07,-18,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 07:50:23.9570,172.8,72.7,42.25,42.07,-18,20.13,6,-9730,25,3.7,42,42.5
2020-09-21 07:50:24.2044,172.8,72.7,42.25,42.07,-18,20.12,7,-9770,25,3.7,42,42.5
2020-09-21 07:50:24.4519,172.8,72.7,42.25,42.07,-18,20.13,1,724.6,-12.8,23.5,42,42.5
2020-09-21 07:50:24.7037,172.8,72.7,42.25,42.07,-18,20.13,2,724.2,-12.5,24,42,42.5
2020-09-21 07:50:24.9566,172.8,72.7,42.25,42.07,-17.9,20.13,61,727.2,720.1,0,42,42.5
2020-09-21 07:50:25.2095,172.8,72.7,42.25,42.07,-18,20.12,62,425,425,0,42,42.5
2020-09-21 07:50:25.4623,172.8,72.7,42.25,42.07,-18,20.13,64,16,16.3,0,42,42.5
2020-09-21 07:50:25.7129,172.8,72.7,42.25,42.07,-18,20.14,3,724.6,-12.8,23,42,42.5
2020-09-21 07:50:25.9602,172.8,72.7,42.25,42.07,-18,20.13,4,724.2,-12.5,23,42,42.5
2020-09-21 07:50:26.2076,172.8,72.7,42.25,42.07,-18,20.13,65,-9730,-9770,0,42,42.5
2020-09-21 07:50:26.4549,172.8,72.7,42.25,42.07,-18,20.12,66,5120,5120,0,42,42.5
2020-09-21 07:50:26.7023,172.8,72.7,42.25,42.07,-18,20.13,1,724.6,-12.8,23.5,42,42.5
2020-09-21 07:50:26.9531,172.8,72.7,42.25,42.07,-18,20.13,2,724.2,-12.5,24,42,42.5
2020-09-21 07:50:27.2040,172.8,72.7,42.25,42.07,-18,20.13,65,-9730,-9770,0,42,42.5
2020-09-21 07:50:27.4548,172.8,72.7,42.25,42.07,-18,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 07:50:27.7056,172.8,72.7,42.25,42.07,-18,20.12,63,50,50,0,42,42.5
2020-09-21 07:50:27.9572,172.8,72.7,42.25,42.07,-18,20.13,67,25,25,0,42,42.5
2020-09-21 07:50:28.2092,172.8,72.7,42.25,42.07,-18,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 07:50:28.4612,172.8,72.7,42.25,42.07,-18,20.12,6,-9720,25,3.7,42,42.5
2020-09-21 07:50:28.7132,172.8,72.7,42.25,42.07,-18,20.12,7,-9780,25,3.7,42,42.5
2020-09-21 07:50:28.9624,172.8,72.7,42.25,42.07,-18,20.13,1,724.6,-12.8,23.5,42,42.5
2020-09-21 07:50:29.2097,172.8,72.7,42.25,42.07,-17.9,20.12,2,724.2,-12.5,24,42,42.5
2020-09-21 07:50:29.4570,172.8,72.7,42.25,42.07,-18,20.13,61,727.1,720,0,42,42.5
2020-09-21 07:50:29.7043,172.8,72.7,42.25,42.07,-18,20.13,62,425,425,0,42,42.5
2020-09-21 07:50:29.9515,172.8,72.7,42.25,42.07,-18,20.13,64,16,16.3,0,42,42.5
2020-09-21 07:50:30.1985,172.8,72.7,42.25,42.07,-18,20.13,3,724.6,-12.8,23,42,42.5
2020-09-21 07:50:30.4455,172.8,72.7,42.25,42.07,-17.9,20.13,4,724.2,-12.5,23,42,42.5
2020-09-21 07:50:30.6925,172.8,72.7,42.25,42.07,-18,20.13,65,-9730,-9780,0,42,42.5
2020-09-21 07:50:30.9408,172.8,72.7,42.25,42.07,-18,20.12,66,5120,5120,0,42,42.5
2020-09-21 07:50:31.1933,172.8,72.7,42.25,42.07,-18,20.12,1,724.6,-12.8,23.5,42,42.5
2020-09-21 07:50:31.4458,172.8,72.7,42.25,42.07,-18,20.12,2,724.2,-12.5,24,42,42.5
2020-09-21 07:50:31.6984,172.8,72.7,42.25,42.07,-18,20.13,65,-9730,-9780,0,42,42.5
2020-09-21 07:50:31.9509,172.8,72.7,42.25,42.07,-17.9,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 07:50:32.2034,172.8,72.7,42.25,42.07,-18,20.13,63,50,50,0,42,42.5
2020-09-21 07:50:32.4560,172.8,72.7,42.25,42.07,-18,20.12,67,25,25,0,42,42.5
2020-09-21 07:50:32.7085,172.8,72.7,42.25,42.07,-18,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 07:50:32.9610,172.8,72.6,42.25,42.01,-17.9,20.12,6,-9730,25,3.7,42,42.5
2020-09-21 07:50:33.2097,172.8,72.6,42.25,42.01,-17.9,20.12,7,-9780,25,3.7,42,42.5
2020-09-21 07:50:33.4576,172.8,72.6,42.25,42.01,-18,20.12,1,724.6,-12.8,23.5,42,42.5
2020-09-21 07:50:33.7055,172.8,72.6,42.25,42.01,-18,20.12,2,724.2,-12.5,24,42,42.5
2020-09-21 07:50:33.9533,172.8,72.6,42.25,42.01,-17.9,20.12,61,727.2,719.9,0,42,42.5
2020-09-21 07:50:34.2032,172.8,72.6,42.25,42.01,-17.9,20.13,62,425,425,0,42,42.5
2020-09-21 07:50:34.4556,172.8,72.6,42.25,42.01,-18,20.12,64,16.1,16.3,0,42,42.5
2020-09-21 07:50:34.7080,172.8,72.6,42.25,42.01,-18,20.13,3,724.6,-12.8,23,42,42.5
2020-09-21 07:50:34.9604,172.8,72.6,42.25,42.01,-18,20.13,4,724.2,-12.5,23,42,42.5
2020-09-21 07:50:35.2125,172.8,72.6,42.25,42.01,-18,20.12,65,-9730,-9790,0,42,42.5
2020-09-21 07:50:35.4643,172.8,72.6,42.25,42.01,-17.9,20.12,66,5130,5130,0,42,42.5
2020-09-21 07:50:35.7160,172.8,72.6,42.25,42.01,-17.9,20.13,1,724.5,-12.8,23.5,42,42.5
2020-09-21 07:50:35.9678,172.8,72.6,42.25,42.01,-17.9,20.12,2,724.1,-12.5,24,42,42.5
2020-09-21 07:50:36.2177,172.8,72.6,42.25,42.01,-18,20.13,65,-9730,-9790,0,42,42.5
2020-09-21 07:50:36.4652,172.8,72.6,42.25,42.01,-18,20.12,51,3.7,3.68,0,42,42.5
2020-09-21 07:50:36.7126,172.8,72.6,42.25,42.01,-17.9,20.13,63,50,50,0,42,42.5
2020-09-21 07:50:36.9601,172.8,72.6,42.25,42.01,-17.9,20.12,67,25,25,0,42,42.5
2020-09-21 07:50:37.2075,172.8,72.6,42.25,42.01,-18,20.13,52,3.71,3.68,0,42,42.5
2020-09-21 07:50:37.4549,172.8,72.6,42.25,42.01,-18,20.12,6,-9730,25,3.7,42,42.5
2020-09-21 07:50:37.7023,172.8,72.6,42.25,42.01,-18,20.14,7,-9790,25,3.7,42,42.5
2020-09-21 07:50:37.9497,172.8,72.6,42.25,42.01,-17.9,20.12,1,724.5,-12.8,23.5,42,42.5
2020-09-21 07:50:38.1971,172.8,72.6,42.25,42.01,-17.9,20.13,2,724.1,-12.5,24,42,42.5
2020-09-21 07:50:38.4495,172.8,72.6,42.25,42.01,-17.9,20.13,61,727.2,719.8,0,42,42.5
2020-09-21 07:50:38.7021,172.8,72.6,42.25,42.01,-18,20.12,62,425,425,0,42,42.5
2020-09-21 07:50:38.9546,172.8,72.6,42.25,42.01,-18,20.13,64,16,16.3,0,42,42.5
2020-09-21 07:50:39.2071,172.8,72.6,42.25,42.01,-18,20.12,3,724.5,-12.8,23,42,42.5
2020-09-21 07:50:39.4564,172.8,72.6,42.25,42.01,-17.9,20.14,4,724.1,-12.5,23,42,42.5
2020-09-21 07:50:39.7038,172.8,72.6,42.25,42.01,-18,20.12,65,-9730,-9780,0,42,42.5
2020-09-21 07:50:39.9512,172.8,72.6,42.25,42.01,-18,20.13,66,5130,5130,0,42,42.5
2020-09-21 07:50:40.1986,172.8,72.6,42.25,42.01,-18.1,20.13,1,724.5,-12.8,23.5,42,42.5
2020-09-21 07:50:40.4492,172.8,72.6,42.25,42.01,-18,20.13,2,724.1,-12.5,24,42,42.5
2020-09-21 07:50:40.7018,172.8,72.6,42.25,42.01,-17.9,20.13,65,-9720,-9780,0,42,42.5
2020-09-21 07:50:40.9544,172.8,72.6,42.25,42.01,-18,20.12,51,3.7,3.68,0,42,42.5
2020-09-21 07:50:41.2069,172.8,72.6,42.25,42.01,-18,20.12,63,50,50,0,42,42.5
2020-09-21 07:50:41.4583,172.8,72.6,42.25,42.01,-18.1,20.13,67,25,25,0,42,42.5
2020-09-21 07:50:41.7057,172.8,72.6,42.25,42.01,-18,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 07:50:41.9530,172.8,72.6,42.25,42.01,-17.9,20.13,6,-9720,25,3.7,42,42.5
2020-09-21 07:50:42.2004,172.8,72.6,42.25,42.01,-17.9,20.12,7,-9780,25,3.7,42,42.5
2020-09-21 07:50:42.4478,172.8,72.6,42.25,42.01,-18,20.11,1,724.6,-12.8,23.5,42,42.5
2020-09-21 07:50:42.6994,172.8,72.6,42.25,42.01,-18,20.13,2,724.1,-12.5,24,42,42.5
2020-09-21 07:50:42.9519,172.8,72.6,42.25,42.01,-18.1,20.13,61,727.1,719.8,0,42,42.5
2020-09-21 07:50:43.2045,172.8,72.6,42.25,42.01,-17.9,20.13,62,425,425,0,42,42.5
2020-09-21 07:50:43.4570,172.8,72.6,42.25,42.01,-17.9,20.13,64,16,16.3,0,42,42.5
2020-09-21 07:50:43.7061,172.8,72.6,42.25,42.01,-18,20.12,3,724.6,-12.8,23,42,42.5
2020-09-21 07:50:43.9542,172.8,72.6,42.25,42.01,-18,20.13,4,724.1,-12.5,23,42,42.5
2020-09-21 07:50:44.2023,172.8,72.6,42.25,42.01,-18.1,20.13,65,-9720,-9780,0,42,42.5
2020-09-21 07:50:44.4503,172.8,72.6,42.25,42.01,-17.9,20.13,66,5130,5130,0,42,42.5
2020-09-21 07:50:44.6976,172.8,72.6,42.25,42.01,-17.9,20.13,1,724.6,-12.8,23.5,42,42.5
2020-09-21 07:50:44.9447,172.8,72.6,42.25,42.01,-17.9,20.13,2,724.1,-12.5,24,42,42.5
2020-09-21 07:50:45.1918,172.8,72.6,42.25,42.01,-18,20.12,65,-9720,-9780,0,42,42.5
2020-09-21 07:50:45.4388,172.8,72.6,42.25,42.01,-18,20.11,51,3.7,3.68,0,42,42.5
2020-09-21 07:50:45.6902,172.8,72.6,42.25,42.01,-17.9,20.13,63,50,50,0,42,42.5
2020-09-21 07:50:45.9426,172.8,72.6,42.25,42.01,-17.9,20.13,67,25,25,0,42,42.5
2020-09-21 07:50:46.1951,172.8,72.6,42.25,42.01,-17.9,20.12,52,3.71,3.68,0,42,42.5
2020-09-21 07:50:46.4476,172.8,72.6,42.25,42.01,-18,20.13,6,-9730,25,3.7,42,42.5
2020-09-21 07:50:46.6978,172.8,72.6,42.25,42.01,-18,20.13,7,-9790,25,3.7,42,42.5
2020-09-21 07:50:46.9452,172.8,72.6,42.25,42.01,-18,20.12,1,724.6,-12.8,23.5,42,42.5
2020-09-21 07:50:47.1925,172.8,72.6,42.25,42.01,-17.9,20.14,2,724.1,-12.5,24,42,42.5
2020-09-21 07:50:47.4398,172.8,72.6,42.25,42.01,-17.9,20.12,61,727,719.7,0,42,42.5
2020-09-21 07:50:47.6894,172.8,72.6,42.25,42.01,-17.9,20.14,62,425,425,0,42,42.5
2020-09-21 07:50:47.9419,172.8,72.6,42.25,42.01,-18.1,20.13,64,16.1,16.4,0,42,42.5
2020-09-21 07:50:48.1943,172.8,72.6,42.25,42.01,-18,20.12,3,724.6,-12.8,23,42,42.5
2020-09-21 07:50:48.4468,172.8,72.6,42.25,42.01,-17.9,20.13,4,724.1,-12.5,23,42,42.5
2020-09-21 07:50:48.6973,172.8,72.6,42.25,42.01,-17.9,20.13,65,-9730,-9790,0,42,42.5
2020-09-21 07:50:48.9446,172.8,72.6,42.25,42.01,-18,20.13,66,5120,5120,0,42,42.5
2020-09-21 07:50:49.1920,172.8,72.6,42.25,42.01,-18.1,20.13,1,724.6,-12.8,23.5,42,42.5
2020-09-21 07:50:49.4394,172.8,72.6,42.25,42.01,-18,20.13,2,724.1,-12.5,24,42,42.5
2020-09-21 07:50:49.6869,172.8,72.6,42.25,42.01,-17.9,20.13,65,-9730,-9790,0,42,42.5
2020-09-21 07:50:49.9396,172.8,72.6,42.25,42.01,-17.9,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 07:50:50.1923,172.8,72.6,42.25,42.01,-18,20.12,63,50,50,0,42,42.5
2020-09-21 07:50:50.4450,172.8,72.6,42.25,42.01,-18.1,20.12,67,25,24.9,0,42,42.5
2020-09-21 07:50:50.6978,172.8,72.6,42.25,42.01,-18,20.13,52,3.7,3.68,0,42,42.5
2020-09-21 07:50:50.9471,172.8,72.6,42.25,42.01,-17.9,20.13,6,-9730,25,3.7,42,42.5
2020-09-21 07:50:51.1945,172.8,72.6,42.25,42.01,-17.9,20.13,7,-9790,24.9,3.7,42,42.5
2020-09-21 07:50:51.4419,172.8,72.6,42.25,42.01,-18,20.05,1,724.4,-12.8,23.5,42,42.5
2020-09-21 07:50:51.6893,172.8,72.6,42.25,42.01,-18,20.12,2,723.9,-12.5,24,42,42.5
2020-09-21 07:50:51.9367,172.8,72.6,42.25,42.01,-18.1,20.13,61,727,719.8,0,42,42.5
2020-09-21 07:50:52.1884,172.8,72.6,42.25,42.01,-18,20.12,62,425,425,0,42,42.5
2020-09-21 07:50:52.4409,172.8,72.6,42.25,42.01,-17.9,20.13,64,16.1,16.4,0,42,42.5
2020-09-21 07:50:52.6935,172.8,72.6,42.25,42.01,-17.9,20.12,3,724.4,-12.8,23,42,42.5
2020-09-21 07:50:52.9461,172.8,72.6,42.25,42.01,-18,20.13,4,723.9,-12.5,23,42,42.5
2020-09-21 07:50:53.1987,172.8,72.6,42.25,42.01,-18.1,20.12,65,-9730,-9790,0,42,42.5
2020-09-21 07:50:53.4514,172.8,72.6,42.25,42.01,-18,20.13,66,5130,5130,0,42,42.5
2020-09-21 07:50:53.7041,172.8,72.6,42.25,42.01,-17.9,20.13,1,724.4,-12.8,23.5,42,42.5
2020-09-21 07:50:53.9567,172.8,72.6,42.25,42.01,-17.9,20.12,2,723.9,-12.5,24,42,42.5
2020-09-21 07:50:54.2049,172.8,72.6,42.25,42.01,-18,20.13,65,-9730,-9790,0,42,42.5
2020-09-21 07:50:54.4522,172.8,72.6,42.25,42.01,-18.1,20.12,51,3.7,3.68,0,42,42.5
2020-09-21 07:50:54.6994,172.8,72.6,42.25,42.01,-18,20.12,63,50,50,0,42,42.5
2020-09-21 07:50:54.9467,172.8,72.6,42.25,42.01,-17.9,20.13,67,25,24.9,0,42,42.5
2020-09-21 07:50:55.1985,172.8,72.6,42.25,42.01,-17.9,20.13,52,3.7,3.68,0,42,42.5
2020-09-21 07:50:55.4510,172.8,72.6,42.25,42.01,-17.9,20.12,6,-9730,25,3.7,42,42.5
2020-09-21 07:50:55.7035,172.8,72.6,42.25,42.01,-18,20.12,7,-9790,25,3.7,42,42.5
2020-09-21 07:50:55.9560,172.8,72.6,42.25,42.01,-18.1,20.13,1,724.4,-12.8,23.5,42,42.5
2020-09-21 07:50:56.2086,172.8,72.6,42.25,42.01,-17.9,20.13,2,723.9,-12.5,24,42,42.5
2020-09-21 07:50:56.4613,172.8,72.6,42.25,42.01,-17.9,20.13,61,727,719.6,0,42,42.5
2020-09-21 07:50:56.7140,172.8,72.6,42.25,42.01,-17.9,20.13,62,425,425,0,42,42.5
2020-09-21 07:50:56.9666,172.8,72.6,42.25,42.01,-18,20.13,64,16.1,16.4,0,42,42.5
2020-09-21 07:50:57.2161,172.8,72.6,42.25,42.01,-18,20.13,3,724.5,-12.8,23,42,42.5
2020-09-21 07:50:57.4638,172.8,72.6,42.25,42.01,-18,20.12,4,723.8,-12.5,23,42,42.5
2020-09-21 07:50:57.7116,172.8,72.6,42.25,42.01,-17.9,20.13,65,-9730,-9790,0,42,42.5
2020-09-21 07:50:57.9593,172.8,72.6,42.25,42.01,-17.9,20.13,66,5130,5130,0,42,42.5
2020-09-21 07:50:58.2070,172.8,72.6,42.25,42.01,-18,20.12,1,724.5,-12.8,23.5,42,42.5
2020-09-21 07:50:58.4543,172.8,72.6,42.25,42.01,-18,20.13,2,723.8,-12.5,24,42,42.5
2020-09-21 07:50:58.7015,172.8,72.6,42.25,42.01,-18,20.12,65,-9730,-9790,0,42,42.5
2020-09-21 07:50:58.9488,172.8,72.6,42.25,42.01,-17.9,20.12,51,3.7,3.68,0,42,42.5
2020-09-21 07:50:59.1960,172.8,72.6,42.25,42.01,-17.9,20.13,63,50,50,0,42,42.5
2020-09-21 07:50:59.4434,172.8,72.6,42.25,42.01,-17.9,20.12,67,25,24.9,0,42,42.5
2020-09-21 07:50:59.6908,172.8,72.6,42.25,42.01,-18,20.13,52,3.7,3.68,0,42,42.5
2020-09-21 07:50:59.9381,172.8,72.6,42.25,42.01,-18,20.12,6,-9730,25,3.7,42,42.5
2020-09-21 07:51:00.1855,172.8,72.6,42.25,42.01,-18,20.13,7,-9790,24.9,3.7,42,42.5
2020-09-21 07:51:00.4382,172.8,72.6,42.25,42.01,-17.9,20.13,1,724.5,-12.8,23.5,42,42.5
2020-09-21 07:51:00.6911,172.8,72.6,42.25,42.01,-18,20.12,2,723.8,-12.5,24,42,42.5
2020-09-21 07:51:00.9440,172.8,72.6,42.25,42.01,-18,20.12,61,727,719.8,0,42,42.5
2020-09-21 07:51:01.1970,172.8,72.6,42.25,42.01,-18,20.13,62,425,425,0,42,42.5
2020-09-21 07:51:01.4448,172.8,72.6,42.25,42.01,-18,20.13,64,16.1,16.4,0,42,42.5
2020-09-21 07:51:01.6921,172.8,72.6,42.25,42.01,-17.9,20.13,3,724.5,-12.8,23,42,42.5
2020-09-21 07:51:01.9395,172.8,72.6,42.25,42.01,-17.9,20.13,4,723.8,-12.5,23,42,42.5
2020-09-21 07:51:02.1868,172.8,72.6,42.25,42.01,-18,20.13,65,-9730,-9790,0,42,42.5
2020-09-21 07:51:02.4391,172.8,72.6,42.25,42.01,-18,20.13,66,5130,5130,0,42,42.5
2020-09-21 07:51:02.6916,172.8,72.6,42.25,42.01,-18,20.12,1,724.5,-12.8,23.5,42,42.5
2020-09-21 07:51:02.9441,172.8,72.6,42.25,42.01,-17.9,20.13,2,723.8,-12.5,24,42,42.5
2020-09-21 07:51:03.1966,172.8,72.6,42.25,42.01,-17.9,20.13,65,-9730,-9790,0,42,42.5
2020-09-21 07:51:03.4491,172.8,72.6,42.25,42.01,-18,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 07:51:03.7016,172.8,72.6,42.25,42.01,-18,20.13,63,50,50,0,42,42.5
2020-09-21 07:51:03.9541,172.8,72.6,42.25,42.01,-18,20.13,67,25,24.9,0,42,42.5
2020-09-21 07:51:04.2066,172.8,72.6,42.25,42.01,-18,20.13,52,3.7,3.68,0,42,42.5
2020-09-21 07:51:04.4591,172.8,72.6,42.25,42.01,-17.9,20.14,6,-9730,25,3.7,42,42.5
2020-09-21 07:51:04.7116,172.8,72.6,42.25,42.01,-18,20.13,7,-9790,24.9,3.7,42,42.5
2020-09-21 07:51:04.9641,172.8,72.6,42.25,42.01,-18,20.12,1,724.4,-12.8,23.5,42,42.5
2020-09-21 07:51:05.2166,172.8,72.6,42.25,42.01,-18,20.12,2,723.9,-12.5,24,42,42.5
2020-09-21 07:51:05.4692,172.8,72.6,42.25,42.01,-17.9,20.12,61,727,719.6,0,42,42.5
2020-09-21 07:51:05.7220,172.8,72.6,42.25,42.01,-17.9,20.13,62,425,425,0,42,42.5
2020-09-21 07:51:05.9749,172.8,72.6,42.25,42.01,-18,20.13,64,16,16.3,0,42,42.5
2020-09-21 07:51:06.2277,172.8,72.6,42.25,42.01,-18,20.13,3,724.4,-12.8,23,42,42.5
2020-09-21 07:51:06.4806,172.8,72.6,42.25,42.01,-18,20.13,4,723.9,-12.5,23,42,42.5
2020-09-21 07:51:06.7292,172.8,72.6,42.25,42.01,-17.9,20.12,65,-9730,-9790,0,42,42.5
2020-09-21 07:51:06.9768,172.8,72.6,42.25,42.01,-17.9,20.13,66,5130,5130,0,42,42.5
2020-09-21 07:51:07.2245,172.8,72.6,42.25,42.01,-17.9,20.13,1,724.4,-12.8,23.5,42,42.5
2020-09-21 07:51:07.4722,172.8,72.6,42.25,42.01,-18,20.12,2,723.9,-12.5,24,42,42.5
2020-09-21 07:51:07.7196,172.8,72.6,42.25,42.01,-18,20.12,65,-9730,-9790,0,42,42.5
2020-09-21 07:51:07.9670,172.8,72.6,42.25,42.01,-18,20.12,51,3.7,3.68,0,42,42.5
2020-09-21 07:51:08.2144,172.8,72.6,42.25,42.01,-17.9,20.12,63,50,50,0,42,42.5
2020-09-21 07:51:08.4618,172.8,72.6,42.25,42.01,-17.9,20.13,67,25,24.9,0,42,42.5
2020-09-21 07:51:08.7092,172.8,72.6,42.25,42.01,-18,20.13,52,3.7,3.68,0,42,42.5
2020-09-21 07:51:08.9567,172.8,72.6,42.25,42.01,-18,20.13,6,-9730,25,3.7,42,42.5
2020-09-21 07:51:09.2041,172.8,72.6,42.25,42.01,-18,20.13,7,-9790,24.9,3.7,42,42.5
2020-09-21 07:51:09.4515,172.8,72.6,42.25,42.01,-18,20.13,1,724.4,-12.8,23.5,42,42.5
2020-09-21 07:51:09.7030,172.8,72.6,42.25,42.01,-17.9,20.12,2,723.9,-12.5,24,42,42.5
2020-09-21 07:51:09.9555,172.8,72.6,42.25,42.01,-18,20.12,61,726.9,719.7,0,42,42.5
2020-09-21 07:51:10.2080,172.8,72.5,42.25,41.96,-18,20.12,62,425,425,0,42,42.5
2020-09-21 07:51:10.4606,172.8,72.5,42.25,41.96,-18,20.13,64,16,16.3,0,42,42.5
2020-09-21 07:51:10.7130,172.8,72.5,42.25,41.96,-17.9,20.13,3,724.4,-12.8,23,42,42.5
2020-09-21 07:51:10.9603,172.8,72.5,42.25,41.96,-17.9,20.12,4,723.9,-12.5,23,42,42.5
2020-09-21 07:51:11.2077,172.8,72.5,42.25,41.96,-18,20.12,65,-9730,-9790,0,42,42.5
2020-09-21 07:51:11.4551,172.8,72.5,42.25,41.96,-18,20.13,66,5130,5130,0,42,42.5
2020-09-21 07:51:11.7028,172.8,72.5,42.25,41.96,-18,20.12,1,724.4,-12.8,23.5,42,42.5
2020-09-21 07:51:11.9555,172.8,72.5,42.25,41.96,-18,20.13,2,724,-12.5,24,42,42.5
2020-09-21 07:51:12.2082,172.8,72.5,42.25,41.96,-18,20.12,65,-9730,-9790,0,42,42.5
2020-09-21 07:51:12.4609,172.8,72.5,42.25,41.96,-18,20.14,51,3.7,3.68,0,42,42.5
2020-09-21 07:51:12.7136,172.8,72.5,42.25,41.96,-18,20.12,63,50,50,0,42,42.5
2020-09-21 07:51:12.9660,172.8,72.5,42.25,41.96,-18,20.13,67,25,24.9,0,42,42.5
2020-09-21 07:51:13.2183,172.8,72.5,42.25,41.96,-18,20.13,52,3.7,3.68,0,42,42.5
2020-09-21 07:51:13.4707,172.8,72.5,42.25,41.96,-18,20.12,6,-9730,25,3.7,42,42.5
2020-09-21 07:51:13.7229,172.8,72.5,42.25,41.96,-18,20.12,7,-9790,24.9,3.7,42,42.5
2020-09-21 07:51:13.9702,172.8,72.5,42.25,41.96,-18,20.13,1,724.4,-12.8,23.5,42,42.5
2020-09-21 07:51:14.2175,172.8,72.5,42.25,41.96,-18,20.1,2,724,-12.5,24,42,42.5
2020-09-21 07:51:14.4648,172.8,72.5,42.25,41.96,-18,20.13,61,727,719.6,0,42,42.5
2020-09-21 07:51:14.7121,172.8,72.5,42.25,41.96,-17.9,20.12,62,425,425,0,42,42.5
2020-09-21 07:51:14.9594,172.8,72.5,42.25,41.96,-18,20.13,64,16,16.3,0,42,42.5
2020-09-21 07:51:15.2066,172.8,72.5,42.25,41.96,-18,20.12,3,724.4,-12.8,23,42,42.5
2020-09-21 07:51:15.4538,172.8,72.5,42.25,41.96,-18,20.13,4,724,-12.5,23,42,42.5
2020-09-21 07:51:15.7011,172.8,72.5,42.25,41.96,-18,20.13,65,-9730,-9790,0,42,42.5
2020-09-21 07:51:15.9514,172.8,72.5,42.25,41.96,-18,20.14,66,5120,5120,0,42,42.5
2020-09-21 07:51:16.2041,172.8,72.5,42.25,41.96,-18,20.13,1,724.4,-12.8,23.5,42,42.5
2020-09-21 07:51:16.4567,172.8,72.5,42.25,41.96,-18,20.12,2,724,-12.5,24,42,42.5
2020-09-21 07:51:16.7094,172.8,72.5,42.25,41.96,-18,20.12,65,-9720,-9780,0,42,42.5
2020-09-21 07:51:16.9592,172.8,72.5,42.25,41.96,-18,20.12,51,3.7,3.68,0,42,42.5
2020-09-21 07:51:17.2066,172.8,72.5,42.25,41.96,-18,20.11,63,50,50,0,42,42.5
2020-09-21 07:51:17.4541,172.8,72.5,42.25,41.96,-18,20.12,67,25,24.9,0,42,42.5
2020-09-21 07:51:17.7015,172.8,72.5,42.25,41.96,-18,20.13,52,3.7,3.68,0,42,42.5
2020-09-21 07:51:17.9489,172.8,72.5,42.25,41.96,-18,20.14,6,-9720,25,3.7,42,42.5
2020-09-21 07:51:18.1963,172.8,72.5,42.25,41.96,-18,20.12,7,-9780,24.9,3.7,42,42.5
2020-09-21 07:51:18.4438,172.8,72.5,42.25,41.96,-18,20.13,1,724.4,-12.8,23.5,42,42.5
2020-09-21 07:51:18.6912,172.8,72.5,42.25,41.96,-18,20.12,2,723.9,-12.5,24,42,42.5
2020-09-21 07:51:18.9429,172.8,72.5,42.25,41.96,-18,20.13,61,726.8,719.6,0,42,42.5
2020-09-21 07:51:19.1957,172.8,72.5,42.25,41.96,-18,20.13,62,425,425,0,42,42.5
2020-09-21 07:51:19.4484,172.8,72.5,42.25,41.96,-18,20.13,64,16,16.3,0,42,42.5
2020-09-21 07:51:19.7011,172.8,72.5,42.25,41.96,-18,20.12,3,724.3,-12.8,23,42,42.5
2020-09-21 07:51:19.9503,172.8,72.5,42.25,41.96,-18,20.13,4,723.9,-12.5,23,42,42.5
2020-09-21 07:51:20.1974,172.8,72.5,42.25,41.96,-18,20.14,65,-9720,-9780,0,42,42.5
2020-09-21 07:51:20.4445,172.8,72.5,42.25,41.96,-18,20.13,66,5130,5130,0,42,42.5
2020-09-21 07:51:20.6917,172.8,72.5,42.25,41.96,-18,20.12,1,724.3,-12.8,23.5,42,42.5
2020-09-21 07:51:20.9388,172.8,72.5,42.25,41.96,-18,20.13,2,723.9,-12.5,24,42,42.5
2020-09-21 07:51:21.1913,172.8,72.5,42.25,41.96,-18,20.13,65,-9710,-9770,0,42,42.5
2020-09-21 07:51:21.4439,172.8,72.5,42.25,41.96,-18,20.12,51,3.7,3.68,0,42,42.5
2020-09-21 07:51:21.6964,172.8,72.5,42.25,41.96,-18,20.13,63,50,50,0,42,42.5
2020-09-21 07:51:21.9490,172.8,72.4,42.25,41.9,-18,20.13,67,25,24.9,0,42,42.5
2020-09-21 07:51:22.1972,172.8,72.4,42.25,41.9,-18,20.12,52,3.7,3.68,0,42,42.5
2020-09-21 07:51:22.4445,172.8,72.4,42.25,41.9,-18,20.12,6,-9720,25,3.7,42,42.5
2020-09-21 07:51:22.6919,172.8,72.4,42.25,41.9,-18,20.13,7,-9770,24.9,3.7,42,42.5
2020-09-21 07:51:22.9392,172.8,72.4,42.25,41.9,-17.9,20.12,1,724.3,-12.8,23.5,42,42.5
2020-09-21 07:51:23.1910,172.8,72.4,42.25,41.9,-18,20.12,2,723.9,-12.5,24,42,42.5
2020-09-21 07:51:23.4436,172.8,72.4,42.25,41.9,-18,20.13,61,726.8,719.5,0,42,42.5
2020-09-21 07:51:23.6963,172.8,72.4,42.25,41.9,-18,20.12,62,425,425,0,42,42.5
2020-09-21 07:51:23.9490,172.8,72.4,42.25,41.9,-18,20.13,64,16,16.3,0,42,42.5
2020-09-21 07:51:24.2016,172.8,72.4,42.25,41.9,-18,20.13,3,724.3,-12.8,23,42,42.5
2020-09-21 07:51:24.4543,172.8,72.4,42.25,41.9,-17.9,20.13,4,723.9,-12.5,23,42,42.5
2020-09-21 07:51:24.7070,172.8,72.4,42.25,41.9,-18,20.13,65,-9720,-9780,0,42,42.5
2020-09-21 07:51:24.9597,172.8,72.4,42.25,41.9,-18,20.13,66,5120,5120,0,42,42.5
2020-09-21 07:51:25.2123,172.8,72.4,42.25,41.9,-18,20.12,1,724.3,-12.8,23.5,42,42.5
2020-09-21 07:51:25.4648,172.8,72.4,42.25,41.9,-18,20.12,2,723.9,-12.5,24,42,42.5
2020-09-21 07:51:25.7174,172.8,72.4,42.25,41.9,-18,20.12,65,-9720,-9780,0,42,42.5
2020-09-21 07:51:25.9699,172.8,72.4,42.25,41.9,-18,20.12,51,3.7,3.68,0,42,42.5
2020-09-21 07:51:26.2214,172.8,72.4,42.25,41.9,-18,20.07,63,50,50,0,42,42.5
2020-09-21 07:51:26.4715,172.8,72.4,42.25,41.9,-18,20.13,67,25,24.9,0,42,42.5
2020-09-21 07:51:26.7216,172.8,72.4,42.25,41.9,-17.9,20.13,52,3.7,3.68,0,42,42.5
2020-09-21 07:51:26.9716,172.8,72.4,42.25,41.9,-18,20.12,6,-9710,25,3.7,42,42.5
2020-09-21 07:51:27.2217,172.8,72.4,42.25,41.9,-18,20.13,7,-9770,24.9,3.7,42,42.5
2020-09-21 07:51:27.4703,172.8,72.4,42.25,41.9,-18,20.12,1,724.2,-12.8,23.5,42,42.5
2020-09-21 07:51:27.7190,172.8,72.4,42.25,41.9,-18,20.12,2,723.8,-12.5,24,42,42.5
2020-09-21 07:51:27.9676,172.8,72.4,42.25,41.9,-17.9,20.12,61,726.8,719.5,0,42,42.5
2020-09-21 07:51:28.2164,172.8,72.4,42.25,41.9,-17.9,20.12,62,425,425,0,42,42.5
2020-09-21 07:51:28.4692,172.8,72.4,42.25,41.9,-18,20.13,64,16,16.3,0,42,42.5
2020-09-21 07:51:28.7220,172.8,72.4,42.25,41.9,-18,20.13,3,724.2,-12.8,23,42,42.5
2020-09-21 07:51:28.9748,172.8,72.3,42.25,41.84,-18,20.12,4,723.8,-12.5,23,42,42.5
2020-09-21 07:51:29.2276,172.8,72.3,42.25,41.84,-17.9,20.13,65,-9710,-9780,0,42,42.5
2020-09-21 07:51:29.4804,172.8,72.3,42.25,41.84,-17.9,20.13,66,5130,5120,0,42,42.5
2020-09-21 07:51:29.7333,172.8,72.3,42.25,41.84,-18,20.13,1,724.2,-12.8,23.5,42,42.5
2020-09-21 07:51:29.9861,172.8,72.3,42.25,41.84,-18,20.13,2,723.8,-12.5,24,42,42.5
2020-09-21 07:51:30.2389,172.8,72.3,42.25,41.84,-18,20.13,65,-9720,-9780,0,42,42.5
2020-09-21 07:51:30.4882,172.8,72.3,42.25,41.84,-18,20.14,51,3.7,3.68,0,42,42.5
2020-09-21 07:51:30.7355,172.8,72.3,42.25,41.84,-17.9,20.13,63,50,50,0,42,42.5
2020-09-21 07:51:30.9829,172.8,72.3,42.25,41.84,-18,20.13,67,25,24.9,0,42,42.5
2020-09-21 07:51:31.2302,172.8,72.3,42.25,41.84,-18,20.13,52,3.7,3.68,0,42,42.5
2020-09-21 07:51:31.4775,172.8,72.3,42.25,41.84,-18,20.12,6,-9720,25,3.7,42,42.5
2020-09-21 07:51:31.7247,172.8,72.3,42.25,41.84,-18,20.13,7,-9770,24.9,3.7,42,42.5
2020-09-21 07:51:31.9718,172.8,72.3,42.25,41.84,-17.9,20.12,1,724.2,-12.8,23.5,42,42.5
2020-09-21 07:51:32.2190,172.8,72.3,42.25,41.84,-17.9,20.13,2,723.8,-12.5,24,42,42.5
2020-09-21 07:51:32.4662,172.8,72.3,42.25,41.84,-18,20.13,61,726.8,719.5,0,42,42.5
2020-09-21 07:51:32.7152,172.8,72.3,42.25,41.84,-18,20.13,62,425,425,0,42,42.5
2020-09-21 07:51:32.9646,172.8,72.3,42.25,41.84,-17.9,20.13,64,16,16.4,0,42,42.5
2020-09-21 07:51:33.2139,172.8,72.3,42.25,41.84,-17.9,20.13,3,724.2,-12.8,23,42,42.5
2020-09-21 07:51:33.4633,172.8,72.3,42.25,41.84,-17.9,20.13,4,723.7,-12.5,23,42,42.5
2020-09-21 07:51:33.7152,172.8,72.3,42.25,41.84,-18,20.13,65,-9720,-9780,0,42,42.5
2020-09-21 07:51:33.9678,172.8,72.3,42.25,41.84,-18,20.12,66,5130,5130,0,42,42.5
2020-09-21 07:51:34.2205,172.8,72.3,42.25,41.84,-18,20.13,1,724.2,-12.8,23.5,42,42.5
2020-09-21 07:51:34.4731,172.8,72.3,42.25,41.84,-17.9,20.12,2,723.7,-12.5,24,42,42.5
2020-09-21 07:51:34.7257,172.8,72.3,42.25,41.84,-17.9,20.12,65,-9710,-9770,0,42,42.5
2020-09-21 07:51:34.9783,172.8,72.3,42.25,41.84,-17.9,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 07:51:35.2309,172.8,72.3,42.25,41.84,-18,20.15,63,50,50,0,42,42.5
2020-09-21 07:51:35.4835,172.8,72.3,42.25,41.84,-18,20.12,67,25,24.9,0,42,42.5
2020-09-21 07:51:35.7318,172.8,72.3,42.25,41.84,-17.9,20.13,52,3.7,3.68,0,42,42.5
2020-09-21 07:51:35.9793,172.8,72.3,42.25,41.84,-17.9,20.12,6,-9720,25,3.7,42,42.5
2020-09-21 07:51:36.2267,172.8,72.3,42.25,41.84,-17.9,20.12,7,-9780,24.9,3.7,42,42.5
2020-09-21 07:51:36.4741,172.8,72.3,42.25,41.84,-18,20.13,1,724.2,-12.8,23.5,42,42.5
2020-09-21 07:51:36.7226,172.8,72.3,42.25,41.84,-18,20.12,2,723.7,-12.5,24,42,42.5
2020-09-21 07:51:36.9723,172.8,72.3,42.25,41.84,-17.9,20.13,61,726.8,719.4,0,42,42.5
2020-09-21 07:51:37.2221,172.8,72.3,42.25,41.84,-17.9,20.12,62,425,425,0,42,42.5
2020-09-21 07:51:37.4719,172.8,72.3,42.25,41.84,-17.9,20.13,64,16,16.3,0,42,42.5
2020-09-21 07:51:37.7216,172.8,72.3,42.25,41.84,-18,20.13,3,724.2,-12.8,23,42,42.5
2020-09-21 07:51:37.9713,172.8,72.3,42.25,41.84,-18.1,20.13,4,723.7,-12.5,23,42,42.5
2020-09-21 07:51:38.2210,172.8,72.3,42.25,41.84,-18,20.12,65,-9720,-9780,0,42,42.5
2020-09-21 07:51:38.4706,172.8,72.3,42.25,41.84,-17.9,20.12,66,5140,5130,0,42,42.5
2020-09-21 07:51:38.7204,172.8,72.3,42.25,41.84,-17.9,20.13,1,724.2,-12.8,23.5,42,42.5
2020-09-21 07:51:38.9730,172.8,72.3,42.25,41.84,-18,20.12,2,723.7,-12.5,24,42,42.5
2020-09-21 07:51:39.2255,172.8,72.3,42.25,41.84,-18.1,20.13,65,-9720,-9780,0,42,42.5
2020-09-21 07:51:39.4781,172.8,72.3,42.25,41.84,-18,20.12,51,3.7,3.68,0,42,42.5
2020-09-21 07:51:39.7306,172.8,72.3,42.25,41.84,-17.9,20.12,63,50,50,0,42,42.5
2020-09-21 07:51:39.9778,172.8,72.3,42.25,41.84,-17.9,20.13,67,25,24.9,0,42,42.5
2020-09-21 07:51:40.2250,172.8,72.3,42.25,41.84,-18,20.13,52,3.7,3.68,0,42,42.5
2020-09-21 07:51:40.4722,172.8,72.3,42.25,41.84,-18,20.13,6,-9710,25,3.7,42,42.5
2020-09-21 07:51:40.7194,172.8,72.3,42.25,41.84,-18.1,20.13,7,-9780,24.9,3.7,42,42.5
2020-09-21 07:51:40.9695,172.8,72.3,42.25,41.84,-18,20.12,1,724.1,-12.8,23.5,42,42.5
2020-09-21 07:51:41.2213,172.8,72.3,42.25,41.84,-17.9,20.13,2,723.7,-12.8,24,42,42.5
2020-09-21 07:51:41.4731,172.8,72.3,42.25,41.84,-18,20.15,61,726.7,719.4,0,42,42.5
2020-09-21 07:51:41.7249,172.8,72.3,42.25,41.84,-18,20.12,62,425,425,0,42,42.5
2020-09-21 07:51:41.9770,172.8,72.3,42.25,41.84,-18.1,20.13,64,16,16.3,0,42,42.5
2020-09-21 07:51:42.2298,172.8,72.3,42.25,41.84,-18,20.13,3,724.1,-12.8,23,42,42.5
2020-09-21 07:51:42.4826,172.8,72.3,42.25,41.84,-17.9,20.12,4,723.7,-12.8,23,42,42.5
2020-09-21 07:51:42.7354,172.8,72.3,42.25,41.84,-17.9,20.12,65,-9710,-9770,0,42,42.5
2020-09-21 07:51:42.9882,172.8,72.3,42.25,41.84,-18,20.12,66,5140,5140,0,42,42.5
2020-09-21 07:51:43.2409,172.8,72.3,42.25,41.84,-18.1,20.12,1,724.1,-12.8,23.5,42,42.5
2020-09-21 07:51:43.4936,172.8,72.3,42.25,41.84,-18,20.12,2,723.7,-12.8,24,42,42.5
2020-09-21 07:51:43.7463,172.8,72.3,42.25,41.84,-17.9,20.12,65,-9720,-9780,0,42,42.5
2020-09-21 07:51:43.9990,172.8,72.3,42.25,41.84,-17.9,20.13,51,3.7,3.68,0,42,42.5
2020-09-21 07:51:44.2478,172.8,72.3,42.25,41.84,-18,20.13,63,50,50,0,42,42.5
2020-09-21 07:51:44.4965,172.8,72.3,42.25,41.84,-18,20.13,67,25,24.9,0,42,42.5
2020-09-21 07:51:44.7452,172.8,72.3,42.25,41.84,-18,20.11,52,3.7,3.68,0,42,42.5
2020-09-21 07:51:44.9942,172.8,72.3,42.25,41.84,-17.9,20.13,6,-9720,25,3.7,42,42.5
2020-09-21 07:51:45.2469,172.8,72.3,42.25,41.84,-17.9,20.12,7,-9770,24.9,3.7,42,42.5
2020-09-21 07:51:45.4997,172.8,72.3,42.25,41.84,-17.9,20.12,1,724.1,-12.8,23.5,42,42.5
2020-09-21 07:51:45.7524,172.8,72.3,42.25,41.84,-18,20.12,2,723.7,-12.8,24,42,42.5
2020-09-21 07:51:46.0052,172.8,72.2,42.25,41.78,-18,20.12,61,726.8,719.4,0,42,42.5
2020-09-21 07:51:46.2557,172.8,72.2,42.25,41.78,-17.9,20.13,62,425,425,0,42,42.5
2020-09-21 07:51:46.5033,172.8,72.2,42.25,41.78,-17.9,20.13,64,16,16.3,0,42,42.5
2020-09-21 07:51:46.7509,172.8,72.2,42.25,41.78,-17.9,20.12,3,724.1,-12.8,23,42,42.5
2020-09-21 07:51:46.9985,172.8,72.2,42.25,41.78,-18,20.13,4,723.7,-12.8,23,42,42.5
2020-09-21 07:51:47.2460,172.8,72.2,42.25,41.78,-18,20.13,65,-9720,-9780,0,42,42.5
2020-09-21 07:51:47.4936,172.8,72.2,42.25,41.78,-18,20.12,66,5140,5140,0,42,42.5
2020-09-21 07:51:47.7412,172.8,72.2,42.25,41.78,-17.9,20.13,1,724,-12.8,23.5,42,42.5
2020-09-21 07:51:47.9888,172.8,72.2,42.25,41.78,-17.9,20.13,2,723.6,-12.5,24,42,42.5
2020-09-21 07:51:48.2364,172.8,72.2,42.25,41.78,-18,20.13,65,-9720,-9780,0,42,42.5
2020-09-21 07:51:48.4840,172.8,72.2,42.25,41.78,-18,20.12,51,3.7,3.68,0,42,42.5
2020-09-21 07:51:48.7316,172.8,72.2,42.25,41.78,-18,20.13,63,50,50,0,42,42.5
2020-09-21 07:51:48.9793,172.8,72.2,42,41.78,-17.9,20.12,67,25,24.9,0,42,42.5
2020-09-21 07:51:49.2271,172.8,72.2,42,41.78,-17.9,20.12,52,3.7,3.68,0,42,42.5
2020-09-21 07:51:49.4799,172.8,72.2,42,41.78,-18,20.12,6,-9720,25,3.7,42,42.5
2020-09-21 07:51:49.7328,172.8,72.2,42,41.78,-18,20.14,7,-9780,24.9,3.7,42,42.5
2020-09-21 07:51:49.9856,172.8,72.2,42,41.78,-18,20.13,1,724,-12.8,23.5,42,42.5
2020-09-21 07:51:50.2384,172.8,72.2,42,41.78,-17.9,20.13,2,723.6,-12.5,24,42,42.5
2020-09-21 07:51:50.4860,172.8,72.2,42,41.78,-17.9,20.12,61,726.7,719.4,0,42,42.5
2020-09-21 07:51:50.7335,172.8,72.2,42,41.78,-18,20.13,62,425,425,0,42,42.5
2020-09-21 07:51:50.9811,172.8,72.2,42,41.78,-18.1,20.13,64,16,16.3,0,42,42.5
2020-09-21 07:51:51.2288,172.8,72.2,42,41.78,-18,20.13,3,724,-12.8,23,42,42.5
2020-09-21 07:51:51.4814,172.8,72.2,42,41.78,-17.9,20.12,4,723.6,-12.5,23,42,42.5
2020-09-21 07:51:51.7341,172.8,72.2,42,41.78,-17.9,20.12,65,-9720,-9770,0,42,42.5
2020-09-21 07:51:51.9867,172.8,72.2,42,41.78,-18,20.12,66,5150,5150,0,42,42.5
2020-09-21 07:51:52.2393,172.8,72.2,42,41.78,-18,20.13,1,724,-12.8,23.5,42,42.5
2020-09-21 07:51:52.4887,172.8,72.2,42,41.78,-18,20.13,2,723.6,-12.5,24,42,42.5
2020-09-21 07:51:52.7363,172.8,72.2,42,41.78,-18,20.12,65,-9720,-9760,0,42,42.5
2020-09-21 07:51:52.9838,172.8,72.2,42,41.78,-17.9,20.12,51,3.7,3.68,0,42,42.5
2020-09-21 07:51:53.2313,172.8,72.2,42,41.78,-17.9,20.13,63,50,50,0,42,42.5
2020-09-21 07:51:53.4822,172.8,72.2,42,41.78,-18,20.13,67,25,24.9,0,42,42.5
2020-09-21 07:51:53.7349,172.8,72.2,42,41.78,-18,20.12,52,3.7,3.68,0,42,42.5
2020-09-21 07:51:53.9877,172.8,72.2,42,41.78,-18,20.13,6,-9730,25,3.7,42,42.5
2020-09-21 07:51:54.2404,172.8,72.2,42,41.78,-17.9,20.13,7,-9760,24.9,3.7,42,42.5
2020-09-21 07:51:54.4919,172.8,72.2,42,41.78,-17.9,20.13,1,724,-12.8,23.5,42,42.5
2020-09-21 07:51:54.7426,172.8,72.2,42,41.78,-18,20.12,2,723.6,-12.5,24,42,42.5
2020-09-21 07:51:54.9932,172.8,72.2,42,41.78,-18,20.13,61,726.6,719.3,0,42,42
2020-09-21 07:51:55.2438,172.8,72.2,42,41.78,-18,20.13,62,425,425,0,42,42
2020-09-21 07:51:55.4958,172.8,72.2,42,41.78,-17.9,20.12,64,16,16.3,0,42,42
2020-09-21 07:51:55.7485,172.8,72.2,42,41.78,-17.9,20.12,3,724.1,-12.8,23,42,42
2020-09-21 07:51:56.0011,172.8,72.2,42,41.78,-17.9,20.13,4,723.5,-12.5,23,42,42
2020-09-21 07:51:56.2538,172.8,72.2,42,41.78,-18,20.13,65,-9730,-9760,0,42,42
2020-09-21 07:51:56.5033,172.8,72.2,42,41.78,-18,20.12,66,5150,5150,0,42,42
2020-09-21 07:51:56.7508,172.8,72.2,42,41.78,-18,20.11,1,724.1,-12.8,23.5,42,42
2020-09-21 07:51:56.9983,172.8,72.2,42,41.78,-17.9,20.13,2,723.5,-12.5,24,42,42
2020-09-21 07:51:57.2458,172.8,72.2,42,41.78,-17.9,20.13,65,-9730,-9750,0,42,42
2020-09-21 07:51:57.4934,172.8,72.2,42,41.78,-18,20.13,51,3.7,3.68,0,42,42
2020-09-21 07:51:57.7409,172.8,72.2,42,41.78,-18,20.12,63,50,50,0,42,42
2020-09-21 07:51:57.9884,172.8,72.2,42,41.78,-17.9,20.12,67,25,24.9,0,42,42
2020-09-21 07:51:58.2360,172.8,72.2,42,41.78,-17.9,20.12,52,3.7,3.68,0,42,42
2020-09-21 07:51:58.4859,172.8,72.2,42,41.78,-17.9,20.14,6,-9730,25,3.7,42,42
2020-09-21 07:51:58.7372,172.8,72.2,42,41.78,-18,20.13,7,-9760,24.9,3.7,42,42
2020-09-21 07:51:58.9886,172.8,72.2,42,41.78,-18,20.12,1,724.1,-12.8,23.5,42,42
2020-09-21 07:51:59.2399,172.8,72.2,42,41.78,-17.9,20.13,2,723.5,-12.5,24,42,42
2020-09-21 07:51:59.4916,172.8,72.2,42,41.78,-17.9,20.13,61,726.6,719.4,0,42,42
2020-09-21 07:51:59.7444,172.8,72.2,42,41.78,-17.9,20.12,62,425,425,0,42,42
2020-09-21 07:51:59.9972,172.8,72.2,42,41.78,-18,20.12,64,16,16.3,0,42,42
2020-09-21 07:52:00.2500,172.8,72.2,42,41.78,-17.9,20.12,3,724.1,-12.8,23,42,42
2020-09-21 07:52:00.5015,172.8,72.2,42,41.78,-17.9,20.13,4,723.5,-12.5,23,42,42
2020-09-21 07:52:00.7490,172.8,72.2,42,41.78,-18,20.13,65,-9730,-9750,0,42,42
2020-09-21 07:52:00.9965,172.8,72.2,42,41.78,-18,20.13,66,5150,5150,0,42,42
2020-09-21 07:52:01.2440,172.8,72.2,42,41.78,-18,20.13,1,724.1,-12.8,23.5,42,42
2020-09-21 07:52:01.4916,172.8,72.2,42,41.78,-17.9,20.34,2,723.5,-12.5,24,42,42
2020-09-21 07:52:01.7391,172.8,72.2,42,41.78,-18,20.12,65,-9740,-9750,0,42,42
2020-09-21 07:52:01.9866,172.8,72.2,42,41.78,-18,20.12,51,3.7,3.68,0,42,42
2020-09-21 07:52:02.2341,172.8,72.2,42,41.78,-18,20.12,63,50,50,0,42,42
2020-09-21 07:52:02.4829,172.8,72.2,42,41.78,-18,20.13,67,25,24.9,0,42,42
2020-09-21 07:52:02.7357,172.8,72.2,42,41.78,-17.9,20.12,52,3.7,3.68,0,42,42
2020-09-21 07:52:02.9885,172.8,72.2,42,41.78,-18,20.13,6,-9730,25,3.7,42,42
2020-09-21 07:52:03.2414,172.8,72.2,42,41.78,-18,20.14,7,-9750,24.9,3.7,42,42
2020-09-21 07:52:03.4942,172.8,72.2,42,41.78,-18,20.12,1,724,-12.8,23.5,42,42
2020-09-21 07:52:03.7471,172.8,72.2,42,41.78,-17.9,20.13,2,723.5,-12.5,24,42,42
2020-09-21 07:52:04.0000,172.8,72.2,42,41.78,-18,20.12,61,726.6,719.3,0,42,42
2020-09-21 07:52:04.2529,172.8,72.2,42,41.78,-18,20.12,62,425,425,0,42,42
2020-09-21 07:52:04.5058,172.8,72.2,42,41.78,-18,20.13,64,16.1,16.3,0,42,42
2020-09-21 07:52:04.7585,172.8,72.2,42,41.78,-18,20.13,3,724,-12.8,23,42,42
2020-09-21 07:52:05.0113,172.8,72.2,42,41.78,-17.9,20.12,4,723.5,-12.5,23,42,42
2020-09-21 07:52:05.2640,172.8,72.2,42,41.78,-18,20.13,65,-9730,-9740,0,42,42
2020-09-21 07:52:05.5168,172.8,72.2,42,41.78,-18,20.12,66,5150,5150,0,42,42
2020-09-21 07:52:05.7680,172.8,72.2,42,41.78,-18,20.13,1,724,-12.8,23.5,42,42
2020-09-21 07:52:06.0171,172.8,72.2,42,41.78,-18,20.13,2,723.5,-12.5,24,42,42
2020-09-21 07:52:06.2663,172.8,72.2,42,41.78,-17.9,20.13,65,-9740,-9750,0,42,42
2020-09-21 07:52:06.5154,172.8,72.2,42,41.78,-17.9,20.13,51,3.7,3.68,0,42,42
2020-09-21 07:52:06.7639,172.8,72.2,42,41.78,-18,20.13,63,50,50,0,42,42
2020-09-21 07:52:07.0115,172.8,72.2,42,41.78,-18,20.12,67,25,24.9,0,42,42
2020-09-21 07:52:07.2591,172.8,72.2,42,41.78,-18,20.13,52,3.7,3.68,0,42,42
2020-09-21 07:52:07.5067,172.8,72.2,42,41.78,-17.9,20.13,6,-9740,25,3.7,42,42
2020-09-21 07:52:07.7565,172.8,72.2,42,41.78,-18,20.12,7,-9750,24.9,3.7,42,42
2020-09-21 07:52:08.0093,172.8,72.2,42,41.78,-18,20.13,1,724,-12.8,23.5,42,42
2020-09-21 07:52:08.2620,172.8,72.2,42,41.78,-18,20.12,2,723.5,-12.5,24,42,42
2020-09-21 07:52:08.5148,172.8,72.2,42,41.78,-18,20.12,61,726.5,719.3,0,42,42
2020-09-21 07:52:08.7664,172.8,72.2,42,41.78,-17.9,20.13,62,425,425,0,42,42
2020-09-21 07:52:09.0140,172.8,72.2,42,41.78,-17.9,20.12,64,16,16.3,0,42,42
2020-09-21 07:52:09.2615,172.8,72.2,42,41.78,-18,20.12,3,724,-12.8,23,42,42
2020-09-21 07:52:09.5091,172.8,72.2,42,41.78,-18,20.13,4,723.5,-12.5,23,42,42
2020-09-21 07:52:09.7566,172.8,72.2,42,41.78,-18,20.13,65,-9740,-9750,0,42,42
2020-09-21 07:52:10.0048,172.8,72.2,42,41.78,-17.9,20.13,66,5150,5150,0,42,42
2020-09-21 07:52:10.2530,172.8,72.2,42,41.78,-17.9,20.12,1,724,-12.8,23.5,42,42
2020-09-21 07:52:10.5011,172.8,72.2,42,41.78,-18,20.12,2,723.6,-12.5,24,42,42
2020-09-21 07:52:10.7493,172.8,72.2,42,41.78,-18,20.13,65,-9740,-9750,0,42,42
2020-09-21 07:52:10.9971,172.8,72.2,42,41.78,-18,20.12,51,3.7,3.68,0,42,42
2020-09-21 07:52:11.2443,172.8,72.2,42,41.78,-17.9,20.13,63,50,50,0,42,42
2020-09-21 07:52:11.4915,172.8,72.2,42,41.78,-17.9,20.13,67,25,24.9,0,42,42
2020-09-21 07:52:11.7387,172.8,72.2,42,41.78,-18,20.13,52,3.7,3.68,0,42,42
2020-09-21 07:52:11.9859,172.8,72.2,42,41.78,-18,20.15,6,-9740,25,3.7,42,42
2020-09-21 07:52:12.2365,172.8,72.2,42,41.78,-18,20.12,7,-9750,24.9,3.7,42,42
2020-09-21 07:52:12.4893,172.8,72.2,42,41.78,-17.9,20.13,1,724,-12.8,23.5,42,42
2020-09-21 07:52:12.7421,172.8,72.2,42,41.78,-17.9,20.13,2,723.6,-12.5,24,42,42
2020-09-21 07:52:12.9948,172.8,72.2,42,41.78,-18,20.12,61,726.6,719.3,0,42,42
2020-09-21 07:52:13.2476,172.8,72.2,42,41.78,-18,20.12,62,425,425,0,42,42
2020-09-21 07:52:13.5003,172.8,72.2,42,41.78,-18,20.13,64,16.1,16.3,0,42,42
2020-09-21 07:52:13.7531,172.8,72.2,42,41.78,-17.9,20.12,3,724,-12.8,23,42,42
2020-09-21 07:52:14.0058,172.8,72.1,42,41.72,-17.9,20.12,4,723.6,-12.5,23,42,42
2020-09-21 07:52:14.2542,172.8,72.1,42,41.72,-17.9,20.13,65,-9740,-9750,0,42,42
2020-09-21 07:52:14.5017,172.8,72.1,42,41.72,-18,20.13,66,5150,5150,0,42,42
2020-09-21 07:52:14.7492,172.8,72.1,42,41.72,-18,20.12,1,724,-12.8,23.5,42,42
2020-09-21 07:52:14.9967,172.8,72.1,42,41.72,-18,20.12,2,723.6,-12.5,24,42,42
2020-09-21 07:52:15.2464,172.8,72.1,42,41.72,-17.9,20.13,65,-9740,-9750,0,42,42
2020-09-21 07:52:15.4965,172.8,72.1,42,41.72,-17.9,20.13,51,3.7,3.68,0,42,42
2020-09-21 07:52:15.7465,172.8,72.1,42,41.72,-18,20.13,63,50,50,0,42,42
2020-09-21 07:52:15.9966,172.8,72.1,42,41.72,-18,20.12,67,25,24.9,0,42,42
2020-09-21 07:52:16.2467,172.8,72.1,42,41.72,-18,20.13,52,3.7,3.68,0,42,42
2020-09-21 07:52:16.4970,172.8,72.1,42,41.72,-17.9,20.13,6,-9740,25,3.7,42,42
2020-09-21 07:52:16.7473,172.8,72.1,42,41.72,-17.9,20.15,7,-9750,24.9,3.7,42,42
2020-09-21 07:52:16.9975,172.8,72.1,42,41.72,-18,20.13,1,723.8,-12.8,23.5,42,42
2020-09-21 07:52:17.2478,172.8,72.1,42,41.72,-18,20.13,2,723.4,-12.5,24,42,42
2020-09-21 07:52:17.4996,172.8,72.1,42,41.72,-18,20.13,61,726.5,719.2,0,42,42
2020-09-21 07:52:17.7524,172.8,72.1,42,41.72,-17.9,20.13,62,425,425,0,42,42
2020-09-21 07:52:18.0052,172.8,72.1,42,41.72,-17.9,20.12,64,16.1,16.3,0,42,42
2020-09-21 07:52:18.2580,172.8,72.1,42,41.72,-18,20.12,3,723.8,-12.8,23,42,42
2020-09-21 07:52:18.5107,172.8,72.1,42,41.72,-18,20.14,4,723.4,-12.5,23,42,42
2020-09-21 07:52:18.7635,172.8,72.1,42,41.72,-18.1,20.13,65,-9740,-9750,0,42,42
2020-09-21 07:52:19.0162,172.8,72.1,42,41.72,-18,20.13,66,5150,5150,0,42,42
2020-09-21 07:52:19.2689,172.8,72.1,42,41.72,-17.9,20.12,1,723.8,-12.8,23.5,42,42
2020-09-21 07:52:19.5217,172.8,72.1,42,41.72,-17.9,20.13,2,723.4,-12.5,24,42,42
2020-09-21 07:52:19.7693,172.8,72.1,42,41.72,-18,20.13,65,-9750,-9750,0,42,42
2020-09-21 07:52:20.0170,172.8,72.1,42,41.72,-18.1,20.13,51,3.7,3.68,0,42,42
2020-09-21 07:52:20.2646,172.8,72.1,42,41.72,-18,20.14,63,50,50,0,42,42
2020-09-21 07:52:20.5123,172.8,72.1,42,41.72,-17.9,20.12,67,25,24.9,0,42,42
2020-09-21 07:52:20.7599,172.8,72.1,42,41.72,-17.9,20.13,52,3.7,3.68,0,42,42
2020-09-21 07:52:21.0075,172.8,72.1,42,41.72,-18,20.12,6,-9750,25,3.7,42,42
2020-09-21 07:52:21.2552,172.8,72.1,42,41.72,-18,20.12,7,-9750,24.9,3.7,42,42
2020-09-21 07:52:21.5028,172.8,72.1,42,41.72,-18,20.13,1,723.8,-12.8,23.5,42,42
2020-09-21 07:52:21.7517,172.8,72.1,42,41.72,-17.9,20.12,2,723.4,-12.5,24,42,42
2020-09-21 07:52:22.0026,172.8,72.1,42,41.72,-17.9,20.12,61,726.5,719.2,0,42,42
2020-09-21 07:52:22.2535,172.8,72.1,42,41.72,-18,20.13,62,425,425,0,42,42
2020-09-21 07:52:22.5044,172.8,72.1,42,41.72,-18.1,20.13,64,16,16.3,0,42,42
2020-09-21 07:52:22.7554,172.8,72.1,42,41.72,-18.1,20.12,3,723.8,-12.8,23,42,42
2020-09-21 07:52:23.0081,172.8,72.1,42,41.72,-17.9,20.12,4,723.4,-12.5,23,42,42
2020-09-21 07:52:23.2607,172.8,72.1,42,41.72,-17.9,20.13,65,-9750,-9750,0,42,42
2020-09-21 07:52:23.5134,172.8,72.1,42,41.72,-18,20.12,66,5150,5150,0,42,42
2020-09-21 07:52:23.7661,172.8,72.1,42,41.72,-18,20.13,1,723.8,-12.8,23.5,42,42
2020-09-21 07:52:24.0156,172.8,72.1,42,41.72,-17.9,20.13,2,723.5,-12.5,24,42,42
2020-09-21 07:52:24.2631,172.8,72.1,42,41.72,-17.9,20.12,65,-9740,-9750,0,42,42
2020-09-21 07:52:24.5107,172.8,72.1,42,41.72,-17.9,20.13,51,3.7,3.68,0,42,42
2020-09-21 07:52:24.7583,172.8,72.1,42,41.72,-18,20.13,63,50,50,0,42,42
2020-09-21 07:52:25.0074,172.8,72.1,42,41.72,-18,20.12,67,25,24.9,0,42,42
2020-09-21 07:52:25.2575,172.8,72.1,42,41.72,-18,20.13,52,3.7,3.68,0,42,42
2020-09-21 07:52:25.5075,172.8,72.1,42,41.72,-17.9,20.13,6,-9750,25,3.7,42,42
2020-09-21 07:52:25.7576,172.8,72.1,42,41.72,-17.9,20.13,7,-9750,24.9,3.7,42,42
2020-09-21 07:52:26.0075,172.8,72.1,42,41.72,-17.9,20.13,1,723.8,-12.8,23.5,42,42
2020-09-21 07:52:26.2571,172.8,72.1,42,41.72,-18,20.13,2,723.5,-12.5,24,42,42
2020-09-21 07:52:26.5066,172.8,72.1,42,41.72,-18,20.13,61,726.5,719.2,0,42,42
2020-09-21 07:52:26.7562,172.8,72.1,42,41.72,-18,20.12,62,425,425,0,42,42
2020-09-21 07:52:27.0057,172.8,72.1,42,41.72,-17.9,20.13,64,16.1,16.3,0,42,42
2020-09-21 07:52:27.2553,172.8,72.1,42,41.72,-17.9,20.12,3,723.8,-12.8,23,42,42
2020-09-21 07:52:27.5048,172.8,72.1,42,41.72,-18.1,20.13,4,723.5,-12.5,23,42,42
2020-09-21 07:52:27.7544,172.8,72.1,42,41.72,-18,20.12,65,-9750,-9750,0,42,42
2020-09-21 07:52:28.0039,172.8,72.1,42,41.72,-18,20.12,66,5150,5150,0,42,42
2020-09-21 07:52:28.2557,172.8,72.1,42,41.72,-17.9,20.13,1,723.8,-12.8,23.5,42,42
2020-09-21 07:52:28.5074,172.8,72.1,42,41.72,-17.9,20.14,2,723.5,-12.5,24,42,42
2020-09-21 07:52:28.7592,172.8,72.1,42,41.72,-18,20.13,65,-9750,-9750,0,42,42
2020-09-21 07:52:29.0110,172.8,72.1,42,41.72,-18,20.13,51,3.7,3.68,0,42,42
2020-09-21 07:52:29.2592,172.8,72.1,42,41.72,-18,20.12,63,50,50,0,42,42
2020-09-21 07:52:29.5067,172.8,72.1,42,41.72,-17.9,20.12,67,25,24.9,0,42,42
2020-09-21 07:52:29.7542,172.8,72.1,42,41.72,-17.9,20.13,52,3.7,3.68,0,42,42
2020-09-21 07:52:30.0018,172.8,72,42,41.67,-18.1,20.12,6,-9740,25,3.7,42,42
2020-09-21 07:52:30.2492,172.8,72,42,41.67,-18.1,20.12,7,-9750,24.9,3.7,42,42
2020-09-21 07:52:30.4966,172.8,72,42,41.67,-18,20.13,1,723.8,-12.8,23.5,42,42
2020-09-21 07:52:30.7440,172.8,72,42,41.67,-17.9,20.13,2,723.5,-12.5,24,42,42
2020-09-21 07:52:30.9914,172.8,72,42,41.67,-18,20.13,61,726.4,719.1,0,42,42
2020-09-21 07:52:31.2389,172.8,72,42,41.67,-18,20.12,62,425,425,0,42,42
2020-09-21 07:52:31.4901,172.8,72,42,41.67,-18,20.12,64,16.1,16.3,0,42,42
2020-09-21 07:52:31.7413,172.8,72,42,41.67,-18,20.12,3,723.9,-12.8,23,42,42
2020-09-21 07:52:31.9926,172.8,72,42,41.67,-17.9,20.12,4,723.4,-12.5,23,42,42
2020-09-21 07:52:32.2437,172.8,72,42,41.67,-17.9,20.13,65,-9740,-9740,0,42,42
2020-09-21 07:52:32.4913,172.8,72,42,41.67,-18,20.12,66,5150,5150,0,42,42
2020-09-21 07:52:32.7388,172.8,72,42,41.67,-18,20.12,1,723.9,-12.8,23.5,42,42
2020-09-21 07:52:32.9863,172.8,72,42,41.67,-18,20.12,2,723.4,-12.5,24,42,42
2020-09-21 07:52:33.2339,172.8,72,42,41.67,-17.9,20.13,65,-9740,-9740,0,42,42
2020-09-21 07:52:33.4814,172.8,72,42,41.67,-17.9,20.13,51,3.7,3.68,0,42,42
2020-09-21 07:52:33.7289,172.8,72,42,41.67,-18,20.13,63,50,50,0,42,42
2020-09-21 07:52:33.9765,172.8,72,42,41.67,-18,20.13,67,25,24.9,0,42,42
2020-09-21 07:52:34.2240,172.8,72,42,41.67,-18,20.12,52,3.7,3.68,0,42,42
2020-09-21 07:52:34.4714,172.8,72,42,41.67,-17.9,20.13,6,-9750,25,3.7,42,42
2020-09-21 07:52:34.7188,172.8,72,42,41.67,-17.9,20.13,7,-9740,24.9,3.7,42,42
2020-09-21 07:52:34.9663,172.8,72,42,41.67,-17.9,20.12,1,723.9,-12.8,23.5,42,42
2020-09-21 07:52:35.2137,172.8,72,42,41.67,-18,20.12,2,723.4,-12.5,24,42,42
2020-09-21 07:52:35.4611,172.8,72,42,41.67,-18,20.12,61,726.5,719.1,0,42,42
2020-09-21 07:52:35.7085,172.8,72,42,41.67,-18,20.12,62,425,425,0,42,42
2020-09-21 07:52:35.9560,172.8,72,42,41.67,-17.9,20.11,64,16.1,16.3,0,42,42
2020-09-21 07:52:36.2037,172.8,72,42,41.67,-17.9,20.13,3,723.9,-12.8,23,42,42
2020-09-21 07:52:36.4563,172.8,72,42,41.67,-18,20.12,4,723.4,-12.5,23,42,42
2020-09-21 07:52:36.7090,172.8,72,42,41.67,-18,20.12,65,-9750,-9750,0,42,42
2020-09-21 07:52:36.9616,172.8,72,42,41.67,-18,20.13,66,5160,5160,0,42,42
2020-09-21 07:52:37.2143,172.8,72,42,41.67,-18,20.13,1,723.9,-12.8,23.5,42,42
2020-09-21 07:52:37.4668,172.8,72,42,41.67,-17.9,20.12,2,723.4,-12.5,24,42,42
2020-09-21 07:52:37.7194,172.8,72,42,41.67,-18,20.13,65,-9750,-9750,0,42,42
2020-09-21 07:52:37.9719,172.8,72,42,41.67,-18,20.13,51,3.7,3.68,0,42,42
2020-09-21 07:52:38.2245,172.8,72,42,41.67,-18,20.12,63,50,50,0,42,42
2020-09-21 07:52:38.4769,172.8,72,42,41.67,-17.9,20.13,67,25,24.9,0,42,42
2020-09-21 07:52:38.7292,172.8,72,42,41.67,-17.9,20.13,52,3.7,3.68,0,42,42
