Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:52:38.9815,172.8,72,42,41.67,-17.9,20.12,6,-9740,25,3.7,42,42
2020-09-21 07:52:39.2338,172.8,72,42,41.67,-18,20.13,7,-9750,24.9,3.7,42,42
2020-09-21 07:52:39.4862,172.8,72,42,41.67,-18,20.12,1,723.8,-12.8,23.5,42,42
2020-09-21 07:52:39.7388,172.8,72,42,41.67,-18,20.13,2,723.3,-12.5,24,42,42
2020-09-21 07:52:39.9915,172.8,72,42,41.67,-18,20.12,61,726.3,719.1,0,42,42
2020-09-21 07:52:40.2442,172.8,72,42,41.67,-18,20.13,62,425,425,0,42,42
2020-09-21 07:52:40.4969,172.8,72,42,41.67,-18,20.13,64,16.1,16.3,0,42,42
2020-09-21 07:52:40.7496,172.8,72,42,41.67,-18,20.12,3,723.8,-12.8,23,42,42
2020-09-21 07:52:41.0023,172.8,72,42,41.67,-18,20.12,4,723.3,-12.5,23,42,42
2020-09-21 07:52:41.2550,172.8,72,42,41.67,-18,20.14,65,-9740,-9740,0,42,42
2020-09-21 07:52:41.5077,172.8,72,42,41.67,-18,20.12,66,5160,5160,0,42,42
2020-09-21 07:52:41.7595,172.8,72,42,41.67,-18,20.13,1,723.8,-12.8,23.5,42,42
2020-09-21 07:52:42.0110,172.8,72,42,41.67,-18,20.13,2,723.3,-12.5,24,42,42
2020-09-21 07:52:42.2626,172.8,72,42,41.67,-18,20.13,65,-9750,-9750,0,42,42
2020-09-21 07:52:42.5141,172.8,72,42,41.67,-18,20.12,51,3.7,3.68,0,42,42
2020-09-21 07:52:42.7624,172.8,72,42,41.67,-18,20.13,63,50,50,0,42,42
2020-09-21 07:52:43.0100,172.8,72,42,41.67,-18,20.13,67,25,24.9,0,42,42
2020-09-21 07:52:43.2577,172.8,71.9,42,41.61,-18,20.13,52,3.7,3.68,0,42,42
2020-09-21 07:52:43.5053,172.8,71.9,42,41.61,-18,20.13,6,-9740,25,3.7,42,42
2020-09-21 07:52:43.7529,172.8,71.9,42,41.61,-18,20.12,7,-9750,24.9,3.7,42,42
2020-09-21 07:52:44.0004,172.8,71.9,42,41.61,-17.9,20.13,1,723.8,-12.8,23.5,42,42
2020-09-21 07:52:44.2480,172.8,71.9,42,41.61,-17.9,20.13,2,723.3,-12.5,24,42,42
2020-09-21 07:52:44.4956,172.8,71.9,42,41.61,-18,20.12,61,726.3,719,0,42,42
2020-09-21 07:52:44.7452,172.8,71.9,42,41.61,-18,20.12,62,425,425,0,42,42
2020-09-21 07:52:44.9980,172.8,71.9,42,41.61,-18,20.12,64,16,16.3,0,42,42
2020-09-21 07:52:45.2507,172.8,71.9,42,41.61,-18,20.13,3,723.8,-12.8,23,42,42
2020-09-21 07:52:45.5035,172.8,71.9,42,41.61,-17.9,20.13,4,723.3,-12.5,23,42,42
2020-09-21 07:52:45.7562,172.8,71.9,42,41.61,-18,20.12,65,-9750,-9740,0,42,42
2020-09-21 07:52:46.0089,172.8,71.9,42,41.61,-18,20.13,66,5160,5160,0,42,42
2020-09-21 07:52:46.2616,172.8,71.9,42,41.61,-18,20.13,1,723.7,-12.8,23.5,42,42
2020-09-21 07:52:46.5142,172.8,71.9,42,41.61,-17.9,20.13,2,723.3,-12.5,24,42,42
2020-09-21 07:52:46.7669,172.8,71.9,42,41.61,-17.9,20.13,65,-9750,-9750,0,42,42
2020-09-21 07:52:47.0196,172.8,71.9,42,41.61,-18,20.13,51,3.7,3.68,0,42,42
2020-09-21 07:52:47.2723,172.8,71.9,42,41.61,-18,20.13,63,50,50,0,42,42
2020-09-21 07:52:47.5250,172.8,71.9,42,41.61,-18,20.35,67,25,24.9,0,42,42
2020-09-21 07:52:47.7754,172.8,71.9,42,41.61,-17.9,20.12,52,3.7,3.68,0,42,42
2020-09-21 07:52:48.0229,172.8,71.9,42,41.61,-17.9,20.13,6,-9750,25,3.7,42,42
2020-09-21 07:52:48.2704,172.8,71.9,42,41.61,-18,20.12,7,-9750,24.9,3.7,42,42
2020-09-21 07:52:48.5180,172.8,71.9,42,41.61,-18,20.12,1,723.7,-12.8,23.5,42,42
2020-09-21 07:52:48.7655,172.8,71.9,42,41.61,-18,20.12,2,723.3,-12.5,24,42,42
2020-09-21 07:52:49.0130,172.8,71.9,42,41.61,-17.9,20.13,61,726.2,719,0,42,42
2020-09-21 07:52:49.2606,172.8,71.9,42,41.61,-18,20.13,62,425,425,0,42,42
2020-09-21 07:52:49.5081,172.8,71.9,42,41.61,-18,20.12,64,16,16.2,0,42,42
2020-09-21 07:52:49.7557,172.8,71.9,42,41.61,-18,20.13,3,723.7,-12.8,23,42,42
2020-09-21 07:52:50.0033,172.8,71.9,41.75,41.61,-18,20.13,4,723.3,-12.5,23,42,42
2020-09-21 07:52:50.2509,172.8,71.9,41.75,41.61,-17.9,20.13,65,-9750,-9750,0,42,42
2020-09-21 07:52:50.4984,172.8,71.9,41.75,41.61,-17.9,20.13,66,5170,5170,0,42,42
2020-09-21 07:52:50.7460,172.8,71.9,41.75,41.61,-18,20.13,1,723.7,-12.8,23.5,42,42
2020-09-21 07:52:50.9936,172.8,71.9,41.75,41.61,-18,20.13,2,723.3,-12.5,24,42,42
2020-09-21 07:52:51.2411,172.8,71.9,41.75,41.61,-18,20.13,65,-9740,-9750,0,42,42
2020-09-21 07:52:51.4886,172.8,71.9,41.75,41.61,-17.9,20.13,51,3.7,3.68,0,42,42
2020-09-21 07:52:51.7361,172.8,71.9,41.75,41.61,-17.9,20.12,63,50,50,0,42,42
2020-09-21 07:52:51.9847,172.8,71.9,41.75,41.61,-17.9,20.13,67,25,24.9,0,42,42
2020-09-21 07:52:52.2374,172.8,71.9,41.75,41.61,-18,20.13,52,3.7,3.68,0,42,42
2020-09-21 07:52:52.4900,172.8,71.9,41.75,41.61,-18,20.13,6,-9740,25,3.7,42,42
2020-09-21 07:52:52.7427,172.8,71.9,41.75,41.61,-17.9,20.13,7,-9750,24.9,3.7,42,42
2020-09-21 07:52:52.9945,172.8,71.9,41.75,41.61,-17.9,20.13,1,723.6,-12.8,23.5,41.5,42
2020-09-21 07:52:53.2420,172.8,71.9,41.75,41.61,-17.9,20.1,2,723.2,-12.5,24,41.5,42
2020-09-21 07:52:53.4896,172.8,71.9,41.75,41.61,-18,20.13,61,726.2,719.1,0,41.5,42
2020-09-21 07:52:53.7371,172.8,71.9,41.75,41.61,-18,20.12,62,425,425,0,41.5,42
2020-09-21 07:52:53.9858,172.8,71.9,41.75,41.61,-17.9,20.12,64,16,16.3,0,41.5,42
2020-09-21 07:52:54.2386,172.8,71.9,41.75,41.61,-17.9,20.12,3,723.6,-12.8,23,41.5,42
2020-09-21 07:52:54.4915,172.8,71.9,41.75,41.61,-17.9,20.12,4,723.2,-12.5,23,41.5,42
2020-09-21 07:52:54.7443,172.8,71.9,41.75,41.61,-18.1,20.12,65,-9730,-9760,0,41.5,42
2020-09-21 07:52:54.9972,172.8,71.9,41.75,41.61,-18,20.12,66,5170,5170,0,41.5,42
2020-09-21 07:52:55.2500,172.8,71.9,41.75,41.61,-17.9,20.12,1,723.6,-12.8,23.5,41.5,42
2020-09-21 07:52:55.5029,172.8,71.9,41.75,41.61,-17.9,20.12,2,723.2,-12.5,24,41.5,42
2020-09-21 07:52:55.7557,172.8,71.9,41.75,41.61,-18,20.13,65,-9730,-9760,0,41.5,42
2020-09-21 07:52:56.0074,172.8,71.9,41.75,41.61,-18,20.13,51,3.7,3.68,0,41.5,42
2020-09-21 07:52:56.2550,172.8,71.9,41.75,41.61,-18,20.13,63,50,50,0,41.5,42
2020-09-21 07:52:56.5025,172.8,71.9,41.75,41.61,-18,20.13,67,25,24.9,0,41.5,42
2020-09-21 07:52:56.7500,172.8,71.9,41.75,41.61,-17.9,20.13,52,3.7,3.67,0,41.5,42
2020-09-21 07:52:56.9976,172.8,71.9,41.75,41.61,-18,20.13,6,-9720,25,3.7,41.5,42
2020-09-21 07:52:57.2496,172.8,71.9,41.75,41.61,-18,20.13,7,-9760,24.9,3.7,41.5,42
2020-09-21 07:52:57.5025,172.8,71.9,41.75,41.61,-18,20.13,1,723.6,-12.8,23.5,41.5,42
2020-09-21 07:52:57.7554,172.8,71.9,41.75,41.61,-18,20.13,2,723.2,-12.5,24,41.5,42
2020-09-21 07:52:58.0082,172.8,71.9,41.75,41.61,-17.9,20.13,61,726.3,719,0,41.5,42
2020-09-21 07:52:58.2610,172.8,71.9,41.75,41.61,-17.9,20.16,62,425,425,0,41.5,42
2020-09-21 07:52:58.5137,172.8,71.9,41.75,41.61,-18,20.12,64,16,16.3,0,41.5,42
2020-09-21 07:52:58.7664,172.8,71.9,41.75,41.61,-18,20.13,3,723.6,-12.8,23,41.5,42
2020-09-21 07:52:59.0191,172.8,71.9,41.75,41.61,-17.9,20.13,4,723.2,-12.5,23,41.5,42
2020-09-21 07:52:59.2713,172.8,71.8,41.75,41.55,-17.9,20.12,65,-9720,-9760,0,41.5,42
2020-09-21 07:52:59.5229,172.8,71.8,41.75,41.55,-17.9,20.13,66,5170,5170,0,41.5,42
2020-09-21 07:52:59.7746,172.8,71.8,41.75,41.55,-18,20.12,1,723.6,-12.8,23.5,41.5,42
2020-09-21 07:53:00.0262,172.8,71.8,41.75,41.55,-18,20.13,2,723.2,-12.5,24,41.5,42
2020-09-21 07:53:00.2756,172.8,71.8,41.75,41.55,-18,20.13,65,-9730,-9760,0,41.5,42
2020-09-21 07:53:00.5231,172.8,71.8,41.75,41.55,-17.9,20.13,51,3.7,3.68,0,41.5,42
2020-09-21 07:53:00.7706,172.8,71.8,41.75,41.55,-17.9,20.13,63,50,50,0,41.5,42
2020-09-21 07:53:01.0181,172.8,71.8,41.75,41.55,-18,20.13,67,25,24.9,0,41.5,42
2020-09-21 07:53:01.2686,172.8,71.8,41.75,41.55,-18.1,20.13,52,3.7,3.68,0,41.5,42
2020-09-21 07:53:01.5213,172.8,71.8,41.75,41.55,-18,20.12,6,-9720,25,3.7,41.5,42
2020-09-21 07:53:01.7741,172.8,71.8,41.75,41.55,-17.9,20.13,7,-9760,24.9,3.7,41.5,42
2020-09-21 07:53:02.0268,172.8,71.8,41.75,41.55,-17.9,20.12,1,723.6,-12.8,23.5,41.5,42
2020-09-21 07:53:02.2768,172.8,71.8,41.75,41.55,-18,20.12,2,723.1,-12.5,24,41.5,42
2020-09-21 07:53:02.5243,172.8,71.8,41.75,41.55,-18,20.13,61,726.3,719.1,0,41.5,42
2020-09-21 07:53:02.7719,172.8,71.8,41.75,41.55,-18,20.12,62,425,425,0,41.5,42
2020-09-21 07:53:03.0194,172.8,71.8,41.75,41.55,-17.9,20.12,64,16,16.3,0,41.5,42
2020-09-21 07:53:03.2670,172.8,71.8,41.75,41.55,-17.9,20.12,3,723.6,-12.8,23,41.5,42
2020-09-21 07:53:03.5147,172.8,71.8,41.75,41.55,-17.9,20.13,4,723.1,-12.5,23,41.5,42
2020-09-21 07:53:03.7623,172.8,71.8,41.75,41.55,-18,20.13,65,-9720,-9770,0,41.5,42
2020-09-21 07:53:04.0099,172.8,71.8,41.75,41.55,-18,20.12,66,5170,5170,0,41.5,42
2020-09-21 07:53:04.2575,172.8,71.8,41.75,41.55,-17.9,20.13,1,723.6,-12.8,23.5,41.5,42
2020-09-21 07:53:04.5051,172.8,71.8,41.75,41.55,-17.9,20.13,2,723.1,-12.5,24,41.5,42
2020-09-21 07:53:04.7526,172.8,71.8,41.75,41.55,-17.9,20.13,65,-9720,-9770,0,41.5,42
2020-09-21 07:53:05.0002,172.8,71.8,41.75,41.55,-18,20.12,51,3.7,3.68,0,41.5,42
2020-09-21 07:53:05.2477,172.8,71.8,41.75,41.55,-18,20.13,63,50,50,0,41.5,42
2020-09-21 07:53:05.4952,172.8,71.8,41.75,41.55,-17.9,20.13,67,25,24.9,0,41.5,42
2020-09-21 07:53:05.7427,172.8,71.8,41.75,41.55,-17.9,20.13,52,3.7,3.68,0,41.5,42
2020-09-21 07:53:05.9902,172.8,71.8,41.75,41.55,-17.9,20.13,6,-9720,25,3.7,41.5,42
2020-09-21 07:53:06.2376,172.8,71.8,41.75,41.55,-18,20.13,7,-9770,24.9,3.7,41.5,42
2020-09-21 07:53:06.4901,172.8,71.8,41.75,41.55,-18,20.12,1,723.6,-12.8,23.5,41.5,42
2020-09-21 07:53:06.7428,172.8,71.8,41.75,41.55,-18,20.13,2,723.1,-12.5,24,41.5,42
2020-09-21 07:53:06.9954,172.8,71.8,41.75,41.55,-17.9,20.13,61,726.3,719,0,41.5,42
2020-09-21 07:53:07.2481,172.8,71.8,41.75,41.55,-17.9,20.13,62,425,425,0,41.5,42
2020-09-21 07:53:07.4960,172.8,71.8,41.75,41.55,-18,20.12,64,16,16.3,0,41.5,42
2020-09-21 07:53:07.7435,172.8,71.8,41.75,41.55,-18,20.13,3,723.5,-12.8,23,41.5,42
2020-09-21 07:53:07.9911,172.8,71.8,41.75,41.55,-18,20.12,4,723.1,-12.8,23,41.5,42
2020-09-21 07:53:08.2386,172.8,71.8,41.75,41.55,-17.9,20.14,65,-9720,-9770,0,41.5,42
2020-09-21 07:53:08.4860,172.8,71.8,41.75,41.55,-17.9,20.13,66,5170,5170,0,41.5,42
2020-09-21 07:53:08.7333,172.8,71.8,41.75,41.55,-18,20.13,1,723.5,-12.8,23.5,41.5,42
2020-09-21 07:53:08.9807,172.8,71.8,41.75,41.55,-18,20.12,2,723.1,-12.8,24,41.5,42
2020-09-21 07:53:09.2280,172.8,71.8,41.75,41.55,-18,20.12,65,-9720,-9770,0,41.5,42
2020-09-21 07:53:09.4774,172.8,71.8,41.75,41.55,-18,20.13,51,3.7,3.68,0,41.5,42
2020-09-21 07:53:09.7272,172.8,71.8,41.75,41.55,-17.9,20.13,63,50,50,0,41.5,42
2020-09-21 07:53:09.9771,172.8,71.8,41.75,41.55,-18,20.12,67,25,24.9,0,41.5,42
2020-09-21 07:53:10.2269,172.8,71.8,41.75,41.55,-18,20.13,52,3.7,3.67,0,41.5,42
2020-09-21 07:53:10.4775,172.8,71.8,41.75,41.55,-18,20.12,6,-9720,25,3.7,41.5,42
2020-09-21 07:53:10.7302,172.8,71.8,41.75,41.55,-18,20.13,7,-9780,24.9,3.7,41.5,42
2020-09-21 07:53:10.9830,172.8,71.8,41.75,41.55,-17.9,20.13,1,723.5,-12.8,23.5,41.5,42
2020-09-21 07:53:11.2357,172.8,71.8,41.75,41.55,-18,20.13,2,723.1,-12.8,24,41.5,42
2020-09-21 07:53:11.4884,172.8,71.8,41.75,41.55,-18,20.13,61,726.2,718.9,0,41.5,42
2020-09-21 07:53:11.7411,172.8,71.8,41.75,41.55,-18,20.12,62,425,425,0,41.5,42
2020-09-21 07:53:11.9937,172.8,71.8,41.75,41.55,-18,20.12,64,16,16.3,0,41.5,42
2020-09-21 07:53:12.2463,172.8,71.8,41.75,41.55,-18,20.12,3,723.5,-12.8,23,41.5,42
2020-09-21 07:53:12.4979,172.8,71.8,41.75,41.55,-18,20.13,4,723.1,-12.8,23,41.5,42
2020-09-21 07:53:12.7465,172.8,71.8,41.75,41.55,-18,20.12,65,-9720,-9770,0,41.5,42
2020-09-21 07:53:12.9950,172.8,71.8,41.75,41.55,-18,20.13,66,5170,5170,0,41.5,42
2020-09-21 07:53:13.2436,172.8,71.8,41.75,41.55,-18,20.12,1,723.5,-12.8,23.5,41.5,42
2020-09-21 07:53:13.4919,172.8,71.8,41.75,41.55,-18,20.12,2,723.1,-12.8,24,41.5,42
2020-09-21 07:53:13.7394,172.8,71.8,41.75,41.55,-18,20.13,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:13.9870,172.8,71.8,41.75,41.55,-18,20.13,51,3.7,3.68,0,41.5,42
2020-09-21 07:53:14.2345,172.8,71.8,41.75,41.55,-18,20.13,63,50,50,0,41.5,42
2020-09-21 07:53:14.4820,172.8,71.8,41.75,41.55,-18,20.14,67,25,24.9,0,41.5,42
2020-09-21 07:53:14.7339,172.8,71.8,41.75,41.55,-18,20.13,52,3.7,3.67,0,41.5,42
2020-09-21 07:53:14.9865,172.8,71.8,41.75,41.55,-18,20.13,6,-9720,25,3.7,41.5,42
2020-09-21 07:53:15.2392,172.8,71.8,41.75,41.55,-18,20.12,7,-9780,24.9,3.7,41.5,42
2020-09-21 07:53:15.4918,172.8,71.8,41.75,41.55,-18,20.12,1,723.5,-12.8,23.5,41.5,42
2020-09-21 07:53:15.7400,172.8,71.8,41.75,41.55,-18,20.12,2,723,-12.8,24,41.5,42
2020-09-21 07:53:15.9872,172.8,71.8,41.75,41.55,-18,20.13,61,726.1,718.9,0,41.5,42
2020-09-21 07:53:16.2344,172.8,71.8,41.75,41.55,-18,20.13,62,425,425,0,41.5,42
2020-09-21 07:53:16.4816,172.8,71.8,41.75,41.55,-17.9,20.13,64,16,16.3,0,41.5,42
2020-09-21 07:53:16.7292,172.8,71.8,41.75,41.55,-18,20.12,3,723.5,-12.8,23,41.5,42
2020-09-21 07:53:16.9773,172.8,71.8,41.75,41.55,-18,20.13,4,723,-12.8,23,41.5,42
2020-09-21 07:53:17.2254,172.8,71.8,41.75,41.55,-18,20.12,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:17.4735,172.8,71.8,41.75,41.55,-18,20.12,66,5170,5170,0,41.5,42
2020-09-21 07:53:17.7218,172.8,71.8,41.75,41.55,-17.9,20.12,1,723.5,-12.8,23.5,41.5,42
2020-09-21 07:53:17.9746,172.8,71.7,41.75,41.49,-17.9,20.12,2,723,-12.8,24,41.5,42
2020-09-21 07:53:18.2274,172.8,71.7,41.75,41.49,-18,20.12,65,-9720,-9770,0,41.5,42
2020-09-21 07:53:18.4802,172.8,71.7,41.75,41.49,-18,20.13,51,3.7,3.68,0,41.5,42
2020-09-21 07:53:18.7329,172.8,71.7,41.75,41.49,-17.9,20.12,63,50,50,0,41.5,42
2020-09-21 07:53:18.9844,172.8,71.7,41.75,41.49,-18,20.13,67,25,24.9,0,41.5,42
2020-09-21 07:53:19.2350,172.8,71.7,41.75,41.49,-18,20.13,52,3.7,3.67,0,41.5,42
2020-09-21 07:53:19.4856,172.8,71.7,41.75,41.49,-18,20.12,6,-9720,25,3.7,41.5,42
2020-09-21 07:53:19.7363,172.8,71.7,41.75,41.49,-18,20.13,7,-9780,24.9,3.7,41.5,42
2020-09-21 07:53:19.9864,172.8,71.7,41.75,41.49,-18,20.13,1,723.5,-12.8,23.5,41.5,42
2020-09-21 07:53:20.2350,172.8,71.7,41.75,41.49,-17.9,20.13,2,723,-12.8,24,41.5,42
2020-09-21 07:53:20.4836,172.8,71.7,41.75,41.49,-17.9,20.13,61,726.2,718.8,0,41.5,42
2020-09-21 07:53:20.7322,172.8,71.7,41.75,41.49,-18,20.12,62,425,425,0,41.5,42
2020-09-21 07:53:20.9818,172.8,71.7,41.75,41.49,-18,20.12,64,16,16.3,0,41.5,42
2020-09-21 07:53:21.2344,172.8,71.7,41.75,41.49,-18,20.13,3,723.5,-12.8,23,41.5,42
2020-09-21 07:53:21.4870,172.8,71.7,41.75,41.49,-17.9,20.14,4,723,-12.8,23,41.5,42
2020-09-21 07:53:21.7396,172.8,71.7,41.75,41.49,-17.9,20.13,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:21.9922,172.8,71.7,41.75,41.49,-17.9,20.13,66,5180,5180,0,41.5,42
2020-09-21 07:53:22.2398,172.8,71.7,41.75,41.49,-18.1,20.12,1,723.5,-12.8,23.5,41.5,42
2020-09-21 07:53:22.4873,172.8,71.7,41.75,41.49,-18,20.12,2,723,-12.8,24,41.5,42
2020-09-21 07:53:22.7348,172.8,71.7,41.75,41.49,-17.9,20.12,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:22.9823,172.8,71.7,41.75,41.49,-17.9,20.12,51,3.7,3.68,0,41.5,42
2020-09-21 07:53:23.2300,172.8,71.7,41.75,41.49,-17.9,20.14,63,50,50,0,41.5,42
2020-09-21 07:53:23.4777,172.8,71.7,41.75,41.49,-18,20.13,67,24.9,24.9,0,41.5,42
2020-09-21 07:53:23.7253,172.8,71.7,41.75,41.49,-18,20.13,52,3.7,3.67,0,41.5,42
2020-09-21 07:53:23.9730,172.8,71.7,41.75,41.49,-18,20.13,6,-9720,25,3.7,41.5,42
2020-09-21 07:53:24.2249,172.8,71.7,41.75,41.49,-17.9,20.12,7,-9780,24.9,3.7,41.5,42
2020-09-21 07:53:24.4776,172.8,71.7,41.75,41.49,-17.9,20.12,1,723.5,-12.8,23.5,41.5,42
2020-09-21 07:53:24.7303,172.8,71.7,41.75,41.49,-18,20.13,2,723,-12.8,24,41.5,42
2020-09-21 07:53:24.9830,172.8,71.7,41.75,41.49,-18.1,20.13,61,726.2,718.9,0,41.5,42
2020-09-21 07:53:25.2357,172.8,71.7,41.75,41.49,-18,20.13,62,425,425,0,41.5,42
2020-09-21 07:53:25.4884,172.8,71.7,41.75,41.49,-17.9,20.13,64,16,16.3,0,41.5,42
2020-09-21 07:53:25.7411,172.8,71.7,41.75,41.49,-18,20.12,3,723.5,-12.8,23,41.5,42
2020-09-21 07:53:25.9938,172.8,71.7,41.75,41.49,-18,20.13,4,723,-12.8,23,41.5,42
2020-09-21 07:53:26.2465,172.8,71.7,41.75,41.49,-18.1,20.12,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:26.4992,172.8,71.7,41.75,41.49,-18,20.12,66,5180,5180,0,41.5,42
2020-09-21 07:53:26.7519,172.8,71.7,41.75,41.49,-17.9,20.12,1,723.5,-12.8,23.5,41.5,42
2020-09-21 07:53:27.0046,172.8,71.7,41.75,41.49,-17.9,20.12,2,723,-12.8,24,41.5,42
2020-09-21 07:53:27.2571,172.8,71.7,41.75,41.49,-18,20.13,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:27.5044,172.8,71.7,41.75,41.49,-18.1,20.13,51,3.7,3.68,0,41.5,42
2020-09-21 07:53:27.7518,172.8,71.7,41.75,41.49,-18,20.12,63,50,50,0,41.5,42
2020-09-21 07:53:27.9991,172.8,71.7,41.75,41.49,-18,20.13,67,25,24.9,0,41.5,42
2020-09-21 07:53:28.2465,172.8,71.7,41.75,41.49,-17.9,20.12,52,3.7,3.67,0,41.5,42
2020-09-21 07:53:28.4939,172.8,71.7,41.75,41.49,-18,20.13,6,-9720,25,3.7,41.5,42
2020-09-21 07:53:28.7414,172.8,71.7,41.75,41.49,-18,20.12,7,-9780,24.9,3.7,41.5,42
2020-09-21 07:53:28.9889,172.8,71.7,41.75,41.49,-18.1,20.13,1,723.5,-12.8,23.5,41.5,42
2020-09-21 07:53:29.2363,172.8,71.7,41.75,41.49,-17.9,20.12,2,723,-12.8,24,41.5,42
2020-09-21 07:53:29.4852,172.8,71.7,41.75,41.49,-17.9,20.12,61,726.1,718.9,0,41.5,42
2020-09-21 07:53:29.7378,172.8,71.7,41.75,41.49,-17.9,20.13,62,425,425,0,41.5,42
2020-09-21 07:53:29.9904,172.8,71.7,41.75,41.49,-18,20.13,64,16,16.3,0,41.5,42
2020-09-21 07:53:30.2430,172.8,71.7,41.75,41.49,-18.1,20.13,3,723.5,-12.8,23,41.5,42
2020-09-21 07:53:30.4948,172.8,71.7,41.75,41.49,-18,20.12,4,723,-12.5,23,41.5,42
2020-09-21 07:53:30.7435,172.8,71.7,41.75,41.49,-17.9,20.13,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:30.9922,172.8,71.7,41.75,41.49,-17.9,20.13,66,5180,5180,0,41.5,42
2020-09-21 07:53:31.2408,172.8,71.7,41.75,41.49,-18,20.13,1,723.5,-12.8,23.5,41.5,42
2020-09-21 07:53:31.4895,172.8,71.7,41.75,41.49,-18.1,20.13,2,723,-12.5,24,41.5,42
2020-09-21 07:53:31.7400,172.8,71.7,41.75,41.49,-18,20.12,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:31.9926,172.8,71.7,41.75,41.49,-17.9,20.13,51,3.7,3.68,0,41.5,42
2020-09-21 07:53:32.2453,172.8,71.7,41.75,41.49,-17.9,20.13,63,50,50,0,41.5,42
2020-09-21 07:53:32.4979,172.8,71.7,41.75,41.49,-18,20.12,67,24.9,24.9,0,41.5,42
2020-09-21 07:53:32.7483,172.8,71.7,41.75,41.49,-18,20.12,52,3.7,3.67,0,41.5,42
2020-09-21 07:53:32.9957,172.8,71.7,41.75,41.49,-18,20.12,6,-9720,24.9,3.7,41.5,42
2020-09-21 07:53:33.2431,172.8,71.7,41.75,41.49,-17.9,20.13,7,-9780,24.9,3.7,41.5,42
2020-09-21 07:53:33.4905,172.8,71.7,41.75,41.49,-17.9,20.13,1,723.5,-12.8,23.5,41.5,42
2020-09-21 07:53:33.7379,172.8,71.7,41.75,41.49,-17.9,20.13,2,723,-12.5,24,41.5,42
2020-09-21 07:53:33.9853,172.8,71.7,41.75,41.49,-18,20.13,61,726,718.9,0,41.5,42
2020-09-21 07:53:34.2327,172.8,71.7,41.75,41.49,-18,20.13,62,425,425,0,41.5,42
2020-09-21 07:53:34.4801,172.8,71.7,41.75,41.49,-18,20.13,64,16,16.3,0,41.5,42
2020-09-21 07:53:34.7276,172.8,71.7,41.75,41.49,-17.9,20.12,3,723.5,-12.8,23,41.5,42
2020-09-21 07:53:34.9770,172.8,71.7,41.75,41.49,-17.9,20.12,4,723,-12.5,23,41.5,42
2020-09-21 07:53:35.2263,172.8,71.7,41.75,41.49,-18,20.13,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:35.4757,172.8,71.7,41.75,41.49,-18,20.12,66,5180,5180,0,41.5,42
2020-09-21 07:53:35.7251,172.8,71.7,41.75,41.49,-18,20.13,1,723.5,-12.8,23.5,41.5,42
2020-09-21 07:53:35.9740,172.8,71.7,41.75,41.49,-17.9,20.12,2,723,-12.5,24,41.5,42
2020-09-21 07:53:36.2214,172.8,71.7,41.75,41.49,-18,20.11,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:36.4689,172.8,71.7,41.75,41.49,-18,20.13,51,3.7,3.68,0,41.5,42
2020-09-21 07:53:36.7164,172.8,71.7,41.75,41.49,-18,20.13,63,50,50,0,41.5,42
2020-09-21 07:53:36.9651,172.8,71.7,41.75,41.49,-18,20.13,67,24.9,24.9,0,41.5,42
2020-09-21 07:53:37.2176,172.8,71.7,41.75,41.49,-17.9,20.13,52,3.7,3.67,0,41.5,42
2020-09-21 07:53:37.4702,172.8,71.7,41.75,41.49,-17.9,20.12,6,-9720,24.9,3.7,41.5,42
2020-09-21 07:53:37.7228,172.8,71.7,41.75,41.49,-18,20.12,7,-9780,24.9,3.7,41.5,42
2020-09-21 07:53:37.9753,172.8,71.6,41.75,41.44,-18,20.13,1,723.5,-12.8,23.5,41.5,42
2020-09-21 07:53:38.2279,172.8,71.6,41.75,41.44,-18,20.13,2,722.9,-12.5,24,41.5,42
2020-09-21 07:53:38.4804,172.8,71.6,41.75,41.44,-18,20.12,61,726,718.8,0,41.5,42
2020-09-21 07:53:38.7330,172.8,71.6,41.75,41.44,-17.9,20.13,62,425,425,0,41.5,42
2020-09-21 07:53:38.9856,172.8,71.6,41.75,41.44,-18,20.13,64,16,16.3,0,41.5,42
2020-09-21 07:53:39.2339,172.8,71.6,41.75,41.44,-18,20.14,3,723.5,-12.8,23,41.5,42
2020-09-21 07:53:39.4814,172.8,71.6,41.75,41.44,-18,20.13,4,722.9,-12.5,23,41.5,42
2020-09-21 07:53:39.7289,172.8,71.6,41.75,41.44,-18,20.13,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:39.9764,172.8,71.6,41.75,41.44,-18,20.13,66,5180,5180,0,41.5,42
2020-09-21 07:53:40.2264,172.8,71.6,41.75,41.44,-18,20.13,1,723.5,-12.8,23.5,41.5,42
2020-09-21 07:53:40.4792,172.8,71.6,41.75,41.44,-18,20.12,2,722.9,-12.5,24,41.5,42
2020-09-21 07:53:40.7320,172.8,71.6,41.75,41.44,-18,20.13,65,-9720,-9770,0,41.5,42
2020-09-21 07:53:40.9848,172.8,71.6,41.75,41.44,-18,20.12,51,3.7,3.68,0,41.5,42
2020-09-21 07:53:41.2376,172.8,71.6,41.75,41.44,-18,20.13,63,50,50,0,41.5,42
2020-09-21 07:53:41.4868,172.8,71.6,41.75,41.44,-18,20.12,67,24.9,24.9,0,41.5,42
2020-09-21 07:53:41.7342,172.8,71.6,41.75,41.44,-18,20.13,52,3.7,3.67,0,41.5,42
2020-09-21 07:53:41.9816,172.8,71.6,41.75,41.44,-18,20.12,6,-9720,24.9,3.7,41.5,42
2020-09-21 07:53:42.2290,172.8,71.6,41.75,41.44,-18,20.13,7,-9780,24.9,3.7,41.5,42
2020-09-21 07:53:42.4763,172.8,71.6,41.75,41.44,-18,20.12,1,723.5,-12.8,23.5,41.5,42
2020-09-21 07:53:42.7236,172.8,71.6,41.75,41.44,-18,20.12,2,722.9,-12.5,24,41.5,42
2020-09-21 07:53:42.9708,172.8,71.6,41.75,41.44,-18,20.13,61,726,718.7,0,41.5,42
2020-09-21 07:53:43.2181,172.8,71.6,41.75,41.44,-18,20.13,62,425,425,0,41.5,42
2020-09-21 07:53:43.4656,172.8,71.6,41.75,41.44,-18,20.13,64,16,16.3,0,41.5,42
2020-09-21 07:53:43.7136,172.8,71.6,41.75,41.44,-18,20.13,3,723.4,-12.8,23,41.5,42
2020-09-21 07:53:43.9617,172.8,71.6,41.75,41.44,-18,20.13,4,723,-12.5,23,41.5,42
2020-09-21 07:53:44.2097,172.8,71.6,41.75,41.44,-18,20.24,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:44.4583,172.8,71.6,41.75,41.44,-17.9,20.11,66,5190,5190,0,41.5,42
2020-09-21 07:53:44.7092,172.8,71.6,41.75,41.44,-18,20.13,1,723.4,-12.8,23.5,41.5,42
2020-09-21 07:53:44.9600,172.8,71.6,41.75,41.44,-18,20.13,2,723,-12.5,24,41.5,42
2020-09-21 07:53:45.2108,172.8,71.6,41.75,41.44,-18,20.13,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:45.4617,172.8,71.6,41.75,41.44,-17.9,20.13,51,3.7,3.68,0,41.5,42
2020-09-21 07:53:45.7091,172.8,71.6,41.75,41.44,-18,20.13,63,50,50,0,41.5,42
2020-09-21 07:53:45.9566,172.8,71.6,41.75,41.44,-18,20.16,67,24.9,24.9,0,41.5,42
2020-09-21 07:53:46.2040,172.8,71.6,41.75,41.44,-18,20.13,52,3.7,3.68,0,41.5,42
2020-09-21 07:53:46.4515,172.8,71.6,41.75,41.44,-17.9,20.13,6,-9720,24.9,3.7,41.5,42
2020-09-21 07:53:46.7041,172.8,71.6,41.75,41.44,-17.9,20.13,7,-9780,24.9,3.7,41.5,42
2020-09-21 07:53:46.9566,172.8,71.6,41.75,41.44,-17.9,20.13,1,723.4,-12.8,23.5,41.5,42
2020-09-21 07:53:47.2091,172.8,71.6,41.75,41.44,-18,20.12,2,723,-12.5,24,41.5,42
2020-09-21 07:53:47.4617,172.8,71.6,41.75,41.44,-18,20.13,61,726,718.7,0,41.5,42
2020-09-21 07:53:47.7143,172.8,71.6,41.75,41.44,-17.9,20.12,62,425,425,0,41.5,42
2020-09-21 07:53:47.9671,172.8,71.6,41.75,41.44,-17.9,20.12,64,16,16.3,0,41.5,42
2020-09-21 07:53:48.2199,172.8,71.6,41.75,41.44,-18,20.12,3,723.4,-12.8,23,41.5,42
2020-09-21 07:53:48.4726,172.8,71.6,41.75,41.44,-18,20.13,4,723,-12.5,23,41.5,42
2020-09-21 07:53:48.7252,172.8,71.6,41.75,41.44,-18,20.13,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:48.9736,172.8,71.6,41.75,41.44,-18,20.12,66,5190,5190,0,41.5,42
2020-09-21 07:53:49.2221,172.8,71.6,41.75,41.44,-17.9,20.12,1,723.4,-12.8,23.5,41.5,42
2020-09-21 07:53:49.4705,172.8,71.6,41.75,41.44,-17.9,20.13,2,723,-12.5,24,41.5,42
2020-09-21 07:53:49.7193,172.8,71.6,41.75,41.44,-18,20.12,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:49.9721,172.8,71.6,41.75,41.44,-18,20.12,51,3.7,3.68,0,41.5,42
2020-09-21 07:53:50.2249,172.8,71.6,41.75,41.44,-18,20.12,63,50,50,0,41.5,42
2020-09-21 07:53:50.4776,172.8,71.6,41.75,41.44,-17.9,20.13,67,24.9,24.9,0,41.5,42
2020-09-21 07:53:50.7304,172.8,71.6,41.75,41.44,-17.9,20.12,52,3.7,3.68,0,41.5,42
2020-09-21 07:53:50.9831,172.8,71.6,41.75,41.44,-17.9,20.13,6,-9720,24.9,3.7,41.5,42
2020-09-21 07:53:51.2359,172.8,71.6,41.75,41.44,-18,20.12,7,-9780,24.9,3.7,41.5,42
2020-09-21 07:53:51.4887,172.8,71.6,41.75,41.44,-18.1,20.12,1,723.3,-12.8,23.5,41.5,42
2020-09-21 07:53:51.7409,172.8,71.6,41.75,41.44,-17.9,20.13,2,722.8,-12.5,24,41.5,42
2020-09-21 07:53:51.9883,172.8,71.6,41.75,41.44,-17.9,20.12,61,725.9,718.6,0,41.5,42
2020-09-21 07:53:52.2356,172.8,71.6,41.75,41.44,-17.9,20.13,62,425,425,0,41.5,42
2020-09-21 07:53:52.4830,172.8,71.6,41.75,41.44,-18,20.12,64,16,16.3,0,41.5,42
2020-09-21 07:53:52.7304,172.8,71.6,41.75,41.44,-18,20.13,3,723.3,-12.8,23,41.5,42
2020-09-21 07:53:52.9813,172.8,71.6,41.75,41.44,-18,20.12,4,722.8,-12.5,23,41.5,42
2020-09-21 07:53:53.2341,172.8,71.6,41.75,41.44,-17.9,20.13,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:53.4869,172.8,71.6,41.75,41.44,-17.9,20.13,66,5180,5180,0,41.5,42
2020-09-21 07:53:53.7397,172.8,71.6,41.75,41.44,-18,20.13,1,723.3,-12.8,23.5,41.5,42
2020-09-21 07:53:53.9892,172.8,71.6,41.75,41.44,-18.1,20.12,2,722.8,-12.5,24,41.5,42
2020-09-21 07:53:54.2366,172.8,71.6,41.75,41.44,-18,20.11,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:54.4839,172.8,71.6,41.75,41.44,-18,20.12,51,3.7,3.68,0,41.5,42
2020-09-21 07:53:54.7313,172.8,71.6,41.75,41.44,-17.9,20.12,63,50,50,0,41.5,42
2020-09-21 07:53:54.9787,172.8,71.6,41.75,41.44,-18,20.12,67,24.9,24.9,0,41.5,42
2020-09-21 07:53:55.2261,172.8,71.6,41.75,41.44,-18.1,20.13,52,3.7,3.67,0,41.5,42
2020-09-21 07:53:55.4735,172.8,71.6,41.75,41.44,-18.1,20.12,6,-9720,24.9,3.7,41.5,42
2020-09-21 07:53:55.7209,172.8,71.6,41.75,41.44,-18,20.13,7,-9780,24.9,3.7,41.5,42
2020-09-21 07:53:55.9683,172.8,71.5,41.75,41.38,-17.9,20.11,1,723.3,-12.8,23.5,41.5,42
2020-09-21 07:53:56.2181,172.8,71.5,41.75,41.38,-18,20.13,2,722.8,-12.5,24,41.5,42
2020-09-21 07:53:56.4708,172.8,71.5,41.75,41.38,-18,20.13,61,725.9,718.7,0,41.5,42
2020-09-21 07:53:56.7234,172.8,71.5,41.75,41.38,-18.1,20.12,62,425,425,0,41.5,42
2020-09-21 07:53:56.9761,172.8,71.5,41.75,41.38,-18,20.13,64,16,16.3,0,41.5,42
2020-09-21 07:53:57.2267,172.8,71.5,41.75,41.38,-17.9,20.12,3,723.3,-12.8,23,41.5,42
2020-09-21 07:53:57.4741,172.8,71.5,41.75,41.38,-17.9,20.13,4,722.8,-12.5,23,41.5,42
2020-09-21 07:53:57.7216,172.8,71.5,41.75,41.38,-18,20.15,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:57.9690,172.8,71.5,41.75,41.38,-18.1,20.13,66,5180,5180,0,41.5,42
2020-09-21 07:53:58.2164,172.8,71.5,41.75,41.38,-17.9,20.13,1,723.2,-12.8,23.5,41.5,42
2020-09-21 07:53:58.4636,172.8,71.5,41.75,41.38,-17.9,20.12,2,722.9,-12.5,24,41.5,42
2020-09-21 07:53:58.7109,172.8,71.5,41.75,41.38,-17.9,20.12,65,-9720,-9780,0,41.5,42
2020-09-21 07:53:58.9582,172.8,71.5,41.75,41.38,-18,20.13,51,3.69,3.68,0,41.5,42
2020-09-21 07:53:59.2072,172.8,71.5,41.75,41.38,-18.1,20.13,63,50,50,0,41.5,42
2020-09-21 07:53:59.4587,172.8,71.5,41.75,41.38,-18,20.14,67,24.9,24.9,0,41.5,42
2020-09-21 07:53:59.7102,172.8,71.5,41.75,41.38,-17.9,20.13,52,3.7,3.67,0,41.5,42
2020-09-21 07:53:59.9617,172.8,71.5,41.75,41.38,-17.9,20.12,6,-9710,24.9,3.7,41.5,42
2020-09-21 07:54:00.2130,172.8,71.5,41.75,41.38,-18,20.13,7,-9780,24.9,3.7,41.5,42
2020-09-21 07:54:00.4602,172.8,71.5,41.75,41.38,-18,20.12,1,723.2,-12.8,23.5,41.5,42
2020-09-21 07:54:00.7074,172.8,71.5,41.75,41.38,-18,20.13,2,722.9,-12.5,24,41.5,42
2020-09-21 07:54:00.9546,172.8,71.5,41.75,41.38,-17.9,20.12,61,725.8,718.7,0,41.5,42
2020-09-21 07:54:01.2018,172.8,71.5,41.75,41.38,-17.9,20.12,62,425,425,0,41.5,42
2020-09-21 07:54:01.4491,172.8,71.5,41.75,41.38,-18,20.12,64,16,16.3,0,41.5,42
2020-09-21 07:54:01.6964,172.8,71.5,41.75,41.38,-18,20.12,3,723.2,-12.8,23,41.5,42
2020-09-21 07:54:01.9438,172.8,71.5,41.75,41.38,-18,20.12,4,722.9,-12.5,23,41.5,42
2020-09-21 07:54:02.1911,172.8,71.5,41.75,41.38,-17.9,20.12,65,-9720,-9780,0,41.5,42
2020-09-21 07:54:02.4416,172.8,71.5,41.75,41.38,-17.9,20.13,66,5180,5180,0,41.5,42
2020-09-21 07:54:02.6941,172.8,71.5,41.75,41.38,-18.1,20.13,1,723.2,-12.8,23.5,41.5,42
2020-09-21 07:54:02.9466,172.8,71.5,41.75,41.38,-18,20.12,2,722.9,-12.5,24,41.5,42
2020-09-21 07:54:03.1991,172.8,71.5,41.75,41.38,-18,20.13,65,-9720,-9780,0,41.5,42
2020-09-21 07:54:03.4516,172.8,71.5,41.75,41.38,-17.9,20.12,51,3.69,3.68,0,41.5,42
2020-09-21 07:54:03.6997,172.8,71.5,41.75,41.38,-17.9,20.12,63,50,50,0,41.5,42
2020-09-21 07:54:03.9471,172.8,71.5,41.75,41.38,-18,20.12,67,24.9,24.9,0,41.5,42
2020-09-21 07:54:04.1945,172.8,71.5,41.75,41.38,-18,20.13,52,3.7,3.67,0,41.5,42
2020-09-21 07:54:04.4419,172.8,71.5,41.75,41.38,-18,20.13,6,-9720,24.9,3.7,41.5,42
2020-09-21 07:54:04.6907,172.8,71.5,41.75,41.38,-17.9,20.12,7,-9770,24.9,3.7,41.5,42
2020-09-21 07:54:04.9396,172.8,71.5,41.75,41.38,-18,20.12,1,723.2,-12.8,23.5,41.5,42
2020-09-21 07:54:05.1886,172.8,71.5,41.75,41.38,-18,20.12,2,722.9,-12.5,24,41.5,42
2020-09-21 07:54:05.4376,172.8,71.5,41.75,41.38,-18,20.12,61,725.9,718.6,0,41.5,42
2020-09-21 07:54:05.6851,172.8,71.5,41.75,41.38,-18,20.13,62,425,425,0,41.5,42
2020-09-21 07:54:05.9323,172.8,71.5,41.75,41.38,-18,20.13,64,16,16.3,0,41.5,42
2020-09-21 07:54:06.1796,172.8,71.5,41.75,41.38,-17.9,20.12,3,723.2,-12.8,23,41.5,42
2020-09-21 07:54:06.4268,172.8,71.5,41.75,41.38,-18,20.12,4,722.7,-12.5,23,41.5,42
2020-09-21 07:54:06.6765,172.8,71.5,41.75,41.38,-18,20.12,65,-9720,-9780,0,41.5,42
2020-09-21 07:54:06.9290,172.8,71.5,41.75,41.38,-18,20.13,66,5170,5170,0,41.5,42
2020-09-21 07:54:07.1815,172.8,71.5,41.75,41.38,-17.9,20.13,1,723.2,-12.8,23.5,41.5,42
2020-09-21 07:54:07.4341,172.8,71.5,41.75,41.38,-17.9,20.12,2,722.7,-12.5,24,41.5,42
2020-09-21 07:54:07.6844,172.8,71.5,41.75,41.38,-18,20.13,65,-9720,-9780,0,41.5,42
2020-09-21 07:54:07.9317,172.8,71.5,41.75,41.38,-18,20.12,51,3.7,3.68,0,41.5,42
2020-09-21 07:54:08.1789,172.8,71.5,41.75,41.38,-18,20.13,63,50,50,0,41.5,42
2020-09-21 07:54:08.4262,172.8,71.5,41.75,41.38,-18,20.13,67,24.9,24.9,0,41.5,42
2020-09-21 07:54:08.6735,172.8,71.5,41.75,41.38,-17.9,20.14,52,3.7,3.67,0,41.5,42
2020-09-21 07:54:08.9208,172.8,71.5,41.75,41.38,-18,20.13,6,-9720,24.9,3.7,41.5,42
2020-09-21 07:54:09.1681,172.8,71.5,41.75,41.38,-18,20.12,7,-9780,24.9,3.7,41.5,42
2020-09-21 07:54:09.4154,172.8,71.5,41.75,41.38,-18,20.13,1,723.2,-12.8,23.5,41.5,42
2020-09-21 07:54:09.6631,172.8,71.5,41.75,41.38,-18,20.12,2,722.7,-12.5,24,41.5,42
2020-09-21 07:54:09.9154,172.8,71.5,41.75,41.38,-17.9,20.13,61,725.8,718.6,0,41.5,42
2020-09-21 07:54:10.1678,172.8,71.5,41.75,41.38,-18,20.13,62,425,425,0,41.5,42
2020-09-21 07:54:10.4202,172.8,71.5,41.75,41.38,-18,20.12,64,16,16.3,0,41.5,42
2020-09-21 07:54:10.6726,172.8,71.5,41.75,41.38,-18,20.12,3,723.2,-12.8,23,41.5,42
2020-09-21 07:54:10.9251,172.8,71.4,41.75,41.32,-18,20.12,4,722.7,-12.5,23,41.5,42
2020-09-21 07:54:11.1776,172.8,71.4,41.75,41.32,-18,20.12,65,-9720,-9780,0,41.5,42
2020-09-21 07:54:11.4301,172.8,71.4,41.75,41.32,-18,20.13,66,5170,5170,0,41.5,42
2020-09-21 07:54:11.6826,172.8,71.4,41.75,41.32,-18,20.12,1,723.2,-12.8,23.5,41.5,42
2020-09-21 07:54:11.9347,172.8,71.4,41.75,41.32,-18,20.13,2,722.7,-12.5,24,41.5,42
2020-09-21 07:54:12.1869,172.8,71.4,41.75,41.32,-18,20.12,65,-9720,-9780,0,41.5,42
2020-09-21 07:54:12.4390,172.8,71.4,41.75,41.32,-18,20.13,51,3.7,3.68,0,41.5,42
2020-09-21 07:54:12.6911,172.8,71.4,41.75,41.32,-18,20.13,63,50,50,0,41.5,42
2020-09-21 07:54:12.9434,172.8,71.4,41.75,41.32,-17.9,20.12,67,24.9,24.9,0,41.5,42
2020-09-21 07:54:13.1959,172.8,71.4,41.75,41.32,-18,20.12,52,3.7,3.67,0,41.5,42
2020-09-21 07:54:13.4483,172.8,71.4,41.75,41.32,-18,20.13,6,-9720,24.9,3.7,41.5,42
2020-09-21 07:54:13.7008,172.8,71.4,41.75,41.32,-18,20.13,7,-9780,24.9,3.7,41.5,42
2020-09-21 07:54:13.9499,172.8,71.4,41.75,41.32,-17.9,20.12,1,723.2,-12.8,23.5,41.5,42
2020-09-21 07:54:14.1972,172.8,71.4,41.75,41.32,-17.9,20.12,2,722.6,-12.5,24,41.5,42
2020-09-21 07:54:14.4445,172.8,71.4,41.75,41.32,-18,20.13,61,725.8,718.5,0,41.5,42
2020-09-21 07:54:14.6918,172.8,71.4,41.75,41.32,-18,20.12,62,425,425,0,41.5,42
2020-09-21 07:54:14.9391,172.8,71.4,41.75,41.32,-18,20.13,64,16,16.3,0,41.5,42
2020-09-21 07:54:15.1863,172.8,71.4,41.75,41.32,-17.9,20.12,3,723.2,-12.8,23,41.5,42
2020-09-21 07:54:15.4335,172.8,71.4,41.75,41.32,-18,20.13,4,722.6,-12.5,23,41.5,42
2020-09-21 07:54:15.6807,172.8,71.4,41.75,41.32,-18,20.13,65,-9720,-9780,0,41.5,42
2020-09-21 07:54:15.9279,172.8,71.4,41.75,41.32,-18,20.12,66,5170,5170,0,41.5,42
2020-09-21 07:54:16.1804,172.8,71.4,41.75,41.32,-17.9,20.13,1,723.2,-12.8,23.5,41.5,42
2020-09-21 07:54:16.4329,172.8,71.4,41.75,41.32,-17.9,20.13,2,722.6,-12.5,24,41.5,42
2020-09-21 07:54:16.6854,172.8,71.4,41.75,41.32,-17.9,20.13,65,-9720,-9780,0,41.5,42
2020-09-21 07:54:16.9379,172.8,71.4,41.75,41.32,-18,20.13,51,3.69,3.68,0,41.5,42
2020-09-21 07:54:17.1905,172.8,71.4,41.75,41.32,-18,20.12,63,50,50,0,41.5,42
2020-09-21 07:54:17.4430,172.8,71.4,41.75,41.32,-17.9,20.13,67,24.9,24.9,0,41.5,42
2020-09-21 07:54:17.6955,172.8,71.4,41.75,41.32,-17.9,20.12,52,3.7,3.67,0,41.5,42
2020-09-21 07:54:17.9481,172.8,71.4,41.75,41.32,-17.9,20.12,6,-9720,24.9,3.7,41.5,42
2020-09-21 07:54:18.1982,172.8,71.4,41.75,41.32,-18,20.13,7,-9780,24.9,3.7,41.5,42
2020-09-21 07:54:18.4455,172.8,71.4,41.75,41.32,-18,20.13,1,723.2,-12.8,23.5,41.5,42
2020-09-21 07:54:18.6928,172.8,71.4,41.75,41.32,-18,20.12,2,722.6,-12.5,24,41.5,42
2020-09-21 07:54:18.9401,172.8,71.4,41.75,41.32,-17.9,20.14,61,725.8,718.6,0,41.5,42
2020-09-21 07:54:19.1874,172.8,71.4,41.75,41.32,-17.9,20.13,62,425,425,0,41.5,42
2020-09-21 07:54:19.4347,172.8,71.4,41.75,41.32,-18,20.13,64,16,16.3,0,41.5,42
2020-09-21 07:54:19.6820,172.8,71.4,41.75,41.32,-18,20.13,3,723.2,-12.8,23,41.5,42
2020-09-21 07:54:19.9293,172.8,71.4,41.75,41.32,-18,20.13,4,722.6,-12.5,23,41.5,42
2020-09-21 07:54:20.1770,172.8,71.4,41.75,41.32,-17.9,20.12,65,-9710,-9770,0,41.5,42
2020-09-21 07:54:20.4295,172.8,71.4,41.75,41.32,-17.9,20.13,66,5170,5170,0,41.5,42
2020-09-21 07:54:20.6820,172.8,71.4,41.75,41.32,-18,20.13,1,723.2,-12.8,23.5,41.5,42
2020-09-21 07:54:20.9344,172.8,71.4,41.75,41.32,-18.1,20.13,2,722.6,-12.5,24,41.5,42
2020-09-21 07:54:21.1869,172.8,71.4,41.75,41.32,-18,20.12,65,-9710,-9770,0,41.5,42
2020-09-21 07:54:21.4394,172.8,71.4,41.75,41.32,-17.9,20.12,51,3.69,3.68,0,41.5,42
2020-09-21 07:54:21.6919,172.8,71.4,41.75,41.32,-17.9,20.12,63,50,50,0,41.5,42
2020-09-21 07:54:21.9444,172.8,71.3,41.75,41.26,-18,20.12,67,24.9,24.9,0,41.5,42
2020-09-21 07:54:22.1970,172.8,71.3,41.75,41.26,-18.1,20.13,52,3.7,3.67,0,41.5,42
2020-09-21 07:54:22.4482,172.8,71.3,41.75,41.26,-18,20.12,6,-9710,24.9,3.7,41.5,42
2020-09-21 07:54:22.6955,172.8,71.3,41.75,41.26,-17.9,20.13,7,-9770,24.9,3.7,41.5,42
2020-09-21 07:54:22.9428,172.8,71.3,41.75,41.26,-17.9,20.13,1,723.2,-12.8,23.5,41.5,42
2020-09-21 07:54:23.1902,172.8,71.3,41.75,41.26,-18,20.13,2,722.6,-12.5,24,41.5,42
2020-09-21 07:54:23.4375,172.8,71.3,41.75,41.26,-18,20.13,61,725.7,718.5,0,41.5,42
2020-09-21 07:54:23.6872,172.8,71.3,41.75,41.26,-18,20.12,62,425,425,0,41.5,42
2020-09-21 07:54:23.9397,172.8,71.3,41.75,41.26,-17.9,20.12,64,16,16.3,0,41.5,42
2020-09-21 07:54:24.1922,172.8,71.3,41.75,41.26,-18,20.13,3,723.2,-12.8,23,41.5,42
2020-09-21 07:54:24.4447,172.8,71.3,41.75,41.26,-18.1,20.13,4,722.6,-12.5,23,41.5,42
2020-09-21 07:54:24.6963,172.8,71.3,41.75,41.26,-18,20.13,65,-9720,-9790,0,41.5,42
2020-09-21 07:54:24.9465,172.8,71.3,41.5,41.26,-18,20.12,66,5180,5180,0,41.5,42
2020-09-21 07:54:25.1967,172.8,71.3,41.5,41.26,-17.9,20.13,1,723.2,-12.8,23.5,41.5,42
2020-09-21 07:54:25.4469,172.8,71.3,41.5,41.26,-18,20.13,2,722.6,-12.5,24,41.5,42
2020-09-21 07:54:25.6975,172.8,71.3,41.5,41.26,-18,20.13,65,-9720,-9770,0,41.5,42
2020-09-21 07:54:25.9487,172.8,71.3,41.5,41.26,-18,20.12,51,3.69,3.68,0,41.5,42
2020-09-21 07:54:26.1999,172.8,71.3,41.5,41.26,-17.9,20.13,63,50,50,0,41.5,42
2020-09-21 07:54:26.4512,172.8,71.3,41.5,41.26,-17.9,20.12,67,24.9,24.9,0,41.5,42
2020-09-21 07:54:26.7029,172.8,71.3,41.5,41.26,-18,20.12,52,3.7,3.67,0,41.5,42
2020-09-21 07:54:26.9552,172.8,71.3,41.5,41.26,-18,20.13,6,-9720,24.9,3.7,41.5,42
2020-09-21 07:54:27.2075,172.8,71.3,41.5,41.26,-18,20.12,7,-9770,24.9,3.7,41.5,42
2020-09-21 07:54:27.4598,172.8,71.3,41.5,41.26,-17.9,20.13,1,723.2,-12.8,23.5,41.5,41.5
2020-09-21 07:54:27.7097,172.8,71.3,41.5,41.26,-17.9,20.13,2,722.6,-12.5,24,41.5,41.5
2020-09-21 07:54:27.9571,172.8,71.3,41.5,41.26,-17.9,20.13,61,725.7,718.5,0,41.5,41.5
2020-09-21 07:54:28.2045,172.8,71.3,41.5,41.26,-18,20.12,62,425,425,0,41.5,41.5
2020-09-21 07:54:28.4519,172.8,71.3,41.5,41.26,-18,20.12,64,16,16.3,0,41.5,41.5
2020-09-21 07:54:28.6993,172.8,71.3,41.5,41.26,-17.9,20.12,3,723.2,-12.8,23,41.5,41.5
2020-09-21 07:54:28.9466,172.8,71.3,41.5,41.26,-17.9,20.12,4,722.6,-12.5,23,41.5,41.5
2020-09-21 07:54:29.1940,172.8,71.3,41.5,41.26,-17.9,20.13,65,-9720,-9760,0,41.5,41.5
2020-09-21 07:54:29.4413,172.8,71.3,41.5,41.26,-18,20.14,66,5180,5180,0,41.5,41.5
2020-09-21 07:54:29.6908,172.8,71.3,41.5,41.26,-18,20.13,1,723.2,-12.8,23.5,41.5,41.5
2020-09-21 07:54:29.9433,172.8,71.3,41.5,41.26,-18,20.1,2,722.6,-12.5,24,41.5,41.5
2020-09-21 07:54:30.1957,172.8,71.3,41.5,41.26,-17.9,20.13,65,-9720,-9760,0,41.5,41.5
2020-09-21 07:54:30.4482,172.8,71.3,41.5,41.26,-17.9,20.12,51,3.69,3.68,0,41.5,41.5
2020-09-21 07:54:30.7006,172.8,71.3,41.5,41.26,-18,20.13,63,50,50,0,41.5,41.5
2020-09-21 07:54:30.9527,172.8,71.3,41.5,41.26,-18,20.12,67,24.9,24.9,0,41.5,41.5
2020-09-21 07:54:31.2048,172.8,71.3,41.5,41.26,-18,20.13,52,3.7,3.67,0,41.5,41.5
2020-09-21 07:54:31.4569,172.8,71.3,41.5,41.26,-17.9,20.12,6,-9720,24.9,3.7,41.5,41.5
2020-09-21 07:54:31.7090,172.8,71.3,41.5,41.26,-17.9,20.12,7,-9760,24.9,3.7,41.5,41.5
2020-09-21 07:54:31.9561,172.8,71.3,41.5,41.26,-18,20.12,1,723.2,-12.8,23.5,41.5,41.5
2020-09-21 07:54:32.2032,172.8,71.3,41.5,41.26,-17.9,20.13,2,722.6,-12.5,24,41.5,41.5
2020-09-21 07:54:32.4503,172.8,71.3,41.5,41.26,-18,20.13,61,725.7,718.5,0,41.5,41.5
2020-09-21 07:54:32.6974,172.8,71.3,41.5,41.26,-17.9,20.13,62,425,425,0,41.5,41.5
2020-09-21 07:54:32.9446,172.8,71.3,41.5,41.26,-18,20.12,64,16,16.3,0,41.5,41.5
2020-09-21 07:54:33.1918,172.8,71.3,41.5,41.26,-17.9,20.13,3,723.2,-12.8,23,41.5,41.5
2020-09-21 07:54:33.4390,172.8,71.3,41.5,41.26,-17.9,20.13,4,722.6,-12.5,23,41.5,41.5
2020-09-21 07:54:33.6861,172.8,71.3,41.5,41.26,-17.9,20.13,65,-9730,-9750,0,41.5,41.5
2020-09-21 07:54:33.9333,172.8,71.3,41.5,41.26,-18,20.13,66,5190,5190,0,41.5,41.5
2020-09-21 07:54:34.1850,172.8,71.3,41.5,41.26,-17.9,20.13,1,723.2,-12.8,23.5,41.5,41.5
2020-09-21 07:54:34.4375,172.8,71.3,41.5,41.26,-17.9,20.12,2,722.6,-12.5,24,41.5,41.5
2020-09-21 07:54:34.6899,172.8,71.3,41.5,41.26,-17.9,20.13,65,-9730,-9750,0,41.5,41.5
2020-09-21 07:54:34.9424,172.8,71.3,41.5,41.26,-18,20.12,51,3.7,3.68,0,41.5,41.5
2020-09-21 07:54:35.1915,172.8,71.3,41.5,41.26,-18,20.13,63,50,50,0,41.5,41.5
2020-09-21 07:54:35.4399,172.8,71.3,41.5,41.26,-17.9,20.13,67,24.9,24.9,0,41.5,41.5
2020-09-21 07:54:35.6883,172.8,71.3,41.5,41.26,-17.9,20.12,52,3.7,3.67,0,41.5,41.5
2020-09-21 07:54:35.9366,172.8,71.3,41.5,41.26,-17.9,20.13,6,-9730,24.9,3.7,41.5,41.5
2020-09-21 07:54:36.1841,172.8,71.3,41.5,41.26,-18,20.12,7,-9750,24.9,3.7,41.5,41.5
2020-09-21 07:54:36.4314,172.8,71.3,41.5,41.26,-18,20.13,1,723.1,-12.8,23.5,41.5,41.5
2020-09-21 07:54:36.6787,172.8,71.3,41.5,41.26,-17.9,20.13,2,722.5,-12.5,24,41.5,41.5
2020-09-21 07:54:36.9260,172.8,71.3,41.5,41.26,-17.9,20.13,61,725.6,718.4,0,41.5,41.5
2020-09-21 07:54:37.1737,172.8,71.3,41.5,41.26,-17.9,20.13,62,425,425,0,41.5,41.5
2020-09-21 07:54:37.4215,172.8,71.3,41.5,41.26,-18,20.13,64,16.1,16.3,0,41.5,41.5
2020-09-21 07:54:37.6693,172.8,71.3,41.5,41.26,-18,20.13,3,723.1,-12.8,23,41.5,41.5
2020-09-21 07:54:37.9171,172.8,71.3,41.5,41.26,-18,20.13,4,722.5,-12.5,23,41.5,41.5
2020-09-21 07:54:38.1677,172.8,71.3,41.5,41.26,-17.9,20.12,65,-9730,-9750,0,41.5,41.5
2020-09-21 07:54:38.4200,172.8,71.3,41.5,41.26,-17.9,20.12,66,5190,5180,0,41.5,41.5
2020-09-21 07:54:38.6724,172.8,71.3,41.5,41.26,-18,20.13,1,723.1,-12.8,23.5,41.5,41.5
2020-09-21 07:54:38.9247,172.8,71.3,41.5,41.26,-18,20.12,2,722.5,-12.5,24,41.5,41.5
2020-09-21 07:54:39.1772,172.8,71.3,41.5,41.26,-18,20.13,65,-9730,-9750,0,41.5,41.5
2020-09-21 07:54:39.4297,172.8,71.3,41.5,41.26,-17.9,20.13,51,3.7,3.68,0,41.5,41.5
2020-09-21 07:54:39.6823,172.8,71.3,41.5,41.26,-17.9,20.13,63,50,50,0,41.5,41.5
2020-09-21 07:54:39.9348,172.8,71.3,41.5,41.26,-18,20.12,67,24.9,24.9,0,41.5,41.5
2020-09-21 07:54:40.1873,172.8,71.3,41.5,41.26,-18.1,20.12,52,3.7,3.67,0,41.5,41.5
2020-09-21 07:54:40.4398,172.8,71.3,41.5,41.26,-18,20.13,6,-9740,24.9,3.7,41.5,41.5
2020-09-21 07:54:40.6923,172.8,71.3,41.5,41.26,-17.9,20.13,7,-9750,24.9,3.7,41.5,41.5
2020-09-21 07:54:40.9448,172.8,71.3,41.5,41.26,-17.9,20.14,1,723.1,-12.8,23.5,41.5,41.5
2020-09-21 07:54:41.1973,172.8,71.3,41.5,41.26,-18,20.12,2,722.5,-12.5,24,41.5,41.5
2020-09-21 07:54:41.4496,172.8,71.3,41.5,41.26,-18,20.13,61,725.7,718.4,0,41.5,41.5
2020-09-21 07:54:41.7020,172.8,71.3,41.5,41.26,-18,20.13,62,425,425,0,41.5,41.5
2020-09-21 07:54:41.9543,172.8,71.3,41.5,41.26,-17.9,20.12,64,16,16.3,0,41.5,41.5
2020-09-21 07:54:42.2066,172.8,71.3,41.5,41.26,-17.9,20.14,3,722.9,-12.8,23,41.5,41.5
2020-09-21 07:54:42.4592,172.8,71.3,41.5,41.26,-18,20.13,4,722.5,-12.5,23,41.5,41.5
2020-09-21 07:54:42.7117,172.8,71.3,41.5,41.26,-18.1,20.12,65,-9750,-9750,0,41.5,41.5
2020-09-21 07:54:42.9642,172.8,71.3,41.5,41.26,-18,20.13,66,5180,5180,0,41.5,41.5
2020-09-21 07:54:43.2167,172.8,71.3,41.5,41.26,-18,20.12,1,722.9,-12.8,23.5,41.5,41.5
2020-09-21 07:54:43.4690,172.8,71.3,41.5,41.26,-17.9,20.12,2,722.5,-12.5,24,41.5,41.5
2020-09-21 07:54:43.7212,172.8,71.3,41.5,41.26,-18,20.13,65,-9740,-9750,0,41.5,41.5
2020-09-21 07:54:43.9735,172.8,71.3,41.5,41.26,-18,20.1,51,3.69,3.67,0,41.5,41.5
2020-09-21 07:54:44.2258,172.8,71.3,41.5,41.26,-18,20.13,63,50,50,0,41.5,41.5
2020-09-21 07:54:44.4731,172.8,71.3,41.5,41.26,-17.9,20.12,67,24.9,24.9,0,41.5,41.5
2020-09-21 07:54:44.7205,172.8,71.3,41.5,41.26,-17.9,20.12,52,3.7,3.67,0,41.5,41.5
2020-09-21 07:54:44.9679,172.8,71.2,41.5,41.2,-18,20.12,6,-9740,25,3.7,41.5,41.5
2020-09-21 07:54:45.2153,172.8,71.2,41.5,41.2,-18,20.12,7,-9750,24.9,3.7,41.5,41.5
2020-09-21 07:54:45.4657,172.8,71.2,41.5,41.2,-18,20.13,1,722.9,-12.8,23.5,41.5,41.5
2020-09-21 07:54:45.7178,172.8,71.2,41.5,41.2,-18,20.14,2,722.5,-12.5,24,41.5,41.5
2020-09-21 07:54:45.9698,172.8,71.2,41.5,41.2,-17.9,20.13,61,725.6,718.5,0,41.5,41.5
2020-09-21 07:54:46.2218,172.8,71.2,41.5,41.2,-17.9,20.12,62,425,425,0,41.5,41.5
2020-09-21 07:54:46.4727,172.8,71.2,41.5,41.2,-18,20.13,64,16,16.3,0,41.5,41.5
2020-09-21 07:54:46.7201,172.8,71.2,41.5,41.2,-18,20.12,3,722.9,-12.8,23,41.5,41.5
2020-09-21 07:54:46.9676,172.8,71.2,41.5,41.2,-18,20.13,4,722.5,-12.5,23,41.5,41.5
2020-09-21 07:54:47.2151,172.8,71.2,41.5,41.2,-17.9,20.12,65,-9740,-9750,0,41.5,41.5
2020-09-21 07:54:47.4626,172.8,71.2,41.5,41.2,-17.9,20.12,66,5200,5190,0,41.5,41.5
2020-09-21 07:54:47.7097,172.8,71.2,41.5,41.2,-18,20.13,1,722.9,-12.8,23.5,41.5,41.5
2020-09-21 07:54:47.9569,172.8,71.2,41.5,41.2,-18,20.03,2,722.5,-12.5,24,41.5,41.5
2020-09-21 07:54:48.2040,172.8,71.2,41.5,41.2,-18,20.12,65,-9750,-9750,0,41.5,41.5
2020-09-21 07:54:48.4511,172.8,71.2,41.5,41.2,-18,20.13,51,3.69,3.67,0,41.5,41.5
2020-09-21 07:54:48.6983,172.8,71.2,41.5,41.2,-17.9,20.13,63,50,50,0,41.5,41.5
2020-09-21 07:54:48.9456,172.8,71.2,41.5,41.2,-18,20.13,67,25,24.9,0,41.5,41.5
2020-09-21 07:54:49.1930,172.8,71.2,41.5,41.2,-18,20.12,52,3.7,3.67,0,41.5,41.5
2020-09-21 07:54:49.4403,172.8,71.2,41.5,41.2,-18,20.13,6,-9740,25,3.7,41.5,41.5
2020-09-21 07:54:49.6877,172.8,71.2,41.5,41.2,-17.9,20.12,7,-9750,24.9,3.7,41.5,41.5
2020-09-21 07:54:49.9350,172.8,71.2,41.5,41.2,-17.9,20.13,1,723,-13,23.5,41.5,41.5
2020-09-21 07:54:50.1823,172.8,71.2,41.5,41.2,-18,20.13,2,722.5,-12.5,24,41.5,41.5
2020-09-21 07:54:50.4297,172.8,71.2,41.5,41.2,-18,20.12,61,725.6,718.2,0,41.5,41.5
2020-09-21 07:54:50.6770,172.8,71.2,41.5,41.2,-18,20.14,62,425,425,0,41.5,41.5
2020-09-21 07:54:50.9278,172.8,71.2,41.5,41.2,-18,20.13,64,16,16.3,0,41.5,41.5
2020-09-21 07:54:51.1802,172.8,71.2,41.5,41.2,-18,20.13,3,723,-13,23,41.5,41.5
2020-09-21 07:54:51.4326,172.8,71.2,41.5,41.2,-18,20.13,4,722.5,-12.5,23,41.5,41.5
2020-09-21 07:54:51.6851,172.8,71.2,41.5,41.2,-18,20.12,65,-9750,-9750,0,41.5,41.5
2020-09-21 07:54:51.9376,172.8,71.2,41.5,41.2,-18,20.12,66,5200,5200,0,41.5,41.5
2020-09-21 07:54:52.1901,172.8,71.2,41.5,41.2,-18,20.13,1,723,-13,23.5,41.5,41.5
2020-09-21 07:54:52.4426,172.8,71.2,41.5,41.2,-18,20.13,2,722.5,-12.5,24,41.5,41.5
2020-09-21 07:54:52.6951,172.8,71.2,41.5,41.2,-17.9,20.13,65,-9740,-9750,0,41.5,41.5
2020-09-21 07:54:52.9476,172.8,71.2,41.5,41.2,-17.9,20.13,51,3.69,3.68,0,41.5,41.5
2020-09-21 07:54:53.2001,172.8,71.2,41.5,41.2,-18,20.13,63,50,50,0,41.5,41.5
2020-09-21 07:54:53.4526,172.8,71.2,41.5,41.2,-18,20.13,67,25,24.9,0,41.5,41.5
2020-09-21 07:54:53.7051,172.8,71.2,41.5,41.2,-18,20.13,52,3.7,3.67,0,41.5,41.5
2020-09-21 07:54:53.9563,172.8,71.2,41.5,41.2,-17.9,20.13,6,-9750,24.9,3.7,41.5,41.5
2020-09-21 07:54:54.2037,172.8,71.2,41.5,41.2,-17.9,20.12,7,-9740,24.9,3.7,41.5,41.5
2020-09-21 07:54:54.4511,172.8,71.2,41.5,41.2,-17.9,20.13,1,723,-13,23.5,41.5,41.5
2020-09-21 07:54:54.6985,172.8,71.2,41.5,41.2,-18,20.12,2,722.5,-12.5,24,41.5,41.5
2020-09-21 07:54:54.9473,172.8,71.2,41.5,41.2,-18,20.13,61,725.6,718.3,0,41.5,41.5
2020-09-21 07:54:55.1994,172.8,71.2,41.5,41.2,-17.9,20.13,62,425,425,0,41.5,41.5
2020-09-21 07:54:55.4515,172.8,71.2,41.5,41.2,-17.9,20.12,64,16,16.2,0,41.5,41.5
2020-09-21 07:54:55.7037,172.8,71.2,41.5,41.2,-17.9,20.13,3,723,-13,23,41.5,41.5
2020-09-21 07:54:55.9547,172.8,71.2,41.5,41.2,-18,20.12,4,722.5,-12.5,23,41.5,41.5
2020-09-21 07:54:56.2021,172.8,71.2,41.5,41.2,-18.1,20.13,65,-9750,-9760,0,41.5,41.5
2020-09-21 07:54:56.4495,172.8,71.2,41.5,41.2,-18,20.12,66,5200,5200,0,41.5,41.5
2020-09-21 07:54:56.6969,172.8,71.2,41.5,41.2,-17.9,20.13,1,723,-12.8,23.5,41.5,41.5
2020-09-21 07:54:56.9442,172.8,71.2,41.5,41.2,-17.9,20.12,2,722.4,-12.5,24,41.5,41.5
2020-09-21 07:54:57.1962,172.8,71.2,41.5,41.2,-18,20.13,65,-9750,-9750,0,41.5,41.5
2020-09-21 07:54:57.4488,172.8,71.2,41.5,41.2,-18.1,20.13,51,3.69,3.67,0,41.5,41.5
2020-09-21 07:54:57.7014,172.8,71.2,41.5,41.2,-18,20.12,63,50,50,0,41.5,41.5
2020-09-21 07:54:57.9540,172.8,71.2,41.5,41.2,-18,20.12,67,25,24.9,0,41.5,41.5
2020-09-21 07:54:58.2021,172.8,71.2,41.5,41.2,-17.9,20.15,52,3.7,3.67,0,41.5,41.5
2020-09-21 07:54:58.4493,172.8,71.2,41.5,41.2,-18,20.13,6,-9750,25,3.7,41.5,41.5
2020-09-21 07:54:58.6965,172.8,71.2,41.5,41.2,-18.1,20.13,7,-9760,24.9,3.7,41.5,41.5
2020-09-21 07:54:58.9437,172.8,71.2,41.5,41.2,-18,20.13,1,723,-12.8,23.5,41.5,41.5
2020-09-21 07:54:59.1955,172.8,71.2,41.5,41.2,-17.9,20.13,2,722.4,-12.5,24,41.5,41.5
2020-09-21 07:54:59.4480,172.8,71.2,41.5,41.2,-17.9,20.12,61,725.5,718.2,0,41.5,41.5
2020-09-21 07:54:59.7005,172.8,71.2,41.5,41.2,-18,20.13,62,425,425,0,41.5,41.5
2020-09-21 07:54:59.9530,172.8,71.2,41.5,41.2,-18.1,20.13,64,16,16.2,0,41.5,41.5
2020-09-21 07:55:00.2055,172.8,71.2,41.5,41.2,-18,20.13,3,723,-12.8,23,41.5,41.5
2020-09-21 07:55:00.4580,172.8,71.2,41.5,41.2,-17.9,20.13,4,722.4,-12.5,23,41.5,41.5
2020-09-21 07:55:00.7105,172.8,71.2,41.5,41.2,-17.9,20.13,65,-9750,-9750,0,41.5,41.5
2020-09-21 07:55:00.9629,172.8,71.2,41.5,41.2,-18,20.13,66,5200,5200,0,41.5,41.5
2020-09-21 07:55:01.2110,172.8,71.2,41.5,41.2,-18.1,20.13,1,723,-12.8,23.5,41.5,41.5
2020-09-21 07:55:01.4583,172.8,71.2,41.5,41.2,-18,20.13,2,722.4,-12.5,24,41.5,41.5
2020-09-21 07:55:01.7057,172.8,71.2,41.5,41.2,-17.9,20.13,65,-9750,-9750,0,41.5,41.5
2020-09-21 07:55:01.9530,172.8,71.2,41.5,41.2,-17.9,20.13,51,3.69,3.67,0,41.5,41.5
2020-09-21 07:55:02.2004,172.8,71.2,41.5,41.2,-17.9,20.12,63,50,50,0,41.5,41.5
2020-09-21 07:55:02.4510,172.8,71.2,41.5,41.2,-18,20.12,67,25,24.9,0,41.5,41.5
2020-09-21 07:55:02.7032,172.8,71.2,41.5,41.2,-18.1,20.13,52,3.7,3.67,0,41.5,41.5
2020-09-21 07:55:02.9555,172.8,71.2,41.5,41.2,-17.9,20.13,6,-9750,24.9,3.7,41.5,41.5
