Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:55:03.2078,172.8,71.2,41.5,41.2,-17.9,20.12,7,-9750,24.9,3.7,41.5,41.5
2020-09-21 07:55:03.4578,172.8,71.2,41.5,41.2,-17.9,20.13,1,723,-12.8,23.5,41.5,41.5
2020-09-21 07:55:03.7066,172.8,71.2,41.5,41.2,-18,20.12,2,722.4,-12.5,24,41.5,41.5
2020-09-21 07:55:03.9553,172.8,71.2,41.5,41.2,-18,20.12,61,725.5,718.3,0,41.5,41.5
2020-09-21 07:55:04.2040,172.8,71.2,41.5,41.2,-18,20.13,62,425,425,0,41.5,41.5
2020-09-21 07:55:04.4523,172.8,71.2,41.5,41.2,-17.9,20.12,64,16,16.3,0,41.5,41.5
2020-09-21 07:55:04.6996,172.8,71.2,41.5,41.2,-17.9,20.13,3,722.8,-13,23,41.5,41.5
2020-09-21 07:55:04.9468,172.8,71.2,41.5,41.2,-18,20.04,4,722.4,-12.5,23,41.5,41.5
2020-09-21 07:55:05.1940,172.8,71.2,41.5,41.2,-18,20.12,65,-9760,-9760,0,41.5,41.5
2020-09-21 07:55:05.4413,172.8,71.2,41.5,41.2,-18,20.12,66,5200,5200,0,41.5,41.5
2020-09-21 07:55:05.6887,172.8,71.2,41.5,41.2,-17.9,20.13,1,722.8,-13,23.5,41.5,41.5
2020-09-21 07:55:05.9360,172.8,71.2,41.5,41.2,-17.9,20.13,2,722.4,-12.5,24,41.5,41.5
2020-09-21 07:55:06.1834,172.8,71.2,41.5,41.2,-18,20.13,65,-9750,-9760,0,41.5,41.5
2020-09-21 07:55:06.4308,172.8,71.2,41.5,41.2,-18,20.12,51,3.69,3.67,0,41.5,41.5
2020-09-21 07:55:06.6780,172.8,71.2,41.5,41.2,-17.9,20.13,63,50,50,0,41.5,41.5
2020-09-21 07:55:06.9253,172.8,71.2,41.5,41.2,-18,20.12,67,25,24.9,0,41.5,41.5
2020-09-21 07:55:07.1726,172.8,71.2,41.5,41.2,-17.9,20.13,52,3.7,3.67,0,41.5,41.5
2020-09-21 07:55:07.4198,172.8,71.2,41.5,41.2,-18,20.16,6,-9750,25,3.7,41.5,41.5
2020-09-21 07:55:07.6714,172.8,71.2,41.5,41.2,-18,20.13,7,-9750,24.9,3.7,41.5,41.5
2020-09-21 07:55:07.9238,172.8,71.2,41.5,41.2,-18,20.13,1,722.8,-13,23.5,41.5,41.5
2020-09-21 07:55:08.1762,172.8,71.2,41.5,41.2,-17.9,20.12,2,722.4,-12.5,24,41.5,41.5
2020-09-21 07:55:08.4287,172.8,71.2,41.5,41.2,-18,20.13,61,725.4,718.3,0,41.5,41.5
2020-09-21 07:55:08.6812,172.8,71.2,41.5,41.2,-18,20.13,62,425,425,0,41.5,41.5
2020-09-21 07:55:08.9337,172.8,71.2,41.5,41.2,-18,20.12,64,16.1,16.3,0,41.5,41.5
2020-09-21 07:55:09.1863,172.8,71.2,41.5,41.2,-18,20.12,3,722.8,-13,23,41.5,41.5
2020-09-21 07:55:09.4388,172.8,71.2,41.5,41.2,-18,20.13,4,722.4,-12.5,23,41.5,41.5
2020-09-21 07:55:09.6913,172.8,71.2,41.5,41.2,-18,20.13,65,-9750,-9750,0,41.5,41.5
2020-09-21 07:55:09.9438,172.8,71.2,41.5,41.2,-18,20.12,66,5200,5200,0,41.5,41.5
2020-09-21 07:55:10.1963,172.8,71.2,41.5,41.2,-17.9,20.13,1,722.8,-13,23.5,41.5,41.5
2020-09-21 07:55:10.4489,172.8,71.2,41.5,41.2,-18,20.12,2,722.4,-12.5,24,41.5,41.5
2020-09-21 07:55:10.7015,172.8,71.2,41.5,41.2,-18,20.13,65,-9750,-9750,0,41.5,41.5
2020-09-21 07:55:10.9544,172.8,71.2,41.5,41.2,-18,20.13,51,3.69,3.67,0,41.5,41.5
2020-09-21 07:55:11.2072,172.8,71.2,41.5,41.2,-18,20.13,63,50,50,0,41.5,41.5
2020-09-21 07:55:11.4601,172.8,71.2,41.5,41.2,-17.9,20.13,67,24.9,24.9,0,41.5,41.5
2020-09-21 07:55:11.7129,172.8,71.2,41.5,41.2,-18,20.13,52,3.7,3.67,0,41.5,41.5
2020-09-21 07:55:11.9654,172.8,71.2,41.5,41.2,-18,20.14,6,-9750,25,3.7,41.5,41.5
2020-09-21 07:55:12.2180,172.8,71.2,41.5,41.2,-18,20.12,7,-9750,24.9,3.7,41.5,41.5
2020-09-21 07:55:12.4705,172.8,71.2,41.5,41.2,-17.9,20.12,1,722.8,-12.8,23.5,41.5,41.5
2020-09-21 07:55:12.7230,172.8,71.2,41.5,41.2,-17.9,20.13,2,722.3,-12.5,24,41.5,41.5
2020-09-21 07:55:12.9729,172.8,71.2,41.5,41.2,-18,20.13,61,725.5,718.2,0,41.5,41.5
2020-09-21 07:55:13.2215,172.8,71.2,41.5,41.2,-18,20.12,62,425,425,0,41.5,41.5
2020-09-21 07:55:13.4700,172.8,71.2,41.5,41.2,-18,20.13,64,16,16.3,0,41.5,41.5
2020-09-21 07:55:13.7186,172.8,71.2,41.5,41.2,-18,20.13,3,722.8,-12.8,23,41.5,41.5
2020-09-21 07:55:13.9679,172.8,71.2,41.5,41.2,-17.9,20.13,4,722.3,-12.5,23,41.5,41.5
2020-09-21 07:55:14.2194,172.8,71.2,41.5,41.2,-17.9,20.13,65,-9750,-9750,0,41.5,41.5
2020-09-21 07:55:14.4708,172.8,71.2,41.5,41.2,-18,20.13,66,5200,5200,0,41.5,41.5
2020-09-21 07:55:14.7223,172.8,71.2,41.5,41.2,-18,20.13,1,722.8,-12.8,23.5,41.5,41.5
2020-09-21 07:55:14.9741,172.8,71.2,41.5,41.2,-17.9,20.13,2,722.3,-12.5,24,41.5,41.5
2020-09-21 07:55:15.2268,172.8,71.2,41.5,41.2,-17.9,20.12,65,-9740,-9750,0,41.5,41.5
2020-09-21 07:55:15.4795,172.8,71.2,41.5,41.2,-18,20.13,51,3.69,3.67,0,41.5,41.5
2020-09-21 07:55:15.7323,172.8,71.2,41.5,41.2,-18,20.11,63,50,50,0,41.5,41.5
2020-09-21 07:55:15.9838,172.8,71.2,41.5,41.2,-18,20.13,67,25,24.9,0,41.5,41.5
2020-09-21 07:55:16.2316,172.8,71.2,41.5,41.2,-18,20.13,52,3.7,3.67,0,41.5,41.5
2020-09-21 07:55:16.4794,172.8,71.2,41.5,41.2,-17.9,20.12,6,-9750,25,3.7,41.5,41.5
2020-09-21 07:55:16.7272,172.8,71.2,41.5,41.2,-18,20.13,7,-9750,24.9,3.7,41.5,41.5
2020-09-21 07:55:16.9750,172.8,71.2,41.5,41.2,-18,20.12,1,722.8,-12.8,23.5,41.5,41.5
2020-09-21 07:55:17.2225,172.8,71.2,41.5,41.2,-18.1,20.13,2,722.3,-12.5,24,41.5,41.5
2020-09-21 07:55:17.4699,172.8,71.2,41.5,41.2,-18,20.13,61,725.4,718.2,0,41.5,41.5
2020-09-21 07:55:17.7174,172.8,71.2,41.5,41.2,-17.9,20.12,62,425,425,0,41.5,41.5
2020-09-21 07:55:17.9649,172.8,71.2,41.5,41.2,-17.9,20.13,64,16.1,16.3,0,41.5,41.5
2020-09-21 07:55:18.2123,172.8,71.2,41.5,41.2,-18,20.13,3,722.7,-13,23,41.5,41.5
2020-09-21 07:55:18.4597,172.8,71.2,41.5,41.2,-18.1,20.13,4,722.3,-12.5,23,41.5,41.5
2020-09-21 07:55:18.7071,172.8,71.2,41.5,41.2,-18,20.14,65,-9750,-9760,0,41.5,41.5
2020-09-21 07:55:18.9544,172.8,71.2,41.5,41.2,-17.9,20.13,66,5200,5200,0,41.5,41.5
2020-09-21 07:55:19.2018,172.8,71.2,41.5,41.2,-17.9,20.13,1,722.7,-13,23.5,41.5,41.5
2020-09-21 07:55:19.4492,172.8,71.2,41.5,41.2,-18,20.13,2,722.3,-12.5,24,41.5,41.5
2020-09-21 07:55:19.6966,172.8,71.2,41.5,41.2,-18.1,20.13,65,-9750,-9750,0,41.5,41.5
2020-09-21 07:55:19.9439,172.8,71.2,41.5,41.2,-18,20.13,51,3.69,3.67,0,41.5,41.5
2020-09-21 07:55:20.1926,172.8,71.2,41.5,41.2,-17.9,20.13,63,50,50,0,41.5,41.5
2020-09-21 07:55:20.4428,172.8,71.2,41.5,41.2,-17.9,20.14,67,25,24.9,0,41.5,41.5
2020-09-21 07:55:20.6929,172.8,71.2,41.5,41.2,-18,20.13,52,3.7,3.67,0,41.5,41.5
2020-09-21 07:55:20.9431,172.8,71.2,41.5,41.2,-18.1,20.13,6,-9760,25,3.7,41.5,41.5
2020-09-21 07:55:21.1931,172.8,71.2,41.5,41.2,-18,20.12,7,-9760,24.9,3.7,41.5,41.5
2020-09-21 07:55:21.4406,172.8,71.2,41.5,41.2,-17.9,20.12,1,722.7,-13,23.5,41.5,41.5
2020-09-21 07:55:21.6881,172.8,71.2,41.5,41.2,-17.9,20.13,2,722.3,-12.5,24,41.5,41.5
2020-09-21 07:55:21.9356,172.8,71.2,41.5,41.2,-18,20.13,61,725.4,718.2,0,41.5,41.5
2020-09-21 07:55:22.1835,172.8,71.2,41.5,41.2,-18,20.13,62,425,425,0,41.5,41.5
2020-09-21 07:55:22.4360,172.8,71.2,41.5,41.2,-18,20.13,64,16.1,16.3,0,41.5,41.5
2020-09-21 07:55:22.6885,172.8,71.2,41.5,41.2,-17.9,20.12,3,722.7,-13,23,41.5,41.5
2020-09-21 07:55:22.9410,172.8,71.1,41.5,41.15,-17.9,20.13,4,722.3,-12.5,23,41.5,41.5
2020-09-21 07:55:23.1934,172.8,71.1,41.5,41.15,-18,20.13,65,-9750,-9750,0,41.5,41.5
2020-09-21 07:55:23.4407,172.8,71.1,41.5,41.15,-18,20.13,66,5200,5200,0,41.5,41.5
2020-09-21 07:55:23.6881,172.8,71.1,41.5,41.15,-18,20.12,1,722.7,-13,23.5,41.5,41.5
2020-09-21 07:55:23.9355,172.8,71.1,41.5,41.15,-17.9,20.12,2,722.3,-12.5,24,41.5,41.5
2020-09-21 07:55:24.1828,172.8,71.1,41.5,41.15,-17.9,20.13,65,-9750,-9750,0,41.5,41.5
2020-09-21 07:55:24.4300,172.8,71.1,41.5,41.15,-17.9,20.12,51,3.69,3.67,0,41.5,41.5
2020-09-21 07:55:24.6772,172.8,71.1,41.5,41.15,-18,20.12,63,50,50,0,41.5,41.5
2020-09-21 07:55:24.9244,172.8,71.1,41.25,41.15,-18,20.12,67,25,24.9,0,41.5,41.5
2020-09-21 07:55:25.1718,172.8,71.1,41.25,41.15,-17.9,20.12,52,3.7,3.67,0,41.5,41.5
2020-09-21 07:55:25.4242,172.8,71.1,41.25,41.15,-17.9,20.13,6,-9750,24.9,3.7,41,41.5
2020-09-21 07:55:25.6766,172.8,71.1,41.25,41.15,-17.9,20.13,7,-9750,24.9,3.7,41,41.5
2020-09-21 07:55:25.9290,172.8,70.9,41.25,41.03,-18,20.13,1,722.7,-13,23.5,41,41.5
2020-09-21 07:55:26.1814,172.8,70.9,41.25,41.03,-18,20.11,2,722.4,-12.5,24,41,41.5
2020-09-21 07:55:26.4288,172.8,70.9,41.25,41.03,-18,20.13,61,725.3,718.1,0,41,41.5
2020-09-21 07:55:26.6761,172.8,70.9,41.25,41.03,-17.9,20.12,62,425,425,0,41,41.5
2020-09-21 07:55:26.9234,172.8,70.9,41.25,41.03,-17.9,20.12,64,16,16.2,0,41,41.5
2020-09-21 07:55:27.1708,172.8,70.9,41.25,41.03,-18,20.13,3,722.7,-13,23,41,41.5
2020-09-21 07:55:27.4232,172.8,70.9,41.25,41.03,-18,20.13,4,722.4,-12.5,23,41,41.5
2020-09-21 07:55:27.6756,172.8,70.9,41.25,41.03,-18,20.12,65,-9740,-9750,0,41,41.5
2020-09-21 07:55:27.9279,172.8,70.9,41.25,41.03,-17.9,20.12,66,5190,5190,0,41,41.5
2020-09-21 07:55:28.1803,172.8,70.9,41.25,41.03,-17.9,20.13,1,722.7,-13,23.5,41,41.5
2020-09-21 07:55:28.4331,172.8,70.9,41.25,41.03,-18,20.12,2,722.4,-12.5,24,41,41.5
2020-09-21 07:55:28.6861,172.8,70.9,41.25,41.03,-18,20.13,65,-9730,-9750,0,41,41.5
2020-09-21 07:55:28.9390,172.8,70.9,41.25,41.03,-18,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 07:55:29.1920,172.8,70.9,41.25,41.03,-18,20.12,63,50,50,0,41,41.5
2020-09-21 07:55:29.4435,172.8,70.9,41.25,41.03,-17.9,20.12,67,25,24.9,0,41,41.5
2020-09-21 07:55:29.6908,172.8,70.9,41.25,41.03,-18,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 07:55:29.9382,172.8,70.9,41.25,41.03,-18,20.13,6,-9740,25,3.7,41,41.5
2020-09-21 07:55:30.1856,172.8,70.9,41.25,41.03,-18,20.12,7,-9750,24.9,3.7,41,41.5
2020-09-21 07:55:30.4329,172.8,70.9,41.25,41.03,-17.9,20.13,1,722.7,-13,23.5,41,41.5
2020-09-21 07:55:30.6802,172.8,70.9,41.25,41.03,-17.9,20.13,2,722.4,-12.5,24,41,41.5
2020-09-21 07:55:30.9275,172.8,70.9,41.25,41.03,-18,20.12,61,725.4,718.1,0,41,41.5
2020-09-21 07:55:31.1748,172.8,70.9,41.25,41.03,-17.9,20.13,62,425,425,0,41,41.5
2020-09-21 07:55:31.4221,172.8,70.9,41.25,41.03,-17.9,20.13,64,16,16.3,0,41,41.5
2020-09-21 07:55:31.6736,172.8,70.9,41.25,41.03,-18,20.13,3,722.7,-13,23,41,41.5
2020-09-21 07:55:31.9260,172.8,70.9,41.25,41.03,-18,20.12,4,722.4,-12.5,23,41,41.5
2020-09-21 07:55:32.1784,172.8,70.9,41.25,41.03,-17.9,20.13,65,-9730,-9760,0,41,41.5
2020-09-21 07:55:32.4308,172.8,70.9,41.25,41.03,-17.9,20.13,66,5190,5190,0,41,41.5
2020-09-21 07:55:32.6792,172.8,70.9,41.25,41.03,-18,20.12,1,722.6,-13,23.5,41,41.5
2020-09-21 07:55:32.9265,172.8,70.9,41.25,41.03,-18,20.12,2,722.2,-12.5,24,41,41.5
2020-09-21 07:55:33.1738,172.8,70.9,41.25,41.03,-18,20.12,65,-9730,-9760,0,41,41.5
2020-09-21 07:55:33.4211,172.8,70.9,41.25,41.03,-17.9,20.12,51,3.69,3.67,0,41,41.5
2020-09-21 07:55:33.6724,172.8,70.9,41.25,41.03,-17.9,20.13,63,50,50,0,41,41.5
2020-09-21 07:55:33.9244,172.8,70.9,41.25,41.03,-18,20.13,67,25,24.9,0,41,41.5
2020-09-21 07:55:34.1765,172.8,70.9,41.25,41.03,-18,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 07:55:34.4286,172.8,70.9,41.25,41.03,-18,20.13,6,-9720,25,3.7,41,41.5
2020-09-21 07:55:34.6786,172.8,70.9,41.25,41.03,-18,20.13,7,-9770,24.9,3.7,41,41.5
2020-09-21 07:55:34.9281,172.8,70.9,41.25,41.03,-17.9,20.13,1,722.6,-13,23.5,41,41.5
2020-09-21 07:55:35.1775,172.8,70.9,41.25,41.03,-17.9,20.13,2,722.2,-12.5,24,41,41.5
2020-09-21 07:55:35.4270,172.8,70.9,41.25,41.03,-18,20.12,61,725.3,718.2,0,41,41.5
2020-09-21 07:55:35.6780,172.8,70.9,41.25,41.03,-18,20.13,62,425,425,0,41,41.5
2020-09-21 07:55:35.9308,172.8,70.9,41.25,41.03,-18,20.13,64,16,16.3,0,41,41.5
2020-09-21 07:55:36.1835,172.8,70.9,41.25,41.03,-17.9,20.12,3,722.6,-13,23,41,41.5
2020-09-21 07:55:36.4362,172.8,70.9,41.25,41.03,-17.9,20.14,4,722.2,-12.5,23,41,41.5
2020-09-21 07:55:36.6890,172.8,70.9,41.25,41.03,-18,20.13,65,-9730,-9770,0,41,41.5
2020-09-21 07:55:36.9414,172.8,70.9,41.25,41.03,-18,20.13,66,5190,5190,0,41,41.5
2020-09-21 07:55:37.1939,172.8,70.9,41.25,41.03,-18,20.12,1,722.6,-13,23.5,41,41.5
2020-09-21 07:55:37.4464,172.8,70.9,41.25,41.03,-17.9,20.13,2,722.2,-12.5,24,41,41.5
2020-09-21 07:55:37.6989,172.8,70.9,41.25,41.03,-17.9,20.13,65,-9720,-9770,0,41,41.5
2020-09-21 07:55:37.9516,172.8,70.9,41.25,41.03,-18,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 07:55:38.2043,172.8,70.9,41.25,41.03,-18,20.14,63,50,50,0,41,41.5
2020-09-21 07:55:38.4570,172.8,70.9,41.25,41.03,-18,20.14,67,25,24.9,0,41,41.5
2020-09-21 07:55:38.7097,172.8,70.9,41.25,41.03,-17.9,20.12,52,3.7,3.67,0,41,41.5
2020-09-21 07:55:38.9624,172.8,70.9,41.25,41.03,-17.9,20.12,6,-9720,25,3.7,41,41.5
2020-09-21 07:55:39.2150,172.8,70.9,41.25,41.03,-18,20.13,7,-9760,24.9,3.7,41,41.5
2020-09-21 07:55:39.4676,172.8,70.9,41.25,41.03,-18,20.13,1,722.6,-13,23.5,41,41.5
2020-09-21 07:55:39.7203,172.8,70.9,41.25,41.03,-18,20.13,2,722.2,-12.5,24,41,41.5
2020-09-21 07:55:39.9694,172.8,70.9,41.25,41.03,-17.9,20.13,61,725.3,718,0,41,41.5
2020-09-21 07:55:40.2168,172.8,70.9,41.25,41.03,-17.9,20.12,62,425,425,0,41,41.5
2020-09-21 07:55:40.4642,172.8,70.9,41.25,41.03,-17.9,20.12,64,16,16.3,0,41,41.5
2020-09-21 07:55:40.7116,172.8,70.9,41.25,41.03,-18,20.13,3,722.6,-12.8,23,41,41.5
2020-09-21 07:55:40.9590,172.8,70.9,41.25,41.03,-18,20.12,4,722.2,-12.5,23,41,41.5
2020-09-21 07:55:41.2063,172.8,70.9,41.25,41.03,-17.9,20.13,65,-9720,-9770,0,41,41.5
2020-09-21 07:55:41.4537,172.8,70.9,41.25,41.03,-17.9,20.12,66,5190,5190,0,41,41.5
2020-09-21 07:55:41.7010,172.8,70.9,41.25,41.03,-17.9,20.12,1,722.6,-12.8,23.5,41,41.5
2020-09-21 07:55:41.9484,172.8,70.9,41.25,41.03,-18,20.13,2,722.2,-12.5,24,41,41.5
2020-09-21 07:55:42.1958,172.8,70.9,41.25,41.03,-18,20.12,65,-9720,-9770,0,41,41.5
2020-09-21 07:55:42.4432,172.8,70.9,41.25,41.03,-18,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 07:55:42.6905,172.8,70.9,41.25,41.03,-17.9,20.13,63,50,50,0,41,41.5
2020-09-21 07:55:42.9379,172.8,70.9,41.25,41.03,-17.9,20.13,67,25,24.9,0,41,41.5
2020-09-21 07:55:43.1852,172.8,70.9,41.25,41.03,-18,20.13,52,3.69,3.67,0,41,41.5
2020-09-21 07:55:43.4325,172.8,70.9,41.25,41.03,-18,20.12,6,-9720,25,3.7,41,41.5
2020-09-21 07:55:43.6797,172.8,70.9,41.25,41.03,-18,20.14,7,-9780,24.9,3.7,41,41.5
2020-09-21 07:55:43.9270,172.8,70.9,41.25,41.03,-17.9,20.12,1,722.6,-12.8,23.5,41,41.5
2020-09-21 07:55:44.1788,172.8,70.9,41.25,41.03,-17.9,20.12,2,722.2,-12.5,24,41,41.5
2020-09-21 07:55:44.4312,172.8,70.9,41.25,41.03,-18,20.13,61,725.2,718.1,0,41,41.5
2020-09-21 07:55:44.6837,172.8,70.9,41.25,41.03,-18,20.12,62,425,425,0,41,41.5
2020-09-21 07:55:44.9361,172.8,70.9,41.25,41.03,-18,20.13,64,16,16.3,0,41,41.5
2020-09-21 07:55:45.1843,172.8,70.9,41.25,41.03,-17.9,20.12,3,722.6,-12.8,23,41,41.5
2020-09-21 07:55:45.4316,172.8,70.9,41.25,41.03,-17.9,20.13,4,722.2,-12.5,23,41,41.5
2020-09-21 07:55:45.6789,172.8,70.9,41.25,41.03,-18,20.13,65,-9720,-9780,0,41,41.5
2020-09-21 07:55:45.9262,172.8,70.9,41.25,41.03,-18,20.13,66,5190,5190,0,41,41.5
2020-09-21 07:55:46.1737,172.8,70.9,41.25,41.03,-18,20.12,1,722.6,-12.8,23.5,41,41.5
2020-09-21 07:55:46.4213,172.8,70.9,41.25,41.03,-17.9,20.12,2,722.2,-12.5,24,41,41.5
2020-09-21 07:55:46.6689,172.8,70.9,41.25,41.03,-17.9,20.13,65,-9730,-9780,0,41,41.5
2020-09-21 07:55:46.9165,172.8,70.9,41.25,41.03,-18,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 07:55:47.1639,172.8,70.9,41.25,41.03,-18,20.12,63,50,50,0,41,41.5
2020-09-21 07:55:47.4112,172.8,70.9,41.25,41.03,-18,20.13,67,25,24.9,0,41,41.5
2020-09-21 07:55:47.6584,172.8,70.9,41.25,41.03,-17.9,20.14,52,3.7,3.67,0,41,41.5
2020-09-21 07:55:47.9057,172.8,70.9,41.25,41.03,-17.9,20.12,6,-9720,25,3.7,41,41.5
2020-09-21 07:55:48.1550,172.8,70.9,41.25,41.03,-18,20.13,7,-9780,24.9,3.7,41,41.5
2020-09-21 07:55:48.4075,172.8,70.9,41.25,41.03,-18,20.13,1,722.6,-13,23.5,41,41.5
2020-09-21 07:55:48.6600,172.8,70.9,41.25,41.03,-18,20.13,2,722.1,-12.5,24,41,41.5
2020-09-21 07:55:48.9125,172.8,70.9,41.25,41.03,-18,20.13,61,725.2,718,0,41,41.5
2020-09-21 07:55:49.1649,172.8,70.9,41.25,41.03,-17.9,20.12,62,425,425,0,41,41.5
2020-09-21 07:55:49.4165,172.8,70.9,41.25,41.03,-18,20.12,64,16,16.3,0,41,41.5
2020-09-21 07:55:49.6681,172.8,70.9,41.25,41.03,-18,20.13,3,722.6,-13,23,41,41.5
2020-09-21 07:55:49.9197,172.8,70.9,41.25,41.03,-18,20.13,4,722.1,-12.5,23,41,41.5
2020-09-21 07:55:50.1712,172.8,70.9,41.25,41.03,-18,20.12,65,-9730,-9780,0,41,41.5
2020-09-21 07:55:50.4235,172.8,70.9,41.25,41.03,-18,20.13,66,5190,5190,0,41,41.5
2020-09-21 07:55:50.6761,172.8,70.9,41.25,41.03,-18,20.13,1,722.6,-13,23.5,41,41.5
2020-09-21 07:55:50.9286,172.8,70.9,41.25,41.03,-18,20.12,2,722.1,-12.5,24,41,41.5
2020-09-21 07:55:51.1812,172.8,70.9,41.25,41.03,-18,20.13,65,-9720,-9780,0,41,41.5
2020-09-21 07:55:51.4326,172.8,70.9,41.25,41.03,-18,20.12,51,3.69,3.67,0,41,41.5
2020-09-21 07:55:51.6808,172.8,70.9,41.25,41.03,-18,20.16,63,50,50,0,41,41.5
2020-09-21 07:55:51.9291,172.8,70.8,41.25,40.97,-18,20.13,67,25,24.9,0,41,41.5
2020-09-21 07:55:52.1773,172.8,70.8,41.25,40.97,-18,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 07:55:52.4255,172.8,70.8,41.25,40.97,-18,20.13,6,-9730,25,3.7,41,41.5
2020-09-21 07:55:52.6774,172.8,70.8,41.25,40.97,-18,20.13,7,-9780,24.9,3.7,41,41.5
2020-09-21 07:55:52.9298,172.8,70.8,41.25,40.97,-18,20.12,1,722.6,-13,23.5,41,41.5
2020-09-21 07:55:53.1822,172.8,70.8,41.25,40.97,-18,20.13,2,722.1,-12.5,24,41,41.5
2020-09-21 07:55:53.4346,172.8,70.8,41.25,40.97,-17.9,20.12,61,725.1,718,0,41,41.5
2020-09-21 07:55:53.6871,172.8,70.8,41.25,40.97,-17.9,20.13,62,425,425,0,41,41.5
2020-09-21 07:55:53.9396,172.8,70.8,41.25,40.97,-18,20.12,64,16,16.3,0,41,41.5
2020-09-21 07:55:54.1922,172.8,70.8,41.25,40.97,-18,20.13,3,722.6,-13,23,41,41.5
2020-09-21 07:55:54.4447,172.8,70.8,41.25,40.97,-18,20.13,4,722.1,-12.5,23,41,41.5
2020-09-21 07:55:54.6927,172.8,70.8,41.25,40.97,-18,20.13,65,-9720,-9780,0,41,41.5
2020-09-21 07:55:54.9400,172.8,70.8,41.25,40.97,-17.9,20.12,66,5180,5180,0,41,41.5
2020-09-21 07:55:55.1874,172.8,70.8,41.25,40.97,-17.9,20.11,1,722.5,-12.8,23.5,41,41.5
2020-09-21 07:55:55.4347,172.8,70.8,41.25,40.97,-18,20.12,2,722.1,-12.5,24,41,41.5
2020-09-21 07:55:55.6865,172.8,70.8,41.25,40.97,-18,20.12,65,-9720,-9780,0,41,41.5
2020-09-21 07:55:55.9389,172.8,70.8,41.25,40.97,-18,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 07:55:56.1914,172.8,70.8,41.25,40.97,-17.9,20.12,63,50,50,0,41,41.5
2020-09-21 07:55:56.4438,172.8,70.8,41.25,40.97,-17.9,20.12,67,25,24.9,0,41,41.5
2020-09-21 07:55:56.6955,172.8,70.8,41.25,40.97,-18,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 07:55:56.9464,172.8,70.8,41.25,40.97,-18,20.12,6,-9710,25,3.7,41,41.5
2020-09-21 07:55:57.1973,172.8,70.8,41.25,40.97,-18.1,20.13,7,-9780,24.9,3.7,41,41.5
2020-09-21 07:55:57.4483,172.8,70.8,41.25,40.97,-17.9,20.13,1,722.5,-12.8,23.5,41,41.5
2020-09-21 07:55:57.6975,172.8,70.8,41.25,40.97,-17.9,20.13,2,722.1,-12.5,24,41,41.5
2020-09-21 07:55:57.9448,172.8,70.8,41.25,40.97,-18,20.12,61,725.2,717.9,0,41,41.5
2020-09-21 07:55:58.1921,172.8,70.8,41.25,40.97,-18,20.13,62,425,425,0,41,41.5
2020-09-21 07:55:58.4394,172.8,70.8,41.25,40.97,-18,20.13,64,16,16.3,0,41,41.5
2020-09-21 07:55:58.6892,172.8,70.8,41.25,40.97,-17.9,20.13,3,722.5,-12.8,23,41,41.5
2020-09-21 07:55:58.9417,172.8,70.8,41.25,40.97,-17.9,20.13,4,722.1,-12.5,23,41,41.5
2020-09-21 07:55:59.1942,172.8,70.8,41.25,40.97,-17.9,20.12,65,-9720,-9780,0,41,41.5
2020-09-21 07:55:59.4468,172.8,70.8,41.25,40.97,-18,20.13,66,5180,5170,0,41,41.5
2020-09-21 07:55:59.6989,172.8,70.8,41.25,40.97,-18,20.13,1,722.5,-12.8,23.5,41,41.5
2020-09-21 07:55:59.9461,172.8,70.8,41.25,40.97,-17.9,20.12,2,722.1,-12.5,24,41,41.5
2020-09-21 07:56:00.1934,172.8,70.8,41.25,40.97,-17.9,20.13,65,-9720,-9780,0,41,41.5
2020-09-21 07:56:00.4407,172.8,70.8,41.25,40.97,-17.9,20.12,51,3.69,3.67,0,41,41.5
2020-09-21 07:56:00.6879,172.8,70.8,41.25,40.97,-18,20.13,63,50,50,0,41,41.5
2020-09-21 07:56:00.9405,172.8,70.8,41.25,40.97,-18,20.13,67,25,24.9,0,41,41.5
2020-09-21 07:56:01.1930,172.8,70.8,41.25,40.97,-17.9,20.13,52,3.7,3.67,0,41,41.5
2020-09-21 07:56:01.4456,172.8,70.8,41.25,40.97,-17.9,20.13,6,-9720,25,3.7,41,41.5
2020-09-21 07:56:01.6981,172.8,70.8,41.25,40.97,-17.9,20.13,7,-9780,24.9,3.7,41,41.5
2020-09-21 07:56:01.9457,172.8,70.8,41.25,40.97,-18.1,20.12,1,722.4,-13,23.5,41,41.5
2020-09-21 07:56:02.1930,172.8,70.8,41.25,40.97,-18,20.12,2,722.1,-12.5,24,41,41.5
2020-09-21 07:56:02.4404,172.8,70.8,41.25,40.97,-17.9,20.12,61,725.1,717.9,0,41,41.5
2020-09-21 07:56:02.6877,172.8,70.8,41.25,40.97,-17.9,20.13,62,425,425,0,41,41.5
2020-09-21 07:56:02.9350,172.8,70.8,41.25,40.97,-17.9,20.12,64,16,16.3,0,41,41.5
2020-09-21 07:56:03.1823,172.8,70.8,41.25,40.97,-18.1,20.12,3,722.4,-13,23,41,41.5
2020-09-21 07:56:03.4296,172.8,70.8,41.25,40.97,-18,20.13,4,722.1,-12.5,23,41,41.5
2020-09-21 07:56:03.6769,172.8,70.8,41.25,40.97,-18,20.13,65,-9720,-9780,0,41,41.5
2020-09-21 07:56:03.9270,172.8,70.8,41.25,40.97,-17.9,20.13,66,5170,5170,0,41,41.5
2020-09-21 07:56:04.1788,172.8,70.8,41.25,40.97,-18,20.13,1,722.4,-13,23.5,41,41.5
2020-09-21 07:56:04.4307,172.8,70.8,41.25,40.97,-18.1,20.13,2,722.1,-12.5,24,41,41.5
2020-09-21 07:56:04.6825,172.8,70.8,41.25,40.97,-18,20.13,65,-9730,-9790,0,41,41.5
2020-09-21 07:56:04.9346,172.8,70.8,41.25,40.97,-18,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 07:56:05.1870,172.8,70.8,41.25,40.97,-17.9,20.13,63,50,50,0,41,41.5
2020-09-21 07:56:05.4394,172.8,70.8,41.25,40.97,-18,20.12,67,25,24.9,0,41,41.5
2020-09-21 07:56:05.6918,172.8,70.8,41.25,40.97,-18.1,20.13,52,3.69,3.67,0,41,41.5
2020-09-21 07:56:05.9442,172.8,70.8,41.25,40.97,-18,20.13,6,-9730,25,3.7,41,41.5
2020-09-21 07:56:06.1923,172.8,70.8,41.25,40.97,-18,20.12,7,-9780,24.9,3.7,41,41.5
2020-09-21 07:56:06.4396,172.8,70.8,41.25,40.97,-17.9,20.12,1,722.4,-13,23.5,41,41.5
2020-09-21 07:56:06.6869,172.8,70.8,41.25,40.97,-18,20.13,2,722.1,-12.5,24,41,41.5
2020-09-21 07:56:06.9343,172.8,70.8,41.25,40.97,-18,20.12,61,725.2,717.9,0,41,41.5
2020-09-21 07:56:07.1816,172.8,70.8,41.25,40.97,-18,20.13,62,425,425,0,41,41.5
2020-09-21 07:56:07.4289,172.8,70.8,41.25,40.97,-18,20.12,64,16,16.3,0,41,41.5
2020-09-21 07:56:07.6762,172.8,70.8,41.25,40.97,-17.9,20.13,3,722.4,-13,23,41,41.5
2020-09-21 07:56:07.9236,172.8,70.8,41.25,40.97,-18,20.14,4,722.1,-12.5,23,41,41.5
2020-09-21 07:56:08.1709,172.8,70.8,41.25,40.97,-18,20.13,65,-9720,-9780,0,41,41.5
2020-09-21 07:56:08.4182,172.8,70.8,41.25,40.97,-18,20.13,66,5190,5180,0,41,41.5
2020-09-21 07:56:08.6656,172.8,70.8,41.25,40.97,-18,20.13,1,722.4,-13,23.5,41,41.5
2020-09-21 07:56:08.9129,172.8,70.8,41.25,40.97,-17.9,20.13,2,722.1,-12.5,24,41,41.5
2020-09-21 07:56:09.1609,172.8,70.8,41.25,40.97,-17.9,20.13,65,-9730,-9790,0,41,41.5
2020-09-21 07:56:09.4095,172.8,70.8,41.25,40.97,-18,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 07:56:09.6582,172.8,70.8,41.25,40.97,-18,20.13,63,50,50,0,41,41.5
2020-09-21 07:56:09.9069,172.8,70.8,41.25,40.97,-18,20.13,67,25,24.9,0,41,41.5
2020-09-21 07:56:10.1572,172.8,70.8,41.25,40.97,-17.9,20.13,52,3.69,3.67,0,41,41.5
2020-09-21 07:56:10.4097,172.8,70.8,41.25,40.97,-17.9,20.13,6,-9730,25,3.7,41,41.5
2020-09-21 07:56:10.6622,172.8,70.8,41.25,40.97,-18,20.12,7,-9790,24.9,3.7,41,41.5
2020-09-21 07:56:10.9147,172.8,70.8,41.25,40.97,-18,20.13,1,722.4,-12.8,23.5,41,41.5
2020-09-21 07:56:11.1673,172.8,70.8,41.25,40.97,-18,20.13,2,722,-12.5,24,41,41.5
2020-09-21 07:56:11.4198,172.8,70.8,41.25,40.97,-18,20.12,61,725.1,717.9,0,41,41.5
2020-09-21 07:56:11.6723,172.8,70.8,41.25,40.97,-18,20.12,62,425,425,0,41,41.5
2020-09-21 07:56:11.9248,172.8,70.8,41.25,40.97,-18,20.13,64,16,16.3,0,41,41.5
2020-09-21 07:56:12.1773,172.8,70.8,41.25,40.97,-18,20.12,3,722.4,-12.8,23,41,41.5
2020-09-21 07:56:12.4298,172.8,70.8,41.25,40.97,-18,20.13,4,722,-12.5,23,41,41.5
2020-09-21 07:56:12.6823,172.8,70.8,41.25,40.97,-18,20.13,65,-9730,-9780,0,41,41.5
2020-09-21 07:56:12.9347,172.8,70.8,41.25,40.97,-18,20.12,66,5190,5190,0,41,41.5
2020-09-21 07:56:13.1868,172.8,70.8,41.25,40.97,-18,20.12,1,722.4,-12.8,23.5,41,41.5
2020-09-21 07:56:13.4342,172.8,70.8,41.25,40.97,-18,20.13,2,722,-12.5,24,41,41.5
2020-09-21 07:56:13.6815,172.8,70.8,41.25,40.97,-18,20.12,65,-9720,-9780,0,41,41.5
2020-09-21 07:56:13.9288,172.8,70.8,41.25,40.97,-18,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 07:56:14.1762,172.8,70.8,41.25,40.97,-18,20.12,63,50,50,0,41,41.5
2020-09-21 07:56:14.4235,172.8,70.8,41.25,40.97,-17.9,20.13,67,25,24.9,0,41,41.5
2020-09-21 07:56:14.6707,172.8,70.8,41.25,40.97,-17.9,20.13,52,3.69,3.67,0,41,41.5
2020-09-21 07:56:14.9180,172.8,70.8,41.25,40.97,-18,20.13,6,-9730,25,3.7,41,41.5
2020-09-21 07:56:15.1652,172.8,70.8,41.25,40.97,-18,20.13,7,-9790,24.9,3.7,41,41.5
2020-09-21 07:56:15.4157,172.8,70.8,41.25,40.97,-18,20.12,1,722.4,-12.8,23.5,41,41.5
2020-09-21 07:56:15.6681,172.8,70.8,41.25,40.97,-17.9,20.14,2,722,-12.5,24,41,41.5
2020-09-21 07:56:15.9205,172.8,70.8,41.25,40.97,-17.9,20.13,61,725.1,717.8,0,41,41.5
2020-09-21 07:56:16.1729,172.8,70.8,41.25,40.97,-18,20.12,62,425,425,0,41,41.5
2020-09-21 07:56:16.4253,172.8,70.8,41.25,40.97,-18,20.13,64,16,16.3,0,41,41.5
2020-09-21 07:56:16.6778,172.8,70.8,41.25,40.97,-18,20.12,3,722.4,-13,23,41,41.5
2020-09-21 07:56:16.9302,172.8,70.8,41.25,40.97,-17.9,20.13,4,721.9,-12.5,23,41,41.5
2020-09-21 07:56:17.1827,172.8,70.8,41.25,40.97,-17.9,20.13,65,-9730,-9790,0,41,41.5
2020-09-21 07:56:17.4320,172.8,70.8,41.25,40.97,-17.9,20.14,66,5180,5180,0,41,41.5
2020-09-21 07:56:17.6793,172.8,70.8,41.25,40.97,-18,20.13,1,722.4,-13,23.5,41,41.5
2020-09-21 07:56:17.9267,172.8,70.8,41.25,40.97,-18,20.13,2,721.9,-12.5,24,41,41.5
2020-09-21 07:56:18.1740,172.8,70.8,41.25,40.97,-17.9,20.12,65,-9730,-9790,0,41,41.5
2020-09-21 07:56:18.4247,172.8,70.8,41.25,40.97,-17.9,20.12,51,3.69,3.67,0,41,41.5
2020-09-21 07:56:18.6771,172.8,70.8,41.25,40.97,-17.9,20.12,63,50,50,0,41,41.5
2020-09-21 07:56:18.9295,172.8,70.8,41.25,40.97,-18,20.12,67,25,24.9,0,41,41.5
2020-09-21 07:56:19.1819,172.8,70.7,41.25,40.91,-18,20.12,52,3.69,3.67,0,41,41.5
2020-09-21 07:56:19.4343,172.8,70.7,41.25,40.91,-18,20.13,6,-9740,25,3.7,41,41.5
2020-09-21 07:56:19.6868,172.8,70.7,41.25,40.91,-17.9,20.12,7,-9800,24.9,3.7,41,41.5
2020-09-21 07:56:19.9394,172.8,70.7,41.25,40.91,-17.9,20.13,1,722.4,-13,23.5,41,41.5
2020-09-21 07:56:20.1919,172.8,70.7,41.25,40.91,-18,20.13,2,721.9,-12.5,24,41,41.5
2020-09-21 07:56:20.4444,172.8,70.7,41.25,40.91,-18.1,20.13,61,725,717.9,0,41,41.5
2020-09-21 07:56:20.6923,172.8,70.7,41.25,40.91,-18,20.12,62,425,425,0,41,41.5
2020-09-21 07:56:20.9396,172.8,70.7,41.25,40.91,-17.9,20.12,64,16,16.3,0,41,41.5
2020-09-21 07:56:21.1869,172.8,70.7,41.25,40.91,-17.9,20.13,3,722.4,-13,23,41,41.5
2020-09-21 07:56:21.4341,172.8,70.7,41.25,40.91,-18,20.13,4,721.9,-12.5,23,41,41.5
2020-09-21 07:56:21.6825,172.8,70.7,41.25,40.91,-18.1,20.12,65,-9740,-9800,0,41,41.5
2020-09-21 07:56:21.9320,172.8,70.7,41.25,40.91,-18,20.13,66,5180,5180,0,41,41.5
2020-09-21 07:56:22.1815,172.8,70.7,41.25,40.91,-17.9,20.13,1,722.4,-13,23.5,41,41.5
2020-09-21 07:56:22.4311,172.8,70.7,41.25,40.91,-17.9,20.13,2,721.9,-12.5,24,41,41.5
2020-09-21 07:56:22.6819,172.8,70.7,41.25,40.91,-18,20.12,65,-9740,-9790,0,41,41.5
2020-09-21 07:56:22.9344,172.8,70.7,41.25,40.91,-18.1,20.12,51,3.69,3.67,0,41,41.5
2020-09-21 07:56:23.1870,172.8,70.7,41.25,40.91,-18,20.13,63,50,50,0,41,41.5
2020-09-21 07:56:23.4395,172.8,70.7,41.25,40.91,-17.9,20.12,67,25,24.9,0,41,41.5
2020-09-21 07:56:23.6898,172.8,70.7,41.25,40.91,-17.9,20.12,52,3.69,3.67,0,41,41.5
2020-09-21 07:56:23.9372,172.8,70.7,41.25,40.91,-18,20.13,6,-9730,25,3.7,41,41.5
2020-09-21 07:56:24.1846,172.8,70.7,41.25,40.91,-18.1,20.12,7,-9790,24.9,3.7,41,41.5
2020-09-21 07:56:24.4319,172.8,70.7,41.25,40.91,-18,20.12,1,722.3,-13,23.5,41,41.5
2020-09-21 07:56:24.6797,172.8,70.7,41.25,40.91,-18,20.13,2,721.9,-12.5,24,41,41.5
2020-09-21 07:56:24.9322,172.8,70.7,41.25,40.91,-17.9,20.12,61,724.9,717.8,0,41,41.5
2020-09-21 07:56:25.1847,172.8,70.7,41.25,40.91,-18,20.13,62,425,425,0,41,41.5
2020-09-21 07:56:25.4372,172.8,70.7,41.25,40.91,-18,20.13,64,16,16.3,0,41,41.5
2020-09-21 07:56:25.6896,172.8,70.7,41.25,40.91,-18,20.13,3,722.3,-13,23,41,41.5
2020-09-21 07:56:25.9407,172.8,70.7,41.25,40.91,-18,20.12,4,721.9,-12.5,23,41,41.5
2020-09-21 07:56:26.1918,172.8,70.7,41.25,40.91,-17.9,20.13,65,-9730,-9790,0,41,41.5
2020-09-21 07:56:26.4429,172.8,70.7,41.25,40.91,-17.9,20.12,66,5190,5190,0,41,41.5
2020-09-21 07:56:26.6938,172.8,70.7,41.25,40.91,-18,20.13,1,722.3,-13,23.5,41,41.5
2020-09-21 07:56:26.9431,172.8,70.7,41.25,40.91,-18,20.12,2,721.9,-12.5,24,41,41.5
2020-09-21 07:56:27.1924,172.8,70.7,41.25,40.91,-18,20.13,65,-9730,-9790,0,41,41.5
2020-09-21 07:56:27.4417,172.8,70.7,41.25,40.91,-17.9,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 07:56:27.6911,172.8,70.7,41.25,40.91,-17.9,20.12,63,50,50,0,41,41.5
2020-09-21 07:56:27.9406,172.8,70.7,41.25,40.91,-18,20.12,67,25,24.9,0,41,41.5
2020-09-21 07:56:28.1902,172.8,70.7,41.25,40.91,-18,20.12,52,3.69,3.67,0,41,41.5
2020-09-21 07:56:28.4398,172.8,70.7,41.25,40.91,-18,20.13,6,-9730,25,3.7,41,41.5
2020-09-21 07:56:28.6896,172.8,70.7,41.25,40.91,-17.9,20.13,7,-9790,24.9,3.7,41,41.5
2020-09-21 07:56:28.9422,172.8,70.6,41.25,40.86,-17.9,20.13,1,722.3,-13,23.5,41,41.5
2020-09-21 07:56:29.1947,172.8,70.6,41.25,40.86,-18,20.12,2,721.9,-12.5,24,41,41.5
2020-09-21 07:56:29.4472,172.8,70.6,41.25,40.86,-18,20.13,61,724.9,717.8,0,41,41.5
2020-09-21 07:56:29.6994,172.8,70.6,41.25,40.86,-18,20.12,62,425,425,0,41,41.5
2020-09-21 07:56:29.9489,172.8,70.6,41.25,40.86,-17.9,20.13,64,16,16.3,0,41,41.5
2020-09-21 07:56:30.1985,172.8,70.6,41.25,40.86,-17.9,20.11,3,722.3,-13,23,41,41.5
2020-09-21 07:56:30.4480,172.8,70.6,41.25,40.86,-18,20.13,4,721.9,-12.5,23,41,41.5
2020-09-21 07:56:30.6973,172.8,70.6,41.25,40.86,-18,20.13,65,-9730,-9790,0,41,41.5
2020-09-21 07:56:30.9447,172.8,70.6,41.25,40.86,-18,20.13,66,5190,5190,0,41,41.5
2020-09-21 07:56:31.1921,172.8,70.6,41.25,40.86,-18,20.13,1,722.3,-13,23.5,41,41.5
2020-09-21 07:56:31.4394,172.8,70.6,41.25,40.86,-18,20.12,2,721.8,-12.5,24,41,41.5
2020-09-21 07:56:31.6868,172.8,70.6,41.25,40.86,-18,20.13,65,-9730,-9790,0,41,41.5
2020-09-21 07:56:31.9377,172.8,70.6,41.25,40.86,-18,20.1,51,3.69,3.67,0,41,41.5
2020-09-21 07:56:32.1902,172.8,70.6,41.25,40.86,-18,20.12,63,50,50,0,41,41.5
2020-09-21 07:56:32.4427,172.8,70.6,41.25,40.86,-18,20.12,67,25,24.9,0,41,41.5
2020-09-21 07:56:32.6953,172.8,70.6,41.25,40.86,-18,20.12,52,3.69,3.67,0,41,41.5
2020-09-21 07:56:32.9478,172.8,70.6,41.25,40.86,-18,20.12,6,-9730,25,3.7,41,41.5
2020-09-21 07:56:33.2003,172.8,70.6,41.25,40.86,-18,20.12,7,-9790,24.9,3.7,41,41.5
2020-09-21 07:56:33.4528,172.8,70.6,41.25,40.86,-18,20.13,1,722.3,-13,23.5,41,41.5
2020-09-21 07:56:33.7054,172.8,70.6,41.25,40.86,-18,20.12,2,721.8,-12.5,24,41,41.5
2020-09-21 07:56:33.9572,172.8,70.5,41.25,40.8,-18,20.13,61,724.9,717.8,0,41,41.5
2020-09-21 07:56:34.2088,172.8,70.5,41.25,40.8,-18,20.13,62,425,425,0,41,41.5
2020-09-21 07:56:34.4603,172.8,70.5,41.25,40.8,-18,20.12,64,16,16.3,0,41,41.5
2020-09-21 07:56:34.7118,172.8,70.5,41.25,40.8,-18,20.12,3,722.3,-13,23,41,41.5
2020-09-21 07:56:34.9633,172.8,70.5,41.25,40.8,-18,20.13,4,721.8,-12.5,23,41,41.5
2020-09-21 07:56:35.2148,172.8,70.5,41.25,40.8,-18,20.12,65,-9730,-9790,0,41,41.5
2020-09-21 07:56:35.4664,172.8,70.5,41.25,40.8,-18,20.12,66,5190,5190,0,41,41.5
2020-09-21 07:56:35.7179,172.8,70.5,41.25,40.8,-17.9,20.13,1,722.3,-13,23.5,41,41.5
2020-09-21 07:56:35.9694,172.8,70.5,41.25,40.8,-17.9,20.13,2,721.8,-12.5,24,41,41.5
2020-09-21 07:56:36.2173,172.8,70.5,41.25,40.8,-17.9,20.13,65,-9730,-9790,0,41,41.5
2020-09-21 07:56:36.4647,172.8,70.5,41.25,40.8,-18,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 07:56:36.7121,172.8,70.5,41.25,40.8,-18,20.13,63,50,50,0,41,41.5
2020-09-21 07:56:36.9595,172.8,70.5,41.25,40.8,-17.9,20.13,67,25,24.9,0,41,41.5
2020-09-21 07:56:37.2082,172.8,70.5,41.25,40.8,-17.9,20.13,52,3.69,3.67,0,41,41.5
2020-09-21 07:56:37.4582,172.8,70.5,41.25,40.8,-17.9,20.13,6,-9730,25,3.7,41,41.5
2020-09-21 07:56:37.7083,172.8,70.5,41.25,40.8,-18,20.13,7,-9790,24.9,3.7,41,41.5
2020-09-21 07:56:37.9584,172.8,70.5,41.25,40.8,-18,20.13,1,722.2,-12.8,23.5,41,41.5
2020-09-21 07:56:38.2082,172.8,70.5,41.25,40.8,-18,20.13,2,721.8,-12.5,24,41,41.5
2020-09-21 07:56:38.4555,172.8,70.5,41.25,40.8,-17.9,20.13,61,724.9,717.7,0,41,41.5
2020-09-21 07:56:38.7028,172.8,70.5,41.25,40.8,-17.9,20.12,62,425,425,0,41,41.5
2020-09-21 07:56:38.9501,172.8,70.5,41.25,40.8,-18,20.13,64,16,16.3,0,41,41.5
2020-09-21 07:56:39.1974,172.8,70.5,41.25,40.8,-18,20.12,3,722.2,-12.8,23,41,41.5
2020-09-21 07:56:39.4447,172.8,70.5,41.25,40.8,-18,20.13,4,721.8,-12.5,23,41,41.5
2020-09-21 07:56:39.6920,172.8,70.5,41.25,40.8,-17.9,20.12,65,-9730,-9790,0,41,41.5
2020-09-21 07:56:39.9392,172.8,70.5,41.25,40.8,-17.9,20.13,66,5200,5190,0,41,41.5
2020-09-21 07:56:40.1865,172.8,70.5,41.25,40.8,-18,20.12,1,722.2,-12.8,23.5,41,41.5
2020-09-21 07:56:40.4390,172.8,70.5,41.25,40.8,-18.1,20.12,2,721.8,-12.5,24,41,41.5
2020-09-21 07:56:40.6916,172.8,70.5,41.25,40.8,-18,20.13,65,-9730,-9790,0,41,41.5
2020-09-21 07:56:40.9441,172.8,70.5,41.25,40.8,-17.9,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 07:56:41.1966,172.8,70.5,41.25,40.8,-17.9,20.13,63,50,50,0,41,41.5
2020-09-21 07:56:41.4442,172.8,70.5,41.25,40.8,-18,20.12,67,25,24.9,0,41,41.5
2020-09-21 07:56:41.6915,172.8,70.5,41.25,40.8,-18.1,20.12,52,3.69,3.67,0,41,41.5
2020-09-21 07:56:41.9388,172.8,70.5,41.25,40.8,-18,20.13,6,-9730,25,3.7,41,41.5
2020-09-21 07:56:42.1862,172.8,70.5,41.25,40.8,-18,20.14,7,-9790,24.9,3.7,41,41.5
2020-09-21 07:56:42.4334,172.8,70.5,41.25,40.8,-17.9,20.12,1,722.2,-12.8,23.5,41,41.5
2020-09-21 07:56:42.6805,172.8,70.5,41.25,40.8,-18,20.13,2,721.8,-12.5,24,41,41.5
2020-09-21 07:56:42.9277,172.8,70.5,41.25,40.8,-18,20.13,61,724.8,717.7,0,41,41.5
2020-09-21 07:56:43.1748,172.8,70.5,41.25,40.8,-18,20.13,62,425,425,0,41,41.5
2020-09-21 07:56:43.4223,172.8,70.5,41.25,40.8,-18,20.13,64,16,16.3,0,41,41.5
2020-09-21 07:56:43.6698,172.8,70.5,41.25,40.8,-17.9,20.13,3,722.2,-12.8,23,41,41.5
2020-09-21 07:56:43.9174,172.8,70.5,41.25,40.8,-17.9,20.13,4,721.8,-12.5,23,41,41.5
2020-09-21 07:56:44.1650,172.8,70.5,41.25,40.8,-18,20.13,65,-9730,-9790,0,41,41.5
2020-09-21 07:56:44.4125,172.8,70.5,41.25,40.8,-18,20.13,66,5200,5200,0,41,41.5
2020-09-21 07:56:44.6645,172.8,70.5,41.25,40.8,-18,20.12,1,722.2,-12.8,23.5,41,41.5
2020-09-21 07:56:44.9171,172.8,70.5,41.25,40.8,-17.9,20.13,2,721.8,-12.5,24,41,41.5
2020-09-21 07:56:45.1696,172.8,70.5,41.25,40.8,-17.9,20.12,65,-9720,-9780,0,41,41.5
2020-09-21 07:56:45.4221,172.8,70.5,41.25,40.8,-18,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 07:56:45.6746,172.8,70.5,41.25,40.8,-18,20.13,63,50,50,0,41,41.5
2020-09-21 07:56:45.9270,172.8,70.5,41.25,40.8,-18,20.13,67,25,24.9,0,41,41.5
2020-09-21 07:56:46.1794,172.8,70.5,41.25,40.8,-17.9,20.13,52,3.69,3.67,0,41,41.5
2020-09-21 07:56:46.4318,172.8,70.5,41.25,40.8,-18,20.13,6,-9720,25,3.7,41,41.5
2020-09-21 07:56:46.6795,172.8,70.5,41.25,40.8,-18,20.12,7,-9780,24.9,3.7,41,41.5
2020-09-21 07:56:46.9267,172.8,70.5,41.25,40.8,-18,20.13,1,722.2,-13,23.5,41,41.5
2020-09-21 07:56:47.1740,172.8,70.5,41.25,40.8,-18,20.13,2,721.8,-12.5,24,41,41.5
2020-09-21 07:56:47.4212,172.8,70.5,41.25,40.8,-17.9,20.13,61,724.8,717.7,0,41,41.5
2020-09-21 07:56:47.6684,172.8,70.5,41.25,40.8,-18,20.12,62,425,425,0,41,41.5
2020-09-21 07:56:47.9157,172.8,70.5,41.25,40.8,-18,20.13,64,16,16.3,0,41,41.5
2020-09-21 07:56:48.1630,172.8,70.5,41.25,40.8,-18,20.13,3,722.2,-13,23,41,41.5
2020-09-21 07:56:48.4103,172.8,70.5,41.25,40.8,-18,20.11,4,721.8,-12.5,23,41,41.5
2020-09-21 07:56:48.6602,172.8,70.5,41.25,40.8,-17.9,20.13,65,-9720,-9780,0,41,41.5
2020-09-21 07:56:48.9127,172.8,70.5,41.25,40.8,-18,20.13,66,5200,5200,0,41,41.5
2020-09-21 07:56:49.1652,172.8,70.5,41.25,40.8,-18,20.13,1,722.2,-13,23.5,41,41.5
2020-09-21 07:56:49.4177,172.8,70.5,41.25,40.8,-18,20.13,2,721.8,-12.5,24,41,41.5
2020-09-21 07:56:49.6702,172.8,70.5,41.25,40.8,-18,20.13,65,-9720,-9780,0,41,41.5
2020-09-21 07:56:49.9227,172.8,70.5,41.25,40.8,-18,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 07:56:50.1752,172.8,70.5,41.25,40.8,-18,20.12,63,50,50,0,41,41.5
2020-09-21 07:56:50.4278,172.8,70.5,41.25,40.8,-18,20.12,67,25,24.9,0,41,41.5
2020-09-21 07:56:50.6777,172.8,70.5,41.25,40.8,-17.9,20.12,52,3.69,3.67,0,41,41.5
2020-09-21 07:56:50.9250,172.8,70.5,41.25,40.8,-18,20.12,6,-9730,25,3.7,41,41.5
2020-09-21 07:56:51.1723,172.8,70.5,41.25,40.8,-18,20.13,7,-9790,24.9,3.7,41,41.5
2020-09-21 07:56:51.4195,172.8,70.5,41.25,40.8,-18,20.12,1,722.2,-13,23.5,41,41.5
2020-09-21 07:56:51.6695,172.8,70.5,41.25,40.8,-17.9,20.13,2,721.8,-12.5,24,41,41.5
2020-09-21 07:56:51.9221,172.8,70.5,41.25,40.8,-17.9,20.14,61,724.8,717.7,0,41,41.5
2020-09-21 07:56:52.1746,172.8,70.5,41.25,40.8,-18,20.13,62,425,425,0,41,41.5
2020-09-21 07:56:52.4271,172.8,70.5,41.25,40.8,-18,20.13,64,16,16.3,0,41,41.5
2020-09-21 07:56:52.6797,172.8,70.5,41.25,40.8,-18,20.12,3,722.2,-13,23,41,41.5
2020-09-21 07:56:52.9322,172.8,70.5,41.25,40.8,-17.9,20.13,4,721.7,-12.5,23,41,41.5
2020-09-21 07:56:53.1848,172.8,70.5,41.25,40.8,-17.9,20.12,65,-9730,-9790,0,41,41.5
2020-09-21 07:56:53.4373,172.8,70.5,41.25,40.8,-17.9,20.12,66,5210,5210,0,41,41.5
2020-09-21 07:56:53.6899,172.8,70.5,41.25,40.8,-18,20.12,1,722.2,-13,23.5,41,41.5
2020-09-21 07:56:53.9389,172.8,70.5,41.25,40.8,-18,20.13,2,721.7,-12.5,24,41,41.5
2020-09-21 07:56:54.1862,172.8,70.5,41.25,40.8,-18,20.12,65,-9730,-9790,0,41,41.5
2020-09-21 07:56:54.4335,172.8,70.5,41.25,40.8,-17.9,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 07:56:54.6808,172.8,70.5,41.25,40.8,-17.9,20.12,63,50,50,0,41,41.5
2020-09-21 07:56:54.9303,172.8,70.5,41.25,40.8,-18,20.13,67,25,24.9,0,41,41.5
2020-09-21 07:56:55.1807,172.8,70.5,41.25,40.8,-18,20.13,52,3.69,3.67,0,41,41.5
2020-09-21 07:56:55.4311,172.8,70.5,41.25,40.8,-18,20.12,6,-9740,25,3.7,41,41.5
2020-09-21 07:56:55.6815,172.8,70.5,41.25,40.8,-17.9,20.13,7,-9790,24.9,3.7,41,41.5
2020-09-21 07:56:55.9299,172.8,70.5,41.25,40.8,-17.9,20.13,1,722.2,-13,23.5,41,41.5
2020-09-21 07:56:56.1772,172.8,70.5,41.25,40.8,-18,20.13,2,721.7,-12.5,24,41,41.5
2020-09-21 07:56:56.4244,172.8,70.5,41.25,40.8,-18.1,20.12,61,724.9,717.6,0,41,41.5
2020-09-21 07:56:56.6717,172.8,70.5,41.25,40.8,-18,20.13,62,425,425,0,41,41.5
2020-09-21 07:56:56.9205,172.8,70.5,41.25,40.8,-17.9,20.13,64,16,16.3,0,41,41.5
2020-09-21 07:56:57.1730,172.8,70.5,41.25,40.8,-17.9,20.12,3,722.2,-13,23,41,41.5
2020-09-21 07:56:57.4255,172.8,70.5,41.25,40.8,-18,20.13,4,721.7,-12.5,23,41,41.5
2020-09-21 07:56:57.6781,172.8,70.5,41.25,40.8,-18,20.12,65,-9740,-9800,0,41,41.5
2020-09-21 07:56:57.9306,172.8,70.5,41.25,40.8,-18,20.13,66,5210,5210,0,41,41.5
2020-09-21 07:56:58.1785,172.8,70.5,41.25,40.8,-17.9,20.12,1,722.2,-13,23.5,41,41.5
2020-09-21 07:56:58.4257,172.8,70.5,41.25,40.8,-17.9,20.12,2,721.7,-12.5,24,41,41.5
2020-09-21 07:56:58.6729,172.8,70.5,41.25,40.8,-18,20.13,65,-9740,-9790,0,41,41.5
2020-09-21 07:56:58.9202,172.8,70.4,41,40.74,-18.1,20.13,51,3.69,3.67,0,41,41.5
2020-09-21 07:56:59.1699,172.8,70.4,41,40.74,-18,20.13,63,50,50,0,41,41.5
2020-09-21 07:56:59.4224,172.8,70.4,41,40.74,-17.9,20.13,67,25,24.9,0,41,41.5
2020-09-21 07:56:59.6749,172.8,70.4,41,40.74,-17.9,20.13,52,3.69,3.67,0,41,41.5
2020-09-21 07:56:59.9273,172.8,70.4,41,40.74,-18,20.13,6,-9740,25,3.7,41,41
2020-09-21 07:57:00.1798,172.8,70.4,41,40.74,-18.1,20.12,7,-9790,24.9,3.7,41,41
2020-09-21 07:57:00.4323,172.8,70.4,41,40.74,-18,20.12,1,722,-12.8,23.5,41,41
2020-09-21 07:57:00.6847,172.8,70.4,41,40.74,-18,20.13,2,721.7,-12.5,24,41,41
2020-09-21 07:57:00.9372,172.8,70.4,41,40.74,-17.9,20.12,61,724.8,717.5,0,41,41
2020-09-21 07:57:01.1892,172.8,70.4,41,40.74,-17.9,20.12,62,425,425,0,41,41
2020-09-21 07:57:01.4406,172.8,70.4,41,40.74,-18,20.13,64,16,16.3,0,41,41
2020-09-21 07:57:01.6921,172.8,70.4,41,40.74,-18,20.14,3,722,-12.8,23,41,41
2020-09-21 07:57:01.9435,172.8,70.4,41,40.74,-18,20.13,4,721.7,-12.5,23,41,41
2020-09-21 07:57:02.1950,172.8,70.4,41,40.74,-17.9,20.13,65,-9730,-9770,0,41,41
2020-09-21 07:57:02.4448,172.8,70.4,41,40.74,-17.9,20.13,66,5210,5210,0,41,41
2020-09-21 07:57:02.6946,172.8,70.4,41,40.74,-18,20.13,1,722,-12.8,23.5,41,41
2020-09-21 07:57:02.9444,172.8,70.4,41,40.74,-18,20.19,2,721.7,-12.5,24,41,41
2020-09-21 07:57:03.1943,172.8,70.4,41,40.74,-18,20.12,65,-9730,-9770,0,41,41
2020-09-21 07:57:03.4468,172.8,70.4,41,40.74,-17.9,20.12,51,3.69,3.67,0,41,41
2020-09-21 07:57:03.6994,172.8,70.4,41,40.74,-17.9,20.12,63,50,50,0,41,41
2020-09-21 07:57:03.9519,172.8,70.4,41,40.74,-18,20.13,67,25,24.9,0,41,41
2020-09-21 07:57:04.2044,172.8,70.4,41,40.74,-18,20.13,52,3.69,3.67,0,41,41
2020-09-21 07:57:04.4535,172.8,70.4,41,40.74,-18,20.13,6,-9740,25,3.7,41,41
2020-09-21 07:57:04.7009,172.8,70.4,41,40.74,-17.9,20.12,7,-9770,24.9,3.7,41,41
2020-09-21 07:57:04.9483,172.8,70.4,41,40.74,-17.9,20.13,1,722,-12.8,23.5,41,41
2020-09-21 07:57:05.1957,172.8,70.4,41,40.74,-18,20.15,2,721.7,-12.5,24,41,41
2020-09-21 07:57:05.4445,172.8,70.4,41,40.74,-18,20.13,61,724.8,717.6,0,41,41
2020-09-21 07:57:05.6965,172.8,70.4,41,40.74,-18,20.13,62,425,425,0,41,41
2020-09-21 07:57:05.9485,172.8,70.4,41,40.74,-17.9,20.13,64,16,16.2,0,41,41
2020-09-21 07:57:06.2006,172.8,70.4,41,40.74,-17.9,20.12,3,722,-12.8,23,41,41
2020-09-21 07:57:06.4526,172.8,70.4,41,40.74,-17.9,20.13,4,721.7,-12.5,23,41,41
2020-09-21 07:57:06.7006,172.8,70.4,41,40.74,-18,20.13,65,-9740,-9780,0,41,41
2020-09-21 07:57:06.9480,172.8,70.4,41,40.74,-17.9,20.12,66,5210,5210,0,41,41
2020-09-21 07:57:07.1955,172.8,70.4,41,40.74,-17.9,20.13,1,722,-13,23.5,41,41
2020-09-21 07:57:07.4429,172.8,70.4,41,40.74,-17.9,20.13,2,721.7,-12.5,24,41,41
2020-09-21 07:57:07.6948,172.8,70.4,41,40.74,-17.9,20.13,65,-9740,-9770,0,41,41
2020-09-21 07:57:07.9474,172.8,70.4,41,40.74,-18,20.13,51,3.69,3.67,0,41,41
2020-09-21 07:57:08.1999,172.8,70.4,41,40.74,-18,20.13,63,50,50,0,41,41
2020-09-21 07:57:08.4525,172.8,70.4,41,40.74,-18,20.13,67,25,24.9,0,41,41
2020-09-21 07:57:08.7050,172.8,70.4,41,40.74,-18,20.13,52,3.69,3.67,0,41,41
2020-09-21 07:57:08.9576,172.8,70.4,41,40.74,-18,20.12,6,-9750,25,3.7,41,41
2020-09-21 07:57:09.2101,172.8,70.4,41,40.74,-17.9,20.13,7,-9770,24.9,3.7,41,41
2020-09-21 07:57:09.4627,172.8,70.4,41,40.74,-17.9,20.13,1,722,-13,23.5,41,41
2020-09-21 07:57:09.7139,172.8,70.4,41,40.74,-17.9,20.12,2,721.7,-12.5,24,41,41
2020-09-21 07:57:09.9638,172.8,70.4,41,40.74,-18,20.13,61,724.8,717.6,0,41,41
2020-09-21 07:57:10.2137,172.8,70.4,41,40.74,-18,20.13,62,425,425,0,41,41
2020-09-21 07:57:10.4635,172.8,70.4,41,40.74,-17.9,20.13,64,16,16.3,0,41,41
2020-09-21 07:57:10.7136,172.8,70.4,41,40.74,-17.9,20.13,3,722,-13,23,41,41
2020-09-21 07:57:10.9662,172.8,70.4,41,40.74,-18,20.12,4,721.7,-12.5,23,41,41
2020-09-21 07:57:11.2187,172.8,70.4,41,40.74,-18,20.12,65,-9750,-9770,0,41,41
2020-09-21 07:57:11.4712,172.8,70.4,41,40.74,-18,20.12,66,5220,5220,0,41,41
2020-09-21 07:57:11.7237,172.8,70.4,41,40.74,-17.9,20.13,1,722,-13,23.5,41,41
2020-09-21 07:57:11.9726,172.8,70.4,41,40.74,-17.9,20.11,2,721.7,-12.5,24,41,41
2020-09-21 07:57:12.2199,172.8,70.4,41,40.74,-18,20.12,65,-9750,-9770,0,41,41
2020-09-21 07:57:12.4672,172.8,70.4,41,40.74,-18,20.12,51,3.69,3.67,0,41,41
2020-09-21 07:57:12.7144,172.8,70.4,41,40.74,-18,20.11,63,50,50,0,41,41
2020-09-21 07:57:12.9618,172.8,70.4,41,40.74,-17.9,20.11,67,25,24.9,0,41,41
2020-09-21 07:57:13.2092,172.8,70.4,41,40.74,-17.9,20.12,52,3.69,3.67,0,41,41
2020-09-21 07:57:13.4566,172.8,70.4,41,40.74,-17.9,20.12,6,-9750,25,3.7,41,41
2020-09-21 07:57:13.7040,172.8,70.4,41,40.74,-18,20.13,7,-9760,24.9,3.7,41,41
2020-09-21 07:57:13.9528,172.8,70.4,41,40.74,-18,20.12,1,722,-13,23.5,41,41
2020-09-21 07:57:14.2053,172.8,70.4,41,40.74,-17.9,20.13,2,721.7,-12.5,24,41,41
2020-09-21 07:57:14.4579,172.8,70.4,41,40.74,-17.9,20.12,61,724.7,717.5,0,41,41
2020-09-21 07:57:14.7104,172.8,70.4,41,40.74,-17.9,20.11,62,425,425,0,41,41
2020-09-21 07:57:14.9629,172.8,70.4,41,40.74,-18,20.12,64,16,16.2,0,41,41
2020-09-21 07:57:15.2126,172.8,70.4,41,40.74,-18,20.13,3,722,-13,23,41,41
2020-09-21 07:57:15.4620,172.8,70.4,41,40.74,-18,20.12,4,721.6,-12.5,23,41,41
2020-09-21 07:57:15.7114,172.8,70.4,41,40.74,-17.9,20.13,65,-9750,-9760,0,41,41
2020-09-21 07:57:15.9608,172.8,70.4,41,40.74,-17.9,20.13,66,5210,5210,0,41,41
2020-09-21 07:57:16.2082,172.8,70.4,41,40.74,-17.9,20.12,1,722,-13,23.5,41,41
2020-09-21 07:57:16.4555,172.8,70.4,41,40.74,-18.1,20.13,2,721.6,-12.5,24,41,41
2020-09-21 07:57:16.7027,172.8,70.4,41,40.74,-18,20.12,65,-9750,-9760,0,41,41
2020-09-21 07:57:16.9500,172.8,70.4,41,40.74,-17.9,20.13,51,3.69,3.67,0,41,41
2020-09-21 07:57:17.1973,172.8,70.4,41,40.74,-17.9,20.13,63,50,50,0,41,41
2020-09-21 07:57:17.4446,172.8,70.4,41,40.74,-17.9,20.13,67,25,24.9,0,41,41
2020-09-21 07:57:17.6919,172.8,70.4,41,40.74,-18.1,20.12,52,3.69,3.67,0,41,41
2020-09-21 07:57:17.9393,172.8,70.4,41,40.74,-18,20.14,6,-9760,25,3.7,41,41
2020-09-21 07:57:18.1891,172.8,70.4,41,40.74,-17.9,20.13,7,-9760,24.9,3.7,41,41
2020-09-21 07:57:18.4416,172.8,70.4,41,40.74,-17.9,20.12,1,722,-13,23.5,41,41
2020-09-21 07:57:18.6941,172.8,70.4,41,40.74,-18.1,20.13,2,721.6,-12.5,24,41,41
2020-09-21 07:57:18.9466,172.8,70.4,41,40.74,-18,20.13,61,724.6,717.5,0,41,41
2020-09-21 07:57:19.1991,172.8,70.4,41,40.74,-17.9,20.13,62,425,425,0,41,41
2020-09-21 07:57:19.4516,172.8,70.4,41,40.74,-17.9,20.13,64,16,16.3,0,41,41
2020-09-21 07:57:19.7041,172.8,70.4,41,40.74,-18,20.14,3,722,-13,23,41,41
2020-09-21 07:57:19.9566,172.8,70.4,41,40.74,-18.1,20.13,4,721.6,-12.5,23,41,41
2020-09-21 07:57:20.2091,172.8,70.4,41,40.74,-18,20.12,65,-9760,-9760,0,41,41
2020-09-21 07:57:20.4616,172.8,70.4,41,40.74,-18,20.13,66,5210,5210,0,41,41
2020-09-21 07:57:20.7141,172.8,70.4,41,40.74,-17.9,20.13,1,722,-13,23.5,41,41
2020-09-21 07:57:20.9666,172.8,70.4,41,40.74,-18,20.12,2,721.6,-12.5,24,41,41
2020-09-21 07:57:21.2191,172.8,70.4,41,40.74,-18,20.13,65,-9750,-9760,0,41,41
2020-09-21 07:57:21.4716,172.8,70.4,41,40.74,-18,20.12,51,3.69,3.67,0,41,41
2020-09-21 07:57:21.7216,172.8,70.4,41,40.74,-18,20.13,63,50,50,0,41,41
2020-09-21 07:57:21.9713,172.8,70.4,41,40.74,-17.9,20.13,67,25,24.9,0,41,41
2020-09-21 07:57:22.2210,172.8,70.4,41,40.74,-17.9,20.13,52,3.69,3.67,0,41,41
2020-09-21 07:57:22.4706,172.8,70.4,41,40.74,-18,20.13,6,-9750,25,3.7,41,41
2020-09-21 07:57:22.7192,172.8,70.4,41,40.74,-18,20.12,7,-9760,24.9,3.7,41,41
2020-09-21 07:57:22.9665,172.8,70.4,41,40.74,-18,20.12,1,722,-13,23.5,41,41
2020-09-21 07:57:23.2138,172.8,70.4,41,40.74,-17.9,20.11,2,721.5,-12.5,24,41,41
2020-09-21 07:57:23.4611,172.8,70.4,41,40.74,-18,20.12,61,724.6,717.5,0,41,41
2020-09-21 07:57:23.7095,172.8,70.4,41,40.74,-18,20.14,62,425,425,0,41,41
2020-09-21 07:57:23.9589,172.8,70.4,41,40.74,-18,20.13,64,16,16.2,0,41,41
2020-09-21 07:57:24.2084,172.8,70.4,41,40.74,-18,20.12,3,722,-13,23,41,41
2020-09-21 07:57:24.4579,172.8,70.4,41,40.74,-17.9,20.12,4,721.5,-12.5,23,41,41
2020-09-21 07:57:24.7065,172.8,70.4,41,40.74,-17.9,20.13,65,-9750,-9750,0,41,41
2020-09-21 07:57:24.9539,172.8,70.4,41,40.74,-18,20.12,66,5220,5220,0,41,41
2020-09-21 07:57:25.2013,172.8,70.4,41,40.74,-18,20.12,1,722,-13,23.5,41,41
2020-09-21 07:57:25.4487,172.8,70.4,41,40.74,-18,20.13,2,721.5,-12.5,24,41,41
2020-09-21 07:57:25.6961,172.8,70.4,41,40.74,-18,20.12,65,-9750,-9750,0,41,41
2020-09-21 07:57:25.9435,172.8,70.4,41,40.74,-18,20.13,51,3.69,3.67,0,41,41
2020-09-21 07:57:26.1908,172.8,70.4,41,40.74,-18,20.12,63,50,50,0,41,41
2020-09-21 07:57:26.4381,172.8,70.4,41,40.74,-17.9,20.13,67,25,24.9,0,41,41
2020-09-21 07:57:26.6855,172.8,70.4,41,40.74,-17.9,20.13,52,3.69,3.67,0,41,41
2020-09-21 07:57:26.9364,172.8,70.4,41,40.74,-18,20.12,6,-9750,25,3.7,41,41
2020-09-21 07:57:27.1890,172.8,70.4,41,40.74,-18,20.13,7,-9750,24.9,3.7,41,41
2020-09-21 07:57:27.4415,172.8,70.4,41,40.74,-18,20.13,1,722,-13,23.5,41,41
2020-09-21 07:57:27.6941,172.8,70.4,41,40.74,-18,20.12,2,721.5,-12.5,24,41,41
2020-09-21 07:57:27.9466,172.8,70.4,41,40.74,-17.9,20.12,61,724.7,717.4,0,41,41
2020-09-21 07:57:28.1991,172.8,70.4,41,40.74,-18,20.13,62,425,425,0,41,41
2020-09-21 07:57:28.4516,172.8,70.4,41,40.74,-18,20.12,64,16,16.2,0,41,41
2020-09-21 07:57:28.7041,172.8,70.4,41,40.74,-18,20.12,3,722.1,-13,23,41,41
2020-09-21 07:57:28.9567,172.8,70.4,41,40.74,-17.9,20.14,4,721.4,-12.5,23,41,41
