Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:57:29.2092,172.8,70.4,41,40.74,-17.9,20.13,65,-9750,-9750,0,41,41
2020-09-21 07:57:29.4617,172.8,70.4,41,40.74,-18,20.13,66,5210,5210,0,41,41
2020-09-21 07:57:29.7142,172.8,70.4,41,40.74,-18,20.13,1,722.1,-13,23.5,41,41
2020-09-21 07:57:29.9668,172.8,70.3,41,40.68,-18,20.13,2,721.4,-12.5,24,41,41
2020-09-21 07:57:30.2148,172.8,70.3,41,40.68,-17.9,20.13,65,-9750,-9750,0,41,41
2020-09-21 07:57:30.4622,172.8,70.3,41,40.68,-17.9,20.13,51,3.69,3.67,0,41,41
2020-09-21 07:57:30.7095,172.8,70.3,41,40.68,-18,20.13,63,50,50,0,41,41
2020-09-21 07:57:30.9569,172.8,70.3,41,40.68,-18,20.12,67,25,24.9,0,41,41
2020-09-21 07:57:31.2091,172.8,70.3,41,40.68,-18,20.12,52,3.69,3.67,0,41,41
2020-09-21 07:57:31.4615,172.8,70.3,41,40.68,-17.9,20.13,6,-9750,25,3.7,41,41
2020-09-21 07:57:31.7140,172.8,70.3,41,40.68,-17.9,20.13,7,-9750,24.9,3.7,41,41
2020-09-21 07:57:31.9665,172.8,70.2,41,40.62,-18,20.12,1,722.1,-13,23.5,41,41
2020-09-21 07:57:32.2191,172.8,70.2,41,40.62,-18.1,20.14,2,721.4,-12.5,24,41,41
2020-09-21 07:57:32.4716,172.8,70.2,41,40.62,-17.9,20.12,61,724.6,717.4,0,41,41
2020-09-21 07:57:32.7242,172.8,70.2,41,40.62,-17.9,20.12,62,425,425,0,41,41
2020-09-21 07:57:32.9767,172.8,70.2,41,40.62,-17.9,20.13,64,16,16.2,0,41,41
2020-09-21 07:57:33.2246,172.8,70.2,41,40.62,-18,20.13,3,722.1,-13,23,41,41
2020-09-21 07:57:33.4719,172.8,70.2,41,40.62,-18,20.13,4,721.4,-12.5,23,41,41
2020-09-21 07:57:33.7193,172.8,70.2,41,40.62,-18,20.13,65,-9750,-9750,0,41,41
2020-09-21 07:57:33.9666,172.8,70.2,41,40.62,-17.9,20.13,66,5210,5210,0,41,41
2020-09-21 07:57:34.2140,172.8,70.2,41,40.62,-17.9,20.13,1,722.1,-13,23.5,41,41
2020-09-21 07:57:34.4613,172.8,70.2,41,40.62,-18,20.13,2,721.4,-12.5,24,41,41
2020-09-21 07:57:34.7087,172.8,70.2,41,40.62,-18,20.12,65,-9750,-9760,0,41,41
2020-09-21 07:57:34.9561,172.8,70.2,41,40.62,-18,20.13,51,3.69,3.67,0,41,41
2020-09-21 07:57:35.2079,172.8,70.2,41,40.62,-17.9,20.12,63,50,50,0,41,41
2020-09-21 07:57:35.4604,172.8,70.2,41,40.62,-17.9,20.13,67,25,24.9,0,41,41
2020-09-21 07:57:35.7129,172.8,70.2,41,40.62,-17.9,20.13,52,3.69,3.67,0,41,41
2020-09-21 07:57:35.9654,172.8,70.2,41,40.62,-18.1,20.12,6,-9750,25,3.7,41,41
2020-09-21 07:57:36.2179,172.8,70.2,41,40.62,-18,20.12,7,-9760,24.9,3.7,41,41
2020-09-21 07:57:36.4704,172.8,70.2,41,40.62,-17.9,20.13,1,721.9,-13,23.5,41,41
2020-09-21 07:57:36.7229,172.8,70.2,41,40.62,-17.9,20.13,2,721.5,-12.5,24,41,41
2020-09-21 07:57:36.9754,172.8,70.2,41,40.62,-18,20.13,61,724.6,717.4,0,41,41
2020-09-21 07:57:37.2263,172.8,70.2,41,40.62,-18,20.13,62,425,425,0,41,41
2020-09-21 07:57:37.4754,172.8,70.2,41,40.62,-18,20.13,64,16,16.2,0,41,41
2020-09-21 07:57:37.7245,172.8,70.2,41,40.62,-17.9,20.14,3,721.9,-13,23,41,41
2020-09-21 07:57:37.9736,172.8,70.2,41,40.62,-17.9,20.11,4,721.5,-12.5,23,41,41
2020-09-21 07:57:38.2229,172.8,70.2,41,40.62,-18,20.13,65,-9750,-9750,0,41,41
2020-09-21 07:57:38.4745,172.8,70.2,41,40.62,-18.1,20.13,66,5220,5210,0,41,41
2020-09-21 07:57:38.7261,172.8,70.2,41,40.62,-18,20.12,1,721.9,-13,23.5,41,41
2020-09-21 07:57:38.9777,172.8,70.2,41,40.62,-18,20.13,2,721.5,-12.5,24,41,41
2020-09-21 07:57:39.2292,172.8,70.2,41,40.62,-17.9,20.13,65,-9750,-9750,0,41,41
2020-09-21 07:57:39.4791,172.8,70.2,41,40.62,-18,20.13,51,3.69,3.67,0,41,41
2020-09-21 07:57:39.7291,172.8,70.2,41,40.62,-18,20.14,63,50,50,0,41,41
2020-09-21 07:57:39.9790,172.8,70.2,41,40.62,-18,20.12,67,25,24.9,0,41,41
2020-09-21 07:57:40.2289,172.8,70.2,41,40.62,-18,20.12,52,3.69,3.67,0,41,41
2020-09-21 07:57:40.4771,172.8,70.2,41,40.62,-17.9,20.13,6,-9750,25,3.7,41,41
2020-09-21 07:57:40.7246,172.8,70.2,41,40.62,-18,20.13,7,-9750,24.9,3.7,41,41
2020-09-21 07:57:40.9721,172.8,70.2,41,40.62,-18,20.13,1,721.9,-13,23.5,41,41
2020-09-21 07:57:41.2195,172.8,70.2,41,40.62,-18,20.12,2,721.5,-12.5,24,41,41
2020-09-21 07:57:41.4705,172.8,70.2,41,40.62,-18,20.12,61,724.4,717.3,0,41,41
2020-09-21 07:57:41.7230,172.8,70.2,41,40.62,-17.9,20.12,62,425,425,0,41,41
2020-09-21 07:57:41.9756,172.8,70.2,41,40.62,-18,20.13,64,16,16.2,0,41,41
2020-09-21 07:57:42.2281,172.8,70.2,41,40.62,-18,20.13,3,721.9,-13,23,41,41
2020-09-21 07:57:42.4776,172.8,70.2,41,40.62,-18,20.12,4,721.5,-12.5,23,41,41
2020-09-21 07:57:42.7251,172.8,70.2,41,40.62,-18,20.14,65,-9750,-9750,0,41,41
2020-09-21 07:57:42.9725,172.8,70.2,41,40.62,-18,20.12,66,5210,5210,0,41,41
2020-09-21 07:57:43.2200,172.8,70.2,41,40.62,-18,20.14,1,721.9,-13,23.5,41,41
2020-09-21 07:57:43.4689,172.8,70.2,41,40.62,-17.9,20.12,2,721.4,-12.5,24,41,41
2020-09-21 07:57:43.7185,172.8,70.2,41,40.62,-18,20.13,65,-9750,-9750,0,41,41
2020-09-21 07:57:43.9680,172.8,70.2,41,40.62,-18,20.12,51,3.69,3.67,0,41,41
2020-09-21 07:57:44.2176,172.8,70.2,41,40.62,-18,20.12,63,50,50,0,41,41
2020-09-21 07:57:44.4680,172.8,70.2,41,40.62,-17.9,20.12,67,25,24.9,0,41,41
2020-09-21 07:57:44.7206,172.8,70.2,41,40.62,-17.9,20.13,52,3.69,3.67,0,41,41
2020-09-21 07:57:44.9731,172.8,70.2,41,40.62,-18,20.12,6,-9760,25,3.7,41,41
2020-09-21 07:57:45.2256,172.8,70.2,41,40.62,-18,20.12,7,-9750,24.9,3.7,41,41
2020-09-21 07:57:45.4782,172.8,70.2,41,40.62,-18,20.12,1,721.9,-13,23.5,41,41
2020-09-21 07:57:45.7262,172.8,70.2,41,40.62,-18,20.12,2,721.4,-12.5,24,41,41
2020-09-21 07:57:45.9737,172.8,70.1,41,40.57,-17.9,20.12,61,724.4,717.3,0,41,41
2020-09-21 07:57:46.2211,172.8,70.1,41,40.57,-18,20.13,62,425,425,0,41,41
2020-09-21 07:57:46.4686,172.8,70.1,41,40.57,-18,20.13,64,16.1,16.3,0,41,41
2020-09-21 07:57:46.7159,172.8,70.1,41,40.57,-18,20.1,3,721.9,-13,23,41,41
2020-09-21 07:57:46.9632,172.8,70.1,41,40.57,-17.9,20.12,4,721.4,-12.5,23,41,41
2020-09-21 07:57:47.2106,172.8,70.1,41,40.57,-18,20.12,65,-9750,-9750,0,41,41
2020-09-21 07:57:47.4579,172.8,70.1,41,40.57,-18,20.13,66,5200,5200,0,41,41
2020-09-21 07:57:47.7052,172.8,70.1,41,40.57,-18.1,20.13,1,721.9,-13,23.5,41,41
2020-09-21 07:57:47.9526,172.8,70.1,41,40.57,-18,19.99,2,721.4,-12.5,24,41,41
2020-09-21 07:57:48.2000,172.8,70.1,41,40.57,-17.9,20.13,65,-9750,-9750,0,41,41
2020-09-21 07:57:48.4475,172.8,70.1,41,40.57,-17.9,20.12,51,3.69,3.67,0,41,41
2020-09-21 07:57:48.6952,172.8,70.1,41,40.57,-18,20.13,63,50,50,0,41,41
2020-09-21 07:57:48.9477,172.8,70.1,41,40.57,-18,20.12,67,25,24.9,0,41,41
2020-09-21 07:57:49.2003,172.8,70.1,41,40.57,-17.9,20.13,52,3.69,3.67,0,41,41
2020-09-21 07:57:49.4528,172.8,70.1,41,40.57,-17.9,20.12,6,-9750,25,3.7,41,41
2020-09-21 07:57:49.7053,172.8,70.1,41,40.57,-17.9,20.12,7,-9750,24.9,3.7,41,41
2020-09-21 07:57:49.9525,172.8,70.1,41,40.57,-18,20.12,1,721.9,-13,23.5,41,41
2020-09-21 07:57:50.1998,172.8,70.1,41,40.57,-18.1,20.13,2,721.4,-12.5,24,41,41
2020-09-21 07:57:50.4470,172.8,70.1,41,40.57,-17.9,20.12,61,724.5,717.3,0,41,41
2020-09-21 07:57:50.6945,172.8,70.1,41,40.57,-17.9,20.14,62,425,425,0,41,41
2020-09-21 07:57:50.9471,172.8,70.1,41,40.57,-17.9,20.13,64,16,16.2,0,41,41
2020-09-21 07:57:51.1996,172.8,70.1,41,40.57,-18,20.13,3,721.8,-12.8,23,41,41
2020-09-21 07:57:51.4521,172.8,70.1,41,40.57,-18,20.13,4,721.5,-12.5,23,41,41
2020-09-21 07:57:51.7047,172.8,70.1,41,40.57,-17.9,20.13,65,-9750,-9750,0,41,41
2020-09-21 07:57:51.9572,172.8,70.1,41,40.57,-17.9,20.12,66,5210,5210,0,41,41
2020-09-21 07:57:52.2097,172.8,70.1,41,40.57,-17.9,20.13,1,721.8,-12.8,23.5,41,41
2020-09-21 07:57:52.4623,172.8,70.1,41,40.57,-18,20.12,2,721.5,-12.5,24,41,41
2020-09-21 07:57:52.7148,172.8,70.1,41,40.57,-18,20.12,65,-9750,-9750,0,41,41
2020-09-21 07:57:52.9659,172.8,70.1,41,40.57,-18,20.13,51,3.69,3.67,0,41,41
2020-09-21 07:57:53.2132,172.8,70.1,41,40.57,-17.9,20.13,63,50,50,0,41,41
2020-09-21 07:57:53.4606,172.8,70.1,41,40.57,-17.9,20.12,67,25,24.9,0,41,41
2020-09-21 07:57:53.7080,172.8,70.1,41,40.57,-18,20.13,52,3.69,3.67,0,41,41
2020-09-21 07:57:53.9554,172.8,70.1,41,40.57,-18,20.12,6,-9750,25,3.7,41,41
2020-09-21 07:57:54.2041,172.8,70.1,41,40.57,-18,20.12,7,-9750,24.9,3.7,41,41
2020-09-21 07:57:54.4528,172.8,70.1,41,40.57,-18,20.12,1,721.8,-12.8,23.5,41,41
2020-09-21 07:57:54.7016,172.8,70.1,41,40.57,-17.9,20.12,2,721.5,-12.5,24,41,41
2020-09-21 07:57:54.9504,172.8,70.1,41,40.57,-18,20.12,61,724.5,717.3,0,41,41
2020-09-21 07:57:55.1979,172.8,70.1,41,40.57,-18,20.13,62,425,425,0,41,41
2020-09-21 07:57:55.4452,172.8,70.1,41,40.57,-18,20.12,64,16,16.2,0,41,41
2020-09-21 07:57:55.6924,172.8,70.1,41,40.57,-18,20.12,3,721.8,-12.8,23,41,41
2020-09-21 07:57:55.9397,172.8,70.1,41,40.57,-17.9,20.16,4,721.5,-12.5,23,41,41
2020-09-21 07:57:56.1912,172.8,70.1,41,40.57,-18,20.12,65,-9750,-9750,0,41,41
2020-09-21 07:57:56.4437,172.8,70.1,41,40.57,-18,20.13,66,5210,5210,0,41,41
2020-09-21 07:57:56.6962,172.8,70.1,41,40.57,-18,20.13,1,721.8,-12.8,23.5,41,41
2020-09-21 07:57:56.9487,172.8,70.1,40.75,40.57,-17.9,20.13,2,721.5,-12.5,24,41,41
2020-09-21 07:57:57.2012,172.8,70.1,40.75,40.57,-18,20.12,65,-9750,-9750,0,41,41
2020-09-21 07:57:57.4537,172.8,70.1,40.75,40.57,-18,20.12,51,3.69,3.67,0,41,41
2020-09-21 07:57:57.7062,172.8,70.1,40.75,40.57,-18,20.13,63,50,50,0,41,41
2020-09-21 07:57:57.9588,172.8,70.1,40.75,40.57,-18,20.12,67,25,24.9,0,40.5,41
2020-09-21 07:57:58.2113,172.8,70.1,40.75,40.57,-18,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 07:57:58.4638,172.8,70.1,40.75,40.57,-18,20.13,6,-9740,25,3.7,40.5,41
2020-09-21 07:57:58.7164,172.8,70.1,40.75,40.57,-17.9,20.13,7,-9750,24.9,3.7,40.5,41
2020-09-21 07:57:58.9689,172.8,70.1,40.75,40.57,-18,20.13,1,721.7,-13,23.5,40.5,41
2020-09-21 07:57:59.2214,172.8,70.1,40.75,40.57,-18,20.13,2,721.2,-12.5,24,40.5,41
2020-09-21 07:57:59.4704,172.8,70.1,40.75,40.57,-18,20.13,61,724.4,717.3,0,40.5,41
2020-09-21 07:57:59.7178,172.8,70.1,40.75,40.57,-18,20.12,62,425,425,0,40.5,41
2020-09-21 07:57:59.9652,172.8,70.1,40.75,40.57,-17.9,20.13,64,16,16.2,0,40.5,41
2020-09-21 07:58:00.2126,172.8,70.1,40.75,40.57,-17.9,20.12,3,721.7,-13,23,40.5,41
2020-09-21 07:58:00.4601,172.8,70.1,40.75,40.57,-17.9,20.13,4,721.2,-12.5,23,40.5,41
2020-09-21 07:58:00.7076,172.8,70.1,40.75,40.57,-18,20.13,65,-9740,-9750,0,40.5,41
2020-09-21 07:58:00.9552,172.8,70.1,40.75,40.57,-18,20.13,66,5210,5210,0,40.5,41
2020-09-21 07:58:01.2027,172.8,70.1,40.75,40.57,-17.9,20.12,1,721.7,-13,23.5,40.5,41
2020-09-21 07:58:01.4503,172.8,70.1,40.75,40.57,-17.9,20.13,2,721.2,-12.5,24,40.5,41
2020-09-21 07:58:01.6977,172.8,70.1,40.75,40.57,-17.9,20.13,65,-9730,-9760,0,40.5,41
2020-09-21 07:58:01.9450,172.8,70.1,40.75,40.57,-18,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 07:58:02.1924,172.8,70.1,40.75,40.57,-18,20.13,63,50,50,0,40.5,41
2020-09-21 07:58:02.4398,172.8,70.1,40.75,40.57,-18,20.13,67,25,24.9,0,40.5,41
2020-09-21 07:58:02.6920,172.8,70.1,40.75,40.57,-17.9,20.12,52,3.69,3.67,0,40.5,41
2020-09-21 07:58:02.9445,172.8,70.1,40.75,40.57,-18,20.12,6,-9730,25,3.7,40.5,41
2020-09-21 07:58:03.1969,172.8,70.1,40.75,40.57,-18,20.12,7,-9750,24.9,3.7,40.5,41
2020-09-21 07:58:03.4494,172.8,70.1,40.75,40.57,-18,20.13,1,721.7,-13,23.5,40.5,41
2020-09-21 07:58:03.7019,172.8,70.1,40.75,40.57,-17.9,20.12,2,721.2,-12.5,24,40.5,41
2020-09-21 07:58:03.9544,172.8,70.1,40.75,40.57,-17.9,20.13,61,724.3,717.2,0,40.5,41
2020-09-21 07:58:04.2070,172.8,70.1,40.75,40.57,-17.9,20.13,62,425,425,0,40.5,41
2020-09-21 07:58:04.4595,172.8,70.1,40.75,40.57,-18,20.13,64,16,16.3,0,40.5,41
2020-09-21 07:58:04.7120,172.8,70.1,40.75,40.57,-18,20.13,3,721.7,-13,23,40.5,41
2020-09-21 07:58:04.9645,172.8,70.1,40.75,40.57,-18,20.12,4,721.2,-12.5,23,40.5,41
2020-09-21 07:58:05.2170,172.8,70.1,40.75,40.57,-17.9,20.12,65,-9720,-9760,0,40.5,41
2020-09-21 07:58:05.4695,172.8,70.1,40.75,40.57,-17.9,20.13,66,5200,5200,0,40.5,41
2020-09-21 07:58:05.7176,172.8,70.1,40.75,40.57,-18,20.13,1,721.6,-12.8,23.5,40.5,41
2020-09-21 07:58:05.9650,172.8,70,40.75,40.51,-18.1,20.13,2,721.3,-12.5,24,40.5,41
2020-09-21 07:58:06.2124,172.8,70,40.75,40.51,-18,20.13,65,-9720,-9760,0,40.5,41
2020-09-21 07:58:06.4599,172.8,70,40.75,40.51,-17.9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 07:58:06.7073,172.8,70,40.75,40.51,-17.9,20.13,63,50,50,0,40.5,41
2020-09-21 07:58:06.9547,172.8,70,40.75,40.51,-18,20.12,67,25,24.9,0,40.5,41
2020-09-21 07:58:07.2021,172.8,70,40.75,40.51,-18,20.12,52,3.69,3.67,0,40.5,41
2020-09-21 07:58:07.4495,172.8,70,40.75,40.51,-18,20.13,6,-9730,25,3.7,40.5,41
2020-09-21 07:58:07.6987,172.8,70,40.75,40.51,-17.9,20.13,7,-9760,24.9,3.7,40.5,41
2020-09-21 07:58:07.9512,172.8,70,40.75,40.51,-17.9,20.13,1,721.6,-12.8,23.5,40.5,41
2020-09-21 07:58:08.2037,172.8,70,40.75,40.51,-18,20.13,2,721.3,-12.5,24,40.5,41
2020-09-21 07:58:08.4562,172.8,70,40.75,40.51,-18,20.13,61,724.4,717.2,0,40.5,41
2020-09-21 07:58:08.7086,172.8,70,40.75,40.51,-18,20.12,62,425,425,0,40.5,41
2020-09-21 07:58:08.9612,172.8,70,40.75,40.51,-17.9,20.14,64,16,16.3,0,40.5,41
2020-09-21 07:58:09.2137,172.8,70,40.75,40.51,-17.9,20.13,3,721.6,-12.8,23,40.5,41
2020-09-21 07:58:09.4662,172.8,70,40.75,40.51,-18,20.12,4,721.3,-12.5,23,40.5,41
2020-09-21 07:58:09.7188,172.8,70,40.75,40.51,-18,20.12,65,-9730,-9770,0,40.5,41
2020-09-21 07:58:09.9713,172.8,70,40.75,40.51,-17.9,20.12,66,5200,5200,0,40.5,41
2020-09-21 07:58:10.2239,172.8,70,40.75,40.51,-17.9,20.12,1,721.6,-12.8,23.5,40.5,41
2020-09-21 07:58:10.4764,172.8,70,40.75,40.51,-17.9,20.12,2,721.3,-12.5,24,40.5,41
2020-09-21 07:58:10.7287,172.8,70,40.75,40.51,-17.9,20.12,65,-9720,-9760,0,40.5,41
2020-09-21 07:58:10.9784,172.8,70,40.75,40.51,-18,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 07:58:11.2281,172.8,70,40.75,40.51,-18,20.12,63,50,50,0,40.5,41
2020-09-21 07:58:11.4778,172.8,70,40.75,40.51,-17.9,20.12,67,25,24.9,0,40.5,41
2020-09-21 07:58:11.7275,172.8,70,40.75,40.51,-17.9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 07:58:11.9771,172.8,70,40.75,40.51,-18,20.13,6,-9720,25,3.7,40.5,41
2020-09-21 07:58:12.2266,172.8,70,40.75,40.51,-18,20.12,7,-9770,24.9,3.7,40.5,41
2020-09-21 07:58:12.4761,172.8,70,40.75,40.51,-18,20.12,1,721.6,-12.8,23.5,40.5,41
2020-09-21 07:58:12.7256,172.8,70,40.75,40.51,-17.9,20.13,2,721.3,-12.5,24,40.5,41
2020-09-21 07:58:12.9739,172.8,70,40.75,40.51,-17.9,20.12,61,724.3,717.2,0,40.5,41
2020-09-21 07:58:13.2214,172.8,70,40.75,40.51,-17.9,20.13,62,425,425,0,40.5,41
2020-09-21 07:58:13.4688,172.8,70,40.75,40.51,-18,20.13,64,16,16.3,0,40.5,41
2020-09-21 07:58:13.7163,172.8,70,40.75,40.51,-17.9,20.12,3,721.6,-12.8,23,40.5,41
2020-09-21 07:58:13.9653,172.8,70,40.75,40.51,-17.9,20.12,4,721.3,-12.5,23,40.5,41
2020-09-21 07:58:14.2179,172.8,70,40.75,40.51,-17.9,20.13,65,-9720,-9770,0,40.5,41
2020-09-21 07:58:14.4705,172.8,70,40.75,40.51,-18,20.13,66,5200,5200,0,40.5,41
2020-09-21 07:58:14.7230,172.8,70,40.75,40.51,-18,20.13,1,721.6,-12.8,23.5,40.5,41
2020-09-21 07:58:14.9742,172.8,70,40.75,40.51,-18,20.13,2,721.3,-12.5,24,40.5,41
2020-09-21 07:58:15.2216,172.8,70,40.75,40.51,-18,20.13,65,-9720,-9770,0,40.5,41
2020-09-21 07:58:15.4690,172.8,70,40.75,40.51,-18,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 07:58:15.7164,172.8,70,40.75,40.51,-17.9,20.12,63,50,50,0,40.5,41
2020-09-21 07:58:15.9651,172.8,70,40.75,40.51,-17.9,20.13,67,25,24.9,0,40.5,41
2020-09-21 07:58:16.2164,172.8,70,40.75,40.51,-18,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 07:58:16.4677,172.8,70,40.75,40.51,-18,20.13,6,-9720,25,3.7,40.5,41
2020-09-21 07:58:16.7190,172.8,70,40.75,40.51,-18,20.13,7,-9780,24.9,3.7,40.5,41
2020-09-21 07:58:16.9703,172.8,70,40.75,40.51,-17.9,20.12,1,721.6,-12.8,23.5,40.5,41
2020-09-21 07:58:17.2177,172.8,70,40.75,40.51,-17.9,20.13,2,721.3,-12.5,24,40.5,41
2020-09-21 07:58:17.4651,172.8,70,40.75,40.51,-18,20.13,61,724.3,717.1,0,40.5,41
2020-09-21 07:58:17.7124,172.8,70,40.75,40.51,-18,20.12,62,425,425,0,40.5,41
2020-09-21 07:58:17.9599,172.8,70,40.75,40.51,-18,20.13,64,16,16.3,0,40.5,41
2020-09-21 07:58:18.2125,172.8,70,40.75,40.51,-17.9,20.13,3,721.6,-12.8,23,40.5,41
2020-09-21 07:58:18.4650,172.8,70,40.75,40.51,-17.9,20.13,4,721.3,-12.5,23,40.5,41
2020-09-21 07:58:18.7175,172.8,70,40.75,40.51,-17.9,20.13,65,-9720,-9770,0,40.5,41
2020-09-21 07:58:18.9701,172.8,70,40.75,40.51,-18,20.12,66,5200,5200,0,40.5,41
2020-09-21 07:58:19.2226,172.8,70,40.75,40.51,-18,20.12,1,721.6,-12.8,23.5,40.5,41
2020-09-21 07:58:19.4752,172.8,70,40.75,40.51,-18,20.13,2,721.3,-12.5,24,40.5,41
2020-09-21 07:58:19.7277,172.8,70,40.75,40.51,-17.9,20.12,65,-9710,-9770,0,40.5,41
2020-09-21 07:58:19.9803,172.8,70,40.75,40.51,-17.9,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 07:58:20.2282,172.8,70,40.75,40.51,-18,20.13,63,50,50,0,40.5,41
2020-09-21 07:58:20.4755,172.8,70,40.75,40.51,-18,20.12,67,25,24.9,0,40.5,41
2020-09-21 07:58:20.7228,172.8,70,40.75,40.51,-18,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 07:58:20.9701,172.8,70,40.75,40.51,-17.9,20.15,6,-9720,25,3.7,40.5,41
2020-09-21 07:58:21.2178,172.8,70,40.75,40.51,-17.9,20.12,7,-9770,24.9,3.7,40.5,41
2020-09-21 07:58:21.4690,172.8,70,40.75,40.51,-18,20.13,1,721.6,-12.6,23.5,40.5,41
2020-09-21 07:58:21.7201,172.8,70,40.75,40.51,-18,20.12,2,721.1,-12.5,24,40.5,41
2020-09-21 07:58:21.9713,172.8,70,40.75,40.51,-18,20.12,61,724.2,717.1,0,40.5,41
2020-09-21 07:58:22.2222,172.8,70,40.75,40.51,-17.9,20.12,62,425,425,0,40.5,41
2020-09-21 07:58:22.4696,172.8,70,40.75,40.51,-17.9,20.13,64,16,16.3,0,40.5,41
2020-09-21 07:58:22.7170,172.8,70,40.75,40.51,-18,20.13,3,721.6,-12.6,23,40.5,41
2020-09-21 07:58:22.9643,172.8,70,40.75,40.51,-18.1,20.13,4,721.1,-12.5,23,40.5,41
2020-09-21 07:58:23.2117,172.8,70,40.75,40.51,-18,20.12,65,-9720,-9770,0,40.5,41
2020-09-21 07:58:23.4611,172.8,70,40.75,40.51,-18,20.13,66,5200,5200,0,40.5,41
2020-09-21 07:58:23.7115,172.8,70,40.75,40.51,-17.9,20.12,1,721.6,-12.6,23.5,40.5,41
2020-09-21 07:58:23.9619,172.8,70,40.75,40.51,-18,20.13,2,721.1,-12.5,24,40.5,41
2020-09-21 07:58:24.2123,172.8,70,40.75,40.51,-18,20.13,65,-9720,-9780,0,40.5,41
2020-09-21 07:58:24.4607,172.8,70,40.75,40.51,-18,20.12,51,3.69,3.67,0,40.5,41
2020-09-21 07:58:24.7080,172.8,70,40.75,40.51,-18,20.12,63,50,50,0,40.5,41
2020-09-21 07:58:24.9554,172.8,70,40.75,40.51,-17.9,20.12,67,25,24.9,0,40.5,41
2020-09-21 07:58:25.2028,172.8,70,40.75,40.51,-17.9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 07:58:25.4531,172.8,70,40.75,40.51,-18,20.13,6,-9720,25,3.7,40.5,41
2020-09-21 07:58:25.7050,172.8,70,40.75,40.51,-18,20.12,7,-9780,24.9,3.7,40.5,41
2020-09-21 07:58:25.9568,172.8,70,40.75,40.51,-18,20.13,1,721.6,-12.6,23.5,40.5,41
2020-09-21 07:58:26.2087,172.8,70,40.75,40.51,-17.9,20.13,2,721.1,-12.5,24,40.5,41
2020-09-21 07:58:26.4604,172.8,70,40.75,40.51,-18,20.12,61,724.2,717.1,0,40.5,41
2020-09-21 07:58:26.7120,172.8,70,40.75,40.51,-18,20.13,62,425,425,0,40.5,41
2020-09-21 07:58:26.9637,172.8,70,40.75,40.51,-18,20.13,64,16,16.3,0,40.5,41
2020-09-21 07:58:27.2153,172.8,70,40.75,40.51,-18,20.13,3,721.5,-12.6,23,40.5,41
2020-09-21 07:58:27.4643,172.8,70,40.75,40.51,-17.9,20.13,4,721.2,-12.5,23,40.5,41
2020-09-21 07:58:27.7117,172.8,70,40.75,40.51,-17.9,20.12,65,-9710,-9770,0,40.5,41
2020-09-21 07:58:27.9592,172.8,70,40.75,40.51,-18,20.1,66,5210,5210,0,40.5,41
2020-09-21 07:58:28.2066,172.8,70,40.75,40.51,-18,20.12,1,721.5,-12.6,23.5,40.5,41
2020-09-21 07:58:28.4554,172.8,70,40.75,40.51,-18,20.13,2,721.2,-12.5,24,40.5,41
2020-09-21 07:58:28.7075,172.8,70,40.75,40.51,-17.9,20.13,65,-9720,-9770,0,40.5,41
2020-09-21 07:58:28.9596,172.8,70,40.75,40.51,-17.9,20.13,51,3.69,3.67,0,40.5,41
2020-09-21 07:58:29.2117,172.8,70,40.75,40.51,-18,20.12,63,50,50,0,40.5,41
2020-09-21 07:58:29.4634,172.8,70,40.75,40.51,-18,20.12,67,24.9,24.9,0,40.5,41
2020-09-21 07:58:29.7138,172.8,70,40.75,40.51,-17.9,20.13,52,3.69,3.67,0,40.5,41
2020-09-21 07:58:29.9642,172.8,70,40.75,40.51,-18,20.12,6,-9720,24.9,3.7,40.5,41
2020-09-21 07:58:30.2147,172.8,70,40.75,40.51,-18,20.13,7,-9770,24.9,3.7,40.5,41
2020-09-21 07:58:30.4651,172.8,70,40.75,40.51,-18,20.12,1,721.5,-12.6,23.5,40.5,41
2020-09-21 07:58:30.7136,172.8,70,40.75,40.51,-18,20.12,2,721.2,-12.5,24,40.5,41
2020-09-21 07:58:30.9618,172.8,70,40.75,40.51,-18,20.12,61,724.2,717,0,40.5,41
2020-09-21 07:58:31.2100,172.8,70,40.75,40.51,-18,20.13,62,425,425,0,40.5,41
2020-09-21 07:58:31.4582,172.8,70,40.75,40.51,-18,20.13,64,16,16.3,0,40.5,41
2020-09-21 07:58:31.7103,172.8,70,40.75,40.51,-17.9,20.13,3,721.5,-12.6,23,40.5,41
2020-09-21 07:58:31.9628,172.8,70,40.75,40.51,-17.9,20.13,4,721.2,-12.5,23,40.5,41
2020-09-21 07:58:32.2154,172.8,70,40.75,40.51,-18,20.13,65,-9720,-9780,0,40.5,41
2020-09-21 07:58:32.4679,172.8,70,40.75,40.51,-18,20.13,66,5220,5210,0,40.5,41
2020-09-21 07:58:32.7199,172.8,70,40.75,40.51,-18,20.12,1,721.5,-12.6,23.5,40.5,41
2020-09-21 07:58:32.9716,172.8,70,40.75,40.51,-17.9,20.13,2,721.2,-12.5,24,40.5,41
2020-09-21 07:58:33.2232,172.8,70,40.75,40.51,-17.9,20.13,65,-9720,-9780,0,40.5,41
2020-09-21 07:58:33.4748,172.8,70,40.75,40.51,-18,19.93,51,3.69,3.67,0,40.5,41
2020-09-21 07:58:33.7260,172.8,70,40.75,40.51,-18,19.93,63,50,50,0,40.5,41
2020-09-21 07:58:33.9734,172.8,70,40.75,40.51,-18,19.93,67,24.9,24.9,0,40.5,41
2020-09-21 07:58:34.2209,172.8,70,40.75,40.51,-17.9,19.93,52,3.69,3.67,0,40.5,41
2020-09-21 07:58:34.4683,172.8,70,40.75,40.51,-17.9,19.92,6,-9720,24.9,3.7,40.5,41
2020-09-21 07:58:34.7158,172.8,70,40.75,40.51,-18,19.93,7,-9770,24.9,3.7,40.5,41
2020-09-21 07:58:34.9631,172.8,69.9,40.75,40.45,-18,19.93,1,721.5,-12.8,23.5,40.5,41
2020-09-21 07:58:35.2103,172.8,69.9,40.75,40.45,-18,19.93,2,721,-12.5,24,40.5,41
2020-09-21 07:58:35.4576,172.8,69.9,40.75,40.45,-17.9,19.93,61,724.2,717,0,40.5,41
2020-09-21 07:58:35.7048,172.8,69.9,40.75,40.45,-18,19.92,62,425,425,0,40.5,41
2020-09-21 07:58:35.9529,172.8,69.9,40.75,40.45,-18,19.93,64,16,16.3,0,40.5,41
2020-09-21 07:58:36.2013,172.8,69.9,40.75,40.45,-18.1,19.92,3,721.5,-12.8,23,40.5,41
2020-09-21 07:58:36.4498,172.8,69.9,40.75,40.45,-17.9,19.94,4,721,-12.5,23,40.5,41
2020-09-21 07:58:36.6983,172.8,69.9,40.75,40.45,-17.9,19.93,65,-9720,-9780,0,40.5,41
2020-09-21 07:58:36.9460,172.8,69.9,40.75,40.45,-17.9,19.93,66,5210,5210,0,40.5,41
2020-09-21 07:58:37.1932,172.8,69.9,40.75,40.45,-18,19.93,1,721.5,-12.8,23.5,40.5,41
2020-09-21 07:58:37.4403,172.8,69.9,40.75,40.45,-18,19.93,2,721,-12.5,24,40.5,41
2020-09-21 07:58:37.6875,172.8,69.9,40.75,40.45,-17.9,19.93,65,-9720,-9780,0,40.5,41
2020-09-21 07:58:37.9379,172.8,69.9,40.75,40.45,-17.9,19.92,51,3.69,3.67,0,40.5,41
2020-09-21 07:58:38.1904,172.8,69.9,40.75,40.45,-17.9,19.93,63,50,50,0,40.5,41
2020-09-21 07:58:38.4430,172.8,69.9,40.75,40.45,-18,19.93,67,24.9,24.9,0,40.5,41
2020-09-21 07:58:38.6956,172.8,69.9,40.75,40.45,-18.1,19.93,52,3.69,3.67,0,40.5,41
2020-09-21 07:58:38.9481,172.8,69.9,40.75,40.45,-18,19.93,6,-9720,24.9,3.7,40.5,41
2020-09-21 07:58:39.1995,172.8,69.9,40.75,40.45,-17.9,19.92,7,-9780,24.9,3.7,40.5,41
2020-09-21 07:58:39.4508,172.8,69.9,40.75,40.45,-17.9,19.93,1,721.5,-12.8,23.5,40.5,41
2020-09-21 07:58:39.7021,172.8,69.9,40.75,40.45,-17.9,19.93,2,721,-12.5,24,40.5,41
2020-09-21 07:58:39.9533,172.8,69.8,40.75,40.39,-18.1,19.93,61,724.2,717,0,40.5,41
2020-09-21 07:58:40.2026,172.8,69.8,40.75,40.39,-18,19.93,62,425,425,0,40.5,41
2020-09-21 07:58:40.4498,172.8,69.8,40.75,40.39,-18,19.93,64,16,16.3,0,40.5,41
2020-09-21 07:58:40.6970,172.8,69.8,40.75,40.39,-17.9,19.93,3,721.5,-12.8,23,40.5,41
2020-09-21 07:58:40.9442,172.8,69.8,40.75,40.39,-17.9,19.94,4,721,-12.5,23,40.5,41
2020-09-21 07:58:41.1941,172.8,69.8,40.75,40.39,-18,19.93,65,-9720,-9780,0,40.5,41
2020-09-21 07:58:41.4466,172.8,69.8,40.75,40.39,-18,19.93,66,5210,5210,0,40.5,41
2020-09-21 07:58:41.6991,172.8,69.8,40.75,40.39,-18,19.93,1,721.6,-12.8,23.5,40.5,41
2020-09-21 07:58:41.9516,172.8,69.8,40.75,40.39,-17.9,19.93,2,721.1,-12.5,24,40.5,41
2020-09-21 07:58:42.2041,172.8,69.8,40.75,40.39,-18,19.93,65,-9720,-9780,0,40.5,41
2020-09-21 07:58:42.4566,172.8,69.8,40.75,40.39,-18,19.93,51,3.69,3.67,0,40.5,41
2020-09-21 07:58:42.7090,172.8,69.8,40.75,40.39,-18,19.91,63,50,50,0,40.5,41
2020-09-21 07:58:42.9615,172.8,69.8,40.75,40.39,-18,19.93,67,24.9,24.9,0,40.5,41
2020-09-21 07:58:43.2140,172.8,69.8,40.75,40.39,-18,19.93,52,3.69,3.66,0,40.5,41
2020-09-21 07:58:43.4613,172.8,69.8,40.75,40.39,-17.9,19.93,6,-9720,24.9,3.7,40.5,41
2020-09-21 07:58:43.7086,172.8,69.8,40.75,40.39,-18,19.92,7,-9780,24.9,3.7,40.5,41
2020-09-21 07:58:43.9559,172.8,69.8,40.75,40.39,-18,19.94,1,721.6,-12.8,23.5,40.5,41
2020-09-21 07:58:44.2032,172.8,69.8,40.75,40.39,-18,19.92,2,721.1,-12.5,24,40.5,41
2020-09-21 07:58:44.4506,172.8,69.8,40.75,40.39,-18,19.92,61,724.2,716.9,0,40.5,41
2020-09-21 07:58:44.6980,172.8,69.8,40.75,40.39,-17.9,19.93,62,425,425,0,40.5,41
2020-09-21 07:58:44.9454,172.8,69.8,40.75,40.39,-18,19.93,64,16,16.3,0,40.5,41
2020-09-21 07:58:45.1928,172.8,69.8,40.75,40.39,-18,19.93,3,721.6,-12.8,23,40.5,41
2020-09-21 07:58:45.4437,172.8,69.8,40.75,40.39,-18,19.93,4,721.1,-12.5,23,40.5,41
2020-09-21 07:58:45.6962,172.8,69.8,40.75,40.39,-17.9,19.93,65,-9720,-9780,0,40.5,41
2020-09-21 07:58:45.9487,172.8,69.8,40.75,40.39,-18,19.93,66,5210,5210,0,40.5,41
2020-09-21 07:58:46.2011,172.8,69.8,40.75,40.39,-18,19.94,1,721.6,-12.8,23.5,40.5,41
2020-09-21 07:58:46.4536,172.8,69.8,40.75,40.39,-18,19.91,2,721.1,-12.5,24,40.5,41
2020-09-21 07:58:46.7007,172.8,69.8,40.75,40.39,-18,19.93,65,-9720,-9780,0,40.5,41
2020-09-21 07:58:46.9478,172.8,69.8,40.75,40.39,-18,19.94,51,3.69,3.67,0,40.5,41
2020-09-21 07:58:47.1949,172.8,69.8,40.75,40.39,-18,19.93,63,50,50,0,40.5,41
2020-09-21 07:58:47.4419,172.8,69.8,40.75,40.39,-18,19.93,67,24.9,24.9,0,40.5,41
2020-09-21 07:58:47.6917,172.8,69.8,40.75,40.39,-17.9,19.93,52,3.69,3.66,0,40.5,41
2020-09-21 07:58:47.9442,172.8,69.8,40.75,40.39,-18,19.93,6,-9720,24.9,3.7,40.5,41
2020-09-21 07:58:48.1967,172.8,69.8,40.75,40.39,-18,19.93,7,-9780,24.9,3.7,40.5,41
2020-09-21 07:58:48.4493,172.8,69.8,40.75,40.39,-18,19.94,1,721.6,-12.8,23.5,40.5,41
2020-09-21 07:58:48.6994,172.8,69.8,40.75,40.39,-18,19.92,2,721,-12.5,24,40.5,41
2020-09-21 07:58:48.9467,172.8,69.8,40.75,40.39,-17.9,19.93,61,724.1,716.9,0,40.5,41
2020-09-21 07:58:49.1940,172.8,69.8,40.75,40.39,-17.9,19.93,62,425,425,0,40.5,41
2020-09-21 07:58:49.4413,172.8,69.8,40.75,40.39,-18,19.93,64,16,16.3,0,40.5,41
2020-09-21 07:58:49.6912,172.8,69.8,40.75,40.39,-18,19.93,3,721.5,-12.8,23,40.5,41
2020-09-21 07:58:49.9437,172.8,69.8,40.75,40.39,-18,19.93,4,721,-12.5,23,40.5,41
2020-09-21 07:58:50.1962,172.8,69.8,40.75,40.39,-17.9,19.93,65,-9720,-9780,0,40.5,41
2020-09-21 07:58:50.4487,172.8,69.8,40.75,40.39,-18,19.92,66,5210,5210,0,40.5,41
2020-09-21 07:58:50.6994,172.8,69.8,40.75,40.39,-18,19.93,1,721.5,-12.8,23.5,40.5,41
2020-09-21 07:58:50.9479,172.8,69.8,40.75,40.39,-18,19.94,2,721,-12.5,24,40.5,41
2020-09-21 07:58:51.1964,172.8,69.8,40.75,40.39,-18,19.93,65,-9720,-9780,0,40.5,41
2020-09-21 07:58:51.4449,172.8,69.8,40.75,40.39,-17.9,19.93,51,3.69,3.67,0,40.5,41
2020-09-21 07:58:51.6928,172.8,69.8,40.75,40.39,-17.9,19.92,63,50,50,0,40.5,41
2020-09-21 07:58:51.9402,172.8,69.8,40.75,40.39,-18,19.93,67,24.9,24.9,0,40.5,41
2020-09-21 07:58:52.1875,172.8,69.8,40.75,40.39,-18,19.92,52,3.69,3.67,0,40.5,41
2020-09-21 07:58:52.4349,172.8,69.8,40.75,40.39,-18,19.93,6,-9720,24.9,3.7,40.5,41
2020-09-21 07:58:52.6846,172.8,69.8,40.75,40.39,-17.9,19.93,7,-9780,24.9,3.7,40.5,41
2020-09-21 07:58:52.9371,172.8,69.8,40.75,40.39,-17.9,19.93,1,721.5,-12.8,23.5,40.5,41
2020-09-21 07:58:53.1896,172.8,69.8,40.75,40.39,-18,19.93,2,721,-12.5,24,40.5,41
2020-09-21 07:58:53.4421,172.8,69.8,40.75,40.39,-18,19.92,61,724.1,717,0,40.5,41
2020-09-21 07:58:53.6925,172.8,69.8,40.75,40.39,-18.1,19.93,62,425,425,0,40.5,41
2020-09-21 07:58:53.9399,172.8,69.8,40.75,40.39,-17.9,19.93,64,16,16.3,0,40.5,41
2020-09-21 07:58:54.1872,172.8,69.8,40.75,40.39,-17.9,19.93,3,721.5,-12.8,23,40.5,41
2020-09-21 07:58:54.4346,172.8,69.8,40.75,40.39,-18,19.93,4,721,-12.5,23,40.5,41
2020-09-21 07:58:54.6819,172.8,69.8,40.75,40.39,-18,19.93,65,-9720,-9780,0,40.5,41
2020-09-21 07:58:54.9292,172.8,69.8,40.75,40.39,-18,19.93,66,5210,5210,0,40.5,41
2020-09-21 07:58:55.1764,172.8,69.8,40.75,40.39,-17.9,19.91,1,721.5,-12.8,23.5,40.5,41
2020-09-21 07:58:55.4236,172.8,69.8,40.75,40.39,-17.9,19.93,2,721,-12.5,24,40.5,41
2020-09-21 07:58:55.6709,172.8,69.8,40.75,40.39,-17.9,19.93,65,-9720,-9780,0,40.5,41
2020-09-21 07:58:55.9197,172.8,69.8,40.75,40.39,-18,19.94,51,3.69,3.67,0,40.5,41
2020-09-21 07:58:56.1722,172.8,69.8,40.75,40.39,-18,19.93,63,50,50,0,40.5,41
2020-09-21 07:58:56.4248,172.8,69.8,40.75,40.39,-17.9,19.94,67,24.9,24.9,0,40.5,41
2020-09-21 07:58:56.6773,172.8,69.8,40.75,40.39,-17.9,19.93,52,3.69,3.66,0,40.5,41
2020-09-21 07:58:56.9298,172.8,69.7,40.75,40.34,-17.9,19.97,6,-9720,24.9,3.7,40.5,41
2020-09-21 07:58:57.1823,172.8,69.7,40.75,40.34,-18.1,19.93,7,-9780,24.9,3.7,40.5,41
2020-09-21 07:58:57.4348,172.8,69.7,40.75,40.34,-18,19.93,1,721.4,-12.8,23.5,40.5,41
2020-09-21 07:58:57.6873,172.8,69.7,40.75,40.34,-18,19.94,2,721,-12.5,24,40.5,41
2020-09-21 07:58:57.9382,172.8,69.7,40.75,40.34,-17.9,19.93,61,724,716.9,0,40.5,41
2020-09-21 07:58:58.1854,172.8,69.7,40.75,40.34,-17.9,19.93,62,425,425,0,40.5,41
2020-09-21 07:58:58.4326,172.8,69.7,40.75,40.34,-18,19.93,64,16,16.3,0,40.5,41
2020-09-21 07:58:58.6799,172.8,69.7,40.75,40.34,-18,19.94,3,721.4,-12.8,23,40.5,41
2020-09-21 07:58:58.9271,172.8,69.7,40.75,40.34,-17.9,19.93,4,721,-12.5,23,40.5,41
2020-09-21 07:58:59.1791,172.8,69.7,40.75,40.34,-17.9,19.92,65,-9720,-9780,0,40.5,41
2020-09-21 07:58:59.4316,172.8,69.7,40.75,40.34,-18,19.93,66,5200,5200,0,40.5,41
2020-09-21 07:58:59.6841,172.8,69.7,40.75,40.34,-18,19.94,1,721.4,-12.8,23.5,40.5,41
2020-09-21 07:58:59.9366,172.8,69.7,40.75,40.34,-18,19.94,2,721,-12.5,24,40.5,41
2020-09-21 07:59:00.1865,172.8,69.7,40.75,40.34,-17.9,19.94,65,-9720,-9780,0,40.5,41
2020-09-21 07:59:00.4338,172.8,69.7,40.75,40.34,-17.9,19.93,51,3.69,3.67,0,40.5,41
2020-09-21 07:59:00.6811,172.8,69.7,40.75,40.34,-18,19.92,63,50,50,0,40.5,41
2020-09-21 07:59:00.9284,172.8,69.7,40.75,40.34,-18,19.93,67,24.9,24.9,0,40.5,41
2020-09-21 07:59:01.1785,172.8,69.7,40.75,40.34,-18,19.93,52,3.69,3.66,0,40.5,41
2020-09-21 07:59:01.4310,172.8,69.7,40.75,40.34,-18,19.93,6,-9720,24.9,3.7,40.5,41
2020-09-21 07:59:01.6835,172.8,69.7,40.75,40.34,-18,19.93,7,-9780,24.9,3.7,40.5,41
2020-09-21 07:59:01.9360,172.8,69.7,40.75,40.34,-18,19.92,1,721.4,-12.8,23.5,40.5,41
2020-09-21 07:59:02.1884,172.8,69.7,40.75,40.34,-18,19.93,2,721,-12.5,24,40.5,41
2020-09-21 07:59:02.4409,172.8,69.7,40.75,40.34,-18,19.93,61,724,716.9,0,40.5,41
2020-09-21 07:59:02.6933,172.8,69.7,40.75,40.34,-18,20.05,62,425,425,0,40.5,41
2020-09-21 07:59:02.9457,172.8,69.7,40.75,40.34,-18,19.93,64,16,16.3,0,40.5,41
2020-09-21 07:59:03.1982,172.8,69.7,40.75,40.34,-18,19.93,3,721.5,-12.8,23,40.5,41
2020-09-21 07:59:03.4507,172.8,69.7,40.75,40.34,-18,19.92,4,721,-12.5,23,40.5,41
2020-09-21 07:59:03.7032,172.8,69.7,40.75,40.34,-18,19.93,65,-9720,-9780,0,40.5,41
2020-09-21 07:59:03.9556,172.8,69.7,40.75,40.34,-18,19.93,66,5200,5200,0,40.5,41
2020-09-21 07:59:04.2081,172.8,69.7,40.75,40.34,-18,19.93,1,721.5,-12.8,23.5,40.5,41
2020-09-21 07:59:04.4603,172.8,69.7,40.75,40.34,-18,19.93,2,721,-12.5,24,40.5,41
2020-09-21 07:59:04.7125,172.8,69.7,40.75,40.34,-18,19.94,65,-9720,-9780,0,40.5,41
2020-09-21 07:59:04.9647,172.8,69.7,40.75,40.34,-18,19.94,51,3.69,3.67,0,40.5,41
2020-09-21 07:59:05.2169,172.8,69.7,40.75,40.34,-18,19.93,63,50,50,0,40.5,41
2020-09-21 07:59:05.4676,172.8,69.7,40.75,40.34,-18,19.93,67,24.9,24.9,0,40.5,41
2020-09-21 07:59:05.7150,172.8,69.7,40.75,40.34,-17.9,19.94,52,3.69,3.67,0,40.5,41
2020-09-21 07:59:05.9624,172.8,69.7,40.75,40.34,-17.9,19.93,6,-9720,24.9,3.7,40.5,41
2020-09-21 07:59:06.2098,172.8,69.7,40.75,40.34,-18,19.93,7,-9780,24.9,3.7,40.5,41
2020-09-21 07:59:06.4572,172.8,69.7,40.75,40.34,-18,19.93,1,721.5,-12.8,23.5,40.5,41
2020-09-21 07:59:06.7098,172.8,69.7,40.75,40.34,-18,19.93,2,721,-12.5,24,40.5,41
2020-09-21 07:59:06.9623,172.8,69.7,40.75,40.34,-17.9,19.93,61,724,716.8,0,40.5,41
2020-09-21 07:59:07.2148,172.8,69.7,40.75,40.34,-17.9,19.93,62,425,425,0,40.5,41
2020-09-21 07:59:07.4674,172.8,69.7,40.75,40.34,-18,19.93,64,16,16.3,0,40.5,41
2020-09-21 07:59:07.7199,172.8,69.7,40.75,40.34,-18,19.93,3,721.5,-12.8,23,40.5,41
2020-09-21 07:59:07.9724,172.8,69.7,40.75,40.34,-18,19.93,4,721,-12.5,23,40.5,41
2020-09-21 07:59:08.2249,172.8,69.7,40.75,40.34,-17.9,19.93,65,-9720,-9780,0,40.5,41
2020-09-21 07:59:08.4775,172.8,69.7,40.75,40.34,-17.9,19.92,66,5190,5190,0,40.5,41
2020-09-21 07:59:08.7283,172.8,69.7,40.75,40.34,-18,19.93,1,721.5,-12.8,23.5,40.5,41
2020-09-21 07:59:08.9790,172.8,69.7,40.75,40.34,-18,19.93,2,721,-12.5,24,40.5,41
2020-09-21 07:59:09.2297,172.8,69.7,40.75,40.34,-18,19.93,65,-9720,-9780,0,40.5,41
2020-09-21 07:59:09.4804,172.8,69.7,40.75,40.34,-17.9,19.93,51,3.69,3.67,0,40.5,41
2020-09-21 07:59:09.7307,172.8,69.7,40.75,40.34,-17.9,19.93,63,50,50,0,40.5,41
2020-09-21 07:59:09.9807,172.8,69.7,40.75,40.34,-18,19.93,67,24.9,24.9,0,40.5,41
2020-09-21 07:59:10.2306,172.8,69.7,40.75,40.34,-18.1,19.93,52,3.69,3.67,0,40.5,41
2020-09-21 07:59:10.4806,172.8,69.7,40.75,40.34,-18,19.93,6,-9720,24.9,3.7,40.5,41
2020-09-21 07:59:10.7292,172.8,69.7,40.75,40.34,-17.9,19.93,7,-9780,24.9,3.7,40.5,41
2020-09-21 07:59:10.9765,172.8,69.7,40.75,40.34,-17.9,19.93,1,721.3,-13,23.5,40.5,41
2020-09-21 07:59:11.2239,172.8,69.7,40.75,40.34,-18,19.93,2,720.9,-12.5,24,40.5,41
2020-09-21 07:59:11.4713,172.8,69.7,40.75,40.34,-18,19.93,61,724,716.9,0,40.5,41
2020-09-21 07:59:11.7192,172.8,69.7,40.75,40.34,-18.1,19.93,62,425,425,0,40.5,41
2020-09-21 07:59:11.9718,172.8,69.6,40.75,40.28,-18,19.95,64,16,16.2,0,40.5,41
2020-09-21 07:59:12.2245,172.8,69.6,40.75,40.28,-17.9,19.93,3,721.3,-13,23,40.5,41
2020-09-21 07:59:12.4772,172.8,69.6,40.75,40.28,-18,19.93,4,720.9,-12.5,23,40.5,41
2020-09-21 07:59:12.7295,172.8,69.6,40.75,40.28,-18,19.93,65,-9730,-9790,0,40.5,41
2020-09-21 07:59:12.9767,172.8,69.6,40.75,40.28,-18.1,19.93,66,5190,5190,0,40.5,41
2020-09-21 07:59:13.2240,172.8,69.6,40.75,40.28,-17.9,19.93,1,721.3,-13,23.5,40.5,41
2020-09-21 07:59:13.4712,172.8,69.6,40.75,40.28,-17.9,19.93,2,720.9,-12.5,24,40.5,41
2020-09-21 07:59:13.7184,172.8,69.6,40.75,40.28,-17.9,19.95,65,-9720,-9780,0,40.5,41
2020-09-21 07:59:13.9691,172.8,69.6,40.75,40.28,-18,19.93,51,3.69,3.67,0,40.5,41
2020-09-21 07:59:14.2212,172.8,69.6,40.75,40.28,-18.1,19.94,63,50,50,0,40.5,41
2020-09-21 07:59:14.4733,172.8,69.6,40.75,40.28,-17.9,19.93,67,24.9,24.9,0,40.5,41
2020-09-21 07:59:14.7254,172.8,69.6,40.75,40.28,-17.9,19.93,52,3.69,3.66,0,40.5,41
2020-09-21 07:59:14.9744,172.8,69.6,40.75,40.28,-17.9,19.93,6,-9720,24.9,3.7,40.5,41
2020-09-21 07:59:15.2218,172.8,69.6,40.75,40.28,-18,19.92,7,-9780,24.9,3.7,40.5,41
2020-09-21 07:59:15.4691,172.8,69.6,40.75,40.28,-18.1,19.91,1,721.3,-13,23.5,40.5,41
2020-09-21 07:59:15.7164,172.8,69.6,40.75,40.28,-18,19.93,2,720.9,-12.5,24,40.5,41
2020-09-21 07:59:15.9638,172.8,69.6,40.75,40.28,-17.9,19.92,61,724,716.9,0,40.5,41
2020-09-21 07:59:16.2111,172.8,69.6,40.75,40.28,-17.9,19.93,62,425,425,0,40.5,41
2020-09-21 07:59:16.4585,172.8,69.6,40.75,40.28,-18,19.93,64,16,16.3,0,40.5,41
2020-09-21 07:59:16.7058,172.8,69.6,40.75,40.28,-18,19.93,3,721.3,-13,23,40.5,41
2020-09-21 07:59:16.9532,172.8,69.6,40.75,40.28,-18,19.93,4,720.9,-12.5,23,40.5,41
2020-09-21 07:59:17.2005,172.8,69.6,40.75,40.28,-17.9,19.93,65,-9720,-9780,0,40.5,41
2020-09-21 07:59:17.4479,172.8,69.6,40.75,40.28,-17.9,19.93,66,5190,5190,0,40.5,41
2020-09-21 07:59:17.6953,172.8,69.6,40.75,40.28,-18,19.93,1,721.2,-13,23.5,40.5,41
2020-09-21 07:59:17.9426,172.8,69.6,40.75,40.28,-18,19.93,2,720.8,-12.5,24,40.5,41
2020-09-21 07:59:18.1946,172.8,69.6,40.75,40.28,-18,19.94,65,-9720,-9780,0,40.5,41
2020-09-21 07:59:18.4471,172.8,69.6,40.75,40.28,-18,19.94,51,3.69,3.67,0,40.5,41
2020-09-21 07:59:18.6996,172.8,69.6,40.75,40.28,-17.9,19.93,63,50,50,0,40.5,41
2020-09-21 07:59:18.9521,172.8,69.6,40.75,40.28,-17.9,19.93,67,24.9,24.9,0,40.5,41
2020-09-21 07:59:19.2004,172.8,69.6,40.75,40.28,-18,19.93,52,3.69,3.66,0,40.5,41
2020-09-21 07:59:19.4482,172.8,69.6,40.75,40.28,-18,19.93,6,-9750,24.9,3.7,40.5,41
2020-09-21 07:59:19.6959,172.8,69.6,40.75,40.28,-17.9,19.93,7,-9750,24.9,3.7,40.5,41
2020-09-21 07:59:19.9437,172.8,69.6,40.75,40.28,-18,19.93,1,721.2,-13,23.5,40.5,41
2020-09-21 07:59:20.1956,172.8,69.6,40.75,40.28,-18,19.93,2,720.8,-12.5,24,40.5,41
2020-09-21 07:59:20.4481,172.8,69.6,40.75,40.28,-18,19.93,61,723.9,716.8,0,40.5,41
2020-09-21 07:59:20.7005,172.8,69.6,40.75,40.28,-18,19.92,62,425,425,0,40.5,41
2020-09-21 07:59:20.9529,172.8,69.6,40.75,40.28,-18,19.93,64,16,16.3,0,40.5,41
2020-09-21 07:59:21.2054,172.8,69.6,40.75,40.28,-18,19.93,3,721.2,-13,23,40.5,41
2020-09-21 07:59:21.4579,172.8,69.6,40.75,40.28,-18,19.93,4,720.8,-12.5,23,40.5,41
2020-09-21 07:59:21.7105,172.8,69.6,40.75,40.28,-18,19.93,65,-9720,-9780,0,40.5,41
2020-09-21 07:59:21.9630,172.8,69.6,40.75,40.28,-17.9,19.93,66,5200,5200,0,40.5,41
2020-09-21 07:59:22.2128,172.8,69.6,40.75,40.28,-18,19.93,1,721.2,-13,23.5,40.5,41
2020-09-21 07:59:22.4602,172.8,69.6,40.75,40.28,-18,19.93,2,720.8,-12.5,24,40.5,41
2020-09-21 07:59:22.7075,172.8,69.6,40.75,40.28,-17.9,19.94,65,-9720,-9790,0,40.5,41
2020-09-21 07:59:22.9549,172.8,69.6,40.75,40.28,-17.9,19.93,51,3.69,3.67,0,40.5,41
2020-09-21 07:59:23.2051,172.8,69.6,40.75,40.28,-17.9,19.94,63,50,50,0,40.5,41
2020-09-21 07:59:23.4576,172.8,69.6,40.75,40.28,-18,19.93,67,24.9,24.9,0,40.5,41
2020-09-21 07:59:23.7101,172.8,69.6,40.75,40.28,-18,19.92,52,3.69,3.66,0,40.5,41
2020-09-21 07:59:23.9626,172.8,69.6,40.75,40.28,-18,19.93,6,-9720,24.9,3.7,40.5,41
2020-09-21 07:59:24.2125,172.8,69.6,40.75,40.28,-17.9,19.93,7,-9790,24.9,3.7,40.5,41
2020-09-21 07:59:24.4598,172.8,69.6,40.75,40.28,-17.9,19.93,1,721.2,-13,23.5,40.5,41
2020-09-21 07:59:24.7072,172.8,69.6,40.75,40.28,-18,19.93,2,720.8,-12.5,24,40.5,41
2020-09-21 07:59:24.9545,172.8,69.6,40.75,40.28,-18,19.93,61,723.9,716.9,0,40.5,41
2020-09-21 07:59:25.2047,172.8,69.6,40.75,40.28,-18,19.93,62,425,425,0,40.5,41
2020-09-21 07:59:25.4573,172.8,69.6,40.75,40.28,-17.9,19.91,64,16,16.3,0,40.5,41
2020-09-21 07:59:25.7098,172.8,69.6,40.75,40.28,-17.9,19.93,3,721.2,-13,23,40.5,41
2020-09-21 07:59:25.9624,172.8,69.6,40.75,40.28,-18,19.93,4,720.8,-12.5,23,40.5,41
2020-09-21 07:59:26.2150,172.8,69.6,40.75,40.28,-18,19.92,65,-9720,-9780,0,40.5,41
2020-09-21 07:59:26.4676,172.8,69.6,40.75,40.28,-18,19.93,66,5210,5210,0,40.5,41
2020-09-21 07:59:26.7203,172.8,69.6,40.75,40.28,-17.9,19.93,1,721.2,-13,23.5,40.5,41
2020-09-21 07:59:26.9730,172.8,69.6,40.75,40.28,-17.9,19.93,2,720.8,-12.5,24,40.5,41
2020-09-21 07:59:27.2257,172.8,69.6,40.75,40.28,-17.9,19.93,65,-9750,-9760,0,40.5,41
2020-09-21 07:59:27.4783,172.8,69.6,40.75,40.28,-18.1,19.93,51,3.69,3.67,0,40.5,41
2020-09-21 07:59:27.7309,172.8,69.6,40.75,40.28,-18,19.93,63,50,50,0,40.5,41
2020-09-21 07:59:27.9834,172.8,69.6,40.75,40.28,-18,19.93,67,24.9,24.9,0,40.5,41
2020-09-21 07:59:28.2360,172.8,69.6,40.75,40.28,-17.9,19.93,52,3.69,3.67,0,40.5,41
2020-09-21 07:59:28.4871,172.8,69.6,40.75,40.28,-18,19.93,6,-9730,24.9,3.7,40.5,41
2020-09-21 07:59:28.7346,172.8,69.6,40.75,40.28,-18.1,19.93,7,-9790,24.9,3.7,40.5,41
2020-09-21 07:59:28.9821,172.8,69.6,40.75,40.28,-18.1,19.93,1,721.2,-13,23.5,40.5,41
2020-09-21 07:59:29.2296,172.8,69.6,40.75,40.28,-18,19.93,2,720.8,-12.5,24,40.5,41
2020-09-21 07:59:29.4789,172.8,69.6,40.75,40.28,-17.9,19.94,61,723.9,716.8,0,40.5,41
2020-09-21 07:59:29.7317,172.8,69.6,40.75,40.28,-18,19.93,62,425,425,0,40.5,41
2020-09-21 07:59:29.9845,172.8,69.6,40.75,40.28,-18,19.93,64,16,16.3,0,40.5,41
2020-09-21 07:59:30.2373,172.8,69.6,40.75,40.28,-18,19.93,3,721.2,-13,23,40.5,41
2020-09-21 07:59:30.4902,172.8,69.6,40.75,40.28,-18,19.93,4,720.8,-12.5,23,40.5,41
2020-09-21 07:59:30.7429,172.8,69.6,40.75,40.28,-17.9,19.92,65,-9760,-9760,0,40.5,41
2020-09-21 07:59:30.9957,172.8,69.6,40.75,40.28,-17.9,19.93,66,5200,5200,0,40.5,41
2020-09-21 07:59:31.2484,172.8,69.6,40.75,40.28,-18,19.93,1,721.2,-13,23.5,40.5,41
2020-09-21 07:59:31.5011,172.8,69.6,40.75,40.28,-18.1,19.93,2,720.8,-12.5,24,40.5,41
2020-09-21 07:59:31.7492,172.8,69.6,40.75,40.28,-18,19.93,65,-9750,-9750,0,40.5,41
2020-09-21 07:59:31.9967,172.8,69.6,40.5,40.28,-17.9,19.94,51,3.69,3.67,0,40.5,41
2020-09-21 07:59:32.2442,172.8,69.6,40.5,40.28,-17.9,19.92,63,50,50,0,40.5,41
2020-09-21 07:59:32.4918,172.8,69.6,40.5,40.28,-18,19.91,67,24.9,24.9,0,40.5,40.5
2020-09-21 07:59:32.7442,172.8,69.6,40.5,40.28,-18,19.94,52,3.69,3.66,0,40.5,40.5
2020-09-21 07:59:32.9970,172.8,69.6,40.5,40.28,-18,19.93,6,-9760,24.9,3.7,40.5,40.5
2020-09-21 07:59:33.2498,172.8,69.6,40.5,40.28,-17.9,19.93,7,-9750,24.9,3.7,40.5,40.5
2020-09-21 07:59:33.5026,172.8,69.6,40.5,40.28,-17.9,19.93,1,721.2,-13,23.5,40.5,40.5
2020-09-21 07:59:33.7548,172.8,69.6,40.5,40.28,-18,19.92,2,720.8,-12.5,24,40.5,40.5
2020-09-21 07:59:34.0064,172.8,69.6,40.5,40.28,-18,19.93,61,723.9,716.8,0,40.5,40.5
2020-09-21 07:59:34.2580,172.8,69.6,40.5,40.28,-18,19.91,62,425,425,0,40.5,40.5
2020-09-21 07:59:34.5096,172.8,69.6,40.5,40.28,-17.9,19.93,64,16,16.3,0,40.5,40.5
2020-09-21 07:59:34.7611,172.8,69.6,40.5,40.28,-17.9,19.93,3,721.2,-13,23,40.5,40.5
2020-09-21 07:59:35.0140,172.8,69.6,40.5,40.28,-17.9,19.93,4,720.8,-12.5,23,40.5,40.5
2020-09-21 07:59:35.2669,172.8,69.6,40.5,40.28,-18,19.93,65,-9720,-9770,0,40.5,40.5
2020-09-21 07:59:35.5198,172.8,69.6,40.5,40.28,-17.9,19.93,66,5210,5210,0,40.5,40.5
2020-09-21 07:59:35.7725,172.8,69.6,40.5,40.28,-17.9,19.93,1,721.2,-13,23.5,40.5,40.5
2020-09-21 07:59:36.0201,172.8,69.6,40.5,40.28,-17.9,19.94,2,720.8,-12.5,24,40.5,40.5
2020-09-21 07:59:36.2676,172.8,69.6,40.5,40.28,-17.9,19.93,65,-9730,-9770,0,40.5,40.5
2020-09-21 07:59:36.5151,172.8,69.6,40.5,40.28,-18,19.93,51,3.69,3.67,0,40.5,40.5
2020-09-21 07:59:36.7626,172.8,69.6,40.5,40.28,-18,19.93,63,50,50,0,40.5,40.5
2020-09-21 07:59:37.0118,172.8,69.6,40.5,40.28,-18,19.93,67,24.9,24.9,0,40.5,40.5
2020-09-21 07:59:37.2645,172.8,69.6,40.5,40.28,-17.9,19.93,52,3.69,3.66,0,40.5,40.5
2020-09-21 07:59:37.5173,172.8,69.6,40.5,40.28,-17.9,19.93,6,-9760,24.9,3.7,40.5,40.5
2020-09-21 07:59:37.7701,172.8,69.6,40.5,40.28,-18,19.94,7,-9740,24.9,3.7,40.5,40.5
2020-09-21 07:59:38.0229,172.8,69.5,40.5,40.22,-17.9,19.93,1,721.2,-13,23.5,40.5,40.5
2020-09-21 07:59:38.2710,172.8,69.5,40.5,40.22,-18,19.94,2,720.8,-12.5,24,40.5,40.5
2020-09-21 07:59:38.5186,172.8,69.5,40.5,40.22,-18,19.93,61,723.8,716.8,0,40.5,40.5
2020-09-21 07:59:38.7662,172.8,69.5,40.5,40.22,-18,19.94,62,425,425,0,40.5,40.5
2020-09-21 07:59:39.0138,172.8,69.5,40.5,40.22,-17.9,19.93,64,16.1,16.3,0,40.5,40.5
2020-09-21 07:59:39.2653,172.8,69.5,40.5,40.22,-17.9,19.93,3,721.2,-13,23,40.5,40.5
2020-09-21 07:59:39.5173,172.8,69.5,40.5,40.22,-18,19.95,4,720.8,-12.5,23,40.5,40.5
2020-09-21 07:59:39.7693,172.8,69.5,40.5,40.22,-18,19.93,65,-9740,-9760,0,40.5,40.5
2020-09-21 07:59:40.0212,172.8,69.5,40.5,40.22,-18,19.92,66,5210,5210,0,40.5,40.5
2020-09-21 07:59:40.2733,172.8,69.5,40.5,40.22,-17.9,19.93,1,721.1,-13,23.5,40.5,40.5
2020-09-21 07:59:40.5260,172.8,69.5,40.5,40.22,-17.9,19.93,2,720.8,-12.5,24,40.5,40.5
2020-09-21 07:59:40.7788,172.8,69.5,40.5,40.22,-18,19.93,65,-9740,-9760,0,40.5,40.5
2020-09-21 07:59:41.0315,172.8,69.5,40.5,40.22,-18,19.93,51,3.69,3.67,0,40.5,40.5
2020-09-21 07:59:41.2835,172.8,69.5,40.5,40.22,-18,19.92,63,50,50,0,40.5,40.5
2020-09-21 07:59:41.5310,172.8,69.5,40.5,40.22,-17.9,19.92,67,24.9,24.9,0,40.5,40.5
2020-09-21 07:59:41.7785,172.8,69.5,40.5,40.22,-17.9,19.93,52,3.69,3.66,0,40.5,40.5
2020-09-21 07:59:42.0261,172.8,69.5,40.5,40.22,-18,19.93,6,-9730,24.9,3.7,40.5,40.5
2020-09-21 07:59:42.2736,172.8,69.5,40.5,40.22,-18,19.93,7,-9750,24.9,3.7,40.5,40.5
2020-09-21 07:59:42.5212,172.8,69.5,40.5,40.22,-18,19.93,1,721.1,-13,23.5,40.5,40.5
2020-09-21 07:59:42.7688,172.8,69.5,40.5,40.22,-17.9,19.93,2,720.8,-12.5,24,40.5,40.5
2020-09-21 07:59:43.0164,172.8,69.5,40.5,40.22,-17.9,19.91,61,723.9,716.7,0,40.5,40.5
2020-09-21 07:59:43.2640,172.8,69.5,40.5,40.22,-17.9,19.93,62,425,425,0,40.5,40.5
2020-09-21 07:59:43.5116,172.8,69.5,40.5,40.22,-18,19.93,64,16.1,16.3,0,40.5,40.5
2020-09-21 07:59:43.7591,172.8,69.5,40.5,40.22,-18,19.93,3,721.1,-13,23,40.5,40.5
2020-09-21 07:59:44.0066,172.8,69.5,40.5,40.22,-17.9,19.93,4,720.8,-12.5,23,40.5,40.5
2020-09-21 07:59:44.2542,172.8,69.5,40.5,40.22,-17.9,19.93,65,-9740,-9760,0,40.5,40.5
2020-09-21 07:59:44.5017,172.8,69.5,40.5,40.22,-17.9,19.93,66,5210,5210,0,40.5,40.5
2020-09-21 07:59:44.7493,172.8,69.5,40.5,40.22,-18,19.91,1,721.1,-13,23.5,40.5,40.5
2020-09-21 07:59:44.9968,172.8,69.5,40.5,40.22,-18,19.93,2,720.8,-12.5,24,40.5,40.5
2020-09-21 07:59:45.2443,172.8,69.5,40.5,40.22,-17.9,19.92,65,-9740,-9760,0,40.5,40.5
2020-09-21 07:59:45.4918,172.8,69.5,40.5,40.22,-17.9,19.93,51,3.69,3.67,0,40.5,40.5
2020-09-21 07:59:45.7394,172.8,69.5,40.5,40.22,-17.9,19.93,63,50,50,0,40.5,40.5
2020-09-21 07:59:45.9869,172.8,69.5,40.5,40.22,-18,19.93,67,24.9,24.9,0,40.5,40.5
2020-09-21 07:59:46.2344,172.8,69.5,40.5,40.22,-18,19.93,52,3.69,3.66,0,40.5,40.5
2020-09-21 07:59:46.4819,172.8,69.5,40.5,40.22,-17.9,19.91,6,-9770,24.9,3.7,40.5,40.5
2020-09-21 07:59:46.7340,172.8,69.5,40.5,40.22,-17.9,19.93,7,-9730,24.9,3.7,40.5,40.5
2020-09-21 07:59:46.9867,172.8,69.5,40.5,40.22,-17.9,19.94,1,721.1,-13,23.5,40.5,40.5
2020-09-21 07:59:47.2394,172.8,69.5,40.5,40.22,-18.1,19.93,2,720.7,-12.5,24,40.5,40.5
2020-09-21 07:59:47.4921,172.8,69.5,40.5,40.22,-18,19.92,61,723.8,716.6,0,40.5,40.5
2020-09-21 07:59:47.7447,172.8,69.5,40.5,40.22,-17.9,19.93,62,425,425,0,40.5,40.5
2020-09-21 07:59:47.9974,172.8,69.5,40.5,40.22,-17.9,19.93,64,16.1,16.3,0,40.5,40.5
2020-09-21 07:59:48.2500,172.8,69.5,40.5,40.22,-18,19.93,3,721.1,-13,23,40.5,40.5
2020-09-21 07:59:48.5027,172.8,69.5,40.5,40.22,-18,19.93,4,720.7,-12.5,23,40.5,40.5
2020-09-21 07:59:48.7535,172.8,69.5,40.5,40.22,-18,19.93,65,-9750,-9760,0,40.5,40.5
2020-09-21 07:59:49.0027,172.8,69.5,40.5,40.22,-18,19.93,66,5220,5210,0,40.5,40.5
2020-09-21 07:59:49.2519,172.8,69.5,40.5,40.22,-17.9,19.93,1,721.1,-13,23.5,40.5,40.5
2020-09-21 07:59:49.5010,172.8,69.5,40.5,40.22,-18,19.93,2,720.7,-12.5,24,40.5,40.5
2020-09-21 07:59:49.7494,172.8,69.5,40.5,40.22,-18,19.93,65,-9780,-9730,0,40.5,40.5
2020-09-21 07:59:49.9970,172.8,69.5,40.5,40.22,-18,19.93,51,3.68,3.67,0,40.5,40.5
2020-09-21 07:59:50.2445,172.8,69.5,40.5,40.22,-18,19.93,63,50,50,0,40.5,40.5
2020-09-21 07:59:50.4921,172.8,69.5,40.5,40.22,-18,19.93,67,24.9,24.9,0,40.5,40.5
2020-09-21 07:59:50.7404,172.8,69.5,40.5,40.22,-17.9,19.93,52,3.69,3.66,0,40.5,40.5
2020-09-21 07:59:50.9895,172.8,69.4,40.5,40.16,-18,19.93,6,-9770,24.9,3.7,40.5,40.5
2020-09-21 07:59:51.2386,172.8,69.4,40.5,40.16,-18,19.93,7,-9720,24.9,3.7,40.5,40.5
2020-09-21 07:59:51.4876,172.8,69.4,40.5,40.16,-18,19.93,1,721.1,-13,23.5,40.5,40.5
2020-09-21 07:59:51.7367,172.8,69.4,40.5,40.16,-17.9,19.93,2,720.7,-12.5,24,40.5,40.5
2020-09-21 07:59:51.9893,172.8,69.4,40.5,40.16,-18,19.93,61,723.7,716.6,0,40.5,40.5
2020-09-21 07:59:52.2420,172.8,69.4,40.5,40.16,-18,19.93,62,425,425,0,40.5,40.5
2020-09-21 07:59:52.4946,172.8,69.4,40.5,40.16,-18,19.93,64,16.1,16.2,0,40.5,40.5
2020-09-21 07:59:52.7473,172.8,69.4,40.5,40.16,-17.9,19.93,3,721.1,-13,23,40.5,40.5
2020-09-21 07:59:52.9999,172.8,69.4,40.5,40.16,-18,19.93,4,720.7,-12.5,23,40.5,40.5
2020-09-21 07:59:53.2526,172.8,69.4,40.5,40.16,-18,19.93,65,-9780,-9730,0,40.5,40.5
2020-09-21 07:59:53.5053,172.8,69.4,40.5,40.16,-18,19.93,66,5210,5210,0,40.5,40.5
2020-09-21 07:59:53.7580,172.8,69.4,40.5,40.16,-18,19.93,1,721.1,-13,23.5,40.5,40.5
2020-09-21 07:59:54.0108,172.8,69.4,40.5,40.16,-18,19.93,2,720.7,-12.5,24,40.5,40.5
2020-09-21 07:59:54.2636,172.8,69.4,40.5,40.16,-18,19.92,65,-9780,-9730,0,40.5,40.5
2020-09-21 07:59:54.5164,172.8,69.4,40.5,40.16,-18,19.93,51,3.68,3.66,0,40.5,40.5
2020-09-21 07:59:54.7692,172.8,69.4,40.5,40.16,-17.9,19.92,63,50,50,0,40.5,40.5
