Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 07:59:55.0211,172.8,69.4,40.5,40.16,-17.9,19.93,67,24.9,24.9,0,40.5,40.5
2020-09-21 07:59:55.2725,172.8,69.4,40.5,40.16,-18,19.93,52,3.69,3.66,0,40.5,40.5
2020-09-21 07:59:55.5240,172.8,69.4,40.5,40.16,-18,19.93,6,-9780,24.9,3.7,40.5,40.5
2020-09-21 07:59:55.7754,172.8,69.4,40.5,40.16,-18,19.93,7,-9730,24.9,3.7,40.5,40.5
2020-09-21 07:59:56.0256,172.8,69.4,40.5,40.16,-17.9,19.94,1,721,-13,23.5,40.5,40.5
2020-09-21 07:59:56.2731,172.8,69.4,40.5,40.16,-17.9,19.93,2,720.6,-12.5,24,40.5,40.5
2020-09-21 07:59:56.5207,172.8,69.4,40.5,40.16,-17.9,19.93,61,723.7,716.6,0,40.5,40.5
2020-09-21 07:59:56.7682,172.8,69.4,40.5,40.16,-18,19.93,62,425,425,0,40.5,40.5
2020-09-21 07:59:57.0157,172.8,69.4,40.5,40.16,-18,19.92,64,16.1,16.2,0,40.5,40.5
2020-09-21 07:59:57.2680,172.8,69.4,40.5,40.16,-18,19.94,3,721,-13,23,40.5,40.5
2020-09-21 07:59:57.5207,172.8,69.4,40.5,40.16,-17.9,19.93,4,720.6,-12.5,23,40.5,40.5
2020-09-21 07:59:57.7735,172.8,69.4,40.5,40.16,-18,19.93,65,-9770,-9720,0,40.5,40.5
2020-09-21 07:59:58.0263,172.8,69.4,40.5,40.16,-18,19.93,66,5220,5220,0,40.5,40.5
2020-09-21 07:59:58.2764,172.8,69.4,40.5,40.16,-18,19.92,1,721,-13,23.5,40.5,40.5
2020-09-21 07:59:58.5240,172.8,69.4,40.5,40.16,-18,19.93,2,720.6,-12.5,24,40.5,40.5
2020-09-21 07:59:58.7716,172.8,69.4,40.5,40.16,-17.9,19.93,65,-9780,-9730,0,40.5,40.5
2020-09-21 07:59:59.0192,172.8,69.4,40.5,40.16,-17.9,19.94,51,3.68,3.66,0,40.5,40.5
2020-09-21 07:59:59.2668,172.8,69.4,40.5,40.16,-18,19.92,63,50,50,0,40.5,40.5
2020-09-21 07:59:59.5143,172.8,69.4,40.5,40.16,-18,19.92,67,24.9,24.9,0,40.5,40.5
2020-09-21 07:59:59.7618,172.8,69.4,40.5,40.16,-18,19.93,52,3.69,3.66,0,40.5,40.5
2020-09-21 08:00:00.0093,172.8,69.4,40.5,40.16,-17.9,19.92,6,-9780,24.9,3.7,40.5,40.5
2020-09-21 08:00:00.2568,172.8,69.4,40.5,40.16,-17.9,19.93,7,-9730,24.9,3.7,40.5,40.5
2020-09-21 08:00:00.5043,172.8,69.4,40.5,40.16,-18,19.93,1,721,-13,23.5,40.5,40.5
2020-09-21 08:00:00.7518,172.8,69.4,40.5,40.16,-18.1,19.93,2,720.6,-12.5,24,40.5,40.5
2020-09-21 08:00:00.9993,172.8,69.4,40.5,40.16,-18,19.93,61,723.7,716.5,0,40.5,40.5
2020-09-21 08:00:01.2490,172.8,69.4,40.5,40.16,-17.9,19.93,62,425,425,0,40.5,40.5
2020-09-21 08:00:01.5012,172.8,69.4,40.5,40.16,-17.9,19.93,64,16.1,16.3,0,40.5,40.5
2020-09-21 08:00:01.7535,172.8,69.4,40.5,40.16,-18,19.93,3,721,-13,23,40.5,40.5
2020-09-21 08:00:02.0057,172.8,69.4,40.5,40.16,-18,19.93,4,720.6,-12.5,23,40.5,40.5
2020-09-21 08:00:02.2581,172.8,69.4,40.5,40.16,-17.9,19.93,65,-9780,-9730,0,40.5,40.5
2020-09-21 08:00:02.5108,172.8,69.4,40.5,40.16,-17.9,19.94,66,5220,5220,0,40.5,40.5
2020-09-21 08:00:02.7635,172.8,69.4,40.5,40.16,-17.9,19.93,1,721,-13,23.5,40.5,40.5
2020-09-21 08:00:03.0162,172.8,69.4,40.5,40.16,-18,19.94,2,720.6,-12.5,24,40.5,40.5
2020-09-21 08:00:03.2689,172.8,69.4,40.5,40.16,-18,19.93,65,-9780,-9720,0,40.5,40.5
2020-09-21 08:00:03.5216,172.8,69.4,40.5,40.16,-18,19.94,51,3.68,3.66,0,40.5,40.5
2020-09-21 08:00:03.7743,172.8,69.4,40.5,40.16,-17.9,19.92,63,50,50,0,40.5,40.5
2020-09-21 08:00:04.0270,172.8,69.4,40.5,40.16,-17.9,19.93,67,24.9,24.9,0,40.5,40.5
2020-09-21 08:00:04.2797,172.8,69.4,40.5,40.16,-18,19.93,52,3.69,3.66,0,40.5,40.5
2020-09-21 08:00:04.5286,172.8,69.4,40.5,40.16,-18,19.92,6,-9780,24.9,3.7,40.5,40.5
2020-09-21 08:00:04.7761,172.8,69.4,40.5,40.16,-18,19.93,7,-9730,24.9,3.7,40.5,40.5
2020-09-21 08:00:05.0236,172.8,69.4,40.5,40.16,-17.9,19.93,1,721,-13,23.5,40.5,40.5
2020-09-21 08:00:05.2711,172.8,69.4,40.5,40.16,-17.9,19.93,2,720.6,-12.5,24,40.5,40.5
2020-09-21 08:00:05.5224,172.8,69.4,40.5,40.16,-18,19.93,61,723.6,716.6,0,40.5,40.5
2020-09-21 08:00:05.7751,172.8,69.4,40.5,40.16,-18,19.92,62,425,425,0,40.5,40.5
2020-09-21 08:00:06.0278,172.8,69.4,40.5,40.16,-18,19.93,64,16.1,16.2,0,40.5,40.5
2020-09-21 08:00:06.2806,172.8,69.4,40.5,40.16,-17.9,19.93,3,721,-13,23,40.5,40.5
2020-09-21 08:00:06.5298,172.8,69.4,40.5,40.16,-17.9,19.93,4,720.6,-12.5,23,40.5,40.5
2020-09-21 08:00:06.7774,172.8,69.4,40.5,40.16,-17.9,19.93,65,-9780,-9730,0,40.5,40.5
2020-09-21 08:00:07.0250,172.8,69.3,40.5,40.1,-18,19.93,66,5220,5220,0,40.5,40.5
2020-09-21 08:00:07.2726,172.8,69.3,40.5,40.1,-18,19.92,1,721,-13,23.5,40.5,40.5
2020-09-21 08:00:07.5239,172.8,69.3,40.5,40.1,-18,19.93,2,720.6,-12.5,24,40.5,40.5
2020-09-21 08:00:07.7767,172.8,69.3,40.5,40.1,-17.9,19.93,65,-9780,-9730,0,40.5,40.5
2020-09-21 08:00:08.0295,172.8,69.3,40.5,40.1,-17.9,19.93,51,3.68,3.66,0,40.5,40.5
2020-09-21 08:00:08.2823,172.8,69.3,40.5,40.1,-18,19.93,63,50,50,0,40.5,40.5
2020-09-21 08:00:08.5315,172.8,69.3,40.5,40.1,-18,19.94,67,24.9,24.9,0,40.5,40.5
2020-09-21 08:00:08.7791,172.8,69.3,40.5,40.1,-18,19.92,52,3.69,3.66,0,40.5,40.5
2020-09-21 08:00:09.0266,172.8,69.3,40.5,40.1,-18,19.93,6,-9780,24.9,3.7,40.5,40.5
2020-09-21 08:00:09.2741,172.8,69.3,40.5,40.1,-18,19.93,7,-9730,24.9,3.7,40.5,40.5
2020-09-21 08:00:09.5216,172.8,69.3,40.5,40.1,-18,19.93,1,720.9,-13,23.5,40.5,40.5
2020-09-21 08:00:09.7693,172.8,69.3,40.5,40.1,-18,19.93,2,720.6,-12.5,24,40.5,40.5
2020-09-21 08:00:10.0169,172.8,69.3,40.5,40.1,-17.9,19.92,61,723.6,716.5,0,40.5,40.5
2020-09-21 08:00:10.2645,172.8,69.3,40.5,40.1,-18,19.93,62,425,425,0,40.5,40.5
2020-09-21 08:00:10.5121,172.8,69.3,40.5,40.1,-18,19.93,64,16.1,16.2,0,40.5,40.5
2020-09-21 08:00:10.7603,172.8,69.3,40.5,40.1,-17.9,19.92,3,720.9,-13,23,40.5,40.5
2020-09-21 08:00:11.0131,172.8,69.3,40.5,40.1,-17.9,19.93,4,720.6,-12.5,23,40.5,40.5
2020-09-21 08:00:11.2659,172.8,69.3,40.5,40.1,-18,19.93,65,-9780,-9720,0,40.5,40.5
2020-09-21 08:00:11.5187,172.8,69.3,40.5,40.1,-18,19.92,66,5220,5220,0,40.5,40.5
2020-09-21 08:00:11.7715,172.8,69.3,40.5,40.1,-18,19.92,1,720.9,-13,23.5,40.5,40.5
2020-09-21 08:00:12.0205,172.8,69.3,40.5,40.1,-17.9,19.92,2,720.6,-12.5,24,40.5,40.5
2020-09-21 08:00:12.2680,172.8,69.3,40.5,40.1,-17.9,19.93,65,-9780,-9720,0,40.5,40.5
2020-09-21 08:00:12.5155,172.8,69.3,40.5,40.1,-17.9,19.93,51,3.68,3.66,0,40.5,40.5
2020-09-21 08:00:12.7630,172.8,69.3,40.5,40.1,-18,19.93,63,50,50,0,40.5,40.5
2020-09-21 08:00:13.0108,172.8,69.3,40.5,40.1,-18,19.93,67,24.9,24.9,0,40.5,40.5
2020-09-21 08:00:13.2593,172.8,69.3,40.5,40.1,-17.9,19.94,52,3.69,3.66,0,40.5,40.5
2020-09-21 08:00:13.5078,172.8,69.3,40.5,40.1,-17.9,19.93,6,-9780,24.9,3.7,40.5,40.5
2020-09-21 08:00:13.7562,172.8,69.3,40.5,40.1,-17.9,19.93,7,-9720,24.8,3.7,40.5,40.5
2020-09-21 08:00:14.0045,172.8,69.3,40.5,40.1,-18,19.95,1,720.9,-13,23.5,40.5,40.5
2020-09-21 08:00:14.2520,172.8,69.3,40.5,40.1,-18,19.93,2,720.6,-12.5,24,40.5,40.5
2020-09-21 08:00:14.4995,172.8,69.3,40.5,40.1,-18,19.93,61,723.5,716.5,0,40.5,40.5
2020-09-21 08:00:14.7470,172.8,69.3,40.5,40.1,-17.9,19.93,62,425,425,0,40.5,40.5
2020-09-21 08:00:14.9948,172.8,69.3,40.5,40.1,-17.9,19.93,64,16.1,16.2,0,40.5,40.5
2020-09-21 08:00:15.2433,172.8,69.3,40.5,40.1,-18,19.93,3,720.9,-13,23,40.5,40.5
2020-09-21 08:00:15.4917,172.8,69.3,40.5,40.1,-18,19.93,4,720.6,-12.5,23,40.5,40.5
2020-09-21 08:00:15.7402,172.8,69.3,40.5,40.1,-18,19.91,65,-9780,-9720,0,40.5,40.5
2020-09-21 08:00:15.9887,172.8,69.3,40.5,40.1,-17.9,19.93,66,5210,5210,0,40.5,40.5
2020-09-21 08:00:16.2415,172.8,69.3,40.5,40.1,-17.9,19.93,1,721,-13,23.5,40.5,40.5
2020-09-21 08:00:16.4943,172.8,69.3,40.5,40.1,-18,19.93,2,720.5,-12.5,24,40.5,40.5
2020-09-21 08:00:16.7471,172.8,69.3,40.5,40.1,-18,19.93,65,-9780,-9730,0,40.5,40.5
2020-09-21 08:00:16.9999,172.8,69.3,40.5,40.1,-18,19.93,51,3.68,3.66,0,40.5,40.5
2020-09-21 08:00:17.2521,172.8,69.3,40.5,40.1,-17.9,19.92,63,50,50,0,40.5,40.5
2020-09-21 08:00:17.5043,172.8,69.3,40.5,40.1,-17.9,19.93,67,24.9,24.8,0,40.5,40.5
2020-09-21 08:00:17.7565,172.8,69.3,40.5,40.1,-18,19.93,52,3.69,3.66,0,40.5,40.5
2020-09-21 08:00:18.0087,172.8,69.2,40.5,40.05,-18,19.93,6,-9790,24.9,3.7,40.5,40.5
2020-09-21 08:00:18.2614,172.8,69.2,40.5,40.05,-18,19.93,7,-9730,24.8,3.7,40.5,40.5
2020-09-21 08:00:18.5141,172.8,69.2,40.5,40.05,-18,19.93,1,721,-13,23.5,40.5,40.5
2020-09-21 08:00:18.7669,172.8,69.2,40.5,40.05,-17.9,19.93,2,720.5,-12.5,24,40.5,40.5
2020-09-21 08:00:19.0197,172.8,69.2,40.5,40.05,-18,19.94,61,723.7,716.5,0,40.5,40.5
2020-09-21 08:00:19.2724,172.8,69.2,40.5,40.05,-18,19.92,62,425,425,0,40.5,40.5
2020-09-21 08:00:19.5251,172.8,69.2,40.5,40.05,-18,19.93,64,16.1,16.2,0,40.5,40.5
2020-09-21 08:00:19.7779,172.8,69.2,40.5,40.05,-18,19.93,3,721,-13,23,40.5,40.5
2020-09-21 08:00:20.0306,172.8,69.2,40.5,40.05,-17.9,19.93,4,720.5,-12.5,23,40.5,40.5
2020-09-21 08:00:20.2810,172.8,69.2,40.5,40.05,-18,19.93,65,-9780,-9720,0,40.5,40.5
2020-09-21 08:00:20.5293,172.8,69.2,40.5,40.05,-18,19.93,66,5220,5220,0,40.5,40.5
2020-09-21 08:00:20.7775,172.8,69.2,40.5,40.05,-18,19.93,1,721,-13,23.5,40.5,40.5
2020-09-21 08:00:21.0257,172.8,69.2,40.5,40.05,-17.9,19.93,2,720.5,-12.5,24,40.5,40.5
2020-09-21 08:00:21.2739,172.8,69.2,40.5,40.05,-17.9,19.93,65,-9780,-9730,0,40.5,40.5
2020-09-21 08:00:21.5215,172.8,69.2,40.5,40.05,-18,19.93,51,3.68,3.66,0,40.5,40.5
2020-09-21 08:00:21.7690,172.8,69.2,40.5,40.05,-18,19.93,63,50,50,0,40.5,40.5
2020-09-21 08:00:22.0166,172.8,69.2,40.5,40.05,-18,19.93,67,24.9,24.8,0,40.5,40.5
2020-09-21 08:00:22.2641,172.8,69.2,40.5,40.05,-17.9,19.93,52,3.69,3.66,0,40.5,40.5
2020-09-21 08:00:22.5117,172.8,69.2,40.5,40.05,-17.9,19.93,6,-9780,24.9,3.7,40.5,40.5
2020-09-21 08:00:22.7593,172.8,69.2,40.5,40.05,-18,19.92,7,-9730,24.8,3.7,40.5,40.5
2020-09-21 08:00:23.0069,172.8,69.2,40.5,40.05,-18,19.93,1,720.8,-13,23.5,40.5,40.5
2020-09-21 08:00:23.2545,172.8,69.2,40.5,40.05,-18,19.93,2,720.5,-12.5,24,40.5,40.5
2020-09-21 08:00:23.5020,172.8,69.2,40.5,40.05,-18,19.93,61,723.6,716.5,0,40.5,40.5
2020-09-21 08:00:23.7496,172.8,69.2,40.5,40.05,-18,19.93,62,425,425,0,40.5,40.5
2020-09-21 08:00:23.9972,172.8,69.2,40.5,40.05,-18,19.93,64,16.1,16.2,0,40.5,40.5
2020-09-21 08:00:24.2448,172.8,69.2,40.5,40.05,-18,19.93,3,720.8,-13,23,40.5,40.5
2020-09-21 08:00:24.4936,172.8,69.2,40.5,40.05,-18,19.91,4,720.5,-12.5,23,40.5,40.5
2020-09-21 08:00:24.7429,172.8,69.2,40.5,40.05,-18,19.92,65,-9750,-9750,0,40.5,40.5
2020-09-21 08:00:24.9922,172.8,69.2,40.5,40.05,-18,19.92,66,5220,5210,0,40.5,40.5
2020-09-21 08:00:25.2414,172.8,69.2,40.5,40.05,-18,19.93,1,720.8,-13,23.5,40.5,40.5
2020-09-21 08:00:25.4919,172.8,69.2,40.5,40.05,-18,19.93,2,720.5,-12.5,24,40.5,40.5
2020-09-21 08:00:25.7447,172.8,69.2,40.5,40.05,-18,19.93,65,-9780,-9720,0,40.5,40.5
2020-09-21 08:00:25.9975,172.8,69.2,40.5,40.05,-18,19.93,51,3.68,3.66,0,40.5,40.5
2020-09-21 08:00:26.2504,172.8,69.2,40.5,40.05,-18,19.93,63,50,50,0,40.5,40.5
2020-09-21 08:00:26.5032,172.8,69.2,40.5,40.05,-18,19.93,67,24.9,24.8,0,40.5,40.5
2020-09-21 08:00:26.7516,172.8,69.2,40.5,40.05,-18,19.93,52,3.69,3.66,0,40.5,40.5
2020-09-21 08:00:26.9999,172.8,69.2,40.5,40.05,-18,19.93,6,-9780,24.9,3.7,40.5,40.5
2020-09-21 08:00:27.2483,172.8,69.2,40.5,40.05,-18,19.93,7,-9720,24.8,3.7,40.5,40.5
2020-09-21 08:00:27.4969,172.8,69.2,40.5,40.05,-18.1,19.93,1,720.8,-13,23.5,40.5,40.5
2020-09-21 08:00:27.7496,172.8,69.2,40.5,40.05,-18,19.94,2,720.5,-12.5,24,40.5,40.5
2020-09-21 08:00:28.0022,172.8,69.2,40.5,40.05,-17.9,19.93,61,723.6,716.4,0,40.5,40.5
2020-09-21 08:00:28.2549,172.8,69.2,40.5,40.05,-18,19.93,62,425,425,0,40.5,40.5
2020-09-21 08:00:28.5076,172.8,69.2,40.5,40.05,-18,19.93,64,16.1,16.2,0,40.5,40.5
2020-09-21 08:00:28.7577,172.8,69.2,40.5,40.05,-18.1,19.93,3,720.8,-13,23,40.5,40.5
2020-09-21 08:00:29.0053,172.8,69.2,40.25,40.05,-17.9,19.93,4,720.5,-12.5,23,40.5,40.5
2020-09-21 08:00:29.2528,172.8,69.2,40.25,40.05,-17.9,19.93,65,-9780,-9720,0,40.5,40.5
2020-09-21 08:00:29.5004,172.8,69.2,40.25,40.05,-17.9,19.93,66,5210,5210,0,40.5,40.5
2020-09-21 08:00:29.7507,172.8,69.2,40.25,40.05,-18,19.93,1,720.8,-13,23.5,40.5,40.5
2020-09-21 08:00:30.0036,172.8,69.2,40.25,40.05,-18.1,19.93,2,720.5,-12.5,24,40.5,40.5
2020-09-21 08:00:30.2565,172.8,69.2,40.25,40.05,-17.9,19.93,65,-9780,-9730,0,40.5,40.5
2020-09-21 08:00:30.5094,172.8,69.2,40.25,40.05,-17.9,19.92,51,3.68,3.66,0,40,40.5
2020-09-21 08:00:30.7623,172.8,69.2,40.25,40.05,-17.9,19.93,63,50,50,0,40,40.5
2020-09-21 08:00:31.0150,172.8,69.2,40.25,40.05,-18,19.93,67,24.9,24.8,0,40,40.5
2020-09-21 08:00:31.2677,172.8,69.2,40.25,40.05,-18,19.93,52,3.69,3.66,0,40,40.5
2020-09-21 08:00:31.5205,172.8,69.2,40.25,40.05,-17.9,19.93,6,-9770,24.9,3.7,40,40.5
2020-09-21 08:00:31.7732,172.8,69.2,40.25,40.05,-17.9,19.93,7,-9730,24.8,3.7,40,40.5
2020-09-21 08:00:32.0223,172.8,69.2,40.25,40.05,-17.9,19.93,1,720.9,-13,23.5,40,40.5
2020-09-21 08:00:32.2699,172.8,69.2,40.25,40.05,-18,19.93,2,720.5,-12.5,24,40,40.5
2020-09-21 08:00:32.5176,172.8,69.2,40.25,40.05,-18,19.93,61,723.5,716.5,0,40,40.5
2020-09-21 08:00:32.7652,172.8,69.2,40.25,40.05,-17.9,19.92,62,425,425,0,40,40.5
2020-09-21 08:00:33.0129,172.8,69.2,40.25,40.05,-17.9,19.93,64,16.1,16.2,0,40,40.5
2020-09-21 08:00:33.2604,172.8,69.2,40.25,40.05,-17.9,19.93,3,720.9,-13,23,40,40.5
2020-09-21 08:00:33.5080,172.8,69.2,40.25,40.05,-17.9,19.93,4,720.5,-12.5,23,40,40.5
2020-09-21 08:00:33.7556,172.8,69.2,40.25,40.05,-18,19.93,65,-9760,-9730,0,40,40.5
2020-09-21 08:00:34.0038,172.8,69.2,40.25,40.05,-18,19.93,66,5210,5210,0,40,40.5
2020-09-21 08:00:34.2533,172.8,69.2,40.25,40.05,-17.9,19.93,1,720.9,-13,23.5,40,40.5
2020-09-21 08:00:34.5029,172.8,69.2,40.25,40.05,-17.9,19.93,2,720.5,-12.5,24,40,40.5
2020-09-21 08:00:34.7525,172.8,69.2,40.25,40.05,-18,19.93,65,-9760,-9730,0,40,40.5
2020-09-21 08:00:35.0020,172.8,69.2,40.25,40.05,-18,19.93,51,3.68,3.66,0,40,40.5
2020-09-21 08:00:35.2545,172.8,69.2,40.25,40.05,-18,19.93,63,50,50,0,40,40.5
2020-09-21 08:00:35.5072,172.8,69.2,40.25,40.05,-18,19.92,67,24.9,24.8,0,40,40.5
2020-09-21 08:00:35.7600,172.8,69.2,40.25,40.05,-17.9,19.93,52,3.69,3.66,0,40,40.5
2020-09-21 08:00:36.0127,172.8,69.2,40.25,40.05,-18,19.93,6,-9740,24.9,3.7,40,40.5
2020-09-21 08:00:36.2627,172.8,69.2,40.25,40.05,-18,19.94,7,-9760,24.8,3.7,40,40.5
2020-09-21 08:00:36.5103,172.8,69.2,40.25,40.05,-18,19.92,1,720.9,-13,23.5,40,40.5
2020-09-21 08:00:36.7578,172.8,69.2,40.25,40.05,-18,19.92,2,720.5,-12.5,24,40,40.5
2020-09-21 08:00:37.0053,172.8,69.2,40.25,40.05,-18,19.93,61,723.4,716.4,0,40,40.5
2020-09-21 08:00:37.2528,172.8,69.2,40.25,40.05,-17.9,19.94,62,425,425,0,40,40.5
2020-09-21 08:00:37.5003,172.8,69.2,40.25,40.05,-17.9,19.92,64,16,16.2,0,40,40.5
2020-09-21 08:00:37.7479,172.8,69.2,40.25,40.05,-17.9,19.94,3,720.8,-13,23,40,40.5
2020-09-21 08:00:37.9954,172.8,69.2,40.25,40.05,-18,19.93,4,720.5,-12.5,23,40,40.5
2020-09-21 08:00:38.2430,172.8,69.2,40.25,40.05,-18,19.93,65,-9760,-9740,0,40,40.5
2020-09-21 08:00:38.4905,172.8,69.2,40.25,40.05,-17.9,19.93,66,5210,5210,0,40,40.5
2020-09-21 08:00:38.7380,172.8,69.2,40.25,40.05,-17.9,19.93,1,720.8,-13,23.5,40,40.5
2020-09-21 08:00:38.9855,172.8,69.2,40.25,40.05,-17.9,19.93,2,720.5,-12.5,24,40,40.5
2020-09-21 08:00:39.2338,172.8,69.2,40.25,40.05,-18,19.93,65,-9760,-9740,0,40,40.5
2020-09-21 08:00:39.4832,172.8,69.2,40.25,40.05,-18,19.92,51,3.68,3.66,0,40,40.5
2020-09-21 08:00:39.7325,172.8,69.2,40.25,40.05,-17.9,19.93,63,50,50,0,40,40.5
2020-09-21 08:00:39.9819,172.8,69.2,40.25,40.05,-17.9,19.93,67,24.9,24.8,0,40,40.5
2020-09-21 08:00:40.2312,172.8,69.2,40.25,40.05,-17.9,19.93,52,3.69,3.66,0,40,40.5
2020-09-21 08:00:40.4829,172.8,69.2,40.25,40.05,-18,19.93,6,-9760,24.9,3.7,40,40.5
2020-09-21 08:00:40.7355,172.8,69.2,40.25,40.05,-18,19.92,7,-9740,24.8,3.7,40,40.5
2020-09-21 08:00:40.9881,172.8,69.1,40.25,39.99,-17.9,19.93,1,720.8,-13,23.5,40,40.5
2020-09-21 08:00:41.2407,172.8,69.1,40.25,39.99,-16.7,19.93,2,720.5,-12.5,24,40,40.5
2020-09-21 08:00:41.4934,172.8,69.1,40.25,39.99,-0.9,19.93,61,724.4,717.3,0,40,40.5
2020-09-21 08:00:41.7461,172.8,69.1,40.25,39.99,0.1,19.93,62,425,425,0,40,40.5
2020-09-21 08:00:41.9988,172.8,69.1,40.25,39.99,0.2,19.93,64,10.5,10.7,0,40,40.5
2020-09-21 08:00:42.2516,172.8,69.1,40.25,39.99,0.2,19.93,3,720.8,-13,23,40,40.5
2020-09-21 08:00:42.5043,172.8,69.1,40.25,39.99,0,19.93,4,720.5,-12.5,23,40,40.5
2020-09-21 08:00:42.7543,172.8,69.1,40.25,39.99,0.1,19.93,65,-830,-870,0,40,40.5
2020-09-21 08:00:43.0018,172.8,69.1,40.25,39.99,0.2,19.93,66,5310,5310,0,40,40.5
2020-09-21 08:00:43.2494,172.8,69.1,40.25,39.99,0,19.93,1,720.8,-13,23.5,40,40.5
2020-09-21 08:00:43.4969,172.8,69.1,40.25,39.99,0,19.93,2,720.5,-12.5,24,40,40.5
2020-09-21 08:00:43.7444,172.8,69.1,40.25,39.99,0.1,19.93,65,-840,-890,0,40,40.5
2020-09-21 08:00:43.9919,172.8,69.1,40.25,39.99,0,19.93,51,3.68,3.66,0,40,40.5
2020-09-21 08:00:44.2395,172.8,69.1,40.25,39.99,0,19.94,63,50,50,0,40,40.5
2020-09-21 08:00:44.4870,172.8,69.1,40.25,39.99,0.1,19.93,67,24.9,24.8,0,40,40.5
2020-09-21 08:00:44.7347,172.8,69.1,40.25,39.99,0,19.93,52,3.69,3.66,0,40,40.5
2020-09-21 08:00:44.9849,172.8,69.1,40.25,39.99,0,19.93,6,-850,24.9,3.7,40,40.5
2020-09-21 08:00:45.2350,172.8,69.1,40.25,39.99,0,19.93,7,-890,24.8,3.7,40,40.5
2020-09-21 08:00:45.4852,172.8,69.1,40.25,39.99,0,19.92,1,721.6,0,23.5,40,40.5
2020-09-21 08:00:45.7354,172.8,69.1,40.25,39.99,0,19.93,2,721.2,0,24,40,40.5
2020-09-21 08:00:45.9850,172.8,69.1,40.25,39.99,0,19.93,61,724.5,717.5,0,40,40.5
2020-09-21 08:00:46.2345,172.8,69.1,40.25,39.99,0.1,19.92,62,425,425,0,40,40.5
2020-09-21 08:00:46.4841,172.8,69.1,40.25,39.99,0,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:00:46.7337,172.8,69.1,40.25,39.99,0,19.93,3,721.6,0,23,40,40.5
2020-09-21 08:00:46.9830,172.8,69.1,40.25,39.99,0.1,19.95,4,721.2,0,23,40,40.5
2020-09-21 08:00:47.2322,172.8,69.1,40.25,39.99,0,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:00:47.4815,172.8,69.1,40.25,39.99,0,19.93,66,5330,5320,0,40,40.5
2020-09-21 08:00:47.7307,172.8,69.1,40.25,39.99,0,19.93,1,721.6,0,23.5,40,40.5
2020-09-21 08:00:47.9799,172.8,69.1,40.25,39.99,0.1,19.93,2,721.2,0,24,40,40.5
2020-09-21 08:00:48.2292,172.8,69.1,40.25,39.99,0,19.93,65,-850,-900,0,40,40.5
2020-09-21 08:00:48.4784,172.8,69.1,40.25,39.99,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:00:48.7276,172.8,69.1,40.25,39.99,0,19.94,63,50,50,0,40,40.5
2020-09-21 08:00:48.9768,172.8,69.1,40.25,39.99,0,19.93,67,24.9,24.8,0,40,40.5
2020-09-21 08:00:49.2291,172.8,69.1,40.25,39.99,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:00:49.4817,172.8,69.1,40.25,39.99,0,19.93,6,-850,24.9,3.7,40,40.5
2020-09-21 08:00:49.7342,172.8,69.1,40.25,39.99,0.1,19.93,7,-900,24.8,3.7,40,40.5
2020-09-21 08:00:49.9868,172.8,69.1,40.25,39.99,0,19.93,1,721.6,0,23.5,40,40.5
2020-09-21 08:00:50.2394,172.8,69.1,40.25,39.99,0,19.93,2,721.2,0,24,40,40.5
2020-09-21 08:00:50.4921,172.8,69.1,40.25,39.99,0.1,19.95,61,724.5,717.5,0,40,40.5
2020-09-21 08:00:50.7447,172.8,69.1,40.25,39.99,0,19.93,62,425,425,0,40,40.5
2020-09-21 08:00:50.9974,172.8,69.1,40.25,39.99,0,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:00:51.2501,172.8,69.1,40.25,39.99,0.1,19.93,3,721.6,0,23,40,40.5
2020-09-21 08:00:51.5028,172.8,69.1,40.25,39.99,0.1,19.92,4,721.2,0,23,40,40.5
2020-09-21 08:00:51.7555,172.8,69.1,40.25,39.99,-0.1,19.93,65,-850,-900,0,40,40.5
2020-09-21 08:00:52.0083,172.8,69.1,40.25,39.99,0,19.93,66,5320,5320,0,40,40.5
2020-09-21 08:00:52.2611,172.8,69.1,40.25,39.99,0,19.92,1,721.7,0,23.5,40,40.5
2020-09-21 08:00:52.5139,172.8,69.1,40.25,39.99,0,19.92,2,721.4,0,24,40,40.5
2020-09-21 08:00:52.7668,172.8,69.1,40.25,39.99,0,19.92,65,-850,-910,0,40,40.5
2020-09-21 08:00:53.0196,172.8,69.1,40.25,39.99,0.1,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:00:53.2698,172.8,69.1,40.25,39.99,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:00:53.5173,172.8,69.1,40.25,39.99,0,19.92,67,24.8,24.8,0,40,40.5
2020-09-21 08:00:53.7649,172.8,69.1,40.25,39.99,0,19.92,52,3.69,3.67,0,40,40.5
2020-09-21 08:00:54.0124,172.8,69.1,40.25,39.99,0,19.93,6,-850,24.8,3.7,40,40.5
2020-09-21 08:00:54.2604,172.8,69.1,40.25,39.99,-0.1,19.93,7,-910,24.8,3.7,40,40.5
2020-09-21 08:00:54.5110,172.8,69.1,40.25,39.99,0,19.91,1,721.7,0,23.5,40,40.5
2020-09-21 08:00:54.7617,172.8,69.1,40.25,39.99,0.1,19.93,2,721.4,0,24,40,40.5
2020-09-21 08:00:55.0124,172.8,69.1,40.25,39.99,-0.1,19.93,61,724.7,717.6,0,40,40.5
2020-09-21 08:00:55.2628,172.8,69.1,40.25,39.99,0,19.94,62,425,425,0,40,40.5
2020-09-21 08:00:55.5104,172.8,69.1,40.25,39.99,0.1,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:00:55.7580,172.8,69.1,40.25,39.99,0,19.93,3,721.7,0,23,40,40.5
2020-09-21 08:00:56.0056,172.8,69.1,40.25,39.99,0,19.93,4,721.4,0,23,40,40.5
2020-09-21 08:00:56.2532,172.8,69.1,40.25,39.99,0.1,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:00:56.5045,172.8,69.1,40.25,39.99,-0.1,19.92,66,5330,5330,0,40,40.5
2020-09-21 08:00:56.7572,172.8,69.1,40.25,39.99,0,19.93,1,721.7,0,23.5,40,40.5
2020-09-21 08:00:57.0099,172.8,69.1,40.25,39.99,0.1,19.93,2,721.4,0,24,40,40.5
2020-09-21 08:00:57.2626,172.8,69.1,40.25,39.99,0,19.93,65,-850,-920,0,40,40.5
2020-09-21 08:00:57.5153,172.8,69.1,40.25,39.99,0,19.94,51,3.69,3.67,0,40,40.5
2020-09-21 08:00:57.7683,172.8,69.1,40.25,39.99,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:00:58.0213,172.8,69.1,40.25,39.99,0,19.92,67,24.8,24.7,0,40,40.5
2020-09-21 08:00:58.2742,172.8,69.1,40.25,39.99,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:00:58.5272,172.8,69.1,40.25,39.99,0.1,19.93,6,-850,24.8,3.7,40,40.5
2020-09-21 08:00:58.7751,172.8,69.1,40.25,39.99,0,19.93,7,-910,24.7,3.7,40,40.5
2020-09-21 08:00:59.0227,172.8,69.1,40.25,39.99,0,19.93,1,721.7,0,23.5,40,40.5
2020-09-21 08:00:59.2703,172.8,69.1,40.25,39.99,0.1,19.94,2,721.4,0,24,40,40.5
2020-09-21 08:00:59.5178,172.8,69.1,40.25,39.99,0,19.93,61,724.6,717.6,0,40,40.5
2020-09-21 08:00:59.7654,172.8,69.1,40.25,39.99,0,19.93,62,425,425,0,40,40.5
2020-09-21 08:01:00.0130,172.8,69.1,40.25,39.99,0,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:01:00.2605,172.8,69.1,40.25,39.99,0,19.93,3,722,0,23,40,40.5
2020-09-21 08:01:00.5081,172.8,69.1,40.25,39.99,0,19.93,4,721.5,0,23,40,40.5
2020-09-21 08:01:00.7556,172.8,69.1,40.25,39.99,0,19.94,65,-850,-900,0,40,40.5
2020-09-21 08:01:01.0031,172.8,69.1,40.25,39.99,0,19.93,66,5310,5310,0,40,40.5
2020-09-21 08:01:01.2506,172.8,69.1,40.25,39.99,0,19.93,1,722,0,23.5,40,40.5
2020-09-21 08:01:01.4982,172.8,69.1,40.25,39.99,0,19.93,2,721.5,0,24,40,40.5
2020-09-21 08:01:01.7457,172.8,69.1,40.25,39.99,0,19.93,65,-850,-900,0,40,40.5
2020-09-21 08:01:01.9932,172.8,69.1,40.25,39.99,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:01:02.2407,172.8,69.1,40.25,39.99,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:01:02.4882,172.8,69.1,40.25,39.99,0,19.93,67,24.7,24.7,0,40,40.5
2020-09-21 08:01:02.7358,172.8,69.1,40.25,39.99,-0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:01:02.9840,172.8,69.1,40.25,39.99,0.1,19.93,6,-840,24.7,3.7,40,40.5
2020-09-21 08:01:03.2322,172.8,69.1,40.25,39.99,0,19.93,7,-900,24.7,3.7,40,40.5
2020-09-21 08:01:03.4804,172.8,69.1,40.25,39.99,0,19.93,1,722,0,23.5,40,40.5
2020-09-21 08:01:03.7286,172.8,69.1,40.25,39.99,0.1,19.93,2,721.5,0,24,40,40.5
2020-09-21 08:01:03.9775,172.8,69.1,40.25,39.99,0.1,19.93,61,724.8,717.8,0,40,40.5
2020-09-21 08:01:04.2266,172.8,69.1,40.25,39.99,-0.1,19.93,62,425,425,0,40,40.5
2020-09-21 08:01:04.4757,172.8,69.1,40.25,39.99,0.1,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:01:04.7248,172.8,69.1,40.25,39.99,0.1,19.93,3,722,0,23,40,40.5
2020-09-21 08:01:04.9760,172.8,69.1,40.25,39.99,0,19.92,4,721.5,0,23,40,40.5
2020-09-21 08:01:05.2282,172.8,69.1,40.25,39.99,0.1,19.94,65,-850,-920,0,40,40.5
2020-09-21 08:01:05.4804,172.8,69.1,40.25,39.99,0.1,19.92,66,5320,5330,0,40,40.5
2020-09-21 08:01:05.7326,172.8,69.1,40.25,39.99,0,19.93,1,722,0,23.5,40,40.5
2020-09-21 08:01:05.9838,172.8,69.1,40.25,39.99,0.1,19.93,2,721.5,0,24,40,40.5
2020-09-21 08:01:06.2345,172.8,69.1,40.25,39.99,0.1,19.94,65,-850,-910,0,40,40.5
2020-09-21 08:01:06.4851,172.8,69.1,40.25,39.99,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:01:06.7358,172.8,69.1,40.25,39.99,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:01:06.9871,172.8,69.1,40.25,39.99,0.1,19.94,67,24.7,24.6,0,40,40.5
2020-09-21 08:01:07.2397,172.8,69.1,40.25,39.99,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:01:07.4922,172.8,69.1,40.25,39.99,0,19.93,6,-850,24.7,3.7,40,40.5
2020-09-21 08:01:07.7448,172.8,69.1,40.25,39.99,0.1,19.93,7,-900,24.6,3.7,40,40.5
2020-09-21 08:01:07.9974,172.8,69.1,40.25,39.99,0.1,19.92,1,722,0,23.5,40,40.5
2020-09-21 08:01:08.2501,172.8,69.1,40.25,39.99,0,19.93,2,721.6,0,24,40,40.5
2020-09-21 08:01:08.5027,172.8,69.1,40.25,39.99,0.1,19.93,61,724.7,717.6,0,40,40.5
2020-09-21 08:01:08.7553,172.8,69.1,40.25,39.99,0.1,19.94,62,425,425,0,40,40.5
2020-09-21 08:01:09.0080,172.8,69.1,40.25,39.99,0,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:01:09.2607,172.8,69.1,40.25,39.99,0,19.93,3,722,0,23,40,40.5
2020-09-21 08:01:09.5134,172.8,69.1,40.25,39.99,0.1,19.93,4,721.6,0,23,40,40.5
2020-09-21 08:01:09.7661,172.8,69.1,40.25,39.99,0,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:01:10.0188,172.8,69.1,40.25,39.99,0,19.93,66,5310,5310,0,40,40.5
2020-09-21 08:01:10.2701,172.8,69.1,40.25,39.99,0,19.93,1,722,0,23.5,40,40.5
2020-09-21 08:01:10.5212,172.8,69.1,40.25,39.99,0,19.92,2,721.6,0,24,40,40.5
2020-09-21 08:01:10.7724,172.8,69.1,40.25,39.99,0,19.93,65,-840,-900,0,40,40.5
2020-09-21 08:01:11.0236,172.8,69.1,40.25,39.99,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:01:11.2743,172.8,69.1,40.25,39.99,0.1,19.93,63,50,50,0,40,40.5
2020-09-21 08:01:11.5218,172.8,69.1,40.25,39.99,0,19.93,67,24.7,24.6,0,40,40.5
2020-09-21 08:01:11.7693,172.8,69.1,40.25,39.99,0,19.92,52,3.69,3.67,0,40,40.5
2020-09-21 08:01:12.0167,172.8,69.1,40.25,39.99,0.1,19.93,6,-840,24.7,3.7,40,40.5
2020-09-21 08:01:12.2642,172.8,69.1,40.25,39.99,0,19.92,7,-900,24.6,3.7,40,40.5
2020-09-21 08:01:12.5155,172.8,69.1,40.25,39.99,0,19.93,1,722,0,23.5,40,40.5
2020-09-21 08:01:12.7683,172.8,69.1,40.25,39.99,0.1,19.93,2,721.6,0,24,40,40.5
2020-09-21 08:01:13.0210,172.8,69.1,40.25,39.99,0,19.93,61,724.7,717.7,0,40,40.5
2020-09-21 08:01:13.2738,172.8,69.1,40.25,39.99,0,19.93,62,425,425,0,40,40.5
2020-09-21 08:01:13.5230,172.8,69.1,40.25,39.99,0.1,19.94,64,8.1,8.3,0,40,40.5
2020-09-21 08:01:13.7706,172.8,69.1,40.25,39.99,0.1,19.92,3,722,0,23,40,40.5
2020-09-21 08:01:14.0181,172.8,69.1,40.25,39.99,0,19.94,4,721.7,0,23,40,40.5
2020-09-21 08:01:14.2657,172.8,69.1,40.25,39.99,0,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:01:14.5144,172.8,69.1,40.25,39.99,0.1,19.93,66,5310,5310,0,40,40.5
2020-09-21 08:01:14.7637,172.8,69.1,40.25,39.99,0,19.93,1,722,0,23.5,40,40.5
2020-09-21 08:01:15.0129,172.8,69.1,40.25,39.99,-0.1,19.93,2,721.7,0,24,40,40.5
2020-09-21 08:01:15.2622,172.8,69.1,40.25,39.99,0.1,19.93,65,-840,-900,0,40,40.5
2020-09-21 08:01:15.5103,172.8,69.1,40.25,39.99,0.1,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:01:15.7579,172.8,69.1,40.25,39.99,-0.1,19.96,63,50,50,0,40,40.5
2020-09-21 08:01:16.0054,172.8,69.1,40.25,39.99,0.1,19.93,67,24.6,24.6,0,40,40.5
2020-09-21 08:01:16.2530,172.8,69.1,40.25,39.99,0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:01:16.5006,172.8,69.1,40.25,39.99,-0.1,19.93,6,-850,24.6,3.7,40,40.5
2020-09-21 08:01:16.7481,172.8,69.1,40.25,39.99,0,19.93,7,-910,24.6,3.7,40,40.5
2020-09-21 08:01:16.9957,172.8,69.1,40.25,39.99,0.1,19.93,1,722,0,23.5,40,40.5
2020-09-21 08:01:17.2432,172.8,69.1,40.25,39.99,-0.1,19.93,2,721.7,0,24,40,40.5
2020-09-21 08:01:17.4914,172.8,69.1,40.25,39.99,0,19.93,61,724.8,717.8,0,40,40.5
2020-09-21 08:01:17.7412,172.8,69.1,40.25,39.99,0.1,19.93,62,425,425,0,40,40.5
2020-09-21 08:01:17.9910,172.8,69.1,40.25,39.99,0,19.92,64,8.1,8.3,0,40,40.5
2020-09-21 08:01:18.2407,172.8,69.1,40.25,39.99,0,19.92,3,722,0,23,40,40.5
2020-09-21 08:01:18.4912,172.8,69.1,40.25,39.99,0.1,19.93,4,721.7,0,23,40,40.5
2020-09-21 08:01:18.7439,172.8,69.1,40.25,39.99,0,19.94,65,-840,-910,0,40,40.5
2020-09-21 08:01:18.9966,172.8,69.1,40.25,39.99,0,19.93,66,5320,5320,0,40,40.5
2020-09-21 08:01:19.2493,172.8,69.1,40.25,39.99,0,19.93,1,722,0,23.5,40,40.5
2020-09-21 08:01:19.5008,172.8,69.1,40.25,39.99,0,19.93,2,721.7,0,24,40,40.5
2020-09-21 08:01:19.7483,172.8,69.1,40.25,39.99,0,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:01:19.9958,172.8,69.1,40.25,39.99,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:01:20.2433,172.8,69.1,40.25,39.99,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:01:20.4908,172.8,69.1,40.25,39.99,0,19.93,67,24.6,24.5,0,40,40.5
2020-09-21 08:01:20.7384,172.8,69.1,40.25,39.99,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:01:20.9859,172.8,69.1,40.25,39.99,0.1,19.93,6,-850,24.6,3.7,40,40.5
2020-09-21 08:01:21.2334,172.8,69.1,40.25,39.99,0,19.93,7,-910,24.5,3.7,40,40.5
2020-09-21 08:01:21.4809,172.8,69.1,40.25,39.99,0,19.93,1,722,0,23.5,40,40.5
2020-09-21 08:01:21.7328,172.8,69.1,40.25,39.99,0,19.93,2,721.6,0,24,40,40.5
2020-09-21 08:01:21.9854,172.8,69.1,40.25,39.99,0,19.93,61,724.9,717.9,0,40,40.5
2020-09-21 08:01:22.2380,172.8,69.1,40.25,39.99,0,19.93,62,425,425,0,40,40.5
2020-09-21 08:01:22.4906,172.8,69.1,40.25,39.99,0,19.92,64,8.1,8.3,0,40,40.5
2020-09-21 08:01:22.7429,172.8,69.1,40.25,39.99,0,19.93,3,722,0,23,40,40.5
2020-09-21 08:01:22.9953,172.8,69.1,40.25,39.99,0,19.94,4,721.6,0,23,40,40.5
2020-09-21 08:01:23.2476,172.8,69.1,40.25,39.99,0,19.94,65,-850,-910,0,40,40.5
2020-09-21 08:01:23.5000,172.8,69.1,40.25,39.99,0,19.93,66,5320,5330,0,40,40.5
2020-09-21 08:01:23.7506,172.8,69.1,40.25,39.99,0,19.93,1,722,0,23.5,40,40.5
2020-09-21 08:01:23.9999,172.8,69.1,40.25,39.99,0,19.93,2,721.6,0,24,40,40.5
2020-09-21 08:01:24.2491,172.8,69.1,40.25,39.99,0,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:01:24.4984,172.8,69.1,40.25,39.99,0.1,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:01:24.7497,172.8,69.1,40.25,39.99,0,19.92,63,50,50,0,40,40.5
2020-09-21 08:01:25.0026,172.8,69.1,40.25,39.99,0,19.93,67,24.6,24.5,0,40,40.5
2020-09-21 08:01:25.2554,172.8,69.1,40.25,39.99,0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:01:25.5083,172.8,69.1,40.25,39.99,0.1,19.93,6,-850,24.6,3.7,40,40.5
2020-09-21 08:01:25.7611,172.8,69.1,40.25,39.99,-0.1,19.93,7,-910,24.5,3.7,40,40.5
2020-09-21 08:01:26.0115,172.8,69.1,40.25,39.99,0.1,19.93,1,722,0,23.5,40,40.5
2020-09-21 08:01:26.2619,172.8,69.1,40.25,39.99,0.1,19.93,2,721.6,0,24,40,40.5
2020-09-21 08:01:26.5123,172.8,69.1,40.25,39.99,-0.1,19.93,61,725,717.8,0,40,40.5
2020-09-21 08:01:26.7627,172.8,69.1,40.25,39.99,0,19.93,62,425,425,0,40,40.5
2020-09-21 08:01:27.0110,172.8,69.1,40.25,39.99,0.1,19.92,64,8.1,8.3,0,40,40.5
2020-09-21 08:01:27.2585,172.8,69.1,40.25,39.99,-0.1,19.94,3,722,0,23,40,40.5
2020-09-21 08:01:27.5061,172.8,69.1,40.25,39.99,0,19.93,4,721.6,0,23,40,40.5
2020-09-21 08:01:27.7536,172.8,69.1,40.25,39.99,0.1,19.93,65,-840,-900,0,40,40.5
2020-09-21 08:01:28.0012,172.8,69.1,40.25,39.99,0,19.93,66,5330,5330,0,40,40.5
2020-09-21 08:01:28.2537,172.8,69.1,40.25,39.99,0,19.93,1,722,0,23.5,40,40.5
2020-09-21 08:01:28.5067,172.8,69.1,40.25,39.99,0.1,19.93,2,721.7,0,24,40,40.5
2020-09-21 08:01:28.7596,172.8,69.1,40.25,39.99,0,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:01:29.0125,172.8,69.1,40.25,39.99,-0.1,19.92,51,3.69,3.67,0,40,40.5
2020-09-21 08:01:29.2607,172.8,69.1,40.25,39.99,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:01:29.5083,172.8,69.1,40.25,39.99,0,19.93,67,24.5,24.5,0,40,40.5
2020-09-21 08:01:29.7559,172.8,69.1,40.25,39.99,-0.1,19.92,52,3.69,3.67,0,40,40.5
2020-09-21 08:01:30.0035,172.8,69.1,40.25,39.99,0,19.93,6,-850,24.5,3.7,40,40.5
2020-09-21 08:01:30.2516,172.8,69.1,40.25,39.99,0.1,19.93,7,-900,24.5,3.7,40,40.5
2020-09-21 08:01:30.5031,172.8,69.1,40.25,39.99,-0.1,19.93,1,722,0,23.5,40,40.5
2020-09-21 08:01:30.7546,172.8,69.1,40.25,39.99,0,19.93,2,721.7,0,24,40,40.5
2020-09-21 08:01:31.0061,172.8,69.1,40.25,39.99,0.1,19.93,61,724.9,717.9,0,40,40.5
2020-09-21 08:01:31.2576,172.8,69.1,40.25,39.99,0,19.93,62,425,425,0,40,40.5
2020-09-21 08:01:31.5100,172.8,69.1,40.25,39.99,0,19.92,64,8.1,8.3,0,40,40.5
2020-09-21 08:01:31.7628,172.8,69.1,40.25,39.99,0.1,19.93,3,722,0,23,40,40.5
2020-09-21 08:01:32.0156,172.8,69.1,40.25,39.99,0,19.93,4,721.7,0,23,40,40.5
2020-09-21 08:01:32.2684,172.8,69.1,40.25,39.99,0,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:01:32.5174,172.8,69.1,40.25,39.99,0.1,19.93,66,5330,5330,0,40,40.5
2020-09-21 08:01:32.7652,172.8,69.1,40.25,39.99,0,19.93,1,722,0,23.5,40,40.5
2020-09-21 08:01:33.0129,172.8,69,40.25,39.93,0,19.92,2,721.7,0,24,40,40.5
2020-09-21 08:01:33.2606,172.8,69,40.25,39.93,0,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:01:33.5082,172.8,69,40.25,39.93,0,19.94,51,3.69,3.67,0,40,40.5
2020-09-21 08:01:33.7558,172.8,69,40.25,39.93,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:01:34.0034,172.8,69,40.25,39.93,0,19.93,67,24.5,24.5,0,40,40.5
2020-09-21 08:01:34.2509,172.8,69,40.25,39.93,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:01:34.4990,172.8,69,40.25,39.93,0,19.93,6,-840,24.5,3.7,40,40.5
2020-09-21 08:01:34.7479,172.8,69,40.25,39.93,0,19.93,7,-900,24.5,3.7,40,40.5
2020-09-21 08:01:34.9968,172.8,69,40.25,39.93,0,19.92,1,722,0,23.5,40,40.5
2020-09-21 08:01:35.2457,172.8,69,40.25,39.93,0,19.93,2,721.7,0,24,40,40.5
2020-09-21 08:01:35.4946,172.8,69,40.25,39.93,0,19.94,61,724.9,717.8,0,40,40.5
2020-09-21 08:01:35.7421,172.8,69,40.25,39.93,0,19.93,62,425,425,0,40,40.5
2020-09-21 08:01:35.9896,172.8,69,40.25,39.93,0,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:01:36.2372,172.8,69,40.25,39.93,0,19.92,3,722.1,0,23,40,40.5
2020-09-21 08:01:36.4847,172.8,69,40.25,39.93,0,19.93,4,721.7,0,23,40,40.5
2020-09-21 08:01:36.7370,172.8,69,40.25,39.93,0,19.93,65,-850,-920,0,40,40.5
2020-09-21 08:01:36.9894,172.8,69,40.25,39.93,0.1,19.94,66,5330,5330,0,40,40.5
2020-09-21 08:01:37.2418,172.8,69,40.25,39.93,0,19.94,1,722.1,0,23.5,40,40.5
2020-09-21 08:01:37.4942,172.8,69,40.25,39.93,0,19.92,2,721.7,0,24,40,40.5
2020-09-21 08:01:37.7420,172.8,69,40.25,39.93,0.1,19.93,65,-840,-900,0,40,40.5
2020-09-21 08:01:37.9895,172.8,69,40.25,39.93,0,19.92,51,3.69,3.67,0,40,40.5
2020-09-21 08:01:38.2370,172.8,69,40.25,39.93,-0.1,19.93,63,50,50,0,40,40.5
2020-09-21 08:01:38.4846,172.8,69,40.25,39.93,0.1,19.93,67,24.5,24.4,0,40,40.5
2020-09-21 08:01:38.7326,172.8,69,40.25,39.93,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:01:38.9838,172.8,69,40.25,39.93,-0.1,19.92,6,-850,24.5,3.7,40,40.5
2020-09-21 08:01:39.2351,172.8,69,40.25,39.93,0.1,19.93,7,-910,24.4,3.7,40,40.5
2020-09-21 08:01:39.4864,172.8,69,40.25,39.93,0,19.93,1,722.1,0,23.5,40,40.5
2020-09-21 08:01:39.7377,172.8,69,40.25,39.93,-0.1,19.93,2,721.7,0,24,40,40.5
2020-09-21 08:01:39.9873,172.8,69,40.25,39.93,0.1,19.93,61,725,717.8,0,40,40.5
2020-09-21 08:01:40.2363,172.8,69,40.25,39.93,0.1,19.93,62,425,425,0,40,40.5
2020-09-21 08:01:40.4852,172.8,69,40.25,39.93,0,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:01:40.7342,172.8,69,40.25,39.93,0.1,19.93,3,722.1,0,23,40,40.5
2020-09-21 08:01:40.9844,172.8,69,40.25,39.93,0.1,19.93,4,721.7,0,23,40,40.5
2020-09-21 08:01:41.2370,172.8,69,40.25,39.93,0,19.95,65,-850,-910,0,40,40.5
2020-09-21 08:01:41.4897,172.8,69,40.25,39.93,0,19.92,66,5330,5330,0,40,40.5
2020-09-21 08:01:41.7424,172.8,69,40.25,39.93,0.1,19.93,1,722.1,0,23.5,40,40.5
2020-09-21 08:01:41.9951,172.8,69,40.25,39.93,0,19.92,2,721.7,0,24,40,40.5
2020-09-21 08:01:42.2478,172.8,69,40.25,39.93,0,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:01:42.5004,172.8,69,40.25,39.93,0.1,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:01:42.7531,172.8,69,40.25,39.93,0,19.94,63,50,50,0,40,40.5
2020-09-21 08:01:43.0058,172.8,69,40.25,39.93,0,19.93,67,24.5,24.4,0,40,40.5
2020-09-21 08:01:43.2585,172.8,69,40.25,39.93,0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:01:43.5112,172.8,69,40.25,39.93,0.1,19.92,6,-840,24.5,3.7,40,40.5
2020-09-21 08:01:43.7639,172.8,69,40.25,39.93,0,19.93,7,-910,24.4,3.7,40,40.5
2020-09-21 08:01:44.0166,172.8,69,40.25,39.93,0,19.93,1,722.1,0,23.5,40,40.5
2020-09-21 08:01:44.2693,172.8,69,40.25,39.93,0.1,19.93,2,721.7,0,24,40,40.5
2020-09-21 08:01:44.5220,172.8,69,40.25,39.93,0,19.93,61,724.9,717.9,0,40,40.5
2020-09-21 08:01:44.7747,172.8,69,40.25,39.93,0,19.93,62,425,425,0,40,40.5
2020-09-21 08:01:45.0274,172.8,69,40.25,39.93,0,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:01:45.2775,172.8,69,40.25,39.93,0,19.93,3,722.1,0,23,40,40.5
2020-09-21 08:01:45.5253,172.8,69,40.25,39.93,0,19.92,4,721.7,0,23,40,40.5
2020-09-21 08:01:45.7730,172.8,69,40.25,39.93,0,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:01:46.0208,172.8,69,40.25,39.93,0,19.92,66,5330,5330,0,40,40.5
2020-09-21 08:01:46.2707,172.8,69,40.25,39.93,0,19.93,1,722.1,0,23.5,40,40.5
2020-09-21 08:01:46.5224,172.8,69,40.25,39.93,0,19.93,2,721.7,0,24,40,40.5
2020-09-21 08:01:46.7740,172.8,69,40.25,39.93,0,19.93,65,-840,-910,0,40,40.5
2020-09-21 08:01:47.0256,172.8,69,40.25,39.93,0.1,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:01:47.2779,172.8,69,40.25,39.93,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:01:47.5308,172.8,69,40.25,39.93,0,19.93,67,24.4,24.4,0,40,40.5
2020-09-21 08:01:47.7836,172.8,69,40.25,39.93,0.1,19.94,52,3.69,3.67,0,40,40.5
2020-09-21 08:01:48.0365,172.8,69,40.25,39.93,0,19.93,6,-850,24.4,3.7,40,40.5
2020-09-21 08:01:48.2887,172.8,69,40.25,39.93,-0.1,19.94,7,-910,24.4,3.7,40,40.5
2020-09-21 08:01:48.5364,172.8,69,40.25,39.93,0.1,19.93,1,722.1,0,23.5,40,40.5
2020-09-21 08:01:48.7840,172.8,69,40.25,39.93,0,19.93,2,721.7,0,24,40,40.5
2020-09-21 08:01:49.0317,172.8,69,40.25,39.93,-0.1,19.93,61,725,718,0,40,40.5
2020-09-21 08:01:49.2793,172.8,69,40.25,39.93,0.1,19.94,62,425,425,0,40,40.5
2020-09-21 08:01:49.5270,172.8,69,40.25,39.93,0.1,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:01:49.7747,172.8,69,40.25,39.93,-0.1,19.93,3,722.1,0,23,40,40.5
2020-09-21 08:01:50.0223,172.8,69,40.25,39.93,0.1,19.93,4,721.7,0,23,40,40.5
2020-09-21 08:01:50.2707,172.8,69,40.25,39.93,0.1,19.94,65,-850,-910,0,40,40.5
2020-09-21 08:01:50.5234,172.8,69,40.25,39.93,0,19.92,66,5320,5320,0,40,40.5
2020-09-21 08:01:50.7762,172.8,69,40.25,39.93,0.1,19.93,1,722.1,0,23.5,40,40.5
2020-09-21 08:01:51.0289,172.8,69,40.25,39.93,0.1,19.93,2,721.7,0,24,40,40.5
2020-09-21 08:01:51.2811,172.8,69,40.25,39.93,0,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:01:51.5287,172.8,69,40.25,39.93,0,19.95,51,3.69,3.67,0,40,40.5
2020-09-21 08:01:51.7762,172.8,69,40.25,39.93,0.1,19.93,63,50,50,0,40,40.5
2020-09-21 08:01:52.0237,172.8,69,40.25,39.93,0,19.94,67,24.4,24.4,0,40,40.5
2020-09-21 08:01:52.2719,172.8,69,40.25,39.93,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:01:52.5247,172.8,69,40.25,39.93,0.1,19.92,6,-840,24.4,3.7,40,40.5
2020-09-21 08:01:52.7774,172.8,69,40.25,39.93,0.1,19.93,7,-910,24.4,3.7,40,40.5
2020-09-21 08:01:53.0302,172.8,69,40.25,39.93,0,19.93,1,722.1,0,23.5,40,40.5
2020-09-21 08:01:53.2829,172.8,69,40.25,39.93,0.1,19.93,2,721.7,0,24,40,40.5
2020-09-21 08:01:53.5319,172.8,69,40.25,39.93,0.1,19.93,61,724.9,717.8,0,40,40.5
2020-09-21 08:01:53.7796,172.8,69,40.25,39.93,0,19.91,62,425,425,0,40,40.5
2020-09-21 08:01:54.0272,172.8,69,40.25,39.93,0,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:01:54.2748,172.8,69,40.25,39.93,0.1,19.93,3,722.1,0,23,40,40.5
2020-09-21 08:01:54.5224,172.8,69,40.25,39.93,0,19.93,4,721.7,0,23,40,40.5
2020-09-21 08:01:54.7699,172.8,69,40.25,39.93,0,19.94,65,-850,-900,0,40,40.5
2020-09-21 08:01:55.0174,172.8,69,40.25,39.93,0.1,19.92,66,5320,5320,0,40,40.5
2020-09-21 08:01:55.2650,172.8,69,40.25,39.93,0,19.93,1,722.1,0,23.5,40,40.5
2020-09-21 08:01:55.5142,172.8,69,40.25,39.93,0,19.92,2,721.7,0,24,40,40.5
2020-09-21 08:01:55.7669,172.8,69,40.25,39.93,0,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:01:56.0196,172.8,69,40.25,39.93,0,19.94,51,3.69,3.67,0,40,40.5
2020-09-21 08:01:56.2723,172.8,69,40.25,39.93,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:01:56.5235,172.8,69,40.25,39.93,0,19.93,67,24.4,24.3,0,40,40.5
2020-09-21 08:01:56.7711,172.8,69,40.25,39.93,0,19.92,52,3.69,3.67,0,40,40.5
2020-09-21 08:01:57.0187,172.8,69,40.25,39.93,0,19.93,6,-850,24.4,3.7,40,40.5
2020-09-21 08:01:57.2663,172.8,69,40.25,39.93,0,19.94,7,-900,24.3,3.7,40,40.5
2020-09-21 08:01:57.5157,172.8,69,40.25,39.93,0,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:01:57.7686,172.8,69,40.25,39.93,0.1,19.91,2,721.7,0,24,40,40.5
2020-09-21 08:01:58.0216,172.8,69,40.25,39.93,0,19.93,61,724.9,718,0,40,40.5
2020-09-21 08:01:58.2745,172.8,69,40.25,39.93,0,19.92,62,425,425,0,40,40.5
2020-09-21 08:01:58.5258,172.8,69,40.25,39.93,0.1,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:01:58.7734,172.8,69,40.25,39.93,0,19.93,3,722.2,0,23,40,40.5
2020-09-21 08:01:59.0209,172.8,69,40.25,39.93,0,19.93,4,721.7,0,23,40,40.5
2020-09-21 08:01:59.2684,172.8,69,40.25,39.93,0.1,19.92,65,-840,-900,0,40,40.5
2020-09-21 08:01:59.5159,172.8,69,40.25,39.93,0.1,19.91,66,5310,5310,0,40,40.5
2020-09-21 08:01:59.7683,172.8,69,40.25,39.93,0,19.92,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:00.0210,172.8,69,40.25,39.93,0.1,19.94,2,721.7,0,24,40,40.5
2020-09-21 08:02:00.2738,172.8,69,40.25,39.93,0.1,19.93,65,-840,-900,0,40,40.5
2020-09-21 08:02:00.5265,172.8,69,40.25,39.93,-0.1,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:02:00.7793,172.8,69,40.25,39.93,0.1,19.93,63,50,50,0,40,40.5
2020-09-21 08:02:01.0321,172.8,68.9,40.25,39.87,0.1,19.93,67,24.4,24.3,0,40,40.5
2020-09-21 08:02:01.2850,172.8,68.9,40.25,39.87,-0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:02:01.5378,172.8,68.9,40.25,39.87,0,19.93,6,-850,24.4,3.7,40,40.5
2020-09-21 08:02:01.7879,172.8,68.9,40.25,39.87,0.1,19.93,7,-910,24.3,3.7,40,40.5
2020-09-21 08:02:02.0356,172.8,68.9,40.25,39.87,-0.1,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:02.2833,172.8,68.9,40.25,39.87,0,19.93,2,721.7,0,24,40,40.5
2020-09-21 08:02:02.5309,172.8,68.9,40.25,39.87,0.1,19.94,61,724.9,717.9,0,40,40.5
2020-09-21 08:02:02.7794,172.8,68.9,40.25,39.87,-0.1,19.93,62,425,425,0,40,40.5
2020-09-21 08:02:03.0287,172.8,68.9,40.25,39.87,0,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:02:03.2779,172.8,68.9,40.25,39.87,0.1,19.93,3,722.2,0,23,40,40.5
2020-09-21 08:02:03.5271,172.8,68.9,40.25,39.87,0,19.93,4,721.7,0,23,40,40.5
2020-09-21 08:02:03.7781,172.8,68.9,40.25,39.87,0,19.92,65,-850,-910,0,40,40.5
2020-09-21 08:02:04.0309,172.8,68.9,40.25,39.87,0,19.93,66,5310,5310,0,40,40.5
2020-09-21 08:02:04.2837,172.8,68.9,40.25,39.87,0,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:04.5365,172.8,68.9,40.25,39.87,0,19.94,2,721.7,0,24,40,40.5
2020-09-21 08:02:04.7867,172.8,68.9,40.25,39.87,0,19.93,65,-850,-900,0,40,40.5
2020-09-21 08:02:05.0344,172.8,68.9,40.25,39.87,0,19.94,51,3.69,3.67,0,40,40.5
2020-09-21 08:02:05.2820,172.8,68.9,40.25,39.87,0,19.94,63,50,50,0,40,40.5
2020-09-21 08:02:05.5296,172.8,68.9,40.25,39.87,0,19.93,67,24.4,24.3,0,40,40.5
2020-09-21 08:02:05.7772,172.8,68.9,40.25,39.87,0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:02:06.0248,172.8,68.9,40.25,39.87,0,19.93,6,-850,24.3,3.7,40,40.5
2020-09-21 08:02:06.2724,172.8,68.9,40.25,39.87,0,19.93,7,-900,24.3,3.7,40,40.5
2020-09-21 08:02:06.5200,172.8,68.9,40.25,39.87,0.1,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:06.7676,172.8,68.9,40.25,39.87,0,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:02:07.0152,172.8,68.9,40.25,39.87,0,19.92,61,725.1,717.9,0,40,40.5
2020-09-21 08:02:07.2627,172.8,68.9,40.25,39.87,0,19.92,62,425,425,0,40,40.5
2020-09-21 08:02:07.5103,172.8,68.9,40.25,39.87,0,19.92,64,8.1,8.3,0,40,40.5
2020-09-21 08:02:07.7579,172.8,68.9,40.25,39.87,0,19.92,3,722.2,0,23,40,40.5
2020-09-21 08:02:08.0059,172.8,68.9,40.25,39.87,0,19.93,4,721.8,0,23,40,40.5
2020-09-21 08:02:08.2547,172.8,68.9,40.25,39.87,0,19.93,65,-840,-910,0,40,40.5
2020-09-21 08:02:08.5034,172.8,68.9,40.25,39.87,0,19.93,66,5310,5310,0,40,40.5
2020-09-21 08:02:08.7522,172.8,68.9,40.25,39.87,0,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:09.0010,172.8,68.9,40.25,39.87,0,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:02:09.2500,172.8,68.9,40.25,39.87,0.1,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:02:09.4990,172.8,68.9,40.25,39.87,0,19.94,51,3.69,3.67,0,40,40.5
2020-09-21 08:02:09.7480,172.8,68.9,40.25,39.87,-0.1,19.93,63,50,50,0,40,40.5
2020-09-21 08:02:09.9970,172.8,68.9,40.25,39.87,0.1,19.93,67,24.3,24.3,0,40,40.5
2020-09-21 08:02:10.2446,172.8,68.9,40.25,39.87,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:02:10.4922,172.8,68.9,40.25,39.87,0,19.93,6,-850,24.3,3.7,40,40.5
2020-09-21 08:02:10.7397,172.8,68.9,40.25,39.87,0,19.93,7,-910,24.3,3.7,40,40.5
2020-09-21 08:02:10.9873,172.8,68.9,40.25,39.87,0,19.92,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:11.2375,172.8,68.9,40.25,39.87,-0.1,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:02:11.4901,172.8,68.9,40.25,39.87,0,19.93,61,725,718,0,40,40.5
2020-09-21 08:02:11.7428,172.8,68.9,40.25,39.87,0,19.92,62,425,425,0,40,40.5
2020-09-21 08:02:11.9954,172.8,68.9,40.25,39.87,0,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:02:12.2480,172.8,68.9,40.25,39.87,0,19.93,3,722.2,0,23,40,40.5
2020-09-21 08:02:12.5007,172.8,68.9,40.25,39.87,0.1,19.93,4,721.8,0,23,40,40.5
2020-09-21 08:02:12.7534,172.8,68.9,40.25,39.87,0,19.92,65,-850,-910,0,40,40.5
2020-09-21 08:02:13.0060,172.8,68.9,40.25,39.87,-0.1,19.92,66,5310,5310,0,40,40.5
2020-09-21 08:02:13.2587,172.8,68.9,40.25,39.87,0.1,19.92,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:13.5115,172.8,68.9,40.25,39.87,0,19.95,2,721.8,0,24,40,40.5
2020-09-21 08:02:13.7643,172.8,68.9,40.25,39.87,-0.1,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:02:14.0171,172.8,68.9,40.25,39.87,0.1,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:02:14.2699,172.8,68.9,40.25,39.87,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:02:14.5206,172.8,68.9,40.25,39.87,-0.1,19.93,67,24.3,24.3,0,40,40.5
2020-09-21 08:02:14.7681,172.8,68.9,40.25,39.87,0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:02:15.0157,172.8,68.9,40.25,39.87,0,19.92,6,-840,24.3,3.7,40,40.5
2020-09-21 08:02:15.2632,172.8,68.9,40.25,39.87,0,19.94,7,-910,24.3,3.7,40,40.5
2020-09-21 08:02:15.5107,172.8,68.9,40.25,39.87,0,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:15.7583,172.8,68.9,40.25,39.87,0.1,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:02:16.0058,172.8,68.9,40.25,39.87,-0.1,19.92,61,725,718,0,40,40.5
2020-09-21 08:02:16.2534,172.8,68.9,40.25,39.87,0,19.94,62,425,425,0,40,40.5
2020-09-21 08:02:16.5048,172.8,68.9,40.25,39.87,0.1,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:02:16.7577,172.8,68.9,40.25,39.87,0,19.92,3,722.2,0,23,40,40.5
2020-09-21 08:02:17.0106,172.8,68.9,40.25,39.87,0,19.9,4,721.8,0,23,40,40.5
2020-09-21 08:02:17.2635,172.8,68.9,40.25,39.87,0.1,19.93,65,-840,-910,0,40,40.5
2020-09-21 08:02:17.5162,172.8,68.9,40.25,39.87,0,19.93,66,5300,5300,0,40,40.5
2020-09-21 08:02:17.7689,172.8,68.9,40.25,39.87,0,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:18.0216,172.8,68.9,40.25,39.87,0,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:02:18.2743,172.8,68.9,40.25,39.87,0,19.93,65,-840,-910,0,40,40.5
2020-09-21 08:02:18.5232,172.8,68.9,40.25,39.87,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:02:18.7707,172.8,68.9,40.25,39.87,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:02:19.0182,172.8,68.9,40.25,39.87,0,19.92,67,24.3,24.3,0,40,40.5
2020-09-21 08:02:19.2658,172.8,68.9,40.25,39.87,0,19.94,52,3.69,3.67,0,40,40.5
2020-09-21 08:02:19.5174,172.8,68.9,40.25,39.87,0,19.93,6,-850,24.3,3.7,40,40.5
2020-09-21 08:02:19.7702,172.8,68.9,40.25,39.87,0,19.93,7,-910,24.3,3.7,40,40.5
2020-09-21 08:02:20.0229,172.8,68.9,40.25,39.87,0.1,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:20.2757,172.8,68.9,40.25,39.87,0,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:02:20.5263,172.8,68.9,40.25,39.87,0,19.92,61,725.1,718,0,40,40.5
2020-09-21 08:02:20.7760,172.8,68.9,40.25,39.87,0,19.92,62,425,425,0,40,40.5
2020-09-21 08:02:21.0256,172.8,68.9,40.25,39.87,0,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:02:21.2753,172.8,68.9,40.25,39.87,0,19.93,3,722.2,0,23,40,40.5
2020-09-21 08:02:21.5250,172.8,68.9,40.25,39.87,0,19.93,4,721.8,0,23,40,40.5
2020-09-21 08:02:21.7727,172.8,68.9,40.25,39.87,0.1,19.93,65,-840,-900,0,40,40.5
2020-09-21 08:02:22.0203,172.8,68.9,40.25,39.87,0,19.93,66,5290,5290,0,40,40.5
2020-09-21 08:02:22.2678,172.8,68.9,40.25,39.87,0,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:22.5154,172.8,68.9,40.25,39.87,0.1,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:02:22.7657,172.8,68.9,40.25,39.87,0,19.92,65,-860,-910,0,40,40.5
2020-09-21 08:02:23.0184,172.8,68.9,40.25,39.87,0,19.93,51,3.69,3.67,0,40,40.5
