Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:02:23.2711,172.8,68.9,40.25,39.87,0.1,19.93,63,50,50,0,40,40.5
2020-09-21 08:02:23.5238,172.8,68.9,40.25,39.87,0,19.93,67,24.3,24.2,0,40,40.5
2020-09-21 08:02:23.7766,172.8,68.9,40.25,39.87,-0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:02:24.0293,172.8,68.9,40.25,39.87,0.1,19.92,6,-860,24.3,3.7,40,40.5
2020-09-21 08:02:24.2821,172.8,68.9,40.25,39.87,0,19.93,7,-920,24.2,3.7,40,40.5
2020-09-21 08:02:24.5348,172.8,68.9,40.25,39.87,-0.1,19.92,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:24.7877,172.8,68.9,40.25,39.87,0.1,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:02:25.0407,172.8,68.9,40.25,39.87,0.1,19.93,61,725,718,0,40,40.5
2020-09-21 08:02:25.2938,172.8,68.9,40.25,39.87,-0.1,19.93,62,425,425,0,40,40.5
2020-09-21 08:02:25.5468,172.8,68.9,40.25,39.87,0.1,19.93,64,8.1,8.2,0,40,40.5
2020-09-21 08:02:25.7999,172.8,68.9,40.25,39.87,0.1,19.93,3,722.2,0,23,40,40.5
2020-09-21 08:02:26.0529,172.8,68.9,40.25,39.87,-0.1,19.93,4,721.8,0,23,40,40.5
2020-09-21 08:02:26.3060,172.8,68.9,40.25,39.87,0,19.92,65,-860,-920,0,40,40.5
2020-09-21 08:02:26.5590,172.8,68.9,40.25,39.87,0.1,19.93,66,5280,5280,0,40,40.5
2020-09-21 08:02:26.8119,172.8,68.9,40.25,39.87,0,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:27.0648,172.8,68.9,40.25,39.87,0,19.92,2,721.8,0,24,40,40.5
2020-09-21 08:02:27.3178,172.8,68.9,40.25,39.87,0.1,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:02:27.5707,172.8,68.9,40.25,39.87,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:02:27.8203,172.8,68.9,40.25,39.87,0,19.92,63,50,50,0,40,40.5
2020-09-21 08:02:28.0679,172.8,68.9,40.25,39.87,0,19.93,67,24.3,24.2,0,40,40.5
2020-09-21 08:02:28.3155,172.8,68.9,40.25,39.87,0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:02:28.5631,172.8,68.9,40.25,39.87,0,19.93,6,-850,24.3,3.7,40,40.5
2020-09-21 08:02:28.8107,172.8,68.9,40.25,39.87,0,19.95,7,-910,24.2,3.7,40,40.5
2020-09-21 08:02:29.0583,172.8,68.9,40.25,39.87,0,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:29.3059,172.8,68.9,40.25,39.87,0,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:02:29.5535,172.8,68.9,40.25,39.87,0,19.93,61,725,718,0,40,40.5
2020-09-21 08:02:29.8011,172.8,68.9,40.25,39.87,0,19.93,62,425,425,0,40,40.5
2020-09-21 08:02:30.0487,172.8,68.8,40.25,39.81,0,19.94,64,8.1,8.2,0,40,40.5
2020-09-21 08:02:30.2963,172.8,68.8,40.25,39.81,0,19.93,3,722.2,0,23,40,40.5
2020-09-21 08:02:30.5438,172.8,68.8,40.25,39.81,0,19.93,4,721.8,0,23,40,40.5
2020-09-21 08:02:30.7914,172.8,68.8,40.25,39.81,0,19.93,65,-850,-920,0,40,40.5
2020-09-21 08:02:31.0390,172.8,68.8,40.25,39.81,0,19.93,66,5280,5280,0,40,40.5
2020-09-21 08:02:31.2866,172.8,68.8,40.25,39.81,0,19.92,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:31.5342,172.8,68.8,40.25,39.81,0.1,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:02:31.7818,172.8,68.8,40.25,39.81,0,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:02:32.0310,172.8,68.8,40.25,39.81,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:02:32.2838,172.8,68.8,40.25,39.81,0.1,19.94,63,50,50,0,40,40.5
2020-09-21 08:02:32.5366,172.8,68.8,40.25,39.81,0.1,19.93,67,24.2,24.2,0,40,40.5
2020-09-21 08:02:32.7894,172.8,68.8,40.25,39.81,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:02:33.0422,172.8,68.8,40.25,39.81,0,19.93,6,-860,24.2,3.7,40,40.5
2020-09-21 08:02:33.2950,172.8,68.8,40.25,39.81,0.1,19.93,7,-910,24.2,3.7,40,40.5
2020-09-21 08:02:33.5478,172.8,68.8,40.25,39.81,0,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:33.8006,172.8,68.8,40.25,39.81,0,19.92,2,721.8,0,24,40,40.5
2020-09-21 08:02:34.0518,172.8,68.8,40.25,39.81,0.1,19.94,61,725,717.9,0,40,40.5
2020-09-21 08:02:34.2993,172.8,68.8,40.25,39.81,0,19.93,62,425,425,0,40,40.5
2020-09-21 08:02:34.5469,172.8,68.8,40.25,39.81,0,19.93,64,8.1,8.2,0,40,40.5
2020-09-21 08:02:34.7944,172.8,68.8,40.25,39.81,0.1,19.93,3,722.3,0,23,40,40.5
2020-09-21 08:02:35.0420,172.8,68.8,40.25,39.81,0.1,19.93,4,721.8,0,23,40,40.5
2020-09-21 08:02:35.2896,172.8,68.8,40.25,39.81,0,19.93,65,-860,-920,0,40,40.5
2020-09-21 08:02:35.5373,172.8,68.8,40.25,39.81,0.1,19.93,66,5290,5290,0,40,40.5
2020-09-21 08:02:35.7849,172.8,68.8,40.25,39.81,0.1,19.93,1,722.3,0,23.5,40,40.5
2020-09-21 08:02:36.0326,172.8,68.8,40.25,39.81,-0.1,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:02:36.2848,172.8,68.8,40.25,39.81,0.1,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:02:36.5376,172.8,68.8,40.25,39.81,0.1,19.92,51,3.69,3.67,0,40,40.5
2020-09-21 08:02:36.7904,172.8,68.8,40.25,39.81,-0.1,19.93,63,50,50,0,40,40.5
2020-09-21 08:02:37.0433,172.8,68.8,40.25,39.81,0,19.93,67,24.2,24.2,0,40,40.5
2020-09-21 08:02:37.2961,172.8,68.8,40.25,39.81,0.1,19.92,52,3.69,3.67,0,40,40.5
2020-09-21 08:02:37.5489,172.8,68.8,40.25,39.81,0,19.89,6,-850,24.2,3.7,40,40.5
2020-09-21 08:02:37.8017,172.8,68.8,40.25,39.81,0,19.93,7,-910,24.2,3.7,40,40.5
2020-09-21 08:02:38.0545,172.8,68.8,40.25,39.81,0,19.93,1,722.3,0,23.5,40,40.5
2020-09-21 08:02:38.3028,172.8,68.8,40.25,39.81,0,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:02:38.5504,172.8,68.8,40.25,39.81,0,19.93,61,725,717.9,0,40,40.5
2020-09-21 08:02:38.7979,172.8,68.8,40.25,39.81,0,19.93,62,425,425,0,40,40.5
2020-09-21 08:02:39.0455,172.8,68.8,40.25,39.81,0,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:02:39.2931,172.8,68.8,40.25,39.81,0,19.92,3,722.3,0,23,40,40.5
2020-09-21 08:02:39.5407,172.8,68.8,40.25,39.81,0,19.93,4,721.8,0,23,40,40.5
2020-09-21 08:02:39.7884,172.8,68.8,40.25,39.81,0,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:02:40.0360,172.8,68.8,40.25,39.81,0,19.93,66,5300,5290,0,40,40.5
2020-09-21 08:02:40.2837,172.8,68.8,40.25,39.81,0.1,19.93,1,722.3,0,23.5,40,40.5
2020-09-21 08:02:40.5313,172.8,68.8,40.25,39.81,0,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:02:40.7788,172.8,68.8,40.25,39.81,0,19.92,65,-850,-910,0,40,40.5
2020-09-21 08:02:41.0264,172.8,68.8,40.25,39.81,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:02:41.2740,172.8,68.8,40.25,39.81,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:02:41.5233,172.8,68.8,40.25,39.81,0,19.92,67,24.2,24.2,0,40,40.5
2020-09-21 08:02:41.7761,172.8,68.8,40.25,39.81,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:02:42.0290,172.8,68.8,40.25,39.81,0,19.93,6,-850,24.2,3.7,40,40.5
2020-09-21 08:02:42.2818,172.8,68.8,40.25,39.81,0.1,19.93,7,-910,24.2,3.7,40,40.5
2020-09-21 08:02:42.5346,172.8,68.8,40.25,39.81,0.1,19.92,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:42.7825,172.8,68.8,40.25,39.81,0,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:02:43.0302,172.8,68.8,40.25,39.81,0,19.93,61,725,718,0,40,40.5
2020-09-21 08:02:43.2779,172.8,68.8,40.25,39.81,0.1,19.93,62,425,425,0,40,40.5
2020-09-21 08:02:43.5255,172.8,68.8,40.25,39.81,0.1,19.93,64,8.1,8.2,0,40,40.5
2020-09-21 08:02:43.7732,172.8,68.8,40.25,39.81,0,19.93,3,722.2,0,23,40,40.5
2020-09-21 08:02:44.0208,172.8,68.8,40.25,39.81,0.1,19.92,4,721.8,0,23,40,40.5
2020-09-21 08:02:44.2684,172.8,68.8,40.25,39.81,0,19.93,65,-860,-910,0,40,40.5
2020-09-21 08:02:44.5160,172.8,68.8,40.25,39.81,0,19.93,66,5300,5300,0,40,40.5
2020-09-21 08:02:44.7636,172.8,68.8,40.25,39.81,0.1,19.94,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:45.0111,172.8,68.8,40.25,39.81,0.1,19.92,2,721.8,0,24,40,40.5
2020-09-21 08:02:45.2586,172.8,68.8,40.25,39.81,0,19.93,65,-860,-920,0,40,40.5
2020-09-21 08:02:45.5062,172.8,68.8,40.25,39.81,0.1,19.91,51,3.69,3.67,0,40,40.5
2020-09-21 08:02:45.7544,172.8,68.8,40.25,39.81,0.1,19.94,63,50,50,0,40,40.5
2020-09-21 08:02:46.0072,172.8,68.8,40.25,39.81,-0.1,19.92,67,24.2,24.2,0,40,40.5
2020-09-21 08:02:46.2599,172.8,68.8,40.25,39.81,0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:02:46.5127,172.8,68.8,40.25,39.81,0.1,19.93,6,-850,24.2,3.7,40,40.5
2020-09-21 08:02:46.7654,172.8,68.8,40.25,39.81,-0.1,19.93,7,-920,24.2,3.7,40,40.5
2020-09-21 08:02:47.0163,172.8,68.8,40.25,39.81,0,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:47.2635,172.8,68.8,40.25,39.81,0.1,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:02:47.5108,172.8,68.8,40.25,39.81,0,19.93,61,725,718,0,40,40.5
2020-09-21 08:02:47.7580,172.8,68.8,40.25,39.81,0,19.93,62,425,425,0,40,40.5
2020-09-21 08:02:48.0058,172.8,68.8,40.25,39.81,0,19.91,64,8.1,8.3,0,40,40.5
2020-09-21 08:02:48.2545,172.8,68.8,40.25,39.81,0,19.93,3,722.2,0,23,40,40.5
2020-09-21 08:02:48.5031,172.8,68.8,40.25,39.81,0,19.93,4,721.9,0,23,40,40.5
2020-09-21 08:02:48.7518,172.8,68.8,40.25,39.81,0.1,19.93,65,-860,-910,0,40,40.5
2020-09-21 08:02:49.0004,172.8,68.8,40.25,39.81,0,19.93,66,5290,5290,0,40,40.5
2020-09-21 08:02:49.2524,172.8,68.8,40.25,39.81,0,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:49.5052,172.8,68.8,40.25,39.81,0,19.93,2,721.9,0,24,40,40.5
2020-09-21 08:02:49.7580,172.8,68.8,40.25,39.81,0,19.93,65,-850,-920,0,40,40.5
2020-09-21 08:02:50.0107,172.8,68.8,40.25,39.81,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:02:50.2594,172.8,68.8,40.25,39.81,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:02:50.5069,172.8,68.8,40.25,39.81,0,19.93,67,24.2,24.2,0,40,40.5
2020-09-21 08:02:50.7545,172.8,68.8,40.25,39.81,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:02:51.0020,172.8,68.8,40.25,39.81,0,19.93,6,-850,24.2,3.7,40,40.5
2020-09-21 08:02:51.2503,172.8,68.8,40.25,39.81,0,19.93,7,-910,24.2,3.7,40,40.5
2020-09-21 08:02:51.4993,172.8,68.8,40.25,39.81,0,19.92,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:51.7483,172.8,68.8,40.25,39.81,0,19.93,2,721.9,0,24,40,40.5
2020-09-21 08:02:51.9973,172.8,68.8,40.25,39.81,0,19.92,61,725.1,718,0,40,40.5
2020-09-21 08:02:52.2482,172.8,68.8,40.25,39.81,0,19.93,62,425,425,0,40,40.5
2020-09-21 08:02:52.5009,172.8,68.8,40.25,39.81,0.1,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:02:52.7536,172.8,68.8,40.25,39.81,0,19.93,3,722.2,0,23,40,40.5
2020-09-21 08:02:53.0063,172.8,68.8,40.25,39.81,0,19.93,4,721.9,0,23,40,40.5
2020-09-21 08:02:53.2583,172.8,68.8,40.25,39.81,0,19.93,65,-840,-900,0,40,40.5
2020-09-21 08:02:53.5059,172.8,68.8,40.25,39.81,0,19.92,66,5290,5290,0,40,40.5
2020-09-21 08:02:53.7534,172.8,68.8,40.25,39.81,0,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:02:54.0010,172.8,68.8,40.25,39.81,0.1,19.92,2,721.9,0,24,40,40.5
2020-09-21 08:02:54.2485,172.8,68.8,40.25,39.81,0,19.93,65,-850,-900,0,40,40.5
2020-09-21 08:02:54.5010,172.8,68.8,40.25,39.81,-0.1,19.92,51,3.69,3.67,0,40,40.5
2020-09-21 08:02:54.7536,172.8,68.8,40.25,39.81,0.1,19.93,63,50,50,0,40,40.5
2020-09-21 08:02:55.0061,172.8,68.8,40.25,39.81,0,19.93,67,24.2,24.1,0,40,40.5
2020-09-21 08:02:55.2587,172.8,68.8,40.25,39.81,-0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:02:55.5106,172.8,68.8,40.25,39.81,0.1,19.93,6,-840,24.2,3.7,40,40.5
2020-09-21 08:02:55.7622,172.8,68.8,40.25,39.81,0,19.93,7,-900,24.1,3.7,40,40.5
2020-09-21 08:02:56.0139,172.8,68.8,40.25,39.81,-0.1,19.93,1,722.3,0,23.5,40,40.5
2020-09-21 08:02:56.2656,172.8,68.8,40.25,39.81,0.1,19.93,2,722,0,24,40,40.5
2020-09-21 08:02:56.5143,172.8,68.8,40.25,39.81,0.1,19.92,61,725,718,0,40,40.5
2020-09-21 08:02:56.7618,172.8,68.8,40.25,39.81,-0.1,19.93,62,425,425,0,40,40.5
2020-09-21 08:02:57.0094,172.8,68.8,40.25,39.81,0,19.92,64,8.1,8.2,0,40,40.5
2020-09-21 08:02:57.2570,172.8,68.8,40.25,39.81,0.1,19.93,3,722.3,0,23,40,40.5
2020-09-21 08:02:57.5064,172.8,68.8,40.25,39.81,0,19.93,4,722,0,23,40,40.5
2020-09-21 08:02:57.7592,172.8,68.8,40.25,39.81,0,19.93,65,-860,-920,0,40,40.5
2020-09-21 08:02:58.0121,172.8,68.8,40.25,39.81,0.1,19.93,66,5300,5300,0,40,40.5
2020-09-21 08:02:58.2649,172.8,68.8,40.25,39.81,0,19.93,1,722.3,0,23.5,40,40.5
2020-09-21 08:02:58.5178,172.8,68.8,40.25,39.81,0,19.92,2,722,0,24,40,40.5
2020-09-21 08:02:58.7656,172.8,68.8,40.25,39.81,0.1,19.93,65,-870,-920,0,40,40.5
2020-09-21 08:02:59.0131,172.8,68.8,40.25,39.81,0,19.92,51,3.69,3.67,0,40,40.5
2020-09-21 08:02:59.2606,172.8,68.8,40.25,39.81,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:02:59.5082,172.8,68.8,40.25,39.81,0,19.92,67,24.2,24.1,0,40,40.5
2020-09-21 08:02:59.7554,172.8,68.8,40.25,39.81,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:03:00.0027,172.8,68.8,40.25,39.81,0,19.93,6,-860,24.1,3.7,40,40.5
2020-09-21 08:03:00.2499,172.8,68.8,40.25,39.81,0,19.93,7,-910,24.1,3.7,40,40.5
2020-09-21 08:03:00.4972,172.8,68.8,40.25,39.81,0,19.93,1,722.3,0,23.5,40,40.5
2020-09-21 08:03:00.7475,172.8,68.8,40.25,39.81,0,19.93,2,722,0,24,40,40.5
2020-09-21 08:03:01.0002,172.8,68.8,40.25,39.81,0,19.92,61,725.2,718,0,40,40.5
2020-09-21 08:03:01.2530,172.8,68.8,40.25,39.81,0,19.94,62,425,425,0,40,40.5
2020-09-21 08:03:01.5057,172.8,68.8,40.25,39.81,0,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:03:01.7577,172.8,68.8,40.25,39.81,0,19.94,3,722.3,0,23,40,40.5
2020-09-21 08:03:02.0089,172.8,68.8,40.25,39.81,0,19.93,4,722,0,23,40,40.5
2020-09-21 08:03:02.2601,172.8,68.8,40.25,39.81,0,19.93,65,-860,-920,0,40,40.5
2020-09-21 08:03:02.5114,172.8,68.8,40.25,39.81,0,19.93,66,5310,5310,0,40,40.5
2020-09-21 08:03:02.7621,172.8,68.8,40.25,39.81,0,19.93,1,722.3,0,23.5,40,40.5
2020-09-21 08:03:03.0096,172.8,68.8,40.25,39.81,0,19.94,2,721.9,0,24,40,40.5
2020-09-21 08:03:03.2571,172.8,68.8,40.25,39.81,0,19.93,65,-850,-910,0,40,40.5
2020-09-21 08:03:03.5046,172.8,68.8,40.25,39.81,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:03:03.7529,172.8,68.8,40.25,39.81,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:03:04.0057,172.8,68.8,40.25,39.81,0.1,19.93,67,24.1,24.1,0,40,40.5
2020-09-21 08:03:04.2585,172.8,68.8,40.25,39.81,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:03:04.5112,172.8,68.8,40.25,39.81,-0.1,19.93,6,-860,24.1,3.7,40,40.5
2020-09-21 08:03:04.7640,172.8,68.8,40.25,39.81,0.1,19.93,7,-910,24.1,3.7,40,40.5
2020-09-21 08:03:05.0167,172.8,68.8,40.25,39.81,0,19.93,1,722.3,0,23.5,40,40.5
2020-09-21 08:03:05.2694,172.8,68.8,40.25,39.81,-0.1,19.95,2,721.9,0,24,40,40.5
2020-09-21 08:03:05.5221,172.8,68.8,40.25,39.81,0.1,19.93,61,725,718,0,40,40.5
2020-09-21 08:03:05.7740,172.8,68.8,40.25,39.81,0,19.92,62,425,425,0,40,40.5
2020-09-21 08:03:06.0214,172.8,68.8,40.25,39.81,-0.1,19.92,64,8.1,8.3,0,40,40.5
2020-09-21 08:03:06.2688,172.8,68.8,40.25,39.81,0.1,19.93,3,722.3,0,23,40,40.5
2020-09-21 08:03:06.5162,172.8,68.8,40.25,39.81,0,19.92,4,721.9,0,23,40,40.5
2020-09-21 08:03:06.7636,172.8,68.8,40.25,39.81,-0.1,19.93,65,-860,-920,0,40,40.5
2020-09-21 08:03:07.0150,172.8,68.8,40.25,39.81,0.1,19.93,66,5310,5310,0,40,40.5
2020-09-21 08:03:07.2678,172.8,68.8,40.25,39.81,0.1,19.92,1,722.3,0,23.5,40,40.5
2020-09-21 08:03:07.5206,172.8,68.8,40.25,39.81,0,19.93,2,721.9,0,24,40,40.5
2020-09-21 08:03:07.7734,172.8,68.8,40.25,39.81,0.1,19.93,65,-860,-920,0,40,40.5
2020-09-21 08:03:08.0244,172.8,68.8,40.25,39.81,0.1,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:03:08.2719,172.8,68.8,40.25,39.81,0,19.91,63,50,50,0,40,40.5
2020-09-21 08:03:08.5194,172.8,68.8,40.25,39.81,0,19.93,67,24.1,24.1,0,40,40.5
2020-09-21 08:03:08.7669,172.8,68.8,40.25,39.81,0.1,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:03:09.0144,172.8,68.8,40.25,39.81,0,19.93,6,-860,24.1,3.7,40,40.5
2020-09-21 08:03:09.2620,172.8,68.8,40.25,39.81,-0.1,19.93,7,-920,24.1,3.7,40,40.5
2020-09-21 08:03:09.5095,172.8,68.8,40.25,39.81,0.1,19.92,1,722.3,0,23.5,40,40.5
2020-09-21 08:03:09.7570,172.8,68.8,40.25,39.81,0,19.94,2,721.9,0,24,40,40.5
2020-09-21 08:03:10.0045,172.8,68.8,40.25,39.81,0,19.93,61,725.1,718,0,40,40.5
2020-09-21 08:03:10.2521,172.8,68.8,40.25,39.81,0,19.92,62,425,425,0,40,40.5
2020-09-21 08:03:10.4996,172.8,68.8,40.25,39.81,0,19.92,64,8.1,8.3,0,40,40.5
2020-09-21 08:03:10.7472,172.8,68.8,40.25,39.81,0,19.93,3,722.2,0,23,40,40.5
2020-09-21 08:03:10.9947,172.8,68.8,40.25,39.81,0,19.92,4,721.8,0,23,40,40.5
2020-09-21 08:03:11.2466,172.8,68.8,40.25,39.81,0,19.93,65,-860,-920,0,40,40.5
2020-09-21 08:03:11.4993,172.8,68.8,40.25,39.81,0,19.92,66,5310,5310,0,40,40.5
2020-09-21 08:03:11.7519,172.8,68.8,40.25,39.81,0,19.92,1,722.2,0,23.5,40,40.5
2020-09-21 08:03:12.0046,172.8,68.8,40.25,39.81,0,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:03:12.2567,172.8,68.8,40.25,39.81,0,19.92,65,-860,-930,0,40,40.5
2020-09-21 08:03:12.5087,172.8,68.8,40.25,39.81,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:03:12.7607,172.8,68.8,40.25,39.81,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:03:13.0127,172.8,68.8,40.25,39.81,0,19.93,67,24.1,24.1,0,40,40.5
2020-09-21 08:03:13.2609,172.8,68.8,40.25,39.81,0,19.93,52,3.69,3.67,0,40,40.5
2020-09-21 08:03:13.5084,172.8,68.8,40.25,39.81,0,19.93,6,-860,24.1,3.7,40,40.5
2020-09-21 08:03:13.7559,172.8,68.8,40.25,39.81,0,19.92,7,-930,24.1,3.7,40,40.5
2020-09-21 08:03:14.0035,172.8,68.8,40.25,39.81,0.1,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:03:14.2538,172.8,68.8,40.25,39.81,0,19.91,2,721.8,0,24,40,40.5
2020-09-21 08:03:14.5064,172.8,68.8,40.25,39.81,0,19.93,61,725,718,0,40,40.5
2020-09-21 08:03:14.7591,172.8,68.8,40.25,39.81,0.1,19.93,62,425,425,0,40,40.5
2020-09-21 08:03:15.0117,172.8,68.8,40.25,39.81,0,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:03:15.2644,172.8,68.8,40.25,39.81,-0.1,19.93,3,722.2,0,23,40,40.5
2020-09-21 08:03:15.5173,172.8,68.8,40.25,39.81,0.1,19.93,4,721.8,0,23,40,40.5
2020-09-21 08:03:15.7701,172.8,68.8,40.25,39.81,0,19.93,65,-860,-920,0,40,40.5
2020-09-21 08:03:16.0229,172.8,68.8,40.25,39.81,0,19.94,66,5310,5310,0,40,40.5
2020-09-21 08:03:16.2749,172.8,68.8,40.25,39.81,0.1,19.93,1,722.2,0,23.5,40,40.5
2020-09-21 08:03:16.5222,172.8,68.8,40.25,39.81,0.1,19.92,2,721.8,0,24,40,40.5
2020-09-21 08:03:16.7695,172.8,68.8,40.25,39.81,0,19.92,65,-860,-920,0,40,40.5
2020-09-21 08:03:17.0168,172.8,68.8,40.25,39.81,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:03:17.2647,172.8,68.8,40.25,39.81,0.1,19.93,63,50,50,0,40,40.5
2020-09-21 08:03:17.5155,172.8,68.8,40.25,39.81,0,19.93,67,24.1,24.1,0,40,40.5
2020-09-21 08:03:17.7662,172.8,68.8,40.25,39.81,0.1,19.92,52,3.69,3.67,0,40,40.5
2020-09-21 08:03:18.0170,172.8,68.8,40.25,39.81,0.1,19.93,6,-850,24.1,3.7,40,40.5
2020-09-21 08:03:18.2680,172.8,68.8,40.25,39.81,0,19.92,7,-920,24.1,3.7,40,40.5
2020-09-21 08:03:18.5207,172.8,68.8,40.25,39.81,0,19.93,1,722.3,0,23.5,40,40.5
2020-09-21 08:03:18.7734,172.8,68.8,40.25,39.81,0.1,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:03:19.0261,172.8,68.8,40.25,39.81,0,19.93,61,725,718,0,40,40.5
2020-09-21 08:03:19.2781,172.8,68.8,40.25,39.81,0,19.93,62,425,425,0,40,40.5
2020-09-21 08:03:19.5256,172.8,68.8,40.25,39.81,0.1,19.93,64,8.1,8.3,0,40,40.5
2020-09-21 08:03:19.7732,172.8,68.8,40.25,39.81,0,19.93,3,722.3,0,23,40,40.5
2020-09-21 08:03:20.0207,172.8,68.8,40.25,39.81,0,19.93,4,721.8,0,23,40,40.5
2020-09-21 08:03:20.2682,172.8,68.8,40.25,39.81,0,19.93,65,-860,-910,0,40,40.5
2020-09-21 08:03:20.5197,172.8,68.8,40.25,39.81,0.1,19.94,66,5310,5310,0,40,40.5
2020-09-21 08:03:20.7724,172.8,68.8,40.25,39.81,0,19.93,1,722.3,0,23.5,40,40.5
2020-09-21 08:03:21.0251,172.8,68.8,40,39.81,0,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:03:21.2778,172.8,68.8,40,39.81,0,19.93,65,-860,-920,0,40,40.5
2020-09-21 08:03:21.5293,172.8,68.8,40,39.81,0,19.93,51,3.69,3.67,0,40,40.5
2020-09-21 08:03:21.7802,172.8,68.8,40,39.81,0,19.93,63,50,50,0,40,40.5
2020-09-21 08:03:22.0312,172.8,68.8,40,39.81,0,19.93,67,24.1,24.1,0,40,40.5
2020-09-21 08:03:22.2821,172.8,68.8,40,39.81,0,19.92,52,3.69,3.67,0,40,40.5
2020-09-21 08:03:22.5304,172.8,68.8,40,39.81,0,19.93,6,-860,24.1,3.7,40,40.5
2020-09-21 08:03:22.7778,172.8,68.8,40,39.81,0,19.93,7,-910,24.1,3.7,40,40.5
2020-09-21 08:03:23.0251,172.8,68.8,40,39.81,0.1,19.93,1,722.3,0,23.5,40,40.5
2020-09-21 08:03:23.2725,172.8,68.8,40,39.81,0.1,19.93,2,721.8,0,24,40,40.5
2020-09-21 08:03:23.5200,172.8,68.8,40,39.81,0,19.92,61,725.1,718.1,0,40,40.5
2020-09-21 08:03:23.7676,172.8,68.8,40,39.81,0.1,19.93,62,425,425,0,40,40.5
2020-09-21 08:03:24.0152,172.8,68.8,40,39.81,0.1,19.92,64,8.1,8.3,0,40,40.5
2020-09-21 08:03:24.2627,172.8,68.8,40,39.81,0,19.93,3,722.3,0,23,40,40.5
2020-09-21 08:03:24.5103,172.8,68.8,40,39.81,0.1,19.92,4,721.8,0,23,40,40.5
2020-09-21 08:03:24.7578,172.8,68.8,40,39.81,0.1,19.93,65,-860,-900,0,40,40
2020-09-21 08:03:25.0052,172.8,68.8,40,39.81,0.1,19.93,66,5310,5310,0,40,40
2020-09-21 08:03:25.2527,172.8,68.8,40,39.81,0,19.92,1,722.3,0,23.5,40,40
2020-09-21 08:03:25.5002,172.8,68.8,40,39.81,0.1,19.93,2,721.9,0,24,40,40
2020-09-21 08:03:25.7498,172.8,68.8,40,39.81,0,19.93,65,-860,-900,0,40,40
2020-09-21 08:03:25.9996,172.8,68.8,40,39.81,0,19.92,51,3.69,3.67,0,40,40
2020-09-21 08:03:26.2493,172.8,68.8,40,39.81,0.1,19.93,63,50,50,0,40,40
2020-09-21 08:03:26.4991,172.8,68.8,40,39.81,0.1,19.93,67,24.1,24.1,0,40,40
2020-09-21 08:03:26.7466,172.8,68.8,40,39.81,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:03:26.9940,172.8,68.8,40,39.81,0.1,19.93,6,-860,24.1,3.7,40,40
2020-09-21 08:03:27.2413,172.8,68.8,40,39.81,0.1,19.93,7,-890,24.1,3.7,40,40
2020-09-21 08:03:27.4886,172.8,68.8,40,39.81,-0.1,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:03:27.7358,172.8,68.8,40,39.81,0.1,19.93,2,721.9,0,24,40,40
2020-09-21 08:03:27.9829,172.8,68.8,40,39.81,0.1,19.94,61,725,718,0,40,40
2020-09-21 08:03:28.2301,172.8,68.8,40,39.81,0,19.93,62,425,425,0,40,40
2020-09-21 08:03:28.4773,172.8,68.8,40,39.81,0.1,19.93,64,8.1,8.3,0,40,40
2020-09-21 08:03:28.7253,172.8,68.8,40,39.81,0.1,19.91,3,722.3,0,23,40,40
2020-09-21 08:03:28.9780,172.8,68.8,40,39.81,0,19.92,4,721.9,0,23,40,40
2020-09-21 08:03:29.2308,172.8,68.8,40,39.81,0,19.93,65,-860,-880,0,40,40
2020-09-21 08:03:29.4835,172.8,68.8,40,39.81,0.1,19.93,66,5310,5310,0,40,40
2020-09-21 08:03:29.7361,172.8,68.8,40,39.81,0,19.92,1,722.3,0,23.5,40,40
2020-09-21 08:03:29.9873,172.8,68.8,40,39.81,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:03:30.2385,172.8,68.8,40,39.81,0.1,19.92,65,-860,-880,0,40,40
2020-09-21 08:03:30.4897,172.8,68.8,40,39.81,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:03:30.7411,172.8,68.8,40,39.81,0,19.93,63,50,50,0,40,40
2020-09-21 08:03:30.9939,172.8,68.8,40,39.81,0,19.91,67,24.1,24,0,40,40
2020-09-21 08:03:31.2466,172.8,68.8,40,39.81,0.1,19.92,52,3.69,3.67,0,40,40
2020-09-21 08:03:31.4994,172.8,68.8,40,39.81,0,19.93,6,-860,24.1,3.7,40,40
2020-09-21 08:03:31.7522,172.8,68.8,40,39.81,0,19.93,7,-880,24,3.7,40,40
2020-09-21 08:03:32.0049,172.8,68.8,40,39.81,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:03:32.2575,172.8,68.8,40,39.81,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:03:32.5102,172.8,68.8,40,39.81,0,19.93,61,725.1,718,0,40,40
2020-09-21 08:03:32.7628,172.8,68.8,40,39.81,0,19.93,62,425,425,0,40,40
2020-09-21 08:03:33.0119,172.8,68.8,40,39.81,0.1,19.92,64,8.1,8.3,0,40,40
2020-09-21 08:03:33.2598,172.8,68.8,40,39.81,0.1,19.93,3,722.3,0,23,40,40
2020-09-21 08:03:33.5076,172.8,68.8,40,39.81,0,19.87,4,721.9,0,23,40,40
2020-09-21 08:03:33.7555,172.8,68.8,40,39.81,0.1,19.92,65,-860,-880,0,40,40
2020-09-21 08:03:34.0072,172.8,68.8,40,39.81,0.1,19.93,66,5320,5320,0,40,40
2020-09-21 08:03:34.2600,172.8,68.8,40,39.81,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:03:34.5129,172.8,68.8,40,39.81,0.1,19.93,2,721.9,0,24,40,40
2020-09-21 08:03:34.7657,172.8,68.8,40,39.81,0.1,19.92,65,-860,-870,0,40,40
2020-09-21 08:03:35.0143,172.8,68.8,40,39.81,0,19.94,51,3.69,3.67,0,40,40
2020-09-21 08:03:35.2616,172.8,68.8,40,39.81,0,19.93,63,50,50,0,40,40
2020-09-21 08:03:35.5088,172.8,68.8,40,39.81,0.1,19.93,67,24,24,0,40,40
2020-09-21 08:03:35.7561,172.8,68.8,40,39.81,-0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:03:36.0034,172.8,68.8,40,39.81,0,19.93,6,-860,24,3.7,40,40
2020-09-21 08:03:36.2560,172.8,68.8,40,39.81,0.1,19.93,7,-870,24,3.7,40,40
2020-09-21 08:03:36.5090,172.8,68.8,40,39.81,0.1,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:03:36.7620,172.8,68.8,40,39.81,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:03:37.0150,172.8,68.8,40,39.81,0.1,19.92,61,724.9,718,0,40,40
2020-09-21 08:03:37.2650,172.8,68.8,40,39.81,0.1,19.94,62,425,425,0,40,40
2020-09-21 08:03:37.5125,172.8,68.8,40,39.81,-0.1,19.93,64,8.1,8.2,0,40,40
2020-09-21 08:03:37.7600,172.8,68.8,40,39.81,0.1,19.93,3,722.3,0,23,40,40
2020-09-21 08:03:38.0075,172.8,68.8,40,39.81,0.1,19.93,4,721.9,0,23,40,40
2020-09-21 08:03:38.2580,172.8,68.8,40,39.81,-0.1,19.93,65,-870,-880,0,40,40
2020-09-21 08:03:38.5108,172.8,68.8,40,39.81,0,19.92,66,5300,5300,0,40,40
2020-09-21 08:03:38.7637,172.8,68.8,40,39.81,0.1,19.92,1,722.3,0,23.5,40,40
2020-09-21 08:03:39.0166,172.8,68.8,40,39.81,-0.1,19.94,2,721.9,0,24,40,40
2020-09-21 08:03:39.2687,172.8,68.8,40,39.81,0,19.93,65,-870,-870,0,40,40
2020-09-21 08:03:39.5163,172.8,68.8,40,39.81,0.1,19.94,51,3.69,3.67,0,40,40
2020-09-21 08:03:39.7638,172.8,68.8,40,39.81,0,19.92,63,50,50,0,40,40
2020-09-21 08:03:40.0114,172.8,68.8,40,39.81,0,19.92,67,24,24,0,40,40
2020-09-21 08:03:40.2590,172.8,68.8,40,39.81,0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:03:40.5064,172.8,68.8,40,39.81,0,19.93,6,-860,24,3.7,40,40
2020-09-21 08:03:40.7538,172.8,68.8,40,39.81,0,19.93,7,-880,24,3.7,40,40
2020-09-21 08:03:41.0011,172.8,68.8,40,39.81,0.1,19.92,1,722.3,0,23.5,40,40
2020-09-21 08:03:41.2485,172.8,68.8,40,39.81,0,19.94,2,721.9,0,24,40,40
2020-09-21 08:03:41.4958,172.8,68.8,40,39.81,0,19.93,61,725.1,718,0,40,40
2020-09-21 08:03:41.7432,172.8,68.8,40,39.81,0,19.93,62,425,425,0,40,40
2020-09-21 08:03:41.9905,172.8,68.8,40,39.81,0,19.92,64,8.1,8.3,0,40,40
2020-09-21 08:03:42.2378,172.8,68.8,40,39.81,0,19.93,3,722.3,0,23,40,40
2020-09-21 08:03:42.4883,172.8,68.8,40,39.81,0,19.93,4,721.9,0,23,40,40
2020-09-21 08:03:42.7411,172.8,68.8,40,39.81,0,19.93,65,-870,-880,0,40,40
2020-09-21 08:03:42.9939,172.8,68.7,40,39.76,0.1,19.93,66,5310,5310,0,40,40
2020-09-21 08:03:43.2467,172.8,68.7,40,39.76,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:03:43.4977,172.8,68.7,40,39.76,0,19.92,2,721.9,0,24,40,40
2020-09-21 08:03:43.7452,172.8,68.7,40,39.76,0.1,19.93,65,-870,-880,0,40,40
2020-09-21 08:03:43.9927,172.8,68.7,40,39.76,0.1,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:03:44.2402,172.8,68.7,40,39.76,0,19.93,63,50,50,0,40,40
2020-09-21 08:03:44.4896,172.8,68.7,40,39.76,0,19.92,67,24,24,0,40,40
2020-09-21 08:03:44.7423,172.8,68.7,40,39.76,0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:03:44.9951,172.8,68.7,40,39.76,-0.1,19.93,6,-880,24,3.7,40,40
2020-09-21 08:03:45.2479,172.8,68.7,40,39.76,0,19.93,7,-880,24,3.7,40,40
2020-09-21 08:03:45.5007,172.8,68.7,40,39.76,0.1,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:03:45.7484,172.8,68.7,40,39.76,-0.1,19.93,2,721.9,0,24,40,40
2020-09-21 08:03:45.9958,172.8,68.7,40,39.76,0,19.93,61,725,718,0,40,40
2020-09-21 08:03:46.2433,172.8,68.7,40,39.76,0.1,19.93,62,425,425,0,40,40
2020-09-21 08:03:46.4907,172.8,68.7,40,39.76,0,19.93,64,8.1,8.2,0,40,40
2020-09-21 08:03:46.7412,172.8,68.7,40,39.76,0,19.93,3,722.3,0,23,40,40
2020-09-21 08:03:46.9941,172.8,68.7,40,39.76,0.1,19.93,4,721.8,0,23,40,40
2020-09-21 08:03:47.2470,172.8,68.7,40,39.76,0,19.94,65,-870,-880,0,40,40
2020-09-21 08:03:47.4999,172.8,68.7,40,39.76,0,19.93,66,5310,5310,0,40,40
2020-09-21 08:03:47.7501,172.8,68.7,40,39.76,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:03:47.9976,172.8,68.7,40,39.76,0,19.93,2,721.8,0,24,40,40
2020-09-21 08:03:48.2451,172.8,68.7,40,39.76,0,19.93,65,-880,-880,0,40,40
2020-09-21 08:03:48.4926,172.8,68.7,40,39.76,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:03:48.7401,172.8,68.7,40,39.76,0,19.93,63,50,50,0,40,40
2020-09-21 08:03:48.9875,172.8,68.7,40,39.76,0,19.93,67,24,24,0,40,40
2020-09-21 08:03:49.2350,172.8,68.7,40,39.76,0,19.92,52,3.69,3.67,0,40,40
2020-09-21 08:03:49.4825,172.8,68.7,40,39.76,0.1,19.93,6,-870,24,3.7,40,40
2020-09-21 08:03:49.7299,172.8,68.7,40,39.76,-0.1,19.93,7,-880,24,3.7,40,40
2020-09-21 08:03:49.9772,172.8,68.7,40,39.76,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:03:50.2245,172.8,68.7,40,39.76,0.1,19.92,2,721.8,0,24,40,40
2020-09-21 08:03:50.4718,172.8,68.7,40,39.76,0,19.93,61,725.1,718,0,40,40
2020-09-21 08:03:50.7191,172.8,68.7,40,39.76,0,19.93,62,425,425,0,40,40
2020-09-21 08:03:50.9703,172.8,68.7,40,39.76,0.1,19.93,64,8.1,8.3,0,40,40
2020-09-21 08:03:51.2228,172.8,68.7,40,39.76,0,19.93,3,722.3,0,23,40,40
2020-09-21 08:03:51.4753,172.8,68.7,40,39.76,0,19.95,4,721.8,0,23,40,40
2020-09-21 08:03:51.7278,172.8,68.7,40,39.76,0,19.93,65,-880,-880,0,40,40
2020-09-21 08:03:51.9768,172.8,68.7,40,39.76,0,19.93,66,5310,5320,0,40,40
2020-09-21 08:03:52.2242,172.8,68.7,40,39.76,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:03:52.4716,172.8,68.7,40,39.76,0,19.93,2,721.8,0,24,40,40
2020-09-21 08:03:52.7190,172.8,68.7,40,39.76,0,19.93,65,-870,-880,0,40,40
2020-09-21 08:03:52.9692,172.8,68.7,40,39.76,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:03:53.2204,172.8,68.7,40,39.76,0,19.94,63,50,50,0,40,40
2020-09-21 08:03:53.4715,172.8,68.7,40,39.76,0,19.93,67,24,24,0,40,40
2020-09-21 08:03:53.7227,172.8,68.7,40,39.76,0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:03:53.9748,172.8,68.7,40,39.76,0,19.93,6,-870,24,3.7,40,40
2020-09-21 08:03:54.2274,172.8,68.7,40,39.76,-0.1,19.93,7,-880,24,3.7,40,40
2020-09-21 08:03:54.4800,172.8,68.7,40,39.76,0.1,19.93,1,722.2,0,23.5,40,40
2020-09-21 08:03:54.7326,172.8,68.7,40,39.76,0,19.92,2,721.9,0,24,40,40
2020-09-21 08:03:54.9852,172.8,68.7,40,39.76,-0.1,19.93,61,725.1,718.1,0,40,40
2020-09-21 08:03:55.2379,172.8,68.7,40,39.76,0,19.94,62,425,425,0,40,40
2020-09-21 08:03:55.4906,172.8,68.7,40,39.76,0,19.93,64,8.1,8.3,0,40,40
2020-09-21 08:03:55.7434,172.8,68.7,40,39.76,-0.1,19.93,3,722.2,0,23,40,40
2020-09-21 08:03:55.9961,172.8,68.7,40,39.76,0,19.92,4,721.9,0,23,40,40
2020-09-21 08:03:56.2463,172.8,68.7,40,39.76,0.1,19.92,65,-860,-860,0,40,40
2020-09-21 08:03:56.4964,172.8,68.7,40,39.76,0,19.93,66,5320,5320,0,40,40
2020-09-21 08:03:56.7465,172.8,68.7,40,39.76,0,19.93,1,722.2,0,23.5,40,40
2020-09-21 08:03:56.9966,172.8,68.7,40,39.76,0.1,19.93,2,721.9,0,24,40,40
2020-09-21 08:03:57.2481,172.8,68.7,40,39.76,-0.1,19.93,65,-880,-880,0,40,40
2020-09-21 08:03:57.5008,172.8,68.7,40,39.76,0,19.95,51,3.69,3.67,0,40,40
2020-09-21 08:03:57.7534,172.8,68.7,40,39.76,0.1,19.93,63,50,50,0,40,40
2020-09-21 08:03:58.0061,172.8,68.7,40,39.76,0,19.93,67,24,24,0,40,40
2020-09-21 08:03:58.2559,172.8,68.7,40,39.76,0,19.94,52,3.69,3.67,0,40,40
2020-09-21 08:03:58.5034,172.8,68.7,40,39.76,0.1,19.93,6,-880,24,3.7,40,40
2020-09-21 08:03:58.7510,172.8,68.7,40,39.76,0,19.93,7,-880,24,3.7,40,40
2020-09-21 08:03:58.9985,172.8,68.7,40,39.76,0,19.93,1,722.2,0,23.5,40,40
2020-09-21 08:03:59.2460,172.8,68.7,40,39.76,0.1,19.94,2,721.9,0,24,40,40
2020-09-21 08:03:59.4933,172.8,68.7,40,39.76,0,19.93,61,725,718.1,0,40,40
2020-09-21 08:03:59.7407,172.8,68.7,40,39.76,0,19.91,62,425,425,0,40,40
2020-09-21 08:03:59.9880,172.8,68.7,40,39.76,0,19.93,64,8.1,8.3,0,40,40
2020-09-21 08:04:00.2354,172.8,68.7,40,39.76,0.1,19.93,3,722.2,0,23,40,40
2020-09-21 08:04:00.4861,172.8,68.7,40,39.76,0,19.93,4,721.9,0,23,40,40
2020-09-21 08:04:00.7380,172.8,68.7,40,39.76,0,19.93,65,-880,-880,0,40,40
2020-09-21 08:04:00.9898,172.8,68.7,40,39.76,0.1,19.93,66,5310,5310,0,40,40
2020-09-21 08:04:01.2417,172.8,68.7,40,39.76,0,19.92,1,722.2,0,23.5,40,40
2020-09-21 08:04:01.4919,172.8,68.7,40,39.76,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:01.7415,172.8,68.7,40,39.76,0,19.93,65,-880,-880,0,40,40
2020-09-21 08:04:01.9911,172.8,68.7,40,39.76,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:04:02.2407,172.8,68.7,40,39.76,0,19.92,63,50,50,0,40,40
2020-09-21 08:04:02.4925,172.8,68.7,40,39.76,0,19.93,67,24,24,0,40,40
2020-09-21 08:04:02.7452,172.8,68.7,40,39.76,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:04:02.9978,172.8,68.7,40,39.76,0,19.92,6,-870,24,3.7,40,40
2020-09-21 08:04:03.2505,172.8,68.7,40,39.76,0,19.93,7,-880,24,3.7,40,40
2020-09-21 08:04:03.5032,172.8,68.7,40,39.76,0,19.92,1,722.2,0,23.5,40,40
2020-09-21 08:04:03.7507,172.8,68.7,40,39.76,0,19.92,2,721.9,0,24,40,40
2020-09-21 08:04:03.9980,172.8,68.7,40,39.76,0,19.93,61,725.1,718.1,0,40,40
2020-09-21 08:04:04.2452,172.8,68.7,40,39.76,0,19.93,62,425,425,0,40,40
2020-09-21 08:04:04.4924,172.8,68.7,40,39.76,0.1,19.94,64,8.1,8.3,0,40,40
2020-09-21 08:04:04.7427,172.8,68.7,40,39.76,0,19.93,3,722.2,0,23,40,40
2020-09-21 08:04:04.9955,172.8,68.7,40,39.76,-0.1,19.93,4,721.9,0,23,40,40
2020-09-21 08:04:05.2482,172.8,68.7,40,39.76,0,19.93,65,-870,-880,0,40,40
2020-09-21 08:04:05.5010,172.8,68.7,40,39.76,0,19.93,66,5310,5300,0,40,40
2020-09-21 08:04:05.7510,172.8,68.7,40,39.76,-0.1,19.93,1,722.2,0,23.5,40,40
2020-09-21 08:04:05.9985,172.8,68.6,40,39.7,0,19.95,2,721.9,0,24,40,40
2020-09-21 08:04:06.2460,172.8,68.6,40,39.7,0,19.93,65,-880,-870,0,40,40
2020-09-21 08:04:06.4935,172.8,68.6,40,39.7,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:04:06.7411,172.8,68.6,40,39.7,0,19.93,63,50,50,0,40,40
2020-09-21 08:04:06.9883,172.8,68.6,40,39.7,0,19.93,67,24,24,0,40,40
2020-09-21 08:04:07.2356,172.8,68.6,40,39.7,0,19.91,52,3.69,3.67,0,40,40
2020-09-21 08:04:07.4828,172.8,68.6,40,39.7,0,19.93,6,-880,24,3.7,40,40
2020-09-21 08:04:07.7301,172.8,68.6,40,39.7,0.1,19.93,7,-870,24,3.7,40,40
2020-09-21 08:04:07.9806,172.8,68.6,40,39.7,-0.1,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:04:08.2312,172.8,68.6,40,39.7,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:08.4819,172.8,68.6,40,39.7,0.1,19.93,61,725.1,717.9,0,40,40
2020-09-21 08:04:08.7325,172.8,68.6,40,39.7,0,19.93,62,425,425,0,40,40
2020-09-21 08:04:08.9800,172.8,68.6,40,39.7,-0.1,19.92,64,8.1,8.2,0,40,40
2020-09-21 08:04:09.2273,172.8,68.6,40,39.7,0.1,19.93,3,722.3,0,23,40,40
2020-09-21 08:04:09.4745,172.8,68.6,40,39.7,0,19.93,4,721.9,0,23,40,40
2020-09-21 08:04:09.7217,172.8,68.6,40,39.7,0,19.92,65,-880,-880,0,40,40
2020-09-21 08:04:09.9690,172.8,68.6,40,39.7,0.1,19.93,66,5300,5290,0,40,40
2020-09-21 08:04:10.2163,172.8,68.6,40,39.7,0,19.94,1,722.3,0,23.5,40,40
2020-09-21 08:04:10.4637,172.8,68.6,40,39.7,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:10.7110,172.8,68.6,40,39.7,0,19.92,65,-880,-870,0,40,40
2020-09-21 08:04:10.9602,172.8,68.6,40,39.7,0.1,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:04:11.2127,172.8,68.6,40,39.7,0,19.93,63,50,50,0,40,40
2020-09-21 08:04:11.4653,172.8,68.6,40,39.7,0,19.93,67,24,24,0,40,40
2020-09-21 08:04:11.7179,172.8,68.6,40,39.7,0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:04:11.9701,172.8,68.6,40,39.7,0,19.94,6,-870,24,3.7,40,40
2020-09-21 08:04:12.2217,172.8,68.6,40,39.7,0,19.93,7,-870,24,3.7,40,40
2020-09-21 08:04:12.4734,172.8,68.6,40,39.7,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:04:12.7250,172.8,68.6,40,39.7,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:12.9766,172.8,68.6,40,39.7,0,19.92,61,725.1,717.9,0,40,40
2020-09-21 08:04:13.2282,172.8,68.6,40,39.7,0,19.92,62,425,425,0,40,40
2020-09-21 08:04:13.4798,172.8,68.6,40,39.7,0,19.92,64,8.1,8.2,0,40,40
2020-09-21 08:04:13.7314,172.8,68.6,40,39.7,0,19.93,3,722.3,0,23,40,40
2020-09-21 08:04:13.9830,172.8,68.6,40,39.7,0,19.93,4,721.9,0,23,40,40
2020-09-21 08:04:14.2356,172.8,68.6,40,39.7,0,19.93,65,-880,-890,0,40,40
2020-09-21 08:04:14.4884,172.8,68.6,40,39.7,0.1,19.92,66,5280,5280,0,40,40
2020-09-21 08:04:14.7411,172.8,68.6,40,39.7,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:04:14.9938,172.8,68.6,40,39.7,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:15.2454,172.8,68.6,40,39.7,0.1,19.93,65,-880,-880,0,40,40
2020-09-21 08:04:15.4970,172.8,68.6,40,39.7,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:04:15.7486,172.8,68.6,40,39.7,-0.1,19.92,63,50,50,0,40,40
2020-09-21 08:04:16.0002,172.8,68.6,40,39.7,0.1,19.93,67,24,24,0,40,40
2020-09-21 08:04:16.2496,172.8,68.6,40,39.7,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:04:16.4971,172.8,68.6,40,39.7,-0.1,19.93,6,-880,24,3.7,40,40
2020-09-21 08:04:16.7447,172.8,68.6,40,39.7,0.1,19.93,7,-880,24,3.7,40,40
2020-09-21 08:04:16.9922,172.8,68.6,40,39.7,0,19.94,1,722.3,0,23.5,40,40
2020-09-21 08:04:17.2427,172.8,68.6,40,39.7,-0.1,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:17.4955,172.8,68.6,40,39.7,0.1,19.93,61,725.1,718,0,40,40
2020-09-21 08:04:17.7483,172.8,68.6,40,39.7,0.1,19.93,62,425,425,0,40,40
2020-09-21 08:04:18.0011,172.8,68.6,40,39.7,-0.1,19.93,64,8.1,8.2,0,40,40
2020-09-21 08:04:18.2531,172.8,68.6,40,39.7,0.1,19.93,3,722.3,0,23,40,40
2020-09-21 08:04:18.5006,172.8,68.6,40,39.7,0.1,19.93,4,721.9,0,23,40,40
2020-09-21 08:04:18.7481,172.8,68.6,40,39.7,0,19.93,65,-880,-880,0,40,40
2020-09-21 08:04:18.9956,172.8,68.6,40,39.7,0,19.93,66,5280,5280,0,40,40
2020-09-21 08:04:19.2431,172.8,68.6,40,39.7,0.1,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:04:19.4905,172.8,68.6,40,39.7,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:19.7378,172.8,68.6,40,39.7,0,19.92,65,-880,-880,0,40,40
2020-09-21 08:04:19.9852,172.8,68.6,40,39.7,0.1,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:04:20.2325,172.8,68.6,40,39.7,0,19.93,63,50,50,0,40,40
2020-09-21 08:04:20.4853,172.8,68.6,40,39.7,0,19.93,67,24,24,0,40,40
2020-09-21 08:04:20.7381,172.8,68.6,40,39.7,0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:04:20.9909,172.8,68.6,40,39.7,0.1,19.93,6,-870,24,3.7,40,40
2020-09-21 08:04:21.2437,172.8,68.6,40,39.7,0,19.93,7,-880,24,3.7,40,40
2020-09-21 08:04:21.4913,172.8,68.6,40,39.7,0,19.92,1,722.3,0,23.5,40,40
2020-09-21 08:04:21.7387,172.8,68.6,40,39.7,0.1,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:21.9860,172.8,68.6,40,39.7,0,19.93,61,725,718.1,0,40,40
2020-09-21 08:04:22.2334,172.8,68.6,40,39.7,0,19.93,62,425,425,0,40,40
2020-09-21 08:04:22.4807,172.8,68.6,40,39.7,0,19.92,64,8.1,8.2,0,40,40
2020-09-21 08:04:22.7280,172.8,68.6,40,39.7,0,19.93,3,722.4,0,23,40,40
2020-09-21 08:04:22.9754,172.8,68.6,40,39.7,0,19.93,4,722,0,23,40,40
2020-09-21 08:04:23.2227,172.8,68.6,40,39.7,0,19.93,65,-880,-880,0,40,40
2020-09-21 08:04:23.4740,172.8,68.6,40,39.7,0,19.93,66,5280,5280,0,40,40
2020-09-21 08:04:23.7265,172.8,68.6,40,39.7,0,19.94,1,722.4,0,23.5,40,40
2020-09-21 08:04:23.9791,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 08:04:24.2316,172.8,68.6,40,39.7,0.1,19.94,65,-880,-890,0,40,40
2020-09-21 08:04:24.4841,172.8,68.6,40,39.7,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:04:24.7336,172.8,68.6,40,39.7,0,19.92,63,50,50,0,40,40
2020-09-21 08:04:24.9829,172.8,68.6,40,39.7,0.1,19.92,67,23.9,24,0,40,40
2020-09-21 08:04:25.2322,172.8,68.6,40,39.7,0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:04:25.4815,172.8,68.6,40,39.7,0,19.92,6,-890,23.9,3.7,40,40
2020-09-21 08:04:25.7342,172.8,68.6,40,39.7,0,19.92,7,-890,23.9,3.7,40,40
2020-09-21 08:04:25.9871,172.8,68.6,40,39.7,0.1,19.93,1,722.4,0,23.5,40,40
2020-09-21 08:04:26.2399,172.8,68.6,40,39.7,0,19.93,2,722,0,24,40,40
2020-09-21 08:04:26.4928,172.8,68.6,40,39.7,0,19.93,61,725.1,718.1,0,40,40
2020-09-21 08:04:26.7417,172.8,68.6,40,39.7,0.1,19.93,62,425,425,0,40,40
2020-09-21 08:04:26.9902,172.8,68.6,40,39.7,0,19.93,64,8.1,8.2,0,40,40
2020-09-21 08:04:27.2388,172.8,68.6,40,39.7,0,19.93,3,722.4,0,23,40,40
2020-09-21 08:04:27.4874,172.8,68.6,40,39.7,0.1,19.93,4,722,0,23,40,40
2020-09-21 08:04:27.7353,172.8,68.6,40,39.7,0.1,19.93,65,-880,-880,0,40,40
2020-09-21 08:04:27.9824,172.8,68.6,40,39.7,0,19.92,66,5280,5280,0,40,40
2020-09-21 08:04:28.2294,172.8,68.6,40,39.7,0.1,19.94,1,722.4,0,23.5,40,40
2020-09-21 08:04:28.4765,172.8,68.6,40,39.7,0.1,19.93,2,722,0,24,40,40
2020-09-21 08:04:28.7237,172.8,68.6,40,39.7,0,19.93,65,-880,-880,0,40,40
2020-09-21 08:04:28.9709,172.8,68.6,40,39.7,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:04:29.2182,172.8,68.6,40,39.7,0.1,19.93,63,50,50,0,40,40
2020-09-21 08:04:29.4655,172.8,68.6,40,39.7,0,19.93,67,23.9,23.9,0,40,40
2020-09-21 08:04:29.7128,172.8,68.6,40,39.7,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:04:29.9654,172.8,68.6,40,39.7,0.1,19.93,6,-880,23.9,3.7,40,40
2020-09-21 08:04:30.2180,172.8,68.6,40,39.7,0.1,19.93,7,-880,23.9,3.7,40,40
2020-09-21 08:04:30.4706,172.8,68.6,40,39.7,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:04:30.7232,172.8,68.6,40,39.7,0.1,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:30.9718,172.8,68.6,40,39.7,0.1,19.93,61,725,718.1,0,40,40
2020-09-21 08:04:31.2191,172.8,68.6,40,39.7,0,19.94,62,425,425,0,40,40
2020-09-21 08:04:31.4663,172.8,68.6,40,39.7,0.1,19.93,64,8.1,8.2,0,40,40
2020-09-21 08:04:31.7135,172.8,68.6,40,39.7,0.1,19.93,3,722.3,0,23,40,40
2020-09-21 08:04:31.9627,172.8,68.6,40,39.7,0,19.93,4,721.9,0,23,40,40
2020-09-21 08:04:32.2152,172.8,68.6,40,39.7,0,19.93,65,-880,-880,0,40,40
2020-09-21 08:04:32.4677,172.8,68.6,40,39.7,0.1,19.94,66,5280,5290,0,40,40
2020-09-21 08:04:32.7203,172.8,68.6,40,39.7,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:04:32.9712,172.8,68.6,40,39.7,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:33.2186,172.8,68.6,40,39.7,0,19.94,65,-880,-880,0,40,40
2020-09-21 08:04:33.4661,172.8,68.6,40,39.7,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:04:33.7135,172.8,68.6,40,39.7,0,19.93,63,50,50,0,40,40
2020-09-21 08:04:33.9609,172.8,68.6,40,39.7,0,19.93,67,23.9,23.9,0,40,40
2020-09-21 08:04:34.2083,172.8,68.6,40,39.7,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:04:34.4557,172.8,68.6,40,39.7,0,19.93,6,-890,23.9,3.7,40,40
2020-09-21 08:04:34.7031,172.8,68.6,40,39.7,0,19.93,7,-880,23.9,3.7,40,40
2020-09-21 08:04:34.9505,172.8,68.6,40,39.7,0.1,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:04:35.1996,172.8,68.6,40,39.7,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:35.4488,172.8,68.6,40,39.7,0,19.93,61,725.1,718.1,0,40,40
2020-09-21 08:04:35.6981,172.8,68.6,40,39.7,0,19.93,62,425,425,0,40,40
2020-09-21 08:04:35.9474,172.8,68.6,40,39.7,0.1,19.93,64,8.1,8.2,0,40,40
2020-09-21 08:04:36.1994,172.8,68.6,40,39.7,0,19.93,3,722.3,0,23,40,40
2020-09-21 08:04:36.4520,172.8,68.6,40,39.7,0,19.94,4,721.9,0,23,40,40
2020-09-21 08:04:36.7045,172.8,68.6,40,39.7,0.1,19.93,65,-880,-880,0,40,40
2020-09-21 08:04:36.9570,172.8,68.6,40,39.7,0.1,19.93,66,5280,5280,0,40,40
2020-09-21 08:04:37.2052,172.8,68.6,40,39.7,-0.1,19.93,1,722.4,0,23.5,40,40
2020-09-21 08:04:37.4526,172.8,68.6,40,39.7,0.1,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:37.7000,172.8,68.6,40,39.7,0.1,19.93,65,-880,-880,0,40,40
2020-09-21 08:04:37.9474,172.8,68.6,40,39.7,-0.1,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:04:38.1970,172.8,68.6,40,39.7,0.1,19.93,63,50,50,0,40,40
2020-09-21 08:04:38.4483,172.8,68.6,40,39.7,0.1,19.94,67,23.9,23.9,0,40,40
2020-09-21 08:04:38.6996,172.8,68.6,40,39.7,-0.1,19.92,52,3.69,3.67,0,40,40
2020-09-21 08:04:38.9509,172.8,68.6,40,39.7,0,19.93,6,-880,23.9,3.7,40,40
2020-09-21 08:04:39.2001,172.8,68.6,40,39.7,0.1,19.93,7,-880,23.9,3.7,40,40
2020-09-21 08:04:39.4473,172.8,68.6,40,39.7,-0.1,19.92,1,722.4,0,23.5,40,40
2020-09-21 08:04:39.6945,172.8,68.6,40,39.7,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:39.9418,172.8,68.6,40,39.7,0.1,19.93,61,725.1,718,0,40,40
2020-09-21 08:04:40.1918,172.8,68.6,40,39.7,-0.1,19.93,62,425,425,0,40,40
2020-09-21 08:04:40.4444,172.8,68.6,40,39.7,0,19.93,64,8.1,8.2,0,40,40
2020-09-21 08:04:40.6969,172.8,68.6,40,39.7,0.1,19.93,3,722.4,0,23,40,40
2020-09-21 08:04:40.9494,172.8,68.6,40,39.7,0,19.92,4,721.9,0,23,40,40
2020-09-21 08:04:41.2020,172.8,68.6,40,39.7,0,19.93,65,-880,-880,0,40,40
2020-09-21 08:04:41.4545,172.8,68.6,40,39.7,0,19.93,66,5280,5280,0,40,40
2020-09-21 08:04:41.7071,172.8,68.6,40,39.7,0,19.93,1,722.4,0,23.5,40,40
2020-09-21 08:04:41.9596,172.8,68.6,40,39.7,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:42.2122,172.8,68.6,40,39.7,0,19.93,65,-880,-870,0,40,40
2020-09-21 08:04:42.4647,172.8,68.6,40,39.7,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:04:42.7172,172.8,68.6,40,39.7,0,19.91,63,50,50,0,40,40
2020-09-21 08:04:42.9698,172.8,68.6,40,39.7,0,19.92,67,23.9,23.9,0,40,40
2020-09-21 08:04:43.2223,172.8,68.6,40,39.7,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:04:43.4749,172.8,68.6,40,39.7,0,19.93,6,-880,23.9,3.7,40,40
2020-09-21 08:04:43.7276,172.8,68.6,40,39.7,0,19.93,7,-870,23.9,3.7,40,40
2020-09-21 08:04:43.9802,172.8,68.6,40,39.7,0,19.94,1,722.4,0,23.5,40,40
2020-09-21 08:04:44.2328,172.8,68.6,40,39.7,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:44.4855,172.8,68.6,40,39.7,0,19.93,61,725.2,718.1,0,40,40
2020-09-21 08:04:44.7383,172.8,68.6,40,39.7,0,19.93,62,425,425,0,40,40
2020-09-21 08:04:44.9911,172.8,68.6,40,39.7,0,19.93,64,8.1,8.2,0,40,40
2020-09-21 08:04:45.2438,172.8,68.6,40,39.7,0.1,19.93,3,722.3,0,23,40,40
2020-09-21 08:04:45.4965,172.8,68.6,40,39.7,0,19.92,4,721.9,0,23,40,40
2020-09-21 08:04:45.7491,172.8,68.6,40,39.7,0,19.93,65,-870,-880,0,40,40
2020-09-21 08:04:46.0017,172.8,68.6,40,39.7,0.1,19.91,66,5280,5280,0,40,40
2020-09-21 08:04:46.2543,172.8,68.6,40,39.7,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:04:46.5072,172.8,68.6,40,39.7,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:46.7601,172.8,68.6,40,39.7,0.1,19.91,65,-870,-870,0,40,40
2020-09-21 08:04:47.0131,172.8,68.6,40,39.7,0,19.92,51,3.69,3.67,0,40,40
2020-09-21 08:04:47.2661,172.8,68.6,40,39.7,0,19.93,63,50,50,0,40,40
2020-09-21 08:04:47.5146,172.8,68.6,40,39.7,0.1,19.93,67,23.9,23.9,0,40,40
2020-09-21 08:04:47.7620,172.8,68.6,40,39.7,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:04:48.0094,172.8,68.6,40,39.7,-0.1,19.93,6,-880,23.9,3.7,40,40
2020-09-21 08:04:48.2568,172.8,68.6,40,39.7,0.1,19.93,7,-870,23.9,3.7,40,40
2020-09-21 08:04:48.5042,172.8,68.6,40,39.7,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:04:48.7515,172.8,68.6,40,39.7,-0.1,19.93,2,721.9,0,24,40,40
2020-09-21 08:04:48.9989,172.8,68.5,40,39.64,0,19.93,61,725,718,0,40,40
2020-09-21 08:04:49.2463,172.8,68.5,40,39.64,0.1,19.93,62,425,425,0,40,40
2020-09-21 08:04:49.4936,172.8,68.5,40,39.64,-0.1,19.93,64,8.1,8.2,0,40,40
2020-09-21 08:04:49.7411,172.8,68.5,40,39.64,0,19.93,3,722.3,0,23,40,40
2020-09-21 08:04:49.9885,172.8,68.5,40,39.64,0.1,19.91,4,721.9,0,23,40,40
2020-09-21 08:04:50.2360,172.8,68.5,40,39.64,-0.1,19.93,65,-880,-880,0,40,40
2020-09-21 08:04:50.4834,172.8,68.5,40,39.64,0,19.93,66,5290,5290,0,40,40
2020-09-21 08:04:50.7319,172.8,68.5,40,39.64,0.1,19.92,1,722.3,0,23.5,40,40
2020-09-21 08:04:50.9803,172.8,68.5,40,39.64,0,19.92,2,721.9,0,24,40,40
2020-09-21 08:04:51.2288,172.8,68.5,40,39.64,0,19.93,65,-880,-870,0,40,40
2020-09-21 08:04:51.4773,172.8,68.5,40,39.64,0.1,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:04:51.7247,172.8,68.5,40,39.64,0,19.93,63,50,50,0,40,40
2020-09-21 08:04:51.9720,172.8,68.5,40,39.64,0,19.94,67,23.9,23.9,0,40,40
2020-09-21 08:04:52.2193,172.8,68.5,40,39.64,0,19.95,52,3.69,3.67,0,40,40
2020-09-21 08:04:52.4666,172.8,68.5,40,39.64,0,19.93,6,-870,23.9,3.7,40,40
2020-09-21 08:04:52.7184,172.8,68.5,40,39.64,0,19.93,7,-870,23.9,3.7,40,40
2020-09-21 08:04:52.9707,172.8,68.5,40,39.64,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:04:53.2230,172.8,68.5,40,39.64,0,19.93,2,721.8,0,24,40,40
2020-09-21 08:04:53.4753,172.8,68.5,40,39.64,0,19.93,61,725.1,718,0,40,40
2020-09-21 08:04:53.7249,172.8,68.5,40,39.64,0,19.93,62,425,425,0,40,40
2020-09-21 08:04:53.9723,172.8,68.5,40,39.64,0,19.93,64,8.1,8.2,0,40,40
2020-09-21 08:04:54.2198,172.8,68.5,40,39.64,0,19.93,3,722.3,0,23,40,40
2020-09-21 08:04:54.4672,172.8,68.5,40,39.64,0,19.94,4,721.8,0,23,40,40
2020-09-21 08:04:54.7144,172.8,68.5,40,39.64,0,19.93,65,-870,-870,0,40,40
2020-09-21 08:04:54.9615,172.8,68.5,40,39.64,0,19.93,66,5290,5290,0,40,40
2020-09-21 08:04:55.2087,172.8,68.5,40,39.64,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:04:55.4558,172.8,68.5,40,39.64,0,19.93,2,721.8,0,24,40,40
2020-09-21 08:04:55.7029,172.8,68.5,40,39.64,0.1,19.93,65,-870,-880,0,40,40
2020-09-21 08:04:55.9502,172.8,68.5,40,39.64,0,19.94,51,3.69,3.67,0,40,40
2020-09-21 08:04:56.1974,172.8,68.5,40,39.64,0,19.93,63,50,50,0,40,40
2020-09-21 08:04:56.4446,172.8,68.5,40,39.64,0,19.93,67,23.9,23.9,0,40,40
2020-09-21 08:04:56.6927,172.8,68.5,40,39.64,0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:04:56.9452,172.8,68.5,40,39.64,0,19.92,6,-880,23.9,3.7,40,40
2020-09-21 08:04:57.1977,172.8,68.5,40,39.64,0,19.92,7,-880,23.9,3.7,40,40
2020-09-21 08:04:57.4503,172.8,68.5,40,39.64,0.1,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:04:57.7028,172.8,68.5,40,39.64,0,19.93,2,721.8,0,24,40,40
2020-09-21 08:04:57.9555,172.8,68.5,40,39.64,-0.1,19.93,61,725.1,718.1,0,40,40
2020-09-21 08:04:58.2081,172.8,68.5,40,39.64,0.1,19.93,62,425,425,0,40,40
2020-09-21 08:04:58.4608,172.8,68.5,40,39.64,0,19.92,64,8.1,8.2,0,40,40
2020-09-21 08:04:58.7134,172.8,68.5,40,39.64,-0.1,19.93,3,722.3,0,23,40,40
2020-09-21 08:04:58.9608,172.8,68.5,40,39.64,0,19.92,4,721.9,0,23,40,40
2020-09-21 08:04:59.2082,172.8,68.5,40,39.64,0,19.85,65,-870,-870,0,40,40
2020-09-21 08:04:59.4556,172.8,68.5,40,39.64,-0.1,19.92,66,5290,5290,0,40,40
2020-09-21 08:04:59.7032,172.8,68.5,40,39.64,0,19.93,1,722.3,0,23.5,40,40
