Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:04:59.9559,172.8,68.5,40,39.64,0,19.92,2,721.9,0,24,40,40
2020-09-21 08:05:00.2085,172.8,68.5,40,39.64,-0.1,19.93,65,-880,-880,0,40,40
2020-09-21 08:05:00.4611,172.8,68.5,40,39.64,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:05:00.7138,172.8,68.5,40,39.64,0,19.94,63,50,50,0,40,40
2020-09-21 08:05:00.9633,172.8,68.4,40,39.58,0,19.94,67,23.9,23.9,0,40,40
2020-09-21 08:05:01.2128,172.8,68.4,40,39.58,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:05:01.4623,172.8,68.4,40,39.58,0.1,19.93,6,-870,23.9,3.7,40,40
2020-09-21 08:05:01.7118,172.8,68.4,40,39.58,0,19.93,7,-880,23.9,3.7,40,40
2020-09-21 08:05:01.9636,172.8,68.4,40,39.58,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:05:02.2162,172.8,68.4,40,39.58,0.1,19.93,2,721.9,0,24,40,40
2020-09-21 08:05:02.4688,172.8,68.4,40,39.58,0,19.93,61,725,718,0,40,40
2020-09-21 08:05:02.7214,172.8,68.4,40,39.58,0,19.94,62,425,425,0,40,40
2020-09-21 08:05:02.9740,172.8,68.4,40,39.58,0,19.93,64,8.1,8.2,0,40,40
2020-09-21 08:05:03.2266,172.8,68.4,40,39.58,0,19.93,3,722.3,0,23,40,40
2020-09-21 08:05:03.4792,172.8,68.4,40,39.58,0,19.95,4,721.9,0,23,40,40
2020-09-21 08:05:03.7318,172.8,68.4,40,39.58,0,19.93,65,-870,-870,0,40,40
2020-09-21 08:05:03.9844,172.8,68.4,40,39.58,0,19.93,66,5290,5290,0,40,40
2020-09-21 08:05:04.2370,172.8,68.4,40,39.58,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:05:04.4896,172.8,68.4,40,39.58,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:05:04.7423,172.8,68.4,40,39.58,0,19.93,65,-870,-870,0,40,40
2020-09-21 08:05:04.9949,172.8,68.4,40,39.58,0,19.9,51,3.69,3.67,0,40,40
2020-09-21 08:05:05.2476,172.8,68.4,40,39.58,0,19.93,63,50,50,0,40,40
2020-09-21 08:05:05.5002,172.8,68.4,40,39.58,0,19.93,67,23.9,23.9,0,40,40
2020-09-21 08:05:05.7529,172.8,68.4,40,39.58,0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:05:06.0055,172.8,68.4,40,39.58,0,19.93,6,-870,23.9,3.7,40,40
2020-09-21 08:05:06.2567,172.8,68.4,40,39.58,0,19.93,7,-870,23.9,3.7,40,40
2020-09-21 08:05:06.5077,172.8,68.4,40,39.58,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:05:06.7588,172.8,68.4,40,39.58,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:05:07.0099,172.8,68.4,40,39.58,0,19.93,61,725,718,0,40,40
2020-09-21 08:05:07.2604,172.8,68.4,40,39.58,0,19.93,62,425,425,0,40,40
2020-09-21 08:05:07.5110,172.8,68.4,40,39.58,0.1,19.93,64,8.1,8.2,0,40,40
2020-09-21 08:05:07.7616,172.8,68.4,40,39.58,-0.1,19.93,3,722.3,0,23,40,40
2020-09-21 08:05:08.0122,172.8,68.4,40,39.58,0,19.93,4,721.9,0,23,40,40
2020-09-21 08:05:08.2615,172.8,68.4,40,39.58,0.1,19.93,65,-860,-860,0,40,40
2020-09-21 08:05:08.5099,172.8,68.4,40,39.58,0,19.93,66,5280,5280,0,40,40
2020-09-21 08:05:08.7582,172.8,68.4,40,39.58,-0.1,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:05:09.0066,172.8,68.4,40,39.58,0.1,19.93,2,721.9,0,24,40,40
2020-09-21 08:05:09.2549,172.8,68.4,40,39.58,0,19.93,65,-870,-870,0,40,40
2020-09-21 08:05:09.5027,172.8,68.4,40,39.58,-0.1,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:05:09.7502,172.8,68.4,40,39.58,0.1,19.93,63,50,50,0,40,40
2020-09-21 08:05:09.9977,172.8,68.4,40,39.58,0,19.93,67,23.9,23.9,0,40,40
2020-09-21 08:05:10.2452,172.8,68.4,40,39.58,-0.1,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:05:10.4928,172.8,68.4,40,39.58,0.1,19.93,6,-870,23.9,3.7,40,40
2020-09-21 08:05:10.7403,172.8,68.4,40,39.58,0,19.93,7,-870,23.9,3.7,40,40
2020-09-21 08:05:10.9878,172.8,68.4,40,39.58,-0.1,19.92,1,722.3,0,23.5,40,40
2020-09-21 08:05:11.2353,172.8,68.4,40,39.58,0.1,19.93,2,721.9,0,24,40,40
2020-09-21 08:05:11.4828,172.8,68.4,40,39.58,0.1,19.94,61,725,718.1,0,40,40
2020-09-21 08:05:11.7302,172.8,68.4,40,39.58,0,19.93,62,425,425,0,40,40
2020-09-21 08:05:11.9776,172.8,68.4,40,39.58,0,19.93,64,8.1,8.2,0,40,40
2020-09-21 08:05:12.2250,172.8,68.4,40,39.58,0.1,19.93,3,722.3,0,23,40,40
2020-09-21 08:05:12.4743,172.8,68.4,40,39.58,0,19.93,4,721.9,0,23,40,40
2020-09-21 08:05:12.7267,172.8,68.4,40,39.58,0,19.92,65,-870,-870,0,40,40
2020-09-21 08:05:12.9791,172.8,68.4,40,39.58,0.1,19.93,66,5290,5290,0,40,40
2020-09-21 08:05:13.2316,172.8,68.4,40,39.58,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:05:13.4840,172.8,68.4,40,39.58,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:05:13.7366,172.8,68.4,40,39.58,0,19.93,65,-870,-870,0,40,40
2020-09-21 08:05:13.9891,172.8,68.4,40,39.58,0,19.92,51,3.69,3.67,0,40,40
2020-09-21 08:05:14.2417,172.8,68.4,40,39.58,0,19.93,63,50,50,0,40,40
2020-09-21 08:05:14.4943,172.8,68.4,40,39.58,0,19.93,67,23.9,23.9,0,40,40
2020-09-21 08:05:14.7469,172.8,68.4,40,39.58,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:05:14.9996,172.8,68.4,40,39.58,0,19.92,6,-870,23.9,3.7,40,40
2020-09-21 08:05:15.2523,172.8,68.4,40,39.58,0,19.93,7,-870,23.9,3.7,40,40
2020-09-21 08:05:15.5050,172.8,68.4,40,39.58,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:05:15.7556,172.8,68.4,40,39.58,0.1,19.93,2,721.9,0,24,40,40
2020-09-21 08:05:16.0032,172.8,68.4,40,39.58,0,19.93,61,725.1,718.1,0,40,40
2020-09-21 08:05:16.2507,172.8,68.4,40,39.58,0,19.93,62,425,425,0,40,40
2020-09-21 08:05:16.4983,172.8,68.4,40,39.58,0.1,19.94,64,8.1,8.3,0,40,40
2020-09-21 08:05:16.7459,172.8,68.4,40,39.58,0,19.92,3,722.3,0,23,40,40
2020-09-21 08:05:16.9934,172.8,68.4,40,39.58,-0.1,19.93,4,721.9,0,23,40,40
2020-09-21 08:05:17.2410,172.8,68.4,40,39.58,0,19.93,65,-870,-870,0,40,40
2020-09-21 08:05:17.4886,172.8,68.4,40,39.58,0,19.93,66,5290,5280,0,40,40
2020-09-21 08:05:17.7361,172.8,68.4,40,39.58,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:05:17.9835,172.8,68.4,40,39.58,0,19.94,2,721.9,0,24,40,40
2020-09-21 08:05:18.2308,172.8,68.4,40,39.58,0.1,19.93,65,-870,-870,0,40,40
2020-09-21 08:05:18.4781,172.8,68.4,40,39.58,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:05:18.7254,172.8,68.4,40,39.58,0,19.93,63,50,50,0,40,40
2020-09-21 08:05:18.9728,172.8,68.4,40,39.58,0.1,19.93,67,23.9,23.9,0,40,40
2020-09-21 08:05:19.2202,172.8,68.4,40,39.58,0,19.92,52,3.69,3.67,0,40,40
2020-09-21 08:05:19.4675,172.8,68.4,40,39.58,0,19.94,6,-880,23.9,3.7,40,40
2020-09-21 08:05:19.7149,172.8,68.4,40,39.58,0.1,20.01,7,-870,23.9,3.7,40,40
2020-09-21 08:05:19.9640,172.8,68.4,40,39.58,0,19.93,1,722.3,0,23.5,40,40
2020-09-21 08:05:20.2167,172.8,68.4,40,39.58,-0.1,19.93,2,721.9,0,24,40,40
2020-09-21 08:05:20.4695,172.8,68.4,40,39.58,0.1,19.93,61,725.1,718,0,40,40
2020-09-21 08:05:20.7222,172.8,68.4,40,39.58,0,19.93,62,425,425,0,40,40
2020-09-21 08:05:20.9734,172.8,68.4,39.75,39.58,-0.1,19.93,64,8.1,8.2,0,40,40
2020-09-21 08:05:21.2208,172.8,68.4,39.75,39.58,0.1,19.93,3,722.4,0,23,40,40
2020-09-21 08:05:21.4681,172.8,68.4,39.75,39.58,0.1,19.93,4,721.9,0,23,40,40
2020-09-21 08:05:21.7155,172.8,68.4,39.75,39.58,0,19.93,65,-870,-880,0,40,40
2020-09-21 08:05:21.9628,172.8,68.4,39.75,39.58,0.1,19.93,66,5290,5280,0,40,40
2020-09-21 08:05:22.2151,172.8,68.4,39.75,39.58,0.1,19.92,1,722.4,0,23.5,40,40
2020-09-21 08:05:22.4677,172.8,68.4,39.75,39.58,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:05:22.7202,172.8,68.4,39.75,39.58,0,19.94,65,-860,-870,0,40,40
2020-09-21 08:05:22.9727,172.8,68.4,39.75,39.58,0.1,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:05:23.2254,172.8,68.4,39.75,39.58,0,19.93,63,50,50,0,40,40
2020-09-21 08:05:23.4781,172.8,68.4,39.75,39.58,0,19.94,67,23.9,23.9,0,40,40
2020-09-21 08:05:23.7308,172.8,68.4,39.75,39.58,0,19.93,52,3.69,3.67,0,40,40
2020-09-21 08:05:23.9834,172.8,68.4,39.75,39.58,0,19.93,6,-850,23.9,3.7,40,40
2020-09-21 08:05:24.2362,172.8,68.4,39.75,39.58,0,19.93,7,-870,23.9,3.7,40,40
2020-09-21 08:05:24.4890,172.8,68.4,39.75,39.58,0,19.93,1,722.4,0,23.5,40,40
2020-09-21 08:05:24.7418,172.8,68.4,39.75,39.58,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:05:24.9946,172.8,68.4,39.75,39.58,0,19.93,61,725.1,718,0,40,40
2020-09-21 08:05:25.2443,172.8,68.4,39.75,39.58,0,19.93,62,425,425,0,40,40
2020-09-21 08:05:25.4916,172.8,68.4,39.75,39.58,0,19.93,64,8.1,8.2,0,40,40
2020-09-21 08:05:25.7389,172.8,68.4,39.75,39.58,0.1,19.93,3,722.4,0,23,40,40
2020-09-21 08:05:25.9862,172.8,68.4,39.75,39.58,0,19.93,4,721.9,0,23,40,40
2020-09-21 08:05:26.2342,172.8,68.4,39.75,39.58,0,19.93,65,-850,-880,0,40,40
2020-09-21 08:05:26.4864,172.8,68.4,39.75,39.58,0.1,19.93,66,5280,5280,0,40,40
2020-09-21 08:05:26.7386,172.8,68.4,39.75,39.58,0,19.93,1,722.4,0,23.5,40,40
2020-09-21 08:05:26.9908,172.8,68.4,39.75,39.58,0,19.93,2,721.9,0,24,40,40
2020-09-21 08:05:27.2431,172.8,68.4,39.75,39.58,0.1,19.93,65,-850,-870,0,40,40
2020-09-21 08:05:27.4957,172.8,68.4,39.75,39.58,0,19.93,51,3.69,3.67,0,40,40
2020-09-21 08:05:27.7483,172.8,68.4,39.75,39.58,-0.1,19.93,63,50,50,0,40,40
2020-09-21 08:05:28.0009,172.8,68.4,39.75,39.58,0.1,19.93,67,23.9,23.9,0,39.5,40
2020-09-21 08:05:28.2535,172.8,68.4,39.75,39.58,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:05:28.5022,172.8,68.4,39.75,39.58,-0.1,19.93,6,-850,23.9,3.7,39.5,40
2020-09-21 08:05:28.7495,172.8,68.4,39.75,39.58,0.1,19.93,7,-880,23.9,3.7,39.5,40
2020-09-21 08:05:28.9969,172.8,68.4,39.75,39.58,0.1,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:05:29.2443,172.8,68.4,39.75,39.58,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:05:29.4916,172.8,68.4,39.75,39.58,0.1,19.93,61,725.1,718.1,0,39.5,40
2020-09-21 08:05:29.7388,172.8,68.4,39.75,39.58,0.1,19.93,62,425,425,0,39.5,40
2020-09-21 08:05:29.9861,172.8,68.4,39.75,39.58,0,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:05:30.2334,172.8,68.4,39.75,39.58,0.1,19.93,3,722.4,0,23,39.5,40
2020-09-21 08:05:30.4806,172.8,68.4,39.75,39.58,0.1,19.93,4,722,0,23,39.5,40
2020-09-21 08:05:30.7333,172.8,68.4,39.75,39.58,0,19.93,65,-840,-880,0,39.5,40
2020-09-21 08:05:30.9860,172.8,68.4,39.75,39.58,0,19.92,66,5280,5280,0,39.5,40
2020-09-21 08:05:31.2387,172.8,68.4,39.75,39.58,0.1,19.94,1,722.4,0,23.5,39.5,40
2020-09-21 08:05:31.4914,172.8,68.4,39.75,39.58,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:05:31.7393,172.8,68.4,39.75,39.58,0,19.93,65,-850,-890,0,39.5,40
2020-09-21 08:05:31.9870,172.8,68.4,39.75,39.58,0.1,19.94,51,3.69,3.67,0,39.5,40
2020-09-21 08:05:32.2348,172.8,68.4,39.75,39.58,0.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:05:32.4825,172.8,68.4,39.75,39.58,0,19.93,67,23.9,23.9,0,39.5,40
2020-09-21 08:05:32.7330,172.8,68.4,39.75,39.58,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:05:32.9856,172.8,68.4,39.75,39.58,0.1,19.93,6,-840,23.9,3.7,39.5,40
2020-09-21 08:05:33.2382,172.8,68.4,39.75,39.58,0,19.93,7,-890,23.9,3.7,39.5,40
2020-09-21 08:05:33.4909,172.8,68.4,39.75,39.58,0,19.91,1,722.4,0,23.5,39.5,40
2020-09-21 08:05:33.7435,172.8,68.4,39.75,39.58,0,19.94,2,722,0,24,39.5,40
2020-09-21 08:05:33.9962,172.8,68.4,39.75,39.58,0.1,19.93,61,725,718.2,0,39.5,40
2020-09-21 08:05:34.2489,172.8,68.4,39.75,39.58,0,20.02,62,425,425,0,39.5,40
2020-09-21 08:05:34.5016,172.8,68.4,39.75,39.58,0,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:05:34.7543,172.8,68.4,39.75,39.58,0.1,19.93,3,722.4,0,23,39.5,40
2020-09-21 08:05:35.0070,172.8,68.4,39.75,39.58,0,19.93,4,722,0,23,39.5,40
2020-09-21 08:05:35.2597,172.8,68.4,39.75,39.58,0,19.92,65,-840,-890,0,39.5,40
2020-09-21 08:05:35.5124,172.8,68.4,39.75,39.58,0.1,19.93,66,5280,5280,0,39.5,40
2020-09-21 08:05:35.7643,172.8,68.4,39.75,39.58,0.1,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:05:36.0116,172.8,68.4,39.75,39.58,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:05:36.2590,172.8,68.4,39.75,39.58,0.1,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:05:36.5064,172.8,68.4,39.75,39.58,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:05:36.7537,172.8,68.4,39.75,39.58,0,19.93,63,50,50,0,39.5,40
2020-09-21 08:05:37.0011,172.8,68.4,39.75,39.58,0.1,19.93,67,23.9,23.9,0,39.5,40
2020-09-21 08:05:37.2484,172.8,68.4,39.75,39.58,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:05:37.4957,172.8,68.4,39.75,39.58,0,19.93,6,-850,23.8,3.7,39.5,40
2020-09-21 08:05:37.7431,172.8,68.4,39.75,39.58,0,19.93,7,-900,23.8,3.7,39.5,40
2020-09-21 08:05:37.9906,172.8,68.4,39.75,39.58,0.1,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:05:38.2381,172.8,68.4,39.75,39.58,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:05:38.4856,172.8,68.4,39.75,39.58,0,19.93,61,725.1,718.1,0,39.5,40
2020-09-21 08:05:38.7331,172.8,68.4,39.75,39.58,0.1,19.93,62,425,425,0,39.5,40
2020-09-21 08:05:38.9804,172.8,68.4,39.75,39.58,0.1,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:05:39.2277,172.8,68.4,39.75,39.58,0,19.93,3,722.3,0,23,39.5,40
2020-09-21 08:05:39.4749,172.8,68.4,39.75,39.58,0.1,19.93,4,722,0,23,39.5,40
2020-09-21 08:05:39.7222,172.8,68.4,39.75,39.58,0.1,19.92,65,-840,-890,0,39.5,40
2020-09-21 08:05:39.9695,172.8,68.4,39.75,39.58,0,19.93,66,5280,5280,0,39.5,40
2020-09-21 08:05:40.2169,172.8,68.4,39.75,39.58,0.1,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:05:40.4642,172.8,68.4,39.75,39.58,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 08:05:40.7116,172.8,68.4,39.75,39.58,0,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:05:40.9589,172.8,68.4,39.75,39.58,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:05:41.2062,172.8,68.4,39.75,39.58,0.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:05:41.4535,172.8,68.4,39.75,39.58,0,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:05:41.7009,172.8,68.4,39.75,39.58,0,19.92,52,3.69,3.67,0,39.5,40
2020-09-21 08:05:41.9482,172.8,68.4,39.75,39.58,0.1,19.92,6,-840,23.8,3.7,39.5,40
2020-09-21 08:05:42.2004,172.8,68.4,39.75,39.58,0,19.93,7,-900,23.8,3.7,39.5,40
2020-09-21 08:05:42.4529,172.8,68.4,39.75,39.58,0,19.95,1,722.3,0,23.5,39.5,40
2020-09-21 08:05:42.7053,172.8,68.4,39.75,39.58,0,19.92,2,722,0,24,39.5,40
2020-09-21 08:05:42.9578,172.8,68.4,39.75,39.58,0,19.92,61,725,718.1,0,39.5,40
2020-09-21 08:05:43.2103,172.8,68.4,39.75,39.58,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:05:43.4628,172.8,68.4,39.75,39.58,0,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:05:43.7153,172.8,68.4,39.75,39.58,0.1,19.92,3,722.3,0,23,39.5,40
2020-09-21 08:05:43.9678,172.8,68.4,39.75,39.58,0,19.93,4,722,0,23,39.5,40
2020-09-21 08:05:44.2183,172.8,68.4,39.75,39.58,0,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:05:44.4688,172.8,68.4,39.75,39.58,0,19.93,66,5290,5290,0,39.5,40
2020-09-21 08:05:44.7193,172.8,68.4,39.75,39.58,0.1,19.92,1,722.3,0,23.5,39.5,40
2020-09-21 08:05:44.9697,172.8,68.4,39.75,39.58,0,19.94,2,722,0,24,39.5,40
2020-09-21 08:05:45.2214,172.8,68.4,39.75,39.58,0,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:05:45.4741,172.8,68.4,39.75,39.58,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:05:45.7267,172.8,68.4,39.75,39.58,0,19.93,63,50,50,0,39.5,40
2020-09-21 08:05:45.9793,172.8,68.4,39.75,39.58,0,19.94,67,23.8,23.8,0,39.5,40
2020-09-21 08:05:46.2320,172.8,68.4,39.75,39.58,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:05:46.4804,172.8,68.4,39.75,39.58,0.1,19.93,6,-850,23.8,3.7,39.5,40
2020-09-21 08:05:46.7278,172.8,68.4,39.75,39.58,0,19.92,7,-900,23.8,3.7,39.5,40
2020-09-21 08:05:46.9752,172.8,68.4,39.75,39.58,0.1,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:05:47.2226,172.8,68.4,39.75,39.58,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 08:05:47.4700,172.8,68.4,39.75,39.58,0,19.93,61,725.1,718.1,0,39.5,40
2020-09-21 08:05:47.7174,172.8,68.4,39.75,39.58,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:05:47.9649,172.8,68.4,39.75,39.58,0.1,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:05:48.2123,172.8,68.4,39.75,39.58,0,19.93,3,722.3,0,23,39.5,40
2020-09-21 08:05:48.4637,172.8,68.4,39.75,39.58,0,19.93,4,722,0,23,39.5,40
2020-09-21 08:05:48.7162,172.8,68.4,39.75,39.58,0.1,19.93,65,-840,-890,0,39.5,40
2020-09-21 08:05:48.9688,172.8,68.4,39.75,39.58,0,19.93,66,5290,5290,0,39.5,40
2020-09-21 08:05:49.2214,172.8,68.4,39.75,39.58,0,19.94,1,722.3,0,23.5,39.5,40
2020-09-21 08:05:49.4739,172.8,68.4,39.75,39.58,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 08:05:49.7265,172.8,68.4,39.75,39.58,0.1,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:05:49.9790,172.8,68.4,39.75,39.58,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:05:50.2316,172.8,68.4,39.75,39.58,0.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:05:50.4822,172.8,68.4,39.75,39.58,0.1,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:05:50.7294,172.8,68.4,39.75,39.58,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:05:50.9767,172.8,68.4,39.75,39.58,0,19.93,6,-850,23.8,3.7,39.5,40
2020-09-21 08:05:51.2239,172.8,68.4,39.75,39.58,0.1,19.93,7,-900,23.8,3.7,39.5,40
2020-09-21 08:05:51.4731,172.8,68.4,39.75,39.58,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:05:51.7257,172.8,68.4,39.75,39.58,0,19.92,2,721.9,0,24,39.5,40
2020-09-21 08:05:51.9783,172.8,68.4,39.75,39.58,0.1,19.93,61,725,718.1,0,39.5,40
2020-09-21 08:05:52.2309,172.8,68.4,39.75,39.58,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:05:52.4819,172.8,68.4,39.75,39.58,0,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:05:52.7293,172.8,68.4,39.75,39.58,0,19.93,3,722.4,0,23,39.5,40
2020-09-21 08:05:52.9767,172.8,68.4,39.75,39.58,0,19.93,4,721.9,0,23,39.5,40
2020-09-21 08:05:53.2242,172.8,68.4,39.75,39.58,0,19.93,65,-850,-900,0,39.5,40
2020-09-21 08:05:53.4720,172.8,68.4,39.75,39.58,0,19.93,66,5300,5300,0,39.5,40
2020-09-21 08:05:53.7204,172.8,68.4,39.75,39.58,0.1,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:05:53.9689,172.8,68.4,39.75,39.58,0.1,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:05:54.2174,172.8,68.4,39.75,39.58,0,19.93,65,-850,-900,0,39.5,40
2020-09-21 08:05:54.4654,172.8,68.4,39.75,39.58,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:05:54.7126,172.8,68.4,39.75,39.58,0.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:05:54.9599,172.8,68.4,39.75,39.58,0,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:05:55.2071,172.8,68.4,39.75,39.58,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:05:55.4559,172.8,68.4,39.75,39.58,0.1,19.94,6,-840,23.8,3.7,39.5,40
2020-09-21 08:05:55.7084,172.8,68.4,39.75,39.58,0,19.93,7,-900,23.8,3.7,39.5,40
2020-09-21 08:05:55.9610,172.8,68.4,39.75,39.58,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:05:56.2135,172.8,68.4,39.75,39.58,0.1,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:05:56.4661,172.8,68.4,39.75,39.58,0.1,19.93,61,725.1,718,0,39.5,40
2020-09-21 08:05:56.7189,172.8,68.4,39.75,39.58,-0.1,19.93,62,425,425,0,39.5,40
2020-09-21 08:05:56.9717,172.8,68.4,39.75,39.58,0.1,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:05:57.2245,172.8,68.4,39.75,39.58,0.1,19.93,3,722.3,0,23,39.5,40
2020-09-21 08:05:57.4773,172.8,68.4,39.75,39.58,0,19.93,4,721.9,0,23,39.5,40
2020-09-21 08:05:57.7270,172.8,68.4,39.75,39.58,0,19.93,65,-850,-900,0,39.5,40
2020-09-21 08:05:57.9744,172.8,68.4,39.75,39.58,0.1,19.92,66,5300,5300,0,39.5,40
2020-09-21 08:05:58.2218,172.8,68.4,39.75,39.58,0,19.92,1,722.3,0,23.5,39.5,40
2020-09-21 08:05:58.4692,172.8,68.4,39.75,39.58,0,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:05:58.7174,172.8,68.4,39.75,39.58,0.1,19.92,65,-840,-900,0,39.5,40
2020-09-21 08:05:58.9700,172.8,68.4,39.75,39.58,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:05:59.2225,172.8,68.4,39.75,39.58,0,19.92,63,50,50,0,39.5,40
2020-09-21 08:05:59.4750,172.8,68.4,39.75,39.58,0.1,19.92,67,23.8,23.8,0,39.5,40
2020-09-21 08:05:59.7270,172.8,68.4,39.75,39.58,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:05:59.9753,172.8,68.4,39.75,39.58,0,19.93,6,-850,23.8,3.7,39.5,40
2020-09-21 08:06:00.2235,172.8,68.4,39.75,39.58,0,19.94,7,-900,23.8,3.7,39.5,40
2020-09-21 08:06:00.4718,172.8,68.4,39.75,39.58,0,19.92,1,722.3,0,23.5,39.5,40
2020-09-21 08:06:00.7199,172.8,68.4,39.75,39.58,0,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:06:00.9673,172.8,68.4,39.75,39.58,0,19.93,61,725.1,718.1,0,39.5,40
2020-09-21 08:06:01.2148,172.8,68.4,39.75,39.58,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:06:01.4622,172.8,68.4,39.75,39.58,0,19.92,64,8.1,8.2,0,39.5,40
2020-09-21 08:06:01.7096,172.8,68.4,39.75,39.58,0,19.93,3,722.3,0,23,39.5,40
2020-09-21 08:06:01.9570,172.8,68.4,39.75,39.58,0,19.93,4,721.9,0,23,39.5,40
2020-09-21 08:06:02.2044,172.8,68.4,39.75,39.58,0,19.99,65,-840,-900,0,39.5,40
2020-09-21 08:06:02.4518,172.8,68.4,39.75,39.58,0,19.94,66,5300,5300,0,39.5,40
2020-09-21 08:06:02.6992,172.8,68.4,39.75,39.58,0,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:06:02.9504,172.8,68.4,39.75,39.58,0.1,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:06:03.2029,172.8,68.4,39.75,39.58,0,19.93,65,-850,-900,0,39.5,40
2020-09-21 08:06:03.4555,172.8,68.4,39.75,39.58,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:06:03.7080,172.8,68.4,39.75,39.58,0.1,19.92,63,50,50,0,39.5,40
2020-09-21 08:06:03.9606,172.8,68.3,39.75,39.53,0.1,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:06:04.2133,172.8,68.3,39.75,39.53,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:06:04.4659,172.8,68.3,39.75,39.53,0.1,19.93,6,-840,23.8,3.7,39.5,40
2020-09-21 08:06:04.7185,172.8,68.3,39.75,39.53,0.1,19.94,7,-900,23.8,3.7,39.5,40
2020-09-21 08:06:04.9712,172.8,68.3,39.75,39.53,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:06:05.2208,172.8,68.3,39.75,39.53,0,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:06:05.4681,172.8,68.3,39.75,39.53,0.1,19.93,61,725.1,718,0,39.5,40
2020-09-21 08:06:05.7155,172.8,68.3,39.75,39.53,0.1,19.93,62,425,425,0,39.5,40
2020-09-21 08:06:05.9628,172.8,68.3,39.75,39.53,0,19.92,64,8.1,8.2,0,39.5,40
2020-09-21 08:06:06.2101,172.8,68.3,39.75,39.53,0.1,19.93,3,722.4,0,23,39.5,40
2020-09-21 08:06:06.4573,172.8,68.3,39.75,39.53,0.1,19.92,4,721.9,0,23,39.5,40
2020-09-21 08:06:06.7045,172.8,68.3,39.75,39.53,0,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:06:06.9517,172.8,68.3,39.75,39.53,0.1,19.91,66,5300,5300,0,39.5,40
2020-09-21 08:06:07.1989,172.8,68.3,39.75,39.53,0.1,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:06:07.4502,172.8,68.3,39.75,39.53,0,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:06:07.7028,172.8,68.3,39.75,39.53,0,19.92,65,-850,-900,0,39.5,40
2020-09-21 08:06:07.9555,172.8,68.3,39.75,39.53,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:06:08.2081,172.8,68.3,39.75,39.53,0,19.93,63,50,50,0,39.5,40
2020-09-21 08:06:08.4569,172.8,68.3,39.75,39.53,0,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:06:08.7043,172.8,68.3,39.75,39.53,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:06:08.9517,172.8,68.3,39.75,39.53,0,19.93,6,-840,23.8,3.7,39.5,40
2020-09-21 08:06:09.1990,172.8,68.3,39.75,39.53,0,19.93,7,-900,23.8,3.7,39.5,40
2020-09-21 08:06:09.4464,172.8,68.3,39.75,39.53,0.1,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:06:09.6987,172.8,68.3,39.75,39.53,0,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:06:09.9512,172.8,68.3,39.75,39.53,0,19.92,61,725.1,718.1,0,39.5,40
2020-09-21 08:06:10.2037,172.8,68.3,39.75,39.53,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:06:10.4562,172.8,68.3,39.75,39.53,0,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:06:10.7040,172.8,68.3,39.75,39.53,0,19.92,3,722.4,0,23,39.5,40
2020-09-21 08:06:10.9514,172.8,68.3,39.75,39.53,0,19.93,4,721.9,0,23,39.5,40
2020-09-21 08:06:11.1987,172.8,68.3,39.75,39.53,0,19.93,65,-840,-910,0,39.5,40
2020-09-21 08:06:11.4461,172.8,68.3,39.75,39.53,0.1,19.93,66,5310,5300,0,39.5,40
2020-09-21 08:06:11.6984,172.8,68.3,39.75,39.53,0,19.92,1,722.3,0,23.5,39.5,40
2020-09-21 08:06:11.9509,172.8,68.3,39.75,39.53,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:06:12.2035,172.8,68.3,39.75,39.53,0.1,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:06:12.4560,172.8,68.3,39.75,39.53,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:06:12.7086,172.8,68.3,39.75,39.53,0,19.93,63,50,50,0,39.5,40
2020-09-21 08:06:12.9612,172.8,68.3,39.75,39.53,0.1,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:06:13.2139,172.8,68.3,39.75,39.53,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:06:13.4665,172.8,68.3,39.75,39.53,0,19.93,6,-850,23.8,3.7,39.5,40
2020-09-21 08:06:13.7191,172.8,68.3,39.75,39.53,0.1,19.93,7,-900,23.8,3.7,39.5,40
2020-09-21 08:06:13.9716,172.8,68.3,39.75,39.53,0.1,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:06:14.2241,172.8,68.3,39.75,39.53,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:06:14.4766,172.8,68.3,39.75,39.53,0.1,19.93,61,725,718,0,39.5,40
2020-09-21 08:06:14.7290,172.8,68.3,39.75,39.53,0.1,19.94,62,425,425,0,39.5,40
2020-09-21 08:06:14.9807,172.8,68.3,39.75,39.53,-0.1,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:06:15.2324,172.8,68.3,39.75,39.53,0,19.93,3,722.3,0,23,39.5,40
2020-09-21 08:06:15.4841,172.8,68.3,39.75,39.53,0.1,19.92,4,722,0,23,39.5,40
2020-09-21 08:06:15.7358,172.8,68.3,39.75,39.53,-0.1,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:06:15.9833,172.8,68.3,39.75,39.53,0,19.94,66,5310,5310,0,39.5,40
2020-09-21 08:06:16.2307,172.8,68.3,39.75,39.53,0.1,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:06:16.4781,172.8,68.3,39.75,39.53,-0.1,19.93,2,722,0,24,39.5,40
2020-09-21 08:06:16.7255,172.8,68.3,39.75,39.53,0,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:06:16.9771,172.8,68.3,39.75,39.53,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:06:17.2298,172.8,68.3,39.75,39.53,-0.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:06:17.4825,172.8,68.3,39.75,39.53,0,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:06:17.7352,172.8,68.3,39.75,39.53,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:06:17.9839,172.8,68.3,39.75,39.53,0,19.93,6,-840,23.8,3.7,39.5,40
2020-09-21 08:06:18.2313,172.8,68.3,39.75,39.53,0,19.91,7,-900,23.8,3.7,39.5,40
2020-09-21 08:06:18.4786,172.8,68.3,39.75,39.53,0,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:06:18.7259,172.8,68.3,39.75,39.53,0,19.91,2,722,0,24,39.5,40
2020-09-21 08:06:18.9744,172.8,68.3,39.75,39.53,0,19.93,61,725.2,718,0,39.5,40
2020-09-21 08:06:19.2247,172.8,68.3,39.75,39.53,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:06:19.4750,172.8,68.3,39.75,39.53,0,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:06:19.7254,172.8,68.3,39.75,39.53,0,19.93,3,722.3,0,23,39.5,40
2020-09-21 08:06:19.9757,172.8,68.3,39.75,39.53,0,19.93,4,722,0,23,39.5,40
2020-09-21 08:06:20.2232,172.8,68.3,39.75,39.53,0,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:06:20.4705,172.8,68.3,39.75,39.53,0,19.92,66,5310,5310,0,39.5,40
2020-09-21 08:06:20.7179,172.8,68.3,39.75,39.53,0,19.94,1,722.3,0,23.5,39.5,40
2020-09-21 08:06:20.9653,172.8,68.3,39.75,39.53,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:06:21.2126,172.8,68.3,39.75,39.53,0.1,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:06:21.4600,172.8,68.3,39.75,39.53,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:06:21.7073,172.8,68.3,39.75,39.53,0,19.93,63,50,50,0,39.5,40
2020-09-21 08:06:21.9547,172.8,68.3,39.75,39.53,0.1,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:06:22.2070,172.8,68.3,39.75,39.53,0.1,19.94,52,3.69,3.67,0,39.5,40
2020-09-21 08:06:22.4597,172.8,68.3,39.75,39.53,-0.1,19.93,6,-850,23.8,3.7,39.5,40
2020-09-21 08:06:22.7125,172.8,68.3,39.75,39.53,0.1,19.93,7,-910,23.8,3.7,39.5,40
2020-09-21 08:06:22.9652,172.8,68.2,39.75,39.47,0.1,19.92,1,722.3,0,23.5,39.5,40
2020-09-21 08:06:23.2132,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:06:23.4605,172.8,68.2,39.75,39.47,0,19.94,61,725,718,0,39.5,40
2020-09-21 08:06:23.7077,172.8,68.2,39.75,39.47,0.1,19.92,62,425,425,0,39.5,40
2020-09-21 08:06:23.9550,172.8,68.2,39.75,39.47,-0.1,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:06:24.2052,172.8,68.2,39.75,39.47,0,19.93,3,722.3,0,23,39.5,40
2020-09-21 08:06:24.4577,172.8,68.2,39.75,39.47,0.1,19.92,4,722,0,23,39.5,40
2020-09-21 08:06:24.7102,172.8,68.2,39.75,39.47,-0.1,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:06:24.9626,172.8,68.2,39.75,39.47,0,19.93,66,5310,5310,0,39.5,40
2020-09-21 08:06:25.2151,172.8,68.2,39.75,39.47,0.1,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:06:25.4677,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:06:25.7202,172.8,68.2,39.75,39.47,0,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:06:25.9727,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:06:26.2223,172.8,68.2,39.75,39.47,0,19.92,63,50,50,0,39.5,40
2020-09-21 08:06:26.4697,172.8,68.2,39.75,39.47,-0.1,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:06:26.7171,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:06:26.9645,172.8,68.2,39.75,39.47,0,19.93,6,-840,23.8,3.7,39.5,40
2020-09-21 08:06:27.2128,172.8,68.2,39.75,39.47,0,19.93,7,-910,23.8,3.7,39.5,40
2020-09-21 08:06:27.4654,172.8,68.2,39.75,39.47,0,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:06:27.7179,172.8,68.2,39.75,39.47,0.1,19.94,2,722,0,24,39.5,40
2020-09-21 08:06:27.9705,172.8,68.2,39.75,39.47,0,19.93,61,725.1,718.2,0,39.5,40
2020-09-21 08:06:28.2231,172.8,68.2,39.75,39.47,0,19.92,62,425,425,0,39.5,40
2020-09-21 08:06:28.4731,172.8,68.2,39.75,39.47,0.1,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:06:28.7224,172.8,68.2,39.75,39.47,0,19.92,3,722.3,0,23,39.5,40
2020-09-21 08:06:28.9718,172.8,68.2,39.75,39.47,0,19.93,4,722,0,23,39.5,40
2020-09-21 08:06:29.2211,172.8,68.2,39.75,39.47,0.1,19.94,65,-850,-900,0,39.5,40
2020-09-21 08:06:29.4690,172.8,68.2,39.75,39.47,0,19.94,66,5310,5310,0,39.5,40
2020-09-21 08:06:29.7163,172.8,68.2,39.75,39.47,0,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:06:29.9637,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:06:30.2111,172.8,68.2,39.75,39.47,0,19.92,65,-850,-910,0,39.5,40
2020-09-21 08:06:30.4585,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:06:30.7059,172.8,68.2,39.75,39.47,0,19.92,63,50,50,0,39.5,40
2020-09-21 08:06:30.9534,172.8,68.2,39.75,39.47,0,19.92,67,23.8,23.8,0,39.5,40
2020-09-21 08:06:31.2009,172.8,68.2,39.75,39.47,0.1,19.92,52,3.69,3.67,0,39.5,40
2020-09-21 08:06:31.4484,172.8,68.2,39.75,39.47,0,19.93,6,-850,23.8,3.7,39.5,40
2020-09-21 08:06:31.6996,172.8,68.2,39.75,39.47,0,19.92,7,-910,23.8,3.7,39.5,40
2020-09-21 08:06:31.9510,172.8,68.2,39.75,39.47,0.1,19.94,1,722.3,0,23.5,39.5,40
2020-09-21 08:06:32.2023,172.8,68.2,39.75,39.47,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 08:06:32.4537,172.8,68.2,39.75,39.47,-0.1,19.92,61,725,718.1,0,39.5,40
2020-09-21 08:06:32.7057,172.8,68.2,39.75,39.47,0.1,19.92,62,425,425,0,39.5,40
2020-09-21 08:06:32.9583,172.8,68.2,39.75,39.47,0.1,19.93,64,8.1,8.3,0,39.5,40
2020-09-21 08:06:33.2109,172.8,68.2,39.75,39.47,0,19.92,3,722.3,0,23,39.5,40
2020-09-21 08:06:33.4635,172.8,68.2,39.75,39.47,0,19.93,4,722,0,23,39.5,40
2020-09-21 08:06:33.7160,172.8,68.2,39.75,39.47,0.1,19.93,65,-840,-910,0,39.5,40
2020-09-21 08:06:33.9686,172.8,68.2,39.75,39.47,-0.1,19.93,66,5310,5310,0,39.5,40
2020-09-21 08:06:34.2211,172.8,68.2,39.75,39.47,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:06:34.4737,172.8,68.2,39.75,39.47,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 08:06:34.7262,172.8,68.2,39.75,39.47,-0.1,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:06:34.9788,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:06:35.2313,172.8,68.2,39.75,39.47,0.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:06:35.4838,172.8,68.2,39.75,39.47,0,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:06:35.7364,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:06:35.9890,172.8,68.2,39.75,39.47,0.1,19.93,6,-850,23.8,3.7,39.5,40
2020-09-21 08:06:36.2416,172.8,68.2,39.75,39.47,0,19.93,7,-910,23.8,3.7,39.5,40
2020-09-21 08:06:36.4942,172.8,68.2,39.75,39.47,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:06:36.7468,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:06:36.9954,172.8,68.2,39.75,39.47,0,19.94,61,725,718.1,0,39.5,40
2020-09-21 08:06:37.2429,172.8,68.2,39.75,39.47,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:06:37.4904,172.8,68.2,39.75,39.47,0,19.92,64,8.1,8.3,0,39.5,40
2020-09-21 08:06:37.7379,172.8,68.2,39.75,39.47,0,19.93,3,722.4,0,23,39.5,40
2020-09-21 08:06:37.9853,172.8,68.2,39.75,39.47,0,19.93,4,722,0,23,39.5,40
2020-09-21 08:06:38.2327,172.8,68.2,39.75,39.47,0,19.93,65,-850,-900,0,39.5,40
2020-09-21 08:06:38.4800,172.8,68.2,39.75,39.47,0.1,19.93,66,5310,5310,0,39.5,40
2020-09-21 08:06:38.7274,172.8,68.2,39.75,39.47,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:06:38.9748,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:06:39.2222,172.8,68.2,39.75,39.47,0,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:06:39.4696,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:06:39.7171,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 08:06:39.9645,172.8,68.2,39.75,39.47,0,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:06:40.2148,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:06:40.4654,172.8,68.2,39.75,39.47,0,19.93,6,-850,23.8,3.7,39.5,40
2020-09-21 08:06:40.7160,172.8,68.2,39.75,39.47,0,19.93,7,-900,23.8,3.7,39.5,40
2020-09-21 08:06:40.9666,172.8,68.2,39.75,39.47,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:06:41.2143,172.8,68.2,39.75,39.47,0.1,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:06:41.4616,172.8,68.2,39.75,39.47,0,19.93,61,725.2,718.1,0,39.5,40
2020-09-21 08:06:41.7090,172.8,68.2,39.75,39.47,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:06:41.9563,172.8,68.2,39.75,39.47,0.1,19.92,64,8.1,8.3,0,39.5,40
2020-09-21 08:06:42.2083,172.8,68.2,39.75,39.47,0,19.93,3,722.4,0,23,39.5,40
2020-09-21 08:06:42.4608,172.8,68.2,39.75,39.47,-0.1,19.93,4,721.9,0,23,39.5,40
2020-09-21 08:06:42.7133,172.8,68.2,39.75,39.47,0.1,19.92,65,-840,-900,0,39.5,40
2020-09-21 08:06:42.9658,172.8,68.2,39.75,39.47,0,19.93,66,5310,5310,0,39.5,40
2020-09-21 08:06:43.2140,172.8,68.2,39.75,39.47,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:06:43.4614,172.8,68.2,39.75,39.47,0.1,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:06:43.7088,172.8,68.2,39.75,39.47,0,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:06:43.9562,172.8,68.2,39.75,39.47,-0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:06:44.2035,172.8,68.2,39.75,39.47,0,19.92,63,50,50,0,39.5,40
2020-09-21 08:06:44.4507,172.8,68.2,39.75,39.47,0,19.94,67,23.8,23.8,0,39.5,40
2020-09-21 08:06:44.6980,172.8,68.2,39.75,39.47,-0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:06:44.9453,172.8,68.2,39.75,39.47,0,19.94,6,-850,23.8,3.7,39.5,40
2020-09-21 08:06:45.1925,172.8,68.2,39.75,39.47,0,19.92,7,-900,23.8,3.7,39.5,40
2020-09-21 08:06:45.4398,172.8,68.2,39.75,39.47,-0.1,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:06:45.6871,172.8,68.2,39.75,39.47,0,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:06:45.9344,172.8,68.2,39.75,39.47,0.1,19.93,61,725.1,718,0,39.5,40
2020-09-21 08:06:46.1836,172.8,68.2,39.75,39.47,-0.1,19.93,62,425,425,0,39.5,40
2020-09-21 08:06:46.4361,172.8,68.2,39.75,39.47,0,19.93,64,8.1,8.3,0,39.5,40
2020-09-21 08:06:46.6886,172.8,68.2,39.75,39.47,0.1,19.93,3,722.4,0,23,39.5,40
2020-09-21 08:06:46.9411,172.8,68.2,39.75,39.47,0,19.93,4,721.9,0,23,39.5,40
2020-09-21 08:06:47.1935,172.8,68.2,39.75,39.47,-0.1,19.92,65,-850,-910,0,39.5,40
2020-09-21 08:06:47.4460,172.8,68.2,39.75,39.47,0.1,19.93,66,5300,5300,0,39.5,40
2020-09-21 08:06:47.6985,172.8,68.2,39.75,39.47,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:06:47.9510,172.8,68.2,39.75,39.47,0,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:06:48.2034,172.8,68.2,39.75,39.47,0,19.93,65,-850,-900,0,39.5,40
2020-09-21 08:06:48.4559,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:06:48.7085,172.8,68.2,39.75,39.47,0,19.94,63,50,50,0,39.5,40
2020-09-21 08:06:48.9610,172.8,68.2,39.75,39.47,0,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:06:49.2135,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:06:49.4658,172.8,68.2,39.75,39.47,0,19.92,6,-840,23.8,3.7,39.5,40
2020-09-21 08:06:49.7181,172.8,68.2,39.75,39.47,0,19.93,7,-900,23.8,3.7,39.5,40
2020-09-21 08:06:49.9703,172.8,68.2,39.75,39.47,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:06:50.2226,172.8,68.2,39.75,39.47,0,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:06:50.4709,172.8,68.2,39.75,39.47,0,19.93,61,725.1,718.1,0,39.5,40
2020-09-21 08:06:50.7183,172.8,68.2,39.75,39.47,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:06:50.9658,172.8,68.2,39.75,39.47,0,19.92,64,8.1,8.2,0,39.5,40
2020-09-21 08:06:51.2132,172.8,68.2,39.75,39.47,0.1,19.93,3,722.4,0,23,39.5,40
2020-09-21 08:06:51.4606,172.8,68.2,39.75,39.47,0,19.93,4,721.9,0,23,39.5,40
2020-09-21 08:06:51.7080,172.8,68.2,39.75,39.47,0,19.93,65,-840,-910,0,39.5,40
2020-09-21 08:06:51.9554,172.8,68.2,39.75,39.47,0.1,19.93,66,5310,5310,0,39.5,40
2020-09-21 08:06:52.2028,172.8,68.2,39.75,39.47,0,19.94,1,722.4,0,23.5,39.5,40
2020-09-21 08:06:52.4501,172.8,68.2,39.75,39.47,0,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:06:52.6975,172.8,68.2,39.75,39.47,0,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:06:52.9448,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:06:53.1921,172.8,68.2,39.75,39.47,-0.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:06:53.4395,172.8,68.2,39.75,39.47,0.1,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:06:53.6898,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:06:53.9424,172.8,68.2,39.75,39.47,-0.1,19.93,6,-850,23.8,3.7,39.5,40
2020-09-21 08:06:54.1949,172.8,68.2,39.75,39.47,0.1,19.93,7,-900,23.8,3.7,39.5,40
2020-09-21 08:06:54.4475,172.8,68.2,39.75,39.47,0,19.94,1,722.4,0,23.5,39.5,40
2020-09-21 08:06:54.6999,172.8,68.2,39.75,39.47,-0.1,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:06:54.9524,172.8,68.2,39.75,39.47,0,19.93,61,725.1,718,0,39.5,40
2020-09-21 08:06:55.2048,172.8,68.2,39.75,39.47,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:06:55.4573,172.8,68.2,39.75,39.47,-0.1,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:06:55.7097,172.8,68.2,39.75,39.47,0,19.93,3,722.4,0,23,39.5,40
2020-09-21 08:06:55.9621,172.8,68.2,39.75,39.47,0.1,19.92,4,722,0,23,39.5,40
2020-09-21 08:06:56.2146,172.8,68.2,39.75,39.47,-0.1,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:06:56.4670,172.8,68.2,39.75,39.47,0,19.92,66,5300,5300,0,39.5,40
2020-09-21 08:06:56.7165,172.8,68.2,39.75,39.47,0.1,19.92,1,722.4,0,23.5,39.5,40
2020-09-21 08:06:56.9638,172.8,68.2,39.75,39.47,-0.1,19.93,2,722,0,24,39.5,40
2020-09-21 08:06:57.2111,172.8,68.2,39.75,39.47,0,19.92,65,-850,-900,0,39.5,40
2020-09-21 08:06:57.4583,172.8,68.2,39.75,39.47,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:06:57.7088,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 08:06:57.9614,172.8,68.2,39.75,39.47,0,19.92,67,23.8,23.8,0,39.5,40
2020-09-21 08:06:58.2139,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:06:58.4664,172.8,68.2,39.75,39.47,0,19.93,6,-840,23.8,3.7,39.5,40
2020-09-21 08:06:58.7190,172.8,68.2,39.75,39.47,0,19.93,7,-900,23.8,3.7,39.5,40
2020-09-21 08:06:58.9663,172.8,68.2,39.75,39.47,0,19.91,1,722.4,0,23.5,39.5,40
2020-09-21 08:06:59.2137,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:06:59.4610,172.8,68.2,39.75,39.47,0,19.93,61,725.1,718.1,0,39.5,40
2020-09-21 08:06:59.7084,172.8,68.2,39.75,39.47,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:06:59.9597,172.8,68.2,39.75,39.47,0,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:07:00.2122,172.8,68.2,39.75,39.47,0,19.93,3,722.4,0,23,39.5,40
2020-09-21 08:07:00.4647,172.8,68.2,39.75,39.47,0,19.93,4,722,0,23,39.5,40
2020-09-21 08:07:00.7171,172.8,68.2,39.75,39.47,0,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:07:00.9659,172.8,68.2,39.75,39.47,0,19.93,66,5300,5300,0,39.5,40
2020-09-21 08:07:01.2133,172.8,68.2,39.75,39.47,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:07:01.4607,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:07:01.7081,172.8,68.2,39.75,39.47,0,19.93,65,-840,-910,0,39.5,40
2020-09-21 08:07:01.9595,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:07:02.2121,172.8,68.2,39.75,39.47,-0.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:07:02.4646,172.8,68.2,39.75,39.47,0,19.92,67,23.8,23.8,0,39.5,40
2020-09-21 08:07:02.7171,172.8,68.2,39.75,39.47,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:07:02.9665,172.8,68.2,39.75,39.47,0,19.93,6,-840,23.8,3.7,39.5,40
2020-09-21 08:07:03.2139,172.8,68.2,39.75,39.47,0,19.92,7,-910,23.8,3.7,39.5,40
2020-09-21 08:07:03.4614,172.8,68.2,39.75,39.47,0.1,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:07:03.7088,172.8,68.2,39.75,39.47,0,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:07:03.9595,172.8,68.2,39.75,39.47,0,19.94,61,725.2,718.2,0,39.5,40
2020-09-21 08:07:04.2120,172.8,68.2,39.75,39.47,0.1,19.93,62,425,425,0,39.5,40
2020-09-21 08:07:04.4645,172.8,68.2,39.75,39.47,0,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:07:04.7170,172.8,68.2,39.75,39.47,-0.1,19.93,3,722.4,0,23,39.5,40
2020-09-21 08:07:04.9675,172.8,68.2,39.75,39.47,0.1,19.93,4,721.9,0,23,39.5,40
2020-09-21 08:07:05.2149,172.8,68.2,39.75,39.47,0,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:07:05.4622,172.8,68.2,39.75,39.47,-0.1,19.93,66,5300,5300,0,39.5,40
2020-09-21 08:07:05.7096,172.8,68.2,39.75,39.47,0.1,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:07:05.9589,172.8,68.2,39.75,39.47,0,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:07:06.2114,172.8,68.2,39.75,39.47,0,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:07:06.4639,172.8,68.2,39.75,39.47,0.1,19.92,51,3.69,3.67,0,39.5,40
2020-09-21 08:07:06.7164,172.8,68.2,39.75,39.47,0.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:07:06.9689,172.8,68.2,39.75,39.47,0,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:07:07.2214,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:07:07.4739,172.8,68.2,39.75,39.47,0.1,19.93,6,-840,23.8,3.7,39.5,40
2020-09-21 08:07:07.7264,172.8,68.2,39.75,39.47,0,19.93,7,-910,23.8,3.7,39.5,40
2020-09-21 08:07:07.9790,172.8,68.2,39.75,39.47,0,19.92,1,722.4,0,23.5,39.5,40
2020-09-21 08:07:08.2285,172.8,68.2,39.75,39.47,0.1,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:07:08.4760,172.8,68.2,39.75,39.47,0,19.93,61,725.1,718.1,0,39.5,40
2020-09-21 08:07:08.7234,172.8,68.2,39.75,39.47,0,19.96,62,425,425,0,39.5,40
2020-09-21 08:07:08.9709,172.8,68.2,39.75,39.47,0,19.94,64,8.1,8.3,0,39.5,40
2020-09-21 08:07:09.2214,172.8,68.2,39.75,39.47,0,19.92,3,722.4,0,23,39.5,40
2020-09-21 08:07:09.4737,172.8,68.2,39.75,39.47,0,19.93,4,721.9,0,23,39.5,40
2020-09-21 08:07:09.7260,172.8,68.2,39.75,39.47,0,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:07:09.9783,172.8,68.2,39.75,39.47,0,19.93,66,5300,5300,0,39.5,40
2020-09-21 08:07:10.2277,172.8,68.2,39.75,39.47,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:07:10.4751,172.8,68.2,39.75,39.47,0,19.92,2,721.9,0,24,39.5,40
2020-09-21 08:07:10.7224,172.8,68.2,39.75,39.47,0,19.93,65,-840,-910,0,39.5,40
2020-09-21 08:07:10.9698,172.8,68.2,39.75,39.47,0.1,19.92,51,3.69,3.67,0,39.5,40
2020-09-21 08:07:11.2171,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 08:07:11.4644,172.8,68.2,39.75,39.47,-0.1,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:07:11.7117,172.8,68.2,39.75,39.47,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:07:11.9590,172.8,68.2,39.75,39.47,0,19.93,6,-850,23.8,3.7,39.5,40
2020-09-21 08:07:12.2063,172.8,68.2,39.75,39.47,-0.1,19.93,7,-910,23.8,3.7,39.5,40
2020-09-21 08:07:12.4536,172.8,68.2,39.75,39.47,0.1,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:07:12.7010,172.8,68.2,39.75,39.47,0,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:07:12.9484,172.8,68.2,39.75,39.47,-0.1,19.93,61,725.1,718.1,0,39.5,40
2020-09-21 08:07:13.1957,172.8,68.2,39.75,39.47,0.1,19.92,62,425,425,0,39.5,40
2020-09-21 08:07:13.4432,172.8,68.2,39.75,39.47,0,19.93,64,8.1,8.3,0,39.5,40
2020-09-21 08:07:13.6907,172.8,68.2,39.75,39.47,-0.1,19.92,3,722.4,0,23,39.5,40
2020-09-21 08:07:13.9382,172.8,68.2,39.75,39.47,0.1,19.93,4,721.9,0,23,39.5,40
2020-09-21 08:07:14.1857,172.8,68.2,39.75,39.47,0.1,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:07:14.4370,172.8,68.2,39.75,39.47,-0.1,19.93,66,5310,5310,0,39.5,40
2020-09-21 08:07:14.6894,172.8,68.2,39.75,39.47,0.1,19.92,1,722.4,0,23.5,39.5,40
2020-09-21 08:07:14.9419,172.8,68.2,39.75,39.47,0.1,19.92,2,721.9,0,24,39.5,40
2020-09-21 08:07:15.1943,172.8,68.2,39.75,39.47,-0.1,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:07:15.4468,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:07:15.6993,172.8,68.2,39.75,39.47,0.1,19.94,63,50,50,0,39.5,40
2020-09-21 08:07:15.9519,172.8,68.2,39.75,39.47,0,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:07:16.2044,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:07:16.4569,172.8,68.2,39.75,39.47,0.1,19.93,6,-840,23.8,3.7,39.5,40
2020-09-21 08:07:16.7094,172.8,68.2,39.75,39.47,0,19.93,7,-910,23.8,3.7,39.5,40
2020-09-21 08:07:16.9619,172.8,68.2,39.75,39.47,0,19.92,1,722.3,0,23.5,39.5,40
2020-09-21 08:07:17.2144,172.8,68.2,39.75,39.47,0.1,19.94,2,722,0,24,39.5,40
2020-09-21 08:07:17.4669,172.8,68.2,39.75,39.47,0,19.93,61,725,718.2,0,39.5,40
2020-09-21 08:07:17.7195,172.8,68.2,39.75,39.47,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:07:17.9720,172.8,68.2,39.75,39.47,0.1,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:07:18.2245,172.8,68.2,39.75,39.47,0,19.93,3,722.3,0,23,39.5,40
2020-09-21 08:07:18.4751,172.8,68.2,39.75,39.47,0,19.92,4,722,0,23,39.5,40
2020-09-21 08:07:18.7224,172.8,68.2,39.75,39.47,0,19.93,65,-850,-900,0,39.5,40
2020-09-21 08:07:18.9698,172.8,68.2,39.75,39.47,0,19.93,66,5310,5310,0,39.5,40
2020-09-21 08:07:19.2172,172.8,68.2,39.75,39.47,0,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:07:19.4646,172.8,68.2,39.75,39.47,0,19.94,2,722,0,24,39.5,40
2020-09-21 08:07:19.7129,172.8,68.2,39.75,39.47,0,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:07:19.9612,172.8,68.2,39.75,39.47,0,19.92,51,3.69,3.67,0,39.5,40
2020-09-21 08:07:20.2096,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 08:07:20.4580,172.8,68.2,39.75,39.47,0,19.93,67,23.8,23.8,0,39.5,40
2020-09-21 08:07:20.7101,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:07:20.9626,172.8,68.2,39.75,39.47,0.1,19.93,6,-850,23.7,3.7,39.5,40
2020-09-21 08:07:21.2151,172.8,68.2,39.75,39.47,0,19.93,7,-910,23.8,3.7,39.5,40
2020-09-21 08:07:21.4676,172.8,68.2,39.75,39.47,0,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:07:21.7154,172.8,68.2,39.75,39.47,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 08:07:21.9627,172.8,68.2,39.75,39.47,0,19.93,61,725.2,718.1,0,39.5,40
2020-09-21 08:07:22.2100,172.8,68.2,39.75,39.47,-0.1,19.93,62,425,425,0,39.5,40
2020-09-21 08:07:22.4574,172.8,68.2,39.75,39.47,0.1,19.93,64,8.1,8.3,0,39.5,40
2020-09-21 08:07:22.7045,172.8,68.2,39.75,39.47,0,19.93,3,722.3,0,23,39.5,40
2020-09-21 08:07:22.9517,172.8,68.2,39.75,39.47,-0.1,19.93,4,722,0,23,39.5,40
2020-09-21 08:07:23.1988,172.8,68.2,39.75,39.47,0.1,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:07:23.4460,172.8,68.2,39.75,39.47,0,19.92,66,5310,5310,0,39.5,40
2020-09-21 08:07:23.6933,172.8,68.2,39.75,39.47,-0.1,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:07:23.9407,172.8,68.2,39.75,39.47,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 08:07:24.1880,172.8,68.2,39.75,39.47,0,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:07:24.4354,172.8,68.2,39.75,39.47,-0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:07:24.6836,172.8,68.2,39.75,39.47,0.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:07:24.9362,172.8,68.2,39.75,39.47,0.1,19.93,67,23.7,23.8,0,39.5,40
2020-09-21 08:07:25.1887,172.8,68.2,39.75,39.47,-0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:07:25.4412,172.8,68.2,39.75,39.47,0.1,19.93,6,-850,23.7,3.7,39.5,40
2020-09-21 08:07:25.6938,172.8,68.2,39.75,39.47,0.1,19.93,7,-900,23.7,3.7,39.5,40
2020-09-21 08:07:25.9463,172.8,68.2,39.75,39.47,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:07:26.1988,172.8,68.2,39.75,39.47,0.1,19.94,2,721.9,0,24,39.5,40
2020-09-21 08:07:26.4513,172.8,68.2,39.75,39.47,0.1,19.93,61,725,718,0,39.5,40
2020-09-21 08:07:26.7038,172.8,68.2,39.75,39.47,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:07:26.9565,172.8,68.2,39.75,39.47,0,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:07:27.2093,172.8,68.2,39.75,39.47,0.1,19.93,3,722.4,0,23,39.5,40
2020-09-21 08:07:27.4621,172.8,68.2,39.75,39.47,0,19.93,4,721.9,0,23,39.5,40
2020-09-21 08:07:27.7148,172.8,68.2,39.75,39.47,0,19.92,65,-850,-910,0,39.5,40
2020-09-21 08:07:27.9669,172.8,68.2,39.75,39.47,0,19.93,66,5310,5310,0,39.5,40
2020-09-21 08:07:28.2188,172.8,68.2,39.75,39.47,0,19.94,1,722.4,0,23.5,39.5,40
2020-09-21 08:07:28.4707,172.8,68.2,39.75,39.47,0,19.95,2,721.9,0,24,39.5,40
2020-09-21 08:07:28.7225,172.8,68.2,39.75,39.47,0,19.93,65,-850,-900,0,39.5,40
2020-09-21 08:07:28.9749,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:07:29.2275,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 08:07:29.4800,172.8,68.2,39.75,39.47,0,19.93,67,23.7,23.7,0,39.5,40
2020-09-21 08:07:29.7326,172.8,68.2,39.75,39.47,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:07:29.9808,172.8,68.2,39.75,39.47,0,19.93,6,-840,23.7,3.7,39.5,40
2020-09-21 08:07:30.2280,172.8,68.2,39.75,39.47,0,19.92,7,-900,23.7,3.7,39.5,40
2020-09-21 08:07:30.4752,172.8,68.2,39.75,39.47,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:07:30.7224,172.8,68.2,39.75,39.47,0.1,19.92,2,721.9,0,24,39.5,40
2020-09-21 08:07:30.9697,172.8,68.2,39.75,39.47,0,19.93,61,725.2,718.1,0,39.5,40
2020-09-21 08:07:31.2170,172.8,68.2,39.75,39.47,0,19.94,62,425,425,0,39.5,40
