Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:07:31.4643,172.8,68.2,39.75,39.47,0.1,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:07:31.7116,172.8,68.2,39.75,39.47,0,19.93,3,722.3,0,23,39.5,40
2020-09-21 08:07:31.9589,172.8,68.2,39.75,39.47,0,19.92,4,722,0,23,39.5,40
2020-09-21 08:07:32.2088,172.8,68.2,39.75,39.47,0.1,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:07:32.4587,172.8,68.2,39.75,39.47,0.1,19.93,66,5310,5310,0,39.5,40
2020-09-21 08:07:32.7086,172.8,68.2,39.75,39.47,0,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:07:32.9585,172.8,68.2,39.75,39.47,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 08:07:33.2108,172.8,68.2,39.75,39.47,0.1,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:07:33.4633,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:07:33.7158,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 08:07:33.9683,172.8,68.2,39.75,39.47,0.1,19.92,67,23.7,23.7,0,39.5,40
2020-09-21 08:07:34.2211,172.8,68.2,39.75,39.47,0,19.94,52,3.69,3.67,0,39.5,40
2020-09-21 08:07:34.4739,172.8,68.2,39.75,39.47,0,19.93,6,-850,23.7,3.7,39.5,40
2020-09-21 08:07:34.7267,172.8,68.2,39.75,39.47,0.1,19.93,7,-910,23.7,3.7,39.5,40
2020-09-21 08:07:34.9795,172.8,68.2,39.75,39.47,0.1,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:07:35.2323,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:07:35.4852,172.8,68.2,39.75,39.47,0.1,19.94,61,725.1,718,0,39.5,40
2020-09-21 08:07:35.7381,172.8,68.2,39.75,39.47,0.1,19.93,62,425,425,0,39.5,40
2020-09-21 08:07:35.9909,172.8,68.2,39.75,39.47,0,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:07:36.2403,172.8,68.2,39.75,39.47,0,19.93,3,722.3,0,23,39.5,40
2020-09-21 08:07:36.4877,172.8,68.2,39.75,39.47,0.1,19.9,4,722,0,23,39.5,40
2020-09-21 08:07:36.7351,172.8,68.2,39.75,39.47,0,19.93,65,-840,-910,0,39.5,40
2020-09-21 08:07:36.9824,172.8,68.2,39.75,39.47,0,19.92,66,5310,5310,0,39.5,40
2020-09-21 08:07:37.2313,172.8,68.2,39.75,39.47,0.1,19.92,1,722.3,0,23.5,39.5,40
2020-09-21 08:07:37.4824,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:07:37.7335,172.8,68.2,39.75,39.47,0,19.93,65,-850,-900,0,39.5,40
2020-09-21 08:07:37.9846,172.8,68.2,39.75,39.47,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:07:38.2350,172.8,68.2,39.75,39.47,0,19.93,63,50,50,0,39.5,40
2020-09-21 08:07:38.4822,172.8,68.2,39.75,39.47,0,19.93,67,23.7,23.7,0,39.5,40
2020-09-21 08:07:38.7295,172.8,68.2,39.75,39.47,0,19.92,52,3.69,3.67,0,39.5,40
2020-09-21 08:07:38.9768,172.8,68.2,39.75,39.47,0,19.93,6,-840,23.7,3.7,39.5,40
2020-09-21 08:07:39.2241,172.8,68.2,39.75,39.47,0,19.93,7,-900,23.7,3.7,39.5,40
2020-09-21 08:07:39.4715,172.8,68.2,39.75,39.47,0,19.94,1,722.4,0,23.5,39.5,40
2020-09-21 08:07:39.7189,172.8,68.2,39.75,39.47,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 08:07:39.9663,172.8,68.2,39.75,39.47,0.1,19.93,61,725.2,718,0,39.5,40
2020-09-21 08:07:40.2137,172.8,68.2,39.75,39.47,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:07:40.4610,172.8,68.2,39.75,39.47,0.1,19.94,64,8.1,8.3,0,39.5,40
2020-09-21 08:07:40.7083,172.8,68.2,39.75,39.47,0.1,19.93,3,722.4,0,23,39.5,40
2020-09-21 08:07:40.9556,172.8,68.2,39.75,39.47,0,19.94,4,722,0,23,39.5,40
2020-09-21 08:07:41.2030,172.8,68.2,39.75,39.47,0,19.92,65,-850,-910,0,39.5,40
2020-09-21 08:07:41.4523,172.8,68.2,39.75,39.47,0.1,19.93,66,5310,5310,0,39.5,40
2020-09-21 08:07:41.7051,172.8,68.2,39.75,39.47,0,19.92,1,722.4,0,23.5,39.5,40
2020-09-21 08:07:41.9579,172.8,68.2,39.75,39.47,-0.1,19.94,2,722,0,24,39.5,40
2020-09-21 08:07:42.2108,172.8,68.2,39.75,39.47,0.1,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:07:42.4635,172.8,68.2,39.75,39.47,0,19.94,51,3.69,3.67,0,39.5,40
2020-09-21 08:07:42.7160,172.8,68.2,39.75,39.47,-0.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:07:42.9686,172.8,68.2,39.75,39.47,0.1,19.93,67,23.7,23.7,0,39.5,40
2020-09-21 08:07:43.2211,172.8,68.2,39.75,39.47,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:07:43.4716,172.8,68.2,39.75,39.47,0,19.93,6,-850,23.7,3.7,39.5,40
2020-09-21 08:07:43.7188,172.8,68.2,39.75,39.47,0.1,19.93,7,-910,23.7,3.7,39.5,40
2020-09-21 08:07:43.9660,172.8,68.2,39.75,39.47,0.1,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:07:44.2133,172.8,68.2,39.75,39.47,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:07:44.4605,172.8,68.2,39.75,39.47,0,19.93,61,725.1,718,0,39.5,40
2020-09-21 08:07:44.7079,172.8,68.2,39.75,39.47,0.1,19.92,62,425,425,0,39.5,40
2020-09-21 08:07:44.9553,172.8,68.2,39.75,39.47,0,19.93,64,8.1,8.3,0,39.5,40
2020-09-21 08:07:45.2027,172.8,68.2,39.75,39.47,0,19.93,3,722.4,0,23,39.5,40
2020-09-21 08:07:45.4501,172.8,68.2,39.75,39.47,0.1,19.93,4,722,0,23,39.5,40
2020-09-21 08:07:45.6975,172.8,68.2,39.75,39.47,0,19.93,65,-840,-910,0,39.5,40
2020-09-21 08:07:45.9448,172.8,68.1,39.75,39.41,0,19.93,66,5320,5320,0,39.5,40
2020-09-21 08:07:46.1921,172.8,68.1,39.75,39.41,0,19.93,1,722.2,0,23.5,39.5,40
2020-09-21 08:07:46.4394,172.8,68.1,39.75,39.41,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:07:46.6895,172.8,68.1,39.75,39.41,0,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:07:46.9418,172.8,68.1,39.75,39.41,0,19.91,51,3.69,3.67,0,39.5,40
2020-09-21 08:07:47.1942,172.8,68.1,39.75,39.41,0,19.93,63,50,50,0,39.5,40
2020-09-21 08:07:47.4466,172.8,68.1,39.75,39.41,0,19.93,67,23.7,23.7,0,39.5,40
2020-09-21 08:07:47.6965,172.8,68.1,39.75,39.41,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:07:47.9438,172.8,68.1,39.75,39.41,0,19.93,6,-840,23.7,3.7,39.5,40
2020-09-21 08:07:48.1912,172.8,68.1,39.75,39.41,0,19.93,7,-910,23.7,3.7,39.5,40
2020-09-21 08:07:48.4385,172.8,68.1,39.75,39.41,0,19.92,1,722.2,0,23.5,39.5,40
2020-09-21 08:07:48.6887,172.8,68.1,39.75,39.41,0,19.92,2,722,0,24,39.5,40
2020-09-21 08:07:48.9412,172.8,68.1,39.75,39.41,0.1,19.94,61,725,718.1,0,39.5,40
2020-09-21 08:07:49.1937,172.8,68.1,39.75,39.41,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:07:49.4463,172.8,68.1,39.75,39.41,0,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:07:49.6988,172.8,68.1,39.75,39.41,0.1,19.92,3,722.2,0,23,39.5,40
2020-09-21 08:07:49.9513,172.8,68.1,39.75,39.41,0.1,19.93,4,722,0,23,39.5,40
2020-09-21 08:07:50.2038,172.8,68.1,39.75,39.41,0,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:07:50.4563,172.8,68.1,39.75,39.41,0.1,19.93,66,5330,5330,0,39.5,40
2020-09-21 08:07:50.7060,172.8,68.1,39.75,39.41,0.1,19.93,1,722.2,0,23.5,39.5,40
2020-09-21 08:07:50.9534,172.8,68.1,39.75,39.41,0,19.92,2,722,0,24,39.5,40
2020-09-21 08:07:51.2008,172.8,68.1,39.75,39.41,0.1,19.93,65,-850,-920,0,39.5,40
2020-09-21 08:07:51.4482,172.8,68.1,39.75,39.41,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:07:51.6956,172.8,68.1,39.75,39.41,0,19.93,63,50,50,0,39.5,40
2020-09-21 08:07:51.9469,172.8,68.1,39.75,39.41,0,19.92,67,23.7,23.7,0,39.5,40
2020-09-21 08:07:52.1994,172.8,68.1,39.75,39.41,0.1,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:07:52.4519,172.8,68.1,39.75,39.41,0,19.93,6,-850,23.7,3.7,39.5,40
2020-09-21 08:07:52.7044,172.8,68.1,39.75,39.41,0,19.92,7,-910,23.7,3.7,39.5,40
2020-09-21 08:07:52.9570,172.8,68.1,39.75,39.41,0.1,19.93,1,722.2,0,23.5,39.5,40
2020-09-21 08:07:53.2098,172.8,68.1,39.75,39.41,0.1,19.93,2,722,0,24,39.5,40
2020-09-21 08:07:53.4626,172.8,68.1,39.75,39.41,0,19.93,61,725.1,718.2,0,39.5,40
2020-09-21 08:07:53.7154,172.8,68.1,39.75,39.41,0.1,19.92,62,425,425,0,39.5,40
2020-09-21 08:07:53.9682,172.8,68.1,39.75,39.41,0.1,19.93,64,8.1,8.3,0,39.5,40
2020-09-21 08:07:54.2210,172.8,68.1,39.75,39.41,0,19.93,3,722.3,0,23,39.5,40
2020-09-21 08:07:54.4739,172.8,68.1,39.75,39.41,0.1,19.92,4,722,0,23,39.5,40
2020-09-21 08:07:54.7267,172.8,68.1,39.75,39.41,0.1,19.94,65,-840,-910,0,39.5,40
2020-09-21 08:07:54.9796,172.8,68.1,39.75,39.41,0,19.93,66,5310,5310,0,39.5,40
2020-09-21 08:07:55.2322,172.8,68.1,39.75,39.41,0.1,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:07:55.4847,172.8,68.1,39.75,39.41,0.1,19.94,2,722,0,24,39.5,40
2020-09-21 08:07:55.7373,172.8,68.1,39.75,39.41,0,19.93,65,-840,-910,0,39.5,40
2020-09-21 08:07:55.9899,172.8,68.1,39.75,39.41,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:07:56.2373,172.8,68.1,39.75,39.41,0.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:07:56.4846,172.8,68.1,39.75,39.41,0,19.93,67,23.7,23.7,0,39.5,40
2020-09-21 08:07:56.7320,172.8,68.1,39.75,39.41,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:07:56.9793,172.8,68.1,39.75,39.41,0,19.93,6,-850,23.7,3.7,39.5,40
2020-09-21 08:07:57.2267,172.8,68.1,39.75,39.41,0,19.93,7,-910,23.7,3.7,39.5,40
2020-09-21 08:07:57.4740,172.8,68.1,39.75,39.41,0,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:07:57.7213,172.8,68.1,39.75,39.41,0,19.95,2,722,0,24,39.5,40
2020-09-21 08:07:57.9687,172.8,68.1,39.75,39.41,0,19.93,61,725,718.1,0,39.5,40
2020-09-21 08:07:58.2159,172.8,68.1,39.75,39.41,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:07:58.4631,172.8,68.1,39.75,39.41,0,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:07:58.7103,172.8,68.1,39.75,39.41,0.1,19.93,3,722.3,0,23,39.5,40
2020-09-21 08:07:58.9575,172.8,68.1,39.75,39.41,0.1,19.93,4,722,0,23,39.5,40
2020-09-21 08:07:59.2047,172.8,68.1,39.75,39.41,0,19.93,65,-850,-900,0,39.5,40
2020-09-21 08:07:59.4520,172.8,68.1,39.75,39.41,0,19.93,66,5310,5320,0,39.5,40
2020-09-21 08:07:59.6992,172.8,68.1,39.75,39.41,0.1,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:07:59.9465,172.8,68.1,39.75,39.41,0,19.93,2,722,0,24,39.5,40
2020-09-21 08:08:00.1943,172.8,68.1,39.75,39.41,0,19.93,65,-850,-910,0,39.5,40
2020-09-21 08:08:00.4451,172.8,68.1,39.75,39.41,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:08:00.6960,172.8,68.1,39.75,39.41,0,19.94,63,50,50,0,39.5,40
2020-09-21 08:08:00.9468,172.8,68.1,39.75,39.41,0,19.93,67,23.7,23.7,0,39.5,40
2020-09-21 08:08:01.1973,172.8,68.1,39.75,39.41,0.1,19.92,52,3.69,3.67,0,39.5,40
2020-09-21 08:08:01.4447,172.8,68.1,39.75,39.41,0.1,19.93,6,-840,23.7,3.7,39.5,40
2020-09-21 08:08:01.6920,172.8,68.1,39.75,39.41,-0.1,19.94,7,-910,23.7,3.7,39.5,40
2020-09-21 08:08:01.9393,172.8,68.1,39.75,39.41,0.1,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:08:02.1867,172.8,68.1,39.75,39.41,0.1,19.94,2,721.9,0,24,39.5,40
2020-09-21 08:08:02.4381,172.8,68.1,39.75,39.41,-0.1,19.93,61,725.2,718.1,0,39.5,40
2020-09-21 08:08:02.6905,172.8,68.1,39.75,39.41,0.1,19.93,62,425,425,0,39.5,40
2020-09-21 08:08:02.9430,172.8,68.1,39.75,39.41,0.1,19.93,64,8.1,8.3,0,39.5,40
2020-09-21 08:08:03.1955,172.8,68.1,39.75,39.41,-0.1,19.94,3,722.3,0,23,39.5,40
2020-09-21 08:08:03.4448,172.8,68.1,39.75,39.41,0,19.93,4,721.9,0,23,39.5,40
2020-09-21 08:08:03.6921,172.8,68.1,39.75,39.41,0.1,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:08:03.9394,172.8,68.1,39.75,39.41,0,19.93,66,5300,5310,0,39.5,40
2020-09-21 08:08:04.1866,172.8,68.1,39.75,39.41,0,19.92,1,722.3,0,23.5,39.5,40
2020-09-21 08:08:04.4339,172.8,68.1,39.75,39.41,0.1,19.94,2,721.9,0,24,39.5,40
2020-09-21 08:08:04.6811,172.8,68.1,39.75,39.41,-0.1,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:08:04.9283,172.8,68.1,39.75,39.41,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:08:05.1755,172.8,68.1,39.75,39.41,0,19.93,63,50,50,0,39.5,40
2020-09-21 08:08:05.4227,172.8,68.1,39.75,39.41,0,19.92,67,23.7,23.7,0,39.5,40
2020-09-21 08:08:05.6750,172.8,68.1,39.75,39.41,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:08:05.9274,172.8,68.1,39.75,39.41,0,19.93,6,-840,23.7,3.7,39.5,40
2020-09-21 08:08:06.1798,172.8,68.1,39.75,39.41,0,19.93,7,-900,23.7,3.7,39.5,40
2020-09-21 08:08:06.4322,172.8,68.1,39.75,39.41,0,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:08:06.6846,172.8,68.1,39.75,39.41,0,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:08:06.9371,172.8,68.1,39.75,39.41,0,19.92,61,725,718,0,39.5,40
2020-09-21 08:08:07.1896,172.8,68.1,39.75,39.41,0.1,19.93,62,425,425,0,39.5,40
2020-09-21 08:08:07.4420,172.8,68.1,39.75,39.41,0,19.93,64,8.1,8.3,0,39.5,40
2020-09-21 08:08:07.6945,172.8,68.1,39.75,39.41,0,19.93,3,722.3,0,23,39.5,40
2020-09-21 08:08:07.9470,172.8,68.1,39.75,39.41,0.1,19.93,4,721.9,0,23,39.5,40
2020-09-21 08:08:08.1995,172.8,68.1,39.75,39.41,0,19.93,65,-850,-900,0,39.5,40
2020-09-21 08:08:08.4520,172.8,68.1,39.75,39.41,0,19.93,66,5310,5310,0,39.5,40
2020-09-21 08:08:08.7011,172.8,68.1,39.75,39.41,0.1,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:08:08.9483,172.8,68.1,39.75,39.41,0,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:08:09.1955,172.8,68.1,39.75,39.41,0,19.94,65,-850,-910,0,39.5,40
2020-09-21 08:08:09.4427,172.8,68.1,39.75,39.41,0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:08:09.6904,172.8,68.1,39.75,39.41,0.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:08:09.9385,172.8,68.1,39.75,39.41,0,19.93,67,23.7,23.7,0,39.5,40
2020-09-21 08:08:10.1866,172.8,68.1,39.75,39.41,0.1,19.92,52,3.69,3.67,0,39.5,40
2020-09-21 08:08:10.4347,172.8,68.1,39.75,39.41,0.1,19.93,6,-840,23.7,3.7,39.5,40
2020-09-21 08:08:10.6826,172.8,68.1,39.75,39.41,0,19.93,7,-900,23.7,3.7,39.5,40
2020-09-21 08:08:10.9298,172.8,68.1,39.75,39.41,0,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:08:11.1770,172.8,68.1,39.75,39.41,0.1,19.93,2,721.9,0,24,39.5,40
2020-09-21 08:08:11.4242,172.8,68.1,39.75,39.41,0,19.93,61,725.1,718.1,0,39.5,40
2020-09-21 08:08:11.6722,172.8,68.1,39.75,39.41,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:08:11.9247,172.8,68.1,39.75,39.41,0.1,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:08:12.1772,172.8,68.1,39.75,39.41,0.1,19.93,3,722.3,0,23,39.5,40
2020-09-21 08:08:12.4297,172.8,68.1,39.75,39.41,0,19.93,4,721.9,0,23,39.5,40
2020-09-21 08:08:12.6822,172.8,68.1,39.75,39.41,0.1,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:08:12.9347,172.8,68.1,39.75,39.41,0.1,19.91,66,5310,5310,0,39.5,40
2020-09-21 08:08:13.1872,172.8,68.1,39.75,39.41,-0.1,19.93,1,722.3,0,23.5,39.5,40
2020-09-21 08:08:13.4398,172.8,68.1,39.75,39.41,0.1,19.92,2,721.9,0,24,39.5,40
2020-09-21 08:08:13.6923,172.8,68.1,39.75,39.41,0.1,19.94,65,-840,-900,0,39.5,40
2020-09-21 08:08:13.9448,172.8,68.1,39.75,39.41,-0.1,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:08:14.1974,172.8,68.1,39.75,39.41,0.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:08:14.4499,172.8,68.1,39.75,39.41,0.1,19.94,67,23.7,23.7,0,39.5,40
2020-09-21 08:08:14.7024,172.8,68.1,39.75,39.41,0,19.93,52,3.69,3.67,0,39.5,40
2020-09-21 08:08:14.9550,172.8,68.1,39.75,39.41,0,19.92,6,-850,23.7,3.7,39.5,40
2020-09-21 08:08:15.2075,172.8,68.1,39.75,39.41,0.1,19.91,7,-900,23.7,3.7,39.5,40
2020-09-21 08:08:15.4600,172.8,68.1,39.75,39.41,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:08:15.7125,172.8,68.1,39.75,39.41,0,19.93,2,721.8,0,24,39.5,40
2020-09-21 08:08:15.9626,172.8,68.1,39.75,39.41,0.1,19.93,61,725.1,718,0,39.5,40
2020-09-21 08:08:16.2100,172.8,68.1,39.75,39.41,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:08:16.4574,172.8,68.1,39.75,39.41,0,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:08:16.7048,172.8,68.1,39.75,39.41,0,19.93,3,722.4,0,23,39.5,40
2020-09-21 08:08:16.9522,172.8,68.1,39.75,39.41,0,19.97,4,721.8,0,23,39.5,40
2020-09-21 08:08:17.1994,172.8,68.1,39.75,39.41,0,19.94,65,-850,-910,0,39.5,40
2020-09-21 08:08:17.4467,172.8,68.1,39.75,39.41,0,19.93,66,5310,5310,0,39.5,40
2020-09-21 08:08:17.6940,172.8,68.1,39.75,39.41,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:08:17.9412,172.8,68.1,39.75,39.41,0,19.93,2,721.8,0,24,39.5,40
2020-09-21 08:08:18.1937,172.8,68.1,39.75,39.41,0,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:08:18.4462,172.8,68.1,39.75,39.41,0,19.93,51,3.69,3.67,0,39.5,40
2020-09-21 08:08:18.6987,172.8,68.1,39.75,39.41,0,19.93,63,50,50,0,39.5,40
2020-09-21 08:08:18.9512,172.8,68.1,39.75,39.41,0,19.93,67,23.7,23.7,0,39.5,40
2020-09-21 08:08:19.2037,172.8,68.1,39.75,39.41,0,19.94,52,3.69,3.67,0,39.5,40
2020-09-21 08:08:19.4563,172.8,68.1,39.75,39.41,0.1,19.93,6,-840,23.7,3.7,39.5,40
2020-09-21 08:08:19.7088,172.8,68.1,39.75,39.41,0,19.93,7,-900,23.7,3.7,39.5,40
2020-09-21 08:08:19.9614,172.8,68.1,39.5,39.41,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:08:20.2140,172.8,68.1,39.5,39.41,0.1,19.93,2,721.8,0,24,39.5,40
2020-09-21 08:08:20.4665,172.8,68.1,39.5,39.41,0.1,19.93,61,725.2,718.1,0,39.5,40
2020-09-21 08:08:20.7191,172.8,68.1,39.5,39.41,0,19.93,62,425,425,0,39.5,40
2020-09-21 08:08:20.9716,172.8,68.1,39.5,39.41,0.1,19.93,64,8.1,8.2,0,39.5,40
2020-09-21 08:08:21.2241,172.8,68.1,39.5,39.41,0.1,19.93,3,722.4,0,23,39.5,40
2020-09-21 08:08:21.4767,172.8,68.1,39.5,39.41,-0.1,19.94,4,721.8,0,23,39.5,40
2020-09-21 08:08:21.7292,172.8,68.1,39.5,39.41,0.1,19.93,65,-840,-900,0,39.5,40
2020-09-21 08:08:21.9817,172.8,68.1,39.5,39.41,0.1,19.93,66,5310,5310,0,39.5,40
2020-09-21 08:08:22.2292,172.8,68.1,39.5,39.41,0,19.93,1,722.4,0,23.5,39.5,40
2020-09-21 08:08:22.4767,172.8,68.1,39.5,39.41,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:08:22.7241,172.8,68.1,39.5,39.41,0.1,19.93,65,-840,-890,0,39.5,39.5
2020-09-21 08:08:22.9716,172.8,68.1,39.5,39.41,-0.1,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:23.2189,172.8,68.1,39.5,39.41,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:08:23.4662,172.8,68.1,39.5,39.41,0.1,19.92,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:08:23.7134,172.8,68.1,39.5,39.41,0,19.92,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:23.9607,172.8,68.1,39.5,39.41,0,19.93,6,-850,23.7,3.7,39.5,39.5
2020-09-21 08:08:24.2080,172.8,68.1,39.5,39.41,0,19.93,7,-890,23.7,3.7,39.5,39.5
2020-09-21 08:08:24.4554,172.8,68.1,39.5,39.41,0,19.93,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:08:24.7027,172.8,68.1,39.5,39.41,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:08:24.9500,172.8,68.1,39.5,39.41,0,19.93,61,725.1,718,0,39.5,39.5
2020-09-21 08:08:25.1994,172.8,68.1,39.5,39.41,0,19.94,62,425,425,0,39.5,39.5
2020-09-21 08:08:25.4508,172.8,68.1,39.5,39.41,0,19.92,64,8.1,8.2,0,39.5,39.5
2020-09-21 08:08:25.7021,172.8,68.1,39.5,39.41,0,19.93,3,722.4,0,23,39.5,39.5
2020-09-21 08:08:25.9535,172.8,68.1,39.5,39.41,0.1,19.93,4,721.9,0,23,39.5,39.5
2020-09-21 08:08:26.2046,172.8,68.1,39.5,39.41,0,19.93,65,-860,-890,0,39.5,39.5
2020-09-21 08:08:26.4554,172.8,68.1,39.5,39.41,0,19.93,66,5310,5310,0,39.5,39.5
2020-09-21 08:08:26.7062,172.8,68.1,39.5,39.41,0.1,19.93,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:08:26.9570,172.8,68.1,39.5,39.41,-0.1,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:08:27.2086,172.8,68.1,39.5,39.41,0,19.93,65,-860,-890,0,39.5,39.5
2020-09-21 08:08:27.4612,172.8,68.1,39.5,39.41,0.1,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:27.7137,172.8,68.1,39.5,39.41,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:08:27.9662,172.8,68.1,39.5,39.41,0,19.94,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:08:28.2187,172.8,68.1,39.5,39.41,0.1,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:28.4713,172.8,68.1,39.5,39.41,0,19.93,6,-850,23.7,3.7,39.5,39.5
2020-09-21 08:08:28.7238,172.8,68.1,39.5,39.41,0,19.93,7,-880,23.7,3.7,39.5,39.5
2020-09-21 08:08:28.9763,172.8,68.1,39.5,39.41,0,19.94,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:08:29.2288,172.8,68.1,39.5,39.41,0,19.92,2,721.9,0,24,39.5,39.5
2020-09-21 08:08:29.4802,172.8,68.1,39.5,39.41,0,19.93,61,725.1,717.9,0,39.5,39.5
2020-09-21 08:08:29.7314,172.8,68.1,39.5,39.41,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:08:29.9825,172.8,68.1,39.5,39.41,0.1,19.92,64,8.1,8.2,0,39.5,39.5
2020-09-21 08:08:30.2336,172.8,68.1,39.5,39.41,0,19.92,3,722.3,0,23,39.5,39.5
2020-09-21 08:08:30.4839,172.8,68.1,39.5,39.41,0,19.93,4,722,0,23,39.5,39.5
2020-09-21 08:08:30.7340,172.8,68.1,39.5,39.41,0,19.93,65,-870,-890,0,39.5,39.5
2020-09-21 08:08:30.9841,172.8,68.1,39.5,39.41,0.1,19.93,66,5310,5310,0,39.5,39.5
2020-09-21 08:08:31.2342,172.8,68.1,39.5,39.41,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:08:31.4822,172.8,68.1,39.5,39.41,0,19.93,2,722,0,24,39.5,39.5
2020-09-21 08:08:31.7297,172.8,68.1,39.5,39.41,0.1,19.93,65,-870,-890,0,39.5,39.5
2020-09-21 08:08:31.9771,172.8,68.1,39.5,39.41,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:32.2246,172.8,68.1,39.5,39.41,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:08:32.4761,172.8,68.1,39.5,39.41,0,19.94,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:08:32.7286,172.8,68.1,39.5,39.41,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:32.9811,172.8,68.1,39.5,39.41,0,19.93,6,-880,23.7,3.7,39.5,39.5
2020-09-21 08:08:33.2337,172.8,68.1,39.5,39.41,0,19.93,7,-900,23.7,3.7,39.5,39.5
2020-09-21 08:08:33.4846,172.8,68.1,39.5,39.41,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:08:33.7351,172.8,68.1,39.5,39.41,0,19.93,2,722,0,24,39.5,39.5
2020-09-21 08:08:33.9856,172.8,68.1,39.5,39.41,0,19.93,61,725.1,718.1,0,39.5,39.5
2020-09-21 08:08:34.2360,172.8,68.1,39.5,39.41,0.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:08:34.4841,172.8,68.1,39.5,39.41,0,19.93,64,8.1,8.2,0,39.5,39.5
2020-09-21 08:08:34.7314,172.8,68.1,39.5,39.41,0,19.94,3,722.3,0,23,39.5,39.5
2020-09-21 08:08:34.9788,172.8,68.1,39.5,39.41,0.1,19.93,4,722,0,23,39.5,39.5
2020-09-21 08:08:35.2262,172.8,68.1,39.5,39.41,0,19.95,65,-870,-890,0,39.5,39.5
2020-09-21 08:08:35.4734,172.8,68.1,39.5,39.41,0,19.93,66,5310,5310,0,39.5,39.5
2020-09-21 08:08:35.7206,172.8,68.1,39.5,39.41,0.1,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:08:35.9679,172.8,68.1,39.5,39.41,0,19.93,2,722,0,24,39.5,39.5
2020-09-21 08:08:36.2151,172.8,68.1,39.5,39.41,0,19.93,65,-880,-890,0,39.5,39.5
2020-09-21 08:08:36.4663,172.8,68.1,39.5,39.41,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:36.7188,172.8,68.1,39.5,39.41,0,19.94,63,50,50,0,39.5,39.5
2020-09-21 08:08:36.9713,172.8,68.1,39.5,39.41,0,19.87,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:08:37.2239,172.8,68.1,39.5,39.41,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:37.4764,172.8,68.1,39.5,39.41,0.1,19.93,6,-870,23.7,3.7,39.5,39.5
2020-09-21 08:08:37.7236,172.8,68.1,39.5,39.41,0,19.93,7,-890,23.7,3.7,39.5,39.5
2020-09-21 08:08:37.9709,172.8,68.1,39.5,39.41,0,19.93,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:08:38.2182,172.8,68.1,39.5,39.41,0.1,19.94,2,721.8,0,24,39.5,39.5
2020-09-21 08:08:38.4654,172.8,68.1,39.5,39.41,0,19.93,61,725.1,718,0,39.5,39.5
2020-09-21 08:08:38.7157,172.8,68.1,39.5,39.41,0,19.94,62,425,425,0,39.5,39.5
2020-09-21 08:08:38.9660,172.8,68,39.5,39.35,0.1,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:08:39.2163,172.8,68,39.5,39.35,0,19.93,3,722.4,0,23,39.5,39.5
2020-09-21 08:08:39.4666,172.8,68,39.5,39.35,0,19.93,4,721.8,0,23,39.5,39.5
2020-09-21 08:08:39.7141,172.8,68,39.5,39.35,0.1,19.94,65,-880,-880,0,39.5,39.5
2020-09-21 08:08:39.9614,172.8,68,39.5,39.35,0,19.94,66,5300,5310,0,39.5,39.5
2020-09-21 08:08:40.2087,172.8,68,39.5,39.35,0,19.93,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:08:40.4560,172.8,68,39.5,39.35,0,19.93,2,721.8,0,24,39.5,39.5
2020-09-21 08:08:40.7033,172.8,68,39.5,39.35,0,19.93,65,-870,-890,0,39.5,39.5
2020-09-21 08:08:40.9505,172.8,68,39.5,39.35,0,19.92,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:41.1977,172.8,68,39.5,39.35,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:08:41.4449,172.8,68,39.5,39.35,0,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:08:41.6950,172.8,68,39.5,39.35,0.1,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:41.9475,172.8,68,39.5,39.35,0,19.93,6,-880,23.7,3.7,39.5,39.5
2020-09-21 08:08:42.2000,172.8,68,39.5,39.35,0,19.93,7,-880,23.7,3.7,39.5,39.5
2020-09-21 08:08:42.4525,172.8,68,39.5,39.35,0.1,19.93,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:08:42.7028,172.8,68,39.5,39.35,0,19.93,2,721.8,0,24,39.5,39.5
2020-09-21 08:08:42.9510,172.8,68,39.5,39.35,0,19.93,61,725.1,718.2,0,39.5,39.5
2020-09-21 08:08:43.1992,172.8,68,39.5,39.35,0.1,19.94,62,425,425,0,39.5,39.5
2020-09-21 08:08:43.4473,172.8,68,39.5,39.35,0,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:08:43.6974,172.8,68,39.5,39.35,-0.1,19.95,3,722.4,0,23,39.5,39.5
2020-09-21 08:08:43.9490,172.8,68,39.5,39.35,0,19.92,4,721.8,0,23,39.5,39.5
2020-09-21 08:08:44.2007,172.8,68,39.5,39.35,0.1,19.93,65,-870,-880,0,39.5,39.5
2020-09-21 08:08:44.4523,172.8,68,39.5,39.35,-0.1,19.93,66,5310,5310,0,39.5,39.5
2020-09-21 08:08:44.7017,172.8,68,39.5,39.35,0,19.94,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:08:44.9487,172.8,68,39.5,39.35,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:08:45.1958,172.8,68,39.5,39.35,-0.1,19.93,65,-880,-880,0,39.5,39.5
2020-09-21 08:08:45.4429,172.8,68,39.5,39.35,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:45.6901,172.8,68,39.5,39.35,0.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:08:45.9373,172.8,68,39.5,39.35,0,19.92,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:08:46.1845,172.8,68,39.5,39.35,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:46.4317,172.8,68,39.5,39.35,0.1,19.93,6,-880,23.7,3.7,39.5,39.5
2020-09-21 08:08:46.6789,172.8,68,39.5,39.35,0,19.93,7,-880,23.7,3.7,39.5,39.5
2020-09-21 08:08:46.9261,172.8,68,39.5,39.35,0,19.96,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:08:47.1733,172.8,68,39.5,39.35,0.1,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:08:47.4205,172.8,68,39.5,39.35,0.1,19.94,61,725.1,718.2,0,39.5,39.5
2020-09-21 08:08:47.6678,172.8,68,39.5,39.35,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:08:47.9148,172.8,68,39.5,39.35,0.1,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:08:48.1618,172.8,68,39.5,39.35,0,19.93,3,722.4,0,23,39.5,39.5
2020-09-21 08:08:48.4089,172.8,68,39.5,39.35,-0.1,19.92,4,721.9,0,23,39.5,39.5
2020-09-21 08:08:48.6559,172.8,68,39.5,39.35,0.1,19.92,65,-880,-880,0,39.5,39.5
2020-09-21 08:08:48.9073,172.8,68,39.5,39.35,0.1,19.93,66,5320,5320,0,39.5,39.5
2020-09-21 08:08:49.1602,172.8,68,39.5,39.35,0,19.92,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:08:49.4131,172.8,68,39.5,39.35,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:08:49.6660,172.8,68,39.5,39.35,0.1,19.93,65,-880,-890,0,39.5,39.5
2020-09-21 08:08:49.9189,172.8,68,39.5,39.35,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:50.1718,172.8,68,39.5,39.35,0,19.92,63,50,50,0,39.5,39.5
2020-09-21 08:08:50.4247,172.8,68,39.5,39.35,0.1,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:08:50.6776,172.8,68,39.5,39.35,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:50.9281,172.8,67.9,39.5,39.29,0,19.94,6,-890,23.7,3.7,39.5,39.5
2020-09-21 08:08:51.1752,172.8,67.9,39.5,39.29,0,19.93,7,-880,23.7,3.7,39.5,39.5
2020-09-21 08:08:51.4224,172.8,67.9,39.5,39.29,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:08:51.6695,172.8,67.9,39.5,39.29,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:08:51.9166,172.8,67.9,39.5,39.29,0,19.93,61,725.1,718.1,0,39.5,39.5
2020-09-21 08:08:52.1690,172.8,67.9,39.5,39.29,0,19.92,62,425,425,0,39.5,39.5
2020-09-21 08:08:52.4214,172.8,67.9,39.5,39.29,0,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:08:52.6738,172.8,67.9,39.5,39.29,0,19.93,3,722.3,0,23,39.5,39.5
2020-09-21 08:08:52.9262,172.8,67.9,39.5,39.29,0,19.93,4,721.9,0,23,39.5,39.5
2020-09-21 08:08:53.1786,172.8,67.9,39.5,39.29,0.1,19.93,65,-880,-890,0,39.5,39.5
2020-09-21 08:08:53.4309,172.8,67.9,39.5,39.29,0,19.93,66,5320,5320,0,39.5,39.5
2020-09-21 08:08:53.6833,172.8,67.9,39.5,39.29,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:08:53.9357,172.8,67.9,39.5,39.29,0.1,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:08:54.1829,172.8,67.9,39.5,39.29,0,19.92,65,-890,-880,0,39.5,39.5
2020-09-21 08:08:54.4300,172.8,67.9,39.5,39.29,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:54.6771,172.8,67.9,39.5,39.29,0.1,19.92,63,50,50,0,39.5,39.5
2020-09-21 08:08:54.9243,172.8,67.9,39.5,39.29,0,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:08:55.1768,172.8,67.9,39.5,39.29,-0.1,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:55.4293,172.8,67.9,39.5,39.29,0.1,19.93,6,-880,23.7,3.7,39.5,39.5
2020-09-21 08:08:55.6818,172.8,67.9,39.5,39.29,0.1,19.94,7,-880,23.7,3.7,39.5,39.5
2020-09-21 08:08:55.9344,172.8,67.9,39.5,39.29,-0.1,19.94,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:08:56.1867,172.8,67.9,39.5,39.29,0.1,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:08:56.4391,172.8,67.9,39.5,39.29,0.1,19.93,61,725.1,718.1,0,39.5,39.5
2020-09-21 08:08:56.6915,172.8,67.9,39.5,39.29,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:08:56.9439,172.8,67.9,39.5,39.29,0.1,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:08:57.1950,172.8,67.9,39.5,39.29,0.1,19.93,3,722.3,0,23,39.5,39.5
2020-09-21 08:08:57.4453,172.8,67.9,39.5,39.29,0,19.93,4,721.9,0,23,39.5,39.5
2020-09-21 08:08:57.6955,172.8,67.9,39.5,39.29,0,19.93,65,-880,-880,0,39.5,39.5
2020-09-21 08:08:57.9458,172.8,67.9,39.5,39.29,0.1,19.93,66,5330,5330,0,39.5,39.5
2020-09-21 08:08:58.1975,172.8,67.9,39.5,39.29,0,19.91,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:08:58.4500,172.8,67.9,39.5,39.29,-0.1,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:08:58.7024,172.8,67.9,39.5,39.29,0.1,19.93,65,-870,-870,0,39.5,39.5
2020-09-21 08:08:58.9549,172.8,67.9,39.5,39.29,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:59.2075,172.8,67.9,39.5,39.29,-0.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:08:59.4601,172.8,67.9,39.5,39.29,0.1,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:08:59.7126,172.8,67.9,39.5,39.29,0.1,19.92,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:08:59.9652,172.8,67.9,39.5,39.29,0,19.93,6,-880,23.7,3.7,39.5,39.5
2020-09-21 08:09:00.2178,172.8,67.9,39.5,39.29,0.1,19.93,7,-880,23.7,3.7,39.5,39.5
2020-09-21 08:09:00.4704,172.8,67.9,39.5,39.29,0.1,19.93,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:09:00.7230,172.8,67.9,39.5,39.29,0,19.93,2,722,0,24,39.5,39.5
2020-09-21 08:09:00.9755,172.8,67.9,39.5,39.29,0,19.93,61,725.1,718,0,39.5,39.5
2020-09-21 08:09:01.2281,172.8,67.9,39.5,39.29,0.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:09:01.4803,172.8,67.9,39.5,39.29,0,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:09:01.7325,172.8,67.9,39.5,39.29,0,19.92,3,722.4,0,23,39.5,39.5
2020-09-21 08:09:01.9847,172.8,67.9,39.5,39.29,0,19.93,4,722,0,23,39.5,39.5
2020-09-21 08:09:02.2371,172.8,67.9,39.5,39.29,0,19.93,65,-880,-890,0,39.5,39.5
2020-09-21 08:09:02.4900,172.8,67.9,39.5,39.29,0,19.93,66,5340,5330,0,39.5,39.5
2020-09-21 08:09:02.7429,172.8,67.9,39.5,39.29,0,19.92,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:09:02.9959,172.8,67.9,39.5,39.29,0,19.93,2,722,0,24,39.5,39.5
2020-09-21 08:09:03.2488,172.8,67.9,39.5,39.29,0,19.91,65,-890,-880,0,39.5,39.5
2020-09-21 08:09:03.5015,172.8,67.9,39.5,39.29,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:03.7542,172.8,67.9,39.5,39.29,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:09:04.0068,172.8,67.9,39.5,39.29,0,19.92,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:09:04.2595,172.8,67.9,39.5,39.29,0,19.94,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:04.5077,172.8,67.9,39.5,39.29,-0.1,19.93,6,-890,23.7,3.7,39.5,39.5
2020-09-21 08:09:04.7551,172.8,67.9,39.5,39.29,0.1,19.93,7,-890,23.7,3.7,39.5,39.5
2020-09-21 08:09:05.0025,172.8,67.9,39.5,39.29,0,19.93,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:09:05.2498,172.8,67.9,39.5,39.29,0,19.93,2,722,0,24,39.5,39.5
2020-09-21 08:09:05.5020,172.8,67.9,39.5,39.29,0.1,19.92,61,725.1,718.1,0,39.5,39.5
2020-09-21 08:09:05.7547,172.8,67.9,39.5,39.29,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:09:06.0074,172.8,67.9,39.5,39.29,-0.1,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:09:06.2601,172.8,67.9,39.5,39.29,0.1,19.93,3,722.4,0,23,39.5,39.5
2020-09-21 08:09:06.5085,172.8,67.9,39.5,39.29,0.1,19.93,4,721.9,0,23,39.5,39.5
2020-09-21 08:09:06.7559,172.8,67.9,39.5,39.29,-0.1,19.93,65,-890,-890,0,39.5,39.5
2020-09-21 08:09:07.0033,172.8,67.9,39.5,39.29,0.1,19.93,66,5330,5330,0,39.5,39.5
2020-09-21 08:09:07.2507,172.8,67.9,39.5,39.29,0.1,19.93,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:09:07.4979,172.8,67.9,39.5,39.29,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:09:07.7451,172.8,67.9,39.5,39.29,0.1,19.93,65,-890,-890,0,39.5,39.5
2020-09-21 08:09:07.9924,172.8,67.9,39.5,39.29,0.1,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:08.2396,172.8,67.9,39.5,39.29,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:09:08.4909,172.8,67.9,39.5,39.29,0,19.92,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:09:08.7436,172.8,67.9,39.5,39.29,0.1,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:08.9962,172.8,67.9,39.5,39.29,0,19.93,6,-890,23.7,3.7,39.5,39.5
2020-09-21 08:09:09.2489,172.8,67.9,39.5,39.29,0,19.93,7,-890,23.7,3.7,39.5,39.5
2020-09-21 08:09:09.4978,172.8,67.9,39.5,39.29,0.1,19.93,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:09:09.7453,172.8,67.9,39.5,39.29,0,19.91,2,721.9,0,24,39.5,39.5
2020-09-21 08:09:09.9928,172.8,67.9,39.5,39.29,0,19.93,61,725.2,718.1,0,39.5,39.5
2020-09-21 08:09:10.2403,172.8,67.9,39.5,39.29,0.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:09:10.4878,172.8,67.9,39.5,39.29,0.1,19.93,64,8.2,8.3,0,39.5,39.5
2020-09-21 08:09:10.7353,172.8,67.9,39.5,39.29,0,19.93,3,722.4,0,23,39.5,39.5
2020-09-21 08:09:10.9828,172.8,67.9,39.5,39.29,0.1,19.93,4,721.9,0,23,39.5,39.5
2020-09-21 08:09:11.2303,172.8,67.9,39.5,39.29,0.1,19.93,65,-880,-890,0,39.5,39.5
2020-09-21 08:09:11.4778,172.8,67.9,39.5,39.29,0,19.93,66,5340,5340,0,39.5,39.5
2020-09-21 08:09:11.7252,172.8,67.9,39.5,39.29,0,19.93,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:09:11.9726,172.8,67.9,39.5,39.29,0.1,19.91,2,721.9,0,24,39.5,39.5
2020-09-21 08:09:12.2200,172.8,67.9,39.5,39.29,0,19.94,65,-890,-900,0,39.5,39.5
2020-09-21 08:09:12.4688,172.8,67.9,39.5,39.29,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:12.7203,172.8,67.9,39.5,39.29,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:09:12.9717,172.8,67.9,39.5,39.29,0,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:09:13.2232,172.8,67.9,39.5,39.29,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:13.4732,172.8,67.9,39.5,39.29,0,19.93,6,-890,23.7,3.7,39.5,39.5
2020-09-21 08:09:13.7204,172.8,67.9,39.5,39.29,0,19.94,7,-890,23.7,3.7,39.5,39.5
2020-09-21 08:09:13.9676,172.8,67.9,39.5,39.29,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:09:14.2148,172.8,67.9,39.5,39.29,0,19.93,2,722,0,24,39.5,39.5
2020-09-21 08:09:14.4621,172.8,67.9,39.5,39.29,0.1,19.93,61,725.1,718.2,0,39.5,39.5
2020-09-21 08:09:14.7094,172.8,67.9,39.5,39.29,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:09:14.9567,172.8,67.9,39.5,39.29,0,19.9,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:09:15.2040,172.8,67.9,39.5,39.29,0.1,19.93,3,722.3,0,23,39.5,39.5
2020-09-21 08:09:15.4513,172.8,67.9,39.5,39.29,0.1,19.92,4,722,0,23,39.5,39.5
2020-09-21 08:09:15.7038,172.8,67.9,39.5,39.29,0,19.93,65,-890,-890,0,39.5,39.5
2020-09-21 08:09:15.9563,172.8,67.9,39.5,39.29,0,19.93,66,5330,5330,0,39.5,39.5
2020-09-21 08:09:16.2088,172.8,67.9,39.5,39.29,0.1,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:09:16.4613,172.8,67.9,39.5,39.29,0,19.95,2,722,0,24,39.5,39.5
2020-09-21 08:09:16.7117,172.8,67.9,39.5,39.29,0,19.93,65,-890,-890,0,39.5,39.5
2020-09-21 08:09:16.9619,172.8,67.9,39.5,39.29,0.1,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:17.2121,172.8,67.9,39.5,39.29,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:09:17.4623,172.8,67.9,39.5,39.29,0,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:09:17.7097,172.8,67.9,39.5,39.29,0.1,19.92,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:17.9571,172.8,67.8,39.5,39.24,0.1,19.93,6,-890,23.7,3.7,39.5,39.5
2020-09-21 08:09:18.2045,172.8,67.8,39.5,39.24,0,19.93,7,-890,23.7,3.7,39.5,39.5
2020-09-21 08:09:18.4519,172.8,67.8,39.5,39.24,0.1,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:09:18.7044,172.8,67.8,39.5,39.24,0.1,19.92,2,722,0,24,39.5,39.5
2020-09-21 08:09:18.9569,172.8,67.8,39.5,39.24,0,19.92,61,725.2,718.1,0,39.5,39.5
2020-09-21 08:09:19.2094,172.8,67.8,39.5,39.24,0.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:09:19.4620,172.8,67.8,39.5,39.24,0.1,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:09:19.7146,172.8,67.8,39.5,39.24,-0.1,19.92,3,722.3,0,23,39.5,39.5
2020-09-21 08:09:19.9672,172.8,67.8,39.5,39.24,0,19.93,4,722,0,23,39.5,39.5
2020-09-21 08:09:20.2198,172.8,67.8,39.5,39.24,0.1,19.93,65,-890,-890,0,39.5,39.5
2020-09-21 08:09:20.4724,172.8,67.8,39.5,39.24,0,19.93,66,5320,5320,0,39.5,39.5
2020-09-21 08:09:20.7219,172.8,67.8,39.5,39.24,0,19.92,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:09:20.9692,172.8,67.8,39.5,39.24,0.1,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:09:21.2166,172.8,67.8,39.5,39.24,0,19.93,65,-890,-890,0,39.5,39.5
2020-09-21 08:09:21.4639,172.8,67.8,39.5,39.24,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:21.7113,172.8,67.8,39.5,39.24,0.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:09:21.9587,172.8,67.8,39.5,39.24,0,19.94,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:09:22.2060,172.8,67.8,39.5,39.24,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:22.4534,172.8,67.8,39.5,39.24,0,19.93,6,-890,23.7,3.7,39.5,39.5
2020-09-21 08:09:22.7037,172.8,67.8,39.5,39.24,0,19.92,7,-890,23.7,3.7,39.5,39.5
2020-09-21 08:09:22.9565,172.8,67.8,39.5,39.24,0,19.93,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:09:23.2092,172.8,67.8,39.5,39.24,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:09:23.4619,172.8,67.8,39.5,39.24,0,19.92,61,725,718.1,0,39.5,39.5
2020-09-21 08:09:23.7135,172.8,67.8,39.5,39.24,0,20.01,62,425,425,0,39.5,39.5
2020-09-21 08:09:23.9607,172.8,67.8,39.5,39.24,0,19.94,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:09:24.2079,172.8,67.8,39.5,39.24,0,19.93,3,722.4,0,23,39.5,39.5
2020-09-21 08:09:24.4550,172.8,67.8,39.5,39.24,0.1,19.92,4,721.9,0,23,39.5,39.5
2020-09-21 08:09:24.7036,172.8,67.8,39.5,39.24,0,19.93,65,-890,-890,0,39.5,39.5
2020-09-21 08:09:24.9561,172.8,67.8,39.5,39.24,0,19.93,66,5320,5320,0,39.5,39.5
2020-09-21 08:09:25.2086,172.8,67.8,39.5,39.24,0.1,19.93,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:09:25.4611,172.8,67.8,39.5,39.24,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:09:25.7137,172.8,67.8,39.5,39.24,0,19.93,65,-890,-890,0,39.5,39.5
2020-09-21 08:09:25.9663,172.8,67.8,39.5,39.24,0.1,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:26.2189,172.8,67.8,39.5,39.24,0.1,19.92,63,50,50,0,39.5,39.5
2020-09-21 08:09:26.4716,172.8,67.8,39.5,39.24,0,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:09:26.7242,172.8,67.8,39.5,39.24,0.1,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:26.9771,172.8,67.8,39.5,39.24,0.1,19.93,6,-890,23.7,3.7,39.5,39.5
2020-09-21 08:09:27.2301,172.8,67.8,39.5,39.24,0,19.94,7,-890,23.7,3.7,39.5,39.5
2020-09-21 08:09:27.4830,172.8,67.8,39.5,39.24,0,19.94,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:09:27.7355,172.8,67.8,39.5,39.24,0.1,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:09:27.9827,172.8,67.8,39.5,39.24,0.1,19.93,61,725.1,718.1,0,39.5,39.5
2020-09-21 08:09:28.2299,172.8,67.8,39.5,39.24,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:09:28.4771,172.8,67.8,39.5,39.24,0.1,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:09:28.7243,172.8,67.8,39.5,39.24,0.1,19.93,3,722.3,0,23,39.5,39.5
2020-09-21 08:09:28.9760,172.8,67.8,39.5,39.24,0,19.94,4,721.9,0,23,39.5,39.5
2020-09-21 08:09:29.2287,172.8,67.8,39.5,39.24,0.1,19.93,65,-890,-890,0,39.5,39.5
2020-09-21 08:09:29.4814,172.8,67.8,39.5,39.24,0.1,19.93,66,5320,5320,0,39.5,39.5
2020-09-21 08:09:29.7342,172.8,67.8,39.5,39.24,-0.1,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:09:29.9868,172.8,67.8,39.5,39.24,0.1,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:09:30.2394,172.8,67.8,39.5,39.24,0.1,19.93,65,-890,-890,0,39.5,39.5
2020-09-21 08:09:30.4920,172.8,67.8,39.5,39.24,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:30.7447,172.8,67.8,39.5,39.24,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:09:30.9932,172.8,67.8,39.5,39.24,0.1,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:09:31.2406,172.8,67.8,39.5,39.24,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:31.4881,172.8,67.8,39.5,39.24,0,19.93,6,-890,23.7,3.7,39.5,39.5
2020-09-21 08:09:31.7355,172.8,67.8,39.5,39.24,0.1,19.93,7,-890,23.7,3.7,39.5,39.5
2020-09-21 08:09:31.9858,172.8,67.8,39.5,39.24,0,19.94,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:09:32.2368,172.8,67.8,39.5,39.24,0,19.92,2,721.9,0,24,39.5,39.5
2020-09-21 08:09:32.4877,172.8,67.8,39.5,39.24,0.1,19.93,61,725,718.1,0,39.5,39.5
2020-09-21 08:09:32.7387,172.8,67.8,39.5,39.24,0,19.92,62,425,425,0,39.5,39.5
2020-09-21 08:09:32.9912,172.8,67.8,39.5,39.24,0,19.94,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:09:33.2441,172.8,67.8,39.5,39.24,0,19.92,3,722.3,0,23,39.5,39.5
2020-09-21 08:09:33.4971,172.8,67.8,39.5,39.24,0,19.93,4,721.9,0,23,39.5,39.5
2020-09-21 08:09:33.7501,172.8,67.8,39.5,39.24,0,19.93,65,-880,-880,0,39.5,39.5
2020-09-21 08:09:34.0029,172.8,67.8,39.5,39.24,0,19.93,66,5320,5320,0,39.5,39.5
2020-09-21 08:09:34.2557,172.8,67.8,39.5,39.24,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:09:34.5084,172.8,67.8,39.5,39.24,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:09:34.7611,172.8,67.8,39.5,39.24,0,19.92,65,-880,-880,0,39.5,39.5
2020-09-21 08:09:35.0139,172.8,67.8,39.5,39.24,0,19.92,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:35.2666,172.8,67.8,39.5,39.24,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:09:35.5194,172.8,67.8,39.5,39.24,0,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:09:35.7722,172.8,67.8,39.5,39.24,0,19.91,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:36.0250,172.8,67.8,39.5,39.24,0.1,19.93,6,-870,23.7,3.7,39.5,39.5
2020-09-21 08:09:36.2723,172.8,67.8,39.5,39.24,0,19.94,7,-870,23.7,3.7,39.5,39.5
2020-09-21 08:09:36.5195,172.8,67.8,39.5,39.24,0,19.93,1,722.2,0,23.5,39.5,39.5
2020-09-21 08:09:36.7668,172.8,67.8,39.5,39.24,0.1,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:09:37.0141,172.8,67.8,39.5,39.24,0.1,19.93,61,725.1,718.1,0,39.5,39.5
2020-09-21 08:09:37.2614,172.8,67.8,39.5,39.24,0,19.94,62,425,425,0,39.5,39.5
2020-09-21 08:09:37.5088,172.8,67.8,39.5,39.24,0.1,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:09:37.7562,172.8,67.8,39.5,39.24,0.1,19.94,3,722.2,0,23,39.5,39.5
2020-09-21 08:09:38.0036,172.8,67.8,39.5,39.24,-0.1,19.93,4,721.9,0,23,39.5,39.5
2020-09-21 08:09:38.2509,172.8,67.8,39.5,39.24,0.1,19.93,65,-880,-880,0,39.5,39.5
2020-09-21 08:09:38.4982,172.8,67.8,39.5,39.24,0.1,19.93,66,5320,5320,0,39.5,39.5
2020-09-21 08:09:38.7455,172.8,67.8,39.5,39.24,-0.1,19.94,1,722.2,0,23.5,39.5,39.5
2020-09-21 08:09:38.9928,172.8,67.8,39.5,39.24,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:09:39.2401,172.8,67.8,39.5,39.24,0.1,19.93,65,-870,-870,0,39.5,39.5
2020-09-21 08:09:39.4875,172.8,67.8,39.5,39.24,-0.1,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:39.7348,172.8,67.8,39.5,39.24,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:09:39.9821,172.8,67.8,39.5,39.24,0.1,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:09:40.2326,172.8,67.8,39.5,39.24,-0.1,19.94,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:40.4853,172.8,67.8,39.5,39.24,0,19.93,6,-880,23.7,3.7,39.5,39.5
2020-09-21 08:09:40.7379,172.8,67.8,39.5,39.24,0.1,19.93,7,-880,23.7,3.7,39.5,39.5
2020-09-21 08:09:40.9905,172.8,67.8,39.5,39.24,0,19.93,1,722.2,0,23.5,39.5,39.5
2020-09-21 08:09:41.2402,172.8,67.8,39.5,39.24,0,19.94,2,721.9,0,24,39.5,39.5
2020-09-21 08:09:41.4876,172.8,67.8,39.5,39.24,0,19.93,61,725.1,718.1,0,39.5,39.5
2020-09-21 08:09:41.7351,172.8,67.8,39.5,39.24,0,19.94,62,425,425,0,39.5,39.5
2020-09-21 08:09:41.9825,172.8,67.8,39.5,39.24,0,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:09:42.2300,172.8,67.8,39.5,39.24,0,19.93,3,722.3,0,23,39.5,39.5
2020-09-21 08:09:42.4774,172.8,67.8,39.5,39.24,0,19.94,4,721.8,0,23,39.5,39.5
2020-09-21 08:09:42.7248,172.8,67.8,39.5,39.24,0,19.93,65,-880,-880,0,39.5,39.5
2020-09-21 08:09:42.9723,172.8,67.8,39.5,39.24,0,19.93,66,5320,5320,0,39.5,39.5
2020-09-21 08:09:43.2197,172.8,67.8,39.5,39.24,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:09:43.4671,172.8,67.8,39.5,39.24,0,19.92,2,721.8,0,24,39.5,39.5
2020-09-21 08:09:43.7144,172.8,67.8,39.5,39.24,0,19.91,65,-880,-870,0,39.5,39.5
2020-09-21 08:09:43.9618,172.8,67.8,39.5,39.24,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:44.2103,172.8,67.8,39.5,39.24,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:09:44.4629,172.8,67.8,39.5,39.24,0,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:09:44.7155,172.8,67.8,39.5,39.24,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:44.9681,172.8,67.8,39.5,39.24,0,19.93,6,-880,23.7,3.7,39.5,39.5
2020-09-21 08:09:45.2199,172.8,67.8,39.5,39.24,0,19.93,7,-880,23.7,3.7,39.5,39.5
2020-09-21 08:09:45.4675,172.8,67.8,39.5,39.24,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:09:45.7150,172.8,67.8,39.5,39.24,0,19.93,2,721.8,0,24,39.5,39.5
2020-09-21 08:09:45.9626,172.8,67.8,39.5,39.24,0.1,19.93,61,725.1,718,0,39.5,39.5
2020-09-21 08:09:46.2101,172.8,67.8,39.5,39.24,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:09:46.4575,172.8,67.8,39.5,39.24,0,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:09:46.7049,172.8,67.8,39.5,39.24,0.1,19.93,3,722.3,0,23,39.5,39.5
2020-09-21 08:09:46.9523,172.8,67.8,39.5,39.24,0,19.93,4,721.8,0,23,39.5,39.5
2020-09-21 08:09:47.1996,172.8,67.8,39.5,39.24,0,19.93,65,-870,-880,0,39.5,39.5
2020-09-21 08:09:47.4493,172.8,67.8,39.5,39.24,0.1,19.93,66,5320,5320,0,39.5,39.5
2020-09-21 08:09:47.7021,172.8,67.8,39.5,39.24,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:09:47.9549,172.8,67.8,39.5,39.24,-0.1,19.92,2,721.8,0,24,39.5,39.5
2020-09-21 08:09:48.2077,172.8,67.8,39.5,39.24,0.1,19.92,65,-870,-870,0,39.5,39.5
2020-09-21 08:09:48.4604,172.8,67.8,39.5,39.24,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:48.7129,172.8,67.8,39.5,39.24,-0.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:09:48.9654,172.8,67.8,39.5,39.24,0,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:09:49.2179,172.8,67.8,39.5,39.24,0,19.92,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:49.4706,172.8,67.8,39.5,39.24,-0.1,19.94,6,-880,23.7,3.7,39.5,39.5
2020-09-21 08:09:49.7235,172.8,67.8,39.5,39.24,0,19.92,7,-870,23.7,3.7,39.5,39.5
2020-09-21 08:09:49.9764,172.8,67.8,39.5,39.24,0.1,19.93,1,722.2,0,23.5,39.5,39.5
2020-09-21 08:09:50.2294,172.8,67.8,39.5,39.24,-0.1,19.92,2,721.9,0,24,39.5,39.5
2020-09-21 08:09:50.4821,172.8,67.8,39.5,39.24,0,19.93,61,725,718,0,39.5,39.5
2020-09-21 08:09:50.7347,172.8,67.8,39.5,39.24,0.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:09:50.9873,172.8,67.8,39.5,39.24,0,19.94,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:09:51.2399,172.8,67.8,39.5,39.24,0,19.89,3,722.2,0,23,39.5,39.5
2020-09-21 08:09:51.4904,172.8,67.8,39.5,39.24,0.1,19.93,4,721.9,0,23,39.5,39.5
2020-09-21 08:09:51.7379,172.8,67.8,39.5,39.24,0,19.93,65,-880,-880,0,39.5,39.5
2020-09-21 08:09:51.9853,172.8,67.8,39.5,39.24,0,19.93,66,5320,5320,0,39.5,39.5
2020-09-21 08:09:52.2328,172.8,67.8,39.5,39.24,0,19.93,1,722.2,0,23.5,39.5,39.5
2020-09-21 08:09:52.4824,172.8,67.8,39.5,39.24,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:09:52.7353,172.8,67.8,39.5,39.24,0,19.93,65,-880,-870,0,39.5,39.5
2020-09-21 08:09:52.9881,172.8,67.8,39.5,39.24,0,19.92,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:53.2409,172.8,67.8,39.5,39.24,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:09:53.4938,172.8,67.8,39.5,39.24,0,19.92,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:09:53.7466,172.8,67.8,39.5,39.24,0,19.94,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:53.9994,172.8,67.8,39.5,39.24,0,19.93,6,-880,23.7,3.7,39.5,39.5
2020-09-21 08:09:54.2522,172.8,67.8,39.5,39.24,0,19.95,7,-870,23.7,3.7,39.5,39.5
2020-09-21 08:09:54.5027,172.8,67.8,39.5,39.24,0,19.93,1,722.2,0,23.5,39.5,39.5
2020-09-21 08:09:54.7500,172.8,67.8,39.5,39.24,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:09:54.9972,172.8,67.8,39.5,39.24,0,19.93,61,725.1,718.1,0,39.5,39.5
2020-09-21 08:09:55.2444,172.8,67.8,39.5,39.24,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:09:55.4916,172.8,67.8,39.5,39.24,0,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:09:55.7389,172.8,67.8,39.5,39.24,0,19.93,3,722.2,0,23,39.5,39.5
2020-09-21 08:09:55.9861,172.8,67.8,39.5,39.24,0,19.93,4,721.9,0,23,39.5,39.5
2020-09-21 08:09:56.2333,172.8,67.8,39.5,39.24,0,19.93,65,-870,-870,0,39.5,39.5
2020-09-21 08:09:56.4805,172.8,67.8,39.5,39.24,0.1,19.93,66,5320,5320,0,39.5,39.5
2020-09-21 08:09:56.7277,172.8,67.8,39.5,39.24,0.1,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:09:56.9750,172.8,67.8,39.5,39.24,-0.1,19.92,2,721.8,0,24,39.5,39.5
2020-09-21 08:09:57.2222,172.8,67.8,39.5,39.24,0,19.93,65,-870,-880,0,39.5,39.5
2020-09-21 08:09:57.4727,172.8,67.8,39.5,39.24,0.1,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:57.7252,172.8,67.8,39.5,39.24,-0.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:09:57.9778,172.8,67.8,39.5,39.24,0,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:09:58.2303,172.8,67.8,39.5,39.24,0.1,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:09:58.4829,172.8,67.8,39.5,39.24,-0.1,19.93,6,-880,23.7,3.7,39.5,39.5
2020-09-21 08:09:58.7355,172.8,67.8,39.5,39.24,0,19.93,7,-880,23.7,3.7,39.5,39.5
2020-09-21 08:09:58.9881,172.8,67.8,39.5,39.24,0.1,19.92,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:09:59.2407,172.8,67.8,39.5,39.24,0,19.95,2,721.8,0,24,39.5,39.5
2020-09-21 08:09:59.4933,172.8,67.8,39.5,39.24,0,19.93,61,725,718.1,0,39.5,39.5
2020-09-21 08:09:59.7461,172.8,67.8,39.5,39.24,0.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:09:59.9990,172.8,67.8,39.5,39.24,0,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:10:00.2519,172.8,67.8,39.5,39.24,-0.1,19.93,3,722.3,0,23,39.5,39.5
