Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:10:00.5047,172.8,67.8,39.5,39.24,0.1,19.92,4,721.8,0,23,39.5,39.5
2020-09-21 08:10:00.7545,172.8,67.8,39.5,39.24,0,19.93,65,-870,-880,0,39.5,39.5
2020-09-21 08:10:01.0025,172.8,67.8,39.5,39.24,-0.1,19.93,66,5330,5330,0,39.5,39.5
2020-09-21 08:10:01.2504,172.8,67.8,39.5,39.24,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:10:01.4984,172.8,67.8,39.5,39.24,0,19.93,2,721.8,0,24,39.5,39.5
2020-09-21 08:10:01.7493,172.8,67.8,39.5,39.24,0,19.93,65,-880,-880,0,39.5,39.5
2020-09-21 08:10:02.0023,172.8,67.8,39.5,39.24,0,19.92,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:02.2552,172.8,67.8,39.5,39.24,0.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:10:02.5081,172.8,67.8,39.5,39.24,0,19.97,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:10:02.7599,172.8,67.8,39.5,39.24,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:03.0075,172.8,67.8,39.5,39.24,0.1,19.93,6,-870,23.7,3.7,39.5,39.5
2020-09-21 08:10:03.2550,172.8,67.8,39.5,39.24,0,19.94,7,-880,23.7,3.7,39.5,39.5
2020-09-21 08:10:03.5026,172.8,67.8,39.5,39.24,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:10:03.7502,172.8,67.8,39.5,39.24,0,19.93,2,721.8,0,24,39.5,39.5
2020-09-21 08:10:03.9977,172.8,67.8,39.5,39.24,0,19.93,61,725,718.2,0,39.5,39.5
2020-09-21 08:10:04.2452,172.8,67.8,39.5,39.24,0,19.92,62,425,425,0,39.5,39.5
2020-09-21 08:10:04.4927,172.8,67.8,39.5,39.24,0,19.92,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:10:04.7403,172.8,67.8,39.5,39.24,0,19.93,3,722.3,0,23,39.5,39.5
2020-09-21 08:10:04.9878,172.8,67.8,39.5,39.24,0,19.93,4,721.9,0,23,39.5,39.5
2020-09-21 08:10:05.2353,172.8,67.8,39.5,39.24,0,19.93,65,-880,-880,0,39.5,39.5
2020-09-21 08:10:05.4828,172.8,67.8,39.5,39.24,0,19.92,66,5330,5330,0,39.5,39.5
2020-09-21 08:10:05.7304,172.8,67.8,39.5,39.24,0,19.94,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:10:05.9819,172.8,67.8,39.5,39.24,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:10:06.2344,172.8,67.8,39.5,39.24,0,19.93,65,-870,-880,0,39.5,39.5
2020-09-21 08:10:06.4868,172.8,67.8,39.5,39.24,0.1,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:06.7393,172.8,67.8,39.5,39.24,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:10:06.9921,172.8,67.8,39.5,39.24,0,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:10:07.2450,172.8,67.8,39.5,39.24,0.1,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:07.4979,172.8,67.8,39.5,39.24,0,19.92,6,-870,23.7,3.7,39.5,39.5
2020-09-21 08:10:07.7508,172.8,67.8,39.5,39.24,-0.1,19.93,7,-880,23.7,3.7,39.5,39.5
2020-09-21 08:10:08.0037,172.8,67.8,39.5,39.24,0.1,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:10:08.2565,172.8,67.8,39.5,39.24,0,19.92,2,721.9,0,24,39.5,39.5
2020-09-21 08:10:08.5093,172.8,67.8,39.5,39.24,-0.1,19.94,61,725.2,718.2,0,39.5,39.5
2020-09-21 08:10:08.7621,172.8,67.8,39.5,39.24,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:10:09.0149,172.8,67.8,39.5,39.24,0,19.92,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:10:09.2676,172.8,67.8,39.5,39.24,-0.1,19.93,3,722.3,0,23,39.5,39.5
2020-09-21 08:10:09.5204,172.8,67.8,39.5,39.24,0,19.93,4,721.9,0,23,39.5,39.5
2020-09-21 08:10:09.7731,172.8,67.8,39.5,39.24,0,19.93,65,-870,-870,0,39.5,39.5
2020-09-21 08:10:10.0258,172.8,67.8,39.5,39.24,-0.1,19.93,66,5320,5320,0,39.5,39.5
2020-09-21 08:10:10.2785,172.8,67.8,39.5,39.24,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:10:10.5312,172.8,67.8,39.5,39.24,0.1,19.92,2,721.9,0,24,39.5,39.5
2020-09-21 08:10:10.7839,172.8,67.8,39.5,39.24,0,19.92,65,-880,-880,0,39.5,39.5
2020-09-21 08:10:11.0343,172.8,67.8,39.5,39.24,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:11.2818,172.8,67.8,39.5,39.24,0.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:10:11.5293,172.8,67.8,39.5,39.24,0,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:10:11.7768,172.8,67.8,39.5,39.24,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:12.0243,172.8,67.8,39.5,39.24,0.1,19.93,6,-880,23.7,3.7,39.5,39.5
2020-09-21 08:10:12.2719,172.8,67.8,39.5,39.24,0,19.93,7,-880,23.7,3.7,39.5,39.5
2020-09-21 08:10:12.5194,172.8,67.8,39.5,39.24,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:10:12.7669,172.8,67.8,39.5,39.24,0,19.94,2,721.8,0,24,39.5,39.5
2020-09-21 08:10:13.0144,172.8,67.8,39.5,39.24,0,19.93,61,725.1,718.2,0,39.5,39.5
2020-09-21 08:10:13.2620,172.8,67.8,39.5,39.24,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:10:13.5096,172.8,67.8,39.5,39.24,0,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:10:13.7571,172.8,67.8,39.5,39.24,0,19.94,3,722.3,0,23,39.5,39.5
2020-09-21 08:10:14.0047,172.8,67.8,39.5,39.24,0,19.93,4,721.8,0,23,39.5,39.5
2020-09-21 08:10:14.2569,172.8,67.8,39.5,39.24,0,19.93,65,-880,-870,0,39.5,39.5
2020-09-21 08:10:14.5091,172.8,67.8,39.5,39.24,0,19.93,66,5320,5330,0,39.5,39.5
2020-09-21 08:10:14.7614,172.8,67.8,39.5,39.24,0.1,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:10:15.0136,172.8,67.8,39.5,39.24,0,19.93,2,721.8,0,24,39.5,39.5
2020-09-21 08:10:15.2613,172.8,67.8,39.5,39.24,0,19.93,65,-880,-880,0,39.5,39.5
2020-09-21 08:10:15.5088,172.8,67.8,39.5,39.24,0.1,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:15.7563,172.8,67.8,39.5,39.24,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:10:16.0038,172.8,67.8,39.5,39.24,0,19.92,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:10:16.2564,172.8,67.8,39.5,39.24,0,19.94,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:16.5091,172.8,67.8,39.5,39.24,0.1,19.93,6,-870,23.7,3.7,39.5,39.5
2020-09-21 08:10:16.7618,172.8,67.8,39.5,39.24,0,19.92,7,-880,23.7,3.7,39.5,39.5
2020-09-21 08:10:17.0145,172.8,67.8,39.5,39.24,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:10:17.2674,172.8,67.8,39.5,39.24,0.1,19.93,2,721.8,0,24,39.5,39.5
2020-09-21 08:10:17.5203,172.8,67.8,39.5,39.24,-0.1,19.93,61,725,718.2,0,39.5,39.5
2020-09-21 08:10:17.7731,172.8,67.8,39.5,39.24,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:10:18.0260,172.8,67.8,39.5,39.24,0.1,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:10:18.2757,172.8,67.8,39.5,39.24,0,19.93,3,722.3,0,23,39.5,39.5
2020-09-21 08:10:18.5232,172.8,67.8,39.5,39.24,0,19.93,4,721.9,0,23,39.5,39.5
2020-09-21 08:10:18.7708,172.8,67.8,39.5,39.24,0,19.92,65,-880,-870,0,39.5,39.5
2020-09-21 08:10:19.0183,172.8,67.8,39.5,39.24,0,19.93,66,5320,5320,0,39.5,39.5
2020-09-21 08:10:19.2670,172.8,67.8,39.5,39.24,-0.1,19.93,1,722.2,0,23.5,39.5,39.5
2020-09-21 08:10:19.5197,172.8,67.8,39.5,39.24,0,19.9,2,721.9,0,24,39.5,39.5
2020-09-21 08:10:19.7724,172.8,67.8,39.5,39.24,0,19.93,65,-880,-880,0,39.5,39.5
2020-09-21 08:10:20.0251,172.8,67.8,39.5,39.24,-0.1,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:20.2778,172.8,67.8,39.5,39.24,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:10:20.5306,172.8,67.8,39.5,39.24,0,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:10:20.7834,172.8,67.8,39.5,39.24,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:21.0362,172.8,67.8,39.5,39.24,0,19.93,6,-880,23.7,3.7,39.5,39.5
2020-09-21 08:10:21.2879,172.8,67.8,39.5,39.24,0.1,19.93,7,-870,23.7,3.7,39.5,39.5
2020-09-21 08:10:21.5355,172.8,67.8,39.5,39.24,0,19.92,1,722.2,0,23.5,39.5,39.5
2020-09-21 08:10:21.7831,172.8,67.8,39.5,39.24,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:10:22.0306,172.8,67.8,39.5,39.24,0.1,19.93,61,725,718.2,0,39.5,39.5
2020-09-21 08:10:22.2782,172.8,67.8,39.5,39.24,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:10:22.5301,172.8,67.8,39.5,39.24,0,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:10:22.7830,172.8,67.8,39.5,39.24,0,19.93,3,722.2,0,23,39.5,39.5
2020-09-21 08:10:23.0358,172.8,67.8,39.5,39.24,0,19.93,4,721.9,0,23,39.5,39.5
2020-09-21 08:10:23.2887,172.8,67.8,39.5,39.24,0,19.93,65,-880,-870,0,39.5,39.5
2020-09-21 08:10:23.5416,172.8,67.8,39.5,39.24,0,19.93,66,5320,5320,0,39.5,39.5
2020-09-21 08:10:23.7944,172.8,67.8,39.5,39.24,0,19.92,1,722.2,0,23.5,39.5,39.5
2020-09-21 08:10:24.0472,172.8,67.8,39.5,39.24,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:10:24.3000,172.8,67.8,39.5,39.24,0,19.92,65,-880,-880,0,39.5,39.5
2020-09-21 08:10:24.5485,172.8,67.8,39.5,39.24,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:24.7960,172.8,67.8,39.5,39.24,0.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:10:25.0435,172.8,67.8,39.5,39.24,0,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:10:25.2911,172.8,67.8,39.5,39.24,0,19.92,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:25.5386,172.8,67.8,39.5,39.24,0.1,19.92,6,-870,23.7,3.7,39.5,39.5
2020-09-21 08:10:25.7861,172.8,67.8,39.5,39.24,0,19.93,7,-870,23.7,3.7,39.5,39.5
2020-09-21 08:10:26.0336,172.8,67.8,39.5,39.24,0,19.92,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:10:26.2811,172.8,67.8,39.5,39.24,0.1,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:10:26.5286,172.8,67.8,39.5,39.24,0,19.93,61,725.1,718,0,39.5,39.5
2020-09-21 08:10:26.7761,172.8,67.8,39.5,39.24,-0.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:10:27.0237,172.8,67.8,39.5,39.24,0.1,19.93,64,8.1,8.2,0,39.5,39.5
2020-09-21 08:10:27.2712,172.8,67.8,39.5,39.24,0,19.93,3,722.3,0,23,39.5,39.5
2020-09-21 08:10:27.5187,172.8,67.8,39.5,39.24,-0.1,19.93,4,721.9,0,23,39.5,39.5
2020-09-21 08:10:27.7662,172.8,67.8,39.5,39.24,0,19.92,65,-880,-870,0,39.5,39.5
2020-09-21 08:10:28.0138,172.8,67.8,39.5,39.24,0,19.93,66,5310,5310,0,39.5,39.5
2020-09-21 08:10:28.2613,172.8,67.8,39.5,39.24,-0.1,19.92,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:10:28.5108,172.8,67.8,39.5,39.24,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:10:28.7634,172.8,67.8,39.5,39.24,0.1,19.93,65,-870,-870,0,39.5,39.5
2020-09-21 08:10:29.0161,172.8,67.8,39.5,39.24,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:29.2687,172.8,67.8,39.5,39.24,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:10:29.5197,172.8,67.8,39.5,39.24,0.1,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:10:29.7673,172.8,67.8,39.5,39.24,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:30.0150,172.8,67.8,39.5,39.24,0,19.94,6,-880,23.7,3.7,39.5,39.5
2020-09-21 08:10:30.2626,172.8,67.8,39.5,39.24,0.1,19.93,7,-880,23.7,3.7,39.5,39.5
2020-09-21 08:10:30.5103,172.8,67.8,39.5,39.24,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:10:30.7610,172.8,67.8,39.5,39.24,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:10:31.0138,172.8,67.8,39.5,39.24,0.1,19.92,61,725.1,718,0,39.5,39.5
2020-09-21 08:10:31.2665,172.8,67.8,39.5,39.24,0,19.94,62,425,425,0,39.5,39.5
2020-09-21 08:10:31.5192,172.8,67.8,39.5,39.24,0,19.93,64,8.1,8.2,0,39.5,39.5
2020-09-21 08:10:31.7720,172.8,67.8,39.5,39.24,0.1,19.93,3,722.3,0,23,39.5,39.5
2020-09-21 08:10:32.0249,172.8,67.8,39.5,39.24,0,19.93,4,721.9,0,23,39.5,39.5
2020-09-21 08:10:32.2777,172.8,67.8,39.5,39.24,0,19.93,65,-890,-880,0,39.5,39.5
2020-09-21 08:10:32.5305,172.8,67.8,39.5,39.24,0.1,19.93,66,5320,5310,0,39.5,39.5
2020-09-21 08:10:32.7822,172.8,67.8,39.5,39.24,0,19.92,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:10:33.0298,172.8,67.8,39.5,39.24,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:10:33.2774,172.8,67.8,39.5,39.24,0,19.93,65,-880,-880,0,39.5,39.5
2020-09-21 08:10:33.5250,172.8,67.8,39.5,39.24,0,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:33.7739,172.8,67.8,39.5,39.24,0,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:10:34.0266,172.8,67.8,39.5,39.24,0,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:10:34.2793,172.8,67.8,39.5,39.24,0,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:34.5320,172.8,67.8,39.5,39.24,0.1,19.92,6,-870,23.7,3.7,39.5,39.5
2020-09-21 08:10:34.7836,172.8,67.8,39.5,39.24,0,19.93,7,-870,23.7,3.7,39.5,39.5
2020-09-21 08:10:35.0311,172.8,67.8,39.5,39.24,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:10:35.2787,172.8,67.8,39.5,39.24,0,19.94,2,721.9,0,24,39.5,39.5
2020-09-21 08:10:35.5262,172.8,67.8,39.5,39.24,0,19.93,61,725.1,718.1,0,39.5,39.5
2020-09-21 08:10:35.7749,172.8,67.8,39.5,39.24,0,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:10:36.0276,172.8,67.8,39.5,39.24,0,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:10:36.2804,172.8,67.8,39.5,39.24,0.1,19.93,3,722.3,0,23,39.5,39.5
2020-09-21 08:10:36.5332,172.8,67.8,39.5,39.24,0,19.93,4,721.9,0,23,39.5,39.5
2020-09-21 08:10:36.7859,172.8,67.8,39.5,39.24,0,19.93,65,-880,-880,0,39.5,39.5
2020-09-21 08:10:37.0344,172.8,67.8,39.5,39.24,0,19.91,66,5320,5320,0,39.5,39.5
2020-09-21 08:10:37.2820,172.8,67.8,39.5,39.24,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:10:37.5295,172.8,67.8,39.5,39.24,0,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:10:37.7770,172.8,67.8,39.5,39.24,0.1,19.93,65,-880,-870,0,39.5,39.5
2020-09-21 08:10:38.0246,172.8,67.8,39.5,39.24,0,19.94,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:38.2722,172.8,67.8,39.5,39.24,-0.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:10:38.5198,172.8,67.8,39.5,39.24,0.2,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:10:38.7674,172.8,67.8,39.5,39.24,0,19.92,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:39.0191,172.8,67.8,39.5,39.24,-0.1,19.94,6,-890,23.7,3.7,39.5,39.5
2020-09-21 08:10:39.2718,172.8,67.8,39.5,39.24,0.1,19.93,7,-880,23.7,3.7,39.5,39.5
2020-09-21 08:10:39.5245,172.8,67.8,39.5,39.24,0,19.93,1,722.3,0,23.5,39.5,39.5
2020-09-21 08:10:39.7771,172.8,67.8,39.5,39.24,-0.1,19.93,2,721.9,0,24,39.5,39.5
2020-09-21 08:10:40.0258,172.8,67.8,39.5,39.24,0.1,19.93,61,725,718,0,39.5,39.5
2020-09-21 08:10:40.2734,172.8,67.8,39.5,39.24,0.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:10:40.5209,172.8,67.8,39.5,39.24,0,19.93,64,8.1,8.3,0,39.5,39.5
2020-09-21 08:10:40.7684,172.8,67.8,39.5,39.24,0.1,19.93,3,722.4,0,23,39.5,39.5
2020-09-21 08:10:41.0159,172.8,67.8,39.5,39.24,0.1,19.93,4,721.8,0,23,39.5,39.5
2020-09-21 08:10:41.2634,172.8,67.8,39.5,39.24,1.8,19.92,65,6360,6360,0,39.5,39.5
2020-09-21 08:10:41.5109,172.8,67.8,39.5,39.24,34.4,19.93,66,5310,5310,0,39.5,39.5
2020-09-21 08:10:41.7584,172.8,67.8,39.5,39.24,36.5,19.93,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:10:42.0081,172.8,67.8,39.5,39.24,36.4,19.93,2,721.8,0,24,39.5,39.5
2020-09-21 08:10:42.2585,172.8,67.8,39.5,39.24,36.4,19.93,65,16930,16920,0,39.5,39.5
2020-09-21 08:10:42.5089,172.8,67.8,39.5,39.24,36.3,19.94,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:42.7592,172.8,67.8,39.5,39.24,36.2,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:10:43.0114,172.8,67.8,39.5,39.24,36.2,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:10:43.2641,172.8,67.8,39.5,39.24,36.1,19.93,52,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:43.5169,172.8,67.8,39.5,39.24,36.1,19.93,6,16830,23.7,3.7,39.5,39.5
2020-09-21 08:10:43.7696,172.8,67.8,39.5,39.24,36.1,19.93,7,16820,23.7,3.7,39.5,39.5
2020-09-21 08:10:44.0223,172.8,67.8,39.5,39.24,36.1,19.92,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:10:44.2750,172.8,67.8,39.5,39.24,36.1,19.93,2,721.8,0,24,39.5,39.5
2020-09-21 08:10:44.5277,172.8,67.8,39.5,39.24,36,19.93,61,727.1,719.9,0,39.5,39.5
2020-09-21 08:10:44.7804,172.8,67.8,39.5,39.24,36,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:10:45.0310,172.8,67.8,39.5,39.24,36,19.93,64,26,26.3,0,39.5,39.5
2020-09-21 08:10:45.2787,172.8,67.8,39.5,39.24,36.1,19.93,3,722.4,0,23,39.5,39.5
2020-09-21 08:10:45.5263,172.8,67.8,39.5,39.24,36.1,19.93,4,721.8,0,23,39.5,39.5
2020-09-21 08:10:45.7739,172.8,67.8,39.5,39.24,36,19.93,65,16790,16790,0,39.5,39.5
2020-09-21 08:10:46.0215,172.8,67.8,39.5,39.24,36,19.93,66,5280,5280,0,39.5,39.5
2020-09-21 08:10:46.2690,172.8,67.8,39.5,39.24,36,19.93,1,722.4,0,23.5,39.5,39.5
2020-09-21 08:10:46.5165,172.8,67.8,39.5,39.24,36.1,19.93,2,721.8,0,24,39.5,39.5
2020-09-21 08:10:46.7641,172.8,67.8,39.5,39.24,36.1,19.93,65,16790,16790,0,39.5,39.5
2020-09-21 08:10:47.0116,172.8,67.8,39.5,39.24,36,19.93,51,3.69,3.67,0,39.5,39.5
2020-09-21 08:10:47.2598,172.8,67.8,39.5,39.24,35.9,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:10:47.5108,172.8,67.8,39.5,39.24,36,19.93,67,23.7,23.7,0,39.5,39.5
2020-09-21 08:10:47.7618,172.8,67.8,39.5,39.24,36.2,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 08:10:48.0127,172.8,67.8,39.5,39.24,36.1,19.93,6,16790,23.7,3.7,39.5,39.5
2020-09-21 08:10:48.2631,172.8,67.8,39.5,39.24,36,19.93,7,16790,23.7,3.7,39.5,39.5
2020-09-21 08:10:48.5107,172.8,67.8,39.5,39.24,35.9,19.93,1,724.1,22.7,23.5,39.5,39.5
2020-09-21 08:10:48.7582,172.8,67.8,39.5,39.24,36,19.93,2,723.8,23.3,24,39.5,39.5
2020-09-21 08:10:49.0058,172.8,67.8,39.5,39.24,36.1,19.93,61,727.2,720.1,0,39.5,39.5
2020-09-21 08:10:49.2537,172.8,67.8,39.5,39.24,36.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:10:49.5032,172.8,67.8,39.5,39.24,36,19.93,64,26,26.3,0,39.5,39.5
2020-09-21 08:10:49.7527,172.8,67.8,39.5,39.24,36,19.93,3,724.1,22.7,23,39.5,39.5
2020-09-21 08:10:50.0021,172.8,67.8,39.5,39.24,36,19.93,4,723.8,23.3,23,39.5,39.5
2020-09-21 08:10:50.2521,172.8,67.8,39.5,39.24,36.1,19.95,65,16800,16800,0,39.5,39.5
2020-09-21 08:10:50.5048,172.8,67.8,39.5,39.24,36.1,19.93,66,5260,5270,0,39.5,39.5
2020-09-21 08:10:50.7575,172.8,67.8,39.5,39.24,36,19.93,1,724.1,22.7,23.5,39.5,39.5
2020-09-21 08:10:51.0103,172.8,67.8,39.5,39.24,36,19.94,2,723.8,23.3,24,39.5,39.5
2020-09-21 08:10:51.2630,172.8,67.8,39.5,39.24,36.1,19.92,65,16790,16790,0,39.5,39.5
2020-09-21 08:10:51.5152,172.8,67.8,39.5,39.24,36.1,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 08:10:51.7668,172.8,67.8,39.5,39.24,36.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:10:52.0184,172.8,67.8,39.5,39.24,36,19.92,67,23.8,23.8,0,39.5,39.5
2020-09-21 08:10:52.2699,172.8,67.8,39.5,39.24,36,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 08:10:52.5214,172.8,67.8,39.5,39.24,36,19.93,6,16790,23.8,3.7,39.5,39.5
2020-09-21 08:10:52.7689,172.8,67.8,39.5,39.24,36,19.93,7,16790,23.8,3.7,39.5,39.5
2020-09-21 08:10:53.0165,172.8,67.8,39.5,39.24,36.1,19.92,1,724.1,22.7,23.5,39.5,39.5
2020-09-21 08:10:53.2641,172.8,67.8,39.5,39.24,36.1,19.93,2,723.8,23.3,24,39.5,39.5
2020-09-21 08:10:53.5116,172.8,67.8,39.5,39.24,36.1,19.93,61,727.5,720.3,0,39.5,39.5
2020-09-21 08:10:53.7592,172.8,67.8,39.5,39.24,36,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:10:54.0067,172.8,67.8,39.5,39.24,36,19.93,64,26,26.3,0,39.5,39.5
2020-09-21 08:10:54.2543,172.8,67.8,39.5,39.24,36,19.93,3,724.1,22.7,23,39.5,39.5
2020-09-21 08:10:54.5019,172.8,67.8,39.5,39.24,36,19.92,4,723.8,23.3,23,39.5,39.5
2020-09-21 08:10:54.7495,172.8,67.8,39.5,39.24,36.1,19.93,65,16790,16790,0,39.5,39.5
2020-09-21 08:10:54.9970,172.8,67.9,39.5,39.29,36.1,19.94,66,5270,5260,0,39.5,39.5
2020-09-21 08:10:55.2446,172.8,67.9,39.5,39.29,36,19.93,1,724.5,22.7,23.5,39.5,39.5
2020-09-21 08:10:55.4922,172.8,67.9,39.5,39.29,36,19.93,2,724.1,23.3,24,39.5,39.5
2020-09-21 08:10:55.7397,172.8,67.9,39.5,39.29,36,19.93,65,16790,16790,0,39.5,39.5
2020-09-21 08:10:55.9873,172.8,67.9,39.5,39.29,36.1,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 08:10:56.2349,172.8,67.9,39.5,39.29,36,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:10:56.4824,172.8,67.9,39.5,39.29,36,19.93,67,23.9,23.9,0,39.5,39.5
2020-09-21 08:10:56.7300,172.8,67.9,39.5,39.29,36,19.93,52,3.7,3.68,0,39.5,39.5
2020-09-21 08:10:56.9818,172.8,67.9,39.5,39.29,36,19.93,6,16790,23.9,3.7,39.5,39.5
2020-09-21 08:10:57.2347,172.8,67.9,39.5,39.29,36.1,19.95,7,16790,23.9,3.7,39.5,39.5
2020-09-21 08:10:57.4875,172.8,67.9,39.5,39.29,36,19.93,1,724.5,22.7,23.5,39.5,39.5
2020-09-21 08:10:57.7403,172.8,67.9,39.5,39.29,36,19.93,2,724.1,23.3,24,39.5,39.5
2020-09-21 08:10:57.9930,172.8,67.9,39.5,39.29,35.9,19.93,61,727.6,720.5,0,39.5,39.5
2020-09-21 08:10:58.2456,172.8,67.9,39.5,39.29,36,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:10:58.4982,172.8,67.9,39.5,39.29,36.1,19.93,64,26,26.3,0,39.5,39.5
2020-09-21 08:10:58.7507,172.8,67.9,39.5,39.29,36.1,19.93,3,724.5,22.7,23,39.5,39.5
2020-09-21 08:10:59.0016,172.8,67.9,39.5,39.29,36,19.93,4,724.1,23.3,23,39.5,39.5
2020-09-21 08:10:59.2503,172.8,67.9,39.5,39.29,36,19.93,65,16790,16790,0,39.5,39.5
2020-09-21 08:10:59.4989,172.8,67.9,39.5,39.29,36.1,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 08:10:59.7475,172.8,67.9,39.5,39.29,36.1,19.93,1,724.5,22.7,23.5,39.5,39.5
2020-09-21 08:10:59.9961,172.8,67.9,39.5,39.29,36.1,19.92,2,724.1,23.3,24,39.5,39.5
2020-09-21 08:11:00.2447,172.8,67.9,39.5,39.29,36,19.93,65,16780,16780,0,39.5,39.5
2020-09-21 08:11:00.4933,172.8,67.9,39.5,39.29,36,19.94,51,3.7,3.68,0,39.5,39.5
2020-09-21 08:11:00.7418,172.8,67.9,39.5,39.29,36,19.94,63,50,50,0,39.5,39.5
2020-09-21 08:11:00.9904,172.8,67.9,39.5,39.29,36.1,19.92,67,24,24,0,39.5,39.5
2020-09-21 08:11:01.2432,172.8,67.9,39.5,39.29,36,19.92,52,3.7,3.68,0,39.5,39.5
2020-09-21 08:11:01.4960,172.8,67.9,39.5,39.29,36,19.93,6,16790,24,3.7,39.5,39.5
2020-09-21 08:11:01.7487,172.8,67.9,39.5,39.29,36,19.93,7,16790,24,3.7,39.5,39.5
2020-09-21 08:11:02.0015,172.8,67.9,39.5,39.29,36,19.93,1,724.7,22.7,23.5,39.5,39.5
2020-09-21 08:11:02.2544,172.8,67.9,39.5,39.29,36.1,19.93,2,724.3,23.1,24,39.5,39.5
2020-09-21 08:11:02.5073,172.8,67.9,39.5,39.29,36.1,19.93,61,727.6,720.5,0,39.5,39.5
2020-09-21 08:11:02.7601,172.8,67.9,39.5,39.29,36,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:11:03.0130,172.8,67.9,39.5,39.29,36,19.93,64,26,26.3,0,39.5,39.5
2020-09-21 08:11:03.2658,172.8,67.9,39.5,39.29,36,19.93,3,724.7,22.7,23,39.5,39.5
2020-09-21 08:11:03.5187,172.8,67.9,39.5,39.29,36,19.93,4,724.3,23.1,23,39.5,39.5
2020-09-21 08:11:03.7715,172.8,67.9,39.5,39.29,36,19.93,65,16790,16790,0,39.5,39.5
2020-09-21 08:11:04.0243,172.8,67.9,39.5,39.29,36.1,19.92,66,5260,5260,0,39.5,39.5
2020-09-21 08:11:04.2753,172.8,67.9,39.5,39.29,36.1,19.93,1,724.7,22.7,23.5,39.5,39.5
2020-09-21 08:11:04.5250,172.8,67.9,39.5,39.29,36,19.93,2,724.3,23.1,24,39.5,39.5
2020-09-21 08:11:04.7748,172.8,67.9,39.5,39.29,36,19.93,65,16790,16790,0,39.5,39.5
2020-09-21 08:11:05.0246,172.8,67.9,39.5,39.29,36,19.93,51,3.7,3.68,0,39.5,39.5
2020-09-21 08:11:05.2739,172.8,67.9,39.5,39.29,36.1,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:11:05.5215,172.8,67.9,39.5,39.29,36.1,19.93,67,24,24,0,39.5,39.5
2020-09-21 08:11:05.7690,172.8,67.9,39.5,39.29,36.1,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 08:11:06.0166,172.8,67.9,39.5,39.29,36,19.93,6,16790,24.1,3.7,39.5,39.5
2020-09-21 08:11:06.2651,172.8,67.9,39.5,39.29,35.9,19.93,7,16790,24.1,3.7,39.5,39.5
2020-09-21 08:11:06.5167,172.8,67.9,39.5,39.29,36,19.92,1,724.7,22.7,23.5,39.5,39.5
2020-09-21 08:11:06.7683,172.8,67.9,39.5,39.29,36.1,19.93,2,724.3,23.1,24,39.5,39.5
2020-09-21 08:11:07.0199,172.8,67.9,39.5,39.29,36,19.93,61,727.9,720.7,0,39.5,39.5
2020-09-21 08:11:07.2708,172.8,67.9,39.5,39.29,36,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:11:07.5183,172.8,67.9,39.5,39.29,36,19.92,64,26,26.4,0,39.5,39.5
2020-09-21 08:11:07.7659,172.8,67.9,39.5,39.29,36.1,19.93,3,724.7,22.7,23,39.5,39.5
2020-09-21 08:11:08.0134,172.8,67.9,39.5,39.29,36.1,19.93,4,724.3,23.1,23,39.5,39.5
2020-09-21 08:11:08.2610,172.8,67.9,39.5,39.29,36,19.93,65,16800,16800,0,39.5,39.5
2020-09-21 08:11:08.5102,172.8,67.9,39.5,39.29,36,19.93,66,5250,5250,0,39.5,39.5
2020-09-21 08:11:08.7599,172.8,67.9,39.5,39.29,36,19.93,1,724.7,22.7,23.5,39.5,39.5
2020-09-21 08:11:09.0095,172.8,67.9,39.5,39.29,36.1,19.93,2,724.3,23.1,24,39.5,39.5
2020-09-21 08:11:09.2592,172.8,67.9,39.5,39.29,36.1,19.93,65,16790,16790,0,39.5,39.5
2020-09-21 08:11:09.5111,172.8,67.9,39.5,39.29,36.1,19.93,51,3.7,3.69,0,39.5,39.5
2020-09-21 08:11:09.7638,172.8,67.9,39.5,39.29,36,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:11:10.0164,172.8,67.9,39.5,39.29,36,19.94,67,24.1,24.1,0,39.5,39.5
2020-09-21 08:11:10.2691,172.8,67.9,39.5,39.29,36.1,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 08:11:10.5208,172.8,67.9,39.5,39.29,36,19.94,6,16840,24.1,3.7,39.5,39.5
2020-09-21 08:11:10.7722,172.8,67.9,39.5,39.29,36,19.93,7,16740,24.1,3.7,39.5,39.5
2020-09-21 08:11:11.0235,172.8,67.9,39.5,39.29,36,19.93,1,724.9,22.7,23.5,39.5,39.5
2020-09-21 08:11:11.2749,172.8,67.9,39.5,39.29,36.1,19.93,2,724.5,23.1,24,39.5,39.5
2020-09-21 08:11:11.5269,172.8,67.9,39.5,39.29,36,19.92,61,728,720.8,0,39.5,39.5
2020-09-21 08:11:11.7797,172.8,67.9,39.5,39.29,36,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:11:12.0325,172.8,67.9,39.5,39.29,36,19.93,64,26.1,26.2,0,39.5,39.5
2020-09-21 08:11:12.2854,172.8,67.9,39.5,39.29,36.1,19.93,3,724.9,22.7,23,39.5,39.5
2020-09-21 08:11:12.5381,172.8,67.9,39.5,39.29,36.1,19.93,4,724.5,23.1,23,39.5,39.5
2020-09-21 08:11:12.7909,172.8,67.9,39.5,39.29,36.1,19.93,65,16830,16740,0,39.5,39.5
2020-09-21 08:11:13.0437,172.8,67.9,39.5,39.29,36,19.93,66,5260,5260,0,39.5,39.5
2020-09-21 08:11:13.2964,172.8,67.9,39.5,39.29,36,19.94,1,724.9,22.7,23.5,39.5,39.5
2020-09-21 08:11:13.5491,172.8,67.9,39.5,39.29,36.1,19.93,2,724.5,23.1,24,39.5,39.5
2020-09-21 08:11:13.7966,172.8,67.9,39.5,39.29,36.1,19.93,65,16830,16730,0,39.5,39.5
2020-09-21 08:11:14.0442,172.8,67.9,39.5,39.29,36,19.93,51,3.7,3.69,0,39.5,39.5
2020-09-21 08:11:14.2917,172.8,67.9,39.5,39.29,35.9,19.92,63,50,50,0,39.5,39.5
2020-09-21 08:11:14.5392,172.8,67.9,39.5,39.29,36,19.93,67,24.2,24.2,0,39.5,39.5
2020-09-21 08:11:14.7868,172.8,67.9,39.5,39.29,36.1,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 08:11:15.0344,172.8,67.9,39.5,39.29,36.1,19.93,6,16840,24.2,3.7,39.5,39.5
2020-09-21 08:11:15.2819,172.8,67.9,39.5,39.29,36,19.93,7,16740,24.2,3.7,39.5,39.5
2020-09-21 08:11:15.5295,172.8,67.9,39.5,39.29,35.9,19.93,1,724.9,22.7,23.5,39.5,39.5
2020-09-21 08:11:15.7822,172.8,67.9,39.5,39.29,36,19.93,2,724.5,23.1,24,39.5,39.5
2020-09-21 08:11:16.0350,172.8,67.9,39.5,39.29,36.1,19.94,61,728.1,720.8,0,39.5,39.5
2020-09-21 08:11:16.2878,172.8,67.9,39.5,39.29,36.1,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:11:16.5406,172.8,67.9,39.5,39.29,36,19.93,64,26.1,26.2,0,39.5,39.5
2020-09-21 08:11:16.7885,172.8,67.9,39.5,39.29,35.9,19.93,3,725.1,22.7,23,39.5,39.5
2020-09-21 08:11:17.0360,172.8,68,39.5,39.35,36,19.92,4,724.7,23.1,23,39.5,39.5
2020-09-21 08:11:17.2835,172.8,68,39.5,39.35,36.1,19.93,65,16830,16740,0,39.5,39.5
2020-09-21 08:11:17.5310,172.8,68,39.5,39.35,36.1,19.92,66,5250,5250,0,39.5,39.5
2020-09-21 08:11:17.7786,172.8,68,39.5,39.35,36,19.92,1,725.1,22.7,23.5,39.5,39.5
2020-09-21 08:11:18.0262,172.8,68,39.5,39.35,36,19.93,2,724.7,23.1,24,39.5,39.5
2020-09-21 08:11:18.2738,172.8,68,39.5,39.35,36,19.93,65,16840,16740,0,39.5,39.5
2020-09-21 08:11:18.5214,172.8,68,39.5,39.35,36.1,19.93,51,3.71,3.69,0,39.5,39.5
2020-09-21 08:11:18.7693,172.8,68,39.5,39.35,36.1,19.92,63,50,50,0,39.5,39.5
2020-09-21 08:11:19.0175,172.8,68.1,39.5,39.41,36.1,19.93,67,24.3,24.2,0,39.5,39.5
2020-09-21 08:11:19.2656,172.8,68.1,39.5,39.41,36,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 08:11:19.5137,172.8,68.1,39.5,39.41,36,19.93,6,16830,24.3,3.7,39.5,39.5
2020-09-21 08:11:19.7646,172.8,68.1,39.5,39.41,36,19.93,7,16740,24.3,3.7,39.5,39.5
2020-09-21 08:11:20.0173,172.8,68.1,39.5,39.41,36,19.93,1,725.1,22.7,23.5,39.5,39.5
2020-09-21 08:11:20.2701,172.8,68.1,39.5,39.41,36,19.93,2,724.7,23.1,24,39.5,39.5
2020-09-21 08:11:20.5229,172.8,68.1,39.5,39.41,36,19.92,61,728.2,721,0,39.5,39.5
2020-09-21 08:11:20.7727,172.8,68.1,39.5,39.41,36.1,19.94,62,425,425,0,39.5,39.5
2020-09-21 08:11:21.0202,172.8,68.1,39.5,39.41,36,19.93,64,26.1,26.3,0,39.5,39.5
2020-09-21 08:11:21.2677,172.8,68.1,39.5,39.41,36,19.93,3,725.1,22.7,23,39.5,39.5
2020-09-21 08:11:21.5153,172.8,68.1,39.5,39.41,36,19.92,4,724.7,23.1,23,39.5,39.5
2020-09-21 08:11:21.7628,172.8,68.1,39.5,39.41,36.1,19.93,65,16840,16740,0,39.5,39.5
2020-09-21 08:11:22.0104,172.8,68.1,39.5,39.41,36.1,19.92,66,5240,5240,0,39.5,39.5
2020-09-21 08:11:22.2580,172.8,68.1,39.5,39.41,36,19.92,1,725.1,22.7,23.5,39.5,39.5
2020-09-21 08:11:22.5055,172.8,68.1,39.5,39.41,36,19.92,2,724.7,23.1,24,39.5,39.5
2020-09-21 08:11:22.7552,172.8,68.1,39.5,39.41,36,19.94,65,16830,16740,0,39.5,39.5
2020-09-21 08:11:23.0079,172.8,68.1,39.5,39.41,36.1,19.94,51,3.71,3.69,0,39.5,39.5
2020-09-21 08:11:23.2606,172.8,68.1,39.5,39.41,36,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:11:23.5133,172.8,68.1,39.5,39.41,36,19.93,67,24.3,24.3,0,39.5,39.5
2020-09-21 08:11:23.7660,172.8,68.1,39.5,39.41,35.9,19.93,52,3.71,3.68,0,39.5,39.5
2020-09-21 08:11:24.0188,172.8,68.1,39.5,39.41,36,19.93,6,16810,24.3,3.7,39.5,39.5
2020-09-21 08:11:24.2715,172.8,68.1,39.5,39.41,36.1,19.93,7,16790,24.3,3.7,39.5,39.5
2020-09-21 08:11:24.5243,172.8,68.1,39.5,39.41,36.1,19.92,1,725.3,22.7,23.5,39.5,39.5
2020-09-21 08:11:24.7770,172.8,68.1,39.5,39.41,36,19.93,2,725,23.1,24,39.5,39.5
2020-09-21 08:11:25.0298,172.8,68.1,39.5,39.41,36,19.93,61,728.3,721,0,39.5,39.5
2020-09-21 08:11:25.2826,172.8,68.1,39.5,39.41,36,19.93,62,425,425,0,39.5,39.5
2020-09-21 08:11:25.5353,172.8,68.1,39.5,39.41,36.1,19.91,64,26,26.3,0,39.5,39.5
2020-09-21 08:11:25.7881,172.8,68.1,39.5,39.41,36.1,19.93,3,725.3,22.7,23,39.5,39.5
2020-09-21 08:11:26.0366,172.8,68.2,39.75,39.47,36,19.93,4,725,23.1,23,39.5,39.5
2020-09-21 08:11:26.2842,172.8,68.2,39.75,39.47,36,19.93,65,16840,16740,0,39.5,39.5
2020-09-21 08:11:26.5318,172.8,68.2,39.75,39.47,36.1,19.93,66,5240,5230,0,39.5,39.5
2020-09-21 08:11:26.7793,172.8,68.2,39.75,39.47,36.1,19.92,1,725.3,22.7,23.5,39.5,39.5
2020-09-21 08:11:27.0269,172.8,68.2,39.75,39.47,36.1,19.93,2,725,23.1,24,39.5,39.5
2020-09-21 08:11:27.2744,172.8,68.2,39.75,39.47,36,19.93,65,16840,16730,0,39.5,39.5
2020-09-21 08:11:27.5219,172.8,68.2,39.75,39.47,36,19.92,51,3.71,3.69,0,39.5,39.5
2020-09-21 08:11:27.7695,172.8,68.2,39.75,39.47,36,19.93,63,50,50,0,39.5,39.5
2020-09-21 08:11:28.0192,172.8,68.2,39.75,39.47,36.1,19.93,67,24.4,24.4,0,39.5,39.5
2020-09-21 08:11:28.2720,172.8,68.2,39.75,39.47,36,19.93,52,3.71,3.69,0,39.5,39.5
2020-09-21 08:11:28.5248,172.8,68.2,39.75,39.47,36,19.94,6,16840,24.4,3.7,39.5,39.5
2020-09-21 08:11:28.7776,172.8,68.2,39.75,39.47,36,19.9,7,16730,24.4,3.7,39.5,39.5
2020-09-21 08:11:29.0303,172.8,68.2,39.75,39.47,36,19.93,1,725.3,22.7,23.5,39.5,39.5
2020-09-21 08:11:29.2782,172.8,68.2,39.75,39.47,36,19.93,2,725,23.1,24,39.5,39.5
2020-09-21 08:11:29.5261,172.8,68.2,39.75,39.47,36,19.93,61,728.3,721.2,0,39.5,39.5
2020-09-21 08:11:29.7739,172.8,68.2,39.75,39.47,36,19.92,62,425,425,0,39.5,39.5
2020-09-21 08:11:30.0219,172.8,68.2,39.75,39.47,36.1,19.93,64,26,26.3,0,39.5,39.5
2020-09-21 08:11:30.2707,172.8,68.2,39.75,39.47,36,19.93,3,725.3,22.7,23,39.5,39.5
2020-09-21 08:11:30.5195,172.8,68.2,39.75,39.47,36,19.93,4,725,23.1,23,39.5,39.5
2020-09-21 08:11:30.7683,172.8,68.2,39.75,39.47,36,19.93,65,16790,16770,0,39.5,39.5
2020-09-21 08:11:31.0170,172.8,68.2,39.75,39.47,36,19.93,66,5230,5230,0,39.5,39.5
2020-09-21 08:11:31.2646,172.8,68.2,39.75,39.47,36,19.92,1,725.5,22.6,23.5,39.5,40
2020-09-21 08:11:31.5121,172.8,68.2,39.75,39.47,36,19.93,2,725,23.1,24,39.5,40
2020-09-21 08:11:31.7597,172.8,68.2,39.75,39.47,36,19.94,65,16800,16770,0,39.5,40
2020-09-21 08:11:32.0072,172.8,68.2,39.75,39.47,36,19.93,51,3.71,3.69,0,39.5,40
2020-09-21 08:11:32.2548,172.8,68.2,39.75,39.47,36.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:11:32.5023,172.8,68.2,39.75,39.47,36.1,19.91,67,24.5,24.4,0,39.5,40
2020-09-21 08:11:32.7499,172.8,68.2,39.75,39.47,36,19.93,52,3.71,3.69,0,39.5,40
2020-09-21 08:11:32.9974,172.8,68.2,39.75,39.47,35.9,19.93,6,16800,24.5,3.7,39.5,40
2020-09-21 08:11:33.2480,172.8,68.2,39.75,39.47,36,19.92,7,16760,24.4,3.7,39.5,40
2020-09-21 08:11:33.5007,172.8,68.2,39.75,39.47,36.1,19.93,1,725.5,22.6,23.5,39.5,40
2020-09-21 08:11:33.7534,172.8,68.2,39.75,39.47,36.1,19.93,2,725,23.1,24,39.5,40
2020-09-21 08:11:34.0061,172.8,68.2,39.75,39.47,36,19.93,61,728.5,721.3,0,39.5,40
2020-09-21 08:11:34.2588,172.8,68.2,39.75,39.47,35.9,19.93,62,425,425,0,39.5,40
2020-09-21 08:11:34.5116,172.8,68.2,39.75,39.47,36,19.93,64,26,26.2,0,39.5,40
2020-09-21 08:11:34.7644,172.8,68.2,39.75,39.47,36.1,19.93,3,725.5,22.6,23,39.5,40
2020-09-21 08:11:35.0172,172.8,68.2,39.75,39.47,36.1,19.93,4,725,23.1,23,39.5,40
2020-09-21 08:11:35.2671,172.8,68.2,39.75,39.47,36,19.94,65,16800,16760,0,39.5,40
2020-09-21 08:11:35.5150,172.8,68.2,39.75,39.47,35.9,19.93,66,5230,5230,0,39.5,40
2020-09-21 08:11:35.7629,172.8,68.3,39.75,39.53,36,19.93,1,725.5,22.6,23.5,39.5,40
2020-09-21 08:11:36.0108,172.8,68.3,39.75,39.53,36.1,19.93,2,725,23.1,24,39.5,40
2020-09-21 08:11:36.2585,172.8,68.3,39.75,39.53,36.1,19.9,65,16850,16710,0,39.5,40
2020-09-21 08:11:36.5060,172.8,68.3,39.75,39.53,36,19.93,51,3.71,3.69,0,39.5,40
2020-09-21 08:11:36.7536,172.8,68.3,39.75,39.53,36,19.93,63,50,50,0,39.5,40
2020-09-21 08:11:37.0011,172.8,68.3,39.75,39.53,36,19.93,67,24.5,24.5,0,39.5,40
2020-09-21 08:11:37.2499,172.8,68.3,39.75,39.53,36,19.92,52,3.71,3.69,0,39.5,40
2020-09-21 08:11:37.5027,172.8,68.3,39.75,39.53,36,19.93,6,16800,24.5,3.7,39.5,40
2020-09-21 08:11:37.7555,172.8,68.3,39.75,39.53,36,19.93,7,16760,24.5,3.7,39.5,40
2020-09-21 08:11:38.0083,172.8,68.3,39.75,39.53,36,19.92,1,725.5,22.6,23.5,39.5,40
2020-09-21 08:11:38.2610,172.8,68.3,39.75,39.53,36,19.93,2,725,23.1,24,39.5,40
2020-09-21 08:11:38.5137,172.8,68.3,39.75,39.53,36,19.94,61,728.6,721.4,0,39.5,40
2020-09-21 08:11:38.7664,172.8,68.3,39.75,39.53,36,19.92,62,425,425,0,39.5,40
2020-09-21 08:11:39.0190,172.8,68.3,39.75,39.53,36,19.93,64,26,26.3,0,39.5,40
2020-09-21 08:11:39.2717,172.8,68.3,39.75,39.53,36.1,19.93,3,725.5,22.7,23,39.5,40
2020-09-21 08:11:39.5207,172.8,68.3,39.75,39.53,36.1,19.93,4,725.2,23.1,23,39.5,40
2020-09-21 08:11:39.7689,172.8,68.3,39.75,39.53,36,19.92,65,16800,16760,0,39.5,40
2020-09-21 08:11:40.0171,172.8,68.3,39.75,39.53,36,19.93,66,5230,5230,0,39.5,40
2020-09-21 08:11:40.2653,172.8,68.3,39.75,39.53,36,19.93,1,725.5,22.7,23.5,39.5,40
2020-09-21 08:11:40.5140,172.8,68.3,39.75,39.53,36.1,19.93,2,725.2,23.1,24,39.5,40
2020-09-21 08:11:40.7634,172.8,68.3,39.75,39.53,36,19.93,65,16800,16760,0,39.5,40
2020-09-21 08:11:41.0128,172.8,68.3,39.75,39.53,36,19.93,51,3.71,3.69,0,39.5,40
2020-09-21 08:11:41.2622,172.8,68.3,39.75,39.53,35.9,19.94,63,50,50,0,39.5,40
2020-09-21 08:11:41.5109,172.8,68.3,39.75,39.53,36,19.92,67,24.6,24.5,0,39.5,40
2020-09-21 08:11:41.7584,172.8,68.3,39.75,39.53,36.1,19.92,52,3.71,3.69,0,39.5,40
2020-09-21 08:11:42.0059,172.8,68.3,39.75,39.53,36.1,19.93,6,16810,24.6,3.7,39.5,40
2020-09-21 08:11:42.2535,172.8,68.3,39.75,39.53,36,19.92,7,16760,24.5,3.7,39.5,40
2020-09-21 08:11:42.5010,172.8,68.3,39.75,39.53,35.9,19.93,1,725.5,22.7,23.5,39.5,40
2020-09-21 08:11:42.7485,172.8,68.3,39.75,39.53,36.1,19.94,2,725.2,23.1,24,39.5,40
2020-09-21 08:11:42.9961,172.8,68.3,39.75,39.53,36.1,19.93,61,728.6,721.4,0,39.5,40
2020-09-21 08:11:43.2436,172.8,68.3,39.75,39.53,36,19.93,62,425,425,0,39.5,40
2020-09-21 08:11:43.4918,172.8,68.3,39.75,39.53,36,19.92,64,26,26.3,0,39.5,40
2020-09-21 08:11:43.7411,172.8,68.3,39.75,39.53,36,19.92,3,725.5,22.7,23,39.5,40
2020-09-21 08:11:43.9905,172.8,68.3,39.75,39.53,36.1,19.93,4,725.2,23.1,23,39.5,40
2020-09-21 08:11:44.2398,172.8,68.3,39.75,39.53,36.1,19.93,65,16810,16760,0,39.5,40
2020-09-21 08:11:44.4902,172.8,68.3,39.75,39.53,36.1,19.93,66,5230,5230,0,39.5,40
2020-09-21 08:11:44.7429,172.8,68.3,39.75,39.53,36,19.93,1,725.5,22.7,23.5,39.5,40
2020-09-21 08:11:44.9956,172.8,68.3,39.75,39.53,36,19.93,2,725.2,23.1,24,39.5,40
2020-09-21 08:11:45.2482,172.8,68.3,39.75,39.53,36.1,19.94,65,16810,16750,0,39.5,40
2020-09-21 08:11:45.5009,172.8,68.3,39.75,39.53,36.1,19.93,51,3.71,3.69,0,39.5,40
2020-09-21 08:11:45.7537,172.8,68.3,39.75,39.53,36,19.93,63,50,50,0,39.5,40
2020-09-21 08:11:46.0065,172.8,68.3,39.75,39.53,36,19.93,67,24.6,24.6,0,39.5,40
2020-09-21 08:11:46.2593,172.8,68.3,39.75,39.53,36,19.92,52,3.71,3.69,0,39.5,40
2020-09-21 08:11:46.5120,172.8,68.3,39.75,39.53,36,19.93,6,16810,24.6,3.7,39.5,40
2020-09-21 08:11:46.7647,172.8,68.3,39.75,39.53,36.1,19.93,7,16760,24.6,3.7,39.5,40
2020-09-21 08:11:47.0174,172.8,68.3,39.75,39.53,36,19.93,1,725.7,22.6,23.5,39.5,40
2020-09-21 08:11:47.2700,172.8,68.3,39.75,39.53,36,19.93,2,725.3,23.1,24,39.5,40
2020-09-21 08:11:47.5226,172.8,68.3,39.75,39.53,36,19.93,61,728.7,721.5,0,39.5,40
2020-09-21 08:11:47.7702,172.8,68.3,39.75,39.53,36,19.93,62,425,425,0,39.5,40
2020-09-21 08:11:48.0178,172.8,68.3,39.75,39.53,36,19.93,64,26.1,26.3,0,39.5,40
2020-09-21 08:11:48.2654,172.8,68.3,39.75,39.53,36,19.93,3,725.7,22.6,23,39.5,40
2020-09-21 08:11:48.5131,172.8,68.3,39.75,39.53,36.1,19.96,4,725.3,23.1,23,39.5,40
2020-09-21 08:11:48.7606,172.8,68.3,39.75,39.53,36.1,19.93,65,16810,16760,0,39.5,40
2020-09-21 08:11:49.0082,172.8,68.3,39.75,39.53,36,19.93,66,5230,5230,0,39.5,40
2020-09-21 08:11:49.2557,172.8,68.3,39.75,39.53,36,19.93,1,725.7,22.6,23.5,39.5,40
2020-09-21 08:11:49.5032,172.8,68.3,39.75,39.53,36,19.93,2,725.3,23.1,24,39.5,40
2020-09-21 08:11:49.7538,172.8,68.3,39.75,39.53,36.1,19.92,65,16810,16760,0,39.5,40
2020-09-21 08:11:50.0064,172.8,68.3,39.75,39.53,36.1,19.93,51,3.71,3.69,0,39.5,40
2020-09-21 08:11:50.2591,172.8,68.3,39.75,39.53,36,19.93,63,50,50,0,39.5,40
2020-09-21 08:11:50.5117,172.8,68.3,39.75,39.53,36,19.93,67,24.7,24.6,0,39.5,40
2020-09-21 08:11:50.7623,172.8,68.3,39.75,39.53,36,19.92,52,3.71,3.69,0,39.5,40
2020-09-21 08:11:51.0098,172.8,68.3,39.75,39.53,36.1,19.91,6,16820,24.7,3.7,39.5,40
2020-09-21 08:11:51.2573,172.8,68.3,39.75,39.53,36.1,19.93,7,16760,24.6,3.7,39.5,40
2020-09-21 08:11:51.5049,172.8,68.3,39.75,39.53,36,19.93,1,725.7,22.6,23.5,39.5,40
2020-09-21 08:11:51.7548,172.8,68.3,39.75,39.53,36,19.92,2,725.3,23.1,24,39.5,40
2020-09-21 08:11:52.0075,172.8,68.3,39.75,39.53,36,19.93,61,728.8,721.6,0,39.5,40
2020-09-21 08:11:52.2603,172.8,68.3,39.75,39.53,36.1,19.93,62,425,425,0,39.5,40
2020-09-21 08:11:52.5130,172.8,68.3,39.75,39.53,36.1,19.93,64,26,26.3,0,39.5,40
2020-09-21 08:11:52.7646,172.8,68.3,39.75,39.53,36,19.93,3,725.7,22.6,23,39.5,40
2020-09-21 08:11:53.0121,172.8,68.3,39.75,39.53,35.9,19.94,4,725.4,23.1,23,39.5,40
2020-09-21 08:11:53.2596,172.8,68.3,39.75,39.53,36,19.93,65,16820,16760,0,39.5,40
2020-09-21 08:11:53.5071,172.8,68.3,39.75,39.53,36.1,19.93,66,5230,5230,0,39.5,40
2020-09-21 08:11:53.7546,172.8,68.3,39.75,39.53,36.1,19.92,1,725.8,22.6,23.5,39.5,40
2020-09-21 08:11:54.0039,172.8,68.3,39.75,39.53,36,19.93,2,725.4,23.1,24,39.5,40
2020-09-21 08:11:54.2536,172.8,68.3,39.75,39.53,36,19.93,65,16810,16760,0,39.5,40
2020-09-21 08:11:54.5034,172.8,68.3,39.75,39.53,36,19.92,51,3.71,3.69,0,39.5,40
2020-09-21 08:11:54.7531,172.8,68.3,39.75,39.53,36.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:11:55.0031,172.8,68.3,39.75,39.53,36.1,19.93,67,24.7,24.7,0,39.5,40
2020-09-21 08:11:55.2533,172.8,68.3,39.75,39.53,36,19.93,52,3.71,3.69,0,39.5,40
2020-09-21 08:11:55.5036,172.8,68.3,39.75,39.53,36,19.94,6,16820,24.7,3.7,39.5,40
2020-09-21 08:11:55.7539,172.8,68.3,39.75,39.53,36,19.93,7,16760,24.7,3.7,39.5,40
2020-09-21 08:11:56.0031,172.8,68.3,39.75,39.53,36.1,19.93,1,725.8,22.6,23.5,39.5,40
2020-09-21 08:11:56.2506,172.8,68.3,39.75,39.53,36.1,19.93,2,725.4,23.1,24,39.5,40
2020-09-21 08:11:56.4982,172.8,68.3,39.75,39.53,36,19.92,61,729,721.7,0,39.5,40
2020-09-21 08:11:56.7457,172.8,68.3,39.75,39.53,36,19.92,62,425,425,0,39.5,40
2020-09-21 08:11:56.9932,172.8,68.3,40,39.53,36,19.93,64,26,26.3,0,39.5,40
2020-09-21 08:11:57.2428,172.8,68.3,40,39.53,36,19.94,3,725.8,22.6,23,39.5,40
2020-09-21 08:11:57.4936,172.8,68.3,40,39.53,36,19.93,4,725.4,23.1,23,39.5,40
2020-09-21 08:11:57.7445,172.8,68.3,40,39.53,36,19.91,65,16810,16760,0,39.5,40
2020-09-21 08:11:57.9953,172.8,68.3,40,39.53,36.1,19.93,66,5230,5230,0,39.5,40
2020-09-21 08:11:58.2472,172.8,68.3,40,39.53,36,19.93,1,725.8,22.6,23.5,39.5,40
2020-09-21 08:11:58.4998,172.8,68.3,40,39.53,36,19.93,2,725.4,23.1,24,39.5,40
2020-09-21 08:11:58.7524,172.8,68.3,40,39.53,36,19.94,65,16810,16760,0,39.5,40
2020-09-21 08:11:59.0051,172.8,68.3,40,39.53,36,19.93,51,3.71,3.69,0,39.5,40
2020-09-21 08:11:59.2566,172.8,68.3,40,39.53,36.1,19.93,63,50,50,0,39.5,40
2020-09-21 08:11:59.5041,172.8,68.3,40,39.53,36,19.93,67,24.8,24.7,0,39.5,40
2020-09-21 08:11:59.7516,172.8,68.3,40,39.53,36,19.94,52,3.71,3.69,0,39.5,40
2020-09-21 08:11:59.9992,172.8,68.3,40,39.53,35.9,19.93,6,16800,24.8,3.7,40,40
2020-09-21 08:12:00.2480,172.8,68.3,40,39.53,36,19.93,7,16760,24.7,3.7,40,40
2020-09-21 08:12:00.5008,172.8,68.3,40,39.53,36.1,19.91,1,725.9,22.6,23.5,40,40
2020-09-21 08:12:00.7535,172.8,68.3,40,39.53,36.1,19.93,2,725.5,23.1,24,40,40
2020-09-21 08:12:01.0062,172.8,68.3,40,39.53,36,19.93,61,729,721.7,0,40,40
2020-09-21 08:12:01.2589,172.8,68.3,40,39.53,35.9,19.92,62,425,425,0,40,40
2020-09-21 08:12:01.5116,172.8,68.3,40,39.53,36.1,19.93,64,26.1,26.3,0,40,40
2020-09-21 08:12:01.7642,172.8,68.3,40,39.53,36.1,19.93,3,725.9,22.6,23,40,40
2020-09-21 08:12:02.0169,172.8,68.3,40,39.53,36.1,19.93,4,725.5,23.1,23,40,40
2020-09-21 08:12:02.2696,172.8,68.3,40,39.53,36,19.92,65,16800,16770,0,40,40
2020-09-21 08:12:02.5222,172.8,68.3,40,39.53,35.9,19.93,66,5230,5230,0,40,40
2020-09-21 08:12:02.7749,172.8,68.4,40,39.58,36,19.93,1,725.9,22.6,23.5,40,40
2020-09-21 08:12:03.0276,172.8,68.4,40,39.58,36.1,19.93,2,725.5,23.1,24,40,40
2020-09-21 08:12:03.2803,172.8,68.4,40,39.58,36.1,19.93,65,16800,16770,0,40,40
2020-09-21 08:12:03.5330,172.8,68.4,40,39.58,36,19.93,51,3.71,3.69,0,40,40
2020-09-21 08:12:03.7857,172.8,68.4,40,39.58,35.9,19.93,63,50,50,0,40,40
2020-09-21 08:12:04.0384,172.8,68.4,40,39.58,36,19.94,67,24.8,24.8,0,40,40
2020-09-21 08:12:04.2912,172.8,68.4,40,39.58,36.1,19.93,52,3.71,3.69,0,40,40
2020-09-21 08:12:04.5417,172.8,68.4,40,39.58,36.1,19.93,6,16800,24.8,3.7,40,40
2020-09-21 08:12:04.7893,172.8,68.4,40,39.58,36,19.93,7,16770,24.8,3.7,40,40
2020-09-21 08:12:05.0369,172.8,68.5,40,39.64,36,19.93,1,725.9,22.6,23.5,40,40
2020-09-21 08:12:05.2844,172.8,68.5,40,39.64,36,19.93,2,725.5,23.1,24,40,40
2020-09-21 08:12:05.5320,172.8,68.5,40,39.64,36.1,19.93,61,729,721.9,0,40,40
2020-09-21 08:12:05.7796,172.8,68.5,40,39.64,36.1,19.93,62,425,425,0,40,40
2020-09-21 08:12:06.0271,172.8,68.5,40,39.64,36,19.93,64,26,26.3,0,40,40
2020-09-21 08:12:06.2746,172.8,68.5,40,39.64,36,19.93,3,725.9,22.6,23,40,40
2020-09-21 08:12:06.5222,172.8,68.5,40,39.64,36,19.93,4,725.5,23.1,23,40,40
2020-09-21 08:12:06.7700,172.8,68.5,40,39.64,36,19.93,65,16790,16770,0,40,40
2020-09-21 08:12:07.0180,172.8,68.5,40,39.64,36,19.91,66,5230,5230,0,40,40
2020-09-21 08:12:07.2660,172.8,68.5,40,39.64,36,19.92,1,726,22.6,23.5,40,40
2020-09-21 08:12:07.5140,172.8,68.5,40,39.64,36,19.93,2,725.5,23.1,24,40,40
2020-09-21 08:12:07.7617,172.8,68.6,40,39.7,36,19.93,65,16790,16770,0,40,40
2020-09-21 08:12:08.0092,172.8,68.6,40,39.7,36,19.93,51,3.71,3.69,0,40,40
2020-09-21 08:12:08.2568,172.8,68.6,40,39.7,36,19.93,63,50,50,0,40,40
2020-09-21 08:12:08.5043,172.8,68.6,40,39.7,36,19.93,67,24.9,24.8,0,40,40
2020-09-21 08:12:08.7518,172.8,68.6,40,39.7,36,19.93,52,3.71,3.69,0,40,40
2020-09-21 08:12:08.9993,172.8,68.6,40,39.7,36,19.93,6,16790,24.9,3.7,40,40
2020-09-21 08:12:09.2469,172.8,68.6,40,39.7,36,19.94,7,16780,24.8,3.7,40,40
2020-09-21 08:12:09.4944,172.8,68.6,40,39.7,36,19.93,1,726,22.6,23.5,40,40
2020-09-21 08:12:09.7424,172.8,68.6,40,39.7,36.1,19.92,2,725.5,23.1,24,40,40
2020-09-21 08:12:09.9919,172.8,68.6,40,39.7,36.1,19.93,61,729,721.8,0,40,40
2020-09-21 08:12:10.2415,172.8,68.6,40,39.7,36,19.93,62,425,425,0,40,40
2020-09-21 08:12:10.4910,172.8,68.6,40,39.7,36,19.93,64,26.1,26.4,0,40,40
2020-09-21 08:12:10.7411,172.8,68.6,40,39.7,35.9,19.93,3,726,22.6,23,40,40
2020-09-21 08:12:10.9937,172.8,68.6,40,39.7,36.1,19.93,4,725.5,23.1,23,40,40
2020-09-21 08:12:11.2464,172.8,68.6,40,39.7,36.1,19.93,65,16790,16780,0,40,40
2020-09-21 08:12:11.4990,172.8,68.6,40,39.7,36.1,19.93,66,5220,5220,0,40,40
2020-09-21 08:12:11.7516,172.8,68.6,40,39.7,35.9,19.93,1,726,22.6,23.5,40,40
2020-09-21 08:12:12.0042,172.8,68.6,40,39.7,35.9,19.93,2,725.5,23.1,24,40,40
2020-09-21 08:12:12.2568,172.8,68.6,40,39.7,36.1,19.93,65,16790,16780,0,40,40
2020-09-21 08:12:12.5095,172.8,68.6,40,39.7,36.1,19.92,51,3.71,3.69,0,40,40
2020-09-21 08:12:12.7621,172.8,68.6,40,39.7,36.1,19.93,63,50,50,0,40,40
2020-09-21 08:12:13.0105,172.8,68.6,40,39.7,36,19.93,67,24.9,24.9,0,40,40
2020-09-21 08:12:13.2580,172.8,68.6,40,39.7,36,19.93,52,3.71,3.69,0,40,40
2020-09-21 08:12:13.5055,172.8,68.6,40,39.7,36.1,20.13,6,16790,24.9,3.7,40,40
2020-09-21 08:12:13.7530,172.8,68.6,40,39.7,36.1,20.12,7,16780,24.9,3.7,40,40
2020-09-21 08:12:14.0040,172.8,68.6,40,39.7,36.1,20.13,1,726,22.6,23.5,40,40
2020-09-21 08:12:14.2557,172.8,68.6,40,39.7,36,20.13,2,725.5,23.1,24,40,40
2020-09-21 08:12:14.5074,172.8,68.6,40,39.7,36,20.12,61,729.2,721.9,0,40,40
2020-09-21 08:12:14.7591,172.8,68.6,40,39.7,36,20.12,62,425,425,0,40,40
2020-09-21 08:12:15.0116,172.8,68.6,40,39.7,36.1,20.12,64,26,26.3,0,40,40
2020-09-21 08:12:15.2644,172.8,68.6,40,39.7,36,20.13,3,726.1,22.6,23,40,40
2020-09-21 08:12:15.5171,172.8,68.6,40,39.7,36,20.13,4,725.6,23.1,23,40,40
2020-09-21 08:12:15.7698,172.8,68.6,40,39.7,36,20.12,65,16790,16780,0,40,40
2020-09-21 08:12:16.0218,172.8,68.7,40,39.76,36,20.12,66,5220,5220,0,40,40
2020-09-21 08:12:16.2737,172.8,68.7,40,39.76,36.1,20.13,1,726.1,22.6,23.5,40,40
2020-09-21 08:12:16.5255,172.8,68.7,40,39.76,36.1,20.12,2,725.6,23.1,24,40,40
2020-09-21 08:12:16.7773,172.8,68.7,40,39.76,36,20.12,65,16790,16780,0,40,40
2020-09-21 08:12:17.0290,172.8,68.7,40,39.76,36,20.13,51,3.71,3.69,0,40,40
2020-09-21 08:12:17.2765,172.8,68.7,40,39.76,36,20.12,63,50,50,0,40,40
2020-09-21 08:12:17.5241,172.8,68.7,40,39.76,36,20.13,67,25,24.9,0,40,40
2020-09-21 08:12:17.7716,172.8,68.7,40,39.76,36,20.13,52,3.71,3.69,0,40,40
2020-09-21 08:12:18.0191,172.8,68.7,40,39.76,36,20.12,6,16790,25,3.7,40,40
2020-09-21 08:12:18.2674,172.8,68.7,40,39.76,36.1,20.13,7,16780,24.9,3.7,40,40
2020-09-21 08:12:18.5161,172.8,68.7,40,39.76,36,20.14,1,726.1,22.6,23.5,40,40
2020-09-21 08:12:18.7648,172.8,68.7,40,39.76,36,20.13,2,725.6,23.1,24,40,40
2020-09-21 08:12:19.0135,172.8,68.7,40,39.76,36,20.12,61,729.3,722.1,0,40,40
2020-09-21 08:12:19.2615,172.8,68.7,40,39.76,36.1,20.12,62,425,425,0,40,40
2020-09-21 08:12:19.5090,172.8,68.7,40,39.76,36.1,20.13,64,26,26.4,0,40,40
2020-09-21 08:12:19.7566,172.8,68.7,40,39.76,36.1,20.12,3,726.1,22.6,23,40,40
2020-09-21 08:12:20.0041,172.8,68.7,40,39.76,36,20.13,4,725.6,23.1,23,40,40
2020-09-21 08:12:20.2546,172.8,68.7,40,39.76,36,20.13,65,16790,16790,0,40,40
2020-09-21 08:12:20.5072,172.8,68.7,40,39.76,36.1,20.13,66,5220,5220,0,40,40
2020-09-21 08:12:20.7599,172.8,68.7,40,39.76,36.1,20.12,1,726.1,22.6,23.5,40,40
2020-09-21 08:12:21.0126,172.8,68.7,40,39.76,36,20.12,2,725.6,23.1,24,40,40
2020-09-21 08:12:21.2645,172.8,68.7,40,39.76,36,20.13,65,16790,16780,0,40,40
2020-09-21 08:12:21.5158,172.8,68.7,40,39.76,36,20.12,51,3.71,3.69,0,40,40
2020-09-21 08:12:21.7671,172.8,68.7,40,39.76,36.1,20.13,63,50,50,0,40,40
2020-09-21 08:12:22.0184,172.8,68.7,40,39.76,36.1,20.13,67,25,24.9,0,40,40
2020-09-21 08:12:22.2695,172.8,68.7,40,39.76,36,20.12,52,3.72,3.69,0,40,40
2020-09-21 08:12:22.5199,172.8,68.7,40,39.76,36,20.13,6,16790,25,3.7,40,40
2020-09-21 08:12:22.7704,172.8,68.7,40,39.76,36,20.13,7,16790,24.9,3.7,40,40
2020-09-21 08:12:23.0209,172.8,68.7,40,39.76,36.1,20.12,1,726.3,22.6,23.5,40,40
2020-09-21 08:12:23.2714,172.8,68.7,40,39.76,36.1,20.12,2,725.8,23.1,24,40,40
2020-09-21 08:12:23.5237,172.8,68.7,40,39.76,36,20.13,61,729.3,722.1,0,40,40
2020-09-21 08:12:23.7764,172.8,68.7,40,39.76,36,20.12,62,425,425,0,40,40
2020-09-21 08:12:24.0291,172.8,68.7,40,39.76,36,20.13,64,26,26.3,0,40,40
2020-09-21 08:12:24.2818,172.8,68.7,40,39.76,36.1,20.12,3,726.3,22.6,23,40,40
2020-09-21 08:12:24.5346,172.8,68.7,40,39.76,36.1,20.13,4,725.8,23.1,23,40,40
2020-09-21 08:12:24.7875,172.8,68.7,40,39.76,36,20.12,65,16790,16780,0,40,40
2020-09-21 08:12:25.0403,172.8,68.7,40,39.76,36,20.12,66,5230,5230,0,40,40
2020-09-21 08:12:25.2932,172.8,68.7,40,39.76,36,20.12,1,726.3,22.6,23.5,40,40
2020-09-21 08:12:25.5460,172.8,68.7,40,39.76,36,20.13,2,725.8,23.1,24,40,40
2020-09-21 08:12:25.7989,172.8,68.7,40,39.76,36,20.12,65,16790,16790,0,40,40
2020-09-21 08:12:26.0518,172.8,68.7,40,39.76,36.1,20.13,51,3.71,3.69,0,40,40
2020-09-21 08:12:26.3046,172.8,68.7,40,39.76,36,20.13,63,50,50,0,40,40
2020-09-21 08:12:26.5573,172.8,68.7,40,39.76,36,20.13,67,25,25,0,40,40
2020-09-21 08:12:26.8048,172.8,68.7,40,39.76,36,20.12,52,3.72,3.69,0,40,40
2020-09-21 08:12:27.0524,172.8,68.7,40,39.76,36,20.12,6,16790,25.1,3.7,40,40
2020-09-21 08:12:27.2999,172.8,68.7,40,39.76,36,20.13,7,16790,25,3.7,40,40
2020-09-21 08:12:27.5474,172.8,68.7,40,39.76,36,20.13,1,726.3,22.6,23.5,40,40
2020-09-21 08:12:27.7950,172.8,68.7,40,39.76,36,20.13,2,725.8,23.1,24,40,40
2020-09-21 08:12:28.0425,172.8,68.7,40,39.76,36,20.13,61,729.4,722.2,0,40,40
