Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:12:28.2901,172.8,68.7,40,39.76,36,20.13,62,425,425,0,40,40
2020-09-21 08:12:28.5376,172.8,68.7,40,39.76,36,20.12,64,26,26.3,0,40,40
2020-09-21 08:12:28.7885,172.8,68.7,40,39.76,36.1,20.14,3,726.3,22.6,23,40,40
2020-09-21 08:12:29.0413,172.8,68.7,40,39.76,36.1,20.13,4,725.8,23.1,23,40,40
2020-09-21 08:12:29.2942,172.8,68.7,40,39.76,36,20.13,65,16790,16790,0,40,40
2020-09-21 08:12:29.5470,172.8,68.7,40,39.76,36,20.13,66,5220,5220,0,40,40
2020-09-21 08:12:29.7967,172.8,68.7,40,39.76,36.1,20.12,1,726.3,22.6,23.5,40,40
2020-09-21 08:12:30.0443,172.8,68.7,40,39.76,36.1,20.12,2,726,23.1,24,40,40
2020-09-21 08:12:30.2919,172.8,68.7,40,39.76,36.1,20.13,65,16790,16780,0,40,40
2020-09-21 08:12:30.5396,172.8,68.7,40,39.76,36.1,20.12,51,3.71,3.69,0,40,40
2020-09-21 08:12:30.7872,172.8,68.7,40,39.76,36,20.12,63,50,50,0,40,40
2020-09-21 08:12:31.0348,172.8,68.7,40,39.76,36.1,20.13,67,25.1,25,0,40,40
2020-09-21 08:12:31.2824,172.8,68.7,40,39.76,36.1,20.13,52,3.72,3.69,0,40,40
2020-09-21 08:12:31.5300,172.8,68.7,40,39.76,36.1,20.13,6,16790,25.1,3.7,40,40
2020-09-21 08:12:31.7776,172.8,68.7,40,39.76,36,20.14,7,16790,25,3.7,40,40
2020-09-21 08:12:32.0252,172.8,68.7,40,39.76,36,20.1,1,726.3,22.6,23.5,40,40
2020-09-21 08:12:32.2727,172.8,68.7,40,39.76,36,20.14,2,726,23.1,24,40,40
2020-09-21 08:12:32.5202,172.8,68.7,40,39.76,36.1,20.13,61,729.3,722.2,0,40,40
2020-09-21 08:12:32.7678,172.8,68.7,40,39.76,36.1,20.13,62,425,425,0,40,40
2020-09-21 08:12:33.0153,172.8,68.7,40,39.76,36,20.12,64,26,26.3,0,40,40
2020-09-21 08:12:33.2628,172.8,68.7,40,39.76,36,20.12,3,726.3,22.6,23,40,40
2020-09-21 08:12:33.5104,172.8,68.7,40,39.76,36,20.13,4,726,23.1,23,40,40
2020-09-21 08:12:33.7579,172.8,68.7,40,39.76,36.1,20.12,65,16790,16780,0,40,40
2020-09-21 08:12:34.0056,172.8,68.7,40,39.76,36.1,20.13,66,5230,5230,0,40,40
2020-09-21 08:12:34.2583,172.8,68.7,40,39.76,36,20.11,1,726.3,22.6,23.5,40,40
2020-09-21 08:12:34.5109,172.8,68.7,40,39.76,36,20.13,2,726,23.1,24,40,40
2020-09-21 08:12:34.7636,172.8,68.7,40,39.76,36,20.11,65,16790,16790,0,40,40
2020-09-21 08:12:35.0163,172.8,68.7,40,39.76,36.1,20.12,51,3.71,3.69,0,40,40
2020-09-21 08:12:35.2654,172.8,68.7,40,39.76,36.1,20.12,63,50,50,0,40,40
2020-09-21 08:12:35.5144,172.8,68.7,40,39.76,36.1,20.13,67,25.1,25.1,0,40,40
2020-09-21 08:12:35.7635,172.8,68.7,40,39.76,36,20.13,52,3.72,3.69,0,40,40
2020-09-21 08:12:36.0126,172.8,68.7,40,39.76,36,20.13,6,16790,25.1,3.7,40,40
2020-09-21 08:12:36.2653,172.8,68.7,40,39.76,36.1,20.12,7,16790,25.1,3.7,40,40
2020-09-21 08:12:36.5180,172.8,68.7,40,39.76,36,20.12,1,726.6,22.6,23.5,40,40
2020-09-21 08:12:36.7707,172.8,68.7,40,39.76,36,20.13,2,726.1,23.1,24,40,40
2020-09-21 08:12:37.0234,172.8,68.7,40,39.76,36,20.12,61,729.6,722.4,0,40,40
2020-09-21 08:12:37.2761,172.8,68.7,40,39.76,36.1,20.13,62,425,425,0,40,40
2020-09-21 08:12:37.5289,172.8,68.7,40,39.76,36,20.14,64,26,26.3,0,40,40
2020-09-21 08:12:37.7816,172.8,68.7,40,39.76,36,20.12,3,726.6,22.6,23,40,40
2020-09-21 08:12:38.0342,172.8,68.7,40,39.76,36.1,20.13,4,726.1,23.1,23,40,40
2020-09-21 08:12:38.2814,172.8,68.7,40,39.76,36.1,20.13,65,16790,16790,0,40,40
2020-09-21 08:12:38.5287,172.8,68.7,40,39.76,36,20.13,66,5230,5230,0,40,40
2020-09-21 08:12:38.7759,172.8,68.7,40,39.76,36,20.13,1,726.6,22.6,23.5,40,40
2020-09-21 08:12:39.0231,172.8,68.7,40,39.76,36.1,20.13,2,726.1,23.1,24,40,40
2020-09-21 08:12:39.2738,172.8,68.7,40,39.76,36.1,20.13,65,16790,16780,0,40,40
2020-09-21 08:12:39.5265,172.8,68.7,40,39.76,36.1,20.12,51,3.71,3.69,0,40,40
2020-09-21 08:12:39.7792,172.8,68.7,40,39.76,36,20.13,63,50,50,0,40,40
2020-09-21 08:12:40.0319,172.8,68.7,40,39.76,36,20.13,67,25.2,25.1,0,40,40
2020-09-21 08:12:40.2846,172.8,68.7,40,39.76,36,20.14,52,3.72,3.69,0,40,40
2020-09-21 08:12:40.5374,172.8,68.7,40,39.76,36.1,20.13,6,16790,25.2,3.7,40,40
2020-09-21 08:12:40.7901,172.8,68.7,40,39.76,36.1,20.12,7,16790,25.1,3.7,40,40
2020-09-21 08:12:41.0426,172.8,68.7,40,39.76,36,20.12,1,726.6,22.6,23.5,40,40
2020-09-21 08:12:41.2901,172.8,68.7,40,39.76,36,20.13,2,726.1,23.1,24,40,40
2020-09-21 08:12:41.5375,172.8,68.7,40,39.76,36,20.13,61,729.6,722.4,0,40,40
2020-09-21 08:12:41.7850,172.8,68.7,40,39.76,36.1,20.13,62,425,425,0,40,40
2020-09-21 08:12:42.0324,172.8,68.7,40,39.76,36.1,20.13,64,26,26.3,0,40,40
2020-09-21 08:12:42.2800,172.8,68.7,40,39.76,36,20.13,3,726.6,22.6,23,40,40
2020-09-21 08:12:42.5276,172.8,68.7,40,39.76,36,20.12,4,726.1,23.1,23,40,40
2020-09-21 08:12:42.7753,172.8,68.7,40,39.76,36,20.12,65,16790,16790,0,40,40
2020-09-21 08:12:43.0229,172.8,68.7,40,39.76,36.1,20.13,66,5230,5230,0,40,40
2020-09-21 08:12:43.2704,172.8,68.7,40,39.76,36.1,20.12,1,726.6,22.6,23.5,40,40
2020-09-21 08:12:43.5180,172.8,68.7,40,39.76,36.1,20.13,2,726.1,23.1,24,40,40
2020-09-21 08:12:43.7656,172.8,68.7,40,39.76,36,20.13,65,16790,16790,0,40,40
2020-09-21 08:12:44.0131,172.8,68.7,40,39.76,36,20.12,51,3.71,3.69,0,40,40
2020-09-21 08:12:44.2607,172.8,68.7,40,39.76,36.1,20.13,63,50,50,0,40,40
2020-09-21 08:12:44.5082,172.8,68.7,40,39.76,36.1,20.13,67,25.2,25.1,0,40,40
2020-09-21 08:12:44.7558,172.8,68.7,40,39.76,36.1,20.11,52,3.72,3.69,0,40,40
2020-09-21 08:12:45.0033,172.8,68.7,40,39.76,36,20.12,6,16790,25.2,3.7,40,40
2020-09-21 08:12:45.2509,172.8,68.7,40,39.76,36,20.12,7,16790,25.1,3.7,40,40
2020-09-21 08:12:45.4997,172.8,68.7,40,39.76,36.1,20.12,1,726.7,22.6,23.5,40,40
2020-09-21 08:12:45.7488,172.8,68.7,40,39.76,36.1,20.13,2,726.2,23.1,24,40,40
2020-09-21 08:12:45.9979,172.8,68.7,40,39.76,36.1,20.12,61,729.6,722.5,0,40,40
2020-09-21 08:12:46.2470,172.8,68.7,40,39.76,36,20.12,62,425,425,0,40,40
2020-09-21 08:12:46.4947,172.8,68.7,40,39.76,36.1,20.13,64,26,26.3,0,40,40
2020-09-21 08:12:46.7419,172.8,68.7,40,39.76,36,20.12,3,726.7,22.6,23,40,40
2020-09-21 08:12:46.9892,172.8,68.7,40,39.76,36,20.13,4,726.2,23.1,23,40,40
2020-09-21 08:12:47.2364,172.8,68.7,40,39.76,36.1,20.13,65,16790,16790,0,40,40
2020-09-21 08:12:47.4876,172.8,68.7,40,39.76,36.1,20.11,66,5220,5230,0,40,40
2020-09-21 08:12:47.7402,172.8,68.7,40,39.76,36,20.13,1,726.7,22.6,23.5,40,40
2020-09-21 08:12:47.9927,172.8,68.7,40,39.76,36,20.13,2,726.2,23.1,24,40,40
2020-09-21 08:12:48.2453,172.8,68.7,40,39.76,36,20.12,65,16790,16790,0,40,40
2020-09-21 08:12:48.4942,172.8,68.7,40,39.76,36,20.13,51,3.71,3.69,0,40,40
2020-09-21 08:12:48.7415,172.8,68.8,40,39.81,36.1,20.13,63,50,50,0,40,40
2020-09-21 08:12:48.9888,172.8,68.8,40,39.81,36.1,20.12,67,25.2,25.2,0,40,40
2020-09-21 08:12:49.2361,172.8,68.8,40,39.81,36,20.13,52,3.72,3.69,0,40,40
2020-09-21 08:12:49.4873,172.8,68.8,40,39.81,36,20.12,6,16790,25.2,3.7,40,40
2020-09-21 08:12:49.7399,172.8,68.8,40,39.81,36,20.13,7,16790,25.2,3.7,40,40
2020-09-21 08:12:49.9925,172.8,68.9,40,39.87,36.1,20.13,1,726.7,22.6,23.5,40,40
2020-09-21 08:12:50.2451,172.8,68.9,40,39.87,36.1,20.11,2,726.2,23.1,24,40,40
2020-09-21 08:12:50.4942,172.8,68.9,40,39.87,36,20.13,61,729.7,722.6,0,40,40
2020-09-21 08:12:50.7416,172.8,68.9,40,39.87,36,20.13,62,425,425,0,40,40
2020-09-21 08:12:50.9891,172.8,69.1,40,39.99,36.1,20.13,64,26,26.4,0,40,40
2020-09-21 08:12:51.2366,172.8,69.1,40,39.99,36.1,20.12,3,726.8,22.6,23,40,40
2020-09-21 08:12:51.4862,172.8,69.1,40,39.99,36.1,20.13,4,726.4,23.1,23,40,40
2020-09-21 08:12:51.7387,172.8,69.1,40,39.99,36,20.14,65,16790,16790,0,40,40
2020-09-21 08:12:51.9913,172.8,69.1,40,39.99,36,20.12,66,5230,5230,0,40,40
2020-09-21 08:12:52.2439,172.8,69.1,40,39.99,36,20.12,1,726.8,22.6,23.5,40,40
2020-09-21 08:12:52.4959,172.8,69.1,40,39.99,36.1,20.13,2,726.4,23.1,24,40,40
2020-09-21 08:12:52.7472,172.8,69.1,40,39.99,36.1,20.12,65,16790,16790,0,40,40
2020-09-21 08:12:52.9984,172.8,69.1,40,39.99,36,20.11,51,3.71,3.69,0,40,40
2020-09-21 08:12:53.2497,172.8,69.1,40,39.99,36,20.13,63,50,50,0,40,40
2020-09-21 08:12:53.4993,172.8,69.1,40,39.99,36,20.13,67,25.3,25.2,0,40,40
2020-09-21 08:12:53.7469,172.8,69.1,40,39.99,36.1,20.14,52,3.72,3.69,0,40,40
2020-09-21 08:12:53.9944,172.8,69.1,40,39.99,36.1,20.12,6,16790,25.3,3.7,40,40
2020-09-21 08:12:54.2419,172.8,69.1,40,39.99,36.1,20.13,7,16790,25.2,3.7,40,40
2020-09-21 08:12:54.4907,172.8,69.1,40,39.99,36,20.12,1,726.8,22.6,23.5,40,40
2020-09-21 08:12:54.7412,172.8,69.1,40,39.99,36,20.12,2,726.4,23.1,24,40,40
2020-09-21 08:12:54.9918,172.8,69.1,40,39.99,36.1,20.12,61,729.7,722.5,0,40,40
2020-09-21 08:12:55.2423,172.8,69.1,40,39.99,36,20.13,62,425,425,0,40,40
2020-09-21 08:12:55.4928,172.8,69.1,40,39.99,36,20.12,64,26,26.3,0,40,40
2020-09-21 08:12:55.7447,172.8,69.1,40,39.99,36.1,20.14,3,726.8,22.6,23,40,40
2020-09-21 08:12:55.9974,172.8,69.1,40,39.99,36.1,20.13,4,726.4,23.1,23,40,40
2020-09-21 08:12:56.2502,172.8,69.1,40,39.99,36,20.13,65,16790,16790,0,40,40
2020-09-21 08:12:56.5029,172.8,69.1,40,39.99,36,20.13,66,5230,5230,0,40,40
2020-09-21 08:12:56.7556,172.8,69.1,40,39.99,36.1,20.13,1,726.8,22.6,23.5,40,40
2020-09-21 08:12:57.0083,172.8,69.1,40,39.99,36.1,20.13,2,726.4,23.1,24,40,40
2020-09-21 08:12:57.2611,172.8,69.1,40,39.99,36.1,20.12,65,16790,16790,0,40,40
2020-09-21 08:12:57.5138,172.8,69.1,40,39.99,36,20.12,51,3.71,3.69,0,40,40
2020-09-21 08:12:57.7650,172.8,69.1,40,39.99,36,20.13,63,50,50,0,40,40
2020-09-21 08:12:58.0126,172.8,69.1,40,39.99,36.1,20.12,67,25.3,25.2,0,40,40
2020-09-21 08:12:58.2601,172.8,69.1,40,39.99,36.1,20.12,52,3.72,3.69,0,40,40
2020-09-21 08:12:58.5076,172.8,69.1,40,39.99,36.1,20.12,6,16790,25.3,3.7,40,40
2020-09-21 08:12:58.7564,172.8,69.1,40,39.99,36,20.13,7,16790,25.2,3.7,40,40
2020-09-21 08:12:59.0077,172.8,69.1,40,39.99,36,20.12,1,726.9,22.6,23.5,40,40
2020-09-21 08:12:59.2591,172.8,69.1,40,39.99,36.1,20.12,2,726.5,23.1,24,40,40
2020-09-21 08:12:59.5104,172.8,69.1,40,39.99,36.1,20.12,61,729.8,722.7,0,40,40
2020-09-21 08:12:59.7618,172.8,69.1,40,39.99,36.1,20.13,62,425,425,0,40,40
2020-09-21 08:13:00.0131,172.8,69.1,40,39.99,36,20.12,64,26,26.3,0,40,40
2020-09-21 08:13:00.2645,172.8,69.1,40,39.99,36,20.12,3,726.9,22.6,23,40,40
2020-09-21 08:13:00.5158,172.8,69.1,40,39.99,36.1,20.13,4,726.5,23.1,23,40,40
2020-09-21 08:13:00.7671,172.8,69.1,40,39.99,36.1,20.13,65,16790,16790,0,40,40
2020-09-21 08:13:01.0154,172.8,69.1,40,39.99,36.1,20.13,66,5230,5230,0,40,40
2020-09-21 08:13:01.2629,172.8,69.1,40,39.99,36,20.12,1,726.9,22.6,23.5,40,40
2020-09-21 08:13:01.5104,172.8,69.1,40,39.99,36,20.15,2,726.5,23.1,24,40,40
2020-09-21 08:13:01.7579,172.8,69.1,40,39.99,36.1,20.12,65,16790,16790,0,40,40
2020-09-21 08:13:02.0097,172.8,69.1,40,39.99,36.1,20.13,51,3.72,3.7,0,40,40
2020-09-21 08:13:02.2624,172.8,69.1,40,39.99,36.1,20.12,63,50,50,0,40,40
2020-09-21 08:13:02.5150,172.8,69.1,40,39.99,36,20.13,67,25.3,25.3,0,40,40
2020-09-21 08:13:02.7677,172.8,69.1,40,39.99,36,20.13,52,3.72,3.69,0,40,40
2020-09-21 08:13:03.0163,172.8,69.1,40,39.99,36.1,20.13,6,16790,25.3,3.7,40,40
2020-09-21 08:13:03.2639,172.8,69.1,40,39.99,36.1,20.13,7,16790,25.3,3.7,40,40
2020-09-21 08:13:03.5114,172.8,69.1,40,39.99,36.1,20.13,1,726.9,22.6,23.5,40,40
2020-09-21 08:13:03.7590,172.8,69.1,40,39.99,36,20.12,2,726.5,23.1,24,40,40
2020-09-21 08:13:04.0069,172.8,69.1,40,39.99,36,20.13,61,729.8,722.8,0,40,40
2020-09-21 08:13:04.2549,172.8,69.1,40,39.99,36,20.13,62,425,425,0,40,40
2020-09-21 08:13:04.5028,172.8,69.1,40,39.99,36,20.13,64,26.1,26.4,0,40,40
2020-09-21 08:13:04.7508,172.8,69.1,40,39.99,36,20.13,3,726.9,22.6,23,40,40
2020-09-21 08:13:05.0005,172.8,69.1,40.25,39.99,36,20.13,4,726.5,23.1,23,40,40
2020-09-21 08:13:05.2506,172.8,69.1,40.25,39.99,36,20.12,65,16790,16790,0,40,40
2020-09-21 08:13:05.5007,172.8,69.1,40.25,39.99,36,20.11,66,5210,5210,0,40,40
2020-09-21 08:13:05.7509,172.8,69.1,40.25,39.99,36,20.13,1,726.9,22.6,23.5,40,40.5
2020-09-21 08:13:06.0022,172.8,69.1,40.25,39.99,36,20.13,2,726.5,23.1,24,40,40.5
2020-09-21 08:13:06.2551,172.8,69.1,40.25,39.99,36.1,20.12,65,16790,16790,0,40,40.5
2020-09-21 08:13:06.5080,172.8,69.1,40.25,39.99,36.1,20.13,51,3.72,3.7,0,40,40.5
2020-09-21 08:13:06.7609,172.8,69.1,40.25,39.99,36.1,20.12,63,50,50,0,40,40.5
2020-09-21 08:13:07.0138,172.8,69.1,40.25,39.99,36,20.14,67,25.4,25.3,0,40,40.5
2020-09-21 08:13:07.2665,172.8,69.1,40.25,39.99,36,20.12,52,3.72,3.69,0,40,40.5
2020-09-21 08:13:07.5193,172.8,69.1,40.25,39.99,36.1,20.13,6,16790,25.4,3.7,40,40.5
2020-09-21 08:13:07.7720,172.8,69.1,40.25,39.99,36.1,20.12,7,16780,25.3,3.7,40,40.5
2020-09-21 08:13:08.0232,172.8,69.1,40.25,39.99,36.1,20.12,1,726.9,22.6,23.5,40,40.5
2020-09-21 08:13:08.2725,172.8,69.1,40.25,39.99,36,20.13,2,726.5,23.1,24,40,40.5
2020-09-21 08:13:08.5217,172.8,69.1,40.25,39.99,36,20.13,61,729.9,722.8,0,40,40.5
2020-09-21 08:13:08.7709,172.8,69.1,40.25,39.99,36.1,20.13,62,425,425,0,40,40.5
2020-09-21 08:13:09.0217,172.8,69.1,40.25,39.99,36.1,20.12,64,26.1,26.4,0,40,40.5
2020-09-21 08:13:09.2744,172.8,69.1,40.25,39.99,36.1,20.13,3,726.9,22.6,23,40,40.5
2020-09-21 08:13:09.5270,172.8,69.1,40.25,39.99,35.9,20.13,4,726.5,23.1,23,40,40.5
2020-09-21 08:13:09.7797,172.8,69.1,40.25,39.99,36,20.13,65,16800,16780,0,40,40.5
2020-09-21 08:13:10.0303,172.8,69.1,40.25,39.99,36.1,20.13,66,5210,5210,0,40,40.5
2020-09-21 08:13:10.2778,172.8,69.1,40.25,39.99,36.1,20.12,1,726.9,22.6,23.5,40,40.5
2020-09-21 08:13:10.5254,172.8,69.1,40.25,39.99,36.1,20.13,2,726.5,23.1,24,40,40.5
2020-09-21 08:13:10.7729,172.8,69.1,40.25,39.99,36,20.12,65,16800,16770,0,40,40.5
2020-09-21 08:13:11.0205,172.8,69.1,40.25,39.99,36,20.12,51,3.72,3.7,0,40,40.5
2020-09-21 08:13:11.2680,172.8,69.1,40.25,39.99,36,20.13,63,50,50,0,40,40.5
2020-09-21 08:13:11.5155,172.8,69.1,40.25,39.99,36.1,20.13,67,25.4,25.3,0,40,40.5
2020-09-21 08:13:11.7631,172.8,69.1,40.25,39.99,36.1,20.12,52,3.72,3.69,0,40,40.5
2020-09-21 08:13:12.0106,172.8,69.1,40.25,39.99,36,20.13,6,16800,25.4,3.7,40,40.5
2020-09-21 08:13:12.2633,172.8,69.1,40.25,39.99,36,20.05,7,16760,25.3,3.7,40,40.5
2020-09-21 08:13:12.5161,172.8,69.1,40.25,39.99,36,20.12,1,726.9,22.6,23.5,40,40.5
2020-09-21 08:13:12.7688,172.8,69.1,40.25,39.99,36,20.12,2,726.5,23.1,24,40,40.5
2020-09-21 08:13:13.0215,172.8,69.1,40.25,39.99,36,20.13,61,729.9,722.8,0,40,40.5
2020-09-21 08:13:13.2742,172.8,69.1,40.25,39.99,36,20.13,62,425,425,0,40,40.5
2020-09-21 08:13:13.5270,172.8,69.1,40.25,39.99,36,20.12,64,26.1,26.3,0,40,40.5
2020-09-21 08:13:13.7797,172.8,69.1,40.25,39.99,36,20.12,3,727,22.6,23,40,40.5
2020-09-21 08:13:14.0325,172.8,69.1,40.25,39.99,36,20.12,4,726.5,23.1,23,40,40.5
2020-09-21 08:13:14.2839,172.8,69.1,40.25,39.99,36.1,20.12,65,16800,16760,0,40,40.5
2020-09-21 08:13:14.5316,172.8,69.1,40.25,39.99,36,20.12,66,5220,5220,0,40,40.5
2020-09-21 08:13:14.7792,172.8,69.1,40.25,39.99,36,20.12,1,727,22.6,23.5,40,40.5
2020-09-21 08:13:15.0268,172.8,69.1,40.25,39.99,36,20.13,2,726.5,23.1,24,40,40.5
2020-09-21 08:13:15.2757,172.8,69.1,40.25,39.99,36.1,20.13,65,16800,16760,0,40,40.5
2020-09-21 08:13:15.5281,172.8,69.1,40.25,39.99,36.1,20.14,51,3.72,3.7,0,40,40.5
2020-09-21 08:13:15.7805,172.8,69.1,40.25,39.99,36.1,20.13,63,50,50,0,40,40.5
2020-09-21 08:13:16.0330,172.8,69.1,40.25,39.99,36,20.13,67,25.4,25.3,0,40,40.5
2020-09-21 08:13:16.2844,172.8,69.1,40.25,39.99,36,20.13,52,3.72,3.69,0,40,40.5
2020-09-21 08:13:16.5321,172.8,69.1,40.25,39.99,36,20.12,6,16800,25.4,3.7,40,40.5
2020-09-21 08:13:16.7797,172.8,69.1,40.25,39.99,36.1,20.13,7,16760,25.3,3.7,40,40.5
2020-09-21 08:13:17.0273,172.8,69.1,40.25,39.99,36.1,20.11,1,727,22.6,23.5,40,40.5
2020-09-21 08:13:17.2750,172.8,69.1,40.25,39.99,36,20.12,2,726.5,23.1,24,40,40.5
2020-09-21 08:13:17.5226,172.8,69.1,40.25,39.99,35.9,20.13,61,730.1,722.9,0,40,40.5
2020-09-21 08:13:17.7702,172.8,69.1,40.25,39.99,36,20.12,62,425,425,0,40,40.5
2020-09-21 08:13:18.0178,172.8,69.1,40.25,39.99,36.1,20.13,64,26.1,26.3,0,40,40.5
2020-09-21 08:13:18.2654,172.8,69.1,40.25,39.99,36.1,20.13,3,727,22.6,23,40,40.5
2020-09-21 08:13:18.5134,172.8,69.1,40.25,39.99,36,20.12,4,726.5,23.1,23,40,40.5
2020-09-21 08:13:18.7613,172.8,69.1,40.25,39.99,36,20.13,65,16810,16760,0,40,40.5
2020-09-21 08:13:19.0093,172.8,69.1,40.25,39.99,36,20.12,66,5220,5220,0,40,40.5
2020-09-21 08:13:19.2571,172.8,69.1,40.25,39.99,36.1,20.13,1,727,22.6,23.5,40,40.5
2020-09-21 08:13:19.5047,172.8,69.1,40.25,39.99,36.1,20.12,2,726.5,23.1,24,40,40.5
2020-09-21 08:13:19.7522,172.8,69.1,40.25,39.99,36,20.12,65,16810,16760,0,40,40.5
2020-09-21 08:13:19.9998,172.8,69.1,40.25,39.99,36,20.13,51,3.72,3.7,0,40,40.5
2020-09-21 08:13:20.2474,172.8,69.1,40.25,39.99,36,20.13,63,50,50,0,40,40.5
2020-09-21 08:13:20.4956,172.8,69.1,40.25,39.99,36,20.13,67,25.5,25.4,0,40,40.5
2020-09-21 08:13:20.7438,172.8,69.1,40.25,39.99,36.1,20.13,52,3.72,3.69,0,40,40.5
2020-09-21 08:13:20.9919,172.8,69.1,40.25,39.99,36,20.12,6,16810,25.5,3.7,40,40.5
2020-09-21 08:13:21.2401,172.8,69.1,40.25,39.99,36,20.13,7,16760,25.4,3.7,40,40.5
2020-09-21 08:13:21.4919,172.8,69.1,40.25,39.99,36,20.13,1,727.1,22.6,23.5,40,40.5
2020-09-21 08:13:21.7445,172.8,69.1,40.25,39.99,36,20.12,2,726.7,23.1,24,40,40.5
2020-09-21 08:13:21.9971,172.8,69.1,40.25,39.99,36,20.13,61,730.2,722.9,0,40,40.5
2020-09-21 08:13:22.2497,172.8,69.1,40.25,39.99,36,20.12,62,425,425,0,40,40.5
2020-09-21 08:13:22.5024,172.8,69.1,40.25,39.99,36,20.12,64,26.1,26.3,0,40,40.5
2020-09-21 08:13:22.7551,172.8,69.1,40.25,39.99,36,20.12,3,727.1,22.6,23,40,40.5
2020-09-21 08:13:23.0079,172.8,69.1,40.25,39.99,36,20.13,4,726.7,23.1,23,40,40.5
2020-09-21 08:13:23.2606,172.8,69.1,40.25,39.99,36,20.12,65,16810,16760,0,40,40.5
2020-09-21 08:13:23.5134,172.8,69.1,40.25,39.99,36.1,20.13,66,5210,5210,0,40,40.5
2020-09-21 08:13:23.7661,172.8,69.1,40.25,39.99,36.1,20.13,1,727.1,22.6,23.5,40,40.5
2020-09-21 08:13:24.0189,172.8,69.1,40.5,39.99,36.1,20.13,2,726.7,23.1,24,40,40.5
2020-09-21 08:13:24.2716,172.8,69.1,40.5,39.99,36,20.13,65,16810,16760,0,40,40.5
2020-09-21 08:13:24.5244,172.8,69.1,40.5,39.99,35.9,20.12,51,3.72,3.7,0,40,40.5
2020-09-21 08:13:24.7771,172.8,69.1,40.5,39.99,36.1,20.13,63,50,50,0,40,40.5
2020-09-21 08:13:25.0299,172.8,69.1,40.5,39.99,36.1,20.13,67,25.5,25.4,0,40,40.5
2020-09-21 08:13:25.2826,172.8,69.1,40.5,39.99,36.1,20.13,52,3.72,3.69,0,40,40.5
2020-09-21 08:13:25.5354,172.8,69.1,40.5,39.99,36,20.13,6,16810,25.5,3.7,40,40.5
2020-09-21 08:13:25.7881,172.8,69.1,40.5,39.99,35.9,20.13,7,16760,25.4,3.7,40,40.5
2020-09-21 08:13:26.0409,172.8,69.1,40.5,39.99,36,20.13,1,727.1,22.6,23.5,40,40.5
2020-09-21 08:13:26.2937,172.8,69.1,40.5,39.99,36.1,20.13,2,726.7,23.1,24,40,40.5
2020-09-21 08:13:26.5460,172.8,69.1,40.5,39.99,36.1,20.12,61,730.2,723,0,40,40.5
2020-09-21 08:13:26.7936,172.8,69.1,40.5,39.99,36,20.13,62,425,425,0,40,40.5
2020-09-21 08:13:27.0413,172.8,69.1,40.5,39.99,36,20.13,64,26,26.3,0,40,40.5
2020-09-21 08:13:27.2889,172.8,69.1,40.5,39.99,36,20.13,3,727.4,22.6,23,40.5,40.5
2020-09-21 08:13:27.5366,172.8,69.1,40.5,39.99,36.1,20.13,4,726.9,23.1,23,40.5,40.5
2020-09-21 08:13:27.7866,172.8,69.1,40.5,39.99,36.1,20.12,65,16790,16760,0,40.5,40.5
2020-09-21 08:13:28.0365,172.8,69.1,40.5,39.99,36,20.12,66,5220,5220,0,40.5,40.5
2020-09-21 08:13:28.2865,172.8,69.1,40.5,39.99,36,20.13,1,727.4,22.6,23.5,40.5,40.5
2020-09-21 08:13:28.5365,172.8,69.1,40.5,39.99,36,20.13,2,726.9,23.1,24,40.5,40.5
2020-09-21 08:13:28.7888,172.8,69.1,40.5,39.99,36.1,20.13,65,16800,16760,0,40.5,40.5
2020-09-21 08:13:29.0412,172.8,69.1,40.5,39.99,36.1,20.13,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:13:29.2936,172.8,69.1,40.5,39.99,36,20.13,63,50,50,0,40.5,40.5
2020-09-21 08:13:29.5459,172.8,69.1,40.5,39.99,36,20.12,67,25.5,25.4,0,40.5,40.5
2020-09-21 08:13:29.7952,172.8,69.1,40.5,39.99,36,20.13,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:13:30.0428,172.8,69.1,40.5,39.99,36,20.13,6,16790,25.5,3.7,40.5,40.5
2020-09-21 08:13:30.2903,172.8,69.1,40.5,39.99,36,20.12,7,16760,25.4,3.7,40.5,40.5
2020-09-21 08:13:30.5378,172.8,69.1,40.5,39.99,36,20.13,1,727.4,22.6,23.5,40.5,40.5
2020-09-21 08:13:30.7866,172.8,69.1,40.5,39.99,36,20.12,2,726.9,23.1,24,40.5,40.5
2020-09-21 08:13:31.0393,172.8,69.1,40.5,39.99,36,20.13,61,730.2,723.1,0,40.5,40.5
2020-09-21 08:13:31.2921,172.8,69.1,40.5,39.99,36,20.12,62,425,425,0,40.5,40.5
2020-09-21 08:13:31.5448,172.8,69.1,40.5,39.99,36,20.13,64,26,26.3,0,40.5,40.5
2020-09-21 08:13:31.7965,172.8,69.1,40.5,39.99,36.1,20.13,3,727.4,22.6,23,40.5,40.5
2020-09-21 08:13:32.0440,172.8,69.2,40.5,40.05,36,20.12,4,726.9,23.1,23,40.5,40.5
2020-09-21 08:13:32.2915,172.8,69.2,40.5,40.05,36,20.13,65,16790,16770,0,40.5,40.5
2020-09-21 08:13:32.5390,172.8,69.2,40.5,40.05,36,20.12,66,5230,5230,0,40.5,40.5
2020-09-21 08:13:32.7878,172.8,69.2,40.5,40.05,36,20.13,1,727.4,22.6,23.5,40.5,40.5
2020-09-21 08:13:33.0403,172.8,69.2,40.5,40.05,36.1,20.13,2,726.9,23.1,24,40.5,40.5
2020-09-21 08:13:33.2927,172.8,69.2,40.5,40.05,36.1,20.13,65,16790,16770,0,40.5,40.5
2020-09-21 08:13:33.5452,172.8,69.2,40.5,40.05,36,20.13,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:13:33.7977,172.8,69.2,40.5,40.05,36,20.13,63,50,50,0,40.5,40.5
2020-09-21 08:13:34.0460,172.8,69.3,40.5,40.1,35.9,20.12,67,25.5,25.5,0,40.5,40.5
2020-09-21 08:13:34.2935,172.8,69.3,40.5,40.1,36.1,20.12,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:13:34.5411,172.8,69.3,40.5,40.1,36.1,20.13,6,16790,25.6,3.7,40.5,40.5
2020-09-21 08:13:34.7886,172.8,69.3,40.5,40.1,36,20.12,7,16770,25.5,3.7,40.5,40.5
2020-09-21 08:13:35.0385,172.8,69.3,40.5,40.1,36,20.12,1,727.5,22.6,23.5,40.5,40.5
2020-09-21 08:13:35.2913,172.8,69.3,40.5,40.1,36,20.12,2,727,23.1,24,40.5,40.5
2020-09-21 08:13:35.5441,172.8,69.3,40.5,40.1,36.1,20.13,61,730.3,723.2,0,40.5,40.5
2020-09-21 08:13:35.7969,172.8,69.3,40.5,40.1,36.1,20.12,62,425,425,0,40.5,40.5
2020-09-21 08:13:36.0486,172.8,69.3,40.5,40.1,36,20.12,64,26,26.3,0,40.5,40.5
2020-09-21 08:13:36.2988,172.8,69.3,40.5,40.1,36,20.12,3,727.5,22.6,23,40.5,40.5
2020-09-21 08:13:36.5490,172.8,69.3,40.5,40.1,36,20.13,4,727,23.1,23,40.5,40.5
2020-09-21 08:13:36.7992,172.8,69.3,40.5,40.1,36.1,20.12,65,16790,16770,0,40.5,40.5
2020-09-21 08:13:37.0489,172.8,69.5,40.5,40.22,36.1,20.13,66,5230,5230,0,40.5,40.5
2020-09-21 08:13:37.2965,172.8,69.5,40.5,40.22,36.1,20.12,1,727.5,22.6,23.5,40.5,40.5
2020-09-21 08:13:37.5442,172.8,69.5,40.5,40.22,36,20.12,2,727,23.1,24,40.5,40.5
2020-09-21 08:13:37.7919,172.8,69.5,40.5,40.22,36,20.12,65,16790,16770,0,40.5,40.5
2020-09-21 08:13:38.0403,172.8,69.5,40.5,40.22,36.1,20.12,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:13:38.2918,172.8,69.5,40.5,40.22,36.1,20.12,63,50,50,0,40.5,40.5
2020-09-21 08:13:38.5432,172.8,69.5,40.5,40.22,36.1,20.12,67,25.6,25.5,0,40.5,40.5
2020-09-21 08:13:38.7947,172.8,69.5,40.5,40.22,36,20.12,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:13:39.0461,172.8,69.5,40.5,40.22,36,20.13,6,16790,25.6,3.7,40.5,40.5
2020-09-21 08:13:39.2967,172.8,69.5,40.5,40.22,36,20.12,7,16770,25.5,3.7,40.5,40.5
2020-09-21 08:13:39.5473,172.8,69.5,40.5,40.22,36,20.12,1,727.5,22.6,23.5,40.5,40.5
2020-09-21 08:13:39.7980,172.8,69.5,40.5,40.22,36,20.12,2,727,23.1,24,40.5,40.5
2020-09-21 08:13:40.0487,172.8,69.5,40.5,40.22,36.1,20.12,61,730.4,723.2,0,40.5,40.5
2020-09-21 08:13:40.3016,172.8,69.5,40.5,40.22,36,20.13,62,425,425,0,40.5,40.5
2020-09-21 08:13:40.5545,172.8,69.5,40.5,40.22,36,20.12,64,26,26.3,0,40.5,40.5
2020-09-21 08:13:40.8074,172.8,69.5,40.5,40.22,36,20.13,3,727.5,22.6,23,40.5,40.5
2020-09-21 08:13:41.0603,172.8,69.5,40.5,40.22,36,20.12,4,727,23.1,23,40.5,40.5
2020-09-21 08:13:41.3113,172.8,69.5,40.5,40.22,36.1,20.13,65,16800,16790,0,40.5,40.5
2020-09-21 08:13:41.5613,172.8,69.5,40.5,40.22,36.1,20.13,66,5230,5220,0,40.5,40.5
2020-09-21 08:13:41.8113,172.8,69.5,40.5,40.22,36,20.12,1,727.5,22.6,23.5,40.5,40.5
2020-09-21 08:13:42.0613,172.8,69.5,40.5,40.22,36,20.13,2,727.1,23.1,24,40.5,40.5
2020-09-21 08:13:42.3097,172.8,69.5,40.5,40.22,36.1,20.13,65,16790,16780,0,40.5,40.5
2020-09-21 08:13:42.5573,172.8,69.5,40.5,40.22,36.1,20.13,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:13:42.8049,172.8,69.5,40.5,40.22,36.1,20.12,63,50,50,0,40.5,40.5
2020-09-21 08:13:43.0524,172.8,69.5,40.5,40.22,36,20.13,67,25.6,25.5,0,40.5,40.5
2020-09-21 08:13:43.3001,172.8,69.5,40.5,40.22,36,20.12,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:13:43.5478,172.8,69.5,40.5,40.22,36,20.12,6,16790,25.6,3.7,40.5,40.5
2020-09-21 08:13:43.7955,172.8,69.5,40.5,40.22,36.1,20.13,7,16780,25.5,3.7,40.5,40.5
2020-09-21 08:13:44.0432,172.8,69.5,40.5,40.22,36.1,20.12,1,727.5,22.6,23.5,40.5,40.5
2020-09-21 08:13:44.2908,172.8,69.5,40.5,40.22,36,20.13,2,727.1,23.1,24,40.5,40.5
2020-09-21 08:13:44.5383,172.8,69.5,40.5,40.22,35.9,20.12,61,730.5,723.3,0,40.5,40.5
2020-09-21 08:13:44.7859,172.8,69.5,40.5,40.22,36.1,20.13,62,425,425,0,40.5,40.5
2020-09-21 08:13:45.0334,172.8,69.5,40.5,40.22,36.1,20.12,64,26.1,26.4,0,40.5,40.5
2020-09-21 08:13:45.2822,172.8,69.5,40.5,40.22,36.1,20.13,3,727.5,22.6,23,40.5,40.5
2020-09-21 08:13:45.5350,172.8,69.5,40.5,40.22,36,20.12,4,727.1,23.1,23,40.5,40.5
2020-09-21 08:13:45.7879,172.8,69.5,40.5,40.22,36,20.12,65,16790,16780,0,40.5,40.5
2020-09-21 08:13:46.0407,172.8,69.5,40.5,40.22,36,20.13,66,5230,5220,0,40.5,40.5
2020-09-21 08:13:46.2935,172.8,69.5,40.5,40.22,36.1,20.14,1,727.5,22.6,23.5,40.5,40.5
2020-09-21 08:13:46.5418,172.8,69.5,40.5,40.22,36.1,20.13,2,727.1,23.1,24,40.5,40.5
2020-09-21 08:13:46.7893,172.8,69.5,40.5,40.22,36,20.12,65,16790,16790,0,40.5,40.5
2020-09-21 08:13:47.0368,172.8,69.5,40.5,40.22,36,20.12,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:13:47.2843,172.8,69.5,40.5,40.22,36,20.12,63,50,50,0,40.5,40.5
2020-09-21 08:13:47.5319,172.8,69.5,40.5,40.22,36.1,20.13,67,25.6,25.5,0,40.5,40.5
2020-09-21 08:13:47.7795,172.8,69.5,40.5,40.22,36,20.13,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:13:48.0271,172.8,69.5,40.5,40.22,36,20.13,6,16790,25.6,3.7,40.5,40.5
2020-09-21 08:13:48.2747,172.8,69.5,40.5,40.22,36,20.12,7,16780,25.5,3.7,40.5,40.5
2020-09-21 08:13:48.5238,172.8,69.5,40.5,40.22,36,20.13,1,727.5,22.6,23.5,40.5,40.5
2020-09-21 08:13:48.7749,172.8,69.5,40.5,40.22,36,20.12,2,727.1,23.1,24,40.5,40.5
2020-09-21 08:13:49.0260,172.8,69.5,40.5,40.22,36,20.1,61,730.5,723.3,0,40.5,40.5
2020-09-21 08:13:49.2771,172.8,69.5,40.5,40.22,36,20.13,62,425,425,0,40.5,40.5
2020-09-21 08:13:49.5288,172.8,69.5,40.5,40.22,36.1,20.13,64,26,26.3,0,40.5,40.5
2020-09-21 08:13:49.7817,172.8,69.5,40.5,40.22,36.1,20.13,3,727.6,22.6,23,40.5,40.5
2020-09-21 08:13:50.0346,172.8,69.5,40.5,40.22,36,19.92,4,727.2,23.1,23,40.5,40.5
2020-09-21 08:13:50.2875,172.8,69.5,40.5,40.22,36,19.93,65,16790,16790,0,40.5,40.5
2020-09-21 08:13:50.5401,172.8,69.5,40.5,40.22,36.1,19.93,66,5230,5230,0,40.5,40.5
2020-09-21 08:13:50.7877,172.8,69.5,40.5,40.22,36.1,19.92,1,727.6,22.6,23.5,40.5,40.5
2020-09-21 08:13:51.0352,172.8,69.5,40.5,40.22,36.1,19.93,2,727.2,23.1,24,40.5,40.5
2020-09-21 08:13:51.2827,172.8,69.5,40.5,40.22,36,19.93,65,16790,16780,0,40.5,40.5
2020-09-21 08:13:51.5302,172.8,69.5,40.5,40.22,35.9,19.93,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:13:51.7778,172.8,69.5,40.5,40.22,36.1,19.92,63,50,50,0,40.5,40.5
2020-09-21 08:13:52.0254,172.8,69.5,40.5,40.22,36.1,19.93,67,25.6,25.6,0,40.5,40.5
2020-09-21 08:13:52.2730,172.8,69.5,40.5,40.22,36,19.93,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:13:52.5207,172.8,69.5,40.5,40.22,35.9,19.93,6,16790,25.6,3.7,40.5,40.5
2020-09-21 08:13:52.7682,172.8,69.5,40.5,40.22,36,19.93,7,16790,25.6,3.7,40.5,40.5
2020-09-21 08:13:53.0158,172.8,69.5,40.5,40.22,36.1,19.93,1,727.6,22.6,23.5,40.5,40.5
2020-09-21 08:13:53.2633,172.8,69.5,40.5,40.22,36.1,19.93,2,727.2,23.1,24,40.5,40.5
2020-09-21 08:13:53.5109,172.8,69.5,40.5,40.22,36,19.94,61,730.5,723.4,0,40.5,40.5
2020-09-21 08:13:53.7613,172.8,69.5,40.5,40.22,36,19.93,62,425,425,0,40.5,40.5
2020-09-21 08:13:54.0140,172.8,69.5,40.5,40.22,36,19.92,64,26.1,26.4,0,40.5,40.5
2020-09-21 08:13:54.2667,172.8,69.5,40.5,40.22,36.1,19.93,3,727.6,22.6,23,40.5,40.5
2020-09-21 08:13:54.5194,172.8,69.5,40.5,40.22,36.1,19.94,4,727.2,23.1,23,40.5,40.5
2020-09-21 08:13:54.7715,172.8,69.5,40.5,40.22,36,19.93,65,16790,16790,0,40.5,40.5
2020-09-21 08:13:55.0231,172.8,69.5,40.5,40.22,36,19.93,66,5220,5220,0,40.5,40.5
2020-09-21 08:13:55.2747,172.8,69.5,40.5,40.22,36,19.93,1,727.6,22.6,23.5,40.5,40.5
2020-09-21 08:13:55.5262,172.8,69.5,40.5,40.22,36.1,19.93,2,727.2,23.1,24,40.5,40.5
2020-09-21 08:13:55.7757,172.8,69.5,40.5,40.22,36.1,19.95,65,16790,16790,0,40.5,40.5
2020-09-21 08:13:56.0236,172.8,69.5,40.5,40.22,36,19.94,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:13:56.2714,172.8,69.5,40.5,40.22,36,19.93,63,50,50,0,40.5,40.5
2020-09-21 08:13:56.5193,172.8,69.5,40.5,40.22,36.1,19.93,67,25.7,25.6,0,40.5,40.5
2020-09-21 08:13:56.7689,172.8,69.5,40.5,40.22,36,19.92,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:13:57.0197,172.8,69.5,40.5,40.22,36,19.93,6,16790,25.7,3.7,40.5,40.5
2020-09-21 08:13:57.2705,172.8,69.5,40.5,40.22,36,19.92,7,16790,25.6,3.7,40.5,40.5
2020-09-21 08:13:57.5213,172.8,69.5,40.5,40.22,36.1,19.93,1,727.8,22.6,23.5,40.5,40.5
2020-09-21 08:13:57.7703,172.8,69.5,40.5,40.22,36,19.93,2,727.3,23.1,24,40.5,40.5
2020-09-21 08:13:58.0178,172.8,69.5,40.5,40.22,36,19.93,61,730.7,723.4,0,40.5,40.5
2020-09-21 08:13:58.2654,172.8,69.5,40.5,40.22,36,19.93,62,425,425,0,40.5,40.5
2020-09-21 08:13:58.5129,172.8,69.5,40.5,40.22,36,19.93,64,26,26.3,0,40.5,40.5
2020-09-21 08:13:58.7623,172.8,69.5,40.5,40.22,36.1,19.93,3,727.8,22.6,23,40.5,40.5
2020-09-21 08:13:59.0130,172.8,69.5,40.5,40.22,36.1,19.93,4,727.3,23.1,23,40.5,40.5
2020-09-21 08:13:59.2638,172.8,69.5,40.5,40.22,36,19.93,65,16790,16790,0,40.5,40.5
2020-09-21 08:13:59.5145,172.8,69.5,40.5,40.22,36,19.93,66,5220,5220,0,40.5,40.5
2020-09-21 08:13:59.7645,172.8,69.5,40.5,40.22,36.1,19.93,1,727.8,22.6,23.5,40.5,40.5
2020-09-21 08:14:00.0121,172.8,69.5,40.5,40.22,36.1,19.91,2,727.3,23.1,24,40.5,40.5
2020-09-21 08:14:00.2596,172.8,69.5,40.5,40.22,36.1,19.93,65,16790,16790,0,40.5,40.5
2020-09-21 08:14:00.5072,172.8,69.5,40.5,40.22,36,19.94,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:00.7553,172.8,69.5,40.5,40.22,35.9,19.92,63,50,50,0,40.5,40.5
2020-09-21 08:14:01.0053,172.8,69.5,40.5,40.22,36.1,19.93,67,25.7,25.6,0,40.5,40.5
2020-09-21 08:14:01.2554,172.8,69.5,40.5,40.22,36.1,19.93,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:01.5054,172.8,69.5,40.5,40.22,36.1,19.93,6,16790,25.7,3.7,40.5,40.5
2020-09-21 08:14:01.7554,172.8,69.5,40.5,40.22,36,19.93,7,16790,25.6,3.7,40.5,40.5
2020-09-21 08:14:02.0081,172.8,69.5,40.5,40.22,35.9,19.93,1,727.8,22.6,23.5,40.5,40.5
2020-09-21 08:14:02.2608,172.8,69.5,40.5,40.22,36.1,19.93,2,727.3,23.1,24,40.5,40.5
2020-09-21 08:14:02.5134,172.8,69.5,40.5,40.22,36.1,19.93,61,730.7,723.5,0,40.5,40.5
2020-09-21 08:14:02.7661,172.8,69.5,40.5,40.22,36.1,19.93,62,425,425,0,40.5,40.5
2020-09-21 08:14:03.0146,172.8,69.5,40.5,40.22,36,19.93,64,26,26.3,0,40.5,40.5
2020-09-21 08:14:03.2624,172.8,69.5,40.5,40.22,36,19.91,3,727.8,22.6,23,40.5,40.5
2020-09-21 08:14:03.5101,172.8,69.5,40.5,40.22,36.1,19.93,4,727.3,23.1,23,40.5,40.5
2020-09-21 08:14:03.7578,172.8,69.5,40.5,40.22,36,19.92,65,16790,16790,0,40.5,40.5
2020-09-21 08:14:04.0078,172.8,69.5,40.5,40.22,36.1,19.93,66,5230,5240,0,40.5,40.5
2020-09-21 08:14:04.2604,172.8,69.5,40.5,40.22,36,19.93,1,727.8,22.6,23.5,40.5,40.5
2020-09-21 08:14:04.5131,172.8,69.5,40.5,40.22,36,19.93,2,727.3,23.1,24,40.5,40.5
2020-09-21 08:14:04.7657,172.8,69.5,40.5,40.22,36,19.92,65,16790,16790,0,40.5,40.5
2020-09-21 08:14:05.0183,172.8,69.5,40.5,40.22,36,19.93,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:05.2711,172.8,69.5,40.5,40.22,36.1,19.93,63,50,50,0,40.5,40.5
2020-09-21 08:14:05.5238,172.8,69.5,40.5,40.22,36,19.93,67,25.7,25.6,0,40.5,40.5
2020-09-21 08:14:05.7765,172.8,69.5,40.5,40.22,36.1,19.94,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:06.0292,172.8,69.5,40.5,40.22,36,19.93,6,16790,25.7,3.7,40.5,40.5
2020-09-21 08:14:06.2797,172.8,69.5,40.5,40.22,36,19.93,7,16780,25.6,3.7,40.5,40.5
2020-09-21 08:14:06.5302,172.8,69.5,40.5,40.22,36,19.94,1,727.8,22.6,23.5,40.5,40.5
2020-09-21 08:14:06.7808,172.8,69.5,40.5,40.22,36.1,19.93,2,727.3,23.1,24,40.5,40.5
2020-09-21 08:14:07.0313,172.8,69.5,40.5,40.22,36.1,19.92,61,730.7,723.5,0,40.5,40.5
2020-09-21 08:14:07.2800,172.8,69.5,40.5,40.22,36,19.94,62,425,425,0,40.5,40.5
2020-09-21 08:14:07.5276,172.8,69.5,40.5,40.22,36,19.93,64,26,26.3,0,40.5,40.5
2020-09-21 08:14:07.7752,172.8,69.5,40.5,40.22,36,19.94,3,727.8,22.6,23,40.5,40.5
2020-09-21 08:14:08.0228,172.8,69.5,40.5,40.22,36.1,19.93,4,727.3,23.1,23,40.5,40.5
2020-09-21 08:14:08.2704,172.8,69.5,40.5,40.22,36.1,19.92,65,16790,16790,0,40.5,40.5
2020-09-21 08:14:08.5179,172.8,69.5,40.5,40.22,36,19.93,66,5240,5240,0,40.5,40.5
2020-09-21 08:14:08.7654,172.8,69.5,40.5,40.22,36,19.93,1,727.8,22.6,23.5,40.5,40.5
2020-09-21 08:14:09.0129,172.8,69.5,40.5,40.22,36,19.93,2,727.3,23.1,24,40.5,40.5
2020-09-21 08:14:09.2618,172.8,69.5,40.5,40.22,36.1,19.94,65,16790,16790,0,40.5,40.5
2020-09-21 08:14:09.5146,172.8,69.5,40.5,40.22,36.1,19.93,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:09.7674,172.8,69.5,40.5,40.22,36,19.93,63,50,50,0,40.5,40.5
2020-09-21 08:14:10.0202,172.8,69.5,40.5,40.22,35.9,19.93,67,25.7,25.6,0,40.5,40.5
2020-09-21 08:14:10.2720,172.8,69.5,40.5,40.22,36,19.93,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:10.5196,172.8,69.5,40.5,40.22,36.1,19.93,6,16790,25.7,3.7,40.5,40.5
2020-09-21 08:14:10.7671,172.8,69.5,40.5,40.22,36.1,19.93,7,16790,25.6,3.7,40.5,40.5
2020-09-21 08:14:11.0147,172.8,69.5,40.5,40.22,36,19.93,1,727.9,22.6,23.5,40.5,40.5
2020-09-21 08:14:11.2623,172.8,69.5,40.5,40.22,36,19.93,2,727.4,23.1,24,40.5,40.5
2020-09-21 08:14:11.5106,172.8,69.5,40.5,40.22,36,19.93,61,730.9,723.5,0,40.5,40.5
2020-09-21 08:14:11.7591,172.8,69.5,40.5,40.22,36.1,19.93,62,425,425,0,40.5,40.5
2020-09-21 08:14:12.0075,172.8,69.5,40.5,40.22,36.1,19.93,64,26,26.4,0,40.5,40.5
2020-09-21 08:14:12.2560,172.8,69.5,40.5,40.22,36,19.93,3,727.9,22.6,23,40.5,40.5
2020-09-21 08:14:12.5037,172.8,69.5,40.5,40.22,36,19.91,4,727.4,23.1,23,40.5,40.5
2020-09-21 08:14:12.7513,172.8,69.5,40.5,40.22,36.1,19.93,65,16790,16790,0,40.5,40.5
2020-09-21 08:14:12.9988,172.8,69.5,40.5,40.22,36.1,19.93,66,5250,5250,0,40.5,40.5
2020-09-21 08:14:13.2463,172.8,69.5,40.5,40.22,36,19.93,1,727.9,22.6,23.5,40.5,40.5
2020-09-21 08:14:13.4979,172.8,69.5,40.5,40.22,36,19.93,2,727.4,23.1,24,40.5,40.5
2020-09-21 08:14:13.7507,172.8,69.5,40.5,40.22,36,19.93,65,16790,16790,0,40.5,40.5
2020-09-21 08:14:14.0034,172.8,69.7,40.5,40.34,36,19.93,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:14.2561,172.8,69.7,40.5,40.34,36,19.92,63,50,50,0,40.5,40.5
2020-09-21 08:14:14.5088,172.8,69.7,40.5,40.34,36,19.92,67,25.7,25.7,0,40.5,40.5
2020-09-21 08:14:14.7614,172.8,69.7,40.5,40.34,36.1,19.93,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:15.0141,172.8,69.7,40.5,40.34,36.1,19.93,6,16790,25.7,3.7,40.5,40.5
2020-09-21 08:14:15.2668,172.8,69.7,40.5,40.34,36.1,19.93,7,16790,25.7,3.7,40.5,40.5
2020-09-21 08:14:15.5195,172.8,69.7,40.5,40.34,36,19.92,1,727.9,22.6,23.5,40.5,40.5
2020-09-21 08:14:15.7721,172.8,69.7,40.5,40.34,36,19.93,2,727.4,23.1,24,40.5,40.5
2020-09-21 08:14:16.0248,172.8,69.7,40.5,40.34,36,19.93,61,730.9,723.8,0,40.5,40.5
2020-09-21 08:14:16.2775,172.8,69.7,40.5,40.34,36.1,19.93,62,425,425,0,40.5,40.5
2020-09-21 08:14:16.5258,172.8,69.7,40.5,40.34,36,19.94,64,26,26.4,0,40.5,40.5
2020-09-21 08:14:16.7734,172.8,69.7,40.5,40.34,36,19.93,3,727.9,22.6,23,40.5,40.5
2020-09-21 08:14:17.0210,172.8,69.8,40.5,40.39,36,19.93,4,727.4,23.1,23,40.5,40.5
2020-09-21 08:14:17.2685,172.8,69.8,40.5,40.39,36.1,19.93,65,16790,16790,0,40.5,40.5
2020-09-21 08:14:17.5161,172.8,69.8,40.5,40.39,36.1,19.93,66,5240,5240,0,40.5,40.5
2020-09-21 08:14:17.7637,172.8,69.8,40.5,40.39,36,19.93,1,727.9,22.6,23.5,40.5,40.5
2020-09-21 08:14:18.0113,172.8,69.8,40.5,40.39,35.9,19.93,2,727.6,23.1,24,40.5,40.5
2020-09-21 08:14:18.2588,172.8,69.8,40.5,40.39,36,19.93,65,16790,16790,0,40.5,40.5
2020-09-21 08:14:18.5085,172.8,69.8,40.5,40.39,36.1,19.94,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:18.7612,172.8,69.8,40.5,40.39,36.1,19.93,63,50,50,0,40.5,40.5
2020-09-21 08:14:19.0138,172.8,69.8,40.5,40.39,36,19.92,67,25.8,25.7,0,40.5,40.5
2020-09-21 08:14:19.2665,172.8,69.8,40.5,40.39,36,19.93,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:19.5192,172.8,69.8,40.5,40.39,36,19.93,6,16790,25.8,3.7,40.5,40.5
2020-09-21 08:14:19.7719,172.8,69.8,40.5,40.39,36.1,19.93,7,16790,25.7,3.7,40.5,40.5
2020-09-21 08:14:20.0246,172.8,69.8,40.5,40.39,36.1,19.93,1,728.1,22.6,23.5,40.5,40.5
2020-09-21 08:14:20.2774,172.8,69.8,40.5,40.39,36,19.92,2,727.6,23.1,24,40.5,40.5
2020-09-21 08:14:20.5298,172.8,69.8,40.5,40.39,36,19.92,61,730.9,723.8,0,40.5,40.5
2020-09-21 08:14:20.7775,172.8,69.8,40.5,40.39,36,19.93,62,425,425,0,40.5,40.5
2020-09-21 08:14:21.0251,172.8,69.8,40.5,40.39,36,19.94,64,26,26.3,0,40.5,40.5
2020-09-21 08:14:21.2727,172.8,69.8,40.5,40.39,36,19.94,3,728.1,22.6,23,40.5,40.5
2020-09-21 08:14:21.5203,172.8,69.8,40.5,40.39,36,19.93,4,727.6,23.1,23,40.5,40.5
2020-09-21 08:14:21.7678,172.8,69.8,40.5,40.39,36.1,19.93,65,16790,16790,0,40.5,40.5
2020-09-21 08:14:22.0154,172.8,69.8,40.5,40.39,36.1,19.94,66,5240,5240,0,40.5,40.5
2020-09-21 08:14:22.2629,172.8,69.8,40.5,40.39,36,19.94,1,728.1,22.6,23.5,40.5,40.5
2020-09-21 08:14:22.5104,172.8,69.8,40.5,40.39,36,19.92,2,727.6,23.1,24,40.5,40.5
2020-09-21 08:14:22.7579,172.8,69.8,40.5,40.39,36,19.92,65,16790,16790,0,40.5,40.5
2020-09-21 08:14:23.0055,172.8,69.9,40.5,40.45,36.1,19.93,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:23.2530,172.8,69.9,40.5,40.45,36.1,19.93,63,50,50,0,40.5,40.5
2020-09-21 08:14:23.5005,172.8,69.9,40.5,40.45,36,19.93,67,25.8,25.7,0,40.5,40.5
2020-09-21 08:14:23.7494,172.8,69.9,40.5,40.45,35.9,19.93,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:24.0020,172.8,69.9,40.5,40.45,36,19.93,6,16790,25.8,3.7,40.5,40.5
2020-09-21 08:14:24.2547,172.8,69.9,40.5,40.45,36.1,19.93,7,16790,25.7,3.7,40.5,40.5
2020-09-21 08:14:24.5073,172.8,69.9,40.5,40.45,36.1,19.93,1,728.1,22.6,23.5,40.5,40.5
2020-09-21 08:14:24.7600,172.8,69.9,40.5,40.45,36,19.94,2,727.6,23.1,24,40.5,40.5
2020-09-21 08:14:25.0126,172.8,69.9,40.5,40.45,36,19.93,61,731,723.8,0,40.5,40.5
2020-09-21 08:14:25.2653,172.8,69.9,40.5,40.45,36,19.93,62,425,425,0,40.5,40.5
2020-09-21 08:14:25.5179,172.8,69.9,40.5,40.45,36.1,19.93,64,26,26.3,0,40.5,40.5
2020-09-21 08:14:25.7706,172.8,69.9,40.5,40.45,36.1,19.93,3,728.2,22.6,23,40.5,40.5
2020-09-21 08:14:26.0233,172.8,69.9,40.5,40.45,36,19.92,4,727.7,23.1,23,40.5,40.5
2020-09-21 08:14:26.2761,172.8,69.9,40.5,40.45,35.9,19.93,65,16780,16780,0,40.5,40.5
2020-09-21 08:14:26.5289,172.8,69.9,40.5,40.45,36,19.93,66,5250,5250,0,40.5,40.5
2020-09-21 08:14:26.7816,172.8,69.9,40.5,40.45,36.1,19.93,1,728.2,22.6,23.5,40.5,40.5
2020-09-21 08:14:27.0320,172.8,69.9,40.5,40.45,36.1,19.93,2,727.7,23.1,24,40.5,40.5
2020-09-21 08:14:27.2796,172.8,69.9,40.5,40.45,36,19.93,65,16790,16790,0,40.5,40.5
2020-09-21 08:14:27.5271,172.8,69.9,40.5,40.45,36,19.92,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:27.7746,172.8,69.9,40.5,40.45,36,19.92,63,50,50,0,40.5,40.5
2020-09-21 08:14:28.0221,172.8,69.9,40.5,40.45,36,19.91,67,25.8,25.7,0,40.5,40.5
2020-09-21 08:14:28.2697,172.8,69.9,40.5,40.45,36.1,19.93,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:28.5173,172.8,69.9,40.5,40.45,36,19.93,6,16790,25.8,3.7,40.5,40.5
2020-09-21 08:14:28.7648,172.8,69.9,40.5,40.45,36,19.92,7,16800,25.7,3.7,40.5,40.5
2020-09-21 08:14:29.0124,172.8,69.9,40.5,40.45,36,19.93,1,728.2,22.6,23.5,40.5,40.5
2020-09-21 08:14:29.2652,172.8,69.9,40.5,40.45,36,19.93,2,727.7,23.1,24,40.5,40.5
2020-09-21 08:14:29.5180,172.8,69.9,40.5,40.45,36,19.93,61,731,723.9,0,40.5,40.5
2020-09-21 08:14:29.7708,172.8,69.9,40.5,40.45,36,19.92,62,425,425,0,40.5,40.5
2020-09-21 08:14:30.0236,172.8,69.9,40.5,40.45,36.1,19.93,64,26,26.3,0,40.5,40.5
2020-09-21 08:14:30.2763,172.8,69.9,40.5,40.45,36.1,19.92,3,728.2,22.6,23,40.5,40.5
2020-09-21 08:14:30.5291,172.8,69.9,40.5,40.45,36.1,19.93,4,727.7,23.1,23,40.5,40.5
2020-09-21 08:14:30.7818,172.8,69.9,40.5,40.45,36,19.93,65,16790,16790,0,40.5,40.5
2020-09-21 08:14:31.0346,172.8,69.9,40.5,40.45,36,19.93,66,5240,5240,0,40.5,40.5
2020-09-21 08:14:31.2874,172.8,69.9,40.5,40.45,36.1,19.93,1,728.2,22.6,23.5,40.5,40.5
2020-09-21 08:14:31.5401,172.8,69.9,40.5,40.45,36,19.93,2,727.7,23.1,24,40.5,40.5
2020-09-21 08:14:31.7929,172.8,69.9,40.5,40.45,36,19.93,65,16790,16780,0,40.5,40.5
2020-09-21 08:14:32.0454,172.8,69.9,40.5,40.45,36,19.92,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:32.2929,172.8,69.9,40.5,40.45,36,19.93,63,50,50,0,40.5,40.5
2020-09-21 08:14:32.5404,172.8,69.9,40.5,40.45,36.1,19.94,67,25.8,25.7,0,40.5,40.5
2020-09-21 08:14:32.7880,172.8,69.9,40.5,40.45,36.1,19.93,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:33.0355,172.8,69.9,40.5,40.45,36,19.93,6,16780,25.8,3.7,40.5,40.5
2020-09-21 08:14:33.2831,172.8,69.9,40.5,40.45,36,19.93,7,16780,25.7,3.7,40.5,40.5
2020-09-21 08:14:33.5307,172.8,69.9,40.5,40.45,36,19.96,1,728.3,22.6,23.5,40.5,40.5
2020-09-21 08:14:33.7782,172.8,69.9,40.5,40.45,36.1,19.94,2,727.8,23.1,24,40.5,40.5
2020-09-21 08:14:34.0258,172.8,69.9,40.5,40.45,36,19.94,61,731.1,723.9,0,40.5,40.5
2020-09-21 08:14:34.2733,172.8,69.9,40.5,40.45,36,19.93,62,425,425,0,40.5,40.5
2020-09-21 08:14:34.5209,172.8,69.9,40.5,40.45,36,19.93,64,26,26.3,0,40.5,40.5
2020-09-21 08:14:34.7684,172.8,69.9,40.5,40.45,36,19.94,3,728.3,22.6,23,40.5,40.5
2020-09-21 08:14:35.0159,172.8,69.9,40.5,40.45,36.1,19.93,4,727.8,23.1,23,40.5,40.5
2020-09-21 08:14:35.2666,172.8,69.9,40.5,40.45,36.1,19.93,65,16790,16790,0,40.5,40.5
2020-09-21 08:14:35.5195,172.8,69.9,40.5,40.45,36,19.93,66,5230,5230,0,40.5,40.5
2020-09-21 08:14:35.7723,172.8,69.9,40.5,40.45,36,19.93,1,728.3,22.6,23.5,40.5,40.5
2020-09-21 08:14:36.0251,172.8,69.9,40.5,40.45,36,19.92,2,727.8,23.1,24,40.5,40.5
2020-09-21 08:14:36.2767,172.8,69.9,40.5,40.45,36.1,19.92,65,16790,16790,0,40.5,40.5
2020-09-21 08:14:36.5243,172.8,69.9,40.5,40.45,36.1,19.92,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:36.7719,172.8,69.9,40.5,40.45,36.1,19.93,63,50,50,0,40.5,40.5
2020-09-21 08:14:37.0195,172.8,69.9,40.5,40.45,36.1,19.93,67,25.8,25.7,0,40.5,40.5
2020-09-21 08:14:37.2671,172.8,69.9,40.5,40.45,36,19.9,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:37.5146,172.8,69.9,40.5,40.45,36,19.93,6,16780,25.8,3.7,40.5,40.5
2020-09-21 08:14:37.7622,172.8,69.9,40.5,40.45,36,19.93,7,16780,25.8,3.7,40.5,40.5
2020-09-21 08:14:38.0097,172.8,69.9,40.5,40.45,36.1,19.92,1,728.3,22.6,23.5,40.5,40.5
2020-09-21 08:14:38.2583,172.8,69.9,40.5,40.45,36.1,19.92,2,727.8,23.1,24,40.5,40.5
2020-09-21 08:14:38.5110,172.8,69.9,40.5,40.45,36,19.93,61,731.3,724,0,40.5,40.5
2020-09-21 08:14:38.7637,172.8,69.9,40.5,40.45,36,19.93,62,425,425,0,40.5,40.5
2020-09-21 08:14:39.0165,172.8,69.9,40.5,40.45,36,19.93,64,26,26.3,0,40.5,40.5
2020-09-21 08:14:39.2692,172.8,69.9,40.5,40.45,36.1,19.93,3,728.3,22.6,23,40.5,40.5
2020-09-21 08:14:39.5199,172.8,69.9,40.5,40.45,36.1,19.93,4,727.8,23.1,23,40.5,40.5
2020-09-21 08:14:39.7703,172.8,69.9,40.5,40.45,36,19.92,65,16790,16790,0,40.5,40.5
2020-09-21 08:14:40.0208,172.8,69.9,40.5,40.45,36,19.94,66,5220,5220,0,40.5,40.5
2020-09-21 08:14:40.2712,172.8,69.9,40.5,40.45,36,19.93,1,728.3,22.6,23.5,40.5,40.5
2020-09-21 08:14:40.5212,172.8,69.9,40.5,40.45,36.1,19.93,2,727.9,23.1,24,40.5,40.5
2020-09-21 08:14:40.7713,172.8,69.9,40.5,40.45,36.1,19.93,65,16780,16780,0,40.5,40.5
2020-09-21 08:14:41.0213,172.8,69.9,40.5,40.45,36,19.93,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:41.2714,172.8,69.9,40.5,40.45,36,19.93,63,50,50,0,40.5,40.5
2020-09-21 08:14:41.5192,172.8,69.9,40.5,40.45,36,19.93,67,25.9,25.8,0,40.5,40.5
2020-09-21 08:14:41.7668,172.8,69.9,40.5,40.45,36,19.92,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:42.0144,172.8,69.9,40.75,40.45,36.1,19.93,6,16790,25.9,3.7,40.5,40.5
2020-09-21 08:14:42.2619,172.8,69.9,40.75,40.45,36,19.92,7,16780,25.8,3.7,40.5,40.5
2020-09-21 08:14:42.5095,172.8,69.9,40.75,40.45,36,19.93,1,728.3,22.6,23.5,40.5,40.5
2020-09-21 08:14:42.7570,172.8,69.9,40.75,40.45,36,19.93,2,727.9,23.1,24,40.5,40.5
2020-09-21 08:14:43.0045,172.8,69.9,40.75,40.45,36,19.93,61,731.2,724,0,40.5,40.5
2020-09-21 08:14:43.2521,172.8,69.9,40.75,40.45,36.1,19.93,62,425,425,0,40.5,40.5
2020-09-21 08:14:43.5020,172.8,69.9,40.75,40.45,36,19.93,64,26,26.3,0,40.5,40.5
2020-09-21 08:14:43.7547,172.8,69.9,40.75,40.45,36,19.93,3,728.3,22.6,23,40.5,40.5
2020-09-21 08:14:44.0074,172.8,69.9,40.75,40.45,36,19.93,4,727.9,23.1,23,40.5,40.5
2020-09-21 08:14:44.2600,172.8,69.9,40.75,40.45,36,19.93,65,16780,16770,0,40.5,40.5
2020-09-21 08:14:44.5106,172.8,69.9,40.75,40.45,36,19.93,66,5220,5220,0,40.5,40.5
2020-09-21 08:14:44.7581,172.8,69.9,40.75,40.45,36.1,19.93,1,728.3,22.6,23.5,40.5,40.5
2020-09-21 08:14:45.0056,172.8,69.9,40.75,40.45,36,19.93,2,727.9,23.1,24,40.5,40.5
2020-09-21 08:14:45.2531,172.8,69.9,40.75,40.45,36,19.93,65,16790,16770,0,40.5,40.5
2020-09-21 08:14:45.5006,172.8,69.9,40.75,40.45,36,19.93,51,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:45.7481,172.8,69.9,40.75,40.45,36,19.93,63,50,50,0,40.5,40.5
2020-09-21 08:14:45.9956,172.8,69.9,40.75,40.45,36,19.93,67,25.9,25.8,0,40.5,40.5
2020-09-21 08:14:46.2432,172.8,69.9,40.75,40.45,36.1,19.93,52,3.72,3.7,0,40.5,40.5
2020-09-21 08:14:46.4907,172.8,69.9,40.75,40.45,36.1,19.93,6,16790,25.9,3.7,40.5,40.5
2020-09-21 08:14:46.7415,172.8,69.9,40.75,40.45,36,19.93,7,16760,25.8,3.7,40.5,40.5
2020-09-21 08:14:46.9941,172.8,69.9,40.75,40.45,35.9,19.93,1,728.3,22.6,23.5,40.5,40.5
2020-09-21 08:14:47.2467,172.8,69.9,40.75,40.45,36,19.93,2,728,23,24,40.5,41
2020-09-21 08:14:47.4994,172.8,69.9,40.75,40.45,36.1,19.93,61,731.2,724,0,40.5,41
2020-09-21 08:14:47.7520,172.8,69.9,40.75,40.45,36.1,19.93,62,425,425,0,40.5,41
2020-09-21 08:14:48.0047,172.8,69.9,40.75,40.45,36,19.92,64,26.1,26.4,0,40.5,41
2020-09-21 08:14:48.2574,172.8,69.9,40.75,40.45,35.9,19.93,3,728.5,22.6,23,40.5,41
2020-09-21 08:14:48.5101,172.8,69.9,40.75,40.45,36,19.92,4,728,23,23,40.5,41
2020-09-21 08:14:48.7595,172.8,69.9,40.75,40.45,36.1,19.93,65,16790,16760,0,40.5,41
2020-09-21 08:14:49.0070,172.8,69.9,41,40.45,36,19.93,66,5210,5210,0,40.5,41
2020-09-21 08:14:49.2545,172.8,69.9,41,40.45,35.9,19.92,1,728.5,22.6,23.5,40.5,41
2020-09-21 08:14:49.5021,172.8,69.9,41,40.45,36,19.93,2,728,23,24,40.5,41
2020-09-21 08:14:49.7529,172.8,69.9,41,40.45,36,19.93,65,16790,16760,0,40.5,41
2020-09-21 08:14:50.0056,172.8,69.9,41,40.45,36.1,19.92,51,3.72,3.7,0,40.5,41
2020-09-21 08:14:50.2584,172.8,69.9,41,40.45,36.1,19.93,63,50,50,0,40.5,41
2020-09-21 08:14:50.5111,172.8,69.9,41,40.45,36,19.93,67,25.9,25.8,0,40.5,41
2020-09-21 08:14:50.7608,172.8,69.9,41,40.45,36,19.92,52,3.72,3.7,0,40.5,41
2020-09-21 08:14:51.0083,172.8,69.9,41,40.45,36,19.92,6,16780,25.9,3.7,40.5,41
2020-09-21 08:14:51.2559,172.8,69.9,41,40.45,36,19.93,7,16760,25.8,3.7,40.5,41
2020-09-21 08:14:51.5035,172.8,69.9,41,40.45,36,19.93,1,728.5,22.6,23.5,40.5,41
2020-09-21 08:14:51.7543,172.8,69.9,41,40.45,36,19.93,2,728,23,24,40.5,41
2020-09-21 08:14:52.0070,172.8,69.9,41,40.45,36,19.93,61,731.4,724,0,40.5,41
2020-09-21 08:14:52.2597,172.8,69.9,41,40.45,36,19.92,62,425,425,0,40.5,41
2020-09-21 08:14:52.5124,172.8,69.9,41,40.45,36,19.93,64,26,26.3,0,40.5,41
2020-09-21 08:14:52.7643,172.8,69.9,41,40.45,36,19.92,3,728.5,22.6,23,40.5,41
2020-09-21 08:14:53.0135,172.8,69.9,41,40.45,36,19.93,4,728,23,23,40.5,41
2020-09-21 08:14:53.2628,172.8,69.9,41,40.45,36.1,19.93,65,16780,16760,0,40.5,41
2020-09-21 08:14:53.5121,172.8,69.9,41,40.45,36,19.93,66,5230,5230,0,40.5,41
2020-09-21 08:14:53.7613,172.8,69.9,41,40.45,36,19.93,1,728.5,22.6,23.5,40.5,41
2020-09-21 08:14:54.0116,172.8,69.9,41,40.45,36,19.92,2,728,23,24,40.5,41
2020-09-21 08:14:54.2620,172.8,69.9,41,40.45,36,19.93,65,16780,16760,0,40.5,41
2020-09-21 08:14:54.5125,172.8,69.9,41,40.45,36.1,19.93,51,3.72,3.7,0,41,41
2020-09-21 08:14:54.7629,172.8,69.9,41,40.45,36,19.93,63,50,50,0,41,41
2020-09-21 08:14:55.0120,172.8,69.9,41,40.45,35.9,19.93,67,25.9,25.8,0,41,41
2020-09-21 08:14:55.2596,172.8,69.9,41,40.45,36,19.93,52,3.72,3.7,0,41,41
