Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:14:55.5071,172.8,69.9,41,40.45,36.1,19.93,6,16780,25.9,3.7,41,41
2020-09-21 08:14:55.7547,172.8,69.9,41,40.45,36.1,19.93,7,16760,25.8,3.7,41,41
2020-09-21 08:14:56.0022,172.8,70.1,41,40.57,36,19.94,1,728.5,22.6,23.5,41,41
2020-09-21 08:14:56.2497,172.8,70.1,41,40.57,35.9,19.93,2,728,23.1,24,41,41
2020-09-21 08:14:56.4973,172.8,70.1,41,40.57,36,19.93,61,731.4,724.2,0,41,41
2020-09-21 08:14:56.7448,172.8,70.1,41,40.57,36,19.93,62,425,425,0,41,41
2020-09-21 08:14:56.9925,172.8,70.1,41,40.57,36.1,19.94,64,26,26.3,0,41,41
2020-09-21 08:14:57.2441,172.8,70.1,41,40.57,36,19.92,3,728.5,22.6,23,41,41
2020-09-21 08:14:57.4957,172.8,70.1,41,40.57,35.9,19.93,4,728,23.1,23,41,41
2020-09-21 08:14:57.7472,172.8,70.1,41,40.57,36,19.94,65,16780,16770,0,41,41
2020-09-21 08:14:57.9988,172.8,70.1,41,40.57,36,19.92,66,5230,5230,0,41,41
2020-09-21 08:14:58.2512,172.8,70.1,41,40.57,36.1,19.93,1,728.5,22.6,23.5,41,41
2020-09-21 08:14:58.5041,172.8,70.1,41,40.57,36,19.93,2,728,23.1,24,41,41
2020-09-21 08:14:58.7570,172.8,70.1,41,40.57,36,19.93,65,16780,16770,0,41,41
2020-09-21 08:14:59.0099,172.8,70.1,41,40.57,36,19.93,51,3.72,3.7,0,41,41
2020-09-21 08:14:59.2628,172.8,70.1,41,40.57,36,19.93,63,50,50,0,41,41
2020-09-21 08:14:59.5156,172.8,70.1,41,40.57,36,19.94,67,25.9,25.8,0,41,41
2020-09-21 08:14:59.7683,172.8,70.1,41,40.57,36,19.93,52,3.72,3.7,0,41,41
2020-09-21 08:15:00.0211,172.8,70.1,41,40.57,36,19.92,6,16780,25.9,3.7,41,41
2020-09-21 08:15:00.2725,172.8,70.1,41,40.57,36,19.93,7,16780,25.8,3.7,41,41
2020-09-21 08:15:00.5201,172.8,70.1,41,40.57,36,19.93,1,728.5,22.6,23.5,41,41
2020-09-21 08:15:00.7676,172.8,70.1,41,40.57,36,19.95,2,728,23.1,24,41,41
2020-09-21 08:15:01.0151,172.8,70.1,41,40.57,36,19.93,61,731.4,724.3,0,41,41
2020-09-21 08:15:01.2627,172.8,70.1,41,40.57,36.1,19.92,62,425,425,0,41,41
2020-09-21 08:15:01.5126,172.8,70.1,41,40.57,36.1,19.92,64,26,26.3,0,41,41
2020-09-21 08:15:01.7653,172.8,70.1,41,40.57,36,19.93,3,728.7,22.6,23,41,41
2020-09-21 08:15:02.0180,172.8,70.1,41,40.57,36,19.94,4,728.2,23.1,23,41,41
2020-09-21 08:15:02.2707,172.8,70.1,41,40.57,36,19.93,65,16770,16760,0,41,41
2020-09-21 08:15:02.5235,172.8,70.1,41,40.57,36.1,19.93,66,5230,5230,0,41,41
2020-09-21 08:15:02.7762,172.8,70.1,41,40.57,36.1,19.93,1,728.7,22.6,23.5,41,41
2020-09-21 08:15:03.0289,172.8,70.1,41,40.57,36,19.93,2,728.2,23.1,24,41,41
2020-09-21 08:15:03.2816,172.8,70.1,41,40.57,36,19.93,65,16770,16760,0,41,41
2020-09-21 08:15:03.5320,172.8,70.1,41,40.57,36,19.93,51,3.72,3.7,0,41,41
2020-09-21 08:15:03.7795,172.8,70.1,41,40.57,36.1,19.93,63,50,50,0,41,41
2020-09-21 08:15:04.0271,172.8,70.1,41,40.57,36.1,19.93,67,25.9,25.8,0,41,41
2020-09-21 08:15:04.2746,172.8,70.1,41,40.57,36,19.93,52,3.73,3.7,0,41,41
2020-09-21 08:15:04.5221,172.8,70.1,41,40.57,35.9,19.93,6,16770,25.9,3.7,41,41
2020-09-21 08:15:04.7697,172.8,70.1,41,40.57,36,19.93,7,16760,25.8,3.7,41,41
2020-09-21 08:15:05.0173,172.8,70.2,41,40.62,36.1,19.92,1,728.7,22.6,23.5,41,41
2020-09-21 08:15:05.2648,172.8,70.2,41,40.62,36.1,19.95,2,728.2,23.1,24,41,41
2020-09-21 08:15:05.5124,172.8,70.2,41,40.62,36,19.93,61,731.5,724.3,0,41,41
2020-09-21 08:15:05.7599,172.8,70.2,41,40.62,36,19.93,62,425,425,0,41,41
2020-09-21 08:15:06.0075,172.8,70.2,41,40.62,36,19.94,64,26,26.3,0,41,41
2020-09-21 08:15:06.2550,172.8,70.2,41,40.62,36.1,19.93,3,728.7,22.6,23,41,41
2020-09-21 08:15:06.5025,172.8,70.2,41,40.62,36.1,19.93,4,728.2,23.1,23,41,41
2020-09-21 08:15:06.7500,172.8,70.2,41,40.62,36,19.93,65,16770,16770,0,41,41
2020-09-21 08:15:06.9975,172.8,70.2,41,40.62,36,19.92,66,5230,5230,0,41,41
2020-09-21 08:15:07.2450,172.8,70.2,41,40.62,36,19.93,1,728.7,22.6,23.5,41,41
2020-09-21 08:15:07.4924,172.8,70.2,41,40.62,36,19.93,2,728.2,23.1,24,41,41
2020-09-21 08:15:07.7449,172.8,70.3,41,40.68,36.1,19.93,65,16780,16770,0,41,41
2020-09-21 08:15:07.9974,172.8,70.3,41,40.68,36,19.93,51,3.72,3.7,0,41,41
2020-09-21 08:15:08.2500,172.8,70.3,41,40.68,36,19.93,63,50,50,0,41,41
2020-09-21 08:15:08.5026,172.8,70.3,41,40.68,36.1,19.91,67,25.9,25.9,0,41,41
2020-09-21 08:15:08.7519,172.8,70.3,41,40.68,36,19.93,52,3.73,3.7,0,41,41
2020-09-21 08:15:08.9994,172.8,70.3,41,40.68,36,19.93,6,16780,25.9,3.7,41,41
2020-09-21 08:15:09.2469,172.8,70.3,41,40.68,36.1,19.93,7,16770,25.9,3.7,41,41
2020-09-21 08:15:09.4944,172.8,70.3,41,40.68,36.1,19.94,1,728.6,22.6,23.5,41,41
2020-09-21 08:15:09.7432,172.8,70.3,41,40.68,36,19.93,2,728.1,23.1,24,41,41
2020-09-21 08:15:09.9925,172.8,70.3,41,40.68,36,19.93,61,731.7,724.4,0,41,41
2020-09-21 08:15:10.2419,172.8,70.3,41,40.68,36,19.93,62,425,425,0,41,41
2020-09-21 08:15:10.4912,172.8,70.3,41,40.68,36.1,19.93,64,26,26.3,0,41,41
2020-09-21 08:15:10.7414,172.8,70.3,41,40.68,36.1,19.93,3,728.6,22.6,23,41,41
2020-09-21 08:15:10.9941,172.8,70.3,41,40.68,36.1,19.93,4,728.1,23.1,23,41,41
2020-09-21 08:15:11.2467,172.8,70.3,41,40.68,36,19.93,65,16770,16770,0,41,41
2020-09-21 08:15:11.4994,172.8,70.3,41,40.68,36,19.93,66,5230,5230,0,41,41
2020-09-21 08:15:11.7521,172.8,70.3,41,40.68,36.1,19.92,1,728.6,22.6,23.5,41,41
2020-09-21 08:15:12.0049,172.8,70.3,41,40.68,36.1,19.93,2,728.1,23.1,24,41,41
2020-09-21 08:15:12.2577,172.8,70.3,41,40.68,36.1,19.92,65,16780,16770,0,41,41
2020-09-21 08:15:12.5105,172.8,70.3,41,40.68,35.9,19.93,51,3.72,3.7,0,41,41
2020-09-21 08:15:12.7633,172.8,70.3,41,40.68,36,19.93,63,50,50,0,41,41
2020-09-21 08:15:13.0161,172.8,70.3,41,40.68,36.1,19.92,67,26,25.9,0,41,41
2020-09-21 08:15:13.2690,172.8,70.3,41,40.68,36.1,19.93,52,3.73,3.7,0,41,41
2020-09-21 08:15:13.5219,172.8,70.3,41,40.68,36.1,19.94,6,16780,26,3.7,41,41
2020-09-21 08:15:13.7748,172.8,70.3,41,40.68,36,19.93,7,16770,25.9,3.7,41,41
2020-09-21 08:15:14.0276,172.8,70.3,41,40.68,36,19.93,1,728.6,22.6,23.5,41,41
2020-09-21 08:15:14.2804,172.8,70.3,41,40.68,36,19.93,2,728.1,23.1,24,41,41
2020-09-21 08:15:14.5331,172.8,70.3,41,40.68,36.1,19.93,61,731.6,724.5,0,41,41
2020-09-21 08:15:14.7858,172.8,70.3,41,40.68,36.1,19.93,62,425,425,0,41,41
2020-09-21 08:15:15.0383,172.8,70.3,41,40.68,36,19.93,64,26,26.3,0,41,41
2020-09-21 08:15:15.2859,172.8,70.3,41,40.68,36,19.93,3,728.6,22.6,23,41,41
2020-09-21 08:15:15.5335,172.8,70.3,41,40.68,36,19.93,4,728.1,23.1,23,41,41
2020-09-21 08:15:15.7810,172.8,70.3,41,40.68,36.1,19.93,65,16780,16770,0,41,41
2020-09-21 08:15:16.0286,172.8,70.3,41,40.68,36.1,19.92,66,5240,5240,0,41,41
2020-09-21 08:15:16.2762,172.8,70.3,41,40.68,36,19.94,1,728.7,22.6,23.5,41,41
2020-09-21 08:15:16.5240,172.8,70.3,41,40.68,36,19.93,2,728.4,23,24,41,41
2020-09-21 08:15:16.7718,172.8,70.3,41,40.68,36.1,19.93,65,16780,16780,0,41,41
2020-09-21 08:15:17.0195,172.8,70.3,41,40.68,36,19.93,51,3.72,3.7,0,41,41
2020-09-21 08:15:17.2672,172.8,70.3,41,40.68,36,19.92,63,50,50,0,41,41
2020-09-21 08:15:17.5148,172.8,70.3,41,40.68,36.1,19.93,67,26,25.9,0,41,41
2020-09-21 08:15:17.7623,172.8,70.3,41,40.68,36.1,19.92,52,3.73,3.7,0,41,41
2020-09-21 08:15:18.0098,172.8,70.3,41,40.68,36.1,19.93,6,16780,26,3.7,41,41
2020-09-21 08:15:18.2574,172.8,70.3,41,40.68,36,19.92,7,16770,25.9,3.7,41,41
2020-09-21 08:15:18.5083,172.8,70.3,41,40.68,36,19.93,1,728.7,22.6,23.5,41,41
2020-09-21 08:15:18.7598,172.8,70.3,41,40.68,36.1,19.93,2,728.4,23,24,41,41
2020-09-21 08:15:19.0113,172.8,70.3,41,40.68,36.1,19.93,61,731.7,724.5,0,41,41
2020-09-21 08:15:19.2628,172.8,70.3,41,40.68,36.1,19.92,62,425,425,0,41,41
2020-09-21 08:15:19.5126,172.8,70.3,41,40.68,36,19.92,64,26,26.3,0,41,41
2020-09-21 08:15:19.7601,172.8,70.3,41,40.68,36,19.93,3,728.7,22.6,23,41,41
2020-09-21 08:15:20.0077,172.8,70.3,41,40.68,36.1,19.93,4,728.4,23,23,41,41
2020-09-21 08:15:20.2553,172.8,70.3,41,40.68,36.1,19.93,65,16770,16770,0,41,41
2020-09-21 08:15:20.5029,172.8,70.3,41,40.68,36.1,19.93,66,5250,5250,0,41,41
2020-09-21 08:15:20.7520,172.8,70.3,41,40.68,35.9,19.92,1,728.7,22.6,23.5,41,41
2020-09-21 08:15:21.0010,172.8,70.3,41,40.68,36,19.93,2,728.4,23,24,41,41
2020-09-21 08:15:21.2501,172.8,70.3,41,40.68,36.1,19.93,65,16770,16770,0,41,41
2020-09-21 08:15:21.4992,172.8,70.3,41,40.68,36.1,19.92,51,3.72,3.7,0,41,41
2020-09-21 08:15:21.7491,172.8,70.3,41,40.68,36.1,19.92,63,50,50,0,41,41
2020-09-21 08:15:21.9989,172.8,70.3,41,40.68,36,19.92,67,26,25.9,0,41,41
2020-09-21 08:15:22.2488,172.8,70.3,41,40.68,36,19.92,52,3.73,3.7,0,41,41
2020-09-21 08:15:22.4987,172.8,70.3,41,40.68,36.1,19.93,6,16780,26,3.7,41,41
2020-09-21 08:15:22.7490,172.8,70.3,41,40.68,36.1,19.93,7,16770,25.9,3.7,41,41
2020-09-21 08:15:22.9994,172.8,70.3,41,40.68,36,19.93,1,728.7,22.6,23.5,41,41
2020-09-21 08:15:23.2497,172.8,70.3,41,40.68,36,19.93,2,728.4,23,24,41,41
2020-09-21 08:15:23.5001,172.8,70.3,41,40.68,36,19.93,61,731.8,724.6,0,41,41
2020-09-21 08:15:23.7528,172.8,70.3,41,40.68,36,19.93,62,425,425,0,41,41
2020-09-21 08:15:24.0056,172.8,70.3,41,40.68,36,19.93,64,26,26.3,0,41,41
2020-09-21 08:15:24.2583,172.8,70.3,41,40.68,36,19.93,3,728.8,22.6,23,41,41
2020-09-21 08:15:24.5111,172.8,70.3,41,40.68,36.1,19.93,4,728.4,23,23,41,41
2020-09-21 08:15:24.7638,172.8,70.3,41,40.68,36,19.93,65,16780,16780,0,41,41
2020-09-21 08:15:25.0166,172.8,70.3,41,40.68,36,19.93,66,5240,5240,0,41,41
2020-09-21 08:15:25.2693,172.8,70.3,41,40.68,36,19.93,1,728.8,22.6,23.5,41,41
2020-09-21 08:15:25.5221,172.8,70.3,41,40.68,36.1,19.94,2,728.4,23,24,41,41
2020-09-21 08:15:25.7735,172.8,70.3,41,40.68,36.1,19.94,65,16780,16780,0,41,41
2020-09-21 08:15:26.0211,172.8,70.3,41,40.68,36.1,19.93,51,3.72,3.71,0,41,41
2020-09-21 08:15:26.2687,172.8,70.3,41,40.68,36,19.93,63,50,50,0,41,41
2020-09-21 08:15:26.5163,172.8,70.3,41,40.68,36,19.93,67,26,25.9,0,41,41
2020-09-21 08:15:26.7639,172.8,70.3,41,40.68,36.1,19.93,52,3.73,3.7,0,41,41
2020-09-21 08:15:27.0140,172.8,70.3,41,40.68,36.1,19.93,6,16770,26,3.7,41,41
2020-09-21 08:15:27.2668,172.8,70.3,41,40.68,36.1,19.93,7,16780,25.9,3.7,41,41
2020-09-21 08:15:27.5195,172.8,70.3,41,40.68,36,19.93,1,728.8,22.6,23.5,41,41
2020-09-21 08:15:27.7723,172.8,70.3,41,40.68,36,19.93,2,728.4,23,24,41,41
2020-09-21 08:15:28.0229,172.8,70.3,41,40.68,36.1,19.93,61,731.8,724.6,0,41,41
2020-09-21 08:15:28.2704,172.8,70.3,41,40.68,36.1,19.93,62,425,425,0,41,41
2020-09-21 08:15:28.5179,172.8,70.3,41,40.68,36.1,19.93,64,26,26.3,0,41,41
2020-09-21 08:15:28.7655,172.8,70.3,41,40.68,36,19.93,3,728.8,22.6,23,41,41
2020-09-21 08:15:29.0154,172.8,70.3,41,40.68,36,19.94,4,728.4,23,23,41,41
2020-09-21 08:15:29.2681,172.8,70.3,41,40.68,36.1,19.94,65,16770,16770,0,41,41
2020-09-21 08:15:29.5208,172.8,70.3,41,40.68,36.1,19.92,66,5250,5240,0,41,41
2020-09-21 08:15:29.7735,172.8,70.3,41,40.68,36.1,19.93,1,728.8,22.6,23.5,41,41
2020-09-21 08:15:30.0259,172.8,70.3,41,40.68,36,19.94,2,728.4,23,24,41,41
2020-09-21 08:15:30.2735,172.8,70.3,41,40.68,36,19.93,65,16770,16770,0,41,41
2020-09-21 08:15:30.5211,172.8,70.3,41,40.68,36,19.93,51,3.72,3.71,0,41,41
2020-09-21 08:15:30.7687,172.8,70.3,41,40.68,36.1,19.93,63,50,50,0,41,41
2020-09-21 08:15:31.0169,172.8,70.3,41,40.68,36.1,19.93,67,26,25.9,0,41,41
2020-09-21 08:15:31.2696,172.8,70.3,41,40.68,36,19.93,52,3.73,3.7,0,41,41
2020-09-21 08:15:31.5223,172.8,70.3,41,40.68,36,19.93,6,16770,26,3.7,41,41
2020-09-21 08:15:31.7750,172.8,70.3,41,40.68,36.1,19.92,7,16770,25.9,3.7,41,41
2020-09-21 08:15:32.0277,172.8,70.3,41,40.68,36.1,19.93,1,729.1,22.6,23.5,41,41
2020-09-21 08:15:32.2771,172.8,70.3,41,40.68,36,19.94,2,728.6,23,24,41,41
2020-09-21 08:15:32.5247,172.8,70.3,41,40.68,36,19.92,61,731.8,724.7,0,41,41
2020-09-21 08:15:32.7723,172.8,70.3,41,40.68,36.1,19.93,62,425,425,0,41,41
2020-09-21 08:15:33.0199,172.8,70.3,41,40.68,36,19.93,64,26,26.3,0,41,41
2020-09-21 08:15:33.2675,172.8,70.3,41,40.68,36,19.93,3,729.1,22.6,23,41,41
2020-09-21 08:15:33.5150,172.8,70.3,41,40.68,36,19.92,4,728.6,23,23,41,41
2020-09-21 08:15:33.7625,172.8,70.3,41,40.68,36.1,19.94,65,16780,16780,0,41,41
2020-09-21 08:15:34.0101,172.8,70.3,41,40.68,36.1,19.93,66,5250,5250,0,41,41
2020-09-21 08:15:34.2608,172.8,70.3,41,40.68,36,19.93,1,729.1,22.6,23.5,41,41
2020-09-21 08:15:34.5135,172.8,70.3,41,40.68,36,19.93,2,728.6,23,24,41,41
2020-09-21 08:15:34.7662,172.8,70.3,41,40.68,36.1,19.93,65,16840,16740,0,41,41
2020-09-21 08:15:35.0189,172.8,70.3,41,40.68,36.1,19.94,51,3.73,3.71,0,41,41
2020-09-21 08:15:35.2717,172.8,70.3,41,40.68,36.1,19.93,63,50,50,0,41,41
2020-09-21 08:15:35.5247,172.8,70.3,41,40.68,36,19.93,67,26,25.9,0,41,41
2020-09-21 08:15:35.7776,172.8,70.3,41,40.68,36,19.92,52,3.73,3.7,0,41,41
2020-09-21 08:15:36.0305,172.8,70.4,41,40.74,36.1,19.94,6,16840,26,3.7,41,41
2020-09-21 08:15:36.2818,172.8,70.4,41,40.74,36.1,19.93,7,16740,25.9,3.7,41,41
2020-09-21 08:15:36.5293,172.8,70.4,41,40.74,36.1,19.93,1,729.1,22.6,23.5,41,41
2020-09-21 08:15:36.7768,172.8,70.4,41,40.74,36,19.93,2,728.6,23,24,41,41
2020-09-21 08:15:37.0243,172.8,70.5,41,40.8,36,19.93,61,731.9,724.7,0,41,41
2020-09-21 08:15:37.2737,172.8,70.5,41,40.8,36,19.93,62,425,425,0,41,41
2020-09-21 08:15:37.5264,172.8,70.5,41,40.8,36.1,19.93,64,26.1,26.3,0,41,41
2020-09-21 08:15:37.7791,172.8,70.5,41,40.8,36.1,19.93,3,729.1,22.6,23,41,41
2020-09-21 08:15:38.0318,172.8,70.5,41,40.8,36,19.92,4,728.5,23,23,41,41
2020-09-21 08:15:38.2832,172.8,70.5,41,40.8,36,19.93,65,16790,16790,0,41,41
2020-09-21 08:15:38.5308,172.8,70.5,41,40.8,36,19.93,66,5240,5240,0,41,41
2020-09-21 08:15:38.7784,172.8,70.5,41,40.8,36.1,19.94,1,729,22.6,23.5,41,41
2020-09-21 08:15:39.0260,172.8,70.5,41,40.8,36.1,19.93,2,728.5,23,24,41,41
2020-09-21 08:15:39.2737,172.8,70.5,41,40.8,36,19.92,65,16790,16790,0,41,41
2020-09-21 08:15:39.5212,172.8,70.5,41,40.8,36,19.94,51,3.72,3.71,0,41,41
2020-09-21 08:15:39.7687,172.8,70.5,41,40.8,36,19.93,63,50,50,0,41,41
2020-09-21 08:15:40.0162,172.8,70.5,41,40.8,36.1,19.93,67,26,25.9,0,41,41
2020-09-21 08:15:40.2638,172.8,70.5,41,40.8,36.1,19.93,52,3.73,3.7,0,41,41
2020-09-21 08:15:40.5113,172.8,70.5,41,40.8,36,19.93,6,16840,26,3.7,41,41
2020-09-21 08:15:40.7588,172.8,70.5,41,40.8,36,19.93,7,16740,25.9,3.7,41,41
2020-09-21 08:15:41.0063,172.8,70.5,41,40.8,36,19.92,1,729,22.6,23.5,41,41
2020-09-21 08:15:41.2538,172.8,70.5,41,40.8,36,19.92,2,728.5,23,24,41,41
2020-09-21 08:15:41.5016,172.8,70.5,41,40.8,36,19.93,61,731.9,724.8,0,41,41
2020-09-21 08:15:41.7541,172.8,70.5,41,40.8,36.1,19.93,62,425,425,0,41,41
2020-09-21 08:15:42.0065,172.8,70.5,41,40.8,36.1,19.93,64,26.1,26.3,0,41,41
2020-09-21 08:15:42.2590,172.8,70.5,41,40.8,36.1,19.93,3,729,22.6,23,41,41
2020-09-21 08:15:42.5114,172.8,70.5,41,40.8,36,19.92,4,728.5,23,23,41,41
2020-09-21 08:15:42.7606,172.8,70.5,41,40.8,36,19.93,65,16790,16790,0,41,41
2020-09-21 08:15:43.0081,172.8,70.5,41,40.8,36.1,19.93,66,5240,5240,0,41,41
2020-09-21 08:15:43.2557,172.8,70.5,41,40.8,36.1,19.93,1,729,22.6,23.5,41,41
2020-09-21 08:15:43.5032,172.8,70.5,41,40.8,36.1,19.93,2,728.5,23,24,41,41
2020-09-21 08:15:43.7520,172.8,70.5,41,40.8,36,19.93,65,16840,16750,0,41,41
2020-09-21 08:15:44.0046,172.8,70.5,41,40.8,36,19.95,51,3.72,3.71,0,41,41
2020-09-21 08:15:44.2573,172.8,70.5,41,40.8,36.1,19.92,63,50,50,0,41,41
2020-09-21 08:15:44.5100,172.8,70.5,41,40.8,36.1,19.93,67,26,26,0,41,41
2020-09-21 08:15:44.7626,172.8,70.5,41,40.8,36.1,19.93,52,3.73,3.7,0,41,41
2020-09-21 08:15:45.0147,172.8,70.5,41,40.8,36,19.93,6,16840,26,3.7,41,41
2020-09-21 08:15:45.2668,172.8,70.5,41,40.8,35.9,19.93,7,16740,26,3.7,41,41
2020-09-21 08:15:45.5188,172.8,70.5,41,40.8,36.1,19.92,1,729.3,22.6,23.5,41,41
2020-09-21 08:15:45.7708,172.8,70.5,41,40.8,36.1,19.93,2,728.8,23,24,41,41
2020-09-21 08:15:46.0208,172.8,70.5,41,40.8,36.1,19.93,61,732,725,0,41,41
2020-09-21 08:15:46.2683,172.8,70.5,41,40.8,36,19.94,62,425,425,0,41,41
2020-09-21 08:15:46.5159,172.8,70.5,41,40.8,36,19.93,64,26.1,26.3,0,41,41
2020-09-21 08:15:46.7634,172.8,70.5,41,40.8,36.1,19.92,3,729.3,22.6,23,41,41
2020-09-21 08:15:47.0109,172.8,70.5,41,40.8,36.1,19.92,4,728.8,23,23,41,41
2020-09-21 08:15:47.2584,172.8,70.5,41,40.8,36.1,19.92,65,16840,16740,0,41,41
2020-09-21 08:15:47.5060,172.8,70.5,41,40.8,36,19.93,66,5230,5240,0,41,41
2020-09-21 08:15:47.7535,172.8,70.5,41,40.8,36,19.95,1,729.3,22.6,23.5,41,41
2020-09-21 08:15:48.0031,172.8,70.5,41,40.8,36.1,19.93,2,728.8,23,24,41,41
2020-09-21 08:15:48.2555,172.8,70.5,41,40.8,36.1,19.92,65,16790,16790,0,41,41
2020-09-21 08:15:48.5079,172.8,70.5,41,40.8,36.1,19.92,51,3.73,3.71,0,41,41
2020-09-21 08:15:48.7602,172.8,70.5,41,40.8,36,19.93,63,50,50,0,41,41
2020-09-21 08:15:49.0106,172.8,70.6,41,40.86,36.1,19.94,67,26,26,0,41,41
2020-09-21 08:15:49.2582,172.8,70.6,41,40.86,36,19.93,52,3.73,3.71,0,41,41
2020-09-21 08:15:49.5057,172.8,70.6,41,40.86,36,19.93,6,16840,26,3.7,41,41
2020-09-21 08:15:49.7532,172.8,70.6,41,40.86,36,19.93,7,16740,26,3.7,41,41
2020-09-21 08:15:50.0031,172.8,70.6,41,40.86,36.1,19.93,1,729.3,22.6,23.5,41,41
2020-09-21 08:15:50.2560,172.8,70.6,41,40.86,36.1,19.93,2,728.8,23,24,41,41
2020-09-21 08:15:50.5089,172.8,70.6,41,40.86,36.1,19.93,61,732.1,724.9,0,41,41
2020-09-21 08:15:50.7618,172.8,70.6,41,40.86,36,19.94,62,425,425,0,41,41
2020-09-21 08:15:51.0147,172.8,70.6,41,40.86,36,19.92,64,26.1,26.3,0,41,41
2020-09-21 08:15:51.2663,172.8,70.6,41,40.86,36.1,19.92,3,729.3,22.6,23,41,41
2020-09-21 08:15:51.5180,172.8,70.6,41,40.86,36.1,19.93,4,728.8,23,23,41,41
2020-09-21 08:15:51.7697,172.8,70.6,41,40.86,36,19.93,65,16830,16740,0,41,41
2020-09-21 08:15:52.0210,172.8,70.6,41,40.86,35.9,19.93,66,5240,5240,0,41,41
2020-09-21 08:15:52.2686,172.8,70.6,41,40.86,36,19.93,1,729.3,22.6,23.5,41,41
2020-09-21 08:15:52.5161,172.8,70.6,41,40.86,36.1,19.93,2,728.8,23,24,41,41
2020-09-21 08:15:52.7636,172.8,70.6,41,40.86,36.1,19.93,65,16840,16740,0,41,41
2020-09-21 08:15:53.0111,172.8,70.7,41,40.91,36,19.92,51,3.73,3.71,0,41,41
2020-09-21 08:15:53.2587,172.8,70.7,41,40.91,36,19.93,63,50,50,0,41,41
2020-09-21 08:15:53.5062,172.8,70.7,41,40.91,36,19.93,67,26,26,0,41,41
2020-09-21 08:15:53.7538,172.8,70.7,41,40.91,36.1,19.94,52,3.73,3.71,0,41,41
2020-09-21 08:15:54.0014,172.8,70.7,41,40.91,36.1,19.93,6,16840,26,3.7,41,41
2020-09-21 08:15:54.2503,172.8,70.7,41,40.91,36,19.92,7,16740,26,3.7,41,41
2020-09-21 08:15:54.5031,172.8,70.7,41,40.91,36,19.93,1,729.3,22.6,23.5,41,41
2020-09-21 08:15:54.7558,172.8,70.7,41,40.91,36,19.95,2,728.8,23,24,41,41
2020-09-21 08:15:55.0086,172.8,70.7,41,40.91,36.1,19.93,61,732.1,725,0,41,41
2020-09-21 08:15:55.2613,172.8,70.7,41,40.91,36.1,19.93,62,425,425,0,41,41
2020-09-21 08:15:55.5141,172.8,70.7,41,40.91,36,19.93,64,26.1,26.3,0,41,41
2020-09-21 08:15:55.7669,172.8,70.7,41,40.91,36,19.92,3,729.3,22.6,23,41,41
2020-09-21 08:15:56.0197,172.8,70.7,41,40.91,36,19.93,4,728.8,23,23,41,41
2020-09-21 08:15:56.2725,172.8,70.7,41,40.91,36,19.93,65,16840,16740,0,41,41
2020-09-21 08:15:56.5207,172.8,70.7,41,40.91,36.1,19.93,66,5230,5230,0,41,41
2020-09-21 08:15:56.7683,172.8,70.7,41,40.91,36,19.93,1,729.3,22.6,23.5,41,41
2020-09-21 08:15:57.0158,172.8,70.7,41,40.91,36.1,19.92,2,728.8,23,24,41,41
2020-09-21 08:15:57.2633,172.8,70.7,41,40.91,36,19.93,65,16840,16740,0,41,41
2020-09-21 08:15:57.5112,172.8,70.7,41,40.91,36,19.93,51,3.73,3.71,0,41,41
2020-09-21 08:15:57.7594,172.8,70.7,41,40.91,36,19.93,63,50,50,0,41,41
2020-09-21 08:15:58.0076,172.8,70.7,41,40.91,36,19.93,67,26.1,26,0,41,41
2020-09-21 08:15:58.2558,172.8,70.7,41,40.91,36.1,19.93,52,3.73,3.71,0,41,41
2020-09-21 08:15:58.5043,172.8,70.7,41,40.91,36.1,19.96,6,16840,26.1,3.7,41,41
2020-09-21 08:15:58.7572,172.8,70.7,41,40.91,36,19.93,7,16740,26,3.7,41,41
2020-09-21 08:15:59.0101,172.8,70.7,41,40.91,36,19.92,1,729.3,22.6,23.5,41,41
2020-09-21 08:15:59.2630,172.8,70.7,41,40.91,36,19.93,2,728.8,23,24,41,41
2020-09-21 08:15:59.5157,172.8,70.7,41,40.91,36.1,19.93,61,732.2,724.9,0,41,41
2020-09-21 08:15:59.7633,172.8,70.7,41,40.91,36.1,19.93,62,425,425,0,41,41
2020-09-21 08:16:00.0108,172.8,70.7,41,40.91,36,19.93,64,26.1,26.2,0,41,41
2020-09-21 08:16:00.2584,172.8,70.7,41,40.91,36,19.93,3,729.3,22.6,23,41,41
2020-09-21 08:16:00.5059,172.8,70.7,41,40.91,36,19.93,4,728.9,23,23,41,41
2020-09-21 08:16:00.7535,172.8,70.7,41,40.91,36.1,19.93,65,16840,16740,0,41,41
2020-09-21 08:16:01.0010,172.8,70.7,41,40.91,36.1,19.93,66,5230,5230,0,41,41
2020-09-21 08:16:01.2486,172.8,70.7,41,40.91,36,19.92,1,729.3,22.6,23.5,41,41
2020-09-21 08:16:01.4962,172.8,70.7,41,40.91,36,19.93,2,728.9,23,24,41,41
2020-09-21 08:16:01.7489,172.8,70.7,41,40.91,36.1,19.93,65,16840,16740,0,41,41
2020-09-21 08:16:02.0016,172.8,70.7,41,40.91,36.1,19.93,51,3.73,3.71,0,41,41
2020-09-21 08:16:02.2543,172.8,70.7,41,40.91,36.1,19.92,63,50,50,0,41,41
2020-09-21 08:16:02.5070,172.8,70.7,41,40.91,36,19.93,67,26.1,26,0,41,41
2020-09-21 08:16:02.7597,172.8,70.7,41,40.91,36,19.93,52,3.73,3.71,0,41,41
2020-09-21 08:16:03.0123,172.8,70.7,41,40.91,36.1,19.93,6,16840,26.1,3.7,41,41
2020-09-21 08:16:03.2650,172.8,70.7,41,40.91,36.1,19.92,7,16740,26,3.7,41,41
2020-09-21 08:16:03.5177,172.8,70.7,41,40.91,36.1,19.93,1,729.3,22.6,23.5,41,41
2020-09-21 08:16:03.7668,172.8,70.7,41,40.91,36,19.93,2,728.9,23,24,41,41
2020-09-21 08:16:04.0143,172.8,70.7,41,40.91,36,19.93,61,732.4,725.1,0,41,41
2020-09-21 08:16:04.2618,172.8,70.7,41,40.91,36,19.93,62,425,425,0,41,41
2020-09-21 08:16:04.5093,172.8,70.7,41,40.91,36.1,19.92,64,26.1,26.3,0,41,41
2020-09-21 08:16:04.7607,172.8,70.7,41,40.91,36,19.93,3,729.3,22.6,23,41,41
2020-09-21 08:16:05.0134,172.8,70.7,41,40.91,36,19.92,4,728.9,23,23,41,41
2020-09-21 08:16:05.2661,172.8,70.7,41,40.91,36,19.93,65,16840,16740,0,41,41
2020-09-21 08:16:05.5188,172.8,70.7,41,40.91,36,19.92,66,5230,5230,0,41,41
2020-09-21 08:16:05.7715,172.8,70.7,41,40.91,36,19.93,1,729.3,22.6,23.5,41,41
2020-09-21 08:16:06.0242,172.8,70.7,41,40.91,36,19.94,2,728.9,23,24,41,41
2020-09-21 08:16:06.2769,172.8,70.7,41,40.91,36.1,19.93,65,16830,16740,0,41,41
2020-09-21 08:16:06.5296,172.8,70.7,41,40.91,36.1,19.93,51,3.73,3.71,0,41,41
2020-09-21 08:16:06.7801,172.8,70.7,41,40.91,36,19.93,63,50,50,0,41,41
2020-09-21 08:16:07.0276,172.8,70.7,41,40.91,36,19.93,67,26.1,26,0,41,41
2020-09-21 08:16:07.2751,172.8,70.7,41,40.91,36,19.93,52,3.73,3.71,0,41,41
2020-09-21 08:16:07.5226,172.8,70.7,41,40.91,36.1,19.92,6,16840,26.1,3.7,41,41
2020-09-21 08:16:07.7716,172.8,70.7,41,40.91,36.1,19.93,7,16740,26,3.7,41,41
2020-09-21 08:16:08.0244,172.8,70.7,41,40.91,36,19.94,1,729.5,22.6,23.5,41,41
2020-09-21 08:16:08.2772,172.8,70.7,41,40.91,35.9,19.92,2,728.9,23,24,41,41
2020-09-21 08:16:08.5300,172.8,70.7,41,40.91,36.1,19.93,61,732.3,725.2,0,41,41
2020-09-21 08:16:08.7829,172.8,70.7,41,40.91,36.1,19.93,62,425,425,0,41,41
2020-09-21 08:16:09.0357,172.8,70.7,41,40.91,36,19.93,64,26.1,26.3,0,41,41
2020-09-21 08:16:09.2886,172.8,70.7,41,40.91,36,19.92,3,729.5,22.6,23,41,41
2020-09-21 08:16:09.5415,172.8,70.7,41,40.91,36,19.93,4,728.9,23,23,41,41
2020-09-21 08:16:09.7943,172.8,70.7,41,40.91,36,19.94,65,16840,16740,0,41,41
2020-09-21 08:16:10.0468,172.8,70.7,41,40.91,36.1,19.93,66,5230,5230,0,41,41
2020-09-21 08:16:10.2944,172.8,70.7,41,40.91,36,19.93,1,729.5,22.6,23.5,41,41
2020-09-21 08:16:10.5419,172.8,70.7,41,40.91,36,19.92,2,728.9,23,24,41,41
2020-09-21 08:16:10.7895,172.8,70.7,41,40.91,36,19.92,65,16840,16740,0,41,41
2020-09-21 08:16:11.0371,172.8,70.7,41,40.91,36.1,19.93,51,3.73,3.71,0,41,41
2020-09-21 08:16:11.2846,172.8,70.7,41,40.91,36.1,19.93,63,50,50,0,41,41
2020-09-21 08:16:11.5322,172.8,70.7,41,40.91,36.1,19.93,67,26.1,26,0,41,41
2020-09-21 08:16:11.7798,172.8,70.7,41,40.91,36,19.94,52,3.73,3.71,0,41,41
2020-09-21 08:16:12.0284,172.8,70.7,41,40.91,36,19.93,6,16810,26.1,3.7,41,41
2020-09-21 08:16:12.2776,172.8,70.7,41,40.91,36,19.93,7,16790,26,3.7,41,41
2020-09-21 08:16:12.5269,172.8,70.7,41,40.91,36,19.94,1,729.5,22.6,23.5,41,41
2020-09-21 08:16:12.7761,172.8,70.7,41,40.91,36.1,19.91,2,728.9,23,24,41,41
2020-09-21 08:16:13.0246,172.8,70.7,41,40.91,36.1,19.93,61,732.4,725.2,0,41,41
2020-09-21 08:16:13.2722,172.8,70.7,41,40.91,36,19.93,62,425,425,0,41,41
2020-09-21 08:16:13.5197,172.8,70.7,41,40.91,36.1,19.93,64,26,26.3,0,41,41
2020-09-21 08:16:13.7672,172.8,70.7,41,40.91,36,19.93,3,729.5,22.6,23,41,41
2020-09-21 08:16:14.0148,172.8,70.7,41.25,40.91,36,19.93,4,728.9,23,23,41,41
2020-09-21 08:16:14.2623,172.8,70.7,41.25,40.91,36.1,19.93,65,16790,16790,0,41.5,41
2020-09-21 08:16:14.5098,172.8,70.7,41.25,40.91,36.1,19.93,66,5230,5230,0,41.5,41
2020-09-21 08:16:14.7573,172.8,70.7,41.25,40.91,36,19.92,1,729.7,22.6,23.5,41.5,41
2020-09-21 08:16:15.0049,172.8,70.8,41.25,40.97,35.9,19.92,2,729.1,23.1,24,41.5,41
2020-09-21 08:16:15.2550,172.8,70.8,41.25,40.97,36,19.93,65,16780,16790,0,41.5,41
2020-09-21 08:16:15.5068,172.8,70.8,41.25,40.97,36.1,19.93,51,3.73,3.71,0,41.5,41
2020-09-21 08:16:15.7585,172.8,70.8,41.25,40.97,36.1,19.92,63,50,50,0,41.5,41
2020-09-21 08:16:16.0103,172.8,70.8,41.25,40.97,36,19.93,67,26.1,26,0,41.5,41
2020-09-21 08:16:16.2610,172.8,70.8,41.25,40.97,35.9,19.93,52,3.73,3.71,0,41.5,41
2020-09-21 08:16:16.5085,172.8,70.8,41.25,40.97,36,19.93,6,16780,26.1,3.7,41.5,41
2020-09-21 08:16:16.7560,172.8,70.8,41.25,40.97,36,19.93,7,16790,26,3.7,41.5,41
2020-09-21 08:16:17.0036,172.8,70.8,41.25,40.97,36.1,19.93,1,729.7,22.6,23.5,41.5,41
2020-09-21 08:16:17.2511,172.8,70.8,41.25,40.97,36,19.92,2,729.1,23.1,24,41.5,41
2020-09-21 08:16:17.5031,172.8,70.8,41.25,40.97,35.9,19.93,61,732.5,725.3,0,41.5,41
2020-09-21 08:16:17.7559,172.8,70.8,41.25,40.97,36,19.92,62,425,425,0,41.5,41
2020-09-21 08:16:18.0086,172.8,70.9,41.25,41.03,36,19.92,64,26,26.3,0,41.5,41
2020-09-21 08:16:18.2613,172.8,70.9,41.25,41.03,36.1,19.93,3,729.7,22.6,23,41.5,41
2020-09-21 08:16:18.5141,172.8,70.9,41.25,41.03,36,19.93,4,729.1,23.1,23,41.5,41
2020-09-21 08:16:18.7669,172.8,70.9,41.25,41.03,36,19.93,65,16770,16800,0,41.5,41
2020-09-21 08:16:19.0197,172.8,70.9,41.5,41.03,36,19.93,66,5240,5230,0,41.5,41
2020-09-21 08:16:19.2725,172.8,70.9,41.5,41.03,36,19.92,1,729.7,22.6,23.5,41.5,41
2020-09-21 08:16:19.5253,172.8,70.9,41.5,41.03,36,19.94,2,729.1,23.1,24,41.5,41
2020-09-21 08:16:19.7780,172.8,70.9,41.5,41.03,36,19.93,65,16770,16790,0,41.5,41
2020-09-21 08:16:20.0307,172.8,70.9,41.5,41.03,36,19.93,51,3.73,3.71,0,41.5,41
2020-09-21 08:16:20.2835,172.8,70.9,41.5,41.03,36,19.92,63,50,50,0,41.5,41
2020-09-21 08:16:20.5362,172.8,70.9,41.5,41.03,36,19.93,67,26.1,26,0,41.5,41
2020-09-21 08:16:20.7889,172.8,70.9,41.5,41.03,36,19.93,52,3.73,3.71,0,41.5,41
2020-09-21 08:16:21.0417,172.8,70.9,41.5,41.03,36.1,19.93,6,16770,26.1,3.7,41.5,41
2020-09-21 08:16:21.2944,172.8,70.9,41.5,41.03,36,19.93,7,16790,26,3.7,41.5,41
2020-09-21 08:16:21.5471,172.8,70.9,41.5,41.03,36,19.92,1,729.7,22.6,23.5,41.5,41
2020-09-21 08:16:21.7964,172.8,70.9,41.5,41.03,36,19.93,2,729.2,23,24,41.5,41.5
2020-09-21 08:16:22.0441,172.8,70.9,41.5,41.03,36,19.94,61,732.5,725.3,0,41.5,41.5
2020-09-21 08:16:22.2917,172.8,70.9,41.5,41.03,36.1,19.91,62,425,425,0,41.5,41.5
2020-09-21 08:16:22.5393,172.8,70.9,41.5,41.03,36.1,19.92,64,26,26.3,0,41.5,41.5
2020-09-21 08:16:22.7869,172.8,70.9,41.5,41.03,36,19.93,3,729.7,22.6,23,41.5,41.5
2020-09-21 08:16:23.0344,172.8,70.9,41.5,41.03,35.9,19.93,4,729.2,23,23,41.5,41.5
2020-09-21 08:16:23.2819,172.8,70.9,41.5,41.03,36,19.93,65,16770,16780,0,41.5,41.5
2020-09-21 08:16:23.5294,172.8,70.9,41.5,41.03,36.1,19.93,66,5230,5230,0,41.5,41.5
2020-09-21 08:16:23.7783,172.8,70.9,41.5,41.03,36.1,19.93,1,729.7,22.6,23.5,41.5,41.5
2020-09-21 08:16:24.0279,172.8,70.9,41.5,41.03,36,19.93,2,729.2,23,24,41.5,41.5
2020-09-21 08:16:24.2776,172.8,70.9,41.5,41.03,35.9,19.93,65,16770,16780,0,41.5,41.5
2020-09-21 08:16:24.5272,172.8,70.9,41.5,41.03,36,19.93,51,3.73,3.71,0,41.5,41.5
2020-09-21 08:16:24.7756,172.8,70.9,41.5,41.03,36.1,19.92,63,50,50,0,41.5,41.5
2020-09-21 08:16:25.0232,172.8,70.9,41.5,41.03,36,19.93,67,26.1,26,0,41.5,41.5
2020-09-21 08:16:25.2707,172.8,70.9,41.5,41.03,36,19.93,52,3.73,3.71,0,41.5,41.5
2020-09-21 08:16:25.5182,172.8,70.9,41.5,41.03,36,19.93,6,16770,26.1,3.7,41.5,41.5
2020-09-21 08:16:25.7662,172.8,70.9,41.5,41.03,36,19.94,7,16780,26,3.7,41.5,41.5
2020-09-21 08:16:26.0152,172.8,70.9,41.5,41.03,36,19.93,1,729.7,22.6,23.5,41.5,41.5
2020-09-21 08:16:26.2643,172.8,70.9,41.5,41.03,36,19.93,2,729.2,23,24,41.5,41.5
2020-09-21 08:16:26.5134,172.8,70.9,41.5,41.03,36,19.93,61,732.5,725.4,0,41.5,41.5
2020-09-21 08:16:26.7632,172.8,70.9,41.5,41.03,36,19.93,62,425,425,0,41.5,41.5
2020-09-21 08:16:27.0159,172.8,70.9,41.5,41.03,36,19.94,64,25.9,26.3,0,41.5,41.5
2020-09-21 08:16:27.2685,172.8,70.9,41.5,41.03,36,19.93,3,729.7,22.6,23,41.5,41.5
2020-09-21 08:16:27.5212,172.8,70.9,41.5,41.03,36,19.93,4,729.2,23,23,41.5,41.5
2020-09-21 08:16:27.7739,172.8,70.9,41.5,41.03,36,19.93,65,16770,16780,0,41.5,41.5
2020-09-21 08:16:28.0266,172.8,70.9,41.5,41.03,36,19.93,66,5230,5230,0,41.5,41.5
2020-09-21 08:16:28.2793,172.8,70.9,41.5,41.03,36,19.93,1,729.7,22.6,23.5,41.5,41.5
2020-09-21 08:16:28.5320,172.8,70.9,41.5,41.03,36,19.93,2,729.2,23,24,41.5,41.5
2020-09-21 08:16:28.7847,172.8,70.9,41.5,41.03,36,19.94,65,16770,16780,0,41.5,41.5
2020-09-21 08:16:29.0376,172.8,70.9,41.5,41.03,36.1,19.95,51,3.73,3.71,0,41.5,41.5
2020-09-21 08:16:29.2904,172.8,70.9,41.5,41.03,36,19.93,63,50,50,0,41.5,41.5
2020-09-21 08:16:29.5433,172.8,70.9,41.5,41.03,36,19.93,67,26.1,26,0,41.5,41.5
2020-09-21 08:16:29.7962,172.8,70.9,41.5,41.03,35.9,19.93,52,3.73,3.71,0,41.5,41.5
2020-09-21 08:16:30.0467,172.8,70.9,41.5,41.03,35.9,19.93,6,16770,26.1,3.7,41.5,41.5
2020-09-21 08:16:30.2944,172.8,70.9,41.5,41.03,36.1,19.93,7,16780,26,3.7,41.5,41.5
2020-09-21 08:16:30.5420,172.8,70.9,41.5,41.03,36.1,19.93,1,729.9,22.6,23.5,41.5,41.5
2020-09-21 08:16:30.7897,172.8,70.9,41.5,41.03,36.1,19.93,2,729.2,23,24,41.5,41.5
2020-09-21 08:16:31.0373,172.8,70.9,41.5,41.03,35.9,19.92,61,732.7,725.4,0,41.5,41.5
2020-09-21 08:16:31.2849,172.8,70.9,41.5,41.03,36,19.93,62,425,425,0,41.5,41.5
2020-09-21 08:16:31.5325,172.8,70.9,41.5,41.03,36,19.99,64,26,26.3,0,41.5,41.5
2020-09-21 08:16:31.7801,172.8,70.9,41.5,41.03,36.1,19.94,3,729.9,22.6,23,41.5,41.5
2020-09-21 08:16:32.0277,172.8,70.9,41.5,41.03,36,19.93,4,729.2,23,23,41.5,41.5
2020-09-21 08:16:32.2752,172.8,70.9,41.5,41.03,35.9,19.93,65,16780,16780,0,41.5,41.5
2020-09-21 08:16:32.5228,172.8,70.9,41.5,41.03,36,19.93,66,5230,5230,0,41.5,41.5
2020-09-21 08:16:32.7703,172.8,70.9,41.5,41.03,36,19.93,1,729.9,22.6,23.5,41.5,41.5
2020-09-21 08:16:33.0179,172.8,70.9,41.5,41.03,36.1,19.94,2,729.2,23,24,41.5,41.5
2020-09-21 08:16:33.2706,172.8,70.9,41.5,41.03,36,19.93,65,16780,16780,0,41.5,41.5
2020-09-21 08:16:33.5233,172.8,70.9,41.5,41.03,36,19.93,51,3.73,3.71,0,41.5,41.5
2020-09-21 08:16:33.7760,172.8,70.9,41.5,41.03,36,19.93,63,50,50,0,41.5,41.5
2020-09-21 08:16:34.0287,172.8,71,41.5,41.09,36,19.93,67,26.1,26,0,41.5,41.5
2020-09-21 08:16:34.2815,172.8,71,41.5,41.09,36,19.93,52,3.73,3.71,0,41.5,41.5
2020-09-21 08:16:34.5343,172.8,71,41.5,41.09,36,19.93,6,16780,26.1,3.7,41.5,41.5
2020-09-21 08:16:34.7872,172.8,71,41.5,41.09,36,19.93,7,16780,26,3.7,41.5,41.5
2020-09-21 08:16:35.0400,172.8,71,41.5,41.09,36,19.93,1,729.9,22.6,23.5,41.5,41.5
2020-09-21 08:16:35.2928,172.8,71,41.5,41.09,36,19.93,2,729.2,23,24,41.5,41.5
2020-09-21 08:16:35.5457,172.8,71,41.5,41.09,36,19.9,61,732.7,725.4,0,41.5,41.5
2020-09-21 08:16:35.7985,172.8,71,41.5,41.09,36,19.93,62,425,425,0,41.5,41.5
2020-09-21 08:16:36.0514,172.8,71,41.5,41.09,36.1,19.92,64,26.1,26.4,0,41.5,41.5
2020-09-21 08:16:36.3042,172.8,71,41.5,41.09,36.1,19.93,3,729.9,22.6,23,41.5,41.5
2020-09-21 08:16:36.5525,172.8,71,41.5,41.09,36,19.93,4,729.5,23,23,41.5,41.5
2020-09-21 08:16:36.8000,172.8,71,41.5,41.09,35.9,19.93,65,16780,16790,0,41.5,41.5
2020-09-21 08:16:37.0475,172.8,71,41.5,41.09,36,19.92,66,5230,5230,0,41.5,41.5
2020-09-21 08:16:37.2950,172.8,71,41.5,41.09,36.1,19.93,1,729.9,22.6,23.5,41.5,41.5
2020-09-21 08:16:37.5466,172.8,71,41.5,41.09,36.1,19.93,2,729.5,23,24,41.5,41.5
2020-09-21 08:16:37.7989,172.8,71,41.5,41.09,36,19.93,65,16780,16790,0,41.5,41.5
2020-09-21 08:16:38.0512,172.8,71.1,41.5,41.15,36,19.93,51,3.73,3.71,0,41.5,41.5
2020-09-21 08:16:38.3035,172.8,71.1,41.5,41.15,36,19.93,63,50,50,0,41.5,41.5
2020-09-21 08:16:38.5519,172.8,71.1,41.5,41.15,36.1,19.94,67,26.1,26,0,41.5,41.5
2020-09-21 08:16:38.7994,172.8,71.1,41.5,41.15,36.1,19.94,52,3.73,3.71,0,41.5,41.5
2020-09-21 08:16:39.0469,172.8,71.1,41.5,41.15,36,19.93,6,16780,26.1,3.7,41.5,41.5
2020-09-21 08:16:39.2944,172.8,71.1,41.5,41.15,36,19.93,7,16780,26,3.7,41.5,41.5
2020-09-21 08:16:39.5420,172.8,71.1,41.5,41.15,36,19.92,1,729.9,22.6,23.5,41.5,41.5
2020-09-21 08:16:39.7895,172.8,71.1,41.5,41.15,36.1,19.93,2,729.5,23,24,41.5,41.5
2020-09-21 08:16:40.0370,172.8,71.1,41.5,41.15,36.1,19.93,61,732.7,725.6,0,41.5,41.5
2020-09-21 08:16:40.2845,172.8,71.1,41.5,41.15,36,19.93,62,425,425,0,41.5,41.5
2020-09-21 08:16:40.5321,172.8,71.1,41.5,41.15,36,19.94,64,26.1,26.4,0,41.5,41.5
2020-09-21 08:16:40.7797,172.8,71.1,41.5,41.15,36,19.93,3,729.9,22.6,23,41.5,41.5
2020-09-21 08:16:41.0273,172.8,71.1,41.5,41.15,36.1,19.93,4,729.5,23,23,41.5,41.5
2020-09-21 08:16:41.2750,172.8,71.1,41.5,41.15,36,19.93,65,16780,16790,0,41.5,41.5
2020-09-21 08:16:41.5248,172.8,71.1,41.5,41.15,36,19.93,66,5230,5240,0,41.5,41.5
2020-09-21 08:16:41.7775,172.8,71.1,41.5,41.15,36,19.93,1,729.9,22.6,23.5,41.5,41.5
2020-09-21 08:16:42.0303,172.8,71.1,41.5,41.15,36,19.93,2,729.5,23,24,41.5,41.5
2020-09-21 08:16:42.2830,172.8,71.1,41.5,41.15,36,19.92,65,16780,16780,0,41.5,41.5
2020-09-21 08:16:42.5338,172.8,71.1,41.5,41.15,36,19.93,51,3.73,3.71,0,41.5,41.5
2020-09-21 08:16:42.7814,172.8,71.1,41.5,41.15,36.1,19.92,63,50,50,0,41.5,41.5
2020-09-21 08:16:43.0290,172.8,71.1,41.5,41.15,36.1,19.93,67,26.1,26,0,41.5,41.5
2020-09-21 08:16:43.2767,172.8,71.1,41.5,41.15,36.1,19.92,52,3.73,3.71,0,41.5,41.5
2020-09-21 08:16:43.5243,172.8,71.1,41.5,41.15,36,19.93,6,16780,26.1,3.7,41.5,41.5
2020-09-21 08:16:43.7719,172.8,71.1,41.5,41.15,36,19.93,7,16790,26,3.7,41.5,41.5
2020-09-21 08:16:44.0194,172.8,71.1,41.5,41.15,36.1,19.93,1,730.1,22.6,23.5,41.5,41.5
2020-09-21 08:16:44.2670,172.8,71.1,41.5,41.15,36.1,19.93,2,729.5,23,24,41.5,41.5
2020-09-21 08:16:44.5150,172.8,71.1,41.5,41.15,36,19.93,61,732.8,725.6,0,41.5,41.5
2020-09-21 08:16:44.7677,172.8,71.1,41.5,41.15,36,19.93,62,425,425,0,41.5,41.5
2020-09-21 08:16:45.0205,172.8,71.1,41.5,41.15,36,19.93,64,26,26.3,0,41.5,41.5
2020-09-21 08:16:45.2732,172.8,71.1,41.5,41.15,36.1,19.94,3,730.1,22.6,23,41.5,41.5
2020-09-21 08:16:45.5258,172.8,71.1,41.5,41.15,36.1,19.93,4,729.5,23,23,41.5,41.5
2020-09-21 08:16:45.7753,172.8,71.1,41.5,41.15,36.1,19.92,65,16780,16790,0,41.5,41.5
2020-09-21 08:16:46.0248,172.8,71.1,41.5,41.15,36,19.92,66,5240,5240,0,41.5,41.5
2020-09-21 08:16:46.2743,172.8,71.1,41.5,41.15,36,19.93,1,730.1,22.6,23.5,41.5,41.5
2020-09-21 08:16:46.5238,172.8,71.1,41.5,41.15,36.1,19.94,2,729.5,23,24,41.5,41.5
2020-09-21 08:16:46.7733,172.8,71.1,41.5,41.15,36.1,19.93,65,16780,16790,0,41.5,41.5
2020-09-21 08:16:47.0229,172.8,71.1,41.5,41.15,36.1,19.93,51,3.73,3.71,0,41.5,41.5
2020-09-21 08:16:47.2724,172.8,71.1,41.5,41.15,36,19.93,63,50,50,0,41.5,41.5
2020-09-21 08:16:47.5220,172.8,71.1,41.5,41.15,36,19.84,67,26.1,26,0,41.5,41.5
2020-09-21 08:16:47.7724,172.8,71.1,41.5,41.15,36,19.93,52,3.73,3.71,0,41.5,41.5
2020-09-21 08:16:48.0252,172.8,71.1,41.5,41.15,36,19.93,6,16790,26.1,3.7,41.5,41.5
2020-09-21 08:16:48.2781,172.8,71.1,41.5,41.15,36,19.93,7,16790,26,3.7,41.5,41.5
2020-09-21 08:16:48.5309,172.8,71.1,41.5,41.15,36,19.93,1,730.1,22.6,23.5,41.5,41.5
2020-09-21 08:16:48.7837,172.8,71.1,41.5,41.15,36,19.93,2,729.5,23,24,41.5,41.5
2020-09-21 08:16:49.0319,172.8,71.1,41.5,41.15,36,19.93,61,732.9,725.8,0,41.5,41.5
2020-09-21 08:16:49.2795,172.8,71.1,41.5,41.15,36,19.91,62,425,425,0,41.5,41.5
2020-09-21 08:16:49.5270,172.8,71.1,41.5,41.15,36,19.92,64,26.1,26.4,0,41.5,41.5
2020-09-21 08:16:49.7745,172.8,71.1,41.5,41.15,36.1,19.93,3,730.1,22.6,23,41.5,41.5
2020-09-21 08:16:50.0257,172.8,71.1,41.5,41.15,36.1,19.92,4,729.5,23,23,41.5,41.5
2020-09-21 08:16:50.2773,172.8,71.1,41.5,41.15,36,19.93,65,16790,16790,0,41.5,41.5
2020-09-21 08:16:50.5288,172.8,71.1,41.5,41.15,35.9,19.93,66,5230,5230,0,41.5,41.5
2020-09-21 08:16:50.7804,172.8,71.1,41.5,41.15,36.1,19.93,1,730,22.6,23.5,41.5,41.5
2020-09-21 08:16:51.0321,172.8,71.1,41.5,41.15,36.1,19.93,2,729.6,23,24,41.5,41.5
2020-09-21 08:16:51.2838,172.8,71.1,41.5,41.15,36.1,19.93,65,16790,16790,0,41.5,41.5
2020-09-21 08:16:51.5356,172.8,71.1,41.5,41.15,36,19.93,51,3.73,3.71,0,41.5,41.5
2020-09-21 08:16:51.7873,172.8,71.1,41.5,41.15,35.9,19.93,63,50,50,0,41.5,41.5
2020-09-21 08:16:52.0374,172.8,71.1,41.5,41.15,36.1,19.93,67,26.1,26,0,41.5,41.5
2020-09-21 08:16:52.2849,172.8,71.1,41.5,41.15,36.1,19.93,52,3.73,3.71,0,41.5,41.5
2020-09-21 08:16:52.5324,172.8,71.1,41.5,41.15,36.1,19.93,6,16790,26.1,3.7,41.5,41.5
2020-09-21 08:16:52.7800,172.8,71.1,41.5,41.15,36,19.93,7,16790,26,3.7,41.5,41.5
2020-09-21 08:16:53.0295,172.8,71.1,41.5,41.15,36,19.93,1,730,22.6,23.5,41.5,41.5
2020-09-21 08:16:53.2814,172.8,71.1,41.5,41.15,36.1,19.93,2,729.6,23,24,41.5,41.5
2020-09-21 08:16:53.5334,172.8,71.1,41.5,41.15,36.1,19.93,61,732.9,725.7,0,41.5,41.5
2020-09-21 08:16:53.7853,172.8,71.1,41.5,41.15,36.1,19.92,62,425,425,0,41.5,41.5
2020-09-21 08:16:54.0356,172.8,71.2,41.5,41.2,36,19.93,64,26,26.3,0,41.5,41.5
2020-09-21 08:16:54.2832,172.8,71.2,41.5,41.2,36,19.92,3,730,22.6,23,41.5,41.5
2020-09-21 08:16:54.5308,172.8,71.2,41.5,41.2,36,19.93,4,729.6,23,23,41.5,41.5
2020-09-21 08:16:54.7784,172.8,71.2,41.5,41.2,36.1,19.93,65,16790,16790,0,41.5,41.5
2020-09-21 08:16:55.0265,172.8,71.2,41.5,41.2,36,19.93,66,5230,5240,0,41.5,41.5
2020-09-21 08:16:55.2752,172.8,71.2,41.5,41.2,36.1,19.93,1,730,22.6,23.5,41.5,41.5
2020-09-21 08:16:55.5239,172.8,71.2,41.5,41.2,36.1,19.92,2,729.6,23,24,41.5,41.5
2020-09-21 08:16:55.7726,172.8,71.2,41.5,41.2,36,19.92,65,16780,16780,0,41.5,41.5
2020-09-21 08:16:56.0212,172.8,71.2,41.5,41.2,36,19.92,51,3.73,3.71,0,41.5,41.5
2020-09-21 08:16:56.2687,172.8,71.2,41.5,41.2,36,19.93,63,50,50,0,41.5,41.5
2020-09-21 08:16:56.5163,172.8,71.2,41.5,41.2,36.1,19.93,67,26.1,26,0,41.5,41.5
2020-09-21 08:16:56.7638,172.8,71.2,41.5,41.2,36.1,19.93,52,3.73,3.71,0,41.5,41.5
2020-09-21 08:16:57.0113,172.8,71.2,41.5,41.2,36,19.92,6,16790,26.1,3.7,41.5,41.5
2020-09-21 08:16:57.2602,172.8,71.2,41.5,41.2,36,19.93,7,16790,26,3.7,41.5,41.5
2020-09-21 08:16:57.5130,172.8,71.2,41.5,41.2,36,19.93,1,730,22.6,23.5,41.5,41.5
2020-09-21 08:16:57.7657,172.8,71.2,41.5,41.2,36.1,19.93,2,729.6,23,24,41.5,41.5
2020-09-21 08:16:58.0184,172.8,71.2,41.5,41.2,36.1,19.93,61,733,725.7,0,41.5,41.5
2020-09-21 08:16:58.2699,172.8,71.2,41.5,41.2,36,19.92,62,425,425,0,41.5,41.5
2020-09-21 08:16:58.5175,172.8,71.2,41.5,41.2,35.9,19.95,64,26,26.3,0,41.5,41.5
2020-09-21 08:16:58.7651,172.8,71.2,41.5,41.2,36,19.93,3,730.1,22.6,23,41.5,41.5
2020-09-21 08:16:59.0126,172.8,71.3,41.5,41.26,36.1,19.93,4,729.7,23,23,41.5,41.5
2020-09-21 08:16:59.2606,172.8,71.3,41.5,41.26,36.1,19.93,65,16790,16790,0,41.5,41.5
2020-09-21 08:16:59.5095,172.8,71.3,41.5,41.26,36,19.92,66,5240,5240,0,41.5,41.5
2020-09-21 08:16:59.7585,172.8,71.3,41.5,41.26,36,19.93,1,730.1,22.6,23.5,41.5,41.5
2020-09-21 08:17:00.0074,172.8,71.3,41.5,41.26,36,19.93,2,729.7,23,24,41.5,41.5
2020-09-21 08:17:00.2564,172.8,71.3,41.5,41.26,36.1,19.93,65,16790,16790,0,41.5,41.5
2020-09-21 08:17:00.5090,172.8,71.3,41.5,41.26,36.1,19.93,51,3.73,3.71,0,41.5,41.5
2020-09-21 08:17:00.7617,172.8,71.3,41.5,41.26,36,19.93,63,50,50,0,41.5,41.5
2020-09-21 08:17:01.0144,172.8,71.3,41.5,41.26,36,19.93,67,26.2,26.1,0,41.5,41.5
2020-09-21 08:17:01.2671,172.8,71.3,41.5,41.26,36,19.93,52,3.73,3.71,0,41.5,41.5
2020-09-21 08:17:01.5198,172.8,71.3,41.5,41.26,36.1,19.93,6,16790,26.2,3.7,41.5,41.5
2020-09-21 08:17:01.7725,172.8,71.3,41.5,41.26,36,19.93,7,16790,26.1,3.7,41.5,41.5
2020-09-21 08:17:02.0253,172.8,71.3,41.5,41.26,36,19.93,1,730.1,22.6,23.5,41.5,41.5
2020-09-21 08:17:02.2780,172.8,71.3,41.5,41.26,36.1,19.93,2,729.7,23,24,41.5,41.5
2020-09-21 08:17:02.5308,172.8,71.3,41.5,41.26,36.1,19.92,61,733.1,725.8,0,41.5,41.5
2020-09-21 08:17:02.7837,172.8,71.3,41.5,41.26,36,19.94,62,425,425,0,41.5,41.5
2020-09-21 08:17:03.0365,172.8,71.3,41.5,41.26,36,19.93,64,26,26.3,0,41.5,41.5
2020-09-21 08:17:03.2893,172.8,71.3,41.5,41.26,36,19.93,3,730.1,22.6,23,41.5,41.5
2020-09-21 08:17:03.5376,172.8,71.3,41.5,41.26,36.1,19.93,4,729.7,23,23,41.5,41.5
2020-09-21 08:17:03.7852,172.8,71.3,41.5,41.26,36.1,19.92,65,16790,16790,0,41.5,41.5
2020-09-21 08:17:04.0328,172.8,71.3,41.5,41.26,36,19.93,66,5240,5240,0,41.5,41.5
2020-09-21 08:17:04.2803,172.8,71.3,41.5,41.26,36,19.92,1,730.1,22.6,23.5,41.5,41.5
2020-09-21 08:17:04.5279,172.8,71.3,41.5,41.26,36,19.93,2,729.7,23,24,41.5,41.5
2020-09-21 08:17:04.7756,172.8,71.3,41.5,41.26,36.1,19.93,65,16790,16790,0,41.5,41.5
2020-09-21 08:17:05.0232,172.8,71.3,41.5,41.26,36.1,19.93,51,3.73,3.71,0,41.5,41.5
2020-09-21 08:17:05.2708,172.8,71.3,41.5,41.26,36,19.93,63,50,50,0,41.5,41.5
2020-09-21 08:17:05.5184,172.8,71.3,41.5,41.26,35.9,19.93,67,26.2,26.1,0,41.5,41.5
2020-09-21 08:17:05.7659,172.8,71.3,41.5,41.26,36,19.93,52,3.73,3.71,0,41.5,41.5
2020-09-21 08:17:06.0134,172.8,71.3,41.5,41.26,36.1,19.93,6,16790,26.2,3.7,41.5,41.5
2020-09-21 08:17:06.2609,172.8,71.3,41.5,41.26,36.1,19.93,7,16790,26.1,3.7,41.5,41.5
2020-09-21 08:17:06.5084,172.8,71.3,41.5,41.26,36,19.93,1,730.3,22.6,23.5,41.5,41.5
2020-09-21 08:17:06.7559,172.8,71.3,41.5,41.26,36,19.93,2,729.8,23,24,41.5,41.5
2020-09-21 08:17:07.0034,172.8,71.3,41.5,41.26,36,19.93,61,733.1,725.9,0,41.5,41.5
2020-09-21 08:17:07.2510,172.8,71.3,41.5,41.26,36.1,19.92,62,425,425,0,41.5,41.5
2020-09-21 08:17:07.5002,172.8,71.3,41.5,41.26,36.1,19.92,64,26,26.3,0,41.5,41.5
2020-09-21 08:17:07.7512,172.8,71.3,41.5,41.26,36,19.93,3,730.3,22.6,23,41.5,41.5
2020-09-21 08:17:08.0023,172.8,71.3,41.5,41.26,36.1,19.93,4,729.8,23,23,41.5,41.5
2020-09-21 08:17:08.2534,172.8,71.3,41.5,41.26,36,19.93,65,16790,16790,0,41.5,41.5
2020-09-21 08:17:08.5051,172.8,71.3,41.5,41.26,36,19.93,66,5250,5240,0,41.5,41.5
2020-09-21 08:17:08.7578,172.8,71.3,41.5,41.26,36,19.93,1,730.3,22.6,23.5,41.5,41.5
2020-09-21 08:17:09.0104,172.8,71.3,41.5,41.26,36.1,19.92,2,729.8,23,24,41.5,41.5
2020-09-21 08:17:09.2631,172.8,71.3,41.5,41.26,36.1,19.92,65,16790,16790,0,41.5,41.5
2020-09-21 08:17:09.5134,172.8,71.3,41.5,41.26,36.1,19.93,51,3.73,3.71,0,41.5,41.5
2020-09-21 08:17:09.7610,172.8,71.3,41.5,41.26,36,19.93,63,50,50,0,41.5,41.5
2020-09-21 08:17:10.0085,172.8,71.3,41.5,41.26,36,19.92,67,26.2,26.1,0,41.5,41.5
2020-09-21 08:17:10.2561,172.8,71.3,41.5,41.26,36.1,19.93,52,3.73,3.71,0,41.5,41.5
2020-09-21 08:17:10.5037,172.8,71.3,41.5,41.26,36.1,19.93,6,16790,26.2,3.7,41.5,41.5
2020-09-21 08:17:10.7513,172.8,71.3,41.5,41.26,36,19.93,7,16790,26.1,3.7,41.5,41.5
2020-09-21 08:17:10.9989,172.8,71.3,41.5,41.26,35.9,19.93,1,730.3,22.6,23.5,41.5,41.5
2020-09-21 08:17:11.2466,172.8,71.3,41.5,41.26,36,19.93,2,729.8,23,24,41.5,41.5
2020-09-21 08:17:11.4942,172.8,71.3,41.5,41.26,36.1,19.93,61,733.1,725.8,0,41.5,41.5
2020-09-21 08:17:11.7419,172.8,71.3,41.5,41.26,36.1,19.93,62,425,425,0,41.5,41.5
2020-09-21 08:17:11.9945,172.8,71.3,41.5,41.26,36,19.93,64,26.1,26.4,0,41.5,41.5
2020-09-21 08:17:12.2471,172.8,71.3,41.5,41.26,36,19.93,3,730.3,22.6,23,41.5,41.5
2020-09-21 08:17:12.4997,172.8,71.3,41.5,41.26,36,19.92,4,729.8,23,23,41.5,41.5
2020-09-21 08:17:12.7523,172.8,71.3,41.5,41.26,36,19.93,65,16790,16790,0,41.5,41.5
2020-09-21 08:17:13.0048,172.8,71.3,41.5,41.26,36.1,19.93,66,5240,5240,0,41.5,41.5
2020-09-21 08:17:13.2573,172.8,71.3,41.5,41.26,36,19.93,1,730.3,22.6,23.5,41.5,41.5
2020-09-21 08:17:13.5098,172.8,71.3,41.5,41.26,36,19.92,2,729.8,23,24,41.5,41.5
2020-09-21 08:17:13.7623,172.8,71.3,41.5,41.26,36,19.93,65,16790,16790,0,41.5,41.5
2020-09-21 08:17:14.0132,172.8,71.3,41.5,41.26,36,19.93,51,3.73,3.71,0,41.5,41.5
2020-09-21 08:17:14.2638,172.8,71.3,41.5,41.26,36.1,19.93,63,50,50,0,41.5,41.5
2020-09-21 08:17:14.5144,172.8,71.3,41.5,41.26,36,19.92,67,26.2,26.1,0,41.5,41.5
2020-09-21 08:17:14.7650,172.8,71.3,41.5,41.26,36,19.94,52,3.74,3.71,0,41.5,41.5
2020-09-21 08:17:15.0158,172.8,71.3,41.5,41.26,36.1,19.93,6,16790,26.2,3.7,41.5,41.5
2020-09-21 08:17:15.2685,172.8,71.3,41.5,41.26,36,19.93,7,16790,26.1,3.7,41.5,41.5
2020-09-21 08:17:15.5213,172.8,71.3,41.5,41.26,36,19.93,1,730.3,22.6,23.5,41.5,41.5
2020-09-21 08:17:15.7740,172.8,71.3,41.5,41.26,36.1,19.93,2,729.8,23,24,41.5,41.5
2020-09-21 08:17:16.0264,172.8,71.3,41.5,41.26,36.1,19.93,61,733.2,725.9,0,41.5,41.5
2020-09-21 08:17:16.2752,172.8,71.3,41.5,41.26,36.1,19.92,62,425,425,0,41.5,41.5
2020-09-21 08:17:16.5240,172.8,71.3,41.5,41.26,36.1,19.93,64,26,26.4,0,41.5,41.5
2020-09-21 08:17:16.7728,172.8,71.3,41.5,41.26,35.9,19.93,3,730.3,22.6,23,41.5,41.5
2020-09-21 08:17:17.0218,172.8,71.3,41.5,41.26,36.1,19.93,4,729.8,23,23,41.5,41.5
2020-09-21 08:17:17.2744,172.8,71.3,41.5,41.26,36.1,19.93,65,16790,16780,0,41.5,41.5
2020-09-21 08:17:17.5270,172.8,71.3,41.5,41.26,36.1,19.93,66,5240,5240,0,41.5,41.5
2020-09-21 08:17:17.7797,172.8,71.3,41.5,41.26,36,19.93,1,730.3,22.6,23.5,41.5,41.5
2020-09-21 08:17:18.0322,172.8,71.3,41.5,41.26,36,19.93,2,729.8,23,24,41.5,41.5
2020-09-21 08:17:18.2833,172.8,71.3,41.5,41.26,36,19.93,65,16790,16790,0,41.5,41.5
2020-09-21 08:17:18.5345,172.8,71.3,41.5,41.26,36.1,19.93,51,3.73,3.71,0,41.5,41.5
2020-09-21 08:17:18.7856,172.8,71.3,41.5,41.26,36.1,19.93,63,50,50,0,41.5,41.5
2020-09-21 08:17:19.0368,172.8,71.4,41.5,41.32,36,19.93,67,26.2,26.1,0,41.5,41.5
2020-09-21 08:17:19.2855,172.8,71.4,41.5,41.32,36,19.93,52,3.74,3.71,0,41.5,41.5
2020-09-21 08:17:19.5331,172.8,71.4,41.5,41.32,36,19.93,6,16790,26.2,3.7,41.5,41.5
2020-09-21 08:17:19.7806,172.8,71.4,41.5,41.32,36.1,19.93,7,16790,26.1,3.7,41.5,41.5
2020-09-21 08:17:20.0282,172.8,71.4,41.5,41.32,36.1,19.93,1,730.3,22.6,23.5,41.5,41.5
2020-09-21 08:17:20.2786,172.8,71.4,41.5,41.32,36,19.93,2,730,23,24,41.5,41.5
2020-09-21 08:17:20.5301,172.8,71.4,41.5,41.32,36,19.93,61,733.4,725.9,0,41.5,41.5
2020-09-21 08:17:20.7817,172.8,71.4,41.5,41.32,36.1,19.93,62,425,425,0,41.5,41.5
2020-09-21 08:17:21.0332,172.8,71.4,41.5,41.32,36,19.93,64,26,26.3,0,41.5,41.5
2020-09-21 08:17:21.2822,172.8,71.4,41.5,41.32,36,19.92,3,730.3,22.6,23,41.5,41.5
2020-09-21 08:17:21.5298,172.8,71.4,41.5,41.32,36.1,19.92,4,730,23,23,41.5,41.5
2020-09-21 08:17:21.7774,172.8,71.4,41.5,41.32,36.1,19.93,65,16790,16790,0,41.5,41.5
2020-09-21 08:17:22.0251,172.8,71.5,41.5,41.38,36.1,19.93,66,5240,5240,0,41.5,41.5
2020-09-21 08:17:22.2741,172.8,71.5,41.5,41.38,36,19.95,1,730.3,22.6,23.5,41.5,41.5
2020-09-21 08:17:22.5268,172.8,71.5,41.5,41.38,36,19.93,2,730,23,24,41.5,41.5
2020-09-21 08:17:22.7795,172.8,71.5,41.5,41.38,36.1,19.93,65,16790,16790,0,41.5,41.5
2020-09-21 08:17:23.0321,172.8,71.5,41.5,41.38,36.1,19.93,51,3.73,3.71,0,41.5,41.5
2020-09-21 08:17:23.2848,172.8,71.5,41.5,41.38,36,19.92,63,50,50,0,41.5,41.5
2020-09-21 08:17:23.5346,172.8,71.5,41.5,41.38,36,19.93,67,26.2,26.1,0,41.5,41.5
2020-09-21 08:17:23.7839,172.8,71.5,41.5,41.38,36,19.93,52,3.74,3.71,0,41.5,41.5
2020-09-21 08:17:24.0333,172.8,71.5,41.5,41.38,36.1,19.93,6,16790,26.2,3.7,41.5,41.5
2020-09-21 08:17:24.2826,172.8,71.5,41.5,41.38,36.1,19.93,7,16790,26.1,3.7,41.5,41.5
2020-09-21 08:17:24.5336,172.8,71.5,41.5,41.38,36.1,19.93,1,730.3,22.6,23.5,41.5,41.5
2020-09-21 08:17:24.7865,172.8,71.5,41.5,41.38,36,19.92,2,730,23,24,41.5,41.5
2020-09-21 08:17:25.0393,172.8,71.5,41.5,41.38,36,19.93,61,733.4,726.1,0,41.5,41.5
2020-09-21 08:17:25.2922,172.8,71.5,41.5,41.38,36.1,19.93,62,425,425,0,41.5,41.5
2020-09-21 08:17:25.5426,172.8,71.5,41.5,41.38,36.1,19.94,64,26,26.3,0,41.5,41.5
2020-09-21 08:17:25.7902,172.8,71.5,41.5,41.38,36.1,19.93,3,730.3,22.6,23,41.5,41.5
