Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:17:26.0379,172.8,71.5,41.5,41.38,36,19.93,4,730,23,23,41.5,41.5
2020-09-21 08:17:26.2856,172.8,71.5,41.5,41.38,36.1,19.93,65,16790,16790,0,41.5,41.5
2020-09-21 08:17:26.5334,172.8,71.5,41.5,41.38,36.1,19.93,66,5250,5240,0,41.5,41.5
2020-09-21 08:17:26.7817,172.8,71.5,41.5,41.38,36.1,19.93,1,730.4,22.6,23.5,41.5,41.5
2020-09-21 08:17:27.0301,172.8,71.5,41.5,41.38,36.1,19.92,2,729.9,23,24,41.5,41.5
2020-09-21 08:17:27.2784,172.8,71.5,41.5,41.38,36,19.92,65,16790,16780,0,41.5,41.5
2020-09-21 08:17:27.5276,172.8,71.5,41.5,41.38,36,19.93,51,3.73,3.71,0,41.5,41.5
2020-09-21 08:17:27.7803,172.8,71.5,41.5,41.38,36,19.92,63,50,50,0,41.5,41.5
2020-09-21 08:17:28.0330,172.8,71.5,41.5,41.38,36,19.93,67,26.2,26.1,0,41.5,41.5
2020-09-21 08:17:28.2857,172.8,71.5,41.5,41.38,36,19.93,52,3.74,3.71,0,41.5,41.5
2020-09-21 08:17:28.5381,172.8,71.5,41.5,41.38,36.1,19.93,6,16790,26.2,3.7,41.5,41.5
2020-09-21 08:17:28.7856,172.8,71.5,41.5,41.38,36.1,19.93,7,16790,26.1,3.7,41.5,41.5
2020-09-21 08:17:29.0331,172.8,71.5,41.5,41.38,36,19.94,1,730.4,22.6,23.5,41.5,41.5
2020-09-21 08:17:29.2807,172.8,71.5,41.5,41.38,36,19.93,2,729.9,23,24,41.5,41.5
2020-09-21 08:17:29.5282,172.8,71.5,41.5,41.38,36,19.93,61,733.3,726.1,0,41.5,41.5
2020-09-21 08:17:29.7757,172.8,71.5,41.5,41.38,36.1,19.92,62,425,425,0,41.5,41.5
2020-09-21 08:17:30.0233,172.8,71.5,41.5,41.38,36.1,19.93,64,26,26.3,0,41.5,41.5
2020-09-21 08:17:30.2708,172.8,71.5,41.5,41.38,36,19.93,3,730.4,22.6,23,41.5,41.5
2020-09-21 08:17:30.5184,172.8,71.5,41.5,41.38,35.9,19.93,4,729.9,23,23,41.5,41.5
2020-09-21 08:17:30.7694,172.8,71.5,41.5,41.38,36.1,19.93,65,16790,16790,0,41.5,41.5
2020-09-21 08:17:31.0222,172.8,71.5,41.5,41.38,36.1,19.93,66,5240,5240,0,41.5,41.5
2020-09-21 08:17:31.2750,172.8,71.5,41.5,41.38,36.1,19.93,1,730.4,22.6,23.5,41.5,41.5
2020-09-21 08:17:31.5277,172.8,71.5,41.5,41.38,36,19.93,2,729.9,23,24,41.5,41.5
2020-09-21 08:17:31.7791,172.8,71.5,41.5,41.38,36,19.93,65,16790,16790,0,41.5,41.5
2020-09-21 08:17:32.0266,172.8,71.5,41.5,41.38,36.1,19.93,51,3.73,3.71,0,41.5,41.5
2020-09-21 08:17:32.2741,172.8,71.5,41.5,41.38,36.1,19.93,63,50,50,0,41.5,41.5
2020-09-21 08:17:32.5217,172.8,71.5,41.5,41.38,36,19.93,67,26.2,26.1,0,41.5,41.5
2020-09-21 08:17:32.7692,172.8,71.5,41.5,41.38,36,19.93,52,3.74,3.71,0,41.5,41.5
2020-09-21 08:17:33.0182,172.8,71.6,41.5,41.44,36,19.92,6,16790,26.2,3.7,41.5,41.5
2020-09-21 08:17:33.2689,172.8,71.6,41.5,41.44,36.1,19.93,7,16790,26.1,3.7,41.5,41.5
2020-09-21 08:17:33.5196,172.8,71.6,41.5,41.44,36.1,19.93,1,730.4,22.6,23.5,41.5,41.5
2020-09-21 08:17:33.7704,172.8,71.6,41.5,41.44,36,19.93,2,729.9,23,24,41.5,41.5
2020-09-21 08:17:34.0197,172.8,71.6,41.5,41.44,36.1,19.93,61,733.4,726.2,0,41.5,41.5
2020-09-21 08:17:34.2673,172.8,71.6,41.5,41.44,36,19.93,62,425,425,0,41.5,41.5
2020-09-21 08:17:34.5148,172.8,71.6,41.5,41.44,36,19.93,64,26,26.3,0,41.5,41.5
2020-09-21 08:17:34.7624,172.8,71.6,41.5,41.44,36,19.93,3,730.7,22.6,23,41.5,41.5
2020-09-21 08:17:35.0121,172.8,71.6,41.5,41.44,36.1,19.93,4,730,23,23,41.5,41.5
2020-09-21 08:17:35.2647,172.8,71.6,41.5,41.44,36.1,19.92,65,16790,16790,0,41.5,41.5
2020-09-21 08:17:35.5172,172.8,71.6,41.5,41.44,36.1,19.93,66,5240,5240,0,41.5,41.5
2020-09-21 08:17:35.7697,172.8,71.6,41.5,41.44,36,19.9,1,730.7,22.6,23.5,41.5,41.5
2020-09-21 08:17:36.0219,172.8,71.6,41.5,41.44,36,19.93,2,730,23,24,41.5,41.5
2020-09-21 08:17:36.2701,172.8,71.6,41.5,41.44,36.1,19.93,65,16790,16790,0,41.5,41.5
2020-09-21 08:17:36.5184,172.8,71.6,41.5,41.44,36.1,19.93,51,3.74,3.71,0,41.5,41.5
2020-09-21 08:17:36.7666,172.8,71.6,41.5,41.44,36.1,19.93,63,50,50,0,41.5,41.5
2020-09-21 08:17:37.0148,172.8,71.6,41.5,41.44,35.9,19.93,67,26.2,26.1,0,41.5,41.5
2020-09-21 08:17:37.2661,172.8,71.6,41.5,41.44,36,19.93,52,3.74,3.71,0,41.5,41.5
2020-09-21 08:17:37.5189,172.8,71.6,41.5,41.44,36,19.93,6,16790,26.2,3.7,41.5,41.5
2020-09-21 08:17:37.7717,172.8,71.6,41.5,41.44,36.1,19.93,7,16790,26.1,3.7,41.5,41.5
2020-09-21 08:17:38.0245,172.8,71.6,41.75,41.44,36,19.93,1,730.7,22.6,23.5,41.5,41.5
2020-09-21 08:17:38.2758,172.8,71.6,41.75,41.44,36,19.93,2,730,23,24,41.5,41.5
2020-09-21 08:17:38.5233,172.8,71.6,41.75,41.44,36,19.92,61,733.5,726.2,0,41.5,41.5
2020-09-21 08:17:38.7708,172.8,71.6,41.75,41.44,36.1,19.93,62,425,425,0,41.5,41.5
2020-09-21 08:17:39.0184,172.8,71.6,41.75,41.44,36.1,19.93,64,26.1,26.4,0,41.5,41.5
2020-09-21 08:17:39.2659,172.8,71.6,41.75,41.44,36,19.92,3,730.7,22.6,23,41.5,41.5
2020-09-21 08:17:39.5134,172.8,71.6,41.75,41.44,36,19.93,4,730,23,23,41.5,41.5
2020-09-21 08:17:39.7610,172.8,71.6,41.75,41.44,36,19.92,65,16780,16790,0,41.5,41.5
2020-09-21 08:17:40.0085,172.8,71.8,41.75,41.55,36.1,19.93,66,5230,5230,0,41.5,41.5
2020-09-21 08:17:40.2560,172.8,71.8,41.75,41.55,36,19.93,1,730.7,22.6,23.5,41.5,41.5
2020-09-21 08:17:40.5058,172.8,71.8,41.75,41.55,36,19.93,2,730,23,24,41.5,41.5
2020-09-21 08:17:40.7559,172.8,71.8,41.75,41.55,36,19.93,65,16780,16790,0,41.5,41.5
2020-09-21 08:17:41.0060,172.8,71.8,41.75,41.55,36,19.93,51,3.74,3.71,0,41.5,41.5
2020-09-21 08:17:41.2560,172.8,71.8,41.75,41.55,36,19.93,63,50,50,0,41.5,41.5
2020-09-21 08:17:41.5085,172.8,71.8,41.75,41.55,36,19.94,67,26.2,26.1,0,42,41.5
2020-09-21 08:17:41.7615,172.8,71.8,41.75,41.55,36.1,19.93,52,3.74,3.71,0,42,41.5
2020-09-21 08:17:42.0145,172.8,71.8,41.75,41.55,36.1,19.95,6,16770,26.2,3.7,42,41.5
2020-09-21 08:17:42.2674,172.8,71.8,41.75,41.55,36,19.93,7,16790,26.1,3.7,42,41.5
2020-09-21 08:17:42.5159,172.8,71.8,41.75,41.55,36,19.93,1,730.8,22.6,23.5,42,41.5
2020-09-21 08:17:42.7634,172.8,71.8,41.75,41.55,36,19.92,2,730.2,23,24,42,41.5
2020-09-21 08:17:43.0110,172.8,71.8,41.75,41.55,36.1,19.93,61,733.4,726.2,0,42,41.5
2020-09-21 08:17:43.2585,172.8,71.8,41.75,41.55,36.1,19.94,62,425,425,0,42,41.5
2020-09-21 08:17:43.5060,172.8,71.8,41.75,41.55,36,19.93,64,26,26.4,0,42,41.5
2020-09-21 08:17:43.7536,172.8,71.8,41.75,41.55,35.9,19.93,3,730.8,22.6,23,42,41.5
2020-09-21 08:17:44.0011,172.8,71.8,41.75,41.55,36,19.93,4,730.2,23,23,42,41.5
2020-09-21 08:17:44.2487,172.8,71.8,41.75,41.55,36.1,19.92,65,16770,16800,0,42,41.5
2020-09-21 08:17:44.4986,172.8,71.8,41.75,41.55,36.1,19.93,66,5240,5240,0,42,41.5
2020-09-21 08:17:44.7512,172.8,71.8,41.75,41.55,36,19.89,1,730.8,22.6,23.5,42,41.5
2020-09-21 08:17:45.0038,172.8,71.8,41.75,41.55,36,19.93,2,730.2,23,24,42,41.5
2020-09-21 08:17:45.2564,172.8,71.8,41.75,41.55,36,19.93,65,16770,16800,0,42,41.5
2020-09-21 08:17:45.5090,172.8,71.8,41.75,41.55,36,19.93,51,3.74,3.72,0,42,41.5
2020-09-21 08:17:45.7616,172.8,71.8,41.75,41.55,36.1,19.92,63,50,50,0,42,41.5
2020-09-21 08:17:46.0143,172.8,71.8,41.75,41.55,36,19.93,67,26.2,26.1,0,42,41.5
2020-09-21 08:17:46.2669,172.8,71.8,41.75,41.55,36,19.9,52,3.74,3.71,0,42,41.5
2020-09-21 08:17:46.5194,172.8,71.8,41.75,41.55,36,19.93,6,16770,26.2,3.7,42,41.5
2020-09-21 08:17:46.7717,172.8,71.8,41.75,41.55,36,19.93,7,16800,26.1,3.7,42,41.5
2020-09-21 08:17:47.0240,172.8,71.8,41.75,41.55,36,19.93,1,730.8,22.6,23.5,42,41.5
2020-09-21 08:17:47.2763,172.8,71.8,41.75,41.55,36.1,19.92,2,730.2,23,24,42,41.5
2020-09-21 08:17:47.5282,172.8,71.8,41.75,41.55,36.1,19.93,61,733.5,726.3,0,42,41.5
2020-09-21 08:17:47.7758,172.8,71.8,41.75,41.55,36.1,19.92,62,425,425,0,42,41.5
2020-09-21 08:17:48.0234,172.8,71.8,41.75,41.55,36,19.93,64,26,26.4,0,42,41.5
2020-09-21 08:17:48.2709,172.8,71.8,41.75,41.55,36,19.92,3,730.8,22.6,23,42,41.5
2020-09-21 08:17:48.5185,172.8,71.8,41.75,41.55,36,19.93,4,730.2,23,23,42,41.5
2020-09-21 08:17:48.7695,172.8,71.8,41.75,41.55,36.1,19.93,65,16760,16800,0,42,41.5
2020-09-21 08:17:49.0221,172.8,71.8,41.75,41.55,36.1,19.93,66,5240,5240,0,42,41.5
2020-09-21 08:17:49.2747,172.8,71.8,41.75,41.55,36,19.93,1,730.8,22.6,23.5,42,41.5
2020-09-21 08:17:49.5273,172.8,71.8,41.75,41.55,35.9,19.94,2,730.2,23,24,42,41.5
2020-09-21 08:17:49.7799,172.8,71.8,41.75,41.55,36,19.93,65,16760,16800,0,42,41.5
2020-09-21 08:17:50.0326,172.8,71.8,41.75,41.55,36.1,19.93,51,3.74,3.72,0,42,41.5
2020-09-21 08:17:50.2854,172.8,71.8,41.75,41.55,36.1,19.93,63,50,50,0,42,41.5
2020-09-21 08:17:50.5381,172.8,71.8,41.75,41.55,36,19.92,67,26.2,26.1,0,42,41.5
2020-09-21 08:17:50.7892,172.8,71.8,41.75,41.55,35.9,19.93,52,3.74,3.71,0,42,41.5
2020-09-21 08:17:51.0367,172.8,71.8,41.75,41.55,36,19.94,6,16760,26.2,3.7,42,41.5
2020-09-21 08:17:51.2843,172.8,71.8,41.75,41.55,36.1,19.93,7,16800,26.1,3.7,42,41.5
2020-09-21 08:17:51.5319,172.8,71.8,41.75,41.55,36.1,19.92,1,730.8,22.6,23.5,42,41.5
2020-09-21 08:17:51.7795,172.8,71.8,41.75,41.55,36,19.92,2,730.2,23,24,42,41.5
2020-09-21 08:17:52.0270,172.8,71.8,41.75,41.55,36,19.93,61,733.6,726.4,0,42,41.5
2020-09-21 08:17:52.2746,172.8,71.8,41.75,41.55,36,19.93,62,425,425,0,42,41.5
2020-09-21 08:17:52.5222,172.8,71.8,41.75,41.55,36.1,19.93,64,26,26.4,0,42,41.5
2020-09-21 08:17:52.7697,172.8,71.8,41.75,41.55,36,19.93,3,730.8,22.6,23,42,41.5
2020-09-21 08:17:53.0198,172.8,71.8,41.75,41.55,36,19.93,4,730.2,23,23,42,41.5
2020-09-21 08:17:53.2726,172.8,71.8,41.75,41.55,36,19.93,65,16760,16810,0,42,41.5
2020-09-21 08:17:53.5253,172.8,71.8,41.75,41.55,36,19.92,66,5240,5240,0,42,41.5
2020-09-21 08:17:53.7781,172.8,71.8,41.75,41.55,36,19.93,1,730.8,22.6,23.5,42,41.5
2020-09-21 08:17:54.0295,172.8,71.8,41.75,41.55,36,19.93,2,730.2,23,24,42,41.5
2020-09-21 08:17:54.2793,172.8,71.8,41.75,41.55,36.1,19.93,65,16760,16810,0,42,41.5
2020-09-21 08:17:54.5291,172.8,71.8,41.75,41.55,36.1,19.93,51,3.74,3.72,0,42,41.5
2020-09-21 08:17:54.7789,172.8,71.8,41.75,41.55,36,19.94,63,50,50,0,42,41.5
2020-09-21 08:17:55.0298,172.8,71.8,42,41.55,36,19.93,67,26.2,26.1,0,42,41.5
2020-09-21 08:17:55.2821,172.8,71.8,42,41.55,36,19.94,52,3.74,3.71,0,42,41.5
2020-09-21 08:17:55.5345,172.8,71.8,42,41.55,36.1,19.92,6,16770,26.2,3.7,42,41.5
2020-09-21 08:17:55.7869,172.8,71.8,42,41.55,36.1,19.92,7,16810,26.1,3.7,42,41.5
2020-09-21 08:17:56.0372,172.8,71.8,42,41.55,36.1,19.93,1,731,22.4,23.5,42,42
2020-09-21 08:17:56.2847,172.8,71.8,42,41.55,35.9,19.93,2,730.5,23,24,42,42
2020-09-21 08:17:56.5322,172.8,71.8,42,41.55,36,19.93,61,733.7,726.5,0,42,42
2020-09-21 08:17:56.7797,172.8,71.8,42,41.55,36.1,19.93,62,425,425,0,42,42
2020-09-21 08:17:57.0272,172.8,71.8,42,41.55,36.1,19.92,64,26,26.4,0,42,42
2020-09-21 08:17:57.2746,172.8,71.8,42,41.55,36.1,19.93,3,731,22.4,23,42,42
2020-09-21 08:17:57.5220,172.8,71.8,42,41.55,36,19.93,4,730.5,23,23,42,42
2020-09-21 08:17:57.7694,172.8,71.8,42,41.55,36,19.93,65,16760,16800,0,42,42
2020-09-21 08:17:58.0168,172.8,71.8,42,41.55,36,19.93,66,5240,5240,0,42,42
2020-09-21 08:17:58.2641,172.8,71.8,42,41.55,36.1,19.93,1,731,22.4,23.5,42,42
2020-09-21 08:17:58.5113,172.8,71.8,42,41.55,36,19.93,2,730.5,23,24,42,42
2020-09-21 08:17:58.7586,172.8,71.8,42,41.55,36,19.93,65,16760,16800,0,42,42
2020-09-21 08:17:59.0058,172.8,71.8,42,41.55,36,19.93,51,3.74,3.72,0,42,42
2020-09-21 08:17:59.2530,172.8,71.8,42,41.55,36,19.93,63,50,50,0,42,42
2020-09-21 08:17:59.5005,172.8,71.8,42,41.55,36,19.93,67,26.2,26.1,0,42,42
2020-09-21 08:17:59.7480,172.8,71.8,42,41.55,36,19.93,52,3.74,3.71,0,42,42
2020-09-21 08:17:59.9955,172.8,71.8,42,41.55,36,19.93,6,16760,26.2,3.7,42,42
2020-09-21 08:18:00.2430,172.8,71.8,42,41.55,36,19.93,7,16790,26.1,3.7,42,42
2020-09-21 08:18:00.4905,172.8,71.8,42,41.55,36,19.93,1,731,22.4,23.5,42,42
2020-09-21 08:18:00.7380,172.8,71.8,42,41.55,36,19.92,2,730.5,23,24,42,42
2020-09-21 08:18:00.9855,172.8,71.8,42,41.55,36,19.93,61,733.8,726.6,0,42,42
2020-09-21 08:18:01.2344,172.8,71.8,42,41.55,36.1,19.93,62,425,425,0,42,42
2020-09-21 08:18:01.4869,172.8,71.8,42,41.55,36.1,20.13,64,26,26.3,0,42,42
2020-09-21 08:18:01.7395,172.8,71.8,42,41.55,36,20.12,3,731,22.4,23,42,42
2020-09-21 08:18:01.9920,172.8,71.8,42,41.55,36,20.12,4,730.5,23,23,42,42
2020-09-21 08:18:02.2445,172.8,71.8,42,41.55,36.1,20.11,65,16770,16800,0,42,42
2020-09-21 08:18:02.4926,172.8,71.8,42,41.55,36.1,20.13,66,5230,5240,0,42,42
2020-09-21 08:18:02.7400,172.8,71.8,42,41.55,36.1,20.12,1,731,22.4,23.5,42,42
2020-09-21 08:18:02.9875,172.8,71.8,42,41.55,36,20.12,2,730.5,23,24,42,42
2020-09-21 08:18:03.2349,172.8,71.8,42,41.55,35.9,20.13,65,16770,16790,0,42,42
2020-09-21 08:18:03.4831,172.8,71.8,42,41.55,36,20.12,51,3.74,3.72,0,42,42
2020-09-21 08:18:03.7322,172.8,71.8,42,41.55,36.1,20.12,63,50,50,0,42,42
2020-09-21 08:18:03.9813,172.8,71.8,42,41.55,36.1,20.12,67,26.2,26.1,0,42,42
2020-09-21 08:18:04.2303,172.8,71.8,42,41.55,36,20.12,52,3.74,3.71,0,42,42
2020-09-21 08:18:04.4792,172.8,71.8,42,41.55,36,20.12,6,16770,26.2,3.7,42,42
2020-09-21 08:18:04.7265,172.8,71.8,42,41.55,36,20.13,7,16800,26.1,3.7,42,42
2020-09-21 08:18:04.9739,172.8,71.8,42,41.55,36.1,20.12,1,730.9,22.6,23.5,42,42
2020-09-21 08:18:05.2212,172.8,71.8,42,41.55,36.1,20.13,2,730.5,23,24,42,42
2020-09-21 08:18:05.4685,172.8,71.8,42,41.55,36,20.12,61,733.8,726.6,0,42,42
2020-09-21 08:18:05.7158,172.8,71.8,42,41.55,36,20.13,62,425,425,0,42,42
2020-09-21 08:18:05.9632,172.8,71.8,42,41.55,36,20.13,64,26.1,26.4,0,42,42
2020-09-21 08:18:06.2105,172.8,71.8,42,41.55,36,20.12,3,730.9,22.6,23,42,42
2020-09-21 08:18:06.4579,172.8,71.8,42,41.55,36,20.12,4,730.5,23,23,42,42
2020-09-21 08:18:06.7052,172.8,71.8,42,41.55,36,20.12,65,16770,16790,0,42,42
2020-09-21 08:18:06.9525,172.8,71.9,42,41.61,36.1,20.13,66,5240,5240,0,42,42
2020-09-21 08:18:07.1998,172.8,71.9,42,41.61,36,20.12,1,730.9,22.6,23.5,42,42
2020-09-21 08:18:07.4471,172.8,71.9,42,41.61,36,20.12,2,730.5,23,24,42,42
2020-09-21 08:18:07.6957,172.8,71.9,42,41.61,36,20.13,65,16780,16790,0,42,42
2020-09-21 08:18:07.9481,172.8,71.9,42,41.61,36.1,20.13,51,3.74,3.72,0,42,42
2020-09-21 08:18:08.2006,172.8,71.9,42,41.61,36.1,20.12,63,50,50,0,42,42
2020-09-21 08:18:08.4530,172.8,71.9,42,41.61,36,20.13,67,26.2,26.1,0,42,42
2020-09-21 08:18:08.7055,172.8,71.9,42,41.61,36,20.13,52,3.74,3.71,0,42,42
2020-09-21 08:18:08.9580,172.8,71.9,42,41.61,36,20.13,6,16780,26.2,3.7,42,42
2020-09-21 08:18:09.2104,172.8,71.9,42,41.61,36.1,20.12,7,16790,26.1,3.7,42,42
2020-09-21 08:18:09.4629,172.8,71.9,42,41.61,36.1,20.13,1,730.9,22.6,23.5,42,42
2020-09-21 08:18:09.7154,172.8,71.9,42,41.61,36,20.12,2,730.5,23,24,42,42
2020-09-21 08:18:09.9632,172.8,71.9,42,41.61,36,20.12,61,733.9,726.6,0,42,42
2020-09-21 08:18:10.2105,172.8,71.9,42,41.61,36,20.12,62,425,425,0,42,42
2020-09-21 08:18:10.4577,172.8,71.9,42,41.61,36.1,20.13,64,26,26.4,0,42,42
2020-09-21 08:18:10.7050,172.8,71.9,42,41.61,36.1,20.12,3,731,22.6,23,42,42
2020-09-21 08:18:10.9548,172.8,71.9,42,41.61,36.1,20.13,4,730.6,23,23,42,42
2020-09-21 08:18:11.2073,172.8,71.9,42,41.61,36,20.13,65,16780,16790,0,42,42
2020-09-21 08:18:11.4599,172.8,71.9,42,41.61,36,20.13,66,5230,5230,0,42,42
2020-09-21 08:18:11.7124,172.8,71.9,42,41.61,36,20.13,1,731,22.6,23.5,42,42
2020-09-21 08:18:11.9625,172.8,72,42,41.67,36,20.12,2,730.6,23,24,42,42
2020-09-21 08:18:12.2097,172.8,72,42,41.67,36,20.13,65,16780,16790,0,42,42
2020-09-21 08:18:12.4569,172.8,72,42,41.67,36,20.12,51,3.74,3.72,0,42,42
2020-09-21 08:18:12.7041,172.8,72,42,41.67,36,20.12,63,50,50,0,42,42
2020-09-21 08:18:12.9518,172.8,72,42,41.67,36,20.13,67,26.2,26.1,0,42,42
2020-09-21 08:18:13.2044,172.8,72,42,41.67,36,20.13,52,3.74,3.71,0,42,42
2020-09-21 08:18:13.4571,172.8,72,42,41.67,36,20.13,6,16780,26.2,3.7,42,42
2020-09-21 08:18:13.7098,172.8,72,42,41.67,36.1,20.12,7,16790,26.1,3.7,42,42
2020-09-21 08:18:13.9625,172.8,72,42,41.67,36.1,20.13,1,731,22.6,23.5,42,42
2020-09-21 08:18:14.2150,172.8,72,42,41.67,36,20.1,2,730.6,23,24,42,42
2020-09-21 08:18:14.4675,172.8,72,42,41.67,35.9,20.12,61,733.9,726.7,0,42,42
2020-09-21 08:18:14.7200,172.8,72,42,41.67,36,20.13,62,425,425,0,42,42
2020-09-21 08:18:14.9721,172.8,72,42,41.67,36.1,20.12,64,26.1,26.4,0,42,42
2020-09-21 08:18:15.2195,172.8,72,42,41.67,36.1,20.12,3,731,22.6,23,42,42
2020-09-21 08:18:15.4668,172.8,72,42,41.67,36,20.13,4,730.6,23,23,42,42
2020-09-21 08:18:15.7142,172.8,72,42,41.67,35.9,20.12,65,16780,16790,0,42,42
2020-09-21 08:18:15.9616,172.8,72,42,41.67,36,20.13,66,5240,5240,0,42,42
2020-09-21 08:18:16.2140,172.8,72,42,41.67,36.1,20.13,1,731,22.6,23.5,42,42
2020-09-21 08:18:16.4665,172.8,72,42,41.67,36.1,20.12,2,730.6,23,24,42,42
2020-09-21 08:18:16.7190,172.8,72,42,41.67,36,20.13,65,16780,16790,0,42,42
2020-09-21 08:18:16.9714,172.8,72,42,41.67,36,20.13,51,3.74,3.72,0,42,42
2020-09-21 08:18:17.2241,172.8,72,42,41.67,36,20.13,63,50,50,0,42,42
2020-09-21 08:18:17.4768,172.8,72,42,41.67,36.1,20.13,67,26.2,26.1,0,42,42
2020-09-21 08:18:17.7295,172.8,72,42,41.67,36.1,20.13,52,3.74,3.72,0,42,42
2020-09-21 08:18:17.9822,172.8,72,42,41.67,36,20.11,6,16780,26.2,3.7,42,42
2020-09-21 08:18:18.2348,172.8,72,42,41.67,36,20.12,7,16790,26.1,3.7,42,42
2020-09-21 08:18:18.4874,172.8,72,42,41.67,36,20.13,1,731.1,22.4,23.5,42,42
2020-09-21 08:18:18.7400,172.8,72,42,41.67,36,20.13,2,730.7,23,24,42,42
2020-09-21 08:18:18.9925,172.8,72,42,41.67,36,20.12,61,733.8,726.8,0,42,42
2020-09-21 08:18:19.2414,172.8,72,42,41.67,36.1,20.12,62,425,425,0,42,42
2020-09-21 08:18:19.4885,172.8,72,42,41.67,36.1,20.13,64,26,26.3,0,42,42
2020-09-21 08:18:19.7356,172.8,72,42,41.67,36,20.13,3,731.1,22.4,23,42,42
2020-09-21 08:18:19.9828,172.8,72.1,42,41.72,36,20.12,4,730.7,23,23,42,42
2020-09-21 08:18:20.2321,172.8,72.1,42,41.72,36,20.12,65,16790,16790,0,42,42
2020-09-21 08:18:20.4848,172.8,72.1,42,41.72,36.1,20.13,66,5230,5230,0,42,42
2020-09-21 08:18:20.7374,172.8,72.1,42,41.72,36.1,20.12,1,731.1,22.4,23.5,42,42
2020-09-21 08:18:20.9900,172.8,72.1,42,41.72,36,20.13,2,730.7,23,24,42,42
2020-09-21 08:18:21.2427,172.8,72.1,42,41.72,35.9,20.14,65,16790,16790,0,42,42
2020-09-21 08:18:21.4900,172.8,72.1,42,41.72,36,20.13,51,3.74,3.72,0,42,42
2020-09-21 08:18:21.7373,172.8,72.1,42,41.72,36.1,20.13,63,50,50,0,42,42
2020-09-21 08:18:21.9846,172.8,72.1,42,41.72,36.1,20.13,67,26.3,26.1,0,42,42
2020-09-21 08:18:22.2321,172.8,72.1,42,41.72,36,20.13,52,3.74,3.72,0,42,42
2020-09-21 08:18:22.4843,172.8,72.1,42,41.72,36,20.12,6,16790,26.3,3.7,42,42
2020-09-21 08:18:22.7365,172.8,72.1,42,41.72,36,20.12,7,16790,26.1,3.7,42,42
2020-09-21 08:18:22.9887,172.8,72.1,42,41.72,36.1,20.12,1,731.1,22.4,23.5,42,42
2020-09-21 08:18:23.2409,172.8,72.1,42,41.72,36.1,20.12,2,730.7,23,24,42,42
2020-09-21 08:18:23.4889,172.8,72.1,42,41.72,36,20.12,61,734.1,726.8,0,42,42
2020-09-21 08:18:23.7363,172.8,72.1,42,41.72,36,20.12,62,425,425,0,42,42
2020-09-21 08:18:23.9838,172.8,72.1,42,41.72,36,20.13,64,26,26.3,0,42,42
2020-09-21 08:18:24.2312,172.8,72.1,42,41.72,36,20.13,3,731.1,22.4,23,42,42
2020-09-21 08:18:24.4791,172.8,72.1,42,41.72,36,20.12,4,730.7,23,23,42,42
2020-09-21 08:18:24.7318,172.8,72.1,42,41.72,36,20.13,65,16790,16790,0,42,42
2020-09-21 08:18:24.9845,172.8,72.1,42,41.72,36.1,20.13,66,5230,5230,0,42,42
2020-09-21 08:18:25.2372,172.8,72.1,42,41.72,36,20.12,1,731.3,22.6,23.5,42,42
2020-09-21 08:18:25.4899,172.8,72.1,42,41.72,36,20.12,2,730.8,23,24,42,42
2020-09-21 08:18:25.7388,172.8,72.1,42,41.72,36,20.13,65,16790,16790,0,42,42
2020-09-21 08:18:25.9861,172.8,72.1,42,41.72,36.1,20.13,51,3.74,3.72,0,42,42
2020-09-21 08:18:26.2335,172.8,72.1,42,41.72,36.1,20.12,63,50,50,0,42,42
2020-09-21 08:18:26.4808,172.8,72.1,42,41.72,36.1,20.13,67,26.3,26.1,0,42,42
2020-09-21 08:18:26.7287,172.8,72.1,42,41.72,36,20.13,52,3.74,3.71,0,42,42
2020-09-21 08:18:26.9782,172.8,72.1,42,41.72,36,20.14,6,16790,26.3,3.7,42,42
2020-09-21 08:18:27.2277,172.8,72.1,42,41.72,36.1,20.12,7,16790,26.1,3.7,42,42
2020-09-21 08:18:27.4771,172.8,72.1,42,41.72,36.1,20.12,1,731.3,22.6,23.5,42,42
2020-09-21 08:18:27.7266,172.8,72.1,42,41.72,35.9,20.12,2,730.8,23,24,42,42
2020-09-21 08:18:27.9774,172.8,72.1,42,41.72,36,20.13,61,734.1,726.9,0,42,42
2020-09-21 08:18:28.2285,172.8,72.1,42,41.72,36,20.14,62,425,425,0,42,42
2020-09-21 08:18:28.4795,172.8,72.1,42,41.72,36.1,20.12,64,26.1,26.4,0,42,42
2020-09-21 08:18:28.7305,172.8,72.1,42,41.72,36.1,20.11,3,731.3,22.6,23,42,42
2020-09-21 08:18:28.9831,172.8,72.1,42,41.72,36,20.13,4,730.8,23,23,42,42
2020-09-21 08:18:29.2359,172.8,72.1,42,41.72,36,20.13,65,16790,16790,0,42,42
2020-09-21 08:18:29.4888,172.8,72.1,42,41.72,36,20.12,66,5230,5230,0,42,42
2020-09-21 08:18:29.7416,172.8,72.1,42,41.72,36.1,20.13,1,731.3,22.6,23.5,42,42
2020-09-21 08:18:29.9893,172.8,72.1,42,41.72,36.1,20.12,2,730.8,23,24,42,42
2020-09-21 08:18:30.2364,172.8,72.1,42,41.72,36,20.12,65,16790,16790,0,42,42
2020-09-21 08:18:30.4834,172.8,72.1,42,41.72,36,20.13,51,3.74,3.72,0,42,42
2020-09-21 08:18:30.7305,172.8,72.1,42,41.72,36,20.13,63,50,50,0,42,42
2020-09-21 08:18:30.9825,172.8,72.1,42,41.72,36.1,20.13,67,26.3,26.1,0,42,42
2020-09-21 08:18:31.2351,172.8,72.1,42,41.72,36,20.13,52,3.74,3.71,0,42,42
2020-09-21 08:18:31.4877,172.8,72.1,42,41.72,36.1,20.13,6,16790,26.3,3.7,42,42
2020-09-21 08:18:31.7403,172.8,72.1,42,41.72,36.1,20.12,7,16790,26.1,3.7,42,42
2020-09-21 08:18:31.9916,172.8,72.1,42,41.72,36.1,20.13,1,731.3,22.6,23.5,42,42
2020-09-21 08:18:32.2426,172.8,72.1,42,41.72,36,20.13,2,730.7,23,24,42,42
2020-09-21 08:18:32.4937,172.8,72.1,42,41.72,36,20.12,61,734,726.9,0,42,42
2020-09-21 08:18:32.7447,172.8,72.1,42,41.72,36.1,20.12,62,425,425,0,42,42
2020-09-21 08:18:32.9940,172.8,72.1,42,41.72,36.1,20.13,64,26,26.3,0,42,42
2020-09-21 08:18:33.2416,172.8,72.1,42,41.72,36.1,20.13,3,731.4,22.6,23,42,42
2020-09-21 08:18:33.4891,172.8,72.1,42,41.72,36,20.11,4,730.7,23,23,42,42
2020-09-21 08:18:33.7366,172.8,72.1,42,41.72,36,20.12,65,16790,16790,0,42,42
2020-09-21 08:18:33.9844,172.8,72.1,42,41.72,36.1,20.12,66,5240,5240,0,42,42
2020-09-21 08:18:34.2324,172.8,72.1,42,41.72,36.1,20.12,1,731.4,22.6,23.5,42,42
2020-09-21 08:18:34.4804,172.8,72.1,42,41.72,36,20.13,2,730.7,23,24,42,42
2020-09-21 08:18:34.7285,172.8,72.1,42,41.72,36,20.13,65,16790,16790,0,42,42
2020-09-21 08:18:34.9766,172.8,72.1,42,41.72,36,20.12,51,3.74,3.72,0,42,42
2020-09-21 08:18:35.2256,172.8,72.1,42,41.72,36.1,20.12,63,50,50,0,42,42
2020-09-21 08:18:35.4746,172.8,72.1,42,41.72,36.1,20.13,67,26.3,26.1,0,42,42
2020-09-21 08:18:35.7237,172.8,72.1,42,41.72,36.1,20.13,52,3.74,3.72,0,42,42
2020-09-21 08:18:35.9727,172.8,72.1,42,41.72,36,20.12,6,16790,26.3,3.7,42,42
2020-09-21 08:18:36.2206,172.8,72.1,42,41.72,36,20.13,7,16790,26.1,3.7,42,42
2020-09-21 08:18:36.4680,172.8,72.1,42,41.72,36.1,20.13,1,731.4,22.6,23.5,42,42
2020-09-21 08:18:36.7154,172.8,72.1,42,41.72,36.1,20.13,2,730.7,23,24,42,42
2020-09-21 08:18:36.9628,172.8,72.1,42,41.72,36,20.13,61,734.1,727,0,42,42
2020-09-21 08:18:37.2117,172.8,72.1,42,41.72,36.1,20.14,62,425,425,0,42,42
2020-09-21 08:18:37.4643,172.8,72.1,42,41.72,36,20.13,64,26,26.3,0,42,42
2020-09-21 08:18:37.7169,172.8,72.1,42,41.72,36,20.12,3,731.4,22.6,23,42,42
2020-09-21 08:18:37.9696,172.8,72.1,42,41.72,36,20.13,4,730.7,23,23,42,42
2020-09-21 08:18:38.2209,172.8,72.1,42,41.72,36.1,20.12,65,16790,16790,0,42,42
2020-09-21 08:18:38.4683,172.8,72.1,42,41.72,36.1,20.13,66,5240,5240,0,42,42
2020-09-21 08:18:38.7157,172.8,72.1,42,41.72,36,20.13,1,731.4,22.6,23.5,42,42
2020-09-21 08:18:38.9630,172.8,72.1,42,41.72,36,20.12,2,730.7,23,24,42,42
2020-09-21 08:18:39.2104,172.8,72.1,42,41.72,36,20.12,65,16790,16790,0,42,42
2020-09-21 08:18:39.4629,172.8,72.1,42,41.72,36.1,20.13,51,3.74,3.72,0,42,42
2020-09-21 08:18:39.7155,172.8,72.1,42,41.72,36.1,20.12,63,50,50,0,42,42
2020-09-21 08:18:39.9680,172.8,72.1,42,41.72,36,20.12,67,26.3,26.1,0,42,42
2020-09-21 08:18:40.2205,172.8,72.1,42,41.72,35.9,20.13,52,3.74,3.72,0,42,42
2020-09-21 08:18:40.4732,172.8,72.1,42,41.72,36,20.12,6,16790,26.3,3.7,42,42
2020-09-21 08:18:40.7259,172.8,72.1,42,41.72,36.1,20.13,7,16790,26.1,3.7,42,42
2020-09-21 08:18:40.9785,172.8,72.1,42,41.72,36.1,20.13,1,731.5,22.4,23.5,42,42
2020-09-21 08:18:41.2312,172.8,72.1,42,41.72,36,20.13,2,730.8,23,24,42,42
2020-09-21 08:18:41.4812,172.8,72.1,42,41.72,36,20.13,61,734.3,727.1,0,42,42
2020-09-21 08:18:41.7285,172.8,72.1,42,41.72,36,20.13,62,425,425,0,42,42
2020-09-21 08:18:41.9758,172.8,72.1,42,41.72,36.1,20.13,64,26,26.4,0,42,42
2020-09-21 08:18:42.2231,172.8,72.1,42,41.72,36.1,20.12,3,731.5,22.4,23,42,42
2020-09-21 08:18:42.4729,172.8,72.1,42,41.72,36,20.13,4,730.8,23,23,42,42
2020-09-21 08:18:42.7254,172.8,72.1,42,41.72,36,20.12,65,16790,16790,0,42,42
2020-09-21 08:18:42.9779,172.8,72.1,42,41.72,36,20.12,66,5230,5230,0,42,42
2020-09-21 08:18:43.2304,172.8,72.1,42,41.72,36,20.12,1,731.5,22.4,23.5,42,42
2020-09-21 08:18:43.4829,172.8,72.1,42,41.72,36,20.12,2,730.8,23,24,42,42
2020-09-21 08:18:43.7357,172.8,72.1,42,41.72,36,20.11,65,16790,16790,0,42,42
2020-09-21 08:18:43.9884,172.8,72.1,42,41.72,36.1,20.12,51,3.74,3.72,0,42,42
2020-09-21 08:18:44.2411,172.8,72.1,42,41.72,36.1,20.13,63,50,50,0,42,42
2020-09-21 08:18:44.4939,172.8,72.1,42,41.72,36,20.13,67,26.3,26.2,0,42,42
2020-09-21 08:18:44.7456,172.8,72.1,42,41.72,36,20.13,52,3.74,3.72,0,42,42
2020-09-21 08:18:44.9968,172.8,72.1,42,41.72,36,20.12,6,16790,26.3,3.7,42,42
2020-09-21 08:18:45.2480,172.8,72.1,42,41.72,36.1,20.13,7,16800,26.2,3.7,42,42
2020-09-21 08:18:45.4992,172.8,72.1,42,41.72,36.1,20.13,1,731.5,22.4,23.5,42,42
2020-09-21 08:18:45.7504,172.8,72.1,42,41.72,36,20.12,2,730.8,23,24,42,42
2020-09-21 08:18:45.9983,172.8,72.1,42,41.72,36,20.13,61,734.3,727,0,42,42
2020-09-21 08:18:46.2457,172.8,72.1,42,41.72,36,20.12,62,425,425,0,42,42
2020-09-21 08:18:46.4931,172.8,72.1,42,41.72,36.1,20.12,64,26,26.4,0,42,42
2020-09-21 08:18:46.7405,172.8,72.1,42,41.72,36,20.13,3,731.5,22.6,23,42,42
2020-09-21 08:18:46.9878,172.8,72.1,42,41.72,36,20.13,4,731,23,23,42,42
2020-09-21 08:18:47.2351,172.8,72.1,42,41.72,36,20.13,65,16790,16790,0,42,42
2020-09-21 08:18:47.4824,172.8,72.1,42,41.72,36.1,20.12,66,5230,5230,0,42,42
2020-09-21 08:18:47.7296,172.8,72.2,42,41.78,36.1,20.13,1,731.5,22.6,23.5,42,42
2020-09-21 08:18:47.9780,172.8,72.2,42,41.78,36,20.13,2,731,23,24,42,42
2020-09-21 08:18:48.2278,172.8,72.2,42,41.78,36,20.12,65,16790,16790,0,42,42
2020-09-21 08:18:48.4776,172.8,72.2,42,41.78,36,20.13,51,3.74,3.72,0,42,42
2020-09-21 08:18:48.7274,172.8,72.2,42,41.78,36.1,20.12,63,50,50,0,42,42
2020-09-21 08:18:48.9784,172.8,72.2,42,41.78,36.1,20.12,67,26.3,26.2,0,42,42
2020-09-21 08:18:49.2311,172.8,72.2,42,41.78,36,20.12,52,3.74,3.72,0,42,42
2020-09-21 08:18:49.4838,172.8,72.2,42,41.78,36,20.12,6,16790,26.3,3.7,42,42
2020-09-21 08:18:49.7365,172.8,72.2,42,41.78,36,20.13,7,16790,26.2,3.7,42,42
2020-09-21 08:18:49.9871,172.8,72.2,42,41.78,36,20.12,1,731.5,22.6,23.5,42,42
2020-09-21 08:18:50.2344,172.8,72.2,42,41.78,36,20.13,2,731,23,24,42,42
2020-09-21 08:18:50.4818,172.8,72.2,42,41.78,36.1,20.13,61,734.3,727,0,42,42
2020-09-21 08:18:50.7291,172.8,72.2,42,41.78,36.1,20.13,62,425,425,0,42,42
2020-09-21 08:18:50.9769,172.8,72.4,42,41.9,36,20.12,64,26,26.3,0,42,42
2020-09-21 08:18:51.2295,172.8,72.4,42,41.9,36,20.14,3,731.5,22.6,23,42,42
2020-09-21 08:18:51.4821,172.8,72.4,42,41.9,36,20.13,4,731,23,23,42,42
2020-09-21 08:18:51.7347,172.8,72.4,42,41.9,36.1,20.13,65,16790,16790,0,42,42
2020-09-21 08:18:51.9873,172.8,72.4,42,41.9,36.1,20.13,66,5230,5230,0,42,42
2020-09-21 08:18:52.2364,172.8,72.4,42,41.9,36,20.13,1,731.5,22.6,23.5,42,42
2020-09-21 08:18:52.4838,172.8,72.4,42,41.9,35.9,20.12,2,731,23,24,42,42
2020-09-21 08:18:52.7312,172.8,72.4,42,41.9,36,20.13,65,16790,16790,0,42,42
2020-09-21 08:18:52.9787,172.8,72.4,42,41.9,36.1,20.12,51,3.74,3.72,0,42,42
2020-09-21 08:18:53.2277,172.8,72.4,42,41.9,36.1,20.12,63,50,50,0,42,42
2020-09-21 08:18:53.4805,172.8,72.4,42,41.9,36,20.12,67,26.3,26.2,0,42,42
2020-09-21 08:18:53.7333,172.8,72.4,42,41.9,36,20.13,52,3.74,3.72,0,42,42
2020-09-21 08:18:53.9861,172.8,72.4,42,41.9,36,20.13,6,16790,26.3,3.7,42,42
2020-09-21 08:18:54.2389,172.8,72.4,42,41.9,36.1,20.13,7,16790,26.2,3.7,42,42
2020-09-21 08:18:54.4863,172.8,72.4,42,41.9,36.1,20.13,1,731.6,22.6,23.5,42,42
2020-09-21 08:18:54.7338,172.8,72.4,42,41.9,36,20.13,2,731.1,23,24,42,42
2020-09-21 08:18:54.9812,172.8,72.4,42,41.9,36,20.11,61,734.4,727,0,42,42
2020-09-21 08:18:55.2286,172.8,72.4,42,41.9,36,20.13,62,425,425,0,42,42
2020-09-21 08:18:55.4761,172.8,72.4,42,41.9,36,20.1,64,26,26.3,0,42,42
2020-09-21 08:18:55.7235,172.8,72.4,42,41.9,36.1,20.13,3,731.6,22.6,23,42,42
2020-09-21 08:18:55.9709,172.8,72.4,42,41.9,36.1,20.13,4,731.1,23,23,42,42
2020-09-21 08:18:56.2184,172.8,72.4,42,41.9,36.1,20.13,65,16790,16790,0,42,42
2020-09-21 08:18:56.4656,172.8,72.4,42,41.9,36,20.12,66,5240,5240,0,42,42
2020-09-21 08:18:56.7129,172.8,72.4,42,41.9,36,20.13,1,731.6,22.6,23.5,42,42
2020-09-21 08:18:56.9602,172.8,72.4,42,41.9,36,20.13,2,731.1,23,24,42,42
2020-09-21 08:18:57.2074,172.8,72.4,42,41.9,36.1,20.13,65,16790,16790,0,42,42
2020-09-21 08:18:57.4572,172.8,72.4,42,41.9,36.1,20.13,51,3.74,3.72,0,42,42
2020-09-21 08:18:57.7098,172.8,72.4,42,41.9,36.1,20.13,63,50,50,0,42,42
2020-09-21 08:18:57.9624,172.8,72.4,42,41.9,35.9,20.09,67,26.3,26.2,0,42,42
2020-09-21 08:18:58.2149,172.8,72.4,42,41.9,36,20.12,52,3.74,3.72,0,42,42
2020-09-21 08:18:58.4652,172.8,72.4,42,41.9,36.1,20.12,6,16790,26.3,3.7,42,42
2020-09-21 08:18:58.7124,172.8,72.4,42,41.9,36.2,20.13,7,16790,26.2,3.7,42,42
2020-09-21 08:18:58.9597,172.8,72.4,42,41.9,36.1,20.13,1,731.6,22.6,23.5,42,42
2020-09-21 08:18:59.2070,172.8,72.4,42,41.9,36,20.12,2,731.1,23,24,42,42
2020-09-21 08:18:59.4547,172.8,72.4,42,41.9,36,20.13,61,734.4,727.1,0,42,42
2020-09-21 08:18:59.7072,172.8,72.4,42,41.9,36.1,20.13,62,425,425,0,42,42
2020-09-21 08:18:59.9597,172.8,72.4,42,41.9,36.1,20.13,64,26,26.4,0,42,42
2020-09-21 08:19:00.2122,172.8,72.4,42,41.9,36.1,20.12,3,731.6,22.6,23,42,42
2020-09-21 08:19:00.4647,172.8,72.4,42,41.9,36,20.12,4,731.1,23,23,42,42
2020-09-21 08:19:00.7173,172.8,72.5,42,41.96,36,20.13,65,16790,16790,0,42,42
2020-09-21 08:19:00.9699,172.8,72.5,42.25,41.96,36,20.12,66,5250,5240,0,42,42
2020-09-21 08:19:01.2225,172.8,72.5,42.25,41.96,36.1,20.13,1,731.6,22.6,23.5,42.5,42
2020-09-21 08:19:01.4750,172.8,72.5,42.25,41.96,36,20.12,2,731.2,23,24,42.5,42
2020-09-21 08:19:01.7277,172.8,72.5,42.25,41.96,36,20.12,65,16790,16790,0,42.5,42
2020-09-21 08:19:01.9805,172.8,72.5,42.25,41.96,36,20.13,51,3.74,3.72,0,42.5,42
2020-09-21 08:19:02.2332,172.8,72.5,42.25,41.96,36,20.12,63,50,50,0,42.5,42
2020-09-21 08:19:02.4859,172.8,72.5,42.25,41.96,36,20.12,67,26.3,26.2,0,42.5,42
2020-09-21 08:19:02.7387,172.8,72.5,42.25,41.96,36.1,20.13,52,3.74,3.72,0,42.5,42
2020-09-21 08:19:02.9916,172.8,72.5,42.25,41.96,36.1,20.13,6,16780,26.3,3.7,42.5,42
2020-09-21 08:19:03.2444,172.8,72.5,42.25,41.96,36.1,20.13,7,16790,26.2,3.7,42.5,42
2020-09-21 08:19:03.4972,172.8,72.5,42.25,41.96,36,20.12,1,731.6,22.6,23.5,42.5,42
2020-09-21 08:19:03.7500,172.8,72.5,42.25,41.96,36,20.12,2,731.2,23,24,42.5,42
2020-09-21 08:19:04.0028,172.8,72.5,42.25,41.96,36,20.13,61,734.4,727.2,0,42.5,42
2020-09-21 08:19:04.2556,172.8,72.5,42.25,41.96,36.1,20.1,62,425,425,0,42.5,42
2020-09-21 08:19:04.5083,172.8,72.5,42.25,41.96,36.1,20.12,64,26,26.3,0,42.5,42
2020-09-21 08:19:04.7611,172.8,72.5,42.25,41.96,36,20.13,3,731.6,22.6,23,42.5,42
2020-09-21 08:19:05.0112,172.8,72.5,42.25,41.96,36,20.12,4,731.2,23,23,42.5,42
2020-09-21 08:19:05.2587,172.8,72.5,42.25,41.96,36,20.12,65,16770,16790,0,42.5,42
2020-09-21 08:19:05.5062,172.8,72.5,42.25,41.96,36.1,20.13,66,5240,5240,0,42.5,42
2020-09-21 08:19:05.7537,172.8,72.5,42.25,41.96,36.1,20.13,1,731.6,22.6,23.5,42.5,42
2020-09-21 08:19:06.0024,172.8,72.5,42.25,41.96,36,20.12,2,731.2,23,24,42.5,42
2020-09-21 08:19:06.2524,172.8,72.5,42.25,41.96,36,20.12,65,16770,16800,0,42.5,42
2020-09-21 08:19:06.5024,172.8,72.5,42.25,41.96,36,20.12,51,3.74,3.72,0,42.5,42
2020-09-21 08:19:06.7523,172.8,72.5,42.25,41.96,36.1,20.13,63,50,50,0,42.5,42
2020-09-21 08:19:07.0036,172.8,72.5,42.25,41.96,36.1,20.13,67,26.3,26.2,0,42.5,42
2020-09-21 08:19:07.2564,172.8,72.5,42.25,41.96,36,20.13,52,3.74,3.72,0,42.5,42
2020-09-21 08:19:07.5091,172.8,72.5,42.25,41.96,36,20.13,6,16770,26.3,3.7,42.5,42
2020-09-21 08:19:07.7619,172.8,72.5,42.25,41.96,36,20.11,7,16800,26.2,3.7,42.5,42
2020-09-21 08:19:08.0147,172.8,72.5,42.25,41.96,36,20.12,1,731.6,22.6,23.5,42.5,42
2020-09-21 08:19:08.2675,172.8,72.5,42.25,41.96,36,20.12,2,731.2,23,24,42.5,42
2020-09-21 08:19:08.5202,172.8,72.5,42.25,41.96,36,20.13,61,734.4,727.3,0,42.5,42
2020-09-21 08:19:08.7730,172.8,72.5,42.25,41.96,36,20.13,62,425,425,0,42.5,42
2020-09-21 08:19:09.0257,172.8,72.5,42.25,41.96,36,20.13,64,26,26.4,0,42.5,42
2020-09-21 08:19:09.2785,172.8,72.5,42.25,41.96,36,20.13,3,731.9,22.4,23,42.5,42
2020-09-21 08:19:09.5313,172.8,72.5,42.25,41.96,36,20.13,4,731.2,23,23,42.5,42
2020-09-21 08:19:09.7840,172.8,72.5,42.25,41.96,36.1,20.13,65,16770,16800,0,42.5,42
2020-09-21 08:19:10.0368,172.8,72.5,42.25,41.96,36.1,20.14,66,5230,5230,0,42.5,42
2020-09-21 08:19:10.2895,172.8,72.5,42.25,41.96,36,20.12,1,731.9,22.4,23.5,42.5,42
2020-09-21 08:19:10.5375,172.8,72.5,42.25,41.96,35.9,20.13,2,731.2,23,24,42.5,42
2020-09-21 08:19:10.7848,172.8,72.5,42.25,41.96,35.9,20.13,65,16770,16800,0,42.5,42
2020-09-21 08:19:11.0321,172.8,72.5,42.25,41.96,36.1,20.12,51,3.74,3.72,0,42.5,42
2020-09-21 08:19:11.2794,172.8,72.5,42.25,41.96,36.1,20.13,63,50,50,0,42.5,42
2020-09-21 08:19:11.5319,172.8,72.5,42.25,41.96,36.1,20.14,67,26.3,26.2,0,42.5,42
2020-09-21 08:19:11.7847,172.8,72.5,42.25,41.96,35.9,20.12,52,3.74,3.72,0,42.5,42
2020-09-21 08:19:12.0375,172.8,72.5,42.25,41.96,35.9,20.11,6,16760,26.3,3.7,42.5,42
2020-09-21 08:19:12.2903,172.8,72.5,42.25,41.96,36.1,20.13,7,16800,26.2,3.7,42.5,42
2020-09-21 08:19:12.5384,172.8,72.5,42.25,41.96,36.1,20.12,1,731.9,22.4,23.5,42.5,42
2020-09-21 08:19:12.7860,172.8,72.5,42.25,41.96,36.1,20.12,2,731.2,23,24,42.5,42
2020-09-21 08:19:13.0335,172.8,72.5,42.25,41.96,36,20.13,61,734.6,727.3,0,42.5,42
2020-09-21 08:19:13.2810,172.8,72.5,42.25,41.96,36,20.13,62,425,425,0,42.5,42
2020-09-21 08:19:13.5286,172.8,72.5,42.25,41.96,36.1,20.13,64,26,26.4,0,42.5,42
2020-09-21 08:19:13.7762,172.8,72.5,42.25,41.96,36,20.13,3,731.9,22.4,23,42.5,42
2020-09-21 08:19:14.0238,172.8,72.5,42.25,41.96,36,20.13,4,731.2,23,23,42.5,42
2020-09-21 08:19:14.2715,172.8,72.5,42.25,41.96,36,20.12,65,16760,16810,0,42.5,42
2020-09-21 08:19:14.5234,172.8,72.5,42.25,41.96,36,20.12,66,5220,5220,0,42.5,42
2020-09-21 08:19:14.7762,172.8,72.5,42.25,41.96,36,20.13,1,731.9,22.4,23.5,42.5,42
2020-09-21 08:19:15.0290,172.8,72.5,42.25,41.96,36,20.12,2,731.2,23,24,42.5,42
2020-09-21 08:19:15.2818,172.8,72.5,42.25,41.96,36,20.13,65,16760,16810,0,42.5,42
2020-09-21 08:19:15.5346,172.8,72.5,42.25,41.96,36.1,20.12,51,3.74,3.72,0,42.5,42
2020-09-21 08:19:15.7874,172.8,72.5,42.25,41.96,36.1,20.12,63,50,50,0,42.5,42
2020-09-21 08:19:16.0401,172.8,72.5,42.25,41.96,36,20.12,67,26.3,26.2,0,42.5,42
2020-09-21 08:19:16.2929,172.8,72.5,42.25,41.96,36,20.13,52,3.74,3.72,0,42.5,42
2020-09-21 08:19:16.5452,172.8,72.5,42.25,41.96,36,20.13,6,16760,26.3,3.7,42.5,42
2020-09-21 08:19:16.7929,172.8,72.5,42.25,41.96,36.1,20.12,7,16810,26.2,3.7,42.5,42
2020-09-21 08:19:17.0405,172.8,72.5,42.25,41.96,36,20.13,1,731.8,22.4,23.5,42.5,42
2020-09-21 08:19:17.2881,172.8,72.5,42.25,41.96,36,20.13,2,731.4,23,24,42.5,42
2020-09-21 08:19:17.5357,172.8,72.5,42.25,41.96,35.9,20.13,61,734.5,727.3,0,42.5,42
2020-09-21 08:19:17.7830,172.8,72.5,42.25,41.96,36,20.13,62,425,425,0,42.5,42
2020-09-21 08:19:18.0302,172.8,72.5,42.25,41.96,36.1,20.12,64,26,26.3,0,42.5,42
2020-09-21 08:19:18.2775,172.8,72.5,42.25,41.96,36,20.13,3,731.8,22.4,23,42.5,42
2020-09-21 08:19:18.5249,172.8,72.5,42.25,41.96,36,20.13,4,731.4,23,23,42.5,42
2020-09-21 08:19:18.7735,172.8,72.5,42.25,41.96,36,20.13,65,16760,16800,0,42.5,42
2020-09-21 08:19:19.0221,172.8,72.5,42.25,41.96,36,20.12,66,5220,5210,0,42.5,42
2020-09-21 08:19:19.2707,172.8,72.5,42.25,41.96,36.1,20.12,1,731.8,22.4,23.5,42.5,42
2020-09-21 08:19:19.5194,172.8,72.5,42.25,41.96,36,20.13,2,731.4,23,24,42.5,42
2020-09-21 08:19:19.7696,172.8,72.5,42.25,41.96,36,20.13,65,16760,16810,0,42.5,42
2020-09-21 08:19:20.0199,172.8,72.5,42.25,41.96,36,20.12,51,3.74,3.72,0,42.5,42
2020-09-21 08:19:20.2701,172.8,72.5,42.25,41.96,36,20.13,63,50,50,0,42.5,42
2020-09-21 08:19:20.5204,172.8,72.5,42.25,41.96,36,20.13,67,26.3,26.2,0,42.5,42
2020-09-21 08:19:20.7678,172.8,72.5,42.25,41.96,36,20.12,52,3.74,3.72,0,42.5,42
2020-09-21 08:19:21.0152,172.8,72.5,42.25,41.96,36.1,20.13,6,16760,26.3,3.7,42.5,42
2020-09-21 08:19:21.2627,172.8,72.5,42.25,41.96,36.1,20.13,7,16810,26.2,3.7,42.5,42
2020-09-21 08:19:21.5101,172.8,72.5,42.25,41.96,36,20.15,1,731.8,22.4,23.5,42.5,42
2020-09-21 08:19:21.7574,172.8,72.5,42.25,41.96,36,20.12,2,731.4,23,24,42.5,42
2020-09-21 08:19:22.0048,172.8,72.5,42.25,41.96,36.1,20.12,61,734.6,727.3,0,42.5,42
2020-09-21 08:19:22.2521,172.8,72.5,42.25,41.96,36.1,20.13,62,425,425,0,42.5,42
2020-09-21 08:19:22.4994,172.8,72.5,42.25,41.96,36.1,20.12,64,26,26.4,0,42.5,42
2020-09-21 08:19:22.7504,172.8,72.5,42.25,41.96,35.9,20.12,3,731.8,22.4,23,42.5,42
2020-09-21 08:19:23.0031,172.8,72.5,42.25,41.96,36,20.13,4,731.4,23,23,42.5,42
2020-09-21 08:19:23.2557,172.8,72.5,42.25,41.96,36.1,20.11,65,16760,16810,0,42.5,42
2020-09-21 08:19:23.5083,172.8,72.5,42.25,41.96,36.1,20.12,66,5210,5210,0,42.5,42
2020-09-21 08:19:23.7611,172.8,72.5,42.25,41.96,36,20.13,1,731.9,22.4,23.5,42.5,42
2020-09-21 08:19:24.0138,172.8,72.5,42.25,41.96,35.9,20.12,2,731.5,23,24,42.5,42
2020-09-21 08:19:24.2666,172.8,72.5,42.25,41.96,36,20.13,65,16760,16810,0,42.5,42
2020-09-21 08:19:24.5194,172.8,72.5,42.25,41.96,36,20.12,51,3.74,3.72,0,42.5,42
2020-09-21 08:19:24.7722,172.8,72.5,42.25,41.96,36.1,20.12,63,50,50,0,42.5,42
2020-09-21 08:19:25.0238,172.8,72.5,42.25,41.96,36,20.12,67,26.3,26.2,0,42.5,42
2020-09-21 08:19:25.2753,172.8,72.5,42.25,41.96,36,20.12,52,3.74,3.72,0,42.5,42
2020-09-21 08:19:25.5269,172.8,72.5,42.25,41.96,36,20.13,6,16760,26.3,3.7,42.5,42
2020-09-21 08:19:25.7784,172.8,72.5,42.25,41.96,36,20.13,7,16810,26.2,3.7,42.5,42
2020-09-21 08:19:26.0264,172.8,72.5,42.25,41.96,36,20.13,1,731.9,22.4,23.5,42.5,42
2020-09-21 08:19:26.2739,172.8,72.5,42.25,41.96,36,20.13,2,731.5,23,24,42.5,42
2020-09-21 08:19:26.5215,172.8,72.5,42.25,41.96,36.1,20.12,61,734.7,727.3,0,42.5,42
2020-09-21 08:19:26.7690,172.8,72.5,42.25,41.96,36.1,20.12,62,425,425,0,42.5,42
2020-09-21 08:19:27.0164,172.8,72.5,42.25,41.96,36.1,20.12,64,26,26.4,0,42.5,42
2020-09-21 08:19:27.2638,172.8,72.5,42.25,41.96,36,20.12,3,731.9,22.4,23,42.5,42
2020-09-21 08:19:27.5112,172.8,72.5,42.25,41.96,36.1,20.12,4,731.5,23,23,42.5,42
2020-09-21 08:19:27.7586,172.8,72.5,42.25,41.96,36.1,20.12,65,16760,16810,0,42.5,42
2020-09-21 08:19:28.0060,172.8,72.5,42.25,41.96,36.1,20.13,66,5210,5210,0,42.5,42
2020-09-21 08:19:28.2535,172.8,72.5,42.25,41.96,36,20.13,1,731.9,22.4,23.5,42.5,42
2020-09-21 08:19:28.5009,172.8,72.5,42.25,41.96,36,20.13,2,731.5,23,24,42.5,42
2020-09-21 08:19:28.7484,172.8,72.5,42.25,41.96,36,20.13,65,16760,16810,0,42.5,42
2020-09-21 08:19:28.9978,172.8,72.5,42.25,41.96,36.1,20.14,51,3.74,3.72,0,42.5,42
2020-09-21 08:19:29.2493,172.8,72.5,42.25,41.96,36.1,20.13,63,50,50,0,42.5,42
2020-09-21 08:19:29.5007,172.8,72.5,42.25,41.96,36,20.12,67,26.3,26.2,0,42.5,42
2020-09-21 08:19:29.7522,172.8,72.6,42.5,42.01,36,20.12,52,3.74,3.72,0,42.5,42
2020-09-21 08:19:30.0018,172.8,72.6,42.5,42.01,36,20.13,6,16760,26.3,3.7,42.5,42
2020-09-21 08:19:30.2490,172.8,72.6,42.5,42.01,36.1,20.13,7,16820,26.2,3.7,42.5,42.5
2020-09-21 08:19:30.4963,172.8,72.6,42.5,42.01,36.1,20.13,1,732,22.6,23.5,42.5,42.5
2020-09-21 08:19:30.7436,172.8,72.7,42.5,42.07,36,20.12,2,731.6,23,24,42.5,42.5
2020-09-21 08:19:30.9934,172.8,72.7,42.5,42.07,36,20.12,61,734.8,727.5,0,42.5,42.5
2020-09-21 08:19:31.2460,172.8,72.7,42.5,42.07,36,20.14,62,425,425,0,42.5,42.5
2020-09-21 08:19:31.4986,172.8,72.7,42.5,42.07,36,20.13,64,26,26.4,0,42.5,42.5
2020-09-21 08:19:31.7512,172.8,72.7,42.5,42.07,36,20.13,3,732,22.6,23,42.5,42.5
2020-09-21 08:19:32.0038,172.8,72.7,42.5,42.07,36,20.12,4,731.6,23,23,42.5,42.5
2020-09-21 08:19:32.2566,172.8,72.7,42.5,42.07,36,20.13,65,16760,16800,0,42.5,42.5
2020-09-21 08:19:32.5093,172.8,72.7,42.5,42.07,36,20.12,66,5220,5220,0,42.5,42.5
2020-09-21 08:19:32.7621,172.8,72.7,42.5,42.07,36,20.13,1,732,22.6,23.5,42.5,42.5
2020-09-21 08:19:33.0148,172.8,72.7,42.5,42.07,36,20.13,2,731.6,23,24,42.5,42.5
2020-09-21 08:19:33.2640,172.8,72.7,42.5,42.07,36.1,20.12,65,16760,16800,0,42.5,42.5
2020-09-21 08:19:33.5116,172.8,72.7,42.5,42.07,36.1,20.13,51,3.74,3.72,0,42.5,42.5
2020-09-21 08:19:33.7591,172.8,72.7,42.5,42.07,36,20.12,63,50,50,0,42.5,42.5
2020-09-21 08:19:34.0067,172.8,72.7,42.5,42.07,36,20.12,67,26.3,26.2,0,42.5,42.5
2020-09-21 08:19:34.2542,172.8,72.7,42.5,42.07,36,20.13,52,3.74,3.72,0,42.5,42.5
2020-09-21 08:19:34.5017,172.8,72.7,42.5,42.07,36.1,20.12,6,16760,26.3,3.7,42.5,42.5
2020-09-21 08:19:34.7492,172.8,72.7,42.5,42.07,36.1,20.12,7,16800,26.2,3.7,42.5,42.5
2020-09-21 08:19:34.9967,172.8,72.8,42.5,42.13,36,20.12,1,732,22.6,23.5,42.5,42.5
2020-09-21 08:19:35.2442,172.8,72.8,42.5,42.13,35.9,20.13,2,731.6,23,24,42.5,42.5
2020-09-21 08:19:35.4914,172.8,72.8,42.5,42.13,36,20.13,61,734.8,727.5,0,42.5,42.5
2020-09-21 08:19:35.7387,172.8,72.8,42.5,42.13,36.1,20.13,62,425,425,0,42.5,42.5
2020-09-21 08:19:35.9859,172.8,72.8,42.5,42.13,36.1,20.12,64,26,26.4,0,42.5,42.5
2020-09-21 08:19:36.2332,172.8,72.8,42.5,42.13,36,20.12,3,732,22.6,23,42.5,42.5
2020-09-21 08:19:36.4804,172.8,72.8,42.5,42.13,35.9,20.13,4,731.6,23,23,42.5,42.5
2020-09-21 08:19:36.7277,172.8,72.8,42.5,42.13,36,20.13,65,16760,16790,0,42.5,42.5
2020-09-21 08:19:36.9749,172.8,72.8,42.5,42.13,36,20.13,66,5220,5220,0,42.5,42.5
2020-09-21 08:19:37.2222,172.8,72.8,42.5,42.13,36.1,20.12,1,732,22.6,23.5,42.5,42.5
2020-09-21 08:19:37.4745,172.8,72.8,42.5,42.13,36,20.12,2,731.7,23,24,42.5,42.5
2020-09-21 08:19:37.7270,172.8,72.8,42.5,42.13,36,20.13,65,16770,16790,0,42.5,42.5
2020-09-21 08:19:37.9795,172.8,72.8,42.5,42.13,36,20.13,51,3.74,3.72,0,42.5,42.5
2020-09-21 08:19:38.2321,172.8,72.8,42.5,42.13,36,20.13,63,50,50,0,42.5,42.5
2020-09-21 08:19:38.4797,172.8,72.8,42.5,42.13,36,20.13,67,26.3,26.2,0,42.5,42.5
2020-09-21 08:19:38.7268,172.8,72.8,42.5,42.13,36,20.12,52,3.74,3.72,0,42.5,42.5
2020-09-21 08:19:38.9739,172.8,72.8,42.5,42.13,36.1,20.13,6,16770,26.3,3.7,42.5,42.5
2020-09-21 08:19:39.2210,172.8,72.8,42.5,42.13,36,20.12,7,16800,26.2,3.7,42.5,42.5
2020-09-21 08:19:39.4733,172.8,72.8,42.5,42.13,36,20.15,1,732.1,22.4,23.5,42.5,42.5
2020-09-21 08:19:39.7258,172.8,72.8,42.5,42.13,35.9,20.12,2,731.7,23,24,42.5,42.5
2020-09-21 08:19:39.9783,172.8,72.8,42.5,42.13,36,20.12,61,734.9,727.6,0,42.5,42.5
2020-09-21 08:19:40.2309,172.8,72.8,42.5,42.13,36.1,20.13,62,425,425,0,42.5,42.5
2020-09-21 08:19:40.4812,172.8,72.8,42.5,42.13,36,20.12,64,26.1,26.4,0,42.5,42.5
2020-09-21 08:19:40.7314,172.8,72.8,42.5,42.13,36,20.13,3,732.1,22.4,23,42.5,42.5
2020-09-21 08:19:40.9815,172.8,72.9,42.5,42.19,35.9,20.13,4,731.7,23,23,42.5,42.5
2020-09-21 08:19:41.2316,172.8,72.9,42.5,42.19,36,20.13,65,16780,16790,0,42.5,42.5
2020-09-21 08:19:41.4839,172.8,72.9,42.5,42.19,36.1,20.12,66,5220,5220,0,42.5,42.5
2020-09-21 08:19:41.7363,172.8,72.9,42.5,42.19,36.1,20.13,1,732.1,22.4,23.5,42.5,42.5
2020-09-21 08:19:41.9887,172.8,72.9,42.5,42.19,36,20.13,2,731.7,23,24,42.5,42.5
2020-09-21 08:19:42.2412,172.8,72.9,42.5,42.19,36,20.13,65,16780,16790,0,42.5,42.5
2020-09-21 08:19:42.4889,172.8,72.9,42.5,42.19,36.1,20.12,51,3.74,3.72,0,42.5,42.5
2020-09-21 08:19:42.7361,172.8,72.9,42.5,42.19,36.1,20.14,63,50,50,0,42.5,42.5
2020-09-21 08:19:42.9834,172.8,72.9,42.5,42.19,36.1,20.13,67,26.3,26.2,0,42.5,42.5
2020-09-21 08:19:43.2306,172.8,72.9,42.5,42.19,36,20.13,52,3.74,3.72,0,42.5,42.5
2020-09-21 08:19:43.4784,172.8,72.9,42.5,42.19,36,20.13,6,16780,26.3,3.7,42.5,42.5
2020-09-21 08:19:43.7309,172.8,72.9,42.5,42.19,36,20.12,7,16790,26.2,3.7,42.5,42.5
2020-09-21 08:19:43.9835,172.8,72.9,42.5,42.19,36,20.12,1,732.1,22.4,23.5,42.5,42.5
2020-09-21 08:19:44.2360,172.8,72.9,42.5,42.19,36,20.12,2,731.7,23,24,42.5,42.5
2020-09-21 08:19:44.4883,172.8,72.9,42.5,42.19,36,20.12,61,734.8,727.6,0,42.5,42.5
2020-09-21 08:19:44.7358,172.8,72.9,42.5,42.19,36.1,20.08,62,425,425,0,42.5,42.5
2020-09-21 08:19:44.9832,172.8,72.9,42.5,42.19,36,20.12,64,26.1,26.4,0,42.5,42.5
2020-09-21 08:19:45.2307,172.8,72.9,42.5,42.19,36,20.12,3,732.1,22.4,23,42.5,42.5
2020-09-21 08:19:45.4786,172.8,72.9,42.5,42.19,36,20.13,4,731.8,23,23,42.5,42.5
2020-09-21 08:19:45.7311,172.8,72.9,42.5,42.19,36.1,20.12,65,16780,16790,0,42.5,42.5
2020-09-21 08:19:45.9836,172.8,72.9,42.5,42.19,36.1,20.12,66,5200,5200,0,42.5,42.5
2020-09-21 08:19:46.2362,172.8,72.9,42.5,42.19,36,20.12,1,732.1,22.4,23.5,42.5,42.5
2020-09-21 08:19:46.4887,172.8,72.9,42.5,42.19,35.9,20.12,2,731.8,23,24,42.5,42.5
2020-09-21 08:19:46.7376,172.8,72.9,42.5,42.19,36,20.13,65,16780,16790,0,42.5,42.5
2020-09-21 08:19:46.9851,172.8,72.9,42.5,42.19,36.1,20.12,51,3.74,3.72,0,42.5,42.5
2020-09-21 08:19:47.2325,172.8,72.9,42.5,42.19,36.1,20.14,63,50,50,0,42.5,42.5
2020-09-21 08:19:47.4799,172.8,72.9,42.5,42.19,36,20.11,67,26.3,26.2,0,42.5,42.5
2020-09-21 08:19:47.7273,172.8,72.9,42.5,42.19,36,20.12,52,3.74,3.72,0,42.5,42.5
2020-09-21 08:19:47.9800,172.8,72.9,42.5,42.19,36,20.12,6,16790,26.3,3.7,42.5,42.5
2020-09-21 08:19:48.2326,172.8,72.9,42.5,42.19,36,20.12,7,16800,26.2,3.7,42.5,42.5
2020-09-21 08:19:48.4852,172.8,72.9,42.5,42.19,36.1,20.12,1,732.1,22.4,23.5,42.5,42.5
2020-09-21 08:19:48.7379,172.8,72.9,42.5,42.19,36,20.13,2,731.8,23,24,42.5,42.5
2020-09-21 08:19:48.9852,172.8,72.9,42.5,42.19,36,20.13,61,735,727.7,0,42.5,42.5
2020-09-21 08:19:49.2323,172.8,72.9,42.5,42.19,36,20.13,62,425,425,0,42.5,42.5
2020-09-21 08:19:49.4794,172.8,72.9,42.5,42.19,36.1,20.12,64,26.1,26.4,0,42.5,42.5
2020-09-21 08:19:49.7265,172.8,72.9,42.5,42.19,36,20.12,3,732.1,22.4,23,42.5,42.5
2020-09-21 08:19:49.9790,172.8,72.9,42.5,42.19,36,20.13,4,731.8,23,23,42.5,42.5
2020-09-21 08:19:50.2316,172.8,72.9,42.5,42.19,36.1,20.12,65,16790,16800,0,42.5,42.5
2020-09-21 08:19:50.4841,172.8,72.9,42.5,42.19,36.1,20.12,66,5210,5210,0,42.5,42.5
2020-09-21 08:19:50.7366,172.8,72.9,42.5,42.19,36,20.14,1,732.1,22.4,23.5,42.5,42.5
2020-09-21 08:19:50.9845,172.8,72.9,42.5,42.19,36,20.12,2,731.8,23,24,42.5,42.5
2020-09-21 08:19:51.2319,172.8,72.9,42.5,42.19,36.1,20.13,65,16790,16800,0,42.5,42.5
2020-09-21 08:19:51.4793,172.8,72.9,42.5,42.19,36.1,20.12,51,3.74,3.72,0,42.5,42.5
2020-09-21 08:19:51.7267,172.8,72.9,42.5,42.19,36,20.12,63,50,50,0,42.5,42.5
2020-09-21 08:19:51.9745,172.8,72.9,42.5,42.19,35.9,20.13,67,26.3,26.2,0,42.5,42.5
2020-09-21 08:19:52.2271,172.8,72.9,42.5,42.19,36,20.12,52,3.74,3.72,0,42.5,42.5
2020-09-21 08:19:52.4796,172.8,72.9,42.5,42.19,36.1,20.12,6,16790,26.3,3.7,42.5,42.5
2020-09-21 08:19:52.7321,172.8,72.9,42.5,42.19,36.1,20.12,7,16800,26.2,3.7,42.5,42.5
2020-09-21 08:19:52.9846,172.8,72.9,42.5,42.19,36.1,20.12,1,732.2,22.6,23.5,42.5,42.5
2020-09-21 08:19:53.2361,172.8,72.9,42.5,42.19,35.9,20.13,2,731.8,23,24,42.5,42.5
2020-09-21 08:19:53.4876,172.8,72.9,42.5,42.19,36,20.13,61,735,727.7,0,42.5,42.5
2020-09-21 08:19:53.7391,172.8,72.9,42.5,42.19,36.1,20.12,62,425,425,0,42.5,42.5
2020-09-21 08:19:53.9905,172.8,72.9,42.5,42.19,36.1,20.12,64,26.1,26.4,0,42.5,42.5
2020-09-21 08:19:54.2385,172.8,72.9,42.5,42.19,36,20.12,3,732.2,22.6,23,42.5,42.5
2020-09-21 08:19:54.4864,172.8,72.9,42.5,42.19,36,20.14,4,731.8,23,23,42.5,42.5
2020-09-21 08:19:54.7343,172.8,72.9,42.5,42.19,36,20.13,65,16790,16800,0,42.5,42.5
2020-09-21 08:19:54.9823,172.8,72.9,42.5,42.19,36.1,20.12,66,5210,5210,0,42.5,42.5
2020-09-21 08:19:55.2349,172.8,72.9,42.5,42.19,36.1,20.13,1,732.2,22.6,23.5,42.5,42.5
2020-09-21 08:19:55.4876,172.8,72.9,42.5,42.19,36,20.13,2,731.8,23,24,42.5,42.5
