Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:19:55.7403,172.8,72.9,42.5,42.19,36,20.12,65,16790,16800,0,42.5,42.5
2020-09-21 08:19:55.9929,172.8,72.9,42.5,42.19,36.1,20.13,51,3.74,3.72,0,42.5,42.5
2020-09-21 08:19:56.2418,172.8,72.9,42.5,42.19,36,20.13,63,50,50,0,42.5,42.5
2020-09-21 08:19:56.4891,172.8,72.9,42.5,42.19,36,20.13,67,26.3,26.2,0,42.5,42.5
2020-09-21 08:19:56.7364,172.8,72.9,42.5,42.19,36,20.12,52,3.74,3.72,0,42.5,42.5
2020-09-21 08:19:56.9838,172.8,72.9,42.5,42.19,36.1,20.13,6,16800,26.3,3.7,42.5,42.5
2020-09-21 08:19:57.2311,172.8,72.9,42.5,42.19,36.1,20.13,7,16800,26.2,3.7,42.5,42.5
2020-09-21 08:19:57.4784,172.8,72.9,42.5,42.19,36,20.12,1,732.2,22.6,23.5,42.5,42.5
2020-09-21 08:19:57.7257,172.8,72.9,42.5,42.19,36,20.13,2,731.8,23,24,42.5,42.5
2020-09-21 08:19:57.9731,172.8,72.9,42.5,42.19,36.1,20.13,61,735,727.8,0,42.5,42.5
2020-09-21 08:19:58.2204,172.8,72.9,42.5,42.19,36.2,20.13,62,425,425,0,42.5,42.5
2020-09-21 08:19:58.4704,172.8,72.9,42.5,42.19,36.1,20.13,64,26.1,26.4,0,42.5,42.5
2020-09-21 08:19:58.7229,172.8,72.9,42.5,42.19,36,20.12,3,732.2,22.6,23,42.5,42.5
2020-09-21 08:19:58.9754,172.8,72.9,42.5,42.19,36,20.13,4,731.8,23,23,42.5,42.5
2020-09-21 08:19:59.2279,172.8,72.9,42.5,42.19,36,20.13,65,16800,16800,0,42.5,42.5
2020-09-21 08:19:59.4781,172.8,72.9,42.5,42.19,36.2,20.13,66,5210,5210,0,42.5,42.5
2020-09-21 08:19:59.7255,172.8,72.9,42.5,42.19,36.1,20.12,1,732.4,22.4,23.5,42.5,42.5
2020-09-21 08:19:59.9728,172.8,72.9,42.5,42.19,36,20.13,2,732,23,24,42.5,42.5
2020-09-21 08:20:00.2202,172.8,72.9,42.5,42.19,36,20.13,65,16800,16800,0,42.5,42.5
2020-09-21 08:20:00.4685,172.8,72.9,42.5,42.19,36.1,20.12,51,3.74,3.72,0,42.5,42.5
2020-09-21 08:20:00.7177,172.8,72.9,42.5,42.19,36.1,20.13,63,50,50,0,42.5,42.5
2020-09-21 08:20:00.9669,172.8,72.9,42.5,42.19,36.1,20.13,67,26.3,26.2,0,42.5,42.5
2020-09-21 08:20:01.2161,172.8,72.9,42.5,42.19,36,20.12,52,3.74,3.72,0,42.5,42.5
2020-09-21 08:20:01.4664,172.8,72.9,42.5,42.19,36,20.12,6,16790,26.3,3.7,42.5,42.5
2020-09-21 08:20:01.7178,172.8,72.9,42.5,42.19,36.1,20.14,7,16790,26.2,3.7,42.5,42.5
2020-09-21 08:20:01.9693,172.8,72.9,42.5,42.19,36,20.12,1,732.4,22.4,23.5,42.5,42.5
2020-09-21 08:20:02.2208,172.8,72.9,42.5,42.19,36,20.12,2,732,23,24,42.5,42.5
2020-09-21 08:20:02.4722,172.8,72.9,42.5,42.19,36.1,20.12,61,735.1,728,0,42.5,42.5
2020-09-21 08:20:02.7235,172.8,72.9,42.5,42.19,36.1,20.13,62,425,425,0,42.5,42.5
2020-09-21 08:20:02.9748,172.8,72.9,42.5,42.19,36.1,20.13,64,26.1,26.4,0,42.5,42.5
2020-09-21 08:20:03.2261,172.8,72.9,42.5,42.19,36,20.12,3,732.4,22.4,23,42.5,42.5
2020-09-21 08:20:03.4770,172.8,72.9,42.5,42.19,36,20.12,4,732,23,23,42.5,42.5
2020-09-21 08:20:03.7243,172.8,72.9,42.5,42.19,36.1,20.13,65,16790,16800,0,42.5,42.5
2020-09-21 08:20:03.9716,172.8,72.9,42.5,42.19,36.1,20.13,66,5200,5200,0,42.5,42.5
2020-09-21 08:20:04.2189,172.8,72.9,42.5,42.19,36,20.12,1,732.4,22.4,23.5,42.5,42.5
2020-09-21 08:20:04.4662,172.8,72.9,42.5,42.19,35.9,20.14,2,732,23,24,42.5,42.5
2020-09-21 08:20:04.7134,172.8,72.9,42.5,42.19,36,20.13,65,16800,16800,0,42.5,42.5
2020-09-21 08:20:04.9607,172.8,72.9,42.5,42.19,36.1,20.15,51,3.74,3.72,0,42.5,42.5
2020-09-21 08:20:05.2080,172.8,72.9,42.5,42.19,36.1,20.13,63,50,50,0,42.5,42.5
2020-09-21 08:20:05.4552,172.8,72.9,42.5,42.19,36,20.12,67,26.3,26.2,0,42.5,42.5
2020-09-21 08:20:05.7032,172.8,72.9,42.5,42.19,36,20.13,52,3.74,3.72,0,42.5,42.5
2020-09-21 08:20:05.9526,172.8,72.9,42.5,42.19,36.1,20.12,6,16790,26.3,3.7,42.5,42.5
2020-09-21 08:20:06.2020,172.8,72.9,42.5,42.19,36.1,20.13,7,16800,26.2,3.7,42.5,42.5
2020-09-21 08:20:06.4514,172.8,72.9,42.5,42.19,36.1,20.14,1,732.4,22.4,23.5,42.5,42.5
2020-09-21 08:20:06.7016,172.8,72.9,42.5,42.19,36,20.12,2,731.9,23,24,42.5,42.5
2020-09-21 08:20:06.9541,172.8,72.9,42.5,42.19,36,20.12,61,735.2,727.9,0,42.5,42.5
2020-09-21 08:20:07.2065,172.8,72.9,42.5,42.19,36.1,20.13,62,425,425,0,42.5,42.5
2020-09-21 08:20:07.4589,172.8,72.9,42.5,42.19,36.1,20.13,64,26.1,26.4,0,42.5,42.5
2020-09-21 08:20:07.7113,172.8,72.9,42.5,42.19,36,20.12,3,732.5,22.4,23,42.5,42.5
2020-09-21 08:20:07.9637,172.8,72.9,42.5,42.19,36.1,20.13,4,731.9,23,23,42.5,42.5
2020-09-21 08:20:08.2161,172.8,72.9,42.5,42.19,36.1,20.12,65,16800,16800,0,42.5,42.5
2020-09-21 08:20:08.4686,172.8,72.9,42.5,42.19,36,20.12,66,5210,5210,0,42.5,42.5
2020-09-21 08:20:08.7210,172.8,72.9,42.5,42.19,36,20.13,1,732.5,22.4,23.5,42.5,42.5
2020-09-21 08:20:08.9735,172.8,73,42.5,42.25,36,20.13,2,731.9,23,24,42.5,42.5
2020-09-21 08:20:09.2260,172.8,73,42.5,42.25,36.1,20.12,65,16800,16800,0,42.5,42.5
2020-09-21 08:20:09.4785,172.8,73,42.5,42.25,36.1,20.13,51,3.74,3.72,0,42.5,42.5
2020-09-21 08:20:09.7310,172.8,73,42.5,42.25,36,20.13,63,50,50,0,42.5,42.5
2020-09-21 08:20:09.9836,172.8,73,42.5,42.25,35.9,20.13,67,26.3,26.2,0,42.5,42.5
2020-09-21 08:20:10.2361,172.8,73,42.5,42.25,36,20.12,52,3.75,3.72,0,42.5,42.5
2020-09-21 08:20:10.4887,172.8,73,42.5,42.25,36.1,20.13,6,16800,26.3,3.7,42.5,42.5
2020-09-21 08:20:10.7413,172.8,73,42.5,42.25,36.1,20.13,7,16800,26.2,3.7,42.5,42.5
2020-09-21 08:20:10.9891,172.8,73,42.5,42.25,36,20.12,1,732.5,22.4,23.5,42.5,42.5
2020-09-21 08:20:11.2363,172.8,73,42.5,42.25,36,20.13,2,731.9,23,24,42.5,42.5
2020-09-21 08:20:11.4835,172.8,73,42.5,42.25,36,20.12,61,735.2,727.9,0,42.5,42.5
2020-09-21 08:20:11.7308,172.8,73,42.5,42.25,36.1,20.13,62,425,425,0,42.5,42.5
2020-09-21 08:20:11.9830,172.8,73,42.5,42.25,36.1,20.13,64,26,26.3,0,42.5,42.5
2020-09-21 08:20:12.2355,172.8,73,42.5,42.25,36,20.13,3,732.5,22.4,23,42.5,42.5
2020-09-21 08:20:12.4881,172.8,73,42.5,42.25,36,20.12,4,731.9,23,23,42.5,42.5
2020-09-21 08:20:12.7406,172.8,73,42.5,42.25,36.1,20.13,65,16800,16800,0,42.5,42.5
2020-09-21 08:20:12.9934,172.8,73,42.5,42.25,36,20.12,66,5210,5210,0,42.5,42.5
2020-09-21 08:20:13.2462,172.8,73,42.5,42.25,36,20.13,1,732.5,22.4,23.5,42.5,42.5
2020-09-21 08:20:13.4990,172.8,73,42.5,42.25,36,20.13,2,731.9,23,24,42.5,42.5
2020-09-21 08:20:13.7518,172.8,73,42.5,42.25,36.1,20.12,65,16800,16800,0,42.5,42.5
2020-09-21 08:20:14.0018,172.8,73,42.5,42.25,36.1,20.12,51,3.74,3.72,0,42.5,42.5
2020-09-21 08:20:14.2491,172.8,73,42.5,42.25,36,20.12,63,50,50,0,42.5,42.5
2020-09-21 08:20:14.4963,172.8,73,42.5,42.25,36,20.12,67,26.3,26.2,0,42.5,42.5
2020-09-21 08:20:14.7435,172.8,73,42.5,42.25,36.1,20.13,52,3.75,3.72,0,42.5,42.5
2020-09-21 08:20:14.9908,172.8,73.1,42.5,42.3,36.1,20.13,6,16800,26.3,3.7,42.5,42.5
2020-09-21 08:20:15.2380,172.8,73.1,42.5,42.3,36.1,20.12,7,16800,26.2,3.7,42.5,42.5
2020-09-21 08:20:15.4852,172.8,73.1,42.5,42.3,36,20.12,1,732.5,22.4,23.5,42.5,42.5
2020-09-21 08:20:15.7324,172.8,73.1,42.5,42.3,36,20.13,2,732.1,23,24,42.5,42.5
2020-09-21 08:20:15.9799,172.8,73.1,42.5,42.3,36.1,20.12,61,735.3,728,0,42.5,42.5
2020-09-21 08:20:16.2321,172.8,73.1,42.5,42.3,36.1,20.11,62,425,425,0,42.5,42.5
2020-09-21 08:20:16.4843,172.8,73.1,42.5,42.3,36,20.13,64,26,26.4,0,42.5,42.5
2020-09-21 08:20:16.7366,172.8,73.1,42.5,42.3,36,20.12,3,732.5,22.4,23,42.5,42.5
2020-09-21 08:20:16.9888,172.8,73.1,42.5,42.3,36,20.13,4,732.1,23,23,42.5,42.5
2020-09-21 08:20:17.2377,172.8,73.1,42.5,42.3,36,20.13,65,16800,16790,0,42.5,42.5
2020-09-21 08:20:17.4852,172.8,73.1,42.5,42.3,36.1,20.13,66,5220,5220,0,42.5,42.5
2020-09-21 08:20:17.7326,172.8,73.1,42.5,42.3,36,20.12,1,732.5,22.4,23.5,42.5,42.5
2020-09-21 08:20:17.9801,172.8,73.1,42.5,42.3,36,20.12,2,732.1,23,24,42.5,42.5
2020-09-21 08:20:18.2274,172.8,73.1,42.5,42.3,36.1,20.13,65,16800,16800,0,42.5,42.5
2020-09-21 08:20:18.4746,172.8,73.1,42.5,42.3,36,20.12,51,3.74,3.72,0,42.5,42.5
2020-09-21 08:20:18.7217,172.8,73.2,42.5,42.36,36,20.13,63,50,50,0,42.5,42.5
2020-09-21 08:20:18.9689,172.8,73.2,42.5,42.36,36.1,20.12,67,26.3,26.2,0,42.5,42.5
2020-09-21 08:20:19.2161,172.8,73.2,42.5,42.36,36.1,20.12,52,3.75,3.72,0,42.5,42.5
2020-09-21 08:20:19.4634,172.8,73.2,42.5,42.36,36.1,20.12,6,16800,26.3,3.7,42.5,42.5
2020-09-21 08:20:19.7106,172.8,73.2,42.5,42.36,36,20.11,7,16800,26.2,3.7,42.5,42.5
2020-09-21 08:20:19.9578,172.8,73.2,42.5,42.36,36,20.12,1,732.5,22.4,23.5,42.5,42.5
2020-09-21 08:20:20.2070,172.8,73.2,42.5,42.36,36.1,20.13,2,732.1,23,24,42.5,42.5
2020-09-21 08:20:20.4594,172.8,73.2,42.5,42.36,36.1,20.13,61,735.3,728,0,42.5,42.5
2020-09-21 08:20:20.7119,172.8,73.2,42.5,42.36,36.1,20.13,62,425,425,0,42.5,42.5
2020-09-21 08:20:20.9643,172.8,73.2,42.5,42.36,36,20.13,64,26.1,26.4,0,42.5,42.5
2020-09-21 08:20:21.2162,172.8,73.2,42.5,42.36,36,20.12,3,732.5,22.4,23,42.5,42.5
2020-09-21 08:20:21.4666,172.8,73.2,42.5,42.36,36.1,20.13,4,732.2,23,23,42.5,42.5
2020-09-21 08:20:21.7169,172.8,73.2,42.5,42.36,36.1,20.13,65,16800,16800,0,42.5,42.5
2020-09-21 08:20:21.9673,172.8,73.3,42.5,42.42,36.1,20.12,66,5220,5220,0,42.5,42.5
2020-09-21 08:20:22.2177,172.8,73.3,42.5,42.42,36,20.13,1,732.5,22.4,23.5,42.5,42.5
2020-09-21 08:20:22.4701,172.8,73.3,42.5,42.42,36,20.12,2,732.2,23,24,42.5,42.5
2020-09-21 08:20:22.7228,172.8,73.3,42.5,42.42,36.1,20.14,65,16800,16800,0,42.5,42.5
2020-09-21 08:20:22.9755,172.8,73.3,42.5,42.42,36.1,20.16,51,3.74,3.72,0,42.5,42.5
2020-09-21 08:20:23.2282,172.8,73.3,42.5,42.42,36.1,20.13,63,50,50,0,42.5,42.5
2020-09-21 08:20:23.4807,172.8,73.3,42.5,42.42,36,20.12,67,26.3,26.2,0,42.5,42.5
2020-09-21 08:20:23.7332,172.8,73.3,42.5,42.42,36,20.13,52,3.74,3.72,0,42.5,42.5
2020-09-21 08:20:23.9858,172.8,73.3,42.75,42.42,36,20.13,6,16790,26.3,3.7,42.5,42.5
2020-09-21 08:20:24.2383,172.8,73.3,42.75,42.42,36,20.12,7,16800,26.2,3.7,42.5,42.5
2020-09-21 08:20:24.4909,172.8,73.3,42.75,42.42,36,20.13,1,732.5,22.4,23.5,42.5,42.5
2020-09-21 08:20:24.7437,172.8,73.3,42.75,42.42,36.1,20.13,2,732.2,23,24,42.5,42.5
2020-09-21 08:20:24.9965,172.8,73.3,42.75,42.42,36.1,20.12,61,735.5,728.1,0,42.5,42.5
2020-09-21 08:20:25.2493,172.8,73.3,42.75,42.42,36,20.12,62,425,425,0,42.5,42.5
2020-09-21 08:20:25.5021,172.8,73.3,42.75,42.42,36,20.13,64,26.1,26.4,0,42.5,42.5
2020-09-21 08:20:25.7512,172.8,73.3,42.75,42.42,36,20.13,3,732.5,22.4,23,42.5,42.5
2020-09-21 08:20:25.9987,172.8,73.3,42.75,42.42,36.1,20.13,4,732.2,23,23,42.5,42.5
2020-09-21 08:20:26.2461,172.8,73.3,42.75,42.42,36.1,20.12,65,16790,16800,0,42.5,42.5
2020-09-21 08:20:26.4936,172.8,73.3,42.75,42.42,36,20.12,66,5220,5210,0,42.5,42.5
2020-09-21 08:20:26.7410,172.8,73.3,42.75,42.42,35.9,20.11,1,732.5,22.4,23.5,42.5,42.5
2020-09-21 08:20:26.9884,172.8,73.3,42.75,42.42,36.1,20.12,2,732.2,23,24,42.5,42.5
2020-09-21 08:20:27.2357,172.8,73.3,42.75,42.42,36.1,20.12,65,16780,16800,0,42.5,42.5
2020-09-21 08:20:27.4831,172.8,73.3,42.75,42.42,36.1,20.21,51,3.74,3.72,0,42.5,42.5
2020-09-21 08:20:27.7340,172.8,73.3,42.75,42.42,36,20.12,63,50,50,0,42.5,42.5
2020-09-21 08:20:27.9866,172.8,73.3,42.75,42.42,36,20.13,67,26.3,26.2,0,42.5,42.5
2020-09-21 08:20:28.2391,172.8,73.3,42.75,42.42,36,20.12,52,3.74,3.72,0,43,42.5
2020-09-21 08:20:28.4917,172.8,73.3,42.75,42.42,36.1,20.12,6,16780,26.3,3.7,43,42.5
2020-09-21 08:20:28.7443,172.8,73.3,42.75,42.42,36.1,20.13,7,16800,26.2,3.7,43,42.5
2020-09-21 08:20:28.9970,172.8,73.3,42.75,42.42,36,20.13,1,732.8,22.4,23.5,43,42.5
2020-09-21 08:20:29.2498,172.8,73.3,42.75,42.42,36,20.13,2,732.2,23,24,43,42.5
2020-09-21 08:20:29.5025,172.8,73.3,42.75,42.42,36,20.12,61,735.5,728.2,0,43,42.5
2020-09-21 08:20:29.7553,172.8,73.3,42.75,42.42,36,20.13,62,425,425,0,43,42.5
2020-09-21 08:20:30.0079,172.8,73.3,42.75,42.42,36,20.13,64,26.1,26.4,0,43,42.5
2020-09-21 08:20:30.2606,172.8,73.3,42.75,42.42,36.1,20.12,3,732.8,22.4,23,43,42.5
2020-09-21 08:20:30.5133,172.8,73.3,42.75,42.42,36.1,20.14,4,732.2,23,23,43,42.5
2020-09-21 08:20:30.7659,172.8,73.3,42.75,42.42,36,20.13,65,16770,16800,0,43,42.5
2020-09-21 08:20:31.0159,172.8,73.3,42.75,42.42,36,20.13,66,5220,5220,0,43,42.5
2020-09-21 08:20:31.2635,172.8,73.3,42.75,42.42,36,20.13,1,732.8,22.4,23.5,43,42.5
2020-09-21 08:20:31.5110,172.8,73.3,42.75,42.42,36.1,20.13,2,732.2,23,24,43,42.5
2020-09-21 08:20:31.7585,172.8,73.3,42.75,42.42,36.1,20.13,65,16760,16800,0,43,42.5
2020-09-21 08:20:32.0060,172.8,73.3,42.75,42.42,36,20.13,51,3.74,3.72,0,43,42.5
2020-09-21 08:20:32.2533,172.8,73.3,42.75,42.42,35.9,20.13,63,50,50,0,43,42.5
2020-09-21 08:20:32.5007,172.8,73.3,42.75,42.42,36,20.13,67,26.3,26.2,0,43,42.5
2020-09-21 08:20:32.7480,172.8,73.3,42.75,42.42,36,20.13,52,3.75,3.72,0,43,42.5
2020-09-21 08:20:32.9960,172.8,73.3,42.75,42.42,36.1,20.12,6,16760,26.3,3.7,43,42.5
2020-09-21 08:20:33.2487,172.8,73.3,42.75,42.42,36,20.12,7,16800,26.2,3.7,43,42.5
2020-09-21 08:20:33.5014,172.8,73.3,42.75,42.42,36,20.13,1,732.8,22.4,23.5,43,42.5
2020-09-21 08:20:33.7541,172.8,73.3,42.75,42.42,36,20.14,2,732.2,23,24,43,42.5
2020-09-21 08:20:34.0064,172.8,73.3,42.75,42.42,36,20.13,61,735.5,728.2,0,43,42.5
2020-09-21 08:20:34.2539,172.8,73.3,42.75,42.42,36.1,20.12,62,425,425,0,43,42.5
2020-09-21 08:20:34.5013,172.8,73.3,42.75,42.42,36,20.13,64,26,26.4,0,43,42.5
2020-09-21 08:20:34.7487,172.8,73.3,42.75,42.42,36,20.13,3,732.8,22.4,23,43,42.5
2020-09-21 08:20:34.9964,172.8,73.3,42.75,42.42,36,20.13,4,732.2,23,23,43,42.5
2020-09-21 08:20:35.2463,172.8,73.3,42.75,42.42,36,20.12,65,16760,16800,0,43,42.5
2020-09-21 08:20:35.4961,172.8,73.3,42.75,42.42,36,20.13,66,5220,5220,0,43,42.5
2020-09-21 08:20:35.7460,172.8,73.3,42.75,42.42,36.1,20.13,1,732.8,22.4,23.5,43,42.5
2020-09-21 08:20:35.9958,172.8,73.3,42.75,42.42,36.1,20.12,2,732.2,23,24,43,42.5
2020-09-21 08:20:36.2435,172.8,73.3,42.75,42.42,36,20.13,65,16760,16800,0,43,42.5
2020-09-21 08:20:36.4913,172.8,73.3,42.75,42.42,36,20.13,51,3.74,3.72,0,43,42.5
2020-09-21 08:20:36.7390,172.8,73.3,42.75,42.42,36,20.13,63,50,50,0,43,42.5
2020-09-21 08:20:36.9867,172.8,73.3,42.75,42.42,36.1,20.13,67,26.3,26.2,0,43,42.5
2020-09-21 08:20:37.2380,172.8,73.3,42.75,42.42,36.1,20.13,52,3.74,3.72,0,43,42.5
2020-09-21 08:20:37.4909,172.8,73.3,42.75,42.42,36.1,20.14,6,16760,26.3,3.7,43,42.5
2020-09-21 08:20:37.7438,172.8,73.3,42.75,42.42,35.9,20.12,7,16800,26.2,3.7,43,42.5
2020-09-21 08:20:37.9966,172.8,73.3,42.75,42.42,36,20.13,1,732.8,22.4,23.5,43,42.5
2020-09-21 08:20:38.2478,172.8,73.3,42.75,42.42,36.1,20.13,2,732.2,23,24,43,42.5
2020-09-21 08:20:38.4952,172.8,73.3,42.75,42.42,36.1,20.12,61,735.5,728.2,0,43,42.5
2020-09-21 08:20:38.7426,172.8,73.3,42.75,42.42,36,20.12,62,425,425,0,43,42.5
2020-09-21 08:20:38.9900,172.8,73.3,42.75,42.42,36,20.12,64,26,26.4,0,43,42.5
2020-09-21 08:20:39.2374,172.8,73.3,42.75,42.42,36,20.12,3,732.8,22.4,23,43,42.5
2020-09-21 08:20:39.4845,172.8,73.3,42.75,42.42,36.1,20.12,4,732.2,23,23,43,42.5
2020-09-21 08:20:39.7317,172.8,73.3,42.75,42.42,36.1,20.18,65,16760,16800,0,43,42.5
2020-09-21 08:20:39.9789,172.8,73.3,42.75,42.42,36,20.13,66,5210,5220,0,43,42.5
2020-09-21 08:20:40.2260,172.8,73.3,42.75,42.42,36,20.13,1,732.8,22.4,23.5,43,42.5
2020-09-21 08:20:40.4783,172.8,73.3,42.75,42.42,36,20.13,2,732.2,23,24,43,42.5
2020-09-21 08:20:40.7312,172.8,73.3,42.75,42.42,36,20.13,65,16760,16800,0,43,42.5
2020-09-21 08:20:40.9840,172.8,73.3,42.75,42.42,36,20.13,51,3.74,3.72,0,43,42.5
2020-09-21 08:20:41.2369,172.8,73.3,42.75,42.42,36.1,20.13,63,50,50,0,43,42.5
2020-09-21 08:20:41.4850,172.8,73.3,42.75,42.42,36.1,20.13,67,26.3,26.2,0,43,42.5
2020-09-21 08:20:41.7325,172.8,73.3,42.75,42.42,36.1,20.12,52,3.74,3.72,0,43,42.5
2020-09-21 08:20:41.9799,172.8,73.3,42.75,42.42,36,20.13,6,16760,26.3,3.7,43,42.5
2020-09-21 08:20:42.2273,172.8,73.3,42.75,42.42,36,20.12,7,16810,26.2,3.7,43,42.5
2020-09-21 08:20:42.4771,172.8,73.3,42.75,42.42,36.1,20.12,1,732.8,22.4,23.5,43,42.5
2020-09-21 08:20:42.7272,172.8,73.3,42.75,42.42,36.1,20.12,2,732.2,23,24,43,42.5
2020-09-21 08:20:42.9772,172.8,73.3,42.75,42.42,36.1,20.12,61,735.6,728.4,0,43,42.5
2020-09-21 08:20:43.2273,172.8,73.3,42.75,42.42,36,20.13,62,425,425,0,43,42.5
2020-09-21 08:20:43.4776,172.8,73.3,42.75,42.42,36,20.17,64,26,26.4,0,43,42.5
2020-09-21 08:20:43.7305,172.8,73.3,42.75,42.42,36.1,20.13,3,732.8,22.4,23,43,42.5
2020-09-21 08:20:43.9833,172.8,73.3,42.75,42.42,36.1,20.12,4,732.4,23,23,43,42.5
2020-09-21 08:20:44.2361,172.8,73.3,42.75,42.42,36.1,20.12,65,16760,16810,0,43,42.5
2020-09-21 08:20:44.4884,172.8,73.3,42.75,42.42,36,20.13,66,5220,5220,0,43,42.5
2020-09-21 08:20:44.7356,172.8,73.3,42.75,42.42,36,20.12,1,732.8,22.4,23.5,43,42.5
2020-09-21 08:20:44.9829,172.8,73.3,42.75,42.42,36.1,20.13,2,732.4,23,24,43,42.5
2020-09-21 08:20:45.2301,172.8,73.3,42.75,42.42,36.1,20.13,65,16760,16810,0,43,42.5
2020-09-21 08:20:45.4774,172.8,73.3,42.75,42.42,36.1,20.13,51,3.75,3.72,0,43,42.5
2020-09-21 08:20:45.7247,172.8,73.3,42.75,42.42,36,20.13,63,50,50,0,43,42.5
2020-09-21 08:20:45.9720,172.8,73.3,42.75,42.42,36.1,20.12,67,26.3,26.2,0,43,42.5
2020-09-21 08:20:46.2193,172.8,73.3,42.75,42.42,36,20.14,52,3.75,3.72,0,43,42.5
2020-09-21 08:20:46.4669,172.8,73.3,42.75,42.42,36,20.12,6,16760,26.3,3.7,43,42.5
2020-09-21 08:20:46.7197,172.8,73.3,42.75,42.42,36,20.14,7,16810,26.2,3.7,43,42.5
2020-09-21 08:20:46.9725,172.8,73.4,42.75,42.48,36.1,20.13,1,732.8,22.4,23.5,43,42.5
2020-09-21 08:20:47.2252,172.8,73.4,42.75,42.48,36.1,20.13,2,732.4,23,24,43,42.5
2020-09-21 08:20:47.4779,172.8,73.4,42.75,42.48,36,20.13,61,735.7,728.4,0,43,42.5
2020-09-21 08:20:47.7267,172.8,73.4,42.75,42.48,36,20.12,62,425,425,0,43,42.5
2020-09-21 08:20:47.9755,172.8,73.4,42.75,42.48,36,20.13,64,26,26.4,0,43,42.5
2020-09-21 08:20:48.2244,172.8,73.4,42.75,42.48,36.1,20.13,3,732.8,22.4,23,43,42.5
2020-09-21 08:20:48.4732,172.8,73.4,42.75,42.48,36.1,20.13,4,732.4,23,23,43,42.5
2020-09-21 08:20:48.7246,172.8,73.4,42.75,42.48,36,20.12,65,16760,16810,0,43,42.5
2020-09-21 08:20:48.9773,172.8,73.4,42.75,42.48,36,20.13,66,5220,5220,0,43,42.5
2020-09-21 08:20:49.2299,172.8,73.4,42.75,42.48,36,20.13,1,732.8,22.4,23.5,43,42.5
2020-09-21 08:20:49.4825,172.8,73.4,42.75,42.48,36.1,20.12,2,732.4,23,24,43,42.5
2020-09-21 08:20:49.7323,172.8,73.4,42.75,42.48,36.1,20.13,65,16760,16810,0,43,42.5
2020-09-21 08:20:49.9808,172.8,73.4,42.75,42.48,36,20.13,51,3.75,3.72,0,43,42.5
2020-09-21 08:20:50.2293,172.8,73.4,42.75,42.48,36,20.13,63,50,50,0,43,42.5
2020-09-21 08:20:50.4778,172.8,73.4,42.75,42.48,36,20.12,67,26.3,26.2,0,43,42.5
2020-09-21 08:20:50.7292,172.8,73.4,42.75,42.48,36.1,20.12,52,3.75,3.72,0,43,42.5
2020-09-21 08:20:50.9817,172.8,73.4,42.75,42.48,36,20.13,6,16760,26.3,3.7,43,42.5
2020-09-21 08:20:51.2343,172.8,73.4,42.75,42.48,36,20.12,7,16820,26.2,3.7,43,42.5
2020-09-21 08:20:51.4868,172.8,73.4,42.75,42.48,36.1,20.12,1,732.9,22.4,23.5,43,42.5
2020-09-21 08:20:51.7393,172.8,73.4,42.75,42.48,36,20.13,2,732.5,23,24,43,42.5
2020-09-21 08:20:51.9920,172.8,73.4,42.75,42.48,36,20.13,61,735.7,728.5,0,43,42.5
2020-09-21 08:20:52.2446,172.8,73.4,42.75,42.48,36,20.12,62,425,425,0,43,42.5
2020-09-21 08:20:52.4973,172.8,73.4,42.75,42.48,36.1,20.13,64,26,26.4,0,43,42.5
2020-09-21 08:20:52.7500,172.8,73.4,42.75,42.48,36.1,20.13,3,732.9,22.4,23,43,42.5
2020-09-21 08:20:52.9998,172.8,73.4,42.75,42.48,36,20.12,4,732.5,23,23,43,42.5
2020-09-21 08:20:53.2494,172.8,73.4,42.75,42.48,36,20.13,65,16760,16820,0,43,42.5
2020-09-21 08:20:53.4991,172.8,73.4,42.75,42.48,36,20.12,66,5220,5220,0,43,42.5
2020-09-21 08:20:53.7487,172.8,73.4,42.75,42.48,36.1,20.12,1,732.9,22.4,23.5,43,42.5
2020-09-21 08:20:53.9999,172.8,73.4,42.75,42.48,36.1,20.13,2,732.5,23,24,43,42.5
2020-09-21 08:20:54.2513,172.8,73.4,42.75,42.48,36,20.13,65,16760,16820,0,43,42.5
2020-09-21 08:20:54.5027,172.8,73.4,42.75,42.48,35.9,20.12,51,3.75,3.72,0,43,42.5
2020-09-21 08:20:54.7541,172.8,73.4,42.75,42.48,36,20.13,63,50,50,0,43,42.5
2020-09-21 08:20:55.0041,172.8,73.4,42.75,42.48,36.1,20.13,67,26.3,26.2,0,43,42.5
2020-09-21 08:20:55.2540,172.8,73.4,42.75,42.48,36.1,20.13,52,3.75,3.72,0,43,42.5
2020-09-21 08:20:55.5038,172.8,73.4,42.75,42.48,36,20.12,6,16760,26.3,3.7,43,42.5
2020-09-21 08:20:55.7537,172.8,73.4,42.75,42.48,36,20.13,7,16820,26.2,3.7,43,42.5
2020-09-21 08:20:56.0063,172.8,73.4,42.75,42.48,36,20.13,1,732.9,22.4,23.5,43,42.5
2020-09-21 08:20:56.2591,172.8,73.4,42.75,42.48,36,20.13,2,732.5,23,24,43,42.5
2020-09-21 08:20:56.5120,172.8,73.4,42.75,42.48,36,20.12,61,735.7,728.5,0,43,42.5
2020-09-21 08:20:56.7649,172.8,73.4,42.75,42.48,36,20.13,62,425,425,0,43,42.5
2020-09-21 08:20:57.0177,172.8,73.4,43,42.48,36,20.11,64,26,26.4,0,43,42.5
2020-09-21 08:20:57.2705,172.8,73.4,43,42.48,36,20.13,3,732.9,22.4,23,43,42.5
2020-09-21 08:20:57.5233,172.8,73.4,43,42.48,36,20.14,4,732.5,23,23,43,43
2020-09-21 08:20:57.7761,172.8,73.4,43,42.48,36,20.13,65,16770,16820,0,43,43
2020-09-21 08:20:58.0289,172.8,73.4,43,42.48,36.1,20.13,66,5220,5220,0,43,43
2020-09-21 08:20:58.2818,172.8,73.4,43,42.48,36.1,20.12,1,732.9,22.4,23.5,43,43
2020-09-21 08:20:58.5346,172.8,73.4,43,42.48,36,20.13,2,732.5,23,24,43,43
2020-09-21 08:20:58.7875,172.8,73.5,43,42.53,35.9,20.13,65,16770,16810,0,43,43
2020-09-21 08:20:59.0403,172.8,73.5,43,42.53,36,20.13,51,3.74,3.72,0,43,43
2020-09-21 08:20:59.2930,172.8,73.5,43,42.53,36.1,20.13,63,50,50,0,43,43
2020-09-21 08:20:59.5457,172.8,73.5,43,42.53,36.1,20.12,67,26.3,26.2,0,43,43
2020-09-21 08:20:59.7984,172.8,73.5,43,42.53,36,20.12,52,3.75,3.72,0,43,43
2020-09-21 08:21:00.0511,172.8,73.5,43,42.53,36,20.12,6,16770,26.3,3.7,43,43
2020-09-21 08:21:00.3002,172.8,73.5,43,42.53,36,20.13,7,16810,26.2,3.7,43,43
2020-09-21 08:21:00.5477,172.8,73.5,43,42.53,36.1,20.12,1,732.9,22.4,23.5,43,43
2020-09-21 08:21:00.7952,172.8,73.5,43,42.53,36.1,20.13,2,732.5,23,24,43,43
2020-09-21 08:21:01.0427,172.8,73.5,43,42.53,36,20.14,61,735.8,728.6,0,43,43
2020-09-21 08:21:01.2919,172.8,73.5,43,42.53,36,20.12,62,425,425,0,43,43
2020-09-21 08:21:01.5447,172.8,73.5,43,42.53,36.1,20.13,64,26,26.4,0,43,43
2020-09-21 08:21:01.7976,172.8,73.5,43,42.53,36,20.13,3,732.9,22.4,23,43,43
2020-09-21 08:21:02.0504,172.8,73.7,43,42.65,36,20.13,4,732.5,23,23,43,43
2020-09-21 08:21:02.3032,172.8,73.7,43,42.65,36,20.13,65,16760,16790,0,43,43
2020-09-21 08:21:02.5539,172.8,73.7,43,42.65,36.1,20.13,66,5220,5220,0,43,43
2020-09-21 08:21:02.8045,172.8,73.7,43,42.65,36,20.12,1,732.9,22.4,23.5,43,43
2020-09-21 08:21:03.0551,172.8,73.8,43,42.71,36,20.12,2,732.5,23,24,43,43
2020-09-21 08:21:03.3057,172.8,73.8,43,42.71,36,20.13,65,16760,16790,0,43,43
2020-09-21 08:21:03.5535,172.8,73.8,43,42.71,36.1,20.12,51,3.74,3.72,0,43,43
2020-09-21 08:21:03.8010,172.8,73.8,43,42.71,36.1,20.12,63,50,50,0,43,43
2020-09-21 08:21:04.0485,172.8,73.8,43,42.71,36.1,20.13,67,26.3,26.2,0,43,43
2020-09-21 08:21:04.2960,172.8,73.8,43,42.71,36,20.13,52,3.75,3.72,0,43,43
2020-09-21 08:21:04.5435,172.8,73.8,43,42.71,36,20.13,6,16760,26.3,3.7,43,43
2020-09-21 08:21:04.7910,172.8,73.8,43,42.71,36.1,20.13,7,16790,26.2,3.7,43,43
2020-09-21 08:21:05.0385,172.8,73.8,43,42.71,36.1,20.12,1,733.2,22.4,23.5,43,43
2020-09-21 08:21:05.2859,172.8,73.8,43,42.71,36,20.13,2,732.6,23,24,43,43
2020-09-21 08:21:05.5333,172.8,73.8,43,42.71,36,20.13,61,735.9,728.6,0,43,43
2020-09-21 08:21:05.7806,172.8,73.8,43,42.71,36,20.13,62,425,425,0,43,43
2020-09-21 08:21:06.0280,172.8,73.8,43,42.71,36,20.12,64,26,26.4,0,43,43
2020-09-21 08:21:06.2753,172.8,73.8,43,42.71,36.1,20.11,3,733.2,22.4,23,43,43
2020-09-21 08:21:06.5226,172.8,73.8,43,42.71,36.1,20.12,4,732.6,23,23,43,43
2020-09-21 08:21:06.7700,172.8,73.8,43,42.71,36,20.13,65,16770,16790,0,43,43
2020-09-21 08:21:07.0173,172.8,73.8,43,42.71,36,20.13,66,5220,5220,0,43,43
2020-09-21 08:21:07.2646,172.8,73.8,43,42.71,36,20.15,1,733.2,22.4,23.5,43,43
2020-09-21 08:21:07.5162,172.8,73.8,43,42.71,36,20.12,2,732.6,23,24,43,43
2020-09-21 08:21:07.7689,172.8,73.8,43,42.71,36,20.12,65,16770,16790,0,43,43
2020-09-21 08:21:08.0217,172.8,73.8,43,42.71,36.1,20.12,51,3.75,3.73,0,43,43
2020-09-21 08:21:08.2744,172.8,73.8,43,42.71,36,20.13,63,50,50,0,43,43
2020-09-21 08:21:08.5231,172.8,73.8,43,42.71,36,20.12,67,26.3,26.2,0,43,43
2020-09-21 08:21:08.7704,172.8,73.8,43,42.71,35.9,20.13,52,3.75,3.72,0,43,43
2020-09-21 08:21:09.0178,172.8,73.8,43,42.71,36,20.12,6,16770,26.3,3.7,43,43
2020-09-21 08:21:09.2651,172.8,73.8,43,42.71,36.1,20.13,7,16780,26.2,3.7,43,43
2020-09-21 08:21:09.5126,172.8,73.8,43,42.71,36.1,20.13,1,733.2,22.4,23.5,43,43
2020-09-21 08:21:09.7602,172.8,73.8,43,42.71,36,20.13,2,732.6,23,24,43,43
2020-09-21 08:21:10.0078,172.8,73.8,43,42.71,35.9,20.13,61,735.9,728.7,0,43,43
2020-09-21 08:21:10.2554,172.8,73.8,43,42.71,36,20.13,62,425,425,0,43,43
2020-09-21 08:21:10.5031,172.8,73.8,43,42.71,36.1,20.11,64,26,26.4,0,43,43
2020-09-21 08:21:10.7516,172.8,73.8,43,42.71,36.1,20.13,3,733.2,22.4,23,43,43
2020-09-21 08:21:11.0000,172.8,73.8,43,42.71,36,20.13,4,732.6,23,23,43,43
2020-09-21 08:21:11.2485,172.8,73.8,43,42.71,36,20.13,65,16770,16790,0,43,43
2020-09-21 08:21:11.4970,172.8,73.8,43,42.71,36,20.14,66,5220,5220,0,43,43
2020-09-21 08:21:11.7467,172.8,73.8,43,42.71,36.1,20.13,1,733.2,22.4,23.5,43,43
2020-09-21 08:21:11.9970,172.8,73.8,43,42.71,36.1,20.12,2,732.7,23,24,43,43
2020-09-21 08:21:12.2473,172.8,73.8,43,42.71,36,20.13,65,16770,16780,0,43,43
2020-09-21 08:21:12.4976,172.8,73.8,43,42.71,36,20.12,51,3.75,3.73,0,43,43
2020-09-21 08:21:12.7482,172.8,73.8,43,42.71,36,20.12,63,50,50,0,43,43
2020-09-21 08:21:12.9989,172.8,73.8,43,42.71,36,20.12,67,26.3,26.2,0,43,43
2020-09-21 08:21:13.2497,172.8,73.8,43,42.71,36,20.13,52,3.75,3.72,0,43,43
2020-09-21 08:21:13.5004,172.8,73.8,43,42.71,36.1,20.13,6,16780,26.3,3.7,43,43
2020-09-21 08:21:13.7506,172.8,73.8,43,42.71,36.1,20.13,7,16790,26.2,3.7,43,43
2020-09-21 08:21:14.0006,172.8,73.8,43,42.71,36,20.12,1,733.1,22.4,23.5,43,43
2020-09-21 08:21:14.2506,172.8,73.8,43,42.71,35.9,20.13,2,732.7,23,24,43,43
2020-09-21 08:21:14.5005,172.8,73.8,43,42.71,36,20.13,61,735.9,728.7,0,43,43
2020-09-21 08:21:14.7502,172.8,73.8,43,42.71,36.1,20.14,62,425,425,0,43,43
2020-09-21 08:21:14.9996,172.8,73.8,43,42.71,36,20.13,64,26,26.3,0,43,43
2020-09-21 08:21:15.2491,172.8,73.8,43,42.71,36,20.13,3,733.1,22.4,23,43,43
2020-09-21 08:21:15.4986,172.8,73.8,43,42.71,35.9,20.13,4,732.7,23,23,43,43
2020-09-21 08:21:15.7466,172.8,73.8,43,42.71,36,20.13,65,16770,16780,0,43,43
2020-09-21 08:21:15.9939,172.8,73.8,43,42.71,36.1,20.13,66,5220,5220,0,43,43
2020-09-21 08:21:16.2412,172.8,73.8,43,42.71,36.1,20.13,1,733.1,22.4,23.5,43,43
2020-09-21 08:21:16.4885,172.8,73.8,43,42.71,36,20.12,2,732.7,23,24,43,43
2020-09-21 08:21:16.7359,172.8,73.8,43,42.71,36,20.13,65,16780,16780,0,43,43
2020-09-21 08:21:16.9832,172.8,73.8,43,42.71,36,20.13,51,3.75,3.73,0,43,43
2020-09-21 08:21:17.2306,172.8,73.8,43,42.71,36.1,20.12,63,50,50,0,43,43
2020-09-21 08:21:17.4779,172.8,73.8,43,42.71,36,20.12,67,26.3,26.2,0,43,43
2020-09-21 08:21:17.7253,172.8,73.8,43,42.71,36,20.12,52,3.75,3.72,0,43,43
2020-09-21 08:21:17.9726,172.8,73.8,43,42.71,36,20.14,6,16780,26.3,3.7,43,43
2020-09-21 08:21:18.2200,172.8,73.8,43,42.71,36,20.13,7,16780,26.2,3.7,43,43
2020-09-21 08:21:18.4674,172.8,73.8,43,42.71,36,20.12,1,733.1,22.4,23.5,43,43
2020-09-21 08:21:18.7157,172.8,73.8,43,42.71,36,20.12,2,732.7,23,24,43,43
2020-09-21 08:21:18.9665,172.8,73.8,43,42.71,36.1,20.13,61,735.9,728.7,0,43,43
2020-09-21 08:21:19.2173,172.8,73.8,43,42.71,36.1,20.13,62,425,425,0,43,43
2020-09-21 08:21:19.4682,172.8,73.8,43,42.71,36,20.12,64,26.1,26.3,0,43,43
2020-09-21 08:21:19.7193,172.8,73.8,43,42.71,36,20.12,3,733.3,22.4,23,43,43
2020-09-21 08:21:19.9719,172.8,73.8,43,42.71,36,20.13,4,732.7,23,23,43,43
2020-09-21 08:21:20.2244,172.8,73.8,43,42.71,36.1,20.12,65,16780,16780,0,43,43
2020-09-21 08:21:20.4769,172.8,73.8,43,42.71,36.1,20.13,66,5220,5220,0,43,43
2020-09-21 08:21:20.7295,172.8,73.8,43,42.71,36.1,20.13,1,733.3,22.4,23.5,43,43
2020-09-21 08:21:20.9820,172.8,73.8,43,42.71,35.9,20.12,2,732.7,23,24,43,43
2020-09-21 08:21:21.2345,172.8,73.8,43,42.71,36,20.12,65,16780,16780,0,43,43
2020-09-21 08:21:21.4871,172.8,73.8,43,42.71,36.1,20.12,51,3.75,3.73,0,43,43
2020-09-21 08:21:21.7396,172.8,73.8,43,42.71,36.1,20.13,63,50,50,0,43,43
2020-09-21 08:21:21.9916,172.8,73.8,43,42.71,36.1,20.13,67,26.3,26.2,0,43,43
2020-09-21 08:21:22.2390,172.8,73.8,43,42.71,36,20.12,52,3.75,3.72,0,43,43
2020-09-21 08:21:22.4863,172.8,73.8,43,42.71,36,20.13,6,16780,26.3,3.7,43,43
2020-09-21 08:21:22.7337,172.8,73.8,43,42.71,36,20.13,7,16780,26.2,3.7,43,43
2020-09-21 08:21:22.9811,172.8,73.8,43,42.71,36.1,20.14,1,733.3,22.4,23.5,43,43
2020-09-21 08:21:23.2284,172.8,73.8,43,42.71,36,20.12,2,732.7,23,24,43,43
2020-09-21 08:21:23.4758,172.8,73.8,43,42.71,36,20.12,61,736,728.8,0,43,43
2020-09-21 08:21:23.7231,172.8,73.8,43,42.71,36,20.12,62,425,425,0,43,43
2020-09-21 08:21:23.9704,172.8,73.8,43,42.71,36,20.12,64,26.1,26.3,0,43,43
2020-09-21 08:21:24.2230,172.8,73.8,43,42.71,36,20.13,3,733.3,22.4,23,43,43
2020-09-21 08:21:24.4755,172.8,73.8,43,42.71,36.1,20.13,4,732.7,23,23,43,43
2020-09-21 08:21:24.7280,172.8,73.8,43,42.71,36.1,20.12,65,16810,16760,0,43,43
2020-09-21 08:21:24.9806,172.8,73.8,43,42.71,36.1,20.12,66,5220,5210,0,43,43
2020-09-21 08:21:25.2281,172.8,73.8,43,42.71,36,20.13,1,733.3,22.4,23.5,43,43
2020-09-21 08:21:25.4754,172.8,73.8,43,42.71,36,20.13,2,732.7,23,24,43,43
2020-09-21 08:21:25.7227,172.8,73.8,43,42.71,36.1,20.12,65,16780,16780,0,43,43
2020-09-21 08:21:25.9699,172.8,73.9,43,42.77,36.1,20.12,51,3.75,3.73,0,43,43
2020-09-21 08:21:26.2209,172.8,73.9,43,42.77,36,20.13,63,50,50,0,43,43
2020-09-21 08:21:26.4734,172.8,73.9,43,42.77,35.9,20.13,67,26.3,26.2,0,43,43
2020-09-21 08:21:26.7259,172.8,73.9,43,42.77,36,20.13,52,3.75,3.72,0,43,43
2020-09-21 08:21:26.9785,172.8,73.9,43,42.77,36.1,20.13,6,16830,26.3,3.7,43,43
2020-09-21 08:21:27.2312,172.8,73.9,43,42.77,36.1,20.14,7,16740,26.2,3.7,43,43
2020-09-21 08:21:27.4841,172.8,73.9,43,42.77,36,20.13,1,733.2,22.4,23.5,43,43
2020-09-21 08:21:27.7370,172.8,73.9,43,42.77,36,20.12,2,732.8,22.7,24,43,43
2020-09-21 08:21:27.9899,172.8,73.9,43,42.77,36,20.12,61,736.2,728.7,0,43,43
2020-09-21 08:21:28.2410,172.8,73.9,43,42.77,36,20.13,62,425,425,0,43,43
2020-09-21 08:21:28.4883,172.8,73.9,43,42.77,36,20.13,64,26.1,26.3,0,43,43
2020-09-21 08:21:28.7355,172.8,73.9,43,42.77,36,20.12,3,733.2,22.4,23,43,43
2020-09-21 08:21:28.9828,172.8,73.9,43,42.77,36,20.13,4,732.8,22.7,23,43,43
2020-09-21 08:21:29.2300,172.8,73.9,43,42.77,36,20.13,65,16800,16790,0,43,43
2020-09-21 08:21:29.4774,172.8,73.9,43,42.77,36,20.13,66,5210,5220,0,43,43
2020-09-21 08:21:29.7248,172.8,73.9,43,42.77,36,20.12,1,733.2,22.4,23.5,43,43
2020-09-21 08:21:29.9721,172.8,73.9,43,42.77,36.1,20.12,2,732.8,22.7,24,43,43
2020-09-21 08:21:30.2195,172.8,73.9,43,42.77,36.1,20.13,65,16840,16750,0,43,43
2020-09-21 08:21:30.4671,172.8,73.9,43,42.77,36,20.13,51,3.75,3.73,0,43,43
2020-09-21 08:21:30.7163,172.8,73.9,43,42.77,36,20.12,63,50,50,0,43,43
2020-09-21 08:21:30.9656,172.8,73.9,43,42.77,36,20.13,67,26.3,26.2,0,43,43
2020-09-21 08:21:31.2148,172.8,73.9,43,42.77,36,20.13,52,3.75,3.72,0,43,43
2020-09-21 08:21:31.4643,172.8,73.9,43,42.77,36.1,20.13,6,16840,26.3,3.7,43,43
2020-09-21 08:21:31.7168,172.8,73.9,43,42.77,36,20.13,7,16750,26.2,3.7,43,43
2020-09-21 08:21:31.9692,172.8,73.9,43,42.77,36,20.12,1,733.2,22.4,23.5,43,43
2020-09-21 08:21:32.2217,172.8,73.9,43,42.77,36,20.12,2,732.8,22.7,24,43,43
2020-09-21 08:21:32.4739,172.8,73.9,43,42.77,36,20.13,61,736.1,728.9,0,43,43
2020-09-21 08:21:32.7213,172.8,73.9,43,42.77,36.1,20.13,62,425,425,0,43,43
2020-09-21 08:21:32.9687,172.8,73.9,43,42.77,36,20.13,64,26.2,26.4,0,43,43
2020-09-21 08:21:33.2160,172.8,73.9,43,42.77,36,20.12,3,733.2,22.4,23,43,43
2020-09-21 08:21:33.4634,172.8,73.9,43,42.77,36,20.12,4,732.8,22.7,23,43,43
2020-09-21 08:21:33.7141,172.8,73.9,43,42.77,36.1,20.12,65,16840,16750,0,43,43
2020-09-21 08:21:33.9660,172.8,73.9,43,42.77,36.1,20.13,66,5210,5210,0,43,43
2020-09-21 08:21:34.2180,172.8,73.9,43,42.77,36.1,20.12,1,733.5,22.4,23.5,43,43
2020-09-21 08:21:34.4700,172.8,73.9,43,42.77,36.1,20.09,2,732.8,23,24,43,43
2020-09-21 08:21:34.7192,172.8,73.9,43,42.77,36.1,20.12,65,16790,16790,0,43,43
2020-09-21 08:21:34.9670,172.8,73.9,43,42.77,36,20.12,51,3.75,3.73,0,43,43
2020-09-21 08:21:35.2148,172.8,73.9,43,42.77,36,20.13,63,50,50,0,43,43
2020-09-21 08:21:35.4626,172.8,73.9,43,42.77,36.1,20.12,67,26.3,26.2,0,43,43
2020-09-21 08:21:35.7104,172.8,73.9,43,42.77,36.1,20.13,52,3.75,3.72,0,43,43
2020-09-21 08:21:35.9613,172.8,73.9,43,42.77,36,20.13,6,16840,26.3,3.7,43,43
2020-09-21 08:21:36.2125,172.8,73.9,43,42.77,35.9,20.13,7,16750,26.2,3.7,43,43
2020-09-21 08:21:36.4636,172.8,73.9,43,42.77,36,20.13,1,733.5,22.4,23.5,43,43
2020-09-21 08:21:36.7148,172.8,73.9,43,42.77,36.1,20.12,2,732.8,23,24,43,43
2020-09-21 08:21:36.9639,172.8,73.9,43,42.77,36.1,20.13,61,736.2,728.9,0,43,43
2020-09-21 08:21:37.2112,172.8,73.9,43,42.77,36,20.13,62,425,425,0,43,43
2020-09-21 08:21:37.4585,172.8,73.9,43,42.77,36,20.13,64,26.1,26.3,0,43,43
2020-09-21 08:21:37.7058,172.8,73.9,43,42.77,36,20.13,3,733.5,22.4,23,43,43
2020-09-21 08:21:37.9534,172.8,73.9,43,42.77,36.1,20.12,4,732.8,23,23,43,43
2020-09-21 08:21:38.2029,172.8,73.9,43,42.77,36.1,20.12,65,16840,16750,0,43,43
2020-09-21 08:21:38.4525,172.8,73.9,43,42.77,36,20.12,66,5210,5210,0,43,43
2020-09-21 08:21:38.7020,172.8,73.9,43,42.77,36,20.12,1,733.5,22.4,23.5,43,43
2020-09-21 08:21:38.9514,172.8,73.9,43,42.77,36,20.13,2,732.8,23,24,43,43
2020-09-21 08:21:39.1987,172.8,73.9,43,42.77,36,20.12,65,16840,16740,0,43,43
2020-09-21 08:21:39.4460,172.8,73.9,43,42.77,36,20.12,51,3.75,3.73,0,43,43
2020-09-21 08:21:39.6933,172.8,73.9,43,42.77,36.1,20.12,63,50,50,0,43,43
2020-09-21 08:21:39.9410,172.8,73.9,43,42.77,36.1,20.13,67,26.3,26.2,0,43,43
2020-09-21 08:21:40.1938,172.8,73.9,43,42.77,36.1,20.13,52,3.75,3.72,0,43,43
2020-09-21 08:21:40.4467,172.8,73.9,43,42.77,36,20.12,6,16840,26.3,3.7,43,43
2020-09-21 08:21:40.6995,172.8,73.9,43,42.77,36,20.12,7,16750,26.2,3.7,43,43
2020-09-21 08:21:40.9523,172.8,73.9,43,42.77,36.1,20.12,1,733.4,22.4,23.5,43,43
2020-09-21 08:21:41.2053,172.8,73.9,43,42.77,36.1,20.13,2,733,23,24,43,43
2020-09-21 08:21:41.4582,172.8,73.9,43,42.77,36.1,20.12,61,736.3,729,0,43,43
2020-09-21 08:21:41.7111,172.8,73.9,43,42.77,36,20.13,62,425,425,0,43,43
2020-09-21 08:21:41.9640,172.8,74,43,42.82,36,20.13,64,26.1,26.3,0,43,43
2020-09-21 08:21:42.2130,172.8,74,43,42.82,36.1,20.13,3,733.4,22.4,23,43,43
2020-09-21 08:21:42.4603,172.8,74,43,42.82,36.1,20.13,4,733,23,23,43,43
2020-09-21 08:21:42.7076,172.8,74,43,42.82,36.1,20.13,65,16850,16750,0,43,43
2020-09-21 08:21:42.9549,172.8,74,43,42.82,36,20.13,66,5220,5220,0,43,43
2020-09-21 08:21:43.2061,172.8,74,43,42.82,36,20.13,1,733.4,22.4,23.5,43,43
2020-09-21 08:21:43.4585,172.8,74,43,42.82,36.1,20.13,2,733,23,24,43,43
2020-09-21 08:21:43.7109,172.8,74,43,42.82,36.1,20.13,65,16840,16750,0,43,43
2020-09-21 08:21:43.9634,172.8,74,43,42.82,36.1,20.13,51,3.75,3.73,0,43,43
2020-09-21 08:21:44.2159,172.8,74,43,42.82,36,20.12,63,50,50,0,43,43
2020-09-21 08:21:44.4684,172.8,74,43,42.82,36,20.13,67,26.3,26.2,0,43,43
2020-09-21 08:21:44.7209,172.8,74,43,42.82,36,20.12,52,3.75,3.72,0,43,43
2020-09-21 08:21:44.9734,172.8,74,43,42.82,36,20.13,6,16840,26.3,3.7,43,43
2020-09-21 08:21:45.2229,172.8,74,43,42.82,36,20.13,7,16750,26.2,3.7,43,43
2020-09-21 08:21:45.4714,172.8,74,43,42.82,36.1,20.13,1,733.4,22.4,23.5,43,43
2020-09-21 08:21:45.7199,172.8,74,43,42.82,36,20.13,2,733,23,24,43,43
2020-09-21 08:21:45.9684,172.8,74,43,42.82,36,20.1,61,736.3,729,0,43,43
2020-09-21 08:21:46.2165,172.8,74,43,42.82,36,20.12,62,425,425,0,43,43
2020-09-21 08:21:46.4637,172.8,74,43,42.82,36.1,20.13,64,26.1,26.3,0,43,43
2020-09-21 08:21:46.7110,172.8,74.1,43,42.88,36.1,20.13,3,733.4,22.4,23,43,43
2020-09-21 08:21:46.9583,172.8,74.1,43,42.88,36.1,20.12,4,733,23,23,43,43
2020-09-21 08:21:47.2056,172.8,74.1,43,42.88,36,20.13,65,16840,16750,0,43,43
2020-09-21 08:21:47.4532,172.8,74.1,43,42.88,35.9,20.12,66,5230,5230,0,43,43
2020-09-21 08:21:47.7008,172.8,74.1,43,42.88,36.1,20.12,1,733.4,22.4,23.5,43,43
2020-09-21 08:21:47.9484,172.8,74.1,43,42.88,36.1,20.13,2,733,23,24,43,43
2020-09-21 08:21:48.1972,172.8,74.1,43,42.88,36,20.12,65,16850,16750,0,43,43
2020-09-21 08:21:48.4496,172.8,74.1,43,42.88,36,20.13,51,3.75,3.73,0,43,43
2020-09-21 08:21:48.7020,172.8,74.1,43,42.88,36,20.13,63,50,50,0,43,43
2020-09-21 08:21:48.9544,172.8,74.1,43,42.88,36.1,20.13,67,26.3,26.2,0,43,43
2020-09-21 08:21:49.2068,172.8,74.1,43,42.88,36.1,20.13,52,3.75,3.73,0,43,43
2020-09-21 08:21:49.4593,172.8,74.1,43,42.88,36,20.13,6,16850,26.3,3.7,43,43
2020-09-21 08:21:49.7118,172.8,74.1,43,42.88,36,20.1,7,16750,26.2,3.7,43,43
2020-09-21 08:21:49.9643,172.8,74.1,43,42.88,36,20.13,1,733.5,22.4,23.5,43,43
2020-09-21 08:21:50.2154,172.8,74.1,43,42.88,36,20.12,2,733,23,24,43,43
2020-09-21 08:21:50.4627,172.8,74.1,43,42.88,36,20.13,61,736.2,729.1,0,43,43
2020-09-21 08:21:50.7100,172.8,74.1,43,42.88,36.1,20.13,62,425,425,0,43,43
2020-09-21 08:21:50.9573,172.8,74.1,43,42.88,36.1,20.13,64,26.2,26.3,0,43,43
2020-09-21 08:21:51.2045,172.8,74.1,43,42.88,36.1,20.12,3,733.5,22.4,23,43,43
2020-09-21 08:21:51.4518,172.8,74.1,43,42.88,36,20.12,4,733,23,23,43,43
2020-09-21 08:21:51.6991,172.8,74.1,43,42.88,35.9,20.12,65,16840,16750,0,43,43
2020-09-21 08:21:51.9463,172.8,74.1,43,42.88,36,20.12,66,5220,5220,0,43,43
2020-09-21 08:21:52.1936,172.8,74.1,43,42.88,36.1,20.12,1,733.5,22.4,23.5,43,43
2020-09-21 08:21:52.4408,172.8,74.1,43,42.88,36.1,20.13,2,733,23,24,43,43
2020-09-21 08:21:52.6881,172.8,74.1,43,42.88,36,20.13,65,16850,16750,0,43,43
2020-09-21 08:21:52.9354,172.8,74.1,43,42.88,36,20.12,51,3.75,3.73,0,43,43
2020-09-21 08:21:53.1827,172.8,74.1,43,42.88,36,20.13,63,50,50,0,43,43
2020-09-21 08:21:53.4305,172.8,74.1,43,42.88,36.1,20.14,67,26.3,26.2,0,43,43
2020-09-21 08:21:53.6829,172.8,74.1,43,42.88,36.1,20.12,52,3.75,3.73,0,43,43
2020-09-21 08:21:53.9353,172.8,74.1,43,42.88,36,20.13,6,16850,26.3,3.7,43,43
2020-09-21 08:21:54.1876,172.8,74.1,43,42.88,36,20.12,7,16750,26.2,3.7,43,43
2020-09-21 08:21:54.4400,172.8,74.1,43,42.88,36,20.13,1,733.5,22.4,23.5,43,43
2020-09-21 08:21:54.6924,172.8,74.1,43,42.88,36.1,20.12,2,733,23,24,43,43
2020-09-21 08:21:54.9448,172.8,74.1,43,42.88,36.1,20.13,61,736.3,729.1,0,43,43
2020-09-21 08:21:55.1972,172.8,74.1,43,42.88,36,20.12,62,425,425,0,43,43
2020-09-21 08:21:55.4492,172.8,74.1,43,42.88,36.1,20.13,64,26.2,26.3,0,43,43
2020-09-21 08:21:55.6979,172.8,74.1,43,42.88,36,20.13,3,733.6,22.4,23,43,43
2020-09-21 08:21:55.9466,172.8,74.1,43.25,42.88,36,20.13,4,733,23,23,43,43
2020-09-21 08:21:56.1953,172.8,74.1,43.25,42.88,36.1,20.12,65,16840,16750,0,43,43
2020-09-21 08:21:56.4445,172.8,74.1,43.25,42.88,36.1,20.12,66,5230,5230,0,43,43
2020-09-21 08:21:56.6969,172.8,74.1,43.25,42.88,36.1,20.13,1,733.6,22.4,23.5,43,43
2020-09-21 08:21:56.9493,172.8,74.1,43.25,42.88,36,20.12,2,733,23,24,43,43
2020-09-21 08:21:57.2017,172.8,74.1,43.25,42.88,35.9,20.12,65,16830,16750,0,43,43
2020-09-21 08:21:57.4541,172.8,74.1,43.25,42.88,36.1,20.12,51,3.75,3.73,0,43,43
2020-09-21 08:21:57.7065,172.8,74.1,43.25,42.88,36.1,20.12,63,50,50,0,43,43
2020-09-21 08:21:57.9589,172.8,74.1,43.25,42.88,36.1,20.13,67,26.3,26.2,0,43,43
2020-09-21 08:21:58.2113,172.8,74.1,43.25,42.88,35.9,20.12,52,3.75,3.73,0,43,43
2020-09-21 08:21:58.4637,172.8,74.1,43.25,42.88,36,20.13,6,16830,26.3,3.7,43,43
2020-09-21 08:21:58.7140,172.8,74.1,43.25,42.88,36.1,20.14,7,16750,26.2,3.7,43,43
2020-09-21 08:21:58.9634,172.8,74.1,43.25,42.88,36.1,20.13,1,733.6,22.4,23.5,43,43
2020-09-21 08:21:59.2128,172.8,74.1,43.25,42.88,36,20.11,2,733,23,24,43,43
2020-09-21 08:21:59.4622,172.8,74.1,43.25,42.88,36,20.13,61,736.4,729.1,0,43,43
2020-09-21 08:21:59.7103,172.8,74.1,43.25,42.88,36,20.12,62,425,425,0,43,43
2020-09-21 08:21:59.9576,172.8,74.1,43.25,42.88,36,20.12,64,26.1,26.3,0,43,43
2020-09-21 08:22:00.2048,172.8,74.1,43.25,42.88,36.1,20.12,3,733.6,22.4,23,43,43
2020-09-21 08:22:00.4521,172.8,74.1,43.25,42.88,36,20.12,4,733,23,23,43,43
2020-09-21 08:22:00.7020,172.8,74.1,43.25,42.88,36,20.13,65,16820,16750,0,43,43
2020-09-21 08:22:00.9537,172.8,74.1,43.25,42.88,36.1,20.13,66,5220,5220,0,43,43
2020-09-21 08:22:01.2054,172.8,74.1,43.25,42.88,36,20.12,1,733.6,22.4,23.5,43,43
2020-09-21 08:22:01.4571,172.8,74.1,43.25,42.88,36,20.13,2,733,23,24,43,43
2020-09-21 08:22:01.7088,172.8,74.1,43.25,42.88,36.1,20.13,65,16820,16750,0,43,43
2020-09-21 08:22:01.9603,172.8,74.1,43.25,42.88,36.1,20.12,51,3.75,3.73,0,43,43
2020-09-21 08:22:02.2117,172.8,74.1,43.25,42.88,36.1,20.13,63,50,50,0,43,43
2020-09-21 08:22:02.4632,172.8,74.1,43.25,42.88,36,20.13,67,26.3,26.2,0,43,43
2020-09-21 08:22:02.7146,172.8,74.1,43.25,42.88,36,20.13,52,3.75,3.73,0,43.5,43
2020-09-21 08:22:02.9661,172.8,74.1,43.25,42.88,36.1,20.12,6,16780,26.3,3.7,43.5,43
2020-09-21 08:22:03.2175,172.8,74.1,43.25,42.88,36.1,20.12,7,16810,26.2,3.8,43.5,43
2020-09-21 08:22:03.4689,172.8,74.1,43.25,42.88,36.1,20.12,1,733.6,22.4,23.5,43.5,43
2020-09-21 08:22:03.7204,172.8,74.1,43.25,42.88,36,20.12,2,733.3,23,24,43.5,43
2020-09-21 08:22:03.9688,172.8,74.2,43.25,42.94,36,20.16,61,736.5,729.2,0,43.5,43
2020-09-21 08:22:04.2171,172.8,74.2,43.25,42.94,36,20.13,62,425,425,0,43.5,43
2020-09-21 08:22:04.4653,172.8,74.2,43.25,42.94,36.1,20.14,64,26,26.4,0,43.5,43
2020-09-21 08:22:04.7136,172.8,74.2,43.25,42.94,36.1,20.12,3,733.6,22.4,23,43.5,43
2020-09-21 08:22:04.9618,172.8,74.2,43.25,42.94,36,20.13,4,733.3,23,23,43.5,43
2020-09-21 08:22:05.2102,172.8,74.2,43.25,42.94,36,20.13,65,16820,16760,0,43.5,43
2020-09-21 08:22:05.4585,172.8,74.2,43.25,42.94,36,20.13,66,5220,5220,0,43.5,43
2020-09-21 08:22:05.7069,172.8,74.2,43.25,42.94,36,20.12,1,733.6,22.4,23.5,43.5,43
2020-09-21 08:22:05.9556,172.8,74.2,43.25,42.94,36,20.13,2,733.3,23,24,43.5,43
2020-09-21 08:22:06.2082,172.8,74.2,43.25,42.94,36,20.13,65,16810,16760,0,43.5,43
2020-09-21 08:22:06.4607,172.8,74.2,43.25,42.94,36,20.13,51,3.75,3.73,0,43.5,43
2020-09-21 08:22:06.7132,172.8,74.2,43.25,42.94,36,20.12,63,50,50,0,43.5,43
2020-09-21 08:22:06.9657,172.8,74.2,43.25,42.94,36,20.12,67,26.3,26.2,0,43.5,43
2020-09-21 08:22:07.2145,172.8,74.2,43.25,42.94,35.9,20.13,52,3.75,3.73,0,43.5,43
2020-09-21 08:22:07.4616,172.8,74.2,43.25,42.94,36.1,20.13,6,16770,26.3,3.7,43.5,43
2020-09-21 08:22:07.7088,172.8,74.2,43.25,42.94,36.1,20.12,7,16810,26.2,3.8,43.5,43
2020-09-21 08:22:07.9560,172.8,74.2,43.25,42.94,36,20.12,1,733.6,22.4,23.5,43.5,43
2020-09-21 08:22:08.2032,172.8,74.2,43.25,42.94,36,20.11,2,733.3,23,24,43.5,43
2020-09-21 08:22:08.4505,172.8,74.2,43.25,42.94,36,20.14,61,736.6,729.3,0,43.5,43
2020-09-21 08:22:08.6977,172.8,74.2,43.25,42.94,36.1,20.12,62,425,425,0,43.5,43
2020-09-21 08:22:08.9450,172.8,74.2,43.25,42.94,36.1,20.13,64,26,26.4,0,43.5,43
2020-09-21 08:22:09.1922,172.8,74.2,43.25,42.94,36,20.13,3,733.6,22.4,23,43.5,43
2020-09-21 08:22:09.4395,172.8,74.2,43.25,42.94,35.9,20.12,4,733.3,23,23,43.5,43
2020-09-21 08:22:09.6867,172.8,74.2,43.25,42.94,36,20.13,65,16810,16760,0,43.5,43
2020-09-21 08:22:09.9340,172.8,74.2,43.25,42.94,36.1,20.12,66,5220,5220,0,43.5,43
2020-09-21 08:22:10.1829,172.8,74.2,43.25,42.94,36.1,20.13,1,733.8,22.4,23.5,43.5,43
2020-09-21 08:22:10.4354,172.8,74.2,43.25,42.94,36,20.13,2,733.3,23,24,43.5,43
2020-09-21 08:22:10.6878,172.8,74.2,43.25,42.94,36,20.13,65,16820,16760,0,43.5,43
2020-09-21 08:22:10.9403,172.8,74.2,43.25,42.94,36,20.11,51,3.75,3.73,0,43.5,43
2020-09-21 08:22:11.1928,172.8,74.2,43.25,42.94,36,20.13,63,50,50,0,43.5,43
2020-09-21 08:22:11.4452,172.8,74.2,43.25,42.94,36,20.13,67,26.3,26.2,0,43.5,43
2020-09-21 08:22:11.6977,172.8,74.2,43.25,42.94,36,20.12,52,3.75,3.73,0,43.5,43
2020-09-21 08:22:11.9501,172.8,74.2,43.25,42.94,36.1,20.11,6,16770,26.3,3.7,43.5,43
2020-09-21 08:22:12.2026,172.8,74.2,43.25,42.94,36,20.12,7,16810,26.2,3.8,43.5,43
2020-09-21 08:22:12.4499,172.8,74.2,43.25,42.94,36,20.09,1,733.8,22.4,23.5,43.5,43
2020-09-21 08:22:12.6969,172.8,74.2,43.25,42.94,36,20.12,2,733.3,23,24,43.5,43
2020-09-21 08:22:12.9440,172.8,74.2,43.25,42.94,36.1,20.13,61,736.5,729.2,0,43.5,43
2020-09-21 08:22:13.1910,172.8,74.2,43.25,42.94,36.1,20.13,62,425,425,0,43.5,43
2020-09-21 08:22:13.4382,172.8,74.2,43.25,42.94,36,20.13,64,26,26.4,0,43.5,43
2020-09-21 08:22:13.6855,172.8,74.2,43.25,42.94,35.9,20.13,3,733.8,22.4,23,43.5,43
2020-09-21 08:22:13.9327,172.8,74.2,43.25,42.94,36,20.12,4,733.3,23,23,43.5,43
2020-09-21 08:22:14.1800,172.8,74.2,43.25,42.94,36,20.12,65,16820,16770,0,43.5,43
2020-09-21 08:22:14.4298,172.8,74.2,43.25,42.94,36.1,20.13,66,5220,5220,0,43.5,43
2020-09-21 08:22:14.6797,172.8,74.2,43.25,42.94,36,20.13,1,733.8,22.4,23.5,43.5,43
2020-09-21 08:22:14.9297,172.8,74.2,43.25,42.94,36,20.13,2,733.3,23,24,43.5,43
2020-09-21 08:22:15.1796,172.8,74.2,43.25,42.94,36,20.13,65,16770,16810,0,43.5,43
2020-09-21 08:22:15.4319,172.8,74.2,43.25,42.94,36.1,20.12,51,3.75,3.73,0,43.5,43
2020-09-21 08:22:15.6844,172.8,74.2,43.25,42.94,36.1,20.13,63,50,50,0,43.5,43
2020-09-21 08:22:15.9369,172.8,74.2,43.25,42.94,36,20.13,67,26.3,26.2,0,43.5,43
2020-09-21 08:22:16.1894,172.8,74.2,43.25,42.94,36,20.13,52,3.75,3.73,0,43.5,43
2020-09-21 08:22:16.4418,172.8,74.2,43.25,42.94,36,20.12,6,16760,26.3,3.7,43.5,43
2020-09-21 08:22:16.6942,172.8,74.2,43.25,42.94,36,20.13,7,16810,26.2,3.8,43.5,43
2020-09-21 08:22:16.9466,172.8,74.2,43.25,42.94,36,20.12,1,733.8,22.4,23.5,43.5,43
2020-09-21 08:22:17.1989,172.8,74.2,43.25,42.94,36,20.13,2,733.3,23,24,43.5,43
2020-09-21 08:22:17.4513,172.8,74.2,43.25,42.94,36.1,20.12,61,736.5,729.3,0,43.5,43
2020-09-21 08:22:17.7038,172.8,74.2,43.25,42.94,36.1,20.12,62,425,425,0,43.5,43
2020-09-21 08:22:17.9562,172.8,74.2,43.25,42.94,36,20.12,64,26,26.4,0,43.5,43
2020-09-21 08:22:18.2086,172.8,74.2,43.25,42.94,36,20.12,3,733.9,22.4,23,43.5,43
2020-09-21 08:22:18.4611,172.8,74.2,43.25,42.94,36.1,20.13,4,733.5,23,23,43.5,43
2020-09-21 08:22:18.7135,172.8,74.2,43.25,42.94,36.1,20.13,65,16760,16820,0,43.5,43
2020-09-21 08:22:18.9660,172.8,74.2,43.25,42.94,36.1,20.13,66,5220,5220,0,43.5,43
2020-09-21 08:22:19.2184,172.8,74.2,43.25,42.94,35.9,20.13,1,733.9,22.4,23.5,43.5,43
2020-09-21 08:22:19.4709,172.8,74.2,43.25,42.94,36,20.13,2,733.5,23,24,43.5,43
2020-09-21 08:22:19.7217,172.8,74.2,43.25,42.94,36.1,20.13,65,16770,16820,0,43.5,43
2020-09-21 08:22:19.9690,172.8,74.2,43.25,42.94,36.1,20.12,51,3.75,3.73,0,43.5,43
2020-09-21 08:22:20.2163,172.8,74.2,43.25,42.94,36.1,20.11,63,50,50,0,43.5,43
2020-09-21 08:22:20.4636,172.8,74.2,43.25,42.94,36,20.12,67,26.3,26.2,0,43.5,43
2020-09-21 08:22:20.7109,172.8,74.2,43.25,42.94,36,20.11,52,3.75,3.73,0,43.5,43
2020-09-21 08:22:20.9582,172.8,74.2,43.25,42.94,36,20.12,6,16770,26.3,3.7,43.5,43
2020-09-21 08:22:21.2054,172.8,74.2,43.25,42.94,36.1,20.13,7,16820,26.2,3.8,43.5,43
2020-09-21 08:22:21.4526,172.8,74.2,43.25,42.94,36.1,20.12,1,733.9,22.4,23.5,43.5,43
2020-09-21 08:22:21.7015,172.8,74.2,43.25,42.94,36,20.13,2,733.5,23,24,43.5,43
2020-09-21 08:22:21.9540,172.8,74.2,43.25,42.94,36.1,20.12,61,736.7,729.3,0,43.5,43
2020-09-21 08:22:22.2065,172.8,74.2,43.25,42.94,36,20.13,62,425,425,0,43.5,43
2020-09-21 08:22:22.4590,172.8,74.2,43.25,42.94,36,20.13,64,26,26.4,0,43.5,43
2020-09-21 08:22:22.7115,172.8,74.3,43.25,43,36.1,20.12,3,733.9,22.4,23,43.5,43
2020-09-21 08:22:22.9640,172.8,74.3,43.25,43,36.1,20.12,4,733.5,23,23,43.5,43
2020-09-21 08:22:23.2164,172.8,74.3,43.25,43,36.1,20.12,65,16770,16820,0,43.5,43
2020-09-21 08:22:23.4689,172.8,74.3,43.25,43,36,20.12,66,5220,5220,0,43.5,43
2020-09-21 08:22:23.7199,172.8,74.3,43.25,43,36,20.12,1,733.9,22.4,23.5,43.5,43
2020-09-21 08:22:23.9673,172.8,74.3,43.5,43,36.1,20.12,2,733.5,23,24,43.5,43
2020-09-21 08:22:24.2146,172.8,74.3,43.5,43,36.1,20.13,65,16770,16820,0,43.5,43
2020-09-21 08:22:24.4620,172.8,74.3,43.5,43,36.1,20.12,51,3.75,3.73,0,43.5,43
2020-09-21 08:22:24.7094,172.8,74.3,43.5,43,36,20.12,63,50,50,0,43.5,43.5
2020-09-21 08:22:24.9618,172.8,74.3,43.5,43,35.9,20.13,67,26.3,26.2,0,43.5,43.5
