Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:22:25.2143,172.8,74.3,43.5,43,36,20.13,52,3.75,3.73,0,43.5,43.5
2020-09-21 08:22:25.4667,172.8,74.3,43.5,43,36.1,20.12,6,16770,26.3,3.7,43.5,43.5
2020-09-21 08:22:25.7192,172.8,74.3,43.5,43,36.1,20.13,7,16820,26.2,3.8,43.5,43.5
2020-09-21 08:22:25.9717,172.8,74.4,43.5,43.06,36,20.13,1,733.9,22.4,23.5,43.5,43.5
2020-09-21 08:22:26.2242,172.8,74.4,43.5,43.06,36,20.13,2,733.3,23,24,43.5,43.5
2020-09-21 08:22:26.4766,172.8,74.4,43.5,43.06,36.1,20.12,61,736.8,729.4,0,43.5,43.5
2020-09-21 08:22:26.7291,172.8,74.4,43.5,43.06,36.1,20.13,62,425,425,0,43.5,43.5
2020-09-21 08:22:26.9817,172.8,74.4,43.5,43.06,36,20.12,64,26.1,26.4,0,43.5,43.5
2020-09-21 08:22:27.2342,172.8,74.4,43.5,43.06,36,20.13,3,733.9,22.4,23,43.5,43.5
2020-09-21 08:22:27.4867,172.8,74.4,43.5,43.06,36,20.12,4,733.3,23,23,43.5,43.5
2020-09-21 08:22:27.7392,172.8,74.4,43.5,43.06,36,20.13,65,16770,16810,0,43.5,43.5
2020-09-21 08:22:27.9890,172.8,74.4,43.5,43.06,36,20.12,66,5210,5210,0,43.5,43.5
2020-09-21 08:22:28.2364,172.8,74.4,43.5,43.06,36,20.12,1,733.9,22.4,23.5,43.5,43.5
2020-09-21 08:22:28.4837,172.8,74.4,43.5,43.06,36.1,20.12,2,733.3,23,24,43.5,43.5
2020-09-21 08:22:28.7310,172.8,74.4,43.5,43.06,36.1,20.11,65,16770,16800,0,43.5,43.5
2020-09-21 08:22:28.9790,172.8,74.4,43.5,43.06,36,20.12,51,3.75,3.73,0,43.5,43.5
2020-09-21 08:22:29.2315,172.8,74.4,43.5,43.06,35.9,20.12,63,50,50,0,43.5,43.5
2020-09-21 08:22:29.4840,172.8,74.4,43.5,43.06,36,20.13,67,26.3,26.2,0,43.5,43.5
2020-09-21 08:22:29.7365,172.8,74.4,43.5,43.06,36.1,20.12,52,3.75,3.73,0,43.5,43.5
2020-09-21 08:22:29.9890,172.8,74.5,43.5,43.11,36.1,20.12,6,16770,26.3,3.7,43.5,43.5
2020-09-21 08:22:30.2420,172.8,74.5,43.5,43.11,36,20.13,7,16810,26.2,3.8,43.5,43.5
2020-09-21 08:22:30.4949,172.8,74.5,43.5,43.11,35.9,20.12,1,733.9,22.4,23.5,43.5,43.5
2020-09-21 08:22:30.7479,172.8,74.5,43.5,43.11,36,20.12,2,733.3,23,24,43.5,43.5
2020-09-21 08:22:31.0008,172.8,74.5,43.5,43.11,36.1,20.13,61,736.8,729.4,0,43.5,43.5
2020-09-21 08:22:31.2533,172.8,74.5,43.5,43.11,36,20.13,62,425,425,0,43.5,43.5
2020-09-21 08:22:31.5047,172.8,74.5,43.5,43.11,36,20.13,64,26,26.4,0,43.5,43.5
2020-09-21 08:22:31.7562,172.8,74.5,43.5,43.11,36,20.13,3,734,22.4,23,43.5,43.5
2020-09-21 08:22:32.0077,172.8,74.5,43.5,43.11,36,20.13,4,733.3,23,23,43.5,43.5
2020-09-21 08:22:32.2595,172.8,74.5,43.5,43.11,36,20.12,65,16780,16800,0,43.5,43.5
2020-09-21 08:22:32.5122,172.8,74.5,43.5,43.11,36,20.12,66,5210,5210,0,43.5,43.5
2020-09-21 08:22:32.7648,172.8,74.5,43.5,43.11,36,20.13,1,734,22.4,23.5,43.5,43.5
2020-09-21 08:22:33.0174,172.8,74.5,43.5,43.11,36,20.13,2,733.3,23,24,43.5,43.5
2020-09-21 08:22:33.2701,172.8,74.5,43.5,43.11,36,20.13,65,16780,16800,0,43.5,43.5
2020-09-21 08:22:33.5228,172.8,74.5,43.5,43.11,36,20.13,51,3.75,3.73,0,43.5,43.5
2020-09-21 08:22:33.7755,172.8,74.5,43.5,43.11,36,20.13,63,50,50,0,43.5,43.5
2020-09-21 08:22:34.0283,172.8,74.5,43.5,43.11,36.1,20.12,67,26.3,26.2,0,43.5,43.5
2020-09-21 08:22:34.2810,172.8,74.5,43.5,43.11,36.1,20.12,52,3.75,3.73,0,43.5,43.5
2020-09-21 08:22:34.5307,172.8,74.5,43.5,43.11,36,20.14,6,16780,26.3,3.7,43.5,43.5
2020-09-21 08:22:34.7803,172.8,74.5,43.5,43.11,35.9,20.13,7,16800,26.2,3.8,43.5,43.5
2020-09-21 08:22:35.0298,172.8,74.5,43.5,43.11,36,20.12,1,734,22.4,23.5,43.5,43.5
2020-09-21 08:22:35.2793,172.8,74.5,43.5,43.11,36.1,20.12,2,733.3,23,24,43.5,43.5
2020-09-21 08:22:35.5278,172.8,74.5,43.5,43.11,36.1,20.12,61,736.7,729.5,0,43.5,43.5
2020-09-21 08:22:35.7753,172.8,74.5,43.5,43.11,36,20.09,62,425,425,0,43.5,43.5
2020-09-21 08:22:36.0229,172.8,74.5,43.5,43.11,36,20.12,64,26,26.4,0,43.5,43.5
2020-09-21 08:22:36.2704,172.8,74.5,43.5,43.11,36,20.14,3,734,22.4,23,43.5,43.5
2020-09-21 08:22:36.5187,172.8,74.5,43.5,43.11,36,20.13,4,733.3,23,23,43.5,43.5
2020-09-21 08:22:36.7713,172.8,74.5,43.5,43.11,36.1,20.12,65,16790,16800,0,43.5,43.5
2020-09-21 08:22:37.0240,172.8,74.5,43.5,43.11,36,20.12,66,5210,5210,0,43.5,43.5
2020-09-21 08:22:37.2767,172.8,74.5,43.5,43.11,36,20.13,1,734,22.4,23.5,43.5,43.5
2020-09-21 08:22:37.5293,172.8,74.5,43.5,43.11,36,20.13,2,733.3,23,24,43.5,43.5
2020-09-21 08:22:37.7797,172.8,74.5,43.5,43.11,36.1,20.12,65,16780,16790,0,43.5,43.5
2020-09-21 08:22:38.0292,172.8,74.5,43.5,43.11,36,20.13,51,3.75,3.73,0,43.5,43.5
2020-09-21 08:22:38.2786,172.8,74.5,43.5,43.11,36,20.12,63,50,50,0,43.5,43.5
2020-09-21 08:22:38.5281,172.8,74.5,43.5,43.11,36.1,20.13,67,26.3,26.2,0,43.5,43.5
2020-09-21 08:22:38.7802,172.8,74.5,43.5,43.11,36,20.13,52,3.75,3.73,0,43.5,43.5
2020-09-21 08:22:39.0331,172.8,74.5,43.5,43.11,36,20.13,6,16780,26.3,3.7,43.5,43.5
2020-09-21 08:22:39.2861,172.8,74.5,43.5,43.11,36,20.13,7,16790,26.2,3.8,43.5,43.5
2020-09-21 08:22:39.5390,172.8,74.5,43.5,43.11,36.1,20.13,1,734.1,22.4,23.5,43.5,43.5
2020-09-21 08:22:39.7878,172.8,74.5,43.5,43.11,36.1,20.13,2,733.6,23,24,43.5,43.5
2020-09-21 08:22:40.0354,172.8,74.5,43.5,43.11,36.1,20.12,61,736.9,729.5,0,43.5,43.5
2020-09-21 08:22:40.2829,172.8,74.5,43.5,43.11,35.9,20.13,62,425,425,0,43.5,43.5
2020-09-21 08:22:40.5305,172.8,74.5,43.5,43.11,36,20.13,64,26.1,26.4,0,43.5,43.5
2020-09-21 08:22:40.7817,172.8,74.5,43.5,43.11,36.1,20.13,3,734.1,22.4,23,43.5,43.5
2020-09-21 08:22:41.0345,172.8,74.5,43.5,43.11,36.1,20.12,4,733.6,23,23,43.5,43.5
2020-09-21 08:22:41.2873,172.8,74.5,43.5,43.11,36.1,20.13,65,16790,16800,0,43.5,43.5
2020-09-21 08:22:41.5401,172.8,74.5,43.5,43.11,36,20.12,66,5220,5220,0,43.5,43.5
2020-09-21 08:22:41.7911,172.8,74.5,43.5,43.11,36,20.12,1,734.1,22.4,23.5,43.5,43.5
2020-09-21 08:22:42.0385,172.8,74.6,43.5,43.17,36.1,20.13,2,733.6,23,24,43.5,43.5
2020-09-21 08:22:42.2859,172.8,74.6,43.5,43.17,36.1,20.12,65,16790,16800,0,43.5,43.5
2020-09-21 08:22:42.5334,172.8,74.6,43.5,43.17,36.1,20.12,51,3.75,3.73,0,43.5,43.5
2020-09-21 08:22:42.7808,172.8,74.6,43.5,43.17,36,20.12,63,50,50,0,43.5,43.5
2020-09-21 08:22:43.0283,172.8,74.6,43.5,43.17,36,20.13,67,26.3,26.2,0,43.5,43.5
2020-09-21 08:22:43.2759,172.8,74.6,43.5,43.17,36,20.13,52,3.75,3.73,0,43.5,43.5
2020-09-21 08:22:43.5234,172.8,74.6,43.5,43.17,36,20.12,6,16790,26.3,3.7,43.5,43.5
2020-09-21 08:22:43.7710,172.8,74.6,43.5,43.17,36,20.12,7,16800,26.2,3.8,43.5,43.5
2020-09-21 08:22:44.0185,172.8,74.6,43.5,43.17,36.1,20.13,1,734.1,22.4,23.5,43.5,43.5
2020-09-21 08:22:44.2660,172.8,74.6,43.5,43.17,36.1,20.13,2,733.6,23,24,43.5,43.5
2020-09-21 08:22:44.5135,172.8,74.6,43.5,43.17,36,20.12,61,736.9,729.6,0,43.5,43.5
2020-09-21 08:22:44.7610,172.8,74.6,43.5,43.17,36,20.12,62,425,425,0,43.5,43.5
2020-09-21 08:22:45.0099,172.8,74.6,43.5,43.17,36.1,20.12,64,26,26.4,0,43.5,43.5
2020-09-21 08:22:45.2603,172.8,74.6,43.5,43.17,36.1,20.12,3,734.1,22.4,23,43.5,43.5
2020-09-21 08:22:45.5108,172.8,74.6,43.5,43.17,36.1,20.12,4,733.6,23,23,43.5,43.5
2020-09-21 08:22:45.7612,172.8,74.6,43.5,43.17,36,20.13,65,16790,16800,0,43.5,43.5
2020-09-21 08:22:46.0113,172.8,74.6,43.5,43.17,36,20.12,66,5210,5210,0,43.5,43.5
2020-09-21 08:22:46.2588,172.8,74.6,43.5,43.17,36.1,20.12,1,734.1,22.4,23.5,43.5,43.5
2020-09-21 08:22:46.5062,172.8,74.6,43.5,43.17,36.1,20.12,2,733.6,23,24,43.5,43.5
2020-09-21 08:22:46.7537,172.8,74.6,43.5,43.17,36.1,20.13,65,16790,16800,0,43.5,43.5
2020-09-21 08:22:47.0018,172.8,74.6,43.5,43.17,36,20.13,51,3.75,3.73,0,43.5,43.5
2020-09-21 08:22:47.2545,172.8,74.6,43.5,43.17,36,20.13,63,50,50,0,43.5,43.5
2020-09-21 08:22:47.5071,172.8,74.6,43.5,43.17,36.1,20.13,67,26.3,26.2,0,43.5,43.5
2020-09-21 08:22:47.7598,172.8,74.6,43.5,43.17,36.1,20.12,52,3.75,3.73,0,43.5,43.5
2020-09-21 08:22:48.0120,172.8,74.6,43.5,43.17,36,20.12,6,16790,26.3,3.7,43.5,43.5
2020-09-21 08:22:48.2593,172.8,74.6,43.5,43.17,36,20.12,7,16800,26.2,3.8,43.5,43.5
2020-09-21 08:22:48.5067,172.8,74.6,43.5,43.17,36,20.12,1,734.1,22.4,23.5,43.5,43.5
2020-09-21 08:22:48.7541,172.8,74.6,43.5,43.17,36,20.13,2,733.6,23,24,43.5,43.5
2020-09-21 08:22:49.0020,172.8,74.6,43.5,43.17,36,20.12,61,736.9,729.7,0,43.5,43.5
2020-09-21 08:22:49.2547,172.8,74.6,43.5,43.17,36.1,20.13,62,425,425,0,43.5,43.5
2020-09-21 08:22:49.5073,172.8,74.6,43.5,43.17,36.1,20.12,64,26.1,26.4,0,43.5,43.5
2020-09-21 08:22:49.7599,172.8,74.6,43.5,43.17,36.1,20.12,3,734.1,22.4,23,43.5,43.5
2020-09-21 08:22:50.0125,172.8,74.6,43.5,43.17,36,20.13,4,733.6,23,23,43.5,43.5
2020-09-21 08:22:50.2653,172.8,74.6,43.5,43.17,36,20.12,65,16790,16800,0,43.5,43.5
2020-09-21 08:22:50.5180,172.8,74.6,43.5,43.17,36.1,20.13,66,5210,5210,0,43.5,43.5
2020-09-21 08:22:50.7708,172.8,74.6,43.5,43.17,36.1,20.12,1,734.1,22.4,23.5,43.5,43.5
2020-09-21 08:22:51.0236,172.8,74.6,43.5,43.17,36,20.12,2,733.6,23,24,43.5,43.5
2020-09-21 08:22:51.2747,172.8,74.6,43.5,43.17,35.9,20.11,65,16790,16800,0,43.5,43.5
2020-09-21 08:22:51.5223,172.8,74.6,43.5,43.17,36,20.12,51,3.75,3.73,0,43.5,43.5
2020-09-21 08:22:51.7699,172.8,74.6,43.5,43.17,36,20.12,63,50,50,0,43.5,43.5
2020-09-21 08:22:52.0174,172.8,74.6,43.5,43.17,36.1,20.13,67,26.3,26.2,0,43.5,43.5
2020-09-21 08:22:52.2650,172.8,74.6,43.5,43.17,36,20.12,52,3.75,3.73,0,43.5,43.5
2020-09-21 08:22:52.5175,172.8,74.6,43.5,43.17,36,20.13,6,16790,26.3,3.7,43.5,43.5
2020-09-21 08:22:52.7703,172.8,74.6,43.5,43.17,36,20.13,7,16800,26.2,3.8,43.5,43.5
2020-09-21 08:22:53.0231,172.8,74.6,43.5,43.17,36,20.12,1,734.1,22.4,23.5,43.5,43.5
2020-09-21 08:22:53.2760,172.8,74.6,43.5,43.17,36,20.13,2,733.6,23,24,43.5,43.5
2020-09-21 08:22:53.5241,172.8,74.6,43.5,43.17,36,20.13,61,736.9,729.7,0,43.5,43.5
2020-09-21 08:22:53.7716,172.8,74.6,43.5,43.17,36.1,20.12,62,425,425,0,43.5,43.5
2020-09-21 08:22:54.0192,172.8,74.6,43.5,43.17,36.1,20.12,64,26.1,26.4,0,43.5,43.5
2020-09-21 08:22:54.2667,172.8,74.6,43.5,43.17,36,20.13,3,734.3,22.4,23,43.5,43.5
2020-09-21 08:22:54.5148,172.8,74.6,43.5,43.17,36,20.12,4,733.8,23,23,43.5,43.5
2020-09-21 08:22:54.7633,172.8,74.6,43.5,43.17,36.1,20.12,65,16800,16800,0,43.5,43.5
2020-09-21 08:22:55.0118,172.8,74.6,43.5,43.17,36.1,20.13,66,5200,5200,0,43.5,43.5
2020-09-21 08:22:55.2603,172.8,74.6,43.5,43.17,36.1,20.12,1,734.3,22.4,23.5,43.5,43.5
2020-09-21 08:22:55.5086,172.8,74.6,43.5,43.17,36,20.13,2,733.8,23,24,43.5,43.5
2020-09-21 08:22:55.7561,172.8,74.6,43.5,43.17,35.9,20.13,65,16790,16790,0,43.5,43.5
2020-09-21 08:22:56.0035,172.8,74.6,43.5,43.17,36,20.15,51,3.75,3.73,0,43.5,43.5
2020-09-21 08:22:56.2509,172.8,74.6,43.5,43.17,36.2,20.12,63,50,50,0,43.5,43.5
2020-09-21 08:22:56.4984,172.8,74.6,43.5,43.17,36.1,20.13,67,26.3,26.2,0,43.5,43.5
2020-09-21 08:22:56.7496,172.8,74.6,43.5,43.17,35.9,20.12,52,3.75,3.73,0,43.5,43.5
2020-09-21 08:22:57.0023,172.8,74.6,43.5,43.17,36,20.12,6,16790,26.3,3.7,43.5,43.5
2020-09-21 08:22:57.2550,172.8,74.6,43.5,43.17,36,20.12,7,16800,26.2,3.8,43.5,43.5
2020-09-21 08:22:57.5077,172.8,74.6,43.5,43.17,36.1,20.12,1,734.3,22.4,23.5,43.5,43.5
2020-09-21 08:22:57.7604,172.8,74.6,43.5,43.17,36.1,20.13,2,733.8,23,24,43.5,43.5
2020-09-21 08:22:58.0133,172.8,74.6,43.5,43.17,36,20.12,61,736.9,729.8,0,43.5,43.5
2020-09-21 08:22:58.2661,172.8,74.6,43.5,43.17,36,20.13,62,425,425,0,43.5,43.5
2020-09-21 08:22:58.5190,172.8,74.6,43.5,43.17,36,20.13,64,26,26.3,0,43.5,43.5
2020-09-21 08:22:58.7718,172.8,74.6,43.5,43.17,36,20.12,3,734.3,22.4,23,43.5,43.5
2020-09-21 08:22:59.0198,172.8,74.6,43.5,43.17,36.1,20.12,4,733.8,23,23,43.5,43.5
2020-09-21 08:22:59.2674,172.8,74.6,43.5,43.17,36.1,20.12,65,16790,16790,0,43.5,43.5
2020-09-21 08:22:59.5150,172.8,74.6,43.5,43.17,36.1,20.13,66,5200,5200,0,43.5,43.5
2020-09-21 08:22:59.7626,172.8,74.6,43.5,43.17,36,20.14,1,734.3,22.4,23.5,43.5,43.5
2020-09-21 08:23:00.0101,172.8,74.6,43.5,43.17,36,20.13,2,733.8,23,24,43.5,43.5
2020-09-21 08:23:00.2575,172.8,74.6,43.5,43.17,36.1,20.12,65,16790,16790,0,43.5,43.5
2020-09-21 08:23:00.5049,172.8,74.6,43.5,43.17,36.1,20.13,51,3.75,3.73,0,43.5,43.5
2020-09-21 08:23:00.7522,172.8,74.6,43.5,43.17,36.1,20.13,63,50,50,0,43.5,43.5
2020-09-21 08:23:01.0022,172.8,74.6,43.5,43.17,36,20.25,67,26.3,26.2,0,43.5,43.5
2020-09-21 08:23:01.2549,172.8,74.6,43.5,43.17,35.9,20.13,52,3.75,3.73,0,43.5,43.5
2020-09-21 08:23:01.5075,172.8,74.6,43.5,43.17,36.1,20.12,6,16790,26.3,3.7,43.5,43.5
2020-09-21 08:23:01.7601,172.8,74.6,43.5,43.17,36.1,20.13,7,16790,26.2,3.8,43.5,43.5
2020-09-21 08:23:02.0129,172.8,74.6,43.5,43.17,36.1,20.13,1,734.3,22.4,23.5,43.5,43.5
2020-09-21 08:23:02.2657,172.8,74.6,43.5,43.17,36,20.12,2,733.6,23,24,43.5,43.5
2020-09-21 08:23:02.5185,172.8,74.6,43.5,43.17,36,20.13,61,737.1,729.7,0,43.5,43.5
2020-09-21 08:23:02.7714,172.8,74.7,43.5,43.23,36.1,20.13,62,425,425,0,43.5,43.5
2020-09-21 08:23:03.0242,172.8,74.7,43.5,43.23,36.1,20.13,64,26.1,26.4,0,43.5,43.5
2020-09-21 08:23:03.2769,172.8,74.7,43.5,43.23,36.1,20.12,3,734.3,22.4,23,43.5,43.5
2020-09-21 08:23:03.5296,172.8,74.7,43.5,43.23,36.1,20.12,4,733.6,23,23,43.5,43.5
2020-09-21 08:23:03.7823,172.8,74.7,43.5,43.23,36.1,20.13,65,16800,16790,0,43.5,43.5
2020-09-21 08:23:04.0328,172.8,74.7,43.5,43.23,36.1,20.13,66,5190,5180,0,43.5,43.5
2020-09-21 08:23:04.2815,172.8,74.7,43.5,43.23,36,20.12,1,734.3,22.4,23.5,43.5,43.5
2020-09-21 08:23:04.5302,172.8,74.7,43.5,43.23,36,20.13,2,733.6,23,24,43.5,43.5
2020-09-21 08:23:04.7789,172.8,74.7,43.5,43.23,36.1,20.12,65,16790,16790,0,43.5,43.5
2020-09-21 08:23:05.0278,172.8,74.7,43.5,43.23,36.1,20.12,51,3.76,3.73,0,43.5,43.5
2020-09-21 08:23:05.2778,172.8,74.7,43.5,43.23,36.1,20.13,63,50,50,0,43.5,43.5
2020-09-21 08:23:05.5279,172.8,74.7,43.5,43.23,35.9,20.13,67,26.3,26.2,0,43.5,43.5
2020-09-21 08:23:05.7779,172.8,74.7,43.5,43.23,35.9,20.13,52,3.75,3.73,0,43.5,43.5
2020-09-21 08:23:06.0280,172.8,74.7,43.5,43.23,36.1,20.13,6,16790,26.4,3.7,43.5,43.5
2020-09-21 08:23:06.2762,172.8,74.7,43.5,43.23,36.1,20.12,7,16790,26.2,3.8,43.5,43.5
2020-09-21 08:23:06.5236,172.8,74.7,43.5,43.23,36,20.13,1,734.3,22.4,23.5,43.5,43.5
2020-09-21 08:23:06.7711,172.8,74.7,43.5,43.23,36,20.13,2,733.6,23,24,43.5,43.5
2020-09-21 08:23:07.0186,172.8,74.7,43.5,43.23,36,20.12,61,737.2,729.8,0,43.5,43.5
2020-09-21 08:23:07.2673,172.8,74.7,43.5,43.23,36.1,20.12,62,425,425,0,43.5,43.5
2020-09-21 08:23:07.5186,172.8,74.7,43.5,43.23,36.1,20.12,64,26.1,26.4,0,43.5,43.5
2020-09-21 08:23:07.7700,172.8,74.7,43.5,43.23,36,20.12,3,734.3,22.4,23,43.5,43.5
2020-09-21 08:23:08.0213,172.8,74.7,43.5,43.23,36,20.13,4,733.6,23,23,43.5,43.5
2020-09-21 08:23:08.2727,172.8,74.7,43.5,43.23,36,20.13,65,16790,16790,0,43.5,43.5
2020-09-21 08:23:08.5205,172.8,74.7,43.5,43.23,36.1,20.12,66,5190,5190,0,43.5,43.5
2020-09-21 08:23:08.7681,172.8,74.7,43.5,43.23,36,20.13,1,734.4,22.4,23.5,43.5,43.5
2020-09-21 08:23:09.0157,172.8,74.8,43.5,43.29,36,20.12,2,734,23,24,43.5,43.5
2020-09-21 08:23:09.2632,172.8,74.8,43.5,43.29,36.1,20.13,65,16790,16790,0,43.5,43.5
2020-09-21 08:23:09.5136,172.8,74.8,43.5,43.29,36.1,20.14,51,3.76,3.73,0,43.5,43.5
2020-09-21 08:23:09.7664,172.8,74.8,43.5,43.29,36,20.12,63,50,50,0,43.5,43.5
2020-09-21 08:23:10.0191,172.8,74.8,43.5,43.29,35.9,20.13,67,26.4,26.2,0,43.5,43.5
2020-09-21 08:23:10.2719,172.8,74.8,43.5,43.29,36.1,20.12,52,3.76,3.73,0,43.5,43.5
2020-09-21 08:23:10.5247,172.8,74.8,43.5,43.29,36.1,20.13,6,16800,26.4,3.7,43.5,43.5
2020-09-21 08:23:10.7736,172.8,74.8,43.5,43.29,36,20.13,7,16790,26.2,3.8,43.5,43.5
2020-09-21 08:23:11.0210,172.8,74.8,43.5,43.29,36,20.12,1,734.4,22.4,23.5,43.5,43.5
2020-09-21 08:23:11.2684,172.8,74.8,43.5,43.29,36,20.12,2,734,23,24,43.5,43.5
2020-09-21 08:23:11.5158,172.8,74.8,43.5,43.29,36.1,20.12,61,737.1,729.8,0,43.5,43.5
2020-09-21 08:23:11.7666,172.8,74.8,43.5,43.29,36.1,20.13,62,425,425,0,43.5,43.5
2020-09-21 08:23:12.0184,172.8,74.8,43.5,43.29,36,20.12,64,26,26.3,0,43.5,43.5
2020-09-21 08:23:12.2703,172.8,74.8,43.5,43.29,36,20.12,3,734.4,22.4,23,43.5,43.5
2020-09-21 08:23:12.5221,172.8,74.8,43.5,43.29,36,20.12,4,734,23,23,43.5,43.5
2020-09-21 08:23:12.7728,172.8,74.8,43.5,43.29,36,20.12,65,16790,16790,0,43.5,43.5
2020-09-21 08:23:13.0230,172.8,74.8,43.5,43.29,36.1,20.12,66,5200,5200,0,43.5,43.5
2020-09-21 08:23:13.2733,172.8,74.8,43.5,43.29,36,20.13,1,734.4,22.4,23.5,43.5,43.5
2020-09-21 08:23:13.5235,172.8,74.8,43.5,43.29,36,20.12,2,734,23,24,43.5,43.5
2020-09-21 08:23:13.7714,172.8,74.8,43.5,43.29,36,20.12,65,16790,16790,0,43.5,43.5
2020-09-21 08:23:14.0186,172.8,74.9,43.5,43.34,36,20.13,51,3.76,3.73,0,43.5,43.5
2020-09-21 08:23:14.2657,172.8,74.9,43.5,43.34,36,20.12,63,50,50,0,43.5,43.5
2020-09-21 08:23:14.5129,172.8,74.9,43.5,43.34,36.1,20.13,67,26.4,26.2,0,43.5,43.5
2020-09-21 08:23:14.7642,172.8,74.9,43.5,43.34,36,20.12,52,3.76,3.73,0,43.5,43.5
2020-09-21 08:23:15.0170,172.8,74.9,43.5,43.34,36,20.12,6,16800,26.4,3.7,43.5,43.5
2020-09-21 08:23:15.2699,172.8,74.9,43.5,43.34,36,20.13,7,16790,26.2,3.8,43.5,43.5
2020-09-21 08:23:15.5228,172.8,74.9,43.5,43.34,36,20.12,1,734.3,22.4,23.5,43.5,43.5
2020-09-21 08:23:15.7756,172.8,74.9,43.5,43.34,36.1,20.12,2,734.1,23,24,43.5,43.5
2020-09-21 08:23:16.0284,172.8,74.9,43.5,43.34,36.1,20.13,61,737.2,729.9,0,43.5,43.5
2020-09-21 08:23:16.2812,172.8,74.9,43.5,43.34,36.1,20.14,62,425,425,0,43.5,43.5
2020-09-21 08:23:16.5339,172.8,74.9,43.5,43.34,36,20.12,64,26,26.4,0,43.5,43.5
2020-09-21 08:23:16.7867,172.8,74.9,43.5,43.34,36.1,20.13,3,734.3,22.4,23,43.5,43.5
2020-09-21 08:23:17.0366,172.8,74.9,43.5,43.34,36.1,20.13,4,734.1,23,23,43.5,43.5
2020-09-21 08:23:17.2840,172.8,74.9,43.5,43.34,36.1,20.13,65,16790,16790,0,43.5,43.5
2020-09-21 08:23:17.5313,172.8,74.9,43.5,43.34,36,20.13,66,5190,5190,0,43.5,43.5
2020-09-21 08:23:17.7787,172.8,74.9,43.5,43.34,36,20.13,1,734.3,22.4,23.5,43.5,43.5
2020-09-21 08:23:18.0262,172.8,74.9,43.5,43.34,36,20.13,2,734.1,23,24,43.5,43.5
2020-09-21 08:23:18.2747,172.8,74.9,43.5,43.34,36.1,20.12,65,16790,16790,0,43.5,43.5
2020-09-21 08:23:18.5232,172.8,74.9,43.5,43.34,36.1,20.13,51,3.75,3.73,0,43.5,43.5
2020-09-21 08:23:18.7717,172.8,74.9,43.5,43.34,36,20.12,63,50,50,0,43.5,43.5
2020-09-21 08:23:19.0202,172.8,74.9,43.5,43.34,36,20.13,67,26.3,26.2,0,43.5,43.5
2020-09-21 08:23:19.2677,172.8,74.9,43.5,43.34,36,20.12,52,3.76,3.73,0,43.5,43.5
2020-09-21 08:23:19.5152,172.8,74.9,43.5,43.34,36.1,20.12,6,16790,26.4,3.7,43.5,43.5
2020-09-21 08:23:19.7627,172.8,74.9,43.5,43.34,36,20.13,7,16790,26.2,3.8,43.5,43.5
2020-09-21 08:23:20.0102,172.8,74.9,43.5,43.34,36,20.12,1,734.3,22.4,23.5,43.5,43.5
2020-09-21 08:23:20.2576,172.8,74.9,43.5,43.34,36.1,20.13,2,734.1,23,24,43.5,43.5
2020-09-21 08:23:20.5050,172.8,74.9,43.5,43.34,36,20.13,61,737.3,730,0,43.5,43.5
2020-09-21 08:23:20.7523,172.8,74.9,43.5,43.34,36,20.13,62,425,425,0,43.5,43.5
2020-09-21 08:23:20.9997,172.8,75,43.5,43.4,35.9,20.12,64,26,26.3,0,43.5,43.5
2020-09-21 08:23:21.2470,172.8,75,43.5,43.4,36.1,20.13,3,734.3,22.4,23,43.5,43.5
2020-09-21 08:23:21.4943,172.8,75,43.5,43.4,36.1,20.12,4,734.1,23,23,43.5,43.5
2020-09-21 08:23:21.7417,172.8,75,43.5,43.4,36.1,20.13,65,16790,16790,0,43.5,43.5
2020-09-21 08:23:21.9890,172.8,75,43.5,43.4,36,20.12,66,5200,5200,0,43.5,43.5
2020-09-21 08:23:22.2402,172.8,75,43.5,43.4,36,20.12,1,734.3,22.4,23.5,43.5,43.5
2020-09-21 08:23:22.4929,172.8,75,43.5,43.4,36.1,20.13,2,734.1,23,24,43.5,43.5
2020-09-21 08:23:22.7455,172.8,75,43.5,43.4,36.1,20.13,65,16790,16790,0,43.5,43.5
2020-09-21 08:23:22.9982,172.8,75,43.5,43.4,36,20.12,51,3.75,3.73,0,43.5,43.5
2020-09-21 08:23:23.2490,172.8,75,43.5,43.4,36,20.13,63,50,50,0,43.5,43.5
2020-09-21 08:23:23.4990,172.8,75,43.5,43.4,36,20.12,67,26.4,26.2,0,43.5,43.5
2020-09-21 08:23:23.7489,172.8,75,43.5,43.4,36.1,20.12,52,3.76,3.73,0,43.5,43.5
2020-09-21 08:23:23.9989,172.8,75,43.5,43.4,36.1,20.12,6,16790,26.4,3.7,43.5,43.5
2020-09-21 08:23:24.2510,172.8,75,43.5,43.4,36,20.12,7,16790,26.2,3.8,43.5,43.5
2020-09-21 08:23:24.5039,172.8,75,43.5,43.4,36,20.12,1,734.5,22.4,23.5,43.5,43.5
2020-09-21 08:23:24.7568,172.8,75,43.5,43.4,36,20.14,2,734.1,23,24,43.5,43.5
2020-09-21 08:23:25.0097,172.8,75,43.5,43.4,36.1,20.13,61,737.3,730,0,43.5,43.5
2020-09-21 08:23:25.2624,172.8,75,43.5,43.4,36,20.14,62,425,425,0,43.5,43.5
2020-09-21 08:23:25.5151,172.8,75,43.5,43.4,36,20.13,64,26,26.3,0,43.5,43.5
2020-09-21 08:23:25.7677,172.8,75,43.5,43.4,36.1,20.13,3,734.5,22.4,23,43.5,43.5
2020-09-21 08:23:26.0204,172.8,75,43.5,43.4,36.1,20.12,4,734.1,23,23,43.5,43.5
2020-09-21 08:23:26.2731,172.8,75,43.5,43.4,36,20.12,65,16790,16790,0,43.5,43.5
2020-09-21 08:23:26.5258,172.8,75,43.5,43.4,35.9,20.13,66,5200,5210,0,43.5,43.5
2020-09-21 08:23:26.7786,172.8,75,43.5,43.4,36,20.13,1,734.5,22.4,23.5,43.5,43.5
2020-09-21 08:23:27.0313,172.8,75,43.5,43.4,36.1,20.12,2,734.1,23,24,43.5,43.5
2020-09-21 08:23:27.2841,172.8,75,43.5,43.4,36.1,20.13,65,16790,16790,0,43.5,43.5
2020-09-21 08:23:27.5369,172.8,75,43.5,43.4,36,20.13,51,3.75,3.73,0,43.5,43.5
2020-09-21 08:23:27.7898,172.8,75,43.5,43.4,36,20.13,63,50,50,0,43.5,43.5
2020-09-21 08:23:28.0426,172.8,75,43.5,43.4,36,20.13,67,26.4,26.2,0,43.5,43.5
2020-09-21 08:23:28.2955,172.8,75,43.5,43.4,36.1,20.12,52,3.76,3.73,0,43.5,43.5
2020-09-21 08:23:28.5477,172.8,75,43.5,43.4,36.1,20.13,6,16790,26.4,3.7,43.5,43.5
2020-09-21 08:23:28.7953,172.8,75,43.5,43.4,36,20.13,7,16790,26.2,3.8,43.5,43.5
2020-09-21 08:23:29.0430,172.8,75,43.5,43.4,36,20.14,1,734.5,22.4,23.5,43.5,43.5
2020-09-21 08:23:29.2906,172.8,75,43.5,43.4,36,20.13,2,734.1,23,24,43.5,43.5
2020-09-21 08:23:29.5383,172.8,75,43.5,43.4,36.1,20.12,61,737.3,730.1,0,43.5,43.5
2020-09-21 08:23:29.7897,172.8,75,43.5,43.4,36,20.13,62,425,425,0,43.5,43.5
2020-09-21 08:23:30.0425,172.8,75,43.75,43.4,36.1,20.12,64,26,26.3,0,43.5,43.5
2020-09-21 08:23:30.2953,172.8,75,43.75,43.4,36.1,20.13,3,734.5,22.4,23,43.5,43.5
2020-09-21 08:23:30.5481,172.8,75,43.75,43.4,36,20.12,4,734.1,23,23,43.5,43.5
2020-09-21 08:23:30.7973,172.8,75,43.75,43.4,36,20.13,65,16790,16790,0,43.5,43.5
2020-09-21 08:23:31.0449,172.8,75,43.75,43.4,36,20.13,66,5200,5210,0,43.5,43.5
2020-09-21 08:23:31.2925,172.8,75,43.75,43.4,36.1,20.13,1,734.5,22.4,23.5,43.5,43.5
2020-09-21 08:23:31.5402,172.8,75,43.75,43.4,36.1,20.12,2,734.1,23,24,43.5,43.5
2020-09-21 08:23:31.7892,172.8,75,43.75,43.4,36,20.13,65,16780,16790,0,43.5,43.5
2020-09-21 08:23:32.0387,172.8,75,43.75,43.4,35.9,20.13,51,3.76,3.74,0,43.5,43.5
2020-09-21 08:23:32.2882,172.8,75,43.75,43.4,36,20.13,63,50,50,0,43.5,43.5
2020-09-21 08:23:32.5377,172.8,75,43.75,43.4,36.1,20.12,67,26.4,26.3,0,43.5,43.5
2020-09-21 08:23:32.7856,172.8,75,43.75,43.4,36.1,20.13,52,3.76,3.73,0,43.5,43.5
2020-09-21 08:23:33.0328,172.8,75,43.75,43.4,35.9,20.13,6,16780,26.4,3.7,43.5,43.5
2020-09-21 08:23:33.2799,172.8,75,43.75,43.4,36,20.13,7,16790,26.2,3.8,43.5,43.5
2020-09-21 08:23:33.5271,172.8,75,43.75,43.4,36,20.13,1,734.5,22.4,23.5,43.5,43.5
2020-09-21 08:23:33.7746,172.8,75,43.75,43.4,36.1,20.13,2,734.1,23,24,43.5,43.5
2020-09-21 08:23:34.0222,172.8,75,43.75,43.4,36.1,20.13,61,737.4,730.1,0,43.5,43.5
2020-09-21 08:23:34.2698,172.8,75,43.75,43.4,36,20.13,62,425,425,0,43.5,43.5
2020-09-21 08:23:34.5173,172.8,75,43.75,43.4,36,20.13,64,26,26.4,0,43.5,43.5
2020-09-21 08:23:34.7649,172.8,75,43.75,43.4,36,20.12,3,734.5,22.4,23,43.5,43.5
2020-09-21 08:23:35.0172,172.8,75,43.75,43.4,36,20.12,4,734.1,23,23,43.5,43.5
2020-09-21 08:23:35.2699,172.8,75,43.75,43.4,36,20.13,65,16770,16790,0,43.5,43.5
2020-09-21 08:23:35.5225,172.8,75,43.75,43.4,36,20.12,66,5210,5210,0,43.5,43.5
2020-09-21 08:23:35.7752,172.8,75,43.75,43.4,36.1,20.14,1,734.5,22.4,23.5,43.5,43.5
2020-09-21 08:23:36.0231,172.8,75,43.75,43.4,36,20.12,2,734.1,23,24,43.5,43.5
2020-09-21 08:23:36.2705,172.8,75,43.75,43.4,36,20.13,65,16770,16800,0,43.5,43.5
2020-09-21 08:23:36.5178,172.8,75,43.75,43.4,36.1,20.12,51,3.76,3.74,0,43.5,43.5
2020-09-21 08:23:36.7652,172.8,75,43.75,43.4,36.1,20.13,63,50,50,0,43.5,43.5
2020-09-21 08:23:37.0133,172.8,75,43.75,43.4,36.1,20.12,67,26.4,26.2,0,43.5,43.5
2020-09-21 08:23:37.2622,172.8,75,43.75,43.4,36,20.13,52,3.75,3.73,0,44,43.5
2020-09-21 08:23:37.5110,172.8,75,43.75,43.4,35.9,20.13,6,16770,26.4,3.7,44,43.5
2020-09-21 08:23:37.7598,172.8,75,43.75,43.4,36,20.13,7,16800,26.3,3.8,44,43.5
2020-09-21 08:23:38.0080,172.8,75,43.75,43.4,36.1,20.12,1,734.7,22.4,23.5,44,43.5
2020-09-21 08:23:38.2556,172.8,75,43.75,43.4,36.1,20.13,2,734.1,23,24,44,43.5
2020-09-21 08:23:38.5031,172.8,75,43.75,43.4,36,20.13,61,737.5,730.2,0,44,43.5
2020-09-21 08:23:38.7506,172.8,75,43.75,43.4,36,20.11,62,425,425,0,44,43.5
2020-09-21 08:23:38.9980,172.8,75,43.75,43.4,36,20.12,64,26,26.3,0,44,43.5
2020-09-21 08:23:39.2452,172.8,75,43.75,43.4,36.1,20.11,3,734.7,22.4,23,44,43.5
2020-09-21 08:23:39.4924,172.8,75,43.75,43.4,36.1,20.12,4,734.1,23,23,44,43.5
2020-09-21 08:23:39.7396,172.8,75,43.75,43.4,36,20.12,65,16770,16810,0,44,43.5
2020-09-21 08:23:39.9887,172.8,75,43.75,43.4,36,20.12,66,5210,5210,0,44,43.5
2020-09-21 08:23:40.2413,172.8,75,43.75,43.4,36,20.13,1,734.7,22.4,23.5,44,43.5
2020-09-21 08:23:40.4938,172.8,75,43.75,43.4,36,20.13,2,734.1,23,24,44,43.5
2020-09-21 08:23:40.7464,172.8,75,43.75,43.4,36,20.12,65,16760,16800,0,44,43.5
2020-09-21 08:23:40.9989,172.8,75,43.75,43.4,36.1,20.12,51,3.76,3.74,0,44,43.5
2020-09-21 08:23:41.2515,172.8,75,43.75,43.4,36,20.13,63,50,50,0,44,43.5
2020-09-21 08:23:41.5042,172.8,75,43.75,43.4,36,20.13,67,26.4,26.2,0,44,43.5
2020-09-21 08:23:41.7568,172.8,75,43.75,43.4,35.9,20.12,52,3.75,3.73,0,44,43.5
2020-09-21 08:23:42.0094,172.8,75,43.75,43.4,36,20.13,6,16760,26.4,3.7,44,43.5
2020-09-21 08:23:42.2622,172.8,75,43.75,43.4,36.1,20.13,7,16810,26.3,3.8,44,43.5
2020-09-21 08:23:42.5150,172.8,75,43.75,43.4,36.1,20.1,1,734.7,22.4,23.5,44,43.5
2020-09-21 08:23:42.7677,172.8,75,43.75,43.4,36,20.13,2,734.1,23,24,44,43.5
2020-09-21 08:23:43.0205,172.8,75.1,43.75,43.46,35.9,20.13,61,737.5,730.2,0,44,43.5
2020-09-21 08:23:43.2694,172.8,75.1,43.75,43.46,36,20.12,62,425,425,0,44,43.5
2020-09-21 08:23:43.5170,172.8,75.1,43.75,43.46,36.1,20.12,64,26,26.4,0,44,43.5
2020-09-21 08:23:43.7645,172.8,75.1,43.75,43.46,36,20.12,3,734.7,22.4,23,44,43.5
2020-09-21 08:23:44.0120,172.8,75.1,43.75,43.46,36,20.13,4,734.1,23,23,44,43.5
2020-09-21 08:23:44.2595,172.8,75.1,43.75,43.46,36,20.13,65,16760,16800,0,44,43.5
2020-09-21 08:23:44.5068,172.8,75.1,43.75,43.46,36,20.13,66,5220,5210,0,44,43.5
2020-09-21 08:23:44.7542,172.8,75.1,43.75,43.46,36.1,20.13,1,734.7,22.3,23.5,44,43.5
2020-09-21 08:23:45.0016,172.8,75.1,43.75,43.46,36,20.13,2,734.2,23,24,44,43.5
2020-09-21 08:23:45.2509,172.8,75.1,43.75,43.46,36,20.12,65,16760,16810,0,44,43.5
2020-09-21 08:23:45.5009,172.8,75.1,43.75,43.46,36,20.12,51,3.76,3.74,0,44,43.5
2020-09-21 08:23:45.7510,172.8,75.1,43.75,43.46,36,20.12,63,50,50,0,44,43.5
2020-09-21 08:23:46.0010,172.8,75.1,43.75,43.46,36,20.12,67,26.3,26.2,0,44,43.5
2020-09-21 08:23:46.2498,172.8,75.1,43.75,43.46,36,20.13,52,3.76,3.73,0,44,43.5
2020-09-21 08:23:46.4978,172.8,75.1,43.75,43.46,36.1,20.12,6,16760,26.4,3.7,44,43.5
2020-09-21 08:23:46.7458,172.8,75.1,43.75,43.46,36.1,20.12,7,16810,26.3,3.8,44,43.5
2020-09-21 08:23:46.9938,172.8,75.1,43.75,43.46,36,20.12,1,734.7,22.3,23.5,44,43.5
2020-09-21 08:23:47.2435,172.8,75.1,43.75,43.46,35.9,20.12,2,734.2,23,24,44,43.5
2020-09-21 08:23:47.4944,172.8,75.1,43.75,43.46,36,20.12,61,737.5,730.1,0,44,43.5
2020-09-21 08:23:47.7454,172.8,75.1,43.75,43.46,36.1,20.13,62,425,425,0,44,43.5
2020-09-21 08:23:47.9963,172.8,75.1,43.75,43.46,36.1,20.12,64,26,26.4,0,44,43.5
2020-09-21 08:23:48.2478,172.8,75.1,43.75,43.46,36,20.11,3,734.7,22.3,23,44,43.5
2020-09-21 08:23:48.5004,172.8,75.1,43.75,43.46,36,20.13,4,734.2,23,23,44,43.5
2020-09-21 08:23:48.7531,172.8,75.1,43.75,43.46,36,20.14,65,16760,16810,0,44,43.5
2020-09-21 08:23:49.0058,172.8,75.1,43.75,43.46,36.1,20.12,66,5220,5220,0,44,43.5
2020-09-21 08:23:49.2585,172.8,75.1,43.75,43.46,36.1,20.13,1,734.7,22.3,23.5,44,43.5
2020-09-21 08:23:49.5111,172.8,75.1,43.75,43.46,36,20.12,2,734.2,23,24,44,43.5
2020-09-21 08:23:49.7638,172.8,75.1,43.75,43.46,36,20.13,65,16760,16810,0,44,43.5
2020-09-21 08:23:50.0164,172.8,75.1,43.75,43.46,36,20.13,51,3.76,3.74,0,44,43.5
2020-09-21 08:23:50.2691,172.8,75.1,43.75,43.46,36,20.13,63,50,50,0,44,43.5
2020-09-21 08:23:50.5169,172.8,75.1,43.75,43.46,36,20.12,67,26.4,26.3,0,44,43.5
2020-09-21 08:23:50.7645,172.8,75.1,43.75,43.46,36,20.14,52,3.76,3.73,0,44,43.5
2020-09-21 08:23:51.0120,172.8,75.1,44,43.46,36.1,20.12,6,16760,26.3,3.7,44,43.5
2020-09-21 08:23:51.2595,172.8,75.1,44,43.46,36,20.12,7,16810,26.3,3.8,44,43.5
2020-09-21 08:23:51.5119,172.8,75.1,44,43.46,36,20.12,1,734.7,22.4,23.5,44,43.5
2020-09-21 08:23:51.7646,172.8,75.2,44,43.52,36,20.13,2,734.5,23,24,44,44
2020-09-21 08:23:52.0173,172.8,75.2,44,43.52,36.1,20.13,61,737.5,730.2,0,44,44
2020-09-21 08:23:52.2700,172.8,75.2,44,43.52,36.1,20.13,62,425,425,0,44,44
2020-09-21 08:23:52.5201,172.8,75.2,44,43.52,36,20.12,64,26,26.4,0,44,44
2020-09-21 08:23:52.7698,172.8,75.2,44,43.52,36,20.13,3,734.7,22.4,23,44,44
2020-09-21 08:23:53.0196,172.8,75.2,44,43.52,36,20.12,4,734.5,23,23,44,44
2020-09-21 08:23:53.2693,172.8,75.2,44,43.52,36.1,20.12,65,16760,16800,0,44,44
2020-09-21 08:23:53.5207,172.8,75.2,44,43.52,36.1,20.13,66,5220,5230,0,44,44
2020-09-21 08:23:53.7735,172.8,75.2,44,43.52,36,20.13,1,734.7,22.4,23.5,44,44
2020-09-21 08:23:54.0264,172.8,75.2,44,43.52,36,20.13,2,734.5,23,24,44,44
2020-09-21 08:23:54.2792,172.8,75.2,44,43.52,36,20.2,65,16760,16800,0,44,44
2020-09-21 08:23:54.5320,172.8,75.2,44,43.52,36.1,20.13,51,3.76,3.74,0,44,44
2020-09-21 08:23:54.7848,172.8,75.2,44,43.52,36.1,20.12,63,50,50,0,44,44
2020-09-21 08:23:55.0376,172.8,75.2,44,43.52,36,20.12,67,26.4,26.3,0,44,44
2020-09-21 08:23:55.2905,172.8,75.2,44,43.52,36,20.12,52,3.76,3.73,0,44,44
2020-09-21 08:23:55.5433,172.8,75.2,44,43.52,36,20.12,6,16760,26.4,3.7,44,44
2020-09-21 08:23:55.7961,172.8,75.2,44,43.52,36,20.13,7,16800,26.3,3.8,44,44
2020-09-21 08:23:56.0489,172.8,75.2,44,43.52,36,20.12,1,734.7,22.4,23.5,44,44
2020-09-21 08:23:56.3018,172.8,75.2,44,43.52,36,20.13,2,734.5,23,24,44,44
2020-09-21 08:23:56.5524,172.8,75.2,44,43.52,36.1,20.12,61,737.5,730.3,0,44,44
2020-09-21 08:23:56.7999,172.8,75.2,44,43.52,36,20.12,62,425,425,0,44,44
2020-09-21 08:23:57.0474,172.8,75.3,44,43.58,36,20.13,64,26,26.3,0,44,44
2020-09-21 08:23:57.2950,172.8,75.3,44,43.58,35.9,20.13,3,734.7,22.4,23,44,44
2020-09-21 08:23:57.5427,172.8,75.3,44,43.58,36.1,20.13,4,734.5,23,23,44,44
2020-09-21 08:23:57.7919,172.8,75.3,44,43.58,36.1,20.12,65,16770,16790,0,44,44
2020-09-21 08:23:58.0412,172.8,75.3,44,43.58,36,20.12,66,5220,5220,0,44,44
2020-09-21 08:23:58.2904,172.8,75.3,44,43.58,36,20.12,1,734.7,22.4,23.5,44,44
2020-09-21 08:23:58.5396,172.8,75.3,44,43.58,35.9,20.13,2,734.5,23,24,44,44
2020-09-21 08:23:58.7876,172.8,75.4,44,43.63,36.1,20.13,65,16770,16790,0,44,44
2020-09-21 08:23:59.0351,172.8,75.4,44,43.63,36.1,20.12,51,3.76,3.74,0,44,44
2020-09-21 08:23:59.2827,172.8,75.4,44,43.63,36.1,20.13,63,50,50,0,44,44
2020-09-21 08:23:59.5302,172.8,75.4,44,43.63,36,20.13,67,26.3,26.3,0,44,44
2020-09-21 08:23:59.7778,172.8,75.4,44,43.63,36,20.13,52,3.76,3.73,0,44,44
2020-09-21 08:24:00.0254,172.8,75.4,44,43.63,36,20.12,6,16770,26.4,3.7,44,44
2020-09-21 08:24:00.2730,172.8,75.4,44,43.63,36,20.13,7,16790,26.3,3.8,44,44
2020-09-21 08:24:00.5206,172.8,75.4,44,43.63,36,20.13,1,734.9,22.3,23.5,44,44
2020-09-21 08:24:00.7717,172.8,75.4,44,43.63,36,20.13,2,734.2,23,24,44,44
2020-09-21 08:24:01.0245,172.8,75.4,44,43.63,36,20.13,61,737.7,730.3,0,44,44
2020-09-21 08:24:01.2772,172.8,75.4,44,43.63,36,20.11,62,425,425,0,44,44
2020-09-21 08:24:01.5300,172.8,75.4,44,43.63,36,20.13,64,26,26.4,0,44,44
2020-09-21 08:24:01.7828,172.8,75.4,44,43.63,36,20.12,3,734.9,22.3,23,44,44
2020-09-21 08:24:02.0356,172.8,75.4,44,43.63,36.1,20.13,4,734.2,23,23,44,44
2020-09-21 08:24:02.2883,172.8,75.4,44,43.63,36,20.12,65,16780,16790,0,44,44
2020-09-21 08:24:02.5411,172.8,75.4,44,43.63,36,20.13,66,5220,5220,0,44,44
2020-09-21 08:24:02.7904,172.8,75.4,44,43.63,35.9,20.13,1,734.9,22.3,23.5,44,44
2020-09-21 08:24:03.0380,172.8,75.4,44,43.63,36,20.12,2,734.2,23,24,44,44
2020-09-21 08:24:03.2856,172.8,75.4,44,43.63,36.1,20.15,65,16780,16790,0,44,44
2020-09-21 08:24:03.5332,172.8,75.4,44,43.63,36.1,20.12,51,3.76,3.74,0,44,44
2020-09-21 08:24:03.7808,172.8,75.4,44,43.63,35.9,20.13,63,50,50,0,44,44
2020-09-21 08:24:04.0284,172.8,75.4,44,43.63,36,20.12,67,26.4,26.3,0,44,44
2020-09-21 08:24:04.2759,172.8,75.4,44,43.63,36,20.13,52,3.76,3.73,0,44,44
2020-09-21 08:24:04.5235,172.8,75.4,44,43.63,36.1,20.12,6,16780,26.4,3.7,44,44
2020-09-21 08:24:04.7710,172.8,75.4,44,43.63,36,20.13,7,16790,26.3,3.8,44,44
2020-09-21 08:24:05.0186,172.8,75.4,44,43.63,36,20.13,1,734.9,22.3,23.5,44,44
2020-09-21 08:24:05.2661,172.8,75.4,44,43.63,36,20.13,2,734.2,23,24,44,44
2020-09-21 08:24:05.5136,172.8,75.4,44,43.63,36,20.11,61,737.7,730.3,0,44,44
2020-09-21 08:24:05.7611,172.8,75.4,44,43.63,36,20.13,62,425,425,0,44,44
2020-09-21 08:24:06.0114,172.8,75.4,44,43.63,36,20.12,64,26,26.3,0,44,44
2020-09-21 08:24:06.2640,172.8,75.4,44,43.63,36.1,20.13,3,735,22.4,23,44,44
2020-09-21 08:24:06.5166,172.8,75.4,44,43.63,36,20.12,4,734.5,23,23,44,44
2020-09-21 08:24:06.7693,172.8,75.4,44,43.63,36.1,20.13,65,16780,16790,0,44,44
2020-09-21 08:24:07.0194,172.8,75.4,44,43.63,36,20.12,66,5220,5220,0,44,44
2020-09-21 08:24:07.2669,172.8,75.4,44,43.63,36,20.13,1,735,22.4,23.5,44,44
2020-09-21 08:24:07.5144,172.8,75.4,44,43.63,36.1,20.13,2,734.5,23,24,44,44
2020-09-21 08:24:07.7619,172.8,75.4,44,43.63,36.1,20.12,65,16780,16790,0,44,44
2020-09-21 08:24:08.0122,172.8,75.4,44,43.63,36,20.13,51,3.76,3.74,0,44,44
2020-09-21 08:24:08.2649,172.8,75.4,44,43.63,36,20.13,63,50,50,0,44,44
2020-09-21 08:24:08.5176,172.8,75.4,44,43.63,36,20.12,67,26.4,26.3,0,44,44
2020-09-21 08:24:08.7703,172.8,75.4,44,43.63,36.1,20.13,52,3.76,3.73,0,44,44
2020-09-21 08:24:09.0231,172.8,75.4,44,43.63,36.1,20.13,6,16780,26.4,3.7,44,44
2020-09-21 08:24:09.2759,172.8,75.4,44,43.63,35.9,20.12,7,16790,26.3,3.8,44,44
2020-09-21 08:24:09.5287,172.8,75.4,44,43.63,36,20.13,1,735,22.4,23.5,44,44
2020-09-21 08:24:09.7816,172.8,75.4,44,43.63,36,20.13,2,734.5,23,24,44,44
2020-09-21 08:24:10.0344,172.8,75.4,44,43.63,36.1,20.12,61,737.8,730.4,0,44,44
2020-09-21 08:24:10.2848,172.8,75.4,44,43.63,36.1,20.13,62,425,425,0,44,44
2020-09-21 08:24:10.5344,172.8,75.4,44,43.63,36,20.13,64,26,26.4,0,44,44
2020-09-21 08:24:10.7840,172.8,75.4,44,43.63,36,20.13,3,735,22.4,23,44,44
2020-09-21 08:24:11.0336,172.8,75.4,44,43.63,36,20.13,4,734.5,23,23,44,44
2020-09-21 08:24:11.2856,172.8,75.4,44,43.63,36,20.12,65,16790,16790,0,44,44
2020-09-21 08:24:11.5384,172.8,75.4,44,43.63,36,20.13,66,5220,5230,0,44,44
2020-09-21 08:24:11.7913,172.8,75.4,44,43.63,36.1,20.13,1,735,22.4,23.5,44,44
2020-09-21 08:24:12.0441,172.8,75.4,44,43.63,36.1,20.12,2,734.5,23,24,44,44
2020-09-21 08:24:12.2969,172.8,75.4,44,43.63,36,20.12,65,16790,16790,0,44,44
2020-09-21 08:24:12.5497,172.8,75.4,44,43.63,36,20.13,51,3.76,3.74,0,44,44
2020-09-21 08:24:12.8025,172.8,75.4,44,43.63,35.9,20.12,63,50,50,0,44,44
2020-09-21 08:24:13.0554,172.8,75.4,44,43.63,36.1,20.13,67,26.4,26.3,0,44,44
2020-09-21 08:24:13.3082,172.8,75.4,44,43.63,36.1,20.12,52,3.76,3.73,0,44,44
2020-09-21 08:24:13.5561,172.8,75.4,44,43.63,36.1,20.12,6,16790,26.3,3.7,44,44
2020-09-21 08:24:13.8036,172.8,75.4,44,43.63,36,20.12,7,16790,26.3,3.8,44,44
2020-09-21 08:24:14.0511,172.8,75.4,44,43.63,36,20.14,1,735,22.4,23.5,44,44
2020-09-21 08:24:14.2987,172.8,75.4,44,43.63,36.1,20.13,2,734.5,23,24,44,44
2020-09-21 08:24:14.5463,172.8,75.4,44,43.63,36.1,20.13,61,737.7,730.6,0,44,44
2020-09-21 08:24:14.7939,172.8,75.4,44,43.63,36,20.12,62,425,425,0,44,44
2020-09-21 08:24:15.0415,172.8,75.4,44,43.63,36,20.11,64,26.1,26.4,0,44,44
2020-09-21 08:24:15.2891,172.8,75.4,44,43.63,36,20.12,3,735,22.4,23,44,44
2020-09-21 08:24:15.5387,172.8,75.4,44,43.63,36,19.92,4,734.5,23,23,44,44
2020-09-21 08:24:15.7885,172.8,75.4,44,43.63,36,20.13,65,16790,16790,0,44,44
2020-09-21 08:24:16.0383,172.8,75.4,44,43.63,36,20.13,66,5210,5220,0,44,44
2020-09-21 08:24:16.2880,172.8,75.4,44,43.63,36.1,20.12,1,735,22.4,23.5,44,44
2020-09-21 08:24:16.5394,172.8,75.4,44,43.63,36,20.13,2,734.5,23,24,44,44
2020-09-21 08:24:16.7923,172.8,75.4,44,43.63,36,20.11,65,16780,16790,0,44,44
2020-09-21 08:24:17.0451,172.8,75.4,44,43.63,36,20.13,51,3.76,3.74,0,44,44
2020-09-21 08:24:17.2979,172.8,75.4,44,43.63,36.1,20.12,63,50,50,0,44,44
2020-09-21 08:24:17.5507,172.8,75.4,44,43.63,36.1,20.13,67,26.3,26.3,0,44,44
2020-09-21 08:24:17.7997,172.8,75.4,44,43.63,36,20.12,52,3.76,3.73,0,44,44
2020-09-21 08:24:18.0474,172.8,75.4,44,43.63,36,20.13,6,16790,26.4,3.7,44,44
2020-09-21 08:24:18.2950,172.8,75.4,44,43.63,36,20.13,7,16790,26.3,3.8,44,44
2020-09-21 08:24:18.5426,172.8,75.4,44,43.63,36.1,20.13,1,735,22.4,23.5,44,44
2020-09-21 08:24:18.7921,172.8,75.4,44,43.63,36.1,20.12,2,734.5,23,24,44,44
2020-09-21 08:24:19.0450,172.8,75.4,44,43.63,36,20.12,61,737.9,730.6,0,44,44
2020-09-21 08:24:19.2978,172.8,75.4,44,43.63,36,20.12,62,425,425,0,44,44
2020-09-21 08:24:19.5507,172.8,75.4,44,43.63,36,20.12,64,26,26.3,0,44,44
2020-09-21 08:24:19.8035,172.8,75.4,44,43.63,36.1,20.13,3,735,22.4,23,44,44
2020-09-21 08:24:20.0563,172.8,75.4,44,43.63,36.1,20.13,4,734.5,23,23,44,44
2020-09-21 08:24:20.3091,172.8,75.4,44,43.63,36,20.12,65,16790,16790,0,44,44
2020-09-21 08:24:20.5619,172.8,75.4,44,43.63,36,20.09,66,5220,5220,0,44,44
2020-09-21 08:24:20.8128,172.8,75.4,44,43.63,36,20.13,1,735.1,22.4,23.5,44,44
2020-09-21 08:24:21.0604,172.8,75.4,44,43.63,36,20.13,2,734.6,23,24,44,44
2020-09-21 08:24:21.3080,172.8,75.4,44,43.63,36,20.12,65,16790,16790,0,44,44
2020-09-21 08:24:21.5557,172.8,75.4,44,43.63,36.1,20.13,51,3.76,3.74,0,44,44
2020-09-21 08:24:21.8032,172.8,75.4,44,43.63,36.1,20.13,63,50,50,0,44,44
2020-09-21 08:24:22.0507,172.8,75.4,44,43.63,36.1,20.13,67,26.3,26.3,0,44,44
2020-09-21 08:24:22.2982,172.8,75.4,44,43.63,36,20.13,52,3.76,3.74,0,44,44
2020-09-21 08:24:22.5457,172.8,75.4,44,43.63,36,20.13,6,16790,26.4,3.7,44,44
2020-09-21 08:24:22.7933,172.8,75.4,44,43.63,36.1,20.12,7,16790,26.3,3.8,44,44
2020-09-21 08:24:23.0408,172.8,75.5,44,43.69,36.1,20.13,1,735.1,22.4,23.5,44,44
2020-09-21 08:24:23.2884,172.8,75.5,44,43.69,36,20.13,2,734.6,23,24,44,44
2020-09-21 08:24:23.5360,172.8,75.5,44,43.69,35.9,20.13,61,738,730.6,0,44,44
2020-09-21 08:24:23.7848,172.8,75.5,44,43.69,36,20.12,62,425,425,0,44,44
2020-09-21 08:24:24.0376,172.8,75.5,44,43.69,36.1,20.13,64,26,26.3,0,44,44
2020-09-21 08:24:24.2903,172.8,75.5,44,43.69,36.1,20.13,3,735.1,22.4,23,44,44
2020-09-21 08:24:24.5431,172.8,75.5,44,43.69,36,20.12,4,734.6,23,23,44,44
2020-09-21 08:24:24.7958,172.8,75.5,44,43.69,36,20.14,65,16790,16790,0,44,44
2020-09-21 08:24:25.0465,172.8,75.5,44,43.69,36,20.13,66,5220,5220,0,44,44
2020-09-21 08:24:25.2971,172.8,75.5,44,43.69,36.1,20.13,1,735.1,22.4,23.5,44,44
2020-09-21 08:24:25.5476,172.8,75.5,44,43.69,36.1,20.12,2,734.6,23,24,44,44
2020-09-21 08:24:25.7982,172.8,75.5,44,43.69,36,20.13,65,16790,16790,0,44,44
2020-09-21 08:24:26.0471,172.8,75.5,44,43.69,36,20.12,51,3.76,3.74,0,44,44
2020-09-21 08:24:26.2947,172.8,75.5,44,43.69,36,20.13,63,50,50,0,44,44
2020-09-21 08:24:26.5422,172.8,75.5,44,43.69,36,20.13,67,26.4,26.3,0,44,44
2020-09-21 08:24:26.7898,172.8,75.5,44,43.69,36,20.12,52,3.76,3.74,0,44,44
2020-09-21 08:24:27.0381,172.8,75.5,44,43.69,36.1,20.13,6,16790,26.3,3.7,44,44
2020-09-21 08:24:27.2908,172.8,75.5,44,43.69,36.1,20.12,7,16790,26.3,3.8,44,44
2020-09-21 08:24:27.5436,172.8,75.5,44,43.69,36.1,20.13,1,735.1,22.4,23.5,44,44
2020-09-21 08:24:27.7963,172.8,75.5,44,43.69,36,20.12,2,734.6,23,24,44,44
2020-09-21 08:24:28.0491,172.8,75.5,44,43.69,36,20.13,61,738,730.6,0,44,44
2020-09-21 08:24:28.3018,172.8,75.5,44,43.69,36.1,20.12,62,425,425,0,44,44
2020-09-21 08:24:28.5546,172.8,75.5,44,43.69,36.1,20.13,64,26,26.3,0,44,44
2020-09-21 08:24:28.8074,172.8,75.5,44,43.69,36.1,20.12,3,735,22.4,23,44,44
2020-09-21 08:24:29.0602,172.8,75.5,44,43.69,36,20.12,4,734.7,23,23,44,44
2020-09-21 08:24:29.3132,172.8,75.5,44,43.69,36,20.13,65,16790,16790,0,44,44
2020-09-21 08:24:29.5661,172.8,75.5,44,43.69,36.1,20.13,66,5220,5220,0,44,44
2020-09-21 08:24:29.8191,172.8,75.5,44,43.69,36.1,20.12,1,735,22.4,23.5,44,44
2020-09-21 08:24:30.0721,172.8,75.5,44,43.69,36.1,20.13,2,734.7,23,24,44,44
2020-09-21 08:24:30.3211,172.8,75.5,44,43.69,36,20.12,65,16790,16790,0,44,44
2020-09-21 08:24:30.5687,172.8,75.5,44,43.69,36,20.13,51,3.76,3.74,0,44,44
2020-09-21 08:24:30.8162,172.8,75.5,44,43.69,36.1,20.13,63,50,50,0,44,44
2020-09-21 08:24:31.0637,172.8,75.5,44,43.69,36,20.12,67,26.4,26.3,0,44,44
2020-09-21 08:24:31.3113,172.8,75.5,44,43.69,36,20.12,52,3.76,3.74,0,44,44
2020-09-21 08:24:31.5588,172.8,75.5,44,43.69,36,20.12,6,16790,26.4,3.7,44,44
2020-09-21 08:24:31.8064,172.8,75.5,44,43.69,36.1,20.13,7,16790,26.3,3.8,44,44
2020-09-21 08:24:32.0540,172.8,75.5,44,43.69,36,20.12,1,735,22.4,23.5,44,44
2020-09-21 08:24:32.3016,172.8,75.5,44,43.69,36,20.12,2,734.7,23,24,44,44
2020-09-21 08:24:32.5491,172.8,75.5,44,43.69,36,20.13,61,737.9,730.7,0,44,44
2020-09-21 08:24:32.7967,172.8,75.5,44,43.69,36.1,20.12,62,425,425,0,44,44
2020-09-21 08:24:33.0442,172.8,75.5,44,43.69,36.1,20.13,64,26,26.3,0,44,44
2020-09-21 08:24:33.2918,172.8,75.5,44,43.69,36,20.12,3,735,22.4,23,44,44
2020-09-21 08:24:33.5393,172.8,75.5,44,43.69,35.9,20.12,4,734.7,23,23,44,44
2020-09-21 08:24:33.7868,172.8,75.5,44,43.69,36,20.13,65,16790,16790,0,44,44
2020-09-21 08:24:34.0344,172.8,75.5,44,43.69,36.1,20.13,66,5230,5230,0,44,44
2020-09-21 08:24:34.2819,172.8,75.5,44,43.69,36.1,20.12,1,735,22.4,23.5,44,44
2020-09-21 08:24:34.5294,172.8,75.5,44,43.69,36,20.13,2,734.7,23,24,44,44
2020-09-21 08:24:34.7770,172.8,75.5,44,43.69,36,20.11,65,16790,16790,0,44,44
2020-09-21 08:24:35.0245,172.8,75.7,44,43.81,36.1,20.13,51,3.76,3.74,0,44,44
2020-09-21 08:24:35.2720,172.8,75.7,44,43.81,36.1,20.12,63,50,50,0,44,44
2020-09-21 08:24:35.5219,172.8,75.7,44,43.81,36,20.12,67,26.4,26.3,0,44,44
2020-09-21 08:24:35.7746,172.8,75.7,44,43.81,36,20.12,52,3.76,3.73,0,44,44
2020-09-21 08:24:36.0272,172.8,75.7,44,43.81,36,20.12,6,16790,26.4,3.7,44,44
2020-09-21 08:24:36.2799,172.8,75.7,44,43.81,36,20.13,7,16790,26.3,3.8,44,44
2020-09-21 08:24:36.5304,172.8,75.7,44,43.81,36,20.12,1,735.2,22.4,23.5,44,44
2020-09-21 08:24:36.7780,172.8,75.7,44,43.81,36,20.13,2,734.5,23,24,44,44
2020-09-21 08:24:37.0256,172.8,75.8,44,43.87,36.1,20.12,61,738,730.6,0,44,44
2020-09-21 08:24:37.2732,172.8,75.8,44,43.87,36.1,20.13,62,425,425,0,44,44
2020-09-21 08:24:37.5232,172.8,75.8,44,43.87,36,20.13,64,26,26.3,0,44,44
2020-09-21 08:24:37.7759,172.8,75.8,44,43.87,36,20.12,3,735.2,22.4,23,44,44
2020-09-21 08:24:38.0286,172.8,75.8,44,43.87,36,20.13,4,734.5,23,23,44,44
2020-09-21 08:24:38.2812,172.8,75.8,44,43.87,36.1,20.13,65,16790,16790,0,44,44
2020-09-21 08:24:38.5335,172.8,75.8,44,43.87,36,20.13,66,5220,5230,0,44,44
2020-09-21 08:24:38.7828,172.8,75.8,44,43.87,36,20.12,1,735.2,22.4,23.5,44,44
2020-09-21 08:24:39.0322,172.8,75.8,44,43.87,36,20.13,2,734.5,23,24,44,44
2020-09-21 08:24:39.2815,172.8,75.8,44,43.87,36,20.12,65,16790,16790,0,44,44
2020-09-21 08:24:39.5309,172.8,75.8,44,43.87,36.1,20.16,51,3.76,3.74,0,44,44
2020-09-21 08:24:39.7827,172.8,75.8,44,43.87,36.1,20.13,63,50,50,0,44,44
2020-09-21 08:24:40.0355,172.8,75.8,44,43.87,36,20.12,67,26.4,26.3,0,44,44
2020-09-21 08:24:40.2882,172.8,75.8,44,43.87,36,20.12,52,3.76,3.73,0,44,44
2020-09-21 08:24:40.5409,172.8,75.8,44,43.87,36,20.12,6,16790,26.4,3.7,44,44
2020-09-21 08:24:40.7902,172.8,75.8,44,43.87,36.1,20.12,7,16790,26.3,3.8,44,44
2020-09-21 08:24:41.0383,172.8,75.9,44,43.92,36,20.12,1,735.2,22.4,23.5,44,44
2020-09-21 08:24:41.2863,172.8,75.9,44,43.92,36,20.13,2,734.5,23,24,44,44
2020-09-21 08:24:41.5344,172.8,75.9,44,43.92,36,20.12,61,738.1,730.7,0,44,44
2020-09-21 08:24:41.7824,172.8,75.9,44,43.92,36.1,20.12,62,425,425,0,44,44
2020-09-21 08:24:42.0305,172.8,75.9,44,43.92,36,20.12,64,26,26.3,0,44,44
2020-09-21 08:24:42.2785,172.8,75.9,44,43.92,36.1,20.12,3,735.2,22.4,23,44,44
2020-09-21 08:24:42.5265,172.8,75.9,44,43.92,36.1,20.13,4,734.5,23,23,44,44
2020-09-21 08:24:42.7746,172.8,75.9,44,43.92,36.1,20.13,65,16790,16790,0,44,44
2020-09-21 08:24:43.0245,172.8,75.9,44,43.92,36,20.12,66,5230,5230,0,44,44
2020-09-21 08:24:43.2745,172.8,75.9,44,43.92,36,20.13,1,735.3,22.4,23.5,44,44
2020-09-21 08:24:43.5245,172.8,75.9,44,43.92,36.1,20.13,2,734.8,23,24,44,44
2020-09-21 08:24:43.7745,172.8,75.9,44,43.92,36.1,20.13,65,16800,16800,0,44,44
2020-09-21 08:24:44.0223,172.8,75.9,44,43.92,36.1,20.22,51,3.76,3.74,0,44,44
2020-09-21 08:24:44.2699,172.8,75.9,44,43.92,35.9,20.14,63,50,50,0,44,44
2020-09-21 08:24:44.5174,172.8,75.9,44,43.92,36,20.13,67,26.3,26.3,0,44,44
2020-09-21 08:24:44.7650,172.8,75.9,44,43.92,36.1,20.12,52,3.76,3.74,0,44,44
2020-09-21 08:24:45.0173,172.8,75.9,44,43.92,36.1,20.13,6,16790,26.4,3.7,44,44
2020-09-21 08:24:45.2700,172.8,75.9,44,43.92,36.1,20.13,7,16790,26.3,3.8,44,44
2020-09-21 08:24:45.5227,172.8,75.9,44,43.92,36,20.13,1,735.3,22.4,23.5,44,44
2020-09-21 08:24:45.7755,172.8,75.9,44,43.92,36,20.12,2,734.8,23,24,44,44
2020-09-21 08:24:46.0281,172.8,75.9,44,43.92,36.1,20.12,61,738.1,730.7,0,44,44
2020-09-21 08:24:46.2807,172.8,75.9,44,43.92,36.1,20.14,62,425,425,0,44,44
2020-09-21 08:24:46.5332,172.8,75.9,44,43.92,36,20.12,64,26.1,26.4,0,44,44
2020-09-21 08:24:46.7858,172.8,75.9,44,43.92,36.1,20.13,3,735.3,22.4,23,44,44
2020-09-21 08:24:47.0384,172.8,75.9,44,43.92,36.1,20.12,4,734.8,23,23,44,44
2020-09-21 08:24:47.2911,172.8,75.9,44,43.92,36.1,20.13,65,16800,16790,0,44,44
2020-09-21 08:24:47.5439,172.8,75.9,44,43.92,36,20.12,66,5220,5220,0,44,44
2020-09-21 08:24:47.7966,172.8,75.9,44,43.92,36,20.13,1,735.3,22.4,23.5,44,44
2020-09-21 08:24:48.0493,172.8,75.9,44,43.92,36.1,20.13,2,734.8,23,24,44,44
2020-09-21 08:24:48.3021,172.8,75.9,44,43.92,36.1,20.12,65,16790,16790,0,44,44
2020-09-21 08:24:48.5550,172.8,75.9,44,43.92,36,20.12,51,3.76,3.74,0,44,44
2020-09-21 08:24:48.8079,172.8,75.9,44,43.92,35.9,20.12,63,50,50,0,44,44
2020-09-21 08:24:49.0608,172.8,75.9,44,43.92,36.1,20.11,67,26.4,26.3,0,44,44
2020-09-21 08:24:49.3136,172.8,75.9,44,43.92,36.1,20.13,52,3.76,3.74,0,44,44
2020-09-21 08:24:49.5652,172.8,75.9,44,43.92,36.1,20.14,6,16790,26.4,3.7,44,44
2020-09-21 08:24:49.8166,172.8,75.9,44,43.92,36,20.13,7,16790,26.3,3.8,44,44
2020-09-21 08:24:50.0680,172.8,75.9,44,43.92,36,20.13,1,735.2,22.4,23.5,44,44
2020-09-21 08:24:50.3195,172.8,75.9,44,43.92,36.1,20.13,2,734.9,23,24,44,44
2020-09-21 08:24:50.5688,172.8,75.9,44,43.92,36.1,20.13,61,738.1,730.9,0,44,44
2020-09-21 08:24:50.8163,172.8,75.9,44,43.92,36.1,20.12,62,425,425,0,44,44
2020-09-21 08:24:51.0639,172.8,75.9,44,43.92,36,20.12,64,26,26.3,0,44,44
2020-09-21 08:24:51.3114,172.8,75.9,44,43.92,36,20.12,3,735.2,22.4,23,44,44
2020-09-21 08:24:51.5590,172.8,75.9,44,43.92,36,20.11,4,734.9,23,23,44,44
2020-09-21 08:24:51.8066,172.8,75.9,44,43.92,36,20.12,65,16790,16790,0,44,44
2020-09-21 08:24:52.0542,172.8,75.9,44,43.92,36,20.12,66,5220,5230,0,44,44
2020-09-21 08:24:52.3017,172.8,75.9,44,43.92,36.1,20.13,1,735.2,22.4,23.5,44,44
2020-09-21 08:24:52.5493,172.8,75.9,44,43.92,36.1,20.13,2,734.9,23,24,44,44
2020-09-21 08:24:52.7969,172.8,75.9,44,43.92,36.1,20.13,65,16790,16790,0,44,44
2020-09-21 08:24:53.0445,172.8,75.9,44,43.92,36,20.13,51,3.76,3.74,0,44,44
2020-09-21 08:24:53.2920,172.8,75.9,44,43.92,36,20.13,63,50,50,0,44,44
2020-09-21 08:24:53.5396,172.8,75.9,44,43.92,36.1,20.12,67,26.4,26.3,0,44,44
2020-09-21 08:24:53.7886,172.8,75.9,44,43.92,36.1,20.14,52,3.76,3.74,0,44,44
2020-09-21 08:24:54.0411,172.8,75.9,44,43.92,36,20.13,6,16790,26.4,3.7,44,44
2020-09-21 08:24:54.2935,172.8,75.9,44,43.92,36,20.12,7,16790,26.3,3.8,44,44
2020-09-21 08:24:54.5460,172.8,75.9,44,43.92,36,20.13,1,735.2,22.4,23.5,44,44
2020-09-21 08:24:54.7985,172.8,75.9,44,43.92,36.1,20.13,2,734.9,23,24,44,44
