Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:24:55.0513,172.8,75.9,44,43.92,36.1,20.13,61,738.1,730.9,0,44,44
2020-09-21 08:24:55.3040,172.8,75.9,44,43.92,36,20.12,62,425,425,0,44,44
2020-09-21 08:24:55.5568,172.8,75.9,44,43.92,36,20.12,64,26,26.3,0,44,44
2020-09-21 08:24:55.8095,172.8,75.9,44,43.92,36,20.12,3,735.2,22.4,23,44,44
2020-09-21 08:24:56.0578,172.8,75.9,44,43.92,36,20.12,4,734.9,23,23,44,44
2020-09-21 08:24:56.3060,172.8,75.9,44,43.92,36.1,20.12,65,16790,16790,0,44,44
2020-09-21 08:24:56.5543,172.8,75.9,44,43.92,36,20.13,66,5230,5230,0,44,44
2020-09-21 08:24:56.8025,172.8,75.9,44,43.92,36.1,20.13,1,735.2,22.4,23.5,44,44
2020-09-21 08:24:57.0501,172.8,75.9,44,43.92,36,20.12,2,735,23,24,44,44
2020-09-21 08:24:57.2977,172.8,75.9,44,43.92,36,20.13,65,16790,16790,0,44,44
2020-09-21 08:24:57.5453,172.8,75.9,44,43.92,36,20.12,51,3.76,3.74,0,44,44
2020-09-21 08:24:57.7929,172.8,75.9,44,43.92,36.1,20.12,63,50,50,0,44,44
2020-09-21 08:24:58.0434,172.8,75.9,44,43.92,36.1,20.12,67,26.4,26.3,0,44,44
2020-09-21 08:24:58.2962,172.8,75.9,44,43.92,36.1,20.12,52,3.76,3.74,0,44,44
2020-09-21 08:24:58.5490,172.8,75.9,44,43.92,35.9,20.12,6,16790,26.4,3.7,44,44
2020-09-21 08:24:58.8018,172.8,75.9,44,43.92,36,20.14,7,16790,26.3,3.8,44,44
2020-09-21 08:24:59.0538,172.8,75.9,44,43.92,36.1,20.12,1,735.3,22.4,23.5,44,44
2020-09-21 08:24:59.3017,172.8,75.9,44,43.92,36.1,20.12,2,735,23,24,44,44
2020-09-21 08:24:59.5496,172.8,75.9,44,43.92,36.1,20.12,61,738.2,730.9,0,44,44
2020-09-21 08:24:59.7974,172.8,75.9,44,43.92,35.9,20.13,62,425,425,0,44,44
2020-09-21 08:25:00.0453,172.8,75.9,44,43.92,36,20.13,64,26,26.3,0,44,44
2020-09-21 08:25:00.2930,172.8,75.9,44,43.92,36,20.13,3,735.3,22.4,23,44,44
2020-09-21 08:25:00.5406,172.8,75.9,44,43.92,36.1,20.13,4,735,23,23,44,44
2020-09-21 08:25:00.7883,172.8,75.9,44,43.92,36,20.12,65,16790,16790,0,44,44
2020-09-21 08:25:01.0359,172.8,75.9,44,43.92,36,20.13,66,5230,5230,0,44,44
2020-09-21 08:25:01.2834,172.8,75.9,44,43.92,36,20.12,1,735.3,22.4,23.5,44,44
2020-09-21 08:25:01.5307,172.8,75.9,44,43.92,36.1,20.13,2,735,23,24,44,44
2020-09-21 08:25:01.7781,172.8,75.9,44,43.92,36,20.13,65,16790,16790,0,44,44
2020-09-21 08:25:02.0255,172.8,75.9,44,43.92,36.1,20.13,51,3.76,3.74,0,44,44
2020-09-21 08:25:02.2764,172.8,75.9,44,43.92,36.1,20.13,63,50,50,0,44,44
2020-09-21 08:25:02.5291,172.8,75.9,44,43.92,36.1,20.13,67,26.4,26.3,0,44,44
2020-09-21 08:25:02.7817,172.8,75.9,44,43.92,36,20.13,52,3.76,3.74,0,44,44
2020-09-21 08:25:03.0344,172.8,75.9,44.25,43.92,36,20.13,6,16790,26.4,3.7,44,44
2020-09-21 08:25:03.2847,172.8,75.9,44.25,43.92,36.1,20.13,7,16790,26.3,3.8,44,44
2020-09-21 08:25:03.5335,172.8,75.9,44.25,43.92,36.1,20.12,1,735.3,22.4,23.5,44,44
2020-09-21 08:25:03.7824,172.8,75.9,44.25,43.92,36.1,20.13,2,735,23,24,44,44
2020-09-21 08:25:04.0312,172.8,75.9,44.25,43.92,36,20.1,61,738.3,731,0,44,44
2020-09-21 08:25:04.2792,172.8,75.9,44.25,43.92,36,20.12,62,425,425,0,44.5,44
2020-09-21 08:25:04.5268,172.8,75.9,44.25,43.92,36.1,20.12,64,26,26.3,0,44.5,44
2020-09-21 08:25:04.7743,172.8,75.9,44.25,43.92,36.1,20.13,3,735.5,22.4,23,44.5,44
2020-09-21 08:25:05.0219,172.8,75.9,44.25,43.92,36.1,20.12,4,735,23,23,44.5,44
2020-09-21 08:25:05.2714,172.8,75.9,44.25,43.92,36,20.13,65,16780,16790,0,44.5,44
2020-09-21 08:25:05.5244,172.8,75.9,44.25,43.92,36,20.13,66,5220,5220,0,44.5,44
2020-09-21 08:25:05.7775,172.8,75.9,44.25,43.92,36,20.13,1,735.5,22.4,23.5,44.5,44
2020-09-21 08:25:06.0306,172.8,75.9,44.25,43.92,36.1,20.13,2,735,23,24,44.5,44
2020-09-21 08:25:06.2836,172.8,75.9,44.25,43.92,36.1,20.13,65,16780,16800,0,44.5,44
2020-09-21 08:25:06.5365,172.8,75.9,44.25,43.92,36,20.13,51,3.76,3.74,0,44.5,44
2020-09-21 08:25:06.7894,172.8,75.9,44.25,43.92,36,20.13,63,50,50,0,44.5,44
2020-09-21 08:25:07.0422,172.8,75.9,44.25,43.92,36,20.13,67,26.4,26.3,0,44.5,44
2020-09-21 08:25:07.2951,172.8,75.9,44.25,43.92,36,20.12,52,3.76,3.74,0,44.5,44
2020-09-21 08:25:07.5450,172.8,75.9,44.25,43.92,36,20.12,6,16770,26.4,3.7,44.5,44
2020-09-21 08:25:07.7926,172.8,75.9,44.25,43.92,36.1,20.12,7,16790,26.3,3.8,44.5,44
2020-09-21 08:25:08.0401,172.8,75.9,44.25,43.92,36.1,20.13,1,735.5,22.4,23.5,44.5,44
2020-09-21 08:25:08.2876,172.8,75.9,44.25,43.92,36,20.11,2,735,23,24,44.5,44
2020-09-21 08:25:08.5351,172.8,75.9,44.25,43.92,35.9,20.12,61,738.2,731,0,44.5,44
2020-09-21 08:25:08.7827,172.8,75.9,44.25,43.92,36,20.14,62,425,425,0,44.5,44
2020-09-21 08:25:09.0303,172.8,75.9,44.25,43.92,36.1,20.12,64,26,26.4,0,44.5,44
2020-09-21 08:25:09.2779,172.8,75.9,44.25,43.92,36.1,20.12,3,735.5,22.4,23,44.5,44
2020-09-21 08:25:09.5255,172.8,75.9,44.25,43.92,36,20.13,4,735,23,23,44.5,44
2020-09-21 08:25:09.7731,172.8,75.9,44.25,43.92,35.9,20.13,65,16770,16800,0,44.5,44
2020-09-21 08:25:10.0206,172.8,75.9,44.25,43.92,36,20.13,66,5220,5210,0,44.5,44
2020-09-21 08:25:10.2681,172.8,75.9,44.25,43.92,36.1,20.12,1,735.5,22.4,23.5,44.5,44
2020-09-21 08:25:10.5157,172.8,75.9,44.25,43.92,36,20.12,2,735,23,24,44.5,44
2020-09-21 08:25:10.7643,172.8,75.9,44.25,43.92,36,20.13,65,16770,16800,0,44.5,44
2020-09-21 08:25:11.0152,172.8,75.9,44.25,43.92,36,20.12,51,3.76,3.74,0,44.5,44
2020-09-21 08:25:11.2660,172.8,75.9,44.25,43.92,36,20.13,63,50,50,0,44.5,44
2020-09-21 08:25:11.5168,172.8,75.9,44.25,43.92,36.1,20.12,67,26.4,26.3,0,44.5,44
2020-09-21 08:25:11.7682,172.8,75.9,44.25,43.92,36,20.12,52,3.76,3.74,0,44.5,44
2020-09-21 08:25:12.0208,172.8,75.9,44.25,43.92,36,20.13,6,16770,26.4,3.7,44.5,44
2020-09-21 08:25:12.2735,172.8,75.9,44.25,43.92,36,20.12,7,16800,26.3,3.8,44.5,44
2020-09-21 08:25:12.5262,172.8,75.9,44.25,43.92,36,20.14,1,735.5,22.3,23.5,44.5,44
2020-09-21 08:25:12.7780,172.8,75.9,44.25,43.92,36,20.13,2,734.9,23,24,44.5,44
2020-09-21 08:25:13.0282,172.8,75.9,44.25,43.92,36,20.14,61,738.2,731,0,44.5,44
2020-09-21 08:25:13.2784,172.8,75.9,44.25,43.92,36.1,20.13,62,425,425,0,44.5,44
2020-09-21 08:25:13.5286,172.8,75.9,44.25,43.92,36.1,20.12,64,26,26.3,0,44.5,44
2020-09-21 08:25:13.7788,172.8,75.9,44.25,43.92,36,20.12,3,735.5,22.3,23,44.5,44
2020-09-21 08:25:14.0290,172.8,75.9,44.25,43.92,35.9,20.12,4,734.9,23,23,44.5,44
2020-09-21 08:25:14.2792,172.8,75.9,44.25,43.92,36,20.12,65,16760,16800,0,44.5,44
2020-09-21 08:25:14.5294,172.8,75.9,44.25,43.92,36.1,20.12,66,5210,5210,0,44.5,44
2020-09-21 08:25:14.7796,172.8,76,44.25,43.98,36,20.13,1,735.5,22.3,23.5,44.5,44
2020-09-21 08:25:15.0295,172.8,76,44.25,43.98,35.9,20.13,2,734.9,23,24,44.5,44
2020-09-21 08:25:15.2795,172.8,76,44.25,43.98,36,20.12,65,16770,16810,0,44.5,44
2020-09-21 08:25:15.5294,172.8,76,44.25,43.98,36,20.13,51,3.76,3.74,0,44.5,44
2020-09-21 08:25:15.7794,172.8,76,44.25,43.98,36.1,20.13,63,50,50,0,44.5,44
2020-09-21 08:25:16.0293,172.8,76,44.25,43.98,36,20.12,67,26.4,26.3,0,44.5,44
2020-09-21 08:25:16.2793,172.8,76,44.25,43.98,36,20.13,52,3.76,3.74,0,44.5,44
2020-09-21 08:25:16.5292,172.8,76,44.25,43.98,36,20.12,6,16770,26.4,3.7,44.5,44
2020-09-21 08:25:16.7791,172.8,76,44.25,43.98,36,20.12,7,16810,26.3,3.8,44.5,44
2020-09-21 08:25:17.0317,172.8,76,44.5,43.98,36,20.13,1,735.5,22.3,23.5,44.5,44
2020-09-21 08:25:17.2844,172.8,76,44.5,43.98,36,20.12,2,734.9,23,24,44.5,44
2020-09-21 08:25:17.5372,172.8,76,44.5,43.98,36,20.12,61,738.3,731,0,44.5,44
2020-09-21 08:25:17.7899,172.8,76,44.5,43.98,36,20.12,62,425,425,0,44.5,44
2020-09-21 08:25:18.0427,172.8,76.1,44.5,44.04,36,20.12,64,26.1,26.4,0,44.5,44
2020-09-21 08:25:18.2956,172.8,76.1,44.5,44.04,36,20.12,3,735.5,22.3,23,44.5,44
2020-09-21 08:25:18.5485,172.8,76.1,44.5,44.04,36,20.12,4,734.9,23,23,44.5,44
2020-09-21 08:25:18.8013,172.8,76.1,44.5,44.04,36.1,20.13,65,16770,16800,0,44.5,44
2020-09-21 08:25:19.0530,172.8,76.1,44.5,44.04,36.1,20.12,66,5210,5210,0,44.5,44.5
2020-09-21 08:25:19.3006,172.8,76.1,44.5,44.04,36,20.12,1,735.6,22.3,23.5,44.5,44.5
2020-09-21 08:25:19.5482,172.8,76.1,44.5,44.04,36,20.13,2,735.2,23,24,44.5,44.5
2020-09-21 08:25:19.7958,172.8,76.1,44.5,44.04,36.1,20.14,65,16770,16800,0,44.5,44.5
2020-09-21 08:25:20.0433,172.8,76.1,44.5,44.04,36.1,20.12,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:20.2909,172.8,76.1,44.5,44.04,36.1,20.12,63,50,50,0,44.5,44.5
2020-09-21 08:25:20.5384,172.8,76.1,44.5,44.04,36,20.13,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:25:20.7859,172.8,76.1,44.5,44.04,36,20.12,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:21.0335,172.8,76.1,44.5,44.04,36,20.13,6,16770,26.4,3.7,44.5,44.5
2020-09-21 08:25:21.2811,172.8,76.1,44.5,44.04,36.1,19.91,7,16800,26.3,3.8,44.5,44.5
2020-09-21 08:25:21.5287,172.8,76.1,44.5,44.04,36.1,20.13,1,735.6,22.3,23.5,44.5,44.5
2020-09-21 08:25:21.7762,172.8,76.1,44.5,44.04,36,20.12,2,735.2,23,24,44.5,44.5
2020-09-21 08:25:22.0238,172.8,76.1,44.5,44.04,36,20.12,61,738.5,731.1,0,44.5,44.5
2020-09-21 08:25:22.2714,172.8,76.1,44.5,44.04,36,20.12,62,425,425,0,44.5,44.5
2020-09-21 08:25:22.5190,172.8,76.1,44.5,44.04,36,20.13,64,26.1,26.4,0,44.5,44.5
2020-09-21 08:25:22.7665,172.8,76.1,44.5,44.04,36,20.12,3,735.6,22.3,23,44.5,44.5
2020-09-21 08:25:23.0141,172.8,76.1,44.5,44.04,36.1,20.13,4,735.2,23,23,44.5,44.5
2020-09-21 08:25:23.2617,172.8,76.1,44.5,44.04,36.1,20.13,65,16770,16790,0,44.5,44.5
2020-09-21 08:25:23.5093,172.8,76.1,44.5,44.04,36,20.12,66,5210,5210,0,44.5,44.5
2020-09-21 08:25:23.7568,172.8,76.1,44.5,44.04,36,20.15,1,735.6,22.3,23.5,44.5,44.5
2020-09-21 08:25:24.0049,172.8,76.2,44.5,44.1,36,20.12,2,735.2,23,24,44.5,44.5
2020-09-21 08:25:24.2547,172.8,76.2,44.5,44.1,36.1,20.13,65,16770,16790,0,44.5,44.5
2020-09-21 08:25:24.5044,172.8,76.2,44.5,44.1,36.1,20.13,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:24.7542,172.8,76.2,44.5,44.1,36,20.12,63,50,50,0,44.5,44.5
2020-09-21 08:25:25.0037,172.8,76.2,44.5,44.1,35.9,20.13,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:25:25.2510,172.8,76.2,44.5,44.1,36,20.12,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:25.4983,172.8,76.2,44.5,44.1,36.1,20.12,6,16780,26.4,3.7,44.5,44.5
2020-09-21 08:25:25.7456,172.8,76.2,44.5,44.1,36.1,20.13,7,16790,26.3,3.8,44.5,44.5
2020-09-21 08:25:25.9929,172.8,76.2,44.5,44.1,36,20.13,1,735.5,22.4,23.5,44.5,44.5
2020-09-21 08:25:26.2444,172.8,76.2,44.5,44.1,36,20.13,2,735.2,23,24,44.5,44.5
2020-09-21 08:25:26.4973,172.8,76.2,44.5,44.1,36,20.12,61,738.5,731.1,0,44.5,44.5
2020-09-21 08:25:26.7503,172.8,76.2,44.5,44.1,36.1,20.11,62,425,425,0,44.5,44.5
2020-09-21 08:25:27.0033,172.8,76.2,44.5,44.1,36,20.13,64,26,26.3,0,44.5,44.5
2020-09-21 08:25:27.2562,172.8,76.2,44.5,44.1,36,20.12,3,735.5,22.4,23,44.5,44.5
2020-09-21 08:25:27.5090,172.8,76.2,44.5,44.1,36,20.13,4,735.2,23,23,44.5,44.5
2020-09-21 08:25:27.7617,172.8,76.2,44.5,44.1,36,20.12,65,16780,16790,0,44.5,44.5
2020-09-21 08:25:28.0145,172.8,76.2,44.5,44.1,36,20.13,66,5210,5210,0,44.5,44.5
2020-09-21 08:25:28.2667,172.8,76.2,44.5,44.1,36,20.13,1,735.5,22.4,23.5,44.5,44.5
2020-09-21 08:25:28.5179,172.8,76.2,44.5,44.1,36,20.13,2,735.2,23,24,44.5,44.5
2020-09-21 08:25:28.7691,172.8,76.2,44.5,44.1,36.1,20.13,65,16780,16800,0,44.5,44.5
2020-09-21 08:25:29.0203,172.8,76.2,44.5,44.1,36,20.13,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:29.2715,172.8,76.2,44.5,44.1,35.9,20.13,63,50,50,0,44.5,44.5
2020-09-21 08:25:29.5236,172.8,76.2,44.5,44.1,36,20.12,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:25:29.7765,172.8,76.2,44.5,44.1,36,20.13,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:30.0293,172.8,76.2,44.5,44.1,36.1,20.12,6,16780,26.4,3.7,44.5,44.5
2020-09-21 08:25:30.2821,172.8,76.2,44.5,44.1,36,20.15,7,16790,26.3,3.8,44.5,44.5
2020-09-21 08:25:30.5318,172.8,76.2,44.5,44.1,36,20.13,1,735.5,22.4,23.5,44.5,44.5
2020-09-21 08:25:30.7792,172.8,76.2,44.5,44.1,36,20.11,2,735.2,23,24,44.5,44.5
2020-09-21 08:25:31.0265,172.8,76.2,44.5,44.1,36.1,20.13,61,738.4,731.2,0,44.5,44.5
2020-09-21 08:25:31.2738,172.8,76.2,44.5,44.1,36.1,20.13,62,425,425,0,44.5,44.5
2020-09-21 08:25:31.5246,172.8,76.2,44.5,44.1,36,20.13,64,26.1,26.4,0,44.5,44.5
2020-09-21 08:25:31.7774,172.8,76.2,44.5,44.1,36,20.13,3,735.5,22.4,23,44.5,44.5
2020-09-21 08:25:32.0303,172.8,76.2,44.5,44.1,36,20.13,4,735.2,23,23,44.5,44.5
2020-09-21 08:25:32.2832,172.8,76.2,44.5,44.1,36,20.13,65,16780,16790,0,44.5,44.5
2020-09-21 08:25:32.5353,172.8,76.2,44.5,44.1,36,20.13,66,5210,5210,0,44.5,44.5
2020-09-21 08:25:32.7829,172.8,76.2,44.5,44.1,36,20.13,1,735.5,22.4,23.5,44.5,44.5
2020-09-21 08:25:33.0304,172.8,76.2,44.5,44.1,36.1,20.12,2,735.2,23,24,44.5,44.5
2020-09-21 08:25:33.2780,172.8,76.2,44.5,44.1,36.1,20.13,65,16780,16790,0,44.5,44.5
2020-09-21 08:25:33.5256,172.8,76.2,44.5,44.1,36,20.13,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:33.7731,172.8,76.2,44.5,44.1,36,20.13,63,50,50,0,44.5,44.5
2020-09-21 08:25:34.0206,172.8,76.2,44.5,44.1,36.1,20.13,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:25:34.2682,172.8,76.2,44.5,44.1,36.1,20.13,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:34.5157,172.8,76.2,44.5,44.1,36.1,20.12,6,16790,26.4,3.7,44.5,44.5
2020-09-21 08:25:34.7671,172.8,76.2,44.5,44.1,35.9,20.13,7,16790,26.3,3.8,44.5,44.5
2020-09-21 08:25:35.0198,172.8,76.2,44.5,44.1,36,20.12,1,735.8,22.3,23.5,44.5,44.5
2020-09-21 08:25:35.2724,172.8,76.2,44.5,44.1,36.1,20.12,2,735.3,23,24,44.5,44.5
2020-09-21 08:25:35.5251,172.8,76.2,44.5,44.1,36.1,20.13,61,738.5,731.3,0,44.5,44.5
2020-09-21 08:25:35.7778,172.8,76.2,44.5,44.1,36.1,20.13,62,425,425,0,44.5,44.5
2020-09-21 08:25:36.0305,172.8,76.2,44.5,44.1,36,20.15,64,26.1,26.4,0,44.5,44.5
2020-09-21 08:25:36.2832,172.8,76.2,44.5,44.1,36,20.13,3,735.8,22.3,23,44.5,44.5
2020-09-21 08:25:36.5359,172.8,76.2,44.5,44.1,36.1,20.13,4,735.3,23,23,44.5,44.5
2020-09-21 08:25:36.7868,172.8,76.2,44.5,44.1,36.1,20.13,65,16780,16790,0,44.5,44.5
2020-09-21 08:25:37.0343,172.8,76.2,44.5,44.1,36,20.13,66,5200,5210,0,44.5,44.5
2020-09-21 08:25:37.2819,172.8,76.2,44.5,44.1,36.1,20.13,1,735.8,22.3,23.5,44.5,44.5
2020-09-21 08:25:37.5294,172.8,76.2,44.5,44.1,36.1,20.13,2,735.3,23,24,44.5,44.5
2020-09-21 08:25:37.7769,172.8,76.2,44.5,44.1,36,20.12,65,16790,16790,0,44.5,44.5
2020-09-21 08:25:38.0244,172.8,76.2,44.5,44.1,36,20.12,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:38.2720,172.8,76.2,44.5,44.1,36.1,20.12,63,50,50,0,44.5,44.5
2020-09-21 08:25:38.5195,172.8,76.2,44.5,44.1,36.1,20.12,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:25:38.7670,172.8,76.2,44.5,44.1,36.1,20.13,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:39.0175,172.8,76.2,44.5,44.1,36,20.13,6,16790,26.4,3.7,44.5,44.5
2020-09-21 08:25:39.2703,172.8,76.2,44.5,44.1,35.9,20.13,7,16790,26.3,3.8,44.5,44.5
2020-09-21 08:25:39.5231,172.8,76.2,44.5,44.1,36.1,20.13,1,735.8,22.3,23.5,44.5,44.5
2020-09-21 08:25:39.7759,172.8,76.2,44.5,44.1,36.1,20.13,2,735.3,23,24,44.5,44.5
2020-09-21 08:25:40.0260,172.8,76.2,44.5,44.1,36.1,20.13,61,738.5,731.3,0,44.5,44.5
2020-09-21 08:25:40.2736,172.8,76.2,44.5,44.1,36,20.13,62,425,425,0,44.5,44.5
2020-09-21 08:25:40.5211,172.8,76.2,44.5,44.1,36,20.12,64,26.1,26.4,0,44.5,44.5
2020-09-21 08:25:40.7687,172.8,76.2,44.5,44.1,36.1,20.13,3,735.8,22.4,23,44.5,44.5
2020-09-21 08:25:41.0191,172.8,76.2,44.5,44.1,36.1,20.13,4,735.3,23,23,44.5,44.5
2020-09-21 08:25:41.2718,172.8,76.2,44.5,44.1,36.1,20.12,65,16790,16790,0,44.5,44.5
2020-09-21 08:25:41.5245,172.8,76.2,44.5,44.1,36,20.12,66,5210,5210,0,44.5,44.5
2020-09-21 08:25:41.7772,172.8,76.2,44.5,44.1,36,20.13,1,735.8,22.4,23.5,44.5,44.5
2020-09-21 08:25:42.0299,172.8,76.2,44.5,44.1,36,20.12,2,735.3,23,24,44.5,44.5
2020-09-21 08:25:42.2827,172.8,76.2,44.5,44.1,36,20.12,65,16790,16790,0,44.5,44.5
2020-09-21 08:25:42.5354,172.8,76.2,44.5,44.1,36,20.13,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:42.7881,172.8,76.2,44.5,44.1,36,20.12,63,50,50,0,44.5,44.5
2020-09-21 08:25:43.0408,172.8,76.2,44.5,44.1,36,20.13,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:25:43.2936,172.8,76.2,44.5,44.1,36,20.13,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:43.5464,172.8,76.2,44.5,44.1,35.9,20.1,6,16790,26.4,3.7,44.5,44.5
2020-09-21 08:25:43.7991,172.8,76.2,44.5,44.1,36,20.13,7,16790,26.3,3.8,44.5,44.5
2020-09-21 08:25:44.0519,172.8,76.3,44.5,44.16,36.1,20.12,1,735.8,22.4,23.5,44.5,44.5
2020-09-21 08:25:44.3028,172.8,76.3,44.5,44.16,36.1,20.1,2,735.3,23,24,44.5,44.5
2020-09-21 08:25:44.5503,172.8,76.3,44.5,44.16,36,20.12,61,738.7,731.4,0,44.5,44.5
2020-09-21 08:25:44.7979,172.8,76.3,44.5,44.16,36,20.12,62,425,425,0,44.5,44.5
2020-09-21 08:25:45.0455,172.8,76.3,44.5,44.16,36,20.12,64,26.1,26.4,0,44.5,44.5
2020-09-21 08:25:45.2930,172.8,76.3,44.5,44.16,36.1,20.12,3,735.8,22.4,23,44.5,44.5
2020-09-21 08:25:45.5429,172.8,76.3,44.5,44.16,36.1,20.13,4,735.3,23,23,44.5,44.5
2020-09-21 08:25:45.7930,172.8,76.3,44.5,44.16,36,20.13,65,16790,16800,0,44.5,44.5
2020-09-21 08:25:46.0430,172.8,76.3,44.5,44.16,36,20.12,66,5210,5210,0,44.5,44.5
2020-09-21 08:25:46.2930,172.8,76.3,44.5,44.16,36,20.13,1,735.8,22.4,23.5,44.5,44.5
2020-09-21 08:25:46.5448,172.8,76.3,44.5,44.16,36.1,20.13,2,735.3,23,24,44.5,44.5
2020-09-21 08:25:46.7966,172.8,76.3,44.5,44.16,36,20.13,65,16790,16790,0,44.5,44.5
2020-09-21 08:25:47.0485,172.8,76.3,44.5,44.16,36,20.12,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:47.3004,172.8,76.3,44.5,44.16,36.1,20.13,63,50,50,0,44.5,44.5
2020-09-21 08:25:47.5483,172.8,76.3,44.5,44.16,36,20.13,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:25:47.7960,172.8,76.3,44.5,44.16,36,20.13,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:48.0436,172.8,76.3,44.5,44.16,36,20.13,6,16790,26.4,3.7,44.5,44.5
2020-09-21 08:25:48.2912,172.8,76.3,44.5,44.16,36.1,20.12,7,16790,26.3,3.8,44.5,44.5
2020-09-21 08:25:48.5437,172.8,76.3,44.5,44.16,36.1,20.12,1,735.9,22.4,23.5,44.5,44.5
2020-09-21 08:25:48.7964,172.8,76.3,44.5,44.16,36.1,20.12,2,735.5,23,24,44.5,44.5
2020-09-21 08:25:49.0491,172.8,76.3,44.5,44.16,35.9,20.15,61,738.7,731.4,0,44.5,44.5
2020-09-21 08:25:49.3018,172.8,76.3,44.5,44.16,36,20.14,62,425,425,0,44.5,44.5
2020-09-21 08:25:49.5498,172.8,76.3,44.5,44.16,36.1,20.12,64,26,26.3,0,44.5,44.5
2020-09-21 08:25:49.7974,172.8,76.3,44.5,44.16,36.1,20.12,3,735.9,22.4,23,44.5,44.5
2020-09-21 08:25:50.0449,172.8,76.3,44.5,44.16,36,20.13,4,735.5,23,23,44.5,44.5
2020-09-21 08:25:50.2924,172.8,76.3,44.5,44.16,36,20.12,65,16790,16790,0,44.5,44.5
2020-09-21 08:25:50.5400,172.8,76.3,44.5,44.16,36,20.13,66,5210,5210,0,44.5,44.5
2020-09-21 08:25:50.7876,172.8,76.3,44.5,44.16,36.1,20.13,1,735.9,22.4,23.5,44.5,44.5
2020-09-21 08:25:51.0352,172.8,76.3,44.5,44.16,36.1,20.12,2,735.5,23,24,44.5,44.5
2020-09-21 08:25:51.2828,172.8,76.3,44.5,44.16,36,20.13,65,16790,16790,0,44.5,44.5
2020-09-21 08:25:51.5304,172.8,76.3,44.5,44.16,36,20.13,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:51.7779,172.8,76.3,44.5,44.16,36,20.12,63,50,50,0,44.5,44.5
2020-09-21 08:25:52.0254,172.8,76.3,44.5,44.16,36,20.12,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:25:52.2730,172.8,76.3,44.5,44.16,36,20.12,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:52.5230,172.8,76.3,44.5,44.16,36.1,20.12,6,16790,26.4,3.7,44.5,44.5
2020-09-21 08:25:52.7758,172.8,76.3,44.5,44.16,36.1,20.12,7,16790,26.3,3.8,44.5,44.5
2020-09-21 08:25:53.0285,172.8,76.3,44.5,44.16,36.1,20.13,1,735.9,22.4,23.5,44.5,44.5
2020-09-21 08:25:53.2813,172.8,76.3,44.5,44.16,36,20.15,2,735.5,23,24,44.5,44.5
2020-09-21 08:25:53.5341,172.8,76.3,44.5,44.16,36,20.13,61,738.7,731.5,0,44.5,44.5
2020-09-21 08:25:53.7869,172.8,76.3,44.5,44.16,36.1,20.13,62,425,425,0,44.5,44.5
2020-09-21 08:25:54.0397,172.8,76.4,44.5,44.21,36.1,20.14,64,26.1,26.4,0,44.5,44.5
2020-09-21 08:25:54.2925,172.8,76.4,44.5,44.21,36.1,20.13,3,735.9,22.4,23,44.5,44.5
2020-09-21 08:25:54.5453,172.8,76.4,44.5,44.21,36,20.13,4,735.5,23,23,44.5,44.5
2020-09-21 08:25:54.7941,172.8,76.4,44.5,44.21,36,20.12,65,16800,16800,0,44.5,44.5
2020-09-21 08:25:55.0417,172.8,76.4,44.5,44.21,36.1,20.12,66,5200,5200,0,44.5,44.5
2020-09-21 08:25:55.2893,172.8,76.4,44.5,44.21,36.1,20.12,1,735.9,22.4,23.5,44.5,44.5
2020-09-21 08:25:55.5369,172.8,76.4,44.5,44.21,36.1,20.13,2,735.4,23,24,44.5,44.5
2020-09-21 08:25:55.7876,172.8,76.4,44.5,44.21,36,20.12,65,16790,16790,0,44.5,44.5
2020-09-21 08:25:56.0390,172.8,76.4,44.5,44.21,36,20.13,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:56.2904,172.8,76.4,44.5,44.21,36,20.12,63,50,50,0,44.5,44.5
2020-09-21 08:25:56.5418,172.8,76.4,44.5,44.21,36,20.12,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:25:56.7943,172.8,76.4,44.5,44.21,36,20.12,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:25:57.0471,172.8,76.4,44.5,44.21,36.1,20.13,6,16790,26.4,3.7,44.5,44.5
2020-09-21 08:25:57.2999,172.8,76.4,44.5,44.21,36,20.13,7,16790,26.3,3.8,44.5,44.5
2020-09-21 08:25:57.5527,172.8,76.4,44.5,44.21,36,20.12,1,735.9,22.4,23.5,44.5,44.5
2020-09-21 08:25:57.8054,172.8,76.4,44.5,44.21,36,20.13,2,735.4,23,24,44.5,44.5
2020-09-21 08:25:58.0533,172.8,76.4,44.5,44.21,36,20.13,61,738.8,731.5,0,44.5,44.5
2020-09-21 08:25:58.3009,172.8,76.4,44.5,44.21,36.1,20.13,62,425,425,0,44.5,44.5
2020-09-21 08:25:58.5485,172.8,76.4,44.5,44.21,36,20.13,64,26.1,26.4,0,44.5,44.5
2020-09-21 08:25:58.7961,172.8,76.4,44.5,44.21,36,20.12,3,735.9,22.4,23,44.5,44.5
2020-09-21 08:25:59.0437,172.8,76.4,44.5,44.21,36,20.12,4,735.4,23,23,44.5,44.5
2020-09-21 08:25:59.2914,172.8,76.4,44.5,44.21,36,20.13,65,16800,16790,0,44.5,44.5
2020-09-21 08:25:59.5390,172.8,76.4,44.5,44.21,36.1,20.12,66,5200,5200,0,44.5,44.5
2020-09-21 08:25:59.7866,172.8,76.4,44.5,44.21,36,20.13,1,735.9,22.4,23.5,44.5,44.5
2020-09-21 08:26:00.0342,172.8,76.4,44.5,44.21,36,20.12,2,735.4,23,24,44.5,44.5
2020-09-21 08:26:00.2818,172.8,76.4,44.5,44.21,36,20.13,65,16790,16790,0,44.5,44.5
2020-09-21 08:26:00.5293,172.8,76.4,44.5,44.21,36,20.12,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:00.7769,172.8,76.5,44.5,44.27,36.1,20.13,63,50,50,0,44.5,44.5
2020-09-21 08:26:01.0244,172.8,76.5,44.5,44.27,36.1,20.13,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:26:01.2720,172.8,76.5,44.5,44.27,36,20.12,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:01.5195,172.8,76.5,44.5,44.27,36,20.35,6,16790,26.4,3.7,44.5,44.5
2020-09-21 08:26:01.7670,172.8,76.5,44.5,44.27,36,20.12,7,16800,26.3,3.8,44.5,44.5
2020-09-21 08:26:02.0189,172.8,76.5,44.5,44.27,36,20.13,1,735.9,22.4,23.5,44.5,44.5
2020-09-21 08:26:02.2715,172.8,76.5,44.5,44.27,36,20.12,2,735.4,23,24,44.5,44.5
2020-09-21 08:26:02.5242,172.8,76.5,44.5,44.27,36,20.12,61,738.7,731.4,0,44.5,44.5
2020-09-21 08:26:02.7769,172.8,76.5,44.5,44.27,36.1,20.12,62,425,425,0,44.5,44.5
2020-09-21 08:26:03.0254,172.8,76.5,44.5,44.27,36,20.12,64,26,26.4,0,44.5,44.5
2020-09-21 08:26:03.2729,172.8,76.5,44.5,44.27,35.9,20.12,3,736,22.4,23,44.5,44.5
2020-09-21 08:26:03.5204,172.8,76.5,44.5,44.27,36,20.12,4,735.5,23,23,44.5,44.5
2020-09-21 08:26:03.7679,172.8,76.5,44.5,44.27,36.1,20.13,65,16800,16800,0,44.5,44.5
2020-09-21 08:26:04.0155,172.8,76.5,44.5,44.27,36.1,20.12,66,5210,5210,0,44.5,44.5
2020-09-21 08:26:04.2630,172.8,76.5,44.5,44.27,36,20.13,1,736,22.4,23.5,44.5,44.5
2020-09-21 08:26:04.5105,172.8,76.5,44.5,44.27,36,20.12,2,735.5,23,24,44.5,44.5
2020-09-21 08:26:04.7580,172.8,76.5,44.5,44.27,36,20.13,65,16800,16800,0,44.5,44.5
2020-09-21 08:26:05.0082,172.8,76.5,44.5,44.27,36.1,20.12,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:05.2608,172.8,76.5,44.5,44.27,36,20.13,63,50,50,0,44.5,44.5
2020-09-21 08:26:05.5134,172.8,76.5,44.5,44.27,36,20.12,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:26:05.7661,172.8,76.5,44.5,44.27,36,20.12,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:06.0188,172.8,76.5,44.5,44.27,36.1,20.13,6,16790,26.4,3.7,44.5,44.5
2020-09-21 08:26:06.2715,172.8,76.5,44.5,44.27,36.1,20.13,7,16790,26.3,3.8,44.5,44.5
2020-09-21 08:26:06.5243,172.8,76.5,44.5,44.27,36,20.12,1,736,22.4,23.5,44.5,44.5
2020-09-21 08:26:06.7771,172.8,76.5,44.5,44.27,36,20.13,2,735.5,23,24,44.5,44.5
2020-09-21 08:26:07.0290,172.8,76.6,44.5,44.33,36,20.11,61,738.8,731.4,0,44.5,44.5
2020-09-21 08:26:07.2766,172.8,76.6,44.5,44.33,36,20.13,62,425,425,0,44.5,44.5
2020-09-21 08:26:07.5242,172.8,76.6,44.5,44.33,36,20.12,64,26.1,26.4,0,44.5,44.5
2020-09-21 08:26:07.7717,172.8,76.6,44.5,44.33,36,20.13,3,736,22.4,23,44.5,44.5
2020-09-21 08:26:08.0193,172.8,76.6,44.5,44.33,36.1,20.13,4,735.5,23,23,44.5,44.5
2020-09-21 08:26:08.2708,172.8,76.6,44.5,44.33,36.1,20.13,65,16800,16800,0,44.5,44.5
2020-09-21 08:26:08.5235,172.8,76.6,44.5,44.33,36.1,20.13,66,5200,5200,0,44.5,44.5
2020-09-21 08:26:08.7763,172.8,76.6,44.5,44.33,36,20.13,1,736,22.4,23.5,44.5,44.5
2020-09-21 08:26:09.0290,172.8,76.6,44.5,44.33,36,20.12,2,735.5,23,24,44.5,44.5
2020-09-21 08:26:09.2801,172.8,76.6,44.5,44.33,36.1,20.12,65,16790,16790,0,44.5,44.5
2020-09-21 08:26:09.5281,172.8,76.6,44.5,44.33,36.1,20.14,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:09.7762,172.8,76.6,44.5,44.33,36,20.13,63,50,50,0,44.5,44.5
2020-09-21 08:26:10.0242,172.8,76.6,44.5,44.33,36,20.12,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:26:10.2740,172.8,76.6,44.5,44.33,36,20.13,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:10.5267,172.8,76.6,44.5,44.33,36.1,20.13,6,16790,26.4,3.7,44.5,44.5
2020-09-21 08:26:10.7795,172.8,76.6,44.5,44.33,36.1,20.13,7,16790,26.3,3.8,44.5,44.5
2020-09-21 08:26:11.0322,172.8,76.6,44.5,44.33,36,20.13,1,736,22.4,23.5,44.5,44.5
2020-09-21 08:26:11.2849,172.8,76.6,44.5,44.33,36,20.12,2,735.5,23,24,44.5,44.5
2020-09-21 08:26:11.5324,172.8,76.6,44.5,44.33,36,20.13,61,738.9,731.5,0,44.5,44.5
2020-09-21 08:26:11.7800,172.8,76.6,44.5,44.33,36.1,20.13,62,425,425,0,44.5,44.5
2020-09-21 08:26:12.0275,172.8,76.6,44.5,44.33,36,20.12,64,26.1,26.4,0,44.5,44.5
2020-09-21 08:26:12.2751,172.8,76.6,44.5,44.33,36,20.13,3,736,22.4,23,44.5,44.5
2020-09-21 08:26:12.5226,172.8,76.6,44.5,44.33,36.1,20.12,4,735.5,23,23,44.5,44.5
2020-09-21 08:26:12.7701,172.8,76.6,44.5,44.33,36,20.12,65,16800,16800,0,44.5,44.5
2020-09-21 08:26:13.0175,172.8,76.6,44.5,44.33,36,20.13,66,5200,5200,0,44.5,44.5
2020-09-21 08:26:13.2650,172.8,76.6,44.5,44.33,36,20.12,1,736,22.4,23.5,44.5,44.5
2020-09-21 08:26:13.5175,172.8,76.6,44.5,44.33,36.1,20.13,2,735.5,23,24,44.5,44.5
2020-09-21 08:26:13.7702,172.8,76.6,44.5,44.33,36.1,20.12,65,16800,16800,0,44.5,44.5
2020-09-21 08:26:14.0229,172.8,76.6,44.5,44.33,36,20.12,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:14.2756,172.8,76.6,44.5,44.33,35.9,20.13,63,50,50,0,44.5,44.5
2020-09-21 08:26:14.5283,172.8,76.6,44.5,44.33,36,20.13,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:26:14.7811,172.8,76.6,44.5,44.33,36.1,20.12,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:15.0338,172.8,76.6,44.5,44.33,36.1,20.13,6,16800,26.4,3.7,44.5,44.5
2020-09-21 08:26:15.2866,172.8,76.6,44.5,44.33,36,20.13,7,16800,26.3,3.8,44.5,44.5
2020-09-21 08:26:15.5343,172.8,76.6,44.5,44.33,36,20.12,1,736,22.4,23.5,44.5,44.5
2020-09-21 08:26:15.7819,172.8,76.6,44.5,44.33,36,20.12,2,735.5,23,24,44.5,44.5
2020-09-21 08:26:16.0294,172.8,76.6,44.5,44.33,36.1,20.13,61,739,731.6,0,44.5,44.5
2020-09-21 08:26:16.2770,172.8,76.6,44.5,44.33,36.1,20.13,62,425,425,0,44.5,44.5
2020-09-21 08:26:16.5251,172.8,76.6,44.5,44.33,36,20.13,64,26.1,26.4,0,44.5,44.5
2020-09-21 08:26:16.7738,172.8,76.6,44.5,44.33,36,20.12,3,736.1,22.3,23,44.5,44.5
2020-09-21 08:26:17.0224,172.8,76.6,44.5,44.33,36,20.13,4,735.6,22.7,23,44.5,44.5
2020-09-21 08:26:17.2710,172.8,76.6,44.5,44.33,36,20.12,65,16790,16790,0,44.5,44.5
2020-09-21 08:26:17.5217,172.8,76.6,44.5,44.33,36,20.12,66,5200,5200,0,44.5,44.5
2020-09-21 08:26:17.7744,172.8,76.6,44.5,44.33,36,20.12,1,736.1,22.3,23.5,44.5,44.5
2020-09-21 08:26:18.0271,172.8,76.6,44.5,44.33,36.1,20.12,2,735.6,22.7,24,44.5,44.5
2020-09-21 08:26:18.2797,172.8,76.6,44.5,44.33,36.1,20.14,65,16800,16800,0,44.5,44.5
2020-09-21 08:26:18.5299,172.8,76.6,44.5,44.33,36,20.13,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:18.7774,172.8,76.6,44.5,44.33,36,20.12,63,50,50,0,44.5,44.5
2020-09-21 08:26:19.0250,172.8,76.6,44.5,44.33,36,20.12,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:26:19.2726,172.8,76.6,44.5,44.33,36.1,20.13,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:19.5202,172.8,76.6,44.5,44.33,36.1,20.13,6,16800,26.4,3.7,44.5,44.5
2020-09-21 08:26:19.7717,172.8,76.6,44.5,44.33,36,20.12,7,16800,26.3,3.8,44.5,44.5
2020-09-21 08:26:20.0245,172.8,76.6,44.5,44.33,36,20.12,1,736.1,22.3,23.5,44.5,44.5
2020-09-21 08:26:20.2773,172.8,76.6,44.5,44.33,36,20.12,2,735.6,22.7,24,44.5,44.5
2020-09-21 08:26:20.5300,172.8,76.6,44.5,44.33,36.1,20.08,61,738.9,731.7,0,44.5,44.5
2020-09-21 08:26:20.7790,172.8,76.6,44.5,44.33,36,20.13,62,425,425,0,44.5,44.5
2020-09-21 08:26:21.0266,172.8,76.6,44.5,44.33,36,20.13,64,26.1,26.4,0,44.5,44.5
2020-09-21 08:26:21.2742,172.8,76.6,44.5,44.33,36,20.13,3,736.1,22.3,23,44.5,44.5
2020-09-21 08:26:21.5217,172.8,76.6,44.5,44.33,36,20.13,4,735.6,22.7,23,44.5,44.5
2020-09-21 08:26:21.7693,172.8,76.6,44.5,44.33,36.1,20.12,65,16800,16800,0,44.5,44.5
2020-09-21 08:26:22.0220,172.8,76.6,44.5,44.33,36,20.13,66,5200,5200,0,44.5,44.5
2020-09-21 08:26:22.2747,172.8,76.6,44.5,44.33,36,20.12,1,736.1,22.3,23.5,44.5,44.5
2020-09-21 08:26:22.5273,172.8,76.6,44.5,44.33,36,20.14,2,735.6,22.7,24,44.5,44.5
2020-09-21 08:26:22.7800,172.8,76.6,44.5,44.33,36.1,20.13,65,16800,16800,0,44.5,44.5
2020-09-21 08:26:23.0329,172.8,76.6,44.5,44.33,36,20.14,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:23.2858,172.8,76.6,44.5,44.33,36,20.13,63,50,50,0,44.5,44.5
2020-09-21 08:26:23.5387,172.8,76.6,44.5,44.33,36.1,20.13,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:26:23.7916,172.8,76.6,44.5,44.33,36.1,20.12,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:24.0433,172.8,76.7,44.5,44.39,36.1,20.13,6,16800,26.4,3.7,44.5,44.5
2020-09-21 08:26:24.2950,172.8,76.7,44.5,44.39,36,20.13,7,16800,26.3,3.8,44.5,44.5
2020-09-21 08:26:24.5466,172.8,76.7,44.5,44.39,36,20.13,1,736.2,22.4,23.5,44.5,44.5
2020-09-21 08:26:24.7983,172.8,76.7,44.5,44.39,36.1,20.13,2,735.8,23,24,44.5,44.5
2020-09-21 08:26:25.0472,172.8,76.7,44.5,44.39,36.1,20.13,61,739,731.7,0,44.5,44.5
2020-09-21 08:26:25.2960,172.8,76.7,44.5,44.39,36,20.13,62,425,425,0,44.5,44.5
2020-09-21 08:26:25.5447,172.8,76.7,44.5,44.39,36,20.12,64,26.1,26.4,0,44.5,44.5
2020-09-21 08:26:25.7935,172.8,76.7,44.5,44.39,36,20.13,3,736.2,22.4,23,44.5,44.5
2020-09-21 08:26:26.0416,172.8,76.7,44.5,44.39,36.1,20.12,4,735.8,23,23,44.5,44.5
2020-09-21 08:26:26.2891,172.8,76.7,44.5,44.39,36.1,20.12,65,16800,16800,0,44.5,44.5
2020-09-21 08:26:26.5366,172.8,76.7,44.5,44.39,36,20.13,66,5200,5200,0,44.5,44.5
2020-09-21 08:26:26.7841,172.8,76.7,44.5,44.39,36,20.13,1,736.2,22.4,23.5,44.5,44.5
2020-09-21 08:26:27.0331,172.8,76.7,44.5,44.39,36,20.13,2,735.8,23,24,44.5,44.5
2020-09-21 08:26:27.2833,172.8,76.7,44.5,44.39,36,20.13,65,16800,16800,0,44.5,44.5
2020-09-21 08:26:27.5335,172.8,76.7,44.5,44.39,36,20.13,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:27.7837,172.8,76.7,44.5,44.39,36.1,20.13,63,50,50,0,44.5,44.5
2020-09-21 08:26:28.0351,172.8,76.7,44.5,44.39,36.1,20.12,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:26:28.2879,172.8,76.7,44.5,44.39,36,20.12,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:28.5407,172.8,76.7,44.5,44.39,36,20.13,6,16800,26.4,3.7,44.5,44.5
2020-09-21 08:26:28.7935,172.8,76.7,44.5,44.39,36,20.13,7,16800,26.3,3.8,44.5,44.5
2020-09-21 08:26:29.0454,172.8,76.7,44.5,44.39,36.1,20.12,1,736.2,22.4,23.5,44.5,44.5
2020-09-21 08:26:29.2930,172.8,76.7,44.5,44.39,36.1,20.12,2,735.8,23,24,44.5,44.5
2020-09-21 08:26:29.5406,172.8,76.7,44.5,44.39,36,20.12,61,739.1,731.7,0,44.5,44.5
2020-09-21 08:26:29.7882,172.8,76.7,44.5,44.39,35.9,20.13,62,425,425,0,44.5,44.5
2020-09-21 08:26:30.0358,172.8,76.7,44.5,44.39,36.1,20.12,64,26.1,26.4,0,44.5,44.5
2020-09-21 08:26:30.2833,172.8,76.7,44.5,44.39,36.1,20.13,3,736.2,22.4,23,44.5,44.5
2020-09-21 08:26:30.5308,172.8,76.7,44.5,44.39,36.2,20.13,4,735.8,23,23,44.5,44.5
2020-09-21 08:26:30.7783,172.8,76.7,44.5,44.39,36,20.12,65,16800,16800,0,44.5,44.5
2020-09-21 08:26:31.0258,172.8,76.7,44.5,44.39,36,20.13,66,5200,5200,0,44.5,44.5
2020-09-21 08:26:31.2733,172.8,76.7,44.5,44.39,36.1,20.12,1,736.2,22.4,23.5,44.5,44.5
2020-09-21 08:26:31.5208,172.8,76.7,44.5,44.39,36.1,20.12,2,735.9,23,24,44.5,44.5
2020-09-21 08:26:31.7683,172.8,76.7,44.5,44.39,36.1,20.12,65,16790,16790,0,44.5,44.5
2020-09-21 08:26:32.0164,172.8,76.8,44.5,44.44,36,20.12,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:32.2690,172.8,76.8,44.5,44.44,36,20.13,63,50,50,0,44.5,44.5
2020-09-21 08:26:32.5217,172.8,76.8,44.5,44.44,36,20.12,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:26:32.7744,172.8,76.8,44.5,44.44,36,20.12,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:33.0270,172.8,76.8,44.5,44.44,36,20.13,6,16790,26.4,3.7,44.5,44.5
2020-09-21 08:26:33.2756,172.8,76.8,44.5,44.44,36,20.13,7,16790,26.3,3.8,44.5,44.5
2020-09-21 08:26:33.5229,172.8,76.8,44.5,44.44,36.1,20.13,1,736.3,22.4,23.5,44.5,44.5
2020-09-21 08:26:33.7701,172.8,76.8,44.5,44.44,36.1,20.14,2,735.9,23,24,44.5,44.5
2020-09-21 08:26:34.0173,172.8,76.8,44.5,44.44,36,20.13,61,739.1,731.8,0,44.5,44.5
2020-09-21 08:26:34.2686,172.8,76.8,44.5,44.44,35.9,20.13,62,425,425,0,44.5,44.5
2020-09-21 08:26:34.5213,172.8,76.8,44.5,44.44,36.1,20.13,64,26.1,26.4,0,44.5,44.5
2020-09-21 08:26:34.7740,172.8,76.8,44.5,44.44,36.1,20.13,3,736.3,22.4,23,44.5,44.5
2020-09-21 08:26:35.0266,172.8,76.8,44.5,44.44,36,20.13,4,735.9,23,23,44.5,44.5
2020-09-21 08:26:35.2793,172.8,76.8,44.5,44.44,35.9,20.13,65,16790,16790,0,44.5,44.5
2020-09-21 08:26:35.5320,172.8,76.8,44.5,44.44,36,20.12,66,5190,5190,0,44.5,44.5
2020-09-21 08:26:35.7846,172.8,76.8,44.5,44.44,36,20.12,1,736.3,22.4,23.5,44.5,44.5
2020-09-21 08:26:36.0373,172.8,76.8,44.75,44.44,36.1,20.12,2,735.9,23,24,44.5,44.5
2020-09-21 08:26:36.2887,172.8,76.8,44.75,44.44,36,20.13,65,16790,16790,0,44.5,44.5
2020-09-21 08:26:36.5396,172.8,76.8,44.75,44.44,36,20.13,51,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:36.7904,172.8,76.8,44.75,44.44,36,20.14,63,50,50,0,44.5,44.5
2020-09-21 08:26:37.0413,172.8,76.8,44.75,44.44,36.1,20.12,67,26.4,26.3,0,44.5,44.5
2020-09-21 08:26:37.2910,172.8,76.8,44.75,44.44,36,20.13,52,3.76,3.74,0,44.5,44.5
2020-09-21 08:26:37.5385,172.8,76.8,44.75,44.44,36,20.13,6,16780,26.4,3.7,44.5,44.5
2020-09-21 08:26:37.7861,172.8,76.8,44.75,44.44,36.1,20.12,7,16790,26.3,3.8,44.5,44.5
2020-09-21 08:26:38.0336,172.8,76.8,44.75,44.44,36.1,20.12,1,736.3,22.4,23.5,44.5,44.5
2020-09-21 08:26:38.2812,172.8,76.8,44.75,44.44,36,20.12,2,735.9,23,24,44.5,44.5
2020-09-21 08:26:38.5287,172.8,76.8,44.75,44.44,36,20.15,61,739.1,731.8,0,44.5,44.5
2020-09-21 08:26:38.7763,172.8,76.8,44.75,44.44,36.1,20.12,62,425,425,0,45,44.5
2020-09-21 08:26:39.0238,172.8,76.8,44.75,44.44,36.1,20.13,64,26.1,26.4,0,45,44.5
2020-09-21 08:26:39.2714,172.8,76.8,44.75,44.44,36.1,20.13,3,736.1,22.4,23,45,44.5
2020-09-21 08:26:39.5189,172.8,76.8,44.75,44.44,35.9,20.12,4,735.8,22.7,23,45,44.5
2020-09-21 08:26:39.7665,172.8,76.8,44.75,44.44,36,20.12,65,16770,16790,0,45,44.5
2020-09-21 08:26:40.0140,172.8,76.8,44.75,44.44,36,20.13,66,5190,5190,0,45,44.5
2020-09-21 08:26:40.2616,172.8,76.8,44.75,44.44,36.1,20.13,1,736.1,22.4,23.5,45,44.5
2020-09-21 08:26:40.5143,172.8,76.8,44.75,44.44,36,20.13,2,735.8,22.7,24,45,44.5
2020-09-21 08:26:40.7672,172.8,76.8,44.75,44.44,35.9,20.13,65,16770,16790,0,45,44.5
2020-09-21 08:26:41.0201,172.8,76.8,44.75,44.44,36,20.12,51,3.76,3.74,0,45,44.5
2020-09-21 08:26:41.2730,172.8,76.8,44.75,44.44,36,20.13,63,50,50,0,45,44.5
2020-09-21 08:26:41.5209,172.8,76.8,44.75,44.44,36.1,20.12,67,26.4,26.3,0,45,44.5
2020-09-21 08:26:41.7683,172.8,76.8,44.75,44.44,36,20.12,52,3.76,3.74,0,45,44.5
2020-09-21 08:26:42.0158,172.8,76.8,44.75,44.44,36,20.13,6,16770,26.4,3.7,45,44.5
2020-09-21 08:26:42.2632,172.8,76.8,44.75,44.44,36,20.13,7,16790,26.3,3.8,45,44.5
2020-09-21 08:26:42.5157,172.8,76.8,44.75,44.44,36,20.13,1,736.1,22.4,23.5,45,44.5
2020-09-21 08:26:42.7684,172.8,76.8,45,44.44,36,20.12,2,735.8,22.7,24,45,44.5
2020-09-21 08:26:43.0211,172.8,76.8,45,44.44,36.1,20.13,61,739.1,731.8,0,45,44.5
2020-09-21 08:26:43.2738,172.8,76.8,45,44.44,36.1,20.12,62,425,425,0,45,44.5
2020-09-21 08:26:43.5266,172.8,76.8,45,44.44,36,20.13,64,26.1,26.4,0,45,44.5
2020-09-21 08:26:43.7794,172.8,76.8,45,44.44,36,20.13,3,736.1,22.4,23,45,44.5
2020-09-21 08:26:44.0322,172.8,76.9,45,44.5,36,20.13,4,735.8,22.7,23,45,44.5
2020-09-21 08:26:44.2850,172.8,76.9,45,44.5,36.1,20.12,65,16770,16790,0,45,44.5
2020-09-21 08:26:44.5346,172.8,76.9,45,44.5,36.1,20.12,66,5190,5200,0,45,44.5
2020-09-21 08:26:44.7818,172.8,76.9,45,44.5,36,20.13,1,736.1,22.4,23.5,45,44.5
2020-09-21 08:26:45.0291,172.8,76.9,45,44.5,36,20.13,2,735.8,22.7,24,45,44.5
2020-09-21 08:26:45.2763,172.8,76.9,45,44.5,36,20.12,65,16770,16790,0,45,44.5
2020-09-21 08:26:45.5236,172.8,76.9,45,44.5,36.1,20.13,51,3.76,3.74,0,45,44.5
2020-09-21 08:26:45.7710,172.8,76.9,45,44.5,36.1,20.13,63,50,50,0,45,44.5
2020-09-21 08:26:46.0185,172.8,76.9,45,44.5,36.1,20.13,67,26.4,26.3,0,45,45
2020-09-21 08:26:46.2660,172.8,76.9,45,44.5,36,20.13,52,3.76,3.74,0,45,45
2020-09-21 08:26:46.5141,172.8,76.9,45,44.5,36,20.12,6,16760,26.4,3.7,45,45
2020-09-21 08:26:46.7668,172.8,76.9,45,44.5,36,20.13,7,16780,26.3,3.8,45,45
2020-09-21 08:26:47.0195,172.8,76.9,45,44.5,36.1,20.15,1,736.4,22.3,23.5,45,45
2020-09-21 08:26:47.2722,172.8,76.9,45,44.5,36,20.13,2,735.9,22.7,24,45,45
2020-09-21 08:26:47.5250,172.8,76.9,45,44.5,36,20.13,61,739.1,731.8,0,45,45
2020-09-21 08:26:47.7724,172.8,76.9,45,44.5,36,20.12,62,425,425,0,45,45
2020-09-21 08:26:48.0198,172.8,76.9,45,44.5,36,20.12,64,26,26.4,0,45,45
2020-09-21 08:26:48.2672,172.8,76.9,45,44.5,35.9,20.13,3,736.4,22.3,23,45,45
2020-09-21 08:26:48.5147,172.8,76.9,45,44.5,36,20.13,4,735.9,22.7,23,45,45
2020-09-21 08:26:48.7664,172.8,76.9,45,44.5,36.1,20.13,65,16770,16780,0,45,45
2020-09-21 08:26:49.0181,172.8,76.9,45,44.5,36,20.12,66,5200,5200,0,45,45
2020-09-21 08:26:49.2698,172.8,76.9,45,44.5,36,20.13,1,736.4,22.3,23.5,45,45
2020-09-21 08:26:49.5216,172.8,76.9,45,44.5,35.9,20.12,2,735.9,22.7,24,45,45
2020-09-21 08:26:49.7700,172.8,76.9,45,44.5,36,20.12,65,16770,16780,0,45,45
2020-09-21 08:26:50.0175,172.8,76.9,45,44.5,36.1,20.12,51,3.76,3.74,0,45,45
2020-09-21 08:26:50.2650,172.8,76.9,45,44.5,36,20.13,63,50,50,0,45,45
2020-09-21 08:26:50.5124,172.8,76.9,45,44.5,35.9,20.12,67,26.4,26.3,0,45,45
2020-09-21 08:26:50.7598,172.8,76.9,45,44.5,35.9,20.13,52,3.76,3.74,0,45,45
2020-09-21 08:26:51.0070,172.8,77,45,44.56,36.1,20.12,6,16770,26.4,3.7,45,45
2020-09-21 08:26:51.2542,172.8,77,45,44.56,36.1,20.12,7,16780,26.3,3.8,45,45
2020-09-21 08:26:51.5013,172.8,77,45,44.56,36,20.12,1,736.4,22.3,23.5,45,45
2020-09-21 08:26:51.7486,172.8,77,45,44.56,36,20.12,2,735.9,22.7,24,45,45
2020-09-21 08:26:51.9958,172.8,77,45,44.56,36,20.13,61,739.2,731.9,0,45,45
2020-09-21 08:26:52.2430,172.8,77,45,44.56,36,20.13,62,425,425,0,45,45
2020-09-21 08:26:52.4903,172.8,77,45,44.56,36,20.13,64,26.1,26.4,0,45,45
2020-09-21 08:26:52.7375,172.8,77,45,44.56,36,20.12,3,736.4,22.3,23,45,45
2020-09-21 08:26:52.9848,172.8,77,45,44.56,36,20.13,4,735.9,22.7,23,45,45
2020-09-21 08:26:53.2321,172.8,77,45,44.56,36,20.13,65,16770,16780,0,45,45
2020-09-21 08:26:53.4794,172.8,77,45,44.56,36,20.12,66,5210,5200,0,45,45
2020-09-21 08:26:53.7267,172.8,77,45,44.56,35.9,20.12,1,736.5,22.3,23.5,45,45
2020-09-21 08:26:53.9769,172.8,77,45,44.56,36,20.13,2,736,22.7,24,45,45
2020-09-21 08:26:54.2293,172.8,77,45,44.56,36.1,20.12,65,16770,16780,0,45,45
2020-09-21 08:26:54.4816,172.8,77,45,44.56,36,20.13,51,3.76,3.74,0,45,45
2020-09-21 08:26:54.7340,172.8,77,45,44.56,35.9,20.13,63,50,50,0,45,45
2020-09-21 08:26:54.9837,172.8,77,45,44.56,35.9,20.13,67,26.4,26.3,0,45,45
2020-09-21 08:26:55.2309,172.8,77,45,44.56,36,20.12,52,3.76,3.74,0,45,45
2020-09-21 08:26:55.4781,172.8,77,45,44.56,36.1,20.12,6,16780,26.4,3.7,45,45
2020-09-21 08:26:55.7253,172.8,77,45,44.56,36,20.12,7,16790,26.3,3.8,45,45
2020-09-21 08:26:55.9726,172.8,77,45,44.56,35.9,20.12,1,736.5,22.3,23.5,45,45
2020-09-21 08:26:56.2199,172.8,77,45,44.56,36,20.13,2,736,22.7,24,45,45
2020-09-21 08:26:56.4672,172.8,77,45,44.56,36,20.12,61,739.2,731.9,0,45,45
2020-09-21 08:26:56.7144,172.8,77,45,44.56,36.1,20.13,62,425,425,0,45,45
2020-09-21 08:26:56.9617,172.8,77,45,44.56,36,20.14,64,26.1,26.4,0,45,45
2020-09-21 08:26:57.2088,172.8,77,45,44.56,36,20.13,3,736.5,22.3,23,45,45
2020-09-21 08:26:57.4559,172.8,77,45,44.56,36,20.13,4,736,22.7,23,45,45
2020-09-21 08:26:57.7030,172.8,77,45,44.56,36,20.12,65,16780,16790,0,45,45
2020-09-21 08:26:57.9501,172.8,77,45,44.56,36,20.12,66,5200,5200,0,45,45
2020-09-21 08:26:58.1992,172.8,77,45,44.56,36,20.12,1,736.5,22.3,23.5,45,45
2020-09-21 08:26:58.4515,172.8,77,45,44.56,36.1,20.12,2,736,22.7,24,45,45
2020-09-21 08:26:58.7039,172.8,77,45,44.56,36.1,20.13,65,16790,16790,0,45,45
2020-09-21 08:26:58.9563,172.8,77,45,44.56,36,20.12,51,3.76,3.74,0,45,45
2020-09-21 08:26:59.2086,172.8,77,45,44.56,36,20.13,63,50,50,0,45,45
2020-09-21 08:26:59.4611,172.8,77,45,44.56,36,20.12,67,26.4,26.3,0,45,45
2020-09-21 08:26:59.7136,172.8,77,45,44.56,36.1,20.12,52,3.76,3.74,0,45,45
2020-09-21 08:26:59.9660,172.8,77,45,44.56,36.1,20.12,6,16780,26.4,3.7,45,45
2020-09-21 08:27:00.2185,172.8,77,45,44.56,36,20.14,7,16790,26.3,3.8,45,45
2020-09-21 08:27:00.4691,172.8,77,45,44.56,36,20.12,1,736.4,22.4,23.5,45,45
2020-09-21 08:27:00.7196,172.8,77,45,44.56,36,20.13,2,736,23,24,45,45
2020-09-21 08:27:00.9701,172.8,77,45,44.56,36.1,20.13,61,739.2,732,0,45,45
2020-09-21 08:27:01.2206,172.8,77,45,44.56,36.1,20.13,62,425,425,0,45,45
2020-09-21 08:27:01.4723,172.8,77,45,44.56,36,20.13,64,26.1,26.4,0,45,45
2020-09-21 08:27:01.7248,172.8,77,45,44.56,36,20.13,3,736.4,22.4,23,45,45
2020-09-21 08:27:01.9773,172.8,77,45,44.56,36,20.12,4,736,23,23,45,45
2020-09-21 08:27:02.2297,172.8,77,45,44.56,36.1,20.13,65,16780,16780,0,45,45
2020-09-21 08:27:02.4823,172.8,77,45,44.56,36.1,20.13,66,5200,5200,0,45,45
2020-09-21 08:27:02.7348,172.8,77,45,44.56,36,20.13,1,736.4,22.4,23.5,45,45
2020-09-21 08:27:02.9873,172.8,77,45,44.56,36,20.12,2,736,23,24,45,45
2020-09-21 08:27:03.2398,172.8,77,45,44.56,36,20.12,65,16780,16780,0,45,45
2020-09-21 08:27:03.4924,172.8,77,45,44.56,36,20.13,51,3.76,3.74,0,45,45
2020-09-21 08:27:03.7399,172.8,77,45,44.56,36,20.12,63,50,50,0,45,45
2020-09-21 08:27:03.9875,172.8,77.1,45,44.62,36.1,20.13,67,26.4,26.3,0,45,45
2020-09-21 08:27:04.2350,172.8,77.1,45,44.62,36,20.13,52,3.76,3.74,0,45,45
2020-09-21 08:27:04.4827,172.8,77.1,45,44.62,36,20.13,6,16780,26.4,3.7,45,45
2020-09-21 08:27:04.7330,172.8,77.1,45,44.62,36,20.12,7,16780,26.3,3.8,45,45
2020-09-21 08:27:04.9833,172.8,77.1,45,44.62,35.9,20.13,1,736.4,22.4,23.5,45,45
2020-09-21 08:27:05.2336,172.8,77.1,45,44.62,36.1,20.13,2,736,23,24,45,45
2020-09-21 08:27:05.4839,172.8,77.1,45,44.62,36.1,20.13,61,739.2,732.1,0,45,45
2020-09-21 08:27:05.7320,172.8,77.1,45,44.62,36,20.13,62,425,425,0,45,45
2020-09-21 08:27:05.9793,172.8,77.1,45,44.62,35.9,20.12,64,26.1,26.4,0,45,45
2020-09-21 08:27:06.2267,172.8,77.1,45,44.62,36,20.13,3,736.4,22.4,23,45,45
2020-09-21 08:27:06.4741,172.8,77.1,45,44.62,36,20.13,4,736,23,23,45,45
2020-09-21 08:27:06.7214,172.8,77.1,45,44.62,36.1,20.12,65,16790,16790,0,45,45
2020-09-21 08:27:06.9688,172.8,77.1,45,44.62,36,20.12,66,5200,5200,0,45,45
2020-09-21 08:27:07.2161,172.8,77.1,45,44.62,36,20.14,1,736.4,22.4,23.5,45,45
2020-09-21 08:27:07.4635,172.8,77.1,45,44.62,36,20.13,2,736,23,24,45,45
2020-09-21 08:27:07.7107,172.8,77.1,45,44.62,36,20.13,65,16790,16790,0,45,45
2020-09-21 08:27:07.9580,172.8,77.1,45,44.62,36,20.12,51,3.76,3.74,0,45,45
2020-09-21 08:27:08.2053,172.8,77.1,45,44.62,36,20.12,63,50,50,0,45,45
2020-09-21 08:27:08.4525,172.8,77.1,45,44.62,36.1,20.13,67,26.4,26.3,0,45,45
2020-09-21 08:27:08.7030,172.8,77.1,45,44.62,36,20.13,52,3.76,3.74,0,45,45
2020-09-21 08:27:08.9555,172.8,77.1,45,44.62,36,20.15,6,16790,26.4,3.7,45,45
2020-09-21 08:27:09.2081,172.8,77.1,45,44.62,35.9,20.13,7,16790,26.3,3.8,45,45
2020-09-21 08:27:09.4606,172.8,77.1,45,44.62,36,20.12,1,736.5,22.3,23.5,45,45
2020-09-21 08:27:09.7128,172.8,77.2,45,44.68,36.1,20.13,2,736,23,24,45,45
2020-09-21 08:27:09.9648,172.8,77.2,45,44.68,36,20.12,61,739.4,732.1,0,45,45
2020-09-21 08:27:10.2168,172.8,77.2,45,44.68,35.9,20.12,62,425,425,0,45,45
2020-09-21 08:27:10.4688,172.8,77.2,45,44.68,36,20.14,64,26.1,26.4,0,45,45
2020-09-21 08:27:10.7211,172.8,77.2,45,44.68,36,20.12,3,736.5,22.3,23,45,45
2020-09-21 08:27:10.9736,172.8,77.2,45,44.68,36.1,20.13,4,736,23,23,45,45
2020-09-21 08:27:11.2261,172.8,77.2,45,44.68,36,20.13,65,16790,16790,0,45,45
2020-09-21 08:27:11.4786,172.8,77.2,45,44.68,36,20.13,66,5200,5200,0,45,45
2020-09-21 08:27:11.7311,172.8,77.2,45,44.68,36,20.13,1,736.5,22.3,23.5,45,45
2020-09-21 08:27:11.9787,172.8,77.2,45,44.68,36,20.12,2,736,23,24,45,45
2020-09-21 08:27:12.2261,172.8,77.2,45,44.68,36.1,20.13,65,16790,16790,0,45,45
2020-09-21 08:27:12.4735,172.8,77.2,45,44.68,36,20.13,51,3.76,3.74,0,45,45
2020-09-21 08:27:12.7209,172.8,77.2,45,44.68,36,20.13,63,50,50,0,45,45
2020-09-21 08:27:12.9702,172.8,77.2,45,44.68,36,20.13,67,26.4,26.3,0,45,45
2020-09-21 08:27:13.2211,172.8,77.2,45,44.68,36,20.13,52,3.76,3.74,0,45,45
2020-09-21 08:27:13.4720,172.8,77.2,45,44.68,36,20.13,6,16790,26.4,3.7,45,45
2020-09-21 08:27:13.7229,172.8,77.2,45,44.68,36.1,20.13,7,16790,26.3,3.8,45,45
2020-09-21 08:27:13.9719,172.8,77.2,45,44.68,36.1,20.12,1,736.5,22.3,23.5,45,45
2020-09-21 08:27:14.2190,172.8,77.2,45,44.68,36.1,20.13,2,736,23,24,45,45
2020-09-21 08:27:14.4662,172.8,77.2,45,44.68,36,20.13,61,739.4,732.2,0,45,45
2020-09-21 08:27:14.7134,172.8,77.2,45,44.68,36,20.13,62,425,425,0,45,45
2020-09-21 08:27:14.9615,172.8,77.2,45,44.68,36.1,20.13,64,26.1,26.4,0,45,45
2020-09-21 08:27:15.2106,172.8,77.2,45,44.68,36.1,20.12,3,736.6,22.3,23,45,45
2020-09-21 08:27:15.4597,172.8,77.2,45,44.68,36.1,20.11,4,736.1,23,23,45,45
2020-09-21 08:27:15.7088,172.8,77.2,45,44.68,35.9,20.13,65,16790,16790,0,45,45
2020-09-21 08:27:15.9585,172.8,77.2,45,44.68,36,20.13,66,5200,5200,0,45,45
2020-09-21 08:27:16.2110,172.8,77.2,45,44.68,36.1,20.13,1,736.6,22.3,23.5,45,45
2020-09-21 08:27:16.4634,172.8,77.2,45,44.68,36.1,20.13,2,736.1,23,24,45,45
2020-09-21 08:27:16.7159,172.8,77.2,45,44.68,36,20.12,65,16800,16800,0,45,45
2020-09-21 08:27:16.9684,172.8,77.2,45,44.68,36,20.13,51,3.76,3.75,0,45,45
2020-09-21 08:27:17.2209,172.8,77.2,45,44.68,36,20.13,63,50,50,0,45,45
2020-09-21 08:27:17.4734,172.8,77.2,45,44.68,36,20.13,67,26.4,26.3,0,45,45
2020-09-21 08:27:17.7260,172.8,77.2,45,44.68,36.1,20.12,52,3.76,3.74,0,45,45
2020-09-21 08:27:17.9785,172.8,77.2,45,44.68,36,20.12,6,16790,26.4,3.7,45,45
2020-09-21 08:27:18.2271,172.8,77.2,45,44.68,36.1,20.13,7,16790,26.3,3.8,45,45
2020-09-21 08:27:18.4744,172.8,77.2,45,44.68,36.1,20.12,1,736.6,22.3,23.5,45,45
2020-09-21 08:27:18.7218,172.8,77.2,45,44.68,36.1,20.12,2,736.1,23,24,45,45
2020-09-21 08:27:18.9691,172.8,77.2,45,44.68,36,20.13,61,739.4,732.2,0,45,45
2020-09-21 08:27:19.2203,172.8,77.2,45,44.68,36,20.14,62,425,425,0,45,45
2020-09-21 08:27:19.4728,172.8,77.2,45,44.68,36.1,20.12,64,26.1,26.4,0,45,45
2020-09-21 08:27:19.7253,172.8,77.2,45,44.68,36.1,20.13,3,736.6,22.3,23,45,45
2020-09-21 08:27:19.9777,172.8,77.2,45,44.68,36,20.13,4,736.1,23,23,45,45
2020-09-21 08:27:20.2303,172.8,77.2,45,44.68,35.9,20.12,65,16790,16790,0,45,45
2020-09-21 08:27:20.4828,172.8,77.2,45,44.68,36.1,20.12,66,5210,5210,0,45,45
2020-09-21 08:27:20.7353,172.8,77.2,45,44.68,36.1,20.13,1,736.6,22.3,23.5,45,45
2020-09-21 08:27:20.9879,172.8,77.2,45,44.68,36.1,20.13,2,736.1,23,24,45,45
2020-09-21 08:27:21.2404,172.8,77.2,45,44.68,36,20.13,65,16790,16790,0,45,45
2020-09-21 08:27:21.4929,172.8,77.2,45,44.68,36,20.12,51,3.76,3.75,0,45,45
2020-09-21 08:27:21.7455,172.8,77.2,45,44.68,36,20.13,63,50,50,0,45,45
2020-09-21 08:27:21.9980,172.8,77.2,45,44.68,36.1,20.12,67,26.4,26.3,0,45,45
2020-09-21 08:27:22.2505,172.8,77.2,45,44.68,36.1,20.13,52,3.77,3.74,0,45,45
2020-09-21 08:27:22.4988,172.8,77.2,45,44.68,36,20.12,6,16790,26.4,3.7,45,45
2020-09-21 08:27:22.7469,172.8,77.2,45,44.68,36.1,20.13,7,16790,26.3,3.8,45,45
2020-09-21 08:27:22.9950,172.8,77.2,45,44.68,36.1,20.13,1,736.8,22.3,23.5,45,45
2020-09-21 08:27:23.2431,172.8,77.2,45,44.68,36,20.13,2,736.2,23,24,45,45
2020-09-21 08:27:23.4904,172.8,77.2,45,44.68,36,20.13,61,739.6,732.3,0,45,45
