Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:27:23.7376,172.8,77.2,45,44.68,36.1,20.12,62,425,425,0,45,45
2020-09-21 08:27:23.9849,172.8,77.2,45,44.68,36.1,20.12,64,26.1,26.4,0,45,45
2020-09-21 08:27:24.2322,172.8,77.2,45,44.68,36,20.13,3,736.8,22.3,23,45,45
2020-09-21 08:27:24.4824,172.8,77.2,45,44.68,36,20.13,4,736.2,23,23,45,45
2020-09-21 08:27:24.7349,172.8,77.2,45,44.68,35.9,20.12,65,16790,16790,0,45,45
2020-09-21 08:27:24.9874,172.8,77.2,45,44.68,36.1,20.12,66,5220,5220,0,45,45
2020-09-21 08:27:25.2400,172.8,77.2,45,44.68,36.1,20.12,1,736.8,22.3,23.5,45,45
2020-09-21 08:27:25.4916,172.8,77.2,45,44.68,36,20.13,2,736.2,23,24,45,45
2020-09-21 08:27:25.7389,172.8,77.2,45,44.68,36,20.13,65,16800,16800,0,45,45
2020-09-21 08:27:25.9863,172.8,77.2,45,44.68,36,20.13,51,3.76,3.75,0,45,45
2020-09-21 08:27:26.2336,172.8,77.2,45,44.68,36.1,20.13,63,50,50,0,45,45
2020-09-21 08:27:26.4809,172.8,77.2,45,44.68,36.1,20.13,67,26.4,26.3,0,45,45
2020-09-21 08:27:26.7283,172.8,77.2,45,44.68,36,20.13,52,3.77,3.74,0,45,45
2020-09-21 08:27:26.9757,172.8,77.3,45,44.73,36,20.13,6,16790,26.4,3.7,45,45
2020-09-21 08:27:27.2230,172.8,77.3,45,44.73,36,20.13,7,16790,26.3,3.8,45,45
2020-09-21 08:27:27.4704,172.8,77.3,45,44.73,36.1,20.12,1,736.8,22.3,23.5,45,45
2020-09-21 08:27:27.7177,172.8,77.3,45,44.73,36,20.13,2,736.2,23,24,45,45
2020-09-21 08:27:27.9649,172.8,77.3,45,44.73,36,20.12,61,739.5,732.3,0,45,45
2020-09-21 08:27:28.2121,172.8,77.3,45,44.73,36.1,20.12,62,425,425,0,45,45
2020-09-21 08:27:28.4593,172.8,77.3,45,44.73,36,20.13,64,26.1,26.4,0,45,45
2020-09-21 08:27:28.7070,172.8,77.3,45,44.73,36,20.13,3,736.8,22.3,23,45,45
2020-09-21 08:27:28.9557,172.8,77.3,45,44.73,36,20.12,4,736.2,23,23,45,45
2020-09-21 08:27:29.2045,172.8,77.3,45,44.73,36.1,20.12,65,16790,16790,0,45,45
2020-09-21 08:27:29.4532,172.8,77.3,45,44.73,36.1,20.14,66,5220,5220,0,45,45
2020-09-21 08:27:29.7020,172.8,77.3,45,44.73,36,20.12,1,736.8,22.3,23.5,45,45
2020-09-21 08:27:29.9492,172.8,77.3,45,44.73,36,20.13,2,736.4,23,24,45,45
2020-09-21 08:27:30.1965,172.8,77.3,45,44.73,36,20.13,65,16790,16790,0,45,45
2020-09-21 08:27:30.4438,172.8,77.3,45,44.73,36.1,20.12,51,3.76,3.75,0,45,45
2020-09-21 08:27:30.6910,172.8,77.3,45,44.73,36.1,20.13,63,50,50,0,45,45
2020-09-21 08:27:30.9384,172.8,77.3,45,44.73,36,20.13,67,26.4,26.3,0,45,45
2020-09-21 08:27:31.1858,172.8,77.3,45,44.73,36,20.12,52,3.76,3.74,0,45,45
2020-09-21 08:27:31.4332,172.8,77.3,45,44.73,36,20.12,6,16790,26.4,3.7,45,45
2020-09-21 08:27:31.6806,172.8,77.3,45,44.73,36.1,20.13,7,16800,26.3,3.8,45,45
2020-09-21 08:27:31.9327,172.8,77.3,45,44.73,36,20.12,1,736.8,22.3,23.5,45,45
2020-09-21 08:27:32.1852,172.8,77.3,45,44.73,36,20.12,2,736.4,23,24,45,45
2020-09-21 08:27:32.4377,172.8,77.3,45,44.73,36,20.12,61,739.6,732.2,0,45,45
2020-09-21 08:27:32.6901,172.8,77.3,45,44.73,36,20.13,62,425,425,0,45,45
2020-09-21 08:27:32.9425,172.8,77.3,45,44.73,36.1,20.13,64,26.1,26.4,0,45,45
2020-09-21 08:27:33.1949,172.8,77.3,45,44.73,36,20.12,3,736.8,22.3,23,45,45
2020-09-21 08:27:33.4473,172.8,77.3,45,44.73,36.1,20.13,4,736.4,23,23,45,45
2020-09-21 08:27:33.6996,172.8,77.3,45,44.73,36.1,20.13,65,16800,16800,0,45,45
2020-09-21 08:27:33.9521,172.8,77.4,45,44.79,36,20.12,66,5210,5210,0,45,45
2020-09-21 08:27:34.2045,172.8,77.4,45,44.79,36,20.13,1,736.8,22.3,23.5,45,45
2020-09-21 08:27:34.4570,172.8,77.4,45,44.79,36,20.13,2,736.4,23,24,45,45
2020-09-21 08:27:34.7095,172.8,77.4,45,44.79,36.1,20.13,65,16800,16800,0,45,45
2020-09-21 08:27:34.9620,172.8,77.4,45,44.79,36.1,20.12,51,3.76,3.75,0,45,45
2020-09-21 08:27:35.2145,172.8,77.4,45,44.79,36.1,20.13,63,50,50,0,45,45
2020-09-21 08:27:35.4670,172.8,77.4,45,44.79,35.9,20.12,67,26.4,26.3,0,45,45
2020-09-21 08:27:35.7195,172.8,77.4,45,44.79,36,20.13,52,3.76,3.74,0,45,45
2020-09-21 08:27:35.9721,172.8,77.4,45,44.79,36.1,20.13,6,16800,26.4,3.7,45,45
2020-09-21 08:27:36.2206,172.8,77.4,45,44.79,36.1,20.13,7,16800,26.3,3.8,45,45
2020-09-21 08:27:36.4679,172.8,77.4,45,44.79,36.1,20.12,1,736.8,22.3,23.5,45,45
2020-09-21 08:27:36.7152,172.8,77.4,45,44.79,36,20.13,2,736.2,23,24,45,45
2020-09-21 08:27:36.9625,172.8,77.4,45,44.79,36,20.13,61,739.6,732.3,0,45,45
2020-09-21 08:27:37.2140,172.8,77.4,45,44.79,36.1,20.13,62,425,425,0,45,45
2020-09-21 08:27:37.4664,172.8,77.4,45,44.79,36.1,20.14,64,26.1,26.4,0,45,45
2020-09-21 08:27:37.7189,172.8,77.4,45,44.79,36,20.13,3,736.9,22.3,23,45,45
2020-09-21 08:27:37.9713,172.8,77.4,45,44.79,36,20.13,4,736.2,23,23,45,45
2020-09-21 08:27:38.2197,172.8,77.4,45,44.79,36,20.13,65,16800,16800,0,45,45
2020-09-21 08:27:38.4667,172.8,77.4,45,44.79,36,20.13,66,5210,5210,0,45,45
2020-09-21 08:27:38.7138,172.8,77.4,45,44.79,36,20.13,1,736.9,22.3,23.5,45,45
2020-09-21 08:27:38.9608,172.8,77.4,45,44.79,36.1,20.13,2,736.2,23,24,45,45
2020-09-21 08:27:39.2099,172.8,77.4,45,44.79,36.1,20.12,65,16800,16800,0,45,45
2020-09-21 08:27:39.4624,172.8,77.4,45,44.79,36.1,20.12,51,3.76,3.75,0,45,45
2020-09-21 08:27:39.7148,172.8,77.4,45,44.79,36,20.13,63,50,50,0,45,45
2020-09-21 08:27:39.9673,172.8,77.4,45,44.79,35.9,20.12,67,26.4,26.3,0,45,45
2020-09-21 08:27:40.2198,172.8,77.4,45,44.79,36.1,20.12,52,3.76,3.74,0,45,45
2020-09-21 08:27:40.4673,172.8,77.4,45,44.79,36.1,20.13,6,16800,26.4,3.7,45,45
2020-09-21 08:27:40.7146,172.8,77.4,45,44.79,36.1,20.13,7,16800,26.3,3.8,45,45
2020-09-21 08:27:40.9619,172.8,77.4,45,44.79,36,20.13,1,736.9,22.3,23.5,45,45
2020-09-21 08:27:41.2092,172.8,77.4,45,44.79,36,20.02,2,736.2,23,24,45,45
2020-09-21 08:27:41.4615,172.8,77.4,45,44.79,36.1,20.13,61,739.6,732.3,0,45,45
2020-09-21 08:27:41.7139,172.8,77.4,45,44.79,36.1,20.11,62,425,425,0,45,45
2020-09-21 08:27:41.9663,172.8,77.4,45,44.79,36,20.13,64,26.1,26.4,0,45,45
2020-09-21 08:27:42.2187,172.8,77.4,45,44.79,36,20.12,3,736.9,22.3,23,45,45
2020-09-21 08:27:42.4682,172.8,77.4,45,44.79,36,20.13,4,736.2,23,23,45,45
2020-09-21 08:27:42.7154,172.8,77.4,45,44.79,36,20.12,65,16800,16800,0,45,45
2020-09-21 08:27:42.9626,172.8,77.4,45,44.79,36,20.13,66,5210,5210,0,45,45
2020-09-21 08:27:43.2097,172.8,77.4,45,44.79,36,20.12,1,736.9,22.3,23.5,45,45
2020-09-21 08:27:43.4602,172.8,77.4,45,44.79,36.1,20.13,2,736.2,23,24,45,45
2020-09-21 08:27:43.7127,172.8,77.5,45,44.85,36.1,20.13,65,16800,16800,0,45,45
2020-09-21 08:27:43.9653,172.8,77.5,45,44.85,36,20.13,51,3.77,3.75,0,45,45
2020-09-21 08:27:44.2178,172.8,77.5,45,44.85,35.9,20.13,63,50,50,0,45,45
2020-09-21 08:27:44.4674,172.8,77.5,45,44.85,36,20.13,67,26.4,26.3,0,45,45
2020-09-21 08:27:44.7148,172.8,77.5,45,44.85,36.1,20.13,52,3.77,3.74,0,45,45
2020-09-21 08:27:44.9621,172.8,77.5,45,44.85,36,20.12,6,16800,26.4,3.7,45,45
2020-09-21 08:27:45.2095,172.8,77.5,45,44.85,36,20.13,7,16800,26.3,3.8,45,45
2020-09-21 08:27:45.4569,172.8,77.5,45,44.85,36,20.11,1,737,22.4,23.5,45,45
2020-09-21 08:27:45.7042,172.8,77.5,45,44.85,36,20.13,2,736.5,23,24,45,45
2020-09-21 08:27:45.9516,172.8,77.5,45,44.85,36.1,20.12,61,739.6,732.4,0,45,45
2020-09-21 08:27:46.1989,172.8,77.5,45,44.85,36,20.12,62,425,425,0,45,45
2020-09-21 08:27:46.4472,172.8,77.5,45,44.85,36,20.13,64,26.1,26.4,0,45,45
2020-09-21 08:27:46.6997,172.8,77.5,45,44.85,36,20.13,3,737,22.4,23,45,45
2020-09-21 08:27:46.9522,172.8,77.5,45,44.85,36,20.13,4,736.5,23,23,45,45
2020-09-21 08:27:47.2047,172.8,77.5,45,44.85,36,20.13,65,16800,16800,0,45,45
2020-09-21 08:27:47.4572,172.8,77.5,45,44.85,36,20.13,66,5200,5210,0,45,45
2020-09-21 08:27:47.7056,172.8,77.5,45,44.85,36.1,20.13,1,737,22.4,23.5,45,45
2020-09-21 08:27:47.9528,172.8,77.5,45,44.85,36.1,20.13,2,736.5,23,24,45,45
2020-09-21 08:27:48.2001,172.8,77.5,45,44.85,36,20.13,65,16800,16800,0,45,45
2020-09-21 08:27:48.4473,172.8,77.5,45,44.85,36,20.13,51,3.77,3.75,0,45,45
2020-09-21 08:27:48.6988,172.8,77.5,45,44.85,36,20.12,63,50,50,0,45,45
2020-09-21 08:27:48.9513,172.8,77.6,45,44.91,36.1,20.13,67,26.4,26.3,0,45,45
2020-09-21 08:27:49.2038,172.8,77.6,45,44.91,36.1,20.13,52,3.77,3.74,0,45,45
2020-09-21 08:27:49.4563,172.8,77.6,45,44.91,36.1,20.12,6,16800,26.4,3.7,45,45
2020-09-21 08:27:49.7087,172.8,77.6,45,44.91,36,20.13,7,16800,26.3,3.8,45,45
2020-09-21 08:27:49.9611,172.8,77.6,45,44.91,36,20.13,1,737,22.4,23.5,45,45
2020-09-21 08:27:50.2135,172.8,77.6,45,44.91,36.1,20.13,2,736.5,23,24,45,45
2020-09-21 08:27:50.4659,172.8,77.6,45,44.91,36.1,20.13,61,739.8,732.5,0,45,45
2020-09-21 08:27:50.7183,172.8,77.6,45,44.91,36,20.13,62,425,425,0,45,45
2020-09-21 08:27:50.9692,172.8,77.6,45,44.91,36,20.12,64,26.1,26.4,0,45,45
2020-09-21 08:27:51.2201,172.8,77.6,45,44.91,36.1,20.13,3,737,22.3,23,45,45
2020-09-21 08:27:51.4709,172.8,77.6,45,44.91,36.1,20.13,4,736.5,23,23,45,45
2020-09-21 08:27:51.7218,172.8,77.6,45,44.91,36.1,20.12,65,16800,16800,0,45,45
2020-09-21 08:27:51.9743,172.8,77.6,45,44.91,36,20.13,66,5200,5210,0,45,45
2020-09-21 08:27:52.2268,172.8,77.6,45,44.91,36.1,20.13,1,737,22.3,23.5,45,45
2020-09-21 08:27:52.4794,172.8,77.6,45,44.91,36,20.12,2,736.5,23,24,45,45
2020-09-21 08:27:52.7319,172.8,77.6,45,44.91,36,20.12,65,16800,16800,0,45,45
2020-09-21 08:27:52.9845,172.8,77.6,45,44.91,36,20.14,51,3.77,3.75,0,45,45
2020-09-21 08:27:53.2370,172.8,77.6,45,44.91,36.1,20.14,63,50,50,0,45,45
2020-09-21 08:27:53.4896,172.8,77.6,45,44.91,36.1,20.12,67,26.4,26.3,0,45,45
2020-09-21 08:27:53.7421,172.8,77.6,45,44.91,36.1,20.13,52,3.77,3.74,0,45,45
2020-09-21 08:27:53.9923,172.8,77.6,45,44.91,36,20.13,6,16800,26.4,3.7,45,45
2020-09-21 08:27:54.2395,172.8,77.6,45,44.91,36,20.13,7,16800,26.3,3.8,45,45
2020-09-21 08:27:54.4868,172.8,77.6,45,44.91,36.1,20.12,1,737,22.3,23.5,45,45
2020-09-21 08:27:54.7341,172.8,77.6,45,44.91,36.1,20.13,2,736.5,23,24,45,45
2020-09-21 08:27:54.9823,172.8,77.6,45,44.91,36.1,20.13,61,739.8,732.6,0,45,45
2020-09-21 08:27:55.2348,172.8,77.6,45,44.91,36,20.12,62,425,425,0,45,45
2020-09-21 08:27:55.4873,172.8,77.6,45,44.91,36,20.13,64,26.1,26.4,0,45,45
2020-09-21 08:27:55.7398,172.8,77.6,45,44.91,36.1,20.12,3,737,22.3,23,45,45
2020-09-21 08:27:55.9917,172.8,77.6,45,44.91,36.1,20.12,4,736.5,23,23,45,45
2020-09-21 08:27:56.2389,172.8,77.6,45,44.91,36,20.13,65,16800,16800,0,45,45
2020-09-21 08:27:56.4861,172.8,77.6,45,44.91,36,20.13,66,5210,5210,0,45,45
2020-09-21 08:27:56.7333,172.8,77.6,45,44.91,36.1,20.12,1,737,22.3,23.5,45,45
2020-09-21 08:27:56.9814,172.8,77.6,45,44.91,36,20.12,2,736.5,23,24,45,45
2020-09-21 08:27:57.2339,172.8,77.6,45,44.91,36,20.13,65,16790,16790,0,45,45
2020-09-21 08:27:57.4864,172.8,77.6,45,44.91,36,20.12,51,3.77,3.75,0,45,45
2020-09-21 08:27:57.7389,172.8,77.6,45,44.91,36.1,20.12,63,50,50,0,45,45
2020-09-21 08:27:57.9908,172.8,77.6,45,44.91,36.1,20.13,67,26.4,26.3,0,45,45
2020-09-21 08:27:58.2381,172.8,77.6,45,44.91,36,20.12,52,3.77,3.74,0,45,45
2020-09-21 08:27:58.4853,172.8,77.6,45,44.91,36,20.12,6,16800,26.4,3.7,45,45
2020-09-21 08:27:58.7326,172.8,77.6,45,44.91,36,20.12,7,16790,26.3,3.8,45,45
2020-09-21 08:27:58.9807,172.8,77.6,45,44.91,36.1,20.12,1,736.9,22.3,23.5,45,45
2020-09-21 08:27:59.2332,172.8,77.6,45,44.91,36,20.13,2,736.5,23,24,45,45
2020-09-21 08:27:59.4857,172.8,77.6,45,44.91,36,20.13,61,739.9,732.6,0,45,45
2020-09-21 08:27:59.7382,172.8,77.6,45,44.91,35.9,20.13,62,425,425,0,45,45
2020-09-21 08:27:59.9907,172.8,77.6,45,44.91,36,20.13,64,26.1,26.4,0,45,45
2020-09-21 08:28:00.2392,172.8,77.6,45,44.91,36.1,20.13,3,736.9,22.3,23,45,45
2020-09-21 08:28:00.4864,172.8,77.6,45,44.91,36.1,20.13,4,736.5,23,23,45,45
2020-09-21 08:28:00.7336,172.8,77.6,45,44.91,36,20.13,65,16790,16790,0,45,45
2020-09-21 08:28:00.9809,172.8,77.6,45,44.91,36,20.14,66,5220,5210,0,45,45
2020-09-21 08:28:01.2283,172.8,77.6,45,44.91,36.1,20.13,1,736.9,22.3,23.5,45,45
2020-09-21 08:28:01.4756,172.8,77.6,45,44.91,36.1,20.13,2,736.5,23,24,45,45
2020-09-21 08:28:01.7230,172.8,77.6,45,44.91,36,20.13,65,16790,16790,0,45,45
2020-09-21 08:28:01.9704,172.8,77.6,45,44.91,36,20.13,51,3.77,3.75,0,45,45
2020-09-21 08:28:02.2178,172.8,77.6,45,44.91,36,20.13,63,50,50,0,45,45
2020-09-21 08:28:02.4651,172.8,77.6,45,44.91,36,20.13,67,26.4,26.3,0,45,45
2020-09-21 08:28:02.7125,172.8,77.6,45,44.91,36,20.12,52,3.77,3.74,0,45,45
2020-09-21 08:28:02.9598,172.8,77.6,45,44.91,36,20.12,6,16790,26.4,3.7,45,45
2020-09-21 08:28:03.2106,172.8,77.6,45,44.91,36.1,20.12,7,16790,26.3,3.8,45,45
2020-09-21 08:28:03.4631,172.8,77.6,45,44.91,36.1,20.13,1,736.9,22.3,23.5,45,45
2020-09-21 08:28:03.7155,172.8,77.6,45,44.91,36,20.13,2,736.5,23,24,45,45
2020-09-21 08:28:03.9680,172.8,77.6,45,44.91,36,20.13,61,739.8,732.6,0,45,45
2020-09-21 08:28:04.2204,172.8,77.6,45,44.91,36,20.12,62,425,425,0,45,45
2020-09-21 08:28:04.4729,172.8,77.6,45,44.91,36.1,20.12,64,26.1,26.4,0,45,45
2020-09-21 08:28:04.7253,172.8,77.6,45,44.91,36.1,20.12,3,736.9,22.3,23,45,45
2020-09-21 08:28:04.9778,172.8,77.6,45,44.91,36,20.13,4,736.5,23,23,45,45
2020-09-21 08:28:05.2302,172.8,77.6,45,44.91,36,20.13,65,16790,16790,0,45,45
2020-09-21 08:28:05.4777,172.8,77.6,45,44.91,36,20.12,66,5220,5220,0,45,45
2020-09-21 08:28:05.7251,172.8,77.6,45,44.91,36.1,20.12,1,737.1,22.3,23.5,45,45
2020-09-21 08:28:05.9725,172.8,77.6,45,44.91,36,20.14,2,736.6,22.7,24,45,45
2020-09-21 08:28:06.2199,172.8,77.6,45,44.91,36,20.13,65,16790,16790,0,45,45
2020-09-21 08:28:06.4672,172.8,77.6,45,44.91,36,20.12,51,3.77,3.75,0,45,45
2020-09-21 08:28:06.7145,172.8,77.6,45,44.91,36,20.13,63,50,50,0,45,45
2020-09-21 08:28:06.9618,172.8,77.6,45,44.91,36,20.13,67,26.4,26.3,0,45,45
2020-09-21 08:28:07.2091,172.8,77.6,45,44.91,36,20.13,52,3.77,3.74,0,45,45
2020-09-21 08:28:07.4592,172.8,77.6,45,44.91,36.1,20.13,6,16790,26.4,3.7,45,45
2020-09-21 08:28:07.7118,172.8,77.6,45,44.91,36.1,20.13,7,16800,26.3,3.8,45,45
2020-09-21 08:28:07.9643,172.8,77.6,45,44.91,36,20.12,1,737.1,22.3,23.5,45,45
2020-09-21 08:28:08.2168,172.8,77.6,45,44.91,36,20.13,2,736.6,22.7,24,45,45
2020-09-21 08:28:08.4667,172.8,77.6,45,44.91,36.1,20.11,61,739.9,732.6,0,45,45
2020-09-21 08:28:08.7139,172.8,77.6,45,44.91,36.1,20.12,62,425,425,0,45,45
2020-09-21 08:28:08.9611,172.8,77.6,45.5,44.91,36.1,20.12,64,26.1,26.4,0,45,45
2020-09-21 08:28:09.2082,172.8,77.6,45.5,44.91,36,20.13,3,737.1,22.3,23,45,45
2020-09-21 08:28:09.4576,172.8,77.6,45.5,44.91,36,20.12,4,736.6,22.7,23,45,45
2020-09-21 08:28:09.7102,172.8,77.8,45.5,45.02,36,20.12,65,16800,16790,0,45,45
2020-09-21 08:28:09.9627,172.8,77.8,45.5,45.02,36.1,20.12,66,5220,5220,0,45,45
2020-09-21 08:28:10.2152,172.8,77.8,45.5,45.02,36.1,20.13,1,737.1,22.3,23.5,45,45
2020-09-21 08:28:10.4678,172.8,77.8,45.5,45.02,36,20.13,2,736.6,22.7,24,45,45
2020-09-21 08:28:10.7203,172.8,77.8,45.5,45.02,36,20.12,65,16790,16790,0,45,45
2020-09-21 08:28:10.9728,172.8,77.8,45.5,45.02,36,20.13,51,3.77,3.75,0,45,45
2020-09-21 08:28:11.2254,172.8,77.8,45.5,45.02,36,20.14,63,50,50,0,45,45
2020-09-21 08:28:11.4779,172.8,77.8,45.5,45.02,36,20.13,67,26.4,26.3,0,45,45
2020-09-21 08:28:11.7304,172.8,77.8,45.5,45.02,36,20.13,52,3.77,3.74,0,45,45
2020-09-21 08:28:11.9830,172.8,77.8,45.5,45.02,36,20.13,6,16790,26.4,3.7,45,45
2020-09-21 08:28:12.2355,172.8,77.8,45.5,45.02,36,20.13,7,16780,26.3,3.8,45,45
2020-09-21 08:28:12.4880,172.8,77.8,45.5,45.02,36,20.12,1,737.1,22.3,23.5,45,45
2020-09-21 08:28:12.7366,172.8,77.8,45.5,45.02,35.9,20.13,2,736.6,22.7,24,45,45
2020-09-21 08:28:12.9840,172.8,77.8,45.5,45.02,36.1,20.14,61,739.9,732.6,0,45.5,45.5
2020-09-21 08:28:13.2313,172.8,77.8,45.5,45.02,36.1,20.13,62,425,425,0,45.5,45.5
2020-09-21 08:28:13.4787,172.8,77.8,45.5,45.02,36,20.13,64,26.1,26.4,0,45.5,45.5
2020-09-21 08:28:13.7300,172.8,77.8,45.5,45.02,35.9,20.12,3,737.1,22.3,23,45.5,45.5
2020-09-21 08:28:13.9826,172.8,77.8,45.5,45.02,35.9,20.13,4,736.7,23,23,45.5,45.5
2020-09-21 08:28:14.2351,172.8,77.8,45.5,45.02,36.1,20.13,65,16780,16780,0,45.5,45.5
2020-09-21 08:28:14.4876,172.8,77.8,45.5,45.02,36.1,20.13,66,5210,5210,0,45.5,45.5
2020-09-21 08:28:14.7369,172.8,77.8,45.5,45.02,36,20.13,1,737.1,22.3,23.5,45.5,45.5
2020-09-21 08:28:14.9841,172.8,77.8,45.5,45.02,35.9,20.13,2,736.7,23,24,45.5,45.5
2020-09-21 08:28:15.2314,172.8,77.8,45.5,45.02,36,20.13,65,16780,16780,0,45.5,45.5
2020-09-21 08:28:15.4786,172.8,77.8,45.5,45.02,36,20.13,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:15.7259,172.8,77.8,45.5,45.02,36.1,20.13,63,50,50,0,45.5,45.5
2020-09-21 08:28:15.9732,172.8,77.8,45.5,45.02,36,20.13,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:28:16.2205,172.8,77.8,45.5,45.02,36,20.13,52,3.77,3.74,0,45.5,45.5
2020-09-21 08:28:16.4679,172.8,77.8,45.5,45.02,36,20.13,6,16780,26.4,3.7,45.5,45.5
2020-09-21 08:28:16.7152,172.8,77.9,45.5,45.08,36,20.12,7,16780,26.3,3.8,45.5,45.5
2020-09-21 08:28:16.9675,172.8,77.9,45.5,45.08,36,20.12,1,737.1,22.3,23.5,45.5,45.5
2020-09-21 08:28:17.2200,172.8,77.9,45.5,45.08,36,20.13,2,736.7,23,24,45.5,45.5
2020-09-21 08:28:17.4725,172.8,77.9,45.5,45.08,36.1,20.13,61,739.9,732.6,0,45.5,45.5
2020-09-21 08:28:17.7250,172.8,77.9,45.5,45.08,36,20.12,62,425,425,0,45.5,45.5
2020-09-21 08:28:17.9736,172.8,77.9,45.5,45.08,36,20.12,64,26.1,26.4,0,45.5,45.5
2020-09-21 08:28:18.2219,172.8,77.9,45.5,45.08,35.9,20.13,3,737.1,22.3,23,45.5,45.5
2020-09-21 08:28:18.4702,172.8,77.9,45.5,45.08,36,20.13,4,736.7,23,23,45.5,45.5
2020-09-21 08:28:18.7184,172.8,77.9,45.5,45.08,36.1,20.13,65,16780,16780,0,45.5,45.5
2020-09-21 08:28:18.9691,172.8,77.9,45.5,45.08,36,20.13,66,5210,5210,0,45.5,45.5
2020-09-21 08:28:19.2216,172.8,77.9,45.5,45.08,35.9,20.12,1,737.1,22.3,23.5,45.5,45.5
2020-09-21 08:28:19.4741,172.8,77.9,45.5,45.08,36,20.12,2,736.7,23,24,45.5,45.5
2020-09-21 08:28:19.7266,172.8,77.9,45.5,45.08,36,20.12,65,16780,16780,0,45.5,45.5
2020-09-21 08:28:19.9773,172.8,77.9,45.5,45.08,36.1,20.12,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:20.2266,172.8,77.9,45.5,45.08,36,20.13,63,50,50,0,45.5,45.5
2020-09-21 08:28:20.4759,172.8,77.9,45.5,45.08,36,20.13,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:28:20.7251,172.8,77.9,45.5,45.08,36,20.12,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:20.9733,172.8,77.9,45.5,45.08,36,20.13,6,16790,26.4,3.7,45.5,45.5
2020-09-21 08:28:21.2207,172.8,77.9,45.5,45.08,36,20.12,7,16790,26.3,3.8,45.5,45.5
2020-09-21 08:28:21.4680,172.8,77.9,45.5,45.08,36,20.13,1,737.2,22.3,23.5,45.5,45.5
2020-09-21 08:28:21.7154,172.8,77.9,45.5,45.08,36,20.14,2,736.9,22.7,24,45.5,45.5
2020-09-21 08:28:21.9638,172.8,77.9,45.5,45.08,36,20.13,61,740,732.7,0,45.5,45.5
2020-09-21 08:28:22.2129,172.8,77.9,45.5,45.08,36,20.12,62,425,425,0,45.5,45.5
2020-09-21 08:28:22.4621,172.8,77.9,45.5,45.08,36,20.13,64,26.1,26.4,0,45.5,45.5
2020-09-21 08:28:22.7112,172.8,77.9,45.5,45.08,36,20.12,3,737.2,22.3,23,45.5,45.5
2020-09-21 08:28:22.9610,172.8,77.9,45.5,45.08,36.1,20.12,4,736.9,22.7,23,45.5,45.5
2020-09-21 08:28:23.2135,172.8,77.9,45.5,45.08,36.1,20.12,65,16790,16790,0,45.5,45.5
2020-09-21 08:28:23.4660,172.8,77.9,45.5,45.08,36,20.13,66,5210,5210,0,45.5,45.5
2020-09-21 08:28:23.7186,172.8,77.9,45.5,45.08,35.9,20.13,1,737.2,22.3,23.5,45.5,45.5
2020-09-21 08:28:23.9702,172.8,77.9,45.5,45.08,36,20.13,2,736.9,22.7,24,45.5,45.5
2020-09-21 08:28:24.2175,172.8,77.9,45.5,45.08,36.1,20.12,65,16790,16790,0,45.5,45.5
2020-09-21 08:28:24.4649,172.8,77.9,45.5,45.08,36.1,20.1,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:24.7122,172.8,77.9,45.5,45.08,35.9,20.12,63,50,50,0,45.5,45.5
2020-09-21 08:28:24.9596,172.8,77.9,45.5,45.08,36,20.12,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:28:25.2109,172.8,77.9,45.5,45.08,36,20.13,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:25.4635,172.8,77.9,45.5,45.08,36.1,20.14,6,16790,26.4,3.7,45.5,45.5
2020-09-21 08:28:25.7160,172.8,77.9,45.5,45.08,36.1,20.12,7,16790,26.3,3.8,45.5,45.5
2020-09-21 08:28:25.9685,172.8,77.9,45.5,45.08,36,20.12,1,737.2,22.3,23.5,45.5,45.5
2020-09-21 08:28:26.2211,172.8,77.9,45.5,45.08,36,20.13,2,736.9,22.7,24,45.5,45.5
2020-09-21 08:28:26.4736,172.8,77.9,45.5,45.08,36,20.13,61,740.1,732.8,0,45.5,45.5
2020-09-21 08:28:26.7261,172.8,77.9,45.5,45.08,36,20.13,62,425,425,0,45.5,45.5
2020-09-21 08:28:26.9786,172.8,78,45.5,45.14,36,20.12,64,26.1,26.4,0,45.5,45.5
2020-09-21 08:28:27.2272,172.8,78,45.5,45.14,36.1,20.13,3,737.2,22.3,23,45.5,45.5
2020-09-21 08:28:27.4746,172.8,78,45.5,45.14,36.1,20.13,4,736.9,22.7,23,45.5,45.5
2020-09-21 08:28:27.7220,172.8,78,45.5,45.14,36,20.13,65,16790,16790,0,45.5,45.5
2020-09-21 08:28:27.9694,172.8,78,45.5,45.14,36,20.13,66,5210,5210,0,45.5,45.5
2020-09-21 08:28:28.2188,172.8,78,45.5,45.14,36,20.12,1,737.3,22.3,23.5,45.5,45.5
2020-09-21 08:28:28.4713,172.8,78,45.5,45.14,36.1,20.12,2,736.8,22.7,24,45.5,45.5
2020-09-21 08:28:28.7239,172.8,78,45.5,45.14,36.1,20.11,65,16790,16790,0,45.5,45.5
2020-09-21 08:28:28.9764,172.8,78,45.5,45.14,36,20.13,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:29.2290,172.8,78,45.5,45.14,35.9,20.13,63,50,50,0,45.5,45.5
2020-09-21 08:28:29.4815,172.8,78,45.5,45.14,36,20.13,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:28:29.7340,172.8,78,45.5,45.14,36.1,20.12,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:29.9865,172.8,78,45.5,45.14,36.1,20.12,6,16790,26.4,3.7,45.5,45.5
2020-09-21 08:28:30.2390,172.8,78,45.5,45.14,36,20.13,7,16790,26.3,3.8,45.5,45.5
2020-09-21 08:28:30.4906,172.8,78,45.5,45.14,36,20.13,1,737.3,22.3,23.5,45.5,45.5
2020-09-21 08:28:30.7380,172.8,78,45.5,45.14,36,20.12,2,736.8,22.7,24,45.5,45.5
2020-09-21 08:28:30.9853,172.8,78,45.5,45.14,36,20.12,61,740.1,732.9,0,45.5,45.5
2020-09-21 08:28:31.2326,172.8,78,45.5,45.14,36,20.12,62,425,425,0,45.5,45.5
2020-09-21 08:28:31.4800,172.8,78,45.5,45.14,36,20.13,64,26,26.4,0,45.5,45.5
2020-09-21 08:28:31.7272,172.8,78,45.5,45.14,36,20.12,3,737.3,22.3,23,45.5,45.5
2020-09-21 08:28:31.9745,172.8,78,45.5,45.14,36,20.12,4,736.8,22.7,23,45.5,45.5
2020-09-21 08:28:32.2218,172.8,78,45.5,45.14,36,20.12,65,16790,16790,0,45.5,45.5
2020-09-21 08:28:32.4691,172.8,78,45.5,45.14,35.9,20.13,66,5210,5210,0,45.5,45.5
2020-09-21 08:28:32.7164,172.8,78,45.5,45.14,36.1,20.13,1,737.3,22.3,23.5,45.5,45.5
2020-09-21 08:28:32.9638,172.8,78,45.5,45.14,36.1,20.13,2,736.8,22.7,24,45.5,45.5
2020-09-21 08:28:33.2111,172.8,78,45.5,45.14,36,20.13,65,16790,16790,0,45.5,45.5
2020-09-21 08:28:33.4589,172.8,78,45.5,45.14,35.9,20.13,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:33.7114,172.8,78,45.5,45.14,36,20.12,63,50,50,0,45.5,45.5
2020-09-21 08:28:33.9639,172.8,78,45.5,45.14,36,20.13,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:28:34.2164,172.8,78,45.5,45.14,36.1,20.12,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:34.4689,172.8,78,45.5,45.14,36,20.13,6,16790,26.4,3.7,45.5,45.5
2020-09-21 08:28:34.7214,172.8,78,45.5,45.14,36,20.13,7,16790,26.3,3.8,45.5,45.5
2020-09-21 08:28:34.9739,172.8,78,45.5,45.14,36,20.12,1,737.4,22.3,23.5,45.5,45.5
2020-09-21 08:28:35.2263,172.8,78,45.5,45.14,36,20.13,2,736.9,23,24,45.5,45.5
2020-09-21 08:28:35.4788,172.8,78,45.5,45.14,36.1,20.12,61,740.1,732.8,0,45.5,45.5
2020-09-21 08:28:35.7300,172.8,78,45.5,45.14,36,20.12,62,425,425,0,45.5,45.5
2020-09-21 08:28:35.9792,172.8,78,45.5,45.14,36,20.13,64,26.1,26.4,0,45.5,45.5
2020-09-21 08:28:36.2284,172.8,78,45.5,45.14,36,20.12,3,737.4,22.3,23,45.5,45.5
2020-09-21 08:28:36.4775,172.8,78,45.5,45.14,36,20.12,4,736.9,23,23,45.5,45.5
2020-09-21 08:28:36.7267,172.8,78,45.5,45.14,36,20.13,65,16790,16790,0,45.5,45.5
2020-09-21 08:28:36.9792,172.8,78,45.5,45.14,36,20.12,66,5210,5210,0,45.5,45.5
2020-09-21 08:28:37.2317,172.8,78,45.5,45.14,36.1,20.12,1,737.4,22.3,23.5,45.5,45.5
2020-09-21 08:28:37.4843,172.8,78,45.5,45.14,36.1,20.13,2,736.9,23,24,45.5,45.5
2020-09-21 08:28:37.7369,172.8,78,45.5,45.14,36,20.13,65,16790,16790,0,45.5,45.5
2020-09-21 08:28:37.9887,172.8,78,45.5,45.14,35.9,20.13,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:38.2405,172.8,78,45.5,45.14,36,20.12,63,50,50,0,45.5,45.5
2020-09-21 08:28:38.4922,172.8,78,45.5,45.14,36.1,20.14,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:28:38.7440,172.8,78,45.5,45.14,36.1,20.13,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:38.9914,172.8,78,45.5,45.14,36,20.12,6,16820,26.4,3.7,45.5,45.5
2020-09-21 08:28:39.2387,172.8,78,45.5,45.14,36,20.13,7,16790,26.3,3.8,45.5,45.5
2020-09-21 08:28:39.4859,172.8,78,45.5,45.14,36.1,20.12,1,737.4,22.3,23.5,45.5,45.5
2020-09-21 08:28:39.7332,172.8,78,45.5,45.14,36.1,20.12,2,736.9,23,24,45.5,45.5
2020-09-21 08:28:39.9857,172.8,78,45.5,45.14,36,20.13,61,740.2,732.9,0,45.5,45.5
2020-09-21 08:28:40.2382,172.8,78,45.5,45.14,36,20.13,62,425,425,0,45.5,45.5
2020-09-21 08:28:40.4907,172.8,78,45.5,45.14,36,20.12,64,26.1,26.4,0,45.5,45.5
2020-09-21 08:28:40.7432,172.8,78,45.5,45.14,36,20.12,3,737.4,22.3,23,45.5,45.5
2020-09-21 08:28:40.9929,172.8,78,45.5,45.14,36,20.13,4,736.9,23,23,45.5,45.5
2020-09-21 08:28:41.2403,172.8,78,45.5,45.14,36,20.12,65,16830,16740,0,45.5,45.5
2020-09-21 08:28:41.4878,172.8,78,45.5,45.14,36.1,20.12,66,5210,5210,0,45.5,45.5
2020-09-21 08:28:41.7352,172.8,78,45.5,45.14,36.1,20.12,1,737.4,22.3,23.5,45.5,45.5
2020-09-21 08:28:41.9827,172.8,78,45.5,45.14,36,20.13,2,736.9,22.7,24,45.5,45.5
2020-09-21 08:28:42.2340,172.8,78,45.5,45.14,36,20.12,65,16840,16740,0,45.5,45.5
2020-09-21 08:28:42.4865,172.8,78,45.5,45.14,36,20.13,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:42.7390,172.8,78,45.5,45.14,36.1,20.12,63,50,50,0,45.5,45.5
2020-09-21 08:28:42.9916,172.8,78,45.5,45.14,36.1,20.12,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:28:43.2441,172.8,78,45.5,45.14,36,20.13,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:43.4967,172.8,78,45.5,45.14,36,20.13,6,16790,26.4,3.7,45.5,45.5
2020-09-21 08:28:43.7492,172.8,78,45.5,45.14,36.1,20.13,7,16790,26.3,3.8,45.5,45.5
2020-09-21 08:28:44.0018,172.8,78,45.5,45.14,36.1,20.12,1,737.5,22.3,23.5,45.5,45.5
2020-09-21 08:28:44.2544,172.8,78,45.5,45.14,36.1,20.14,2,736.9,22.7,24,45.5,45.5
2020-09-21 08:28:44.5035,172.8,78,45.5,45.14,36,20.12,61,740.1,733,0,45.5,45.5
2020-09-21 08:28:44.7526,172.8,78,45.5,45.14,36,20.12,62,425,425,0,45.5,45.5
2020-09-21 08:28:45.0017,172.8,78,45.5,45.14,36,20.13,64,26.1,26.3,0,45.5,45.5
2020-09-21 08:28:45.2507,172.8,78,45.5,45.14,36.1,20.13,3,737.5,22.3,23,45.5,45.5
2020-09-21 08:28:45.4980,172.8,78,45.5,45.14,36,20.12,4,736.9,22.7,23,45.5,45.5
2020-09-21 08:28:45.7453,172.8,78,45.5,45.14,36,20.13,65,16790,16790,0,45.5,45.5
2020-09-21 08:28:45.9926,172.8,78,45.5,45.14,36,20.13,66,5210,5210,0,45.5,45.5
2020-09-21 08:28:46.2399,172.8,78,45.5,45.14,36.1,20.13,1,737.5,22.3,23.5,45.5,45.5
2020-09-21 08:28:46.4872,172.8,78,45.5,45.14,36,20.13,2,736.9,22.7,24,45.5,45.5
2020-09-21 08:28:46.7344,172.8,78,45.5,45.14,36,20.13,65,16840,16740,0,45.5,45.5
2020-09-21 08:28:46.9817,172.8,78,45.5,45.14,36.1,20.13,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:47.2290,172.8,78,45.5,45.14,36.1,20.12,63,50,50,0,45.5,45.5
2020-09-21 08:28:47.4807,172.8,78,45.5,45.14,36,20.12,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:28:47.7328,172.8,78,45.5,45.14,36,20.13,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:47.9848,172.8,78,45.5,45.14,36,20.14,6,16820,26.4,3.7,45.5,45.5
2020-09-21 08:28:48.2369,172.8,78,45.5,45.14,36.1,20.13,7,16740,26.3,3.8,45.5,45.5
2020-09-21 08:28:48.4878,172.8,78,45.5,45.14,36.1,20.13,1,737.5,22.3,23.5,45.5,45.5
2020-09-21 08:28:48.7385,172.8,78,45.5,45.14,36,20.12,2,736.9,22.7,24,45.5,45.5
2020-09-21 08:28:48.9893,172.8,78,45.5,45.14,35.9,20.13,61,740.3,733,0,45.5,45.5
2020-09-21 08:28:49.2400,172.8,78,45.5,45.14,36,20.12,62,425,425,0,45.5,45.5
2020-09-21 08:28:49.4911,172.8,78,45.5,45.14,36.1,20.12,64,26.1,26.3,0,45.5,45.5
2020-09-21 08:28:49.7436,172.8,78,45.5,45.14,36.1,20.13,3,737.5,22.3,23,45.5,45.5
2020-09-21 08:28:49.9961,172.8,78,45.5,45.14,36,20.13,4,736.8,23,23,45.5,45.5
2020-09-21 08:28:50.2486,172.8,78,45.5,45.14,36,20.12,65,16840,16750,0,45.5,45.5
2020-09-21 08:28:50.5012,172.8,78,45.5,45.14,36,20.13,66,5210,5200,0,45.5,45.5
2020-09-21 08:28:50.7537,172.8,78,45.5,45.14,36,20.12,1,737.5,22.3,23.5,45.5,45.5
2020-09-21 08:28:51.0062,172.8,78,45.5,45.14,36,20.13,2,736.8,23,24,45.5,45.5
2020-09-21 08:28:51.2587,172.8,78,45.5,45.14,36,20.12,65,16840,16740,0,45.5,45.5
2020-09-21 08:28:51.5103,172.8,78,45.5,45.14,36.1,20.12,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:51.7577,172.8,78,45.5,45.14,36,20.13,63,50,50,0,45.5,45.5
2020-09-21 08:28:52.0051,172.8,78,45.5,45.14,36,20.12,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:28:52.2525,172.8,78,45.5,45.14,36,20.12,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:52.4999,172.8,78,45.5,45.14,36.1,20.13,6,16840,26.4,3.7,45.5,45.5
2020-09-21 08:28:52.7473,172.8,78,45.5,45.14,36.1,20.13,7,16750,26.3,3.8,45.5,45.5
2020-09-21 08:28:52.9947,172.8,78.1,45.5,45.2,36.1,20.12,1,737.5,22.3,23.5,45.5,45.5
2020-09-21 08:28:53.2421,172.8,78.1,45.5,45.2,35.9,20.13,2,736.8,23,24,45.5,45.5
2020-09-21 08:28:53.4895,172.8,78.1,45.5,45.2,36,20.14,61,740.3,732.9,0,45.5,45.5
2020-09-21 08:28:53.7369,172.8,78.1,45.5,45.2,36.1,20.13,62,425,425,0,45.5,45.5
2020-09-21 08:28:53.9843,172.8,78.1,45.5,45.2,36.1,20.13,64,26.1,26.3,0,45.5,45.5
2020-09-21 08:28:54.2317,172.8,78.1,45.5,45.2,36,20.13,3,737.5,22.3,23,45.5,45.5
2020-09-21 08:28:54.4791,172.8,78.1,45.5,45.2,36,20.13,4,736.8,23,23,45.5,45.5
2020-09-21 08:28:54.7300,172.8,78.1,45.5,45.2,36,20.19,65,16840,16750,0,45.5,45.5
2020-09-21 08:28:54.9825,172.8,78.1,45.5,45.2,36.1,20.13,66,5210,5210,0,45.5,45.5
2020-09-21 08:28:55.2351,172.8,78.1,45.5,45.2,36,20.12,1,737.5,22.3,23.5,45.5,45.5
2020-09-21 08:28:55.4876,172.8,78.1,45.5,45.2,36,20.12,2,736.8,23,24,45.5,45.5
2020-09-21 08:28:55.7377,172.8,78.1,45.5,45.2,36,20.13,65,16840,16750,0,45.5,45.5
2020-09-21 08:28:55.9865,172.8,78.1,45.5,45.2,36.1,20.13,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:56.2353,172.8,78.1,45.5,45.2,36,20.12,63,50,50,0,45.5,45.5
2020-09-21 08:28:56.4842,172.8,78.1,45.5,45.2,36,20.13,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:28:56.7324,172.8,78.1,45.5,45.2,36.1,20.12,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:28:56.9798,172.8,78.1,45.5,45.2,36.1,20.13,6,16840,26.4,3.7,45.5,45.5
2020-09-21 08:28:57.2272,172.8,78.1,45.5,45.2,36.1,20.13,7,16750,26.3,3.8,45.5,45.5
2020-09-21 08:28:57.4746,172.8,78.1,45.5,45.2,35.9,20.13,1,737.6,22.4,23.5,45.5,45.5
2020-09-21 08:28:57.7219,172.8,78.1,45.5,45.2,36,20.13,2,737.1,22.7,24,45.5,45.5
2020-09-21 08:28:57.9743,172.8,78.1,45.5,45.2,36.1,20.13,61,740.3,733,0,45.5,45.5
2020-09-21 08:28:58.2268,172.8,78.1,45.5,45.2,36.2,20.13,62,425,425,0,45.5,45.5
2020-09-21 08:28:58.4794,172.8,78.1,45.5,45.2,36.1,20.13,64,26.1,26.3,0,45.5,45.5
2020-09-21 08:28:58.7319,172.8,78.1,45.5,45.2,36,20.13,3,737.6,22.4,23,45.5,45.5
2020-09-21 08:28:58.9844,172.8,78.1,45.5,45.2,36,20.12,4,737.1,22.7,23,45.5,45.5
2020-09-21 08:28:59.2370,172.8,78.1,45.5,45.2,36.1,20.12,65,16840,16750,0,45.5,45.5
2020-09-21 08:28:59.4896,172.8,78.1,45.5,45.2,36.1,20.13,66,5210,5210,0,45.5,45.5
2020-09-21 08:28:59.7421,172.8,78.1,45.5,45.2,36,20.12,1,737.6,22.4,23.5,45.5,45.5
2020-09-21 08:28:59.9918,172.8,78.2,45.5,45.25,36,20.12,2,737.1,22.7,24,45.5,45.5
2020-09-21 08:29:00.2394,172.8,78.2,45.5,45.25,36,20.12,65,16840,16750,0,45.5,45.5
2020-09-21 08:29:00.4870,172.8,78.2,45.5,45.25,36,20.13,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:00.7346,172.8,78.2,45.5,45.25,36,20.13,63,50,50,0,45.5,45.5
2020-09-21 08:29:00.9853,172.8,78.2,45.5,45.25,36,20.12,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:29:01.2378,172.8,78.2,45.5,45.25,36.1,20.13,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:01.4904,172.8,78.2,45.5,45.25,36,20.12,6,16800,26.4,3.7,45.5,45.5
2020-09-21 08:29:01.7429,172.8,78.2,45.5,45.25,36,20.12,7,16800,26.3,3.8,45.5,45.5
2020-09-21 08:29:01.9926,172.8,78.2,45.5,45.25,35.9,20.12,1,737.6,22.4,23.5,45.5,45.5
2020-09-21 08:29:02.2402,172.8,78.2,45.5,45.25,36.1,20.13,2,737.1,22.7,24,45.5,45.5
2020-09-21 08:29:02.4879,172.8,78.2,45.5,45.25,36.1,20.14,61,740.2,733,0,45.5,45.5
2020-09-21 08:29:02.7355,172.8,78.2,45.5,45.25,36.1,20.13,62,425,425,0,45.5,45.5
2020-09-21 08:29:02.9831,172.8,78.2,45.5,45.25,36,20.12,64,26.2,26.4,0,45.5,45.5
2020-09-21 08:29:03.2304,172.8,78.2,45.5,45.25,36,20.13,3,737.6,22.4,23,45.5,45.5
2020-09-21 08:29:03.4777,172.8,78.2,45.5,45.25,36.1,20.12,4,737.1,22.7,23,45.5,45.5
2020-09-21 08:29:03.7250,172.8,78.3,45.5,45.31,36.1,20.12,65,16790,16790,0,45.5,45.5
2020-09-21 08:29:03.9731,172.8,78.3,45.5,45.31,36,20.12,66,5200,5210,0,45.5,45.5
2020-09-21 08:29:04.2256,172.8,78.3,45.5,45.31,36,20.13,1,737.4,22.3,23.5,45.5,45.5
2020-09-21 08:29:04.4781,172.8,78.3,45.5,45.31,36,20.13,2,737.1,22.7,24,45.5,45.5
2020-09-21 08:29:04.7306,172.8,78.3,45.5,45.31,36,20.13,65,16840,16740,0,45.5,45.5
2020-09-21 08:29:04.9831,172.8,78.3,45.5,45.31,36,20.13,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:05.2357,172.8,78.3,45.5,45.31,36,20.13,63,50,50,0,45.5,45.5
2020-09-21 08:29:05.4882,172.8,78.3,45.5,45.31,36.1,20.12,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:29:05.7407,172.8,78.4,45.5,45.37,36.1,20.13,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:05.9932,172.8,78.4,45.5,45.37,36,20.13,6,16840,26.4,3.7,45.5,45.5
2020-09-21 08:29:06.2417,172.8,78.4,45.5,45.37,35.9,20.13,7,16740,26.3,3.8,45.5,45.5
2020-09-21 08:29:06.4892,172.8,78.4,45.5,45.37,36,20.13,1,737.4,22.3,23.5,45.5,45.5
2020-09-21 08:29:06.7366,172.8,78.4,45.5,45.37,36.1,20.13,2,737.1,22.7,24,45.5,45.5
2020-09-21 08:29:06.9840,172.8,78.4,45.5,45.37,36.1,20.13,61,740.4,733.2,0,45.5,45.5
2020-09-21 08:29:07.2320,172.8,78.4,45.5,45.37,36,20.12,62,425,425,0,45.5,45.5
2020-09-21 08:29:07.4808,172.8,78.4,45.5,45.37,35.9,20.12,64,26.1,26.3,0,45.5,45.5
2020-09-21 08:29:07.7296,172.8,78.4,45.5,45.37,36,20.13,3,737.4,22.3,23,45.5,45.5
2020-09-21 08:29:07.9784,172.8,78.4,45.5,45.37,36.1,20.12,4,737.1,22.7,23,45.5,45.5
2020-09-21 08:29:08.2272,172.8,78.4,45.5,45.37,36.1,20.13,65,16840,16750,0,45.5,45.5
2020-09-21 08:29:08.4797,172.8,78.4,45.5,45.37,36,20.13,66,5210,5210,0,45.5,45.5
2020-09-21 08:29:08.7322,172.8,78.4,45.5,45.37,36,20.13,1,737.4,22.3,23.5,45.5,45.5
2020-09-21 08:29:08.9848,172.8,78.4,45.5,45.37,36,20.12,2,737.1,22.7,24,45.5,45.5
2020-09-21 08:29:09.2373,172.8,78.4,45.5,45.37,36.1,20.13,65,16840,16750,0,45.5,45.5
2020-09-21 08:29:09.4899,172.8,78.4,45.5,45.37,36,20.12,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:09.7424,172.8,78.4,45.5,45.37,36,20.13,63,50,50,0,45.5,45.5
2020-09-21 08:29:09.9949,172.8,78.4,45.5,45.37,36,20.13,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:29:10.2474,172.8,78.4,45.5,45.37,36,20.13,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:10.4949,172.8,78.4,45.5,45.37,36,20.13,6,16840,26.4,3.7,45.5,45.5
2020-09-21 08:29:10.7424,172.8,78.4,45.5,45.37,36,20.12,7,16750,26.3,3.8,45.5,45.5
2020-09-21 08:29:10.9898,172.8,78.4,45.5,45.37,36.1,20.13,1,737.4,22.3,23.5,45.5,45.5
2020-09-21 08:29:11.2372,172.8,78.4,45.5,45.37,36.1,20.13,2,737.2,22.7,24,45.5,45.5
2020-09-21 08:29:11.4887,172.8,78.4,45.5,45.37,36.1,20.13,61,740.5,733.2,0,45.5,45.5
2020-09-21 08:29:11.7413,172.8,78.4,45.5,45.37,35.9,20.12,62,425,425,0,45.5,45.5
2020-09-21 08:29:11.9938,172.8,78.4,45.5,45.37,36,20.12,64,26.2,26.4,0,45.5,45.5
2020-09-21 08:29:12.2463,172.8,78.4,45.5,45.37,36.1,20.13,3,737.6,22.4,23,45.5,45.5
2020-09-21 08:29:12.4989,172.8,78.4,45.5,45.37,36.2,20.13,4,737.2,22.7,23,45.5,45.5
2020-09-21 08:29:12.7514,172.8,78.4,45.5,45.37,36,20.13,65,16840,16750,0,45.5,45.5
2020-09-21 08:29:13.0040,172.8,78.4,45.5,45.37,36,20.13,66,5210,5210,0,45.5,45.5
2020-09-21 08:29:13.2566,172.8,78.4,45.5,45.37,36,20.12,1,737.6,22.4,23.5,45.5,45.5
2020-09-21 08:29:13.5091,172.8,78.4,45.5,45.37,36.1,20.13,2,737.2,22.7,24,45.5,45.5
2020-09-21 08:29:13.7576,172.8,78.4,45.5,45.37,36.1,20.12,65,16840,16750,0,45.5,45.5
2020-09-21 08:29:14.0050,172.8,78.4,45.5,45.37,36,20.12,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:14.2524,172.8,78.4,45.5,45.37,36,20.14,63,50,50,0,45.5,45.5
2020-09-21 08:29:14.4998,172.8,78.4,45.5,45.37,36,20.12,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:29:14.7471,172.8,78.4,45.5,45.37,36.1,20.12,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:14.9945,172.8,78.4,45.5,45.37,36,20.12,6,16840,26.4,3.7,45.5,45.5
2020-09-21 08:29:15.2419,172.8,78.4,45.5,45.37,36.1,20.12,7,16740,26.3,3.8,45.5,45.5
2020-09-21 08:29:15.4893,172.8,78.4,45.5,45.37,36.1,20.12,1,737.6,22.4,23.5,45.5,45.5
2020-09-21 08:29:15.7366,172.8,78.4,45.5,45.37,36,20.13,2,737.2,22.7,24,45.5,45.5
2020-09-21 08:29:15.9869,172.8,78.4,45.5,45.37,36,20.12,61,740.7,733.2,0,45.5,45.5
2020-09-21 08:29:16.2372,172.8,78.4,45.5,45.37,36,20.12,62,425,425,0,45.5,45.5
2020-09-21 08:29:16.4875,172.8,78.4,45.5,45.37,36.1,20.13,64,26.2,26.3,0,45.5,45.5
2020-09-21 08:29:16.7378,172.8,78.4,45.5,45.37,36.1,20.12,3,737.6,22.4,23,45.5,45.5
2020-09-21 08:29:16.9853,172.8,78.4,45.5,45.37,36.1,20.12,4,737.2,22.7,23,45.5,45.5
2020-09-21 08:29:17.2326,172.8,78.4,45.5,45.37,36,20.13,65,16840,16750,0,45.5,45.5
2020-09-21 08:29:17.4799,172.8,78.4,45.5,45.37,36,20.12,66,5210,5210,0,45.5,45.5
2020-09-21 08:29:17.7272,172.8,78.4,45.5,45.37,36.1,20.13,1,737.6,22.4,23.5,45.5,45.5
2020-09-21 08:29:17.9745,172.8,78.4,45.5,45.37,36.1,20.13,2,737.2,22.7,24,45.5,45.5
2020-09-21 08:29:18.2217,172.8,78.4,45.5,45.37,36,20.13,65,16840,16740,0,45.5,45.5
2020-09-21 08:29:18.4690,172.8,78.4,45.5,45.37,36,20.12,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:18.7162,172.8,78.4,45.5,45.37,36.1,20.12,63,50,50,0,45.5,45.5
2020-09-21 08:29:18.9682,172.8,78.4,45.5,45.37,36.1,20.12,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:29:19.2206,172.8,78.4,45.5,45.37,36.1,20.12,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:19.4731,172.8,78.4,45.5,45.37,36,20.13,6,16840,26.4,3.8,45.5,45.5
2020-09-21 08:29:19.7255,172.8,78.4,45.5,45.37,36,20.11,7,16750,26.3,3.8,45.5,45.5
2020-09-21 08:29:19.9736,172.8,78.4,45.5,45.37,36,20.12,1,737.7,22.3,23.5,45.5,45.5
2020-09-21 08:29:20.2210,172.8,78.4,45.5,45.37,36,20.12,2,737.1,22.7,24,45.5,45.5
2020-09-21 08:29:20.4683,172.8,78.4,45.5,45.37,36,20.13,61,740.6,733.3,0,45.5,45.5
2020-09-21 08:29:20.7157,172.8,78.4,45.5,45.37,36,20.14,62,425,425,0,45.5,45.5
2020-09-21 08:29:20.9640,172.8,78.4,45.5,45.37,36.1,20.12,64,26.1,26.3,0,45.5,45.5
2020-09-21 08:29:21.2165,172.8,78.4,45.5,45.37,36,20.1,3,737.7,22.3,23,45.5,45.5
2020-09-21 08:29:21.4691,172.8,78.4,45.5,45.37,36,20.12,4,737.1,22.7,23,45.5,45.5
2020-09-21 08:29:21.7216,172.8,78.4,45.5,45.37,35.9,20.13,65,16840,16750,0,45.5,45.5
2020-09-21 08:29:21.9741,172.8,78.4,45.5,45.37,36,20.13,66,5200,5210,0,45.5,45.5
2020-09-21 08:29:22.2261,172.8,78.4,45.5,45.37,36.1,20.13,1,737.7,22.3,23.5,45.5,45.5
2020-09-21 08:29:22.4782,172.8,78.4,45.5,45.37,36.1,20.12,2,737.1,22.7,24,45.5,45.5
2020-09-21 08:29:22.7302,172.8,78.4,45.5,45.37,36,20.12,65,16850,16750,0,45.5,45.5
2020-09-21 08:29:22.9814,172.8,78.4,45.5,45.37,36,20.13,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:23.2288,172.8,78.4,45.5,45.37,36,20.13,63,50,50,0,45.5,45.5
2020-09-21 08:29:23.4761,172.8,78.4,45.5,45.37,36.1,20.13,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:29:23.7234,172.8,78.4,45.5,45.37,36.1,20.13,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:23.9717,172.8,78.4,45.5,45.37,36,20.12,6,16840,26.4,3.8,45.5,45.5
2020-09-21 08:29:24.2242,172.8,78.4,45.5,45.37,36,20.12,7,16750,26.3,3.8,45.5,45.5
2020-09-21 08:29:24.4768,172.8,78.4,45.5,45.37,36,20.11,1,737.7,22.3,23.5,45.5,45.5
2020-09-21 08:29:24.7293,172.8,78.4,45.5,45.37,36.1,20.12,2,737.1,22.7,24,45.5,45.5
2020-09-21 08:29:24.9818,172.8,78.4,45.5,45.37,36,20.13,61,740.5,733.2,0,45.5,45.5
2020-09-21 08:29:25.2303,172.8,78.4,45.5,45.37,36.1,20.13,62,425,425,0,45.5,45.5
2020-09-21 08:29:25.4776,172.8,78.4,45.5,45.37,36.1,20.12,64,26.2,26.4,0,45.5,45.5
2020-09-21 08:29:25.7250,172.8,78.4,45.5,45.37,36,20.12,3,737.8,22.4,23,45.5,45.5
2020-09-21 08:29:25.9723,172.8,78.4,45.5,45.37,36,20.13,4,737.2,22.7,23,45.5,45.5
2020-09-21 08:29:26.2239,172.8,78.4,45.5,45.37,36.1,20.13,65,16840,16740,0,45.5,45.5
2020-09-21 08:29:26.4764,172.8,78.4,45.5,45.37,36.1,20.13,66,5210,5210,0,45.5,45.5
2020-09-21 08:29:26.7289,172.8,78.4,45.5,45.37,36,20.12,1,737.8,22.4,23.5,45.5,45.5
2020-09-21 08:29:26.9814,172.8,78.4,45.5,45.37,36,20.12,2,737.2,22.7,24,45.5,45.5
2020-09-21 08:29:27.2325,172.8,78.4,45.5,45.37,36,20.13,65,16840,16740,0,45.5,45.5
2020-09-21 08:29:27.4815,172.8,78.4,45.5,45.37,36,20.13,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:27.7305,172.8,78.4,45.5,45.37,36.1,20.13,63,50,50,0,45.5,45.5
2020-09-21 08:29:27.9795,172.8,78.4,45.5,45.37,36,20.13,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:29:28.2298,172.8,78.4,45.5,45.37,36,20.11,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:28.4824,172.8,78.4,45.5,45.37,36,20.12,6,16840,26.4,3.8,45.5,45.5
2020-09-21 08:29:28.7349,172.8,78.4,45.5,45.37,36.1,20.13,7,16750,26.3,3.8,45.5,45.5
2020-09-21 08:29:28.9874,172.8,78.4,45.5,45.37,36.1,20.13,1,737.8,22.4,23.5,45.5,45.5
2020-09-21 08:29:29.2400,172.8,78.4,45.5,45.37,36,20.13,2,737.2,22.7,24,45.5,45.5
2020-09-21 08:29:29.4895,172.8,78.4,45.5,45.37,36,20.12,61,740.6,733.3,0,45.5,45.5
2020-09-21 08:29:29.7370,172.8,78.4,45.5,45.37,36,20.13,62,425,425,0,45.5,45.5
2020-09-21 08:29:29.9844,172.8,78.4,45.5,45.37,36,20.13,64,26.1,26.4,0,45.5,45.5
2020-09-21 08:29:30.2319,172.8,78.4,45.5,45.37,36,20.12,3,737.8,22.4,23,45.5,45.5
2020-09-21 08:29:30.4823,172.8,78.4,45.5,45.37,36.1,20.13,4,737.2,22.7,23,45.5,45.5
2020-09-21 08:29:30.7345,172.8,78.4,45.5,45.37,36.1,20.13,65,16820,16770,0,45.5,45.5
2020-09-21 08:29:30.9867,172.8,78.4,45.5,45.37,36.1,20.12,66,5230,5220,0,45.5,45.5
2020-09-21 08:29:31.2389,172.8,78.4,45.5,45.37,36,20.13,1,737.8,22.4,23.5,45.5,45.5
2020-09-21 08:29:31.4883,172.8,78.4,45.5,45.37,36,20.12,2,737.2,22.7,24,45.5,45.5
2020-09-21 08:29:31.7357,172.8,78.4,45.5,45.37,36,20.13,65,16840,16740,0,45.5,45.5
2020-09-21 08:29:31.9831,172.8,78.4,45.5,45.37,36.1,20.12,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:32.2305,172.8,78.4,45.5,45.37,36.1,20.12,63,50,50,0,45.5,45.5
2020-09-21 08:29:32.4789,172.8,78.4,45.5,45.37,36,20.13,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:29:32.7289,172.8,78.4,45.5,45.37,36,20.13,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:32.9788,172.8,78.4,45.5,45.37,36,20.12,6,16840,26.4,3.8,45.5,45.5
2020-09-21 08:29:33.2288,172.8,78.4,45.5,45.37,36.1,20.13,7,16740,26.3,3.8,45.5,45.5
2020-09-21 08:29:33.4778,172.8,78.4,45.5,45.37,36.1,20.13,1,737.8,22.4,23.5,45.5,45.5
2020-09-21 08:29:33.7250,172.8,78.4,45.5,45.37,36,20.13,2,737.4,22.7,24,45.5,45.5
2020-09-21 08:29:33.9722,172.8,78.4,45.5,45.37,36,20.13,61,740.8,733.3,0,45.5,45.5
2020-09-21 08:29:34.2195,172.8,78.4,45.5,45.37,36,20.13,62,425,425,0,45.5,45.5
2020-09-21 08:29:34.4667,172.8,78.4,45.5,45.37,36.1,20.13,64,26.1,26.3,0,45.5,45.5
2020-09-21 08:29:34.7140,172.8,78.4,45.5,45.37,36,20.13,3,737.8,22.4,23,45.5,45.5
2020-09-21 08:29:34.9612,172.8,78.4,45.5,45.37,36.1,20.12,4,737.4,22.7,23,45.5,45.5
2020-09-21 08:29:35.2085,172.8,78.4,45.5,45.37,36.1,20.12,65,16850,16750,0,45.5,45.5
2020-09-21 08:29:35.4558,172.8,78.4,45.5,45.37,36.1,20.13,66,5230,5230,0,45.5,45.5
2020-09-21 08:29:35.7071,172.8,78.4,45.5,45.37,36,20.12,1,737.8,22.4,23.5,45.5,45.5
2020-09-21 08:29:35.9595,172.8,78.5,45.75,45.43,36,20.13,2,737.4,22.7,24,45.5,45.5
2020-09-21 08:29:36.2119,172.8,78.5,45.75,45.43,36.1,20.13,65,16800,16790,0,45.5,45.5
2020-09-21 08:29:36.4643,172.8,78.5,45.75,45.43,36.1,20.13,51,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:36.7168,172.8,78.5,45.75,45.43,36,20.12,63,50,50,0,45.5,45.5
2020-09-21 08:29:36.9693,172.8,78.5,45.75,45.43,35.9,20.13,67,26.4,26.3,0,45.5,45.5
2020-09-21 08:29:37.2219,172.8,78.5,45.75,45.43,36,20.13,52,3.77,3.75,0,45.5,45.5
2020-09-21 08:29:37.4744,172.8,78.5,45.75,45.43,36.1,20.13,6,16840,26.4,3.8,45.5,45.5
2020-09-21 08:29:37.7246,172.8,78.5,45.75,45.43,36.1,20.12,7,16760,26.3,3.8,45.5,45.5
2020-09-21 08:29:37.9719,172.8,78.5,45.75,45.43,36,20.13,1,737.8,22.4,23.5,45.5,45.5
2020-09-21 08:29:38.2192,172.8,78.5,45.75,45.43,36,20.12,2,737.4,22.7,24,45.5,45.5
2020-09-21 08:29:38.4665,172.8,78.5,45.75,45.43,36,20.14,61,740.9,733.4,0,45.5,45.5
2020-09-21 08:29:38.7162,172.8,78.5,45.75,45.43,36.1,20.12,62,425,425,0,45.5,45.5
2020-09-21 08:29:38.9686,172.8,78.5,45.75,45.43,36,20.15,64,26.1,26.4,0,45.5,45.5
2020-09-21 08:29:39.2210,172.8,78.5,45.75,45.43,36,20.13,3,737.8,22.4,23,45.5,45.5
2020-09-21 08:29:39.4735,172.8,78.5,45.75,45.43,36,20.13,4,737.4,22.7,23,45.5,45.5
2020-09-21 08:29:39.7259,172.8,78.5,45.75,45.43,36,20.12,65,16800,16780,0,45.5,45.5
2020-09-21 08:29:39.9784,172.8,78.5,45.75,45.43,36,20.13,66,5230,5230,0,45.5,45.5
2020-09-21 08:29:40.2310,172.8,78.5,45.75,45.43,36,20.12,1,738,22.3,23.5,45.5,46
2020-09-21 08:29:40.4835,172.8,78.5,45.75,45.43,36,20.13,2,737.5,22.7,24,45.5,46
2020-09-21 08:29:40.7361,172.8,78.5,45.75,45.43,36.1,20.13,65,16800,16780,0,45.5,46
2020-09-21 08:29:40.9886,172.8,78.5,45.75,45.43,36,20.12,51,3.77,3.75,0,45.5,46
2020-09-21 08:29:41.2411,172.8,78.5,45.75,45.43,35.9,20.12,63,50,50,0,45.5,46
2020-09-21 08:29:41.4936,172.8,78.5,45.75,45.43,36,20.13,67,26.4,26.3,0,45.5,46
2020-09-21 08:29:41.7458,172.8,78.5,45.75,45.43,36.1,20.12,52,3.77,3.75,0,45.5,46
2020-09-21 08:29:41.9931,172.8,78.5,46,45.43,36.1,20.12,6,16800,26.4,3.8,45.5,46
2020-09-21 08:29:42.2405,172.8,78.5,46,45.43,36,20.12,7,16770,26.3,3.8,45.5,46
2020-09-21 08:29:42.4878,172.8,78.5,46,45.43,35.9,20.12,1,738,22.3,23.5,45.5,46
2020-09-21 08:29:42.7352,172.8,78.5,46,45.43,36,20.13,2,737.5,22.7,24,45.5,46
2020-09-21 08:29:42.9876,172.8,78.6,46,45.49,36,20.36,61,740.8,733.3,0,45.5,46
2020-09-21 08:29:43.2401,172.8,78.6,46,45.49,36.1,20.13,62,425,425,0,45.5,46
2020-09-21 08:29:43.4926,172.8,78.6,46,45.49,36,20.12,64,26.1,26.3,0,45.5,46
2020-09-21 08:29:43.7451,172.8,78.6,46,45.49,36,20.13,3,738,22.3,23,45.5,46
2020-09-21 08:29:43.9945,172.8,78.8,46,45.6,36,20.12,4,737.5,22.7,23,45.5,46
2020-09-21 08:29:44.2418,172.8,78.8,46,45.6,36,20.12,65,16840,16720,0,45.5,46
2020-09-21 08:29:44.4891,172.8,78.8,46,45.6,36,20.12,66,5230,5230,0,45.5,46
2020-09-21 08:29:44.7364,172.8,78.8,46,45.6,36,20.12,1,738,22.3,23.5,45.5,46
2020-09-21 08:29:44.9868,172.8,78.8,46,45.6,36,20.14,2,737.5,22.7,24,45.5,46
2020-09-21 08:29:45.2393,172.8,78.8,46,45.6,36,20.13,65,16790,16770,0,45.5,46
2020-09-21 08:29:45.4918,172.8,78.8,46,45.6,36,20.12,51,3.77,3.75,0,45.5,46
2020-09-21 08:29:45.7443,172.8,78.8,46,45.6,35.9,20.13,63,50,50,0,45.5,46
2020-09-21 08:29:45.9968,172.8,78.8,46,45.6,36,20.11,67,26.4,26.3,0,45.5,46
2020-09-21 08:29:46.2493,172.8,78.8,46,45.6,36.1,20.13,52,3.77,3.75,0,45.5,46
2020-09-21 08:29:46.5019,172.8,78.8,46,45.6,36.1,20.13,6,16790,26.4,3.8,45.5,46
2020-09-21 08:29:46.7544,172.8,78.8,46,45.6,35.9,20.13,7,16780,26.3,3.8,45.5,46
2020-09-21 08:29:47.0070,172.8,78.8,46,45.6,36,20.13,1,738,22.3,23.5,45.5,46
2020-09-21 08:29:47.2558,172.8,78.8,46,45.6,36,20.12,2,737.5,22.7,24,45.5,46
2020-09-21 08:29:47.5036,172.8,78.8,46,45.6,36.1,20.13,61,740.8,733.5,0,46,46
2020-09-21 08:29:47.7515,172.8,78.8,46,45.6,36.1,20.13,62,425,425,0,46,46
2020-09-21 08:29:47.9993,172.8,78.8,46,45.6,36,20.12,64,26.1,26.3,0,46,46
2020-09-21 08:29:48.2510,172.8,78.8,46,45.6,36,20.13,3,737.9,22.3,23,46,46
2020-09-21 08:29:48.5034,172.8,78.8,46,45.6,36,20.12,4,737.5,22.7,23,46,46
2020-09-21 08:29:48.7559,172.8,78.8,46,45.6,36,20.13,65,16840,16730,0,46,46
2020-09-21 08:29:49.0083,172.8,78.8,46,45.6,36,20.13,66,5230,5230,0,46,46
2020-09-21 08:29:49.2592,172.8,78.8,46,45.6,36,20.12,1,737.9,22.3,23.5,46,46
2020-09-21 08:29:49.5096,172.8,78.8,46,45.6,36,20.13,2,737.5,22.7,24,46,46
2020-09-21 08:29:49.7601,172.8,78.8,46,45.6,36,20.07,65,16790,16780,0,46,46
2020-09-21 08:29:50.0105,172.8,78.8,46,45.6,36,20.14,51,3.77,3.75,0,46,46
2020-09-21 08:29:50.2588,172.8,78.8,46,45.6,36.1,20.13,63,50,50,0,46,46
2020-09-21 08:29:50.5065,172.8,78.8,46,45.6,36.1,20.13,67,26.4,26.3,0,46,46
2020-09-21 08:29:50.7542,172.8,78.8,46,45.6,36.1,20.12,52,3.77,3.75,0,46,46
2020-09-21 08:29:51.0019,172.8,78.8,46,45.6,36,20.12,6,16790,26.4,3.8,46,46
2020-09-21 08:29:51.2494,172.8,78.8,46,45.6,35.9,20.13,7,16780,26.3,3.8,46,46
2020-09-21 08:29:51.4967,172.8,78.8,46,45.6,36.1,20.13,1,737.9,22.3,23.5,46,46
2020-09-21 08:29:51.7441,172.8,78.8,46,45.6,36.1,20.13,2,737.5,22.7,24,46,46
2020-09-21 08:29:51.9914,172.8,78.8,46,45.6,36.1,20.12,61,740.7,733.5,0,46,46
2020-09-21 08:29:52.2406,172.8,78.8,46,45.6,36,20.13,62,425,425,0,46,46
