Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:29:52.4931,172.8,78.8,46,45.6,35.9,20.13,64,26,26.3,0,46,46
2020-09-21 08:29:52.7456,172.8,78.8,46,45.6,36,20.12,3,737.9,22.3,23,46,46
2020-09-21 08:29:52.9982,172.8,78.8,46,45.6,36.1,20.13,4,737.5,22.7,23,46,46
2020-09-21 08:29:53.2490,172.8,78.8,46,45.6,36.1,20.13,65,16790,16780,0,46,46
2020-09-21 08:29:53.4964,172.8,78.8,46,45.6,36,20.13,66,5220,5230,0,46,46
2020-09-21 08:29:53.7437,172.8,78.8,46,45.6,36,20.12,1,737.9,22.3,23.5,46,46
2020-09-21 08:29:53.9911,172.8,78.8,46,45.6,36,20.13,2,737.5,22.7,24,46,46
2020-09-21 08:29:54.2384,172.8,78.8,46,45.6,36,20.14,65,16790,16780,0,46,46
2020-09-21 08:29:54.4858,172.8,78.8,46,45.6,36,20.13,51,3.77,3.75,0,46,46
2020-09-21 08:29:54.7331,172.8,78.8,46,45.6,36,20.13,63,50,50,0,46,46
2020-09-21 08:29:54.9804,172.8,78.8,46,45.6,36,20.12,67,26.4,26.3,0,46,46
2020-09-21 08:29:55.2278,172.8,78.8,46,45.6,36,20.13,52,3.77,3.75,0,46,46
2020-09-21 08:29:55.4751,172.8,78.8,46,45.6,35.9,20.13,6,16790,26.4,3.8,46,46
2020-09-21 08:29:55.7224,172.8,78.8,46,45.6,36,20.13,7,16780,26.3,3.8,46,46
2020-09-21 08:29:55.9697,172.8,78.8,46,45.6,36.1,20.13,1,738.1,22.3,23.5,46,46
2020-09-21 08:29:56.2170,172.8,78.8,46,45.6,36.1,20.1,2,737.6,22.7,24,46,46
2020-09-21 08:29:56.4653,172.8,78.8,46,45.6,36,20.13,61,740.9,733.5,0,46,46
2020-09-21 08:29:56.7179,172.8,78.8,46,45.6,35.9,20.13,62,425,425,0,46,46
2020-09-21 08:29:56.9704,172.8,78.8,46,45.6,36,20.12,64,26,26.4,0,46,46
2020-09-21 08:29:57.2230,172.8,78.8,46,45.6,36.1,20.12,3,738.1,22.3,23,46,46
2020-09-21 08:29:57.4751,172.8,78.8,46,45.6,36.1,20.13,4,737.6,22.7,23,46,46
2020-09-21 08:29:57.7251,172.8,78.8,46,45.6,36,20.13,65,16790,16790,0,46,46
2020-09-21 08:29:57.9751,172.8,78.8,46,45.6,36,20.12,66,5220,5220,0,46,46
2020-09-21 08:29:58.2252,172.8,78.8,46,45.6,36,20.13,1,738.1,22.3,23.5,46,46
2020-09-21 08:29:58.4752,172.8,78.8,46,45.6,36.1,20.12,2,737.6,22.7,24,46,46
2020-09-21 08:29:58.7272,172.8,78.8,46,45.6,36,20.13,65,16790,16780,0,46,46
2020-09-21 08:29:58.9797,172.8,78.8,46,45.6,36,20.13,51,3.77,3.75,0,46,46
2020-09-21 08:29:59.2322,172.8,78.8,46,45.6,36,20.12,63,50,50,0,46,46
2020-09-21 08:29:59.4847,172.8,78.8,46,45.6,36.1,20.12,67,26.4,26.3,0,46,46
2020-09-21 08:29:59.7372,172.8,78.8,46,45.6,36,20.12,52,3.77,3.75,0,46,46
2020-09-21 08:29:59.9897,172.8,78.8,46,45.6,36,20.12,6,16790,26.4,3.8,46,46
2020-09-21 08:30:00.2422,172.8,78.8,46,45.6,36.1,20.12,7,16790,26.3,3.8,46,46
2020-09-21 08:30:00.4947,172.8,78.8,46,45.6,36.1,20.14,1,738.1,22.3,23.5,46,46
2020-09-21 08:30:00.7466,172.8,78.8,46,45.6,36.1,20.12,2,737.6,22.7,24,46,46
2020-09-21 08:30:00.9976,172.8,78.8,46,45.6,35.9,20.12,61,741,733.6,0,46,46
2020-09-21 08:30:01.2486,172.8,78.8,46,45.6,36,20.12,62,425,425,0,46,46
2020-09-21 08:30:01.4996,172.8,78.8,46,45.6,36.1,20.13,64,26,26.3,0,46,46
2020-09-21 08:30:01.7492,172.8,78.8,46,45.6,36.1,20.13,3,738.1,22.3,23,46,46
2020-09-21 08:30:01.9966,172.8,78.8,46,45.6,35.9,20.13,4,737.7,22.7,23,46,46
2020-09-21 08:30:02.2441,172.8,78.8,46,45.6,36,20.13,65,16800,16790,0,46,46
2020-09-21 08:30:02.4915,172.8,78.8,46,45.6,36,20.13,66,5210,5210,0,46,46
2020-09-21 08:30:02.7389,172.8,78.8,46,45.6,36.1,20.13,1,738,22.3,23.5,46,46
2020-09-21 08:30:02.9893,172.8,78.8,46,45.6,36.1,20.13,2,737.7,22.7,24,46,46
2020-09-21 08:30:03.2397,172.8,78.8,46,45.6,36,20.13,65,16790,16790,0,46,46
2020-09-21 08:30:03.4900,172.8,78.8,46,45.6,36,20.12,51,3.77,3.75,0,46,46
2020-09-21 08:30:03.7404,172.8,78.8,46,45.6,36,20.13,63,50,50,0,46,46
2020-09-21 08:30:03.9928,172.8,78.8,46,45.6,36,20.12,67,26.4,26.3,0,46,46
2020-09-21 08:30:04.2453,172.8,78.8,46,45.6,36,20.11,52,3.78,3.75,0,46,46
2020-09-21 08:30:04.4979,172.8,78.8,46,45.6,36.1,20.13,6,16800,26.4,3.8,46,46
2020-09-21 08:30:04.7504,172.8,78.8,46,45.6,36.1,20.12,7,16790,26.3,3.8,46,46
2020-09-21 08:30:04.9987,172.8,78.8,46,45.6,36,20.12,1,738,22.3,23.5,46,46
2020-09-21 08:30:05.2460,172.8,78.8,46,45.6,36,20.13,2,737.7,22.7,24,46,46
2020-09-21 08:30:05.4934,172.8,78.8,46,45.6,36,20.13,61,740.9,733.6,0,46,46
2020-09-21 08:30:05.7407,172.8,78.8,46,45.6,36.1,20.12,62,425,425,0,46,46
2020-09-21 08:30:05.9880,172.8,78.8,46,45.6,36.1,20.13,64,26.1,26.4,0,46,46
2020-09-21 08:30:06.2354,172.8,78.8,46,45.6,36,20.13,3,738,22.3,23,46,46
2020-09-21 08:30:06.4827,172.8,78.8,46,45.6,35.9,20.13,4,737.7,22.7,23,46,46
2020-09-21 08:30:06.7300,172.8,78.8,46,45.6,36,20.13,65,16790,16790,0,46,46
2020-09-21 08:30:06.9786,172.8,78.8,46,45.6,36.1,20.13,66,5220,5220,0,46,46
2020-09-21 08:30:07.2282,172.8,78.8,46,45.6,36.1,20.13,1,738,22.3,23.5,46,46
2020-09-21 08:30:07.4777,172.8,78.8,46,45.6,36,20.13,2,737.7,22.7,24,46,46
2020-09-21 08:30:07.7272,172.8,78.8,46,45.6,36,20.12,65,16790,16790,0,46,46
2020-09-21 08:30:07.9773,172.8,78.8,46,45.6,36,20.13,51,3.77,3.75,0,46,46
2020-09-21 08:30:08.2298,172.8,78.8,46,45.6,36.1,20.12,63,50,50,0,46,46
2020-09-21 08:30:08.4824,172.8,78.8,46,45.6,36.1,20.14,67,26.4,26.3,0,46,46
2020-09-21 08:30:08.7349,172.8,78.8,46,45.6,36,20.13,52,3.78,3.75,0,46,46
2020-09-21 08:30:08.9865,172.8,78.8,46,45.6,36,20.13,6,16790,26.4,3.8,46,46
2020-09-21 08:30:09.2338,172.8,78.8,46,45.6,36,20.12,7,16790,26.3,3.8,46,46
2020-09-21 08:30:09.4811,172.8,78.8,46,45.6,36,20.12,1,738.2,22.3,23.5,46,46
2020-09-21 08:30:09.7283,172.8,78.8,46,45.6,36,20.12,2,737.7,22.7,24,46,46
2020-09-21 08:30:09.9756,172.8,78.8,46,45.6,36,20.12,61,741,733.7,0,46,46
2020-09-21 08:30:10.2229,172.8,78.8,46,45.6,36.1,20.13,62,425,425,0,46,46
2020-09-21 08:30:10.4702,172.8,78.8,46,45.6,36,20.12,64,26,26.4,0,46,46
2020-09-21 08:30:10.7175,172.8,78.8,46,45.6,36,20.12,3,738.2,22.3,23,46,46
2020-09-21 08:30:10.9649,172.8,78.8,46,45.6,36,20.13,4,737.7,22.7,23,46,46
2020-09-21 08:30:11.2142,172.8,78.8,46,45.6,36.1,20.13,65,16800,16790,0,46,46
2020-09-21 08:30:11.4666,172.8,78.8,46,45.6,36.1,20.03,66,5210,5210,0,46,46
2020-09-21 08:30:11.7190,172.8,78.8,46,45.6,36,20.13,1,738.2,22.3,23.5,46,46
2020-09-21 08:30:11.9714,172.8,78.8,46,45.6,36,20.13,2,737.7,22.7,24,46,46
2020-09-21 08:30:12.2239,172.8,78.8,46,45.6,36,20.13,65,16800,16800,0,46,46
2020-09-21 08:30:12.4764,172.8,78.8,46,45.6,36.1,20.13,51,3.77,3.75,0,46,46
2020-09-21 08:30:12.7290,172.8,78.8,46,45.6,36.1,20.12,63,50,50,0,46,46
2020-09-21 08:30:12.9815,172.8,78.8,46,45.6,36,20.12,67,26.4,26.3,0,46,46
2020-09-21 08:30:13.2341,172.8,78.8,46,45.6,36,20.13,52,3.77,3.75,0,46,46
2020-09-21 08:30:13.4813,172.8,78.8,46,45.6,36,20.13,6,16790,26.4,3.8,46,46
2020-09-21 08:30:13.7285,172.8,78.8,46,45.6,36,20.13,7,16790,26.3,3.8,46,46
2020-09-21 08:30:13.9757,172.8,78.8,46,45.6,36,20.13,1,738.2,22.3,23.5,46,46
2020-09-21 08:30:14.2229,172.8,78.8,46,45.6,36.1,20.13,2,737.7,22.7,24,46,46
2020-09-21 08:30:14.4755,172.8,78.8,46,45.6,36.1,20.12,61,741,733.6,0,46,46
2020-09-21 08:30:14.7280,172.8,78.8,46,45.6,36.1,20.13,62,425,425,0,46,46
2020-09-21 08:30:14.9805,172.8,78.8,46,45.6,36,20.13,64,26,26.4,0,46,46
2020-09-21 08:30:15.2330,172.8,78.8,46,45.6,35.9,20.13,3,738.2,22.3,23,46,46
2020-09-21 08:30:15.4806,172.8,78.8,46,45.6,36.1,20.13,4,737.7,22.7,23,46,46
2020-09-21 08:30:15.7279,172.8,78.8,46,45.6,36.1,20.13,65,16800,16800,0,46,46
2020-09-21 08:30:15.9753,172.8,78.8,46,45.6,36,20.09,66,5210,5210,0,46,46
2020-09-21 08:30:16.2226,172.8,78.8,46,45.6,35.9,20.13,1,738.2,22.3,23.5,46,46
2020-09-21 08:30:16.4700,172.8,78.8,46,45.6,36,20.12,2,737.7,22.7,24,46,46
2020-09-21 08:30:16.7175,172.8,78.8,46,45.6,36,20.12,65,16800,16800,0,46,46
2020-09-21 08:30:16.9649,172.8,78.8,46,45.6,36.1,20.13,51,3.77,3.75,0,46,46
2020-09-21 08:30:17.2123,172.8,78.8,46,45.6,36,20.12,63,50,50,0,46,46
2020-09-21 08:30:17.4627,172.8,78.8,46,45.6,36,20.13,67,26.4,26.3,0,46,46
2020-09-21 08:30:17.7153,172.8,78.8,46,45.6,36,20.12,52,3.78,3.75,0,46,46
2020-09-21 08:30:17.9678,172.8,78.8,46,45.6,36,20.12,6,16800,26.4,3.8,46,46
2020-09-21 08:30:18.2203,172.8,78.8,46,45.6,36.1,20.12,7,16800,26.3,3.8,46,46
2020-09-21 08:30:18.4721,172.8,78.8,46,45.6,36,20.13,1,738.3,22.3,24,46,46
2020-09-21 08:30:18.7209,172.8,78.8,46,45.6,36,20.13,2,737.7,22.7,24,46,46
2020-09-21 08:30:18.9696,172.8,78.8,46,45.6,36,20.13,61,741.2,733.7,0,46,46
2020-09-21 08:30:19.2184,172.8,78.8,46,45.6,36.1,20.13,62,425,425,0,46,46
2020-09-21 08:30:19.4671,172.8,78.8,46,45.6,36,20.13,64,26.1,26.4,0,46,46
2020-09-21 08:30:19.7188,172.8,78.9,46,45.66,36.1,20.12,3,738.3,22.3,23,46,46
2020-09-21 08:30:19.9713,172.8,78.9,46,45.66,36.1,20.13,4,737.7,22.7,23,46,46
2020-09-21 08:30:20.2237,172.8,78.9,46,45.66,36.1,20.14,65,16800,16790,0,46,46
2020-09-21 08:30:20.4761,172.8,78.9,46,45.66,36,20.13,66,5220,5220,0,46,46
2020-09-21 08:30:20.7245,172.8,78.9,46,45.66,36,20.13,1,738.3,22.3,24,46,46
2020-09-21 08:30:20.9717,172.8,78.9,46,45.66,36.1,20.13,2,737.7,22.7,24,46,46
2020-09-21 08:30:21.2190,172.8,78.9,46,45.66,36.1,20.13,65,16800,16800,0,46,46
2020-09-21 08:30:21.4662,172.8,78.9,46,45.66,36.1,20.12,51,3.77,3.75,0,46,46
2020-09-21 08:30:21.7135,172.8,78.9,46,45.66,36,20.12,63,50,50,0,46,46
2020-09-21 08:30:21.9608,172.8,78.9,46,45.66,36,20.13,67,26.4,26.3,0,46,46
2020-09-21 08:30:22.2082,172.8,78.9,46,45.66,36.1,20.12,52,3.78,3.75,0,46,46
2020-09-21 08:30:22.4555,172.8,78.9,46,45.66,36.1,20.12,6,16800,26.4,3.8,46,46
2020-09-21 08:30:22.7028,172.8,78.9,46,45.66,36.1,20.13,7,16790,26.3,3.8,46,46
2020-09-21 08:30:22.9553,172.8,79,46,45.72,36,20.12,1,738.3,22.3,24,46,46
2020-09-21 08:30:23.2079,172.8,79,46,45.72,36,20.13,2,737.7,22.7,24,46,46
2020-09-21 08:30:23.4604,172.8,79,46,45.72,36,20.21,61,741.1,733.7,0,46,46
2020-09-21 08:30:23.7129,172.8,79.1,46,45.78,36,20.13,62,425,425,0,46,46
2020-09-21 08:30:23.9605,172.8,79.1,46,45.78,36,20.13,64,26.1,26.4,0,46,46
2020-09-21 08:30:24.2079,172.8,79.1,46,45.78,36.1,20.13,3,738.4,22.3,23,46,46
2020-09-21 08:30:24.4552,172.8,79.1,46,45.78,36.1,20.11,4,737.7,22.7,23,46,46
2020-09-21 08:30:24.7025,172.8,79.1,46,45.78,36,20.13,65,16800,16800,0,46,46
2020-09-21 08:30:24.9530,172.8,79.1,46,45.78,36,20.13,66,5210,5210,0,46,46
2020-09-21 08:30:25.2054,172.8,79.1,46,45.78,35.9,20.13,1,738.4,22.3,23.5,46,46
2020-09-21 08:30:25.4579,172.8,79.1,46,45.78,36.1,20.13,2,737.7,22.7,24,46,46
2020-09-21 08:30:25.7103,172.8,79.2,46,45.83,36.1,20.13,65,16800,16800,0,46,46
2020-09-21 08:30:25.9627,172.8,79.2,46,45.83,36,20.13,51,3.77,3.75,0,46,46
2020-09-21 08:30:26.2152,172.8,79.2,46,45.83,35.9,20.12,63,50,50,0,46,46
2020-09-21 08:30:26.4676,172.8,79.2,46,45.83,36,20.13,67,26.4,26.3,0,46,46
2020-09-21 08:30:26.7201,172.8,79.2,46,45.83,36.1,20.12,52,3.77,3.75,0,46,46
2020-09-21 08:30:26.9725,172.8,79.2,46,45.83,36.1,20.13,6,16800,26.4,3.8,46,46
2020-09-21 08:30:27.2250,172.8,79.2,46,45.83,36,20.12,7,16800,26.3,3.8,46,46
2020-09-21 08:30:27.4775,172.8,79.2,46,45.83,36,20.13,1,738.4,22.3,23.5,46,46
2020-09-21 08:30:27.7300,172.8,79.2,46,45.83,36.1,20.12,2,737.7,22.7,24,46,46
2020-09-21 08:30:27.9825,172.8,79.2,46,45.83,36.1,20.13,61,741.2,733.8,0,46,46
2020-09-21 08:30:28.2332,172.8,79.2,46,45.83,36.1,20.12,62,425,425,0,46,46
2020-09-21 08:30:28.4834,172.8,79.2,46,45.83,36,20.13,64,26.1,26.4,0,46,46
2020-09-21 08:30:28.7336,172.8,79.2,46,45.83,36.1,20.12,3,738.4,22.3,23,46,46
2020-09-21 08:30:28.9838,172.8,79.2,46,45.83,36,20.12,4,737.7,22.7,23,46,46
2020-09-21 08:30:29.2327,172.8,79.2,46,45.83,36,20.13,65,16800,16800,0,46,46
2020-09-21 08:30:29.4798,172.8,79.2,46,45.83,36,20.13,66,5210,5210,0,46,46
2020-09-21 08:30:29.7269,172.8,79.2,46,45.83,36.1,20.13,1,738.4,22.3,23.5,46,46
2020-09-21 08:30:29.9740,172.8,79.2,46,45.83,36.1,20.13,2,737.7,22.7,24,46,46
2020-09-21 08:30:30.2229,172.8,79.2,46,45.83,36,20.12,65,16800,16800,0,46,46
2020-09-21 08:30:30.4746,172.8,79.2,46,45.83,35.9,20.13,51,3.77,3.75,0,46,46
2020-09-21 08:30:30.7263,172.8,79.2,46,45.83,36,20.13,63,50,50,0,46,46
2020-09-21 08:30:30.9780,172.8,79.2,46,45.83,36.1,20.13,67,26.4,26.3,0,46,46
2020-09-21 08:30:31.2281,172.8,79.2,46,45.83,36.1,20.12,52,3.78,3.75,0,46,46
2020-09-21 08:30:31.4755,172.8,79.2,46,45.83,36,20.12,6,16800,26.4,3.8,46,46
2020-09-21 08:30:31.7228,172.8,79.2,46,45.83,36,20.13,7,16800,26.3,3.8,46,46
2020-09-21 08:30:31.9702,172.8,79.2,46,45.83,36,20.13,1,738.3,22.3,24,46,46
2020-09-21 08:30:32.2175,172.8,79.2,46,45.83,36,20.13,2,737.9,22.7,24,46,46
2020-09-21 08:30:32.4647,172.8,79.2,46,45.83,36.1,20.12,61,741.2,733.8,0,46,46
2020-09-21 08:30:32.7119,172.8,79.2,46,45.83,36,20,62,425,425,0,46,46
2020-09-21 08:30:32.9591,172.8,79.2,46,45.83,36,20.13,64,26.1,26.4,0,46,46
2020-09-21 08:30:33.2064,172.8,79.2,46,45.83,36.1,20.13,3,738.3,22.3,23,46,46
2020-09-21 08:30:33.4589,172.8,79.2,46,45.83,36,20.13,4,737.9,22.7,23,46,46
2020-09-21 08:30:33.7114,172.8,79.2,46,45.83,36,20.12,65,16800,16790,0,46,46
2020-09-21 08:30:33.9639,172.8,79.2,46,45.83,36.1,20.12,66,5210,5210,0,46,46
2020-09-21 08:30:34.2164,172.8,79.2,46,45.83,36.1,20.12,1,738.3,22.3,24,46,46
2020-09-21 08:30:34.4688,172.8,79.2,46,45.83,36.1,20.12,2,737.9,22.7,24,46,46
2020-09-21 08:30:34.7213,172.8,79.2,46,45.83,36,20.12,65,16800,16800,0,46,46
2020-09-21 08:30:34.9738,172.8,79.2,46,45.83,36,20.13,51,3.77,3.75,0,46,46
2020-09-21 08:30:35.2262,172.8,79.2,46,45.83,36.1,20.13,63,50,50,0,46,46
2020-09-21 08:30:35.4736,172.8,79.2,46,45.83,36.1,20.13,67,26.4,26.3,0,46,46
2020-09-21 08:30:35.7210,172.8,79.2,46,45.83,36.1,20.13,52,3.78,3.75,0,46,46
2020-09-21 08:30:35.9684,172.8,79.2,46,45.83,36,20.12,6,16800,26.4,3.8,46,46
2020-09-21 08:30:36.2158,172.8,79.2,46,45.83,36,20.13,7,16790,26.3,3.8,46,46
2020-09-21 08:30:36.4642,172.8,79.2,46,45.83,36,20.13,1,738.3,22.3,24,46,46
2020-09-21 08:30:36.7166,172.8,79.2,46,45.83,36.1,20.12,2,737.9,22.7,24,46,46
2020-09-21 08:30:36.9691,172.8,79.2,46,45.83,36.1,20.13,61,741.1,733.9,0,46,46
2020-09-21 08:30:37.2216,172.8,79.2,46,45.83,36,20.12,62,425,425,0,46,46
2020-09-21 08:30:37.4732,172.8,79.2,46,45.83,36,20.13,64,26.1,26.4,0,46,46
2020-09-21 08:30:37.7205,172.8,79.2,46,45.83,36,20.12,3,738.3,22.3,23,46,46
2020-09-21 08:30:37.9678,172.8,79.2,46,45.83,36,20.12,4,737.9,22.7,23,46,46
2020-09-21 08:30:38.2151,172.8,79.2,46,45.83,36.1,20.13,65,16790,16790,0,46,46
2020-09-21 08:30:38.4624,172.8,79.2,46,45.83,36.1,20.13,66,5220,5220,0,46,46
2020-09-21 08:30:38.7139,172.8,79.2,46,45.83,36.1,20.12,1,738.5,22.3,24,46,46
2020-09-21 08:30:38.9664,172.8,79.2,46,45.83,36,20.13,2,738,22.7,24,46,46
2020-09-21 08:30:39.2189,172.8,79.2,46,45.83,36,20.12,65,16800,16800,0,46,46
2020-09-21 08:30:39.4715,172.8,79.2,46,45.83,36.1,20.13,51,3.77,3.75,0,46,46
2020-09-21 08:30:39.7240,172.8,79.2,46,45.83,36.1,20.13,63,50,50,0,46,46
2020-09-21 08:30:39.9765,172.8,79.2,46,45.83,36.1,20.13,67,26.4,26.3,0,46,46
2020-09-21 08:30:40.2290,172.8,79.2,46,45.83,36,20.13,52,3.78,3.75,0,46,46
2020-09-21 08:30:40.4816,172.8,79.2,46,45.83,35.9,20.12,6,16800,26.4,3.8,46,46
2020-09-21 08:30:40.7299,172.8,79.2,46,45.83,36.1,20.12,7,16790,26.3,3.8,46,46
2020-09-21 08:30:40.9769,172.8,79.2,46,45.83,36.1,20.13,1,738.5,22.3,24,46,46
2020-09-21 08:30:41.2240,172.8,79.2,46,45.83,36.1,20.13,2,738,22.7,24,46,46
2020-09-21 08:30:41.4710,172.8,79.2,46,45.83,36,20.12,61,741.3,734,0,46,46
2020-09-21 08:30:41.7203,172.8,79.2,46,45.83,36,20.13,62,425,425,0,46,46
2020-09-21 08:30:41.9728,172.8,79.2,46,45.83,36,20.13,64,26.1,26.4,0,46,46
2020-09-21 08:30:42.2254,172.8,79.2,46,45.83,36.1,20.13,3,738.5,22.3,23,46,46
2020-09-21 08:30:42.4779,172.8,79.2,46,45.83,36.1,20.13,4,738,22.7,23,46,46
2020-09-21 08:30:42.7305,172.8,79.2,46,45.83,36,20.13,65,16800,16800,0,46,46
2020-09-21 08:30:42.9799,172.8,79.2,46,45.83,36.1,20.13,66,5220,5220,0,46,46
2020-09-21 08:30:43.2294,172.8,79.2,46,45.83,36.1,20.12,1,738.5,22.3,24,46,46
2020-09-21 08:30:43.4789,172.8,79.2,46,45.83,36,20.13,2,738,22.7,24,46,46
2020-09-21 08:30:43.7283,172.8,79.2,46,45.83,36,20.12,65,16800,16800,0,46,46
2020-09-21 08:30:43.9808,172.8,79.2,46,45.83,36.1,20.13,51,3.77,3.75,0,46,46
2020-09-21 08:30:44.2333,172.8,79.2,46,45.83,36.1,20.13,63,50,50,0,46,46
2020-09-21 08:30:44.4858,172.8,79.2,46,45.83,36,20.12,67,26.4,26.3,0,46,46
2020-09-21 08:30:44.7383,172.8,79.2,46,45.83,36,20.12,52,3.78,3.75,0,46,46
2020-09-21 08:30:44.9877,172.8,79.2,46,45.83,36,20.12,6,16790,26.4,3.8,46,46
2020-09-21 08:30:45.2351,172.8,79.2,46,45.83,36.1,20.13,7,16790,26.3,3.8,46,46
2020-09-21 08:30:45.4825,172.8,79.2,46,45.83,36.1,20.14,1,738.5,22.3,24,46,46
2020-09-21 08:30:45.7299,172.8,79.2,46,45.83,36,20.13,2,737.9,22.7,24,46,46
2020-09-21 08:30:45.9773,172.8,79.2,46,45.83,36,20.13,61,741.4,734,0,46,46
2020-09-21 08:30:46.2246,172.8,79.2,46,45.83,36,20.13,62,425,425,0,46,46
2020-09-21 08:30:46.4719,172.8,79.2,46,45.83,36.1,20.13,64,26,26.3,0,46,46
2020-09-21 08:30:46.7193,172.8,79.2,46,45.83,36.1,20.13,3,738.5,22.3,23,46,46
2020-09-21 08:30:46.9666,172.8,79.2,46,45.83,36,20.13,4,737.9,22.7,23,46,46
2020-09-21 08:30:47.2190,172.8,79.2,46,45.83,36,20.12,65,16790,16790,0,46,46
2020-09-21 08:30:47.4715,172.8,79.2,46,45.83,36,20.13,66,5220,5220,0,46,46
2020-09-21 08:30:47.7239,172.8,79.2,46,45.83,36,20.12,1,738.5,22.3,24,46,46
2020-09-21 08:30:47.9763,172.8,79.2,46,45.83,36,20.12,2,737.9,22.7,24,46,46
2020-09-21 08:30:48.2263,172.8,79.2,46,45.83,36.1,20.12,65,16790,16790,0,46,46
2020-09-21 08:30:48.4761,172.8,79.2,46,45.83,36.1,20.12,51,3.77,3.75,0,46,46
2020-09-21 08:30:48.7260,172.8,79.2,46,45.83,36.1,20.12,63,50,50,0,46,46
2020-09-21 08:30:48.9758,172.8,79.2,46,45.83,36,20.13,67,26.4,26.3,0,46,46
2020-09-21 08:30:49.2284,172.8,79.2,46,45.83,36,20.12,52,3.78,3.75,0,46,46
2020-09-21 08:30:49.4809,172.8,79.2,46,45.83,36,20.12,6,16800,26.4,3.8,46,46
2020-09-21 08:30:49.7334,172.8,79.2,46,45.83,36.1,20.14,7,16800,26.3,3.8,46,46
2020-09-21 08:30:49.9859,172.8,79.2,46,45.83,36,20.12,1,738.5,22.3,24,46,46
2020-09-21 08:30:50.2385,172.8,79.2,46,45.83,35.9,20.13,2,737.9,22.7,24,46,46
2020-09-21 08:30:50.4910,172.8,79.2,46,45.83,36,20.12,61,741.3,734,0,46,46
2020-09-21 08:30:50.7435,172.8,79.2,46,45.83,36.1,20.13,62,425,425,0,46,46
2020-09-21 08:30:50.9960,172.8,79.2,46,45.83,36.1,20.12,64,26,26.3,0,46,46
2020-09-21 08:30:51.2445,172.8,79.2,46,45.83,36,20.12,3,738.5,22.3,23,46,46
2020-09-21 08:30:51.4919,172.8,79.2,46,45.83,36,20.12,4,737.9,22.7,23,46,46
2020-09-21 08:30:51.7394,172.8,79.2,46,45.83,36,20.12,65,16800,16800,0,46,46
2020-09-21 08:30:51.9868,172.8,79.2,46,45.83,36,20.13,66,5220,5220,0,46,46
2020-09-21 08:30:52.2354,172.8,79.2,46,45.83,36,20.13,1,738.5,22.3,24,46,46
2020-09-21 08:30:52.4843,172.8,79.2,46,45.83,36.1,20.13,2,737.9,22.7,24,46,46
2020-09-21 08:30:52.7332,172.8,79.2,46,45.83,36.1,20.13,65,16800,16800,0,46,46
2020-09-21 08:30:52.9821,172.8,79.2,46,45.83,36.1,20.12,51,3.78,3.75,0,46,46
2020-09-21 08:30:53.2304,172.8,79.2,46,45.83,36,20.13,63,50,50,0,46,46
2020-09-21 08:30:53.4777,172.8,79.2,46,45.83,36,20.13,67,26.4,26.3,0,46,46
2020-09-21 08:30:53.7250,172.8,79.2,46,45.83,36.1,20.13,52,3.78,3.75,0,46,46
2020-09-21 08:30:53.9723,172.8,79.2,46,45.83,36.1,20.12,6,16790,26.4,3.8,46,46
2020-09-21 08:30:54.2196,172.8,79.2,46,45.83,36.1,20.12,7,16790,26.3,3.8,46,46
2020-09-21 08:30:54.4670,172.8,79.2,46,45.83,36,20.11,1,738.5,22.3,24,46,46
2020-09-21 08:30:54.7143,172.8,79.2,46,45.83,36,20.12,2,738,22.7,24,46,46
2020-09-21 08:30:54.9616,172.8,79.2,46,45.83,36.1,20.14,61,741.4,734,0,46,46
2020-09-21 08:30:55.2089,172.8,79.2,46,45.83,36.1,20.12,62,425,425,0,46,46
2020-09-21 08:30:55.4614,172.8,79.2,46,45.83,36.1,20.13,64,26,26.4,0,46,46
2020-09-21 08:30:55.7139,172.8,79.2,46,45.83,36,20.13,3,738.5,22.3,23,46,46
2020-09-21 08:30:55.9665,172.8,79.2,46,45.83,36,20.12,4,738,22.7,23,46,46
2020-09-21 08:30:56.2190,172.8,79.2,46,45.83,36,20.13,65,16800,16790,0,46,46
2020-09-21 08:30:56.4711,172.8,79.2,46,45.83,36.1,20.12,66,5210,5210,0,46,46
2020-09-21 08:30:56.7232,172.8,79.2,46,45.83,36,20.13,1,738.5,22.3,24,46,46
2020-09-21 08:30:56.9752,172.8,79.2,46,45.83,36,20.12,2,738,22.7,24,46,46
2020-09-21 08:30:57.2273,172.8,79.2,46,45.83,36.1,20.11,65,16800,16800,0,46,46
2020-09-21 08:30:57.4747,172.8,79.2,46,45.83,36,20.12,51,3.78,3.75,0,46,46
2020-09-21 08:30:57.7221,172.8,79.2,46,45.83,36,20.12,63,50,50,0,46,46
2020-09-21 08:30:57.9695,172.8,79.2,46,45.83,36,20.12,67,26.4,26.3,0,46,46
2020-09-21 08:30:58.2168,172.8,79.2,46,45.83,36.1,20.13,52,3.78,3.75,0,46,46
2020-09-21 08:30:58.4673,172.8,79.2,46,45.83,36.1,20.13,6,16800,26.4,3.8,46,46
2020-09-21 08:30:58.7199,172.8,79.2,46,45.83,36,20.13,7,16800,26.3,3.8,46,46
2020-09-21 08:30:58.9724,172.8,79.2,46,45.83,35.9,20.12,1,738.5,22.3,24,46,46
2020-09-21 08:30:59.2250,172.8,79.2,46,45.83,36,20.12,2,738,22.7,24,46,46
2020-09-21 08:30:59.4747,172.8,79.2,46,45.83,36.1,20.13,61,741.4,734,0,46,46
2020-09-21 08:30:59.7222,172.8,79.2,46,45.83,36.1,20.12,62,425,425,0,46,46
2020-09-21 08:30:59.9697,172.8,79.2,46,45.83,36,20.12,64,26.1,26.4,0,46,46
2020-09-21 08:31:00.2172,172.8,79.2,46,45.83,36,20.13,3,738.5,22.3,23,46,46
2020-09-21 08:31:00.4646,172.8,79.2,46,45.83,36,20.13,4,738.2,22.7,23,46,46
2020-09-21 08:31:00.7119,172.8,79.2,46,45.83,36.1,20.13,65,16800,16800,0,46,46
2020-09-21 08:31:00.9592,172.8,79.3,46,45.89,36.1,20.13,66,5220,5220,0,46,46
2020-09-21 08:31:01.2065,172.8,79.3,46,45.89,36,20.13,1,738.5,22.3,24,46,46
2020-09-21 08:31:01.4538,172.8,79.3,46,45.89,36,20.12,2,738.2,22.7,24,46,46
2020-09-21 08:31:01.7012,172.8,79.3,46.25,45.89,36,20.13,65,16800,16800,0,46,46
2020-09-21 08:31:01.9485,172.8,79.3,46.25,45.89,36,20.13,51,3.77,3.75,0,46,46
2020-09-21 08:31:02.1959,172.8,79.3,46.25,45.89,36,20.13,63,50,50,0,46,46
2020-09-21 08:31:02.4432,172.8,79.3,46.25,45.89,36.1,20.12,67,26.4,26.3,0,46,46
2020-09-21 08:31:02.6904,172.8,79.3,46.25,45.89,36.1,20.13,52,3.78,3.75,0,46,46
2020-09-21 08:31:02.9376,172.8,79.4,46.25,45.95,36,20.13,6,16800,26.4,3.8,46,46
2020-09-21 08:31:03.1848,172.8,79.4,46.25,45.95,35.9,20.12,7,16790,26.3,3.8,46,46
2020-09-21 08:31:03.4326,172.8,79.4,46.25,45.95,36,20.12,1,738.5,22.3,24,46,46
2020-09-21 08:31:03.6850,172.8,79.4,46.25,45.95,36.1,20.12,2,738.2,22.7,24,46,46
2020-09-21 08:31:03.9375,172.8,79.4,46.25,45.95,36.1,20.13,61,741.4,734,0,46,46
2020-09-21 08:31:04.1899,172.8,79.4,46.25,45.95,36,20.13,62,425,425,0,46,46
2020-09-21 08:31:04.4423,172.8,79.4,46.25,45.95,35.9,20.12,64,26.1,26.4,0,46,46
2020-09-21 08:31:04.6906,172.8,79.5,46.25,46.01,36,20.12,3,738.5,22.3,23,46,46
2020-09-21 08:31:04.9378,172.8,79.5,46.25,46.01,36.1,20.13,4,738.2,22.7,23,46,46
2020-09-21 08:31:05.1850,172.8,79.5,46.25,46.01,36.1,20.13,65,16800,16780,0,46,46
2020-09-21 08:31:05.4322,172.8,79.5,46.25,46.01,36,20.12,66,5210,5220,0,46,46
2020-09-21 08:31:05.6815,172.8,79.5,46.25,46.01,36,20.13,1,738.5,22.3,24,46,46
2020-09-21 08:31:05.9341,172.8,79.5,46.25,46.01,36,20.13,2,738.2,22.7,24,46,46
2020-09-21 08:31:06.1866,172.8,79.5,46.25,46.01,36,20.12,65,16800,16780,0,46,46
2020-09-21 08:31:06.4391,172.8,79.5,46.25,46.01,36,20.13,51,3.77,3.75,0,46,46
2020-09-21 08:31:06.6916,172.8,79.5,46.25,46.01,36.1,20.05,63,50,50,0,46,46
2020-09-21 08:31:06.9439,172.8,79.5,46.25,46.01,36.1,20.13,67,26.4,26.3,0,46,46
2020-09-21 08:31:07.1963,172.8,79.5,46.25,46.01,36,20.13,52,3.78,3.75,0,46,46.5
2020-09-21 08:31:07.4487,172.8,79.5,46.25,46.01,36,20.13,6,16800,26.4,3.8,46,46.5
2020-09-21 08:31:07.7011,172.8,79.5,46.25,46.01,36,20.13,7,16770,26.3,3.8,46,46.5
2020-09-21 08:31:07.9535,172.8,79.5,46.25,46.01,36.1,20.13,1,738.7,22.3,24,46,46.5
2020-09-21 08:31:08.2060,172.8,79.5,46.25,46.01,36.1,20.12,2,738.3,22.7,24,46,46.5
2020-09-21 08:31:08.4584,172.8,79.5,46.25,46.01,36.1,20.13,61,741.6,734.2,0,46,46.5
2020-09-21 08:31:08.7109,172.8,79.5,46.25,46.01,36,20.13,62,425,425,0,46,46.5
2020-09-21 08:31:08.9634,172.8,79.6,46.25,46.06,36,20.12,64,26,26.3,0,46,46.5
2020-09-21 08:31:09.2159,172.8,79.6,46.25,46.06,36.1,20.13,3,738.7,22.3,23,46,46.5
2020-09-21 08:31:09.4684,172.8,79.6,46.25,46.06,36.1,20.12,4,738.3,22.7,23,46,46.5
2020-09-21 08:31:09.7209,172.8,79.6,46.25,46.06,36.1,20.13,65,16810,16770,0,46,46.5
2020-09-21 08:31:09.9734,172.8,79.6,46.25,46.06,36,20.14,66,5220,5220,0,46,46.5
2020-09-21 08:31:10.2259,172.8,79.6,46.25,46.06,36,20.13,1,738.7,22.3,24,46,46.5
2020-09-21 08:31:10.4784,172.8,79.6,46.25,46.06,36,20.13,2,738.3,22.7,24,46,46.5
2020-09-21 08:31:10.7309,172.8,79.6,46.25,46.06,36,20.12,65,16810,16770,0,46,46.5
2020-09-21 08:31:10.9823,172.8,79.6,46.25,46.06,36,20.12,51,3.78,3.76,0,46,46.5
2020-09-21 08:31:11.2296,172.8,79.6,46.25,46.06,36.1,20.13,63,50,50,0,46,46.5
2020-09-21 08:31:11.4768,172.8,79.6,46.25,46.06,36.1,20.12,67,26.4,26.3,0,46,46.5
2020-09-21 08:31:11.7241,172.8,79.6,46.25,46.06,36,20.13,52,3.78,3.75,0,46,46.5
2020-09-21 08:31:11.9725,172.8,79.6,46.25,46.06,36,20.13,6,16810,26.4,3.8,46,46.5
2020-09-21 08:31:12.2250,172.8,79.6,46.25,46.06,36,20.13,7,16770,26.3,3.8,46,46.5
2020-09-21 08:31:12.4775,172.8,79.6,46.25,46.06,36.1,20.12,1,738.7,22.3,24,46,46.5
2020-09-21 08:31:12.7300,172.8,79.6,46.25,46.06,36.1,20.12,2,738.3,22.7,24,46,46.5
2020-09-21 08:31:12.9817,172.8,79.6,46.25,46.06,35.9,20.12,61,741.6,734.2,0,46,46.5
2020-09-21 08:31:13.2290,172.8,79.6,46.25,46.06,35.9,20.13,62,425,425,0,46,46.5
2020-09-21 08:31:13.4762,172.8,79.6,46.25,46.06,36.1,20.13,64,26,26.3,0,46,46.5
2020-09-21 08:31:13.7235,172.8,79.6,46.25,46.06,36.1,20.13,3,738.7,22.3,23,46,46.5
2020-09-21 08:31:13.9707,172.8,79.6,46.25,46.06,36,20.12,4,738.3,22.7,23,46,46.5
2020-09-21 08:31:14.2222,172.8,79.6,46.25,46.06,36,20.15,65,16810,16770,0,46,46.5
2020-09-21 08:31:14.4747,172.8,79.6,46.25,46.06,36,20.13,66,5220,5220,0,46,46.5
2020-09-21 08:31:14.7272,172.8,79.6,46.5,46.06,36.1,20.13,1,738.7,22.3,24,46,46.5
2020-09-21 08:31:14.9798,172.8,79.6,46.5,46.06,36.1,20.12,2,738.3,22.5,24,46,46.5
2020-09-21 08:31:15.2282,172.8,79.6,46.5,46.06,36,20.13,65,16810,16770,0,46,46.5
2020-09-21 08:31:15.4754,172.8,79.6,46.5,46.06,36,20.13,51,3.77,3.75,0,46,46.5
2020-09-21 08:31:15.7227,172.8,79.6,46.5,46.06,36,20.13,63,50,50,0,46,46.5
2020-09-21 08:31:15.9699,172.8,79.6,46.5,46.06,36,20.13,67,26.4,26.3,0,46,46.5
2020-09-21 08:31:16.2213,172.8,79.6,46.5,46.06,36,20.12,52,3.78,3.75,0,46,46.5
2020-09-21 08:31:16.4737,172.8,79.6,46.5,46.06,36,20.13,6,16810,26.4,3.8,46,46.5
2020-09-21 08:31:16.7262,172.8,79.6,46.5,46.06,36.1,20.13,7,16770,26.3,3.8,46,46.5
2020-09-21 08:31:16.9787,172.8,79.6,46.5,46.06,36,20.16,1,738.7,22.3,24,46,46.5
2020-09-21 08:31:17.2298,172.8,79.6,46.5,46.06,36,20.13,2,738.3,22.5,24,46,46.5
2020-09-21 08:31:17.4790,172.8,79.6,46.5,46.06,35.9,20.13,61,741.6,734.2,0,46,46.5
2020-09-21 08:31:17.7281,172.8,79.6,46.5,46.06,36,20.13,62,425,425,0,46,46.5
2020-09-21 08:31:17.9773,172.8,79.6,46.5,46.06,36.1,20.13,64,26.1,26.3,0,46,46.5
2020-09-21 08:31:18.2266,172.8,79.6,46.5,46.06,36.1,20.12,3,738.7,22.3,23,46,46.5
2020-09-21 08:31:18.4763,172.8,79.6,46.5,46.06,36,20.12,4,738.3,22.5,23,46,46.5
2020-09-21 08:31:18.7259,172.8,79.6,46.5,46.06,35.9,20.13,65,16800,16770,0,46,46.5
2020-09-21 08:31:18.9756,172.8,79.6,46.5,46.06,36,20.14,66,5210,5210,0,46,46.5
2020-09-21 08:31:19.2252,172.8,79.6,46.5,46.06,36,20.13,1,738.7,22.3,24,46,46.5
2020-09-21 08:31:19.4777,172.8,79.6,46.5,46.06,36.1,20.13,2,738.3,22.5,24,46,46.5
2020-09-21 08:31:19.7302,172.8,79.6,46.5,46.06,36,20.13,65,16800,16770,0,46,46.5
2020-09-21 08:31:19.9827,172.8,79.6,46.5,46.06,36,20.12,51,3.77,3.75,0,46,46.5
2020-09-21 08:31:20.2351,172.8,79.6,46.5,46.06,36,20.13,63,50,50,0,46,46.5
2020-09-21 08:31:20.4826,172.8,79.6,46.5,46.06,36,20.13,67,26.4,26.3,0,46,46.5
2020-09-21 08:31:20.7300,172.8,79.6,46.5,46.06,36,20.13,52,3.78,3.75,0,46,46.5
2020-09-21 08:31:20.9774,172.8,79.6,46.5,46.06,36.1,20.13,6,16800,26.4,3.8,46,46.5
2020-09-21 08:31:21.2247,172.8,79.6,46.5,46.06,36.1,20.12,7,16770,26.3,3.8,46,46.5
2020-09-21 08:31:21.4720,172.8,79.6,46.5,46.06,36,20.13,1,738.7,22.3,24,46,46.5
2020-09-21 08:31:21.7193,172.8,79.6,46.5,46.06,35.9,20.13,2,738.3,22.5,24,46.5,46.5
2020-09-21 08:31:21.9666,172.8,79.6,46.5,46.06,36,20.13,61,741.6,734.4,0,46.5,46.5
2020-09-21 08:31:22.2139,172.8,79.6,46.5,46.06,36.1,20.13,62,425,425,0,46.5,46.5
2020-09-21 08:31:22.4662,172.8,79.6,46.5,46.06,36.1,20.12,64,26.1,26.4,0,46.5,46.5
2020-09-21 08:31:22.7186,172.8,79.6,46.5,46.06,36.1,20.12,3,738.7,22.3,23,46.5,46.5
2020-09-21 08:31:22.9710,172.8,79.6,46.5,46.06,35.9,20.13,4,738.1,22.7,23,46.5,46.5
2020-09-21 08:31:23.2235,172.8,79.6,46.5,46.06,36,20.13,65,16790,16770,0,46.5,46.5
2020-09-21 08:31:23.4748,172.8,79.6,46.5,46.06,36.1,20.13,66,5220,5220,0,46.5,46.5
2020-09-21 08:31:23.7219,172.8,79.6,46.5,46.06,36.1,20.12,1,738.7,22.3,24,46.5,46.5
2020-09-21 08:31:23.9690,172.8,79.6,46.5,46.06,36,20.13,2,738.1,22.7,24,46.5,46.5
2020-09-21 08:31:24.2161,172.8,79.6,46.5,46.06,36,20.12,65,16800,16780,0,46.5,46.5
2020-09-21 08:31:24.4632,172.8,79.6,46.5,46.06,36,20.13,51,3.77,3.76,0,46.5,46.5
2020-09-21 08:31:24.7147,172.8,79.6,46.5,46.06,36,20.13,63,50,50,0,46.5,46.5
2020-09-21 08:31:24.9672,172.8,79.6,46.5,46.06,36,20.13,67,26.4,26.3,0,46.5,46.5
2020-09-21 08:31:25.2197,172.8,79.6,46.5,46.06,36,20.12,52,3.78,3.75,0,46.5,46.5
2020-09-21 08:31:25.4722,172.8,79.6,46.5,46.06,36.1,20.12,6,16790,26.4,3.8,46.5,46.5
2020-09-21 08:31:25.7206,172.8,79.6,46.5,46.06,36,20.13,7,16780,26.3,3.8,46.5,46.5
2020-09-21 08:31:25.9677,172.8,79.6,46.5,46.06,36,20.12,1,738.7,22.3,24,46.5,46.5
2020-09-21 08:31:26.2148,172.8,79.6,46.5,46.06,36,20.12,2,738.1,22.7,24,46.5,46.5
2020-09-21 08:31:26.4619,172.8,79.6,46.5,46.06,36.1,20.12,61,741.6,734.4,0,46.5,46.5
2020-09-21 08:31:26.7111,172.8,79.6,46.5,46.06,36.1,20.12,62,425,425,0,46.5,46.5
2020-09-21 08:31:26.9636,172.8,79.6,46.5,46.06,36,20.12,64,26.1,26.4,0,46.5,46.5
2020-09-21 08:31:27.2161,172.8,79.6,46.5,46.06,36,20.13,3,738.7,22.3,23,46.5,46.5
2020-09-21 08:31:27.4686,172.8,79.6,46.5,46.06,35.9,20.13,4,738.1,22.7,23,46.5,46.5
2020-09-21 08:31:27.7210,172.8,79.6,46.5,46.06,36.1,20.12,65,16790,16780,0,46.5,46.5
2020-09-21 08:31:27.9736,172.8,79.6,46.5,46.06,36.1,20.13,66,5220,5220,0,46.5,46.5
2020-09-21 08:31:28.2261,172.8,79.6,46.5,46.06,36,20.12,1,738.7,22.3,24,46.5,46.5
2020-09-21 08:31:28.4786,172.8,79.6,46.5,46.06,35.9,20.13,2,738.1,22.7,24,46.5,46.5
2020-09-21 08:31:28.7311,172.8,79.6,46.5,46.06,36,20.12,65,16790,16780,0,46.5,46.5
2020-09-21 08:31:28.9784,172.8,79.6,46.5,46.06,36,20.13,51,3.78,3.76,0,46.5,46.5
2020-09-21 08:31:29.2258,172.8,79.6,46.5,46.06,36,20.13,63,50,50,0,46.5,46.5
2020-09-21 08:31:29.4731,172.8,79.6,46.5,46.06,36,20.19,67,26.4,26.3,0,46.5,46.5
2020-09-21 08:31:29.7205,172.8,79.6,46.5,46.06,36,20.13,52,3.78,3.75,0,46.5,46.5
2020-09-21 08:31:29.9709,172.8,79.6,46.5,46.06,36,20.13,6,16790,26.4,3.8,46.5,46.5
2020-09-21 08:31:30.2234,172.8,79.6,46.5,46.06,36,20.13,7,16780,26.3,3.8,46.5,46.5
2020-09-21 08:31:30.4760,172.8,79.6,46.5,46.06,36,20.13,1,738.9,22.3,24,46.5,46.5
2020-09-21 08:31:30.7285,172.8,79.6,46.5,46.06,36,20.12,2,738.5,22.7,24,46.5,46.5
2020-09-21 08:31:30.9781,172.8,79.6,46.5,46.06,36.1,20.13,61,741.6,734.3,0,46.5,46.5
2020-09-21 08:31:31.2254,172.8,79.6,46.5,46.06,36,20.12,62,425,425,0,46.5,46.5
2020-09-21 08:31:31.4727,172.8,79.6,46.5,46.06,36,20.12,64,26.1,26.4,0,46.5,46.5
2020-09-21 08:31:31.7200,172.8,79.6,46.5,46.06,35.9,20.12,3,738.9,22.3,23,46.5,46.5
2020-09-21 08:31:31.9674,172.8,79.6,46.5,46.06,36,20.12,4,738.5,22.7,23,46.5,46.5
2020-09-21 08:31:32.2147,172.8,79.6,46.5,46.06,36.1,20.12,65,16800,16790,0,46.5,46.5
2020-09-21 08:31:32.4620,172.8,79.6,46.5,46.06,36.1,20.12,66,5210,5210,0,46.5,46.5
2020-09-21 08:31:32.7093,172.8,79.6,46.5,46.06,36,20.12,1,738.9,22.3,24,46.5,46.5
2020-09-21 08:31:32.9595,172.8,79.6,46.5,46.06,36,20.13,2,738.5,22.7,24,46.5,46.5
2020-09-21 08:31:33.2119,172.8,79.6,46.5,46.06,36,20.13,65,16790,16790,0,46.5,46.5
2020-09-21 08:31:33.4643,172.8,79.6,46.5,46.06,36.1,20.13,51,3.78,3.76,0,46.5,46.5
2020-09-21 08:31:33.7167,172.8,79.6,46.5,46.06,36,20.12,63,50,50,0,46.5,46.5
2020-09-21 08:31:33.9664,172.8,79.6,46.5,46.06,36,20.13,67,26.4,26.3,0,46.5,46.5
2020-09-21 08:31:34.2138,172.8,79.6,46.5,46.06,36,20.12,52,3.78,3.75,0,46.5,46.5
2020-09-21 08:31:34.4611,172.8,79.6,46.5,46.06,36,20.12,6,16800,26.4,3.8,46.5,46.5
2020-09-21 08:31:34.7084,172.8,79.6,46.5,46.06,36,20.13,7,16790,26.3,3.8,46.5,46.5
2020-09-21 08:31:34.9557,172.8,79.6,46.5,46.06,36,20.12,1,738.9,22.3,24,46.5,46.5
2020-09-21 08:31:35.2030,172.8,79.6,46.5,46.06,36.1,20.12,2,738.5,22.7,24,46.5,46.5
2020-09-21 08:31:35.4502,172.8,79.6,46.5,46.06,36.1,20.13,61,741.7,734.3,0,46.5,46.5
2020-09-21 08:31:35.6975,172.8,79.6,46.5,46.06,36.1,20.12,62,425,425,0,46.5,46.5
2020-09-21 08:31:35.9475,172.8,79.6,46.5,46.06,35.9,20.13,64,26.1,26.4,0,46.5,46.5
2020-09-21 08:31:36.2003,172.8,79.6,46.5,46.06,36,20.13,3,738.9,22.3,23,46.5,46.5
2020-09-21 08:31:36.4530,172.8,79.6,46.5,46.06,36.1,20.13,4,738.5,22.7,23,46.5,46.5
2020-09-21 08:31:36.7058,172.8,79.6,46.5,46.06,36.1,20.13,65,16800,16790,0,46.5,46.5
2020-09-21 08:31:36.9585,172.8,79.6,46.5,46.06,36.1,20.12,66,5210,5210,0,46.5,46.5
2020-09-21 08:31:37.2097,172.8,79.6,46.5,46.06,35.9,20.13,1,738.9,22.3,24,46.5,46.5
2020-09-21 08:31:37.4605,172.8,79.6,46.5,46.06,36,20.12,2,738.5,22.7,24,46.5,46.5
2020-09-21 08:31:37.7114,172.8,79.6,46.5,46.06,36,20.13,65,16800,16790,0,46.5,46.5
2020-09-21 08:31:37.9622,172.8,79.6,46.5,46.06,36.1,20.12,51,3.78,3.76,0,46.5,46.5
2020-09-21 08:31:38.2143,172.8,79.6,46.5,46.06,36,20.13,63,50,50,0,46.5,46.5
2020-09-21 08:31:38.4668,172.8,79.6,46.5,46.06,36,20.13,67,26.4,26.3,0,46.5,46.5
2020-09-21 08:31:38.7192,172.8,79.6,46.5,46.06,36,20.12,52,3.78,3.75,0,46.5,46.5
2020-09-21 08:31:38.9717,172.8,79.6,46.5,46.06,36,20.12,6,16800,26.4,3.8,46.5,46.5
2020-09-21 08:31:39.2221,172.8,79.6,46.5,46.06,36,20.12,7,16800,26.3,3.8,46.5,46.5
2020-09-21 08:31:39.4693,172.8,79.6,46.5,46.06,36.1,20.13,1,738.9,22.3,24,46.5,46.5
2020-09-21 08:31:39.7166,172.8,79.6,46.5,46.06,36.1,20.13,2,738.5,22.7,24,46.5,46.5
2020-09-21 08:31:39.9639,172.8,79.8,46.5,46.18,36.1,20.13,61,741.8,734.4,0,46.5,46.5
2020-09-21 08:31:40.2113,172.8,79.8,46.5,46.18,36,20.12,62,425,425,0,46.5,46.5
2020-09-21 08:31:40.4639,172.8,79.8,46.5,46.18,36,20.15,64,26.1,26.4,0,46.5,46.5
2020-09-21 08:31:40.7165,172.8,79.8,46.5,46.18,36.1,20.12,3,738.9,22.3,23,46.5,46.5
2020-09-21 08:31:40.9691,172.8,79.8,46.5,46.18,36.1,20.12,4,738.5,22.7,23,46.5,46.5
2020-09-21 08:31:41.2217,172.8,79.8,46.5,46.18,36.1,20.13,65,16800,16790,0,46.5,46.5
2020-09-21 08:31:41.4742,172.8,79.8,46.5,46.18,36,20.13,66,5210,5210,0,46.5,46.5
2020-09-21 08:31:41.7268,172.8,79.8,46.5,46.18,36,20.12,1,738.9,22.3,24,46.5,46.5
2020-09-21 08:31:41.9793,172.8,79.8,46.5,46.18,36.1,20.13,2,738.5,22.7,24,46.5,46.5
2020-09-21 08:31:42.2318,172.8,79.8,46.5,46.18,36.1,20.12,65,16790,16790,0,46.5,46.5
2020-09-21 08:31:42.4846,172.8,79.8,46.5,46.18,36.1,20.13,51,3.78,3.76,0,46.5,46.5
2020-09-21 08:31:42.7375,172.8,79.8,46.5,46.18,36,20.13,63,50,50,0,46.5,46.5
2020-09-21 08:31:42.9904,172.8,79.8,46.5,46.18,36,20.13,67,26.4,26.3,0,46.5,46.5
2020-09-21 08:31:43.2433,172.8,79.8,46.5,46.18,36,20.12,52,3.78,3.75,0,46.5,46.5
2020-09-21 08:31:43.4952,172.8,79.8,46.5,46.18,36,20.13,6,16800,26.4,3.8,46.5,46.5
2020-09-21 08:31:43.7464,172.8,79.8,46.5,46.18,36,20.13,7,16800,26.3,3.8,46.5,46.5
2020-09-21 08:31:43.9977,172.8,79.8,46.5,46.18,36,20.12,1,739,22.3,24,46.5,46.5
2020-09-21 08:31:44.2490,172.8,79.8,46.5,46.18,36,20.13,2,738.6,22.7,24,46.5,46.5
2020-09-21 08:31:44.4979,172.8,79.8,46.5,46.18,36,20.13,61,741.8,734.4,0,46.5,46.5
2020-09-21 08:31:44.7452,172.8,79.8,46.5,46.18,36,20.13,62,425,425,0,46.5,46.5
2020-09-21 08:31:44.9925,172.8,79.9,46.5,46.24,36,20.13,64,26.1,26.4,0,46.5,46.5
2020-09-21 08:31:45.2399,172.8,79.9,46.5,46.24,36.1,20.13,3,739,22.3,23,46.5,46.5
2020-09-21 08:31:45.4881,172.8,79.9,46.5,46.24,36.1,20.12,4,738.6,22.7,23,46.5,46.5
2020-09-21 08:31:45.7370,172.8,80,46.5,46.3,36,20.13,65,16790,16790,0,46.5,46.5
2020-09-21 08:31:45.9858,172.8,80,46.5,46.3,35.9,20.12,66,5210,5210,0,46.5,46.5
2020-09-21 08:31:46.2347,172.8,80,46.5,46.3,36,20.13,1,739,22.3,24,46.5,46.5
2020-09-21 08:31:46.4837,172.8,80,46.5,46.3,36.1,20.13,2,738.6,22.7,24,46.5,46.5
2020-09-21 08:31:46.7335,172.8,80,46.5,46.3,36,20.12,65,16790,16790,0,46.5,46.5
2020-09-21 08:31:46.9834,172.8,80,46.5,46.3,36,20.12,51,3.78,3.76,0,46.5,46.5
2020-09-21 08:31:47.2332,172.8,80,46.5,46.3,36,20.05,63,50,50,0,46.5,46.5
2020-09-21 08:31:47.4825,172.8,80,46.5,46.3,36,20.13,67,26.4,26.3,0,46.5,46.5
2020-09-21 08:31:47.7297,172.8,80,46.5,46.3,36,20.13,52,3.78,3.75,0,46.5,46.5
2020-09-21 08:31:47.9770,172.8,80,46.5,46.3,36,20.13,6,16790,26.4,3.8,46.5,46.5
2020-09-21 08:31:48.2242,172.8,80,46.5,46.3,36,20.13,7,16790,26.3,3.8,46.5,46.5
2020-09-21 08:31:48.4719,172.8,80,46.5,46.3,36,20.13,1,739,22.3,24,46.5,46.5
2020-09-21 08:31:48.7214,172.8,80,46.5,46.3,36,20.12,2,738.6,22.7,24,46.5,46.5
2020-09-21 08:31:48.9709,172.8,80,46.5,46.3,36,20.12,61,741.8,734.6,0,46.5,46.5
2020-09-21 08:31:49.2205,172.8,80,46.5,46.3,36.1,20.12,62,425,425,0,46.5,46.5
2020-09-21 08:31:49.4696,172.8,80,46.5,46.3,36.1,20.14,64,26.1,26.4,0,46.5,46.5
2020-09-21 08:31:49.7168,172.8,80,46.5,46.3,36.1,20.13,3,739,22.3,23,46.5,46.5
2020-09-21 08:31:49.9640,172.8,80,46.5,46.3,36,20.13,4,738.6,22.7,23,46.5,46.5
2020-09-21 08:31:50.2112,172.8,80,46.5,46.3,36,20.12,65,16790,16790,0,46.5,46.5
2020-09-21 08:31:50.4584,172.8,80,46.5,46.3,36.1,20.13,66,5210,5200,0,46.5,46.5
2020-09-21 08:31:50.7084,172.8,80,46.5,46.3,36.1,20.13,1,739,22.3,24,46.5,46.5
2020-09-21 08:31:50.9591,172.8,80,46.5,46.3,36,20.13,2,738.5,22.7,24,46.5,46.5
2020-09-21 08:31:51.2098,172.8,80,46.5,46.3,36,20.13,65,16800,16790,0,46.5,46.5
2020-09-21 08:31:51.4604,172.8,80,46.5,46.3,36,20.13,51,3.78,3.76,0,46.5,46.5
2020-09-21 08:31:51.7125,172.8,80,46.5,46.3,36,20.13,63,50,50,0,46.5,46.5
2020-09-21 08:31:51.9649,172.8,80,46.5,46.3,36.1,20.13,67,26.4,26.3,0,46.5,46.5
2020-09-21 08:31:52.2173,172.8,80,46.5,46.3,36,20.13,52,3.78,3.75,0,46.5,46.5
2020-09-21 08:31:52.4698,172.8,80,46.5,46.3,36,20.13,6,16790,26.4,3.8,46.5,46.5
2020-09-21 08:31:52.7183,172.8,80,46.5,46.3,36,20.13,7,16790,26.3,3.8,46.5,46.5
2020-09-21 08:31:52.9656,172.8,80,46.5,46.3,36,20.12,1,739,22.3,24,46.5,46.5
2020-09-21 08:31:53.2129,172.8,80,46.5,46.3,36,20.12,2,738.5,22.7,24,46.5,46.5
2020-09-21 08:31:53.4602,172.8,80,46.5,46.3,36,20.13,61,741.8,734.5,0,46.5,46.5
2020-09-21 08:31:53.7075,172.8,80,46.5,46.3,36.1,20.1,62,425,425,0,46.5,46.5
2020-09-21 08:31:53.9549,172.8,80,46.5,46.3,36.1,20.13,64,26.1,26.4,0,46.5,46.5
2020-09-21 08:31:54.2022,172.8,80,46.5,46.3,36,20.12,3,739,22.3,23,46.5,46.5
2020-09-21 08:31:54.4495,172.8,80,46.5,46.3,36,20.13,4,738.5,22.7,23,46.5,46.5
2020-09-21 08:31:54.6969,172.8,80,46.5,46.3,36.1,20.13,65,16800,16800,0,46.5,46.5
2020-09-21 08:31:54.9441,172.8,80,46.5,46.3,36.1,20.13,66,5200,5210,0,46.5,46.5
2020-09-21 08:31:55.1914,172.8,80,46.5,46.3,36.1,20.13,1,739,22.3,24,46.5,46.5
2020-09-21 08:31:55.4387,172.8,80,46.5,46.3,36,20.12,2,738.5,22.7,24,46.5,46.5
2020-09-21 08:31:55.6859,172.8,80,46.5,46.3,36,20.11,65,16800,16800,0,46.5,46.5
2020-09-21 08:31:55.9330,172.8,80,46.5,46.3,36.1,20.13,51,3.78,3.76,0,46.5,46.5
2020-09-21 08:31:56.1801,172.8,80,46.5,46.3,36.1,20.13,63,50,50,0,46.5,46.5
2020-09-21 08:31:56.4272,172.8,80,46.5,46.3,36.1,20.12,67,26.4,26.3,0,46.5,46.5
2020-09-21 08:31:56.6744,172.8,80,46.5,46.3,36,20.13,52,3.78,3.75,0,46.5,46.5
2020-09-21 08:31:56.9215,172.8,80,46.5,46.3,36,20.12,6,16800,26.4,3.8,46.5,46.5
2020-09-21 08:31:57.1686,172.8,80,46.5,46.3,36,20.13,7,16800,26.3,3.8,46.5,46.5
2020-09-21 08:31:57.4158,172.8,80,46.5,46.3,36,20.12,1,739,22.3,24,46.5,46.5
2020-09-21 08:31:57.6629,172.8,80,46.5,46.3,36,20.13,2,738.5,22.7,24,46.5,46.5
2020-09-21 08:31:57.9146,172.8,80,46.5,46.3,36,20.13,61,741.9,734.6,0,46.5,46.5
2020-09-21 08:31:58.1671,172.8,80,46.5,46.3,36,20.12,62,425,425,0,46.5,46.5
2020-09-21 08:31:58.4196,172.8,80,46.5,46.3,36,20.12,64,26.1,26.4,0,46.5,46.5
2020-09-21 08:31:58.6721,172.8,80,46.5,46.3,35.9,20.12,3,739.1,22.3,23,46.5,46.5
2020-09-21 08:31:58.9247,172.8,80,46.5,46.3,36,20.13,4,738.6,22.7,23,46.5,46.5
2020-09-21 08:31:59.1771,172.8,80,46.5,46.3,36.1,20.12,65,16800,16800,0,46.5,46.5
2020-09-21 08:31:59.4296,172.8,80,46.5,46.3,36.1,20.12,66,5200,5200,0,46.5,46.5
2020-09-21 08:31:59.6821,172.8,80,46.5,46.3,35.9,20.13,1,739.1,22.3,24,46.5,46.5
2020-09-21 08:31:59.9346,172.8,80,46.5,46.3,36,20.11,2,738.6,22.7,24,46.5,46.5
2020-09-21 08:32:00.1871,172.8,80,46.5,46.3,36,20.13,65,16800,16790,0,46.5,46.5
2020-09-21 08:32:00.4396,172.8,80,46.5,46.3,36.1,20.13,51,3.78,3.76,0,46.5,46.5
2020-09-21 08:32:00.6921,172.8,80,46.5,46.3,36.1,20.13,63,50,50,0,46.5,46.5
2020-09-21 08:32:00.9446,172.8,80,46.5,46.3,36,20.12,67,26.4,26.3,0,46.5,46.5
2020-09-21 08:32:01.1971,172.8,80,46.5,46.3,36,20.12,52,3.78,3.75,0,46.5,46.5
2020-09-21 08:32:01.4498,172.8,80,46.5,46.3,36.1,20.13,6,16800,26.4,3.8,46.5,46.5
2020-09-21 08:32:01.7024,172.8,80,46.5,46.3,36,20.13,7,16790,26.3,3.8,46.5,46.5
2020-09-21 08:32:01.9550,172.8,80,46.5,46.3,36,20.13,1,739.1,22.3,24,46.5,46.5
2020-09-21 08:32:02.2076,172.8,80,46.5,46.3,36,20.13,2,738.6,22.7,24,46.5,46.5
2020-09-21 08:32:02.4602,172.8,80,46.5,46.3,36.1,20.13,61,742,734.6,0,46.5,46.5
2020-09-21 08:32:02.7127,172.8,80,46.5,46.3,36,20.13,62,425,425,0,46.5,46.5
2020-09-21 08:32:02.9652,172.8,80,46.5,46.3,35.9,20.13,64,26.1,26.4,0,46.5,46.5
2020-09-21 08:32:03.2177,172.8,80,46.5,46.3,36,20.12,3,739.1,22.3,23,46.5,46.5
2020-09-21 08:32:03.4692,172.8,80,46.5,46.3,36.1,20.13,4,738.6,22.7,23,46.5,46.5
2020-09-21 08:32:03.7164,172.8,80,46.5,46.3,36.1,20.11,65,16800,16800,0,46.5,46.5
2020-09-21 08:32:03.9636,172.8,80,46.5,46.3,36,20.12,66,5200,5190,0,46.5,46.5
2020-09-21 08:32:04.2108,172.8,80,46.5,46.3,35.9,20.13,1,739.1,22.3,24,46.5,46.5
2020-09-21 08:32:04.4594,172.8,80,46.5,46.3,36,20.12,2,738.6,22.7,24,46.5,46.5
2020-09-21 08:32:04.7122,172.8,80,46.5,46.3,36.1,20.13,65,16800,16800,0,46.5,46.5
2020-09-21 08:32:04.9650,172.8,80,46.5,46.3,36.1,20.13,51,3.78,3.76,0,46.5,46.5
2020-09-21 08:32:05.2178,172.8,80,46.5,46.3,36,20.13,63,50,50,0,46.5,46.5
2020-09-21 08:32:05.4706,172.8,80,46.5,46.3,36,20.12,67,26.4,26.3,0,46.5,46.5
2020-09-21 08:32:05.7233,172.8,80,46.5,46.3,36.1,20.13,52,3.78,3.75,0,46.5,46.5
2020-09-21 08:32:05.9761,172.8,80,46.5,46.3,36.1,20.13,6,16790,26.4,3.8,46.5,46.5
2020-09-21 08:32:06.2289,172.8,80,46.5,46.3,36,20.13,7,16790,26.3,3.8,46.5,46.5
2020-09-21 08:32:06.4816,172.8,80,46.5,46.3,36,20.13,1,739.2,22.3,24,46.5,46.5
2020-09-21 08:32:06.7345,172.8,80,46.5,46.3,36,20.12,2,738.6,22.7,24,46.5,46.5
2020-09-21 08:32:06.9874,172.8,80,46.5,46.3,36,20.12,61,742,734.6,0,46.5,46.5
2020-09-21 08:32:07.2403,172.8,80,46.5,46.3,36,20.12,62,425,425,0,46.5,46.5
2020-09-21 08:32:07.4931,172.8,80,46.5,46.3,36,20.13,64,26.1,26.4,0,46.5,46.5
2020-09-21 08:32:07.7432,172.8,80,46.5,46.3,36.1,20.13,3,739.2,22.3,23,46.5,46.5
2020-09-21 08:32:07.9926,172.8,80,46.5,46.3,36.1,20.14,4,738.6,22.7,23,46.5,46.5
2020-09-21 08:32:08.2420,172.8,80,46.5,46.3,36.1,20.13,65,16800,16800,0,46.5,46.5
2020-09-21 08:32:08.4914,172.8,80,46.5,46.3,36,20.13,66,5200,5200,0,46.5,46.5
2020-09-21 08:32:08.7411,172.8,80,46.5,46.3,36,20.13,1,739.2,22.3,24,46.5,46.5
2020-09-21 08:32:08.9911,172.8,80,46.5,46.3,36.1,20.12,2,738.6,22.7,24,46.5,46.5
2020-09-21 08:32:09.2412,172.8,80,46.5,46.3,36.1,20.13,65,16790,16790,0,46.5,46.5
2020-09-21 08:32:09.4913,172.8,80,46.5,46.3,36.1,20.13,51,3.78,3.76,0,46.5,46.5
2020-09-21 08:32:09.7424,172.8,80,46.5,46.3,36,20.12,63,50,50,0,46.5,46.5
2020-09-21 08:32:09.9951,172.8,80,46.5,46.3,36,20.11,67,26.4,26.3,0,46.5,46.5
2020-09-21 08:32:10.2478,172.8,80,46.5,46.3,36.1,20.12,52,3.78,3.75,0,46.5,46.5
2020-09-21 08:32:10.5005,172.8,80,46.5,46.3,36.1,20.13,6,16800,26.4,3.8,46.5,46.5
2020-09-21 08:32:10.7511,172.8,80,46.5,46.3,36,20.12,7,16800,26.3,3.8,46.5,46.5
2020-09-21 08:32:10.9985,172.8,80,46.5,46.3,36.1,20.12,1,739.2,22.3,24,46.5,46.5
2020-09-21 08:32:11.2459,172.8,80,46.5,46.3,36,20.12,2,738.6,22.7,24,46.5,46.5
2020-09-21 08:32:11.4932,172.8,80,46.5,46.3,36,20.13,61,742,734.7,0,46.5,46.5
2020-09-21 08:32:11.7429,172.8,80,46.5,46.3,36,20.12,62,425,425,0,46.5,46.5
2020-09-21 08:32:11.9952,172.8,80,46.5,46.3,36,20.13,64,26.1,26.4,0,46.5,46.5
2020-09-21 08:32:12.2476,172.8,80,46.5,46.3,36.1,20.12,3,739.2,22.3,23,46.5,46.5
2020-09-21 08:32:12.5000,172.8,80,46.5,46.3,36,20.13,4,738.6,22.7,23,46.5,46.5
2020-09-21 08:32:12.7503,172.8,80,46.5,46.3,36,20.13,65,16800,16790,0,46.5,46.5
2020-09-21 08:32:12.9976,172.8,80,46.5,46.3,35.9,20.22,66,5200,5200,0,46.5,46.5
2020-09-21 08:32:13.2449,172.8,80,46.5,46.3,36.1,20.13,1,739.3,22.3,24,46.5,46.5
2020-09-21 08:32:13.4922,172.8,80,46.5,46.3,36.1,20.13,2,738.8,22.7,24,46.5,46.5
2020-09-21 08:32:13.7417,172.8,80,46.5,46.3,36,20.13,65,16800,16800,0,46.5,46.5
2020-09-21 08:32:13.9942,172.8,80,46.5,46.3,35.9,20.13,51,3.78,3.76,0,46.5,46.5
2020-09-21 08:32:14.2468,172.8,80,46.5,46.3,36,20.13,63,50,50,0,46.5,46.5
2020-09-21 08:32:14.4993,172.8,80,46.5,46.3,36.1,20.12,67,26.4,26.3,0,46.5,46.5
2020-09-21 08:32:14.7519,172.8,80,46.5,46.3,36.1,20.13,52,3.78,3.75,0,46.5,46.5
2020-09-21 08:32:15.0045,172.8,80,46.5,46.3,36,20.13,6,16790,26.4,3.8,46.5,46.5
2020-09-21 08:32:15.2571,172.8,80,46.5,46.3,36,20.12,7,16800,26.3,3.8,46.5,46.5
2020-09-21 08:32:15.5098,172.8,80,46.5,46.3,36,20.12,1,739.3,22.3,24,46.5,46.5
2020-09-21 08:32:15.7624,172.8,80,46.5,46.3,36.1,20.12,2,738.8,22.7,24,46.5,46.5
2020-09-21 08:32:16.0116,172.8,80,46.5,46.3,36,20.13,61,742,734.7,0,46.5,46.5
2020-09-21 08:32:16.2590,172.8,80,46.5,46.3,36,20.13,62,425,425,0,46.5,46.5
2020-09-21 08:32:16.5065,172.8,80,46.5,46.3,36.1,20.12,64,26.1,26.4,0,46.5,46.5
2020-09-21 08:32:16.7539,172.8,80,46.5,46.3,36,20.12,3,739.3,22.3,23,46.5,46.5
2020-09-21 08:32:17.0045,172.8,80,46.5,46.3,36,20.13,4,738.8,22.7,23,46.5,46.5
2020-09-21 08:32:17.2571,172.8,80,46.5,46.3,35.9,20.13,65,16800,16800,0,46.5,46.5
2020-09-21 08:32:17.5098,172.8,80,46.5,46.3,36,20.14,66,5200,5200,0,46.5,46.5
2020-09-21 08:32:17.7624,172.8,80,46.5,46.3,36.1,20.12,1,739.3,22.3,24,46.5,46.5
2020-09-21 08:32:18.0121,172.8,80,46.5,46.3,36.1,20.13,2,738.8,22.7,24,46.5,46.5
2020-09-21 08:32:18.2596,172.8,80,46.5,46.3,36,20.13,65,16800,16800,0,46.5,46.5
2020-09-21 08:32:18.5071,172.8,80,46.5,46.3,35.9,20.13,51,3.78,3.76,0,46.5,46.5
2020-09-21 08:32:18.7546,172.8,80,46.5,46.3,36,20.12,63,50,50,0,46.5,46.5
2020-09-21 08:32:19.0021,172.8,80.1,46.5,46.35,36.1,20.13,67,26.4,26.3,0,46.5,46.5
2020-09-21 08:32:19.2496,172.8,80.1,46.5,46.35,36.1,20.13,52,3.78,3.75,0,46.5,46.5
2020-09-21 08:32:19.4970,172.8,80.1,46.5,46.35,36,20.13,6,16800,26.4,3.8,46.5,46.5
2020-09-21 08:32:19.7444,172.8,80.1,46.5,46.35,36,20.15,7,16800,26.3,3.8,46.5,46.5
2020-09-21 08:32:19.9918,172.8,80.1,46.5,46.35,36,20.13,1,739.5,22.3,24,46.5,46.5
2020-09-21 08:32:20.2435,172.8,80.1,46.5,46.35,36,20.13,2,739,22.7,24,46.5,46.5
2020-09-21 08:32:20.4962,172.8,80.1,46.5,46.35,36,20.13,61,742,734.9,0,46.5,46.5
2020-09-21 08:32:20.7488,172.8,80.1,46.5,46.35,36,20.12,62,425,425,0,46.5,46.5
2020-09-21 08:32:21.0015,172.8,80.1,46.5,46.35,36.1,20.13,64,26.1,26.4,0,46.5,46.5
2020-09-21 08:32:21.2541,172.8,80.1,46.5,46.35,36.1,20.12,3,739.5,22.3,23,46.5,46.5
2020-09-21 08:32:21.5068,172.8,80.1,46.5,46.35,36,20.13,4,739,22.7,23,46.5,46.5
2020-09-21 08:32:21.7595,172.8,80.1,46.5,46.35,36,20.12,65,16800,16800,0,46.5,46.5
2020-09-21 08:32:22.0121,172.8,80.1,46.5,46.35,36.1,20.12,66,5200,5200,0,46.5,46.5
2020-09-21 08:32:22.2637,172.8,80.1,46.5,46.35,36.1,20.13,1,739.5,22.3,24,46.5,46.5
2020-09-21 08:32:22.5138,172.8,80.1,46.5,46.35,36.1,20.12,2,739,22.7,24,46.5,46.5
2020-09-21 08:32:22.7639,172.8,80.1,46.5,46.35,36,20.12,65,16800,16800,0,46.5,46.5
2020-09-21 08:32:23.0140,172.8,80.1,46.5,46.35,36,20.12,51,3.78,3.76,0,46.5,46.5
2020-09-21 08:32:23.2632,172.8,80.1,46.5,46.35,36.1,20.12,63,50,50,0,46.5,46.5
