Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:32:23.5111,172.8,80.1,46.5,46.35,36.1,20.12,67,26.4,26.3,0,46.5,46.5
2020-09-21 08:32:23.7590,172.8,80.1,46.5,46.35,36,20.13,52,3.78,3.76,0,46.5,46.5
2020-09-21 08:32:24.0069,172.8,80.1,46.5,46.35,36,20.13,6,16800,26.4,3.8,46.5,46.5
2020-09-21 08:32:24.2568,172.8,80.1,46.5,46.35,36,20.13,7,16800,26.3,3.8,46.5,46.5
2020-09-21 08:32:24.5095,172.8,80.1,46.5,46.35,36.1,20.13,1,739.5,22.3,24,46.5,46.5
2020-09-21 08:32:24.7623,172.8,80.1,46.5,46.35,36.1,20.12,2,739,22.7,24,46.5,46.5
2020-09-21 08:32:25.0150,172.8,80.2,46.5,46.41,36,20.12,61,742.1,734.8,0,46.5,46.5
2020-09-21 08:32:25.2667,172.8,80.2,46.5,46.41,36,20.13,62,425,425,0,46.5,46.5
2020-09-21 08:32:25.5167,172.8,80.2,46.5,46.41,36.1,20.13,64,26.1,26.4,0,46.5,46.5
2020-09-21 08:32:25.7668,172.8,80.2,46.5,46.41,36,20.13,3,739.5,22.3,23,46.5,46.5
2020-09-21 08:32:26.0168,172.8,80.2,46.5,46.41,36,20.13,4,739,22.7,23,46.5,46.5
2020-09-21 08:32:26.2663,172.8,80.2,46.5,46.41,36.1,20.13,65,16800,16800,0,46.5,46.5
2020-09-21 08:32:26.5149,172.8,80.2,46.5,46.41,36.1,20.13,66,5200,5200,0,46.5,46.5
2020-09-21 08:32:26.7635,172.8,80.2,46.5,46.41,36.1,20.13,1,739.5,22.3,24,46.5,46.5
2020-09-21 08:32:27.0122,172.8,80.2,46.5,46.41,36,20.12,2,739,22.7,24,46.5,46.5
2020-09-21 08:32:27.2608,172.8,80.2,46.5,46.41,36,20.12,65,16800,16800,0,46.5,46.5
2020-09-21 08:32:27.5082,172.8,80.2,46.5,46.41,36.1,20.13,51,3.78,3.76,0,46.5,46.5
2020-09-21 08:32:27.7556,172.8,80.2,46.75,46.41,36.1,20.13,63,50,50,0,46.5,46.5
2020-09-21 08:32:28.0030,172.8,80.2,46.75,46.41,36,20.13,67,26.4,26.3,0,46.5,46.5
2020-09-21 08:32:28.2504,172.8,80.2,46.75,46.41,36,20.13,52,3.78,3.76,0,46.5,46.5
2020-09-21 08:32:28.5005,172.8,80.2,46.75,46.41,36,20.13,6,16800,26.4,3.8,46.5,46.5
2020-09-21 08:32:28.7524,172.8,80.3,46.75,46.47,36.1,20.12,7,16800,26.3,3.8,46.5,46.5
2020-09-21 08:32:29.0043,172.8,80.3,46.75,46.47,36.1,20.13,1,739.5,22.3,24,46.5,46.5
2020-09-21 08:32:29.2562,172.8,80.3,46.75,46.47,36,20.12,2,739,22.7,24,46.5,46.5
2020-09-21 08:32:29.5056,172.8,80.3,46.75,46.47,36,20.12,61,742.1,734.8,0,46.5,46.5
2020-09-21 08:32:29.7530,172.8,80.3,46.75,46.47,36,20.13,62,425,425,0,46.5,46.5
2020-09-21 08:32:30.0005,172.8,80.3,46.75,46.47,36,20.12,64,26.1,26.4,0,46.5,46.5
2020-09-21 08:32:30.2479,172.8,80.3,46.75,46.47,36,20.14,3,739.5,22.3,23,46.5,46.5
2020-09-21 08:32:30.4985,172.8,80.3,46.75,46.47,36,20.13,4,739,22.7,23,46.5,46.5
2020-09-21 08:32:30.7513,172.8,80.3,46.75,46.47,36.1,20.13,65,16800,16780,0,46.5,46.5
2020-09-21 08:32:31.0040,172.8,80.3,46.75,46.47,36,20.13,66,5200,5200,0,46.5,46.5
2020-09-21 08:32:31.2568,172.8,80.3,46.75,46.47,36,20.13,1,739.5,22.3,24,46.5,46.5
2020-09-21 08:32:31.5095,172.8,80.3,46.75,46.47,35.9,20.13,2,739,22.7,24,46.5,46.5
2020-09-21 08:32:31.7624,172.8,80.3,46.75,46.47,36,20.12,65,16800,16780,0,46.5,46.5
2020-09-21 08:32:32.0152,172.8,80.3,46.75,46.47,36.1,20.12,51,3.78,3.76,0,46.5,46.5
2020-09-21 08:32:32.2680,172.8,80.3,46.75,46.47,36.1,20.13,63,50,50,0,46.5,46.5
2020-09-21 08:32:32.5208,172.8,80.3,46.75,46.47,35.9,20.12,67,26.4,26.3,0,46.5,46.5
2020-09-21 08:32:32.7737,172.8,80.3,46.75,46.47,35.9,20.12,52,3.78,3.76,0,46.5,46.5
2020-09-21 08:32:33.0265,172.8,80.3,46.75,46.47,36,20.12,6,16790,26.4,3.8,46.5,46.5
2020-09-21 08:32:33.2794,172.8,80.3,46.75,46.47,36.1,20.13,7,16770,26.3,3.8,46.5,46.5
2020-09-21 08:32:33.5322,172.8,80.3,46.75,46.47,36,20.13,1,739.5,22.3,24,46.5,46.5
2020-09-21 08:32:33.7852,172.8,80.3,46.75,46.47,36,20.12,2,739,22.7,24,46.5,46.5
2020-09-21 08:32:34.0381,172.8,80.3,46.75,46.47,36,20.13,61,742.3,734.7,0,46.5,46.5
2020-09-21 08:32:34.2911,172.8,80.3,46.75,46.47,36,20.13,62,425,425,0,46.5,46.5
2020-09-21 08:32:34.5440,172.8,80.3,46.75,46.47,36,20.12,64,26.2,26.4,0,46.5,47
2020-09-21 08:32:34.7947,172.8,80.4,46.75,46.53,36,20.12,3,739.5,22.3,23,46.5,47
2020-09-21 08:32:35.0422,172.8,80.4,46.75,46.53,36,20.13,4,739,22.7,23,46.5,47
2020-09-21 08:32:35.2897,172.8,80.4,46.75,46.53,36,20.13,65,16800,16770,0,46.5,47
2020-09-21 08:32:35.5372,172.8,80.4,46.75,46.53,36,20.14,66,5200,5200,0,46.5,47
2020-09-21 08:32:35.7871,172.8,80.4,46.75,46.53,36,20.13,1,739.5,22.3,24,46.5,47
2020-09-21 08:32:36.0399,172.8,80.4,46.75,46.53,36.1,20.12,2,739,22.7,24,46.5,47
2020-09-21 08:32:36.2927,172.8,80.4,46.75,46.53,36.1,20.13,65,16800,16770,0,46.5,47
2020-09-21 08:32:36.5455,172.8,80.4,46.75,46.53,36.1,20.13,51,3.78,3.76,0,46.5,47
2020-09-21 08:32:36.7983,172.8,80.4,46.75,46.53,36,20.12,63,50,50,0,46.5,47
2020-09-21 08:32:37.0456,172.8,80.4,46.75,46.53,35.9,20.13,67,26.4,26.3,0,46.5,47
2020-09-21 08:32:37.2929,172.8,80.4,46.75,46.53,36,20.12,52,3.78,3.76,0,46.5,47
2020-09-21 08:32:37.5402,172.8,80.4,46.75,46.53,36.1,20.12,6,16810,26.4,3.8,46.5,47
2020-09-21 08:32:37.7875,172.8,80.4,46.75,46.53,36.1,20.13,7,16770,26.3,3.8,46.5,47
2020-09-21 08:32:38.0350,172.8,80.4,46.75,46.53,35.9,20.12,1,739.5,22.3,24,46.5,47
2020-09-21 08:32:38.2825,172.8,80.4,46.75,46.53,36,20.13,2,739,22.7,24,46.5,47
2020-09-21 08:32:38.5300,172.8,80.4,46.75,46.53,36,20.12,61,742.2,734.8,0,46.5,47
2020-09-21 08:32:38.7775,172.8,80.4,46.75,46.53,36.1,20.13,62,425,425,0,46.5,47
2020-09-21 08:32:39.0249,172.8,80.4,46.75,46.53,36.1,20.13,64,26.2,26.5,0,46.5,47
2020-09-21 08:32:39.2723,172.8,80.4,46.75,46.53,36,20.13,3,739.5,22.3,23,46.5,47
2020-09-21 08:32:39.5197,172.8,80.4,46.75,46.53,36,20.13,4,739,22.7,23,46.5,47
2020-09-21 08:32:39.7671,172.8,80.4,46.75,46.53,36,20.13,65,16810,16760,0,46.5,47
2020-09-21 08:32:40.0145,172.8,80.4,46.75,46.53,36,20.13,66,5190,5190,0,46.5,47
2020-09-21 08:32:40.2619,172.8,80.4,46.75,46.53,36,20.13,1,739.5,22.3,24,46.5,47
2020-09-21 08:32:40.5092,172.8,80.4,46.75,46.53,36.1,20.13,2,739,22.7,24,46.5,47
2020-09-21 08:32:40.7565,172.8,80.4,46.75,46.53,36.1,20.12,65,16810,16760,0,46.5,47
2020-09-21 08:32:41.0040,172.8,80.4,46.75,46.53,36,20.12,51,3.78,3.76,0,46.5,47
2020-09-21 08:32:41.2514,172.8,80.4,46.75,46.53,35.9,20.13,63,50,50,0,46.5,47
2020-09-21 08:32:41.4988,172.8,80.4,46.75,46.53,36,20.13,67,26.4,26.3,0,46.5,47
2020-09-21 08:32:41.7463,172.8,80.4,46.75,46.53,36.1,20.12,52,3.78,3.76,0,46.5,47
2020-09-21 08:32:41.9935,172.8,80.4,46.75,46.53,36.1,20.12,6,16810,26.4,3.8,46.5,47
2020-09-21 08:32:42.2405,172.8,80.4,46.75,46.53,36,20.13,7,16770,26.3,3.8,46.5,47
2020-09-21 08:32:42.4876,172.8,80.4,46.75,46.53,35.9,20.13,1,739.6,22.3,24,46.5,47
2020-09-21 08:32:42.7346,172.8,80.4,46.75,46.53,36,20.13,2,739.1,22.7,24,46.5,47
2020-09-21 08:32:42.9831,172.8,80.4,46.75,46.53,36.1,20.13,61,742.1,734.9,0,46.5,47
2020-09-21 08:32:43.2325,172.8,80.4,46.75,46.53,36.1,20.13,62,425,425,0,46.5,47
2020-09-21 08:32:43.4820,172.8,80.4,46.75,46.53,36,20.12,64,26.2,26.4,0,46.5,47
2020-09-21 08:32:43.7315,172.8,80.4,46.75,46.53,36,20.14,3,739.6,22.3,23,46.5,47
2020-09-21 08:32:43.9826,172.8,80.4,46.75,46.53,36,20.12,4,739.1,22.7,23,46.5,47
2020-09-21 08:32:44.2351,172.8,80.4,46.75,46.53,36,20.13,65,16810,16770,0,46.5,47
2020-09-21 08:32:44.4876,172.8,80.4,46.75,46.53,36,20.12,66,5190,5190,0,46.5,47
2020-09-21 08:32:44.7401,172.8,80.4,46.75,46.53,36,20.12,1,739.6,22.3,24,46.5,47
2020-09-21 08:32:44.9915,172.8,80.4,46.75,46.53,36.1,20.11,2,739.1,22.7,24,46.5,47
2020-09-21 08:32:45.2386,172.8,80.4,46.75,46.53,36.1,20.13,65,16820,16760,0,46.5,47
2020-09-21 08:32:45.4858,172.8,80.4,46.75,46.53,36,20.12,51,3.78,3.76,0,46.5,47
2020-09-21 08:32:45.7329,172.8,80.4,46.75,46.53,35.9,20.12,63,50,50,0,46.5,47
2020-09-21 08:32:45.9801,172.8,80.4,47,46.53,36,20.13,67,26.4,26.3,0,46.5,47
2020-09-21 08:32:46.2272,172.8,80.4,47,46.53,36.1,20.12,52,3.78,3.76,0,46.5,47
2020-09-21 08:32:46.4744,172.8,80.4,47,46.53,36,20.12,6,16810,26.4,3.8,46.5,47
2020-09-21 08:32:46.7215,172.8,80.4,47,46.53,35.9,20.13,7,16760,26.3,3.8,46.5,47
2020-09-21 08:32:46.9720,172.8,80.4,47,46.53,36,20.13,1,739.6,22.3,24,46.5,47
2020-09-21 08:32:47.2245,172.8,80.4,47,46.53,36,20.13,2,739.1,22.7,24,46.5,47
2020-09-21 08:32:47.4770,172.8,80.4,47,46.53,36.1,20.13,61,742.3,734.9,0,46.5,47
2020-09-21 08:32:47.7294,172.8,80.4,47,46.53,36,20.12,62,425,425,0,46.5,47
2020-09-21 08:32:47.9807,172.8,80.4,47,46.53,36,20.12,64,26.2,26.5,0,46.5,47
2020-09-21 08:32:48.2278,172.8,80.4,47,46.53,36,20.14,3,739.6,22.3,23,46.5,47
2020-09-21 08:32:48.4749,172.8,80.4,47,46.53,36.1,20.12,4,739.1,22.7,23,46.5,47
2020-09-21 08:32:48.7220,172.8,80.4,47,46.53,36,20.12,65,16810,16770,0,46.5,47
2020-09-21 08:32:48.9692,172.8,80.4,47,46.53,36,20.12,66,5180,5190,0,47,47
2020-09-21 08:32:49.2181,172.8,80.4,47,46.53,36,20.12,1,739.6,22.3,24,47,47
2020-09-21 08:32:49.4675,172.8,80.4,47,46.53,36,20.12,2,739.1,22.5,24,47,47
2020-09-21 08:32:49.7168,172.8,80.4,47,46.53,36,20.12,65,16800,16760,0,47,47
2020-09-21 08:32:49.9662,172.8,80.4,47,46.53,36,20.13,51,3.78,3.76,0,47,47
2020-09-21 08:32:50.2169,172.8,80.4,47,46.53,36,20.14,63,50,50,0,47,47
2020-09-21 08:32:50.4696,172.8,80.4,47,46.53,36.1,20.12,67,26.4,26.3,0,47,47
2020-09-21 08:32:50.7223,172.8,80.4,47,46.53,36.1,20.13,52,3.78,3.76,0,47,47
2020-09-21 08:32:50.9750,172.8,80.4,47,46.53,35.9,20.13,6,16800,26.4,3.8,47,47
2020-09-21 08:32:51.2276,172.8,80.4,47,46.53,36,20.13,7,16770,26.3,3.8,47,47
2020-09-21 08:32:51.4802,172.8,80.4,47,46.53,36,20.13,1,739.6,22.3,24,47,47
2020-09-21 08:32:51.7327,172.8,80.4,47,46.53,36.1,20.12,2,739.1,22.5,24,47,47
2020-09-21 08:32:51.9853,172.8,80.4,47,46.53,36,20.13,61,742.3,735,0,47,47
2020-09-21 08:32:52.2379,172.8,80.4,47,46.53,35.9,20.12,62,425,425,0,47,47
2020-09-21 08:32:52.4904,172.8,80.4,47,46.53,36,20.12,64,26.1,26.4,0,47,47
2020-09-21 08:32:52.7429,172.8,80.4,47,46.53,36,20.13,3,739.6,22.3,23,47,47
2020-09-21 08:32:52.9955,172.8,80.4,47,46.53,36.1,20.12,4,739.1,22.5,23,47,47
2020-09-21 08:32:53.2480,172.8,80.4,47,46.53,36,20.13,65,16790,16770,0,47,47
2020-09-21 08:32:53.5007,172.8,80.4,47,46.53,36,20.13,66,5190,5180,0,47,47
2020-09-21 08:32:53.7534,172.8,80.4,47,46.53,36,20.12,1,739.6,22.3,24,47,47
2020-09-21 08:32:54.0061,172.8,80.4,47,46.53,36,20.13,2,739.1,22.5,24,47,47
2020-09-21 08:32:54.2588,172.8,80.4,47,46.53,36,20.13,65,16790,16760,0,47,47
2020-09-21 08:32:54.5104,172.8,80.4,47,46.53,36,20.13,51,3.78,3.76,0,47,47
2020-09-21 08:32:54.7578,172.8,80.4,47,46.53,36.1,20.13,63,50,50,0,47,47
2020-09-21 08:32:55.0053,172.8,80.4,47,46.53,36,20.13,67,26.4,26.3,0,47,47
2020-09-21 08:32:55.2527,172.8,80.4,47,46.53,36,20.13,52,3.78,3.76,0,47,47
2020-09-21 08:32:55.5011,172.8,80.4,47,46.53,35.9,20.11,6,16790,26.4,3.8,47,47
2020-09-21 08:32:55.7529,172.8,80.4,47,46.53,36,20.12,7,16770,26.3,3.8,47,47
2020-09-21 08:32:56.0047,172.8,80.4,47,46.53,36.1,20.13,1,739.6,22.3,24,47,47
2020-09-21 08:32:56.2566,172.8,80.4,47,46.53,36.1,20.13,2,739.3,22.5,24,47,47
2020-09-21 08:32:56.5084,172.8,80.4,47,46.53,36,20.12,61,742.5,735,0,47,47
2020-09-21 08:32:56.7610,172.8,80.4,47,46.53,36,20.13,62,425,425,0,47,47
2020-09-21 08:32:57.0139,172.8,80.4,47,46.53,36,20.12,64,26.1,26.4,0,47,47
2020-09-21 08:32:57.2667,172.8,80.4,47,46.53,36.1,20.12,3,739.7,22.3,23,47,47
2020-09-21 08:32:57.5195,172.8,80.4,47,46.53,36.1,20.13,4,739.3,22.5,23,47,47
2020-09-21 08:32:57.7724,172.8,80.4,47,46.53,36,20.12,65,16790,16780,0,47,47
2020-09-21 08:32:58.0252,172.8,80.5,47,46.59,36,20.13,66,5190,5190,0,47,47
2020-09-21 08:32:58.2781,172.8,80.5,47,46.59,36,20.13,1,739.7,22.3,24,47,47
2020-09-21 08:32:58.5309,172.8,80.5,47,46.59,36,20.14,2,739.3,22.5,24,47,47
2020-09-21 08:32:58.7836,172.8,80.5,47,46.59,36,20.13,65,16800,16780,0,47,47
2020-09-21 08:32:59.0312,172.8,80.5,47,46.59,36,20.13,51,3.78,3.76,0,47,47
2020-09-21 08:32:59.2787,172.8,80.5,47,46.59,36,20.12,63,50,50,0,47,47
2020-09-21 08:32:59.5263,172.8,80.5,47,46.59,36,20.13,67,26.4,26.3,0,47,47
2020-09-21 08:32:59.7743,172.8,80.5,47,46.59,36,20.12,52,3.78,3.76,0,47,47
2020-09-21 08:33:00.0269,172.8,80.5,47,46.59,35.9,20.13,6,16790,26.4,3.8,47,47
2020-09-21 08:33:00.2796,172.8,80.5,47,46.59,36.1,20.13,7,16780,26.3,3.8,47,47
2020-09-21 08:33:00.5323,172.8,80.5,47,46.59,36.1,20.12,1,739.7,22.3,24,47,47
2020-09-21 08:33:00.7850,172.8,80.5,47,46.59,36,20.12,2,739.3,22.5,24,47,47
2020-09-21 08:33:01.0348,172.8,80.5,47,46.59,35.9,20.13,61,742.4,735.2,0,47,47
2020-09-21 08:33:01.2827,172.8,80.5,47,46.59,35.9,20.12,62,425,425,0,47,47
2020-09-21 08:33:01.5307,172.8,80.5,47,46.59,36.1,20.13,64,26.1,26.4,0,47,47
2020-09-21 08:33:01.7787,172.8,80.5,47,46.59,36.1,20.12,3,739.7,22.3,23,47,47
2020-09-21 08:33:02.0261,172.8,80.5,47,46.59,36,20.12,4,739.3,22.5,23,47,47
2020-09-21 08:33:02.2734,172.8,80.5,47,46.59,36,20.12,65,16800,16790,0,47,47
2020-09-21 08:33:02.5206,172.8,80.5,47,46.59,36,20.12,66,5200,5190,0,47,47
2020-09-21 08:33:02.7678,172.8,80.5,47,46.59,36.1,20.12,1,739.7,22.3,24,47,47
2020-09-21 08:33:03.0186,172.8,80.5,47,46.59,36,20.14,2,739.3,22.5,24,47,47
2020-09-21 08:33:03.2715,172.8,80.5,47,46.59,36,20.13,65,16790,16780,0,47,47
2020-09-21 08:33:03.5244,172.8,80.5,47,46.59,36,20.13,51,3.78,3.76,0,47,47
2020-09-21 08:33:03.7773,172.8,80.5,47,46.59,36.1,20.12,63,50,50,0,47,47
2020-09-21 08:33:04.0290,172.8,80.5,47,46.59,36,20.12,67,26.4,26.3,0,47,47
2020-09-21 08:33:04.2765,172.8,80.5,47,46.59,36,20.12,52,3.78,3.76,0,47,47
2020-09-21 08:33:04.5240,172.8,80.5,47,46.59,36.1,20.12,6,16790,26.4,3.8,47,47
2020-09-21 08:33:04.7714,172.8,80.5,47,46.59,36.1,20.12,7,16780,26.3,3.8,47,47
2020-09-21 08:33:05.0189,172.8,80.6,47,46.64,36,20.14,1,739.8,22.3,24,47,47
2020-09-21 08:33:05.2662,172.8,80.6,47,46.64,35.9,20.13,2,739.2,22.7,24,47,47
2020-09-21 08:33:05.5136,172.8,80.6,47,46.64,35.9,20.12,61,742.5,735.1,0,47,47
2020-09-21 08:33:05.7610,172.8,80.6,47,46.64,36,20.13,62,425,425,0,47,47
2020-09-21 08:33:06.0093,172.8,80.6,47,46.64,36.1,20.12,64,26.1,26.4,0,47,47
2020-09-21 08:33:06.2623,172.8,80.6,47,46.64,36,20.12,3,739.8,22.3,23,47,47
2020-09-21 08:33:06.5152,172.8,80.6,47,46.64,36,20.11,4,739.2,22.7,23,47,47
2020-09-21 08:33:06.7682,172.8,80.6,47,46.64,36,20.12,65,16790,16780,0,47,47
2020-09-21 08:33:07.0211,172.8,80.6,47,46.64,36,20.14,66,5200,5200,0,47,47
2020-09-21 08:33:07.2740,172.8,80.6,47,46.64,36.1,20.12,1,739.8,22.3,24,47,47
2020-09-21 08:33:07.5269,172.8,80.6,47,46.64,36,20.12,2,739.2,22.7,24,47,47
2020-09-21 08:33:07.7798,172.8,80.6,47,46.64,36,20.12,65,16790,16780,0,47,47
2020-09-21 08:33:08.0327,172.8,80.6,47,46.64,36,20.13,51,3.78,3.76,0,47,47
2020-09-21 08:33:08.2833,172.8,80.6,47,46.64,36,20.13,63,50,50,0,47,47
2020-09-21 08:33:08.5308,172.8,80.6,47,46.64,36,20.12,67,26.4,26.3,0,47,47
2020-09-21 08:33:08.7783,172.8,80.6,47,46.64,36,20.13,52,3.78,3.76,0,47,47
2020-09-21 08:33:09.0258,172.8,80.6,47,46.64,36.1,20.13,6,16800,26.4,3.8,47,47
2020-09-21 08:33:09.2755,172.8,80.6,47,46.64,36.1,20.13,7,16790,26.3,3.8,47,47
2020-09-21 08:33:09.5282,172.8,80.6,47,46.64,36,20.13,1,739.8,22.3,24,47,47
2020-09-21 08:33:09.7810,172.8,80.6,47,46.64,35.9,20.12,2,739.2,22.7,24,47,47
2020-09-21 08:33:10.0337,172.8,80.6,47,46.64,36,20.12,61,742.5,735.1,0,47,47
2020-09-21 08:33:10.2865,172.8,80.6,47,46.64,36.1,20.12,62,425,425,0,47,47
2020-09-21 08:33:10.5392,172.8,80.6,47,46.64,36.1,20.13,64,26.1,26.4,0,47,47
2020-09-21 08:33:10.7919,172.8,80.6,47,46.64,36,20.13,3,739.7,22.3,23,47,47
2020-09-21 08:33:11.0446,172.8,80.6,47,46.64,36,20.13,4,739.4,22.7,23,47,47
2020-09-21 08:33:11.2973,172.8,80.6,47,46.64,36.1,20.14,65,16800,16790,0,47,47
2020-09-21 08:33:11.5449,172.8,80.6,47,46.64,36.1,20.12,66,5200,5200,0,47,47
2020-09-21 08:33:11.7925,172.8,80.6,47,46.64,36.1,20.14,1,739.7,22.3,24,47,47
2020-09-21 08:33:12.0402,172.8,80.7,47,46.7,36,20.12,2,739.4,22.7,24,47,47
2020-09-21 08:33:12.2878,172.8,80.7,47,46.7,36,20.13,65,16800,16800,0,47,47
2020-09-21 08:33:12.5385,172.8,80.7,47,46.7,36,20.13,51,3.78,3.76,0,47,47
2020-09-21 08:33:12.7912,172.8,80.7,47,46.7,36,20.12,63,50,50,0,47,47
2020-09-21 08:33:13.0439,172.8,80.7,47,46.7,36,20.13,67,26.4,26.3,0,47,47
2020-09-21 08:33:13.2966,172.8,80.7,47,46.7,36,20.13,52,3.78,3.76,0,47,47
2020-09-21 08:33:13.5482,172.8,80.7,47,46.7,36.1,20.12,6,16800,26.4,3.8,47,47
2020-09-21 08:33:13.7990,172.8,80.7,47,46.7,36,20.13,7,16800,26.3,3.8,47,47
2020-09-21 08:33:14.0498,172.8,80.7,47,46.7,36,20.13,1,739.7,22.3,24,47,47
2020-09-21 08:33:14.3007,172.8,80.7,47,46.7,36,20.13,2,739.4,22.7,24,47,47
2020-09-21 08:33:14.5527,172.8,80.7,47,46.7,36.1,20.13,61,742.5,735.2,0,47,47
2020-09-21 08:33:14.8056,172.8,80.7,47,46.7,36.1,20.13,62,425,425,0,47,47
2020-09-21 08:33:15.0584,172.8,80.7,47,46.7,36,20.14,64,26.1,26.4,0,47,47
2020-09-21 08:33:15.3113,172.8,80.7,47,46.7,35.9,20.13,3,739.7,22.3,23,47,47
2020-09-21 08:33:15.5609,172.8,80.7,47,46.7,36.1,20.14,4,739.4,22.7,23,47,47
2020-09-21 08:33:15.8085,172.8,80.7,47,46.7,36.1,20.13,65,16800,16800,0,47,47
2020-09-21 08:33:16.0560,172.8,80.7,47,46.7,36.1,20.12,66,5200,5200,0,47,47
2020-09-21 08:33:16.3035,172.8,80.7,47,46.7,36,20.13,1,739.7,22.3,24,47,47
2020-09-21 08:33:16.5522,172.8,80.7,47,46.7,36,20.13,2,739.4,22.7,24,47,47
2020-09-21 08:33:16.8050,172.8,80.7,47,46.7,36,20.13,65,16800,16800,0,47,47
2020-09-21 08:33:17.0577,172.8,80.7,47,46.7,36.1,20.13,51,3.78,3.76,0,47,47
2020-09-21 08:33:17.3105,172.8,80.7,47,46.7,36.1,20.13,63,50,50,0,47,47
2020-09-21 08:33:17.5633,172.8,80.7,47,46.7,36,20.13,67,26.4,26.3,0,47,47
2020-09-21 08:33:17.8117,172.8,80.7,47,46.7,36,20.13,52,3.78,3.76,0,47,47
2020-09-21 08:33:18.0593,172.8,80.8,47,46.76,36,20.13,6,16800,26.4,3.8,47,47
2020-09-21 08:33:18.3068,172.8,80.8,47,46.76,36,20.12,7,16800,26.3,3.8,47,47
2020-09-21 08:33:18.5544,172.8,80.8,47,46.76,36,20.13,1,740,22.3,24,47,47
2020-09-21 08:33:18.8021,172.8,80.8,47,46.76,36.1,20.12,2,739.5,22.7,24,47,47
2020-09-21 08:33:19.0550,172.8,80.8,47,46.76,36.1,20.13,61,742.7,735.2,0,47,47
2020-09-21 08:33:19.3079,172.8,80.8,47,46.76,36,20.13,62,425,425,0,47,47
2020-09-21 08:33:19.5607,172.8,80.8,47,46.76,35.9,20.12,64,26.2,26.5,0,47,47
2020-09-21 08:33:19.8136,172.8,80.8,47,46.76,35.9,20.13,3,740,22.3,23,47,47
2020-09-21 08:33:20.0614,172.8,80.8,47,46.76,36,20.12,4,739.5,22.7,23,47,47
2020-09-21 08:33:20.3090,172.8,80.8,47,46.76,36.1,20.12,65,16800,16800,0,47,47
2020-09-21 08:33:20.5567,172.8,80.8,47,46.76,36,20.13,66,5200,5200,0,47,47
2020-09-21 08:33:20.8045,172.8,80.8,47,46.76,35.9,20.12,1,740,22.3,24,47,47
2020-09-21 08:33:21.0557,172.8,80.8,47,46.76,36,20.12,2,739.5,22.7,24,47,47
2020-09-21 08:33:21.3069,172.8,80.8,47,46.76,36,20.12,65,16800,16800,0,47,47
2020-09-21 08:33:21.5581,172.8,80.8,47,46.76,36.1,20.13,51,3.78,3.76,0,47,47
2020-09-21 08:33:21.8093,172.8,80.8,47,46.76,36,20.14,63,50,50,0,47,47
2020-09-21 08:33:22.0569,172.8,80.8,47,46.76,36,20.13,67,26.4,26.3,0,47,47
2020-09-21 08:33:22.3045,172.8,80.8,47,46.76,36,20.12,52,3.78,3.76,0,47,47
2020-09-21 08:33:22.5521,172.8,80.8,47,46.76,36,20.13,6,16800,26.4,3.8,47,47
2020-09-21 08:33:22.7997,172.8,80.8,47,46.76,36,20.13,7,16800,26.3,3.8,47,47
2020-09-21 08:33:23.0471,172.8,80.8,47,46.76,36,20.13,1,740,22.3,24,47,47
2020-09-21 08:33:23.2945,172.8,80.8,47,46.76,36.1,20.13,2,739.5,22.7,24,47,47
2020-09-21 08:33:23.5420,172.8,80.8,47,46.76,36.1,20.12,61,742.7,735.3,0,47,47
2020-09-21 08:33:23.7894,172.8,80.8,47,46.76,36,20.13,62,425,425,0,47,47
2020-09-21 08:33:24.0368,172.8,80.8,47,46.76,36,20.12,64,26.1,26.4,0,47,47
2020-09-21 08:33:24.2841,172.8,80.8,47,46.76,36.1,20.13,3,740,22.3,23,47,47
2020-09-21 08:33:24.5314,172.8,80.8,47,46.76,36.1,20.13,4,739.5,22.7,23,47,47
2020-09-21 08:33:24.7787,172.8,80.8,47,46.76,36.1,20.13,65,16800,16800,0,47,47
2020-09-21 08:33:25.0260,172.8,80.8,47,46.76,36,20.13,66,5200,5200,0,47,47
2020-09-21 08:33:25.2771,172.8,80.8,47,46.76,36,20.12,1,739.9,22.3,24,47,47
2020-09-21 08:33:25.5292,172.8,80.8,47,46.76,36.1,20.13,2,739.2,22.7,24,47,47
2020-09-21 08:33:25.7812,172.8,80.8,47,46.76,36.1,20.12,65,16800,16800,0,47,47
2020-09-21 08:33:26.0332,172.8,80.8,47,46.76,36.1,20.13,51,3.78,3.76,0,47,47
2020-09-21 08:33:26.2853,172.8,80.8,47,46.76,36,20.12,63,50,50,0,47,47
2020-09-21 08:33:26.5373,172.8,80.8,47,46.76,36,20.13,67,26.4,26.3,0,47,47
2020-09-21 08:33:26.7893,172.8,80.8,47,46.76,36.1,20.13,52,3.78,3.76,0,47,47
2020-09-21 08:33:27.0403,172.8,80.8,47,46.76,36.1,20.12,6,16800,26.4,3.8,47,47
2020-09-21 08:33:27.2877,172.8,80.8,47,46.76,36,20.12,7,16800,26.3,3.8,47,47
2020-09-21 08:33:27.5352,172.8,80.8,47,46.76,36.1,20.12,1,739.9,22.3,24,47,47
2020-09-21 08:33:27.7827,172.8,80.8,47,46.76,36.1,20.13,2,739.2,22.7,24,47,47
2020-09-21 08:33:28.0301,172.8,80.8,47,46.76,36,20.13,61,742.7,735.4,0,47,47
2020-09-21 08:33:28.2776,172.8,80.8,47,46.76,36,20.13,62,425,425,0,47,47
2020-09-21 08:33:28.5250,172.8,80.8,47,46.76,36,20.12,64,26.2,26.5,0,47,47
2020-09-21 08:33:28.7725,172.8,80.8,47,46.76,36.1,20.12,3,739.9,22.3,23,47,47
2020-09-21 08:33:29.0199,172.8,80.8,47,46.76,36.1,20.13,4,739.2,22.7,23,47,47
2020-09-21 08:33:29.2673,172.8,80.8,47,46.76,36,20.12,65,16800,16800,0,47,47
2020-09-21 08:33:29.5147,172.8,80.8,47,46.76,36,20.12,66,5200,5200,0,47,47
2020-09-21 08:33:29.7621,172.8,80.8,47,46.76,36,20.13,1,739.9,22.3,24,47,47
2020-09-21 08:33:30.0094,172.8,80.8,47,46.76,36.1,20.12,2,739.2,22.7,24,47,47
2020-09-21 08:33:30.2568,172.8,80.8,47,46.76,36.1,20.12,65,16800,16800,0,47,47
2020-09-21 08:33:30.5041,172.8,80.8,47,46.76,36,20.13,51,3.78,3.76,0,47,47
2020-09-21 08:33:30.7514,172.8,80.8,47,46.76,36,20.14,63,50,50,0,47,47
2020-09-21 08:33:30.9987,172.8,80.8,47,46.76,36,20.13,67,26.4,26.3,0,47,47
2020-09-21 08:33:31.2461,172.8,80.8,47,46.76,36.1,20.12,52,3.78,3.76,0,47,47
2020-09-21 08:33:31.4958,172.8,80.8,47,46.76,36.1,20.12,6,16800,26.4,3.8,47,47
2020-09-21 08:33:31.7472,172.8,80.8,47,46.76,36,20.12,7,16800,26.3,3.8,47,47
2020-09-21 08:33:31.9985,172.8,80.8,47,46.76,36,20.13,1,739.9,22.3,24,47,47
2020-09-21 08:33:32.2498,172.8,80.8,47,46.76,36,20.13,2,739.2,22.7,24,47,47
2020-09-21 08:33:32.4988,172.8,80.8,47,46.76,36,20.12,61,742.7,735.4,0,47,47
2020-09-21 08:33:32.7460,172.8,80.8,47,46.76,36,20.13,62,425,425,0,47,47
2020-09-21 08:33:32.9932,172.8,80.8,47,46.76,36.1,20.12,64,26.1,26.4,0,47,47
2020-09-21 08:33:33.2405,172.8,80.8,47,46.76,36.1,20.12,3,740,22.3,23,47,47
2020-09-21 08:33:33.4877,172.8,80.8,47,46.76,36,20.13,4,739.5,23,23,47,47
2020-09-21 08:33:33.7350,172.8,80.8,47,46.76,36,20.13,65,16800,16790,0,47,47
2020-09-21 08:33:33.9822,172.8,80.8,47,46.76,36,20.12,66,5190,5200,0,47,47
2020-09-21 08:33:34.2294,172.8,80.8,47,46.76,36,20.13,1,740,22.3,24,47,47
2020-09-21 08:33:34.4767,172.8,80.8,47,46.76,36.1,20.13,2,739.5,23,24,47,47
2020-09-21 08:33:34.7239,172.8,80.8,47,46.76,36,20.13,65,16800,16800,0,47,47
2020-09-21 08:33:34.9711,172.8,80.8,47,46.76,35.9,20.13,51,3.78,3.76,0,47,47
2020-09-21 08:33:35.2183,172.8,80.8,47,46.76,36,20.13,63,50,50,0,47,47
2020-09-21 08:33:35.4682,172.8,80.8,47,46.76,36.1,20.12,67,26.4,26.3,0,47,47
2020-09-21 08:33:35.7208,172.8,80.9,47,46.82,36.1,20.13,52,3.78,3.76,0,47,47
2020-09-21 08:33:35.9733,172.8,80.9,47,46.82,36,20.14,6,16800,26.4,3.8,47,47
2020-09-21 08:33:36.2259,172.8,80.9,47,46.82,36,20.13,7,16800,26.3,3.8,47,47
2020-09-21 08:33:36.4761,172.8,80.9,47,46.82,36,20.12,1,740,22.3,24,47,47
2020-09-21 08:33:36.7234,172.8,80.9,47,46.82,36,20.14,2,739.5,23,24,47,47
2020-09-21 08:33:36.9707,172.8,80.9,47,46.82,36,20.12,61,742.7,735.4,0,47,47
2020-09-21 08:33:37.2180,172.8,80.9,47,46.82,36,20.12,62,425,425,0,47,47
2020-09-21 08:33:37.4653,172.8,80.9,47,46.82,36.1,20.15,64,26.1,26.4,0,47,47
2020-09-21 08:33:37.7126,172.8,80.9,47,46.82,36.1,20.13,3,740,22.3,23,47,47
2020-09-21 08:33:37.9600,172.8,80.9,47,46.82,36,20.13,4,739.5,23,23,47,47
2020-09-21 08:33:38.2073,172.8,80.9,47,46.82,36,20.13,65,16800,16800,0,47,47
2020-09-21 08:33:38.4569,172.8,80.9,47,46.82,36.1,20.13,66,5190,5190,0,47,47
2020-09-21 08:33:38.7095,172.8,80.9,47,46.82,36.1,20.12,1,740,22.3,24,47,47
2020-09-21 08:33:38.9620,172.8,80.9,47,46.82,36,20.13,2,739.5,23,24,47,47
2020-09-21 08:33:39.2145,172.8,80.9,47,46.82,35.9,20.12,65,16800,16800,0,47,47
2020-09-21 08:33:39.4659,172.8,80.9,47,46.82,36,20.12,51,3.78,3.76,0,47,47
2020-09-21 08:33:39.7131,172.8,80.9,47,46.82,36.1,20.12,63,50,50,0,47,47
2020-09-21 08:33:39.9604,172.8,80.9,47,46.82,36.1,20.12,67,26.4,26.3,0,47,47
2020-09-21 08:33:40.2076,172.8,80.9,47,46.82,36,20.12,52,3.78,3.76,0,47,47
2020-09-21 08:33:40.4549,172.8,80.9,47,46.82,36,20.12,6,16800,26.4,3.8,47,47
2020-09-21 08:33:40.7028,172.8,80.9,47,46.82,36,20.12,7,16800,26.3,3.8,47,47
2020-09-21 08:33:40.9509,172.8,80.9,47,46.82,36.1,20.14,1,740,22.3,24,47,47
2020-09-21 08:33:41.1990,172.8,80.9,47,46.82,36,20.12,2,739.6,22.7,24,47,47
2020-09-21 08:33:41.4470,172.8,80.9,47,46.82,36,20.14,61,742.7,735.5,0,47,47
2020-09-21 08:33:41.6984,172.8,80.9,47,46.82,36.1,20.13,62,425,425,0,47,47
2020-09-21 08:33:41.9508,172.8,80.9,47,46.82,36.1,20.14,64,26.1,26.4,0,47,47
2020-09-21 08:33:42.2031,172.8,80.9,47,46.82,36,20.12,3,740,22.3,23,47,47
2020-09-21 08:33:42.4555,172.8,80.9,47,46.82,36,20.12,4,739.6,22.7,23,47,47
2020-09-21 08:33:42.7079,172.8,80.9,47,46.82,36.1,20.12,65,16800,16800,0,47,47
2020-09-21 08:33:42.9605,172.8,80.9,47,46.82,36.1,20.13,66,5190,5190,0,47,47
2020-09-21 08:33:43.2130,172.8,80.9,47,46.82,36.1,20.12,1,740,22.3,24,47,47
2020-09-21 08:33:43.4655,172.8,80.9,47,46.82,36,20.13,2,739.6,22.7,24,47,47
2020-09-21 08:33:43.7180,172.8,80.9,47,46.82,36,20.12,65,16800,16800,0,47,47
2020-09-21 08:33:43.9706,172.8,80.9,47,46.82,36.1,20.12,51,3.78,3.76,0,47,47
2020-09-21 08:33:44.2231,172.8,80.9,47,46.82,36.1,20.13,63,50,50,0,47,47
2020-09-21 08:33:44.4756,172.8,80.9,47,46.82,36.1,20.13,67,26.4,26.3,0,47,47
2020-09-21 08:33:44.7278,172.8,80.9,47,46.82,36,20.13,52,3.78,3.76,0,47,47
2020-09-21 08:33:44.9752,172.8,81,47,46.87,36,20.13,6,16800,26.5,3.8,47,47
2020-09-21 08:33:45.2226,172.8,81,47,46.87,36,20.13,7,16800,26.3,3.8,47,47
2020-09-21 08:33:45.4700,172.8,81,47,46.87,36.1,20.13,1,740,22.3,24,47,47
2020-09-21 08:33:45.7178,172.8,81,47,46.87,36.1,20.13,2,739.6,22.7,24,47,47
2020-09-21 08:33:45.9696,172.8,81,47,46.87,36,20.14,61,742.7,735.5,0,47,47
2020-09-21 08:33:46.2214,172.8,81,47,46.87,36,20.12,62,425,425,0,47,47
2020-09-21 08:33:46.4732,172.8,81,47,46.87,36,20.12,64,26.2,26.5,0,47,47
2020-09-21 08:33:46.7249,172.8,81,47,46.87,36,20.13,3,740,22.3,23,47,47
2020-09-21 08:33:46.9720,172.8,81,47,46.87,36,20.12,4,739.6,22.7,23,47,47
2020-09-21 08:33:47.2192,172.8,81,47,46.87,36.1,20.12,65,16800,16800,0,47,47
2020-09-21 08:33:47.4664,172.8,81,47,46.87,36.1,20.12,66,5190,5190,0,47,47
2020-09-21 08:33:47.7135,172.8,81,47,46.87,36,20.13,1,740.1,22.3,24,47,47
2020-09-21 08:33:47.9640,172.8,81,47,46.87,36,20.12,2,739.6,22.7,24,47,47
2020-09-21 08:33:48.2164,172.8,81,47,46.87,36,20.12,65,16800,16800,0,47,47
2020-09-21 08:33:48.4688,172.8,81,47,46.87,36.1,20.13,51,3.78,3.76,0,47,47
2020-09-21 08:33:48.7212,172.8,81,47,46.87,36.1,20.12,63,50,50,0,47,47
2020-09-21 08:33:48.9730,172.8,81,47,46.87,36,20.12,67,26.5,26.3,0,47,47
2020-09-21 08:33:49.2227,172.8,81,47,46.87,36,20.12,52,3.78,3.76,0,47,47
2020-09-21 08:33:49.4724,172.8,81,47,46.87,36,20.12,6,16800,26.5,3.8,47,47
2020-09-21 08:33:49.7221,172.8,81,47,46.87,36.1,20.13,7,16800,26.3,3.8,47,47
2020-09-21 08:33:49.9725,172.8,81,47,46.87,36.1,20.12,1,740.1,22.3,24,47,47
2020-09-21 08:33:50.2250,172.8,81,47,46.87,36,20.12,2,739.6,22.7,24,47,47
2020-09-21 08:33:50.4775,172.8,81,47,46.87,36,20.12,61,742.9,735.5,0,47,47
2020-09-21 08:33:50.7300,172.8,81,47,46.87,36,20.13,62,425,425,0,47,47
2020-09-21 08:33:50.9826,172.8,81,47,46.87,36,20.12,64,26.2,26.5,0,47,47
2020-09-21 08:33:51.2353,172.8,81,47,46.87,36,20.13,3,740.1,22.3,23,47,47
2020-09-21 08:33:51.4880,172.8,81,47,46.87,36.1,20.13,4,739.6,22.7,23,47,47
2020-09-21 08:33:51.7408,172.8,81,47,46.87,36.1,20.13,65,16800,16800,0,47,47
2020-09-21 08:33:51.9935,172.8,81,47,46.87,36.1,20.13,66,5180,5180,0,47,47
2020-09-21 08:33:52.2441,172.8,81,47,46.87,36,20.13,1,740.1,22.3,24,47,47
2020-09-21 08:33:52.4948,172.8,81,47,46.87,36,20.12,2,739.6,22.7,24,47,47
2020-09-21 08:33:52.7455,172.8,81,47,46.87,36.1,20.12,65,16800,16800,0,47,47
2020-09-21 08:33:52.9960,172.8,81,47,46.87,36.1,20.13,51,3.78,3.76,0,47,47
2020-09-21 08:33:53.2433,172.8,81,47,46.87,36,20.12,63,50,50,0,47,47
2020-09-21 08:33:53.4907,172.8,81,47,46.87,35.9,20.13,67,26.5,26.3,0,47,47
2020-09-21 08:33:53.7380,172.8,81,47,46.87,36,20.13,52,3.78,3.76,0,47,47
2020-09-21 08:33:53.9853,172.8,81,47,46.87,36.1,20.13,6,16800,26.5,3.8,47,47
2020-09-21 08:33:54.2327,172.8,81,47,46.87,36.1,20.13,7,16800,26.3,3.8,47,47
2020-09-21 08:33:54.4800,172.8,81,47,46.87,36,20.13,1,740.2,22.3,24,47,47
2020-09-21 08:33:54.7273,172.8,81.1,47.25,46.93,36,20.12,2,739.8,22.7,24,47,47
2020-09-21 08:33:54.9746,172.8,81.1,47.25,46.93,36,20.12,61,743,735.5,0,47,47
2020-09-21 08:33:55.2261,172.8,81.1,47.25,46.93,36,20.13,62,425,425,0,47,47
2020-09-21 08:33:55.4786,172.8,81.1,47.25,46.93,36,20.12,64,26.1,26.4,0,47,47
2020-09-21 08:33:55.7311,172.8,81.1,47.25,46.93,36,20.12,3,740.2,22.3,23,47,47
2020-09-21 08:33:55.9836,172.8,81.1,47.25,46.93,36,20.12,4,739.8,22.7,23,47,47
2020-09-21 08:33:56.2339,172.8,81.1,47.25,46.93,36.1,20.12,65,16800,16790,0,47,47
2020-09-21 08:33:56.4813,172.8,81.1,47.25,46.93,36,20.12,66,5180,5180,0,47,47
2020-09-21 08:33:56.7287,172.8,81.1,47.25,46.93,36,20.12,1,740.2,22.3,24,47,47
2020-09-21 08:33:56.9761,172.8,81.1,47.25,46.93,36,20.12,2,739.8,22.7,24,47,47
2020-09-21 08:33:57.2236,172.8,81.1,47.25,46.93,36.1,20.12,65,16810,16790,0,47,47
2020-09-21 08:33:57.4742,172.8,81.1,47.25,46.93,36.1,20.12,51,3.78,3.76,0,47,47
2020-09-21 08:33:57.7248,172.8,81.1,47.25,46.93,35.9,20.13,63,50,50,0,47,47
2020-09-21 08:33:57.9754,172.8,81.1,47.25,46.93,35.9,20.12,67,26.5,26.3,0,47,47
2020-09-21 08:33:58.2260,172.8,81.1,47.25,46.93,36.1,20.13,52,3.78,3.76,0,47,47
2020-09-21 08:33:58.4732,172.8,81.1,47.25,46.93,36.1,20.12,6,16810,26.5,3.8,47,47
2020-09-21 08:33:58.7203,172.8,81.1,47.25,46.93,36.1,20.13,7,16790,26.3,3.8,47,47
2020-09-21 08:33:58.9675,172.8,81.1,47.25,46.93,35.9,20.12,1,740.2,22.3,24,47,47
2020-09-21 08:33:59.2146,172.8,81.1,47.25,46.93,36,20.13,2,739.8,22.7,24,47,47
2020-09-21 08:33:59.4651,172.8,81.1,47.25,46.93,36,20.12,61,743,735.5,0,47,47
2020-09-21 08:33:59.7176,172.8,81.1,47.25,46.93,36.1,20.12,62,425,425,0,47,47
2020-09-21 08:33:59.9700,172.8,81.1,47.25,46.93,36.1,20.12,64,26.1,26.4,0,47,47
2020-09-21 08:34:00.2225,172.8,81.1,47.25,46.93,36,20.13,3,740.2,22.3,23,47,47
2020-09-21 08:34:00.4750,172.8,81.1,47.25,46.93,36,20.13,4,739.8,22.7,23,47,47
2020-09-21 08:34:00.7275,172.8,81.1,47.25,46.93,36,20.12,65,16810,16780,0,47,47
2020-09-21 08:34:00.9801,172.8,81.2,47.25,46.99,36,20.13,66,5190,5190,0,47,47
2020-09-21 08:34:01.2326,172.8,81.2,47.25,46.99,36,20.14,1,740.2,22.3,24,47,47
2020-09-21 08:34:01.4851,172.8,81.2,47.25,46.99,36.1,20.12,2,739.8,22.7,24,47,47
2020-09-21 08:34:01.7377,172.8,81.2,47.25,46.99,36.1,20.14,65,16810,16780,0,47,47.5
2020-09-21 08:34:01.9902,172.8,81.2,47.25,46.99,36,20.12,51,3.78,3.76,0,47,47.5
2020-09-21 08:34:02.2427,172.8,81.2,47.25,46.99,36,20.12,63,50,50,0,47,47.5
2020-09-21 08:34:02.4941,172.8,81.2,47.25,46.99,36,20.12,67,26.5,26.3,0,47,47.5
2020-09-21 08:34:02.7415,172.8,81.2,47.25,46.99,36.1,20.12,52,3.78,3.76,0,47,47.5
2020-09-21 08:34:02.9889,172.8,81.2,47.25,46.99,36.1,20.12,6,16810,26.5,3.8,47,47.5
2020-09-21 08:34:03.2363,172.8,81.2,47.25,46.99,36,20.13,7,16780,26.3,3.8,47,47.5
2020-09-21 08:34:03.4837,172.8,81.2,47.25,46.99,35.9,20.13,1,740.3,22.2,24,47,47.5
2020-09-21 08:34:03.7310,172.8,81.2,47.25,46.99,36,20.12,2,739.8,22.7,24,47,47.5
2020-09-21 08:34:03.9784,172.8,81.2,47.25,46.99,36.1,20.12,61,743,735.6,0,47,47.5
2020-09-21 08:34:04.2258,172.8,81.2,47.25,46.99,36.1,20.13,62,425,425,0,47,47.5
2020-09-21 08:34:04.4732,172.8,81.2,47.25,46.99,36,20.18,64,26.1,26.4,0,47,47.5
2020-09-21 08:34:04.7206,172.8,81.2,47.25,46.99,36,20.12,3,740.3,22.2,23,47,47.5
2020-09-21 08:34:04.9680,172.8,81.2,47.25,46.99,36,20.13,4,739.8,22.7,23,47,47.5
2020-09-21 08:34:05.2154,172.8,81.2,47.25,46.99,36.1,20.12,65,16810,16770,0,47,47.5
2020-09-21 08:34:05.4628,172.8,81.2,47.25,46.99,36.1,20.13,66,5190,5190,0,47,47.5
2020-09-21 08:34:05.7102,172.8,81.2,47.25,46.99,36,20.13,1,740.3,22.2,24,47,47.5
2020-09-21 08:34:05.9575,172.8,81.2,47.25,46.99,36,20.13,2,739.8,22.7,24,47,47.5
2020-09-21 08:34:06.2048,172.8,81.2,47.25,46.99,36,20.13,65,16810,16770,0,47,47.5
2020-09-21 08:34:06.4521,172.8,81.2,47.25,46.99,36,20.11,51,3.78,3.76,0,47,47.5
2020-09-21 08:34:06.7002,172.8,81.2,47.25,46.99,36,20.13,63,50,50,0,47,47.5
2020-09-21 08:34:06.9498,172.8,81.2,47.25,46.99,36,20.13,67,26.5,26.3,0,47,47.5
2020-09-21 08:34:07.1993,172.8,81.2,47.25,46.99,36.1,20.13,52,3.78,3.76,0,47,47.5
2020-09-21 08:34:07.4489,172.8,81.2,47.25,46.99,36,20.13,6,16820,26.5,3.8,47,47.5
2020-09-21 08:34:07.6985,172.8,81.2,47.25,46.99,36,20.12,7,16770,26.3,3.8,47,47.5
2020-09-21 08:34:07.9498,172.8,81.2,47.25,46.99,35.9,20.12,1,740.3,22.2,24,47,47.5
2020-09-21 08:34:08.2022,172.8,81.2,47.25,46.99,36,20.12,2,739.8,22.7,24,47,47.5
2020-09-21 08:34:08.4546,172.8,81.2,47.25,46.99,36.1,20.13,61,743,735.6,0,47,47.5
2020-09-21 08:34:08.7070,172.8,81.2,47.25,46.99,36,20.13,62,425,425,0,47,47.5
2020-09-21 08:34:08.9590,172.8,81.2,47.25,46.99,35.9,20.13,64,26.1,26.3,0,47,47.5
2020-09-21 08:34:09.2098,172.8,81.2,47.25,46.99,36,20.13,3,740.3,22.3,23,47,47.5
2020-09-21 08:34:09.4605,172.8,81.2,47.25,46.99,36.1,20.12,4,739.9,22.5,23,47,47.5
2020-09-21 08:34:09.7113,172.8,81.2,47.5,46.99,36.1,20.13,65,16820,16770,0,47,47.5
2020-09-21 08:34:09.9621,172.8,81.2,47.5,46.99,36,20.13,66,5190,5190,0,47,47.5
2020-09-21 08:34:10.2134,172.8,81.2,47.5,46.99,36,20.12,1,740.3,22.3,24,47,47.5
2020-09-21 08:34:10.4646,172.8,81.2,47.5,46.99,36,20.13,2,739.9,22.5,24,47,47.5
2020-09-21 08:34:10.7159,172.8,81.2,47.5,46.99,36,20.12,65,16810,16770,0,47,47.5
2020-09-21 08:34:10.9671,172.8,81.2,47.5,46.99,36,20.13,51,3.78,3.76,0,47,47.5
2020-09-21 08:34:11.2165,172.8,81.2,47.5,46.99,36,20.14,63,50,50,0,47,47.5
2020-09-21 08:34:11.4638,172.8,81.2,47.5,46.99,36.1,20.12,67,26.5,26.3,0,47,47.5
2020-09-21 08:34:11.7110,172.8,81.2,47.5,46.99,36,20.14,52,3.79,3.76,0,47,47.5
2020-09-21 08:34:11.9582,172.8,81.2,47.5,46.99,36,20.12,6,16810,26.5,3.8,47,47.5
2020-09-21 08:34:12.2056,172.8,81.2,47.5,46.99,35.9,20.13,7,16780,26.3,3.8,47,47.5
2020-09-21 08:34:12.4581,172.8,81.2,47.5,46.99,36,20.13,1,740.3,22.3,24,47,47.5
2020-09-21 08:34:12.7106,172.8,81.2,47.5,46.99,36.1,20.12,2,739.9,22.5,24,47,47.5
2020-09-21 08:34:12.9631,172.8,81.2,47.5,46.99,36,20.13,61,743,735.7,0,47,47.5
2020-09-21 08:34:13.2156,172.8,81.2,47.5,46.99,36,20.12,62,425,425,0,47,47.5
2020-09-21 08:34:13.4648,172.8,81.2,47.5,46.99,36,20.12,64,26.1,26.4,0,47,47.5
2020-09-21 08:34:13.7121,172.8,81.2,47.5,46.99,36,20.13,3,740.3,22.3,23,47,47.5
2020-09-21 08:34:13.9595,172.8,81.2,47.5,46.99,36.1,20.13,4,739.9,22.5,23,47,47.5
2020-09-21 08:34:14.2068,172.8,81.2,47.5,46.99,36,20.13,65,16810,16780,0,47,47.5
2020-09-21 08:34:14.4575,172.8,81.2,47.5,46.99,36,20.13,66,5190,5190,0,47,47.5
2020-09-21 08:34:14.7099,172.8,81.2,47.5,46.99,36,20.13,1,740.3,22.3,24,47,47.5
2020-09-21 08:34:14.9622,172.8,81.3,47.5,47.05,36,20.13,2,739.9,22.5,24,47,47.5
2020-09-21 08:34:15.2146,172.8,81.3,47.5,47.05,36,20.13,65,16800,16780,0,47,47.5
2020-09-21 08:34:15.4638,172.8,81.3,47.5,47.05,36,20.13,51,3.78,3.76,0,47,47.5
2020-09-21 08:34:15.7110,172.8,81.3,47.5,47.05,36,20.12,63,50,50,0,47,47.5
2020-09-21 08:34:15.9583,172.8,81.3,47.5,47.05,36,20.13,67,26.5,26.3,0,47.5,47.5
2020-09-21 08:34:16.2055,172.8,81.3,47.5,47.05,36,20.12,52,3.78,3.76,0,47.5,47.5
2020-09-21 08:34:16.4528,172.8,81.3,47.5,47.05,36,20.13,6,16800,26.5,3.8,47.5,47.5
2020-09-21 08:34:16.7001,172.8,81.3,47.5,47.05,36.1,20.13,7,16780,26.3,3.8,47.5,47.5
2020-09-21 08:34:16.9474,172.8,81.3,47.5,47.05,36.1,20.13,1,740.5,22.3,24,47.5,47.5
2020-09-21 08:34:17.1947,172.8,81.3,47.5,47.05,36.1,20.12,2,739.9,22.7,24,47.5,47.5
2020-09-21 08:34:17.4419,172.8,81.3,47.5,47.05,36,20.13,61,743.2,735.8,0,47.5,47.5
2020-09-21 08:34:17.6891,172.8,81.3,47.5,47.05,36,20.13,62,425,425,0,47.5,47.5
2020-09-21 08:34:17.9363,172.8,81.3,47.5,47.05,36.1,20.13,64,26.2,26.4,0,47.5,47.5
2020-09-21 08:34:18.1835,172.8,81.3,47.5,47.05,36.1,20.13,3,740.5,22.3,23,47.5,47.5
2020-09-21 08:34:18.4307,172.8,81.3,47.5,47.05,36.1,20.13,4,739.9,22.7,23,47.5,47.5
2020-09-21 08:34:18.6780,172.8,81.3,47.5,47.05,35.9,20.12,65,16800,16780,0,47.5,47.5
2020-09-21 08:34:18.9252,172.8,81.3,47.5,47.05,36,20.12,66,5190,5190,0,47.5,47.5
2020-09-21 08:34:19.1724,172.8,81.3,47.5,47.05,36,20.13,1,740.5,22.3,24,47.5,47.5
2020-09-21 08:34:19.4228,172.8,81.3,47.5,47.05,36.1,20.13,2,739.9,22.7,24,47.5,47.5
2020-09-21 08:34:19.6751,172.8,81.3,47.5,47.05,36.1,20.12,65,16800,16790,0,47.5,47.5
2020-09-21 08:34:19.9273,172.8,81.3,47.5,47.05,36,20.13,51,3.78,3.76,0,47.5,47.5
2020-09-21 08:34:20.1796,172.8,81.3,47.5,47.05,36,20.13,63,50,50,0,47.5,47.5
2020-09-21 08:34:20.4314,172.8,81.3,47.5,47.05,36,20.13,67,26.5,26.3,0,47.5,47.5
2020-09-21 08:34:20.6828,172.8,81.3,47.5,47.05,36,20.12,52,3.78,3.76,0,47.5,47.5
2020-09-21 08:34:20.9342,172.8,81.3,47.5,47.05,36,20.12,6,16800,26.5,3.8,47.5,47.5
2020-09-21 08:34:21.1856,172.8,81.3,47.5,47.05,36.1,20.12,7,16780,26.3,3.8,47.5,47.5
2020-09-21 08:34:21.4370,172.8,81.3,47.5,47.05,36,20.12,1,740.5,22.3,24,47.5,47.5
2020-09-21 08:34:21.6881,172.8,81.3,47.5,47.05,36,20.12,2,739.9,22.7,24,47.5,47.5
2020-09-21 08:34:21.9392,172.8,81.3,47.5,47.05,36,20.15,61,743.1,735.9,0,47.5,47.5
2020-09-21 08:34:22.1902,172.8,81.3,47.5,47.05,36,20.13,62,425,425,0,47.5,47.5
2020-09-21 08:34:22.4413,172.8,81.3,47.5,47.05,36.1,20.13,64,26.1,26.4,0,47.5,47.5
2020-09-21 08:34:22.6938,172.8,81.3,47.5,47.05,36.1,20.12,3,740.5,22.3,23,47.5,47.5
2020-09-21 08:34:22.9463,172.8,81.3,47.5,47.05,36,20.12,4,739.9,22.7,23,47.5,47.5
2020-09-21 08:34:23.1987,172.8,81.3,47.5,47.05,35.9,20.13,65,16800,16790,0,47.5,47.5
2020-09-21 08:34:23.4512,172.8,81.3,47.5,47.05,36,20.13,66,5190,5200,0,47.5,47.5
2020-09-21 08:34:23.7039,172.8,81.3,47.5,47.05,36.1,20.12,1,740.5,22.3,24,47.5,47.5
2020-09-21 08:34:23.9567,172.8,81.3,47.5,47.05,36.1,20.13,2,740,22.7,24,47.5,47.5
2020-09-21 08:34:24.2095,172.8,81.3,47.5,47.05,36,20.12,65,16810,16790,0,47.5,47.5
2020-09-21 08:34:24.4623,172.8,81.3,47.5,47.05,36,20.13,51,3.78,3.76,0,47.5,47.5
2020-09-21 08:34:24.7106,172.8,81.3,47.5,47.05,36,20.13,63,50,50,0,47.5,47.5
2020-09-21 08:34:24.9579,172.8,81.3,47.5,47.05,36.1,20.13,67,26.5,26.3,0,47.5,47.5
2020-09-21 08:34:25.2052,172.8,81.3,47.5,47.05,36.1,20.13,52,3.78,3.76,0,47.5,47.5
2020-09-21 08:34:25.4525,172.8,81.3,47.5,47.05,36,20.13,6,16800,26.5,3.8,47.5,47.5
2020-09-21 08:34:25.7015,172.8,81.3,47.5,47.05,36,20.12,7,16790,26.3,3.8,47.5,47.5
2020-09-21 08:34:25.9528,172.8,81.4,47.5,47.11,36,20.12,1,740.5,22.3,24,47.5,47.5
2020-09-21 08:34:26.2041,172.8,81.4,47.5,47.11,36,20.13,2,740,22.7,24,47.5,47.5
2020-09-21 08:34:26.4554,172.8,81.4,47.5,47.11,36,20.12,61,743.2,735.9,0,47.5,47.5
2020-09-21 08:34:26.7069,172.8,81.4,47.5,47.11,36.1,20.12,62,425,425,0,47.5,47.5
2020-09-21 08:34:26.9594,172.8,81.4,47.5,47.11,36.1,20.13,64,26.1,26.4,0,47.5,47.5
2020-09-21 08:34:27.2118,172.8,81.4,47.5,47.11,36,20.12,3,740.5,22.3,23,47.5,47.5
2020-09-21 08:34:27.4643,172.8,81.4,47.5,47.11,35.9,20.13,4,740,22.7,23,47.5,47.5
2020-09-21 08:34:27.7166,172.8,81.4,47.5,47.11,36,20.12,65,16800,16790,0,47.5,47.5
2020-09-21 08:34:27.9668,172.8,81.4,47.5,47.11,36.1,20.12,66,5180,5180,0,47.5,47.5
2020-09-21 08:34:28.2170,172.8,81.4,47.5,47.11,36.1,20.12,1,740.5,22.3,24,47.5,47.5
2020-09-21 08:34:28.4673,172.8,81.4,47.5,47.11,36,20.12,2,740,22.7,24,47.5,47.5
2020-09-21 08:34:28.7174,172.8,81.4,47.5,47.11,35.9,20.13,65,16800,16790,0,47.5,47.5
2020-09-21 08:34:28.9645,172.8,81.4,47.5,47.11,36,20.13,51,3.78,3.76,0,47.5,47.5
2020-09-21 08:34:29.2117,172.8,81.4,47.5,47.11,36.1,20.13,63,50,50,0,47.5,47.5
2020-09-21 08:34:29.4589,172.8,81.4,47.5,47.11,36,20.13,67,26.5,26.3,0,47.5,47.5
2020-09-21 08:34:29.7061,172.8,81.4,47.5,47.11,36,20.13,52,3.78,3.76,0,47.5,47.5
2020-09-21 08:34:29.9566,172.8,81.4,47.5,47.11,36,20.13,6,16800,26.5,3.8,47.5,47.5
2020-09-21 08:34:30.2089,172.8,81.4,47.5,47.11,36,20.12,7,16790,26.3,3.8,47.5,47.5
2020-09-21 08:34:30.4613,172.8,81.4,47.5,47.11,36,20.13,1,740.5,22.3,24,47.5,47.5
2020-09-21 08:34:30.7137,172.8,81.4,47.5,47.11,36,20.13,2,740,22.7,24,47.5,47.5
2020-09-21 08:34:30.9661,172.8,81.4,47.5,47.11,36,20.13,61,743.2,735.8,0,47.5,47.5
2020-09-21 08:34:31.2186,172.8,81.4,47.5,47.11,36,20.12,62,425,425,0,47.5,47.5
2020-09-21 08:34:31.4711,172.8,81.4,47.5,47.11,36,20.12,64,26.1,26.4,0,47.5,47.5
2020-09-21 08:34:31.7236,172.8,81.4,47.5,47.11,36,20.12,3,740.5,22.3,23,47.5,47.5
2020-09-21 08:34:31.9761,172.8,81.4,47.5,47.11,36,20.14,4,740,22.7,23,47.5,47.5
2020-09-21 08:34:32.2287,172.8,81.4,47.5,47.11,36.1,20.13,65,16800,16790,0,47.5,47.5
2020-09-21 08:34:32.4812,172.8,81.4,47.5,47.11,36.1,20.13,66,5200,5200,0,47.5,47.5
2020-09-21 08:34:32.7338,172.8,81.4,47.5,47.11,36,20.12,1,740.5,22.3,24,47.5,47.5
2020-09-21 08:34:32.9855,172.8,81.4,47.5,47.11,35.9,20.13,2,740,22.7,24,47.5,47.5
2020-09-21 08:34:33.2368,172.8,81.4,47.5,47.11,36,20.12,65,16800,16800,0,47.5,47.5
2020-09-21 08:34:33.4882,172.8,81.4,47.5,47.11,36.1,20.12,51,3.78,3.76,0,47.5,47.5
2020-09-21 08:34:33.7395,172.8,81.4,47.5,47.11,36.1,20.13,63,50,50,0,47.5,47.5
2020-09-21 08:34:33.9899,172.8,81.4,47.5,47.11,36,20.13,67,26.5,26.3,0,47.5,47.5
2020-09-21 08:34:34.2373,172.8,81.4,47.5,47.11,36,20.13,52,3.79,3.76,0,47.5,47.5
2020-09-21 08:34:34.4847,172.8,81.4,47.5,47.11,36,20.13,6,16800,26.5,3.8,47.5,47.5
2020-09-21 08:34:34.7321,172.8,81.4,47.5,47.11,36.1,20.13,7,16790,26.3,3.8,47.5,47.5
2020-09-21 08:34:34.9807,172.8,81.4,47.5,47.11,36,20.12,1,740.5,22.3,24,47.5,47.5
2020-09-21 08:34:35.2331,172.8,81.4,47.5,47.11,36,20.12,2,740,22.7,24,47.5,47.5
2020-09-21 08:34:35.4856,172.8,81.4,47.5,47.11,36,20.13,61,743.4,735.9,0,47.5,47.5
2020-09-21 08:34:35.7380,172.8,81.4,47.5,47.11,36,20.13,62,425,425,0,47.5,47.5
2020-09-21 08:34:35.9905,172.8,81.4,47.5,47.11,36,20.13,64,26.1,26.4,0,47.5,47.5
2020-09-21 08:34:36.2404,172.8,81.4,47.5,47.11,36,20.13,3,740.5,22.3,23,47.5,47.5
2020-09-21 08:34:36.4897,172.8,81.4,47.5,47.11,36.1,20.12,4,740,22.7,23,47.5,47.5
2020-09-21 08:34:36.7390,172.8,81.4,47.5,47.11,36.1,20.13,65,16800,16800,0,47.5,47.5
2020-09-21 08:34:36.9884,172.8,81.4,47.5,47.11,36,20.13,66,5210,5200,0,47.5,47.5
2020-09-21 08:34:37.2393,172.8,81.4,47.5,47.11,36,20.13,1,740.5,22.3,24,47.5,47.5
2020-09-21 08:34:37.4905,172.8,81.4,47.5,47.11,36,20.13,2,740,22.7,24,47.5,47.5
2020-09-21 08:34:37.7416,172.8,81.4,47.5,47.11,36.1,20.14,65,16800,16800,0,47.5,47.5
2020-09-21 08:34:37.9928,172.8,81.4,47.5,47.11,36.1,20.12,51,3.79,3.76,0,47.5,47.5
2020-09-21 08:34:38.2446,172.8,81.4,47.5,47.11,36,20.14,63,50,50,0,47.5,47.5
2020-09-21 08:34:38.4972,172.8,81.4,47.5,47.11,36,20.13,67,26.5,26.3,0,47.5,47.5
2020-09-21 08:34:38.7498,172.8,81.5,47.5,47.16,36,20.13,52,3.79,3.76,0,47.5,47.5
2020-09-21 08:34:39.0025,172.8,81.5,47.5,47.16,36.1,20.12,6,16800,26.5,3.8,47.5,47.5
2020-09-21 08:34:39.2545,172.8,81.5,47.5,47.16,36.1,20.12,7,16800,26.3,3.8,47.5,47.5
2020-09-21 08:34:39.5057,172.8,81.5,47.5,47.16,36,20.12,1,740.7,22.3,24,47.5,47.5
2020-09-21 08:34:39.7570,172.8,81.5,47.5,47.16,36,20.12,2,740.2,22.5,24,47.5,47.5
2020-09-21 08:34:40.0083,172.8,81.5,47.5,47.16,36,20.1,61,743.3,735.9,0,47.5,47.5
2020-09-21 08:34:40.2594,172.8,81.5,47.5,47.16,36.1,20.12,62,425,425,0,47.5,47.5
2020-09-21 08:34:40.5068,172.8,81.5,47.5,47.16,36.1,20.13,64,26.1,26.4,0,47.5,47.5
2020-09-21 08:34:40.7542,172.8,81.5,47.5,47.16,36,20.12,3,740.7,22.3,23,47.5,47.5
2020-09-21 08:34:41.0015,172.8,81.5,47.5,47.16,36.1,20.12,4,740.2,22.5,23,47.5,47.5
2020-09-21 08:34:41.2489,172.8,81.5,47.5,47.16,36.1,20.12,65,16800,16800,0,47.5,47.5
2020-09-21 08:34:41.4987,172.8,81.5,47.5,47.16,36,20.12,66,5210,5210,0,47.5,47.5
2020-09-21 08:34:41.7499,172.8,81.5,47.5,47.16,36,20.13,1,740.7,22.3,24,47.5,47.5
2020-09-21 08:34:42.0011,172.8,81.5,47.5,47.16,36.1,20.13,2,740.2,22.5,24,47.5,47.5
2020-09-21 08:34:42.2524,172.8,81.5,47.5,47.16,36.1,20.13,65,16800,16800,0,47.5,47.5
2020-09-21 08:34:42.5036,172.8,81.5,47.5,47.16,36.1,20.13,51,3.79,3.76,0,47.5,47.5
2020-09-21 08:34:42.7548,172.8,81.5,47.5,47.16,36,20.13,63,50,50,0,47.5,47.5
2020-09-21 08:34:43.0060,172.8,81.5,47.5,47.16,35.9,20.12,67,26.5,26.3,0,47.5,47.5
2020-09-21 08:34:43.2572,172.8,81.5,47.5,47.16,36.1,20.13,52,3.79,3.76,0,47.5,47.5
2020-09-21 08:34:43.5085,172.8,81.5,47.5,47.16,36.1,20.13,6,16800,26.5,3.8,47.5,47.5
2020-09-21 08:34:43.7597,172.8,81.6,47.5,47.22,36,20.13,7,16800,26.3,3.8,47.5,47.5
2020-09-21 08:34:44.0109,172.8,81.6,47.5,47.22,36,20.12,1,740.7,22.3,24,47.5,47.5
2020-09-21 08:34:44.2621,172.8,81.6,47.5,47.22,36,20.13,2,740.2,22.5,24,47.5,47.5
2020-09-21 08:34:44.5133,172.8,81.6,47.5,47.22,36.1,20.13,61,743.4,736,0,47.5,47.5
2020-09-21 08:34:44.7646,172.8,81.6,47.5,47.22,36.1,20.12,62,425,425,0,47.5,47.5
2020-09-21 08:34:45.0158,172.8,81.6,47.5,47.22,36.1,20.12,64,26.1,26.4,0,47.5,47.5
2020-09-21 08:34:45.2670,172.8,81.6,47.5,47.22,36,20.11,3,740.6,22.3,23,47.5,47.5
2020-09-21 08:34:45.5182,172.8,81.6,47.5,47.22,36,20.13,4,740.3,22.7,23,47.5,47.5
2020-09-21 08:34:45.7657,172.8,81.6,47.5,47.22,36,20.13,65,16800,16800,0,47.5,47.5
2020-09-21 08:34:46.0131,172.8,81.6,47.5,47.22,36,20.12,66,5210,5210,0,47.5,47.5
2020-09-21 08:34:46.2606,172.8,81.6,47.5,47.22,36,20.12,1,740.6,22.3,24,47.5,47.5
2020-09-21 08:34:46.5081,172.8,81.6,47.5,47.22,36.1,20.12,2,740.3,22.7,24,47.5,47.5
2020-09-21 08:34:46.7555,172.8,81.6,47.5,47.22,36,20.13,65,16800,16800,0,47.5,47.5
2020-09-21 08:34:47.0030,172.8,81.6,47.5,47.22,36,20.13,51,3.79,3.76,0,47.5,47.5
2020-09-21 08:34:47.2504,172.8,81.6,47.5,47.22,36,20.13,63,50,50,0,47.5,47.5
2020-09-21 08:34:47.4979,172.8,81.6,47.5,47.22,36,20.12,67,26.5,26.3,0,47.5,47.5
2020-09-21 08:34:47.7494,172.8,81.6,47.5,47.22,36.1,20.13,52,3.79,3.76,0,47.5,47.5
2020-09-21 08:34:48.0018,172.8,81.6,47.5,47.22,36.1,20.12,6,16800,26.5,3.8,47.5,47.5
2020-09-21 08:34:48.2541,172.8,81.6,47.5,47.22,36,20.13,7,16800,26.3,3.8,47.5,47.5
2020-09-21 08:34:48.5064,172.8,81.6,47.5,47.22,36,20.13,1,740.6,22.3,24,47.5,47.5
2020-09-21 08:34:48.7565,172.8,81.6,47.5,47.22,36,20.13,2,740.3,22.7,24,47.5,47.5
2020-09-21 08:34:49.0038,172.8,81.6,47.5,47.22,36.1,20.12,61,743.4,736,0,47.5,47.5
2020-09-21 08:34:49.2511,172.8,81.6,47.5,47.22,36,20.12,62,425,425,0,47.5,47.5
2020-09-21 08:34:49.4984,172.8,81.6,47.5,47.22,36,20.14,64,26.2,26.5,0,47.5,47.5
2020-09-21 08:34:49.7457,172.8,81.6,47.5,47.22,36,20.12,3,740.6,22.3,23,47.5,47.5
2020-09-21 08:34:49.9930,172.8,81.6,47.5,47.22,36,20.12,4,740.3,22.7,23,47.5,47.5
2020-09-21 08:34:50.2402,172.8,81.6,47.5,47.22,36,20.13,65,16800,16800,0,47.5,47.5
2020-09-21 08:34:50.4875,172.8,81.6,47.5,47.22,36,20.11,66,5210,5210,0,47.5,47.5
2020-09-21 08:34:50.7348,172.8,81.6,47.5,47.22,36,20.12,1,740.6,22.3,24,47.5,47.5
2020-09-21 08:34:50.9821,172.8,81.6,47.5,47.22,36,20.13,2,740.3,22.7,24,47.5,47.5
2020-09-21 08:34:51.2294,172.8,81.6,47.5,47.22,36,20.12,65,16800,16800,0,47.5,47.5
2020-09-21 08:34:51.4767,172.8,81.6,47.5,47.22,36,20.13,51,3.79,3.76,0,47.5,47.5
2020-09-21 08:34:51.7240,172.8,81.6,47.5,47.22,36,20.12,63,50,50,0,47.5,47.5
2020-09-21 08:34:51.9713,172.8,81.6,47.5,47.22,36.1,20.13,67,26.5,26.3,0,47.5,47.5
2020-09-21 08:34:52.2237,172.8,81.6,47.5,47.22,36.1,20.13,52,3.79,3.76,0,47.5,47.5
2020-09-21 08:34:52.4762,172.8,81.6,47.5,47.22,36,20.13,6,16800,26.5,3.8,47.5,47.5
2020-09-21 08:34:52.7286,172.8,81.6,47.5,47.22,35.9,20.13,7,16800,26.3,3.8,47.5,47.5
2020-09-21 08:34:52.9811,172.8,81.6,47.5,47.22,36,20.13,1,740.7,22.3,24,47.5,47.5
2020-09-21 08:34:53.2335,172.8,81.6,47.5,47.22,36.1,20.13,2,740.3,22.7,24,47.5,47.5
