Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:34:53.4860,172.8,81.6,47.5,47.22,36.1,20.12,61,743.4,736,0,47.5,47.5
2020-09-21 08:34:53.7385,172.8,81.8,47.5,47.34,36,20.12,62,425,425,0,47.5,47.5
2020-09-21 08:34:53.9909,172.8,81.8,47.5,47.34,36,20.12,64,26.1,26.4,0,47.5,47.5
2020-09-21 08:34:54.2423,172.8,81.8,47.5,47.34,36,20.12,3,740.7,22.3,23,47.5,47.5
2020-09-21 08:34:54.4936,172.8,81.8,47.5,47.34,36.1,20.12,4,740.3,22.7,23,47.5,47.5
2020-09-21 08:34:54.7448,172.8,81.8,47.5,47.34,36.1,20.12,65,16800,16800,0,47.5,47.5
2020-09-21 08:34:54.9961,172.8,81.8,47.5,47.34,36,20.13,66,5210,5210,0,47.5,47.5
2020-09-21 08:34:55.2456,172.8,81.8,47.5,47.34,36,20.13,1,740.7,22.3,24,47.5,47.5
2020-09-21 08:34:55.4931,172.8,81.8,47.5,47.34,36,20.12,2,740.3,22.7,24,47.5,47.5
2020-09-21 08:34:55.7405,172.8,81.8,47.5,47.34,36.1,20.13,65,16800,16800,0,47.5,47.5
2020-09-21 08:34:55.9880,172.8,81.8,47.5,47.34,36,20.13,51,3.79,3.76,0,47.5,47.5
2020-09-21 08:34:56.2354,172.8,81.8,47.5,47.34,36.1,20.13,63,50,50,0,47.5,47.5
2020-09-21 08:34:56.4827,172.8,81.8,47.5,47.34,36.1,20.12,67,26.5,26.3,0,47.5,47.5
2020-09-21 08:34:56.7301,172.8,81.8,47.5,47.34,36.1,20.12,52,3.79,3.76,0,47.5,47.5
2020-09-21 08:34:56.9774,172.8,81.8,47.5,47.34,36,20.13,6,16800,26.5,3.8,47.5,47.5
2020-09-21 08:34:57.2268,172.8,81.8,47.5,47.34,35.9,20.12,7,16800,26.4,3.8,47.5,47.5
2020-09-21 08:34:57.4793,172.8,81.8,47.5,47.34,36.1,20.13,1,740.7,22.3,24,47.5,47.5
2020-09-21 08:34:57.7318,172.8,81.8,47.5,47.34,36.1,20.13,2,740.3,22.7,24,47.5,47.5
2020-09-21 08:34:57.9843,172.8,81.8,47.5,47.34,36.1,20.12,61,743.5,736.2,0,47.5,47.5
2020-09-21 08:34:58.2349,172.8,81.8,47.5,47.34,36,20.13,62,425,425,0,47.5,47.5
2020-09-21 08:34:58.4823,172.8,81.8,47.5,47.34,36,20.13,64,26.1,26.4,0,47.5,47.5
2020-09-21 08:34:58.7296,172.8,81.8,47.5,47.34,36.1,20.13,3,740.7,22.3,23,47.5,47.5
2020-09-21 08:34:58.9770,172.8,81.8,47.5,47.34,36.1,20.12,4,740.3,22.7,23,47.5,47.5
2020-09-21 08:34:59.2244,172.8,81.8,47.5,47.34,36.1,20.13,65,16800,16800,0,47.5,47.5
2020-09-21 08:34:59.4721,172.8,81.8,47.5,47.34,36,20.12,66,5210,5210,0,47.5,47.5
2020-09-21 08:34:59.7198,172.8,81.8,47.5,47.34,36,20.13,1,740.9,22.3,24,47.5,47.5
2020-09-21 08:34:59.9675,172.8,81.8,47.5,47.34,36.1,20.12,2,740.1,22.7,24,47.5,47.5
2020-09-21 08:35:00.2152,172.8,81.8,47.5,47.34,36.1,20.14,65,16800,16800,0,47.5,47.5
2020-09-21 08:35:00.4662,172.8,81.8,47.5,47.34,36,20.13,51,3.79,3.76,0,47.5,47.5
2020-09-21 08:35:00.7189,172.8,81.8,47.5,47.34,36,20.12,63,50,50,0,47.5,47.5
2020-09-21 08:35:00.9716,172.8,81.8,47.5,47.34,36.1,20.13,67,26.5,26.3,0,47.5,47.5
2020-09-21 08:35:01.2244,172.8,81.8,47.5,47.34,36,20.13,52,3.79,3.76,0,47.5,47.5
2020-09-21 08:35:01.4771,172.8,81.8,47.5,47.34,36,20.13,6,16800,26.5,3.8,47.5,47.5
2020-09-21 08:35:01.7297,172.8,81.8,47.5,47.34,36,20.12,7,16800,26.4,3.8,47.5,47.5
2020-09-21 08:35:01.9823,172.8,81.8,47.5,47.34,36.1,20.13,1,740.9,22.3,24,47.5,47.5
2020-09-21 08:35:02.2349,172.8,81.8,47.5,47.34,36.1,20.12,2,740.1,22.7,24,47.5,47.5
2020-09-21 08:35:02.4870,172.8,81.8,47.5,47.34,36,20.12,61,743.6,736.2,0,47.5,47.5
2020-09-21 08:35:02.7388,172.8,81.8,47.5,47.34,35.9,20.12,62,425,425,0,47.5,47.5
2020-09-21 08:35:02.9907,172.8,81.8,47.5,47.34,36,20.12,64,26.1,26.4,0,47.5,47.5
2020-09-21 08:35:03.2425,172.8,81.8,47.5,47.34,36.2,20.13,3,740.9,22.3,23,47.5,47.5
2020-09-21 08:35:03.4916,172.8,81.8,47.5,47.34,36.1,20.13,4,740.1,22.7,23,47.5,47.5
2020-09-21 08:35:03.7390,172.8,81.8,47.5,47.34,36,20.13,65,16790,16790,0,47.5,47.5
2020-09-21 08:35:03.9864,172.8,81.8,47.5,47.34,36,20.13,66,5220,5220,0,47.5,47.5
2020-09-21 08:35:04.2338,172.8,81.8,47.5,47.34,36,20.13,1,740.9,22.3,24,47.5,47.5
2020-09-21 08:35:04.4812,172.8,81.8,47.5,47.34,36.1,20.12,2,740.1,22.7,24,47.5,47.5
2020-09-21 08:35:04.7286,172.8,81.8,47.5,47.34,36.1,20.13,65,16800,16800,0,47.5,47.5
2020-09-21 08:35:04.9760,172.8,81.8,47.5,47.34,36,20.13,51,3.79,3.76,0,47.5,47.5
2020-09-21 08:35:05.2234,172.8,81.8,47.5,47.34,36,20.12,63,50,50,0,47.5,47.5
2020-09-21 08:35:05.4707,172.8,81.8,47.5,47.34,36,19.91,67,26.5,26.4,0,47.5,47.5
2020-09-21 08:35:05.7181,172.8,81.9,47.5,47.4,36,20.12,52,3.79,3.76,0,47.5,47.5
2020-09-21 08:35:05.9655,172.8,81.9,47.5,47.4,36,20.13,6,16800,26.5,3.8,47.5,47.5
2020-09-21 08:35:06.2128,172.8,81.9,47.5,47.4,36.1,20.13,7,16800,26.3,3.8,47.5,47.5
2020-09-21 08:35:06.4612,172.8,81.9,47.5,47.4,36.1,20.13,1,740.9,22.3,24,47.5,47.5
2020-09-21 08:35:06.7138,172.8,81.9,47.5,47.4,36,20.13,2,740.1,22.7,24,47.5,47.5
2020-09-21 08:35:06.9663,172.8,81.9,47.5,47.4,36,20.13,61,743.6,736.3,0,47.5,47.5
2020-09-21 08:35:07.2189,172.8,81.9,47.5,47.4,36,20.13,62,425,425,0,47.5,47.5
2020-09-21 08:35:07.4714,172.8,81.9,47.5,47.4,36.1,20.13,64,26.1,26.4,0,47.5,47.5
2020-09-21 08:35:07.7240,172.8,81.9,47.5,47.4,36.1,20.13,3,741,22.3,23,47.5,47.5
2020-09-21 08:35:07.9766,172.8,81.9,47.5,47.4,36,20.12,4,740.3,22.7,23,47.5,47.5
2020-09-21 08:35:08.2292,172.8,81.9,47.5,47.4,35.9,20.12,65,16800,16800,0,47.5,47.5
2020-09-21 08:35:08.4817,172.8,81.9,47.5,47.4,36,20.13,66,5210,5210,0,47.5,47.5
2020-09-21 08:35:08.7328,172.8,81.9,47.5,47.4,36,20.13,1,741,22.3,24,47.5,47.5
2020-09-21 08:35:08.9838,172.8,81.9,47.5,47.4,36.1,20.13,2,740.3,22.7,24,47.5,47.5
2020-09-21 08:35:09.2349,172.8,81.9,47.5,47.4,36,20.12,65,16800,16800,0,47.5,47.5
2020-09-21 08:35:09.4859,172.8,81.9,47.5,47.4,36,20.13,51,3.79,3.76,0,47.5,47.5
2020-09-21 08:35:09.7379,172.8,81.9,47.5,47.4,36,20.13,63,50,50,0,47.5,47.5
2020-09-21 08:35:09.9899,172.8,81.9,47.5,47.4,36,20.13,67,26.5,26.3,0,47.5,47.5
2020-09-21 08:35:10.2419,172.8,81.9,47.5,47.4,36,20.13,52,3.79,3.76,0,47.5,47.5
2020-09-21 08:35:10.4939,172.8,81.9,47.5,47.4,36.1,20.13,6,16800,26.5,3.8,47.5,47.5
2020-09-21 08:35:10.7464,172.8,81.9,47.5,47.4,36,20.12,7,16800,26.4,3.8,47.5,47.5
2020-09-21 08:35:10.9989,172.8,81.9,47.5,47.4,36.1,20.12,1,741,22.3,24,47.5,47.5
2020-09-21 08:35:11.2515,172.8,81.9,47.5,47.4,36,20.13,2,740.3,22.7,24,47.5,47.5
2020-09-21 08:35:11.5041,172.8,81.9,47.5,47.4,36,20.12,61,743.6,736.2,0,47.5,47.5
2020-09-21 08:35:11.7544,172.8,81.9,47.5,47.4,36.1,20.13,62,425,425,0,47.5,47.5
2020-09-21 08:35:12.0018,172.8,81.9,47.5,47.4,36.1,20.12,64,26.1,26.4,0,47.5,47.5
2020-09-21 08:35:12.2493,172.8,81.9,47.5,47.4,36.1,20.12,3,741,22.3,23,47.5,47.5
2020-09-21 08:35:12.4968,172.8,81.9,47.5,47.4,36,20.12,4,740.3,22.7,23,47.5,47.5
2020-09-21 08:35:12.7442,172.8,81.9,47.5,47.4,36,20.12,65,16800,16800,0,47.5,47.5
2020-09-21 08:35:12.9916,172.8,81.9,47.5,47.4,36.1,20.13,66,5200,5200,0,47.5,47.5
2020-09-21 08:35:13.2389,172.8,81.9,47.5,47.4,36.1,20.13,1,741,22.3,24,47.5,47.5
2020-09-21 08:35:13.4862,172.8,81.9,47.5,47.4,36.1,20.13,2,740.3,22.7,24,47.5,47.5
2020-09-21 08:35:13.7336,172.8,81.9,47.5,47.4,36,20.13,65,16800,16800,0,47.5,47.5
2020-09-21 08:35:13.9843,172.8,81.9,47.5,47.4,36,20.12,51,3.79,3.76,0,47.5,47.5
2020-09-21 08:35:14.2370,172.8,81.9,47.5,47.4,36,20.13,63,50,50,0,47.5,47.5
2020-09-21 08:35:14.4898,172.8,81.9,47.5,47.4,36.1,20.13,67,26.5,26.3,0,47.5,47.5
2020-09-21 08:35:14.7425,172.8,81.9,47.5,47.4,36.1,20.12,52,3.79,3.76,0,47.5,47.5
2020-09-21 08:35:14.9939,172.8,81.9,47.5,47.4,36,20.12,6,16800,26.5,3.8,47.5,47.5
2020-09-21 08:35:15.2413,172.8,81.9,47.5,47.4,36,20.13,7,16800,26.3,3.8,47.5,47.5
2020-09-21 08:35:15.4887,172.8,81.9,47.5,47.4,36.1,20.12,1,741,22.3,24,47.5,47.5
2020-09-21 08:35:15.7362,172.8,81.9,47.5,47.4,36,20.13,2,740.5,22.5,24,47.5,47.5
2020-09-21 08:35:15.9843,172.8,81.9,47.5,47.4,36,20.12,61,743.7,736.3,0,47.5,47.5
2020-09-21 08:35:16.2346,172.8,81.9,47.5,47.4,36.1,20.12,62,425,425,0,47.5,47.5
2020-09-21 08:35:16.4850,172.8,81.9,47.5,47.4,36.1,20.13,64,26.1,26.4,0,47.5,47.5
2020-09-21 08:35:16.7353,172.8,81.9,47.5,47.4,36,20.12,3,741,22.3,23,47.5,47.5
2020-09-21 08:35:16.9856,172.8,81.9,47.5,47.4,36,20.13,4,740.5,22.5,23,47.5,47.5
2020-09-21 08:35:17.2359,172.8,81.9,47.5,47.4,36,20.12,65,16800,16800,0,47.5,47.5
2020-09-21 08:35:17.4863,172.8,81.9,47.5,47.4,36.1,20.14,66,5190,5200,0,47.5,47.5
2020-09-21 08:35:17.7366,172.8,81.9,47.5,47.4,36.1,20.13,1,741,22.3,24,47.5,47.5
2020-09-21 08:35:17.9869,172.8,81.9,47.5,47.4,36,20.14,2,740.5,22.5,24,47.5,47.5
2020-09-21 08:35:18.2372,172.8,81.9,47.5,47.4,36,20.12,65,16800,16800,0,47.5,47.5
2020-09-21 08:35:18.4875,172.8,81.9,47.5,47.4,36,20.13,51,3.79,3.77,0,47.5,47.5
2020-09-21 08:35:18.7379,172.8,81.9,47.5,47.4,36.1,20.13,63,50,50,0,47.5,47.5
2020-09-21 08:35:18.9882,172.8,81.9,47.5,47.4,36.1,20.12,67,26.5,26.3,0,47.5,47.5
2020-09-21 08:35:19.2361,172.8,81.9,47.5,47.4,36,20.13,52,3.79,3.76,0,47.5,47.5
2020-09-21 08:35:19.4835,172.8,81.9,47.5,47.4,36,20.12,6,16800,26.5,3.8,47.5,47.5
2020-09-21 08:35:19.7309,172.8,81.9,47.5,47.4,36,20.12,7,16800,26.3,3.8,47.5,47.5
2020-09-21 08:35:19.9783,172.8,81.9,47.5,47.4,36,20.12,1,741,22.3,24,47.5,47.5
2020-09-21 08:35:20.2257,172.8,81.9,47.5,47.4,36,20.13,2,740.5,22.5,24,47.5,47.5
2020-09-21 08:35:20.4730,172.8,81.9,47.5,47.4,36.1,20.12,61,743.7,736.3,0,47.5,47.5
2020-09-21 08:35:20.7203,172.8,81.9,47.5,47.4,36.1,20.3,62,425,425,0,47.5,47.5
2020-09-21 08:35:20.9677,172.8,81.9,47.75,47.4,36,20.12,64,26.1,26.4,0,47.5,47.5
2020-09-21 08:35:21.2152,172.8,81.9,47.75,47.4,36,20.12,3,741,22.3,23,47.5,47.5
2020-09-21 08:35:21.4677,172.8,81.9,47.75,47.4,35.9,20.14,4,740.4,22.5,23,47.5,48
2020-09-21 08:35:21.7201,172.8,81.9,47.75,47.4,36,20.09,65,16800,16800,0,47.5,48
2020-09-21 08:35:21.9725,172.8,82,47.75,47.45,36.1,20.12,66,5190,5190,0,47.5,48
2020-09-21 08:35:22.2249,172.8,82,47.75,47.45,36,20.12,1,741,22.3,24,47.5,48
2020-09-21 08:35:22.4774,172.8,82,47.75,47.45,36,20.13,2,740.4,22.5,24,47.5,48
2020-09-21 08:35:22.7298,172.8,82,47.75,47.45,35.9,20.13,65,16800,16790,0,47.5,48
2020-09-21 08:35:22.9823,172.8,82,47.75,47.45,36,20.12,51,3.79,3.77,0,47.5,48
2020-09-21 08:35:23.2348,172.8,82,47.75,47.45,36.1,20.13,63,50,50,0,47.5,48
2020-09-21 08:35:23.4873,172.8,82,47.75,47.45,36,20.13,67,26.5,26.4,0,47.5,48
2020-09-21 08:35:23.7398,172.8,82,47.75,47.45,35.9,20.12,52,3.79,3.76,0,47.5,48
2020-09-21 08:35:23.9923,172.8,82,47.75,47.45,36,20.13,6,16800,26.5,3.8,47.5,48
2020-09-21 08:35:24.2448,172.8,82,47.75,47.45,36,20.13,7,16790,26.3,3.8,47.5,48
2020-09-21 08:35:24.4973,172.8,82,47.75,47.45,36.1,20.12,1,741,22.3,24,47.5,48
2020-09-21 08:35:24.7499,172.8,82,47.75,47.45,36,20.13,2,740.4,22.5,24,47.5,48
2020-09-21 08:35:25.0024,172.8,82,47.75,47.45,36,20.13,61,743.7,736.3,0,47.5,48
2020-09-21 08:35:25.2550,172.8,82,47.75,47.45,36,20.13,62,425,425,0,47.5,48
2020-09-21 08:35:25.5054,172.8,82,47.75,47.45,36,20.13,64,26.1,26.4,0,47.5,48
2020-09-21 08:35:25.7527,172.8,82,47.75,47.45,36,20.13,3,741,22.3,23,47.5,48
2020-09-21 08:35:26.0001,172.8,82,47.75,47.45,36,20.11,4,740.4,22.5,23,47.5,48
2020-09-21 08:35:26.2474,172.8,82,47.75,47.45,36.1,20.12,65,16810,16780,0,47.5,48
2020-09-21 08:35:26.4947,172.8,82,47.75,47.45,36.1,20.12,66,5190,5190,0,47.5,48
2020-09-21 08:35:26.7464,172.8,82,47.75,47.45,36,20.13,1,741,22.3,24,47.5,48
2020-09-21 08:35:26.9990,172.8,82,47.75,47.45,35.9,20.12,2,740.4,22.5,24,47.5,48
2020-09-21 08:35:27.2515,172.8,82,47.75,47.45,36,20.12,65,16810,16780,0,47.5,48
2020-09-21 08:35:27.5040,172.8,82,47.75,47.45,36.1,20.13,51,3.79,3.77,0,47.5,48
2020-09-21 08:35:27.7566,172.8,82,47.75,47.45,36.1,20.12,63,50,50,0,47.5,48
2020-09-21 08:35:28.0093,172.8,82,47.75,47.45,35.9,20.12,67,26.5,26.3,0,47.5,48
2020-09-21 08:35:28.2619,172.8,82,47.75,47.45,35.9,20.13,52,3.79,3.76,0,47.5,48
2020-09-21 08:35:28.5146,172.8,82,47.75,47.45,36,20.12,6,16810,26.5,3.8,47.5,48
2020-09-21 08:35:28.7673,172.8,82,47.75,47.45,36.1,20.12,7,16780,26.3,3.8,47.5,48
2020-09-21 08:35:29.0200,172.8,82,47.75,47.45,36.1,20.12,1,741.2,22.3,24,47.5,48
2020-09-21 08:35:29.2727,172.8,82,47.75,47.45,36,20.13,2,740.4,22.7,24,47.5,48
2020-09-21 08:35:29.5254,172.8,82,47.75,47.45,36,20.13,61,743.9,736.3,0,47.5,48
2020-09-21 08:35:29.7734,172.8,82,47.75,47.45,36,20.12,62,425,425,0,47.5,48
2020-09-21 08:35:30.0208,172.8,82,47.75,47.45,36,20.13,64,26.1,26.3,0,47.5,48
2020-09-21 08:35:30.2682,172.8,82,47.75,47.45,36,20.13,3,741.2,22.3,23,47.5,48
2020-09-21 08:35:30.5156,172.8,82,47.75,47.45,36,20.13,4,740.4,22.7,23,47.5,48
2020-09-21 08:35:30.7641,172.8,82,47.75,47.45,36,20.13,65,16810,16770,0,47.5,48
2020-09-21 08:35:31.0127,172.8,82,47.75,47.45,36,20.13,66,5200,5200,0,47.5,48
2020-09-21 08:35:31.2613,172.8,82,47.75,47.45,36,20.13,1,741.2,22.3,24,47.5,48
2020-09-21 08:35:31.5099,172.8,82,47.75,47.45,36,20.13,2,740.4,22.7,24,47.5,48
2020-09-21 08:35:31.7619,172.8,82.1,47.75,47.51,36.1,20.12,65,16810,16770,0,47.5,48
2020-09-21 08:35:32.0145,172.8,82.1,47.75,47.51,36.1,20.13,51,3.79,3.77,0,47.5,48
2020-09-21 08:35:32.2672,172.8,82.1,47.75,47.51,36,20.13,63,50,50,0,47.5,48
2020-09-21 08:35:32.5198,172.8,82.1,47.75,47.51,36,20.13,67,26.5,26.3,0,47.5,48
2020-09-21 08:35:32.7724,172.8,82.1,48,47.51,36,20.12,52,3.79,3.76,0,47.5,48
2020-09-21 08:35:33.0250,172.8,82.1,48,47.51,36.1,20.13,6,16810,26.5,3.8,47.5,48
2020-09-21 08:35:33.2776,172.8,82.1,48,47.51,36.1,20.12,7,16770,26.4,3.8,47.5,48
2020-09-21 08:35:33.5303,172.8,82.1,48,47.51,36,20.12,1,741.2,22.3,24,47.5,48
2020-09-21 08:35:33.7829,172.8,82.1,48,47.51,36,20.13,2,740.4,22.7,24,47.5,48
2020-09-21 08:35:34.0356,172.8,82.1,48,47.51,36,20.12,61,744,736.4,0,47.5,48
2020-09-21 08:35:34.2883,172.8,82.1,48,47.51,36,20.13,62,425,425,0,47.5,48
2020-09-21 08:35:34.5411,172.8,82.1,48,47.51,36,20.13,64,26.1,26.4,0,47.5,48
2020-09-21 08:35:34.7936,172.8,82.1,48,47.51,36,20.12,3,741.2,22.3,23,47.5,48
2020-09-21 08:35:35.0411,172.8,82.1,48,47.51,36,20.14,4,740.4,22.7,23,47.5,48
2020-09-21 08:35:35.2887,172.8,82.1,48,47.51,36,20.13,65,16810,16770,0,47.5,48
2020-09-21 08:35:35.5362,172.8,82.1,48,47.51,36,20.1,66,5200,5200,0,47.5,48
2020-09-21 08:35:35.7840,172.8,82.1,48,47.51,36,20.13,1,741.1,22.3,24,48,48
2020-09-21 08:35:36.0367,172.8,82.1,48,47.51,36,20.12,2,740.7,22.5,24,48,48
2020-09-21 08:35:36.2895,172.8,82.1,48,47.51,36.1,20.13,65,16810,16770,0,48,48
2020-09-21 08:35:36.5422,172.8,82.1,48,47.51,36.1,20.12,51,3.79,3.77,0,48,48
2020-09-21 08:35:36.7949,172.8,82.1,48,47.51,36,20.13,63,50,50,0,48,48
2020-09-21 08:35:37.0477,172.8,82.1,48,47.51,35.9,20.12,67,26.5,26.3,0,48,48
2020-09-21 08:35:37.3005,172.8,82.1,48,47.51,36,20.13,52,3.79,3.76,0,48,48
2020-09-21 08:35:37.5533,172.8,82.1,48,47.51,36.1,20.13,6,16800,26.5,3.8,48,48
2020-09-21 08:35:37.8061,172.8,82.1,48,47.51,36,20.12,7,16780,26.4,3.8,48,48
2020-09-21 08:35:38.0589,172.8,82.1,48,47.51,36,20.13,1,741.1,22.3,24,48,48
2020-09-21 08:35:38.3117,172.8,82.1,48,47.51,35.9,20.12,2,740.7,22.5,24,48,48
2020-09-21 08:35:38.5645,172.8,82.1,48,47.51,36,20.13,61,743.8,736.4,0,48,48
2020-09-21 08:35:38.8172,172.8,82.1,48,47.51,36.1,20.13,62,425,425,0,48,48
2020-09-21 08:35:39.0687,172.8,82.1,48,47.51,36,20.13,64,26.1,26.4,0,48,48
2020-09-21 08:35:39.3163,172.8,82.1,48,47.51,36,20.13,3,741.1,22.3,23,48,48
2020-09-21 08:35:39.5639,172.8,82.1,48,47.51,36,20.12,4,740.7,22.5,23,48,48
2020-09-21 08:35:39.8115,172.8,82.1,48,47.51,36,20.13,65,16800,16780,0,48,48
2020-09-21 08:35:40.0591,172.8,82.1,48,47.51,36,20.14,66,5190,5190,0,48,48
2020-09-21 08:35:40.3107,172.8,82.1,48,47.51,36,20.16,1,741.1,22.3,24,48,48
2020-09-21 08:35:40.5623,172.8,82.1,48,47.51,36,20.12,2,740.7,22.5,24,48,48
2020-09-21 08:35:40.8140,172.8,82.1,48,47.51,36,20.13,65,16800,16780,0,48,48
2020-09-21 08:35:41.0656,172.8,82.1,48,47.51,36,20.13,51,3.79,3.77,0,48,48
2020-09-21 08:35:41.3138,172.8,82.1,48,47.51,35.9,20.13,63,50,50,0,48,48
2020-09-21 08:35:41.5614,172.8,82.1,48,47.51,36,20.13,67,26.5,26.4,0,48,48
2020-09-21 08:35:41.8089,172.8,82.1,48,47.51,36.1,20.03,52,3.79,3.76,0,48,48
2020-09-21 08:35:42.0564,172.8,82.1,48,47.51,36.1,20.09,6,16800,26.5,3.8,48,48
2020-09-21 08:35:42.3040,172.8,82.1,48,47.51,36,20.13,7,16790,26.4,3.8,48,48
2020-09-21 08:35:42.5516,172.8,82.1,48,47.51,35.9,20.13,1,741.1,22.3,24,48,48
2020-09-21 08:35:42.7992,172.8,82.1,48,47.51,36,20.12,2,740.7,22.5,24,48,48
2020-09-21 08:35:43.0468,172.8,82.1,48,47.51,36.1,20.13,61,743.8,736.4,0,48,48
2020-09-21 08:35:43.2947,172.8,82.1,48,47.51,36.1,20.12,62,425,425,0,48,48
2020-09-21 08:35:43.5474,172.8,82.1,48,47.51,36,20.13,64,26.2,26.5,0,48,48
2020-09-21 08:35:43.8001,172.8,82.1,48,47.51,36,20.12,3,741.2,22.2,23,48,48
2020-09-21 08:35:44.0528,172.8,82.1,48,47.51,36,20.13,4,740.5,22.5,23,48,48
2020-09-21 08:35:44.3054,172.8,82.1,48,47.51,36,20.13,65,16800,16790,0,48,48
2020-09-21 08:35:44.5530,172.8,82.1,48,47.51,36.1,20.13,66,5190,5190,0,48,48
2020-09-21 08:35:44.8006,172.8,82.1,48,47.51,36,20.12,1,741.2,22.2,24,48,48
2020-09-21 08:35:45.0482,172.8,82.1,48,47.51,36,20.13,2,740.5,22.5,24,48,48
2020-09-21 08:35:45.2958,172.8,82.1,48,47.51,36,20.13,65,16800,16790,0,48,48
2020-09-21 08:35:45.5434,172.8,82.1,48,47.51,36,20.12,51,3.79,3.77,0,48,48
2020-09-21 08:35:45.7909,172.8,82.2,48,47.57,36,20.12,63,50,50,0,48,48
2020-09-21 08:35:46.0385,172.8,82.2,48,47.57,36.1,20.13,67,26.5,26.4,0,48,48
2020-09-21 08:35:46.2860,172.8,82.2,48,47.57,36.1,20.12,52,3.79,3.76,0,48,48
2020-09-21 08:35:46.5349,172.8,82.2,48,47.57,36,20.12,6,16800,26.5,3.8,48,48
2020-09-21 08:35:46.7877,172.8,82.2,48,47.57,35.9,20.12,7,16790,26.3,3.8,48,48
2020-09-21 08:35:47.0405,172.8,82.2,48,47.57,36,20.13,1,741.2,22.2,24,48,48
2020-09-21 08:35:47.2933,172.8,82.2,48,47.57,36,20.13,2,740.5,22.5,24,48,48
2020-09-21 08:35:47.5461,172.8,82.2,48,47.57,36.1,20.12,61,743.9,736.5,0,48,48
2020-09-21 08:35:47.7989,172.8,82.2,48,47.57,36.1,20.13,62,425,425,0,48,48
2020-09-21 08:35:48.0517,172.8,82.2,48,47.57,35.9,20.13,64,26.1,26.4,0,48,48
2020-09-21 08:35:48.3045,172.8,82.2,48,47.57,36,20.13,3,741.2,22.2,23,48,48
2020-09-21 08:35:48.5573,172.8,82.2,48,47.57,36,20.13,4,740.5,22.5,23,48,48
2020-09-21 08:35:48.8082,172.8,82.2,48,47.57,36.1,20.12,65,16800,16790,0,48,48
2020-09-21 08:35:49.0566,172.8,82.2,48,47.57,36.1,20.13,66,5190,5190,0,48,48
2020-09-21 08:35:49.3050,172.8,82.2,48,47.57,36,20.12,1,741.2,22.2,24,48,48
2020-09-21 08:35:49.5535,172.8,82.2,48,47.57,36,20.13,2,740.5,22.5,24,48,48
2020-09-21 08:35:49.8018,172.8,82.2,48,47.57,36,20.13,65,16800,16790,0,48,48
2020-09-21 08:35:50.0500,172.8,82.2,48,47.57,36,20.13,51,3.79,3.77,0,48,48
2020-09-21 08:35:50.2982,172.8,82.2,48,47.57,36,20.12,63,50,50,0,48,48
2020-09-21 08:35:50.5464,172.8,82.2,48,47.57,36,20.13,67,26.5,26.4,0,48,48
2020-09-21 08:35:50.7965,172.8,82.2,48,47.57,36,20.12,52,3.79,3.76,0,48,48
2020-09-21 08:35:51.0492,172.8,82.2,48,47.57,36,20.13,6,16800,26.5,3.8,48,48
2020-09-21 08:35:51.3020,172.8,82.2,48,47.57,36,20.12,7,16790,26.4,3.8,48,48
2020-09-21 08:35:51.5547,172.8,82.2,48,47.57,36,20.13,1,741.3,22.2,24,48,48
2020-09-21 08:35:51.8074,172.8,82.2,48,47.57,36.1,20.13,2,740.6,22.7,24,48,48
2020-09-21 08:35:52.0602,172.8,82.2,48,47.57,36.1,20.13,61,744,736.5,0,48,48
2020-09-21 08:35:52.3130,172.8,82.2,48,47.57,36,20.13,62,425,425,0,48,48
2020-09-21 08:35:52.5657,172.8,82.2,48,47.57,35.9,20.13,64,26.2,26.5,0,48,48
2020-09-21 08:35:52.8185,172.8,82.2,48,47.57,36,20.13,3,741.3,22.2,23,48,48
2020-09-21 08:35:53.0700,172.8,82.2,48,47.57,36.1,20.13,4,740.6,22.7,23,48,48
2020-09-21 08:35:53.3177,172.8,82.2,48,47.57,36.1,20.12,65,16800,16800,0,48,48
2020-09-21 08:35:53.5654,172.8,82.2,48,47.57,36,20.15,66,5180,5180,0,48,48
2020-09-21 08:35:53.8130,172.8,82.2,48,47.57,36,20.12,1,741.3,22.2,24,48,48
2020-09-21 08:35:54.0607,172.8,82.2,48,47.57,36,20.12,2,740.6,22.7,24,48,48
2020-09-21 08:35:54.3084,172.8,82.2,48,47.57,36,20.13,65,16800,16800,0,48,48
2020-09-21 08:35:54.5560,172.8,82.2,48,47.57,36.1,20.13,51,3.79,3.77,0,48,48
2020-09-21 08:35:54.8036,172.8,82.2,48,47.57,36,20.13,63,50,50,0,48,48
2020-09-21 08:35:55.0513,172.8,82.2,48,47.57,36,20.12,67,26.5,26.3,0,48,48
2020-09-21 08:35:55.3031,172.8,82.2,48,47.57,36,20.13,52,3.79,3.76,0,48,48
2020-09-21 08:35:55.5559,172.8,82.2,48,47.57,36,20.13,6,16800,26.5,3.8,48,48
2020-09-21 08:35:55.8087,172.8,82.2,48,47.57,36,20.13,7,16790,26.3,3.8,48,48
2020-09-21 08:35:56.0616,172.8,82.2,48,47.57,36,20.13,1,741.3,22.2,24,48,48
2020-09-21 08:35:56.3116,172.8,82.2,48,47.57,36.1,20.12,2,740.6,22.7,24,48,48
2020-09-21 08:35:56.5608,172.8,82.2,48,47.57,36,20.12,61,744.1,736.6,0,48,48
2020-09-21 08:35:56.8100,172.8,82.2,48,47.57,36,20.12,62,425,425,0,48,48
2020-09-21 08:35:57.0592,172.8,82.2,48,47.57,35.9,20.13,64,26.1,26.4,0,48,48
2020-09-21 08:35:57.3083,172.8,82.2,48,47.57,36,20.13,3,741.3,22.2,23,48,48
2020-09-21 08:35:57.5560,172.8,82.2,48,47.57,36.1,20.12,4,740.6,22.7,23,48,48
2020-09-21 08:35:57.8036,172.8,82.2,48,47.57,36,20.12,65,16800,16800,0,48,48
2020-09-21 08:35:58.0513,172.8,82.2,48,47.57,35.9,20.12,66,5200,5200,0,48,48
2020-09-21 08:35:58.2989,172.8,82.2,48,47.57,36,20.1,1,741.3,22.2,24,48,48
2020-09-21 08:35:58.5464,172.8,82.2,48,47.57,36.1,20.12,2,740.8,22.7,24,48,48
2020-09-21 08:35:58.7940,172.8,82.2,48,47.57,36.1,20.13,65,16800,16800,0,48,48
2020-09-21 08:35:59.0415,172.8,82.2,48,47.57,36,20.12,51,3.79,3.77,0,48,48
2020-09-21 08:35:59.2891,172.8,82.2,48,47.57,36,20.12,63,50,50,0,48,48
2020-09-21 08:35:59.5366,172.8,82.2,48,47.57,36,20.12,67,26.5,26.3,0,48,48
2020-09-21 08:35:59.7841,172.8,82.2,48,47.57,36.1,20.13,52,3.79,3.77,0,48,48
2020-09-21 08:36:00.0316,172.8,82.2,48,47.57,36,20.13,6,16800,26.5,3.8,48,48
2020-09-21 08:36:00.2792,172.8,82.2,48,47.57,36,20.13,7,16800,26.4,3.8,48,48
2020-09-21 08:36:00.5267,172.8,82.2,48,47.57,36.1,20.13,1,741.3,22.2,24,48,48
2020-09-21 08:36:00.7751,172.8,82.2,48,47.57,36.1,20.13,2,740.8,22.7,24,48,48
2020-09-21 08:36:01.0235,172.8,82.2,48,47.57,36,20.14,61,744.1,736.6,0,48,48
2020-09-21 08:36:01.2719,172.8,82.2,48,47.57,36,20.13,62,425,425,0,48,48
2020-09-21 08:36:01.5203,172.8,82.2,48,47.57,36,20.12,64,26.1,26.4,0,48,48
2020-09-21 08:36:01.7704,172.8,82.2,48,47.57,36.1,20.13,3,741.3,22.2,23,48,48
2020-09-21 08:36:02.0204,172.8,82.2,48,47.57,36,20.12,4,740.8,22.7,23,48,48
2020-09-21 08:36:02.2705,172.8,82.2,48,47.57,36,20.12,65,16800,16800,0,48,48
2020-09-21 08:36:02.5206,172.8,82.2,48,47.57,35.9,20.13,66,5200,5200,0,48,48
2020-09-21 08:36:02.7694,172.8,82.2,48,47.57,36,20.13,1,741.3,22.2,24,48,48
2020-09-21 08:36:03.0181,172.8,82.2,48,47.57,36.1,20.11,2,740.8,22.7,24,48,48
2020-09-21 08:36:03.2667,172.8,82.2,48,47.57,36,20.13,65,16800,16800,0,48,48
2020-09-21 08:36:03.5154,172.8,82.2,48,47.57,35.9,20.14,51,3.79,3.77,0,48,48
2020-09-21 08:36:03.7675,172.8,82.2,48,47.57,36,20.13,63,50,50,0,48,48
2020-09-21 08:36:04.0201,172.8,82.2,48,47.57,36,20.13,67,26.5,26.4,0,48,48
2020-09-21 08:36:04.2727,172.8,82.2,48,47.57,36.1,20.13,52,3.79,3.77,0,48,48
2020-09-21 08:36:04.5253,172.8,82.2,48,47.57,36.1,20.13,6,16810,26.5,3.8,48,48
2020-09-21 08:36:04.7768,172.8,82.3,48,47.63,36,20.13,7,16800,26.4,3.8,48,48
2020-09-21 08:36:05.0281,172.8,82.3,48,47.63,36,20.12,1,741.3,22.3,24,48,48
2020-09-21 08:36:05.2794,172.8,82.3,48,47.63,36.1,20.13,2,740.9,22.7,24,48,48
2020-09-21 08:36:05.5307,172.8,82.3,48,47.63,36,20.13,61,744.1,736.7,0,48,48
2020-09-21 08:36:05.7803,172.8,82.3,48,47.63,36,20.12,62,425,425,0,48,48
2020-09-21 08:36:06.0278,172.8,82.3,48,47.63,36.1,20.12,64,26.1,26.4,0,48,48
2020-09-21 08:36:06.2753,172.8,82.3,48,47.63,36.1,20.13,3,741.3,22.3,23,48,48
2020-09-21 08:36:06.5229,172.8,82.3,48,47.63,36.1,20.12,4,740.9,22.7,23,48,48
2020-09-21 08:36:06.7715,172.8,82.3,48,47.63,35.9,20.12,65,16800,16790,0,48,48
2020-09-21 08:36:07.0242,172.8,82.3,48,47.63,36,20.13,66,5200,5200,0,48,48
2020-09-21 08:36:07.2769,172.8,82.3,48,47.63,36.1,20.13,1,741.3,22.3,24,48,48
2020-09-21 08:36:07.5297,172.8,82.3,48,47.63,36.1,20.13,2,740.9,22.7,24,48,48
2020-09-21 08:36:07.7824,172.8,82.3,48,47.63,36.1,20.12,65,16800,16800,0,48,48
2020-09-21 08:36:08.0352,172.8,82.3,48,47.63,36,20.12,51,3.79,3.77,0,48,48
2020-09-21 08:36:08.2880,172.8,82.3,48,47.63,36,20.12,63,50,50,0,48,48
2020-09-21 08:36:08.5407,172.8,82.3,48,47.63,36.1,20.12,67,26.5,26.4,0,48,48
2020-09-21 08:36:08.7924,172.8,82.3,48,47.63,36.1,20.13,52,3.79,3.76,0,48,48
2020-09-21 08:36:09.0400,172.8,82.3,48,47.63,36,20.13,6,16800,26.5,3.8,48,48
2020-09-21 08:36:09.2875,172.8,82.3,48,47.63,36,20.12,7,16800,26.4,3.8,48,48
2020-09-21 08:36:09.5351,172.8,82.3,48,47.63,36,20.12,1,741.3,22.3,24,48,48
2020-09-21 08:36:09.7828,172.8,82.3,48,47.63,36.1,20.12,2,740.9,22.7,24,48,48
2020-09-21 08:36:10.0334,172.8,82.3,48,47.63,36.1,20.13,61,744.1,736.8,0,48,48
2020-09-21 08:36:10.2840,172.8,82.3,48,47.63,36,20.13,62,425,425,0,48,48
2020-09-21 08:36:10.5346,172.8,82.3,48,47.63,36.1,20.13,64,26.1,26.4,0,48,48
2020-09-21 08:36:10.7851,172.8,82.5,48,47.74,36,20.13,3,741.3,22.3,23,48,48
2020-09-21 08:36:11.0349,172.8,82.5,48,47.74,36,20.12,4,740.9,22.7,23,48,48
2020-09-21 08:36:11.2848,172.8,82.5,48,47.74,36,20.13,65,16800,16800,0,48,48
2020-09-21 08:36:11.5346,172.8,82.5,48,47.74,36.1,20.07,66,5200,5210,0,48,48
2020-09-21 08:36:11.7843,172.8,82.5,48,47.74,36.1,20.13,1,741.3,22.3,24,48,48
2020-09-21 08:36:12.0319,172.8,82.5,48,47.74,36.1,20.14,2,740.9,22.7,24,48,48
2020-09-21 08:36:12.2794,172.8,82.5,48,47.74,36,20.12,65,16800,16800,0,48,48
2020-09-21 08:36:12.5269,172.8,82.5,48,47.74,35.9,20.12,51,3.79,3.77,0,48,48
2020-09-21 08:36:12.7745,172.8,82.5,48,47.74,36.1,20.13,63,50,50,0,48,48
2020-09-21 08:36:13.0273,172.8,82.5,48,47.74,36.1,20.13,67,26.5,26.4,0,48,48
2020-09-21 08:36:13.2801,172.8,82.5,48,47.74,36.1,20.13,52,3.79,3.76,0,48,48
2020-09-21 08:36:13.5328,172.8,82.5,48,47.74,36,20.13,6,16800,26.5,3.8,48,48
2020-09-21 08:36:13.7856,172.8,82.5,48,47.74,36,20.13,7,16800,26.4,3.8,48,48
2020-09-21 08:36:14.0384,172.8,82.5,48,47.74,36.1,20.12,1,741.5,22.2,24,48,48
2020-09-21 08:36:14.2912,172.8,82.5,48,47.74,36.1,20.13,2,740.8,22.7,24,48,48
2020-09-21 08:36:14.5440,172.8,82.5,48,47.74,36.1,20.12,61,744.2,736.7,0,48,48
2020-09-21 08:36:14.7968,172.8,82.5,48,47.74,36,20.13,62,425,425,0,48,48
2020-09-21 08:36:15.0482,172.8,82.5,48,47.74,36,20.13,64,26.1,26.4,0,48,48
2020-09-21 08:36:15.2958,172.8,82.5,48,47.74,36,20.13,3,741.5,22.2,23,48,48
2020-09-21 08:36:15.5434,172.8,82.5,48,47.74,36,20.13,4,740.8,22.7,23,48,48
2020-09-21 08:36:15.7909,172.8,82.5,48,47.74,36.1,20.12,65,16800,16800,0,48,48
2020-09-21 08:36:16.0385,172.8,82.5,48,47.74,36.1,20.11,66,5210,5210,0,48,48
2020-09-21 08:36:16.2905,172.8,82.5,48,47.74,36,20.12,1,741.5,22.2,24,48,48
2020-09-21 08:36:16.5431,172.8,82.5,48,47.74,36,20.13,2,740.8,22.7,24,48,48
2020-09-21 08:36:16.7958,172.8,82.5,48,47.74,36,20.12,65,16810,16780,0,48,48
2020-09-21 08:36:17.0485,172.8,82.5,48,47.74,36,20.13,51,3.79,3.77,0,48,48
2020-09-21 08:36:17.2970,172.8,82.5,48,47.74,36.1,20.12,63,50,50,0,48,48
2020-09-21 08:36:17.5445,172.8,82.5,48,47.74,36,20.12,67,26.5,26.4,0,48,48
2020-09-21 08:36:17.7920,172.8,82.5,48,47.74,36,20.13,52,3.79,3.76,0,48,48
2020-09-21 08:36:18.0396,172.8,82.5,48,47.74,35.9,20.13,6,16800,26.5,3.8,48,48
2020-09-21 08:36:18.2880,172.8,82.5,48,47.74,36.1,20.13,7,16800,26.4,3.8,48,48
2020-09-21 08:36:18.5375,172.8,82.5,48,47.74,36.1,20.13,1,741.5,22.2,24,48,48
2020-09-21 08:36:18.7869,172.8,82.5,48,47.74,36.1,20.12,2,740.8,22.7,24,48,48
2020-09-21 08:36:19.0364,172.8,82.5,48,47.74,35.9,20.12,61,744.3,736.9,0,48,48
2020-09-21 08:36:19.2858,172.8,82.5,48,47.74,36,20.12,62,425,425,0,48,48
2020-09-21 08:36:19.5336,172.8,82.5,48,47.74,36.1,20.12,64,26.1,26.4,0,48,48
2020-09-21 08:36:19.7815,172.8,82.5,48,47.74,36.1,20.14,3,741.5,22.3,23,48,48
2020-09-21 08:36:20.0293,172.8,82.5,48,47.74,36,20.13,4,741,22.5,23,48,48
2020-09-21 08:36:20.2774,172.8,82.5,48,47.74,36,20.1,65,16800,16800,0,48,48
2020-09-21 08:36:20.5301,172.8,82.5,48,47.74,36,20.13,66,5210,5200,0,48,48
2020-09-21 08:36:20.7827,172.8,82.5,48,47.74,36,20.13,1,741.5,22.3,24,48,48
2020-09-21 08:36:21.0354,172.8,82.5,48,47.74,36,20.13,2,741,22.5,24,48,48
2020-09-21 08:36:21.2880,172.8,82.5,48,47.74,36,20.13,65,16800,16800,0,48,48
2020-09-21 08:36:21.5355,172.8,82.5,48,47.74,36.1,20.13,51,3.79,3.77,0,48,48
2020-09-21 08:36:21.7830,172.8,82.5,48,47.74,36.1,20.12,63,50,50,0,48,48
2020-09-21 08:36:22.0306,172.8,82.5,48,47.74,36,20.13,67,26.5,26.4,0,48,48
2020-09-21 08:36:22.2784,172.8,82.5,48,47.74,35.9,20.12,52,3.79,3.77,0,48,48
2020-09-21 08:36:22.5310,172.8,82.5,48,47.74,36,20.13,6,16800,26.5,3.8,48,48
2020-09-21 08:36:22.7836,172.8,82.5,48,47.74,36.1,20.12,7,16800,26.4,3.8,48,48
2020-09-21 08:36:23.0363,172.8,82.5,48,47.74,36.1,20.13,1,741.5,22.3,24,48,48
2020-09-21 08:36:23.2889,172.8,82.5,48,47.74,36,20.12,2,741,22.5,24,48,48
2020-09-21 08:36:23.5382,172.8,82.5,48,47.74,35.9,20.12,61,744.2,736.9,0,48,48
2020-09-21 08:36:23.7857,172.8,82.5,48,47.74,36,20.13,62,425,425,0,48,48
2020-09-21 08:36:24.0332,172.8,82.5,48,47.74,36.1,20.12,64,26.1,26.4,0,48,48
2020-09-21 08:36:24.2808,172.8,82.5,48,47.74,36.1,20.14,3,741.5,22.3,23,48,48
2020-09-21 08:36:24.5283,172.8,82.5,48,47.74,36,20.13,4,741,22.5,23,48,48
2020-09-21 08:36:24.7758,172.8,82.5,48,47.74,36,20.13,65,16800,16800,0,48,48
2020-09-21 08:36:25.0233,172.8,82.5,48,47.74,36,20.12,66,5200,5200,0,48,48
2020-09-21 08:36:25.2708,172.8,82.5,48,47.74,36.1,20.13,1,741.5,22.3,24,48,48
2020-09-21 08:36:25.5225,172.8,82.5,48,47.74,36,20.13,2,741,22.5,24,48,48
2020-09-21 08:36:25.7752,172.8,82.6,48,47.8,36,20.13,65,16850,16750,0,48,48
2020-09-21 08:36:26.0279,172.8,82.6,48,47.8,36,20.13,51,3.79,3.77,0,48,48
2020-09-21 08:36:26.2806,172.8,82.6,48,47.8,36,20.14,63,50,50,0,48,48
2020-09-21 08:36:26.5333,172.8,82.6,48,47.8,36,20.12,67,26.5,26.4,0,48,48
2020-09-21 08:36:26.7860,172.8,82.6,48,47.8,36,20.12,52,3.79,3.77,0,48,48
2020-09-21 08:36:27.0388,172.8,82.6,48,47.8,36.1,20.13,6,16810,26.5,3.8,48,48
2020-09-21 08:36:27.2915,172.8,82.6,48,47.8,36.1,20.12,7,16810,26.4,3.8,48,48
2020-09-21 08:36:27.5429,172.8,82.6,48,47.8,36.1,20.13,1,741.6,22.2,24,48,48
2020-09-21 08:36:27.7905,172.8,82.6,48,47.8,35.9,20.13,2,741.1,22.7,24,48,48
2020-09-21 08:36:28.0380,172.8,82.6,48,47.8,36,20.13,61,744.2,736.9,0,48,48
2020-09-21 08:36:28.2856,172.8,82.6,48,47.8,36.1,20.12,62,425,425,0,48,48
2020-09-21 08:36:28.5331,172.8,82.6,48,47.8,36.1,20.12,64,26.2,26.5,0,48,48
2020-09-21 08:36:28.7851,172.8,82.6,48,47.8,36.1,20.12,3,741.6,22.2,23,48,48
2020-09-21 08:36:29.0379,172.8,82.6,48,47.8,36,20.13,4,741.1,22.7,23,48,48
2020-09-21 08:36:29.2906,172.8,82.6,48,47.8,36,20.13,65,16800,16800,0,48,48
2020-09-21 08:36:29.5434,172.8,82.6,48,47.8,36,20.13,66,5200,5200,0,48,48
2020-09-21 08:36:29.7962,172.8,82.6,48,47.8,36.1,20.13,1,741.6,22.2,24,48,48
2020-09-21 08:36:30.0489,172.8,82.6,48,47.8,36.1,20.13,2,741.1,22.7,24,48,48
2020-09-21 08:36:30.3016,172.8,82.6,48,47.8,36,20.13,65,16850,16760,0,48,48
2020-09-21 08:36:30.5544,172.8,82.6,48,47.8,36,20.12,51,3.79,3.77,0,48,48
2020-09-21 08:36:30.8027,172.8,82.6,48,47.8,36,20.12,63,50,50,0,48,48
2020-09-21 08:36:31.0502,172.8,82.6,48,47.8,36,20.12,67,26.5,26.4,0,48,48
2020-09-21 08:36:31.2977,172.8,82.6,48,47.8,36,20.13,52,3.79,3.77,0,48,48
2020-09-21 08:36:31.5452,172.8,82.6,48,47.8,36.1,20.12,6,16850,26.5,3.8,48,48
2020-09-21 08:36:31.7941,172.8,82.6,48,47.8,36.1,20.13,7,16760,26.4,3.8,48,48
2020-09-21 08:36:32.0433,172.8,82.6,48,47.8,36,20.12,1,741.6,22.2,24,48,48
2020-09-21 08:36:32.2925,172.8,82.6,48,47.8,36,20.13,2,741.1,22.7,24,48,48
2020-09-21 08:36:32.5417,172.8,82.6,48,47.8,36.1,20.13,61,744.2,736.9,0,48,48
2020-09-21 08:36:32.7913,172.8,82.6,48,47.8,36.1,20.16,62,425,425,0,48,48
2020-09-21 08:36:33.0414,172.8,82.6,48,47.8,36.1,20.12,64,26.1,26.4,0,48,48
2020-09-21 08:36:33.2915,172.8,82.6,48,47.8,36,20.12,3,741.6,22.2,23,48,48
2020-09-21 08:36:33.5416,172.8,82.6,48,47.8,36,20.12,4,741.1,22.7,23,48,48
2020-09-21 08:36:33.7909,172.8,82.6,48,47.8,36.1,20.13,65,16800,16800,0,48,48
2020-09-21 08:36:34.0394,172.8,82.6,48,47.8,36.1,20.13,66,5190,5190,0,48,48
2020-09-21 08:36:34.2878,172.8,82.6,48,47.8,36.1,20.13,1,741.6,22.3,24,48,48
2020-09-21 08:36:34.5362,172.8,82.6,48,47.8,36,20.13,2,741.1,22.5,24,48,48
2020-09-21 08:36:34.7849,172.8,82.6,48,47.8,36,20.12,65,16850,16750,0,48,48
2020-09-21 08:36:35.0376,172.8,82.6,48,47.8,36.1,20.12,51,3.79,3.77,0,48,48
2020-09-21 08:36:35.2903,172.8,82.6,48,47.8,36.1,20.12,63,50,50,0,48,48
2020-09-21 08:36:35.5430,172.8,82.6,48,47.8,36.1,20.12,67,26.5,26.4,0,48,48
2020-09-21 08:36:35.7958,172.8,82.6,48,47.8,36,20.13,52,3.79,3.77,0,48,48
2020-09-21 08:36:36.0451,172.8,82.6,48,47.8,36.1,20.13,6,16830,26.5,3.8,48,48
2020-09-21 08:36:36.2927,172.8,82.6,48,47.8,36,20.13,7,16760,26.4,3.8,48,48
2020-09-21 08:36:36.5402,172.8,82.6,48,47.8,36,20.13,1,741.6,22.3,24,48,48
2020-09-21 08:36:36.7878,172.8,82.6,48,47.8,36,20.12,2,741.1,22.5,24,48,48
2020-09-21 08:36:37.0353,172.8,82.6,48,47.8,36.1,20.14,61,744.4,736.9,0,48,48
2020-09-21 08:36:37.2829,172.8,82.6,48,47.8,36.1,20.12,62,425,425,0,48,48
2020-09-21 08:36:37.5305,172.8,82.6,48,47.8,36,20.13,64,26.2,26.3,0,48,48
2020-09-21 08:36:37.7781,172.8,82.6,48,47.8,36,20.12,3,741.6,22.3,23,48,48
2020-09-21 08:36:38.0275,172.8,82.6,48,47.8,36,20.13,4,741.1,22.5,23,48,48
2020-09-21 08:36:38.2801,172.8,82.6,48,47.8,36.1,20.13,65,16850,16760,0,48,48
2020-09-21 08:36:38.5327,172.8,82.6,48,47.8,36.1,20.12,66,5190,5190,0,48,48
2020-09-21 08:36:38.7853,172.8,82.6,48,47.8,36,20.13,1,741.6,22.3,24,48,48
2020-09-21 08:36:39.0380,172.8,82.6,48,47.8,35.9,20.13,2,741.1,22.5,24,48,48
2020-09-21 08:36:39.2908,172.8,82.6,48,47.8,36,20.13,65,16850,16750,0,48,48
2020-09-21 08:36:39.5437,172.8,82.6,48,47.8,36.1,20.13,51,3.79,3.77,0,48,48
2020-09-21 08:36:39.7965,172.8,82.6,48,47.8,36.1,20.13,63,50,50,0,48,48
2020-09-21 08:36:40.0494,172.8,82.6,48,47.8,36,20.13,67,26.5,26.4,0,48,48
2020-09-21 08:36:40.2978,172.8,82.6,48,47.8,36,20.13,52,3.79,3.77,0,48,48
2020-09-21 08:36:40.5454,172.8,82.6,48,47.8,36,20.13,6,16850,26.5,3.8,48,48
2020-09-21 08:36:40.7930,172.8,82.6,48,47.8,36.1,20.14,7,16760,26.4,3.8,48,48
2020-09-21 08:36:41.0407,172.8,82.6,48,47.8,36,20.12,1,741.6,22.3,24,48,48
2020-09-21 08:36:41.2883,172.8,82.6,48,47.8,36,20.14,2,741.3,22.5,24,48,48
2020-09-21 08:36:41.5359,172.8,82.6,48,47.8,36.1,20.13,61,744.5,737,0,48,48
2020-09-21 08:36:41.7835,172.8,82.6,48,47.8,36,20.13,62,425,425,0,48,48
2020-09-21 08:36:42.0310,172.8,82.6,48,47.8,36,20.12,64,26.1,26.4,0,48,48
2020-09-21 08:36:42.2786,172.8,82.6,48,47.8,36,20.13,3,741.7,22.3,23,48,48
2020-09-21 08:36:42.5262,172.8,82.6,48,47.8,36.1,20.13,4,741.3,22.5,23,48,48
2020-09-21 08:36:42.7738,172.8,82.6,48,47.8,36.1,20.12,65,16850,16760,0,48,48
2020-09-21 08:36:43.0214,172.8,82.6,48,47.8,36,20.13,66,5200,5190,0,48,48
2020-09-21 08:36:43.2690,172.8,82.6,48,47.8,35.9,20.13,1,741.7,22.3,24,48,48
2020-09-21 08:36:43.5172,172.8,82.6,48,47.8,36,20.13,2,741.3,22.5,24,48,48
2020-09-21 08:36:43.7653,172.8,82.6,48,47.8,36.1,20.12,65,16850,16760,0,48,48
2020-09-21 08:36:44.0135,172.8,82.6,48,47.8,36.1,20.13,51,3.79,3.77,0,48,48
2020-09-21 08:36:44.2616,172.8,82.6,48,47.8,36,20.12,63,50,50,0,48,48
2020-09-21 08:36:44.5103,172.8,82.6,48,47.8,35.9,20.13,67,26.5,26.4,0,48,48
2020-09-21 08:36:44.7591,172.8,82.6,48,47.8,36,20.13,52,3.79,3.77,0,48,48
2020-09-21 08:36:45.0078,172.8,82.6,48,47.8,36,20.13,6,16850,26.5,3.8,48,48
2020-09-21 08:36:45.2566,172.8,82.6,48,47.8,36.1,20.12,7,16760,26.4,3.8,48,48
2020-09-21 08:36:45.5061,172.8,82.6,48,47.8,36,20.13,1,741.7,22.3,24,48,48
2020-09-21 08:36:45.7579,172.8,82.6,48,47.8,36,20.13,2,741.3,22.5,24,48,48
2020-09-21 08:36:46.0097,172.8,82.6,48,47.8,36,20.13,61,744.4,736.9,0,48,48
2020-09-21 08:36:46.2615,172.8,82.6,48,47.8,36,20.12,62,425,425,0,48,48
2020-09-21 08:36:46.5135,172.8,82.6,48,47.8,36,20.13,64,26.2,26.3,0,48,48
2020-09-21 08:36:46.7662,172.8,82.6,48,47.8,36,20.12,3,741.7,22.3,23,48,48
2020-09-21 08:36:47.0190,172.8,82.6,48,47.8,36.1,20.12,4,741.3,22.5,23,48,48
2020-09-21 08:36:47.2717,172.8,82.6,48,47.8,36.1,20.12,65,16850,16760,0,48,48
2020-09-21 08:36:47.5244,172.8,82.6,48,47.8,36,20.12,66,5200,5200,0,48,48
2020-09-21 08:36:47.7727,172.8,82.7,48.25,47.86,36,20.12,1,741.7,22.3,24,48,48
2020-09-21 08:36:48.0203,172.8,82.7,48.25,47.86,36.1,20.13,2,741.3,22.5,24,48,48
2020-09-21 08:36:48.2678,172.8,82.7,48.25,47.86,36.1,20.13,65,16850,16750,0,48,48
2020-09-21 08:36:48.5153,172.8,82.7,48.25,47.86,36.1,20.13,51,3.79,3.77,0,48,48.5
2020-09-21 08:36:48.7673,172.8,82.7,48.25,47.86,35.9,20.14,63,50,50,0,48,48.5
2020-09-21 08:36:49.0200,172.8,82.7,48.25,47.86,36,20.12,67,26.5,26.4,0,48,48.5
2020-09-21 08:36:49.2727,172.8,82.7,48.25,47.86,36.1,20.13,52,3.79,3.77,0,48,48.5
2020-09-21 08:36:49.5254,172.8,82.7,48.25,47.86,36.1,20.12,6,16850,26.5,3.8,48,48.5
2020-09-21 08:36:49.7757,172.8,82.7,48.25,47.86,36.1,20.13,7,16740,26.4,3.8,48,48.5
2020-09-21 08:36:50.0233,172.8,82.8,48.25,47.92,36,20.13,1,741.8,22.3,24,48,48.5
2020-09-21 08:36:50.2708,172.8,82.8,48.25,47.92,36,20.13,2,741.3,22.5,24,48,48.5
2020-09-21 08:36:50.5183,172.8,82.8,48.25,47.92,36,20.12,61,744.4,737,0,48,48.5
2020-09-21 08:36:50.7678,172.8,82.8,48.25,47.92,36,20.13,62,425,425,0,48,48.5
2020-09-21 08:36:51.0191,172.8,82.8,48.25,47.92,36.1,20.13,64,26.1,26.3,0,48,48.5
2020-09-21 08:36:51.2705,172.8,82.8,48.25,47.92,36,20.12,3,741.8,22.3,23,48,48.5
2020-09-21 08:36:51.5219,172.8,82.8,48.25,47.92,36,20.13,4,741.3,22.5,23,48,48.5
2020-09-21 08:36:51.7733,172.8,82.8,48.25,47.92,36,20.12,65,16850,16740,0,48,48.5
2020-09-21 08:36:52.0260,172.8,82.8,48.25,47.92,36,20.12,66,5200,5200,0,48,48.5
2020-09-21 08:36:52.2788,172.8,82.8,48.25,47.92,36,20.13,1,741.8,22.3,24,48,48.5
2020-09-21 08:36:52.5315,172.8,82.8,48.25,47.92,36.1,20.13,2,741.3,22.5,24,48,48.5
2020-09-21 08:36:52.7843,172.8,82.8,48.25,47.92,36.1,20.13,65,16850,16740,0,48,48.5
2020-09-21 08:36:53.0369,172.8,82.8,48.25,47.92,36,20.13,51,3.79,3.77,0,48,48.5
2020-09-21 08:36:53.2896,172.8,82.8,48.25,47.92,36,20.13,63,50,50,0,48,48.5
2020-09-21 08:36:53.5422,172.8,82.8,48.25,47.92,36,20.12,67,26.5,26.4,0,48,48.5
2020-09-21 08:36:53.7949,172.8,82.8,48.25,47.92,36.1,20.13,52,3.79,3.77,0,48,48.5
2020-09-21 08:36:54.0442,172.8,82.9,48.25,47.97,36.1,20.12,6,16850,26.5,3.8,48,48.5
2020-09-21 08:36:54.2917,172.8,82.9,48.25,47.97,36,20.13,7,16730,26.4,3.8,48,48.5
2020-09-21 08:36:54.5393,172.8,82.9,48.25,47.97,36,20.12,1,741.8,22.3,24,48,48.5
2020-09-21 08:36:54.7868,172.8,82.9,48.25,47.97,36,20.11,2,741.3,22.5,24,48,48.5
2020-09-21 08:36:55.0343,172.8,82.9,48.25,47.97,36.1,20.13,61,744.5,737.1,0,48,48.5
2020-09-21 08:36:55.2819,172.8,82.9,48.25,47.97,36.1,20.12,62,425,425,0,48,48.5
2020-09-21 08:36:55.5294,172.8,82.9,48.25,47.97,36,20.13,64,26.2,26.3,0,48,48.5
2020-09-21 08:36:55.7770,172.8,82.9,48.5,47.97,36,20.12,3,741.9,22.3,23,48,48.5
2020-09-21 08:36:56.0245,172.8,82.9,48.5,47.97,36,20.12,4,741.4,22.5,23,48,48.5
2020-09-21 08:36:56.2720,172.8,82.9,48.5,47.97,36,20.13,65,16860,16730,0,48,48.5
2020-09-21 08:36:56.5195,172.8,82.9,48.5,47.97,36,20.13,66,5200,5200,0,48,48.5
2020-09-21 08:36:56.7671,172.8,82.9,48.5,47.97,36,20.13,1,741.9,22.3,24,48,48.5
2020-09-21 08:36:57.0157,172.8,82.9,48.5,47.97,36,20.13,2,741.4,22.5,24,48,48.5
2020-09-21 08:36:57.2683,172.8,82.9,48.5,47.97,36,20.13,65,16850,16730,0,48,48.5
2020-09-21 08:36:57.5209,172.8,82.9,48.5,47.97,36,20.13,51,3.79,3.77,0,48,48.5
2020-09-21 08:36:57.7736,172.8,82.9,48.5,47.97,35.9,20.13,63,50,50,0,48,48.5
2020-09-21 08:36:58.0252,172.8,82.9,48.5,47.97,36.1,20.13,67,26.5,26.4,0,48,48.5
2020-09-21 08:36:58.2727,172.8,82.9,48.5,47.97,36.1,20.13,52,3.79,3.77,0,48,48.5
2020-09-21 08:36:58.5203,172.8,82.9,48.5,47.97,36,20.13,6,16850,26.5,3.8,48,48.5
2020-09-21 08:36:58.7678,172.8,82.9,48.5,47.97,35.9,20.13,7,16730,26.4,3.8,48,48.5
2020-09-21 08:36:59.0156,172.8,82.9,48.5,47.97,35.9,20.13,1,741.9,22.3,24,48,48.5
2020-09-21 08:36:59.2644,172.8,82.9,48.5,47.97,36.1,20.13,2,741.4,22.5,24,48,48.5
2020-09-21 08:36:59.5132,172.8,82.9,48.5,47.97,36.1,20.12,61,744.5,737.2,0,48,48.5
2020-09-21 08:36:59.7620,172.8,82.9,48.5,47.97,36,20.13,62,425,425,0,48,48.5
2020-09-21 08:37:00.0109,172.8,82.9,48.5,47.97,35.9,20.12,64,26.2,26.3,0,48,48.5
2020-09-21 08:37:00.2605,172.8,82.9,48.5,47.97,35.9,20.13,3,741.9,22.3,23,48,48.5
2020-09-21 08:37:00.5104,172.8,82.9,48.5,47.97,36.1,20.12,4,741.4,22.5,23,48,48.5
2020-09-21 08:37:00.7602,172.8,82.9,48.5,47.97,36.1,20.13,65,16850,16730,0,48,48.5
2020-09-21 08:37:01.0100,172.8,82.9,48.5,47.97,36,20.13,66,5210,5210,0,48,48.5
2020-09-21 08:37:01.2611,172.8,82.9,48.5,47.97,36,20.12,1,741.9,22.3,24,48,48.5
2020-09-21 08:37:01.5138,172.8,82.9,48.5,47.97,36,20.13,2,741.4,22.5,24,48,48.5
2020-09-21 08:37:01.7665,172.8,82.9,48.5,47.97,36,20.12,65,16840,16730,0,48,48.5
2020-09-21 08:37:02.0192,172.8,82.9,48.5,47.97,36,20.13,51,3.79,3.77,0,48,48.5
2020-09-21 08:37:02.2714,172.8,82.9,48.5,47.97,36,20.13,63,50,50,0,48,48.5
2020-09-21 08:37:02.5231,172.8,82.9,48.5,47.97,36.1,20.12,67,26.5,26.4,0,48,48.5
2020-09-21 08:37:02.7748,172.8,82.9,48.5,47.97,36,20.12,52,3.79,3.77,0,48,48.5
2020-09-21 08:37:03.0265,172.8,82.9,48.5,47.97,36,20.12,6,16840,26.5,3.8,48.5,48.5
2020-09-21 08:37:03.2787,172.8,82.9,48.5,47.97,35.9,20.13,7,16730,26.4,3.8,48.5,48.5
2020-09-21 08:37:03.5314,172.8,82.9,48.5,47.97,36,20.12,1,741.8,22.3,24,48.5,48.5
2020-09-21 08:37:03.7842,172.8,82.9,48.5,47.97,36.1,20.12,2,741.5,22.5,24,48.5,48.5
2020-09-21 08:37:04.0370,172.8,82.9,48.5,47.97,36,20.13,61,744.6,737.1,0,48.5,48.5
2020-09-21 08:37:04.2895,172.8,82.9,48.5,47.97,35.9,20.12,62,425,425,0,48.5,48.5
2020-09-21 08:37:04.5371,172.8,82.9,48.5,47.97,35.9,20.12,64,26.1,26.3,0,48.5,48.5
2020-09-21 08:37:04.7846,172.8,82.9,48.5,47.97,36,20.13,3,741.8,22.3,23,48.5,48.5
2020-09-21 08:37:05.0322,172.8,82.9,48.5,47.97,36.1,20.13,4,741.5,22.5,23,48.5,48.5
2020-09-21 08:37:05.2797,172.8,82.9,48.5,47.97,36,20.12,65,16840,16730,0,48.5,48.5
2020-09-21 08:37:05.5279,172.8,82.9,48.5,47.97,35.9,20.13,66,5200,5210,0,48.5,48.5
2020-09-21 08:37:05.7761,172.8,82.9,48.5,47.97,36,20.12,1,741.8,22.3,24,48.5,48.5
2020-09-21 08:37:06.0243,172.8,82.9,48.5,47.97,36,20.13,2,741.5,22.5,24,48.5,48.5
2020-09-21 08:37:06.2724,172.8,82.9,48.5,47.97,36.1,20.12,65,16840,16740,0,48.5,48.5
2020-09-21 08:37:06.5200,172.8,82.9,48.5,47.97,36,20.12,51,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:06.7675,172.8,82.9,48.5,47.97,36,20.13,63,50,50,0,48.5,48.5
2020-09-21 08:37:07.0150,172.8,83,48.5,48.03,36,20.12,67,26.5,26.4,0,48.5,48.5
2020-09-21 08:37:07.2625,172.8,83,48.5,48.03,36,20.12,52,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:07.5115,172.8,83,48.5,48.03,36,20.12,6,16840,26.5,3.8,48.5,48.5
2020-09-21 08:37:07.7613,172.8,83,48.5,48.03,36,20.13,7,16740,26.4,3.8,48.5,48.5
2020-09-21 08:37:08.0110,172.8,83,48.5,48.03,36.1,20.13,1,741.8,22.3,24,48.5,48.5
2020-09-21 08:37:08.2608,172.8,83,48.5,48.03,36.1,20.12,2,741.5,22.5,24,48.5,48.5
2020-09-21 08:37:08.5124,172.8,83,48.5,48.03,36,20.12,61,744.7,737.2,0,48.5,48.5
2020-09-21 08:37:08.7651,172.8,83,48.5,48.03,35.9,20.12,62,425,425,0,48.5,48.5
2020-09-21 08:37:09.0179,172.8,83,48.5,48.03,36,20.12,64,26.1,26.3,0,48.5,48.5
2020-09-21 08:37:09.2706,172.8,83,48.5,48.03,36.1,20.13,3,741.8,22.3,23,48.5,48.5
2020-09-21 08:37:09.5234,172.8,83,48.5,48.03,36.1,20.12,4,741.5,22.5,23,48.5,48.5
2020-09-21 08:37:09.7727,172.8,83,48.5,48.03,36,20.13,65,16850,16740,0,48.5,48.5
2020-09-21 08:37:10.0215,172.8,83,48.5,48.03,35.9,20.13,66,5190,5190,0,48.5,48.5
2020-09-21 08:37:10.2703,172.8,83,48.5,48.03,36,20.13,1,742,22.3,24,48.5,48.5
2020-09-21 08:37:10.5191,172.8,83,48.5,48.03,36,20.12,2,741.3,22.5,24,48.5,48.5
2020-09-21 08:37:10.7679,172.8,83,48.5,48.03,36.1,20.12,65,16840,16740,0,48.5,48.5
2020-09-21 08:37:11.0167,172.8,83,48.5,48.03,36,20.13,51,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:11.2655,172.8,83,48.5,48.03,36,20.12,63,50,50,0,48.5,48.5
2020-09-21 08:37:11.5143,172.8,83,48.5,48.03,36,20.12,67,26.5,26.4,0,48.5,48.5
2020-09-21 08:37:11.7665,172.8,83,48.5,48.03,36,20.13,52,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:12.0193,172.8,83,48.5,48.03,36,20.12,6,16850,26.5,3.8,48.5,48.5
2020-09-21 08:37:12.2721,172.8,83,48.5,48.03,36,20.12,7,16740,26.4,3.8,48.5,48.5
2020-09-21 08:37:12.5248,172.8,83,48.5,48.03,36,20.12,1,742,22.3,24,48.5,48.5
2020-09-21 08:37:12.7775,172.8,83,48.5,48.03,36,20.13,2,741.3,22.5,24,48.5,48.5
2020-09-21 08:37:13.0301,172.8,83,48.5,48.03,36,20.13,61,744.7,737.3,0,48.5,48.5
2020-09-21 08:37:13.2827,172.8,83,48.5,48.03,36,20.13,62,425,425,0,48.5,48.5
2020-09-21 08:37:13.5354,172.8,83,48.5,48.03,36.1,20.12,64,26.1,26.3,0,48.5,48.5
2020-09-21 08:37:13.7880,172.8,83,48.5,48.03,36.1,20.12,3,742,22.3,23,48.5,48.5
2020-09-21 08:37:14.0407,172.8,83,48.5,48.03,36.1,20.13,4,741.3,22.5,23,48.5,48.5
2020-09-21 08:37:14.2934,172.8,83,48.5,48.03,36,20.13,65,16850,16740,0,48.5,48.5
2020-09-21 08:37:14.5461,172.8,83,48.5,48.03,36,20.13,66,5190,5190,0,48.5,48.5
2020-09-21 08:37:14.7988,172.8,83,48.5,48.03,36.1,20.13,1,742,22.3,24,48.5,48.5
2020-09-21 08:37:15.0516,172.8,83,48.5,48.03,36.1,20.12,2,741.3,22.5,24,48.5,48.5
2020-09-21 08:37:15.3044,172.8,83,48.5,48.03,36.1,20.13,65,16850,16750,0,48.5,48.5
2020-09-21 08:37:15.5572,172.8,83,48.5,48.03,36,20.12,51,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:15.8100,172.8,83,48.5,48.03,36,20.13,63,50,50,0,48.5,48.5
2020-09-21 08:37:16.0592,172.8,83,48.5,48.03,36,20.12,67,26.5,26.4,0,48.5,48.5
2020-09-21 08:37:16.3069,172.8,83,48.5,48.03,36.1,20.13,52,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:16.5546,172.8,83,48.5,48.03,36.1,20.13,6,16840,26.5,3.8,48.5,48.5
2020-09-21 08:37:16.8022,172.8,83,48.5,48.03,36,20.12,7,16740,26.4,3.8,48.5,48.5
2020-09-21 08:37:17.0499,172.8,83,48.5,48.03,36,20.13,1,742,22.3,24,48.5,48.5
2020-09-21 08:37:17.2975,172.8,83,48.5,48.03,36,20.13,2,741.3,22.5,24,48.5,48.5
2020-09-21 08:37:17.5451,172.8,83,48.5,48.03,36,20.12,61,744.6,737.3,0,48.5,48.5
2020-09-21 08:37:17.7926,172.8,83,48.5,48.03,36,20.13,62,425,425,0,48.5,48.5
2020-09-21 08:37:18.0402,172.8,83,48.5,48.03,36,20.12,64,26.1,26.3,0,48.5,48.5
2020-09-21 08:37:18.2878,172.8,83,48.5,48.03,36,20.13,3,742,22.3,23,48.5,48.5
2020-09-21 08:37:18.5353,172.8,83,48.5,48.03,36,20.12,4,741.5,22.5,23,48.5,48.5
2020-09-21 08:37:18.7828,172.8,83,48.5,48.03,36,20.12,65,16850,16750,0,48.5,48.5
2020-09-21 08:37:19.0304,172.8,83,48.5,48.03,36,20.13,66,5200,5200,0,48.5,48.5
2020-09-21 08:37:19.2824,172.8,83,48.5,48.03,36.1,20.13,1,742,22.3,24,48.5,48.5
2020-09-21 08:37:19.5351,172.8,83,48.5,48.03,36.1,20.12,2,741.5,22.5,24,48.5,48.5
2020-09-21 08:37:19.7879,172.8,83,48.5,48.03,36,20.12,65,16850,16750,0,48.5,48.5
2020-09-21 08:37:20.0406,172.8,83,48.5,48.03,35.9,20.13,51,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:20.2891,172.8,83,48.5,48.03,35.9,20.13,63,50,50,0,48.5,48.5
2020-09-21 08:37:20.5367,172.8,83,48.5,48.03,36.1,20.13,67,26.5,26.4,0,48.5,48.5
2020-09-21 08:37:20.7842,172.8,83,48.5,48.03,36.1,20.13,52,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:21.0317,172.8,83,48.5,48.03,36,20.13,6,16800,26.5,3.8,48.5,48.5
2020-09-21 08:37:21.2836,172.8,83,48.5,48.03,36,20.12,7,16800,26.4,3.8,48.5,48.5
2020-09-21 08:37:21.5363,172.8,83,48.5,48.03,36,20.12,1,742,22.3,24,48.5,48.5
2020-09-21 08:37:21.7889,172.8,83,48.5,48.03,36.1,20.13,2,741.5,22.5,24,48.5,48.5
2020-09-21 08:37:22.0416,172.8,83,48.5,48.03,36.1,20.13,61,744.7,737.4,0,48.5,48.5
2020-09-21 08:37:22.2924,172.8,83,48.5,48.03,36,20.12,62,425,425,0,48.5,48.5
2020-09-21 08:37:22.5413,172.8,83,48.5,48.03,36,20.13,64,26.2,26.4,0,48.5,48.5
2020-09-21 08:37:22.7901,172.8,83,48.5,48.03,36,20.12,3,742,22.3,23,48.5,48.5
2020-09-21 08:37:23.0389,172.8,83,48.5,48.03,36,20.14,4,741.5,22.5,23,48.5,48.5
2020-09-21 08:37:23.2872,172.8,83,48.5,48.03,36,20.13,65,16800,16800,0,48.5,48.5
2020-09-21 08:37:23.5348,172.8,83,48.5,48.03,36,20.13,66,5190,5190,0,48.5,48.5
2020-09-21 08:37:23.7823,172.8,83,48.5,48.03,36.1,20.12,1,742,22.3,24,48.5,48.5
2020-09-21 08:37:24.0299,172.8,83,48.5,48.03,36.1,20.14,2,741.5,22.5,24,48.5,48.5
