Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:37:24.2788,172.8,83,48.5,48.03,36,20.12,65,16850,16750,0,48.5,48.5
2020-09-21 08:37:24.5294,172.8,83,48.5,48.03,36,20.13,51,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:24.7800,172.8,83,48.5,48.03,36,20.12,63,50,50,0,48.5,48.5
2020-09-21 08:37:25.0305,172.8,83,48.5,48.03,36.1,20.12,67,26.5,26.4,0,48.5,48.5
2020-09-21 08:37:25.2800,172.8,83,48.5,48.03,36.1,20.12,52,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:25.5278,172.8,83,48.5,48.03,36,20.13,6,16800,26.5,3.8,48.5,48.5
2020-09-21 08:37:25.7756,172.8,83,48.5,48.03,35.9,20.13,7,16800,26.4,3.8,48.5,48.5
2020-09-21 08:37:26.0235,172.8,83,48.5,48.03,36,20.13,1,742.1,22.2,24,48.5,48.5
2020-09-21 08:37:26.2713,172.8,83,48.5,48.03,36.1,20.13,2,741.6,22.5,24,48.5,48.5
2020-09-21 08:37:26.5189,172.8,83,48.5,48.03,36.1,20.13,61,744.8,737.4,0,48.5,48.5
2020-09-21 08:37:26.7664,172.8,83,48.5,48.03,36,20.13,62,425,425,0,48.5,48.5
2020-09-21 08:37:27.0140,172.8,83,48.5,48.03,36,20.12,64,26.1,26.4,0,48.5,48.5
2020-09-21 08:37:27.2615,172.8,83,48.5,48.03,36,20.13,3,742.1,22.2,23,48.5,48.5
2020-09-21 08:37:27.5122,172.8,83,48.5,48.03,36.1,20.12,4,741.6,22.5,23,48.5,48.5
2020-09-21 08:37:27.7649,172.8,83,48.5,48.03,36.1,20.11,65,16830,16780,0,48.5,48.5
2020-09-21 08:37:28.0175,172.8,83,48.5,48.03,36,20.13,66,5180,5190,0,48.5,48.5
2020-09-21 08:37:28.2702,172.8,83,48.5,48.03,36,20.14,1,742.1,22.2,24,48.5,48.5
2020-09-21 08:37:28.5228,172.8,83,48.5,48.03,36,20.12,2,741.6,22.5,24,48.5,48.5
2020-09-21 08:37:28.7755,172.8,83.1,48.5,48.09,36,20.12,65,16810,16800,0,48.5,48.5
2020-09-21 08:37:29.0282,172.8,83.1,48.5,48.09,36,20.12,51,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:29.2809,172.8,83.1,48.5,48.09,36.1,20.12,63,50,50,0,48.5,48.5
2020-09-21 08:37:29.5331,172.8,83.1,48.5,48.09,36.1,20.12,67,26.5,26.4,0,48.5,48.5
2020-09-21 08:37:29.7840,172.8,83.1,48.5,48.09,36.1,20.13,52,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:30.0350,172.8,83.1,48.5,48.09,36,20.13,6,16860,26.5,3.8,48.5,48.5
2020-09-21 08:37:30.2859,172.8,83.1,48.5,48.09,35.9,20.12,7,16760,26.4,3.8,48.5,48.5
2020-09-21 08:37:30.5368,172.8,83.1,48.5,48.09,36,20.13,1,742.1,22.2,24,48.5,48.5
2020-09-21 08:37:30.7862,172.8,83.1,48.5,48.09,36.1,20.12,2,741.6,22.5,24,48.5,48.5
2020-09-21 08:37:31.0338,172.8,83.2,48.5,48.15,36,20.13,61,744.8,737.4,0,48.5,48.5
2020-09-21 08:37:31.2813,172.8,83.2,48.5,48.15,35.9,20.13,62,425,425,0,48.5,48.5
2020-09-21 08:37:31.5289,172.8,83.2,48.5,48.15,36,20.13,64,26.2,26.5,0,48.5,48.5
2020-09-21 08:37:31.7765,172.8,83.2,48.5,48.15,36,20.13,3,742.1,22.2,23,48.5,48.5
2020-09-21 08:37:32.0254,172.8,83.2,48.5,48.15,36.1,20.12,4,741.6,22.5,23,48.5,48.5
2020-09-21 08:37:32.2743,172.8,83.2,48.5,48.15,36,20.13,65,16810,16800,0,48.5,48.5
2020-09-21 08:37:32.5233,172.8,83.2,48.5,48.15,36,20.13,66,5190,5190,0,48.5,48.5
2020-09-21 08:37:32.7722,172.8,83.2,48.5,48.15,36,20.13,1,742.2,22.3,24,48.5,48.5
2020-09-21 08:37:33.0246,172.8,83.2,48.5,48.15,36.1,20.12,2,741.7,22.5,24,48.5,48.5
2020-09-21 08:37:33.2770,172.8,83.2,48.5,48.15,36.1,20.13,65,16850,16760,0,48.5,48.5
2020-09-21 08:37:33.5294,172.8,83.2,48.5,48.15,36,20.12,51,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:33.7817,172.8,83.2,48.5,48.15,36.1,20.13,63,50,50,0,48.5,48.5
2020-09-21 08:37:34.0344,172.8,83.2,48.5,48.15,36,20.12,67,26.5,26.4,0,48.5,48.5
2020-09-21 08:37:34.2873,172.8,83.2,48.5,48.15,36.1,20.12,52,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:34.5402,172.8,83.2,48.5,48.15,36,20.13,6,16810,26.5,3.8,48.5,48.5
2020-09-21 08:37:34.7931,172.8,83.2,48.5,48.15,36,20.12,7,16800,26.4,3.8,48.5,48.5
2020-09-21 08:37:35.0424,172.8,83.2,48.5,48.15,36.1,20.13,1,742.2,22.3,24,48.5,48.5
2020-09-21 08:37:35.2899,172.8,83.2,48.5,48.15,36.1,20.13,2,741.7,22.5,24,48.5,48.5
2020-09-21 08:37:35.5375,172.8,83.2,48.5,48.15,36.1,20.13,61,744.9,737.4,0,48.5,48.5
2020-09-21 08:37:35.7850,172.8,83.2,48.5,48.15,35.9,20.13,62,425,425,0,48.5,48.5
2020-09-21 08:37:36.0339,172.8,83.2,48.5,48.15,36,20.12,64,26.1,26.4,0,48.5,48.5
2020-09-21 08:37:36.2868,172.8,83.2,48.5,48.15,36.1,20.12,3,742.2,22.3,23,48.5,48.5
2020-09-21 08:37:36.5396,172.8,83.2,48.5,48.15,36.1,20.13,4,741.7,22.5,23,48.5,48.5
2020-09-21 08:37:36.7925,172.8,83.3,48.5,48.21,36,20.13,65,16860,16760,0,48.5,48.5
2020-09-21 08:37:37.0442,172.8,83.3,48.5,48.21,36,20.13,66,5190,5190,0,48.5,48.5
2020-09-21 08:37:37.2917,172.8,83.3,48.5,48.21,36,20.12,1,742.2,22.3,24,48.5,48.5
2020-09-21 08:37:37.5392,172.8,83.3,48.5,48.21,36.1,20.12,2,741.7,22.5,24,48.5,48.5
2020-09-21 08:37:37.7868,172.8,83.3,48.5,48.21,36.1,20.1,65,16800,16800,0,48.5,48.5
2020-09-21 08:37:38.0343,172.8,83.3,48.5,48.21,36,20.12,51,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:38.2863,172.8,83.3,48.5,48.21,36,20.12,63,50,50,0,48.5,48.5
2020-09-21 08:37:38.5392,172.8,83.3,48.5,48.21,36,20.13,67,26.5,26.4,0,48.5,48.5
2020-09-21 08:37:38.7920,172.8,83.3,48.5,48.21,36,20.12,52,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:39.0449,172.8,83.3,48.5,48.21,36,20.12,6,16800,26.5,3.8,48.5,48.5
2020-09-21 08:37:39.2934,172.8,83.3,48.5,48.21,36.1,20.13,7,16800,26.4,3.8,48.5,48.5
2020-09-21 08:37:39.5410,172.8,83.3,48.5,48.21,36.1,20.13,1,742.1,22.3,24,48.5,48.5
2020-09-21 08:37:39.7885,172.8,83.3,48.5,48.21,36.1,20.13,2,741.7,22.5,24,48.5,48.5
2020-09-21 08:37:40.0361,172.8,83.3,48.5,48.21,36,20.13,61,744.9,737.5,0,48.5,48.5
2020-09-21 08:37:40.2848,172.8,83.3,48.5,48.21,36,20.12,62,425,425,0,48.5,48.5
2020-09-21 08:37:40.5349,172.8,83.3,48.5,48.21,36.1,20.12,64,26.1,26.4,0,48.5,48.5
2020-09-21 08:37:40.7849,172.8,83.3,48.5,48.21,36.1,20.04,3,742.1,22.3,23,48.5,48.5
2020-09-21 08:37:41.0350,172.8,83.3,48.5,48.21,36.1,20.12,4,741.7,22.5,23,48.5,48.5
2020-09-21 08:37:41.2851,172.8,83.3,48.5,48.21,36,20.12,65,16810,16810,0,48.5,48.5
2020-09-21 08:37:41.5352,172.8,83.3,48.5,48.21,36,20.12,66,5190,5190,0,48.5,48.5
2020-09-21 08:37:41.7853,172.8,83.3,48.5,48.21,36,20.12,1,742.1,22.3,24,48.5,48.5
2020-09-21 08:37:42.0353,172.8,83.3,48.5,48.21,36.1,20.13,2,741.7,22.5,24,48.5,48.5
2020-09-21 08:37:42.2875,172.8,83.3,48.5,48.21,36.1,20.13,65,16810,16810,0,48.5,48.5
2020-09-21 08:37:42.5402,172.8,83.3,48.5,48.21,36,20.13,51,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:42.7929,172.8,83.3,48.5,48.21,36,20.12,63,50,50,0,48.5,48.5
2020-09-21 08:37:43.0456,172.8,83.3,48.5,48.21,36.1,20.13,67,26.5,26.4,0,48.5,48.5
2020-09-21 08:37:43.2941,172.8,83.3,48.5,48.21,36.1,20.13,52,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:43.5417,172.8,83.3,48.5,48.21,36.1,20.13,6,16810,26.5,3.8,48.5,48.5
2020-09-21 08:37:43.7892,172.8,83.3,48.5,48.21,36,20.12,7,16800,26.4,3.8,48.5,48.5
2020-09-21 08:37:44.0367,172.8,83.3,48.5,48.21,36,20.13,1,742.1,22.3,24,48.5,48.5
2020-09-21 08:37:44.2844,172.8,83.3,48.5,48.21,36,20.13,2,741.7,22.5,24,48.5,48.5
2020-09-21 08:37:44.5339,172.8,83.3,48.5,48.21,36,20.13,61,744.9,737.5,0,48.5,48.5
2020-09-21 08:37:44.7834,172.8,83.3,48.5,48.21,36,20.12,62,425,425,0,48.5,48.5
2020-09-21 08:37:45.0330,172.8,83.3,48.5,48.21,36.1,20.13,64,26.2,26.4,0,48.5,48.5
2020-09-21 08:37:45.2825,172.8,83.3,48.5,48.21,36.1,20.13,3,742.1,22.3,23,48.5,48.5
2020-09-21 08:37:45.5341,172.8,83.3,48.5,48.21,36,20.12,4,741.7,22.5,23,48.5,48.5
2020-09-21 08:37:45.7868,172.8,83.3,48.5,48.21,36,20.1,65,16850,16760,0,48.5,48.5
2020-09-21 08:37:46.0394,172.8,83.3,48.5,48.21,36,20.12,66,5190,5190,0,48.5,48.5
2020-09-21 08:37:46.2921,172.8,83.3,48.5,48.21,36.1,20.11,1,742.1,22.3,24,48.5,48.5
2020-09-21 08:37:46.5439,172.8,83.3,48.5,48.21,36.1,20.13,2,741.7,22.5,24,48.5,48.5
2020-09-21 08:37:46.7934,172.8,83.4,48.5,48.26,36,20.13,65,16800,16800,0,48.5,48.5
2020-09-21 08:37:47.0430,172.8,83.4,48.5,48.26,35.9,20.13,51,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:47.2926,172.8,83.4,48.5,48.26,36,20.13,63,50,50,0,48.5,48.5
2020-09-21 08:37:47.5430,172.8,83.4,48.5,48.26,36.1,20.12,67,26.5,26.4,0,48.5,48.5
2020-09-21 08:37:47.7957,172.8,83.4,48.5,48.26,36.1,20.12,52,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:48.0484,172.8,83.4,48.5,48.26,36,20.12,6,16810,26.5,3.8,48.5,48.5
2020-09-21 08:37:48.3011,172.8,83.4,48.5,48.26,35.9,20.13,7,16800,26.4,3.8,48.5,48.5
2020-09-21 08:37:48.5538,172.8,83.4,48.5,48.26,36.1,20.13,1,742.2,22.2,24,48.5,48.5
2020-09-21 08:37:48.8064,172.8,83.4,48.5,48.26,36.1,20.13,2,741.8,22.5,24,48.5,48.5
2020-09-21 08:37:49.0591,172.8,83.4,48.5,48.26,36.1,20.12,61,745,737.6,0,48.5,48.5
2020-09-21 08:37:49.3118,172.8,83.4,48.5,48.26,36,20.12,62,425,425,0,48.5,48.5
2020-09-21 08:37:49.5645,172.8,83.4,48.5,48.26,36,20.13,64,26.1,26.4,0,48.5,48.5
2020-09-21 08:37:49.8133,172.8,83.4,48.5,48.26,36,20.13,3,742.2,22.2,23,48.5,48.5
2020-09-21 08:37:50.0621,172.8,83.4,48.5,48.26,36.1,20.11,4,741.8,22.5,23,48.5,48.5
2020-09-21 08:37:50.3109,172.8,83.4,48.5,48.26,36,20.12,65,16800,16800,0,48.5,48.5
2020-09-21 08:37:50.5597,172.8,83.4,48.5,48.26,36,20.12,66,5190,5190,0,48.5,48.5
2020-09-21 08:37:50.8072,172.8,83.4,48.5,48.26,36.1,20.13,1,742.2,22.2,24,48.5,48.5
2020-09-21 08:37:51.0548,172.8,83.4,48.5,48.26,36,20.12,2,741.8,22.5,24,48.5,48.5
2020-09-21 08:37:51.3023,172.8,83.4,48.5,48.26,36,20.13,65,16800,16800,0,48.5,48.5
2020-09-21 08:37:51.5498,172.8,83.4,48.5,48.26,35.9,20.13,51,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:51.7998,172.8,83.4,48.5,48.26,36,20.12,63,50,50,0,48.5,48.5
2020-09-21 08:37:52.0525,172.8,83.4,48.5,48.26,36.1,20.13,67,26.5,26.4,0,48.5,48.5
2020-09-21 08:37:52.3053,172.8,83.4,48.5,48.26,36,20.12,52,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:52.5581,172.8,83.4,48.5,48.26,36,20.12,6,16800,26.5,3.8,48.5,48.5
2020-09-21 08:37:52.8105,172.8,83.4,48.5,48.26,36,20.12,7,16800,26.4,3.8,48.5,48.5
2020-09-21 08:37:53.0580,172.8,83.4,48.5,48.26,36,20.12,1,742.2,22.2,24,48.5,48.5
2020-09-21 08:37:53.3055,172.8,83.4,48.5,48.26,36.1,20.12,2,741.8,22.5,24,48.5,48.5
2020-09-21 08:37:53.5531,172.8,83.4,48.5,48.26,36,20.13,61,745,737.6,0,48.5,48.5
2020-09-21 08:37:53.8006,172.8,83.4,48.5,48.26,36,20.13,62,425,425,0,48.5,48.5
2020-09-21 08:37:54.0482,172.8,83.4,48.5,48.26,36,20.13,64,26.1,26.4,0,48.5,48.5
2020-09-21 08:37:54.2958,172.8,83.4,48.5,48.26,36,20.13,3,742.4,22.2,23,48.5,48.5
2020-09-21 08:37:54.5434,172.8,83.4,48.5,48.26,36.1,20.12,4,742,22.5,23,48.5,48.5
2020-09-21 08:37:54.7910,172.8,83.4,48.5,48.26,36,20.12,65,16800,16800,0,48.5,48.5
2020-09-21 08:37:55.0385,172.8,83.4,48.5,48.26,36,20.13,66,5190,5190,0,48.5,48.5
2020-09-21 08:37:55.2859,172.8,83.4,48.5,48.26,36,20.12,1,742.4,22.2,24,48.5,48.5
2020-09-21 08:37:55.5334,172.8,83.4,48.5,48.26,36.1,20.13,2,742,22.5,24,48.5,48.5
2020-09-21 08:37:55.7808,172.8,83.4,48.5,48.26,36,20.13,65,16800,16800,0,48.5,48.5
2020-09-21 08:37:56.0283,172.8,83.4,48.5,48.26,36,20.13,51,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:56.2760,172.8,83.4,48.5,48.26,36.1,20.12,63,50,50,0,48.5,48.5
2020-09-21 08:37:56.5236,172.8,83.4,48.5,48.26,36.1,20.1,67,26.5,26.4,0,48.5,48.5
2020-09-21 08:37:56.7713,172.8,83.4,48.5,48.26,36,20.12,52,3.79,3.77,0,48.5,48.5
2020-09-21 08:37:57.0189,172.8,83.4,48.5,48.26,36,20.12,6,16800,26.5,3.8,48.5,48.5
2020-09-21 08:37:57.2666,172.8,83.4,48.5,48.26,36,20.13,7,16800,26.4,3.8,48.5,48.5
2020-09-21 08:37:57.5143,172.8,83.4,48.5,48.26,36.1,20.13,1,742.4,22.2,24,48.5,48.5
2020-09-21 08:37:57.7619,172.8,83.4,48.5,48.26,36.1,20.12,2,742,22.5,24,48.5,48.5
2020-09-21 08:37:58.0145,172.8,83.4,48.5,48.26,36,20.13,61,745.1,737.6,0,48.5,48.5
2020-09-21 08:37:58.2672,172.8,83.4,48.5,48.26,35.9,20.13,62,425,425,0,48.5,48.5
2020-09-21 08:37:58.5198,172.8,83.4,48.5,48.26,36,20.12,64,26.1,26.4,0,48.5,48.5
2020-09-21 08:37:58.7724,172.8,83.4,48.5,48.26,36.1,20.12,3,742.4,22.2,23,48.5,48.5
2020-09-21 08:37:59.0250,172.8,83.4,48.5,48.26,36.1,20.12,4,742,22.5,23,48.5,48.5
2020-09-21 08:37:59.2778,172.8,83.4,48.5,48.26,36,20.12,65,16800,16800,0,48.5,48.5
2020-09-21 08:37:59.5305,172.8,83.4,48.5,48.26,36,20.04,66,5190,5200,0,48.5,48.5
2020-09-21 08:37:59.7833,172.8,83.4,48.5,48.26,36,20.12,1,742.4,22.2,24,48.5,48.5
2020-09-21 08:38:00.0361,172.8,83.4,48.5,48.26,36,20.12,2,742,22.5,24,48.5,48.5
2020-09-21 08:38:00.2888,172.8,83.4,48.5,48.26,36.1,20.13,65,16800,16800,0,48.5,48.5
2020-09-21 08:38:00.5402,172.8,83.4,48.5,48.26,36,20.12,51,3.79,3.77,0,48.5,48.5
2020-09-21 08:38:00.7916,172.8,83.4,48.5,48.26,36,20.13,63,50,50,0,48.5,48.5
2020-09-21 08:38:01.0430,172.8,83.4,48.5,48.26,36,20.13,67,26.5,26.4,0,48.5,48.5
2020-09-21 08:38:01.2945,172.8,83.4,48.5,48.26,36.1,20.12,52,3.8,3.77,0,48.5,48.5
2020-09-21 08:38:01.5473,172.8,83.4,48.5,48.26,36,20.13,6,16800,26.5,3.8,48.5,48.5
2020-09-21 08:38:01.8000,172.8,83.4,48.5,48.26,36,20.23,7,16800,26.4,3.8,48.5,48.5
2020-09-21 08:38:02.0527,172.8,83.4,48.5,48.26,36.1,20.12,1,742.4,22.2,24,48.5,48.5
2020-09-21 08:38:02.3055,172.8,83.4,48.5,48.26,36.1,20.13,2,742,22.5,24,48.5,48.5
2020-09-21 08:38:02.5547,172.8,83.4,48.5,48.26,36,20.13,61,745.1,737.7,0,48.5,48.5
2020-09-21 08:38:02.8022,172.8,83.4,48.5,48.26,36,20.12,62,425,425,0,48.5,48.5
2020-09-21 08:38:03.0497,172.8,83.4,48.5,48.26,36.1,20.13,64,26.1,26.4,0,48.5,48.5
2020-09-21 08:38:03.2971,172.8,83.4,48.5,48.26,36.1,20.12,3,742.4,22.2,23,48.5,48.5
2020-09-21 08:38:03.5484,172.8,83.4,48.5,48.26,36.1,20.12,4,742,22.5,23,48.5,48.5
2020-09-21 08:38:03.8011,172.8,83.4,48.5,48.26,35.9,20.13,65,16800,16800,0,48.5,48.5
2020-09-21 08:38:04.0539,172.8,83.4,48.5,48.26,36,20.12,66,5190,5190,0,48.5,48.5
2020-09-21 08:38:04.3066,172.8,83.4,48.5,48.26,36.1,20.13,1,742.4,22.2,24,48.5,48.5
2020-09-21 08:38:04.5593,172.8,83.4,48.5,48.26,36.1,20.14,2,742,22.5,24,48.5,48.5
2020-09-21 08:38:04.8121,172.8,83.4,48.5,48.26,36.1,20.13,65,16810,16810,0,48.5,48.5
2020-09-21 08:38:05.0648,172.8,83.4,48.5,48.26,36,20.14,51,3.79,3.77,0,48.5,48.5
2020-09-21 08:38:05.3175,172.8,83.4,48.5,48.26,36,20.12,63,50,50,0,48.5,48.5
2020-09-21 08:38:05.5703,172.8,83.4,48.5,48.26,36,20.13,67,26.5,26.4,0,48.5,48.5
2020-09-21 08:38:05.8191,172.8,83.4,48.5,48.26,36.1,20.12,52,3.8,3.77,0,48.5,48.5
2020-09-21 08:38:06.0672,172.8,83.4,48.5,48.26,36,20.13,6,16800,26.5,3.8,48.5,48.5
2020-09-21 08:38:06.3154,172.8,83.4,48.5,48.26,36,20.13,7,16800,26.4,3.8,48.5,48.5
2020-09-21 08:38:06.5636,172.8,83.4,48.5,48.26,36.1,20.12,1,742.4,22.2,24,48.5,48.5
2020-09-21 08:38:06.8123,172.8,83.4,48.5,48.26,36,20.13,2,742,22.5,24,48.5,48.5
2020-09-21 08:38:07.0610,172.8,83.4,48.5,48.26,36,20.13,61,745.1,737.7,0,48.5,48.5
2020-09-21 08:38:07.3098,172.8,83.4,48.5,48.26,36,20.13,62,425,425,0,48.5,48.5
2020-09-21 08:38:07.5585,172.8,83.4,48.5,48.26,36.1,20.13,64,26.1,26.4,0,48.5,48.5
2020-09-21 08:38:07.8067,172.8,83.4,48.5,48.26,36.1,20.13,3,742.4,22.2,23,48.5,48.5
2020-09-21 08:38:08.0543,172.8,83.5,48.5,48.32,36,20.12,4,742,22.5,23,48.5,48.5
2020-09-21 08:38:08.3020,172.8,83.5,48.5,48.32,36,20.13,65,16800,16800,0,48.5,48.5
2020-09-21 08:38:08.5496,172.8,83.5,48.5,48.32,36,20.12,66,5190,5190,0,48.5,48.5
2020-09-21 08:38:08.7971,172.8,83.5,48.5,48.32,36.1,20.13,1,742.4,22.2,24,48.5,48.5
2020-09-21 08:38:09.0444,172.8,83.5,48.5,48.32,36.1,20.13,2,742,22.5,24,48.5,48.5
2020-09-21 08:38:09.2918,172.8,83.5,48.5,48.32,36,20.12,65,16800,16800,0,48.5,48.5
2020-09-21 08:38:09.5391,172.8,83.5,48.5,48.32,36,20.12,51,3.79,3.77,0,48.5,48.5
2020-09-21 08:38:09.7865,172.8,83.5,48.5,48.32,36,20.13,63,50,50,0,48.5,48.5
2020-09-21 08:38:10.0342,172.8,83.5,48.5,48.32,36.1,20.13,67,26.5,26.4,0,48.5,48.5
2020-09-21 08:38:10.2820,172.8,83.5,48.5,48.32,36.1,20.13,52,3.8,3.77,0,48.5,48.5
2020-09-21 08:38:10.5297,172.8,83.5,48.5,48.32,36,20.13,6,16810,26.5,3.8,48.5,48.5
2020-09-21 08:38:10.7776,172.8,83.5,48.5,48.32,36,20.12,7,16800,26.4,3.8,48.5,48.5
2020-09-21 08:38:11.0302,172.8,83.5,48.5,48.32,36,20.13,1,742.4,22.2,24,48.5,48.5
2020-09-21 08:38:11.2828,172.8,83.5,48.5,48.32,36.1,20.12,2,742,22.5,24,48.5,48.5
2020-09-21 08:38:11.5354,172.8,83.5,48.5,48.32,36.1,20.12,61,745.2,737.8,0,48.5,48.5
2020-09-21 08:38:11.7880,172.8,83.5,48.5,48.32,36.1,20.13,62,425,425,0,48.5,48.5
2020-09-21 08:38:12.0407,172.8,83.5,48.5,48.32,36,20.12,64,26.2,26.5,0,48.5,48.5
2020-09-21 08:38:12.2934,172.8,83.5,48.5,48.32,36,20.13,3,742.4,22.2,23,48.5,48.5
2020-09-21 08:38:12.5462,172.8,83.5,48.5,48.32,36,20.13,4,742,22.5,23,48.5,48.5
2020-09-21 08:38:12.7989,172.8,83.5,48.5,48.32,36,20.12,65,16800,16800,0,48.5,48.5
2020-09-21 08:38:13.0502,172.8,83.5,48.5,48.32,36,20.13,66,5190,5190,0,48.5,48.5
2020-09-21 08:38:13.2979,172.8,83.5,48.5,48.32,36.1,20.13,1,742.4,22.2,24,48.5,48.5
2020-09-21 08:38:13.5455,172.8,83.5,48.5,48.32,36,20.12,2,742,22.5,24,48.5,48.5
2020-09-21 08:38:13.7931,172.8,83.6,48.5,48.38,36,20.13,65,16800,16800,0,48.5,48.5
2020-09-21 08:38:14.0407,172.8,83.6,48.5,48.38,36,20.14,51,3.79,3.77,0,48.5,48.5
2020-09-21 08:38:14.2882,172.8,83.6,48.5,48.38,36.1,20.13,63,50,50,0,48.5,48.5
2020-09-21 08:38:14.5357,172.8,83.6,48.5,48.38,36.1,20.13,67,26.5,26.4,0,48.5,48.5
2020-09-21 08:38:14.7833,172.8,83.6,48.5,48.38,36.1,20.13,52,3.8,3.77,0,48.5,48.5
2020-09-21 08:38:15.0308,172.8,83.6,48.75,48.38,36,20.12,6,16800,26.5,3.8,48.5,48.5
2020-09-21 08:38:15.2834,172.8,83.6,48.75,48.38,36,20.13,7,16800,26.4,3.8,48.5,48.5
2020-09-21 08:38:15.5361,172.8,83.6,48.75,48.38,36.1,20.13,1,742.5,22.2,24,48.5,48.5
2020-09-21 08:38:15.7887,172.8,83.6,48.75,48.38,36.1,20.13,2,742.1,22.7,24,48.5,49
2020-09-21 08:38:16.0414,172.8,83.6,48.75,48.38,36.1,20.12,61,745.1,737.9,0,48.5,49
2020-09-21 08:38:16.2940,172.8,83.6,48.75,48.38,36,20.13,62,425,425,0,48.5,49
2020-09-21 08:38:16.5468,172.8,83.6,48.75,48.38,35.9,20.13,64,26.2,26.5,0,48.5,49
2020-09-21 08:38:16.7995,172.8,83.6,48.75,48.38,36.1,20.13,3,742.5,22.2,23,48.5,49
2020-09-21 08:38:17.0522,172.8,83.6,48.75,48.38,36.1,20.12,4,742.1,22.7,23,48.5,49
2020-09-21 08:38:17.3025,172.8,83.6,48.75,48.38,36.1,20.12,65,16810,16800,0,48.5,49
2020-09-21 08:38:17.5498,172.8,83.6,48.75,48.38,36,20.12,66,5180,5180,0,48.5,49
2020-09-21 08:38:17.7972,172.8,83.6,48.75,48.38,36,20.13,1,742.5,22.2,24,48.5,49
2020-09-21 08:38:18.0446,172.8,83.6,48.75,48.38,36,20.12,2,742.1,22.7,24,48.5,49
2020-09-21 08:38:18.2919,172.8,83.6,48.75,48.38,36,20.12,65,16810,16790,0,48.5,49
2020-09-21 08:38:18.5393,172.8,83.6,48.75,48.38,36,20.13,51,3.8,3.78,0,48.5,49
2020-09-21 08:38:18.7867,172.8,83.6,48.75,48.38,36,20.12,63,50,50,0,48.5,49
2020-09-21 08:38:19.0340,172.8,83.6,49,48.38,36,20.09,67,26.5,26.4,0,48.5,49
2020-09-21 08:38:19.2814,172.8,83.6,49,48.38,36,20.12,52,3.8,3.77,0,48.5,49
2020-09-21 08:38:19.5287,172.8,83.6,49,48.38,36,20.12,6,16800,26.5,3.8,48.5,49
2020-09-21 08:38:19.7761,172.8,83.6,49,48.38,35.9,20.13,7,16790,26.4,3.8,48.5,49
2020-09-21 08:38:20.0234,172.8,83.8,49,48.5,36.1,20.13,1,742.5,22.2,24,48.5,49
2020-09-21 08:38:20.2707,172.8,83.8,49,48.5,36.1,20.12,2,742.1,22.7,24,48.5,49
2020-09-21 08:38:20.5181,172.8,83.8,49,48.5,36,20.12,61,745.2,737.8,0,48.5,49
2020-09-21 08:38:20.7655,172.8,83.8,49,48.5,35.9,20.12,62,425,425,0,48.5,49
2020-09-21 08:38:21.0129,172.8,83.8,49,48.5,35.9,20.12,64,26.1,26.4,0,48.5,49
2020-09-21 08:38:21.2603,172.8,83.8,49,48.5,36.1,20.13,3,742.5,22.2,23,48.5,49
2020-09-21 08:38:21.5126,172.8,83.8,49,48.5,36.1,20.13,4,742.1,22.7,23,48.5,49
2020-09-21 08:38:21.7652,172.8,83.8,49,48.5,36,20.12,65,16800,16780,0,48.5,49
2020-09-21 08:38:22.0178,172.8,83.8,49,48.5,35.9,20.12,66,5180,5180,0,48.5,49
2020-09-21 08:38:22.2704,172.8,83.8,49,48.5,36,20.12,1,742.5,22.2,24,48.5,49
2020-09-21 08:38:22.5230,172.8,83.8,49,48.5,36.1,20.13,2,742.1,22.7,24,48.5,49
2020-09-21 08:38:22.7756,172.8,83.8,49,48.5,36.1,20.13,65,16800,16790,0,48.5,49
2020-09-21 08:38:23.0281,172.8,83.8,49,48.5,36,20.12,51,3.79,3.78,0,49,49
2020-09-21 08:38:23.2807,172.8,83.8,49,48.5,36,20.12,63,50,50,0,49,49
2020-09-21 08:38:23.5335,172.8,83.8,49,48.5,36,20.12,67,26.5,26.4,0,49,49
2020-09-21 08:38:23.7862,172.8,83.8,49,48.5,36,20.12,52,3.8,3.77,0,49,49
2020-09-21 08:38:24.0389,172.8,83.8,49,48.5,36,20.13,6,16800,26.5,3.8,49,49
2020-09-21 08:38:24.2916,172.8,83.8,49,48.5,36,20.13,7,16780,26.4,3.8,49,49
2020-09-21 08:38:24.5409,172.8,83.8,49,48.5,36,20.12,1,742.6,22.2,24,49,49
2020-09-21 08:38:24.7884,172.8,83.8,49,48.5,36,20.12,2,742.1,22.5,24,49,49
2020-09-21 08:38:25.0359,172.8,83.8,49,48.5,36,20.13,61,745.3,737.8,0,49,49
2020-09-21 08:38:25.2834,172.8,83.8,49,48.5,35.9,20.13,62,425,425,0,49,49
2020-09-21 08:38:25.5309,172.8,83.8,49,48.5,36,20.13,64,26.1,26.4,0,49,49
2020-09-21 08:38:25.7784,172.8,83.8,49,48.5,36.1,20.13,3,742.6,22.2,23,49,49
2020-09-21 08:38:26.0259,172.8,83.8,49,48.5,36.1,20.13,4,742.1,22.5,23,49,49
2020-09-21 08:38:26.2734,172.8,83.8,49,48.5,36,20.13,65,16800,16790,0,49,49
2020-09-21 08:38:26.5209,172.8,83.8,49,48.5,35.9,20.13,66,5190,5190,0,49,49
2020-09-21 08:38:26.7684,172.8,83.8,49,48.5,36,20.13,1,742.6,22.2,24,49,49
2020-09-21 08:38:27.0159,172.8,83.8,49,48.5,36.1,20.12,2,742.1,22.5,24,49,49
2020-09-21 08:38:27.2634,172.8,83.8,49,48.5,36,20.14,65,16800,16790,0,49,49
2020-09-21 08:38:27.5108,172.8,83.8,49,48.5,35.9,20.18,51,3.79,3.78,0,49,49
2020-09-21 08:38:27.7583,172.8,83.9,49,48.55,36,20.1,63,50,50,0,49,49
2020-09-21 08:38:28.0057,172.8,83.9,49,48.55,36,20.12,67,26.5,26.4,0,49,49
2020-09-21 08:38:28.2532,172.8,83.9,49,48.55,36,20.12,52,3.8,3.77,0,49,49
2020-09-21 08:38:28.5006,172.8,83.9,49,48.55,36.1,20.13,6,16800,26.5,3.8,49,49
2020-09-21 08:38:28.7479,172.8,83.9,49,48.55,36,20.13,7,16790,26.4,3.8,49,49
2020-09-21 08:38:28.9952,172.8,83.9,49,48.55,36,20.13,1,742.6,22.2,24,49,49
2020-09-21 08:38:29.2425,172.8,83.9,49,48.55,36,20.13,2,742.1,22.5,24,49,49
2020-09-21 08:38:29.4898,172.8,83.9,49,48.55,36,20.13,61,745.3,737.8,0,49,49
2020-09-21 08:38:29.7372,172.8,83.9,49,48.55,36,20.13,62,425,425,0,49,49
2020-09-21 08:38:29.9846,172.8,83.9,49,48.55,36,20.13,64,26.2,26.5,0,49,49
2020-09-21 08:38:30.2320,172.8,83.9,49,48.55,36,20.13,3,742.6,22.2,23,49,49
2020-09-21 08:38:30.4794,172.8,83.9,49,48.55,36,20.12,4,742.1,22.5,23,49,49
2020-09-21 08:38:30.7312,172.8,83.9,49,48.55,36,20.12,65,16800,16790,0,49,49
2020-09-21 08:38:30.9837,172.8,83.9,49,48.55,36,20.12,66,5180,5180,0,49,49
2020-09-21 08:38:31.2362,172.8,83.9,49,48.55,36.1,20.13,1,742.6,22.2,24,49,49
2020-09-21 08:38:31.4887,172.8,83.9,49,48.55,36.1,20.13,2,742.1,22.5,24,49,49
2020-09-21 08:38:31.7387,172.8,83.9,49,48.55,36.1,20.12,65,16790,16790,0,49,49
2020-09-21 08:38:31.9859,172.8,83.9,49,48.55,35.9,20.12,51,3.79,3.77,0,49,49
2020-09-21 08:38:32.2330,172.8,83.9,49,48.55,36,20.12,63,50,50,0,49,49
2020-09-21 08:38:32.4802,172.8,83.9,49,48.55,36,20.12,67,26.5,26.4,0,49,49
2020-09-21 08:38:32.7296,172.8,83.9,49,48.55,36.1,20.12,52,3.8,3.77,0,49,49
2020-09-21 08:38:32.9821,172.8,83.9,49,48.55,36.1,20.13,6,16790,26.5,3.8,49,49
2020-09-21 08:38:33.2346,172.8,83.9,49,48.55,35.9,20.13,7,16780,26.4,3.8,49,49
2020-09-21 08:38:33.4871,172.8,83.9,49,48.55,36,20.13,1,742.6,22.2,24,49,49
2020-09-21 08:38:33.7396,172.8,83.9,49,48.55,36,20.12,2,742.1,22.5,24,49,49
2020-09-21 08:38:33.9916,172.8,83.9,49,48.55,36.1,20.12,61,745.4,737.9,0,49,49
2020-09-21 08:38:34.2435,172.8,83.9,49,48.55,35.9,20.13,62,425,425,0,49,49
2020-09-21 08:38:34.4955,172.8,83.9,49,48.55,36,20.13,64,26.1,26.4,0,49,49
2020-09-21 08:38:34.7475,172.8,83.9,49,48.55,36,20.17,3,742.6,22.2,23,49,49
2020-09-21 08:38:35.0000,172.8,83.9,49,48.55,36,20.13,4,742.1,22.5,23,49,49
2020-09-21 08:38:35.2525,172.8,83.9,49,48.55,36,20.12,65,16790,16780,0,49,49
2020-09-21 08:38:35.5051,172.8,83.9,49,48.55,36,20.12,66,5170,5180,0,49,49
2020-09-21 08:38:35.7572,172.8,83.9,49,48.55,36,20.12,1,742.6,22.2,24,49,49
2020-09-21 08:38:36.0047,172.8,83.9,49,48.55,36,20.13,2,742.1,22.5,24,49,49
2020-09-21 08:38:36.2521,172.8,83.9,49,48.55,36,20.13,65,16790,16790,0,49,49
2020-09-21 08:38:36.4996,172.8,83.9,49,48.55,36,20.13,51,3.79,3.77,0,49,49
2020-09-21 08:38:36.7470,172.8,83.9,49,48.55,36.1,20.13,63,50,50,0,49,49
2020-09-21 08:38:36.9980,172.8,83.9,49,48.55,36.1,20.14,67,26.5,26.4,0,49,49
2020-09-21 08:38:37.2506,172.8,83.9,49,48.55,36.1,20.13,52,3.8,3.77,0,49,49
2020-09-21 08:38:37.5032,172.8,83.9,49,48.55,36,20.13,6,16790,26.5,3.8,49,49
2020-09-21 08:38:37.7559,172.8,83.9,49,48.55,36,20.13,7,16790,26.4,3.8,49,49
2020-09-21 08:38:38.0051,172.8,83.9,49,48.55,36,20.13,1,742.8,22,24,49,49
2020-09-21 08:38:38.2523,172.8,83.9,49,48.55,36.1,20.13,2,742.1,22.5,24,49,49
2020-09-21 08:38:38.4996,172.8,83.9,49,48.55,36.1,20.13,61,745.3,738,0,49,49
2020-09-21 08:38:38.7468,172.8,83.9,49,48.55,36,20.12,62,425,425,0,49,49
2020-09-21 08:38:38.9941,172.8,83.9,49,48.55,36,20.13,64,26.1,26.4,0,49,49
2020-09-21 08:38:39.2415,172.8,83.9,49,48.55,36,20.13,3,742.8,22,23,49,49
2020-09-21 08:38:39.4888,172.8,83.9,49,48.55,36.1,20.13,4,742.1,22.5,23,49,49
2020-09-21 08:38:39.7362,172.8,83.9,49,48.55,36.1,20.13,65,16790,16790,0,49,49
2020-09-21 08:38:39.9851,172.8,83.9,49,48.55,36,20.13,66,5170,5180,0,49,49
2020-09-21 08:38:40.2380,172.8,83.9,49,48.55,36,20.13,1,742.8,22,24,49,49
2020-09-21 08:38:40.4909,172.8,83.9,49,48.55,36,20.12,2,742.1,22.5,24,49,49
2020-09-21 08:38:40.7439,172.8,83.9,49,48.55,36,20.13,65,16790,16790,0,49,49
2020-09-21 08:38:40.9954,172.8,83.9,49,48.55,36,20.13,51,3.79,3.78,0,49,49
2020-09-21 08:38:41.2426,172.8,83.9,49,48.55,36.1,20.13,63,50,50,0,49,49
2020-09-21 08:38:41.4898,172.8,83.9,49,48.55,36,20.12,67,26.5,26.4,0,49,49
2020-09-21 08:38:41.7369,172.8,83.9,49,48.55,36,20.12,52,3.8,3.77,0,49,49
2020-09-21 08:38:41.9856,172.8,83.9,49,48.55,36,20.13,6,16800,26.5,3.8,49,49
2020-09-21 08:38:42.2381,172.8,83.9,49,48.55,36,20.12,7,16790,26.4,3.8,49,49
2020-09-21 08:38:42.4906,172.8,83.9,49,48.55,36.1,20.12,1,742.8,22,24,49,49
2020-09-21 08:38:42.7431,172.8,83.9,49,48.55,36.1,20.13,2,742.1,22.5,24,49,49
2020-09-21 08:38:42.9944,172.8,83.9,49,48.55,36.1,20.13,61,745.5,738.1,0,49,49
2020-09-21 08:38:43.2417,172.8,83.9,49,48.55,36,20.13,62,425,425,0,49,49
2020-09-21 08:38:43.4890,172.8,83.9,49,48.55,36,20.12,64,26.1,26.4,0,49,49
2020-09-21 08:38:43.7363,172.8,83.9,49,48.55,36.1,20.13,3,742.8,22,23,49,49
2020-09-21 08:38:43.9850,172.8,83.9,49,48.55,36.1,20.14,4,742.1,22.5,23,49,49
2020-09-21 08:38:44.2375,172.8,83.9,49,48.55,36,20.12,65,16800,16800,0,49,49
2020-09-21 08:38:44.4900,172.8,83.9,49,48.55,36,20.13,66,5170,5170,0,49,49
2020-09-21 08:38:44.7425,172.8,83.9,49,48.55,36,20.13,1,742.8,22.2,24,49,49
2020-09-21 08:38:44.9949,172.8,83.9,49,48.55,36,20.12,2,742.3,22.5,24,49,49
2020-09-21 08:38:45.2470,172.8,83.9,49,48.55,36.1,20.12,65,16800,16800,0,49,49
2020-09-21 08:38:45.4990,172.8,83.9,49,48.55,36.1,20.13,51,3.8,3.78,0,49,49
2020-09-21 08:38:45.7510,172.8,83.9,49,48.55,36,20.15,63,50,50,0,49,49
2020-09-21 08:38:46.0030,172.8,83.9,49,48.55,36,20.12,67,26.5,26.4,0,49,49
2020-09-21 08:38:46.2532,172.8,83.9,49,48.55,36.1,20.13,52,3.8,3.77,0,49,49
2020-09-21 08:38:46.5034,172.8,83.9,49,48.55,36,20.13,6,16800,26.5,3.8,49,49
2020-09-21 08:38:46.7536,172.8,83.9,49,48.55,36,20.13,7,16800,26.4,3.8,49,49
2020-09-21 08:38:47.0038,172.8,83.9,49,48.55,36.1,20.13,1,742.8,22.2,24,49,49
2020-09-21 08:38:47.2516,172.8,83.9,49,48.55,36.1,20.13,2,742.3,22.5,24,49,49
2020-09-21 08:38:47.4990,172.8,83.9,49,48.55,36,20.13,61,745.5,738.1,0,49,49
2020-09-21 08:38:47.7464,172.8,83.9,49,48.55,36,20.12,62,425,425,0,49,49
2020-09-21 08:38:47.9938,172.8,83.9,49,48.55,36,20.13,64,26.2,26.5,0,49,49
2020-09-21 08:38:48.2456,172.8,83.9,49,48.55,36.1,20.12,3,742.8,22.2,23,49,49
2020-09-21 08:38:48.4981,172.8,83.9,49,48.55,36.1,20.12,4,742.3,22.5,23,49,49
2020-09-21 08:38:48.7507,172.8,83.9,49,48.55,36,20.13,65,16800,16800,0,49,49
2020-09-21 08:38:49.0032,172.8,83.9,49,48.55,36,20.12,66,5170,5170,0,49,49
2020-09-21 08:38:49.2533,172.8,83.9,49,48.55,35.9,20.12,1,742.8,22.2,24,49,49
2020-09-21 08:38:49.5007,172.8,83.9,49,48.55,36.1,20.12,2,742.3,22.5,24,49,49
2020-09-21 08:38:49.7481,172.8,83.9,49,48.55,36.1,20.13,65,16800,16800,0,49,49
2020-09-21 08:38:49.9955,172.8,83.9,49,48.55,36,20.13,51,3.8,3.78,0,49,49
2020-09-21 08:38:50.2429,172.8,83.9,49,48.55,35.9,20.12,63,50,50,0,49,49
2020-09-21 08:38:50.4901,172.8,83.9,49,48.55,36,20.16,67,26.5,26.4,0,49,49
2020-09-21 08:38:50.7374,172.8,83.9,49,48.55,36.1,20.12,52,3.8,3.77,0,49,49
2020-09-21 08:38:50.9847,172.8,83.9,49,48.55,36.1,20.13,6,16800,26.5,3.8,49,49
2020-09-21 08:38:51.2320,172.8,83.9,49,48.55,36,20.13,7,16800,26.4,3.8,49,49
2020-09-21 08:38:51.4793,172.8,83.9,49,48.55,36,20.13,1,742.8,22.2,24,49,49
2020-09-21 08:38:51.7266,172.8,83.9,49,48.55,36,20.12,2,742.3,22.5,24,49,49
2020-09-21 08:38:51.9739,172.8,83.9,49,48.55,36,20.13,61,745.5,738,0,49,49
2020-09-21 08:38:52.2217,172.8,83.9,49,48.55,36,20.13,62,425,425,0,49,49
2020-09-21 08:38:52.4742,172.8,83.9,49,48.55,36.1,20.12,64,26.2,26.5,0,49,49
2020-09-21 08:38:52.7267,172.8,83.9,49,48.55,36.1,20.14,3,743,22.2,23,49,49
2020-09-21 08:38:52.9793,172.8,83.9,49,48.55,36,20.13,4,742.2,22.5,23,49,49
2020-09-21 08:38:53.2317,172.8,83.9,49,48.55,36,20.13,65,16800,16800,0,49,49
2020-09-21 08:38:53.4818,172.8,83.9,49,48.55,36,20.12,66,5180,5180,0,49,49
2020-09-21 08:38:53.7318,172.8,83.9,49,48.55,36,20.13,1,743,22.2,24,49,49
2020-09-21 08:38:53.9819,172.8,83.9,49,48.55,36.1,20.15,2,742.2,22.5,24,49,49
2020-09-21 08:38:54.2320,172.8,83.9,49,48.55,36.1,20.12,65,16800,16800,0,49,49
2020-09-21 08:38:54.4801,172.8,83.9,49,48.55,36,20.13,51,3.8,3.78,0,49,49
2020-09-21 08:38:54.7274,172.8,83.9,49,48.55,35.9,20.12,63,50,50,0,49,49
2020-09-21 08:38:54.9746,172.8,83.9,49,48.55,36,20.13,67,26.5,26.4,0,49,49
2020-09-21 08:38:55.2218,172.8,83.9,49,48.55,36.1,20.13,52,3.8,3.77,0,49,49
2020-09-21 08:38:55.4726,172.8,83.9,49,48.55,36.1,20.12,6,16800,26.5,3.8,49,49
2020-09-21 08:38:55.7250,172.8,83.9,49,48.55,36,20.13,7,16800,26.4,3.8,49,49
2020-09-21 08:38:55.9775,172.8,83.9,49,48.55,36,20.13,1,743,22.2,24,49,49
2020-09-21 08:38:56.2299,172.8,83.9,49,48.55,36,20.13,2,742.2,22.5,24,49,49
2020-09-21 08:38:56.4824,172.8,83.9,49,48.55,36.1,20.13,61,745.5,738.1,0,49,49
2020-09-21 08:38:56.7349,172.8,84,49,48.61,36,20.13,62,425,425,0,49,49
2020-09-21 08:38:56.9874,172.8,84,49,48.61,36,20.12,64,26.1,26.4,0,49,49
2020-09-21 08:38:57.2399,172.8,84,49,48.61,36,20.13,3,743,22.2,23,49,49
2020-09-21 08:38:57.4910,172.8,84,49,48.61,36,20.14,4,742.2,22.5,23,49,49
2020-09-21 08:38:57.7383,172.8,84,49,48.61,36.1,20.13,65,16800,16800,0,49,49
2020-09-21 08:38:57.9856,172.8,84,49,48.61,36,20.15,66,5170,5180,0,49,49
2020-09-21 08:38:58.2330,172.8,84,49,48.61,36,20.13,1,743,22.2,24,49,49
2020-09-21 08:38:58.4803,172.8,84,49,48.61,36.1,20.12,2,742.2,22.5,24,49,49
2020-09-21 08:38:58.7307,172.8,84,49,48.61,36.1,20.13,65,16800,16800,0,49,49
2020-09-21 08:38:58.9815,172.8,84,49,48.61,36,20.12,51,3.8,3.78,0,49,49
2020-09-21 08:38:59.2323,172.8,84,49,48.61,36,20.13,63,50,50,0,49,49
2020-09-21 08:38:59.4832,172.8,84,49,48.61,36.1,20.12,67,26.5,26.4,0,49,49
2020-09-21 08:38:59.7354,172.8,84,49,48.61,36.1,20.13,52,3.8,3.77,0,49,49
2020-09-21 08:38:59.9878,172.8,84,49,48.61,36,20.13,6,16800,26.5,3.8,49,49
2020-09-21 08:39:00.2403,172.8,84,49,48.61,35.9,20.13,7,16790,26.4,3.8,49,49
2020-09-21 08:39:00.4928,172.8,84,49,48.61,36,20.12,1,742.9,22.2,24,49,49
2020-09-21 08:39:00.7411,172.8,84,49,48.61,36.1,20.12,2,742.5,22.5,24,49,49
2020-09-21 08:39:00.9885,172.8,84,49,48.61,36.1,20.13,61,745.6,738.1,0,49,49
2020-09-21 08:39:01.2359,172.8,84,49,48.61,36,20.12,62,425,425,0,49,49
2020-09-21 08:39:01.4833,172.8,84,49,48.61,35.9,20.13,64,26.1,26.4,0,49,49
2020-09-21 08:39:01.7332,172.8,84,49,48.61,36,20.14,3,742.9,22.2,23,49,49
2020-09-21 08:39:01.9858,172.8,84,49,48.61,36.1,20.12,4,742.5,22.5,23,49,49
2020-09-21 08:39:02.2383,172.8,84,49,48.61,36.1,20.13,65,16800,16800,0,49,49
2020-09-21 08:39:02.4909,172.8,84,49,48.61,36,20.12,66,5180,5180,0,49,49
2020-09-21 08:39:02.7430,172.8,84,49,48.61,36,20.12,1,742.9,22.2,24,49,49
2020-09-21 08:39:02.9904,172.8,84,49,48.61,36,20.13,2,742.5,22.5,24,49,49
2020-09-21 08:39:03.2378,172.8,84,49,48.61,36,20.13,65,16800,16800,0,49,49
2020-09-21 08:39:03.4851,172.8,84,49,48.61,36.1,20.13,51,3.8,3.78,0,49,49
2020-09-21 08:39:03.7325,172.8,84,49,48.61,36,20.13,63,50,50,0,49,49
2020-09-21 08:39:03.9798,172.8,84.1,49,48.67,36.1,20.13,67,26.5,26.4,0,49,49
2020-09-21 08:39:04.2271,172.8,84.1,49,48.67,36,20.12,52,3.8,3.77,0,49,49
2020-09-21 08:39:04.4744,172.8,84.1,49,48.67,36,20.13,6,16800,26.5,3.8,49,49
2020-09-21 08:39:04.7217,172.8,84.1,49,48.67,36,20.13,7,16800,26.4,3.8,49,49
2020-09-21 08:39:04.9702,172.8,84.1,49,48.67,36.1,20.13,1,742.9,22.2,24,49,49
2020-09-21 08:39:05.2195,172.8,84.1,49,48.67,36.1,20.11,2,742.5,22.5,24,49,49
2020-09-21 08:39:05.4687,172.8,84.1,49,48.67,36.1,20.12,61,745.7,738.3,0,49,49
2020-09-21 08:39:05.7179,172.8,84.1,49,48.67,36,20.12,62,425,425,0,49,49
2020-09-21 08:39:05.9666,172.8,84.1,49,48.67,35.9,20.13,64,26.2,26.5,0,49,49
2020-09-21 08:39:06.2139,172.8,84.1,49,48.67,36.1,20.12,3,742.9,22.2,23,49,49
2020-09-21 08:39:06.4612,172.8,84.1,49,48.67,36.1,20.13,4,742.5,22.5,23,49,49
2020-09-21 08:39:06.7085,172.8,84.1,49,48.67,36.1,20.12,65,16800,16800,0,49,49
2020-09-21 08:39:06.9558,172.8,84.1,49,48.67,35.9,20.12,66,5180,5180,0,49,49
2020-09-21 08:39:07.2076,172.8,84.1,49,48.67,36,20.12,1,743.1,22.2,24,49,49
2020-09-21 08:39:07.4600,172.8,84.1,49,48.67,36.1,20.15,2,742.5,22.5,24,49,49
2020-09-21 08:39:07.7125,172.8,84.1,49,48.67,36.1,20.13,65,16790,16790,0,49,49
2020-09-21 08:39:07.9649,172.8,84.1,49,48.67,36.1,20.13,51,3.8,3.78,0,49,49
2020-09-21 08:39:08.2130,172.8,84.1,49,48.67,36,20.13,63,50,50,0,49,49
2020-09-21 08:39:08.4602,172.8,84.1,49,48.67,36,20.13,67,26.5,26.4,0,49,49
2020-09-21 08:39:08.7074,172.8,84.1,49,48.67,36,20.13,52,3.8,3.77,0,49,49
2020-09-21 08:39:08.9546,172.8,84.2,49,48.73,36.1,20.13,6,16790,26.5,3.8,49,49
2020-09-21 08:39:09.2044,172.8,84.2,49,48.73,36,20.12,7,16790,26.4,3.8,49,49
2020-09-21 08:39:09.4569,172.8,84.2,49,48.73,36,20.13,1,743.1,22.2,24,49,49
2020-09-21 08:39:09.7094,172.8,84.2,49,48.73,36,20.12,2,742.5,22.5,24,49,49
2020-09-21 08:39:09.9618,172.8,84.2,49,48.73,36,20.13,61,745.7,738.1,0,49,49
2020-09-21 08:39:10.2143,172.8,84.2,49,48.73,36,20.13,62,425,425,0,49,49
2020-09-21 08:39:10.4668,172.8,84.2,49,48.73,36,20.12,64,26.1,26.4,0,49,49
2020-09-21 08:39:10.7193,172.8,84.2,49,48.73,36.1,20.13,3,743.1,22.2,23,49,49
2020-09-21 08:39:10.9718,172.8,84.2,49,48.73,36.1,20.13,4,742.5,22.5,23,49,49
2020-09-21 08:39:11.2243,172.8,84.2,49,48.73,36.1,20.13,65,16790,16790,0,49,49
2020-09-21 08:39:11.4769,172.8,84.2,49,48.73,35.9,20.13,66,5180,5180,0,49,49
2020-09-21 08:39:11.7294,172.8,84.2,49,48.73,36.1,20.13,1,743.1,22.2,24,49,49
2020-09-21 08:39:11.9820,172.8,84.2,49,48.73,36.1,20.13,2,742.5,22.5,24,49,49
2020-09-21 08:39:12.2332,172.8,84.2,49,48.73,36.1,20.12,65,16790,16790,0,49,49
2020-09-21 08:39:12.4805,172.8,84.2,49,48.73,36.1,20.12,51,3.8,3.78,0,49,49
2020-09-21 08:39:12.7278,172.8,84.2,49,48.73,36,20.12,63,50,50,0,49,49
2020-09-21 08:39:12.9751,172.8,84.2,49,48.73,36,20.13,67,26.5,26.4,0,49,49
2020-09-21 08:39:13.2228,172.8,84.2,49,48.73,36.1,20.13,52,3.8,3.77,0,49,49
2020-09-21 08:39:13.4750,172.8,84.2,49,48.73,36.1,20.12,6,16790,26.5,3.8,49,49
2020-09-21 08:39:13.7271,172.8,84.2,49,48.73,36,20.13,7,16790,26.4,3.8,49,49
2020-09-21 08:39:13.9793,172.8,84.2,49,48.73,36,20.13,1,743,22.2,24,49,49
2020-09-21 08:39:14.2314,172.8,84.2,49,48.73,36,20.13,2,742.5,22.5,24,49,49
2020-09-21 08:39:14.4826,172.8,84.2,49,48.73,36.1,20.13,61,745.5,738.1,0,49,49
2020-09-21 08:39:14.7334,172.8,84.2,49,48.73,36.1,20.12,62,425,425,0,49,49
2020-09-21 08:39:14.9842,172.8,84.2,49,48.73,36,20.13,64,26.2,26.5,0,49,49
2020-09-21 08:39:15.2350,172.8,84.2,49,48.73,36,20.12,3,743,22.2,23,49,49
2020-09-21 08:39:15.4869,172.8,84.2,49,48.73,36,20.12,4,742.5,22.5,23,49,49
2020-09-21 08:39:15.7395,172.8,84.2,49,48.73,36,20.13,65,16790,16790,0,49,49
2020-09-21 08:39:15.9920,172.8,84.2,49,48.73,36,20.13,66,5170,5180,0,49,49
2020-09-21 08:39:16.2446,172.8,84.2,49,48.73,36.1,20.13,1,743,22.2,24,49,49
2020-09-21 08:39:16.4936,172.8,84.2,49,48.73,36.1,20.13,2,742.5,22.5,24,49,49
2020-09-21 08:39:16.7409,172.8,84.2,49,48.73,36,20.13,65,16790,16790,0,49,49
2020-09-21 08:39:16.9883,172.8,84.2,49,48.73,36,20.13,51,3.8,3.78,0,49,49
2020-09-21 08:39:17.2356,172.8,84.2,49,48.73,35.9,20.17,63,50,50,0,49,49
2020-09-21 08:39:17.4832,172.8,84.2,49,48.73,36.1,20.12,67,26.5,26.4,0,49,49
2020-09-21 08:39:17.7312,172.8,84.2,49,48.73,36.1,20.13,52,3.8,3.77,0,49,49
2020-09-21 08:39:17.9792,172.8,84.2,49,48.73,36,20.13,6,16790,26.5,3.8,49,49
2020-09-21 08:39:18.2273,172.8,84.2,49,48.73,35.9,20.12,7,16790,26.4,3.8,49,49
2020-09-21 08:39:18.4758,172.8,84.2,49,48.73,36,20.13,1,743,22.2,24,49,49
2020-09-21 08:39:18.7256,172.8,84.2,49,48.73,36.1,20.13,2,742.5,22.5,24,49,49
2020-09-21 08:39:18.9755,172.8,84.2,49,48.73,36.1,20.14,61,745.7,738.3,0,49,49
2020-09-21 08:39:19.2253,172.8,84.2,49,48.73,36,20.13,62,425,425,0,49,49
2020-09-21 08:39:19.4758,172.8,84.2,49,48.73,36,20.12,64,26.2,26.5,0,49,49
2020-09-21 08:39:19.7283,172.8,84.2,49,48.73,36.1,20.13,3,743,22.2,23,49,49
2020-09-21 08:39:19.9808,172.8,84.2,49,48.73,36.1,20.12,4,742.5,22.5,23,49,49
2020-09-21 08:39:20.2333,172.8,84.2,49,48.73,36.1,20.12,65,16790,16790,0,49,49
2020-09-21 08:39:20.4845,172.8,84.2,49,48.73,36,20.12,66,5170,5180,0,49,49
2020-09-21 08:39:20.7318,172.8,84.2,49,48.73,36,20.13,1,743,22.2,24,49,49
2020-09-21 08:39:20.9790,172.8,84.2,49,48.73,36.1,20.13,2,742.5,22.5,24,49,49
2020-09-21 08:39:21.2263,172.8,84.2,49,48.73,36,20.13,65,16790,16800,0,49,49
2020-09-21 08:39:21.4736,172.8,84.2,49,48.73,36,20.12,51,3.8,3.78,0,49,49
2020-09-21 08:39:21.7209,172.8,84.2,49,48.73,36.1,20.13,63,50,50,0,49,49
2020-09-21 08:39:21.9681,172.8,84.2,49,48.73,36.1,20.13,67,26.5,26.4,0,49,49
2020-09-21 08:39:22.2154,172.8,84.2,49,48.73,36,20.13,52,3.8,3.77,0,49,49
2020-09-21 08:39:22.4626,172.8,84.2,49,48.73,36,20.12,6,16790,26.5,3.8,49,49
2020-09-21 08:39:22.7142,172.8,84.2,49,48.73,36,20.13,7,16790,26.4,3.8,49,49
2020-09-21 08:39:22.9666,172.8,84.2,49,48.73,36.1,20.12,1,743.1,22.2,24,49,49
2020-09-21 08:39:23.2191,172.8,84.2,49,48.73,36.1,20.13,2,742.6,22.5,24,49,49
2020-09-21 08:39:23.4715,172.8,84.2,49,48.73,36,20.13,61,745.7,738.3,0,49,49
2020-09-21 08:39:23.7241,172.8,84.2,49,48.73,36,20.12,62,425,425,0,49,49
2020-09-21 08:39:23.9766,172.8,84.2,49,48.73,36,20.14,64,26.2,26.5,0,49,49
2020-09-21 08:39:24.2291,172.8,84.2,49,48.73,36.1,20.13,3,743.1,22.2,23,49,49
2020-09-21 08:39:24.4817,172.8,84.2,49,48.73,36.1,20.13,4,742.6,22.5,23,49,49
2020-09-21 08:39:24.7316,172.8,84.2,49,48.73,36,20.13,65,16800,16790,0,49,49
2020-09-21 08:39:24.9789,172.8,84.3,49,48.78,35.9,20.12,66,5170,5170,0,49,49
2020-09-21 08:39:25.2261,172.8,84.3,49,48.78,36,20.13,1,743.1,22.2,24,49,49
2020-09-21 08:39:25.4734,172.8,84.3,49,48.78,36.1,20.12,2,742.6,22.5,24,49,49
2020-09-21 08:39:25.7232,172.8,84.3,49,48.78,36.1,20.12,65,16800,16790,0,49,49
2020-09-21 08:39:25.9757,172.8,84.3,49,48.78,36,20.12,51,3.8,3.78,0,49,49
2020-09-21 08:39:26.2283,172.8,84.3,49,48.78,36,20.13,63,50,50,0,49,49
2020-09-21 08:39:26.4808,172.8,84.3,49,48.78,36,20.13,67,26.5,26.4,0,49,49
2020-09-21 08:39:26.7310,172.8,84.3,49,48.78,36.1,20.12,52,3.8,3.77,0,49,49
2020-09-21 08:39:26.9783,172.8,84.3,49,48.78,36,20.13,6,16790,26.5,3.8,49,49
2020-09-21 08:39:27.2256,172.8,84.3,49,48.78,36,20.12,7,16800,26.4,3.8,49,49
2020-09-21 08:39:27.4729,172.8,84.3,49,48.78,36.1,20.12,1,743.1,22.2,24,49,49
2020-09-21 08:39:27.7206,172.8,84.3,49,48.78,36.1,20.12,2,742.6,22.5,24,49,49
2020-09-21 08:39:27.9732,172.8,84.3,49,48.78,36,20.13,61,745.7,738.3,0,49,49
2020-09-21 08:39:28.2257,172.8,84.3,49,48.78,36,20.13,62,425,425,0,49,49
2020-09-21 08:39:28.4782,172.8,84.3,49,48.78,36,20.11,64,26.2,26.5,0,49,49
2020-09-21 08:39:28.7307,172.8,84.3,49,48.78,36.1,20.13,3,743.1,22.2,23,49,49
2020-09-21 08:39:28.9781,172.8,84.3,49,48.78,36,20.1,4,742.5,22.5,23,49,49
2020-09-21 08:39:29.2254,172.8,84.3,49,48.78,36,20.13,65,16790,16790,0,49,49
2020-09-21 08:39:29.4727,172.8,84.3,49,48.78,35.9,20.12,66,5170,5170,0,49,49
2020-09-21 08:39:29.7202,172.8,84.3,49,48.78,36,20.13,1,743.1,22.2,24,49,49
2020-09-21 08:39:29.9727,172.8,84.3,49,48.78,36.1,20.12,2,742.5,22.5,24,49,49
2020-09-21 08:39:30.2251,172.8,84.3,49,48.78,36.1,20.12,65,16790,16790,0,49,49
2020-09-21 08:39:30.4776,172.8,84.3,49,48.78,36,20.13,51,3.8,3.78,0,49,49
2020-09-21 08:39:30.7301,172.8,84.3,49,48.78,36,20.12,63,50,50,0,49,49
2020-09-21 08:39:30.9826,172.8,84.3,49,48.78,36,20.13,67,26.5,26.4,0,49,49
2020-09-21 08:39:31.2351,172.8,84.3,49,48.78,36.1,20.12,52,3.8,3.78,0,49,49
2020-09-21 08:39:31.4876,172.8,84.3,49,48.78,36.1,20.13,6,16790,26.5,3.8,49,49
2020-09-21 08:39:31.7401,172.8,84.3,49,48.78,36,20.13,7,16790,26.4,3.8,49,49
2020-09-21 08:39:31.9891,172.8,84.3,49,48.78,36,20.12,1,743.1,22.2,24,49,49
2020-09-21 08:39:32.2365,172.8,84.3,49,48.78,36,20.12,2,742.5,22.5,24,49,49
2020-09-21 08:39:32.4839,172.8,84.3,49,48.78,36,20.13,61,745.8,738.4,0,49,49
2020-09-21 08:39:32.7313,172.8,84.3,49,48.78,36,20.12,62,425,425,0,49,49
2020-09-21 08:39:32.9805,172.8,84.3,49,48.78,36,20.14,64,26.2,26.5,0,49,49
2020-09-21 08:39:33.2304,172.8,84.3,49,48.78,36.1,20.13,3,743.1,22.2,23,49,49
2020-09-21 08:39:33.4804,172.8,84.3,49,48.78,36.1,20.12,4,742.5,22.5,23,49,49
2020-09-21 08:39:33.7304,172.8,84.3,49,48.78,36,20.13,65,16800,16790,0,49,49
2020-09-21 08:39:33.9804,172.8,84.3,49,48.78,36,20.12,66,5170,5170,0,49,49
2020-09-21 08:39:34.2326,172.8,84.3,49,48.78,36.1,20.12,1,743.1,22.2,24,49,49
2020-09-21 08:39:34.4851,172.8,84.3,49,48.78,36.1,20.13,2,742.5,22.5,24,49,49
2020-09-21 08:39:34.7377,172.8,84.3,49,48.78,36,20.13,65,16790,16790,0,49,49
2020-09-21 08:39:34.9902,172.8,84.3,49,48.78,36,20.13,51,3.8,3.78,0,49,49
2020-09-21 08:39:35.2394,172.8,84.3,49,48.78,35.9,20.12,63,50,50,0,49,49
2020-09-21 08:39:35.4881,172.8,84.3,49,48.78,36,20.12,67,26.5,26.4,0,49,49
2020-09-21 08:39:35.7368,172.8,84.3,49,48.78,36.1,20.13,52,3.8,3.78,0,49,49
2020-09-21 08:39:35.9855,172.8,84.3,49,48.78,36,20.13,6,16800,26.5,3.8,49,49
2020-09-21 08:39:36.2377,172.8,84.3,49,48.78,35.9,20.12,7,16790,26.4,3.8,49,49
2020-09-21 08:39:36.4902,172.8,84.3,49,48.78,35.9,20.12,1,743.2,22.2,24,49,49
2020-09-21 08:39:36.7426,172.8,84.3,49,48.78,36,20.14,2,742.9,22.5,24,49,49
2020-09-21 08:39:36.9951,172.8,84.3,49,48.78,36.1,20.13,61,745.8,738.4,0,49,49
2020-09-21 08:39:37.2438,172.8,84.3,49,48.78,36,20.12,62,425,425,0,49,49
2020-09-21 08:39:37.4920,172.8,84.3,49,48.78,36,20.12,64,26.1,26.5,0,49,49
2020-09-21 08:39:37.7401,172.8,84.3,49,48.78,36,20.14,3,743.2,22.2,23,49,49
2020-09-21 08:39:37.9883,172.8,84.3,49,48.78,36,20.12,4,742.9,22.5,23,49,49
2020-09-21 08:39:38.2367,172.8,84.3,49,48.78,36,20.13,65,16800,16800,0,49,49
2020-09-21 08:39:38.4880,172.8,84.3,49,48.78,36,20.12,66,5170,5170,0,49,49
2020-09-21 08:39:38.7394,172.8,84.3,49,48.78,36.1,20.12,1,743.2,22.2,24,49,49
2020-09-21 08:39:38.9907,172.8,84.3,49,48.78,36.1,20.13,2,742.9,22.5,24,49,49
2020-09-21 08:39:39.2421,172.8,84.3,49,48.78,36.1,20.12,65,16800,16800,0,49,49
2020-09-21 08:39:39.4947,172.8,84.3,49,48.78,36,20.12,51,3.8,3.78,0,49,49
2020-09-21 08:39:39.7472,172.8,84.4,49,48.84,36,20.12,63,50,50,0,49,49
2020-09-21 08:39:39.9997,172.8,84.4,49,48.84,36.1,20.13,67,26.5,26.4,0,49,49
2020-09-21 08:39:40.2519,172.8,84.4,49,48.84,36.1,20.12,52,3.8,3.78,0,49,49
2020-09-21 08:39:40.4992,172.8,84.4,49,48.84,36.1,20.13,6,16800,26.5,3.8,49,49
2020-09-21 08:39:40.7466,172.8,84.4,49,48.84,35.9,20.13,7,16800,26.4,3.8,49,49
2020-09-21 08:39:40.9939,172.8,84.4,49,48.84,36,20.12,1,743.2,22.2,24,49,49
2020-09-21 08:39:41.2413,172.8,84.4,49,48.84,36.1,20.12,2,742.9,22.5,24,49,49
2020-09-21 08:39:41.4928,172.8,84.4,49,48.84,36.1,20.13,61,745.9,738.4,0,49,49
2020-09-21 08:39:41.7453,172.8,84.4,49,48.84,36.1,20.12,62,425,425,0,49,49
2020-09-21 08:39:41.9978,172.8,84.4,49,48.84,35.9,20.12,64,26.1,26.4,0,49,49
2020-09-21 08:39:42.2503,172.8,84.4,49,48.84,36,20.12,3,743.2,22.2,23,49,49
2020-09-21 08:39:42.4988,172.8,84.4,49,48.84,36,20.13,4,742.9,22.5,23,49,49
2020-09-21 08:39:42.7463,172.8,84.4,49,48.84,36.1,20.12,65,16810,16810,0,49,49.5
2020-09-21 08:39:42.9937,172.8,84.4,49.5,48.84,36,20.12,66,5170,5180,0,49,49.5
2020-09-21 08:39:43.2411,172.8,84.4,49.5,48.84,36,20.13,1,743.3,22.2,24,49,49.5
2020-09-21 08:39:43.4919,172.8,84.4,49.5,48.84,36,20.13,2,742.8,22.5,24,49,49.5
2020-09-21 08:39:43.7444,172.8,84.4,49.5,48.84,36,20.13,65,16810,16800,0,49,49.5
2020-09-21 08:39:43.9969,172.8,84.4,49.5,48.84,36,20.13,51,3.8,3.78,0,49,49.5
2020-09-21 08:39:44.2494,172.8,84.4,49.5,48.84,36,20.12,63,50,50,0,49,49.5
2020-09-21 08:39:44.5019,172.8,84.4,49.5,48.84,36,20.13,67,26.5,26.4,0,49,49.5
2020-09-21 08:39:44.7544,172.8,84.4,49.5,48.84,36,20.13,52,3.8,3.78,0,49,49.5
2020-09-21 08:39:45.0070,172.8,84.4,49.5,48.84,36,20.13,6,16800,26.5,3.8,49,49.5
2020-09-21 08:39:45.2595,172.8,84.4,49.5,48.84,36,20.13,7,16800,26.4,3.8,49,49.5
2020-09-21 08:39:45.5117,172.8,84.4,49.5,48.84,36,20.13,1,743.3,22.2,24,49,49.5
2020-09-21 08:39:45.7632,172.8,84.4,49.5,48.84,36.1,20.13,2,742.8,22.5,24,49,49.5
2020-09-21 08:39:46.0146,172.8,84.4,49.5,48.84,36.1,20.13,61,745.9,738.6,0,49,49.5
2020-09-21 08:39:46.2661,172.8,84.4,49.5,48.84,36,20.12,62,425,425,0,49,49.5
2020-09-21 08:39:46.5169,172.8,84.4,49.5,48.84,35.9,20.13,64,26.2,26.5,0,49,49.5
2020-09-21 08:39:46.7665,172.8,84.5,49.5,48.9,36,20.13,3,743.3,22.2,23,49,49.5
2020-09-21 08:39:47.0161,172.8,84.5,49.5,48.9,36.1,20.13,4,742.8,22.5,23,49,49.5
2020-09-21 08:39:47.2657,172.8,84.5,49.5,48.9,36.1,20.13,65,16800,16800,0,49,49.5
2020-09-21 08:39:47.5145,172.8,84.5,49.5,48.9,36,20.12,66,5180,5180,0,49,49.5
2020-09-21 08:39:47.7618,172.8,84.5,49.5,48.9,35.9,20.13,1,743.3,22.2,24,49,49.5
2020-09-21 08:39:48.0091,172.8,84.5,49.5,48.9,36,20.13,2,742.8,22.5,24,49,49.5
2020-09-21 08:39:48.2563,172.8,84.5,49.5,48.9,36.1,20.13,65,16790,16790,0,49,49.5
2020-09-21 08:39:48.5036,172.8,84.5,49.5,48.9,36.1,20.12,51,3.8,3.78,0,49,49.5
2020-09-21 08:39:48.7510,172.8,84.5,49.5,48.9,36,20.12,63,50,50,0,49,49.5
2020-09-21 08:39:48.9984,172.8,84.6,49.5,48.96,36,20.13,67,26.5,26.4,0,49,49.5
2020-09-21 08:39:49.2458,172.8,84.6,49.5,48.96,36,20.12,52,3.8,3.78,0,49,49.5
2020-09-21 08:39:49.4932,172.8,84.6,49.5,48.96,36,20.13,6,16790,26.5,3.8,49,49.5
2020-09-21 08:39:49.7405,172.8,84.6,49.5,48.96,36,20.13,7,16790,26.4,3.8,49,49.5
2020-09-21 08:39:49.9877,172.8,84.6,49.5,48.96,36,20.12,1,743.2,22.2,24,49.5,49.5
2020-09-21 08:39:50.2349,172.8,84.6,49.5,48.96,36,20.12,2,742.9,22.5,24,49.5,49.5
2020-09-21 08:39:50.4821,172.8,84.6,49.5,48.96,36,20.13,61,746.1,738.5,0,49.5,49.5
2020-09-21 08:39:50.7298,172.8,84.6,49.5,48.96,36,20.13,62,425,425,0,49.5,49.5
2020-09-21 08:39:50.9822,172.8,84.6,49.5,48.96,36,20.11,64,26.1,26.5,0,49.5,49.5
2020-09-21 08:39:51.2346,172.8,84.6,49.5,48.96,36.1,20.12,3,743.2,22.2,23,49.5,49.5
2020-09-21 08:39:51.4871,172.8,84.6,49.5,48.96,36.1,20.13,4,742.9,22.5,23,49.5,49.5
2020-09-21 08:39:51.7395,172.8,84.6,49.5,48.96,36,20.12,65,16790,16790,0,49.5,49.5
2020-09-21 08:39:51.9920,172.8,84.6,49.5,48.96,36,20.16,66,5180,5180,0,49.5,49.5
2020-09-21 08:39:52.2445,172.8,84.6,49.5,48.96,35.9,20.12,1,743.2,22.2,24,49.5,49.5
2020-09-21 08:39:52.4970,172.8,84.6,49.5,48.96,36,20.13,2,742.9,22.5,24,49.5,49.5
2020-09-21 08:39:52.7491,172.8,84.6,49.5,48.96,36.1,20.13,65,16790,16790,0,49.5,49.5
2020-09-21 08:39:52.9964,172.8,84.6,49.5,48.96,36.1,20.12,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:39:53.2437,172.8,84.6,49.5,48.96,36,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:39:53.4910,172.8,84.6,49.5,48.96,35.9,20.13,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:39:53.7383,172.8,84.6,49.5,48.96,36,20.12,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:39:53.9856,172.8,84.6,49.5,48.96,36.1,20.12,6,16790,26.5,3.8,49.5,49.5
2020-09-21 08:39:54.2330,172.8,84.6,49.5,48.96,36,20.12,7,16790,26.4,3.8,49.5,49.5
2020-09-21 08:39:54.4803,172.8,84.6,49.5,48.96,36,20.14,1,743.2,22.2,24,49.5,49.5
2020-09-21 08:39:54.7278,172.8,84.6,49.5,48.96,36,20.12,2,742.9,22.5,24,49.5,49.5
