Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:39:54.9783,172.8,84.6,49.5,48.96,36,20.13,61,746.1,738.6,0,49.5,49.5
2020-09-21 08:39:55.2289,172.8,84.6,49.5,48.96,36,20.13,62,425,425,0,49.5,49.5
2020-09-21 08:39:55.4795,172.8,84.6,49.5,48.96,36,20.13,64,26.1,26.4,0,49.5,49.5
2020-09-21 08:39:55.7300,172.8,84.6,49.5,48.96,36,20.12,3,743.2,22.2,23,49.5,49.5
2020-09-21 08:39:55.9825,172.8,84.6,49.5,48.96,36,20.13,4,742.9,22.5,23,49.5,49.5
2020-09-21 08:39:56.2350,172.8,84.6,49.5,48.96,36,20.11,65,16800,16800,0,49.5,49.5
2020-09-21 08:39:56.4875,172.8,84.6,49.5,48.96,36,20.12,66,5170,5170,0,49.5,49.5
2020-09-21 08:39:56.7399,172.8,84.6,49.5,48.96,36,20.12,1,743.2,22.2,24,49.5,49.5
2020-09-21 08:39:56.9872,172.8,84.6,49.5,48.96,36,20.12,2,742.9,22.5,24,49.5,49.5
2020-09-21 08:39:57.2345,172.8,84.6,49.5,48.96,36.1,20.12,65,16800,16790,0,49.5,49.5
2020-09-21 08:39:57.4818,172.8,84.6,49.5,48.96,36,20.12,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:39:57.7291,172.8,84.6,49.5,48.96,36,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:39:57.9774,172.8,84.6,49.5,48.96,35.9,20.13,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:39:58.2262,172.8,84.6,49.5,48.96,36.1,20.13,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:39:58.4750,172.8,84.6,49.5,48.96,36.1,20.12,6,16800,26.5,3.8,49.5,49.5
2020-09-21 08:39:58.7238,172.8,84.6,49.5,48.96,36.1,20.12,7,16800,26.4,3.8,49.5,49.5
2020-09-21 08:39:58.9731,172.8,84.6,49.5,48.96,36,20.12,1,743.4,22.2,24,49.5,49.5
2020-09-21 08:39:59.2238,172.8,84.6,49.5,48.96,35.9,20.13,2,743,22.5,24,49.5,49.5
2020-09-21 08:39:59.4745,172.8,84.6,49.5,48.96,36,20.12,61,746,738.6,0,49.5,49.5
2020-09-21 08:39:59.7253,172.8,84.6,49.5,48.96,36.1,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:39:59.9752,172.8,84.6,49.5,48.96,36,20.12,64,26.1,26.5,0,49.5,49.5
2020-09-21 08:40:00.2228,172.8,84.6,49.5,48.96,36,20.13,3,743.4,22.2,23,49.5,49.5
2020-09-21 08:40:00.4705,172.8,84.6,49.5,48.96,36,20.14,4,743,22.5,23,49.5,49.5
2020-09-21 08:40:00.7181,172.8,84.6,49.5,48.96,36,20.13,65,16800,16800,0,49.5,49.5
2020-09-21 08:40:00.9656,172.8,84.6,49.5,48.96,36,20.13,66,5180,5180,0,49.5,49.5
2020-09-21 08:40:01.2128,172.8,84.6,49.5,48.96,36,20.13,1,743.4,22.2,24,49.5,49.5
2020-09-21 08:40:01.4600,172.8,84.6,49.5,48.96,36,20.13,2,743,22.5,24,49.5,49.5
2020-09-21 08:40:01.7072,172.8,84.6,49.5,48.96,36,20.11,65,16800,16800,0,49.5,49.5
2020-09-21 08:40:01.9557,172.8,84.6,49.5,48.96,36,20.13,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:02.2082,172.8,84.6,49.5,48.96,36,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:40:02.4607,172.8,84.6,49.5,48.96,36,20.09,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:40:02.7132,172.8,84.6,49.5,48.96,36.1,20.12,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:02.9657,172.8,84.6,49.5,48.96,36.1,20.13,6,16800,26.5,3.8,49.5,49.5
2020-09-21 08:40:03.2183,172.8,84.6,49.5,48.96,36,20.13,7,16800,26.4,3.8,49.5,49.5
2020-09-21 08:40:03.4708,172.8,84.6,49.5,48.96,35.9,20.12,1,743.4,22.2,24,49.5,49.5
2020-09-21 08:40:03.7234,172.8,84.6,49.5,48.96,35.9,20.13,2,743,22.5,24,49.5,49.5
2020-09-21 08:40:03.9759,172.8,84.7,49.5,49.02,36.1,20.13,61,746.1,738.5,0,49.5,49.5
2020-09-21 08:40:04.2285,172.8,84.7,49.5,49.02,36.1,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:40:04.4810,172.8,84.7,49.5,49.02,36,20.13,64,26.2,26.5,0,49.5,49.5
2020-09-21 08:40:04.7335,172.8,84.7,49.5,49.02,35.9,20.14,3,743.4,22.2,23,49.5,49.5
2020-09-21 08:40:04.9860,172.8,84.7,49.5,49.02,36,20.12,4,742.9,22.5,23,49.5,49.5
2020-09-21 08:40:05.2339,172.8,84.7,49.5,49.02,36.1,20.12,65,16800,16800,0,49.5,49.5
2020-09-21 08:40:05.4812,172.8,84.7,49.5,49.02,36.1,20.12,66,5180,5180,0,49.5,49.5
2020-09-21 08:40:05.7285,172.8,84.7,49.5,49.02,36,20.13,1,743.4,22.2,24,49.5,49.5
2020-09-21 08:40:05.9759,172.8,84.7,49.5,49.02,36,20.12,2,742.9,22.5,24,49.5,49.5
2020-09-21 08:40:06.2231,172.8,84.7,49.5,49.02,36,20.13,65,16810,16810,0,49.5,49.5
2020-09-21 08:40:06.4704,172.8,84.7,49.5,49.02,36,20.13,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:06.7176,172.8,84.7,49.5,49.02,36,20.12,63,50,50,0,49.5,49.5
2020-09-21 08:40:06.9649,172.8,84.7,49.5,49.02,36,20.13,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:40:07.2126,172.8,84.7,49.5,49.02,36.1,20.13,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:07.4651,172.8,84.7,49.5,49.02,36.1,20.13,6,16800,26.5,3.8,49.5,49.5
2020-09-21 08:40:07.7176,172.8,84.7,49.5,49.02,36,20.12,7,16800,26.4,3.8,49.5,49.5
2020-09-21 08:40:07.9701,172.8,84.7,49.5,49.02,35.9,20.13,1,743.4,22.2,24,49.5,49.5
2020-09-21 08:40:08.2227,172.8,84.7,49.5,49.02,36,20.13,2,742.9,22.5,24,49.5,49.5
2020-09-21 08:40:08.4751,172.8,84.7,49.5,49.02,36.1,20.13,61,746.1,738.7,0,49.5,49.5
2020-09-21 08:40:08.7275,172.8,84.7,49.5,49.02,36.1,20.13,62,425,425,0,49.5,49.5
2020-09-21 08:40:08.9800,172.8,84.7,49.5,49.02,36,20.13,64,26.1,26.4,0,49.5,49.5
2020-09-21 08:40:09.2324,172.8,84.7,49.5,49.02,35.9,20.13,3,743.4,22.2,23,49.5,49.5
2020-09-21 08:40:09.4849,172.8,84.7,49.5,49.02,36,20.12,4,742.9,22.5,23,49.5,49.5
2020-09-21 08:40:09.7374,172.8,84.7,49.5,49.02,36.1,20.13,65,16800,16800,0,49.5,49.5
2020-09-21 08:40:09.9898,172.8,84.7,49.5,49.02,36.1,20.12,66,5180,5180,0,49.5,49.5
2020-09-21 08:40:10.2423,172.8,84.7,49.5,49.02,36,20.13,1,743.4,22.2,24,49.5,49.5
2020-09-21 08:40:10.4948,172.8,84.7,49.5,49.02,36,20.13,2,742.9,22.5,24,49.5,49.5
2020-09-21 08:40:10.7473,172.8,84.7,49.5,49.02,36,20.12,65,16810,16810,0,49.5,49.5
2020-09-21 08:40:10.9998,172.8,84.7,49.5,49.02,36.1,20.13,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:11.2523,172.8,84.7,49.5,49.02,36.1,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:40:11.5034,172.8,84.7,49.5,49.02,36,20.13,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:40:11.7506,172.8,84.7,49.5,49.02,36,20.12,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:11.9979,172.8,84.7,49.5,49.02,36.1,20.12,6,16810,26.5,3.8,49.5,49.5
2020-09-21 08:40:12.2452,172.8,84.7,49.5,49.02,36,20.13,7,16810,26.4,3.8,49.5,49.5
2020-09-21 08:40:12.4925,172.8,84.7,49.5,49.02,36,20.12,1,743.5,22.2,24,49.5,49.5
2020-09-21 08:40:12.7398,172.8,84.7,49.5,49.02,36.1,20.12,2,743,22.5,24,49.5,49.5
2020-09-21 08:40:12.9871,172.8,84.7,49.5,49.02,36.1,20.12,61,746.2,738.8,0,49.5,49.5
2020-09-21 08:40:13.2345,172.8,84.7,49.5,49.02,36.1,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:40:13.4818,172.8,84.7,49.5,49.02,36,20.13,64,26.2,26.5,0,49.5,49.5
2020-09-21 08:40:13.7332,172.8,84.7,49.5,49.02,35.9,20.13,3,743.5,22.2,23,49.5,49.5
2020-09-21 08:40:13.9852,172.8,84.7,49.5,49.02,36.1,20.13,4,743,22.5,23,49.5,49.5
2020-09-21 08:40:14.2372,172.8,84.7,49.5,49.02,36.1,20.13,65,16810,16800,0,49.5,49.5
2020-09-21 08:40:14.4892,172.8,84.7,49.5,49.02,36.1,20.13,66,5170,5170,0,49.5,49.5
2020-09-21 08:40:14.7416,172.8,84.7,49.5,49.02,35.9,20.12,1,743.5,22.2,24,49.5,49.5
2020-09-21 08:40:14.9941,172.8,84.7,49.5,49.02,35.9,20.12,2,743,22.5,24,49.5,49.5
2020-09-21 08:40:15.2465,172.8,84.7,49.5,49.02,36,20.12,65,16800,16800,0,49.5,49.5
2020-09-21 08:40:15.4990,172.8,84.7,49.5,49.02,36.1,20.13,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:15.7510,172.8,84.7,49.5,49.02,36.1,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:40:16.0028,172.8,84.7,49.5,49.02,36,20.13,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:40:16.2547,172.8,84.7,49.5,49.02,36,20.13,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:16.5065,172.8,84.7,49.5,49.02,36,20.12,6,16810,26.5,3.8,49.5,49.5
2020-09-21 08:40:16.7544,172.8,84.7,49.5,49.02,36,20.13,7,16810,26.4,3.8,49.5,49.5
2020-09-21 08:40:17.0018,172.8,84.7,49.5,49.02,36.1,20.12,1,743.5,22.2,24,49.5,49.5
2020-09-21 08:40:17.2492,172.8,84.7,49.5,49.02,36,20.13,2,743,22.5,24,49.5,49.5
2020-09-21 08:40:17.4967,172.8,84.7,49.5,49.02,36,20.13,61,746.2,738.7,0,49.5,49.5
2020-09-21 08:40:17.7440,172.8,84.7,49.5,49.02,36,20.13,62,425,425,0,49.5,49.5
2020-09-21 08:40:17.9914,172.8,84.7,49.5,49.02,36,20.13,64,26.1,26.5,0,49.5,49.5
2020-09-21 08:40:18.2387,172.8,84.7,49.5,49.02,36,20.13,3,743.5,22.2,23,49.5,49.5
2020-09-21 08:40:18.4861,172.8,84.7,49.5,49.02,36.1,20.12,4,743,22.5,23,49.5,49.5
2020-09-21 08:40:18.7339,172.8,84.7,49.5,49.02,36.1,20.12,65,16810,16810,0,49.5,49.5
2020-09-21 08:40:18.9861,172.8,84.7,49.5,49.02,36.1,20.13,66,5170,5170,0,49.5,49.5
2020-09-21 08:40:19.2384,172.8,84.7,49.5,49.02,36,20.13,1,743.6,22.2,24,49.5,49.5
2020-09-21 08:40:19.4907,172.8,84.7,49.5,49.02,36,20.13,2,743.2,22.5,24,49.5,49.5
2020-09-21 08:40:19.7429,172.8,84.7,49.5,49.02,36.1,20.12,65,16810,16810,0,49.5,49.5
2020-09-21 08:40:19.9954,172.8,84.7,49.5,49.02,36.1,20.12,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:20.2480,172.8,84.7,49.5,49.02,36.1,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:40:20.5006,172.8,84.7,49.5,49.02,36,20.13,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:40:20.7532,172.8,84.7,49.5,49.02,36,20.13,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:21.0042,172.8,84.7,49.5,49.02,36.1,20.12,6,16800,26.5,3.8,49.5,49.5
2020-09-21 08:40:21.2516,172.8,84.7,49.5,49.02,36.1,20.15,7,16800,26.4,3.8,49.5,49.5
2020-09-21 08:40:21.4989,172.8,84.7,49.5,49.02,36,20.12,1,743.6,22.2,24,49.5,49.5
2020-09-21 08:40:21.7463,172.8,84.7,49.5,49.02,36,20.14,2,743.2,22.5,24,49.5,49.5
2020-09-21 08:40:21.9937,172.8,84.7,49.5,49.02,36,20.13,61,746.3,738.8,0,49.5,49.5
2020-09-21 08:40:22.2411,172.8,84.7,49.5,49.02,36.1,20.13,62,425,425,0,49.5,49.5
2020-09-21 08:40:22.4885,172.8,84.7,49.5,49.02,36.1,20.12,64,26.1,26.5,0,49.5,49.5
2020-09-21 08:40:22.7359,172.8,84.7,49.5,49.02,36.1,20.13,3,743.6,22.2,23,49.5,49.5
2020-09-21 08:40:22.9833,172.8,84.8,49.5,49.07,36,20.12,4,743.2,22.5,23,49.5,49.5
2020-09-21 08:40:23.2334,172.8,84.8,49.5,49.07,36,20.12,65,16800,16800,0,49.5,49.5
2020-09-21 08:40:23.4864,172.8,84.8,49.5,49.07,36,20.13,66,5170,5170,0,49.5,49.5
2020-09-21 08:40:23.7394,172.8,84.8,49.5,49.07,36,20.13,1,743.6,22.2,24,49.5,49.5
2020-09-21 08:40:23.9924,172.8,84.8,49.5,49.07,36,20.13,2,743.2,22.5,24,49.5,49.5
2020-09-21 08:40:24.2431,172.8,84.8,49.5,49.07,36.1,20.13,65,16800,16800,0,49.5,49.5
2020-09-21 08:40:24.4905,172.8,84.8,49.5,49.07,36.1,20.12,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:24.7379,172.8,84.8,49.5,49.07,36,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:40:24.9852,172.8,84.8,49.5,49.07,36,20.12,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:40:25.2350,172.8,84.8,49.5,49.07,36,20.13,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:25.4875,172.8,84.8,49.5,49.07,36.1,20.13,6,16810,26.5,3.8,49.5,49.5
2020-09-21 08:40:25.7400,172.8,84.8,49.5,49.07,36.1,20.13,7,16810,26.4,3.8,49.5,49.5
2020-09-21 08:40:25.9925,172.8,84.8,49.5,49.07,36,20.13,1,743.6,22.2,24,49.5,49.5
2020-09-21 08:40:26.2445,172.8,84.8,49.5,49.07,36,20.12,2,743.2,22.5,24,49.5,49.5
2020-09-21 08:40:26.4917,172.8,84.8,49.5,49.07,36,20.12,61,746.3,738.8,0,49.5,49.5
2020-09-21 08:40:26.7388,172.8,84.8,49.5,49.07,36.1,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:40:26.9860,172.8,84.8,49.5,49.07,36.1,20.1,64,26.1,26.4,0,49.5,49.5
2020-09-21 08:40:27.2331,172.8,84.8,49.5,49.07,36,20.13,3,743.7,22,23,49.5,49.5
2020-09-21 08:40:27.4804,172.8,84.8,49.5,49.07,36,20.13,4,743.2,22.5,23,49.5,49.5
2020-09-21 08:40:27.7277,172.8,84.8,49.5,49.07,36,20.13,65,16810,16800,0,49.5,49.5
2020-09-21 08:40:27.9750,172.8,84.8,49.5,49.07,36.1,20.12,66,5160,5160,0,49.5,49.5
2020-09-21 08:40:28.2223,172.8,84.8,49.5,49.07,36.1,20.13,1,743.7,22,24,49.5,49.5
2020-09-21 08:40:28.4731,172.8,84.8,49.5,49.07,36,20.12,2,743.2,22.5,24,49.5,49.5
2020-09-21 08:40:28.7257,172.8,84.8,49.5,49.07,36,20.12,65,16800,16800,0,49.5,49.5
2020-09-21 08:40:28.9784,172.8,84.8,49.5,49.07,36.1,20.12,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:29.2310,172.8,84.8,49.5,49.07,36,20.12,63,50,50,0,49.5,49.5
2020-09-21 08:40:29.4837,172.8,84.8,49.5,49.07,36,20.12,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:40:29.7365,172.8,84.8,49.5,49.07,36,20.12,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:29.9893,172.8,85,49.5,49.19,36.1,20.13,6,16810,26.5,3.8,49.5,49.5
2020-09-21 08:40:30.2421,172.8,85,49.5,49.19,36.1,20.12,7,16800,26.4,3.8,49.5,49.5
2020-09-21 08:40:30.4949,172.8,85,49.5,49.19,36,20.13,1,743.7,22,24,49.5,49.5
2020-09-21 08:40:30.7475,172.8,85,49.5,49.19,36,20.13,2,743.2,22.5,24,49.5,49.5
2020-09-21 08:40:31.0001,172.8,85,49.5,49.19,36,20.13,61,746.4,738.9,0,49.5,49.5
2020-09-21 08:40:31.2528,172.8,85,49.5,49.19,36.1,20.13,62,425,425,0,49.5,49.5
2020-09-21 08:40:31.5052,172.8,85,49.5,49.19,36.1,20.13,64,26.2,26.5,0,49.5,49.5
2020-09-21 08:40:31.7526,172.8,85,49.5,49.19,36,20.13,3,743.7,22,23,49.5,49.5
2020-09-21 08:40:32.0000,172.8,85,49.5,49.19,35.9,20.12,4,743.2,22.5,23,49.5,49.5
2020-09-21 08:40:32.2474,172.8,85,49.5,49.19,36,20.13,65,16800,16800,0,49.5,49.5
2020-09-21 08:40:32.4948,172.8,85,49.5,49.19,36.1,20.13,66,5160,5160,0,49.5,49.5
2020-09-21 08:40:32.7420,172.8,85,49.5,49.19,36.1,20.13,1,743.7,22,24,49.5,49.5
2020-09-21 08:40:32.9893,172.8,85,49.5,49.19,36,20.13,2,743.2,22.5,24,49.5,49.5
2020-09-21 08:40:33.2365,172.8,85,49.5,49.19,36,20.12,65,16800,16800,0,49.5,49.5
2020-09-21 08:40:33.4838,172.8,85,49.5,49.19,36,20.12,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:33.7355,172.8,85,49.5,49.19,36.1,20.12,63,50,50,0,49.5,49.5
2020-09-21 08:40:33.9880,172.8,85,49.5,49.19,36.1,20.13,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:40:34.2405,172.8,85,49.5,49.19,36,20.12,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:34.4930,172.8,85,49.5,49.19,36,20.13,6,16810,26.5,3.8,49.5,49.5
2020-09-21 08:40:34.7413,172.8,85,49.5,49.19,36,20.12,7,16800,26.4,3.8,49.5,49.5
2020-09-21 08:40:34.9885,172.8,85,49.5,49.19,36,20.13,1,743.7,22.2,24,49.5,49.5
2020-09-21 08:40:35.2356,172.8,85,49.5,49.19,36,20.13,2,743.2,22.5,24,49.5,49.5
2020-09-21 08:40:35.4828,172.8,85,49.5,49.19,36,20.13,61,746.4,739,0,49.5,49.5
2020-09-21 08:40:35.7332,172.8,85,49.5,49.19,36.1,20.13,62,425,425,0,49.5,49.5
2020-09-21 08:40:35.9857,172.8,85,49.5,49.19,36.1,20.12,64,26.2,26.5,0,49.5,49.5
2020-09-21 08:40:36.2382,172.8,85,49.5,49.19,36,20.13,3,743.7,22.2,23,49.5,49.5
2020-09-21 08:40:36.4907,172.8,85,49.5,49.19,35.9,20.13,4,743.2,22.5,23,49.5,49.5
2020-09-21 08:40:36.7407,172.8,85,49.5,49.19,36,20.12,65,16810,16810,0,49.5,49.5
2020-09-21 08:40:36.9880,172.8,85,49.5,49.19,36.1,20.13,66,5150,5150,0,49.5,49.5
2020-09-21 08:40:37.2354,172.8,85,49.5,49.19,36,20.13,1,743.7,22.2,24,49.5,49.5
2020-09-21 08:40:37.4827,172.8,85,49.5,49.19,36,20.13,2,743.2,22.5,24,49.5,49.5
2020-09-21 08:40:37.7326,172.8,85,49.5,49.19,36,20.13,65,16810,16810,0,49.5,49.5
2020-09-21 08:40:37.9852,172.8,85,49.5,49.19,36,20.12,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:38.2377,172.8,85,49.5,49.19,36.1,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:40:38.4902,172.8,85,49.5,49.19,36.1,20.13,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:40:38.7427,172.8,85,49.5,49.19,36,20.13,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:38.9952,172.8,85,49.5,49.19,36,20.13,6,16810,26.5,3.8,49.5,49.5
2020-09-21 08:40:39.2477,172.8,85,49.5,49.19,36,20.13,7,16800,26.4,3.8,49.5,49.5
2020-09-21 08:40:39.5002,172.8,85,49.5,49.19,36.1,20.13,1,743.7,22.2,24,49.5,49.5
2020-09-21 08:40:39.7527,172.8,85,49.5,49.19,36,20.12,2,743.2,22.5,24,49.5,49.5
2020-09-21 08:40:40.0051,172.8,85,49.5,49.19,36,20.12,61,746.4,739,0,49.5,49.5
2020-09-21 08:40:40.2574,172.8,85,49.5,49.19,36,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:40:40.5098,172.8,85,49.5,49.19,36,20.13,64,26.2,26.5,0,49.5,49.5
2020-09-21 08:40:40.7617,172.8,85,49.5,49.19,36,20.13,3,743.8,22,23,49.5,49.5
2020-09-21 08:40:41.0109,172.8,85,49.5,49.19,36,20.12,4,743.2,22.5,23,49.5,49.5
2020-09-21 08:40:41.2601,172.8,85,49.5,49.19,36.1,20.12,65,16810,16810,0,49.5,49.5
2020-09-21 08:40:41.5092,172.8,85,49.5,49.19,36.1,20.13,66,5150,5150,0,49.5,49.5
2020-09-21 08:40:41.7583,172.8,85,49.5,49.19,36,20.13,1,743.8,22,24,49.5,49.5
2020-09-21 08:40:42.0061,172.8,85,49.5,49.19,36,20.13,2,743.2,22.5,24,49.5,49.5
2020-09-21 08:40:42.2539,172.8,85,49.5,49.19,36,20.12,65,16810,16810,0,49.5,49.5
2020-09-21 08:40:42.5016,172.8,85,49.5,49.19,36.1,20.12,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:42.7494,172.8,85,49.5,49.19,36.1,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:40:42.9991,172.8,85.1,49.5,49.25,36,20.12,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:40:43.2496,172.8,85.1,49.5,49.25,36,20.14,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:43.5001,172.8,85.1,49.5,49.25,36,20.13,6,16810,26.5,3.8,49.5,49.5
2020-09-21 08:40:43.7506,172.8,85.1,49.5,49.25,36.1,20.13,7,16810,26.4,3.8,49.5,49.5
2020-09-21 08:40:44.0002,172.8,85.1,49.5,49.25,36.1,20.12,1,743.8,22,24,49.5,49.5
2020-09-21 08:40:44.2476,172.8,85.1,49.5,49.25,36,20.13,2,743.2,22.5,24,49.5,49.5
2020-09-21 08:40:44.4950,172.8,85.1,49.5,49.25,36,20.12,61,746.5,739.1,0,49.5,49.5
2020-09-21 08:40:44.7425,172.8,85.1,49.5,49.25,36,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:40:44.9899,172.8,85.1,49.5,49.25,36,20.13,64,26.2,26.5,0,49.5,49.5
2020-09-21 08:40:45.2418,172.8,85.1,49.5,49.25,36.1,20.12,3,743.8,22,23,49.5,49.5
2020-09-21 08:40:45.4944,172.8,85.1,49.5,49.25,36,20.13,4,743.2,22.5,23,49.5,49.5
2020-09-21 08:40:45.7469,172.8,85.1,49.5,49.25,36,20.13,65,16810,16800,0,49.5,49.5
2020-09-21 08:40:45.9994,172.8,85.1,49.5,49.25,36,20.12,66,5160,5160,0,49.5,49.5
2020-09-21 08:40:46.2475,172.8,85.1,49.5,49.25,36,20.13,1,743.8,22,24,49.5,49.5
2020-09-21 08:40:46.4947,172.8,85.1,49.5,49.25,36,20.13,2,743.2,22.5,24,49.5,49.5
2020-09-21 08:40:46.7420,172.8,85.1,49.5,49.25,36.1,20.12,65,16810,16810,0,49.5,49.5
2020-09-21 08:40:46.9893,172.8,85.1,49.5,49.25,36.1,20.12,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:47.2392,172.8,85.1,49.5,49.25,36.1,20.12,63,50,50,0,49.5,49.5
2020-09-21 08:40:47.4896,172.8,85.1,49.5,49.25,36,20.12,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:40:47.7399,172.8,85.1,49.5,49.25,35.9,20.13,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:47.9902,172.8,85.1,49.5,49.25,36,20.12,6,16810,26.5,3.8,49.5,49.5
2020-09-21 08:40:48.2379,172.8,85.1,49.5,49.25,36.1,20.13,7,16800,26.4,3.8,49.5,49.5
2020-09-21 08:40:48.4852,172.8,85.1,49.5,49.25,36.1,20.12,1,744,22,24,49.5,49.5
2020-09-21 08:40:48.7324,172.8,85.1,49.5,49.25,36,20.12,2,743.4,22.5,24,49.5,49.5
2020-09-21 08:40:48.9797,172.8,85.1,49.5,49.25,36,20.13,61,746.6,739.1,0,49.5,49.5
2020-09-21 08:40:49.2269,172.8,85.1,49.5,49.25,36,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:40:49.4741,172.8,85.1,49.5,49.25,36.1,20.12,64,26.1,26.5,0,49.5,49.5
2020-09-21 08:40:49.7214,172.8,85.1,49.5,49.25,36.1,20.13,3,744,22,23,49.5,49.5
2020-09-21 08:40:49.9686,172.8,85.1,49.5,49.25,36,20.12,4,743.4,22.5,23,49.5,49.5
2020-09-21 08:40:50.2184,172.8,85.1,49.5,49.25,36,20.12,65,16810,16810,0,49.5,49.5
2020-09-21 08:40:50.4709,172.8,85.1,49.5,49.25,36,20.13,66,5150,5150,0,49.5,49.5
2020-09-21 08:40:50.7234,172.8,85.1,49.5,49.25,36,20.12,1,744,22,24,49.5,49.5
2020-09-21 08:40:50.9758,172.8,85.1,49.5,49.25,36.1,20.12,2,743.4,22.5,24,49.5,49.5
2020-09-21 08:40:51.2270,172.8,85.1,49.5,49.25,36,20.13,65,16810,16810,0,49.5,49.5
2020-09-21 08:40:51.4768,172.8,85.1,49.5,49.25,36,20.12,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:51.7266,172.8,85.1,49.5,49.25,36.1,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:40:51.9763,172.8,85.1,49.5,49.25,36.1,20.12,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:40:52.2260,172.8,85.1,49.5,49.25,36,20.12,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:52.4751,172.8,85.1,49.5,49.25,36.1,20.13,6,16810,26.5,3.8,49.5,49.5
2020-09-21 08:40:52.7242,172.8,85.1,49.5,49.25,36.1,20.13,7,16810,26.4,3.8,49.5,49.5
2020-09-21 08:40:52.9733,172.8,85.1,49.5,49.25,36.1,20.13,1,744,22,24,49.5,49.5
2020-09-21 08:40:53.2227,172.8,85.1,49.5,49.25,36.1,20.12,2,743.4,22.5,24,49.5,49.5
2020-09-21 08:40:53.4752,172.8,85.1,49.5,49.25,36,20.13,61,746.6,739.1,0,49.5,49.5
2020-09-21 08:40:53.7277,172.8,85.1,49.5,49.25,36,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:40:53.9802,172.8,85.1,49.5,49.25,36.1,20.13,64,26.2,26.5,0,49.5,49.5
2020-09-21 08:40:54.2327,172.8,85.1,49.5,49.25,36.2,20.13,3,744,22,23,49.5,49.5
2020-09-21 08:40:54.4855,172.8,85.1,49.5,49.25,36,20.12,4,743.4,22.5,23,49.5,49.5
2020-09-21 08:40:54.7382,172.8,85.1,49.5,49.25,36,20.13,65,16810,16810,0,49.5,49.5
2020-09-21 08:40:54.9910,172.8,85.1,49.5,49.25,36,20.12,66,5150,5150,0,49.5,49.5
2020-09-21 08:40:55.2438,172.8,85.1,49.5,49.25,36.1,20.12,1,744,22,24,49.5,49.5
2020-09-21 08:40:55.4965,172.8,85.1,49.5,49.25,36.1,20.12,2,743.4,22.5,24,49.5,49.5
2020-09-21 08:40:55.7493,172.8,85.1,49.5,49.25,36,20.12,65,16810,16810,0,49.5,49.5
2020-09-21 08:40:56.0021,172.8,85.1,49.5,49.25,36,20.12,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:56.2548,172.8,85.1,49.5,49.25,36,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:40:56.5075,172.8,85.1,49.5,49.25,36.1,20.13,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:40:56.7601,172.8,85.1,49.5,49.25,36.1,20.12,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:40:57.0127,172.8,85.1,49.5,49.25,36,20.13,6,16800,26.5,3.8,49.5,49.5
2020-09-21 08:40:57.2653,172.8,85.1,49.5,49.25,36.1,20.13,7,16810,26.4,3.8,49.5,49.5
2020-09-21 08:40:57.5169,172.8,85.1,49.5,49.25,36.1,20.14,1,744,22.2,24,49.5,49.5
2020-09-21 08:40:57.7662,172.8,85.1,49.5,49.25,36,20.13,2,743.4,22.5,24,49.5,49.5
2020-09-21 08:40:58.0155,172.8,85.1,49.5,49.25,36,20.13,61,746.5,739.1,0,49.5,49.5
2020-09-21 08:40:58.2649,172.8,85.1,49.5,49.25,36.1,20.13,62,425,425,0,49.5,49.5
2020-09-21 08:40:58.5142,172.8,85.1,49.5,49.25,36.1,20.13,64,26.2,26.5,0,49.5,49.5
2020-09-21 08:40:58.7664,172.8,85.1,49.5,49.25,36.1,20.13,3,744,22.2,23,49.5,49.5
2020-09-21 08:40:59.0191,172.8,85.1,49.5,49.25,36,20.13,4,743.4,22.5,23,49.5,49.5
2020-09-21 08:40:59.2717,172.8,85.1,49.5,49.25,36,20.13,65,16810,16810,0,49.5,49.5
2020-09-21 08:40:59.5244,172.8,85.1,49.5,49.25,36.1,20.13,66,5150,5150,0,49.5,49.5
2020-09-21 08:40:59.7771,172.8,85.1,49.5,49.25,36.1,20.12,1,744,22.2,24,49.5,49.5
2020-09-21 08:41:00.0301,172.8,85.1,49.5,49.25,36.1,20.12,2,743.4,22.5,24,49.5,49.5
2020-09-21 08:41:00.2830,172.8,85.1,49.5,49.25,36,20.14,65,16810,16810,0,49.5,49.5
2020-09-21 08:41:00.5360,172.8,85.1,49.5,49.25,36,20.12,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:41:00.7889,172.8,85.1,49.5,49.25,36.1,20.12,63,50,50,0,49.5,49.5
2020-09-21 08:41:01.0418,172.8,85.1,49.5,49.25,36.1,20.12,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:41:01.2946,172.8,85.1,49.5,49.25,36.1,20.12,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:41:01.5475,172.8,85.1,49.5,49.25,36,20.13,6,16810,26.5,3.8,49.5,49.5
2020-09-21 08:41:01.7999,172.8,85.1,49.5,49.25,36.1,20.12,7,16810,26.4,3.8,49.5,49.5
2020-09-21 08:41:02.0489,172.8,85.1,49.5,49.25,36.1,20.12,1,744,22.2,24,49.5,49.5
2020-09-21 08:41:02.2979,172.8,85.1,49.5,49.25,36,20.13,2,743.4,22.5,24,49.5,49.5
2020-09-21 08:41:02.5468,172.8,85.1,49.5,49.25,36,20.12,61,746.5,739.2,0,49.5,49.5
2020-09-21 08:41:02.7958,172.8,85.1,49.5,49.25,36.1,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:41:03.0453,172.8,85.1,49.5,49.25,36,20.13,64,26.2,26.5,0,49.5,49.5
2020-09-21 08:41:03.2952,172.8,85.1,49.5,49.25,36,20.13,3,744,22.2,23,49.5,49.5
2020-09-21 08:41:03.5450,172.8,85.1,49.5,49.25,36,20.13,4,743.5,22.5,23,49.5,49.5
2020-09-21 08:41:03.7949,172.8,85.1,49.5,49.25,36,20.12,65,16810,16810,0,49.5,49.5
2020-09-21 08:41:04.0455,172.8,85.1,49.5,49.25,36.1,20.14,66,5150,5150,0,49.5,49.5
2020-09-21 08:41:04.2983,172.8,85.1,49.5,49.25,36.1,20.12,1,744,22.2,24,49.5,49.5
2020-09-21 08:41:04.5510,172.8,85.1,49.5,49.25,36,20.12,2,743.5,22.5,24,49.5,49.5
2020-09-21 08:41:04.8037,172.8,85.1,49.5,49.25,35.9,20.13,65,16810,16810,0,49.5,49.5
2020-09-21 08:41:05.0559,172.8,85.1,49.5,49.25,36,20.12,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:41:05.3068,172.8,85.1,49.5,49.25,36.1,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:41:05.5576,172.8,85.1,49.5,49.25,36.1,20.13,67,26.5,26.4,0,49.5,49.5
2020-09-21 08:41:05.8085,172.8,85.1,49.5,49.25,36,20.13,52,3.8,3.78,0,49.5,49.5
2020-09-21 08:41:06.0601,172.8,85.2,49.75,49.31,36,20.14,6,16810,26.5,3.8,49.5,49.5
2020-09-21 08:41:06.3129,172.8,85.2,49.75,49.31,36,20.12,7,16810,26.4,3.8,49.5,49.5
2020-09-21 08:41:06.5657,172.8,85.2,49.75,49.31,36.1,20.14,1,744,22.2,24,49.5,49.5
2020-09-21 08:41:06.8185,172.8,85.2,49.75,49.31,36.1,20.13,2,743.5,22.5,24,49.5,49.5
2020-09-21 08:41:07.0710,172.8,85.2,49.75,49.31,36,20.12,61,746.7,739.2,0,49.5,49.5
2020-09-21 08:41:07.3230,172.8,85.2,49.75,49.31,36,20.13,62,425,425,0,49.5,49.5
2020-09-21 08:41:07.5750,172.8,85.2,49.75,49.31,36,20.12,64,26.1,26.5,0,49.5,49.5
2020-09-21 08:41:07.8270,172.8,85.2,49.75,49.31,36,20.12,3,744,22.2,23,49.5,49.5
2020-09-21 08:41:08.0790,172.8,85.2,49.75,49.31,36,20.12,4,743.5,22.5,23,49.5,49.5
2020-09-21 08:41:08.3282,172.8,85.2,49.75,49.31,36,20.12,65,16800,16810,0,49.5,49.5
2020-09-21 08:41:08.5770,172.8,85.2,49.75,49.31,36.1,20.13,66,5150,5150,0,49.5,49.5
2020-09-21 08:41:08.8259,172.8,85.2,49.75,49.31,36,20.13,1,744,22.2,24,49.5,49.5
2020-09-21 08:41:09.0748,172.8,85.2,49.75,49.31,36,20.13,2,743.5,22.5,24,49.5,49.5
2020-09-21 08:41:09.3225,172.8,85.2,49.75,49.31,35.9,20.13,65,16790,16810,0,49.5,49.5
2020-09-21 08:41:09.5700,172.8,85.2,49.75,49.31,36,20.12,51,3.8,3.78,0,49.5,49.5
2020-09-21 08:41:09.8176,172.8,85.2,50,49.31,36.1,20.12,63,50,50,0,50,49.5
2020-09-21 08:41:10.0652,172.8,85.2,50,49.31,36,20.12,67,26.5,26.4,0,50,50
2020-09-21 08:41:10.3173,172.8,85.2,50,49.31,35.9,20.12,52,3.8,3.78,0,50,50
2020-09-21 08:41:10.5700,172.8,85.2,50,49.31,35.9,20.13,6,16790,26.5,3.8,50,50
2020-09-21 08:41:10.8228,172.8,85.2,50,49.31,36,20.13,7,16810,26.4,3.8,50,50
2020-09-21 08:41:11.0756,172.8,85.3,50,49.36,36.1,20.13,1,744,22.2,24,50,50
2020-09-21 08:41:11.3237,172.8,85.3,50,49.36,36,20.13,2,743.5,22.5,24,50,50
2020-09-21 08:41:11.5709,172.8,85.3,50,49.36,35.9,20.12,61,746.8,739.2,0,50,50
2020-09-21 08:41:11.8180,172.8,85.3,50,49.36,36,20.13,62,425,425,0,50,50
2020-09-21 08:41:12.0652,172.8,85.3,50,49.36,36.1,20.12,64,26.2,26.5,0,50,50
2020-09-21 08:41:12.3126,172.8,85.3,50,49.36,36.1,20.13,3,744,22.2,23,50,50
2020-09-21 08:41:12.5601,172.8,85.3,50,49.36,36,20.12,4,743.5,22.5,23,50,50
2020-09-21 08:41:12.8076,172.8,85.3,50,49.36,36,20.13,65,16780,16800,0,50,50
2020-09-21 08:41:13.0552,172.8,85.3,50,49.36,36,20.13,66,5160,5150,0,50,50
2020-09-21 08:41:13.3026,172.8,85.3,50,49.36,36,20.15,1,744,22.2,24,50,50
2020-09-21 08:41:13.5499,172.8,85.3,50,49.36,36,20.12,2,743.5,22.5,24,50,50
2020-09-21 08:41:13.7973,172.8,85.4,50,49.42,36,20.11,65,16790,16800,0,50,50
2020-09-21 08:41:14.0447,172.8,85.4,50,49.42,36,20.13,51,3.8,3.78,0,50,50
2020-09-21 08:41:14.2959,172.8,85.4,50,49.42,36,20.08,63,50,50,0,50,50
2020-09-21 08:41:14.5486,172.8,85.4,50,49.42,36,20.12,67,26.5,26.4,0,50,50
2020-09-21 08:41:14.8013,172.8,85.4,50,49.42,35.9,20.13,52,3.8,3.78,0,50,50
2020-09-21 08:41:15.0540,172.8,85.4,50,49.42,36,20.13,6,16790,26.5,3.8,50,50
2020-09-21 08:41:15.3062,172.8,85.4,50,49.42,36.1,20.12,7,16800,26.4,3.8,50,50
2020-09-21 08:41:15.5538,172.8,85.4,50,49.42,36.1,20.13,1,744,22.2,24,50,50
2020-09-21 08:41:15.8015,172.8,85.4,50,49.42,36,20.13,2,743.5,22.5,24,50,50
2020-09-21 08:41:16.0491,172.8,85.4,50,49.42,35.9,20.12,61,746.8,739.3,0,50,50
2020-09-21 08:41:16.2967,172.8,85.4,50,49.42,36,20.13,62,425,425,0,50,50
2020-09-21 08:41:16.5443,172.8,85.4,50,49.42,36.1,20.12,64,26.1,26.4,0,50,50
2020-09-21 08:41:16.7919,172.8,85.4,50,49.42,36.1,20.12,3,744,22.2,23,50,50
2020-09-21 08:41:17.0396,172.8,85.4,50,49.42,35.9,20.13,4,743.5,22.5,23,50,50
2020-09-21 08:41:17.2875,172.8,85.4,50,49.42,35.9,20.13,65,16790,16790,0,50,50
2020-09-21 08:41:17.5384,172.8,85.4,50,49.42,36,20.13,66,5160,5160,0,50,50
2020-09-21 08:41:17.7894,172.8,85.4,50,49.42,36,20.13,1,744.2,22.2,24,50,50
2020-09-21 08:41:18.0403,172.8,85.4,50,49.42,36,20.12,2,743.7,22.5,24,50,50
2020-09-21 08:41:18.2910,172.8,85.4,50,49.42,36,20.13,65,16790,16800,0,50,50
2020-09-21 08:41:18.5385,172.8,85.4,50,49.42,36,20.13,51,3.8,3.78,0,50,50
2020-09-21 08:41:18.7861,172.8,85.4,50,49.42,36,20.12,63,50,50,0,50,50
2020-09-21 08:41:19.0336,172.8,85.4,50,49.42,36,20.12,67,26.5,26.4,0,50,50
2020-09-21 08:41:19.2811,172.8,85.4,50,49.42,36,20.12,52,3.8,3.78,0,50,50
2020-09-21 08:41:19.5322,172.8,85.4,50,49.42,36,20.13,6,16790,26.5,3.8,50,50
2020-09-21 08:41:19.7849,172.8,85.4,50,49.42,36,20.14,7,16800,26.4,3.8,50,50
2020-09-21 08:41:20.0376,172.8,85.4,50,49.42,36,20.12,1,744.2,22.2,24,50,50
2020-09-21 08:41:20.2903,172.8,85.4,50,49.42,36,20.12,2,743.7,22.5,24,50,50
2020-09-21 08:41:20.5413,172.8,85.4,50,49.42,35.9,20.13,61,746.8,739.3,0,50,50
2020-09-21 08:41:20.7885,172.8,85.4,50,49.42,36,20.12,62,425,425,0,50,50
2020-09-21 08:41:21.0356,172.8,85.4,50,49.42,36.1,20.13,64,26.1,26.4,0,50,50
2020-09-21 08:41:21.2828,172.8,85.4,50,49.42,36.1,20.13,3,744.2,22.2,23,50,50
2020-09-21 08:41:21.5305,172.8,85.4,50,49.42,35.9,20.13,4,743.7,22.5,23,50,50
2020-09-21 08:41:21.7796,172.8,85.5,50,49.48,35.9,20.13,65,16790,16800,0,50,50
2020-09-21 08:41:22.0287,172.8,85.5,50,49.48,36,20.13,66,5170,5170,0,50,50
2020-09-21 08:41:22.2778,172.8,85.5,50,49.48,36.1,20.12,1,744.2,22.2,24,50,50
2020-09-21 08:41:22.5269,172.8,85.5,50,49.48,36.1,20.13,2,743.7,22.5,24,50,50
2020-09-21 08:41:22.7794,172.8,85.5,50,49.48,35.9,20.11,65,16790,16790,0,50,50
2020-09-21 08:41:23.0322,172.8,85.5,50,49.48,36,20.13,51,3.8,3.78,0,50,50
2020-09-21 08:41:23.2850,172.8,85.5,50,49.48,36,20.13,63,50,50,0,50,50
2020-09-21 08:41:23.5378,172.8,85.5,50,49.48,36.1,20.12,67,26.5,26.4,0,50,50
2020-09-21 08:41:23.7870,172.8,85.5,50,49.48,36,20.13,52,3.8,3.78,0,50,50
2020-09-21 08:41:24.0357,172.8,85.5,50,49.48,35.9,20.13,6,16780,26.5,3.8,50,50
2020-09-21 08:41:24.2845,172.8,85.5,50,49.48,36,20.12,7,16790,26.4,3.8,50,50
2020-09-21 08:41:24.5332,172.8,85.5,50,49.48,36,20.13,1,744.1,22,24,50,50
2020-09-21 08:41:24.7841,172.8,85.5,50,49.48,36,20.13,2,743.6,22.5,24,50,50
2020-09-21 08:41:25.0370,172.8,85.5,50,49.48,36,20.12,61,746.8,739.4,0,50,50
2020-09-21 08:41:25.2899,172.8,85.5,50,49.48,36,20.13,62,425,425,0,50,50
2020-09-21 08:41:25.5428,172.8,85.5,50,49.48,36.1,20.13,64,26.1,26.4,0,50,50
2020-09-21 08:41:25.7937,172.8,85.5,50,49.48,36,20.13,3,744.1,22,23,50,50
2020-09-21 08:41:26.0425,172.8,85.5,50,49.48,36,20.12,4,743.6,22.5,23,50,50
2020-09-21 08:41:26.2913,172.8,85.5,50,49.48,36,20.13,65,16790,16790,0,50,50
2020-09-21 08:41:26.5402,172.8,85.5,50,49.48,36.1,20.13,66,5170,5170,0,50,50
2020-09-21 08:41:26.7893,172.8,85.5,50,49.48,36.1,20.13,1,744.1,22,24,50,50
2020-09-21 08:41:27.0420,172.8,85.5,50,49.48,36,20.13,2,743.6,22.5,24,50,50
2020-09-21 08:41:27.2947,172.8,85.5,50,49.48,36,20.13,65,16790,16790,0,50,50
2020-09-21 08:41:27.5474,172.8,85.5,50,49.48,35.9,20.12,51,3.8,3.78,0,50,50
2020-09-21 08:41:27.8000,172.8,85.5,50,49.48,36.1,20.13,63,50,50,0,50,50
2020-09-21 08:41:28.0528,172.8,85.5,50,49.48,36.1,20.12,67,26.5,26.4,0,50,50
2020-09-21 08:41:28.3055,172.8,85.5,50,49.48,36.1,20.13,52,3.8,3.78,0,50,50
2020-09-21 08:41:28.5583,172.8,85.5,50,49.48,35.9,20.12,6,16800,26.5,3.8,50,50
2020-09-21 08:41:28.8110,172.8,85.5,50,49.48,36,20.13,7,16790,26.4,3.8,50,50
2020-09-21 08:41:29.0601,172.8,85.5,50,49.48,36,20.13,1,744.1,22,24,50,50
2020-09-21 08:41:29.3077,172.8,85.5,50,49.48,36.1,20.13,2,743.6,22.5,24,50,50
2020-09-21 08:41:29.5554,172.8,85.5,50,49.48,36.1,20.13,61,746.8,739.4,0,50,50
2020-09-21 08:41:29.8030,172.8,85.5,50,49.48,36,20.13,62,425,425,0,50,50
2020-09-21 08:41:30.0516,172.8,85.5,50,49.48,36,20.12,64,26.2,26.5,0,50,50
2020-09-21 08:41:30.3006,172.8,85.5,50,49.48,36,20.13,3,744.1,22,23,50,50
2020-09-21 08:41:30.5496,172.8,85.5,50,49.48,36,20.13,4,743.6,22.5,23,50,50
2020-09-21 08:41:30.7986,172.8,85.5,50,49.48,36,20.12,65,16800,16800,0,50,50
2020-09-21 08:41:31.0466,172.8,85.5,50,49.48,36.1,20.12,66,5170,5180,0,50,50
2020-09-21 08:41:31.2941,172.8,85.5,50,49.48,36.1,20.14,1,744.1,22,24,50,50
2020-09-21 08:41:31.5417,172.8,85.5,50,49.48,36,20.13,2,743.6,22.5,24,50,50
2020-09-21 08:41:31.7892,172.8,85.5,50,49.48,36,20.13,65,16800,16800,0,50,50
2020-09-21 08:41:32.0389,172.8,85.5,50,49.48,36,20.13,51,3.8,3.78,0,50,50
2020-09-21 08:41:32.2895,172.8,85.5,50,49.48,36.1,20.11,63,50,50,0,50,50
2020-09-21 08:41:32.5401,172.8,85.5,50,49.48,36.1,20.13,67,26.5,26.4,0,50,50
2020-09-21 08:41:32.7907,172.8,85.5,50,49.48,36.1,20.12,52,3.8,3.78,0,50,50
2020-09-21 08:41:33.0428,172.8,85.5,50,49.48,36,20.13,6,16800,26.5,3.8,50,50
2020-09-21 08:41:33.2956,172.8,85.5,50,49.48,36,20.13,7,16800,26.4,3.8,50,50
2020-09-21 08:41:33.5485,172.8,85.5,50,49.48,36.1,20.12,1,744.2,22,24,50,50
2020-09-21 08:41:33.8013,172.8,85.5,50,49.48,36.1,20.12,2,743.7,22.5,24,50,50
2020-09-21 08:41:34.0507,172.8,85.5,50,49.48,36.1,20.12,61,746.9,739.5,0,50,50
2020-09-21 08:41:34.2982,172.8,85.5,50,49.48,35.9,20.13,62,425,425,0,50,50
2020-09-21 08:41:34.5457,172.8,85.5,50,49.48,36,20.13,64,26.1,26.4,0,50,50
2020-09-21 08:41:34.7932,172.8,85.5,50,49.48,36,20.13,3,744.2,22,23,50,50
2020-09-21 08:41:35.0423,172.8,85.5,50,49.48,36.1,20.13,4,743.7,22.5,23,50,50
2020-09-21 08:41:35.2950,172.8,85.5,50,49.48,36.1,20.13,65,16810,16810,0,50,50
2020-09-21 08:41:35.5477,172.8,85.5,50,49.48,36,20.13,66,5170,5180,0,50,50
2020-09-21 08:41:35.8004,172.8,85.5,50,49.48,36,20.1,1,744.2,22,24,50,50
2020-09-21 08:41:36.0532,172.8,85.5,50,49.48,36.1,20.13,2,743.7,22.5,24,50,50
2020-09-21 08:41:36.3061,172.8,85.5,50,49.48,36,20.12,65,16800,16800,0,50,50
2020-09-21 08:41:36.5591,172.8,85.5,50,49.48,36,20.14,51,3.8,3.78,0,50,50
2020-09-21 08:41:36.8120,172.8,85.5,50,49.48,36,20.12,63,50,50,0,50,50
2020-09-21 08:41:37.0650,172.8,85.5,50,49.48,36.1,20.15,67,26.5,26.4,0,50,50
2020-09-21 08:41:37.3178,172.8,85.5,50,49.48,36,20.06,52,3.8,3.78,0,50,50
2020-09-21 08:41:37.5706,172.8,85.5,50,49.48,36,20.12,6,16800,26.5,3.8,50,50
2020-09-21 08:41:37.8234,172.8,85.5,50,49.48,35.9,20.12,7,16800,26.4,3.8,50,50
2020-09-21 08:41:38.0762,172.8,85.5,50,49.48,36.1,20.12,1,744.2,22,24,50,50
2020-09-21 08:41:38.3290,172.8,85.5,50,49.48,36.1,20.12,2,743.7,22.5,24,50,50
2020-09-21 08:41:38.5763,172.8,85.5,50,49.48,36.1,20.13,61,747,739.6,0,50,50
2020-09-21 08:41:38.8236,172.8,85.5,50,49.48,36,20.13,62,425,425,0,50,50
2020-09-21 08:41:39.0709,172.8,85.5,50,49.48,35.9,20.12,64,26.2,26.5,0,50,50
2020-09-21 08:41:39.3182,172.8,85.5,50,49.48,36.1,20.13,3,744.4,22.2,23,50,50
2020-09-21 08:41:39.5655,172.8,85.5,50,49.48,36.1,20.12,4,743.9,22.5,23,50,50
2020-09-21 08:41:39.8128,172.8,85.5,50,49.48,36.1,20.12,65,16800,16800,0,50,50
2020-09-21 08:41:40.0601,172.8,85.5,50,49.48,36,20.12,66,5180,5180,0,50,50
2020-09-21 08:41:40.3074,172.8,85.5,50,49.48,36,20.12,1,744.4,22.2,24,50,50
2020-09-21 08:41:40.5553,172.8,85.5,50,49.48,36,20.13,2,743.9,22.5,24,50,50
2020-09-21 08:41:40.8046,172.8,85.5,50,49.48,36.1,20.13,65,16800,16800,0,50,50
2020-09-21 08:41:41.0539,172.8,85.5,50,49.48,36.1,20.13,51,3.8,3.78,0,50,50
2020-09-21 08:41:41.3032,172.8,85.5,50,49.48,36,20.12,63,50,50,0,50,50
2020-09-21 08:41:41.5534,172.8,85.5,50,49.48,36,20.12,67,26.5,26.4,0,50,50
2020-09-21 08:41:41.8062,172.8,85.5,50,49.48,36.1,20.14,52,3.8,3.78,0,50,50
2020-09-21 08:41:42.0591,172.8,85.5,50,49.48,36.1,20.13,6,16800,26.5,3.8,50,50
2020-09-21 08:41:42.3119,172.8,85.5,50,49.48,36,20.15,7,16800,26.4,3.8,50,50
2020-09-21 08:41:42.5647,172.8,85.5,50,49.48,36.1,20.13,1,744.4,22.2,24,50,50
2020-09-21 08:41:42.8129,172.8,85.5,50,49.48,36.1,20.14,2,743.9,22.5,24,50,50
2020-09-21 08:41:43.0605,172.8,85.5,50,49.48,36,20.13,61,747,739.5,0,50,50
2020-09-21 08:41:43.3081,172.8,85.5,50,49.48,35.9,20.13,62,425,425,0,50,50
2020-09-21 08:41:43.5557,172.8,85.5,50,49.48,36,20.13,64,26.1,26.5,0,50,50
2020-09-21 08:41:43.8080,172.8,85.5,50,49.48,36.1,20.12,3,744.4,22.2,23,50,50
2020-09-21 08:41:44.0609,172.8,85.5,50,49.48,36.1,20.13,4,743.9,22.5,23,50,50
2020-09-21 08:41:44.3137,172.8,85.5,50,49.48,36,20.13,65,16800,16800,0,50,50
2020-09-21 08:41:44.5666,172.8,85.5,50,49.48,35.9,20.12,66,5180,5180,0,50,50
2020-09-21 08:41:44.8167,172.8,85.5,50,49.48,36,20.12,1,744.4,22.2,24,50,50
2020-09-21 08:41:45.0642,172.8,85.5,50,49.48,36.1,20.12,2,743.9,22.5,24,50,50
2020-09-21 08:41:45.3118,172.8,85.5,50,49.48,36.1,20.12,65,16810,16800,0,50,50
2020-09-21 08:41:45.5593,172.8,85.5,50,49.48,36,20.12,51,3.8,3.78,0,50,50
2020-09-21 08:41:45.8073,172.8,85.5,50,49.48,36,20.13,63,50,50,0,50,50
2020-09-21 08:41:46.0602,172.8,85.5,50,49.48,36,20.13,67,26.5,26.5,0,50,50
2020-09-21 08:41:46.3131,172.8,85.5,50,49.48,36.1,20.12,52,3.8,3.78,0,50,50
2020-09-21 08:41:46.5660,172.8,85.5,50,49.48,36.1,20.14,6,16800,26.5,3.8,50,50
2020-09-21 08:41:46.8186,172.8,85.5,50,49.48,36,20.12,7,16800,26.5,3.8,50,50
2020-09-21 08:41:47.0663,172.8,85.5,50,49.48,36,20.12,1,744.4,22.2,24,50,50
2020-09-21 08:41:47.3140,172.8,85.5,50,49.48,36,20.12,2,743.9,22.5,24,50,50
2020-09-21 08:41:47.5616,172.8,85.5,50,49.48,36,20.13,61,747,739.6,0,50,50
2020-09-21 08:41:47.8098,172.8,85.5,50,49.48,36,20.13,62,425,425,0,50,50
2020-09-21 08:41:48.0626,172.8,85.5,50,49.48,36.1,20.13,64,26.2,26.5,0,50,50
2020-09-21 08:41:48.3154,172.8,85.5,50,49.48,36.1,20.12,3,744.4,22.2,23,50,50
2020-09-21 08:41:48.5682,172.8,85.5,50,49.48,36,20.12,4,743.9,22.5,23,50,50
2020-09-21 08:41:48.8207,172.8,85.6,50,49.54,36,20.13,65,16800,16800,0,50,50
2020-09-21 08:41:49.0684,172.8,85.6,50,49.54,36,20.12,66,5170,5180,0,50,50
2020-09-21 08:41:49.3161,172.8,85.6,50,49.54,36.1,20.13,1,744.4,22.2,24,50,50
2020-09-21 08:41:49.5638,172.8,85.6,50,49.54,36.1,20.13,2,743.9,22.5,24,50,50
2020-09-21 08:41:49.8115,172.8,85.6,50,49.54,36,20.12,65,16800,16800,0,50,50
2020-09-21 08:41:50.0611,172.8,85.6,50,49.54,35.9,20.12,51,3.8,3.78,0,50,50
2020-09-21 08:41:50.3116,172.8,85.6,50,49.54,36,20.12,63,50,50,0,50,50
2020-09-21 08:41:50.5621,172.8,85.6,50,49.54,36,20.13,67,26.6,26.5,0,50,50
2020-09-21 08:41:50.8126,172.8,85.7,50,49.59,36.1,20.13,52,3.8,3.78,0,50,50
2020-09-21 08:41:51.0646,172.8,85.7,50,49.59,36,20.13,6,16800,26.5,3.8,50,50
2020-09-21 08:41:51.3173,172.8,85.7,50,49.59,36,20.13,7,16800,26.5,3.8,50,50
2020-09-21 08:41:51.5701,172.8,85.7,50,49.59,36,20.12,1,744.4,22.2,24,50,50
2020-09-21 08:41:51.8229,172.8,85.7,50,49.59,36.1,20.13,2,743.9,22.5,24,50,50
2020-09-21 08:41:52.0741,172.8,85.7,50,49.59,36.1,20.12,61,747.1,739.6,0,50,50
2020-09-21 08:41:52.3218,172.8,85.7,50,49.59,36,20.13,62,425,425,0,50,50
2020-09-21 08:41:52.5695,172.8,85.7,50,49.59,36,20.13,64,26.1,26.4,0,50,50
2020-09-21 08:41:52.8172,172.8,85.7,50,49.59,36,20.12,3,744.4,22.2,23,50,50
2020-09-21 08:41:53.0649,172.8,85.7,50,49.59,36,20.13,4,743.9,22.5,23,50,50
2020-09-21 08:41:53.3125,172.8,85.7,50,49.59,36,20.13,65,16800,16800,0,50,50
2020-09-21 08:41:53.5600,172.8,85.7,50,49.59,36,20.13,66,5180,5190,0,50,50
2020-09-21 08:41:53.8076,172.8,85.7,50,49.59,36.1,20.13,1,744.5,22.2,24,50,50
2020-09-21 08:41:54.0566,172.8,85.7,50,49.59,36.1,20.12,2,744,22.5,24,50,50
2020-09-21 08:41:54.3093,172.8,85.7,50,49.59,36,20.12,65,16810,16800,0,50,50
2020-09-21 08:41:54.5621,172.8,85.7,50,49.59,36,20.13,51,3.8,3.78,0,50,50
2020-09-21 08:41:54.8148,172.8,85.7,50,49.59,36,20.13,63,50,50,0,50,50
2020-09-21 08:41:55.0664,172.8,85.7,50,49.59,36.1,20.12,67,26.6,26.5,0,50,50
2020-09-21 08:41:55.3139,172.8,85.7,50,49.59,36.2,20.13,52,3.8,3.78,0,50,50
2020-09-21 08:41:55.5614,172.8,85.7,50,49.59,35.9,20.13,6,16810,26.6,3.8,50,50
2020-09-21 08:41:55.8089,172.8,85.7,50,49.59,36,20.12,7,16810,26.5,3.8,50,50
2020-09-21 08:41:56.0565,172.8,85.7,50,49.59,36,20.13,1,744.5,22.2,24,50,50
2020-09-21 08:41:56.3041,172.8,85.7,50,49.59,36.1,20.12,2,744,22.5,24,50,50
2020-09-21 08:41:56.5517,172.8,85.7,50,49.59,36.1,20.13,61,747,739.7,0,50,50
2020-09-21 08:41:56.7993,172.8,85.9,50,49.71,36,20.13,62,425,425,0,50,50
2020-09-21 08:41:57.0469,172.8,85.9,50,49.71,36,20.13,64,26.2,26.5,0,50,50
2020-09-21 08:41:57.2945,172.8,85.9,50,49.71,36,20.13,3,744.5,22.2,23,50,50
2020-09-21 08:41:57.5420,172.8,85.9,50,49.71,36.1,20.12,4,744,22.5,23,50,50
2020-09-21 08:41:57.7896,172.8,85.9,50,49.71,36,20.13,65,16800,16800,0,50,50
2020-09-21 08:41:58.0372,172.8,85.9,50,49.71,36.1,20.13,66,5180,5180,0,50,50
2020-09-21 08:41:58.2871,172.8,85.9,50,49.71,36.1,20.13,1,744.5,22.2,24,50,50
2020-09-21 08:41:58.5398,172.8,85.9,50,49.71,36.1,20.12,2,744,22.5,24,50,50
2020-09-21 08:41:58.7924,172.8,85.9,50,49.71,36,20.12,65,16810,16810,0,50,50
2020-09-21 08:41:59.0451,172.8,85.9,50,49.71,36,20.13,51,3.8,3.78,0,50,50
2020-09-21 08:41:59.2979,172.8,85.9,50,49.71,36.1,20.13,63,50,50,0,50,50
2020-09-21 08:41:59.5507,172.8,85.9,50,49.71,36.1,20.12,67,26.6,26.5,0,50,50
2020-09-21 08:41:59.8035,172.8,85.9,50,49.71,36.1,20.13,52,3.8,3.78,0,50,50
2020-09-21 08:42:00.0563,172.8,85.9,50,49.71,36,20.14,6,16810,26.6,3.8,50,50
2020-09-21 08:42:00.3067,172.8,85.9,50,49.71,36,20.13,7,16810,26.5,3.8,50,50
2020-09-21 08:42:00.5543,172.8,85.9,50,49.71,36.1,20.14,1,744.5,22.2,24,50,50
2020-09-21 08:42:00.8019,172.8,85.9,50,49.71,36.2,20.12,2,744,22.5,24,50,50
2020-09-21 08:42:01.0495,172.8,85.9,50,49.71,36.1,20.14,61,747.1,739.7,0,50,50
2020-09-21 08:42:01.2971,172.8,85.9,50,49.71,36,20.13,62,425,425,0,50,50
2020-09-21 08:42:01.5446,172.8,85.9,50,49.71,36,20.13,64,26.1,26.4,0,50,50
2020-09-21 08:42:01.7921,172.8,85.9,50,49.71,36.1,20.13,3,744.5,22.2,23,50,50
2020-09-21 08:42:02.0396,172.8,85.9,50,49.71,36.1,20.13,4,744,22.5,23,50,50
2020-09-21 08:42:02.2872,172.8,85.9,50,49.71,36.1,20.13,65,16810,16810,0,50,50
2020-09-21 08:42:02.5347,172.8,85.9,50,49.71,36,20.13,66,5190,5190,0,50,50
2020-09-21 08:42:02.7822,172.8,85.9,50,49.71,36,20.12,1,744.5,22.2,24,50,50
2020-09-21 08:42:03.0297,172.8,85.9,50,49.71,36,20.13,2,744,22.5,24,50,50
2020-09-21 08:42:03.2774,172.8,85.9,50,49.71,36.1,20.13,65,16810,16810,0,50,50
2020-09-21 08:42:03.5303,172.8,85.9,50,49.71,36,20.12,51,3.8,3.78,0,50,50
2020-09-21 08:42:03.7831,172.8,85.9,50,49.71,36.1,20.12,63,50,50,0,50,50
2020-09-21 08:42:04.0360,172.8,85.9,50,49.71,36.1,20.13,67,26.6,26.5,0,50,50
2020-09-21 08:42:04.2889,172.8,85.9,50,49.71,36,20.13,52,3.8,3.78,0,50,50
2020-09-21 08:42:04.5366,172.8,85.9,50,49.71,36,20.12,6,16810,26.6,3.8,50,50
2020-09-21 08:42:04.7842,172.8,85.9,50,49.71,36,20.13,7,16810,26.5,3.8,50,50
2020-09-21 08:42:05.0318,172.8,85.9,50,49.71,36.1,20.12,1,744.5,22.2,24,50,50
2020-09-21 08:42:05.2793,172.8,85.9,50,49.71,36.1,20.13,2,744,22.5,24,50,50
2020-09-21 08:42:05.5272,172.8,85.9,50,49.71,36,20.13,61,747.3,739.7,0,50,50
2020-09-21 08:42:05.7751,172.8,85.9,50,49.71,35.9,20.14,62,425,425,0,50,50
2020-09-21 08:42:06.0231,172.8,85.9,50,49.71,36.1,20.13,64,26.1,26.4,0,50,50
2020-09-21 08:42:06.2711,172.8,85.9,50,49.71,36.1,20.12,3,744.5,22.2,23,50,50
2020-09-21 08:42:06.5196,172.8,85.9,50,49.71,36.1,20.12,4,744,22.5,23,50,50
2020-09-21 08:42:06.7693,172.8,85.9,50,49.71,36,20.13,65,16800,16800,0,50,50
2020-09-21 08:42:07.0191,172.8,85.9,50,49.71,36,20.13,66,5190,5190,0,50,50
2020-09-21 08:42:07.2688,172.8,85.9,50,49.71,36,20.13,1,744.5,22.2,24,50,50
2020-09-21 08:42:07.5186,172.8,85.9,50,49.71,36.1,20.11,2,744,22.5,24,50,50
2020-09-21 08:42:07.7662,172.8,85.9,50,49.71,36.1,20.12,65,16800,16800,0,50,50
2020-09-21 08:42:08.0135,172.8,85.9,50,49.71,36,20.13,51,3.8,3.78,0,50,50
2020-09-21 08:42:08.2609,172.8,85.9,50,49.71,36,20.13,63,50,50,0,50,50
2020-09-21 08:42:08.5082,172.8,85.9,50,49.71,36.1,20.13,67,26.6,26.5,0,50,50
2020-09-21 08:42:08.7603,172.8,85.9,50,49.71,36,20.12,52,3.8,3.78,0,50,50
2020-09-21 08:42:09.0128,172.8,85.9,50,49.71,36,20.13,6,16810,26.6,3.8,50,50
2020-09-21 08:42:09.2654,172.8,85.9,50,49.71,36,20.13,7,16800,26.5,3.8,50,50
2020-09-21 08:42:09.5179,172.8,85.9,50,49.71,36.1,20.12,1,744.6,22.2,24,50,50
2020-09-21 08:42:09.7706,172.8,85.9,50,49.71,36.1,20.13,2,744.1,22.5,24,50,50
2020-09-21 08:42:10.0233,172.8,85.9,50,49.71,36,20.13,61,747.2,739.8,0,50,50
2020-09-21 08:42:10.2760,172.8,85.9,50,49.71,35.9,20.12,62,425,425,0,50,50
2020-09-21 08:42:10.5287,172.8,85.9,50,49.71,36,20.13,64,26.1,26.4,0,50,50
2020-09-21 08:42:10.7794,172.8,85.9,50,49.71,36.1,20.13,3,744.6,22.2,23,50,50
2020-09-21 08:42:11.0283,172.8,85.9,50,49.71,36.1,20.13,4,744.1,22.5,23,50,50
2020-09-21 08:42:11.2773,172.8,85.9,50,49.71,36,20.13,65,16800,16800,0,50,50
2020-09-21 08:42:11.5262,172.8,85.9,50,49.71,35.9,20.13,66,5200,5200,0,50,50
2020-09-21 08:42:11.7743,172.8,85.9,50,49.71,36,20.14,1,744.6,22.2,24,50,50
2020-09-21 08:42:12.0217,172.8,85.9,50,49.71,36.1,20.12,2,744.1,22.5,24,50,50
2020-09-21 08:42:12.2692,172.8,85.9,50,49.71,36.1,20.11,65,16810,16810,0,50,50
2020-09-21 08:42:12.5167,172.8,85.9,50,49.71,36,20.12,51,3.8,3.78,0,50,50
2020-09-21 08:42:12.7653,172.8,85.9,50,49.71,36,20.13,63,50,50,0,50,50
2020-09-21 08:42:13.0148,172.8,85.9,50,49.71,36,20.13,67,26.6,26.5,0,50,50
2020-09-21 08:42:13.2644,172.8,85.9,50,49.71,36,20.13,52,3.8,3.78,0,50,50
2020-09-21 08:42:13.5139,172.8,85.9,50,49.71,36,20.12,6,16810,26.6,3.8,50,50
2020-09-21 08:42:13.7651,172.8,85.9,50,49.71,36,20.13,7,16810,26.5,3.8,50,50
2020-09-21 08:42:14.0178,172.8,85.9,50,49.71,36,20.12,1,744.6,22.2,24,50,50
2020-09-21 08:42:14.2705,172.8,85.9,50,49.71,36,20.13,2,744.1,22.5,24,50,50
2020-09-21 08:42:14.5232,172.8,85.9,50,49.71,36,20.13,61,747.2,739.8,0,50,50
2020-09-21 08:42:14.7759,172.8,85.9,50,49.71,36,20.12,62,425,425,0,50,50
2020-09-21 08:42:15.0286,172.8,85.9,50,49.71,36,20.12,64,26.2,26.5,0,50,50
2020-09-21 08:42:15.2812,172.8,85.9,50,49.71,36.1,20.12,3,744.6,22.2,23,50,50
2020-09-21 08:42:15.5338,172.8,85.9,50,49.71,36,20.13,4,744.1,22.5,23,50,50
2020-09-21 08:42:15.7865,172.8,85.9,50,49.71,36,20.13,65,16810,16810,0,50,50
2020-09-21 08:42:16.0394,172.8,85.9,50,49.71,36,20.13,66,5180,5180,0,50,50
2020-09-21 08:42:16.2923,172.8,85.9,50,49.71,36.1,20.12,1,744.6,22.2,24,50,50
2020-09-21 08:42:16.5451,172.8,85.9,50,49.71,36.1,20.13,2,744.1,22.5,24,50,50
2020-09-21 08:42:16.7980,172.8,85.9,50,49.71,36,20.12,65,16810,16810,0,50,50
2020-09-21 08:42:17.0494,172.8,85.9,50,49.71,36,20.13,51,3.8,3.78,0,50,50
2020-09-21 08:42:17.3007,172.8,85.9,50,49.71,36,20.12,63,50,50,0,50,50
2020-09-21 08:42:17.5521,172.8,85.9,50,49.71,36,20.12,67,26.6,26.5,0,50,50
2020-09-21 08:42:17.8034,172.8,85.9,50,49.71,36.1,20.13,52,3.8,3.78,0,50,50
2020-09-21 08:42:18.0521,172.8,85.9,50,49.71,36.1,20.12,6,16810,26.6,3.8,50,50
2020-09-21 08:42:18.2997,172.8,85.9,50,49.71,36,20.13,7,16810,26.5,3.8,50,50
2020-09-21 08:42:18.5472,172.8,85.9,50,49.71,36,20.12,1,744.6,22.2,24,50,50
2020-09-21 08:42:18.7948,172.8,85.9,50,49.71,36,20.12,2,744.1,22.5,24,50,50
2020-09-21 08:42:19.0430,172.8,85.9,50,49.71,36.1,20.13,61,747.2,739.9,0,50,50
2020-09-21 08:42:19.2925,172.8,85.9,50,49.71,36,20.13,62,425,425,0,50,50
2020-09-21 08:42:19.5420,172.8,85.9,50,49.71,36.1,20.09,64,26.1,26.4,0,50,50
2020-09-21 08:42:19.7916,172.8,85.9,50,49.71,36,20.13,3,744.6,22.2,23,50,50
2020-09-21 08:42:20.0411,172.8,85.9,50,49.71,36,20.13,4,744.1,22.5,23,50,50
2020-09-21 08:42:20.2936,172.8,85.9,50,49.71,36,20.13,65,16810,16810,0,50,50
2020-09-21 08:42:20.5463,172.8,85.9,50,49.71,36,20.12,66,5170,5170,0,50,50
2020-09-21 08:42:20.7990,172.8,85.9,50,49.71,36.1,20.13,1,744.6,22.2,24,50,50
2020-09-21 08:42:21.0517,172.8,85.9,50,49.71,36.1,20.13,2,744.1,22.5,24,50,50
2020-09-21 08:42:21.3022,172.8,85.9,50,49.71,36,20.12,65,16810,16810,0,50,50
2020-09-21 08:42:21.5525,172.8,85.9,50,49.71,35.9,20.12,51,3.8,3.78,0,50,50
2020-09-21 08:42:21.8028,172.8,85.9,50,49.71,36,20.13,63,50,50,0,50,50
2020-09-21 08:42:22.0530,172.8,85.9,50,49.71,36,20.13,67,26.6,26.5,0,50,50
2020-09-21 08:42:22.3019,172.8,85.9,50,49.71,36.1,20.13,52,3.8,3.78,0,50,50
2020-09-21 08:42:22.5494,172.8,85.9,50,49.71,36,20.13,6,16810,26.6,3.8,50,50
2020-09-21 08:42:22.7970,172.8,85.9,50,49.71,36,20.13,7,16810,26.5,3.8,50,50
2020-09-21 08:42:23.0445,172.8,85.9,50,49.71,36,20.12,1,744.6,22,24,50,50
2020-09-21 08:42:23.2920,172.8,85.9,50,49.71,36,20.13,2,744.2,22.5,24,50,50
2020-09-21 08:42:23.5396,172.8,85.9,50,49.71,36.1,20.13,61,747.2,739.8,0,50,50
2020-09-21 08:42:23.7871,172.8,85.9,50,49.71,36,20.13,62,425,425,0,50,50
2020-09-21 08:42:24.0346,172.8,85.9,50,49.71,36,20.13,64,26.1,26.4,0,50,50
2020-09-21 08:42:24.2846,172.8,85.9,50,49.71,36,20.12,3,744.6,22,23,50,50
2020-09-21 08:42:24.5373,172.8,85.9,50,49.71,36,20.13,4,744.2,22.5,23,50,50
2020-09-21 08:42:24.7899,172.8,85.9,50,49.71,36,20.13,65,16810,16810,0,50,50
