Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:42:25.0426,172.8,85.9,50,49.71,36,20.12,66,5170,5170,0,50,50
2020-09-21 08:42:25.2929,172.8,85.9,50,49.71,36.1,20.14,1,744.6,22,24,50,50
2020-09-21 08:42:25.5402,172.8,85.9,50,49.71,36.1,20.13,2,744.2,22.5,24,50,50
2020-09-21 08:42:25.7874,172.8,85.9,50,49.71,36.1,20.12,65,16810,16810,0,50,50
2020-09-21 08:42:26.0347,172.8,85.9,50,49.71,36,20.13,51,3.8,3.78,0,50,50
2020-09-21 08:42:26.2821,172.8,85.9,50,49.71,36,20.12,63,50,50,0,50,50
2020-09-21 08:42:26.5295,172.8,85.9,50,49.71,36.1,20.12,67,26.6,26.5,0,50,50
2020-09-21 08:42:26.7770,172.8,85.9,50,49.71,36.1,20.13,52,3.81,3.78,0,50,50
2020-09-21 08:42:27.0244,172.8,85.9,50,49.71,36,20.13,6,16810,26.6,3.8,50,50
2020-09-21 08:42:27.2725,172.8,85.9,50,49.71,35.9,20.11,7,16810,26.5,3.8,50,50
2020-09-21 08:42:27.5253,172.8,85.9,50,49.71,36,20.13,1,744.6,22,24,50,50
2020-09-21 08:42:27.7782,172.8,85.9,50,49.71,36.1,20.12,2,744.2,22.5,24,50,50
2020-09-21 08:42:28.0310,172.8,85.9,50,49.71,36.1,20.13,61,747.4,739.9,0,50,50
2020-09-21 08:42:28.2835,172.8,85.9,50,49.71,36,20.13,62,425,425,0,50,50
2020-09-21 08:42:28.5310,172.8,85.9,50,49.71,36,20.13,64,26.2,26.5,0,50,50
2020-09-21 08:42:28.7784,172.8,85.9,50,49.71,36,20.13,3,744.6,22,23,50,50
2020-09-21 08:42:29.0259,172.8,85.9,50,49.71,36.1,20.12,4,744.2,22.5,23,50,50
2020-09-21 08:42:29.2734,172.8,85.9,50,49.71,36.1,20.13,65,16810,16810,0,50,50
2020-09-21 08:42:29.5218,172.8,85.9,50,49.71,36,20.13,66,5160,5160,0,50,50
2020-09-21 08:42:29.7707,172.8,85.9,50.25,49.71,36.1,20.13,1,744.8,22.2,24,50,50
2020-09-21 08:42:30.0196,172.8,85.9,50.25,49.71,36,20.13,2,744.2,22.4,24,50,50
2020-09-21 08:42:30.2684,172.8,85.9,50.25,49.71,36.1,20.12,65,16810,16810,0,50,50
2020-09-21 08:42:30.5185,172.8,85.9,50.25,49.71,36,20.13,51,3.81,3.79,0,50,50
2020-09-21 08:42:30.7714,172.8,85.9,50.25,49.71,36,20.13,63,50,50,0,50,50
2020-09-21 08:42:31.0242,172.8,85.9,50.25,49.71,36.1,20.13,67,26.6,26.5,0,50,50
2020-09-21 08:42:31.2770,172.8,85.9,50.25,49.71,36.1,20.14,52,3.81,3.78,0,50,50
2020-09-21 08:42:31.5298,172.8,85.9,50.25,49.71,36,20.13,6,16800,26.6,3.8,50,50
2020-09-21 08:42:31.7799,172.8,86.1,50.25,49.83,36,20.13,7,16810,26.5,3.8,50,50
2020-09-21 08:42:32.0273,172.8,86.1,50.25,49.83,36,20.12,1,744.8,22.2,24,50,50
2020-09-21 08:42:32.2747,172.8,86.1,50.25,49.83,36.1,20.13,2,744.2,22.4,24,50,50
2020-09-21 08:42:32.5221,172.8,86.1,50.25,49.83,36.1,20.13,61,747.4,740,0,50,50
2020-09-21 08:42:32.7695,172.8,86.1,50.25,49.83,36,20.13,62,425,425,0,50,50
2020-09-21 08:42:33.0169,172.8,86.1,50.25,49.83,36,20.13,64,26.1,26.5,0,50,50
2020-09-21 08:42:33.2643,172.8,86.1,50.25,49.83,36,20.13,3,744.8,22.2,23,50,50
2020-09-21 08:42:33.5117,172.8,86.1,50.25,49.83,36.1,20.13,4,744.2,22.4,23,50,50
2020-09-21 08:42:33.7603,172.8,86.1,50.25,49.83,36.1,20.13,65,16800,16820,0,50,50
2020-09-21 08:42:34.0104,172.8,86.1,50.25,49.83,36,20.16,66,5170,5170,0,50,50
2020-09-21 08:42:34.2604,172.8,86.1,50.25,49.83,36,20.13,1,744.8,22.2,24,50,50
2020-09-21 08:42:34.5105,172.8,86.1,50.25,49.83,36,20.13,2,744.2,22.4,24,50,50
2020-09-21 08:42:34.7604,172.8,86.1,50.25,49.83,36,20.12,65,16790,16820,0,50,50
2020-09-21 08:42:35.0076,172.8,86.1,50.25,49.83,36,20.13,51,3.81,3.79,0,50,50
2020-09-21 08:42:35.2549,172.8,86.1,50.25,49.83,36.1,20.12,63,50,50,0,50,50
2020-09-21 08:42:35.5021,172.8,86.1,50.25,49.83,36,20.12,67,26.6,26.5,0,50,50
2020-09-21 08:42:35.7494,172.8,86.1,50.25,49.83,36,20.12,52,3.81,3.78,0,50,50
2020-09-21 08:42:36.0001,172.8,86.1,50.25,49.83,36,20.14,6,16790,26.6,3.8,50,50
2020-09-21 08:42:36.2522,172.8,86.1,50.25,49.83,36,20.13,7,16810,26.5,3.8,50,50
2020-09-21 08:42:36.5043,172.8,86.1,50.25,49.83,36.1,20.11,1,744.8,22.2,24,50,50
2020-09-21 08:42:36.7563,172.8,86.1,50.25,49.83,36.1,20.13,2,744.2,22.4,24,50,50
2020-09-21 08:42:37.0088,172.8,86.1,50.25,49.83,36.1,20.13,61,747.5,740,0,50.5,50
2020-09-21 08:42:37.2613,172.8,86.1,50.25,49.83,36,20.13,62,425,425,0,50.5,50
2020-09-21 08:42:37.5139,172.8,86.1,50.25,49.83,35.9,20.14,64,26.1,26.5,0,50.5,50
2020-09-21 08:42:37.7665,172.8,86.1,50.25,49.83,36.1,20.13,3,744.8,22,23,50.5,50
2020-09-21 08:42:38.0192,172.8,86.1,50.25,49.83,36.1,20.12,4,744.3,22.5,23,50.5,50
2020-09-21 08:42:38.2721,172.8,86.1,50.25,49.83,36.1,20.13,65,16780,16820,0,50.5,50
2020-09-21 08:42:38.5250,172.8,86.1,50.25,49.83,36,20.12,66,5160,5160,0,50.5,50
2020-09-21 08:42:38.7778,172.8,86.1,50.25,49.83,36,20.13,1,744.8,22,24,50.5,50
2020-09-21 08:42:39.0273,172.8,86.1,50.25,49.83,36.1,20.13,2,744.3,22.5,24,50.5,50
2020-09-21 08:42:39.2747,172.8,86.1,50.25,49.83,36.1,20.13,65,16780,16810,0,50.5,50
2020-09-21 08:42:39.5221,172.8,86.1,50.25,49.83,36.1,20.13,51,3.81,3.78,0,50.5,50
2020-09-21 08:42:39.7695,172.8,86.1,50.25,49.83,36,20.13,63,50,50,0,50.5,50
2020-09-21 08:42:40.0182,172.8,86.2,50.25,49.88,36,20.13,67,26.6,26.5,0,50.5,50
2020-09-21 08:42:40.2676,172.8,86.2,50.25,49.88,36,20.13,52,3.81,3.78,0,50.5,50
2020-09-21 08:42:40.5169,172.8,86.2,50.25,49.88,36,20.12,6,16770,26.6,3.8,50.5,50
2020-09-21 08:42:40.7663,172.8,86.2,50.25,49.88,36,20.13,7,16820,26.5,3.8,50.5,50
2020-09-21 08:42:41.0156,172.8,86.3,50.25,49.94,36,20.13,1,744.8,22,24,50.5,50
2020-09-21 08:42:41.2681,172.8,86.3,50.25,49.94,36,20.14,2,744.3,22.5,24,50.5,50
2020-09-21 08:42:41.5208,172.8,86.3,50.25,49.94,36,20.13,61,747.5,740.1,0,50.5,50
2020-09-21 08:42:41.7735,172.8,86.3,50.25,49.94,36,20.12,62,425,425,0,50.5,50
2020-09-21 08:42:42.0263,172.8,86.3,50.25,49.94,35.9,20.13,64,26.1,26.4,0,50.5,50
2020-09-21 08:42:42.2784,172.8,86.3,50.25,49.94,36,20.12,3,744.8,22,23,50.5,50
2020-09-21 08:42:42.5259,172.8,86.3,50.25,49.94,36.1,20.13,4,744.3,22.5,23,50.5,50
2020-09-21 08:42:42.7735,172.8,86.3,50.5,49.94,36,20.13,65,16780,16820,0,50.5,50
2020-09-21 08:42:43.0210,172.8,86.3,50.5,49.94,35.9,20.12,66,5160,5160,0,50.5,50
2020-09-21 08:42:43.2685,172.8,86.3,50.5,49.94,36,20.12,1,744.8,22,24,50.5,50
2020-09-21 08:42:43.5198,172.8,86.3,50.5,49.94,36.1,20.12,2,744.3,22.5,24,50.5,50
2020-09-21 08:42:43.7726,172.8,86.3,50.5,49.94,36.1,20.13,65,16780,16820,0,50.5,50
2020-09-21 08:42:44.0253,172.8,86.3,50.5,49.94,36,20.13,51,3.81,3.78,0,50.5,50
2020-09-21 08:42:44.2781,172.8,86.3,50.5,49.94,35.9,20.13,63,50,50,0,50.5,50.5
2020-09-21 08:42:44.5273,172.8,86.3,50.5,49.94,36,20.12,67,26.6,26.5,0,50.5,50.5
2020-09-21 08:42:44.7747,172.8,86.3,50.5,49.94,36,20.12,52,3.81,3.78,0,50.5,50.5
2020-09-21 08:42:45.0220,172.8,86.3,50.5,49.94,36.1,20.12,6,16780,26.6,3.8,50.5,50.5
2020-09-21 08:42:45.2694,172.8,86.3,50.5,49.94,36,20.12,7,16810,26.5,3.8,50.5,50.5
2020-09-21 08:42:45.5205,172.8,86.3,50.5,49.94,36,20.13,1,744.9,22,24,50.5,50.5
2020-09-21 08:42:45.7733,172.8,86.3,50.5,49.94,36,20.12,2,744.5,22.5,24,50.5,50.5
2020-09-21 08:42:46.0260,172.8,86.3,50.5,49.94,36,20.12,61,747.4,740,0,50.5,50.5
2020-09-21 08:42:46.2788,172.8,86.3,50.5,49.94,36,20.13,62,425,425,0,50.5,50.5
2020-09-21 08:42:46.5316,172.8,86.3,50.5,49.94,36,20.13,64,26.1,26.5,0,50.5,50.5
2020-09-21 08:42:46.7844,172.8,86.3,50.5,49.94,36.1,20.13,3,744.9,22,23,50.5,50.5
2020-09-21 08:42:47.0372,172.8,86.3,50.5,49.94,36,20.13,4,744.5,22.5,23,50.5,50.5
2020-09-21 08:42:47.2901,172.8,86.3,50.5,49.94,36,20.13,65,16780,16810,0,50.5,50.5
2020-09-21 08:42:47.5429,172.8,86.3,50.5,49.94,35.9,20.12,66,5160,5160,0,50.5,50.5
2020-09-21 08:42:47.7909,172.8,86.3,50.5,49.94,36,20.13,1,744.9,22,24,50.5,50.5
2020-09-21 08:42:48.0383,172.8,86.3,50.5,49.94,36.1,20.12,2,744.5,22.5,24,50.5,50.5
2020-09-21 08:42:48.2858,172.8,86.3,50.5,49.94,36,20.13,65,16790,16810,0,50.5,50.5
2020-09-21 08:42:48.5333,172.8,86.3,50.5,49.94,36,20.13,51,3.8,3.79,0,50.5,50.5
2020-09-21 08:42:48.7807,172.8,86.3,50.5,49.94,35.9,20.13,63,50,50,0,50.5,50.5
2020-09-21 08:42:49.0282,172.8,86.3,50.5,49.94,36,20.13,67,26.6,26.5,0,50.5,50.5
2020-09-21 08:42:49.2757,172.8,86.3,50.5,49.94,36.1,20.13,52,3.81,3.78,0,50.5,50.5
2020-09-21 08:42:49.5232,172.8,86.3,50.5,49.94,36.1,20.13,6,16790,26.6,3.8,50.5,50.5
2020-09-21 08:42:49.7706,172.8,86.3,50.5,49.94,36,20.13,7,16810,26.5,3.8,50.5,50.5
2020-09-21 08:42:50.0181,172.8,86.3,50.5,49.94,36,20.13,1,744.9,22,24,50.5,50.5
2020-09-21 08:42:50.2656,172.8,86.3,50.5,49.94,36,20.12,2,744.5,22.5,24,50.5,50.5
2020-09-21 08:42:50.5131,172.8,86.3,50.5,49.94,36.1,20.13,61,747.6,740.1,0,50.5,50.5
2020-09-21 08:42:50.7632,172.8,86.3,50.5,49.94,36.1,20.13,62,425,425,0,50.5,50.5
2020-09-21 08:42:51.0158,172.8,86.3,50.5,49.94,36,20.13,64,26.1,26.4,0,50.5,50.5
2020-09-21 08:42:51.2685,172.8,86.3,50.5,49.94,36,20.13,3,744.9,22,23,50.5,50.5
2020-09-21 08:42:51.5211,172.8,86.3,50.5,49.94,36,20.13,4,744.4,22.5,23,50.5,50.5
2020-09-21 08:42:51.7713,172.8,86.3,50.5,49.94,36,20.12,65,16790,16800,0,50.5,50.5
2020-09-21 08:42:52.0188,172.8,86.3,50.5,49.94,36,20.12,66,5170,5170,0,50.5,50.5
2020-09-21 08:42:52.2663,172.8,86.3,50.5,49.94,36,20.13,1,744.9,22,24,50.5,50.5
2020-09-21 08:42:52.5138,172.8,86.3,50.5,49.94,36.1,20.12,2,744.4,22.5,24,50.5,50.5
2020-09-21 08:42:52.7613,172.8,86.3,50.5,49.94,36,20.13,65,16790,16800,0,50.5,50.5
2020-09-21 08:42:53.0087,172.8,86.3,50.5,49.94,36,20.12,51,3.81,3.79,0,50.5,50.5
2020-09-21 08:42:53.2561,172.8,86.3,50.5,49.94,35.9,20.13,63,50,50,0,50.5,50.5
2020-09-21 08:42:53.5035,172.8,86.3,50.5,49.94,36,20.12,67,26.6,26.5,0,50.5,50.5
2020-09-21 08:42:53.7509,172.8,86.3,50.5,49.94,36.1,20.12,52,3.81,3.78,0,50.5,50.5
2020-09-21 08:42:54.0019,172.8,86.3,50.5,49.94,36,20.13,6,16800,26.6,3.8,50.5,50.5
2020-09-21 08:42:54.2545,172.8,86.3,50.5,49.94,35.9,20.14,7,16800,26.5,3.8,50.5,50.5
2020-09-21 08:42:54.5071,172.8,86.3,50.5,49.94,36,20.13,1,744.9,22,24,50.5,50.5
2020-09-21 08:42:54.7597,172.8,86.3,50.5,49.94,36,20.12,2,744.4,22.5,24,50.5,50.5
2020-09-21 08:42:55.0114,172.8,86.3,50.5,49.94,36.1,20.13,61,747.5,740.1,0,50.5,50.5
2020-09-21 08:42:55.2612,172.8,86.3,50.5,49.94,36,20.12,62,425,425,0,50.5,50.5
2020-09-21 08:42:55.5109,172.8,86.3,50.5,49.94,35.9,20.12,64,26.1,26.5,0,50.5,50.5
2020-09-21 08:42:55.7606,172.8,86.3,50.5,49.94,35.9,20.12,3,744.9,22,23,50.5,50.5
2020-09-21 08:42:56.0113,172.8,86.3,50.5,49.94,36,20.12,4,744.4,22.5,23,50.5,50.5
2020-09-21 08:42:56.2639,172.8,86.3,50.5,49.94,36.1,20.13,65,16800,16810,0,50.5,50.5
2020-09-21 08:42:56.5165,172.8,86.3,50.5,49.94,36.1,20.13,66,5170,5170,0,50.5,50.5
2020-09-21 08:42:56.7692,172.8,86.3,50.5,49.94,36,20.12,1,744.9,22,24,50.5,50.5
2020-09-21 08:42:57.0218,172.8,86.3,50.5,49.94,36,20.13,2,744.4,22.5,24,50.5,50.5
2020-09-21 08:42:57.2744,172.8,86.3,50.5,49.94,36,20.12,65,16800,16810,0,50.5,50.5
2020-09-21 08:42:57.5271,172.8,86.3,50.5,49.94,36,20.13,51,3.81,3.79,0,50.5,50.5
2020-09-21 08:42:57.7797,172.8,86.3,50.5,49.94,36,20.12,63,50,50,0,50.5,50.5
2020-09-21 08:42:58.0324,172.8,86.3,50.5,49.94,36.1,20.13,67,26.6,26.5,0,50.5,50.5
2020-09-21 08:42:58.2822,172.8,86.3,50.5,49.94,36.1,20.13,52,3.81,3.78,0,50.5,50.5
2020-09-21 08:42:58.5294,172.8,86.3,50.5,49.94,36.1,20.13,6,16800,26.6,3.8,50.5,50.5
2020-09-21 08:42:58.7766,172.8,86.3,50.5,49.94,36,20.12,7,16800,26.5,3.8,50.5,50.5
2020-09-21 08:42:59.0238,172.8,86.3,50.5,49.94,36,20.13,1,745,22,24,50.5,50.5
2020-09-21 08:42:59.2739,172.8,86.3,50.5,49.94,36.1,20.13,2,744.5,22.4,24,50.5,50.5
2020-09-21 08:42:59.5265,172.8,86.3,50.5,49.94,36.1,20.13,61,747.6,740.2,0,50.5,50.5
2020-09-21 08:42:59.7791,172.8,86.3,50.5,49.94,36.1,20.12,62,425,425,0,50.5,50.5
2020-09-21 08:43:00.0318,172.8,86.3,50.5,49.94,35.9,20.11,64,26.1,26.5,0,50.5,50.5
2020-09-21 08:43:00.2820,172.8,86.3,50.5,49.94,36,20.13,3,745,22,23,50.5,50.5
2020-09-21 08:43:00.5295,172.8,86.3,50.5,49.94,36,20.13,4,744.5,22.4,23,50.5,50.5
2020-09-21 08:43:00.7770,172.8,86.3,50.5,49.94,36.1,20.12,65,16800,16810,0,50.5,50.5
2020-09-21 08:43:01.0244,172.8,86.3,50.5,49.94,36,20.13,66,5160,5160,0,50.5,50.5
2020-09-21 08:43:01.2746,172.8,86.3,50.5,49.94,36,20.12,1,745,22,24,50.5,50.5
2020-09-21 08:43:01.5275,172.8,86.3,50.5,49.94,36,20.13,2,744.5,22.4,24,50.5,50.5
2020-09-21 08:43:01.7803,172.8,86.3,50.5,49.94,36,20.13,65,16800,16810,0,50.5,50.5
2020-09-21 08:43:02.0331,172.8,86.3,50.5,49.94,36.1,20.13,51,3.81,3.79,0,50.5,50.5
2020-09-21 08:43:02.2853,172.8,86.3,50.5,49.94,36,20.14,63,50,50,0,50.5,50.5
2020-09-21 08:43:02.5328,172.8,86.3,50.5,49.94,36,20.13,67,26.6,26.5,0,50.5,50.5
2020-09-21 08:43:02.7803,172.8,86.3,50.5,49.94,36,20.12,52,3.81,3.78,0,50.5,50.5
2020-09-21 08:43:03.0277,172.8,86.3,50.5,49.94,36,20.12,6,16800,26.6,3.8,50.5,50.5
2020-09-21 08:43:03.2752,172.8,86.3,50.5,49.94,36,20.13,7,16810,26.5,3.8,50.5,50.5
2020-09-21 08:43:03.5226,172.8,86.3,50.5,49.94,36,20.13,1,745,22,24,50.5,50.5
2020-09-21 08:43:03.7698,172.8,86.3,50.5,49.94,36.1,20.13,2,744.5,22.4,24,50.5,50.5
2020-09-21 08:43:04.0170,172.8,86.3,50.5,49.94,36.1,20.13,61,747.7,740.2,0,50.5,50.5
2020-09-21 08:43:04.2642,172.8,86.3,50.5,49.94,36,20.12,62,425,425,0,50.5,50.5
2020-09-21 08:43:04.5114,172.8,86.3,50.5,49.94,36,20.13,64,26.2,26.5,0,50.5,50.5
2020-09-21 08:43:04.7601,172.8,86.3,50.5,49.94,36,20.15,3,745,22,23,50.5,50.5
2020-09-21 08:43:05.0089,172.8,86.3,50.5,49.94,36.1,20.12,4,744.5,22.4,23,50.5,50.5
2020-09-21 08:43:05.2578,172.8,86.3,50.5,49.94,36.1,20.13,65,16810,16810,0,50.5,50.5
2020-09-21 08:43:05.5066,172.8,86.3,50.5,49.94,36.1,20.13,66,5160,5160,0,50.5,50.5
2020-09-21 08:43:05.7541,172.8,86.3,50.5,49.94,35.9,20.13,1,745,22,24,50.5,50.5
2020-09-21 08:43:06.0015,172.8,86.3,50.5,49.94,36,20.13,2,744.5,22.4,24,50.5,50.5
2020-09-21 08:43:06.2488,172.8,86.3,50.5,49.94,36.1,20.12,65,16810,16810,0,50.5,50.5
2020-09-21 08:43:06.4961,172.8,86.3,50.5,49.94,36.1,20.12,51,3.81,3.79,0,50.5,50.5
2020-09-21 08:43:06.7478,172.8,86.3,50.5,49.94,36.1,20.13,63,50,50,0,50.5,50.5
2020-09-21 08:43:07.0003,172.8,86.3,50.5,49.94,36,20.13,67,26.6,26.5,0,50.5,50.5
2020-09-21 08:43:07.2528,172.8,86.3,50.5,49.94,36,20.13,52,3.81,3.78,0,50.5,50.5
2020-09-21 08:43:07.5053,172.8,86.3,50.5,49.94,36,20.12,6,16810,26.6,3.8,50.5,50.5
2020-09-21 08:43:07.7537,172.8,86.3,50.5,49.94,36.1,20.12,7,16810,26.5,3.8,50.5,50.5
2020-09-21 08:43:08.0010,172.8,86.3,50.5,49.94,36,20.13,1,745.1,22,24,50.5,50.5
2020-09-21 08:43:08.2483,172.8,86.3,50.5,49.94,36,20.13,2,744.5,22.5,24,50.5,50.5
2020-09-21 08:43:08.4956,172.8,86.3,50.5,49.94,36.1,20.13,61,747.6,740.2,0,50.5,50.5
2020-09-21 08:43:08.7430,172.8,86.3,50.5,49.94,36,20.13,62,425,425,0,50.5,50.5
2020-09-21 08:43:08.9903,172.8,86.3,50.5,49.94,36,20.13,64,26.1,26.4,0,50.5,50.5
2020-09-21 08:43:09.2377,172.8,86.3,50.5,49.94,36.1,20.13,3,745.1,22,23,50.5,50.5
2020-09-21 08:43:09.4850,172.8,86.3,50.5,49.94,36.1,20.11,4,744.5,22.5,23,50.5,50.5
2020-09-21 08:43:09.7365,172.8,86.3,50.5,49.94,36,20.13,65,16810,16810,0,50.5,50.5
2020-09-21 08:43:09.9891,172.8,86.3,50.5,49.94,36,20.12,66,5160,5160,0,50.5,50.5
2020-09-21 08:43:10.2416,172.8,86.3,50.5,49.94,35.9,20.12,1,745.1,22,24,50.5,50.5
2020-09-21 08:43:10.4942,172.8,86.3,50.5,49.94,36,20.13,2,744.5,22.5,24,50.5,50.5
2020-09-21 08:43:10.7468,172.8,86.3,50.5,49.94,36.1,20.12,65,16810,16810,0,50.5,50.5
2020-09-21 08:43:10.9995,172.8,86.3,50.5,49.94,36.1,20.12,51,3.81,3.79,0,50.5,50.5
2020-09-21 08:43:11.2522,172.8,86.3,50.5,49.94,36,20.13,63,50,50,0,50.5,50.5
2020-09-21 08:43:11.5049,172.8,86.3,50.5,49.94,36,20.13,67,26.6,26.5,0,50.5,50.5
2020-09-21 08:43:11.7575,172.8,86.3,50.5,49.94,36,20.13,52,3.81,3.78,0,50.5,50.5
2020-09-21 08:43:12.0101,172.8,86.3,50.5,49.94,36.1,20.13,6,16810,26.6,3.8,50.5,50.5
2020-09-21 08:43:12.2626,172.8,86.3,50.5,49.94,36.1,20.13,7,16810,26.5,3.8,50.5,50.5
2020-09-21 08:43:12.5152,172.8,86.3,50.5,49.94,36,20.12,1,745.1,22,24,50.5,50.5
2020-09-21 08:43:12.7677,172.8,86.4,50.5,50,36,20.13,2,744.5,22.5,24,50.5,50.5
2020-09-21 08:43:13.0164,172.8,86.4,50.5,50,35.1,20.13,61,747.8,740.3,0,50.5,50.5
2020-09-21 08:43:13.2637,172.8,86.4,50.5,50,-31.6,20.12,62,425,425,0,50.5,50.5
2020-09-21 08:43:13.5110,172.8,86.4,50.5,50,-36.7,20.12,64,27.3,27.6,0,50.5,50.5
2020-09-21 08:43:13.7583,172.8,86.4,50.5,50,-36.7,20.12,3,745.1,22,23,50.5,50.5
2020-09-21 08:43:14.0056,172.8,86.4,50.5,50,-36.5,20.12,4,744.6,22.5,23,50.5,50.5
2020-09-21 08:43:14.2530,172.8,86.4,50.5,50,-36.3,20.12,65,-18870,-18870,0,50.5,50.5
2020-09-21 08:43:14.5004,172.8,86.4,50.5,50,-36.3,20.13,66,4940,4940,0,50.5,50.5
2020-09-21 08:43:14.7478,172.8,86.4,50.5,50,-36.3,20.12,1,745.1,22,24,50.5,50.5
2020-09-21 08:43:14.9952,172.8,86.4,50.5,50,-36.2,20.13,2,744.6,22.5,24,50.5,50.5
2020-09-21 08:43:15.2470,172.8,86.4,50.5,50,-36,20.12,65,-18770,-18660,0,50.5,50.5
2020-09-21 08:43:15.4995,172.8,86.4,50.5,50,-36,20.13,51,3.81,3.79,0,50.5,50.5
2020-09-21 08:43:15.7520,172.8,86.4,50.5,50,-36.1,20.13,63,50,50,0,50.5,50.5
2020-09-21 08:43:16.0045,172.8,86.4,50.5,50,-36.1,20.13,67,26.6,26.5,0,50.5,50.5
2020-09-21 08:43:16.2543,172.8,86.4,50.5,50,-36.1,20.14,52,3.81,3.78,0,50.5,50.5
2020-09-21 08:43:16.5017,172.8,86.4,50.5,50,-36,20.13,6,-18720,26.6,3.8,50.5,50.5
2020-09-21 08:43:16.7490,172.8,86.3,50.5,49.94,-35.9,20.13,7,-18600,26.5,3.8,50.5,50.5
2020-09-21 08:43:16.9964,172.8,86.3,50.5,49.94,-36,20.12,1,745.1,22,24,50.5,50.5
2020-09-21 08:43:17.2437,172.8,86.3,50.5,49.94,-36.1,20.13,2,744.6,22.5,24,50.5,50.5
2020-09-21 08:43:17.4911,172.8,86.3,50.5,49.94,-36.1,20.13,61,743.8,736.5,0,50.5,50.5
2020-09-21 08:43:17.7384,172.8,86.3,50.5,49.94,-35.9,20.13,62,425,425,0,50.5,50.5
2020-09-21 08:43:17.9858,172.8,86.3,50.5,49.94,-35.9,20.13,64,28,28.2,0,50.5,50.5
2020-09-21 08:43:18.2376,172.8,86.3,50.5,49.94,-36,20.13,3,745.1,22,23,50.5,50.5
2020-09-21 08:43:18.4899,172.8,86.3,50.5,49.94,-36,20.13,4,744.6,22.5,23,50.5,50.5
2020-09-21 08:43:18.7421,172.8,86.3,50.5,49.94,-36,20.13,65,-18640,-18640,0,50.5,50.5
2020-09-21 08:43:18.9943,172.8,86.3,50.5,49.94,-36,20.12,66,4860,4860,0,50.5,50.5
2020-09-21 08:43:19.2424,172.8,86.3,50.5,49.94,-36,20.13,1,745.1,22,24,50.5,50.5
2020-09-21 08:43:19.4897,172.8,86.3,50.5,49.94,-36,20.13,2,744.6,22.5,24,50.5,50.5
2020-09-21 08:43:19.7371,172.8,86.3,50.5,49.94,-36,20.12,65,-18640,-18640,0,50.5,50.5
2020-09-21 08:43:19.9845,172.8,86.3,50.5,49.94,-36,20.12,51,3.81,3.79,0,50.5,50.5
2020-09-21 08:43:20.2318,172.8,86.3,50.5,49.94,-36,20.12,63,50,50,0,50.5,50.5
2020-09-21 08:43:20.4792,172.8,86.3,50.5,49.94,-36,20.13,67,26.6,26.5,0,50.5,50.5
2020-09-21 08:43:20.7265,172.8,86.3,50.5,49.94,-36,20.13,52,3.79,3.77,0,50.5,50.5
2020-09-21 08:43:20.9738,172.8,86.3,50.5,49.94,-35.9,20.13,6,-18640,26.6,3.8,50.5,50.5
2020-09-21 08:43:21.2218,172.8,86.3,50.5,49.94,-36,20.13,7,-18640,26.5,3.8,50.5,50.5
2020-09-21 08:43:21.4744,172.8,86.3,50.5,49.94,-36.1,20.15,1,741.5,-24.7,24,50.5,50.5
2020-09-21 08:43:21.7269,172.8,86.3,50.5,49.94,-36,20.12,2,741,-24.2,24,50.5,50.5
2020-09-21 08:43:21.9795,172.8,86.3,50.5,49.94,-36,20.13,61,743.4,736.2,0,50.5,50.5
2020-09-21 08:43:22.2321,172.8,86.3,50.5,49.94,-35.9,20.13,62,425,425,0,50.5,50.5
2020-09-21 08:43:22.4846,172.8,86.3,50.5,49.94,-36,20.13,64,28,28.3,0,50.5,50.5
2020-09-21 08:43:22.7371,172.8,86.3,50.5,49.94,-36,20.12,3,741.5,-24.7,23,50.5,50.5
2020-09-21 08:43:22.9896,172.8,86.3,50.5,49.94,-36.1,20.13,4,741,-24.2,23,50.5,50.5
2020-09-21 08:43:23.2421,172.8,86.3,50.5,49.94,-36,20.12,65,-18650,-18650,0,50.5,50.5
2020-09-21 08:43:23.4932,172.8,86.3,50.5,49.94,-35.9,20.12,66,4870,4870,0,50.5,50.5
2020-09-21 08:43:23.7411,172.8,86.3,50.5,49.94,-36,20.12,1,741.5,-24.7,24,50.5,50.5
2020-09-21 08:43:23.9891,172.8,86.3,50.5,49.94,-36,20.13,2,741,-24.2,24,50.5,50.5
2020-09-21 08:43:24.2370,172.8,86.3,50.5,49.94,-36,20.12,65,-18640,-18640,0,50.5,50.5
2020-09-21 08:43:24.4850,172.8,86.3,50.5,49.94,-36,20.13,51,3.79,3.77,0,50.5,50.5
2020-09-21 08:43:24.7326,172.8,86.3,50.5,49.94,-36,20.13,63,50,50,0,50.5,50.5
2020-09-21 08:43:24.9798,172.8,86.3,50.5,49.94,-36,20.12,67,26.6,26.5,0,50.5,50.5
2020-09-21 08:43:25.2271,172.8,86.3,50.5,49.94,-35.9,20.12,52,3.79,3.77,0,50.5,50.5
2020-09-21 08:43:25.4744,172.8,86.3,50.5,49.94,-36,20.13,6,-18640,26.6,3.8,50.5,50.5
2020-09-21 08:43:25.7223,172.8,86.3,50.5,49.94,-36,20.12,7,-18640,26.5,3.8,50.5,50.5
2020-09-21 08:43:25.9747,172.8,86.3,50.5,49.94,-36,20.13,1,741.5,-24.7,24,50.5,50.5
2020-09-21 08:43:26.2272,172.8,86.3,50.5,49.94,-35.9,20.13,2,741,-24.2,24,50.5,50.5
2020-09-21 08:43:26.4797,172.8,86.3,50.5,49.94,-35.9,20.12,61,743.1,735.8,0,50.5,50.5
2020-09-21 08:43:26.7321,172.8,86.3,50.5,49.94,-36,20.13,62,425,425,0,50.5,50.5
2020-09-21 08:43:26.9847,172.8,86.3,50.5,49.94,-36.1,20.12,64,27.9,28.3,0,50.5,50.5
2020-09-21 08:43:27.2372,172.8,86.3,50.5,49.94,-36,20.12,3,741.5,-24.7,23,50.5,50.5
2020-09-21 08:43:27.4897,172.8,86.3,50.5,49.94,-35.9,20.13,4,741,-24.2,23,50.5,50.5
2020-09-21 08:43:27.7418,172.8,86.3,50.5,49.94,-36,20.13,65,-18640,-18640,0,50.5,50.5
2020-09-21 08:43:27.9909,172.8,86.3,50.5,49.94,-36.1,20.13,66,4870,4870,0,50.5,50.5
2020-09-21 08:43:28.2399,172.8,86.3,50.5,49.94,-36,20.13,1,741,-24.7,24,50.5,50.5
2020-09-21 08:43:28.4889,172.8,86.3,50.5,49.94,-36,20.13,2,740.5,-24.2,24,50.5,50.5
2020-09-21 08:43:28.7379,172.8,86.3,50.5,49.94,-35.9,20.13,65,-18640,-18640,0,50.5,50.5
2020-09-21 08:43:28.9904,172.8,86.3,50.5,49.94,-36,20.13,51,3.79,3.77,0,50.5,50.5
2020-09-21 08:43:29.2428,172.8,86.3,50.5,49.94,-36,20.13,63,50,50,0,50.5,50.5
2020-09-21 08:43:29.4953,172.8,86.3,50.5,49.94,-36,20.12,67,26.6,26.6,0,50.5,50.5
2020-09-21 08:43:29.7478,172.8,86.3,50.5,49.94,-35.9,20.13,52,3.79,3.76,0,50.5,50.5
2020-09-21 08:43:29.9953,172.8,86.3,50.5,49.94,-36,20.12,6,-18640,26.6,3.8,50.5,50.5
2020-09-21 08:43:30.2426,172.8,86.3,50.5,49.94,-36,20.12,7,-18640,26.6,3.8,50.5,50.5
2020-09-21 08:43:30.4900,172.8,86.3,50.5,49.94,-36,20.13,1,741,-24.7,24,50.5,50.5
2020-09-21 08:43:30.7375,172.8,86.3,50.5,49.94,-36,20.12,2,740.5,-24.2,24,50.5,50.5
2020-09-21 08:43:30.9879,172.8,86.3,50.5,49.94,-36,20.12,61,742.8,735.6,0,50.5,50.5
2020-09-21 08:43:31.2384,172.8,86.3,50.5,49.94,-35.9,20.12,62,425,425,0,50.5,50.5
2020-09-21 08:43:31.4889,172.8,86.3,50.5,49.94,-35.9,20.12,64,27.9,28.2,0,50.5,50.5
2020-09-21 08:43:31.7393,172.8,86.3,50.5,49.94,-35.9,20.12,3,741,-24.7,23,50.5,50.5
2020-09-21 08:43:31.9905,172.8,86.3,50.5,49.94,-36.1,20.13,4,740.5,-24.2,23,50.5,50.5
2020-09-21 08:43:32.2432,172.8,86.3,50.5,49.94,-36,20.13,65,-18640,-18640,0,50.5,50.5
2020-09-21 08:43:32.4959,172.8,86.3,50.5,49.94,-35.9,20.13,66,4880,4870,0,50.5,50.5
2020-09-21 08:43:32.7486,172.8,86.3,50.5,49.94,-35.9,20.13,1,741,-24.7,24,50.5,50.5
2020-09-21 08:43:33.0014,172.8,86.3,50.5,49.94,-36,20.13,2,740.5,-24.2,24,50.5,50.5
2020-09-21 08:43:33.2543,172.8,86.3,50.5,49.94,-36.1,20.12,65,-18640,-18640,0,50.5,50.5
2020-09-21 08:43:33.5072,172.8,86.3,50.5,49.94,-36,20.12,51,3.79,3.77,0,50.5,50.5
2020-09-21 08:43:33.7601,172.8,86.3,50.5,49.94,-35.9,20.13,63,50,50,0,50.5,50.5
2020-09-21 08:43:34.0131,172.8,86.3,50.5,49.94,-36,20.12,67,26.6,26.6,0,50.5,50.5
2020-09-21 08:43:34.2636,172.8,86.3,50.5,49.94,-36,20.12,52,3.79,3.76,0,50.5,50.5
2020-09-21 08:43:34.5139,172.8,86.3,50.5,49.94,-36,20.13,6,-18640,26.6,3.8,50.5,50.5
2020-09-21 08:43:34.7641,172.8,86.3,50.5,49.94,-36,20.12,7,-18640,26.6,3.8,50.5,50.5
2020-09-21 08:43:35.0144,172.8,86.3,50.5,49.94,-35.9,20.13,1,740.5,-24.7,24,50.5,50.5
2020-09-21 08:43:35.2670,172.8,86.3,50.5,49.94,-36,20.13,2,740,-24.2,24,50.5,50.5
2020-09-21 08:43:35.5197,172.8,86.3,50.5,49.94,-36,20.13,61,742.6,735.4,0,50.5,50.5
2020-09-21 08:43:35.7724,172.8,86.3,50.5,49.94,-36,20.13,62,425,425,0,50.5,50.5
2020-09-21 08:43:36.0251,172.8,86.3,50.5,49.94,-36,20.13,64,27.9,28.3,0,50.5,50.5
2020-09-21 08:43:36.2735,172.8,86.3,50.5,49.94,-36,20.12,3,740.5,-24.7,23,50.5,50.5
2020-09-21 08:43:36.5210,172.8,86.3,50.5,49.94,-36,20.13,4,740,-24.2,23,50.5,50.5
2020-09-21 08:43:36.7685,172.8,86.3,50.5,49.94,-35.9,20.12,65,-18640,-18640,0,50.5,50.5
2020-09-21 08:43:37.0159,172.8,86.3,50.5,49.94,-35.9,20.13,66,4880,4870,0,50.5,50.5
2020-09-21 08:43:37.2634,172.8,86.3,50.5,49.94,-35.9,20.13,1,740.5,-24.7,24,50.5,50.5
2020-09-21 08:43:37.5109,172.8,86.3,50.5,49.94,-36.1,20.12,2,740,-24.2,24,50.5,50.5
2020-09-21 08:43:37.7584,172.8,86.3,50.5,49.94,-36,20.12,65,-18640,-18640,0,50.5,50.5
2020-09-21 08:43:38.0058,172.8,86.3,50.5,49.94,-35.9,20.13,51,3.78,3.76,0,50.5,50.5
2020-09-21 08:43:38.2533,172.8,86.3,50.5,49.94,-35.9,20.13,63,50,50,0,50.5,50.5
2020-09-21 08:43:38.5008,172.8,86.3,50.5,49.94,-36,20.13,67,26.7,26.6,0,50.5,50.5
2020-09-21 08:43:38.7482,172.8,86.3,50.5,49.94,-36.1,20.13,52,3.78,3.76,0,50.5,50.5
2020-09-21 08:43:38.9956,172.8,86.3,50.5,49.94,-36,20.12,6,-18630,26.7,3.8,50.5,50.5
2020-09-21 08:43:39.2431,172.8,86.3,50.5,49.94,-35.9,20.13,7,-18640,26.6,3.8,50.5,50.5
2020-09-21 08:43:39.4921,172.8,86.3,50.5,49.94,-35.9,20.12,1,740.5,-24.7,24,50.5,50.5
2020-09-21 08:43:39.7446,172.8,86.3,50.5,49.94,-36,20.15,2,740,-24.2,24,50.5,50.5
2020-09-21 08:43:39.9971,172.8,86.3,50.5,49.94,-36,20.12,61,742.5,735.1,0,50.5,50.5
2020-09-21 08:43:40.2495,172.8,86.3,50.5,49.94,-36,20.1,62,425,425,0,50.5,50.5
2020-09-21 08:43:40.5006,172.8,86.3,50.5,49.94,-35.9,20.13,64,27.9,28.3,0,50.5,50.5
2020-09-21 08:43:40.7478,172.8,86.3,50.5,49.94,-36,20.12,3,740.5,-24.7,23,50.5,50.5
2020-09-21 08:43:40.9950,172.8,86.3,50.5,49.94,-36,20.14,4,740,-24.2,23,50.5,50.5
2020-09-21 08:43:41.2422,172.8,86.3,50.5,49.94,-36,20.13,65,-18640,-18640,0,50.5,50.5
2020-09-21 08:43:41.4911,172.8,86.3,50.5,49.94,-36,20.13,66,4870,4870,0,50.5,50.5
2020-09-21 08:43:41.7438,172.8,86.3,50.5,49.94,-36,20.12,1,740.5,-24.7,24,50.5,50.5
2020-09-21 08:43:41.9964,172.8,86.3,50.5,49.94,-35.9,20.12,2,740,-24.2,24,50.5,50.5
2020-09-21 08:43:42.2490,172.8,86.3,50.5,49.94,-35.9,20.12,65,-18640,-18640,0,50.5,50.5
2020-09-21 08:43:42.5017,172.8,86.3,50.5,49.94,-36,20.13,51,3.78,3.76,0,50.5,50.5
2020-09-21 08:43:42.7543,172.8,86.3,50.5,49.94,-36.1,20.12,63,50,50,0,50.5,50.5
2020-09-21 08:43:43.0069,172.8,86.3,50.5,49.94,-35.9,20.12,67,26.7,26.6,0,50.5,50.5
2020-09-21 08:43:43.2596,172.8,86.3,50.5,49.94,-35.9,20.13,52,3.78,3.76,0,50.5,50.5
2020-09-21 08:43:43.5122,172.8,86.3,50.5,49.94,-36,20.13,6,-18640,26.7,3.8,50.5,50.5
2020-09-21 08:43:43.7636,172.8,86.3,50.5,49.94,-36,20.13,7,-18630,26.6,3.8,50.5,50.5
2020-09-21 08:43:44.0149,172.8,86.3,50.5,49.94,-36,20.12,1,740.2,-24.7,24,50.5,50.5
2020-09-21 08:43:44.2662,172.8,86.3,50.5,49.94,-35.9,20.13,2,739.7,-24.2,24,50.5,50.5
2020-09-21 08:43:44.5175,172.8,86.3,50.5,49.94,-35.9,20.11,61,742.3,735,0,50.5,50.5
2020-09-21 08:43:44.7652,172.8,86.3,50.5,49.94,-36,20.12,62,425,425,0,50.5,50.5
2020-09-21 08:43:45.0126,172.8,86.3,50.5,49.94,-36,20.13,64,27.9,28.3,0,50.5,50.5
2020-09-21 08:43:45.2601,172.8,86.3,50.5,49.94,-36,20.13,3,740.2,-24.7,23,50.5,50.5
2020-09-21 08:43:45.5076,172.8,86.3,50.5,49.94,-35.9,20.12,4,739.7,-24.2,23,50.5,50.5
2020-09-21 08:43:45.7550,172.8,86.3,50.5,49.94,-35.9,20.13,65,-18640,-18640,0,50.5,50.5
2020-09-21 08:43:46.0024,172.8,86.3,50.5,49.94,-36,20.12,66,4870,4870,0,50.5,50.5
2020-09-21 08:43:46.2498,172.8,86.3,50.5,49.94,-36,20.12,1,740.2,-24.7,24,50.5,50.5
2020-09-21 08:43:46.4972,172.8,86.3,50.5,49.94,-36,20.12,2,739.7,-24.2,24,50.5,50.5
2020-09-21 08:43:46.7473,172.8,86.3,50.5,49.94,-36,20.12,65,-18630,-18630,0,50.5,50.5
2020-09-21 08:43:47.0000,172.8,86.2,50.25,49.88,-35.9,20.13,51,3.78,3.76,0,50.5,50.5
2020-09-21 08:43:47.2527,172.8,86.2,50.25,49.88,-36,20.13,63,50,50,0,50.5,50.5
2020-09-21 08:43:47.5054,172.8,86.2,50.25,49.88,-36,20.13,67,26.7,26.6,0,50.5,50.5
2020-09-21 08:43:47.7574,172.8,86.2,50.25,49.88,-36,20.13,52,3.78,3.76,0,50.5,50.5
2020-09-21 08:43:48.0048,172.8,86.2,50.25,49.88,-35.9,20.13,6,-18640,26.7,3.8,50.5,50.5
2020-09-21 08:43:48.2522,172.8,86.2,50.25,49.88,-35.9,20.13,7,-18630,26.6,3.8,50.5,50.5
2020-09-21 08:43:48.4996,172.8,86.2,50.25,49.88,-36,20.13,1,740.2,-24.7,24,50.5,50.5
2020-09-21 08:43:48.7469,172.8,86.2,50.25,49.88,-36,20.13,2,739.7,-24.2,24,50.5,50.5
2020-09-21 08:43:48.9942,172.8,86.1,50.25,49.83,-36.1,20.13,61,742.1,734.8,0,50.5,50.5
2020-09-21 08:43:49.2415,172.8,86.1,50.25,49.83,-35.9,20.12,62,425,425,0,50.5,50.5
2020-09-21 08:43:49.4888,172.8,86.1,50.25,49.83,-35.9,20.12,64,27.9,28.2,0,50.5,50.5
2020-09-21 08:43:49.7361,172.8,86.1,50.25,49.83,-35.9,20.12,3,739.9,-24.7,23,50.5,50
2020-09-21 08:43:49.9881,172.8,86.1,50.25,49.83,-36,20.1,4,739.3,-24.2,23,50.5,50
2020-09-21 08:43:50.2400,172.8,86.1,50.25,49.83,-36,20.12,65,-18640,-18620,0,50.5,50
2020-09-21 08:43:50.4919,172.8,86.1,50.25,49.83,-35.9,20.12,66,4870,4870,0,50.5,50
2020-09-21 08:43:50.7439,172.8,86.1,50.25,49.83,-35.9,20.13,1,739.9,-24.7,24,50.5,50
2020-09-21 08:43:50.9912,172.8,86.1,50.25,49.83,-35.9,20.12,2,739.3,-24.2,24,50.5,50
2020-09-21 08:43:51.2384,172.8,86.1,50.25,49.83,-36,20.12,65,-18640,-18620,0,50.5,50
2020-09-21 08:43:51.4855,172.8,86.1,50.25,49.83,-36,20.12,51,3.78,3.76,0,50.5,50
2020-09-21 08:43:51.7327,172.8,86.1,50.25,49.83,-36,20.12,63,50,50,0,50.5,50
2020-09-21 08:43:51.9806,172.8,86.1,50.25,49.83,-36,20.13,67,26.7,26.6,0,50.5,50
2020-09-21 08:43:52.2292,172.8,86.1,50.25,49.83,-36,20.14,52,3.78,3.76,0,50.5,50
2020-09-21 08:43:52.4777,172.8,86.1,50.25,49.83,-35.9,20.12,6,-18640,26.7,3.8,50.5,50
2020-09-21 08:43:52.7263,172.8,86.1,50.25,49.83,-35.9,20.1,7,-18610,26.6,3.8,50.5,50
2020-09-21 08:43:52.9755,172.8,86.1,50.25,49.83,-36,20.12,1,739.9,-24.7,24,50.5,50
2020-09-21 08:43:53.2263,172.8,86.1,50.25,49.83,-36,20.13,2,739.3,-24.2,24,50.5,50
2020-09-21 08:43:53.4771,172.8,86.1,50.25,49.83,-36,20.12,61,741.9,734.6,0,50.5,50
2020-09-21 08:43:53.7278,172.8,86.1,50.25,49.83,-35.9,20.13,62,425,425,0,50.5,50
2020-09-21 08:43:53.9786,172.8,86.1,50.25,49.83,-35.9,20.13,64,28,28.3,0,50.5,50
2020-09-21 08:43:54.2262,172.8,86.1,50.25,49.83,-36,20.13,3,739.9,-24.7,23,50.5,50
2020-09-21 08:43:54.4735,172.8,86.1,50.25,49.83,-36.1,20.12,4,739.3,-24.2,23,50.5,50
2020-09-21 08:43:54.7208,172.8,86.1,50.25,49.83,-36,20.13,65,-18650,-18620,0,50.5,50
2020-09-21 08:43:54.9681,172.8,86.1,50.25,49.83,-35.9,20.13,66,4870,4870,0,50.5,50
2020-09-21 08:43:55.2202,172.8,86.1,50.25,49.83,-35.9,20.12,1,739.9,-24.7,24,50.5,50
2020-09-21 08:43:55.4727,172.8,86.1,50.25,49.83,-36,20.12,2,739.3,-24.2,24,50.5,50
2020-09-21 08:43:55.7252,172.8,86.1,50.25,49.83,-36,20.13,65,-18640,-18610,0,50.5,50
2020-09-21 08:43:55.9777,172.8,86,50.25,49.77,-36,20.13,51,3.78,3.76,0,50.5,50
2020-09-21 08:43:56.2302,172.8,86,50.25,49.77,-35.9,20.12,63,50,50,0,50.5,50
2020-09-21 08:43:56.4826,172.8,86,50.25,49.77,-35.9,20.13,67,26.7,26.6,0,50.5,50
2020-09-21 08:43:56.7351,172.8,86,50,49.77,-36,20.12,52,3.78,3.76,0,50,50
2020-09-21 08:43:56.9875,172.8,86,50,49.77,-36,20.12,6,-18650,26.7,3.8,50,50
2020-09-21 08:43:57.2400,172.8,86,50,49.77,-35.9,20.13,7,-18610,26.6,3.8,50,50
2020-09-21 08:43:57.4926,172.8,86,50,49.77,-36,20.13,1,739.6,-24.7,24,50,50
2020-09-21 08:43:57.7451,172.8,85.9,50,49.71,-36,20.13,2,739.2,-24.2,24,50,50
2020-09-21 08:43:57.9977,172.8,85.9,50,49.71,-35.9,20.13,61,741.8,734.4,0,50,50
2020-09-21 08:43:58.2495,172.8,85.9,50,49.71,-35.9,20.12,62,425,425,0,50,50
2020-09-21 08:43:58.4977,172.8,85.9,50,49.71,-36,20.12,64,28,28.3,0,50,50
2020-09-21 08:43:58.7460,172.8,85.9,50,49.71,-36,20.12,3,739.6,-24.7,23,50,50
2020-09-21 08:43:58.9942,172.8,85.9,50,49.71,-36,20.13,4,739.2,-24.2,23,50,50
2020-09-21 08:43:59.2424,172.8,85.9,50,49.71,-35.9,20.12,65,-18640,-18610,0,50,50
2020-09-21 08:43:59.4895,172.8,85.9,50,49.71,-35.9,20.13,66,4870,4870,0,50,50
2020-09-21 08:43:59.7366,172.8,85.9,50,49.71,-36,20.12,1,739.6,-24.7,24,50,50
2020-09-21 08:43:59.9838,172.8,85.9,50,49.71,-36,20.13,2,739.2,-24.2,24,50,50
2020-09-21 08:44:00.2309,172.8,85.9,50,49.71,-35.9,20.12,65,-18640,-18610,0,50,50
2020-09-21 08:44:00.4832,172.8,85.9,50,49.71,-35.9,20.13,51,3.78,3.76,0,50,50
2020-09-21 08:44:00.7357,172.8,85.9,50,49.71,-36,20.13,63,50,50,0,50,50
2020-09-21 08:44:00.9882,172.8,85.9,50,49.71,-36,20.12,67,26.7,26.6,0,50,50
2020-09-21 08:44:01.2407,172.8,85.9,50,49.71,-36,20.13,52,3.78,3.76,0,50,50
2020-09-21 08:44:01.4933,172.8,85.9,50,49.71,-35.9,20.13,6,-18640,26.7,3.8,50,50
2020-09-21 08:44:01.7459,172.8,85.9,50,49.71,-35.9,20.12,7,-18610,26.6,3.8,50,50
2020-09-21 08:44:01.9984,172.8,85.9,50,49.71,-35.9,20.12,1,739.6,-24.7,24,50,50
2020-09-21 08:44:02.2510,172.8,85.9,50,49.71,-36,20.13,2,739.2,-24.2,24,50,50
2020-09-21 08:44:02.5036,172.8,85.9,50,49.71,-35.9,20.13,61,741.8,734.3,0,50,50
2020-09-21 08:44:02.7565,172.8,85.9,50,49.71,-36,20.13,62,425,425,0,50,50
2020-09-21 08:44:03.0094,172.8,85.9,50,49.71,-36,20.13,64,27.9,28.2,0,50,50
2020-09-21 08:44:03.2623,172.8,85.9,50,49.71,-35.9,20.13,3,739.6,-24.7,23,50,50
2020-09-21 08:44:03.5152,172.8,85.9,50,49.71,-35.9,20.12,4,739.2,-24.2,23,50,50
2020-09-21 08:44:03.7677,172.8,85.9,50,49.71,-36,20.13,65,-18640,-18620,0,50,50
2020-09-21 08:44:04.0203,172.8,85.9,50,49.71,-36,20.13,66,4870,4870,0,50,50
2020-09-21 08:44:04.2729,172.8,85.9,50,49.71,-36,20.12,1,739.4,-24.7,24,50,50
2020-09-21 08:44:04.5254,172.8,85.9,50,49.71,-35.9,20.13,2,738.9,-24.2,24,50,50
2020-09-21 08:44:04.7728,172.8,85.9,50,49.71,-35.9,20.12,65,-18630,-18620,0,50,50
2020-09-21 08:44:05.0201,172.8,85.9,50,49.71,-36,20.13,51,3.78,3.76,0,50,50
2020-09-21 08:44:05.2675,172.8,85.9,50,49.71,-36,20.12,63,50,50,0,50,50
2020-09-21 08:44:05.5148,172.8,85.9,50,49.71,-36,20.13,67,26.7,26.6,0,50,50
2020-09-21 08:44:05.7620,172.8,85.9,50,49.71,-35.9,20.12,52,3.78,3.76,0,50,50
2020-09-21 08:44:06.0092,172.8,85.9,50,49.71,-35.9,20.12,6,-18640,26.7,3.8,50,50
2020-09-21 08:44:06.2564,172.8,85.9,50,49.71,-36,20.12,7,-18620,26.6,3.8,50,50
2020-09-21 08:44:06.5036,172.8,85.9,50,49.71,-36,20.15,1,739.4,-24.7,24,50,50
2020-09-21 08:44:06.7510,172.8,85.9,50,49.71,-36,20.12,2,738.9,-24.2,24,50,50
2020-09-21 08:44:06.9984,172.8,85.9,50,49.71,-35.9,20.15,61,741.6,734.2,0,50,50
2020-09-21 08:44:07.2459,172.8,85.9,50,49.71,-36,20.12,62,425,425,0,50,50
2020-09-21 08:44:07.4933,172.8,85.9,50,49.71,-36,20.13,64,27.9,28.2,0,50,50
2020-09-21 08:44:07.7407,172.8,85.9,50,49.71,-36,20.12,3,739.4,-24.7,23,50,50
2020-09-21 08:44:07.9880,172.8,85.9,50,49.71,-36,20.14,4,738.9,-24.2,23,50,50
2020-09-21 08:44:08.2354,172.8,85.9,50,49.71,-36,20.13,65,-18630,-18620,0,50,50
2020-09-21 08:44:08.4827,172.8,85.9,50,49.71,-36,20.12,66,4870,4870,0,50,50
2020-09-21 08:44:08.7300,172.8,85.9,50,49.71,-35.9,20.12,1,739.4,-24.7,24,50,50
2020-09-21 08:44:08.9773,172.8,85.9,50,49.71,-35.9,20.13,2,738.9,-24.2,24,50,50
2020-09-21 08:44:09.2246,172.8,85.9,50,49.71,-36,20.13,65,-18630,-18620,0,50,50
2020-09-21 08:44:09.4719,172.8,85.9,50,49.71,-36,20.13,51,3.78,3.76,0,50,50
2020-09-21 08:44:09.7192,172.8,85.9,50,49.71,-35.9,20.13,63,50,50,0,50,50
2020-09-21 08:44:09.9665,172.8,85.9,50,49.71,-35.9,20.13,67,26.7,26.6,0,50,50
2020-09-21 08:44:10.2138,172.8,85.9,50,49.71,-35.9,20.12,52,3.78,3.76,0,50,50
2020-09-21 08:44:10.4612,172.8,85.9,50,49.71,-36,20.13,6,-18630,26.7,3.8,50,50
2020-09-21 08:44:10.7103,172.8,85.9,50,49.71,-36,20.12,7,-18620,26.6,3.8,50,50
2020-09-21 08:44:10.9622,172.8,85.9,50,49.71,-36,20.12,1,739.4,-24.7,24,50,50
2020-09-21 08:44:11.2141,172.8,85.9,50,49.71,-35.9,20.12,2,738.9,-24.2,24,50,50
2020-09-21 08:44:11.4660,172.8,85.9,50,49.71,-35.9,20.13,61,741.4,734.1,0,50,50
2020-09-21 08:44:11.7181,172.8,85.9,50,49.71,-36,20.13,62,425,425,0,50,50
2020-09-21 08:44:11.9705,172.8,85.9,50,49.71,-36,20.13,64,28,28.3,0,50,50
2020-09-21 08:44:12.2229,172.8,85.9,50,49.71,-36,20.13,3,739.3,-24.7,23,50,50
2020-09-21 08:44:12.4753,172.8,85.9,50,49.71,-35.9,20.13,4,738.8,-24.2,23,50,50
2020-09-21 08:44:12.7271,172.8,85.9,50,49.71,-35.9,20.13,65,-18630,-18630,0,50,50
2020-09-21 08:44:12.9744,172.8,85.9,50,49.71,-36,20.13,66,4870,4870,0,50,50
2020-09-21 08:44:13.2216,172.8,85.9,50,49.71,-35.9,20.12,1,739.3,-24.7,24,50,50
2020-09-21 08:44:13.4689,172.8,85.9,50,49.71,-36,20.12,2,738.8,-24.2,24,50,50
2020-09-21 08:44:13.7169,172.8,85.9,50,49.71,-36,20.13,65,-18630,-18630,0,50,50
2020-09-21 08:44:13.9694,172.8,85.9,50,49.71,-36,20.12,51,3.78,3.76,0,50,50
2020-09-21 08:44:14.2218,172.8,85.9,50,49.71,-35.9,20.12,63,50,50,0,50,50
2020-09-21 08:44:14.4742,172.8,85.9,50,49.71,-35.9,20.13,67,26.7,26.6,0,50,50
2020-09-21 08:44:14.7267,172.8,85.9,50,49.71,-35.9,20.13,52,3.78,3.76,0,50,50
2020-09-21 08:44:14.9792,172.8,85.9,50,49.71,-36,20.12,6,-18630,26.7,3.8,50,50
2020-09-21 08:44:15.2317,172.8,85.9,50,49.71,-36,20.13,7,-18630,26.6,3.8,50,50
2020-09-21 08:44:15.4842,172.8,85.9,50,49.71,-35.9,20.13,1,739.3,-24.7,24,50,50
2020-09-21 08:44:15.7367,172.8,85.9,50,49.71,-35.9,20.13,2,738.8,-24.2,24,50,50
2020-09-21 08:44:15.9892,172.8,85.9,50,49.71,-36,20.13,61,741.3,734.2,0,50,50
2020-09-21 08:44:16.2419,172.8,85.9,50,49.71,-36,20.12,62,425,425,0,50,50
2020-09-21 08:44:16.4945,172.8,85.9,50,49.71,-36,20.12,64,27.9,28.2,0,50,50
2020-09-21 08:44:16.7471,172.8,85.9,50,49.71,-35.9,20.13,3,739.3,-24.7,23,50,50
2020-09-21 08:44:16.9998,172.8,85.9,50,49.71,-35.9,20.13,4,738.8,-24.2,23,50,50
2020-09-21 08:44:17.2524,172.8,85.9,50,49.71,-36,20.13,65,-18630,-18630,0,50,50
2020-09-21 08:44:17.5051,172.8,85.9,50,49.71,-36,20.13,66,4860,4860,0,50,50
2020-09-21 08:44:17.7577,172.8,85.9,50,49.71,-36,20.13,1,739.3,-24.7,24,50,50
2020-09-21 08:44:18.0106,172.8,85.9,50,49.71,-35.9,20.13,2,738.8,-24.2,24,50,50
2020-09-21 08:44:18.2635,172.8,85.9,50,49.71,-35.9,20.12,65,-18630,-18620,0,50,50
2020-09-21 08:44:18.5164,172.8,85.9,50,49.71,-36,20.12,51,3.78,3.76,0,50,50
2020-09-21 08:44:18.7693,172.8,85.9,50,49.71,-35.9,20.13,63,50,50,0,50,50
2020-09-21 08:44:19.0222,172.8,85.9,50,49.71,-36,20.13,67,26.7,26.6,0,50,50
2020-09-21 08:44:19.2749,172.8,85.9,50,49.71,-36,20.13,52,3.78,3.75,0,50,50
2020-09-21 08:44:19.5277,172.8,85.9,50,49.71,-35.9,20.14,6,-18640,26.7,3.8,50,50
2020-09-21 08:44:19.7804,172.8,85.9,50,49.71,-35.9,20.12,7,-18630,26.6,3.8,50,50
2020-09-21 08:44:20.0314,172.8,85.9,50,49.71,-36,20.13,1,739,-24.7,24,50,50
2020-09-21 08:44:20.2788,172.8,85.9,50,49.71,-36,20.13,2,738.6,-24.2,24,50,50
2020-09-21 08:44:20.5262,172.8,85.9,50,49.71,-36,20.12,61,741.2,733.9,0,50,50
2020-09-21 08:44:20.7736,172.8,85.9,50,49.71,-35.9,20.13,62,425,425,0,50,50
2020-09-21 08:44:21.0209,172.8,85.9,50,49.71,-35.9,20.12,64,27.9,28.2,0,50,50
2020-09-21 08:44:21.2711,172.8,85.9,50,49.71,-36,20.12,3,739,-24.7,23,50,50
2020-09-21 08:44:21.5239,172.8,85.9,50,49.71,-36,20.13,4,738.6,-24.2,23,50,50
2020-09-21 08:44:21.7767,172.8,85.9,50,49.71,-36,20.13,65,-18640,-18630,0,50,50
2020-09-21 08:44:22.0294,172.8,85.9,50,49.71,-35.9,20.13,66,4870,4870,0,50,50
2020-09-21 08:44:22.2796,172.8,85.9,50,49.71,-35.9,20.12,1,739,-24.7,24,50,50
2020-09-21 08:44:22.5269,172.8,85.9,50,49.71,-36,20.13,2,738.6,-24.2,24,50,50
2020-09-21 08:44:22.7742,172.8,85.9,50,49.71,-36,20.12,65,-18640,-18630,0,50,50
2020-09-21 08:44:23.0215,172.8,85.9,50,49.71,-36,20.13,51,3.78,3.76,0,50,50
2020-09-21 08:44:23.2696,172.8,85.9,50,49.71,-35.9,20.13,63,50,50,0,50,50
2020-09-21 08:44:23.5182,172.8,85.9,50,49.71,-35.9,20.13,67,26.7,26.6,0,50,50
2020-09-21 08:44:23.7669,172.8,85.9,50,49.71,-36,20.12,52,3.78,3.75,0,50,50
2020-09-21 08:44:24.0156,172.8,85.9,50,49.71,-36,20.12,6,-18640,26.7,3.8,50,50
2020-09-21 08:44:24.2641,172.8,85.9,50,49.71,-36,20.13,7,-18630,26.6,3.8,50,50
2020-09-21 08:44:24.5115,172.8,85.9,50,49.71,-36,20.13,1,739,-24.7,24,50,50
2020-09-21 08:44:24.7590,172.8,85.9,50,49.71,-35.9,20.14,2,738.6,-24.2,24,50,50
2020-09-21 08:44:25.0064,172.8,85.9,50,49.71,-35.9,20.13,61,741.1,733.8,0,50,50
2020-09-21 08:44:25.2542,172.8,85.9,50,49.71,-36,20.13,62,425,425,0,50,50
2020-09-21 08:44:25.5043,172.8,85.9,50,49.71,-36,20.12,64,27.9,28.2,0,50,50
2020-09-21 08:44:25.7544,172.8,85.9,50,49.71,-36,20.13,3,738.9,-24.7,23,50,50
2020-09-21 08:44:26.0045,172.8,85.9,50,49.71,-35.9,20.12,4,738.3,-24.2,23,50,50
2020-09-21 08:44:26.2546,172.8,85.9,50,49.71,-35.9,20.13,65,-18630,-18630,0,50,50
2020-09-21 08:44:26.5024,172.8,85.9,50,49.71,-35.9,20.12,66,4870,4870,0,50,50
2020-09-21 08:44:26.7497,172.8,85.9,50,49.71,-36,20.12,1,738.9,-24.7,24,50,50
2020-09-21 08:44:26.9969,172.8,85.9,50,49.71,-36,20.13,2,738.3,-24.2,24,50,50
2020-09-21 08:44:27.2442,172.8,85.9,50,49.71,-35.9,20.12,65,-18630,-18630,0,50,50
2020-09-21 08:44:27.4928,172.8,85.9,50,49.71,-35.9,20.13,51,3.78,3.76,0,50,50
2020-09-21 08:44:27.7417,172.8,85.9,50,49.71,-36,20.12,63,50,50,0,50,50
2020-09-21 08:44:27.9905,172.8,85.9,50,49.71,-36,20.12,67,26.7,26.6,0,50,50
2020-09-21 08:44:28.2394,172.8,85.9,50,49.71,-36,20.13,52,3.78,3.75,0,50,50
2020-09-21 08:44:28.4909,172.8,85.9,50,49.71,-35.9,20.13,6,-18640,26.7,3.8,50,50
2020-09-21 08:44:28.7433,172.8,85.9,50,49.71,-35.9,20.13,7,-18630,26.6,3.8,50,50
2020-09-21 08:44:28.9958,172.8,85.9,50,49.71,-36,20.12,1,738.9,-24.7,24,50,50
2020-09-21 08:44:29.2483,172.8,85.9,50,49.71,-36,20.13,2,738.3,-24.2,24,50,50
2020-09-21 08:44:29.4991,172.8,85.9,50,49.71,-36,20.1,61,741,733.7,0,50,50
2020-09-21 08:44:29.7464,172.8,85.9,50,49.71,-36,20.13,62,425,425,0,50,50
2020-09-21 08:44:29.9938,172.8,85.9,50,49.71,-36,20.12,64,27.9,28.2,0,50,50
2020-09-21 08:44:30.2411,172.8,85.9,50,49.71,-35.9,20.13,3,738.9,-24.7,23,50,50
2020-09-21 08:44:30.4885,172.8,85.9,50,49.71,-35.9,20.13,4,738.3,-24.2,23,50,50
2020-09-21 08:44:30.7388,172.8,85.9,50,49.71,-36,20.12,65,-18640,-18640,0,50,50
2020-09-21 08:44:30.9917,172.8,85.9,50,49.71,-36,20.12,66,4860,4860,0,50,50
2020-09-21 08:44:31.2446,172.8,85.9,50,49.71,-36,20.13,1,738.9,-24.7,24,50,50
2020-09-21 08:44:31.4974,172.8,85.9,50,49.71,-35.9,20.13,2,738.3,-24.2,24,50,50
2020-09-21 08:44:31.7476,172.8,85.7,50,49.59,-35.9,20.12,65,-18650,-18650,0,50,50
2020-09-21 08:44:31.9950,172.8,85.7,50,49.59,-36,20.13,51,3.78,3.76,0,50,50
2020-09-21 08:44:32.2423,172.8,85.7,50,49.59,-36,20.13,63,50,50,0,50,50
2020-09-21 08:44:32.4897,172.8,85.7,50,49.59,-36,20.13,67,26.7,26.6,0,50,50
2020-09-21 08:44:32.7371,172.8,85.7,50,49.59,-35.9,20.12,52,3.78,3.75,0,50,50
2020-09-21 08:44:32.9844,172.8,85.7,50,49.59,-36,20.12,6,-18650,26.7,3.8,50,50
2020-09-21 08:44:33.2318,172.8,85.7,50,49.59,-36,20.12,7,-18650,26.6,3.8,50,50
2020-09-21 08:44:33.4791,172.8,85.7,50,49.59,-36,20.14,1,738.7,-24.7,24,50,50
2020-09-21 08:44:33.7265,172.8,85.7,50,49.59,-36,20.13,2,738.3,-24.2,24,50,50
2020-09-21 08:44:33.9738,172.8,85.7,50,49.59,-35.9,20.12,61,741,733.6,0,50,50
2020-09-21 08:44:34.2211,172.8,85.7,50,49.59,-36,20.13,62,425,425,0,50,50
2020-09-21 08:44:34.4685,172.8,85.7,50,49.59,-36,20.13,64,27.9,28.3,0,50,50
2020-09-21 08:44:34.7184,172.8,85.7,50,49.59,-36,20.13,3,738.7,-24.7,23,50,50
2020-09-21 08:44:34.9710,172.8,85.7,50,49.59,-36,20.13,4,738.3,-24.2,23,50,50
2020-09-21 08:44:35.2237,172.8,85.7,50,49.59,-36,20.12,65,-18640,-18640,0,50,50
2020-09-21 08:44:35.4763,172.8,85.7,50,49.59,-35.9,20.12,66,4870,4860,0,50,50
2020-09-21 08:44:35.7286,172.8,85.6,50,49.54,-36,20.13,1,738.7,-24.7,24,50,50
2020-09-21 08:44:35.9786,172.8,85.6,50,49.54,-36.1,20.13,2,738.3,-24.2,24,50,50
2020-09-21 08:44:36.2286,172.8,85.6,50,49.54,-36.1,20.13,65,-18650,-18650,0,50,50
2020-09-21 08:44:36.4787,172.8,85.6,50,49.54,-35.9,20.13,51,3.77,3.76,0,50,50
2020-09-21 08:44:36.7287,172.8,85.6,50,49.54,-35.9,20.13,63,50,50,0,50,50
2020-09-21 08:44:36.9768,172.8,85.6,50,49.54,-36,20.13,67,26.7,26.6,0,50,50
2020-09-21 08:44:37.2241,172.8,85.6,50,49.54,-36.1,20.13,52,3.78,3.75,0,50,50
2020-09-21 08:44:37.4714,172.8,85.6,50,49.54,-36,20.12,6,-18640,26.7,3.8,50,50
2020-09-21 08:44:37.7188,172.8,85.6,50,49.54,-36,20.13,7,-18640,26.6,3.8,50,50
2020-09-21 08:44:37.9673,172.8,85.6,50,49.54,-36,20.12,1,738.7,-24.7,24,50,50
2020-09-21 08:44:38.2184,172.8,85.6,50,49.54,-36,20.1,2,738.3,-24.2,24,50,50
2020-09-21 08:44:38.4695,172.8,85.6,50,49.54,-36,20.13,61,740.9,733.6,0,50,50
2020-09-21 08:44:38.7205,172.8,85.6,50,49.54,-36,20.12,62,425,425,0,50,50
2020-09-21 08:44:38.9716,172.8,85.6,50,49.54,-35.9,20.12,64,28,28.3,0,50,50
2020-09-21 08:44:39.2239,172.8,85.6,50,49.54,-36,20.13,3,738.7,-24.7,23,50,50
2020-09-21 08:44:39.4764,172.8,85.6,50,49.54,-36,20.12,4,738.3,-24.2,23,50,50
2020-09-21 08:44:39.7288,172.8,85.6,50,49.54,-36,20.12,65,-18650,-18650,0,50,50
2020-09-21 08:44:39.9812,172.8,85.6,50,49.54,-36,20.13,66,4870,4870,0,50,50
2020-09-21 08:44:40.2338,172.8,85.6,50,49.54,-36,20.13,1,738.7,-24.7,24,50,50
2020-09-21 08:44:40.4864,172.8,85.6,50,49.54,-36,20.14,2,738.1,-24.2,24,50,50
2020-09-21 08:44:40.7390,172.8,85.6,50,49.54,-35.9,20.13,65,-18650,-18650,0,50,50
2020-09-21 08:44:40.9915,172.8,85.6,50,49.54,-35.9,20.12,51,3.77,3.75,0,50,50
2020-09-21 08:44:41.2413,172.8,85.6,50,49.54,-36,20.13,63,50,50,0,50,50
2020-09-21 08:44:41.4886,172.8,85.6,50,49.54,-36,20.12,67,26.7,26.6,0,50,50
2020-09-21 08:44:41.7359,172.8,85.6,50,49.54,-35.9,20.13,52,3.77,3.75,0,50,50
2020-09-21 08:44:41.9832,172.8,85.5,50,49.48,-35.9,20.13,6,-18650,26.7,3.8,50,50
2020-09-21 08:44:42.2335,172.8,85.5,50,49.48,-35.9,20.12,7,-18650,26.6,3.8,50,50
2020-09-21 08:44:42.4860,172.8,85.5,50,49.48,-36.1,20.13,1,738.6,-24.7,24,50,50
2020-09-21 08:44:42.7385,172.8,85.5,50,49.48,-36.1,20.12,2,738.1,-24.2,24,50,50
2020-09-21 08:44:42.9909,172.8,85.5,50,49.48,-36,20.13,61,740.8,733.4,0,50,50
2020-09-21 08:44:43.2435,172.8,85.5,50,49.48,-35.9,20.13,62,425,425,0,50,50
2020-09-21 08:44:43.4961,172.8,85.5,50,49.48,-36,20.13,64,28,28.3,0,50,50
2020-09-21 08:44:43.7487,172.8,85.5,50,49.48,-36,20.13,3,738.6,-24.7,23,50,50
2020-09-21 08:44:44.0013,172.8,85.5,50,49.48,-36,20.13,4,738.1,-24.2,23,50,50
2020-09-21 08:44:44.2539,172.8,85.5,50,49.48,-36,20.13,65,-18650,-18650,0,50,50
2020-09-21 08:44:44.5065,172.8,85.5,50,49.48,-36,20.13,66,4880,4880,0,50,50
2020-09-21 08:44:44.7590,172.8,85.5,50,49.48,-36,20.13,1,738.6,-24.7,24,50,50
2020-09-21 08:44:45.0115,172.8,85.5,50,49.48,-36,20.12,2,738.1,-24.2,24,50,50
2020-09-21 08:44:45.2641,172.8,85.5,50,49.48,-36,20.12,65,-18650,-18650,0,50,50
2020-09-21 08:44:45.5167,172.8,85.5,50,49.48,-35.9,20.12,51,3.77,3.75,0,50,50
2020-09-21 08:44:45.7693,172.8,85.5,50,49.48,-36,20.13,63,50,50,0,50,50
2020-09-21 08:44:46.0219,172.8,85.5,50,49.48,-36,20.13,67,26.7,26.6,0,50,50
2020-09-21 08:44:46.2745,172.8,85.5,50,49.48,-35.9,20.13,52,3.77,3.75,0,50,50
2020-09-21 08:44:46.5233,172.8,85.5,50,49.48,-35.9,20.12,6,-18650,26.7,3.8,50,50
2020-09-21 08:44:46.7706,172.8,85.5,50,49.48,-36,20.13,7,-18650,26.6,3.8,50,50
2020-09-21 08:44:47.0180,172.8,85.5,50,49.48,-36.1,20.12,1,738.6,-24.7,24,50,50
2020-09-21 08:44:47.2654,172.8,85.5,50,49.48,-36,20.13,2,738.1,-24.2,24,50,50
2020-09-21 08:44:47.5157,172.8,85.5,50,49.48,-35.9,20.13,61,740.6,733.4,0,50,50
2020-09-21 08:44:47.7671,172.8,85.5,50,49.48,-35.9,20.12,62,425,425,0,50,50
2020-09-21 08:44:48.0185,172.8,85.5,50,49.48,-35.9,20.13,64,27.9,28.3,0,50,50
2020-09-21 08:44:48.2699,172.8,85.5,50,49.48,-36,20.12,3,738.5,-24.7,23,50,50
2020-09-21 08:44:48.5200,172.8,85.5,50,49.48,-36,20.12,4,738,-24.3,23,50,50
2020-09-21 08:44:48.7673,172.8,85.5,50,49.48,-35.9,20.13,65,-18650,-18650,0,50,50
2020-09-21 08:44:49.0147,172.8,85.5,50,49.48,-35.9,20.13,66,4870,4870,0,50,50
2020-09-21 08:44:49.2620,172.8,85.5,50,49.48,-35.9,20.13,1,738.5,-24.7,24,50,50
2020-09-21 08:44:49.5094,172.8,85.5,50,49.48,-36,20.13,2,738,-24.3,24,50,50
2020-09-21 08:44:49.7621,172.8,85.5,50,49.48,-36,20.13,65,-18640,-18640,0,50,50
2020-09-21 08:44:50.0149,172.8,85.5,50,49.48,-35.9,20.12,51,3.77,3.75,0,50,50
2020-09-21 08:44:50.2677,172.8,85.5,50,49.48,-35.9,20.12,63,50,50,0,50,50
2020-09-21 08:44:50.5205,172.8,85.5,50,49.48,-36,20.13,67,26.7,26.6,0,50,50
2020-09-21 08:44:50.7732,172.8,85.5,50,49.48,-36,20.12,52,3.78,3.75,0,50,50
2020-09-21 08:44:51.0259,172.8,85.5,50,49.48,-36,20.13,6,-18640,26.7,3.8,50,50
2020-09-21 08:44:51.2786,172.8,85.5,50,49.48,-36,20.12,7,-18650,26.6,3.8,50,50
2020-09-21 08:44:51.5314,172.8,85.5,50,49.48,-36,20.12,1,738.5,-24.7,24,50,50
2020-09-21 08:44:51.7813,172.8,85.5,50,49.48,-35.9,20.12,2,738,-24.3,24,50,50
2020-09-21 08:44:52.0286,172.8,85.5,50,49.48,-35.9,20.13,61,740.6,733.2,0,50,50
