Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:44:52.2760,172.8,85.5,50,49.48,-36,20.13,62,425,425,0,50,50
2020-09-21 08:44:52.5233,172.8,85.5,50,49.48,-36,20.12,64,28,28.3,0,50,50
2020-09-21 08:44:52.7707,172.8,85.5,50,49.48,-35.9,20.12,3,738.5,-24.7,23,50,50
2020-09-21 08:44:53.0182,172.8,85.5,50,49.48,-35.9,20.12,4,738,-24.3,23,50,50
2020-09-21 08:44:53.2657,172.8,85.5,50,49.48,-36,20.13,65,-18640,-18640,0,50,50
2020-09-21 08:44:53.5131,172.8,85.5,50,49.48,-36,20.13,66,4860,4860,0,50,50
2020-09-21 08:44:53.7606,172.8,85.5,50,49.48,-36,20.13,1,738.5,-24.7,24,50,50
2020-09-21 08:44:54.0081,172.8,85.5,50,49.48,-36,20.12,2,738,-24.3,24,50,50
2020-09-21 08:44:54.2555,172.8,85.5,50,49.48,-35.9,20.12,65,-18650,-18650,0,50,50
2020-09-21 08:44:54.5029,172.8,85.5,50,49.48,-35.9,20.13,51,3.77,3.75,0,50,50
2020-09-21 08:44:54.7517,172.8,85.5,50,49.48,-36,20.13,63,50,50,0,50,50
2020-09-21 08:44:55.0021,172.8,85.5,50,49.48,-36,20.12,67,26.7,26.6,0,50,50
2020-09-21 08:44:55.2525,172.8,85.5,50,49.48,-35.9,20.12,52,3.78,3.75,0,50,50
2020-09-21 08:44:55.5030,172.8,85.5,50,49.48,-35.9,20.13,6,-18640,26.7,3.8,50,50
2020-09-21 08:44:55.7543,172.8,85.5,50,49.48,-36,20.13,7,-18640,26.6,3.8,50,50
2020-09-21 08:44:56.0070,172.8,85.5,50,49.48,-36,20.13,1,738.3,-24.7,24,50,50
2020-09-21 08:44:56.2598,172.8,85.5,50,49.48,-35.9,20.13,2,737.9,-24.2,24,50,50
2020-09-21 08:44:56.5125,172.8,85.5,50,49.48,-36,20.13,61,740.5,733.2,0,50,50
2020-09-21 08:44:56.7644,172.8,85.5,50,49.48,-36,20.11,62,425,425,0,50,50
2020-09-21 08:44:57.0153,172.8,85.5,50,49.48,-35.9,20.12,64,28,28.3,0,50,50
2020-09-21 08:44:57.2662,172.8,85.5,50,49.48,-36,20.14,3,738.3,-24.7,23,50,50
2020-09-21 08:44:57.5171,172.8,85.5,50,49.48,-36,20.12,4,737.9,-24.2,23,50,50
2020-09-21 08:44:57.7680,172.8,85.5,50,49.48,-36,20.12,65,-18650,-18640,0,50,50
2020-09-21 08:44:58.0167,172.8,85.5,50,49.48,-35.9,20.12,66,4860,4860,0,50,50
2020-09-21 08:44:58.2647,172.8,85.5,50,49.48,-35.9,20.12,1,738.3,-24.7,24,50,50
2020-09-21 08:44:58.5127,172.8,85.5,50,49.48,-35.9,20.12,2,737.9,-24.2,24,50,50
2020-09-21 08:44:58.7607,172.8,85.5,50,49.48,-36,20.13,65,-18640,-18640,0,50,50
2020-09-21 08:44:59.0085,172.8,85.5,50,49.48,-36.1,20.13,51,3.77,3.75,0,50,50
2020-09-21 08:44:59.2558,172.8,85.5,50,49.48,-35.9,20.13,63,50,50,0,50,50
2020-09-21 08:44:59.5031,172.8,85.5,50,49.48,-35.9,20.13,67,26.7,26.6,0,50,50
2020-09-21 08:44:59.7504,172.8,85.5,50,49.48,-35.9,20.13,52,3.78,3.75,0,50,50
2020-09-21 08:44:59.9977,172.8,85.5,50,49.48,-36,20.13,6,-18650,26.7,3.8,50,50
2020-09-21 08:45:00.2499,172.8,85.5,50,49.48,-36,20.13,7,-18640,26.6,3.8,50,50
2020-09-21 08:45:00.5024,172.8,85.5,50,49.48,-36,20.12,1,738.3,-24.7,24,50,50
2020-09-21 08:45:00.7549,172.8,85.4,50,49.42,-35.9,20.12,2,737.9,-24.2,24,50,50
2020-09-21 08:45:01.0074,172.8,85.4,50,49.42,-36,20.13,61,740.4,733.2,0,50,50
2020-09-21 08:45:01.2599,172.8,85.4,50,49.42,-36,20.13,62,425,425,0,50,50
2020-09-21 08:45:01.5124,172.8,85.4,50,49.42,-35.9,20.13,64,27.9,28.2,0,50,50
2020-09-21 08:45:01.7650,172.8,85.4,50,49.42,-36,20.13,3,738.3,-24.7,23,50,50
2020-09-21 08:45:02.0175,172.8,85.4,50,49.42,-36,20.12,4,737.9,-24.2,23,50,50
2020-09-21 08:45:02.2672,172.8,85.4,50,49.42,-36,20.12,65,-18630,-18630,0,50,50
2020-09-21 08:45:02.5145,172.8,85.4,50,49.42,-35.9,20.12,66,4860,4860,0,50,50
2020-09-21 08:45:02.7618,172.8,85.4,50,49.42,-35.9,20.13,1,738.2,-24.7,24,50,50
2020-09-21 08:45:03.0090,172.8,85.4,50,49.42,-36,20.13,2,737.7,-24.2,24,50,50
2020-09-21 08:45:03.2563,172.8,85.4,50,49.42,-36.1,20.11,65,-18640,-18640,0,50,50
2020-09-21 08:45:03.5035,172.8,85.4,50,49.42,-36,20.13,51,3.77,3.75,0,50,50
2020-09-21 08:45:03.7506,172.8,85.4,50,49.42,-35.9,20.13,63,50,50,0,50,50
2020-09-21 08:45:03.9978,172.8,85.4,50,49.42,-35.9,20.12,67,26.7,26.6,0,50,50
2020-09-21 08:45:04.2450,172.8,85.4,50,49.42,-36.1,20.12,52,3.77,3.75,0,50,50
2020-09-21 08:45:04.4923,172.8,85.4,50,49.42,-36.1,20.13,6,-18640,26.7,3.8,50,50
2020-09-21 08:45:04.7396,172.8,85.4,50,49.42,-36,20.13,7,-18640,26.6,3.8,50,50
2020-09-21 08:45:04.9869,172.8,85.4,50,49.42,-35.9,20.13,1,738.2,-24.7,24,50,50
2020-09-21 08:45:05.2342,172.8,85.4,50,49.42,-35.9,20.11,2,737.7,-24.2,24,50,50
2020-09-21 08:45:05.4853,172.8,85.4,50,49.42,-36,20.13,61,740.3,733,0,50,50
2020-09-21 08:45:05.7378,172.8,85.4,50,49.42,-36,20.12,62,425,425,0,50,50
2020-09-21 08:45:05.9902,172.8,85.4,50,49.42,-35.9,20.12,64,28,28.3,0,50,50
2020-09-21 08:45:06.2427,172.8,85.4,50,49.42,-35.9,20.13,3,738.2,-24.7,23,50,50
2020-09-21 08:45:06.4917,172.8,85.4,50,49.42,-36,20.13,4,737.7,-24.2,23,50,50
2020-09-21 08:45:06.7390,172.8,85.4,50,49.42,-36,20.13,65,-18650,-18650,0,50,50
2020-09-21 08:45:06.9863,172.8,85.4,50,49.42,-36,20.13,66,4850,4850,0,50,50
2020-09-21 08:45:07.2336,172.8,85.4,50,49.42,-36,20.12,1,738.2,-24.7,24,50,50
2020-09-21 08:45:07.4809,172.8,85.4,50,49.42,-36,20.12,2,737.7,-24.2,24,50,50
2020-09-21 08:45:07.7282,172.8,85.4,50,49.42,-36,20.13,65,-18650,-18650,0,50,50
2020-09-21 08:45:07.9756,172.8,85.4,50,49.42,-35.9,20.13,51,3.77,3.75,0,50,50
2020-09-21 08:45:08.2229,172.8,85.4,50,49.42,-36,20.12,63,50,50,0,50,50
2020-09-21 08:45:08.4718,172.8,85.4,50,49.42,-36,20.13,67,26.7,26.6,0,50,50
2020-09-21 08:45:08.7244,172.8,85.4,50,49.42,-36,20.13,52,3.77,3.75,0,50,50
2020-09-21 08:45:08.9771,172.8,85.4,50,49.42,-36,20.12,6,-18650,26.7,3.8,50,50
2020-09-21 08:45:09.2297,172.8,85.4,50,49.42,-35.9,20.13,7,-18650,26.6,3.8,50,50
2020-09-21 08:45:09.4824,172.8,85.4,50,49.42,-35.9,20.13,1,738,-24.7,24,50,50
2020-09-21 08:45:09.7349,172.8,85.4,50,49.42,-36,20.12,2,737.6,-24.2,24,50,50
2020-09-21 08:45:09.9875,172.8,85.4,50,49.42,-36.1,20.12,61,740.4,733,0,50,50
2020-09-21 08:45:10.2400,172.8,85.4,50,49.42,-36,20.12,62,425,425,0,50,50
2020-09-21 08:45:10.4925,172.8,85.4,50,49.42,-35.9,20.12,64,28,28.2,0,50,50
2020-09-21 08:45:10.7450,172.8,85.4,50,49.42,-35.9,20.13,3,738,-24.7,23,50,50
2020-09-21 08:45:10.9975,172.8,85.4,50,49.42,-36,20.13,4,737.6,-24.2,23,50,50
2020-09-21 08:45:11.2499,172.8,85.4,50,49.42,-36,20.12,65,-18650,-18650,0,50,50
2020-09-21 08:45:11.5024,172.8,85.4,50,49.42,-36,20.12,66,4860,4860,0,50,50
2020-09-21 08:45:11.7552,172.8,85.4,50,49.42,-35.9,20.13,1,738,-24.7,24,50,50
2020-09-21 08:45:12.0082,172.8,85.4,50,49.42,-36,20.13,2,737.6,-24.2,24,50,50
2020-09-21 08:45:12.2612,172.8,85.4,50,49.42,-36,20.13,65,-18650,-18650,0,50,50
2020-09-21 08:45:12.5142,172.8,85.4,50,49.42,-36,20.12,51,3.77,3.75,0,50,50
2020-09-21 08:45:12.7666,172.8,85.4,50,49.42,-36,20.12,63,50,50,0,50,50
2020-09-21 08:45:13.0183,172.8,85.4,50,49.42,-36,20.13,67,26.7,26.6,0,50,50
2020-09-21 08:45:13.2700,172.8,85.4,50,49.42,-36,20.12,52,3.78,3.75,0,50,50
2020-09-21 08:45:13.5218,172.8,85.4,50,49.42,-35.9,20.14,6,-18650,26.7,3.8,50,50
2020-09-21 08:45:13.7729,172.8,85.4,50,49.42,-36,20.13,7,-18650,26.6,3.8,50,50
2020-09-21 08:45:14.0204,172.8,85.4,50,49.42,-36,20.13,1,738,-24.7,24,50,50
2020-09-21 08:45:14.2679,172.8,85.4,50,49.42,-36.1,20.13,2,737.6,-24.2,24,50,50
2020-09-21 08:45:14.5154,172.8,85.4,50,49.42,-36,20.12,61,740.2,732.8,0,50,50
2020-09-21 08:45:14.7629,172.8,85.4,50,49.42,-35.9,20.13,62,425,425,0,50,50
2020-09-21 08:45:15.0103,172.8,85.3,50,49.36,-36,20.13,64,27.9,28.3,0,50,50
2020-09-21 08:45:15.2578,172.8,85.3,50,49.36,-36.1,20.13,3,738,-24.7,23,50,50
2020-09-21 08:45:15.5053,172.8,85.3,50,49.36,-36,20.12,4,737.6,-24.2,23,50,50
2020-09-21 08:45:15.7527,172.8,85.3,50,49.36,-36,20.13,65,-18640,-18640,0,50,50
2020-09-21 08:45:16.0020,172.8,85.2,50,49.31,-35.9,20.13,66,4870,4870,0,50,50
2020-09-21 08:45:16.2548,172.8,85.2,50,49.31,-36,20.12,1,738,-24.7,24,50,50
2020-09-21 08:45:16.5076,172.8,85.2,50,49.31,-36,20.12,2,737.6,-24.2,24,50,50
2020-09-21 08:45:16.7604,172.8,85.2,50,49.31,-36,20.13,65,-18640,-18640,0,50,49.5
2020-09-21 08:45:17.0131,172.8,85.2,49.5,49.31,-35.9,20.13,51,3.77,3.75,0,50,49.5
2020-09-21 08:45:17.2657,172.8,85.2,49.5,49.31,-36,20.12,63,50,50,0,50,49.5
2020-09-21 08:45:17.5182,172.8,85.2,49.5,49.31,-36,20.1,67,26.7,26.6,0,50,49.5
2020-09-21 08:45:17.7708,172.8,85.2,49.5,49.31,-35.9,20.13,52,3.77,3.75,0,50,49.5
2020-09-21 08:45:18.0234,172.8,85.2,49.5,49.31,-36,20.12,6,-18680,26.7,3.8,50,49.5
2020-09-21 08:45:18.2759,172.8,85.2,49.5,49.31,-36,20.13,7,-18580,26.6,3.8,50,49.5
2020-09-21 08:45:18.5285,172.8,85.2,49.5,49.31,-35.9,20.13,1,738,-24.7,24,50,49.5
2020-09-21 08:45:18.7810,172.8,85.2,49.5,49.31,-35.9,20.12,2,737.4,-24.2,24,50,49.5
2020-09-21 08:45:19.0336,172.8,85.2,49.5,49.31,-36,20.13,61,740.2,732.9,0,50,49.5
2020-09-21 08:45:19.2862,172.8,85.2,49.5,49.31,-36,20.12,62,425,425,0,50,49.5
2020-09-21 08:45:19.5387,172.8,85.2,49.5,49.31,-35.9,20.12,64,27.9,28.2,0,50,49.5
2020-09-21 08:45:19.7913,172.8,85.2,49.5,49.31,-35.9,20.12,3,738,-24.7,23,50,49.5
2020-09-21 08:45:20.0438,172.8,85.2,49.5,49.31,-36,20.13,4,737.4,-24.2,23,50,49.5
2020-09-21 08:45:20.2914,172.8,85.2,49.5,49.31,-36.1,20.13,65,-18690,-18580,0,50,49.5
2020-09-21 08:45:20.5386,172.8,85.2,49.5,49.31,-36,20.12,66,4880,4880,0,50,49.5
2020-09-21 08:45:20.7858,172.8,85.2,49.5,49.31,-35.9,20.12,1,738,-24.7,24,50,49.5
2020-09-21 08:45:21.0330,172.8,85.2,49.5,49.31,-35.8,20.13,2,737.4,-24.2,24,50,49.5
2020-09-21 08:45:21.2832,172.8,85.2,49.5,49.31,-36,20.13,65,-18630,-18630,0,50,49.5
2020-09-21 08:45:21.5360,172.8,85.2,49.5,49.31,-36,20.12,51,3.77,3.75,0,50,49.5
2020-09-21 08:45:21.7888,172.8,85.2,49.5,49.31,-36,20.11,63,50,50,0,50,49.5
2020-09-21 08:45:22.0416,172.8,85.2,49.5,49.31,-35.9,20.13,67,26.7,26.6,0,50,49.5
2020-09-21 08:45:22.2944,172.8,85.2,49.5,49.31,-35.9,20.12,52,3.77,3.75,0,50,49.5
2020-09-21 08:45:22.5472,172.8,85.2,49.5,49.31,-36,20.13,6,-18680,26.7,3.8,50,49.5
2020-09-21 08:45:22.8000,172.8,85.2,49.5,49.31,-36,20.13,7,-18580,26.6,3.8,50,49.5
2020-09-21 08:45:23.0528,172.8,85.2,49.5,49.31,-35.9,20.13,1,738,-24.7,24,50,49.5
2020-09-21 08:45:23.3056,172.8,85.2,49.5,49.31,-35.9,20.13,2,737.4,-24.2,24,50,49.5
2020-09-21 08:45:23.5586,172.8,85.2,49.5,49.31,-35.9,20.13,61,740.1,732.8,0,50,49.5
2020-09-21 08:45:23.8117,172.8,85.2,49.5,49.31,-35.9,20.13,62,425,425,0,50,49.5
2020-09-21 08:45:24.0647,172.8,85.2,49.5,49.31,-35.9,20.13,64,27.9,28.2,0,49.5,49.5
2020-09-21 08:45:24.3178,172.8,85.2,49.5,49.31,-36,20.1,3,737.8,-24.8,23,49.5,49.5
2020-09-21 08:45:24.5708,172.8,85.2,49.5,49.31,-35.9,20.12,4,737.4,-24.2,23,49.5,49.5
2020-09-21 08:45:24.8238,172.8,85.2,49.5,49.31,-35.9,20.13,65,-18670,-18570,0,49.5,49.5
2020-09-21 08:45:25.0768,172.8,85.2,49.5,49.31,-35.9,20.11,66,4890,4890,0,49.5,49.5
2020-09-21 08:45:25.3298,172.8,85.2,49.5,49.31,-36,20.13,1,737.8,-24.8,24,49.5,49.5
2020-09-21 08:45:25.5827,172.8,85.2,49.5,49.31,-36,20.12,2,737.4,-24.2,24,49.5,49.5
2020-09-21 08:45:25.8357,172.8,85.1,49.5,49.25,-35.9,20.13,65,-18680,-18570,0,49.5,49.5
2020-09-21 08:45:26.0887,172.8,85.1,49.5,49.25,-35.9,20.13,51,3.77,3.75,0,49.5,49.5
2020-09-21 08:45:26.3416,172.8,85.1,49.5,49.25,-35.9,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:45:26.5925,172.8,85.1,49.5,49.25,-36,20.12,67,26.7,26.6,0,49.5,49.5
2020-09-21 08:45:26.8401,172.8,85.1,49.5,49.25,-36,20.12,52,3.77,3.75,0,49.5,49.5
2020-09-21 08:45:27.0878,172.8,85.1,49.5,49.25,-35.9,20.12,6,-18680,26.7,3.8,49.5,49.5
2020-09-21 08:45:27.3354,172.8,85.1,49.5,49.25,-35.9,20.13,7,-18570,26.6,3.8,49.5,49.5
2020-09-21 08:45:27.5831,172.8,85.1,49.5,49.25,-35.9,20.13,1,737.8,-24.8,24,49.5,49.5
2020-09-21 08:45:27.8325,172.8,85.1,49.5,49.25,-36,20.13,2,737.4,-24.2,24,49.5,49.5
2020-09-21 08:45:28.0821,172.8,85.1,49.5,49.25,-36,20.12,61,740,732.6,0,49.5,49.5
2020-09-21 08:45:28.3316,172.8,85.1,49.5,49.25,-36,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:45:28.5812,172.8,85.1,49.5,49.25,-35.9,20.13,64,28,28.2,0,49.5,49.5
2020-09-21 08:45:28.8325,172.8,85.1,49.5,49.25,-36,20.13,3,737.8,-24.8,23,49.5,49.5
2020-09-21 08:45:29.0840,172.8,85.1,49.5,49.25,-35.9,20.12,4,737.4,-24.2,23,49.5,49.5
2020-09-21 08:45:29.3355,172.8,85.1,49.5,49.25,-35.9,20.13,65,-18680,-18570,0,49.5,49.5
2020-09-21 08:45:29.5871,172.8,85.1,49.5,49.25,-35.9,20.13,66,4880,4880,0,49.5,49.5
2020-09-21 08:45:29.8352,172.8,85.1,49.5,49.25,-35.9,20.1,1,737.8,-24.8,24,49.5,49.5
2020-09-21 08:45:30.0829,172.8,85.1,49.5,49.25,-35.9,20.13,2,737.4,-24.2,24,49.5,49.5
2020-09-21 08:45:30.3305,172.8,85.1,49.5,49.25,-35.9,20.12,65,-18680,-18570,0,49.5,49.5
2020-09-21 08:45:30.5782,172.8,85.1,49.5,49.25,-35.9,20.12,51,3.77,3.75,0,49.5,49.5
2020-09-21 08:45:30.8259,172.8,85.1,49.5,49.25,-36,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:45:31.0736,172.8,85.1,49.5,49.25,-35.9,20.13,67,26.7,26.6,0,49.5,49.5
2020-09-21 08:45:31.3212,172.8,85.1,49.5,49.25,-35.9,20.13,52,3.77,3.75,0,49.5,49.5
2020-09-21 08:45:31.5689,172.8,85.1,49.5,49.25,-35.9,20.13,6,-18680,26.7,3.8,49.5,49.5
2020-09-21 08:45:31.8165,172.8,85.1,49.5,49.25,-36,20.12,7,-18570,26.6,3.8,49.5,49.5
2020-09-21 08:45:32.0640,172.8,85.1,49.5,49.25,-36,20.13,1,737.7,-24.8,24,49.5,49.5
2020-09-21 08:45:32.3115,172.8,85.1,49.5,49.25,-35.9,20.13,2,737.3,-24.2,24,49.5,49.5
2020-09-21 08:45:32.5591,172.8,85.1,49.5,49.25,-35.9,20.13,61,739.9,732.6,0,49.5,49.5
2020-09-21 08:45:32.8066,172.8,85.1,49.5,49.25,-35.9,20.11,62,425,425,0,49.5,49.5
2020-09-21 08:45:33.0542,172.8,85.1,49.5,49.25,-35.9,20.13,64,27.9,28.1,0,49.5,49.5
2020-09-21 08:45:33.3018,172.8,85.1,49.5,49.25,-36,20.13,3,737.7,-24.8,23,49.5,49.5
2020-09-21 08:45:33.5494,172.8,85.1,49.5,49.25,-36,20.13,4,737.3,-24.2,23,49.5,49.5
2020-09-21 08:45:33.7968,172.8,85.1,49.5,49.25,-35.9,20.13,65,-18670,-18570,0,49.5,49.5
2020-09-21 08:45:34.0441,172.8,85.1,49.5,49.25,-35.9,20.12,66,4880,4880,0,49.5,49.5
2020-09-21 08:45:34.2914,172.8,85.1,49.5,49.25,-36,20.13,1,737.7,-24.8,24,49.5,49.5
2020-09-21 08:45:34.5387,172.8,85.1,49.5,49.25,-35.9,20.13,2,737.3,-24.2,24,49.5,49.5
2020-09-21 08:45:34.7881,172.8,85.1,49.5,49.25,-36,20.13,65,-18680,-18570,0,49.5,49.5
2020-09-21 08:45:35.0408,172.8,85.1,49.5,49.25,-36,20.13,51,3.77,3.75,0,49.5,49.5
2020-09-21 08:45:35.2936,172.8,85.1,49.5,49.25,-36,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:45:35.5464,172.8,85.1,49.5,49.25,-35.9,20.13,67,26.7,26.6,0,49.5,49.5
2020-09-21 08:45:35.7991,172.8,85.1,49.5,49.25,-35.9,20.12,52,3.77,3.75,0,49.5,49.5
2020-09-21 08:45:36.0519,172.8,85.1,49.5,49.25,-36,20.12,6,-18680,26.7,3.8,49.5,49.5
2020-09-21 08:45:36.3046,172.8,85.1,49.5,49.25,-35.9,20.13,7,-18580,26.6,3.8,49.5,49.5
2020-09-21 08:45:36.5574,172.8,85.1,49.5,49.25,-35.9,20.13,1,737.7,-24.8,24,49.5,49.5
2020-09-21 08:45:36.8101,172.8,85.1,49.5,49.25,-35.9,20.12,2,737.3,-24.2,24,49.5,49.5
2020-09-21 08:45:37.0630,172.8,85.1,49.5,49.25,-36,20.12,61,739.9,732.6,0,49.5,49.5
2020-09-21 08:45:37.3158,172.8,85.1,49.5,49.25,-36,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:45:37.5687,172.8,85.1,49.5,49.25,-36,20.13,64,28,28.2,0,49.5,49.5
2020-09-21 08:45:37.8216,172.8,85,49.5,49.19,-35.9,20.12,3,737.7,-24.8,23,49.5,49.5
2020-09-21 08:45:38.0744,172.8,85,49.5,49.19,-35.9,20.13,4,737.3,-24.2,23,49.5,49.5
2020-09-21 08:45:38.3272,172.8,85,49.5,49.19,-36,20.13,65,-18690,-18580,0,49.5,49.5
2020-09-21 08:45:38.5800,172.8,85,49.5,49.19,-36.1,20.13,66,4880,4880,0,49.5,49.5
2020-09-21 08:45:38.8328,172.8,85,49.5,49.19,-35.9,20.13,1,737.5,-24.8,24,49.5,49.5
2020-09-21 08:45:39.0816,172.8,85,49.5,49.19,-35.9,20.13,2,737.2,-24.2,24,49.5,49.5
2020-09-21 08:45:39.3290,172.8,85,49.5,49.19,-35.9,20.12,65,-18690,-18580,0,49.5,49.5
2020-09-21 08:45:39.5764,172.8,85,49.5,49.19,-36,20.13,51,3.77,3.75,0,49.5,49.5
2020-09-21 08:45:39.8238,172.8,85,49.5,49.19,-36,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:45:40.0713,172.8,85,49.5,49.19,-35.9,20.12,67,26.8,26.6,0,49.5,49.5
2020-09-21 08:45:40.3189,172.8,85,49.5,49.19,-36,20.13,52,3.77,3.75,0,49.5,49.5
2020-09-21 08:45:40.5665,172.8,85,49.5,49.19,-36,20.12,6,-18690,26.7,3.7,49.5,49.5
2020-09-21 08:45:40.8142,172.8,85,49.5,49.19,-35.9,20.13,7,-18580,26.6,3.8,49.5,49.5
2020-09-21 08:45:41.0618,172.8,85,49.5,49.19,-35.9,20.13,1,737.5,-24.8,24,49.5,49.5
2020-09-21 08:45:41.3094,172.8,85,49.5,49.19,-36,20.12,2,737.2,-24.2,24,49.5,49.5
2020-09-21 08:45:41.5570,172.8,85,49.5,49.19,-36,20.12,61,739.7,732.5,0,49.5,49.5
2020-09-21 08:45:41.8046,172.8,85,49.5,49.19,-36,20.13,62,425,425,0,49.5,49.5
2020-09-21 08:45:42.0522,172.8,85,49.5,49.19,-35.9,20.12,64,27.9,28.1,0,49.5,49.5
2020-09-21 08:45:42.3026,172.8,85,49.5,49.19,-36,20.13,3,737.5,-24.8,23,49.5,49.5
2020-09-21 08:45:42.5553,172.8,85,49.5,49.19,-36,20.13,4,737.2,-24.2,23,49.5,49.5
2020-09-21 08:45:42.8081,172.8,85,49.5,49.19,-36,20.13,65,-18680,-18580,0,49.5,49.5
2020-09-21 08:45:43.0608,172.8,85,49.5,49.19,-35.9,20.12,66,4880,4880,0,49.5,49.5
2020-09-21 08:45:43.3135,172.8,85,49.5,49.19,-35.9,20.13,1,737.5,-24.8,24,49.5,49.5
2020-09-21 08:45:43.5662,172.8,85,49.5,49.19,-35.9,20.13,2,737.2,-24.2,24,49.5,49.5
2020-09-21 08:45:43.8189,172.8,85,49.5,49.19,-36,20.12,65,-18680,-18590,0,49.5,49.5
2020-09-21 08:45:44.0717,172.8,85,49.5,49.19,-36.1,20.13,51,3.77,3.75,0,49.5,49.5
2020-09-21 08:45:44.3216,172.8,85,49.5,49.19,-35.9,20.12,63,50,50,0,49.5,49.5
2020-09-21 08:45:44.5692,172.8,85,49.5,49.19,-35.9,20.13,67,26.8,26.6,0,49.5,49.5
2020-09-21 08:45:44.8168,172.8,85,49.5,49.19,-36,20.14,52,3.77,3.75,0,49.5,49.5
2020-09-21 08:45:45.0644,172.8,85,49.5,49.19,-36,20.13,6,-18680,26.8,3.7,49.5,49.5
2020-09-21 08:45:45.3120,172.8,85,49.5,49.19,-36,20.13,7,-18580,26.6,3.8,49.5,49.5
2020-09-21 08:45:45.5594,172.8,85,49.5,49.19,-35.9,20.13,1,737.5,-24.8,24,49.5,49.5
2020-09-21 08:45:45.8067,172.8,85,49.5,49.19,-35.9,20.13,2,737,-24.2,24,49.5,49.5
2020-09-21 08:45:46.0541,172.8,85,49.5,49.19,-36,20.13,61,739.7,732.4,0,49.5,49.5
2020-09-21 08:45:46.3015,172.8,85,49.5,49.19,-36,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:45:46.5507,172.8,85,49.5,49.19,-36,20.12,64,27.9,28.1,0,49.5,49.5
2020-09-21 08:45:46.8034,172.8,85,49.5,49.19,-36,20.13,3,737.5,-24.8,23,49.5,49.5
2020-09-21 08:45:47.0561,172.8,85,49.5,49.19,-36,20.13,4,737,-24.2,23,49.5,49.5
2020-09-21 08:45:47.3088,172.8,85,49.5,49.19,-35.9,20.12,65,-18690,-18580,0,49.5,49.5
2020-09-21 08:45:47.5599,172.8,85,49.5,49.19,-35.9,20.13,66,4880,4880,0,49.5,49.5
2020-09-21 08:45:47.8075,172.8,85,49.5,49.19,-36,20.13,1,737.5,-24.8,24,49.5,49.5
2020-09-21 08:45:48.0550,172.8,85,49.5,49.19,-36.1,20.12,2,737,-24.2,24,49.5,49.5
2020-09-21 08:45:48.3025,172.8,85,49.5,49.19,-36,20.13,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:45:48.5518,172.8,85,49.5,49.19,-35.9,20.12,51,3.77,3.75,0,49.5,49.5
2020-09-21 08:45:48.8046,172.8,85,49.5,49.19,-35.9,20.12,63,50,50,0,49.5,49.5
2020-09-21 08:45:49.0573,172.8,85,49.5,49.19,-36,20.15,67,26.8,26.6,0,49.5,49.5
2020-09-21 08:45:49.3100,172.8,85,49.5,49.19,-36.1,20.13,52,3.77,3.75,0,49.5,49.5
2020-09-21 08:45:49.5612,172.8,85,49.5,49.19,-36,20.12,6,-18690,26.8,3.7,49.5,49.5
2020-09-21 08:45:49.8088,172.8,85,49.5,49.19,-35.9,20.12,7,-18580,26.6,3.8,49.5,49.5
2020-09-21 08:45:50.0564,172.8,85,49.5,49.19,-36,20.13,1,737.5,-24.8,24,49.5,49.5
2020-09-21 08:45:50.3040,172.8,85,49.5,49.19,-36,20.12,2,737,-24.2,24,49.5,49.5
2020-09-21 08:45:50.5516,172.8,85,49.5,49.19,-36,20.12,61,739.7,732.4,0,49.5,49.5
2020-09-21 08:45:50.8007,172.8,85,49.5,49.19,-35.9,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:45:51.0499,172.8,85,49.5,49.19,-35.9,20.12,64,28,28.2,0,49.5,49.5
2020-09-21 08:45:51.2991,172.8,85,49.5,49.19,-36,20.12,3,737.5,-24.8,23,49.5,49.5
2020-09-21 08:45:51.5483,172.8,85,49.5,49.19,-36,20.13,4,737,-24.2,23,49.5,49.5
2020-09-21 08:45:51.8007,172.8,85,49.5,49.19,-36,20.13,65,-18690,-18580,0,49.5,49.5
2020-09-21 08:45:52.0535,172.8,85,49.5,49.19,-36,20.13,66,4880,4880,0,49.5,49.5
2020-09-21 08:45:52.3063,172.8,85,49.5,49.19,-36,20.12,1,737.5,-24.8,24,49.5,49.5
2020-09-21 08:45:52.5591,172.8,85,49.5,49.19,-36,20.13,2,737,-24.2,24,49.5,49.5
2020-09-21 08:45:52.8119,172.8,85,49.5,49.19,-36,20.14,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:45:53.0648,172.8,85,49.5,49.19,-36,20.07,51,3.77,3.75,0,49.5,49.5
2020-09-21 08:45:53.3176,172.8,85,49.5,49.19,-36,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:45:53.5704,172.8,85,49.5,49.19,-35.9,20.12,67,26.8,26.6,0,49.5,49.5
2020-09-21 08:45:53.8232,172.8,85,49.5,49.19,-36,20.13,52,3.77,3.75,0,49.5,49.5
2020-09-21 08:45:54.0760,172.8,85,49.5,49.19,-36,20.13,6,-18640,26.8,3.7,49.5,49.5
2020-09-21 08:45:54.3288,172.8,85,49.5,49.19,-36.1,20.13,7,-18640,26.6,3.8,49.5,49.5
2020-09-21 08:45:54.5816,172.8,85,49.5,49.19,-36,20.12,1,737.2,-24.8,24,49.5,49.5
2020-09-21 08:45:54.8343,172.8,85,49.5,49.19,-35.9,20.13,2,737,-24.2,24,49.5,49.5
2020-09-21 08:45:55.0862,172.8,85,49.5,49.19,-36,20.13,61,739.7,732.4,0,49.5,49.5
2020-09-21 08:45:55.3381,172.8,85,49.5,49.19,-36.1,20.13,62,425,425,0,49.5,49.5
2020-09-21 08:45:55.5899,172.8,85,49.5,49.19,-36,20.13,64,27.9,28.3,0,49.5,49.5
2020-09-21 08:45:55.8418,172.8,85,49.5,49.19,-36,20.13,3,737.2,-24.8,23,49.5,49.5
2020-09-21 08:45:56.0903,172.8,84.9,49.5,49.13,-35.9,20.13,4,737,-24.2,23,49.5,49.5
2020-09-21 08:45:56.3377,172.8,84.9,49.5,49.13,-36,20.12,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:45:56.5850,172.8,84.9,49.5,49.13,-36,20.11,66,4880,4880,0,49.5,49.5
2020-09-21 08:45:56.8323,172.8,84.9,49.5,49.13,-36,20.13,1,737.2,-24.8,24,49.5,49.5
2020-09-21 08:45:57.0797,172.8,84.9,49.5,49.13,-35.9,20.14,2,737,-24.2,24,49.5,49.5
2020-09-21 08:45:57.3272,172.8,84.9,49.5,49.13,-36,20.13,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:45:57.5746,172.8,84.9,49.5,49.13,-36,20.12,51,3.77,3.75,0,49.5,49.5
2020-09-21 08:45:57.8221,172.8,84.9,49.5,49.13,-36,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:45:58.0696,172.8,84.8,49.5,49.07,-36,20.13,67,26.8,26.6,0,49.5,49.5
2020-09-21 08:45:58.3172,172.8,84.8,49.5,49.07,-36,20.12,52,3.77,3.75,0,49.5,49.5
2020-09-21 08:45:58.5649,172.8,84.8,49.5,49.07,-35.9,20.13,6,-18690,26.8,3.7,49.5,49.5
2020-09-21 08:45:58.8125,172.8,84.8,49.5,49.07,-35.9,20.13,7,-18580,26.6,3.8,49.5,49.5
2020-09-21 08:45:59.0601,172.8,84.8,49.5,49.07,-36,20.13,1,737.2,-24.8,24,49.5,49.5
2020-09-21 08:45:59.3077,172.8,84.8,49.5,49.07,-36.1,20.13,2,737,-24.2,24,49.5,49.5
2020-09-21 08:45:59.5553,172.8,84.8,49.5,49.07,-36,20.13,61,739.6,732.3,0,49.5,49.5
2020-09-21 08:45:59.8028,172.8,84.8,49.5,49.07,-35.9,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:46:00.0504,172.8,84.8,49.5,49.07,-36,20.13,64,27.9,28.3,0,49.5,49.5
2020-09-21 08:46:00.2990,172.8,84.8,49.5,49.07,-36.1,20.11,3,737.2,-24.8,23,49.5,49.5
2020-09-21 08:46:00.5477,172.8,84.8,49.5,49.07,-36,20.12,4,736.8,-24.2,23,49.5,49.5
2020-09-21 08:46:00.7965,172.8,84.8,49.5,49.07,-36,20.14,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:46:01.0452,172.8,84.8,49.5,49.07,-35.9,20.13,66,4880,4880,0,49.5,49.5
2020-09-21 08:46:01.2937,172.8,84.8,49.5,49.07,-36,20.13,1,737.2,-24.8,24,49.5,49.5
2020-09-21 08:46:01.5410,172.8,84.8,49.5,49.07,-36.1,20.13,2,736.8,-24.2,24,49.5,49.5
2020-09-21 08:46:01.7883,172.8,84.8,49.5,49.07,-36,20.13,65,-18630,-18630,0,49.5,49.5
2020-09-21 08:46:02.0356,172.8,84.8,49.5,49.07,-36,20.13,51,3.77,3.75,0,49.5,49.5
2020-09-21 08:46:02.2835,172.8,84.8,49.5,49.07,-35.9,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:46:02.5363,172.8,84.8,49.5,49.07,-36,20.12,67,26.8,26.6,0,49.5,49.5
2020-09-21 08:46:02.7890,172.8,84.8,49.5,49.07,-36,20.13,52,3.77,3.75,0,49.5,49.5
2020-09-21 08:46:03.0417,172.8,84.8,49.5,49.07,-36,20.13,6,-18640,26.8,3.7,49.5,49.5
2020-09-21 08:46:03.2945,172.8,84.8,49.5,49.07,-36,20.12,7,-18640,26.6,3.8,49.5,49.5
2020-09-21 08:46:03.5471,172.8,84.8,49.5,49.07,-36,20.13,1,737.2,-24.8,24,49.5,49.5
2020-09-21 08:46:03.7998,172.8,84.8,49.5,49.07,-35.9,20.13,2,736.8,-24.2,24,49.5,49.5
2020-09-21 08:46:04.0525,172.8,84.8,49.5,49.07,-36,20.12,61,739.5,732.2,0,49.5,49.5
2020-09-21 08:46:04.3051,172.8,84.8,49.5,49.07,-36,20.13,62,425,425,0,49.5,49.5
2020-09-21 08:46:04.5579,172.8,84.8,49.5,49.07,-36,20.12,64,27.9,28.3,0,49.5,49.5
2020-09-21 08:46:04.8106,172.8,84.8,49.5,49.07,-36,20.13,3,737.2,-24.8,23,49.5,49.5
2020-09-21 08:46:05.0634,172.8,84.8,49.5,49.07,-35.9,20.13,4,736.8,-24.2,23,49.5,49.5
2020-09-21 08:46:05.3161,172.8,84.8,49.5,49.07,-35.9,20.13,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:46:05.5689,172.8,84.8,49.5,49.07,-35.9,20.13,66,4870,4870,0,49.5,49.5
2020-09-21 08:46:05.8217,172.8,84.8,49.5,49.07,-36.1,20.12,1,737.2,-24.8,24,49.5,49.5
2020-09-21 08:46:06.0745,172.8,84.8,49.5,49.07,-36,20.13,2,736.8,-24.2,24,49.5,49.5
2020-09-21 08:46:06.3273,172.8,84.8,49.5,49.07,-36,20.12,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:46:06.5748,172.8,84.8,49.5,49.07,-35.9,20.13,51,3.77,3.75,0,49.5,49.5
2020-09-21 08:46:06.8223,172.8,84.8,49.5,49.07,-36,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:46:07.0697,172.8,84.8,49.5,49.07,-36.1,20.13,67,26.8,26.6,0,49.5,49.5
2020-09-21 08:46:07.3172,172.8,84.8,49.5,49.07,-36,20.12,52,3.77,3.75,0,49.5,49.5
2020-09-21 08:46:07.5648,172.8,84.8,49.5,49.07,-36,20.12,6,-18640,26.8,3.7,49.5,49.5
2020-09-21 08:46:07.8124,172.8,84.8,49.5,49.07,-35.9,20.13,7,-18630,26.6,3.8,49.5,49.5
2020-09-21 08:46:08.0599,172.8,84.8,49.5,49.07,-36,20.12,1,737.1,-24.8,24,49.5,49.5
2020-09-21 08:46:08.3075,172.8,84.8,49.5,49.07,-36,20.13,2,736.8,-24.3,24,49.5,49.5
2020-09-21 08:46:08.5564,172.8,84.8,49.5,49.07,-36,20.13,61,739.5,732,0,49.5,49.5
2020-09-21 08:46:08.8078,172.8,84.8,49.5,49.07,-36,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:46:09.0593,172.8,84.7,49.5,49.02,-36,20.13,64,27.9,28.2,0,49.5,49.5
2020-09-21 08:46:09.3107,172.8,84.7,49.5,49.02,-36,20.12,3,737.1,-24.8,23,49.5,49.5
2020-09-21 08:46:09.5621,172.8,84.7,49.5,49.02,-36,20.13,4,736.8,-24.3,23,49.5,49.5
2020-09-21 08:46:09.8148,172.8,84.7,49.5,49.02,-36,20.13,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:46:10.0676,172.8,84.7,49.5,49.02,-36,20.12,66,4870,4870,0,49.5,49.5
2020-09-21 08:46:10.3204,172.8,84.7,49.5,49.02,-36,20.13,1,737.1,-24.8,24,49.5,49.5
2020-09-21 08:46:10.5732,172.8,84.7,49.5,49.02,-35.9,20.13,2,736.8,-24.3,24,49.5,49.5
2020-09-21 08:46:10.8230,172.8,84.7,49.5,49.02,-35.9,20.13,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:46:11.0706,172.8,84.7,49.5,49.02,-36.1,20.13,51,3.77,3.75,0,49.5,49.5
2020-09-21 08:46:11.3181,172.8,84.7,49.5,49.02,-36,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:46:11.5656,172.8,84.7,49.5,49.02,-35.9,20.13,67,26.8,26.6,0,49.5,49.5
2020-09-21 08:46:11.8134,172.8,84.7,49.5,49.02,-35.9,20.13,52,3.77,3.75,0,49.5,49.5
2020-09-21 08:46:12.0627,172.8,84.7,49.5,49.02,-35.9,20.13,6,-18640,26.8,3.7,49.5,49.5
2020-09-21 08:46:12.3119,172.8,84.7,49.5,49.02,-36.1,20.13,7,-18640,26.6,3.8,49.5,49.5
2020-09-21 08:46:12.5612,172.8,84.7,49.5,49.02,-36,20.14,1,737.1,-24.8,24,49.5,49.5
2020-09-21 08:46:12.8102,172.8,84.7,49.5,49.02,-35.9,20.13,2,736.8,-24.3,24,49.5,49.5
2020-09-21 08:46:13.0572,172.8,84.7,49.5,49.02,-35.9,20.13,61,739.3,732,0,49.5,49.5
2020-09-21 08:46:13.3042,172.8,84.7,49.5,49.02,-36,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:46:13.5512,172.8,84.7,49.5,49.02,-36,20.13,64,27.9,28.2,0,49.5,49.5
2020-09-21 08:46:13.7982,172.8,84.7,49.5,49.02,-36,20.13,3,737.1,-24.8,23,49.5,49.5
2020-09-21 08:46:14.0458,172.8,84.7,49.5,49.02,-35.9,20.12,4,736.8,-24.3,23,49.5,49.5
2020-09-21 08:46:14.2934,172.8,84.7,49.5,49.02,-36,20.13,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:46:14.5409,172.8,84.7,49.5,49.02,-36,20.13,66,4870,4870,0,49.5,49.5
2020-09-21 08:46:14.7885,172.8,84.7,49.5,49.02,-36,20.13,1,737.1,-24.8,24,49.5,49.5
2020-09-21 08:46:15.0358,172.8,84.6,49.5,48.96,-36,20.13,2,736.6,-24.3,24,49.5,49.5
2020-09-21 08:46:15.2830,172.8,84.6,49.5,48.96,-36,20.13,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:46:15.5302,172.8,84.6,49.5,48.96,-35.9,20.13,51,3.77,3.75,0,49.5,49.5
2020-09-21 08:46:15.7774,172.8,84.6,49.5,48.96,-35.9,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:46:16.0248,172.8,84.6,49.5,48.96,-36,20.13,67,26.8,26.6,0,49.5,49.5
2020-09-21 08:46:16.2727,172.8,84.6,49.5,48.96,-36,20.13,52,3.77,3.74,0,49.5,49.5
2020-09-21 08:46:16.5206,172.8,84.6,49.5,48.96,-36,20.12,6,-18630,26.8,3.7,49.5,49.5
2020-09-21 08:46:16.7685,172.8,84.6,49.5,48.96,-35.9,20.12,7,-18640,26.6,3.8,49.5,49.5
2020-09-21 08:46:17.0164,172.8,84.6,49.5,48.96,-35.9,20.13,1,737.1,-24.8,24,49.5,49.5
2020-09-21 08:46:17.2637,172.8,84.6,49.5,48.96,-36,20.13,2,736.6,-24.3,24,49.5,49.5
2020-09-21 08:46:17.5109,172.8,84.6,49.5,48.96,-36,20.12,61,739.3,732,0,49.5,49.5
2020-09-21 08:46:17.7582,172.8,84.6,49.5,48.96,-36,20.13,62,425,425,0,49.5,49.5
2020-09-21 08:46:18.0055,172.8,84.6,49.5,48.96,-35.9,20.12,64,27.9,28.2,0,49.5,49.5
2020-09-21 08:46:18.2577,172.8,84.6,49.5,48.96,-35.9,20.13,3,737.1,-24.8,23,49.5,49.5
2020-09-21 08:46:18.5105,172.8,84.6,49.5,48.96,-36,20.13,4,736.6,-24.3,23,49.5,49.5
2020-09-21 08:46:18.7633,172.8,84.6,49.5,48.96,-36,20.12,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:46:19.0160,172.8,84.6,49.5,48.96,-36,20.13,66,4880,4870,0,49.5,49.5
2020-09-21 08:46:19.2666,172.8,84.6,49.5,48.96,-36,20.13,1,737.1,-24.8,24,49.5,49.5
2020-09-21 08:46:19.5154,172.8,84.6,49.5,48.96,-35.9,20.13,2,736.6,-24.3,24,49.5,49.5
2020-09-21 08:46:19.7642,172.8,84.6,49.5,48.96,-36,20.13,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:46:20.0129,172.8,84.6,49.5,48.96,-36,20.13,51,3.77,3.75,0,49.5,49.5
2020-09-21 08:46:20.2617,172.8,84.6,49.5,48.96,-36,20.12,63,50,50,0,49.5,49.5
2020-09-21 08:46:20.5105,172.8,84.6,49.5,48.96,-36,20.13,67,26.8,26.6,0,49.5,49.5
2020-09-21 08:46:20.7593,172.8,84.6,49.5,48.96,-35.9,20.13,52,3.77,3.74,0,49.5,49.5
2020-09-21 08:46:21.0081,172.8,84.6,49.5,48.96,-35.9,20.12,6,-18640,26.8,3.7,49.5,49.5
2020-09-21 08:46:21.2568,172.8,84.6,49.5,48.96,-36,20.14,7,-18640,26.6,3.8,49.5,49.5
2020-09-21 08:46:21.5056,172.8,84.6,49.5,48.96,-36,20.13,1,737.1,-24.8,24,49.5,49.5
2020-09-21 08:46:21.7544,172.8,84.6,49.5,48.96,-35.9,20.13,2,736.6,-24.3,24,49.5,49.5
2020-09-21 08:46:22.0032,172.8,84.6,49.5,48.96,-35.9,20.12,61,739.2,731.9,0,49.5,49.5
2020-09-21 08:46:22.2526,172.8,84.6,49.5,48.96,-35.9,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:46:22.5053,172.8,84.6,49.5,48.96,-36,20.13,64,27.9,28.2,0,49.5,49.5
2020-09-21 08:46:22.7580,172.8,84.6,49.5,48.96,-36.1,20.13,3,737.1,-24.8,23,49.5,49.5
2020-09-21 08:46:23.0107,172.8,84.6,49.5,48.96,-36,20.13,4,736.5,-24.3,23,49.5,49.5
2020-09-21 08:46:23.2627,172.8,84.6,49.5,48.96,-35.9,20.13,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:46:23.5101,172.8,84.6,49.5,48.96,-35.9,20.13,66,4880,4880,0,49.5,49.5
2020-09-21 08:46:23.7575,172.8,84.6,49.5,48.96,-35.9,20.13,1,737.1,-24.8,24,49.5,49.5
2020-09-21 08:46:24.0049,172.8,84.6,49.5,48.96,-36,20.12,2,736.5,-24.3,24,49.5,49.5
2020-09-21 08:46:24.2523,172.8,84.6,49.5,48.96,-36,20.12,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:46:24.5034,172.8,84.6,49.5,48.96,-36,20.13,51,3.77,3.75,0,49.5,49.5
2020-09-21 08:46:24.7559,172.8,84.6,49.5,48.96,-36,20.11,63,50,50,0,49.5,49.5
2020-09-21 08:46:25.0084,172.8,84.6,49.5,48.96,-36,20.13,67,26.8,26.6,0,49.5,49.5
2020-09-21 08:46:25.2610,172.8,84.6,49.5,48.96,-36,20.12,52,3.77,3.74,0,49.5,49.5
2020-09-21 08:46:25.5137,172.8,84.6,49.5,48.96,-36,20.13,6,-18640,26.8,3.7,49.5,49.5
2020-09-21 08:46:25.7665,172.8,84.6,49.5,48.96,-36,20.13,7,-18640,26.6,3.8,49.5,49.5
2020-09-21 08:46:26.0193,172.8,84.6,49.5,48.96,-36,20.13,1,737.1,-24.8,24,49.5,49.5
2020-09-21 08:46:26.2722,172.8,84.6,49.5,48.96,-36,20.13,2,736.5,-24.3,24,49.5,49.5
2020-09-21 08:46:26.5249,172.8,84.6,49.5,48.96,-35.9,20.13,61,739.1,731.8,0,49.5,49.5
2020-09-21 08:46:26.7777,172.8,84.6,49.5,48.96,-36,20.13,62,425,425,0,49.5,49.5
2020-09-21 08:46:27.0304,172.8,84.6,49.5,48.96,-36,20.12,64,27.9,28.2,0,49.5,49.5
2020-09-21 08:46:27.2831,172.8,84.6,49.5,48.96,-36.1,20.12,3,737.1,-24.8,23,49.5,49.5
2020-09-21 08:46:27.5320,172.8,84.6,49.5,48.96,-35.9,20.13,4,736.5,-24.3,23,49.5,49.5
2020-09-21 08:46:27.7795,172.8,84.6,49.5,48.96,-35.9,20.13,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:46:28.0271,172.8,84.6,49.5,48.96,-36,20.13,66,4880,4880,0,49.5,49.5
2020-09-21 08:46:28.2746,172.8,84.6,49.5,48.96,-36.1,20.13,1,737.1,-24.8,24,49.5,49.5
2020-09-21 08:46:28.5240,172.8,84.6,49.5,48.96,-36.1,20.13,2,736.5,-24.3,24,49.5,49.5
2020-09-21 08:46:28.7767,172.8,84.6,49.5,48.96,-35.9,20.12,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:46:29.0295,172.8,84.6,49.5,48.96,-35.9,20.13,51,3.77,3.75,0,49.5,49.5
2020-09-21 08:46:29.2822,172.8,84.6,49.5,48.96,-36,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:46:29.5333,172.8,84.6,49.5,48.96,-36,20.13,67,26.8,26.6,0,49.5,49.5
2020-09-21 08:46:29.7809,172.8,84.6,49.5,48.96,-36,20.12,52,3.77,3.74,0,49.5,49.5
2020-09-21 08:46:30.0284,172.8,84.6,49.5,48.96,-35.9,20.13,6,-18640,26.8,3.7,49.5,49.5
2020-09-21 08:46:30.2759,172.8,84.6,49.5,48.96,-35.9,20.13,7,-18640,26.6,3.8,49.5,49.5
2020-09-21 08:46:30.5235,172.8,84.6,49.5,48.96,-36,20.12,1,737,-24.8,24,49.5,49.5
2020-09-21 08:46:30.7746,172.8,84.6,49.5,48.96,-36,20.12,2,736.3,-24.2,24,49.5,49.5
2020-09-21 08:46:31.0260,172.8,84.6,49.5,48.96,-36,20.13,61,739.2,731.7,0,49.5,49.5
2020-09-21 08:46:31.2774,172.8,84.6,49.5,48.96,-36,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:46:31.5288,172.8,84.6,49.5,48.96,-36,20.12,64,27.9,28.3,0,49.5,49.5
2020-09-21 08:46:31.7766,172.8,84.6,49.5,48.96,-36,20.13,3,737,-24.8,23,49.5,49.5
2020-09-21 08:46:32.0240,172.8,84.6,49.5,48.96,-35.9,20.12,4,736.3,-24.2,23,49.5,49.5
2020-09-21 08:46:32.2715,172.8,84.6,49.5,48.96,-36,20.14,65,-18640,-18640,0,49.5,49.5
2020-09-21 08:46:32.5189,172.8,84.6,49.5,48.96,-36,20.13,66,4880,4880,0,49.5,49.5
2020-09-21 08:46:32.7711,172.8,84.6,49.5,48.96,-36,20.13,1,737,-24.8,24,49.5,49.5
2020-09-21 08:46:33.0238,172.8,84.6,49.5,48.96,-36,20.13,2,736.3,-24.2,24,49.5,49.5
2020-09-21 08:46:33.2764,172.8,84.6,49.5,48.96,-35.9,20.12,65,-18650,-18650,0,49.5,49.5
2020-09-21 08:46:33.5290,172.8,84.6,49.5,48.96,-35.9,20.13,51,3.77,3.75,0,49.5,49.5
2020-09-21 08:46:33.7770,172.8,84.6,49.5,48.96,-36,20.13,63,50,50,0,49.5,49.5
2020-09-21 08:46:34.0244,172.8,84.6,49.5,48.96,-36.1,20.12,67,26.8,26.6,0,49.5,49.5
2020-09-21 08:46:34.2717,172.8,84.6,49.5,48.96,-36,20.12,52,3.77,3.74,0,49.5,49.5
2020-09-21 08:46:34.5191,172.8,84.6,49.5,48.96,-35.9,20.13,6,-18640,26.8,3.7,49.5,49.5
2020-09-21 08:46:34.7694,172.8,84.5,49.25,48.9,-35.9,20.13,7,-18640,26.6,3.8,49.5,49.5
2020-09-21 08:46:35.0220,172.8,84.5,49.25,48.9,-36,20.13,1,737,-24.8,24,49.5,49.5
2020-09-21 08:46:35.2746,172.8,84.5,49.25,48.9,-36,20.13,2,736.3,-24.2,24,49.5,49.5
2020-09-21 08:46:35.5272,172.8,84.5,49.25,48.9,-36,20.13,61,739.1,731.8,0,49.5,49.5
2020-09-21 08:46:35.7772,172.8,84.5,49.25,48.9,-35.9,20.12,62,425,425,0,49.5,49.5
2020-09-21 08:46:36.0246,172.8,84.5,49.25,48.9,-36,20.12,64,27.9,28.3,0,49.5,49.5
2020-09-21 08:46:36.2721,172.8,84.5,49.25,48.9,-36,20.13,3,737,-24.8,23,49.5,49.5
2020-09-21 08:46:36.5196,172.8,84.5,49.25,48.9,-36,20.13,4,736.3,-24.2,23,49,49.5
2020-09-21 08:46:36.7681,172.8,84.5,49.25,48.9,-36,20.13,65,-18630,-18640,0,49,49.5
2020-09-21 08:46:37.0208,172.8,84.5,49.25,48.9,-35.9,20.13,66,4880,4880,0,49,49.5
2020-09-21 08:46:37.2734,172.8,84.5,49.25,48.9,-36,20.12,1,736.8,-24.8,24,49,49.5
2020-09-21 08:46:37.5260,172.8,84.5,49.25,48.9,-35.9,20.12,2,736.3,-24.3,24,49,49.5
2020-09-21 08:46:37.7787,172.8,84.5,49.25,48.9,-36,20.13,65,-18630,-18640,0,49,49.5
2020-09-21 08:46:38.0313,172.8,84.5,49.25,48.9,-36,20.12,51,3.76,3.75,0,49,49.5
2020-09-21 08:46:38.2839,172.8,84.5,49.25,48.9,-36,20.13,63,50,50,0,49,49.5
2020-09-21 08:46:38.5366,172.8,84.5,49.25,48.9,-35.9,20.12,67,26.8,26.6,0,49,49.5
2020-09-21 08:46:38.7892,172.8,84.5,49.25,48.9,-35.9,20.12,52,3.77,3.74,0,49,49.5
2020-09-21 08:46:39.0366,172.8,84.5,49.25,48.9,-35.9,20.13,6,-18630,26.8,3.7,49,49.5
2020-09-21 08:46:39.2840,172.8,84.5,49.25,48.9,-36,20.13,7,-18640,26.6,3.8,49,49.5
2020-09-21 08:46:39.5313,172.8,84.5,49.25,48.9,-36,20.12,1,736.8,-24.8,24,49,49.5
2020-09-21 08:46:39.7787,172.8,84.5,49.25,48.9,-35.9,20.12,2,736.3,-24.3,24,49,49.5
2020-09-21 08:46:40.0261,172.8,84.5,49.25,48.9,-35.9,20.13,61,738.9,731.7,0,49,49.5
2020-09-21 08:46:40.2735,172.8,84.5,49.25,48.9,-36,20.11,62,425,425,0,49,49.5
2020-09-21 08:46:40.5209,172.8,84.5,49.25,48.9,-36,20.13,64,27.9,28.3,0,49,49.5
2020-09-21 08:46:40.7683,172.8,84.5,49.25,48.9,-36,20.13,3,736.8,-24.8,23,49,49.5
2020-09-21 08:46:41.0175,172.8,84.4,49.25,48.84,-35.9,20.13,4,736.3,-24.3,23,49,49.5
2020-09-21 08:46:41.2702,172.8,84.4,49.25,48.84,-36,20.13,65,-18620,-18650,0,49,49.5
2020-09-21 08:46:41.5229,172.8,84.4,49.25,48.84,-36,20.12,66,4880,4880,0,49,49.5
2020-09-21 08:46:41.7755,172.8,84.4,49,48.84,-36,20.13,1,736.8,-24.8,24,49,49.5
2020-09-21 08:46:42.0282,172.8,84.4,49,48.84,-36,20.12,2,736.3,-24.3,24,49,49.5
2020-09-21 08:46:42.2809,172.8,84.4,49,48.84,-35.9,20.12,65,-18620,-18650,0,49,49.5
2020-09-21 08:46:42.5335,172.8,84.4,49,48.84,-36,20.12,51,3.76,3.75,0,49,49.5
2020-09-21 08:46:42.7862,172.8,84.4,49,48.84,-36,20.12,63,50,50,0,49,49.5
2020-09-21 08:46:43.0389,172.8,84.4,49,48.84,-36,20.12,67,26.8,26.6,0,49,49.5
2020-09-21 08:46:43.2916,172.8,84.4,49,48.84,-36,20.13,52,3.77,3.74,0,49,49.5
2020-09-21 08:46:43.5443,172.8,84.4,49,48.84,-36,20.13,6,-18610,26.8,3.7,49,49.5
2020-09-21 08:46:43.7970,172.8,84.4,49,48.84,-35.9,20.12,7,-18650,26.6,3.8,49,49.5
2020-09-21 08:46:44.0497,172.8,84.4,49,48.84,-35.9,20.11,1,736.7,-24.6,24,49,49
2020-09-21 08:46:44.3023,172.8,84.4,49,48.84,-36,20.13,2,736.2,-24.2,24,49,49
2020-09-21 08:46:44.5550,172.8,84.4,49,48.84,-36,20.13,61,738.9,731.7,0,49,49
2020-09-21 08:46:44.8076,172.8,84.4,49,48.84,-36,20.13,62,425,425,0,49,49
2020-09-21 08:46:45.0602,172.8,84.4,49,48.84,-36,20.12,64,27.9,28.2,0,49,49
2020-09-21 08:46:45.3077,172.8,84.4,49,48.84,-35.9,20.13,3,736.7,-24.6,23,49,49
2020-09-21 08:46:45.5553,172.8,84.4,49,48.84,-35.9,20.12,4,736.2,-24.2,23,49,49
2020-09-21 08:46:45.8028,172.8,84.4,49,48.84,-36,20.13,65,-18610,-18630,0,49,49
2020-09-21 08:46:46.0504,172.8,84.4,49,48.84,-36,20.12,66,4880,4880,0,49,49
2020-09-21 08:46:46.2978,172.8,84.4,49,48.84,-36,20.13,1,736.7,-24.6,24,49,49
2020-09-21 08:46:46.5452,172.8,84.4,49,48.84,-35.8,20.13,2,736.2,-24.2,24,49,49
2020-09-21 08:46:46.7927,172.8,84.4,49,48.84,-35.9,20.13,65,-18610,-18630,0,49,49
2020-09-21 08:46:47.0401,172.8,84.4,49,48.84,-36,20.13,51,3.76,3.75,0,49,49
2020-09-21 08:46:47.2875,172.8,84.4,49,48.84,-36,20.13,63,50,50,0,49,49
2020-09-21 08:46:47.5347,172.8,84.4,49,48.84,-35.9,20.13,67,26.8,26.6,0,49,49
2020-09-21 08:46:47.7820,172.8,84.4,49,48.84,-35.9,20.13,52,3.77,3.74,0,49,49
2020-09-21 08:46:48.0293,172.8,84.4,49,48.84,-36,20.13,6,-18620,26.8,3.7,49,49
2020-09-21 08:46:48.2766,172.8,84.4,49,48.84,-35.9,20.13,7,-18630,26.6,3.8,49,49
2020-09-21 08:46:48.5241,172.8,84.4,49,48.84,-36,20.12,1,736.7,-24.6,24,49,49
2020-09-21 08:46:48.7715,172.8,84.4,49,48.84,-36,20.12,2,736.2,-24.2,24,49,49
2020-09-21 08:46:49.0190,172.8,84.4,49,48.84,-36,20.13,61,738.8,731.6,0,49,49
2020-09-21 08:46:49.2665,172.8,84.4,49,48.84,-35.9,20.13,62,425,425,0,49,49
2020-09-21 08:46:49.5139,172.8,84.4,49,48.84,-35.9,20.15,64,27.9,28.2,0,49,49
2020-09-21 08:46:49.7613,172.8,84.4,49,48.84,-35.9,20.12,3,736.7,-24.6,23,49,49
2020-09-21 08:46:50.0087,172.8,84.4,49,48.84,-36,20.12,4,736.2,-24.2,23,49,49
2020-09-21 08:46:50.2561,172.8,84.4,49,48.84,-36.1,20.12,65,-18620,-18630,0,49,49
2020-09-21 08:46:50.5074,172.8,84.4,49,48.84,-36,20.12,66,4870,4870,0,49,49
2020-09-21 08:46:50.7599,172.8,84.4,49,48.84,-35.9,20.15,1,736.7,-24.6,24,49,49
2020-09-21 08:46:51.0125,172.8,84.3,49,48.78,-36,20.12,2,736.2,-24.2,24,49,49
2020-09-21 08:46:51.2650,172.8,84.3,49,48.78,-36.1,20.13,65,-18620,-18630,0,49,49
2020-09-21 08:46:51.5139,172.8,84.3,49,48.78,-36,20.13,51,3.76,3.74,0,49,49
2020-09-21 08:46:51.7614,172.8,84.2,49,48.73,-35.9,20.13,63,50,50,0,49,49
2020-09-21 08:46:52.0088,172.8,84.2,49,48.73,-35.9,20.13,67,26.8,26.6,0,49,49
2020-09-21 08:46:52.2562,172.8,84.2,49,48.73,-36,20.13,52,3.76,3.74,0,49,49
2020-09-21 08:46:52.5037,172.8,84.2,49,48.73,-36,20.13,6,-18620,26.8,3.7,49,49
2020-09-21 08:46:52.7566,172.8,84.2,49,48.73,-36,20.12,7,-18640,26.6,3.8,49,49
2020-09-21 08:46:53.0095,172.8,84.2,49,48.73,-35.9,20.13,1,736.6,-24.6,24,49,49
2020-09-21 08:46:53.2625,172.8,84.2,49,48.73,-35.9,20.13,2,736.2,-24.2,24,49,49
2020-09-21 08:46:53.5154,172.8,84.2,49,48.73,-36,20.12,61,738.8,731.5,0,49,49
2020-09-21 08:46:53.7681,172.8,84.2,49,48.73,-36,20.12,62,425,425,0,49,49
2020-09-21 08:46:54.0209,172.8,84.2,49,48.73,-36,20.14,64,27.9,28.3,0,49,49
2020-09-21 08:46:54.2736,172.8,84.2,49,48.73,-36,20.13,3,736.6,-24.6,23,49,49
2020-09-21 08:46:54.5264,172.8,84.2,49,48.73,-35.9,20.13,4,736.2,-24.2,23,49,49
2020-09-21 08:46:54.7791,172.8,84.2,49,48.73,-35.9,20.13,65,-18630,-18630,0,49,49
2020-09-21 08:46:55.0318,172.8,84.2,49,48.73,-35.9,20.13,66,4870,4870,0,49,49
2020-09-21 08:46:55.2846,172.8,84.2,49,48.73,-36,20.12,1,736.6,-24.6,24,49,49
2020-09-21 08:46:55.5373,172.8,84.2,49,48.73,-36,20.13,2,736.2,-24.2,24,49,49
2020-09-21 08:46:55.7900,172.8,84.2,49,48.73,-35.9,20.13,65,-18620,-18630,0,49,49
2020-09-21 08:46:56.0427,172.8,84.2,49,48.73,-35.9,20.12,51,3.76,3.74,0,49,49
2020-09-21 08:46:56.2955,172.8,84.2,49,48.73,-35.9,20.13,63,50,50,0,49,49
2020-09-21 08:46:56.5482,172.8,84.2,49,48.73,-36,20.13,67,26.8,26.6,0,49,49
2020-09-21 08:46:56.7997,172.8,84.2,49,48.73,-36.1,20.11,52,3.76,3.74,0,49,49
2020-09-21 08:46:57.0502,172.8,84.2,49,48.73,-36,20.12,6,-18630,26.8,3.7,49,49
2020-09-21 08:46:57.3008,172.8,84.2,49,48.73,-35.9,20.13,7,-18630,26.7,3.8,49,49
2020-09-21 08:46:57.5513,172.8,84.2,49,48.73,-35.9,20.13,1,736.6,-24.6,24,49,49
2020-09-21 08:46:57.8014,172.8,84.2,49,48.73,-36.1,20.14,2,736.2,-24.2,24,49,49
2020-09-21 08:46:58.0487,172.8,84.2,49,48.73,-36,20.12,61,738.8,731.3,0,49,49
2020-09-21 08:46:58.2960,172.8,84.2,49,48.73,-36,20.12,62,425,425,0,49,49
2020-09-21 08:46:58.5432,172.8,84.2,49,48.73,-35.9,20.13,64,28,28.3,0,49,49
2020-09-21 08:46:58.7905,172.8,84.2,49,48.73,-36,20.12,3,736.5,-24.8,23,49,49
2020-09-21 08:46:59.0418,172.8,84.2,49,48.73,-36,20.13,4,736.1,-24.2,23,49,49
2020-09-21 08:46:59.2945,172.8,84.2,49,48.73,-36,20.13,65,-18630,-18640,0,49,49
2020-09-21 08:46:59.5472,172.8,84.2,49,48.73,-35.9,20.13,66,4870,4870,0,49,49
2020-09-21 08:46:59.7998,172.8,84.2,49,48.73,-36,20.12,1,736.5,-24.8,24,49,49
2020-09-21 08:47:00.0486,172.8,84.2,49,48.73,-36,20.12,2,736.1,-24.2,24,49,49
2020-09-21 08:47:00.2957,172.8,84.2,49,48.73,-35.9,20.12,65,-18630,-18630,0,49,49
2020-09-21 08:47:00.5429,172.8,84.2,49,48.73,-35.9,20.13,51,3.76,3.74,0,49,49
2020-09-21 08:47:00.7900,172.8,84.2,49,48.73,-36,20.13,63,50,50,0,49,49
2020-09-21 08:47:01.0392,172.8,84.2,49,48.73,-35.9,20.14,67,26.8,26.7,0,49,49
2020-09-21 08:47:01.2898,172.8,84.2,49,48.73,-35.9,20.13,52,3.76,3.74,0,49,49
2020-09-21 08:47:01.5403,172.8,84.2,49,48.73,-36,20.12,6,-18630,26.8,3.7,49,49
2020-09-21 08:47:01.7908,172.8,84.2,49,48.73,-36,20.13,7,-18640,26.7,3.8,49,49
2020-09-21 08:47:02.0413,172.8,84.2,49,48.73,-36,20.13,1,736.5,-24.8,24,49,49
2020-09-21 08:47:02.2940,172.8,84.2,49,48.73,-35.9,20.12,2,736.1,-24.2,24,49,49
2020-09-21 08:47:02.5466,172.8,84.2,49,48.73,-35.9,20.13,61,738.6,731.3,0,49,49
2020-09-21 08:47:02.7993,172.8,84.2,49,48.73,-36.1,20.13,62,425,425,0,49,49
2020-09-21 08:47:03.0519,172.8,84.2,49,48.73,-36,20.13,64,27.9,28.2,0,49,49
2020-09-21 08:47:03.2995,172.8,84.2,49,48.73,-35.9,20.13,3,736.5,-24.8,23,49,49
2020-09-21 08:47:03.5471,172.8,84.2,49,48.73,-35.9,20.13,4,736.1,-24.2,23,49,49
2020-09-21 08:47:03.7947,172.8,84.2,49,48.73,-35.9,20.13,65,-18630,-18630,0,49,49
2020-09-21 08:47:04.0423,172.8,84.2,49,48.73,-36.1,20.14,66,4870,4870,0,49,49
2020-09-21 08:47:04.2946,172.8,84.2,49,48.73,-36,20.13,1,736.5,-24.8,24,49,49
2020-09-21 08:47:04.5473,172.8,84.2,49,48.73,-36,20.13,2,736.1,-24.2,24,49,49
2020-09-21 08:47:04.8000,172.8,84.2,49,48.73,-35.9,20.13,65,-18630,-18640,0,49,49
2020-09-21 08:47:05.0527,172.8,84.2,49,48.73,-36,20.13,51,3.76,3.74,0,49,49
2020-09-21 08:47:05.3025,172.8,84.2,49,48.73,-36,20.12,63,50,50,0,49,49
2020-09-21 08:47:05.5500,172.8,84.2,49,48.73,-36,20.13,67,26.8,26.7,0,49,49
2020-09-21 08:47:05.7975,172.8,84.2,49,48.73,-36,20.12,52,3.76,3.74,0,49,49
2020-09-21 08:47:06.0451,172.8,84.2,49,48.73,-35.9,20.12,6,-18630,26.8,3.7,49,49
2020-09-21 08:47:06.2926,172.8,84.2,49,48.73,-35.9,20.12,7,-18640,26.7,3.8,49,49
2020-09-21 08:47:06.5401,172.8,84.2,49,48.73,-35.9,20.12,1,736.5,-24.8,24,49,49
2020-09-21 08:47:06.7877,172.8,84.2,49,48.73,-36,20.12,2,736,-24.2,24,49,49
2020-09-21 08:47:07.0353,172.8,84.2,49,48.73,-36,20.12,61,738.6,731.4,0,49,49
2020-09-21 08:47:07.2828,172.8,84.2,49,48.73,-35.9,20.13,62,425,425,0,49,49
2020-09-21 08:47:07.5342,172.8,84.2,49,48.73,-35.9,20.12,64,27.9,28.3,0,49,49
2020-09-21 08:47:07.7869,172.8,84.2,49,48.73,-36,20.12,3,736.5,-24.8,23,49,49
2020-09-21 08:47:08.0396,172.8,84.2,49,48.73,-36,20.12,4,736,-24.2,23,49,49
2020-09-21 08:47:08.2922,172.8,84.2,49,48.73,-36,20.13,65,-18630,-18630,0,49,49
2020-09-21 08:47:08.5451,172.8,84.2,49,48.73,-35.9,20.12,66,4860,4860,0,49,49
2020-09-21 08:47:08.7980,172.8,84.2,49,48.73,-35.9,20.12,1,736.5,-24.8,24,49,49
2020-09-21 08:47:09.0509,172.8,84.2,49,48.73,-35.9,20.13,2,736,-24.2,24,49,49
2020-09-21 08:47:09.3039,172.8,84.2,49,48.73,-36.1,20.13,65,-18630,-18630,0,49,49
2020-09-21 08:47:09.5527,172.8,84.2,49,48.73,-36,20.13,51,3.76,3.74,0,49,49
2020-09-21 08:47:09.8002,172.8,84.2,49,48.73,-35.9,20.12,63,50,50,0,49,49
2020-09-21 08:47:10.0477,172.8,84.2,49,48.73,-35.9,20.12,67,26.8,26.7,0,49,49
2020-09-21 08:47:10.2953,172.8,84.2,49,48.73,-36,20.13,52,3.76,3.74,0,49,49
2020-09-21 08:47:10.5467,172.8,84.2,49,48.73,-36,20.13,6,-18640,26.8,3.7,49,49
2020-09-21 08:47:10.7994,172.8,84.2,49,48.73,-36,20.12,7,-18640,26.7,3.8,49,49
2020-09-21 08:47:11.0521,172.8,84.2,49,48.73,-36,20.13,1,736.5,-24.8,24,49,49
2020-09-21 08:47:11.3048,172.8,84.2,49,48.73,-36,20.13,2,736,-24.2,24,49,49
2020-09-21 08:47:11.5556,172.8,84.2,49,48.73,-35.9,20.13,61,738.5,731.2,0,49,49
2020-09-21 08:47:11.8030,172.8,84.2,49,48.73,-36,20.13,62,425,425,0,49,49
2020-09-21 08:47:12.0504,172.8,84.2,49,48.73,-36,20.13,64,27.9,28.3,0,49,49
2020-09-21 08:47:12.2977,172.8,84.2,49,48.73,-36,20.13,3,736.5,-24.8,23,49,49
2020-09-21 08:47:12.5451,172.8,84.2,49,48.73,-35.9,20.13,4,736,-24.2,23,49,49
2020-09-21 08:47:12.7926,172.8,84.2,49,48.73,-35.9,20.13,65,-18630,-18630,0,49,49
2020-09-21 08:47:13.0401,172.8,84.2,49,48.73,-35.9,20.12,66,4870,4870,0,49,49
2020-09-21 08:47:13.2876,172.8,84.2,49,48.73,-36,20.13,1,736.3,-24.8,24,49,49
2020-09-21 08:47:13.5351,172.8,84.2,49,48.73,-36,20.12,2,735.8,-24.2,24,49,49
2020-09-21 08:47:13.7854,172.8,84.2,49,48.73,-36,20.13,65,-18640,-18640,0,49,49
2020-09-21 08:47:14.0383,172.8,84.2,49,48.73,-35.9,20.13,51,3.76,3.74,0,49,49
2020-09-21 08:47:14.2911,172.8,84.2,49,48.73,-35.9,20.11,63,50,50,0,49,49
2020-09-21 08:47:14.5440,172.8,84.2,49,48.73,-36,20.13,67,26.8,26.7,0,49,49
2020-09-21 08:47:14.7968,172.8,84.1,49,48.67,-36,20.13,52,3.76,3.74,0,49,49
2020-09-21 08:47:15.0496,172.8,84.1,49,48.67,-36,20.12,6,-18630,26.8,3.7,49,49
2020-09-21 08:47:15.3024,172.8,84.1,49,48.67,-35.9,20.12,7,-18640,26.7,3.8,49,49
2020-09-21 08:47:15.5552,172.8,84.1,49,48.67,-35.9,20.13,1,736.3,-24.8,24,49,49
2020-09-21 08:47:15.8080,172.8,84.1,49,48.67,-36,20.14,2,735.8,-24.2,24,49,49
2020-09-21 08:47:16.0609,172.8,84.1,49,48.67,-36,20.12,61,738.5,731.1,0,49,49
2020-09-21 08:47:16.3138,172.8,84.1,49,48.67,-35.9,20.13,62,425,425,0,49,49
2020-09-21 08:47:16.5667,172.8,84.1,49,48.67,-35.9,20.13,64,27.9,28.2,0,49,49
2020-09-21 08:47:16.8197,172.8,84.1,49,48.67,-36,20.12,3,736.3,-24.8,23,49,49
2020-09-21 08:47:17.0725,172.8,84.1,49,48.67,-36,20.12,4,735.8,-24.2,23,49,49
2020-09-21 08:47:17.3253,172.8,84.1,49,48.67,-36,20.11,65,-18640,-18640,0,49,49
2020-09-21 08:47:17.5781,172.8,84.1,49,48.67,-36,20.13,66,4880,4880,0,49,49
2020-09-21 08:47:17.8309,172.8,84.1,49,48.67,-35.9,20.14,1,736.3,-24.8,24,49,49
2020-09-21 08:47:18.0817,172.8,84.1,49,48.67,-36,20.13,2,735.8,-24.2,24,49,49
2020-09-21 08:47:18.3291,172.8,84.1,49,48.67,-36,20.14,65,-18640,-18640,0,49,49
