Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:47:18.5765,172.8,84.1,49,48.67,-36,20.12,51,3.76,3.74,0,49,49
2020-09-21 08:47:18.8239,172.8,84.1,49,48.67,-36,20.13,63,50,50,0,49,49
2020-09-21 08:47:19.0714,172.8,84.1,49,48.67,-35.9,20.13,67,26.8,26.7,0,49,49
2020-09-21 08:47:19.3189,172.8,84.1,49,48.67,-35.9,20.13,52,3.76,3.74,0,49,49
2020-09-21 08:47:19.5665,172.8,84.1,49,48.67,-36,20.13,6,-18640,26.8,3.7,49,49
2020-09-21 08:47:19.8141,172.8,84.1,49,48.67,-36,20.13,7,-18640,26.7,3.8,49,49
2020-09-21 08:47:20.0622,172.8,84.1,49,48.67,-35.9,20.13,1,736.3,-24.8,24,49,49
2020-09-21 08:47:20.3114,172.8,84.1,49,48.67,-35.9,20.12,2,735.8,-24.3,24,49,49
2020-09-21 08:47:20.5606,172.8,84.1,49,48.67,-36,20.13,61,738.4,731.1,0,49,49
2020-09-21 08:47:20.8097,172.8,84.1,49,48.67,-36.1,20.13,62,425,425,0,49,49
2020-09-21 08:47:21.0589,172.8,84.1,49,48.67,-36,20.14,64,27.9,28.2,0,49,49
2020-09-21 08:47:21.3065,172.8,84.1,49,48.67,-35.9,20.13,3,736.2,-24.8,23,49,49
2020-09-21 08:47:21.5541,172.8,84.1,49,48.67,-35.9,20.13,4,735.8,-24.3,23,49,49
2020-09-21 08:47:21.8017,172.8,84.1,49,48.67,-36,20.12,65,-18640,-18640,0,49,49
2020-09-21 08:47:22.0492,172.8,84.1,49,48.67,-36,20.13,66,4870,4870,0,49,49
2020-09-21 08:47:22.2968,172.8,84.1,49,48.67,-36,20.12,1,736.2,-24.8,24,49,49
2020-09-21 08:47:22.5444,172.8,84.1,49,48.67,-36,20.13,2,735.8,-24.3,24,49,49
2020-09-21 08:47:22.7920,172.8,84.1,49,48.67,-36,20.13,65,-18630,-18630,0,49,49
2020-09-21 08:47:23.0396,172.8,84,49,48.61,-36,20.12,51,3.76,3.74,0,49,49
2020-09-21 08:47:23.2922,172.8,84,49,48.61,-36,20.13,63,50,50,0,49,49
2020-09-21 08:47:23.5451,172.8,84,49,48.61,-36,20.12,67,26.8,26.7,0,49,49
2020-09-21 08:47:23.7980,172.8,84,49,48.61,-36,20.13,52,3.76,3.74,0,49,49
2020-09-21 08:47:24.0509,172.8,84,49,48.61,-36,20.12,6,-18640,26.8,3.7,49,49
2020-09-21 08:47:24.3038,172.8,84,49,48.61,-35.9,20.13,7,-18640,26.7,3.8,49,49
2020-09-21 08:47:24.5567,172.8,84,49,48.61,-35.9,20.13,1,736.2,-24.8,24,49,49
2020-09-21 08:47:24.8096,172.8,84,49,48.61,-36,20.12,2,735.8,-24.3,24,49,49
2020-09-21 08:47:25.0625,172.8,84,49,48.61,-36.1,20.12,61,738.4,731.1,0,49,49
2020-09-21 08:47:25.3154,172.8,84,49,48.61,-36,20.12,62,425,425,0,49,49
2020-09-21 08:47:25.5683,172.8,84,49,48.61,-35.9,20.13,64,28,28.3,0,49,49
2020-09-21 08:47:25.8212,172.8,84,49,48.61,-35.9,20.12,3,736.2,-24.8,23,49,49
2020-09-21 08:47:26.0741,172.8,84,49,48.61,-36,20.13,4,735.8,-24.3,23,49,49
2020-09-21 08:47:26.3240,172.8,84,49,48.61,-36.1,20.13,65,-18630,-18640,0,49,49
2020-09-21 08:47:26.5716,172.8,84,49,48.61,-35.9,20.13,66,4860,4860,0,49,49
2020-09-21 08:47:26.8191,172.8,84,49,48.61,-35.9,20.13,1,736.2,-24.8,24,49,49
2020-09-21 08:47:27.0667,172.8,84,49,48.61,-35.9,20.13,2,735.8,-24.3,24,49,49
2020-09-21 08:47:27.3142,172.8,84,49,48.61,-36,20.12,65,-18640,-18640,0,49,49
2020-09-21 08:47:27.5617,172.8,84,49,48.61,-36,20.13,51,3.76,3.74,0,49,49
2020-09-21 08:47:27.8093,172.8,84,49,48.61,-35.9,20.13,63,50,50,0,49,49
2020-09-21 08:47:28.0568,172.8,84,49,48.61,-35.9,20.13,67,26.8,26.7,0,49,49
2020-09-21 08:47:28.3044,172.8,84,49,48.61,-36,20.13,52,3.76,3.74,0,49,49
2020-09-21 08:47:28.5519,172.8,84,49,48.61,-36,20.13,6,-18640,26.8,3.7,49,49
2020-09-21 08:47:28.7995,172.8,84,49,48.61,-36,20.12,7,-18640,26.7,3.8,49,49
2020-09-21 08:47:29.0470,172.8,84,49,48.61,-36,20.12,1,736.1,-24.6,24,49,49
2020-09-21 08:47:29.2945,172.8,84,49,48.61,-36,20.13,2,735.6,-24.3,24,49,49
2020-09-21 08:47:29.5461,172.8,84,49,48.61,-36,20.13,61,738.2,731,0,49,49
2020-09-21 08:47:29.7990,172.8,84,49,48.61,-36,20.12,62,425,425,0,49,49
2020-09-21 08:47:30.0519,172.8,84,49,48.61,-36,20.13,64,27.9,28.3,0,49,49
2020-09-21 08:47:30.3048,172.8,84,49,48.61,-36.1,20.13,3,736.1,-24.6,23,49,49
2020-09-21 08:47:30.5558,172.8,84,49,48.61,-36,20.13,4,735.6,-24.3,23,49,49
2020-09-21 08:47:30.8033,172.8,84,49,48.61,-35.9,20.13,65,-18640,-18640,0,49,49
2020-09-21 08:47:31.0509,172.8,84,49,48.61,-36,20.12,66,4870,4870,0,49,49
2020-09-21 08:47:31.2985,172.8,84,49,48.61,-36,20.13,1,736.1,-24.6,24,49,49
2020-09-21 08:47:31.5475,172.8,84,49,48.61,-36.1,20.13,2,735.6,-24.3,24,49,49
2020-09-21 08:47:31.7987,172.8,84,49,48.61,-35.9,20.12,65,-18640,-18640,0,49,49
2020-09-21 08:47:32.0499,172.8,84,49,48.61,-35.9,20.13,51,3.76,3.74,0,49,49
2020-09-21 08:47:32.3010,172.8,84,49,48.61,-36,20.12,63,50,50,0,49,49
2020-09-21 08:47:32.5522,172.8,84,49,48.61,-36,20.13,67,26.8,26.7,0,49,49
2020-09-21 08:47:32.8048,172.8,84,49,48.61,-36,20.13,52,3.76,3.74,0,49,49
2020-09-21 08:47:33.0575,172.8,84,49,48.61,-35.9,20.13,6,-18650,26.8,3.7,49,49
2020-09-21 08:47:33.3102,172.8,84,49,48.61,-35.9,20.12,7,-18640,26.7,3.8,49,49
2020-09-21 08:47:33.5629,172.8,84,49,48.61,-36,20.12,1,736.1,-24.6,24,49,49
2020-09-21 08:47:33.8137,172.8,84,49,48.61,-36,20.12,2,735.6,-24.3,24,49,49
2020-09-21 08:47:34.0644,172.8,84,49,48.61,-36,20.13,61,738.3,731,0,49,49
2020-09-21 08:47:34.3152,172.8,84,49,48.61,-36,20.12,62,425,425,0,49,49
2020-09-21 08:47:34.5659,172.8,84,49,48.61,-36,20.13,64,27.9,28.3,0,49,49
2020-09-21 08:47:34.8134,172.8,83.9,49,48.55,-36,20.13,3,736.1,-24.8,23,49,49
2020-09-21 08:47:35.0609,172.8,83.9,49,48.55,-36,20.13,4,735.6,-24.3,23,49,49
2020-09-21 08:47:35.3085,172.8,83.9,49,48.55,-36,20.12,65,-18640,-18640,0,49,49
2020-09-21 08:47:35.5560,172.8,83.9,49,48.55,-36,20.13,66,4870,4870,0,49,49
2020-09-21 08:47:35.8035,172.8,83.9,49,48.55,-36,20.12,1,736.1,-24.8,24,49,49
2020-09-21 08:47:36.0510,172.8,83.9,49,48.55,-35.9,20.12,2,735.6,-24.3,24,49,49
2020-09-21 08:47:36.2986,172.8,83.9,49,48.55,-35.9,20.13,65,-18640,-18640,0,49,49
2020-09-21 08:47:36.5461,172.8,83.9,49,48.55,-36,20.12,51,3.76,3.74,0,49,49
2020-09-21 08:47:36.7936,172.8,83.9,49,48.55,-36.1,20.13,63,50,50,0,49,49
2020-09-21 08:47:37.0412,172.8,83.9,49,48.55,-36,20.13,67,26.8,26.7,0,49,49
2020-09-21 08:47:37.2888,172.8,83.9,49,48.55,-35.9,20.12,52,3.76,3.74,0,49,49
2020-09-21 08:47:37.5364,172.8,83.9,49,48.55,-35.9,20.13,6,-18640,26.8,3.7,49,49
2020-09-21 08:47:37.7839,172.8,83.9,49,48.55,-36,20.13,7,-18640,26.7,3.8,49,49
2020-09-21 08:47:38.0314,172.8,83.9,49,48.55,-36.1,20.12,1,736.1,-24.8,24,49,49
2020-09-21 08:47:38.2789,172.8,83.9,49,48.55,-36,20.12,2,735.6,-24.3,24,49,49
2020-09-21 08:47:38.5264,172.8,83.9,49,48.55,-35.9,20.12,61,738.2,730.9,0,49,49
2020-09-21 08:47:38.7763,172.8,83.9,49,48.55,-35.9,20.12,62,425,425,0,49,49
2020-09-21 08:47:39.0292,172.8,83.9,49,48.55,-36,20.12,64,27.9,28.2,0,49,49
2020-09-21 08:47:39.2821,172.8,83.9,49,48.55,-36,20.13,3,736.1,-24.8,23,49,49
2020-09-21 08:47:39.5350,172.8,83.9,49,48.55,-35.9,20.13,4,735.6,-24.3,23,49,49
2020-09-21 08:47:39.7878,172.8,83.9,49,48.55,-35.9,20.13,65,-18630,-18640,0,49,49
2020-09-21 08:47:40.0407,172.8,83.9,49,48.55,-36,20.12,66,4870,4870,0,49,49
2020-09-21 08:47:40.2936,172.8,83.9,49,48.55,-36,20.13,1,736.1,-24.8,24,49,49
2020-09-21 08:47:40.5465,172.8,83.9,49,48.55,-36,20.13,2,735.6,-24.3,24,49,49
2020-09-21 08:47:40.7970,172.8,83.9,49,48.55,-36,20.13,65,-18640,-18640,0,49,49
2020-09-21 08:47:41.0446,172.8,83.9,49,48.55,-36,20.12,51,3.76,3.74,0,49,49
2020-09-21 08:47:41.2921,172.8,83.9,49,48.55,-36,20.11,63,50,50,0,49,49
2020-09-21 08:47:41.5396,172.8,83.9,49,48.55,-36,20.13,67,26.8,26.7,0,49,49
2020-09-21 08:47:41.7880,172.8,83.9,49,48.55,-36,20.13,52,3.76,3.74,0,49,49
2020-09-21 08:47:42.0406,172.8,83.9,49,48.55,-36,20.12,6,-18640,26.8,3.7,49,49
2020-09-21 08:47:42.2933,172.8,83.9,49,48.55,-36,20.13,7,-18640,26.7,3.8,49,49
2020-09-21 08:47:42.5460,172.8,83.9,49,48.55,-35.9,20.13,1,736,-24.8,24,49,49
2020-09-21 08:47:42.7980,172.8,83.9,49,48.55,-36,20.13,2,735.5,-24.3,24,49,49
2020-09-21 08:47:43.0456,172.8,83.9,49,48.55,-36,20.13,61,738.2,730.9,0,49,49
2020-09-21 08:47:43.2932,172.8,83.9,49,48.55,-36.1,20.13,62,425,425,0,49,49
2020-09-21 08:47:43.5408,172.8,83.9,49,48.55,-36,20.13,64,27.9,28.2,0,49,49
2020-09-21 08:47:43.7892,172.8,83.9,49,48.55,-35.9,20.14,3,736,-24.8,23,49,49
2020-09-21 08:47:44.0419,172.8,83.9,49,48.55,-35.9,20.12,4,735.5,-24.3,23,49,49
2020-09-21 08:47:44.2946,172.8,83.9,49,48.55,-36,20.13,65,-18640,-18640,0,49,49
2020-09-21 08:47:44.5472,172.8,83.9,49,48.55,-36.1,20.13,66,4870,4870,0,49,49
2020-09-21 08:47:44.7999,172.8,83.9,49,48.55,-36,20.13,1,736,-24.8,24,49,49
2020-09-21 08:47:45.0526,172.8,83.9,49,48.55,-35.9,20.12,2,735.5,-24.3,24,49,49
2020-09-21 08:47:45.3053,172.8,83.9,49,48.55,-35.9,20.11,65,-18640,-18640,0,49,49
2020-09-21 08:47:45.5580,172.8,83.9,49,48.55,-36,20.12,51,3.76,3.74,0,49,49
2020-09-21 08:47:45.8107,172.8,83.9,49,48.55,-36,20.12,63,50,50,0,49,49
2020-09-21 08:47:46.0616,172.8,83.9,49,48.55,-36,20.12,67,26.8,26.7,0,49,49
2020-09-21 08:47:46.3092,172.8,83.9,49,48.55,-36,20.12,52,3.76,3.74,0,49,49
2020-09-21 08:47:46.5568,172.8,83.9,49,48.55,-36,20.12,6,-18630,26.8,3.7,49,49
2020-09-21 08:47:46.8044,172.8,83.9,49,48.55,-36,20.13,7,-18640,26.7,3.8,49,49
2020-09-21 08:47:47.0519,172.8,83.9,49,48.55,-36,20.13,1,736,-24.8,24,49,49
2020-09-21 08:47:47.2994,172.8,83.9,49,48.55,-36,20.13,2,735.5,-24.3,24,49,49
2020-09-21 08:47:47.5468,172.8,83.9,49,48.55,-36,20.13,61,738.1,730.8,0,49,49
2020-09-21 08:47:47.7943,172.8,83.9,49,48.55,-36,20.12,62,425,425,0,49,49
2020-09-21 08:47:48.0437,172.8,83.9,49,48.55,-36,20.12,64,27.9,28.3,0,49,49
2020-09-21 08:47:48.2963,172.8,83.9,49,48.55,-35.9,20.13,3,736,-24.8,23,49,49
2020-09-21 08:47:48.5490,172.8,83.9,49,48.55,-36,20.12,4,735.5,-24.3,23,49,49
2020-09-21 08:47:48.8017,172.8,83.9,49,48.55,-36,20.14,65,-18640,-18630,0,49,49
2020-09-21 08:47:49.0543,172.8,83.9,49,48.55,-36.1,20.12,66,4860,4860,0,49,49
2020-09-21 08:47:49.3019,172.8,83.9,49,48.55,-36,20.13,1,735.9,-24.8,24,49,49
2020-09-21 08:47:49.5495,172.8,83.9,49,48.55,-35.9,20.12,2,735.4,-24.3,24,49,49
2020-09-21 08:47:49.7971,172.8,83.9,49,48.55,-36,20.12,65,-18640,-18640,0,49,49
2020-09-21 08:47:50.0446,172.8,83.9,49,48.55,-36.1,20.13,51,3.76,3.74,0,49,49
2020-09-21 08:47:50.2922,172.8,83.9,49,48.55,-36,20.11,63,50,50,0,49,49
2020-09-21 08:47:50.5397,172.8,83.9,49,48.55,-36,20.13,67,26.8,26.7,0,49,49
2020-09-21 08:47:50.7872,172.8,83.9,49,48.55,-35.9,20.13,52,3.76,3.74,0,49,49
2020-09-21 08:47:51.0347,172.8,83.9,49,48.55,-36,20.12,6,-18640,26.8,3.7,49,49
2020-09-21 08:47:51.2851,172.8,83.9,49,48.55,-36.1,20.13,7,-18640,26.7,3.8,49,49
2020-09-21 08:47:51.5378,172.8,83.9,49,48.55,-36,20.12,1,735.9,-24.8,24,49,49
2020-09-21 08:47:51.7904,172.8,83.9,49,48.55,-36,20.13,2,735.4,-24.3,24,49,49
2020-09-21 08:47:52.0430,172.8,83.9,49,48.55,-35.9,20.12,61,738,730.8,0,49,49
2020-09-21 08:47:52.2952,172.8,83.9,49,48.55,-36,20.13,62,425,425,0,49,49
2020-09-21 08:47:52.5469,172.8,83.9,49,48.55,-36,20.12,64,27.9,28.2,0,49,49
2020-09-21 08:47:52.7986,172.8,83.9,49,48.55,-36,20.13,3,735.9,-24.8,23,49,49
2020-09-21 08:47:53.0504,172.8,83.9,48.75,48.55,-36,20.12,4,735.4,-24.3,23,49,49
2020-09-21 08:47:53.3022,172.8,83.9,48.75,48.55,-36,20.12,65,-18640,-18640,0,49,49
2020-09-21 08:47:53.5550,172.8,83.9,48.75,48.55,-36,20.13,66,4850,4850,0,49,49
2020-09-21 08:47:53.8077,172.8,83.8,48.75,48.5,-36,20.13,1,735.9,-24.8,24,49,49
2020-09-21 08:47:54.0604,172.8,83.8,48.75,48.5,-36,20.13,2,735.4,-24.3,24,49,49
2020-09-21 08:47:54.3131,172.8,83.8,48.75,48.5,-36,20.13,65,-18630,-18640,0,49,49
2020-09-21 08:47:54.5659,172.8,83.8,48.75,48.5,-36,20.13,51,3.76,3.74,0,49,49
2020-09-21 08:47:54.8186,172.8,83.8,48.75,48.5,-35.9,20.12,63,50,50,0,49,49
2020-09-21 08:47:55.0713,172.8,83.8,48.75,48.5,-36,20.13,67,26.8,26.7,0,49,49
2020-09-21 08:47:55.3212,172.8,83.8,48.75,48.5,-36,20.12,52,3.76,3.74,0,49,49
2020-09-21 08:47:55.5688,172.8,83.8,48.75,48.5,-36,20.13,6,-18630,26.8,3.7,49,49
2020-09-21 08:47:55.8165,172.8,83.8,48.75,48.5,-35.9,20.12,7,-18640,26.7,3.8,49,49
2020-09-21 08:47:56.0642,172.8,83.8,48.75,48.5,-35.9,20.13,1,735.9,-24.8,24,49,49
2020-09-21 08:47:56.3121,172.8,83.8,48.75,48.5,-36,20.13,2,735.4,-24.3,24,49,49
2020-09-21 08:47:56.5615,172.8,83.8,48.75,48.5,-36.1,20.13,61,737.9,730.6,0,48.5,49
2020-09-21 08:47:56.8110,172.8,83.8,48.75,48.5,-36,20.12,62,425,425,0,48.5,49
2020-09-21 08:47:57.0604,172.8,83.8,48.75,48.5,-35.9,20.12,64,27.9,28.2,0,48.5,49
2020-09-21 08:47:57.3102,172.8,83.8,48.75,48.5,-35.9,20.13,3,735.8,-24.8,23,48.5,49
2020-09-21 08:47:57.5630,172.8,83.8,48.75,48.5,-36,20.13,4,735.2,-24.3,23,48.5,49
2020-09-21 08:47:57.8158,172.8,83.8,48.75,48.5,-36,20.12,65,-18620,-18640,0,48.5,49
2020-09-21 08:47:58.0686,172.8,83.8,48.75,48.5,-36,20.13,66,4860,4860,0,48.5,49
2020-09-21 08:47:58.3208,172.8,83.8,48.75,48.5,-35.9,20.13,1,735.8,-24.8,24,48.5,49
2020-09-21 08:47:58.5684,172.8,83.8,48.75,48.5,-35.9,20.14,2,735.2,-24.3,24,48.5,49
2020-09-21 08:47:58.8160,172.8,83.8,48.75,48.5,-36,20.13,65,-18620,-18650,0,48.5,49
2020-09-21 08:47:59.0637,172.8,83.8,48.75,48.5,-36,20.13,51,3.76,3.74,0,48.5,49
2020-09-21 08:47:59.3113,172.8,83.8,48.75,48.5,-36,20.13,63,50,50,0,48.5,49
2020-09-21 08:47:59.5589,172.8,83.8,48.75,48.5,-36,20.13,67,26.8,26.7,0,48.5,49
2020-09-21 08:47:59.8064,172.8,83.8,48.75,48.5,-36,20.12,52,3.76,3.74,0,48.5,49
2020-09-21 08:48:00.0540,172.8,83.8,48.75,48.5,-35.9,20.13,6,-18620,26.8,3.7,48.5,49
2020-09-21 08:48:00.3016,172.8,83.8,48.75,48.5,-35.9,20.13,7,-18650,26.7,3.8,48.5,49
2020-09-21 08:48:00.5491,172.8,83.8,48.75,48.5,-35.9,20.12,1,735.8,-24.8,24,48.5,49
2020-09-21 08:48:00.7967,172.8,83.8,48.75,48.5,-36,20.12,2,735.2,-24.3,24,48.5,49
2020-09-21 08:48:01.0442,172.8,83.8,48.75,48.5,-36,20.12,61,737.9,730.7,0,48.5,49
2020-09-21 08:48:01.2918,172.8,83.8,48.75,48.5,-36,20.13,62,425,425,0,48.5,49
2020-09-21 08:48:01.5417,172.8,83.8,48.75,48.5,-35.9,20.12,64,27.9,28.3,0,48.5,49
2020-09-21 08:48:01.7927,172.8,83.8,48.75,48.5,-36,20.14,3,735.8,-24.8,23,48.5,49
2020-09-21 08:48:02.0437,172.8,83.8,48.75,48.5,-36.1,20.12,4,735.2,-24.3,23,48.5,49
2020-09-21 08:48:02.2948,172.8,83.8,48.75,48.5,-36,20.13,65,-18610,-18650,0,48.5,49
2020-09-21 08:48:02.5458,172.8,83.8,48.75,48.5,-35.9,20.12,66,4850,4850,0,48.5,49
2020-09-21 08:48:02.7986,172.8,83.8,48.75,48.5,-35.9,20.12,1,735.8,-24.8,24,48.5,49
2020-09-21 08:48:03.0515,172.8,83.8,48.75,48.5,-36,20.13,2,735.2,-24.3,24,48.5,49
2020-09-21 08:48:03.3043,172.8,83.8,48.75,48.5,-36,20.12,65,-18610,-18650,0,48.5,49
2020-09-21 08:48:03.5572,172.8,83.8,48.75,48.5,-36,20.12,51,3.76,3.74,0,48.5,49
2020-09-21 08:48:03.8049,172.8,83.8,48.75,48.5,-35.9,20.13,63,50,50,0,48.5,49
2020-09-21 08:48:04.0525,172.8,83.6,48.75,48.38,-35.9,20.12,67,26.8,26.7,0,48.5,49
2020-09-21 08:48:04.3000,172.8,83.6,48.75,48.38,-36,20.13,52,3.76,3.74,0,48.5,49
2020-09-21 08:48:04.5475,172.8,83.6,48.75,48.38,-36,20.12,6,-18610,26.8,3.7,48.5,49
2020-09-21 08:48:04.7953,172.8,83.6,48.75,48.38,-36,20.12,7,-18650,26.7,3.8,48.5,49
2020-09-21 08:48:05.0441,172.8,83.6,48.75,48.38,-35.9,20.14,1,735.7,-24.6,24,48.5,49
2020-09-21 08:48:05.2930,172.8,83.6,48.75,48.38,-36,20.12,2,735.2,-24.3,24,48.5,49
2020-09-21 08:48:05.5419,172.8,83.6,48.75,48.38,-36,20.12,61,737.9,730.6,0,48.5,49
2020-09-21 08:48:05.7907,172.8,83.5,48.5,48.32,-35.9,20.12,62,425,425,0,48.5,49
2020-09-21 08:48:06.0390,172.8,83.5,48.5,48.32,-35.9,20.13,64,27.9,28.3,0,48.5,49
2020-09-21 08:48:06.2873,172.8,83.5,48.5,48.32,-36,20.13,3,735.7,-24.6,23,48.5,49
2020-09-21 08:48:06.5356,172.8,83.5,48.5,48.32,-36,20.12,4,735.2,-24.3,23,48.5,49
2020-09-21 08:48:06.7839,172.8,83.5,48.5,48.32,-35.9,20.13,65,-18610,-18650,0,48.5,49
2020-09-21 08:48:07.0356,172.8,83.5,48.5,48.32,-35.9,20.12,66,4850,4850,0,48.5,49
2020-09-21 08:48:07.2886,172.8,83.5,48.5,48.32,-35.9,20.13,1,735.7,-24.6,24,48.5,49
2020-09-21 08:48:07.5415,172.8,83.5,48.5,48.32,-36,20.13,2,735.2,-24.3,24,48.5,49
2020-09-21 08:48:07.7944,172.8,83.5,48.5,48.32,-36,20.13,65,-18610,-18650,0,48.5,49
2020-09-21 08:48:08.0434,172.8,83.5,48.5,48.32,-35.9,20.13,51,3.76,3.74,0,48.5,49
2020-09-21 08:48:08.2909,172.8,83.5,48.5,48.32,-35.9,20.13,63,50,50,0,48.5,49
2020-09-21 08:48:08.5384,172.8,83.5,48.5,48.32,-36,20.13,67,26.8,26.7,0,48.5,49
2020-09-21 08:48:08.7859,172.8,83.5,48.5,48.32,-36.1,20.13,52,3.76,3.74,0,48.5,49
2020-09-21 08:48:09.0341,172.8,83.5,48.5,48.32,-36,20.13,6,-18620,26.8,3.7,48.5,49
2020-09-21 08:48:09.2825,172.8,83.5,48.5,48.32,-35.9,20.12,7,-18640,26.7,3.8,48.5,49
2020-09-21 08:48:09.5309,172.8,83.5,48.5,48.32,-35.9,20.13,1,735.7,-24.6,24,48.5,49
2020-09-21 08:48:09.7793,172.8,83.5,48.5,48.32,-36,20.12,2,735.2,-24.3,24,48.5,49
2020-09-21 08:48:10.0286,172.8,83.5,48.5,48.32,-36,20.12,61,737.8,730.6,0,48.5,49
2020-09-21 08:48:10.2796,172.8,83.5,48.5,48.32,-36,20.13,62,425,425,0,48.5,49
2020-09-21 08:48:10.5305,172.8,83.5,48.5,48.32,-35.9,20.13,64,27.9,28.3,0,48.5,49
2020-09-21 08:48:10.7815,172.8,83.5,48.5,48.32,-35.9,20.12,3,735.7,-24.6,23,48.5,49
2020-09-21 08:48:11.0324,172.8,83.5,48.5,48.32,-36,20.13,4,735.2,-24.3,23,48.5,49
2020-09-21 08:48:11.2846,172.8,83.5,48.5,48.32,-36,20.13,65,-18620,-18640,0,48.5,48.5
2020-09-21 08:48:11.5368,172.8,83.5,48.5,48.32,-36,20.13,66,4860,4860,0,48.5,48.5
2020-09-21 08:48:11.7890,172.8,83.5,48.5,48.32,-36,20.13,1,735.6,-24.6,24,48.5,48.5
2020-09-21 08:48:12.0412,172.8,83.5,48.5,48.32,-36,20.13,2,735.2,-24.3,24,48.5,48.5
2020-09-21 08:48:12.2935,172.8,83.5,48.5,48.32,-35.9,20.13,65,-18620,-18640,0,48.5,48.5
2020-09-21 08:48:12.5463,172.8,83.5,48.5,48.32,-35.9,20.12,51,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:12.7990,172.8,83.5,48.5,48.32,-35.9,20.13,63,50,50,0,48.5,48.5
2020-09-21 08:48:13.0518,172.8,83.5,48.5,48.32,-36,20.12,67,26.8,26.7,0,48.5,48.5
2020-09-21 08:48:13.3045,172.8,83.5,48.5,48.32,-36,20.13,52,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:13.5572,172.8,83.5,48.5,48.32,-35.9,20.12,6,-18620,26.8,3.7,48.5,48.5
2020-09-21 08:48:13.8099,172.8,83.5,48.5,48.32,-35.9,20.12,7,-18640,26.7,3.8,48.5,48.5
2020-09-21 08:48:14.0626,172.8,83.5,48.5,48.32,-36,20.13,1,735.6,-24.6,24,48.5,48.5
2020-09-21 08:48:14.3153,172.8,83.5,48.5,48.32,-36,20.12,2,735.2,-24.3,24,48.5,48.5
2020-09-21 08:48:14.5682,172.8,83.5,48.5,48.32,-36,20.13,61,737.7,730.5,0,48.5,48.5
2020-09-21 08:48:14.8212,172.8,83.5,48.5,48.32,-36,20.14,62,425,425,0,48.5,48.5
2020-09-21 08:48:15.0742,172.8,83.5,48.5,48.32,-35.9,20.12,64,27.9,28.2,0,48.5,48.5
2020-09-21 08:48:15.3271,172.8,83.5,48.5,48.32,-36,20.13,3,735.6,-24.6,23,48.5,48.5
2020-09-21 08:48:15.5768,172.8,83.5,48.5,48.32,-36,20.13,4,735.2,-24.3,23,48.5,48.5
2020-09-21 08:48:15.8244,172.8,83.5,48.5,48.32,-36,20.12,65,-18620,-18630,0,48.5,48.5
2020-09-21 08:48:16.0720,172.8,83.5,48.5,48.32,-35.9,20.13,66,4860,4860,0,48.5,48.5
2020-09-21 08:48:16.3196,172.8,83.5,48.5,48.32,-35.9,20.13,1,735.6,-24.6,24,48.5,48.5
2020-09-21 08:48:16.5672,172.8,83.5,48.5,48.32,-36,20.13,2,735.2,-24.3,24,48.5,48.5
2020-09-21 08:48:16.8148,172.8,83.5,48.5,48.32,-36,20.14,65,-18620,-18630,0,48.5,48.5
2020-09-21 08:48:17.0624,172.8,83.5,48.5,48.32,-36,20.12,51,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:17.3100,172.8,83.5,48.5,48.32,-35.9,20.12,63,50,50,0,48.5,48.5
2020-09-21 08:48:17.5576,172.8,83.5,48.5,48.32,-36,20.12,67,26.8,26.7,0,48.5,48.5
2020-09-21 08:48:17.8051,172.8,83.4,48.5,48.26,-36,20.13,52,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:18.0527,172.8,83.4,48.5,48.26,-36,20.13,6,-18620,26.8,3.7,48.5,48.5
2020-09-21 08:48:18.3003,172.8,83.4,48.5,48.26,-35.9,20.13,7,-18640,26.7,3.8,48.5,48.5
2020-09-21 08:48:18.5479,172.8,83.4,48.5,48.26,-36,20.13,1,735.4,-24.8,24,48.5,48.5
2020-09-21 08:48:18.7954,172.8,83.4,48.5,48.26,-36,20.13,2,735.1,-24.2,24,48.5,48.5
2020-09-21 08:48:19.0429,172.8,83.4,48.5,48.26,-35.9,20.13,61,737.7,730.4,0,48.5,48.5
2020-09-21 08:48:19.2904,172.8,83.4,48.5,48.26,-35.9,20.13,62,425,425,0,48.5,48.5
2020-09-21 08:48:19.5395,172.8,83.4,48.5,48.26,-36,20.14,64,27.9,28.2,0,48.5,48.5
2020-09-21 08:48:19.7922,172.8,83.4,48.5,48.26,-36.1,20.13,3,735.4,-24.8,23,48.5,48.5
2020-09-21 08:48:20.0449,172.8,83.4,48.5,48.26,-35.9,20.13,4,735.1,-24.2,23,48.5,48.5
2020-09-21 08:48:20.2976,172.8,83.4,48.5,48.26,-35.9,20.12,65,-18630,-18640,0,48.5,48.5
2020-09-21 08:48:20.5502,172.8,83.4,48.5,48.26,-35.9,20.12,66,4860,4860,0,48.5,48.5
2020-09-21 08:48:20.7979,172.8,83.4,48.5,48.26,-36,20.13,1,735.4,-24.8,24,48.5,48.5
2020-09-21 08:48:21.0455,172.8,83.4,48.5,48.26,-36,20.12,2,735.1,-24.2,24,48.5,48.5
2020-09-21 08:48:21.2930,172.8,83.4,48.5,48.26,-36,20.15,65,-18630,-18640,0,48.5,48.5
2020-09-21 08:48:21.5406,172.8,83.4,48.5,48.26,-35.9,20.13,51,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:21.7933,172.8,83.4,48.5,48.26,-35.9,20.12,63,50,50,0,48.5,48.5
2020-09-21 08:48:22.0460,172.8,83.4,48.5,48.26,-36,20.12,67,26.8,26.7,0,48.5,48.5
2020-09-21 08:48:22.2988,172.8,83.4,48.5,48.26,-36,20.13,52,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:22.5515,172.8,83.4,48.5,48.26,-36,20.12,6,-18630,26.8,3.7,48.5,48.5
2020-09-21 08:48:22.8013,172.8,83.4,48.5,48.26,-36,20.13,7,-18640,26.7,3.8,48.5,48.5
2020-09-21 08:48:23.0488,172.8,83.4,48.5,48.26,-35.9,20.12,1,735.4,-24.8,24,48.5,48.5
2020-09-21 08:48:23.2963,172.8,83.4,48.5,48.26,-36,20.13,2,735.1,-24.2,24,48.5,48.5
2020-09-21 08:48:23.5438,172.8,83.4,48.5,48.26,-36,20.12,61,737.7,730.3,0,48.5,48.5
2020-09-21 08:48:23.7922,172.8,83.4,48.5,48.26,-36,20.13,62,425,425,0,48.5,48.5
2020-09-21 08:48:24.0449,172.8,83.4,48.5,48.26,-36,20.12,64,27.9,28.3,0,48.5,48.5
2020-09-21 08:48:24.2977,172.8,83.4,48.5,48.26,-36,20.13,3,735.4,-24.8,23,48.5,48.5
2020-09-21 08:48:24.5504,172.8,83.4,48.5,48.26,-35.9,20.12,4,735.1,-24.2,23,48.5,48.5
2020-09-21 08:48:24.8025,172.8,83.4,48.5,48.26,-35.9,20.12,65,-18630,-18630,0,48.5,48.5
2020-09-21 08:48:25.0500,172.8,83.4,48.5,48.26,-36,20.13,66,4870,4860,0,48.5,48.5
2020-09-21 08:48:25.2976,172.8,83.4,48.5,48.26,-36,20.12,1,735.4,-24.8,24,48.5,48.5
2020-09-21 08:48:25.5451,172.8,83.4,48.5,48.26,-35.9,20.13,2,735.1,-24.2,24,48.5,48.5
2020-09-21 08:48:25.7926,172.8,83.4,48.5,48.26,-35.9,20.12,65,-18630,-18630,0,48.5,48.5
2020-09-21 08:48:26.0402,172.8,83.4,48.5,48.26,-35.9,20.13,51,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:26.2878,172.8,83.4,48.5,48.26,-36.1,20.13,63,50,50,0,48.5,48.5
2020-09-21 08:48:26.5354,172.8,83.4,48.5,48.26,-36,20.13,67,26.8,26.7,0,48.5,48.5
2020-09-21 08:48:26.7829,172.8,83.4,48.5,48.26,-35.9,20.12,52,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:27.0346,172.8,83.4,48.5,48.26,-35.9,20.13,6,-18630,26.8,3.7,48.5,48.5
2020-09-21 08:48:27.2872,172.8,83.4,48.5,48.26,-36,20.12,7,-18630,26.7,3.8,48.5,48.5
2020-09-21 08:48:27.5399,172.8,83.4,48.5,48.26,-36,20.13,1,735.5,-24.8,24,48.5,48.5
2020-09-21 08:48:27.7925,172.8,83.4,48.5,48.26,-36,20.13,2,735,-24.3,24,48.5,48.5
2020-09-21 08:48:28.0412,172.8,83.4,48.5,48.26,-35.9,20.12,61,737.7,730.3,0,48.5,48.5
2020-09-21 08:48:28.2888,172.8,83.4,48.5,48.26,-35.9,20.13,62,425,425,0,48.5,48.5
2020-09-21 08:48:28.5364,172.8,83.4,48.5,48.26,-36,20.33,64,27.9,28.3,0,48.5,48.5
2020-09-21 08:48:28.7839,172.8,83.4,48.5,48.26,-36,20.32,3,735.5,-24.8,23,48.5,48.5
2020-09-21 08:48:29.0334,172.8,83.4,48.5,48.26,-36,20.33,4,735,-24.3,23,48.5,48.5
2020-09-21 08:48:29.2863,172.8,83.4,48.5,48.26,-36,20.32,65,-18640,-18640,0,48.5,48.5
2020-09-21 08:48:29.5391,172.8,83.4,48.5,48.26,-36,20.33,66,4860,4860,0,48.5,48.5
2020-09-21 08:48:29.7920,172.8,83.4,48.5,48.26,-36,20.33,1,735.5,-24.8,24,48.5,48.5
2020-09-21 08:48:30.0448,172.8,83.4,48.5,48.26,-36,20.32,2,735,-24.3,24,48.5,48.5
2020-09-21 08:48:30.2925,172.8,83.4,48.5,48.26,-36,20.33,65,-18630,-18640,0,48.5,48.5
2020-09-21 08:48:30.5400,172.8,83.4,48.5,48.26,-35.9,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:30.7876,172.8,83.4,48.5,48.26,-36,20.32,63,50,50,0,48.5,48.5
2020-09-21 08:48:31.0351,172.8,83.4,48.5,48.26,-36,20.33,67,26.8,26.7,0,48.5,48.5
2020-09-21 08:48:31.2875,172.8,83.4,48.5,48.26,-35.9,20.33,52,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:31.5402,172.8,83.4,48.5,48.26,-35.9,20.32,6,-18630,26.8,3.7,48.5,48.5
2020-09-21 08:48:31.7928,172.8,83.4,48.5,48.26,-36,20.33,7,-18640,26.7,3.8,48.5,48.5
2020-09-21 08:48:32.0455,172.8,83.4,48.5,48.26,-36.1,20.32,1,735.5,-24.8,24,48.5,48.5
2020-09-21 08:48:32.2938,172.8,83.4,48.5,48.26,-36,20.32,2,735,-24.3,24,48.5,48.5
2020-09-21 08:48:32.5418,172.8,83.4,48.5,48.26,-35.9,20.33,61,737.6,730.2,0,48.5,48.5
2020-09-21 08:48:32.7897,172.8,83.4,48.5,48.26,-35.9,20.32,62,425,425,0,48.5,48.5
2020-09-21 08:48:33.0377,172.8,83.3,48.5,48.21,-36,20.32,64,27.9,28.3,0,48.5,48.5
2020-09-21 08:48:33.2883,172.8,83.3,48.5,48.21,-36,20.32,3,735.5,-24.8,23,48.5,48.5
2020-09-21 08:48:33.5410,172.8,83.3,48.5,48.21,-36,20.33,4,734.9,-24.3,23,48.5,48.5
2020-09-21 08:48:33.7937,172.8,83.3,48.5,48.21,-35.9,20.32,65,-18640,-18640,0,48.5,48.5
2020-09-21 08:48:34.0465,172.8,83.3,48.5,48.21,-35.9,20.32,66,4870,4870,0,48.5,48.5
2020-09-21 08:48:34.2989,172.8,83.3,48.5,48.21,-36,20.33,1,735.5,-24.8,24,48.5,48.5
2020-09-21 08:48:34.5510,172.8,83.3,48.5,48.21,-36,20.32,2,734.9,-24.3,24,48.5,48.5
2020-09-21 08:48:34.8030,172.8,83.3,48.5,48.21,-36,20.32,65,-18640,-18640,0,48.5,48.5
2020-09-21 08:48:35.0551,172.8,83.3,48.5,48.21,-36,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:35.3064,172.8,83.3,48.5,48.21,-35.9,20.32,63,50,50,0,48.5,48.5
2020-09-21 08:48:35.5540,172.8,83.3,48.5,48.21,-36,20.33,67,26.8,26.7,0,48.5,48.5
2020-09-21 08:48:35.8015,172.8,83.3,48.5,48.21,-36,20.33,52,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:36.0491,172.8,83.3,48.5,48.21,-36,20.34,6,-18640,26.8,3.7,48.5,48.5
2020-09-21 08:48:36.2967,172.8,83.3,48.5,48.21,-36,20.32,7,-18640,26.7,3.8,48.5,48.5
2020-09-21 08:48:36.5442,172.8,83.3,48.5,48.21,-36,20.33,1,735.5,-24.8,24,48.5,48.5
2020-09-21 08:48:36.7918,172.8,83.3,48.5,48.21,-36,20.32,2,734.9,-24.3,24,48.5,48.5
2020-09-21 08:48:37.0393,172.8,83.3,48.5,48.21,-36,20.32,61,737.5,730.2,0,48.5,48.5
2020-09-21 08:48:37.2869,172.8,83.3,48.5,48.21,-36,20.32,62,425,425,0,48.5,48.5
2020-09-21 08:48:37.5351,172.8,83.3,48.5,48.21,-36,20.32,64,27.9,28.3,0,48.5,48.5
2020-09-21 08:48:37.7842,172.8,83.3,48.5,48.21,-36,20.32,3,735.5,-24.8,23,48.5,48.5
2020-09-21 08:48:38.0334,172.8,83.3,48.5,48.21,-35.9,20.33,4,734.9,-24.3,23,48.5,48.5
2020-09-21 08:48:38.2825,172.8,83.3,48.5,48.21,-35.9,20.32,65,-18640,-18640,0,48.5,48.5
2020-09-21 08:48:38.5321,172.8,83.3,48.5,48.21,-35.9,20.32,66,4870,4870,0,48.5,48.5
2020-09-21 08:48:38.7825,172.8,83.3,48.5,48.21,-36.1,20.32,1,735.5,-24.8,24,48.5,48.5
2020-09-21 08:48:39.0329,172.8,83.3,48.5,48.21,-36,20.32,2,734.9,-24.3,24,48.5,48.5
2020-09-21 08:48:39.2833,172.8,83.3,48.5,48.21,-35.9,20.33,65,-18640,-18640,0,48.5,48.5
2020-09-21 08:48:39.5332,172.8,83.3,48.5,48.21,-35.9,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:39.7822,172.8,83.3,48.5,48.21,-35.9,20.33,63,50,50,0,48.5,48.5
2020-09-21 08:48:40.0313,172.8,83.3,48.5,48.21,-36.1,20.32,67,26.8,26.7,0,48.5,48.5
2020-09-21 08:48:40.2803,172.8,83.3,48.5,48.21,-36,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:40.5306,172.8,83.3,48.5,48.21,-36,20.32,6,-18630,26.8,3.7,48.5,48.5
2020-09-21 08:48:40.7834,172.8,83.3,48.5,48.21,-35.9,20.32,7,-18640,26.7,3.8,48.5,48.5
2020-09-21 08:48:41.0362,172.8,83.2,48.5,48.15,-36,20.32,1,735.2,-24.8,24,48.5,48.5
2020-09-21 08:48:41.2890,172.8,83.2,48.5,48.15,-36,20.32,2,734.8,-24.3,24,48.5,48.5
2020-09-21 08:48:41.5418,172.8,83.2,48.5,48.15,-36,20.32,61,737.5,730.2,0,48.5,48.5
2020-09-21 08:48:41.7944,172.8,83.2,48.5,48.15,-36,20.32,62,425,425,0,48.5,48.5
2020-09-21 08:48:42.0469,172.8,83.2,48.5,48.15,-36,20.33,64,27.9,28.2,0,48.5,48.5
2020-09-21 08:48:42.2994,172.8,83.2,48.5,48.15,-36,20.33,3,735.2,-24.8,23,48.5,48.5
2020-09-21 08:48:42.5520,172.8,83.2,48.5,48.15,-36,20.32,4,734.8,-24.3,23,48.5,48.5
2020-09-21 08:48:42.8016,172.8,83.2,48.5,48.15,-36,20.32,65,-18640,-18640,0,48.5,48.5
2020-09-21 08:48:43.0491,172.8,83.2,48.5,48.15,-36,20.32,66,4870,4870,0,48.5,48.5
2020-09-21 08:48:43.2967,172.8,83.2,48.5,48.15,-36,20.32,1,735.2,-24.8,24,48.5,48.5
2020-09-21 08:48:43.5442,172.8,83.2,48.5,48.15,-35.9,20.32,2,734.8,-24.3,24,48.5,48.5
2020-09-21 08:48:43.7922,172.8,83.2,48.5,48.15,-35.9,20.33,65,-18630,-18640,0,48.5,48.5
2020-09-21 08:48:44.0429,172.8,83.2,48.5,48.15,-36,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:44.2935,172.8,83.2,48.5,48.15,-36.1,20.32,63,50,50,0,48.5,48.5
2020-09-21 08:48:44.5441,172.8,83.2,48.5,48.15,-36,20.32,67,26.8,26.7,0,48.5,48.5
2020-09-21 08:48:44.7947,172.8,83.2,48.5,48.15,-35.9,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:45.0444,172.8,83.2,48.5,48.15,-35.9,20.33,6,-18630,26.8,3.7,48.5,48.5
2020-09-21 08:48:45.2941,172.8,83.2,48.5,48.15,-36,20.32,7,-18640,26.7,3.8,48.5,48.5
2020-09-21 08:48:45.5438,172.8,83.2,48.5,48.15,-36,20.33,1,735.2,-24.8,24,48.5,48.5
2020-09-21 08:48:45.7935,172.8,83.2,48.5,48.15,-36,20.32,2,734.8,-24.3,24,48.5,48.5
2020-09-21 08:48:46.0426,172.8,83.2,48.5,48.15,-36,20.32,61,737.4,730.1,0,48.5,48.5
2020-09-21 08:48:46.2914,172.8,83.2,48.5,48.15,-35.9,20.32,62,425,425,0,48.5,48.5
2020-09-21 08:48:46.5402,172.8,83.2,48.5,48.15,-36.1,20.32,64,28,28.3,0,48.5,48.5
2020-09-21 08:48:46.7890,172.8,83.2,48.5,48.15,-36,20.32,3,735.2,-24.8,23,48.5,48.5
2020-09-21 08:48:47.0408,172.8,83.2,48.5,48.15,-36,20.33,4,734.8,-24.3,23,48.5,48.5
2020-09-21 08:48:47.2934,172.8,83.2,48.5,48.15,-35.9,20.32,65,-18640,-18640,0,48.5,48.5
2020-09-21 08:48:47.5461,172.8,83.2,48.5,48.15,-35.9,20.32,66,4860,4870,0,48.5,48.5
2020-09-21 08:48:47.7987,172.8,83.1,48.5,48.09,-36,20.32,1,735.2,-24.8,24,48.5,48.5
2020-09-21 08:48:48.0476,172.8,83.1,48.5,48.09,-36,20.3,2,734.8,-24.3,24,48.5,48.5
2020-09-21 08:48:48.2952,172.8,83.1,48.5,48.09,-36,20.33,65,-18640,-18640,0,48.5,48.5
2020-09-21 08:48:48.5428,172.8,83.1,48.5,48.09,-36,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:48.7903,172.8,83.1,48.5,48.09,-36,20.33,63,50,50,0,48.5,48.5
2020-09-21 08:48:49.0379,172.8,83.1,48.5,48.09,-36,20.32,67,26.8,26.7,0,48.5,48.5
2020-09-21 08:48:49.2906,172.8,83.1,48.5,48.09,-36,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:49.5435,172.8,83.1,48.5,48.09,-36,20.33,6,-18640,26.8,3.7,48.5,48.5
2020-09-21 08:48:49.7965,172.8,83.1,48.5,48.09,-36,20.33,7,-18630,26.7,3.8,48.5,48.5
2020-09-21 08:48:50.0494,172.8,83.1,48.5,48.09,-35.9,20.33,1,735.2,-24.8,24,48.5,48.5
2020-09-21 08:48:50.2993,172.8,83.1,48.5,48.09,-35.9,20.33,2,734.8,-24.3,24,48.5,48.5
2020-09-21 08:48:50.5469,172.8,83.1,48.5,48.09,-36,20.33,61,737.4,730.1,0,48.5,48.5
2020-09-21 08:48:50.7944,172.8,83.1,48.5,48.09,-36,20.31,62,425,425,0,48.5,48.5
2020-09-21 08:48:51.0420,172.8,83.1,48.5,48.09,-36,20.32,64,27.9,28.2,0,48.5,48.5
2020-09-21 08:48:51.2901,172.8,83.1,48.5,48.09,-35.9,20.32,3,735.2,-24.8,23,48.5,48.5
2020-09-21 08:48:51.5405,172.8,83.1,48.5,48.09,-35.9,20.32,4,734.8,-24.3,23,48.5,48.5
2020-09-21 08:48:51.7909,172.8,83.1,48.5,48.09,-35.9,20.33,65,-18640,-18640,0,48.5,48.5
2020-09-21 08:48:52.0413,172.8,83.1,48.5,48.09,-36,20.32,66,4870,4870,0,48.5,48.5
2020-09-21 08:48:52.2919,172.8,83.1,48.5,48.09,-36,20.32,1,735.2,-24.8,24,48.5,48.5
2020-09-21 08:48:52.5440,172.8,83.1,48.5,48.09,-35.9,20.32,2,734.8,-24.3,24,48.5,48.5
2020-09-21 08:48:52.7961,172.8,83.1,48.5,48.09,-35.9,20.32,65,-18640,-18640,0,48.5,48.5
2020-09-21 08:48:53.0481,172.8,83.1,48.5,48.09,-35.9,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:53.3002,172.8,83.1,48.5,48.09,-36,20.33,63,50,50,0,48.5,48.5
2020-09-21 08:48:53.5489,172.8,83.1,48.5,48.09,-36,20.32,67,26.8,26.7,0,48.5,48.5
2020-09-21 08:48:53.7966,172.8,83.1,48.5,48.09,-36,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:54.0443,172.8,83.1,48.5,48.09,-36,20.31,6,-18640,26.8,3.7,48.5,48.5
2020-09-21 08:48:54.2920,172.8,83.1,48.5,48.09,-36,20.32,7,-18640,26.7,3.8,48.5,48.5
2020-09-21 08:48:54.5395,172.8,83.1,48.5,48.09,-36,20.32,1,735.1,-24.8,24,48.5,48.5
2020-09-21 08:48:54.7869,172.8,83.1,48.5,48.09,-36,20.32,2,734.6,-24.3,24,48.5,48.5
2020-09-21 08:48:55.0343,172.8,83.1,48.5,48.09,-36,20.32,61,737.4,730,0,48.5,48.5
2020-09-21 08:48:55.2817,172.8,83.1,48.5,48.09,-36,20.32,62,425,425,0,48.5,48.5
2020-09-21 08:48:55.5291,172.8,83.1,48.5,48.09,-35.9,20.36,64,27.9,28.2,0,48.5,48.5
2020-09-21 08:48:55.7766,172.8,83.1,48.5,48.09,-35.9,20.32,3,735.1,-24.8,23,48.5,48.5
2020-09-21 08:48:56.0240,172.8,83.1,48.5,48.09,-36,20.32,4,734.6,-24.3,23,48.5,48.5
2020-09-21 08:48:56.2714,172.8,83.1,48.5,48.09,-36,20.32,65,-18630,-18630,0,48.5,48.5
2020-09-21 08:48:56.5188,172.8,83.1,48.5,48.09,-35.9,20.32,66,4870,4870,0,48.5,48.5
2020-09-21 08:48:56.7715,172.8,83.1,48.5,48.09,-35.9,20.33,1,735.1,-24.8,24,48.5,48.5
2020-09-21 08:48:57.0241,172.8,83.1,48.5,48.09,-36,20.32,2,734.6,-24.3,24,48.5,48.5
2020-09-21 08:48:57.2767,172.8,83.1,48.5,48.09,-36,20.32,65,-18640,-18640,0,48.5,48.5
2020-09-21 08:48:57.5294,172.8,83.1,48.5,48.09,-36,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:57.7822,172.8,83.1,48.5,48.09,-35.9,20.32,63,50,50,0,48.5,48.5
2020-09-21 08:48:58.0351,172.8,83.1,48.5,48.09,-35.9,20.32,67,26.8,26.7,0,48.5,48.5
2020-09-21 08:48:58.2879,172.8,83.1,48.5,48.09,-35.9,20.33,52,3.76,3.74,0,48.5,48.5
2020-09-21 08:48:58.5408,172.8,83.1,48.5,48.09,-36.1,20.33,6,-18640,26.8,3.7,48.5,48.5
2020-09-21 08:48:58.7937,172.8,83.1,48.5,48.09,-36,20.33,7,-18640,26.7,3.8,48.5,48.5
2020-09-21 08:48:59.0466,172.8,83.1,48.5,48.09,-35.9,20.32,1,735.1,-24.8,24,48.5,48.5
2020-09-21 08:48:59.2995,172.8,83.1,48.5,48.09,-35.9,20.32,2,734.6,-24.3,24,48.5,48.5
2020-09-21 08:48:59.5524,172.8,83.1,48.5,48.09,-36,20.32,61,737.2,730,0,48.5,48.5
2020-09-21 08:48:59.8023,172.8,83.1,48.5,48.09,-36,20.33,62,425,425,0,48.5,48.5
2020-09-21 08:49:00.0499,172.8,83.1,48.5,48.09,-36,20.32,64,27.9,28.3,0,48.5,48.5
2020-09-21 08:49:00.2975,172.8,83.1,48.5,48.09,-35.9,20.32,3,735.1,-24.8,23,48.5,48.5
2020-09-21 08:49:00.5450,172.8,83.1,48.5,48.09,-36,20.32,4,734.6,-24.3,23,48.5,48.5
2020-09-21 08:49:00.7926,172.8,83,48.5,48.03,-36,20.32,65,-18640,-18640,0,48.5,48.5
2020-09-21 08:49:01.0401,172.8,83,48.5,48.03,-36,20.32,66,4870,4870,0,48.5,48.5
2020-09-21 08:49:01.2877,172.8,83,48.5,48.03,-36,20.32,1,735.1,-24.8,24,48.5,48.5
2020-09-21 08:49:01.5353,172.8,83,48.5,48.03,-36,20.32,2,734.6,-24.3,24,48.5,48.5
2020-09-21 08:49:01.7831,172.8,83,48.5,48.03,-36,20.32,65,-18630,-18630,0,48.5,48.5
2020-09-21 08:49:02.0312,172.8,83,48.5,48.03,-35.9,20.33,51,3.76,3.74,0,48.5,48.5
2020-09-21 08:49:02.2792,172.8,83,48.5,48.03,-36,20.32,63,50,50,0,48.5,48.5
2020-09-21 08:49:02.5273,172.8,83,48.5,48.03,-36,20.33,67,26.8,26.7,0,48.5,48.5
2020-09-21 08:49:02.7758,172.8,83,48.5,48.03,-36,20.34,52,3.76,3.73,0,48.5,48.5
2020-09-21 08:49:03.0247,172.8,83,48.5,48.03,-35.9,20.33,6,-18640,26.8,3.7,48.5,48.5
2020-09-21 08:49:03.2736,172.8,83,48.5,48.03,-35.9,20.33,7,-18640,26.7,3.8,48.5,48.5
2020-09-21 08:49:03.5226,172.8,83,48.5,48.03,-36,20.32,1,735,-24.8,24,48.5,48.5
2020-09-21 08:49:03.7717,172.8,83,48.5,48.03,-36.1,20.32,2,734.6,-24.3,24,48.5,48.5
2020-09-21 08:49:04.0212,172.8,83,48.5,48.03,-36,20.32,61,737.1,729.9,0,48.5,48.5
2020-09-21 08:49:04.2708,172.8,83,48.5,48.03,-35.9,20.33,62,425,425,0,48.5,48.5
2020-09-21 08:49:04.5203,172.8,83,48.5,48.03,-35.9,20.32,64,27.9,28.3,0,48.5,48.5
2020-09-21 08:49:04.7698,172.8,83,48.5,48.03,-35.9,20.32,3,735,-24.8,23,48.5,48.5
2020-09-21 08:49:05.0224,172.8,83,48.5,48.03,-36,20.32,4,734.6,-24.3,23,48.5,48.5
2020-09-21 08:49:05.2749,172.8,83,48.5,48.03,-36,20.33,65,-18640,-18640,0,48.5,48.5
2020-09-21 08:49:05.5275,172.8,83,48.5,48.03,-35.9,20.34,66,4880,4870,0,48.5,48.5
2020-09-21 08:49:05.7801,172.8,83,48.5,48.03,-35.9,20.32,1,735,-24.8,24,48.5,48.5
2020-09-21 08:49:06.0328,172.8,83,48.5,48.03,-36,20.32,2,734.6,-24.3,24,48.5,48.5
2020-09-21 08:49:06.2855,172.8,83,48.5,48.03,-36,20.32,65,-18640,-18640,0,48.5,48.5
2020-09-21 08:49:06.5383,172.8,83,48.5,48.03,-36,20.33,51,3.76,3.74,0,48.5,48.5
2020-09-21 08:49:06.7910,172.8,83,48.5,48.03,-35.9,20.33,63,50,50,0,48.5,48.5
2020-09-21 08:49:07.0397,172.8,83,48.5,48.03,-36,20.32,67,26.8,26.7,0,48.5,48.5
2020-09-21 08:49:07.2872,172.8,83,48.5,48.03,-36,20.33,52,3.76,3.73,0,48.5,48.5
2020-09-21 08:49:07.5348,172.8,83,48.5,48.03,-36,20.32,6,-18640,26.8,3.7,48.5,48.5
2020-09-21 08:49:07.7823,172.8,83,48.5,48.03,-36,20.33,7,-18640,26.7,3.8,48.5,48.5
2020-09-21 08:49:08.0318,172.8,83,48.5,48.03,-35.9,20.32,1,735,-24.8,24,48.5,48.5
2020-09-21 08:49:08.2845,172.8,83,48.5,48.03,-35.9,20.33,2,734.6,-24.3,24,48.5,48.5
2020-09-21 08:49:08.5373,172.8,83,48.5,48.03,-36,20.33,61,737.3,729.9,0,48.5,48.5
2020-09-21 08:49:08.7900,172.8,83,48.5,48.03,-36,20.33,62,425,425,0,48.5,48.5
2020-09-21 08:49:09.0428,172.8,83,48.5,48.03,-36,20.32,64,27.9,28.3,0,48.5,48.5
2020-09-21 08:49:09.2955,172.8,83,48.5,48.03,-36,20.33,3,734.9,-24.8,23,48.5,48.5
2020-09-21 08:49:09.5482,172.8,83,48.5,48.03,-35.9,20.32,4,734.5,-24.3,23,48.5,48.5
2020-09-21 08:49:09.8009,172.8,83,48.5,48.03,-35.9,20.32,65,-18640,-18640,0,48.5,48.5
2020-09-21 08:49:10.0536,172.8,83,48.5,48.03,-36,20.32,66,4880,4880,0,48.5,48.5
2020-09-21 08:49:10.3012,172.8,83,48.5,48.03,-36,20.32,1,734.9,-24.8,24,48.5,48.5
2020-09-21 08:49:10.5488,172.8,83,48.5,48.03,-35.9,20.32,2,734.5,-24.3,24,48.5,48.5
2020-09-21 08:49:10.7963,172.8,83,48.5,48.03,-35.9,20.33,65,-18640,-18640,0,48.5,48.5
2020-09-21 08:49:11.0438,172.8,83,48.25,48.03,-35.9,20.32,51,3.76,3.74,0,48.5,48.5
2020-09-21 08:49:11.2913,172.8,83,48.25,48.03,-36,20.33,63,50,50,0,48.5,48.5
2020-09-21 08:49:11.5389,172.8,83,48.25,48.03,-36,20.32,67,26.9,26.7,0,48.5,48.5
2020-09-21 08:49:11.7864,172.8,82.9,48.25,47.97,-35.9,20.32,52,3.76,3.74,0,48.5,48.5
2020-09-21 08:49:12.0339,172.8,82.9,48.25,47.97,-35.9,20.32,6,-18630,26.8,3.7,48.5,48.5
2020-09-21 08:49:12.2838,172.8,82.9,48.25,47.97,-35.9,20.32,7,-18640,26.7,3.8,48.5,48.5
2020-09-21 08:49:12.5343,172.8,82.9,48.25,47.97,-36,20.33,1,734.9,-24.8,24,48.5,48.5
2020-09-21 08:49:12.7849,172.8,82.9,48.25,47.97,-36,20.32,2,734.5,-24.3,24,48.5,48.5
2020-09-21 08:49:13.0355,172.8,82.9,48.25,47.97,-36,20.33,61,737.2,729.8,0,48.5,48.5
2020-09-21 08:49:13.2873,172.8,82.9,48.25,47.97,-36,20.33,62,425,425,0,48.5,48.5
2020-09-21 08:49:13.5400,172.8,82.9,48.25,47.97,-36,20.32,64,27.9,28.2,0,48.5,48.5
2020-09-21 08:49:13.7928,172.8,82.9,48.25,47.97,-36,20.32,3,734.9,-24.8,23,48.5,48.5
2020-09-21 08:49:14.0456,172.8,82.9,48.25,47.97,-35.9,20.32,4,734.5,-24.3,23,48.5,48.5
2020-09-21 08:49:14.2983,172.8,82.9,48.25,47.97,-36,20.33,65,-18630,-18640,0,48.5,48.5
2020-09-21 08:49:14.5511,172.8,82.9,48.25,47.97,-36,20.32,66,4880,4880,0,48.5,48.5
2020-09-21 08:49:14.8038,172.8,82.9,48.25,47.97,-36,20.32,1,734.9,-24.8,24,48.5,48.5
2020-09-21 08:49:15.0566,172.8,82.9,48.25,47.97,-35.9,20.34,2,734.5,-24.3,24,48.5,48.5
2020-09-21 08:49:15.3093,172.8,82.9,48.25,47.97,-35.9,20.33,65,-18620,-18640,0,48.5,48.5
2020-09-21 08:49:15.5581,172.8,82.9,48.25,47.97,-36,20.33,51,3.76,3.74,0,48.5,48.5
2020-09-21 08:49:15.8057,172.8,82.9,48.25,47.97,-36,20.32,63,50,50,0,48.5,48.5
2020-09-21 08:49:16.0532,172.8,82.9,48.25,47.97,-36,20.32,67,26.9,26.7,0,48.5,48.5
2020-09-21 08:49:16.3007,172.8,82.9,48.25,47.97,-35.9,20.32,52,3.76,3.74,0,48,48.5
2020-09-21 08:49:16.5502,172.8,82.9,48.25,47.97,-35.9,20.32,6,-18620,26.9,3.7,48,48.5
2020-09-21 08:49:16.8030,172.8,82.9,48.25,47.97,-35.9,20.32,7,-18640,26.7,3.8,48,48.5
2020-09-21 08:49:17.0558,172.8,82.8,48.25,47.92,-36,20.32,1,734.8,-24.8,24,48,48.5
2020-09-21 08:49:17.3086,172.8,82.8,48.25,47.92,-36,20.32,2,734.5,-24.3,24,48,48.5
2020-09-21 08:49:17.5596,172.8,82.8,48.25,47.92,-35.9,20.32,61,737,729.7,0,48,48.5
2020-09-21 08:49:17.8073,172.8,82.8,48.25,47.92,-35.9,20.33,62,425,425,0,48,48.5
2020-09-21 08:49:18.0549,172.8,82.8,48.25,47.92,-35.9,20.33,64,27.8,28.2,0,48,48.5
2020-09-21 08:49:18.3025,172.8,82.8,48.25,47.92,-36,20.33,3,734.8,-24.8,23,48,48.5
2020-09-21 08:49:18.5501,172.8,82.8,48.25,47.92,-36,20.33,4,734.5,-24.3,23,48,48.5
2020-09-21 08:49:18.8026,172.8,82.8,48.25,47.92,-35.9,20.33,65,-18610,-18650,0,48,48.5
2020-09-21 08:49:19.0553,172.8,82.8,48.25,47.92,-35.9,20.32,66,4880,4880,0,48,48.5
2020-09-21 08:49:19.3080,172.8,82.8,48.25,47.92,-36,20.32,1,734.8,-24.8,24,48,48.5
2020-09-21 08:49:19.5607,172.8,82.8,48.25,47.92,-36,20.3,2,734.5,-24.3,24,48,48.5
2020-09-21 08:49:19.8136,172.8,82.8,48.25,47.92,-36,20.33,65,-18620,-18650,0,48,48.5
2020-09-21 08:49:20.0665,172.8,82.8,48.25,47.92,-36,20.32,51,3.76,3.74,0,48,48.5
2020-09-21 08:49:20.3193,172.8,82.8,48.25,47.92,-35.9,20.32,63,50,50,0,48,48.5
2020-09-21 08:49:20.5722,172.8,82.8,48.25,47.92,-36,20.32,67,26.9,26.8,0,48,48.5
2020-09-21 08:49:20.8218,172.8,82.8,48.25,47.92,-36,20.32,52,3.76,3.73,0,48,48.5
2020-09-21 08:49:21.0691,172.8,82.8,48.25,47.92,-36,20.32,6,-18620,26.9,3.7,48,48.5
2020-09-21 08:49:21.3164,172.8,82.8,48.25,47.92,-36,20.33,7,-18650,26.8,3.8,48,48.5
2020-09-21 08:49:21.5636,172.8,82.8,48.25,47.92,-35.9,20.32,1,734.8,-24.8,24,48,48.5
2020-09-21 08:49:21.8141,172.8,82.8,48.25,47.92,-35.9,20.33,2,734.5,-24.3,24,48,48.5
2020-09-21 08:49:22.0668,172.8,82.8,48.25,47.92,-35.9,20.32,61,737,729.7,0,48,48.5
2020-09-21 08:49:22.3196,172.8,82.8,48.25,47.92,-36,20.33,62,425,425,0,48,48.5
2020-09-21 08:49:22.5723,172.8,82.8,48.25,47.92,-36.1,20.33,64,27.8,28.2,0,48,48.5
2020-09-21 08:49:22.8241,172.8,82.8,48.25,47.92,-35.9,20.33,3,734.8,-24.8,23,48,48.5
2020-09-21 08:49:23.0716,172.8,82.8,48.25,47.92,-35.9,20.33,4,734.5,-24.3,23,48,48.5
2020-09-21 08:49:23.3192,172.8,82.8,48.25,47.92,-35.9,20.32,65,-18610,-18650,0,48,48.5
2020-09-21 08:49:23.5667,172.8,82.8,48.25,47.92,-36,20.33,66,4880,4880,0,48,48.5
2020-09-21 08:49:23.8143,172.8,82.8,48.25,47.92,-36,20.32,1,734.7,-24.8,24,48,48.5
2020-09-21 08:49:24.0619,172.8,82.8,48.25,47.92,-36,20.33,2,734.4,-24.3,24,48,48.5
2020-09-21 08:49:24.3095,172.8,82.8,48.25,47.92,-35.9,20.32,65,-18610,-18660,0,48,48.5
2020-09-21 08:49:24.5571,172.8,82.8,48.25,47.92,-35.9,20.33,51,3.76,3.74,0,48,48.5
2020-09-21 08:49:24.8047,172.8,82.8,48.25,47.92,-36,20.33,63,50,50,0,48,48.5
2020-09-21 08:49:25.0561,172.8,82.8,48.25,47.92,-36,20.32,67,26.9,26.8,0,48,48.5
2020-09-21 08:49:25.3089,172.8,82.8,48.25,47.92,-36,20.32,52,3.76,3.73,0,48,48.5
2020-09-21 08:49:25.5618,172.8,82.8,48.25,47.92,-36,20.32,6,-18610,26.9,3.7,48,48.5
2020-09-21 08:49:25.8146,172.8,82.8,48.25,47.92,-36,20.32,7,-18660,26.8,3.8,48,48.5
2020-09-21 08:49:26.0654,172.8,82.8,48.25,47.92,-36,20.32,1,734.7,-24.8,24,48,48.5
2020-09-21 08:49:26.3130,172.8,82.8,48.25,47.92,-36,20.32,2,734.4,-24.3,24,48,48.5
2020-09-21 08:49:26.5605,172.8,82.8,48.25,47.92,-36,20.32,61,737,729.7,0,48,48.5
2020-09-21 08:49:26.8080,172.8,82.8,48.25,47.92,-36,20.32,62,425,425,0,48,48.5
2020-09-21 08:49:27.0556,172.8,82.8,48.25,47.92,-35.9,20.32,64,27.8,28.2,0,48,48.5
2020-09-21 08:49:27.3031,172.8,82.8,48.25,47.92,-35.9,20.32,3,734.7,-24.8,23,48,48.5
2020-09-21 08:49:27.5506,172.8,82.8,48.25,47.92,-35.9,20.32,4,734.4,-24.3,23,48,48.5
2020-09-21 08:49:27.7981,172.8,82.8,48.25,47.92,-36,20.33,65,-18610,-18650,0,48,48.5
2020-09-21 08:49:28.0473,172.8,82.8,48.25,47.92,-36.1,20.33,66,4880,4880,0,48,48.5
2020-09-21 08:49:28.3000,172.8,82.8,48.25,47.92,-35.9,20.32,1,734.7,-24.8,24,48,48.5
2020-09-21 08:49:28.5527,172.8,82.8,48.25,47.92,-35.9,20.32,2,734.4,-24.3,24,48,48.5
2020-09-21 08:49:28.8053,172.8,82.8,48.25,47.92,-36,20.32,65,-18610,-18660,0,48,48.5
2020-09-21 08:49:29.0580,172.8,82.8,48.25,47.92,-36,20.32,51,3.76,3.74,0,48,48.5
2020-09-21 08:49:29.3108,172.8,82.8,48.25,47.92,-36,20.32,63,50,50,0,48,48.5
2020-09-21 08:49:29.5636,172.8,82.8,48.25,47.92,-35.9,20.33,67,26.9,26.8,0,48,48.5
2020-09-21 08:49:29.8164,172.8,82.7,48.25,47.86,-35.9,20.32,52,3.76,3.73,0,48,48.5
2020-09-21 08:49:30.0676,172.8,82.7,48.25,47.86,-35.9,20.33,6,-18610,26.9,3.7,48,48.5
2020-09-21 08:49:30.3158,172.8,82.7,48.25,47.86,-36,20.32,7,-18660,26.8,3.8,48,48.5
2020-09-21 08:49:30.5641,172.8,82.7,48.25,47.86,-36,20.32,1,734.7,-24.8,24,48,48.5
2020-09-21 08:49:30.8123,172.8,82.7,48,47.86,-35.9,20.32,2,734.4,-24.3,24,48,48.5
2020-09-21 08:49:31.0605,172.8,82.7,48,47.86,-35.9,20.32,61,736.9,729.6,0,48,48
2020-09-21 08:49:31.3131,172.8,82.7,48,47.86,-36,20.32,62,425,425,0,48,48
2020-09-21 08:49:31.5659,172.8,82.7,48,47.86,-36,20.34,64,27.8,28.3,0,48,48
2020-09-21 08:49:31.8186,172.8,82.7,48,47.86,-36,20.31,3,734.7,-24.8,23,48,48
2020-09-21 08:49:32.0714,172.8,82.7,48,47.86,-35.9,20.32,4,734.3,-24.3,23,48,48
2020-09-21 08:49:32.3241,172.8,82.7,48,47.86,-36,20.32,65,-18610,-18660,0,48,48
2020-09-21 08:49:32.5769,172.8,82.7,48,47.86,-36,20.32,66,4880,4880,0,48,48
2020-09-21 08:49:32.8297,172.8,82.7,48,47.86,-36,20.33,1,734.7,-24.8,24,48,48
2020-09-21 08:49:33.0824,172.8,82.7,48,47.86,-36,20.32,2,734.3,-24.3,24,48,48
2020-09-21 08:49:33.3301,172.8,82.7,48,47.86,-36,20.32,65,-18610,-18650,0,48,48
2020-09-21 08:49:33.5777,172.8,82.7,48,47.86,-35.9,20.32,51,3.75,3.74,0,48,48
2020-09-21 08:49:33.8253,172.8,82.7,48,47.86,-35.9,20.33,63,50,50,0,48,48
2020-09-21 08:49:34.0730,172.8,82.7,48,47.86,-35.9,20.32,67,26.9,26.8,0,48,48
2020-09-21 08:49:34.3237,172.8,82.7,48,47.86,-36,20.33,52,3.76,3.73,0,48,48
2020-09-21 08:49:34.5746,172.8,82.7,48,47.86,-36,20.32,6,-18620,26.9,3.7,48,48
2020-09-21 08:49:34.8255,172.8,82.7,48,47.86,-35.9,20.32,7,-18650,26.8,3.8,48,48
2020-09-21 08:49:35.0764,172.8,82.7,48,47.86,-35.9,20.32,1,734.7,-24.8,24,48,48
2020-09-21 08:49:35.3242,172.8,82.7,48,47.86,-35.9,20.32,2,734.3,-24.3,24,48,48
2020-09-21 08:49:35.5717,172.8,82.7,48,47.86,-36,20.32,61,736.9,729.6,0,48,48
2020-09-21 08:49:35.8192,172.8,82.7,48,47.86,-35.9,20.33,62,425,425,0,48,48
2020-09-21 08:49:36.0668,172.8,82.7,48,47.86,-35.9,20.33,64,27.8,28.2,0,48,48
2020-09-21 08:49:36.3142,172.8,82.7,48,47.86,-35.9,20.32,3,734.7,-24.8,23,48,48
2020-09-21 08:49:36.5616,172.8,82.7,48,47.86,-36,20.32,4,734.3,-24.3,23,48,48
2020-09-21 08:49:36.8089,172.8,82.7,48,47.86,-36,20.32,65,-18610,-18640,0,48,48
2020-09-21 08:49:37.0563,172.8,82.7,48,47.86,-35.9,20.32,66,4870,4870,0,48,48
2020-09-21 08:49:37.3038,172.8,82.7,48,47.86,-35.9,20.32,1,734.7,-24.8,24,48,48
2020-09-21 08:49:37.5518,172.8,82.7,48,47.86,-35.9,20.31,2,734.3,-24.3,24,48,48
2020-09-21 08:49:37.7999,172.8,82.7,48,47.86,-36,20.32,65,-18620,-18650,0,48,48
2020-09-21 08:49:38.0479,172.8,82.7,48,47.86,-36,20.33,51,3.75,3.74,0,48,48
2020-09-21 08:49:38.2960,172.8,82.7,48,47.86,-35.9,20.33,63,50,50,0,48,48
2020-09-21 08:49:38.5438,172.8,82.7,48,47.86,-35.9,20.32,67,26.9,26.8,0,48,48
2020-09-21 08:49:38.7916,172.8,82.7,48,47.86,-35.9,20.33,52,3.76,3.73,0,48,48
2020-09-21 08:49:39.0394,172.8,82.7,48,47.86,-36,20.33,6,-18620,26.9,3.7,48,48
2020-09-21 08:49:39.2871,172.8,82.7,48,47.86,-36,20.32,7,-18640,26.8,3.8,48,48
2020-09-21 08:49:39.5358,172.8,82.7,48,47.86,-36,20.32,1,734.6,-24.8,24,48,48
2020-09-21 08:49:39.7848,172.8,82.7,48,47.86,-36,20.33,2,734.2,-24.3,24,48,48
2020-09-21 08:49:40.0339,172.8,82.7,48,47.86,-35.9,20.32,61,736.7,729.5,0,48,48
2020-09-21 08:49:40.2829,172.8,82.7,48,47.86,-35.9,20.31,62,425,425,0,48,48
2020-09-21 08:49:40.5319,172.8,82.7,48,47.86,-36,20.32,64,27.8,28.2,0,48,48
2020-09-21 08:49:40.7801,172.8,82.7,48,47.86,-36,20.32,3,734.6,-24.8,23,48,48
2020-09-21 08:49:41.0283,172.8,82.7,48,47.86,-35.9,20.32,4,734.2,-24.3,23,48,48
2020-09-21 08:49:41.2765,172.8,82.7,48,47.86,-35.9,20.32,65,-18620,-18640,0,48,48
2020-09-21 08:49:41.5247,172.8,82.7,48,47.86,-35.9,20.32,66,4880,4870,0,48,48
2020-09-21 08:49:41.7722,172.8,82.7,48,47.86,-36,20.32,1,734.6,-24.8,24,48,48
2020-09-21 08:49:42.0197,172.8,82.7,48,47.86,-36.1,20.33,2,734.2,-24.3,24,48,48
2020-09-21 08:49:42.2671,172.8,82.7,48,47.86,-35.9,20.44,65,-18620,-18640,0,48,48
2020-09-21 08:49:42.5146,172.8,82.7,48,47.86,-35.9,20.32,51,3.76,3.74,0,48,48
2020-09-21 08:49:42.7646,172.8,82.6,48,47.8,-35.9,20.33,63,50,50,0,48,48
2020-09-21 08:49:43.0149,172.8,82.6,48,47.8,-36,20.35,67,26.9,26.8,0,48,48
2020-09-21 08:49:43.2651,172.8,82.6,48,47.8,-36,20.32,52,3.76,3.73,0,48,48
2020-09-21 08:49:43.5153,172.8,82.6,48,47.8,-35.9,20.33,6,-18620,26.9,3.7,48,48
2020-09-21 08:49:43.7646,172.8,82.6,48,47.8,-35.9,20.33,7,-18630,26.8,3.8,48,48
2020-09-21 08:49:44.0137,172.8,82.6,48,47.8,-35.9,20.32,1,734.6,-24.8,24,48,48
