Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:49:44.2629,172.8,82.6,48,47.8,-36,20.32,2,734.2,-24.3,24,48,48
2020-09-21 08:49:44.5121,172.8,82.6,48,47.8,-36,20.32,61,736.8,729.5,0,48,48
2020-09-21 08:49:44.7609,172.8,82.6,48,47.8,-36,20.33,62,425,425,0,48,48
2020-09-21 08:49:45.0083,172.8,82.6,48,47.8,-35.9,20.33,64,27.8,28.2,0,48,48
2020-09-21 08:49:45.2556,172.8,82.6,48,47.8,-36,20.33,3,734.6,-24.8,23,48,48
2020-09-21 08:49:45.5030,172.8,82.6,48,47.8,-36,20.32,4,734.2,-24.3,23,48,48
2020-09-21 08:49:45.7503,172.8,82.6,48,47.8,-36,20.33,65,-18630,-18640,0,48,48
2020-09-21 08:49:45.9977,172.8,82.6,48,47.8,-36,20.32,66,4870,4870,0,48,48
2020-09-21 08:49:46.2450,172.8,82.6,48,47.8,-36,20.32,1,734.6,-24.8,24,48,48
2020-09-21 08:49:46.4924,172.8,82.6,48,47.8,-35.9,20.33,2,734.2,-24.3,24,48,48
2020-09-21 08:49:46.7397,172.8,82.6,48,47.8,-36,20.32,65,-18620,-18630,0,48,48
2020-09-21 08:49:46.9870,172.8,82.6,48,47.8,-36,20.32,51,3.75,3.74,0,48,48
2020-09-21 08:49:47.2343,172.8,82.6,48,47.8,-35.9,20.32,63,50,50,0,48,48
2020-09-21 08:49:47.4817,172.8,82.6,48,47.8,-35.9,20.33,67,26.9,26.8,0,48,48
2020-09-21 08:49:47.7290,172.8,82.6,48,47.8,-35.9,20.33,52,3.76,3.73,0,48,48
2020-09-21 08:49:47.9804,172.8,82.6,48,47.8,-36,20.32,6,-18630,26.9,3.7,48,48
2020-09-21 08:49:48.2329,172.8,82.6,48,47.8,-36.1,20.32,7,-18640,26.8,3.8,48,48
2020-09-21 08:49:48.4854,172.8,82.6,48,47.8,-35.9,20.33,1,734.6,-24.8,24,48,48
2020-09-21 08:49:48.7379,172.8,82.6,48,47.8,-35.9,20.32,2,734.2,-24.3,24,48,48
2020-09-21 08:49:48.9907,172.8,82.6,48,47.8,-35.9,20.32,61,736.7,729.4,0,48,48
2020-09-21 08:49:49.2434,172.8,82.6,48,47.8,-36,20.32,62,425,425,0,48,48
2020-09-21 08:49:49.4962,172.8,82.6,48,47.8,-36,20.33,64,27.9,28.3,0,48,48
2020-09-21 08:49:49.7490,172.8,82.6,48,47.8,-35.9,20.32,3,734.6,-24.8,23,48,48
2020-09-21 08:49:49.9975,172.8,82.6,48,47.8,-35.9,20.32,4,734.2,-24.3,23,48,48
2020-09-21 08:49:50.2448,172.8,82.6,48,47.8,-35.9,20.33,65,-18630,-18630,0,48,48
2020-09-21 08:49:50.4921,172.8,82.6,48,47.8,-36,20.32,66,4870,4870,0,48,48
2020-09-21 08:49:50.7395,172.8,82.6,48,47.8,-36,20.33,1,734.6,-24.8,24,48,48
2020-09-21 08:49:50.9909,172.8,82.6,48,47.8,-36,20.32,2,734.2,-24.3,24,48,48
2020-09-21 08:49:51.2435,172.8,82.6,48,47.8,-35.9,20.32,65,-18630,-18640,0,48,48
2020-09-21 08:49:51.4961,172.8,82.6,48,47.8,-35.9,20.32,51,3.75,3.74,0,48,48
2020-09-21 08:49:51.7487,172.8,82.5,48,47.74,-36,20.32,63,50,50,0,48,48
2020-09-21 08:49:52.0013,172.8,82.5,48,47.74,-36,20.33,67,26.9,26.8,0,48,48
2020-09-21 08:49:52.2538,172.8,82.5,48,47.74,-35.9,20.31,52,3.76,3.73,0,48,48
2020-09-21 08:49:52.5064,172.8,82.5,48,47.74,-36,20.32,6,-18630,26.9,3.7,48,48
2020-09-21 08:49:52.7589,172.8,82.4,48,47.69,-36,20.32,7,-18640,26.8,3.8,48,48
2020-09-21 08:49:53.0115,172.8,82.4,48,47.69,-36,20.32,1,734.5,-24.8,24,48,48
2020-09-21 08:49:53.2643,172.8,82.4,48,47.69,-36,20.32,2,734,-24.3,24,48,48
2020-09-21 08:49:53.5171,172.8,82.4,48,47.69,-36,20.32,61,736.6,729.3,0,48,48
2020-09-21 08:49:53.7699,172.8,82.4,48,47.69,-35.9,20.32,62,425,425,0,48,48
2020-09-21 08:49:54.0227,172.8,82.4,48,47.69,-35.9,20.32,64,27.9,28.2,0,48,48
2020-09-21 08:49:54.2723,172.8,82.4,48,47.69,-36,20.33,3,734.5,-24.8,23,48,48
2020-09-21 08:49:54.5197,172.8,82.4,48,47.69,-36,20.32,4,734,-24.3,23,48,48
2020-09-21 08:49:54.7671,172.8,82.4,48,47.69,-36,20.32,65,-18630,-18640,0,48,48
2020-09-21 08:49:55.0145,172.8,82.4,48,47.69,-35.9,20.31,66,4870,4870,0,48,48
2020-09-21 08:49:55.2652,172.8,82.4,48,47.69,-35.9,20.33,1,734.5,-24.8,24,48,48
2020-09-21 08:49:55.5179,172.8,82.4,48,47.69,-35.9,20.32,2,734,-24.3,24,48,48
2020-09-21 08:49:55.7707,172.8,82.4,48,47.69,-36,20.32,65,-18630,-18630,0,48,48
2020-09-21 08:49:56.0234,172.8,82.4,48,47.69,-36.1,20.33,51,3.75,3.74,0,48,48
2020-09-21 08:49:56.2728,172.8,82.4,48,47.69,-36,20.33,63,50,50,0,48,48
2020-09-21 08:49:56.5200,172.8,82.4,48,47.69,-35.9,20.32,67,26.9,26.8,0,48,48
2020-09-21 08:49:56.7672,172.8,82.4,48,47.69,-35.9,20.33,52,3.75,3.73,0,48,48
2020-09-21 08:49:57.0144,172.8,82.4,48,47.69,-36,20.32,6,-18640,26.9,3.7,48,48
2020-09-21 08:49:57.2626,172.8,82.4,48,47.69,-36,20.32,7,-18640,26.8,3.8,48,48
2020-09-21 08:49:57.5150,172.8,82.4,48,47.69,-36,20.32,1,734.5,-24.8,24,48,48
2020-09-21 08:49:57.7674,172.8,82.4,48,47.69,-35.9,20.32,2,734,-24.3,24,48,48
2020-09-21 08:49:58.0198,172.8,82.4,48,47.69,-35.9,20.32,61,736.7,729.4,0,48,48
2020-09-21 08:49:58.2722,172.8,82.4,48,47.69,-36,20.33,62,425,425,0,48,48
2020-09-21 08:49:58.5211,172.8,82.4,48,47.69,-36,20.39,64,27.9,28.2,0,48,48
2020-09-21 08:49:58.7691,172.8,82.4,48,47.69,-35.9,20.33,3,734.5,-24.8,23,48,48
2020-09-21 08:49:59.0170,172.8,82.4,48,47.69,-36,20.32,4,734,-24.3,23,48,48
2020-09-21 08:49:59.2650,172.8,82.4,48,47.69,-36,20.32,65,-18640,-18640,0,48,48
2020-09-21 08:49:59.5129,172.8,82.4,48,47.69,-36,20.32,66,4870,4870,0,48,48
2020-09-21 08:49:59.7603,172.8,82.4,48,47.69,-36,20.32,1,734.5,-24.8,24,48,48
2020-09-21 08:50:00.0076,172.8,82.4,48,47.69,-36,20.32,2,733.9,-24.3,24,48,48
2020-09-21 08:50:00.2550,172.8,82.4,48,47.69,-36,20.32,65,-18640,-18640,0,48,48
2020-09-21 08:50:00.5023,172.8,82.4,48,47.69,-35.9,20.31,51,3.75,3.73,0,48,48
2020-09-21 08:50:00.7528,172.8,82.4,48,47.69,-35.9,20.32,63,50,50,0,48,48
2020-09-21 08:50:01.0056,172.8,82.4,48,47.69,-36,20.32,67,26.9,26.8,0,48,48
2020-09-21 08:50:01.2583,172.8,82.4,48,47.69,-36,20.32,52,3.75,3.73,0,48,48
2020-09-21 08:50:01.5111,172.8,82.4,48,47.69,-36,20.33,6,-18630,26.9,3.7,48,48
2020-09-21 08:50:01.7637,172.8,82.4,48,47.69,-35.9,20.33,7,-18630,26.8,3.8,48,48
2020-09-21 08:50:02.0163,172.8,82.4,48,47.69,-35.9,20.32,1,734.3,-24.8,24,48,48
2020-09-21 08:50:02.2689,172.8,82.4,48,47.69,-35.9,20.32,2,733.9,-24.3,24,48,48
2020-09-21 08:50:02.5215,172.8,82.4,48,47.69,-36,20.32,61,736.6,729.3,0,48,48
2020-09-21 08:50:02.7741,172.8,82.4,48,47.69,-36,20.32,62,425,425,0,48,48
2020-09-21 08:50:03.0271,172.8,82.4,48,47.69,-35.9,20.32,64,27.9,28.2,0,48,48
2020-09-21 08:50:03.2800,172.8,82.4,48,47.69,-35.9,20.33,3,734.3,-24.8,23,48,48
2020-09-21 08:50:03.5330,172.8,82.4,48,47.69,-35.9,20.32,4,733.9,-24.3,23,48,48
2020-09-21 08:50:03.7859,172.8,82.4,48,47.69,-36,20.32,65,-18640,-18640,0,48,48
2020-09-21 08:50:04.0387,172.8,82.4,48,47.69,-36,20.32,66,4870,4870,0,48,48
2020-09-21 08:50:04.2914,172.8,82.4,48,47.69,-36,20.33,1,734.3,-24.8,24,48,48
2020-09-21 08:50:04.5441,172.8,82.4,48,47.69,-35.9,20.32,2,733.9,-24.3,24,48,48
2020-09-21 08:50:04.7968,172.8,82.4,48,47.69,-35.9,20.33,65,-18630,-18640,0,48,48
2020-09-21 08:50:05.0495,172.8,82.4,48,47.69,-36,20.31,51,3.75,3.73,0,48,48
2020-09-21 08:50:05.3022,172.8,82.4,48,47.69,-36,20.32,63,50,50,0,48,48
2020-09-21 08:50:05.5548,172.8,82.4,48,47.69,-36,20.32,67,26.9,26.8,0,48,48
2020-09-21 08:50:05.8075,172.8,82.4,48,47.69,-36,20.32,52,3.75,3.73,0,48,48
2020-09-21 08:50:06.0603,172.8,82.4,48,47.69,-36,20.31,6,-18640,26.9,3.7,48,48
2020-09-21 08:50:06.3132,172.8,82.4,48,47.69,-35.9,20.32,7,-18640,26.8,3.8,48,48
2020-09-21 08:50:06.5660,172.8,82.4,48,47.69,-36,20.33,1,734.3,-24.8,24,48,48
2020-09-21 08:50:06.8189,172.8,82.4,48,47.69,-36,20.33,2,733.9,-24.3,24,48,48
2020-09-21 08:50:07.0667,172.8,82.4,48,47.69,-36,20.32,61,736.5,729.2,0,48,48
2020-09-21 08:50:07.3143,172.8,82.4,48,47.69,-36,20.33,62,425,425,0,48,48
2020-09-21 08:50:07.5618,172.8,82.4,48,47.69,-35.9,20.33,64,27.9,28.3,0,48,48
2020-09-21 08:50:07.8094,172.8,82.4,48,47.69,-35.9,20.32,3,734.3,-24.8,23,48,48
2020-09-21 08:50:08.0609,172.8,82.4,48,47.69,-36,20.32,4,733.8,-24.3,23,48,48
2020-09-21 08:50:08.3137,172.8,82.4,48,47.69,-36,20.32,65,-18630,-18640,0,48,48
2020-09-21 08:50:08.5664,172.8,82.4,48,47.69,-36,20.32,66,4870,4870,0,48,48
2020-09-21 08:50:08.8191,172.8,82.4,48,47.69,-35.9,20.33,1,734.3,-24.8,24,48,48
2020-09-21 08:50:09.0681,172.8,82.4,48,47.69,-35.9,20.33,2,733.8,-24.3,24,48,48
2020-09-21 08:50:09.3157,172.8,82.4,48,47.69,-36,20.33,65,-18640,-18640,0,48,48
2020-09-21 08:50:09.5634,172.8,82.4,48,47.69,-36.1,20.34,51,3.75,3.73,0,48,48
2020-09-21 08:50:09.8110,172.8,82.4,48,47.69,-36,20.32,63,50,50,0,48,48
2020-09-21 08:50:10.0622,172.8,82.4,48,47.69,-35.9,20.32,67,26.9,26.8,0,48,48
2020-09-21 08:50:10.3143,172.8,82.4,48,47.69,-35.9,20.32,52,3.75,3.73,0,48,48
2020-09-21 08:50:10.5665,172.8,82.4,48,47.69,-36,20.32,6,-18640,26.9,3.7,48,48
2020-09-21 08:50:10.8187,172.8,82.4,48,47.69,-36,20.33,7,-18640,26.8,3.8,48,48
2020-09-21 08:50:11.0691,172.8,82.4,48,47.69,-36,20.33,1,734.3,-24.8,24,48,48
2020-09-21 08:50:11.3167,172.8,82.4,48,47.69,-36,20.34,2,733.8,-24.3,24,48,48
2020-09-21 08:50:11.5644,172.8,82.4,48,47.69,-35.9,20.33,61,736.4,729.1,0,48,48
2020-09-21 08:50:11.8120,172.8,82.4,48,47.69,-35.9,20.32,62,425,425,0,48,48
2020-09-21 08:50:12.0596,172.8,82.3,48,47.63,-36,20.33,64,27.9,28.3,0,48,48
2020-09-21 08:50:12.3066,172.8,82.3,48,47.63,-36,20.34,3,734.3,-24.8,23,48,48
2020-09-21 08:50:12.5536,172.8,82.3,48,47.63,-36,20.33,4,733.8,-24.3,23,48,48
2020-09-21 08:50:12.8006,172.8,82.3,48,47.63,-36,20.33,65,-18640,-18640,0,48,48
2020-09-21 08:50:13.0476,172.8,82.3,48,47.63,-35.9,20.32,66,4870,4870,0,48,48
2020-09-21 08:50:13.2968,172.8,82.3,48,47.63,-36,20.32,1,734.3,-24.8,24,48,48
2020-09-21 08:50:13.5461,172.8,82.3,48,47.63,-36,20.32,2,733.8,-24.3,24,48,48
2020-09-21 08:50:13.7955,172.8,82.3,48,47.63,-36,20.32,65,-18640,-18640,0,48,48
2020-09-21 08:50:14.0448,172.8,82.3,48,47.63,-35.9,20.32,51,3.75,3.73,0,48,48
2020-09-21 08:50:14.2932,172.8,82.3,48,47.63,-35.9,20.33,63,50,50,0,48,48
2020-09-21 08:50:14.5415,172.8,82.3,48,47.63,-36,20.31,67,26.9,26.8,0,48,48
2020-09-21 08:50:14.7898,172.8,82.3,48,47.63,-36,20.32,52,3.75,3.73,0,48,48
2020-09-21 08:50:15.0382,172.8,82.3,48,47.63,-36,20.18,6,-18640,26.9,3.7,48,48
2020-09-21 08:50:15.2860,172.8,82.3,48,47.63,-35.9,20.32,7,-18640,26.8,3.8,48,48
2020-09-21 08:50:15.5335,172.8,82.3,48,47.63,-35.9,20.32,1,734.3,-24.8,24,48,48
2020-09-21 08:50:15.7809,172.8,82.3,48,47.63,-36,20.33,2,733.8,-24.3,24,48,48
2020-09-21 08:50:16.0284,172.8,82.3,48,47.63,-36,20.31,61,736.4,729.1,0,48,48
2020-09-21 08:50:16.2766,172.8,82.3,48,47.63,-36,20.32,62,425,425,0,48,48
2020-09-21 08:50:16.5252,172.8,82.3,48,47.63,-35.9,20.32,64,27.9,28.3,0,48,48
2020-09-21 08:50:16.7739,172.8,82.3,48,47.63,-35.9,20.32,3,734.3,-24.8,23,48,48
2020-09-21 08:50:17.0226,172.8,82.3,48,47.63,-35.9,20.34,4,733.8,-24.3,23,48,48
2020-09-21 08:50:17.2733,172.8,82.3,48,47.63,-36,20.32,65,-18640,-18640,0,48,48
2020-09-21 08:50:17.5261,172.8,82.3,48,47.63,-36,20.32,66,4870,4870,0,48,48
2020-09-21 08:50:17.7788,172.8,82.3,48,47.63,-36,20.32,1,734.3,-24.8,24,48,48
2020-09-21 08:50:18.0315,172.8,82.3,48,47.63,-35.9,20.32,2,733.8,-24.3,24,48,48
2020-09-21 08:50:18.2825,172.8,82.3,48,47.63,-36,20.32,65,-18640,-18640,0,48,48
2020-09-21 08:50:18.5319,172.8,82.3,48,47.63,-36,20.32,51,3.75,3.73,0,48,48
2020-09-21 08:50:18.7812,172.8,82.3,48,47.63,-36,20.32,63,50,50,0,48,48
2020-09-21 08:50:19.0305,172.8,82.3,48,47.63,-36,20.33,67,26.9,26.8,0,48,48
2020-09-21 08:50:19.2805,172.8,82.3,48,47.63,-36,20.32,52,3.75,3.73,0,48,48
2020-09-21 08:50:19.5331,172.8,82.3,48,47.63,-36,20.32,6,-18640,26.9,3.7,48,48
2020-09-21 08:50:19.7858,172.8,82.3,48,47.63,-36,20.3,7,-18640,26.8,3.8,48,48
2020-09-21 08:50:20.0385,172.8,82.3,48,47.63,-36,20.32,1,734.3,-24.8,24,48,48
2020-09-21 08:50:20.2902,172.8,82.3,48,47.63,-36,20.32,2,733.8,-24.3,24,48,48
2020-09-21 08:50:20.5376,172.8,82.3,48,47.63,-36,20.32,61,736.4,729,0,48,48
2020-09-21 08:50:20.7850,172.8,82.3,48,47.63,-35.9,20.32,62,425,425,0,48,48
2020-09-21 08:50:21.0323,172.8,82.3,48,47.63,-35.9,20.32,64,27.9,28.2,0,48,48
2020-09-21 08:50:21.2797,172.8,82.3,48,47.63,-36,20.32,3,734.3,-24.8,23,48,48
2020-09-21 08:50:21.5270,172.8,82.3,48,47.63,-36.1,20.31,4,733.8,-24.3,23,48,48
2020-09-21 08:50:21.7742,172.8,82.3,48,47.63,-36,20.32,65,-18640,-18640,0,48,48
2020-09-21 08:50:22.0215,172.8,82.3,48,47.63,-35.9,20.32,66,4870,4870,0,48,48
2020-09-21 08:50:22.2687,172.8,82.3,48,47.63,-35.9,20.32,1,734.1,-24.8,24,48,48
2020-09-21 08:50:22.5160,172.8,82.3,48,47.63,-36,20.32,2,733.6,-24.3,24,48,48
2020-09-21 08:50:22.7632,172.8,82.3,48,47.63,-36.1,20.32,65,-18640,-18640,0,48,48
2020-09-21 08:50:23.0104,172.8,82.3,48,47.63,-36,20.32,51,3.75,3.73,0,48,48
2020-09-21 08:50:23.2577,172.8,82.3,48,47.63,-35.9,20.33,63,50,50,0,48,48
2020-09-21 08:50:23.5093,172.8,82.3,48,47.63,-35.9,20.32,67,26.9,26.8,0,48,48
2020-09-21 08:50:23.7621,172.8,82.3,48,47.63,-36,20.33,52,3.75,3.73,0,48,48
2020-09-21 08:50:24.0150,172.8,82.3,48,47.63,-36,20.32,6,-18640,26.9,3.7,48,48
2020-09-21 08:50:24.2678,172.8,82.3,48,47.63,-36,20.32,7,-18640,26.8,3.8,48,48
2020-09-21 08:50:24.5205,172.8,82.3,48,47.63,-35.9,20.33,1,734.1,-24.8,24,48,48
2020-09-21 08:50:24.7732,172.8,82.3,48,47.63,-35.9,20.32,2,733.6,-24.3,24,48,48
2020-09-21 08:50:25.0258,172.8,82.3,48,47.63,-36,20.32,61,736.3,729,0,48,48
2020-09-21 08:50:25.2784,172.8,82.3,48,47.63,-36,20.33,62,425,425,0,48,48
2020-09-21 08:50:25.5311,172.8,82.3,48,47.63,-36,20.32,64,27.9,28.2,0,48,48
2020-09-21 08:50:25.7837,172.8,82.2,48,47.57,-36,20.32,3,734.1,-24.8,23,48,48
2020-09-21 08:50:26.0364,172.8,82.2,48,47.57,-36,20.33,4,733.6,-24.3,23,48,48
2020-09-21 08:50:26.2891,172.8,82.2,48,47.57,-36,20.33,65,-18650,-18650,0,48,48
2020-09-21 08:50:26.5417,172.8,82.2,48,47.57,-36,20.29,66,4880,4880,0,48,48
2020-09-21 08:50:26.7946,172.8,82.2,48,47.57,-36,20.33,1,734.1,-24.8,24,48,48
2020-09-21 08:50:27.0474,172.8,82.2,48,47.57,-36,20.32,2,733.6,-24.3,24,48,48
2020-09-21 08:50:27.3003,172.8,82.2,48,47.57,-35.9,20.32,65,-18640,-18640,0,48,48
2020-09-21 08:50:27.5531,172.8,82.2,48,47.57,-35.9,20.34,51,3.75,3.73,0,48,48
2020-09-21 08:50:27.8059,172.8,82.2,48,47.57,-36,20.32,63,50,50,0,48,48
2020-09-21 08:50:28.0586,172.8,82.2,48,47.57,-36,20.33,67,26.9,26.8,0,48,48
2020-09-21 08:50:28.3114,172.8,82.2,48,47.57,-36,20.32,52,3.75,3.73,0,48,48
2020-09-21 08:50:28.5641,172.8,82.2,48,47.57,-35.9,20.32,6,-18640,26.9,3.7,48,48
2020-09-21 08:50:28.8169,172.8,82.2,48,47.57,-35.9,20.33,7,-18640,26.8,3.8,48,48
2020-09-21 08:50:29.0696,172.8,82.2,48,47.57,-36,20.32,1,734.1,-24.8,24,48,48
2020-09-21 08:50:29.3224,172.8,82.2,48,47.57,-36,20.32,2,733.6,-24.3,24,48,48
2020-09-21 08:50:29.5751,172.8,82.2,48,47.57,-36,20.34,61,736.2,728.9,0,48,48
2020-09-21 08:50:29.8229,172.8,82.2,48,47.57,-35.9,20.33,62,425,425,0,48,48
2020-09-21 08:50:30.0705,172.8,82.1,47.75,47.51,-35.9,20.33,64,27.9,28.2,0,48,48
2020-09-21 08:50:30.3181,172.8,82.1,47.75,47.51,-36,20.33,3,734.1,-24.8,23,48,48
2020-09-21 08:50:30.5657,172.8,82.1,47.75,47.51,-36,20.32,4,733.6,-24.3,23,48,48
2020-09-21 08:50:30.8133,172.8,82,47.75,47.45,-36,20.32,65,-18630,-18640,0,48,48
2020-09-21 08:50:31.0609,172.8,82,47.75,47.45,-35.9,20.33,66,4880,4880,0,48,48
2020-09-21 08:50:31.3085,172.8,82,47.75,47.45,-35.9,20.32,1,734.1,-24.8,24,48,48
2020-09-21 08:50:31.5561,172.8,82,47.75,47.45,-36,20.32,2,733.6,-24.3,24,48,48
2020-09-21 08:50:31.8047,172.8,82,47.75,47.45,-36,20.32,65,-18640,-18650,0,48,48
2020-09-21 08:50:32.0576,172.8,82,47.75,47.45,-36,20.32,51,3.75,3.73,0,48,48
2020-09-21 08:50:32.3104,172.8,82,47.75,47.45,-35.9,20.32,63,50,50,0,48,48
2020-09-21 08:50:32.5633,172.8,82,47.75,47.45,-35.9,20.33,67,26.9,26.8,0,48,48
2020-09-21 08:50:32.8161,172.8,82,47.75,47.45,-36,20.32,52,3.75,3.73,0,48,48
2020-09-21 08:50:33.0646,172.8,82,47.75,47.45,-36,20.33,6,-18640,26.9,3.7,48,48
2020-09-21 08:50:33.3119,172.8,82,47.75,47.45,-36,20.32,7,-18660,26.8,3.8,48,48
2020-09-21 08:50:33.5591,172.8,82,47.75,47.45,-35.9,20.33,1,734.1,-24.8,24,48,48
2020-09-21 08:50:33.8064,172.8,82,47.75,47.45,-35.9,20.32,2,733.6,-24.3,24,48,48
2020-09-21 08:50:34.0537,172.8,82,47.75,47.45,-36,20.32,61,736.2,728.9,0,48,48
2020-09-21 08:50:34.3012,172.8,82,47.75,47.45,-36,20.32,62,425,425,0,48,48
2020-09-21 08:50:34.5487,172.8,82,47.75,47.45,-36,20.33,64,27.9,28.3,0,48,48
2020-09-21 08:50:34.7962,172.8,82,47.75,47.45,-36,20.33,3,734.1,-24.8,23,48,48
2020-09-21 08:50:35.0437,172.8,82,47.75,47.45,-35.9,20.31,4,733.6,-24.3,23,48,48
2020-09-21 08:50:35.2912,172.8,82,47.75,47.45,-35.9,20.32,65,-18630,-18660,0,48,48
2020-09-21 08:50:35.5388,172.8,82,47.75,47.45,-36,20.32,66,4880,4870,0,48,48
2020-09-21 08:50:35.7863,172.8,82,47.75,47.45,-36,20.32,1,734.1,-24.8,24,48,48
2020-09-21 08:50:36.0339,172.8,82,47.75,47.45,-35.9,20.32,2,733.6,-24.3,24,48,48
2020-09-21 08:50:36.2814,172.8,82,47.75,47.45,-35.9,20.32,65,-18630,-18660,0,47.5,48
2020-09-21 08:50:36.5290,172.8,82,47.75,47.45,-35.9,20.33,51,3.75,3.73,0,47.5,48
2020-09-21 08:50:36.7765,172.8,82,47.75,47.45,-36.1,20.32,63,50,50,0,47.5,48
2020-09-21 08:50:37.0240,172.8,82,47.75,47.45,-36,20.32,67,26.9,26.8,0,47.5,48
2020-09-21 08:50:37.2719,172.8,82,47.75,47.45,-36,20.31,52,3.75,3.73,0,47.5,48
2020-09-21 08:50:37.5209,172.8,82,47.75,47.45,-35.9,20.33,6,-18630,26.9,3.7,47.5,48
2020-09-21 08:50:37.7700,172.8,82,47.75,47.45,-35.9,20.32,7,-18660,26.8,3.8,47.5,48
2020-09-21 08:50:38.0191,172.8,82,47.75,47.45,-36,20.32,1,734,-24.8,24,47.5,48
2020-09-21 08:50:38.2682,172.8,82,47.75,47.45,-36,20.32,2,733.6,-24.3,24,47.5,48
2020-09-21 08:50:38.5203,172.8,82,47.75,47.45,-36,20.32,61,736.1,728.8,0,47.5,48
2020-09-21 08:50:38.7732,172.8,82,47.75,47.45,-35.9,20.32,62,425,425,0,47.5,48
2020-09-21 08:50:39.0261,172.8,82,47.75,47.45,-35.9,20.33,64,27.9,28.3,0,47.5,48
2020-09-21 08:50:39.2791,172.8,82,47.75,47.45,-36,20.32,3,734,-24.8,23,47.5,48
2020-09-21 08:50:39.5319,172.8,82,47.75,47.45,-36,20.32,4,733.6,-24.3,23,47.5,48
2020-09-21 08:50:39.7845,172.8,82,47.75,47.45,-35.9,20.32,65,-18620,-18660,0,47.5,48
2020-09-21 08:50:40.0372,172.8,82,47.75,47.45,-36,20.31,66,4870,4870,0,47.5,48
2020-09-21 08:50:40.2898,172.8,82,47.75,47.45,-36,20.33,1,734,-24.8,24,47.5,48
2020-09-21 08:50:40.5425,172.8,82,47.75,47.45,-36,20.32,2,733.6,-24.3,24,47.5,48
2020-09-21 08:50:40.7951,172.8,82,47.75,47.45,-36,20.32,65,-18620,-18660,0,47.5,48
2020-09-21 08:50:41.0478,172.8,82,47.75,47.45,-36,20.32,51,3.75,3.73,0,47.5,48
2020-09-21 08:50:41.3004,172.8,82,47.75,47.45,-36,20.32,63,50,50,0,47.5,48
2020-09-21 08:50:41.5519,172.8,82,47.75,47.45,-35.9,20.32,67,26.9,26.8,0,47.5,48
2020-09-21 08:50:41.8015,172.8,82,47.75,47.45,-35.9,20.32,52,3.75,3.73,0,47.5,48
2020-09-21 08:50:42.0511,172.8,82,47.75,47.45,-36,20.32,6,-18620,26.9,3.7,47.5,48
2020-09-21 08:50:42.3006,172.8,82,47.75,47.45,-36,20.32,7,-18670,26.8,3.8,47.5,48
2020-09-21 08:50:42.5502,172.8,82,47.75,47.45,-35.9,20.32,1,734,-24.8,24,47.5,48
2020-09-21 08:50:42.8029,172.8,82,47.75,47.45,-35.9,20.33,2,733.6,-24.3,24,47.5,48
2020-09-21 08:50:43.0555,172.8,82,47.75,47.45,-35.9,20.32,61,736.1,728.8,0,47.5,48
2020-09-21 08:50:43.3082,172.8,82,47.75,47.45,-36,20.33,62,425,425,0,47.5,48
2020-09-21 08:50:43.5609,172.8,82,47.75,47.45,-36,20.32,64,27.9,28.3,0,47.5,48
2020-09-21 08:50:43.8137,172.8,82,47.75,47.45,-35.9,20.32,3,733.9,-24.8,23,47.5,48
2020-09-21 08:50:44.0664,172.8,82,47.75,47.45,-35.9,20.32,4,733.4,-24.5,23,47.5,48
2020-09-21 08:50:44.3191,172.8,82,47.75,47.45,-36,20.31,65,-18620,-18660,0,47.5,48
2020-09-21 08:50:44.5719,172.8,82,47.75,47.45,-36,20.32,66,4870,4870,0,47.5,48
2020-09-21 08:50:44.8216,172.8,82,47.75,47.45,-36,20.32,1,733.9,-24.8,24,47.5,48
2020-09-21 08:50:45.0691,172.8,82,47.75,47.45,-35.9,20.31,2,733.4,-24.5,24,47.5,48
2020-09-21 08:50:45.3167,172.8,82,47.75,47.45,-35.9,20.32,65,-18610,-18660,0,47.5,48
2020-09-21 08:50:45.5643,172.8,82,47.75,47.45,-36,20.33,51,3.75,3.73,0,47.5,48
2020-09-21 08:50:45.8118,172.8,82,47.75,47.45,-36,20.32,63,50,50,0,47.5,48
2020-09-21 08:50:46.0594,172.8,82,47.75,47.45,-36,20.32,67,26.9,26.8,0,47.5,48
2020-09-21 08:50:46.3069,172.8,82,47.75,47.45,-36,20.32,52,3.75,3.73,0,47.5,48
2020-09-21 08:50:46.5544,172.8,82,47.75,47.45,-36,20.32,6,-18620,26.9,3.7,47.5,48
2020-09-21 08:50:46.8020,172.8,82,47.75,47.45,-36,20.32,7,-18630,26.8,3.8,47.5,48
2020-09-21 08:50:47.0494,172.8,82,47.75,47.45,-36,20.32,1,733.9,-24.8,24,47.5,48
2020-09-21 08:50:47.2968,172.8,82,47.75,47.45,-36,20.33,2,733.4,-24.5,24,47.5,48
2020-09-21 08:50:47.5443,172.8,82,47.75,47.45,-36,20.32,61,736.1,728.8,0,47.5,48
2020-09-21 08:50:47.7917,172.8,82,47.75,47.45,-35.9,20.33,62,425,425,0,47.5,48
2020-09-21 08:50:48.0391,172.8,82,47.75,47.45,-36,20.32,64,28,28.3,0,47.5,48
2020-09-21 08:50:48.2865,172.8,82,47.75,47.45,-35.9,20.33,3,733.9,-24.8,23,47.5,48
2020-09-21 08:50:48.5339,172.8,82,47.75,47.45,-36,20.32,4,733.4,-24.5,23,47.5,48
2020-09-21 08:50:48.7813,172.8,82,47.75,47.45,-36,20.33,65,-18620,-18670,0,47.5,48
2020-09-21 08:50:49.0287,172.8,82,47.75,47.45,-35.9,20.33,66,4870,4870,0,47.5,48
2020-09-21 08:50:49.2761,172.8,82,47.75,47.45,-35.9,20.33,1,733.9,-24.8,24,47.5,48
2020-09-21 08:50:49.5235,172.8,82,47.75,47.45,-36,20.32,2,733.4,-24.5,24,47.5,48
2020-09-21 08:50:49.7709,172.8,82,47.75,47.45,-36.1,20.33,65,-18620,-18670,0,47.5,48
2020-09-21 08:50:50.0198,172.8,82,47.75,47.45,-36,20.33,51,3.75,3.73,0,47.5,48
2020-09-21 08:50:50.2712,172.8,82,47.75,47.45,-35.9,20.32,63,50,50,0,47.5,48
2020-09-21 08:50:50.5225,172.8,82,47.75,47.45,-35.9,20.32,67,26.9,26.8,0,47.5,48
2020-09-21 08:50:50.7738,172.8,82,47.75,47.45,-36.1,20.32,52,3.75,3.73,0,47.5,48
2020-09-21 08:50:51.0252,172.8,82,47.75,47.45,-36,20.34,6,-18620,26.9,3.7,47.5,48
2020-09-21 08:50:51.2778,172.8,82,47.75,47.45,-36,20.33,7,-18670,26.8,3.8,47.5,48
2020-09-21 08:50:51.5304,172.8,82,47.75,47.45,-35.9,20.32,1,733.9,-24.8,24,47.5,48
2020-09-21 08:50:51.7830,172.8,82,47.75,47.45,-35.9,20.33,2,733.5,-24.3,24,47.5,48
2020-09-21 08:50:52.0356,172.8,82,47.75,47.45,-36.1,20.33,61,736,728.7,0,47.5,48
2020-09-21 08:50:52.2831,172.8,82,47.75,47.45,-36,20.33,62,425,425,0,47.5,48
2020-09-21 08:50:52.5306,172.8,82,47.75,47.45,-36,20.33,64,27.9,28.4,0,47.5,48
2020-09-21 08:50:52.7781,172.8,82,47.75,47.45,-35.9,20.32,3,733.9,-24.8,23,47.5,48
2020-09-21 08:50:53.0256,172.8,82,47.75,47.45,-35.9,20.33,4,733.5,-24.3,23,47.5,48
2020-09-21 08:50:53.2731,172.8,82,47.75,47.45,-36,20.32,65,-18670,-18620,0,47.5,48
2020-09-21 08:50:53.5206,172.8,82,47.75,47.45,-36,20.32,66,4870,4870,0,47.5,48
2020-09-21 08:50:53.7681,172.8,82,47.75,47.45,-36,20.33,1,733.9,-24.8,24,47.5,48
2020-09-21 08:50:54.0155,172.8,82,47.75,47.45,-36,20.32,2,733.5,-24.3,24,47.5,48
2020-09-21 08:50:54.2648,172.8,82,47.75,47.45,-36,20.32,65,-18620,-18670,0,47.5,48
2020-09-21 08:50:54.5141,172.8,82,47.75,47.45,-36,20.32,51,3.75,3.73,0,47.5,48
2020-09-21 08:50:54.7634,172.8,82,47.5,47.45,-36,20.32,63,50,50,0,47.5,48
2020-09-21 08:50:55.0127,172.8,82,47.5,47.45,-36,20.32,67,26.9,26.8,0,47.5,48
2020-09-21 08:50:55.2627,172.8,82,47.5,47.45,-36,20.32,52,3.75,3.73,0,47.5,48
2020-09-21 08:50:55.5154,172.8,82,47.5,47.45,-35.9,20.33,6,-18610,26.9,3.7,47.5,48
2020-09-21 08:50:55.7681,172.8,82,47.5,47.45,-35.9,20.33,7,-18660,26.8,3.8,47.5,48
2020-09-21 08:50:56.0207,172.8,82,47.5,47.45,-35.9,20.32,1,733.9,-24.8,24,47.5,48
2020-09-21 08:50:56.2727,172.8,82,47.5,47.45,-36,20.32,2,733.5,-24.3,24,47.5,48
2020-09-21 08:50:56.5214,172.8,82,47.5,47.45,-36,20.33,61,735.9,728.6,0,47.5,48
2020-09-21 08:50:56.7701,172.8,82,47.5,47.45,-35.9,20.33,62,425,425,0,47.5,48
2020-09-21 08:50:57.0188,172.8,82,47.5,47.45,-35.9,20.32,64,27.9,28.3,0,47.5,48
2020-09-21 08:50:57.2675,172.8,82,47.5,47.45,-36.1,20.32,3,733.9,-24.8,23,47.5,48
2020-09-21 08:50:57.5177,172.8,82,47.5,47.45,-36,20.33,4,733.5,-24.3,23,47.5,48
2020-09-21 08:50:57.7703,172.8,82,47.5,47.45,-35.9,20.32,65,-18630,-18650,0,47.5,48
2020-09-21 08:50:58.0229,172.8,82,47.5,47.45,-35.9,20.32,66,4870,4870,0,47.5,47.5
2020-09-21 08:50:58.2755,172.8,82,47.5,47.45,-36,20.33,1,733.7,-24.8,24,47.5,47.5
2020-09-21 08:50:58.5281,172.8,82,47.5,47.45,-36.1,20.32,2,733.3,-24.3,24,47.5,47.5
2020-09-21 08:50:58.7807,172.8,82,47.5,47.45,-36,20.32,65,-18670,-18600,0,47.5,47.5
2020-09-21 08:50:59.0333,172.8,82,47.5,47.45,-35.9,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 08:50:59.2860,172.8,82,47.5,47.45,-35.9,20.32,63,50,50,0,47.5,47.5
2020-09-21 08:50:59.5386,172.8,82,47.5,47.45,-36,20.32,67,26.9,26.8,0,47.5,47.5
2020-09-21 08:50:59.7912,172.8,82,47.5,47.45,-36,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:00.0438,172.8,82,47.5,47.45,-36,20.33,6,-18630,26.9,3.7,47.5,47.5
2020-09-21 08:51:00.2965,172.8,82,47.5,47.45,-36,20.32,7,-18660,26.8,3.8,47.5,47.5
2020-09-21 08:51:00.5491,172.8,82,47.5,47.45,-35.9,20.32,1,733.7,-24.8,24,47.5,47.5
2020-09-21 08:51:00.7986,172.8,82,47.5,47.45,-36,20.32,2,733.3,-24.3,24,47.5,47.5
2020-09-21 08:51:01.0459,172.8,82,47.5,47.45,-36,20.33,61,735.9,728.5,0,47.5,47.5
2020-09-21 08:51:01.2933,172.8,82,47.5,47.45,-36,20.32,62,425,425,0,47.5,47.5
2020-09-21 08:51:01.5406,172.8,82,47.5,47.45,-36,20.32,64,27.9,28.3,0,47.5,47.5
2020-09-21 08:51:01.7881,172.8,82,47.5,47.45,-36,20.32,3,733.7,-24.8,23,47.5,47.5
2020-09-21 08:51:02.0356,172.8,82,47.5,47.45,-36,20.32,4,733.3,-24.3,23,47.5,47.5
2020-09-21 08:51:02.2832,172.8,82,47.5,47.45,-35.9,20.32,65,-18680,-18600,0,47.5,47.5
2020-09-21 08:51:02.5307,172.8,82,47.5,47.45,-36,20.33,66,4870,4860,0,47.5,47.5
2020-09-21 08:51:02.7812,172.8,82,47.5,47.45,-36,20.33,1,733.7,-24.8,24,47.5,47.5
2020-09-21 08:51:03.0340,172.8,82,47.5,47.45,-36,20.32,2,733.3,-24.3,24,47.5,47.5
2020-09-21 08:51:03.2867,172.8,82,47.5,47.45,-35.9,20.32,65,-18670,-18590,0,47.5,47.5
2020-09-21 08:51:03.5395,172.8,82,47.5,47.45,-35.9,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:03.7915,172.8,82,47.5,47.45,-36,20.32,63,50,50,0,47.5,47.5
2020-09-21 08:51:04.0425,172.8,82,47.5,47.45,-36.1,20.32,67,26.9,26.8,0,47.5,47.5
2020-09-21 08:51:04.2934,172.8,82,47.5,47.45,-36,20.31,52,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:04.5444,172.8,82,47.5,47.45,-35.9,20.32,6,-18670,26.9,3.7,47.5,47.5
2020-09-21 08:51:04.7952,172.8,82,47.5,47.45,-36,20.32,7,-18590,26.8,3.8,47.5,47.5
2020-09-21 08:51:05.0454,172.8,82,47.5,47.45,-36,20.32,1,733.7,-24.8,24,47.5,47.5
2020-09-21 08:51:05.2956,172.8,82,47.5,47.45,-36.1,20.32,2,733.3,-24.3,24,47.5,47.5
2020-09-21 08:51:05.5458,172.8,82,47.5,47.45,-36,20.34,61,735.9,728.5,0,47.5,47.5
2020-09-21 08:51:05.7961,172.8,82,47.5,47.45,-35.9,20.33,62,425,425,0,47.5,47.5
2020-09-21 08:51:06.0484,172.8,81.8,47.5,47.34,-35.9,20.32,64,27.9,28.2,0,47.5,47.5
2020-09-21 08:51:06.3013,172.8,81.8,47.5,47.34,-36,20.32,3,733.7,-24.8,23,47.5,47.5
2020-09-21 08:51:06.5542,172.8,81.8,47.5,47.34,-36,20.32,4,733.3,-24.3,23,47.5,47.5
2020-09-21 08:51:06.8070,172.8,81.8,47.5,47.34,-36,20.32,65,-18690,-18600,0,47.5,47.5
2020-09-21 08:51:07.0599,172.8,81.8,47.5,47.34,-35.9,20.31,66,4870,4870,0,47.5,47.5
2020-09-21 08:51:07.3128,172.8,81.8,47.5,47.34,-35.9,20.32,1,733.7,-24.8,24,47.5,47.5
2020-09-21 08:51:07.5656,172.8,81.8,47.5,47.34,-36,20.32,2,733.3,-24.3,24,47.5,47.5
2020-09-21 08:51:07.8185,172.8,81.7,47.5,47.28,-36,20.32,65,-18690,-18600,0,47.5,47.5
2020-09-21 08:51:08.0714,172.8,81.7,47.5,47.28,-36,20.33,51,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:08.3189,172.8,81.7,47.5,47.28,-36,20.32,63,50,50,0,47.5,47.5
2020-09-21 08:51:08.5663,172.8,81.7,47.5,47.28,-36,20.33,67,26.9,26.8,0,47.5,47.5
2020-09-21 08:51:08.8138,172.8,81.7,47.5,47.28,-36,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:09.0615,172.8,81.7,47.5,47.28,-36,20.32,6,-18650,26.9,3.7,47.5,47.5
2020-09-21 08:51:09.3142,172.8,81.7,47.5,47.28,-36,20.33,7,-18660,26.8,3.7,47.5,47.5
2020-09-21 08:51:09.5670,172.8,81.7,47.5,47.28,-36,20.32,1,733.7,-24.8,24,47.5,47.5
2020-09-21 08:51:09.8197,172.8,81.6,47.5,47.22,-36,20.33,2,733.3,-24.3,24,47.5,47.5
2020-09-21 08:51:10.0724,172.8,81.6,47.5,47.22,-36,20.32,61,735.8,728.5,0,47.5,47.5
2020-09-21 08:51:10.3200,172.8,81.6,47.5,47.22,-35.9,20.32,62,425,425,0,47.5,47.5
2020-09-21 08:51:10.5675,172.8,81.6,47.5,47.22,-36,20.33,64,28,28.2,0,47.5,47.5
2020-09-21 08:51:10.8150,172.8,81.6,47.5,47.22,-36,20.33,3,733.7,-24.8,23,47.5,47.5
2020-09-21 08:51:11.0626,172.8,81.6,47.5,47.22,-36,20.32,4,733.3,-24.3,23,47.5,47.5
2020-09-21 08:51:11.3101,172.8,81.6,47.5,47.22,-36,20.32,65,-18690,-18590,0,47.5,47.5
2020-09-21 08:51:11.5575,172.8,81.6,47.5,47.22,-35.9,20.33,66,4870,4870,0,47.5,47.5
2020-09-21 08:51:11.8050,172.8,81.6,47.5,47.22,-36,20.33,1,733.7,-24.8,24,47.5,47.5
2020-09-21 08:51:12.0525,172.8,81.6,47.5,47.22,-36.1,20.32,2,733.3,-24.3,24,47.5,47.5
2020-09-21 08:51:12.2999,172.8,81.6,47.5,47.22,-36,20.32,65,-18690,-18590,0,47.5,47.5
2020-09-21 08:51:12.5472,172.8,81.6,47.5,47.22,-36,20.33,51,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:12.7946,172.8,81.6,47.5,47.22,-35.9,20.33,63,50,50,0,47.5,47.5
2020-09-21 08:51:13.0419,172.8,81.6,47.5,47.22,-36,20.32,67,26.9,26.8,0,47.5,47.5
2020-09-21 08:51:13.2893,172.8,81.6,47.5,47.22,-36.1,20.33,52,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:13.5366,172.8,81.6,47.5,47.22,-36,20.32,6,-18680,26.9,3.7,47.5,47.5
2020-09-21 08:51:13.7839,172.8,81.6,47.5,47.22,-35.9,20.32,7,-18590,26.8,3.7,47.5,47.5
2020-09-21 08:51:14.0312,172.8,81.6,47.5,47.22,-36,20.32,1,733.6,-25,24,47.5,47.5
2020-09-21 08:51:14.2786,172.8,81.6,47.5,47.22,-36,20.34,2,733.1,-24.3,24,47.5,47.5
2020-09-21 08:51:14.5260,172.8,81.6,47.5,47.22,-36,20.32,61,735.7,728.3,0,47.5,47.5
2020-09-21 08:51:14.7734,172.8,81.6,47.5,47.22,-35.9,20.32,62,425,425,0,47.5,47.5
2020-09-21 08:51:15.0208,172.8,81.6,47.5,47.22,-35.9,20.32,64,28,28.2,0,47.5,47.5
2020-09-21 08:51:15.2710,172.8,81.6,47.5,47.22,-36,20.32,3,733.6,-25,23,47.5,47.5
2020-09-21 08:51:15.5237,172.8,81.6,47.5,47.22,-36,20.32,4,733.1,-24.3,23,47.5,47.5
2020-09-21 08:51:15.7765,172.8,81.6,47.5,47.22,-36,20.32,65,-18680,-18580,0,47.5,47.5
2020-09-21 08:51:16.0293,172.8,81.6,47.5,47.22,-36,20.32,66,4870,4870,0,47.5,47.5
2020-09-21 08:51:16.2820,172.8,81.6,47.5,47.22,-36,20.32,1,733.6,-25,24,47.5,47.5
2020-09-21 08:51:16.5347,172.8,81.6,47.5,47.22,-36,20.32,2,733.1,-24.3,24,47.5,47.5
2020-09-21 08:51:16.7874,172.8,81.6,47.5,47.22,-36,20.32,65,-18690,-18590,0,47.5,47.5
2020-09-21 08:51:17.0401,172.8,81.6,47.5,47.22,-36,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:17.2917,172.8,81.6,47.5,47.22,-36,20.32,63,50,50,0,47.5,47.5
2020-09-21 08:51:17.5392,172.8,81.6,47.5,47.22,-35.9,20.32,67,26.9,26.8,0,47.5,47.5
2020-09-21 08:51:17.7866,172.8,81.6,47.5,47.22,-35.9,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:18.0341,172.8,81.6,47.5,47.22,-36,20.33,6,-18690,26.9,3.7,47.5,47.5
2020-09-21 08:51:18.2831,172.8,81.6,47.5,47.22,-36,20.32,7,-18590,26.8,3.7,47.5,47.5
2020-09-21 08:51:18.5358,172.8,81.6,47.5,47.22,-36,20.32,1,733.6,-25,24,47.5,47.5
2020-09-21 08:51:18.7886,172.8,81.6,47.5,47.22,-35.9,20.32,2,733.1,-24.3,24,47.5,47.5
2020-09-21 08:51:19.0413,172.8,81.6,47.5,47.22,-36,20.33,61,735.7,728.4,0,47.5,47.5
2020-09-21 08:51:19.2928,172.8,81.6,47.5,47.22,-36,20.33,62,425,425,0,47.5,47.5
2020-09-21 08:51:19.5402,172.8,81.6,47.5,47.22,-36.1,20.32,64,27.9,28.1,0,47.5,47.5
2020-09-21 08:51:19.7876,172.8,81.6,47.5,47.22,-36,20.32,3,733.5,-25,23,47.5,47.5
2020-09-21 08:51:20.0350,172.8,81.6,47.5,47.22,-35.9,20.32,4,733.1,-24.3,23,47.5,47.5
2020-09-21 08:51:20.2827,172.8,81.6,47.5,47.22,-35.9,20.32,65,-18690,-18590,0,47.5,47.5
2020-09-21 08:51:20.5312,172.8,81.6,47.5,47.22,-36,20.32,66,4860,4860,0,47.5,47.5
2020-09-21 08:51:20.7797,172.8,81.6,47.5,47.22,-36.1,20.33,1,733.5,-25,24,47.5,47.5
2020-09-21 08:51:21.0282,172.8,81.6,47.5,47.22,-36,20.33,2,733.1,-24.3,24,47.5,47.5
2020-09-21 08:51:21.2774,172.8,81.6,47.5,47.22,-35.9,20.32,65,-18690,-18590,0,47.5,47.5
2020-09-21 08:51:21.5301,172.8,81.6,47.5,47.22,-35.9,20.34,51,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:21.7828,172.8,81.6,47.5,47.22,-36,20.32,63,50,50,0,47.5,47.5
2020-09-21 08:51:22.0356,172.8,81.6,47.5,47.22,-36,20.32,67,26.9,26.8,0,47.5,47.5
2020-09-21 08:51:22.2877,172.8,81.6,47.5,47.22,-36,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:22.5357,172.8,81.6,47.5,47.22,-35.9,20.32,6,-18700,26.9,3.7,47.5,47.5
2020-09-21 08:51:22.7838,172.8,81.6,47.5,47.22,-35.9,20.32,7,-18590,26.8,3.7,47.5,47.5
2020-09-21 08:51:23.0318,172.8,81.6,47.5,47.22,-36,20.32,1,733.5,-25,24,47.5,47.5
2020-09-21 08:51:23.2799,172.8,81.6,47.5,47.22,-36,20.32,2,733.1,-24.3,24,47.5,47.5
2020-09-21 08:51:23.5297,172.8,81.6,47.5,47.22,-36,20.32,61,735.6,728.3,0,47.5,47.5
2020-09-21 08:51:23.7800,172.8,81.6,47.5,47.22,-36,20.34,62,425,425,0,47.5,47.5
2020-09-21 08:51:24.0303,172.8,81.6,47.5,47.22,-36,20.32,64,27.9,28.1,0,47.5,47.5
2020-09-21 08:51:24.2806,172.8,81.6,47.5,47.22,-35.9,20.32,3,733.5,-25,23,47.5,47.5
2020-09-21 08:51:24.5328,172.8,81.6,47.5,47.22,-35.9,20.32,4,733.1,-24.3,23,47.5,47.5
2020-09-21 08:51:24.7856,172.8,81.6,47.5,47.22,-36,20.33,65,-18700,-18590,0,47.5,47.5
2020-09-21 08:51:25.0384,172.8,81.6,47.5,47.22,-36,20.32,66,4870,4870,0,47.5,47.5
2020-09-21 08:51:25.2912,172.8,81.6,47.5,47.22,-36,20.32,1,733.5,-25,24,47.5,47.5
2020-09-21 08:51:25.5440,172.8,81.6,47.5,47.22,-35.9,20.32,2,733.1,-24.3,24,47.5,47.5
2020-09-21 08:51:25.7967,172.8,81.6,47.5,47.22,-36,20.32,65,-18700,-18590,0,47.5,47.5
2020-09-21 08:51:26.0494,172.8,81.6,47.5,47.22,-36,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:26.3021,172.8,81.6,47.5,47.22,-36.1,20.32,63,50,50,0,47.5,47.5
2020-09-21 08:51:26.5548,172.8,81.6,47.5,47.22,-36,20.33,67,26.9,26.8,0,47.5,47.5
2020-09-21 08:51:26.8076,172.8,81.6,47.5,47.22,-35.9,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:27.0604,172.8,81.6,47.5,47.22,-36,20.33,6,-18690,26.9,3.7,47.5,47.5
2020-09-21 08:51:27.3131,172.8,81.6,47.5,47.22,-36,20.33,7,-18590,26.8,3.7,47.5,47.5
2020-09-21 08:51:27.5618,172.8,81.6,47.5,47.22,-36.1,20.33,1,733.5,-24.8,24,47.5,47.5
2020-09-21 08:51:27.8094,172.8,81.6,47.5,47.22,-36,20.33,2,733,-24.3,24,47.5,47.5
2020-09-21 08:51:28.0570,172.8,81.6,47.5,47.22,-35.9,20.32,61,735.6,728.3,0,47.5,47.5
2020-09-21 08:51:28.3046,172.8,81.6,47.5,47.22,-35.9,20.32,62,425,425,0,47.5,47.5
2020-09-21 08:51:28.5529,172.8,81.6,47.5,47.22,-36,20.32,64,28,28.2,0,47.5,47.5
2020-09-21 08:51:28.8025,172.8,81.6,47.5,47.22,-36,20.32,3,733.5,-24.8,23,47.5,47.5
2020-09-21 08:51:29.0520,172.8,81.6,47.5,47.22,-36,20.32,4,733,-24.3,23,47.5,47.5
2020-09-21 08:51:29.3015,172.8,81.6,47.5,47.22,-35.9,20.32,65,-18690,-18590,0,47.5,47.5
2020-09-21 08:51:29.5510,172.8,81.6,47.5,47.22,-36,20.32,66,4870,4870,0,47.5,47.5
2020-09-21 08:51:29.7985,172.8,81.6,47.5,47.22,-36,20.32,1,733.5,-24.8,24,47.5,47.5
2020-09-21 08:51:30.0459,172.8,81.6,47.5,47.22,-36,20.32,2,733,-24.3,24,47.5,47.5
2020-09-21 08:51:30.2934,172.8,81.6,47.5,47.22,-36,20.32,65,-18690,-18580,0,47.5,47.5
2020-09-21 08:51:30.5408,172.8,81.6,47.5,47.22,-36,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:30.7930,172.8,81.6,47.5,47.22,-36,20.32,63,50,50,0,47.5,47.5
2020-09-21 08:51:31.0452,172.8,81.6,47.5,47.22,-36,20.32,67,26.9,26.8,0,47.5,47.5
2020-09-21 08:51:31.2974,172.8,81.6,47.5,47.22,-36,20.34,52,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:31.5496,172.8,81.6,47.5,47.22,-36,20.33,6,-18700,26.9,3.7,47.5,47.5
2020-09-21 08:51:31.8024,172.8,81.6,47.5,47.22,-36,20.32,7,-18590,26.8,3.7,47.5,47.5
2020-09-21 08:51:32.0552,172.8,81.6,47.5,47.22,-35.9,20.32,1,733.5,-24.8,24,47.5,47.5
2020-09-21 08:51:32.3079,172.8,81.6,47.5,47.22,-36,20.33,2,733,-24.3,24,47.5,47.5
2020-09-21 08:51:32.5607,172.8,81.6,47.5,47.22,-36,20.33,61,735.5,728.2,0,47.5,47.5
2020-09-21 08:51:32.8102,172.8,81.6,47.5,47.22,-36,20.31,62,425,425,0,47.5,47.5
2020-09-21 08:51:33.0573,172.8,81.6,47.5,47.22,-36.1,20.32,64,28,28.2,0,47.5,47.5
2020-09-21 08:51:33.3045,172.8,81.6,47.5,47.22,-35.9,20.32,3,733.5,-24.8,23,47.5,47.5
2020-09-21 08:51:33.5516,172.8,81.6,47.5,47.22,-36,20.32,4,733,-24.3,23,47.5,47.5
2020-09-21 08:51:33.7998,172.8,81.6,47.5,47.22,-36,20.32,65,-18690,-18590,0,47.5,47.5
2020-09-21 08:51:34.0487,172.8,81.6,47.5,47.22,-36.1,20.31,66,4870,4870,0,47.5,47.5
2020-09-21 08:51:34.2976,172.8,81.6,47.5,47.22,-35.9,20.33,1,733.4,-25,24,47.5,47.5
2020-09-21 08:51:34.5465,172.8,81.6,47.5,47.22,-35.9,20.32,2,733,-24.3,24,47.5,47.5
2020-09-21 08:51:34.7952,172.8,81.6,47.5,47.22,-35.9,20.32,65,-18690,-18590,0,47.5,47.5
2020-09-21 08:51:35.0427,172.8,81.6,47.5,47.22,-36,20.33,51,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:35.2902,172.8,81.6,47.5,47.22,-36.1,20.33,63,50,50,0,47.5,47.5
2020-09-21 08:51:35.5377,172.8,81.6,47.5,47.22,-35.9,20.32,67,26.9,26.8,0,47.5,47.5
2020-09-21 08:51:35.7852,172.8,81.5,47.5,47.16,-35.9,20.32,52,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:36.0326,172.8,81.5,47.5,47.16,-36,20.32,6,-18690,26.9,3.7,47.5,47.5
2020-09-21 08:51:36.2801,172.8,81.5,47.5,47.16,-36.1,20.33,7,-18590,26.8,3.7,47.5,47.5
2020-09-21 08:51:36.5275,172.8,81.5,47.5,47.16,-36,20.32,1,733.4,-25,24,47.5,47.5
2020-09-21 08:51:36.7750,172.8,81.5,47.5,47.16,-35.9,20.32,2,733,-24.3,24,47.5,47.5
2020-09-21 08:51:37.0256,172.8,81.5,47.5,47.16,-35.9,20.33,61,735.5,728.2,0,47.5,47.5
2020-09-21 08:51:37.2772,172.8,81.5,47.5,47.16,-36,20.32,62,425,425,0,47.5,47.5
2020-09-21 08:51:37.5287,172.8,81.5,47.5,47.16,-36,20.33,64,28,28.2,0,47.5,47.5
2020-09-21 08:51:37.7802,172.8,81.5,47.5,47.16,-36,20.32,3,733.4,-25,23,47.5,47.5
2020-09-21 08:51:38.0326,172.8,81.5,47.5,47.16,-36,20.33,4,733,-24.3,23,47.5,47.5
2020-09-21 08:51:38.2853,172.8,81.5,47.5,47.16,-36,20.32,65,-18690,-18580,0,47.5,47.5
2020-09-21 08:51:38.5380,172.8,81.5,47.5,47.16,-36,20.31,66,4870,4870,0,47.5,47.5
2020-09-21 08:51:38.7907,172.8,81.5,47.5,47.16,-36,20.32,1,733.4,-25,24,47.5,47.5
2020-09-21 08:51:39.0434,172.8,81.5,47.5,47.16,-36,20.32,2,733,-24.3,24,47.5,47.5
2020-09-21 08:51:39.2962,172.8,81.5,47.5,47.16,-36,20.32,65,-18690,-18590,0,47.5,47.5
2020-09-21 08:51:39.5490,172.8,81.5,47.5,47.16,-35.9,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:39.8018,172.8,81.5,47.5,47.16,-35.9,20.32,63,50,50,0,47.5,47.5
2020-09-21 08:51:40.0501,172.8,81.5,47.5,47.16,-36,20.32,67,26.9,26.8,0,47.5,47.5
2020-09-21 08:51:40.2974,172.8,81.5,47.5,47.16,-36,20.34,52,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:40.5448,172.8,81.5,47.5,47.16,-36,20.33,6,-18690,26.9,3.7,47.5,47.5
2020-09-21 08:51:40.7921,172.8,81.5,47.5,47.16,-35.9,20.27,7,-18580,26.8,3.7,47.5,47.5
2020-09-21 08:51:41.0394,172.8,81.5,47.5,47.16,-35.9,20.33,1,733.4,-25,24,47.5,47.5
2020-09-21 08:51:41.2867,172.8,81.5,47.5,47.16,-35.9,20.33,2,733,-24.3,24,47.5,47.5
2020-09-21 08:51:41.5340,172.8,81.5,47.5,47.16,-36,20.32,61,735.4,728.1,0,47.5,47.5
2020-09-21 08:51:41.7813,172.8,81.5,47.5,47.16,-36.1,20.33,62,425,425,0,47.5,47.5
2020-09-21 08:51:42.0306,172.8,81.4,47.5,47.11,-36,20.33,64,27.9,28.1,0,47.5,47.5
2020-09-21 08:51:42.2833,172.8,81.4,47.5,47.11,-35.9,20.33,3,733.4,-25,23,47.5,47.5
2020-09-21 08:51:42.5361,172.8,81.4,47.5,47.11,-35.9,20.33,4,732.9,-24.3,23,47.5,47.5
2020-09-21 08:51:42.7889,172.8,81.4,47.5,47.11,-36,20.32,65,-18690,-18580,0,47.5,47.5
2020-09-21 08:51:43.0416,172.8,81.4,47.5,47.11,-36,20.32,66,4870,4870,0,47.5,47.5
2020-09-21 08:51:43.2945,172.8,81.4,47.5,47.11,-36,20.32,1,733.4,-25,24,47.5,47.5
2020-09-21 08:51:43.5474,172.8,81.4,47.5,47.11,-35.9,20.34,2,732.9,-24.3,24,47.5,47.5
2020-09-21 08:51:43.8003,172.8,81.4,47.5,47.11,-35.9,20.32,65,-18640,-18640,0,47.5,47.5
2020-09-21 08:51:44.0531,172.8,81.4,47.5,47.11,-36,20.33,51,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:44.3005,172.8,81.4,47.5,47.11,-36,20.32,63,50,50,0,47.5,47.5
2020-09-21 08:51:44.5478,172.8,81.4,47.5,47.11,-36,20.34,67,26.9,26.8,0,47.5,47.5
2020-09-21 08:51:44.7950,172.8,81.4,47.5,47.11,-35.9,20.35,52,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:45.0423,172.8,81.4,47.5,47.11,-35.9,20.32,6,-18640,26.9,3.7,47.5,47.5
2020-09-21 08:51:45.2897,172.8,81.4,47.5,47.11,-36,20.32,7,-18640,26.8,3.7,47.5,47.5
2020-09-21 08:51:45.5370,172.8,81.4,47.5,47.11,-36,20.33,1,733.4,-25,24,47.5,47.5
2020-09-21 08:51:45.7843,172.8,81.4,47.5,47.11,-36,20.34,2,732.9,-24.3,24,47.5,47.5
2020-09-21 08:51:46.0317,172.8,81.4,47.5,47.11,-36,20.32,61,735.4,728.2,0,47.5,47.5
2020-09-21 08:51:46.2790,172.8,81.4,47.5,47.11,-36,20.32,62,425,425,0,47.5,47.5
2020-09-21 08:51:46.5264,172.8,81.4,47.5,47.11,-36,20.32,64,27.9,28.2,0,47.5,47.5
2020-09-21 08:51:46.7738,172.8,81.4,47.5,47.11,-36,20.32,3,733.4,-25,23,47.5,47.5
2020-09-21 08:51:47.0212,172.8,81.4,47.5,47.11,-36,20.32,4,732.9,-24.3,23,47.5,47.5
2020-09-21 08:51:47.2694,172.8,81.4,47.5,47.11,-35.9,20.32,65,-18640,-18640,0,47.5,47.5
2020-09-21 08:51:47.5218,172.8,81.4,47.5,47.11,-35.9,20.32,66,4870,4870,0,47.5,47.5
2020-09-21 08:51:47.7742,172.8,81.4,47.5,47.11,-35.9,20.32,1,733.4,-25,24,47.5,47.5
2020-09-21 08:51:48.0265,172.8,81.4,47.5,47.11,-36,20.33,2,732.9,-24.3,24,47.5,47.5
2020-09-21 08:51:48.2783,172.8,81.4,47.5,47.11,-36,20.32,65,-18700,-18590,0,47.5,47.5
2020-09-21 08:51:48.5256,172.8,81.4,47.5,47.11,-35.9,20.33,51,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:48.7730,172.8,81.3,47.5,47.05,-35.9,20.32,63,50,50,0,47.5,47.5
2020-09-21 08:51:49.0204,172.8,81.3,47.5,47.05,-35.9,20.32,67,26.9,26.8,0,47.5,47.5
2020-09-21 08:51:49.2686,172.8,81.3,47.5,47.05,-36.1,20.32,52,3.75,3.72,0,47.5,47.5
2020-09-21 08:51:49.5212,172.8,81.3,47.5,47.05,-36,20.33,6,-18640,26.9,3.7,47.5,47.5
2020-09-21 08:51:49.7739,172.8,81.2,47.5,46.99,-35.9,20.32,7,-18640,26.8,3.7,47.5,47.5
2020-09-21 08:51:50.0265,172.8,81.2,47.5,46.99,-35.9,20.33,1,733.3,-25,24,47.5,47.5
2020-09-21 08:51:50.2791,172.8,81.2,47.5,46.99,-36,20.32,2,732.7,-24.3,24,47.5,47.5
2020-09-21 08:51:50.5276,172.8,81.2,47.5,46.99,-36,20.32,61,735.4,728,0,47.5,47.5
2020-09-21 08:51:50.7749,172.8,81.2,47.5,46.99,-36,20.32,62,425,425,0,47.5,47.5
2020-09-21 08:51:51.0223,172.8,81.2,47.5,46.99,-35.9,20.33,64,27.9,28.2,0,47.5,47.5
2020-09-21 08:51:51.2696,172.8,81.2,47.5,46.99,-35.9,20.32,3,733.3,-25,23,47.5,47.5
2020-09-21 08:51:51.5169,172.8,81.2,47.5,46.99,-36,20.32,4,732.7,-24.3,23,47.5,47.5
2020-09-21 08:51:51.7642,172.8,81.2,47.5,46.99,-36,20.33,65,-18640,-18640,0,47.5,47.5
2020-09-21 08:51:52.0114,172.8,81.2,47.5,46.99,-36,20.34,66,4870,4870,0,47.5,47.5
2020-09-21 08:51:52.2587,172.8,81.2,47.5,46.99,-35.9,20.32,1,733.3,-25,24,47.5,47.5
2020-09-21 08:51:52.5103,172.8,81.2,47.5,46.99,-35.9,20.32,2,732.7,-24.3,24,47.5,47.5
2020-09-21 08:51:52.7629,172.8,81.2,47.5,46.99,-36,20.33,65,-18640,-18640,0,47.5,47.5
2020-09-21 08:51:53.0156,172.8,81.2,47.5,46.99,-36,20.32,51,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:53.2682,172.8,81.2,47.5,46.99,-36,20.32,63,50,50,0,47.5,47.5
2020-09-21 08:51:53.5169,172.8,81.2,47.5,46.99,-36,20.32,67,26.9,26.8,0,47.5,47.5
2020-09-21 08:51:53.7643,172.8,81.2,47.5,46.99,-36,20.32,52,3.75,3.72,0,47.5,47.5
2020-09-21 08:51:54.0117,172.8,81.2,47.5,46.99,-36,20.33,6,-18630,26.9,3.7,47.5,47.5
2020-09-21 08:51:54.2592,172.8,81.2,47.5,46.99,-36,20.32,7,-18640,26.8,3.7,47.5,47.5
2020-09-21 08:51:54.5065,172.8,81.2,47.5,46.99,-36,20.31,1,733.3,-25,24,47.5,47.5
2020-09-21 08:51:54.7539,172.8,81.2,47.5,46.99,-36,20.33,2,732.7,-24.3,24,47.5,47.5
2020-09-21 08:51:55.0013,172.8,81.2,47.5,46.99,-36,20.32,61,735.3,728,0,47.5,47.5
2020-09-21 08:51:55.2486,172.8,81.2,47.5,46.99,-35.9,20.32,62,425,425,0,47.5,47.5
2020-09-21 08:51:55.4960,172.8,81.2,47.5,46.99,-35.9,20.28,64,27.9,28.2,0,47.5,47.5
2020-09-21 08:51:55.7432,172.8,81.2,47.5,46.99,-36,20.32,3,733.3,-25,23,47.5,47.5
2020-09-21 08:51:55.9904,172.8,81.2,47.5,46.99,-36,20.32,4,732.7,-24.3,23,47.5,47.5
2020-09-21 08:51:56.2375,172.8,81.2,47.5,46.99,-35.9,20.33,65,-18640,-18640,0,47.5,47.5
2020-09-21 08:51:56.4847,172.8,81.2,47.5,46.99,-35.9,20.32,66,4870,4870,0,47.5,47.5
2020-09-21 08:51:56.7340,172.8,81.2,47.5,46.99,-35.9,20.33,1,733.1,-24.8,24,47.5,47.5
2020-09-21 08:51:56.9833,172.8,81.2,47.5,46.99,-36.1,20.32,2,732.7,-24.5,24,47.5,47.5
2020-09-21 08:51:57.2326,172.8,81.2,47.5,46.99,-36.1,20.32,65,-18640,-18640,0,47.5,47.5
2020-09-21 08:51:57.4820,172.8,81.2,47.5,46.99,-36,20.33,51,3.75,3.73,0,47.5,47.5
2020-09-21 08:51:57.7344,172.8,81.2,47.5,46.99,-35.9,20.33,63,50,50,0,47.5,47.5
2020-09-21 08:51:57.9871,172.8,81.2,47.5,46.99,-35.9,20.32,67,26.9,26.8,0,47.5,47.5
2020-09-21 08:51:58.2398,172.8,81.2,47.5,46.99,-36,20.33,52,3.75,3.72,0,47.5,47.5
2020-09-21 08:51:58.4926,172.8,81.2,47.5,46.99,-36,20.32,6,-18640,26.9,3.7,47.5,47.5
2020-09-21 08:51:58.7453,172.8,81.2,47.5,46.99,-36,20.33,7,-18650,26.8,3.7,47.5,47.5
2020-09-21 08:51:58.9980,172.8,81.2,47.5,46.99,-35.9,20.33,1,733.1,-24.8,24,47.5,47.5
2020-09-21 08:51:59.2508,172.8,81.2,47.5,46.99,-35.9,20.33,2,732.7,-24.5,24,47.5,47.5
2020-09-21 08:51:59.5035,172.8,81.2,47.5,46.99,-36,20.33,61,735.2,728,0,47.5,47.5
2020-09-21 08:51:59.7561,172.8,81.2,47.5,46.99,-36,20.32,62,425,425,0,47.5,47.5
2020-09-21 08:52:00.0087,172.8,81.2,47.5,46.99,-36,20.32,64,27.8,28.2,0,47.5,47.5
2020-09-21 08:52:00.2613,172.8,81.2,47.5,46.99,-36,20.32,3,733.1,-24.8,23,47.5,47.5
2020-09-21 08:52:00.5138,172.8,81.2,47.5,46.99,-35.9,20.33,4,732.7,-24.5,23,47.5,47.5
2020-09-21 08:52:00.7654,172.8,81.2,47.25,46.99,-36,20.33,65,-18650,-18640,0,47.5,47.5
2020-09-21 08:52:01.0126,172.8,81.2,47.25,46.99,-36,20.33,66,4880,4870,0,47.5,47.5
2020-09-21 08:52:01.2597,172.8,81.2,47.25,46.99,-36,20.33,1,733.1,-24.8,24,47.5,47.5
2020-09-21 08:52:01.5069,172.8,81.2,47.25,46.99,-36,20.31,2,732.7,-24.5,24,47.5,47.5
2020-09-21 08:52:01.7551,172.8,81.2,47.25,46.99,-36,20.31,65,-18630,-18640,0,47.5,47.5
2020-09-21 08:52:02.0078,172.8,81.2,47.25,46.99,-36,20.35,51,3.75,3.73,0,47.5,47.5
2020-09-21 08:52:02.2605,172.8,81.2,47.25,46.99,-36,20.32,63,50,50,0,47.5,47.5
2020-09-21 08:52:02.5131,172.8,81.2,47.25,46.99,-35.9,20.32,67,26.9,26.8,0,47.5,47.5
2020-09-21 08:52:02.7658,172.8,81.2,47.25,46.99,-36,20.32,52,3.75,3.72,0,47.5,47.5
2020-09-21 08:52:03.0185,172.8,81.2,47.25,46.99,-35.9,20.32,6,-18630,26.9,3.7,47.5,47.5
2020-09-21 08:52:03.2712,172.8,81.2,47.25,46.99,-35.9,20.32,7,-18640,26.8,3.7,47,47.5
2020-09-21 08:52:03.5239,172.8,81.2,47.25,46.99,-36,20.32,1,733.1,-24.8,24,47,47.5
2020-09-21 08:52:03.7767,172.8,81.2,47.25,46.99,-36,20.33,2,732.5,-24.3,24,47,47.5
2020-09-21 08:52:04.0294,172.8,81.2,47.25,46.99,-36,20.32,61,735.2,727.9,0,47,47.5
2020-09-21 08:52:04.2822,172.8,81.2,47.25,46.99,-35.9,20.32,62,425,425,0,47,47.5
2020-09-21 08:52:04.5350,172.8,81.2,47.25,46.99,-36,20.33,64,27.9,28.2,0,47,47.5
2020-09-21 08:52:04.7877,172.8,81.2,47.25,46.99,-36,20.32,3,733.1,-24.8,23,47,47.5
2020-09-21 08:52:05.0394,172.8,81.2,47.25,46.99,-36.1,20.32,4,732.5,-24.3,23,47,47.5
2020-09-21 08:52:05.2892,172.8,81.2,47.25,46.99,-35.9,20.32,65,-18620,-18650,0,47,47.5
2020-09-21 08:52:05.5391,172.8,81.2,47.25,46.99,-35.9,20.33,66,4880,4870,0,47,47.5
2020-09-21 08:52:05.7890,172.8,81.2,47.25,46.99,-36,20.32,1,733.1,-24.8,24,47,47.5
2020-09-21 08:52:06.0389,172.8,81.2,47.25,46.99,-36,20.32,2,732.5,-24.3,24,47,47.5
2020-09-21 08:52:06.2916,172.8,81.2,47.25,46.99,-36,20.33,65,-18620,-18640,0,47,47.5
2020-09-21 08:52:06.5443,172.8,81.2,47.25,46.99,-36,20.32,51,3.75,3.73,0,47,47.5
2020-09-21 08:52:06.7970,172.8,81.2,47.25,46.99,-35.9,20.32,63,50,50,0,47,47.5
2020-09-21 08:52:07.0497,172.8,81.2,47.25,46.99,-35.9,20.32,67,26.9,26.8,0,47,47.5
2020-09-21 08:52:07.2973,172.8,81.2,47.25,46.99,-36,20.33,52,3.75,3.72,0,47,47.5
2020-09-21 08:52:07.5448,172.8,81.2,47.25,46.99,-36,20.32,6,-18620,26.9,3.7,47,47.5
2020-09-21 08:52:07.7924,172.8,81.2,47.25,46.99,-35.9,20.32,7,-18650,26.8,3.7,47,47.5
2020-09-21 08:52:08.0399,172.8,81.2,47.25,46.99,-35.9,20.32,1,733.1,-24.8,24,47,47.5
2020-09-21 08:52:08.2926,172.8,81.2,47.25,46.99,-36,20.32,2,732.5,-24.3,24,47,47.5
2020-09-21 08:52:08.5452,172.8,81.2,47.25,46.99,-36,20.32,61,735.2,727.8,0,47,47.5
2020-09-21 08:52:08.7979,172.8,81.2,47.25,46.99,-35.9,20.34,62,425,425,0,47,47.5
2020-09-21 08:52:09.0506,172.8,81.2,47.25,46.99,-35.9,20.32,64,27.8,28.2,0,47,47.5
2020-09-21 08:52:09.2990,172.8,81.2,47.25,46.99,-36,20.32,3,733.1,-24.8,23,47,47.5
2020-09-21 08:52:09.5472,172.8,81.2,47.25,46.99,-36,20.32,4,732.5,-24.3,23,47,47.5
2020-09-21 08:52:09.7954,172.8,81.2,47.25,46.99,-36,20.33,65,-18620,-18650,0,47,47.5
2020-09-21 08:52:10.0436,172.8,81.2,47.25,46.99,-36,20.33,66,4880,4880,0,47,47.5
