Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:52:10.2945,172.8,81.2,47.25,46.99,-36,20.32,1,733.1,-24.8,24,47,47.5
2020-09-21 08:52:10.5472,172.8,81.2,47.25,46.99,-35.9,20.32,2,732.5,-24.5,24,47,47.5
2020-09-21 08:52:10.8000,172.8,81.2,47.25,46.99,-35.9,20.33,65,-18610,-18650,0,47,47.5
2020-09-21 08:52:11.0527,172.8,81.2,47.25,46.99,-36,20.31,51,3.75,3.73,0,47,47.5
2020-09-21 08:52:11.3055,172.8,81.2,47.25,46.99,-36,20.32,63,50,50,0,47,47.5
2020-09-21 08:52:11.5582,172.8,81.2,47.25,46.99,-35.9,20.32,67,26.9,26.8,0,47,47.5
2020-09-21 08:52:11.8110,172.8,81.2,47.25,46.99,-35.9,20.32,52,3.75,3.72,0,47,47.5
2020-09-21 08:52:12.0637,172.8,81.2,47.25,46.99,-36,20.32,6,-18620,26.9,3.7,47,47.5
2020-09-21 08:52:12.3132,172.8,81.2,47.25,46.99,-36,20.32,7,-18650,26.8,3.7,47,47.5
2020-09-21 08:52:12.5604,172.8,81.2,47.25,46.99,-36,20.32,1,733,-24.8,24,47,47.5
2020-09-21 08:52:12.8076,172.8,81.2,47.25,46.99,-35.9,20.32,2,732.5,-24.5,24,47,47.5
2020-09-21 08:52:13.0549,172.8,81.2,47.25,46.99,-35.9,20.32,61,735.1,727.7,0,47,47.5
2020-09-21 08:52:13.3021,172.8,81.2,47.25,46.99,-36,20.3,62,425,425,0,47,47.5
2020-09-21 08:52:13.5537,172.8,81.2,47.25,46.99,-36.1,20.33,64,27.8,28.2,0,47,47.5
2020-09-21 08:52:13.8065,172.8,81.2,47.25,46.99,-36,20.32,3,733,-24.8,23,47,47.5
2020-09-21 08:52:14.0593,172.8,81.2,47.25,46.99,-35.9,20.33,4,732.5,-24.5,23,47,47.5
2020-09-21 08:52:14.3121,172.8,81.2,47.25,46.99,-36,20.33,65,-18620,-18660,0,47,47.5
2020-09-21 08:52:14.5651,172.8,81.2,47.25,46.99,-36.1,20.32,66,4880,4880,0,47,47.5
2020-09-21 08:52:14.8181,172.8,81.2,47.25,46.99,-36,20.33,1,733,-24.8,24,47,47.5
2020-09-21 08:52:15.0712,172.8,81.2,47.25,46.99,-35.9,20.33,2,732.5,-24.5,24,47,47.5
2020-09-21 08:52:15.3242,172.8,81.2,47.25,46.99,-35.9,20.32,65,-18610,-18660,0,47,47.5
2020-09-21 08:52:15.5729,172.8,81.2,47.25,46.99,-36,20.34,51,3.75,3.73,0,47,47.5
2020-09-21 08:52:15.8205,172.8,81.2,47.25,46.99,-36,20.32,63,50,50,0,47,47.5
2020-09-21 08:52:16.0681,172.8,81.2,47.25,46.99,-36,20.33,67,26.9,26.8,0,47,47.5
2020-09-21 08:52:16.3157,172.8,81.2,47.25,46.99,-35.9,20.32,52,3.75,3.72,0,47,47.5
2020-09-21 08:52:16.5633,172.8,81.2,47.25,46.99,-36,20.32,6,-18610,26.9,3.7,47,47.5
2020-09-21 08:52:16.8109,172.8,81.2,47.25,46.99,-36,20.32,7,-18660,26.8,3.7,47,47.5
2020-09-21 08:52:17.0584,172.8,81.2,47.25,46.99,-36,20.32,1,733,-24.8,24,47,47.5
2020-09-21 08:52:17.3060,172.8,81.2,47.25,46.99,-36,20.32,2,732.5,-24.5,24,47,47.5
2020-09-21 08:52:17.5536,172.8,81.2,47.25,46.99,-36,20.32,61,735.1,727.8,0,47,47.5
2020-09-21 08:52:17.8043,172.8,81,47,46.87,-36,20.33,62,425,425,0,47,47
2020-09-21 08:52:18.0570,172.8,81,47,46.87,-35.9,20.32,64,27.9,28.3,0,47,47
2020-09-21 08:52:18.3097,172.8,81,47,46.87,-35.9,20.32,3,733,-24.8,23,47,47
2020-09-21 08:52:18.5624,172.8,81,47,46.87,-36,20.33,4,732.5,-24.5,23,47,47
2020-09-21 08:52:18.8151,172.8,81,47,46.87,-36,20.33,65,-18610,-18660,0,47,47
2020-09-21 08:52:19.0678,172.8,81,47,46.87,-35.9,20.32,66,4870,4870,0,47,47
2020-09-21 08:52:19.3206,172.8,81,47,46.87,-35.9,20.32,1,733,-24.8,24,47,47
2020-09-21 08:52:19.5734,172.8,81,47,46.87,-36,20.32,2,732.5,-24.5,24,47,47
2020-09-21 08:52:19.8261,172.8,81,47,46.87,-36.1,20.32,65,-18610,-18650,0,47,47
2020-09-21 08:52:20.0789,172.8,81,47,46.87,-36,20.32,51,3.75,3.73,0,47,47
2020-09-21 08:52:20.3317,172.8,81,47,46.87,-35.9,20.32,63,50,50,0,47,47
2020-09-21 08:52:20.5845,172.8,81,47,46.87,-35.9,20.33,67,26.9,26.8,0,47,47
2020-09-21 08:52:20.8373,172.8,81,47,46.87,-36,20.32,52,3.75,3.72,0,47,47
2020-09-21 08:52:21.0860,172.8,81,47,46.87,-36,20.32,6,-18610,26.9,3.7,47,47
2020-09-21 08:52:21.3337,172.8,81,47,46.87,-36,20.33,7,-18640,26.8,3.7,47,47
2020-09-21 08:52:21.5814,172.8,81,47,46.87,-35.9,20.32,1,733,-24.8,24,47,47
2020-09-21 08:52:21.8291,172.8,81,47,46.87,-35.9,20.32,2,732.5,-24.5,24,47,47
2020-09-21 08:52:22.0809,172.8,81,47,46.87,-35.9,20.32,61,735,727.7,0,47,47
2020-09-21 08:52:22.3337,172.8,81,47,46.87,-36,20.31,62,425,425,0,47,47
2020-09-21 08:52:22.5864,172.8,81,47,46.87,-36,20.33,64,27.9,28.3,0,47,47
2020-09-21 08:52:22.8392,172.8,81,47,46.87,-35.9,20.32,3,733,-24.8,23,47,47
2020-09-21 08:52:23.0880,172.8,81,47,46.87,-35.9,20.36,4,732.5,-24.5,23,47,47
2020-09-21 08:52:23.3355,172.8,81,47,46.87,-36,20.32,65,-18610,-18640,0,47,47
2020-09-21 08:52:23.5831,172.8,81,47,46.87,-36,20.32,66,4870,4870,0,47,47
2020-09-21 08:52:23.8306,172.8,81,47,46.87,-36,20.32,1,733,-24.8,24,47,47
2020-09-21 08:52:24.0782,172.8,81,47,46.87,-35.9,20.32,2,732.5,-24.5,24,47,47
2020-09-21 08:52:24.3259,172.8,81,47,46.87,-35.9,20.32,65,-18620,-18640,0,47,47
2020-09-21 08:52:24.5735,172.8,81,47,46.87,-36,20.33,51,3.75,3.73,0,47,47
2020-09-21 08:52:24.8212,172.8,81,47,46.87,-36,20.32,63,50,50,0,47,47
2020-09-21 08:52:25.0728,172.8,81,47,46.87,-35.9,20.33,67,26.9,26.8,0,47,47
2020-09-21 08:52:25.3255,172.8,81,47,46.87,-36,20.32,52,3.75,3.72,0,47,47
2020-09-21 08:52:25.5783,172.8,81,47,46.87,-36,20.33,6,-18620,26.9,3.7,47,47
2020-09-21 08:52:25.8311,172.8,81,47,46.87,-35.9,20.33,7,-18640,26.8,3.7,47,47
2020-09-21 08:52:26.0818,172.8,81,47,46.87,-35.9,20.32,1,732.7,-24.8,24,47,47
2020-09-21 08:52:26.3295,172.8,81,47,46.87,-36,20.32,2,732.3,-24.5,24,47,47
2020-09-21 08:52:26.5772,172.8,81,47,46.87,-36,20.32,61,735,727.7,0,47,47
2020-09-21 08:52:26.8249,172.8,81,47,46.87,-36,20.32,62,425,425,0,47,47
2020-09-21 08:52:27.0726,172.8,80.9,47,46.82,-35.9,20.33,64,27.9,28.3,0,47,47
2020-09-21 08:52:27.3201,172.8,80.9,47,46.82,-35.9,20.32,3,732.7,-24.8,23,47,47
2020-09-21 08:52:27.5676,172.8,80.9,47,46.82,-36,20.32,4,732.3,-24.5,23,47,47
2020-09-21 08:52:27.8152,172.8,80.9,47,46.82,-36,20.32,65,-18610,-18630,0,47,47
2020-09-21 08:52:28.0627,172.8,80.9,47,46.82,-35.9,20.32,66,4870,4870,0,47,47
2020-09-21 08:52:28.3153,172.8,80.9,47,46.82,-35.8,20.32,1,732.7,-24.8,24,47,47
2020-09-21 08:52:28.5680,172.8,80.9,47,46.82,-35.9,20.32,2,732.3,-24.5,24,47,47
2020-09-21 08:52:28.8207,172.8,80.9,47,46.82,-36,20.32,65,-18620,-18640,0,47,47
2020-09-21 08:52:29.0735,172.8,80.9,47,46.82,-36.1,20.33,51,3.74,3.72,0,47,47
2020-09-21 08:52:29.3232,172.8,80.9,47,46.82,-35.9,20.33,63,50,50,0,47,47
2020-09-21 08:52:29.5707,172.8,80.9,47,46.82,-35.9,20.32,67,26.9,26.8,0,47,47
2020-09-21 08:52:29.8183,172.8,80.9,47,46.82,-35.9,20.33,52,3.75,3.72,0,47,47
2020-09-21 08:52:30.0659,172.8,80.9,47,46.82,-36,20.32,6,-18620,26.9,3.7,47,47
2020-09-21 08:52:30.3146,172.8,80.9,47,46.82,-36,20.33,7,-18630,26.8,3.7,47,47
2020-09-21 08:52:30.5675,172.8,80.9,47,46.82,-36,20.32,1,732.7,-24.8,24,47,47
2020-09-21 08:52:30.8203,172.8,80.9,47,46.82,-35.9,20.32,2,732.3,-24.5,24,47,47
2020-09-21 08:52:31.0731,172.8,80.9,47,46.82,-35.9,20.32,61,734.9,727.6,0,47,47
2020-09-21 08:52:31.3250,172.8,80.9,47,46.82,-35.9,20.33,62,425,425,0,47,47
2020-09-21 08:52:31.5726,172.8,80.9,47,46.82,-36,20.32,64,27.9,28.2,0,47,47
2020-09-21 08:52:31.8202,172.8,80.8,47,46.76,-36,20.32,3,732.7,-24.8,23,47,47
2020-09-21 08:52:32.0678,172.8,80.8,47,46.76,-35.9,20.32,4,732.3,-24.5,23,47,47
2020-09-21 08:52:32.3154,172.8,80.8,47,46.76,-36,20.33,65,-18630,-18640,0,47,47
2020-09-21 08:52:32.5658,172.8,80.8,47,46.76,-35.9,20.32,66,4870,4870,0,47,47
2020-09-21 08:52:32.8168,172.8,80.8,47,46.76,-36,20.32,1,732.8,-25,24,47,47
2020-09-21 08:52:33.0679,172.8,80.8,47,46.76,-36,20.32,2,732.3,-24.5,24,47,47
2020-09-21 08:52:33.3189,172.8,80.8,47,46.76,-36,20.32,65,-18620,-18630,0,47,47
2020-09-21 08:52:33.5673,172.8,80.8,47,46.76,-35.9,20.33,51,3.74,3.73,0,47,47
2020-09-21 08:52:33.8149,172.8,80.8,47,46.76,-35.9,20.33,63,50,50,0,47,47
2020-09-21 08:52:34.0625,172.8,80.8,47,46.76,-36,20.32,67,26.9,26.9,0,47,47
2020-09-21 08:52:34.3101,172.8,80.8,47,46.76,-36,20.32,52,3.74,3.72,0,47,47
2020-09-21 08:52:34.5577,172.8,80.8,47,46.76,-36,20.33,6,-18630,26.9,3.7,47,47
2020-09-21 08:52:34.8053,172.8,80.8,47,46.76,-35.9,20.32,7,-18630,26.8,3.7,47,47
2020-09-21 08:52:35.0529,172.8,80.8,47,46.76,-35.9,20.33,1,732.8,-25,24,47,47
2020-09-21 08:52:35.3006,172.8,80.8,47,46.76,-35.9,20.32,2,732.3,-24.5,24,47,47
2020-09-21 08:52:35.5482,172.8,80.8,47,46.76,-36,20.33,61,734.9,727.5,0,47,47
2020-09-21 08:52:35.8009,172.8,80.8,47,46.76,-36,20.33,62,425,425,0,47,47
2020-09-21 08:52:36.0537,172.8,80.8,47,46.76,-35.9,20.33,64,27.9,28.3,0,47,47
2020-09-21 08:52:36.3064,172.8,80.8,47,46.76,-35.9,20.32,3,732.8,-25,23,47,47
2020-09-21 08:52:36.5592,172.8,80.8,47,46.76,-35.9,20.32,4,732.3,-24.5,23,47,47
2020-09-21 08:52:36.8069,172.8,80.8,47,46.76,-36,20.32,65,-18630,-18630,0,47,47
2020-09-21 08:52:37.0545,172.8,80.8,47,46.76,-36,20.3,66,4880,4880,0,47,47
2020-09-21 08:52:37.3020,172.8,80.8,47,46.76,-35.9,20.32,1,732.8,-25,24,47,47
2020-09-21 08:52:37.5496,172.8,80.8,47,46.76,-35.9,20.32,2,732.3,-24.5,24,47,47
2020-09-21 08:52:37.7971,172.8,80.8,47,46.76,-35.9,20.32,65,-18630,-18640,0,47,47
2020-09-21 08:52:38.0446,172.8,80.8,47,46.76,-36,20.33,51,3.74,3.73,0,47,47
2020-09-21 08:52:38.2922,172.8,80.8,47,46.76,-36,20.32,63,50,50,0,47,47
2020-09-21 08:52:38.5397,172.8,80.8,47,46.76,-36,20.32,67,26.9,26.8,0,47,47
2020-09-21 08:52:38.7883,172.8,80.8,47,46.76,-35.9,20.32,52,3.74,3.72,0,47,47
2020-09-21 08:52:39.0376,172.8,80.8,47,46.76,-35.9,20.33,6,-18630,26.9,3.7,47,47
2020-09-21 08:52:39.2870,172.8,80.8,47,46.76,-36,20.32,7,-18630,26.8,3.7,47,47
2020-09-21 08:52:39.5363,172.8,80.8,47,46.76,-36,20.31,1,732.8,-25,24,47,47
2020-09-21 08:52:39.7853,172.8,80.8,47,46.76,-35.9,20.32,2,732.1,-24.5,24,47,47
2020-09-21 08:52:40.0328,172.8,80.8,47,46.76,-35.9,20.32,61,734.8,727.5,0,47,47
2020-09-21 08:52:40.2804,172.8,80.8,47,46.76,-36,20.32,62,425,425,0,47,47
2020-09-21 08:52:40.5279,172.8,80.8,47,46.76,-36,20.32,64,27.9,28.2,0,47,47
2020-09-21 08:52:40.7754,172.8,80.8,47,46.76,-35.9,20.32,3,732.6,-24.8,23,47,47
2020-09-21 08:52:41.0270,172.8,80.8,47,46.76,-36,20.31,4,732.1,-24.5,23,47,47
2020-09-21 08:52:41.2796,172.8,80.8,47,46.76,-36,20.32,65,-18630,-18640,0,47,47
2020-09-21 08:52:41.5322,172.8,80.8,47,46.76,-36,20.32,66,4880,4880,0,47,47
2020-09-21 08:52:41.7848,172.8,80.8,47,46.76,-35.9,20.33,1,732.6,-24.8,24,47,47
2020-09-21 08:52:42.0375,172.8,80.8,47,46.76,-35.9,20.33,2,732.1,-24.5,24,47,47
2020-09-21 08:52:42.2901,172.8,80.8,47,46.76,-36,20.32,65,-18630,-18640,0,47,47
2020-09-21 08:52:42.5428,172.8,80.8,47,46.76,-36.1,20.32,51,3.74,3.72,0,47,47
2020-09-21 08:52:42.7955,172.8,80.8,47,46.76,-36,20.32,63,50,50,0,47,47
2020-09-21 08:52:43.0482,172.8,80.8,47,46.76,-35.9,20.32,67,26.9,26.9,0,47,47
2020-09-21 08:52:43.3009,172.8,80.8,47,46.76,-35.9,20.32,52,3.74,3.72,0,47,47
2020-09-21 08:52:43.5536,172.8,80.8,47,46.76,-35.9,20.33,6,-18630,27,3.7,47,47
2020-09-21 08:52:43.8064,172.8,80.8,47,46.76,-36.1,20.32,7,-18640,26.9,3.7,47,47
2020-09-21 08:52:44.0591,172.8,80.8,47,46.76,-36.1,20.34,1,732.6,-24.8,24,47,47
2020-09-21 08:52:44.3118,172.8,80.8,47,46.76,-36,20.32,2,732.1,-24.5,24,47,47
2020-09-21 08:52:44.5645,172.8,80.8,47,46.76,-35.9,20.33,61,734.7,727.4,0,47,47
2020-09-21 08:52:44.8172,172.8,80.8,47,46.76,-35.9,20.32,62,425,425,0,47,47
2020-09-21 08:52:45.0700,172.8,80.8,47,46.76,-36,20.32,64,27.9,28.2,0,47,47
2020-09-21 08:52:45.3228,172.8,80.8,47,46.76,-36,20.32,3,732.6,-24.8,23,47,47
2020-09-21 08:52:45.5755,172.8,80.8,47,46.76,-36,20.32,4,732.1,-24.5,23,47,47
2020-09-21 08:52:45.8283,172.8,80.8,47,46.76,-35.9,20.32,65,-18630,-18640,0,47,47
2020-09-21 08:52:46.0811,172.8,80.8,47,46.76,-36,20.32,66,4870,4870,0,47,47
2020-09-21 08:52:46.3329,172.8,80.8,47,46.76,-36,20.31,1,732.6,-24.8,24,47,47
2020-09-21 08:52:46.5804,172.8,80.8,47,46.76,-36,20.32,2,732.1,-24.5,24,47,47
2020-09-21 08:52:46.8279,172.8,80.8,47,46.76,-36,20.32,65,-18630,-18630,0,47,47
2020-09-21 08:52:47.0755,172.8,80.8,47,46.76,-36,20.33,51,3.74,3.72,0,47,47
2020-09-21 08:52:47.3230,172.8,80.8,47,46.76,-36,20.32,63,50,50,0,47,47
2020-09-21 08:52:47.5705,172.8,80.8,47,46.76,-36,20.32,67,26.9,26.9,0,47,47
2020-09-21 08:52:47.8181,172.8,80.8,47,46.76,-36,20.33,52,3.74,3.72,0,47,47
2020-09-21 08:52:48.0656,172.8,80.8,47,46.76,-36,20.32,6,-18640,27,3.7,47,47
2020-09-21 08:52:48.3132,172.8,80.8,47,46.76,-36,20.32,7,-18640,26.9,3.7,47,47
2020-09-21 08:52:48.5608,172.8,80.8,47,46.76,-36,20.32,1,732.6,-24.8,24,47,47
2020-09-21 08:52:48.8084,172.8,80.8,47,46.76,-36,20.32,2,732.1,-24.5,24,47,47
2020-09-21 08:52:49.0560,172.8,80.8,47,46.76,-36,20.32,61,734.7,727.3,0,47,47
2020-09-21 08:52:49.3036,172.8,80.8,47,46.76,-36,20.32,62,425,425,0,47,47
2020-09-21 08:52:49.5512,172.8,80.8,47,46.76,-36,20.33,64,27.9,28.2,0,47,47
2020-09-21 08:52:49.7987,172.8,80.8,47,46.76,-35.9,20.33,3,732.6,-24.8,23,47,47
2020-09-21 08:52:50.0462,172.8,80.8,47,46.76,-35.9,20.32,4,732.1,-24.5,23,47,47
2020-09-21 08:52:50.2938,172.8,80.8,47,46.76,-36,20.32,65,-18640,-18640,0,47,47
2020-09-21 08:52:50.5415,172.8,80.8,47,46.76,-36,20.32,66,4880,4880,0,47,47
2020-09-21 08:52:50.7894,172.8,80.8,47,46.76,-36,20.32,1,732.6,-24.8,24,47,47
2020-09-21 08:52:51.0374,172.8,80.8,47,46.76,-35.9,20.33,2,732.1,-24.5,24,47,47
2020-09-21 08:52:51.2854,172.8,80.8,47,46.76,-36,20.32,65,-18640,-18640,0,47,47
2020-09-21 08:52:51.5339,172.8,80.8,47,46.76,-36,20.33,51,3.74,3.72,0,47,47
2020-09-21 08:52:51.7836,172.8,80.8,47,46.76,-36,20.3,63,50,50,0,47,47
2020-09-21 08:52:52.0333,172.8,80.8,47,46.76,-36,20.33,67,26.9,26.9,0,47,47
2020-09-21 08:52:52.2830,172.8,80.8,47,46.76,-35.9,20.32,52,3.74,3.72,0,47,47
2020-09-21 08:52:52.5332,172.8,80.8,47,46.76,-36,20.32,6,-18640,27,3.7,47,47
2020-09-21 08:52:52.7847,172.8,80.8,47,46.76,-36.1,20.32,7,-18640,26.9,3.7,47,47
2020-09-21 08:52:53.0361,172.8,80.8,47,46.76,-36,20.33,1,732.6,-24.8,24,47,47
2020-09-21 08:52:53.2876,172.8,80.8,47,46.76,-36,20.32,2,732.1,-24.5,24,47,47
2020-09-21 08:52:53.5395,172.8,80.8,47,46.76,-36,20.32,61,734.7,727.3,0,47,47
2020-09-21 08:52:53.7922,172.8,80.8,47,46.76,-35.9,20.32,62,425,425,0,47,47
2020-09-21 08:52:54.0449,172.8,80.8,47,46.76,-36,20.33,64,27.9,28.2,0,47,47
2020-09-21 08:52:54.2976,172.8,80.8,47,46.76,-36,20.32,3,732.4,-24.8,23,47,47
2020-09-21 08:52:54.5504,172.8,80.8,47,46.76,-36,20.32,4,732,-24.5,23,47,47
2020-09-21 08:52:54.8031,172.8,80.7,47,46.7,-35.9,20.32,65,-18630,-18630,0,47,47
2020-09-21 08:52:55.0558,172.8,80.7,47,46.7,-36,20.32,66,4870,4880,0,47,47
2020-09-21 08:52:55.3085,172.8,80.7,47,46.7,-36,20.32,1,732.4,-24.8,24,47,47
2020-09-21 08:52:55.5613,172.8,80.7,47,46.7,-36,20.32,2,732,-24.5,24,47,47
2020-09-21 08:52:55.8109,172.8,80.7,47,46.7,-36,20.32,65,-18640,-18640,0,47,47
2020-09-21 08:52:56.0584,172.8,80.7,47,46.7,-36,20.33,51,3.74,3.72,0,47,47
2020-09-21 08:52:56.3059,172.8,80.7,47,46.7,-36,20.32,63,50,50,0,47,47
2020-09-21 08:52:56.5534,172.8,80.7,47,46.7,-36,20.32,67,27,26.9,0,47,47
2020-09-21 08:52:56.8009,172.8,80.7,47,46.7,-36,20.32,52,3.75,3.72,0,47,47
2020-09-21 08:52:57.0484,172.8,80.7,47,46.7,-36,20.32,6,-18640,27,3.7,47,47
2020-09-21 08:52:57.2959,172.8,80.7,47,46.7,-36.1,20.32,7,-18640,26.9,3.7,47,47
2020-09-21 08:52:57.5434,172.8,80.7,47,46.7,-36,20.32,1,732.4,-24.8,24,47,47
2020-09-21 08:52:57.7909,172.8,80.7,47,46.7,-35.9,20.33,2,732,-24.5,24,47,47
2020-09-21 08:52:58.0426,172.8,80.7,47,46.7,-36,20.33,61,734.7,727.3,0,47,47
2020-09-21 08:52:58.2952,172.8,80.7,47,46.7,-36.1,20.33,62,425,425,0,47,47
2020-09-21 08:52:58.5478,172.8,80.7,47,46.7,-36,20.34,64,27.9,28.2,0,47,47
2020-09-21 08:52:58.8005,172.8,80.7,47,46.7,-35.9,20.32,3,732.4,-24.8,23,47,47
2020-09-21 08:52:59.0510,172.8,80.7,47,46.7,-35.9,20.32,4,732,-24.5,23,47,47
2020-09-21 08:52:59.2986,172.8,80.7,47,46.7,-36,20.33,65,-18640,-18640,0,47,47
2020-09-21 08:52:59.5461,172.8,80.7,47,46.7,-36,20.32,66,4870,4870,0,47,47
2020-09-21 08:52:59.7936,172.8,80.7,47,46.7,-36,20.32,1,732.4,-24.8,24,47,47
2020-09-21 08:53:00.0412,172.8,80.6,47,46.64,-35.9,20.32,2,732,-24.5,24,47,47
2020-09-21 08:53:00.2938,172.8,80.6,47,46.64,-36,20.32,65,-18630,-18630,0,47,47
2020-09-21 08:53:00.5465,172.8,80.6,47,46.64,-36.1,20.32,51,3.74,3.72,0,47,47
2020-09-21 08:53:00.7992,172.8,80.6,47,46.64,-36,20.34,63,50,50,0,47,47
2020-09-21 08:53:01.0518,172.8,80.6,47,46.64,-35.9,20.32,67,27,26.9,0,47,47
2020-09-21 08:53:01.2995,172.8,80.6,47,46.64,-35.9,20.33,52,3.75,3.72,0,47,47
2020-09-21 08:53:01.5471,172.8,80.6,47,46.64,-36,20.32,6,-18640,27,3.7,47,47
2020-09-21 08:53:01.7946,172.8,80.6,47,46.64,-36,20.32,7,-18640,26.9,3.7,47,47
2020-09-21 08:53:02.0421,172.8,80.6,47,46.64,-36,20.32,1,732.5,-25,24,47,47
2020-09-21 08:53:02.2896,172.8,80.6,47,46.64,-36,20.32,2,732,-24.5,24,47,47
2020-09-21 08:53:02.5372,172.8,80.6,47,46.64,-36,20.33,61,734.6,727.3,0,47,47
2020-09-21 08:53:02.7847,172.8,80.6,47,46.64,-36,20.32,62,425,425,0,47,47
2020-09-21 08:53:03.0322,172.8,80.6,47,46.64,-36,20.33,64,27.8,28.2,0,47,47
2020-09-21 08:53:03.2839,172.8,80.6,47,46.64,-36,20.32,3,732.5,-25,23,47,47
2020-09-21 08:53:03.5365,172.8,80.6,47,46.64,-36,20.32,4,732,-24.5,23,47,47
2020-09-21 08:53:03.7891,172.8,80.6,47,46.64,-36,20.32,65,-18630,-18640,0,47,47
2020-09-21 08:53:04.0417,172.8,80.6,47,46.64,-36,20.32,66,4870,4870,0,47,47
2020-09-21 08:53:04.2944,172.8,80.6,47,46.64,-35.9,20.33,1,732.5,-25,24,47,47
2020-09-21 08:53:04.5472,172.8,80.6,47,46.64,-36,20.33,2,732,-24.5,24,47,47
2020-09-21 08:53:04.8000,172.8,80.6,47,46.64,-36,20.33,65,-18630,-18630,0,47,47
2020-09-21 08:53:05.0528,172.8,80.6,47,46.64,-36,20.32,51,3.74,3.72,0,47,47
2020-09-21 08:53:05.3056,172.8,80.6,47,46.64,-36,20.32,63,50,50,0,47,47
2020-09-21 08:53:05.5585,172.8,80.6,47,46.64,-35.9,20.32,67,27,26.9,0,47,47
2020-09-21 08:53:05.8114,172.8,80.5,47,46.59,-36,20.32,52,3.74,3.72,0,47,47
2020-09-21 08:53:06.0642,172.8,80.5,47,46.59,-36,20.33,6,-18630,27,3.7,47,47
2020-09-21 08:53:06.3169,172.8,80.5,47,46.59,-36,20.32,7,-18640,26.9,3.7,47,47
2020-09-21 08:53:06.5645,172.8,80.5,47,46.59,-35.9,20.32,1,732.5,-25,24,47,47
2020-09-21 08:53:06.8121,172.8,80.5,47,46.59,-35.9,20.33,2,732,-24.5,24,47,47
2020-09-21 08:53:07.0597,172.8,80.5,47,46.59,-36,20.33,61,734.6,727.1,0,47,47
2020-09-21 08:53:07.3074,172.8,80.5,47,46.59,-36.1,20.32,62,425,425,0,47,47
2020-09-21 08:53:07.5550,172.8,80.5,47,46.59,-36,20.32,64,27.9,28.2,0,47,47
2020-09-21 08:53:07.8026,172.8,80.5,47,46.59,-35.9,20.32,3,732.5,-25,23,47,47
2020-09-21 08:53:08.0502,172.8,80.5,47,46.59,-35.9,20.33,4,732,-24.5,23,47,47
2020-09-21 08:53:08.2978,172.8,80.5,47,46.59,-36,20.33,65,-18630,-18630,0,47,47
2020-09-21 08:53:08.5460,172.8,80.5,47,46.59,-36.1,20.33,66,4880,4880,0,47,47
2020-09-21 08:53:08.7942,172.8,80.5,47,46.59,-36,20.32,1,732.3,-25,24,47,47
2020-09-21 08:53:09.0425,172.8,80.5,47,46.59,-35.9,20.33,2,731.9,-24.3,24,47,47
2020-09-21 08:53:09.2908,172.8,80.5,47,46.59,-35.9,20.33,65,-18630,-18630,0,47,47
2020-09-21 08:53:09.5389,172.8,80.5,47,46.59,-36,20.32,51,3.74,3.72,0,47,47
2020-09-21 08:53:09.7869,172.8,80.5,47,46.59,-36,20.32,63,50,50,0,47,47
2020-09-21 08:53:10.0349,172.8,80.5,47,46.59,-36,20.32,67,27,26.9,0,47,47
2020-09-21 08:53:10.2829,172.8,80.5,47,46.59,-36,20.32,52,3.74,3.72,0,47,47
2020-09-21 08:53:10.5307,172.8,80.5,47,46.59,-36,20.33,6,-18640,27,3.7,47,47
2020-09-21 08:53:10.7783,172.8,80.5,47,46.59,-36,20.32,7,-18640,26.9,3.7,47,47
2020-09-21 08:53:11.0259,172.8,80.5,47,46.59,-36,20.33,1,732.3,-25,24,47,47
2020-09-21 08:53:11.2735,172.8,80.5,47,46.59,-36,20.33,2,731.9,-24.3,24,47,47
2020-09-21 08:53:11.5211,172.8,80.5,47,46.59,-36,20.32,61,734.5,727.1,0,47,47
2020-09-21 08:53:11.7722,172.8,80.5,47,46.59,-36,20.32,62,425,425,0,47,47
2020-09-21 08:53:12.0232,172.8,80.5,47,46.59,-36,20.32,64,27.9,28.2,0,47,47
2020-09-21 08:53:12.2743,172.8,80.5,47,46.59,-35.9,20.33,3,732.3,-25,23,47,47
2020-09-21 08:53:12.5253,172.8,80.5,47,46.59,-35.9,20.32,4,731.9,-24.3,23,47,47
2020-09-21 08:53:12.7779,172.8,80.5,47,46.59,-36,20.33,65,-18640,-18640,0,47,47
2020-09-21 08:53:13.0305,172.8,80.5,47,46.59,-36,20.34,66,4870,4870,0,47,47
2020-09-21 08:53:13.2832,172.8,80.5,47,46.59,-35.9,20.32,1,732.3,-25,24,47,47
2020-09-21 08:53:13.5358,172.8,80.5,47,46.59,-35.9,20.32,2,731.9,-24.3,24,47,47
2020-09-21 08:53:13.7853,172.8,80.5,47,46.59,-35.9,20.33,65,-18640,-18640,0,47,47
2020-09-21 08:53:14.0340,172.8,80.5,47,46.59,-36,20.33,51,3.74,3.72,0,47,47
2020-09-21 08:53:14.2827,172.8,80.5,47,46.59,-36.1,20.32,63,50,50,0,47,47
2020-09-21 08:53:14.5314,172.8,80.5,47,46.59,-36,20.33,67,27,26.9,0,47,47
2020-09-21 08:53:14.7803,172.8,80.4,47,46.53,-35.9,20.32,52,3.74,3.72,0,47,47
2020-09-21 08:53:15.0293,172.8,80.4,47,46.53,-35.9,20.32,6,-18630,27,3.7,47,47
2020-09-21 08:53:15.2783,172.8,80.4,47,46.53,-36,20.34,7,-18640,26.9,3.7,47,47
2020-09-21 08:53:15.5273,172.8,80.4,47,46.53,-36,20.32,1,732.3,-25,24,47,47
2020-09-21 08:53:15.7767,172.8,80.4,47,46.53,-36,20.32,2,731.9,-24.3,24,47,47
2020-09-21 08:53:16.0272,172.8,80.4,47,46.53,-35.9,20.32,61,734.5,727.1,0,47,47
2020-09-21 08:53:16.2777,172.8,80.4,47,46.53,-35.9,20.33,62,425,425,0,47,47
2020-09-21 08:53:16.5282,172.8,80.4,47,46.53,-36,20.32,64,27.8,28.2,0,47,47
2020-09-21 08:53:16.7787,172.8,80.4,47,46.53,-36,20.32,3,732.3,-25,23,47,47
2020-09-21 08:53:17.0309,172.8,80.4,47,46.53,-36,20.32,4,731.8,-24.5,23,47,47
2020-09-21 08:53:17.2835,172.8,80.4,47,46.53,-36,20.33,65,-18640,-18640,0,47,47
2020-09-21 08:53:17.5361,172.8,80.4,47,46.53,-35.9,20.32,66,4870,4870,0,47,47
2020-09-21 08:53:17.7888,172.8,80.4,47,46.53,-35.9,20.32,1,732.3,-25,24,47,47
2020-09-21 08:53:18.0414,172.8,80.4,47,46.53,-36,20.32,2,731.8,-24.5,24,47,47
2020-09-21 08:53:18.2940,172.8,80.4,47,46.53,-36,20.32,65,-18640,-18640,0,47,47
2020-09-21 08:53:18.5467,172.8,80.4,47,46.53,-36,20.32,51,3.74,3.72,0,47,47
2020-09-21 08:53:18.7993,172.8,80.4,47,46.53,-36,20.32,63,50,50,0,47,47
2020-09-21 08:53:19.0497,172.8,80.4,47,46.53,-36,20.33,67,27,26.9,0,47,47
2020-09-21 08:53:19.2972,172.8,80.4,47,46.53,-36,20.32,52,3.74,3.72,0,47,47
2020-09-21 08:53:19.5448,172.8,80.4,47,46.53,-36,20.32,6,-18640,27,3.7,47,47
2020-09-21 08:53:19.7924,172.8,80.4,47,46.53,-36,20.35,7,-18640,26.9,3.7,47,47
2020-09-21 08:53:20.0400,172.8,80.4,47,46.53,-36,20.33,1,732.3,-25,24,47,47
2020-09-21 08:53:20.2927,172.8,80.4,47,46.53,-36,20.32,2,731.8,-24.5,24,47,47
2020-09-21 08:53:20.5453,172.8,80.4,47,46.53,-35.9,20.32,61,734.3,727,0,47,47
2020-09-21 08:53:20.7980,172.8,80.4,47,46.53,-35.9,20.32,62,425,425,0,47,47
2020-09-21 08:53:21.0506,172.8,80.4,47,46.53,-36,20.32,64,27.9,28.2,0,47,47
2020-09-21 08:53:21.3033,172.8,80.4,47,46.53,-36,20.33,3,732.3,-25,23,47,47
2020-09-21 08:53:21.5561,172.8,80.4,47,46.53,-36,20.32,4,731.8,-24.5,23,47,47
2020-09-21 08:53:21.8088,172.8,80.4,47,46.53,-35.9,20.33,65,-18630,-18630,0,47,47
2020-09-21 08:53:22.0615,172.8,80.4,47,46.53,-35.9,20.34,66,4870,4870,0,47,47
2020-09-21 08:53:22.3091,172.8,80.4,47,46.53,-36,20.33,1,732.3,-25,24,47,47
2020-09-21 08:53:22.5566,172.8,80.4,47,46.53,-36.1,20.32,2,731.8,-24.5,24,47,47
2020-09-21 08:53:22.8041,172.8,80.4,47,46.53,-36,20.32,65,-18640,-18640,0,47,47
2020-09-21 08:53:23.0517,172.8,80.4,47,46.53,-35.9,20.32,51,3.74,3.72,0,47,47
2020-09-21 08:53:23.2992,172.8,80.4,47,46.53,-35.9,20.32,63,50,50,0,47,47
2020-09-21 08:53:23.5467,172.8,80.4,47,46.53,-35.9,20.33,67,27,26.9,0,47,47
2020-09-21 08:53:23.7943,172.8,80.4,47,46.53,-36.1,20.32,52,3.74,3.72,0,47,47
2020-09-21 08:53:24.0418,172.8,80.4,47,46.53,-36,20.32,6,-18640,27,3.7,47,47
2020-09-21 08:53:24.2916,172.8,80.4,47,46.53,-35.9,20.32,7,-18640,26.9,3.7,47,47
2020-09-21 08:53:24.5431,172.8,80.4,47,46.53,-35.9,20.32,1,732.1,-25,24,47,47
2020-09-21 08:53:24.7945,172.8,80.4,47,46.53,-36,20.32,2,731.7,-24.5,24,47,47
2020-09-21 08:53:25.0460,172.8,80.4,47,46.53,-36,20.32,61,734.4,727,0,47,47
2020-09-21 08:53:25.2972,172.8,80.4,47,46.53,-36,20.32,62,425,425,0,47,47
2020-09-21 08:53:25.5474,172.8,80.4,47,46.53,-36,20.32,64,27.9,28.2,0,47,47
2020-09-21 08:53:25.7976,172.8,80.4,47,46.53,-36,20.33,3,732.1,-25,23,47,47
2020-09-21 08:53:26.0478,172.8,80.4,47,46.53,-36,20.33,4,731.7,-24.5,23,47,47
2020-09-21 08:53:26.2986,172.8,80.4,47,46.53,-36,20.33,65,-18640,-18640,0,47,47
2020-09-21 08:53:26.5513,172.8,80.4,47,46.53,-36,20.32,66,4880,4870,0,47,47
2020-09-21 08:53:26.8040,172.8,80.4,47,46.53,-36,20.32,1,732.1,-25,24,47,47
2020-09-21 08:53:27.0568,172.8,80.4,47,46.53,-36,20.32,2,731.7,-24.5,24,47,47
2020-09-21 08:53:27.3095,172.8,80.4,47,46.53,-36,20.32,65,-18640,-18640,0,47,47
2020-09-21 08:53:27.5620,172.8,80.4,47,46.53,-36,20.33,51,3.74,3.72,0,47,47
2020-09-21 08:53:27.8146,172.8,80.4,47,46.53,-36,20.32,63,50,50,0,47,47
2020-09-21 08:53:28.0672,172.8,80.4,47,46.53,-36,20.34,67,27,26.9,0,47,47
2020-09-21 08:53:28.3187,172.8,80.4,47,46.53,-36,20.32,52,3.74,3.72,0,47,47
2020-09-21 08:53:28.5662,172.8,80.4,47,46.53,-35.9,20.32,6,-18640,27,3.7,47,47
2020-09-21 08:53:28.8137,172.8,80.4,47,46.53,-35.9,20.33,7,-18640,26.9,3.7,47,47
2020-09-21 08:53:29.0612,172.8,80.4,47,46.53,-35.9,20.33,1,732.1,-25,24,47,47
2020-09-21 08:53:29.3088,172.8,80.4,47,46.53,-36.1,20.32,2,731.7,-24.5,24,47,47
2020-09-21 08:53:29.5563,172.8,80.4,47,46.53,-36.1,20.32,61,734.3,726.9,0,47,47
2020-09-21 08:53:29.8040,172.8,80.4,47,46.53,-36,20.32,62,425,425,0,47,47
2020-09-21 08:53:30.0516,172.8,80.4,47,46.53,-35.9,20.32,64,27.9,28.2,0,47,47
2020-09-21 08:53:30.2992,172.8,80.4,47,46.53,-35.9,20.32,3,732.1,-25,23,47,47
2020-09-21 08:53:30.5508,172.8,80.4,47,46.53,-36.1,20.33,4,731.6,-24.5,23,47,47
2020-09-21 08:53:30.8036,172.8,80.4,47,46.53,-36.1,20.32,65,-18640,-18640,0,47,47
2020-09-21 08:53:31.0563,172.8,80.3,46.75,46.47,-36,20.32,66,4870,4870,0,47,47
2020-09-21 08:53:31.3091,172.8,80.3,46.75,46.47,-35.9,20.32,1,732.2,-25,24,47,47
2020-09-21 08:53:31.5580,172.8,80.3,46.75,46.47,-35.9,20.32,2,731.6,-24.5,24,47,47
2020-09-21 08:53:31.8056,172.8,80.3,46.75,46.47,-36,20.32,65,-18630,-18640,0,47,47
2020-09-21 08:53:32.0531,172.8,80.3,46.75,46.47,-36,20.32,51,3.74,3.72,0,47,47
2020-09-21 08:53:32.3007,172.8,80.3,46.75,46.47,-36,20.32,63,50,50,0,47,47
2020-09-21 08:53:32.5515,172.8,80.3,46.75,46.47,-35.9,20.32,67,27,26.9,0,47,47
2020-09-21 08:53:32.8044,172.8,80.3,46.75,46.47,-35.9,20.32,52,3.74,3.72,0,47,47
2020-09-21 08:53:33.0572,172.8,80.3,46.75,46.47,-36,20.33,6,-18630,27,3.7,47,47
2020-09-21 08:53:33.3101,172.8,80.3,46.75,46.47,-36,20.32,7,-18640,26.9,3.7,47,47
2020-09-21 08:53:33.5608,172.8,80.3,46.75,46.47,-36,20.32,1,732.2,-25,24,47,47
2020-09-21 08:53:33.8083,172.8,80.3,46.75,46.47,-35.9,20.32,2,731.6,-24.5,24,47,47
2020-09-21 08:53:34.0559,172.8,80.3,46.75,46.47,-36,20.32,61,734.2,726.9,0,47,47
2020-09-21 08:53:34.3034,172.8,80.3,46.75,46.47,-36,20.27,62,425,425,0,47,47
2020-09-21 08:53:34.5509,172.8,80.3,46.75,46.47,-36,20.32,64,27.8,28.2,0,47,47
2020-09-21 08:53:34.7985,172.8,80.3,46.75,46.47,-36,20.32,3,732.2,-25,23,47,47
2020-09-21 08:53:35.0460,172.8,80.3,46.75,46.47,-36,20.31,4,731.6,-24.5,23,47,47
2020-09-21 08:53:35.2935,172.8,80.3,46.75,46.47,-35.9,20.33,65,-18620,-18640,0,47,47
2020-09-21 08:53:35.5411,172.8,80.3,46.75,46.47,-35.9,20.32,66,4880,4870,0,47,47
2020-09-21 08:53:35.7938,172.8,80.3,46.75,46.47,-36,20.33,1,732.2,-25,24,47,47
2020-09-21 08:53:36.0464,172.8,80.3,46.75,46.47,-36,20.32,2,731.6,-24.5,24,47,47
2020-09-21 08:53:36.2991,172.8,80.3,46.75,46.47,-36,20.32,65,-18620,-18640,0,47,47
2020-09-21 08:53:36.5518,172.8,80.3,46.75,46.47,-35.9,20.32,51,3.74,3.72,0,47,47
2020-09-21 08:53:36.8045,172.8,80.3,46.75,46.47,-36,20.33,63,50,50,0,47,47
2020-09-21 08:53:37.0572,172.8,80.3,46.75,46.47,-36.1,20.33,67,27,26.9,0,47,47
2020-09-21 08:53:37.3099,172.8,80.3,46.75,46.47,-36,20.32,52,3.74,3.72,0,47,47
2020-09-21 08:53:37.5626,172.8,80.3,46.75,46.47,-35.9,20.31,6,-18620,27,3.7,47,47
2020-09-21 08:53:37.8121,172.8,80.3,46.75,46.47,-36,20.32,7,-18650,26.9,3.7,46.5,47
2020-09-21 08:53:38.0597,172.8,80.3,46.75,46.47,-36,20.32,1,732,-25,24,46.5,47
2020-09-21 08:53:38.3072,172.8,80.3,46.75,46.47,-36.1,20.32,2,731.6,-24.5,24,46.5,47
2020-09-21 08:53:38.5547,172.8,80.3,46.75,46.47,-36,20.33,61,734.2,726.8,0,46.5,47
2020-09-21 08:53:38.8022,172.8,80.3,46.75,46.47,-35.9,20.33,62,425,425,0,46.5,47
2020-09-21 08:53:39.0498,172.8,80.3,46.75,46.47,-35.9,20.32,64,27.8,28.2,0,46.5,47
2020-09-21 08:53:39.2973,172.8,80.3,46.75,46.47,-36,20.32,3,732,-25,23,46.5,47
2020-09-21 08:53:39.5449,172.8,80.3,46.75,46.47,-36,20.33,4,731.6,-24.5,23,46.5,47
2020-09-21 08:53:39.7924,172.8,80.3,46.75,46.47,-36,20.33,65,-18610,-18640,0,46.5,47
2020-09-21 08:53:40.0399,172.8,80.3,46.75,46.47,-35.9,20.32,66,4880,4880,0,46.5,47
2020-09-21 08:53:40.2874,172.8,80.3,46.75,46.47,-35.9,20.32,1,732,-25,24,46.5,47
2020-09-21 08:53:40.5349,172.8,80.3,46.75,46.47,-36,20.32,2,731.6,-24.5,24,46.5,47
2020-09-21 08:53:40.7832,172.8,80.3,46.75,46.47,-36,20.33,65,-18610,-18650,0,46.5,47
2020-09-21 08:53:41.0361,172.8,80.3,46.5,46.47,-36,20.32,51,3.74,3.72,0,46.5,47
2020-09-21 08:53:41.2889,172.8,80.3,46.5,46.47,-35.9,20.32,63,50,50,0,46.5,47
2020-09-21 08:53:41.5418,172.8,80.3,46.5,46.47,-35.9,20.32,67,27,26.9,0,46.5,47
2020-09-21 08:53:41.7947,172.8,80.3,46.5,46.47,-36,20.32,52,3.74,3.72,0,46.5,47
2020-09-21 08:53:42.0475,172.8,80.2,46.5,46.41,-36,20.33,6,-18610,27,3.7,46.5,47
2020-09-21 08:53:42.3003,172.8,80.2,46.5,46.41,-36,20.32,7,-18640,26.9,3.7,46.5,47
2020-09-21 08:53:42.5531,172.8,80.2,46.5,46.41,-35.9,20.33,1,732,-25,24,46.5,47
2020-09-21 08:53:42.8051,172.8,80.2,46.5,46.41,-35.9,20.32,2,731.6,-24.5,24,46.5,47
2020-09-21 08:53:43.0526,172.8,80.2,46.5,46.41,-35.9,20.32,61,734.2,726.8,0,46.5,47
2020-09-21 08:53:43.3002,172.8,80.2,46.5,46.41,-35.9,20.32,62,425,425,0,46.5,47
2020-09-21 08:53:43.5477,172.8,80.2,46.5,46.41,-35.9,20.32,64,27.8,28.2,0,46.5,47
2020-09-21 08:53:43.7952,172.8,80.2,46.5,46.41,-36,20.33,3,732,-25,23,46.5,47
2020-09-21 08:53:44.0428,172.8,80.2,46.5,46.41,-36,20.32,4,731.6,-24.5,23,46.5,47
2020-09-21 08:53:44.2903,172.8,80.2,46.5,46.41,-35.9,20.34,65,-18620,-18640,0,46.5,47
2020-09-21 08:53:44.5378,172.8,80.2,46.5,46.41,-35.9,20.32,66,4880,4880,0,46.5,47
2020-09-21 08:53:44.7853,172.8,80.1,46.5,46.35,-36,20.32,1,732,-25,24,46.5,47
2020-09-21 08:53:45.0328,172.8,80.1,46.5,46.35,-36,20.33,2,731.5,-24.5,24,46.5,46.5
2020-09-21 08:53:45.2804,172.8,80.1,46.5,46.35,-36,20.33,65,-18610,-18640,0,46.5,46.5
2020-09-21 08:53:45.5279,172.8,80.1,46.5,46.35,-35.9,20.33,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:53:45.7754,172.8,80.1,46.5,46.35,-35.9,20.32,63,50,50,0,46.5,46.5
2020-09-21 08:53:46.0268,172.8,80.1,46.5,46.35,-36,20.32,67,27,26.9,0,46.5,46.5
2020-09-21 08:53:46.2795,172.8,80.1,46.5,46.35,-36,20.36,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:53:46.5322,172.8,80.1,46.5,46.35,-36,20.32,6,-18620,27,3.7,46.5,46.5
2020-09-21 08:53:46.7850,172.8,80.1,46.5,46.35,-35.9,20.32,7,-18640,26.9,3.7,46.5,46.5
2020-09-21 08:53:47.0377,172.8,80.1,46.5,46.35,-35.9,20.32,1,731.8,-24.8,24,46.5,46.5
2020-09-21 08:53:47.2903,172.8,80.1,46.5,46.35,-36,20.33,2,731.5,-24.5,24,46.5,46.5
2020-09-21 08:53:47.5429,172.8,80.1,46.5,46.35,-36,20.32,61,734.2,726.8,0,46.5,46.5
2020-09-21 08:53:47.7955,172.8,80.1,46.5,46.35,-35.9,20.34,62,425,425,0,46.5,46.5
2020-09-21 08:53:48.0470,172.8,80.1,46.5,46.35,-35.9,20.33,64,27.8,28.2,0,46.5,46.5
2020-09-21 08:53:48.2972,172.8,80.1,46.5,46.35,-35.9,20.32,3,731.8,-24.8,23,46.5,46.5
2020-09-21 08:53:48.5474,172.8,80.1,46.5,46.35,-36,20.32,4,731.5,-24.5,23,46.5,46.5
2020-09-21 08:53:48.7976,172.8,80.1,46.5,46.35,-36,20.3,65,-18620,-18630,0,46.5,46.5
2020-09-21 08:53:49.0477,172.8,80.1,46.5,46.35,-36,20.33,66,4890,4890,0,46.5,46.5
2020-09-21 08:53:49.2952,172.8,80.1,46.5,46.35,-35.9,20.33,1,731.8,-24.8,24,46.5,46.5
2020-09-21 08:53:49.5428,172.8,80.1,46.5,46.35,-35.9,20.32,2,731.5,-24.5,24,46.5,46.5
2020-09-21 08:53:49.7903,172.8,80.1,46.5,46.35,-35.9,20.32,65,-18620,-18630,0,46.5,46.5
2020-09-21 08:53:50.0378,172.8,80.1,46.5,46.35,-36,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:53:50.2853,172.8,80.1,46.5,46.35,-36,20.32,63,50,50,0,46.5,46.5
2020-09-21 08:53:50.5328,172.8,80.1,46.5,46.35,-36,20.32,67,27,26.9,0,46.5,46.5
2020-09-21 08:53:50.7803,172.8,80.1,46.5,46.35,-35.9,20.33,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:53:51.0279,172.8,80.1,46.5,46.35,-36,20.32,6,-18620,27,3.7,46.5,46.5
2020-09-21 08:53:51.2783,172.8,80.1,46.5,46.35,-36,20.32,7,-18630,26.9,3.7,46.5,46.5
2020-09-21 08:53:51.5310,172.8,80.1,46.5,46.35,-36,20.33,1,731.8,-24.8,24,46.5,46.5
2020-09-21 08:53:51.7837,172.8,80.1,46.5,46.35,-36,20.32,2,731.5,-24.5,24,46.5,46.5
2020-09-21 08:53:52.0364,172.8,80.1,46.5,46.35,-36,20.33,61,734.1,726.7,0,46.5,46.5
2020-09-21 08:53:52.2891,172.8,80.1,46.5,46.35,-35.9,20.33,62,425,425,0,46.5,46.5
2020-09-21 08:53:52.5417,172.8,80.1,46.5,46.35,-35.9,20.32,64,27.8,28.2,0,46.5,46.5
2020-09-21 08:53:52.7943,172.8,80.1,46.5,46.35,-36,20.32,3,731.9,-25,23,46.5,46.5
2020-09-21 08:53:53.0470,172.8,80.1,46.5,46.35,-36,20.32,4,731.5,-24.5,23,46.5,46.5
2020-09-21 08:53:53.2997,172.8,80.1,46.5,46.35,-35.9,20.32,65,-18620,-18630,0,46.5,46.5
2020-09-21 08:53:53.5525,172.8,80.1,46.5,46.35,-35.9,20.32,66,4880,4880,0,46.5,46.5
2020-09-21 08:53:53.8053,172.8,80.1,46.5,46.35,-35.9,20.32,1,731.9,-25,24,46.5,46.5
2020-09-21 08:53:54.0580,172.8,80.1,46.5,46.35,-36,20.33,2,731.5,-24.5,24,46.5,46.5
2020-09-21 08:53:54.3108,172.8,80.1,46.5,46.35,-36,20.32,65,-18620,-18630,0,46.5,46.5
2020-09-21 08:53:54.5635,172.8,80.1,46.5,46.35,-36,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:53:54.8162,172.8,80.1,46.5,46.35,-35.9,20.32,63,50,50,0,46.5,46.5
2020-09-21 08:53:55.0689,172.8,80.1,46.5,46.35,-35.9,20.31,67,27,26.9,0,46.5,46.5
2020-09-21 08:53:55.3184,172.8,80.1,46.5,46.35,-36,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:53:55.5659,172.8,80.1,46.5,46.35,-36,20.32,6,-18620,27,3.7,46.5,46.5
2020-09-21 08:53:55.8134,172.8,80.1,46.5,46.35,-36,20.33,7,-18640,26.9,3.7,46.5,46.5
2020-09-21 08:53:56.0609,172.8,80.1,46.5,46.35,-35.9,20.33,1,731.9,-25,24,46.5,46.5
2020-09-21 08:53:56.3085,172.8,80.1,46.5,46.35,-35.9,20.33,2,731.5,-24.5,24,46.5,46.5
2020-09-21 08:53:56.5560,172.8,80.1,46.5,46.35,-35.9,20.32,61,734,726.7,0,46.5,46.5
2020-09-21 08:53:56.8036,172.8,80,46.5,46.3,-36,20.32,62,425,425,0,46.5,46.5
2020-09-21 08:53:57.0512,172.8,80,46.5,46.3,-36,20.32,64,27.9,28.2,0,46.5,46.5
2020-09-21 08:53:57.2988,172.8,80,46.5,46.3,-35.9,20.32,3,731.9,-25,23,46.5,46.5
2020-09-21 08:53:57.5465,172.8,80,46.5,46.3,-35.9,20.32,4,731.5,-24.5,23,46.5,46.5
2020-09-21 08:53:57.7943,172.8,80,46.5,46.3,-35.9,20.32,65,-18630,-18630,0,46.5,46.5
2020-09-21 08:53:58.0421,172.8,80,46.5,46.3,-36,20.33,66,4880,4880,0,46.5,46.5
2020-09-21 08:53:58.2899,172.8,80,46.5,46.3,-36,20.33,1,731.9,-25,24,46.5,46.5
2020-09-21 08:53:58.5395,172.8,80,46.5,46.3,-35.9,20.32,2,731.5,-24.5,24,46.5,46.5
2020-09-21 08:53:58.7923,172.8,80,46.5,46.3,-35.9,20.32,65,-18620,-18630,0,46.5,46.5
2020-09-21 08:53:59.0450,172.8,80,46.5,46.3,-36,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:53:59.2978,172.8,80,46.5,46.3,-35.9,20.33,63,50,50,0,46.5,46.5
2020-09-21 08:53:59.5488,172.8,80,46.5,46.3,-36,20.32,67,27,26.9,0,46.5,46.5
2020-09-21 08:53:59.7963,172.8,80,46.5,46.3,-36,20.33,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:00.0439,172.8,80,46.5,46.3,-35.9,20.32,6,-18630,27,3.7,46.5,46.5
2020-09-21 08:54:00.2914,172.8,80,46.5,46.3,-35.9,20.32,7,-18640,26.9,3.7,46.5,46.5
2020-09-21 08:54:00.5390,172.8,80,46.5,46.3,-36,20.33,1,731.8,-25,24,46.5,46.5
2020-09-21 08:54:00.7890,172.8,80,46.5,46.3,-36,20.32,2,731.3,-24.5,24,46.5,46.5
2020-09-21 08:54:01.0389,172.8,80,46.5,46.3,-36,20.32,61,734,726.6,0,46.5,46.5
2020-09-21 08:54:01.2889,172.8,80,46.5,46.3,-35.9,20.32,62,425,425,0,46.5,46.5
2020-09-21 08:54:01.5389,172.8,80,46.5,46.3,-35.9,20.32,64,27.9,28.2,0,46.5,46.5
2020-09-21 08:54:01.7868,172.8,80,46.5,46.3,-35.9,20.33,3,731.8,-25,23,46.5,46.5
2020-09-21 08:54:02.0348,172.8,80,46.5,46.3,-36,20.32,4,731.3,-24.5,23,46.5,46.5
2020-09-21 08:54:02.2828,172.8,80,46.5,46.3,-36,20.32,65,-18630,-18630,0,46.5,46.5
2020-09-21 08:54:02.5307,172.8,80,46.5,46.3,-35.9,20.32,66,4880,4880,0,46.5,46.5
2020-09-21 08:54:02.7816,172.8,80,46.5,46.3,-35.9,20.33,1,731.8,-25,24,46.5,46.5
2020-09-21 08:54:03.0344,172.8,80,46.5,46.3,-35.9,20.32,2,731.3,-24.5,24,46.5,46.5
2020-09-21 08:54:03.2872,172.8,80,46.5,46.3,-36.1,20.32,65,-18630,-18630,0,46.5,46.5
2020-09-21 08:54:03.5400,172.8,80,46.5,46.3,-36,20.33,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:03.7928,172.8,80,46.5,46.3,-35.9,20.32,63,50,50,0,46.5,46.5
2020-09-21 08:54:04.0455,172.8,80,46.5,46.3,-35.9,20.32,67,27,26.9,0,46.5,46.5
2020-09-21 08:54:04.2982,172.8,80,46.5,46.3,-36,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:04.5509,172.8,80,46.5,46.3,-36,20.32,6,-18630,27,3.7,46.5,46.5
2020-09-21 08:54:04.8037,172.8,80,46.5,46.3,-36,20.32,7,-18630,26.9,3.7,46.5,46.5
2020-09-21 08:54:05.0564,172.8,80,46.5,46.3,-35.9,20.33,1,731.8,-25,24,46.5,46.5
2020-09-21 08:54:05.3091,172.8,80,46.5,46.3,-36,20.33,2,731.3,-24.5,24,46.5,46.5
2020-09-21 08:54:05.5618,172.8,80,46.5,46.3,-36,20.32,61,733.9,726.6,0,46.5,46.5
2020-09-21 08:54:05.8145,172.8,80,46.5,46.3,-36,20.33,62,425,425,0,46.5,46.5
2020-09-21 08:54:06.0650,172.8,80,46.5,46.3,-36,20.33,64,27.8,28.2,0,46.5,46.5
2020-09-21 08:54:06.3125,172.8,80,46.5,46.3,-35.9,20.33,3,731.8,-25,23,46.5,46.5
2020-09-21 08:54:06.5600,172.8,80,46.5,46.3,-36,20.32,4,731.3,-24.5,23,46.5,46.5
2020-09-21 08:54:06.8076,172.8,79.9,46.5,46.24,-36,20.33,65,-18640,-18640,0,46.5,46.5
2020-09-21 08:54:07.0552,172.8,79.9,46.5,46.24,-36,20.33,66,4880,4880,0,46.5,46.5
2020-09-21 08:54:07.3048,172.8,79.9,46.5,46.24,-36,20.32,1,731.8,-25,24,46.5,46.5
2020-09-21 08:54:07.5544,172.8,79.9,46.5,46.24,-36,20.33,2,731.3,-24.5,24,46.5,46.5
2020-09-21 08:54:07.8040,172.8,79.9,46.5,46.24,-36,20.32,65,-18630,-18640,0,46.5,46.5
2020-09-21 08:54:08.0536,172.8,79.9,46.5,46.24,-36,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:08.3063,172.8,79.9,46.5,46.24,-36,20.31,63,50,50,0,46.5,46.5
2020-09-21 08:54:08.5590,172.8,79.9,46.5,46.24,-36,20.33,67,27,26.9,0,46.5,46.5
2020-09-21 08:54:08.8117,172.8,79.9,46.5,46.24,-36,20.33,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:09.0644,172.8,79.9,46.5,46.24,-36,20.32,6,-18630,27,3.7,46.5,46.5
2020-09-21 08:54:09.3172,172.8,79.9,46.5,46.24,-35.9,20.32,7,-18640,26.9,3.7,46.5,46.5
2020-09-21 08:54:09.5701,172.8,79.9,46.5,46.24,-35.9,20.33,1,731.8,-25,24,46.5,46.5
2020-09-21 08:54:09.8229,172.8,79.9,46.5,46.24,-36,20.32,2,731.3,-24.5,24,46.5,46.5
2020-09-21 08:54:10.0758,172.8,79.9,46.5,46.24,-36.1,20.33,61,733.8,726.5,0,46.5,46.5
2020-09-21 08:54:10.3286,172.8,79.9,46.5,46.24,-36,20.32,62,425,425,0,46.5,46.5
2020-09-21 08:54:10.5814,172.8,79.9,46.5,46.24,-35.9,20.32,64,27.8,28.2,0,46.5,46.5
2020-09-21 08:54:10.8342,172.8,79.9,46.5,46.24,-36,20.33,3,731.8,-25,23,46.5,46.5
2020-09-21 08:54:11.0871,172.8,79.9,46.5,46.24,-36,20.32,4,731.3,-24.5,23,46.5,46.5
2020-09-21 08:54:11.3399,172.8,79.9,46.5,46.24,-36.1,20.33,65,-18630,-18630,0,46.5,46.5
2020-09-21 08:54:11.5883,172.8,79.9,46.5,46.24,-36,20.32,66,4880,4880,0,46.5,46.5
2020-09-21 08:54:11.8358,172.8,79.9,46.5,46.24,-35.9,20.33,1,731.8,-25,24,46.5,46.5
2020-09-21 08:54:12.0834,172.8,79.9,46.5,46.24,-35.9,20.33,2,731.3,-24.5,24,46.5,46.5
2020-09-21 08:54:12.3309,172.8,79.9,46.5,46.24,-36,20.33,65,-18630,-18630,0,46.5,46.5
2020-09-21 08:54:12.5784,172.8,79.9,46.5,46.24,-36.1,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:12.8260,172.8,79.9,46.5,46.24,-36,20.32,63,50,50,0,46.5,46.5
2020-09-21 08:54:13.0736,172.8,79.9,46.5,46.24,-35.9,20.32,67,27,26.9,0,46.5,46.5
2020-09-21 08:54:13.3212,172.8,79.9,46.5,46.24,-35.9,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:13.5688,172.8,79.9,46.5,46.24,-36.1,20.32,6,-18640,27,3.7,46.5,46.5
2020-09-21 08:54:13.8164,172.8,79.9,46.5,46.24,-36,20.32,7,-18640,26.9,3.7,46.5,46.5
2020-09-21 08:54:14.0639,172.8,79.9,46.5,46.24,-35.9,20.32,1,731.7,-25,24,46.5,46.5
2020-09-21 08:54:14.3115,172.8,79.9,46.5,46.24,-35.9,20.32,2,731.2,-24.5,24,46.5,46.5
2020-09-21 08:54:14.5591,172.8,79.9,46.5,46.24,-36,20.31,61,733.9,726.5,0,46.5,46.5
2020-09-21 08:54:14.8067,172.8,79.9,46.5,46.24,-36,20.32,62,425,425,0,46.5,46.5
2020-09-21 08:54:15.0543,172.8,79.9,46.5,46.24,-36,20.33,64,27.8,28.2,0,46.5,46.5
2020-09-21 08:54:15.3018,172.8,79.9,46.5,46.24,-35.9,20.33,3,731.7,-25,23,46.5,46.5
2020-09-21 08:54:15.5514,172.8,79.9,46.5,46.24,-35.9,20.33,4,731.2,-24.5,23,46.5,46.5
2020-09-21 08:54:15.8042,172.8,79.9,46.5,46.24,-36,20.32,65,-18640,-18640,0,46.5,46.5
2020-09-21 08:54:16.0570,172.8,79.9,46.5,46.24,-36,20.32,66,4870,4870,0,46.5,46.5
2020-09-21 08:54:16.3098,172.8,79.9,46.5,46.24,-36,20.32,1,731.7,-25,24,46.5,46.5
2020-09-21 08:54:16.5626,172.8,79.9,46.5,46.24,-36,20.32,2,731.2,-24.5,24,46.5,46.5
2020-09-21 08:54:16.8101,172.8,79.9,46.5,46.24,-36,20.31,65,-18640,-18640,0,46.5,46.5
2020-09-21 08:54:17.0576,172.8,79.9,46.5,46.24,-35.9,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:17.3051,172.8,79.9,46.5,46.24,-36,20.32,63,50,50,0,46.5,46.5
2020-09-21 08:54:17.5529,172.8,79.9,46.5,46.24,-36,20.47,67,27,26.9,0,46.5,46.5
2020-09-21 08:54:17.8057,172.8,79.9,46.5,46.24,-36,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:18.0584,172.8,79.9,46.5,46.24,-36,20.32,6,-18640,27,3.7,46.5,46.5
2020-09-21 08:54:18.3111,172.8,79.9,46.5,46.24,-35.9,20.32,7,-18640,26.9,3.7,46.5,46.5
2020-09-21 08:54:18.5637,172.8,79.9,46.5,46.24,-35.9,20.33,1,731.7,-25,24,46.5,46.5
2020-09-21 08:54:18.8113,172.8,79.9,46.5,46.24,-36,20.32,2,731.2,-24.5,24,46.5,46.5
2020-09-21 08:54:19.0589,172.8,79.9,46.5,46.24,-36,20.33,61,733.8,726.4,0,46.5,46.5
2020-09-21 08:54:19.3065,172.8,79.9,46.5,46.24,-36,20.33,62,425,425,0,46.5,46.5
2020-09-21 08:54:19.5541,172.8,79.9,46.5,46.24,-35.9,20.32,64,27.9,28.2,0,46.5,46.5
2020-09-21 08:54:19.8069,172.8,79.9,46.5,46.24,-36,20.32,3,731.7,-25,23,46.5,46.5
2020-09-21 08:54:20.0596,172.8,79.9,46.5,46.24,-36,20.32,4,731.2,-24.5,23,46.5,46.5
2020-09-21 08:54:20.3124,172.8,79.9,46.5,46.24,-36.1,20.33,65,-18630,-18630,0,46.5,46.5
2020-09-21 08:54:20.5651,172.8,79.9,46.5,46.24,-35.9,20.32,66,4870,4870,0,46.5,46.5
2020-09-21 08:54:20.8169,172.8,79.9,46.5,46.24,-35.9,20.32,1,731.7,-25,24,46.5,46.5
2020-09-21 08:54:21.0682,172.8,79.9,46.5,46.24,-35.9,20.32,2,731.2,-24.5,24,46.5,46.5
2020-09-21 08:54:21.3194,172.8,79.9,46.5,46.24,-36,20.33,65,-18630,-18630,0,46.5,46.5
2020-09-21 08:54:21.5706,172.8,79.9,46.5,46.24,-36,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:21.8195,172.8,79.9,46.5,46.24,-35.9,20.33,63,50,50,0,46.5,46.5
2020-09-21 08:54:22.0671,172.8,79.9,46.5,46.24,-35.9,20.32,67,27,26.9,0,46.5,46.5
2020-09-21 08:54:22.3146,172.8,79.9,46.5,46.24,-35.9,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:22.5621,172.8,79.9,46.5,46.24,-36,20.32,6,-18630,27,3.7,46.5,46.5
2020-09-21 08:54:22.8100,172.8,79.9,46.5,46.24,-36,20.32,7,-18640,26.9,3.7,46.5,46.5
2020-09-21 08:54:23.0592,172.8,79.9,46.5,46.24,-36,20.31,1,731.6,-25,24,46.5,46.5
2020-09-21 08:54:23.3084,172.8,79.9,46.5,46.24,-35.9,20.33,2,731.1,-24.5,24,46.5,46.5
2020-09-21 08:54:23.5576,172.8,79.9,46.5,46.24,-35.9,20.33,61,733.7,726.3,0,46.5,46.5
2020-09-21 08:54:23.8068,172.8,79.8,46.5,46.18,-36,20.32,62,425,425,0,46.5,46.5
2020-09-21 08:54:24.0596,172.8,79.8,46.5,46.18,-36,20.33,64,27.9,28.2,0,46.5,46.5
2020-09-21 08:54:24.3125,172.8,79.8,46.5,46.18,-36,20.33,3,731.6,-25,23,46.5,46.5
2020-09-21 08:54:24.5653,172.8,79.8,46.5,46.18,-36,20.32,4,731.1,-24.5,23,46.5,46.5
2020-09-21 08:54:24.8181,172.8,79.8,46.5,46.18,-36,20.33,65,-18640,-18640,0,46.5,46.5
2020-09-21 08:54:25.0658,172.8,79.8,46.5,46.18,-36,20.33,66,4870,4870,0,46.5,46.5
2020-09-21 08:54:25.3135,172.8,79.8,46.5,46.18,-36,20.33,1,731.6,-25,24,46.5,46.5
2020-09-21 08:54:25.5611,172.8,79.8,46.5,46.18,-36,20.33,2,731.1,-24.5,24,46.5,46.5
2020-09-21 08:54:25.8087,172.8,79.8,46.5,46.18,-36,20.33,65,-18630,-18630,0,46.5,46.5
2020-09-21 08:54:26.0563,172.8,79.8,46.5,46.18,-36,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:26.3039,172.8,79.8,46.5,46.18,-35.9,20.33,63,50,50,0,46.5,46.5
2020-09-21 08:54:26.5515,172.8,79.8,46.5,46.18,-36,20.34,67,27,26.9,0,46.5,46.5
2020-09-21 08:54:26.7990,172.8,79.8,46.5,46.18,-36,20.33,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:27.0510,172.8,79.8,46.5,46.18,-35.9,20.32,6,-18640,27,3.7,46.5,46.5
2020-09-21 08:54:27.3039,172.8,79.8,46.5,46.18,-35.9,20.32,7,-18630,26.9,3.7,46.5,46.5
2020-09-21 08:54:27.5567,172.8,79.8,46.5,46.18,-35.9,20.32,1,731.6,-25,24,46.5,46.5
2020-09-21 08:54:27.8096,172.8,79.8,46.5,46.18,-36,20.32,2,731.1,-24.5,24,46.5,46.5
2020-09-21 08:54:28.0584,172.8,79.8,46.5,46.18,-36,20.32,61,733.7,726.3,0,46.5,46.5
2020-09-21 08:54:28.3060,172.8,79.8,46.5,46.18,-36,20.32,62,425,425,0,46.5,46.5
2020-09-21 08:54:28.5536,172.8,79.8,46.5,46.18,-35.9,20.32,64,27.9,28.2,0,46.5,46.5
2020-09-21 08:54:28.8012,172.8,79.8,46.5,46.18,-35.9,20.32,3,731.5,-25,23,46.5,46.5
2020-09-21 08:54:29.0489,172.8,79.8,46.5,46.18,-36,20.33,4,731,-24.5,23,46.5,46.5
2020-09-21 08:54:29.2995,172.8,79.8,46.5,46.18,-36.1,20.33,65,-18630,-18630,0,46.5,46.5
2020-09-21 08:54:29.5502,172.8,79.8,46.5,46.18,-36,20.32,66,4870,4870,0,46.5,46.5
2020-09-21 08:54:29.8009,172.8,79.8,46.5,46.18,-35.9,20.33,1,731.5,-25,24,46.5,46.5
2020-09-21 08:54:30.0515,172.8,79.8,46.5,46.18,-35.9,20.33,2,731,-24.5,24,46.5,46.5
2020-09-21 08:54:30.3042,172.8,79.8,46.5,46.18,-36.1,20.32,65,-18640,-18640,0,46.5,46.5
2020-09-21 08:54:30.5570,172.8,79.8,46.5,46.18,-36,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:30.8097,172.8,79.8,46.5,46.18,-36,20.32,63,50,50,0,46.5,46.5
2020-09-21 08:54:31.0624,172.8,79.8,46.5,46.18,-35.9,20.32,67,27,26.9,0,46.5,46.5
2020-09-21 08:54:31.3153,172.8,79.8,46.5,46.18,-35.9,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:31.5681,172.8,79.8,46.5,46.18,-36,20.3,6,-18640,27,3.7,46.5,46.5
2020-09-21 08:54:31.8209,172.8,79.8,46.5,46.18,-36,20.32,7,-18640,26.9,3.7,46.5,46.5
2020-09-21 08:54:32.0736,172.8,79.8,46.5,46.18,-36,20.33,1,731.5,-25,24,46.5,46.5
2020-09-21 08:54:32.3213,172.8,79.8,46.5,46.18,-35.9,20.31,2,731,-24.5,24,46.5,46.5
2020-09-21 08:54:32.5689,172.8,79.8,46.5,46.18,-36,20.32,61,733.6,726.3,0,46.5,46.5
2020-09-21 08:54:32.8165,172.8,79.8,46.5,46.18,-36,20.3,62,425,425,0,46.5,46.5
2020-09-21 08:54:33.0641,172.8,79.8,46.5,46.18,-36,20.33,64,27.9,28.2,0,46.5,46.5
2020-09-21 08:54:33.3117,172.8,79.8,46.5,46.18,-36,20.32,3,731.5,-25,23,46.5,46.5
2020-09-21 08:54:33.5592,172.8,79.8,46.5,46.18,-36,20.32,4,731,-24.5,23,46.5,46.5
2020-09-21 08:54:33.8067,172.8,79.8,46.5,46.18,-36,20.32,65,-18630,-18630,0,46.5,46.5
2020-09-21 08:54:34.0542,172.8,79.8,46.5,46.18,-36,20.33,66,4880,4880,0,46.5,46.5
2020-09-21 08:54:34.3029,172.8,79.8,46.5,46.18,-36,20.32,1,731.5,-25,24,46.5,46.5
2020-09-21 08:54:34.5557,172.8,79.8,46.5,46.18,-36,20.32,2,731,-24.5,24,46.5,46.5
2020-09-21 08:54:34.8084,172.8,79.8,46.5,46.18,-35.9,20.32,65,-18640,-18630,0,46.5,46.5
2020-09-21 08:54:35.0612,172.8,79.8,46.5,46.18,-36,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:35.3136,172.8,79.8,46.5,46.18,-35.9,20.32,63,50,50,0,46.5,46.5
2020-09-21 08:54:35.5647,172.8,79.8,46.5,46.18,-36,20.33,67,27,26.9,0,46.5,46.5
2020-09-21 08:54:35.8158,172.8,79.8,46.5,46.18,-36,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:36.0669,172.8,79.8,46.5,46.18,-35.9,20.33,6,-18630,27,3.7,46.5,46.5
2020-09-21 08:54:36.3180,172.8,79.8,46.5,46.18,-35.9,20.32,7,-18630,26.9,3.7,46.5,46.5
2020-09-21 08:54:36.5694,172.8,79.8,46.5,46.18,-35.9,20.32,1,731.5,-25,24,46.5,46.5
2020-09-21 08:54:36.8208,172.8,79.8,46.5,46.18,-36.1,20.31,2,731,-24.5,24,46.5,46.5
2020-09-21 08:54:37.0722,172.8,79.8,46.5,46.18,-36,20.33,61,733.5,726.3,0,46.5,46.5
2020-09-21 08:54:37.3236,172.8,79.8,46.5,46.18,-36,20.32,62,425,425,0,46.5,46.5
2020-09-21 08:54:37.5717,172.8,79.8,46.5,46.18,-35.9,20.32,64,27.9,28.2,0,46.5,46.5
2020-09-21 08:54:37.8192,172.8,79.8,46.5,46.18,-36,20.32,3,731.5,-25,23,46.5,46.5
2020-09-21 08:54:38.0666,172.8,79.8,46.5,46.18,-36.1,20.32,4,731,-24.5,23,46.5,46.5
2020-09-21 08:54:38.3140,172.8,79.8,46.5,46.18,-36,20.32,65,-18640,-18640,0,46.5,46.5
