Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:54:38.5615,172.8,79.8,46.5,46.18,-36,20.32,66,4870,4870,0,46.5,46.5
2020-09-21 08:54:38.8090,172.8,79.8,46.5,46.18,-35.9,20.32,1,731.5,-25,24,46.5,46.5
2020-09-21 08:54:39.0565,172.8,79.6,46.5,46.06,-36,20.32,2,731,-24.5,24,46.5,46.5
2020-09-21 08:54:39.3041,172.8,79.6,46.5,46.06,-36,20.32,65,-18640,-18640,0,46.5,46.5
2020-09-21 08:54:39.5515,172.8,79.6,46.5,46.06,-36,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:39.7989,172.8,79.6,46.5,46.06,-36,20.32,63,50,50,0,46.5,46.5
2020-09-21 08:54:40.0462,172.8,79.6,46.5,46.06,-35.9,20.32,67,27,26.9,0,46.5,46.5
2020-09-21 08:54:40.2935,172.8,79.6,46.5,46.06,-36,20.33,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:40.5409,172.8,79.6,46.5,46.06,-36,20.32,6,-18640,27,3.7,46.5,46.5
2020-09-21 08:54:40.7882,172.8,79.6,46.5,46.06,-36,20.32,7,-18640,26.9,3.7,46.5,46.5
2020-09-21 08:54:41.0355,172.8,79.6,46.5,46.06,-36,20.33,1,731.5,-25,24,46.5,46.5
2020-09-21 08:54:41.2828,172.8,79.6,46.5,46.06,-35.9,20.33,2,731,-24.5,24,46.5,46.5
2020-09-21 08:54:41.5319,172.8,79.6,46.5,46.06,-36,20.32,61,733.5,726.1,0,46.5,46.5
2020-09-21 08:54:41.7847,172.8,79.5,46.5,46.01,-36,20.32,62,425,425,0,46.5,46.5
2020-09-21 08:54:42.0375,172.8,79.5,46.5,46.01,-36,20.32,64,27.9,28.2,0,46.5,46.5
2020-09-21 08:54:42.2903,172.8,79.5,46.5,46.01,-36,20.33,3,731.5,-25,23,46.5,46.5
2020-09-21 08:54:42.5416,172.8,79.5,46.5,46.01,-36,20.32,4,731,-24.5,23,46.5,46.5
2020-09-21 08:54:42.7890,172.8,79.5,46.5,46.01,-36,20.32,65,-18630,-18630,0,46.5,46.5
2020-09-21 08:54:43.0365,172.8,79.5,46.5,46.01,-36,20.32,66,4870,4870,0,46.5,46.5
2020-09-21 08:54:43.2839,172.8,79.5,46.5,46.01,-36,20.32,1,731.2,-25,24,46.5,46.5
2020-09-21 08:54:43.5314,172.8,79.5,46.5,46.01,-36,20.32,2,730.9,-24.5,24,46.5,46.5
2020-09-21 08:54:43.7789,172.8,79.5,46.5,46.01,-36,20.33,65,-18640,-18640,0,46.5,46.5
2020-09-21 08:54:44.0264,172.8,79.5,46.5,46.01,-35.9,20.33,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:44.2739,172.8,79.5,46.5,46.01,-36,20.33,63,50,50,0,46.5,46.5
2020-09-21 08:54:44.5215,172.8,79.5,46.5,46.01,-36,20.32,67,27,26.9,0,46.5,46.5
2020-09-21 08:54:44.7702,172.8,79.5,46.5,46.01,-36,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:45.0189,172.8,79.5,46.5,46.01,-36,20.33,6,-18640,27,3.7,46.5,46.5
2020-09-21 08:54:45.2677,172.8,79.5,46.5,46.01,-35.9,20.32,7,-18640,26.9,3.7,46.5,46.5
2020-09-21 08:54:45.5164,172.8,79.5,46.5,46.01,-35.9,20.33,1,731.2,-25,24,46.5,46.5
2020-09-21 08:54:45.7691,172.8,79.5,46.5,46.01,-36,20.32,2,730.9,-24.5,24,46.5,46.5
2020-09-21 08:54:46.0219,172.8,79.5,46.5,46.01,-36.1,20.32,61,733.5,726.1,0,46.5,46.5
2020-09-21 08:54:46.2746,172.8,79.5,46.5,46.01,-36,20.32,62,425,425,0,46.5,46.5
2020-09-21 08:54:46.5274,172.8,79.5,46.5,46.01,-35.9,20.34,64,27.9,28.2,0,46.5,46.5
2020-09-21 08:54:46.7761,172.8,79.5,46.5,46.01,-35.9,20.32,3,731.2,-25,23,46.5,46.5
2020-09-21 08:54:47.0248,172.8,79.5,46.5,46.01,-36,20.33,4,730.9,-24.5,23,46.5,46.5
2020-09-21 08:54:47.2734,172.8,79.5,46.5,46.01,-36.1,20.32,65,-18640,-18640,0,46.5,46.5
2020-09-21 08:54:47.5220,172.8,79.5,46.5,46.01,-36,20.33,66,4880,4880,0,46.5,46.5
2020-09-21 08:54:47.7732,172.8,79.5,46.5,46.01,-35.9,20.32,1,731.2,-25,24,46.5,46.5
2020-09-21 08:54:48.0258,172.8,79.5,46.5,46.01,-35.9,20.32,2,730.9,-24.5,24,46.5,46.5
2020-09-21 08:54:48.2785,172.8,79.5,46.5,46.01,-36,20.32,65,-18640,-18640,0,46.5,46.5
2020-09-21 08:54:48.5311,172.8,79.5,46.5,46.01,-36,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:48.7806,172.8,79.5,46.5,46.01,-36,20.31,63,50,50,0,46.5,46.5
2020-09-21 08:54:49.0280,172.8,79.5,46.5,46.01,-35.9,20.33,67,27,26.9,0,46.5,46.5
2020-09-21 08:54:49.2754,172.8,79.5,46.5,46.01,-35.9,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:49.5228,172.8,79.5,46.5,46.01,-35.9,20.32,6,-18630,27,3.7,46.5,46.5
2020-09-21 08:54:49.7708,172.8,79.5,46.5,46.01,-36,20.33,7,-18640,26.9,3.7,46.5,46.5
2020-09-21 08:54:50.0193,172.8,79.5,46.5,46.01,-36,20.32,1,731.2,-25,24,46.5,46.5
2020-09-21 08:54:50.2678,172.8,79.5,46.5,46.01,-36,20.33,2,730.9,-24.5,24,46.5,46.5
2020-09-21 08:54:50.5163,172.8,79.5,46.5,46.01,-36,20.31,61,733.4,726.1,0,46.5,46.5
2020-09-21 08:54:50.7656,172.8,79.5,46.5,46.01,-36,20.32,62,425,425,0,46.5,46.5
2020-09-21 08:54:51.0176,172.8,79.5,46.5,46.01,-36,20.32,64,27.9,28.2,0,46.5,46.5
2020-09-21 08:54:51.2695,172.8,79.5,46.5,46.01,-36,20.32,3,731.4,-25,23,46.5,46.5
2020-09-21 08:54:51.5214,172.8,79.5,46.5,46.01,-36,20.32,4,730.8,-24.5,23,46.5,46.5
2020-09-21 08:54:51.7724,172.8,79.5,46.5,46.01,-36,20.33,65,-18630,-18630,0,46.5,46.5
2020-09-21 08:54:52.0197,172.8,79.5,46.5,46.01,-35.9,20.32,66,4880,4880,0,46.5,46.5
2020-09-21 08:54:52.2670,172.8,79.5,46.5,46.01,-36,20.33,1,731.4,-25,24,46.5,46.5
2020-09-21 08:54:52.5142,172.8,79.5,46.5,46.01,-36,20.32,2,730.8,-24.5,24,46.5,46.5
2020-09-21 08:54:52.7620,172.8,79.5,46.5,46.01,-36,20.31,65,-18640,-18640,0,46.5,46.5
2020-09-21 08:54:53.0112,172.8,79.5,46.5,46.01,-36,20.33,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:53.2604,172.8,79.5,46.5,46.01,-35.9,20.32,63,50,50,0,46.5,46.5
2020-09-21 08:54:53.5095,172.8,79.5,46.5,46.01,-35.9,20.32,67,27,26.9,0,46.5,46.5
2020-09-21 08:54:53.7587,172.8,79.5,46.5,46.01,-36,20.32,52,3.74,3.71,0,46.5,46.5
2020-09-21 08:54:54.0096,172.8,79.5,46.5,46.01,-36,20.32,6,-18630,27,3.7,46.5,46.5
2020-09-21 08:54:54.2607,172.8,79.5,46.5,46.01,-36,20.32,7,-18630,26.9,3.7,46.5,46.5
2020-09-21 08:54:54.5119,172.8,79.5,46.5,46.01,-35.9,20.32,1,731.4,-25,24,46.5,46.5
2020-09-21 08:54:54.7630,172.8,79.5,46.5,46.01,-35.9,20.32,2,730.8,-24.5,24,46.5,46.5
2020-09-21 08:54:55.0147,172.8,79.5,46.5,46.01,-36,20.32,61,733.4,726,0,46.5,46.5
2020-09-21 08:54:55.2669,172.8,79.5,46.5,46.01,-36,20.32,62,425,425,0,46.5,46.5
2020-09-21 08:54:55.5192,172.8,79.5,46.5,46.01,-36,20.33,64,27.9,28.2,0,46.5,46.5
2020-09-21 08:54:55.7715,172.8,79.5,46.5,46.01,-36,20.32,3,731.4,-25,23,46.5,46.5
2020-09-21 08:54:56.0216,172.8,79.5,46.5,46.01,-35.9,20.32,4,730.8,-24.5,23,46.5,46.5
2020-09-21 08:54:56.2690,172.8,79.5,46.5,46.01,-35.9,20.32,65,-18640,-18640,0,46.5,46.5
2020-09-21 08:54:56.5164,172.8,79.5,46.5,46.01,-36,20.32,66,4870,4870,0,46.5,46.5
2020-09-21 08:54:56.7638,172.8,79.5,46.5,46.01,-36,20.34,1,731.4,-25,24,46.5,46.5
2020-09-21 08:54:57.0112,172.8,79.5,46.5,46.01,-36,20.32,2,730.8,-24.5,24,46.5,46.5
2020-09-21 08:54:57.2584,172.8,79.5,46.5,46.01,-35.9,20.32,65,-18630,-18630,0,46.5,46.5
2020-09-21 08:54:57.5056,172.8,79.5,46.5,46.01,-35.9,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:57.7528,172.8,79.5,46.5,46.01,-36.1,20.33,63,50,50,0,46.5,46.5
2020-09-21 08:54:58.0000,172.8,79.5,46.5,46.01,-36,20.33,67,27,26.9,0,46.5,46.5
2020-09-21 08:54:58.2472,172.8,79.5,46.5,46.01,-36,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:54:58.4944,172.8,79.5,46.5,46.01,-35.9,20.32,6,-18630,27,3.7,46.5,46.5
2020-09-21 08:54:58.7416,172.8,79.5,46.5,46.01,-36,20.33,7,-18640,26.9,3.7,46.5,46.5
2020-09-21 08:54:58.9888,172.8,79.5,46.5,46.01,-36,20.32,1,731.3,-25,24,46.5,46.5
2020-09-21 08:54:59.2361,172.8,79.5,46.5,46.01,-36,20.33,2,730.8,-24.5,24,46.5,46.5
2020-09-21 08:54:59.4834,172.8,79.5,46.5,46.01,-36,20.32,61,733.4,726,0,46.5,46.5
2020-09-21 08:54:59.7307,172.8,79.5,46.25,46.01,-36,20.33,62,425,425,0,46.5,46.5
2020-09-21 08:54:59.9780,172.8,79.5,46.25,46.01,-36,20.33,64,27.9,28.3,0,46.5,46.5
2020-09-21 08:55:00.2285,172.8,79.5,46.25,46.01,-36,20.32,3,731.3,-25,23,46.5,46.5
2020-09-21 08:55:00.4810,172.8,79.5,46.25,46.01,-36,20.32,4,730.8,-24.5,23,46.5,46.5
2020-09-21 08:55:00.7335,172.8,79.4,46.25,45.95,-36,20.32,65,-18630,-18630,0,46.5,46.5
2020-09-21 08:55:00.9860,172.8,79.4,46.25,45.95,-35.9,20.3,66,4870,4870,0,46.5,46.5
2020-09-21 08:55:01.2385,172.8,79.4,46.25,45.95,-35.9,20.32,1,731.3,-25,24,46.5,46.5
2020-09-21 08:55:01.4910,172.8,79.4,46.25,45.95,-36,20.32,2,730.8,-24.5,24,46.5,46.5
2020-09-21 08:55:01.7436,172.8,79.4,46.25,45.95,-36,20.33,65,-18630,-18640,0,46.5,46.5
2020-09-21 08:55:01.9961,172.8,79.4,46.25,45.95,-36,20.32,51,3.74,3.72,0,46.5,46.5
2020-09-21 08:55:02.2454,172.8,79.4,46.25,45.95,-35.9,20.32,63,50,50,0,46.5,46.5
2020-09-21 08:55:02.4927,172.8,79.4,46.25,45.95,-35.9,20.33,67,27,26.9,0,46.5,46.5
2020-09-21 08:55:02.7400,172.8,79.4,46.25,45.95,-36,20.32,52,3.74,3.72,0,46.5,46.5
2020-09-21 08:55:02.9873,172.8,79.4,46.25,45.95,-36.1,20.33,6,-18620,27,3.7,46.5,46.5
2020-09-21 08:55:03.2358,172.8,79.4,46.25,45.95,-36,20.33,7,-18640,26.9,3.7,46.5,46.5
2020-09-21 08:55:03.4883,172.8,79.4,46.25,45.95,-35.9,20.32,1,731.3,-25,24,46.5,46.5
2020-09-21 08:55:03.7407,172.8,79.4,46.25,45.95,-35.9,20.32,2,730.8,-24.5,24,46.5,46.5
2020-09-21 08:55:03.9932,172.8,79.4,46,45.95,-36,20.32,61,733.3,725.9,0,46.5,46.5
2020-09-21 08:55:04.2447,172.8,79.4,46,45.95,-36,20.32,62,425,425,0,46.5,46.5
2020-09-21 08:55:04.4919,172.8,79.4,46,45.95,-36,20.32,64,27.9,28.2,0,46.5,46.5
2020-09-21 08:55:04.7392,172.8,79.3,46,45.89,-35.9,20.31,3,731.2,-25,23,46,46
2020-09-21 08:55:04.9865,172.8,79.3,46,45.89,-35.9,20.32,4,730.7,-24.5,23,46,46
2020-09-21 08:55:05.2338,172.8,79.3,46,45.89,-36,20.32,65,-18620,-18630,0,46,46
2020-09-21 08:55:05.4862,172.8,79.3,46,45.89,-36,20.32,66,4860,4860,0,46,46
2020-09-21 08:55:05.7387,172.8,79.3,46,45.89,-36,20.32,1,731.2,-25,24,46,46
2020-09-21 08:55:05.9912,172.8,79.3,46,45.89,-35.9,20.33,2,730.7,-24.5,24,46,46
2020-09-21 08:55:06.2437,172.8,79.3,46,45.89,-35.9,20.33,65,-18610,-18630,0,46,46
2020-09-21 08:55:06.4939,172.8,79.3,46,45.89,-36,20.32,51,3.74,3.72,0,46,46
2020-09-21 08:55:06.7412,172.8,79.3,46,45.89,-36,20.32,63,50,50,0,46,46
2020-09-21 08:55:06.9884,172.8,79.3,46,45.89,-36,20.32,67,27,26.9,0,46,46
2020-09-21 08:55:07.2357,172.8,79.3,46,45.89,-35.9,20.32,52,3.74,3.71,0,46,46
2020-09-21 08:55:07.4853,172.8,79.3,46,45.89,-35.9,20.32,6,-18620,27,3.7,46,46
2020-09-21 08:55:07.7375,172.8,79.3,46,45.89,-36,20.32,7,-18630,26.9,3.7,46,46
2020-09-21 08:55:07.9897,172.8,79.3,46,45.89,-36,20.33,1,731.2,-25,24,46,46
2020-09-21 08:55:08.2420,172.8,79.3,46,45.89,-36,20.32,2,730.7,-24.5,24,46,46
2020-09-21 08:55:08.4939,172.8,79.3,46,45.89,-35.9,20.33,61,733.3,725.9,0,46,46
2020-09-21 08:55:08.7453,172.8,79.3,46,45.89,-35.9,20.32,62,425,425,0,46,46
2020-09-21 08:55:08.9968,172.8,79.3,46,45.89,-36,20.32,64,27.8,28.2,0,46,46
2020-09-21 08:55:09.2482,172.8,79.3,46,45.89,-36,20.32,3,731.2,-25,23,46,46
2020-09-21 08:55:09.4994,172.8,79.3,46,45.89,-36,20.33,4,730.7,-24.5,23,46,46
2020-09-21 08:55:09.7500,172.8,79.3,46,45.89,-36,20.32,65,-18620,-18630,0,46,46
2020-09-21 08:55:10.0007,172.8,79.3,46,45.89,-35.9,20.32,66,4860,4860,0,46,46
2020-09-21 08:55:10.2514,172.8,79.3,46,45.89,-35.9,20.32,1,731.2,-25,24,46,46
2020-09-21 08:55:10.5020,172.8,79.3,46,45.89,-36,20.33,2,730.7,-24.5,24,46,46
2020-09-21 08:55:10.7494,172.8,79.3,46,45.89,-36,20.31,65,-18620,-18630,0,46,46
2020-09-21 08:55:10.9967,172.8,79.3,46,45.89,-36,20.32,51,3.74,3.72,0,46,46
2020-09-21 08:55:11.2441,172.8,79.3,46,45.89,-35.9,20.32,63,50,50,0,46,46
2020-09-21 08:55:11.4914,172.8,79.3,46,45.89,-35.9,20.32,67,27,26.9,0,46,46
2020-09-21 08:55:11.7388,172.8,79.3,46,45.89,-36,20.32,52,3.74,3.71,0,46,46
2020-09-21 08:55:11.9861,172.8,79.3,46,45.89,-36,20.32,6,-18630,27,3.7,46,46
2020-09-21 08:55:12.2335,172.8,79.3,46,45.89,-36,20.32,7,-18630,26.9,3.7,46,46
2020-09-21 08:55:12.4808,172.8,79.3,46,45.89,-35.9,20.32,1,731,-25,24,46,46
2020-09-21 08:55:12.7332,172.8,79.3,46,45.89,-35.9,20.32,2,730.6,-24.5,24,46,46
2020-09-21 08:55:12.9856,172.8,79.3,46,45.89,-36,20.34,61,733.2,725.8,0,46,46
2020-09-21 08:55:13.2380,172.8,79.3,46,45.89,-36,20.32,62,425,425,0,46,46
2020-09-21 08:55:13.4905,172.8,79.3,46,45.89,-35.9,20.33,64,27.9,28.3,0,46,46
2020-09-21 08:55:13.7396,172.8,79.3,46,45.89,-35.9,20.32,3,731,-25,23,46,46
2020-09-21 08:55:13.9868,172.8,79.3,46,45.89,-36,20.31,4,730.6,-24.5,23,46,46
2020-09-21 08:55:14.2340,172.8,79.3,46,45.89,-36,20.33,65,-18620,-18630,0,46,46
2020-09-21 08:55:14.4812,172.8,79.3,46,45.89,-36,20.33,66,4860,4860,0,46,46
2020-09-21 08:55:14.7319,172.8,79.3,46,45.89,-35.9,20.32,1,731,-25,24,46,46
2020-09-21 08:55:14.9843,172.8,79.3,46,45.89,-35.9,20.33,2,730.6,-24.5,24,46,46
2020-09-21 08:55:15.2367,172.8,79.3,46,45.89,-36,20.34,65,-18620,-18630,0,46,46
2020-09-21 08:55:15.4891,172.8,79.3,46,45.89,-36,20.32,51,3.74,3.72,0,46,46
2020-09-21 08:55:15.7415,172.8,79.3,46,45.89,-36,20.32,63,50,50,0,46,46
2020-09-21 08:55:15.9941,172.8,79.3,46,45.89,-35.9,20.33,67,27,26.9,0,46,46
2020-09-21 08:55:16.2466,172.8,79.3,46,45.89,-35.9,20.32,52,3.74,3.72,0,46,46
2020-09-21 08:55:16.4991,172.8,79.3,46,45.89,-36,20.32,6,-18620,27,3.7,46,46
2020-09-21 08:55:16.7495,172.8,79.3,46,45.89,-36,20.32,7,-18620,26.9,3.7,46,46
2020-09-21 08:55:16.9969,172.8,79.3,46,45.89,-36,20.32,1,731,-25,24,46,46
2020-09-21 08:55:17.2442,172.8,79.3,46,45.89,-35.9,20.32,2,730.6,-24.5,24,46,46
2020-09-21 08:55:17.4916,172.8,79.3,46,45.89,-35.9,20.32,61,733.1,725.8,0,46,46
2020-09-21 08:55:17.7393,172.8,79.3,46,45.89,-36,20.33,62,425,425,0,46,46
2020-09-21 08:55:17.9878,172.8,79.2,46,45.83,-36,20.33,64,27.8,28.2,0,46,46
2020-09-21 08:55:18.2363,172.8,79.2,46,45.83,-36,20.33,3,731,-25,23,46,46
2020-09-21 08:55:18.4849,172.8,79.2,46,45.83,-36,20.32,4,730.6,-24.5,23,46,46
2020-09-21 08:55:18.7334,172.8,79.2,46,45.83,-36,20.32,65,-18620,-18620,0,46,46
2020-09-21 08:55:18.9854,172.8,79.2,46,45.83,-36,20.32,66,4860,4860,0,46,46
2020-09-21 08:55:19.2381,172.8,79.2,46,45.83,-35.9,20.32,1,731,-25,24,46,46
2020-09-21 08:55:19.4908,172.8,79.2,46,45.83,-36,20.33,2,730.5,-24.5,24,46,46
2020-09-21 08:55:19.7435,172.8,79.2,46,45.83,-36,20.32,65,-18620,-18620,0,46,46
2020-09-21 08:55:19.9929,172.8,79.2,46,45.83,-35.9,20.32,51,3.74,3.72,0,46,46
2020-09-21 08:55:20.2416,172.8,79.2,46,45.83,-35.9,20.32,63,50,50,0,46,46
2020-09-21 08:55:20.4903,172.8,79.2,46,45.83,-36,20.32,67,27,26.9,0,46,46
2020-09-21 08:55:20.7389,172.8,79.1,46,45.78,-36,20.32,52,3.74,3.71,0,46,46
2020-09-21 08:55:20.9864,172.8,79.1,46,45.78,-36,20.32,6,-18620,27,3.7,46,46
2020-09-21 08:55:21.2336,172.8,79.1,46,45.78,-35.9,20.32,7,-18630,26.9,3.7,46,46
2020-09-21 08:55:21.4808,172.8,79.1,46,45.78,-35.9,20.34,1,731,-25,24,46,46
2020-09-21 08:55:21.7280,172.8,79.1,46,45.78,-35.9,20.33,2,730.5,-24.5,24,46,46
2020-09-21 08:55:21.9797,172.8,79.1,46,45.78,-36,20.32,61,733.1,725.8,0,46,46
2020-09-21 08:55:22.2325,172.8,79.1,46,45.78,-36,20.32,62,425,425,0,46,46
2020-09-21 08:55:22.4852,172.8,79.1,46,45.78,-35.9,20.32,64,27.9,28.3,0,46,46
2020-09-21 08:55:22.7380,172.8,79.1,46,45.78,-35.9,20.32,3,731,-25,23,46,46
2020-09-21 08:55:22.9905,172.8,79.1,46,45.78,-35.9,20.32,4,730.5,-24.5,23,46,46
2020-09-21 08:55:23.2430,172.8,79.1,46,45.78,-36,20.32,65,-18630,-18630,0,46,46
2020-09-21 08:55:23.4954,172.8,79.1,46,45.78,-36,20.33,66,4860,4860,0,46,46
2020-09-21 08:55:23.7478,172.8,79.1,46,45.78,-35.9,20.32,1,731,-25,24,46,46
2020-09-21 08:55:24.0003,172.8,79.1,46,45.78,-35.9,20.32,2,730.5,-24.5,24,46,46
2020-09-21 08:55:24.2528,172.8,79.1,46,45.78,-35.9,20.33,65,-18630,-18630,0,46,46
2020-09-21 08:55:24.5054,172.8,79.1,46,45.78,-36.1,20.33,51,3.74,3.72,0,46,46
2020-09-21 08:55:24.7579,172.8,79.1,46,45.78,-36,20.32,63,50,50,0,46,46
2020-09-21 08:55:25.0094,172.8,79.1,46,45.78,-36,20.32,67,27,26.9,0,46,46
2020-09-21 08:55:25.2595,172.8,79.1,46,45.78,-35.9,20.33,52,3.74,3.71,0,46,46
2020-09-21 08:55:25.5096,172.8,79.1,46,45.78,-35.9,20.33,6,-18630,27,3.7,46,46
2020-09-21 08:55:25.7597,172.8,79.1,46,45.78,-36,20.32,7,-18630,26.9,3.7,46,46
2020-09-21 08:55:26.0091,172.8,79.1,46,45.78,-36,20.33,1,731,-25,24,46,46
2020-09-21 08:55:26.2573,172.8,79.1,46,45.78,-36,20.32,2,730.5,-24.5,24,46,46
2020-09-21 08:55:26.5056,172.8,79.1,46,45.78,-35.9,20.33,61,733,725.8,0,46,46
2020-09-21 08:55:26.7538,172.8,79.1,46,45.78,-36,20.32,62,425,425,0,46,46
2020-09-21 08:55:27.0020,172.8,79.1,46,45.78,-36,20.33,64,27.9,28.2,0,46,46
2020-09-21 08:55:27.2493,172.8,79.1,46,45.78,-36,20.32,3,730.9,-25,23,46,46
2020-09-21 08:55:27.4965,172.8,79.1,46,45.78,-36,20.32,4,730.3,-24.5,23,46,46
2020-09-21 08:55:27.7437,172.8,79.1,46,45.78,-36,20.32,65,-18630,-18630,0,46,46
2020-09-21 08:55:27.9909,172.8,79.1,46,45.78,-36,20.33,66,4860,4860,0,46,46
2020-09-21 08:55:28.2381,172.8,79.1,46,45.78,-36,20.32,1,730.9,-25,24,46,46
2020-09-21 08:55:28.4853,172.8,79.1,46,45.78,-36,20.32,2,730.3,-24.5,24,46,46
2020-09-21 08:55:28.7325,172.8,79.1,46,45.78,-36,20.32,65,-18630,-18630,0,46,46
2020-09-21 08:55:28.9797,172.8,79.1,46,45.78,-36,20.32,51,3.74,3.72,0,46,46
2020-09-21 08:55:29.2269,172.8,79.1,46,45.78,-35.9,20.32,63,50,50,0,46,46
2020-09-21 08:55:29.4740,172.8,79.1,46,45.78,-35.9,20.33,67,27,26.9,0,46,46
2020-09-21 08:55:29.7210,172.8,79.1,46,45.78,-36,20.32,52,3.74,3.71,0,46,46
2020-09-21 08:55:29.9681,172.8,79.1,46,45.78,-36,20.31,6,-18630,27,3.7,46,46
2020-09-21 08:55:30.2165,172.8,79.1,46,45.78,-36,20.33,7,-18630,26.9,3.7,46,46
2020-09-21 08:55:30.4688,172.8,79.1,46,45.78,-35.9,20.32,1,730.9,-25,24,46,46
2020-09-21 08:55:30.7212,172.8,79.1,46,45.78,-35.9,20.32,2,730.3,-24.5,24,46,46
2020-09-21 08:55:30.9736,172.8,79.1,46,45.78,-36,20.32,61,733.1,725.7,0,46,46
2020-09-21 08:55:31.2260,172.8,79.1,46,45.78,-36.1,20.32,62,425,425,0,46,46
2020-09-21 08:55:31.4785,172.8,79.1,46,45.78,-36,20.32,64,27.9,28.2,0,46,46
2020-09-21 08:55:31.7310,172.8,79.1,46,45.78,-35.9,20.34,3,730.9,-25,23,46,46
2020-09-21 08:55:31.9835,172.8,79.1,46,45.78,-35.9,20.32,4,730.3,-24.5,23,46,46
2020-09-21 08:55:32.2358,172.8,79.1,46,45.78,-36,20.33,65,-18630,-18630,0,46,46
2020-09-21 08:55:32.4877,172.8,79.1,46,45.78,-36,20.32,66,4860,4860,0,46,46
2020-09-21 08:55:32.7396,172.8,79.1,46,45.78,-36,20.33,1,730.9,-25,24,46,46
2020-09-21 08:55:32.9914,172.8,79.1,46,45.78,-35.9,20.32,2,730.3,-24.5,24,46,46
2020-09-21 08:55:33.2433,172.8,79.1,46,45.78,-35.9,20.33,65,-18630,-18630,0,46,46
2020-09-21 08:55:33.4915,172.8,79.1,46,45.78,-36,20.32,51,3.74,3.72,0,46,46
2020-09-21 08:55:33.7388,172.8,79.1,46,45.78,-36.1,20.33,63,50,50,0,46,46
2020-09-21 08:55:33.9861,172.8,79.1,46,45.78,-36,20.32,67,27,26.9,0,46,46
2020-09-21 08:55:34.2334,172.8,79.1,46,45.78,-35.9,20.32,52,3.74,3.71,0,46,46
2020-09-21 08:55:34.4827,172.8,79.1,46,45.78,-35.9,20.33,6,-18630,27,3.7,46,46
2020-09-21 08:55:34.7323,172.8,79.1,46,45.78,-36,20.32,7,-18630,26.9,3.7,46,46
2020-09-21 08:55:34.9820,172.8,79.1,46,45.78,-36,20.32,1,730.7,-25,24,46,46
2020-09-21 08:55:35.2316,172.8,79.1,46,45.78,-36,20.32,2,730.4,-24.5,24,46,46
2020-09-21 08:55:35.4810,172.8,79.1,46,45.78,-35.9,20.32,61,732.9,725.6,0,46,46
2020-09-21 08:55:35.7303,172.8,79.1,46,45.78,-35.9,20.32,62,425,425,0,46,46
2020-09-21 08:55:35.9797,172.8,79.1,46,45.78,-36,20.32,64,27.9,28.3,0,46,46
2020-09-21 08:55:36.2290,172.8,79.1,46,45.78,-36,20.33,3,730.7,-25,23,46,46
2020-09-21 08:55:36.4796,172.8,79.1,46,45.78,-36,20.32,4,730.4,-24.5,23,46,46
2020-09-21 08:55:36.7304,172.8,79.1,46,45.78,-36,20.32,65,-18630,-18630,0,46,46
2020-09-21 08:55:36.9813,172.8,79.1,46,45.78,-36,20.32,66,4860,4860,0,46,46
2020-09-21 08:55:37.2322,172.8,79.1,46,45.78,-36,20.32,1,730.7,-25,24,46,46
2020-09-21 08:55:37.4837,172.8,79.1,46,45.78,-36,20.32,2,730.4,-24.5,24,46,46
2020-09-21 08:55:37.7362,172.8,79.1,46,45.78,-36,20.32,65,-18640,-18640,0,46,46
2020-09-21 08:55:37.9887,172.8,79.1,46,45.78,-36,20.32,51,3.73,3.72,0,46,46
2020-09-21 08:55:38.2412,172.8,79.1,46,45.78,-35.9,20.32,63,50,50,0,46,46
2020-09-21 08:55:38.4938,172.8,79.1,46,45.78,-36,20.32,67,27,26.9,0,46,46
2020-09-21 08:55:38.7430,172.8,79.1,46,45.78,-36,20.32,52,3.74,3.71,0,46,46
2020-09-21 08:55:38.9904,172.8,79.1,46,45.78,-36,20.32,6,-18630,27,3.7,46,46
2020-09-21 08:55:39.2377,172.8,79.1,46,45.78,-35.9,20.32,7,-18640,26.9,3.7,46,46
2020-09-21 08:55:39.4851,172.8,79.1,46,45.78,-35.9,20.32,1,730.7,-25,24,46,46
2020-09-21 08:55:39.7356,172.8,79,46,45.72,-36,20.32,2,730.4,-24.5,24,46,46
2020-09-21 08:55:39.9881,172.8,79,46,45.72,-36.1,20.33,61,732.9,725.6,0,46,46
2020-09-21 08:55:40.2405,172.8,79,46,45.72,-36,20.32,62,425,425,0,46,46
2020-09-21 08:55:40.4929,172.8,79,46,45.72,-35.9,20.33,64,27.9,28.3,0,46,46
2020-09-21 08:55:40.7423,172.8,79,46,45.72,-35.9,20.32,3,730.7,-25,23,46,46
2020-09-21 08:55:40.9897,172.8,79,46,45.72,-36,20.33,4,730.4,-24.5,23,46,46
2020-09-21 08:55:41.2370,172.8,79,46,45.72,-36,20.33,65,-18630,-18630,0,46,46
2020-09-21 08:55:41.4844,172.8,79,46,45.72,-36,20.32,66,4860,4860,0,46,46
2020-09-21 08:55:41.7317,172.8,79,46,45.72,-35.9,20.33,1,730.7,-25,24,46,46
2020-09-21 08:55:41.9790,172.8,79,46,45.72,-35.9,20.32,2,730.3,-24.5,24,46,46
2020-09-21 08:55:42.2263,172.8,79,46,45.72,-35.9,20.32,65,-18630,-18630,0,46,46
2020-09-21 08:55:42.4736,172.8,79,46,45.72,-36,20.32,51,3.73,3.71,0,46,46
2020-09-21 08:55:42.7208,172.8,79,46,45.72,-36,20.32,63,50,50,0,46,46
2020-09-21 08:55:42.9725,172.8,79,46,45.72,-36,20.32,67,27,26.9,0,46,46
2020-09-21 08:55:43.2250,172.8,79,46,45.72,-35.9,20.32,52,3.74,3.71,0,46,46
2020-09-21 08:55:43.4776,172.8,79,46,45.72,-35.9,20.32,6,-18630,27,3.7,46,46
2020-09-21 08:55:43.7301,172.8,79,46,45.72,-36,20.32,7,-18640,26.9,3.7,46,46
2020-09-21 08:55:43.9826,172.8,79,46,45.72,-36,20.32,1,730.7,-25,24,46,46
2020-09-21 08:55:44.2352,172.8,79,46,45.72,-36,20.32,2,730.3,-24.5,24,46,46
2020-09-21 08:55:44.4877,172.8,79,46,45.72,-35.9,20.32,61,732.9,725.6,0,46,46
2020-09-21 08:55:44.7403,172.8,79,46,45.72,-36,20.32,62,425,425,0,46,46
2020-09-21 08:55:44.9895,172.8,79,46,45.72,-36,20.32,64,27.9,28.2,0,46,46
2020-09-21 08:55:45.2367,172.8,79,46,45.72,-36,20.33,3,730.7,-25,23,46,46
2020-09-21 08:55:45.4839,172.8,79,46,45.72,-36,20.32,4,730.3,-24.5,23,46,46
2020-09-21 08:55:45.7311,172.8,79,46,45.72,-35.9,20.33,65,-18640,-18640,0,46,46
2020-09-21 08:55:45.9817,172.8,79,46,45.72,-35.9,20.32,66,4870,4870,0,46,46
2020-09-21 08:55:46.2342,172.8,79,46,45.72,-36,20.32,1,730.7,-25,24,46,46
2020-09-21 08:55:46.4866,172.8,79,46,45.72,-36,20.32,2,730.3,-24.5,24,46,46
2020-09-21 08:55:46.7391,172.8,79,46,45.72,-36,20.32,65,-18640,-18640,0,46,46
2020-09-21 08:55:46.9915,172.8,78.9,46,45.66,-36,20.33,51,3.73,3.71,0,46,46
2020-09-21 08:55:47.2440,172.8,78.9,46,45.66,-36,20.33,63,50,50,0,46,46
2020-09-21 08:55:47.4965,172.8,78.9,46,45.66,-36,20.32,67,27,26.9,0,46,46
2020-09-21 08:55:47.7490,172.8,78.9,46,45.66,-36,20.32,52,3.74,3.71,0,46,46
2020-09-21 08:55:48.0016,172.8,78.9,46,45.66,-36,20.33,6,-18630,27,3.7,46,46
2020-09-21 08:55:48.2507,172.8,78.9,46,45.66,-36,20.32,7,-18640,26.9,3.7,46,46
2020-09-21 08:55:48.4979,172.8,78.9,46,45.66,-35.9,20.32,1,730.7,-25,24,46,46
2020-09-21 08:55:48.7450,172.8,78.9,46,45.66,-35.9,20.32,2,730.2,-24.5,24,46,46
2020-09-21 08:55:48.9922,172.8,78.9,46,45.66,-36,20.32,61,732.9,725.5,0,46,46
2020-09-21 08:55:49.2427,172.8,78.9,46,45.66,-36,20.32,62,425,425,0,46,46
2020-09-21 08:55:49.4953,172.8,78.9,46,45.66,-36,20.32,64,27.9,28.2,0,46,46
2020-09-21 08:55:49.7478,172.8,78.9,46,45.66,-35.9,20.32,3,730.7,-25,23,46,46
2020-09-21 08:55:50.0003,172.8,78.9,46,45.66,-35.9,20.33,4,730.2,-24.5,23,46,46
2020-09-21 08:55:50.2529,172.8,78.9,46,45.66,-36.1,20.32,65,-18640,-18630,0,46,46
2020-09-21 08:55:50.5054,172.8,78.9,46,45.66,-36,20.32,66,4870,4870,0,46,46
2020-09-21 08:55:50.7579,172.8,78.9,46,45.66,-35.9,20.33,1,730.7,-25,24,46,46
2020-09-21 08:55:51.0104,172.8,78.9,46,45.66,-35.9,20.33,2,730.2,-24.5,24,46,46
2020-09-21 08:55:51.2630,172.8,78.9,46,45.66,-36.1,20.32,65,-18640,-18640,0,46,46
2020-09-21 08:55:51.5103,172.8,78.9,46,45.66,-36.1,20.32,51,3.73,3.71,0,46,46
2020-09-21 08:55:51.7577,172.8,78.9,46,45.66,-36,20.33,63,50,50,0,46,46
2020-09-21 08:55:52.0051,172.8,78.9,46,45.66,-35.9,20.33,67,27,26.9,0,46,46
2020-09-21 08:55:52.2524,172.8,78.9,46,45.66,-36,20.32,52,3.74,3.71,0,46,46
2020-09-21 08:55:52.5020,172.8,78.9,46,45.66,-36.1,20.32,6,-18630,27,3.7,46,46
2020-09-21 08:55:52.7546,172.8,78.9,46,45.66,-36,20.32,7,-18640,26.9,3.7,46,46
2020-09-21 08:55:53.0071,172.8,78.9,46,45.66,-36,20.32,1,730.7,-25,24,46,46
2020-09-21 08:55:53.2596,172.8,78.9,46,45.66,-35.9,20.32,2,730.2,-24.5,24,46,46
2020-09-21 08:55:53.5101,172.8,78.9,46,45.66,-36,20.33,61,732.7,725.4,0,46,46
2020-09-21 08:55:53.7573,172.8,78.8,46,45.6,-36,20.32,62,425,425,0,46,46
2020-09-21 08:55:54.0046,172.8,78.8,46,45.6,-36,20.33,64,27.8,28.2,0,46,46
2020-09-21 08:55:54.2518,172.8,78.8,46,45.6,-36,20.32,3,730.7,-25,23,46,46
2020-09-21 08:55:54.4992,172.8,78.8,46,45.6,-35.9,20.32,4,730.2,-24.5,23,46,46
2020-09-21 08:55:54.7496,172.8,78.8,46,45.6,-36,20.32,65,-18630,-18630,0,46,46
2020-09-21 08:55:55.0000,172.8,78.8,46,45.6,-36,20.33,66,4870,4870,0,46,46
2020-09-21 08:55:55.2504,172.8,78.8,46,45.6,-36,20.32,1,730.7,-25,24,46,46
2020-09-21 08:55:55.5008,172.8,78.8,46,45.6,-36,20.33,2,730.2,-24.5,24,46,46
2020-09-21 08:55:55.7533,172.8,78.8,46,45.6,-35.9,20.32,65,-18640,-18630,0,46,46
2020-09-21 08:55:56.0058,172.8,78.8,46,45.6,-36,20.32,51,3.73,3.71,0,46,46
2020-09-21 08:55:56.2584,172.8,78.8,46,45.6,-36,20.32,63,50,50,0,46,46
2020-09-21 08:55:56.5109,172.8,78.8,46,45.6,-36,20.32,67,27,26.9,0,46,46
2020-09-21 08:55:56.7634,172.8,78.8,46,45.6,-36,20.32,52,3.73,3.71,0,46,46
2020-09-21 08:55:57.0160,172.8,78.8,46,45.6,-36,20.32,6,-18640,27,3.7,46,46
2020-09-21 08:55:57.2685,172.8,78.8,46,45.6,-36,20.32,7,-18630,26.9,3.7,46,46
2020-09-21 08:55:57.5210,172.8,78.8,46,45.6,-35.9,20.32,1,730.6,-25,24,46,46
2020-09-21 08:55:57.7704,172.8,78.8,46,45.6,-36,20.32,2,730,-24.5,24,46,46
2020-09-21 08:55:58.0178,172.8,78.8,46,45.6,-36,20.32,61,732.8,725.3,0,46,46
2020-09-21 08:55:58.2652,172.8,78.8,46,45.6,-36,20.32,62,425,425,0,46,46
2020-09-21 08:55:58.5127,172.8,78.8,46,45.6,-36,20.32,64,27.9,28.2,0,46,46
2020-09-21 08:55:58.7601,172.8,78.8,46,45.6,-35.9,20.33,3,730.6,-25,23,46,46
2020-09-21 08:55:59.0076,172.8,78.8,46,45.6,-35.9,20.32,4,730,-24.5,23,46,46
2020-09-21 08:55:59.2550,172.8,78.8,46,45.6,-36,20.33,65,-18640,-18640,0,46,46
2020-09-21 08:55:59.5024,172.8,78.8,46,45.6,-36,20.34,66,4890,4880,0,46,46
2020-09-21 08:55:59.7531,172.8,78.8,46,45.6,-36,20.32,1,730.6,-25,24,46,46
2020-09-21 08:56:00.0057,172.8,78.8,46,45.6,-35.9,20.33,2,730,-24.5,24,46,46
2020-09-21 08:56:00.2582,172.8,78.8,46,45.6,-35.9,20.33,65,-18630,-18630,0,46,46
2020-09-21 08:56:00.5107,172.8,78.8,46,45.6,-36,20.32,51,3.73,3.71,0,46,46
2020-09-21 08:56:00.7633,172.8,78.8,46,45.6,-36.1,20.32,63,50,50,0,46,46
2020-09-21 08:56:01.0117,172.8,78.8,46,45.6,-36,20.32,67,27,26.9,0,46,46
2020-09-21 08:56:01.2592,172.8,78.8,46,45.6,-35.9,20.33,52,3.73,3.71,0,46,46
2020-09-21 08:56:01.5068,172.8,78.8,46,45.6,-35.9,20.33,6,-18630,27,3.7,46,46
2020-09-21 08:56:01.7544,172.8,78.7,46,45.54,-36,20.33,7,-18630,26.9,3.7,46,46
2020-09-21 08:56:02.0063,172.8,78.7,46,45.54,-36.1,20.33,1,730.6,-25,24,46,46
2020-09-21 08:56:02.2588,172.8,78.7,46,45.54,-36,20.33,2,730,-24.5,24,46,46
2020-09-21 08:56:02.5113,172.8,78.7,46,45.54,-35.9,20.34,61,732.7,725.4,0,46,46
2020-09-21 08:56:02.7638,172.8,78.7,46,45.54,-35.9,20.32,62,425,425,0,46,46
2020-09-21 08:56:03.0164,172.8,78.7,46,45.54,-35.9,20.32,64,27.9,28.3,0,46,46
2020-09-21 08:56:03.2689,172.8,78.7,46,45.54,-36,20.32,3,730.6,-25,23,46,46
2020-09-21 08:56:03.5215,172.8,78.7,46,45.54,-36,20.33,4,730,-24.5,23,46,46
2020-09-21 08:56:03.7740,172.8,78.7,46,45.54,-35.9,20.32,65,-18640,-18640,0,46,46
2020-09-21 08:56:04.0220,172.8,78.7,46,45.54,-35.9,20.32,66,4880,4880,0,46,46
2020-09-21 08:56:04.2692,172.8,78.7,46,45.54,-35.9,20.32,1,730.6,-25,24,46,46
2020-09-21 08:56:04.5165,172.8,78.7,46,45.54,-36,20.32,2,730,-24.5,24,46,46
2020-09-21 08:56:04.7637,172.8,78.7,46,45.54,-36,20.33,65,-18640,-18640,0,46,46
2020-09-21 08:56:05.0111,172.8,78.7,46,45.54,-36,20.32,51,3.73,3.72,0,46,46
2020-09-21 08:56:05.2586,172.8,78.7,46,45.54,-36,20.32,63,50,50,0,46,46
2020-09-21 08:56:05.5060,172.8,78.7,46,45.54,-36,20.33,67,27,26.9,0,46,46
2020-09-21 08:56:05.7534,172.8,78.7,46,45.54,-36,20.3,52,3.74,3.71,0,46,46
2020-09-21 08:56:06.0032,172.8,78.7,46,45.54,-36,20.32,6,-18640,27,3.7,46,46
2020-09-21 08:56:06.2557,172.8,78.7,46,45.54,-36,20.32,7,-18630,26.9,3.7,46,46
2020-09-21 08:56:06.5082,172.8,78.7,46,45.54,-36,20.32,1,730.6,-25,24,46,46
2020-09-21 08:56:06.7608,172.8,78.7,46,45.54,-36,20.32,2,730,-24.5,24,46,46
2020-09-21 08:56:07.0132,172.8,78.7,46,45.54,-35.9,20.32,61,732.6,725.3,0,46,46
2020-09-21 08:56:07.2655,172.8,78.7,46,45.54,-36,20.32,62,425,425,0,46,46
2020-09-21 08:56:07.5178,172.8,78.7,46,45.54,-36,20.32,64,27.9,28.2,0,46,46
2020-09-21 08:56:07.7701,172.8,78.7,46,45.54,-36,20.32,3,730.6,-25,23,46,46
2020-09-21 08:56:08.0225,172.8,78.7,46,45.54,-35.9,20.3,4,730,-24.5,23,46,46
2020-09-21 08:56:08.2716,172.8,78.7,46,45.54,-35.9,20.32,65,-18630,-18630,0,46,46
2020-09-21 08:56:08.5189,172.8,78.7,46,45.54,-36,20.33,66,4890,4890,0,46,46
2020-09-21 08:56:08.7662,172.8,78.7,46,45.54,-36,20.33,1,730.6,-25,24,46,46
2020-09-21 08:56:09.0135,172.8,78.7,46,45.54,-36,20.32,2,730,-24.5,24,46,46
2020-09-21 08:56:09.2608,172.8,78.7,46,45.54,-36,20.32,65,-18630,-18630,0,46,46
2020-09-21 08:56:09.5082,172.8,78.7,46,45.54,-35.9,20.32,51,3.73,3.72,0,46,46
2020-09-21 08:56:09.7556,172.8,78.7,46,45.54,-35.9,20.32,63,50,50,0,46,46
2020-09-21 08:56:10.0030,172.8,78.7,46,45.54,-36,20.32,67,27,26.9,0,46,46
2020-09-21 08:56:10.2503,172.8,78.7,46,45.54,-36.1,20.32,52,3.74,3.71,0,46,46
2020-09-21 08:56:10.4976,172.8,78.7,46,45.54,-36,20.33,6,-18630,27,3.7,46,46
2020-09-21 08:56:10.7449,172.8,78.7,46,45.54,-35.9,20.32,7,-18630,26.9,3.7,46,46
2020-09-21 08:56:10.9921,172.8,78.7,46,45.54,-35.9,20.33,1,730.4,-25,24,46,46
2020-09-21 08:56:11.2421,172.8,78.7,46,45.54,-35.9,20.32,2,730,-24.5,24,46,46
2020-09-21 08:56:11.4941,172.8,78.7,46,45.54,-36.1,20.33,61,732.6,725.3,0,46,46
2020-09-21 08:56:11.7460,172.8,78.7,46,45.54,-36,20.32,62,425,425,0,46,46
2020-09-21 08:56:11.9979,172.8,78.7,46,45.54,-36,20.32,64,27.9,28.2,0,46,46
2020-09-21 08:56:12.2485,172.8,78.7,46,45.54,-35.9,20.32,3,730.4,-25,23,46,46
2020-09-21 08:56:12.4979,172.8,78.7,46,45.54,-35.9,20.32,4,730,-24.5,23,46,46
2020-09-21 08:56:12.7474,172.8,78.7,46,45.54,-36,20.33,65,-18640,-18640,0,46,46
2020-09-21 08:56:12.9968,172.8,78.7,46,45.54,-36,20.32,66,4890,4890,0,46,46
2020-09-21 08:56:13.2480,172.8,78.7,46,45.54,-36,20.33,1,730.4,-25,24,46,46
2020-09-21 08:56:13.5006,172.8,78.7,46,45.54,-35.9,20.32,2,730,-24.5,24,46,46
2020-09-21 08:56:13.7531,172.8,78.7,46,45.54,-36,20.32,65,-18640,-18640,0,46,46
2020-09-21 08:56:14.0056,172.8,78.7,46,45.54,-36,20.32,51,3.73,3.71,0,46,46
2020-09-21 08:56:14.2569,172.8,78.7,46,45.54,-36,20.3,63,50,50,0,46,46
2020-09-21 08:56:14.5042,172.8,78.7,46,45.54,-36,20.33,67,27,26.9,0,46,46
2020-09-21 08:56:14.7514,172.8,78.7,46,45.54,-36,20.33,52,3.74,3.71,0,46,46
2020-09-21 08:56:14.9987,172.8,78.7,46,45.54,-36,20.33,6,-18640,27,3.7,46,46
2020-09-21 08:56:15.2474,172.8,78.7,46,45.54,-36,20.32,7,-18630,26.9,3.7,46,46
2020-09-21 08:56:15.4999,172.8,78.7,46,45.54,-36,20.33,1,730.4,-25,24,46,46
2020-09-21 08:56:15.7524,172.8,78.7,46,45.54,-36,20.33,2,730,-24.5,24,46,46
2020-09-21 08:56:16.0049,172.8,78.7,46,45.54,-36,20.32,61,732.5,725.2,0,46,46
2020-09-21 08:56:16.2562,172.8,78.7,46,45.54,-36,20.32,62,425,425,0,46,46
2020-09-21 08:56:16.5033,172.8,78.7,46,45.54,-35.9,20.32,64,27.9,28.2,0,46,46
2020-09-21 08:56:16.7505,172.8,78.7,46,45.54,-36,20.32,3,730.4,-25,23,46,46
2020-09-21 08:56:16.9976,172.8,78.7,46,45.54,-36,20.32,4,730,-24.5,23,46,46
2020-09-21 08:56:17.2460,172.8,78.7,46,45.54,-36,20.32,65,-18630,-18630,0,46,46
2020-09-21 08:56:17.4985,172.8,78.7,46,45.54,-36,20.32,66,4880,4890,0,46,46
2020-09-21 08:56:17.7509,172.8,78.6,46,45.49,-35.9,20.32,1,730.4,-25,24,46,46
2020-09-21 08:56:18.0034,172.8,78.6,46,45.49,-36,20.32,2,729.9,-24.5,24,46,46
2020-09-21 08:56:18.2559,172.8,78.6,46,45.49,-36,20.32,65,-18630,-18630,0,46,46
2020-09-21 08:56:18.5084,172.8,78.6,46,45.49,-36.1,20.32,51,3.73,3.71,0,46,46
2020-09-21 08:56:18.7609,172.8,78.6,46,45.49,-36,20.32,63,50,50,0,46,46
2020-09-21 08:56:19.0134,172.8,78.6,46,45.49,-35.9,20.32,67,27,26.9,0,46,46
2020-09-21 08:56:19.2658,172.8,78.6,46,45.49,-36,20.32,52,3.74,3.71,0,46,46
2020-09-21 08:56:19.5131,172.8,78.6,46,45.49,-36,20.33,6,-18640,27,3.7,46,46
2020-09-21 08:56:19.7605,172.8,78.6,46,45.49,-36.1,20.32,7,-18630,26.9,3.7,46,46
2020-09-21 08:56:20.0079,172.8,78.6,46,45.49,-36,20.32,1,730.4,-25,24,46,46
2020-09-21 08:56:20.2553,172.8,78.6,46,45.49,-35.9,20.32,2,729.9,-24.5,24,46,46
2020-09-21 08:56:20.5026,172.8,78.6,46,45.49,-36,20.32,61,732.5,725.2,0,46,46
2020-09-21 08:56:20.7499,172.8,78.6,46,45.49,-36.1,20.33,62,425,425,0,46,46
2020-09-21 08:56:20.9972,172.8,78.6,46,45.49,-36,20.33,64,27.9,28.2,0,46,46
2020-09-21 08:56:21.2445,172.8,78.6,46,45.49,-36,20.32,3,730.4,-25,23,46,46
2020-09-21 08:56:21.4963,172.8,78.6,46,45.49,-35.9,20.32,4,729.9,-24.5,23,46,46
2020-09-21 08:56:21.7489,172.8,78.6,46,45.49,-35.9,20.32,65,-18640,-18640,0,46,46
2020-09-21 08:56:22.0016,172.8,78.6,46,45.49,-36,20.33,66,4890,4890,0,46,46
2020-09-21 08:56:22.2542,172.8,78.6,46,45.49,-36,20.32,1,730.4,-25,24,46,46
2020-09-21 08:56:22.5068,172.8,78.6,46,45.49,-36,20.32,2,729.9,-24.5,24,46,46
2020-09-21 08:56:22.7594,172.8,78.6,46,45.49,-35.9,20.32,65,-18640,-18640,0,46,46
2020-09-21 08:56:23.0119,172.8,78.6,46,45.49,-35.9,20.33,51,3.73,3.71,0,46,46
2020-09-21 08:56:23.2644,172.8,78.6,46,45.49,-36,20.32,63,50,50,0,46,46
2020-09-21 08:56:23.5170,172.8,78.6,46,45.49,-36,20.33,67,27,26.9,0,46,46
2020-09-21 08:56:23.7697,172.8,78.6,46,45.49,-35.9,20.32,52,3.74,3.71,0,46,46
2020-09-21 08:56:24.0225,172.8,78.6,46,45.49,-35.9,20.31,6,-18640,27,3.7,46,46
2020-09-21 08:56:24.2752,172.8,78.6,46,45.49,-36,20.32,7,-18640,26.9,3.7,46,46
2020-09-21 08:56:24.5280,172.8,78.6,46,45.49,-36,20.33,1,730.4,-25,24,46,46
2020-09-21 08:56:24.7807,172.8,78.6,46,45.49,-36,20.33,2,729.8,-24.5,24,46,46
2020-09-21 08:56:25.0334,172.8,78.6,46,45.49,-36,20.32,61,732.4,725.2,0,46,46
2020-09-21 08:56:25.2861,172.8,78.6,46,45.49,-36,20.32,62,425,425,0,46,46
2020-09-21 08:56:25.5388,172.8,78.6,46,45.49,-36,20.32,64,27.9,28.2,0,46,46
2020-09-21 08:56:25.7915,172.8,78.6,46,45.49,-36,20.32,3,730.2,-25,23,46,46
2020-09-21 08:56:26.0442,172.8,78.6,46,45.49,-36,20.32,4,729.8,-24.5,23,46,46
2020-09-21 08:56:26.2969,172.8,78.6,46,45.49,-36,20.33,65,-18630,-18630,0,46,46
2020-09-21 08:56:26.5496,172.8,78.6,46,45.49,-36,20.33,66,4890,4890,0,46,46
2020-09-21 08:56:26.8023,172.8,78.6,45.75,45.49,-35.9,20.21,1,730.2,-25,24,46,46
2020-09-21 08:56:27.0550,172.8,78.6,45.75,45.49,-35.9,20.34,2,729.8,-24.5,24,46,46
2020-09-21 08:56:27.3077,172.8,78.6,45.75,45.49,-36,20.32,65,-18640,-18630,0,46,46
2020-09-21 08:56:27.5605,172.8,78.6,45.75,45.49,-36,20.32,51,3.73,3.71,0,46,46
2020-09-21 08:56:27.8132,172.8,78.6,45.75,45.49,-36,20.28,63,50,50,0,46,46
2020-09-21 08:56:28.0661,172.8,78.5,45.75,45.43,-35.9,20.32,67,27,26.9,0,46,46
2020-09-21 08:56:28.3190,172.8,78.5,45.75,45.43,-35.9,20.32,52,3.73,3.71,0,46,46
2020-09-21 08:56:28.5719,172.8,78.5,45.75,45.43,-35.9,20.33,6,-18640,27,3.7,46,46
2020-09-21 08:56:28.8248,172.8,78.5,45.75,45.43,-36,20.31,7,-18620,26.9,3.7,46,46
2020-09-21 08:56:29.0733,172.8,78.5,45.75,45.43,-36.1,20.33,1,730.2,-25,24,46,46
2020-09-21 08:56:29.3209,172.8,78.5,45.75,45.43,-35.9,20.32,2,729.8,-24.5,24,46,46
2020-09-21 08:56:29.5685,172.8,78.5,45.75,45.43,-35.9,20.32,61,732.3,725.1,0,46,46
2020-09-21 08:56:29.8161,172.8,78.5,45.75,45.43,-35.9,20.32,62,425,425,0,46,46
2020-09-21 08:56:30.0654,172.8,78.4,45.5,45.37,-36,20.33,64,27.8,28.2,0,46,46
2020-09-21 08:56:30.3150,172.8,78.4,45.5,45.37,-36,20.32,3,730.2,-25,23,46,46
2020-09-21 08:56:30.5645,172.8,78.4,45.5,45.37,-35.9,20.32,4,729.8,-24.5,23,46,46
2020-09-21 08:56:30.8141,172.8,78.4,45.5,45.37,-35.9,20.32,65,-18640,-18630,0,46,46
2020-09-21 08:56:31.0629,172.8,78.4,45.5,45.37,-35.8,20.32,66,4880,4880,0,46,46
2020-09-21 08:56:31.3108,172.8,78.4,45.5,45.37,-36,20.32,1,730.2,-25,24,46,46
2020-09-21 08:56:31.5586,172.8,78.4,45.5,45.37,-36,20.32,2,729.8,-24.5,24,46,46
2020-09-21 08:56:31.8064,172.8,78.4,45.5,45.37,-35.9,20.32,65,-18640,-18630,0,46,46
2020-09-21 08:56:32.0548,172.8,78.4,45.5,45.37,-35.9,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:56:32.3041,172.8,78.4,45.5,45.37,-35.9,20.33,63,50,50,0,45.5,45.5
2020-09-21 08:56:32.5533,172.8,78.4,45.5,45.37,-36,20.32,67,27,26.9,0,45.5,45.5
2020-09-21 08:56:32.8026,172.8,78.4,45.5,45.37,-36,20.32,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:56:33.0518,172.8,78.4,45.5,45.37,-35.9,20.32,6,-18640,27,3.7,45.5,45.5
2020-09-21 08:56:33.3002,172.8,78.4,45.5,45.37,-35.9,20.32,7,-18630,26.9,3.7,45.5,45.5
2020-09-21 08:56:33.5485,172.8,78.4,45.5,45.37,-36,20.33,1,730.1,-25,24,45.5,45.5
2020-09-21 08:56:33.7969,172.8,78.4,45.5,45.37,-36,20.32,2,729.7,-24.5,24,45.5,45.5
2020-09-21 08:56:34.0453,172.8,78.4,45.5,45.37,-35.9,20.33,61,732.3,725,0,45.5,45.5
2020-09-21 08:56:34.2941,172.8,78.4,45.5,45.37,-35.9,20.32,62,425,425,0,45.5,45.5
2020-09-21 08:56:34.5432,172.8,78.4,45.5,45.37,-36,20.33,64,27.9,28.3,0,45.5,45.5
2020-09-21 08:56:34.7924,172.8,78.4,45.5,45.37,-36,20.33,3,730.1,-25,23,45.5,45.5
2020-09-21 08:56:35.0415,172.8,78.4,45.5,45.37,-35.9,20.33,4,729.7,-24.5,23,45.5,45.5
2020-09-21 08:56:35.2915,172.8,78.4,45.5,45.37,-36,20.33,65,-18640,-18630,0,45.5,45.5
2020-09-21 08:56:35.5442,172.8,78.4,45.5,45.37,-36,20.32,66,4880,4880,0,45.5,45.5
2020-09-21 08:56:35.7969,172.8,78.4,45.5,45.37,-35.9,20.32,1,730.1,-25,24,45.5,45.5
2020-09-21 08:56:36.0495,172.8,78.4,45.5,45.37,-35.9,20.33,2,729.7,-24.5,24,45.5,45.5
2020-09-21 08:56:36.3022,172.8,78.4,45.5,45.37,-36,20.33,65,-18640,-18630,0,45.5,45.5
2020-09-21 08:56:36.5523,172.8,78.4,45.5,45.37,-36,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:56:36.8019,172.8,78.4,45.5,45.37,-35.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 08:56:37.0516,172.8,78.4,45.5,45.37,-35.9,20.32,67,27,26.9,0,45.5,45.5
2020-09-21 08:56:37.3012,172.8,78.4,45.5,45.37,-35.9,20.32,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:56:37.5535,172.8,78.4,45.5,45.37,-36,20.32,6,-18640,27,3.7,45.5,45.5
2020-09-21 08:56:37.8062,172.8,78.4,45.5,45.37,-36,20.33,7,-18630,26.9,3.7,45.5,45.5
2020-09-21 08:56:38.0590,172.8,78.4,45.5,45.37,-35.9,20.32,1,730.1,-25,24,45.5,45.5
2020-09-21 08:56:38.3117,172.8,78.4,45.5,45.37,-35.9,20.32,2,729.7,-24.5,24,45.5,45.5
2020-09-21 08:56:38.5645,172.8,78.4,45.5,45.37,-35.9,20.32,61,732.3,725,0,45.5,45.5
2020-09-21 08:56:38.8173,172.8,78.4,45.5,45.37,-36,20.33,62,425,425,0,45.5,45.5
2020-09-21 08:56:39.0701,172.8,78.4,45.5,45.37,-36,20.31,64,27.9,28.2,0,45.5,45.5
2020-09-21 08:56:39.3229,172.8,78.4,45.5,45.37,-35.9,20.32,3,730.1,-25,23,45.5,45.5
2020-09-21 08:56:39.5751,172.8,78.4,45.5,45.37,-35.9,20.33,4,729.6,-24.5,23,45.5,45.5
2020-09-21 08:56:39.8228,172.8,78.4,45.5,45.37,-36,20.33,65,-18630,-18630,0,45.5,45.5
2020-09-21 08:56:40.0704,172.8,78.4,45.5,45.37,-36,20.33,66,4870,4870,0,45.5,45.5
2020-09-21 08:56:40.3180,172.8,78.4,45.5,45.37,-36,20.32,1,730.1,-25,24,45.5,45.5
2020-09-21 08:56:40.5664,172.8,78.4,45.5,45.37,-35.9,20.32,2,729.6,-24.5,24,45.5,45.5
2020-09-21 08:56:40.8192,172.8,78.4,45.5,45.37,-35.9,20.32,65,-18630,-18620,0,45.5,45.5
2020-09-21 08:56:41.0719,172.8,78.4,45.5,45.37,-36,20.33,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:56:41.3247,172.8,78.4,45.5,45.37,-36,20.33,63,50,50,0,45.5,45.5
2020-09-21 08:56:41.5775,172.8,78.4,45.5,45.37,-36,20.32,67,27,26.9,0,45.5,45.5
2020-09-21 08:56:41.8302,172.8,78.4,45.5,45.37,-35.9,20.32,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:56:42.0830,172.8,78.4,45.5,45.37,-35.9,20.32,6,-18640,27,3.7,45.5,45.5
2020-09-21 08:56:42.3358,172.8,78.4,45.5,45.37,-36,20.32,7,-18630,26.9,3.7,45.5,45.5
2020-09-21 08:56:42.5883,172.8,78.4,45.5,45.37,-36,20.33,1,730.1,-25,24,45.5,45.5
2020-09-21 08:56:42.8360,172.8,78.4,45.5,45.37,-36,20.32,2,729.6,-24.5,24,45.5,45.5
2020-09-21 08:56:43.0837,172.8,78.4,45.5,45.37,-35.9,20.33,61,732.3,725,0,45.5,45.5
2020-09-21 08:56:43.3314,172.8,78.4,45.5,45.37,-35.9,20.34,62,425,425,0,45.5,45.5
2020-09-21 08:56:43.5792,172.8,78.4,45.5,45.37,-36,20.32,64,27.9,28.2,0,45.5,45.5
2020-09-21 08:56:43.8268,172.8,78.3,45.5,45.31,-36,20.33,3,730.1,-25,23,45.5,45.5
2020-09-21 08:56:44.0741,172.8,78.3,45.5,45.31,-35.9,20.32,4,729.6,-24.5,23,45.5,45.5
2020-09-21 08:56:44.3215,172.8,78.3,45.5,45.31,-35.9,20.32,65,-18640,-18630,0,45.5,45.5
2020-09-21 08:56:44.5688,172.8,78.3,45.5,45.31,-35.9,20.32,66,4870,4870,0,45.5,45.5
2020-09-21 08:56:44.8162,172.8,78.3,45.5,45.31,-36,20.32,1,730.1,-25,24,45.5,45.5
2020-09-21 08:56:45.0636,172.8,78.3,45.5,45.31,-36,20.32,2,729.6,-24.5,24,45.5,45.5
2020-09-21 08:56:45.3111,172.8,78.3,45.5,45.31,-36,20.32,65,-18640,-18630,0,45.5,45.5
2020-09-21 08:56:45.5586,172.8,78.3,45.5,45.31,-36,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:56:45.8061,172.8,78.3,45.5,45.31,-36,20.32,63,50,50,0,45.5,45.5
2020-09-21 08:56:46.0578,172.8,78.3,45.5,45.31,-35.9,20.33,67,27,26.9,0,45.5,45.5
2020-09-21 08:56:46.3107,172.8,78.3,45.5,45.31,-35.9,20.32,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:56:46.5636,172.8,78.3,45.5,45.31,-36,20.32,6,-18640,27,3.7,45.5,45.5
2020-09-21 08:56:46.8164,172.8,78.3,45.5,45.31,-36,20.32,7,-18630,26.9,3.7,45.5,45.5
2020-09-21 08:56:47.0692,172.8,78.3,45.5,45.31,-35.9,20.3,1,730.1,-25,24,45.5,45.5
2020-09-21 08:56:47.3219,172.8,78.3,45.5,45.31,-35.9,20.32,2,729.6,-24.5,24,45.5,45.5
2020-09-21 08:56:47.5746,172.8,78.3,45.5,45.31,-35.9,20.33,61,732.3,724.9,0,45.5,45.5
2020-09-21 08:56:47.8274,172.8,78.3,45.5,45.31,-36,20.32,62,425,425,0,45.5,45.5
2020-09-21 08:56:48.0760,172.8,78.3,45.5,45.31,-35.9,20.32,64,27.9,28.3,0,45.5,45.5
2020-09-21 08:56:48.3235,172.8,78.3,45.5,45.31,-35.9,20.32,3,730.1,-25,23,45.5,45.5
2020-09-21 08:56:48.5711,172.8,78.3,45.5,45.31,-35.9,20.32,4,729.6,-24.5,23,45.5,45.5
2020-09-21 08:56:48.8186,172.8,78.3,45.5,45.31,-36,20.33,65,-18640,-18640,0,45.5,45.5
2020-09-21 08:56:49.0662,172.8,78.3,45.5,45.31,-36,20.32,66,4870,4870,0,45.5,45.5
2020-09-21 08:56:49.3141,172.8,78.3,45.5,45.31,-35.9,20.32,1,730.1,-25,24,45.5,45.5
2020-09-21 08:56:49.5621,172.8,78.3,45.5,45.31,-35.9,20.33,2,729.6,-24.5,24,45.5,45.5
2020-09-21 08:56:49.8100,172.8,78.3,45.5,45.31,-35.9,20.33,65,-18640,-18640,0,45.5,45.5
2020-09-21 08:56:50.0579,172.8,78.3,45.5,45.31,-36,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:56:50.3053,172.8,78.3,45.5,45.31,-36,20.32,63,50,50,0,45.5,45.5
2020-09-21 08:56:50.5527,172.8,78.3,45.5,45.31,-36,20.32,67,27,26.9,0,45.5,45.5
2020-09-21 08:56:50.8001,172.8,78.3,45.5,45.31,-35.9,20.33,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:56:51.0475,172.8,78.3,45.5,45.31,-35.9,20.33,6,-18640,27,3.7,45.5,45.5
2020-09-21 08:56:51.2962,172.8,78.3,45.5,45.31,-36,20.33,7,-18640,26.9,3.7,45.5,45.5
2020-09-21 08:56:51.5488,172.8,78.3,45.5,45.31,-36,20.32,1,730.1,-25,24,45.5,45.5
2020-09-21 08:56:51.8015,172.8,78.3,45.5,45.31,-36,20.32,2,729.6,-24.5,24,45.5,45.5
2020-09-21 08:56:52.0542,172.8,78.3,45.5,45.31,-35.9,20.32,61,732.1,724.8,0,45.5,45.5
2020-09-21 08:56:52.3069,172.8,78.3,45.5,45.31,-35.9,20.32,62,425,425,0,45.5,45.5
2020-09-21 08:56:52.5596,172.8,78.3,45.5,45.31,-35.9,20.32,64,27.9,28.2,0,45.5,45.5
2020-09-21 08:56:52.8123,172.8,78.3,45.5,45.31,-36,20.32,3,730.1,-25,23,45.5,45.5
2020-09-21 08:56:53.0650,172.8,78.3,45.5,45.31,-36,20.32,4,729.6,-24.5,23,45.5,45.5
2020-09-21 08:56:53.3177,172.8,78.3,45.5,45.31,-36,20.32,65,-18640,-18640,0,45.5,45.5
2020-09-21 08:56:53.5702,172.8,78.3,45.5,45.31,-35.9,20.32,66,4870,4870,0,45.5,45.5
2020-09-21 08:56:53.8178,172.8,78.3,45.5,45.31,-36,20.33,1,730,-25,24,45.5,45.5
2020-09-21 08:56:54.0653,172.8,78.3,45.5,45.31,-36,20.33,2,729.5,-24.5,24,45.5,45.5
2020-09-21 08:56:54.3129,172.8,78.3,45.5,45.31,-36,20.32,65,-18640,-18640,0,45.5,45.5
2020-09-21 08:56:54.5605,172.8,78.3,45.5,45.31,-36,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:56:54.8080,172.8,78.3,45.5,45.31,-36,20.32,63,50,50,0,45.5,45.5
2020-09-21 08:56:55.0555,172.8,78.3,45.5,45.31,-36,20.32,67,27,26.9,0,45.5,45.5
2020-09-21 08:56:55.3031,172.8,78.3,45.5,45.31,-36,20.33,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:56:55.5506,172.8,78.3,45.5,45.31,-36,20.33,6,-18640,27,3.7,45.5,45.5
2020-09-21 08:56:55.7981,172.8,78.3,45.5,45.31,-36,20.33,7,-18640,26.9,3.7,45.5,45.5
2020-09-21 08:56:56.0456,172.8,78.3,45.5,45.31,-36,20.32,1,730,-25,24,45.5,45.5
2020-09-21 08:56:56.2932,172.8,78.3,45.5,45.31,-35.9,20.32,2,729.5,-24.5,24,45.5,45.5
2020-09-21 08:56:56.5407,172.8,78.3,45.5,45.31,-35.9,20.32,61,732.1,724.8,0,45.5,45.5
2020-09-21 08:56:56.7938,172.8,78.2,45.5,45.25,-35.9,20.31,62,425,425,0,45.5,45.5
2020-09-21 08:56:57.0468,172.8,78.2,45.5,45.25,-36,20.33,64,27.9,28.3,0,45.5,45.5
2020-09-21 08:56:57.2999,172.8,78.2,45.5,45.25,-36,20.32,3,730,-25,23,45.5,45.5
2020-09-21 08:56:57.5529,172.8,78.2,45.5,45.25,-36,20.32,4,729.5,-24.5,23,45.5,45.5
2020-09-21 08:56:57.8006,172.8,78.2,45.5,45.25,-35.9,20.33,65,-18640,-18640,0,45.5,45.5
2020-09-21 08:56:58.0482,172.8,78.2,45.5,45.25,-35.9,20.33,66,4870,4870,0,45.5,45.5
2020-09-21 08:56:58.2957,172.8,78.2,45.5,45.25,-36,20.37,1,730,-25,24,45.5,45.5
2020-09-21 08:56:58.5432,172.8,78.2,45.5,45.25,-36,20.32,2,729.5,-24.5,24,45.5,45.5
2020-09-21 08:56:58.7908,172.8,78.2,45.5,45.25,-36.1,20.32,65,-18650,-18650,0,45.5,45.5
2020-09-21 08:56:59.0383,172.8,78.2,45.5,45.25,-36,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:56:59.2858,172.8,78.2,45.5,45.25,-35.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 08:56:59.5334,172.8,78.2,45.5,45.25,-36,20.33,67,27,26.9,0,45.5,45.5
2020-09-21 08:56:59.7842,172.8,78.2,45.5,45.25,-36,20.33,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:00.0369,172.8,78.2,45.5,45.25,-36.1,20.33,6,-18650,27,3.7,45.5,45.5
2020-09-21 08:57:00.2895,172.8,78.2,45.5,45.25,-36,20.33,7,-18640,26.9,3.7,45.5,45.5
2020-09-21 08:57:00.5422,172.8,78.2,45.5,45.25,-35.9,20.32,1,730,-25,24,45.5,45.5
2020-09-21 08:57:00.7949,172.8,78.2,45.5,45.25,-35.9,20.33,2,729.5,-24.5,24,45.5,45.5
2020-09-21 08:57:01.0475,172.8,78.2,45.5,45.25,-36,20.32,61,732.1,724.8,0,45.5,45.5
2020-09-21 08:57:01.3002,172.8,78.2,45.5,45.25,-36,20.33,62,425,425,0,45.5,45.5
2020-09-21 08:57:01.5529,172.8,78.2,45.5,45.25,-36,20.33,64,27.9,28.2,0,45.5,45.5
2020-09-21 08:57:01.8042,172.8,78.2,45.5,45.25,-36,20.32,3,729.8,-25,23,45.5,45.5
2020-09-21 08:57:02.0518,172.8,78.2,45.5,45.25,-35.9,20.32,4,729.3,-24.5,23,45.5,45.5
2020-09-21 08:57:02.2993,172.8,78.2,45.5,45.25,-36,20.32,65,-18650,-18640,0,45.5,45.5
2020-09-21 08:57:02.5469,172.8,78.2,45.5,45.25,-36,20.33,66,4880,4880,0,45.5,45.5
2020-09-21 08:57:02.7944,172.8,78.2,45.5,45.25,-36,20.32,1,729.8,-25,24,45.5,45.5
2020-09-21 08:57:03.0420,172.8,78.2,45.5,45.25,-36,20.33,2,729.3,-24.5,24,45.5,45.5
2020-09-21 08:57:03.2895,172.8,78.2,45.5,45.25,-35.9,20.32,65,-18650,-18650,0,45.5,45.5
2020-09-21 08:57:03.5371,172.8,78.2,45.5,45.25,-36,20.35,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:03.7846,172.8,78.2,45.5,45.25,-36,20.33,63,50,50,0,45.5,45.5
2020-09-21 08:57:04.0351,172.8,78.2,45.5,45.25,-36,20.32,67,27,26.9,0,45.5,45.5
2020-09-21 08:57:04.2862,172.8,78.2,45.5,45.25,-36,20.32,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:04.5372,172.8,78.2,45.5,45.25,-36,20.33,6,-18640,27,3.7,45.5,45.5
2020-09-21 08:57:04.7882,172.8,78.2,45.5,45.25,-36,20.32,7,-18640,26.9,3.7,45.5,45.5
2020-09-21 08:57:05.0373,172.8,78.2,45.5,45.25,-36,20.33,1,729.8,-25,24,45.5,45.5
2020-09-21 08:57:05.2858,172.8,78.2,45.5,45.25,-36,20.32,2,729.3,-24.5,24,45.5,45.5
2020-09-21 08:57:05.5342,172.8,78.2,45.5,45.25,-36,20.32,61,732,724.7,0,45.5,45.5
2020-09-21 08:57:05.7827,172.8,78.1,45.5,45.2,-36,20.32,62,425,425,0,45.5,45.5
2020-09-21 08:57:06.0321,172.8,78.1,45.5,45.2,-36,20.32,64,27.8,28.2,0,45.5,45.5
2020-09-21 08:57:06.2816,172.8,78.1,45.5,45.2,-35.9,20.32,3,729.8,-25,23,45.5,45.5
2020-09-21 08:57:06.5311,172.8,78.1,45.5,45.2,-36,20.32,4,729.3,-24.5,23,45.5,45.5
2020-09-21 08:57:06.7806,172.8,78.1,45.5,45.2,-36,20.33,65,-18640,-18640,0,45.5,45.5
