Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:57:07.0315,172.8,78.1,45.5,45.2,-36,20.32,66,4880,4880,0,45.5,45.5
2020-09-21 08:57:07.2842,172.8,78.1,45.5,45.2,-36,20.32,1,729.8,-25,24,45.5,45.5
2020-09-21 08:57:07.5368,172.8,78.1,45.5,45.2,-35.9,20.31,2,729.3,-24.5,24,45.5,45.5
2020-09-21 08:57:07.7894,172.8,78.1,45.5,45.2,-35.9,20.32,65,-18630,-18630,0,45.5,45.5
2020-09-21 08:57:08.0421,172.8,78.1,45.5,45.2,-36,20.33,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:08.2950,172.8,78.1,45.5,45.2,-36,20.32,63,50,50,0,45.5,45.5
2020-09-21 08:57:08.5479,172.8,78.1,45.5,45.2,-36,20.32,67,27,26.9,0,45.5,45.5
2020-09-21 08:57:08.8008,172.8,78.1,45.5,45.2,-35.9,20.32,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:09.0534,172.8,78.1,45.5,45.2,-35.9,20.32,6,-18640,27,3.7,45.5,45.5
2020-09-21 08:57:09.3009,172.8,78.1,45.5,45.2,-35.9,20.32,7,-18640,26.9,3.7,45.5,45.5
2020-09-21 08:57:09.5485,172.8,78.1,45.5,45.2,-36,20.32,1,729.8,-25,24,45.5,45.5
2020-09-21 08:57:09.7961,172.8,78.1,45.5,45.2,-36.1,20.34,2,729.3,-24.5,24,45.5,45.5
2020-09-21 08:57:10.0439,172.8,78,45.5,45.14,-35.9,20.32,61,731.9,724.7,0,45.5,45.5
2020-09-21 08:57:10.2966,172.8,78,45.5,45.14,-35.9,20.33,62,425,425,0,45.5,45.5
2020-09-21 08:57:10.5494,172.8,78,45.5,45.14,-35.9,20.32,64,27.9,28.2,0,45.5,45.5
2020-09-21 08:57:10.8021,172.8,78,45.5,45.14,-36,20.32,3,729.8,-25,23,45.5,45.5
2020-09-21 08:57:11.0549,172.8,78,45.5,45.14,-36,20.32,4,729.3,-24.5,23,45.5,45.5
2020-09-21 08:57:11.3076,172.8,78,45.5,45.14,-35.9,20.38,65,-18640,-18650,0,45.5,45.5
2020-09-21 08:57:11.5603,172.8,78,45.5,45.14,-35.9,20.32,66,4880,4880,0,45.5,45.5
2020-09-21 08:57:11.8130,172.8,78,45.5,45.14,-35.9,20.32,1,729.8,-25,24,45.5,45.5
2020-09-21 08:57:12.0655,172.8,78,45.5,45.14,-36,20.32,2,729.3,-24.5,24,45.5,45.5
2020-09-21 08:57:12.3143,172.8,78,45.5,45.14,-36,20.32,65,-18650,-18640,0,45.5,45.5
2020-09-21 08:57:12.5632,172.8,78,45.5,45.14,-36,20.33,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:12.8121,172.8,78,45.5,45.14,-35.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 08:57:13.0609,172.8,78,45.5,45.14,-35.9,20.32,67,27,26.9,0,45.5,45.5
2020-09-21 08:57:13.3137,172.8,78,45.5,45.14,-36,20.33,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:13.5665,172.8,78,45.5,45.14,-36,20.32,6,-18650,27,3.7,45.5,45.5
2020-09-21 08:57:13.8194,172.8,78,45.5,45.14,-36,20.33,7,-18650,26.9,3.7,45.5,45.5
2020-09-21 08:57:14.0722,172.8,78,45.5,45.14,-36,20.32,1,729.8,-25,24,45.5,45.5
2020-09-21 08:57:14.3244,172.8,78,45.5,45.14,-36,20.32,2,729.3,-24.5,24,45.5,45.5
2020-09-21 08:57:14.5766,172.8,78,45.5,45.14,-36,20.33,61,731.8,724.5,0,45.5,45.5
2020-09-21 08:57:14.8288,172.8,78,45.5,45.14,-36,20.33,62,425,425,0,45.5,45.5
2020-09-21 08:57:15.0809,172.8,78,45.5,45.14,-36,20.32,64,27.9,28.2,0,45.5,45.5
2020-09-21 08:57:15.3286,172.8,78,45.5,45.14,-36,20.32,3,729.8,-25,23,45.5,45.5
2020-09-21 08:57:15.5763,172.8,78,45.5,45.14,-36,20.33,4,729.3,-24.7,23,45.5,45.5
2020-09-21 08:57:15.8240,172.8,78,45.5,45.14,-36,20.32,65,-18650,-18650,0,45.5,45.5
2020-09-21 08:57:16.0717,172.8,78,45.5,45.14,-36,20.32,66,4880,4880,0,45.5,45.5
2020-09-21 08:57:16.3202,172.8,78,45.5,45.14,-36,20.32,1,729.7,-25,24,45.5,45.5
2020-09-21 08:57:16.5712,172.8,78,45.5,45.14,-36,20.32,2,729.3,-24.7,24,45.5,45.5
2020-09-21 08:57:16.8223,172.8,78,45.5,45.14,-36,20.32,65,-18650,-18650,0,45.5,45.5
2020-09-21 08:57:17.0733,172.8,78,45.5,45.14,-35.9,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:17.3244,172.8,78,45.5,45.14,-35.9,20.32,63,50,50,0,45.5,45.5
2020-09-21 08:57:17.5725,172.8,78,45.5,45.14,-35.9,20.32,67,27,26.9,0,45.5,45.5
2020-09-21 08:57:17.8200,172.8,78,45.5,45.14,-36,20.31,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:18.0676,172.8,78,45.5,45.14,-36,20.32,6,-18650,27,3.7,45.5,45.5
2020-09-21 08:57:18.3151,172.8,78,45.5,45.14,-36,20.32,7,-18650,26.9,3.7,45.5,45.5
2020-09-21 08:57:18.5627,172.8,78,45.5,45.14,-35.9,20.32,1,729.7,-25,24,45.5,45.5
2020-09-21 08:57:18.8102,172.8,78,45.5,45.14,-35.9,20.32,2,729.3,-24.7,24,45.5,45.5
2020-09-21 08:57:19.0578,172.8,78,45.5,45.14,-36,20.32,61,731.8,724.5,0,45.5,45.5
2020-09-21 08:57:19.3053,172.8,78,45.5,45.14,-36.1,20.32,62,425,425,0,45.5,45.5
2020-09-21 08:57:19.5528,172.8,78,45.5,45.14,-36,20.32,64,27.9,28.2,0,45.5,45.5
2020-09-21 08:57:19.8004,172.8,78,45.5,45.14,-35.9,20.32,3,729.7,-25,23,45.5,45.5
2020-09-21 08:57:20.0479,172.8,78,45.5,45.14,-35.9,20.34,4,729.3,-24.7,23,45.5,45.5
2020-09-21 08:57:20.2955,172.8,78,45.5,45.14,-36,20.32,65,-18650,-18650,0,45.5,45.5
2020-09-21 08:57:20.5430,172.8,78,45.5,45.14,-36.1,20.32,66,4880,4880,0,45.5,45.5
2020-09-21 08:57:20.7905,172.8,78,45.5,45.14,-36,20.33,1,729.7,-25,24,45.5,45.5
2020-09-21 08:57:21.0381,172.8,78,45.5,45.14,-35.9,20.33,2,729.3,-24.7,24,45.5,45.5
2020-09-21 08:57:21.2856,172.8,78,45.5,45.14,-36,20.33,65,-18650,-18650,0,45.5,45.5
2020-09-21 08:57:21.5370,172.8,78,45.5,45.14,-36.1,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:21.7897,172.8,78,45.5,45.14,-36,20.33,63,50,50,0,45.5,45.5
2020-09-21 08:57:22.0424,172.8,78,45.5,45.14,-36,20.33,67,27,26.9,0,45.5,45.5
2020-09-21 08:57:22.2951,172.8,78,45.5,45.14,-35.9,20.32,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:22.5479,172.8,78,45.5,45.14,-36,20.32,6,-18650,27,3.7,45.5,45.5
2020-09-21 08:57:22.8006,172.8,78,45.5,45.14,-36,20.32,7,-18600,26.9,3.7,45.5,45.5
2020-09-21 08:57:23.0533,172.8,78,45.5,45.14,-36,20.32,1,729.6,-25,24,45.5,45.5
2020-09-21 08:57:23.3061,172.8,78,45.5,45.14,-36,20.32,2,729.1,-24.7,24,45.5,45.5
2020-09-21 08:57:23.5588,172.8,78,45.5,45.14,-35.9,20.33,61,731.8,724.5,0,45.5,45.5
2020-09-21 08:57:23.8117,172.8,78,45.5,45.14,-36,20.32,62,425,425,0,45.5,45.5
2020-09-21 08:57:24.0646,172.8,78,45.5,45.14,-36,20.32,64,27.9,28.2,0,45.5,45.5
2020-09-21 08:57:24.3175,172.8,78,45.5,45.14,-36,20.32,3,729.6,-25,23,45.5,45.5
2020-09-21 08:57:24.5705,172.8,78,45.5,45.14,-36,20.32,4,729.1,-24.7,23,45.5,45.5
2020-09-21 08:57:24.8199,172.8,78,45.5,45.14,-36,20.32,65,-18650,-18650,0,45.5,45.5
2020-09-21 08:57:25.0675,172.8,78,45.5,45.14,-36,20.32,66,4870,4870,0,45.5,45.5
2020-09-21 08:57:25.3151,172.8,78,45.5,45.14,-35.9,20.32,1,729.6,-25,24,45.5,45.5
2020-09-21 08:57:25.5627,172.8,78,45.5,45.14,-36,20.33,2,729.1,-24.7,24,45.5,45.5
2020-09-21 08:57:25.8103,172.8,77.9,45.5,45.08,-36,20.32,65,-18650,-18650,0,45.5,45.5
2020-09-21 08:57:26.0578,172.8,77.9,45.5,45.08,-36,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:26.3054,172.8,77.9,45.5,45.08,-35.9,20.33,63,50,50,0,45.5,45.5
2020-09-21 08:57:26.5529,172.8,77.9,45.5,45.08,-36,20.32,67,27,26.9,0,45.5,45.5
2020-09-21 08:57:26.8015,172.8,77.9,45.5,45.08,-36,20.32,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:27.0540,172.8,77.9,45.5,45.08,-36,20.33,6,-18710,27,3.7,45.5,45.5
2020-09-21 08:57:27.3065,172.8,77.9,45.5,45.08,-36.1,20.33,7,-18600,26.9,3.7,45.5,45.5
2020-09-21 08:57:27.5590,172.8,77.9,45.5,45.08,-35.9,20.33,1,729.6,-25,24,45.5,45.5
2020-09-21 08:57:27.8109,172.8,77.9,45.5,45.08,-36,20.33,2,729.1,-24.7,24,45.5,45.5
2020-09-21 08:57:28.0600,172.8,77.9,45.5,45.08,-36,20.33,61,731.8,724.4,0,45.5,45.5
2020-09-21 08:57:28.3092,172.8,77.9,45.5,45.08,-36.1,20.32,62,425,425,0,45.5,45.5
2020-09-21 08:57:28.5583,172.8,77.9,45.5,45.08,-36,20.33,64,27.9,28.2,0,45.5,45.5
2020-09-21 08:57:28.8074,172.8,77.9,45.5,45.08,-35.9,20.32,3,729.6,-25,23,45.5,45.5
2020-09-21 08:57:29.0596,172.8,77.9,45.5,45.08,-35.9,20.33,4,729.1,-24.7,23,45.5,45.5
2020-09-21 08:57:29.3123,172.8,77.9,45.5,45.08,-36,20.32,65,-18650,-18640,0,45.5,45.5
2020-09-21 08:57:29.5650,172.8,77.9,45.5,45.08,-36.1,20.32,66,4870,4870,0,45.5,45.5
2020-09-21 08:57:29.8177,172.8,77.9,45.5,45.08,-36,20.32,1,729.6,-25,24,45.5,45.5
2020-09-21 08:57:30.0705,172.8,77.9,45.5,45.08,-35.9,20.32,2,729.1,-24.7,24,45.5,45.5
2020-09-21 08:57:30.3233,172.8,77.9,45.5,45.08,-35.9,20.33,65,-18650,-18650,0,45.5,45.5
2020-09-21 08:57:30.5760,172.8,77.9,45.5,45.08,-36,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:30.8288,172.8,77.9,45.5,45.08,-36.1,20.32,63,50,50,0,45.5,45.5
2020-09-21 08:57:31.0773,172.8,77.9,45.5,45.08,-36,20.32,67,27,26.9,0,45.5,45.5
2020-09-21 08:57:31.3250,172.8,77.9,45.5,45.08,-35.9,20.32,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:31.5726,172.8,77.9,45.5,45.08,-36,20.32,6,-18640,27,3.7,45.5,45.5
2020-09-21 08:57:31.8202,172.8,77.9,45.5,45.08,-36,20.32,7,-18640,26.9,3.7,45.5,45.5
2020-09-21 08:57:32.0696,172.8,77.9,45.5,45.08,-36,20.32,1,729.5,-25,24,45.5,45.5
2020-09-21 08:57:32.3192,172.8,77.9,45.5,45.08,-35.9,20.32,2,729.1,-24.5,24,45.5,45.5
2020-09-21 08:57:32.5688,172.8,77.9,45.5,45.08,-35.9,20.33,61,731.7,724.4,0,45.5,45.5
2020-09-21 08:57:32.8184,172.8,77.9,45.5,45.08,-36,20.32,62,425,425,0,45.5,45.5
2020-09-21 08:57:33.0694,172.8,77.9,45.5,45.08,-36,20.32,64,28,28.2,0,45.5,45.5
2020-09-21 08:57:33.3223,172.8,77.9,45.5,45.08,-36,20.33,3,729.5,-25,23,45.5,45.5
2020-09-21 08:57:33.5752,172.8,77.9,45.5,45.08,-36,20.33,4,729.1,-24.5,23,45.5,45.5
2020-09-21 08:57:33.8281,172.8,77.9,45.5,45.08,-35.9,20.33,65,-18700,-18600,0,45.5,45.5
2020-09-21 08:57:34.0810,172.8,77.9,45.5,45.08,-36,20.32,66,4860,4860,0,45.5,45.5
2020-09-21 08:57:34.3339,172.8,77.9,45.5,45.08,-36,20.32,1,729.5,-25,24,45.5,45.5
2020-09-21 08:57:34.5868,172.8,77.9,45.5,45.08,-36,20.33,2,729.1,-24.5,24,45.5,45.5
2020-09-21 08:57:34.8397,172.8,77.9,45.5,45.08,-36,20.33,65,-18700,-18590,0,45.5,45.5
2020-09-21 08:57:35.0926,172.8,77.9,45.5,45.08,-36,20.31,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:35.3455,172.8,77.9,45.5,45.08,-36,20.32,63,50,50,0,45.5,45.5
2020-09-21 08:57:35.5983,172.8,77.9,45.5,45.08,-36,20.33,67,27,26.9,0,45.5,45.5
2020-09-21 08:57:35.8512,172.8,77.9,45.5,45.08,-36,20.32,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:36.1040,172.8,77.9,45.5,45.08,-36,20.32,6,-18650,27,3.7,45.5,45.5
2020-09-21 08:57:36.3568,172.8,77.9,45.5,45.08,-36,20.32,7,-18650,26.9,3.7,45.5,45.5
2020-09-21 08:57:36.6097,172.8,77.9,45.5,45.08,-35.9,20.32,1,729.5,-25,24,45.5,45.5
2020-09-21 08:57:36.8625,172.8,77.9,45.5,45.08,-36,20.33,2,729.1,-24.5,24,45.5,45.5
2020-09-21 08:57:37.1153,172.8,77.9,45.5,45.08,-36,20.32,61,731.6,724.3,0,45.5,45.5
2020-09-21 08:57:37.3649,172.8,77.9,45.5,45.08,-36,20.33,62,425,425,0,45.5,45.5
2020-09-21 08:57:37.6126,172.8,77.9,45.5,45.08,-36.1,20.32,64,28,28.2,0,45.5,45.5
2020-09-21 08:57:37.8604,172.8,77.9,45.5,45.08,-36,20.33,3,729.5,-25,23,45.5,45.5
2020-09-21 08:57:38.1082,172.8,77.9,45.5,45.08,-35.9,20.32,4,728.9,-24.5,23,45.5,45.5
2020-09-21 08:57:38.3559,172.8,77.9,45.5,45.08,-35.9,20.33,65,-18700,-18590,0,45.5,45.5
2020-09-21 08:57:38.6035,172.8,77.9,45.5,45.08,-36,20.32,66,4860,4860,0,45.5,45.5
2020-09-21 08:57:38.8510,172.8,77.9,45.5,45.08,-36.1,20.32,1,729.5,-25,24,45.5,45.5
2020-09-21 08:57:39.0986,172.8,77.9,45.5,45.08,-36,20.32,2,728.9,-24.5,24,45.5,45.5
2020-09-21 08:57:39.3461,172.8,77.9,45.5,45.08,-35.9,20.32,65,-18700,-18590,0,45.5,45.5
2020-09-21 08:57:39.5938,172.8,77.9,45.5,45.08,-35.9,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:39.8415,172.8,77.9,45.5,45.08,-36,20.32,63,50,50,0,45.5,45.5
2020-09-21 08:57:40.0892,172.8,77.9,45.5,45.08,-36.1,20.32,67,27,26.9,0,45.5,45.5
2020-09-21 08:57:40.3368,172.8,77.9,45.5,45.08,-36,20.32,52,3.73,3.7,0,45.5,45.5
2020-09-21 08:57:40.5845,172.8,77.9,45.5,45.08,-35.9,20.32,6,-18700,27,3.7,45.5,45.5
2020-09-21 08:57:40.8322,172.8,77.8,45.5,45.02,-35.9,20.33,7,-18590,26.9,3.7,45.5,45.5
2020-09-21 08:57:41.0798,172.8,77.8,45.5,45.02,-36,20.32,1,729.5,-25,24,45.5,45.5
2020-09-21 08:57:41.3275,172.8,77.8,45.5,45.02,-36.1,20.32,2,728.9,-24.5,24,45.5,45.5
2020-09-21 08:57:41.5751,172.8,77.8,45.5,45.02,-36,20.33,61,731.6,724.2,0,45.5,45.5
2020-09-21 08:57:41.8227,172.8,77.8,45.5,45.02,-35.9,20.32,62,425,425,0,45.5,45.5
2020-09-21 08:57:42.0703,172.8,77.8,45.5,45.02,-36,20.31,64,28,28.2,0,45.5,45.5
2020-09-21 08:57:42.3179,172.8,77.8,45.5,45.02,-36.1,20.32,3,729.5,-25,23,45.5,45.5
2020-09-21 08:57:42.5655,172.8,77.8,45.5,45.02,-36.1,20.32,4,728.9,-24.5,23,45.5,45.5
2020-09-21 08:57:42.8131,172.8,77.8,45.5,45.02,-36,20.32,65,-18700,-18590,0,45.5,45.5
2020-09-21 08:57:43.0608,172.8,77.8,45.5,45.02,-36,20.32,66,4860,4860,0,45.5,45.5
2020-09-21 08:57:43.3084,172.8,77.8,45.5,45.02,-36,20.33,1,729.5,-25,24,45.5,45.5
2020-09-21 08:57:43.5559,172.8,77.8,45.5,45.02,-36,20.32,2,728.9,-24.5,24,45.5,45.5
2020-09-21 08:57:43.8035,172.8,77.8,45.5,45.02,-36,20.32,65,-18700,-18590,0,45.5,45.5
2020-09-21 08:57:44.0510,172.8,77.8,45.5,45.02,-36,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:44.2985,172.8,77.8,45.5,45.02,-36,20.32,63,50,50,0,45.5,45.5
2020-09-21 08:57:44.5461,172.8,77.8,45.5,45.02,-36,20.33,67,27,26.9,0,45.5,45.5
2020-09-21 08:57:44.7936,172.8,77.8,45.5,45.02,-36,20.33,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:45.0412,172.8,77.8,45.5,45.02,-36,20.33,6,-18690,27,3.7,45.5,45.5
2020-09-21 08:57:45.2887,172.8,77.8,45.5,45.02,-36,20.32,7,-18590,26.9,3.7,45.5,45.5
2020-09-21 08:57:45.5386,172.8,77.8,45.5,45.02,-36,20.32,1,729.4,-25.1,24,45.5,45.5
2020-09-21 08:57:45.7912,172.8,77.8,45.5,45.02,-36,20.33,2,728.9,-24.5,24,45.5,45.5
2020-09-21 08:57:46.0438,172.8,77.8,45.5,45.02,-36,20.32,61,731.5,724.3,0,45.5,45.5
2020-09-21 08:57:46.2964,172.8,77.8,45.5,45.02,-36,20.32,62,425,425,0,45.5,45.5
2020-09-21 08:57:46.5488,172.8,77.8,45.5,45.02,-36,20.34,64,28,28.2,0,45.5,45.5
2020-09-21 08:57:46.7963,172.8,77.8,45.5,45.02,-36,20.33,3,729.4,-25.1,23,45.5,45.5
2020-09-21 08:57:47.0439,172.8,77.8,45.5,45.02,-35.9,20.32,4,728.9,-24.5,23,45.5,45.5
2020-09-21 08:57:47.2914,172.8,77.8,45.5,45.02,-35.9,20.32,65,-18690,-18580,0,45.5,45.5
2020-09-21 08:57:47.5395,172.8,77.8,45.5,45.02,-36,20.32,66,4870,4870,0,45.5,45.5
2020-09-21 08:57:47.7922,172.8,77.8,45.5,45.02,-36,20.32,1,729.4,-25.1,24,45.5,45.5
2020-09-21 08:57:48.0449,172.8,77.8,45.5,45.02,-36.1,20.32,2,728.9,-24.5,24,45.5,45.5
2020-09-21 08:57:48.2977,172.8,77.8,45.5,45.02,-36,20.32,65,-18690,-18590,0,45.5,45.5
2020-09-21 08:57:48.5504,172.8,77.8,45.5,45.02,-35.9,20.32,51,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:48.8031,172.8,77.8,45.25,45.02,-35.9,20.33,63,50,50,0,45.5,45.5
2020-09-21 08:57:49.0559,172.8,77.8,45.25,45.02,-36,20.32,67,27,26.9,0,45.5,45.5
2020-09-21 08:57:49.3086,172.8,77.8,45.25,45.02,-36.1,20.33,52,3.73,3.71,0,45.5,45.5
2020-09-21 08:57:49.5614,172.8,77.8,45.25,45.02,-35.9,20.32,6,-18690,27,3.7,45.5,45.5
2020-09-21 08:57:49.8105,172.8,77.8,45.25,45.02,-35.9,20.32,7,-18580,26.9,3.7,45.5,45.5
2020-09-21 08:57:50.0580,172.8,77.8,45.25,45.02,-35.9,20.32,1,729.4,-25.1,24,45.5,45.5
2020-09-21 08:57:50.3056,172.8,77.8,45.25,45.02,-36,20.32,2,728.9,-24.5,24,45.5,45.5
2020-09-21 08:57:50.5531,172.8,77.8,45.25,45.02,-36.1,20.32,61,731.5,724.2,0,45.5,45.5
2020-09-21 08:57:50.8007,172.8,77.7,45.25,44.97,-36,20.32,62,425,425,0,45.5,45.5
2020-09-21 08:57:51.0482,172.8,77.7,45.25,44.97,-35.9,20.32,64,28,28.2,0,45.5,45.5
2020-09-21 08:57:51.2958,172.8,77.7,45.25,44.97,-35.9,20.32,3,729.4,-25.1,23,45.5,45.5
2020-09-21 08:57:51.5433,172.8,77.7,45.25,44.97,-35.9,20.32,4,728.9,-24.5,23,45.5,45.5
2020-09-21 08:57:51.7920,172.8,77.7,45.25,44.97,-36.1,20.32,65,-18700,-18570,0,45.5,45.5
2020-09-21 08:57:52.0447,172.8,77.7,45.25,44.97,-36,20.32,66,4870,4870,0,45.5,45
2020-09-21 08:57:52.2974,172.8,77.7,45.25,44.97,-35.9,20.32,1,729.3,-25,24,45.5,45
2020-09-21 08:57:52.5502,172.8,77.7,45.25,44.97,-35.9,20.32,2,728.8,-24.5,24,45.5,45
2020-09-21 08:57:52.8029,172.8,77.7,45.25,44.97,-35.9,20.32,65,-18700,-18570,0,45.5,45
2020-09-21 08:57:53.0556,172.8,77.7,45.25,44.97,-36,20.33,51,3.73,3.71,0,45.5,45
2020-09-21 08:57:53.3082,172.8,77.7,45.25,44.97,-36,20.32,63,50,50,0,45.5,45
2020-09-21 08:57:53.5609,172.8,77.7,45.25,44.97,-36,20.33,67,27,26.9,0,45.5,45
2020-09-21 08:57:53.8135,172.8,77.7,45.25,44.97,-35.9,20.32,52,3.73,3.7,0,45.5,45
2020-09-21 08:57:54.0663,172.8,77.7,45.25,44.97,-36,20.32,6,-18700,27,3.7,45.5,45
2020-09-21 08:57:54.3190,172.8,77.7,45.25,44.97,-36,20.33,7,-18570,26.9,3.7,45.5,45
2020-09-21 08:57:54.5717,172.8,77.7,45.25,44.97,-36,20.33,1,729.3,-25,24,45.5,45
2020-09-21 08:57:54.8245,172.8,77.7,45.25,44.97,-36,20.32,2,728.8,-24.5,24,45.5,45
2020-09-21 08:57:55.0726,172.8,77.7,45.25,44.97,-35.9,20.32,61,731.4,724.2,0,45.5,45
2020-09-21 08:57:55.3203,172.8,77.7,45.25,44.97,-36,20.32,62,425,425,0,45.5,45
2020-09-21 08:57:55.5679,172.8,77.7,45.25,44.97,-36,20.32,64,28,28.2,0,45.5,45
2020-09-21 08:57:55.8156,172.8,77.7,45.25,44.97,-36,20.32,3,729.3,-25,23,45.5,45
2020-09-21 08:57:56.0632,172.8,77.7,45.25,44.97,-36,20.32,4,728.8,-24.5,23,45.5,45
2020-09-21 08:57:56.3107,172.8,77.7,45.25,44.97,-36,20.32,65,-18700,-18560,0,45.5,45
2020-09-21 08:57:56.5582,172.8,77.7,45.25,44.97,-36,20.32,66,4870,4870,0,45.5,45
2020-09-21 08:57:56.8058,172.8,77.7,45.25,44.97,-36,20.32,1,729.3,-25,24,45.5,45
2020-09-21 08:57:57.0556,172.8,77.7,45.25,44.97,-36,20.32,2,728.8,-24.5,24,45.5,45
2020-09-21 08:57:57.3085,172.8,77.7,45.25,44.97,-36,20.3,65,-18700,-18560,0,45.5,45
2020-09-21 08:57:57.5615,172.8,77.7,45.25,44.97,-36,20.33,51,3.73,3.71,0,45.5,45
2020-09-21 08:57:57.8145,172.8,77.7,45.25,44.97,-35.9,20.32,63,50,50,0,45.5,45
2020-09-21 08:57:58.0672,172.8,77.7,45.25,44.97,-35.9,20.31,67,27,26.9,0,45.5,45
2020-09-21 08:57:58.3158,172.8,77.7,45.25,44.97,-35.9,20.33,52,3.73,3.7,0,45.5,45
2020-09-21 08:57:58.5644,172.8,77.7,45.25,44.97,-36,20.32,6,-18700,27,3.7,45.5,45
2020-09-21 08:57:58.8129,172.8,77.7,45,44.97,-36,20.32,7,-18560,26.9,3.7,45.5,45
2020-09-21 08:57:59.0615,172.8,77.7,45,44.97,-35.9,20.32,1,729.3,-25,24,45.5,45
2020-09-21 08:57:59.3105,172.8,77.7,45,44.97,-35.9,20.32,2,728.8,-24.3,24,45,45
2020-09-21 08:57:59.5606,172.8,77.7,45,44.97,-36,20.32,61,731.3,724,0,45,45
2020-09-21 08:57:59.8107,172.8,77.7,45,44.97,-36,20.32,62,425,425,0,45,45
2020-09-21 08:58:00.0608,172.8,77.7,45,44.97,-36,20.32,64,28,28.1,0,45,45
2020-09-21 08:58:00.3109,172.8,77.7,45,44.97,-35.9,20.33,3,729.2,-25,23,45,45
2020-09-21 08:58:00.5628,172.8,77.7,45,44.97,-35.9,20.33,4,728.8,-24.3,23,45,45
2020-09-21 08:58:00.8149,172.8,77.7,45,44.97,-36,20.32,65,-18690,-18560,0,45,45
2020-09-21 08:58:01.0671,172.8,77.7,45,44.97,-36,20.32,66,4870,4870,0,45,45
2020-09-21 08:58:01.3193,172.8,77.7,45,44.97,-36,20.33,1,729.2,-25,24,45,45
2020-09-21 08:58:01.5718,172.8,77.7,45,44.97,-35.9,20.33,2,728.8,-24.3,24,45,45
2020-09-21 08:58:01.8248,172.8,77.7,45,44.97,-35.9,20.32,65,-18690,-18560,0,45,45
2020-09-21 08:58:02.0777,172.8,77.7,45,44.97,-36,20.32,51,3.73,3.71,0,45,45
2020-09-21 08:58:02.3307,172.8,77.7,45,44.97,-36,20.31,63,50,50,0,45,45
2020-09-21 08:58:02.5836,172.8,77.7,45,44.97,-36,20.32,67,27,26.9,0,45,45
2020-09-21 08:58:02.8366,172.8,77.7,45,44.97,-36,20.32,52,3.73,3.71,0,45,45
2020-09-21 08:58:03.0895,172.8,77.7,45,44.97,-35.9,20.32,6,-18690,27,3.7,45,45
2020-09-21 08:58:03.3425,172.8,77.7,45,44.97,-36,20.33,7,-18560,26.9,3.7,45,45
2020-09-21 08:58:03.5935,172.8,77.7,45,44.97,-36,20.32,1,729.2,-25,24,45,45
2020-09-21 08:58:03.8423,172.8,77.7,45,44.97,-36,20.32,2,728.8,-24.3,24,45,45
2020-09-21 08:58:04.0911,172.8,77.7,45,44.97,-35.9,20.33,61,731.4,724,0,45,45
2020-09-21 08:58:04.3399,172.8,77.7,45,44.97,-35.9,20.32,62,425,425,0,45,45
2020-09-21 08:58:04.5886,172.8,77.7,45,44.97,-35.9,20.31,64,28,28.1,0,45,45
2020-09-21 08:58:04.8362,172.8,77.7,45,44.97,-36,20.32,3,729.2,-25,23,45,45
2020-09-21 08:58:05.0838,172.8,77.7,45,44.97,-36,20.32,4,728.8,-24.3,23,45,45
2020-09-21 08:58:05.3314,172.8,77.7,45,44.97,-35.9,20.32,65,-18680,-18560,0,45,45
2020-09-21 08:58:05.5790,172.8,77.7,45,44.97,-35.9,20.32,66,4870,4870,0,45,45
2020-09-21 08:58:05.8265,172.8,77.7,45,44.97,-35.9,20.32,1,729.2,-25,24,45,45
2020-09-21 08:58:06.0741,172.8,77.7,45,44.97,-36,20.34,2,728.8,-24.3,24,45,45
2020-09-21 08:58:06.3216,172.8,77.7,45,44.97,-36,20.33,65,-18680,-18560,0,45,45
2020-09-21 08:58:06.5691,172.8,77.7,45,44.97,-36,20.32,51,3.73,3.71,0,45,45
2020-09-21 08:58:06.8218,172.8,77.5,45,44.85,-35.9,20.32,63,50,50,0,45,45
2020-09-21 08:58:07.0745,172.8,77.5,45,44.85,-35.9,20.33,67,27,26.9,0,45,45
2020-09-21 08:58:07.3273,172.8,77.5,45,44.85,-35.9,20.32,52,3.73,3.71,0,45,45
2020-09-21 08:58:07.5800,172.8,77.5,45,44.85,-35.9,20.32,6,-18690,27,3.7,45,45
2020-09-21 08:58:07.8306,172.8,77.5,45,44.85,-36,20.32,7,-18570,26.9,3.7,45,45
2020-09-21 08:58:08.0781,172.8,77.5,45,44.85,-36,20.32,1,729.2,-25,24,45,45
2020-09-21 08:58:08.3256,172.8,77.5,45,44.85,-36,20.32,2,728.8,-24.3,24,45,45
2020-09-21 08:58:08.5731,172.8,77.5,45,44.85,-35.9,20.33,61,731.3,723.9,0,45,45
2020-09-21 08:58:08.8206,172.8,77.5,45,44.85,-35.9,20.33,62,425,425,0,45,45
2020-09-21 08:58:09.0682,172.8,77.5,45,44.85,-36,20.31,64,27.9,28.2,0,45,45
2020-09-21 08:58:09.3159,172.8,77.5,45,44.85,-36,20.32,3,729.2,-25,23,45,45
2020-09-21 08:58:09.5635,172.8,77.5,45,44.85,-35.9,20.32,4,728.8,-24.3,23,45,45
2020-09-21 08:58:09.8111,172.8,77.5,45,44.85,-35.9,20.32,65,-18630,-18620,0,45,45
2020-09-21 08:58:10.0587,172.8,77.5,45,44.85,-35.9,20.32,66,4860,4850,0,45,45
2020-09-21 08:58:10.3063,172.8,77.5,45,44.85,-36,20.32,1,729.2,-25,24,45,45
2020-09-21 08:58:10.5538,172.8,77.5,45,44.85,-35.9,20.32,2,728.8,-24.3,24,45,45
2020-09-21 08:58:10.8014,172.8,77.5,45,44.85,-35.9,20.32,65,-18670,-18580,0,45,45
2020-09-21 08:58:11.0490,172.8,77.5,45,44.85,-35.9,20.32,51,3.73,3.71,0,45,45
2020-09-21 08:58:11.2966,172.8,77.5,45,44.85,-36,20.32,63,50,50,0,45,45
2020-09-21 08:58:11.5441,172.8,77.5,45,44.85,-36,20.32,67,27,26.9,0,45,45
2020-09-21 08:58:11.7917,172.8,77.5,45,44.85,-36,20.33,52,3.73,3.71,0,45,45
2020-09-21 08:58:12.0415,172.8,77.5,45,44.85,-35.9,20.33,6,-18640,27,3.7,45,45
2020-09-21 08:58:12.2944,172.8,77.5,45,44.85,-35.9,20.33,7,-18620,26.9,3.7,45,45
2020-09-21 08:58:12.5473,172.8,77.5,45,44.85,-35.9,20.32,1,729.2,-25,24,45,45
2020-09-21 08:58:12.8002,172.8,77.5,45,44.85,-36,20.32,2,728.8,-24.3,24,45,45
2020-09-21 08:58:13.0528,172.8,77.4,45,44.79,-36,20.33,61,731.3,724,0,45,45
2020-09-21 08:58:13.3004,172.8,77.4,45,44.79,-36,20.32,62,425,425,0,45,45
2020-09-21 08:58:13.5479,172.8,77.4,45,44.79,-35.9,20.32,64,27.9,28.2,0,45,45
2020-09-21 08:58:13.7955,172.8,77.4,45,44.79,-36,20.32,3,729.1,-25,23,45,45
2020-09-21 08:58:14.0434,172.8,77.4,45,44.79,-36,20.32,4,728.7,-24.5,23,45,45
2020-09-21 08:58:14.2961,172.8,77.4,45,44.79,-36,20.32,65,-18630,-18620,0,45,45
2020-09-21 08:58:14.5488,172.8,77.4,45,44.79,-35.9,20.32,66,4860,4860,0,45,45
2020-09-21 08:58:14.8016,172.8,77.4,45,44.79,-35.9,20.32,1,729.1,-25,24,45,45
2020-09-21 08:58:15.0543,172.8,77.4,45,44.79,-36,20.32,2,728.7,-24.5,24,45,45
2020-09-21 08:58:15.3034,172.8,77.4,45,44.79,-36,20.33,65,-18640,-18630,0,45,45
2020-09-21 08:58:15.5526,172.8,77.4,45,44.79,-36,20.33,51,3.73,3.71,0,45,45
2020-09-21 08:58:15.8018,172.8,77.4,45,44.79,-35.9,20.32,63,50,50,0,45,45
2020-09-21 08:58:16.0510,172.8,77.4,45,44.79,-35.9,20.32,67,27,26.9,0,45,45
2020-09-21 08:58:16.3039,172.8,77.4,45,44.79,-36,20.33,52,3.73,3.7,0,45,45
2020-09-21 08:58:16.5568,172.8,77.4,45,44.79,-36,20.33,6,-18630,27,3.7,45,45
2020-09-21 08:58:16.8098,172.8,77.4,45,44.79,-36,20.32,7,-18630,26.9,3.7,45,45
2020-09-21 08:58:17.0627,172.8,77.3,45,44.73,-35.9,20.33,1,729.1,-25,24,45,45
2020-09-21 08:58:17.3103,172.8,77.3,45,44.73,-35.9,20.32,2,728.7,-24.5,24,45,45
2020-09-21 08:58:17.5579,172.8,77.3,45,44.73,-36,20.33,61,731.2,723.8,0,45,45
2020-09-21 08:58:17.8055,172.8,77.3,45,44.73,-36,20.32,62,425,425,0,45,45
2020-09-21 08:58:18.0532,172.8,77.3,45,44.73,-36,20.32,64,27.9,28.2,0,45,45
2020-09-21 08:58:18.3058,172.8,77.3,45,44.73,-36,20.32,3,729.1,-25,23,45,45
2020-09-21 08:58:18.5585,172.8,77.3,45,44.73,-36,20.32,4,728.7,-24.5,23,45,45
2020-09-21 08:58:18.8112,172.8,77.3,45,44.73,-36,20.33,65,-18640,-18630,0,45,45
2020-09-21 08:58:19.0638,172.8,77.3,45,44.73,-36,20.32,66,4860,4860,0,45,45
2020-09-21 08:58:19.3152,172.8,77.3,45,44.73,-36,20.32,1,729.1,-25,24,45,45
2020-09-21 08:58:19.5628,172.8,77.3,45,44.73,-36,20.33,2,728.7,-24.5,24,45,45
2020-09-21 08:58:19.8103,172.8,77.3,45,44.73,-35.9,20.33,65,-18640,-18630,0,45,45
2020-09-21 08:58:20.0578,172.8,77.3,45,44.73,-36,20.32,51,3.73,3.71,0,45,45
2020-09-21 08:58:20.3054,172.8,77.3,45,44.73,-36,20.32,63,50,50,0,45,45
2020-09-21 08:58:20.5573,172.8,77.3,45,44.73,-36,20.33,67,27,26.9,0,45,45
2020-09-21 08:58:20.8100,172.8,77.3,45,44.73,-35.9,20.32,52,3.73,3.7,0,45,45
2020-09-21 08:58:21.0628,172.8,77.3,45,44.73,-35.9,20.32,6,-18640,27,3.7,45,45
2020-09-21 08:58:21.3155,172.8,77.3,45,44.73,-36,20.32,7,-18630,26.9,3.7,45,45
2020-09-21 08:58:21.5641,172.8,77.3,45,44.73,-36,20.32,1,728.9,-25,24,45,45
2020-09-21 08:58:21.8117,172.8,77.3,45,44.73,-36.1,20.33,2,728.5,-24.5,24,45,45
2020-09-21 08:58:22.0593,172.8,77.3,45,44.73,-36,20.31,61,731.1,723.8,0,45,45
2020-09-21 08:58:22.3069,172.8,77.3,45,44.73,-35.9,20.32,62,425,425,0,45,45
2020-09-21 08:58:22.5561,172.8,77.3,45,44.73,-36,20.32,64,27.9,28.2,0,45,45
2020-09-21 08:58:22.8057,172.8,77.3,45,44.73,-36,20.35,3,728.9,-25,23,45,45
2020-09-21 08:58:23.0552,172.8,77.3,45,44.73,-36.1,20.32,4,728.5,-24.5,23,45,45
2020-09-21 08:58:23.3047,172.8,77.3,45,44.73,-36,20.33,65,-18640,-18640,0,45,45
2020-09-21 08:58:23.5553,172.8,77.3,45,44.73,-35.9,20.33,66,4860,4860,0,45,45
2020-09-21 08:58:23.8062,172.8,77.3,45,44.73,-35.9,20.33,1,728.9,-25,24,45,45
2020-09-21 08:58:24.0570,172.8,77.3,45,44.73,-36,20.33,2,728.5,-24.5,24,45,45
2020-09-21 08:58:24.3079,172.8,77.3,45,44.73,-36.1,20.32,65,-18640,-18640,0,45,45
2020-09-21 08:58:24.5572,172.8,77.3,45,44.73,-35.9,20.32,51,3.72,3.71,0,45,45
2020-09-21 08:58:24.8048,172.8,77.3,45,44.73,-35.9,20.33,63,50,50,0,45,45
2020-09-21 08:58:25.0524,172.8,77.3,45,44.73,-36,20.32,67,27,26.9,0,45,45
2020-09-21 08:58:25.3000,172.8,77.3,45,44.73,-36,20.32,52,3.73,3.7,0,45,45
2020-09-21 08:58:25.5483,172.8,77.3,45,44.73,-36,20.32,6,-18630,27,3.7,45,45
2020-09-21 08:58:25.7976,172.8,77.3,45,44.73,-35.9,20.32,7,-18630,26.9,3.7,45,45
2020-09-21 08:58:26.0469,172.8,77.3,45,44.73,-35.9,20.32,1,728.9,-25,24,45,45
2020-09-21 08:58:26.2962,172.8,77.3,45,44.73,-36,20.32,2,728.5,-24.5,24,45,45
2020-09-21 08:58:26.5470,172.8,77.3,45,44.73,-36,20.32,61,731,723.7,0,45,45
2020-09-21 08:58:26.7997,172.8,77.3,45,44.73,-36,20.33,62,425,425,0,45,45
2020-09-21 08:58:27.0525,172.8,77.3,45,44.73,-35.9,20.32,64,27.9,28.2,0,45,45
2020-09-21 08:58:27.3052,172.8,77.3,45,44.73,-35.9,20.32,3,728.9,-25,23,45,45
2020-09-21 08:58:27.5579,172.8,77.3,45,44.73,-36,20.3,4,728.5,-24.5,23,45,45
2020-09-21 08:58:27.8106,172.8,77.3,45,44.73,-36,20.33,65,-18640,-18630,0,45,45
2020-09-21 08:58:28.0633,172.8,77.3,45,44.73,-36,20.33,66,4870,4870,0,45,45
2020-09-21 08:58:28.3160,172.8,77.3,45,44.73,-36,20.32,1,729,-25,24,45,45
2020-09-21 08:58:28.5665,172.8,77.3,45,44.73,-36,20.32,2,728.4,-24.7,24,45,45
2020-09-21 08:58:28.8142,172.8,77.3,45,44.73,-36,20.33,65,-18630,-18630,0,45,45
2020-09-21 08:58:29.0618,172.8,77.3,45,44.73,-36,20.32,51,3.72,3.71,0,45,45
2020-09-21 08:58:29.3094,172.8,77.3,45,44.73,-36,20.32,63,50,50,0,45,45
2020-09-21 08:58:29.5570,172.8,77.3,45,44.73,-36,20.32,67,27,26.9,0,45,45
2020-09-21 08:58:29.8045,172.8,77.3,45,44.73,-36,20.32,52,3.73,3.7,0,45,45
2020-09-21 08:58:30.0521,172.8,77.3,45,44.73,-35.9,20.32,6,-18640,27,3.7,45,45
2020-09-21 08:58:30.2996,172.8,77.3,45,44.73,-35.9,20.32,7,-18640,26.9,3.7,45,45
2020-09-21 08:58:30.5493,172.8,77.3,45,44.73,-36,20.32,1,729,-25,24,45,45
2020-09-21 08:58:30.8019,172.8,77.3,45,44.73,-36,20.33,2,728.4,-24.7,24,45,45
2020-09-21 08:58:31.0546,172.8,77.3,45,44.73,-36,20.32,61,731.1,723.7,0,45,45
2020-09-21 08:58:31.3072,172.8,77.3,45,44.73,-35.9,20.32,62,425,425,0,45,45
2020-09-21 08:58:31.5596,172.8,77.3,45,44.73,-35.9,20.32,64,27.9,28.2,0,45,45
2020-09-21 08:58:31.8072,172.8,77.3,45,44.73,-35.9,20.32,3,729,-25,23,45,45
2020-09-21 08:58:32.0548,172.8,77.2,45,44.68,-36,20.32,4,728.4,-24.7,23,45,45
2020-09-21 08:58:32.3024,172.8,77.2,45,44.68,-36.1,20.32,65,-18640,-18640,0,45,45
2020-09-21 08:58:32.5500,172.8,77.2,45,44.68,-36,20.33,66,4880,4880,0,45,45
2020-09-21 08:58:32.8010,172.8,77.2,45,44.68,-35.9,20.33,1,729,-25,24,45,45
2020-09-21 08:58:33.0536,172.8,77.2,45,44.68,-35.9,20.32,2,728.4,-24.7,24,45,45
2020-09-21 08:58:33.3063,172.8,77.2,45,44.68,-35.9,20.33,65,-18640,-18640,0,45,45
2020-09-21 08:58:33.5590,172.8,77.2,45,44.68,-36.1,20.32,51,3.72,3.71,0,45,45
2020-09-21 08:58:33.8084,172.8,77.2,45,44.68,-36,20.32,63,50,50,0,45,45
2020-09-21 08:58:34.0560,172.8,77.2,45,44.68,-35.9,20.33,67,27,26.9,0,45,45
2020-09-21 08:58:34.3035,172.8,77.2,45,44.68,-35.9,20.32,52,3.73,3.7,0,45,45
2020-09-21 08:58:34.5510,172.8,77.2,45,44.68,-36.1,20.32,6,-18640,27,3.7,45,45
2020-09-21 08:58:34.7998,172.8,77.2,45,44.68,-36,20.33,7,-18640,26.9,3.7,45,45
2020-09-21 08:58:35.0525,172.8,77.2,45,44.68,-35.9,20.33,1,729,-25,24,45,45
2020-09-21 08:58:35.3052,172.8,77.2,45,44.68,-35.9,20.32,2,728.4,-24.7,24,45,45
2020-09-21 08:58:35.5579,172.8,77.2,45,44.68,-36,20.34,61,731,723.7,0,45,45
2020-09-21 08:58:35.8095,172.8,77.2,45,44.68,-36.1,20.32,62,425,425,0,45,45
2020-09-21 08:58:36.0571,172.8,77.2,45,44.68,-36,20.32,64,27.9,28.3,0,45,45
2020-09-21 08:58:36.3047,172.8,77.2,45,44.68,-36,20.32,3,728.9,-25,23,45,45
2020-09-21 08:58:36.5523,172.8,77.2,45,44.68,-35.9,20.32,4,728.4,-24.7,23,45,45
2020-09-21 08:58:36.8010,172.8,77.2,45,44.68,-36,20.33,65,-18630,-18630,0,45,45
2020-09-21 08:58:37.0529,172.8,77.2,45,44.68,-36,20.32,66,4880,4880,0,45,45
2020-09-21 08:58:37.3049,172.8,77.2,45,44.68,-36,20.32,1,728.9,-25,24,45,45
2020-09-21 08:58:37.5568,172.8,77.2,45,44.68,-36,20.33,2,728.4,-24.7,24,45,45
2020-09-21 08:58:37.8088,172.8,77.2,45,44.68,-35.9,20.33,65,-18630,-18630,0,45,45
2020-09-21 08:58:38.0615,172.8,77.2,45,44.68,-36,20.32,51,3.72,3.71,0,45,45
2020-09-21 08:58:38.3143,172.8,77.2,45,44.68,-36,20.32,63,50,50,0,45,45
2020-09-21 08:58:38.5671,172.8,77.2,45,44.68,-36,20.31,67,27,26.9,0,45,45
2020-09-21 08:58:38.8199,172.8,77.2,45,44.68,-36,20.32,52,3.72,3.7,0,45,45
2020-09-21 08:58:39.0728,172.8,77.2,45,44.68,-35.9,20.32,6,-18630,27,3.7,45,45
2020-09-21 08:58:39.3256,172.8,77.2,45,44.68,-36,20.32,7,-18640,26.9,3.7,45,45
2020-09-21 08:58:39.5785,172.8,77.2,45,44.68,-36,20.32,1,728.9,-25,24,45,45
2020-09-21 08:58:39.8314,172.8,77.2,45,44.68,-36,20.32,2,728.4,-24.7,24,45,45
2020-09-21 08:58:40.0816,172.8,77.2,45,44.68,-36,20.33,61,731,723.6,0,45,45
2020-09-21 08:58:40.3292,172.8,77.2,45,44.68,-36,20.34,62,425,425,0,45,45
2020-09-21 08:58:40.5768,172.8,77.2,45,44.68,-36,20.32,64,27.9,28.2,0,45,45
2020-09-21 08:58:40.8244,172.8,77.2,45,44.68,-36,20.32,3,728.9,-25,23,45,45
2020-09-21 08:58:41.0720,172.8,77.2,45,44.68,-36,20.32,4,728.4,-24.7,23,45,45
2020-09-21 08:58:41.3196,172.8,77.2,45,44.68,-36,20.32,65,-18640,-18630,0,45,45
2020-09-21 08:58:41.5672,172.8,77.2,45,44.68,-36,20.32,66,4880,4880,0,45,45
2020-09-21 08:58:41.8148,172.8,77.2,45,44.68,-36,20.32,1,728.9,-25,24,45,45
2020-09-21 08:58:42.0624,172.8,77.2,45,44.68,-36,20.34,2,728.4,-24.7,24,45,45
2020-09-21 08:58:42.3100,172.8,77.2,45,44.68,-35.9,20.32,65,-18640,-18640,0,45,45
2020-09-21 08:58:42.5576,172.8,77.2,45,44.68,-36,20.32,51,3.72,3.71,0,45,45
2020-09-21 08:58:42.8053,172.8,77.2,45,44.68,-36,20.32,63,50,50,0,45,45
2020-09-21 08:58:43.0529,172.8,77.2,45,44.68,-36,20.32,67,27,26.9,0,45,45
2020-09-21 08:58:43.3038,172.8,77.2,45,44.68,-35.9,20.32,52,3.73,3.7,0,45,45
2020-09-21 08:58:43.5566,172.8,77.2,45,44.68,-35.9,20.33,6,-18640,27,3.7,45,45
2020-09-21 08:58:43.8093,172.8,77.2,45,44.68,-36,20.32,7,-18640,26.9,3.7,45,45
2020-09-21 08:58:44.0620,172.8,77.2,45,44.68,-36,20.33,1,728.7,-25,24,45,45
2020-09-21 08:58:44.3115,172.8,77.2,45,44.68,-36,20.32,2,728.3,-24.5,24,45,45
2020-09-21 08:58:44.5591,172.8,77.2,45,44.68,-35.9,20.32,61,730.9,723.6,0,45,45
2020-09-21 08:58:44.8066,172.8,77.2,45,44.68,-35.9,20.32,62,425,425,0,45,45
2020-09-21 08:58:45.0542,172.8,77.2,45,44.68,-36,20.32,64,27.9,28.3,0,45,45
2020-09-21 08:58:45.3017,172.8,77.2,45,44.68,-36,20.33,3,728.7,-25,23,45,45
2020-09-21 08:58:45.5506,172.8,77.2,45,44.68,-36.1,20.33,4,728.3,-24.5,23,45,45
2020-09-21 08:58:45.7996,172.8,77.2,45,44.68,-35.9,20.32,65,-18640,-18640,0,45,45
2020-09-21 08:58:46.0487,172.8,77.2,45,44.68,-35.9,20.32,66,4880,4880,0,45,45
2020-09-21 08:58:46.2977,172.8,77.2,45,44.68,-35.9,20.32,1,728.7,-25,24,45,45
2020-09-21 08:58:46.5468,172.8,77.2,45,44.68,-36,20.32,2,728.3,-24.5,24,45,45
2020-09-21 08:58:46.7958,172.8,77.2,45,44.68,-36,20.33,65,-18630,-18630,0,45,45
2020-09-21 08:58:47.0449,172.8,77.2,45,44.68,-36,20.32,51,3.72,3.7,0,45,45
2020-09-21 08:58:47.2939,172.8,77.2,45,44.68,-35.9,20.32,63,50,50,0,45,45
2020-09-21 08:58:47.5462,172.8,77.2,45,44.68,-35.9,20.33,67,27,26.9,0,45,45
2020-09-21 08:58:47.7991,172.8,77.2,45,44.68,-35.9,20.32,52,3.73,3.7,0,45,45
2020-09-21 08:58:48.0519,172.8,77.2,45,44.68,-36,20.33,6,-18640,27,3.7,45,45
2020-09-21 08:58:48.3048,172.8,77.2,45,44.68,-36,20.32,7,-18640,26.9,3.7,45,45
2020-09-21 08:58:48.5531,172.8,77.2,45,44.68,-36,20.32,1,728.7,-25,24,45,45
2020-09-21 08:58:48.8006,172.8,77.1,45,44.62,-35.9,20.32,2,728.3,-24.5,24,45,45
2020-09-21 08:58:49.0482,172.8,77.1,45,44.62,-35.9,20.32,61,730.8,723.5,0,45,45
2020-09-21 08:58:49.2957,172.8,77.1,45,44.62,-36,20.33,62,425,425,0,45,45
2020-09-21 08:58:49.5462,172.8,77.1,45,44.62,-36,20.33,64,27.9,28.2,0,45,45
2020-09-21 08:58:49.7971,172.8,77.1,45,44.62,-36,20.32,3,728.7,-25,23,45,45
2020-09-21 08:58:50.0480,172.8,77.1,45,44.62,-35.9,20.32,4,728.1,-24.5,23,45,45
2020-09-21 08:58:50.2989,172.8,77.1,45,44.62,-36,20.32,65,-18630,-18630,0,45,45
2020-09-21 08:58:50.5482,172.8,77.1,45,44.62,-36,20.32,66,4880,4890,0,45,45
2020-09-21 08:58:50.7958,172.8,77.1,45,44.62,-36,20.32,1,728.6,-25,24,45,45
2020-09-21 08:58:51.0433,172.8,77.1,45,44.62,-36,20.33,2,728.1,-24.5,24,45,45
2020-09-21 08:58:51.2908,172.8,77.1,45,44.62,-36,20.49,65,-18630,-18630,0,45,45
2020-09-21 08:58:51.5383,172.8,77.1,45,44.62,-36,20.32,51,3.72,3.71,0,45,45
2020-09-21 08:58:51.7858,172.8,77,45,44.56,-36,20.32,63,50,50,0,45,45
2020-09-21 08:58:52.0333,172.8,77,45,44.56,-36,20.32,67,27,26.9,0,45,45
2020-09-21 08:58:52.2808,172.8,77,45,44.56,-36,20.32,52,3.72,3.7,0,45,45
2020-09-21 08:58:52.5285,172.8,77,45,44.56,-36,20.32,6,-18630,27,3.7,45,45
2020-09-21 08:58:52.7786,172.8,77,45,44.56,-36,20.31,7,-18640,26.9,3.7,45,45
2020-09-21 08:58:53.0288,172.8,76.9,45,44.5,-36,20.33,1,728.6,-25,24,45,45
2020-09-21 08:58:53.2790,172.8,76.9,45,44.5,-36,20.32,2,728.1,-24.5,24,45,45
2020-09-21 08:58:53.5291,172.8,76.9,45,44.5,-36,20.32,61,730.9,723.5,0,45,45
2020-09-21 08:58:53.7817,172.8,76.9,45,44.5,-36,20.33,62,425,425,0,45,45
2020-09-21 08:58:54.0343,172.8,76.9,45,44.5,-36,20.33,64,27.9,28.2,0,45,45
2020-09-21 08:58:54.2869,172.8,76.9,45,44.5,-35.9,20.32,3,728.6,-25,23,45,45
2020-09-21 08:58:54.5395,172.8,76.9,45,44.5,-36,20.32,4,728.1,-24.5,23,45,45
2020-09-21 08:58:54.7921,172.8,76.9,45,44.5,-36,20.33,65,-18640,-18640,0,45,45
2020-09-21 08:58:55.0448,172.8,76.9,45,44.5,-36,20.33,66,4880,4880,0,45,45
2020-09-21 08:58:55.2974,172.8,76.9,45,44.5,-36,20.32,1,728.6,-25,24,45,45
2020-09-21 08:58:55.5500,172.8,76.9,45,44.5,-35.9,20.33,2,728.1,-24.5,24,45,45
2020-09-21 08:58:55.8027,172.8,76.9,45,44.5,-35.9,20.33,65,-18640,-18640,0,45,45
2020-09-21 08:58:56.0554,172.8,76.9,45,44.5,-36,20.32,51,3.72,3.71,0,45,45
2020-09-21 08:58:56.3082,172.8,76.9,45,44.5,-36.1,20.33,63,50,50,0,45,45
2020-09-21 08:58:56.5609,172.8,76.9,45,44.5,-36,20.33,67,27,26.9,0,45,45
2020-09-21 08:58:56.8136,172.8,76.9,45,44.5,-35.9,20.32,52,3.72,3.7,0,45,45
2020-09-21 08:58:57.0619,172.8,76.9,45,44.5,-35.9,20.32,6,-18640,27,3.7,45,45
2020-09-21 08:58:57.3094,172.8,76.9,45,44.5,-36,20.32,7,-18640,26.9,3.7,45,45
2020-09-21 08:58:57.5569,172.8,76.9,45,44.5,-36.1,20.32,1,728.5,-25,24,45,45
2020-09-21 08:58:57.8045,172.8,76.9,45,44.5,-36,20.32,2,728.2,-24.5,24,45,45
2020-09-21 08:58:58.0545,172.8,76.9,45,44.5,-35.9,20.32,61,730.7,723.4,0,45,45
2020-09-21 08:58:58.3073,172.8,76.9,45,44.5,-35.9,20.32,62,425,425,0,45,45
2020-09-21 08:58:58.5601,172.8,76.9,45,44.5,-36,20.31,64,27.9,28.2,0,45,45
2020-09-21 08:58:58.8130,172.8,76.9,45,44.5,-36,20.33,3,728.5,-25,23,45,45
2020-09-21 08:58:59.0656,172.8,76.9,45,44.5,-36.1,20.33,4,728.2,-24.5,23,45,45
2020-09-21 08:58:59.3178,172.8,76.9,45,44.5,-35.9,20.32,65,-18640,-18640,0,45,45
2020-09-21 08:58:59.5701,172.8,76.9,45,44.5,-35.9,20.32,66,4890,4890,0,45,45
2020-09-21 08:58:59.8223,172.8,76.9,45,44.5,-35.9,20.32,1,728.5,-25,24,45,45
2020-09-21 08:59:00.0724,172.8,76.9,45,44.5,-36,20.33,2,728.2,-24.5,24,45,45
2020-09-21 08:59:00.3199,172.8,76.9,45,44.5,-36,20.35,65,-18640,-18640,0,45,45
2020-09-21 08:59:00.5675,172.8,76.9,45,44.5,-36,20.33,51,3.72,3.7,0,45,45
2020-09-21 08:59:00.8150,172.8,76.9,45,44.5,-35.9,20.35,63,50,50,0,45,45
2020-09-21 08:59:01.0637,172.8,76.9,45,44.5,-35.9,20.33,67,27,26.9,0,45,45
2020-09-21 08:59:01.3165,172.8,76.9,45,44.5,-36,20.32,52,3.72,3.7,0,45,45
2020-09-21 08:59:01.5692,172.8,76.9,45,44.5,-36,20.32,6,-18640,27,3.7,45,45
2020-09-21 08:59:01.8220,172.8,76.9,45,44.5,-36,20.32,7,-18640,26.9,3.7,45,45
2020-09-21 08:59:02.0744,172.8,76.9,45,44.5,-36,20.33,1,728.5,-25,24,45,45
2020-09-21 08:59:02.3220,172.8,76.9,45,44.5,-35.9,20.32,2,728.2,-24.5,24,45,45
2020-09-21 08:59:02.5696,172.8,76.9,45,44.5,-36,20.32,61,730.7,723.4,0,45,45
2020-09-21 08:59:02.8172,172.8,76.9,45,44.5,-36,20.32,62,425,425,0,45,45
2020-09-21 08:59:03.0648,172.8,76.9,45,44.5,-36,20.32,64,27.8,28.2,0,45,45
2020-09-21 08:59:03.3123,172.8,76.9,45,44.5,-36,20.32,3,728.5,-25,23,45,45
2020-09-21 08:59:03.5598,172.8,76.9,45,44.5,-36,20.32,4,728.2,-24.5,23,45,45
2020-09-21 08:59:03.8074,172.8,76.9,45,44.5,-36,20.32,65,-18640,-18640,0,45,45
2020-09-21 08:59:04.0549,172.8,76.9,45,44.5,-36,20.32,66,4890,4890,0,45,45
2020-09-21 08:59:04.3025,172.8,76.9,45,44.5,-36,20.32,1,728.5,-25,24,45,45
2020-09-21 08:59:04.5500,172.8,76.9,45,44.5,-36,20.32,2,728.1,-24.5,24,45,45
2020-09-21 08:59:04.7975,172.8,76.9,45,44.5,-36,20.33,65,-18640,-18640,0,45,45
2020-09-21 08:59:05.0450,172.8,76.9,45,44.5,-36,20.33,51,3.72,3.7,0,45,45
2020-09-21 08:59:05.2957,172.8,76.9,45,44.5,-36,20.32,63,50,50,0,45,45
2020-09-21 08:59:05.5485,172.8,76.9,45,44.5,-36,20.32,67,27,26.9,0,45,45
2020-09-21 08:59:05.8013,172.8,76.9,45,44.5,-36,20.32,52,3.72,3.7,0,45,45
2020-09-21 08:59:06.0540,172.8,76.9,45,44.5,-35.9,20.32,6,-18640,27,3.7,45,45
2020-09-21 08:59:06.3068,172.8,76.9,45,44.5,-35.9,20.32,7,-18640,26.9,3.7,45,45
2020-09-21 08:59:06.5595,172.8,76.9,45,44.5,-36,20.32,1,728.5,-25,24,45,45
2020-09-21 08:59:06.8123,172.8,76.9,45,44.5,-36,20.32,2,728.1,-24.5,24,45,45
2020-09-21 08:59:07.0650,172.8,76.9,45,44.5,-36,20.32,61,730.7,723.4,0,45,45
2020-09-21 08:59:07.3177,172.8,76.9,45,44.5,-35.9,20.32,62,425,425,0,45,45
2020-09-21 08:59:07.5659,172.8,76.9,45,44.5,-35.9,20.33,64,27.9,28.2,0,45,45
2020-09-21 08:59:07.8135,172.8,76.9,45,44.5,-36,20.33,3,728.5,-25,23,45,45
2020-09-21 08:59:08.0610,172.8,76.9,45,44.5,-36.1,20.33,4,728.1,-24.5,23,45,45
2020-09-21 08:59:08.3085,172.8,76.9,45,44.5,-36,20.33,65,-18640,-18640,0,45,45
2020-09-21 08:59:08.5589,172.8,76.9,45,44.5,-35.9,20.32,66,4890,4880,0,45,45
2020-09-21 08:59:08.8110,172.8,76.9,45,44.5,-35.9,20.32,1,728.5,-25,24,45,45
2020-09-21 08:59:09.0632,172.8,76.9,45,44.5,-36,20.32,2,728.1,-24.5,24,45,45
2020-09-21 08:59:09.3154,172.8,76.9,45,44.5,-36,20.32,65,-18640,-18640,0,45,45
2020-09-21 08:59:09.5653,172.8,76.9,45,44.5,-36,20.35,51,3.72,3.7,0,45,45
2020-09-21 08:59:09.8128,172.8,76.9,45,44.5,-36,20.33,63,50,50,0,45,45
2020-09-21 08:59:10.0603,172.8,76.9,45,44.5,-35.9,20.33,67,27,26.9,0,45,45
2020-09-21 08:59:10.3078,172.8,76.9,45,44.5,-36,20.33,52,3.72,3.7,0,45,45
2020-09-21 08:59:10.5557,172.8,76.9,45,44.5,-36.1,20.32,6,-18640,27,3.7,45,45
2020-09-21 08:59:10.8084,172.8,76.9,44.75,44.5,-36,20.33,7,-18640,26.9,3.7,45,45
2020-09-21 08:59:11.0611,172.8,76.9,44.75,44.5,-36,20.32,1,728.5,-25,24,45,45
2020-09-21 08:59:11.3138,172.8,76.9,44.75,44.5,-35.9,20.32,2,728.1,-24.5,24,45,45
2020-09-21 08:59:11.5665,172.8,76.9,44.75,44.5,-36,20.32,61,730.7,723.3,0,45,45
2020-09-21 08:59:11.8194,172.8,76.9,44.75,44.5,-36.1,20.32,62,425,425,0,45,44.5
2020-09-21 08:59:12.0722,172.8,76.9,44.75,44.5,-36,20.32,64,27.8,28.2,0,45,44.5
2020-09-21 08:59:12.3250,172.8,76.9,44.75,44.5,-35.9,20.33,3,728.4,-25,23,45,44.5
2020-09-21 08:59:12.5778,172.8,76.9,44.75,44.5,-35.9,20.33,4,728,-24.5,23,45,44.5
2020-09-21 08:59:12.8290,172.8,76.9,44.75,44.5,-36,20.32,65,-18640,-18630,0,45,44.5
2020-09-21 08:59:13.0803,172.8,76.9,44.75,44.5,-36,20.31,66,4880,4880,0,45,44.5
2020-09-21 08:59:13.3315,172.8,76.9,44.75,44.5,-36,20.32,1,728.4,-25,24,45,44.5
2020-09-21 08:59:13.5828,172.8,76.9,44.75,44.5,-35.9,20.32,2,728,-24.5,24,45,44.5
2020-09-21 08:59:13.8341,172.8,76.8,44.75,44.44,-35.9,20.32,65,-18640,-18620,0,45,44.5
2020-09-21 08:59:14.0853,172.8,76.8,44.75,44.44,-36,20.32,51,3.72,3.7,0,45,44.5
2020-09-21 08:59:14.3366,172.8,76.8,44.75,44.44,-36,20.33,63,50,50,0,45,44.5
2020-09-21 08:59:14.5879,172.8,76.8,44.75,44.44,-35.9,20.32,67,27,26.9,0,45,44.5
2020-09-21 08:59:14.8362,172.8,76.8,44.75,44.44,-35.9,20.32,52,3.72,3.7,0,45,44.5
2020-09-21 08:59:15.0839,172.8,76.8,44.75,44.44,-36,20.32,6,-18650,27,3.7,45,44.5
2020-09-21 08:59:15.3316,172.8,76.8,44.75,44.44,-36,20.32,7,-18620,26.9,3.7,45,44.5
2020-09-21 08:59:15.5793,172.8,76.8,44.75,44.44,-36,20.32,1,728.4,-25,24,45,44.5
2020-09-21 08:59:15.8269,172.8,76.8,44.75,44.44,-36,20.33,2,728,-24.5,24,45,44.5
2020-09-21 08:59:16.0745,172.8,76.8,44.75,44.44,-35.9,20.32,61,730.5,723.2,0,45,44.5
2020-09-21 08:59:16.3221,172.8,76.8,44.75,44.44,-36,20.32,62,425,425,0,45,44.5
2020-09-21 08:59:16.5697,172.8,76.8,44.75,44.44,-36,20.33,64,27.8,28.1,0,45,44.5
2020-09-21 08:59:16.8211,172.8,76.8,44.75,44.44,-36,20.33,3,728.4,-25,23,45,44.5
2020-09-21 08:59:17.0736,172.8,76.8,44.75,44.44,-36,20.32,4,728,-24.5,23,45,44.5
2020-09-21 08:59:17.3261,172.8,76.8,44.75,44.44,-36,20.32,65,-18640,-18620,0,45,44.5
2020-09-21 08:59:17.5786,172.8,76.8,44.75,44.44,-36,20.32,66,4880,4880,0,45,44.5
2020-09-21 08:59:17.8278,172.8,76.8,44.75,44.44,-35.9,20.32,1,728.4,-25,24,45,44.5
2020-09-21 08:59:18.0753,172.8,76.8,44.75,44.44,-35.9,20.33,2,728,-24.5,24,45,44.5
2020-09-21 08:59:18.3229,172.8,76.8,44.75,44.44,-36,20.33,65,-18650,-18610,0,45,44.5
2020-09-21 08:59:18.5705,172.8,76.8,44.75,44.44,-36,20.32,51,3.72,3.7,0,45,44.5
2020-09-21 08:59:18.8180,172.8,76.8,44.75,44.44,-36,20.33,63,50,50,0,45,44.5
2020-09-21 08:59:19.0656,172.8,76.8,44.75,44.44,-35.9,20.33,67,27,26.9,0,45,44.5
2020-09-21 08:59:19.3131,172.8,76.8,44.75,44.44,-35.9,20.33,52,3.72,3.7,0,45,44.5
2020-09-21 08:59:19.5606,172.8,76.8,44.75,44.44,-35.9,20.32,6,-18650,27,3.7,45,44.5
2020-09-21 08:59:19.8081,172.8,76.8,44.75,44.44,-36,20.32,7,-18610,26.9,3.7,45,44.5
2020-09-21 08:59:20.0557,172.8,76.8,44.75,44.44,-36,20.31,1,728.2,-25,24,45,44.5
2020-09-21 08:59:20.3032,172.8,76.8,44.75,44.44,-36,20.33,2,727.9,-24.5,24,45,44.5
2020-09-21 08:59:20.5507,172.8,76.8,44.75,44.44,-35.9,20.33,61,730.5,723.1,0,45,44.5
2020-09-21 08:59:20.7992,172.8,76.8,44.75,44.44,-35.9,20.33,62,425,425,0,45,44.5
2020-09-21 08:59:21.0518,172.8,76.8,44.75,44.44,-35.9,20.33,64,27.9,28.2,0,45,44.5
2020-09-21 08:59:21.3045,172.8,76.8,44.75,44.44,-36,20.32,3,728.2,-25,23,45,44.5
2020-09-21 08:59:21.5571,172.8,76.8,44.75,44.44,-36,20.33,4,727.9,-24.5,23,45,44.5
2020-09-21 08:59:21.8098,172.8,76.8,44.75,44.44,-35.9,20.3,65,-18650,-18610,0,45,44.5
2020-09-21 08:59:22.0579,172.8,76.8,44.75,44.44,-35.9,20.32,66,4880,4880,0,45,44.5
2020-09-21 08:59:22.3055,172.8,76.8,44.75,44.44,-35.9,20.32,1,728.2,-25,24,45,44.5
2020-09-21 08:59:22.5530,172.8,76.8,44.75,44.44,-36.1,20.32,2,727.9,-24.5,24,45,44.5
2020-09-21 08:59:22.8005,172.8,76.8,44.75,44.44,-36,20.32,65,-18660,-18610,0,45,44.5
2020-09-21 08:59:23.0480,172.8,76.8,44.75,44.44,-35.9,20.32,51,3.72,3.7,0,45,44.5
2020-09-21 08:59:23.2956,172.8,76.8,44.75,44.44,-35.9,20.32,63,50,50,0,45,44.5
2020-09-21 08:59:23.5431,172.8,76.8,44.75,44.44,-36,20.33,67,27,26.9,0,45,44.5
2020-09-21 08:59:23.7906,172.8,76.8,44.75,44.44,-36.1,20.32,52,3.72,3.7,0,45,44.5
2020-09-21 08:59:24.0406,172.8,76.8,44.75,44.44,-36,20.32,6,-18660,27,3.7,45,44.5
2020-09-21 08:59:24.2932,172.8,76.8,44.75,44.44,-36,20.32,7,-18620,26.9,3.7,45,44.5
2020-09-21 08:59:24.5459,172.8,76.8,44.75,44.44,-35.9,20.32,1,728.2,-25,24,45,44.5
2020-09-21 08:59:24.7986,172.8,76.8,44.75,44.44,-36,20.32,2,727.9,-24.5,24,45,44.5
2020-09-21 08:59:25.0512,172.8,76.8,44.75,44.44,-36,20.33,61,730.5,723.2,0,45,44.5
2020-09-21 08:59:25.3039,172.8,76.8,44.75,44.44,-36,20.33,62,425,425,0,45,44.5
2020-09-21 08:59:25.5566,172.8,76.8,44.75,44.44,-36,20.34,64,27.9,28.1,0,45,44.5
2020-09-21 08:59:25.8092,172.8,76.8,44.75,44.44,-35.9,20.32,3,728.2,-25,23,45,44.5
2020-09-21 08:59:26.0619,172.8,76.8,44.75,44.44,-35.9,20.32,4,727.9,-24.5,23,45,44.5
2020-09-21 08:59:26.3112,172.8,76.8,44.75,44.44,-36,20.33,65,-18660,-18610,0,45,44.5
2020-09-21 08:59:26.5588,172.8,76.8,44.75,44.44,-36,20.32,66,4890,4880,0,45,44.5
2020-09-21 08:59:26.8063,172.8,76.8,44.5,44.44,-35.9,20.32,1,728.3,-25.1,24,45,44.5
2020-09-21 08:59:27.0539,172.8,76.8,44.5,44.44,-35.9,20.33,2,727.8,-24.5,24,45,44.5
2020-09-21 08:59:27.3015,172.8,76.8,44.5,44.44,-36,20.33,65,-18650,-18600,0,45,44.5
2020-09-21 08:59:27.5490,172.8,76.8,44.5,44.44,-36,20.32,51,3.72,3.7,0,45,44.5
2020-09-21 08:59:27.7966,172.8,76.8,44.5,44.44,-36,20.32,63,50,50,0,45,44.5
2020-09-21 08:59:28.0441,172.8,76.7,44.5,44.39,-36,20.33,67,27,26.9,0,45,44.5
2020-09-21 08:59:28.2930,172.8,76.7,44.5,44.39,-35.9,20.33,52,3.72,3.7,0,45,44.5
2020-09-21 08:59:28.5456,172.8,76.7,44.5,44.39,-36,20.33,6,-18650,27,3.7,45,44.5
2020-09-21 08:59:28.7983,172.8,76.7,44.5,44.39,-36,20.33,7,-18610,26.9,3.7,45,44.5
2020-09-21 08:59:29.0509,172.8,76.7,44.5,44.39,-36,20.3,1,728.3,-25.1,24,45,44.5
2020-09-21 08:59:29.3035,172.8,76.7,44.5,44.39,-36,20.33,2,727.8,-24.5,24,45,44.5
2020-09-21 08:59:29.5548,172.8,76.7,44.5,44.39,-36,20.32,61,730.4,723.1,0,45,44.5
2020-09-21 08:59:29.8059,172.8,76.5,44.5,44.27,-36,20.32,62,425,425,0,45,44.5
2020-09-21 08:59:30.0570,172.8,76.5,44.5,44.27,-35.9,20.32,64,27.9,28.1,0,45,44.5
2020-09-21 08:59:30.3081,172.8,76.5,44.5,44.27,-35.9,20.32,3,728.3,-25.1,23,45,44.5
2020-09-21 08:59:30.5584,172.8,76.5,44.5,44.27,-35.9,20.32,4,727.8,-24.5,23,45,44.5
2020-09-21 08:59:30.8087,172.8,76.5,44.5,44.27,-36,20.33,65,-18650,-18610,0,45,44.5
2020-09-21 08:59:31.0589,172.8,76.5,44.5,44.27,-36,20.32,66,4890,4890,0,45,44.5
2020-09-21 08:59:31.3092,172.8,76.5,44.5,44.27,-36,20.32,1,728.3,-25.1,24,45,44.5
2020-09-21 08:59:31.5618,172.8,76.5,44.5,44.27,-35.9,20.31,2,727.8,-24.5,24,45,44.5
2020-09-21 08:59:31.8146,172.8,76.5,44.5,44.27,-36,20.33,65,-18640,-18610,0,45,44.5
2020-09-21 08:59:32.0674,172.8,76.5,44.5,44.27,-36,20.32,51,3.72,3.7,0,45,44.5
2020-09-21 08:59:32.3202,172.8,76.5,44.5,44.27,-36,20.33,63,50,50,0,45,44.5
2020-09-21 08:59:32.5729,172.8,76.5,44.5,44.27,-36,20.33,67,27,26.9,0,45,44.5
2020-09-21 08:59:32.8255,172.8,76.5,44.5,44.27,-35.9,20.32,52,3.72,3.7,0,45,44.5
2020-09-21 08:59:33.0781,172.8,76.5,44.5,44.27,-35.9,20.32,6,-18630,27,3.7,45,44.5
2020-09-21 08:59:33.3307,172.8,76.5,44.5,44.27,-36,20.32,7,-18610,26.9,3.7,44.5,44.5
2020-09-21 08:59:33.5824,172.8,76.5,44.5,44.27,-36,20.33,1,728.1,-25.1,24,44.5,44.5
2020-09-21 08:59:33.8330,172.8,76.5,44.5,44.27,-35.9,20.32,2,727.8,-24.5,24,44.5,44.5
2020-09-21 08:59:34.0837,172.8,76.5,44.5,44.27,-35.9,20.32,61,730.3,723,0,44.5,44.5
2020-09-21 08:59:34.3343,172.8,76.5,44.5,44.27,-35.9,20.32,62,425,425,0,44.5,44.5
2020-09-21 08:59:34.5835,172.8,76.5,44.5,44.27,-36,20.32,64,27.9,28.2,0,44.5,44.5
2020-09-21 08:59:34.8311,172.8,76.5,44.5,44.27,-36,20.32,3,728.1,-25.1,23,44.5,44.5
2020-09-21 08:59:35.0788,172.8,76.5,44.5,44.27,-35.9,20.33,4,727.8,-24.5,23,44.5,44.5
2020-09-21 08:59:35.3264,172.8,76.5,44.5,44.27,-35.9,20.32,65,-18640,-18620,0,44.5,44.5
