Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2020-09-21 08:59:35.5740,172.8,76.5,44.5,44.27,-35.9,20.31,66,4880,4880,0,44.5,44.5
2020-09-21 08:59:35.8216,172.8,76.5,44.5,44.27,-36.1,20.33,1,728.1,-25.1,24,44.5,44.5
2020-09-21 08:59:36.0692,172.8,76.5,44.5,44.27,-36,20.32,2,727.8,-24.5,24,44.5,44.5
2020-09-21 08:59:36.3168,172.8,76.5,44.5,44.27,-36,20.32,65,-18640,-18620,0,44.5,44.5
2020-09-21 08:59:36.5643,172.8,76.5,44.5,44.27,-35.9,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 08:59:36.8119,172.8,76.5,44.5,44.27,-35.9,20.32,63,50,50,0,44.5,44.5
2020-09-21 08:59:37.0594,172.8,76.5,44.5,44.27,-36,20.32,67,27,26.9,0,44.5,44.5
2020-09-21 08:59:37.3070,172.8,76.5,44.5,44.27,-36,20.32,52,3.72,3.7,0,44.5,44.5
2020-09-21 08:59:37.5545,172.8,76.5,44.5,44.27,-36,20.33,6,-18630,27,3.7,44.5,44.5
2020-09-21 08:59:37.8025,172.8,76.5,44.5,44.27,-35.9,20.33,7,-18620,26.9,3.7,44.5,44.5
2020-09-21 08:59:38.0507,172.8,76.5,44.5,44.27,-35.9,20.32,1,728.1,-25.1,24,44.5,44.5
2020-09-21 08:59:38.2989,172.8,76.5,44.5,44.27,-36,20.33,2,727.8,-24.5,24,44.5,44.5
2020-09-21 08:59:38.5470,172.8,76.5,44.5,44.27,-36,20.32,61,730.4,723,0,44.5,44.5
2020-09-21 08:59:38.7952,172.8,76.5,44.5,44.27,-36,20.32,62,425,425,0,44.5,44.5
2020-09-21 08:59:39.0427,172.8,76.5,44.5,44.27,-35.9,20.33,64,27.9,28.2,0,44.5,44.5
2020-09-21 08:59:39.2902,172.8,76.5,44.5,44.27,-35.9,20.33,3,728.1,-25.1,23,44.5,44.5
2020-09-21 08:59:39.5377,172.8,76.5,44.5,44.27,-36,20.33,4,727.8,-24.5,23,44.5,44.5
2020-09-21 08:59:39.7853,172.8,76.5,44.5,44.27,-36,20.32,65,-18630,-18620,0,44.5,44.5
2020-09-21 08:59:40.0379,172.8,76.5,44.5,44.27,-36,20.32,66,4890,4890,0,44.5,44.5
2020-09-21 08:59:40.2907,172.8,76.5,44.5,44.27,-35.9,20.32,1,728.1,-25.1,24,44.5,44.5
2020-09-21 08:59:40.5434,172.8,76.5,44.5,44.27,-35.9,20.33,2,727.8,-24.5,24,44.5,44.5
2020-09-21 08:59:40.7962,172.8,76.5,44.5,44.27,-36,20.34,65,-18640,-18630,0,44.5,44.5
2020-09-21 08:59:41.0441,172.8,76.5,44.5,44.27,-36,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 08:59:41.2916,172.8,76.5,44.5,44.27,-36,20.32,63,50,50,0,44.5,44.5
2020-09-21 08:59:41.5392,172.8,76.5,44.5,44.27,-36,20.33,67,27,26.9,0,44.5,44.5
2020-09-21 08:59:41.7867,172.8,76.5,44.5,44.27,-36,20.32,52,3.72,3.7,0,44.5,44.5
2020-09-21 08:59:42.0388,172.8,76.5,44.5,44.27,-36,20.33,6,-18630,27,3.7,44.5,44.5
2020-09-21 08:59:42.2915,172.8,76.5,44.5,44.27,-36,20.32,7,-18620,26.9,3.7,44.5,44.5
2020-09-21 08:59:42.5443,172.8,76.5,44.5,44.27,-36,20.33,1,728.1,-25,24,44.5,44.5
2020-09-21 08:59:42.7970,172.8,76.5,44.5,44.27,-36,20.33,2,727.6,-24.7,24,44.5,44.5
2020-09-21 08:59:43.0485,172.8,76.5,44.5,44.27,-36,20.32,61,730.3,723,0,44.5,44.5
2020-09-21 08:59:43.2986,172.8,76.5,44.5,44.27,-35.9,20.33,62,425,425,0,44.5,44.5
2020-09-21 08:59:43.5487,172.8,76.5,44.5,44.27,-36,20.32,64,27.9,28.2,0,44.5,44.5
2020-09-21 08:59:43.7988,172.8,76.5,44.5,44.27,-36,20.33,3,728.1,-25,23,44.5,44.5
2020-09-21 08:59:44.0496,172.8,76.5,44.5,44.27,-36,20.33,4,727.6,-24.7,23,44.5,44.5
2020-09-21 08:59:44.3012,172.8,76.5,44.5,44.27,-35.9,20.33,65,-18630,-18620,0,44.5,44.5
2020-09-21 08:59:44.5528,172.8,76.5,44.5,44.27,-35.9,20.33,66,4880,4880,0,44.5,44.5
2020-09-21 08:59:44.8044,172.8,76.5,44.5,44.27,-36,20.32,1,728.1,-25,24,44.5,44.5
2020-09-21 08:59:45.0559,172.8,76.5,44.5,44.27,-36,20.32,2,727.6,-24.7,24,44.5,44.5
2020-09-21 08:59:45.3072,172.8,76.5,44.5,44.27,-36,20.34,65,-18630,-18620,0,44.5,44.5
2020-09-21 08:59:45.5585,172.8,76.5,44.5,44.27,-36,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 08:59:45.8097,172.8,76.5,44.5,44.27,-35.9,20.32,63,50,50,0,44.5,44.5
2020-09-21 08:59:46.0591,172.8,76.5,44.5,44.27,-35.9,20.33,67,27,26.9,0,44.5,44.5
2020-09-21 08:59:46.3067,172.8,76.5,44.5,44.27,-36,20.33,52,3.72,3.7,0,44.5,44.5
2020-09-21 08:59:46.5542,172.8,76.5,44.5,44.27,-36.1,20.32,6,-18630,27,3.7,44.5,44.5
2020-09-21 08:59:46.8017,172.8,76.5,44.5,44.27,-35.9,20.32,7,-18620,26.9,3.7,44.5,44.5
2020-09-21 08:59:47.0515,172.8,76.5,44.5,44.27,-35.9,20.32,1,728.1,-25,24,44.5,44.5
2020-09-21 08:59:47.3042,172.8,76.5,44.5,44.27,-35.9,20.32,2,727.6,-24.7,24,44.5,44.5
2020-09-21 08:59:47.5568,172.8,76.5,44.5,44.27,-36,20.33,61,730.2,722.8,0,44.5,44.5
2020-09-21 08:59:47.8095,172.8,76.5,44.5,44.27,-36,20.33,62,425,425,0,44.5,44.5
2020-09-21 08:59:48.0622,172.8,76.5,44.5,44.27,-35.9,20.32,64,27.9,28.2,0,44.5,44.5
2020-09-21 08:59:48.3149,172.8,76.5,44.5,44.27,-35.9,20.32,3,727.9,-25.1,23,44.5,44.5
2020-09-21 08:59:48.5676,172.8,76.5,44.5,44.27,-36,20.32,4,727.5,-24.7,23,44.5,44.5
2020-09-21 08:59:48.8203,172.8,76.5,44.5,44.27,-36,20.33,65,-18630,-18630,0,44.5,44.5
2020-09-21 08:59:49.0731,172.8,76.5,44.5,44.27,-36,20.34,66,4880,4880,0,44.5,44.5
2020-09-21 08:59:49.3259,172.8,76.5,44.5,44.27,-35.9,20.32,1,727.9,-25.1,24,44.5,44.5
2020-09-21 08:59:49.5787,172.8,76.5,44.5,44.27,-35.9,20.32,2,727.5,-24.7,24,44.5,44.5
2020-09-21 08:59:49.8315,172.8,76.5,44.5,44.27,-35.9,20.32,65,-18630,-18630,0,44.5,44.5
2020-09-21 08:59:50.0843,172.8,76.5,44.5,44.27,-36,20.34,51,3.72,3.7,0,44.5,44.5
2020-09-21 08:59:50.3372,172.8,76.5,44.5,44.27,-36,20.32,63,50,50,0,44.5,44.5
2020-09-21 08:59:50.5902,172.8,76.5,44.5,44.27,-36,20.33,67,27,26.9,0,44.5,44.5
2020-09-21 08:59:50.8432,172.8,76.5,44.5,44.27,-35.9,20.32,52,3.72,3.7,0,44.5,44.5
2020-09-21 08:59:51.0962,172.8,76.5,44.5,44.27,-35.9,20.32,6,-18630,27,3.7,44.5,44.5
2020-09-21 08:59:51.3456,172.8,76.5,44.5,44.27,-36,20.33,7,-18630,26.9,3.7,44.5,44.5
2020-09-21 08:59:51.5932,172.8,76.5,44.5,44.27,-36,20.32,1,727.9,-25.1,24,44.5,44.5
2020-09-21 08:59:51.8408,172.8,76.5,44.5,44.27,-36,20.32,2,727.5,-24.7,24,44.5,44.5
2020-09-21 08:59:52.0884,172.8,76.5,44.5,44.27,-35.9,20.32,61,730.1,722.7,0,44.5,44.5
2020-09-21 08:59:52.3360,172.8,76.5,44.5,44.27,-35.9,20.32,62,425,425,0,44.5,44.5
2020-09-21 08:59:52.5836,172.8,76.5,44.5,44.27,-36,20.33,64,27.8,28.2,0,44.5,44.5
2020-09-21 08:59:52.8312,172.8,76.5,44.5,44.27,-36,20.32,3,727.9,-25.1,23,44.5,44.5
2020-09-21 08:59:53.0788,172.8,76.5,44.5,44.27,-36,20.32,4,727.5,-24.7,23,44.5,44.5
2020-09-21 08:59:53.3264,172.8,76.5,44.5,44.27,-36,20.32,65,-18640,-18630,0,44.5,44.5
2020-09-21 08:59:53.5740,172.8,76.5,44.5,44.27,-36,20.32,66,4880,4880,0,44.5,44.5
2020-09-21 08:59:53.8216,172.8,76.5,44.5,44.27,-36,20.32,1,727.9,-25.1,24,44.5,44.5
2020-09-21 08:59:54.0691,172.8,76.5,44.5,44.27,-36,20.33,2,727.5,-24.7,24,44.5,44.5
2020-09-21 08:59:54.3167,172.8,76.5,44.5,44.27,-36,20.32,65,-18630,-18630,0,44.5,44.5
2020-09-21 08:59:54.5647,172.8,76.5,44.5,44.27,-36,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 08:59:54.8127,172.8,76.4,44.5,44.21,-36,20.32,63,50,50,0,44.5,44.5
2020-09-21 08:59:55.0607,172.8,76.4,44.5,44.21,-36,20.32,67,27,26.9,0,44.5,44.5
2020-09-21 08:59:55.3088,172.8,76.4,44.5,44.21,-36,20.32,52,3.72,3.7,0,44.5,44.5
2020-09-21 08:59:55.5609,172.8,76.4,44.5,44.21,-36,20.33,6,-18640,27,3.7,44.5,44.5
2020-09-21 08:59:55.8137,172.8,76.4,44.5,44.21,-36,20.33,7,-18630,26.9,3.7,44.5,44.5
2020-09-21 08:59:56.0664,172.8,76.4,44.5,44.21,-36,20.32,1,727.9,-25.1,24,44.5,44.5
2020-09-21 08:59:56.3192,172.8,76.4,44.5,44.21,-36,20.32,2,727.5,-24.5,24,44.5,44.5
2020-09-21 08:59:56.5719,172.8,76.4,44.5,44.21,-36,20.33,61,730.2,722.8,0,44.5,44.5
2020-09-21 08:59:56.8247,172.8,76.4,44.5,44.21,-36,20.32,62,425,425,0,44.5,44.5
2020-09-21 08:59:57.0774,172.8,76.4,44.5,44.21,-36,20.35,64,27.8,28.2,0,44.5,44.5
2020-09-21 08:59:57.3302,172.8,76.4,44.5,44.21,-35.9,20.33,3,727.9,-25.1,23,44.5,44.5
2020-09-21 08:59:57.5803,172.8,76.4,44.5,44.21,-35.9,20.32,4,727.5,-24.5,23,44.5,44.5
2020-09-21 08:59:57.8279,172.8,76.4,44.5,44.21,-36,20.32,65,-18640,-18640,0,44.5,44.5
2020-09-21 08:59:58.0755,172.8,76.4,44.5,44.21,-36,20.33,66,4880,4880,0,44.5,44.5
2020-09-21 08:59:58.3231,172.8,76.4,44.5,44.21,-36.1,20.34,1,727.9,-25.1,24,44.5,44.5
2020-09-21 08:59:58.5707,172.8,76.4,44.5,44.21,-36,20.32,2,727.5,-24.5,24,44.5,44.5
2020-09-21 08:59:58.8182,172.8,76.4,44.5,44.21,-35.9,20.33,65,-18630,-18630,0,44.5,44.5
2020-09-21 08:59:59.0657,172.8,76.4,44.5,44.21,-36,20.33,51,3.72,3.7,0,44.5,44.5
2020-09-21 08:59:59.3133,172.8,76.4,44.5,44.21,-36.1,20.33,63,50,50,0,44.5,44.5
2020-09-21 08:59:59.5608,172.8,76.4,44.5,44.21,-36,20.33,67,27,26.9,0,44.5,44.5
2020-09-21 08:59:59.8084,172.8,76.4,44.5,44.21,-36,20.32,52,3.72,3.7,0,44.5,44.5
2020-09-21 09:00:00.0560,172.8,76.4,44.5,44.21,-35.9,20.33,6,-18630,27,3.7,44.5,44.5
2020-09-21 09:00:00.3036,172.8,76.4,44.5,44.21,-36,20.32,7,-18630,26.9,3.7,44.5,44.5
2020-09-21 09:00:00.5513,172.8,76.4,44.5,44.21,-36.1,20.32,1,727.9,-25.1,24,44.5,44.5
2020-09-21 09:00:00.8000,172.8,76.4,44.5,44.21,-36.1,20.32,2,727.5,-24.5,24,44.5,44.5
2020-09-21 09:00:01.0488,172.8,76.4,44.5,44.21,-35.9,20.32,61,730,722.6,0,44.5,44.5
2020-09-21 09:00:01.2976,172.8,76.4,44.5,44.21,-35.9,20.32,62,425,425,0,44.5,44.5
2020-09-21 09:00:01.5463,172.8,76.4,44.5,44.21,-36,20.33,64,28,28.3,0,44.5,44.5
2020-09-21 09:00:01.7951,172.8,76.4,44.5,44.21,-36,20.33,3,727.9,-25.1,23,44.5,44.5
2020-09-21 09:00:02.0439,172.8,76.4,44.5,44.21,-36.1,20.33,4,727.5,-24.5,23,44.5,44.5
2020-09-21 09:00:02.2926,172.8,76.4,44.5,44.21,-35.9,20.32,65,-18630,-18630,0,44.5,44.5
2020-09-21 09:00:02.5417,172.8,76.4,44.5,44.21,-35.9,20.32,66,4880,4880,0,44.5,44.5
2020-09-21 09:00:02.7946,172.8,76.4,44.5,44.21,-36,20.32,1,727.9,-25.1,24,44.5,44.5
2020-09-21 09:00:03.0475,172.8,76.3,44.5,44.16,-36,20.32,2,727.3,-24.5,24,44.5,44.5
2020-09-21 09:00:03.3004,172.8,76.3,44.5,44.16,-36,20.32,65,-18630,-18630,0,44.5,44.5
2020-09-21 09:00:03.5532,172.8,76.3,44.5,44.16,-36,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 09:00:03.8025,172.8,76.3,44.5,44.16,-35.9,20.32,63,50,50,0,44.5,44.5
2020-09-21 09:00:04.0500,172.8,76.3,44.5,44.16,-35.9,20.33,67,27,26.9,0,44.5,44.5
2020-09-21 09:00:04.2975,172.8,76.3,44.5,44.16,-36,20.32,52,3.72,3.7,0,44.5,44.5
2020-09-21 09:00:04.5451,172.8,76.3,44.5,44.16,-36,20.33,6,-18640,27,3.7,44.5,44.5
2020-09-21 09:00:04.7940,172.8,76.3,44.5,44.16,-35.9,20.33,7,-18630,26.9,3.7,44.5,44.5
2020-09-21 09:00:05.0468,172.8,76.3,44.5,44.16,-35.9,20.32,1,727.9,-25.1,24,44.5,44.5
2020-09-21 09:00:05.2995,172.8,76.3,44.5,44.16,-35.9,20.31,2,727.3,-24.5,24,44.5,44.5
2020-09-21 09:00:05.5522,172.8,76.3,44.5,44.16,-36,20.32,61,729.9,722.7,0,44.5,44.5
2020-09-21 09:00:05.8049,172.8,76.3,44.5,44.16,-36,20.32,62,425,425,0,44.5,44.5
2020-09-21 09:00:06.0579,172.8,76.3,44.5,44.16,-36,20.32,64,27.9,28.2,0,44.5,44.5
2020-09-21 09:00:06.3108,172.8,76.3,44.5,44.16,-36,20.33,3,727.9,-25.1,23,44.5,44.5
2020-09-21 09:00:06.5637,172.8,76.3,44.5,44.16,-35.9,20.32,4,727.3,-24.5,23,44.5,44.5
2020-09-21 09:00:06.8166,172.8,76.3,44.5,44.16,-36,20.33,65,-18640,-18640,0,44.5,44.5
2020-09-21 09:00:07.0663,172.8,76.3,44.5,44.16,-36,20.32,66,4880,4870,0,44.5,44.5
2020-09-21 09:00:07.3140,172.8,76.3,44.5,44.16,-36,20.32,1,727.9,-25.1,24,44.5,44.5
2020-09-21 09:00:07.5616,172.8,76.3,44.5,44.16,-36,20.33,2,727.3,-24.5,24,44.5,44.5
2020-09-21 09:00:07.8093,172.8,76.2,44.5,44.1,-36,20.33,65,-18640,-18640,0,44.5,44.5
2020-09-21 09:00:08.0593,172.8,76.2,44.5,44.1,-36,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 09:00:08.3121,172.8,76.2,44.5,44.1,-36,20.32,63,50,50,0,44.5,44.5
2020-09-21 09:00:08.5648,172.8,76.2,44.5,44.1,-36,20.32,67,27,26.9,0,44.5,44.5
2020-09-21 09:00:08.8175,172.8,76.2,44.5,44.1,-36,20.32,52,3.72,3.7,0,44.5,44.5
2020-09-21 09:00:09.0679,172.8,76.2,44.5,44.1,-36,20.33,6,-18640,27,3.7,44.5,44.5
2020-09-21 09:00:09.3154,172.8,76.2,44.5,44.1,-35.9,20.32,7,-18630,26.9,3.7,44.5,44.5
2020-09-21 09:00:09.5629,172.8,76.2,44.5,44.1,-36,20.32,1,727.9,-25.1,24,44.5,44.5
2020-09-21 09:00:09.8104,172.8,76.2,44.5,44.1,-36,20.32,2,727.2,-24.7,24,44.5,44.5
2020-09-21 09:00:10.0600,172.8,76.2,44.5,44.1,-36,20.32,61,729.9,722.6,0,44.5,44.5
2020-09-21 09:00:10.3117,172.8,76.2,44.5,44.1,-35.9,20.32,62,425,425,0,44.5,44.5
2020-09-21 09:00:10.5634,172.8,76.2,44.5,44.1,-35.9,20.31,64,27.9,28.2,0,44.5,44.5
2020-09-21 09:00:10.8151,172.8,76.1,44.5,44.04,-36,20.32,3,727.8,-25.1,23,44.5,44.5
2020-09-21 09:00:11.0651,172.8,76.1,44.5,44.04,-36,20.32,4,727.2,-24.7,23,44.5,44.5
2020-09-21 09:00:11.3126,172.8,76.1,44.5,44.04,-36,20.32,65,-18630,-18630,0,44.5,44.5
2020-09-21 09:00:11.5602,172.8,76.1,44.5,44.04,-35.9,20.32,66,4880,4870,0,44.5,44.5
2020-09-21 09:00:11.8078,172.8,76.1,44.5,44.04,-36,20.32,1,727.8,-25.1,24,44.5,44.5
2020-09-21 09:00:12.0576,172.8,76.1,44.5,44.04,-36,20.32,2,727.2,-24.7,24,44.5,44.5
2020-09-21 09:00:12.3103,172.8,76.1,44.5,44.04,-36,20.33,65,-18640,-18640,0,44.5,44.5
2020-09-21 09:00:12.5630,172.8,76.1,44.5,44.04,-36,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 09:00:12.8157,172.8,76.1,44.5,44.04,-35.9,20.32,63,50,50,0,44.5,44.5
2020-09-21 09:00:13.0663,172.8,76.1,44.5,44.04,-35.9,20.32,67,27,26.9,0,44.5,44.5
2020-09-21 09:00:13.3139,172.8,76.1,44.5,44.04,-36,20.32,52,3.72,3.7,0,44.5,44.5
2020-09-21 09:00:13.5614,172.8,76.1,44.5,44.04,-36.1,20.32,6,-18630,27,3.7,44.5,44.5
2020-09-21 09:00:13.8089,172.8,76.1,44.5,44.04,-36,20.32,7,-18630,26.9,3.7,44.5,44.5
2020-09-21 09:00:14.0568,172.8,76.1,44.5,44.04,-35.9,20.32,1,727.8,-25.1,24,44.5,44.5
2020-09-21 09:00:14.3095,172.8,76.1,44.5,44.04,-35.9,20.32,2,727.2,-24.7,24,44.5,44.5
2020-09-21 09:00:14.5622,172.8,76.1,44.5,44.04,-36,20.33,61,729.9,722.5,0,44.5,44.5
2020-09-21 09:00:14.8149,172.8,76.1,44.5,44.04,-36.1,20.32,62,425,425,0,44.5,44.5
2020-09-21 09:00:15.0675,172.8,76.1,44.5,44.04,-36.1,20.33,64,27.9,28.2,0,44.5,44.5
2020-09-21 09:00:15.3168,172.8,76.1,44.5,44.04,-35.9,20.3,3,727.8,-25.1,23,44.5,44.5
2020-09-21 09:00:15.5643,172.8,76.1,44.5,44.04,-35.9,20.32,4,727.2,-24.7,23,44.5,44.5
2020-09-21 09:00:15.8119,172.8,76.1,44.5,44.04,-35.9,20.32,65,-18640,-18640,0,44.5,44.5
2020-09-21 09:00:16.0594,172.8,76.1,44.5,44.04,-36,20.32,66,4880,4880,0,44.5,44.5
2020-09-21 09:00:16.3083,172.8,76.1,44.5,44.04,-36.1,20.32,1,727.8,-25.1,24,44.5,44.5
2020-09-21 09:00:16.5610,172.8,76.1,44.5,44.04,-36,20.32,2,727.2,-24.7,24,44.5,44.5
2020-09-21 09:00:16.8137,172.8,76.1,44.5,44.04,-35.9,20.32,65,-18640,-18640,0,44.5,44.5
2020-09-21 09:00:17.0664,172.8,76.1,44.5,44.04,-36,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 09:00:17.3191,172.8,76.1,44.5,44.04,-36,20.32,63,50,50,0,44.5,44.5
2020-09-21 09:00:17.5717,172.8,76.1,44.5,44.04,-36,20.32,67,27,26.9,0,44.5,44.5
2020-09-21 09:00:17.8244,172.8,76.1,44.5,44.04,-35.9,20.32,52,3.72,3.7,0,44.5,44.5
2020-09-21 09:00:18.0771,172.8,76.1,44.5,44.04,-35.9,20.32,6,-18640,27,3.7,44.5,44.5
2020-09-21 09:00:18.3283,172.8,76.1,44.5,44.04,-35.9,20.33,7,-18640,26.9,3.7,44.5,44.5
2020-09-21 09:00:18.5759,172.8,76.1,44.5,44.04,-36,20.32,1,727.6,-25.1,24,44.5,44.5
2020-09-21 09:00:18.8234,172.8,76.1,44.5,44.04,-36,20.32,2,727.2,-24.7,24,44.5,44.5
2020-09-21 09:00:19.0709,172.8,76.1,44.5,44.04,-36,20.33,61,729.8,722.4,0,44.5,44.5
2020-09-21 09:00:19.3184,172.8,76.1,44.5,44.04,-35.9,20.32,62,425,425,0,44.5,44.5
2020-09-21 09:00:19.5660,172.8,76.1,44.5,44.04,-36,20.32,64,27.9,28.2,0,44.5,44.5
2020-09-21 09:00:19.8136,172.8,76.1,44.5,44.04,-36,20.32,3,727.6,-25.1,23,44.5,44.5
2020-09-21 09:00:20.0612,172.8,76.1,44.5,44.04,-36,20.32,4,727.2,-24.7,23,44.5,44.5
2020-09-21 09:00:20.3088,172.8,76.1,44.5,44.04,-36,20.32,65,-18630,-18630,0,44.5,44.5
2020-09-21 09:00:20.5564,172.8,76.1,44.5,44.04,-36,20.32,66,4870,4870,0,44.5,44.5
2020-09-21 09:00:20.8039,172.8,76.1,44.5,44.04,-36,20.32,1,727.6,-25.1,24,44.5,44.5
2020-09-21 09:00:21.0515,172.8,76.1,44.5,44.04,-36,20.33,2,727.2,-24.7,24,44.5,44.5
2020-09-21 09:00:21.2991,172.8,76.1,44.5,44.04,-36,20.32,65,-18640,-18640,0,44.5,44.5
2020-09-21 09:00:21.5489,172.8,76.1,44.5,44.04,-36,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 09:00:21.8017,172.8,76.1,44.5,44.04,-36,20.32,63,50,50,0,44.5,44.5
2020-09-21 09:00:22.0544,172.8,76.1,44.5,44.04,-36,20.32,67,27,26.9,0,44.5,44.5
2020-09-21 09:00:22.3071,172.8,76.1,44.5,44.04,-36,20.32,52,3.72,3.7,0,44.5,44.5
2020-09-21 09:00:22.5587,172.8,76.1,44.5,44.04,-36,20.32,6,-18630,27,3.7,44.5,44.5
2020-09-21 09:00:22.8087,172.8,76.1,44.5,44.04,-36,20.33,7,-18630,26.9,3.7,44.5,44.5
2020-09-21 09:00:23.0586,172.8,76.1,44.5,44.04,-36,20.34,1,727.6,-25.1,24,44.5,44.5
2020-09-21 09:00:23.3086,172.8,76.1,44.5,44.04,-35.9,20.32,2,727.2,-24.7,24,44.5,44.5
2020-09-21 09:00:23.5598,172.8,76.1,44.5,44.04,-35.9,20.32,61,729.8,722.4,0,44.5,44.5
2020-09-21 09:00:23.8125,172.8,76.1,44.5,44.04,-36,20.32,62,425,425,0,44.5,44.5
2020-09-21 09:00:24.0652,172.8,76.1,44.5,44.04,-36,20.33,64,27.9,28.2,0,44.5,44.5
2020-09-21 09:00:24.3179,172.8,76.1,44.5,44.04,-36,20.32,3,727.6,-25.1,23,44.5,44.5
2020-09-21 09:00:24.5684,172.8,76.1,44.5,44.04,-35.9,20.33,4,727.1,-24.7,23,44.5,44.5
2020-09-21 09:00:24.8160,172.8,76.1,44.5,44.04,-35.9,20.32,65,-18630,-18630,0,44.5,44.5
2020-09-21 09:00:25.0635,172.8,76.1,44.5,44.04,-35.9,20.35,66,4870,4870,0,44.5,44.5
2020-09-21 09:00:25.3111,172.8,76.1,44.5,44.04,-36.1,20.32,1,727.6,-25.1,24,44.5,44.5
2020-09-21 09:00:25.5587,172.8,76.1,44.5,44.04,-36,20.32,2,727.1,-24.7,24,44.5,44.5
2020-09-21 09:00:25.8063,172.8,76.1,44.5,44.04,-36,20.33,65,-18630,-18630,0,44.5,44.5
2020-09-21 09:00:26.0538,172.8,76.1,44.5,44.04,-35.9,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 09:00:26.3014,172.8,76.1,44.5,44.04,-36,20.32,63,50,50,0,44.5,44.5
2020-09-21 09:00:26.5490,172.8,76.1,44.5,44.04,-36.1,20.33,67,27,26.9,0,44.5,44.5
2020-09-21 09:00:26.7965,172.8,76.1,44.5,44.04,-36.1,20.32,52,3.72,3.7,0,44.5,44.5
2020-09-21 09:00:27.0440,172.8,76.1,44.5,44.04,-36,20.32,6,-18640,27,3.7,44.5,44.5
2020-09-21 09:00:27.2916,172.8,76.1,44.5,44.04,-35.9,20.32,7,-18630,26.9,3.7,44.5,44.5
2020-09-21 09:00:27.5393,172.8,76.1,44.5,44.04,-35.9,20.33,1,727.6,-25.1,24,44.5,44.5
2020-09-21 09:00:27.7920,172.8,76.1,44.5,44.04,-36,20.33,2,727.1,-24.7,24,44.5,44.5
2020-09-21 09:00:28.0446,172.8,76.1,44.5,44.04,-36.1,20.33,61,729.7,722.4,0,44.5,44.5
2020-09-21 09:00:28.2973,172.8,76.1,44.5,44.04,-36,20.32,62,425,425,0,44.5,44.5
2020-09-21 09:00:28.5499,172.8,76.1,44.5,44.04,-35.9,20.32,64,27.9,28.2,0,44.5,44.5
2020-09-21 09:00:28.8027,172.8,76.1,44.5,44.04,-35.9,20.33,3,727.6,-25.1,23,44.5,44.5
2020-09-21 09:00:29.0555,172.8,76.1,44.5,44.04,-36,20.33,4,727.1,-24.7,23,44.5,44.5
2020-09-21 09:00:29.3084,172.8,76.1,44.5,44.04,-36.1,20.32,65,-18630,-18630,0,44.5,44.5
2020-09-21 09:00:29.5612,172.8,76.1,44.5,44.04,-36,20.32,66,4880,4880,0,44.5,44.5
2020-09-21 09:00:29.8139,172.8,76.1,44.5,44.04,-35.9,20.3,1,727.6,-25.1,24,44.5,44.5
2020-09-21 09:00:30.0666,172.8,76.1,44.5,44.04,-35.9,20.32,2,727.1,-24.7,24,44.5,44.5
2020-09-21 09:00:30.3193,172.8,76.1,44.5,44.04,-36,20.32,65,-18630,-18630,0,44.5,44.5
2020-09-21 09:00:30.5720,172.8,76.1,44.5,44.04,-36.1,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 09:00:30.8232,172.8,76.1,44.5,44.04,-36,20.32,63,50,50,0,44.5,44.5
2020-09-21 09:00:31.0708,172.8,76.1,44.5,44.04,-35.9,20.32,67,27,26.9,0,44.5,44.5
2020-09-21 09:00:31.3183,172.8,76.1,44.5,44.04,-35.9,20.32,52,3.72,3.7,0,44.5,44.5
2020-09-21 09:00:31.5658,172.8,76.1,44.5,44.04,-36,20.32,6,-18640,27,3.7,44.5,44.5
2020-09-21 09:00:31.8134,172.8,76.1,44.5,44.04,-36,20.32,7,-18630,26.9,3.7,44.5,44.5
2020-09-21 09:00:32.0609,172.8,76.1,44.5,44.04,-36,20.32,1,727.5,-25.1,24,44.5,44.5
2020-09-21 09:00:32.3085,172.8,76.1,44.5,44.04,-35.9,20.33,2,726.9,-24.7,24,44.5,44.5
2020-09-21 09:00:32.5560,172.8,76.1,44.5,44.04,-35.9,20.32,61,729.6,722.3,0,44.5,44.5
2020-09-21 09:00:32.8035,172.8,76.1,44.25,44.04,-36,20.33,62,425,425,0,44.5,44.5
2020-09-21 09:00:33.0533,172.8,76.1,44.25,44.04,-36,20.32,64,27.9,28.3,0,44.5,44.5
2020-09-21 09:00:33.3059,172.8,76.1,44.25,44.04,-36,20.36,3,727.5,-25.1,23,44.5,44.5
2020-09-21 09:00:33.5586,172.8,76.1,44.25,44.04,-35.9,20.32,4,726.9,-24.7,23,44.5,44.5
2020-09-21 09:00:33.8113,172.8,76.1,44.25,44.04,-35.9,20.32,65,-18640,-18630,0,44.5,44.5
2020-09-21 09:00:34.0639,172.8,76.1,44.25,44.04,-36,20.32,66,4870,4870,0,44.5,44.5
2020-09-21 09:00:34.3167,172.8,76.1,44.25,44.04,-36,20.33,1,727.5,-25.1,24,44.5,44.5
2020-09-21 09:00:34.5694,172.8,76.1,44.25,44.04,-36,20.33,2,726.9,-24.7,24,44.5,44.5
2020-09-21 09:00:34.8221,172.8,76,44.25,43.98,-35.9,20.33,65,-18630,-18620,0,44.5,44.5
2020-09-21 09:00:35.0748,172.8,76,44.25,43.98,-36,20.32,51,3.72,3.7,0,44.5,44.5
2020-09-21 09:00:35.3272,172.8,76,44.25,43.98,-36,20.33,63,50,50,0,44.5,44.5
2020-09-21 09:00:35.5796,172.8,76,44.25,43.98,-36,20.33,67,27,26.9,0,44.5,44.5
2020-09-21 09:00:35.8320,172.8,76,44.25,43.98,-35.9,20.32,52,3.72,3.69,0,44.5,44.5
2020-09-21 09:00:36.0844,172.8,76,44.25,43.98,-36,20.33,6,-18640,27,3.7,44.5,44.5
2020-09-21 09:00:36.3371,172.8,76,44.25,43.98,-36,20.32,7,-18620,26.9,3.7,44.5,44.5
2020-09-21 09:00:36.5899,172.8,76,44.25,43.98,-36,20.33,1,727.5,-25.1,24,44.5,44.5
2020-09-21 09:00:36.8427,172.8,76,44.25,43.98,-36,20.32,2,726.9,-24.7,24,44.5,44.5
2020-09-21 09:00:37.0956,172.8,76,44.25,43.98,-36,20.33,61,729.6,722.2,0,44.5,44.5
2020-09-21 09:00:37.3469,172.8,76,44.25,43.98,-36,20.32,62,425,425,0,44.5,44.5
2020-09-21 09:00:37.5944,172.8,76,44.25,43.98,-35.9,20.32,64,27.9,28.2,0,44.5,44.5
2020-09-21 09:00:37.8419,172.8,76,44.25,43.98,-35.9,20.32,3,727.5,-25.1,23,44.5,44.5
2020-09-21 09:00:38.0895,172.8,76,44.25,43.98,-35.9,20.32,4,726.9,-24.7,23,44.5,44.5
2020-09-21 09:00:38.3370,172.8,76,44.25,43.98,-36,20.33,65,-18640,-18610,0,44.5,44.5
2020-09-21 09:00:38.5845,172.8,76,44.25,43.98,-36,20.32,66,4880,4880,0,44.5,44.5
2020-09-21 09:00:38.8321,172.8,76,44.25,43.98,-35.9,20.32,1,727.4,-25.1,24,44.5,44.5
2020-09-21 09:00:39.0796,172.8,75.9,44.25,43.92,-35.9,20.32,2,727,-24.7,24,44.5,44
2020-09-21 09:00:39.3271,172.8,75.9,44.25,43.92,-36,20.33,65,-18640,-18620,0,44.5,44
2020-09-21 09:00:39.5747,172.8,75.9,44.25,43.92,-36,20.33,51,3.72,3.7,0,44.5,44
2020-09-21 09:00:39.8222,172.8,75.9,44.25,43.92,-36,20.32,63,50,50,0,44.5,44
2020-09-21 09:00:40.0698,172.8,75.9,44.25,43.92,-36,20.33,67,27,26.9,0,44.5,44
2020-09-21 09:00:40.3173,172.8,75.9,44.25,43.92,-35.9,20.32,52,3.72,3.69,0,44.5,44
2020-09-21 09:00:40.5660,172.8,75.9,44.25,43.92,-35.9,20.32,6,-18640,27,3.7,44.5,44
2020-09-21 09:00:40.8159,172.8,75.9,44.25,43.92,-36,20.34,7,-18610,26.9,3.7,44.5,44
2020-09-21 09:00:41.0658,172.8,75.9,44.25,43.92,-36,20.33,1,727.4,-25.1,24,44.5,44
2020-09-21 09:00:41.3157,172.8,75.9,44.25,43.92,-36,20.33,2,727,-24.7,24,44.5,44
2020-09-21 09:00:41.5653,172.8,75.9,44.25,43.92,-35.9,20.32,61,729.5,722.3,0,44.5,44
2020-09-21 09:00:41.8129,172.8,75.9,44.25,43.92,-36,20.33,62,425,425,0,44.5,44
2020-09-21 09:00:42.0604,172.8,75.9,44.25,43.92,-36,20.32,64,27.9,28.2,0,44.5,44
2020-09-21 09:00:42.3079,172.8,75.9,44.25,43.92,-36,20.33,3,727.4,-25.1,23,44.5,44
2020-09-21 09:00:42.5559,172.8,75.9,44.25,43.92,-35.9,20.33,4,727,-24.7,23,44.5,44
2020-09-21 09:00:42.8087,172.8,75.9,44.25,43.92,-35.9,20.32,65,-18640,-18600,0,44.5,44
2020-09-21 09:00:43.0615,172.8,75.9,44.25,43.92,-36,20.32,66,4870,4870,0,44.5,44
2020-09-21 09:00:43.3143,172.8,75.9,44.25,43.92,-36,20.32,1,727.4,-25.1,24,44.5,44
2020-09-21 09:00:43.5669,172.8,75.9,44.25,43.92,-36,20.32,2,727,-24.7,24,44.5,44
2020-09-21 09:00:43.8144,172.8,75.9,44,43.92,-35.9,20.33,65,-18640,-18600,0,44.5,44
2020-09-21 09:00:44.0620,172.8,75.9,44,43.92,-35.9,20.32,51,3.72,3.7,0,44.5,44
2020-09-21 09:00:44.3095,172.8,75.9,44,43.92,-36,20.32,63,50,50,0,44.5,44
2020-09-21 09:00:44.5571,172.8,75.9,44,43.92,-36,20.32,67,27,26.9,0,44.5,44
2020-09-21 09:00:44.8046,172.8,75.9,44,43.92,-36,20.32,52,3.72,3.69,0,44.5,44
2020-09-21 09:00:45.0521,172.8,75.9,44,43.92,-35.9,20.32,6,-18640,27,3.7,44.5,44
2020-09-21 09:00:45.2996,172.8,75.9,44,43.92,-35.9,20.32,7,-18600,26.9,3.7,44.5,44
2020-09-21 09:00:45.5471,172.8,75.9,44,43.92,-36,20.33,1,727.4,-25.1,24,44.5,44
2020-09-21 09:00:45.7981,172.8,75.9,44,43.92,-36,20.33,2,727,-24.7,24,44.5,44
2020-09-21 09:00:46.0507,172.8,75.8,44,43.87,-36,20.32,61,729.6,722.1,0,44,44
2020-09-21 09:00:46.3033,172.8,75.8,44,43.87,-35.9,20.33,62,425,425,0,44,44
2020-09-21 09:00:46.5560,172.8,75.8,44,43.87,-35.9,20.32,64,27.9,28.1,0,44,44
2020-09-21 09:00:46.8087,172.8,75.8,44,43.87,-36,20.31,3,727.3,-25.1,23,44,44
2020-09-21 09:00:47.0614,172.8,75.8,44,43.87,-36,20.32,4,727,-24.7,23,44,44
2020-09-21 09:00:47.3141,172.8,75.8,44,43.87,-36,20.32,65,-18640,-18610,0,44,44
2020-09-21 09:00:47.5669,172.8,75.8,44,43.87,-35.9,20.32,66,4880,4880,0,44,44
2020-09-21 09:00:47.8182,172.8,75.8,44,43.87,-35.9,20.31,1,727.3,-25.1,24,44,44
2020-09-21 09:00:48.0657,172.8,75.8,44,43.87,-35.9,20.32,2,727,-24.7,24,44,44
2020-09-21 09:00:48.3132,172.8,75.8,44,43.87,-36,20.33,65,-18640,-18620,0,44,44
2020-09-21 09:00:48.5607,172.8,75.8,44,43.87,-36,20.34,51,3.72,3.7,0,44,44
2020-09-21 09:00:48.8084,172.8,75.8,44,43.87,-35.9,20.32,63,50,50,0,44,44
2020-09-21 09:00:49.0565,172.8,75.8,44,43.87,-35.9,20.32,67,27,26.9,0,44,44
2020-09-21 09:00:49.3046,172.8,75.8,44,43.87,-36,20.32,52,3.72,3.7,0,44,44
2020-09-21 09:00:49.5527,172.8,75.8,44,43.87,-36,20.32,6,-18640,27,3.7,44,44
2020-09-21 09:00:49.8007,172.8,75.8,44,43.87,-36,20.32,7,-18610,26.9,3.7,44,44
2020-09-21 09:00:50.0482,172.8,75.8,44,43.87,-35.9,20.32,1,727.3,-25.1,24,44,44
2020-09-21 09:00:50.2958,172.8,75.8,44,43.87,-36,20.33,2,727,-24.7,24,44,44
2020-09-21 09:00:50.5433,172.8,75.8,44,43.87,-36,20.32,61,729.5,722,0,44,44
2020-09-21 09:00:50.7920,172.8,75.8,44,43.87,-36,20.32,62,425,425,0,44,44
2020-09-21 09:00:51.0447,172.8,75.8,44,43.87,-35.9,20.33,64,27.9,28.2,0,44,44
2020-09-21 09:00:51.2974,172.8,75.8,44,43.87,-35.9,20.32,3,727.3,-25.1,23,44,44
2020-09-21 09:00:51.5500,172.8,75.8,44,43.87,-36,20.33,4,727,-24.7,23,44,44
2020-09-21 09:00:51.8027,172.8,75.8,44,43.87,-35.9,20.33,65,-18630,-18610,0,44,44
2020-09-21 09:00:52.0554,172.8,75.8,44,43.87,-35.9,20.32,66,4880,4880,0,44,44
2020-09-21 09:00:52.3080,172.8,75.8,44,43.87,-35.9,20.32,1,727.3,-25.1,24,44,44
2020-09-21 09:00:52.5607,172.8,75.8,44,43.87,-36,20.32,2,727,-24.7,24,44,44
2020-09-21 09:00:52.8134,172.8,75.8,44,43.87,-36,20.32,65,-18630,-18620,0,44,44
2020-09-21 09:00:53.0636,172.8,75.8,44,43.87,-36,20.32,51,3.72,3.7,0,44,44
2020-09-21 09:00:53.3111,172.8,75.8,44,43.87,-35.9,20.33,63,50,50,0,44,44
2020-09-21 09:00:53.5587,172.8,75.8,44,43.87,-36,20.31,67,27,26.9,0,44,44
2020-09-21 09:00:53.8063,172.8,75.8,44,43.87,-36,20.32,52,3.72,3.69,0,44,44
2020-09-21 09:00:54.0548,172.8,75.8,44,43.87,-35.9,20.32,6,-18630,27,3.7,44,44
2020-09-21 09:00:54.3042,172.8,75.8,44,43.87,-36,20.32,7,-18610,26.9,3.7,44,44
2020-09-21 09:00:54.5535,172.8,75.8,44,43.87,-36,20.31,1,727.2,-25.1,24,44,44
2020-09-21 09:00:54.8029,172.8,75.8,44,43.87,-36,20.33,2,726.8,-24.7,24,44,44
2020-09-21 09:00:55.0515,172.8,75.8,44,43.87,-35.9,20.32,61,729.4,722.1,0,44,44
2020-09-21 09:00:55.2990,172.8,75.8,44,43.87,-35.9,20.32,62,425,425,0,44,44
2020-09-21 09:00:55.5465,172.8,75.8,44,43.87,-36,20.32,64,27.9,28.2,0,44,44
2020-09-21 09:00:55.7941,172.8,75.8,44,43.87,-36,20.32,3,727.2,-25.1,23,44,44
2020-09-21 09:00:56.0416,172.8,75.8,44,43.87,-36,20.32,4,726.8,-24.7,23,44,44
2020-09-21 09:00:56.2891,172.8,75.8,44,43.87,-36,20.3,65,-18630,-18620,0,44,44
2020-09-21 09:00:56.5366,172.8,75.8,44,43.87,-35.9,20.32,66,4880,4880,0,44,44
2020-09-21 09:00:56.7841,172.8,75.8,44,43.87,-35.9,20.32,1,727.2,-25.1,24,44,44
2020-09-21 09:00:57.0321,172.8,75.8,44,43.87,-36,20.32,2,726.8,-24.7,24,44,44
2020-09-21 09:00:57.2812,172.8,75.8,44,43.87,-36,20.33,65,-18630,-18620,0,44,44
2020-09-21 09:00:57.5302,172.8,75.8,44,43.87,-36,20.33,51,3.72,3.7,0,44,44
2020-09-21 09:00:57.7793,172.8,75.8,44,43.87,-35.9,20.32,63,50,50,0,44,44
2020-09-21 09:00:58.0284,172.8,75.8,44,43.87,-35.9,20.33,67,27,26.9,0,44,44
2020-09-21 09:00:58.2783,172.8,75.8,44,43.87,-36,20.33,52,3.72,3.69,0,44,44
2020-09-21 09:00:58.5283,172.8,75.8,44,43.87,-36.1,20.32,6,-18630,27,3.7,44,44
2020-09-21 09:00:58.7782,172.8,75.8,44,43.87,-35.9,20.32,7,-18620,26.9,3.7,44,44
2020-09-21 09:00:59.0282,172.8,75.8,44,43.87,-35.9,20.32,1,727.2,-25.1,24,44,44
2020-09-21 09:00:59.2790,172.8,75.8,44,43.87,-35.9,20.34,2,726.8,-24.7,24,44,44
2020-09-21 09:00:59.5298,172.8,75.8,44,43.87,-36,20.32,61,729.3,722,0,44,44
2020-09-21 09:00:59.7805,172.8,75.8,44,43.87,-36,20.32,62,425,425,0,44,44
2020-09-21 09:01:00.0313,172.8,75.8,44,43.87,-35.9,20.33,64,27.9,28.2,0,44,44
2020-09-21 09:01:00.2830,172.8,75.8,44,43.87,-35.9,20.34,3,727.2,-25.1,23,44,44
2020-09-21 09:01:00.5352,172.8,75.8,44,43.87,-35.9,20.32,4,726.6,-24.7,23,44,44
2020-09-21 09:01:00.7873,172.8,75.8,44,43.87,-36,20.32,65,-18630,-18620,0,44,44
2020-09-21 09:01:01.0395,172.8,75.8,44,43.87,-36,20.33,66,4890,4890,0,44,44
2020-09-21 09:01:01.2920,172.8,75.8,44,43.87,-35.9,20.32,1,727.1,-25.1,24,44,44
2020-09-21 09:01:01.5447,172.8,75.8,44,43.87,-35.9,20.32,2,726.6,-24.7,24,44,44
2020-09-21 09:01:01.7974,172.8,75.8,44,43.87,-35.9,20.32,65,-18640,-18630,0,44,44
2020-09-21 09:01:02.0501,172.8,75.8,44,43.87,-36.1,20.32,51,3.72,3.7,0,44,44
2020-09-21 09:01:02.3028,172.8,75.8,44,43.87,-36,20.34,63,50,50,0,44,44
2020-09-21 09:01:02.5555,172.8,75.8,44,43.87,-36,20.32,67,27,26.9,0,44,44
2020-09-21 09:01:02.8083,172.8,75.8,44,43.87,-35.9,20.32,52,3.72,3.69,0,44,44
2020-09-21 09:01:03.0610,172.8,75.8,44,43.87,-36,20.32,6,-18630,27,3.7,44,44
2020-09-21 09:01:03.3102,172.8,75.8,44,43.87,-36,20.32,7,-18630,26.9,3.7,44,44
2020-09-21 09:01:03.5578,172.8,75.8,44,43.87,-36,20.32,1,727.1,-25.1,24,44,44
2020-09-21 09:01:03.8053,172.8,75.8,44,43.87,-36,20.33,2,726.6,-24.7,24,44,44
2020-09-21 09:01:04.0529,172.8,75.8,44,43.87,-35.9,20.32,61,729.2,721.9,0,44,44
2020-09-21 09:01:04.3039,172.8,75.8,44,43.87,-36,20.32,62,425,425,0,44,44
2020-09-21 09:01:04.5565,172.8,75.8,44,43.87,-36,20.34,64,27.9,28.2,0,44,44
2020-09-21 09:01:04.8092,172.8,75.8,44,43.87,-36,20.32,3,727.1,-25.1,23,44,44
2020-09-21 09:01:05.0619,172.8,75.8,44,43.87,-36,20.32,4,726.6,-24.7,23,44,44
2020-09-21 09:01:05.3131,172.8,75.8,44,43.87,-35.9,20.33,65,-18630,-18630,0,44,44
2020-09-21 09:01:05.5606,172.8,75.8,44,43.87,-35.9,20.32,66,4870,4870,0,44,44
2020-09-21 09:01:05.8082,172.8,75.8,44,43.87,-36,20.31,1,727.1,-25.1,24,44,44
2020-09-21 09:01:06.0557,172.8,75.8,44,43.87,-36,20.32,2,726.6,-24.7,24,44,44
2020-09-21 09:01:06.3033,172.8,75.8,44,43.87,-36,20.33,65,-18630,-18630,0,44,44
2020-09-21 09:01:06.5508,172.8,75.8,44,43.87,-35.9,20.32,51,3.72,3.7,0,44,44
2020-09-21 09:01:06.7984,172.8,75.8,44,43.87,-35.9,20.32,63,50,50,0,44,44
2020-09-21 09:01:07.0459,172.8,75.8,44,43.87,-36,20.32,67,27,26.9,0,44,44
2020-09-21 09:01:07.2934,172.8,75.8,44,43.87,-36,20.33,52,3.72,3.69,0,44,44
2020-09-21 09:01:07.5432,172.8,75.8,44,43.87,-35.9,20.31,6,-18640,27,3.7,44,44
2020-09-21 09:01:07.7930,172.8,75.8,44,43.87,-35.9,20.33,7,-18630,26.9,3.7,44,44
2020-09-21 09:01:08.0429,172.8,75.8,44,43.87,-35.9,20.32,1,727,-25.1,24,44,44
2020-09-21 09:01:08.2927,172.8,75.8,44,43.87,-36,20.32,2,726.6,-24.7,24,44,44
2020-09-21 09:01:08.5453,172.8,75.8,44,43.87,-36,20.32,61,729.3,721.8,0,44,44
2020-09-21 09:01:08.7982,172.8,75.8,44,43.87,-36,20.33,62,425,425,0,44,44
2020-09-21 09:01:09.0511,172.8,75.8,44,43.87,-36,20.32,64,27.9,28.2,0,44,44
2020-09-21 09:01:09.3040,172.8,75.8,44,43.87,-36,20.33,3,727,-25.1,23,44,44
2020-09-21 09:01:09.5522,172.8,75.8,44,43.87,-36,20.33,4,726.6,-24.7,23,44,44
2020-09-21 09:01:09.7998,172.8,75.8,44,43.87,-36,20.32,65,-18630,-18630,0,44,44
2020-09-21 09:01:10.0473,172.8,75.8,44,43.87,-36,20.32,66,4870,4870,0,44,44
2020-09-21 09:01:10.2948,172.8,75.8,44,43.87,-36,20.33,1,727,-25.1,24,44,44
2020-09-21 09:01:10.5423,172.8,75.8,44,43.87,-36,20.33,2,726.6,-24.7,24,44,44
2020-09-21 09:01:10.7899,172.8,75.8,44,43.87,-36,20.32,65,-18640,-18630,0,44,44
2020-09-21 09:01:11.0374,172.8,75.8,44,43.87,-36,20.33,51,3.72,3.7,0,44,44
2020-09-21 09:01:11.2849,172.8,75.8,44,43.87,-36,20.32,63,50,50,0,44,44
2020-09-21 09:01:11.5362,172.8,75.8,44,43.87,-36,20.32,67,27,26.9,0,44,44
2020-09-21 09:01:11.7880,172.8,75.8,44,43.87,-35.9,20.32,52,3.72,3.69,0,44,44
2020-09-21 09:01:12.0398,172.8,75.8,44,43.87,-36,20.32,6,-18640,27,3.7,44,44
2020-09-21 09:01:12.2916,172.8,75.8,44,43.87,-36,20.32,7,-18630,26.9,3.7,44,44
2020-09-21 09:01:12.5439,172.8,75.8,44,43.87,-36,20.32,1,727,-25.1,24,44,44
2020-09-21 09:01:12.7966,172.8,75.8,44,43.87,-35.9,20.32,2,726.6,-24.7,24,44,44
2020-09-21 09:01:13.0494,172.8,75.8,44,43.87,-35.9,20.33,61,729.2,721.8,0,44,44
2020-09-21 09:01:13.3021,172.8,75.8,44,43.87,-35.9,20.32,62,425,425,0,44,44
2020-09-21 09:01:13.5522,172.8,75.8,44,43.87,-36,20.33,64,27.9,28.3,0,44,44
2020-09-21 09:01:13.7997,172.8,75.7,44,43.81,-36,20.32,3,727,-25.1,23,44,44
2020-09-21 09:01:14.0472,172.8,75.7,44,43.81,-35.9,20.32,4,726.6,-24.7,23,44,44
2020-09-21 09:01:14.2948,172.8,75.7,44,43.81,-35.9,20.32,65,-18630,-18630,0,44,44
2020-09-21 09:01:14.5428,172.8,75.7,44,43.81,-36,20.32,66,4870,4870,0,44,44
2020-09-21 09:01:14.7955,172.8,75.7,44,43.81,-36,20.33,1,727,-25.1,24,44,44
2020-09-21 09:01:15.0483,172.8,75.7,44,43.81,-36.1,20.33,2,726.6,-24.7,24,44,44
2020-09-21 09:01:15.3011,172.8,75.7,44,43.81,-36,20.33,65,-18640,-18640,0,44,44
2020-09-21 09:01:15.5538,172.8,75.7,44,43.81,-35.9,20.33,51,3.71,3.7,0,44,44
2020-09-21 09:01:15.8066,172.8,75.7,44,43.81,-35.9,20.32,63,50,50,0,44,44
2020-09-21 09:01:16.0594,172.8,75.6,44,43.75,-36,20.32,67,27,26.9,0,44,44
2020-09-21 09:01:16.3122,172.8,75.6,44,43.75,-36.1,20.33,52,3.72,3.69,0,44,44
2020-09-21 09:01:16.5649,172.8,75.6,44,43.75,-36,20.31,6,-18630,27,3.7,44,44
2020-09-21 09:01:16.8142,172.8,75.6,44,43.75,-35.9,20.33,7,-18630,26.9,3.7,44,44
2020-09-21 09:01:17.0617,172.8,75.6,44,43.75,-35.9,20.32,1,727,-25.1,24,44,44
2020-09-21 09:01:17.3092,172.8,75.6,44,43.75,-36,20.32,2,726.5,-24.7,24,44,44
2020-09-21 09:01:17.5568,172.8,75.6,44,43.75,-36.1,20.32,61,729.2,721.8,0,44,44
2020-09-21 09:01:17.8043,172.8,75.6,44,43.75,-36,20.33,62,425,425,0,44,44
2020-09-21 09:01:18.0518,172.8,75.6,44,43.75,-35.9,20.32,64,27.9,28.2,0,44,44
2020-09-21 09:01:18.2994,172.8,75.6,44,43.75,-35.9,20.33,3,727,-25.1,23,44,44
2020-09-21 09:01:18.5469,172.8,75.6,44,43.75,-36,20.33,4,726.5,-24.7,23,44,44
2020-09-21 09:01:18.7944,172.8,75.6,44,43.75,-36.1,20.33,65,-18640,-18630,0,44,44
2020-09-21 09:01:19.0463,172.8,75.6,44,43.75,-36,20.32,66,4870,4870,0,44,44
2020-09-21 09:01:19.2989,172.8,75.6,44,43.75,-35.9,20.32,1,727,-25.1,24,44,44
2020-09-21 09:01:19.5515,172.8,75.6,44,43.75,-35.9,20.33,2,726.5,-24.7,24,44,44
2020-09-21 09:01:19.8042,172.8,75.6,44,43.75,-36,20.33,65,-18630,-18630,0,44,44
2020-09-21 09:01:20.0527,172.8,75.6,44,43.75,-36.1,20.33,51,3.71,3.7,0,44,44
2020-09-21 09:01:20.3002,172.8,75.6,44,43.75,-36,20.32,63,50,50,0,44,44
2020-09-21 09:01:20.5477,172.8,75.6,44,43.75,-35.9,20.32,67,27,26.9,0,44,44
2020-09-21 09:01:20.7952,172.8,75.6,44,43.75,-36,20.32,52,3.72,3.69,0,44,44
2020-09-21 09:01:21.0427,172.8,75.6,44,43.75,-36,20.32,6,-18640,27,3.7,44,44
2020-09-21 09:01:21.2902,172.8,75.6,44,43.75,-36.1,20.33,7,-18630,26.9,3.7,44,44
2020-09-21 09:01:21.5378,172.8,75.6,44,43.75,-36,20.32,1,727,-25.1,24,44,44
2020-09-21 09:01:21.7853,172.8,75.6,44,43.75,-35.9,20.32,2,726.5,-24.7,24,44,44
2020-09-21 09:01:22.0353,172.8,75.6,44,43.75,-35.9,20.31,61,729,721.8,0,44,44
2020-09-21 09:01:22.2881,172.8,75.6,44,43.75,-36,20.33,62,425,425,0,44,44
2020-09-21 09:01:22.5410,172.8,75.6,44,43.75,-36.1,20.33,64,27.9,28.2,0,44,44
2020-09-21 09:01:22.7938,172.8,75.6,44,43.75,-36,20.33,3,726.9,-25.1,23,44,44
2020-09-21 09:01:23.0445,172.8,75.6,44,43.75,-35.9,20.33,4,726.4,-24.7,23,44,44
2020-09-21 09:01:23.2920,172.8,75.6,44,43.75,-35.9,20.32,65,-18630,-18630,0,44,44
2020-09-21 09:01:23.5395,172.8,75.6,44,43.75,-36,20.32,66,4870,4870,0,44,44
2020-09-21 09:01:23.7871,172.8,75.4,44,43.63,-36,20.32,1,726.9,-25.1,24,44,44
2020-09-21 09:01:24.0346,172.8,75.4,44,43.63,-36,20.31,2,726.4,-24.7,24,44,44
2020-09-21 09:01:24.2863,172.8,75.4,44,43.63,-35.9,20.33,65,-18640,-18640,0,44,44
2020-09-21 09:01:24.5381,172.8,75.4,44,43.63,-35.9,20.32,51,3.71,3.69,0,44,44
2020-09-21 09:01:24.7898,172.8,75.4,44,43.63,-36,20.32,63,50,50,0,44,44
2020-09-21 09:01:25.0416,172.8,75.4,44,43.63,-36,20.33,67,27,26.9,0,44,44
2020-09-21 09:01:25.2910,172.8,75.4,44,43.63,-36,20.33,52,3.72,3.69,0,44,44
2020-09-21 09:01:25.5394,172.8,75.4,44,43.63,-35.9,20.32,6,-18630,27,3.7,44,44
2020-09-21 09:01:25.7877,172.8,75.4,44,43.63,-35.9,20.33,7,-18630,26.9,3.7,44,44
2020-09-21 09:01:26.0361,172.8,75.4,44,43.63,-36,20.32,1,726.9,-25.1,24,44,44
2020-09-21 09:01:26.2857,172.8,75.4,44,43.63,-36,20.33,2,726.4,-24.7,24,44,44
2020-09-21 09:01:26.5384,172.8,75.4,44,43.63,-36,20.33,61,729,721.7,0,44,44
2020-09-21 09:01:26.7910,172.8,75.4,44,43.63,-36,20.32,62,425,425,0,44,44
2020-09-21 09:01:27.0437,172.8,75.4,44,43.63,-36,20.33,64,27.8,28.2,0,44,44
2020-09-21 09:01:27.2964,172.8,75.4,44,43.63,-36,20.32,3,726.9,-25.1,23,44,44
2020-09-21 09:01:27.5445,172.8,75.4,44,43.63,-36,20.32,4,726.4,-24.7,23,44,44
2020-09-21 09:01:27.7920,172.8,75.4,44,43.63,-36,20.32,65,-18630,-18630,0,44,44
2020-09-21 09:01:28.0395,172.8,75.4,44,43.63,-36,20.32,66,4870,4870,0,44,44
2020-09-21 09:01:28.2870,172.8,75.4,44,43.63,-36,20.33,1,726.9,-25.1,24,44,44
2020-09-21 09:01:28.5370,172.8,75.4,44,43.63,-36,20.33,2,726.4,-24.7,24,44,44
2020-09-21 09:01:28.7896,172.8,75.4,44,43.63,-36,20.32,65,-18630,-18630,0,44,44
2020-09-21 09:01:29.0422,172.8,75.4,44,43.63,-36,20.32,51,3.71,3.69,0,44,44
2020-09-21 09:01:29.2948,172.8,75.4,44,43.63,-36,20.32,63,50,50,0,44,44
2020-09-21 09:01:29.5475,172.8,75.4,44,43.63,-36,20.32,67,27,26.9,0,44,44
2020-09-21 09:01:29.8002,172.8,75.4,44,43.63,-36,20.32,52,3.72,3.69,0,44,44
2020-09-21 09:01:30.0530,172.8,75.4,44,43.63,-36,20.33,6,-18640,27,3.7,44,44
2020-09-21 09:01:30.3057,172.8,75.4,44,43.63,-36,20.32,7,-18630,26.9,3.7,44,44
2020-09-21 09:01:30.5580,172.8,75.4,44,43.63,-36,20.33,1,726.8,-25.1,24,44,44
2020-09-21 09:01:30.8056,172.8,75.4,44,43.63,-36,20.32,2,726.5,-24.7,24,44,44
2020-09-21 09:01:31.0531,172.8,75.4,44,43.63,-36,20.33,61,729,721.7,0,44,44
2020-09-21 09:01:31.3007,172.8,75.4,44,43.63,-36,20.32,62,425,425,0,44,44
2020-09-21 09:01:31.5482,172.8,75.4,44,43.63,-36,20.33,64,27.9,28.3,0,44,44
2020-09-21 09:01:31.7958,172.8,75.3,44,43.58,-36,20.33,3,726.8,-25.1,23,44,44
2020-09-21 09:01:32.0433,172.8,75.3,44,43.58,-36,20.33,4,726.5,-24.7,23,44,44
2020-09-21 09:01:32.2909,172.8,75.3,44,43.58,-36,20.33,65,-18630,-18630,0,44,44
2020-09-21 09:01:32.5390,172.8,75.3,44,43.58,-36,20.32,66,4870,4870,0,44,44
2020-09-21 09:01:32.7918,172.8,75.3,44,43.58,-36,20.32,1,726.8,-25.1,24,44,44
2020-09-21 09:01:33.0447,172.8,75.3,44,43.58,-36,20.32,2,726.5,-24.7,24,44,44
2020-09-21 09:01:33.2976,172.8,75.3,44,43.58,-36,20.32,65,-18630,-18630,0,44,44
2020-09-21 09:01:33.5502,172.8,75.3,44,43.58,-36,20.32,51,3.71,3.69,0,44,44
2020-09-21 09:01:33.7978,172.8,75.3,44,43.58,-36,20.33,63,50,50,0,44,44
2020-09-21 09:01:34.0453,172.8,75.3,44,43.58,-36,20.32,67,27,26.9,0,44,44
2020-09-21 09:01:34.2929,172.8,75.3,44,43.58,-35.9,20.32,52,3.72,3.69,0,44,44
2020-09-21 09:01:34.5404,172.8,75.3,44,43.58,-36,20.33,6,-18640,27,3.7,44,44
2020-09-21 09:01:34.7898,172.8,75.3,44,43.58,-36,20.33,7,-18630,26.9,3.7,44,44
2020-09-21 09:01:35.0399,172.8,75.3,44,43.58,-36,20.33,1,726.8,-25.1,24,44,44
2020-09-21 09:01:35.2900,172.8,75.3,44,43.58,-35.9,20.32,2,726.5,-24.7,24,44,44
2020-09-21 09:01:35.5402,172.8,75.3,44,43.58,-35.9,20.33,61,728.9,721.6,0,44,44
2020-09-21 09:01:35.7920,172.8,75.3,44,43.58,-36,20.32,62,425,425,0,44,44
2020-09-21 09:01:36.0448,172.8,75.3,44,43.58,-36,20.32,64,27.9,28.3,0,44,44
2020-09-21 09:01:36.2975,172.8,75.3,44,43.58,-36,20.32,3,726.8,-25.1,23,44,44
2020-09-21 09:01:36.5502,172.8,75.3,44,43.58,-35.9,20.33,4,726.5,-24.7,23,44,44
2020-09-21 09:01:36.8027,172.8,75.3,44,43.58,-35.9,20.33,65,-18640,-18640,0,44,44
2020-09-21 09:01:37.0551,172.8,75.3,44,43.58,-35.9,20.32,66,4870,4870,0,44,44
2020-09-21 09:01:37.3075,172.8,75.3,44,43.58,-36,20.32,1,726.6,-25.1,24,44,44
2020-09-21 09:01:37.5600,172.8,75.3,44,43.58,-36.1,20.32,2,726.3,-24.7,24,44,44
2020-09-21 09:01:37.8126,172.8,75.3,44,43.58,-36,20.32,65,-18630,-18640,0,44,44
2020-09-21 09:01:38.0654,172.8,75.3,44,43.58,-35.9,20.32,51,3.71,3.69,0,44,44
2020-09-21 09:01:38.3181,172.8,75.3,44,43.58,-35.9,20.32,63,50,50,0,44,44
2020-09-21 09:01:38.5709,172.8,75.3,44,43.58,-36.1,20.33,67,27,26.9,0,44,44
2020-09-21 09:01:38.8237,172.8,75.3,44,43.58,-36,20.32,52,3.72,3.69,0,44,44
2020-09-21 09:01:39.0719,172.8,75.3,44,43.58,-36,20.33,6,-18630,27,3.7,44,44
2020-09-21 09:01:39.3194,172.8,75.3,44,43.58,-35.9,20.32,7,-18630,26.9,3.7,44,44
2020-09-21 09:01:39.5670,172.8,75.3,44,43.58,-35.9,20.32,1,726.6,-25.1,24,44,44
2020-09-21 09:01:39.8146,172.8,75.3,44,43.58,-36.1,20.32,2,726.3,-24.7,24,44,44
2020-09-21 09:01:40.0669,172.8,75.3,44,43.58,-36.1,20.32,61,728.9,721.5,0,44,44
2020-09-21 09:01:40.3199,172.8,75.3,44,43.58,-36,20.32,62,425,425,0,44,44
2020-09-21 09:01:40.5728,172.8,75.3,44,43.58,-35.9,20.32,64,27.9,28.3,0,44,44
2020-09-21 09:01:40.8258,172.8,75.3,44,43.58,-36,20.33,3,726.6,-25.1,23,44,44
2020-09-21 09:01:41.0787,172.8,75.3,44,43.58,-36.1,20.32,4,726.3,-24.7,23,44,44
2020-09-21 09:01:41.3315,172.8,75.3,44,43.58,-36,20.33,65,-18640,-18640,0,44,44
2020-09-21 09:01:41.5843,172.8,75.3,44,43.58,-36,20.32,66,4870,4860,0,44,44
2020-09-21 09:01:41.8372,172.8,75.3,44,43.58,-35.9,20.32,1,726.6,-25.1,24,44,44
2020-09-21 09:01:42.0875,172.8,75.3,44,43.58,-36,20.33,2,726.3,-24.7,24,44,44
2020-09-21 09:01:42.3351,172.8,75.3,44,43.58,-36.1,20.33,65,-18640,-18640,0,44,44
2020-09-21 09:01:42.5828,172.8,75.3,44,43.58,-36,20.32,51,3.71,3.69,0,44,44
2020-09-21 09:01:42.8304,172.8,75.3,44,43.58,-36,20.33,63,50,50,0,44,44
2020-09-21 09:01:43.0780,172.8,75.3,44,43.58,-35.9,20.33,67,27,26.9,0,44,44
2020-09-21 09:01:43.3255,172.8,75.3,44,43.58,-35.9,20.32,52,3.72,3.69,0,44,44
2020-09-21 09:01:43.5730,172.8,75.3,44,43.58,-36,20.32,6,-18640,27,3.7,44,44
2020-09-21 09:01:43.8205,172.8,75.3,44,43.58,-36.1,20.32,7,-18630,26.9,3.7,44,44
2020-09-21 09:01:44.0680,172.8,75.3,44,43.58,-36,20.33,1,726.6,-25.1,24,44,44
2020-09-21 09:01:44.3155,172.8,75.3,44,43.58,-35.9,20.32,2,726.1,-24.7,24,44,44
2020-09-21 09:01:44.5631,172.8,75.3,44,43.58,-35.9,20.32,61,728.8,721.5,0,44,44
2020-09-21 09:01:44.8106,172.8,75.3,44,43.58,-36,20.33,62,425,425,0,44,44
2020-09-21 09:01:45.0581,172.8,75.3,44,43.58,-36,20.33,64,27.9,28.2,0,44,44
2020-09-21 09:01:45.3056,172.8,75.3,44,43.58,-35.9,20.32,3,726.6,-25.1,23,44,44
2020-09-21 09:01:45.5531,172.8,75.3,44,43.58,-35.9,20.33,4,726.1,-24.7,23,44,44
2020-09-21 09:01:45.8006,172.8,75.3,44,43.58,-36,20.33,65,-18640,-18640,0,44,44
2020-09-21 09:01:46.0482,172.8,75.3,44,43.58,-36,20.32,66,4870,4870,0,44,44
2020-09-21 09:01:46.2979,172.8,75.3,44,43.58,-36,20.32,1,726.6,-25.1,24,44,44
2020-09-21 09:01:46.5487,172.8,75.3,44,43.58,-36,20.33,2,726.1,-24.7,24,44,44
2020-09-21 09:01:46.7995,172.8,75.3,44,43.58,-35.9,20.33,65,-18640,-18640,0,44,44
2020-09-21 09:01:47.0503,172.8,75.3,44,43.58,-35.9,20.32,51,3.71,3.69,0,44,44
2020-09-21 09:01:47.2989,172.8,75.3,44,43.58,-36,20.33,63,50,50,0,44,44
2020-09-21 09:01:47.5465,172.8,75.3,44,43.58,-36,20.32,67,27,26.9,0,44,44
2020-09-21 09:01:47.7940,172.8,75.2,44,43.52,-36,20.32,52,3.72,3.69,0,44,44
2020-09-21 09:01:48.0416,172.8,75.2,44,43.52,-36,20.33,6,-18630,27,3.7,44,44
2020-09-21 09:01:48.2891,172.8,75.2,44,43.52,-36,20.32,7,-18640,26.9,3.7,44,44
2020-09-21 09:01:48.5413,172.8,75.2,44,43.52,-36,20.33,1,726.6,-25.1,24,44,44
2020-09-21 09:01:48.7941,172.8,75.2,44,43.52,-36,20.32,2,726.1,-24.7,24,44,44
2020-09-21 09:01:49.0468,172.8,75.2,44,43.52,-36,20.33,61,728.8,721.4,0,44,44
2020-09-21 09:01:49.2995,172.8,75.2,44,43.52,-36,20.33,62,425,425,0,44,44
2020-09-21 09:01:49.5522,172.8,75.2,44,43.52,-36,20.33,64,27.9,28.2,0,44,44
2020-09-21 09:01:49.8049,172.8,75.2,44,43.52,-36,20.33,3,726.6,-25.1,23,44,44
2020-09-21 09:01:50.0576,172.8,75.2,44,43.52,-36,20.33,4,726.1,-24.7,23,44,44
2020-09-21 09:01:50.3102,172.8,75.2,44,43.52,-36,20.32,65,-18630,-18630,0,44,44
2020-09-21 09:01:50.5630,172.8,75.2,44,43.52,-36,20.33,66,4870,4870,0,44,44
2020-09-21 09:01:50.8157,172.8,75.2,44,43.52,-36,20.32,1,726.6,-25.1,24,44,44
2020-09-21 09:01:51.0685,172.8,75.2,44,43.52,-36,20.33,2,726.1,-24.7,24,44,44
2020-09-21 09:01:51.3213,172.8,75.2,44,43.52,-36,20.33,65,-18630,-18630,0,44,44
2020-09-21 09:01:51.5715,172.8,75.2,44,43.52,-36,20.33,51,3.71,3.69,0,44,44
2020-09-21 09:01:51.8190,172.8,75.2,44,43.52,-36,20.33,63,50,50,0,44,44
2020-09-21 09:01:52.0666,172.8,75.2,44,43.52,-36,20.32,67,27,26.9,0,44,44
2020-09-21 09:01:52.3142,172.8,75.2,44,43.52,-35.9,20.32,52,3.72,3.69,0,44,44
2020-09-21 09:01:52.5622,172.8,75.2,44,43.52,-36,20.33,6,-18630,27,3.7,44,44
2020-09-21 09:01:52.8151,172.8,75.2,44,43.52,-36,20.32,7,-18630,26.9,3.7,44,44
2020-09-21 09:01:53.0680,172.8,75.2,44,43.52,-36,20.32,1,726.5,-25.1,24,44,44
2020-09-21 09:01:53.3209,172.8,75.2,44,43.52,-36,20.32,2,726,-24.7,24,44,44
2020-09-21 09:01:53.5735,172.8,75.2,44,43.52,-36,20.33,61,728.7,721.3,0,44,44
2020-09-21 09:01:53.8210,172.8,75.2,44,43.52,-36,20.32,62,425,425,0,44,44
2020-09-21 09:01:54.0685,172.8,75.2,44,43.52,-36,20.32,64,27.9,28.3,0,44,44
2020-09-21 09:01:54.3160,172.8,75.2,44,43.52,-36,20.32,3,726.5,-25.1,23,44,44
2020-09-21 09:01:54.5640,172.8,75.2,44,43.52,-36,20.32,4,726,-24.7,23,44,44
2020-09-21 09:01:54.8168,172.8,75.2,43.75,43.52,-35.9,20.32,65,-18630,-18630,0,44,44
2020-09-21 09:01:55.0696,172.8,75.2,43.75,43.52,-35.9,20.33,66,4880,4870,0,44,44
2020-09-21 09:01:55.3224,172.8,75.2,43.75,43.52,-36,20.32,1,726.5,-25.1,24,44,44
2020-09-21 09:01:55.5749,172.8,75.2,43.75,43.52,-36,20.33,2,726,-24.7,24,44,44
2020-09-21 09:01:55.8225,172.8,75.2,43.75,43.52,-36,20.32,65,-18640,-18630,0,44,44
2020-09-21 09:01:56.0700,172.8,75.2,43.75,43.52,-36,20.32,51,3.71,3.69,0,44,44
2020-09-21 09:01:56.3176,172.8,75.2,43.75,43.52,-35.9,20.32,63,50,50,0,44,44
2020-09-21 09:01:56.5652,172.8,75.2,43.75,43.52,-36,20.32,67,27,26.9,0,44,44
2020-09-21 09:01:56.8127,172.8,75.1,43.75,43.46,-36,20.32,52,3.72,3.69,0,44,44
2020-09-21 09:01:57.0603,172.8,75.1,43.75,43.46,-36,20.32,6,-18630,27,3.7,44,44
2020-09-21 09:01:57.3078,172.8,75.1,43.75,43.46,-35.9,20.32,7,-18620,26.9,3.7,44,44
2020-09-21 09:01:57.5553,172.8,75.1,43.75,43.46,-35.9,20.33,1,726.5,-25.1,24,44,44
2020-09-21 09:01:57.8028,172.8,75.1,43.75,43.46,-36,20.32,2,726,-24.7,24,44,44
2020-09-21 09:01:58.0504,172.8,75.1,43.75,43.46,-36,20.33,61,728.7,721.4,0,44,44
2020-09-21 09:01:58.2979,172.8,75.1,43.75,43.46,-36,20.33,62,425,425,0,44,44
2020-09-21 09:01:58.5454,172.8,75.1,43.75,43.46,-35.9,20.32,64,27.9,28.2,0,44,44
2020-09-21 09:01:58.7930,172.8,75.1,43.5,43.46,-35.9,20.32,3,726.4,-25.1,23,44,43.5
2020-09-21 09:01:59.0430,172.8,75.1,43.5,43.46,-36,20.32,4,726,-24.7,23,44,43.5
2020-09-21 09:01:59.2957,172.8,75.1,43.5,43.46,-36,20.32,65,-18630,-18610,0,44,43.5
2020-09-21 09:01:59.5483,172.8,75.1,43.5,43.46,-36,20.33,66,4870,4870,0,44,43.5
2020-09-21 09:01:59.8010,172.8,75.1,43.5,43.46,-35.9,20.34,1,726.4,-25.1,24,44,43.5
2020-09-21 09:02:00.0517,172.8,75.1,43.5,43.46,-35.9,20.32,2,726,-24.7,24,44,43.5
2020-09-21 09:02:00.3001,172.8,75.1,43.5,43.46,-35.9,20.33,65,-18620,-18610,0,44,43.5
2020-09-21 09:02:00.5485,172.8,75.1,43.5,43.46,-36,20.32,51,3.71,3.69,0,44,43.5
2020-09-21 09:02:00.7969,172.8,75,43.5,43.4,-36,20.33,63,50,50,0,44,43.5
2020-09-21 09:02:01.0456,172.8,75,43.5,43.4,-36,20.32,67,27,26.9,0,44,43.5
2020-09-21 09:02:01.2945,172.8,75,43.5,43.4,-35.8,20.32,52,3.71,3.69,0,44,43.5
2020-09-21 09:02:01.5434,172.8,75,43.5,43.4,-35.9,20.32,6,-18630,27,3.7,44,43.5
2020-09-21 09:02:01.7923,172.8,75,43.5,43.4,-36,20.33,7,-18610,26.9,3.7,44,43.5
2020-09-21 09:02:02.0406,172.8,75,43.5,43.4,-36,20.32,1,726.4,-25.1,24,44,43.5
2020-09-21 09:02:02.2881,172.8,75,43.5,43.4,-36,20.32,2,726,-24.7,24,44,43.5
2020-09-21 09:02:02.5356,172.8,75,43.5,43.4,-35.9,20.33,61,728.5,721.3,0,44,43.5
